Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/04/2019 10:00,10.73136,9.39548,14.26313892,12.35136,0.37548,12.35706596,-1.62,9.02,9.164322124
10/04/2019 10:30,13.97808,10.3444,17.38946037,5.42808,-0.2156,5.432360062,8.55,10.56,13.58735074
10/04/2019 11:00,14.50708,10.33292,17.81080026,4.77708,-0.36708,4.791162808,9.73,10.7,14.46246521
10/04/2019 11:30,13.226,10.36176,16.80158166,5.516,-0.40824,5.531086322,7.71,10.77,13.2452633
10/04/2019 12:00,13.31584,10.28988,16.82834589,4.93584,-0.26012,4.942689442,8.38,10.55,13.4731919
10/04/2019 12:30,11.70852,10.16432,15.50492959,4.60852,-0.22568,4.614042485,7.1,10.39,12.58420041
10/04/2019 13:00,11.55776,10.0676,15.32769996,4.61776,-0.2324,4.623604349,6.94,10.3,12.41988728
10/04/2019 13:30,11.21268,10.0802,15.07762,4.50268,-0.2198,4.508041617,6.71,10.3,12.29284751
10/04/2019 14:00,11.40788,10.13104,15.25705403,4.31788,-0.21896,4.323428174,7.09,10.35,12.54554104
10/04/2019 14:30,11.36084,10.08248,15.18963754,4.06084,-0.17752,4.0647183,7.3,10.26,12.59196569
10/04/2019 15:00,11.7222,9.95,15.37571048,3.5322,-0.14,3.534973386,8.19,10.09,12.99554539
10/04/2019 15:30,12.25144,9.89016,15.74525474,3.26144,-0.11984,3.263640988,8.99,10.01,13.45437475
10/04/2019 16:00,12.33608,9.94344,15.84458484,3.00608,-0.12656,3.008742993,9.33,10.07,13.72784761
10/04/2019 16:30,12.55824,10.09844,16.11483423,2.57824,-0.09156,2.579865254,9.98,10.19,14.26311677
10/04/2019 17:00,12.09424,9.97636,15.67795905,2.00424,-0.07364,2.005592388,10.09,10.05,14.24115866
10/04/2019 17:30,13.62788,9.683,16.71764344,1.65788,-0.077,1.659667164,11.97,9.76,15.44469164
10/04/2019 18:00,14.95844,9.69644,17.82626926,1.23844,-0.06356,1.240069961,13.72,9.76,16.83733946
10/04/2019 18:30,13.25176,9.73676,16.44425852,1.13176,-0.02324,1.131998584,12.12,9.76,15.56123388
10/04/2019 19:00,11.38448,8.94572,14.47868403,5.53448,0.75572,5.585837591,5.85,8.19,10.06472056
10/04/2019 19:30,9.15612,8.9312,12.79065545,8.92612,0.7812,8.960239489,0.23,8.15,8.153244753
10/04/2019 20:00,10.19356,8.92948,13.55154156,8.95356,0.87948,8.996650585,1.24,8.05,8.144943216
10/04/2019 20:30,10.59844,9.14592,13.99909937,8.93844,0.95592,8.98941003,1.66,8.19,8.356536364
10/04/2019 21:00,10.1396,9.05268,13.59273715,8.5596,0.86268,8.6029628,1.58,8.19,8.341013128
10/04/2019 21:30,8.48868,8.9796,12.35681611,8.61868,0.8596,8.661440821,-0.13,8.12,8.121040574
10/04/2019 22:00,10.3954,9.2848,13.93814379,4.7754,0.1848,4.778974388,5.62,9.1,10.69553178
10/04/2019 22:30,10.62844,9.48164,14.2430767,0.53844,0.03164,0.539368819,10.09,9.45,13.82427575
10/04/2019 23:00,10.3466,9.13796,13.80414592,0.3766,-0.01204,0.376792412,9.97,9.15,13.53230949
10/04/2019 23:30,9.81384,8.69224,13.10978611,0.55384,0.00224,0.55384453,9.26,8.69,12.69896452
11/04/2019 00:00,9.19652,8.6956,12.65659668,0.43652,0.0056,0.436555919,8.76,8.69,12.33911261
11/04/2019 00:30,8.19352,8.71884,11.96461203,0.30352,0.02884,0.304887087,7.89,8.69,11.73746991
11/04/2019 01:00,8.01716,8.60216,11.75891199,0.23716,-0.00784,0.237289551,7.78,8.61,11.60433109
11/04/2019 01:30,7.77148,8.59152,11.58490903,0.22148,-0.01848,0.222249636,7.55,8.61,11.45140166
11/04/2019 02:00,7.845,8.63552,11.66688607,0.175,-0.00448,0.175057335,7.67,8.64,11.55328957
11/04/2019 02:30,7.83348,8.59912,11.63220846,0.26348,0.02912,0.265084298,7.57,8.57,11.43458788
11/04/2019 03:00,7.52636,8.42884,11.30006365,0.41636,0.02884,0.417357635,7.11,8.4,11.00509427
11/04/2019 03:30,7.20236,8.37672,11.04732671,0.33236,0.00672,0.332427929,6.87,8.37,10.82837938
11/04/2019 04:00,7.50724,8.4532,11.30554035,0.38724,-0.0168,0.387604254,7.12,8.47,11.06504858
11/04/2019 04:30,7.76624,8.5256,11.5325773,0.50624,0.0056,0.506270973,7.26,8.52,11.19365892
11/04/2019 05:00,8.05232,8.69728,11.85253293,0.50232,0.00728,0.502372751,7.55,8.69,11.51167234
11/04/2019 05:30,8.43436,8.78716,12.1800086,0.44436,0.02716,0.445189258,7.99,8.76,11.85654671
11/04/2019 06:00,8.95352,9.02624,12.71371421,0.44352,0.01624,0.443817224,8.51,9.01,12.39355478
11/04/2019 06:30,9.24984,9.29876,13.11588646,0.46984,0.01876,0.47021438,8.78,9.28,12.77524168
11/04/2019 07:00,9.74988,9.58584,13.67291076,0.50988,0.03584,0.511138064,9.24,9.55,13.28834452
11/04/2019 07:30,10.4764,10.05716,14.52244553,0.5264,0.02716,0.527100205,9.95,10.03,14.12810674
11/04/2019 08:00,11.23132,10.18792,15.16364939,0.69132,0.01792,0.691552217,10.54,10.17,14.64651836
11/04/2019 08:30,11.52296,10.2254,15.40575906,1.42296,0.0154,1.423043331,10.1,10.21,14.36154936
11/04/2019 09:00,9.31796,10.42716,13.98392092,5.79796,-0.04284,5.798118266,3.52,10.47,11.04587253
11/04/2019 09:30,11.26168,10.41988,15.34272908,3.71168,-0.05012,3.712018378,7.55,10.47,12.90826867
11/04/2019 10:00,13.96564,10.32824,17.36984865,2.35564,-0.08176,2.357058444,11.61,10.41,15.59359484
11/04/2019 10:30,12.6514,10.47444,16.42473182,2.5914,-0.10556,2.593549088,10.06,10.58,14.59931505
11/04/2019 11:00,12.50656,10.45288,16.29959335,2.85656,-0.12712,2.85938709,9.65,10.58,14.31987779
11/04/2019 11:30,12.61344,10.39912,16.34749416,3.09344,-0.18088,3.098723706,9.52,10.58,14.23259639
11/04/2019 12:00,12.54532,10.40472,16.29856595,3.15532,-0.17528,3.160184707,9.39,10.58,14.14597116
11/04/2019 12:30,12.581,10.27912,16.24628785,3.241,-0.18088,3.246043526,9.34,10.46,14.02309524
11/04/2019 13:00,12.64216,10.29984,16.30677508,3.21216,-0.16016,3.216150353,9.43,10.46,14.08319921
11/04/2019 13:30,12.45232,10.2618,16.13582389,3.02232,-0.1582,3.02645757,9.43,10.42,14.05351557
11/04/2019 14:00,12.50716,10.18124,16.1272037,3.03716,-0.15876,3.041306562,9.47,10.34,14.02128739
11/04/2019 14:30,12.53504,10.21148,16.16791735,2.94504,-0.12852,2.947842939,9.59,10.34,14.10261323
11/04/2019 15:00,12.47596,10.21008,16.12126892,2.88596,-0.12992,2.888882886,9.59,10.34,14.10261323
11/04/2019 15:30,12.37884,10.3,16.10359214,2.68884,-0.07,2.689751019,9.69,10.37,14.1927094
11/04/2019 16:00,12.65104,10.09136,16.18284152,2.44104,-0.03864,2.441345803,10.21,10.13,14.38266317
11/04/2019 16:30,12.67216,9.84224,16.0453522,2.16216,0.00224,2.16216116,10.51,9.84,14.39741991
11/04/2019 17:00,12.17836,9.58384,15.49717527,1.85836,-0.00616,1.858370209,10.32,9.59,14.08795585
11/04/2019 17:30,13.067,9.25632,16.01330537,1.477,0.02632,1.477234491,11.59,9.23,14.81624109
11/04/2019 18:00,13.18992,10.90904,17.11669195,1.10992,0.01904,1.110083298,12.08,10.89,16.26402472
11/04/2019 18:30,13.34812,12.23996,18.11046461,0.70812,0.02996,0.708753509,12.64,12.21,17.57423398
11/04/2019 19:00,13.19456,12.37308,18.08838086,0.36456,0.07308,0.371812695,12.83,12.3,17.77354495
11/04/2019 19:30,13.78196,11.57212,17.99601019,0.35196,0.09212,0.3638158,13.43,11.48,17.66791725
11/04/2019 20:00,9.51964,11.76668,15.13533296,4.18964,0.10668,4.190997966,5.33,11.66,12.82047191
11/04/2019 20:30,10.88812,10.25108,14.95445747,4.20812,0.10108,4.209333807,6.68,10.15,12.15092178
11/04/2019 21:00,9.74812,9.34912,13.50673492,4.20812,0.09912,4.209287197,5.54,9.25,10.78211946
11/04/2019 21:30,9.37784,9.01052,13.00512798,4.20784,0.10052,4.209040477,5.17,8.91,10.3013106
11/04/2019 22:00,9.35244,8.19424,12.43437586,0.27244,0.11424,0.295422293,9.08,8.08,12.15453825
11/04/2019 22:30,8.12444,8.18668,11.53378753,0.03444,0.10668,0.112101454,8.09,8.08,11.43391884
11/04/2019 23:00,7.4788,7.99996,10.95133825,0.0588,0.09996,0.115971728,7.42,7.9,10.83819173
11/04/2019 23:30,7.01728,6.4592,9.537477824,0.07728,0.1092,0.133779066,6.94,6.35,9.406705055
12/04/2019 00:00,7.49904,8.69056,11.47873835,0.08904,0.14056,0.166388807,7.41,8.55,11.31417695
12/04/2019 00:30,7.50124,8.65644,11.45436838,0.05124,0.14644,0.155145774,7.45,8.51,11.31028735
12/04/2019 01:00,7.06564,8.49764,11.05138698,0.04564,0.08764,0.098811837,7.02,8.41,10.95483911
12/04/2019 01:30,7.03736,8.44864,10.99563339,0.08736,0.03864,0.09552392,6.95,8.41,10.91011457
12/04/2019 02:00,6.88708,8.29804,10.78375346,0.08708,0.06804,0.110509583,6.8,8.23,10.6758091
12/04/2019 02:30,6.94112,8.31848,10.83403232,0.14112,0.01848,0.142324857,6.8,8.3,10.72986486
12/04/2019 03:00,6.71736,8.20964,10.60759701,0.22736,-0.01036,0.227595912,6.49,8.22,10.47322777
12/04/2019 03:30,6.82012,8.3288,10.76489416,0.26012,-0.0112,0.260361008,6.56,8.34,10.61080581
12/04/2019 04:00,6.38432,8.37984,10.53476437,0.47432,-0.02016,0.474748236,5.91,8.4,10.27073999
12/04/2019 04:30,6.4184,8.49056,10.64356461,0.8484,0.00056,0.848400185,5.57,8.49,10.15406323
12/04/2019 05:00,6.69584,8.45808,10.78764991,1.22584,-0.03192,1.226255517,5.47,8.49,10.09955445
12/04/2019 05:30,7.21936,8.54388,11.18557304,1.03936,-0.03612,1.039987435,6.18,8.58,10.57396803
12/04/2019 06:00,6.99036,8.37736,10.91078794,0.22036,0.01736,0.221042754,6.77,8.36,10.75743929
12/04/2019 06:30,7.52352,9.72888,12.29855517,0.23352,-0.00112,0.233522686,7.29,9.73,12.15800148
12/04/2019 07:00,9.6164,9.53468,13.54198182,0.3164,-0.00532,0.316444723,9.3,9.54,13.32297264
12/04/2019 07:30,8.63604,9.26152,12.66321206,0.58604,-0.01848,0.586331299,8.05,9.28,12.28498677
12/04/2019 08:00,7.63832,9.81396,12.43614664,4.47832,-0.02604,4.478395707,3.16,9.84,10.33495041
12/04/2019 08:30,5.37664,9.28652,10.73069016,8.81664,0.71652,8.845707535,-3.44,8.57,9.234635889
12/04/2019 09:00,11.5182,9.78488,15.11333212,2.8182,0.19488,2.824929991,8.7,9.59,12.9482856
12/04/2019 09:30,10.36788,10.16432,14.51917135,0.95788,-0.01568,0.958008328,9.41,10.18,13.86291816
12/04/2019 10:00,10.64388,10.1786,14.72739215,1.15388,-0.0014,1.153880849,9.49,10.18,13.91734529
12/04/2019 10:30,10.33424,9.75852,14.21355793,1.30424,-0.01148,1.304290523,9.03,9.77,13.30390168
12/04/2019 11:00,10.59184,9.80536,14.43371606,1.63184,-0.02464,1.632026015,8.96,9.83,13.30077065
12/04/2019 11:30,11.1092,9.76364,14.7899625,2.4192,-0.06636,2.420109975,8.69,9.83,13.12040396
12/04/2019 12:00,10.60804,9.5456,14.27056383,2.93804,-0.1344,2.941112443,7.67,9.68,12.35035627
12/04/2019 12:30,10.73836,9.69116,14.46481793,2.20836,-0.09884,2.210570794,8.53,9.79,12.9847988
12/04/2019 13:00,10.23784,9.629,14.05457253,2.80784,-0.161,2.812452038,7.43,9.79,12.29019935
12/04/2019 13:30,10.80584,9.48248,14.37649488,3.04584,-0.17752,3.051008793,7.76,9.66,12.39085146
12/04/2019 14:00,10.73384,9.43136,14.28866238,3.21384,-0.17864,3.218800987,7.52,9.61,12.20256121
12/04/2019 14:30,10.27992,9.5924,14.06025935,3.62992,-0.1876,3.634764499,6.65,9.78,11.82670284
12/04/2019 15:00,10.30344,9.12468,13.76301787,3.58344,-0.14532,3.586385386,6.72,9.27,11.44951091
12/04/2019 15:30,9.8532,8.531,13.03316965,3.1332,-0.119,3.135459016,6.72,8.65,10.95357932
12/04/2019 16:00,9.58468,8.42536,12.76137852,2.72468,-0.09464,2.726323134,6.86,8.52,10.93846424
12/04/2019 16:30,10.102,8.62624,13.28391586,2.702,-0.33376,2.722535535,7.4,8.96,11.62074008
12/04/2019 17:00,10.11456,9.4554,13.84589878,1.55456,-0.0546,1.555518548,8.56,9.51,12.79506546
12/04/2019 17:30,11.22048,8.68644,14.18990526,1.25048,-0.06356,1.252094287,9.97,8.75,13.26511968
12/04/2019 18:00,11.44396,8.58928,14.30873689,0.95396,-0.02072,0.954184993,10.49,8.61,13.57100586
12/04/2019 18:30,11.08244,6.9896,13.10248009,0.69244,-0.0504,0.694271787,10.39,7.04,12.55044621
12/04/2019 19:00,12.28608,5.0146,13.2700405,0.62608,-0.0154,0.626269372,11.66,5.03,12.69868103
12/04/2019 19:30,8.12496,5.22028,9.657447814,4.33496,0.00028,4.334960009,3.79,5.22,6.450775147
12/04/2019 20:00,7.24812,5.77232,9.265793097,3.92812,0.01232,3.92813932,3.32,5.76,6.648308055
12/04/2019 20:30,10.24068,5.55884,11.6521341,0.61068,0.02884,0.61136062,9.63,5.53,11.10485479
12/04/2019 21:00,9.34204,5.54176,10.86208153,0.64204,0.01176,0.642147693,8.7,5.53,10.30877781
12/04/2019 21:30,10.43496,5.51264,11.80159269,0.55496,-0.01736,0.555231457,9.88,5.53,11.32233633
12/04/2019 22:00,8.46744,5.46976,10.08046698,0.58744,0.03976,0.588784011,7.88,5.43,9.569707415
12/04/2019 22:30,7.63736,5.22652,9.254500477,0.50736,-0.05348,0.510170834,7.13,5.28,8.872164336
12/04/2019 23:00,7.302,7.58808,10.53081963,0.742,0.03808,0.742976505,6.56,7.55,10.00180484
12/04/2019 23:30,6.71612,7.19684,9.843819068,0.94612,-0.01316,0.94621152,5.77,7.21,9.234554673
13/04/2019 00:00,6.42664,4.64012,7.92669006,0.83664,-0.01988,0.836876158,5.59,4.66,7.277616368
13/04/2019 00:30,5.28,4.40904,6.878810487,0,0.01904,0.01904,5.28,4.39,6.866622168
13/04/2019 01:00,5.28,4.51904,6.949828956,0,0.01904,0.01904,5.28,4.5,6.937463513
13/04/2019 01:30,5.07,4.42932,6.732293492,0,0.01932,0.01932,5.07,4.41,6.719598202
13/04/2019 02:00,5.12,4.42932,6.770027745,0,0.01932,0.01932,5.12,4.41,6.757403347
13/04/2019 02:30,4.8,4.35904,6.48392086,0,0.01904,0.01904,4.8,4.34,6.471135913
13/04/2019 03:00,4.72,4.31904,6.397851711,0,0.01904,0.01904,4.72,4.3,6.385013704
13/04/2019 03:30,4.79,4.40904,6.510279082,0,0.01904,0.01904,4.79,4.39,6.49739948
13/04/2019 04:00,4.52,4.47904,6.363348122,0,0.01904,0.01904,4.52,4.46,6.34996063
13/04/2019 04:30,4.48,4.56904,6.398947298,0,0.01904,0.01904,4.48,4.55,6.385366082
13/04/2019 05:00,4.48,4.41932,6.2929158,0,0.01932,0.01932,4.48,4.4,6.279363025
13/04/2019 05:30,4.69,4.36904,6.409727804,0,0.01904,0.01904,4.69,4.35,6.396764807
13/04/2019 06:00,4.62,4.43904,6.406986509,0,0.01904,0.01904,4.62,4.42,6.393809506
13/04/2019 06:30,4.51,4.47212,6.351374441,0,0.02212,0.02212,4.51,4.45,6.335818811
13/04/2019 07:00,4.517,4.54632,6.408768567,0.007,0.02632,0.027234948,4.51,4.52,6.385178149
13/04/2019 07:30,4.79392,4.59896,6.643199684,0.07392,0.00896,0.07446105,4.72,4.59,6.58380589
13/04/2019 08:00,6.98032,4.73008,8.431994077,0.18032,0.01008,0.180601519,6.8,4.72,8.277584189
13/04/2019 08:30,6.58512,4.84896,8.177788118,0.22512,0.00896,0.225298238,6.36,4.84,7.992196194
13/04/2019 09:00,6.2426,5.00252,7.999703814,0.4326,0.00252,0.43260734,5.81,5,7.665252768
13/04/2019 09:30,5.52924,5.29132,7.653140683,0.63924,-0.00868,0.639298929,4.89,5.3,7.211248158
13/04/2019 10:00,6.02372,5.4004,8.090087935,0.78372,-0.0196,0.783965049,5.24,5.42,7.538832801
13/04/2019 10:30,5.99544,5.39004,8.062123293,0.89544,-0.02996,0.895941067,5.1,5.42,7.442203975
13/04/2019 11:00,5.666,5.2536,7.726827872,0.966,-0.0364,0.966685554,4.7,5.29,7.076305533
13/04/2019 11:30,6.92864,4.95744,8.519522499,1.01864,-0.04256,1.019528716,5.91,5,7.741324176
13/04/2019 12:00,5.42896,5.0624,7.423038491,1.05896,-0.0476,1.060029265,4.37,5.11,6.723763827
13/04/2019 12:30,5.3066,5.06044,7.332670493,1.0766,-0.04956,1.077740114,4.23,5.11,6.633626459
13/04/2019 13:00,5.84536,4.90904,7.633276312,1.09536,-0.05096,1.096544778,4.75,4.96,6.867612394
13/04/2019 13:30,6.20928,4.90904,7.915417351,1.09928,-0.05096,1.100460558,5.11,4.96,7.121355208
13/04/2019 14:00,6.09724,6.40156,8.840605525,1.08724,-0.04844,1.088318543,5.01,6.45,8.167165971
13/04/2019 14:30,5.75756,8.57408,10.32784319,1.05756,-0.04592,1.05855647,4.7,8.62,9.818064982
13/04/2019 15:00,6.21632,8.26024,10.33799783,1.00632,-0.03976,1.007105158,5.21,8.3,9.799698975
13/04/2019 15:30,6.28392,8.1308,10.2760673,0.98392,-0.0392,0.984700567,5.3,8.17,9.738526583
13/04/2019 16:00,6.6684,8.17864,10.5526163,0.9184,-0.03136,0.918935259,5.75,8.21,10.02330285
13/04/2019 16:30,6.75848,8.12012,10.56472436,0.78848,-0.01988,0.788730578,5.97,8.14,10.09457775
13/04/2019 17:00,7.57424,7.94852,10.97943905,0.67424,-0.01148,0.674337725,6.9,7.96,10.53430586
13/04/2019 17:30,8.36232,8.14056,11.67035188,0.43232,0.00056,0.432320363,7.93,8.14,11.36417617
13/04/2019 18:00,8.79912,8.2156,12.03829706,0.30912,0.0056,0.30917072,8.49,8.21,11.81034292
13/04/2019 18:30,8.80296,6.16924,10.74949426,0.16296,0.00924,0.163221749,8.64,6.16,10.61108854
13/04/2019 19:00,8.24376,4.69812,9.488514661,0.05376,0.00812,0.054369771,8.19,4.69,9.437806949
13/04/2019 19:30,8.84668,4.52616,9.937296985,0.03668,0.00616,0.037193655,8.81,4.52,9.901843263
13/04/2019 20:00,6.77724,4.55248,8.164316026,3.46724,0.03248,3.467392128,3.31,4.52,5.602365572
13/04/2019 20:30,7.65816,4.68016,8.975038285,4.17816,0.02016,4.178208637,3.48,4.66,5.81601238
13/04/2019 21:00,10.1804,4.37388,11.08022429,0.6804,0.03388,0.681242992,9.5,4.34,10.4444052
13/04/2019 21:30,8.34,4.20932,9.342054103,0,0.01932,0.01932,8.34,4.19,9.333364881
13/04/2019 22:00,7.24,4.17904,8.359543966,0,0.01904,0.01904,7.24,4.16,8.350041916
13/04/2019 22:30,6.99,4.04932,8.078186211,0,0.01932,0.01932,6.99,4.03,8.068519071
13/04/2019 23:00,6.74,3.97932,7.827042076,0,0.01932,0.01932,6.74,3.96,7.817237364
13/04/2019 23:30,6.18,3.93904,7.328603968,0,0.01904,0.01904,6.18,3.92,7.318387801
14/04/2019 00:00,5.63,3.88932,6.842785256,0,0.01932,0.01932,5.63,3.87,6.831822597
14/04/2019 00:30,6.89244,3.60312,7.777416209,1.88244,-0.09688,1.884931322,5.01,3.7,6.228169876
14/04/2019 01:00,6.59376,3.5944,7.509819059,2.36376,-0.1456,2.36824,4.23,3.74,5.646281962
14/04/2019 01:30,6.38052,3.6406,7.346087655,1.92052,-0.0994,1.923090593,4.46,3.74,5.820584163
14/04/2019 02:00,6.31892,3.54,7.242951744,2.41892,-0.14,2.422968008,3.9,3.68,5.362126444
14/04/2019 02:30,6.62,3.41372,7.448347752,3.15,-0.26628,3.161234733,3.47,3.68,5.057993673
14/04/2019 03:00,6.47184,3.4648,7.340950349,3.66184,-0.3752,3.681011712,2.81,3.84,4.758329539
14/04/2019 03:30,6.47908,3.45808,7.344167409,3.55908,-0.38192,3.579513002,2.92,3.84,4.824106135
14/04/2019 04:00,6.36988,3.4088,7.224630693,3.44988,-0.3612,3.468737156,2.92,3.77,4.76857421
14/04/2019 04:30,5.97728,3.5048,6.929033067,2.87728,-0.2352,2.886877074,3.1,3.74,4.857736098
14/04/2019 05:00,5.8542,3.48116,6.811030215,2.5242,-0.16884,2.529840427,3.33,3.65,4.940789411
14/04/2019 05:30,5.74972,3.576,6.77104542,2.51972,-0.154,2.524421692,3.23,3.73,4.934146329
14/04/2019 06:00,5.94432,3.5564,6.926970566,2.71432,-0.1736,2.71986581,3.23,3.73,4.934146329
14/04/2019 06:30,6.00392,3.63816,7.020203954,2.66392,-0.16184,2.668831571,3.34,3.8,5.059209424
14/04/2019 07:00,6.1732,3.62716,7.159936306,3.1332,-0.25284,3.143385167,3.04,3.88,4.92909728
14/04/2019 07:30,7.00072,3.72644,7.930727305,3.38072,-0.27356,3.391769861,3.62,4,5.394849395
14/04/2019 08:00,7.56568,3.81248,8.471984278,3.44568,-0.24752,3.454558845,4.12,4.06,5.784289066
14/04/2019 08:30,8.80196,3.96964,9.655699952,4.06196,-0.29036,4.07232464,4.74,4.26,6.37300557
14/04/2019 09:00,9.78044,4.0042,10.56837851,4.71044,-0.3458,4.723115776,5.07,4.35,6.680374241
14/04/2019 09:30,10.28516,4.41828,11.1940035,4.25516,-0.32172,4.267304815,6.03,4.74,7.669973924
14/04/2019 10:00,10.77024,4.37992,11.62676949,4.44024,-0.36008,4.454816367,6.33,4.74,7.908002276
14/04/2019 10:30,11.46476,4.47048,12.30552369,4.62476,-0.42952,4.644662796,6.84,4.9,8.414012123
14/04/2019 11:00,11.7874,4.48912,12.61328653,6.3574,-0.53088,6.379527281,5.43,5.02,7.39495098
14/04/2019 11:30,12.36504,4.44208,13.13873239,6.79504,-0.57792,6.819571843,5.57,5.02,7.498353153
14/04/2019 12:00,12.31452,4.51868,13.11738815,5.71452,-0.55132,5.741053263,6.6,5.07,8.322553695
14/04/2019 12:30,12.12444,4.56364,12.95487767,4.72444,-0.34636,4.737119226,7.4,4.91,8.880771363
14/04/2019 13:00,11.3064,4.64092,12.22181735,4.0264,-0.19908,4.031318619,7.28,4.84,8.742082132
14/04/2019 13:30,8.60452,4.87548,9.88979624,7.04452,-0.18452,7.04693619,1.56,5.06,5.295016525
14/04/2019 14:00,7.95904,4.79628,9.292503407,7.22904,-0.15372,7.230674184,0.73,4.95,5.003538748
14/04/2019 14:30,8.00272,4.5686,9.214967898,6.92272,-0.1414,6.924163932,1.08,4.71,4.832235508
14/04/2019 15:00,8.23192,4.69816,9.478249536,7.24192,-0.16184,7.243728147,0.99,4.86,4.959808464
14/04/2019 15:30,11.12912,4.34124,11.94586442,5.69912,-0.15876,5.701330854,5.43,4.5,7.052297498
14/04/2019 16:00,12.40824,4.12776,13.07680475,3.69824,-0.21224,3.704325163,8.71,4.34,9.731377087
14/04/2019 16:30,12.4612,4.30364,13.18342985,3.1612,-0.20636,3.167928328,9.3,4.51,10.33586474
14/04/2019 17:00,12.4322,4.34896,13.17091682,3.2522,-0.20104,3.258407881,9.18,4.55,10.24572594
14/04/2019 17:30,10.72652,4.50688,11.63486995,3.16652,-0.18312,3.1718105,7.56,4.69,8.896611715
14/04/2019 18:00,10.97548,4.5318,11.87427356,2.96548,-0.1582,2.969696764,8.01,4.69,9.282036414
14/04/2019 18:30,11.5814,4.49372,12.42265452,3.0114,-0.19628,3.017789886,8.57,4.69,9.769390974
14/04/2019 19:00,10.47476,4.63284,11.45354982,2.24476,-0.09716,2.246861705,8.23,4.73,9.492407492
14/04/2019 19:30,11.496,4.39036,12.30582289,2.366,-0.12964,2.369549014,9.13,4.52,10.18760521
14/04/2019 20:00,11.11636,4.40304,11.95659738,2.16636,-0.03696,2.166675262,8.95,4.44,9.990800769
14/04/2019 20:30,8.34316,3.23876,8.949742182,9.88316,0.78876,9.914584909,-1.54,2.45,2.893803725
14/04/2019 21:00,7.25484,3.1594,7.912933197,10.37484,0.7994,10.40559202,-3.12,2.36,3.91203272
14/04/2019 21:30,10.13212,4.2186,10.97526499,3.87212,-0.0714,3.872778235,6.26,4.29,7.588919554
14/04/2019 22:00,11.40624,3.98452,12.08216498,2.67624,-0.16548,2.681351183,8.73,4.15,9.666198839
14/04/2019 22:30,9.54276,4.11644,10.39275453,2.97276,-0.27356,2.985320266,6.57,4.39,7.901708676
14/04/2019 23:00,8.96444,3.83564,9.750554791,3.18444,-0.23436,3.193052258,5.78,4.07,7.069179585
14/04/2019 23:30,8.6316,3.7928,9.428141408,3.3516,-0.2772,3.363043621,5.28,4.07,6.666580833
15/04/2019 00:00,8.2008,3.85108,9.060018643,4.0208,-0.38892,4.039565745,4.18,4.24,5.953990259
15/04/2019 00:30,7.75696,3.91744,8.690038239,3.81696,-0.32256,3.830565049,3.94,4.24,5.788022115
15/04/2019 01:00,7.05648,3.9278,8.075984326,3.75648,-0.3122,3.769431102,3.3,4.24,5.372857713
15/04/2019 01:30,7.24268,3.94344,8.246643718,4.15268,-0.40656,4.172534268,3.09,4.35,5.335784853
15/04/2019 02:00,7.09344,4.08044,8.183329495,4.35344,-0.46956,4.378690036,2.74,4.55,5.311318104
15/04/2019 02:30,6.86976,4.12384,8.012468958,4.23976,-0.42616,4.261123937,2.63,4.55,5.255416254
15/04/2019 03:00,6.83884,4.19292,8.021864538,4.15884,-0.43708,4.18174474,2.68,4.63,5.349700926
15/04/2019 03:30,6.88028,4.17444,8.047620903,4.20028,-0.45556,4.224912661,2.68,4.63,5.349700926
15/04/2019 04:00,7.0082,4.23876,8.190357353,4.5682,-0.54124,4.600151299,2.44,4.78,5.366749482
15/04/2019 04:30,7.26804,4.29824,8.443889657,4.82804,-0.57176,4.861777426,2.44,4.87,5.447063429
15/04/2019 05:00,7.09976,4.27416,8.287040229,5.00976,-0.59584,5.045068935,2.09,4.87,5.299528281
15/04/2019 05:30,7.60796,4.2208,8.700356774,4.88796,-0.5292,4.916523731,2.72,4.75,5.473655086
15/04/2019 06:00,7.98208,4.27972,9.05701962,4.18208,-0.42028,4.203145061,3.8,4.7,6.044005295
15/04/2019 06:30,8.63952,4.91796,9.941209001,4.83952,-0.57204,4.873210809,3.8,5.49,6.676833082
15/04/2019 07:00,9.03216,4.94792,10.29863227,4.47216,-0.47208,4.497007293,4.56,5.42,7.083078427
15/04/2019 07:30,9.74588,4.68548,10.81369039,4.41588,-0.46452,4.440244926,5.33,5.15,7.411572033
15/04/2019 08:00,12.99008,4.20192,13.65277664,4.84008,-0.52808,4.868803025,8.15,4.73,9.423131114
15/04/2019 08:30,14.23536,6.19172,15.52362299,5.29536,-0.58828,5.327936832,8.94,6.78,11.22016043
15/04/2019 09:00,12.88216,7.7154,15.01590635,5.73216,-0.6146,5.765014434,7.15,8.33,10.97776844
15/04/2019 09:30,13.35216,8.02044,15.57586705,6.15216,-0.60956,6.182284049,7.2,8.63,11.23907914
15/04/2019 10:00,13.70084,8.10496,15.91864923,5.95084,-0.56504,5.977605449,7.75,8.67,11.62890365
15/04/2019 10:30,13.58664,8.005,15.76948989,6.64664,-0.665,6.679823971,6.94,8.67,11.10551665
15/04/2019 11:00,13.74536,8.1606,15.98531557,7.95536,-0.8694,8.002725104,5.79,9.03,10.72683551
15/04/2019 11:30,13.60256,8.16424,15.86456597,8.51256,-0.93576,8.563838189,5.09,9.1,10.42679721
15/04/2019 12:00,13.69568,8.18128,15.95321263,8.48568,-0.95872,8.539666803,5.21,9.14,10.52063211
15/04/2019 12:30,13.66304,8.02068,15.84329416,8.29304,-0.92932,8.34494746,5.37,8.95,10.43740389
15/04/2019 13:00,13.51248,8.115,15.76199038,8.22248,-0.875,8.268905753,5.29,8.99,10.43092517
15/04/2019 13:30,13.01188,8.18136,15.37022032,7.69188,-0.80864,7.734268975,5.32,8.99,10.44617155
15/04/2019 14:00,13.33068,8.8742,16.01432031,7.75068,-0.7658,7.788420257,5.58,9.64,11.13849182
15/04/2019 14:30,13.19384,9.06184,16.00607254,7.90384,-0.81816,7.946072774,5.29,9.88,11.20707366
15/04/2019 15:00,13.02544,9.2028,15.94846748,7.47544,-0.8372,7.522174355,5.55,10.04,11.47188302
15/04/2019 15:30,12.80516,9.0654,15.68928296,7.96516,-0.8946,8.015240669,4.84,9.96,11.07371663
15/04/2019 16:00,12.796,9.05072,15.67332602,6.566,-0.67928,6.601043654,6.23,9.73,11.5536055
15/04/2019 16:30,12.74096,8.445,15.28561699,6.42096,-0.665,6.455304201,6.32,9.11,11.08758315
15/04/2019 17:00,12.8004,7.73964,14.9583511,6.1404,-0.64036,6.173700113,6.66,8.38,10.70420478
15/04/2019 17:30,13.982,7.33048,15.7870916,6.202,-0.70952,6.242453254,7.78,8.04,11.18793994
15/04/2019 18:00,14.24068,7.20728,15.96063444,7.12068,-0.55272,7.142099345,7.12,7.76,10.53147663
15/04/2019 18:30,9.38804,6.85428,11.62396014,11.54804,0.01428,11.54804883,-2.16,6.84,7.172949184
15/04/2019 19:00,9.02624,6.57996,11.1699992,11.49624,0.37996,11.50251728,-2.47,6.2,6.673896913
15/04/2019 19:30,9.94568,6.4684,11.86409496,10.44568,0.4984,10.45756345,-0.5,5.97,5.990901435
15/04/2019 20:00,8.3796,6.51484,10.61418091,10.7296,0.57484,10.74498754,-2.35,5.94,6.387965247
15/04/2019 20:30,8.0556,6.38156,10.27701316,10.7156,0.79156,10.74479644,-2.66,5.59,6.190613863
15/04/2019 21:00,8.13228,6.38236,10.33772205,9.84228,0.75236,9.87099393,-1.71,5.63,5.883961251
15/04/2019 21:30,12.2938,6.80776,14.05286856,2.4738,0.06776,2.474727835,9.82,6.74,11.91049957
15/04/2019 22:00,10.45032,7.02748,12.59343731,1.72032,-0.07252,1.72184786,8.73,7.1,11.25268412
15/04/2019 22:30,9.76576,7.15108,12.10404947,1.35576,-0.03892,1.356318526,8.41,7.19,11.06454699
15/04/2019 23:00,8.79764,7.17348,11.35153227,1.13764,-0.01652,1.13775994,7.66,7.19,10.50579364
15/04/2019 23:30,7.63876,5.76364,9.569231964,0.85876,0.00364,0.858767714,6.78,5.76,8.896403768
16/04/2019 00:00,6.56108,4.586,8.004946394,0.73108,-0.014,0.731214036,5.83,4.6,7.426230538
16/04/2019 00:30,5.54,4.52932,7.155860512,0,0.01932,0.01932,5.54,4.51,7.143647528
16/04/2019 01:00,5.13,4.37876,6.744660046,0,0.01876,0.01876,5.13,4.36,6.732495823
16/04/2019 01:30,5.04,4.46904,6.736016517,0,0.01904,0.01904,5.04,4.45,6.723399438
16/04/2019 02:00,5.15,4.35904,6.747127516,0,0.01904,0.01904,5.15,4.34,6.73484224
16/04/2019 02:30,5.26,4.42904,6.876335894,0,0.01904,0.01904,5.26,4.41,6.864087703
16/04/2019 03:00,5.26,4.55904,6.960779103,0,0.01904,0.01904,5.26,4.54,6.948323539
16/04/2019 03:30,5.14,4.55932,6.870734958,0,0.01932,0.01932,5.14,4.54,6.857929717
16/04/2019 04:00,5.07,4.55904,6.818338927,0,0.01904,0.01904,5.07,4.54,6.805622675
16/04/2019 04:30,4.87,2.84904,5.642156407,0,0.01904,0.01904,4.87,2.83,5.632566023
16/04/2019 05:00,5.06,2.56904,5.674818633,0,0.01904,0.01904,5.06,2.55,5.666224493
16/04/2019 05:30,5.33,2.56932,5.916950673,0,0.01932,0.01932,5.33,2.55,5.908586972
16/04/2019 06:00,5.6,2.61904,6.182181696,0,0.01904,0.01904,5.6,2.6,6.174139616
16/04/2019 06:30,7.23,2.53988,7.663151468,0,0.01988,0.01988,7.23,2.52,7.656585401
16/04/2019 07:00,8.3128,2.5438,8.693305601,0.0028,0.0238,0.02396414,8.31,2.52,8.683691611
16/04/2019 07:30,8.83628,2.74248,9.252083051,0.47628,0.03248,0.477386205,8.36,2.71,8.788270592
16/04/2019 08:00,6.25344,2.59588,6.770827483,4.21344,0.00588,4.213444103,2.04,2.59,3.296922808
16/04/2019 08:30,7.32184,5.71208,9.286398598,4.64184,0.12208,4.643445069,2.68,5.59,6.199233824
16/04/2019 09:00,7.0896,5.55836,9.008762071,5.3396,0.31836,5.349082281,1.75,5.24,5.524499977
16/04/2019 09:30,7.58068,5.27708,9.236573098,5.37068,0.29708,5.378890238,2.21,4.98,5.448348374
16/04/2019 10:00,8.36836,5.11752,9.809100878,5.14836,0.24752,5.15430663,3.22,4.87,5.838261728
16/04/2019 10:30,8.94472,5.3684,10.43205322,4.37472,0.0084,4.374728065,4.57,5.36,7.0437561
16/04/2019 11:00,9.82956,7.62296,12.43904212,0.46956,0.02296,0.470121001,9.36,7.6,12.05693162
16/04/2019 11:30,9.55648,7.93392,12.42068422,0.39648,0.00392,0.396499378,9.16,7.93,12.11571294
16/04/2019 12:00,9.54252,7.87224,12.37060429,0.42252,0.00224,0.422525938,9.12,7.87,12.04621517
16/04/2019 12:30,10.45332,7.91776,13.11345959,0.52332,-0.00224,0.523324794,9.93,7.92,12.70162588
16/04/2019 13:00,9.67752,7.80692,12.43392107,0.52752,-0.00308,0.527528991,9.15,7.81,12.02990441
16/04/2019 13:30,9.9918,7.85924,12.71234521,0.1918,0.00924,0.19202244,9.8,7.85,12.55637288
16/04/2019 14:00,9.98416,7.9398,12.75632686,0.10416,0.0098,0.104620006,9.88,7.93,12.66883183
16/04/2019 14:30,9.80848,8.0598,12.69514301,0.08848,0.0098,0.089021067,9.72,8.05,12.62065371
16/04/2019 15:00,9.94576,8.06008,12.80168081,0.09576,0.01008,0.096289065,9.85,8.05,12.72104555
16/04/2019 15:30,9.94688,8.0598,12.80237469,0.09688,0.0098,0.097374403,9.85,8.05,12.72104555
16/04/2019 16:00,9.69688,6.9398,11.92435767,0.09688,0.0098,0.097374403,9.6,6.93,11.83997044
16/04/2019 16:30,8.59476,6.75044,10.92878491,1.89476,0.02044,1.894870247,6.7,6.73,9.496467764
16/04/2019 17:00,7.23352,6.38172,9.646251176,5.13352,0.25172,5.139687787,2.1,6.13,6.479729933
16/04/2019 17:30,8.29784,5.828,10.14000654,5.32784,0.308,5.336735244,2.97,5.52,6.268277275
16/04/2019 18:00,9.7316,6.08164,11.47564306,4.5416,0.10164,4.542737198,5.19,5.98,7.918112149
16/04/2019 18:30,9.55868,6.157,11.37000494,4.20868,0.007,4.208685821,5.35,6.15,8.151380251
16/04/2019 19:00,7.24244,5.77876,9.265365848,4.19244,0.01876,4.192481973,3.05,5.76,6.517675966
16/04/2019 19:30,6.55956,5.68492,8.680215596,4.17956,0.02492,4.17963429,2.38,5.66,6.140032573
16/04/2019 20:00,8.73232,5.95032,10.56691633,0.29232,0.04032,0.295087588,8.44,5.91,10.30347999
16/04/2019 20:30,8.87,5.92904,10.66913377,0,0.01904,0.01904,8.87,5.91,10.65856463
16/04/2019 21:00,8.23,5.92876,10.14313044,0,0.01876,0.01876,8.23,5.91,10.13217647
16/04/2019 21:30,8.23,5.64932,9.982370283,0,0.01932,0.01932,8.23,5.63,9.971449243
16/04/2019 22:00,6.78,5.64904,8.824967588,0,0.01904,0.01904,6.78,5.63,8.812791839
16/04/2019 22:30,6.18,5.59904,8.339163562,0,0.01904,0.01904,6.18,5.58,8.326391776
16/04/2019 23:00,5.55,5.63932,7.912296131,0,0.01932,0.01932,5.55,5.62,7.898537839
16/04/2019 23:30,4.91,5.54876,7.409240011,0,0.01876,0.01876,4.91,5.53,7.395201147
17/04/2019 00:00,4.07,3.08904,5.10950762,0,0.01904,0.01904,4.07,3.07,5.098019223
17/04/2019 00:30,3.9038,3.16548,5.025924599,0.0238,0.09548,0.098401577,3.88,3.07,4.947656011
17/04/2019 01:00,3.8338,2.98368,4.858021077,0.0238,0.11368,0.116144662,3.81,2.87,4.770010482
17/04/2019 01:30,3.7138,2.87668,4.697616232,0.0238,0.10668,0.109302618,3.69,2.77,4.614000433
17/04/2019 02:00,3.6138,2.82416,4.586439812,0.0238,0.10416,0.106844493,3.59,2.72,4.50405373
17/04/2019 02:30,3.6938,2.88612,4.687627022,0.0238,0.10612,0.108756124,3.67,2.78,4.604052563
17/04/2019 03:00,3.63324,2.92004,4.661230149,0.02324,0.11004,0.112467325,3.61,2.81,4.574734965
17/04/2019 03:30,3.5624,2.86444,4.57118259,0.0224,0.10444,0.106815138,3.54,2.76,4.488786027
17/04/2019 04:00,3.51296,2.86248,4.531520684,0.02296,0.10248,0.105020531,3.49,2.76,4.449460641
17/04/2019 04:30,3.54296,2.86276,4.554992907,0.02296,0.10276,0.105293776,3.52,2.76,4.473030293
17/04/2019 05:00,3.7038,3.0162,4.776567479,0.0238,0.1162,0.11861231,3.68,2.9,4.685338835
17/04/2019 05:30,4.06688,3.0606,5.089870852,0.02688,0.1106,0.113819569,4.04,2.95,5.002409419
17/04/2019 06:00,4.2492,3.04632,5.228361711,0.0392,0.09632,0.103991261,4.21,2.95,5.140680889
17/04/2019 06:30,4.51396,3.04676,5.445969278,0.11396,0.04676,0.123180271,4.4,3,5.325410782
17/04/2019 07:00,5.37312,3.1058,6.206159213,0.25312,-0.0042,0.253154843,5.12,3.11,5.9905342
17/04/2019 07:30,8.38492,4.85244,9.687778763,0.44492,-0.00756,0.444984224,7.94,4.86,9.309307171
17/04/2019 08:00,9.96848,6.03012,11.65044809,0.57848,-0.01988,0.578821496,9.39,6.05,11.17025514
17/04/2019 08:30,11.63368,2.91852,11.99417648,4.24368,-1.48148,4.494841814,7.39,4.4,8.60070346
17/04/2019 09:00,12.4142,2.19932,12.60751245,5.8142,-1.94068,6.129531834,6.6,4.14,7.790994802
17/04/2019 09:30,12.55884,2.34688,12.77623997,6.11884,-1.93312,6.416942876,6.44,4.28,7.732528694
17/04/2019 10:00,12.87876,2.25824,13.07524788,6.59876,-1.97176,6.887050968,6.28,4.23,7.571743524
17/04/2019 10:30,11.29776,2.92756,11.6709035,2.93776,-0.48244,2.977109701,8.36,3.41,9.028715302
17/04/2019 11:00,7.90836,3.6418,8.706598942,1.92836,-0.0882,1.930376007,5.98,3.73,7.047928774
17/04/2019 11:30,7.32952,3.716,8.217695506,1.96952,-0.084,1.971310486,5.36,3.8,6.570357677
17/04/2019 12:00,7.43524,3.72328,8.315383804,1.74524,-0.07672,1.746925475,5.69,3.8,6.842229169
17/04/2019 12:30,7.6712,3.78264,8.553109073,1.5512,-0.01736,1.551297138,6.12,3.8,7.203776787
17/04/2019 13:00,7.28752,3.37012,8.029050789,1.78752,-0.08988,1.789778245,5.5,3.46,6.497815017
17/04/2019 13:30,7.10296,3.20924,7.7943096,2.19296,-0.06076,2.193801572,4.91,3.27,5.899237239
17/04/2019 14:00,7.28464,3.25972,7.980711397,2.54464,-0.07028,2.545610341,4.74,3.33,5.792797252
17/04/2019 14:30,7.13132,3.14804,7.79524732,2.58132,-0.07196,2.582322827,4.55,3.22,5.574127734
17/04/2019 15:00,7.54776,3.17228,8.187309779,2.86776,-0.09772,2.86942444,4.68,3.27,5.70922937
17/04/2019 15:30,7.50876,3.08968,8.119581223,3.09876,-0.11032,3.100723148,4.41,3.2,5.448678739
17/04/2019 16:00,7.39356,2.93536,7.954939837,2.72356,-0.09464,2.725203809,4.67,3.03,5.5668483
17/04/2019 16:30,7.66748,2.95688,8.217870094,2.65748,-0.11312,2.65988648,5.01,3.07,5.875797818
17/04/2019 17:00,8.6996,3.14368,9.250176436,2.3296,-0.09632,2.33159038,6.37,3.24,7.146642568
17/04/2019 17:30,11.1076,2.88452,11.47602864,2.0076,-0.09548,2.009869197,9.1,2.98,9.57551043
17/04/2019 18:00,13.21816,3.2984,13.6234796,1.44816,-0.0616,1.449469539,11.77,3.36,12.24020016
17/04/2019 18:30,13.21716,3.49504,13.67145285,1.07716,-0.06496,1.079116985,12.14,3.56,12.65121338
17/04/2019 19:00,13.11304,3.60388,13.5992562,0.80304,-0.03612,0.803851912,12.31,3.64,12.83688825
17/04/2019 19:30,12.96632,3.7268,13.49127468,0.86632,-0.0532,0.867951947,12.1,3.78,12.67668726
17/04/2019 20:00,12.44692,3.8564,13.03064229,0.83692,-0.0336,0.837594202,11.61,3.89,12.2443538
17/04/2019 20:30,11.71964,3.86448,12.34034713,0.54964,0.00448,0.549658257,11.17,3.86,11.81814283
17/04/2019 21:00,11.45632,3.6392,12.02044278,0.72632,0.0392,0.727377057,10.73,3.6,11.31781339
17/04/2019 21:30,9.94148,2.60928,10.27819861,4.98148,0.81928,5.048401996,4.96,1.79,5.273111036
17/04/2019 22:00,9.2992,3.56884,9.960509002,1.4392,0.16884,1.449069904,7.86,3.4,8.563854272
17/04/2019 22:30,8.48156,3.56992,9.202238252,0.72156,-0.01008,0.721630404,7.76,3.58,8.545993213
17/04/2019 23:00,7.804,3.47388,8.542263064,0.854,-0.03612,0.854763508,6.95,3.51,7.786051631
17/04/2019 23:30,7.00288,3.39996,7.784603798,0.92288,-0.04004,0.923748178,6.08,3.44,6.985699679
18/04/2019 00:00,6.52468,3.30824,7.315456308,0.69468,-0.01176,0.694779533,5.83,3.32,6.709046132
18/04/2019 00:30,6.28748,5.7628,8.528907819,0.69748,0.0028,0.69748562,5.59,5.76,8.026562153
18/04/2019 01:00,6.60768,6.97416,9.607306734,1.10768,-0.03584,1.108259666,5.5,7.01,8.910112233
18/04/2019 01:30,6.61124,6.79772,9.482483406,1.24124,-0.04228,1.241959877,5.37,6.84,8.696119824
18/04/2019 02:00,6.49156,6.77672,9.384257306,1.56156,-0.06328,1.56284164,4.93,6.84,8.43151825
18/04/2019 02:30,6.57536,6.72072,9.402310165,1.37536,-0.04928,1.376242583,5.2,6.77,8.53656254
18/04/2019 03:00,6.32064,6.7258,9.229673648,1.62064,-0.0742,1.622337711,4.7,6.8,8.266196223
18/04/2019 03:30,6.48808,6.69976,9.326412287,1.78808,-0.10024,1.79088753,4.7,6.8,8.266196223
18/04/2019 04:00,6.5648,6.6824,9.367554046,1.6548,-0.1176,1.658973418,4.91,6.8,8.387377421
18/04/2019 04:30,6.48312,6.875,9.449680944,1.65312,-0.105,1.656451247,4.83,6.98,8.488185907
18/04/2019 05:00,6.38536,6.94916,9.437353815,1.51536,-0.07084,1.517014909,4.87,7.02,8.543845738
18/04/2019 05:30,6.55152,7.07344,9.641367525,1.45152,-0.05656,1.452621542,5.1,7.13,8.766236365
18/04/2019 06:00,7.0938,7.09136,10.03042298,1.2838,-0.03864,1.284381365,5.81,7.13,9.197445297
18/04/2019 06:30,9.3498,6.78292,11.55105033,1.2698,-0.01708,1.269914866,8.08,6.8,10.56060604
18/04/2019 07:00,7.9834,6.8498,10.51924121,1.5834,-0.0602,1.584543972,6.4,6.91,9.418497757
18/04/2019 07:30,7.94712,3.52608,8.69424847,1.80712,-0.07392,1.808631212,6.14,3.6,7.11755576
18/04/2019 08:00,9.93948,2.08892,10.15661604,5.63948,-0.10108,5.640385788,4.3,2.19,4.825567324
18/04/2019 08:30,8.38976,1.70544,8.561343262,10.53976,0.54544,10.55386402,-2.15,1.16,2.442969505
18/04/2019 09:00,8.68948,1.8792,8.890357434,10.74948,0.5992,10.76616742,-2.06,1.28,2.425283489
18/04/2019 09:30,9.00988,1.78392,9.184786779,10.51988,0.63392,10.53896246,-1.51,1.15,1.898051633
18/04/2019 10:00,11.0632,2.7104,11.39037587,7.4732,-0.0896,7.473737111,3.59,2.8,4.552812318
18/04/2019 10:30,8.2084,3.21692,8.816257984,8.3384,-0.35308,8.345872036,-0.13,3.57,3.572366163
18/04/2019 11:00,10.22592,3.13748,10.69641158,7.60592,-0.49252,7.621849841,2.62,3.63,4.476751054
18/04/2019 11:30,11.072,3.56472,11.63169862,6.342,-0.59528,6.369876159,4.73,4.16,6.299087235
18/04/2019 12:00,11.09436,3.85396,11.74469376,5.97436,-0.51604,5.996605264,5.12,4.37,6.731366875
18/04/2019 12:30,10.91536,3.85004,11.57444996,6.06536,-0.51996,6.087606289,4.85,4.37,6.528353544
18/04/2019 13:00,10.61324,3.74116,11.25331691,5.76324,-0.44884,5.780691364,4.85,4.19,6.409258928
18/04/2019 13:30,10.64096,3.78948,11.29558269,4.88096,-0.31052,4.890827455,5.76,4.1,7.070190945
18/04/2019 14:00,10.59012,4.39192,11.4647112,4.67012,-0.24808,4.676704449,5.92,4.64,7.521701935
18/04/2019 14:30,10.52416,4.88816,11.60396708,4.37416,-0.23184,4.380299703,6.15,5.12,8.002305918
18/04/2019 15:00,9.8864,4.79628,10.98841239,3.6064,-0.15372,3.609674611,6.28,4.95,7.996305397
18/04/2019 15:30,10.0344,4.93116,11.18058685,3.5644,-0.16884,3.568396602,6.47,5.1,8.238379695
18/04/2019 16:00,10.0106,4.96716,11.17518639,3.5406,-0.18284,3.545317874,6.47,5.15,8.269425615
18/04/2019 16:30,10.0318,4.8066,11.1238669,2.4318,-0.1134,2.434442606,7.6,4.92,9.053529698
18/04/2019 17:00,11.28576,4.58532,12.18168865,2.26576,-0.06468,2.266683013,9.02,4.65,10.14804907
18/04/2019 17:30,9.86224,3.50884,10.46784295,6.02224,-0.04116,6.022380656,3.84,3.55,5.229541089
18/04/2019 18:00,6.94316,-1.64868,7.136218644,9.53316,0.76132,9.563511266,-2.59,-2.41,3.53782419
18/04/2019 18:30,6.94624,-2.02112,7.234305509,9.04624,0.76888,9.078856458,-2.1,-2.79,3.492005155
18/04/2019 19:00,7.16156,-1.32812,7.283669705,8.28156,0.76188,8.316531559,-1.12,-2.09,2.37118114
18/04/2019 19:30,7.24304,0.04808,7.243199578,7.73304,0.73808,7.768183168,-0.49,-0.69,0.846286004
18/04/2019 20:00,6.34156,-5.16936,8.181544233,7.65156,0.71064,7.68448955,-1.31,-5.88,6.024159692
18/04/2019 20:30,6.36132,-4.96764,8.071173354,7.76132,0.75236,7.79770054,-1.4,-5.72,5.888836897
18/04/2019 21:00,7.4982,-0.81616,7.542487679,9.8882,0.27384,9.891991083,-2.39,-1.09,2.626823176
18/04/2019 21:30,8.08632,-0.87888,8.133941308,6.60632,0.35112,6.615644277,1.48,-1.23,1.924396009
18/04/2019 22:00,9.00752,0.50108,9.021446542,2.90752,-0.52892,2.95523754,6.1,1.03,6.186347873
18/04/2019 22:30,6.8018,0.63792,6.831648788,0.5418,-0.05208,0.544297314,6.26,0.69,6.297912353
18/04/2019 23:00,6.29104,0.44876,6.307025434,0.76104,-0.05124,0.762763016,5.53,0.5,5.552557969
18/04/2019 23:30,5.98024,0.61388,6.011665253,1.08024,-0.03612,1.080843704,4.9,0.65,4.942924236
19/04/2019 00:00,5.914,2.17616,6.301671869,1.274,-0.06384,1.275598505,4.64,2.24,5.1523975
19/04/2019 00:30,5.82772,4.29288,7.238172359,1.35772,-0.05712,1.358921003,4.47,4.35,6.237259013
19/04/2019 01:00,5.40884,4.26652,6.889030633,1.14884,-0.05348,1.150084108,4.26,4.32,6.067124525
19/04/2019 01:30,5.14024,4.21984,6.650497491,1.08024,-0.02016,1.080428102,4.06,4.24,5.870366258
19/04/2019 02:00,5.30804,4.07976,6.694753939,1.11804,-0.03024,1.118448881,4.19,4.11,5.869258897
19/04/2019 02:30,5.11372,4.11308,6.562587853,0.78372,0.00308,0.783726052,4.33,4.11,5.970008375
19/04/2019 03:00,4.94236,4.12036,6.434616453,0.61236,0.01036,0.61244763,4.33,4.11,5.970008375
19/04/2019 03:30,4.79716,4.14832,6.342026718,0.72716,-0.00168,0.727161941,4.07,4.15,5.812693008
19/04/2019 04:00,4.75768,4.13572,6.303943123,0.68768,-0.01428,0.687828249,4.07,4.15,5.812693008
19/04/2019 04:30,4.89268,4.17376,6.431064462,0.65268,-0.01624,0.652882011,4.24,4.19,5.961015014
19/04/2019 05:00,4.87588,4.28124,6.488699539,0.63588,-0.01876,0.636156673,4.24,4.3,6.038840948
19/04/2019 05:30,5.86668,4.183,7.20523582,2.27668,-0.637,2.36411523,3.59,4.82,6.010033278
19/04/2019 06:00,5.13136,4.44964,6.791918108,0.45136,-0.01036,0.45147888,4.68,4.46,6.464827917
19/04/2019 06:30,5.25876,4.5,6.921311779,0.57876,0,0.57876,4.68,4.5,6.492487967
19/04/2019 07:00,5.91168,4.39288,7.365144609,0.98168,-0.05712,0.983340387,4.93,4.45,6.641340226
19/04/2019 07:30,6.72004,4.61552,8.152420651,1.23004,-0.07448,1.232292852,5.49,4.69,7.220540146
19/04/2019 08:00,8.6376,4.48672,9.733385337,1.3076,-0.06328,1.309130291,7.33,4.55,8.627363444
19/04/2019 08:30,6.932,4.60892,8.324347876,4.872,-0.03108,4.872099133,2.06,4.64,5.076731232
19/04/2019 09:00,7.45664,4.8154,8.876348193,5.73664,-0.0546,5.736899829,1.72,4.87,5.164813646
19/04/2019 09:30,8.1008,4.77304,9.402386478,6.1208,-0.03696,6.120911589,1.98,4.81,5.201586297
19/04/2019 10:00,8.22396,4.754,9.499159651,6.34396,-0.056,6.344207159,1.88,4.81,5.164348943
19/04/2019 10:30,10.05652,4.88324,11.17942876,2.46652,-0.04676,2.466963196,7.59,4.93,9.050580092
19/04/2019 11:00,8.86856,3.55576,9.554830488,2.40856,-0.11424,2.411267727,6.46,3.67,7.429703897
19/04/2019 11:30,8.91508,3.56332,9.600828132,2.56508,-0.10668,2.567297417,6.35,3.67,7.334262062
19/04/2019 12:00,8.97332,3.61012,9.672302634,2.62332,-0.08988,2.624859279,6.35,3.7,7.349319696
19/04/2019 12:30,9.2684,3.66384,9.966291291,2.9484,-0.14616,2.952020546,6.32,3.81,7.37960026
19/04/2019 13:00,9.01592,3.53132,9.682821613,3.05592,-0.14868,3.059534734,5.96,3.68,7.004569937
19/04/2019 13:30,9.24604,3.4902,9.882851396,3.38604,-0.1498,3.389351991,5.86,3.64,6.898492589
19/04/2019 14:00,8.7324,3.51876,9.414694987,3.1724,-0.12124,3.174715877,5.56,3.64,6.645539858
19/04/2019 14:30,8.43664,3.32748,9.069124414,3.07664,-0.14252,3.079939227,5.36,3.47,6.385178149
19/04/2019 15:00,8.30748,3.24264,8.917899872,2.86748,-0.15736,2.871794512,5.44,3.4,6.41510717
19/04/2019 15:30,8.01908,3.35532,8.692745041,2.57908,-0.13468,2.582594112,5.44,3.49,6.463257693
19/04/2019 16:00,7.88348,3.41164,8.590025867,2.36348,-0.10836,2.365962722,5.52,3.52,6.54681602
19/04/2019 16:30,7.82992,3.41792,8.543408239,1.94992,-0.05208,1.950615373,5.88,3.47,6.82753982
19/04/2019 17:00,7.83232,3.4168,8.545159965,1.62232,-0.0532,1.623192047,6.21,3.47,7.11371914
19/04/2019 17:30,8.03496,3.47308,8.753448857,1.18496,0.00308,1.184964003,6.85,3.47,7.678762921
19/04/2019 18:00,9.37068,3.285,9.92979701,2.64068,-0.595,2.706883053,6.73,3.88,7.768352464
19/04/2019 18:30,8.20436,2.98936,8.731998409,9.05436,-1.62064,9.19825576,-0.85,4.61,4.687707329
19/04/2019 19:00,7.8392,3.12968,8.440850286,6.2692,-0.53032,6.291590255,1.57,3.66,3.982524325
19/04/2019 19:30,5.54044,1.988,5.88630779,8.56044,0.868,8.604333617,-3.02,1.12,3.220993636
19/04/2019 20:00,4.43232,2.0044,4.864471188,8.48232,0.9744,8.538103299,-4.05,1.03,4.178923306
19/04/2019 20:30,4.72936,2.01628,5.141228554,8.59936,0.89628,8.645941837,-3.87,1.12,4.028808757
19/04/2019 21:00,5.5288,1.98856,5.875542555,8.6688,0.86856,8.712203505,-3.14,1.12,3.333766639
19/04/2019 21:30,6.81348,3.26548,7.555585308,4.67348,0.16548,4.676408765,2.14,3.1,3.766908547
19/04/2019 22:00,6.43248,3.30924,7.233800407,3.53248,0.00924,3.532492085,2.9,3.3,4.393176527
19/04/2019 22:30,6.3932,3.44604,7.262795462,0.1932,0.02604,0.194946971,6.2,3.42,7.080706179
19/04/2019 23:00,5.93204,3.35552,6.815321932,0.22204,-0.00448,0.222085191,5.71,3.36,6.625232071
19/04/2019 23:30,5.44428,3.214,6.322181642,0.22428,0.014,0.224716529,5.22,3.2,6.122777148
20/04/2019 00:00,4.97044,3.07128,5.842776278,0.16044,0.02128,0.161845086,4.81,3.05,5.695489443
20/04/2019 00:30,4.57,3.06932,5.505054519,0,0.01932,0.01932,4.57,3.05,5.494306144
20/04/2019 01:00,4.18,3.13932,5.227593142,0,0.01932,0.01932,4.18,3.12,5.216013804
20/04/2019 01:30,4.24,3.2196,5.323854258,0,0.0196,0.0196,4.24,3.2,5.312024096
20/04/2019 02:00,4.12,3.14904,5.185639104,0,0.01904,0.01904,4.12,3.13,5.174098955
20/04/2019 02:30,4.12,3.19932,5.216325188,0,0.01932,0.01932,4.12,3.18,5.204498055
20/04/2019 03:00,4.54,6.37904,7.829671214,0,0.01904,0.01904,4.54,6.36,7.814166622
20/04/2019 03:30,4.68,6.69904,8.17187475,0,0.01904,0.01904,4.68,6.68,8.156273659
20/04/2019 04:00,4.71,6.62904,8.131929127,0,0.01904,0.01904,4.71,6.61,8.116415465
20/04/2019 04:30,4.71,6.56932,8.083320188,0,0.01932,0.01932,4.71,6.55,8.067626665
20/04/2019 05:00,4.67,6.56876,8.059622072,0,0.01876,0.01876,4.67,6.55,8.044339625
20/04/2019 05:30,4.85,6.56876,8.165237776,0,0.01876,0.01876,4.85,6.55,8.150153373
20/04/2019 06:00,4.99,6.57044,8.250501912,0,0.02044,0.02044,4.99,6.55,8.234233419
20/04/2019 06:30,5.2256,6.57744,8.400572142,0.0056,0.02744,0.028005599,5.22,6.55,8.37561341
20/04/2019 07:00,5.40576,6.56736,8.506024838,0.02576,0.01736,0.031063599,5.38,6.55,8.476255069
20/04/2019 07:30,5.99932,6.64868,8.955265837,0.08932,0.00868,0.089740764,5.91,6.64,8.889190064
20/04/2019 08:00,6.31768,6.68924,9.201033222,0.19768,0.00924,0.197895831,6.12,6.68,9.059624716
20/04/2019 08:30,6.9588,6.80532,9.733307647,0.3388,0.00532,0.338841766,6.62,6.8,9.490226552
20/04/2019 09:00,7.27572,6.33028,9.644093861,0.47572,0.00028,0.475720082,6.8,6.33,9.290258339
20/04/2019 09:30,7.34004,4.69384,8.712538158,0.60004,-0.00616,0.600071618,6.74,4.7,8.216909395
20/04/2019 10:00,8.13416,4.58432,9.337052467,0.73416,-0.01568,0.734327426,7.4,4.6,8.713208364
20/04/2019 10:30,8.53748,4.52564,9.662814402,0.83748,-0.02436,0.837834208,7.7,4.55,8.943852637
20/04/2019 11:00,8.30672,4.5178,9.455797904,0.91672,-0.0322,0.917285342,7.39,4.55,8.67839847
20/04/2019 11:30,6.86292,4.59332,8.258223753,0.96292,-0.03668,0.963618363,5.9,4.63,7.49979333
20/04/2019 12:00,6.84812,4.54024,8.216478978,0.98812,-0.03976,0.988919608,5.86,4.58,7.437472689
20/04/2019 12:30,6.57108,4.57856,8.008889064,1.01108,-0.04144,1.011928871,5.56,4.62,7.228969498
20/04/2019 13:00,6.26592,4.57688,7.759483487,1.02592,-0.04312,1.026825779,5.24,4.62,6.985842827
20/04/2019 13:30,5.94796,4.48576,7.449850397,1.03796,-0.04424,1.038902372,4.91,4.53,6.680493994
20/04/2019 14:00,5.90852,4.48548,7.418230208,1.03852,-0.04452,1.039473819,4.87,4.53,6.651150276
20/04/2019 14:30,5.9778,4.488,7.475040926,1.0178,-0.042,1.018666206,4.96,4.53,6.717328338
20/04/2019 15:00,5.86568,4.49052,7.387216779,0.99568,-0.03948,0.996462409,4.87,4.53,6.651150276
20/04/2019 15:30,5.94408,4.53668,7.477536524,0.93408,-0.03332,0.934674098,5.01,4.57,6.781224078
20/04/2019 16:00,6.86148,4.41508,8.159218051,0.85148,-0.02492,0.851844585,6.01,4.44,7.472195126
20/04/2019 16:30,6.38284,4.51376,7.817587595,0.74284,-0.01624,0.743017499,5.64,4.53,7.233982306
20/04/2019 17:00,6.76084,4.60216,8.178559419,0.63084,-0.00784,0.630888715,6.13,4.61,7.670006519
20/04/2019 17:30,7.02444,4.61616,8.405455994,0.52444,0.00616,0.524476176,6.5,4.61,7.96882049
20/04/2019 18:00,6.71216,4.42868,8.041535824,3.98216,0.00868,3.98216946,2.73,4.42,5.195122713
20/04/2019 18:30,7.81112,3.73444,8.65792341,3.78112,0.03444,3.781276844,4.03,3.7,5.470914
20/04/2019 19:00,5.43768,2.93592,6.179643196,7.47768,0.81592,7.522062458,-2.04,2.12,2.942108088
20/04/2019 19:30,5.06692,2.93856,5.857372547,7.83692,0.86856,7.88490403,-2.77,2.07,3.458005205
20/04/2019 20:00,3.84456,3.02088,4.889412804,8.27456,0.88088,8.321315567,-4.43,2.14,4.919806907
20/04/2019 20:30,4.17808,3.06316,5.180666142,8.36808,0.92316,8.418847146,-4.19,2.14,4.70485919
20/04/2019 21:00,5.1434,2.91508,5.912043214,8.3734,0.88508,8.420047159,-3.23,2.03,3.814944298
20/04/2019 21:30,4.90564,2.9302,5.714138242,8.37564,0.9002,8.423877103,-3.47,2.03,4.020174126
20/04/2019 22:00,6.73944,3.77768,7.725989755,2.44944,0.19768,2.457403853,4.29,3.58,5.587530761
20/04/2019 22:30,6.61,4.40876,7.945392674,0,0.01876,0.01876,6.61,4.39,7.934998425
20/04/2019 23:00,6.26,4.40904,7.656842281,0,0.01904,0.01904,6.26,4.39,7.645894323
20/04/2019 23:30,5.57,4.24904,7.005657779,0,0.01904,0.01904,5.57,4.23,6.994126107
