Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/04/2019 00:00,5.31,4.27932,6.819727243,0,0.01932,0.01932,5.31,4.26,6.80762073
21/04/2019 00:30,4.88132,4.35548,6.541979133,0.06132,0.09548,0.113474988,4.82,4.26,6.432728814
21/04/2019 01:00,4.83236,4.29184,6.463094751,0.05236,0.09184,0.105717336,4.78,4.2,6.363049583
21/04/2019 01:30,4.70932,4.46156,6.487157505,0.01932,0.09156,0.093576151,4.69,4.37,6.410382204
21/04/2019 02:00,4.67472,4.52016,6.502680486,0.03472,0.09016,0.096614202,4.64,4.43,6.415177316
21/04/2019 02:30,4.37016,4.4324,6.224505457,0.02016,0.0924,0.094573705,4.35,4.34,6.144761997
21/04/2019 03:00,4.30512,4.44024,6.184641418,0.01512,0.10024,0.101373922,4.29,4.34,6.102433941
21/04/2019 03:30,4.08512,4.39072,5.997218316,0.01512,0.09072,0.091971369,4.07,4.3,5.920717862
21/04/2019 04:00,4.1754,4.45512,6.105903649,0.0154,0.08512,0.086501875,4.16,4.37,6.033448434
21/04/2019 04:30,4.03484,4.388,5.961080257,0.01484,0.098,0.099117232,4.02,4.29,5.879158103
21/04/2019 05:00,4.00512,4.29688,5.87402451,0.01512,0.09688,0.098052786,3.99,4.2,5.793107974
21/04/2019 05:30,3.96484,4.29576,5.845811338,0.01484,0.09576,0.096903061,3.95,4.2,5.765630928
21/04/2019 06:00,4.25484,4.47352,6.173819289,0.01484,0.09352,0.094690105,4.24,4.38,6.096064304
21/04/2019 06:30,4.3394,4.4766,6.234608241,0.0294,0.0966,0.100974848,4.31,4.38,6.144957282
21/04/2019 07:00,4.61164,4.47732,6.427567026,0.10164,0.04732,0.112115441,4.51,4.43,6.321787722
21/04/2019 07:30,5.25488,4.57672,6.968509867,0.26488,0.00672,0.264965229,4.99,4.57,6.766461409
21/04/2019 08:00,5.81488,4.6256,7.430276225,0.54488,0.0056,0.544908776,5.27,4.62,7.008373563
21/04/2019 08:30,7.37896,4.59632,8.693400268,0.91896,0.02632,0.919336839,6.46,4.57,7.913058827
21/04/2019 09:00,8.63172,4.72432,9.840009635,1.30172,0.05432,1.302852878,7.33,4.67,8.691248472
21/04/2019 09:30,9.97292,4.87976,11.10275601,1.66292,0.03976,1.663395258,8.31,4.84,9.616740612
21/04/2019 10:00,10.90876,4.81528,11.92425957,1.97876,0.03528,1.979074485,8.93,4.78,10.12883508
21/04/2019 10:30,10.20252,5.05652,11.38682611,2.24252,0.01652,2.242580848,7.96,5.04,9.421422398
21/04/2019 11:00,9.5152,5.23372,10.85959742,2.4752,0.01372,2.475238025,7.04,5.22,8.764131446
21/04/2019 11:30,9.66976,5.29944,11.02670952,2.62976,-0.00056,2.62976006,7.04,5.3,8.812014526
21/04/2019 12:00,9.7602,5.36712,11.13855831,2.7202,-0.01288,2.720230493,7.04,5.38,8.860361166
21/04/2019 12:30,9.7014,5.3046,11.05694095,2.8014,-0.0154,2.801442329,6.9,5.32,8.712772234
21/04/2019 13:00,9.59896,5.30516,10.96744071,2.80896,-0.01484,2.8089992,6.79,5.32,8.625920241
21/04/2019 13:30,9.14024,5.15068,10.49159148,2.83024,-0.01932,2.830305941,6.31,5.17,8.157511876
21/04/2019 14:00,8.83912,5.1504,10.2301839,2.82912,-0.0196,2.829187893,6.01,5.17,7.927736121
21/04/2019 14:30,8.3362,4.95036,9.695271764,2.8462,-0.05964,2.846824787,5.49,5.01,7.432375125
21/04/2019 15:00,8.12036,4.91256,9.490705574,2.81036,-0.09744,2.812048699,5.31,5.01,7.300424645
21/04/2019 15:30,8.06232,4.8564,9.411993665,2.67232,-0.0336,2.672531224,5.39,4.89,7.27765072
21/04/2019 16:00,7.97644,4.89028,9.356197601,2.45644,0.00028,2.456440016,5.52,4.89,7.374449132
21/04/2019 16:30,7.9386,4.76888,9.260863157,2.1686,-0.00112,2.168600289,5.77,4.77,7.486374289
21/04/2019 17:00,7.94092,4.80052,9.279181145,1.76092,0.03052,1.761184464,6.18,4.77,7.806747082
21/04/2019 17:30,7.72892,4.83924,9.118906083,1.50892,0.00924,1.508948291,6.22,4.83,7.875106348
21/04/2019 18:00,7.50456,4.92904,8.978521934,1.13456,0.01904,1.134719752,6.37,4.91,8.042698552
21/04/2019 18:30,6.55996,4.94216,8.213283184,4.01996,0.06216,4.020440556,2.54,4.88,5.501454353
21/04/2019 19:00,4.34796,4.7312,6.425652465,5.23796,0.2912,5.246048265,-0.89,4.44,4.528321985
21/04/2019 19:30,4.33388,4.4238,6.192941328,5.28388,0.3738,5.297085453,-0.95,4.05,4.159927884
21/04/2019 20:00,4.09944,4.40948,6.020707781,5.17944,0.38948,5.194063283,-1.08,4.02,4.162547297
21/04/2019 20:30,6.52268,4.3388,7.833935143,5.13268,0.4088,5.148934008,1.39,3.93,4.168572897
21/04/2019 21:00,7.5952,3.77124,8.479935977,5.1352,0.40124,5.150851636,2.46,3.37,4.172349458
21/04/2019 21:30,8.20284,4.44724,9.330837459,2.35284,0.31724,2.374130848,5.85,4.13,7.160963622
21/04/2019 22:00,8.00456,4.814,9.340641134,0.08456,0.084,0.119190577,7.92,4.73,9.224928184
21/04/2019 22:30,6.8568,4.70028,8.313142506,0.0868,0.07028,0.111684907,6.77,4.63,8.201816872
21/04/2019 23:00,6.51,4.52828,7.930032772,0.07,0.09828,0.120660509,6.44,4.43,7.816552949
21/04/2019 23:30,5.84676,4.5824,7.428525578,0.04676,0.0924,0.103557991,5.8,4.49,7.334855145
22/04/2019 00:00,5.3518,4.65968,7.096082084,0.0518,0.09968,0.112335846,5.3,4.56,6.991680771
22/04/2019 00:30,5.06732,4.6952,6.908157136,0.04732,0.0952,0.106311911,5.02,4.6,6.808847186
22/04/2019 01:00,4.83992,4.65932,6.718190863,0.05992,0.08932,0.107556817,4.78,4.57,6.613115756
22/04/2019 01:30,4.71548,4.59136,6.581514892,0.02548,0.10136,0.10451354,4.69,4.49,6.492780606
22/04/2019 02:00,4.0302,2.00828,4.502854717,0.1302,0.02828,0.133235875,3.9,1.98,4.373831272
22/04/2019 02:30,4.15504,1.92016,4.577266851,0.35504,0.02016,0.355611905,3.8,1.9,4.248529157
22/04/2019 03:00,4.318,2.19068,4.841921402,0.238,0.05068,0.24333611,4.08,2.14,4.607168328
22/04/2019 03:30,4.75828,5.43204,7.221377093,0.16828,0.08204,0.187213034,4.59,5.35,7.049155978
22/04/2019 04:00,4.53456,5.44236,7.083891357,0.22456,0.05236,0.230583528,4.31,5.39,6.901318715
22/04/2019 04:30,4.55616,5.45496,7.107403362,0.49616,-0.00504,0.496185598,4.06,5.46,6.804057613
22/04/2019 05:00,4.75268,5.4888,7.260502229,0.65268,-0.0112,0.652776089,4.1,5.5,6.860029154
22/04/2019 05:30,5.01832,5.6026,7.521480066,0.76832,0.0126,0.768423309,4.25,5.59,7.022150668
22/04/2019 06:00,4.972,5.66616,7.538312354,1.022,0.00616,1.022018564,3.95,5.66,6.902035932
22/04/2019 06:30,5.95912,5.41712,8.053340938,0.51912,-0.01288,0.51927976,5.44,5.43,7.686253964
22/04/2019 07:00,7.48064,5.3758,9.211905365,0.64064,-0.0042,0.640653767,6.84,5.38,8.702298547
22/04/2019 07:30,6.0192,5.49716,8.151658525,0.6692,-0.04284,0.670569836,5.35,5.54,7.701564776
22/04/2019 08:00,6.57244,5.63504,8.657403962,0.90244,0.00504,0.902454074,5.67,5.63,7.990356688
22/04/2019 08:30,7.59008,2.45072,7.975922701,1.13008,-0.04928,1.131153979,6.46,2.5,6.926875197
22/04/2019 09:00,9.24568,1.74516,9.408941603,2.25568,0.19516,2.264106819,6.99,1.55,7.1597905
22/04/2019 09:30,9.59168,1.77036,9.753691596,3.08168,0.22036,3.089548535,6.51,1.55,6.691980275
22/04/2019 10:00,9.15664,3.3338,9.744653843,3.07664,0.2338,3.085510676,6.08,3.1,6.824690469
22/04/2019 10:30,9.0632,5.2982,10.49821497,3.0632,0.1582,3.067282426,6,5.14,7.900607572
22/04/2019 11:00,9.55772,5.85768,11.20992536,2.19772,-0.08232,2.19926119,7.36,5.94,9.457970184
22/04/2019 11:30,9.72196,5.80796,11.32470333,2.45196,-0.08204,2.453332102,7.27,5.89,9.356548509
22/04/2019 12:00,8.27448,5.96644,10.20124627,4.90448,-0.06356,4.904891838,3.37,6.03,6.907807177
22/04/2019 12:30,6.84276,5.84628,9.000130791,7.10276,0.12628,7.103882478,-0.26,5.72,5.725906042
22/04/2019 13:00,6.66724,5.46092,8.618221189,7.24724,0.22092,7.250606407,-0.58,5.24,5.272001517
22/04/2019 13:30,6.91756,4.5726,8.292243792,6.79756,0.2226,6.801203769,0.12,4.35,4.351654858
22/04/2019 14:00,5.80844,4.66804,7.451749639,7.18844,0.20804,7.191449803,-1.38,4.46,4.668618639
22/04/2019 14:30,6.03228,4.5638,7.564170307,7.46228,0.1638,7.464077521,-1.43,4.4,4.626542986
22/04/2019 15:00,6.87064,4.77324,8.36597359,5.75064,0.09324,5.75139584,1.12,4.68,4.812151286
22/04/2019 15:30,8.99676,4.92728,10.25766926,2.21676,-0.13272,2.220729496,6.78,5.06,8.460023641
22/04/2019 16:00,9.23724,5.08268,10.54325561,2.27724,-0.11732,2.280260073,6.96,5.2,8.688014733
22/04/2019 16:30,8.7666,5.02968,10.10697563,2.1966,-0.11032,2.19936856,6.57,5.14,8.341732434
22/04/2019 17:00,8.09468,3.7246,8.910470777,5.87468,0.5446,5.899869004,2.22,3.18,3.878247027
22/04/2019 17:30,8.59792,4.22492,9.579883994,4.91792,0.44492,4.938004752,3.68,3.78,5.275490499
22/04/2019 18:00,10.67544,4.326,11.51864989,3.76544,0.196,3.77053768,6.91,4.13,8.050155278
22/04/2019 18:30,8.75916,4.39236,9.79876065,6.64916,0.19236,6.651941903,2.11,4.2,4.700223399
22/04/2019 19:00,7.38152,4.80088,8.805412329,4.88152,-0.02912,4.881606855,2.5,4.83,5.438648729
22/04/2019 19:30,7.42736,4.84344,8.867050671,3.02736,0.01344,3.027389833,4.4,4.83,6.533674311
22/04/2019 20:00,9.9494,4.75832,11.02869755,1.2194,0.06832,1.221312402,8.73,4.69,9.910045409
22/04/2019 20:30,8.00484,4.87536,9.372651629,4.14484,0.11536,4.14644505,3.86,4.76,6.128392938
22/04/2019 21:00,9.27864,4.24136,10.20207307,4.09864,0.10136,4.099893133,5.18,4.14,6.631138665
22/04/2019 21:30,7.6716,4.64264,8.967025858,3.8416,0.12264,3.843557093,3.83,4.52,5.924466221
22/04/2019 22:00,8.05976,4.80296,9.38233212,0.03976,0.09296,0.10110598,8.02,4.71,9.300779537
22/04/2019 22:30,7.58916,4.74352,8.949655384,0.06916,0.09352,0.116314642,7.52,4.65,8.841543983
22/04/2019 23:00,6.95988,4.87548,8.497660551,0.08988,0.09548,0.131129115,6.87,4.78,8.36930702
22/04/2019 23:30,6.37128,4.95444,8.070915967,0.09128,0.10444,0.138707433,6.28,4.85,7.934790482
23/04/2019 00:00,5.94292,4.93372,7.723981562,0.05292,0.08372,0.099043247,5.89,4.85,7.629849278
23/04/2019 00:30,5.59376,4.60932,7.248170928,0.05376,0.08932,0.104250659,5.54,4.52,7.149965035
23/04/2019 01:00,4.90396,2.49504,5.502185773,0.04396,0.07504,0.086968288,4.86,2.42,5.429180417
23/04/2019 01:30,5.22968,4.51524,6.909192801,0.02968,0.13524,0.138458514,5.2,4.38,6.798852844
23/04/2019 02:00,5.2686,4.55352,6.963669317,0.0686,0.09352,0.115982544,5.2,4.46,6.850664201
23/04/2019 02:30,5.04108,4.43676,6.71545433,0.24108,-0.02324,0.242197572,4.8,4.46,6.552220997
23/04/2019 03:00,4.94284,4.44376,6.64670371,0.25284,-0.01624,0.253361014,4.69,4.46,6.472070766
23/04/2019 03:30,5.01948,4.41444,6.684493996,0.17948,0.03444,0.182754436,4.84,4.38,6.527633568
23/04/2019 04:00,4.99792,4.44552,6.688935072,0.36792,-0.00448,0.367947274,4.63,4.45,6.421791027
23/04/2019 04:30,5.0286,4.5324,6.769746503,0.4886,0.0224,0.489113198,4.54,4.51,6.39935153
23/04/2019 05:00,5.10496,4.55812,6.843761724,0.48496,0.00812,0.485027974,4.62,4.55,6.484358102
23/04/2019 05:30,6.8342,4.1536,7.997417246,3.3642,-0.9464,3.494783913,3.47,5.1,6.168541157
23/04/2019 06:00,6.1632,4.49956,7.630928805,1.0332,-0.02044,1.033402165,5.13,4.52,6.837199719
23/04/2019 06:30,6.89,4.52184,8.241306752,1.19,-0.04816,1.190974133,5.7,4.57,7.305812754
23/04/2019 07:00,7.59276,4.52968,8.841267178,1.08276,-0.04032,1.083510461,6.51,4.57,7.953929846
23/04/2019 07:30,8.54976,4.86188,9.835459989,1.36976,-0.07812,1.371985857,7.18,4.94,8.715273949
23/04/2019 08:00,9.72876,3.47824,10.33184033,2.32876,-0.08176,2.330194806,7.4,3.56,8.211796393
23/04/2019 08:30,9.73408,3.14408,10.22924985,6.46408,0.09408,6.464764597,3.27,3.05,4.47162163
23/04/2019 09:00,7.65264,3.09052,8.253133516,8.03264,0.52052,8.04948734,-0.38,2.57,2.597941493
23/04/2019 09:30,8.391,3.33652,9.030019198,8.911,0.43652,8.921685419,-0.52,2.9,2.946251856
23/04/2019 10:00,7.64,2.57064,8.060880225,10.29,0.64064,10.30992336,-2.65,1.93,3.278322742
23/04/2019 10:30,8.0268,2.8496,8.517613422,9.3968,0.5796,9.414658061,-1.37,2.27,2.651377001
23/04/2019 11:00,11.67788,3.64708,12.2341356,2.56788,-0.12292,2.570820301,9.11,3.77,9.859259607
23/04/2019 11:30,9.92296,3.53868,10.53505535,1.84296,-0.06132,1.843979855,8.08,3.6,8.84569952
23/04/2019 12:00,9.83172,3.53196,10.44688756,1.65172,-0.06804,1.653120806,8.18,3.6,8.937136007
23/04/2019 12:30,10.9086,3.29948,11.39667154,1.6786,-0.10052,1.681607038,9.23,3.4,9.836305201
23/04/2019 13:00,9.37352,3.34076,9.951057962,1.77352,-0.14924,1.779788124,7.6,3.49,8.36301979
23/04/2019 13:30,9.36764,3.31628,9.937323191,1.41764,-0.08372,1.420109928,7.95,3.4,8.646531096
23/04/2019 14:00,9.15112,3.774,9.898791505,0.91112,0.014,0.911227554,8.24,3.76,9.057328524
23/04/2019 14:30,8.75076,3.97672,9.611977036,1.04076,0.00672,1.040781695,7.71,3.97,8.672081642
23/04/2019 15:00,8.78812,4.00052,9.655838307,0.84812,0.03052,0.848668961,7.94,3.97,8.877189871
23/04/2019 15:30,8.87896,4.02992,9.750701815,0.63896,0.05992,0.641763421,8.24,3.97,9.146502064
23/04/2019 16:00,10.15412,3.97824,10.90561995,0.83412,0.05824,0.836150747,9.32,3.92,10.11082588
23/04/2019 16:30,11.07852,3.786,11.7075788,0.82852,0.056,0.830410375,10.25,3.73,10.90758452
23/04/2019 17:00,11.19852,3.75772,11.81216787,0.61852,0.02772,0.619140847,10.58,3.73,11.21825744
23/04/2019 17:30,10.67724,3.67204,11.29102882,1.43724,0.08204,1.439579584,9.24,3.59,9.912905729
23/04/2019 18:00,7.19784,3.687,8.08720407,5.25784,0.287,5.265667143,1.94,3.4,3.91453701
23/04/2019 18:30,7.6198,3.59808,8.426596687,5.9598,0.24808,5.964961,1.66,3.35,3.738729731
23/04/2019 19:00,7.55068,3.4334,8.294637064,5.79068,0.2534,5.796221737,1.76,3.18,3.634556369
23/04/2019 19:30,7.60392,3.44012,8.345898692,5.95392,0.26012,5.959599465,1.65,3.18,3.582582867
23/04/2019 20:00,10.86832,3.911,11.55059741,1.46832,0.021,1.468470164,9.4,3.89,10.1731067
23/04/2019 20:30,9.71792,3.38812,10.29161437,0.71792,0.00812,0.717965919,9,3.38,9.613760971
23/04/2019 21:00,9.24608,2.9558,9.707046359,0.62608,-0.0042,0.626094087,8.62,2.96,9.11405508
23/04/2019 21:30,9.54904,3.38384,10.13087055,0.36904,-0.00616,0.369091408,9.18,3.39,9.785933783
23/04/2019 22:00,8.17512,3.60636,8.935234718,0.43512,-0.00364,0.435135225,7.74,3.61,8.540474226
23/04/2019 22:30,7.9994,3.60524,8.774289477,0.1694,-0.00476,0.169466863,7.83,3.61,8.622122708
23/04/2019 23:00,7.30396,3.44096,8.073910911,0.18396,-0.01904,0.184942702,7.12,3.46,7.91618595
23/04/2019 23:30,6.89532,3.85076,7.897707926,0.21532,-0.00924,0.215518166,6.68,3.86,7.715050227
24/04/2019 00:00,6.61876,6.06992,8.980640999,0.43876,-0.01008,0.438875773,6.18,6.08,8.669417512
24/04/2019 00:30,6.6052,6.12256,9.006353757,1.3552,-0.23744,1.375843303,5.25,6.36,8.246944889
24/04/2019 01:00,7.54156,5.77312,9.497580838,3.80156,-1.14688,3.970792385,3.74,6.92,7.866002797
24/04/2019 01:30,5.85832,6.09084,8.450931613,0.62832,0.00084,0.628320561,5.23,6.09,8.027515182
24/04/2019 02:00,5.63152,6.04516,8.261838593,0.40152,-0.01484,0.401794146,5.23,6.06,8.004779822
24/04/2019 02:30,5.55856,6.29284,8.396274444,0.86856,-0.02716,0.868984545,4.69,6.32,7.870101651
24/04/2019 03:00,5.39192,6.29312,8.287108098,0.66192,-0.02688,0.662465562,4.73,6.32,7.894004054
24/04/2019 03:30,7.22376,5.96928,9.370966453,4.39376,-1.42072,4.617745365,2.83,7.39,7.913343162
24/04/2019 04:00,5.8216,6.13984,8.46100832,1.3916,-0.37016,1.439989231,4.43,6.51,7.874325368
24/04/2019 04:30,7.1078,5.807,9.178347882,3.8178,-1.323,4.040535341,3.29,7.13,7.852451846
24/04/2019 05:00,6.36848,6.07912,8.804160237,1.76848,-0.53088,1.846443902,4.6,6.61,8.053080156
24/04/2019 05:30,7.45628,6.02884,9.588692465,3.55628,-1.16116,3.741045306,3.9,7.19,8.179614905
24/04/2019 06:00,6.4504,6.18576,8.937073735,1.1704,-0.32424,1.214482498,5.28,6.51,8.382034359
24/04/2019 06:30,6.1872,6.283,8.818023182,0.4172,-0.007,0.417258721,5.77,6.29,8.535631201
24/04/2019 07:00,6.82188,6.15756,9.18986354,0.41188,0.00756,0.411949376,6.41,6.15,8.883163851
24/04/2019 07:30,8.34848,4.68296,9.572211483,2.11848,-0.60704,2.203736616,6.23,5.29,8.172943166
24/04/2019 08:00,9.058,4.4486,10.09145212,2.828,-0.8414,2.950514864,6.23,5.29,8.172943166
24/04/2019 08:30,10.56048,5.19732,11.7701263,4.33048,-0.09268,4.331471645,6.23,5.29,8.172943166
24/04/2019 09:00,9.28544,5.41628,10.74967372,5.09544,-0.01372,5.095458471,4.19,5.43,6.858644181
24/04/2019 09:30,8.61528,3.39192,9.258950846,5.00528,-0.03808,5.005424854,3.61,3.43,4.979658623
24/04/2019 10:00,8.50016,3.14876,9.064624072,4.92016,-0.05124,4.920426807,3.58,3.2,4.801708029
24/04/2019 10:30,8.54476,3.2492,9.141675125,4.83476,-0.0308,4.834858105,3.71,3.28,4.95201979
24/04/2019 11:00,9.7288,5.9026,11.37937767,0.6188,0.0126,0.618928267,9.11,5.89,10.84823488
24/04/2019 11:30,10.07772,7.1672,12.36645447,0.44772,0.1372,0.468270262,9.63,7.03,11.92299459
24/04/2019 12:00,11.4268,6.67096,13.231533,2.3268,0.61096,2.405674617,9.1,6.06,10.93314227
24/04/2019 12:30,12.0194,6.82436,13.82164483,2.4094,0.58436,2.479250889,9.61,6.24,11.45817176
24/04/2019 13:00,12.19632,7.06032,14.09249233,2.26632,0.32032,2.288844959,9.93,6.74,12.00135409
24/04/2019 13:30,11.60528,7.39288,13.75998541,2.41528,-0.12712,2.41862295,9.19,7.52,11.87461578
24/04/2019 14:00,11.58032,7.21512,13.64411111,2.21032,-0.12488,2.213844962,9.37,7.34,11.90262576
24/04/2019 14:30,11.31472,7.1622,13.39104169,2.34472,-0.1778,2.351451619,8.97,7.34,11.59036238
24/04/2019 15:00,10.8774,6.41712,12.62922246,2.2974,-0.08288,2.298894485,8.58,6.5,10.7641256
24/04/2019 15:30,11.07284,5.58804,12.40298257,2.49284,-0.07196,2.493878407,8.58,5.66,10.27871587
24/04/2019 16:00,11.11984,5.65632,12.47576842,1.93984,-0.04368,1.940331716,9.18,5.7,10.80566518
24/04/2019 16:30,10.84064,5.73928,12.26616527,1.34064,-0.02072,1.340800107,9.5,5.76,11.10979748
24/04/2019 17:00,10.9284,5.48832,12.22912846,1.1284,-0.00168,1.128401251,9.8,5.49,11.23299159
24/04/2019 17:30,12.957,5.3124,14.00376531,0.987,0.0224,0.987254152,11.97,5.29,13.08682544
24/04/2019 18:00,12.6686,5.46528,13.79719941,1.0486,0.03528,1.049193327,11.62,5.43,12.82611789
24/04/2019 18:30,10.98472,5.47088,12.27169921,4.30472,0.04088,4.304914105,6.68,5.43,8.608559694
24/04/2019 19:00,11.11812,5.32748,12.32861044,4.06812,-0.00252,4.068120781,7.05,5.33,8.838065399
24/04/2019 19:30,9.87236,5.42208,11.26332293,4.11236,-0.01792,4.112399044,5.76,5.44,7.922827778
24/04/2019 20:00,10.63296,6.04376,12.23057126,4.22296,-0.01624,4.222991227,6.41,6.06,8.821094036
24/04/2019 20:30,10.06816,6.3652,11.91149096,4.94816,-0.0448,4.948362803,5.12,6.41,8.20381009
24/04/2019 21:00,10.32936,6.20116,12.04782401,5.37936,-0.02884,5.379437308,4.95,6.23,7.957097461
24/04/2019 21:30,9.39676,6.49176,11.42112282,5.22676,0.01176,5.22677323,4.17,6.48,7.70579652
24/04/2019 22:00,8.71884,6.35852,10.79115135,4.99884,-0.01148,4.998853182,3.72,6.37,7.376672692
24/04/2019 22:30,9.10112,6.15292,10.98584588,0.98112,-0.01708,0.981268659,8.12,6.17,10.19820082
24/04/2019 23:00,8.5008,6.03248,10.42374288,0.9408,-0.03752,0.941547869,7.56,6.07,9.695282358
24/04/2019 23:30,7.7666,5.86484,9.73223632,0.7266,-0.05516,0.728690734,7.04,5.92,9.198260705
25/04/2019 00:00,6.76932,3.40904,7.579264277,1.20932,-0.05096,1.210393235,5.56,3.46,6.548679256
25/04/2019 00:30,6.6392,6.35764,9.192309993,1.3692,-0.05236,1.370200792,5.27,6.41,8.298252828
25/04/2019 01:00,6.63144,6.95676,9.611061657,1.09144,-0.02324,1.091687396,5.54,6.98,8.911341089
25/04/2019 01:30,6.62144,6.73308,9.44340161,0.88144,0.00308,0.881445381,5.74,6.73,8.845366018
25/04/2019 02:00,6.58692,6.6828,9.383353927,0.69692,0.0028,0.696925625,5.89,6.68,8.905868851
25/04/2019 02:30,6.3874,6.7376,9.284079519,0.8974,-0.0224,0.89767952,5.49,6.76,8.708484369
25/04/2019 03:00,6.17556,6.7306,9.134468659,1.01556,-0.0294,1.015985469,5.16,6.76,8.504304792
25/04/2019 03:30,6.33568,6.6508,9.185531106,1.34568,-0.0392,1.346250832,4.99,6.69,8.346028996
25/04/2019 04:00,6.42048,6.49632,9.133714303,1.39048,-0.04368,1.391165904,5.03,6.54,8.250606038
25/04/2019 04:30,6.42104,6.53444,9.161258691,1.39104,-0.03556,1.391494447,5.03,6.57,8.274406323
25/04/2019 05:00,6.73372,6.44068,9.3180118,2.11372,-0.08932,2.115606367,4.62,6.53,7.999081197
25/04/2019 05:30,6.82336,6.82224,9.648896326,3.01336,-0.20776,3.02051365,3.81,7.03,7.996061531
25/04/2019 06:00,7.3614,6.8438,10.05125905,3.0114,-0.1862,3.01715104,4.35,7.03,8.267006713
25/04/2019 06:30,8.80668,4.62152,9.945655319,2.83668,-0.15848,2.841103541,5.97,4.78,7.647829758
25/04/2019 07:00,9.3602,2.97176,9.820626331,4.1902,-0.26824,4.198777053,5.17,3.24,6.101352309
25/04/2019 07:30,8.147,3.16668,8.740793512,3.927,-0.24332,3.934530928,4.22,3.41,5.425541448
25/04/2019 08:00,10.03544,3.19912,10.53301594,4.74544,-0.39088,4.761511101,5.29,3.59,6.393136945
25/04/2019 08:30,9.7186,3.24404,10.24572991,4.3386,-0.29596,4.348682821,5.38,3.54,6.440186333
25/04/2019 09:00,10.26624,3.24448,10.76672347,3.72624,-0.13552,3.728703556,6.54,3.38,7.36179326
25/04/2019 09:30,10.56212,3.5052,11.12855812,4.50212,-0.2548,4.50932451,6.06,3.76,7.131703864
25/04/2019 10:00,10.5274,3.59976,11.12584481,4.3274,-0.24024,4.334063453,6.2,3.84,7.292845809
25/04/2019 10:30,10.48964,3.89956,11.19102835,3.90964,-0.23044,3.91642535,6.58,4.13,7.768738636
25/04/2019 11:00,10.44044,4.02112,11.18803796,5.06044,-0.27888,5.068118689,5.38,4.3,6.887263608
25/04/2019 11:30,11.52284,3.66064,12.09033196,7.46284,-0.96936,7.525532518,4.06,4.63,6.157962325
25/04/2019 12:00,12.11812,3.52664,12.62085663,8.05812,-1.33336,8.167689197,4.06,4.86,6.332708741
25/04/2019 12:30,10.28588,3.97864,11.02854948,3.85588,-0.24136,3.863426617,6.43,4.22,7.691118254
25/04/2019 13:00,10.05704,3.83852,10.76467786,2.49704,-0.08148,2.498369018,7.56,3.92,8.515867542
25/04/2019 13:30,9.95208,3.6308,10.59370591,4.95208,-0.2492,4.958346193,5,3.88,6.328854557
25/04/2019 14:00,9.74776,4.18904,10.60975406,1.81776,-0.05096,1.818474179,7.93,4.24,8.992357867
25/04/2019 14:30,9.74816,6.58488,11.7638118,2.35816,-0.08512,2.359695743,7.39,6.67,9.954948518
25/04/2019 15:00,10.18116,6.48984,12.07369215,1.65116,-0.02016,1.651283068,8.53,6.51,10.73037744
25/04/2019 15:30,9.9342,6.57944,11.91542531,0.4942,0.06944,0.49905466,9.44,6.51,11.46707024
25/04/2019 16:00,9.40872,6.48212,11.42549306,0.88872,0.02212,0.888995238,8.52,6.46,10.69214665
25/04/2019 16:30,9.5868,6.36676,11.50836075,0.9268,0.04676,0.927978845,8.66,6.32,10.72091414
25/04/2019 17:00,9.81388,6.34544,11.68660984,1.22388,0.05544,1.225135033,8.59,6.29,10.64669902
25/04/2019 17:30,12.15976,6.04768,13.58065524,0.94976,0.05768,0.951509874,11.21,5.99,12.71000393
25/04/2019 18:00,11.9314,6.1454,13.42103748,0.7714,0.0854,0.776112827,11.16,6.06,12.69918108
25/04/2019 18:30,9.23556,6.42328,11.24962641,4.65556,-0.00672,4.65556485,4.58,6.43,7.89438408
25/04/2019 19:00,9.49392,6.42956,11.46620071,4.69392,0.04956,4.694181628,4.8,6.38,7.984009018
25/04/2019 19:30,10.41116,6.28372,12.16048476,2.42116,0.08372,2.422607022,7.99,6.2,10.11336245
25/04/2019 20:00,10.917,6.30984,12.60932075,0.567,0.04984,0.569186284,10.35,6.26,12.0958712
25/04/2019 20:30,9.53116,6.16496,11.35120006,1.23116,-0.00504,1.231170316,8.3,6.17,10.3420936
25/04/2019 21:00,11.47552,5.94256,12.92290906,1.25552,-0.02744,1.255819821,10.22,5.97,11.83593258
25/04/2019 21:30,11.43528,5.94536,12.88848068,1.08528,-0.02464,1.085559675,10.35,5.97,11.9483639
25/04/2019 22:00,11.0686,5.84212,12.51576095,1.1186,-0.04788,1.119624247,9.95,5.89,11.56263811
25/04/2019 22:30,9.36276,6.02188,11.13212979,1.01276,-0.00812,1.012792551,8.35,6.03,10.29967961
25/04/2019 23:00,7.63852,5.8768,9.637622426,0.54852,0.0168,0.548777214,7.09,5.86,9.198244398
25/04/2019 23:30,6.94816,5.88436,9.105087589,0.60816,0.02436,0.608647677,6.34,5.86,8.633377091
26/04/2019 00:00,6.37828,5.93748,8.714133606,0.58828,-0.00252,0.588285397,5.79,5.94,8.295040687
26/04/2019 00:30,5.90192,4.30272,7.303838654,0.59192,-0.00728,0.591964767,5.31,4.31,6.839020398
26/04/2019 01:00,5.92112,6.75868,8.985511527,0.35112,0.00868,0.351227272,5.57,6.75,8.751422741
26/04/2019 01:30,5.8032,6.95296,9.056532615,0.4032,0.02296,0.403853193,5.4,6.93,8.785493725
26/04/2019 02:00,5.81208,6.93644,9.049556553,0.61208,0.00644,0.612113878,5.2,6.93,8.664000231
26/04/2019 02:30,5.82136,6.91576,9.039688525,0.66136,0.02576,0.661861486,5.16,6.89,8.608002091
26/04/2019 03:00,5.71524,6.88772,8.950120393,0.76524,0.02772,0.765741899,4.95,6.86,8.459438516
26/04/2019 03:30,5.88676,6.81324,9.004120312,0.88676,0.02324,0.887064482,5,6.79,8.432324709
26/04/2019 04:00,5.78952,6.85288,8.971092805,0.84952,0.01288,0.849617634,4.94,6.84,8.437369258
26/04/2019 04:30,5.89776,6.81396,9.01186018,0.83776,0.04396,0.838912569,5.06,6.77,8.452011595
26/04/2019 05:00,6.11768,6.74556,9.106513509,0.96768,0.03556,0.968333153,5.15,6.71,8.45852233
26/04/2019 05:30,6.53772,6.75816,9.402898988,1.07772,0.04816,1.078795525,5.46,6.71,8.650762972
26/04/2019 06:00,6.77984,6.89324,9.6686601,1.09984,0.02324,1.100085507,5.68,6.87,8.913994615
26/04/2019 06:30,7.08732,6.96852,9.939334775,1.30732,-0.01148,1.307370404,5.78,6.98,9.062494138
26/04/2019 07:00,7.81536,5.73128,9.691616086,1.58536,-0.04872,1.586108435,6.23,5.78,8.498311597
26/04/2019 07:30,8.0486,4.04992,9.010095114,1.4686,-0.01008,1.468634593,6.58,4.06,7.731752712
26/04/2019 08:00,8.73812,4.47404,9.816912705,1.40812,-0.01596,1.408210445,7.33,4.49,8.595871102
26/04/2019 08:30,9.319,4.81812,10.49085513,1.939,-0.06188,1.939987148,7.38,4.88,8.847530729
26/04/2019 09:00,10.0056,5.11704,11.23815509,2.1756,-0.09296,2.177585112,7.83,5.21,9.404945508
26/04/2019 09:30,10.18156,4.16152,10.99920055,2.26156,-0.08848,2.263290159,7.92,4.25,8.988264571
26/04/2019 10:00,10.237,4.20548,11.06716906,2.457,-0.11452,2.459667423,7.78,4.32,8.898921283
26/04/2019 10:30,10.15844,4.29552,11.02929714,2.84844,-0.14448,2.85210184,7.31,4.44,8.552759789
26/04/2019 11:00,10.35184,4.36616,11.23494301,4.01184,-0.34384,4.026547669,6.34,4.71,7.898082046
26/04/2019 11:30,10.78532,4.5054,11.68853099,4.55532,-0.3346,4.567592086,6.23,4.84,7.889138102
26/04/2019 12:00,10.55676,4.48944,11.47171536,4.52676,-0.35056,4.540313691,6.03,4.84,7.732173045
26/04/2019 12:30,11.2558,4.39088,12.08192289,4.6858,-0.44912,4.707274202,6.57,4.84,8.16030024
26/04/2019 13:00,11.53636,5.37916,12.72882415,5.45636,-0.63084,5.492706396,6.08,6.01,8.549064276
26/04/2019 13:30,11.51048,6.9094,13.42501241,5.31048,-0.5306,5.33692179,6.2,7.44,9.684709598
26/04/2019 14:00,11.562,7.13756,13.58766377,5.712,-0.62244,5.745813742,5.85,7.76,9.718029636
26/04/2019 14:30,11.73832,7.01252,13.6734631,6.15832,-0.69748,6.197691794,5.58,7.71,9.517378841
26/04/2019 15:00,11.63028,6.99524,13.57191201,6.58028,-0.84476,6.634282503,5.05,7.84,9.325668877
26/04/2019 15:30,11.53808,7.21688,13.60921184,6.61808,-0.81312,6.667844256,4.92,8.03,9.417393482
26/04/2019 16:00,12.01744,7.77168,14.31145954,7.09744,-0.83832,7.146777944,4.92,8.61,9.91657703
26/04/2019 16:30,12.37424,7.90892,14.68580373,7.53424,-0.94108,7.59278631,4.84,8.85,10.08702632
26/04/2019 17:00,12.05836,7.97696,14.45807514,7.10836,-0.87304,7.161772178,4.95,8.85,10.14026627
26/04/2019 17:30,11.9906,7.66948,14.23360151,5.2906,-0.52052,5.316144226,6.7,8.19,10.5814035
26/04/2019 18:00,12.53564,7.6678,14.69480953,4.66564,-0.4522,4.687502688,7.87,8.12,11.30801928
26/04/2019 18:30,12.53304,7.61776,14.66653876,3.32304,-0.21224,3.329810904,9.21,7.83,12.0885483
26/04/2019 19:00,12.49288,7.51704,14.58005285,2.88288,-0.16296,2.887482131,9.61,7.68,12.30180881
26/04/2019 19:30,12.69204,7.47896,14.73169108,3.30204,-0.20104,3.308154356,9.39,7.68,12.13072545
26/04/2019 20:00,12.16416,7.78868,14.44404115,4.51416,-0.41132,4.532860537,7.65,8.2,11.21438808
26/04/2019 20:30,12.02268,7.00464,13.91437443,5.48268,-0.60536,5.515998614,6.54,7.61,10.03412677
26/04/2019 21:00,11.92628,6.61252,13.63677291,6.14628,-0.83748,6.203074285,5.78,7.45,9.429257659
26/04/2019 21:30,11.37396,6.3964,13.04917235,5.99396,-0.8036,6.04758873,5.38,7.2,8.988014241
26/04/2019 22:00,11.2678,6.237,12.87879986,6.6878,-1.043,6.768642245,4.58,7.28,8.600860422
26/04/2019 22:30,12.7002,5.8196,13.97006887,6.9902,-1.1704,7.087505358,5.71,6.99,9.025752046
26/04/2019 23:00,10.17316,4.33024,11.05640823,6.73316,-1.08976,6.82077858,3.44,5.42,6.419501538
26/04/2019 23:30,8.63804,3.35108,9.265283169,6.85804,-1.15892,6.955271972,1.78,4.51,4.848556486
27/04/2019 00:00,8.19104,3.26836,8.819031317,6.78104,-1.15164,6.878137696,1.41,4.42,4.639450398
27/04/2019 00:30,8.13412,3.1664,8.728688168,6.99412,-1.2936,7.112743179,1.14,4.46,4.603390055
27/04/2019 01:00,7.64968,3.08964,8.250059359,7.02968,-1.27036,7.143543619,0.62,4.36,4.403861942
27/04/2019 01:30,7.5424,3.08068,8.147293233,6.8824,-1.27932,7.000292096,0.66,4.36,4.40967119
27/04/2019 02:00,7.67028,2.85464,8.184263242,6.72028,-1.23536,6.832882086,0.95,4.09,4.198880803
27/04/2019 02:30,7.69912,2.995,8.261142401,6.95912,-1.295,7.078585747,0.74,4.29,4.353355028
27/04/2019 03:00,7.07708,2.6708,7.564273525,4.91708,-0.9492,5.00785946,2.16,3.62,4.215447782
27/04/2019 03:30,6.59504,2.87912,7.19610204,5.32504,-0.88088,5.397406838,1.27,3.76,3.96868996
27/04/2019 04:00,6.18132,3.37952,7.044847221,5.52132,-0.83048,5.583428299,0.66,4.21,4.261419951
27/04/2019 04:30,6.95092,2.89812,7.53089559,5.54092,-0.83188,5.60301872,1.41,3.73,3.987605798
27/04/2019 05:00,7.23196,2.46964,7.642013293,5.18196,-0.78036,5.240388456,2.05,3.25,3.842525211
27/04/2019 05:30,7.40132,2.65368,7.862668458,5.73132,-0.79632,5.786376628,1.67,3.45,3.832936211
27/04/2019 06:00,6.80804,3.03688,7.454666242,5.87804,-0.81312,5.934013682,0.93,3.85,3.960732256
27/04/2019 06:30,6.8226,3.26328,7.562861041,5.6826,-0.77672,5.735436925,1.14,4.04,4.197761308
27/04/2019 07:00,7.55964,3.33004,8.260588558,5.79964,-0.79996,5.854550378,1.76,4.13,4.489376349
27/04/2019 07:30,8.1692,3.20276,8.774594022,5.2892,-0.80724,5.350446062,2.88,4.01,4.937053777
27/04/2019 08:00,8.63508,3.21004,9.212435259,5.99508,-0.79996,6.048216283,2.64,4.01,4.80101031
27/04/2019 08:30,9.64728,4.0186,10.45079697,6.09728,-0.8414,6.155061117,3.55,4.86,6.018479875
27/04/2019 09:00,11.34524,4.15736,12.08296788,6.29524,-0.82264,6.348762338,5.05,4.98,7.092453736
27/04/2019 09:30,10.12908,4.4414,11.06003145,7.54908,-0.8386,7.595515704,2.58,5.28,5.876631688
27/04/2019 10:00,8.38924,4.27332,9.414914317,11.55924,-0.59668,11.57462986,-3.17,4.87,5.810834708
27/04/2019 10:30,8.27952,3.78584,9.104012079,13.72952,-0.31416,13.73311385,-5.45,4.1,6.820007331
27/04/2019 11:00,9.86436,3.93048,10.61858141,11.29436,-0.28952,11.29807017,-1.43,4.22,4.455704209
27/04/2019 11:30,12.467,4.4618,13.24136504,9.037,-1.3482,9.137013311,3.43,5.81,6.746925226
27/04/2019 12:00,11.97552,4.36812,12.74729585,7.83552,-0.90188,7.887253084,4.14,5.27,6.701678894
27/04/2019 12:30,11.9192,3.59524,12.44962165,7.9492,-0.91476,8.001660234,3.97,4.51,6.008410772
27/04/2019 13:00,11.88568,3.50412,12.39145859,8.34568,-0.91588,8.395785302,3.54,4.42,5.662861467
27/04/2019 13:30,11.09908,3.3518,11.59414249,10.76908,-0.7882,10.79788606,0.33,4.14,4.153131349
27/04/2019 14:00,10.43492,1.91548,10.60927043,13.32492,-0.32452,13.32887115,-2.89,2.24,3.656460037
27/04/2019 14:30,9.97132,1.72452,10.1193474,13.01132,-0.44548,13.01894391,-3.04,2.17,3.735036814
27/04/2019 15:00,11.30596,2.2816,11.53388183,7.29596,-0.9184,7.353535944,4.01,3.2,5.130311881
27/04/2019 15:30,10.47912,2.44332,10.76019371,7.72912,-1.01668,7.795699725,2.75,3.46,4.419739811
27/04/2019 16:00,10.80396,2.48012,11.08496941,7.18396,-0.92988,7.243891088,3.62,3.41,4.973178058
27/04/2019 16:30,11.22788,2.55356,11.5145976,7.39788,-0.98644,7.463356642,3.83,3.54,5.215409859
27/04/2019 17:00,12.89572,2.37024,13.11173642,6.70572,-0.87976,6.763184041,6.19,3.25,6.991323194
27/04/2019 17:30,12.01636,2.44328,12.2622398,7.06636,-0.63672,7.094988091,4.95,3.08,5.83
27/04/2019 18:00,10.79396,2.72092,11.13162064,9.00396,-0.61908,9.025217766,1.79,3.34,3.789419481
27/04/2019 18:30,9.21256,2.98512,9.684121187,8.86256,-0.61488,8.883864428,0.35,3.6,3.616973873
27/04/2019 19:00,9.56556,3.50592,10.18780708,8.99556,-0.65408,9.019308197,0.57,4.16,4.198868895
27/04/2019 19:30,10.16252,3.54704,10.7637496,7.91252,-0.44296,7.924909231,2.25,3.99,4.580676806
27/04/2019 20:00,11.81252,3.1962,12.23729231,7.14252,-0.7938,7.186495,4.67,3.99,6.14239367
27/04/2019 20:30,12.20444,3.15112,12.60467822,1.64444,-0.06888,1.645881942,10.56,3.22,11.04001812
27/04/2019 21:00,11.89024,3.099,12.28745736,1.29024,-0.021,1.290410887,10.6,3.12,11.04963348
27/04/2019 21:30,10.5244,3.2138,11.00415857,1.5344,-0.0462,1.535095372,8.99,3.26,9.562829079
27/04/2019 22:00,9.415,3.29588,9.975221801,2.485,-0.13412,2.488616719,6.93,3.43,7.732386436
27/04/2019 22:30,9.00912,3.09328,9.525367412,2.12912,-0.07672,2.130501803,6.88,3.17,7.575176566
27/04/2019 23:00,8.26996,2.99872,8.796849438,2.47996,-0.09128,2.481639305,5.79,3.09,6.562941414
27/04/2019 23:30,7.9962,2.75488,8.457456961,2.0762,-0.08512,2.077944141,5.92,2.84,6.565972891
28/04/2019 00:00,7.58872,2.74324,8.06932692,3.19872,-0.18676,3.204167433,4.39,2.93,5.277973096
28/04/2019 00:30,7.21516,2.73924,7.717640158,2.71516,-0.13076,2.718306827,4.5,2.87,5.337312058
28/04/2019 01:00,6.70836,2.783,7.262725583,3.11836,-0.217,3.125901164,3.59,3,4.678471973
28/04/2019 01:30,6.64664,2.8948,7.249668291,3.84664,-0.3052,3.85872859,2.8,3.2,4.252058325
28/04/2019 02:00,6.76116,2.7722,7.307419338,4.03116,-0.4578,4.057071824,2.73,3.23,4.229160673
28/04/2019 02:30,7.37744,2.551,7.806037532,4.15744,-0.679,4.212522802,3.22,3.23,4.56084422
28/04/2019 03:00,7.17416,4.44256,8.438300247,2.76416,-0.30744,2.78120475,4.41,4.75,6.481558455
28/04/2019 03:30,7.74248,5.94076,9.759027919,2.83248,-0.35924,2.855170105,4.91,6.3,7.987371282
28/04/2019 04:00,7.4052,5.98508,9.521458378,1.8452,-0.16492,1.852555437,5.56,6.15,8.290723732
28/04/2019 04:30,6.98784,6.02596,9.22724779,1.75784,-0.12404,1.762210937,5.23,6.15,8.073128266
28/04/2019 05:00,5.90784,4.72076,7.562284605,1.89784,-0.07924,1.899493523,4.01,4.8,6.254606303
28/04/2019 05:30,5.56888,3.48096,6.567305915,1.88888,-0.01904,1.88897596,3.68,3.5,5.07862186
28/04/2019 06:00,6.27256,3.36296,7.117198108,2.77256,-0.46704,2.811621474,3.5,3.83,5.188342703
28/04/2019 06:30,5.82068,3.49552,6.78962265,1.24068,-0.07448,1.242913566,4.58,3.57,5.807004391
28/04/2019 07:00,5.72812,3.69292,6.815351558,1.26812,-0.01708,1.268235018,4.46,3.71,5.80135329
28/04/2019 07:30,6.0736,3.96052,7.250816204,1.2936,-0.03948,1.294202314,4.78,4,6.232848466
28/04/2019 08:00,6.23392,4.10956,7.466608464,1.19392,-0.02044,1.194094954,5.04,4.13,6.516018723
28/04/2019 08:30,6.66936,4.34312,7.958834974,1.03936,-0.02688,1.039707528,5.63,4.37,7.126976919
28/04/2019 09:00,6.34604,4.2574,7.641837373,3.31604,0.0574,3.316536754,3.03,4.2,5.178889842
28/04/2019 09:30,6.25924,4.0152,7.436391357,5.39924,0.3052,5.40785906,0.86,3.71,3.808372356
28/04/2019 10:00,5.4648,3.34056,6.404949661,8.4448,0.77056,8.47988265,-2.98,2.57,3.935136592
28/04/2019 10:30,7.47304,-0.29316,7.478787978,8.71304,0.82684,8.752184323,-1.24,-1.12,1.670927886
28/04/2019 11:00,7.57524,-0.53792,7.594314912,9.09524,0.82208,9.132316584,-1.52,-1.36,2.039607805
28/04/2019 11:30,8.22092,-0.56088,8.240031069,9.88092,0.79912,9.913181771,-1.66,-1.36,2.145972973
28/04/2019 12:00,7.99188,-0.57156,8.012292229,10.49188,0.74844,10.51854117,-2.5,-1.32,2.827083303
28/04/2019 12:30,9.83116,0.357,9.837639755,7.25116,0.357,7.259942861,2.58,0,2.58
28/04/2019 13:00,10.0714,0.8612,10.10815331,6.3714,0.1512,6.373193815,3.7,0.71,3.767505806
28/04/2019 13:30,11.5594,1.14288,11.61576098,3.1094,-0.12712,3.111997406,8.45,1.27,8.544904915
28/04/2019 14:00,11.10728,0.99656,11.15189674,3.57728,-0.15344,3.580569233,7.53,1.15,7.617309236
28/04/2019 14:30,9.1224,1.2564,9.2085136,2.6824,-0.1036,2.684399881,6.44,1.36,6.582036159
28/04/2019 15:00,8.3162,1.22592,8.406072941,2.2862,-0.09408,2.288134936,6.03,1.32,6.172787053
28/04/2019 15:30,8.2188,1.11612,8.294238801,2.2288,-0.10388,2.231219508,5.99,1.22,6.112977998
28/04/2019 16:00,8.20276,1.2944,8.304260532,1.50276,-0.0756,1.504660419,6.7,1.37,6.838632904
28/04/2019 16:30,9.9942,0.85556,10.03075354,4.4142,-1.08444,4.545456166,5.58,1.94,5.907622195
28/04/2019 17:00,9.31356,1.23312,9.3948382,1.81356,-0.09688,1.816145811,7.5,1.33,7.617013851
28/04/2019 17:30,9.7478,0.93864,9.79288772,3.2578,0.03864,3.258029142,6.49,0.9,6.552106531
28/04/2019 18:00,6.94152,0.69256,6.975983032,5.51152,0.25256,5.517303623,1.43,0.44,1.496161756
28/04/2019 18:30,5.19544,0.30128,5.204168179,6.91544,0.51128,6.934314503,-1.72,-0.21,1.732772345
28/04/2019 19:00,4.37136,0.0596,4.37176628,8.71136,0.8596,8.7536681,-4.34,-0.8,4.413116812
28/04/2019 19:30,5.2886,-0.00528,5.288602636,8.5386,0.87472,8.583287543,-3.25,-0.88,3.367031333
28/04/2019 20:00,6.19492,-0.1744,6.197374377,8.49492,0.9856,8.551904651,-2.3,-1.16,2.575965838
28/04/2019 20:30,6.39744,-0.12672,6.398694907,8.42744,0.97328,8.4834556,-2.03,-1.1,2.308874185
28/04/2019 21:00,7.32784,0.03348,7.327916483,7.00784,0.82348,7.056057028,0.32,-0.79,0.852349693
28/04/2019 21:30,7.8254,0.48828,7.840618759,5.3354,0.44828,5.354199111,2.49,0.04,2.490321264
28/04/2019 22:00,9.8714,2.9158,10.29302811,3.2914,-0.2142,3.298362563,6.58,3.13,7.286514942
28/04/2019 22:30,8.42384,3.23532,9.023767276,1.53384,-0.41468,1.588906746,6.89,3.65,7.7970892
28/04/2019 23:00,6.629,3.5422,7.516037642,0.049,0.1022,0.11333949,6.58,3.44,7.424957912
28/04/2019 23:30,6.10368,3.5478,7.059872122,0.04368,0.1078,0.116313294,6.06,3.44,6.968299649
29/04/2019 00:00,5.96676,4.55304,7.505491199,0.04676,0.10304,0.113153609,5.92,4.45,7.406004321
29/04/2019 00:30,6.0662,6.86816,9.163536666,0.0462,0.11816,0.126870901,6.02,6.75,9.044495564
29/04/2019 01:00,5.82376,6.8494,8.990576227,0.05376,0.0994,0.113006626,5.77,6.75,8.880056306
29/04/2019 01:30,5.70984,6.85556,8.921937891,0.04984,0.10556,0.116734482,5.66,6.75,8.808978374
29/04/2019 02:00,5.57596,6.84856,8.831427064,0.08596,0.09856,0.130779185,5.49,6.75,8.700724108
29/04/2019 02:30,5.6806,6.935,8.964565877,0.1106,0.105,0.152503639,5.57,6.83,8.813274079
29/04/2019 03:00,5.50116,6.98276,8.889414973,0.11116,0.10276,0.151380855,5.39,6.88,8.739937071
29/04/2019 03:30,5.44264,6.98248,8.85309873,0.05264,0.10248,0.115209027,5.39,6.88,8.739937071
29/04/2019 04:00,5.36144,6.93752,8.767794627,0.04144,0.10752,0.115229441,5.32,6.83,8.657441885
29/04/2019 04:30,5.47592,7.00024,8.887578968,0.04592,0.10024,0.110257444,5.43,6.9,8.780370152
29/04/2019 05:00,5.57844,7.06268,9.000024534,0.04844,0.09268,0.104575408,5.53,6.97,8.897291723
29/04/2019 05:30,6.03836,7.27332,9.45319921,0.03836,0.10332,0.110211215,6,7.17,9.349272699
29/04/2019 06:00,6.22808,7.28004,9.580603472,0.03808,0.11004,0.116442638,6.19,7.17,9.472328119
29/04/2019 06:30,6.81432,7.22668,9.932767031,0.05432,0.10668,0.119713344,6.76,7.12,9.817942758
29/04/2019 07:00,9.3486,7.18944,11.79340364,0.1386,0.06944,0.155022171,9.21,7.12,11.64124134
29/04/2019 07:30,8.79388,5.72204,10.4916189,0.24388,0.08204,0.257309184,8.55,5.64,10.24266079
29/04/2019 08:00,9.29216,3.8668,10.06461026,2.65216,0.0868,2.653580017,6.64,3.78,7.640549718
29/04/2019 08:30,8.99456,4.00644,9.846505526,4.49456,0.07644,4.495209969,4.5,3.93,5.974520901
29/04/2019 09:00,10.2178,3.9168,10.94279485,1.0178,0.0868,1.021494533,9.2,3.83,9.96538509
29/04/2019 09:30,10.74324,4.07832,11.49129669,1.14324,0.06832,1.145279582,9.6,4.01,10.40385025
29/04/2019 10:00,11.74764,7.28636,13.82382319,1.13764,0.06636,1.139573788,10.61,7.22,12.83356926
29/04/2019 10:30,10.333,7.9874,13.06022388,1.113,0.0574,1.114479143,9.22,7.93,12.16113893
29/04/2019 11:00,10.34276,7.98268,13.06506274,1.36276,0.02268,1.362948715,8.98,7.96,12.00008333
29/04/2019 11:30,10.50228,7.72576,13.03783927,1.79228,-0.04424,1.792825919,8.71,7.77,11.67206066
29/04/2019 12:00,10.33616,7.78256,12.93848692,1.54616,-0.02744,1.546403472,8.79,7.81,11.75840976
29/04/2019 12:30,10.35968,7.67872,12.89518168,1.56968,-0.02128,1.569824239,8.79,7.7,11.68563648
29/04/2019 13:00,10.69092,7.63192,13.13552334,1.69092,-0.03808,1.691348732,9,7.67,11.82492706
29/04/2019 13:30,10.58988,7.58656,13.02695095,1.97988,-0.08344,1.981637466,8.61,7.67,11.53087161
29/04/2019 14:00,10.4724,7.58016,12.92787637,1.9824,-0.04984,1.983026421,8.49,7.63,11.41477113
29/04/2019 14:30,10.72224,7.62468,13.15683,1.68224,-0.00532,1.682248412,9.04,7.63,11.82956043
29/04/2019 15:00,10.4486,7.61992,12.93199222,1.8886,-0.01008,1.8886269,8.56,7.63,11.46693071
29/04/2019 15:30,10.00684,7.64116,12.59063831,2.01684,-0.02884,2.01704619,7.99,7.67,11.07560382
29/04/2019 16:00,10.37504,7.69452,12.91693048,2.24504,-0.02548,2.245184588,8.13,7.72,11.21139153
29/04/2019 16:30,9.95404,7.66428,12.56280622,1.73404,-0.05572,1.734934996,8.22,7.72,11.27682579
29/04/2019 17:00,10.17956,7.49548,12.64142643,1.79956,-0.04452,1.800110614,8.38,7.54,11.27279912
29/04/2019 17:30,10.90688,7.23276,13.0871253,1.63688,-0.03724,1.637303561,9.27,7.27,11.78073852
29/04/2019 18:00,10.83828,7.24956,13.03934176,1.21828,-0.02044,1.218451457,9.62,7.27,12.05808028
29/04/2019 18:30,11.53528,7.2154,13.60605313,0.73528,0.0154,0.735441254,10.8,7.2,12.97998459
29/04/2019 19:00,12.18816,7.05356,14.08204363,0.60816,0.06356,0.61147237,11.58,6.99,13.52614136
29/04/2019 19:30,10.90868,7.14336,13.03943601,0.35868,0.07336,0.36610522,10.55,7.07,12.69989764
29/04/2019 20:00,9.6508,7.36028,12.13720159,0.1708,0.07028,0.184694121,9.48,7.29,11.958867
29/04/2019 20:30,9.71552,7.25912,12.12790798,0.06552,0.09912,0.118817696,9.65,7.16,12.01615995
29/04/2019 21:00,11.7264,6.43472,13.37587674,0.0364,0.10472,0.110865858,11.69,6.33,13.29379555
29/04/2019 21:30,9.45444,6.6378,11.55191865,0.03444,0.1078,0.113167812,9.42,6.53,11.46199372
29/04/2019 22:00,8.655,6.64368,10.91088947,0.035,0.11368,0.118945964,8.62,6.53,10.81412502
29/04/2019 22:30,8.01724,6.48136,10.30942116,0.03724,0.10136,0.107984569,7.98,6.38,10.21688798
29/04/2019 23:00,7.13928,6.50492,9.658328174,0.04928,0.09492,0.106950104,7.09,6.41,9.558043733
29/04/2019 23:30,6.4362,6.38688,9.06735389,0.0462,0.09688,0.107332075,6.39,6.29,8.966392809
30/04/2019 00:00,5.73088,6.22968,8.464744442,0.11088,0.02968,0.114783609,5.62,6.2,8.368058317
30/04/2019 00:30,5.41,6.21876,8.242637681,0,0.01876,0.01876,5.41,6.2,8.228493179
30/04/2019 01:00,4.84,3.45848,5.948670768,0,0.01848,0.01848,4.84,3.44,5.937945773
30/04/2019 01:30,4.78,3.51904,5.935658558,0,0.01904,0.01904,4.78,3.5,5.924390264
30/04/2019 02:00,4.63,3.40848,5.749316125,0,0.01848,0.01848,4.63,3.39,5.738379562
30/04/2019 02:30,4.48,3.40876,5.629391152,0,0.01876,0.01876,4.48,3.39,5.618051264
30/04/2019 03:00,4.29,3.36848,5.454425498,0,0.01848,0.01848,4.29,3.35,5.443032243
30/04/2019 03:30,4.42,3.46848,5.618429808,0,0.01848,0.01848,4.42,3.45,5.607040217
30/04/2019 04:00,4.36,3.46848,5.571351139,0,0.01848,0.01848,4.36,3.45,5.559865106
30/04/2019 04:30,4.59,3.46904,5.753463176,0,0.01904,0.01904,4.59,3.45,5.742003135
30/04/2019 05:00,4.8,3.46848,5.922022755,0,0.01848,0.01848,4.8,3.45,5.911218149
30/04/2019 05:30,5.01,3.55876,6.145313071,0,0.01876,0.01876,5.01,3.54,6.134468192
30/04/2019 06:00,4.8614,3.60436,6.051827903,0.0014,0.02436,0.024400197,4.86,3.58,6.036223985
30/04/2019 06:30,6.65352,3.40792,7.475509823,0.02352,0.01792,0.029568848,6.63,3.39,7.44640853
30/04/2019 07:00,8.42328,3.4384,9.098034981,0.06328,0.0084,0.063835088,8.36,3.43,9.036287955
30/04/2019 07:30,8.2208,3.57988,8.966442631,1.6408,0.01988,1.640920429,6.58,3.56,7.481310046
30/04/2019 08:00,7.43588,3.71672,8.313021047,4.90588,0.21672,4.910664531,2.53,3.5,4.318668776
30/04/2019 08:30,6.83072,3.9652,7.898198957,5.62072,0.3052,5.628999943,1.21,3.66,3.854828141
30/04/2019 09:00,6.75952,4.0968,7.904105318,5.74952,0.2968,5.757175564,1.01,3.8,3.931933367
30/04/2019 09:30,6.82192,3.90264,7.859337851,5.07192,0.26264,5.078715611,1.75,3.64,4.038824086
30/04/2019 10:00,8.62844,4.18076,9.587947174,1.30844,-0.00924,1.308472625,7.32,4.19,8.434364232
30/04/2019 10:30,8.31612,4.32244,9.372371066,0.59612,-0.00756,0.596167936,7.72,4.33,8.851401019
30/04/2019 11:00,7.152,4.34444,8.368109877,0.952,-0.03556,0.952663904,6.2,4.38,7.591073705
30/04/2019 11:30,7.468,4.55908,8.749641961,0.658,-0.01092,0.658090607,6.81,4.57,8.201280388
30/04/2019 12:00,7.38132,4.53892,8.665199346,0.90132,-0.03108,0.901855703,6.48,4.57,7.929394681
30/04/2019 12:30,9.906,4.16152,10.74463051,0.756,-0.01848,0.756225833,9.15,4.18,10.05956759
30/04/2019 13:00,8.07992,4.1422,9.079808811,0.96992,-0.0378,0.970656297,7.11,4.18,8.247696648
30/04/2019 13:30,7.25296,4.0994,8.331296965,1.00296,-0.0406,1.003781411,6.25,4.14,7.496805987
30/04/2019 14:00,7.3794,4.20856,8.495146946,1.0094,-0.04144,1.010250283,6.37,4.25,7.657636711
30/04/2019 14:30,7.18548,4.31772,8.382948695,1.00548,-0.04228,1.006368535,6.18,4.36,7.563200381
30/04/2019 15:00,7.09152,4.3222,8.304882224,0.96152,-0.0378,0.962262724,6.13,4.36,7.522399883
30/04/2019 15:30,7.11988,4.3864,8.36260702,0.92988,-0.0336,0.930486848,6.19,4.42,7.606083092
30/04/2019 16:00,8.02136,4.34992,9.124912068,0.59136,-0.01008,0.591445903,7.43,4.36,8.614783805
30/04/2019 16:30,8.5308,4.36308,9.581806496,0.3808,0.00308,0.380812456,8.15,4.36,9.242948664
30/04/2019 17:00,8.35276,4.36868,9.426238092,0.24276,0.00868,0.242915129,8.11,4.36,9.207697866
30/04/2019 17:30,9.65784,4.10016,10.49214875,0.56784,0.02016,0.568197757,9.09,4.08,9.963658966
30/04/2019 18:00,8.122,4.27952,9.180477952,3.682,0.00952,3.682012307,4.44,4.27,6.160073052
30/04/2019 18:30,6.20312,4.82924,7.86131393,3.68312,0.00924,3.68313159,2.52,4.82,5.439007262
30/04/2019 19:00,7.67608,4.59372,8.945639586,3.63608,0.01372,3.636105885,4.04,4.58,6.107208855
30/04/2019 19:30,8.69684,3.998,9.57178301,3.62684,0.028,3.626948081,5.07,3.97,6.439394381
30/04/2019 20:00,8.03208,4.58632,9.249250795,3.62208,0.02632,3.622175626,4.41,4.56,6.343634605
30/04/2019 20:30,7.87088,4.91352,9.278654577,3.61088,0.02352,3.6109566,4.26,4.89,6.485345018
30/04/2019 21:00,9.46728,3.82612,10.21119899,3.64728,0.03612,3.647458849,5.82,3.79,6.945250175
30/04/2019 21:30,7.37468,3.87416,8.330367387,4.68468,0.31416,4.695202148,2.69,3.56,4.462028687
30/04/2019 22:00,7.042,3.68324,7.947076248,1.092,0.30324,1.133321886,5.95,3.38,6.84301834
30/04/2019 22:30,7.38,3.8282,8.313814722,0,0.0182,0.0182,7.38,3.81,8.305450018
30/04/2019 23:00,6.74,3.63904,7.659648303,0,0.01904,0.01904,6.74,3.62,7.65062089
30/04/2019 23:30,5.94,3.56932,6.92990947,0,0.01932,0.01932,5.94,3.55,6.919978324
01/05/2019 00:00,5.46,3.62932,6.556185146,0,0.01932,0.01932,5.46,3.61,6.545509911
01/05/2019 00:30,5.10548,3.64268,6.27176559,0.02548,0.09268,0.096118743,5.08,3.55,6.197491428
01/05/2019 01:00,5.00576,3.60108,6.16647471,0.02576,0.10108,0.104310805,4.98,3.5,6.086903975
01/05/2019 01:30,4.94492,3.4794,6.046359083,0.02492,0.0994,0.102476175,4.92,3.38,5.969154044
01/05/2019 02:00,4.77548,3.42212,5.875041662,0.02548,0.09212,0.095578893,4.75,3.33,5.800982675
01/05/2019 02:30,4.7052,3.45904,5.839851433,0.0252,0.08904,0.092537352,4.68,3.37,5.767087653
01/05/2019 03:00,4.5352,3.42024,5.680323996,0.0252,0.10024,0.103359071,4.51,3.32,5.60022321
01/05/2019 03:30,4.43492,3.41604,5.598021498,0.02492,0.09604,0.099220401,4.41,3.32,5.520009058
01/05/2019 04:00,4.4752,3.41492,5.629306675,0.0252,0.09492,0.098208179,4.45,3.32,5.552017651
01/05/2019 04:30,4.63464,3.50192,5.808901068,0.02464,0.10192,0.104856168,4.61,3.4,5.728184704
01/05/2019 05:00,4.77492,3.5578,5.954645401,0.02492,0.1078,0.110642878,4.75,3.45,5.870689908
01/05/2019 05:30,5.09436,3.60884,6.243094582,0.02436,0.09884,0.101797619,5.07,3.51,6.166441437
01/05/2019 06:00,5.24492,3.66968,6.401229344,0.02492,0.09968,0.102747792,5.22,3.57,6.324025617
01/05/2019 06:30,5.74908,3.66156,6.8160797,0.05908,0.09156,0.108966417,5.69,3.57,6.717216686
01/05/2019 07:00,6.42124,3.58616,7.354785291,0.12124,0.07616,0.143176406,6.3,3.51,7.211802826
01/05/2019 07:30,7.11576,3.7384,8.038014365,0.23576,0.0784,0.248453894,6.88,3.66,7.792945528
01/05/2019 08:00,8.3536,4.08388,9.298425072,1.9236,-0.45612,1.976937635,6.43,4.54,7.871245137
01/05/2019 08:30,8.32816,4.80808,9.616438128,1.02816,-0.10192,1.033199241,7.3,4.91,8.797618996
01/05/2019 09:00,8.16828,5.15916,9.661145381,0.86828,0.06916,0.871030002,7.3,5.09,8.899331436
01/05/2019 09:30,8.29636,5.1488,9.764206608,0.83636,0.0588,0.838424409,7.46,5.09,9.031040915
01/05/2019 10:00,8.14984,5.10812,9.61835651,0.81984,0.07812,0.823553496,7.33,5.03,8.88987064
01/05/2019 10:30,8.26516,5.10784,9.716115442,0.75516,0.07784,0.759161176,7.51,5.03,9.038860548
01/05/2019 11:00,9.20276,6.84708,11.47054036,2.41276,-0.47292,2.458671215,6.79,7.32,9.984312695
01/05/2019 11:30,8.40068,7.0752,10.98316346,1.31068,0.0252,1.310922234,7.09,7.05,9.998529892
01/05/2019 12:00,8.4906,7.03908,11.02900429,1.4406,-0.01092,1.440641387,7.05,7.05,9.970205615
