Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/05/2019 12:30,9.87648,6.59096,11.87373618,3.47648,-0.57904,3.524372357,6.4,7.17,9.61087405
01/05/2019 13:00,8.7776,6.75636,11.07676226,2.0776,-0.07364,2.078904666,6.7,6.83,9.567596354
01/05/2019 13:30,9.05188,6.57364,11.18701365,3.49188,-0.55636,3.535924544,5.56,7.13,9.04159831
01/05/2019 14:00,8.9168,6.73656,11.17544464,3.2368,-0.50344,3.275717643,5.68,7.24,9.202173656
01/05/2019 14:30,9.95336,6.60992,11.9482391,4.27336,-0.85008,4.357090967,5.68,7.46,9.376246584
01/05/2019 15:00,8.79508,6.87516,11.16338915,1.79508,-0.08484,1.797083758,7,6.96,9.871251187
01/05/2019 15:30,8.46752,6.85556,10.89484272,1.85752,-0.10444,1.860453779,6.61,6.96,9.598630111
01/05/2019 16:00,10.74832,6.71508,12.67354261,1.53832,-0.09492,1.541245674,9.21,6.81,11.45426558
01/05/2019 16:30,11.25428,6.72236,13.10911676,1.41428,-0.08764,1.416992833,9.84,6.81,11.96669127
01/05/2019 17:00,12.06936,6.51552,13.71573737,1.80936,-0.07448,1.810892288,10.26,6.59,12.19408463
01/05/2019 17:30,9.71256,4.5066,10.70715954,8.65256,-0.3934,8.661498607,1.06,4.9,5.013342199
01/05/2019 18:00,8.21712,2.45912,8.577198393,12.65712,-0.39088,12.66315418,-4.44,2.85,5.275992798
01/05/2019 18:30,8.60212,3.92664,9.455948931,6.04212,0.06664,6.042487483,2.56,3.86,4.631759925
01/05/2019 19:00,9.55476,3.71328,10.25094566,5.11476,-0.07672,5.115335357,4.44,3.79,5.837610813
01/05/2019 19:30,9.72672,2.59892,10.06794255,4.13672,-0.03108,4.136836753,5.59,2.63,6.177782774
01/05/2019 20:00,8.57924,2.43996,8.919459837,3.78924,-0.04004,3.789451541,4.79,2.48,5.393931776
01/05/2019 20:30,9.04968,3.14468,9.580486439,2.47968,-0.28532,2.496040946,6.57,3.43,7.411464093
01/05/2019 21:00,9.10384,3.69564,9.825357895,1.18384,-0.30436,1.222338805,7.92,4,8.872789866
01/05/2019 21:30,9.63164,3.71868,10.32458571,0.45164,0.00868,0.451723402,9.18,3.71,9.901338293
01/05/2019 22:00,8.1002,3.61944,8.872067738,0.4802,-0.00056,0.480200327,7.62,3.62,8.436160264
01/05/2019 22:30,8.38048,3.37756,9.035505331,0.27048,0.00756,0.270585632,8.11,3.37,8.782311769
01/05/2019 23:00,6.97888,3.39636,7.761444924,0.27888,0.06636,0.286666538,6.7,3.33,7.481904838
01/05/2019 23:30,6.22224,3.40644,7.093666477,0.28224,0.07644,0.29240809,5.94,3.33,6.809735678
02/05/2019 00:00,5.50068,3.44336,6.489546098,0.54068,0.00336,0.54069044,4.96,3.44,6.036157718
02/05/2019 00:30,5.245,3.3184,6.206593555,0.385,-0.0616,0.389896858,4.86,3.38,5.919797294
02/05/2019 01:00,4.94372,3.30624,5.947401985,0.22372,0.01624,0.224308662,4.72,3.29,5.753477209
02/05/2019 01:30,4.81632,3.2928,5.834335453,0.30632,0.0028,0.306332797,4.51,3.29,5.582490484
02/05/2019 02:00,4.37084,3.11148,5.365216687,0.21084,0.01148,0.211152305,4.16,3.1,5.188024672
02/05/2019 02:30,4.33108,3.17856,5.372289795,0.17108,0.02856,0.173447514,4.16,3.15,5.218055193
02/05/2019 03:00,4.49496,3.26508,5.555664929,0.20496,0.04508,0.209859019,4.29,3.22,5.364000373
02/05/2019 03:30,4.48092,3.31156,5.571810629,0.15092,0.09156,0.17652218,4.33,3.22,5.396044848
02/05/2019 04:00,4.44676,3.3152,5.546550778,0.11676,0.0952,0.15065171,4.33,3.22,5.396044848
02/05/2019 04:30,4.57968,3.36056,5.680390164,0.09968,0.07056,0.12212623,4.48,3.29,5.558282109
02/05/2019 05:00,4.65028,3.37052,5.743301241,0.21028,0.03052,0.212483291,4.44,3.34,5.55600576
02/05/2019 05:30,4.97228,3.39992,6.023539193,0.11228,0.05992,0.12726824,4.86,3.34,5.89705011
02/05/2019 06:00,5.44788,3.95804,6.733905044,0.18788,-0.00196,0.187890223,5.26,3.96,6.584010936
02/05/2019 06:30,6.5782,6.93636,9.559592318,0.2282,-0.00364,0.228229029,6.35,6.94,9.406705055
02/05/2019 07:00,7.4134,5.97012,9.518446952,0.2534,0.05012,0.258309068,7.16,5.92,9.290425179
02/05/2019 07:30,9.85128,3.30468,10.39079533,0.23128,-0.00532,0.231341178,9.62,3.31,10.17351955
02/05/2019 08:00,10.68244,4.65496,11.65260387,0.34244,0.06496,0.34854692,10.34,4.59,11.31298811
02/05/2019 08:30,9.3408,6.50788,11.38433339,0.4508,0.04788,0.453335565,8.89,6.46,10.98925384
02/05/2019 09:00,10.2156,7.01024,12.38959032,0.8456,0.03024,0.846140542,9.37,6.98,11.68406179
02/05/2019 09:30,8.72996,7.02292,11.2041781,5.06996,-0.01708,5.06998877,3.66,7.04,7.934557329
02/05/2019 10:00,9.90584,6.83968,12.03772772,2.27584,-0.11032,2.27851228,7.63,6.95,10.32082361
02/05/2019 10:30,10.12088,6.93328,12.26794944,2.00088,-0.07672,2.002350302,8.12,7.01,10.72727831
02/05/2019 11:00,10.76392,6.90308,12.78727834,4.13392,-0.06692,4.134461616,6.63,6.97,9.619656959
02/05/2019 11:30,9.46272,6.96804,11.75145315,6.15272,-0.07196,6.153140795,3.31,7.04,7.779312309
02/05/2019 12:00,9.17376,6.95516,11.51225969,5.93376,-0.08484,5.934366484,3.24,7.04,7.749787094
02/05/2019 12:30,10.01504,6.5746,11.98025005,5.95504,0.0546,5.9552903,4.06,6.52,7.680755171
02/05/2019 13:00,11.5286,5.69436,12.85824069,10.0786,-1.16564,10.14578211,1.45,6.86,7.011569011
02/05/2019 13:30,9.37468,6.70616,11.52637007,4.33468,0.00616,4.334684377,5.04,6.7,8.384008588
02/05/2019 14:00,10.97892,6.916,12.97565953,1.43892,-0.084,1.441369754,9.54,7,11.83264975
02/05/2019 14:30,10.22632,6.72432,12.23904,1.91632,-0.08568,1.91823445,8.31,6.81,10.74393783
02/05/2019 15:00,10.18168,6.7894,12.23775143,3.01168,-0.1806,3.017090118,7.17,6.97,9.999489987
02/05/2019 15:30,10.94532,6.5572,12.75918891,4.27532,-0.6328,4.321897378,6.67,7.19,9.807395169
02/05/2019 16:00,11.17828,6.47876,12.92007256,4.57828,-0.68124,4.628686174,6.6,7.16,9.737843704
02/05/2019 16:30,11.83388,5.95028,13.24562373,8.64388,-1.74972,8.819193928,3.19,7.7,8.334632565
02/05/2019 17:00,9.30388,6.54872,11.37751804,6.68388,-0.16128,6.685825536,2.62,6.71,7.203367268
02/05/2019 17:30,9.00728,6.52148,11.12028751,6.23728,-0.12852,6.238603945,2.77,6.65,7.203846195
02/05/2019 18:00,10.46072,6.38716,12.25652788,7.51072,-0.74284,7.547365513,2.95,7.13,7.71617781
02/05/2019 18:30,11.02068,5.89124,12.49648336,9.57068,-1.76876,9.732750259,1.45,7.66,7.796031041
02/05/2019 19:00,8.74772,6.543,10.92398527,4.85772,-0.077,4.858330227,3.89,6.62,7.678313617
02/05/2019 19:30,7.66376,6.81504,10.25563199,4.88376,-0.06496,4.884192005,2.78,6.88,7.420431254
02/05/2019 20:00,9.4026,6.34156,11.34126404,5.8226,-0.53844,5.847442894,3.58,6.88,7.755694682
02/05/2019 20:30,10.03768,6.52268,11.97081343,2.78768,0.09268,2.789220207,7.25,6.43,9.690583058
02/05/2019 21:00,11.66064,7.33772,13.77725154,0.22064,0.02772,0.222374477,11.44,7.31,13.57607086
02/05/2019 21:30,11.46228,6.84004,13.34803394,0.11228,0.04004,0.119205705,11.35,6.8,13.23111862
02/05/2019 22:00,9.05664,6.2694,11.01490374,0.13664,0.0994,0.168969967,8.92,6.17,10.84598082
02/05/2019 22:30,8.54972,6.08996,10.49691978,0.06972,0.02996,0.075884649,8.48,6.06,10.42276355
02/05/2019 23:00,7.58364,6.1008,9.733003457,0.07364,0.1008,0.124833848,7.51,6,9.612497074
02/05/2019 23:30,6.62476,6.02828,8.956986369,0.07476,0.09828,0.123482857,6.55,5.93,8.835575816
03/05/2019 00:00,6.18924,6.12948,8.710752944,0.07924,0.10948,0.135147505,6.11,6.02,8.577441343
03/05/2019 00:30,5.6152,6.14548,8.324505719,0.1652,0.09548,0.190807417,5.45,6.05,8.14278822
03/05/2019 01:00,5.45644,6.1052,8.188174675,0.21644,0.0952,0.236451504,5.24,6.01,7.973562566
03/05/2019 01:30,5.14664,3.73296,6.357900098,0.13664,0.09296,0.165263581,5.01,3.64,6.19271346
03/05/2019 02:00,4.88644,3.42952,5.96983277,0.14644,0.07952,0.166637643,4.74,3.35,5.804317359
03/05/2019 02:30,4.91752,3.36384,5.957971341,0.17752,0.06384,0.188650195,4.74,3.3,5.775603865
03/05/2019 03:00,4.99412,3.4548,6.072633499,0.13412,0.0448,0.141404436,4.86,3.41,5.936977345
03/05/2019 03:30,4.79576,3.4366,5.899960469,0.09576,0.0966,0.136020357,4.7,3.34,5.765899756
03/05/2019 04:00,4.71504,3.43576,5.83404225,0.07504,0.09576,0.121659275,4.64,3.34,5.717097166
03/05/2019 04:30,4.7662,3.43884,5.877268327,0.0462,0.09884,0.109104471,4.72,3.34,5.782214109
03/05/2019 05:00,4.94304,3.55424,6.08820716,0.03304,0.11424,0.118921904,4.91,3.44,5.995139698
03/05/2019 05:30,5.191,3.54808,6.287714425,0.021,0.10808,0.110101255,5.17,3.44,6.209871174
03/05/2019 06:00,5.42408,3.63556,6.529773377,0.02408,0.10556,0.108271695,5.4,3.53,6.451426199
03/05/2019 06:30,5.89092,3.61932,6.913929108,0.08092,0.08932,0.120524308,5.81,3.53,6.798308613
03/05/2019 07:00,6.92424,3.6468,7.825870547,0.18424,0.0868,0.203663,6.74,3.56,7.622414316
03/05/2019 07:30,9.59856,3.4206,10.18984094,2.19856,0.1106,2.201340145,7.4,3.31,8.106546737
03/05/2019 08:00,6.11652,3.57808,7.086217143,8.41652,0.80808,8.455223368,-2.3,2.77,3.600402755
03/05/2019 08:30,6.69144,4.08084,7.837641506,8.72144,0.91084,8.768873655,-2.03,3.17,3.76427948
03/05/2019 09:00,9.06784,4.93816,10.32526738,5.25784,0.25816,5.264174014,3.81,4.68,6.034774229
03/05/2019 09:30,9.52632,5.0642,10.78873924,4.78632,0.0742,4.786895109,4.74,4.99,6.882419633
03/05/2019 10:00,9.76164,5.17176,11.04702299,4.86164,0.08176,4.862327445,4.9,5.09,7.065274234
03/05/2019 10:30,10.14836,5.11832,11.36601999,5.35836,0.06832,5.358795528,4.79,5.05,6.960359186
03/05/2019 11:00,9.39816,4.93824,10.61657316,6.13816,0.26824,6.144018301,3.26,4.67,5.695305084
03/05/2019 11:30,8.19636,4.78844,9.49260106,7.48636,0.53844,7.505698081,0.71,4.25,4.308897771
03/05/2019 12:00,5.78528,4.89988,7.581443708,6.89528,0.36988,6.905193516,-1.11,4.53,4.664011149
03/05/2019 12:30,7.20652,4.68312,8.594506585,8.83652,0.46312,8.848647685,-1.63,4.22,4.523858972
03/05/2019 13:00,6.8526,4.17804,8.025842323,10.3726,0.69804,10.3960613,-3.52,3.48,4.94982828
03/05/2019 13:30,9.08016,5.35928,10.54377483,6.81016,-0.23072,6.814067137,2.27,5.59,6.033324125
03/05/2019 14:00,9.68512,5.0654,10.92976791,2.74512,-0.1946,2.752008898,6.94,5.26,8.708111161
03/05/2019 14:30,9.75112,4.57484,10.77095642,2.31112,-0.19516,2.319345399,7.44,4.77,8.837788185
03/05/2019 15:00,8.99848,4.90616,10.24905109,2.04848,-0.13384,2.052847646,6.95,5.04,8.585109201
03/05/2019 15:30,9.63112,4.9624,10.83438444,1.82112,-0.1176,1.824913098,7.81,5.08,9.316785926
03/05/2019 16:00,10.9244,5.2134,12.10462948,1.8844,-0.0966,1.886874378,9.04,5.31,10.48416425
03/05/2019 16:30,10.96652,5.2428,12.15530801,1.69652,-0.0672,1.697850391,9.27,5.31,10.68311752
03/05/2019 17:00,8.9716,4.92696,10.23545511,4.9616,-0.03304,4.961710008,4.01,4.96,6.378220755
03/05/2019 17:30,11.23064,4.65016,12.15529773,3.44064,-0.04984,3.441000964,7.79,4.7,9.098027259
03/05/2019 18:00,12.63956,3.78912,13.19529868,3.68956,-0.60088,3.738169307,8.95,4.39,9.968680956
03/05/2019 18:30,11.95692,3.86268,12.56535844,2.44692,-0.11732,2.449730897,9.51,3.98,10.30924343
03/05/2019 19:00,12.71976,3.82756,13.28316642,4.02976,-0.76244,4.101253517,8.69,4.59,9.827726085
03/05/2019 19:30,13.8084,3.66388,14.28621459,3.0184,-0.59612,3.076702393,10.79,4.26,11.6005043
03/05/2019 20:00,12.9942,3.51428,13.46103256,1.1242,-0.19572,1.141109968,11.87,3.71,12.43627758
03/05/2019 20:30,9.84924,3.91744,10.5997106,4.34924,0.02744,4.349326561,5.5,3.89,6.736623783
03/05/2019 21:00,9.66448,3.70212,10.34929303,1.82448,0.02212,1.824614087,7.84,3.68,8.660715906
03/05/2019 21:30,10.11496,3.5518,10.72043372,0.76496,0.0518,0.766711837,9.35,3.5,9.983611571
03/05/2019 22:00,9.7182,3.5648,10.35138688,2.7482,-0.5152,2.796074799,6.97,4.08,8.076341994
03/05/2019 22:30,8.68008,3.46588,9.346449218,0.78008,0.00588,0.78010216,7.9,3.46,8.624476796
03/05/2019 23:00,7.96844,3.4368,8.677996904,0.46844,0.0168,0.468741158,7.5,3.42,8.242960633
03/05/2019 23:30,7.65668,6.86736,10.28520209,0.52668,0.01736,0.526966025,7.13,6.85,9.887335334
04/05/2019 00:00,7.17352,7.26428,10.209268,0.72352,0.01428,0.723660907,6.45,7.25,9.703865209
04/05/2019 00:30,6.62744,7.09344,9.707721256,0.79744,0.01344,0.79755325,5.83,7.08,9.171439364
04/05/2019 01:00,6.58696,6.92092,9.554432254,1.22696,0.01092,1.227008593,5.36,6.91,8.745152943
04/05/2019 01:30,6.52072,6.99656,9.564080779,2.05072,-0.08344,2.052416808,4.47,7.08,8.373010211
04/05/2019 02:00,6.46136,7.17208,9.653388243,2.34136,-0.15792,2.346679649,4.12,7.33,8.408525436
04/05/2019 02:30,6.3872,7.22904,9.646519743,2.5172,-0.19096,2.524432919,3.87,7.42,8.368590084
04/05/2019 03:00,5.805,7.4504,9.444918484,2.135,-0.0896,2.136879304,3.67,7.54,8.38573193
04/05/2019 03:30,5.57872,7.21728,9.122019921,1.65872,-0.06272,1.65990537,3.92,7.28,8.268300914
04/05/2019 04:00,5.22968,7.25284,8.941657619,1.21968,-0.02716,1.219982364,4.01,7.28,8.311347664
04/05/2019 04:30,5.2574,6.99548,8.750828257,0.1974,0.02548,0.199037661,5.06,6.97,8.613042436
04/05/2019 05:00,5.41592,6.97252,8.828829175,0.53592,0.00252,0.535925925,4.88,6.97,8.508542766
04/05/2019 05:30,5.58292,6.9068,8.88104059,0.96292,0.0168,0.963066543,4.62,6.89,8.295571108
04/05/2019 06:00,5.75484,6.99484,9.057923054,0.92484,0.01484,0.924959054,4.83,6.98,8.488185907
04/05/2019 06:30,5.96808,7.03364,9.224427925,1.08808,0.00364,1.088086089,4.88,7.03,8.557762558
04/05/2019 07:00,6.89068,7.04464,9.854360638,3.55068,-0.81536,3.643094892,3.34,7.86,8.54021077
04/05/2019 07:30,7.5422,7.13236,10.38052696,2.2722,-0.22764,2.283574568,5.27,7.36,9.052209675
04/05/2019 08:00,8.62388,7.17324,11.21724914,3.39388,-0.18676,3.399014674,5.23,7.36,9.028981116
04/05/2019 08:30,9.35696,7.29984,11.86761831,3.88696,-0.23016,3.893768312,5.47,7.53,9.307083324
04/05/2019 09:00,11.0092,7.30176,13.21053306,5.0092,-0.40824,5.025807849,6,7.71,9.769549631
04/05/2019 09:30,11.80944,5.28032,12.93617611,8.53944,-1.63968,8.69543478,3.27,6.92,7.653711518
04/05/2019 10:00,11.97632,4.93436,12.9529977,5.55632,-0.60564,5.589229978,6.42,5.54,8.479858489
04/05/2019 10:30,12.153,4.924,13.11263456,6.293,-0.616,6.323077178,5.86,5.54,8.064192458
04/05/2019 11:00,11.87664,4.74416,12.78912162,6.50664,-0.52584,6.527853537,5.37,5.27,7.523948432
04/05/2019 11:30,12.01204,4.63548,12.87543319,9.74204,-1.58452,9.870058105,2.27,6.22,6.621276312
04/05/2019 12:00,12.63716,4.80204,13.51877957,6.88716,-0.54796,6.908924158,5.75,5.35,7.853979883
04/05/2019 12:30,13.40616,4.6188,14.17950773,6.51616,-0.4312,6.530411517,6.89,5.05,8.542517193
04/05/2019 13:00,13.51628,4.47308,14.23721425,6.35628,-0.41692,6.369938597,7.16,4.89,8.670507482
04/05/2019 13:30,13.35804,4.44464,14.07807009,6.43804,-0.39536,6.450168104,6.92,4.84,8.444643273
04/05/2019 14:00,11.54488,4.65588,12.44835221,6.00488,-0.41412,6.019142729,5.54,5.07,7.509760316
04/05/2019 14:30,12.21176,4.48688,13.00996443,7.71176,-0.95312,7.770436283,4.5,5.44,7.06
04/05/2019 15:00,11.78088,4.45796,12.59613198,5.57088,-0.29204,5.578529496,6.21,4.75,7.81835021
04/05/2019 15:30,10.92624,4.40508,11.78080856,5.26624,-0.30492,5.275060184,5.66,4.71,7.363402746
04/05/2019 16:00,10.58884,4.50636,11.50785875,5.55884,-0.63364,5.594837066,5.03,5.14,7.191696601
04/05/2019 16:30,10.14656,4.60404,11.14225579,4.46656,-0.36596,4.481527078,5.68,4.97,7.547403527
04/05/2019 17:00,11.15188,4.61464,12.06894071,3.91188,-0.18536,3.916269075,7.24,4.8,8.68663341
04/05/2019 17:30,10.77936,4.6818,11.75218504,3.48936,-0.1582,3.492944381,7.29,4.84,8.750411419
04/05/2019 18:00,10.46168,4.8248,11.52065291,3.43168,-0.1652,3.435654037,7.03,4.99,8.620962823
04/05/2019 18:30,11.02512,7.30592,13.22610064,3.23512,-0.16408,3.239278262,7.79,7.47,10.79282169
04/05/2019 19:00,11.53484,3.92716,12.1850367,2.46484,-0.11284,2.467421547,9.07,4.04,9.929073471
04/05/2019 19:30,10.09496,3.25664,10.60725796,2.51496,-0.35336,2.539662791,7.58,3.61,8.395742969
04/05/2019 20:00,9.80364,3.36776,10.36596183,5.04364,-0.35224,5.055924986,4.76,3.72,6.041191935
04/05/2019 20:30,7.63992,3.23744,8.297553577,7.47992,-0.88256,7.531806912,0.16,4.12,4.123105626
04/05/2019 21:00,9.70704,3.12148,10.19658094,5.15704,0.01148,5.157052778,4.55,3.11,5.511315632
04/05/2019 21:30,9.59504,3.17156,10.10562148,5.74504,-0.04844,5.74524421,3.85,3.22,5.019053696
04/05/2019 22:00,7.03752,3.27032,7.760262924,5.28752,-0.02968,5.287603299,1.75,3.3,3.735304539
04/05/2019 22:30,7.2822,3.4398,8.053735834,5.2122,-0.0602,5.212547638,2.07,3.5,4.066312826
04/05/2019 23:00,7.32576,3.38256,8.068982075,1.49576,-0.02744,1.496011675,5.83,3.41,6.754035831
04/05/2019 23:30,7.25968,5.88508,9.345433126,1.98968,-0.09492,1.991942848,5.27,5.98,7.970777879
05/05/2019 00:00,7.11252,6.83264,9.862702982,1.61252,-0.08736,1.614884677,5.5,6.92,8.839479623
05/05/2019 00:30,6.60348,6.81732,9.491143245,1.10348,-0.02268,1.103713048,5.5,6.84,8.776992651
05/05/2019 01:00,5.9258,6.88796,9.086203751,0.6258,-0.01204,0.62591581,5.3,6.9,8.700574694
05/05/2019 01:30,5.68412,6.77468,8.843387885,0.48412,-0.00532,0.48414923,5.2,6.78,8.544495304
05/05/2019 02:00,6.17448,6.65472,9.07796792,2.31448,-0.59528,2.389806676,3.86,7.25,8.213531518
05/05/2019 02:30,5.60324,6.72528,8.753610088,0.58324,0.03528,0.584306064,5.02,6.69,8.364000239
05/05/2019 03:00,5.52092,6.80724,8.764649112,0.50092,0.03724,0.502302363,5.02,6.77,8.428125533
05/05/2019 03:30,5.26068,6.71824,8.532848455,0.33068,-0.01176,0.330889045,4.93,6.73,8.342529592
05/05/2019 04:00,5.22952,6.73812,8.529369295,0.21952,0.00812,0.219670127,5.01,6.73,8.390053635
05/05/2019 04:30,5.05504,6.74736,8.43091314,0.14504,0.01736,0.146075224,4.91,6.73,8.330726259
05/05/2019 05:00,5.07136,6.78292,8.469161468,0.10136,0.05292,0.114343238,4.97,6.73,8.366229736
05/05/2019 05:30,5.129,6.81456,8.529060264,0.049,0.08456,0.097731231,5.08,6.73,8.432040085
05/05/2019 06:00,5.18488,6.76864,8.526281022,0.05488,0.10864,0.121714683,5.13,6.66,8.406693762
05/05/2019 06:30,5.40012,6.75436,8.647697672,0.12012,0.09436,0.152750201,5.28,6.66,8.499058771
05/05/2019 07:00,5.73964,6.80204,8.900068286,0.19964,0.08204,0.215839503,5.54,6.72,8.709190548
05/05/2019 07:30,6.34888,6.80204,9.304623873,0.41888,0.08204,0.426838396,5.93,6.72,8.962326707
05/05/2019 08:00,5.43368,7.08876,8.931707378,4.59368,0.08876,4.594537439,0.84,7,7.050219855
05/05/2019 08:30,8.43816,7.02672,10.98077129,1.79816,0.07672,1.799795917,6.64,6.95,9.61208094
05/05/2019 09:00,9.60168,6.99816,11.88135103,1.54168,0.04816,1.542432043,8.06,6.95,10.64265474
05/05/2019 09:30,9.56744,7.11728,11.92441121,1.84744,0.00728,1.847454344,7.72,7.11,10.49526084
05/05/2019 10:00,9.6898,5.8458,11.31660734,1.8298,-0.0042,1.82980482,7.86,5.85,9.798066136
05/05/2019 10:30,9.19076,3.59216,9.867810438,1.60076,-0.07784,1.602651442,7.59,3.67,8.430717644
05/05/2019 11:00,9.49728,3.47932,10.11454374,1.82728,-0.05068,1.827982675,7.67,3.53,8.443328727
05/05/2019 11:30,9.43924,3.42584,10.04169465,5.46924,-0.03416,5.469346678,3.97,3.46,5.266165588
05/05/2019 12:00,9.69028,3.4348,10.28102026,5.81028,-0.0252,5.810334648,3.88,3.46,5.198653672
05/05/2019 12:30,9.22656,3.03964,9.714361573,7.05656,0.19964,7.059383483,2.17,2.84,3.574143254
05/05/2019 13:00,9.42268,3.2358,9.962795793,7.30268,0.0658,7.302976436,2.12,3.17,3.813567883
05/05/2019 13:30,10.36224,3.41584,10.91072778,4.69224,-0.17416,4.695471001,5.67,3.59,6.710961183
05/05/2019 14:00,9.46348,3.51504,10.09519489,3.13348,-0.20496,3.140176032,6.33,3.72,7.342159083
05/05/2019 14:30,8.9778,3.3636,9.587215331,2.9078,-0.1764,2.913145688,6.07,3.54,7.026841396
05/05/2019 15:00,9.50244,3.36316,10.08004023,2.51244,-0.12684,2.515639708,6.99,3.49,7.812822793
05/05/2019 15:30,9.5262,3.31568,10.08673487,2.6362,-0.12432,2.639129762,6.89,3.44,7.701019413
05/05/2019 16:00,9.35968,3.34468,9.939340723,2.54968,-0.14532,2.553817927,6.81,3.49,7.652202297
05/05/2019 16:30,9.48732,3.46056,10.09874825,2.63732,-0.13944,2.641003653,6.85,3.6,7.738378383
05/05/2019 17:00,8.96304,3.54352,9.638081761,2.76304,-0.11648,2.765494103,6.2,3.66,7.199694438
05/05/2019 17:30,8.92452,3.4702,9.575455356,2.07452,-0.0798,2.076054255,6.85,3.55,7.715244649
05/05/2019 18:00,10.8962,3.38556,11.41004781,1.3762,-0.03444,1.37663087,9.52,3.42,10.11567101
05/05/2019 18:30,8.86104,3.39256,9.488281891,2.44104,-0.02744,2.441194223,6.42,3.42,7.274118503
05/05/2019 19:00,8.90028,3.38864,9.523542677,1.05028,-0.03136,1.05074808,7.85,3.42,8.562645619
05/05/2019 19:30,8.7446,3.23668,9.324383442,0.4746,-0.03332,0.475768202,8.27,3.27,8.893019735
05/05/2019 20:00,8.87992,3.24676,9.454862754,0.68992,-0.02324,0.690311309,8.19,3.27,8.81867337
05/05/2019 20:30,9.77448,3.21808,10.29060242,0.56448,0.03808,0.565762986,9.21,3.18,9.743536319
05/05/2019 21:00,7.21248,3.27328,7.920494284,3.81248,-0.00672,3.812485922,3.4,3.28,4.724235388
05/05/2019 21:30,6.42792,3.2786,7.21577255,4.56792,-0.0014,4.567920215,1.86,3.28,3.770676332
05/05/2019 22:00,7.89304,3.11916,8.487004156,0.73304,-0.00084,0.733040481,7.16,3.12,7.810249676
05/05/2019 22:30,8.204,3.08576,8.765131532,0.574,0.02576,0.574577739,7.63,3.06,8.220735977
05/05/2019 23:00,7.26884,2.83724,7.802945967,0.44884,-0.03276,0.450033958,6.82,2.87,7.399276992
05/05/2019 23:30,6.84336,2.7506,7.375457711,0.35336,-0.0294,0.354580949,6.49,2.78,7.060347017
06/05/2019 00:00,6.70644,5.1336,8.445720007,0.28644,0.0336,0.288403942,6.42,5.1,8.19917069
06/05/2019 00:30,6.55864,6.292,9.08873053,0.17864,0.042,0.183510898,6.38,6.25,8.931231718
06/05/2019 01:00,5.95416,6.48012,8.800225936,0.24416,0.05012,0.249251118,5.71,6.43,8.599360441
06/05/2019 01:30,5.85972,6.46332,8.724151758,0.20972,0.03332,0.21235042,5.65,6.43,8.559637843
06/05/2019 02:00,5.62072,6.43368,8.543110187,0.23072,0.04368,0.234818357,5.39,6.39,8.359677027
06/05/2019 02:30,5.4672,6.40064,8.417747219,0.2772,0.01064,0.277404127,5.19,6.39,8.232144314
06/05/2019 03:00,5.33616,6.43512,8.359747183,0.14616,0.08512,0.169139469,5.19,6.35,8.201134068
06/05/2019 03:30,5.377,6.518,8.449642182,0.077,0.098,0.124631457,5.3,6.42,8.325046546
06/05/2019 04:00,5.096,6.4592,8.227422479,0.126,0.0392,0.131956963,4.97,6.42,8.118946976
06/05/2019 04:30,5.00624,6.59552,8.280297278,0.08624,0.06552,0.108306085,4.92,6.53,8.176019814
06/05/2019 05:00,5.09184,6.66156,8.38470132,0.02184,0.09156,0.094128737,5.07,6.57,8.298783043
06/05/2019 05:30,5.21512,6.70688,8.495864638,0.01512,0.09688,0.098052786,5.2,6.61,8.410237809
06/05/2019 06:00,5.22548,6.76108,8.545047922,0.02548,0.10108,0.104242011,5.2,6.66,8.449591706
06/05/2019 06:30,6.60476,6.62668,9.356053788,0.07476,0.10668,0.130267724,6.53,6.52,9.227746204
06/05/2019 07:00,6.03912,6.76224,9.066358706,0.16912,0.07224,0.18390267,5.87,6.69,8.900168538
06/05/2019 07:30,7.20552,6.711,9.84667657,2.51552,0.091,2.517165444,4.69,6.62,8.112983422
06/05/2019 08:00,6.91568,6.90632,9.773632171,3.58568,0.09632,3.58697346,3.33,6.81,7.580567261
06/05/2019 08:30,8.34428,6.977,10.87683491,0.57428,0.077,0.579419122,7.77,6.9,10.39148209
06/05/2019 09:00,8.81008,6.96916,11.23328539,0.64008,0.06916,0.643805492,8.17,6.9,10.69387208
06/05/2019 09:30,8.50868,6.96384,10.99512178,0.77868,0.06384,0.781292575,7.73,6.9,10.36160702
06/05/2019 10:00,8.67112,4.51128,9.774454936,0.98112,0.02128,0.981350749,7.69,4.49,8.90484138
06/05/2019 10:30,9.2798,3.66568,9.977569739,1.3398,-0.05432,1.340900706,7.94,3.72,8.768238135
06/05/2019 11:00,9.29716,4.56408,10.3570271,1.07716,-0.04592,1.078138355,8.22,4.61,9.424462849
06/05/2019 11:30,9.52536,4.87796,10.70172775,1.30536,-0.01204,1.305415524,8.22,4.89,9.564543899
06/05/2019 12:00,9.79048,4.81552,10.91067053,2.16048,-0.07448,2.161763424,7.63,4.89,9.062505172
06/05/2019 12:30,10.18432,4.90716,11.30489244,3.06432,-0.11284,3.066396897,7.12,5.02,8.711762164
06/05/2019 13:00,9.7286,4.9024,10.8939976,2.7286,-0.1176,2.731133047,7,5.02,8.613965405
06/05/2019 13:30,9.87472,4.94328,11.04292136,2.06472,-0.07672,2.066144873,7.81,5.02,9.284207021
06/05/2019 14:00,9.50576,4.92116,10.70407814,1.91576,-0.09884,1.918308037,7.59,5.02,9.099917582
06/05/2019 14:30,9.57692,4.89616,10.75591834,1.88692,-0.06384,1.887999638,7.69,4.96,9.150830563
06/05/2019 15:00,10.16016,4.71588,11.20126669,1.63016,-0.06412,1.631420547,8.53,4.78,9.778000818
06/05/2019 15:30,9.9024,4.58424,10.91204757,2.0524,-0.09576,2.05463275,7.85,4.68,9.139195807
06/05/2019 16:00,10.8268,4.69772,11.80204099,2.8168,-0.11228,2.819036899,8.01,4.81,9.343243548
06/05/2019 16:30,9.76552,4.7334,10.85220975,2.72552,-0.1666,2.730607044,7.04,4.9,8.57738888
06/05/2019 17:00,9.88076,4.781,10.97667432,1.74076,-0.119,1.744822735,8.14,4.9,9.501031523
06/05/2019 17:30,10.6976,4.79644,11.72367188,2.7776,-0.41356,2.808218943,7.92,5.21,9.480005274
06/05/2019 18:00,11.00268,4.48912,11.88323043,10.10268,-1.86088,10.2726344,0.9,6.35,6.413462403
06/05/2019 18:30,12.04736,4.21872,12.76465751,9.95736,-1.84128,10.12617056,2.09,6.06,6.410280805
06/05/2019 19:00,10.54184,4.55096,11.48223095,6.60184,-0.64904,6.633667485,3.94,5.2,6.524078479
06/05/2019 19:30,9.59052,4.65236,10.65938682,7.52052,-1.06764,7.595924976,2.07,5.72,6.083033783
06/05/2019 20:00,9.0132,4.7092,10.16928409,4.3232,-0.0308,4.323309714,4.69,4.74,6.668110677
06/05/2019 20:30,10.16792,4.37568,11.06947029,4.28792,0.01568,4.287948669,5.88,4.36,7.320109289
06/05/2019 21:00,9.51888,4.34804,10.46491893,6.08888,-0.63196,6.121587465,3.43,4.98,6.046924838
06/05/2019 21:30,8.1948,4.66196,9.428076054,5.3648,-0.34804,5.376077648,2.83,5.01,5.754042058
06/05/2019 22:00,8.37572,4.55524,9.534301074,0.40572,0.06524,0.410931839,7.97,4.49,9.147731959
06/05/2019 22:30,8.48348,3.48792,9.172514314,0.12348,0.08792,0.151582442,8.36,3.4,9.024943213
06/05/2019 23:00,7.04636,3.42968,7.836701739,0.06636,0.09968,0.119748704,6.98,3.33,7.733647264
06/05/2019 23:30,6.35664,3.42828,7.222186362,0.06664,0.09828,0.118742781,6.29,3.33,7.117092103
07/05/2019 00:00,5.51988,3.35556,6.459787777,0.01988,0.10556,0.107415679,5.5,3.25,6.38846617
07/05/2019 00:30,5.21596,3.31004,6.177588811,0.01596,0.11004,0.111191381,5.2,3.2,6.105735009
07/05/2019 01:00,4.961,3.2282,5.918850922,0.021,0.0882,0.090665539,4.94,3.14,5.853477599
07/05/2019 01:30,4.9596,3.22428,5.915540016,0.0196,0.08428,0.086529061,4.94,3.14,5.853477599
07/05/2019 02:00,4.8968,3.19044,5.844446735,0.0168,0.09044,0.091987138,4.88,3.1,5.781383917
07/05/2019 02:30,4.81568,3.18428,5.773249776,0.01568,0.08428,0.085726197,4.8,3.1,5.714017851
07/05/2019 03:00,4.55456,3.09296,5.505489838,0.01456,0.09296,0.094093332,4.54,3,5.44165416
07/05/2019 03:30,4.59484,3.09296,5.538858744,0.01484,0.09296,0.094137066,4.58,3,5.475070776
07/05/2019 04:00,4.34456,3.02884,5.296137587,0.01456,0.09884,0.099906652,4.33,2.93,5.228173677
07/05/2019 04:30,4.49456,3.13464,5.479693196,0.01456,0.09464,0.09575345,4.48,3.04,5.414055781
07/05/2019 05:00,4.54456,3.3194,5.627738618,0.01456,0.0994,0.100460707,4.53,3.22,5.557814319
07/05/2019 05:30,4.90428,3.41808,5.977895383,0.01428,0.10808,0.109019286,4.89,3.31,5.904930144
07/05/2019 06:00,5.17268,3.5536,6.275722376,0.02268,0.1036,0.106053488,5.15,3.45,6.198790205
07/05/2019 06:30,5.90908,3.55416,6.895598578,0.05908,0.10416,0.119748704,5.85,3.45,6.791538854
07/05/2019 07:00,8.11204,3.45928,8.81883275,0.50204,0.11928,0.516015387,7.61,3.34,8.310697925
07/05/2019 07:30,4.76944,2.94692,5.606415557,8.67944,0.90692,8.726693681,-3.91,2.04,4.410181402
07/05/2019 08:00,6.76236,2.49416,7.207658904,13.00236,-0.38584,13.00808357,-6.24,2.88,6.87255411
07/05/2019 08:30,4.50028,2.995,5.405788109,9.52028,0.805,9.554253308,-5.02,2.19,5.476906061
07/05/2019 09:00,8.34848,3.88368,9.207610366,3.37848,0.25368,3.387990651,4.97,3.63,6.154494293
07/05/2019 09:30,9.5926,4.11772,10.43904175,0.9926,0.02772,0.992986988,8.6,4.09,9.52302998
07/05/2019 10:00,9.40276,4.22388,10.30791239,1.29276,-0.03612,1.293264502,8.11,4.26,9.160769618
07/05/2019 10:30,9.65752,4.02028,10.46089594,1.78752,-0.06972,1.788879154,7.87,4.09,8.869329174
07/05/2019 11:00,10.01232,4.06732,10.80692573,1.97232,-0.02268,1.972450396,8.04,4.09,9.020515506
07/05/2019 11:30,10.08172,3.95152,10.82846196,2.14172,-0.08848,2.14354689,7.94,4.04,8.908714834
07/05/2019 12:00,10.02872,5.29672,11.34153727,2.70872,-0.13328,2.711996976,7.32,5.43,9.114126398
07/05/2019 12:30,10.18464,6.89784,12.30069464,3.24464,-0.13216,3.247330441,6.94,7.03,9.878486726
07/05/2019 13:00,10.58592,6.48556,12.41467643,2.98592,-0.17444,2.991011127,7.6,6.66,10.10522637
07/05/2019 13:30,10.2728,6.39356,12.09991857,2.7328,-0.14644,2.736720759,7.54,6.54,9.981142219
07/05/2019 14:00,10.56388,6.68932,12.50370196,2.69388,-0.12068,2.696581747,7.87,6.81,10.40735317
07/05/2019 14:30,10.4186,6.75876,12.41885915,2.5186,-0.12124,2.521516428,7.9,6.88,10.47589614
07/05/2019 15:00,10.50404,6.89136,12.56286985,2.57404,-0.10864,2.576331611,7.93,7,10.57756588
07/05/2019 15:30,10.54016,6.7808,12.5329255,2.68016,-0.1092,2.682383691,7.86,6.89,10.4523538
07/05/2019 16:00,10.977,6.54396,12.77959082,4.347,-0.93604,4.446636918,6.63,7.48,9.995363925
07/05/2019 16:30,10.82624,6.87484,12.82462076,2.46624,-0.33516,2.488909794,8.36,7.21,11.0396422
07/05/2019 17:00,11.10836,6.44072,12.84050373,3.60836,0.16072,3.611937542,7.5,6.28,9.782044776
07/05/2019 17:30,8.57864,5.908,10.41621468,10.11864,0.728,10.1447947,-1.54,5.18,5.404072538
07/05/2019 18:00,10.70044,6.55312,12.54762121,7.16044,0.04312,7.160569833,3.54,6.51,7.410242911
07/05/2019 18:30,9.31068,5.76216,10.94948629,10.97068,0.62216,10.98830755,-1.66,5.14,5.401407224
07/05/2019 19:00,11.70368,6.11172,13.20338013,6.20368,0.11172,6.204685883,5.5,6,8.139410298
07/05/2019 19:30,8.87256,5.68652,10.53844536,9.77256,0.71652,9.798792266,-0.9,4.97,5.050831615
07/05/2019 20:00,8.7132,4.72628,9.912495996,9.4332,0.89628,9.475683621,-0.72,3.83,3.897088657
07/05/2019 20:30,10.20096,5.31184,11.50109687,5.30096,0.16184,5.303429938,4.9,5.15,7.108621526
07/05/2019 21:00,11.20044,5.14412,12.32525159,4.64044,-0.00588,4.640443725,6.56,5.15,8.340029976
07/05/2019 21:30,10.72828,5.04944,11.857185,5.13828,-0.00056,5.138280031,5.59,5.05,7.53329941
07/05/2019 22:00,11.42644,4.98832,12.46783331,1.40644,-0.00168,1.406441003,10.02,4.99,11.19377059
07/05/2019 22:30,9.12084,6.10928,10.97784243,1.19084,-0.02072,1.191020245,7.93,6.13,10.0230634
07/05/2019 23:00,8.36844,6.09528,10.35293322,0.88844,-0.03472,0.889118165,7.48,6.13,9.670951349
07/05/2019 23:30,7.3734,6.2284,9.651942505,1.6534,-0.0616,1.654547104,5.72,6.29,8.50191155
08/05/2019 00:00,7.16452,6.07588,9.393969587,1.86452,-0.06412,1.865622203,5.3,6.14,8.111078843
08/05/2019 00:30,6.2318,5.33612,8.204237192,1.1018,-0.03388,1.102320777,5.13,5.37,7.426560442
08/05/2019 01:00,5.60616,3.26724,6.488750817,1.12616,-0.03276,1.126636394,4.48,3.3,5.564207041
08/05/2019 01:30,5.9202,4.6884,7.551811875,1.5302,-0.0616,1.531439388,4.39,4.75,6.467967223
08/05/2019 02:00,6.49164,5.79132,8.69946994,2.06164,-0.07868,2.063140817,4.43,5.87,7.354032907
08/05/2019 02:30,6.72376,5.65252,8.784072568,1.87376,-0.06748,1.87497469,4.85,5.72,7.499393309
08/05/2019 03:00,6.6866,5.7322,8.807311531,2.1966,-0.1078,2.199243597,4.49,5.84,7.36652564
08/05/2019 03:30,6.82488,5.65628,8.864112502,2.64488,-0.15372,2.649343325,4.18,5.81,7.157408749
08/05/2019 04:00,6.78792,5.74708,8.894087162,3.09792,-0.19292,3.103921142,3.69,5.94,6.992832044
08/05/2019 04:30,6.7926,5.77564,8.916133252,2.8126,-0.16436,2.817398263,3.98,5.94,7.150104894
08/05/2019 05:00,6.88696,5.849,9.035541989,2.69696,-0.161,2.701761322,4.19,6.01,7.326404302
08/05/2019 05:30,7.20332,7.05344,10.08160874,2.55332,-0.12656,2.556454665,4.65,7.18,8.55423287
08/05/2019 06:00,7.82768,8.66968,11.68057899,2.08768,-0.11032,2.090592807,5.74,8.78,10.48980457
08/05/2019 06:30,7.59016,5.83952,9.576561108,1.49016,-0.06048,1.491386823,6.1,5.9,8.486459804
08/05/2019 07:00,9.10772,5.04916,10.41367276,1.35772,-0.07084,1.359566807,7.75,5.12,9.288535945
08/05/2019 07:30,11.48956,5.18896,12.60695423,1.30956,-0.06104,1.310981798,10.18,5.25,11.45403422
08/05/2019 08:00,12.88404,5.17948,13.88616217,0.96404,-0.03052,0.964522987,11.92,5.21,13.00886236
08/05/2019 08:30,13.19948,6.84716,14.86976369,0.66948,-0.04284,0.670849265,12.53,6.89,14.29940558
08/05/2019 09:00,10.84292,8.55684,13.81261832,4.53292,-0.01316,4.532939103,6.31,8.57,10.64241514
08/05/2019 09:30,10.96988,8.4182,13.82766641,6.59988,-0.6118,6.628175862,4.37,9.03,10.03183931
08/05/2019 10:00,11.81064,8.25644,14.41041355,8.83064,-0.83356,8.869894311,2.98,9.09,9.566007527
08/05/2019 10:30,11.2714,8.38692,14.04937312,8.1214,-0.21308,8.124194794,3.15,8.6,9.158738996
08/05/2019 11:00,10.1652,8.429,13.20527667,9.2652,-0.371,9.272624873,0.9,8.8,8.845903006
08/05/2019 11:30,9.97616,8.49404,13.10238466,10.85616,-0.64596,10.87536088,-0.88,9.14,9.182265516
08/05/2019 12:00,11.42416,8.34352,14.14658113,10.67416,-0.60648,10.69137548,0.75,8.95,8.981369606
08/05/2019 12:30,10.09876,8.3808,13.12336703,9.74876,-0.3892,9.756525928,0.35,8.77,8.776981258
08/05/2019 13:00,10.14648,8.452,13.20558065,11.52648,-0.938,11.56458323,-1.38,9.39,9.490864028
08/05/2019 13:30,9.78828,8.27132,12.81503648,11.64828,-1.05868,11.69629131,-1.86,9.33,9.513595535
08/05/2019 14:00,11.6494,8.17608,14.23224524,7.8694,-0.77392,7.907364196,3.78,8.95,9.715497929
08/05/2019 14:30,12.61236,8.22392,15.05670897,3.69236,-0.27608,3.702666949,8.92,8.5,12.32137979
08/05/2019 15:00,11.935,8.2574,14.51305894,2.415,-0.0826,2.416412167,9.52,8.34,12.6564608
08/05/2019 15:30,12.11956,8.34244,14.71326068,2.70956,-0.14756,2.713575012,9.41,8.49,12.6739181
08/05/2019 16:00,12.60464,8.3828,15.13764464,2.96464,-0.1372,2.967813028,9.64,8.52,12.86545763
08/05/2019 16:30,13.97852,8.34836,16.28171171,2.01852,-0.10164,2.021077356,11.96,8.45,14.64391
08/05/2019 17:00,12.63952,8.3814,15.16592667,1.05952,-0.0686,1.061738476,11.58,8.45,14.33523282
08/05/2019 17:30,13.35784,8.34836,15.75204762,1.40784,-0.10164,1.411504217,11.95,8.45,14.63574392
08/05/2019 18:00,13.51376,8.3246,15.87200915,1.59376,-0.0854,1.596046396,11.92,8.41,14.58816301
08/05/2019 18:30,14.4866,8.26916,16.68054515,2.2666,-0.14084,2.270971481,12.22,8.41,14.83430147
08/05/2019 19:00,13.1666,8.32712,15.57884088,5.8366,-0.08288,5.83718842,7.33,8.41,11.15602976
08/05/2019 19:30,12.77196,8.35344,15.2611573,5.32196,-0.05656,5.322260542,7.45,8.41,11.23523921
08/05/2019 20:00,10.91228,8.2664,13.6898219,4.73228,-0.0336,4.732399281,6.18,8.3,10.34806262
08/05/2019 20:30,12.30848,8.15848,14.76683703,4.49848,0.01848,4.498517958,7.81,8.14,11.28076682
08/05/2019 21:00,11.83948,8.10136,14.34591651,4.58948,0.03136,4.58958714,7.25,8.07,10.84838237
08/05/2019 21:30,11.40528,8.16172,14.02476685,4.51528,0.04172,4.515472737,6.89,8.12,10.6492488
08/05/2019 22:00,10.96628,8.2474,13.72147601,0.68628,0.0574,0.688676265,10.28,8.19,13.14361062
08/05/2019 22:30,9.7048,8.27696,12.75504645,0.3248,0.03696,0.326896133,9.38,8.24,12.48527132
08/05/2019 23:00,8.81552,8.17096,12.01989934,0.41552,-0.01904,0.415955998,8.4,8.19,11.73184129
08/05/2019 23:30,8.02304,7.91596,11.27082932,0.31304,0.01596,0.313446587,7.71,7.9,11.03875446
09/05/2019 00:00,7.28572,7.924,10.76436212,0.26572,0.084,0.278681033,7.02,7.84,10.52359254
09/05/2019 00:30,6.66224,7.91924,10.34890352,0.21224,0.07924,0.226549763,6.45,7.84,10.15224606
09/05/2019 01:00,5.954,5.17888,7.891192182,0.364,-0.00112,0.364001723,5.59,5.18,7.621056357
09/05/2019 01:30,5.72432,5.10008,7.666723907,0.19432,0.01008,0.194581265,5.53,5.09,7.515916444
09/05/2019 02:00,5.60676,5.09788,7.577871614,0.11676,0.04788,0.126195848,5.49,5.05,7.459396758
09/05/2019 02:30,5.70704,5.13764,7.678909449,0.11704,0.08764,0.146216043,5.59,5.05,7.53329941
09/05/2019 03:00,5.50316,4.93688,7.393074741,0.08316,0.09688,0.127676623,5.42,4.84,7.266498469
09/05/2019 03:30,5.3712,4.94724,7.302395022,0.0812,0.10724,0.13451341,5.29,4.84,7.170055788
09/05/2019 04:00,5.34064,4.938,7.273670298,0.08064,0.098,0.126912606,5.26,4.84,7.147950755
09/05/2019 04:30,5.4098,5.0166,7.377818892,0.0798,0.0966,0.125298045,5.33,4.92,7.253640465
09/05/2019 05:00,5.5782,5.10668,7.562704269,0.0882,0.10668,0.138419155,5.49,5,7.42563802
09/05/2019 05:30,5.76244,5.16044,7.73536397,0.13244,0.09044,0.160373773,5.63,5.07,7.576397561
09/05/2019 06:00,6.11916,5.1984,8.029164444,0.20916,0.0784,0.223370691,5.91,5.12,7.819366982
09/05/2019 06:30,6.82856,5.1026,8.524421296,0.30856,0.0126,0.308817152,6.52,5.09,8.271547618
09/05/2019 07:00,8.0588,5.1444,9.560811095,0.4088,-0.0056,0.408838354,7.65,5.15,9.221984602
09/05/2019 07:30,10.31128,5.04012,11.4771645,0.51128,0.05012,0.51373072,9.8,4.99,10.99727694
09/05/2019 08:00,10.07552,6.74772,12.12632791,4.40552,-0.46228,4.429707583,5.67,7.21,9.172404265
09/05/2019 08:30,9.05292,6.32172,11.04171655,5.16292,-0.02828,5.162997452,3.89,6.35,7.446784541
09/05/2019 09:00,8.74772,3.9376,9.593085998,6.11772,-0.2324,6.122132615,2.63,4.17,4.930091277
09/05/2019 09:30,10.30656,4.65756,11.31008595,8.38656,-0.97244,8.442750037,1.92,5.63,5.948386336
09/05/2019 10:00,11.03044,4.54488,11.93006877,10.59044,-1.69512,10.72524364,0.44,6.24,6.255493586
09/05/2019 10:30,11.25496,4.63856,12.17334644,7.48496,-0.60144,7.509084916,3.77,5.24,6.455269166
09/05/2019 11:00,10.77876,3.89588,11.46121931,6.31876,-0.13412,6.320183234,4.46,4.03,6.011031525
09/05/2019 11:30,10.28008,3.81576,10.96540328,6.17008,-0.11424,6.171137495,4.11,3.93,5.68656311
09/05/2019 12:00,10.75892,3.64352,11.35911958,6.12892,-0.11648,6.13002675,4.63,3.76,5.964436268
09/05/2019 12:30,13.6458,3.40332,14.06379908,5.1758,-0.94668,5.261664058,8.47,4.35,9.521733036
09/05/2019 13:00,11.10956,3.5694,11.66888768,10.47956,-1.5106,10.58787468,0.63,5.08,5.118915901
09/05/2019 13:30,11.10148,3.50832,11.64264435,10.86148,-1.61168,10.98040346,0.24,5.12,5.125621913
09/05/2019 14:00,8.36612,2.767,8.811824604,11.93612,-0.553,11.94892337,-3.57,3.32,4.875171792
09/05/2019 14:30,7.81388,2.4746,8.196362963,12.00388,0.6146,12.0196035,-4.19,1.86,4.584288385
09/05/2019 15:00,8.4656,2.61052,8.858961453,10.9256,0.66052,10.94554805,-2.46,1.95,3.139124082
09/05/2019 15:30,6.60692,-0.40208,6.619143465,11.47692,0.71792,11.49935223,-4.87,-1.12,4.997129176
09/05/2019 16:00,7.19472,-1.08436,7.275976394,15.64472,-0.37436,15.64919836,-8.45,-0.71,8.47977594
09/05/2019 16:30,9.14568,-0.62404,9.166945434,16.60568,-1.10404,16.64234096,-7.46,0.48,7.475426409
09/05/2019 17:00,9.18656,-0.50944,9.200674635,16.64656,-1.18944,16.68900019,-7.46,0.68,7.490927846
09/05/2019 17:30,9.2296,-0.36356,9.236757658,16.4696,-1.18356,16.51207251,-7.24,0.82,7.286288493
09/05/2019 18:00,7.44596,0.14348,7.447342266,16.04596,-1.06652,16.08136491,-8.6,1.21,8.684704946
09/05/2019 18:30,7.10888,0.24872,7.113229681,15.95888,-1.07128,15.99479577,-8.85,1.32,8.947899195
09/05/2019 19:00,6.8426,0.29916,6.849136549,15.6926,-0.91084,15.71901155,-8.85,1.21,8.932334521
09/05/2019 19:30,6.2352,0.2614,6.240676966,14.3752,-0.5586,14.38604911,-8.14,0.82,8.181197956
09/05/2019 20:00,5.77664,0.23356,5.781359698,13.22664,-0.35644,13.23144192,-7.45,0.59,7.473325899
09/05/2019 20:30,5.8388,3.47828,6.7963238,11.7488,0.30828,11.75284383,-5.91,3.17,6.706489395
09/05/2019 21:00,7.77884,3.9664,8.731705487,5.97884,0.1064,5.979786677,1.8,3.86,4.259060929
09/05/2019 21:30,8.98096,5.20472,10.38011333,4.88096,-0.73528,4.936031523,4.1,5.94,7.217589625
09/05/2019 22:00,9.15608,7.28516,11.70074174,0.97608,-0.08484,0.979760171,8.18,7.37,11.01041779
09/05/2019 22:30,8.64432,7.48872,11.4370099,0.40432,-0.09128,0.414495719,8.24,7.58,11.19616006
09/05/2019 23:00,8.07028,7.348,10.91432652,0.21028,-0.042,0.214433389,7.86,7.39,10.78849851
09/05/2019 23:30,7.37804,7.44632,10.48251667,0.34804,-0.04368,0.350770272,7.03,7.49,10.27234151
10/05/2019 00:00,6.9116,7.4658,10.17390703,0.4816,-0.0742,0.487282464,6.43,7.54,9.909414715
10/05/2019 00:30,6.52444,7.5402,9.971104921,0.59444,-0.0798,0.599772418,5.93,7.62,9.655532093
10/05/2019 01:00,6.12468,7.63384,9.787094474,0.48468,-0.07616,0.490627199,5.64,7.71,9.552680252
10/05/2019 01:30,6.24088,7.6344,9.860661567,0.60088,-0.0756,0.605617152,5.64,7.71,9.552680252
10/05/2019 02:00,6.11656,7.59564,9.752233244,0.47656,-0.02436,0.477182191,5.64,7.62,9.480189872
10/05/2019 02:30,6.13872,7.70568,9.851973787,0.25872,0.08568,0.272538256,5.88,7.62,9.624905194
10/05/2019 03:00,6.03096,7.67324,9.759666522,0.19096,0.09324,0.212507457,5.84,7.58,9.568803478
10/05/2019 03:30,6.03944,7.634,9.734104556,0.13944,0.084,0.162786712,5.9,7.55,9.581883948
10/05/2019 04:00,5.81768,7.6082,9.577583611,0.12768,0.0882,0.155181901,5.69,7.52,9.430084835
10/05/2019 04:30,5.8294,7.61156,9.58737451,0.0994,0.09156,0.135142864,5.73,7.52,9.454274166
10/05/2019 05:00,5.68552,6.16296,8.384939692,0.06552,0.09296,0.113729644,5.62,6.07,8.272200433
10/05/2019 05:30,5.63824,5.06156,7.57688194,0.05824,0.09156,0.108513277,5.58,4.97,7.472436015
10/05/2019 06:00,5.76784,5.0512,7.666981134,0.07784,0.0812,0.112483357,5.69,4.97,7.554932164
10/05/2019 06:30,6.60716,5.0988,8.345796829,0.16716,0.0588,0.177200185,6.44,5.04,8.177725845
10/05/2019 07:00,7.17256,5.18252,8.848962115,0.25256,0.07252,0.262765492,6.92,5.11,8.602238081
10/05/2019 07:30,6.81632,5.34988,8.665069784,2.26632,0.08988,2.268101576,4.55,5.26,6.954861609
10/05/2019 08:00,8.83036,4.89092,10.0943725,7.99036,-0.54908,8.009203567,0.84,5.44,5.50447091
10/05/2019 08:30,8.3598,4.7554,9.61769646,10.2998,-1.1046,10.35886196,-1.94,5.86,6.172778953
10/05/2019 09:00,7.79364,5.18408,9.360315694,7.70364,-0.11592,7.7045121,0.09,5.3,5.300764096
10/05/2019 09:30,9.4414,5.4246,10.88881624,5.7414,0.1246,5.742751877,3.7,5.3,6.463745044
10/05/2019 10:00,8.92952,5.56568,10.52203028,5.67952,0.01568,5.679541645,3.25,5.55,6.431562796
10/05/2019 10:30,10.10312,7.28744,12.45711907,1.86312,0.02744,1.863322057,8.24,7.26,10.98203988
10/05/2019 11:00,11.36176,8.21264,14.0191671,3.79176,-0.92736,3.903516423,7.57,9.14,11.86779255
10/05/2019 11:30,12.858,8.23888,15.2711266,3.458,-0.56112,3.503229889,9.4,8.8,12.87633488
10/05/2019 12:00,11.22012,8.3678,13.99682713,5.44012,-1.1522,5.560797646,5.78,9.52,11.13727076
10/05/2019 12:30,9.94924,8.67232,13.19835258,2.45924,-0.12768,2.462552245,7.49,8.8,11.55595517
10/05/2019 13:00,10.21868,8.53764,13.31588216,3.85868,-0.54236,3.896609515,6.36,9.08,11.08584683
10/05/2019 13:30,9.8568,8.6316,13.10194737,2.6768,-0.1484,2.680910442,7.18,8.78,11.34199277
10/05/2019 14:00,9.6782,8.52368,12.89653736,2.8182,-0.16632,2.823103537,6.86,8.69,11.07139106
10/05/2019 14:30,9.71764,8.5682,12.95556168,2.32764,-0.1218,2.330824577,7.39,8.69,11.40737481
10/05/2019 15:00,9.39636,8.6182,12.75009618,2.23636,-0.1218,2.239674371,7.16,8.74,11.29837156
10/05/2019 15:30,9.75016,8.6552,13.03756523,2.82016,-0.1848,2.82620832,6.93,8.84,11.23256427
10/05/2019 16:00,12.43228,8.47868,15.04824244,2.35228,-0.13132,2.355942729,10.08,8.61,13.25663985
10/05/2019 16:30,12.40676,8.09392,14.81348152,2.84676,-0.13608,2.850010573,9.56,8.23,12.61453527
10/05/2019 17:00,10.64104,8.34296,13.52171268,6.22104,-0.11704,6.222140873,4.42,8.46,9.545051074
10/05/2019 17:30,8.05176,8.43152,11.65853201,5.89176,-0.08848,5.89242434,2.16,8.52,8.789539237
10/05/2019 18:00,10.07468,8.47072,13.16253298,6.15468,-0.04928,6.154877287,3.92,8.52,9.378528669
10/05/2019 18:30,6.84148,4.8478,8.384927753,9.60148,0.7378,9.629785409,-2.76,4.11,4.950727219
10/05/2019 19:00,7.10724,4.85396,8.606613045,8.99724,0.74396,9.02794573,-1.89,4.11,4.523737393
10/05/2019 19:30,7,4.95532,8.576432609,8.89,0.77532,8.923744791,-1.89,4.18,4.587428474
10/05/2019 20:00,5.81988,4.15052,7.148273881,8.55988,0.87052,8.604031072,-2.74,3.28,4.273874121
10/05/2019 20:30,8.42816,4.99636,9.797831099,0.88816,0.13636,0.898566767,7.54,4.86,8.970574118
10/05/2019 21:00,10.0722,5.06544,11.27421373,0.1022,0.05544,0.116268799,9.97,5.01,11.15800161
10/05/2019 21:30,9.65512,6.1956,11.47200077,0.15512,0.0756,0.172561799,9.5,6.12,11.30063715
10/05/2019 22:00,8.45228,7.71408,11.44325423,0.11228,0.09408,0.146484964,8.34,7.62,11.29690223
10/05/2019 22:30,7.9178,7.56152,10.94843101,0.1078,0.05152,0.119478661,7.81,7.51,10.8349527
10/05/2019 23:00,7.34476,7.51808,10.51032951,0.07476,0.10808,0.131416681,7.27,7.41,10.38079958
10/05/2019 23:30,6.71796,7.41456,10.00533291,0.05796,0.08456,0.102517097,6.66,7.33,9.903761912
11/05/2019 00:00,6.14724,7.32108,9.55964288,0.03724,0.10108,0.10772179,6.11,7.22,9.458356094
11/05/2019 00:30,5.68684,7.24212,9.20806447,0.05684,0.09212,0.108244538,5.63,7.15,9.100516469
11/05/2019 01:00,5.28032,7.34528,9.046265394,0.04032,0.10528,0.112736777,5.24,7.24,8.937292655
11/05/2019 01:30,5.18068,7.33212,8.977718472,0.05068,0.09212,0.105140652,5.13,7.24,8.873246306
11/05/2019 02:00,5.18484,7.33688,8.984006565,0.08484,0.09688,0.128777172,5.1,7.24,8.855935862
11/05/2019 02:30,5.03396,7.35428,8.912137095,0.11396,0.08428,0.141739197,4.92,7.27,8.778342668
11/05/2019 03:00,4.8702,7.36404,8.82881267,0.1302,0.05404,0.140969364,4.74,7.31,8.712272953
11/05/2019 03:30,4.87832,7.31128,8.78935841,0.13832,0.09128,0.16572405,4.74,7.22,8.636897591
11/05/2019 04:00,4.86396,7.2908,8.764352316,0.18396,0.0308,0.186520566,4.68,7.26,8.637708029
11/05/2019 04:30,4.9124,7.17384,8.694576131,0.2324,0.06384,0.241008933,4.68,7.11,8.512020912
11/05/2019 05:00,5.00788,7.17552,8.750254246,0.32788,0.06552,0.334362326,4.68,7.11,8.512020912
11/05/2019 05:30,5.0698,7.28876,8.878563756,0.6398,0.01876,0.640074978,4.43,7.27,8.513389454
11/05/2019 06:00,5.17236,7.40916,9.035981401,1.17236,-0.00084,1.172360301,4,7.41,8.420694746
11/05/2019 06:30,5.89696,7.01312,9.162859236,1.22696,-0.02688,1.227254406,4.67,7.04,8.448106297
11/05/2019 07:00,6.14088,6.96792,9.287750874,0.74088,0.01792,0.741096688,5.4,6.95,8.801278316
11/05/2019 07:30,6.83344,7.25704,9.967975311,1.34344,-0.02296,1.343636184,5.49,7.28,9.118031586
11/05/2019 08:00,7.74456,7.42972,10.73214559,2.18456,-0.07028,2.185690205,5.56,7.5,9.336144815
11/05/2019 08:30,8.38272,7.53984,11.27471427,2.44272,-0.09016,2.444383322,5.94,7.63,9.669565657
11/05/2019 09:00,8.91648,7.67244,11.76307575,2.56648,-0.07756,2.567651679,6.35,7.75,10.01923151
11/05/2019 09:30,11.71352,7.30544,13.80492682,3.24352,-0.08456,3.244622071,8.47,7.39,11.24068503
11/05/2019 10:00,11.28736,6.65928,13.10536172,2.88736,-0.09072,2.888784846,8.4,6.75,10.77601503
11/05/2019 10:30,8.8792,6.9886,11.29958949,2.4192,-0.2814,2.435511158,6.46,7.27,9.725456287
11/05/2019 11:00,9.67408,6.81428,11.83309916,4.99408,-1.10572,5.115022167,4.68,7.92,9.199391284
11/05/2019 11:30,8.92696,6.98372,11.33415016,1.71696,-0.05628,1.71788215,7.21,7.04,10.07698864
11/05/2019 12:00,8.20332,7.05108,10.81721721,2.34332,-0.10892,2.345849993,5.86,7.16,9.25230782
11/05/2019 12:30,8.65236,7.38452,11.37516897,2.36236,-0.09548,2.36428873,6.29,7.48,9.773151999
11/05/2019 13:00,10.65728,7.63324,13.10892711,2.31728,-0.04676,2.317751733,8.34,7.68,11.33746003
11/05/2019 13:30,11.07016,7.58172,13.41756016,2.33016,-0.09828,2.332231675,8.74,7.68,11.63486141
11/05/2019 14:00,10.54072,7.56952,12.97707252,1.98072,-0.06048,1.981643144,8.56,7.63,11.46693071
11/05/2019 14:30,10.22268,7.62676,12.75424065,2.19268,-0.09324,2.194661541,8.03,7.72,11.13908883
11/05/2019 15:00,10.40588,6.92112,12.49736935,1.82588,0.00112,1.825880344,8.58,6.92,11.02283085
11/05/2019 15:30,9.58652,4.73764,10.69329689,1.41652,0.01764,1.416629832,8.17,4.72,9.435427918
11/05/2019 16:00,9.58188,4.71384,10.67861002,1.60188,-0.00616,1.601891844,7.98,4.72,9.271396874
11/05/2019 16:30,10.277,4.8798,11.37669447,1.897,-0.0602,1.897954963,8.38,4.94,9.727692429
11/05/2019 17:00,9.98956,4.77716,11.07305589,2.14956,-0.11284,2.1525197,7.84,4.89,9.240005411
11/05/2019 17:30,10.94308,4.9056,11.99232718,2.66308,-0.0644,2.663858564,8.28,4.97,9.657085482
11/05/2019 18:00,11.02512,5.06076,12.13114021,2.74512,-0.14924,2.749173765,8.28,5.21,9.782765458
11/05/2019 18:30,10.98524,4.88144,12.02097976,2.44524,-0.09856,2.447225517,8.54,4.98,9.885949626
11/05/2019 19:00,10.74908,4.86716,11.79965963,2.43908,-0.11284,2.441688783,8.31,4.98,9.687956441
11/05/2019 19:30,10.44796,4.99568,11.58087591,1.59796,-0.05432,1.598882993,8.85,5.05,10.18945533
11/05/2019 20:00,10.38812,4.5604,11.34505554,3.29812,-0.6496,3.361484151,7.09,5.21,8.798420313
11/05/2019 20:30,9.41368,4.5388,10.45074526,5.08368,-0.3612,5.096495637,4.33,4.9,6.53902898
11/05/2019 21:00,8.90444,4.42528,9.943447832,3.88444,0.03528,3.88460021,5.02,4.39,6.668770501
11/05/2019 21:30,9.10364,4.35168,10.09026165,3.78364,0.07168,3.784318918,5.32,4.28,6.827942589
11/05/2019 22:00,8.8546,4.14064,9.774908735,3.8346,0.01064,3.834614762,5.02,4.13,6.500561514
11/05/2019 22:30,8.48572,4.15884,9.450047305,1.73572,0.02884,1.73595958,6.75,4.13,7.913242066
11/05/2019 23:00,8.496,4.18632,9.471393305,0.546,0.02632,0.546634011,7.95,4.16,8.972630606
