Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/05/2019 23:30,7.93652,4.11608,8.9403839,0.71652,-0.00392,0.716530723,7.22,4.12,8.312809393
12/05/2019 00:00,7.25192,4.0342,8.298500667,0.59192,0.0042,0.5919349,6.66,4.03,7.784375376
12/05/2019 00:30,6.5134,4.1002,7.696493981,0.6034,-0.0098,0.603479577,5.91,4.11,7.198624869
12/05/2019 01:00,6.16116,4.06632,7.38206278,0.46116,-0.04368,0.463224015,5.7,4.11,7.027239856
12/05/2019 01:30,5.95764,4.11336,7.239696462,0.57764,0.00336,0.577649772,5.38,4.11,6.770265874
12/05/2019 02:00,5.82048,4.1478,7.14718352,0.55048,0.0378,0.551776287,5.27,4.11,6.683187862
12/05/2019 02:30,5.62236,4.11812,6.969206863,0.47236,0.00812,0.472429787,5.15,4.11,6.588975641
12/05/2019 03:00,5.52968,4.13464,6.904535381,0.37968,0.02464,0.380478688,5.15,4.11,6.588975641
12/05/2019 03:30,5.49108,4.13492,6.873828844,0.52108,0.02492,0.521675544,4.97,4.11,6.449263524
12/05/2019 04:00,5.36816,4.2264,6.832246976,0.39816,0.0364,0.399820392,4.97,4.19,6.500538439
12/05/2019 04:30,5.2868,4.24588,6.780689583,0.3668,0.00588,0.366847127,4.92,4.24,6.494921093
12/05/2019 05:00,5.32932,4.22684,6.802045872,0.29932,-0.01316,0.299609159,5.03,4.24,6.578639677
12/05/2019 05:30,5.27272,4.24112,6.766732967,0.20272,0.00112,0.202723094,5.07,4.24,6.609273788
12/05/2019 06:00,5.29968,4.3126,6.832651525,0.16968,0.0126,0.170147179,5.13,4.3,6.693795635
12/05/2019 06:30,5.64504,4.33824,7.119466476,0.28504,-0.01176,0.28528249,5.36,4.35,6.903050051
12/05/2019 07:00,6.0378,4.38164,7.460147313,0.4578,-0.03836,0.45940432,5.58,4.42,7.118482984
12/05/2019 07:30,6.8952,4.38668,8.172315734,0.7252,-0.03332,0.725965056,6.17,4.42,7.589815545
12/05/2019 08:00,7.58064,4.46432,8.797514187,0.92064,-0.01568,0.920773518,6.66,4.48,8.026580841
12/05/2019 08:30,8.39272,4.53896,9.541483474,1.39272,-0.06104,1.394056986,7,4.6,8.376156637
12/05/2019 09:00,9.30856,4.63452,10.39846455,1.77856,-0.09548,1.781121025,7.53,4.73,8.892345023
12/05/2019 09:30,10.21732,4.97592,11.36456809,2.00732,-0.09408,2.009523483,8.21,5.07,9.649300493
12/05/2019 10:00,9.58388,6.82616,11.76635951,2.27388,-0.06384,2.274775989,7.31,6.89,10.04530736
12/05/2019 10:30,9.4288,7.41304,11.9939748,2.5088,-0.03696,2.509072235,6.92,7.45,10.16803324
12/05/2019 11:00,9.66332,7.37808,12.15795287,2.69332,-0.03192,2.693509144,6.97,7.41,10.17295434
12/05/2019 11:30,9.80776,7.42312,12.30019783,2.79776,-0.02688,2.797889124,7.01,7.45,10.22949657
12/05/2019 12:00,9.88644,7.47396,12.39361828,2.87644,-0.02604,2.876557866,7.01,7.5,10.26596805
12/05/2019 12:30,10.52624,7.30076,12.81026249,5.89624,-1.05924,5.990628975,4.63,8.36,9.556489941
12/05/2019 13:00,9.92416,6.26612,11.73683141,3.04416,-0.10388,3.045931903,6.88,6.37,9.376102602
12/05/2019 13:30,9.53712,6.1226,11.3332647,2.99712,-0.0574,2.997669604,6.54,6.18,8.997999778
12/05/2019 14:00,9.11016,6.09604,10.96160202,2.75016,-0.04396,2.750511317,6.36,6.14,8.840203618
12/05/2019 14:30,8.9312,6.13408,10.83481753,2.6712,-0.04592,2.671594671,6.26,6.18,8.796590248
12/05/2019 15:00,8.6108,6.03884,10.51729362,1.9908,-0.04116,1.991225448,6.62,6.08,8.988370264
12/05/2019 15:30,8.613,6.0816,10.54370085,2.023,-0.0784,2.0245186,6.59,6.16,9.02073722
12/05/2019 16:00,8.75432,6.1988,10.72675347,2.43432,-0.0812,2.435673891,6.32,6.28,8.909590339
12/05/2019 16:30,8.86688,6.21976,10.83083447,2.33688,-0.03024,2.33707565,6.53,6.25,9.038993307
12/05/2019 17:00,8.83256,6.2368,10.81257557,2.00256,0.0168,2.002630469,6.83,6.22,9.237819007
12/05/2019 17:30,8.89624,6.30164,10.90200683,1.62624,0.03164,1.626547764,7.27,6.27,9.600302079
12/05/2019 18:00,9.27248,6.17244,11.13902603,2.34248,-0.35756,2.369612142,6.93,6.53,9.521859062
12/05/2019 18:30,10.80452,5.9648,12.34165676,4.45452,-1.2852,4.636214778,6.35,7.25,9.637686444
12/05/2019 19:00,9.74528,6.31964,11.61500461,0.94528,0.05964,0.947159547,8.8,6.26,10.79942591
12/05/2019 19:30,7.0932,6.13228,9.376478243,4.4632,0.04228,4.463400255,2.63,6.09,6.633626459
12/05/2019 20:00,5.20676,5.33228,7.452755175,8.65676,0.81228,8.694785362,-3.45,4.52,5.686202599
12/05/2019 20:30,4.46652,5.27248,6.910053998,8.55652,0.94248,8.608269458,-4.09,4.33,5.956257214
12/05/2019 21:00,5.16764,5.21928,7.344752337,8.48764,1.02928,8.549821641,-3.32,4.19,5.345886269
12/05/2019 21:30,7.52592,5.91384,9.571466731,4.59592,0.27384,4.604070915,2.93,5.64,6.355666763
12/05/2019 22:00,7.63232,5.90236,9.648324318,2.32232,0.12236,2.32554126,5.31,5.78,7.848853419
12/05/2019 22:30,7.531,5.90884,9.572374373,0.021,0.09884,0.101046255,7.51,5.81,9.495061874
12/05/2019 23:00,6.7338,5.82996,8.906879142,0.0238,0.09996,0.102754278,6.71,5.73,8.823661372
12/05/2019 23:30,6.09904,5.8294,8.436835502,0.01904,0.0994,0.101207122,6.08,5.73,8.354597537
13/05/2019 00:00,5.62932,5.81652,8.094513486,0.01932,0.08652,0.088650848,5.61,5.73,8.019039843
13/05/2019 00:30,5.17012,5.80308,7.772121866,0.05012,0.07308,0.088615466,5.12,5.73,7.684224099
13/05/2019 01:00,5.05504,5.73032,7.641334746,0.21504,0.04032,0.218787349,4.84,5.69,7.470053547
13/05/2019 01:30,5.03992,5.71384,7.61897376,0.26992,0.06384,0.277366818,4.77,5.65,7.394281574
13/05/2019 02:00,5.03504,5.7466,7.640355971,0.07504,0.0966,0.12232155,4.96,5.65,7.518251126
13/05/2019 02:30,4.81544,5.71136,7.470481607,0.05544,0.10136,0.115531135,4.76,5.61,7.357288903
13/05/2019 03:00,4.6648,5.71136,7.374279089,0.0448,0.10136,0.110819175,4.62,5.61,7.26749613
13/05/2019 03:30,4.64216,5.77148,7.406728755,0.06216,0.08148,0.102483443,4.58,5.69,7.304279567
13/05/2019 04:00,4.61268,5.79472,7.406456417,0.23268,0.03472,0.23525616,4.38,5.76,7.236159202
13/05/2019 04:30,4.93144,5.72504,7.556135485,0.18144,0.07504,0.196345296,4.75,5.65,7.381395532
13/05/2019 05:00,5.02404,5.73484,7.624261784,0.12404,0.08484,0.150278898,4.9,5.65,7.47880338
13/05/2019 05:30,5.1564,5.95752,7.879118321,0.1064,0.10752,0.151266356,5.05,5.85,7.728195132
13/05/2019 06:00,5.55364,6.04548,8.209186664,0.14364,0.09548,0.172478636,5.41,5.95,8.04180328
13/05/2019 06:30,6.15252,6.03764,8.620127558,0.21252,0.08764,0.229881535,5.94,5.95,8.407502602
13/05/2019 07:00,6.9152,6.16604,9.264990034,0.3052,0.02604,0.306308866,6.61,6.14,9.021734866
13/05/2019 07:30,8.95964,6.0798,10.82770137,1.59964,-0.2002,1.612119155,7.36,6.28,9.675122738
13/05/2019 08:00,9.68828,5.77064,11.27665976,9.26828,-1.52936,9.39361252,0.42,7.3,7.31207221
13/05/2019 08:30,8.33472,6.27312,10.43166296,5.77472,-0.16688,5.777130777,2.56,6.44,6.930165943
13/05/2019 09:00,9.85892,6.28636,11.69258849,5.14892,-0.98364,5.242034416,4.71,7.27,8.66238997
13/05/2019 09:30,9.45188,6.65104,11.5574378,2.16188,-0.07896,2.163321478,7.29,6.73,9.921542219
13/05/2019 10:00,9.70148,7.27232,12.12457638,2.67148,-0.12768,2.674529411,7.03,7.4,10.20690453
13/05/2019 10:30,9.98604,7.30756,12.37422434,2.89604,-0.13244,2.899066752,7.09,7.44,10.27724185
13/05/2019 11:00,10.27192,7.34524,12.62794089,3.32192,-0.14476,3.325072622,6.95,7.49,10.21775905
13/05/2019 11:30,10.13964,7.34272,12.51909886,3.41964,-0.14728,3.422810122,6.72,7.49,10.06272826
13/05/2019 12:00,10.43928,7.16024,12.65889426,3.82928,-0.17976,3.833496964,6.61,7.34,9.877636357
13/05/2019 12:30,10.59624,6.65636,12.51348994,4.21624,-0.21364,4.221649179,6.38,6.87,9.375569316
13/05/2019 13:00,10.52188,6.52456,12.38062365,4.05188,-0.19544,4.056590727,6.47,6.72,9.328413584
13/05/2019 13:30,9.94704,6.5324,11.90024599,3.89704,-0.1876,3.901552835,6.05,6.72,9.042173411
13/05/2019 14:00,9.87792,6.71196,11.94251693,3.72792,-0.20804,3.733720419,6.15,6.92,9.257910131
13/05/2019 14:30,9.6104,6.63484,11.6782229,3.4104,-0.19516,3.415979447,6.2,6.83,9.224364477
13/05/2019 15:00,9.80696,6.66424,11.85700465,3.60696,-0.16576,3.610766791,6.2,6.83,9.224364477
13/05/2019 15:30,9.5956,6.63344,11.66525034,3.4356,-0.19656,3.441218272,6.16,6.83,9.197526841
13/05/2019 16:00,9.37208,6.92464,11.65274743,3.27208,-0.18536,3.277326022,6.1,7.11,9.368142826
13/05/2019 16:30,10.01064,6.77576,12.08816929,2.95064,-0.11424,2.952850688,7.06,6.89,9.864872021
13/05/2019 17:00,10.00932,6.62372,12.00250613,2.39932,-0.12628,2.40264086,7.61,6.75,10.17224656
13/05/2019 17:30,11.118,6.25048,12.75454524,3.878,-0.63952,3.930377823,7.24,6.89,9.994483478
13/05/2019 18:00,10.7918,6.42864,12.56146327,1.6618,-0.10136,1.664888311,9.13,6.53,11.22487416
13/05/2019 18:30,11.85164,6.36292,13.45169586,2.90164,-0.57708,2.958468525,8.95,6.94,11.32546246
13/05/2019 19:00,10.14084,6.42568,12.00524883,5.11084,-0.05432,5.111128659,5.03,6.48,8.203127452
13/05/2019 19:30,9.25308,6.53208,11.32640978,5.18308,-0.08792,5.183825635,4.07,6.62,7.771055269
13/05/2019 20:00,7.42324,6.1716,9.65365934,8.00324,-0.6384,8.028661474,-0.58,6.81,6.834654344
13/05/2019 20:30,6.91924,5.67552,8.949156913,7.91924,0.62552,7.94390568,-1,5.05,5.148057886
13/05/2019 21:00,7.29648,5.69596,9.256488574,7.81648,0.64596,7.843125902,-0.52,5.05,5.076701685
13/05/2019 21:30,6.54792,5.65552,8.652176766,7.57792,0.69552,7.609771324,-1.03,4.96,5.065816815
13/05/2019 22:00,9.32484,6.4334,11.3287809,0.64484,0.0434,0.646298836,8.68,6.39,10.77842753
13/05/2019 22:30,7.95144,6.47784,10.25611082,0.39144,-0.06216,0.396344723,7.56,6.54,9.9962593
13/05/2019 23:00,7.22584,6.35688,9.624068113,0.59584,-0.04312,0.597398226,6.63,6.4,9.215036625
13/05/2019 23:30,6.57936,6.2466,9.072375079,0.75936,-0.0434,0.760599217,5.82,6.29,8.569509904
14/05/2019 00:00,6.25684,6.18656,8.798952859,0.96684,-0.01344,0.96693341,5.29,6.2,8.150098159
14/05/2019 00:30,5.61928,6.12408,8.311477821,0.46928,-0.04592,0.47152133,5.15,6.17,8.036877503
14/05/2019 01:00,5.25808,6.16492,8.10269362,0.31808,-0.04508,0.321258607,4.94,6.21,7.935218964
14/05/2019 01:30,4.94804,6.17752,7.914850169,0.34804,-0.03248,0.349552274,4.6,6.21,7.728136904
14/05/2019 02:00,5.01052,6.1904,7.964066978,0.73052,-0.0196,0.730782889,4.28,6.21,7.542048793
14/05/2019 02:30,4.85268,6.35624,7.996892529,1.07268,-0.05376,1.074026313,3.78,6.41,7.441538819
14/05/2019 03:00,4.67628,6.47512,7.987163054,1.17628,-0.05488,1.177559533,3.5,6.53,7.408839315
14/05/2019 03:30,4.83064,6.15836,7.82690748,0.99064,-0.03164,0.991145145,3.84,6.19,7.28434623
14/05/2019 04:00,4.85328,6.2474,7.911026072,0.76328,-0.0126,0.763383991,4.09,6.26,7.477680122
14/05/2019 04:30,5.00496,6.2104,7.976132695,0.76496,-0.0196,0.765211057,4.24,6.23,7.535947187
14/05/2019 05:00,5.18104,6.28848,8.147892745,1.11104,-0.05152,1.112233875,4.07,6.34,7.533956464
14/05/2019 05:30,5.28912,6.49204,8.373850592,1.21912,-0.05796,1.220497004,4.07,6.55,7.711510877
14/05/2019 06:00,5.6408,6.51752,8.619552865,1.0808,-0.03248,1.081287931,4.56,6.55,7.980983649
14/05/2019 06:30,6.42956,6.39996,9.071864736,1.09956,-0.04004,1.100288778,5.33,6.44,8.359575348
14/05/2019 07:00,7.10468,6.48424,9.618827698,0.90468,-0.02576,0.905046673,6.2,6.51,8.99
14/05/2019 07:30,8.01084,6.68376,10.43293848,0.98084,-0.01624,0.980974436,7.03,6.7,9.711379923
14/05/2019 08:00,9.27984,6.58804,11.38058441,3.54984,-0.77196,3.632806941,5.73,7.36,9.327513066
14/05/2019 08:30,9.30476,6.70496,11.46887297,2.03476,-0.07504,2.036143232,7.27,6.78,9.940890302
14/05/2019 09:00,9.5522,6.78668,11.71765976,2.6922,-0.10332,2.694181854,6.86,6.89,9.722741383
14/05/2019 09:30,9.99988,6.76844,12.07515549,3.44988,-0.16156,3.453660905,6.55,6.93,9.535585981
14/05/2019 10:00,10.12536,6.90932,12.25812457,3.61536,-0.19068,3.620384896,6.51,7.1,9.632761805
14/05/2019 10:30,10.4146,6.77456,12.42411189,3.9046,-0.19544,3.909488196,6.51,6.97,9.53734764
14/05/2019 11:00,10.56336,6.78268,12.55345859,3.85336,-0.18732,3.857910325,6.71,6.97,9.6749677
14/05/2019 11:30,10.58224,6.78656,12.57144383,4.13224,-0.22344,4.138276556,6.45,7.01,9.525891034
14/05/2019 12:00,10.452,6.65152,12.38898795,4.242,-0.22848,4.248148669,6.21,6.88,9.268144367
14/05/2019 12:30,10.64988,6.52228,12.48839783,4.28988,-0.23772,4.296461476,6.36,6.76,9.281551594
14/05/2019 13:00,10.8518,6.45284,12.62539929,4.8118,-0.30716,4.821593772,6.04,6.76,9.065274403
14/05/2019 13:30,10.58312,6.49736,12.41845868,5.15312,-0.33264,5.163844992,5.43,6.83,8.725468469
14/05/2019 14:00,10.42744,6.52032,12.29821442,4.99744,-0.30968,5.007025889,5.43,6.83,8.725468469
14/05/2019 14:30,11.5508,8.74664,14.48877814,4.7908,-0.28336,4.799172588,6.76,9.03,11.28000443
14/05/2019 15:00,10.99084,10.6358,15.29440439,3.99084,-0.2142,3.996584235,7,10.85,12.91210672
14/05/2019 15:30,11.18092,10.63772,15.43288887,4.49092,-0.25228,4.498000405,6.69,10.89,12.78077462
14/05/2019 16:00,11.32472,10.62788,15.53065087,4.30472,-0.23212,4.310973669,7.02,10.86,12.93135724
14/05/2019 16:30,11.27944,10.48532,15.40025007,3.70944,-0.20468,3.715082639,7.57,10.69,13.09889308
14/05/2019 17:00,11.38864,10.4948,15.48683144,3.39864,-0.1652,3.402652625,7.99,10.66,13.3220006
14/05/2019 17:30,12.22368,10.27308,15.9672955,2.77368,-0.13692,2.777057405,9.45,10.41,14.05953769
14/05/2019 18:00,12.30848,10.36708,16.09270107,2.46848,-0.12292,2.471538557,9.84,10.49,14.38282657
14/05/2019 18:30,12.11496,10.53732,16.05638093,2.02496,-0.09268,2.027079817,10.09,10.63,14.65622735
14/05/2019 19:00,11.805,10.60696,15.8702749,4.585,-0.10304,4.586157677,7.22,10.71,12.91636559
14/05/2019 19:30,11.15824,10.53028,15.34252641,6.00824,-0.13972,6.009864356,5.15,10.67,11.84784369
14/05/2019 20:00,9.65532,10.0002,13.90069079,7.56532,0.3402,7.572965254,2.09,9.66,9.883506463
14/05/2019 20:30,9.46072,9.87896,13.67841634,7.51072,0.49896,7.52727547,1.95,9.38,9.580548001
14/05/2019 21:00,9.85852,9.9214,13.98658624,7.82852,0.4914,7.843927546,2.03,9.43,9.646025088
14/05/2019 21:30,7.88008,9.92964,12.6764905,8.48008,0.40964,8.4899683,-0.6,9.52,9.538888824
14/05/2019 22:00,8.33652,10.2916,13.24441755,4.91652,0.2716,4.924016193,3.42,10.02,10.58757763
14/05/2019 22:30,9.29092,10.48604,14.00993324,0.92092,-0.04396,0.921968616,8.37,10.53,13.4513122
14/05/2019 23:00,8.551,10.41104,13.47254077,0.791,-0.07896,0.794931243,7.76,10.49,13.04828341
14/05/2019 23:30,8.04008,10.28736,13.056518,1.06008,-0.05264,1.061386158,6.98,10.34,12.47541582
15/05/2019 00:00,7.37492,10.4138,12.76074745,1.14492,-0.0462,1.145851756,6.23,10.46,12.17474846
15/05/2019 00:30,6.60152,10.60844,12.49476152,0.75152,-0.09156,0.757076974,5.85,10.7,12.19477347
15/05/2019 01:00,6.57484,10.41564,12.31722686,0.57484,-0.09436,0.582533119,6,10.51,12.10207007
15/05/2019 01:30,6.68476,10.55968,12.49771411,0.84476,-0.04032,0.84572168,5.84,10.6,12.1022973
15/05/2019 02:00,6.50912,10.59328,12.43327086,0.86912,-0.00672,0.869145979,5.64,10.6,12.00706459
15/05/2019 02:30,6.62868,10.56388,12.47136557,1.12868,-0.03612,1.129257808,5.5,10.6,11.94194289
15/05/2019 03:00,6.29148,8.6786,10.71917994,1.62148,-0.0714,1.623051247,4.67,8.75,9.91823573
15/05/2019 03:30,6.18456,7.65884,9.84411563,1.90456,-0.11116,1.907801179,4.28,7.77,8.870811688
15/05/2019 04:00,6.16192,7.59892,9.78329409,1.85192,-0.10108,1.854676482,4.31,7.7,8.824177015
15/05/2019 04:30,6.37404,7.35692,9.734097688,1.52404,-0.07308,1.525791142,4.85,7.43,8.872846218
15/05/2019 05:00,6.72384,7.42056,10.01372733,2.23384,-0.13944,2.238187807,4.49,7.56,8.792820935
15/05/2019 05:30,6.6352,7.5964,10.08618719,1.8452,-0.1036,1.848106058,4.79,7.7,9.068301936
15/05/2019 06:00,6.99344,7.93748,10.57883698,1.90344,-0.14252,1.908768133,5.09,8.08,9.549581143
15/05/2019 06:30,7.43656,7.88244,10.8367562,1.87656,-0.14756,1.88235262,5.56,8.03,9.767010802
15/05/2019 07:00,8.1184,7.8886,11.31982458,1.8984,-0.1414,1.903658719,6.22,8.03,10.15722895
15/05/2019 07:30,9.02392,7.8436,11.95630349,1.82392,-0.1064,1.827020834,7.2,7.95,10.72578668
15/05/2019 08:00,9.27732,7.97744,12.23553086,1.44732,-0.04256,1.447945626,7.83,8.02,11.20844771
15/05/2019 08:30,10.87804,7.97744,13.48967395,1.74804,-0.04256,1.748558033,9.13,8.02,12.15225493
15/05/2019 09:00,10.8144,7.98524,13.44303928,1.8844,-0.07476,1.885882398,8.93,8.06,12.02948461
15/05/2019 09:30,9.99388,7.93316,12.75980662,2.06388,-0.12684,2.067773933,7.93,8.06,11.3070111
15/05/2019 10:00,10.17896,7.97868,12.93331207,2.38896,-0.13132,2.392566577,7.79,8.11,11.24527456
15/05/2019 10:30,10.28936,7.88968,12.96603176,2.64936,-0.11032,2.651655881,7.64,8,11.06207937
15/05/2019 11:00,10.2286,7.90508,12.92727921,2.8686,-0.16492,2.873336835,7.36,8.07,10.92220216
15/05/2019 11:30,10.28936,7.85292,12.9436966,2.99936,-0.15708,3.003470415,7.29,8.01,10.83070635
15/05/2019 12:00,10.07088,7.82632,12.75436822,3.05088,-0.18368,3.056404279,7.02,8.01,10.65084504
15/05/2019 12:30,10.30596,7.91164,12.99256938,3.09596,-0.17836,3.101093454,7.21,8.09,10.83661386
15/05/2019 13:00,10.22364,7.83144,12.87844196,3.01364,-0.16856,3.018350298,7.21,8,10.76959145
15/05/2019 13:30,10.04564,7.77052,12.70023087,3.05564,-0.17948,3.060906545,6.99,7.95,10.5859624
15/05/2019 14:00,9.96164,7.82928,12.67011826,2.97164,-0.16072,2.975983066,6.99,7.99,10.61603504
15/05/2019 14:30,10.13268,8.00672,12.91428547,2.89268,-0.13328,2.895748805,7.24,8.14,10.89390655
15/05/2019 15:00,9.66764,8.111,12.61949223,2.11764,-0.119,2.120980945,7.55,8.23,11.16850035
15/05/2019 15:30,9.79744,8.02416,12.66400309,2.05744,-0.10584,2.060160542,7.74,8.13,11.2251726
15/05/2019 16:00,10.17876,8.1282,13.02592762,2.18876,-0.1218,2.19214634,7.99,8.25,11.48488572
15/05/2019 16:30,10.128,8.18056,13.01913768,1.568,-0.06944,1.569536847,8.56,8.25,11.88848603
15/05/2019 17:00,10.08512,8.03964,12.89749808,2.04512,-0.15036,2.050639886,8.04,8.19,11.47683319
15/05/2019 17:30,12.84792,7.7012,14.97923662,1.76792,-0.1288,1.772605587,11.08,7.83,13.56743528
15/05/2019 18:00,12.8284,7.6716,14.9472838,1.2684,-0.0784,1.270820648,11.56,7.75,13.91747463
15/05/2019 18:30,11.13068,7.83968,13.6144269,0.89068,-0.04032,0.891592152,10.24,7.88,12.92099067
15/05/2019 19:00,10.78188,7.90468,13.36910252,0.76188,-0.07532,0.765594042,10.02,7.98,12.8094028
15/05/2019 19:30,10.57244,7.79104,13.13304199,0.48244,-0.07896,0.488858911,10.09,7.87,12.79628852
15/05/2019 20:00,9.39544,8.08684,12.39642182,0.26544,-0.01316,0.265766023,9.13,8.1,12.20519971
15/05/2019 20:30,9.4422,8.00984,12.38194967,0.3122,-0.09016,0.324957944,9.13,8.1,12.20519971
15/05/2019 21:00,10.68032,8.06552,13.38364107,0.39032,-0.07448,0.397362521,10.29,8.14,13.12035442
15/05/2019 21:30,10.03664,8.10724,12.90199531,0.41664,-0.03276,0.417925959,9.62,8.14,12.60174591
15/05/2019 22:00,9.01716,7.85788,11.96057911,0.51716,-0.02212,0.517632843,8.5,7.88,11.59070317
15/05/2019 22:30,8.46076,7.81236,11.51596407,0.41076,-0.01764,0.411138599,8.05,7.83,11.22993321
15/05/2019 23:00,7.63332,7.74132,10.87178042,0.31332,-0.00868,0.313440209,7.32,7.75,10.6604362
15/05/2019 23:30,7.1124,7.73264,10.50618652,0.6524,-0.01736,0.652630929,6.46,7.75,10.08930622
16/05/2019 00:00,6.66964,7.72228,10.20380841,0.75964,-0.02772,0.760145597,5.91,7.75,9.746312123
16/05/2019 00:30,6.2048,7.57556,9.792275137,0.3248,-0.03444,0.32662081,5.88,7.61,9.616990174
16/05/2019 01:00,5.8748,7.54424,9.561842512,0.2548,-0.02576,0.256098843,5.62,7.57,9.428112218
16/05/2019 01:30,5.5296,7.29936,9.157354016,0.2996,-0.01064,0.299788875,5.23,7.31,8.988270134
16/05/2019 02:00,4.70504,3.71216,5.993123832,0.28504,-0.00784,0.285147799,4.42,3.72,5.777092694
16/05/2019 02:30,4.60824,3.70236,5.911289662,0.26824,-0.01764,0.268819395,4.34,3.72,5.716117564
16/05/2019 03:00,4.4224,3.62888,5.720698543,0.2324,-0.00112,0.232402699,4.19,3.63,5.543735203
16/05/2019 03:30,4.48588,3.66872,5.795051839,0.21588,-0.02128,0.216926284,4.27,3.69,5.643491827
16/05/2019 04:00,4.55288,3.77424,5.913848482,0.22288,-0.02576,0.224363705,4.33,3.8,5.760980819
16/05/2019 04:30,4.55316,3.7874,5.922471169,0.22316,-0.0126,0.223515426,4.33,3.8,5.760980819
16/05/2019 05:00,4.636,3.81352,6.00295184,0.266,-0.04648,0.270030351,4.37,3.86,5.830651765
16/05/2019 05:30,4.96728,3.86016,6.290843014,0.35728,-0.04984,0.360739551,4.61,3.91,6.044849047
16/05/2019 06:00,5.35012,3.81016,6.568188734,0.54012,-0.04984,0.542414638,4.81,3.86,6.167308976
16/05/2019 06:30,5.93756,3.73728,7.01583071,0.56756,-0.06272,0.571015019,5.37,3.8,6.57851807
16/05/2019 07:00,6.57872,3.81128,7.60298705,0.67872,-0.04872,0.680466367,5.9,3.86,7.050503528
16/05/2019 07:30,7.7392,4.06264,8.74072425,1.3692,-0.01736,1.369310049,6.37,4.08,7.564608384
16/05/2019 08:00,8.80164,3.99736,9.666837831,1.85164,-0.05264,1.852388096,6.95,4.05,8.04394182
16/05/2019 08:30,9.6368,7.70316,12.33720342,2.1868,-0.05684,2.187538577,7.45,7.76,10.75732774
16/05/2019 09:00,10.05988,7.94124,12.81657046,2.60988,-0.08876,2.611388893,7.45,8.03,10.95369344
16/05/2019 09:30,10.66996,7.87736,13.26276166,3.17996,-0.12264,3.18232402,7.49,8,10.95901912
16/05/2019 10:00,10.63988,7.94968,13.28173402,2.88988,-0.11032,2.891984944,7.75,8.06,11.18150705
16/05/2019 10:30,10.78128,8.05716,13.45933972,2.96128,-0.11284,2.963429112,7.82,8.17,11.30934569
16/05/2019 11:00,10.7242,8.13788,13.46230131,2.8742,-0.09212,2.875675874,7.85,8.23,11.37345154
16/05/2019 11:30,10.73128,8.13284,13.46489721,2.82128,-0.09716,2.822952515,7.91,8.23,11.41494634
16/05/2019 12:00,11.16852,8.05304,13.76907013,3.62852,-0.17696,3.632832536,7.54,8.23,11.1617427
16/05/2019 12:30,11.05908,8.02272,13.66262371,3.69908,-0.14728,3.702010838,7.36,8.17,10.99629483
16/05/2019 13:00,11.03384,7.8444,13.53810314,3.77384,-0.1456,3.776647681,7.26,7.99,10.79572601
16/05/2019 13:30,10.64352,7.83324,13.21530048,3.38352,-0.11676,3.385534003,7.26,7.95,10.7661553
16/05/2019 14:00,10.53828,8.03828,13.25402923,2.89828,-0.11172,2.900432436,7.64,8.15,11.17103845
16/05/2019 14:30,10.5884,8.03548,13.29222154,2.9484,-0.11452,2.950623221,7.64,8.15,11.17103845
16/05/2019 15:00,10.26136,8.06264,13.04996831,2.76136,-0.08736,2.76274154,7.5,8.15,11.07576182
16/05/2019 15:30,9.57632,8.03824,12.50276798,2.68632,-0.08176,2.687563923,6.89,8.12,10.6492488
16/05/2019 16:00,10.22212,8.05364,13.01356425,2.61212,-0.06636,2.61296279,7.61,8.12,11.12863424
16/05/2019 16:30,10.30304,8.02324,13.05852263,1.50304,-0.04676,1.503767183,8.8,8.07,11.94005444
16/05/2019 17:00,10.05468,7.91276,12.79485681,1.32468,-0.03724,1.32520335,8.73,7.95,11.80742986
16/05/2019 17:30,11.24844,7.6824,13.62155175,1.16844,-0.0476,1.169409164,10.08,7.73,12.70272805
16/05/2019 18:00,11.47864,8.45,14.25347944,1.01864,-0.07,1.021042335,10.46,8.52,13.49081169
16/05/2019 18:30,11.67112,8.46344,14.41682554,1.12112,-0.05656,1.122545807,10.55,8.52,13.56071163
16/05/2019 19:00,11.45016,8.42484,14.21562848,1.07016,-0.05516,1.071580632,10.38,8.48,13.40353685
16/05/2019 19:30,11.3866,8.34428,14.11671592,1.0766,-0.05572,1.078040945,10.31,8.4,13.2987255
16/05/2019 20:00,10.72408,8.561,13.7221213,1.28408,-0.049,1.285014571,9.44,8.61,12.77676407
16/05/2019 20:30,10.22232,8.2678,13.14733216,0.92232,-0.0322,0.922881911,9.3,8.3,12.46515142
16/05/2019 21:00,10.5218,7.88276,13.1470978,0.6118,-0.03724,0.612932343,9.91,7.92,12.68599622
16/05/2019 21:30,10.22736,7.89256,12.91864528,0.50736,-0.02744,0.508101489,9.72,7.92,12.53813383
16/05/2019 22:00,9.4516,7.77232,12.23689915,1.0416,-0.05768,1.043195831,8.41,7.83,11.4907354
16/05/2019 22:30,9.13712,7.7264,11.96596084,1.73712,-0.1036,1.740206555,7.4,7.83,10.77352774
16/05/2019 23:00,8.07392,7.64644,11.12008223,1.19392,-0.06356,1.195610656,6.88,7.71,10.33336828
16/05/2019 23:30,7.35816,7.7224,10.66667616,0.81816,-0.0476,0.819543498,6.54,7.77,10.15600807
17/05/2019 00:00,7.1194,7.56604,10.38897577,2.5494,-0.67396,2.636979795,4.57,8.24,9.422446604
17/05/2019 00:30,5.94,5.79748,8.300263511,0.7,-0.00252,0.700004536,5.24,5.8,7.816495378
17/05/2019 01:00,5.36776,3.63656,6.483626767,0.83776,-0.01344,0.837867801,4.53,3.65,5.817508058
17/05/2019 01:30,5.42372,3.59484,6.506889677,1.20372,-0.05516,1.20498318,4.22,3.65,5.579507147
17/05/2019 02:00,5.256,3.58224,6.360658725,1.176,-0.06776,1.177950516,4.08,3.65,5.47438581
17/05/2019 02:30,5.13496,3.56992,6.25397018,1.11496,-0.08008,1.117832102,4.02,3.65,5.429815835
17/05/2019 03:00,5.13576,3.6394,6.294542329,1.56576,-0.0406,1.566286289,3.57,3.68,5.127114198
17/05/2019 03:30,4.98028,3.5804,6.133714457,1.12028,-0.0196,1.120451444,3.86,3.6,5.278219397
17/05/2019 04:00,5.24672,3.50792,6.311384435,1.54672,-0.05208,1.547596551,3.7,3.56,5.134549639
17/05/2019 04:30,5.2876,3.51324,6.34835168,1.3776,-0.04676,1.378393361,3.91,3.56,5.287882374
17/05/2019 05:00,5.3278,3.6266,6.444973266,1.7178,-0.0434,1.71834816,3.61,3.67,5.147912198
17/05/2019 05:30,5.81168,3.5986,6.835608706,1.96168,-0.0714,1.962978956,3.85,3.67,5.318966065
17/05/2019 06:00,6.17296,3.65976,7.176299772,2.12296,-0.10024,2.125325203,4.05,3.76,5.526309799
17/05/2019 06:30,7.6234,3.5882,8.425639845,4.8034,-1.1018,4.928145168,2.82,4.69,5.47252227
17/05/2019 07:00,7.4428,3.86328,8.385714293,2.1028,-0.21672,2.113938362,5.34,4.08,6.720267852
17/05/2019 07:30,8.0034,7.13204,10.72009357,9.0034,-1.10796,9.071316714,-1,8.24,8.300457819
17/05/2019 08:00,5.83488,9.98668,11.56631324,10.83488,0.52668,10.84767332,-5,9.46,10.70007477
17/05/2019 08:30,7.90324,10.24316,12.93767867,9.82324,0.78316,9.854409352,-1.92,9.46,9.652875219
17/05/2019 09:00,8.27704,10.81844,13.62160179,10.19704,0.74844,10.22447002,-1.92,10.07,10.25140478
17/05/2019 09:30,8.318,10.75748,13.59825356,10.038,0.83748,10.0728753,-1.72,9.92,10.06800874
17/05/2019 10:00,7.77032,10.95416,13.4302455,9.98032,0.87416,10.01852998,-2.21,10.08,10.31942343
17/05/2019 10:30,11.21632,10.56396,15.40789036,9.89632,-0.02604,9.896354259,1.32,10.59,10.67194921
17/05/2019 11:00,15.0628,11.11544,18.72006812,6.0228,-1.55456,6.220191045,9.04,12.67,15.56439848
17/05/2019 11:30,15.47788,11.03852,19.01088354,6.27788,-1.55148,6.466750922,9.2,12.59,15.59320685
17/05/2019 12:00,13.29776,11.38812,17.50770397,3.84776,-0.48188,3.877817086,9.45,11.87,15.17232349
17/05/2019 12:30,13.75564,11.54404,17.95779751,2.63564,-0.15596,2.640250316,11.12,11.7,16.1413878
17/05/2019 13:00,11.68172,11.53184,16.41480783,2.35172,-0.11816,2.354686549,9.33,11.65,14.92552847
17/05/2019 13:30,11.76208,11.61068,16.52738382,2.50208,-0.15932,2.507147221,9.26,11.77,14.97599746
17/05/2019 14:00,11.46072,11.726,16.39655997,2.47072,-0.154,2.475514758,8.99,11.88,14.89813747
17/05/2019 14:30,11.17968,11.68524,16.17189163,1.84968,-0.07476,1.851190201,9.33,11.76,15.01154556
17/05/2019 15:00,11.20224,11.6952,16.19468691,2.45224,-0.1148,2.454925673,8.75,11.81,14.6982516
17/05/2019 15:30,11.09948,11.53156,16.0054782,2.41948,-0.11844,2.422377242,8.68,11.65,14.52807282
17/05/2019 16:00,10.70884,11.7676,15.91086622,2.12884,-0.0924,2.130844318,8.58,11.86,14.63816928
17/05/2019 16:30,10.8172,11.13752,15.52598363,1.4672,-0.03248,1.467559467,9.35,11.17,14.566791
17/05/2019 17:00,11.03364,10.89696,15.50757714,1.19364,-0.03304,1.194097187,9.84,10.93,14.70681815
17/05/2019 17:30,12.36852,9.97128,15.88731292,4.25852,-1.23872,4.435021965,8.11,11.21,13.83604712
17/05/2019 18:00,7.95344,0.68044,7.982493747,7.92344,0.44044,7.93567192,0.03,0.24,0.241867732
17/05/2019 18:30,7.65756,-0.67784,7.687502339,8.19756,0.76216,8.232914297,-0.54,-1.44,1.537920674
17/05/2019 19:00,26.89568,0.13092,26.89599864,0.78568,0.15092,0.800043692,26.11,-0.02,26.11000766
17/05/2019 19:30,28.18876,0.16464,28.1892408,0.15876,0.09464,0.18482821,28.03,0.07,28.03008741
17/05/2019 20:00,27.69924,-0.13108,27.69955015,0.07924,0.10892,0.134694261,27.62,-0.24,27.6210427
17/05/2019 20:30,27.0858,-0.518,27.09075277,0.0658,0.112,0.129898576,27.02,-0.63,27.02734356
17/05/2019 21:00,26.92296,-0.60128,26.92967346,0.02296,0.11872,0.120919808,26.9,-0.72,26.90963396
17/05/2019 21:30,26.47988,-0.80004,26.4919631,0.08988,0.09996,0.134426247,26.39,-0.9,26.40534226
17/05/2019 22:00,24.96868,-1.07192,24.99167848,0.07868,0.10808,0.133685559,24.89,-1.18,24.91795537
17/05/2019 22:30,23.31524,-1.3634,23.3550696,0.06524,0.0966,0.116566795,23.25,-1.46,23.29579576
17/05/2019 23:00,21.62208,-1.55004,21.6775683,0.05208,0.09996,0.112713477,21.57,-1.65,21.63301643
17/05/2019 23:30,19.84744,-1.73024,19.9227158,0.02744,0.10976,0.113138018,19.82,-1.84,19.90522544
18/05/2019 00:00,18.63456,-1.75688,18.71719674,0.01456,0.11312,0.114053181,18.62,-1.87,18.71366613
18/05/2019 00:30,17.2126,-1.758,17.3021433,0.0126,0.112,0.112706522,17.2,-1.87,17.30135544
18/05/2019 01:00,16.31288,-1.8736,16.42012274,0.01288,0.1064,0.107176744,16.3,-1.98,16.41981729
18/05/2019 01:30,15.84288,-1.95864,15.96349327,0.01288,0.10136,0.102175065,15.83,-2.06,15.96347393
18/05/2019 02:00,15.49288,-1.95696,15.61598614,0.01288,0.10304,0.10384188,15.48,-2.06,15.61646567
18/05/2019 02:30,15.18288,-1.96284,15.30923205,0.01288,0.09716,0.098009999,15.17,-2.06,15.30922924
18/05/2019 03:00,14.76288,-1.96368,14.89290653,0.01288,0.09632,0.097177347,14.75,-2.06,14.89315615
18/05/2019 03:30,14.51288,-1.99724,14.64966394,0.01288,0.10276,0.103564048,14.5,-2.1,14.65127981
18/05/2019 04:00,14.29288,-2.00396,14.43268078,0.01288,0.09604,0.096899825,14.28,-2.1,14.43358583
18/05/2019 04:30,14.2026,-1.99892,14.34257745,0.0126,0.10108,0.101862291,14.19,-2.1,14.34454949
18/05/2019 05:00,14.16288,-2.04452,14.30969014,0.01288,0.09548,0.096344822,14.15,-2.14,14.31090843
18/05/2019 05:30,14.1026,-1.94696,14.23636119,0.0126,0.10304,0.103807522,14.09,-2.05,14.23834962
18/05/2019 06:00,14.63408,-1.89464,14.75621761,0.02408,0.11536,0.117846409,14.61,-2.01,14.74761676
18/05/2019 06:30,15.4264,-1.80276,15.53137987,0.0364,0.10724,0.113249184,15.39,-1.91,15.50806887
18/05/2019 07:00,16.62132,-1.51816,16.69050893,0.06132,0.09184,0.110429742,16.56,-1.61,16.63807982
18/05/2019 07:30,18.28592,-1.28252,18.33084089,0.11592,0.06748,0.134130522,18.17,-1.35,18.22008233
18/05/2019 08:00,20.07664,-1.08552,20.10596497,0.20664,0.07448,0.219652817,19.87,-1.16,19.90383129
18/05/2019 08:30,20.1422,-0.97196,20.16563728,0.9422,0.13804,0.952258306,19.2,-1.11,19.23205917
18/05/2019 09:00,13.21036,-1.70408,13.31981606,4.35036,0.88592,4.439649353,8.86,-2.59,9.230801699
18/05/2019 09:30,15.16056,-1.469,15.23156395,4.34056,0.931,4.439281711,10.82,-2.4,11.08297794
18/05/2019 10:00,15.78664,-1.24016,15.83527705,4.47664,0.88984,4.56422183,11.31,-2.13,11.5088227
18/05/2019 10:30,15.77548,-1.23848,15.82401978,4.57548,0.89152,4.661526053,11.2,-2.13,11.4007412
18/05/2019 11:00,7.31676,-0.52528,7.335591045,7.88676,0.87472,7.935119304,-0.57,-1.4,1.511588568
18/05/2019 11:30,10.31308,-0.88668,10.35112653,6.93308,0.94332,6.996960119,3.38,-1.83,3.843605079
18/05/2019 12:00,16.90788,-1.19692,16.95019243,4.24788,0.91308,4.344905014,12.66,-2.11,12.83462894
18/05/2019 12:30,20.97008,-0.65868,20.98042217,2.67008,0.62132,2.741416741,18.3,-1.28,18.34471041
18/05/2019 13:00,21.17056,-0.70908,21.18243152,2.38056,0.57092,2.448063635,18.79,-1.28,18.8335472
18/05/2019 13:30,24.52652,-0.66048,24.53541149,0.71652,0.07952,0.720919094,23.81,-0.74,23.82149659
18/05/2019 14:00,23.04484,-0.73896,23.05668477,1.13484,0.06104,1.136480403,21.91,-0.8,21.92460034
18/05/2019 14:30,22.34892,-0.74988,22.36149694,1.29892,0.05012,1.299886603,21.05,-0.8,21.06519641
18/05/2019 15:00,22.90764,-0.92232,22.92619996,1.13764,0.05768,1.139101291,21.77,-0.98,21.79204671
18/05/2019 15:30,23.63404,-0.88176,23.65048303,0.75404,0.05824,0.756285805,22.88,-0.94,22.8993013
18/05/2019 16:00,23.45376,-0.9028,23.4711292,0.68376,-0.0028,0.683765733,22.77,-0.9,22.78777962
18/05/2019 16:30,23.96948,-0.88324,23.98574753,0.52948,0.04676,0.531540749,23.44,-0.93,23.45844198
18/05/2019 17:00,24.77256,-0.81504,24.78596416,0.46256,0.06496,0.467099085,24.31,-0.88,24.32592239
18/05/2019 17:30,25.4192,-0.79236,25.43154661,0.5292,0.08764,0.536407876,24.89,-0.88,24.90555159
18/05/2019 18:00,17.86024,0.43476,17.86553075,3.67024,0.07476,3.671001323,14.19,0.36,14.19456586
18/05/2019 18:30,21.52804,-1.49384,21.57980686,7.06804,-1.11384,7.155265822,14.46,-0.38,14.46499222
18/05/2019 19:00,21.69204,-1.65344,21.7549641,7.36204,-1.27344,7.471364159,14.33,-0.38,14.3350375
18/05/2019 19:30,21.27952,-1.60108,21.33966796,7.35952,-1.22108,7.460132103,13.92,-0.38,13.92518582
18/05/2019 20:00,21.20956,-1.71132,21.278488,7.39956,-1.25132,7.504617907,13.81,-0.46,13.81765899
18/05/2019 20:30,21.27932,-1.9788,21.37112793,6.87932,-1.1788,6.979585453,14.4,-0.8,14.4222051
18/05/2019 21:00,17.43524,-0.99932,17.46385508,4.47524,-0.29932,4.485238625,12.96,-0.7,12.97889055
18/05/2019 21:30,15.97496,-0.5992,15.98619366,3.42496,0.1008,3.426443001,12.55,-0.7,12.56950675
18/05/2019 22:00,16.67428,-1.06208,16.70807073,4.70428,-0.33208,4.71598637,11.97,-0.73,11.99223916
18/05/2019 22:30,22.39664,-1.53192,22.44897018,0.27664,0.10808,0.297003327,22.12,-1.64,22.18071234
18/05/2019 23:00,21.5044,-1.78988,21.57876015,0.2044,0.05012,0.21045516,21.3,-1.84,21.37932646
18/05/2019 23:30,20.40084,-1.9448,20.49332866,0.35084,0.0252,0.351743864,20.05,-1.97,20.14654809
19/05/2019 00:00,18.6422,-2.11444,18.76172906,0.2422,0.03556,0.244796556,18.4,-2.15,18.52518556
19/05/2019 00:30,17.56172,-2.18912,17.69763418,0.25172,0.04088,0.255017907,17.31,-2.23,17.45305131
19/05/2019 01:00,16.50048,-2.24368,16.65232537,0.20048,0.02632,0.202200328,16.3,-2.27,16.45730537
19/05/2019 01:30,15.94044,-2.23472,16.09632259,0.23044,0.03528,0.233125014,15.71,-2.27,15.87315344
19/05/2019 02:00,15.51556,-2.24396,15.67698819,0.24556,0.02604,0.246936824,15.27,-2.27,15.43780425
19/05/2019 02:30,15.08056,-2.2738,15.25101493,0.21056,0.0462,0.215568907,14.87,-2.32,15.04989369
19/05/2019 03:00,14.64292,-2.32036,14.82562568,0.19292,0.05964,0.201928344,14.45,-2.38,14.64468846
19/05/2019 03:30,14.1796,-2.43368,14.38693346,0.1596,0.02632,0.161755687,14.02,-2.46,14.23418421
19/05/2019 04:00,13.93408,-2.41772,14.14227547,0.16408,0.04228,0.169439797,13.77,-2.46,13.98801273
19/05/2019 04:30,13.68496,-2.52968,13.91680319,0.20496,0.04032,0.208888257,13.48,-2.57,13.72280219
19/05/2019 05:00,13.5724,-2.59564,13.81837142,0.1624,0.02436,0.164216837,13.41,-2.62,13.66354639
19/05/2019 05:30,13.42212,-2.44844,13.64361256,0.16212,0.09156,0.186188421,13.26,-2.54,13.50108144
19/05/2019 06:00,13.70436,-2.36156,13.90634563,0.16436,0.04844,0.171349477,13.54,-2.41,13.75280699
19/05/2019 06:30,14.20164,-2.34472,14.39389769,0.17164,0.03528,0.175228331,14.03,-2.38,14.23043569
19/05/2019 07:00,14.8226,-2.19672,14.98449364,0.2226,0.06328,0.231419788,14.6,-2.26,14.77388236
19/05/2019 07:30,15.74392,-1.86664,15.85419067,0.35392,0.07336,0.361443019,15.39,-1.94,15.51179229
19/05/2019 08:00,16.82924,-1.69,16.91388243,0.56924,0.07,0.573527835,16.26,-1.76,16.35497478
19/05/2019 08:30,18.3524,-1.44384,18.40910806,0.7224,0.07616,0.726403542,17.63,-1.52,17.69540336
19/05/2019 09:00,17.57604,-1.09328,17.61000975,1.77604,0.07672,1.777696273,15.8,-1.17,15.8432604
19/05/2019 09:30,12.46184,-0.42756,12.46917254,4.57184,0.06244,4.572266368,7.89,-0.49,7.90520082
19/05/2019 10:00,13.03432,-0.10172,13.03471691,4.88432,0.02828,4.884401869,8.15,-0.13,8.151036744
19/05/2019 10:30,14.14796,-0.4138,14.15401012,4.67796,0.0462,4.678188132,9.47,-0.46,9.48116554
19/05/2019 11:00,16.33432,-0.28364,16.33678247,4.32432,0.06636,4.324829143,12.01,-0.35,12.01509883
19/05/2019 11:30,21.82064,0.1632,21.82125029,2.60064,0.0532,2.601184086,19.22,0.11,19.22031477
19/05/2019 12:00,25.32744,-0.48152,25.33201687,1.14744,0.01848,1.147588804,24.18,-0.5,24.18516901
19/05/2019 12:30,18.69828,-0.64544,18.70941655,4.01828,0.43456,4.041709608,14.68,-1.08,14.71967391
19/05/2019 13:00,6.94172,-0.57256,6.965292636,8.44172,0.86744,8.486170439,-1.5,-1.44,2.079326814
19/05/2019 13:30,4.89876,-0.66244,4.943346669,8.83876,0.84756,8.879303818,-3.94,-1.51,4.219443091
19/05/2019 14:00,4.21776,-0.77576,4.288508248,9.16776,0.81424,9.203847576,-4.95,-1.59,5.199096075
19/05/2019 14:30,4.17836,-0.7444,4.2441517,9.34836,0.8456,9.386526197,-5.17,-1.59,5.408974025
19/05/2019 15:00,15.3204,-0.90224,15.3469441,5.0204,0.55776,5.05128819,10.3,-1.46,10.40296112
19/05/2019 15:30,26.52504,-0.9608,26.54243553,0.70504,0.0392,0.706128913,25.82,-1,25.83935758
19/05/2019 16:00,26.71208,-1.03116,26.7319754,0.82208,0.02884,0.822585723,25.89,-1.06,25.91169041
19/05/2019 16:30,26.42672,-0.94764,26.44370533,0.56672,0.05236,0.569133664,25.86,-1,25.87932766
19/05/2019 17:00,20.42632,0.64608,20.43653513,2.75632,0.06608,2.757111987,17.67,0.58,17.6795164
19/05/2019 17:30,16.28444,1.83272,16.38724653,4.37444,0.06272,4.374889611,11.91,1.77,12.04080562
19/05/2019 18:00,19.77672,0.70472,19.78927195,7.07672,-0.87528,7.130643802,12.7,1.58,12.79790608
19/05/2019 18:30,20.69084,0.4034,20.69477208,8.12084,-1.2166,8.211465026,12.57,1.62,12.6739615
19/05/2019 19:00,16.72932,1.4646,16.79330822,5.12932,-0.1554,5.131673491,11.6,1.62,11.71257444
19/05/2019 19:30,16.79728,1.6424,16.87738407,4.34728,0.0224,4.347337709,12.45,1.62,12.5549552
19/05/2019 20:00,16.73568,1.51828,16.80440892,4.28568,0.02828,4.285773305,12.45,1.49,12.53884365
19/05/2019 20:30,17.1872,1.50896,17.25331284,4.0572,0.07896,4.057968275,13.13,1.43,13.20764173
19/05/2019 21:00,16.81568,1.5266,16.88483347,4.07568,0.0966,4.076824625,12.74,1.43,12.8200039
19/05/2019 21:30,25.84888,-1.0606,25.87062948,0.41888,0.0994,0.43051227,25.43,-1.16,25.45644319
19/05/2019 22:00,25.15544,-1.32092,25.19009709,0.19544,0.05908,0.204174533,24.96,-1.38,24.99811993
19/05/2019 22:30,23.60028,-1.4394,23.64413433,0.14028,0.0406,0.146037113,23.46,-1.48,23.50663736
19/05/2019 23:00,21.49288,-1.57156,21.55025966,0.08288,0.04844,0.095997542,21.41,-1.62,21.47120164
19/05/2019 23:30,19.629,-1.64464,19.6977786,0.119,0.04536,0.127351991,19.51,-1.69,19.58305901
20/05/2019 00:00,17.94988,-1.63008,18.02374414,0.08988,0.05992,0.108022316,17.86,-1.69,17.93977982
20/05/2019 00:30,16.65372,-1.7412,16.74449663,0.08372,0.0588,0.102305808,16.57,-1.8,16.66748031
20/05/2019 01:00,15.79288,-1.94072,15.91167662,0.08288,0.04928,0.09642413,15.71,-1.99,15.83553599
20/05/2019 01:30,15.35908,-1.90404,15.47665037,0.05908,0.08596,0.104305168,15.3,-1.99,15.42887229
20/05/2019 02:00,15.19236,-1.8336,15.30261061,0.05236,0.1064,0.118585537,15.14,-1.94,15.26378721
20/05/2019 02:30,15.0074,-1.84144,15.11995225,0.0574,0.09856,0.114056274,14.95,-1.94,15.07534743
20/05/2019 03:00,14.56196,-1.83668,14.67733193,0.07196,0.10332,0.125909745,14.49,-1.94,14.61929205
20/05/2019 03:30,14.35808,-2.00984,14.49806601,0.10808,0.09016,0.1407484,14.25,-2.1,14.40390572
20/05/2019 04:00,14.19156,-2.00284,14.33219255,0.09156,0.09716,0.13350393,14.1,-2.1,14.25552524
20/05/2019 04:30,14.29084,-1.92696,14.4201693,0.07084,0.10304,0.125042182,14.22,-2.03,14.36416722
20/05/2019 05:00,14.52364,-1.93004,14.65131985,0.07364,0.09996,0.124156559,14.45,-2.03,14.59189501
20/05/2019 05:30,15.04756,-1.8124,15.15631405,0.07756,0.1176,0.140873396,14.97,-1.93,15.09389943
20/05/2019 06:00,15.96324,-1.6896,16.05240728,0.09324,0.1204,0.152282164,15.87,-1.81,15.97288327
20/05/2019 06:30,18.105,-1.4076,18.15963553,0.175,0.0924,0.197895831,17.93,-1.5,17.9926346
20/05/2019 07:00,20.33092,-0.98776,20.35490059,0.29092,0.07224,0.299755007,20.04,-1.06,20.06801435
20/05/2019 07:30,23.42204,-0.68524,23.43206162,0.36204,0.07476,0.369678264,23.06,-0.76,23.07252045
20/05/2019 08:00,17.96496,1.43836,18.02244898,6.22496,-0.66164,6.260023522,11.74,2.1,11.9263406
20/05/2019 08:30,16.58176,0.4936,16.58910503,4.28176,0.5236,4.313655718,12.3,-0.03,12.30003659
20/05/2019 09:00,12.24364,-0.0302,12.24367725,5.74364,0.9198,5.81682323,6.5,-0.95,6.569056249
20/05/2019 09:30,18.58016,0.99912,18.60700369,3.52016,0.58912,3.569115969,15.06,0.41,15.06557998
20/05/2019 10:00,25.82364,2.0272,25.90308713,3.43364,-0.5628,3.47945793,22.39,2.59,22.53930345
20/05/2019 10:30,27.74552,1.67952,27.79630672,3.98552,-0.83048,4.071125975,23.76,2.51,23.89221003
20/05/2019 11:00,25.06,2.545,25.18889884,1.68,0.035,1.680364544,23.38,2.51,23.51434668
20/05/2019 11:30,25.67004,2.78924,25.82113114,1.44004,0.00924,1.440069644,24.23,2.78,24.38895857
20/05/2019 12:00,27.92204,2.15352,28.00496324,2.81204,-0.53648,2.862757369,25.11,2.69,25.25367696
20/05/2019 12:30,26.21288,2.8666,26.36915762,1.27288,0.0266,1.273157906,24.94,2.84,25.10117926
20/05/2019 13:00,26.84848,1.649,26.89907209,4.42848,-0.931,4.525284092,22.42,2.58,22.56795959
20/05/2019 13:30,24.34104,1.97872,24.42133414,3.21104,-0.44128,3.24121982,21.13,2.42,21.26812874
20/05/2019 14:00,22.2144,2.51884,22.35674668,1.8144,0.02884,1.814629192,20.4,2.49,20.55140141
20/05/2019 14:30,24.1312,2.33448,24.24385717,2.1812,-0.06552,2.18218384,21.95,2.4,22.08081747
20/05/2019 15:00,25.87568,2.41588,25.98821448,1.41568,-0.06412,1.417131341,24.46,2.48,24.58540217
20/05/2019 15:30,26.1622,2.33832,26.26648909,1.4322,-0.07168,1.43399263,24.73,2.41,24.84715275
20/05/2019 16:00,27.31536,2.41188,27.42163484,2.00536,-0.07812,2.006881029,25.31,2.49,25.43218827
20/05/2019 16:30,28.82396,2.5304,28.9348163,1.51396,-0.0896,1.51660906,27.31,2.62,27.43538773
20/05/2019 17:00,29.0086,2.31448,29.10078507,1.3286,-0.06552,1.330214581,27.68,2.38,27.78213095
20/05/2019 17:30,29.03904,2.33948,29.13312566,0.78904,0.03948,0.790027083,28.25,2.3,28.34347368
20/05/2019 18:00,23.88532,0.44596,23.88948287,2.66532,0.43596,2.700739125,21.22,0.01,21.22000236
20/05/2019 18:30,15.63104,1.14796,15.67313701,6.22104,0.54796,6.245126007,9.41,0.6,9.429109184
20/05/2019 19:00,13.88956,1.61232,13.98282707,6.97956,0.50232,6.997612677,6.91,1.11,6.998585571
20/05/2019 19:30,16.51296,2.31076,16.67385558,5.27296,0.06076,5.273310055,11.24,2.25,11.46298827
20/05/2019 20:00,17.55412,2.33192,17.7083308,4.68412,-0.03808,4.684274785,12.87,2.37,13.08639752
20/05/2019 20:30,16.91572,2.19776,17.05789354,4.60572,-0.00224,4.605720545,12.31,2.2,12.50504298
20/05/2019 21:00,25.86996,-0.4968,25.87472977,1.07996,-0.0168,1.080090664,24.79,-0.48,24.7946466
20/05/2019 21:30,26.52676,-0.85312,26.54047494,0.46676,-0.04312,0.468747514,26.06,-0.81,26.07258522
20/05/2019 22:00,25.78316,-0.88944,25.79849692,0.43316,0.00056,0.433160362,25.35,-0.89,25.36561846
20/05/2019 22:30,24.08948,-1.1182,24.11541868,0.38948,-0.0182,0.389905002,23.7,-1.1,23.72551369
20/05/2019 23:00,21.76124,-1.41896,21.80745317,0.26124,-0.00896,0.26139361,21.5,-1.41,21.54618528
20/05/2019 23:30,19.87676,-1.55244,19.93729315,0.11676,0.00756,0.117004492,19.76,-1.56,19.82148329
21/05/2019 00:00,17.8792,-1.62944,17.95329684,0.0392,0.07056,0.08071774,17.84,-1.7,17.92081471
21/05/2019 00:30,16.83,-1.74012,16.91971979,0,0.01988,0.01988,16.83,-1.76,16.92177591
21/05/2019 01:00,15.9,-1.88012,16.01077297,0,0.01988,0.01988,15.9,-1.9,16.01311962
21/05/2019 01:30,15.57,-1.8804,15.68313757,0,0.0196,0.0196,15.57,-1.9,15.68549967
21/05/2019 02:00,15.35,-1.9504,15.47341463,0,0.0196,0.0196,15.35,-1.97,15.47589739
21/05/2019 02:30,15.17,-1.95068,15.29490283,0,0.01932,0.01932,15.17,-1.97,15.29737886
21/05/2019 03:00,14.82,-1.9504,14.94779115,0,0.0196,0.0196,14.82,-1.97,14.9503612
21/05/2019 03:30,14.62,-1.9504,14.74952407,0,0.0196,0.0196,14.62,-1.97,14.75212866
21/05/2019 04:00,14.41,-1.9504,14.54139471,0,0.0196,0.0196,14.41,-1.97,14.54403658
21/05/2019 04:30,14.44,-2.00068,14.57793951,0,0.01932,0.01932,14.44,-2.02,14.58060355
21/05/2019 05:00,14.55,-1.99984,14.68679203,0,0.02016,0.02016,14.55,-2.02,14.68955071
21/05/2019 05:30,15.25084,-1.82668,15.35984637,0.00084,0.03332,0.033330587,15.25,-1.86,15.36301077
21/05/2019 06:00,16.20232,-1.74332,16.29583806,0.01232,0.03668,0.038693731,16.19,-1.78,16.2875566
21/05/2019 06:30,17.77556,-1.3944,17.83016783,0.03556,0.0056,0.035998244,17.74,-1.4,17.79515664
21/05/2019 07:00,19.68324,-1.08216,19.71296546,0.09324,0.00784,0.093569029,19.59,-1.09,19.62030071
21/05/2019 07:30,22.37412,-0.69076,22.38478044,0.20412,0.00924,0.204329029,22.17,-0.7,22.18104822
21/05/2019 08:00,23.39496,1.49476,23.44266326,0.34496,0.00476,0.344992839,23.05,1.49,23.09810815
21/05/2019 08:30,22.91832,2.03944,23.00888322,0.48832,-0.00056,0.488320321,22.43,2.04,22.52257756
21/05/2019 09:00,22.28412,2.27104,22.39954524,0.62412,-0.00896,0.624184313,21.66,2.28,21.77966942
21/05/2019 09:30,21.65592,2.52404,21.80251474,0.74592,-0.01596,0.746090724,20.91,2.54,21.06370575
21/05/2019 10:00,21.0568,2.72452,21.23232996,0.8568,-0.02548,0.857178786,20.2,2.75,20.38633121
21/05/2019 10:30,20.52036,2.8948,20.72353835,0.85036,-0.0252,0.850733313,19.67,2.92,19.88555506
21/05/2019 11:00,19.86164,3.03968,20.09289422,1.01164,-0.04032,1.01244318,18.85,3.08,19.0999712
21/05/2019 11:30,21.77292,3.04304,21.98454316,0.96292,-0.03696,0.963629061,20.81,3.08,21.03669413
21/05/2019 12:00,21.09668,2.90116,21.29522567,0.80668,-0.02884,0.807195372,20.29,2.93,20.50046341
21/05/2019 12:30,22.60192,2.86536,22.78282414,0.80192,-0.02464,0.802298458,21.8,2.89,21.99072759
21/05/2019 13:00,22.28704,2.6552,22.44464834,1.02704,-0.0448,1.028016635,21.26,2.7,21.43076294
21/05/2019 13:30,21.92524,2.50936,22.06837186,0.62524,-0.01064,0.625330526,21.3,2.52,21.4485524
21/05/2019 14:00,21.78376,2.70052,21.9505127,0.96376,-0.03948,0.964568301,20.82,2.74,20.9995238
21/05/2019 14:30,21.674,2.7492,21.84766296,0.854,-0.0308,0.854555229,20.82,2.78,21.00478041
21/05/2019 15:00,22.15656,2.56076,22.30404992,0.61656,-0.00924,0.616629233,21.54,2.57,21.6927753
21/05/2019 15:30,21.7688,2.64332,21.92869796,0.9688,-0.03668,0.969494127,20.8,2.68,20.97194316
21/05/2019 16:00,22.02196,2.64304,22.17999961,0.98196,-0.03696,0.982655323,21.04,2.68,21.20999764
21/05/2019 16:30,17.1778,2.65396,17.38160857,0.8778,-0.02604,0.878186154,16.3,2.68,16.51884984
21/05/2019 17:00,14.39404,2.5746,14.62248107,0.75404,-0.0154,0.754197243,13.64,2.59,13.88372068
21/05/2019 17:30,16.26916,2.12272,16.40705663,0.62916,-0.00728,0.629202117,15.64,2.13,15.78437519
21/05/2019 18:00,18.85532,2.20028,18.98326432,0.49532,0.00028,0.495320079,18.36,2.2,18.49133851
21/05/2019 18:30,22.04156,2.147,22.14587944,0.30156,0.007,0.301641233,21.74,2.14,21.84507267
21/05/2019 19:00,24.72916,2.01924,24.81146276,0.20916,0.00924,0.209363997,24.52,2.01,24.60224583
21/05/2019 19:30,25.5008,1.04924,25.52237656,0.1008,0.00924,0.101222614,25.4,1.04,25.42128242
21/05/2019 20:00,26.51648,0.24672,26.51762777,0.04648,0.00672,0.046963271,26.47,0.24,26.471088
21/05/2019 20:30,26.87212,0.32324,26.87406403,0.02212,0.02324,0.032084139,26.85,0.3,26.85167593
21/05/2019 21:00,26.53812,-0.29836,26.53979713,0.00812,0.03164,0.032665333,26.53,-0.33,26.53205231
21/05/2019 21:30,26.16,-0.60536,26.16700328,0,0.02464,0.02464,26.16,-0.63,26.16758491
21/05/2019 22:00,25.55,-0.93068,25.56694478,0,0.01932,0.01932,25.55,-0.95,25.56765535
21/05/2019 22:30,24.06,-1.1004,24.08515062,0,0.0196,0.0196,24.06,-1.12,24.08605406
21/05/2019 23:00,21.66,-1.37068,21.7033261,0,0.01932,0.01932,21.66,-1.39,21.70455482
21/05/2019 23:30,19.87,-1.55012,19.9303731,0,0.01988,0.01988,19.87,-1.57,19.93192916
22/05/2019 00:00,18.07,-1.59068,18.1398777,0,0.01932,0.01932,18.07,-1.61,18.14158207
22/05/2019 00:30,16.986,-1.85512,17.08700284,0.196,0.05488,0.203538238,16.79,-1.91,16.89828985
22/05/2019 01:00,16.06924,-1.87332,16.17806546,0.07924,0.03668,0.08731781,15.99,-1.91,16.10367039
22/05/2019 01:30,15.531,-1.98192,15.65694631,0.021,0.03808,0.043486623,15.51,-2.02,15.64098782
22/05/2019 02:00,15.33428,-1.89628,15.45108478,0.01428,0.08372,0.084929128,15.32,-1.98,15.4474205
22/05/2019 02:30,15.02952,-1.93444,15.15349892,0.00952,0.10556,0.105988414,15.02,-2.04,15.15790223
22/05/2019 03:00,14.76952,-1.878,14.88843864,0.00952,0.112,0.112403872,14.76,-1.99,14.89354558
22/05/2019 03:30,14.55952,-1.93396,14.68740358,0.00952,0.09604,0.096510683,14.55,-2.03,14.69092917
22/05/2019 04:00,14.32924,-1.96536,14.46339375,0.00924,0.09464,0.095089995,14.32,-2.06,14.46741166
22/05/2019 04:30,14.33064,-2.12004,14.48660804,0.01064,0.09996,0.10052468,14.32,-2.22,14.49105931
22/05/2019 05:00,14.41756,-2.0734,14.56588562,0.00756,0.0966,0.096895375,14.41,-2.17,14.57247405
22/05/2019 05:30,14.89988,-1.89828,15.02031594,0.01988,0.11172,0.113474988,14.88,-2.01,15.01514236
22/05/2019 06:00,15.76872,-1.68564,15.8585596,0.04872,0.09436,0.106195329,15.72,-1.78,15.82045511
22/05/2019 06:30,17.58384,-1.35644,17.63608116,0.13384,0.06356,0.148165513,17.45,-1.42,17.50768117
22/05/2019 07:00,19.04424,-0.9716,19.06900846,0.32424,0.0784,0.333583779,18.72,-1.05,18.74942399
22/05/2019 07:30,21.1196,-0.45544,21.12451017,0.5096,0.08456,0.516568053,20.61,-0.54,20.61707302
