Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/05/2019 08:00,12.97208,2.10988,13.14254363,4.18208,0.08988,4.183045725,8.79,2.02,9.019118582
22/05/2019 08:30,10.67548,2.203,10.90041661,4.71548,0.063,4.715900829,5.96,2.14,6.332550829
22/05/2019 09:00,15.28788,2.26336,15.45451628,2.77788,0.07336,2.7788485,12.51,2.19,12.70024409
22/05/2019 09:30,18.78676,2.23956,18.91977749,1.44676,0.04956,1.447608611,17.34,2.19,17.47774871
22/05/2019 10:00,16.67632,2.23612,16.82557225,1.70632,0.04312,1.706864751,14.97,2.193,15.1297769
22/05/2019 10:30,15.20832,2.29456,15.38044222,2.16832,0.01456,2.168368884,13.04,2.28,13.23782459
22/05/2019 11:00,14.40644,2.27832,14.58548098,2.24644,-0.00168,2.246440628,12.16,2.28,12.37190365
22/05/2019 11:30,12.59304,2.34188,12.80894447,2.55304,-0.07812,2.55423491,10.04,2.42,10.32753601
22/05/2019 12:00,13.24832,2.4162,13.46684838,2.58832,-0.0938,2.590019085,10.66,2.51,10.95151588
22/05/2019 12:30,16.9136,2.25004,17.06260663,2.4136,-0.09996,2.415669051,14.5,2.35,14.68919671
22/05/2019 13:00,13.58728,2.2486,13.77208698,2.73728,-0.1414,2.740929725,10.85,2.39,11.11011251
22/05/2019 13:30,12.5354,2.13276,12.71553846,2.8854,-0.17724,2.89083849,9.65,2.31,9.9226307
22/05/2019 14:00,13.06268,2.13836,13.2365476,2.89268,-0.17164,2.897767739,10.17,2.31,10.42904598
22/05/2019 14:30,12.7136,2.14144,12.89268747,2.8336,-0.16856,2.838609067,9.88,2.31,10.14645258
22/05/2019 15:00,12.029,2.19404,12.22745487,2.919,-0.15596,2.923163444,9.11,2.35,9.40821981
22/05/2019 15:30,10.52324,2.20076,10.75090344,3.17324,-0.14924,3.176747499,7.35,2.35,7.716540676
22/05/2019 16:00,12.01364,2.16888,12.20784938,3.01364,-0.14112,3.01694231,9,2.31,9.291722122
22/05/2019 16:30,13.72624,2.10684,13.88698813,2.67624,-0.15316,2.680619056,11.05,2.26,11.2787455
22/05/2019 17:00,15.2238,1.8786,15.33927066,2.3338,-0.1414,2.338079639,12.89,2.02,13.04731773
22/05/2019 17:30,16.82012,1.70672,16.90648781,1.94012,-0.13328,1.944692565,14.88,1.84,14.99333185
22/05/2019 18:00,19.27788,0.99088,19.30332874,1.51788,-0.09912,1.521112905,17.76,1.09,17.79341732
22/05/2019 18:30,21.90784,0.88132,21.92555993,1.19784,-0.07868,1.200421263,20.71,0.96,20.73223818
22/05/2019 19:00,23.97492,0.61532,23.98281484,1.00492,-0.06468,1.006999359,22.97,0.68,22.9800631
22/05/2019 19:30,25.31852,-0.38832,25.32149773,0.68852,-0.06832,0.691901303,24.63,-0.32,24.63207868
22/05/2019 20:00,26.08324,-0.69692,26.09254887,0.37324,-0.06692,0.379191751,25.71,-0.63,25.71771763
22/05/2019 20:30,26.59824,-0.64736,26.6061167,0.19824,-0.01736,0.198998661,26.4,-0.63,26.40751598
22/05/2019 21:00,26.47116,-0.63072,26.47867292,0.11116,0.04928,0.121593849,26.36,-0.68,26.36876941
22/05/2019 21:30,26.07692,-0.65012,26.08502277,0.06692,0.08988,0.112056686,26.01,-0.74,26.02052459
22/05/2019 22:00,25.432,-1.00584,25.4518828,0.042,0.10416,0.112308974,25.39,-1.11,25.41425191
22/05/2019 22:30,23.78612,-1.16452,23.8146092,0.03612,0.09548,0.102083715,23.75,-1.26,23.78339967
22/05/2019 23:00,21.69444,-1.39124,21.73900356,0.03444,0.08876,0.095207411,21.66,-1.48,21.71050437
22/05/2019 23:30,19.62736,-1.50836,19.68523331,0.01736,0.10164,0.103111877,19.61,-1.61,19.67598028
23/05/2019 00:00,17.7254,-1.6604,17.80299787,0.0154,0.0896,0.090913805,17.71,-1.75,17.79625241
23/05/2019 00:30,16.53428,-1.83096,16.6353488,0.01428,0.08904,0.090177824,16.52,-1.92,16.6311996
23/05/2019 01:00,15.91512,-1.90172,16.02833689,0.01512,0.09828,0.099436275,15.9,-2,16.02529251
23/05/2019 01:30,15.33036,-1.95872,15.45498372,0.01036,0.09128,0.091866033,15.32,-2.05,15.45654877
23/05/2019 02:00,15.12896,-2.01332,15.2623356,0.00896,0.10668,0.107055612,15.12,-2.12,15.26790097
23/05/2019 02:30,14.85896,-2.02228,14.99594307,0.00896,0.09772,0.098129914,14.85,-2.12,15.00056332
23/05/2019 03:00,14.61952,-1.96844,14.75144471,0.00952,0.09156,0.092053593,14.61,-2.06,14.75451456
23/05/2019 03:30,14.14924,-2.0706,14.29994325,0.00924,0.0994,0.099828541,14.14,-2.17,14.30554088
23/05/2019 04:00,14.14896,-2.0706,14.2996662,0.00896,0.0994,0.099803014,14.14,-2.17,14.30554088
23/05/2019 04:30,14.26008,-2.07928,14.41087391,0.01008,0.09072,0.091278282,14.25,-2.17,14.41427764
23/05/2019 05:00,14.39008,-2.06724,14.53780876,0.01008,0.10276,0.103253203,14.38,-2.17,14.54280922
23/05/2019 05:30,14.81044,-1.87416,14.92855012,0.02044,0.10584,0.107795636,14.79,-1.98,14.92194692
23/05/2019 06:00,15.43944,-1.69112,15.53178014,0.06944,0.06888,0.097807812,15.37,-1.76,15.47043955
23/05/2019 06:30,17.01908,-1.58552,17.09277502,0.12908,0.07448,0.149026564,16.89,-1.66,16.97137885
23/05/2019 07:00,19.58048,-1.5588,19.64242995,1.32048,-0.2688,1.347561082,18.26,-1.29,18.3055101
23/05/2019 07:30,20.25072,-0.5546,20.2583129,0.79072,0.0854,0.79531835,19.46,-0.64,19.47052131
23/05/2019 08:00,11.90796,1.66448,12.02372675,4.25796,0.07448,4.25861135,7.65,1.59,7.813488337
23/05/2019 08:30,10.71248,2.2076,10.93758317,4.65248,0.0476,4.652723494,6.06,2.16,6.433443868
23/05/2019 09:00,17.38332,2.14292,17.51490566,1.64332,0.05292,1.644171873,15.74,2.09,15.87815166
23/05/2019 09:30,15.97644,2.36472,16.15049646,1.89644,0.03472,1.8967578,14.08,2.33,14.27148556
23/05/2019 10:00,14.75104,2.58604,14.97600694,2.16104,0.02604,2.161196882,12.59,2.56,12.84763402
23/05/2019 10:30,14.54156,2.70512,14.79103247,2.26156,0.01512,2.261610543,12.28,2.69,12.57117735
23/05/2019 11:00,13.64548,3.04384,13.98084713,2.54548,-0.00616,2.545487454,11.1,3.05,11.51140739
23/05/2019 11:30,14.4544,2.84208,14.73116079,2.5144,-0.01792,2.514463857,11.94,2.86,12.27775224
23/05/2019 12:00,13.49648,2.85512,13.79516881,2.63648,-0.05488,2.637051119,10.86,2.91,11.24311789
23/05/2019 12:30,13.62912,2.79804,13.9133727,2.68912,-0.14196,2.692864463,10.94,2.94,11.3281596
23/05/2019 13:00,14.18784,2.64812,14.43285638,2.45784,-0.13188,2.461375591,11.73,2.78,12.05492845
23/05/2019 13:30,12.45572,2.52212,12.70850306,2.50572,-0.04788,2.50617741,9.95,2.57,10.27654611
23/05/2019 14:00,13.01064,2.46056,13.24126537,2.74064,-0.13944,2.744184965,10.27,2.6,10.59400302
23/05/2019 14:30,11.85212,2.5882,12.13142728,2.89212,-0.1918,2.898472931,8.96,2.78,9.381364506
23/05/2019 15:00,10.63504,2.65212,10.96073977,3.08504,-0.18788,3.090755684,7.55,2.84,8.066480025
23/05/2019 15:30,10.90756,2.364,11.16079572,3.08756,-0.196,3.093774839,7.82,2.56,8.228365573
23/05/2019 16:00,11.76456,2.54188,12.03603032,3.02456,-0.14812,3.028184725,8.74,2.69,9.144599499
23/05/2019 16:30,14.26492,2.41836,14.46846252,2.89492,-0.10164,2.896703729,11.37,2.52,11.64591345
23/05/2019 17:00,17.72692,2.12592,17.85394154,3.07692,-0.16408,3.081291764,14.65,2.29,14.82789938
23/05/2019 17:30,21.30932,1.6958,21.37668956,3.51932,-0.2142,3.525832512,17.79,1.91,17.89223854
23/05/2019 18:00,22.398,1.83776,22.4732678,2.758,-0.21224,2.766154337,19.64,2.05,19.74669846
23/05/2019 18:30,25.71828,1.85292,25.78494209,2.47828,-0.15708,2.483253085,23.24,2.01,23.32675931
23/05/2019 19:00,26.51748,1.62972,26.56751273,2.09748,-0.14028,2.102165747,24.42,1.77,24.48406216
23/05/2019 19:30,26.18636,0.85392,26.20027919,1.32636,-0.06608,1.328005051,24.86,0.92,24.87701751
23/05/2019 20:00,27.42824,0.5888,27.43455914,1.31824,-0.0812,1.320738482,26.11,0.67,26.11859491
23/05/2019 20:30,26.92948,-0.61476,26.93649611,1.15948,-0.07476,1.161887657,25.77,-0.54,25.77565712
23/05/2019 21:00,26.52832,-0.58764,26.53482773,0.69832,-0.01764,0.698542763,25.83,-0.57,25.83628843
23/05/2019 21:30,25.94532,-0.7632,25.95654261,0.63532,-0.0532,0.637543522,25.31,-0.71,25.31995656
23/05/2019 22:00,25.4148,-1.1004,25.43861119,0.6748,-0.0504,0.67667954,24.74,-1.05,24.76227171
23/05/2019 22:30,23.79924,-1.23804,23.83141976,0.42924,0.00196,0.429244475,23.37,-1.24,23.40287376
23/05/2019 23:00,21.65564,-1.39036,21.70022684,0.39564,0.05964,0.400109909,21.26,-1.45,21.30938995
23/05/2019 23:30,19.60504,-1.7336,19.68153862,0.35504,-0.0336,0.356626361,19.25,-1.7,19.32491915
24/05/2019 00:00,17.96528,-1.62228,18.03837792,0.31528,0.02772,0.316496251,17.65,-1.65,17.72695687
24/05/2019 00:30,16.7534,-1.68288,16.83771055,0.2534,0.05712,0.259758069,16.5,-1.74,16.5914918
24/05/2019 01:00,15.71572,-1.82704,15.82156535,0.19572,0.09296,0.216674595,15.52,-1.92,15.63831193
24/05/2019 01:30,15.30164,-1.85,15.4130687,0.17164,0.07,0.185365287,15.13,-1.92,15.25133765
24/05/2019 02:00,14.91208,-1.81536,15.02217234,0.26208,0.02464,0.263235742,14.65,-1.84,14.76509736
24/05/2019 02:30,14.75328,-1.87396,14.87181888,0.20328,0.02604,0.204941065,14.55,-1.9,14.67353059
24/05/2019 03:00,14.38428,-1.82636,14.49976213,0.15428,0.07364,0.170953701,14.23,-1.9,14.35628434
24/05/2019 03:30,14.42156,-1.81824,14.53572804,0.23156,0.08176,0.245570216,14.19,-1.9,14.31663717
24/05/2019 04:00,14.2098,-1.90644,14.3371172,0.2198,0.06356,0.228805406,13.99,-1.97,14.1280218
24/05/2019 04:30,14.32104,-1.82724,14.43713935,0.27104,0.10276,0.289866002,14.05,-1.93,14.18193922
24/05/2019 05:00,14.45152,-1.8264,14.56647409,0.19152,0.1036,0.217744966,14.26,-1.93,14.3900139
24/05/2019 05:30,16.24132,-2.23532,16.39442377,1.67132,-0.42532,1.724589123,14.57,-1.81,14.68199578
24/05/2019 06:00,15.67792,-1.52856,15.75225924,0.22792,0.04144,0.231656642,15.45,-1.57,15.52956535
24/05/2019 06:30,17.22996,-1.24112,17.27460276,0.16996,0.06888,0.183387175,17.06,-1.31,17.11022209
24/05/2019 07:00,20.921,-1.4436,20.97074681,2.331,-0.5936,2.405394346,18.59,-0.85,18.60942234
24/05/2019 07:30,20.64112,-0.2348,20.64245542,0.98112,-0.0448,0.982142298,19.66,-0.19,19.66091809
24/05/2019 08:00,20.8358,0.85888,20.85349459,0.6958,0.06888,0.69920104,20.14,0.79,20.15548809
24/05/2019 08:30,22.13484,1.78236,22.20648439,0.85484,0.05236,0.856442056,21.28,1.73,21.35020609
24/05/2019 09:00,22.94236,2.12308,23.04038522,0.89236,0.07308,0.89534745,22.05,2.05,22.14508975
24/05/2019 09:30,23.28984,2.427,23.41595559,0.88984,0.077,0.893165285,22.4,2.35,22.52293276
24/05/2019 10:00,22.17816,2.46256,22.31445681,1.37816,0.04256,1.378817007,20.8,2.42,20.94030563
24/05/2019 10:30,21.0988,2.44212,21.23966364,1.6688,0.02212,1.668946594,19.43,2.42,19.58012513
24/05/2019 11:00,18.40916,2.72276,18.60942218,1.74916,0.03276,1.749466754,16.66,2.69,16.87577257
24/05/2019 11:30,20.31744,2.63232,20.48725157,1.77744,-0.05768,1.778375645,18.54,2.69,18.73413195
24/05/2019 12:00,21.59996,2.50932,21.74522842,1.91996,-0.05068,1.920628768,19.68,2.56,19.8458056
24/05/2019 12:30,21.37316,2.57352,21.52753989,1.69316,-0.04648,1.693797856,19.68,2.62,19.85363443
24/05/2019 13:00,22.53296,2.42356,22.6629197,1.91296,-0.07644,1.914486624,20.62,2.5,20.77099901
24/05/2019 13:30,23.42236,2.17688,23.52330237,1.45236,-0.04312,1.452999967,21.97,2.22,22.08187718
24/05/2019 14:00,22.29596,2.2612,22.41032926,1.34596,-0.0588,1.347243765,20.95,2.32,21.0780668
24/05/2019 14:30,18.5184,2.40512,18.67393212,1.4784,-0.05488,1.479418255,17.04,2.46,17.21665473
24/05/2019 15:00,20.61624,2.30532,20.74473071,1.20624,-0.06468,1.207972864,19.41,2.37,19.55415557
24/05/2019 15:30,23.9254,2.00044,24.0088843,1.2054,-0.04956,1.206418399,22.72,2.05,22.81229712
24/05/2019 16:00,24.22864,1.91008,24.30381455,1.36864,-0.05992,1.369951041,22.86,1.97,22.94472706
24/05/2019 16:30,23.58396,1.94172,23.66375807,1.02396,-0.02828,1.024350448,22.56,1.97,22.64584951
24/05/2019 17:00,25.29448,1.73888,25.35417958,1.12448,-0.07112,1.126726819,24.17,1.81,24.23767728
24/05/2019 17:30,27.06016,0.48268,27.06446451,2.89016,-0.60732,2.953279941,24.17,1.09,24.19456551
24/05/2019 18:00,17.02672,2.0128,17.145278,3.78672,0.0028,3.786721035,13.24,2.01,13.39170266
24/05/2019 18:30,16.4282,1.90268,16.53801519,4.1482,-0.04732,4.148469889,12.28,1.95,12.43386103
24/05/2019 19:00,16.48852,1.85156,16.59215375,4.32852,-0.04844,4.328791035,12.16,1.9,12.3075424
24/05/2019 19:30,22.34204,0.119,22.34235691,1.62204,-0.021,1.622175934,20.72,0.14,20.72047297
24/05/2019 20:00,27.81612,-1.55836,27.85973829,3.60612,-1.01836,3.747153392,24.21,-0.54,24.21602156
24/05/2019 20:30,24.71652,-0.65632,24.72523239,0.50652,-0.02632,0.507203364,24.21,-0.63,24.21819564
24/05/2019 21:00,25.25412,-0.91748,25.27078049,1.04412,-0.20748,1.064534887,24.21,-0.71,24.22040875
24/05/2019 21:30,25.40216,-1.1012,25.42601766,1.11216,-0.2212,1.133944137,24.29,-0.88,24.30593549
24/05/2019 22:00,24.165,-1.38552,24.20468737,0.245,0.00448,0.245040957,23.92,-1.39,23.96035267
24/05/2019 22:30,22.57028,-1.54648,22.62319915,0.07028,0.09352,0.116984054,22.5,-1.64,22.55968971
24/05/2019 23:00,20.77608,-1.72712,20.84774433,0.06608,0.08288,0.1059984,20.71,-1.81,20.78894418
24/05/2019 23:30,19.44636,-1.862,19.53530039,0.06636,0.098,0.118353917,19.38,-1.96,19.47886034
25/05/2019 00:00,17.96396,-1.86284,18.06028881,0.04396,0.09716,0.106642146,17.92,-1.96,18.02686884
25/05/2019 00:30,16.76056,-1.9946,16.87882699,0.07056,0.0854,0.110778489,16.69,-2.08,16.81911115
25/05/2019 01:00,15.68788,-2.19716,15.840994,0.04788,0.11284,0.122577975,15.64,-2.31,15.80967109
25/05/2019 01:30,15.18984,-2.27276,15.35892826,0.04984,0.10724,0.118255838,15.14,-2.38,15.32592575
25/05/2019 02:00,14.75228,-2.27444,14.92658174,0.04228,0.10556,0.113712409,14.71,-2.38,14.90129189
25/05/2019 02:30,14.42376,-2.39772,14.62169326,0.05376,0.11228,0.12448669,14.37,-2.51,14.5875632
25/05/2019 03:00,14.00916,-2.49144,14.22897878,0.13916,0.09856,0.170527356,13.87,-2.59,14.1097484
25/05/2019 03:30,13.65676,-2.49256,13.88236108,0.11676,0.09744,0.152077123,13.54,-2.59,13.78548875
25/05/2019 04:00,13.24616,-2.55996,13.49126198,0.07616,0.11004,0.133825062,13.17,-2.67,13.43792395
25/05/2019 04:30,13.18792,-2.52696,13.4278353,0.08792,0.10304,0.135451718,13.1,-2.63,13.36139589
25/05/2019 05:00,13.18896,-2.53032,13.42948939,0.14896,0.09968,0.179234997,13.04,-2.63,13.30257494
25/05/2019 05:30,12.94988,-2.52528,13.19380275,0.15988,0.10472,0.191122717,12.79,-2.63,13.05760315
25/05/2019 06:00,13.08028,-2.44908,13.30758121,0.21028,0.08092,0.225312505,12.87,-2.53,13.11631808
25/05/2019 06:30,13.64568,-2.08224,13.8036338,0.29568,0.06776,0.30334482,13.35,-2.15,13.52201908
25/05/2019 07:00,14.40472,-1.88972,14.5281451,0.31472,0.07028,0.322471637,14.09,-1.96,14.22567046
25/05/2019 07:30,15.50976,-1.64104,15.59633507,0.45976,0.07896,0.466491092,15.05,-1.72,15.14796686
25/05/2019 08:00,15.35248,-1.28392,15.40607324,0.73248,0.06608,0.735454633,14.62,-1.35,14.6821967
25/05/2019 08:30,14.94888,-0.78804,14.96963661,0.97888,0.07196,0.981521419,13.97,-0.86,13.99644598
25/05/2019 09:00,14.37436,-0.45476,14.3815518,1.21436,0.06524,1.216111207,13.16,-0.52,13.17026955
25/05/2019 09:30,13.53012,0.4838,13.53876692,2.08012,0.0238,2.080256151,11.45,0.46,11.45923645
25/05/2019 10:00,15.35876,1.43648,15.42578956,1.69876,-0.02352,1.698922814,13.66,1.46,13.73780186
25/05/2019 10:30,12.5516,1.69268,12.6652212,1.6716,-0.04732,1.672269638,10.88,1.74,11.01825758
25/05/2019 11:00,15.2132,1.50148,15.28711537,1.6632,-0.05852,1.6642292,13.55,1.56,13.63950512
25/05/2019 11:30,16.68004,0.71448,16.69533516,2.00004,-0.06552,2.001112908,14.68,0.78,14.70070747
25/05/2019 12:00,14.07784,1.34516,14.14196007,2.45784,-0.08484,2.459303822,11.62,1.43,11.70765989
25/05/2019 12:30,13.84372,1.31752,13.90627349,3.51372,-0.17248,3.517950766,10.33,1.49,10.43690567
25/05/2019 13:00,13.72528,0.44416,13.73246479,4.02528,-0.17584,4.02911886,9.7,0.62,9.719794237
25/05/2019 13:30,12.84132,-0.0282,12.84135096,3.63132,-0.1582,3.634764392,9.21,0.13,9.210917435
25/05/2019 14:00,11.25648,0.25704,11.25941435,3.47648,-0.16296,3.480297279,7.78,0.42,7.791328513
25/05/2019 14:30,13.883,-0.72836,13.90209327,3.563,-0.17836,3.567461463,10.32,-0.55,10.33464562
25/05/2019 15:00,17.3684,-1.02464,17.39859781,3.2984,-0.16464,3.302506456,14.07,-0.86,14.09625837
25/05/2019 15:30,13.04376,-0.73048,13.06419825,3.90376,-0.20048,3.908904497,9.14,-0.53,9.155353625
25/05/2019 16:00,14.99868,-0.99812,15.03185435,3.85868,-0.21812,3.864839929,11.14,-0.78,11.16727362
25/05/2019 16:30,16.94544,-1.08008,16.97982655,3.62544,-0.15008,3.628545053,13.32,-0.93,13.35242675
25/05/2019 17:00,18.69584,-0.98464,18.7217507,2.97584,-0.16464,2.98039092,15.72,-0.82,15.74137224
25/05/2019 17:30,20.26644,-1.02968,20.29258069,2.66644,-0.16968,2.671833374,17.6,-0.86,17.62099884
25/05/2019 18:00,17.94032,-0.91388,17.96358145,2.77032,-0.17388,2.775771453,15.17,-0.74,15.18803806
25/05/2019 18:30,18.87632,-0.8898,18.89728025,2.47632,-0.1498,2.480846787,16.4,-0.74,16.41668663
25/05/2019 19:00,20.3744,-1.0566,20.40177882,2.1644,-0.1666,2.170802368,18.21,-0.89,18.23173607
25/05/2019 19:30,22.71052,-1.2344,22.74404234,2.13052,-0.2044,2.140302509,20.58,-1.03,20.6057589
25/05/2019 20:00,22.92068,-1.36328,22.9611869,1.31068,-0.13328,1.317439039,21.61,-1.23,21.64497632
25/05/2019 20:30,22.71816,-1.38716,22.76047026,0.95816,-0.09716,0.963073544,21.76,-1.29,21.79820405
25/05/2019 21:00,23.11996,-1.32836,23.1580891,0.93996,-0.03836,0.940742415,22.18,-1.29,22.21748186
25/05/2019 21:30,24.11044,-1.54384,24.15981703,1.63044,-0.06384,1.631689351,22.48,-1.48,22.52866618
25/05/2019 22:00,22.9554,-1.67008,23.0160717,0.5054,-0.01008,0.505500511,22.45,-1.66,22.51128828
25/05/2019 22:30,21.7944,-1.77084,21.86622385,0.2044,0.06916,0.215783377,21.59,-1.84,21.66826481
25/05/2019 23:00,20.84236,-1.94364,20.93279023,0.61236,-0.00364,0.612370818,20.23,-1.94,20.32280738
25/05/2019 23:30,19.5716,-2.04568,19.67821977,0.6916,-0.01568,0.691777726,18.88,-2.03,18.9888204
26/05/2019 00:00,18.08924,-2.17596,18.2196434,0.70924,-0.01596,0.709419551,17.38,-2.16,17.51370892
26/05/2019 00:30,17.22648,-2.31612,17.38148512,1.09648,-0.03612,1.097074767,16.13,-2.28,16.29034377
26/05/2019 01:00,16.65996,-2.42384,16.83535766,1.28996,-0.06384,1.291538752,15.37,-2.36,15.55012862
26/05/2019 01:30,15.22796,-2.45232,15.42415765,0.54796,-0.01232,0.54809848,14.68,-2.44,14.88139778
26/05/2019 02:00,14.60416,-2.60948,14.83546006,0.31416,-0.03948,0.316630978,14.29,-2.57,14.51926307
26/05/2019 02:30,14.32408,-2.57168,14.55310296,0.37408,-0.00168,0.374083772,13.95,-2.57,14.18475943
26/05/2019 03:00,14.85948,-2.69796,15.10242146,1.36948,-0.12796,1.375445103,13.49,-2.57,13.73262539
26/05/2019 03:30,15.14368,-2.84276,15.4081903,1.93368,-0.17276,1.941382075,13.21,-2.67,13.47712877
26/05/2019 04:00,15.23796,-2.83856,15.50009187,2.29796,-0.16856,2.304133815,12.94,-2.67,13.21258869
26/05/2019 04:30,15.891,-3.00368,16.17238308,3.101,-0.25368,3.111358954,12.79,-2.75,13.08230102
26/05/2019 05:00,15.91828,-2.99836,16.19820363,3.24828,-0.24836,3.257760833,12.67,-2.75,12.96500675
26/05/2019 05:30,15.05408,-2.75476,15.30405264,2.54408,-0.14476,2.548195146,12.51,-2.61,12.77936618
26/05/2019 06:00,14.88636,-2.80224,15.1478138,2.37636,-0.14224,2.38061317,12.51,-2.66,12.78967161
26/05/2019 06:30,14.97932,-2.60512,15.20416646,2.32932,-0.15512,2.334479359,12.65,-2.45,12.88506888
26/05/2019 07:00,15.61068,-2.60008,15.82573051,2.71068,-0.22008,2.719599468,12.9,-2.38,13.11771322
26/05/2019 07:30,16.2678,-2.44528,16.45055352,2.7678,-0.24528,2.778646994,13.5,-2.2,13.67808466
26/05/2019 08:00,17.91552,-2.17896,18.04754065,2.86552,-0.21896,2.873873406,15.05,-1.96,15.17709129
26/05/2019 08:30,20.27892,-1.94696,20.37216851,3.11892,-0.24696,3.128682024,17.16,-1.7,17.24400186
26/05/2019 09:00,21.50204,-1.75924,21.57388814,3.23204,-0.28924,3.244956446,18.27,-1.47,18.32904253
26/05/2019 09:30,22.86952,-1.62992,22.92752896,3.78952,-0.33992,3.804734871,19.08,-1.29,19.12355877
26/05/2019 10:00,23.2014,-1.48848,23.2490975,4.5514,-0.43848,4.572472709,18.65,-1.05,18.67953426
26/05/2019 10:30,25.63036,-1.45264,25.6714923,4.63036,-0.40264,4.647833119,21,-1.05,21.02623361
26/05/2019 11:00,25.19704,-1.20516,25.22584459,4.94704,-0.40516,4.963603468,20.25,-0.8,20.26579631
26/05/2019 11:30,23.3806,-1.06764,23.4049634,5.5706,-0.50764,5.593682394,17.81,-0.56,17.81880187
26/05/2019 12:00,23.26124,-0.96792,23.28136928,5.72124,-0.50792,5.7437418,17.54,-0.46,17.54603089
26/05/2019 12:30,23.59716,-0.98472,23.61769746,5.55716,-0.52472,5.581877672,18.04,-0.46,18.04586379
26/05/2019 13:00,21.75664,-0.92116,21.77613188,5.17664,-0.46116,5.197140583,16.58,-0.46,16.58637995
26/05/2019 13:30,19.7102,-0.78456,19.72580844,4.4702,-0.36456,4.485040918,15.24,-0.42,15.2457863
26/05/2019 14:00,19.0152,-0.73184,19.02927799,3.6652,-0.23184,3.672525129,15.35,-0.5,15.35814116
26/05/2019 14:30,20.03812,-0.82144,20.05494993,2.66812,-0.18144,2.674282111,17.37,-0.64,17.38178644
26/05/2019 15:00,18.49452,-0.84052,18.51360969,2.28452,-0.10052,2.286730395,16.21,-0.74,16.22688202
26/05/2019 15:30,12.82348,-0.68108,12.84155401,2.57348,-0.10108,2.575464323,10.25,-0.58,10.26639664
26/05/2019 16:00,14.49796,-0.82744,14.52155299,2.50796,-0.09744,2.50985217,11.99,-0.73,12.01220213
26/05/2019 16:30,16.87284,-0.96496,16.90041057,2.56284,-0.13496,2.566391059,14.31,-0.83,14.33405037
26/05/2019 17:00,13.5718,-0.74248,13.59209446,2.5018,-0.10248,2.503898039,11.07,-0.64,11.08848502
26/05/2019 17:30,15.05928,-0.93048,15.08799878,2.70928,-0.13048,2.712420165,12.35,-0.8,12.37588381
26/05/2019 18:00,16.50324,-0.99836,16.53341021,2.68324,-0.10836,2.685427114,13.82,-0.89,13.84862809
26/05/2019 18:30,17.77636,-1.0618,17.80804296,1.95636,-0.0518,1.957045653,15.82,-1.01,15.85220805
26/05/2019 19:00,19.32464,-1.09736,19.35577201,2.05464,-0.08736,2.056496365,17.27,-1.01,17.29950866
26/05/2019 19:30,20.77816,-1.145,20.80968424,1.37816,-0.035,1.378604362,19.4,-1.11,19.43172921
26/05/2019 20:00,21.91064,-1.29884,21.94910318,0.92064,-0.02884,0.921091611,20.99,-1.27,21.02838558
26/05/2019 20:30,22.41364,-1.24024,22.44792759,0.70364,-0.03024,0.704289505,21.71,-1.21,21.74369334
26/05/2019 21:00,22.39184,-1.1812,22.42297331,0.44184,-0.0112,0.441981929,21.95,-1.17,21.98116011
26/05/2019 21:30,22.62216,-1.47496,22.67019255,0.41216,0.00504,0.412190814,22.21,-1.48,22.2592565
26/05/2019 22:00,22.85848,-1.76292,22.92636026,0.64848,0.01708,0.648704892,22.21,-1.78,22.28121406
26/05/2019 22:30,22.02932,-1.86076,22.10776713,0.71932,0.00924,0.719379344,21.31,-1.87,21.39189099
26/05/2019 23:00,20.69892,-2.15644,20.81094718,0.66892,-0.00644,0.668951,20.03,-2.15,20.14505895
26/05/2019 23:30,19.14428,-2.10684,19.25986063,0.99428,0.01316,0.994367087,18.15,-2.12,18.27339323
27/05/2019 00:00,18.3498,-2.35008,18.49967665,1.3398,-0.01008,1.339837918,17.01,-2.34,17.17019802
27/05/2019 00:30,17.3354,-2.40792,17.50183339,1.5554,-0.01792,1.555503226,15.78,-2.39,15.95996554
27/05/2019 01:00,16.13548,-2.52272,16.33149813,1.28548,0.00728,1.285500614,14.85,-2.53,15.0639769
27/05/2019 01:30,15.71812,-2.42064,15.90342084,1.26812,-0.01064,1.268164636,14.45,-2.41,14.64959385
27/05/2019 02:00,15.50328,-2.53036,15.70841852,1.46328,-0.01036,1.463316674,14.04,-2.52,14.26436118
27/05/2019 02:30,15.18216,-2.555,15.39564897,1.53216,-0.035,1.53255971,13.65,-2.52,13.88066641
27/05/2019 03:00,14.14824,-2.53288,14.37317558,0.68824,-0.01288,0.68836051,13.46,-2.52,13.69386724
27/05/2019 03:30,13.9228,-2.60748,14.16486187,0.6328,0.00252,0.632805018,13.29,-2.61,13.54386208
27/05/2019 04:00,13.5656,-2.70624,13.83290419,0.5656,-0.01624,0.5658331,13,-2.69,13.27539453
27/05/2019 04:30,13.6822,-2.75232,13.95628397,1.0822,-0.01232,1.082270125,12.6,-2.74,12.89447944
27/05/2019 05:00,13.49412,-2.75652,13.77278756,0.83412,-0.01652,0.834283576,12.66,-2.74,12.95311546
27/05/2019 05:30,13.52592,-2.60692,13.77485186,0.81592,0.00308,0.815925813,12.71,-2.61,12.97521483
27/05/2019 06:00,13.9134,-2.3098,14.10382486,0.9534,-0.0098,0.953450366,12.96,-2.3,13.16250736
27/05/2019 06:30,14.35956,-2.2976,14.54221198,0.88956,-0.0476,0.890832618,13.47,-2.25,13.65662477
27/05/2019 07:00,14.55388,-2.35696,14.74349631,1.08388,-0.03696,1.08450998,13.47,-2.32,13.66833201
27/05/2019 07:30,15.7576,-2.2428,15.91641007,1.6576,-0.0728,1.659197878,14.1,-2.17,14.26600505
27/05/2019 08:00,15.891,-2.15384,16.03629969,1.701,-0.06384,1.702197564,14.19,-2.09,14.34308893
27/05/2019 08:30,13.92388,-1.77424,14.03646543,3.04388,-0.11424,3.046023019,10.88,-1.66,11.0059075
27/05/2019 09:00,2.78272,0.7184,2.873957056,6.92272,-0.1316,6.923970736,-4.14,0.85,4.22635777
27/05/2019 09:30,5.03912,0.83576,5.107957043,8.00912,-0.25424,8.013154257,-2.97,1.09,3.163700365
27/05/2019 10:00,1.96672,1.21152,2.309928196,8.47672,-0.29848,8.481973371,-6.51,1.51,6.682828742
27/05/2019 10:30,12.19044,-0.14264,12.19127448,4.64044,-0.26264,4.647866517,7.55,0.12,7.550953582
27/05/2019 11:00,14.74832,-0.13052,14.74889753,4.12832,-0.31052,4.139981726,10.62,0.18,10.62152531
27/05/2019 11:30,20.53804,-1.04608,20.56466315,4.33804,-0.41608,4.357948326,16.2,-0.63,16.21224537
27/05/2019 12:00,11.314,-1.00824,11.3588355,4.284,-0.47824,4.310611267,7.03,-0.53,7.049950354
27/05/2019 12:30,5.7348,-0.92076,5.808246725,4.9448,-0.48076,4.968116063,0.79,-0.44,0.904267659
27/05/2019 13:00,6.90916,-0.89948,6.967464114,4.75916,-0.45948,4.781289133,2.15,-0.44,2.19456146
27/05/2019 13:30,6.3688,-0.91376,6.434016691,4.6788,-0.47376,4.702724527,1.69,-0.44,1.746339028
27/05/2019 14:00,6.8496,-1.03724,6.927689873,5.3396,-0.66724,5.381127891,1.51,-0.37,1.554670383
27/05/2019 14:30,5.228,-0.9604,5.315482307,6.608,-0.7504,6.650470973,-1.38,-0.21,1.395886815
27/05/2019 15:00,4.291,-1.4544,4.530779222,9.681,-0.7644,9.711131158,-5.39,-0.69,5.433985646
27/05/2019 15:30,3.20512,-1.62196,3.592150951,10.09512,-0.49196,10.1071001,-6.89,-1.13,6.98204841
27/05/2019 16:00,3.93308,-1.60892,4.249440181,9.59308,-0.66892,9.616373425,-5.66,-0.94,5.737525599
27/05/2019 16:30,4.52412,-1.50856,4.769005667,9.37412,-0.79856,9.408072271,-4.85,-0.71,4.901693585
27/05/2019 17:00,7.64592,-1.15896,7.733258106,6.20592,-0.70896,6.246284282,1.44,-0.45,1.508674915
27/05/2019 17:30,10.35956,5.20724,11.59464669,5.01956,-0.66276,5.063124866,5.34,5.87,7.935521407
27/05/2019 18:00,8.81116,5.57388,10.4261536,6.76116,-0.59612,6.78738857,2.05,6.17,6.501645945
27/05/2019 18:30,9.20024,5.45648,10.69661582,9.34024,-0.79352,9.373886987,-0.14,6.25,6.251567803
27/05/2019 19:00,11.20692,4.66948,12.14080308,8.67692,-0.73052,8.707617364,2.53,5.4,5.963296068
27/05/2019 19:30,10.85972,4.53832,11.76987115,7.41972,-0.56168,7.440949489,3.44,5.1,6.151715208
27/05/2019 20:00,11.08936,4.42384,11.93919032,6.70936,-0.42616,6.722880629,4.38,4.85,6.535051645
27/05/2019 20:30,10.94268,5.05944,12.05571146,5.62268,-0.21056,5.626621179,5.32,5.27,7.488344276
27/05/2019 21:00,10.07008,5.0912,11.28391903,4.00008,-0.0588,4.000512148,6.07,5.15,7.960364313
27/05/2019 21:30,9.55788,4.62412,10.61770012,3.68788,-0.00588,3.687884688,5.87,4.63,7.47621562
27/05/2019 22:00,9.48748,4.36084,10.44170495,3.84748,0.00084,3.847480092,5.64,4.36,7.128758658
27/05/2019 22:30,8.67108,4.78388,9.903188185,1.15108,-0.03612,1.151646569,7.52,4.82,8.932121808
27/05/2019 23:00,7.68556,4.9578,9.145906918,0.73556,-0.0322,0.736264459,6.95,4.99,8.555851799
27/05/2019 23:30,6.52496,4.79508,8.097400522,0.69496,-0.02492,0.695406649,5.83,4.82,7.564476188
28/05/2019 00:00,5.6034,4.7794,7.364832376,1.4434,-0.0406,1.443970886,4.16,4.82,6.366945893
28/05/2019 00:30,4.372,1.7952,4.72621699,1.162,-0.0448,1.162863294,3.21,1.84,3.699959459
28/05/2019 01:00,4.0896,-1.91508,4.515790027,1.1396,-0.04508,1.140491283,2.95,-1.87,3.492763949
28/05/2019 01:30,3.78868,-2.00836,4.288077195,0.77868,-0.03836,0.779624289,3.01,-1.97,3.597360143
28/05/2019 02:00,3.68844,-2.06212,4.225745914,0.60844,-0.02212,0.608841957,3.08,-2.04,3.694319964
28/05/2019 02:30,3.35176,-1.95368,3.879582534,0.71176,-0.04368,0.713099039,2.64,-1.91,3.258481241
28/05/2019 03:00,3.3326,-1.938,3.855135116,0.7826,-0.028,0.783100734,2.55,-1.91,3.186000628
28/05/2019 03:30,3.2418,-1.8238,3.719612034,1.1018,-0.0238,1.102057022,2.14,-1.8,2.79635477
28/05/2019 04:00,3.41748,-1.83276,3.877909072,1.11748,-0.03276,1.117960092,2.3,-1.8,2.920616373
28/05/2019 04:30,3.5134,-1.80252,3.948804618,0.8134,-0.00252,0.813403904,2.7,-1.8,3.244996148
28/05/2019 05:00,3.38452,-1.7896,3.828530239,0.53452,-0.0196,0.53487923,2.85,-1.77,3.354906854
28/05/2019 05:30,3.51804,-1.64216,3.882434147,0.69804,0.00784,0.698084026,2.82,-1.65,3.267246547
28/05/2019 06:00,3.94892,-1.62416,4.269878789,0.94892,-0.03416,0.949534661,3,-1.59,3.395305583
28/05/2019 06:30,4.38044,-1.47752,4.622912496,0.93044,-0.03752,0.93119619,3.45,-1.44,3.738462251
28/05/2019 07:00,4.66108,-1.74548,4.977184666,0.66108,-0.02548,0.661570855,4,-1.72,4.354124481
28/05/2019 07:30,5.47156,-1.7188,5.735175871,0.79156,-0.0588,0.793740936,4.68,-1.66,4.965682229
28/05/2019 08:00,5.59556,-1.5104,5.795826073,1.08556,-0.0504,1.086729347,4.51,-1.46,4.74043247
28/05/2019 08:30,6.1396,-1.13104,6.242911151,1.2796,-0.06104,1.28105505,4.86,-1.07,4.976394277
28/05/2019 09:00,6.15732,-0.90916,6.224079168,1.44732,-0.06916,1.448971459,4.71,-0.84,4.784318133
28/05/2019 09:30,7.04532,-1.02208,7.119071669,1.47532,-0.05208,1.476238947,5.57,-0.97,5.65383056
28/05/2019 10:00,8.64716,-1.15004,8.723300297,1.42716,-0.04004,1.427721565,7.22,-1.11,7.304827171
28/05/2019 10:30,7.78212,-1.16208,7.868406549,1.35212,-0.05208,1.353122619,6.43,-1.11,6.525105363
28/05/2019 11:00,6.705,-1.75836,6.931728132,4.095,0.38164,4.112745323,2.61,-2.14,3.375159256
28/05/2019 11:30,5.42204,-2.68076,6.04855288,8.27204,0.77924,8.30866179,-2.85,-3.46,4.482644309
28/05/2019 12:00,4.9894,-2.62068,5.635785307,10.6694,0.78932,10.69855703,-5.68,-3.41,6.624990566
28/05/2019 12:30,7.72192,-2.83064,8.22438881,7.45192,0.82936,7.497929694,0.27,-3.66,3.669945504
28/05/2019 13:00,4.19132,-2.01112,4.64884577,5.31132,0.55888,5.340642939,-1.12,-2.57,2.80344431
28/05/2019 13:30,5.50272,-1.29468,5.652974766,3.07272,-0.13468,3.075670155,2.43,-1.16,2.69267525
28/05/2019 14:00,5.57252,-1.19608,5.699437386,3.43252,-0.13608,3.435216342,2.14,-1.06,2.388137349
28/05/2019 14:30,5.1628,-1.26692,5.315974993,4.2028,-0.20692,4.20789065,0.96,-1.06,1.430104891
28/05/2019 15:00,5.34716,-1.25012,5.491349568,3.94716,-0.19012,3.951736034,1.4,-1.06,1.756018223
28/05/2019 15:30,4.80484,-1.30404,4.978655215,4.14484,-0.19404,4.149379489,0.66,-1.11,1.291394595
28/05/2019 16:00,5.31668,-1.31564,5.477042526,4.37668,-0.25564,4.384139554,0.94,-1.06,1.41675686
28/05/2019 16:30,5.38008,-1.45796,5.574128467,4.63008,-0.26796,4.637827441,0.75,-1.19,1.406627172
28/05/2019 17:00,5.30824,-1.1586,5.433209536,3.83824,-0.2086,3.843904299,1.47,-0.95,1.750257124
28/05/2019 17:30,6.94792,-1.40536,7.08862674,3.44792,-0.18536,3.452898877,3.5,-1.22,3.70653477
28/05/2019 18:00,7.31252,-1.3482,7.435764385,3.01252,-0.1582,3.016671011,4.3,-1.19,4.461625264
28/05/2019 18:30,7.64684,-1.36992,7.768580488,2.50684,-0.12992,2.510204373,5.14,-1.24,5.287456856
28/05/2019 19:00,7.69912,-1.39596,7.82465035,1.77912,-0.08596,1.781195412,5.92,-1.31,6.063208721
28/05/2019 19:30,7.88328,-1.44412,8.014461063,1.11328,-0.06412,1.115124985,6.77,-1.38,6.90921848
28/05/2019 20:00,6.82888,-0.9874,6.89989571,0.90888,-0.0574,0.910690735,5.92,-0.93,5.992603775
28/05/2019 20:30,6.97284,-0.89072,7.029500678,0.46284,-0.02072,0.463303555,6.51,-0.87,6.567876369
28/05/2019 21:00,8.0382,-1.08608,8.111240904,0.3682,0.00392,0.368220866,7.67,-1.09,7.74706396
28/05/2019 21:30,9.27412,-1.297,9.364374553,0.27412,-0.007,0.274209362,9,-1.29,9.091979982
28/05/2019 22:00,7.05776,-1.24308,7.166395475,0.27776,-0.00308,0.277777076,6.78,-1.24,6.892459648
28/05/2019 22:30,6.50336,-1.18232,6.609960051,0.28336,0.05768,0.289171008,6.22,-1.24,6.342397023
28/05/2019 23:00,6.42252,-1.44128,6.582252744,0.35252,0.04872,0.355870747,6.07,-1.49,6.250199997
28/05/2019 23:30,5.38668,-1.462,5.581555825,0.17668,0.028,0.178884942,5.21,-1.49,5.418874422
29/05/2019 00:00,4.44204,-1.45844,4.675335987,0.08204,0.09156,0.122938176,4.36,-1.55,4.627321039
29/05/2019 00:30,3.66324,-1.52344,3.967391679,0.23324,-0.01344,0.233626906,3.43,-1.51,3.74766594
29/05/2019 01:00,3.83768,0.58836,3.882519191,0.40768,-0.03164,0.408905945,3.43,0.62,3.485584599
29/05/2019 01:30,4.09276,2.528,4.810558015,0.59276,-0.042,0.594246092,3.5,2.57,4.342222933
29/05/2019 02:00,4.08912,2.58424,4.837271829,0.58912,-0.02576,0.589682925,3.5,2.61,4.366016491
29/05/2019 02:30,3.83224,2.6006,4.631326352,0.28224,0.0406,0.285145187,3.55,2.56,4.376768214
29/05/2019 03:00,3.7236,2.65128,4.571048304,0.1736,0.09128,0.196135153,3.55,2.56,4.376768214
29/05/2019 03:30,3.73344,2.66024,4.584261237,0.08344,0.10024,0.130423507,3.65,2.56,4.458261993
29/05/2019 04:00,3.71356,2.65492,4.564989384,0.06356,0.09492,0.114235196,3.65,2.56,4.458261993
29/05/2019 04:30,3.58708,2.71164,4.496680377,0.01708,0.10164,0.103065106,3.57,2.61,4.422329703
29/05/2019 05:00,3.66904,2.7192,4.566826377,0.01904,0.1092,0.11084747,3.65,2.61,4.487159458
29/05/2019 05:30,3.58608,2.89332,4.607740269,0.06608,0.10332,0.122644155,3.52,2.79,4.491603277
29/05/2019 06:00,3.80564,2.89136,4.779420306,0.11564,0.10136,0.153774052,3.69,2.79,4.626035019
29/05/2019 06:30,4.18616,2.48476,4.868055855,0.14616,0.07476,0.164170044,4.04,2.41,4.704221508
29/05/2019 07:00,4.85136,2.33024,5.381980333,0.24136,0.03024,0.243247009,4.61,2.3,5.151902561
29/05/2019 07:30,5.6002,2.4312,6.105159579,0.3402,0.0112,0.340384312,5.26,2.42,5.789991364
29/05/2019 08:00,5.7078,2.43456,6.205325393,0.5278,0.01456,0.528000789,5.18,2.42,5.717412002
29/05/2019 08:30,6.99568,5.01532,8.607727538,2.04568,-0.41468,2.087286795,4.95,5.43,7.347611857
29/05/2019 09:00,8.87832,5.15924,10.26851126,2.30832,-0.27076,2.324145477,6.57,5.43,8.523485203
29/05/2019 09:30,9.91948,5.61108,11.39650395,1.57948,-0.03892,1.579959442,8.34,5.65,10.0736339
29/05/2019 10:00,8.51664,7.99376,11.68046899,1.04664,-0.01624,1.046765985,7.47,8.01,10.95267091
29/05/2019 10:30,8.59576,8.13588,11.83552421,0.86576,0.00588,0.865779967,7.73,8.13,11.21827973
29/05/2019 11:00,8.51208,8.17544,11.80225932,0.89208,-0.01456,0.892198812,7.62,8.19,11.18662147
29/05/2019 11:30,8.29012,8.1246,11.6075499,1.03012,-0.0154,1.030235106,7.26,8.14,10.90720863
29/05/2019 12:00,8.23548,8.25312,11.65920754,0.86548,-0.02688,0.865897318,7.37,8.28,11.08491317
29/05/2019 12:30,10.6168,8.20048,13.41507788,0.8568,-0.00952,0.856852887,9.76,8.21,12.7538896
29/05/2019 13:00,8.58588,8.26868,11.92008407,0.98588,0.00868,0.98591821,7.6,8.26,11.22441981
29/05/2019 13:30,7.96696,8.22108,11.44808316,1.29696,-0.03892,1.297543837,6.67,8.26,10.61680272
29/05/2019 14:00,7.6284,8.44676,11.38157463,2.9484,-0.23324,2.957611107,4.68,8.68,9.861277808
29/05/2019 14:30,8.124,8.65272,11.86882216,3.934,-0.35728,3.950190502,4.19,9.01,9.93660908
29/05/2019 15:00,9.79936,9.94432,13.9612663,4.46936,-0.43568,4.490545164,5.33,10.38,11.66847462
29/05/2019 15:30,9.77264,12.22208,15.64876136,4.18264,-0.36792,4.198790599,5.59,12.59,13.77520236
29/05/2019 16:00,9.5214,12.16356,15.4469819,4.5514,-0.42644,4.571333835,4.97,12.59,13.53547192
29/05/2019 16:30,9.37752,12.06172,15.27818611,4.09752,-0.37828,4.114944217,5.28,12.44,13.51414074
29/05/2019 17:00,11.34108,11.43988,16.10872279,4.23108,-0.40012,4.249956939,7.11,11.84,13.81078202
29/05/2019 17:30,10.62336,11.37972,15.56771676,8.96336,-0.63028,8.985492494,1.66,12.01,12.12417832
29/05/2019 18:00,10.94332,11.3844,15.79116259,9.48332,-0.7756,9.514983635,1.46,12.16,12.2473344
29/05/2019 18:30,11.74572,11.3586,16.33951444,7.82572,-0.8414,7.870822541,3.92,12.2,12.81430451
29/05/2019 19:00,11.43276,11.55544,16.25534358,5.49276,-0.71456,5.539043998,5.94,12.27,13.63218618
29/05/2019 19:30,11.29772,11.39884,16.04905077,5.48772,-0.74116,5.537543584,5.81,12.14,13.45866635
29/05/2019 20:00,10.19948,11.84812,15.63353254,5.70948,-0.76188,5.760088802,4.49,12.61,13.38552203
29/05/2019 20:30,9.68632,12.47276,15.79223028,5.06632,-0.59724,5.101401176,4.62,13.07,13.8625142
29/05/2019 21:00,9.33168,12.6134,15.69006409,4.55168,-0.5166,4.580902355,4.78,13.13,13.97302043
29/05/2019 21:30,10.60216,12.48172,16.37678634,4.40216,-0.51828,4.432564362,6.2,13,14.40277751
29/05/2019 22:00,10.67824,12.28548,16.27752525,3.97824,-0.46452,4.005268072,6.7,12.75,14.40321145
29/05/2019 22:30,11.23204,12.23748,16.61067847,4.42204,-0.56252,4.457675012,6.81,12.8,14.49883099
29/05/2019 23:00,9.6024,12.08564,15.43595737,4.3624,-0.58436,4.401364603,5.24,12.67,13.7108169
29/05/2019 23:30,7.73512,12.09292,14.35516616,4.07512,-0.50708,4.106547594,3.66,12.6,13.1208079
30/05/2019 00:00,7.5982,11.90384,14.12211209,4.0082,-0.42616,4.030791434,3.59,12.33,12.8420014
30/05/2019 00:30,6.28624,8.56696,10.6258937,4.84624,-0.59304,4.882390662,1.44,9.16,9.272496967
30/05/2019 01:00,5.95452,8.0082,9.979357478,4.24452,-0.4718,4.270660988,1.71,8.48,8.650693614
30/05/2019 01:30,5.41044,7.7864,9.481607773,4.15044,-0.4536,4.175153309,1.26,8.24,8.335778308
30/05/2019 02:00,5.06276,4.89416,7.041614937,2.55276,-0.24584,2.564570319,2.51,5.14,5.720113635
30/05/2019 02:30,4.92104,4.71964,6.818477573,1.81104,-0.15036,1.817271034,3.11,4.87,5.778321556
30/05/2019 03:00,4.84288,4.97464,6.94266014,2.04288,-0.18536,2.05127205,2.8,5.16,5.870741009
30/05/2019 03:30,4.56016,5.15756,6.88443784,2.33016,-0.20244,2.338937276,2.23,5.36,5.805385431
30/05/2019 04:00,4.41788,5.19508,6.819568894,2.28788,-0.16492,2.293816362,2.13,5.36,5.767711851
30/05/2019 04:30,4.70912,5.2042,7.018511866,2.75912,-0.2758,2.77287014,1.95,5.48,5.816605539
30/05/2019 05:00,4.82648,5.20724,7.100018141,2.14648,-0.17276,2.153421094,2.68,5.38,6.010557378
30/05/2019 05:30,5.006,5.18256,7.205481535,2.016,-0.16744,2.022941461,2.99,5.35,6.128833494
30/05/2019 06:00,4.95176,4.49536,6.687913623,2.32176,-0.23464,2.333586387,2.63,4.73,5.412005174
30/05/2019 06:30,5.52704,2.61964,6.116427461,2.14704,-0.15036,2.152298513,3.38,2.77,4.370045766
30/05/2019 07:00,6.447,2.50848,6.917823423,3.017,-0.26152,3.028313344,3.43,2.77,4.408832045
30/05/2019 07:30,9.05256,2.32964,9.34751652,3.89256,-0.50036,3.924587046,5.16,2.83,5.885108325
30/05/2019 08:00,7.1212,4.3128,8.325366856,4.0012,-0.5572,4.039811045,3.12,4.87,5.783709882
30/05/2019 08:30,6.80436,8.41072,10.81848076,3.87436,-0.46928,3.902677174,2.93,8.88,9.350898353
30/05/2019 09:00,7.466,12.24092,14.33810582,3.836,-0.40908,3.857750957,3.63,12.65,13.16052431
30/05/2019 09:30,7.19832,12.69072,14.59007145,4.54832,-0.46928,4.572465259,2.65,13.16,13.42416105
30/05/2019 10:00,6.83572,10.05188,12.15595983,4.39572,-0.42812,4.41651911,2.44,10.48,10.76029739
30/05/2019 10:30,6.41504,8.97552,11.03234778,4.20504,-0.35448,4.219954677,2.21,9.33,9.588169794
30/05/2019 11:00,7.52008,8.09208,11.04687114,4.28008,-0.36792,4.295864282,3.24,8.46,9.059205263
30/05/2019 11:30,7.35836,5.5998,9.246795225,3.74836,-0.3402,3.763766562,3.61,5.94,6.950949575
30/05/2019 12:00,7.32868,5.18812,8.97920596,4.55868,-0.41188,4.577249008,2.77,5.6,6.247631551
30/05/2019 12:30,7.87028,5.12008,9.389170703,5.74028,-0.47992,5.760307083,2.13,5.6,5.991402173
30/05/2019 13:00,8.04152,5.38516,9.678119246,6.07152,-0.43484,6.087071622,1.97,5.82,6.144371408
30/05/2019 13:30,6.05408,5.55584,8.217009356,5.41408,-0.38416,5.427692065,0.64,5.94,5.974378629
30/05/2019 14:00,4.33408,5.9086,7.32774204,5.06408,-0.3514,5.076257303,-0.73,6.26,6.30242017
30/05/2019 14:30,4.14256,6.11,7.381930869,4.66256,-0.35,4.675678106,-0.52,6.46,6.480895
30/05/2019 15:00,3.90756,6.07332,7.22178932,5.46756,-0.38668,5.48121645,-1.56,6.46,6.645690333
30/05/2019 15:30,4.33764,6.12504,7.505413764,6.03764,-0.48496,6.057085353,-1.7,6.61,6.825108058
30/05/2019 16:00,4.52844,6.12304,7.615667251,5.78844,-0.52696,5.812376835,-1.26,6.65,6.768315891
30/05/2019 16:30,4.43856,5.9412,7.416108974,5.48856,-0.4788,5.509404715,-1.05,6.42,6.505297841
30/05/2019 17:00,2.88552,5.49996,6.210940804,6.71552,-0.04004,6.715639364,-3.83,5.54,6.735020416
30/05/2019 17:30,7.58876,3.99908,8.577990393,8.90876,0.40908,8.918147295,-1.32,3.59,3.82498366
30/05/2019 18:00,10.86672,3.92216,11.55287595,8.40672,0.48216,8.420535578,2.46,3.44,4.229089737
30/05/2019 18:30,11.09736,3.85336,11.74733086,7.64736,0.63336,7.673542849,3.45,3.22,4.719205442
30/05/2019 19:00,10.75512,3.94564,11.45603253,7.36512,0.67564,7.396045026,3.39,3.27,4.71009554
30/05/2019 19:30,10.70292,3.87424,11.38254067,7.54292,0.60424,7.567083197,3.16,3.27,4.547361873
30/05/2019 20:00,11.4754,4.90976,12.48160841,3.3754,-0.17024,3.379690343,8.1,5.08,9.561192394
30/05/2019 20:30,11.53888,5.51092,12.78733713,3.28888,-0.33908,3.306313189,8.25,5.85,10.1136047
30/05/2019 21:00,10.99128,5.39316,12.24313729,2.89128,-0.26684,2.903567396,8.1,5.66,9.881578821
30/05/2019 21:30,9.42268,5.4402,10.88038025,2.47268,-0.2198,2.482429943,6.95,5.66,8.963152347
30/05/2019 22:00,9.52812,5.22616,10.86728205,2.24812,-0.20384,2.257342305,7.28,5.43,9.082031711
30/05/2019 22:30,7.71256,5.62936,9.548469813,1.72256,-0.15064,1.729134281,5.99,5.78,8.323971408
30/05/2019 23:00,7.47008,7.54348,10.61631696,1.83008,-0.15652,1.836761094,5.64,7.7,9.544611045
30/05/2019 23:30,6.83144,7.517,10.15745349,1.72144,-0.133,1.726570205,5.11,7.65,9.199706517
31/05/2019 00:00,5.86204,4.92792,7.658192247,1.69204,-0.12208,1.696438295,4.17,5.05,6.549152617
31/05/2019 00:30,5.1542,3.4954,6.227647935,1.9642,-0.1946,1.973816304,3.19,3.69,4.877724879
31/05/2019 01:00,4.90828,3.4518,6.000511295,2.75828,-0.2982,2.774352501,2.15,3.75,4.322614949
31/05/2019 01:30,4.75652,3.37572,5.832663888,2.60652,-0.29428,2.623079722,2.15,3.67,4.253398641
31/05/2019 02:00,4.67532,3.24144,5.689072892,2.38532,-0.23856,2.397219718,2.29,3.48,4.165873258
31/05/2019 02:30,4.53576,3.3026,5.610729501,1.77576,-0.1274,1.780324223,2.76,3.43,4.402556076
31/05/2019 03:00,4.44412,3.18944,5.470167282,1.95412,-0.14056,1.959168724,2.49,3.33,4.158004329
31/05/2019 03:30,4.41048,3.2906,5.502761324,2.02048,-0.1694,2.027568936,2.39,3.46,4.205199163
31/05/2019 04:00,4.5686,3.33768,5.657933699,2.3786,-0.22232,2.388967171,2.19,3.56,4.179677021
31/05/2019 04:30,4.62436,3.2814,5.670299055,2.40436,-0.2086,2.413392005,2.22,3.49,4.136242256
31/05/2019 05:00,4.67868,3.40236,5.784989206,2.45868,-0.22764,2.469195681,2.22,3.63,4.255032315
31/05/2019 05:30,5.07544,4.08948,6.517970379,2.29544,-0.17052,2.301764945,2.78,4.26,5.086845781
31/05/2019 06:00,5.91688,7.32616,9.417116824,2.40688,-0.20384,2.415496239,3.51,7.53,8.307887818
31/05/2019 06:30,6.33084,7.3952,9.734912334,2.24084,-0.1848,2.24844723,4.09,7.58,8.613042436
31/05/2019 07:00,8.46004,7.24228,11.13655676,2.21004,-0.16772,2.216395001,6.25,7.41,9.693843407
31/05/2019 07:30,7.52828,4.83172,8.945418823,2.61828,-0.23828,2.629100134,4.91,5.07,7.057832528
31/05/2019 08:00,7.55132,3.62692,8.377170312,2.51132,-0.21308,2.520343474,5.04,3.84,6.336181816
31/05/2019 08:30,8.77232,7.62472,11.62282037,2.53232,-0.17528,2.538378943,6.24,7.8,9.98887381
31/05/2019 09:00,9.67412,11.3282,14.89686924,2.86412,-0.1918,2.8705349,6.81,11.52,13.38232043
31/05/2019 09:30,10.222,10.88684,14.93360536,5.082,0.26684,5.089000647,5.14,10.62,11.79847448
31/05/2019 10:00,10.24364,10.53308,14.69278513,7.77364,0.35308,7.781654344,2.47,10.18,10.47536634
31/05/2019 10:30,10.17764,10.67188,14.74697863,7.01764,0.20188,7.020543192,3.16,10.47,10.93647567
31/05/2019 11:00,11.35388,10.97488,15.79109186,5.63388,-0.15512,5.636015088,5.72,11.13,12.51380438
31/05/2019 11:30,10.48528,9.59164,14.21058249,7.45528,0.24164,7.459194981,3.03,9.35,9.828702865
31/05/2019 12:00,8.84352,7.31012,11.47369602,9.47352,0.75012,9.503171113,-0.63,6.56,6.590182092
31/05/2019 12:30,8.9086,7.29584,11.51487886,8.6786,0.80584,8.715932312,0.23,6.49,6.494074222
31/05/2019 13:00,7.96916,3.90092,8.872693388,8.25916,0.85092,8.302878341,-0.29,3.05,3.063755865
31/05/2019 13:30,6.98448,0.87052,7.038520153,5.95448,0.73052,5.999124231,1.03,0.14,1.039471019
31/05/2019 14:00,8.85612,1.84824,9.046925033,1.85612,-0.15176,1.862313763,7,2,7.280109889
31/05/2019 14:30,8.63912,1.82884,8.830574733,1.63912,-0.25116,1.658250801,7,2.08,7.302492725
31/05/2019 15:00,9.03556,1.68728,9.19174947,2.34556,-0.27272,2.361361453,6.69,1.96,6.971205061
31/05/2019 15:30,11.51432,3.06936,11.91639777,2.36432,-0.29064,2.382116847,9.15,3.36,9.747415042
31/05/2019 16:00,11.52232,3.77444,12.12477858,3.23232,-0.31556,3.247686976,8.29,4.09,9.244035915
31/05/2019 16:30,9.81336,3.97272,10.58699857,2.94336,-0.21728,2.951368952,6.87,4.19,8.046924878
31/05/2019 17:00,9.86096,4.15036,10.69878592,2.64096,-0.12964,2.644139983,7.22,4.28,8.3932592
31/05/2019 17:30,10.76652,3.59004,11.34928809,2.67652,-0.09996,2.678385953,8.09,3.69,8.891805216
31/05/2019 18:00,12.63232,3.50688,13.11006163,2.32232,-0.11312,2.3250734,10.31,3.62,10.92705358
31/05/2019 18:30,13.08072,3.2876,13.48753311,2.05072,-0.0924,2.052800594,11.03,3.38,11.53626023
31/05/2019 19:00,12.91896,3.261,13.32417534,1.96896,-0.119,1.972552783,10.95,3.38,11.45979494
31/05/2019 19:30,12.88292,3.19724,13.27373238,2.64292,-0.24276,2.654045694,10.24,3.44,10.80237011
31/05/2019 20:00,9.65944,3.84404,10.39622165,2.72944,-0.29596,2.745438951,6.93,4.14,8.072453159
31/05/2019 20:30,8.53368,3.32224,9.157563702,2.70368,-0.27776,2.717910256,5.83,3.6,6.851926736
31/05/2019 21:00,8.30872,3.38256,8.970871763,2.14872,-0.16744,2.155234046,6.16,3.55,7.1097187
31/05/2019 21:30,8.28552,3.272,8.908188686,1.53552,-0.098,1.538644101,6.75,3.37,7.544494682
31/05/2019 22:00,8.05,3.21232,8.667265992,1.26,-0.05768,1.26131954,6.79,3.27,7.536378441
31/05/2019 22:30,7.73136,3.19972,8.36732547,1.43136,-0.07028,1.433084341,6.3,3.27,7.098091293
31/05/2019 23:00,7.12848,3.04128,7.750136202,1.20848,-0.04872,1.209461677,5.92,3.09,6.67791135
31/05/2019 23:30,6.3922,2.96496,7.046361376,1.0822,-0.00504,1.082211736,5.31,2.97,6.084159761
01/06/2019 00:00,5.63388,2.94428,6.356837938,0.73388,0.01428,0.734018919,4.9,2.93,5.709194339
01/06/2019 00:30,5.21656,2.7882,5.914943573,0.89656,0.0182,0.896744709,4.32,2.77,5.131793059
01/06/2019 01:00,4.86892,2.74072,5.587300608,0.59892,0.02072,0.599278303,4.27,2.72,5.062736414
01/06/2019 01:30,4.56424,2.74492,5.326056006,0.46424,-0.04508,0.46642361,4.1,2.79,4.959243894
01/06/2019 02:00,4.21776,2.80156,5.063421556,0.34776,-0.04844,0.351117432,3.87,2.85,4.806183517
01/06/2019 02:30,4.06392,2.83044,4.952457608,0.14392,0.02044,0.145364232,3.92,2.81,4.823121396
01/06/2019 03:00,4.05888,2.82128,4.943088882,0.13888,0.09128,0.166191735,3.92,2.73,4.776955097
01/06/2019 03:30,3.91356,2.82524,4.826793235,0.13356,0.06524,0.148642293,3.78,2.76,4.6803846
01/06/2019 04:00,3.79252,2.80756,4.71864399,0.14252,0.00756,0.14272037,3.65,2.8,4.600271731
01/06/2019 04:30,3.7662,2.8042,4.695508501,0.1162,0.0042,0.116275879,3.65,2.8,4.600271731
01/06/2019 05:00,3.74188,3.0112,4.803018985,0.06188,0.0812,0.10209101,3.68,2.93,4.703966411
01/06/2019 05:30,3.72368,3.16248,4.885393791,0.04368,0.10248,0.111400596,3.68,3.06,4.786021312
01/06/2019 06:00,5.50712,3.04288,6.291858977,0.05712,0.08288,0.100656787,5.45,2.96,6.201943244
01/06/2019 06:30,7.06376,6.65916,9.707786423,0.12376,0.06916,0.14177321,6.94,6.59,9.57035527
01/06/2019 07:00,7.49932,6.69224,10.05116295,0.36932,0.07224,0.376318854,7.13,6.62,9.729403887
01/06/2019 07:30,6.08652,6.95776,9.24424956,0.43652,0.06776,0.44174781,5.65,6.89,8.910364751
01/06/2019 08:00,4.23764,6.1942,7.505045397,4.56764,0.8442,4.644998257,-0.33,5.35,5.360167908
01/06/2019 08:30,6.02236,2.92884,6.69678458,5.02236,0.93884,5.109356174,1,1.99,2.227128196
01/06/2019 09:00,7.52836,2.07564,7.809256411,5.21836,0.95564,5.305141742,2.31,1.12,2.567196915
01/06/2019 09:30,8.31284,1.8782,8.522379017,5.71284,0.9282,5.787753978,2.6,0.95,2.768122107
01/06/2019 10:00,7.35236,3.54496,8.162348864,6.07236,0.90496,6.139422495,1.28,2.64,2.933939331
01/06/2019 10:30,7.72492,6.33036,9.987384379,6.11492,0.92036,6.183794073,1.61,5.41,5.644484033
01/06/2019 11:00,8.74856,6.15944,10.69934592,6.11856,0.90944,6.185778656,2.63,5.25,5.871916212
01/06/2019 11:30,7.4942,6.61488,9.995982746,6.3042,0.89488,6.367397259,1.19,5.72,5.842473791
01/06/2019 12:00,10.00508,6.85028,12.12550873,5.08508,0.63028,5.123991753,4.92,6.22,7.930624187
01/06/2019 12:30,9.58116,7.37424,12.09041118,2.49116,-0.02576,2.491293183,7.09,7.4,10.24832181
01/06/2019 13:00,9.5308,7.38992,12.06014371,2.4808,-0.01008,2.480820478,7.05,7.4,10.2206898
01/06/2019 13:30,11.10244,7.0448,13.14889277,2.72244,-0.0252,2.722556628,8.38,7.07,10.96400018
