Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/06/2019 14:00,10.28956,7.0818,12.49107426,2.70956,-0.0882,2.710995137,7.58,7.17,10.43385355
01/06/2019 14:30,10.87172,6.97364,12.91611205,2.35172,-0.06636,2.352656075,8.52,7.04,11.05223959
01/06/2019 15:00,10.50368,7.16024,12.71205453,2.42368,-0.10976,2.426164051,8.08,7.27,10.8691904
01/06/2019 15:30,8.50704,7.26592,11.18764153,2.28704,-0.09408,2.288974226,6.22,7.36,9.636285591
01/06/2019 16:00,8.0294,7.27264,10.83340006,2.1294,-0.08736,2.131191247,5.9,7.36,9.432899872
01/06/2019 16:30,8.18204,7.28496,10.95520063,2.18204,-0.07504,2.183329925,6,7.36,9.495767478
01/06/2019 17:00,8.65648,7.27208,11.30565317,2.00648,-0.08792,2.008405317,6.65,7.36,9.919279208
01/06/2019 17:30,10.39656,7.19132,12.64134262,1.38656,-0.00868,1.386587169,9.01,7.2,11.53343401
01/06/2019 18:00,8.75528,7.04868,11.24005416,4.23528,0.00868,4.235288895,4.52,7.04,8.36612216
01/06/2019 18:30,8.78832,7.03244,11.2556555,3.70832,-0.00756,3.708327706,5.08,7.04,8.681474529
01/06/2019 19:00,10.40072,6.3758,12.19941811,4.15072,-0.0042,4.150722125,6.25,6.38,8.931231718
01/06/2019 19:30,9.27672,6.97408,11.60583154,3.92672,-0.04592,3.926988491,5.35,7.02,8.826261949
01/06/2019 20:00,8.90264,7.02284,11.33919224,3.41264,-0.02716,3.412748077,5.49,7.05,8.93546865
01/06/2019 20:30,8.42372,7.00972,10.95879707,3.72372,-0.00028,3.723720011,4.7,7.01,8.439792651
01/06/2019 21:00,8.20696,7.10604,10.85587384,3.74696,0.09604,3.74819062,4.46,7.01,8.30853176
01/06/2019 21:30,8.05492,7.1562,10.77464313,3.59492,0.0462,3.595216857,4.46,7.11,8.393074526
01/06/2019 22:00,7.08536,3.32432,7.82645704,3.89536,-0.01568,3.895391558,3.19,3.34,4.618625337
01/06/2019 22:30,6.8902,2.95032,7.495281459,3.6302,-0.02968,3.630321328,3.26,2.98,4.416786162
01/06/2019 23:00,4.70032,3.24176,5.70981751,3.05032,0.01176,3.050342669,1.65,3.23,3.627037359
01/06/2019 23:30,4.15216,3.04984,5.151888653,3.07216,0.04984,3.072564253,1.08,3,3.188479261
02/06/2019 00:00,4.50576,4.23676,6.184820812,2.47576,0.11676,2.478511746,2.03,4.12,4.592962007
02/06/2019 00:30,5.35512,4.22416,6.820618588,0.78512,0.03416,0.785862787,4.57,4.19,6.200080645
02/06/2019 01:00,5.22084,4.24864,6.73113008,0.35084,0.10864,0.367275585,4.87,4.14,6.391908948
02/06/2019 01:30,4.43164,3.45116,5.616933188,0.10164,0.11116,0.150622824,4.33,3.34,5.468500709
02/06/2019 02:00,3.98004,-0.28708,3.990380098,0.04004,0.12292,0.129276943,3.94,-0.41,3.961275047
02/06/2019 02:30,3.72124,-0.27588,3.731452386,0.05124,0.13412,0.143574761,3.67,-0.41,3.692830892
02/06/2019 03:00,3.71956,-0.05748,3.720004105,0.04956,0.07252,0.087837031,3.67,-0.13,3.672301731
02/06/2019 03:30,4.06312,2.62844,4.839177716,0.04312,0.04844,0.064851893,4.02,2.58,4.776693417
02/06/2019 04:00,3.98452,2.67832,4.80102048,0.04452,0.13832,0.145308131,3.94,2.54,4.687771325
02/06/2019 04:30,4.01856,2.59124,4.781563469,0.02856,0.12124,0.124558465,3.99,2.47,4.692653833
02/06/2019 05:00,3.95996,2.62564,4.751343874,0.02996,0.11564,0.119457989,3.93,2.51,4.663153439
02/06/2019 05:30,4.0922,3.97284,5.703468989,0.0322,0.11284,0.117344389,4.06,3.86,5.602071046
02/06/2019 06:00,4.41984,5.49736,7.053789945,0.11984,0.08736,0.148301703,4.3,5.41,6.910723551
02/06/2019 06:30,4.64028,5.48336,7.183274697,0.21028,0.07336,0.222709156,4.43,5.41,6.992352966
02/06/2019 07:00,4.90132,5.4312,7.315796005,0.27132,0.0812,0.283210138,4.63,5.35,7.075266779
02/06/2019 07:30,5.39232,5.49588,7.699468291,0.36232,0.07588,0.370180438,5.03,5.42,7.394410051
02/06/2019 08:00,5.73688,5.19112,7.736893368,0.58688,0.07112,0.591173569,5.15,5.12,7.262017626
02/06/2019 08:30,7.54816,2.8778,8.078146584,0.67816,0.0378,0.679212651,6.87,2.84,7.433875167
02/06/2019 09:00,7.86188,2.65944,8.299504699,3.00188,-0.00056,3.001880052,4.86,2.66,5.5403249
02/06/2019 09:30,6.99212,2.78376,7.52589276,3.66212,0.05376,3.662514578,3.33,2.73,4.306019043
02/06/2019 10:00,10.48384,6.3706,12.26765852,0.90384,0.0406,0.904751405,9.58,6.33,11.48239087
02/06/2019 10:30,11.37728,7.12536,13.42435307,0.49728,0.04536,0.499344498,10.88,7.08,12.9807858
02/06/2019 11:00,11.06764,7.11328,13.15642077,1.48764,0.20328,1.501464461,9.58,6.91,11.81204893
02/06/2019 11:30,7.584,6.55544,10.02451244,7.714,0.89544,7.76579737,-0.13,5.66,5.661492736
02/06/2019 12:00,7.74932,6.44124,10.07678189,8.62932,0.89124,8.675221749,-0.88,5.55,5.619332701
02/06/2019 12:30,7.11808,0.41404,7.130111641,7.80808,0.82404,7.851442874,-0.69,-0.41,0.802620707
02/06/2019 13:00,7.46076,-0.37172,7.470014427,7.97076,0.72828,8.00396194,-0.51,-1.1,1.212476804
02/06/2019 13:30,7.27432,0.4082,7.285764112,8.59432,0.7182,8.624276636,-1.32,-0.31,1.355912977
02/06/2019 14:00,7.99912,1.82328,8.204283682,8.98912,0.34328,8.995672267,-0.99,1.48,1.78058979
02/06/2019 14:30,7.18556,0.26676,7.190509955,9.55556,0.18676,9.557384904,-2.37,0.08,2.371349827
02/06/2019 15:00,7.07292,-0.13828,7.074271601,8.80292,0.46172,8.81502047,-1.73,-0.6,1.83109257
02/06/2019 15:30,7.2448,-0.28528,7.250414589,9.9848,0.31472,9.989758742,-2.74,-0.6,2.804924241
02/06/2019 16:00,7.82784,-0.34068,7.83524996,10.92784,0.22932,10.93024587,-3.1,-0.57,3.151967639
02/06/2019 16:30,8.69748,-0.54984,8.714842648,11.12748,0.02016,11.12749826,-2.43,-0.57,2.49595673
02/06/2019 17:00,8.60848,-0.59788,8.629217137,11.70848,0.02212,11.70850089,-3.1,-0.62,3.161392098
02/06/2019 17:30,7.7752,-0.71884,7.808358725,13.0452,-0.02884,13.04523188,-5.27,-0.69,5.314978833
02/06/2019 18:00,8.91224,-0.77388,8.945776214,12.32224,-0.03388,12.32228658,-3.41,-0.74,3.489369571
02/06/2019 18:30,11.03772,2.10716,11.23705415,9.19772,-0.39284,9.206105391,1.84,2.5,3.104126286
02/06/2019 19:00,9.63692,3.17648,10.14693315,8.74692,-0.30352,8.75218452,0.89,3.48,3.592005011
02/06/2019 19:30,10.95936,2.74808,11.29865104,8.80936,-0.31192,8.81488047,2.15,3.06,3.73979946
02/06/2019 20:00,9.71976,2.96548,10.16207686,7.66976,-0.32452,7.676622414,2.05,3.29,3.87641587
02/06/2019 20:30,10.386,3.296,10.89644951,4.536,-0.434,4.556715045,5.85,3.73,6.937968002
02/06/2019 21:00,9.79332,3.25984,10.32161196,3.46332,-0.30016,3.476302842,6.33,3.56,7.262403184
02/06/2019 21:30,9.32092,3.8488,10.08428535,3.51092,-0.3612,3.529451046,5.81,4.21,7.174970383
02/06/2019 22:00,9.20632,6.07364,11.02929874,4.08632,-0.48636,4.115161867,5.12,6.56,8.321538319
02/06/2019 22:30,9.01184,5.98948,10.8206807,4.22184,-0.45052,4.245809847,4.79,6.44,8.026063792
02/06/2019 23:00,8.35856,5.91292,10.23856182,3.80856,-0.36708,3.826209221,4.55,6.28,7.755056415
02/06/2019 23:30,7.5702,5.95536,9.631938578,3.7002,-0.37464,3.719117526,3.87,6.33,7.41928568
03/06/2019 00:00,7.12576,5.89544,9.248387339,3.94576,-0.43456,3.969617661,3.18,6.33,7.083876058
03/06/2019 00:30,6.37836,5.99228,8.751622472,4.23836,-0.51772,4.269862936,2.14,6.51,6.852714791
03/06/2019 01:00,5.58928,1.9238,5.911096122,3.82928,-0.3962,3.849722037,1.76,2.32,2.912043956
03/06/2019 01:30,5.23408,0.51172,5.259035159,3.87408,-0.51828,3.908594377,1.36,1.03,1.706018757
03/06/2019 02:00,5.14916,0.47776,5.171276759,3.56916,-0.42224,3.59404921,1.58,0.9,1.818350901
03/06/2019 02:30,4.80448,0.40872,4.821833687,3.36448,-0.37128,3.384903914,1.44,0.78,1.637681288
03/06/2019 03:00,4.52316,0.4104,4.541740255,3.30316,-0.3696,3.32377348,1.22,0.78,1.448033149
03/06/2019 03:30,4.53228,0.45628,4.555189726,3.47228,-0.43372,3.499262985,1.06,0.89,1.384088147
03/06/2019 04:00,4.35124,0.71444,4.409502699,2.22124,-0.17556,2.228167061,2.13,0.89,2.308462692
03/06/2019 04:30,4.97176,4.10836,6.449575132,1.13176,-0.03164,1.132202185,3.84,4.14,5.64669815
03/06/2019 05:00,5.01,4.23084,6.557446691,0.98,0.00084,0.98000036,4.03,4.23,5.842413885
03/06/2019 05:30,5.29528,4.40504,6.887987201,0.87528,0.00504,0.87529451,4.42,4.4,6.236697844
03/06/2019 06:00,6.04432,4.42536,7.491169161,1.03432,-0.02464,1.034613451,5.01,4.45,6.700940233
03/06/2019 06:30,7.58776,4.41584,8.779165377,1.04776,-0.03416,1.048316709,6.54,4.45,7.910379258
03/06/2019 07:00,7.15892,4.53056,8.472078227,0.87892,-0.06944,0.881658823,6.28,4.6,7.784497415
03/06/2019 07:30,8.32988,5.7874,10.14302221,1.69988,-0.0826,1.701885653,6.63,5.87,8.85515669
03/06/2019 08:00,10.11596,6.11176,11.81889407,2.32596,-0.12824,2.329492524,7.79,6.24,9.981067077
03/06/2019 08:30,9.27028,6.40228,11.2662008,2.73028,-0.23772,2.740609362,6.54,6.64,9.319935622
03/06/2019 09:00,10.53596,10.4192,14.81776575,2.74596,-0.1708,2.751266792,7.79,10.59,13.14656609
03/06/2019 09:30,10.25416,10.64384,14.7796863,3.46416,-0.28616,3.475959156,6.79,10.93,12.86736181
03/06/2019 10:00,10.4874,10.5304,14.86186001,3.8374,-0.2296,3.844262598,6.65,10.76,12.64911459
03/06/2019 10:30,10.71424,10.51864,15.01455048,3.47424,-0.24136,3.482613706,7.24,10.76,12.96900921
03/06/2019 11:00,11.10376,10.46264,15.25648459,4.04376,-0.22736,4.050146603,7.06,10.69,12.81092112
03/06/2019 11:30,11.3162,10.6266,15.52356306,4.8062,-0.3234,4.817068195,6.51,10.95,12.7390188
03/06/2019 12:00,10.71504,10.3878,14.92375526,3.64504,-0.1722,3.649105293,7.07,10.56,12.70820601
03/06/2019 12:30,12.93076,10.4368,16.61720038,4.54076,-0.2632,4.548381648,8.39,10.7,13.59713573
03/06/2019 13:00,13.37796,9.87512,16.62792256,3.83796,-0.19488,3.842904523,9.54,10.07,13.87142747
03/06/2019 13:30,13.07032,9.77204,16.31949848,6.41032,-0.40796,6.4232884,6.66,10.18,12.16503185
03/06/2019 14:00,12.32064,9.55864,15.59377339,7.01064,-0.24136,7.014793501,5.31,9.8,11.14612489
03/06/2019 14:30,11.82044,9.39724,15.10069275,6.25044,-0.17276,6.252827058,5.57,9.57,11.07293096
03/06/2019 15:00,12.35864,9.52928,15.60586941,5.56864,-0.23072,5.573417548,6.79,9.76,11.88956265
03/06/2019 15:30,12.36044,9.74292,15.73864566,3.80044,-0.22708,3.807218081,8.56,9.97,13.14056696
03/06/2019 16:00,9.35076,9.1422,13.07732899,6.92076,0.5222,6.940433115,2.43,8.62,8.955964493
03/06/2019 16:30,9.2138,8.75876,12.71259168,6.5338,0.78876,6.581237329,2.68,7.97,8.408525436
03/06/2019 17:00,9.36292,6.01412,11.12806858,7.40292,0.76412,7.442251266,1.96,5.25,5.603936117
03/06/2019 17:30,10.65952,5.5816,12.03244053,6.79952,0.7616,6.842039666,3.86,4.82,6.175111335
03/06/2019 18:00,9.00324,5.66716,10.63837549,6.88324,0.72716,6.921542788,2.12,4.94,5.375686003
03/06/2019 18:30,9.2488,5.6546,10.84042447,6.9188,0.7546,6.959828633,2.33,4.9,5.425762619
03/06/2019 19:00,8.78436,5.71312,10.47877477,5.97436,0.81312,6.029439571,2.81,4.9,5.648548486
03/06/2019 19:30,8.15012,5.81424,10.01148554,5.51012,0.81424,5.569955942,2.64,5,5.654166605
03/06/2019 20:00,10.0544,5.72744,11.57128032,4.6844,0.72744,4.740545571,5.37,5,7.337363287
03/06/2019 20:30,8.01944,5.70112,9.839420063,3.42944,0.70112,3.500375404,4.59,5,6.787348525
03/06/2019 21:00,8.28824,5.94224,10.19829096,1.38824,0.28224,1.416640291,6.9,5.66,8.924438358
03/06/2019 21:30,8.35288,6.08556,10.33463327,0.92288,0.17556,0.939430044,7.43,5.91,9.493840108
03/06/2019 22:00,9.12612,6.05708,10.95327734,0.66612,0.22708,0.703762162,8.46,5.83,10.27426396
03/06/2019 22:30,9.05136,6.08284,10.90541427,0.59136,0.25284,0.643144397,8.46,5.83,10.27426396
03/06/2019 23:00,6.97004,5.86848,9.111559423,0.46004,0.22848,0.513653494,6.51,5.64,8.613344298
03/06/2019 23:30,6.1852,5.86548,8.524116064,0.0252,0.09548,0.098749534,6.16,5.77,8.440290279
04/06/2019 00:00,5.65028,5.93224,8.192504836,0.07028,0.07224,0.100786388,5.58,5.86,8.091724167
04/06/2019 00:30,5.22428,5.91096,7.88876097,0.15428,0.05096,0.162478429,5.07,5.86,7.748838623
04/06/2019 01:00,5.05464,5.77468,7.674393437,0.09464,0.06468,0.114630851,4.96,5.71,7.563444982
04/06/2019 01:30,5.0238,5.92848,7.770807008,0.0938,0.08848,0.128946308,4.93,5.84,7.642676233
04/06/2019 02:00,4.90976,5.92764,7.69692531,0.10976,0.08764,0.140456496,4.8,5.84,7.559470881
04/06/2019 02:30,4.66792,5.97484,7.582096686,0.08792,0.08484,0.12217918,4.58,5.89,7.461132622
04/06/2019 03:00,4.41128,5.88516,7.354896292,0.16128,0.05516,0.17045194,4.25,5.83,7.214665619
04/06/2019 03:30,4.53284,5.8804,7.424671213,0.18284,0.0504,0.189659235,4.35,5.83,7.274022271
04/06/2019 04:00,4.41568,5.90832,7.376074504,0.22568,-0.00168,0.225686253,4.19,5.91,7.244597987
04/06/2019 04:30,4.52384,5.94416,7.469817029,0.48384,-0.03584,0.485165592,4.04,5.98,7.216785988
04/06/2019 05:00,4.9632,5.91564,7.721926628,0.5432,-0.02436,0.543745942,4.42,5.94,7.404052944
04/06/2019 05:30,5.26272,5.97444,7.961793461,0.13272,0.03444,0.137115688,5.13,5.94,7.848598601
04/06/2019 06:00,5.46708,6.07276,8.171130751,0.36708,-0.03724,0.36896415,5.1,6.11,7.958775031
04/06/2019 06:30,7.67668,6.08344,9.794879175,0.59668,-0.05656,0.5993547,7.08,6.14,9.3715527
04/06/2019 07:00,8.94716,6.07336,10.81375854,0.79716,-0.06664,0.799940595,8.15,6.14,10.20402372
04/06/2019 07:30,9.68392,6.24592,11.52344667,0.63392,-0.02408,0.634377185,9.05,6.27,11.00978656
04/06/2019 08:00,9.80456,6.43728,11.72893732,1.27456,-0.06272,1.276102265,8.53,6.5,10.7243135
04/06/2019 08:30,11.55296,6.13016,13.07859879,1.00296,-0.04984,1.004197584,10.55,6.18,12.2268107
04/06/2019 09:00,10.26652,6.51064,12.15688554,0.64652,-0.05936,0.64923934,9.62,6.57,11.64943346
04/06/2019 09:30,10.49948,6.69016,12.44979201,0.87948,-0.04984,0.880891081,9.62,6.74,11.7461483
04/06/2019 10:00,11.22008,6.11492,12.77820182,0.78008,-0.04508,0.781381477,10.44,6.16,12.12184804
04/06/2019 10:30,9.71656,6.8524,11.88978234,0.75656,-0.0476,0.75805593,8.96,6.9,11.30891684
04/06/2019 11:00,10.04728,9.31072,13.69807805,0.49728,-0.04928,0.499715836,9.55,9.36,13.37206416
04/06/2019 11:30,12.27452,9.88696,15.76121249,0.46452,-0.03304,0.465693539,11.81,9.92,15.42343995
04/06/2019 12:00,12.53,10.03284,16.05175313,0.63,-0.02716,0.630585177,11.9,10.06,15.58247734
04/06/2019 12:30,12.72884,10.07468,16.23337749,0.58884,0.06468,0.592381674,12.14,10.01,15.73466555
04/06/2019 13:00,12.62328,10.14852,16.19690267,0.48328,0.05852,0.486810177,12.14,10.09,15.78568022
04/06/2019 13:30,12.45316,10.07212,16.01651633,0.43316,0.02212,0.433724429,12.02,10.05,15.66789392
04/06/2019 14:00,12.66956,10.08664,16.1943835,0.46956,0.06664,0.474265203,12.2,10.02,15.78734937
04/06/2019 14:30,13.63916,9.69792,16.7354814,0.41916,0.08792,0.428281487,13.22,9.61,16.34382146
04/06/2019 15:00,12.58328,10.13064,16.15452885,0.69328,0.01064,0.693361643,11.89,10.12,15.61366389
04/06/2019 15:30,11.1234,10.1564,15.06261891,1.3734,-0.0336,1.373810948,9.75,10.19,14.10314149
04/06/2019 16:00,11.08928,10.0322,14.95383455,1.79928,-0.0378,1.799677015,9.29,10.07,13.70069341
04/06/2019 16:30,13.77612,9.97424,17.00784954,1.29612,-0.02576,1.296375961,12.48,10,15.9921981
04/06/2019 17:00,13.89448,9.89368,17.05700672,1.12448,-0.02632,1.124787986,12.77,9.92,16.17032158
04/06/2019 17:30,12.21272,9.25992,15.32633838,4.96272,0.05992,4.963081725,7.25,9.2,11.71334709
04/06/2019 18:00,10.3348,8.66044,13.48374251,7.9548,0.72044,7.987357312,2.38,7.94,8.289028894
04/06/2019 18:30,10.29872,8.81804,13.55807741,7.67872,0.76804,7.717034811,2.62,8.05,8.465630514
04/06/2019 19:00,13.9614,9.45584,16.8621944,2.3114,0.31584,2.332879094,11.65,9.14,14.80750148
04/06/2019 19:30,12.4112,9.727,15.76871632,0.5712,-0.063,0.574663763,11.84,9.79,15.36325812
04/06/2019 20:00,10.9104,10.1036,14.87008948,0.6804,-0.0364,0.681372967,10.23,10.14,14.40390572
04/06/2019 20:30,10.5928,9.81432,14.44050861,1.4028,-0.08568,1.405414139,9.19,9.9,13.50800133
04/06/2019 21:00,10.51904,9.24632,14.00516462,1.55904,-0.11368,1.563179089,8.96,9.36,12.95728367
04/06/2019 21:30,9.91188,9.23252,13.54565579,1.32188,-0.06748,1.323601256,8.59,9.3,12.66009874
04/06/2019 22:00,9.47748,8.81708,12.94463313,0.83748,0.01708,0.837654151,8.64,8.8,12.33246123
04/06/2019 22:30,9.15036,8.80728,12.70028618,1.06036,0.00728,1.06038499,8.09,8.8,11.95358105
04/06/2019 23:00,8.33108,8.68508,12.0348456,1.15108,-0.02492,1.151349718,7.18,8.71,11.28789174
04/06/2019 23:30,7.76696,8.73756,11.69062113,1.29696,-0.06244,1.298462165,6.47,8.8,10.92249514
05/06/2019 00:00,7.24464,8.85576,11.44155994,1.84464,-0.11424,1.848174101,5.4,8.97,10.47
05/06/2019 00:30,6.86184,8.5972,10.99984982,1.49184,-0.0728,1.49361522,5.37,8.67,10.19832339
05/06/2019 01:00,6.50464,8.51336,10.71389938,1.42464,-0.06664,1.426197749,5.08,8.58,9.971098234
05/06/2019 01:30,6.27368,8.55952,10.61246641,1.30368,-0.06048,1.305082133,4.97,8.62,9.950140703
05/06/2019 02:00,6.038,8.69272,10.58398909,1.638,-0.07728,1.639822002,4.4,8.77,9.811875458
05/06/2019 02:30,5.95296,8.67176,10.51841976,2.54296,-0.19824,2.550675334,3.41,8.87,9.502894296
05/06/2019 03:00,5.88748,8.57684,10.40310555,2.93748,-0.22316,2.945944524,2.95,8.8,9.281298401
05/06/2019 03:30,6.0916,8.48876,10.44828392,3.0016,-0.26124,3.012946879,3.09,8.75,9.279579732
05/06/2019 04:00,6.1534,8.56684,10.54775233,3.4734,-0.36316,3.492333424,2.68,8.93,9.32348111
05/06/2019 04:30,6.2872,8.56968,10.62865463,2.1672,-0.18032,2.174688746,4.12,8.75,9.671447668
05/06/2019 05:00,6.01068,8.94936,10.78050641,3.76068,-0.43064,3.785256249,2.25,9.38,9.646082106
05/06/2019 05:30,6.40444,8.80908,10.89113135,4.02444,-0.50092,4.055494811,2.38,9.31,9.609396443
05/06/2019 06:00,6.91936,8.70568,11.12053987,3.62936,-0.40432,3.651811697,3.29,9.11,9.685876316
05/06/2019 06:30,7.84124,8.75344,11.75192565,3.06124,-0.26656,3.07282355,4.78,9.02,10.20827116
05/06/2019 07:00,8.8036,8.818,12.46035702,3.3236,-0.322,3.339161715,5.48,9.14,10.65692263
05/06/2019 07:30,9.67308,8.89604,13.14184174,4.06308,-0.39396,4.082134683,5.61,9.29,10.85247437
05/06/2019 08:00,10.4996,9.03524,13.85197322,5.1996,-0.56476,5.230181069,5.3,9.6,10.9658561
05/06/2019 08:30,10.7292,9.11056,14.07544089,5.0792,-0.48944,5.102727129,5.65,9.6,11.13923247
05/06/2019 09:00,10.78824,8.77124,13.90398408,5.51824,-0.64876,5.556245336,5.27,9.42,10.79394738
05/06/2019 09:30,11.1886,8.85408,14.26812891,6.5786,-0.74592,6.620753326,4.61,9.6,10.64951173
05/06/2019 10:00,13.7346,8.46064,16.13138761,6.2846,-0.68936,6.322295024,7.45,9.15,11.79936439
05/06/2019 10:30,13.27404,8.55036,15.78951532,5.02404,-0.40964,5.040712534,8.25,8.96,12.17965927
05/06/2019 11:00,13.22656,8.51464,15.73025695,5.30656,-0.39536,5.321267571,7.92,8.91,11.92117863
05/06/2019 11:30,13.39604,8.35724,15.78915286,5.34604,-0.38276,5.359724704,8.05,8.74,11.88234404
05/06/2019 12:00,13.78316,8.32292,16.1011334,5.05316,-0.36708,5.066475472,8.73,8.69,12.3178326
05/06/2019 12:30,13.23872,8.32936,15.64103402,5.71872,-0.36064,5.730080248,7.52,8.69,11.49201897
05/06/2019 13:00,11.86912,8.43148,14.55904752,5.48912,-0.33852,5.499548542,6.38,8.77,10.84515099
05/06/2019 13:30,14.19444,8.4804,16.53479093,7.81144,-0.2926,7.816918167,6.383,8.773,10.84934182
05/06/2019 14:00,11.70132,8.45968,14.43908153,5.31832,-0.31332,5.32754137,6.383,8.773,10.84934182
05/06/2019 14:30,10.9764,8.51092,13.88946062,4.5934,-0.26208,4.600870514,6.383,8.773,10.84934182
05/06/2019 15:00,12.77736,8.73016,15.47503222,4.70736,-0.25984,4.714525957,8.07,8.99,12.08076984
05/06/2019 15:30,11.3192,8.8618,14.37552739,4.3792,-0.2282,4.385141717,6.94,9.09,11.43641989
05/06/2019 16:00,13.33024,8.74536,15.94291755,3.53024,-0.16464,3.534077077,9.8,8.91,13.24492733
05/06/2019 16:30,12.51936,8.8918,15.35573124,3.41936,-0.2282,3.426966304,9.1,9.12,12.88349332
05/06/2019 17:00,12.86252,8.84428,15.60979531,2.66252,-0.19572,2.669703929,10.2,9.04,13.62943873
05/06/2019 17:30,13.65348,8.38248,16.02134473,2.22348,-0.10752,2.226078134,11.43,8.49,14.23815297
05/06/2019 18:00,11.81936,8.46924,14.540471,5.23936,-0.06076,5.2397123,6.58,8.53,10.77298937
05/06/2019 18:30,11.28444,8.68308,14.23848533,5.14444,-0.06692,5.144875237,6.14,8.75,10.68934516
05/06/2019 19:00,11.16928,8.60692,14.10077613,5.22928,-0.07308,5.229790627,5.94,8.68,10.51788952
05/06/2019 19:30,11.47656,8.36864,14.20371659,1.10656,-0.03136,1.107004283,10.37,8.4,13.34529505
05/06/2019 20:00,9.64568,8.85764,13.0956836,0.71568,-0.05236,0.717592804,8.93,8.91,12.6147929
05/06/2019 20:30,9.47264,9.32704,13.29377989,0.61264,-0.02296,0.613070087,8.86,9.35,12.88107527
05/06/2019 21:00,9.2258,9.3918,13.1651545,0.6258,-0.0182,0.626064597,8.6,9.41,12.74786649
05/06/2019 21:30,8.85596,9.30516,12.84577869,0.36596,-0.01484,0.366260764,8.49,9.32,12.60723998
05/06/2019 22:00,9.29232,9.26804,13.12416765,0.08232,0.06804,0.106798989,9.21,9.2,13.01783776
05/06/2019 22:30,8.16428,8.98848,12.14282671,0.08428,0.08848,0.122195862,8.08,8.9,12.02066554
05/06/2019 23:00,7.51044,8.78724,11.55951105,0.09044,0.03724,0.09780701,7.42,8.75,11.47252806
05/06/2019 23:30,6.91896,8.90496,11.27698187,0.07896,0.06496,0.102247167,6.84,8.84,11.17726263
06/06/2019 00:00,6.34436,9.0024,11.0133605,0.09436,0.0924,0.132066535,6.25,8.91,10.88350127
06/06/2019 00:30,5.7016,8.18604,9.975945742,0.0616,0.09604,0.114097509,5.64,8.09,9.861931859
06/06/2019 01:00,5.16104,6.03736,7.942672702,0.06104,0.08736,0.106572282,5.1,5.95,7.836612789
06/06/2019 01:30,5.04104,5.95536,7.802460959,0.06104,0.04536,0.076048742,4.98,5.91,7.728421572
06/06/2019 02:00,4.832,5.95312,7.667324288,0.042,0.04312,0.060194139,4.79,5.91,7.607377998
06/06/2019 02:30,4.82728,5.91192,7.632393483,0.07728,0.03192,0.083612707,4.75,5.88,7.558895422
06/06/2019 03:00,4.58652,6.00352,7.555026016,0.01652,0.09352,0.094967894,4.57,5.91,7.470809862
06/06/2019 03:30,4.37288,4.71324,6.429363172,0.01288,0.09324,0.094125406,4.36,4.62,6.352479831
06/06/2019 04:00,4.171,3.24024,5.281703916,0.021,0.10024,0.1024161,4.15,3.14,5.204046502
06/06/2019 04:30,4.3182,3.23688,5.396688186,0.0182,0.09688,0.098574715,4.3,3.14,5.324434242
06/06/2019 05:00,4.49836,3.3166,5.588835142,0.03836,0.0966,0.10393772,4.46,3.22,5.500909016
06/06/2019 05:30,4.72692,3.42204,5.835591696,0.06692,0.08204,0.105871847,4.66,3.34,5.733341085
06/06/2019 06:00,4.97904,3.3054,5.976329014,0.08904,0.0854,0.123374558,4.89,3.22,5.854955166
06/06/2019 06:30,5.07396,3.53916,6.186333614,0.11396,0.06916,0.133304115,4.96,3.47,6.053304882
06/06/2019 07:00,6.17712,2.85268,6.80401313,0.54712,0.02268,0.54758988,5.63,2.83,6.301253843
06/06/2019 07:30,5.65696,2.4432,6.162014499,3.81696,0.0532,3.817330727,1.84,2.39,3.01623938
06/06/2019 08:00,6.35988,2.66544,6.895842516,4.07988,0.05544,4.08025666,2.28,2.61,3.465616828
06/06/2019 08:30,6.729,2.68188,7.243750502,4.389,-0.00812,4.389007511,2.34,2.69,3.565347108
06/06/2019 09:00,7.23228,2.90036,7.792173133,3.40228,-0.05964,3.402802687,3.83,2.96,4.840506172
06/06/2019 09:30,10.45436,2.85112,10.8361676,1.84436,-0.06888,1.845645758,8.61,2.92,9.091672013
06/06/2019 10:00,11.38976,2.62524,11.68839244,1.85976,-0.07476,1.861262022,9.53,2.7,9.905094649
06/06/2019 10:30,10.1406,2.92076,10.5528483,1.3706,-0.07924,1.372888684,8.77,3,9.268921189
06/06/2019 11:00,8.84136,3.0058,9.338333914,1.71136,-0.0742,1.712967802,7.13,3.08,7.766807581
06/06/2019 11:30,8.72592,3.06284,9.247846707,2.21592,-0.09716,2.218049033,6.51,3.16,7.236414858
06/06/2019 12:00,10.18412,9.11188,13.66538171,2.02412,-0.07812,2.025626942,8.16,9.19,12.28990236
06/06/2019 12:30,10.17004,9.06252,13.62200361,1.72004,-0.06748,1.721363167,8.45,9.13,12.44023312
06/06/2019 13:00,10.05048,9.0474,13.52285454,2.09048,-0.0826,2.092111228,7.96,9.13,12.11274123
06/06/2019 13:30,7.596,9.26748,11.98271261,5.656,-0.07252,5.656464899,1.94,9.34,9.539350083
06/06/2019 14:00,6.83456,9.2624,11.51100622,5.89456,-0.1176,5.895732978,0.94,9.38,9.42698255
06/06/2019 14:30,11.04664,9.94016,14.86051938,2.79664,-0.11984,2.79920648,8.25,10.06,13.01023059
06/06/2019 15:00,10.83876,10.06344,14.79025162,2.67876,-0.12656,2.681748044,8.16,10.19,13.05456625
06/06/2019 15:30,9.92916,10.11924,14.17699674,2.23916,-0.13076,2.24297474,7.69,10.25,12.81400016
06/06/2019 16:00,10.27864,10.37252,14.60272616,2.06864,-0.06748,2.069740322,8.21,10.44,13.28147959
06/06/2019 16:30,10.32924,10.4988,14.72813635,1.54924,-0.0812,1.5513665,8.78,10.58,13.74862902
06/06/2019 17:00,10.92484,10.49644,15.15016111,0.92484,0.00644,0.924862422,10,10.49,14.49276026
06/06/2019 17:30,12.4494,9.90348,15.90806325,1.0094,0.05348,1.010815745,11.44,9.85,15.09622801
06/06/2019 18:00,11.69916,10.053,15.42508197,0.90916,0.063,0.91134017,10.79,9.99,14.70456392
06/06/2019 18:30,11.5706,10.15152,15.39260026,0.4606,0.05152,0.463472405,11.11,10.1,15.01472943
06/06/2019 19:00,11.62804,10.20104,15.46843662,0.41804,0.06104,0.422472867,11.21,10.14,15.11567729
06/06/2019 19:30,13.44264,9.34884,16.37392377,0.40264,0.02884,0.403671544,13.04,9.32,16.0282251
06/06/2019 20:00,12.20232,9.01336,15.17027593,0.29232,0.07336,0.301384592,11.91,8.94,14.89200121
06/06/2019 20:30,11.77664,9.37392,15.05189775,0.13664,0.07392,0.155353326,11.64,9.3,14.89897983
06/06/2019 21:00,11.50328,9.32624,14.8089231,0.06328,0.08624,0.106965864,11.44,9.24,14.70548197
06/06/2019 21:30,9.46512,9.43576,13.36495654,0.01512,0.09576,0.096946336,9.45,9.34,13.28676409
06/06/2019 22:00,8.7528,9.38772,12.83513906,0.0028,0.09772,0.097760106,8.75,9.29,12.76191992
06/06/2019 22:30,10.407,9.03584,13.78230944,0.007,0.10584,0.106071229,10.4,8.93,13.70784082
06/06/2019 23:00,8.57296,8.90668,12.36222439,0.02296,0.10668,0.109122793,8.55,8.8,12.26957619
06/06/2019 23:30,6.89708,8.86332,11.23067914,0.01708,0.10332,0.104722246,6.88,8.76,11.13876115
07/06/2019 00:00,5.95568,6.25744,8.638615608,0.01568,0.09744,0.098693546,5.94,6.16,8.557406149
07/06/2019 00:30,5.31176,4.6924,7.08755332,0.01176,0.0924,0.093145357,5.3,4.6,7.017834424
07/06/2019 01:00,4.7738,3.414,5.868949006,0.0238,0.084,0.087306586,4.75,3.33,5.800982675
07/06/2019 01:30,4.602,3.44336,5.747619689,0.042,0.07336,0.084532181,4.56,3.37,5.670141092
07/06/2019 02:00,4.42524,3.36384,5.558612111,0.06524,-0.00616,0.06553017,4.36,3.37,5.510580732
07/06/2019 02:30,4.46092,3.29556,5.546216995,0.22092,-0.03444,0.223588372,4.24,3.33,5.391335642
07/06/2019 03:00,4.30144,3.23556,5.382493343,0.18144,-0.03444,0.184679688,4.12,3.27,5.259971483
07/06/2019 03:30,4.52448,3.20668,5.545603294,0.35448,-0.03332,0.356042544,4.17,3.24,5.28076699
07/06/2019 04:00,4.38844,3.28252,5.480268532,0.81844,0.00252,0.81844388,3.57,3.28,4.848020214
07/06/2019 04:30,4.41832,3.23852,5.478098522,1.04832,-0.01148,1.048382856,3.37,3.25,4.681815887
07/06/2019 05:00,4.63192,3.31804,5.697725189,0.94192,-0.00196,0.941922039,3.69,3.32,4.963718364
07/06/2019 05:30,4.97988,3.48308,6.077092323,1.62988,-0.06692,1.63125323,3.35,3.55,4.881085945
07/06/2019 06:00,5.57688,5.57588,7.886192257,1.63688,-0.06412,1.638135376,3.94,5.64,6.87991279
07/06/2019 06:30,6.63244,5.93216,8.898302232,1.53244,-0.07784,1.534415661,5.1,6.01,7.882264903
07/06/2019 07:00,7.4232,5.8388,9.444336063,1.7332,-0.0812,1.735101058,5.69,5.92,8.211120508
07/06/2019 07:30,8.83936,7.0014,11.27625324,2.92936,-0.1386,2.932637033,5.91,7.14,9.268640677
07/06/2019 08:00,6.14932,6.41116,8.883530211,7.43932,-0.23884,7.443153002,-1.29,6.65,6.773964866
07/06/2019 08:30,6.98704,7.17636,10.01593085,6.55704,-0.14364,6.558613116,0.43,7.32,7.332618905
07/06/2019 09:00,9.76552,8.0522,12.65714445,6.50552,-0.1078,6.506413091,3.26,8.16,8.787104187
07/06/2019 09:30,10.659,7.76056,13.18486149,6.629,-0.13944,6.630466387,4.03,7.9,8.868534264
07/06/2019 10:00,9.84788,7.86304,12.60191011,6.76788,-0.17696,6.770193094,3.08,8.04,8.609761901
07/06/2019 10:30,9.7068,8.3288,12.79026488,5.8968,-0.3612,5.907852036,3.81,8.69,9.488529918
07/06/2019 11:00,11.38636,8.44408,14.1757427,5.94636,-0.74592,5.99296203,5.44,9.19,10.67940541
07/06/2019 11:30,10.823,8.55556,13.79619281,6.363,-0.80444,6.413648939,4.46,9.36,10.36827855
07/06/2019 12:00,11.26804,8.6992,14.23533653,6.36804,-0.7308,6.409836354,4.9,9.43,10.62708333
07/06/2019 12:30,10.27916,8.75668,13.50335421,9.09916,-0.52332,9.114196428,1.18,9.28,9.354720733
07/06/2019 13:00,7.7752,8.60608,11.59820452,7.8652,-0.28392,7.87032284,-0.09,8.89,8.890455556
07/06/2019 13:30,10.31072,8.30212,13.23767893,4.08072,-0.25788,4.088860209,6.23,8.56,10.5870912
07/06/2019 14:00,10.1316,8.12936,12.98983497,2.7216,-0.15064,2.725765758,7.41,8.28,11.11154805
07/06/2019 14:30,10.08464,8.04248,12.8988933,1.35464,-0.03752,1.355159504,8.73,8.08,11.89534783
07/06/2019 15:00,9.49124,8.14468,12.50677612,0.89124,-0.00532,0.891255878,8.6,8.15,11.84831212
07/06/2019 15:30,9.28828,8.18192,12.37804347,0.58828,0.03192,0.589145351,8.7,8.15,11.92109475
07/06/2019 16:00,9.45516,8.27076,12.56206677,0.75516,0.06076,0.757600424,8.7,8.21,11.96219461
07/06/2019 16:30,9.90288,8.30628,12.9252203,1.20288,0.05628,1.204195886,8.7,8.25,11.98968307
07/06/2019 17:00,11.98148,8.11984,14.4736887,1.20148,0.04984,1.202513291,10.78,8.07,13.46600535
07/06/2019 17:30,13.3738,7.49132,15.32900524,1.2138,0.06132,1.215347926,12.16,7.43,14.2502807
07/06/2019 18:00,13.30992,7.66216,15.35782101,1.03992,0.06216,1.041776114,12.27,7.6,14.43304888
07/06/2019 18:30,13.0318,7.80356,15.18958064,0.4718,0.06356,0.47606209,12.56,7.74,14.75334538
07/06/2019 19:00,12.73692,7.67028,14.86816486,0.48692,0.07028,0.491965817,12.25,7.6,14.41605008
07/06/2019 19:30,12.61752,7.78,14.8232996,0.59752,0.07,0.601606308,12.02,7.71,14.28021358
07/06/2019 20:00,12.31928,7.64908,14.500796,0.53928,0.05908,0.542506557,11.78,7.59,14.01343998
07/06/2019 20:30,10.56532,5.96604,12.13340925,0.35532,0.02604,0.356272907,10.21,5.94,11.81218439
07/06/2019 21:00,10.26412,5.16584,11.49078162,0.13412,0.03584,0.138826078,10.13,5.13,11.35490203
07/06/2019 21:30,10.14616,5.14832,11.37759911,0.07616,0.06832,0.102313088,10.07,5.08,11.27879869
07/06/2019 22:00,8.6584,5.13932,10.06878844,0.0784,0.08932,0.118847055,8.58,5.05,9.955847528
07/06/2019 22:30,7.44088,6.17892,9.671905063,0.25088,0.03892,0.253880958,7.19,6.14,9.454929931
07/06/2019 23:00,6.71752,4.56436,8.121481217,0.94752,0.02436,0.947833087,5.77,4.54,7.341968401
07/06/2019 23:30,3.31932,4.60276,5.674793818,4.77932,-0.03724,4.779465083,-1.46,4.64,4.864277953
08/06/2019 00:00,2.97776,4.57076,5.455172004,4.68776,-0.00924,4.687769106,-1.71,4.58,4.888813762
08/06/2019 00:30,2.63612,4.27796,5.024944817,4.58612,-0.01204,4.586135804,-1.95,4.29,4.71238793
08/06/2019 01:00,2.86892,4.1094,5.011773172,5.56892,-0.1106,5.570018162,-2.7,4.22,5.009830336
08/06/2019 01:30,4.01816,3.72188,5.477043045,7.95816,-0.49812,7.973734014,-3.94,4.22,5.773387221
08/06/2019 02:00,4.3736,3.68676,5.720190229,8.7136,-0.65324,8.738051697,-4.34,4.34,6.137686861
08/06/2019 02:30,4.2908,3.60724,5.605635116,8.8508,-0.73276,8.881080895,-4.56,4.34,6.295172754
08/06/2019 03:00,4.29752,3.5436,5.570078914,6.96752,-0.3864,6.978226129,-2.67,3.93,4.751189325
08/06/2019 03:30,3.90228,3.68572,5.367710976,7.18228,-0.50428,7.199961411,-3.28,4.19,5.321137097
08/06/2019 04:00,3.6422,3.74588,5.224675857,7.9422,-0.62412,7.966684794,-4.3,4.37,6.130815606
08/06/2019 04:30,3.79436,3.61852,5.243172208,7.79436,-0.50148,7.810475658,-4,4.12,5.74233402
08/06/2019 05:00,3.82176,3.50028,5.182452081,6.52176,-0.27972,6.527755876,-2.7,3.78,4.645255644
08/06/2019 05:30,5.76784,3.64812,6.824716683,2.38784,-0.13188,2.391479082,3.38,3.78,5.070779033
08/06/2019 06:00,5.63008,3.79164,6.787807798,2.25008,-0.17836,2.257138076,3.38,3.97,5.213952436
08/06/2019 06:30,5.63612,3.81012,6.803150966,2.55612,-0.22988,2.566436103,3.08,4.04,5.080157478
08/06/2019 07:00,5.94848,4.00192,7.169363849,2.95848,-0.31808,2.975530003,2.99,4.32,5.253808143
08/06/2019 07:30,5.9702,4.069,7.224960141,4.4702,-0.371,4.485568976,1.5,4.44,4.6865339
08/06/2019 08:00,4.86668,4.12276,6.378222655,6.26668,-0.31724,6.274704729,-1.4,4.44,4.655491381
08/06/2019 08:30,7.074,5.32988,8.857149475,6.874,-0.47012,6.890057243,0.2,5.8,5.803447251
08/06/2019 09:00,8.91164,3.016,9.408165788,7.80164,-0.574,7.822727318,1.11,3.59,3.757685458
08/06/2019 09:30,10.02516,3.75696,10.70600679,8.59516,-0.66304,8.620695881,1.43,4.42,4.64556778
08/06/2019 10:00,10.2664,3.73816,10.92578643,9.4864,-0.79184,9.519390503,0.78,4.53,4.596661832
08/06/2019 10:30,10.44292,3.85336,11.13117071,9.29292,-0.83664,9.330505271,1.15,4.69,4.82893363
08/06/2019 11:00,10.8302,3.95564,11.52997484,9.6502,-0.93436,9.695328187,1.18,4.89,5.03035784
08/06/2019 11:30,10.38356,3.93072,11.10265185,10.07356,-0.95928,10.11913184,0.31,4.89,4.899816323
08/06/2019 12:00,10.07104,3.91044,10.80358217,10.21104,-1.02956,10.26281305,-0.14,4.94,4.941983407
08/06/2019 12:30,9.69236,4.02736,10.49578348,10.34236,-1.03264,10.39378448,-0.65,5.06,5.101578187
08/06/2019 13:00,9.55152,3.96048,10.34006461,11.39152,-0.98952,11.43441637,-1.84,4.95,5.280918481
08/06/2019 13:30,7.70228,4.07248,8.712646587,11.38228,-1.08752,11.43411552,-3.68,5.16,6.33782297
08/06/2019 14:00,9.81612,4.32748,10.72768824,7.59612,-1.05252,7.668692027,2.22,5.38,5.820034364
08/06/2019 14:30,10.71244,4.17896,11.49869895,7.69244,-1.04104,7.762563844,3.02,5.22,6.030655022
08/06/2019 15:00,11.5798,4.0382,12.26371996,7.2198,-0.9618,7.283582311,4.36,5,6.633973168
08/06/2019 15:30,10.7586,4.10204,11.51408729,7.4886,-0.96796,7.550899054,3.27,5.07,6.033058926
08/06/2019 16:00,9.43112,4.45976,10.43242463,7.49112,-0.94024,7.549896033,1.94,5.4,5.737909027
08/06/2019 16:30,11.04648,4.22156,11.82566232,6.90648,-0.88844,6.963389378,4.14,5.11,6.576602466
08/06/2019 17:00,11.89504,4.12084,12.58861783,6.72504,-0.90916,6.786216538,5.17,5.03,7.213168513
08/06/2019 17:30,11.89356,4.1782,12.60611458,6.64356,-0.8918,6.703148269,5.25,5.07,7.298451891
08/06/2019 18:00,9.40048,4.4408,10.39662103,9.51048,-0.8792,9.551032534,-0.11,5.32,5.321137097
08/06/2019 18:30,8.6244,4.53712,9.745036339,9.9344,-0.78288,9.96519967,-1.31,5.32,5.478914126
08/06/2019 19:00,8.50452,4.11704,9.448644283,9.84452,-0.72296,9.871030604,-1.34,4.84,5.022071286
08/06/2019 19:30,6.98552,3.8506,7.976503622,9.02552,-0.5894,9.044744531,-2.04,4.44,4.886225537
08/06/2019 20:00,6.1284,3.88356,7.25529633,8.4084,-0.49644,8.423042398,-2.28,4.38,4.937894288
08/06/2019 20:30,7.19032,3.56196,8.024229604,7.39032,-0.34804,7.398510765,-0.2,3.91,3.915111748
08/06/2019 21:00,6.35424,3.43996,7.225627362,6.90424,-0.32004,6.911653607,-0.55,3.76,3.800013158
08/06/2019 21:30,5.2128,3.53796,6.300035302,6.5128,-0.22204,6.51658389,-1.3,3.76,3.978391635
08/06/2019 22:00,5.8446,3.54188,6.834051733,6.4246,-0.21812,6.428301603,-0.58,3.76,3.804471054
08/06/2019 22:30,7.08164,3.3806,7.847170283,6.54164,-0.2394,6.546019115,0.54,3.62,3.660054644
08/06/2019 23:00,6.74408,3.3974,7.551486066,2.82408,-0.2226,2.832839319,3.92,3.62,5.335803595
08/06/2019 23:30,6.83532,6.7034,9.573775173,2.66532,-0.2366,2.675800864,4.17,6.94,8.096449839
09/06/2019 00:00,6.0224,4.35396,7.431437912,2.1224,-0.16604,2.128884929,3.9,4.52,5.969958124
09/06/2019 00:30,5.48404,4.23096,6.926450552,2.01404,-0.15904,2.020309591,3.47,4.39,5.595801998
09/06/2019 01:00,5.16484,4.26032,6.695214614,1.97484,-0.16968,1.982116124,3.19,4.43,5.459029218
09/06/2019 01:30,4.85488,4.1982,6.4183131,1.66488,-0.1218,1.669329403,3.19,4.32,5.370148974
09/06/2019 02:00,4.59888,4.1582,6.200026169,1.53888,-0.1218,1.543692617,3.06,4.28,5.261368643
09/06/2019 02:30,4.34768,4.34256,6.144928701,1.73768,-0.16744,1.745728483,2.61,4.51,5.210777293
09/06/2019 03:00,4.08892,4.29616,5.930957554,1.43892,-0.13384,1.445131105,2.65,4.43,5.162111971
09/06/2019 03:30,3.90408,4.27148,5.786828323,0.86408,-0.05852,0.866059373,3.04,4.33,5.29060488
09/06/2019 04:00,3.87636,4.28716,5.7797844,0.83636,-0.04284,0.837456456,3.04,4.33,5.29060488
09/06/2019 04:30,3.8736,4.19096,5.706918843,0.7336,-0.01904,0.733847042,3.14,4.21,5.25201866
09/06/2019 05:00,3.82572,4.259,5.72496415,0.68572,-0.021,0.686041484,3.14,4.28,5.308295395
09/06/2019 05:30,3.715,4.32088,5.698353181,0.245,0.04088,0.248387146,3.47,4.28,5.509927404
09/06/2019 06:00,3.89236,4.2832,5.787596099,0.19236,0.0532,0.199581085,3.7,4.23,5.619866546
09/06/2019 06:30,4.17628,4.29524,5.990859813,0.33628,0.06524,0.342549991,3.84,4.23,5.713011465
09/06/2019 07:00,4.401,4.33364,6.176506832,0.371,0.07364,0.378237821,4.03,4.26,5.864170871
09/06/2019 07:30,4.85064,4.40084,6.549511517,0.57064,0.07084,0.575020274,4.28,4.33,6.088292043
09/06/2019 08:00,5.51964,4.40756,7.063498488,0.75964,0.07756,0.763589211,4.76,4.33,6.434788264
09/06/2019 08:30,6.7084,6.59704,9.408696367,0.7784,0.04704,0.779820057,5.93,6.55,8.835575816
09/06/2019 09:00,7.91132,9.91524,12.68467455,0.62132,-0.00476,0.621338233,7.29,9.92,12.31058488
09/06/2019 09:30,9.5232,9.85056,13.70127259,0.8932,0.00056,0.893200176,8.63,9.85,13.09577795
09/06/2019 10:00,10.85088,10.0004,14.75634091,1.37088,-0.0196,1.371020107,9.48,10.02,13.7938682
09/06/2019 10:30,10.57724,10.20572,14.69811984,1.50724,-0.08428,1.509594494,9.07,10.29,13.7167416
09/06/2019 11:00,10.33508,10.21384,14.53053358,1.79508,-0.07616,1.796694897,8.54,10.29,13.37219877
09/06/2019 11:30,11.09056,9.06352,14.32298558,2.24056,-0.11648,2.24358568,8.85,9.18,12.75127052
09/06/2019 12:00,12.48916,5.49808,13.64580526,2.37916,-0.10192,2.381342057,10.11,5.6,11.55733966
09/06/2019 12:30,10.67376,3.70068,11.29708746,2.78376,-0.15932,2.78831537,7.89,3.86,8.783604044
09/06/2019 13:00,11.13488,3.69604,11.73227447,2.36488,-0.11396,2.367624188,8.77,3.81,9.561851285
09/06/2019 13:30,9.09964,3.98804,9.935185513,3.34964,-0.14196,3.352646831,5.75,4.13,7.079505632
09/06/2019 14:00,9.1356,4.59756,10.22725502,3.2956,-0.13244,3.298260104,5.84,4.73,7.515217894
09/06/2019 14:30,9.97304,7.49308,12.47428454,2.69304,-0.06692,2.693871327,7.28,7.56,10.4953323
09/06/2019 15:00,9.24428,7.4704,11.885436,2.81428,-0.0896,2.815705964,6.43,7.56,9.924641051
09/06/2019 15:30,9.2038,7.33844,11.77126315,3.3138,-0.16156,3.317735986,5.89,7.5,9.536356747
09/06/2019 16:00,11.0138,7.16456,13.13905287,2.3338,-0.05544,2.334458403,8.68,7.22,11.29029672
09/06/2019 16:30,11.42572,7.10624,13.45532328,1.73572,-0.05376,1.736552348,9.69,7.16,12.04830694
09/06/2019 17:00,9.42616,7.25124,11.8925596,5.46616,-0.08876,5.466880599,3.96,7.34,8.340095923
09/06/2019 17:30,9.39432,6.99296,11.71130812,5.72432,-0.11704,5.725516381,3.67,7.11,8.001312392
09/06/2019 18:00,10.05084,6.69344,12.07565831,6.02084,-0.12656,6.022170019,4.03,6.82,7.92169805
09/06/2019 18:30,10.14796,6.61548,12.11386263,5.72796,-0.11452,5.729104694,4.42,6.73,8.051664424
09/06/2019 19:00,9.88612,6.83852,12.02084541,5.28612,-0.08148,5.286747927,4.6,6.92,8.309416345
09/06/2019 19:30,9.84204,6.82368,11.97615799,4.77204,-0.09632,4.773011974,5.07,6.92,8.578537171
09/06/2019 20:00,9.74472,6.9014,11.94105899,4.51472,-0.0686,4.51524115,5.23,6.97,8.71400023
09/06/2019 20:30,9.63608,6.93396,11.87155588,4.40608,-0.09604,4.407126575,5.23,7.03,8.762065966
09/06/2019 21:00,9.31732,6.953,11.6256897,4.38732,-0.077,4.387995645,4.93,7.03,8.586372925
09/06/2019 21:30,7.9202,7.53308,10.93054721,4.5402,0.00308,4.540201045,3.38,7.53,8.253805183
09/06/2019 22:00,7.55256,7.48476,10.63309902,4.17256,0.07476,4.173229686,3.38,7.41,8.144476656
09/06/2019 22:30,6.67284,4.07044,7.816346682,4.10284,0.09044,4.103836676,2.57,3.98,4.737647095
09/06/2019 23:00,4.12748,3.62716,5.494759396,4.12748,0.09716,4.128623404,0,3.53,3.53
09/06/2019 23:30,3.08256,3.69628,4.812968106,4.17256,0.05628,4.172939539,-1.09,3.64,3.799697356
10/06/2019 00:00,2.73932,4.65716,5.403055925,4.21932,0.02716,4.219407414,-1.48,4.63,4.860792117
10/06/2019 00:30,4.63924,4.42636,6.412114365,0.42924,0.06636,0.4343393,4.21,4.36,6.060833276
10/06/2019 01:00,4.46036,4.32824,6.215180836,0.15036,0.05824,0.161245239,4.31,4.27,6.067042113
10/06/2019 01:30,4.47188,4.27084,6.183670839,0.06188,0.07084,0.094060831,4.41,4.2,6.09
10/06/2019 02:00,4.40576,4.30528,6.160045215,0.02576,0.10528,0.108385682,4.38,4.2,6.068311132
10/06/2019 02:30,4.1854,4.25704,5.9699215,0.0154,0.11704,0.11804881,4.17,4.14,5.876095643
10/06/2019 03:00,4.21704,4.30864,6.028914082,0.04704,0.10864,0.118386702,4.17,4.2,5.918521775
10/06/2019 03:30,4.14648,4.30472,5.976948274,0.04648,0.10472,0.114571675,4.1,4.2,5.869412236
10/06/2019 04:00,4.17752,4.2924,5.989688732,0.03752,0.0924,0.09972718,4.14,4.2,5.897423166
10/06/2019 04:30,4.33136,4.38696,6.164908555,0.03136,0.10696,0.11146251,4.3,4.28,6.066992665
10/06/2019 05:00,4.38316,4.44292,6.241124074,0.01316,0.12292,0.123622458,4.37,4.32,6.14485964
10/06/2019 05:30,4.64824,4.45192,6.436282062,0.05824,0.10192,0.117386473,4.59,4.35,6.323812141
10/06/2019 06:00,4.90664,4.42084,6.604463823,0.13664,0.07084,0.153911647,4.77,4.35,6.455648689
10/06/2019 06:30,5.9374,4.5842,7.501173801,0.2674,0.0742,0.277503874,5.67,4.51,7.244929261
10/06/2019 07:00,6.7134,5.23372,8.512435879,0.3934,0.08372,0.402209645,6.32,5.15,8.152600812
10/06/2019 07:30,8.15056,7.64448,11.1745113,0.63056,0.07448,0.634943449,7.52,7.57,10.6702999
10/06/2019 08:00,8.31572,7.86988,11.44928864,1.94572,0.08988,1.947794838,6.37,7.78,10.05511313
10/06/2019 08:30,9.0066,4.70804,10.16289743,5.2066,0.06804,5.207044555,3.8,4.64,5.997466132
10/06/2019 09:00,8.38168,3.58468,9.116056731,6.93168,0.27468,6.937120204,1.45,3.31,3.613668496
10/06/2019 09:30,7.04956,3.0326,7.674174806,9.98956,0.9226,10.03207355,-2.94,2.11,3.618798143
10/06/2019 10:00,7.09948,2.97,7.695681664,10.18948,0.91,10.23003434,-3.09,2.06,3.713717814
10/06/2019 10:30,6.95496,2.8896,7.531351589,9.58496,0.9296,9.629933248,-2.63,1.96,3.280015244
10/06/2019 11:00,5.70748,2.87504,6.390710677,8.74748,0.84504,8.788202259,-3.04,2.03,3.655475345
10/06/2019 11:30,5.25588,4.15828,6.701907723,6.09588,0.09828,6.096672202,-0.84,4.06,4.145986011
10/06/2019 12:00,6.97848,3.62652,7.864529892,7.01848,0.29652,7.024740965,-0.04,3.33,3.330240232
10/06/2019 12:30,7.24976,2.60684,7.704195925,9.13976,0.75684,9.171042451,-1.89,1.85,2.64473061
10/06/2019 13:00,8.2324,3.62296,8.994345386,5.5524,0.09296,5.553178128,2.68,3.53,4.432076263
10/06/2019 13:30,8.35288,3.61876,9.103077954,5.19288,-0.05124,5.193132796,3.16,3.67,4.842984617
10/06/2019 14:00,8.82052,3.89916,9.643911124,2.13052,-0.07084,2.131697393,6.69,3.97,7.779267318
10/06/2019 14:30,9.12404,3.8192,9.891127062,1.73404,-0.1008,1.736967289,7.39,3.92,8.365315296
10/06/2019 15:00,9.20896,3.85392,9.982867506,1.40896,-0.06608,1.41050872,7.8,3.92,8.729627713
10/06/2019 15:30,8.67472,3.76704,9.457344101,0.80472,-0.02296,0.805047477,7.87,3.79,8.735044362
10/06/2019 16:00,9.4024,3.80808,10.14428899,1.3524,-0.10192,1.356235026,8.05,3.91,8.949335171
10/06/2019 16:30,9.44328,4.01816,10.26260917,2.09328,-0.16184,2.099526933,7.35,4.18,8.455465688
10/06/2019 17:00,9.72396,4.63888,10.77379254,2.28396,-0.21112,2.293696784,7.44,4.85,8.881221763
10/06/2019 17:30,12.7202,9.66216,15.97375422,5.0302,-0.21784,5.034914727,7.69,9.88,12.52000399
10/06/2019 18:00,11.92592,10.18408,15.68257164,6.48592,-0.25592,6.490967054,5.44,10.44,11.77230649
10/06/2019 18:30,11.74936,10.24456,15.58840819,6.56936,-0.19544,6.57226655,5.18,10.44,11.65444121
10/06/2019 19:00,11.02876,10.19352,15.01803573,5.89876,-0.11648,5.899909925,5.13,10.31,11.51577179
10/06/2019 19:30,11.467,10.30356,15.41607725,2.317,-0.07644,2.318260571,9.15,10.38,13.8371565
10/06/2019 20:00,10.16728,10.5812,14.67431007,3.99728,-0.0588,3.997712451,6.17,10.64,12.29953251
10/06/2019 20:30,10.3404,10.46092,14.70900131,6.0004,-0.12908,6.001788217,4.34,10.59,11.44481105
10/06/2019 21:00,10.399,10.40072,14.70762311,6.349,-0.18928,6.351820835,4.05,10.59,11.3380157
10/06/2019 21:30,10.49344,10.18984,14.62686304,7.29344,-0.30016,7.299613898,3.2,10.49,10.96722846
10/06/2019 22:00,10.83568,8.08184,13.51769577,7.78568,-0.32816,7.792592768,3.05,8.41,8.945982338
10/06/2019 22:30,10.1558,7.36524,12.54539891,3.9158,-0.21476,3.921684778,6.24,7.58,9.818044612
10/06/2019 23:00,10.05972,6.43352,11.94102785,3.91972,-0.25648,3.928102197,6.14,6.69,9.0805121
10/06/2019 23:30,7.90588,3.1908,8.525499587,4.97588,-0.4592,4.997023756,2.93,3.65,4.680534158
11/06/2019 00:00,7.68324,3.04244,8.263692761,5.34324,-0.56756,5.373298619,2.34,3.61,4.302057647
11/06/2019 00:30,7.41472,3.26584,8.102085138,6.05472,-0.73416,6.099067567,1.36,4,4.224878696
11/06/2019 01:00,7.29152,3.31192,8.008437925,6.77152,-0.94808,6.837568193,0.52,4.26,4.291619741
11/06/2019 01:30,6.77708,3.33672,7.553973371,7.22708,-1.18328,7.323307783,-0.45,4.52,4.542345209
11/06/2019 02:00,6.725,3.38048,7.526836655,7.175,-1.19952,7.274577186,-0.45,4.58,4.602053889
11/06/2019 02:30,6.8,3.5014,7.648516324,7.28,-1.2586,7.38799526,-0.48,4.76,4.784140466
11/06/2019 03:00,6.77648,4.39536,8.0771202,7.18648,-1.28464,7.300396888,-0.41,5.68,5.69477831
11/06/2019 03:30,6.7048,4.419,8.030062518,7.1148,-1.211,7.217125469,-0.41,5.63,5.644909211
11/06/2019 04:00,6.63256,4.41956,7.9701545,7.04256,-1.21044,7.145825099,-0.41,5.63,5.644909211
11/06/2019 04:30,6.82016,4.46488,8.151670739,7.23016,-1.20512,7.3299064,-0.41,5.67,5.684804306
11/06/2019 05:00,7.05948,4.51256,8.37851154,7.24948,-1.21744,7.350994519,-0.19,5.73,5.733149222
11/06/2019 05:30,7.68008,4.53804,8.92061858,7.22008,-1.19196,7.317808678,0.46,5.73,5.74843457
11/06/2019 06:00,7.86232,4.56976,9.093887081,7.29232,-1.22024,7.393707909,0.57,5.79,5.817989343
11/06/2019 06:30,9.86632,6.23844,11.67314885,7.02632,-1.14156,7.118450111,2.84,7.38,7.907591289
11/06/2019 07:00,11.01388,4.6982,11.97408184,7.17388,-1.1718,7.268952434,3.84,5.87,7.014449373
11/06/2019 07:30,11.43944,4.98096,12.47680849,7.48944,-1.27904,7.597871731,3.95,6.26,7.402033504
11/06/2019 08:00,12.41384,7.89788,14.71325702,7.62384,-1.28212,7.730896975,4.79,9.18,10.35454007
11/06/2019 08:30,10.92136,7.90684,13.4831088,7.66136,-1.27316,7.76642604,3.26,9.18,9.741663102
11/06/2019 09:00,13.09344,7.9242,15.30461096,7.71344,-1.2558,7.814997778,5.38,9.18,10.64033834
11/06/2019 09:30,12.99804,8.03428,15.28066422,7.83804,-1.24572,7.936415397,5.16,9.28,10.61809776
11/06/2019 10:00,12.13372,7.0768,14.04664584,11.63372,-0.8932,11.66795815,0.5,7.97,7.985668413
11/06/2019 10:30,10.25276,6.56352,12.17369633,14.45276,-0.39648,14.45819726,-4.2,6.96,8.129058986
11/06/2019 11:00,10.34796,6.586,12.26603735,14.54796,-0.434,14.55443218,-4.2,7.02,8.180488983
11/06/2019 11:30,11.6502,7.6212,13.9215606,11.2602,-1.0388,11.30801528,0.39,8.66,8.668777307
11/06/2019 12:00,10.72448,6.7496,12.67168384,13.93448,-0.4704,13.94241762,-3.21,7.22,7.901423922
11/06/2019 12:30,10.39312,6.69216,12.36130854,14.04312,-0.28784,14.0460696,-3.65,6.98,7.876731556
11/06/2019 13:00,10.1418,6.736,12.17496625,14.0518,-0.294,14.05487528,-3.91,7.03,8.04419045
11/06/2019 13:30,9.46228,6.74076,11.61777036,11.38228,-0.56924,11.39650526,-1.92,7.31,7.557942842
11/06/2019 14:00,10.45436,5.09312,11.62899455,9.75436,-0.93688,9.799249111,0.7,6.03,6.070494214
11/06/2019 14:30,10.5648,5.10548,11.73375153,9.9148,-1.02452,9.967592501,0.65,6.13,6.164365336
11/06/2019 15:00,10.89696,5.13972,12.04825543,10.32696,-1.12028,10.38754688,0.57,6.26,6.285896913
11/06/2019 15:30,11.21532,5.24468,12.38103675,10.64532,-1.19532,10.71221862,0.57,6.44,6.465175945
11/06/2019 16:00,11.20728,5.3808,12.43206072,10.50728,-1.1592,10.57103011,0.7,6.54,6.577355092
11/06/2019 16:30,10.8094,4.8994,11.86790835,11.3694,-0.6006,11.3852526,-0.56,5.5,5.528435583
11/06/2019 17:00,10.0386,4.12216,10.85199028,13.3686,0.06216,13.36874451,-3.33,4.06,5.250952295
11/06/2019 17:30,8.37564,4.18936,9.364939008,13.34564,-0.01064,13.34564424,-4.97,4.2,6.506988551
11/06/2019 18:00,10.17032,4.07456,10.95616028,12.99032,-0.12544,12.99092564,-2.82,4.2,5.05889316
11/06/2019 18:30,10.298,4.10572,11.08628616,13.118,-0.29428,13.12130042,-2.82,4.4,5.226126673
11/06/2019 19:00,11.09836,4.15848,11.85185853,13.05836,-0.33152,13.06256757,-1.96,4.49,4.899152988
11/06/2019 19:30,9.559,4.623,10.61822066,10.899,-0.637,10.9175991,-1.34,5.26,5.428001474
11/06/2019 20:00,9.33408,3.9998,10.15497166,11.36408,-0.4102,11.37148092,-2.03,4.41,4.854791448
11/06/2019 20:30,8.7434,4.73524,9.943316419,9.7734,-0.42476,9.782625855,-1.03,5.16,5.261796271
11/06/2019 21:00,11.24456,11.73812,16.25495588,6.38456,-0.83188,6.438527062,4.86,12.57,13.47681342
11/06/2019 21:30,11.04648,12.03952,16.33936236,5.92648,-0.76048,5.975072805,5.12,12.8,13.78602191
11/06/2019 22:00,9.81612,12.1168,15.59400699,5.07612,-0.6832,5.121889934,4.74,12.8,13.6494542
11/06/2019 22:30,8.83156,8.52664,12.27599453,4.43156,-0.56336,4.467224924,4.4,9.09,10.09891578
11/06/2019 23:00,7.55844,5.43664,9.310589118,4.10844,-0.49336,4.137956419,3.45,5.93,6.86056849
11/06/2019 23:30,6.85168,5.28348,8.65220664,4.20168,-0.57652,4.241048235,2.65,5.86,6.431337341
