Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/06/2019 00:00,6.4088,5.14492,8.21844993,4.7488,-0.67508,4.796544011,1.66,5.82,6.052107071
12/06/2019 00:30,6.535,8.27096,10.5411102,4.305,-0.57904,4.343767066,2.23,8.85,9.126631361
12/06/2019 01:00,6.7022,8.7788,11.04476411,4.3722,-0.5012,4.400833362,2.33,9.28,9.568035326
12/06/2019 01:30,6.6586,8.6732,10.93441138,4.1286,-0.3668,4.144861904,2.53,9.04,9.387358521
12/06/2019 02:00,6.51048,8.65732,10.83215304,3.84048,-0.30268,3.852389105,2.67,8.96,9.349358267
12/06/2019 02:30,6.48984,8.7792,10.91752609,4.31984,-0.4508,4.343298086,2.17,9.23,9.481655974
12/06/2019 03:00,6.17384,8.75296,10.71123752,4.12384,-0.39704,4.142909256,2.05,9.15,9.376833154
12/06/2019 03:30,6.26504,8.70976,10.72896293,3.92504,-0.38024,3.943414949,2.34,9.09,9.386357121
12/06/2019 04:00,6.19164,8.78452,10.74728791,3.74164,-0.30548,3.754089493,2.45,9.09,9.414382614
12/06/2019 04:30,6.29584,8.97128,10.95999389,4.09584,-0.39872,4.115201446,2.2,9.37,9.624806492
12/06/2019 05:00,6.50436,8.94288,11.05811022,3.94436,-0.33712,3.958740419,2.56,9.28,9.626629732
12/06/2019 05:30,6.815,8.72404,11.07037032,3.465,-0.22596,3.472359849,3.35,8.95,9.55641146
12/06/2019 06:00,6.56444,5.96508,8.869839453,3.25444,-0.23492,3.262907771,3.31,6.2,7.02823591
12/06/2019 06:30,7.59708,4.61612,8.889555016,3.02708,-0.17388,3.032069851,4.57,4.79,6.620347423
12/06/2019 07:00,8.09604,5.85452,9.991059409,2.96604,-0.16548,2.970652607,5.13,6.02,7.90931729
12/06/2019 07:30,9.7448,11.08108,14.75640407,5.2248,0.10108,5.225777665,4.52,10.98,11.87395469
12/06/2019 08:00,10.00772,8.05452,12.84639062,8.07772,0.53452,8.095385848,1.93,7.52,7.763716893
12/06/2019 08:30,7.7846,7.91336,11.10050736,8.9446,0.63336,8.966995821,-1.16,7.28,7.371838305
12/06/2019 09:00,8.317,8.25016,11.71484652,8.197,0.72016,8.228574568,0.12,7.53,7.530956115
12/06/2019 09:30,8.49604,8.42252,11.96334146,6.32604,0.77252,6.373034539,2.17,7.65,7.951817402
12/06/2019 10:00,8.84392,8.32256,12.14413134,6.16392,0.74256,6.20848654,2.68,7.58,8.039825869
12/06/2019 10:30,10.63464,9.13516,14.01951198,4.57464,0.26516,4.582318295,6.06,8.87,10.74246247
12/06/2019 11:00,9.96992,9.76348,13.95438449,1.66992,-0.01652,1.670001712,8.3,9.78,12.82725224
12/06/2019 11:30,10.2018,9.70872,14.0831803,1.1018,-0.02128,1.10200548,9.1,9.73,13.32227083
12/06/2019 12:00,10.45016,9.75472,14.29546803,0.93016,-0.03528,0.930828826,9.52,9.79,13.65556663
12/06/2019 12:30,10.41288,9.75052,14.26536751,1.27288,-0.03948,1.273492114,9.14,9.79,13.39342003
12/06/2019 13:00,10.1786,9.72024,14.07433706,1.3986,-0.03976,1.399165043,8.78,9.76,13.12806155
12/06/2019 13:30,12.09984,9.56708,15.4251466,1.02984,0.01708,1.029981627,11.07,9.55,14.6201026
12/06/2019 14:00,9.9326,9.74252,13.91306001,1.2726,0.07252,1.274664627,8.66,9.67,12.98092832
12/06/2019 14:30,8.46068,9.57664,12.77869867,3.90068,0.06664,3.901249204,4.56,9.51,10.54673883
12/06/2019 15:00,8.46896,9.57832,12.78544084,3.43896,0.06832,3.439638572,5.03,9.51,10.75829912
12/06/2019 15:30,9.61796,9.59652,13.58669756,1.10796,0.08652,1.111333016,8.51,9.51,12.76166917
12/06/2019 16:00,9.20916,9.39344,13.15467,1.74916,0.36344,1.786518777,7.46,9.03,11.71292022
12/06/2019 16:30,8.77128,8.84556,12.45709776,6.25128,0.80556,6.30296982,2.52,8.04,8.425675047
12/06/2019 17:00,9.71108,8.11016,12.65226343,7.03108,0.86016,7.083499219,2.68,7.25,7.729482518
12/06/2019 17:30,9.94892,8.06608,12.80791379,6.54892,0.76608,6.593575034,3.4,7.3,8.05294977
12/06/2019 18:00,7.89952,8.08096,11.30063409,6.79952,0.82096,6.848901193,1.1,7.26,7.342860478
12/06/2019 18:30,9.29628,8.25684,12.43367318,4.18628,0.82684,4.26715416,5.11,7.43,9.017593914
12/06/2019 19:00,9.35924,8.256,12.48026079,3.92924,0.826,4.015121789,5.43,7.43,9.202706124
12/06/2019 19:30,10.20692,8.21324,13.10108878,3.91692,0.86324,4.010915804,6.29,7.35,9.674016746
12/06/2019 20:00,10.50992,8.197,13.32851182,3.55992,0.777,3.643728778,6.95,7.42,10.16655792
12/06/2019 20:30,10.21228,8.587,13.34268458,3.33228,0.777,3.421669037,6.88,7.81,10.40819389
12/06/2019 21:00,9.98388,8.59904,13.1765454,3.25388,0.78904,3.348181473,6.73,7.81,10.30965567
12/06/2019 21:30,11.5396,9.19352,14.75409022,0.0196,0.09352,0.09555182,11.52,9.1,14.68061307
12/06/2019 22:00,11.05268,9.08724,14.30872692,0.02268,0.03724,0.043602752,11.03,9.05,14.26756461
12/06/2019 22:30,8.90036,9.20212,12.80216469,0.08036,0.02212,0.083348809,8.82,9.18,12.73046739
12/06/2019 23:00,7.5142,7.60136,10.68849267,0.0742,0.03136,0.080554886,7.44,7.57,10.61407085
12/06/2019 23:30,6.665,6.34044,9.199098021,0.035,0.02044,0.04053139,6.63,6.32,9.159656107
13/06/2019 00:00,6.13908,6.21104,8.733001839,0.05908,-0.00896,0.059755569,6.08,6.22,8.697976776
13/06/2019 00:30,5.74468,6.06284,8.352207922,0.13468,-0.02716,0.137391295,5.61,6.09,8.280108695
13/06/2019 01:00,6.11708,6.08132,8.625608423,0.50708,-0.00868,0.507154285,5.61,6.09,8.280108695
13/06/2019 01:30,6.68632,6.04576,9.014326881,1.07632,-0.04424,1.077228815,5.61,6.09,8.280108695
13/06/2019 02:00,5.33872,6.1756,8.163330607,1.23872,-0.0644,1.240392921,4.1,6.24,7.466431544
13/06/2019 02:30,4.89388,6.068,7.795555494,1.78388,0.098,1.786569857,3.11,5.97,6.731493148
13/06/2019 03:00,4.42308,5.97736,7.435890616,2.31308,0.22736,2.324227109,2.11,5.75,6.124916326
13/06/2019 03:30,4.4674,5.95956,7.448088221,2.0174,0.25956,2.034029044,2.45,5.7,6.204232426
13/06/2019 04:00,4.76976,5.95832,7.63231208,1.29976,0.13832,1.307099262,3.47,5.82,6.77593536
13/06/2019 04:30,5.0514,6.1186,7.934349874,0.6314,-0.0014,0.631401552,4.42,6.12,7.549225126
13/06/2019 05:00,5.19116,6.10068,8.010395659,0.32116,-0.01932,0.321740591,4.87,6.12,7.821208347
13/06/2019 05:30,5.46676,6.156,8.232970357,0.11676,-0.014,0.117596333,5.35,6.17,8.16648027
13/06/2019 06:00,5.61644,6.35072,8.477973979,0.07644,0.02072,0.079198434,5.54,6.33,8.411926058
13/06/2019 06:30,8.02768,6.0836,10.07242946,0.75768,0.2436,0.795876839,7.27,5.84,9.325154154
13/06/2019 07:00,6.58544,5.82904,8.794641966,4.39544,0.36904,4.410905045,2.19,5.46,5.882830951
13/06/2019 07:30,7.71892,6.18672,9.892281351,3.67892,0.07672,3.67971987,4.04,6.11,7.3248686
13/06/2019 08:00,8.35252,6.92336,10.84884805,3.71252,0.07336,3.713244732,4.64,6.85,8.273578428
13/06/2019 08:30,8.82092,7.29448,11.44631242,3.86092,0.07448,3.86163832,4.96,7.22,8.759566199
13/06/2019 09:00,9.00444,7.3412,11.61779485,3.95444,0.0812,3.955273588,5.05,7.26,8.843647438
13/06/2019 09:30,8.52704,7.40896,11.29615419,4.10704,0.07896,4.107798954,4.42,7.33,8.559515173
13/06/2019 10:00,8.38672,7.414,11.19394785,4.41672,0.084,4.417518711,3.97,7.33,8.336054222
13/06/2019 10:30,9.61392,7.31564,12.08081315,4.83392,0.04564,4.834135453,4.78,7.27,8.700649401
13/06/2019 11:00,9.48904,7.4602,12.07047904,4.84904,-0.0098,4.849049903,4.64,7.47,8.793776208
13/06/2019 11:30,9.11776,7.3908,11.73701291,4.47776,-0.0392,4.477931583,4.64,7.43,8.759823058
13/06/2019 12:00,9.36912,7.36556,11.91771302,4.78912,-0.03444,4.789243833,4.58,7.4,8.702666258
13/06/2019 12:30,9.59256,7.35912,12.09023798,4.66256,-0.04088,4.662739209,4.93,7.4,8.891844578
13/06/2019 13:00,9.54468,7.42184,12.09068341,4.61468,0.02184,4.614731681,4.93,7.4,8.891844578
13/06/2019 13:30,9.35156,7.28628,11.85502217,4.78156,-0.01372,4.781579684,4.57,7.3,8.612485123
13/06/2019 14:00,9.74892,7.35728,12.21355846,4.30892,0.00728,4.30892615,5.44,7.35,9.144183944
13/06/2019 14:30,9.07192,7.40928,11.71311925,4.23192,-0.02072,4.231970724,4.84,7.43,8.867384056
13/06/2019 15:00,7.6036,7.4878,10.67154543,4.4436,-0.0322,4.443716665,3.16,7.52,8.156960218
13/06/2019 15:30,9.60032,7.42712,12.13788514,1.30032,-0.01288,1.300383788,8.3,7.44,11.14646132
13/06/2019 16:00,10.0558,7.57036,12.58687666,1.5358,-0.05964,1.536957569,8.52,7.63,11.43710191
13/06/2019 16:30,10.23336,7.46464,12.6665902,1.61336,-0.04536,1.613997528,8.62,7.51,11.43260688
13/06/2019 17:00,10.26076,7.45304,12.6819163,1.95076,0.03304,1.951039779,8.31,7.42,11.14057898
13/06/2019 17:30,11.73168,6.57064,13.44639824,3.15168,0.22064,3.159393744,8.58,6.35,10.6742166
13/06/2019 18:00,11.63004,6.549,13.34718065,4.73004,0.049,4.730293797,6.9,6.5,9.479451461
13/06/2019 18:30,11.50212,6.77672,13.35000743,4.29212,-0.06328,4.292586453,7.21,6.84,9.938294622
13/06/2019 19:00,10.92724,6.29344,12.60999449,5.00724,0.08344,5.007935168,5.92,6.21,8.57965617
13/06/2019 19:30,8.70648,5.3208,10.20361243,7.74648,0.7308,7.780875338,0.96,4.59,4.689317648
13/06/2019 20:00,8.76408,5.35416,10.27015713,8.00408,0.73416,8.037679239,0.76,4.62,4.682093549
13/06/2019 20:30,7.40504,5.788,9.398699985,8.26504,0.728,8.297039846,-0.86,5.06,5.132562713
13/06/2019 21:00,9.38748,6.4976,11.41681157,4.47748,0.1176,4.479024102,4.91,6.38,8.050621094
13/06/2019 21:30,9.87636,6.60076,11.87907906,1.46636,-0.00924,1.466389112,8.41,6.61,10.69673782
13/06/2019 22:00,10.62572,6.414,12.41149957,0.82572,0.014,0.825838676,9.8,6.4,11.70469991
13/06/2019 22:30,10.3406,6.3482,12.13374021,0.8806,-0.0518,0.882122214,9.46,6.4,11.42154105
13/06/2019 23:00,9.15592,6.31132,11.12041506,0.32592,-0.00868,0.326035564,8.83,6.32,10.85869698
13/06/2019 23:30,6.73964,6.46396,9.338389915,0.33964,-0.02604,0.340636773,6.4,6.49,9.114828578
14/06/2019 00:00,6.12368,6.4034,8.860191211,0.39368,-0.0266,0.394577625,5.73,6.43,8.612653482
14/06/2019 00:30,5.72248,6.28452,8.499527574,0.24248,-0.02548,0.243815054,5.48,6.31,8.357421851
14/06/2019 01:00,5.43672,6.13108,8.194392371,0.42672,-0.03892,0.428491219,5.01,6.17,7.947892802
14/06/2019 01:30,5.29512,6.0348,8.028518347,0.57512,-0.0252,0.575671829,4.72,6.06,7.681275936
14/06/2019 02:00,5.42356,5.9618,8.059656464,0.48356,-0.0182,0.48390238,4.94,5.98,7.756545623
14/06/2019 02:30,5.51344,5.93596,8.101459236,0.50344,0.01596,0.503692918,5.01,5.92,7.755417461
14/06/2019 03:00,5.47424,5.95528,8.089045893,0.46424,0.03528,0.465578625,5.01,5.92,7.755417461
14/06/2019 03:30,5.4564,5.8374,7.990465551,0.6664,-0.0126,0.666519107,4.79,5.85,7.560859739
14/06/2019 04:00,5.3758,5.90984,7.989082204,0.7658,-0.02016,0.766065314,4.61,5.93,7.511125082
14/06/2019 04:30,5.24544,6.01096,7.977861926,1.03544,-0.01904,1.035615042,4.21,6.03,7.354250472
14/06/2019 05:00,5.43444,6.02328,8.112523656,1.15444,-0.00672,1.154459558,4.28,6.03,7.394545287
14/06/2019 05:30,5.6632,6.06928,8.301083903,0.7532,-0.02072,0.753484942,4.91,6.09,7.82280001
14/06/2019 06:00,5.64312,6.15276,8.348727984,0.18312,-0.03724,0.186868274,5.46,6.19,8.253950569
14/06/2019 06:30,6.41364,6.24784,8.953785943,0.14364,0.00784,0.143853798,6.27,6.24,8.845931268
14/06/2019 07:00,7.29164,6.44164,9.729477878,0.24164,0.03164,0.243702645,7.05,6.41,9.528410151
14/06/2019 07:30,10.24832,6.15064,11.95234016,0.27832,0.08064,0.289766858,9.97,6.07,11.67243762
14/06/2019 08:00,8.91756,6.00552,10.75123932,3.64756,0.13552,3.65007666,5.27,5.87,7.888586692
14/06/2019 08:30,7.221,6.35316,9.617977073,4.991,0.36316,5.004194859,2.23,5.99,6.391635159
14/06/2019 09:00,8.4318,6.41236,10.59309266,5.1618,0.33236,5.172488996,3.27,6.08,6.903571539
14/06/2019 09:30,8.20196,5.50792,9.879743446,8.12196,0.78792,8.16008898,0.08,4.72,4.720677917
14/06/2019 10:00,8.63708,3.75676,9.418725849,2.04708,0.11676,2.050407136,6.59,3.64,7.528459338
14/06/2019 10:30,8.45384,2.92432,8.945337233,1.11384,-0.01568,1.113950362,7.34,2.94,7.906908372
14/06/2019 11:00,8.445,2.87812,8.921972861,1.645,-0.06188,1.646163459,6.8,2.94,7.408346644
14/06/2019 11:30,8.85484,3.1,9.381801076,1.76484,-0.07,1.766227682,7.09,3.17,7.766401998
14/06/2019 12:00,10.0596,6.80216,12.14351402,1.9796,-0.07784,1.981129785,8.08,6.88,10.61229476
14/06/2019 12:30,10.2892,6.87044,12.37216967,2.2792,-0.04956,2.279738764,8.01,6.92,10.58520193
14/06/2019 13:00,9.5958,6.60412,11.64876726,2.0958,-0.07588,2.097173196,7.5,6.68,10.04352528
14/06/2019 13:30,9.08416,6.38832,11.10552094,2.13416,-0.07168,2.135363418,6.95,6.46,9.488630038
14/06/2019 14:00,9.42264,6.44624,11.41666128,2.08264,-0.05376,2.083333748,7.34,6.5,9.804366374
14/06/2019 14:30,9.27184,6.46024,11.30051848,1.35184,-0.03976,1.352424579,7.92,6.5,10.24579914
14/06/2019 15:00,9.29476,7.00784,11.64054917,1.19476,0.00784,1.194785723,8.1,7,10.70560601
14/06/2019 15:30,9.03108,7.32356,11.62733577,1.64108,-0.07644,1.642859288,7.39,7.4,10.45811168
14/06/2019 16:00,9.42408,7.3746,11.96653705,1.63408,-0.0854,1.636310058,7.79,7.46,10.78590284
14/06/2019 16:30,9.68656,7.219,12.08070386,1.80656,-0.091,1.808850473,7.88,7.31,10.74851152
14/06/2019 17:00,10.22288,7.37484,12.60537744,1.69288,-0.05516,1.693778415,8.53,7.43,11.31219696
14/06/2019 17:30,12.72096,6.70212,14.37849908,1.73096,-0.04788,1.731622077,10.99,6.75,12.89738733
14/06/2019 18:00,11.17888,6.52652,12.94460588,3.77888,-0.05348,3.779258415,7.4,6.58,9.902343157
14/06/2019 18:30,9.063,6.72008,11.2826169,5.103,-0.05992,5.103351782,3.96,6.78,7.851751397
14/06/2019 19:00,10.14124,6.37428,11.97815488,5.16124,-0.05572,5.161540764,4.98,6.43,8.132976085
14/06/2019 19:30,10.46852,6.2266,12.18033081,4.53852,-0.0434,4.538727503,5.93,6.27,8.630052144
14/06/2019 20:00,10.23844,6.235,11.98753013,3.82844,-0.035,3.828599983,6.41,6.27,8.966660471
14/06/2019 20:30,8.92148,5.95748,10.7277385,3.58148,0.06748,3.582115652,5.34,5.89,7.950327037
14/06/2019 21:00,6.68508,6.19036,9.111029115,3.54508,0.08036,3.545990685,3.14,6.11,6.869621533
14/06/2019 21:30,8.25448,6.18252,10.31309816,0.56448,0.07252,0.569119338,7.69,6.11,9.821822641
14/06/2019 22:00,9.46616,5.78336,11.09303556,0.35616,0.07336,0.36363668,9.11,5.71,10.75156733
14/06/2019 22:30,7.65732,5.9058,9.670213194,0.88732,-0.0042,0.88732994,6.77,5.91,8.986712413
14/06/2019 23:00,7.12792,5.90496,9.256122089,1.06792,-0.00504,1.067931893,6.06,5.91,8.464732719
14/06/2019 23:30,6.79604,5.71072,8.876850939,0.79604,-0.04928,0.797563916,6,5.76,8.317307257
15/06/2019 00:00,6.33892,5.70452,8.527804829,1.01892,-0.02548,1.019238538,5.32,5.73,7.818906573
15/06/2019 00:30,5.21696,1.822,5.525971013,1.29696,-0.028,1.29726221,3.92,1.85,4.334616477
15/06/2019 01:00,5.00344,1.68676,5.280110901,1.48344,-0.02324,1.483622031,3.52,1.71,3.913374503
15/06/2019 01:30,4.97724,1.59832,5.227575427,1.85724,-0.07168,1.858622727,3.12,1.67,3.538827489
15/06/2019 02:00,4.66868,1.66248,4.955846314,1.47868,-0.03752,1.479155939,3.19,1.7,3.614706074
15/06/2019 02:30,4.60768,1.60992,4.880835726,1.17768,-0.01008,1.177723138,3.43,1.62,3.793323081
15/06/2019 03:00,4.4292,1.53944,4.689103129,0.5992,-0.00056,0.599200262,3.83,1.54,4.12801405
15/06/2019 03:30,4.4806,1.61932,4.764239039,1.0906,0.01932,1.090771114,3.39,1.6,3.748613077
15/06/2019 04:00,4.74088,1.6078,5.006092689,1.79088,-0.0322,1.791169454,2.95,1.64,3.375218511
15/06/2019 04:30,4.89552,1.45508,5.107188451,1.46552,-0.02492,1.465731857,3.43,1.48,3.735679322
15/06/2019 05:00,4.79812,1.47528,5.019801452,1.68812,-0.03472,1.68847701,3.11,1.51,3.457195395
15/06/2019 05:30,4.9076,1.47784,5.125285243,2.0076,-0.06216,2.008562079,2.9,1.54,3.283534681
15/06/2019 06:00,4.616,1.68856,4.91514912,2.646,-0.11144,2.648345686,1.97,1.8,2.668501452
15/06/2019 06:30,4.884,1.5912,5.136669489,2.184,-0.0588,2.184791395,2.7,1.65,3.164253466
15/06/2019 07:00,5.1496,1.7228,5.430139961,2.1196,-0.0672,2.12066499,3.03,1.79,3.519232871
15/06/2019 07:30,5.72036,1.72756,5.97553195,2.32036,-0.06244,2.321199966,3.4,1.79,3.842408099
15/06/2019 08:00,5.91028,1.84704,6.192169768,1.89028,-0.09296,1.892564408,4.02,1.94,4.463630809
15/06/2019 08:30,6.32032,2.03064,6.638519693,2.14032,-0.12936,2.144225667,4.18,2.16,4.705103612
15/06/2019 09:00,7.2868,3.99596,8.310544541,0.9968,-0.05404,0.998263774,6.29,4.05,7.481082809
15/06/2019 09:30,8.7038,4.766,9.923249994,2.0538,-0.014,2.053847716,6.65,4.78,8.189682534
15/06/2019 10:00,7.56264,4.73968,8.925138109,4.74264,-0.04032,4.742811389,2.82,4.78,5.549846845
15/06/2019 10:30,6.56728,5.07132,8.29743654,4.48728,-0.07868,4.487969735,2.08,5.15,5.554178607
15/06/2019 11:00,8.55332,5.10284,9.959832282,2.06332,-0.09716,2.065606325,6.49,5.2,8.316255167
15/06/2019 11:30,8.66608,4.81364,9.913227154,5.66608,-0.13636,5.667720584,3,4.95,5.788134414
15/06/2019 12:00,8.9272,4.99636,10.23027434,6.7872,-0.14364,6.788719783,2.14,5.14,5.56769252
15/06/2019 12:30,8.82868,4.85312,10.07463966,7.21868,-0.16688,7.220608692,1.61,5.02,5.271859255
15/06/2019 13:00,8.31972,5.05344,9.734217827,5.80972,-0.12656,5.81109834,2.51,5.18,5.756083738
15/06/2019 13:30,9.01252,5.18372,10.39694521,2.94252,-0.12628,2.945228444,6.07,5.31,8.06480006
15/06/2019 14:00,8.1248,5.13012,9.60887643,2.3548,-0.08988,2.356514684,5.77,5.22,7.780829005
15/06/2019 14:30,8.6618,5.0366,10.01968656,3.6218,-0.1834,3.626440514,5.04,5.22,7.256031973
15/06/2019 15:00,8.7602,4.90676,10.04078671,4.1902,-0.23324,4.196686424,4.57,5.14,6.877826692
15/06/2019 15:30,8.95184,4.80544,10.160103,4.78184,-0.29456,4.790903817,4.17,5.1,6.587784149
15/06/2019 16:00,8.60184,4.78388,9.842619531,4.22184,-0.24612,4.229007926,4.38,5.03,6.669730129
15/06/2019 16:30,8.54648,4.6694,9.738871431,3.68648,-0.1806,3.69090113,4.86,4.85,6.866010486
15/06/2019 17:00,8.8916,4.88844,10.14679241,3.9816,-0.23156,3.988327794,4.91,5.12,7.093835352
15/06/2019 17:30,9.49328,4.7842,10.63066013,3.77328,-0.2058,3.778888143,5.72,4.99,7.590685081
15/06/2019 18:00,9.49976,4.87992,10.6798436,3.95976,-0.22008,3.965871211,5.54,5.1,7.530046481
15/06/2019 18:30,11.45148,4.64848,12.35899513,3.79148,-0.26152,3.800488561,7.66,4.91,9.09855483
15/06/2019 19:00,11.26116,4.65464,12.18521227,2.21116,-0.11536,2.214167219,9.05,4.77,10.23012219
15/06/2019 19:30,10.5426,4.67984,11.53461387,2.4626,-0.09016,2.464249903,8.08,4.77,9.382925983
15/06/2019 20:00,9.1196,4.48824,10.16422168,4.0796,-0.08176,4.080419201,5.04,4.57,6.803418258
15/06/2019 20:30,8.87404,4.56036,9.977247579,3.83404,-0.05964,3.834503834,5.04,4.62,6.83710465
15/06/2019 21:00,8.54332,3.31844,9.165171065,2.83332,-0.02156,2.833402029,5.71,3.34,6.615111488
15/06/2019 21:30,7.78608,1.6358,7.95605954,2.58608,-0.0042,2.586083411,5.2,1.64,5.452485672
15/06/2019 22:00,7.4262,4.3102,8.586400321,0.6062,-0.0098,0.60627921,6.82,4.32,8.073091106
15/06/2019 22:30,8.59084,4.4614,9.680218069,0.56084,0.0014,0.560841747,8.03,4.46,9.185450452
15/06/2019 23:00,8.66552,4.352,9.69696555,0.41552,0.042,0.417637247,8.25,4.31,9.307985819
15/06/2019 23:30,8.23484,4.47812,9.373694499,0.36484,0.00812,0.36493035,7.87,4.47,9.050845264
16/06/2019 00:00,6.71172,4.51432,8.088650717,0.46172,-0.01568,0.461986169,6.25,4.53,7.719028436
16/06/2019 00:30,5.68408,6.7612,8.833039731,0.44408,0.0112,0.444221213,5.24,6.75,8.545179928
16/06/2019 01:00,4.90832,4.0752,6.379565837,0.55832,-0.0448,0.560114508,4.35,4.12,5.991402173
16/06/2019 01:30,4.8814,3.86656,6.227226686,0.4914,-0.01344,0.491583761,4.39,3.88,5.858882146
16/06/2019 02:00,4.73524,3.91108,6.141583234,0.34524,0.03108,0.346636155,4.39,3.88,5.858882146
16/06/2019 02:30,4.45488,3.9206,5.934396361,0.33488,0.0406,0.337332143,4.12,3.88,5.659399261
16/06/2019 03:00,4.27172,3.91304,5.793053927,0.32172,0.03304,0.323412121,3.95,3.88,5.536867345
16/06/2019 03:30,4.33088,3.87156,5.809087571,0.25088,0.09156,0.26706555,4.08,3.78,5.561906148
16/06/2019 04:00,4.13256,3.8758,5.665675405,0.25256,0.0658,0.260990792,3.88,3.81,5.437876424
16/06/2019 04:30,4.35748,6.28568,7.648359629,0.34748,0.01568,0.347833599,4.01,6.27,7.442647378
16/06/2019 05:00,4.47784,6.64932,8.016514675,0.28784,0.01932,0.288487657,4.19,6.63,7.843022377
16/06/2019 05:30,4.59528,6.77536,8.186702719,0.24528,0.04536,0.249438987,4.35,6.73,8.013451192
16/06/2019 06:00,4.60572,6.786,8.201368954,0.19572,0.056,0.203573865,4.41,6.73,8.046179217
16/06/2019 06:30,4.63136,6.75856,8.193145228,0.31136,0.02856,0.312667112,4.32,6.73,7.997205762
16/06/2019 07:00,4.91476,6.87192,8.448559069,0.35476,0.03192,0.356193127,4.56,6.84,8.220656908
16/06/2019 07:30,5.55192,6.96692,8.908523445,0.59192,-0.00308,0.591928013,4.96,6.97,8.554677083
16/06/2019 08:00,6.3368,6.93248,9.392247505,1.1368,-0.03752,1.137419004,5.2,6.97,8.696027829
16/06/2019 08:30,7.41048,7.03796,10.21998507,2.37048,-0.08204,2.371899237,5.04,7.12,8.723302127
16/06/2019 09:00,8.06992,7.1842,10.80445919,3.69992,-0.2058,3.705639168,4.37,7.39,8.585394575
16/06/2019 09:30,8.48012,3.64784,9.231423069,6.07012,-0.20216,6.073485447,2.41,3.85,4.542092029
16/06/2019 10:00,8.92056,2.8572,9.366962291,6.44056,-0.2128,6.444074561,2.48,3.07,3.94655546
16/06/2019 10:30,8.64996,3.35524,9.277900811,6.53996,-0.21476,6.543485207,2.11,3.57,4.146926573
16/06/2019 11:00,9.76304,3.57604,10.39735602,4.72304,-0.18396,4.726621216,5.04,3.76,6.288020356
16/06/2019 11:30,10.76188,3.61684,11.35339565,4.68188,-0.36316,4.695943518,6.08,3.98,7.266828744
16/06/2019 12:00,11.2756,3.75496,11.88439649,6.6556,-0.70504,6.692838916,4.62,4.46,6.421526298
16/06/2019 12:30,11.59048,3.77192,12.18879022,7.41048,-0.73808,7.447145488,4.18,4.51,6.149186938
16/06/2019 13:00,11.60136,3.77956,12.20150104,8.08136,-0.79044,8.119924559,3.52,4.57,5.768474668
16/06/2019 13:30,11.37464,3.66392,11.95017761,8.35464,-0.83608,8.396370603,3.02,4.5,5.419446466
16/06/2019 14:00,10.95324,3.41384,11.47291463,7.51324,-0.70616,7.546352579,3.44,4.12,5.36730845
16/06/2019 14:30,10.42632,3.40188,10.96726658,5.48632,-0.35812,5.497995733,4.94,3.76,6.208155926
16/06/2019 15:00,9.97124,3.4276,10.54391146,4.74124,-0.3024,4.750873867,5.23,3.73,6.4238462
16/06/2019 15:30,9.8456,3.31632,10.38912016,3.7856,-0.18368,3.790053522,6.06,3.5,6.998114032
16/06/2019 16:00,9.41844,3.63844,10.09679443,3.05844,-0.16156,3.062704176,6.36,3.8,7.408751582
16/06/2019 16:30,9.44088,3.78964,10.17308147,4.03088,-0.29036,4.04132435,5.41,4.08,6.776023908
16/06/2019 17:00,9.58704,3.66252,10.26281583,3.47704,-0.20748,3.483224815,6.11,3.87,7.232496111
16/06/2019 17:30,9.72732,3.64712,10.38856288,2.91732,-0.15288,2.921323035,6.81,3.8,7.798467798
16/06/2019 18:00,9.96608,3.62212,10.60389098,2.37608,-0.11788,2.379002283,7.59,3.74,8.46142423
16/06/2019 18:30,9.58544,3.63232,10.25058089,1.59544,-0.05768,1.596482313,7.99,3.69,8.800920406
16/06/2019 19:00,9.63416,3.75132,10.33873496,1.78416,-0.07868,1.785894019,7.85,3.83,8.734494834
16/06/2019 19:30,10.14724,3.48652,10.72950611,4.02724,-0.05348,4.02759508,6.12,3.54,7.070077793
16/06/2019 20:00,10.13776,3.2568,10.6480479,5.17776,-0.1932,5.181363224,4.96,3.45,6.041862296
16/06/2019 20:30,11.979,3.22464,12.40543204,2.499,-0.11536,2.501661234,9.48,3.34,10.05116909
16/06/2019 21:00,9.80364,3.47796,10.40228643,2.10364,-0.08204,2.105239134,7.7,3.56,8.483136213
16/06/2019 21:30,9.7792,3.51896,10.39306654,2.6992,-0.13104,2.702378974,7.08,3.65,7.965481781
16/06/2019 22:00,8.74024,3.4502,9.39657785,2.97024,-0.1498,2.97401508,5.77,3.6,6.800948463
16/06/2019 22:30,8.52576,3.33788,9.155873878,3.03576,-0.16212,3.0400858,5.49,3.5,6.510768004
16/06/2019 23:00,7.70428,3.4686,8.449089672,3.37428,-0.2114,3.380895662,4.33,3.68,5.682543445
16/06/2019 23:30,7.29352,3.31076,8.009779383,4.29352,-0.28924,4.303251534,3,3.6,4.686149806
17/06/2019 00:00,7.06948,3.05388,7.700891541,3.32948,-0.17612,3.334134869,3.74,3.23,4.94171023
17/06/2019 00:30,7.06864,6.08788,9.328877443,2.55864,-0.09212,2.560297784,4.51,6.18,7.650653567
17/06/2019 01:00,6.94924,6.87656,9.776452015,3.78924,-0.29344,3.800585062,3.16,7.17,7.835464249
17/06/2019 01:30,6.60008,6.96336,9.59423986,3.44008,-0.20664,3.446280676,3.16,7.17,7.835464249
17/06/2019 02:00,6.5746,6.93788,9.558218665,3.4146,-0.23212,3.422480512,3.16,7.17,7.835464249
17/06/2019 02:30,6.62196,6.844,9.523165978,2.87196,-0.126,2.874722637,3.75,6.97,7.914758366
17/06/2019 03:00,6.51768,6.79144,9.412959676,2.50768,-0.09856,2.509616117,4.01,6.89,7.971963372
17/06/2019 03:30,5.7086,6.68116,8.787833232,1.4686,-0.09884,1.471922316,4.24,6.78,7.996624288
17/06/2019 04:00,5.16656,6.88552,8.608352218,1.45656,-0.14448,1.463708135,3.71,7.03,7.948899295
17/06/2019 04:30,5.51876,6.96104,8.883287107,1.83876,-0.14896,1.844783841,3.68,7.11,8.005904071
17/06/2019 05:00,6.06816,6.90392,9.191663459,2.42816,-0.20608,2.436889401,3.64,7.11,7.987596635
17/06/2019 05:30,6.45292,6.98908,9.51248736,2.57292,-0.22092,2.582387069,3.88,7.21,8.187704196
17/06/2019 06:00,6.29144,7.25632,9.603978197,2.70144,-0.25368,2.713324827,3.59,7.51,8.323953388
17/06/2019 06:30,7.85172,7.0026,10.52073732,2.56172,-0.1974,2.569314328,5.29,7.2,8.93443339
17/06/2019 07:00,8.89276,5.81068,10.62286131,2.41276,-0.15932,2.418014409,6.48,5.97,8.810862614
17/06/2019 07:30,9.07916,7.24084,11.61296302,1.81916,-0.13916,1.824474886,7.26,7.38,10.35239103
17/06/2019 08:00,9.62784,11.7648,15.20216505,1.68784,-0.1652,1.695905335,7.94,11.93,14.33068386
17/06/2019 08:30,9.80228,11.59172,15.1806675,1.86228,-0.16828,1.869867631,7.94,11.76,14.18947497
17/06/2019 09:00,9.12256,8.30544,12.33699455,2.14256,-0.22456,2.154295836,6.98,8.53,11.02185556
17/06/2019 09:30,10.98504,8.20532,13.71125013,2.45504,-0.20468,2.463557449,8.53,8.41,11.97868941
17/06/2019 10:00,9.98584,8.31332,12.99339409,2.41584,-0.17668,2.42229204,7.57,8.49,11.37475274
17/06/2019 10:30,10.44756,8.30784,13.34809782,1.96756,-0.13216,1.971993565,8.48,8.44,11.96428017
17/06/2019 11:00,10.36668,8.30368,13.28228729,1.57668,-0.16632,1.58542807,8.79,8.47,12.20676042
17/06/2019 11:30,9.95008,8.38176,13.00991901,1.55008,-0.19824,1.56270506,8.4,8.58,12.00734775
17/06/2019 12:00,9.82316,8.4394,12.95059631,2.11316,-0.2506,2.127967468,7.71,8.69,11.61723719
17/06/2019 12:30,10.07952,8.6626,13.29049894,1.75952,-0.1974,1.770558497,8.32,8.86,12.15409396
17/06/2019 13:00,10.01148,8.55116,13.1663233,2.04148,-0.16884,2.048450033,7.97,8.72,11.81352191
17/06/2019 13:30,10.08968,8.48932,13.18598485,1.49968,-0.12068,1.504527755,8.59,8.61,12.16224486
17/06/2019 14:00,10.60552,8.49184,13.58633141,1.74552,-0.11816,1.749514749,8.86,8.61,12.35442026
17/06/2019 14:30,10.70408,8.47252,13.65140739,2.33408,-0.13748,2.33812536,8.37,8.61,12.00787242
17/06/2019 15:00,10.40896,8.41732,13.38647542,1.96896,-0.09268,1.971140042,8.44,8.51,11.98556215
17/06/2019 15:30,9.9732,8.27024,12.95614093,2.5732,-0.10976,2.575539846,7.4,8.38,11.17964221
17/06/2019 16:00,10.30452,8.6074,13.4264838,2.42452,-0.2226,2.43471723,7.88,8.83,11.83483418
17/06/2019 16:30,11.65332,8.51288,14.43152774,2.06332,-0.19712,2.072714577,9.59,8.71,12.95500675
17/06/2019 17:00,10.62248,8.4328,13.56278722,2.20248,-0.2072,2.21220478,8.42,8.64,12.06424469
17/06/2019 17:30,12.18432,7.7952,14.46453583,2.01432,-0.1848,2.022779301,10.17,7.98,12.92707624
17/06/2019 18:00,11.50948,7.67604,13.83436735,3.04948,-0.11396,3.051608617,8.46,7.79,11.50024782
17/06/2019 18:30,12.15364,7.5168,14.29032006,4.97364,-0.1232,4.975165634,7.18,7.64,10.48436932
17/06/2019 19:00,10.85636,6.49536,12.65109695,6.50636,0.11536,6.507382606,4.35,6.38,7.721845634
17/06/2019 19:30,8.08456,1.21648,8.175569337,9.04456,0.81648,9.081338293,-0.96,0.4,1.04
17/06/2019 20:00,10.04372,1.813,10.20604137,4.77372,0.063,4.774135695,5.27,1.75,5.552963173
17/06/2019 20:30,8.74932,2.33732,9.056139644,4.14932,-0.09268,4.15035493,4.6,2.43,5.20239368
17/06/2019 21:00,6.77056,2.50488,7.219065489,3.92056,-0.08512,3.921483919,2.85,2.59,3.851051804
17/06/2019 21:30,7.65628,1.65528,7.833171472,3.69628,-0.10472,3.697763123,3.96,1.76,4.333497433
17/06/2019 22:00,6.96324,-0.53576,6.983820593,1.14324,-0.02576,1.143530181,5.82,-0.51,5.842302628
17/06/2019 22:30,7.19496,-0.46096,7.209711057,0.48496,-0.05096,0.487630109,6.71,-0.41,6.722514411
17/06/2019 23:00,6.36244,0.07696,6.362905437,0.55244,-0.03304,0.553427136,5.81,0.11,5.811041215
17/06/2019 23:30,5.89796,2.14412,6.275602181,0.40796,-0.07588,0.414956788,5.49,2.22,5.92186626
18/06/2019 00:00,5.58344,2.08028,5.958386284,0.36344,-0.06972,0.370066902,5.22,2.15,5.645431782
18/06/2019 00:30,5.09584,2.13308,5.524275119,0.31584,0.07308,0.324184503,4.78,2.06,5.204997598
18/06/2019 01:00,4.66088,2.065,5.097845366,0.25088,0.035,0.253309641,4.41,2.03,4.854791448
18/06/2019 01:30,4.54612,2.03084,4.979108169,0.38612,0.00084,0.386120914,4.16,2.03,4.628876754
18/06/2019 02:00,4.42404,2.12116,4.906266367,0.26404,0.04116,0.267228867,4.16,2.08,4.651021393
18/06/2019 02:30,4.20624,2.12536,4.712707297,0.22624,0.04536,0.230742426,3.98,2.08,4.49074604
18/06/2019 03:00,4.09036,2.1072,4.601232093,0.15036,0.0672,0.164693563,3.94,2.04,4.436800649
18/06/2019 03:30,4.05736,2.09572,4.56664127,0.08736,0.05572,0.103617026,3.97,2.04,4.463462781
18/06/2019 04:00,4.2166,2.14612,4.731336663,0.0966,0.10612,0.143502663,4.12,2.04,4.597390564
18/06/2019 04:30,4.27612,2.14024,4.781822823,0.03612,0.10024,0.106549106,4.24,2.04,4.705231131
18/06/2019 05:00,4.36512,2.13884,4.860957638,0.01512,0.09884,0.099989799,4.35,2.04,4.804591554
18/06/2019 05:30,4.59856,2.20528,5.100001368,0.02856,0.10528,0.109085068,4.57,2.1,5.029403543
18/06/2019 06:00,4.89656,2.27588,5.399623099,0.05656,0.07588,0.094640414,4.84,2.2,5.316540228
18/06/2019 06:30,5.36872,2.30112,5.841087886,0.11872,0.07112,0.138392532,5.25,2.23,5.703981066
18/06/2019 07:00,6.03276,2.34428,6.472236239,0.24276,0.08428,0.256973804,5.79,2.26,6.215440451
18/06/2019 07:30,7.10224,4.50464,8.410326661,0.35224,0.09464,0.364732432,6.75,4.41,8.062915106
18/06/2019 08:00,7.94216,5.53764,9.682115587,0.41216,0.08764,0.421374697,7.53,5.45,9.29534292
18/06/2019 08:30,9.10592,9.99728,13.52269893,0.74592,0.07728,0.749912558,8.36,9.92,12.97289482
18/06/2019 09:00,9.65856,10.66972,14.39203621,0.72856,0.06972,0.731888347,8.93,10.6,13.8601912
18/06/2019 09:30,9.742,10.72672,14.49031007,0.532,0.07672,0.53750345,9.21,10.65,14.0800071
18/06/2019 10:00,9.7936,10.80812,14.58526856,0.7336,0.07812,0.737747717,9.06,10.73,14.04337922
18/06/2019 10:30,9.69576,10.71628,14.45151961,1.14576,0.05628,1.147141411,8.55,10.66,13.66521496
18/06/2019 11:00,9.66856,10.76468,14.46925665,1.07856,0.06468,1.080497652,8.59,10.7,13.72144672
18/06/2019 11:30,9.80248,10.72916,14.53284172,0.94248,0.06916,0.945014104,8.86,10.66,13.86128421
18/06/2019 12:00,9.76532,10.74316,14.51815971,0.70532,0.08316,0.710205525,9.06,10.66,13.98996783
18/06/2019 12:30,9.25332,8.49868,12.5638964,0.66332,0.07868,0.667970033,8.59,8.42,12.02848702
18/06/2019 13:00,8.9712,7.02744,11.39593535,1.6212,0.02744,1.621432204,7.35,7,10.15
18/06/2019 13:30,8.97868,6.95984,11.36028465,1.33868,0.04984,1.339607468,7.64,6.91,10.30134457
18/06/2019 14:00,8.84392,7.0452,11.30706699,0.98392,0.0252,0.984242656,7.86,7.02,10.53850084
18/06/2019 14:30,8.968,7.0662,11.41736425,0.868,0.0462,0.869228647,8.1,7.02,10.71869395
18/06/2019 15:00,9.00916,7.04308,11.4354685,0.62916,0.07308,0.633390079,8.38,6.97,10.8997844
18/06/2019 15:30,8.91628,7.07012,11.37921991,0.75628,0.05012,0.757938951,8.16,7.02,10.76410702
18/06/2019 16:00,9.30308,7.03832,11.66555811,0.77308,0.06832,0.776092977,8.53,6.97,11.01552541
18/06/2019 16:30,11.66076,6.52664,13.36302187,0.41076,0.06664,0.416130589,11.25,6.46,12.97282159
18/06/2019 17:00,11.28688,6.42224,12.98610129,1.35688,0.07224,1.35880166,9.93,6.35,11.78674679
18/06/2019 17:30,11.13748,6.12548,12.71082082,3.28748,0.09548,3.288866246,7.85,6.03,9.898656474
18/06/2019 18:00,9.07844,5.59772,10.66548368,7.18844,0.86772,7.240622047,1.89,4.73,5.093623465
18/06/2019 18:30,8.99196,5.56924,10.57694563,7.28196,0.91924,7.339750924,1.71,4.65,4.954452543
18/06/2019 19:00,8.4472,2.80612,8.901095286,7.1372,1.01612,7.209169418,1.31,1.79,2.218152384
18/06/2019 19:30,8.0482,2.49108,8.424903727,7.1582,0.94108,7.219796313,0.89,1.55,1.787344399
18/06/2019 20:00,6.19836,2.4504,6.665142673,7.10836,0.9604,7.172945702,-0.91,1.49,1.745909505
18/06/2019 20:30,8.741,3.38032,9.371853835,1.701,0.25032,1.719319953,7.04,3.13,7.704446768
18/06/2019 21:00,8.18052,4.02276,9.116112411,0.03052,0.10276,0.107196492,8.15,3.92,9.043721579
18/06/2019 21:30,9.46784,3.9136,10.24481621,0.00784,0.1036,0.103896225,9.46,3.81,10.19841654
18/06/2019 22:00,7.57,4.02996,8.575865997,0,0.09996,0.09996,7.57,3.93,8.52934933
18/06/2019 22:30,7.09028,3.95492,8.118710654,0.00028,0.09492,0.094920413,7.09,3.86,8.072651361
18/06/2019 23:00,7.09056,7.19724,10.10328188,0.00056,0.10724,0.107241462,7.09,7.09,10.02677416
18/06/2019 23:30,6.64056,7.60396,10.09540711,0.00056,0.11396,0.113961376,6.64,7.49,10.00948051
19/06/2019 00:00,5.99624,7.49228,9.596309381,0.01624,0.11228,0.113448385,5.98,7.38,9.498673592
19/06/2019 00:30,5.498,7.28532,9.127096554,0.448,0.21532,0.497058047,5.05,7.07,8.68834852
19/06/2019 01:00,3.79028,2.88832,4.765355695,2.17028,0.62832,2.259402864,1.62,2.26,2.780647407
19/06/2019 01:30,3.53732,2.9696,4.618566546,2.28732,0.6496,2.377774788,1.25,2.32,2.635317818
19/06/2019 02:00,3.67836,2.81204,4.630108125,2.27836,0.64204,2.367095193,1.4,2.17,2.582421344
19/06/2019 02:30,3.59076,2.72428,4.507245156,2.23076,0.64428,2.321936023,1.36,2.08,2.485155931
19/06/2019 03:00,4.0402,3.31368,5.225293406,0.2702,0.18368,0.326720649,3.77,3.13,4.899979592
19/06/2019 03:30,4.14088,3.39024,5.35169267,0.04088,0.10024,0.108255402,4.1,3.29,5.256814625
19/06/2019 04:00,4.08352,3.35472,5.284816162,0.02352,0.10472,0.107328788,4.06,3.25,5.200586505
19/06/2019 04:30,4.20364,3.3992,5.406029032,0.00364,0.1092,0.10926065,4.2,3.29,5.335175723
19/06/2019 05:00,4.3128,3.50976,5.560454936,0.0028,0.10976,0.109795708,4.31,3.4,5.489635689
19/06/2019 05:30,4.48288,3.48844,5.680266431,0.01288,0.11844,0.119138273,4.47,3.37,5.598017506
19/06/2019 06:00,4.75924,3.48116,5.89651086,0.00924,0.11116,0.111543369,4.75,3.37,5.824036401
19/06/2019 06:30,5.3406,3.40976,6.336282161,0.0406,0.10976,0.117028277,5.3,3.3,6.243396512
19/06/2019 07:00,6.11304,3.57632,7.082324674,0.10304,0.09632,0.141048871,6.01,3.48,6.944818212
19/06/2019 07:30,7.53328,5.7968,9.505429911,0.20328,0.0868,0.221036193,7.33,5.71,9.291555306
19/06/2019 08:00,11.26504,6.04632,12.7851129,0.28504,0.09632,0.300874299,10.98,5.95,12.48851072
19/06/2019 08:30,10.80096,6.91616,12.82552167,0.26096,0.07616,0.271846404,10.54,6.84,12.56491942
19/06/2019 09:00,10.58384,7.1342,12.76379563,0.34384,0.0742,0.351755008,10.24,7.06,12.43789371
19/06/2019 09:30,11.14792,6.87652,13.09819253,2.39792,0.08652,2.399480368,8.75,6.79,11.07549547
19/06/2019 10:00,10.73308,6.76944,12.68953601,3.43308,0.06944,3.4337822,7.3,6.7,9.908582139
19/06/2019 10:30,10.90952,6.77364,12.8413327,3.29952,0.07364,3.300341661,7.61,6.7,10.13913704
19/06/2019 11:00,10.13492,6.7868,12.19742832,3.10492,0.0868,3.106133037,7.03,6.7,9.711379923
19/06/2019 11:30,10.98976,6.9284,12.99144147,3.39976,0.0784,3.40066385,7.59,6.85,10.22402074
19/06/2019 12:00,9.29912,6.9438,11.60560172,2.75912,0.0938,2.760713968,6.54,6.85,9.470696912
19/06/2019 12:30,10.8436,9.53016,14.43632954,0.5936,0.09016,0.600408016,10.25,9.44,13.93470846
19/06/2019 13:00,11.1384,10.0442,14.99833018,0.6384,0.0742,0.642697596,10.5,9.97,14.47932664
19/06/2019 13:30,10.766,10.09532,14.75880218,0.826,0.07532,0.829426972,9.94,10.02,14.11396472
19/06/2019 14:00,9.62952,10.29188,14.09434104,1.12952,0.06188,1.131213757,8.5,10.23,13.30048495
19/06/2019 14:30,9.97452,10.35644,14.378696,1.02452,0.07644,1.027367658,8.95,10.28,13.63014673
19/06/2019 15:00,9.67156,10.19204,14.05050719,1.21156,0.01204,1.211619823,8.46,10.18,13.23646478
19/06/2019 15:30,10.20756,10.00848,14.29559209,1.96756,-0.05152,1.968234403,8.24,10.06,13.00389173
19/06/2019 16:00,10.52516,9.9606,14.49111954,4.81516,-0.0994,4.816185855,5.71,10.06,11.56752783
19/06/2019 16:30,10.96532,9.96484,14.81675669,5.25532,-0.12516,5.256810186,5.71,10.09,11.59362756
19/06/2019 17:00,12.3044,9.4114,15.49105256,5.7344,-0.1386,5.736074731,6.57,9.55,11.5916953
19/06/2019 17:30,10.9498,9.02436,14.18933379,7.0098,0.30436,7.016404425,3.94,8.72,9.568803478
19/06/2019 18:00,9.90784,8.8614,13.29246792,8.68784,0.7014,8.716107263,1.22,8.16,8.25069694
19/06/2019 18:30,9.8652,8.89556,13.28356725,8.1452,0.73556,8.178345282,1.72,8.16,8.339304527
19/06/2019 19:00,8.85304,8.85084,12.5185337,7.87304,0.77084,7.91068601,0.98,8.08,8.139213721
19/06/2019 19:30,8.80336,8.62476,12.32418891,7.56336,0.77476,7.602938087,1.24,7.85,7.947332886
19/06/2019 20:00,10.9996,9.0406,14.23810551,4.4996,0.0406,4.499783164,6.5,9,11.10180166
19/06/2019 20:30,9.06744,9.93596,13.45145975,2.19744,-0.05404,2.198104382,6.87,9.99,12.12423193
19/06/2019 21:00,9.38136,10.03548,13.73756799,1.08136,-0.04452,1.082276065,8.3,10.08,13.05742701
19/06/2019 21:30,9.04256,9.97932,13.46680062,1.09256,-0.05068,1.093734801,7.95,10.03,12.79857023
19/06/2019 22:00,8.94948,9.88544,13.33473345,1.15948,-0.08456,1.162559359,7.79,9.97,12.65247011
19/06/2019 22:30,8.74236,9.83952,13.16225711,1.59236,-0.13048,1.597696905,7.15,9.97,12.26879782
19/06/2019 23:00,8.03632,9.8424,12.7065053,1.07632,-0.0476,1.077372035,6.96,9.89,12.0935396
19/06/2019 23:30,7.12668,9.00908,11.48708363,0.52668,-0.01092,0.526793194,6.6,9.02,11.1767795
20/06/2019 00:00,6.23644,9.06796,11.00550237,0.91644,-0.01204,0.916519086,5.32,9.08,10.52372558
20/06/2019 00:30,5.5266,6.8604,8.809562743,0.7966,-0.0196,0.796841088,4.73,6.88,8.349089771
20/06/2019 01:00,5.40704,6.07132,8.130006648,0.81704,-0.00868,0.817086106,4.59,6.08,7.618037805
20/06/2019 01:30,5.36584,5.95856,8.018520822,0.59584,-0.04144,0.597279314,4.77,6,7.665044031
20/06/2019 02:00,5.11548,6.06788,7.936454078,0.65548,-0.02212,0.655853127,4.46,6.09,7.548489915
20/06/2019 02:30,4.36748,3.51852,5.608463652,0.83748,-0.01148,0.837558679,3.53,3.53,4.992173875
20/06/2019 03:00,4.40084,3.36212,5.538162475,0.42084,-0.04788,0.423554955,3.98,3.41,5.241039973
20/06/2019 03:30,5.086,6.19152,8.012634767,0.616,-0.01848,0.616277138,4.47,6.21,7.651470447
20/06/2019 04:00,5.17728,7.04872,8.745780802,0.98728,0.04872,0.988481379,4.19,7,8.158192202
20/06/2019 04:30,5.00848,6.59812,8.28372256,2.32848,0.42812,2.367510474,2.68,6.17,6.726908651
20/06/2019 05:00,5.14656,6.8944,8.603477855,1.45656,0.2744,1.482181633,3.69,6.62,7.578951115
20/06/2019 05:30,5.58852,7.14272,9.069178838,0.40852,-0.00728,0.408584861,5.18,7.15,8.829207212
20/06/2019 06:00,5.77384,7.22044,9.245105848,0.76384,-0.04956,0.765446105,5.01,7.27,8.829099614
20/06/2019 06:30,7.51336,5.2792,9.182621147,0.56336,-0.0308,0.56420132,6.95,5.31,8.746347809
20/06/2019 07:00,6.74808,3.4564,7.581773186,0.52808,-0.0336,0.529147849,6.22,3.49,7.132215645
20/06/2019 07:30,9.9786,6.26548,11.78255904,0.6986,-0.04452,0.700017136,9.28,6.31,11.22205418
20/06/2019 08:00,10.7794,6.96556,12.83411432,2.7594,-0.03444,2.759614914,8.02,7,10.64520549
20/06/2019 08:30,10.62796,7.61632,13.07523859,3.90796,-0.04368,3.908204102,6.72,7.66,10.18989696
20/06/2019 09:00,9.72104,8.6038,12.98167913,3.56104,-0.0462,3.561339681,6.16,8.65,10.61923255
20/06/2019 09:30,11.61168,8.09888,14.15708196,4.83168,-0.07112,4.832203398,6.78,8.17,10.6168404
20/06/2019 10:00,11.03448,8.34764,13.83628716,5.04448,-0.12236,5.045963777,5.99,8.47,10.37405417
20/06/2019 10:30,11.75708,9.16732,14.90867821,3.65708,-0.23268,3.664474602,8.1,9.4,12.40846485
20/06/2019 11:00,10.64968,9.18392,14.06271918,3.94968,-0.27608,3.959317147,6.7,9.46,11.59230779
20/06/2019 11:30,12.75216,8.99672,15.60636266,4.33216,-0.27328,4.340770925,8.42,9.27,12.52315056
20/06/2019 12:00,12.93184,9.04016,15.77837059,4.08184,-0.25984,4.090102029,8.85,9.3,12.83793208
20/06/2019 12:30,12.9604,8.9822,15.76869953,4.5304,-0.3178,4.541532891,8.43,9.3,12.55208748
20/06/2019 13:00,12.14012,8.81752,15.00437178,5.02012,-0.31248,5.029835839,7.12,9.13,11.57805251
20/06/2019 13:30,11.10888,8.85,14.20315862,4.61888,-0.28,4.627359123,6.49,9.13,11.20165166
20/06/2019 14:00,11.08408,8.95608,14.25019994,4.71408,-0.28392,4.722622239,6.37,9.24,11.22294525
20/06/2019 14:30,10.82848,8.8856,14.00749323,4.28848,-0.2744,4.297249826,6.54,9.16,11.25509662
20/06/2019 15:00,11.8846,8.59516,14.66698649,4.9546,-0.29484,4.963364966,6.93,8.89,11.27195635
20/06/2019 15:30,12.75492,8.57556,15.36971742,5.13492,-0.31444,5.144538455,7.62,8.89,11.70882146
20/06/2019 16:00,12.14564,8.75632,14.972966,5.01564,-0.32368,5.026073353,7.13,9.08,11.54483867
20/06/2019 16:30,11.291,8.89152,14.37170167,4.991,-0.29848,4.99991713,6.3,9.19,11.14208688
20/06/2019 17:00,11.32072,7.3062,13.47365057,9.05072,0.5362,9.066589379,2.27,6.77,7.14043416
20/06/2019 17:30,9.42544,6.93816,11.70371665,10.48544,0.60816,10.50306196,-1.06,6.33,6.418138359
20/06/2019 18:00,9.78344,6.24616,11.60733445,11.21344,0.63616,11.23147079,-1.43,5.61,5.789386841
20/06/2019 18:30,9.82112,6.3234,11.68074422,11.06112,0.5334,11.0739736,-1.24,5.79,5.921292089
20/06/2019 19:00,8.63516,6.36176,10.72557591,10.83516,0.57176,10.8502351,-2.2,5.79,6.193876008
20/06/2019 19:30,11.117,7.10324,13.19256258,3.717,-0.04676,3.71729411,7.4,7.15,10.28992225
20/06/2019 20:00,10.12772,7.83516,12.804704,2.89772,-0.22484,2.906429807,7.23,8.06,10.82758052
20/06/2019 20:30,10.4004,7.73296,12.96020797,2.2204,-0.18704,2.228263925,8.18,7.92,11.38590357
20/06/2019 21:00,9.68484,7.68736,12.36493549,1.69484,-0.12264,1.699271372,7.99,7.81,11.17301213
20/06/2019 21:30,9.05148,7.61024,11.82560963,1.13148,-0.03976,1.132178364,7.92,7.65,11.01130782
20/06/2019 22:00,8.43764,7.54,11.31571336,0.85764,0,0.85764,7.58,7.54,10.69149194
20/06/2019 22:30,8.35996,7.40464,11.16770454,0.51996,-0.04536,0.521934796,7.84,7.45,10.81517915
20/06/2019 23:00,7.6032,7.4136,10.61932744,0.3332,-0.0364,0.335182338,7.27,7.45,10.40938999
20/06/2019 23:30,6.82756,7.24276,9.953549516,0.42756,-0.03724,0.429178717,6.4,7.28,9.693214121
21/06/2019 00:00,6.28084,7.19348,9.549612852,0.63084,-0.01652,0.63105627,5.65,7.21,9.160054585
21/06/2019 00:30,5.82572,7.1568,9.228152565,0.40572,-0.0532,0.409193058,5.42,7.21,9.020005543
21/06/2019 01:00,5.66052,7.08152,9.065837644,0.31052,-0.01848,0.311069415,5.35,7.1,8.890022497
21/06/2019 01:30,5.73528,7.07368,9.106612181,0.38528,-0.02632,0.386177965,5.35,7.1,8.890022497
21/06/2019 02:00,5.82648,7.15588,9.227918929,0.32648,0.00588,0.326532946,5.5,7.15,9.020670707
21/06/2019 02:30,5.51068,7.143,9.021643036,0.40068,-0.007,0.400741141,5.11,7.15,8.788321797
21/06/2019 03:00,5.27884,7.1324,8.87340304,0.23884,0.0224,0.239888111,5.04,7.11,8.715141995
21/06/2019 03:30,5.14612,7.18112,8.834649711,0.10612,0.07112,0.127747833,5.04,7.11,8.715141995
21/06/2019 04:00,5.03028,7.28732,8.854871521,0.07028,0.04732,0.084725798,4.96,7.24,8.776058341
21/06/2019 04:30,5.037,7.29964,8.868828171,0.077,0.05964,0.097395737,4.96,7.24,8.776058341
21/06/2019 05:00,5.0524,7.28844,8.868376593,0.0924,0.04844,0.104327339,4.96,7.24,8.776058341
21/06/2019 05:30,5.29596,7.32116,9.035849493,0.08596,0.04116,0.095306176,5.21,7.28,8.952234358
21/06/2019 06:00,5.55972,7.38864,9.246755514,0.13972,0.03864,0.144964575,5.42,7.35,9.13229982
21/06/2019 06:30,6.12892,7.3864,9.598050079,0.17892,0.0364,0.182585121,5.95,7.35,9.45647926
21/06/2019 07:00,7.08764,7.81364,10.54929433,0.29764,0.07364,0.306614447,6.79,7.74,10.29619833
21/06/2019 07:30,8.22796,8.58952,11.89450207,0.54796,0.07952,0.553699912,7.68,8.51,11.46309295
21/06/2019 08:00,8.90264,8.8514,12.55405436,0.89264,0.0714,0.895490999,8.01,8.78,11.88480122
21/06/2019 08:30,9.2238,8.93048,12.83868994,1.2838,0.06048,1.285223821,7.94,8.87,11.90464195
21/06/2019 09:00,9.82996,9.01704,13.33923251,1.28996,0.04704,1.290817401,8.54,8.97,12.38517259
21/06/2019 09:30,9.8246,9.08188,13.37921184,1.1046,0.06188,1.10633191,8.72,9.02,12.54586785
21/06/2019 10:00,9.71708,8.92324,13.192644,1.27708,0.02324,1.277291441,8.44,8.9,12.26554524
21/06/2019 10:30,9.65732,8.55452,12.90130389,2.14732,-0.02548,2.147471167,7.51,8.58,11.4024778
21/06/2019 11:00,10.09556,8.33984,13.09477999,1.92556,-0.09016,1.927669614,8.17,8.43,11.73941225
21/06/2019 11:30,10.68976,8.28836,13.52656203,2.20976,-0.10164,2.212096279,8.48,8.39,11.92906115
21/06/2019 12:00,9.94812,8.29312,12.95148373,2.45812,-0.09688,2.460028388,7.49,8.39,11.24687512
21/06/2019 12:30,10.427,8.32716,13.34405945,2.247,-0.11284,2.249831519,8.18,8.44,11.75355265
21/06/2019 13:00,10.198,8.30084,13.14926419,1.918,-0.06916,1.919246494,8.28,8.37,11.7734999
21/06/2019 13:30,10.0318,8.36784,13.06360431,2.3618,-0.13216,2.36549477,7.67,8.5,11.44896939
21/06/2019 14:00,9.90972,8.28344,12.91580151,3.00972,-0.12656,3.012379776,6.9,8.41,10.87833167
21/06/2019 14:30,10.07828,8.41444,13.12914804,2.61828,-0.10556,2.620407043,7.46,8.52,11.32439844
21/06/2019 15:00,9.58884,8.38532,12.73810991,3.03884,-0.13468,3.041823014,6.55,8.52,10.7467623
21/06/2019 15:30,9.71516,8.44808,12.87456366,3.48516,-0.17192,3.489397758,6.23,8.62,10.63566171
21/06/2019 16:00,9.61788,8.38564,12.7601949,3.54788,-0.16436,3.551685051,6.07,8.55,10.48558058
21/06/2019 16:30,9.7792,8.38828,12.88394326,3.1192,-0.11172,3.121200089,6.66,8.5,10.79840729
21/06/2019 17:00,9.94116,8.29368,12.94649721,2.70116,-0.09632,2.70287678,7.24,8.39,11.0819538
21/06/2019 17:30,10.60608,7.773,13.14946622,2.44608,-0.077,2.447291639,8.16,7.85,11.32290157
21/06/2019 18:00,10.85232,7.88984,13.41724355,2.25232,-0.09016,2.254123823,8.6,7.98,11.73202455
21/06/2019 18:30,10.7678,7.94416,13.38115073,2.0678,-0.10584,2.07050693,8.7,8.05,11.85295322
21/06/2019 19:00,10.46816,7.764,13.03311435,1.51816,-0.056,1.519192478,8.95,7.82,11.88507047
21/06/2019 19:30,11.24944,7.555,13.55093817,0.97944,-0.035,0.980065158,10.27,7.59,12.77031715
21/06/2019 20:00,10.26428,7.38692,12.64602827,0.71428,-0.00308,0.714286641,9.55,7.39,12.07537163
21/06/2019 20:30,8.33348,7.81892,11.42726559,0.40348,-0.10108,0.415948647,7.93,7.92,11.20764471
21/06/2019 21:00,8.19216,7.85732,11.35116571,0.13216,-0.02268,0.134091939,8.06,7.88,11.27200071
21/06/2019 21:30,7.92708,7.79572,11.11808651,0.15708,-0.01428,0.157727755,7.77,7.81,11.01675996
21/06/2019 22:00,8.72176,7.429,11.45683807,0.15176,-0.021,0.153206063,8.57,7.45,11.35550087
21/06/2019 22:30,7.8714,7.44276,10.83298732,0.0714,0.03276,0.078556843,7.8,7.41,10.75862909
21/06/2019 23:00,7.07004,7.42876,10.25533718,0.11004,0.01876,0.111627681,6.96,7.41,10.16610545
21/06/2019 23:30,6.47432,7.36688,9.807534879,0.05432,0.02688,0.060606904,6.42,7.34,9.751512703
22/06/2019 00:00,5.6236,5.29576,7.724632738,0.0336,0.09576,0.101483681,5.59,5.2,7.634664367
22/06/2019 00:30,4.765,3.2578,5.772216718,0.035,0.1078,0.11333949,4.73,3.15,5.682904187
22/06/2019 01:00,4.50184,3.25948,5.557946856,0.02184,0.10948,0.111637162,4.48,3.15,5.476577398
22/06/2019 01:30,4.324,3.21088,5.385789299,0.014,0.11088,0.111760344,4.31,3.1,5.309058297
22/06/2019 02:00,4.21232,3.12556,5.245261204,0.01232,0.10556,0.106276507,4.2,3.02,5.173045525
22/06/2019 02:30,4.1226,3.1138,5.166389571,0.0126,0.0938,0.094642485,4.11,3.02,5.100245092
22/06/2019 03:00,3.92232,3.12024,5.012034701,0.01232,0.10024,0.100994257,3.91,3.02,4.940495927
22/06/2019 03:30,4.80232,7.40144,8.822901533,0.01232,0.11144,0.112118937,4.79,7.29,8.722855037
22/06/2019 04:00,4.97232,8.07228,9.480805376,0.01232,0.11228,0.112953888,4.96,7.96,9.378869868
22/06/2019 04:30,5.01372,8.07816,9.507578936,0.01372,0.11816,0.118953873,5,7.96,9.400085106
22/06/2019 05:00,4.9026,8.06696,9.439879787,0.0126,0.10696,0.10769959,4.89,7.96,9.342039392
22/06/2019 05:30,4.88032,8.125,9.478035044,0.04032,0.105,0.112475341,4.84,8.02,9.367283491
22/06/2019 06:00,5.04336,8.06792,9.514557962,0.07336,0.08792,0.114505965,4.97,7.98,9.40113291
22/06/2019 06:30,5.42544,8.1412,9.783380634,0.12544,0.0812,0.149427687,5.3,8.06,9.646429391
22/06/2019 07:00,5.76492,8.16868,9.998081593,0.30492,0.07868,0.314907524,5.46,8.09,9.760107581
22/06/2019 07:30,6.256,7.59148,9.837078051,0.546,0.08148,0.552046185,5.71,7.51,9.434203729
22/06/2019 08:00,6.31556,4.89336,7.989447428,0.87556,0.07336,0.878627909,5.44,4.82,7.268149696
22/06/2019 08:30,7.17956,5.06628,8.787108445,1.23956,0.05628,1.240836988,5.94,5.01,7.77069495
22/06/2019 09:00,7.86196,5.12144,9.382939983,1.61196,0.04144,1.612492578,6.25,5.08,8.054123168
22/06/2019 09:30,8.44148,5.08812,9.856345658,1.97148,0.00812,1.971496722,6.47,5.08,8.226013615
22/06/2019 10:00,8.82764,4.99412,10.14240911,2.25764,-0.00588,2.257647657,6.57,5,8.256203728
22/06/2019 10:30,8.92604,4.98768,10.22502527,2.47604,-0.01232,2.47607065,6.45,5,8.161035474
22/06/2019 11:00,9.24804,6.5918,11.35685128,2.65804,-0.0182,2.658102308,6.59,6.61,9.333820225
