Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/06/2019 11:30,9.46364,7.63856,12.16174662,2.80364,-0.04144,2.803946241,6.66,7.68,10.16552999
22/06/2019 12:00,10.51748,7.50132,12.91848239,2.93748,-0.07868,2.938533528,7.58,7.58,10.7197388
22/06/2019 12:30,9.62868,7.51184,12.21225691,3.01868,-0.11816,3.02099168,6.61,7.63,10.09499876
22/06/2019 13:00,10.16336,7.37156,12.55522932,3.01336,-0.11844,3.015686742,7.15,7.49,10.35483462
22/06/2019 13:30,10.69744,7.26248,12.92976559,2.96744,-0.10752,2.969387261,7.73,7.37,10.68034644
22/06/2019 14:00,9.04552,7.39912,11.68624871,3.07552,-0.11088,3.077518098,5.97,7.51,9.593800081
22/06/2019 14:30,8.58808,7.3798,11.32327542,3.04808,-0.1302,3.050859506,5.54,7.51,9.332293394
22/06/2019 15:00,8.56176,7.36328,11.29254739,3.02176,-0.14672,3.02531986,5.54,7.51,9.332293394
22/06/2019 15:30,8.5644,7.46636,11.36201914,2.8644,-0.14364,2.867999269,5.7,7.61,9.508001893
22/06/2019 16:00,8.26784,7.44424,11.12537134,2.80784,-0.16576,2.812728541,5.46,7.61,9.366093102
22/06/2019 16:30,8.42748,7.52104,11.29550627,2.30748,-0.14896,2.312283078,6.12,7.67,9.812405414
22/06/2019 17:00,8.38636,7.6596,11.35783898,2.16636,-0.1204,2.169703162,6.22,7.78,9.960763023
22/06/2019 17:30,8.48468,7.7294,11.47751798,1.74468,-0.1106,1.748182102,6.74,7.84,10.33891677
22/06/2019 18:00,8.64528,7.78052,11.63087949,1.50528,-0.10948,1.509256025,7.14,7.89,10.64103848
22/06/2019 18:30,7.4288,7.67384,10.68058471,3.6288,-0.07616,3.629599122,3.8,7.75,8.631483071
22/06/2019 19:00,6.39456,7.6856,9.997942036,4.56456,-0.0644,4.565014277,1.83,7.75,7.963127526
22/06/2019 19:30,6.30344,7.56648,9.848095015,4.21344,-0.02352,4.213505645,2.09,7.59,7.872496427
22/06/2019 20:00,6.31336,9.36724,11.29618076,3.85336,0.03724,3.853539945,2.46,9.33,9.648860036
22/06/2019 20:30,7.0106,11.46068,13.43486875,2.8406,0.05068,2.841052063,4.17,11.41,12.14812743
22/06/2019 21:00,8.43644,11.44192,14.21587328,0.28644,0.03192,0.288213046,8.15,11.41,14.02179019
22/06/2019 21:30,9.38436,11.39424,14.7612641,0.23436,0.04424,0.23849903,9.15,11.35,14.57892314
22/06/2019 22:00,8.26624,11.52152,14.18013212,0.64624,-0.01848,0.646504175,7.62,11.54,13.82881051
22/06/2019 22:30,8.18244,11.35284,13.99425955,0.62244,-0.02716,0.623032278,7.56,11.38,13.66228385
22/06/2019 23:00,7.6544,11.461,13.78203034,0.7644,-0.049,0.765968903,6.89,11.51,13.41462635
22/06/2019 23:30,6.91652,10.29108,12.39937807,0.64652,-0.03892,0.647690417,6.27,10.33,12.08394803
23/06/2019 00:00,5.89192,6.3824,8.686181615,0.59192,-0.0476,0.593830823,5.3,6.43,8.332760647
23/06/2019 00:30,5.43776,5.92208,8.039916999,0.41776,-0.01792,0.418144167,5.02,5.94,7.777146006
23/06/2019 01:00,5.22572,5.81788,7.820222325,0.26572,0.04788,0.269999283,4.96,5.77,7.608843539
23/06/2019 01:30,4.87904,5.78708,7.569367625,0.22904,0.01708,0.229675963,4.65,5.77,7.410492561
23/06/2019 02:00,4.69028,5.80888,7.466044022,0.28028,-0.00112,0.280282238,4.41,5.81,7.29412092
23/06/2019 02:30,4.46956,5.75764,7.288853474,0.32956,-0.05236,0.333693517,4.14,5.81,7.134122231
23/06/2019 03:00,3.51676,0.57632,3.563670248,0.39676,-0.04368,0.399157162,3.12,0.62,3.18100613
23/06/2019 03:30,3.27124,-1.01964,3.426467112,0.54124,0.01036,0.541339142,2.73,-1.03,2.917841668
23/06/2019 04:00,3.20436,-0.94884,3.341888741,0.86436,-0.02884,0.864841,2.34,-0.92,2.514358765
23/06/2019 04:30,3.13228,-0.93988,3.270252653,0.88228,-0.01988,0.882503945,2.25,-0.92,2.430822906
23/06/2019 05:00,3.06684,-0.95808,3.213008695,0.68684,-0.03808,0.687894812,2.38,-0.92,2.551626932
23/06/2019 05:30,3.22384,-0.89764,3.346476044,0.90384,-0.01764,0.904012121,2.32,-0.88,2.481289987
23/06/2019 06:00,3.16712,-0.8644,3.282961537,1.24712,-0.0644,1.248781668,1.92,-0.8,2.08
23/06/2019 06:30,3.44568,-0.94852,3.573849585,1.27568,-0.05852,1.277021555,2.17,-0.89,2.345421071
23/06/2019 07:00,3.789,-0.9922,3.916756546,1.729,-0.1022,1.732017852,2.06,-0.89,2.244036542
23/06/2019 07:30,4.75884,-0.84904,4.833986664,2.05884,-0.15904,2.064973575,2.7,-0.69,2.786772327
23/06/2019 08:00,5.59456,0.78064,5.648760962,1.90456,-0.12936,1.908948088,3.69,0.91,3.800552591
23/06/2019 08:30,8.04984,5.83792,9.943904362,1.58984,-0.12208,1.594520226,6.46,5.96,8.789379955
23/06/2019 09:00,7.6906,5.93404,9.713812798,3.4706,-0.08596,3.471664368,4.22,6.02,7.351788898
23/06/2019 09:30,8.75636,6.05828,10.64784471,4.05636,-0.11172,4.057898201,4.7,6.17,7.756216861
23/06/2019 10:00,8.63984,6.21004,10.64008609,4.66984,-0.09996,4.670909722,3.97,6.31,7.454998323
23/06/2019 10:30,10.1436,6.32252,11.95269342,3.3936,-0.13748,3.396383622,6.75,6.46,9.343131167
23/06/2019 11:00,10.5412,6.44464,12.35517228,2.7412,-0.11536,2.743626317,7.8,6.56,10.19183987
23/06/2019 11:30,7.918,6.48564,10.23514779,5.558,-0.16436,5.560429679,2.36,6.65,7.056351749
23/06/2019 12:00,10.05324,6.63472,12.04521249,2.54324,-0.17528,2.54927299,7.51,6.81,10.13785973
23/06/2019 12:30,10.47372,6.555,12.35584217,2.25372,-0.175,2.260504112,8.22,6.73,10.62361991
23/06/2019 13:00,9.6634,6.79912,11.81563931,1.6534,-0.11088,1.657113736,8.01,6.91,10.57866721
23/06/2019 13:30,9.3458,6.73584,11.52022214,1.6758,-0.10416,1.679033932,7.67,6.84,10.27689155
23/06/2019 14:00,9.09824,6.71292,11.30669121,1.45824,-0.08708,1.460837713,7.64,6.8,10.22788346
23/06/2019 14:30,8.71772,6.58156,10.92316685,0.72772,-0.04844,0.7293304,7.99,6.63,10.38253341
23/06/2019 15:00,8.85108,6.59696,11.03908956,0.80108,-0.03304,0.801761067,8.05,6.63,10.42877749
23/06/2019 15:30,8.783,6.72568,11.06236234,1.953,-0.12432,1.956952851,6.83,6.85,9.673231104
23/06/2019 16:00,8.84348,6.57444,11.01954626,1.73348,-0.10556,1.736691056,7.11,6.68,9.755741899
23/06/2019 16:30,8.88124,6.4128,10.95447068,2.78124,-0.0672,2.782051721,6.1,6.48,8.899460658
23/06/2019 17:00,9.47156,6.08836,11.2595993,4.57156,-0.10164,4.572689747,4.9,6.19,7.894688088
23/06/2019 17:30,9.88772,6.13588,11.63683935,4.78772,-0.13412,4.789598206,5.1,6.27,8.082258348
23/06/2019 18:00,9.67848,6.2934,11.54468963,4.35848,-0.0966,4.359550375,5.32,6.39,8.31471587
23/06/2019 18:30,9.81124,6.18272,11.59682961,4.04124,-0.07728,4.041978839,5.77,6.26,8.513548027
23/06/2019 19:00,9.53452,6.23756,11.39360463,3.96452,-0.06244,3.965011675,5.57,6.3,8.409215183
23/06/2019 19:30,9.50484,6.37268,11.44347123,3.93484,-0.04732,3.935124523,5.57,6.42,8.49948822
23/06/2019 20:00,9.10216,6.4194,11.13813328,3.98216,-0.0406,3.982366963,5.12,6.46,8.24293637
23/06/2019 20:30,8.2714,6.43116,10.47739838,3.6414,-0.02884,3.641514205,4.63,6.46,7.947861348
23/06/2019 21:00,7.17836,6.5588,9.72351324,3.46836,-0.0112,3.468378083,3.71,6.57,7.54513088
23/06/2019 21:30,8.20024,5.00916,9.60914252,1.08024,-0.00084,1.080240327,7.12,5.01,8.706003676
23/06/2019 22:00,6.63296,2.354,7.038286323,0.58296,-0.056,0.585643545,6.05,2.41,6.512342129
23/06/2019 22:30,6.3586,2.244,6.742946682,0.4886,-0.056,0.491798699,5.87,2.3,6.304514256
23/06/2019 23:00,5.98208,2.53316,6.496320552,0.68208,-0.05684,0.684444236,5.3,2.59,5.898991439
23/06/2019 23:30,6.27264,6.02524,8.697673806,0.68264,-0.00476,0.682656595,5.59,6.03,8.222469216
24/06/2019 00:00,5.12388,2.21072,5.580450625,0.59388,0.02072,0.594241342,4.53,2.19,5.031600143
24/06/2019 00:30,4.548,2.00488,4.970296552,0.518,-0.01512,0.518220623,4.03,2.02,4.507915261
24/06/2019 01:00,4.23532,2.02784,4.695750267,0.49532,-0.06216,0.499205136,3.74,2.09,4.284355261
24/06/2019 01:30,3.9916,1.99828,4.46385411,0.3416,-0.04172,0.344138226,3.65,2.04,4.181399287
24/06/2019 02:00,3.97264,1.98916,4.442817358,0.19264,-0.00084,0.192641831,3.78,1.99,4.271826307
24/06/2019 02:30,3.72444,2.0474,4.250094125,0.10444,0.0574,0.119174131,3.62,1.99,4.130919994
24/06/2019 03:00,3.64832,1.96924,4.145858777,0.06832,0.00924,0.068942005,3.58,1.96,4.081421321
24/06/2019 03:30,3.64108,1.96056,4.135366862,0.03108,0.07056,0.077101751,3.61,1.89,4.07482515
24/06/2019 04:00,3.71288,1.9194,4.179661978,0.01288,0.0294,0.032097576,3.7,1.89,4.154768345
24/06/2019 04:30,3.77232,1.94456,4.244020709,0.01232,0.01456,0.019072913,3.76,1.93,4.226405092
24/06/2019 05:00,3.88232,2.01812,4.375524759,0.01232,0.00812,0.01475523,3.87,2.01,4.360848541
24/06/2019 05:30,4.12456,2.11764,4.636420426,0.01456,0.01764,0.022872761,4.11,2.1,4.615419808
24/06/2019 06:00,4.41888,2.14228,4.910790573,0.06888,0.04228,0.080821116,4.35,2.1,4.830372656
24/06/2019 06:30,5.20796,2.22996,5.665295135,0.12796,0.02996,0.131420559,5.08,2.2,5.535919075
24/06/2019 07:00,5.97348,2.38304,6.431278485,0.26348,0.03304,0.265543503,5.71,2.35,6.17467408
24/06/2019 07:30,7.30156,4.72868,8.699034025,0.30156,0.00868,0.301684895,7,4.72,8.442653611
24/06/2019 08:00,8.20508,7.02136,10.79920525,0.39508,0.03136,0.396322667,7.81,6.99,10.48123084
24/06/2019 08:30,9.21748,10.2978,13.82051455,0.34748,0.0378,0.349529956,8.87,10.26,13.56261405
24/06/2019 09:00,10.53364,12.28528,16.1828822,0.70364,0.03528,0.704523902,9.83,12.25,15.7064127
24/06/2019 09:30,10.83904,11.39888,15.72956622,3.93904,-0.00112,3.939040159,6.9,11.4,13.32553939
24/06/2019 10:00,11.62052,11.40056,16.27910481,3.46052,-0.06944,3.461216633,8.16,11.47,14.07645197
24/06/2019 10:30,10.60652,9.71388,14.38254954,3.79652,-0.03612,3.796691819,6.81,9.75,11.89279614
24/06/2019 11:00,10.00084,7.24464,12.3491542,6.51084,0.37464,6.521609666,3.49,6.87,7.70564728
24/06/2019 11:30,8.67576,7.26044,11.31294836,8.21576,0.79044,8.253696613,0.46,6.47,6.486331783
24/06/2019 12:00,8.45612,5.92652,10.32616118,8.43612,0.85652,8.479489794,0.02,5.07,5.070039448
24/06/2019 12:30,8.06868,4.9292,9.455189558,8.33868,0.8792,8.384901716,-0.27,4.05,4.058990022
24/06/2019 13:00,8.07628,4.88192,9.437131001,9.08628,0.80192,9.12159854,-1.01,4.08,4.203153578
24/06/2019 13:30,7.13332,4.96404,8.690566572,8.85332,0.75404,8.885372887,-1.72,4.21,4.547801667
24/06/2019 14:00,4.98692,5.30664,7.282156217,8.81692,0.76664,8.850187296,-3.83,4.54,5.939739052
24/06/2019 14:30,5.28376,5.29836,7.482695933,8.31376,0.80836,8.352966612,-3.03,4.49,5.416733333
24/06/2019 15:00,7.92864,6.35528,10.16134421,4.65864,-0.10472,4.659816834,3.27,6.46,7.240476504
24/06/2019 15:30,7.50312,6.24848,9.764236378,4.94312,-0.12152,4.944613478,2.56,6.37,6.865165694
24/06/2019 16:00,7.38268,6.35788,9.743028383,4.36268,-0.09212,4.36365247,3.02,6.45,7.122001123
24/06/2019 16:30,8.83368,5.60268,10.46058916,5.08368,-0.04732,5.083900228,3.75,5.65,6.781224078
24/06/2019 17:00,8.54072,4.65308,9.725998746,8.70072,0.63308,8.723721614,-0.16,4.02,4.02318282
24/06/2019 17:30,7.8148,4.75808,9.149340103,8.3048,0.66808,8.331628528,-0.49,4.09,4.119247504
24/06/2019 18:00,7.30456,2.36332,7.67736141,8.34456,0.80332,8.383138113,-1.04,1.56,1.874886663
24/06/2019 18:30,7.2686,2.0604,7.55498472,7.8386,0.7504,7.874436495,-0.57,1.31,1.428635713
24/06/2019 19:00,7.31436,1.83044,7.53991862,7.93436,0.79044,7.973635557,-0.62,1.04,1.210784869
24/06/2019 19:30,7.15604,1.76412,7.370280039,8.00604,0.76412,8.042422263,-0.85,1,1.312440475
24/06/2019 20:00,6.49888,2.09508,6.828235604,7.34888,0.81508,7.393942971,-0.85,1.28,1.536522047
24/06/2019 20:30,8.72564,2.12072,8.979657384,5.57564,0.51072,5.598981722,3.15,1.61,3.537598055
24/06/2019 21:00,7.05796,2.0404,7.346974311,3.27796,0.0504,3.278347438,3.78,1.99,4.271826307
24/06/2019 21:30,7.30388,2.31556,7.66214599,3.32388,0.03556,3.324070211,3.98,2.28,4.586807168
24/06/2019 22:00,5.53768,3.65336,6.634224828,2.92768,0.07336,2.928598961,2.61,3.58,4.430406302
24/06/2019 22:30,7.21352,4.9084,8.725093773,0.09352,0.0084,0.093896488,7.12,4.9,8.643170715
24/06/2019 23:00,6.66792,4.87424,8.259501965,0.08792,0.04424,0.098423087,6.58,4.83,8.162432236
24/06/2019 23:30,6.01308,4.77584,7.678917814,0.14308,0.03584,0.147500481,5.87,4.74,7.544832669
25/06/2019 00:00,5.54364,4.6334,7.224980277,0.14364,0.0434,0.150053356,5.4,4.59,7.087178564
25/06/2019 00:30,5.17344,4.61512,6.932807083,0.15344,0.08512,0.175468652,5.02,4.53,6.761752731
25/06/2019 01:00,4.80892,4.62324,6.670836504,0.10892,0.09324,0.143378046,4.7,4.53,6.527702505
25/06/2019 01:30,4.51892,4.69896,6.519268598,0.10892,0.07896,0.134529729,4.41,4.62,6.386900657
25/06/2019 02:00,4.39516,4.77768,6.491814662,0.12516,0.05768,0.137811494,4.27,4.72,6.364848781
25/06/2019 02:30,4.32404,4.79672,6.458006247,0.05404,0.07672,0.093841782,4.27,4.72,6.364848781
25/06/2019 03:00,4.16808,4.81352,6.367327986,0.03808,0.09352,0.100975625,4.13,4.72,6.27178603
25/06/2019 03:30,4.27636,4.89732,6.501615033,0.06636,0.04732,0.08150357,4.21,4.85,6.422351594
25/06/2019 04:00,4.14924,4.87184,6.399298209,0.14924,0.02184,0.150829583,4,4.85,6.286692294
25/06/2019 04:30,4.2376,4.8766,6.460532588,0.1176,0.0266,0.120570809,4.12,4.85,6.363717467
25/06/2019 05:00,4.52168,4.99668,6.738872387,0.07168,0.03668,0.080519841,4.45,4.96,6.663640146
25/06/2019 05:30,4.73412,5.11192,6.967325043,0.06412,0.10192,0.120412046,4.67,5.01,6.849014528
25/06/2019 06:00,4.94252,5.07184,7.081812264,0.07252,0.09184,0.117020238,4.87,4.98,6.965436095
25/06/2019 06:30,5.49648,5.05896,7.47023217,0.11648,0.07896,0.140720546,5.38,4.98,7.331084504
25/06/2019 07:00,6.19024,5.11884,8.032533486,0.10024,0.09884,0.140774299,6.09,5.02,7.89230638
25/06/2019 07:30,6.98468,5.44804,8.858154127,0.13468,0.06804,0.150891166,6.85,5.38,8.710160733
25/06/2019 08:00,6.1708,3.69216,7.191023439,2.6908,0.55216,2.746868272,3.48,3.14,4.687216658
25/06/2019 08:30,7.98496,2.09844,8.256090881,4.12496,0.95844,4.234843827,3.86,1.14,4.024822977
25/06/2019 09:00,7.28564,3.08852,7.913248764,0.32564,0.05852,0.330856464,6.96,3.03,7.590948557
25/06/2019 09:30,7.66864,3.1528,8.291452665,0.17864,0.0728,0.192904354,7.49,3.08,8.098549253
25/06/2019 10:00,8.8072,3.08756,9.332727286,0.2072,0.07756,0.221240579,8.6,3.01,9.111536643
25/06/2019 10:30,7.98352,4.40184,9.116621467,0.37352,0.02184,0.374157956,7.61,4.38,8.780461264
25/06/2019 11:00,8.03532,5.962,10.00558901,0.42532,0.042,0.427388702,7.61,5.92,9.641498846
25/06/2019 11:30,8.2514,6.63088,10.5855643,0.5614,0.04088,0.562886431,7.69,6.59,10.12739848
25/06/2019 12:00,8.42524,6.68492,10.75513015,0.55524,0.02492,0.555798942,7.87,6.66,10.30982541
25/06/2019 12:30,9.34156,6.57052,11.42087896,0.58156,0.03052,0.582360287,8.76,6.54,10.93202634
25/06/2019 13:00,9.741,6.351,11.6285116,2.051,0.021,2.051107506,7.69,6.33,9.960170681
25/06/2019 13:30,9.33372,5.7776,10.97720323,4.28372,-0.0224,4.283778566,5.05,5.8,7.690416114
25/06/2019 14:00,9.6194,5.8472,11.25711349,3.5994,-0.0028,3.599401089,6.02,5.85,8.394218248
25/06/2019 14:30,9.06772,6.51636,11.16631066,1.07772,-0.00364,1.077726147,7.99,6.52,10.31263788
25/06/2019 15:00,8.70484,6.6772,10.97083585,0.71484,-0.0028,0.714845484,7.99,6.68,10.41453311
25/06/2019 15:30,8.99392,6.694,11.21161152,0.49392,0.014,0.494118373,8.5,6.68,10.81075391
25/06/2019 16:00,9.42848,6.75404,11.59798652,0.64848,-0.01596,0.648676369,8.78,6.77,11.08698787
25/06/2019 16:30,10.54424,6.598,12.43843242,0.81424,0.028,0.814721288,9.73,6.57,11.7404344
25/06/2019 17:00,8.62808,4.913,9.928813297,7.52808,0.763,7.566647705,1.1,4.15,4.293308747
25/06/2019 17:30,8.70408,4.92476,10.00071346,7.79408,0.77476,7.83249233,0.91,4.15,4.248599769
25/06/2019 18:00,8.39804,4.82876,9.687311236,7.76804,0.78876,7.807982312,0.63,4.04,4.088826237
25/06/2019 18:30,9.17528,5.48532,10.6899251,3.95528,0.14532,3.957948683,5.22,5.34,7.467529712
25/06/2019 19:00,8.9536,5.05616,10.28259242,4.0936,0.00616,4.093604635,4.86,5.05,7.008716002
25/06/2019 19:30,6.28832,4.1094,7.51199952,7.90832,0.7994,7.948620357,-1.62,3.31,3.685172995
25/06/2019 20:00,6.2404,4.00224,7.413536078,8.0304,0.84224,8.074446878,-1.79,3.16,3.631762657
25/06/2019 20:30,6.6138,3.98068,7.719336999,6.8838,0.89068,6.941182414,-0.27,3.09,3.101773686
25/06/2019 21:00,8.4654,5.34964,10.01407236,0.8554,0.12964,0.865168012,7.61,5.22,9.228244687
25/06/2019 21:30,8.1216,5.38836,9.746528102,0.2716,-0.03164,0.273436738,7.85,5.42,9.539334358
25/06/2019 22:00,7.66732,5.49792,9.434771874,0.53732,0.01792,0.537618739,7.13,5.48,8.992624756
25/06/2019 22:30,7.55924,5.39824,9.288869925,0.42924,-0.01176,0.429401066,7.13,5.41,8.950139664
25/06/2019 23:00,6.87004,5.29896,8.676198861,0.46004,-0.06104,0.464071851,6.41,5.36,8.355698654
25/06/2019 23:30,6.53712,5.6388,8.633076122,0.47712,-0.0112,0.477251437,6.06,5.65,8.285294201
26/06/2019 00:00,5.66356,3.43684,6.624785359,0.27356,-0.01316,0.273876358,5.39,3.45,6.399578111
26/06/2019 00:30,5.1962,3.39592,6.207476708,0.1162,0.04592,0.124944333,5.08,3.35,6.085137632
26/06/2019 01:00,4.81972,3.33516,5.861142645,0.13972,-0.01484,0.140505886,4.68,3.35,5.755423529
26/06/2019 01:30,4.60604,3.329,5.683119344,0.44604,-0.021,0.446534077,4.16,3.35,5.341170284
26/06/2019 02:00,4.40644,3.34832,5.534253364,0.56644,-0.00168,0.566442491,3.84,3.35,5.095890501
26/06/2019 02:30,4.34148,3.27212,5.436471087,0.50148,-0.04788,0.503760543,3.84,3.32,5.076219065
26/06/2019 03:00,4.13896,3.28892,5.286585349,0.77896,-0.03108,0.779579789,3.36,3.32,4.723557981
26/06/2019 03:30,4.10856,1.45836,4.359710904,1.42856,-0.10164,1.432171206,2.68,1.56,3.100967591
26/06/2019 04:00,3.97292,0.7674,4.046355902,1.24292,-0.0826,1.245661626,2.73,0.85,2.85926564
26/06/2019 04:30,3.9816,0.8204,4.065242271,1.2516,-0.0896,1.25480306,2.73,0.91,2.877672671
26/06/2019 05:00,4.301,0.82156,4.378762592,1.001,-0.04844,1.002171359,3.3,0.87,3.412755485
26/06/2019 05:30,4.68484,0.8098,4.754314027,1.06484,-0.0602,1.066540325,3.62,0.87,3.723076685
26/06/2019 06:00,5.07616,0.87072,5.150296464,1.61616,-0.11928,1.620555727,3.46,0.99,3.598847038
26/06/2019 06:30,5.54036,1.05136,5.639232818,1.62036,-0.10864,1.6239979,3.92,1.16,4.088031311
26/06/2019 07:00,6.36524,2.40648,6.804956006,2.44524,-0.23352,2.456365251,3.92,2.64,4.726097756
26/06/2019 07:30,7.45368,8.88164,11.59486415,4.66368,0.03164,4.663787327,2.79,8.85,9.279364202
26/06/2019 08:00,7.25384,9.26256,11.76491447,9.16384,0.32256,9.169515173,-1.91,8.94,9.141755849
26/06/2019 08:30,7.71516,9.3622,12.13154906,9.57516,0.3822,9.58278487,-1.86,8.98,9.170605214
26/06/2019 09:00,8.06704,5.62036,9.831865585,9.42704,0.50036,9.440309491,-1.36,5.12,5.297546602
26/06/2019 09:30,8.46908,5.38376,10.03544657,9.36908,0.47376,9.381050505,-0.9,4.91,4.991803281
26/06/2019 10:00,8.67536,5.06576,10.04608359,9.28536,0.58576,9.303817771,-0.61,4.48,4.521338297
26/06/2019 10:30,10.5392,5.71208,11.9876017,5.9892,-0.22792,5.993535198,4.55,5.94,7.482385983
26/06/2019 11:00,10.88004,5.65524,12.26201492,5.92004,-0.28476,5.926884667,4.96,5.94,7.738552836
26/06/2019 11:30,9.67372,6.58108,11.70006293,2.67372,-0.24892,2.685282072,7,6.83,9.780025562
26/06/2019 12:00,10.68212,6.49856,12.50355828,3.38212,-0.18144,3.386983343,7.3,6.68,9.895069479
26/06/2019 12:30,10.87988,6.56576,12.70751719,4.00988,-0.39424,4.029213669,6.87,6.96,9.779493852
26/06/2019 13:00,10.99668,6.56908,12.8093631,4.37668,-0.43092,4.397842638,6.62,7,9.634542023
26/06/2019 13:30,10.46496,6.2604,12.1945888,5.17496,-0.5096,5.199990689,5.29,6.77,8.591682024
26/06/2019 14:00,10.30968,6.43832,12.15489474,4.78968,-0.42168,4.808206373,5.52,6.86,8.805112151
26/06/2019 14:30,9.94792,6.42844,11.84423713,4.49792,-0.30156,4.508017609,5.45,6.73,8.659988453
26/06/2019 15:00,9.99616,6.4634,11.90372859,4.62616,-0.3766,4.641463552,5.37,6.84,8.696119824
26/06/2019 15:30,10.25836,6.47764,12.13234396,5.21836,-0.47236,5.23969513,5.04,6.95,8.585109201
26/06/2019 16:00,10.54196,6.5148,12.39255985,4.55196,-0.3752,4.567396948,5.99,6.89,9.129742603
26/06/2019 16:30,10.6444,6.45936,12.45096715,5.0344,-0.43064,5.052784794,5.61,6.89,8.885054868
26/06/2019 17:00,10.98796,6.40732,12.71963107,5.02796,-0.44268,5.047409964,5.96,6.85,9.079873347
26/06/2019 17:30,12.1232,6.00792,13.53022842,5.0232,-0.47208,5.045334257,7.1,6.48,9.612512679
26/06/2019 18:00,13.46728,5.81156,14.66771489,5.46728,-0.53844,5.493729902,8,6.35,10.21383865
26/06/2019 18:30,12.27268,6.05644,13.6857276,5.83268,-0.62356,5.865917069,6.44,6.68,9.278793025
26/06/2019 19:00,12.309,6.42472,13.88483014,5.719,-0.66528,5.757565326,6.59,7.09,9.679679747
26/06/2019 19:30,11.958,6.43864,13.5812315,5.838,-0.80136,5.892743152,6.12,7.24,9.480084388
26/06/2019 20:00,8.67904,6.17584,10.65207656,9.04904,-0.17416,9.050715807,-0.37,6.35,6.360770394
26/06/2019 20:30,9.05536,6.13492,10.93786031,9.56536,0.02492,9.565392461,-0.51,6.11,6.131247834
26/06/2019 21:00,7.86944,6.36784,10.12311573,9.86944,0.00784,9.869443114,-2,6.36,6.667053322
26/06/2019 21:30,9.32716,10.08932,13.74009795,8.63716,-0.33068,8.643487845,0.69,10.42,10.4428205
26/06/2019 22:00,10.28268,9.73528,14.16012658,6.04268,-0.94472,6.116083507,4.24,10.68,11.49086594
26/06/2019 22:30,9.88028,7.97336,12.69623576,6.02028,-0.97664,6.098983273,3.86,8.95,9.746902072
26/06/2019 23:00,8.5228,4.9538,9.857903138,6.0228,-0.9562,6.09823239,2.5,5.91,6.417016441
26/06/2019 23:30,7.5074,3.84032,8.432621921,5.7274,-0.93968,5.803973575,1.78,4.78,5.100666623
27/06/2019 00:00,7.28948,6.5036,9.768998497,5.00948,-0.7364,5.063316584,2.28,7.24,7.590520404
27/06/2019 00:30,6.57656,3.57628,7.486048362,4.95656,-0.78372,5.01813751,1.62,4.36,4.651236395
27/06/2019 01:00,6.08256,3.52504,7.030180876,5.22256,-0.83496,5.288883734,0.86,4.36,4.444007201
27/06/2019 01:30,5.67444,3.58772,6.713494181,5.07444,-0.74228,5.128442348,0.6,4.33,4.371372782
27/06/2019 02:00,5.18188,3.57564,6.295798738,4.33188,-0.58436,4.37111667,0.85,4.16,4.245951012
27/06/2019 02:30,5.504,3.4062,6.472728516,3.864,-0.5138,3.898010575,1.64,3.92,4.249235225
27/06/2019 03:00,5.11612,3.41068,6.148774017,3.67612,-0.43932,3.70227772,1.44,3.85,4.110486589
27/06/2019 03:30,5.26944,3.42564,6.285062237,3.91944,-0.51436,3.953046436,1.35,3.94,4.164864944
27/06/2019 04:00,5.47744,3.46648,6.482193498,4.29744,-0.58352,4.336875159,1.18,4.05,4.218400171
27/06/2019 04:30,5.40312,3.5262,6.451960336,4.17312,-0.5838,4.213757584,1.23,4.11,4.290104894
27/06/2019 05:00,5.49916,3.66208,6.606935041,4.26916,-0.64792,4.318046715,1.23,4.31,4.482075412
27/06/2019 05:30,5.72548,3.61824,6.772944849,4.22548,-0.64176,4.273936959,1.5,4.26,4.516370224
27/06/2019 06:00,5.81828,3.90444,7.006927563,4.64828,-0.73556,4.706118939,1.17,4.64,4.785237716
27/06/2019 06:30,6.22968,4.083,7.448476482,4.50968,-0.637,4.554446476,1.72,4.72,5.02362419
27/06/2019 07:00,7.16944,3.81556,8.121537295,4.54944,-0.66444,4.5977043,2.62,4.48,5.189874758
27/06/2019 07:30,8.8346,6.68632,11.07957726,4.7446,-0.67368,4.792188843,4.09,7.36,8.420077197
27/06/2019 08:00,10.272,10.804,14.90772954,5.362,-0.686,5.405704394,4.91,11.49,12.49512705
27/06/2019 08:30,9.43384,7.06676,11.78713002,7.20384,-0.30324,7.2102195,2.23,7.37,7.699987013
27/06/2019 09:00,8.1132,6.21964,10.2229123,10.4132,0.19964,10.41511356,-2.3,6.02,6.444408429
27/06/2019 09:30,8.17148,6.35748,10.35329114,10.65148,0.20748,10.65350056,-2.48,6.15,6.631206527
27/06/2019 10:00,8.04352,6.37864,10.26573243,10.87352,0.17864,10.87498733,-2.83,6.2,6.815342985
27/06/2019 10:30,10.68156,6.89508,12.71368759,8.07156,-0.44492,8.083813125,2.61,7.34,7.790231062
27/06/2019 11:00,12.25428,6.98432,14.10489646,7.36428,-0.71568,7.398974103,4.89,7.7,9.121518514
27/06/2019 11:30,12.18916,6.90436,14.00877612,7.48916,-0.74564,7.526187382,4.7,7.65,8.978446413
27/06/2019 12:00,11.00112,7.07796,13.08136686,7.42112,-0.71204,7.455201071,3.58,7.79,8.57324326
27/06/2019 12:30,11.10644,8.92276,14.24670683,7.28644,-0.73724,7.323641901,3.82,9.66,10.38787755
27/06/2019 13:00,11.4332,10.94588,15.82815059,7.9632,-0.90412,8.01436131,3.47,11.85,12.34760706
27/06/2019 13:30,11.6742,10.33836,15.59386524,7.7042,-0.87164,7.753351142,3.97,11.21,11.89222435
27/06/2019 14:00,11.8872,10.3484,15.76054905,7.5572,-0.7616,7.59547934,4.33,11.11,11.92396746
27/06/2019 14:30,11.25252,10.3732,15.30432895,7.14252,-0.6468,7.171746105,4.11,11.02,11.76148375
27/06/2019 15:00,12.65512,10.24724,16.28367249,8.06512,-0.80276,8.104972809,4.59,11.05,11.96539176
27/06/2019 15:30,11.93852,10.25964,15.74129832,7.75852,-0.85036,7.804982045,4.18,11.11,11.87032013
27/06/2019 16:00,12.21656,10.317,15.99014782,8.03656,-0.903,8.087132102,4.18,11.22,11.97333705
27/06/2019 16:30,12.3444,10.27656,16.06212616,7.5544,-0.78344,7.594915246,4.79,11.06,12.05270509
27/06/2019 17:00,11.98908,10.2712,15.78719699,7.05908,-0.7588,7.099745621,4.93,11.03,12.08163068
27/06/2019 17:30,13.04856,9.85192,16.35008397,7.09856,-0.87808,7.152662341,5.95,10.73,12.26928686
27/06/2019 18:00,12.91164,9.90764,16.27488181,7.73164,-0.82236,7.775251318,5.18,10.73,11.91491922
27/06/2019 18:30,12.573,6.77552,14.28243678,9.233,-0.42448,9.242752419,3.34,7.2,7.936976754
27/06/2019 19:00,11.865,6.52272,13.53972308,9.835,-0.35728,9.841487388,2.03,6.88,7.173234975
27/06/2019 19:30,10.76496,6.5988,12.62650091,8.39496,-0.3612,8.402726869,2.37,6.96,7.352448572
27/06/2019 20:00,10.3362,6.58848,12.25745076,7.3262,-0.19152,7.328702911,3.01,6.78,7.418119708
27/06/2019 20:30,10.1018,7.02464,12.30414281,6.3518,-0.39536,6.364092455,3.75,7.42,8.313777721
27/06/2019 21:00,10.48988,7.35708,12.81265814,5.33988,-0.75292,5.392699411,5.15,8.11,9.607007859
27/06/2019 21:30,10.27756,7.09932,12.49114022,5.32756,-0.75068,5.380187359,4.95,7.85,9.280355597
27/06/2019 22:00,9.39152,5.2084,10.73909114,5.44152,-0.7616,5.494558624,3.95,5.97,7.158449553
27/06/2019 22:30,9.3414,5.14612,10.66509752,5.3914,-0.73388,5.441118802,3.95,5.88,7.083565486
27/06/2019 23:00,8.44856,5.3044,9.975711776,5.34856,-0.7056,5.3949018,3.1,6.01,6.762403419
27/06/2019 23:30,7.60288,5.40568,9.328727703,5.33288,-0.68432,5.376607012,2.27,6.09,6.499307655
28/06/2019 00:00,7.33792,6.55444,9.838991495,4.70792,-0.52556,4.737164135,2.63,7.08,7.552701503
28/06/2019 00:30,7.03624,4.78276,8.507847351,4.63624,-0.52724,4.666122947,2.4,5.31,5.827186285
28/06/2019 01:00,6.79224,4.6868,8.252309886,4.76224,-0.5432,4.793119658,2.03,5.23,5.610151513
28/06/2019 01:30,6.69176,4.73888,8.199794848,4.56176,-0.49112,4.588120874,2.13,5.23,5.647105453
28/06/2019 02:00,6.50612,4.78956,8.078953054,4.16612,-0.44044,4.189336851,2.34,5.23,5.729616043
28/06/2019 02:30,5.77212,4.9508,7.604458556,3.59212,-0.3192,3.606274357,2.18,5.27,5.703095651
28/06/2019 03:00,5.67948,4.71868,7.383930797,2.90948,-0.27132,2.922103423,2.77,4.99,5.707276058
28/06/2019 03:30,5.898,4.65796,7.515516972,3.178,-0.29204,3.191390193,2.72,4.95,5.648088172
28/06/2019 04:00,5.8422,4.52908,7.392148976,2.7622,-0.22092,2.771020477,3.08,4.75,5.66117479
28/06/2019 04:30,6.22728,4.56332,7.720291809,3.36728,-0.31668,3.382138498,2.86,4.88,5.656323895
28/06/2019 05:00,5.8702,4.90524,7.649877613,3.3502,-0.28476,3.362280223,2.52,5.19,5.769445381
28/06/2019 05:30,5.76296,5.05268,7.664286212,3.66296,-0.32732,3.677555485,2.1,5.38,5.775326831
28/06/2019 06:00,5.71116,5.02956,7.610113162,3.54116,-0.30044,3.55388215,2.17,5.33,5.754806687
28/06/2019 06:30,6.98676,7.26656,10.08056097,3.82676,-0.29344,3.837994155,3.16,7.56,8.193851353
28/06/2019 07:00,9.50552,8.81096,12.96101565,4.82552,-0.43904,4.845451413,4.68,9.25,10.36652787
28/06/2019 07:30,8.48324,6.01768,10.40085734,5.41324,-0.57232,5.443410464,3.07,6.59,7.270006878
28/06/2019 08:00,9.5102,5.88968,11.18625203,6.6402,-0.81032,6.689459959,2.87,6.7,7.288820206
28/06/2019 08:30,9.85764,6.32676,11.71328129,6.80764,-0.86324,6.862153136,3.05,7.19,7.81016005
28/06/2019 09:00,10.13764,6.53856,12.06335408,6.80764,-0.81144,6.855829435,3.33,7.35,8.069163525
28/06/2019 09:30,10.10816,6.33024,11.92672784,6.48816,-0.66976,6.522637399,3.62,7,7.880634492
28/06/2019 10:00,10.57848,5.73116,12.03122745,7.36848,-0.79884,7.411655878,3.21,6.53,7.276331493
28/06/2019 10:30,10.45432,5.6162,11.86737162,7.89432,-1.0038,7.957883054,2.56,6.62,7.097746121
28/06/2019 11:00,10.49344,5.58844,11.88877389,8.06344,-1.07156,8.134328827,2.43,6.66,7.089464014
28/06/2019 11:30,10.19804,5.75588,11.71025937,7.83804,-0.97412,7.898340384,2.36,6.73,7.131795005
28/06/2019 12:00,9.73796,5.79652,11.33258616,7.61796,-0.82348,7.662338669,2.12,6.62,6.951172563
28/06/2019 12:30,9.64328,5.70668,11.20531328,6.71328,-0.66332,6.745970781,2.93,6.37,7.011547618
28/06/2019 13:00,9.2552,5.91476,10.98376588,6.3952,-0.55524,6.419258096,2.86,6.47,7.073931015
28/06/2019 13:30,9.04364,5.82748,10.75857554,6.23364,-0.56252,6.258969276,2.81,6.39,6.980558717
28/06/2019 14:00,9.44484,5.6772,11.01978232,7.01484,-0.7728,7.057279934,2.43,6.45,6.892561208
28/06/2019 14:30,9.61996,5.09276,10.88484427,6.88996,-0.66724,6.922193151,2.73,5.76,6.374205833
28/06/2019 15:00,9.6638,5.084,10.91952776,6.7438,-0.616,6.771875253,2.92,5.7,6.404404734
28/06/2019 15:30,9.23544,5.24864,10.62269146,5.65544,-0.45136,5.673422904,3.58,5.7,6.731002897
28/06/2019 16:00,9.07124,5.43656,10.5756125,4.53124,-0.29344,4.540731546,4.54,5.73,7.310574533
28/06/2019 16:30,8.923,5.5004,10.48209565,4.053,-0.2296,4.059498141,4.87,5.73,7.519960106
28/06/2019 17:00,8.97884,5.473,10.51538381,4.15884,-0.287,4.168731119,4.82,5.76,7.510659092
28/06/2019 17:30,10.0206,4.95344,11.17805852,3.6106,-0.26656,3.6204263,6.41,5.22,8.266589381
28/06/2019 18:00,8.37564,4.95356,9.730832548,5.29564,-0.14644,5.297664361,3.08,5.1,5.957885531
28/06/2019 18:30,7.54656,4.99768,9.051374107,6.28656,-0.15232,6.288405045,1.26,5.15,5.301895887
28/06/2019 19:00,7.46704,4.8854,8.923218003,5.43704,-0.1246,5.438467534,2.03,5.01,5.405645197
28/06/2019 19:30,8.83504,4.46008,9.896981631,4.13504,-0.05992,4.135474121,4.7,4.52,6.520766826
28/06/2019 20:00,7.86348,4.8158,9.22096781,4.11348,-0.0742,4.114149165,3.75,4.89,6.162353447
28/06/2019 20:30,7.63328,5.13212,9.198131291,2.65328,-0.11788,2.655897297,4.98,5.25,7.23622139
28/06/2019 21:00,9.02016,5.23008,10.42674557,0.86016,-0.05992,0.862244531,8.16,5.29,9.724695368
28/06/2019 21:30,9.18224,5.1192,10.51283692,0.63224,-0.0308,0.632989777,8.55,5.15,9.981232389
28/06/2019 22:00,8.81632,4.9592,10.11539238,0.51632,-0.0308,0.517237839,8.3,4.99,9.684528899
28/06/2019 22:30,6.606,4.70064,8.107727944,0.196,0.01064,0.196288588,6.41,4.69,7.942556264
28/06/2019 23:00,7.31556,4.66992,8.679030529,0.10556,0.05992,0.121380888,7.21,4.61,8.557815142
28/06/2019 23:30,6.18148,6.79692,9.187427087,0.08148,0.06692,0.105438498,6.1,6.73,9.083110701
29/06/2019 00:00,6.04172,8.54184,10.46257192,0.04172,0.09184,0.100871919,6,8.45,10.36351774
29/06/2019 00:30,5.707,8.48668,10.22710059,0.077,0.03668,0.085290225,5.63,8.45,10.15378747
29/06/2019 01:00,5.29472,7.84624,9.465597816,0.03472,0.08624,0.092966747,5.26,7.76,9.374710662
29/06/2019 01:30,4.40232,4.6324,6.390583005,0.01232,0.0924,0.093217715,4.39,4.54,6.315354305
29/06/2019 02:00,4.2598,4.62904,6.290779551,0.0098,0.08904,0.089577685,4.25,4.54,6.218850376
29/06/2019 02:30,4.14532,4.60384,6.195080358,0.00532,0.06384,0.064061283,4.14,4.54,6.144200518
29/06/2019 03:00,4.00436,4.58088,6.084353752,0.02436,0.04088,0.047587645,3.98,4.54,6.037549172
29/06/2019 03:30,3.8556,4.70396,6.082178149,0.2156,-0.02604,0.217166852,3.64,4.73,5.968458763
29/06/2019 04:00,3.80924,4.79208,6.121628877,0.49924,-0.01792,0.499561512,3.31,4.81,5.838852627
29/06/2019 04:30,3.88012,4.77612,6.153588666,0.61012,-0.03388,0.611059955,3.27,4.81,5.816270283
29/06/2019 05:00,3.6906,4.7334,6.002133281,0.2506,-0.0266,0.252007778,3.44,4.76,5.872920909
29/06/2019 05:30,3.67856,4.76448,6.019308378,0.16856,0.00448,0.168619524,3.51,4.76,5.914194789
29/06/2019 06:00,3.70096,4.69332,5.976985657,0.68096,0.03332,0.681774702,3.02,4.66,5.553017198
29/06/2019 06:30,4.28948,0.40268,4.30833957,3.46948,0.58268,3.518068711,0.82,-0.18,0.839523674
29/06/2019 07:00,2.46272,-1.918,3.121492239,4.82272,0.882,4.902708659,-2.36,-2.8,3.661912069
29/06/2019 07:30,2.54488,-1.47356,2.940713058,4.81488,0.91644,4.901319382,-2.27,-2.39,3.296209945
29/06/2019 08:00,4.48744,-1.59164,4.761348091,5.06744,0.87836,5.143001501,-0.58,-2.47,2.537183478
29/06/2019 08:30,6.83492,0.0628,6.835208501,3.31492,0.4928,3.351349944,3.52,-0.43,3.546166945
29/06/2019 09:00,9.01728,4.68912,10.16362066,1.47728,-0.04088,1.477845517,7.54,4.73,8.900814569
29/06/2019 09:30,10.48152,9.83332,14.37207166,1.80152,-0.03668,1.801893374,8.68,9.87,13.14379321
29/06/2019 10:00,11.19448,11.61092,16.12854134,1.89448,0.01092,1.894511472,9.3,11.6,14.86775033
29/06/2019 10:30,11.1654,11.51236,16.03747455,2.1854,-0.01764,2.185471192,8.98,11.53,14.61442096
29/06/2019 11:00,11.215,11.544,16.09472463,1.995,0.014,1.995049122,9.22,11.53,14.76310604
29/06/2019 11:30,11.36948,11.5006,16.17185443,2.20948,-0.0294,2.209675594,9.16,11.53,14.72570881
29/06/2019 12:00,9.10988,10.82676,14.14951044,5.61988,0.74676,5.669277001,3.49,10.08,10.66707551
29/06/2019 12:30,8.91272,10.77396,13.9826604,5.52272,0.81396,5.582380055,3.39,9.96,10.52110736
29/06/2019 13:00,9.18404,10.67108,14.07901059,6.28404,0.80108,6.334894465,2.9,9.87,10.28722023
29/06/2019 13:30,9.31324,10.68664,14.17535586,6.32324,0.76664,6.369544802,2.99,9.92,10.3608156
29/06/2019 14:00,7.67288,10.724,13.18625282,6.03288,0.714,6.074984534,1.64,10.01,10.14345602
29/06/2019 14:30,8.8998,10.72564,13.93720895,5.1198,0.60564,5.155497246,3.78,10.12,10.80290702
29/06/2019 15:00,10.84772,11.38872,15.72819037,1.98772,-0.02128,1.987833906,8.86,11.41,14.44602714
29/06/2019 15:30,10.69308,11.52908,15.7245555,1.26308,-0.01092,1.263127204,9.43,11.54,14.9029024
29/06/2019 16:00,9.81,11.72216,15.28545502,0.42,-0.00784,0.420073167,9.39,11.73,15.02547836
29/06/2019 16:30,10.146,11.69104,15.47972003,0.616,-0.00896,0.61606516,9.53,11.7,15.09009278
29/06/2019 17:00,10.27844,11.7562,15.61584347,0.81844,-0.0238,0.818785975,9.46,11.78,15.10827588
29/06/2019 17:30,10.41136,11.85412,15.77709029,1.99136,-0.07588,1.992805165,8.42,11.93,14.60209916
29/06/2019 18:00,10.62472,11.77128,15.85710276,2.20472,-0.11872,2.20791411,8.42,11.89,14.56943719
29/06/2019 18:30,11.77988,11.45756,16.432932,3.23988,-0.20244,3.246198449,8.54,11.66,14.4529305
29/06/2019 19:00,12.08344,11.264,16.51929836,2.60344,-0.126,2.606487259,9.48,11.39,14.81899119
29/06/2019 19:30,12.21464,11.15084,16.53900429,1.91464,-0.06916,1.91588868,10.3,11.22,15.23083714
29/06/2019 20:00,10.30788,8.52068,13.37364489,3.26788,0.47068,3.301602544,7.04,8.05,10.6941152
29/06/2019 20:30,8.89556,8.55588,12.34236891,4.02556,0.42588,4.048025085,4.87,8.13,9.477014298
29/06/2019 21:00,9.10824,8.30208,12.32414574,2.71824,0.26208,2.730845038,6.39,8.04,10.27003895
29/06/2019 21:30,7.70616,8.6466,11.58225339,1.75616,-0.1134,1.759817464,5.95,8.76,10.58962228
29/06/2019 22:00,7.84496,8.57632,11.62310897,2.51496,-0.18368,2.52165861,5.33,8.76,10.25409674
29/06/2019 22:30,7.83088,8.56732,11.60696573,2.42088,-0.16268,2.426339786,5.41,8.73,10.27039434
29/06/2019 23:00,7.01768,8.6182,11.11400935,1.38768,-0.0518,1.388646471,5.63,8.67,10.3375916
29/06/2019 23:30,6.38148,8.35356,10.51214781,1.83148,-0.07644,1.833074484,4.55,8.43,9.57953026
30/06/2019 00:00,5.45816,4.63292,7.159291747,1.30816,-0.01708,1.308271498,4.15,4.65,6.232575712
30/06/2019 00:30,5.39352,4.47772,7.00999532,1.28352,-0.04228,1.284216177,4.11,4.52,6.109214352
30/06/2019 01:00,5.34384,4.42116,6.935652939,1.95384,-0.09884,1.95633844,3.39,4.52,5.65
30/06/2019 01:30,4.93716,4.55412,6.716811583,2.19716,-0.14588,2.201997511,2.74,4.7,5.440367635
30/06/2019 02:00,4.81448,4.6364,6.683967581,1.75448,-0.1036,1.757536068,3.06,4.74,5.641914569
30/06/2019 02:30,4.89688,4.46512,6.626969922,1.35688,-0.05488,1.357989377,3.54,4.52,5.741254218
30/06/2019 03:00,4.76872,5.49316,7.2743039,1.30872,-0.05684,1.309953749,3.46,5.55,6.540191129
30/06/2019 03:30,4.9204,6.97196,8.533379307,1.8704,-0.13804,1.875486924,3.05,7.11,7.73657547
30/06/2019 04:00,4.84396,7.05236,8.555684079,1.93396,-0.15764,1.940374101,2.91,7.21,7.775101286
30/06/2019 04:30,4.9984,7.08868,8.673718159,2.3184,-0.20132,2.327124471,2.68,7.29,7.767013583
30/06/2019 05:00,5.00648,7.0646,8.658719025,2.49648,-0.2254,2.506634706,2.51,7.29,7.710006485
30/06/2019 05:30,4.83236,6.79916,8.341479478,2.43236,-0.21084,2.441480837,2.4,7.01,7.409460169
30/06/2019 06:00,4.79196,6.85124,8.360763732,2.17196,-0.15876,2.177754573,2.62,7.01,7.483615436
30/06/2019 06:30,5.00952,6.80688,8.451562339,1.75952,-0.11312,1.763152508,3.25,6.92,7.645188029
30/06/2019 07:00,5.03732,6.84496,8.498709913,1.65732,-0.07504,1.659017958,3.38,6.92,7.701350531
30/06/2019 07:30,7.0604,6.402,9.530731984,1.9404,-0.098,1.942873171,5.12,6.5,8.274321724
30/06/2019 08:00,5.22768,3.25148,6.156359344,2.22768,-0.12852,2.231384228,3,3.38,4.519336234
30/06/2019 08:30,5.95412,3.42536,6.869107373,2.44412,-0.16464,2.449658936,3.51,3.59,5.020776832
30/06/2019 09:00,8.59908,3.20956,9.17853214,2.50908,-0.16044,2.514204335,6.09,3.37,6.960244249
30/06/2019 09:30,9.46988,4.19532,10.3575739,3.37988,-0.27468,3.391023137,6.09,4.47,7.55440269
30/06/2019 10:00,9.989,4.09452,10.79561092,3.059,-0.16548,3.063472642,6.93,4.26,8.134648118
30/06/2019 10:30,10.4826,4.11552,11.26154553,2.9526,-0.14448,2.956132817,7.53,4.26,8.65150276
30/06/2019 11:00,10.75116,4.21608,11.54828004,3.47116,-0.21392,3.477745464,7.28,4.43,8.521930532
30/06/2019 11:30,10.88004,4.02244,11.59979715,4.52004,-0.28756,4.52917789,6.36,4.31,7.682818493
30/06/2019 12:00,10.68376,3.7724,11.33021313,4.95376,-0.3276,4.964580536,5.73,4.1,7.045771782
30/06/2019 12:30,9.37528,4.30808,10.31772399,4.79528,-0.31192,4.805414068,4.58,4.62,6.505443874
30/06/2019 13:00,10.14288,9.47628,13.88084642,5.26288,-0.36372,5.275433454,4.88,9.84,10.98362417
30/06/2019 13:30,9.65648,5.0876,10.91472765,5.08648,-0.3724,5.100094171,4.57,5.46,7.12014747
30/06/2019 14:00,9.03424,5.16132,10.40464879,5.57424,-0.49868,5.596501882,3.46,5.66,6.633792279
30/06/2019 14:30,8.62172,5.12332,10.02908089,5.36172,-0.45668,5.381133522,3.26,5.58,6.462507253
30/06/2019 15:00,8.69804,5.12,10.09308178,5.38804,-0.42,5.404384798,3.31,5.54,6.453502925
30/06/2019 15:30,8.42412,5.0906,9.842764151,5.45412,-0.4494,5.472603159,2.97,5.54,6.285896913
30/06/2019 16:00,8.38384,5.13632,9.832118606,5.94384,-0.53368,5.967750689,2.44,5.67,6.172722252
30/06/2019 16:30,8.6624,5.13076,10.06786333,5.5524,-0.49924,5.574799219,3.11,5.63,6.431873755
30/06/2019 17:00,8.69144,5.03952,10.04678511,5.43144,-0.48048,5.452650869,3.26,5.52,6.410772184
30/06/2019 17:30,9.12996,5.04708,10.4321228,5.48996,-0.47292,5.510291655,3.64,5.52,6.612110102
30/06/2019 18:00,9.12264,5.57452,10.6910165,4.60264,-0.37548,4.617930294,4.52,5.95,7.472141594
30/06/2019 18:30,8.64476,5.66664,10.3364735,3.85476,-0.28336,3.86516074,4.79,5.95,7.638494616
30/06/2019 19:00,8.3718,5.833,10.20347609,3.4118,-0.287,3.423849915,4.96,6.12,7.877563075
30/06/2019 19:30,8.46744,5.86212,10.29864025,2.96744,-0.25788,2.978624221,5.5,6.12,8.228268348
30/06/2019 20:00,8.81964,5.66676,10.48323512,2.50964,-0.23324,2.520455083,6.31,5.9,8.638639939
30/06/2019 20:30,8.58204,5.253,10.06207829,2.39204,-0.217,2.401862686,6.19,5.47,8.260568988
30/06/2019 21:00,8.6566,7.18196,11.24798973,2.1966,-0.20804,2.206429741,6.46,7.39,9.815482668
30/06/2019 21:30,8.57844,8.9754,12.41561267,2.28844,-0.1946,2.296699108,6.29,9.17,11.11993705
30/06/2019 22:00,8.26036,8.79072,12.06276525,2.25036,-0.18928,2.258306234,6.01,8.98,10.80557726
30/06/2019 22:30,8.22868,8.72872,11.99590461,2.17868,-0.16128,2.184641339,6.05,8.89,10.75335297
30/06/2019 23:00,7.65564,7.7364,10.88396567,2.21564,-0.1736,2.222430555,5.44,7.91,9.600088541
30/06/2019 23:30,6.70356,5.84056,8.890998695,2.44356,-0.20944,2.452519233,4.26,6.05,7.399331051
01/07/2019 00:00,6.15592,6.1378,8.692982221,3.40592,-0.3822,3.427297461,2.75,6.52,7.076220743
01/07/2019 00:30,5.89836,6.20564,8.561578038,3.74836,-0.44436,3.774607066,2.15,6.65,6.988919802
01/07/2019 01:00,5.86656,5.9392,8.348090972,3.13656,-0.3108,3.151920886,2.73,6.25,6.820219938
01/07/2019 01:30,5.50092,5.96396,8.113503542,2.67092,-0.23604,2.681329619,2.83,6.2,6.815342985
01/07/2019 02:00,5.40056,5.9418,8.029385752,1.96056,-0.1582,1.966932321,3.44,6.1,7.003113593
01/07/2019 02:30,5.27372,5.94096,7.943999519,1.97372,-0.15904,1.980117259,3.3,6.1,6.935416354
01/07/2019 03:00,5.0008,5.83768,7.686774904,1.5008,-0.08232,1.503055961,3.5,5.92,6.877237818
01/07/2019 03:30,4.82528,5.77952,7.529022414,0.73528,0.00952,0.735341627,4.09,5.77,7.07255258
01/07/2019 04:00,5.00616,5.87308,7.7171696,0.56616,0.00308,0.566168378,4.44,5.87,7.360061141
01/07/2019 04:30,5.25576,5.88508,7.890321906,1.00576,-0.02492,1.006068678,4.25,5.91,7.279464266
01/07/2019 05:00,4.96368,6.17308,7.921176417,1.44368,-0.06692,1.445230165,3.52,6.24,7.164356217
01/07/2019 05:30,5.54268,6.56864,8.594668873,1.84268,-0.10136,1.845465641,3.7,6.67,7.627509423
01/07/2019 06:00,6.04008,6.73452,9.046343241,1.83008,-0.09548,1.832569026,4.21,6.83,8.023278632
01/07/2019 06:30,6.83964,6.7848,9.634011956,1.52964,-0.0952,1.532599612,5.31,6.88,8.690828499
01/07/2019 07:00,8.2864,6.74172,10.68247226,1.5764,-0.09828,1.579460642,6.71,6.84,9.581737838
01/07/2019 07:30,8.26632,6.71504,10.65006143,1.42632,-0.06496,1.427798496,6.84,6.78,9.63088781
01/07/2019 08:00,8.5058,6.361,10.62125014,1.2558,-0.049,1.256755601,7.25,6.41,9.67732401
01/07/2019 08:30,8.71308,6.58644,10.9224061,1.54308,-0.06356,1.544388474,7.17,6.65,9.779130841
01/07/2019 09:00,8.709,6.84004,11.07397075,2.219,-0.09996,2.221250324,6.49,6.94,9.501773519
01/07/2019 09:30,10.53896,7.70248,13.05365374,2.59896,-0.10752,2.601183122,7.94,7.81,11.13731117
01/07/2019 10:00,11.33628,9.5166,14.80124724,2.64628,-0.1134,2.648708628,8.69,9.63,12.97123741
01/07/2019 10:30,11.61648,9.50208,15.00773574,2.07648,-0.08792,2.078340472,9.54,9.59,13.52699893
01/07/2019 11:00,11.78252,9.4304,15.09172693,2.17252,-0.0896,2.174366876,9.61,9.52,13.52710242
01/07/2019 11:30,11.71416,9.4514,15.05159481,2.41416,-0.0686,2.415134461,9.3,9.52,13.30865884
01/07/2019 12:00,11.90156,9.6032,15.29276236,2.12156,-0.0868,2.123334894,9.78,9.69,13.76751612
01/07/2019 12:30,12.00096,9.6166,15.37862271,2.29096,-0.1134,2.293764871,9.71,9.73,13.7461631
01/07/2019 13:00,11.47528,9.32228,14.78468652,2.27528,-0.09772,2.2773775,9.2,9.42,13.16724724
01/07/2019 13:30,11.64132,9.4436,14.99006045,2.16132,-0.1064,2.163937407,9.48,9.55,13.45633308
01/07/2019 14:00,11.25356,9.5178,14.73876282,2.30356,-0.1022,2.305825994,8.95,9.62,13.13951673
01/07/2019 14:30,9.49612,9.6636,13.54848552,2.97612,-0.1764,2.98134319,6.52,9.84,11.8040671
01/07/2019 15:00,9.9484,9.90148,14.03602397,2.5284,-0.12852,2.531664265,7.42,10.03,12.47626947
01/07/2019 15:30,10.949,9.76808,14.67296793,2.499,-0.10192,2.501077505,8.45,9.87,12.99305199
01/07/2019 16:00,10.75136,9.51936,14.36001242,2.34136,-0.08064,2.342748271,8.41,9.6,12.76276224
01/07/2019 16:30,12.04524,9.47448,15.32493321,2.02524,-0.06552,2.026299565,10.02,9.54,13.83517257
01/07/2019 17:00,10.3876,9.39552,14.00635677,2.3576,-0.07448,2.358776172,8.03,9.47,12.41619104
01/07/2019 17:30,11.15556,9.07196,14.37869873,1.78556,-0.06804,1.786855885,9.37,9.14,13.08955691
01/07/2019 18:00,13.12208,8.877,15.84266747,1.80208,-0.063,1.803180891,11.32,8.94,14.42449306
01/07/2019 18:30,13.063,9.03456,15.88286005,1.813,-0.05544,1.813847456,11.25,9.09,14.46342283
01/07/2019 19:00,12.41256,8.93192,15.29218234,1.51256,-0.03808,1.513039272,10.9,8.97,14.11633451
01/07/2019 19:30,11.74636,8.83988,14.70103573,1.46636,-0.05012,1.467216298,10.28,8.89,13.59082411
01/07/2019 20:00,12.10488,8.52744,14.80693597,2.15488,0.09744,2.15708191,9.95,8.43,13.04098923
01/07/2019 20:30,10.49988,7.79212,13.07534375,4.70988,0.79212,4.776025933,5.79,7,9.084277627
01/07/2019 21:00,10.24964,8.28088,13.17680135,4.67964,0.81088,4.74937437,5.57,7.47,9.318036274
01/07/2019 21:30,10.22512,9.31212,13.82999125,0.92512,0.16212,0.939217711,9.3,9.15,13.04655127
01/07/2019 22:00,10.47,9.45068,14.10447633,0.42,-0.01932,0.420444125,10.05,9.47,13.80881602
01/07/2019 22:30,10.38388,9.4588,14.04613332,0.52388,-0.0112,0.523999708,9.86,9.47,13.67115577
01/07/2019 23:00,7.60596,8.79524,11.62784908,0.71596,-0.00476,0.715975823,6.89,8.8,11.17640819
01/07/2019 23:30,6.9582,8.88132,11.28248165,0.9282,-0.00868,0.928240584,6.03,8.89,10.74211339
02/07/2019 00:00,7.75224,8.7396,11.68237275,0.56224,0.0196,0.56258153,7.19,8.72,11.30196886
02/07/2019 00:30,5.90928,8.95868,10.73207983,0.67928,0.00868,0.679335455,5.23,8.95,10.36606965
02/07/2019 01:00,5.43836,8.88184,10.4145495,0.66836,0.02184,0.668716738,4.77,8.86,10.06243012
02/07/2019 01:30,5.23752,8.88744,10.31592,0.73752,0.02744,0.738030287,4.5,8.86,9.937283331
02/07/2019 02:00,5.06636,8.88156,10.2249749,0.69636,0.02156,0.69669368,4.37,8.86,9.879094088
02/07/2019 02:30,4.95488,8.8936,10.18071494,0.75488,0.0336,0.755627404,4.2,8.86,9.805080316
02/07/2019 03:00,4.96608,8.97572,10.25794814,1.25608,-0.01428,1.25616117,3.71,8.99,9.725440864
02/07/2019 03:30,4.8354,8.98412,10.20272049,1.3454,-0.00588,1.345412849,3.49,8.99,9.643661131
02/07/2019 04:00,4.70612,8.8662,10.03778202,0.80612,-0.0238,0.806471261,3.9,8.89,9.70783704
02/07/2019 04:30,5.0764,8.86456,10.21519755,0.8764,0.01456,0.876520937,4.2,8.85,9.79604512
02/07/2019 05:00,5.52324,8.75656,10.35294756,0.86324,-0.01344,0.863344619,4.66,8.77,9.931188247
02/07/2019 05:30,6.09068,8.62224,10.55648642,0.82068,0.00224,0.820683057,5.27,8.62,10.10333113
02/07/2019 06:00,5.9866,6.85732,9.102868622,0.4466,0.04732,0.449099925,5.54,6.81,8.778821105
02/07/2019 06:30,6.36092,6.2058,8.886689872,0.43092,0.0658,0.43591477,5.93,6.14,8.536070525
02/07/2019 07:00,7.129,6.15252,9.416801121,0.539,0.07252,0.543856737,6.59,6.08,8.96629801
02/07/2019 07:30,7.76328,6.1528,9.905829809,0.76328,0.0728,0.766743894,7,6.08,9.271806728
02/07/2019 08:00,8.29124,6.3462,10.44121234,1.10124,0.0462,1.102208682,7.19,6.3,9.559607733
02/07/2019 08:30,8.78256,7.18812,11.34911579,1.51256,0.00812,1.512581795,7.27,7.18,10.21789117
02/07/2019 09:00,9.73876,10.50968,14.32818272,1.76876,0.02968,1.769008999,7.97,10.48,13.16629409
02/07/2019 09:30,9.90352,10.5024,14.43537717,2.05352,0.0224,2.053642167,7.85,10.48,13.09400244
02/07/2019 10:00,10.41692,10.77112,14.98430006,2.37692,0.00112,2.376920264,8.04,10.77,13.44003348
02/07/2019 10:30,10.5636,10.83596,15.13299951,1.7136,0.01596,1.713674322,8.85,10.82,13.97837258
02/07/2019 11:00,10.51488,10.84084,15.10253334,1.66488,-0.06916,1.666315852,8.85,10.91,14.0481529
02/07/2019 11:30,11.53676,10.95676,15.91060718,1.72676,0.04676,1.727393005,9.81,10.91,14.67188468
02/07/2019 12:00,11.58492,10.54368,15.66459573,2.19492,0.11368,2.197861904,9.39,10.43,14.03413695
02/07/2019 12:30,7.56028,6.84968,10.20176209,8.54028,0.93968,8.591820586,-0.98,5.91,5.990701128
02/07/2019 13:00,7.01992,0.02864,7.019978423,8.10992,1.01864,8.173642386,-1.09,-0.99,1.4724809
02/07/2019 13:30,6.50176,-0.0624,6.502059432,8.13176,0.8876,8.180058341,-1.63,-0.95,1.88663722
02/07/2019 14:00,7.2226,0.11992,7.223595474,7.2226,0.82992,7.270125031,0,-0.71,0.71
02/07/2019 14:30,8.96496,1.49752,9.089173447,1.88496,-0.10248,1.88774372,7.08,1.6,7.258539798
02/07/2019 15:00,7.70848,1.54092,7.860985839,1.83848,-0.05908,1.83942903,5.87,1.6,6.084151543
02/07/2019 15:30,7.2438,1.43316,7.384211943,1.5638,0.01316,1.563855372,5.68,1.42,5.854809988
02/07/2019 16:00,7.65488,1.49012,7.798566883,1.52488,-0.01988,1.525009583,6.13,1.51,6.313240056
02/07/2019 16:30,7.81032,1.471,7.947637353,2.35032,-0.119,2.35333064,5.46,1.59,5.686800506
02/07/2019 17:00,8.25268,1.3132,8.356507729,2.05268,-0.0868,2.054514401,6.2,1.4,6.356099433
02/07/2019 17:30,8.4334,1.40668,8.549911355,1.7234,-0.10332,1.726494304,6.71,1.51,6.877804882
02/07/2019 18:00,9.5364,1.30152,9.624805415,1.8564,-0.08848,1.858507377,7.68,1.39,7.80477418
02/07/2019 18:30,9.5676,1.20928,9.643719608,1.7276,-0.09072,1.729980312,7.84,1.3,7.947049767
02/07/2019 19:00,9.83204,1.21768,9.907156764,1.55204,-0.08232,1.554221588,8.28,1.3,8.381431859
02/07/2019 19:30,8.74472,1.40924,8.857543974,1.22472,-0.06076,1.226226266,7.52,1.47,7.662329933
02/07/2019 20:00,10.13516,3.79484,10.82230469,1.10516,-0.05516,1.106535698,9.03,3.85,9.816486133
02/07/2019 20:30,9.18832,3.79624,9.941662968,1.18832,-0.05376,1.189535439,8,3.85,8.878203647
02/07/2019 21:00,9.74564,3.7026,10.42529356,0.81564,-0.0574,0.817657245,8.93,3.76,9.68929822
02/07/2019 21:30,7.36964,3.77344,8.279519501,0.47964,-0.05656,0.482963315,6.89,3.83,7.882956298
02/07/2019 22:00,7.97,3.55888,8.72848938,0.49,-0.07112,0.49513438,7.48,3.63,8.314282892
