Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/07/2019 22:30,7.70284,3.51332,8.46623656,0.60284,-0.03668,0.603954872,7.1,3.55,7.93804132
02/07/2019 23:00,6.41028,3.58584,7.345062163,0.84028,-0.03416,0.840974069,5.57,3.62,6.642988785
02/07/2019 23:30,5.63484,3.55648,6.663330385,0.92484,-0.02352,0.925139025,4.71,3.58,5.916122041
03/07/2019 00:00,5.28948,3.44844,6.314296248,0.80948,-0.02156,0.809767068,4.48,3.47,5.666683333
03/07/2019 00:30,5.07468,3.95696,6.435053189,0.83468,-0.03304,0.835333672,4.24,3.99,5.822173134
03/07/2019 01:00,5.3058,5.95732,7.977541929,1.2558,-0.02268,1.256004786,4.05,5.98,7.222388801
03/07/2019 01:30,5.06708,6.03956,7.883627637,1.69708,-0.09044,1.699488135,3.37,6.13,6.99526983
03/07/2019 02:00,4.93428,6.08068,7.83082297,1.62428,-0.08932,1.626734023,3.31,6.17,7.001785487
03/07/2019 02:30,4.87904,5.82772,7.60048365,1.34904,-0.04228,1.349702382,3.53,5.87,6.849656926
03/07/2019 03:00,4.83348,5.74488,7.507741013,0.89348,-0.01512,0.893607926,3.94,5.76,6.978624506
03/07/2019 03:30,4.6896,5.7098,7.388786382,0.7896,0.0098,0.789660813,3.9,5.7,6.90651866
03/07/2019 04:00,4.62792,5.79604,7.416988824,0.64792,0.02604,0.648443065,3.98,5.77,7.009514962
03/07/2019 04:30,4.71808,5.82348,7.494878131,0.73808,0.05348,0.740014998,3.98,5.77,7.009514962
03/07/2019 05:00,4.66492,5.93368,7.547849823,0.58492,0.04368,0.586548676,4.08,5.89,7.165088974
03/07/2019 05:30,4.95236,6.03424,7.806274524,0.54236,0.04424,0.544161325,4.41,5.99,7.438292815
03/07/2019 06:00,5.21288,6.06416,7.996758993,0.57288,0.03416,0.573897552,4.64,6.03,7.608580682
03/07/2019 06:30,5.57944,6.037,8.220433061,0.62944,0.007,0.629478922,4.95,6.03,7.801499856
03/07/2019 07:00,6.9332,6.1016,9.235734124,0.6832,-0.0084,0.683251637,6.25,6.11,8.740400448
03/07/2019 07:30,7.31724,6.6714,9.901998747,1.57724,0.0714,1.578855274,5.74,6.6,8.746862295
03/07/2019 08:00,3.2744,4.10252,5.249034741,6.8544,0.77252,6.897795772,-3.58,3.33,4.889304654
03/07/2019 08:30,8.6558,2.0698,8.899828407,4.1958,0.4298,4.217756001,4.46,1.64,4.751968013
03/07/2019 09:00,9.2556,2.45684,9.57612626,1.8256,-0.08316,1.827493077,7.43,2.54,7.852165306
03/07/2019 09:30,7.9576,2.8602,8.456012169,2.0076,-0.0798,2.009185357,5.95,2.94,6.636723589
03/07/2019 10:00,7.98496,3.41156,8.683221052,2.23496,-0.04844,2.235484877,5.75,3.46,6.710745115
03/07/2019 10:30,11.04684,3.68216,11.64435384,1.94684,-0.00784,1.946855786,9.1,3.69,9.819679221
03/07/2019 11:00,10.10284,3.606,10.72709709,2.21284,-0.014,2.212884287,7.89,3.62,8.680812174
03/07/2019 11:30,10.99116,3.36332,11.49423854,3.61116,0.17332,3.615316911,7.38,3.19,8.039931592
03/07/2019 12:00,8.15604,2.89224,8.653672093,6.88604,0.77224,6.929206412,1.27,2.12,2.471295207
03/07/2019 12:30,9.70332,3.38432,10.27657729,3.46332,0.26432,3.473391784,6.24,3.12,6.97653209
03/07/2019 13:00,8.46252,4.05476,9.383779804,2.52252,-0.06524,2.523363511,5.94,4.12,7.228969498
03/07/2019 13:30,8.38728,4.01612,9.29923038,3.01728,-0.10388,3.019067679,5.37,4.12,6.768404539
03/07/2019 14:00,8.73408,4.10332,9.649942408,3.24408,-0.10668,3.245833586,5.49,4.21,6.918395768
03/07/2019 14:30,8.56272,4.04624,9.470598288,3.14272,-0.26376,3.15376891,5.42,4.31,6.924774365
03/07/2019 15:00,8.70276,4.17508,9.652425841,2.97276,-0.30492,2.988357111,5.73,4.48,7.273465474
03/07/2019 15:30,8.61928,4.3154,9.639225326,2.70928,-0.2646,2.722170325,5.91,4.58,7.476931189
03/07/2019 16:00,8.88692,4.31792,9.880373485,2.37692,-0.26208,2.391324866,6.51,4.58,7.959679642
03/07/2019 16:30,9.71944,7.36844,12.19677916,2.23944,-0.23156,2.251379921,7.48,7.6,10.66350787
03/07/2019 17:00,9.667,8.11868,12.62393972,2.107,-0.20132,2.116596027,7.56,8.32,11.24170806
03/07/2019 17:30,10.64632,7.7494,13.16804199,1.77632,-0.1806,1.785477276,8.87,7.93,11.89797462
03/07/2019 18:00,10.27044,5.02732,11.43485392,1.49044,-0.16268,1.499291892,8.78,5.19,10.19924017
03/07/2019 18:30,9.9714,5.06428,11.18372701,1.1914,-0.12572,1.198014807,8.78,5.19,10.19924017
03/07/2019 19:00,9.68604,5.1354,10.96319771,0.79604,-0.0546,0.797910297,8.89,5.19,10.29408568
03/07/2019 19:30,10.05416,5.071,11.26060275,0.45416,-0.049,0.456795693,9.6,5.12,10.88
03/07/2019 20:00,9.6086,5.46964,11.05631746,0.2786,-0.01036,0.278792557,9.33,5.48,10.82031885
03/07/2019 20:30,9.00656,8.89032,12.65527213,0.19656,-0.02968,0.198788169,8.81,8.92,12.53724451
03/07/2019 21:00,8.71496,11.58136,14.49408249,0.20496,-0.03864,0.208570495,8.51,11.62,14.40293373
03/07/2019 21:30,8.37852,11.56876,14.28411024,0.19852,0.01876,0.199404433,8.18,11.55,14.15326464
03/07/2019 22:00,8.2642,11.60012,14.24288544,0.1442,0.05012,0.152661896,8.12,11.55,14.11867203
03/07/2019 22:30,8.17208,11.58444,14.17681705,0.12208,0.03444,0.126844945,8.05,11.55,14.07852975
03/07/2019 23:00,7.6288,11.53172,13.82675506,0.1288,0.04172,0.135388324,7.5,11.49,13.7211552
03/07/2019 23:30,6.9012,11.69916,13.58296382,0.1512,-0.00084,0.151202333,6.75,11.7,13.50749792
04/07/2019 00:00,6.41568,11.68936,13.3342449,0.22568,-0.01064,0.22593068,6.19,11.7,13.23654411
04/07/2019 00:30,6.185,11.688,13.22359894,0.245,-0.042,0.248573933,5.94,11.73,13.14825083
04/07/2019 01:00,5.86828,10.07676,11.66095203,0.23828,-0.02324,0.239410643,5.63,10.1,11.56316998
04/07/2019 01:30,5.38772,8.606,10.15336214,0.23772,-0.014,0.238131893,5.15,8.62,10.04125988
04/07/2019 02:00,5.07384,8.08928,9.548837797,0.20384,-0.02072,0.204890371,4.87,8.11,9.459862578
04/07/2019 02:30,4.59236,5.94716,7.513885974,0.12236,-0.04284,0.129642721,4.47,5.99,7.474021675
04/07/2019 03:00,4.40804,5.9242,7.38423742,0.13804,-0.0658,0.152920507,4.27,5.99,7.356153886
04/07/2019 03:30,4.41588,5.96732,7.423537173,0.14588,-0.02268,0.147632506,4.27,5.99,7.356153886
04/07/2019 04:00,4.41628,6.0496,7.49007271,0.05628,0.0196,0.059595288,4.36,6.03,7.441135666
04/07/2019 04:30,4.47264,5.99976,7.48342359,0.19264,-0.03024,0.194999044,4.28,6.03,7.394545287
04/07/2019 05:00,4.51304,6.15628,7.633302921,0.17304,-0.01372,0.173583064,4.34,6.17,7.543507142
04/07/2019 05:30,4.89488,6.3238,7.996892938,0.05488,0.0238,0.059818512,4.84,6.3,7.944532711
04/07/2019 06:00,5.27908,6.33744,8.248141088,0.05908,0.09744,0.113951744,5.22,6.24,8.135477859
04/07/2019 06:30,5.76508,6.25124,8.50377263,0.11508,0.05124,0.125971997,5.65,6.2,8.38823581
04/07/2019 07:00,8.06752,6.08684,10.10616149,0.24752,0.05684,0.25396247,7.82,6.03,9.874882278
04/07/2019 07:30,7.31828,6.26576,9.634156452,0.51828,0.02576,0.518919778,6.8,6.24,9.229171144
04/07/2019 08:00,7.32884,5.64532,9.251028789,5.06884,0.77532,5.127792902,2.26,4.87,5.368845313
04/07/2019 08:30,9.13516,5.01336,10.42040914,6.00516,0.84336,6.064091252,3.13,4.17,5.214000384
04/07/2019 09:00,6.86536,4.48044,8.198018695,6.34536,0.72044,6.386127725,0.52,3.76,3.795787138
04/07/2019 09:30,8.70464,2.79612,9.142704446,6.88464,-0.03388,6.884723363,1.82,2.83,3.364713955
04/07/2019 10:00,9.3462,3.42724,9.954769131,4.8062,-1.08276,4.926654814,4.54,4.51,6.39935153
04/07/2019 10:30,9.34308,3.4638,9.964489667,5.04308,-1.0962,5.160843955,4.3,4.56,6.267663041
04/07/2019 11:00,9.71592,3.53552,10.33919741,5.22592,-1.12448,5.345530387,4.49,4.66,6.471143639
04/07/2019 11:30,9.69408,3.46928,10.29616874,5.27408,-1.14072,5.396032057,4.42,4.61,6.386587508
04/07/2019 12:00,9.51236,3.45332,10.11980295,5.44236,-1.15668,5.563918672,4.07,4.61,6.149552829
04/07/2019 12:30,9.58656,3.39416,10.16968312,5.44656,-1.15584,5.567852543,4.14,4.55,6.15159329
04/07/2019 13:00,10.83344,3.21864,11.30146299,5.33344,-1.15136,5.456300219,5.5,4.37,7.02473487
04/07/2019 13:30,10.84468,3.25752,11.32336173,3.84468,-0.66248,3.901338751,7,3.92,8.022867318
04/07/2019 14:00,9.63736,3.49448,10.25134617,2.74736,-0.27552,2.76114075,6.89,3.77,7.853979883
04/07/2019 14:30,9.74924,3.47992,10.35169183,2.73924,-0.29008,2.754556622,7.01,3.77,7.959459781
04/07/2019 15:00,8.98652,3.50168,9.644651602,2.67652,-0.34832,2.699089871,6.31,3.85,7.391792746
04/07/2019 15:30,9.53192,3.52744,10.16367708,2.62192,-0.32256,2.641686855,6.91,3.85,7.910158026
04/07/2019 16:00,10.61464,3.4978,11.17609892,2.61464,-0.3122,2.633213089,8,3.81,8.860931102
04/07/2019 16:30,10.59872,3.42296,11.13775205,2.49872,-0.25704,2.51190589,8.1,3.68,8.896763456
04/07/2019 17:00,10.7076,3.41652,11.23945313,2.3576,-0.26348,2.372277275,8.35,3.68,9.124960274
04/07/2019 17:30,11.66856,2.86404,12.01490814,2.40856,-0.22596,2.419136043,9.26,3.09,9.761951649
04/07/2019 18:00,11.71792,2.94132,12.08143255,1.97792,-0.21868,1.989971977,9.74,3.16,10.23978515
04/07/2019 18:30,8.94312,2.7068,9.343776623,6.06312,0.1568,6.065147185,2.88,2.55,3.846673888
04/07/2019 19:00,8.02308,2.4858,8.399346065,7.07308,0.4158,7.085291125,0.95,2.07,2.277586442
04/07/2019 19:30,10.04668,2.72908,10.41074717,2.83668,0.12908,2.839615303,7.21,2.6,7.664469975
04/07/2019 20:00,9.76356,3.5788,10.39879384,0.34356,-0.0812,0.353025372,9.42,3.66,10.1060378
04/07/2019 20:30,7.90988,3.61828,8.69816945,0.22988,-0.04172,0.233635127,7.68,3.66,8.50752608
04/07/2019 21:00,7.68688,3.68576,8.524843161,0.16688,0.02576,0.168856483,7.52,3.66,8.363372525
04/07/2019 21:30,7.38032,3.5394,8.185137486,0.11032,0.0994,0.148495328,7.27,3.44,8.042791804
04/07/2019 22:00,7.18452,3.38072,7.940188622,0.11452,0.09072,0.146099106,7.07,3.29,7.798012567
04/07/2019 22:30,7.23464,3.33764,7.967424722,0.16464,0.08764,0.186513,7.07,3.25,7.781220984
04/07/2019 23:00,7.26432,6.23576,9.573664285,0.19432,0.09576,0.216633885,7.07,6.14,9.364000214
04/07/2019 23:30,6.50988,6.32856,9.079053326,0.22988,0.09856,0.250117748,6.28,6.23,8.845976487
05/07/2019 00:00,6.71564,8.38996,10.74668551,0.18564,0.09996,0.210841673,6.53,8.29,10.55296167
05/07/2019 00:30,5.61264,4.7896,7.378481953,0.19264,0.0896,0.21245783,5.42,4.7,7.174008642
05/07/2019 01:00,5.0034,4.8112,6.941300815,0.1134,0.0812,0.139474012,4.89,4.73,6.803308019
05/07/2019 01:30,5.0534,5.51052,7.476809629,0.0434,0.10052,0.109488951,5.01,5.41,7.373479504
05/07/2019 02:00,4.74252,3.30324,5.779523376,0.14252,0.09324,0.170310446,4.6,3.21,5.609286942
05/07/2019 02:30,4.64152,3.19296,5.633711163,0.12152,0.09296,0.152998928,4.52,3.1,5.480912333
05/07/2019 03:00,4.31464,3.29772,5.430568619,0.09464,0.09772,0.136036495,4.22,3.2,5.296074018
05/07/2019 03:30,4.29364,3.37576,5.461785425,0.07364,0.09576,0.120800775,4.22,3.28,5.344791858
05/07/2019 04:00,4.28748,3.35444,5.443781082,0.06748,0.10444,0.124343331,4.22,3.25,5.326434079
05/07/2019 04:30,4.15872,3.34604,5.337690111,0.04872,0.09604,0.107690854,4.11,3.25,5.239713733
05/07/2019 05:00,4.1938,3.34436,5.364019225,0.0238,0.09436,0.097315207,4.17,3.25,5.286908359
05/07/2019 05:30,4.43868,3.42464,5.606250019,0.07868,0.09464,0.123074254,4.36,3.33,5.486209985
05/07/2019 06:00,4.45548,2.00812,4.88711039,0.09548,0.07812,0.123365979,4.36,1.93,4.768070889
05/07/2019 06:30,4.96228,2.1244,5.397897568,0.18228,0.0644,0.193321904,4.78,2.06,5.204997598
05/07/2019 07:00,7.33452,3.57992,8.161556888,0.32452,0.05992,0.33000551,7.01,3.52,7.844137939
05/07/2019 07:30,6.98,5.83816,9.099698467,2.38,0.32816,2.402517219,4.6,5.51,7.177750344
05/07/2019 08:00,4.04444,4.07268,5.739705332,7.80444,0.93268,7.859973009,-3.76,3.14,4.898693703
05/07/2019 08:30,6.64568,5.17932,8.425581186,8.13568,0.92932,8.188585026,-1.49,4.25,4.503620766
05/07/2019 09:00,8.40484,5.57544,10.08597376,7.22484,0.61544,7.251005407,1.18,4.96,5.098431131
05/07/2019 09:30,8.84204,5.72108,10.53149694,7.15204,0.52108,7.170997178,1.69,5.2,5.46773262
05/07/2019 10:00,9.75136,6.14576,11.52646467,6.19136,0.02576,6.191413589,3.56,6.12,7.080112993
05/07/2019 10:30,9.50468,6.67516,11.61450399,5.45468,-0.22484,5.459311946,4.05,6.9,8.000781212
05/07/2019 11:00,10.05896,6.37656,11.90979402,5.04896,0.12656,5.050545962,5.01,6.25,8.010156053
05/07/2019 11:30,8.49864,5.32464,10.02889191,8.29864,0.37464,8.30709221,0.2,4.95,4.954038756
05/07/2019 12:00,6.83,2.84596,7.399215386,11.2,0.36596,11.20597728,-4.37,2.48,5.024669143
05/07/2019 12:30,8.9282,2.78128,9.35137817,9.1182,0.02128,9.118224832,-0.19,2.76,2.766532125
05/07/2019 13:00,6.68752,3.55396,7.573213019,7.73752,-0.23604,7.741119469,-1.05,3.79,3.932759845
05/07/2019 13:30,6.89556,1.02276,6.970996036,5.70556,-0.24724,5.710914334,1.19,1.27,1.740402252
05/07/2019 14:00,7.65396,0.90336,7.707085245,4.73396,-0.41664,4.75225906,2.92,1.32,3.20449684
05/07/2019 14:30,8.75932,1.01568,8.818009567,4.07932,-0.54432,4.115475176,4.68,1.56,4.93315315
05/07/2019 15:00,10.09912,0.97724,10.14629109,3.66912,-0.52276,3.706173174,6.43,1.5,6.60264341
05/07/2019 15:30,8.33052,1.71352,8.504922943,2.90052,-0.32648,2.91883632,5.43,2.04,5.800560318
05/07/2019 16:00,8.41364,1.82048,8.608338137,2.52364,-0.28952,2.54019304,5.89,2.11,6.256532586
05/07/2019 16:30,8.2934,1.9946,8.529883512,2.2834,-0.2254,2.294497923,6.01,2.22,6.406910332
05/07/2019 17:00,8.44512,1.95652,8.668795898,2.39512,-0.26348,2.409568742,6.05,2.22,6.444447222
05/07/2019 17:30,9.66504,3.55016,10.29643794,2.38504,-0.39984,2.41832335,7.28,3.95,8.282566028
05/07/2019 18:00,9.4744,4.00148,10.28475073,1.6044,-0.19852,1.616635256,7.87,4.2,8.920588546
05/07/2019 18:30,9.21036,4.08856,10.07705583,1.20036,-0.11144,1.20552188,8.01,4.2,9.044340772
05/07/2019 19:00,9.1364,4.08324,10.00733001,0.8064,-0.11676,0.814809093,8.33,4.2,9.328928127
05/07/2019 19:30,8.99992,3.6732,9.720645979,0.89992,-0.0868,0.90409637,8.1,3.76,8.930151175
05/07/2019 20:00,7.64176,3.88228,8.571382263,0.99176,-0.09772,0.99656264,6.65,3.98,7.750025806
05/07/2019 20:30,8.4118,3.70308,9.19082046,0.3318,-0.06692,0.338481205,8.08,3.77,8.916237996
05/07/2019 21:00,7.60432,3.71568,8.463566655,0.26432,-0.05432,0.26984389,7.34,3.77,8.251575607
05/07/2019 21:30,7.87108,3.78988,8.735965361,0.17108,0.01988,0.172231184,7.7,3.77,8.57338323
05/07/2019 22:00,8.864,3.67476,9.595538393,0.154,0.07476,0.1711872,8.71,3.6,9.42465384
05/07/2019 22:30,6.75392,3.6532,7.678626544,0.21392,0.0532,0.220435946,6.54,3.6,7.465360005
05/07/2019 23:00,7.09796,3.57352,7.946765465,0.19796,0.02352,0.199352331,6.9,3.55,7.759671385
05/07/2019 23:30,6.46656,7.0262,9.549025326,0.26656,0.0462,0.270534053,6.2,6.98,9.335973436
06/07/2019 00:00,6.46388,7.29088,9.743647973,0.38388,0.04088,0.386050552,6.08,7.25,9.461971253
06/07/2019 00:30,6.14988,7.24332,9.501931837,0.50988,0.03332,0.51096755,5.64,7.21,9.153889884
06/07/2019 01:00,5.8048,7.1338,9.197108539,0.3248,0.0938,0.338073187,5.48,7.04,8.921434862
06/07/2019 01:30,5.35936,7.13744,8.925569414,0.19936,0.09744,0.221898543,5.16,7.04,8.72852794
06/07/2019 02:00,5.10364,7.1942,8.820638009,0.14364,0.0742,0.161672786,4.96,7.12,8.677326777
06/07/2019 02:30,4.86152,7.17684,8.668414451,0.05152,0.05684,0.076714379,4.81,7.12,8.592467632
06/07/2019 03:00,4.95408,7.16112,8.707729228,0.23408,0.07112,0.244645664,4.72,7.09,8.517423319
06/07/2019 03:30,4.86112,7.14404,8.641052897,0.28112,0.05404,0.286266966,4.58,7.09,8.44064571
06/07/2019 04:00,4.62848,7.03888,8.424289808,0.29848,0.06888,0.306324607,4.33,6.97,8.205473783
06/07/2019 04:30,4.68848,7.4772,8.825551799,0.50848,-0.0028,0.508487709,4.18,7.48,8.568710521
06/07/2019 05:00,4.64488,7.35304,8.697247119,0.26488,0.03304,0.266932681,4.38,7.32,8.530345831
06/07/2019 05:30,4.5964,7.18312,8.52784298,0.1764,0.11312,0.209554514,4.42,7.07,8.337943392
06/07/2019 06:00,4.8364,7.0908,8.583135185,0.1064,0.1008,0.146566026,4.73,6.99,8.439964455
06/07/2019 06:30,5.15732,7.06084,8.743764126,0.11732,0.07084,0.137048488,5.04,6.99,8.617522846
06/07/2019 07:00,4.89692,4.2746,6.500156202,0.27692,0.0546,0.282251389,4.62,4.22,6.25721983
06/07/2019 07:30,5.25452,3.38932,6.252797014,0.53452,0.01932,0.534869043,4.72,3.37,5.799594813
06/07/2019 08:00,5.8968,3.24264,6.729559006,0.8568,-0.01736,0.856975851,5.04,3.26,6.00243284
06/07/2019 08:30,6.51976,3.21364,7.268751785,1.22976,-0.13636,1.237296936,5.29,3.35,6.261517388
06/07/2019 09:00,7.4106,3.44556,8.17244615,1.4406,-0.17444,1.451122901,5.97,3.62,6.98178344
06/07/2019 09:30,10.20304,6.9834,12.36405681,1.50304,-0.0966,1.50614103,8.7,7.08,11.21679098
06/07/2019 10:00,8.87104,7.48532,11.60712566,1.95104,0.00532,1.951047253,6.92,7.48,10.19003435
06/07/2019 10:30,8.2014,6.87012,10.69866864,5.1814,0.68012,5.225846264,3.02,6.19,6.887416061
06/07/2019 11:00,7.72424,5.34152,9.39125761,5.57424,0.68152,5.615747598,2.15,4.66,5.132065861
06/07/2019 11:30,8.6408,3.94264,9.49778052,3.8108,0.40264,3.832011953,4.83,3.54,5.988363716
06/07/2019 12:00,8.27304,4.71384,9.521737152,1.78304,-0.21616,1.796094871,6.49,4.93,8.150153373
06/07/2019 12:30,9.37392,4.25148,10.29298102,2.73392,-0.19852,2.741118158,6.64,4.45,7.993253405
06/07/2019 13:00,7.17664,4.31872,8.375888259,2.58664,-0.16128,2.59166312,4.59,4.48,6.413930152
06/07/2019 13:30,7.40692,4.46824,8.650296676,0.90692,-0.01176,0.906996243,6.5,4.48,7.894327077
06/07/2019 14:00,7.1142,4.38928,8.359283496,0.8442,-0.09072,0.849060515,6.27,4.48,7.70605606
06/07/2019 14:30,7.20688,4.41324,8.450787338,0.93688,-0.11676,0.944127657,6.27,4.53,7.735231089
06/07/2019 15:00,7.15368,4.41716,8.407522822,0.88368,-0.11284,0.890855324,6.27,4.53,7.735231089
06/07/2019 15:30,6.948,3.94176,7.988252368,0.938,-0.12824,0.946725672,6.01,4.07,7.258443359
06/07/2019 16:00,6.96916,3.73772,7.90820725,0.76916,-0.11228,0.777311973,6.2,3.85,7.298116195
06/07/2019 16:30,7.0376,3.7604,7.979249458,0.6076,-0.0896,0.614170921,6.43,3.85,7.49449131
06/07/2019 17:00,8.05184,3.74752,8.881218021,0.58184,-0.10248,0.590796019,7.47,3.85,8.403772962
06/07/2019 17:30,7.48972,3.81488,8.405308745,0.48972,-0.08512,0.497062464,7,3.9,8.013114251
06/07/2019 18:00,8.48884,3.58648,9.215380803,1.91884,-0.02352,1.918984142,6.57,3.61,7.496465834
06/07/2019 18:30,7.59732,3.47684,8.355099495,3.75732,-0.01316,3.757343046,3.84,3.49,5.188997976
06/07/2019 19:00,7.45584,3.49392,8.233895012,3.67584,0.00392,3.67584209,3.78,3.49,5.14475461
06/07/2019 19:30,7.33612,3.54172,8.146314333,3.67612,-0.02828,3.676228776,3.66,3.57,5.11277811
06/07/2019 20:00,7.30448,3.29552,8.01348115,3.71448,-0.00448,3.714482702,3.59,3.3,4.876279319
06/07/2019 20:30,7.18872,3.33608,7.925094637,1.79872,0.06608,1.799933389,5.39,3.27,6.304363568
06/07/2019 21:00,8.44988,3.3386,9.085522658,0.15988,0.0686,0.173975787,8.29,3.27,8.911621626
06/07/2019 21:30,8.37804,3.31816,9.011200809,0.13804,0.04816,0.146199956,8.24,3.27,8.865128313
06/07/2019 22:00,9.73132,2.784,10.12172144,0.20132,0.084,0.218141565,9.53,2.7,9.905094649
06/07/2019 22:30,7.32428,3.2008,7.993134439,0.36428,-0.0392,0.366383076,6.96,3.24,7.677186985
06/07/2019 23:00,6.41804,3.15716,7.152544771,0.83804,-0.04284,0.839134261,5.58,3.2,6.432448989
06/07/2019 23:30,5.85868,3.1692,6.660927862,0.70868,-0.0308,0.709348985,5.15,3.2,6.063208721
07/07/2019 00:00,5.71228,3.0258,6.464178868,0.60228,-0.0042,0.602294644,5.11,3.03,5.940791193
07/07/2019 00:30,5.08936,3.11196,5.965390201,0.54936,0.00196,0.549363496,4.54,3.11,5.503062784
07/07/2019 01:00,4.12908,-0.12568,4.130992267,0.40908,-0.01568,0.409380396,3.72,-0.11,3.721625989
07/07/2019 01:30,3.93784,-1.173,4.108833516,0.28784,0.007,0.287925104,3.65,-1.18,3.836000521
07/07/2019 02:00,3.66252,-1.14948,3.838666047,0.21252,0.03052,0.214700305,3.45,-1.18,3.646217218
07/07/2019 02:30,3.7554,0.81076,3.841921516,0.1554,0.06076,0.166856039,3.6,0.75,3.677295202
07/07/2019 03:00,4.1642,4.24072,5.943422226,0.0742,0.09072,0.117199652,4.09,4.15,5.82671434
07/07/2019 03:30,4.12584,4.40716,6.037020372,0.03584,0.09716,0.103559506,4.09,4.31,5.941733754
07/07/2019 04:00,3.94012,4.41192,5.91519938,0.05012,0.10192,0.11357685,3.89,4.31,5.805876334
07/07/2019 04:30,3.88808,4.46516,5.920711099,0.03808,0.05516,0.067027696,3.85,4.41,5.854109668
07/07/2019 05:00,3.89624,4.49232,5.946564144,0.01624,0.08232,0.083906615,3.88,4.41,5.873882873
07/07/2019 05:30,3.84332,4.50548,5.922031632,0.03332,0.09548,0.101126914,3.81,4.41,5.827881262
07/07/2019 06:00,3.78516,4.3594,5.773370297,0.12516,0.0294,0.128566658,3.66,4.33,5.66961198
07/07/2019 06:30,4.00792,4.3208,5.893448512,0.15792,0.0308,0.160895514,3.85,4.29,5.764251903
07/07/2019 07:00,4.28072,4.24968,6.031943619,0.30072,0.02968,0.302181106,3.98,4.22,5.800758571
07/07/2019 07:30,4.66008,4.17316,6.255526356,0.50008,0.01316,0.500253128,4.16,4.16,5.883128419
07/07/2019 08:00,5.26836,4.2808,6.788288866,0.59836,0.0308,0.599152176,4.67,4.25,6.314380413
07/07/2019 08:30,5.90432,4.34716,7.33203892,0.89432,-0.04284,0.89534548,5.01,4.39,6.66124613
07/07/2019 09:00,6.73932,4.5126,8.110609892,0.99932,-0.0574,1.000967144,5.74,4.57,7.337063445
07/07/2019 09:30,7.20796,4.59816,8.549722963,1.52796,-0.09184,1.530717592,5.68,4.69,7.366036926
07/07/2019 10:00,7.9,4.66432,9.17419648,1.61,-0.08568,1.612278221,6.29,4.75,7.882042882
07/07/2019 10:30,8.46144,4.631,9.645834742,1.79144,-0.119,1.795388057,6.67,4.75,8.188491925
07/07/2019 11:00,8.51164,4.61032,9.6800344,2.20164,-0.16968,2.208168923,6.31,4.78,7.916091207
07/07/2019 11:30,8.83972,4.70076,10.01188265,2.30972,-0.14924,2.314536467,6.53,4.85,8.134088763
07/07/2019 12:00,8.81236,4.77096,10.02096543,2.64236,-0.22904,2.652268028,6.17,5,7.941593039
07/07/2019 12:30,9.2042,4.81512,10.3876214,2.8042,-0.26488,2.816682278,6.4,5.08,8.171070921
07/07/2019 13:00,9.04136,4.76696,10.22106151,2.83136,-0.31304,2.848612555,6.21,5.08,8.023122833
07/07/2019 13:30,8.58508,4.79836,9.835032145,2.77508,-0.31164,2.792523679,5.81,5.11,7.737454362
07/07/2019 14:00,8.31988,4.60496,9.509261791,2.81988,-0.35504,2.842142962,5.5,4.96,7.406186603
07/07/2019 14:30,7.54372,3.91912,8.50101247,2.04372,-0.25088,2.059061003,5.5,4.17,6.902093885
07/07/2019 15:00,7.48816,3.95244,8.467249975,2.56816,-0.28756,2.584209074,4.92,4.24,6.494921093
07/07/2019 15:30,7.5712,4.02468,8.57444567,2.2512,-0.21532,2.261473887,5.32,4.24,6.802940541
07/07/2019 16:00,7.76064,4.12132,8.787082095,3.02064,-0.28868,3.034403096,4.74,4.41,6.474233545
07/07/2019 16:30,7.48,4.2654,8.610693187,2.17,-0.1946,2.17870814,5.31,4.46,6.934529544
07/07/2019 17:00,7.64432,4.14112,8.693934847,2.08432,-0.20888,2.094760301,5.56,4.35,7.059468819
07/07/2019 17:30,7.8682,4.00996,8.831101315,1.9782,-0.18004,1.986376007,5.89,4.19,7.228291638
07/07/2019 18:00,8.03864,4.12352,9.034553129,1.43864,-0.11648,1.44334772,6.6,4.24,7.844590493
07/07/2019 18:30,8.33684,4.04056,9.264395625,0.96684,-0.06944,0.969330439,7.37,4.11,8.438542528
07/07/2019 19:00,4.92348,3.8696,6.262144958,4.18348,-0.1204,4.185212189,0.74,3.99,4.058041399
07/07/2019 19:30,7.26476,3.98656,8.286700097,2.03476,-0.08344,2.036470106,5.23,4.07,6.627050626
07/07/2019 20:00,8.26668,6.43952,10.47880795,0.45668,-0.06048,0.460667399,7.81,6.5,10.16100881
07/07/2019 20:30,8.89056,7.3992,11.56677214,0.28056,-0.0308,0.282245556,8.61,7.43,11.37264261
07/07/2019 21:00,8.17896,7.44484,11.05988378,0.14896,0.01484,0.149697385,8.03,7.43,10.94010055
07/07/2019 21:30,9.72072,7.27344,12.14064771,0.09072,0.08344,0.123257259,9.63,7.19,12.01802812
07/07/2019 22:00,9.58236,7.2838,12.0364183,0.05236,0.0938,0.107424437,9.53,7.19,11.93804842
07/07/2019 22:30,8.4698,7.3334,11.20340429,0.0098,0.1134,0.113822669,8.46,7.22,11.12205017
07/07/2019 23:00,7.19812,7.09704,10.10845727,0.00812,0.11704,0.117321337,7.19,6.98,10.02080336
07/07/2019 23:30,5.75084,3.92368,6.961855029,0.00084,0.11368,0.113683103,5.75,3.81,6.897724262
08/07/2019 00:00,5.29476,3.86004,6.552434071,0.00476,0.11004,0.110142904,5.29,3.75,6.48433497
08/07/2019 00:30,4.94176,3.85168,6.265495249,0.01176,0.07168,0.072638282,4.93,3.78,6.212350602
08/07/2019 01:00,4.71756,3.81252,6.065532219,0.00756,0.07252,0.072912989,4.71,3.74,6.014291313
08/07/2019 01:30,4.52868,3.77708,5.897056543,0.00868,0.08708,0.087511535,4.52,3.69,5.834937875
08/07/2019 02:00,4.37548,3.7824,5.783716365,0.02548,0.0924,0.095848789,4.35,3.69,5.704261565
08/07/2019 02:30,4.35276,3.78996,5.771509024,0.03276,0.09996,0.105191346,4.32,3.69,5.681417077
08/07/2019 03:00,4.23276,3.79024,5.68174062,0.03276,0.10024,0.105457457,4.2,3.69,5.590715518
08/07/2019 03:30,4.25336,3.78324,5.69244905,0.00336,0.09324,0.093300521,4.25,3.69,5.628374543
08/07/2019 04:00,4.1914,3.73988,5.617342465,0.0014,0.08988,0.089890903,4.19,3.65,5.556851627
08/07/2019 04:30,4.31092,3.8008,5.747182952,0.01092,0.1008,0.101389775,4.3,3.7,5.672741841
08/07/2019 05:00,4.30116,3.978,5.858708164,0.04116,0.098,0.106292735,4.26,3.88,5.762117666
08/07/2019 05:30,4.35692,4.42192,6.207747448,0.06692,0.10192,0.121926096,4.29,4.32,6.088226343
08/07/2019 06:00,4.68704,4.52728,6.51648741,0.11704,0.07728,0.140251774,4.57,4.45,6.378667572
08/07/2019 06:30,5.30136,4.67108,7.065649738,0.17136,0.03108,0.174155723,5.13,4.64,6.917116451
08/07/2019 07:00,5.91708,4.7758,7.603953009,0.29708,-0.0042,0.297109687,5.62,4.78,7.377858768
08/07/2019 07:30,6.8098,4.92504,8.404129642,0.4298,0.00504,0.429829549,6.38,4.92,8.0567239
08/07/2019 08:00,7.3002,5.05012,8.876746704,0.4802,-0.01988,0.480611334,6.82,5.07,8.498076253
08/07/2019 08:30,9.1802,5.33544,10.61805029,0.8302,-0.01456,0.830327666,8.35,5.35,9.916904759
08/07/2019 09:00,6.94172,7.63124,10.31616695,1.09172,-0.01876,1.091881173,5.85,7.65,9.630420552
08/07/2019 09:30,6.9734,8.16912,10.74070897,1.1634,-0.04088,1.164118007,5.81,8.21,10.05784271
08/07/2019 10:00,7.27036,8.27716,11.01678321,1.27036,-0.04284,1.271082136,6,8.32,10.25779703
08/07/2019 10:30,8.2178,11.91588,14.47482066,1.8578,-0.13412,1.862634965,6.36,12.05,13.62542109
08/07/2019 11:00,8.1058,10.62096,13.36071798,2.0258,-0.15904,2.032033307,6.08,10.78,12.37638073
08/07/2019 11:30,8.31944,10.55716,13.44123168,2.23944,-0.18284,2.246891626,6.08,10.74,12.34155582
08/07/2019 12:00,9.4976,10.3658,14.05895499,2.4976,-0.2142,2.506768318,7,10.58,12.6860711
08/07/2019 12:30,9.1868,10.43836,13.90527431,2.6768,-0.24164,2.687684529,6.51,10.68,12.50769763
08/07/2019 13:00,8.21944,10.38624,13.24511892,2.30944,-0.19376,2.317553894,5.91,10.58,12.11876644
08/07/2019 13:30,8.21268,10.34396,13.20778639,2.68268,-0.23604,2.693044163,5.53,10.58,11.93806098
08/07/2019 14:00,8.14232,10.45356,13.25044496,2.46232,-0.21644,2.471814325,5.68,10.67,12.08765072
08/07/2019 14:30,8.59388,10.3372,13.4429341,2.41388,-0.2128,2.423241733,6.18,10.55,12.2268107
08/07/2019 15:00,8.53508,10.34224,13.40930717,2.35508,-0.20776,2.364226306,6.18,10.55,12.2268107
08/07/2019 15:30,8.43616,10.59992,13.54721741,2.38616,-0.22008,2.396287702,6.05,10.82,12.39656807
08/07/2019 16:00,8.65692,10.58088,13.6710382,2.09692,-0.16912,2.103728847,6.56,10.75,12.59349435
08/07/2019 16:30,8.607,10.25964,13.39181324,2.737,-0.15036,2.741126982,5.87,10.41,11.95094139
08/07/2019 17:00,6.45628,6.09512,8.878853488,5.86628,0.64512,5.901645605,0.59,5.45,5.481842756
08/07/2019 17:30,8.12724,6.0832,10.15171671,5.91724,0.6832,5.956550298,2.21,5.4,5.834732213
08/07/2019 18:00,6.03704,3.43476,6.945748931,8.79704,0.77476,8.831090862,-2.76,2.66,3.833171011
08/07/2019 18:30,5.65776,3.00012,6.403980655,8.88776,0.75012,8.9193586,-3.23,2.25,3.936419693
08/07/2019 19:00,4.00972,-4.6688,6.154311328,8.67972,0.8512,8.721357734,-4.67,-5.52,7.230442587
08/07/2019 19:30,2.84376,-2.7688,3.969033179,4.81376,0.1512,4.816134007,-1.97,-2.92,3.52239975
08/07/2019 20:00,4.10012,-1.31792,4.306726964,3.69012,-0.01792,3.690163511,0.41,-1.3,1.363121418
08/07/2019 20:30,5.4388,-0.52636,5.464210857,0.4088,0.07364,0.415379693,5.03,-0.6,5.065658891
08/07/2019 21:00,5.56192,-0.93712,5.640314529,0.10192,0.08288,0.131365067,5.46,-1.02,5.554457669
08/07/2019 21:30,6.03432,-1.25524,6.163492948,0.05432,0.07476,0.092410605,5.98,-1.33,6.126116225
08/07/2019 22:00,4.92624,-1.14396,5.057319944,0.01624,0.09604,0.097403384,4.91,-1.24,5.06415837
08/07/2019 22:30,3.82624,-0.99192,3.952722837,0.01624,0.10808,0.109293293,3.81,-1.1,3.965614706
08/07/2019 23:00,3.48616,-1.12228,3.662352242,0.00616,0.09772,0.097913962,3.48,-1.22,3.687655081
08/07/2019 23:30,3.44364,0.40716,3.467626813,0.00364,0.09716,0.097228161,3.44,0.31,3.453939779
09/07/2019 00:00,4.65736,9.46724,10.55081207,0.01736,0.10724,0.108636031,4.64,9.36,10.44697085
09/07/2019 00:30,4.66744,12.04528,12.91796294,0.02744,0.10528,0.108797206,4.64,11.94,12.80988681
09/07/2019 01:00,4.46744,12.13332,12.92963551,0.02744,0.10332,0.106901712,4.44,12.03,12.82320163
09/07/2019 01:30,4.45428,12.17668,12.96580681,0.01428,0.10668,0.107631505,4.44,12.07,12.86073482
09/07/2019 02:00,4.37532,12.175,12.93731232,0.00532,0.105,0.105134687,4.37,12.07,12.83673635
09/07/2019 02:30,4.3114,12.18256,12.92296166,0.0014,0.11256,0.112568706,4.31,12.07,12.81643476
09/07/2019 03:00,4.19196,12.26268,12.95939232,0.00196,0.09268,0.092700723,4.19,12.17,12.87109164
09/07/2019 03:30,4.06444,11.75372,12.43662359,0.03444,0.08372,0.090527079,4.03,11.67,12.34624639
09/07/2019 04:00,3.3172,6.9078,7.662996586,0.0672,0.0378,0.077101751,3.25,6.87,7.599960526
09/07/2019 04:30,3.41828,6.5926,7.426103482,0.16828,0.0126,0.168751055,3.25,6.58,7.33886231
09/07/2019 05:00,3.56108,6.51624,7.42581137,0.24108,0.01624,0.241626373,3.32,6.5,7.298794421
09/07/2019 05:30,3.67976,6.56288,7.524096461,0.31976,0.01288,0.320019299,3.36,6.55,7.361528374
09/07/2019 06:00,4.7052,6.5872,8.095067071,0.3052,-0.0028,0.305212844,4.4,6.59,7.923894245
09/07/2019 06:30,4.81068,6.249,7.886231233,0.33068,-0.021,0.331346137,4.48,6.27,7.70605606
09/07/2019 07:00,5.056,6.60772,8.320162234,0.266,0.02772,0.267440458,4.79,6.58,8.138826697
09/07/2019 07:30,6.5546,12.27172,13.91250851,0.4046,0.04172,0.406745275,6.15,12.23,13.68924395
09/07/2019 08:00,7.1516,13.3452,15.1406653,0.5516,0.0252,0.552175334,6.6,13.32,14.86547678
09/07/2019 08:30,7.46672,12.24644,14.34319352,0.70672,0.00644,0.706749342,6.76,12.24,13.98267499
09/07/2019 09:00,7.6818,9.6388,12.32544185,0.8218,-0.0112,0.821876317,6.86,9.65,11.8398522
09/07/2019 09:30,7.59748,9.54156,12.19684671,1.18748,-0.04844,1.188467578,6.41,9.59,11.53499892
09/07/2019 10:00,7.52656,10.06176,12.56535394,1.52656,-0.12824,1.531936987,6,10.19,11.8252315
09/07/2019 10:30,6.9688,10.19564,12.34970641,1.8788,-0.23436,1.893360518,5.09,10.43,11.60573134
09/07/2019 11:00,7.0538,10.0068,12.24304458,1.7738,-0.1932,1.784290526,5.28,10.2,11.48557356
09/07/2019 11:30,7.27524,9.64552,12.08160474,1.46524,-0.07448,1.467131735,5.81,9.72,11.32406729
09/07/2019 12:00,6.17256,9.69408,11.49241854,1.51256,-0.11592,1.516995452,4.66,9.81,10.86055708
09/07/2019 12:30,6.31672,9.76684,11.63151388,1.33672,-0.15316,1.345465846,4.98,9.92,11.09985585
09/07/2019 13:00,5.93296,9.82676,11.47890354,0.79296,-0.09324,0.798422983,5.14,9.92,11.17255566
09/07/2019 13:30,7.8478,9.6646,12.4495967,0.7378,-0.0854,0.74272606,7.11,9.75,12.06708747
09/07/2019 14:00,8.79472,9.72984,13.11552082,0.87472,-0.09016,0.879354254,7.92,9.82,12.61581547
09/07/2019 14:30,8.76364,9.66616,13.04745321,0.84364,-0.06384,0.846052005,7.92,9.73,12.54588777
09/07/2019 15:00,8.65172,9.69576,12.99461507,0.81172,-0.11424,0.819719547,7.84,9.81,12.55793375
09/07/2019 15:30,8.59096,9.8754,13.08923676,1.03096,-0.1246,1.038462171,7.56,10,12.5360919
09/07/2019 16:00,7.09684,9.8656,12.15299146,1.10684,-0.1344,1.11497002,5.99,10,11.65676199
09/07/2019 16:30,7.18952,9.87904,12.21820892,0.98952,-0.12096,0.996885727,6.2,10,11.76605286
09/07/2019 17:00,6.416,9.64652,11.585353,2.646,-0.12348,2.648879633,3.77,9.77,10.472144
09/07/2019 17:30,7.2476,9.26656,11.76421863,2.9176,-0.08344,2.9187929,4.33,9.35,10.3039507
09/07/2019 18:00,8.58324,9.3906,12.72223947,0.65324,-0.0994,0.660759304,7.93,9.49,12.36709343
09/07/2019 18:30,7.08116,7.59428,10.38344431,2.49116,-0.05572,2.491783069,4.59,7.65,8.921356399
09/07/2019 19:00,7.54828,6.49352,9.957024302,3.80828,-0.04648,3.808563633,3.74,6.54,7.533870187
09/07/2019 19:30,7.3492,6.58496,9.867747405,1.6492,-0.00504,1.649207701,5.7,6.59,8.713099334
09/07/2019 20:00,6.255,6.98124,9.373512519,0.245,-0.01876,0.24571719,6.01,7,9.226055495
09/07/2019 20:30,6.22836,7.05628,9.41188375,0.10836,0.05628,0.122103759,6.12,7,9.298085825
09/07/2019 21:00,5.9614,6.85728,9.086285212,0.0714,0.00728,0.071770178,5.89,6.85,9.03407992
09/07/2019 21:30,4.87972,2.50936,5.487126287,0.06972,0.05936,0.09156685,4.81,2.45,5.398018155
09/07/2019 22:00,5.25876,4.89368,7.183499195,0.08876,0.04368,0.098925629,5.17,4.85,7.088822187
09/07/2019 22:30,5.21536,5.00664,7.229552131,0.04536,0.06664,0.080612773,5.17,4.94,7.150699267
09/07/2019 23:00,4.86484,4.87648,6.888158347,0.01484,0.11648,0.117421531,4.85,4.76,6.795594161
09/07/2019 23:30,4.37456,4.70888,6.42731095,0.01456,0.06888,0.070402045,4.36,4.64,6.367040129
10/07/2019 00:00,4.221,4.8166,6.404410711,0.021,0.0966,0.098856259,4.2,4.72,6.318100981
10/07/2019 00:30,3.91736,5.29632,6.587618303,0.01736,0.09632,0.097871916,3.9,5.2,6.5
10/07/2019 01:00,3.92688,5.25156,6.557382783,0.02688,0.09156,0.095424148,3.9,5.16,6.468044527
10/07/2019 01:30,3.689,5.20108,6.376515833,0.049,0.10108,0.112330612,3.64,5.1,6.26574816
10/07/2019 02:00,3.55636,5.26996,6.357686281,0.06636,0.09996,0.119981879,3.49,5.17,6.237707912
10/07/2019 02:30,3.616,5.70688,6.756029554,0.126,0.02688,0.1288353,3.49,5.68,6.666520832
10/07/2019 03:00,3.97212,6.6194,7.719727563,0.16212,0.0294,0.164764239,3.81,6.59,7.612108775
10/07/2019 03:30,4.0344,6.47716,7.630857424,0.1344,0.02716,0.137116832,3.9,6.45,7.537406716
10/07/2019 04:00,4.0658,6.4486,7.623330742,0.0658,0.0686,0.095055773,4,6.38,7.5302324
10/07/2019 04:30,4.2314,6.44044,7.706102345,0.1414,0.02044,0.142869708,4.09,6.42,7.61212848
10/07/2019 05:00,4.39132,6.29068,7.671788983,0.27132,-0.01932,0.272006994,4.12,6.31,7.535947187
10/07/2019 05:30,4.53044,6.27724,7.741358318,0.30044,-0.03276,0.302220799,4.23,6.31,7.596643996
10/07/2019 06:00,4.60208,6.30776,7.80813528,0.19208,-0.00224,0.192093061,4.41,6.31,7.698324493
10/07/2019 06:30,5.48208,6.13232,8.225481731,0.26208,0.01232,0.262369413,5.22,6.12,8.04380507
10/07/2019 07:00,6.66656,5.83828,8.861632784,0.33656,0.02828,0.337746047,6.33,5.81,8.592147578
10/07/2019 07:30,6.0522,5.64588,8.276779918,3.5322,0.00588,3.532204894,2.52,5.64,6.177378085
10/07/2019 08:00,6.0974,5.85876,8.455965675,4.3974,0.01876,4.397440016,1.7,5.84,6.082400842
10/07/2019 08:30,7.9,8.19464,11.38253595,1.75,-0.04536,1.750587767,6.15,8.24,10.28202801
10/07/2019 09:00,9.30316,11.9816,15.16929545,2.25316,-0.1484,2.25804175,7.05,12.13,14.02994654
10/07/2019 09:30,7.83276,9.27904,12.14301085,4.65276,-0.12096,4.654332062,3.18,9.4,9.923326055
10/07/2019 10:00,6.92536,8.83928,11.22913541,4.66536,-0.16072,4.668127553,2.26,9,9.279418085
10/07/2019 10:30,8.00396,8.9186,11.98352209,1.86396,-0.2114,1.875909604,6.14,9.13,11.00256788
10/07/2019 11:00,8.299,8.871,12.14775872,2.009,-0.259,2.025626323,6.29,9.13,11.08697434
10/07/2019 11:30,7.46704,8.97948,11.67851649,2.42704,-0.31052,2.446823621,5.04,9.29,10.56909173
10/07/2019 12:00,7.8994,8.97416,11.95558732,2.4794,-0.31584,2.499435789,5.42,9.29,10.75548697
10/07/2019 12:30,8.04948,8.9408,12.03046271,2.62948,-0.3192,2.64878344,5.42,9.26,10.72958527
10/07/2019 13:00,8.06012,8.92456,12.02552725,3.06012,-0.33544,3.078450001,5,9.26,10.52366856
10/07/2019 13:30,7.98276,8.93936,11.98484937,3.11276,-0.36064,3.13358198,4.87,9.3,10.49794742
10/07/2019 14:00,8.27768,9.26272,12.42247833,2.99768,-0.35728,3.018896219,5.28,9.62,10.97373227
10/07/2019 14:30,8.34704,9.14996,12.38526725,2.49704,-0.25004,2.509527598,5.85,9.4,11.07169815
10/07/2019 15:00,8.68056,8.87136,12.41181494,2.59056,-0.24864,2.602464786,6.09,9.12,10.96642604
10/07/2019 15:30,8.55752,8.74872,12.23810648,3.53752,-0.37128,3.556950462,5.02,9.12,10.4103218
10/07/2019 16:00,8.29324,8.95776,12.2073459,3.38324,-0.35224,3.401526998,4.91,9.31,10.52540736
10/07/2019 16:30,8.31004,9.02132,12.26543841,2.91004,-0.28868,2.924323673,5.4,9.31,10.76271806
10/07/2019 17:00,9.16864,8.89792,12.77642124,2.06864,-0.19208,2.07753849,7.1,9.09,11.53421432
10/07/2019 17:30,11.0844,6.59536,12.89816642,1.6044,-0.16464,1.612825375,9.48,6.76,11.64336721
10/07/2019 18:00,10.32436,5.76612,11.82541962,2.82436,-0.10388,2.826269708,7.5,5.87,9.52401701
10/07/2019 18:30,8.60444,5.60732,10.270269,4.30444,-0.09268,4.305437643,4.3,5.7,7.140028011
10/07/2019 19:00,11.29624,5.70916,12.65699593,0.92624,-0.07084,0.928945016,10.37,5.78,11.87203858
10/07/2019 19:30,9.71084,5.40144,11.11197406,3.92084,-0.02856,3.920944016,5.79,5.43,7.93782086
10/07/2019 20:00,9.39492,5.36392,10.81832517,4.15492,-0.06608,4.155445436,5.24,5.43,7.546025444
10/07/2019 20:30,8.41436,5.72972,10.17993838,4.29436,-0.07028,4.29493505,4.12,5.8,7.114379804
10/07/2019 21:00,8.1434,5.67984,9.928521843,3.9634,-0.02016,3.963451272,4.18,5.7,7.06840859
10/07/2019 21:30,9.65168,5.94308,11.33468688,1.12168,0.00308,1.121684229,8.53,5.94,10.39444563
10/07/2019 22:00,9.83904,6.24948,11.65601597,0.08904,-0.03052,0.094125406,9.75,6.28,11.59745231
10/07/2019 22:30,9.43828,6.37592,11.39006081,0.02828,0.04592,0.053929628,9.41,6.33,11.34094352
10/07/2019 23:00,7.66864,6.32468,9.940302639,0.03864,-0.00532,0.039004513,7.63,6.33,9.913919507
10/07/2019 23:30,5.77836,4.16732,7.124324548,0.17836,-0.02268,0.179796196,5.6,4.19,6.994004575
11/07/2019 00:00,5.28868,3.41292,6.294295756,0.07868,0.05292,0.094821247,5.21,3.36,6.199491915
11/07/2019 00:30,4.85612,3.31172,5.877872984,0.10612,0.04172,0.114026369,4.75,3.27,5.766749518
11/07/2019 01:00,4.41236,3.3092,5.515408,0.05236,0.0392,0.065408024,4.36,3.27,5.45
11/07/2019 01:30,4.116,3.20872,5.218940509,0.056,0.04872,0.074226939,4.06,3.16,5.14482264
11/07/2019 02:00,3.98552,3.1776,5.097206238,0.13552,-0.0224,0.137358765,3.85,3.2,5.006246099
11/07/2019 02:30,3.69228,3.2178,4.897669695,0.18228,-0.0322,0.185102238,3.51,3.25,4.783576068
11/07/2019 03:00,3.70164,3.208,4.898306104,0.24164,-0.042,0.245262899,3.46,3.25,4.747009585
11/07/2019 03:30,3.73008,3.34024,5.007065015,0.08008,0.03024,0.085599439,3.65,3.31,4.927331935
11/07/2019 04:00,3.87484,3.31644,5.100309726,0.08484,0.00644,0.085084071,3.79,3.31,5.031918123
11/07/2019 04:30,4.37264,5.39344,6.943282768,0.12264,0.01344,0.12337424,4.25,5.38,6.856157816
11/07/2019 05:00,4.82552,7.0952,8.580647196,0.41552,-0.0448,0.417928116,4.41,7.14,8.392121305
11/07/2019 05:30,4.90484,7.17444,8.690802307,0.15484,0.03444,0.158623892,4.75,7.14,8.57566907
11/07/2019 06:00,5.293,7.29628,9.013964213,0.133,0.05628,0.144417583,5.16,7.24,8.890624275
11/07/2019 06:30,5.79236,7.5236,9.495050886,0.26236,0.0336,0.264502797,5.53,7.49,9.310263154
11/07/2019 07:00,6.24772,7.50656,9.766393819,0.16772,0.05656,0.17700009,6.08,7.45,9.616075083
11/07/2019 07:30,7.3648,7.56068,10.55481696,0.3248,-0.01932,0.325374096,7.04,7.58,10.34495046
11/07/2019 08:00,8.8258,7.47728,11.56738786,0.4158,-0.06272,0.420503791,8.41,7.54,11.29511841
11/07/2019 08:30,8.45596,7.76456,11.48005451,0.43596,-0.05544,0.439470949,8.02,7.82,11.20146419
11/07/2019 09:00,7.98432,3.94268,8.904722985,2.50432,0.09268,2.506034366,5.48,3.85,6.697230771
11/07/2019 09:30,6.42544,2.27216,6.815349607,12.02544,-0.28784,12.02888436,-5.6,2.56,6.15740205
11/07/2019 10:00,6.75216,2.15872,7.088845936,12.17216,-0.30128,12.175888,-5.42,2.46,5.952142471
11/07/2019 10:30,7.26268,1.98824,7.529914945,12.62268,-0.36176,12.62786287,-5.36,2.35,5.852529368
11/07/2019 11:00,8.46588,3.51388,9.166159328,6.37588,-0.17612,6.378312005,2.09,3.69,4.24077823
11/07/2019 11:30,8.32796,3.84444,9.172493482,5.51796,-0.17556,5.520752111,2.81,4.02,4.904742603
11/07/2019 12:00,8.47984,3.83296,9.305872812,5.57984,-0.18704,5.582973973,2.9,4.02,4.956853841
11/07/2019 12:30,9.19764,3.76948,9.940098643,6.45764,-0.31052,6.465101472,2.74,4.08,4.914671912
11/07/2019 13:00,9.7216,3.76192,10.42408503,5.8016,-0.31808,5.810313025,3.92,4.08,5.657985507
11/07/2019 13:30,10.27204,3.79372,10.95021083,2.88204,-0.33628,2.901592459,7.39,4.13,8.465754544
11/07/2019 14:00,9.33292,4.31428,10.28184845,3.62292,-0.40572,3.645566903,5.71,4.72,7.408272403
11/07/2019 14:30,9.43888,4.66096,10.52696555,3.49888,-0.36904,3.518288188,5.94,5.03,7.783604563
11/07/2019 15:00,8.8942,4.74204,10.07937186,3.2942,-0.33796,3.311490692,5.6,5.08,7.560846513
11/07/2019 15:30,8.81184,4.74372,10.00756732,3.17184,-0.33628,3.18961647,5.64,5.08,7.590520404
11/07/2019 16:00,8.88312,4.82188,10.10744021,3.05312,-0.35812,3.074051345,5.83,5.18,7.79880119
11/07/2019 16:30,9.085,4.9082,10.32606664,2.905,-0.3318,2.92388718,6.18,5.24,8.10246876
11/07/2019 17:00,8.99092,4.91212,10.24527039,2.81092,-0.32788,2.829978187,6.18,5.24,8.10246876
11/07/2019 17:30,10.21596,4.415,11.12915377,2.18596,-0.245,2.199646817,8.03,4.66,9.284207021
11/07/2019 18:00,10.27736,4.45612,11.20183619,2.32736,-0.24388,2.340102994,7.95,4.7,9.235393874
11/07/2019 18:30,10.26552,4.38164,11.16152633,2.51552,-0.24836,2.527750692,7.75,4.63,9.027701812
11/07/2019 19:00,7.78028,3.88384,8.695801862,5.95028,-0.21616,5.954205004,1.83,4.1,4.489866368
11/07/2019 19:30,7.4622,3.45876,8.224806963,5.7022,-0.19124,5.705405996,1.76,3.65,4.052172257
11/07/2019 20:00,7.32024,3.45104,8.092934618,5.42024,-0.14896,5.422286486,1.9,3.6,4.070626487
11/07/2019 20:30,8.62692,3.09412,9.165005579,4.96692,-0.07588,4.967499578,3.66,3.17,4.841952086
11/07/2019 21:00,7.93272,3.37916,8.622457243,4.75272,-0.07084,4.753247911,3.18,3.45,4.692003836
11/07/2019 21:30,8.5106,3.00464,9.025418211,5.4306,-0.11536,5.431825134,3.08,3.12,4.384153282
11/07/2019 22:00,7.18104,3.4822,7.980792713,3.35104,-0.0378,3.351253187,3.83,3.52,5.201855438
11/07/2019 22:30,7.78196,7.21536,10.61227221,1.40196,-0.09464,1.405150729,6.38,7.31,9.702602744
11/07/2019 23:00,7.34932,7.5884,10.56391589,0.99932,-0.0616,1.001216771,6.35,7.65,9.942082277
11/07/2019 23:30,6.13784,4.80324,7.793856193,0.77784,-0.04676,0.779244226,5.36,4.85,7.228561406
12/07/2019 00:00,5.27884,3.581,6.378848857,0.79884,-0.049,0.800341393,4.48,3.63,5.766047173
12/07/2019 00:30,4.92808,3.56952,6.08501812,0.94808,-0.06048,0.950007114,3.98,3.63,5.386770832
12/07/2019 01:00,4.49452,3.53708,5.719409494,0.81452,-0.05292,0.816237316,3.68,3.59,5.141060202
12/07/2019 01:30,4.72036,5.94908,7.594297293,0.29036,-0.01092,0.29056527,4.43,5.96,7.426068947
12/07/2019 02:00,4.7794,7.36044,8.77603221,0.0994,0.09044,0.134386583,4.68,7.27,8.646114734
12/07/2019 02:30,4.83896,7.29884,8.757202706,0.07896,0.09884,0.126507024,4.76,7.2,8.631199221
12/07/2019 03:00,4.87092,7.25964,8.742324323,0.15092,0.05964,0.16227685,4.72,7.2,8.609204377
12/07/2019 03:30,4.8306,7.2854,8.741381442,0.1106,0.0854,0.139733747,4.72,7.2,8.609204377
12/07/2019 04:00,4.72448,7.38904,8.770326299,0.14448,0.08904,0.169713264,4.58,7.3,8.617795542
12/07/2019 04:30,4.79508,7.40012,8.817855081,0.11508,0.05012,0.125520599,4.68,7.35,8.713489542
12/07/2019 05:00,4.859,7.40296,8.855150917,0.049,0.09296,0.105083593,4.81,7.31,8.750554268
12/07/2019 05:30,5.09096,7.3594,8.948667056,0.05096,0.0994,0.111701753,5.04,7.26,8.837940937
12/07/2019 06:00,5.41584,7.35072,9.130411131,0.10584,0.09072,0.139399512,5.31,7.26,8.994648409
12/07/2019 06:30,6.25656,7.2772,9.596988219,0.33656,0.0672,0.343203254,5.92,7.21,9.329013881
12/07/2019 07:00,7.26416,6.99748,10.08626526,2.97416,0.06748,2.97492542,4.29,6.93,8.150398763
12/07/2019 07:30,6.96484,6.309,9.397471853,4.63484,-0.021,4.634887574,2.33,6.33,6.745205705
12/07/2019 08:00,8.54724,6.42396,10.69217348,4.93724,-0.02604,4.93730867,3.61,6.45,7.391522171
12/07/2019 08:30,10.22416,4.22696,11.06348221,2.06416,-0.03304,2.064424411,8.16,4.26,9.205063824
12/07/2019 09:00,9.53564,3.31436,10.0952173,1.72564,-0.18564,1.735596618,7.81,3.5,8.558393541
12/07/2019 09:30,10.05616,2.75216,10.42596464,4.48616,-0.21784,4.491445849,5.57,2.97,6.312352969
12/07/2019 10:00,9.34272,2.59996,9.697742469,6.43272,-0.25004,6.437577697,2.91,2.85,4.073156025
12/07/2019 10:30,9.87952,2.5174,10.19520565,6.65952,-0.2926,6.665944899,3.22,2.81,4.273698632
12/07/2019 11:00,9.62712,2.59712,9.971282354,7.19712,-0.36288,7.206262429,2.43,2.96,3.829686671
12/07/2019 11:30,6.66728,2.03228,6.970135192,12.74728,-0.51772,12.75778905,-6.08,2.55,6.593094873
12/07/2019 12:00,7.75476,1.33004,7.867992696,14.14476,-0.58996,14.1570579,-6.39,1.92,6.672218522
12/07/2019 12:30,7.78128,1.2602,7.88266595,13.95128,-0.5698,13.96291107,-6.17,1.83,6.435666244
12/07/2019 13:00,6.71116,2.00676,7.004766537,9.21116,-0.23324,9.214112515,-2.5,2.24,3.356724594
12/07/2019 13:30,7.39032,2.36096,7.758283433,5.43032,0.12096,5.431667021,1.96,2.24,2.976440828
12/07/2019 14:00,8.17496,2.84812,8.656890812,3.91496,-0.27188,3.924389193,4.26,3.12,5.280340898
12/07/2019 14:30,8.44732,2.92508,8.939424377,3.96732,-0.37492,3.984995984,4.48,3.3,5.564207041
12/07/2019 15:00,9.0118,2.90408,9.468168772,4.1118,-0.39592,4.130817339,4.9,3.3,5.907622195
12/07/2019 15:30,8.16484,3.0334,8.710116405,3.79484,-0.3766,3.813481111,4.37,3.41,5.543013621
12/07/2019 16:00,8.5296,3.5108,9.223870814,3.3096,-0.3192,3.324957263,5.22,3.83,6.474357111
12/07/2019 16:30,8.97952,3.69892,9.711528644,3.08952,-0.31108,3.105141639,5.89,4.01,7.125461389
12/07/2019 17:00,8.9718,3.84556,9.761225689,3.3418,-0.31444,3.356560703,5.63,4.16,7.000178569
12/07/2019 17:30,9.81956,3.28292,10.35380714,3.19956,-0.29708,3.21332238,6.62,3.58,7.526008238
12/07/2019 18:00,9.88532,3.37876,10.44679715,3.15532,-0.26124,3.166116018,6.73,3.64,7.651307078
12/07/2019 18:30,9.92784,3.37456,10.48568845,2.80784,-0.26544,2.820358817,7.12,3.64,7.996499234
12/07/2019 19:00,9.8072,3.34384,10.36158471,1.7472,-0.14616,1.753302765,8.06,3.49,8.783148638
12/07/2019 19:30,8.74168,3.15052,9.292079718,3.92168,-0.10948,3.923207857,4.82,3.26,5.81893461
12/07/2019 20:00,8.16372,3.32088,8.813317662,1.55372,-0.09912,1.556878484,6.61,3.42,7.442345061
12/07/2019 20:30,7.96724,3.083,8.542938734,1.43724,-0.077,1.439301156,6.53,3.16,7.25441245
12/07/2019 21:00,7.77768,3.23744,8.424566691,1.24768,-0.04256,1.248405678,6.53,3.28,7.307482467
12/07/2019 21:30,8.38276,3.51868,9.091302116,1.15276,-0.06132,1.154389778,7.23,3.58,8.067793998
12/07/2019 22:00,7.62384,3.56908,8.417913541,2.44384,-0.22092,2.453805125,5.18,3.79,6.418449969
12/07/2019 22:30,8.95388,3.27756,9.534902548,2.90388,-0.27244,2.916632066,6.05,3.55,7.014627574
12/07/2019 23:00,6.5642,3.65216,7.511790353,3.0842,-0.28784,3.097602542,3.48,3.94,5.256805113
12/07/2019 23:30,5.9928,3.4482,6.914024521,2.4528,-0.1918,2.460287601,3.54,3.64,5.077519079
13/07/2019 00:00,5.79856,6.56528,8.759349265,1.28856,-0.03472,1.289027677,4.51,6.6,7.993753812
13/07/2019 00:30,5.48988,7.10288,8.977175876,0.78988,-0.05712,0.791942617,4.7,7.16,8.56478838
13/07/2019 01:00,5.49324,6.91164,8.828728855,0.79324,-0.03836,0.794166977,4.7,6.95,8.390023838
13/07/2019 01:30,5.11576,6.87692,8.57105764,0.65576,-0.07308,0.659819569,4.46,6.95,8.257971906
13/07/2019 02:00,5.3858,6.80308,8.676908385,0.6958,-0.06692,0.699010677,4.69,6.87,8.318232985
13/07/2019 02:30,5.05916,6.90556,8.560482394,0.48916,0.03556,0.490450833,4.57,6.87,8.251169614
13/07/2019 03:00,4.8514,6.91652,8.448333023,0.3514,0.01652,0.351788104,4.5,6.9,8.237718131
13/07/2019 03:30,4.88932,6.95176,8.498965652,0.29932,0.08176,0.31028561,4.59,6.87,8.262263612
13/07/2019 04:00,4.76488,6.87812,8.36735419,0.33488,0.00812,0.33497843,4.43,6.87,8.174460227
13/07/2019 04:30,4.71252,6.96496,8.409429978,0.28252,0.06496,0.289891966,4.43,6.9,8.199689018
13/07/2019 05:00,4.58376,7.06472,8.421468068,0.19376,0.03472,0.196846173,4.39,7.03,8.288124034
13/07/2019 05:30,4.35912,6.19956,7.578685332,0.16912,0.04956,0.176232142,4.19,6.15,7.441679918
13/07/2019 06:00,4.06452,4.41452,6.000692432,0.25452,-0.02548,0.255792222,3.81,4.44,5.850615352
13/07/2019 06:30,4.29276,4.5044,6.222331378,0.87276,-0.0756,0.876028183,3.42,4.58,5.716012596
13/07/2019 07:00,4.48124,4.3966,6.277866158,0.54124,-0.0434,0.542977253,3.94,4.44,5.936092991
13/07/2019 07:30,5.153,4.40164,6.777008462,0.343,0.03164,0.344456223,4.81,4.37,6.498692176
13/07/2019 08:00,5.65548,5.36956,7.798501691,0.37548,0.04956,0.378736616,5.28,5.32,7.495385247
13/07/2019 08:30,5.66396,6.71268,8.782967361,1.93396,0.30268,1.957502609,3.73,6.41,7.416265907
13/07/2019 09:00,4.95136,6.24512,7.969786049,6.05136,0.78512,6.102079257,-1.1,5.46,5.569703762
13/07/2019 09:30,5.15656,6.44216,8.2517596,9.22656,0.76216,9.257985596,-4.07,5.68,6.987653397
13/07/2019 10:00,5.94444,6.46484,8.782398484,9.48444,0.78484,9.516857461,-3.54,5.68,6.692831987
