Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/07/2019 10:30,6.81668,6.61288,9.497226338,8.36668,0.64288,8.391342498,-1.55,5.97,6.167933203
13/07/2019 11:00,6.8048,6.67888,9.534817308,8.4448,0.55888,8.463273238,-1.64,6.12,6.335929293
13/07/2019 11:30,6.8062,6.79048,9.614311055,8.0962,0.41048,8.106599057,-1.29,6.38,6.509109002
13/07/2019 12:00,7.4432,6.86652,10.12671334,7.8232,0.36652,7.831781097,-0.38,6.5,6.511098218
13/07/2019 12:30,7.84564,7.77792,11.047629,6.41564,0.01792,6.415665027,1.43,7.76,7.890659035
13/07/2019 13:00,7.78048,7.87676,11.0715499,5.31048,-0.16324,5.312988343,2.47,8.04,8.41085608
13/07/2019 13:30,8.17308,8.00028,11.43694525,1.82308,-0.13972,1.828426199,6.35,8.14,10.32386071
13/07/2019 14:00,8.32292,8.0754,11.59668412,1.38292,-0.1246,1.388521835,6.94,8.2,10.74260676
13/07/2019 14:30,8.2052,8.07824,11.51448082,1.4252,-0.08176,1.427543252,6.78,8.16,10.609147
13/07/2019 15:00,8.83852,8.00992,11.92804486,1.59852,-0.15008,1.605549811,7.24,8.16,10.90885879
13/07/2019 15:30,8.88148,8.00936,11.95953739,1.41148,-0.15064,1.419495756,7.47,8.16,11.06284322
13/07/2019 16:00,8.0686,8.11488,11.44349524,1.6086,-0.15512,1.616061934,6.46,8.27,10.49402211
13/07/2019 16:30,8.1482,8.08076,11.47570675,1.8382,-0.21924,1.851228084,6.31,8.3,10.42622175
13/07/2019 17:00,8.07984,8.054,11.4083623,1.23984,-0.126,1.246225993,6.84,8.18,10.66292643
13/07/2019 17:30,8.35768,8.17592,11.69172711,0.89768,-0.09408,0.902596493,7.46,8.27,11.13752666
13/07/2019 18:00,9.22676,8.09976,12.27758983,0.88676,-0.03024,0.887275467,8.34,8.13,11.64699532
13/07/2019 18:30,8.83564,8.1254,12.00377688,0.95564,-0.0546,0.957198501,7.88,8.18,11.35811604
13/07/2019 19:00,8.13576,8.08312,11.46854044,1.00576,-0.09688,1.010415218,7.13,8.18,10.85123495
13/07/2019 19:30,7.9588,8.11308,11.36505893,0.8288,-0.06692,0.83149728,7.13,8.18,10.85123495
13/07/2019 20:00,7.69556,7.67096,10.86578442,0.66556,-0.08904,0.671489564,7.03,7.76,10.47084046
13/07/2019 20:30,7.53156,7.42264,10.57449671,0.44156,-0.08736,0.450118877,7.09,7.51,10.32802982
13/07/2019 21:00,7.49548,7.31112,10.47065882,0.72548,-0.06888,0.728742537,6.77,7.38,10.01485397
13/07/2019 21:30,7.52824,7.06912,10.32699642,1.31824,-0.04088,1.318873713,6.21,7.11,9.440137711
13/07/2019 22:00,7.63608,6.96372,10.33455921,1.32608,-0.05628,1.327273749,6.31,7.02,9.439094236
13/07/2019 22:30,7.4898,6.91004,10.19047383,0.9898,-0.02996,0.990253322,6.5,6.94,9.508606628
13/07/2019 23:00,7.20548,6.78648,9.898244936,1.00548,-0.02352,1.00575505,6.2,6.81,9.209565679
13/07/2019 23:30,6.68488,6.78312,9.52356748,0.68488,-0.02688,0.685407287,6,6.81,9.076128029
14/07/2019 00:00,6.17768,6.63684,9.067048879,0.47768,-0.01316,0.477861243,5.7,6.65,8.758567234
14/07/2019 00:30,5.65532,6.74696,8.803642061,0.42532,-0.03304,0.426601388,5.23,6.78,8.562785762
14/07/2019 01:00,5.38464,6.6714,8.573326419,0.44464,-0.0686,0.449900755,4.94,6.74,8.356506447
14/07/2019 01:30,4.9224,6.71368,8.324873627,0.4424,-0.02632,0.443182245,4.48,6.74,8.093083467
14/07/2019 02:00,4.74088,6.74892,8.247658113,0.32088,-0.03108,0.322381669,4.42,6.78,8.093503568
14/07/2019 02:30,4.4958,6.71168,8.078295988,0.2058,0.00168,0.205806857,4.29,6.71,7.964182318
14/07/2019 03:00,4.3602,6.95632,8.209855783,0.2002,0.02632,0.201922714,4.16,6.93,8.0827285
14/07/2019 03:30,4.23096,7.00252,8.181461292,0.12096,0.07252,0.141033585,4.11,6.93,8.057108663
14/07/2019 04:00,4.15788,6.91472,8.068538825,0.04788,0.10472,0.115146745,4.11,6.81,7.954131002
14/07/2019 04:30,3.82316,5.02304,6.312486295,0.01316,0.10304,0.103876981,3.81,4.92,6.222740554
14/07/2019 05:00,3.69616,4.15584,5.561708807,0.00616,0.10584,0.106019108,3.69,4.05,5.478923252
14/07/2019 05:30,3.73112,4.17236,5.59730689,0.00112,0.12236,0.122365126,3.73,4.05,5.505942245
14/07/2019 06:00,3.73272,4.16,5.58916797,0.06272,0.07,0.093988289,3.67,4.09,5.495179706
14/07/2019 06:30,3.817,4.10372,5.604463118,0.147,0.01372,0.147638878,3.67,4.09,5.495179706
14/07/2019 07:00,4.06256,4.10204,5.773311521,0.25256,0.01204,0.252846822,3.81,4.09,5.589651152
14/07/2019 07:30,4.56808,4.1808,6.192450527,0.45808,0.0308,0.459114285,4.11,4.15,5.840770497
14/07/2019 08:00,5.07608,4.2042,6.591045881,0.76608,0.0042,0.766091513,4.31,4.2,6.017981389
14/07/2019 08:30,6.05532,5.51752,8.192064896,1.05532,-0.03248,1.055819707,5,5.55,7.470107094
14/07/2019 09:00,7.5698,9.82512,12.40301798,1.1998,-0.05488,1.201054476,6.37,9.88,11.75547957
14/07/2019 09:30,8.11596,9.88176,12.7874152,1.34596,-0.05824,1.34721944,6.77,9.94,12.02649159
14/07/2019 10:00,8.50892,9.94264,13.08655072,1.50892,-0.08736,1.511446769,7,10.03,12.23114467
14/07/2019 10:30,8.7798,9.98688,13.29746819,1.3398,-0.04312,1.340493705,7.44,10.03,12.48817441
14/07/2019 11:00,9.22696,10.02676,13.62617727,1.85696,-0.09324,1.859299368,7.37,10.12,12.5192372
14/07/2019 11:30,9.31512,10.06532,13.71430375,2.04512,-0.13468,2.049549833,7.27,10.2,12.5256896
14/07/2019 12:00,9.48756,10.0782,13.84138396,1.89756,-0.1218,1.901465012,7.59,10.2,12.71409061
14/07/2019 12:30,12.3348,9.52576,15.58484503,2.0748,-0.18424,2.082964094,10.26,9.71,14.12627693
14/07/2019 13:00,12.2108,9.5686,15.51327633,1.9208,-0.1414,1.92599756,10.29,9.71,14.14808114
14/07/2019 13:30,11.31184,10.13996,15.19133019,2.12184,-0.18004,2.129464578,9.19,10.32,13.81877346
14/07/2019 14:00,10.04616,10.00984,14.18175686,3.64616,-0.16016,3.649675872,6.4,10.17,12.01619324
14/07/2019 14:30,8.00088,9.86748,12.70359171,5.78088,-0.14252,5.782636555,2.22,10.01,10.25321901
14/07/2019 15:00,8.89204,9.94184,13.33823669,4.28204,-0.11816,4.283669962,4.61,10.06,11.06597036
14/07/2019 15:30,8.3712,10.03564,13.06870535,1.6912,-0.09436,1.693830349,6.68,10.13,12.13422021
14/07/2019 16:00,8.82172,10.09564,13.40688968,2.14172,-0.16436,2.148017404,6.68,10.26,12.24295716
14/07/2019 16:30,8.58232,10.22164,13.34684011,1.27232,-0.03836,1.272898139,7.31,10.26,12.59776567
14/07/2019 17:00,8.84708,10.12244,13.44375751,1.34708,-0.07756,1.349310965,7.5,10.2,12.66056871
14/07/2019 17:30,9.02652,10.2056,13.62469576,1.48652,-0.2044,1.500506938,7.54,10.41,12.85378154
14/07/2019 18:00,10.537,10.21616,14.67645373,1.547,-0.13384,1.552778846,8.99,10.35,13.70921588
14/07/2019 18:30,9.781,10.36148,14.24879745,1.071,-0.12852,1.078683638,8.71,10.49,13.63466905
14/07/2019 19:00,9.69344,10.36904,14.19435696,0.85344,-0.12096,0.861969347,8.84,10.49,13.71807931
14/07/2019 19:30,8.75968,10.32132,13.53741631,0.72968,-0.07868,0.733909698,8.03,10.4,13.13928841
14/07/2019 20:00,8.8334,10.48816,13.71241976,0.5334,-0.09184,0.541248691,8.3,10.58,13.44717071
14/07/2019 20:30,9.04372,10.4134,13.7923084,0.99372,-0.0266,0.994075952,8.05,10.44,13.18317488
14/07/2019 21:00,7.85104,10.41044,13.03902182,1.53104,0.02044,1.531176435,6.32,10.39,12.16118826
14/07/2019 21:30,20.45736,2.16252,20.57134101,0.08736,0.00252,0.087396339,20.37,2.16,20.48420123
14/07/2019 22:00,23.56172,-1.07984,23.5864517,0.11172,0.02016,0.113524376,23.45,-1.1,23.4757854
14/07/2019 22:30,22.59188,-1.35552,22.63250928,0.06188,0.00448,0.06204196,22.53,-1.36,22.57101017
14/07/2019 23:00,20.92304,-1.50372,20.9770059,0.03304,0.05628,0.065261627,20.89,-1.56,20.94816698
14/07/2019 23:30,19.14712,-1.565,19.21097159,0.05712,0.035,0.066990256,19.09,-1.6,19.15693347
15/07/2019 00:00,17.7124,-1.59272,17.78386546,0.1624,0.00728,0.162563091,17.55,-1.6,17.62278355
15/07/2019 00:30,16.57288,-1.6624,16.65604771,0.08288,-0.0224,0.08585368,16.49,-1.64,16.57135179
15/07/2019 01:00,15.6332,-1.75672,15.73159265,0.0532,-0.00672,0.053622741,15.58,-1.75,15.677975
15/07/2019 01:30,15.0632,-1.79268,15.16949887,0.0532,0.04732,0.071199876,15.01,-1.84,15.12235762
15/07/2019 02:00,14.67956,-1.731,14.78126662,0.04956,0.049,0.069693569,14.63,-1.78,14.73788655
15/07/2019 02:30,14.48488,-1.82196,14.59901664,0.19488,-0.00196,0.194889856,14.29,-1.82,14.405433
15/07/2019 03:00,14.25728,-1.83484,14.37486246,0.21728,-0.01484,0.217786189,14.04,-1.82,14.15747153
15/07/2019 03:30,14.1226,-1.73312,14.22854651,0.1526,0.02688,0.154949328,13.97,-1.76,14.08042968
15/07/2019 04:00,14.09396,-1.77876,14.20576276,0.18396,-0.01876,0.184914086,13.91,-1.76,14.02090225
15/07/2019 04:30,14.07548,-1.75776,14.1848108,0.16548,0.00224,0.16549516,13.91,-1.76,14.02090225
15/07/2019 05:00,14.19364,-1.7586,14.30217083,0.28364,0.0014,0.283643455,13.91,-1.76,14.02090225
15/07/2019 05:30,14.57576,-1.62552,14.66612065,0.23576,0.00448,0.235802561,14.34,-1.63,14.43234215
15/07/2019 06:00,15.2604,-1.487,15.33267678,0.4004,-0.007,0.400461184,14.86,-1.48,14.93351934
15/07/2019 06:30,16.92188,-1.2074,16.96490016,0.41188,-0.0574,0.415860427,16.51,-1.15,16.55000302
15/07/2019 07:00,18.53668,-0.769,18.55262425,0.38668,-0.049,0.38977227,18.15,-0.72,18.16427538
15/07/2019 07:30,20.0284,-0.50928,20.03487391,0.4984,-0.04928,0.500830389,19.53,-0.46,19.53541656
15/07/2019 08:00,21.07016,1.69992,21.13862272,0.72016,-0.08008,0.72459867,20.35,1.78,20.42769933
15/07/2019 08:30,20.71244,2.27956,20.8375038,0.97244,-0.09044,0.976636548,19.74,2.37,19.881763
15/07/2019 09:00,19.67548,2.74228,19.86566417,1.35548,-0.09772,1.358997877,18.32,2.84,18.53882413
15/07/2019 09:30,18.67876,3.07708,18.9305176,1.76876,-0.12292,1.773026019,16.91,3.2,17.21011621
15/07/2019 10:00,17.5082,3.29228,17.81505472,2.0482,-0.16772,2.055055532,15.46,3.46,15.84244931
15/07/2019 10:30,16.56272,3.4086,16.90982696,2.30272,-0.2114,2.312403373,14.26,3.62,14.71230777
15/07/2019 11:00,16.12716,3.63692,16.53216491,2.47716,-0.21308,2.486307453,13.65,3.85,14.18255971
15/07/2019 11:30,16.82844,3.6526,17.22027525,2.14844,-0.1974,2.157489558,14.68,3.85,15.17645874
15/07/2019 12:00,16.5918,3.75944,17.01238421,2.2918,-0.21056,2.301452314,14.3,3.97,14.8408524
15/07/2019 12:30,18.66824,3.53088,18.99921836,2.15824,-0.23912,2.171446125,16.51,3.77,16.93496383
15/07/2019 13:00,16.62856,3.64344,17.0230333,2.33856,-0.26656,2.35370285,14.29,3.91,14.81526915
15/07/2019 13:30,15.7646,3.45156,16.13802589,2.4346,-0.25844,2.448278659,13.33,3.71,13.83665422
15/07/2019 14:00,15.52888,3.42636,15.90239155,2.72888,-0.28364,2.743581182,12.8,3.71,13.32681883
15/07/2019 14:30,17.23492,3.39104,17.56535282,2.19492,-0.21896,2.205814427,15.04,3.61,15.46718139
15/07/2019 15:00,18.48648,3.27656,18.77460488,2.07648,-0.15344,2.082141451,16.41,3.43,16.7646354
15/07/2019 15:30,16.98344,3.27768,17.29683267,2.25344,-0.15232,2.258582125,14.73,3.43,15.12408014
15/07/2019 16:00,23.29752,2.87732,23.4745268,1.36752,-0.09268,1.370656971,21.93,2.97,22.13020108
15/07/2019 16:30,20.23724,3.19636,20.48810875,1.64724,-0.14364,1.653490873,18.59,3.34,18.88765999
15/07/2019 17:00,22.41272,2.6564,22.56959191,1.18272,-0.0336,1.183197176,21.23,2.69,21.39974299
15/07/2019 17:30,23.06072,2.52276,23.19830004,1.63072,-0.10724,1.634242374,21.43,2.63,21.59078044
15/07/2019 18:00,24.50004,2.47376,24.62461063,1.16004,-0.01624,1.160153671,23.34,2.49,23.47244555
15/07/2019 18:30,26.37696,2.511,26.49620991,0.66696,0.021,0.667290523,25.71,2.49,25.83029617
15/07/2019 19:00,26.41,2.401,26.51891591,0.56,0.021,0.560393612,25.85,2.38,25.95933166
15/07/2019 19:30,25.56712,1.99396,25.64475583,0.40712,0.04396,0.409486478,25.16,1.95,25.23545324
15/07/2019 20:00,25.64908,1.586,25.69806804,0.26908,0.056,0.274845496,25.38,1.53,25.4260752
15/07/2019 20:30,25.55668,1.3816,25.59399756,0.17668,0.0616,0.187110615,25.38,1.32,25.41430306
15/07/2019 21:00,25.63272,1.11612,25.65700798,0.06272,0.10612,0.123269026,25.57,1.01,25.58993943
15/07/2019 21:30,24.85816,-0.30696,24.86005517,0.04816,0.10304,0.113739295,24.81,-0.41,24.81338752
15/07/2019 22:00,24.17152,-0.62024,24.17947635,0.05152,0.10976,0.121250023,24.12,-0.73,24.13104432
15/07/2019 22:30,23.18644,-0.68304,23.19649852,0.00644,0.10696,0.107153699,23.18,-0.79,23.19345813
15/07/2019 23:00,21.09056,-0.95576,21.11220496,0.00056,0.11424,0.114241373,21.09,-1.07,21.11712575
15/07/2019 23:30,19.3442,-1.06436,19.37345957,0.0042,0.11564,0.115716246,19.34,-1.18,19.37596449
16/07/2019 00:00,17.93112,-1.0436,17.96146334,0.00112,0.1064,0.106405895,17.93,-1.15,17.96684168
16/07/2019 00:30,16.58,-1.30248,16.63108097,0,0.10752,0.10752,16.58,-1.41,16.63984675
16/07/2019 01:00,15.96,-1.36312,16.01810526,0,0.09688,0.09688,15.96,-1.46,16.02664032
16/07/2019 01:30,15.29,-1.34772,15.34928172,0,0.11228,0.11228,15.29,-1.46,15.35954752
16/07/2019 02:00,14.97,-1.43276,15.03840754,0,0.10724,0.10724,14.97,-1.54,15.04900329
16/07/2019 02:30,14.1,-1.63472,14.19444643,0,0.10528,0.10528,14.1,-1.74,14.20695604
16/07/2019 03:00,13.58,-1.83968,13.70404402,0,0.11032,0.11032,13.58,-1.95,13.71928934
16/07/2019 03:30,13.32,-1.88416,13.45260045,0,0.10584,0.10584,13.32,-1.99,13.46783205
16/07/2019 04:00,13.32,-1.82948,13.44505103,0,0.10052,0.10052,13.32,-1.93,13.4590973
16/07/2019 04:30,13.37,-1.88828,13.50268497,0,0.11172,0.11172,13.37,-2,13.51876104
16/07/2019 05:00,13.48,-1.89276,13.61223495,0,0.10724,0.10724,13.48,-2,13.62756031
16/07/2019 05:30,13.74028,-1.78016,13.85511689,0.00028,0.11984,0.119840327,13.74,-1.9,13.87074619
16/07/2019 06:00,14.24472,-1.71752,14.34788914,0.03472,0.10248,0.108201797,14.21,-1.82,14.32607762
16/07/2019 06:30,15.86824,-1.25224,15.91757349,0.12824,0.06776,0.145041081,15.74,-1.32,15.79525245
16/07/2019 07:00,17.5906,-0.86596,17.61190209,0.2506,0.05404,0.256360452,17.34,-0.92,17.36438885
16/07/2019 07:30,19.80244,-0.39856,19.80645047,0.41244,0.04144,0.414516619,19.39,-0.44,19.39499162
16/07/2019 08:00,14.39808,1.89408,14.52212955,2.90808,0.02408,2.908179694,11.49,1.87,11.64117692
16/07/2019 08:30,10.70556,2.28516,10.94673335,4.37556,-0.01484,4.375585165,6.33,2.3,6.734901633
16/07/2019 09:00,9.91416,2.7924,10.29990613,4.65416,-0.0476,4.654403406,5.26,2.84,5.97772532
16/07/2019 09:30,9.70052,2.94252,10.13698733,4.72052,-0.06748,4.72100229,4.98,3.01,5.818977573
16/07/2019 10:00,16.84012,2.78988,17.06965354,1.87012,-0.12012,1.873973753,14.97,2.91,15.25021311
16/07/2019 10:30,15.67904,2.93336,15.95107821,1.97904,-0.13664,1.983751449,13.7,3.07,14.03976139
16/07/2019 11:00,15.54524,2.92492,15.81801643,2.37524,-0.18508,2.382439855,13.17,3.11,13.53222081
16/07/2019 11:30,15.4982,3.13788,15.81266879,2.3282,-0.23212,2.339742493,13.17,3.37,13.5943297
16/07/2019 12:00,21.9392,2.73792,22.10938042,1.5792,-0.19208,1.590838573,20.36,2.93,20.5697472
16/07/2019 12:30,24.73256,2.69988,24.87948706,0.95256,-0.12012,0.960103832,23.78,2.82,23.94662398
16/07/2019 13:00,25.01832,2.5214,25.14505505,0.55832,0.0014,0.558321755,24.46,2.52,24.58946929
16/07/2019 13:30,24.52916,2.389,24.64522289,0.62916,-0.021,0.62951037,23.9,2.41,24.02120105
16/07/2019 14:00,24.38872,2.39956,24.50647978,0.60872,0.04956,0.610734175,23.78,2.35,23.89583437
16/07/2019 14:30,24.45488,2.424,24.5747214,0.33488,0.014,0.335172514,24.12,2.41,24.24010107
16/07/2019 15:00,24.727,2.37892,24.84117126,0.287,-0.03108,0.288677963,24.44,2.41,24.55853619
16/07/2019 15:30,24.73916,2.32632,24.84829576,0.62916,0.02632,0.629710289,24.11,2.3,24.21945705
16/07/2019 16:00,23.94876,2.36916,24.06566069,0.92876,0.06916,0.931331436,23.02,2.3,23.13461476
16/07/2019 16:30,16.43,2.82832,16.67166141,3.92,-0.00168,3.92000036,12.51,2.83,12.82610619
16/07/2019 17:00,12.23052,2.38544,12.46097683,5.49052,0.05544,5.490799893,6.74,2.33,7.131374342
16/07/2019 17:30,11.49716,2.21288,11.70818201,5.34716,-0.05712,5.347465078,6.15,2.27,6.555562524
16/07/2019 18:00,5.94916,0.12384,5.950448811,9.51916,0.13384,9.520100853,-3.57,-0.01,3.570014006
16/07/2019 18:30,4.36844,-1.27512,4.5507361,11.17844,-0.01512,11.17845023,-6.81,-1.26,6.925583008
16/07/2019 19:00,5.13268,-1.35248,5.307881511,10.87268,-0.03248,10.87272851,-5.74,-1.32,5.889821729
16/07/2019 19:30,7.01384,-1.41044,7.154249963,10.91384,-0.09044,10.91421472,-3.9,-1.32,4.117329231
16/07/2019 20:00,6.12912,-0.93956,6.200716488,9.89912,0.30044,9.903678153,-3.77,-1.24,3.96868996
16/07/2019 20:30,14.93536,1.59892,15.02070316,4.45536,0.10892,4.456691182,10.48,1.49,10.58539088
16/07/2019 21:00,16.03352,2.01788,16.1600001,4.01352,0.04788,4.013805586,12.02,1.97,12.18036535
16/07/2019 21:30,15.41132,1.87804,15.52532829,3.98132,-0.00196,3.981320482,11.43,1.88,11.58357889
16/07/2019 22:00,23.59528,-0.4236,23.59908208,0.52528,0.0364,0.526539684,23.07,-0.46,23.07458559
16/07/2019 22:30,23.66236,-0.64108,23.67104274,0.05236,0.03892,0.065240601,23.61,-0.68,23.61979043
16/07/2019 23:00,21.6254,-0.8864,21.64355863,0.0154,0.1036,0.104738341,21.61,-0.99,21.63266512
16/07/2019 23:30,19.69204,-1.02772,19.71883992,0.01204,0.11228,0.112923691,19.68,-1.14,19.71299064
17/07/2019 00:00,18.15616,-1.051,18.18655402,0.00616,0.119,0.119159329,18.15,-1.17,18.18767165
17/07/2019 00:30,16.91252,-1.22116,16.95654931,0.00252,0.09884,0.098872119,16.91,-1.32,16.96144157
17/07/2019 01:00,16.05,-1.37968,16.10919045,0,0.11032,0.11032,16.05,-1.49,16.11901362
17/07/2019 01:30,15.48056,-1.3822,15.54214318,0.00056,0.1078,0.107801455,15.48,-1.49,15.55154333
17/07/2019 02:00,15.06756,-1.50256,15.14229345,0.00756,0.09744,0.097732836,15.06,-1.6,15.14475487
17/07/2019 02:30,14.7654,-1.538,14.84528481,0.0154,0.112,0.113053793,14.75,-1.65,14.84200121
17/07/2019 03:00,14.42428,-1.61688,14.51461865,0.01428,0.11312,0.114017774,14.41,-1.73,14.5134765
17/07/2019 03:30,14.26568,-1.66444,14.36245057,0.01568,0.10556,0.106718208,14.25,-1.77,14.35950556
17/07/2019 04:00,14.16764,-1.665,14.26514101,0.01764,0.105,0.10647145,14.15,-1.77,14.26027349
17/07/2019 04:30,14.23436,-1.59772,14.3237465,0.02436,0.11228,0.114892158,14.21,-1.71,14.312519
17/07/2019 05:00,14.33696,-1.60892,14.42695552,0.03696,0.10108,0.107625313,14.3,-1.71,14.40187835
17/07/2019 05:30,14.70856,-1.53856,14.7888101,0.02856,0.11144,0.115041502,14.68,-1.65,14.77243717
17/07/2019 06:00,15.29252,-1.46668,15.36269241,0.07252,0.10332,0.126230633,15.22,-1.57,15.30076142
17/07/2019 06:30,16.55468,-1.19064,16.59744117,0.20468,0.05936,0.213113848,16.35,-1.25,16.39771326
17/07/2019 07:00,17.69732,-0.86028,17.71821709,0.32732,0.06972,0.334662906,17.37,-0.93,17.39487856
17/07/2019 07:30,19.47132,-0.49052,19.47749759,0.48132,0.03948,0.482936448,18.99,-0.53,18.99739456
17/07/2019 08:00,18.5388,1.74532,18.62077462,1.8788,0.00532,1.878807532,16.66,1.74,16.7506179
17/07/2019 08:30,11.24408,2.70524,11.56493227,4.85408,-0.07476,4.854655673,6.39,2.78,6.968536432
17/07/2019 09:00,10.74308,3.30724,11.24062295,4.97308,-0.10276,4.974141565,5.77,3.41,6.702313034
17/07/2019 09:30,18.71472,3.01188,18.95553127,1.99472,-0.07812,1.996249136,16.72,3.09,17.00313206
17/07/2019 10:00,20.58184,3.0204,20.80228242,1.56184,-0.1596,1.569973358,19.02,3.18,19.28400373
17/07/2019 10:30,20.28088,3.0684,20.5116838,1.93088,-0.2016,1.941375835,18.35,3.27,18.6390826
17/07/2019 11:00,20.42756,3.02924,20.65094435,1.96756,-0.20076,1.977775754,18.46,3.23,18.7404509
17/07/2019 11:30,20.16468,3.13308,20.40662906,2.37468,-0.20692,2.383678038,17.79,3.34,18.10082042
17/07/2019 12:00,19.06384,3.34896,19.35576216,2.93384,-0.27104,2.946333285,16.13,3.62,16.53122198
17/07/2019 12:30,20.50444,3.18748,20.75071296,2.20444,-0.21252,2.21466035,18.3,3.4,18.61316738
17/07/2019 13:00,18.76924,3.0456,19.01473243,2.87924,-0.2744,2.892286005,15.89,3.32,16.2331297
17/07/2019 13:30,18.24044,2.78484,18.45180168,3.03044,-0.26516,3.042018478,15.21,3.05,15.51278827
17/07/2019 14:00,19.07608,2.85096,19.28794445,3.14608,-0.29904,3.160260161,15.93,3.15,16.23845436
17/07/2019 14:30,18.026,2.95652,18.26684665,3.346,-0.33348,3.362577123,14.68,3.29,15.04415169
17/07/2019 15:00,21.77552,2.65748,21.93707982,2.51552,-0.21252,2.524481258,19.26,2.87,19.47266032
17/07/2019 15:30,21.54084,2.52544,21.68837558,2.31084,-0.22456,2.321725371,19.23,2.75,19.4256377
17/07/2019 16:00,23.33412,2.5022,23.46789639,2.65412,-0.2478,2.665662735,20.68,2.75,20.86204448
17/07/2019 16:30,25.93932,2.28772,26.04000739,2.60932,-0.25228,2.621487376,23.33,2.54,23.467861
17/07/2019 17:00,25.70868,2.0124,25.7873221,3.36868,-0.3276,3.384571864,22.34,2.34,22.46221717
17/07/2019 17:30,26.10656,2.0178,26.1844227,2.57656,-0.2422,2.587918521,23.53,2.26,23.63828462
17/07/2019 18:00,26.75276,1.89284,26.81963853,2.69276,-0.23716,2.703183546,24.06,2.13,24.15409903
17/07/2019 18:30,27.22516,1.8434,27.28749641,2.57516,-0.2366,2.5860063,24.65,2.08,24.73760093
17/07/2019 19:00,26.2408,1.79984,26.30245252,2.6208,-0.23016,2.630886973,23.62,2.03,23.70707278
17/07/2019 19:30,27.05,1.18092,27.0757654,2.94,-0.26908,2.952287934,24.11,1.45,24.15356288
17/07/2019 20:00,27.48652,0.75768,27.49696094,2.53652,-0.22232,2.546244272,24.95,0.98,24.96923908
17/07/2019 20:30,27.39428,0.21688,27.3951385,2.18428,-0.18312,2.19194253,25.21,0.4,25.21317314
17/07/2019 21:00,26.97672,-0.61256,26.9836738,1.82672,-0.11256,1.830184611,25.15,-0.5,25.15496969
17/07/2019 21:30,26.8084,-0.68096,26.81704714,1.5484,-0.05096,1.549238355,25.26,-0.63,25.26785507
17/07/2019 22:00,25.80896,-0.98252,25.82765498,1.47896,-0.07252,1.480736922,24.33,-0.91,24.34701214
17/07/2019 22:30,24.2482,-0.96128,24.2672467,1.2082,-0.02128,1.208387388,23.04,-0.94,23.05916737
17/07/2019 23:00,21.96596,-1.24448,22.00118472,0.99596,-0.00448,0.995970076,20.97,-1.24,21.00662991
17/07/2019 23:30,20.04528,-1.29264,20.08691535,1.08528,-0.05264,1.086555865,18.96,-1.24,19.00050526
18/07/2019 00:00,19.30344,-1.39268,19.35361345,1.76344,-0.09268,1.765873783,17.54,-1.3,17.58810962
18/07/2019 00:30,18.96352,-1.6938,19.03901387,2.61352,-0.2338,2.623956789,16.35,-1.46,16.41505711
18/07/2019 01:00,18.20744,-1.77184,18.29344933,2.68744,-0.23184,2.697421647,15.52,-1.54,15.59621749
18/07/2019 01:30,17.41384,-1.69488,17.49612648,2.23384,-0.19488,2.242324544,15.18,-1.5,15.25393064
18/07/2019 02:00,16.32404,-1.61284,16.40352202,1.38404,-0.11284,1.388632272,14.94,-1.5,15.01511239
18/07/2019 02:30,15.89736,-1.62056,15.97974561,1.13736,-0.07056,1.139546613,14.76,-1.55,14.84116235
18/07/2019 03:00,15.53732,-1.69476,15.62947613,1.09732,-0.07476,1.099863737,14.44,-1.62,14.53058843
18/07/2019 03:30,15.52048,-1.71548,15.61499827,1.25048,-0.09548,1.254119875,14.27,-1.62,14.36166077
18/07/2019 04:00,15.23224,-1.69812,15.32660259,1.05224,-0.07812,1.055135893,14.18,-1.62,14.27223879
18/07/2019 04:30,15.38784,-1.63664,15.47463119,0.98784,-0.06664,0.990085226,14.4,-1.57,14.48533396
18/07/2019 05:00,15.15368,-1.60308,15.23823753,0.60368,-0.00308,0.603687857,14.55,-1.6,14.63770815
18/07/2019 05:30,16.27448,-1.62212,16.35512068,1.68448,-0.09212,1.686997026,14.59,-1.53,14.67000341
18/07/2019 06:00,16.13952,-1.40668,16.20070537,0.84952,-0.03668,0.850311503,15.29,-1.37,15.35125402
18/07/2019 06:30,17.52108,-1.04004,17.55192091,0.59108,-0.04004,0.592434611,16.93,-1,16.95950766
18/07/2019 07:00,19.67748,-0.63312,19.68766264,0.69748,-0.04312,0.698811623,18.98,-0.59,18.98916796
18/07/2019 07:30,22.2522,-0.53328,22.25858918,1.0822,-0.06328,1.084048522,21.17,-0.47,21.17521665
18/07/2019 08:00,23.5622,0.12356,23.56252397,1.4322,-0.07644,1.434238444,22.13,0.2,22.13090373
18/07/2019 08:30,16.75468,1.81592,16.85279999,3.35468,-0.02408,3.354766422,13.4,1.84,13.52573843
18/07/2019 09:00,12.58324,2.71292,12.87236823,4.99324,-0.08708,4.993999262,7.59,2.8,8.09
18/07/2019 09:30,14.79324,2.59532,15.0191756,4.15324,-0.06468,4.153743613,10.64,2.66,10.96746096
18/07/2019 10:00,15.20312,2.36852,15.38651178,4.03312,-0.08148,4.033942975,11.17,2.45,11.43553234
18/07/2019 10:30,16.87508,2.32512,17.03450933,2.77508,-0.12488,2.77788841,14.1,2.45,14.31127178
18/07/2019 11:00,18.86696,2.50912,19.03307287,1.85696,-0.18088,1.865748648,17.01,2.69,17.22138787
18/07/2019 11:30,19.06632,2.61412,19.2446923,2.05632,-0.21588,2.067620883,17.01,2.83,17.24381048
18/07/2019 12:00,17.37768,2.5976,17.57075092,2.29768,-0.2324,2.3094032,15.08,2.83,15.34324933
18/07/2019 12:30,22.17136,2.61776,22.32536386,2.48136,-0.21224,2.490420299,19.69,2.83,19.89233521
18/07/2019 13:00,20.73112,2.55532,20.88801084,3.08112,-0.27468,3.093339548,17.65,2.83,17.87544125
18/07/2019 13:30,22.03028,2.21532,22.14138387,3.92028,-0.34468,3.935403357,18.11,2.56,18.29004374
18/07/2019 14:00,19.04808,2.53736,19.21633543,4.86808,-0.47264,4.8909704,14.18,3.01,14.49594771
18/07/2019 14:30,19.18412,2.72008,19.37599792,5.17412,-0.54992,5.203261456,14.01,3.27,14.38655622
18/07/2019 15:00,20.34936,2.5476,20.50821099,5.16936,-0.5824,5.20206426,15.18,3.13,15.49933224
18/07/2019 15:30,18.56012,2.60288,18.74174588,5.37012,-0.61712,5.405462599,13.19,3.22,13.57735247
18/07/2019 16:00,18.75664,2.60064,18.93607331,5.52664,-0.61936,5.561236958,13.23,3.22,13.6162146
18/07/2019 16:30,20.81176,2.52072,20.96385899,5.12176,-0.53928,5.150072661,15.69,3.06,15.98560915
18/07/2019 17:00,22.21232,2.19676,22.32068355,5.05232,-0.51324,5.078321837,17.16,2.71,17.37267107
18/07/2019 17:30,22.89536,2.0486,22.98682822,4.24536,-0.4214,4.266223094,18.65,2.47,18.81285199
18/07/2019 18:00,23.24612,1.97456,23.32983031,3.60612,-0.33544,3.621687652,19.64,2.31,19.77538116
18/07/2019 18:30,24.97508,1.74172,25.03573865,3.96508,-0.37828,3.983083625,21.01,2.12,21.11668771
18/07/2019 19:00,27.1274,1.71252,27.18140091,3.6274,-0.34748,3.644005092,23.5,2.06,23.59011657
18/07/2019 19:30,26.4124,1.23368,26.44119589,3.0324,-0.30632,3.047832296,23.38,1.54,23.43066367
18/07/2019 20:00,26.79824,0.93684,26.8146105,2.29824,-0.22316,2.309049043,24.5,1.16,24.52744585
18/07/2019 20:30,26.78496,0.385,26.7877268,1.74496,-0.175,1.753713318,25.04,0.56,25.0462612
18/07/2019 21:00,27.0236,0.57764,27.02977294,1.5736,-0.12236,1.578350066,25.45,0.7,25.4596249
18/07/2019 21:30,26.25676,-0.45924,26.26077583,1.30676,-0.07924,1.309160294,24.95,-0.38,24.95289362
18/07/2019 22:00,25.28896,-0.745,25.29993128,0.77896,-0.035,0.779745908,24.51,-0.71,24.5202814
18/07/2019 22:30,24.1554,-0.91052,24.1725546,0.7154,-0.03052,0.716050718,23.44,-0.88,23.45651295
18/07/2019 23:00,22.13264,-1.25968,22.16845838,0.68264,-0.02968,0.683284913,21.45,-1.23,21.48523679
18/07/2019 23:30,20.001,-1.37532,20.0482295,0.441,-0.00532,0.441032088,19.56,-1.37,19.60791932
19/07/2019 00:00,18.14188,-1.2882,18.18755809,0.13188,-0.0182,0.133129915,18.01,-1.27,18.05472237
19/07/2019 00:30,16.94704,-1.44036,17.00813928,0.32704,-0.01036,0.327204051,16.62,-1.43,16.68140582
19/07/2019 01:00,16.07896,-1.59084,16.15746659,0.28896,-0.00084,0.288961221,15.79,-1.59,15.86985192
19/07/2019 01:30,15.65588,-1.52764,15.73023403,0.42588,-0.01764,0.426245169,15.23,-1.51,15.30467249
19/07/2019 02:00,15.44348,-1.50244,15.51639135,0.47348,0.00756,0.473540351,14.97,-1.51,15.04596291
19/07/2019 02:30,14.84096,-1.75604,14.94448963,0.40096,-0.02604,0.401804683,14.44,-1.73,14.54326305
19/07/2019 03:00,14.34844,-1.80436,14.46144687,0.25844,-0.02436,0.259585522,14.09,-1.78,14.2019893
19/07/2019 03:30,14.37848,-1.66532,14.47459767,0.22848,-0.00532,0.228541928,14.15,-1.66,14.24703829
19/07/2019 04:00,14.28424,-1.72384,14.38788159,0.25424,0.00616,0.254314615,14.03,-1.73,14.13625835
19/07/2019 04:30,14.27504,-1.73112,14.37962251,0.35504,-0.00112,0.355041767,13.92,-1.73,14.02709164
19/07/2019 05:00,14.96728,-1.73364,15.06734808,0.77728,-0.00364,0.777288523,14.19,-1.73,14.29506908
19/07/2019 05:30,15.22684,-1.6344,15.31430442,0.68684,0.0056,0.686862829,14.54,-1.64,14.63219737
19/07/2019 06:00,15.72508,-1.42908,15.78988317,0.46508,0.01092,0.465208182,15.26,-1.44,15.32779175
19/07/2019 06:30,17.63088,-0.95916,17.65695097,0.53088,0.00084,0.530880665,17.1,-0.96,17.12692617
19/07/2019 07:00,19.96088,-0.54948,19.96844157,0.74088,0.03052,0.741508358,19.22,-0.58,19.22874931
19/07/2019 07:30,23.11728,-0.32996,23.11963469,1.19728,-0.02996,1.197654792,21.92,-0.3,21.92205282
19/07/2019 08:00,24.72008,0.97888,24.73945354,1.69008,-0.07112,1.691575733,23.03,1.05,23.05392374
19/07/2019 08:30,20.58088,0.53312,20.58778372,4.31088,0.18312,4.314767585,16.27,0.35,16.27376416
19/07/2019 09:00,11.65396,-1.30936,11.72728474,11.10396,0.01064,11.1039651,0.55,-1.32,1.43
19/07/2019 09:30,10.225,-0.75956,10.25317299,10.815,0.16044,10.81618999,-0.59,-0.92,1.092931837
19/07/2019 10:00,8.7332,-0.31408,8.738845947,9.0132,0.46592,9.025234384,-0.28,-0.78,0.828733974
19/07/2019 10:30,7.958,0.37632,7.966892791,10.948,0.09632,10.9484237,-2.99,0.28,3.00308175
19/07/2019 11:00,7.63276,0.76136,7.670638452,11.44276,0.03136,11.44280297,-3.81,0.73,3.879304061
19/07/2019 11:30,10.43488,0.13156,10.4357093,10.83488,0.09156,10.83526686,-0.4,0.04,0.401995025
19/07/2019 12:00,26.09964,1.72484,26.15657243,2.71964,-0.05516,2.720199323,23.38,1.78,23.44766086
19/07/2019 12:30,29.24624,2.48468,29.35159602,2.46624,-0.14532,2.470517687,26.78,2.63,26.90883312
19/07/2019 13:00,31.62412,1.9722,31.68555726,5.24412,-0.5978,5.27808293,26.38,2.57,26.504892
19/07/2019 13:30,29.36452,1.98704,29.43167278,5.43452,-0.58296,5.465697576,23.93,2.57,24.06760894
19/07/2019 14:00,29.22808,1.7712,29.28169752,5.63808,-0.6188,5.671936136,23.59,2.39,23.71076127
19/07/2019 14:30,28.80776,1.76112,28.86154154,5.73776,-0.62888,5.772120916,23.07,2.39,23.19346891
19/07/2019 15:00,29.32828,1.363,29.35993489,6.25828,-0.777,6.30632996,23.07,2.14,23.16904184
19/07/2019 15:30,23.97652,1.51972,24.02463444,8.41652,-0.77028,8.451694516,15.56,2.29,15.72760948
19/07/2019 16:00,21.53968,1.98672,21.63110887,9.75968,-0.76328,9.789481603,11.78,2.75,12.09673096
19/07/2019 16:30,21.8206,1.93,21.90578655,9.4906,-0.7,9.516380003,12.33,2.63,12.60737086
19/07/2019 17:00,21.2752,2.05624,21.37433643,8.4952,-0.47376,8.50840006,12.78,2.53,13.0280198
19/07/2019 17:30,20.13676,2.05344,20.24118868,7.81676,-0.33656,7.824002143,12.32,2.39,12.54968127
19/07/2019 18:00,19.13952,1.9434,19.23793205,7.70952,-0.3066,7.715614181,11.43,2.25,11.64935191
19/07/2019 18:30,18.68028,1.85796,18.77244993,7.70028,-0.29204,7.705815949,10.98,2.15,11.18851643
19/07/2019 19:00,18.91688,1.71576,18.9945303,7.30688,-0.25424,7.311301752,11.61,1.97,11.77595007
19/07/2019 19:30,17.58604,1.74384,17.6722885,6.39604,-0.14616,6.39770978,11.19,1.89,11.34848889
19/07/2019 20:00,17.24136,1.74588,17.32952947,5.91136,-0.06412,5.911707742,11.33,1.81,11.4736655
19/07/2019 20:30,25.90088,-0.77468,25.91246252,2.56088,-0.06468,2.561696679,23.34,-0.71,23.35079656
19/07/2019 21:00,26.4574,-1.00688,26.47655231,2.5774,-0.09688,2.579220133,23.88,-0.91,23.89733249
19/07/2019 21:30,25.59048,-1.25684,25.62132536,2.30048,-0.05684,2.301182091,23.29,-1.2,23.32089407
19/07/2019 22:00,24.01344,-1.52228,24.06164244,1.55344,-0.04228,1.554015261,22.46,-1.48,22.50870943
19/07/2019 22:30,23.04804,-1.69776,23.11048543,1.74804,-0.06776,1.749352812,21.3,-1.63,21.3622775
19/07/2019 23:00,21.95988,-1.83548,22.03645426,2.32988,-0.09548,2.331835596,19.63,-1.74,19.70696577
19/07/2019 23:30,20.65192,-1.91788,20.74078261,2.41192,-0.11788,2.414798911,18.24,-1.8,18.3286006
20/07/2019 00:00,19.39904,-1.95928,19.49773143,2.32904,-0.11928,2.332092417,17.07,-1.84,17.16888173
20/07/2019 00:30,17.63096,-2.02612,17.74699729,1.59096,-0.03612,1.591369968,16.04,-1.99,16.16297312
20/07/2019 01:00,16.72544,-2.19764,16.86920166,1.59544,-0.01764,1.595537515,15.13,-2.18,15.28624545
20/07/2019 01:30,16.63988,-2.21212,16.78627658,2.18988,-0.09212,2.191816714,14.45,-2.12,14.6046876
20/07/2019 02:00,16.41028,-2.14296,16.54960928,2.10028,-0.09296,2.102336234,14.31,-2.05,14.45609214
20/07/2019 02:30,17.79944,-2.38264,17.95820252,3.70944,-0.33264,3.724324702,14.09,-2.05,14.23834962
20/07/2019 03:00,16.81568,-2.42592,16.98976697,3.23568,-0.25592,3.245784976,13.58,-2.17,13.75228345
20/07/2019 03:30,16.62952,-2.47548,16.81276113,3.29952,-0.30548,3.313630978,13.33,-2.17,13.50547296
20/07/2019 04:00,16.3928,-2.58724,16.59571338,3.4328,-0.31724,3.4474276,12.96,-2.27,13.15729835
20/07/2019 04:30,16.17612,-2.56828,16.37873379,3.32612,-0.23828,3.334644151,12.85,-2.33,13.05953292
20/07/2019 05:00,17.00896,-2.83596,17.24376378,4.55896,-0.50596,4.586950164,12.45,-2.33,12.66615174
20/07/2019 05:30,16.62664,-2.70912,16.84590422,3.70664,-0.37912,3.725978001,12.92,-2.33,13.12841575
20/07/2019 06:00,16.87636,-2.63648,17.08105833,3.70636,-0.39648,3.727505981,13.17,-2.24,13.35913545
20/07/2019 06:30,17.53592,-2.51536,17.71540364,3.82592,-0.46536,3.854117769,13.71,-2.05,13.86241682
20/07/2019 07:00,18.65476,-2.2562,18.79070273,4.34476,-0.5362,4.377721999,14.31,-1.72,14.41299761
20/07/2019 07:30,20.06548,-1.92208,20.15732818,4.15548,-0.47208,4.182209172,15.91,-1.45,15.97593816
20/07/2019 08:00,21.31604,-1.67824,21.38200296,3.94604,-0.47824,3.974914487,17.37,-1.2,17.41140144
20/07/2019 08:30,22.97344,-1.41184,23.01678165,4.07344,-0.51184,4.105471181,18.9,-0.9,18.92141644
20/07/2019 09:00,22.95396,-1.1354,22.98202369,4.66396,-0.5754,4.699319955,18.29,-0.56,18.29857098
20/07/2019 09:30,13.87268,1.46128,13.94942972,7.44268,-0.39872,7.453352482,6.43,1.86,6.693616362
20/07/2019 10:00,14.08272,1.32668,14.14507273,7.83272,-0.38332,7.842093905,6.25,1.71,6.479706783
20/07/2019 10:30,17.43364,1.09088,17.46773663,7.21364,-0.58912,7.237656003,10.22,1.68,10.35716177
20/07/2019 11:00,22.22288,1.07944,22.24908057,5.05288,-0.63056,5.092072487,17.17,1.71,17.25494132
20/07/2019 11:30,23.94108,1.13076,23.96776856,5.21108,-0.63924,5.250141193,18.73,1.77,18.81344732
20/07/2019 12:00,25.56028,0.5578,25.56636569,5.04028,-0.5922,5.074950573,20.52,1.15,20.5521994
20/07/2019 12:30,26.30396,0.12712,26.30426717,5.08396,-0.57288,5.116135336,21.22,0.7,21.23154257
20/07/2019 13:00,26.7764,0.15456,26.77684608,5.2164,-0.61544,5.252579876,21.56,0.77,21.57374562
20/07/2019 13:30,25.99852,-1.35252,26.03367728,4.95852,-0.63252,4.998700045,21.04,-0.72,21.05231579
20/07/2019 14:00,25.1004,-1.38444,25.13855116,4.8804,-0.59444,4.916468557,20.22,-0.79,20.23542685
20/07/2019 14:30,20.24684,-1.0834,20.27580542,5.58684,-0.6734,5.627277205,14.66,-0.41,14.66573217
20/07/2019 15:00,21.32844,-1.02144,21.35288488,4.94844,-0.53144,4.976895308,16.38,-0.49,16.38732742
20/07/2019 15:30,21.06504,-0.87104,21.08304107,3.57504,-0.34104,3.591269871,17.49,-0.53,17.49802846
20/07/2019 16:00,19.5796,-0.77568,19.59495893,2.9596,-0.29568,2.974333341,16.62,-0.48,16.62692996
20/07/2019 16:30,21.11624,-0.81484,21.1319558,3.09624,-0.29484,3.110246415,18.02,-0.52,18.02750121
20/07/2019 17:00,21.03124,-0.85932,21.04878825,3.06124,-0.29932,3.075838552,17.97,-0.56,17.97872354
20/07/2019 17:30,22.43316,-1.022,22.45642785,3.65316,-0.392,3.67413146,18.78,-0.63,18.79056412
20/07/2019 18:00,24.89684,-1.23876,24.92763864,3.97684,-0.43876,4.000970723,20.92,-0.8,20.93529078
20/07/2019 18:30,25.7266,-1.24772,25.75683895,3.6666,-0.44772,3.693833883,22.06,-0.8,22.07450113
20/07/2019 19:00,25.66912,-1.41316,25.70798986,3.52912,-0.43316,3.555603403,22.14,-0.98,22.16167864
20/07/2019 19:30,24.90048,-1.24312,24.93149116,2.93048,-0.32312,2.948240079,21.97,-0.92,21.98925419
20/07/2019 20:00,24.32024,-1.32268,24.35618106,2.27024,-0.23268,2.282132696,22.05,-1.09,22.0769246
20/07/2019 20:30,18.35356,-0.93916,18.37757291,3.77356,-0.13916,3.776125075,14.58,-0.8,14.60193138
20/07/2019 21:00,13.67692,-0.61484,13.69073296,5.24692,-0.08484,5.247605865,8.43,-0.53,8.446644304
20/07/2019 21:30,7.45244,-1.08516,7.531031415,6.50244,0.43484,6.516963386,0.95,-1.52,1.792456415
20/07/2019 22:00,3.24556,-1.92808,3.775069827,8.50556,0.80192,8.543279616,-5.26,-2.73,5.926255141
20/07/2019 22:30,3.72804,-2.1424,4.299786041,7.90804,0.7476,7.943299214,-4.18,-2.89,5.081781184
20/07/2019 23:00,15.5302,-2.45908,15.72368234,2.5102,0.43092,2.54691894,13.02,-2.89,13.33688494
20/07/2019 23:30,19.05948,-1.88392,19.15236101,0.45948,-0.00392,0.459496721,18.6,-1.88,18.69476932
21/07/2019 00:00,18.06672,-2.0104,18.17823093,0.56672,0.0196,0.567058832,17.5,-2.03,17.61734657
21/07/2019 00:30,16.77256,-2.1536,16.91025612,0.46256,-0.0336,0.463778733,16.31,-2.12,16.44720341
21/07/2019 01:00,15.87196,-2.29408,16.03689238,0.49196,-0.02408,0.49254897,15.38,-2.27,15.546617
21/07/2019 01:30,15.193,-2.26864,15.36144448,0.413,-0.03864,0.414803628,14.78,-2.23,14.94728403
21/07/2019 02:00,14.47928,-2.33216,14.66589648,0.25928,0.00784,0.259398504,14.22,-2.34,14.41124561
21/07/2019 02:30,14.03896,-2.35136,14.23451059,0.21896,0.03864,0.222343273,13.82,-2.39,14.02513815
21/07/2019 03:00,13.72284,-2.48012,13.94515446,0.18284,0.01988,0.18391759,13.54,-2.5,13.76886342
21/07/2019 03:30,13.4808,-2.49272,13.70932608,0.3108,0.00728,0.31088525,13.17,-2.5,13.40518183
21/07/2019 04:00,13.49088,-2.49496,13.71964535,0.32088,0.00504,0.320919579,13.17,-2.5,13.40518183
21/07/2019 04:30,13.29864,-2.52684,13.5365707,0.38864,0.01316,0.388862746,12.91,-2.54,13.15749596
21/07/2019 05:00,13.22116,-2.53664,13.46230345,0.39116,0.00336,0.391174431,12.83,-2.54,13.0790099
21/07/2019 05:30,13.3684,-2.54336,13.60818866,0.6384,-0.00336,0.638408842,12.73,-2.54,12.98092832
21/07/2019 06:00,13.56328,-2.4652,13.78549148,0.83328,-0.0252,0.833660961,12.73,-2.44,12.96173214
21/07/2019 06:30,13.99044,-2.32844,14.18287856,0.93044,-0.04844,0.931700074,13.06,-2.28,13.25752616
21/07/2019 07:00,13.71116,-2.11432,13.87322088,0.53116,-0.05432,0.53393034,13.18,-2.06,13.34001499
21/07/2019 07:30,14.31716,-1.92316,14.44574729,0.44716,-0.08316,0.454827056,13.87,-1.84,13.99151529
21/07/2019 08:00,7.8518,-2.06704,8.119323716,6.2118,-0.46704,6.229332677,1.64,-1.6,2.291200559
21/07/2019 08:30,6.17408,-1.83224,6.440214846,8.14408,-0.49224,8.158942288,-1.97,-1.34,2.382540661
21/07/2019 09:00,15.12128,-1.79164,15.22705102,4.29128,-0.31164,4.302581031,10.83,-1.48,10.93065872
21/07/2019 09:30,16.23304,-0.22204,16.23455849,3.18304,-0.08204,3.184097078,13.05,-0.14,13.05075094
21/07/2019 10:00,12.77248,1.22516,12.83110527,5.77248,-0.15484,5.774556327,7,1.38,7.13473195
21/07/2019 10:30,13.63424,1.43772,13.70983367,6.06424,-0.18228,6.066978884,7.57,1.62,7.741401682
21/07/2019 11:00,12.97768,1.55144,13.07008585,6.14768,-0.16856,6.149990395,6.83,1.72,7.043244991
21/07/2019 11:30,9.16792,2.06536,9.397684239,7.01792,-0.30464,7.024528928,2.15,2.37,3.199906249
21/07/2019 12:00,10.04712,2.22404,10.29033402,7.05712,-0.29596,7.063323227,2.99,2.52,3.910306893
21/07/2019 12:30,7.61748,2.68424,8.076580089,7.13748,-0.30576,7.144026171,0.48,2.99,3.028283342
21/07/2019 13:00,7.4488,2.3248,7.803160672,6.4988,-0.2352,6.503054704,0.95,2.56,2.730586018
21/07/2019 13:30,15.88248,1.74132,15.97765209,3.04248,-0.21868,3.050328752,12.84,1.96,12.98873358
21/07/2019 14:00,18.86292,1.46504,18.91972762,2.43292,-0.20496,2.441538107,16.43,1.67,16.5146541
21/07/2019 14:30,20.4,-0.59716,20.40873833,2.1,-0.16716,2.106642463,18.3,-0.43,18.30505122
21/07/2019 15:00,17.30932,-0.24376,17.3110363,3.02932,-0.26376,3.040780985,14.28,0.02,14.28001401
21/07/2019 15:30,15.987,0.44048,15.99306699,3.507,-0.28952,3.518930353,12.48,0.73,12.50133193
21/07/2019 16:00,16.1888,-0.06004,16.18891134,3.4888,-0.32004,3.50344845,12.7,0.26,12.70266114
21/07/2019 16:30,17.0784,-0.72236,17.0936699,3.1584,-0.26236,3.169278045,13.92,-0.46,13.9275985
21/07/2019 17:00,8.93696,1.40336,9.046472977,6.47696,-0.20664,6.480255468,2.46,1.61,2.940017007
21/07/2019 17:30,13.32168,0.38668,13.32729078,4.27168,-0.17332,4.275194714,9.05,0.56,9.067309413
21/07/2019 18:00,18.6846,-0.64744,18.69581386,2.2946,-0.16744,2.300701048,16.39,-0.48,16.39702717
21/07/2019 18:30,21.56708,-0.72544,21.57927716,1.97708,-0.12544,1.981055406,19.59,-0.6,19.59918621
21/07/2019 19:00,23.84948,-0.93012,23.86761026,1.71948,-0.12012,1.723670585,22.13,-0.81,22.14481881
21/07/2019 19:30,24.43496,-1.06852,24.45831158,1.95496,-0.12852,1.959179928,22.48,-0.94,22.49964444
21/07/2019 20:00,24.74328,-1.08312,24.76697507,1.88328,-0.11312,1.886674241,22.86,-0.97,22.88057036
21/07/2019 20:30,25.04576,-1.27068,25.07797284,1.77576,-0.12068,1.77985596,23.27,-1.15,23.29839909
21/07/2019 21:00,25.91948,-1.03156,25.93999922,1.85948,-0.09156,1.861732823,24.06,-0.94,24.07835543
21/07/2019 21:30,25.41684,-1.11528,25.44129724,1.31684,-0.03528,1.317312516,24.1,-1.08,24.12418703
21/07/2019 22:00,24.0606,-1.50508,24.10762822,0.9506,-0.04508,0.951668307,23.11,-1.46,23.15607264
21/07/2019 22:30,23.0156,-1.64488,23.07430332,1.0556,-0.05488,1.057025626,21.96,-1.59,22.01748623
21/07/2019 23:00,21.17044,-1.88084,21.25382528,0.93044,-0.07084,0.933132841,20.24,-1.81,20.32077016
21/07/2019 23:30,19.64844,-1.94704,19.7446742,1.02844,-0.04704,1.029515223,18.62,-1.9,18.71668774
22/07/2019 00:00,18.63576,-1.8038,18.72285355,1.49576,-0.0238,1.495949337,17.14,-1.78,17.2321792
22/07/2019 00:30,17.58076,-1.89836,17.68295487,1.60076,-0.03836,1.601219556,15.98,-1.86,16.08788364
22/07/2019 01:00,17.27228,-1.93868,17.38074039,1.93228,-0.07868,1.933881212,15.34,-1.86,15.45235257
22/07/2019 01:30,17.1786,-2.0182,17.2967462,2.4486,-0.1582,2.453705198,14.73,-1.86,14.84696939
22/07/2019 02:00,17.09476,-2.0482,17.21702479,2.94476,-0.2282,2.953588783,14.15,-1.82,14.26656581
22/07/2019 02:30,17.0278,-2.1168,17.15886987,3.1878,-0.2268,3.1958578,13.84,-1.89,13.96845374
22/07/2019 03:00,17.35932,-2.21676,17.50028616,3.65932,-0.32676,3.673880096,13.7,-1.89,13.82975416
22/07/2019 03:30,17.1,-2.25508,17.24805455,3.71,-0.32508,3.724214952,13.39,-1.93,13.52837758
22/07/2019 04:00,17.25812,-2.34716,17.41699934,4.06812,-0.37716,4.085566056,13.19,-1.97,13.33630384
22/07/2019 04:30,16.99648,-2.242,17.14371303,3.54648,-0.322,3.561067872,13.45,-1.92,13.58634977
22/07/2019 05:00,17.45736,-2.22756,17.59890456,3.79736,-0.35756,3.814156804,13.66,-1.87,13.78740367
22/07/2019 05:30,17.69636,-2.17604,17.82964687,3.77636,-0.30604,3.7887406,13.92,-1.87,14.04504539
22/07/2019 06:00,17.7666,-1.95476,17.87381219,3.2466,-0.21476,3.253695348,14.52,-1.74,14.62388457
22/07/2019 06:30,14.87364,-1.08424,14.91310642,4.20364,-0.11424,4.205192032,10.67,-0.97,10.71400019
22/07/2019 07:00,10.2804,0.80192,10.31162935,6.0704,-0.10808,6.071362075,4.21,0.91,4.307226486
22/07/2019 07:30,12.28916,1.11152,12.33932454,6.36916,-0.15848,6.371131376,5.92,1.27,6.054692395
22/07/2019 08:00,17.09112,1.14292,17.12929213,6.58112,-0.36708,6.591349496,10.51,1.51,10.61791882
22/07/2019 08:30,27.7312,0.9344,27.74693779,4.9812,-0.7056,5.030926833,22.75,1.64,22.80903549
22/07/2019 09:00,27.7322,1.61564,27.77922262,3.9522,-0.51436,3.985530209,23.78,2.13,23.87520262
22/07/2019 09:30,27.446,1.99552,27.51844865,3.206,-0.35448,3.225537486,24.24,2.35,24.35364654
22/07/2019 10:00,26.84492,2.1514,26.93099055,2.89492,-0.2786,2.908294993,23.95,2.43,24.07295993
22/07/2019 10:30,26.4994,2.28108,26.59739698,2.6894,-0.24892,2.700894949,23.81,2.53,23.94403892
22/07/2019 11:00,26.85768,2.39776,26.9644994,2.99768,-0.28224,3.010937528,23.86,2.68,24.01003957
22/07/2019 11:30,27.5864,2.45548,27.69546618,3.1864,-0.32452,3.202882794,24.4,2.78,24.55785821
22/07/2019 12:00,27.38872,2.57196,27.50921594,2.98872,-0.27804,3.00162514,24.4,2.85,24.56588081
22/07/2019 12:30,27.61868,2.60556,27.74131266,2.73868,-0.24444,2.749567067,24.88,2.85,25.04270153
22/07/2019 13:00,27.04688,2.71308,27.18261431,2.47688,-0.20692,2.485508081,24.57,2.92,24.74290403
22/07/2019 13:30,26.82348,2.51396,26.94102957,2.57348,-0.23604,2.584282142,24.25,2.75,24.40542972
22/07/2019 14:00,25.98936,2.50248,26.10956222,2.78936,-0.24752,2.800320582,23.2,2.75,23.3624164
22/07/2019 14:30,22.8096,2.66156,22.96435834,3.8696,-0.39844,3.890058945,18.94,3.06,19.18559877
22/07/2019 15:00,20.7308,2.8456,20.92518836,4.1608,-0.4144,4.181385416,16.57,3.26,16.88764341
22/07/2019 15:30,22.6642,2.83048,22.84026223,4.1342,-0.42952,4.156452462,18.53,3.26,18.81458211
22/07/2019 16:00,21.91128,2.76592,22.08516481,4.15128,-0.44408,4.174964992,17.76,3.21,18.04776163
22/07/2019 16:30,23.09564,2.76848,23.26097738,3.82564,-0.40152,3.846653054,19.27,3.17,19.52899895
22/07/2019 17:00,23.5536,2.4198,23.67757388,3.2536,-0.3402,3.271337494,20.3,2.76,20.48676646
22/07/2019 17:30,25.294,2.1964,25.38918291,3.024,-0.3136,3.040217255,22.27,2.51,22.41100176
22/07/2019 18:00,26.94972,2.28824,27.04669019,2.37972,-0.22176,2.390030288,24.57,2.51,24.6978744
22/07/2019 18:30,16.90528,2.70816,17.12082423,5.49528,-0.16184,5.497662636,11.41,2.87,11.76541542
22/07/2019 19:00,16.0426,2.61048,16.25360331,5.5426,-0.14952,5.544616397,10.5,2.76,10.85668458
22/07/2019 19:30,15.55624,2.27976,15.72240149,4.91624,-0.10024,4.917261819,10.64,2.38,10.90293538
22/07/2019 20:00,20.19284,1.56608,20.25347856,2.63284,-0.07392,2.63387749,17.56,1.64,17.63641687
22/07/2019 20:30,25.88504,0.9904,25.90398016,0.63504,-0.0896,0.641329838,25.25,1.08,25.27308648
22/07/2019 21:00,26.15008,0.77892,26.16167809,0.57008,-0.03108,0.570926591,25.58,0.81,25.59282126
22/07/2019 21:30,25.59136,0.74608,25.60223315,0.38136,-0.00392,0.381380146,25.21,0.75,25.22115382
22/07/2019 22:00,25.04308,-0.67488,25.05217194,0.28308,0.01512,0.283483511,24.76,-0.69,24.76961243
22/07/2019 22:30,24.09344,-0.78888,24.1063515,0.29344,0.00112,0.293442137,23.8,-0.79,23.81310774
22/07/2019 23:00,21.74856,-1.02004,21.77246756,0.09856,0.02996,0.103012986,21.65,-1.05,21.67544694
22/07/2019 23:30,19.92476,-1.24024,19.96332278,0.07476,0.03976,0.084675352,19.85,-1.28,19.89122671
23/07/2019 00:00,18.07836,-1.25456,18.12183824,0.03836,0.05544,0.067417232,18.04,-1.31,18.08750121
23/07/2019 00:30,16.98848,-1.31424,17.0392394,0.01848,0.09576,0.097526858,16.97,-1.41,17.02847615
23/07/2019 01:00,16.0926,-1.43648,16.15658533,0.0126,0.09352,0.094364985,16.08,-1.53,16.15262517
23/07/2019 01:30,15.51756,-1.478,15.58778857,0.00756,0.112,0.11225486,15.51,-1.59,15.59128603
23/07/2019 02:00,14.95112,-1.53304,15.029511,0.00112,0.10696,0.106965864,14.95,-1.64,15.03968417
23/07/2019 02:30,14.68252,-1.49172,14.75810361,0.00252,0.09828,0.098312302,14.68,-1.59,14.76585588
23/07/2019 03:00,14.39168,-1.60312,14.48069221,0.00168,0.09688,0.096894565,14.39,-1.7,14.49006901
23/07/2019 03:30,14.10112,-1.7222,14.20589871,0.00112,0.1078,0.107805818,14.1,-1.83,14.21825939
23/07/2019 04:00,14.18112,-1.6778,14.28002722,0.00112,0.1022,0.102206137,14.18,-1.78,14.29128406
23/07/2019 04:30,14.25112,-1.51864,14.33180689,0.00112,0.10136,0.101366188,14.25,-1.62,14.34178859
23/07/2019 05:00,14.45112,-1.51192,14.52999557,0.00112,0.10808,0.108085803,14.45,-1.62,14.54052613
23/07/2019 05:30,14.77008,-1.51444,14.84751803,0.01008,0.10556,0.106040181,14.76,-1.62,14.8486363
23/07/2019 06:00,15.30752,-1.3952,15.37097107,0.03752,0.1148,0.120775786,15.27,-1.51,15.34447783
23/07/2019 06:30,8.96648,-0.57424,8.984849201,3.68648,0.30576,3.699138274,5.28,-0.88,5.352831027
23/07/2019 07:00,5.5898,-0.36908,5.601971446,5.1198,0.36092,5.132505751,0.47,-0.73,0.868216563
23/07/2019 07:30,7.2336,0.76216,7.273641236,5.2136,0.27216,5.220698806,2.02,0.49,2.078581247
23/07/2019 08:00,19.8686,0.67748,19.88014701,0.6986,-0.00252,0.698604545,19.17,0.68,19.18205672
23/07/2019 08:30,21.11112,2.1066,21.21596454,0.77112,-0.0434,0.772340349,20.34,2.15,20.45331513
23/07/2019 09:00,20.48148,2.70316,20.65909236,0.99148,-0.05684,0.993107938,19.49,2.76,19.68445326
23/07/2019 09:30,20.14144,3.08716,20.37665729,1.23144,-0.11284,1.236599102,18.91,3.2,19.17884512
23/07/2019 10:00,18.64136,3.36504,18.94264493,1.78136,-0.20496,1.793112392,16.86,3.57,17.2338185
23/07/2019 10:30,17.55704,3.48364,17.89931287,2.14704,-0.27636,2.164753014,15.41,3.76,15.86208372
23/07/2019 11:00,16.55236,3.5468,16.92809534,2.43236,-0.3332,2.455075846,14.12,3.88,14.64338759
23/07/2019 11:30,16.10568,3.70504,16.52635016,2.74568,-0.34496,2.767265087,13.36,4.05,13.96037607
23/07/2019 12:00,16.63912,3.55692,17.01505199,3.73912,-0.63308,3.792335515,12.9,4.19,13.56341034
23/07/2019 12:30,16.24136,3.76248,16.67147355,3.67136,-0.59752,3.719665899,12.57,4.36,13.30467963
23/07/2019 13:00,16.22784,3.56716,16.61527675,3.99784,-0.67284,4.054064421,12.23,4.24,12.94412994
23/07/2019 13:30,17.98468,2.91512,18.21940283,5.31468,-1.10488,5.428313119,12.67,4.02,13.29245275
23/07/2019 14:00,15.09296,3.7732,15.55745737,3.24296,-0.3668,3.263637817,11.85,4.14,12.55237428
23/07/2019 14:30,15.9064,3.71664,16.33483927,3.4664,-0.35336,3.484363966,12.44,4.07,13.08886932
23/07/2019 15:00,15.84424,3.52736,16.2321351,4.03424,-0.54264,4.07057128,11.81,4.07,12.4916372
23/07/2019 15:30,19.26984,2.76176,19.4667422,5.99984,-1.24824,6.128309973,13.27,4.01,13.86264765
