Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/07/2019 16:00,18.6632,3.05408,18.91143672,4.5332,-0.74592,4.594159214,14.13,3.8,14.63205044
23/07/2019 16:30,15.41676,2.0208,15.54863729,6.48676,-0.3892,6.498425343,8.93,2.41,9.249486472
23/07/2019 17:00,3.4982,1.0274,3.645950356,12.0582,-0.1526,12.05916556,-8.56,1.18,8.640949022
23/07/2019 17:30,5.72664,0.682,5.767107567,10.56664,-0.028,10.5666771,-4.84,0.71,4.89179926
23/07/2019 18:00,10.3318,-0.24288,10.33465442,9.2218,-0.01288,9.221808995,1.11,-0.23,1.133578405
23/07/2019 18:30,11.12508,0.08908,11.12543663,7.53508,0.54908,7.555059196,3.59,-0.46,3.619350771
23/07/2019 19:00,12.13032,-0.2918,12.13382918,6.27032,0.7182,6.311317148,5.86,-1.01,5.946402274
23/07/2019 19:30,18.75864,1.27264,18.80176022,3.25864,0.12264,3.260946982,15.5,1.15,15.54260274
23/07/2019 20:00,20.56112,1.47384,20.61387542,2.52112,0.06384,2.521928151,18.04,1.41,18.09501865
23/07/2019 20:30,20.86128,0.17544,20.8620177,2.47128,0.05544,2.471901784,18.39,0.12,18.39039151
23/07/2019 21:00,20.71552,-0.30316,20.71773817,1.95552,0.12684,1.959629265,18.76,-0.43,18.76492739
23/07/2019 21:30,19.95988,0.84144,19.97760824,2.11988,0.18144,2.127630534,17.84,0.66,17.85220435
23/07/2019 22:00,23.97372,-0.01064,23.97372236,0.50372,0.05936,0.507205528,23.47,-0.07,23.47010439
23/07/2019 22:30,24.08924,-0.49884,24.09440444,0.21924,0.04116,0.22307022,23.87,-0.54,23.8761073
23/07/2019 23:00,22.17736,-0.66872,22.18743976,0.15736,0.09128,0.181918135,22.02,-0.76,22.03311145
23/07/2019 23:30,20.58256,-0.82148,20.59894671,0.18256,0.05852,0.191710052,20.4,-0.88,20.41897157
24/07/2019 00:00,18.99112,-0.98352,19.01657042,0.56112,-0.02352,0.561612718,18.43,-0.96,18.45498578
24/07/2019 00:30,17.44248,-1.08788,17.47637238,0.45248,0.02212,0.453020358,16.99,-1.11,17.02622095
24/07/2019 01:00,17.40124,-1.04192,17.43240519,0.96124,-0.03192,0.961769839,16.44,-1.01,16.47099572
24/07/2019 01:30,16.544,-0.96644,16.57220391,0.714,-0.00644,0.714029043,15.83,-0.96,15.85908257
24/07/2019 02:00,15.85452,-1.009,15.88659452,0.32452,-0.049,0.328198462,15.53,-0.96,15.55964331
24/07/2019 02:30,15.44548,-0.88104,15.4705877,0.02548,0.07896,0.082969344,15.42,-0.96,15.44985437
24/07/2019 03:00,15.17372,-1.07128,15.21148972,0.22372,0.04872,0.228963484,14.95,-1.12,14.99189448
24/07/2019 03:30,15.53124,-1.08512,15.56910085,0.75124,-0.01512,0.751392143,14.78,-1.07,14.81868078
24/07/2019 04:00,15.27548,-1.08568,15.31401287,0.44548,-0.01568,0.445755867,14.83,-1.07,14.8685507
24/07/2019 04:30,12.7966,-1.0672,12.84102361,1.0766,0.0028,1.076603641,11.72,-1.07,11.7687425
24/07/2019 05:00,10.75448,-1.22616,10.82415394,2.59448,0.06384,2.595265307,8.16,-1.29,8.261337664
24/07/2019 05:30,3.10016,-1.91256,3.642647084,5.41016,0.65744,5.449959503,-2.31,-2.57,3.455575205
24/07/2019 06:00,-0.37224,-2.63788,2.664014548,6.71776,1.00212,6.792094221,-7.09,-3.64,7.969799245
24/07/2019 06:30,6.65492,-2.01664,6.953761363,4.50492,0.63336,4.549225109,2.15,-2.65,3.412477106
24/07/2019 07:00,14.23232,-0.98308,14.26623212,2.18232,0.20692,2.192107769,12.05,-1.19,12.10861677
24/07/2019 07:30,10.04136,-0.96976,10.08807936,4.16136,0.45024,4.18564608,5.88,-1.42,6.049032981
24/07/2019 08:00,4.742,-0.91628,4.829713557,6.622,0.85372,6.676804763,-1.88,-1.77,2.582111539
24/07/2019 08:30,5.15216,-0.80748,5.215052887,7.13216,0.84252,7.181750916,-1.98,-1.65,2.577382393
24/07/2019 09:00,3.30288,0.03848,3.303104147,10.02288,0.15848,10.02413285,-6.72,-0.12,6.721071343
24/07/2019 09:30,1.28364,1.15156,1.724477336,11.13364,0.09156,11.13401648,-9.85,1.06,9.906871353
24/07/2019 10:00,1.35456,1.78,2.236790735,10.93456,0,10.93456,-9.58,1.78,9.743962233
24/07/2019 10:30,2.91028,2.36672,3.75114559,9.38028,0.28672,9.384660955,-6.47,2.08,6.796123895
24/07/2019 11:00,1.25556,2.92704,3.184963748,9.13556,0.46704,9.147490523,-7.88,2.46,8.255059055
24/07/2019 11:30,0.12824,3.04756,3.050256948,9.22824,0.42756,9.23813948,-9.1,2.62,9.469656805
24/07/2019 12:00,8.40388,2.5326,8.777201252,6.12388,0.5026,6.144470117,2.28,2.03,3.052752856
24/07/2019 12:30,10.342,2.73948,10.69867817,5.292,0.31948,5.301634792,5.05,2.42,5.599901785
24/07/2019 13:00,12.17764,3.12996,12.57344685,4.77764,0.09996,4.77868559,7.4,3.03,7.996305397
24/07/2019 13:30,18.45348,3.74888,18.83042818,2.50348,-0.28112,2.519214275,15.95,4.03,16.45124311
24/07/2019 14:00,19.9836,3.78584,20.33904751,2.0636,-0.24416,2.077994,17.92,4.03,18.36756108
24/07/2019 14:30,19.31348,3.9976,19.72286276,2.01348,-0.2324,2.026847668,17.3,4.23,17.80962942
24/07/2019 15:00,20.42996,3.69716,20.76179804,1.84996,-0.18284,1.858973498,18.58,3.88,18.98080083
24/07/2019 15:30,14.0996,3.94792,14.64188487,4.4996,-0.12208,4.50125579,9.6,4.07,10.42712328
24/07/2019 16:00,12.4304,4.12004,13.09540277,5.0904,-0.16996,5.093236551,7.34,4.29,8.501746879
24/07/2019 16:30,13.18428,3.85132,13.73527957,5.61428,-0.21868,5.618537253,7.57,4.07,8.594754214
24/07/2019 17:00,12.296,3.55396,12.79930653,5.796,-0.23604,5.800804331,6.5,3.79,7.52423418
24/07/2019 17:30,14.427,3.22008,14.78199054,5.747,-0.19992,5.750476242,8.68,3.42,9.32945872
24/07/2019 18:00,14.93952,2.97548,15.23294913,5.74952,-0.18452,5.752480149,9.19,3.16,9.718111957
24/07/2019 18:30,17.534,2.51452,17.71338383,5.754,-0.44548,5.771218973,11.78,2.96,12.14619282
24/07/2019 19:00,17.78808,2.078,17.90904448,6.19808,-0.742,6.242336076,11.59,2.82,11.928139
24/07/2019 19:30,17.40364,1.93224,17.510575,5.81364,-0.69776,5.855363274,11.59,2.63,11.88465397
24/07/2019 20:00,18.16168,1.98968,18.27034337,5.53168,-0.60032,5.564159211,12.63,2.59,12.89282746
24/07/2019 20:30,18.45364,1.98104,18.55966995,5.46364,-0.56896,5.493184644,12.99,2.55,13.2379228
24/07/2019 21:00,18.58016,1.44288,18.63610067,6.18016,-0.75712,6.226363973,12.4,2.2,12.59364919
24/07/2019 21:30,16.47008,1.77176,16.56510394,4.56008,-0.19824,4.564387002,11.91,1.97,12.07182671
24/07/2019 22:00,12.09536,0.17836,12.09667499,5.92536,0.52836,5.948870096,6.17,-0.35,6.179919093
24/07/2019 22:30,5.78696,-0.69948,5.8290804,7.03696,0.80052,7.082346949,-1.25,-1.5,1.952562419
24/07/2019 23:00,6.60528,-0.31172,6.61263134,6.19528,0.51828,6.216921138,0.41,-0.83,0.925742945
24/07/2019 23:30,19.13436,-0.70132,19.14720821,1.07436,0.00868,1.074395063,18.06,-0.71,18.07395087
25/07/2019 00:00,18.34168,-0.9624,18.36691153,0.28168,-0.0224,0.282569252,18.06,-0.94,18.08444636
25/07/2019 00:30,17.2326,-1.10364,17.26790445,0.1526,-0.00364,0.152643407,17.08,-1.1,17.11538489
25/07/2019 01:00,16.63884,-1.15432,16.67883243,0.23884,-0.05432,0.244939192,16.4,-1.1,16.43684885
25/07/2019 01:30,16.02832,-1.17912,16.07163234,0.27832,-0.02912,0.279839234,15.75,-1.15,15.79192832
25/07/2019 02:00,15.68616,-1.29324,15.73938008,0.42616,-0.02324,0.426793209,15.26,-1.27,15.31275612
25/07/2019 02:30,15.57404,-1.31676,15.62960584,0.54404,-0.04676,0.546045803,15.03,-1.27,15.08356059
25/07/2019 03:00,15.22952,-1.3722,15.29121356,0.56952,-0.0322,0.570429549,14.66,-1.34,14.72111409
25/07/2019 03:30,15.16676,-1.2924,15.22172483,0.67676,-0.0224,0.677130606,14.49,-1.27,14.54554915
25/07/2019 04:00,15.15952,-1.28376,15.21377949,0.77952,-0.05376,0.781371594,14.38,-1.23,14.43250844
25/07/2019 04:30,15.24888,-1.23728,15.29899353,0.83888,-0.00728,0.838911588,14.41,-1.23,14.46239952
25/07/2019 05:00,15.16736,-1.3392,15.22636746,0.64736,-0.0392,0.648545765,14.52,-1.3,14.57807943
25/07/2019 05:30,15.46696,-1.25284,15.51761772,0.73696,-0.04284,0.738204109,14.73,-1.21,14.77961434
25/07/2019 06:00,15.94408,-1.105,15.98232499,0.72408,-0.035,0.724925407,15.22,-1.07,15.25756534
25/07/2019 06:30,17.47036,-0.76212,17.48697531,0.92036,-0.09212,0.924958715,16.55,-0.67,16.56355638
25/07/2019 07:00,18.6908,-0.5108,18.69777851,0.8708,-0.1008,0.87661467,17.82,-0.41,17.82471599
25/07/2019 07:30,20.2518,1.4648,20.30470493,1.0318,-0.0952,1.036182551,19.22,1.56,19.28320513
25/07/2019 08:00,21.63552,2.2128,21.74838407,1.11552,-0.0672,1.117542263,20.52,2.28,20.64627811
25/07/2019 08:30,21.86032,2.52352,22.00549349,1.16032,-0.11648,1.166151831,20.7,2.64,20.86766877
25/07/2019 09:00,21.4038,3.223,21.64510068,1.2138,-0.147,1.222668982,20.19,3.37,20.4693185
25/07/2019 09:30,21.2896,3.37732,21.5558196,1.4196,-0.16268,1.428890808,19.87,3.54,20.18287641
25/07/2019 10:00,13.38296,3.91072,13.94264499,4.22296,-0.18928,4.227199792,9.16,4.1,10.03571622
25/07/2019 10:30,9.9698,4.17228,10.80762844,5.3998,-0.23772,5.405030142,4.57,4.41,6.350826718
25/07/2019 11:00,13.37268,4.3352,14.05782805,3.94268,-0.2548,3.950904785,9.43,4.59,10.48775476
25/07/2019 11:30,18.13728,4.18212,18.61319568,2.24728,-0.25788,2.262027739,15.89,4.44,16.49865752
25/07/2019 12:00,19.53204,4.07112,19.95180705,1.97204,-0.20888,1.983071511,17.56,4.28,18.07406982
25/07/2019 12:30,17.2734,4.32424,17.80644263,2.5634,-0.23576,2.574218782,14.71,4.56,15.40057466
25/07/2019 13:00,16.63836,4.28196,17.18051818,2.62836,-0.27804,2.643025261,14.01,4.56,14.73342119
25/07/2019 13:30,17.77496,3.93204,18.20467362,2.37496,-0.26796,2.390028779,15.4,4.2,15.96245595
25/07/2019 14:00,16.6114,4.04784,17.09747404,2.8014,-0.34216,2.822218175,13.81,4.39,14.4909696
25/07/2019 14:30,16.61604,4.0442,17.10112098,2.61604,-0.3458,2.638795733,14,4.39,14.6721539
25/07/2019 15:00,16.78756,3.9296,17.24134354,2.59756,-0.3304,2.618488517,14.19,4.26,14.81565726
25/07/2019 15:30,12.36392,3.9416,12.97700768,4.83392,-0.2184,4.83885122,7.53,4.16,8.602703064
25/07/2019 16:00,9.85124,3.746,10.5394234,6.28124,-0.224,6.285232847,3.57,3.97,5.339082318
25/07/2019 16:30,7.967,1.24268,8.063333218,10.577,-0.18732,10.5786586,-2.61,1.43,2.976071236
25/07/2019 17:00,9.3584,0.85896,9.397737113,10.2284,-0.20104,10.23037554,-0.87,1.06,1.371313239
25/07/2019 17:30,9.85568,0.75796,9.884782831,8.62568,0.12796,8.626629077,1.23,0.63,1.381955137
25/07/2019 18:00,10.05216,0.2132,10.05442066,7.97216,0.1932,7.974500693,2.08,0.02,2.080096152
25/07/2019 18:30,9.41448,-0.13424,9.415437008,8.05448,0.44576,8.066805443,1.36,-0.58,1.478512766
25/07/2019 19:00,9.3978,-0.07936,9.398135073,7.3878,0.64064,7.415524826,2.01,-0.72,2.135064402
25/07/2019 19:30,11.49468,-0.84776,11.52589976,8.25468,0.14224,8.255905409,3.24,-0.99,3.38787544
25/07/2019 20:00,13.8438,-1.02112,13.88140787,7.6538,0.06888,7.654109935,6.19,-1.09,6.28523667
25/07/2019 20:30,22.03468,1.98776,22.12415676,1.88468,-0.07224,1.886063976,20.15,2.06,20.25502654
25/07/2019 21:00,26.00072,2.00876,26.07820081,0.65072,-0.05124,0.652734292,25.35,2.06,25.43356247
25/07/2019 21:30,22.09268,2.02336,22.18514132,2.61268,0.00336,2.612682161,19.48,2.02,19.58445302
25/07/2019 22:00,19.4634,1.6526,19.53343355,2.9834,0.0126,2.983426607,16.48,1.64,16.56140091
25/07/2019 22:30,18.4902,1.72972,18.57092963,2.7902,-0.00028,2.790200014,15.7,1.73,15.7950277
25/07/2019 23:00,17.03316,-0.38472,17.03750419,2.95316,0.03528,2.953370729,14.08,-0.42,14.08626281
25/07/2019 23:30,20.74424,-0.71692,20.75662466,0.46424,0.00308,0.464250217,20.28,-0.72,20.29277704
26/07/2019 00:00,19.51852,-0.8492,19.53698451,0.40852,-0.0392,0.410396431,19.11,-0.81,19.1271587
26/07/2019 00:30,17.98308,-0.76668,17.99941567,0.21308,-0.03668,0.216214035,17.77,-0.73,17.78498805
26/07/2019 01:00,17.0452,-0.86248,17.06700661,0.1652,-0.03248,0.168362675,16.88,-0.83,16.90039349
26/07/2019 01:30,16.61824,-0.8426,16.6395876,0.12824,-0.0126,0.128857509,16.49,-0.83,16.5108752
26/07/2019 02:00,15.99492,-0.8786,16.01903255,0.09492,0.0014,0.094930324,15.9,-0.88,15.92433358
26/07/2019 02:30,15.55076,-0.7736,15.56999016,0.06076,0.1064,0.122526477,15.49,-0.88,15.51497664
26/07/2019 03:00,15.28464,-0.90648,15.31149653,0.09464,0.02352,0.097518819,15.19,-0.93,15.21844276
26/07/2019 03:30,15.57468,-0.91996,15.60182629,0.55468,-0.02996,0.555488527,15.02,-0.89,15.04634507
26/07/2019 04:00,15.09132,-0.88532,15.11726598,0.27132,0.06468,0.278923009,14.82,-0.95,14.8504175
26/07/2019 04:30,15.05392,-0.91172,15.08150326,0.14392,0.09828,0.174275428,14.91,-1.01,14.94416943
26/07/2019 05:00,15.18644,-0.9456,15.21585092,0.07644,0.0644,0.099952157,15.11,-1.01,15.14371817
26/07/2019 05:30,15.40292,-0.92236,15.43051174,0.05292,0.08764,0.102378201,15.35,-1.01,15.38319213
26/07/2019 06:00,15.77872,-0.81096,15.79954623,0.04872,0.08904,0.101497586,15.73,-0.9,15.75572594
26/07/2019 06:30,17.47136,-0.47584,17.47783865,0.17136,0.03416,0.174731666,17.3,-0.51,17.30751571
26/07/2019 07:00,19.33368,1.34188,19.38019154,0.46368,-0.00812,0.463751094,18.87,1.35,18.9182293
26/07/2019 07:30,20.12696,1.41496,20.17663576,1.01696,0.06496,1.019032602,19.11,1.35,19.15762511
26/07/2019 08:00,10.71452,-0.75332,10.74096969,7.60452,0.24668,7.608519925,3.11,-1,3.266818024
26/07/2019 08:30,10.34128,-0.76368,10.36943968,8.56128,0.09632,8.561821814,1.78,-0.86,1.976866207
26/07/2019 09:00,8.32364,-0.47976,8.337454798,9.17364,0.03024,9.173689841,-0.85,-0.51,0.991261822
26/07/2019 09:30,7.21368,0.41076,7.225365245,10.19368,0.06076,10.19386108,-2.98,0.35,3.000483294
26/07/2019 10:00,8.4248,0.8532,8.467892612,8.7248,0.4032,8.734111591,-0.3,0.45,0.540832691
26/07/2019 10:30,14.63416,2.4532,14.83835669,6.05416,0.1232,6.055413408,8.58,2.33,8.890742376
26/07/2019 11:00,17.12944,3.17152,17.42056985,4.75944,-0.15848,4.762077805,12.37,3.33,12.8103786
26/07/2019 11:30,15.54956,3.3048,15.89687137,4.80956,-0.1652,4.81239633,10.74,3.47,11.28665141
26/07/2019 12:00,12.83188,3.48004,13.29540608,5.45188,-0.23996,5.457158266,7.38,3.72,8.264550804
26/07/2019 12:30,20.91008,3.36636,21.17932542,2.81008,-0.21364,2.818189429,18.1,3.58,18.45064769
26/07/2019 13:00,19.2256,3.2542,19.49906441,2.7356,-0.2758,2.749467767,16.49,3.53,16.86359985
26/07/2019 13:30,16.12052,3.26664,16.44816409,3.18052,-0.35336,3.20008918,12.94,3.62,13.4368151
26/07/2019 14:00,16.17756,3.35036,16.52084622,2.45756,-0.26964,2.472308007,13.72,3.62,14.18953135
26/07/2019 14:30,15.89324,3.09692,16.19215832,2.26324,-0.28308,2.280874741,13.63,3.38,14.04283803
26/07/2019 15:00,14.47904,3.00344,14.78726652,2.46904,-0.26656,2.483387355,12.01,3.27,12.44720852
26/07/2019 15:30,17.10256,2.78036,17.32708747,1.86256,-0.19964,1.873228732,15.24,2.98,15.52861874
26/07/2019 16:00,20.14612,2.6246,20.31636474,1.43612,-0.1554,1.444503311,18.71,2.78,18.91540378
26/07/2019 16:30,19.9606,2.58288,20.1270172,1.9306,-0.19712,1.940637177,18.03,2.78,18.24306169
26/07/2019 17:00,19.60896,2.488,19.76616949,2.52896,-0.252,2.541484346,17.08,2.74,17.29838143
26/07/2019 17:30,19.51672,2.126,19.63217348,2.80672,-0.224,2.815644359,16.71,2.35,16.87443629
26/07/2019 18:00,14.73668,1.88068,14.85620055,4.72668,-0.15932,4.7293643,10.01,2.04,10.21575744
26/07/2019 18:30,16.24416,1.82436,16.3462847,4.30416,-0.11564,4.305713171,11.94,1.94,12.09657803
26/07/2019 19:00,22.24892,1.85572,22.32617607,1.71892,-0.08428,1.720984917,20.53,1.94,20.62145727
26/07/2019 19:30,19.39476,1.7362,19.4723164,2.59476,-0.0938,2.596454871,16.8,1.83,16.89937573
26/07/2019 20:00,20.60648,1.28348,20.64641225,1.79648,-0.08652,1.798562232,18.81,1.37,18.85982503
26/07/2019 20:30,23.90156,0.51748,23.90716119,0.23156,-0.07252,0.242650333,23.67,0.59,23.67735205
26/07/2019 21:00,23.82372,0.06276,23.82380267,0.15372,-0.03724,0.158166545,23.67,0.1,23.67021124
26/07/2019 21:30,23.57724,-0.55564,23.58378642,0.03724,0.02436,0.044499744,23.54,-0.58,23.5471442
26/07/2019 22:00,23.0116,-0.82892,23.02652477,0.0616,0.10108,0.118371138,22.95,-0.93,22.96883541
26/07/2019 22:30,22.1404,-0.87436,22.15765821,0.0504,0.11564,0.126145827,22.09,-0.99,22.11217312
26/07/2019 23:00,20.90004,-1.14436,20.93134568,0.25004,-0.02436,0.251223827,20.65,-1.12,20.68035058
26/07/2019 23:30,19.4532,-1.3648,19.50101713,0.3332,-0.0448,0.336198275,19.12,-1.32,19.16551069
27/07/2019 00:00,17.97652,-1.3816,18.02953382,0.29652,-0.0616,0.302850905,17.68,-1.32,17.72920754
27/07/2019 00:30,17.07296,-1.48056,17.13703653,0.58296,-0.00056,0.582960269,16.49,-1.48,16.5562828
27/07/2019 01:00,15.94024,-1.58616,16.01896235,0.31024,-0.00616,0.310301149,15.63,-1.58,15.70965627
27/07/2019 01:30,15.04672,-1.54612,15.12594691,0.07672,0.03388,0.083867829,14.97,-1.58,15.05314917
27/07/2019 02:00,14.57804,-1.64696,14.67077801,0.20804,0.03304,0.210647296,14.37,-1.68,14.4678713
27/07/2019 02:30,14.23496,-1.61448,14.32622183,0.20496,0.06552,0.215177768,14.03,-1.68,14.13022647
27/07/2019 03:00,13.83172,-1.60752,13.92481952,0.11172,0.10248,0.151603129,13.72,-1.71,13.82615275
27/07/2019 03:30,13.56096,-1.77356,13.67644512,0.12096,0.07644,0.143088767,13.44,-1.85,13.56672768
27/07/2019 04:00,13.48704,-1.79008,13.6053164,0.11704,0.05992,0.13148676,13.37,-1.85,13.49738493
27/07/2019 04:30,13.49208,-1.683,13.5966434,0.12208,0.077,0.144334772,13.37,-1.76,13.4853439
27/07/2019 05:00,13.46,-1.73508,13.5713707,0.14,0.09492,0.169144336,13.32,-1.83,13.44512179
27/07/2019 05:30,13.5966,-1.68052,13.70006128,0.0966,0.10948,0.146004899,13.5,-1.79,13.61815333
27/07/2019 06:00,13.82364,-1.59072,13.91486302,0.14364,0.11928,0.186708779,13.68,-1.71,13.78646075
27/07/2019 06:30,14.50604,-1.4574,14.57906757,0.23604,0.0826,0.250075272,14.27,-1.54,14.35285686
27/07/2019 07:00,15.02484,-1.25876,15.07747637,0.29484,0.05124,0.299259358,14.73,-1.31,14.78813714
27/07/2019 07:30,16.02452,-1.071,16.0602703,0.32452,0.049,0.328198462,15.7,-1.12,15.73989835
27/07/2019 08:00,16.6928,-0.9268,16.71850861,0.4228,0.0532,0.426133876,16.27,-0.98,16.29948772
27/07/2019 08:30,17.39748,-0.73836,17.41314118,0.55748,0.03164,0.558377149,16.84,-0.77,16.85759473
27/07/2019 09:00,14.94164,0.05976,14.94175951,1.99164,0.03976,1.992036834,12.95,0.02,12.95001544
27/07/2019 09:30,11.09764,1.4384,11.19046952,3.79764,0.0084,3.79764929,7.3,1.43,7.438743173
27/07/2019 10:00,10.33032,1.4408,10.43031236,4.24032,-0.1092,4.241725868,6.09,1.55,6.284154677
27/07/2019 10:30,9.16284,1.58004,9.298073094,4.52284,-0.23996,4.529201085,4.64,1.82,4.984174957
27/07/2019 11:00,15.15516,1.90288,15.27415552,2.08516,-0.26712,2.102200114,13.07,2.17,13.24891694
27/07/2019 11:30,14.75784,1.91016,14.88094596,2.03784,-0.25984,2.054338991,12.72,2.17,12.90377077
27/07/2019 12:00,13.55636,2.08848,13.71629123,2.37636,-0.26152,2.390706916,11.18,2.35,11.4243118
27/07/2019 12:30,13.48716,2.10136,13.64987907,2.54716,-0.24864,2.559266675,10.94,2.35,11.18955316
27/07/2019 13:00,14.67032,1.966,14.80146766,2.42032,-0.294,2.438110929,12.25,2.26,12.45672911
27/07/2019 13:30,16.99556,1.89196,17.10054304,2.13556,-0.27804,2.153583701,14.86,2.17,15.01760633
27/07/2019 14:00,18.87376,1.69864,18.95004471,1.73376,-0.17136,1.742207791,17.14,1.87,17.24170815
27/07/2019 14:30,19.05564,1.12412,19.08876794,1.72564,-0.14588,1.731795133,17.33,1.27,17.3764726
27/07/2019 15:00,17.08768,1.5264,17.1557193,2.99768,-0.2436,3.007561528,14.09,1.77,14.20073942
27/07/2019 15:30,16.50892,1.41016,16.56903711,3.46892,-0.25984,3.478638066,13.04,1.67,13.14650144
27/07/2019 16:00,17.64644,1.32248,17.69592603,2.87644,-0.17752,2.881912633,14.77,1.5,14.84597252
27/07/2019 16:30,19.17868,-0.47872,19.18465375,3.43868,-0.25872,3.448399075,15.74,-0.22,15.74153741
27/07/2019 17:00,18.99788,-0.69224,19.01048765,3.96788,-0.28224,3.977905367,15.03,-0.41,15.03559111
27/07/2019 17:30,17.56624,1.21696,17.60834403,3.16624,-0.24304,3.175554153,14.4,1.46,14.47382465
27/07/2019 18:00,18.73988,-0.59676,18.74937932,2.88988,-0.18676,2.895908443,15.85,-0.41,15.85530195
27/07/2019 18:30,19.22952,-0.53572,19.23698093,2.38952,-0.12572,2.392824972,16.84,-0.41,16.84499035
27/07/2019 19:00,20.788,-0.58892,20.79634032,2.408,-0.17892,2.414637937,18.38,-0.41,18.38457234
27/07/2019 19:30,21.82412,-0.65996,21.83409629,1.74412,-0.09996,1.746982134,20.08,-0.56,20.08780725
27/07/2019 20:00,22.32624,-0.88716,22.34385923,1.27624,-0.09716,1.279933046,21.05,-0.79,21.06481901
27/07/2019 20:30,22.2516,-0.90972,22.27018844,0.7616,-0.06972,0.76478457,21.49,-0.84,21.50641067
27/07/2019 21:00,21.92916,-0.95472,21.94993277,0.48916,-0.03472,0.490390644,21.44,-0.92,21.45972973
27/07/2019 21:30,22.23272,-0.93876,22.25253039,0.34272,-0.01876,0.343233064,21.89,-0.92,21.9093245
27/07/2019 22:00,22.4484,-1.03468,22.47223232,0.2884,0.00532,0.288449064,22.16,-1.04,22.18439091
27/07/2019 22:30,21.58288,-1.24308,21.61864836,0.36288,-0.00308,0.362893071,21.22,-1.24,21.2561991
27/07/2019 23:00,20.4078,-1.3896,20.45505534,0.3878,-0.0196,0.388294991,20.02,-1.37,20.06682087
27/07/2019 23:30,18.88488,-1.37084,18.93456878,0.40488,-0.00084,0.404880871,18.48,-1.37,18.53071234
28/07/2019 00:00,17.69592,-1.49412,17.75888452,0.39592,0.00588,0.395963661,17.3,-1.5,17.36490714
28/07/2019 00:30,16.80716,-1.639,16.88688687,0.51716,-0.049,0.519476145,16.29,-1.59,16.36741275
28/07/2019 01:00,15.89952,-1.7196,15.99224063,0.35952,-0.0196,0.360053872,15.54,-1.7,15.6327093
28/07/2019 01:30,15.08372,-1.67868,15.1768434,0.36372,0.06132,0.36885279,14.72,-1.74,14.82248292
28/07/2019 02:00,14.61016,-1.70724,14.7095698,0.44016,0.03276,0.441377438,14.17,-1.74,14.27643163
28/07/2019 02:30,14.3888,-1.69016,14.48772606,0.5488,0.04984,0.551058496,13.84,-1.74,13.94894978
28/07/2019 03:00,14.10228,-1.80784,14.2176857,0.60228,-0.00784,0.602331025,13.5,-1.8,13.61947136
28/07/2019 03:30,13.58324,-1.9512,13.72266703,0.44324,-0.0112,0.443381481,13.14,-1.94,13.28243953
28/07/2019 04:00,13.34504,-1.9776,13.49077442,0.56504,0.0224,0.56548383,12.78,-2,12.93554792
28/07/2019 04:30,12.99632,-1.94272,13.14071895,0.58632,0.00728,0.586365194,12.41,-1.95,12.5622689
28/07/2019 05:00,12.61812,-1.98384,12.77311918,0.28812,0.00616,0.288185843,12.33,-1.99,12.48955564
28/07/2019 05:30,12.32928,-1.8758,12.47115756,0.18928,0.0742,0.203304103,12.14,-1.95,12.29561304
28/07/2019 06:00,12.36368,-1.98976,12.52276838,0.32368,-0.03976,0.326112864,12.04,-1.95,12.19688895
28/07/2019 06:30,12.82904,-1.9568,12.97741629,0.57904,-0.0868,0.58550966,12.25,-1.87,12.39190865
28/07/2019 07:00,13.25856,-1.74624,13.37306126,0.65856,-0.08624,0.664182664,12.6,-1.66,12.70887879
28/07/2019 07:30,13.89044,-1.54396,13.97598425,1.14044,-0.11396,1.14611966,12.75,-1.43,12.82994154
28/07/2019 08:00,14.51832,-1.3488,14.58083938,1.32832,-0.1288,1.33454991,13.19,-1.22,13.24630137
28/07/2019 08:30,15.51888,-1.12228,15.55940709,1.74888,-0.11228,1.752480543,13.77,-1.01,13.80699098
28/07/2019 09:00,15.54856,-1.0016,15.58078691,2.26856,-0.2016,2.277500172,13.28,-0.8,13.30407456
28/07/2019 09:30,17.285,-0.71332,17.29971244,2.555,-0.17332,2.560871887,14.73,-0.54,14.73989484
28/07/2019 10:00,17.78804,0.986,17.81534628,3.63804,-0.294,3.649900141,14.15,1.28,14.20777604
28/07/2019 10:30,17.26788,1.452,17.32881945,3.75788,-0.308,3.770480884,13.51,1.76,13.62415869
28/07/2019 11:00,15.97788,1.69316,16.06734079,4.31788,-0.40684,4.337004321,11.66,2.1,11.84759891
28/07/2019 11:30,14.58876,1.89436,14.71123782,3.65876,-0.32564,3.673222856,10.93,2.22,11.15317444
28/07/2019 12:00,14.847,1.90832,14.96913806,3.717,-0.35168,3.733599848,11.13,2.26,11.35713432
28/07/2019 12:30,15.94228,2.06432,16.07537585,3.68228,-0.36568,3.700392933,12.26,2.43,12.49849991
28/07/2019 13:00,15.5752,1.91968,15.69305663,3.3152,-0.32032,3.330638969,12.26,2.24,12.4629531
28/07/2019 13:30,15.13716,1.74408,15.23730383,3.66716,-0.39592,3.688470565,11.47,2.14,11.66792612
28/07/2019 14:00,16.07308,1.55924,16.14853337,3.36308,-0.34076,3.380299464,12.71,1.9,12.85122951
28/07/2019 14:30,15.988,1.58304,16.06618062,3.108,-0.31696,3.124120299,12.88,1.9,13.01938555
28/07/2019 15:00,14.7666,1.4454,14.83717145,3.4566,-0.3346,3.472756934,11.31,1.78,11.44921395
28/07/2019 15:30,16.16812,1.00392,16.199258,3.29812,-0.34608,3.316227812,12.87,1.35,12.9406105
28/07/2019 16:00,15.29128,0.98844,15.32319346,2.75128,-0.23156,2.761007365,12.54,1.22,12.59920632
28/07/2019 16:30,13.383,0.42684,13.38980513,4.473,-0.50316,4.501210835,8.91,0.93,8.958403876
28/07/2019 17:00,11.24984,0.46596,11.25948572,7.11984,-0.82404,7.167367965,4.13,1.29,4.326777092
28/07/2019 17:30,12.29512,-0.28452,12.29841158,7.15512,-0.81452,7.201332172,5.14,0.53,5.167252655
28/07/2019 18:00,13.58632,-0.55192,13.59752576,7.51632,-0.87192,7.566723917,6.07,0.32,6.078429073
28/07/2019 18:30,14.36904,-0.87492,14.39565197,6.80904,-0.79492,6.855284351,7.56,-0.08,7.560423269
28/07/2019 19:00,15.53424,-1.18248,15.5791807,6.13424,-0.73248,6.17781736,9.4,-0.45,9.410765112
28/07/2019 19:30,16.15188,-1.18936,16.19561066,5.80188,-0.68936,5.842690198,10.35,-0.5,10.36207026
28/07/2019 20:00,15.60004,-0.58932,15.61116735,4.03004,-0.08932,4.031029703,11.57,-0.5,11.58079876
28/07/2019 20:30,15.81796,-0.61572,15.82993903,3.76796,-0.05572,3.768371967,12.05,-0.56,12.06300543
28/07/2019 21:00,16.0286,-0.66916,16.04256192,3.5686,0.00084,3.568600099,12.46,-0.67,12.47800064
28/07/2019 21:30,23.17156,-1.05792,23.19569761,0.58156,0.05208,0.583887284,22.59,-1.11,22.61725448
28/07/2019 22:00,22.97912,-1.32704,23.01740626,0.23912,-0.04704,0.243702967,22.74,-1.28,22.77599614
28/07/2019 22:30,22.11156,-1.29376,22.14937698,0.09156,0.08624,0.125779852,22.02,-1.38,22.06320013
28/07/2019 23:00,20.53956,-1.27308,20.57897611,0.04956,0.13692,0.145613461,20.49,-1.41,20.53845661
28/07/2019 23:30,18.882,-1.14696,18.91680315,0.042,0.10304,0.111271028,18.84,-1.25,18.88142209
29/07/2019 00:00,17.50324,-1.19752,17.54415756,0.02324,0.10248,0.105082101,17.48,-1.3,17.5282743
29/07/2019 00:30,16.26644,-1.3152,16.3195227,0.00644,0.1148,0.114980492,16.26,-1.43,16.32276018
29/07/2019 01:00,15.4314,-1.43304,15.49779693,0.0014,0.10696,0.106969162,15.43,-1.54,15.50665986
29/07/2019 01:30,14.80756,-1.43024,14.87647201,0.00756,0.10976,0.110020049,14.8,-1.54,14.87990591
29/07/2019 02:00,14.43568,-1.50444,14.51386223,0.01568,0.10556,0.106718208,14.42,-1.61,14.50960027
29/07/2019 02:30,14.13896,-1.51172,14.21954596,0.00896,0.09828,0.098687588,14.13,-1.61,14.2214275
29/07/2019 03:00,13.9468,-1.49884,14.02710774,0.0168,0.11116,0.112422354,13.93,-1.61,14.02273155
29/07/2019 03:30,13.76296,-1.55276,13.85027551,0.02296,0.10724,0.109670321,13.74,-1.66,13.83991329
29/07/2019 04:00,13.65176,-1.55612,13.74016232,0.01176,0.10388,0.104543541,13.64,-1.66,13.74064045
29/07/2019 04:30,13.69232,-1.55332,13.78014623,0.01232,0.10668,0.107389035,13.68,-1.66,13.78034833
29/07/2019 05:00,13.95764,-1.56172,14.04473865,0.01764,0.09828,0.099850528,13.94,-1.66,14.03848995
29/07/2019 05:30,14.21428,-1.50472,14.29370275,0.01428,0.10528,0.106244044,14.2,-1.61,14.29097967
29/07/2019 06:00,14.6268,-1.38716,14.69242972,0.0168,0.11284,0.114083766,14.61,-1.5,14.6868002
29/07/2019 06:30,16.1086,-1.00244,16.13976084,0.0686,0.07756,0.103544742,16.04,-1.08,16.07631799
29/07/2019 07:00,17.4084,-0.64728,17.42042944,0.1484,0.06272,0.161109771,17.26,-0.71,17.27459696
29/07/2019 07:30,18.33896,-0.36652,18.34262224,0.35896,0.05348,0.362922019,17.98,-0.42,17.98490478
29/07/2019 08:00,18.93164,1.47352,18.98889818,0.66164,0.02352,0.662057913,18.27,1.45,18.32744936
29/07/2019 08:30,19.4004,2.023,19.5055902,0.9604,-0.007,0.96042551,18.44,2.03,18.55140156
29/07/2019 09:00,19.20544,2.39632,19.35436062,1.24544,-0.04368,1.246205736,17.96,2.44,18.12498828
29/07/2019 09:30,18.83404,2.85788,19.04963361,1.59404,-0.09212,1.596699601,17.24,2.95,17.49057175
29/07/2019 10:00,17.76772,2.84612,17.99422888,1.84772,-0.10388,1.850637796,15.92,2.95,16.19101294
29/07/2019 10:30,16.53256,2.71324,16.75372232,2.21256,-0.18676,2.220428123,14.32,2.9,14.61069471
29/07/2019 11:00,14.76624,2.82812,15.03463024,2.53624,-0.27188,2.550770878,12.23,3.1,12.61677059
29/07/2019 11:30,14.93004,2.94232,15.21720544,2.63004,-0.26768,2.643626862,12.3,3.21,12.7119668
29/07/2019 12:00,16.64636,3.26364,16.96327348,2.65636,-0.27636,2.670697156,13.99,3.54,14.43092859
29/07/2019 12:30,15.92084,3.58428,16.31932013,2.73084,-0.33572,2.75139874,13.19,3.92,13.76017805
29/07/2019 13:00,17.3774,3.28272,17.68474714,2.4374,-0.28728,2.454271492,14.94,3.57,15.36061522
29/07/2019 13:30,18.03136,2.9024,18.26345721,2.83136,-0.3276,2.850249324,15.2,3.23,15.53939832
29/07/2019 14:00,18.44728,3.10748,18.70717967,3.29728,-0.35252,3.31607083,15.15,3.46,15.54008044
29/07/2019 14:30,19.32224,2.88836,19.53692868,3.22224,-0.31164,3.237275105,16.1,3.2,16.41493223
29/07/2019 15:00,19.29564,2.79904,19.49759852,3.19564,-0.26096,3.206277457,16.1,3.06,16.38821528
29/07/2019 15:30,19.21788,2.5966,19.39250482,3.05788,-0.2534,3.068361396,16.16,2.85,16.4093906
29/07/2019 16:00,12.91696,1.80068,13.04186735,8.57696,-0.64932,8.601503317,4.34,2.45,4.983783703
29/07/2019 16:30,9.49556,1.56728,9.624033786,9.13556,-0.55272,9.15226507,0.36,2.12,2.150348809
29/07/2019 17:00,10.31596,1.41128,10.41204792,8.76596,-0.53872,8.782498162,1.55,1.95,2.490983741
29/07/2019 17:30,12.81904,0.92148,12.85211702,8.13904,-0.47852,8.15309472,4.68,1.4,4.884915557
29/07/2019 18:00,15.43648,0.91216,15.46340683,7.53648,-0.42784,7.5486143,7.9,1.34,8.012839696
29/07/2019 18:30,26.45628,1.44168,26.49553156,4.11628,-0.41832,4.137481439,22.34,1.86,22.41729689
29/07/2019 19:00,28.85232,1.50472,28.89153079,1.13232,-0.10528,1.13720379,27.72,1.61,27.76671569
29/07/2019 19:30,27.1396,0.84772,27.15283627,0.2296,-0.04228,0.2334604,26.91,0.89,26.92471355
29/07/2019 20:00,25.56576,-0.59496,25.57268194,0.30576,-0.06496,0.312584355,25.26,-0.53,25.26555956
29/07/2019 20:30,25.3446,-0.62548,25.35231694,0.2646,-0.09548,0.281299823,25.08,-0.53,25.08559945
29/07/2019 21:00,25.12888,-0.65036,25.13729457,0.27888,-0.08036,0.290227125,24.85,-0.57,24.85653636
29/07/2019 21:30,24.7726,-0.8572,24.7874263,0.4326,-0.0672,0.437788305,24.34,-0.79,24.35281709
29/07/2019 22:00,24.3404,-1.09068,24.36482413,1.1004,-0.05068,1.10156644,23.24,-1.04,23.26325859
29/07/2019 22:30,23.8218,-1.19764,23.85188665,1.5918,-0.08764,1.59421078,22.23,-1.11,22.2576953
29/07/2019 23:00,22.45676,-1.3588,22.49783117,1.79676,-0.1288,1.801370572,20.66,-1.23,20.69658184
29/07/2019 23:30,21.05176,-1.38512,21.09727841,2.25176,-0.15512,2.257096655,18.8,-1.23,18.84019374
30/07/2019 00:00,19.91156,-1.64384,19.97930008,2.75156,-0.20384,2.759100067,17.16,-1.44,17.22031359
30/07/2019 00:30,18.01956,-1.60872,18.09122778,1.93956,-0.11872,1.943190014,16.08,-1.49,16.14888541
30/07/2019 01:00,18.08248,-1.65328,18.15790235,2.48248,-0.20328,2.490788973,15.6,-1.45,15.6672429
30/07/2019 01:30,16.91764,-1.56788,16.99013805,1.69764,-0.11788,1.701727729,15.22,-1.45,15.28891428
30/07/2019 02:00,15.58736,-1.48892,15.65831008,0.92736,-0.03892,0.92817635,14.66,-1.45,14.7315342
30/07/2019 02:30,15.37316,-1.70444,15.46735802,1.13316,-0.03444,1.133683245,14.24,-1.67,14.33759045
30/07/2019 03:00,15.21672,-1.72096,15.31372818,1.40672,-0.05096,1.407642739,13.81,-1.67,13.91060746
30/07/2019 03:30,15.25016,-1.80248,15.35631187,1.56016,-0.10248,1.563522106,13.69,-1.7,13.7951477
30/07/2019 04:00,14.85208,-1.77168,14.95737712,1.38208,-0.07168,1.383937552,13.47,-1.7,13.57685162
30/07/2019 04:30,15.4314,-1.78116,15.53385454,1.8214,-0.11116,1.824788893,13.61,-1.67,13.71207497
30/07/2019 05:00,16.32496,-1.89904,16.43504402,2.51496,-0.22904,2.525367918,13.81,-1.67,13.91060746
30/07/2019 05:30,16.2474,-1.74252,16.34057474,2.0874,-0.14252,2.092259714,14.16,-1.6,14.25010877
30/07/2019 06:00,16.6892,-1.53528,16.75966829,1.9292,-0.10528,1.932070526,14.76,-1.43,14.82910989
30/07/2019 06:30,17.779,-1.24792,17.82274236,1.799,-0.08792,1.801147114,15.98,-1.16,16.02204731
30/07/2019 07:00,20.38632,-0.73596,20.3996,2.40632,-0.15596,2.411368795,17.98,-0.58,17.98935241
30/07/2019 07:30,22.69948,-0.65192,22.70883951,2.69948,-0.24192,2.710298426,20,-0.41,20.00420206
30/07/2019 08:00,22.78592,0.6468,22.79509817,2.00592,-0.1232,2.0096998,20.78,0.77,20.79426123
30/07/2019 08:30,24.2778,1.53432,24.32623503,2.2078,-0.15568,2.213281975,22.07,1.69,22.13461091
30/07/2019 09:00,24.61308,2.0344,24.6970138,1.05308,-0.0756,1.055790153,23.56,2.11,23.65429559
30/07/2019 09:30,23.5626,2.0744,23.65373658,1.5526,-0.0056,1.552610099,22.01,2.08,22.10806414
30/07/2019 10:00,13.62676,-0.1694,13.6278129,5.43676,0.8106,5.496856525,8.19,-0.98,8.248424092
30/07/2019 10:30,14.1538,-0.00136,14.15380007,5.1338,0.80864,5.197095447,9.02,-0.81,9.056296152
30/07/2019 11:00,13.99896,0.05184,13.99905598,5.25896,0.79184,5.318239452,8.74,-0.74,8.771271288
30/07/2019 11:30,13.72208,0.07244,13.72227121,5.44208,0.76244,5.495229702,8.28,-0.69,8.308700259
30/07/2019 12:00,11.11204,0.37284,11.11829315,6.03204,0.67284,6.069449747,5.08,-0.3,5.088850558
30/07/2019 12:30,20.11688,2.9384,20.33034814,1.98688,-0.1316,1.991233461,18.13,3.07,18.38808854
30/07/2019 13:00,23.67564,2.9396,23.85743443,1.02564,-0.0504,1.026877583,22.65,2.99,22.84650083
30/07/2019 13:30,24.03124,2.64408,24.17626222,0.82124,-0.04592,0.822522817,23.21,2.69,23.36536325
30/07/2019 14:00,24.0642,2.63848,24.20841379,1.2642,-0.12152,1.270027067,22.8,2.76,22.96644509
30/07/2019 14:30,23.65976,2.5924,23.80136091,2.41976,-0.2576,2.433433011,21.24,2.85,21.43035464
30/07/2019 15:00,23.48356,2.78888,23.64858224,2.30356,-0.21112,2.313214285,21.18,3,21.39140949
30/07/2019 15:30,25.75184,2.64416,25.88723325,2.19184,-0.24584,2.205583798,23.56,2.89,23.7365899
30/07/2019 16:00,28.26672,2.18888,28.35134309,4.27672,-0.49112,4.304826688,23.99,2.68,24.13923155
30/07/2019 16:30,26.12956,2.18888,26.22108124,3.68956,-0.28112,3.700254241,22.44,2.47,22.57552879
30/07/2019 17:00,26.65116,1.9136,26.7197716,3.89116,-0.2464,3.898953591,22.76,2.16,22.86226585
30/07/2019 17:30,27.4236,1.94072,27.49218491,3.6036,-0.39928,3.625652697,23.82,2.34,23.93466106
30/07/2019 18:00,27.74592,1.88004,27.80954201,2.91592,-0.30996,2.932347975,24.83,2.19,24.92639164
30/07/2019 18:30,22.21156,2.19684,22.31993512,5.48156,-0.29316,5.489393666,16.73,2.49,16.9142839
30/07/2019 19:00,20.00084,2.03468,20.10406733,6.72084,-0.35532,6.730226044,13.28,2.39,13.49335021
30/07/2019 19:30,24.66636,1.3862,24.70528013,5.38636,-0.4438,5.40461215,19.28,1.83,19.36665433
30/07/2019 20:00,29.15768,1.1716,29.18120884,3.20768,-0.3584,3.227640244,25.95,1.53,25.99506492
30/07/2019 20:30,29.49624,0.62844,29.50293394,3.72624,-0.44156,3.752311257,25.77,1.07,25.79220425
30/07/2019 21:00,28.64208,-0.44756,28.64557656,3.13208,-0.35756,3.152423557,25.51,-0.09,25.51015876
30/07/2019 21:30,27.56124,-0.97684,27.57854541,2.71124,-0.26684,2.724339539,24.85,-0.71,24.86014079
30/07/2019 22:00,25.70756,-1.1132,25.73165085,2.38756,-0.1932,2.395364063,23.32,-0.92,23.33814046
30/07/2019 22:30,24.1288,-1.18084,24.1576773,2.1588,-0.14084,2.163389319,21.97,-1.04,21.99460161
30/07/2019 23:00,22.64176,-1.4396,22.6874799,2.39176,-0.2296,2.402755097,20.25,-1.21,20.28611841
30/07/2019 23:30,20.1958,-1.34244,20.24036765,1.8158,-0.13244,1.820623518,18.38,-1.21,18.41978556
31/07/2019 00:00,19.04456,-1.43108,19.09825268,2.04456,-0.17108,2.051705135,17,-1.26,17.04663017
31/07/2019 00:30,18.72244,-1.61756,18.79218614,2.65244,-0.28756,2.667982141,16.07,-1.33,16.12494341
31/07/2019 01:00,16.6414,-1.6338,16.72140833,1.4714,-0.0938,1.474386788,15.17,-1.54,15.24796708
31/07/2019 01:30,15.89496,-1.62484,15.97779266,1.32496,-0.08484,1.327673464,14.57,-1.54,14.65116036
31/07/2019 02:00,16.71536,-1.74524,16.80622273,2.28536,-0.20524,2.294557427,14.43,-1.54,14.51194336
31/07/2019 02:30,16.61504,-1.8084,16.71316441,2.45504,-0.2184,2.464735272,14.16,-1.59,14.24898944
31/07/2019 03:00,15.94708,-1.76332,16.04427181,2.04708,-0.17332,2.054404135,13.9,-1.59,13.9906433
31/07/2019 03:30,16.4928,-1.88592,16.60027548,2.5928,-0.25592,2.605399564,13.9,-1.63,13.99524562
31/07/2019 04:00,15.69448,-1.94396,15.81441377,2.10448,-0.18396,2.112504995,13.59,-1.76,13.70349226
31/07/2019 04:30,16.55696,-1.93608,16.66977295,2.69696,-0.27608,2.711053929,13.86,-1.66,13.95905441
31/07/2019 05:00,16.94492,-1.89808,17.05089503,2.89492,-0.31808,2.912342132,14.05,-1.58,14.13856075
31/07/2019 05:30,17.4984,-1.9916,17.6113734,3.2284,-0.4116,3.254532397,14.27,-1.58,14.35720377
31/07/2019 06:00,17.35192,-1.73984,17.43892689,2.62192,-0.25984,2.634763996,14.73,-1.48,14.80416495
31/07/2019 06:30,17.971,-1.12972,18.00647407,2.121,-0.20972,2.131343116,15.85,-0.92,15.87667786
31/07/2019 07:00,19.20908,-0.94556,19.23233834,2.22908,-0.24556,2.242564907,16.98,-0.7,16.99442261
31/07/2019 07:30,20.73224,-0.62584,20.7416839,1.89224,-0.17584,1.900392571,18.84,-0.45,18.84537344
31/07/2019 08:00,22.0054,1.52296,22.05803791,2.4654,-0.25704,2.478763144,19.54,1.78,19.62090722
31/07/2019 08:30,21.32176,1.98352,21.41382266,2.95176,-0.32648,2.969760308,18.37,2.31,18.51466986
31/07/2019 09:00,20.97236,2.41584,21.11104372,2.43236,-0.24416,2.444583661,18.54,2.66,18.72984784
31/07/2019 09:30,20.54356,2.82604,20.73702871,2.51356,-0.25396,2.526356973,18.03,3.08,18.29118094
31/07/2019 10:00,23.09052,2.42336,23.21733808,5.00052,-0.97664,5.095000094,18.09,3.4,18.40674061
31/07/2019 10:30,12.97376,3.36464,13.4029568,9.92376,-1.30536,10.00924459,3.05,4.67,5.577759407
31/07/2019 11:00,15.10896,3.09436,15.42257229,10.01896,-1.37564,10.11295925,5.09,4.47,6.774142012
31/07/2019 11:30,22.16096,2.49072,22.30048955,5.72096,-0.95928,5.800827651,16.44,3.45,16.79809811
31/07/2019 12:00,22.16548,3.10644,22.38210162,5.48548,-0.62356,5.520807722,16.68,3.73,17.09196595
31/07/2019 12:30,23.05012,3.17532,23.2678037,4.81012,-0.55468,4.841995902,18.24,3.73,18.61747835
31/07/2019 13:00,23.85912,2.9426,24.03989397,4.15912,-0.5474,4.194988192,19.7,3.49,20.00675136
31/07/2019 13:30,22.18,2.7028,22.34407142,4.2,-0.5572,4.236799717,17.98,3.26,18.2731497
31/07/2019 14:00,22.45052,2.56792,22.5969038,4.51052,-0.61208,4.551860345,17.94,3.18,18.21965971
31/07/2019 14:30,21.8332,2.4926,21.97502394,4.4632,-0.6174,4.5057005,17.37,3.11,17.64621773
31/07/2019 15:00,22.26096,2.50908,22.4019156,4.39096,-0.50092,4.419440074,17.87,3.01,18.12172729
31/07/2019 15:30,22.74372,2.50628,22.88139504,3.86372,-0.50372,3.896417082,18.88,3.01,19.11843351
31/07/2019 16:00,23.25824,2.60804,23.40400822,3.76824,-0.49196,3.800218065,19.49,3.1,19.73499683
31/07/2019 16:30,24.62796,2.68024,24.77337482,3.69796,-0.45976,3.726430922,20.93,3.14,21.16422689
31/07/2019 17:00,25.60548,2.42952,25.72048159,3.31548,-0.41048,3.340793538,22.29,2.84,22.47019582
31/07/2019 17:30,25.94624,2.26272,26.04471678,2.81624,-0.35728,2.838812557,23.13,2.62,23.27791443
31/07/2019 18:00,25.93712,2.32368,26.04100003,2.01712,-0.23632,2.030916108,23.92,2.56,24.05659993
31/07/2019 18:30,22.6124,2.39928,22.73933109,2.4024,-0.16072,2.407770063,20.21,2.56,20.37149234
31/07/2019 19:00,15.05152,3.01104,15.3497432,4.81152,-0.14896,4.813825276,10.24,3.16,10.71649196
31/07/2019 19:30,20.3206,2.00508,20.41928329,2.4906,-0.09492,2.492408106,17.83,2.1,17.95324205
31/07/2019 20:00,25.59912,1.4822,25.6419941,0.37912,-0.1078,0.394148214,25.22,1.59,25.27007123
31/07/2019 20:30,25.72964,1.4494,25.77043141,0.33964,-0.1106,0.35719419,25.39,1.56,25.43787924
31/07/2019 21:00,25.04856,1.07512,25.07162223,0.16856,0.01512,0.169236781,24.88,1.06,24.90257015
31/07/2019 21:30,25.52916,-0.1408,25.52954827,0.27916,0.0392,0.281898822,25.25,-0.18,25.25064158
31/07/2019 22:00,24.99352,-0.61368,25.00105288,0.16352,0.02632,0.165624674,24.83,-0.64,24.83824672
31/07/2019 22:30,23.6694,-0.70344,23.67985059,0.3094,0.05656,0.314527254,23.36,-0.76,23.37235974
31/07/2019 23:00,21.63616,-0.96692,21.65775505,0.21616,0.07308,0.228179386,21.42,-1.04,21.44523257
31/07/2019 23:30,19.75744,-1.0316,19.78435326,0.09744,0.0784,0.125064438,19.66,-1.11,19.69131027
01/08/2019 00:00,18.17104,-1.07404,18.20275409,0.06104,0.08596,0.105427716,18.11,-1.16,18.14711272
01/08/2019 00:30,16.8884,-1.22524,16.93278676,0.0084,0.07476,0.07523043,16.88,-1.3,16.92998523
01/08/2019 01:00,16.08392,-1.26796,16.13382178,0.00392,0.08204,0.082133598,16.08,-1.35,16.13657027
01/08/2019 01:30,15.50312,-1.2772,15.55564109,0.04312,0.0728,0.084611905,15.46,-1.35,15.5188305
01/08/2019 02:00,15.136,-1.29456,15.19126004,0.056,0.05544,0.078800975,15.08,-1.35,15.14030713
01/08/2019 02:30,14.71096,-1.4674,14.78396452,0.05096,0.0826,0.097055044,14.66,-1.55,14.74171293
01/08/2019 03:00,14.45972,-1.47356,14.53460978,0.06972,0.07644,0.103459905,14.39,-1.55,14.47323737
01/08/2019 03:30,14.2138,-1.57572,14.30087424,0.0938,0.08428,0.126101381,14.12,-1.66,14.21724305
01/08/2019 04:00,14.10524,-1.45964,14.1805622,0.13524,0.08036,0.157313659,13.97,-1.54,14.05462557
01/08/2019 04:30,14.40144,-1.4616,14.47541877,0.18144,0.0784,0.197653823,14.22,-1.54,14.30314651
01/08/2019 05:00,14.63324,-1.46412,14.70630342,0.23324,0.07588,0.245272648,14.4,-1.54,14.48211311
01/08/2019 05:30,14.86916,-1.40188,14.93509915,0.20916,0.07812,0.223272569,14.66,-1.48,14.7345173
01/08/2019 06:00,15.39824,-1.3172,15.45447543,0.26824,0.0728,0.277943407,15.13,-1.39,15.19371581
01/08/2019 06:30,17.03908,-0.7082,17.05379121,0.33908,0.0518,0.343013828,16.7,-0.76,16.71728447
01/08/2019 07:00,17.98108,-0.71044,17.99510942,0.38108,-0.02044,0.381627777,17.6,-0.69,17.61352037
01/08/2019 07:30,19.71588,-0.50592,19.72237002,0.42588,-0.04592,0.428348481,19.29,-0.46,19.29548393
01/08/2019 08:00,15.82428,-0.85596,15.8474132,2.46428,0.33404,2.48681697,13.36,-1.19,13.41289305
01/08/2019 08:30,13.87912,-0.36492,13.88391654,3.52912,0.53508,3.569453541,10.35,-0.9,10.38905674
01/08/2019 09:00,7.95936,0.07404,7.959704362,9.50936,-0.15596,9.510638839,-1.55,0.23,1.566971602
01/08/2019 09:30,3.70436,1.68064,4.067779962,8.21436,0.50064,8.229602094,-4.51,1.18,4.661812952
01/08/2019 10:00,19.55408,3.013,19.78484808,1.98408,0.063,1.98507996,17.57,2.95,17.81593107
01/08/2019 10:30,22.59784,3.2918,22.83633771,1.33784,-0.1582,1.347161128,21.26,3.45,21.53810809
01/08/2019 11:00,22.41752,3.1022,22.63114773,1.22752,-0.1078,1.232244371,21.19,3.21,21.43175681
01/08/2019 11:30,18.20752,2.3824,18.3627235,3.04752,0.3724,3.070188905,15.16,2.01,15.29266818
01/08/2019 12:00,6.45184,2.1102,6.788164953,10.66184,-0.0798,10.66213863,-4.21,2.19,4.74554528
01/08/2019 12:30,5.39488,2.03684,5.766580217,11.11488,-0.15316,11.1159352,-5.72,2.19,6.124908163
01/08/2019 13:00,11.29636,1.84252,11.445638,6.36636,0.42252,6.380365413,4.93,1.42,5.130428832
01/08/2019 13:30,14.18752,0.26788,14.19004875,4.16752,0.67788,4.22229135,10.02,-0.41,10.02838472
01/08/2019 14:00,16.12056,2.10192,16.25701456,3.78056,0.24192,3.788292386,12.34,1.86,12.47939101
01/08/2019 14:30,10.94492,3.35988,11.44902037,5.20492,-0.05012,5.205161306,5.74,3.41,6.676503576
01/08/2019 15:00,9.65832,3.9786,10.44568826,5.73832,-0.1414,5.74006188,3.92,4.12,5.686897221
01/08/2019 15:30,18.96908,2.68832,19.15862888,2.01908,-0.07168,2.020351967,16.95,2.76,17.1732379
01/08/2019 16:00,20.6386,2.6608,20.80941293,1.3286,-0.0392,1.329178167,19.31,2.7,19.4978486
01/08/2019 16:30,21.01884,2.43764,21.15971937,0.79884,0.01764,0.79903474,20.22,2.42,20.3643021
01/08/2019 17:00,21.483,2.195,21.59484462,0.973,-0.035,0.973629293,20.51,2.23,20.63087492
01/08/2019 17:30,20.96612,2.2222,21.08355664,1.22612,-0.0378,1.226702529,19.74,2.26,19.86895065
01/08/2019 18:00,20.95996,2.1844,21.07347922,1.21996,-0.0756,1.222300193,19.74,2.26,19.86895065
01/08/2019 18:30,20.58896,2.14128,20.70000855,0.84896,-0.11872,0.857220812,19.74,2.26,19.86895065
01/08/2019 19:00,23.9626,1.96644,24.04315048,0.9226,-0.06356,0.924786804,23.04,2.03,23.12925637
01/08/2019 19:30,15.05536,2.83824,15.32055714,4.45536,-0.01176,4.45537552,10.6,2.85,10.97645207
01/08/2019 20:00,15.50772,2.6366,15.73025871,4.36772,-0.0434,4.367935617,11.14,2.68,11.45783575
01/08/2019 20:30,24.8764,1.85552,24.94550524,0.5264,-0.00448,0.526419063,24.35,1.86,24.42093569
01/08/2019 21:00,25.63756,1.78844,25.69986382,0.07756,0.04844,0.091443902,25.56,1.74,25.61915689
01/08/2019 21:30,25.7432,1.03596,25.76403616,0.1232,0.08596,0.150224371,25.62,0.95,25.63760714
01/08/2019 22:00,25.0856,-0.46808,25.08996664,0.0756,0.10192,0.126897779,25.01,-0.57,25.01649456
01/08/2019 22:30,23.71948,-0.68452,23.72935522,0.10948,0.09548,0.14526631,23.61,-0.78,23.62288086
01/08/2019 23:00,21.81264,-0.90332,21.83133644,0.12264,0.03668,0.128007781,21.69,-0.94,21.71035928
01/08/2019 23:30,20.04796,-1.10572,20.07842914,0.12796,0.01428,0.12875434,19.92,-1.12,19.9514611
02/08/2019 00:00,18.53384,-1.09596,18.56621538,0.20384,-0.01596,0.204463853,18.33,-1.08,18.36178913
02/08/2019 00:30,17.08988,-1.33932,17.14228038,0.22988,-0.01932,0.230690435,16.86,-1.32,16.91159366
02/08/2019 01:00,16.58224,-1.40128,16.64134217,0.42224,-0.02128,0.422775893,16.16,-1.38,16.21881623
02/08/2019 01:30,16.05356,-1.39484,16.11404255,0.55356,-0.01484,0.553758882,15.5,-1.38,15.561311
02/08/2019 02:00,15.52472,-1.43252,15.59067172,0.45472,-0.00252,0.454726983,15.07,-1.43,15.13769467
02/08/2019 02:30,15.1746,-1.46444,15.24509986,0.3346,-0.03444,0.336367765,14.84,-1.43,14.90873905
02/08/2019 03:00,14.90424,-1.47788,14.97733285,0.32424,-0.04788,0.327756117,14.58,-1.43,14.64995904
02/08/2019 03:30,14.6554,-1.56768,14.73900844,0.2954,-0.05768,0.300978641,14.36,-1.51,14.43917241
02/08/2019 04:00,14.24492,-1.56936,14.33110731,0.23492,-0.05936,0.242303562,14.01,-1.51,14.09113906
02/08/2019 04:30,14.401,-1.5716,14.48650156,0.301,-0.0616,0.307238604,14.1,-1.51,14.1806241
02/08/2019 05:00,14.59232,-1.66004,14.68644054,0.43232,-0.04004,0.434170225,14.16,-1.62,14.25236822
02/08/2019 05:30,15.09484,-1.59712,15.17909704,0.43484,-0.05712,0.438575558,14.66,-1.54,14.74066484
02/08/2019 06:00,15.44864,-1.38408,15.51051757,0.38864,-0.02408,0.38938528,15.06,-1.36,15.12128301
02/08/2019 06:30,17.02164,-0.95128,17.04820113,0.52164,-0.02128,0.522073872,16.5,-0.93,16.52618831
02/08/2019 07:00,18.3628,-0.66976,18.37501027,0.7028,-0.03976,0.703923787,17.66,-0.63,17.67123369
02/08/2019 07:30,14.53072,-1.1846,14.5789266,3.03072,0.4354,3.061835541,11.5,-1.62,11.61354382
02/08/2019 08:00,12.31932,-0.99688,12.35958798,4.35932,0.67312,4.410981908,7.96,-1.67,8.133295765
02/08/2019 08:30,11.46764,-0.6596,11.4865939,5.05764,0.7504,5.113005235,6.41,-1.41,6.563246148
02/08/2019 09:00,9.85992,-0.61844,9.87929605,5.58992,0.79156,5.645686215,4.27,-1.41,4.496776623
02/08/2019 09:30,9.07152,-0.25148,9.075005085,5.58152,0.75852,5.632825055,3.49,-1.01,3.633207949
02/08/2019 10:00,-2.40056,1.87204,3.04421124,9.93944,0.71204,9.964911865,-12.34,1.16,12.39440196
02/08/2019 10:30,8.8664,3.16584,9.414647729,8.8564,-0.73416,8.886777361,0.01,3.9,3.90001282
02/08/2019 11:00,15.4272,3.08376,15.73238938,3.2872,-0.15624,3.290910934,12.14,3.24,12.56491942
02/08/2019 11:30,16.59272,3.06892,16.87414078,2.30272,-0.17108,2.309066427,14.29,3.24,14.65270282
02/08/2019 12:00,17.4812,3.12828,17.75889887,1.9712,-0.11172,1.974363391,15.51,3.24,15.84480041
02/08/2019 12:30,18.3486,3.13076,18.61377931,2.2386,-0.21924,2.249310147,16.11,3.35,16.45462245
02/08/2019 13:00,18.364,3.28116,18.6548253,2.464,-0.30884,2.483279716,15.9,3.59,16.30024846
02/08/2019 13:30,16.25624,3.03496,16.53711949,2.60624,-0.35504,2.630311833,13.65,3.39,14.06465783
02/08/2019 14:00,16.32492,3.20396,16.63635695,2.47492,-0.30604,2.493770135,13.85,3.51,14.28784798
02/08/2019 14:30,16.95084,3.31856,17.27263203,2.31084,-0.25144,2.324479206,14.64,3.57,15.06899134
02/08/2019 15:00,16.09832,3.03768,16.3824115,2.51832,-0.29232,2.535229103,13.58,3.33,13.98232098
02/08/2019 15:30,9.99296,3.62164,10.62899458,5.69296,-0.17836,5.695753317,4.3,3.8,5.738466694
02/08/2019 16:00,10.3724,3.42864,10.92438804,5.6224,-0.17136,5.625010756,4.75,3.6,5.960075503
02/08/2019 16:30,12.99136,3.48204,13.44990845,5.14136,-0.05796,5.141686689,7.85,3.54,8.611277489
02/08/2019 17:00,14.84,3.4106,15.2268773,4.97,-0.0294,4.970086957,9.87,3.44,10.4522964
02/08/2019 17:30,16.363,3.41884,16.71634637,4.753,0.02884,4.753087496,11.61,3.39,12.09480054
02/08/2019 18:00,17.09484,3.009,17.35763911,4.42484,-0.021,4.424889832,12.67,3.03,13.0272714
02/08/2019 18:30,16.36932,2.93368,16.63012675,4.63932,-0.09632,4.640319774,11.73,3.03,12.11502373
02/08/2019 19:00,15.46016,2.69452,15.69321462,4.50016,-0.02548,4.500232134,10.96,2.72,11.29247537
02/08/2019 19:30,14.43224,2.35836,14.62365937,4.34224,0.03836,4.342409436,10.09,2.32,10.3532845
02/08/2019 20:00,24.08292,1.47676,24.12815484,0.47292,0.11676,0.487120338,23.61,1.36,23.6491374
02/08/2019 20:30,24.68228,0.43492,24.68611151,0.04228,0.09492,0.103910562,24.64,0.34,24.64234567
