Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/08/2019 21:00,24.23252,-0.55548,24.23888577,0.00252,0.11452,0.114547723,24.23,-0.67,24.23926154
02/08/2019 21:30,24.09,-0.64416,24.09861079,0,0.10584,0.10584,24.09,-0.75,24.10167214
02/08/2019 22:00,14.829,-1.40716,14.8956148,4.599,0.32284,4.610317415,10.23,-1.73,10.37524939
02/08/2019 22:30,7.29508,-2.3376,7.660454684,7.81508,0.5124,7.831859879,-0.52,-2.85,2.897050224
02/08/2019 23:00,14.64596,-2.04148,14.78755507,2.25596,0.61852,2.33921408,12.39,-2.66,12.67232023
02/08/2019 23:30,19.1478,-1.1458,19.18205157,0.0378,0.0742,0.083273525,19.11,-1.22,19.14890336
03/08/2019 00:00,17.8206,-1.31844,17.8693052,0.0406,0.09156,0.100157843,17.78,-1.41,17.8358207
03/08/2019 00:30,16.6964,-1.47676,16.76158086,0.0364,0.09324,0.100093245,16.66,-1.57,16.73381307
03/08/2019 01:00,15.83708,-1.5478,15.91253555,0.01708,0.1022,0.103617404,15.82,-1.65,15.9058134
03/08/2019 01:30,15.16324,-1.59528,15.24692643,0.02324,0.10472,0.107267777,15.14,-1.7,15.23514358
03/08/2019 02:00,14.78916,-1.6706,14.88321732,0.06916,0.0294,0.075149621,14.72,-1.7,14.8178406
03/08/2019 02:30,14.60448,-1.83132,14.7188508,0.28448,-0.06132,0.291013767,14.32,-1.77,14.42897432
03/08/2019 03:00,14.37584,-1.89596,14.50032551,0.31584,-0.08596,0.327328623,14.06,-1.81,14.17602554
03/08/2019 03:30,14.11052,-1.89008,14.23654372,0.31052,-0.08008,0.320679711,13.8,-1.81,13.91819313
03/08/2019 04:00,13.88136,-1.92692,14.01446311,0.24136,-0.06692,0.250465439,13.64,-1.86,13.76623405
03/08/2019 04:30,13.71692,-1.97756,13.85873868,0.20692,-0.07756,0.22097837,13.51,-1.9,13.64295056
03/08/2019 05:00,13.795,-1.98988,13.93777771,0.245,-0.08988,0.260966309,13.55,-1.9,13.68256189
03/08/2019 05:30,13.8484,-1.97644,13.98872752,0.2184,-0.07644,0.231390651,13.63,-1.9,13.76179131
03/08/2019 06:00,14.00584,-1.87908,14.13133029,0.24584,-0.05908,0.25283938,13.76,-1.82,13.8798415
03/08/2019 06:30,14.65448,-1.64476,14.74649177,0.28448,-0.07476,0.2941393,14.37,-1.57,14.45551106
03/08/2019 07:00,14.50004,-1.5966,14.58767602,0.46004,-0.0966,0.470072719,14.04,-1.5,14.11990085
03/08/2019 07:30,16.04208,-1.41392,16.10426964,0.40208,-0.07392,0.408818411,15.64,-1.34,15.69729913
03/08/2019 08:00,17.34756,-1.19464,17.3886458,0.49756,-0.09464,0.506480684,16.85,-1.1,16.88586687
03/08/2019 08:30,18.34068,-0.92408,18.36394475,0.47068,-0.09408,0.479990322,17.87,-0.83,17.88926494
03/08/2019 09:00,19.45276,-0.666,19.46415751,0.45276,-0.056,0.456210059,19,-0.61,19.00978958
03/08/2019 09:30,19.79576,-0.4512,19.80090138,0.79576,-0.0812,0.799892129,19,-0.37,19.00360229
03/08/2019 10:00,11.28368,2.03744,11.46615001,4.24368,-0.04256,4.243893412,7.04,2.08,7.340844638
03/08/2019 10:30,19.29412,0.65524,19.30524297,0.97412,-0.07476,0.976984561,18.32,0.73,18.33453845
03/08/2019 11:00,18.83056,1.28984,18.8746835,0.91056,-0.09016,0.915012754,17.92,1.38,17.97305761
03/08/2019 11:30,17.75572,1.51728,17.82043017,1.17572,-0.13272,1.18318727,16.58,1.65,16.66189965
03/08/2019 12:00,17.49228,1.79916,17.58456244,1.23228,-0.14084,1.240302344,16.26,1.94,16.3753229
03/08/2019 12:30,16.85768,1.87496,16.96162875,1.66768,-0.21504,1.681487075,15.19,2.09,15.33310797
03/08/2019 13:00,16.56996,1.80908,16.66842359,1.63996,-0.22092,1.654773232,14.93,2.03,15.06737535
03/08/2019 13:30,17.97096,1.68016,18.04933076,1.45096,-0.11984,1.455900597,16.52,1.8,16.61777362
03/08/2019 14:00,18.90364,1.2868,18.94738661,1.68364,-0.1932,1.694688729,17.22,1.48,17.28348345
03/08/2019 14:30,17.30844,1.47268,17.37097814,2.21844,-0.25732,2.233313596,15.09,1.73,15.18884459
03/08/2019 15:00,17.00312,1.38544,17.0594705,3.05312,-0.29456,3.06729642,13.95,1.68,14.05079713
03/08/2019 15:30,18.96896,1.08416,18.99991701,2.73896,-0.24584,2.749970761,16.23,1.33,16.28440358
03/08/2019 16:00,19.33416,1.23308,19.37344134,2.41416,-0.20692,2.42301143,16.92,1.44,16.98116604
03/08/2019 16:30,20.17888,-0.0814,20.17904418,1.88888,-0.1414,1.89416515,18.29,0.06,18.29009841
03/08/2019 17:00,10.96956,1.89476,11.13199722,5.22956,-0.13524,5.231308407,5.74,2.03,6.088390592
03/08/2019 17:30,11.93056,1.97176,12.09239841,4.76056,-0.05824,4.760916237,7.17,2.03,7.45183199
03/08/2019 18:00,12.86148,1.90884,13.00235894,4.70148,-0.04116,4.701660168,8.16,1.95,8.389761618
03/08/2019 18:30,13.0458,1.8304,13.17358197,4.7558,-0.0896,4.756643964,8.29,1.92,8.509435939
03/08/2019 19:00,12.2778,1.68324,12.39264579,4.6578,-0.11676,4.659263218,7.62,1.8,7.829712638
03/08/2019 19:30,13.89612,1.26892,13.95393525,3.95612,-0.10108,3.957411101,9.94,1.37,10.03396731
03/08/2019 20:00,14.23892,1.07992,14.27981337,3.81892,-0.08008,3.819759518,10.42,1.16,10.48436932
03/08/2019 20:30,14.1102,0.40376,14.11597557,3.7702,-0.01624,3.770234976,10.34,0.42,10.34852647
03/08/2019 21:00,14.88012,-0.56036,14.89066736,3.34012,0.05964,3.340652413,11.54,-0.62,11.55664311
03/08/2019 21:30,16.24472,-0.72884,16.26106195,2.97472,0.04116,2.975004744,13.27,-0.77,13.29232109
03/08/2019 22:00,22.27316,-1.22312,22.30671825,0.43316,0.02688,0.433993226,21.84,-1.25,21.87574227
03/08/2019 22:30,21.80176,-1.4672,21.85107354,0.43176,-0.0672,0.436958279,21.37,-1.4,21.41580958
03/08/2019 23:00,20.5034,-1.55308,20.56213678,0.3934,-0.00308,0.393412057,20.11,-1.55,20.16964551
03/08/2019 23:30,19.35552,-1.69012,19.42917034,0.55552,-0.05012,0.557776375,18.8,-1.64,18.87139634
04/08/2019 00:00,18.05052,-1.7044,18.13080946,0.52052,-0.0644,0.524488732,17.53,-1.64,17.60654708
04/08/2019 00:30,17.1548,-1.71112,17.23992734,0.4648,-0.07112,0.470209628,16.69,-1.64,16.77038163
04/08/2019 01:00,16.14376,-1.84588,16.24894642,0.26376,-0.07588,0.274457851,15.88,-1.77,15.97833846
04/08/2019 01:30,15.44524,-1.87804,15.55899974,0.27524,0.00196,0.275246979,15.17,-1.88,15.2860492
04/08/2019 02:00,14.97548,-1.8918,15.09449928,0.23548,-0.0518,0.241110079,14.74,-1.84,14.85440002
04/08/2019 02:30,14.59444,-2.04172,14.73656335,0.24444,-0.04172,0.247974741,14.35,-2,14.4887025
04/08/2019 03:00,14.08828,-2.21016,14.26059047,0.30828,-0.09016,0.321193686,13.78,-2.12,13.94212322
04/08/2019 03:30,13.7916,-2.08336,13.94806866,0.2016,-0.00336,0.201627998,13.59,-2.08,13.74825443
04/08/2019 04:00,13.62124,-2.02456,13.77087587,0.19124,0.05544,0.199113865,13.43,-2.08,13.59011773
04/08/2019 04:30,13.41432,-2.10588,13.57861229,0.19432,0.06412,0.204625602,13.22,-2.17,13.39691382
04/08/2019 05:00,13.27596,-2.1504,13.44899008,0.15596,0.0196,0.157186773,13.12,-2.17,13.29824425
04/08/2019 05:30,13.26512,-2.08656,13.42822182,0.08512,0.08344,0.119195839,13.18,-2.17,13.35744362
04/08/2019 06:00,13.18516,-2.06556,13.34597251,0.05516,0.10444,0.118111554,13.13,-2.17,13.30811031
04/08/2019 06:30,13.20636,-1.85712,13.33629781,0.27636,0.08288,0.288520266,12.93,-1.94,13.07472753
04/08/2019 07:00,12.10328,-1.80336,12.2368907,0.83328,0.13664,0.844408697,11.27,-1.94,11.43575533
04/08/2019 07:30,14.442,-1.548,14.52472609,0.322,0.042,0.324727578,14.12,-1.59,14.20923995
04/08/2019 08:00,15.34652,-1.29616,15.40115927,0.36652,0.06384,0.372038245,14.98,-1.36,15.04160896
04/08/2019 08:30,16.37456,-1.11268,16.41232074,0.43456,0.04732,0.437128787,15.94,-1.16,15.98215255
04/08/2019 09:00,17.82708,-0.72764,17.8419237,0.57708,0.05236,0.579450512,17.25,-0.78,17.26762578
04/08/2019 09:30,19.0178,-0.51096,19.02466286,0.7378,0.01904,0.738045637,18.28,-0.53,18.28768165
04/08/2019 10:00,20.19308,-0.42272,20.19750411,0.70308,0.00728,0.703117689,19.49,-0.43,19.49474288
04/08/2019 10:30,21.72272,0.18296,21.72349048,0.69272,0.02296,0.693100397,21.03,0.16,21.03060865
04/08/2019 11:00,21.70204,1.1138,21.73060263,0.92204,0.0238,0.922347116,20.78,1.09,20.80856795
04/08/2019 11:30,14.74528,1.90808,14.86822288,4.09528,-0.03192,4.095404396,10.65,1.94,10.82525288
04/08/2019 12:00,8.97612,2.54172,9.329044475,5.70612,-0.09828,5.706966306,3.27,2.64,4.202677718
04/08/2019 12:30,11.90128,2.2258,12.10762781,4.92128,-0.0742,4.921839339,6.98,2.3,7.349176825
04/08/2019 13:00,12.7844,2.2954,12.98883153,4.6844,-0.0546,4.68471819,8.1,2.35,8.434008537
04/08/2019 13:30,18.48896,1.7852,18.57494498,2.80896,0.0252,2.809073036,15.68,1.76,15.77846634
04/08/2019 14:00,24.07072,0.91184,24.08798484,0.86072,-0.04816,0.862066299,23.21,0.96,23.22984503
04/08/2019 14:30,22.55524,0.4666,22.56006576,0.76524,-0.0434,0.766469711,21.79,0.51,21.79596752
04/08/2019 15:00,23.67176,-0.68316,23.68161585,0.99176,-0.08316,0.995240415,22.68,-0.6,22.68793512
04/08/2019 15:30,23.98152,-0.51716,23.98709561,1.38152,-0.16716,1.391596197,22.6,-0.35,22.60271001
04/08/2019 16:00,19.46816,0.67316,19.47979461,2.84816,-0.26684,2.860632617,16.62,0.94,16.64656121
04/08/2019 16:30,17.5008,1.24332,17.54490938,3.7408,-0.38668,3.760732118,13.76,1.63,13.85620799
04/08/2019 17:00,16.51996,0.83372,16.54098448,4.01996,-0.33628,4.034000823,12.5,1.17,12.55463659
04/08/2019 17:30,9.19236,1.57196,9.32579973,7.19236,-0.34804,7.200775945,2,1.92,2.772435752
04/08/2019 18:00,10.447,1.45748,10.5481779,6.727,-0.28252,6.732930012,3.72,1.74,4.10682359
04/08/2019 18:30,11.88836,1.46832,11.97869221,5.35836,-0.14168,5.360232748,6.53,1.61,6.725548305
04/08/2019 19:00,13.50128,1.4902,13.58327124,4.99128,-0.0798,4.991917876,8.51,1.57,8.653611963
04/08/2019 19:30,13.94636,1.4874,14.02545244,4.82636,-0.0826,4.827066771,9.12,1.57,9.25415042
04/08/2019 20:00,14.03716,1.54992,14.12246837,4.71716,-0.08008,4.717839683,9.32,1.63,9.461463946
04/08/2019 20:30,22.2386,-0.46768,22.24351714,1.0486,-0.05768,1.050185194,21.19,-0.41,21.19396612
04/08/2019 21:00,24.83268,-0.89456,24.84878737,0.37268,-0.01456,0.372964309,24.46,-0.88,24.47582481
04/08/2019 21:30,24.80864,-1.12632,24.83419448,0.38864,-0.02632,0.38953022,24.42,-1.1,24.44476222
04/08/2019 22:00,23.67164,-1.17212,23.70064146,0.45164,-0.02212,0.452181362,23.22,-1.15,23.24846016
04/08/2019 22:30,23.29788,-1.42608,23.34148489,1.37788,-0.06608,1.379463613,21.92,-1.36,21.96214926
04/08/2019 23:00,21.1498,-1.54328,21.20603106,0.6398,-0.06328,0.642921767,20.51,-1.48,20.56332901
04/08/2019 23:30,19.44236,-1.59412,19.50760316,0.61236,-0.06412,0.61570784,18.83,-1.53,18.89205653
05/08/2019 00:00,18.33756,-1.49252,18.3981989,0.77756,-0.07252,0.780934507,17.56,-1.42,17.61732102
05/08/2019 00:30,17.38216,-1.55808,17.45185089,1.04216,-0.03808,1.04285548,16.34,-1.52,16.41054539
05/08/2019 01:00,16.6614,-1.6578,16.74367196,1.1214,-0.0378,1.122036898,15.54,-1.62,15.62421198
05/08/2019 01:30,15.89632,-1.6704,15.98384265,0.86632,-0.0504,0.867784825,15.03,-1.62,15.11705328
05/08/2019 02:00,15.94988,-1.60844,16.03077513,1.34988,-0.04844,1.350748847,14.6,-1.56,14.68310594
05/08/2019 02:30,15.3172,-1.69416,15.41060654,0.9772,-0.03416,0.977796884,14.34,-1.66,14.43576115
05/08/2019 03:00,15.34388,-1.67536,15.4350732,1.08388,-0.04536,1.084828735,14.26,-1.63,14.35285686
05/08/2019 03:30,15.42644,-1.5378,15.50289908,1.26644,-0.0378,1.267003991,14.16,-1.5,14.23922751
05/08/2019 04:00,15.59208,-1.7038,15.68489379,1.66208,-0.0938,1.664724712,13.93,-1.61,14.02273155
05/08/2019 04:30,16.12928,-1.77604,16.22676774,2.28928,-0.16604,2.295293489,13.84,-1.61,13.93333054
05/08/2019 05:00,15.91256,-1.66676,15.9996142,1.58256,-0.11676,1.586861384,14.33,-1.55,14.41358387
05/08/2019 05:30,15.81052,-1.56272,15.88756232,1.15052,-0.06272,1.152228306,14.66,-1.5,14.73653962
05/08/2019 06:00,15.7678,-1.36772,15.82700777,0.6678,-0.02772,0.668375073,15.1,-1.34,15.15934036
05/08/2019 06:30,17.61616,-0.83404,17.63589283,0.63616,-0.05404,0.638451147,16.98,-0.78,16.99790575
05/08/2019 07:00,18.6416,-0.4426,18.6468535,0.4816,-0.0826,0.488632091,18.16,-0.36,18.16356793
05/08/2019 07:30,19.95352,-0.05208,19.95358797,0.44352,-0.05208,0.446567259,19.51,0,19.51
05/08/2019 08:00,19.22548,1.76092,19.30595557,1.42548,-0.05908,1.42670378,17.8,1.82,17.89280302
05/08/2019 08:30,11.46384,2.9314,11.83269764,4.89384,-0.0686,4.894320781,6.57,3,7.222527259
05/08/2019 09:00,12.46564,3.55436,12.96247105,4.80564,-0.04564,4.805856721,7.66,3.6,8.463781661
05/08/2019 09:30,12.7738,3.89252,13.35371403,5.4838,-0.13748,5.485523055,7.29,4.03,8.329765903
05/08/2019 10:00,22.12404,3.03576,22.33134534,2.71404,-0.18424,2.72028629,19.41,3.22,19.67527636
05/08/2019 10:30,24.30916,2.92744,24.48479456,2.79916,-0.25256,2.810530779,21.51,3.18,21.74379222
05/08/2019 11:00,23.31404,3.08472,23.51722685,4.11404,-0.45528,4.139155107,19.2,3.54,19.52361647
05/08/2019 11:30,20.88252,3.14792,21.11845264,4.76252,-0.47208,4.785860035,16.12,3.62,16.52146483
05/08/2019 12:00,21.6866,3.1118,21.90871787,4.9966,-0.5082,5.022377803,16.69,3.62,17.07807073
05/08/2019 12:30,22.78244,3.10008,22.99239153,5.87244,-0.61992,5.905070055,16.91,3.72,17.31434376
05/08/2019 13:00,22.85472,3.01988,23.05337072,5.98472,-0.61012,6.015739347,16.87,3.63,17.25612355
05/08/2019 13:30,22.61,2.90648,22.79604628,5.74,-0.58352,5.769583658,16.87,3.49,17.22721684
05/08/2019 14:00,25.85728,2.70084,25.99795118,5.81728,-0.62916,5.851204056,20.04,3.33,20.31478526
05/08/2019 14:30,27.06992,2.70036,27.2042738,4.67992,-0.47964,4.704434688,22.39,3.18,22.61469655
05/08/2019 15:00,27.32988,2.53096,27.44682312,5.61988,-0.64904,5.657234672,21.71,3.18,21.94166129
05/08/2019 15:30,16.59916,3.27488,16.91912976,8.88916,-0.57512,8.907745423,7.71,3.85,8.617807146
05/08/2019 16:00,13.88784,3.32056,14.27929335,8.47784,-0.48944,8.491956346,5.41,3.81,6.61696305
05/08/2019 16:30,26.67916,2.21644,26.77106992,4.75916,-0.62356,4.799836558,21.92,2.84,22.10321244
05/08/2019 17:00,25.00184,1.9894,25.08086354,5.27184,-0.6006,5.305941702,19.73,2.59,19.89927134
05/08/2019 17:30,27.69644,1.89632,27.76128272,4.55644,-0.53368,4.587587581,23.14,2.43,23.26724092
05/08/2019 18:00,28.58708,1.8554,28.64722765,4.14708,-0.4046,4.166770174,24.44,2.26,24.54427021
05/08/2019 18:30,28.80492,1.71212,28.85575802,4.15492,-0.46788,4.181180683,24.65,2.18,24.74620981
05/08/2019 19:00,30.2672,1.69364,30.31454787,4.1972,-0.48636,4.225285066,26.07,2.18,26.16098813
05/08/2019 19:30,29.28672,1.14956,29.30927254,3.71672,-0.44044,3.742725605,25.57,1.59,25.61938719
05/08/2019 20:00,29.19684,0.99724,29.21386578,3.41684,-0.38276,3.438211861,25.78,1.38,25.81690919
05/08/2019 20:30,29.1322,0.71352,29.14093663,3.1822,-0.32648,3.19890388,25.95,1.04,25.97083172
05/08/2019 21:00,29.04148,0.4898,29.04561008,2.88148,-0.2702,2.89412077,26.16,0.76,26.17103743
05/08/2019 21:30,28.32376,-0.60364,28.3301917,2.29376,-0.21364,2.303687693,26.03,-0.39,26.03292146
05/08/2019 22:00,26.90092,-1.0226,26.92034932,2.53092,-0.2226,2.540690222,24.37,-0.8,24.38312736
05/08/2019 22:30,25.06024,-1.01756,25.08089028,2.13024,-0.14756,2.135344565,22.93,-0.87,22.94649864
05/08/2019 23:00,23.62304,-1.29672,23.65860312,2.55304,-0.21672,2.562221848,21.07,-1.08,21.09766101
05/08/2019 23:30,21.56784,-1.32016,21.60820549,2.17784,-0.16016,2.183721203,19.39,-1.16,19.42466731
06/08/2019 00:00,20.79232,-1.38316,20.83827494,3.02232,-0.22316,3.030547569,17.77,-1.16,17.80782132
06/08/2019 00:30,20.13824,-1.64532,20.20534059,3.83824,-0.35532,3.854651554,16.3,-1.29,16.35096633
06/08/2019 01:00,18.41464,-1.64028,18.48754945,2.82464,-0.21028,2.832456321,15.59,-1.43,15.65544634
06/08/2019 01:30,17.695,-1.53372,17.76134348,2.415,-0.15372,2.419887361,15.28,-1.38,15.3421902
06/08/2019 02:00,17.3506,-1.57028,17.42151255,2.5606,-0.14028,2.564439673,14.79,-1.43,14.85897035
06/08/2019 02:30,17.20204,-1.59464,17.27579396,2.88204,-0.16464,2.886738799,14.32,-1.43,14.39122302
06/08/2019 03:00,17.54312,-1.7446,17.62965367,3.19312,-0.2646,3.204064371,14.35,-1.48,14.42611867
06/08/2019 03:30,17.50588,-1.80424,17.59861121,3.15588,-0.32424,3.172492735,14.35,-1.48,14.42611867
06/08/2019 04:00,17.26464,-1.82084,17.36039322,3.17464,-0.28084,3.187037847,14.09,-1.54,14.17390913
06/08/2019 04:30,15.53816,-1.54036,15.61432436,1.44816,-0.08036,1.450387919,14.09,-1.46,14.16544034
06/08/2019 05:00,17.66608,-1.698,17.74749522,3.07608,-0.238,3.085273435,14.59,-1.46,14.66286807
06/08/2019 05:30,16.91544,-1.52236,16.98380671,2.15544,-0.12236,2.158910272,14.76,-1.4,14.826247
06/08/2019 06:00,16.87292,-1.3274,16.92505303,1.52292,-0.0574,1.524001341,15.35,-1.27,15.40244786
06/08/2019 06:30,20.8318,-1.09564,20.86059247,3.9018,-0.32564,3.9153652,16.93,-0.77,16.94750129
06/08/2019 07:00,22.32952,-0.74684,22.34200603,4.13952,-0.33684,4.15320202,18.19,-0.41,18.19462008
06/08/2019 07:30,24.32792,0.74484,24.33931959,4.21792,-0.33516,4.231215115,20.11,1.08,20.13897962
06/08/2019 08:00,26.25032,1.26092,26.28058636,4.45032,-0.40908,4.46908207,21.8,1.67,21.86387203
06/08/2019 08:30,26.40608,1.70948,26.46135641,3.84608,-0.31052,3.858594827,22.56,2.02,22.65025386
06/08/2019 09:00,28.08228,2.09664,28.16043944,4.17228,-0.35336,4.187216699,23.91,2.45,24.03519503
06/08/2019 09:30,28.3568,2.36028,28.45485948,4.1468,-0.34972,4.161520674,24.21,2.71,24.36120276
06/08/2019 10:00,28.80476,2.37112,28.90218692,4.13476,-0.41888,4.155923569,24.67,2.79,24.82726324
06/08/2019 10:30,28.11816,2.65676,28.24339384,3.68816,-0.30324,3.700605178,24.43,2.96,24.60866717
06/08/2019 11:00,28.36388,2.72956,28.4949151,3.53388,-0.30044,3.546628265,24.83,3.03,25.01419197
06/08/2019 11:30,28.35888,2.74548,28.49146776,4.19888,-0.32452,4.211401962,24.16,3.07,24.35427067
06/08/2019 12:00,30.29476,2.51532,30.39900193,6.30476,-0.69468,6.342915651,23.99,3.21,24.20380549
06/08/2019 12:30,27.36112,2.59052,27.48348016,7.14112,-0.87948,7.195073309,20.22,3.47,20.51558676
06/08/2019 13:00,25.16932,2.51984,25.29514307,6.73932,-0.86016,6.793990675,18.43,3.38,18.73737708
06/08/2019 13:30,27.23932,2.5322,27.35676499,5.54932,-0.5978,5.581426099,21.69,3.13,21.91467545
06/08/2019 14:00,25.2622,2.51956,25.38753496,6.1222,-0.72044,6.164443741,19.14,3.24,19.41229507
06/08/2019 14:30,22.7684,2.54836,22.91056912,6.6584,-0.80164,6.706483225,16.11,3.35,16.45462245
06/08/2019 15:00,22.39136,2.8206,22.56831378,6.75136,-0.7994,6.798522061,15.64,3.62,16.05347314
06/08/2019 15:30,26.45656,2.44468,26.56926848,6.21656,-0.77532,6.264721808,20.24,3.22,20.49453586
06/08/2019 16:00,29.10308,2.30124,29.1939201,6.23308,-0.78876,6.282788284,22.87,3.09,23.07780319
06/08/2019 16:30,30.53484,2.1112,30.6077379,6.31484,-0.8288,6.368996284,24.22,2.94,24.39778678
06/08/2019 17:00,32.32052,1.92616,32.37786444,5.98052,-0.76384,6.029102007,26.34,2.69,26.47700323
06/08/2019 17:30,30.97572,2.07444,31.04510478,4.60572,-0.52556,4.635608917,26.37,2.6,26.49786595
06/08/2019 18:00,33.99452,1.7936,34.04180358,5.71452,-0.7364,5.761772626,28.28,2.53,28.39294455
06/08/2019 18:30,34.2234,1.71296,34.26624198,5.9934,-0.81704,6.048834427,28.23,2.53,28.34314379
06/08/2019 19:00,33.29952,1.58316,33.33713287,5.32952,-0.75684,5.382990824,27.97,2.34,28.06771277
06/08/2019 19:30,31.2176,1.61572,31.25938421,4.0376,-0.50428,4.068969412,27.18,2.12,27.26255307
06/08/2019 20:00,30.48388,1.33104,30.51292525,3.60388,-0.42896,3.629319184,26.88,1.76,26.93755742
06/08/2019 20:30,29.985,0.59508,29.99090437,3.745,-0.51492,3.780233803,26.24,1.11,26.26346702
06/08/2019 21:00,28.94036,-0.75164,28.95011916,3.16036,-0.31164,3.175688086,25.78,-0.44,25.78375458
06/08/2019 21:30,29.11288,-1.04384,29.13158739,3.30288,-0.34384,3.320729173,25.81,-0.7,25.8194907
06/08/2019 22:00,27.67548,-1.18636,27.70089607,3.24548,-0.34636,3.26390957,24.43,-0.84,24.44443699
06/08/2019 22:30,26.05628,-1.23792,26.08566989,2.92628,-0.29792,2.94140629,23.13,-0.94,23.14909285
06/08/2019 23:00,23.7084,-1.4542,23.7529562,2.5984,-0.2842,2.613895981,21.11,-1.17,21.14239816
06/08/2019 23:30,21.59596,-1.557,21.65201463,2.25596,-0.217,2.266372547,19.34,-1.34,19.38636634
07/08/2019 00:00,20.13312,-1.524,20.19071809,2.21312,-0.224,2.224427147,17.92,-1.3,17.96709214
07/08/2019 00:30,18.20416,-1.60104,18.27442941,1.64416,-0.13104,1.649373695,16.56,-1.47,16.62511654
07/08/2019 01:00,17.69676,-1.5658,17.76589553,1.65676,-0.1358,1.662316257,16.04,-1.43,16.10361761
07/08/2019 01:30,17.33028,-1.66876,17.41043839,1.89028,-0.15876,1.896935217,15.44,-1.51,15.51366172
07/08/2019 02:00,17.05852,-1.66764,17.13984037,1.94852,-0.15764,1.954886329,15.11,-1.51,15.18526259
07/08/2019 02:30,17.20776,-1.6602,17.28766231,2.44776,-0.2002,2.455933439,14.76,-1.46,14.8320329
07/08/2019 03:00,16.139,-1.65236,16.22336631,1.799,-0.12236,1.803156391,14.34,-1.53,14.42139036
07/08/2019 03:30,15.89176,-1.71452,15.98397994,1.62176,-0.11452,1.625798366,14.27,-1.6,14.35941851
07/08/2019 04:00,15.29384,-1.72804,15.39115539,1.18384,-0.06804,1.185793653,14.11,-1.66,14.2073115
07/08/2019 04:30,16.02708,-1.78908,16.12662707,1.76708,-0.12908,1.771788185,14.26,-1.66,14.35629479
07/08/2019 05:00,15.56548,-1.72888,15.66120026,1.07548,-0.06888,1.077683481,14.49,-1.66,14.58477631
07/08/2019 05:30,16.02232,-1.6508,16.10713751,1.06232,-0.0308,1.062766401,14.96,-1.62,15.04745826
07/08/2019 06:00,16.47748,-1.46156,16.54217352,1.04748,-0.02156,1.047701858,15.43,-1.44,15.49704811
07/08/2019 06:30,18.2846,-0.881,18.30581214,0.9646,-0.021,0.964828565,17.32,-0.86,17.3413379
07/08/2019 07:00,19.71932,-0.44644,19.72437299,1.13932,-0.07644,1.141881402,18.58,-0.37,18.5836837
07/08/2019 07:30,20.94868,0.46356,20.95380828,0.98868,-0.07644,0.991630584,19.96,0.54,19.96730327
07/08/2019 08:00,23.2224,0.59844,23.2301096,1.7024,-0.16156,1.710048945,21.52,0.76,21.53341589
07/08/2019 08:30,23.00712,1.485,23.05499503,1.38712,-0.105,1.391088385,21.62,1.59,21.67838786
07/08/2019 09:00,22.93568,2.05028,23.02713758,1.55568,-0.13972,1.561941721,21.38,2.19,21.49187056
07/08/2019 09:30,23.33624,2.11848,23.43220124,1.34624,-0.12152,1.351713449,21.99,2.24,22.10379379
07/08/2019 10:00,21.29404,2.27192,21.41489575,1.94404,-0.17808,1.952179297,19.35,2.45,19.50448666
07/08/2019 10:30,24.49504,2.23384,24.59668729,2.52504,-0.21616,2.534275468,21.97,2.45,22.10618465
07/08/2019 11:00,25.96596,2.22356,26.06099188,3.16596,-0.35644,3.185961738,22.8,2.58,22.94550936
07/08/2019 11:30,24.7008,2.328,24.81026208,3.2508,-0.252,3.260552812,21.45,2.58,21.60460368
07/08/2019 12:00,24.91212,2.342,25.02196409,4.71212,-0.448,4.733368662,20.2,2.79,20.39176549
07/08/2019 12:30,26.20516,2.11496,26.29036832,4.39516,-0.42504,4.415664211,21.81,2.54,21.9574065
07/08/2019 13:00,25.67412,2.1724,25.76586423,4.68412,-0.4676,4.707401612,20.99,2.64,21.15537048
07/08/2019 13:30,21.9686,2.55964,22.11721372,4.8286,-0.50036,4.854455488,17.14,3.06,17.41100801
07/08/2019 14:00,21.8638,2.77468,22.03916059,5.4138,-0.63532,5.450950554,16.45,3.41,16.79972024
07/08/2019 14:30,21.2312,2.73676,21.40686125,6.0312,-0.72324,6.074409398,15.2,3.46,15.58882933
07/08/2019 15:00,20.9402,2.7166,21.11567881,6.2202,-0.7434,6.264465787,14.72,3.46,15.1211772
07/08/2019 15:30,22.7634,2.37492,22.88695315,5.2234,-0.60508,5.258329522,17.54,2.98,17.79134621
07/08/2019 16:00,22.464,2.55892,22.60927614,5.334,-0.59108,5.366649939,17.13,3.15,17.41721562
07/08/2019 16:30,23.80024,2.36304,23.91726117,4.79024,-0.59696,4.827293289,19.01,2.96,19.23906703
07/08/2019 17:00,25.13288,2.0212,25.21402202,4.91288,-0.5488,4.943437198,20.22,2.57,20.38267156
07/08/2019 17:30,16.96844,2.24684,17.11654889,7.32844,-0.43316,7.341230171,9.64,2.68,10.00559843
07/08/2019 18:00,18.08488,1.98724,18.19373539,7.40488,-0.45276,7.418708744,10.68,2.44,10.95518142
07/08/2019 18:30,26.5896,1.74064,26.64651301,4.0796,-0.40936,4.1000868,22.51,2.15,22.61244348
07/08/2019 19:00,28.55528,1.6752,28.60437573,3.81528,-0.3948,3.835652294,24.74,2.07,24.82644759
07/08/2019 19:30,28.19548,1.17296,28.2198676,3.52548,-0.39704,3.547766902,24.67,1.57,24.71990696
07/08/2019 20:00,28.19848,1.03948,28.21763266,2.81848,-0.31052,2.835533844,25.38,1.35,25.41587889
07/08/2019 20:30,28.30264,0.92932,28.31789305,2.92264,-0.33068,2.941287785,25.38,1.26,25.41125735
07/08/2019 21:00,28.39756,0.13644,28.39788777,3.01756,-0.34356,3.037054795,25.38,0.48,25.3845386
07/08/2019 21:30,29.04548,-0.16976,29.04597609,3.17548,-0.38976,3.199310252,25.87,0.22,25.87093543
07/08/2019 22:00,28.26464,-1.15868,28.28837948,3.45464,-0.42868,3.481135457,24.81,-0.73,24.8207373
07/08/2019 22:30,27.08024,-1.34988,27.11386314,3.81024,-0.50988,3.84420427,23.27,-0.84,23.28515622
07/08/2019 23:00,24.78228,-1.4848,24.82672014,3.47228,-0.3948,3.494652406,21.31,-1.09,21.33785837
07/08/2019 23:30,22.24708,-1.44144,22.29372822,2.67708,-0.25144,2.688862101,19.57,-1.19,19.606147
08/08/2019 00:00,19.49444,-1.1428,19.52790779,1.29444,-0.0728,1.296485539,18.2,-1.07,18.23142616
08/08/2019 00:30,17.60084,-1.45036,17.66049583,0.70084,-0.08036,0.705432091,16.9,-1.37,16.95543866
08/08/2019 01:00,16.7586,-1.5108,16.82656206,0.8386,-0.0308,0.839165419,15.92,-1.48,15.98864597
08/08/2019 01:30,16.41412,-1.54848,16.48699869,1.04412,-0.01848,1.044283527,15.37,-1.53,15.44596387
08/08/2019 02:00,15.58408,-1.57144,15.66310867,0.72408,-0.04144,0.725264862,14.86,-1.53,14.93855749
08/08/2019 02:30,15.22436,-1.60724,15.30896332,0.58436,-0.03724,0.58554541,14.64,-1.57,14.72394309
08/08/2019 03:00,14.65872,-1.6386,14.75001973,0.39872,-0.0686,0.404578297,14.26,-1.57,14.34616674
08/08/2019 03:30,14.29324,-1.65588,14.38883763,0.23324,-0.00588,0.233314106,14.06,-1.65,14.15648615
08/08/2019 04:00,13.94392,-1.61444,14.03706955,0.07392,0.03556,0.082028532,13.87,-1.65,13.96779868
08/08/2019 04:30,14.03636,-1.61136,14.12854851,0.06636,0.03864,0.076789968,13.97,-1.65,14.06710347
08/08/2019 05:00,14.13344,-1.60044,14.22376653,0.01344,0.04956,0.051350046,14.12,-1.65,14.21607892
08/08/2019 05:30,14.88952,-1.4906,14.96394648,0.00952,0.0994,0.099854847,14.88,-1.59,14.96470848
08/08/2019 06:00,15.36728,-1.34332,15.42588095,0.00728,0.10668,0.10692811,15.36,-1.45,15.42828895
08/08/2019 06:30,16.81844,-0.89592,16.84228597,0.04844,0.09408,0.105818146,16.77,-0.99,16.79919641
08/08/2019 07:00,17.8604,-0.627,17.87140222,0.1204,0.063,0.13588657,17.74,-0.69,17.75341376
08/08/2019 07:30,19.73708,0.36124,19.74038554,0.29708,0.05124,0.301466522,19.44,0.31,19.44247155
08/08/2019 08:00,20.57008,1.35136,20.61442129,0.50008,0.03136,0.501062327,20.07,1.32,20.11336123
08/08/2019 08:30,18.62316,1.6196,18.6934532,1.90316,0.2996,1.926597557,16.72,1.32,16.77202433
08/08/2019 09:00,10.24628,0.33296,10.25168846,5.23628,0.79296,5.29598091,5.01,-0.46,5.031073444
08/08/2019 09:30,12.59012,-0.26852,12.59298315,8.66012,-0.19852,8.662395085,3.93,-0.07,3.93062336
08/08/2019 10:00,12.42272,-0.17532,12.42395707,8.18272,-0.21532,8.185552474,4.24,0.04,4.240188675
08/08/2019 10:30,13.09484,0.61964,13.1094923,6.59484,0.12964,6.596114095,6.5,0.49,6.518443066
08/08/2019 11:00,14.8058,2.10064,14.95407644,4.4758,0.22064,4.481235059,10.33,1.88,10.49968095
08/08/2019 11:30,20.40888,3.11636,20.64543733,2.65888,-0.42364,2.692417818,17.75,3.54,18.09956077
08/08/2019 12:00,20.68816,3.07924,20.9160628,3.19816,-0.55076,3.24523712,17.49,3.63,17.86272656
08/08/2019 12:30,20.57728,2.93232,20.78516184,3.08728,-0.54768,3.135482607,17.49,3.48,17.8328489
08/08/2019 13:00,17.392,2.83188,17.62104447,4.172,-0.56812,4.210504048,13.22,3.4,13.65021612
08/08/2019 13:30,14.26952,2.65684,14.51475111,5.53952,-0.50316,5.562324318,8.73,3.16,9.28431473
08/08/2019 14:00,13.3242,2.75784,13.60661556,6.0242,-0.62216,6.056242127,7.3,3.38,8.044526089
08/08/2019 14:30,9.95004,2.96436,10.38223127,6.48004,-0.60564,6.508280742,3.47,3.57,4.978533921
08/08/2019 15:00,11.10444,2.6948,11.42674646,5.63444,-0.3752,5.646918554,5.47,3.07,6.272623056
08/08/2019 15:30,11.4334,0.82348,11.46301683,10.2634,-0.78652,10.29349276,1.17,1.61,1.990226118
08/08/2019 16:00,13.70456,0.97456,13.73916781,9.11456,-1.10544,9.18135075,4.59,2.08,5.039295586
08/08/2019 16:30,18.53732,1.29528,18.58251821,8.23732,-1.50472,8.373626637,10.3,2.8,10.6737997
08/08/2019 17:00,19.78928,0.77924,19.80461608,8.44928,-1.60076,8.599579356,11.34,2.38,11.58706175
08/08/2019 17:30,21.29136,0.62332,21.30048212,8.43136,-1.57668,8.577514283,12.86,2.2,13.04682337
08/08/2019 18:00,12.9756,-1.82732,13.10363666,11.9756,-0.74732,11.99889506,1,-1.08,1.471869559
08/08/2019 18:30,16.94876,-2.05392,17.07275762,10.93876,-0.56392,10.95328609,6.01,-1.49,6.191946382
08/08/2019 19:00,23.4344,-1.6666,23.49358761,8.6044,-0.9366,8.655224949,14.83,-0.73,14.84795609
08/08/2019 19:30,24.09428,0.40008,24.09760139,7.99428,-1.52992,8.139359184,16.1,1.93,16.2152675
08/08/2019 20:00,25.72508,1.0538,25.74665484,3.12508,-0.3262,3.142058473,22.6,1.38,22.64209354
08/08/2019 20:30,28.6366,0.90804,28.65099294,1.7066,-0.14196,1.712494146,26.93,1.05,26.95046196
08/08/2019 21:00,28.87784,-0.2634,28.87904123,1.82784,-0.1134,1.831354315,27.05,-0.15,27.05041589
08/08/2019 21:30,28.44664,-0.66264,28.45435677,2.09664,-0.12264,2.100223764,26.35,-0.54,26.35553263
08/08/2019 22:00,26.21724,-0.82484,26.23021224,1.50724,-0.08484,1.509625862,24.71,-0.74,24.72107805
08/08/2019 22:30,25.50428,-1.06744,25.52660821,2.32428,-0.16744,2.330303343,23.18,-0.9,23.19746538
08/08/2019 23:00,24.05896,-1.28892,24.09346117,2.87896,-0.17892,2.884514352,21.18,-1.11,21.20906646
08/08/2019 23:30,22.123,-1.314,22.16198829,2.653,-0.154,2.657465898,19.47,-1.16,19.50452512
09/08/2019 00:00,20.23216,-1.34712,20.27695812,2.44216,-0.12712,2.445466205,17.79,-1.22,17.83178342
09/08/2019 00:30,19.23624,-1.44044,19.29009582,2.67624,-0.16044,2.681044858,16.56,-1.28,16.60939493
09/08/2019 01:00,18.69072,-1.63236,18.76186593,2.96072,-0.19236,2.9669623,15.73,-1.44,15.79577475
09/08/2019 01:30,17.25616,-1.6234,17.33235372,2.31616,-0.1134,2.31893439,14.94,-1.51,15.01611468
09/08/2019 02:00,16.8576,-1.56016,16.92964196,2.1476,-0.09016,2.149491704,14.71,-1.47,14.78326757
09/08/2019 02:30,17.7092,-1.69064,17.78971692,3.3292,-0.22064,3.336503357,14.38,-1.47,14.45494033
09/08/2019 03:00,17.15444,-1.62908,17.23161958,3.18444,-0.19908,3.190656823,13.97,-1.43,14.04299826
09/08/2019 03:30,17.45872,-1.69964,17.54125652,3.61872,-0.26964,3.628751875,13.84,-1.43,13.91368032
09/08/2019 04:00,18.28032,-1.92644,18.38154701,4.52032,-0.49644,4.547498826,13.76,-1.43,13.8341064
09/08/2019 04:30,18.034,-1.7244,18.11625545,4.214,-0.3444,4.228050066,13.82,-1.38,13.88872924
09/08/2019 05:00,18.19584,-1.59272,18.26541405,3.88584,-0.27272,3.895398401,14.31,-1.32,14.37075155
09/08/2019 05:30,17.56084,-1.47428,17.62261624,2.94084,-0.15428,2.944884076,14.62,-1.32,14.67946866
09/08/2019 06:00,17.43256,-1.33792,17.48382619,2.14256,-0.08792,2.144363141,15.29,-1.25,15.3410104
09/08/2019 06:30,19.17104,-0.9718,19.19565498,2.44104,-0.1218,2.444076824,16.73,-0.85,16.75157903
09/08/2019 07:00,19.89,-0.56448,19.89800838,2.31,-0.14448,2.314513873,17.58,-0.42,17.58501635
09/08/2019 07:30,21.65036,0.89976,21.66904835,2.67036,-0.24024,2.681144865,18.98,1.14,19.01420522
09/08/2019 08:00,22.70508,1.81292,22.77734262,2.84508,-0.22708,2.854127806,19.86,2.04,19.96449849
09/08/2019 08:30,24.20812,2.09968,24.29900677,4.34812,-0.39032,4.36560388,19.86,2.49,20.0154865
09/08/2019 09:00,20.84204,2.40048,20.97982211,6.38204,-0.35952,6.392158414,14.46,2.76,14.72104616
09/08/2019 09:30,16.10688,2.82728,16.35313718,7.58688,-0.41272,7.598097521,8.52,3.24,9.115261927
09/08/2019 10:00,17.54816,2.67832,17.75137508,7.88816,-0.49168,7.903468695,9.66,3.17,10.16683333
09/08/2019 10:30,25.12984,1.53728,25.17681648,6.20984,-0.48272,6.228573787,18.92,2.02,19.02752743
09/08/2019 11:00,22.3428,-1.70572,22.40781543,12.6028,-0.96572,12.63974616,9.74,-0.74,9.768070434
09/08/2019 11:30,21.59444,-1.68164,21.65981884,13.26444,-0.94164,13.29782142,8.33,-0.74,8.362804553
09/08/2019 12:00,22.81784,-1.274,22.85337827,12.32784,-0.784,12.35274443,10.49,-0.49,10.501438
09/08/2019 12:30,21.34828,-0.70352,21.3598689,11.92828,-1.14352,11.98296715,9.42,0.44,9.43027041
09/08/2019 13:00,21.555,-1.4858,21.60614789,13.125,-1.3258,13.19179179,8.43,-0.16,8.43151825
09/08/2019 13:30,20.17864,-1.1844,20.21336972,13.68864,-1.3944,13.75947733,6.49,0.21,6.493396646
09/08/2019 14:00,20.57708,0.526,20.58380182,9.67708,-0.644,9.698485105,10.9,1.17,10.96261374
09/08/2019 14:30,25.72976,1.89596,25.79951965,5.77976,-0.61404,5.812286192,19.95,2.51,20.10727729
09/08/2019 15:00,27.1152,1.71404,27.16932101,5.9752,-0.64596,6.010014922,21.14,2.36,21.27132342
09/08/2019 15:30,28.04988,1.8138,28.10846204,5.82988,-0.6062,5.861312076,22.22,2.42,22.35139369
09/08/2019 16:00,31.04328,1.69088,31.08929572,6.22328,-0.72912,6.265846306,24.82,2.42,24.93769837
09/08/2019 16:30,27.82836,1.683,27.87920568,7.31836,-0.777,7.359491972,20.51,2.46,20.65700123
09/08/2019 17:00,22.32432,2.16492,22.42904684,8.10432,-0.46508,8.117653729,14.22,2.63,14.46116524
09/08/2019 17:30,28.74724,0.10412,28.74742856,12.77724,-2.10588,12.94961747,15.97,2.21,16.12218968
09/08/2019 18:00,24.875,-0.70772,24.88506565,14.175,-1.77772,14.28603911,10.7,1.07,10.75336691
09/08/2019 18:30,16.30656,-2.81772,16.54821577,16.29656,-1.21772,16.34199222,0.01,-1.6,1.60003125
09/08/2019 19:00,19.32076,-1.1538,19.35518074,11.82076,-0.7238,11.84289886,7.5,-0.43,7.512316554
09/08/2019 19:30,22.63592,1.25768,22.67083221,7.88592,-0.50232,7.901902279,14.75,1.76,14.85463227
09/08/2019 20:00,23.7452,1.00156,23.76631325,8.7052,-0.60844,8.726437204,15.04,1.61,15.12592807
09/08/2019 20:30,23.31928,0.738,23.33095505,8.72928,-0.672,8.755107842,14.59,1.41,14.65797394
09/08/2019 21:00,22.58672,0.34976,22.58942789,8.40672,-0.59024,8.427415049,14.18,0.94,14.2111224
09/08/2019 21:30,21.51856,-0.85176,21.53541083,7.86856,-0.43176,7.880396765,13.65,-0.42,13.65646001
09/08/2019 22:00,26.46012,-1.34472,26.49426773,3.90012,-0.24472,3.907790155,22.56,-1.1,22.58680146
09/08/2019 22:30,26.5078,-1.6408,26.5585332,4.5878,-0.3808,4.603576597,21.92,-1.26,21.95618364
09/08/2019 23:00,23.93184,-1.72708,23.99407783,3.80184,-0.29708,3.813429416,20.13,-1.43,20.18072843
09/08/2019 23:30,23.01544,-1.83976,23.08885435,3.83544,-0.31976,3.848746088,19.18,-1.52,19.24013513
10/08/2019 00:00,21.46868,-1.89144,21.55183904,3.99868,-0.32144,4.011578918,17.47,-1.57,17.54040478
10/08/2019 00:30,20.63336,-2.08392,20.73832846,4.34336,-0.42392,4.363998654,16.29,-1.66,16.37436106
10/08/2019 01:00,22.1066,-2.79424,22.28249404,6.7466,-1.02424,6.823904977,15.36,-1.77,15.4616461
10/08/2019 01:30,21.35924,-2.80604,21.54277127,6.72924,-1.00604,6.804027297,14.63,-1.8,14.74031546
10/08/2019 02:00,21.27932,-3.0234,21.4930316,7.15932,-1.1634,7.253231171,14.12,-1.86,14.2419802
10/08/2019 02:30,20.89748,-3.1352,21.13135465,7.27748,-1.2152,7.378240047,13.62,-1.92,13.75466466
10/08/2019 03:00,20.52124,-3.15592,20.76249316,7.26124,-1.23592,7.365670681,13.26,-1.92,13.39828347
10/08/2019 03:30,20.1456,-3.14528,20.38965389,7.2156,-1.22528,7.318892979,12.93,-1.92,13.07177494
10/08/2019 04:00,20.2608,-3.15872,20.50554873,7.2408,-1.23872,7.345992913,13.02,-1.92,13.16080545
10/08/2019 04:30,20.01164,-3.16616,20.26056032,7.17164,-1.19616,7.270709665,12.84,-1.97,12.99024634
10/08/2019 05:00,20.057,-3.265,20.32101065,7.217,-1.225,7.320226363,12.84,-2.04,13.00104611
10/08/2019 05:30,20.20516,-3.3334,20.47828231,7.19516,-1.2334,7.300109793,13.01,-2.1,13.1783952
10/08/2019 06:00,20.48576,-3.13016,20.72351959,7.23576,-1.21016,7.336259947,13.25,-1.92,13.38838676
10/08/2019 06:30,21.24548,-2.91948,21.44513427,7.16548,-1.15948,7.258684282,14.08,-1.76,14.18957364
10/08/2019 07:00,21.75668,-2.74452,21.929102,7.31668,-1.23452,7.420097429,14.44,-1.51,14.51873617
10/08/2019 07:30,23.12064,-2.61572,23.26813239,7.29064,-1.24572,7.396299746,15.83,-1.37,15.88917241
10/08/2019 08:00,24.38304,-2.38052,24.49896967,7.38304,-1.29052,7.494979754,17,-1.09,17.03490828
10/08/2019 08:30,22.4832,-2.09128,22.58025098,8.5932,-1.28128,8.68819686,13.89,-0.81,13.91359767
10/08/2019 09:00,19.67512,-1.75648,19.75336855,10.02512,-1.30648,10.10989224,9.65,-0.45,9.66048653
10/08/2019 09:30,21.12324,-0.13996,21.12370367,10.17324,-1.28996,10.25469692,10.95,1.15,11.01022252
10/08/2019 10:00,21.76388,-0.15984,21.76446695,10.39388,-1.30984,10.47608812,11.37,1.15,11.42800945
10/08/2019 10:30,21.66952,-0.1024,21.66976195,10.29952,-1.2824,10.37904919,11.37,1.18,11.43106732
10/08/2019 11:00,21.88708,0.1588,21.88765607,10.51708,-1.3412,10.60225397,11.37,1.5,11.46851778
10/08/2019 11:30,20.88324,0.20052,20.88420267,10.87324,-1.36948,10.95914338,10.01,1.57,10.13237386
10/08/2019 12:00,20.70664,0.29156,20.70869255,10.91664,-1.37844,11.00332339,9.79,1.67,9.931414804
10/08/2019 12:30,22.05608,0.3106,22.05826687,10.70608,-1.3594,10.79203954,11.35,1.67,11.47220118
10/08/2019 13:00,21.6032,0.2314,21.60443927,11.0432,-1.3986,11.13141268,10.56,1.63,10.68505966
10/08/2019 13:30,19.6782,0.2156,19.67938105,11.4982,-1.4644,11.5910772,8.18,1.68,8.350736494
10/08/2019 14:00,20.06432,0.12176,20.06468945,11.11432,-1.38824,11.20068388,8.95,1.51,9.076486104
10/08/2019 14:30,19.8096,0.06992,19.80972339,11.1496,-1.41008,11.23841207,8.66,1.48,8.785556328
10/08/2019 15:00,19.55364,0.03876,19.55367842,11.27364,-1.38124,11.3579392,8.28,1.42,8.400880906
10/08/2019 15:30,19.24196,-0.92876,19.26436139,11.13196,-1.34876,11.2133709,8.11,0.42,8.12086818
10/08/2019 16:00,19.19436,-0.3896,19.19831357,11.15436,-1.3496,11.23570946,8.04,0.96,8.097110596
10/08/2019 16:30,20.19336,-0.66752,20.2043899,10.71336,-1.29752,10.7916468,9.48,0.63,9.500910483
10/08/2019 17:00,20.33336,-0.197,20.3343143,10.85336,-1.337,10.93540087,9.48,1.14,9.548298278
10/08/2019 17:30,21.73188,-0.70636,21.74335652,10.63188,-1.32636,10.71429434,11.1,0.62,11.11730183
10/08/2019 18:00,21.97992,-1.20032,22.01267024,10.27992,-1.23032,10.35328173,11.7,0.03,11.70003846
10/08/2019 18:30,22.60476,-1.5424,22.6573205,10.01476,-1.1424,10.07970712,12.59,-0.4,12.59635265
10/08/2019 19:00,23.61504,-0.96356,23.6346898,10.01504,-1.18356,10.08473304,13.6,0.22,13.6017793
10/08/2019 19:30,23.25288,-1.58776,23.30702491,10.02288,-1.18776,10.0930123,13.23,-0.4,13.23604548
10/08/2019 20:00,22.96488,-1.51132,23.0145563,9.85488,-1.11132,9.917342989,13.11,-0.4,13.11610079
10/08/2019 20:30,22.6548,-1.56076,22.70849918,9.7048,-1.04076,9.760446937,12.95,-0.52,12.96043595
10/08/2019 21:00,22.21264,-1.73508,22.28030247,9.57264,-1.02508,9.62736857,12.64,-0.71,12.65992496
10/08/2019 21:30,21.95708,-1.79948,22.03069428,9.60708,-1.01948,9.66102094,12.35,-0.78,12.37460706
10/08/2019 22:00,21.95056,-2.02368,22.04364682,9.10056,-1.02368,9.157953541,12.85,-1,12.88885177
10/08/2019 22:30,27.3894,-2.60644,27.51313799,6.3294,-1.05644,6.416959547,21.06,-1.55,21.11696238
10/08/2019 23:00,25.99208,-2.73816,26.13590907,6.35208,-1.02816,6.434752001,19.64,-1.71,19.71430192
10/08/2019 23:30,24.48452,-2.7062,24.63362008,6.27452,-1.0262,6.357883899,18.21,-1.68,18.28733168
11/08/2019 00:00,23.30356,-2.80748,23.47206537,6.15356,-0.97748,6.230711663,17.15,-1.83,17.24735922
11/08/2019 00:30,22.39772,-3.08228,22.60881048,6.46772,-1.09228,6.559304658,15.93,-1.99,16.05381575
11/08/2019 01:00,21.6992,-3.08252,21.91705295,6.4092,-1.05252,6.495047574,15.29,-2.03,15.42416935
11/08/2019 01:30,21.02092,-3.01568,21.23613438,6.38092,-1.06568,6.469297791,14.64,-1.95,14.76929585
11/08/2019 02:00,20.1684,-2.93672,20.3810864,6.1684,-0.98672,6.246821185,14,-1.95,14.13515122
11/08/2019 02:30,19.46616,-2.9724,19.69178882,5.74616,-0.9324,5.821316389,13.72,-2.04,13.87083271
11/08/2019 03:00,18.99716,-2.82228,19.20565939,5.27716,-0.74228,5.329108487,13.72,-2.08,13.87677196
11/08/2019 03:30,18.7036,-3.05632,18.95166866,5.5636,-0.86632,5.630644306,13.14,-2.19,13.32124994
11/08/2019 04:00,18.10804,-2.8132,18.32526144,4.96804,-0.6832,5.014796475,13.14,-2.13,13.31151757
11/08/2019 04:30,17.9312,-2.71128,18.13502061,4.8412,-0.65128,4.884811468,13.09,-2.06,13.25110184
11/08/2019 05:00,18.36812,-2.89964,18.595584,5.32812,-0.75964,5.381999226,13.04,-2.14,13.2144315
11/08/2019 05:30,18.3102,-3.12852,18.5755501,5.5902,-0.82852,5.651263702,12.72,-2.3,12.92626783
11/08/2019 06:00,18.87868,-3.28812,19.1628884,6.23868,-0.98812,6.31644752,12.64,-2.3,12.8475523
11/08/2019 06:30,19.06272,-3.20048,19.32952058,5.94272,-0.90048,6.01055615,13.12,-2.3,13.32007507
11/08/2019 07:00,19.36284,-2.8928,19.57773901,5.57284,-0.8428,5.636209498,13.79,-2.05,13.94154224
11/08/2019 07:30,19.79508,-2.6234,19.96816015,5.36508,-0.8134,5.426389496,14.43,-1.81,14.54307395
11/08/2019 08:00,20.80196,-2.2914,20.92778187,5.04196,-0.7714,5.100629236,15.76,-1.52,15.83312982
11/08/2019 08:30,21.6168,-2.05344,21.71411196,4.8468,-0.78344,4.909709612,16.77,-1.27,16.8180201
11/08/2019 09:00,22.57332,-1.70552,22.63765832,4.58332,-0.69552,4.635792305,17.99,-1.01,18.01832956
11/08/2019 09:30,23.96716,-1.38756,24.00729225,3.94716,-0.56756,3.987755812,20.02,-0.82,20.03678617
11/08/2019 10:00,23.54348,-1.07788,23.56814112,2.57348,-0.25788,2.586368381,20.97,-0.82,20.9860263
11/08/2019 10:30,22.92396,-0.58484,22.93141906,1.23396,-0.08484,1.236873117,21.69,-0.5,21.69576226
11/08/2019 11:00,23.30984,0.34072,23.31233002,0.88984,-0.11928,0.897798944,22.42,0.46,22.4247185
11/08/2019 11:30,22.306,1.2712,22.34219294,1.386,-0.1988,1.400184788,20.92,1.47,20.97158315
11/08/2019 12:00,25.43856,1.42652,25.47852614,1.35856,-0.12348,1.364160029,24.08,1.55,24.12983423
11/08/2019 12:30,21.0772,1.87904,21.16079278,2.5872,-0.26096,2.600327664,18.49,2.14,18.61342795
11/08/2019 13:00,22.34124,1.5316,22.39367775,2.64124,-0.2184,2.650254195,19.7,1.75,19.77757569
11/08/2019 13:30,21.2232,1.53424,21.27858338,3.0632,-0.30576,3.078422229,18.16,1.84,18.25297784
11/08/2019 14:00,23.43068,1.43728,23.47472128,2.92068,-0.34272,2.940719072,20.51,1.78,20.58709547
11/08/2019 14:30,23.53532,0.96096,23.55493009,3.08532,-0.36904,3.107312347,20.45,1.33,20.49320375
11/08/2019 15:00,23.0162,1.14528,23.0446768,3.5462,-0.45472,3.575234918,19.47,1.6,19.53563155
11/08/2019 15:30,22.68568,1.07136,22.71096408,4.21568,-0.52864,4.248696048,18.47,1.6,18.53917204
11/08/2019 16:00,22.58664,0.1904,22.5874425,4.26664,-0.5096,4.296965098,18.32,0.7,18.33336848
11/08/2019 16:30,25.68092,0.2072,25.68175586,3.86092,-0.4928,3.892242938,21.82,0.7,21.83122534
11/08/2019 17:00,25.33604,-0.4164,25.33946155,3.24604,-0.3864,3.268957118,22.09,-0.03,22.09002037
11/08/2019 17:30,25.92876,-0.75776,25.93983029,2.67876,-0.27776,2.693121935,23.25,-0.48,23.25495431
11/08/2019 18:00,24.99528,-0.76932,25.0071165,1.08528,-0.08932,1.088949375,23.91,-0.68,23.91966764
11/08/2019 18:30,20.43044,-0.71556,20.44296712,2.54044,-0.03556,2.540688865,17.89,-0.68,17.90291876
11/08/2019 19:00,16.63384,-0.36716,16.63789168,3.56384,0.04284,3.564097475,13.07,-0.41,13.07642918
11/08/2019 19:30,16.7826,-0.33908,16.78602508,3.4426,0.01092,3.442617319,13.34,-0.35,13.34459066
11/08/2019 20:00,16.60156,-0.4158,16.60676621,3.38156,0.0042,3.381562608,13.22,-0.42,13.22667003
11/08/2019 20:30,16.58164,-0.36176,16.58558577,3.25164,0.05824,3.252161525,13.33,-0.42,13.33661501
11/08/2019 21:00,18.37988,-0.86688,18.40031168,4.77988,-0.44688,4.800724378,13.6,-0.42,13.60648375
11/08/2019 21:30,21.42632,-1.99376,21.51888165,7.58632,-1.45376,7.72435559,13.84,-0.54,13.85053068
11/08/2019 22:00,23.73536,-1.38016,23.7754528,0.95536,-0.09016,0.959604895,22.78,-1.29,22.81649623
11/08/2019 22:30,22.50036,-1.34452,22.54049543,0.15036,0.09548,0.178113896,22.35,-1.44,22.39634122
11/08/2019 23:00,20.9132,-1.34704,20.95653719,0.1232,0.09296,0.15433665,20.79,-1.44,20.83981046
11/08/2019 23:30,18.92512,-1.55788,18.98913261,0.08512,0.09212,0.125425312,18.84,-1.65,18.91211516
12/08/2019 00:00,17.386,-1.62584,17.46185419,0.056,0.10416,0.118259484,17.33,-1.73,17.4161362
12/08/2019 00:30,16.3624,-1.66968,16.44736955,0.0924,0.11032,0.143903657,16.27,-1.78,16.36707976
12/08/2019 01:00,15.50872,-1.76032,15.608303,0.04872,0.09968,0.110949271,15.46,-1.86,15.57148676
12/08/2019 01:30,14.83512,-1.74744,14.93768161,0.01512,0.11256,0.113570982,14.82,-1.86,14.93626459
12/08/2019 02:00,14.40232,-1.75696,14.50909128,0.01232,0.10304,0.103773908,14.39,-1.86,14.50971054
12/08/2019 02:30,14.13372,-1.76508,14.24350899,0.01372,0.09492,0.095906438,14.12,-1.86,14.2419802
12/08/2019 03:00,13.731,-1.81668,13.85065656,0.021,0.10332,0.105432549,13.71,-1.92,13.84378922
12/08/2019 03:30,13.52304,-1.88948,13.65440389,0.03304,0.10052,0.105810737,13.49,-1.99,13.63598915
12/08/2019 04:00,13.44536,-1.942,13.58488386,0.04536,0.098,0.107988562,13.4,-2.04,13.55439412
12/08/2019 04:30,13.80612,-1.81892,13.92542349,0.03612,0.10108,0.107339745,13.77,-1.92,13.90321186
12/08/2019 05:00,13.96976,-1.92116,14.10124286,0.03976,0.09884,0.106537332,13.93,-2.02,14.07569892
12/08/2019 05:30,14.5796,-1.91612,14.70497372,0.0896,0.10388,0.137183142,14.49,-2.02,14.63012303
12/08/2019 06:00,15.2472,-1.77004,15.3495977,0.1372,0.09996,0.169752295,15.11,-1.87,15.22527504
12/08/2019 06:30,16.74476,-1.22564,16.78955571,0.21476,0.09436,0.234575504,16.53,-1.32,16.58262042
12/08/2019 07:00,17.9306,-0.84768,17.95062611,0.2506,0.01232,0.250902655,17.68,-0.86,17.70090393
12/08/2019 07:30,19.10376,-0.59344,19.1129751,0.40376,-0.01344,0.403983627,18.7,-0.58,18.70899249
12/08/2019 08:00,20.01056,-0.3234,20.01317314,0.63056,0.0266,0.631120807,19.38,-0.35,19.38316022
12/08/2019 08:30,21.19316,1.92756,21.28063717,0.92316,0.00756,0.923190955,20.27,1.92,20.36072936
12/08/2019 09:00,21.73188,2.32132,21.85550583,1.25188,-0.07868,1.254350062,20.48,2.4,20.62014549
12/08/2019 09:30,20.66972,2.59108,20.83149108,1.67972,-0.10892,1.683247707,18.99,2.7,19.18098277
12/08/2019 10:00,11.87176,2.90832,12.22280699,5.05176,-0.14168,5.053746365,6.82,3.05,7.470937023
12/08/2019 10:30,17.49784,2.81116,17.72221841,2.94784,-0.23884,2.957499824,14.55,3.05,14.86623691
12/08/2019 11:00,19.88852,2.71544,20.07303769,2.22852,-0.22456,2.239805479,17.66,2.94,17.90305002
12/08/2019 11:30,12.58228,2.9934,12.93345327,5.08228,-0.3066,5.091519769,7.5,3.3,8.19390017
12/08/2019 12:00,17.03728,2.97096,17.29437808,3.99728,-0.29904,4.008450114,13.04,3.27,13.4437532
12/08/2019 12:30,20.97388,2.83892,21.165139,2.69388,-0.31108,2.711781743,18.28,3.15,18.54941778
12/08/2019 13:00,17.68624,2.87292,17.91805667,3.44624,-0.36708,3.465734823,14.24,3.24,14.60394467
12/08/2019 13:30,20.00232,2.60812,20.17164087,2.46232,-0.27188,2.477284505,17.54,2.88,17.7748699
12/08/2019 14:00,18.55248,2.62416,18.73714839,3.18248,-0.31584,3.198114109,15.37,2.94,15.64865809
12/08/2019 14:30,19.60392,2.50716,19.76359104,3.57392,-0.39284,3.595445373,16.03,2.9,16.29020872
12/08/2019 15:00,22.94972,2.2472,23.05947866,3.70972,-0.5628,3.752168216,19.24,2.81,19.44411736
12/08/2019 15:30,21.76112,1.94352,21.84773704,3.43112,-0.46648,3.462685092,18.33,2.41,18.4877527
12/08/2019 16:00,20.50164,2.15276,20.61435467,3.60164,-0.52724,3.640026471,16.9,2.68,17.11117763
12/08/2019 16:30,24.5666,1.83092,24.63473368,3.5266,-0.47908,3.558992162,21.04,2.31,21.16642861
12/08/2019 17:00,26.99516,1.36488,27.02964226,4.88516,-0.71512,4.937224406,22.11,2.08,22.20762257
12/08/2019 17:30,27.98004,0.98976,27.99754031,5.15004,-0.66024,5.192189216,22.83,1.65,22.88954783
12/08/2019 18:00,16.083,-0.69632,16.09806667,9.653,-0.09632,9.65348054,6.43,-0.6,6.457933106
12/08/2019 18:30,19.35528,1.0366,19.38301843,7.24528,-0.1834,7.247600833,12.11,1.22,12.17129821
12/08/2019 19:00,21.56024,1.69988,21.62714824,6.12024,-0.33012,6.129136715,15.44,2.03,15.57287706
12/08/2019 19:30,21.1012,1.64444,21.16517953,5.5412,-0.24556,5.546638365,15.56,1.89,15.67436442
12/08/2019 20:00,20.13272,1.15516,20.16583272,4.75272,-0.15484,4.755241616,15.38,1.31,15.43568917
12/08/2019 20:30,19.46148,1.38596,19.51076854,3.86148,-0.05404,3.861858117,15.6,1.44,15.66632056
12/08/2019 21:00,13.33232,-1.0234,13.37154083,6.38232,0.3766,6.393421317,6.95,-1.4,7.089605067
12/08/2019 21:30,11.97704,-1.68296,12.09470304,6.48704,0.74704,6.529912459,5.49,-2.43,6.003748829
12/08/2019 22:00,24.9314,-1.09484,24.95542788,0.5614,-0.01484,0.561596105,24.37,-1.08,24.39391932
12/08/2019 22:30,23.02816,-1.25816,23.06250462,0.25816,0.02184,0.259082171,22.77,-1.28,22.80594879
12/08/2019 23:00,20.74388,-1.52756,20.800048,0.17388,0.06244,0.184751206,20.57,-1.59,20.63135963
12/08/2019 23:30,19.2614,-1.64732,19.3317147,0.2814,0.02268,0.282312491,18.98,-1.67,19.05332779
13/08/2019 00:00,17.87664,-1.59796,17.94791726,0.20664,0.01204,0.206990462,17.67,-1.61,17.74319588
13/08/2019 00:30,17.08004,-1.71156,17.16558196,0.53004,-0.02156,0.530478308,16.55,-1.69,16.63606324
