Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/08/2019 01:00,16.41092,-1.85628,16.51557055,0.78092,0.01372,0.781040514,15.63,-1.87,15.74146753
13/08/2019 01:30,15.70624,-1.91732,15.82283448,0.71624,-0.04732,0.717801449,14.99,-1.87,15.10619078
13/08/2019 02:00,15.13484,-1.95288,15.26031199,0.50484,-0.01288,0.505004277,14.63,-1.94,14.75806559
13/08/2019 02:30,14.97268,-2.02032,15.10836984,0.58268,-0.04032,0.584073356,14.39,-1.98,14.52558088
13/08/2019 03:00,14.77,-2.02368,14.9079905,0.63,-0.04368,0.631512425,14.14,-1.98,14.27795504
13/08/2019 03:30,14.49916,-1.96016,14.63105833,0.48916,-0.02016,0.489575256,14.01,-1.94,14.14368057
13/08/2019 04:00,14.44232,-2.048,14.58680606,0.43232,-0.028,0.433225787,14.01,-2.02,14.15487549
13/08/2019 04:30,14.33704,-2.1286,14.4941938,0.32704,0.0014,0.327042997,14.01,-2.13,14.1709915
13/08/2019 05:00,14.47604,-2.14232,14.63370319,0.30604,-0.01232,0.306287878,14.17,-2.13,14.32919398
13/08/2019 05:30,14.92068,-2.00188,15.05437528,0.26068,0.00812,0.260806436,14.66,-2.01,14.79715175
13/08/2019 06:00,15.60908,-1.88368,15.72232899,0.26908,0.02632,0.270364178,15.34,-1.91,15.45845076
13/08/2019 06:30,16.10796,-1.47932,16.17574614,0.54796,0.05068,0.550298668,15.56,-1.53,15.63504077
13/08/2019 07:00,10.18592,-0.81136,10.21818337,3.26592,0.03864,3.266148572,6.92,-0.85,6.972008319
13/08/2019 07:30,12.12972,-0.36156,12.13510745,3.35972,0.04844,3.360069183,8.77,-0.41,8.779578578
13/08/2019 08:00,13.03104,1.47584,13.11434738,3.56104,0.03584,3.561220351,9.47,1.44,9.578856926
13/08/2019 08:30,13.70928,2.02468,13.8579828,3.89928,-0.00532,3.899283629,9.81,2.03,10.0178341
13/08/2019 09:00,13.7276,2.36016,13.92901134,4.3176,-0.04984,4.317887653,9.41,2.41,9.713711958
13/08/2019 09:30,13.73072,2.65148,13.98438479,4.50072,-0.12852,4.502554598,9.23,2.78,9.639569492
13/08/2019 10:00,13.91888,2.5532,14.15111482,4.68888,-0.2268,4.694361926,9.23,2.78,9.639569492
13/08/2019 10:30,19.20716,2.50252,19.36950184,2.82716,-0.20748,2.834763062,16.38,2.71,16.60266545
13/08/2019 11:00,21.64632,2.75452,21.82087418,2.05632,-0.23548,2.06975911,19.59,2.99,19.81686655
13/08/2019 11:30,21.0886,2.68528,21.25887529,1.8186,-0.24472,1.834991509,19.27,2.93,19.49148019
13/08/2019 12:00,19.18924,2.71312,19.38009164,2.38924,-0.30688,2.4088676,16.8,3.02,17.06928235
13/08/2019 12:30,20.26052,2.8984,20.46678756,2.76052,-0.3416,2.781575315,17.5,3.24,17.79740431
13/08/2019 13:00,18.32772,2.65336,18.51879153,3.10772,-0.27664,3.12000854,15.22,2.93,15.49946128
13/08/2019 13:30,21.03652,2.43012,21.17641747,3.51652,-0.29988,3.529283344,17.52,2.73,17.73142126
13/08/2019 14:00,20.17928,2.47788,20.33084432,3.33928,-0.30212,3.352919237,16.84,2.78,17.06792313
13/08/2019 14:30,18.3618,2.7736,18.57009844,3.6218,-0.3864,3.642353662,14.74,3.16,15.07491957
13/08/2019 15:00,19.9884,2.75232,20.17700176,3.7184,-0.40768,3.740681962,16.27,3.16,16.57403089
13/08/2019 15:30,19.16196,2.58072,19.33496384,3.99196,-0.39928,4.011878508,15.17,2.98,15.45992561
13/08/2019 16:00,18.62672,2.46872,18.78960554,3.64672,-0.37128,3.66557166,14.98,2.84,15.24683574
13/08/2019 16:30,20.21268,2.33944,20.34761441,3.59268,-0.35056,3.609742636,16.62,2.69,16.83628522
13/08/2019 17:00,21.71212,2.20364,21.82366111,3.45212,-0.34636,3.469452081,18.26,2.55,18.43719339
13/08/2019 17:30,22.13444,2.0656,22.23061262,3.67444,-0.2744,3.684671583,18.46,2.34,18.60771883
13/08/2019 18:00,13.60836,-0.94976,13.64146275,7.03836,0.66024,7.069259392,6.57,-1.61,6.764392064
13/08/2019 18:30,10.6662,-2.0684,10.86490225,14.7462,-1.0584,14.78413423,-4.08,-1.01,4.203153578
13/08/2019 19:00,10.90788,-2.11412,11.11086628,14.46788,-1.04412,14.50550717,-3.56,-1.07,3.717324307
13/08/2019 19:30,10.3794,-2.512,10.67904904,13.8894,-1.022,13.92694928,-3.51,-1.49,3.813161418
13/08/2019 20:00,10.30032,-2.61896,10.62805455,13.41032,-1.12896,13.45775736,-3.11,-1.49,3.448506923
13/08/2019 20:30,10.58916,-2.6192,10.90827751,13.22916,-1.0192,13.26836248,-2.64,-1.6,3.087005021
13/08/2019 21:00,11.09504,-2.60968,11.39782182,13.09504,-1.00968,13.1339075,-2,-1.6,2.561249695
13/08/2019 21:30,10.49352,-3.05204,10.9283535,13.04352,-0.92204,13.07606867,-2.55,-2.13,3.322559255
13/08/2019 22:00,15.874,-3.50204,16.25571162,8.064,-0.29204,8.069286422,7.81,-3.21,8.443944576
13/08/2019 22:30,15.7154,-2.08592,15.85322867,2.7454,0.72408,2.839280368,12.97,-2.81,13.27090803
13/08/2019 23:00,20.85972,-1.51216,20.91445783,0.13972,0.00784,0.139939787,20.72,-1.52,20.77567809
13/08/2019 23:30,19.22548,-1.54432,19.28740536,0.16548,0.01568,0.166221216,19.06,-1.56,19.12373395
14/08/2019 00:00,17.89916,-1.51596,17.96324201,0.27916,-0.01596,0.279615856,17.62,-1.5,17.68373264
14/08/2019 00:30,16.85624,-1.60428,16.93241097,0.29624,-0.01428,0.296583978,16.56,-1.59,16.63615641
14/08/2019 01:00,16.08408,-1.6944,16.17308322,0.30408,0.0056,0.304131561,15.78,-1.7,15.87130744
14/08/2019 01:30,15.51328,-1.75288,15.61199682,0.34328,-0.01288,0.343521546,15.17,-1.74,15.26946299
14/08/2019 02:00,15.17884,-1.76492,15.28110357,0.37884,-0.02492,0.379658731,14.8,-1.74,14.90193276
14/08/2019 02:30,14.79756,-1.79124,14.90558025,0.28756,0.01876,0.288171288,14.51,-1.81,14.62245533
14/08/2019 03:00,14.61868,-1.81396,14.73079278,0.35868,0.02604,0.359624004,14.26,-1.84,14.37821964
14/08/2019 03:30,14.67804,-1.92372,14.80356568,0.76804,-0.01372,0.768162535,13.91,-1.91,14.04051993
14/08/2019 04:00,14.7754,-1.88996,14.89578444,0.9254,-0.02996,0.925884853,13.85,-1.86,13.97433719
14/08/2019 04:30,14.99948,-1.88184,15.11706724,1.01948,-0.02184,1.019713909,13.98,-1.86,14.10319113
14/08/2019 05:00,14.84596,-1.92024,14.96963092,0.78596,-0.03024,0.78654153,14.06,-1.89,14.18646186
14/08/2019 05:30,15.65972,-1.77968,15.7605232,1.04972,-0.02968,1.050139505,14.61,-1.75,14.71443509
14/08/2019 06:00,16.92904,-1.55632,17.00042727,1.48904,-0.02632,1.489272596,15.44,-1.53,15.51562116
14/08/2019 06:30,19.14276,-1.40312,19.19411384,2.34276,-0.11312,2.345489406,16.8,-1.29,16.849454
14/08/2019 07:00,20.16796,-1.0238,20.19392921,2.15796,-0.0938,2.159997639,18.01,-0.93,18.03399567
14/08/2019 07:30,22.64104,-0.7244,22.65262562,2.65104,-0.1344,2.654444658,19.99,-0.59,19.99870496
14/08/2019 08:00,24.04452,0.45256,24.04877861,2.77452,-0.16744,2.779567841,21.27,0.62,21.27903428
14/08/2019 08:30,25.30124,1.37244,25.33843596,2.36124,-0.14756,2.36584621,22.94,1.52,22.9903023
14/08/2019 09:00,25.55304,1.76288,25.61377753,2.13304,-0.12712,2.136824545,23.42,1.89,23.49613798
14/08/2019 09:30,27.01344,2.00796,27.08796493,2.39344,-0.15204,2.398264205,24.62,2.16,24.7145706
14/08/2019 10:00,26.86076,2.11796,26.94413076,2.44076,-0.15204,2.445490859,24.42,2.27,24.5252788
14/08/2019 10:30,27.0872,2.32192,27.18653557,2.1672,-0.10808,2.169893344,24.92,2.43,25.03819682
14/08/2019 11:00,23.06208,2.20736,23.1674766,4.11208,-0.19264,4.116589862,18.95,2.4,19.1013743
14/08/2019 11:30,20.78088,2.22428,20.89957883,7.04088,-0.33572,7.048879279,13.74,2.56,13.97645162
14/08/2019 12:00,22.21484,2.32204,22.3358677,6.73484,-0.33796,6.743314229,15.48,2.66,15.70687747
14/08/2019 12:30,31.15236,2.2106,31.23069461,4.53236,-0.4494,4.55458533,26.62,2.66,26.75256997
14/08/2019 13:00,30.03716,2.19452,30.11721931,4.15716,-0.37548,4.174082474,25.88,2.57,26.00729321
14/08/2019 13:30,30.03884,1.99944,30.10530965,4.15884,-0.42056,4.180050342,25.88,2.42,25.99289903
14/08/2019 14:00,29.41688,1.9528,29.48162575,4.36688,-0.5572,4.402284949,25.05,2.51,25.17543644
14/08/2019 14:30,28.88192,2.03876,28.9537881,4.09192,-0.47124,4.118965456,24.79,2.51,24.91674537
14/08/2019 15:00,29.09848,1.88764,29.15964203,4.35848,-0.54236,4.392095432,24.74,2.43,24.85905268
14/08/2019 15:30,28.7808,1.82568,28.83864692,4.6508,-0.54432,4.682544704,24.13,2.37,24.24610897
14/08/2019 16:00,28.50476,1.9596,28.57203834,4.20476,-0.4704,4.230990761,24.3,2.43,24.42119776
14/08/2019 16:30,29.365,1.84136,29.42267547,3.885,-0.45864,3.911978483,25.48,2.3,25.58359631
14/08/2019 17:00,30.88596,1.68588,30.93193684,4.00596,-0.48412,4.0351069,26.88,2.17,26.9674489
14/08/2019 17:30,32.53208,1.584,32.57061997,4.46208,-0.616,4.504399397,28.07,2.2,28.15608105
14/08/2019 18:00,32.40096,1.50004,32.43566446,4.39096,-0.58996,4.430415615,28.01,2.09,28.08786571
14/08/2019 18:30,32.3268,1.5958,32.36616406,4.1468,-0.5642,4.185005601,28.18,2.16,28.26266088
14/08/2019 19:00,30.99756,1.08468,31.01653199,3.15756,-0.42532,3.18607631,27.84,1.51,27.88092
14/08/2019 19:30,31.6986,0.65256,31.70531622,3.7086,-0.51744,3.74452375,27.99,1.17,28.0144427
14/08/2019 20:00,31.50944,0.69564,31.51711795,3.63944,-0.51436,3.675607395,27.87,1.21,27.89625423
14/08/2019 20:30,30.79588,0.26068,30.79698328,3.36588,-0.43932,3.394429295,27.43,0.7,27.43893037
14/08/2019 21:00,28.74096,-0.89844,28.75499915,2.29096,-0.18844,2.298696882,26.45,-0.71,26.45952758
14/08/2019 21:30,28.0642,-0.99324,28.08177073,1.8242,-0.16324,1.831489268,26.24,-0.83,26.25312362
14/08/2019 22:00,26.24484,-1.18744,26.27168895,1.83484,-0.16744,1.842464105,24.41,-1.02,24.43130164
14/08/2019 22:30,24.4864,-1.24828,24.51819708,1.7864,-0.16828,1.794308535,22.7,-1.08,22.72567711
14/08/2019 23:00,22.41104,-1.41764,22.45583258,1.74104,-0.15764,1.748162078,20.67,-1.26,20.70836787
14/08/2019 23:30,20.34392,-1.40808,20.39259106,1.47392,-0.10808,1.477877347,18.87,-1.3,18.91472707
15/08/2019 00:00,18.76744,-1.57308,18.8332521,1.28744,-0.07308,1.289512482,17.48,-1.5,17.54424122
15/08/2019 00:30,17.9038,-1.78752,17.99281196,1.4938,-0.10752,1.497664512,16.41,-1.68,16.49577219
15/08/2019 01:00,16.83868,-1.91912,16.9476891,1.47868,-0.09912,1.48199842,15.36,-1.82,15.46744969
15/08/2019 01:30,16.93664,-2.0282,17.05764842,2.02664,-0.1582,2.032805187,14.91,-1.87,15.02680938
15/08/2019 02:00,16.527,-2.06264,16.65521578,2.107,-0.19264,2.115788073,14.42,-1.87,14.5407462
15/08/2019 02:30,16.93608,-2.08728,17.06421822,2.58608,-0.28728,2.601987618,14.35,-1.8,14.46245138
15/08/2019 03:00,16.57336,-1.99172,16.69260945,2.38336,-0.25172,2.396615916,14.19,-1.74,14.29628273
15/08/2019 03:30,16.61884,-2.13596,16.75554141,2.82884,-0.29596,2.844279886,13.79,-1.84,13.91221406
15/08/2019 04:00,16.4328,-2.2332,16.58385052,3.0128,-0.3332,3.031169095,13.42,-1.9,13.55383341
15/08/2019 04:30,17.1822,-2.47644,17.35974516,3.8822,-0.49644,3.913812657,13.3,-1.98,13.44657577
15/08/2019 05:00,17.19076,-2.3976,17.3571517,3.70076,-0.4676,3.730184223,13.49,-1.93,13.62736218
15/08/2019 05:30,17.5962,-2.35056,17.75250368,3.6162,-0.49056,3.649322068,13.98,-1.86,14.10319113
15/08/2019 06:00,17.4638,-2.1278,17.59294868,2.7538,-0.3178,2.77207707,14.71,-1.81,14.82093789
15/08/2019 06:30,18.38592,-1.65892,18.4606086,2.49592,-0.24892,2.508301779,15.89,-1.41,15.95243555
15/08/2019 07:00,20.12536,-1.13024,20.15707215,2.91536,-0.38024,2.940052106,17.21,-0.75,17.22633449
15/08/2019 07:30,21.24604,-0.83668,21.26250806,2.54604,-0.31668,2.565658961,18.7,-0.52,18.70722855
15/08/2019 08:00,21.98988,-0.40188,21.99355201,2.04988,-0.20188,2.059796968,19.94,-0.2,19.94100298
15/08/2019 08:30,22.95732,1.07164,22.98231829,1.93732,-0.17836,1.945513061,21.02,1.25,21.05713418
15/08/2019 09:00,23.7984,1.69908,23.85897557,1.8284,-0.15092,1.834618055,21.97,1.85,22.04775272
15/08/2019 09:30,24.73968,2.17408,24.83502346,1.70968,-0.11592,1.713605307,23.03,2.29,23.14357362
15/08/2019 10:00,22.75536,2.34472,22.87584142,2.28536,-0.17528,2.292071859,20.47,2.52,20.62453151
15/08/2019 10:30,21.88372,2.47032,22.02270832,3.23372,-0.30968,3.248514544,18.65,2.78,18.85605738
15/08/2019 11:00,21.39932,2.70348,21.56941586,3.65932,-0.36652,3.677629641,17.74,3.07,18.00368018
15/08/2019 11:30,20.93648,2.7452,21.1156889,3.19648,-0.3248,3.212939375,17.74,3.07,18.00368018
15/08/2019 12:00,19.39988,2.71664,19.58916734,3.72988,-0.35336,3.746580855,15.67,3.07,15.96789905
15/08/2019 12:30,21.09592,2.73432,21.2723846,4.31592,-0.43568,4.337854597,16.78,3.17,17.07680591
15/08/2019 13:00,19.77552,2.7066,19.95988163,4.12552,-0.4634,4.151464179,15.65,3.17,15.9678239
15/08/2019 13:30,17.549,2.52744,17.7300692,4.599,-0.53256,4.629732298,12.95,3.06,13.30661865
15/08/2019 14:00,17.75696,2.75108,17.96880824,4.37696,-0.45892,4.400952898,13.38,3.21,13.75966933
15/08/2019 14:30,17.8904,2.62848,18.08245888,4.3204,-0.47152,4.346054219,13.57,3.1,13.91958692
15/08/2019 15:00,20.28712,2.44516,20.43394346,3.90712,-0.43484,3.931243127,16.38,2.88,16.63125972
15/08/2019 15:30,22.86484,2.31636,22.98187181,3.86484,-0.42364,3.887989079,19,2.74,19.19655177
15/08/2019 16:00,26.42712,1.98896,26.50186094,3.69712,-0.41104,3.719899216,22.73,2.4,22.8563536
15/08/2019 16:30,25.56096,1.92644,25.63345172,3.55096,-0.41356,3.57496137,22.01,2.34,22.1340394
15/08/2019 17:00,26.85772,1.83004,26.91999573,3.66772,-0.44996,3.69521772,23.19,2.28,23.30181323
15/08/2019 17:30,27.1586,1.80452,27.21848354,4.0586,-0.51548,4.091204418,23.1,2.32,23.21620985
15/08/2019 18:00,26.50076,1.8784,26.56724802,3.07076,-0.3416,3.089701853,23.43,2.22,23.53493786
15/08/2019 18:30,24.5088,1.2318,24.5397353,7.4788,-1.2082,7.575763769,17.03,2.44,17.20390944
15/08/2019 19:00,21.49156,0.90964,21.51080185,9.47156,-1.62036,9.609163094,12.02,2.53,12.28337494
15/08/2019 19:30,21.9206,0.10868,21.92086941,9.6306,-1.95132,9.826296663,12.29,2.06,12.46144855
15/08/2019 20:00,21.57364,-0.24972,21.57508524,9.80364,-2.09972,10.02597533,11.77,1.85,11.91450377
15/08/2019 20:30,21.40436,-0.31036,21.40660997,9.26436,-2.04036,9.486381562,12.14,1.73,12.26264653
15/08/2019 21:00,22.17,-0.11432,22.17029474,9.17,-2.01432,9.388630628,13,1.9,13.1381125
15/08/2019 21:30,24.0846,-0.96828,24.10405616,8.8046,-2.05828,9.041985275,15.28,1.09,15.31882828
15/08/2019 22:00,30.2986,-2.87808,30.4349882,5.3886,-1.92808,5.723154938,24.91,-0.95,24.92810863
15/08/2019 22:30,24.21824,-1.15488,24.24576038,0.82824,-0.05488,0.83005621,23.39,-1.1,23.41585147
15/08/2019 23:00,22.0044,-1.45636,22.05254189,0.9044,-0.06636,0.906831302,21.1,-1.39,21.14573479
15/08/2019 23:30,19.9694,-1.44868,20.02187829,0.6594,-0.00868,0.659457127,19.31,-1.44,19.36361795
16/08/2019 00:00,18.46244,-1.54308,18.52681264,0.69244,-0.00308,0.69244685,17.77,-1.54,17.83660562
16/08/2019 00:30,17.58292,-1.56324,17.6522745,0.82292,-0.02324,0.823248094,16.76,-1.54,16.83060308
16/08/2019 01:00,16.79756,-1.63316,16.87676609,0.84756,-0.01316,0.847662161,15.95,-1.62,16.03205851
16/08/2019 01:30,16.5582,-1.5784,16.63325987,0.9982,-0.0084,0.998235343,15.56,-1.57,15.63900572
16/08/2019 02:00,16.15284,-1.68296,16.24027692,1.37284,-0.02296,1.373031983,14.78,-1.66,14.87292843
16/08/2019 02:30,16.22148,-1.8216,16.32343836,1.90148,-0.0616,1.90247753,14.32,-1.76,14.42775104
16/08/2019 03:00,16.05916,-1.9226,16.17383723,2.02916,-0.0826,2.030840483,14.03,-1.84,14.15014134
16/08/2019 03:30,15.08108,-1.9108,15.20164894,1.29108,-0.0308,1.29144733,13.79,-1.88,13.91756085
16/08/2019 04:00,15.19172,-1.88572,15.30830809,1.58172,-0.05572,1.582701133,13.61,-1.83,13.73247975
16/08/2019 04:30,15.5932,-2.0056,15.72165124,1.8032,-0.0756,1.804784087,13.79,-1.93,13.92440304
16/08/2019 05:00,15.9158,-2.0336,16.04519301,1.8158,-0.1036,1.818753034,14.1,-1.93,14.23147568
16/08/2019 05:30,16.49612,-1.9508,16.61106847,1.99612,-0.1008,1.998663477,14.5,-1.85,14.61754083
16/08/2019 06:00,17.8462,-1.95228,17.95266698,2.7062,-0.18228,2.712331919,15.14,-1.77,15.2431132
16/08/2019 06:30,19.24472,-1.45636,19.29974695,2.76472,-0.13636,2.768080694,16.48,-1.32,16.53277956
16/08/2019 07:00,21.12792,-0.99952,21.15154944,3.23792,-0.21952,3.245352825,17.89,-0.78,17.90699584
16/08/2019 07:30,22.05752,-0.59856,22.06563986,2.27752,-0.09856,2.279651601,19.78,-0.5,19.78631851
16/08/2019 08:00,23.55288,-0.41144,23.5564734,2.25288,-0.11144,2.255634538,21.3,-0.3,21.30211257
16/08/2019 08:30,25.50464,0.71864,25.51476249,2.82464,-0.17136,2.829833101,22.68,0.89,22.6974558
16/08/2019 09:00,26.83636,1.43776,26.87484645,3.28636,-0.21224,3.29320632,23.55,1.65,23.60773178
16/08/2019 09:30,27.07824,1.82508,27.13967573,2.71824,-0.16492,2.723238385,24.36,1.99,24.44114768
16/08/2019 10:00,27.8228,2.06796,27.89954585,2.6628,-0.15204,2.667137042,25.16,2.22,25.25775129
16/08/2019 10:30,27.94264,2.12936,28.02365615,2.78264,-0.15064,2.786714513,25.16,2.28,25.26309561
16/08/2019 11:00,27.66628,2.38232,27.76866035,2.50628,-0.12768,2.509530159,25.16,2.51,25.28489075
16/08/2019 11:30,27.2532,2.54504,27.37177632,1.9432,-0.06496,1.944285484,25.31,2.61,25.44421742
16/08/2019 12:00,28.38632,2.37824,28.48577169,1.91632,-0.08176,1.918063357,26.47,2.46,26.58406478
16/08/2019 12:30,28.37848,2.36116,28.47653778,1.90848,-0.09884,1.911037743,26.47,2.46,26.58406478
16/08/2019 13:00,29.3696,2.3382,29.46252846,2.1896,-0.1218,2.192985043,27.18,2.46,27.29109745
16/08/2019 13:30,29.65824,2.1468,29.73583613,2.85824,-0.1932,2.864762143,26.8,2.34,26.90196275
16/08/2019 14:00,30.25492,2.15008,30.331222,3.87492,-0.33992,3.889800845,26.38,2.49,26.49725457
16/08/2019 14:30,30.958,2.1072,31.0296319,4.578,-0.4228,4.597482337,26.38,2.53,26.50104338
16/08/2019 15:00,30.07008,1.89172,30.12952565,4.49008,-0.37828,4.505986481,25.58,2.27,25.68052375
16/08/2019 15:30,30.40704,1.98172,30.47154896,4.52704,-0.37828,4.542817069,25.88,2.36,25.98738155
16/08/2019 16:00,30.12312,1.98264,30.18829607,4.10312,-0.29736,4.113880978,26.02,2.28,26.11970138
16/08/2019 16:30,26.52712,2.05068,26.60626588,5.37712,-0.29932,5.385444453,21.15,2.35,21.28015507
16/08/2019 17:00,24.1046,2.24272,24.20870782,9.5746,-0.70728,9.600688004,14.53,2.95,14.82644259
16/08/2019 17:30,23.79912,1.87296,23.872706,9.89912,-0.81704,9.932780635,13.9,2.69,14.15789886
16/08/2019 18:00,23.907,1.8896,23.98156036,9.597,-0.7504,9.626292597,14.31,2.64,14.55148446
16/08/2019 18:30,23.8516,1.94104,23.93045045,9.0916,-0.63896,9.11402548,14.76,2.58,14.98379124
16/08/2019 19:00,22.86156,1.85992,22.93709284,8.70156,-0.50008,8.715917992,14.16,2.36,14.35531957
16/08/2019 19:30,22.80608,1.93304,22.88785548,8.81608,-0.52696,8.831814842,13.99,2.46,14.20463657
16/08/2019 20:00,22.81924,1.43452,22.86428573,9.52924,-0.72548,9.556816217,13.29,2.16,13.46438636
16/08/2019 20:30,29.563,-0.61264,29.56934725,7.343,-0.89264,7.397057197,22.22,0.28,22.22176411
16/08/2019 21:00,32.47364,-1.76876,32.52177435,6.44364,-0.99876,6.520584175,26.03,-0.77,26.04138629
16/08/2019 21:30,31.39068,-1.96416,31.45207013,6.42068,-1.01416,6.50028093,24.97,-0.95,24.98806515
16/08/2019 22:00,29.49964,-2.06772,29.57201762,5.86964,-0.86772,5.933431699,23.63,-1.2,23.66045012
16/08/2019 22:30,27.461,-2.18744,27.54798386,5.621,-0.79744,5.677283818,21.84,-1.39,21.88418836
16/08/2019 23:00,25.39824,-2.2522,25.49790187,4.88824,-0.5922,4.923981228,20.51,-1.66,20.57706733
16/08/2019 23:30,23.37216,-2.13628,23.46958788,4.47216,-0.47628,4.497450134,18.9,-1.66,18.97275942
17/08/2019 00:00,21.924,-2.41408,22.0565083,4.424,-0.51408,4.453768544,17.5,-1.9,17.60284068
17/08/2019 00:30,20.68432,-2.4452,20.8283484,4.25432,-0.5152,4.28540193,16.43,-1.93,16.54296829
17/08/2019 01:00,19.63108,-2.41272,19.77878964,4.23108,-0.48272,4.258527511,15.4,-1.93,15.52046713
17/08/2019 01:30,18.97076,-2.45744,19.12926413,4.19076,-0.44744,4.2145785,14.78,-2.01,14.9160484
17/08/2019 02:00,18.06704,-2.51748,18.24159094,4.03704,-0.41748,4.0585689,14.03,-2.1,14.18629268
17/08/2019 02:30,18.11428,-2.63304,18.3046453,4.28428,-0.45304,4.308166705,13.83,-2.18,14.00076069
17/08/2019 03:00,17.9448,-2.65852,18.14066084,4.3848,-0.47852,4.41083353,13.56,-2.18,13.7341181
17/08/2019 03:30,17.2968,-2.57144,17.48689778,4.0768,-0.39144,4.095549232,13.22,-2.18,13.39853723
17/08/2019 04:00,17.73168,-2.64284,17.92755083,4.41168,-0.46284,4.435892389,13.32,-2.18,13.49721453
17/08/2019 04:30,17.33532,-2.63768,17.53484175,4.13532,-0.40768,4.155366949,13.2,-2.23,13.38704224
17/08/2019 05:00,17.47588,-2.6878,17.6813645,4.27588,-0.4578,4.300317502,13.2,-2.23,13.38704224
17/08/2019 05:30,18.10404,-2.7802,18.31627081,4.81404,-0.5502,4.845379362,13.29,-2.23,13.47579311
17/08/2019 06:00,18.47536,-2.65796,18.66557469,4.94536,-0.54796,4.975625156,13.53,-2.11,13.69353862
17/08/2019 06:30,19.09956,-2.44432,19.25533413,4.87956,-0.54432,4.909825868,14.22,-1.9,14.34637236
17/08/2019 07:00,19.65848,-1.98736,19.75868001,4.56848,-0.50736,4.59656651,15.09,-1.48,15.16240416
17/08/2019 07:30,20.86604,-1.96416,20.95828117,4.64604,-0.59416,4.683878071,16.22,-1.37,16.27775476
17/08/2019 08:00,18.6426,-1.4668,18.70021489,4.9826,-0.5068,5.008307998,13.66,-0.96,13.69369198
17/08/2019 08:30,10.04468,0.94124,10.08868322,7.13468,-0.36876,7.144203429,2.91,1.31,3.19126934
17/08/2019 09:00,12.994,0.68044,13.01180366,7.504,-0.46956,7.518676918,5.49,1.15,5.609153234
17/08/2019 09:30,13.37208,1.30616,13.43572021,7.61208,-0.41384,7.623321158,5.76,1.72,6.01132265
17/08/2019 10:00,13.424,1.42468,13.49938847,8.134,-0.42532,8.145112222,5.29,1.85,5.60415917
17/08/2019 10:30,16.92728,1.15868,16.96688974,8.12728,-0.76132,8.162860304,8.8,1.92,9.007019485
17/08/2019 11:00,22.21924,0.86572,22.23609897,6.58924,-0.92428,6.653749116,15.63,1.79,15.7321645
17/08/2019 11:30,21.9792,0.83792,21.99516635,6.5492,-0.89208,6.609676797,15.43,1.73,15.52668026
17/08/2019 12:00,21.4808,0.9194,21.50046662,6.2608,-0.8106,6.313057025,15.22,1.73,15.31800574
17/08/2019 12:30,19.69048,1.0086,19.7162947,6.29048,-0.7714,6.337601801,13.4,1.78,13.51770691
17/08/2019 13:00,20.30776,0.954,20.33015574,6.85776,-0.826,6.907325692,13.45,1.78,13.56727312
17/08/2019 13:30,20.42492,0.8624,20.44311842,6.25492,-0.6776,6.291515395,14.17,1.54,14.25343818
17/08/2019 14:00,21.05804,0.46764,21.06323185,6.43804,-0.75236,6.481851943,14.62,1.22,14.67081456
17/08/2019 14:30,22.02892,-1.17532,22.06025144,5.98892,-0.77532,6.038897571,16.04,-0.4,16.04498676
17/08/2019 15:00,22.15116,-1.11868,22.17938985,5.71116,-0.63868,5.746760887,16.44,-0.48,16.44700581
17/08/2019 15:30,23.45888,-1.06888,23.48321859,4.40888,-0.41888,4.428733827,19.05,-0.65,19.06108601
17/08/2019 16:00,20.23724,-1.07556,20.26580154,5.49724,-0.59556,5.529406779,14.74,-0.48,14.7478134
17/08/2019 16:30,20.62616,-1.1024,20.65559881,5.39616,-0.5824,5.427497813,15.23,-0.52,15.23887463
17/08/2019 17:00,22.33824,-1.16452,22.36857334,5.23824,-0.67452,5.281489897,17.1,-0.49,17.10701903
17/08/2019 17:30,23.9924,-1.32104,24.02874122,5.8324,-0.83104,5.891308619,18.16,-0.49,18.16660948
17/08/2019 18:00,23.82108,-1.26964,23.85489128,5.00108,-0.61964,5.039320876,18.82,-0.65,18.83122142
17/08/2019 18:30,16.50356,0.71128,16.51888047,9.09356,-0.67872,9.118853783,7.41,1.39,7.539243994
17/08/2019 19:00,17.886,0.22356,17.8873971,8.736,-0.63644,8.759152463,9.15,0.86,9.190326436
17/08/2019 19:30,18.68744,-0.7098,18.70091521,7.79744,-0.4998,7.813441661,10.89,-0.21,10.89202461
17/08/2019 20:00,18.28136,0.48552,18.28780613,8.15136,-0.49448,8.166344367,10.13,0.98,10.17729335
17/08/2019 20:30,17.24848,-0.73268,17.26403436,6.73848,-0.30268,6.745274486,10.51,-0.43,10.51879271
17/08/2019 21:00,16.16184,-0.65528,16.17511867,5.48184,-0.10528,5.48285087,10.68,-0.55,10.69415261
17/08/2019 21:30,14.82264,-0.75384,14.84179677,4.95264,-0.06384,4.953051435,9.87,-0.69,9.894089145
17/08/2019 22:00,13.5694,-0.87608,13.59765173,4.7894,-0.06608,4.789855836,8.78,-0.81,8.817284162
17/08/2019 22:30,14.6426,-1.31212,14.70127184,4.3526,-0.09212,4.353574721,10.29,-1.22,10.36207026
17/08/2019 23:00,21.51688,-2.07732,21.61692354,1.49688,-0.11732,1.501470518,20.02,-1.96,20.11571525
17/08/2019 23:30,19.57384,-2.06132,19.68207948,1.04384,-0.06132,1.045639559,18.53,-2,18.63762056
18/08/2019 00:00,19.23424,-2.15036,19.35407028,1.93424,-0.15036,1.940075387,17.3,-2,17.41522323
18/08/2019 00:30,18.39064,-2.25324,18.52816046,2.11064,-0.16324,2.116943199,16.28,-2.09,16.41360716
18/08/2019 01:00,16.96576,-2.264,17.11615343,1.49576,-0.084,1.49811681,15.47,-2.18,15.62284545
18/08/2019 01:30,16.13576,-2.24888,16.29172219,1.35576,-0.06888,1.357508612,14.78,-2.18,14.93990629
18/08/2019 02:00,15.90356,-2.28136,16.0663569,1.46356,-0.10136,1.467065685,14.44,-2.18,14.60362969
18/08/2019 02:30,15.18712,-2.23628,15.35088148,1.10712,-0.05628,1.108549563,14.08,-2.18,14.24776474
18/08/2019 03:00,15.22368,-2.3396,15.40240763,1.51368,-0.0896,1.516329549,13.71,-2.25,13.89340131
18/08/2019 03:30,15.0726,-2.46768,15.273268,1.6226,-0.12768,1.627615723,13.45,-2.34,13.65203648
18/08/2019 04:00,14.6316,-2.3932,14.82602863,1.4616,-0.0532,1.462567879,13.17,-2.34,13.3762663
18/08/2019 04:30,14.99284,-2.55196,15.20847629,1.93284,-0.14196,1.938046209,13.06,-2.41,13.28050074
18/08/2019 05:00,14.92624,-2.50016,15.1341812,1.97624,-0.16016,1.982719285,12.95,-2.34,13.15971504
18/08/2019 05:30,13.87652,-2.24324,14.05666863,0.78652,-0.02324,0.786863271,13.09,-2.22,13.27691606
18/08/2019 06:00,14.17424,-2.35936,14.36926091,1.02424,-0.05936,1.025958667,13.15,-2.3,13.34962546
18/08/2019 06:30,14.11708,-2.2838,14.30061852,0.78708,-0.0238,0.787439754,13.33,-2.26,13.52022559
18/08/2019 07:00,14.90292,-1.96624,15.03206986,1.10292,-0.08624,1.10628652,13.8,-1.88,13.92746926
18/08/2019 07:30,15.23196,-1.68424,15.32479265,0.91196,-0.04424,0.913032431,14.32,-1.64,14.41360468
18/08/2019 08:00,16.74044,-1.83856,16.84109956,1.91044,-0.30856,1.935197733,14.83,-1.53,14.90871557
18/08/2019 08:30,19.79004,-1.3402,19.83536789,1.65004,-0.1302,1.655168886,18.14,-1.21,18.18031078
18/08/2019 09:00,18.66044,-1.22224,18.7004249,1.77044,-0.14224,1.776144704,16.89,-1.08,16.92449408
18/08/2019 09:30,8.76532,0.71684,8.794583236,5.39532,-0.15316,5.397493482,3.37,0.87,3.480488471
18/08/2019 10:00,19.976,-0.52524,19.98290402,3.136,-0.20524,3.142708936,16.84,-0.32,16.84304011
18/08/2019 10:30,21.6486,-0.37704,21.65188308,4.9686,-0.60704,5.005545277,16.68,0.23,16.68158566
18/08/2019 11:00,22.36216,0.321,22.3644638,5.03216,-0.609,5.068877121,17.33,0.93,17.3549359
18/08/2019 11:30,24.51792,0.85116,24.53268992,6.17792,-0.79884,6.229353166,18.34,1.65,18.41407342
18/08/2019 12:00,25.82984,0.70896,25.8395677,5.99984,-0.76104,6.047913848,19.83,1.47,19.88441098
18/08/2019 12:30,25.34132,0.80676,25.35415865,7.27132,-1.07324,7.350097866,18.07,1.88,18.16753423
18/08/2019 13:00,23.82884,0.69224,23.83889284,7.51884,-1.04776,7.591492341,16.31,1.74,16.40255163
18/08/2019 13:30,24.40916,0.79808,24.4222035,7.69916,-1.08192,7.774806467,16.71,1.88,16.81542447
18/08/2019 14:00,24.01348,0.65472,24.02240371,7.61348,-1.08528,7.690442795,16.4,1.74,16.49204657
18/08/2019 14:30,24.07948,0.22248,24.08050777,7.59948,-1.08752,7.676900157,16.48,1.31,16.53198415
18/08/2019 15:00,25.17256,-1.00908,25.19277713,6.55256,-0.96908,6.623832622,18.62,-0.04,18.62004296
18/08/2019 15:30,20.78676,0.45656,20.79177333,7.04676,-0.99344,7.116442196,13.74,1.45,13.81629835
18/08/2019 16:00,22.29,-1.25856,22.32550276,7.63,-1.14856,7.715963328,14.66,-0.11,14.66041268
18/08/2019 16:30,24.42324,-1.49452,24.46892401,7.37324,-1.16452,7.464634949,17.05,-0.33,17.05319325
18/08/2019 17:00,27.461,-1.8358,27.52229428,7.301,-1.1858,7.396669699,20.16,-0.65,20.17047595
18/08/2019 17:30,27.57196,-1.75124,27.62751925,7.00196,-1.10124,7.088030289,20.57,-0.65,20.58026725
18/08/2019 18:00,27.66936,-1.86252,27.73197547,6.91936,-1.05252,6.998952862,20.75,-0.81,20.76580362
18/08/2019 18:30,28.9666,-1.89224,29.02833939,6.3266,-0.98224,6.402395097,22.64,-0.91,22.65828105
18/08/2019 19:00,28.73372,-1.83412,28.79219792,5.61372,-0.83412,5.675350951,23.12,-1,23.14161619
18/08/2019 19:30,29.51952,-1.8034,29.57455515,5.74952,-0.8834,5.816990269,23.77,-0.92,23.78779729
18/08/2019 20:00,28.78368,-1.67668,28.83247284,4.52368,-0.66668,4.572542287,24.26,-1.01,24.28101522
18/08/2019 20:30,21.59704,-1.2418,21.63271143,7.81704,-0.6818,7.846716868,13.78,-0.56,13.79137412
18/08/2019 21:00,20.32992,-1.00548,20.3547694,8.59992,-0.79548,8.636632008,11.73,-0.21,11.73187964
18/08/2019 21:30,19.2276,-1.09848,19.25895273,8.0276,-0.64848,8.053749938,11.2,-0.45,11.20903653
18/08/2019 22:00,23.28312,-1.695,23.34473606,5.43312,-0.525,5.458426324,17.85,-1.17,17.88830344
18/08/2019 22:30,25.3156,-2.1912,25.41025306,3.6456,-0.5012,3.679891411,21.67,-1.69,21.73579996
18/08/2019 23:00,23.97588,-2.24636,24.0808836,3.78588,-0.48636,3.81699272,20.19,-1.76,20.26656606
18/08/2019 23:30,22.24296,-2.30412,22.36198199,3.73296,-0.48412,3.764221372,18.51,-1.82,18.59926074
19/08/2019 00:00,20.39276,-2.32312,20.52465705,3.39276,-0.39312,3.415459523,17,-1.93,17.10920512
19/08/2019 00:30,19.20436,-2.38176,19.35149151,3.31436,-0.36176,3.334044467,15.89,-2.02,16.01788063
19/08/2019 01:00,18.3146,-2.43048,18.47516728,3.0646,-0.34048,3.083455819,15.25,-2.09,15.39255015
19/08/2019 01:30,17.99476,-2.37156,18.1503632,3.22476,-0.37156,3.246095176,14.77,-2,14.90479453
19/08/2019 02:00,17.92404,-2.51264,18.09929749,3.62404,-0.47264,3.654730427,14.3,-2.04,14.4447776
19/08/2019 02:30,16.74428,-2.35852,16.90956916,2.74428,-0.26852,2.757385666,14,-2.09,14.15514394
19/08/2019 03:00,16.67456,-2.36772,16.8418244,2.95456,-0.30772,2.970541431,13.72,-2.06,13.87378824
19/08/2019 03:30,16.5798,-2.42176,16.75573602,3.0198,-0.36176,3.041391513,13.56,-2.06,13.71558238
19/08/2019 04:00,15.65072,-2.22632,15.80827433,2.05072,-0.16632,2.057453489,13.6,-2.06,13.75512995
19/08/2019 04:30,14.98316,-2.07544,15.12622011,1.20316,-0.05544,1.204436623,13.78,-2.02,13.92726822
19/08/2019 05:00,15.17688,-2.02508,15.31138908,1.21688,-0.04508,1.217714721,13.96,-1.98,14.09971631
19/08/2019 05:30,15.70404,-2.0444,15.83655403,1.24404,-0.0644,1.245705776,14.46,-1.98,14.59493063
19/08/2019 06:00,15.74324,-1.87792,15.8548475,0.79324,-0.01792,0.793442389,14.95,-1.86,15.06526137
19/08/2019 06:30,17.3274,-1.49288,17.39159226,0.8274,-0.01288,0.827500244,16.5,-1.48,16.56624278
19/08/2019 07:00,12.93636,-0.18528,12.93768676,3.14636,-0.03528,3.14655779,9.79,-0.15,9.791149064
19/08/2019 07:30,10.41876,1.28592,10.49781645,4.49876,-0.09408,4.499743613,5.92,1.38,6.07871697
19/08/2019 08:00,16.61928,1.1672,16.66021679,2.42928,-0.0728,2.43037058,14.19,1.24,14.24407596
19/08/2019 08:30,22.0064,1.49164,22.05689531,1.0164,-0.10836,1.022159894,20.99,1.6,21.05089309
19/08/2019 09:00,22.23428,1.91632,22.31670875,1.13428,-0.11368,1.139962394,21.1,2.03,21.19742673
19/08/2019 09:30,22.84916,2.37712,22.97247945,1.60916,-0.15288,1.616405951,21.24,2.53,21.3901496
19/08/2019 10:00,21.5716,2.5926,21.72683827,2.5816,-0.2674,2.59541159,18.99,2.86,19.2041584
19/08/2019 10:30,23.6428,2.39768,23.7640666,2.4528,-0.22232,2.462854852,21.19,2.62,21.35135827
19/08/2019 11:00,19.747,-0.04176,19.74704416,10.647,-1.41176,10.74018972,9.1,1.37,9.20254856
19/08/2019 11:30,14.94444,1.07496,14.98305129,7.45444,0.27496,7.459509281,7.49,0.8,7.532602472
19/08/2019 12:00,13.2272,0.0048,13.22720087,12.9472,-0.6552,12.96376777,0.28,0.66,0.716937933
19/08/2019 12:30,14.88192,-0.92448,14.91060717,12.91192,-0.77448,12.93512649,1.97,-0.15,1.975702407
19/08/2019 13:00,17.27788,-1.42364,17.33643239,15.30788,-1.61364,15.39269386,1.97,0.19,1.979141228
19/08/2019 13:30,20.60004,-1.72548,20.67217766,15.37004,-1.77548,15.47224802,5.23,0.05,5.230239
19/08/2019 14:00,21.75192,-0.61136,21.76050975,14.24192,-2.06136,14.39032628,7.51,1.45,7.648699236
19/08/2019 14:30,22.2528,1.45644,22.30041088,8.9628,-1.25356,9.050038481,13.29,2.71,13.56348775
19/08/2019 15:00,21.87972,1.84868,21.95768123,7.55972,-1.04132,7.631101744,14.32,2.89,14.60871315
19/08/2019 15:30,21.81388,1.79792,21.8878477,7.10388,-0.96208,7.168731337,14.71,2.76,14.96668634
19/08/2019 16:00,23.43148,1.87576,23.50644019,6.73148,-0.88424,6.789308018,16.7,2.76,16.92653538
19/08/2019 16:30,23.81612,1.86956,23.88938732,5.98612,-0.72044,6.029317246,17.83,2.59,18.01713074
19/08/2019 17:00,25.87632,1.44192,25.9164633,5.97632,-0.73808,6.021724241,19.9,2.18,20.01905093
19/08/2019 17:30,27.31036,0.96492,27.32740079,5.82036,-0.74508,5.86785606,21.49,1.71,21.55792662
19/08/2019 18:00,28.72556,1.07104,28.74552007,5.14556,-0.63896,5.185080288,23.58,1.71,23.64192251
19/08/2019 18:30,29.51064,1.22724,29.5361472,4.63064,-0.59276,4.668424919,24.88,1.82,24.94647871
19/08/2019 19:00,23.22728,-0.67416,23.23706152,6.58728,-0.03416,6.587368572,16.64,-0.64,16.65230314
19/08/2019 19:30,18.69792,-1.30604,18.74347761,7.43792,0.39396,7.448346018,11.26,-1.7,11.3876073
19/08/2019 20:00,11.35448,-0.9944,11.39794049,9.45448,0.4256,9.464054492,1.9,-1.42,2.372003373
19/08/2019 20:30,10.39696,-0.95828,10.44102858,8.43696,0.60172,8.458389977,1.96,-1.56,2.50503493
19/08/2019 21:00,11.02064,-1.08972,11.07438466,8.55064,0.56028,8.56897649,2.47,-1.65,2.970420846
19/08/2019 21:30,10.66828,-1.14696,10.7297584,7.72828,0.66304,7.756670278,2.94,-1.81,3.452491854
19/08/2019 22:00,25.08992,-1.05812,25.11222219,1.38992,-0.00812,1.389943719,23.7,-1.05,23.72324809
19/08/2019 22:30,23.68364,-1.26136,23.71720542,1.05364,-0.03136,1.054106588,22.63,-1.23,22.66340222
19/08/2019 23:00,21.71792,-1.42488,21.76461192,1.06792,-0.05488,1.069329201,20.65,-1.37,20.69539562
19/08/2019 23:30,19.6452,-1.54536,19.70588797,0.7252,-0.04536,0.72661721,18.92,-1.5,18.97936775
20/08/2019 00:00,17.89256,-1.6746,17.9707537,0.60256,-0.0546,0.605028688,17.29,-1.62,17.36572774
20/08/2019 00:30,16.07,-1.73124,16.16298524,0,0.01876,0.01876,16.07,-1.75,16.16500541
20/08/2019 01:00,15.53,-1.73124,15.6261989,0,0.01876,0.01876,15.53,-1.75,15.62828845
20/08/2019 01:30,14.82,-1.78124,14.92666125,0,0.01876,0.01876,14.82,-1.8,14.92891155
20/08/2019 02:00,14.5,-1.71096,14.60059533,0,0.01904,0.01904,14.5,-1.73,14.60283877
20/08/2019 02:30,14.22,-1.76068,14.3285866,0,0.01932,0.01932,14.22,-1.78,14.33097345
20/08/2019 03:00,13.86,-1.83068,13.98037872,0,0.01932,0.01932,13.86,-1.85,13.98292173
20/08/2019 03:30,13.77,-1.83096,13.89119558,0,0.01904,0.01904,13.77,-1.85,13.893718
20/08/2019 04:00,13.71,-1.83124,13.83175838,0,0.01876,0.01876,13.71,-1.85,13.83425459
20/08/2019 04:30,13.89,-1.90124,14.01951545,0,0.01876,0.01876,13.89,-1.92,14.02207189
20/08/2019 05:00,14.05,-1.86124,14.17274548,0,0.01876,0.01876,14.05,-1.88,14.17522134
20/08/2019 05:30,14.32,-1.91152,14.44701729,0,0.01848,0.01848,14.32,-1.93,14.44947404
20/08/2019 06:00,15.28,-1.83956,15.39033401,0,0.02044,0.02044,15.28,-1.86,15.39279052
20/08/2019 06:30,16.3542,-1.51864,16.4245586,0.0042,0.03136,0.03164,16.35,-1.55,16.42330661
20/08/2019 07:00,17.79248,-0.87992,17.81422476,0.03248,0.01008,0.034008187,17.76,-0.89,17.78228613
20/08/2019 07:30,19.43736,-0.57188,19.44577102,0.08736,0.00812,0.08773656,19.35,-0.58,19.35869055
20/08/2019 08:00,19.99172,-0.41244,19.99597398,0.18172,0.00756,0.181877189,19.81,-0.42,19.8144518
20/08/2019 08:30,18.80404,1.60848,18.87270856,0.82404,0.01848,0.824247191,17.98,1.59,18.0501662
20/08/2019 09:00,11.37168,2.55168,11.6544488,3.85168,0.00168,3.851680366,7.52,2.55,7.940585621
20/08/2019 09:30,16.35756,2.444,16.53913254,1.75756,0.014,1.757615758,14.6,2.43,14.80084119
20/08/2019 10:00,18.894,2.5344,19.06322164,0.504,-0.0056,0.50403111,18.39,2.54,18.56458187
20/08/2019 10:30,17.59516,2.62712,17.79020559,0.61516,-0.01288,0.615294824,16.98,2.64,17.18400419
20/08/2019 11:00,17.85732,2.726,18.06418981,0.60732,-0.014,0.607481343,17.25,2.74,17.46625604
20/08/2019 11:30,15.96004,2.63236,16.17566679,0.67004,-0.01764,0.670272162,15.29,2.65,15.51794445
20/08/2019 12:00,15.48364,2.54684,15.69170168,0.63364,-0.01316,0.633776645,14.85,2.56,15.06904443
20/08/2019 12:30,13.87148,2.96968,14.18580124,0.99148,-0.04032,0.992299498,12.88,3.01,13.22703671
20/08/2019 13:00,15.84248,2.75956,16.08102434,0.73248,-0.02044,0.732765136,15.11,2.78,15.3636096
20/08/2019 13:30,16.52904,2.69264,16.7469243,0.71904,-0.01736,0.719249533,15.81,2.71,16.04057979
20/08/2019 14:00,21.71152,2.69908,21.87864561,0.61152,-0.01092,0.611617492,21.1,2.71,21.27331897
20/08/2019 14:30,18.59564,2.90592,18.82132296,0.81564,-0.02408,0.815995377,17.78,2.93,18.019803
20/08/2019 15:00,18.15192,2.74048,18.35762594,0.59192,-0.00952,0.591996551,17.56,2.75,17.77402881
20/08/2019 15:30,17.321,2.796,17.5452175,0.651,-0.014,0.65115052,16.67,2.81,16.90517672
20/08/2019 16:00,20.19224,2.56504,20.35450777,0.35224,0.00504,0.352276055,19.84,2.56,20.0044795
20/08/2019 16:30,23.2782,2.3014,23.39168735,0.4382,0.0014,0.438202236,22.84,2.3,22.9555135
20/08/2019 17:00,25.83396,2.27924,25.93430979,0.18396,0.00924,0.184191909,25.65,2.27,25.75025048
20/08/2019 17:30,18.10932,0.6212,18.11997131,3.23932,0.5012,3.277864473,14.87,0.12,14.87048419
20/08/2019 18:00,7.94124,-0.288,7.946460642,7.61124,0.952,7.670546156,0.33,-1.24,1.283160161
20/08/2019 18:30,17.13976,1.81588,17.23568371,4.65976,0.35588,4.673330058,12.48,1.46,12.56511043
20/08/2019 19:00,18.05468,2.15396,18.18271194,4.12468,0.18396,4.128780254,13.93,1.97,14.06861045
20/08/2019 19:30,18.95668,2.12484,19.07539414,3.46668,0.01484,3.466711763,15.49,2.11,15.63304833
20/08/2019 20:00,18.4696,1.9424,18.57145772,3.4496,0.0224,3.449672727,15.02,1.92,15.14221912
20/08/2019 20:30,18.1056,1.81828,18.19667259,3.4356,0.02828,3.435716391,14.67,1.79,14.77880239
20/08/2019 21:00,18.31056,1.64932,18.38469102,3.43056,0.01932,3.430614402,14.88,1.63,14.96901132
20/08/2019 21:30,19.67176,0.299,19.67403219,2.46176,0.049,2.462247611,17.21,0.25,17.21181571
20/08/2019 22:00,24.27,-1.09124,24.29452006,0,0.01876,0.01876,24.27,-1.11,24.29536993
20/08/2019 22:30,22.93,-1.16124,22.95938541,0,0.01876,0.01876,22.93,-1.18,22.9603419
20/08/2019 23:00,21.04,-1.32124,21.08144386,0,0.01876,0.01876,21.04,-1.34,21.08262792
20/08/2019 23:30,19.31,-1.45124,19.36445707,0,0.01876,0.01876,19.31,-1.47,19.36587204
21/08/2019 00:00,17.66,-1.45124,17.71952871,0,0.01876,0.01876,17.66,-1.47,17.72107502
21/08/2019 00:30,17.54716,-1.57012,17.61726712,0.86716,-0.05012,0.868607207,16.68,-1.52,16.74911341
21/08/2019 01:00,16.54504,-1.74732,16.63705129,0.70504,-0.04732,0.706626198,15.84,-1.7,15.93096356
21/08/2019 01:30,15.528,-1.82228,15.6345607,0.378,-0.04228,0.380357198,15.15,-1.78,15.25420926
21/08/2019 02:00,15.15924,-1.86584,15.27363468,0.42924,-0.03584,0.430733657,14.73,-1.83,14.84324089
21/08/2019 02:30,15.23188,-1.84312,15.34298731,0.69188,-0.04312,0.69322238,14.54,-1.8,14.65099314
21/08/2019 03:00,14.71876,-1.83244,14.83238795,0.50876,0.00756,0.508816166,14.21,-1.84,14.32863217
21/08/2019 03:30,14.64008,-1.79496,14.74970589,0.43008,0.00504,0.43010953,14.21,-1.8,14.32355054
21/08/2019 04:00,14.6384,-1.7348,14.74083734,0.4284,0.0252,0.429140536,14.21,-1.76,14.31857884
21/08/2019 04:30,14.34064,-1.919,14.46846628,0.29064,0.021,0.291397683,14.05,-1.94,14.18330356
21/08/2019 05:00,14.33284,-1.83764,14.45016343,0.11284,0.05236,0.124396283,14.22,-1.89,14.34505141
21/08/2019 05:30,14.85688,-1.73536,14.95788614,0.09688,0.09464,0.135434353,14.76,-1.83,14.87301247
21/08/2019 06:00,15.64444,-1.58096,15.72411961,0.10444,0.08904,0.137243707,15.54,-1.67,15.62947536
21/08/2019 06:30,12.35352,-1.0704,12.39980696,2.05352,0.0896,2.055473802,10.3,-1.16,10.36511457
21/08/2019 07:00,11.99936,-0.4464,12.00766061,2.85936,0.0336,2.859557408,9.14,-0.48,9.15259526
21/08/2019 07:30,13.41212,-0.4664,13.42022697,3.03212,-0.0364,3.03233848,10.38,-0.43,10.38890273
21/08/2019 08:00,14.35428,1.19784,14.40417214,3.23428,-0.06216,3.234877275,11.12,1.26,11.19115722
21/08/2019 08:30,5.71284,-0.43256,5.729192702,7.25284,0.72744,7.289228836,-1.54,-1.16,1.928004149
21/08/2019 09:00,6.01252,-0.3694,6.023856996,7.77252,0.8806,7.822245426,-1.76,-1.25,2.158726476
21/08/2019 09:30,9.33796,-0.07664,9.338274501,7.68796,0.49336,7.703773949,1.65,-0.57,1.745680383
21/08/2019 10:00,24.13348,2.16324,24.23023863,2.01348,-0.18676,2.022122896,22.12,2.35,22.24448021
21/08/2019 10:30,23.56692,2.18484,23.6679793,2.51692,-0.33516,2.539137356,21.05,2.52,21.20030424
21/08/2019 11:00,22.16268,2.35316,22.28725525,3.31268,-0.47684,3.346823146,18.85,2.83,19.06125389
21/08/2019 11:30,22.33904,2.93996,22.53166822,3.37904,-0.32004,3.394162183,18.96,3.26,19.23822237
21/08/2019 12:00,23.93736,2.60892,24.07911268,3.72736,-0.45108,3.754555331,20.21,3.06,20.44034491
21/08/2019 12:30,24.31532,2.64516,24.45877467,3.01532,-0.29484,3.029700534,21.3,2.94,21.5019441
21/08/2019 13:00,20.31172,2.8528,20.51108084,3.68172,-0.3472,3.698054894,16.63,3.2,16.93507898
21/08/2019 13:30,21.90164,2.5308,22.04737588,3.11164,-0.3192,3.12796933,18.79,2.85,19.00490989
21/08/2019 14:00,22.0804,2.38288,22.20860602,3.3404,-0.40712,3.365117955,18.74,2.79,18.9465485
21/08/2019 14:30,21.24088,2.4114,21.37732053,3.33088,-0.4186,3.35708021,17.91,2.83,18.13220891
21/08/2019 15:00,21.57732,2.4888,21.720379,3.54732,-0.4312,3.573431491,18.03,2.92,18.26491993
21/08/2019 15:30,22.95212,2.16076,23.05360484,3.45212,-0.42924,3.478703706,19.5,2.59,19.6712506
21/08/2019 16:00,23.07244,2.13932,23.17140862,3.00244,-0.33068,3.020595176,20.07,2.47,20.22141934
21/08/2019 16:30,23.37012,2.20008,23.47345013,3.06012,-0.26992,3.072001175,20.31,2.47,20.4596432
21/08/2019 17:00,22.8728,1.72908,22.9380622,4.0628,-0.08092,4.063605774,18.81,1.81,18.89688334
21/08/2019 17:30,12.02752,-2.29156,12.24387539,12.42752,-0.44156,12.43536202,-0.4,-1.85,1.892749323
21/08/2019 18:00,13.62728,-2.20732,13.80489123,12.67728,-0.74732,12.69928799,0.95,-1.46,1.741866815
21/08/2019 18:30,15.00888,-2.36328,15.19380042,13.29888,-1.11328,13.34539627,1.71,-1.25,2.118159579
21/08/2019 19:00,15.18828,-2.89532,15.4617828,13.74828,-1.26532,13.80638395,1.44,-1.63,2.174971264
21/08/2019 19:30,15.74396,-3.2826,16.08252901,13.90396,-1.2726,13.96207773,1.84,-2.01,2.725013761
21/08/2019 20:00,15.3226,-3.28036,15.6698064,13.5926,-1.20036,13.64549885,1.73,-2.08,2.705420485
21/08/2019 20:30,15.55948,-3.50928,15.95031235,13.54948,-1.23928,13.60603628,2.01,-2.27,3.031996042
21/08/2019 21:00,16.33852,-3.61268,16.73316146,12.23852,-0.93268,12.27400765,4.1,-2.68,4.898203752
21/08/2019 21:30,23.67784,-1.37888,23.71795558,3.08784,0.28112,3.100610314,20.59,-1.66,20.65680759
21/08/2019 22:00,26.15704,-1.06032,26.17852211,1.65704,-0.11032,1.660708302,24.5,-0.95,24.51841145
21/08/2019 22:30,24.6392,-1.15724,24.66636133,1.6492,-0.10724,1.652682988,22.99,-1.05,23.01396533
21/08/2019 23:00,22.65932,-1.41316,22.70334346,1.62932,-0.08316,1.63144085,21.03,-1.33,21.07201462
21/08/2019 23:30,20.54036,-1.59,20.6018079,1.41036,-0.07,1.412096077,19.13,-1.52,19.19029182
22/08/2019 00:00,19.19504,-1.57852,19.25983608,1.40504,-0.05852,1.406258153,17.79,-1.52,17.85481728
22/08/2019 00:30,17.93784,-1.7126,18.01940905,1.47784,-0.0826,1.480146555,16.46,-1.63,16.54051087
22/08/2019 01:00,17.68436,-1.91148,17.78736474,2.12436,-0.15148,2.129753882,15.56,-1.76,15.65922093
22/08/2019 01:30,17.24124,-1.80976,17.33596227,2.08124,-0.17976,2.088988654,15.16,-1.63,15.24737682
22/08/2019 02:00,16.57944,-1.80188,16.67706816,1.88944,-0.13188,1.894036918,14.69,-1.67,14.78462039
22/08/2019 02:30,16.51196,-1.89912,16.62081466,2.03196,-0.16912,2.038985781,14.48,-1.73,14.58297981
22/08/2019 03:00,16.04664,-2.03348,16.17497129,1.95664,-0.19348,1.966182748,14.09,-1.84,14.20963406
22/08/2019 03:30,15.78536,-2.09548,15.92383832,1.93536,-0.16548,1.942421674,13.85,-1.93,13.98382637
22/08/2019 04:00,15.66032,-2.04288,15.79300419,1.93032,-0.15288,1.936364531,13.73,-1.89,13.85947329
22/08/2019 04:30,15.83028,-2.00952,15.95731605,2.10028,-0.14952,2.105595476,13.73,-1.86,13.8554141
22/08/2019 05:00,16.41772,-2.11416,16.55328374,2.54772,-0.17416,2.553665778,13.87,-1.94,14.00501696
22/08/2019 05:30,16.71056,-2.0636,16.83749567,2.45056,-0.1736,2.456701299,14.26,-1.89,14.38470368
22/08/2019 06:00,17.30464,-1.83312,17.40146242,2.12464,-0.11312,2.127649234,15.18,-1.72,15.27713324
22/08/2019 06:30,19.02144,-1.33396,19.06815746,2.35144,-0.11396,2.354199855,16.67,-1.22,16.71458345
22/08/2019 07:00,15.07976,-0.88248,15.10555966,5.84976,-0.24248,5.854783395,9.23,-0.64,9.25216191
22/08/2019 07:30,16.75232,-0.67548,16.76593268,5.75232,-0.23548,5.757137849,11,-0.44,11.00879648
22/08/2019 08:00,18.30928,1.06772,18.34038604,5.85928,-0.25228,5.86470863,12.45,1.32,12.51978035
22/08/2019 08:30,19.7268,1.40788,19.77697561,6.0368,-0.30212,6.044355279,13.69,1.71,13.79638358
22/08/2019 09:00,20.6486,1.70492,20.71886662,6.3686,-0.39508,6.380842747,14.28,2.1,14.43358583
22/08/2019 09:30,21.829,1.88952,21.91062589,6.629,-0.41048,6.641696683,15.2,2.3,15.37302833
22/08/2019 10:00,21.95328,1.934,22.03830435,6.92328,-0.476,6.93962405,15.03,2.41,15.22199067
22/08/2019 10:30,21.904,1.87324,21.98395424,7.434,-0.53676,7.453352755,14.47,2.41,14.66932173
22/08/2019 11:00,28.62512,1.80996,28.68228461,4.84512,-0.60004,4.88213435,23.78,2.41,23.90180955
22/08/2019 11:30,29.4306,1.91256,29.49267879,5.2906,-0.65744,5.331292124,24.14,2.57,24.2764186
22/08/2019 12:00,30.1058,2.05672,30.17597208,5.4558,-0.62328,5.49128688,24.65,2.68,24.79525963
22/08/2019 12:30,31.09232,2.20948,31.17072609,5.26232,-0.59052,5.295349436,25.83,2.8,25.98131829
22/08/2019 13:00,25.20368,0.84736,25.21792031,7.81368,-0.40264,7.82404717,17.39,1.25,17.43486736
22/08/2019 13:30,18.6866,-0.69256,18.69942937,9.6866,-0.04256,9.686693497,9,-0.65,9.023441694
22/08/2019 14:00,26.56496,1.69912,26.6192432,5.31496,-0.39088,5.329313931,21.25,2.09,21.35253147
22/08/2019 14:30,28.88388,1.93584,28.94867873,4.58388,-0.52416,4.613751138,24.3,2.46,24.42420111
22/08/2019 15:00,29.04308,1.97644,29.11025268,4.41308,-0.48356,4.439493818,24.63,2.46,24.75254532
22/08/2019 15:30,29.05568,1.93556,29.12007783,4.42568,-0.52444,4.456644565,24.63,2.46,24.75254532
22/08/2019 16:00,28.90776,1.90376,28.97037953,4.19776,-0.36624,4.213706297,24.71,2.27,24.81404844
22/08/2019 16:30,30.27388,1.91356,30.33429614,3.81388,-0.35644,3.830499984,26.46,2.27,26.557193
22/08/2019 17:00,30.56664,1.9564,30.62918513,3.00664,-0.3136,3.022950388,27.56,2.27,27.65332711
22/08/2019 17:30,30.47576,1.70216,30.52325828,3.31576,-0.35784,3.33501332,27.16,2.06,27.23801021
22/08/2019 18:00,31.263,1.71276,31.30988208,3.353,-0.38724,3.37528722,27.91,2.1,27.98889244
22/08/2019 18:30,31.91896,1.68028,31.96315611,3.50896,-0.41972,3.533972999,28.41,2.1,28.48750779
22/08/2019 19:00,20.13124,2.76056,20.31963374,6.77124,-0.27944,6.777003604,13.36,3.04,13.70150357
22/08/2019 19:30,28.23016,1.0706,28.25045341,2.33016,-0.1694,2.33630948,25.9,1.24,25.92966641
22/08/2019 20:00,29.126,0.9388,29.14112595,2.016,-0.1512,2.021662049,27.11,1.09,27.13190373
22/08/2019 20:30,29.04456,0.09976,29.04473132,1.62456,-0.10024,1.627649609,27.42,0.2,27.42072938
22/08/2019 21:00,29.07616,-0.11448,29.07638537,1.33616,-0.07448,1.338234216,27.74,-0.04,27.74002884
22/08/2019 21:30,27.69772,-0.74868,27.70783671,1.07772,-0.07868,1.080588238,26.62,-0.67,26.6284303
22/08/2019 22:00,25.60944,-0.92232,25.62604322,0.97944,-0.08232,0.982893329,24.63,-0.84,24.64431983
22/08/2019 22:30,24.04624,-1.01788,24.06777384,0.92624,-0.04788,0.927476702,23.12,-0.97,23.14033924
22/08/2019 23:00,21.99664,-1.38068,22.03992851,0.90664,-0.05068,0.908055368,21.09,-1.33,21.13189532
22/08/2019 23:30,20.3738,-1.48104,20.42755996,0.9338,-0.06104,0.935792884,19.44,-1.42,19.49179314
23/08/2019 00:00,18.84956,-1.34456,18.89745363,0.67956,-0.01456,0.679715961,18.17,-1.33,18.21861136
23/08/2019 00:30,17.47684,-1.41832,17.53429691,0.54684,0.00168,0.546842581,16.93,-1.42,16.98944672
23/08/2019 01:00,16.20912,-1.66828,16.29474545,0.30912,-0.02828,0.31041091,15.9,-1.64,15.98435485
23/08/2019 01:30,15.40036,-1.83144,15.50887683,0.08036,-0.04144,0.090415724,15.32,-1.79,15.42421797
23/08/2019 02:00,15.041,-1.76368,15.14404993,0.161,-0.04368,0.16682009,14.88,-1.72,14.97907874
23/08/2019 02:30,14.71864,-1.70824,14.81743727,0.10864,0.01176,0.109274641,14.61,-1.72,14.71089732
23/08/2019 03:00,14.44676,-1.6808,14.5442072,0.11676,0.0392,0.123164677,14.33,-1.72,14.43285488
23/08/2019 03:30,14.35744,-1.75696,14.46454257,0.16744,-0.03696,0.171470683,14.19,-1.72,14.29386232
23/08/2019 04:00,14.27328,-1.67408,14.37111916,0.13328,-0.02408,0.135437826,14.14,-1.65,14.23594394
23/08/2019 04:30,14.37476,-1.56656,14.45986982,0.07476,0.08344,0.112032545,14.3,-1.65,14.39487756
23/08/2019 05:00,14.51444,-1.70336,14.61404817,0.10444,-0.00336,0.104494034,14.41,-1.7,14.50993108
23/08/2019 05:30,14.8728,-1.6644,14.96564089,0.0728,0.0756,0.104953323,14.8,-1.74,14.90193276
