Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/08/2019 06:00,15.74992,-1.51792,15.82289674,0.05992,0.05208,0.079389752,15.69,-1.57,15.76835438
23/08/2019 06:30,17.27524,-1.00696,17.30456256,0.06524,0.10304,0.121956956,17.21,-1.11,17.2457589
23/08/2019 07:00,18.68424,-0.53284,18.69183626,0.11424,0.09716,0.149969474,18.57,-0.63,18.58068352
23/08/2019 07:30,20.03168,-0.32588,20.03433057,0.21168,0.06412,0.221178201,19.82,-0.39,19.82383666
23/08/2019 08:00,21.58104,0.92696,21.60093846,0.41104,0.03696,0.412698344,21.17,0.89,21.18869982
23/08/2019 08:30,21.75244,1.82764,21.82908413,0.76244,0.01764,0.762644034,20.99,1.81,21.06789501
23/08/2019 09:00,23.01932,2.21512,23.1256535,0.85932,0.01512,0.85945301,22.16,2.2,22.26893801
23/08/2019 09:30,23.08628,2.59996,23.23222151,1.17628,-0.04004,1.176961274,21.91,2.64,22.06847752
23/08/2019 10:00,23.41708,2.83388,23.58793148,0.99708,-0.03612,0.997734023,22.42,2.87,22.60294892
23/08/2019 10:30,24.52612,2.68144,24.67226546,0.73612,-0.02856,0.736673827,23.79,2.71,23.94385516
23/08/2019 11:00,24.38552,2.73136,24.53800956,1.04552,-0.03864,1.046233779,23.34,2.77,23.50379757
23/08/2019 11:30,23.61356,2.8236,23.78177733,1.46356,-0.1064,1.467422514,22.15,2.93,22.34294967
23/08/2019 12:00,22.36428,2.82052,22.54143636,1.62428,-0.10948,1.627965414,20.74,2.93,20.94594233
23/08/2019 12:30,20.14232,3.24388,20.40185806,2.25232,-0.17612,2.259195352,17.89,3.42,18.21396442
23/08/2019 13:00,17.5084,3.22032,17.80209346,2.7384,-0.23968,2.748869052,14.77,3.46,15.16985498
23/08/2019 13:30,17.42096,2.79016,17.64298275,2.43096,-0.18984,2.438361283,14.99,2.98,15.2833406
23/08/2019 14:00,16.29108,2.90768,16.54853137,2.69108,-0.22232,2.70024772,13.6,3.13,13.95553295
23/08/2019 14:30,16.13364,2.72112,16.36150463,2.59364,-0.20888,2.602037529,13.54,2.93,13.85339309
23/08/2019 15:00,15.58276,2.63012,15.80316236,2.69276,-0.29988,2.709406657,12.89,2.93,13.21881235
23/08/2019 15:30,16.61968,2.573,16.81767202,2.47968,-0.287,2.496233543,14.14,2.86,14.42633703
23/08/2019 16:00,17.47148,2.58532,17.66172395,2.46148,-0.27468,2.476758546,15.01,2.86,15.28004254
23/08/2019 16:30,18.52268,2.56368,18.69925479,2.19268,-0.23632,2.205378136,16.33,2.8,16.56831011
23/08/2019 17:00,12.516,1.42744,12.59713622,6.426,-0.32256,6.43409053,6.09,1.75,6.33645011
23/08/2019 17:30,4.0576,-1.90124,4.480940894,13.4176,-0.89124,13.44716693,-9.36,-1.01,9.414334815
23/08/2019 18:00,5.83168,-1.85628,6.119989139,13.16168,-0.96628,13.19710262,-7.33,-0.89,7.383833693
23/08/2019 18:30,7.74872,-1.65748,7.924007925,12.36872,-0.76748,12.39250822,-4.62,-0.89,4.704944208
23/08/2019 19:00,8.43644,-1.67404,8.600926101,11.83644,-0.61404,11.8523566,-3.4,-1.06,3.561404217
23/08/2019 19:30,8.34972,-1.9822,8.581779589,11.61972,-0.4522,11.62851571,-3.27,-1.53,3.610235449
23/08/2019 20:00,8.33012,-1.9472,8.554676327,11.60012,-0.5572,11.61349456,-3.27,-1.39,3.553167601
23/08/2019 20:30,8.01728,-2.50892,8.400682006,11.55728,-0.45892,11.56638788,-3.54,-2.05,4.090733431
23/08/2019 21:00,8.93364,-2.44536,9.262273435,11.76364,-0.60536,11.77920569,-2.83,-1.84,3.375574025
23/08/2019 21:30,10.26592,-2.44648,10.55340598,10.26592,-0.53648,10.27992822,0,-1.91,1.91
23/08/2019 22:00,21.27576,-1.15332,21.30699675,0.93576,0.10668,0.941821321,20.34,-1.26,20.37898918
23/08/2019 22:30,22.16004,-1.37624,22.20273428,0.11004,0.05376,0.122470156,22.05,-1.43,22.09632096
23/08/2019 23:00,20.61164,-1.5154,20.66727221,0.10164,0.1246,0.160797542,20.51,-1.64,20.57546354
23/08/2019 23:30,19.01872,-1.67964,19.09274472,0.11872,0.15036,0.191579143,18.9,-1.83,18.98838856
24/08/2019 00:00,17.8264,-1.6324,17.90098508,0.1064,0.1176,0.158589785,17.72,-1.75,17.80620398
24/08/2019 00:30,10.04328,0.07856,10.04358725,0.06328,0.09856,0.11712571,9.98,-0.02,9.98002004
24/08/2019 01:00,4.41064,1.65592,4.7112436,0.08064,0.11592,0.141209971,4.33,1.54,4.595704516
24/08/2019 01:30,4.07184,1.7132,4.417571191,0.16184,0.1232,0.203397211,3.91,1.59,4.220924069
24/08/2019 02:00,3.87836,1.79948,4.275488809,0.17836,0.03948,0.182677202,3.7,1.76,4.097267382
24/08/2019 02:30,3.78124,1.79416,4.185305968,0.12124,0.10416,0.159838804,3.66,1.69,4.031339728
24/08/2019 03:00,3.827,1.6806,4.179754222,0.077,0.1106,0.13476409,3.75,1.57,4.06539051
24/08/2019 03:30,3.67064,1.6264,4.014819419,0.08064,0.1064,0.133505691,3.59,1.52,3.898525362
24/08/2019 04:00,3.63008,1.6764,3.99847443,0.08008,0.1064,0.133168188,3.55,1.57,3.881674896
24/08/2019 04:30,3.60712,1.66152,3.971393131,0.05712,0.12152,0.134275109,3.55,1.54,3.869638226
24/08/2019 05:00,3.60124,1.62148,3.949446408,0.05124,0.08148,0.096252418,3.55,1.54,3.869638226
24/08/2019 05:30,3.60404,1.54644,3.921808383,0.05404,0.07644,0.093613008,3.55,1.47,3.842317009
24/08/2019 06:00,3.6144,1.53692,3.927596014,0.0644,0.06692,0.092874358,3.55,1.47,3.842317009
24/08/2019 06:30,3.8712,1.5014,4.152155031,0.0812,0.0714,0.108126777,3.79,1.43,4.05080239
24/08/2019 07:00,3.21428,0.64748,3.278845265,3.02428,0.62748,3.088689151,0.19,0.02,0.191049732
24/08/2019 07:30,2.67416,1.09476,2.889572834,3.60416,0.70476,3.672418272,-0.93,0.39,1.008464179
24/08/2019 08:00,2.86824,1.1864,3.103924235,3.97824,0.6664,4.03366861,-1.11,0.52,1.225765067
24/08/2019 08:30,5.34428,1.2878,5.49725,4.42428,0.6678,4.474394971,0.92,0.62,1.10941426
24/08/2019 09:00,5.99848,1.23096,6.123481431,4.63848,0.61096,4.678543452,1.36,0.62,1.494657151
24/08/2019 09:30,7.36368,7.15764,10.26915739,5.01368,0.57764,5.046846056,2.35,6.58,6.987052311
24/08/2019 10:00,8.207,7.98304,11.44918236,4.487,0.45304,4.509813105,3.72,7.53,8.398767767
24/08/2019 10:30,9.70168,8.476,12.88274702,2.24168,-0.224,2.252843808,7.46,8.7,11.46043629
24/08/2019 11:00,9.55184,8.5984,12.85185317,2.47184,-0.2716,2.486716619,7.08,8.87,11.34915415
24/08/2019 11:30,9.37092,8.53816,12.67731509,2.67092,-0.30184,2.687921322,6.7,8.84,11.09214136
24/08/2019 12:00,9.31496,8.43624,12.56736349,2.79496,-0.33376,2.814817426,6.52,8.77,10.92809682
24/08/2019 12:30,8.78424,8.52504,12.24088148,2.84424,-0.34496,2.865082648,5.94,8.87,10.67522833
24/08/2019 13:00,7.4598,8.62748,11.40535081,2.8798,-0.35252,2.901295985,4.58,8.98,10.08051586
24/08/2019 13:30,7.219,8.62048,11.24396,2.989,-0.35952,3.010544075,4.23,8.98,9.926394109
24/08/2019 14:00,7.38084,8.469,11.23391117,3.08084,-0.371,3.103097824,4.3,8.84,9.830340788
24/08/2019 14:30,7.34204,8.60136,11.30879946,3.09204,-0.38864,3.116368465,4.25,8.99,9.943973049
24/08/2019 15:00,8.63916,8.68508,12.25013062,3.07916,-0.37492,3.101901241,5.56,9.06,10.63001411
24/08/2019 15:30,9.2044,8.5602,12.56972567,3.1444,-0.3598,3.16491823,6.06,8.92,10.78378412
24/08/2019 16:00,8.60872,8.0542,11.78898629,8.72872,-1.1858,8.808897461,-0.12,9.24,9.240779188
24/08/2019 16:30,8.008,7.79848,11.17785106,11.578,-1.52152,11.67754714,-3.57,9.32,9.980345685
24/08/2019 17:00,7.7974,7.94036,11.12873594,9.7874,-0.82964,9.822499747,-1.99,8.77,8.992941677
24/08/2019 17:30,7.66268,8.00292,11.07986432,8.56268,-0.36708,8.570544703,-0.9,8.37,8.418248036
24/08/2019 18:00,7.32012,8.07172,10.89664263,7.82012,-0.23828,7.823749368,-0.5,8.31,8.325028528
24/08/2019 18:30,7.3748,7.88544,10.7966587,8.7948,-0.78456,8.829724879,-1.42,8.67,8.78551649
24/08/2019 19:00,8.18496,8.2576,11.62675913,5.80496,-0.3724,5.816892844,2.38,8.63,8.952167335
24/08/2019 19:30,7.73556,8.57512,11.54866103,4.51556,-0.05488,4.515893481,3.22,8.63,9.211150851
24/08/2019 20:00,8.02516,8.58464,11.75156317,4.46516,-0.04536,4.465390392,3.56,8.63,9.335443214
24/08/2019 20:30,7.67036,8.73556,11.6251637,4.70036,-0.03444,4.700486171,2.97,8.77,9.25925483
24/08/2019 21:00,7.91656,8.67944,11.74753595,4.81656,-0.00056,4.816560033,3.1,8.68,9.216962623
24/08/2019 21:30,7.80224,8.62084,11.62728822,4.76224,0.00084,4.762240074,3.04,8.62,9.140350103
24/08/2019 22:00,7.21304,8.02732,10.79193275,4.72304,-0.02268,4.723094454,2.49,8.05,8.426304053
24/08/2019 22:30,8.63072,5.88148,10.44419143,0.72072,0.01148,0.720811424,7.91,5.87,9.850126903
24/08/2019 23:00,6.4976,5.98188,8.831856775,0.3976,-0.00812,0.397682907,6.1,5.99,8.549274823
24/08/2019 23:30,6.05604,5.98888,8.517177005,0.37604,-0.00112,0.376041668,5.68,5.99,8.254847061
25/08/2019 00:00,5.62568,5.78196,8.067176514,0.22568,0.00196,0.225688511,5.4,5.78,7.910018963
25/08/2019 00:30,5.27596,5.78672,7.830828965,0.36596,0.00672,0.366021693,4.91,5.78,7.583963344
25/08/2019 01:00,5.07224,5.69396,7.625535988,0.21224,0.04396,0.216744779,4.86,5.65,7.452657244
25/08/2019 01:30,4.78224,5.76068,7.487005642,0.42224,-0.01932,0.422681772,4.36,5.78,7.240027624
25/08/2019 02:00,4.44232,5.69024,7.218936088,0.57232,0.03024,0.573118347,3.87,5.66,6.856566196
25/08/2019 02:30,4.32104,5.68324,7.139369971,0.55104,0.02324,0.551529853,3.77,5.66,6.800624971
25/08/2019 03:00,4.35692,5.62168,7.112386232,0.41692,0.00168,0.416923385,3.94,5.62,6.86352679
25/08/2019 03:30,4.4392,5.52316,7.086028015,0.1792,0.01316,0.179682569,4.26,5.51,6.964746944
25/08/2019 04:00,4.2578,5.5534,6.997793395,0.1778,0.0434,0.183020217,4.08,5.51,6.856128645
25/08/2019 04:30,4.25136,5.59996,7.030904199,0.17136,0.02996,0.173959338,4.08,5.57,6.9044406
25/08/2019 05:00,4.16916,5.61704,6.995215041,0.13916,0.04704,0.146895429,4.03,5.57,6.875012727
25/08/2019 05:30,1.72244,3.89524,4.259071989,4.05244,0.34524,4.067119449,-2.33,3.55,4.2463396
25/08/2019 06:00,1.39852,2.6814,3.024196447,4.25852,0.3514,4.272993629,-2.86,2.33,3.688970046
25/08/2019 06:30,3.75488,2.89604,4.741958614,0.05488,0.09604,0.110614176,3.7,2.8,4.640043103
25/08/2019 07:00,3.98384,2.88876,4.920966926,0.06384,0.08876,0.109333815,3.92,2.8,4.81730215
25/08/2019 07:30,4.259,2.99328,5.205651367,0.119,0.06328,0.134778924,4.14,2.93,5.071932571
25/08/2019 08:00,4.63524,2.92516,5.481059285,0.20524,0.05516,0.212523136,4.43,2.87,5.278427796
25/08/2019 08:30,6.96524,2.83588,7.520424432,0.76524,0.00588,0.76526259,6.2,2.83,6.815342985
25/08/2019 09:00,5.99808,3.07808,6.741775743,1.15808,-0.03192,1.15851982,4.84,3.11,5.753060055
25/08/2019 09:30,8.61464,3.30196,9.22577705,1.49464,-0.06804,1.49618788,7.12,3.37,7.877264754
25/08/2019 10:00,8.84732,5.89576,10.63179463,1.79732,-0.11424,1.800946962,7.05,6.01,9.264048791
25/08/2019 10:30,10.2896,5.79244,11.80797312,2.0496,-0.14756,2.054904892,8.24,5.94,10.15781473
25/08/2019 11:00,10.53156,5.8234,12.0343568,2.26156,-0.1666,2.267688072,8.27,5.99,10.21141518
25/08/2019 11:30,10.64684,5.96536,12.20412725,2.43684,-0.23464,2.448110519,8.21,6.2,10.28805618
25/08/2019 12:00,10.64592,5.9504,12.19601873,2.56592,-0.2996,2.583351623,8.08,6.25,10.21513093
25/08/2019 12:30,9.69632,6.05164,11.42982801,2.68632,-0.31836,2.705118894,7.01,6.37,9.471905827
25/08/2019 13:00,8.64168,6.13276,10.59666827,2.73168,-0.31724,2.750039425,5.91,6.45,8.748176953
25/08/2019 13:30,8.41088,6.00084,10.33213352,2.77088,-0.34916,2.792792273,5.64,6.35,8.493061874
25/08/2019 14:00,8.07148,5.91712,10.00805168,2.74148,-0.36288,2.765392284,5.33,6.28,8.23694725
25/08/2019 14:30,7.92884,5.90884,9.888422214,2.68884,-0.32116,2.707952047,5.24,6.23,8.140669506
25/08/2019 15:00,7.72984,5.93964,9.748320356,2.56984,-0.29036,2.586191516,5.16,6.23,8.089406653
25/08/2019 15:30,7.6818,5.9828,9.736731848,2.4318,-0.2772,2.447547973,5.25,6.26,8.170073439
25/08/2019 16:00,7.4928,5.9578,9.572744261,2.2428,-0.2422,2.255839684,5.25,6.2,8.124192268
25/08/2019 16:30,7.54092,6.16308,9.739046644,2.04092,-0.20692,2.051382542,5.5,6.37,8.41587191
25/08/2019 17:00,7.51644,6.11664,9.690725213,1.75644,-0.14336,1.762280784,5.76,6.26,8.506773772
25/08/2019 17:30,7.50764,6.27136,9.782362425,1.48764,-0.17864,1.498327407,6.02,6.45,8.822862347
25/08/2019 18:00,7.529,6.42088,9.895127133,1.309,-0.16912,1.319879758,6.22,6.59,9.061815491
25/08/2019 18:30,7.48884,6.41492,9.860726299,0.93884,-0.11508,0.945866773,6.55,6.53,9.24896751
25/08/2019 19:00,9.413,6.27228,11.31132465,0.623,-0.09772,0.630617315,8.79,6.37,10.85545946
25/08/2019 19:30,7.61176,6.30056,9.881090355,0.43176,-0.06944,0.437308371,7.18,6.37,9.598400908
25/08/2019 20:00,7.18036,6.25736,9.524291254,0.29036,-0.05264,0.295093035,6.89,6.31,9.342815421
25/08/2019 20:30,7.38628,6.09312,9.575136739,0.12628,-0.02688,0.129109151,7.26,6.12,9.495367291
25/08/2019 21:00,7.44688,6.06564,9.604582778,0.09688,0.04564,0.107092222,7.35,6.02,9.500678923
25/08/2019 21:30,7.24996,6.08076,9.462428979,0.09996,0.06076,0.116977687,7.15,6.02,9.346812291
25/08/2019 22:00,6.98608,6.14556,9.304473197,0.06608,0.03556,0.075040522,6.92,6.11,9.231386678
25/08/2019 22:30,6.69264,6.0204,9.002035677,0.05264,0.0504,0.072877497,6.64,5.97,8.929193693
25/08/2019 23:00,6.25676,6.0068,8.673447523,0.04676,0.0868,0.098593801,6.21,5.92,8.57965617
25/08/2019 23:30,5.85004,5.78464,8.227091098,0.04004,0.09464,0.102761526,5.81,5.69,8.132170682
26/08/2019 00:00,5.43976,5.71576,7.890557726,0.03976,0.09576,0.103686234,5.4,5.62,7.793869386
26/08/2019 00:30,5.05724,5.65436,7.586004444,0.03724,0.09436,0.101442729,5.02,5.56,7.490927846
26/08/2019 01:00,4.83276,5.6552,7.438874663,0.03276,0.0952,0.100678983,4.8,5.56,7.34531143
26/08/2019 01:30,4.69416,5.65828,7.351956928,0.03416,0.09828,0.104047412,4.66,5.56,7.254598542
26/08/2019 02:00,4.515,5.65352,7.235158146,0.035,0.09352,0.099854847,4.48,5.56,7.140308117
26/08/2019 02:30,4.00332,3.058,5.037651737,0.03332,0.098,0.103509528,3.97,2.96,4.95201979
26/08/2019 03:00,3.86024,2.91744,4.83868877,0.03024,0.09744,0.102024562,3.83,2.82,4.756185446
26/08/2019 03:30,3.81912,2.92052,4.807818075,0.02912,0.10052,0.104652973,3.79,2.82,4.724034293
26/08/2019 04:00,3.71828,2.91352,4.723791374,0.02828,0.09352,0.097702348,3.69,2.82,4.644189919
26/08/2019 04:30,3.71884,2.91352,4.724232185,0.02884,0.09352,0.097865908,3.69,2.82,4.644189919
26/08/2019 05:00,3.7194,2.87024,4.698107493,0.0294,0.10024,0.104462518,3.69,2.77,4.614000433
26/08/2019 05:30,3.83884,2.92808,4.828078814,0.02884,0.10808,0.111861665,3.81,2.82,4.740094936
26/08/2019 06:00,3.90192,2.92332,4.875528639,0.03192,0.10332,0.108138378,3.87,2.82,4.788454866
26/08/2019 06:30,4.06024,3.0394,5.071834108,0.03024,0.0994,0.103898112,4.03,2.94,4.988436629
26/08/2019 07:00,4.36596,3.0742,5.33969216,0.08596,0.0742,0.113555104,4.28,3,5.22670068
26/08/2019 07:30,6.08384,2.95188,6.76215237,0.20384,0.06188,0.213025538,5.88,2.89,6.551831805
26/08/2019 08:00,7.17152,3.06864,7.800464766,0.40152,0.03864,0.403374962,6.77,3.03,7.417128825
26/08/2019 08:30,7.61732,3.17616,8.252972575,0.67732,0.00616,0.677348011,6.94,3.17,7.629711659
26/08/2019 09:00,8.12568,3.26644,8.757642704,0.85568,0.00644,0.855704234,7.27,3.26,7.967465092
26/08/2019 09:30,7.28392,3.40988,8.042560051,0.84392,0.01988,0.844154121,6.44,3.39,7.277753774
26/08/2019 10:00,7.93192,3.37068,8.61840116,1.15192,-0.01932,1.152082006,6.78,3.39,7.580270444
26/08/2019 10:30,9.62172,5.02796,10.8562368,1.37172,-0.08204,1.374171139,8.25,5.11,9.704359845
26/08/2019 11:00,9.4704,6.1062,11.26828091,1.3104,-0.0238,1.310616115,8.16,6.13,10.20600314
26/08/2019 11:30,7.73244,6.11288,9.856872235,1.60244,-0.05712,1.603457716,6.13,6.17,8.697459399
26/08/2019 12:00,7.99232,6.07032,10.03623255,2.25232,-0.16968,2.258702434,5.74,6.24,8.478514021
26/08/2019 12:30,10.01884,6.03784,11.69754961,2.47884,-0.20216,2.487069844,7.54,6.24,9.787195717
26/08/2019 13:00,10.58356,5.93388,12.1335351,2.65356,-0.24612,2.664949479,7.93,6.18,10.0537207
26/08/2019 13:30,10.392,5.97744,11.98847167,2.632,-0.32256,2.651691715,7.76,6.3,9.995378932
26/08/2019 14:00,10.37996,5.99252,11.98556905,2.61996,-0.27748,2.63461298,7.76,6.27,9.976497381
26/08/2019 14:30,10.05908,5.92752,11.67564062,2.36908,-0.24248,2.381456822,7.69,6.17,9.859259607
26/08/2019 15:00,9.8294,5.9274,11.47829147,2.4094,-0.2926,2.427101794,7.42,6.22,9.682189835
26/08/2019 15:30,8.00856,6.08748,10.05954502,2.47856,-0.28252,2.494609634,5.53,6.37,8.435508283
26/08/2019 16:00,8.57284,6.0488,10.49197632,2.35284,-0.1512,2.357693259,6.22,6.2,8.782277609
26/08/2019 16:30,10.08204,5.96708,11.71552706,1.90204,-0.12292,1.906007736,8.18,6.09,10.19806354
26/08/2019 17:00,10.24116,5.99704,11.8678493,1.65116,-0.09296,1.653774745,8.59,6.09,10.52977683
26/08/2019 17:30,10.17184,5.7328,11.67610058,1.42184,-0.1372,1.428444198,8.75,5.87,10.5365744
26/08/2019 18:00,9.74692,5.56568,11.22404755,3.42692,-0.12432,3.429174266,6.32,5.69,8.504028457
26/08/2019 18:30,8.85664,5.59788,10.47742013,5.10664,-0.09212,5.107470821,3.75,5.69,6.814587295
26/08/2019 19:00,8.89276,5.48764,10.449659,4.44276,-0.05236,4.443068533,4.45,5.54,7.105920067
26/08/2019 19:30,8.50904,5.391,10.07306521,4.35904,-0.049,4.359315396,4.15,5.44,6.842229169
26/08/2019 20:00,8.47116,5.41084,10.05175314,4.24116,0.00084,4.241160083,4.23,5.41,6.867386694
26/08/2019 20:30,4.29044,5.23592,6.769249119,7.44044,0.74592,7.477736559,-3.15,4.49,5.484760706
26/08/2019 21:00,5.4452,5.00544,7.396258016,7.9352,0.89544,7.985562712,-2.49,4.11,4.805434424
26/08/2019 21:30,7.93812,5.49436,9.654104875,1.89812,0.51436,1.966577165,6.04,4.98,7.828282059
26/08/2019 22:00,7.44304,5.86548,9.476428656,0.03304,0.09548,0.101035004,7.41,5.77,9.391538745
26/08/2019 22:30,7.19332,5.93248,9.324064112,0.03332,0.10248,0.10776072,7.16,5.83,9.233336342
26/08/2019 23:00,6.6094,5.87548,8.843383605,0.0294,0.09548,0.099903906,6.58,5.78,8.758127654
26/08/2019 23:30,6.0988,6.19184,8.691043897,0.0588,0.09184,0.109050564,6.04,6.1,8.584381166
27/08/2019 00:00,5.60256,6.01556,8.220440418,0.04256,0.10556,0.113816814,5.56,5.91,8.114289864
27/08/2019 00:30,5.19424,5.96276,7.90788442,0.04424,0.10276,0.111878484,5.15,5.86,7.801416538
27/08/2019 01:00,4.916,6.06276,7.805390113,0.126,0.03276,0.130189161,4.79,6.03,7.700973964
27/08/2019 01:30,4.93748,5.91112,7.701950948,0.27748,0.00112,0.27748226,4.66,5.91,7.526200901
27/08/2019 02:00,4.78112,5.78512,7.505113048,0.21112,0.01512,0.21166074,4.57,5.77,7.360557044
27/08/2019 02:30,4.67428,5.83568,7.476901402,0.15428,0.01568,0.155074759,4.52,5.82,7.369043357
27/08/2019 03:00,4.4804,5.89028,7.400633935,0.2604,0.00028,0.260400151,4.22,5.89,7.245722876
27/08/2019 03:30,4.45996,5.9026,7.398103133,0.23996,0.0126,0.240290577,4.22,5.89,7.245722876
27/08/2019 04:00,4.51216,5.78016,7.33279193,0.06216,0.09016,0.109511146,4.45,5.69,7.223475618
27/08/2019 04:30,4.59768,5.77848,7.384408744,0.05768,0.08848,0.105620513,4.54,5.69,7.279265073
27/08/2019 05:00,4.72636,5.7866,7.47149372,0.06636,0.0966,0.117197311,4.66,5.69,7.354705976
27/08/2019 05:30,4.87896,5.7622,7.55031122,0.07896,0.1022,0.129149222,4.8,5.66,7.421293688
27/08/2019 06:00,5.26512,5.94828,7.943772628,0.08512,0.09828,0.130016817,5.18,5.85,7.813763498
27/08/2019 06:30,5.705,5.99976,8.27913915,0.035,0.10976,0.115205285,5.67,5.89,8.175634532
27/08/2019 07:00,5.96456,6.08812,8.522979592,0.08456,0.07812,0.115122231,5.88,6.01,8.408002141
27/08/2019 07:30,7.80636,6.06964,9.888366204,0.13636,0.05964,0.14883205,7.67,6.01,9.744177749
27/08/2019 08:00,8.42708,5.8858,10.27902325,0.92708,0.0658,0.929412162,7.5,5.82,9.493281835
27/08/2019 08:30,7.14208,5.80256,9.202119825,3.20208,0.04256,3.202362828,3.94,5.76,6.978624506
27/08/2019 09:00,6.22832,7.16776,9.495722902,4.19832,0.27776,4.20749824,2.03,6.89,7.182826742
27/08/2019 09:30,7.28412,9.0208,11.59453478,10.91412,-0.8092,10.94407694,-3.63,9.83,10.47882627
27/08/2019 10:00,6.33468,5.79088,8.582683839,10.84468,-1.00912,10.89152916,-4.51,6.8,8.159662983
27/08/2019 10:30,6.21952,6.60996,9.076012353,5.25952,0.58996,5.292504457,0.96,6.02,6.096064304
27/08/2019 11:00,6.44332,6.84576,9.401106456,4.86332,0.44576,4.883705908,1.58,6.4,6.592146843
27/08/2019 11:30,6.59224,6.97644,9.598351071,4.62224,0.49644,4.648823001,1.97,6.48,6.772835448
27/08/2019 12:00,6.95788,7.18584,10.00241924,3.82788,0.24584,3.835766234,3.13,6.94,7.613179362
27/08/2019 12:30,7.97764,6.92572,10.56448472,4.00764,-0.01428,4.007665441,3.97,6.94,7.995279858
27/08/2019 13:00,8.90092,6.58724,11.07330609,4.77092,-0.10276,4.772026536,4.13,6.69,7.862124395
27/08/2019 13:30,8.97876,6.43504,11.0466226,4.98876,-0.13496,4.99058519,3.99,6.57,7.686676785
27/08/2019 14:00,9.26076,6.5926,11.36767569,4.33076,-0.1274,4.332633488,4.93,6.72,8.33446459
27/08/2019 14:30,8.83064,6.61196,11.03169152,4.07064,-0.06804,4.071208598,4.76,6.68,8.202438662
27/08/2019 15:00,8.95352,6.65452,11.15563341,3.66352,-0.02548,3.663608606,5.29,6.68,8.520944783
27/08/2019 15:30,9.14172,6.61504,11.28405064,4.03172,-0.06496,4.032243291,5.11,6.68,8.410380491
27/08/2019 16:00,8.66104,6.717,10.96046089,3.00104,0.007,3.001048164,5.66,6.71,8.778365451
27/08/2019 16:30,8.38916,6.70916,10.74201254,3.42916,-0.00084,3.429160103,4.96,6.71,8.34420158
27/08/2019 17:00,8.00868,6.54276,10.34150201,3.99868,-0.03724,3.998853406,4.01,6.58,7.705614836
27/08/2019 17:30,8.39076,6.25012,10.46273642,5.31076,-0.57988,5.342324643,3.08,6.83,7.492349431
27/08/2019 18:00,9.47828,6.24736,11.35197334,8.63828,-1.87264,8.838928777,0.84,8.12,8.163332653
27/08/2019 18:30,9.71364,6.45268,11.6615557,8.68364,-1.86732,8.882144315,1.03,8.32,8.383513583
27/08/2019 19:00,9.31644,6.59828,11.4163634,6.09644,-1.09172,6.193418542,3.22,7.69,8.336935888
27/08/2019 19:30,7.43912,2.03968,7.713676223,3.10912,0.02968,3.109261661,4.33,2.01,4.773782567
27/08/2019 20:00,7.33736,1.24832,7.442792123,2.60736,0.06832,2.608254932,4.73,1.18,4.874966667
27/08/2019 20:30,7.74848,1.98332,7.998281099,0.36848,-0.03668,0.370301138,7.38,2.02,7.651457378
27/08/2019 21:00,7.81796,2.07252,8.088005793,0.47796,0.00252,0.477966643,7.34,2.07,7.626303167
27/08/2019 21:30,7.28776,1.83584,7.515434407,0.62776,0.03584,0.628782254,6.66,1.8,6.898956443
27/08/2019 22:00,5.4094,0.39984,5.424157113,2.9694,0.46984,3.006340963,2.44,-0.07,2.441003892
27/08/2019 22:30,4.54392,-0.11408,4.545351825,4.13392,0.74592,4.200677471,0.41,-0.86,0.952732911
27/08/2019 23:00,3.65056,0.59056,3.698019663,4.13056,0.77056,4.20181968,-0.48,-0.18,0.512640225
27/08/2019 23:30,5.21924,3.21716,6.131116101,2.31924,0.51716,2.376200464,2.9,2.7,3.962322551
28/08/2019 00:00,5.35072,3.59572,6.446658579,0.51072,-0.01428,0.510919599,4.84,3.61,6.038021199
28/08/2019 00:30,5.22068,3.4318,6.247619619,0.82068,-0.0182,0.820881783,4.4,3.45,5.591287866
28/08/2019 01:00,4.96304,3.39008,6.010358429,0.66304,0.01008,0.663116617,4.3,3.38,5.469405818
28/08/2019 01:30,4.29836,1.9356,4.714068948,0.31836,0.0056,0.318409249,3.98,1.93,4.423268023
28/08/2019 02:00,3.86708,0.88328,3.966672571,0.29708,-0.00672,0.297155994,3.57,0.89,3.679266231
28/08/2019 02:30,3.82508,0.83104,3.914315328,0.39508,-0.00896,0.395181589,3.43,0.84,3.531359512
28/08/2019 03:00,3.70408,0.75488,3.780218573,0.30408,-0.01512,0.30445568,3.4,0.77,3.486100974
28/08/2019 03:30,4.14916,2.114,4.656664547,0.34916,0.014,0.349440561,3.8,2.1,4.341658669
28/08/2019 04:00,4.76804,4.22256,6.369004506,0.41804,0.04256,0.420200899,4.35,4.18,6.032818578
28/08/2019 04:30,4.6832,4.39548,6.422819215,0.4732,0.02548,0.473885503,4.21,4.37,6.068030982
28/08/2019 05:00,4.73036,4.38484,6.450048648,0.29036,0.01484,0.290738981,4.44,4.37,6.229807381
28/08/2019 05:30,5.12816,5.97292,7.872343889,0.32816,-0.01708,0.328604187,4.8,5.99,7.675942939
28/08/2019 06:00,5.58756,6.97964,8.940704742,0.28756,-0.01036,0.287746561,5.3,6.99,8.77212061
28/08/2019 06:30,6.24552,6.85588,9.274136652,0.27552,0.00588,0.275582737,5.97,6.85,9.086440447
28/08/2019 07:00,7.16236,10.25612,12.50949232,0.40236,0.03612,0.403977999,6.76,10.22,12.25340769
28/08/2019 07:30,8.85488,12.08808,14.98434443,0.82488,-0.03192,0.825497366,8.03,12.12,14.53875167
28/08/2019 08:00,10.239,12.09144,15.84424319,0.959,-0.02856,0.959425179,9.28,12.12,15.26475679
28/08/2019 08:30,9.88476,13.8896,17.04785818,1.05476,-0.0504,1.055963455,8.83,13.94,16.50128783
28/08/2019 09:00,10.5826,17.46972,20.42504687,1.1326,-0.07028,1.134778409,9.45,17.54,19.92370698
28/08/2019 09:30,11.03284,19.54564,22.44450047,1.58284,-0.09436,1.585650111,9.45,19.64,21.79523113
28/08/2019 10:00,11.08024,19.666,22.57262223,1.43024,-0.084,1.432704595,9.65,19.75,21.98146947
28/08/2019 10:30,11.1384,19.72828,22.65544055,1.1284,-0.11172,1.133917069,10.01,19.84,22.22218936
28/08/2019 11:00,11.43812,19.59984,22.6932659,1.54812,-0.16016,1.556382588,9.89,19.76,22.09682556
28/08/2019 11:30,11.52132,19.57532,22.71417988,0.76132,-0.06468,0.764062592,10.76,19.64,22.39435643
28/08/2019 12:00,11.38284,19.775,22.81709165,0.95284,-0.105,0.958607879,10.43,19.88,22.44992873
28/08/2019 12:30,11.83784,19.53232,22.8395705,1.61784,-0.19768,1.62987228,10.22,19.73,22.21984023
28/08/2019 13:00,11.49924,19.64852,22.76613403,0.91924,-0.08148,0.922844065,10.58,19.73,22.38770421
28/08/2019 13:30,11.2868,19.70424,22.70790453,0.4368,-0.02576,0.43755893,10.85,19.73,22.51655835
28/08/2019 14:00,11.40536,19.78596,22.83782936,0.25536,0.01596,0.255858264,11.15,19.77,22.69747563
28/08/2019 14:30,12.27972,19.56612,23.10031548,0.34972,0.03612,0.351580336,11.93,19.53,22.88549322
28/08/2019 15:00,13.50048,19.32116,23.57053635,0.41048,0.04116,0.412538454,13.09,19.28,23.30378725
28/08/2019 15:30,13.53308,19.33936,23.6041331,0.28308,0.05936,0.289236747,13.25,19.28,23.39403556
28/08/2019 16:00,13.48208,19.07144,23.35564824,0.75208,0.04144,0.753220818,12.73,19.03,22.89527899
28/08/2019 16:30,11.92828,19.22944,22.62863731,1.35828,-0.00056,1.358280115,10.57,19.23,21.94351385
28/08/2019 17:00,12.40748,19.11852,22.79173901,0.97748,-0.01148,0.977547411,11.43,19.13,22.28456416
28/08/2019 17:30,13.49776,18.43068,22.84468188,0.83776,-0.08932,0.842508089,12.66,18.52,22.43359089
28/08/2019 18:00,12.13708,18.77248,22.35429973,3.23708,-0.03752,3.237297434,8.9,18.81,20.80927918
28/08/2019 18:30,11.794,18.8366,22.22421957,2.254,0.0266,2.254156951,9.54,18.81,21.09093881
28/08/2019 19:00,13.28256,18.27844,22.59486156,0.39256,0.04844,0.39553734,12.89,18.23,22.32677764
28/08/2019 19:30,12.16784,18.06964,21.78458675,3.71784,-0.01036,3.717854434,8.45,18.08,19.95717665
28/08/2019 20:00,11.7674,18.20788,21.67945103,4.3974,-0.02212,4.397455634,7.37,18.23,19.66341273
28/08/2019 20:30,12.3254,18.49404,22.22487347,1.8354,0.05404,1.836195382,10.49,18.44,21.21494049
28/08/2019 21:00,12.54992,18.5462,22.39334782,0.26992,0.0462,0.273845296,12.28,18.5,22.2046932
28/08/2019 21:30,12.81872,18.41432,22.436728,0.32872,0.05432,0.333177882,12.49,18.36,22.20562316
28/08/2019 22:00,10.64828,18.37928,21.24108755,0.44828,-0.02072,0.448758595,10.2,18.4,21.03806075
28/08/2019 22:30,11.18576,15.22164,18.88966784,0.58576,-0.03836,0.587014708,10.6,15.26,18.5803014
28/08/2019 23:00,10.51636,14.98928,18.31044354,0.76636,-0.02072,0.766640051,9.75,15.01,17.89867593
28/08/2019 23:30,7.414,11.58964,13.75816671,0.714,-0.01036,0.714075157,6.7,11.6,13.39589489
29/08/2019 00:00,7.0182,11.5146,13.4848487,0.5082,-0.0154,0.50843328,6.51,11.53,13.24088366
29/08/2019 00:30,6.47396,10.98884,12.75408808,0.46396,-0.04116,0.465782167,6.01,11.03,12.56109072
29/08/2019 01:00,6.12956,10.95092,12.54966751,0.32956,0.01092,0.329740868,5.8,10.94,12.38239072
29/08/2019 01:30,5.86736,10.95516,12.4274472,0.29736,0.05516,0.302432795,5.57,10.9,12.24070668
29/08/2019 02:00,5.64844,10.94588,12.31735213,0.39844,0.00588,0.398483385,5.25,10.94,12.1345004
29/08/2019 02:30,5.6756,10.88596,12.27666732,0.4256,-0.05404,0.429017111,5.25,10.94,12.1345004
29/08/2019 03:00,5.6352,10.8952,12.2662489,0.4452,-0.0448,0.44744841,5.19,10.94,12.10866219
29/08/2019 03:30,5.48488,11.04404,12.33104733,0.47488,-0.01596,0.47514812,5.01,11.06,12.14181617
29/08/2019 04:00,5.55272,11.1378,12.44521146,0.20272,0.0378,0.20621406,5.35,11.1,12.32203311
29/08/2019 04:30,5.61924,11.02684,12.37606798,0.07924,0.05684,0.097518015,5.54,10.97,12.28952806
29/08/2019 05:00,5.92104,10.9254,12.42670833,0.06104,0.0854,0.104971623,5.86,10.84,12.32254844
29/08/2019 05:30,6.10048,10.94504,12.53035342,0.06048,0.07504,0.096378587,6.04,10.87,12.43537293
29/08/2019 06:00,6.28968,11.06352,12.72641149,0.09968,0.02352,0.102417249,6.19,11.04,12.65692301
29/08/2019 06:30,6.52196,11.03748,12.82037156,0.14196,-0.00252,0.141982365,6.38,11.04,12.75092154
29/08/2019 07:00,6.77168,11.17384,13.06561711,0.42168,-0.00616,0.421724991,6.35,11.18,12.8574842
29/08/2019 07:30,7.28868,11.44324,13.56733569,0.84868,-0.04676,0.849967199,6.44,11.49,13.17170073
29/08/2019 08:00,8.225,11.28432,13.96375676,1.645,-0.08568,1.647229815,6.58,11.37,13.13671572
29/08/2019 08:30,9.25604,11.25356,14.57109773,2.54604,-0.07644,2.547187224,6.71,11.33,13.16787758
29/08/2019 09:00,8.79708,11.60352,14.56126,6.45708,-0.11648,6.458130513,2.34,11.72,11.95131792
29/08/2019 09:30,10.18312,18.2956,20.93859862,6.62312,-0.1344,6.624483519,3.56,18.43,18.77068193
29/08/2019 10:00,10.95496,18.41252,21.42503305,3.49496,-0.13748,3.497662956,7.46,18.55,19.99385155
29/08/2019 10:30,11.32192,18.6322,21.80240238,4.02192,-0.3178,4.034456262,7.3,18.95,20.30744937
29/08/2019 11:00,13.03084,18.54468,22.66512624,4.90084,-0.49532,4.925807001,8.13,19.04,20.70310363
29/08/2019 11:30,14.17552,18.52888,23.32948266,5.80552,-0.63112,5.839723874,8.37,19.16,20.90843131
29/08/2019 12:00,12.6428,18.62572,22.51128245,4.3428,-0.43428,4.364459985,8.3,19.06,20.78878544
29/08/2019 12:30,12.51008,18.5478,22.37237105,3.44008,-0.3122,3.454217603,9.07,18.86,20.92760139
29/08/2019 13:00,12.43076,18.45252,22.24902893,4.68076,-0.48748,4.706075959,7.75,18.94,20.46426397
29/08/2019 13:30,12.04444,18.54372,22.11194443,6.05444,-0.68628,6.0932113,5.99,19.23,20.14132568
29/08/2019 14:00,12.7654,18.65148,22.60161816,6.0354,-0.68852,6.074546316,6.73,19.34,20.47751206
29/08/2019 14:30,12.92832,18.87192,22.87555076,6.01832,-0.66808,6.055287484,6.91,19.54,20.72582206
29/08/2019 15:00,12.695,18.97912,22.83352844,6.475,-0.81088,6.525576708,6.22,19.79,20.74445709
29/08/2019 15:30,12.2508,18.84892,22.48029995,7.3108,-0.94108,7.371121231,4.94,19.79,20.39724736
29/08/2019 16:00,13.0612,18.63528,22.75672661,6.5212,-0.80472,6.570663872,6.54,19.44,20.51061189
29/08/2019 16:30,14.51004,18.73752,23.69885897,5.92004,-0.80248,5.974181764,8.59,19.54,21.34478156
29/08/2019 17:00,12.69392,18.84148,22.71864815,5.18392,-0.61852,5.220688993,7.51,19.46,20.85885184
29/08/2019 17:30,13.36572,18.18048,22.56484709,4.88572,-0.56952,4.918801983,8.48,18.75,20.57845718
29/08/2019 18:00,15.07424,18.18748,23.62238642,4.59424,-0.56252,4.628549441,10.48,18.75,21.48005819
29/08/2019 18:30,14.57748,18.031,23.18663158,4.19748,-0.469,4.223600283,10.38,18.5,21.21307144
29/08/2019 19:00,13.36044,18.37776,22.72099073,4.08044,-0.49224,4.110023213,9.28,18.87,21.02844027
29/08/2019 19:30,13.06928,18.78284,22.88233288,3.26928,-0.30716,3.283677661,9.8,19.09,21.45852045
29/08/2019 20:00,14.63628,17.93256,23.14729791,3.20628,-0.30744,3.220985997,11.43,18.24,21.52539198
29/08/2019 20:30,13.928,18.50776,23.16303875,3.178,-0.28224,3.190508332,10.75,18.79,21.64778511
29/08/2019 21:00,13.00184,18.69032,22.76787002,2.89184,-0.23968,2.901755518,10.11,18.93,21.46059179
29/08/2019 21:30,11.8552,18.81112,22.23519738,2.7552,-0.20888,2.763106566,9.1,19.02,21.08483815
29/08/2019 22:00,10.76472,18.68224,21.56166246,3.11472,-0.27776,3.127080315,7.65,18.96,20.44514857
29/08/2019 22:30,10.15948,17.81944,20.51212997,3.11948,-0.28056,3.132071101,7.04,18.1,19.42090626
29/08/2019 23:00,9.12832,15.42716,17.92549837,2.93832,-0.32284,2.956002383,6.19,15.75,16.92272437
29/08/2019 23:30,8.286,12.75748,15.21220207,3.066,-0.28252,3.078989047,5.22,13.04,14.04599587
30/08/2019 00:00,7.73244,12.15756,14.40822312,2.72244,-0.20244,2.72995632,5.01,12.36,13.33677997
30/08/2019 00:30,7.1064,11.95592,13.90844866,2.6964,-0.16408,2.701387645,4.41,12.12,12.89738346
30/08/2019 01:00,6.76076,12.16424,13.91677443,2.65076,-0.16576,2.655937679,4.11,12.33,12.99696118
30/08/2019 01:30,6.40076,12.30108,13.86673349,2.79076,-0.17892,2.796489539,3.61,12.48,12.99163192
30/08/2019 02:00,6.51008,12.12308,13.76045822,2.32008,-0.13692,2.324116669,4.19,12.26,12.95622244
30/08/2019 02:30,6.70004,12.30036,14.00676237,2.70004,-0.19964,2.707410595,4,12.5,13.12440475
30/08/2019 03:00,6.26648,12.437,13.92651215,2.77648,-0.203,2.783891196,3.49,12.64,13.11295924
30/08/2019 03:30,6.60812,12.47992,14.12146073,2.80812,-0.22008,2.816730932,3.8,12.7,13.25631925
30/08/2019 04:00,6.57144,12.50668,14.12801714,2.98144,-0.24332,2.991352386,3.59,12.75,13.24577669
30/08/2019 04:30,6.47468,12.47656,14.05652982,2.79468,-0.22344,2.803597998,3.68,12.7,13.22242035
30/08/2019 05:00,6.58624,12.28452,13.93872264,2.46624,-0.16548,2.471785462,4.12,12.45,13.11399634
30/08/2019 05:30,6.75912,12.21356,13.95910997,2.19912,-0.14644,2.203990347,4.56,12.36,13.17433869
30/08/2019 06:00,6.84104,12.269,14.04735524,1.88104,-0.091,1.88323989,4.96,12.36,13.31807794
30/08/2019 06:30,7.54536,12.3332,14.45822533,1.93536,-0.0868,1.937305492,5.61,12.42,13.62822439
30/08/2019 07:00,7.85236,12.5788,14.82854568,2.57236,-0.1512,2.576799839,5.28,12.73,13.78155652
30/08/2019 07:30,9.26892,14.22256,16.97628024,3.46892,-0.30744,3.482517095,5.8,14.53,15.64483621
30/08/2019 08:00,10.31072,12.82212,16.4535014,3.59072,-0.32788,3.605658804,6.72,13.15,14.76756243
30/08/2019 08:30,10.5506,12.85936,16.63364963,3.7506,-0.36064,3.767898827,6.8,13.22,14.86635127
30/08/2019 09:00,11.54152,12.8884,17.30079589,3.97152,-0.4116,3.992791714,7.57,13.3,15.30342772
30/08/2019 09:30,11.21904,13.17424,17.30397232,4.07904,-0.37576,4.096310889,7.14,13.55,15.31607326
30/08/2019 10:00,11.39068,13.24232,17.46730173,4.04068,-0.33768,4.054765424,7.35,13.58,15.4414669
30/08/2019 10:30,11.06084,13.03704,17.09697615,3.71084,-0.30296,3.723186574,7.35,13.34,15.23082729
30/08/2019 11:00,11.09372,13.30004,17.31940205,4.56372,-0.44996,4.585848257,6.53,13.75,15.22180673
30/08/2019 11:30,11.15032,13.3264,17.37591934,5.43032,-0.5936,5.462667504,5.72,13.92,15.04941195
30/08/2019 12:00,11.56372,13.42512,17.7187321,6.45372,-0.75488,6.497718496,5.11,14.18,15.07264078
30/08/2019 12:30,11.60804,13.1906,17.57095675,6.57804,-0.7294,6.618355884,5.03,13.92,14.80092227
30/08/2019 13:00,11.5644,12.83904,17.27936039,5.8044,-0.54096,5.829553764,5.76,13.38,14.56715484
30/08/2019 13:30,12.20504,12.7696,17.6642488,5.11504,-0.4704,5.136624413,7.09,13.24,15.01884483
30/08/2019 14:00,11.45272,12.62024,17.04216104,5.17272,-0.45976,5.193111924,6.28,13.08,14.50947277
30/08/2019 14:30,11.26744,12.65216,16.9420293,5.62744,-0.56784,5.65601655,5.64,13.22,14.37282157
30/08/2019 15:00,10.801,12.82,16.76347222,5.201,-0.56,5.231061173,5.6,13.38,14.50463374
30/08/2019 15:30,9.7826,12.76524,16.08261841,6.1726,-0.42476,6.187197412,3.61,13.19,13.67509415
30/08/2019 16:00,9.65724,12.61712,15.88880114,6.40724,-0.29288,6.413930395,3.25,12.91,13.31279835
30/08/2019 16:30,10.60608,12.85184,16.66309468,6.22608,-0.60816,6.25571185,4.38,13.46,14.15471653
30/08/2019 17:00,10.13664,12.49292,16.08802414,7.13664,-0.22708,7.140251803,3,12.72,13.06898619
30/08/2019 17:30,9.66808,11.46172,14.99475896,11.58808,0.18172,11.58950475,-1.92,11.28,11.44223754
30/08/2019 18:00,9.6368,11.35724,14.89479153,11.1468,0.24724,11.1495416,-1.51,11.11,11.2121452
30/08/2019 18:30,9.02028,11.37672,14.51878815,11.13028,0.42672,11.13845693,-2.11,10.95,11.15143937
30/08/2019 19:00,8.87488,11.22156,14.30688309,11.04488,0.58156,11.06018021,-2.17,10.64,10.8590285
30/08/2019 19:30,9.06036,11.31728,14.49727388,10.86036,0.42728,10.86876201,-1.8,10.89,11.03775792
30/08/2019 20:00,9.74364,11.30208,14.9223166,15.12364,-1.20792,15.1718014,-5.38,12.51,13.61780085
30/08/2019 20:30,8.47372,11.8696,14.58394099,14.99372,-1.1704,15.03933096,-6.52,13.04,14.57916321
30/08/2019 21:00,8.68412,11.30532,14.25567257,13.22412,-0.69468,13.24235365,-4.54,12,12.83010522
30/08/2019 21:30,11.94256,12.1546,17.0399249,2.14256,-0.0854,2.144261298,9.8,12.24,15.67984694
30/08/2019 22:00,9.74856,12.09116,15.53159915,1.77856,-0.09884,1.781304303,7.97,12.19,14.56423702
30/08/2019 22:30,8.93252,12.54656,15.40149608,1.47252,-0.08344,1.474882159,7.46,12.63,14.66862298
30/08/2019 23:00,8.19764,12.93076,15.3103186,1.34764,-0.07924,1.34996761,6.85,13.01,14.70314932
30/08/2019 23:30,6.93148,8.3368,10.84193937,1.20148,-0.0532,1.202657237,5.73,8.39,10.15997047
31/08/2019 00:00,6.2966,6.9698,9.392831501,1.4966,-0.0602,1.497810268,4.8,7.03,8.512396842
31/08/2019 00:30,5.93196,6.95188,9.138751828,1.68196,-0.07812,1.683773196,4.25,7.03,8.214828057
31/08/2019 01:00,6.05416,6.84136,9.135483564,1.92416,-0.10864,1.927224521,4.13,6.95,8.084516065
31/08/2019 01:30,5.68064,6.87736,8.92007575,2.18064,-0.12264,2.184085937,3.5,7,7.826237921
31/08/2019 02:00,5.48132,6.88744,8.802368925,1.74132,-0.11256,1.744954182,3.74,7,7.936472768
31/08/2019 02:30,5.33692,6.83456,8.671443103,2.37692,-0.12544,2.380227695,2.96,6.96,7.563279712
31/08/2019 03:00,5.36212,6.77172,8.637622512,2.33212,-0.09828,2.334189935,3.03,6.87,7.508515166
31/08/2019 03:30,5.60764,6.80508,8.817864831,3.72764,-0.30492,3.740090397,1.88,7.11,7.354352453
31/08/2019 04:00,5.42568,6.96472,8.828665139,4.14568,-0.38528,4.163544565,1.28,7.35,7.460623298
31/08/2019 04:30,5.10072,7.02676,8.682897017,2.68072,-0.16324,2.685685577,2.42,7.19,7.586336402
31/08/2019 05:00,5.43936,6.88452,8.774010077,3.41936,-0.30548,3.432978421,2.02,7.19,7.468366622
31/08/2019 05:30,5.50868,7.0436,8.941915695,4.41868,-0.4564,4.442187963,1.09,7.5,7.57879278
31/08/2019 06:00,5.3552,7.02816,8.83590403,3.5952,-0.30184,3.607848448,1.76,7.33,7.53833536
31/08/2019 06:30,5.69016,6.83528,8.893760369,3.17016,-0.24472,3.179591531,2.52,7.08,7.51510479
31/08/2019 07:00,6.0582,6.76332,9.079883516,3.7982,-0.31668,3.811378945,2.26,7.08,7.431958019
31/08/2019 07:30,6.43232,6.96712,9.482378482,3.72232,-0.29288,3.73382443,2.71,7.26,7.749303194
31/08/2019 08:00,6.90104,6.91032,9.766108518,3.21104,-0.23968,3.21997273,3.69,7.15,8.046030077
31/08/2019 08:30,7.50664,8.87528,11.62412316,3.14664,-0.24472,3.156141817,4.36,9.12,10.10861019
31/08/2019 09:00,8.16508,10.52244,13.31879405,3.33508,-0.28756,3.347454161,4.83,10.81,11.83997466
31/08/2019 09:30,8.6906,10.37944,13.53732998,2.2106,-0.14056,2.215064214,6.48,10.52,12.35559792
31/08/2019 10:00,9.81948,10.18048,14.14441093,1.78948,-0.07952,1.791245963,8.03,10.26,13.02875666
31/08/2019 10:30,11.60068,10.0406,15.3424061,2.78068,-0.1694,2.785835175,8.82,10.21,13.49209028
31/08/2019 11:00,11.2238,10.4326,15.32360366,5.4838,-0.6874,5.526715227,5.74,11.12,12.51407208
31/08/2019 11:30,9.70852,10.56224,14.34629828,4.67852,-0.55776,4.711649988,5.03,11.12,12.2047245
31/08/2019 12:00,10.11988,10.46228,14.55579864,4.21988,-0.44772,4.243564588,5.9,10.91,12.40314879
31/08/2019 12:30,10.35696,10.50568,14.75248903,4.09696,-0.40432,4.116862386,6.26,10.91,12.57838225
31/08/2019 13:00,9.21996,10.28844,13.81519671,7.37996,-0.37156,7.389307575,1.84,10.66,10.81763375
31/08/2019 13:30,8.74304,9.46952,12.88846606,14.03304,-1.25048,14.08864478,-5.29,10.72,11.95418337
31/08/2019 14:00,9.39592,11.53936,14.88086496,9.07592,-0.15064,9.077170058,0.32,11.69,11.69437899
31/08/2019 14:30,9.35224,11.64812,14.93797485,7.63224,0.21812,7.635356164,1.72,11.43,11.55868937
31/08/2019 15:00,9.12368,9.36844,13.07704878,6.55368,0.18844,6.556388577,2.57,9.18,9.532958617
31/08/2019 15:30,9.97196,9.24104,13.59547007,5.46196,-0.28896,5.469598241,4.51,9.53,10.54329171
31/08/2019 16:00,10.07036,9.57908,13.89859432,4.77036,-0.57092,4.804402583,5.3,10.15,11.45043667
31/08/2019 16:30,10.13044,9.65468,13.99423669,4.50044,-0.49532,4.527615498,5.63,10.15,11.60686866
31/08/2019 17:00,9.70312,9.52008,13.59347126,3.05312,-0.26992,3.06502831,6.65,9.79,11.8349736
31/08/2019 17:30,9.82288,9.64656,13.76753759,2.67288,-0.22344,2.682202999,7.15,9.87,12.1876741
31/08/2019 18:00,9.77692,9.64656,13.73478374,2.44692,-0.22344,2.457100511,7.33,9.87,12.29413681
31/08/2019 18:30,9.7208,9.70172,13.73380223,1.8508,-0.16828,1.858434502,7.87,9.87,12.6235415
31/08/2019 19:00,10.93608,9.74904,14.65065277,1.39608,-0.12096,1.401310347,9.54,9.87,13.72692609
31/08/2019 19:30,9.8778,9.9518,14.02174226,1.6478,-0.1582,1.655376718,8.23,10.11,13.03629549
31/08/2019 20:00,9.25336,9.82232,13.49454117,1.12336,-0.05768,1.124839843,8.13,9.88,12.79497167
31/08/2019 20:30,9.34088,9.7148,13.47699441,0.74088,-0.0252,0.741308448,8.6,9.74,12.99336754
31/08/2019 21:00,11.07184,9.46772,14.56788808,0.37184,0.02772,0.372871806,10.7,9.44,14.26897333
31/08/2019 21:30,9.0818,9.67472,13.26948749,0.2618,0.03472,0.264092254,8.82,9.64,13.06606291
31/08/2019 22:00,8.15004,9.744,12.70309758,0.46004,-0.056,0.463435866,7.69,9.8,12.45696994
31/08/2019 22:30,7.73288,9.51972,12.26468516,0.43288,-0.00028,0.432880091,7.3,9.52,11.99668287
31/08/2019 23:00,7.405,9.4062,11.97124152,0.315,0.0462,0.318369973,7.09,9.36,11.74213354
31/08/2019 23:30,6.97528,9.30824,11.63176096,0.38528,-0.01176,0.385459435,6.59,9.32,11.41448641
01/09/2019 00:00,6.33996,9.3964,11.33522941,0.30996,0.0364,0.31208999,6.03,9.36,11.13420406
01/09/2019 00:30,5.50672,7.4362,9.253163545,0.28672,0.0462,0.290418316,5.22,7.39,9.04767926
01/09/2019 01:00,5.19028,6.61996,8.412067337,0.28028,0.02996,0.281876711,4.91,6.59,8.218041129
01/09/2019 01:30,4.78212,6.65944,8.198586025,0.30212,0.06944,0.309997432,4.48,6.59,7.968594606
01/09/2019 02:00,4.40996,6.6782,8.002880884,0.30996,0.0182,0.310493867,4.1,6.66,7.820843944
01/09/2019 02:30,4.2028,6.842,8.029725515,0.4228,-0.028,0.423726138,3.78,6.87,7.841256277
01/09/2019 03:00,4.20932,6.72248,7.931589514,0.36932,-0.03752,0.371220976,3.84,6.76,7.774522493
01/09/2019 03:30,4.10916,6.78248,7.930146963,0.41916,-0.03752,0.420835902,3.69,6.82,7.754256895
01/09/2019 04:00,4.005,6.75084,7.849450026,0.385,-0.06916,0.391162505,3.62,6.82,7.721191618
01/09/2019 04:30,4.16852,6.76356,7.944954554,0.40852,-0.00644,0.408570758,3.76,6.77,7.744062241
01/09/2019 05:00,4.17036,6.8372,8.008695672,0.36036,-0.0028,0.360370878,3.81,6.84,7.829540216
01/09/2019 05:30,4.00464,6.90464,7.981929282,0.23464,0.02464,0.2359302,3.77,6.88,7.845208729
01/09/2019 06:00,4.17668,6.7034,7.898115432,0.24668,0.0434,0.250468725,3.93,6.66,7.7330783
01/09/2019 06:30,4.29344,6.61248,7.884067401,0.36344,0.10248,0.377611949,3.93,6.51,7.604275113
01/09/2019 07:00,4.48608,6.38348,7.802161923,0.34608,0.05348,0.350187774,4.14,6.33,7.563630081
01/09/2019 07:30,4.85496,6.58988,8.185178985,0.48496,0.01988,0.4853673,4.37,6.57,7.890614678
01/09/2019 08:00,5.189,6.60132,8.396615196,0.609,-0.00868,0.609061854,4.58,6.61,8.041672712
01/09/2019 08:30,5.97252,6.7406,9.005924911,0.91252,-0.0294,0.912993489,5.06,6.77,8.452011595
01/09/2019 09:00,6.86596,6.62496,9.54104301,1.34596,-0.14504,1.353752165,5.52,6.77,8.735176014
01/09/2019 09:30,7.82516,6.62216,10.25115272,1.87516,-0.14784,1.880978918,5.95,6.77,9.01306829
01/09/2019 10:00,8.7794,7.32744,11.43543796,2.1994,-0.18256,2.206963641,6.58,7.51,9.984813468
01/09/2019 10:30,9.5288,9.74016,13.62603193,2.7888,-0.25984,2.800878838,6.74,10,12.05933663
01/09/2019 11:00,9.74544,9.84768,13.85461664,3.06544,-0.29232,3.079346258,6.68,10.14,12.14256974
01/09/2019 11:30,10.31772,9.86028,14.2716666,3.10772,-0.27972,3.12028314,7.21,10.14,12.4420135
01/09/2019 12:00,10.4498,9.80116,14.32693468,3.5798,-0.37884,3.599789964,6.87,10.18,12.28125808
01/09/2019 12:30,10.51272,9.92872,14.46017851,4.19272,-0.44128,4.215878205,6.32,10.37,12.14410557
01/09/2019 13:00,11.87576,9.693,15.32931585,3.38576,-0.357,3.404529303,8.49,10.05,13.15608604
01/09/2019 13:30,10.18268,9.76524,14.10839765,3.10268,-0.28476,3.115720052,7.08,10.05,12.29344948
01/09/2019 14:00,9.9798,9.74184,13.94632047,3.4398,-0.39816,3.462767019,6.54,10.14,12.06611785
01/09/2019 14:30,9.6528,9.71604,13.69591111,3.9928,-0.46396,4.019665499,5.66,10.18,11.64766071
01/09/2019 15:00,9.3592,9.77288,13.53158557,3.8892,-0.40712,3.910450528,5.47,10.18,11.55652629
01/09/2019 15:30,10.85492,9.49588,14.42224064,3.66492,-0.34412,3.681040231,7.19,9.84,12.18694794
01/09/2019 16:00,11.46376,9.36392,14.80205361,3.76376,-0.34608,3.779637642,7.7,9.71,12.39250177
01/09/2019 16:30,10.84352,9.6812,14.53642182,2.68352,-0.1988,2.690873656,8.16,9.88,12.81405478
01/09/2019 17:00,12.14184,9.52436,15.43171125,3.03184,-0.25564,3.042598494,9.11,9.78,13.36564626
01/09/2019 17:30,9.03176,9.84964,13.36368575,6.59176,-0.22036,6.595442247,2.44,10.07,10.36139469
01/09/2019 18:00,8.99628,9.78552,13.2924586,5.51628,-0.14448,5.518171754,3.48,9.93,10.52213381
01/09/2019 18:30,8.99604,9.73496,13.25511908,4.71604,-0.07504,4.716636968,4.28,9.81,10.70301359
01/09/2019 19:00,8.74616,9.56328,12.9596157,4.06616,-0.07672,4.066883709,4.68,9.64,10.71596939
01/09/2019 19:30,9.61776,9.24812,13.342752,4.54776,-0.06188,4.548180972,5.07,9.31,10.60099052
01/09/2019 20:00,8.2364,9.38424,12.48608207,4.3064,-0.02576,4.306477045,3.93,9.41,10.19769582
01/09/2019 20:30,8.19396,8.84388,12.05633418,6.41396,0.52388,6.435319195,1.78,8.32,8.508278322
01/09/2019 21:00,7.48736,8.54692,11.3626758,8.20736,0.90692,8.257315669,-0.72,7.64,7.673851706
01/09/2019 21:30,7.34788,9.41312,11.94144751,5.71788,0.46312,5.736604556,1.63,8.95,9.097219355
01/09/2019 22:00,8.17024,9.96916,12.8894132,0.59024,0.20916,0.626203771,7.58,9.76,12.3577506
01/09/2019 22:30,7.71804,10.05036,12.67193267,0.13804,0.08036,0.159727177,7.58,9.97,12.52426844
01/09/2019 23:00,7.20152,10.81016,12.9892821,0.12152,0.09016,0.151314031,7.08,10.72,12.8469763
01/09/2019 23:30,7.21752,13.7742,15.55060065,0.24752,0.0742,0.258402381,6.97,13.7,15.37110601
02/09/2019 00:00,6.86516,13.59172,15.22712298,0.40516,0.04172,0.407302325,6.46,13.55,15.01113254
02/09/2019 00:30,6.42276,13.52208,14.96991962,0.45276,0.05208,0.455745482,5.97,13.47,14.73369607
02/09/2019 01:00,6.4172,13.45124,14.90356714,0.2772,-0.01876,0.277834083,6.14,13.47,14.80339488
02/09/2019 01:30,6.38256,13.36684,14.8124773,0.18256,0.05684,0.19120392,6.2,13.31,14.68319107
02/09/2019 02:00,6.57964,13.34668,14.88037397,0.19964,0.03668,0.202981654,6.38,13.31,14.76009824
02/09/2019 02:30,6.519,13.36572,14.87077107,0.329,-0.01428,0.329309761,6.19,13.38,14.74247266
02/09/2019 03:00,6.08528,13.40404,14.72069703,0.31528,-0.01596,0.315683702,5.77,13.42,14.60785063
02/09/2019 03:30,6.0222,13.56964,14.84594297,0.5922,-0.01036,0.592290612,5.43,13.58,14.62536495
02/09/2019 04:00,5.89748,13.49272,14.72527634,0.55748,-0.00728,0.557527532,5.34,13.5,14.51776842
02/09/2019 04:30,6.0006,13.62016,14.8834122,0.4606,0.02016,0.46104098,5.54,13.6,14.68508086
02/09/2019 05:00,6.04056,13.71816,14.98920541,0.56056,-0.02184,0.560985293,5.48,13.74,14.7924981
02/09/2019 05:30,6.0354,13.83412,15.09334056,0.3654,0.06412,0.3709832,5.67,13.77,14.89166881
02/09/2019 06:00,6.45976,13.65232,15.10345459,0.31976,0.08232,0.330186372,6.14,13.57,14.89444527
02/09/2019 06:30,8.05472,13.43332,15.66309677,0.24472,0.10332,0.265636784,7.81,13.33,15.44943365
02/09/2019 07:00,8.81568,13.30804,15.96308687,0.22568,0.06804,0.235713606,8.59,13.24,15.78244911
02/09/2019 07:30,7.6462,10.65004,13.11059596,0.3262,0.04004,0.328648203,7.32,10.61,12.8900931
02/09/2019 08:00,9.15532,10.74912,14.11961278,0.42532,0.02912,0.426315701,8.73,10.72,13.82502441
02/09/2019 08:30,10.31944,13.55232,17.0339725,0.69944,0.01232,0.699548494,9.62,13.54,16.60951535
02/09/2019 09:00,9.923,14.18256,17.30927315,1.043,-0.02744,1.043360893,8.88,14.21,16.75644652
02/09/2019 09:30,10.3592,14.85948,18.11400482,1.2292,-0.03052,1.229578835,9.13,14.89,17.46622455
02/09/2019 10:00,10.60768,15.08628,18.44230786,0.68768,-0.01372,0.687816851,9.92,15.1,18.06699754
02/09/2019 10:30,10.6018,14.80708,18.21119934,0.6818,0.01708,0.682013905,9.92,14.79,17.80871977
02/09/2019 11:00,10.96068,14.68416,18.32378402,1.52068,-0.10584,1.524358806,9.44,14.79,17.54587416
02/09/2019 11:30,11.3138,14.65324,18.51268519,2.1238,-0.18676,2.131995717,9.19,14.84,17.45513392
02/09/2019 12:00,10.6772,11.54208,15.72330152,2.9372,-0.29792,2.952270341,7.74,11.84,14.14543036
02/09/2019 12:30,10.37224,11.72344,15.65319163,4.13224,-0.47656,4.159629413,6.24,12.2,13.70319671
02/09/2019 13:00,10.95872,11.50988,15.89247878,4.66872,-0.54012,4.699859152,6.29,12.05,13.59288785
02/09/2019 13:30,10.7976,11.4614,15.74648709,4.8076,-0.5586,4.839943359,5.99,12.02,13.42983619
02/09/2019 14:00,10.60424,11.48056,15.62860083,4.10424,-0.41944,4.125617032,6.5,11.9,13.55949852
