Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/09/2019 14:30,10.85704,11.31184,15.6790638,5.43704,-0.67816,5.479170097,5.42,11.99,13.15813437
02/09/2019 15:00,10.82652,11.4832,15.78218672,5.40652,-0.7168,5.453829916,5.42,12.2,13.34977153
02/09/2019 15:30,10.98948,11.6816,16.03834309,5.35948,-0.7784,5.415711627,5.63,12.46,13.67291118
02/09/2019 16:00,10.51664,11.66648,15.70689252,4.26664,-0.51352,4.297431754,6.25,12.18,13.68995617
02/09/2019 16:30,11.31884,14.23752,18.1885435,5.06884,-0.66248,5.11194862,6.25,14.9,16.15773808
02/09/2019 17:00,11.23368,15.49596,19.13949693,4.66368,-0.61404,4.703929874,6.57,16.11,17.39818956
02/09/2019 17:30,11.5964,15.303,19.20047661,4.4464,-0.567,4.482405823,7.15,15.87,17.40630346
02/09/2019 18:00,13.736,14.686,20.10861238,4.606,-0.574,4.641628163,9.13,15.26,17.78270227
02/09/2019 18:30,12.35832,14.515,19.06340206,7.13832,-0.595,7.163074579,5.22,15.11,15.98625973
02/09/2019 19:00,11.74652,14.64464,18.77355089,6.59652,-0.60536,6.624238586,5.15,15.25,16.09611754
02/09/2019 19:30,12.0262,14.85688,19.11429752,4.4562,-0.60312,4.496829124,7.57,15.46,17.21384617
02/09/2019 20:00,12.1158,14.85004,19.16549758,4.0558,-0.51996,4.088994013,8.06,15.37,17.35512892
02/09/2019 20:30,12.42208,14.83668,19.35032674,4.53208,-0.59332,4.570752427,7.89,15.43,17.3302337
02/09/2019 21:00,11.8704,14.0556,18.39745329,4.3904,-0.5544,4.425265136,7.48,14.61,16.41348531
02/09/2019 21:30,10.94676,13.96176,17.74154156,4.80676,-0.68824,4.855781708,6.14,14.65,15.88464982
02/09/2019 22:00,9.60648,11.5368,15.012735,3.68648,-0.4732,3.716726117,5.92,12.01,13.38979089
02/09/2019 22:30,9.24384,11.5076,14.76053643,4.33384,-0.5824,4.372797606,4.91,12.09,13.0489923
02/09/2019 23:00,8.33988,12.08968,14.68720399,3.86988,-0.46032,3.897161238,4.47,12.55,13.32228959
02/09/2019 23:30,8.35536,15.13248,17.28594781,2.91536,-0.24752,2.925848609,5.44,15.38,16.31373654
03/09/2019 00:00,7.67972,15.21936,17.04719971,3.21972,-0.36064,3.23985464,4.46,15.58,16.20580143
03/09/2019 00:30,7.12776,15.21728,16.80388566,2.72776,-0.20272,2.735282438,4.4,15.42,16.03547318
03/09/2019 01:00,6.62736,14.16824,15.64164075,2.53736,-0.22176,2.547032247,4.09,14.39,14.95995321
03/09/2019 01:30,6.50216,12.17592,13.80330078,2.16216,-0.16408,2.168376838,4.34,12.34,13.08094798
03/09/2019 02:00,5.94108,12.44452,13.78994233,1.99108,-0.16548,1.997944743,3.95,12.61,13.21418178
03/09/2019 02:30,5.89388,12.40608,13.73494239,1.78388,-0.14392,1.789676178,4.11,12.55,13.20585476
03/09/2019 03:00,5.70568,12.22492,13.49086555,0.85568,-0.04508,0.856866658,4.85,12.27,13.19376368
03/09/2019 03:30,5.4786,12.49676,13.64492831,1.2586,-0.09324,1.262048992,4.22,12.59,13.27842235
03/09/2019 04:00,5.52168,12.54768,13.70887389,1.68168,-0.15232,1.688564184,3.84,12.7,13.26784082
03/09/2019 04:30,5.66644,12.43648,13.66654957,1.33644,-0.09352,1.339708126,4.33,12.53,13.25706604
03/09/2019 05:00,5.97568,12.29868,13.67356139,0.57568,0.00868,0.575745434,5.4,12.29,13.42401207
03/09/2019 05:30,6.25468,12.37196,13.86313154,0.69468,0.00196,0.694682765,5.56,12.37,13.56209792
03/09/2019 06:00,6.28668,12.26512,13.78243498,0.59668,0.01512,0.596871541,5.69,12.25,13.50698338
03/09/2019 06:30,7.67824,12.22028,14.43227677,0.54824,0.00028,0.548240072,7.13,12.22,14.14797865
03/09/2019 07:00,7.80432,12.72824,14.93035513,0.75432,-0.01176,0.754411665,7.05,12.74,14.56056661
03/09/2019 07:30,8.89372,14.65404,17.14173689,0.71372,-0.01596,0.713898424,8.18,14.67,16.79646689
03/09/2019 08:00,10.5,19.44812,22.10156944,1.05,-0.06188,1.051821817,9.45,19.51,21.67815952
03/09/2019 08:30,10.08124,16.1636,19.04976023,1.38124,-0.1064,1.385332053,8.7,16.27,18.45001084
03/09/2019 09:00,10.4152,14.02516,17.46944487,1.4952,-0.08484,1.497605043,8.92,14.11,16.69306742
03/09/2019 09:30,11.83096,13.93164,18.27736873,2.22096,-0.17836,2.228110323,9.61,14.11,17.07173688
03/09/2019 10:00,11.04912,14.2658,18.04428171,3.03912,-0.2842,3.052379402,8.01,14.55,16.60911196
03/09/2019 10:30,12.5262,14.10584,18.86479283,4.8762,-0.52416,4.904290993,7.65,14.63,16.5093731
03/09/2019 11:00,12.89336,14.4158,19.34047625,6.44336,-0.8442,6.498427635,6.45,15.26,16.56713916
03/09/2019 11:30,12.30156,14.43372,18.96472123,5.90156,-0.75628,5.949820995,6.4,15.19,16.48320661
03/09/2019 12:00,12.03232,14.46132,18.81240284,4.35232,-0.49868,4.380795718,7.68,14.96,16.81618268
03/09/2019 12:30,12.699,14.29568,19.12148184,4.529,-0.54432,4.561592404,8.17,14.84,16.94032172
03/09/2019 13:00,12.32644,14.1504,18.76632471,5.32644,-0.6496,5.36590563,7,14.8,16.37192719
03/09/2019 13:30,9.56248,11.44852,14.91675682,5.42248,-0.64148,5.460291745,4.14,12.09,12.77919012
03/09/2019 14:00,9.7376,11.46724,15.04388404,4.3876,-0.45276,4.410898477,5.35,11.92,13.0655616
03/09/2019 14:30,10.03616,11.59604,15.33599202,3.50616,-0.32396,3.52109472,6.53,11.92,13.59144216
03/09/2019 15:00,10.60168,11.75432,15.82907633,3.71168,-0.43568,3.737162759,6.89,12.19,14.0024355
03/09/2019 15:30,10.75308,11.79468,15.96067686,4.20308,-0.49532,4.232165331,6.55,12.29,13.9264712
03/09/2019 16:00,11.08288,11.77964,16.17374872,4.35288,-0.43036,4.374102654,6.73,12.21,13.94191522
03/09/2019 16:30,11.69176,11.41756,16.34190712,3.79176,-0.34244,3.807191754,7.9,11.76,14.16713097
03/09/2019 17:00,12.33372,11.41312,16.80416488,3.65372,-0.37688,3.673106093,8.68,11.79,14.64057717
03/09/2019 17:30,13.07756,10.68284,16.88625613,5.53756,-0.30716,5.546072306,7.54,10.99,13.32785429
03/09/2019 18:00,11.97188,10.85072,16.15747614,6.64188,-0.25928,6.646938848,5.33,11.11,12.32237802
03/09/2019 18:30,12.3412,10.78124,16.3872009,6.9412,-0.36876,6.950988518,5.4,11.15,12.38880543
03/09/2019 19:00,12.2452,10.809,16.33338312,7.0252,-0.371,7.034989413,5.22,11.18,12.33858987
03/09/2019 19:30,10.61612,10.47388,14.91322118,9.41612,-0.10612,9.416717969,1.2,10.58,10.64783546
03/09/2019 20:00,11.23492,10.0688,15.08655563,8.21492,0.3388,8.221903432,3.02,9.73,10.18789969
03/09/2019 20:30,10.10688,10.61424,14.65643593,7.93688,0.18424,7.939018108,2.17,10.43,10.65334689
03/09/2019 21:00,12.71872,11.1516,16.91520089,4.52872,-0.5684,4.564250585,8.19,11.72,14.29805931
03/09/2019 21:30,12.4408,10.33784,16.17542706,4.3708,-0.55216,4.405538935,8.07,10.89,13.55422443
03/09/2019 22:00,12.62912,9.87648,16.03245238,4.71912,-0.58352,4.755059323,7.91,10.46,13.1141031
03/09/2019 22:30,12.16192,9.6998,15.55629834,5.07192,-0.6902,5.118666675,7.09,10.39,12.57856113
03/09/2019 23:00,11.20092,10.06676,15.0598893,5.33092,-0.65324,5.370794219,5.87,10.72,12.22191883
03/09/2019 23:30,8.81008,10.17988,13.46281792,4.98008,-0.54012,5.009284023,3.83,10.72,11.38364177
04/09/2019 00:00,8.16932,10.16936,13.04429653,4.84932,-0.50064,4.875094345,3.32,10.67,11.17458277
04/09/2019 00:30,8.10192,9.99128,12.86338928,4.51192,-0.46872,4.536201112,3.59,10.46,11.05891948
04/09/2019 01:00,7.86184,11.80488,14.18321966,4.64184,-0.50512,4.669242422,3.22,12.31,12.72416991
04/09/2019 01:30,7.41196,12.81724,14.80603905,4.41196,-0.45276,4.435130512,3,13.27,13.60488515
04/09/2019 02:00,7.20952,12.7758,14.66963681,4.20952,-0.4942,4.238430402,3,13.27,13.60488515
04/09/2019 02:30,6.96716,13.0684,14.80960489,4.50716,-0.6216,4.549821736,2.46,13.69,13.9092667
04/09/2019 03:00,6.4798,13.02464,14.5474759,2.4598,-0.25536,2.473019363,4.02,13.28,13.87511441
04/09/2019 03:30,6.59616,12.91532,14.50223491,2.45616,-0.20468,2.464673578,4.14,13.12,13.75768876
04/09/2019 04:00,6.72328,12.81528,14.4718311,2.65328,-0.24472,2.664541731,4.07,13.06,13.67949195
04/09/2019 04:30,6.6622,13.04636,14.64897328,3.5322,-0.35364,3.549858883,3.13,13.4,13.76070129
04/09/2019 05:00,6.97236,12.91556,14.67738035,3.13236,-0.31444,3.14810287,3.84,13.23,13.77601176
04/09/2019 05:30,7.47296,12.74384,14.77330664,2.12296,-0.14616,2.12798541,5.35,12.89,13.9561671
04/09/2019 06:00,7.60436,12.71864,14.81857262,2.05436,-0.17136,2.061494424,5.55,12.89,14.03405145
04/09/2019 06:30,9.72008,12.45108,15.79586491,1.34008,-0.03892,1.340645058,8.38,12.49,15.04076128
04/09/2019 07:00,10.80632,12.32292,16.38996368,0.51632,0.05292,0.519024921,10.29,12.27,16.01365043
04/09/2019 07:30,11.3876,11.80548,16.40264588,3.2676,0.02548,3.267699342,8.12,11.78,14.30743862
04/09/2019 08:00,9.52,12.09768,15.39429314,5.88,-0.01232,5.880012907,3.64,12.11,12.6452244
04/09/2019 08:30,9.31116,9.49024,13.29520048,6.13116,-0.03976,6.131288919,3.18,9.53,10.04655662
04/09/2019 09:00,10.63444,9.31456,14.13691416,4.44444,-0.05544,4.444785766,6.19,9.37,11.23000445
04/09/2019 09:30,11.97684,9.41316,15.23326221,2.78684,-0.12684,2.789724999,9.19,9.54,13.24642216
04/09/2019 10:00,12.12104,9.56252,15.4389572,3.42104,-0.13748,3.423801313,8.7,9.7,13.02996546
04/09/2019 10:30,12.38524,9.54688,15.63768166,3.49524,-0.18312,3.500033656,8.89,9.73,13.17971927
04/09/2019 11:00,10.97092,9.65592,14.61498808,3.93092,-0.23408,3.937883377,7.04,9.89,12.139757
04/09/2019 11:30,12.15176,9.6632,15.52555008,3.93176,-0.2268,3.938295943,8.22,9.89,12.86003499
04/09/2019 12:00,10.90904,9.60628,14.53574109,3.93904,-0.22372,3.945388037,6.97,9.83,12.0503029
04/09/2019 12:30,10.44768,9.4728,14.10276417,4.18768,-0.2772,4.196844484,6.26,9.75,11.58663454
04/09/2019 13:00,10.59488,10.34148,14.80532643,5.58488,-0.75852,5.63615447,5.01,11.1,12.17826342
04/09/2019 13:30,12.09736,12.19892,17.18021444,5.96736,-0.80108,6.020889846,6.13,13,14.37278331
04/09/2019 14:00,11.5358,12.32324,16.88007481,5.2458,-0.67676,5.289274217,6.29,13,14.44174851
04/09/2019 14:30,10.99404,12.4336,16.59708783,5.30404,-0.7364,5.354915992,5.69,13.17,14.34660239
04/09/2019 15:00,10.74868,12.9372,16.81978792,4.90868,-0.7028,4.95873645,5.84,13.64,14.83762784
04/09/2019 15:30,10.9638,12.9942,17.0015924,4.0138,-0.4858,4.043091896,6.95,13.48,15.16617618
04/09/2019 16:00,11.5556,12.95088,17.35676191,3.6456,-0.37912,3.665260064,7.91,13.33,15.5002258
04/09/2019 16:30,12.08076,13.03564,17.7728071,3.84076,-0.51436,3.87504885,8.24,13.55,15.85875468
04/09/2019 17:00,11.506,13.0516,17.39920396,3.486,-0.4984,3.521448361,8.02,13.55,15.74556763
04/09/2019 17:30,13.1432,12.16628,17.9098318,2.2932,-0.29372,2.311933753,10.85,12.46,16.52192785
04/09/2019 18:00,13.5936,12.0438,18.16147239,2.0636,-0.2562,2.07944305,11.53,12.3,16.85914885
04/09/2019 18:30,14.50096,12.09,18.87977598,1.66096,-0.21,1.674182822,12.84,12.3,17.78076489
04/09/2019 19:00,15.23904,12.00964,19.40257182,1.34904,-0.01036,1.349079779,13.89,12.02,18.36879147
04/09/2019 19:30,15.02344,11.7512,19.07339642,1.13344,0.0112,1.133495335,13.89,11.74,18.18680016
04/09/2019 20:00,14.72984,11.73716,18.83425367,2.00984,-0.18284,2.018139562,12.72,11.92,17.43229187
04/09/2019 20:30,13.29684,12.31556,18.12398886,2.71684,-0.24444,2.727814235,10.58,12.56,16.42224102
04/09/2019 21:00,12.07956,11.55796,16.71831957,2.84956,-0.29204,2.864485915,9.23,11.85,15.02049933
04/09/2019 21:30,12.72876,11.33792,17.04610692,2.53876,-0.26208,2.552251607,10.19,11.6,15.44008096
04/09/2019 22:00,12.6854,11.3494,17.02140574,2.6754,-0.2506,2.687110999,10.01,11.6,15.32188304
04/09/2019 22:30,12.49968,14.8492,19.40981043,1.77968,-0.1008,1.78253234,10.72,14.95,18.39621972
04/09/2019 23:00,11.47544,14.73596,18.67710471,1.73544,-0.05404,1.736281174,9.74,14.79,17.70908524
04/09/2019 23:30,10.11556,12.10412,15.77448177,1.78556,-0.07588,1.787171589,8.33,12.18,14.75605977
05/09/2019 00:00,8.95784,12.24992,15.17575163,1.33784,-0.08008,1.340234559,7.62,12.33,14.49459554
05/09/2019 00:30,8.52388,12.48108,15.11402952,1.85388,-0.10892,1.857076902,6.67,12.59,14.24770157
05/09/2019 01:00,7.55312,12.79068,14.85432989,2.77312,-0.15932,2.777692819,4.78,12.95,13.80401753
05/09/2019 01:30,7.61556,12.63296,14.75087904,1.78556,-0.11704,1.789391761,5.83,12.75,14.01967903
05/09/2019 02:00,7.19824,12.65984,14.56317987,1.59824,-0.09016,1.600781035,5.6,12.75,13.92560591
05/09/2019 02:30,6.6748,12.80544,14.44064571,1.7248,-0.08456,1.726871574,4.95,12.89,13.80777317
05/09/2019 03:00,6.5774,12.83408,14.4213661,1.9474,-0.11592,1.950847048,4.63,12.95,13.75279608
05/09/2019 03:30,6.7328,12.6446,14.32537975,1.6828,-0.0854,1.684965578,5.05,12.73,13.69508671
05/09/2019 04:00,6.87392,12.62892,14.3784699,1.82392,-0.10108,1.826718734,5.05,12.73,13.69508671
05/09/2019 04:30,6.69328,9.86076,11.91782635,2.65328,-0.21924,2.66232247,4.04,10.08,10.85946592
05/09/2019 05:00,6.624,10.28644,12.23471389,5.054,-0.69356,5.101366628,1.57,10.98,11.09167706
05/09/2019 05:30,6.42804,10.28668,12.12994162,3.42804,-0.31332,3.442328814,3,10.6,11.01635148
05/09/2019 06:00,6.90224,9.99056,12.14299,2.45224,-0.20944,2.461167636,4.45,10.2,11.12845452
05/09/2019 06:30,8.64736,9.84192,13.10115355,3.37736,-0.31808,3.392305331,5.27,10.16,11.44545761
05/09/2019 07:00,9.94372,9.81728,13.97342313,2.95372,-0.20272,2.960668377,6.99,10.02,12.21722145
05/09/2019 07:30,9.11476,9.88292,13.44436527,4.55476,-0.01708,4.554792024,4.56,9.9,10.89970642
05/09/2019 08:00,11.0888,11.7606,16.16394747,5.0288,-0.0294,5.02888594,6.06,11.79,13.2562325
05/09/2019 08:30,12.0454,9.60444,15.40574337,2.3254,-0.03556,2.325671876,9.72,9.64,13.68970416
05/09/2019 09:00,12.8304,9.79232,16.14028176,2.3604,-0.12768,2.363850745,10.47,9.92,14.42315153
05/09/2019 09:30,12.3716,10.04576,15.93655485,2.7216,-0.25424,2.733449202,9.65,10.3,14.11426583
05/09/2019 10:00,11.25064,10.16124,15.16006922,3.09064,-0.29876,3.1050464,8.16,10.46,13.26639363
05/09/2019 10:30,12.84264,10.17964,16.38775374,3.55264,-0.36036,3.570869684,9.29,10.54,14.04975801
05/09/2019 11:00,12.7646,10.04692,16.24424866,3.0646,-0.35308,3.084872549,9.7,10.4,14.22146265
05/09/2019 11:30,12.78016,10.08492,16.27999082,2.05016,-0.25508,2.065967529,10.73,10.34,14.90129189
05/09/2019 12:00,12.18028,10.17808,15.87301274,2.45028,-0.24192,2.462193608,9.73,10.42,14.25655288
05/09/2019 12:30,11.6574,10.1994,15.48943947,2.2274,-0.1806,2.234709628,9.43,10.38,14.0238832
05/09/2019 13:00,12.39092,9.96876,15.90317812,2.46092,-0.19124,2.46833952,9.93,10.16,14.20670616
05/09/2019 13:30,12.073,9.9698,15.65740212,3.563,-0.3402,3.579204526,8.51,10.31,13.36847785
05/09/2019 14:00,11.61756,10.20588,15.46375397,3.43756,-0.34412,3.454741282,8.18,10.55,13.34971535
05/09/2019 14:30,10.9798,10.26792,15.03283703,2.7398,-0.33208,2.759851657,8.24,10.6,13.42600462
05/09/2019 15:00,12.568,10.09768,16.12196531,2.618,-0.29232,2.634269345,9.95,10.39,14.38591672
05/09/2019 15:30,12.45252,10.18504,16.08727118,2.87252,-0.34496,2.893158923,9.58,10.53,14.23577536
05/09/2019 16:00,10.72632,10.35452,14.90872312,2.61632,-0.30548,2.634093463,8.11,10.66,13.39431596
05/09/2019 16:30,10.87508,10.41908,15.06069696,2.14508,-0.15092,2.150382536,8.73,10.57,13.70904081
05/09/2019 17:00,10.3922,10.16244,14.53523332,3.1122,-0.49756,3.151722512,7.28,10.66,12.90867925
05/09/2019 17:30,10.046,10.16036,14.28828301,2.366,-0.26964,2.381315126,7.68,10.43,12.95250169
05/09/2019 18:00,11.0978,9.8734,14.85413048,3.9578,-0.0266,3.957889387,7.14,9.9,12.20612961
05/09/2019 18:30,10.75456,9.78436,14.53940375,4.91456,-0.04564,4.914771918,5.84,9.83,11.43391884
05/09/2019 19:00,12.34048,9.75152,15.72830534,1.95048,-0.01848,1.950567543,10.39,9.77,14.26201248
05/09/2019 19:30,11.32156,9.56456,14.82088151,0.16156,0.01456,0.162214756,11.16,9.55,14.68836614
05/09/2019 20:00,9.41404,9.01192,13.03222357,2.15404,0.45192,2.200936166,7.26,8.56,11.22413471
05/09/2019 20:30,6.6456,9.2208,11.36605261,8.0556,0.9408,8.110351164,-1.41,8.28,8.39919639
05/09/2019 21:00,7.65976,8.73296,11.6162177,7.03976,0.79296,7.084278821,0.62,7.94,7.964169762
05/09/2019 21:30,8.51616,8.81416,12.25619834,4.20616,0.10416,4.207449495,4.31,8.71,9.718034781
05/09/2019 22:00,8.06292,9.95312,12.8091872,1.24292,0.04312,1.243667745,6.82,9.91,12.02998337
05/09/2019 22:30,8.4876,11.424,14.23190535,0.5376,0.014,0.537782261,7.95,11.41,13.90649489
05/09/2019 23:00,7.83464,11.4548,13.87782501,1.00464,-0.0252,1.004956004,6.83,11.48,13.35811738
05/09/2019 23:30,7.02072,11.57336,13.53636476,2.05072,-0.13664,2.055267138,4.97,11.71,12.72104555
06/09/2019 00:00,6.54084,11.52812,13.25443845,1.47084,-0.06188,1.472141107,5.07,11.59,12.65041501
06/09/2019 00:30,6.57388,12.94848,14.52167458,1.50388,-0.05152,1.504762229,5.07,13,13.95366977
06/09/2019 01:00,6.02188,8.99236,10.82245707,1.88188,-0.08764,1.883919612,4.14,9.08,9.979278531
06/09/2019 01:30,6.19384,6.7454,9.157733077,2.23384,-0.1246,2.237312295,3.96,6.87,7.929596459
06/09/2019 02:00,5.92436,6.91572,9.106328817,2.61436,-0.22428,2.6239626,3.31,7.14,7.869923761
06/09/2019 02:30,5.4772,7.189,9.037778535,2.8672,-0.301,2.882956267,2.61,7.49,7.931721125
06/09/2019 03:00,5.72928,7.0878,9.113811396,2.91928,-0.3122,2.935926525,2.81,7.4,7.915560624
06/09/2019 03:30,5.83752,6.91444,9.049094997,2.62752,-0.24556,2.638969697,3.21,7.16,7.846636222
06/09/2019 04:00,5.65276,7.09284,9.069844259,2.06276,-0.16716,2.069521994,3.59,7.26,8.099117236
06/09/2019 04:30,5.89964,6.94704,9.114116353,2.50964,-0.23296,2.520429188,3.39,7.18,7.940056675
06/09/2019 05:00,5.9342,6.99884,9.175973572,2.3142,-0.18116,2.321279946,3.62,7.18,8.040945218
06/09/2019 05:30,5.9586,7.05284,9.232955433,2.4486,-0.23716,2.460058297,3.51,7.29,8.090994994
06/09/2019 06:00,6.69208,7.14672,9.790788604,4.18208,-0.55328,4.218520106,2.51,7.7,8.098771512
06/09/2019 06:30,7.1282,7.4376,10.30189929,3.9382,-0.5124,3.97139434,3.19,7.95,8.566130982
06/09/2019 07:00,8.83452,9.08732,12.67391528,2.70452,-0.23268,2.714510713,6.13,9.32,11.15523644
06/09/2019 07:30,11.62484,11.25372,16.17971319,3.16484,-0.26628,3.176022239,8.46,11.52,14.29272542
06/09/2019 08:00,11.34024,14.13672,18.12313151,2.62024,-0.20328,2.628113471,8.72,14.34,16.78314631
06/09/2019 08:30,10.65592,15.42708,18.74949142,4.10592,-0.54292,4.141659229,6.55,15.97,17.26103705
06/09/2019 09:00,10.09636,15.57552,18.56160846,4.89636,-0.49448,4.921265256,5.2,16.07,16.89037892
06/09/2019 09:30,10.44356,15.55248,18.73359495,4.19356,-0.45752,4.218444029,6.25,16.01,17.18669834
06/09/2019 10:00,10.17384,15.4576,18.5052538,4.61384,-0.5824,4.650452591,5.56,16.04,16.97631291
06/09/2019 10:30,10.06696,15.51976,18.49882791,4.23696,-0.52024,4.26877965,5.83,16.04,17.06664876
06/09/2019 11:00,10.27016,15.43848,18.54246076,4.36016,-0.54152,4.393658969,5.91,15.98,17.03785491
06/09/2019 11:30,10.296,15.4248,18.54540566,4.256,-0.5152,4.28706975,6.04,15.94,17.04597313
06/09/2019 12:00,10.22188,15.5824,18.63593358,4.12188,-0.5376,4.156790648,6.1,16.12,17.23555627
06/09/2019 12:30,10.6318,15.54544,18.83337134,4.5318,-0.57456,4.568077324,6.1,16.12,17.23555627
06/09/2019 13:00,10.50516,15.34108,18.59320097,4.53516,-0.52892,4.565898881,5.97,15.87,16.95576008
06/09/2019 13:30,10.34984,15.5694,18.69559853,4.94984,-0.6006,4.986144441,5.4,16.17,17.04784151
06/09/2019 14:00,11.02688,15.41792,18.95532484,3.94688,-0.47208,3.975012108,7.08,15.89,17.39593343
06/09/2019 14:30,10.7414,12.59328,16.55199007,4.4114,-0.49672,4.439277049,6.33,13.09,14.54018569
06/09/2019 15:00,10.29868,13.01872,16.59969518,4.48868,-0.51128,4.517704658,5.81,13.53,14.72470713
06/09/2019 15:30,10.61548,12.84992,16.6675991,4.01548,-0.43008,4.03844629,6.6,13.28,14.82964598
06/09/2019 16:00,11.61008,12.61376,17.14353811,3.72008,-0.36624,3.738064599,7.89,12.98,15.1898815
06/09/2019 16:30,11.30332,12.80928,17.08340414,3.60332,-0.37072,3.622340175,7.7,13.18,15.26441614
06/09/2019 17:00,11.94184,12.49296,17.28240701,3.66184,-0.46704,3.691503562,8.28,12.96,15.37920674
06/09/2019 17:30,12.48564,12.09696,17.38469578,3.12564,-0.38304,3.149022872,9.36,12.48,15.6
06/09/2019 18:00,11.56056,12.36728,16.92915125,2.10056,-0.20272,2.110319339,9.46,12.57,15.73202148
06/09/2019 18:30,12.77556,12.1442,17.6265858,1.29556,-0.0658,1.297229877,11.48,12.21,16.75931085
06/09/2019 19:00,8.57296,11.55888,14.39108578,8.84296,0.62888,8.865293657,-0.27,10.93,10.93333435
06/09/2019 19:30,8.67724,10.99872,14.00950876,12.84724,-0.58128,12.86038343,-4.17,11.58,12.30793646
06/09/2019 20:00,8.72228,10.89708,13.95795547,13.97228,-0.96292,14.00542121,-5.25,11.86,12.97004626
06/09/2019 20:30,7.6948,11.40268,13.75612802,14.2548,-1.02732,14.29177069,-6.56,12.43,14.05483902
06/09/2019 21:00,7.63768,11.39456,13.71751265,13.91768,-1.03544,13.9561439,-6.28,12.43,13.92635272
06/09/2019 21:30,7.39932,11.22072,13.44077728,13.52932,-0.95928,13.56328566,-6.13,12.18,13.63558946
06/09/2019 22:00,7.39048,11.50688,13.67579913,3.91048,0.58688,3.954273886,3.48,10.92,11.46109942
06/09/2019 22:30,8.172,9.35656,12.42283378,0.462,-0.01344,0.46219545,7.71,9.37,12.13429026
06/09/2019 23:00,7.30476,7.61784,10.55419371,0.14476,0.07784,0.164360954,7.16,7.54,10.3979421
06/09/2019 23:30,7.19584,10.56964,12.7866103,0.10584,0.05964,0.12148677,7.09,10.51,12.6778626
07/09/2019 00:00,6.74648,10.58636,12.55332667,0.18648,-0.00364,0.186515522,6.56,10.59,12.45719471
07/09/2019 00:30,6.33768,10.73328,12.46472973,0.19768,0.06328,0.207561415,6.14,10.67,12.31050365
07/09/2019 01:00,5.99872,10.64532,12.21914398,0.18872,0.07532,0.203195327,5.81,10.57,12.06155048
07/09/2019 01:30,5.72316,10.67312,12.11074114,0.22316,0.04312,0.227287747,5.5,10.63,11.9685797
07/09/2019 02:00,5.44108,10.85188,12.13954905,0.31108,-0.00812,0.311185959,5.13,10.86,12.01068274
07/09/2019 02:30,5.1416,10.81492,11.97491316,0.4116,-0.04508,0.414061308,4.73,10.86,11.84535774
07/09/2019 03:00,5.06452,10.86036,11.98318748,0.81452,-0.05964,0.816700533,4.25,10.92,11.71788803
07/09/2019 03:30,5.16716,10.77736,11.95203041,0.51716,-0.05264,0.519832122,4.65,10.83,11.78606805
07/09/2019 04:00,5.23688,10.888,12.08194753,0.51688,-0.042,0.518583585,4.72,10.93,11.90559952
07/09/2019 04:30,5.23536,10.96696,12.15249793,0.74536,-0.03304,0.746091932,4.49,11,11.8810816
07/09/2019 05:00,5.0222,11.10588,12.18864486,1.1522,-0.06412,1.153982762,3.87,11.17,11.82141278
07/09/2019 05:30,5.1894,10.95984,12.12633354,0.5194,-0.02016,0.519791098,4.67,10.98,11.93186071
07/09/2019 06:00,5.5116,10.84436,12.16461583,0.3416,-0.04564,0.344635415,5.17,10.89,12.05491601
07/09/2019 06:30,5.5976,10.71016,12.08472809,0.4676,-0.04984,0.470248642,5.13,10.76,11.92033976
07/09/2019 07:00,5.90484,10.85036,12.35303394,1.13484,-0.05964,1.13640607,4.77,10.91,11.90718271
07/09/2019 07:30,6.57288,10.73508,12.58748164,0.92288,-0.02492,0.923216389,5.65,10.76,12.153193
07/09/2019 08:00,6.9992,10.73028,12.81123372,0.8092,-0.06972,0.812197955,6.19,10.8,12.44813641
07/09/2019 08:30,9.60328,9.90764,13.79798236,3.63328,0.50764,3.668572192,5.97,9.4,11.13556914
07/09/2019 09:00,7.56852,9.65536,12.26818942,5.30852,0.88536,5.381844193,2.26,8.77,9.056516991
07/09/2019 09:30,7.73988,7.74204,10.94737072,5.47988,0.85204,5.545724207,2.26,6.89,7.25118611
07/09/2019 10:00,8.23932,7.2986,11.00708663,6.10932,0.7686,6.157478122,2.13,6.53,6.868609757
07/09/2019 10:30,7.18524,7.66244,10.50431628,6.15524,0.69244,6.194065919,1.03,6.97,7.04569372
07/09/2019 11:00,8.82552,11.1328,14.20665475,2.44552,-0.0672,2.446443114,6.38,11.2,12.88970132
07/09/2019 11:30,11.737,17.96448,21.45879099,1.407,-0.13552,1.413511468,10.33,18.1,20.8403191
07/09/2019 12:00,12.77224,17.85208,21.95055523,1.47224,-0.15792,1.48068543,11.3,18.01,21.26146985
07/09/2019 12:30,12.1322,17.11144,20.97597806,2.4122,-0.02856,2.412369067,9.72,17.14,19.7042635
07/09/2019 13:00,11.70248,14.84048,18.89941493,2.41248,0.20048,2.420795733,9.29,14.64,17.33879177
07/09/2019 13:30,11.30928,13.92828,17.9414826,2.14928,0.16828,2.155857759,9.16,13.76,16.53006957
07/09/2019 14:00,8.75784,11.05828,14.10621558,5.11784,-0.11172,5.119059252,3.64,11.17,11.74812751
07/09/2019 14:30,8.68552,11.11136,14.10321165,5.17552,-0.10864,5.176660112,3.51,11.22,11.75621112
07/09/2019 15:00,8.56044,11.14132,14.05027204,3.17044,-0.14868,3.173924312,5.39,11.29,12.51064347
07/09/2019 15:30,9.01476,10.97444,14.20226148,0.98476,-0.10556,0.99040152,8.03,11.08,13.68383353
07/09/2019 16:00,8.92052,11.19312,14.31298754,1.22052,-0.16688,1.231875807,7.7,11.36,13.72368755
07/09/2019 16:30,9.31476,11.21256,14.5769083,0.98476,-0.09744,0.989569003,8.33,11.31,14.04652982
07/09/2019 17:00,9.30956,11.19276,14.55835787,1.37956,-0.17724,1.390898922,7.93,11.37,13.86224369
07/09/2019 17:30,9.74244,11.16972,14.82153103,1.25244,-0.07028,1.254410312,8.49,11.24,14.08608178
07/09/2019 18:00,9.28536,11.28004,14.61017497,1.02536,-0.09996,1.030220914,8.26,11.38,14.06172109
07/09/2019 18:30,9.45092,11.26464,14.70414918,0.92092,-0.11536,0.928117221,8.53,11.38,14.22200056
07/09/2019 19:00,9.19572,11.27752,14.55141655,0.89572,-0.10248,0.901563347,8.3,11.38,14.0852547
07/09/2019 19:30,9.22708,11.29432,14.58426102,0.92708,-0.08568,0.931030821,8.3,11.38,14.0852547
07/09/2019 20:00,9.82632,11.34108,15.00588752,1.07632,-0.03892,1.077023449,8.75,11.38,14.35503048
07/09/2019 20:30,9.436,11.32232,14.73882716,1.316,-0.05768,1.317263445,8.12,11.38,13.97994278
07/09/2019 21:00,9.30076,11.22928,14.580839,1.53076,-0.09072,1.533445889,7.77,11.32,13.7300874
07/09/2019 21:30,8.707,11.271,14.24244677,0.987,-0.049,0.988215564,7.72,11.32,13.70185389
07/09/2019 22:00,8.11804,11.13592,13.78083044,0.55804,-0.02408,0.558559297,7.56,11.16,13.47958456
07/09/2019 22:30,7.88236,11.13032,13.63875443,0.75236,-0.02968,0.752945199,7.13,11.16,13.24320581
07/09/2019 23:00,7.24624,11.24248,13.37540095,0.78624,-0.03752,0.787134733,6.46,11.28,12.9988461
07/09/2019 23:30,6.63048,11.29704,13.09909836,0.69048,-0.02296,0.69086163,5.94,11.32,12.7838179
08/09/2019 00:00,6.35344,11.3432,13.00132247,0.71344,-0.0168,0.713637775,5.64,11.36,12.68302803
08/09/2019 00:30,6.0408,11.89888,13.3444599,0.5908,-0.00112,0.590801062,5.45,11.9,13.08864011
08/09/2019 01:00,5.73968,11.71024,13.04122875,0.16968,-0.03976,0.174276103,5.57,11.75,13.0033611
08/09/2019 01:30,5.53004,11.6762,12.91955838,0.04004,0.0462,0.061136254,5.49,11.63,12.8606765
08/09/2019 02:00,5.4468,11.6408,12.8520759,0.0168,0.1008,0.102190411,5.43,11.54,12.75368574
08/09/2019 02:30,5.28372,11.5864,12.73429865,0.01372,0.1064,0.107280932,5.27,11.48,12.63183676
08/09/2019 03:00,5.2326,11.51024,12.64380194,0.0126,0.10024,0.101028796,5.22,11.41,12.54737024
08/09/2019 03:30,5.23344,11.62084,12.74491336,0.01344,0.07084,0.07210367,5.22,11.55,12.67481361
08/09/2019 04:00,4.9126,10.52568,11.6156609,0.0126,0.08568,0.086601515,4.9,10.44,11.53271867
08/09/2019 04:30,4.59512,8.89816,10.01460829,0.01512,0.11816,0.119123465,4.58,8.78,9.90276729
08/09/2019 05:00,4.59596,8.98172,10.08930833,0.01596,0.11172,0.112854242,4.58,8.87,9.982649949
08/09/2019 05:30,4.51688,8.81928,9.90867825,0.02688,0.04928,0.056134239,4.49,8.77,9.852563118
08/09/2019 06:00,4.55848,8.76488,9.879416042,0.01848,0.05488,0.057907899,4.54,8.71,9.822204437
08/09/2019 06:30,5.09232,11.3478,12.43801784,0.01232,0.1078,0.108501716,5.08,11.24,12.33466659
08/09/2019 07:00,5.3338,11.59024,12.75864749,0.0238,0.10024,0.103026684,5.31,11.49,12.65765381
08/09/2019 07:30,5.8408,11.55944,12.95127784,0.1008,0.06944,0.122403242,5.74,11.49,12.84397524
08/09/2019 08:00,6.62692,11.72516,13.46831265,0.27692,0.05516,0.282360252,6.35,11.67,13.28575929
08/09/2019 08:30,7.33228,11.53772,13.67045401,0.46228,0.02772,0.463110351,6.87,11.51,13.40436496
08/09/2019 09:00,7.88388,11.62428,14.04562029,0.80388,0.01428,0.804006824,7.08,11.61,13.59847418
08/09/2019 09:30,8.83888,11.65616,14.62846081,1.39888,-0.06384,1.40033596,7.44,11.72,13.88207477
08/09/2019 10:00,9.39604,11.763,15.05502364,1.56604,-0.077,1.567931849,7.83,11.84,14.19487584
08/09/2019 10:30,9.85384,11.78308,15.36031045,2.02384,-0.13692,2.028466276,7.83,11.92,14.26167241
08/09/2019 11:00,10.21808,11.86124,15.65561156,2.13808,-0.15876,2.143966143,8.08,12.02,14.48332835
08/09/2019 11:30,10.21612,11.87048,15.66133466,2.13612,-0.14952,2.141346512,8.08,12.02,14.48332835
08/09/2019 12:00,11.16432,13.04492,17.17008966,2.15432,-0.18508,2.162255597,9.01,13.23,16.00665487
08/09/2019 12:30,12.81568,18.5516,22.54780514,2.46568,-0.2184,2.475333598,10.35,18.77,21.43444424
08/09/2019 13:00,13.72492,18.93272,23.38421082,1.84492,-0.14728,1.850789346,11.88,19.08,22.47622744
08/09/2019 13:30,14.14824,18.81664,23.54227338,1.80824,-0.21336,1.820784003,12.34,19.03,22.68075175
08/09/2019 14:00,13.40432,19.0062,23.25750273,1.87432,-0.2338,1.888845653,11.53,19.24,22.43030316
08/09/2019 14:30,11.69104,19.22868,22.50383414,2.23104,-0.20132,2.240104735,9.46,19.43,21.61056455
08/09/2019 15:00,11.14252,19.304,22.28901451,1.68252,-0.196,1.693897739,9.46,19.5,21.67352302
08/09/2019 15:30,11.17244,19.31476,22.31330028,2.02244,-0.27524,2.041083196,9.15,19.59,21.62153094
08/09/2019 16:00,11.00816,19.345,22.25777643,2.14816,-0.245,2.162086119,8.86,19.59,21.50041162
08/09/2019 16:30,10.56756,19.12236,21.84806573,5.18756,-0.22764,5.192552236,5.38,19.35,20.08399612
08/09/2019 17:00,10.0206,18.90892,21.39999252,5.1506,-0.24108,5.156238932,4.87,19.15,19.75953947
08/09/2019 17:30,10.35108,18.91568,21.56264842,4.79108,-0.19432,4.795019064,5.56,19.11,19.90240438
08/09/2019 18:00,10.40708,19.005,21.66788728,4.84708,-0.175,4.85023809,5.56,19.18,19.96962694
08/09/2019 18:30,10.15936,19.11624,21.64816915,4.81936,-0.12376,4.820948802,5.34,19.24,19.96730327
08/09/2019 19:00,10.34832,19.12996,21.74955394,4.61832,-0.11004,4.619630767,5.73,19.24,20.07512142
08/09/2019 19:30,10.3044,19.19908,21.78956934,4.4044,-0.08092,4.40514329,5.9,19.28,20.16254944
08/09/2019 20:00,10.5098,18.84028,21.57341064,4.4898,-0.06972,4.490341292,6.02,18.91,19.84511275
08/09/2019 20:30,11.1184,15.26584,18.88556829,4.6984,-0.03416,4.69852418,6.42,15.3,16.59235969
08/09/2019 21:00,9.59604,15.84072,18.52059378,4.71604,-0.04928,4.716297467,4.88,15.89,16.62246973
08/09/2019 21:30,11.26836,14.6258,18.46320565,0.73836,-0.0042,0.738371945,10.53,14.63,18.02547642
08/09/2019 22:00,9.96904,12.72608,16.16585509,0.08904,0.06608,0.110881414,9.88,12.66,16.05895389
08/09/2019 22:30,6.3926,12.7272,14.242435,2.6726,0.0672,2.673444707,3.72,12.66,13.19522641
08/09/2019 23:00,6.37572,12.73308,14.24012401,1.66572,0.07308,1.667322346,4.71,12.66,13.50776443
08/09/2019 23:30,6.90344,12.70176,14.45656221,0.01344,0.08176,0.082857294,6.89,12.62,14.3783344
09/09/2019 00:00,6.40232,12.53896,14.07889269,0.01232,0.07896,0.079915355,6.39,12.46,14.00298897
09/09/2019 00:30,6.02896,12.55212,13.92494435,0.00896,0.09212,0.092554719,6.02,12.46,13.83806345
09/09/2019 01:00,4.89616,7.18164,8.691854568,0.00616,0.10164,0.101826496,4.89,7.08,8.604562743
09/09/2019 01:30,4.30924,5.15808,6.721260199,0.00924,0.10808,0.108474255,4.3,5.05,6.632684223
09/09/2019 02:00,4.28008,5.15724,6.701955627,0.01008,0.10724,0.107712692,4.27,5.05,6.613274529
09/09/2019 02:30,4.16016,5.24444,6.694108017,0.02016,0.10444,0.106367943,4.14,5.14,6.599939394
09/09/2019 03:00,4.08448,5.35068,6.731474826,0.07448,0.05068,0.090087362,4.01,5.3,6.646058983
09/09/2019 03:30,4.02704,5.38704,6.72586434,0.32704,-0.02296,0.327844968,3.7,5.41,6.554242901
09/09/2019 04:00,4.21552,5.46872,6.904890101,0.83552,-0.02128,0.835790948,3.38,5.49,6.447053591
09/09/2019 04:30,4.45732,5.34516,6.95977277,0.95732,-0.01484,0.957435015,3.5,5.36,6.401531067
09/09/2019 05:00,4.60868,5.2498,6.985723397,0.77868,-0.0602,0.781003574,3.83,5.31,6.547136779
09/09/2019 05:30,5.7832,11.71648,13.06603635,0.8932,-0.02352,0.893509614,4.89,11.74,12.7176924
09/09/2019 06:00,6.709,12.39176,14.09135894,0.609,-0.05824,0.611778471,6.1,12.45,13.86407227
09/09/2019 06:30,9.35736,12.2386,15.40595716,0.36736,-0.0014,0.367362668,8.99,12.24,15.18676068
09/09/2019 07:00,8.52476,12.66964,15.27060283,0.35476,-0.01036,0.354911238,8.17,12.68,15.08414068
09/09/2019 07:30,9.38188,12.51468,15.64087235,0.48188,-0.00532,0.481909366,8.9,12.52,15.36100257
09/09/2019 08:00,9.41828,12.41464,15.58291643,0.37828,0.02464,0.379081638,9.04,12.39,15.33733028
09/09/2019 08:30,8.89304,13.53132,16.19205921,0.45304,-0.00868,0.453123144,8.44,13.54,15.9550995
09/09/2019 09:00,9.08628,14.53372,17.14028883,0.33628,0.01372,0.336559767,8.75,14.52,16.95266646
09/09/2019 09:30,9.38448,14.6052,17.3603091,0.28448,0.0252,0.285593961,9.1,14.58,17.1868089
09/09/2019 10:00,9.79464,18.7886,21.18835677,1.91464,0.3486,1.946116207,7.88,18.44,20.05312943
09/09/2019 10:30,9.27004,18.75636,20.92210989,2.77004,0.48636,2.812413137,6.5,18.27,19.3918256
09/09/2019 11:00,9.50556,18.79588,21.06278177,2.83556,0.42588,2.867363648,6.67,18.37,19.54343368
09/09/2019 11:30,10.6418,19.13448,21.89466218,0.8918,-0.06552,0.894203618,9.75,19.2,21.53375258
09/09/2019 12:00,9.85676,18.31732,20.80095983,0.95676,-0.09268,0.96123841,8.9,18.41,20.44842537
09/09/2019 12:30,9.83396,17.87012,20.39725369,1.02396,-0.08988,1.027897123,8.81,17.96,20.00444201
09/09/2019 13:00,9.85984,17.87008,20.40970857,0.67984,0.01008,0.679914724,9.18,17.86,20.08113543
09/09/2019 13:30,9.52496,17.90004,20.27649612,0.34496,0.04004,0.347275976,9.18,17.86,20.08113543
09/09/2019 14:00,9.33476,17.84628,20.14019499,0.35476,0.05628,0.359196459,8.98,17.79,19.92798284
09/09/2019 14:30,9.451,18.065,20.38787939,0.371,0.035,0.372647286,9.08,18.03,20.18730542
09/09/2019 15:00,9.71548,18.12624,20.56577565,0.44548,0.01624,0.445775917,9.27,18.11,20.34465532
09/09/2019 15:30,9.82412,18.33752,20.80331641,0.55412,0.03752,0.555388805,9.27,18.3,20.51396841
09/09/2019 16:00,10.9532,18.87604,21.82378236,0.5432,0.02604,0.543823796,10.41,18.85,21.53347626
09/09/2019 16:30,11.145,18.89508,21.93707075,0.385,0.04508,0.387630244,10.76,18.85,21.70484047
09/09/2019 17:00,11.3754,18.90488,22.06341345,0.2254,0.05488,0.231984858,11.15,18.85,21.90079907
09/09/2019 17:30,12.52348,18.06092,21.97804319,2.22348,0.08092,2.22495199,10.3,17.98,20.72125479
09/09/2019 18:00,11.1994,18.16776,21.3423069,3.5994,0.06776,3.600037747,7.6,18.1,19.63084308
09/09/2019 18:30,10.54888,18.24132,21.07189181,3.49888,0.06132,3.499417294,7.05,18.18,19.49909998
09/09/2019 19:00,10.65076,18.1332,21.02977962,3.70076,0.0532,3.701142367,6.95,18.08,19.36979349
09/09/2019 19:30,12.6884,18.15,22.14538314,1.9684,0.07,1.969644272,10.72,18.08,21.01915317
09/09/2019 20:00,12.32796,18.78292,22.46723573,0.82796,-0.01708,0.828136153,11.5,18.8,22.03837562
09/09/2019 20:30,12.47384,18.9208,22.6625982,0.76384,-0.0392,0.764845204,11.71,18.96,22.28465167
09/09/2019 21:00,11.25256,19.08884,22.15860824,0.74256,-0.04116,0.743699872,10.51,19.13,21.82697872
09/09/2019 21:30,10.7104,18.82864,21.66172552,0.4704,-0.03136,0.471444174,10.24,18.86,21.46059645
09/09/2019 22:00,9.64128,17.37972,19.87483201,0.58128,-0.00028,0.581280067,9.06,17.38,19.59969388
09/09/2019 22:30,8.57024,13.1898,15.72958479,1.15024,-0.0602,1.151814263,7.42,13.25,15.18614171
09/09/2019 23:00,7.76088,12.33816,14.57605744,1.79088,-0.09184,1.793233326,5.97,12.43,13.78933646
09/09/2019 23:30,7.14172,12.47504,14.37465782,2.00172,-0.13496,2.006264479,5.14,12.61,13.61733087
10/09/2019 00:00,6.64556,12.50796,14.16377531,0.80556,-0.01204,0.805649971,5.84,12.52,13.81506424
10/09/2019 00:30,6.24788,12.69652,14.15053443,0.81788,-0.05348,0.819626625,5.43,12.75,13.85811676
10/09/2019 01:00,5.64856,10.59736,12.00875801,0.86856,-0.05264,0.870153689,4.78,10.65,11.67351275
10/09/2019 01:30,5.26976,9.08388,10.50177348,0.31976,0.03388,0.321549859,4.95,9.05,10.31527993
10/09/2019 02:00,4.71424,6.2154,7.800977883,0.25424,0.0854,0.268199809,4.46,6.13,7.580798111
10/09/2019 02:30,4.5442,6.25812,7.73393946,0.2842,0.07812,0.294741199,4.26,6.18,7.505997602
10/09/2019 03:00,4.47536,6.30116,7.728742749,0.32536,0.04116,0.32795316,4.15,6.26,7.510665749
10/09/2019 03:30,4.3294,6.5726,7.870373252,0.3794,0.0126,0.379609167,3.95,6.56,7.657421237
10/09/2019 04:00,4.30052,6.79248,8.039418936,0.31052,0.03248,0.312214062,3.99,6.76,7.849694262
10/09/2019 04:30,4.823,9.29948,10.47576524,0.343,0.03948,0.345264638,4.48,9.26,10.28678764
10/09/2019 05:00,4.93868,9.26356,10.49781425,0.42868,0.06356,0.433366376,4.51,9.2,10.2459797
10/09/2019 05:30,5.31608,11.03488,12.24864414,0.62608,-0.01512,0.626262549,4.69,11.05,12.00410763
10/09/2019 06:00,5.9498,12.69936,14.02404594,0.4998,0.05936,0.503312676,5.45,12.64,13.76488649
10/09/2019 06:30,8.534,12.48784,15.12531996,0.504,0.07784,0.509975554,8.03,12.41,14.78137341
10/09/2019 07:00,8.6834,12.27952,15.03954943,2.0734,0.07952,2.074924334,6.61,12.2,13.87559368
10/09/2019 07:30,6.53544,12.28428,13.91457908,3.76544,0.08428,3.766383081,2.77,12.2,12.51051158
10/09/2019 08:00,9.81,10.64344,14.47476822,3.78,0.01344,3.780023893,6.03,10.63,12.22120289
10/09/2019 08:30,9.5854,8.3134,12.6882825,3.7954,-0.0266,3.795493212,5.79,8.34,10.15281734
10/09/2019 09:00,9.8906,10.35288,14.31803383,4.0306,-0.05712,4.03100472,5.86,10.41,11.94603281
10/09/2019 09:30,10.4618,11.7102,15.70280368,4.6018,-0.0798,4.602491856,5.86,11.79,13.16600547
10/09/2019 10:00,10.40492,12.26724,16.0856314,1.49492,-0.10276,1.498447671,8.91,12.37,15.24483519
10/09/2019 10:30,9.89676,12.2216,15.72619996,4.03676,-0.1484,4.039486831,5.86,12.37,13.68782306
10/09/2019 11:00,8.79876,11.5904,14.5518229,7.22876,0.1904,7.23126706,1.57,11.4,11.50760184
10/09/2019 11:30,8.57436,11.44596,14.30138629,6.60436,0.71596,6.643054247,1.97,10.73,10.90934462
10/09/2019 12:00,8.01132,11.8658,14.31706876,3.84132,0.4858,3.871916965,4.17,11.38,12.11995462
10/09/2019 12:30,9.47612,12.31444,15.53841314,1.15612,-0.03556,1.156666749,8.32,12.35,14.89110137
10/09/2019 13:00,9.22068,12.18536,15.28083564,1.94068,-0.23464,1.954813237,7.28,12.42,14.39634676
10/09/2019 13:30,8.881,12.25728,15.13648156,1.771,-0.20272,1.782564557,7.11,12.46,14.34586003
10/09/2019 14:00,8.93504,12.52724,15.38722463,2.17504,-0.24276,2.188545503,6.76,12.77,14.44889269
10/09/2019 14:30,9.30184,12.58268,15.64762165,3.45184,-0.39732,3.474631285,5.85,12.98,14.23737687
10/09/2019 15:00,8.92452,12.7384,15.55358132,3.19452,-0.3416,3.212732262,5.73,13.08,14.28003151
10/09/2019 15:30,9.05916,12.59868,15.51757448,4.12916,-0.48132,4.157118142,4.93,13.08,13.97824381
10/09/2019 16:00,9.35336,12.47744,15.59396846,3.64336,-0.39256,3.664447495,5.71,12.87,14.07980824
10/09/2019 16:30,9.5556,12.5766,15.79494726,3.1556,-0.3234,3.172128453,6.4,12.9,14.40034722
10/09/2019 17:00,9.4712,12.42676,15.62459579,3.0212,-0.30324,3.036380071,6.45,12.73,14.27078835
10/09/2019 17:30,10.70076,11.642,15.81272995,3.21076,-0.308,3.225498997,7.49,11.95,14.10328331
10/09/2019 18:00,10.64984,11.78488,15.88403251,2.42984,-0.22512,2.440246184,8.22,12.01,14.55364216
10/09/2019 18:30,10.67412,11.74148,15.8681817,2.09412,-0.19852,2.10350868,8.58,11.94,14.70306091
10/09/2019 19:00,10.90648,11.63716,15.9491316,1.93648,-0.18284,1.945092609,8.97,11.82,14.83823777
10/09/2019 19:30,10.98504,11.6242,15.99353399,1.12504,-0.0658,1.126962573,9.86,11.69,15.29299513
10/09/2019 20:00,9.48616,12.30152,15.53430481,0.84616,-0.01848,0.846361776,8.64,12.32,15.04765763
10/09/2019 20:30,9.49484,12.29004,15.53052059,0.92484,-0.02996,0.925325147,8.57,12.32,15.00757475
10/09/2019 21:00,9.28548,12.23404,15.35877188,0.86548,-0.01596,0.865627144,8.42,12.25,14.86468634
10/09/2019 21:30,8.99048,12.0678,15.0486055,1.18048,-0.0322,1.180919079,7.81,12.1,14.40160061
10/09/2019 22:00,8.39324,12.10128,14.72709935,1.28324,-0.04872,1.284164528,7.11,12.15,14.07745005
10/09/2019 22:30,8.72136,14.50948,16.92888449,1.85136,-0.10052,1.85408687,6.87,14.61,16.14462759
10/09/2019 23:00,8.36732,15.70772,17.79731754,2.42732,-0.18228,2.434154552,5.94,15.89,16.96395296
10/09/2019 23:30,8.001,15.41536,17.36805472,2.751,-0.23464,2.760988397,5.25,15.65,16.50711968
11/09/2019 00:00,7.07764,12.53668,14.39657367,3.23764,-0.31332,3.252765315,3.84,12.85,13.41149134
11/09/2019 00:30,7.25016,13.6818,15.48407153,2.89016,-0.2282,2.899155061,4.36,13.91,14.57730085
11/09/2019 01:00,7.1706,14.4568,16.13742763,3.6106,-0.4032,3.63304316,3.56,14.86,15.28048429
11/09/2019 01:30,6.78908,14.46224,15.9764825,2.50908,-0.20776,2.517666909,4.28,14.67,15.28160005
11/09/2019 02:00,6.8784,14.47136,16.02287886,3.2984,-0.38864,3.321217188,3.58,14.86,15.2851562
11/09/2019 02:30,6.53272,14.70156,16.08764424,4.05272,-0.46844,4.079702861,2.48,15.17,15.37137925
11/09/2019 03:00,6.68656,14.76572,16.20915086,3.20656,-0.29428,3.220035365,3.48,15.06,15.45684314
11/09/2019 03:30,6.89324,14.72272,16.25654459,3.80324,-0.42728,3.827166406,3.09,15.15,15.46190803
11/09/2019 04:00,7.25528,14.86488,16.54097172,4.30528,-0.57512,4.343523788,2.95,15.44,15.7192907
11/09/2019 04:30,7.3446,14.84196,16.55979848,4.3246,-0.55804,4.360455687,3.02,15.4,15.69332342
11/09/2019 05:00,7.887,14.66052,16.64739066,4.907,-0.73948,4.962406641,2.98,15.4,15.68567499
11/09/2019 05:30,8.25792,14.85808,16.99869948,5.82792,-0.94192,5.903546799,2.43,15.8,15.9857718
11/09/2019 06:00,8.63256,14.52644,16.897886,6.06256,-1.04356,6.151719372,2.57,15.57,15.78067806
11/09/2019 06:30,8.37964,10.7478,13.62841045,6.14964,-1.0822,6.244135566,2.23,11.83,12.03834706
11/09/2019 07:00,8.81392,11.40564,14.41436123,6.16392,-1.07436,6.256848981,2.65,12.48,12.75824831
11/09/2019 07:30,10.15604,13.40956,16.82145796,6.25604,-1.07044,6.346958191,3.9,14.48,14.9960128
11/09/2019 08:00,12.07804,12.6518,17.49134339,6.36804,-1.1382,6.468959165,5.71,13.79,14.92542127
11/09/2019 08:30,12.73612,12.11096,17.575099,6.54612,-1.20904,6.656835943,6.19,13.32,14.68803935
11/09/2019 09:00,13.1328,13.96884,19.17286955,6.7928,-1.23116,6.903469185,6.34,15.2,16.46923192
11/09/2019 09:30,12.53712,10.32976,16.24448582,6.84712,-1.22024,6.955000931,5.69,11.55,12.87550387
11/09/2019 10:00,8.34432,9.77528,12.85238403,10.13432,-0.52472,10.147895,-1.79,10.3,10.45438186
11/09/2019 10:30,9.19988,9.49476,13.22075109,10.58988,-0.06524,10.59008096,-1.39,9.56,9.66052276
11/09/2019 11:00,11.55924,9.85584,15.1905764,7.42924,-0.38416,7.439165671,4.13,10.24,11.04148994
11/09/2019 11:30,12.188,10.30124,15.95816059,5.698,-0.85876,5.762349585,6.49,11.16,12.90990705
11/09/2019 12:00,11.87656,10.20632,15.65955444,6.21656,-0.95368,6.289286428,5.66,11.16,12.51324099
11/09/2019 12:30,11.75532,10.3014,15.63030359,6.09532,-0.9086,6.162668242,5.66,11.21,12.55785412
11/09/2019 13:00,9.74808,10.26144,14.15352304,5.98808,-0.86856,6.050743637,3.76,11.13,11.74795727
11/09/2019 13:30,9.3476,10.26736,13.88511099,5.9276,-0.89264,5.994434746,3.42,11.16,11.67227484
11/09/2019 14:00,9.54792,10.41672,14.13049298,5.75792,-0.83328,5.817903255,3.79,11.25,11.87125099
11/09/2019 14:30,9.45588,10.85836,14.39852939,5.60588,-0.73164,5.65342265,3.85,11.59,12.21272287
11/09/2019 15:00,9.47708,11.2284,14.69326417,5.19708,-0.5516,5.226270476,4.28,11.78,12.5334273
11/09/2019 15:30,9.81824,11.28688,14.95966232,4.53824,-0.60312,4.578141111,5.28,11.89,13.00963105
11/09/2019 16:00,10.53836,11.23476,15.40379381,4.02836,-0.48524,4.057479778,6.51,11.72,13.40665879
11/09/2019 16:30,10.70168,10.85564,15.24371591,3.92168,-0.44436,3.946774611,6.78,11.3,13.17795128
11/09/2019 17:00,10.41932,10.60952,14.87024357,3.79932,-0.41048,3.821429875,6.62,11.02,12.85553577
11/09/2019 17:30,10.10772,10.74388,14.75116813,3.03772,-0.31612,3.054124204,7.07,11.06,13.12663323
11/09/2019 18:00,13.1848,10.51788,16.86608285,3.5448,-0.37212,3.564278375,9.64,10.89,14.54378561
11/09/2019 18:30,11.1216,10.7418,15.46209086,6.7816,-0.2982,6.788153048,4.34,11.04,11.86242808
11/09/2019 19:00,11.42436,10.71228,15.66106459,6.32436,-0.23772,6.328826132,5.1,10.95,12.07942466
11/09/2019 19:30,10.87172,10.84556,15.3564471,5.43172,-0.10444,5.432723983,5.44,10.95,12.22685978
11/09/2019 20:00,11.21488,10.5298,15.38343984,5.02488,-0.0602,5.025240597,6.19,10.59,12.26638496
11/09/2019 20:30,10.03912,11.01032,14.90003614,4.78912,-0.02968,4.789211968,5.25,11.04,12.22473313
11/09/2019 21:00,9.58148,11.01872,14.60195019,1.69148,-0.02128,1.691613853,7.89,11.04,13.56958732
11/09/2019 21:30,9.08864,10.9372,14.22060902,0.52864,-0.0728,0.533629169,8.56,11.01,13.94609981
11/09/2019 22:00,8.37816,10.6158,13.52363763,0.39816,-0.0742,0.405014846,7.98,10.69,13.34003373
11/09/2019 22:30,7.77252,10.44868,13.02255662,0.35252,-0.06132,0.357813489,7.42,10.51,12.8653216
11/09/2019 23:00,6.91388,10.61408,12.6672977,0.80388,-0.04592,0.805190475,6.11,10.66,12.28689139
11/09/2019 23:30,7.99788,10.22716,12.98310002,1.30788,-0.04284,1.30858143,6.69,10.27,12.25679403
12/09/2019 00:00,6.30984,10.19664,11.99106118,1.30984,-0.07336,1.311892722,5,10.27,11.42247346
12/09/2019 00:30,5.78736,10.2274,11.75130829,1.55736,-0.0826,1.559548951,4.23,10.31,11.14401184
12/09/2019 01:00,5.54292,10.27992,11.67907177,2.15292,-0.15008,2.158144697,3.39,10.43,10.96708712
12/09/2019 01:30,5.38924,10.24136,11.57278542,1.82924,-0.10864,1.832463268,3.56,10.35,10.94514047
12/09/2019 02:00,5.39796,10.21004,11.54915101,1.66796,-0.09996,1.670952592,3.73,10.31,10.9639865
12/09/2019 02:30,5.46396,10.07308,11.4595724,1.09396,-0.06692,1.096004912,4.37,10.14,11.0415805
12/09/2019 03:00,5.54244,9.91316,11.35734927,0.76244,-0.05684,0.764555779,4.78,9.97,11.05664054
12/09/2019 03:30,5.64588,9.89704,11.39418105,0.63588,-0.02296,0.636294378,5.01,9.92,11.11334783
12/09/2019 04:00,5.57756,9.9678,11.42218072,0.70756,-0.0322,0.708292308,4.87,10,11.1228099
12/09/2019 04:30,5.57636,9.98616,11.43762136,0.48636,-0.06384,0.490531951,5.09,10.05,11.26546049
12/09/2019 05:00,5.94732,10.01976,11.65187563,0.67732,-0.03024,0.67799472,5.27,10.05,11.34792492
12/09/2019 05:30,6.24528,10.09016,11.86654335,0.59528,-0.04984,0.597362791,5.65,10.14,11.60784648
12/09/2019 06:00,6.80072,10.16856,12.23312736,0.72072,-0.04144,0.721910377,6.08,10.21,11.88320243
12/09/2019 06:30,8.521,10.4474,13.48167674,1.141,-0.0826,1.143985909,7.38,10.53,12.85866634
12/09/2019 07:00,7.37976,10.96216,13.21475726,1.92976,-0.21784,1.942016458,5.45,11.18,12.43764045
12/09/2019 07:30,9.09644,10.894,14.19240842,3.36644,-0.196,3.372140904,5.73,11.09,12.48282821
12/09/2019 08:00,9.9084,10.61384,14.51998589,6.7984,-0.21616,6.801835613,3.11,10.83,11.26769719
12/09/2019 08:30,8.849,11.37008,14.40775903,7.679,-0.40992,7.689933381,1.17,11.78,11.83796013
12/09/2019 09:00,8.91596,11.36968,14.44866658,7.01596,-0.46032,7.031044675,1.9,11.83,11.98160674
12/09/2019 09:30,9.9498,10.97572,14.81434945,3.9998,-0.50428,4.03146355,5.95,11.48,12.93030935
12/09/2019 10:00,10.0314,10.69204,14.66112906,3.0114,-0.33796,3.030304757,7.02,11.03,13.07445219
12/09/2019 10:30,10.54568,10.80268,15.09666393,3.65568,-0.39732,3.677208105,6.89,11.2,13.14960456
12/09/2019 11:00,11.69912,10.74628,15.88558915,3.66912,-0.36372,3.687103716,8.03,11.11,13.70813627
12/09/2019 11:30,12.47728,10.654,16.40701777,4.69728,-0.546,4.728906364,7.78,11.2,13.63702314
12/09/2019 12:00,12.7686,10.75784,16.69635491,6.0886,-0.76216,6.136117488,6.68,11.52,13.31663621
12/09/2019 12:30,12.80604,10.69976,16.68770579,5.97604,-0.73024,6.02049039,6.83,11.43,13.3151718
12/09/2019 13:00,11.3704,10.76584,15.65852187,5.5104,-0.73416,5.559091568,5.86,11.5,12.90695936
12/09/2019 13:30,10.61716,10.8728,15.19677158,5.83716,-0.7672,5.887362118,4.78,11.64,12.58324283
12/09/2019 14:00,11.06084,10.9512,15.56505583,6.72084,-0.9688,6.790306602,4.34,11.92,12.68550354
12/09/2019 14:30,11.12344,10.95148,15.60979922,6.66344,-0.96852,6.733458519,4.46,11.92,12.72705779
12/09/2019 15:00,10.97896,10.9806,15.52775383,6.79896,-1.0794,6.884109343,4.18,12.06,12.76385522
12/09/2019 15:30,10.68808,11.05824,15.37919783,6.96808,-1.06176,7.048508579,3.72,12.12,12.67804401
12/09/2019 16:00,11.19608,11.027,15.71454538,6.85608,-1.043,6.934960848,4.34,12.07,12.82655449
12/09/2019 16:30,11.10972,10.99932,15.63364701,6.01972,-0.82068,6.075404887,5.09,11.82,12.86936284
12/09/2019 17:00,11.57992,10.69132,15.76067481,5.72992,-0.77868,5.782588153,5.85,11.47,12.87569027
12/09/2019 17:30,13.73216,10.0824,17.03605025,5.73216,-0.8176,5.790175129,8,10.9,13.52072483
12/09/2019 18:00,14.01664,10.1874,17.3277037,5.24664,-0.7126,5.294811616,8.77,10.9,13.99010007
12/09/2019 18:30,13.08916,10.21232,16.60173453,5.03916,-0.68768,5.085866425,8.05,10.9,13.550369
12/09/2019 19:00,13.60672,10.3396,17.08947505,4.76672,-0.6804,4.815035173,8.84,11.02,14.12749093
12/09/2019 19:30,12.47424,10.48684,16.29664005,4.38424,-0.57316,4.421546422,8.09,11.06,13.70298143
12/09/2019 20:00,12.28344,9.98348,15.82885881,4.56344,-0.08652,4.564260109,7.72,10.07,12.68870758
12/09/2019 20:30,10.004,10.02472,14.16245131,5.754,0.38472,5.7668471,4.25,9.64,10.53527883
