Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/09/2019 21:00,9.40692,10.48552,14.08674106,3.77692,0.20552,3.782507522,5.63,10.28,11.72072097
12/09/2019 21:30,8.51432,10.91656,13.84431029,1.66432,-0.15344,1.671378143,6.85,11.07,13.01796451
12/09/2019 22:00,8.26216,11.03928,13.78872695,1.18216,-0.09072,1.185635856,7.08,11.13,13.19103104
12/09/2019 22:30,9.08812,13.84676,16.56281038,0.49812,-0.02324,0.498661841,8.59,13.87,16.31456405
12/09/2019 23:00,7.08444,11.46864,13.48031875,0.24444,0.03864,0.247475177,6.84,11.43,13.32030405
12/09/2019 23:30,6.46596,10.054,11.95372556,0.50596,0.084,0.512885486,5.96,9.97,11.61561449
13/09/2019 00:00,5.79048,10.21452,11.74163862,0.55048,-0.02548,0.551069379,5.24,10.24,11.50283443
13/09/2019 00:30,5.229,10.50976,11.73871783,0.469,-0.03024,0.46997389,4.76,10.54,11.56499892
13/09/2019 01:00,4.92716,11.39584,12.41539669,0.23716,0.03584,0.239852812,4.69,11.36,12.29006509
13/09/2019 01:30,5.52692,14.05484,15.10249556,0.27692,0.08484,0.289624778,5.25,13.97,14.9239204
13/09/2019 02:00,5.55652,14.01984,15.08080993,0.36652,0.04984,0.369893141,5.19,13.97,14.90291918
13/09/2019 02:30,5.4482,14.12328,15.13769868,0.5082,-0.00672,0.508244428,4.94,14.13,14.96865057
13/09/2019 03:00,5.46908,14.36276,15.36879016,0.61908,-0.03724,0.620199052,4.85,14.4,15.1948182
13/09/2019 03:30,5.25152,14.46436,15.38818289,0.89152,-0.04564,0.892687471,4.36,14.51,15.15089766
13/09/2019 04:00,5.32944,14.4722,15.42230539,0.83944,-0.0378,0.840290636,4.49,14.51,15.18881826
13/09/2019 04:30,5.61312,14.34428,15.40342445,0.67312,-0.05572,0.675422277,4.94,14.4,15.22378402
13/09/2019 05:00,5.82612,14.43408,15.56554977,0.52612,-0.04592,0.528120158,5.3,14.48,15.41948118
13/09/2019 05:30,6.22032,14.26416,15.56144728,0.74032,-0.03584,0.741187026,5.48,14.3,15.3140589
13/09/2019 06:00,6.4178,14.2818,15.65752113,0.6678,-0.0182,0.668047962,5.75,14.3,15.41273824
13/09/2019 06:30,8.23652,14.07516,16.30798549,0.57652,-0.01484,0.576710964,7.66,14.09,16.03757151
13/09/2019 07:00,7.75092,14.48612,16.42937715,0.57092,-0.03388,0.571924384,7.18,14.52,16.19823447
13/09/2019 07:30,7.84224,11.82236,14.18692793,0.49224,-0.08764,0.499980987,7.35,11.91,13.99537781
13/09/2019 08:00,7.98192,10.92664,13.53153755,0.87192,-0.07336,0.875000672,7.11,11,13.09778989
13/09/2019 08:30,9.80848,10.7586,14.55863159,0.99848,-0.0714,1.001029605,8.81,10.83,13.96083808
13/09/2019 09:00,10.429,10.771,14.99261425,1.239,-0.119,1.244701571,9.19,10.89,14.24949824
13/09/2019 09:30,11.0552,11.52372,15.9691443,1.7752,-0.19628,1.786018163,9.28,11.72,14.94914044
13/09/2019 10:00,11.67492,15.99668,19.80397758,2.47492,-0.24332,2.486852153,9.2,16.24,18.6648761
13/09/2019 10:30,8.99516,15.63916,18.04151404,2.36516,-0.28084,2.381775164,6.63,15.92,17.24538489
13/09/2019 11:00,12.37808,18.47816,22.24093661,2.62808,-0.30184,2.645356663,9.75,18.78,21.16012524
13/09/2019 11:30,12.72784,18.13524,22.15592113,2.31784,-0.28476,2.335266692,10.41,18.42,21.15808356
13/09/2019 12:00,13.4212,18.01096,22.46159588,2.4612,-0.29904,2.479300377,10.96,18.31,21.3395806
13/09/2019 12:30,13.26716,17.85484,22.24438909,2.61716,-0.33516,2.638533436,10.65,18.19,21.07839178
13/09/2019 13:00,11.33196,17.84028,21.13501616,2.66196,-0.34972,2.684834282,8.67,18.19,20.1505583
13/09/2019 13:30,10.40252,14.87312,18.14998956,2.59252,-0.30688,2.610619713,7.81,15.18,17.07127705
13/09/2019 14:00,10.2222,13.99084,17.32734765,2.5522,-0.34916,2.575973126,7.67,14.34,16.26236453
13/09/2019 14:30,9.89252,11.90404,15.47798825,2.45252,-0.22596,2.46290728,7.44,12.13,14.22991567
13/09/2019 15:00,9.74416,12.03768,15.48723325,2.34416,-0.22232,2.354678808,7.4,12.26,14.32018156
13/09/2019 15:30,9.65412,11.97808,15.38429178,2.16412,-0.17192,2.170938014,7.49,12.15,14.27314261
13/09/2019 16:00,10.6246,12.26084,16.22375797,1.9446,-0.13916,1.949572944,8.68,12.4,15.13612896
13/09/2019 16:30,10.67112,12.3322,16.30815621,1.68112,-0.1078,1.684572733,8.99,12.44,15.34841034
13/09/2019 17:00,11.8056,12.23364,17.00100406,1.4056,-0.06636,1.407165594,10.4,12.3,16.10745169
13/09/2019 17:30,10.5932,9.74172,14.39155985,1.1032,-0.02828,1.103562413,9.49,9.77,13.62031571
13/09/2019 18:00,11.41312,5.82568,12.81397111,1.16312,0.01568,1.163225686,10.25,5.81,11.78213054
13/09/2019 18:30,8.08292,5.84836,9.976818652,4.60292,0.03836,4.60307984,3.48,5.81,6.772481082
13/09/2019 19:00,8.8262,5.86712,10.59834438,4.2462,0.05712,4.246584173,4.58,5.81,7.398141659
13/09/2019 19:30,9.28216,6.01808,11.06235875,0.27216,0.03808,0.274811121,9.01,5.98,10.81390309
13/09/2019 20:00,8.20576,6.0124,10.1726816,3.31576,0.5824,3.366519588,4.89,5.43,7.307325092
13/09/2019 20:30,7.08796,5.42704,8.927034229,7.54796,0.81704,7.592052063,-0.46,4.61,4.632893264
13/09/2019 21:00,9.07848,8.98532,12.77320534,1.34848,0.35532,1.394507301,7.73,8.63,11.5857585
13/09/2019 21:30,10.6286,12.48016,16.39272801,0.1386,0.02016,0.140058508,10.49,12.46,16.28777763
13/09/2019 22:00,9.6018,12.41352,15.69363062,0.1218,0.02352,0.124050112,9.48,12.39,15.60072114
13/09/2019 22:30,10.12692,12.15176,15.81833682,0.20692,0.01176,0.207253912,9.92,12.14,15.67756359
13/09/2019 23:00,8.15044,12.409,14.8463111,0.44044,-0.021,0.440940352,7.71,12.43,14.62699559
13/09/2019 23:30,8.80868,12.18636,15.03662906,0.56868,-0.00364,0.568691649,8.24,12.19,14.71372489
14/09/2019 00:00,7.72584,12.23264,14.46810579,0.59584,-0.01736,0.596092841,7.13,12.25,14.17389855
14/09/2019 00:30,6.45252,12.47996,14.04935642,0.77252,-0.04004,0.773556948,5.68,12.52,13.74819261
14/09/2019 01:00,5.92816,10.84624,12.36058264,0.95816,-0.05376,0.959666986,4.97,10.9,11.9796035
14/09/2019 01:30,4.92032,6.51544,8.164588618,0.81032,-0.01456,0.810450798,4.11,6.53,7.715763086
14/09/2019 02:00,4.8436,6.4474,8.064082572,0.7336,-0.0126,0.733708198,4.11,6.46,7.656611522
14/09/2019 02:30,4.64512,6.37748,7.889828323,0.64512,-0.00252,0.645124922,4,6.38,7.5302324
14/09/2019 03:00,4.59352,6.55384,8.003327104,0.72352,-0.00616,0.723546222,3.87,6.56,7.616462433
14/09/2019 03:30,4.51468,6.47188,7.890980056,0.69468,-0.00812,0.694727455,3.82,6.48,7.522153947
14/09/2019 04:00,4.5178,6.3954,7.830176116,0.4578,-0.0546,0.461044466,4.06,6.45,7.621423752
14/09/2019 04:30,4.40916,6.34184,7.723964428,0.34916,-0.04816,0.352465731,4.06,6.39,7.570713309
14/09/2019 05:00,4.32868,6.28676,7.632877691,0.21868,-0.02324,0.219911437,4.11,6.31,7.530484712
14/09/2019 05:30,4.34352,6.30596,7.657107647,0.23352,-0.05404,0.239691285,4.11,6.36,7.572430257
14/09/2019 06:00,4.40472,6.30596,7.691988677,0.17472,-0.05404,0.182886303,4.23,6.36,7.638226234
14/09/2019 06:30,4.61104,6.34368,7.842446418,0.13104,0.04368,0.138128288,4.48,6.3,7.730485108
14/09/2019 07:00,4.86328,6.40444,8.041663017,0.06328,0.10444,0.122114995,4.8,6.3,7.920227269
14/09/2019 07:30,6.41624,12.54864,14.09384623,0.08624,0.03864,0.094500726,6.33,12.51,14.0203067
14/09/2019 08:00,8.35056,13.5288,15.89843646,1.47056,0.0588,1.471735083,6.88,13.47,15.12531983
14/09/2019 08:30,7.31096,13.72744,15.5529015,4.74096,0.02744,4.741039409,2.57,13.7,13.93897055
14/09/2019 09:00,7.82784,13.7484,15.82066944,5.18784,-0.0616,5.188205704,2.64,13.81,14.06007468
14/09/2019 09:30,8.46724,13.74756,16.14588366,5.49724,-0.06244,5.497594599,2.97,13.81,14.12575662
14/09/2019 10:00,8.85292,13.8718,16.45603317,5.79292,-0.0882,5.793591405,3.06,13.96,14.291438
14/09/2019 10:30,11.61144,13.56988,17.85965235,2.07144,-0.12012,2.074919875,9.54,13.69,16.68615294
14/09/2019 11:00,10.74208,13.53208,17.27742666,2.08208,-0.15792,2.088060309,8.66,13.69,16.19912652
14/09/2019 11:30,12.10596,13.50744,18.13850057,2.25596,-0.18256,2.263334636,9.85,13.69,16.86530759
14/09/2019 12:00,11.36948,13.63204,17.75098842,2.34948,-0.19796,2.357805003,9.02,13.83,16.51148994
14/09/2019 12:30,11.45936,13.74944,17.89871593,2.43936,-0.21056,2.448430665,9.02,13.96,16.62052947
14/09/2019 13:00,10.36976,13.87908,17.32514889,2.48976,-0.22092,2.499542059,7.88,14.1,16.1525354
14/09/2019 13:30,10.00976,13.70768,16.97338464,2.48976,-0.22232,2.499666186,7.52,13.93,15.83020215
14/09/2019 14:00,10.03,13.8044,17.06348028,2.45,-0.2156,2.459468105,7.58,14.02,15.9379045
14/09/2019 14:30,11.412,13.27792,17.50819532,2.282,-0.19208,2.29006959,9.13,13.47,16.27260889
14/09/2019 15:00,11.22328,13.27764,17.38556119,2.30328,-0.19236,2.31129858,8.92,13.47,16.15572035
14/09/2019 15:30,11.0822,13.35852,17.35699321,1.9922,-0.15148,1.997950708,9.09,13.51,16.28337189
14/09/2019 16:00,10.88044,13.43736,17.29007283,1.84044,-0.12264,1.844521608,9.04,13.56,16.29709177
14/09/2019 16:30,11.22068,13.63452,17.65796691,1.59068,-0.09548,1.593543,9.63,13.73,16.77050387
14/09/2019 17:00,11.38688,13.65216,17.77758445,1.35688,-0.07784,1.359110886,10.03,13.73,17.00334673
14/09/2019 17:30,11.47664,13.67624,17.85364966,1.11664,-0.05376,1.117933373,10.36,13.73,17.20007267
14/09/2019 18:00,11.30628,13.60492,17.68970931,0.75628,-0.04508,0.757622363,10.55,13.65,17.2518115
14/09/2019 18:30,10.83392,13.60412,17.3909719,1.26392,-0.00588,1.263933677,9.57,13.61,16.63781837
14/09/2019 19:00,8.97944,13.55132,16.25634081,3.63944,-0.00868,3.639450351,5.34,13.56,14.57357883
14/09/2019 19:30,8.99968,13.581,16.292262,3.52968,0.021,3.52974247,5.47,13.56,14.62171331
14/09/2019 20:00,9.40992,13.60008,16.53810057,3.48992,0.08008,3.49083864,5.92,13.52,14.75929538
14/09/2019 20:30,11.24944,13.51916,17.58742697,0.27944,0.06916,0.287871185,10.97,13.45,17.35636483
14/09/2019 21:00,9.76624,13.36996,16.55703096,0.15624,0.02996,0.159086578,9.61,13.34,16.44103707
14/09/2019 21:30,10.49656,13.33664,16.97185135,0.19656,-0.00336,0.196588716,10.3,13.34,16.85365242
14/09/2019 22:00,8.51764,13.40972,15.8861821,0.29764,-0.00028,0.297640132,8.22,13.41,15.72884293
14/09/2019 22:30,8.98628,13.382,16.1192789,0.68628,-0.028,0.686850958,8.3,13.41,15.77079897
14/09/2019 23:00,7.86748,13.32464,15.47395466,0.90748,-0.04536,0.908612943,6.96,13.37,15.07310519
14/09/2019 23:30,7.36884,13.11212,15.04086081,0.79884,-0.04788,0.800273603,6.57,13.16,14.70885788
15/09/2019 00:00,6.986,13.10736,14.85284761,0.686,-0.05264,0.688016693,6.3,13.16,14.59025702
15/09/2019 00:30,6.4064,13.21044,14.68188292,0.7364,-0.04956,0.738065819,5.67,13.26,14.42139036
15/09/2019 01:00,5.9716,13.20288,14.49055026,0.7616,-0.05712,0.763738996,5.21,13.26,14.24681368
15/09/2019 01:30,6.05924,13.18888,14.5141636,0.84924,-0.07112,0.852212786,5.21,13.26,14.24681368
15/09/2019 02:00,6.25756,13.23812,14.64257075,0.98756,-0.06188,0.989496785,5.27,13.3,14.30604418
15/09/2019 02:30,6.22344,13.35344,14.73246637,0.99344,-0.05656,0.995048776,5.23,13.41,14.39378338
15/09/2019 03:00,5.17068,9.49184,10.80883704,1.03068,-0.04816,1.031804559,4.14,9.54,10.39957691
15/09/2019 03:30,4.73816,6.36356,7.933792035,1.30816,-0.07644,1.310391415,3.43,6.44,7.29647175
15/09/2019 04:00,4.29548,6.48084,7.775116432,0.72548,-0.06916,0.728769055,3.57,6.55,7.459718493
15/09/2019 04:30,4.26468,6.32672,7.629867722,0.69468,-0.06328,0.697556206,3.57,6.39,7.319631138
15/09/2019 05:00,4.19144,6.29924,7.566280054,0.53144,-0.06076,0.534902095,3.66,6.36,7.337928863
15/09/2019 05:30,4.17744,6.28972,7.550601475,0.51744,-0.07028,0.522190992,3.66,6.36,7.337928863
15/09/2019 06:00,4.2544,6.33736,7.632958216,0.7644,-0.05264,0.766210369,3.49,6.39,7.280947741
15/09/2019 06:30,4.46952,6.01864,7.496708376,0.56952,-0.03136,0.570382749,3.9,6.05,7.198090024
15/09/2019 07:00,4.38348,6.33576,7.704333306,0.61348,-0.04424,0.615073075,3.77,6.38,7.410620757
15/09/2019 07:30,4.58172,6.47004,7.928024707,0.39172,-0.02996,0.392864048,4.19,6.5,7.733440373
15/09/2019 08:00,5.33284,6.48604,8.396898079,0.60284,-0.04396,0.60444069,4.73,6.53,8.063113543
15/09/2019 08:30,6.21556,6.43928,8.949721394,0.87556,-0.09072,0.88024737,5.34,6.53,8.435431228
15/09/2019 09:00,7.41104,7.67432,10.66858479,0.97104,-0.15568,0.983440361,6.44,7.83,10.13817045
15/09/2019 09:30,8.4504,9.6388,12.81856956,1.2404,-0.1512,1.24958137,7.21,9.79,12.15846207
15/09/2019 10:00,9.27324,11.24204,14.57314117,1.56324,-0.19796,1.575724424,7.71,11.44,13.79556813
15/09/2019 10:30,10.8636,12.40728,16.49116133,1.9936,-0.20272,2.003880325,8.87,12.61,15.41716576
15/09/2019 11:00,9.973,12.45264,15.95396415,2.233,-0.22736,2.244544847,7.74,12.68,14.85563866
15/09/2019 11:30,10.2356,12.44256,16.11163576,2.0356,-0.23744,2.04940116,8.2,12.68,15.10041059
15/09/2019 12:00,10.37376,12.45908,16.21245111,1.59376,-0.22092,1.608998628,8.78,12.68,15.42306066
15/09/2019 12:30,10.51556,12.37652,16.24054338,1.64556,-0.26348,1.666520154,8.87,12.64,15.44171299
15/09/2019 13:00,10.58588,12.36504,16.27744051,1.89588,-0.27496,1.915715004,8.69,12.64,15.33902539
15/09/2019 13:30,10.66108,12.32388,16.29529518,2.20108,-0.31612,2.223664773,8.46,12.64,15.20990467
15/09/2019 14:00,10.24292,12.33456,16.03305275,1.45292,-0.19544,1.466005907,8.79,12.53,15.30571789
15/09/2019 14:30,11.48008,12.34268,16.85627439,1.27008,-0.18732,1.283819298,10.21,12.53,16.1630752
15/09/2019 15:00,10.21316,12.50136,16.14288199,1.34316,-0.17864,1.354987467,8.87,12.68,15.47447253
15/09/2019 15:30,11.40968,12.48856,16.91581889,1.56968,-0.25144,1.589690969,9.84,12.74,16.09761473
15/09/2019 16:00,11.57212,12.4716,17.01337027,1.42212,-0.2184,1.438792499,10.15,12.69,16.24988
15/09/2019 16:30,11.26116,12.59892,16.89812148,1.44116,-0.17108,1.451278923,9.82,12.77,16.1091682
15/09/2019 17:00,11.22708,12.48456,16.79022227,1.06708,-0.12544,1.074427717,10.16,12.61,16.19375497
15/09/2019 17:30,11.29864,12.61104,16.93214681,0.80864,-0.07896,0.812485896,10.49,12.69,16.46439188
15/09/2019 18:00,9.43804,12.20064,15.42505155,3.98804,0.43064,4.011223486,5.45,11.77,12.97055897
15/09/2019 18:30,9.34916,11.64396,14.93280272,5.87916,0.46396,5.897438528,3.47,11.18,11.70612233
15/09/2019 19:00,9.58968,11.6742,15.10790879,6.04968,0.4942,6.069832102,3.54,11.18,11.72706272
15/09/2019 19:30,9.86652,11.62456,15.24724933,6.03652,0.50456,6.057570016,3.83,11.12,11.76109264
15/09/2019 20:00,10.4142,11.45004,15.4776929,4.6942,0.39004,4.710376295,5.72,11.06,12.45158624
15/09/2019 20:30,10.8354,11.82948,16.04189796,3.7954,-0.03052,3.795522708,7.04,11.86,13.79207019
15/09/2019 21:00,10.47632,11.73004,15.7272731,3.59632,-0.02996,3.596444792,6.88,11.76,13.62468348
15/09/2019 21:30,10.91992,16.17592,19.51678869,0.47992,-0.02408,0.480523728,10.44,16.2,19.27261269
15/09/2019 22:00,10.77256,16.63164,19.81563771,0.18256,-0.03836,0.186546625,10.59,16.67,19.74935442
15/09/2019 22:30,9.7976,14.67616,17.64603746,0.3276,-0.06384,0.333762349,9.47,14.74,17.51994578
15/09/2019 23:00,8.66532,14.04672,16.50448768,0.70532,-0.06328,0.708152993,7.96,14.11,16.20042283
15/09/2019 23:30,8.30732,12.10904,14.68470004,0.60732,-0.05096,0.609454267,7.7,12.16,14.39290103
16/09/2019 00:00,7.1302,7.99952,10.71597276,0.3402,0.00952,0.340333176,6.79,7.99,10.48542798
16/09/2019 00:30,6.5968,10.67148,12.54584615,0.2268,-0.05852,0.234228159,6.37,10.73,12.47837329
16/09/2019 01:00,5.68488,10.6408,12.06418191,0.19488,-0.0392,0.198783436,5.49,10.68,12.00843454
16/09/2019 01:30,5.5312,10.62092,11.9748952,0.2912,-0.05908,0.297132776,5.24,10.68,11.89621789
16/09/2019 02:00,5.24452,10.71644,11.9309294,0.39452,-0.06356,0.399607187,4.85,10.78,11.82078255
16/09/2019 02:30,5.35996,10.6708,11.94132086,0.23996,-0.0392,0.243140786,5.12,10.71,11.87090982
16/09/2019 03:00,5.25168,10.67808,11.89964434,0.28168,-0.03192,0.283482819,4.97,10.71,11.80698946
16/09/2019 03:30,5.30352,10.67948,11.92386755,0.37352,-0.03052,0.374764807,4.93,10.71,11.7902078
16/09/2019 04:00,5.37604,10.65204,11.93179627,0.44604,-0.05796,0.449789999,4.93,10.71,11.7902078
16/09/2019 04:30,5.4746,10.73756,12.05265282,0.3346,-0.06244,0.340376135,5.14,10.8,11.96075248
16/09/2019 05:00,5.56868,10.79204,12.14406539,0.42868,-0.05796,0.432580517,5.14,10.85,12.00591937
16/09/2019 05:30,5.82828,10.95168,12.40597205,0.44828,-0.06832,0.453456261,5.38,11.02,12.26314805
16/09/2019 06:00,6.15064,10.95224,12.56112787,0.36064,-0.06776,0.366950442,5.79,11.02,12.4484738
16/09/2019 06:30,7.06336,10.86464,12.95883702,0.28336,-0.04536,0.286967627,6.78,10.91,12.84509634
16/09/2019 07:00,9.19268,10.875,14.23976793,0.65268,-0.035,0.653617765,8.54,10.91,13.85495218
16/09/2019 07:30,8.69296,12.49492,15.22138559,3.87296,-0.04508,3.873222349,4.82,12.54,13.43443337
16/09/2019 08:00,9.42012,11.8418,15.13165186,3.90012,-0.0882,3.90111718,5.52,11.93,13.14516261
16/09/2019 08:30,7.37424,9.604,12.10851897,8.86424,-0.546,8.881039735,-1.49,10.15,10.2587816
16/09/2019 09:00,6.33652,9.26136,11.22159858,12.96652,-1.08864,13.01213964,-6.63,10.35,12.29143604
16/09/2019 09:30,6.57748,9.13084,11.25324319,12.80748,-1.11916,12.85628496,-6.23,10.25,11.99480721
16/09/2019 10:00,9.91724,9.34724,13.6280059,12.56724,-1.01276,12.60798176,-2.65,10.36,10.69355413
16/09/2019 10:30,10.97016,9.71708,14.65489864,5.62016,0.43708,5.637130241,5.35,9.28,10.71171788
16/09/2019 11:00,13.37288,10.05836,16.73333575,1.69288,-0.03164,1.693175651,11.68,10.09,15.43471736
16/09/2019 11:30,14.19312,10.11964,17.43134444,0.60312,-0.08036,0.608450051,13.59,10.2,16.99200106
16/09/2019 12:00,14.33028,10.13252,17.55063778,0.70028,-0.06748,0.703523723,13.63,10.2,17.02400952
16/09/2019 12:30,14.64836,10.2054,17.85286083,1.01836,-0.1246,1.025954312,13.63,10.33,17.10221623
16/09/2019 13:00,14.4208,10.20984,17.66919085,0.8708,-0.09016,0.875455005,13.55,10.3,17.02035546
16/09/2019 13:30,14.0566,10.09256,17.30455925,0.9366,-0.09744,0.941654986,13.12,10.19,16.61235986
16/09/2019 14:00,14.1402,10.001,17.3195051,1.4602,-0.189,1.472380739,12.68,10.19,16.2670987
16/09/2019 14:30,14.17424,10.2424,17.48759095,1.09424,-0.1176,1.100541202,13.08,10.36,16.68580235
16/09/2019 15:00,14.15884,10.19476,17.44723134,1.07884,-0.13524,1.087283589,13.08,10.33,16.66719233
16/09/2019 15:30,14.01792,10.13352,17.29711851,1.13792,-0.11648,1.14386604,12.88,10.25,16.46076851
16/09/2019 16:00,14.68228,10.21708,17.88737179,0.95228,-0.12292,0.960180465,13.73,10.34,17.18803363
16/09/2019 16:30,14.79672,9.98028,17.84793858,0.70672,-0.06972,0.710150714,14.09,10.05,17.30695236
16/09/2019 17:00,13.51068,9.8254,16.70559664,3.20068,-0.0546,3.201145673,10.31,9.88,14.27972339
16/09/2019 17:30,13.098,9.61696,16.2494161,3.878,0.03696,3.878176123,9.22,9.58,13.29604452
16/09/2019 18:00,13.11292,9.5122,16.19971048,3.83292,0.0322,3.833055252,9.28,9.48,13.26607704
16/09/2019 18:30,13.18048,9.49656,16.24529793,3.63048,0.05656,3.630920553,9.55,9.44,13.42818305
16/09/2019 19:00,14.86652,9.52316,17.6551407,0.50652,0.08316,0.513301175,14.36,9.44,17.18497018
16/09/2019 19:30,15.04388,9.45492,17.76833807,0.03388,0.09492,0.100785221,15.01,9.36,17.6892538
16/09/2019 20:00,13.55176,9.36068,16.47035304,3.23176,0.12068,3.234012424,10.32,9.24,13.85207566
16/09/2019 20:30,14.66572,9.27844,17.35433064,1.17572,0.11844,1.181670661,13.49,9.16,16.30600196
16/09/2019 21:00,14.74012,9.1538,17.35117264,0.12012,0.0938,0.152404903,14.62,9.06,17.19965116
16/09/2019 21:30,13.94132,9.07792,16.63637686,0.13132,0.08792,0.158034391,13.81,8.99,16.4783555
16/09/2019 22:00,13.02576,9.03344,15.85160755,0.09576,0.08344,0.127012642,12.93,8.95,15.7253744
16/09/2019 22:30,12.128,8.90484,15.0460812,0.168,0.01484,0.16865416,11.96,8.89,14.90213743
16/09/2019 23:00,11.11452,8.87072,14.22048621,0.11452,0.02072,0.116379331,11,8.85,14.11816206
16/09/2019 23:30,10.1916,8.69652,13.39769274,0.1316,0.01652,0.132632841,10.06,8.68,13.28706138
17/09/2019 00:00,9.63868,8.61468,12.92736878,0.35868,-0.00532,0.358719451,9.28,8.62,12.66581225
17/09/2019 00:30,9.14212,8.74844,12.65359872,0.30212,-0.02156,0.302888309,8.84,8.77,12.45224879
17/09/2019 01:00,8.7912,8.77948,12.42434974,0.4312,-0.03052,0.432278742,8.36,8.81,12.14519246
17/09/2019 01:30,8.42632,8.52944,11.9897546,0.44632,-0.00056,0.446320351,7.98,8.53,11.68080905
17/09/2019 02:00,8.26324,8.4894,11.84698475,0.37324,-0.0406,0.375441683,7.89,8.53,11.61950946
17/09/2019 02:30,8.21772,8.43696,11.77765749,0.44772,-0.03304,0.448937457,7.77,8.47,11.49407674
17/09/2019 03:00,8.04076,8.302,11.55755274,0.27076,-0.028,0.272203926,7.77,8.33,11.3913037
17/09/2019 03:30,8.04252,8.41844,11.64269127,0.35252,-0.02156,0.353178686,7.69,8.44,11.41795516
17/09/2019 04:00,8.0438,8.47052,11.68128535,0.2338,0.03052,0.235783609,7.81,8.44,11.49911736
17/09/2019 04:30,8.16404,8.47108,11.76480962,0.12404,0.03108,0.127874501,8.04,8.44,11.65655181
17/09/2019 05:00,8.25608,8.4702,11.82823508,0.34608,-0.0098,0.346218726,7.91,8.48,11.59648654
17/09/2019 05:30,8.67384,8.48336,12.13272011,0.41384,0.00336,0.41385364,8.26,8.48,11.83798969
17/09/2019 06:00,9.04008,8.65776,12.51718238,0.43008,-0.00224,0.430085833,8.61,8.66,12.21178529
17/09/2019 06:30,10.21952,8.88536,13.54209036,0.28952,-0.02464,0.290566619,9.93,8.91,13.34140173
17/09/2019 07:00,11.1812,9.15864,14.45337054,0.3612,-0.03136,0.362558808,10.82,9.19,14.1960734
17/09/2019 07:30,12.69748,9.53376,15.87824229,0.55748,-0.01624,0.557716494,12.14,9.55,15.44610307
17/09/2019 08:00,13.3738,9.71072,16.52745018,0.5838,-0.04928,0.585876231,12.79,9.76,16.08855805
17/09/2019 08:30,14.03824,11.89,18.39685523,0.75824,-0.07,0.761464311,13.28,11.96,17.87176544
17/09/2019 09:00,14.50792,13.91004,20.09897897,0.99792,-0.09996,1.002913919,13.51,14.01,19.46279014
17/09/2019 09:30,14.53296,13.9152,20.12062915,1.49296,-0.1848,1.504353882,13.04,14.1,19.20550963
17/09/2019 10:00,14.43568,13.88776,20.03144365,1.76568,-0.21224,1.778390193,12.67,14.1,18.95623644
17/09/2019 10:30,14.33012,13.89324,19.95932005,2.08012,-0.25676,2.095906704,12.25,14.15,18.71590233
17/09/2019 11:00,14.2786,13.96908,19.97532513,2.3086,-0.29092,2.326858055,11.97,14.26,18.61796176
17/09/2019 11:30,14.2528,13.87988,19.89455646,2.5928,-0.33012,2.613731251,11.66,14.21,18.38150429
17/09/2019 12:00,14.16128,13.9832,19.90155103,2.96128,-0.3668,2.983910434,11.2,14.35,18.20336507
17/09/2019 12:30,14.283,13.77804,19.84536407,2.793,-0.35196,2.81508878,11.49,14.13,18.21200154
17/09/2019 13:00,14.11808,13.78252,19.73013027,2.62808,-0.34748,2.650952062,11.49,14.13,18.21200154
17/09/2019 13:30,13.8056,13.56656,19.35577799,2.5256,-0.29344,2.542589702,11.28,13.86,17.87003078
17/09/2019 14:00,13.92548,13.6162,19.47613657,2.54548,-0.3038,2.563544981,11.38,13.92,17.97973303
17/09/2019 14:30,13.68176,13.62996,19.31233715,2.39176,-0.32004,2.413077185,11.29,13.95,17.94621409
17/09/2019 15:00,13.6378,13.75064,19.36671602,2.4178,-0.33936,2.441499959,11.22,14.09,18.01156573
17/09/2019 15:30,13.58568,13.78676,19.35576019,2.25568,-0.30324,2.275971608,11.33,14.09,18.08029314
17/09/2019 16:00,14.18472,13.80332,19.79237036,1.92472,-0.24668,1.940463373,12.26,14.05,18.64698635
17/09/2019 16:30,14.59536,13.77292,20.06783144,1.72536,-0.22708,1.740239195,12.87,14,19.01675314
17/09/2019 17:00,14.84788,13.53756,20.09291097,1.58788,-0.20244,1.600732597,13.26,13.74,19.09489984
17/09/2019 17:30,14.86944,13.43676,20.04112684,1.39944,-0.16324,1.408928533,13.47,13.6,19.14160129
17/09/2019 18:00,15.27336,13.56624,20.42837227,1.05336,-0.12376,1.060605406,14.22,13.69,19.73890828
17/09/2019 18:30,13.19156,13.82516,19.10895874,4.22156,-0.08484,4.222412422,8.97,13.91,16.55140477
17/09/2019 19:00,12.94152,13.67252,18.82606552,4.60152,-0.06748,4.602014761,8.34,13.74,16.0730582
17/09/2019 19:30,13.00356,13.68064,18.87465188,4.54356,-0.05936,4.543947742,8.46,13.74,16.13564997
17/09/2019 20:00,13.55124,13.83472,19.36583546,4.46124,-0.03528,4.461379497,9.09,13.87,16.58327471
17/09/2019 20:30,13.56528,13.84844,19.38546135,4.72528,-0.02156,4.725329186,8.84,13.87,16.44756821
17/09/2019 21:00,13.85664,13.70948,19.49246813,3.14664,-0.03052,3.146788007,10.71,13.74,17.42101317
17/09/2019 21:30,14.58996,13.4738,19.85976383,0.44996,-0.0462,0.452325592,14.14,13.52,19.5634864
17/09/2019 22:00,13.6328,13.19492,18.97258943,0.4228,-0.04508,0.42519648,13.21,13.24,18.70298639
17/09/2019 22:30,12.82588,13.06332,18.30719878,0.28588,-0.03668,0.288223519,12.54,13.1,18.13454163
17/09/2019 23:00,11.86632,13.1918,17.74353791,0.23632,-0.0182,0.237019793,11.63,13.21,17.60002841
17/09/2019 23:30,10.6074,11.48656,15.63515255,0.1974,-0.01344,0.197857003,10.41,11.5,15.51186965
18/09/2019 00:00,9.18176,7.1362,11.62884634,0.22176,-0.0238,0.22303349,8.96,7.16,11.46940277
18/09/2019 00:30,8.59404,6.01856,10.49192966,0.40404,-0.04144,0.406159569,8.19,6.06,10.18821378
18/09/2019 01:00,8.17816,5.97708,10.12955015,0.32816,-0.05292,0.332399627,7.85,6.03,9.898656474
18/09/2019 01:30,7.94816,5.88268,9.888335116,0.18816,-0.04732,0.194018989,7.76,5.93,9.76639647
18/09/2019 02:00,7.77564,5.88408,9.751049936,0.18564,-0.04592,0.19123508,7.59,5.93,9.631874169
18/09/2019 02:30,7.72296,5.93792,9.74181734,0.44296,-0.05208,0.446011085,7.28,5.99,9.427539446
18/09/2019 03:00,7.53448,5.986,9.622919768,0.91448,-0.084,0.918329827,6.62,6.07,8.981608987
18/09/2019 03:30,7.56092,5.97716,9.638150907,0.78092,-0.04284,0.782094184,6.78,6.02,9.06690686
18/09/2019 04:00,7.58196,5.95192,9.639059556,0.42196,-0.03808,0.42367479,7.16,5.99,9.335186126
18/09/2019 04:30,7.62204,5.85088,9.608761134,0.08204,0.04088,0.091660984,7.54,5.81,9.518807698
18/09/2019 05:00,7.80088,5.80928,9.726328336,0.04088,0.04928,0.064028844,7.76,5.76,9.664119205
18/09/2019 05:30,8.44112,6.91648,10.91284575,0.00112,0.04648,0.046493492,8.44,6.87,10.88257782
18/09/2019 06:00,9.36064,9.45828,13.30716505,0.01064,0.02828,0.03021536,9.35,9.43,13.27958584
18/09/2019 06:30,10.30356,9.58664,14.07362836,0.41356,0.06664,0.418894692,9.89,9.52,13.72743603
18/09/2019 07:00,8.98768,10.10876,13.5264711,4.18768,0.08876,4.188620551,4.8,10.02,11.11037353
18/09/2019 07:30,10.35884,10.09672,14.46545267,4.22884,0.07672,4.229535873,6.13,10.02,11.74637391
18/09/2019 08:00,10.90648,9.70088,14.59651941,4.38648,0.04088,4.386670487,6.52,9.66,11.65444121
18/09/2019 08:30,11.78684,13.1582,17.66544153,4.67684,0.0182,4.676875413,7.11,13.14,14.94027108
18/09/2019 09:00,11.83132,14.10276,18.40836692,5.03132,0.03276,5.031426653,6.8,14.07,15.62705666
18/09/2019 09:30,12.0446,14.19396,18.61560876,5.3746,-0.02604,5.374663082,6.67,14.22,15.70660052
18/09/2019 10:00,11.93604,14.13488,18.50037523,5.69604,-0.08512,5.696675969,6.24,14.22,15.52887633
18/09/2019 10:30,14.454,13.69892,19.91427943,1.974,-0.10108,1.976586241,12.48,13.8,18.60619252
18/09/2019 11:00,14.33828,13.5244,19.71029347,1.98828,-0.1456,1.993603952,12.35,13.67,18.42257854
18/09/2019 11:30,14.30068,13.422,19.61273904,2.15068,-0.168,2.157231666,12.15,13.59,18.22938836
18/09/2019 12:00,14.27832,13.51828,19.66251042,2.23832,-0.18172,2.245684435,12.04,13.7,18.23873899
18/09/2019 12:30,14.28952,13.45736,19.6288288,2.31952,-0.19264,2.327505789,11.97,13.65,18.15498279
18/09/2019 13:00,14.22828,13.2912,19.47048919,2.33828,-0.1988,2.346715747,11.89,13.49,17.98199655
18/09/2019 13:30,13.91864,13.3184,19.26417187,2.34864,-0.2016,2.357276481,11.57,13.52,17.79481104
18/09/2019 14:00,13.81204,13.40792,19.24953941,2.32204,-0.19208,2.32997092,11.49,13.6,17.80393496
18/09/2019 14:30,13.8416,13.47828,19.3197806,2.2316,-0.18172,2.238986538,11.61,13.66,17.92728925
18/09/2019 15:00,13.75536,13.57088,19.32300993,2.14536,-0.16912,2.152015591,11.61,13.74,17.98832121
18/09/2019 15:30,14.15336,13.68736,19.68911941,1.61336,-0.12264,1.618014542,12.54,13.81,18.65389236
18/09/2019 16:00,14.53468,13.61648,19.91646179,1.46468,-0.09352,1.467662595,13.07,13.71,18.94172643
18/09/2019 16:30,14.42616,13.43496,19.71325043,1.47616,-0.07504,1.478066084,12.95,13.51,18.71423522
18/09/2019 17:00,14.59808,13.24512,19.71134555,1.22808,-0.05488,1.229305617,13.37,13.3,18.85860281
18/09/2019 17:30,12.97848,13.17116,18.49108972,3.93848,-0.02884,3.938585591,9.04,13.2,15.99879995
18/09/2019 18:00,13.04624,13.16072,18.53129594,4.00624,0.02072,4.006293581,9.04,13.14,15.94933227
18/09/2019 18:30,13.4902,13.26572,18.91995833,3.7002,0.05572,3.70061951,9.79,13.21,16.4422687
18/09/2019 19:00,13.53896,13.23288,18.93178679,3.50896,0.08288,3.509938657,10.03,13.15,16.53854286
18/09/2019 19:30,13.46784,13.16576,18.83401048,3.43784,0.09576,3.439173424,10.03,13.07,16.47500531
18/09/2019 20:00,15.8294,12.2198,19.99733523,11.2994,-0.6902,11.32046008,4.53,12.91,13.68170311
18/09/2019 20:30,13.02476,12.07336,17.75979715,12.60476,-0.90664,12.63732451,0.42,12.98,12.98679329
18/09/2019 21:00,14.59628,12.30428,19.09048706,7.19628,0.22428,7.199774118,7.4,12.08,14.16638274
18/09/2019 21:30,14.73,12.87996,19.56696884,0,0.09996,0.09996,14.73,12.78,19.50131534
18/09/2019 22:00,13.80084,12.76304,18.79782899,0.00084,0.10304,0.103043424,13.8,12.66,18.72740238
18/09/2019 22:30,12.98044,12.64996,18.12493615,0.02044,0.09996,0.102028404,12.96,12.55,18.0406236
18/09/2019 23:00,12.03632,12.71856,17.51098991,0.02632,0.09856,0.102013803,12.01,12.62,17.42138054
18/09/2019 23:30,11.07924,12.80576,16.93331179,0.14924,0.02576,0.151446873,10.93,12.78,16.8164592
19/09/2019 00:00,10.26884,12.66688,16.30640745,0.30884,-0.04312,0.311835662,9.96,12.71,16.14762212
19/09/2019 00:30,9.73908,12.56632,15.89849293,0.33908,-0.04368,0.341881835,9.4,12.61,15.72806727
19/09/2019 01:00,9.326,12.50632,15.60071524,0.336,-0.04368,0.338827305,8.99,12.55,15.43770061
19/09/2019 01:30,9.15892,12.65124,15.61856873,0.52892,-0.01876,0.52925259,8.63,12.67,15.32989889
19/09/2019 02:00,9.00844,12.8034,15.65500057,0.53844,-0.0266,0.539096646,8.47,12.83,15.3736723
19/09/2019 02:30,8.81276,12.73408,15.48617229,0.31276,-0.04592,0.316113056,8.5,12.78,15.34856345
19/09/2019 03:00,8.50056,11.87824,14.60657748,0.14056,-0.01176,0.141051094,8.36,11.89,14.53484434
19/09/2019 03:30,7.5374,5.71816,9.460959388,0.2674,-0.02184,0.268290413,7.27,5.74,9.262855931
19/09/2019 04:00,7.46516,5.72068,9.405040855,0.19516,-0.01932,0.196113967,7.27,5.74,9.262855931
19/09/2019 04:30,7.56364,5.7436,9.497241232,0.14364,0.0336,0.147517489,7.42,5.71,9.362718622
19/09/2019 05:00,7.72652,5.65136,9.572720677,0.08652,0.10136,0.133264999,7.64,5.55,9.443098009
19/09/2019 05:30,8.17,5.648,9.932210429,0,0.098,0.098,8.17,5.55,9.876811226
19/09/2019 06:00,8.47,5.64912,10.18103417,0,0.09912,0.09912,8.47,5.55,10.12637151
19/09/2019 06:30,9.70056,5.86352,11.33497821,0.00056,0.09352,0.093521677,9.7,5.77,11.28640332
19/09/2019 07:00,9.01652,6.12668,10.90109356,3.09652,0.10668,3.098357102,5.92,6.02,8.443151071
19/09/2019 07:30,12.15056,6.5508,13.80395193,0.21056,0.1008,0.233444112,11.94,6.45,13.57078111
19/09/2019 08:00,13.00612,7.60608,15.06690447,0.17612,-0.00392,0.176163619,12.83,7.61,14.9171378
19/09/2019 08:30,12.46764,10.03352,16.00354869,2.67764,-0.04648,2.678043383,9.79,10.08,14.05170808
19/09/2019 09:00,12.4816,10.1846,16.10951321,3.0016,-0.0854,3.002814633,9.48,10.27,13.97652675
19/09/2019 09:30,13.83512,9.86956,16.99466858,1.20512,-0.16044,1.215752939,12.63,10.03,16.12816791
19/09/2019 10:00,13.74472,9.74464,16.84860043,1.50472,-0.18536,1.516093865,12.24,9.93,15.76142443
19/09/2019 10:30,13.59652,9.68828,16.69515275,1.76652,-0.18172,1.775842073,11.83,9.87,15.40668037
19/09/2019 11:00,13.514,9.74848,16.66316471,2.044,-0.12152,2.047609121,11.47,9.87,15.13201242
19/09/2019 11:30,10.85496,10.00396,14.7617537,6.22496,-0.16604,6.227174021,4.63,10.17,11.17433667
19/09/2019 12:00,11.505,9.8902,15.17171978,4.655,-0.0798,4.65568395,6.85,9.97,12.09642096
19/09/2019 12:30,14.36052,12.35872,18.94630557,1.36052,-0.02128,1.360686411,13,12.38,17.95172415
19/09/2019 13:00,14.23132,12.37008,18.85601623,1.39132,-0.05992,1.39260969,12.84,12.43,17.8709401
19/09/2019 13:30,13.5792,12.34436,18.35150938,2.2092,-0.18564,2.216985983,11.37,12.53,16.91974586
19/09/2019 14:00,13.62976,12.5168,18.50515171,2.34976,-0.1932,2.357689186,11.28,12.71,16.99360174
19/09/2019 14:30,13.6606,12.44756,18.48117264,2.2806,-0.20244,2.289567276,11.38,12.65,17.01549
19/09/2019 15:00,13.6602,12.51248,18.52466517,2.1602,-0.17752,2.167481809,11.5,12.69,17.1255978
19/09/2019 15:30,13.76292,12.54076,18.61957648,1.94292,-0.14924,1.948643298,11.82,12.69,17.34210195
19/09/2019 16:00,14.2732,12.51708,18.98424426,1.7332,-0.12292,1.737553328,12.54,12.64,17.80508916
19/09/2019 16:30,14.67708,12.38048,19.20137918,1.41708,-0.07952,1.419309394,13.26,12.46,18.19558188
19/09/2019 17:00,14.82624,12.2968,19.26210484,1.20624,-0.0532,1.207412596,13.62,12.35,18.38550788
19/09/2019 17:30,14.96468,12.20684,19.31187692,0.90468,-0.01316,0.904775711,14.06,12.22,18.6282581
19/09/2019 18:00,15.18244,12.28296,19.52889118,0.55244,0.02296,0.552916915,14.63,12.26,19.08781025
19/09/2019 18:30,15.39872,12.27908,19.69508526,0.25872,0.05908,0.265379888,15.14,12.22,19.45631003
19/09/2019 19:00,15.55268,12.29336,19.82454426,0.09268,0.07336,0.118200135,15.46,12.22,19.70634416
19/09/2019 19:30,15.4012,12.41472,19.7818663,0.5012,0.10472,0.512023162,14.9,12.31,19.32734074
19/09/2019 20:00,13.7064,12.69872,18.68483049,4.1664,0.11872,4.168091098,9.54,12.58,15.78822346
19/09/2019 20:30,14.57928,12.57116,19.25070048,2.42928,0.11116,2.431821923,12.15,12.46,17.40327843
19/09/2019 21:00,15.43632,12.2992,19.73702854,0.09632,0.0392,0.103991261,15.34,12.26,19.63729106
19/09/2019 21:30,14.59972,12.28996,19.08389218,0.13972,0.02996,0.142896046,14.46,12.26,18.95782688
19/09/2019 22:00,13.62688,11.97664,18.14198898,0.16688,-0.00336,0.166913822,13.46,11.98,18.01921197
19/09/2019 22:30,12.7118,11.80264,17.34624369,0.2618,-0.01736,0.262374941,12.45,11.82,17.16726245
19/09/2019 23:00,11.69268,11.68052,16.52735045,0.30268,-0.03948,0.305243923,11.39,11.72,16.34290366
19/09/2019 23:30,10.7552,11.60484,15.82234617,0.3052,-0.05516,0.310144588,10.45,11.66,15.65752535
20/09/2019 00:00,10.1216,11.60652,15.39993809,0.3416,-0.05348,0.345761002,9.78,11.66,15.21854132
20/09/2019 00:30,9.562,11.38848,14.87041764,0.602,-0.05152,0.604200555,8.96,11.44,14.53118027
20/09/2019 01:00,9.25564,11.34696,14.64309984,0.53564,-0.03304,0.536658039,8.72,11.38,14.33676393
20/09/2019 01:30,9.03836,11.25624,14.43588897,0.31836,-0.05376,0.322867197,8.72,11.31,14.28126395
20/09/2019 02:00,8.91164,11.19948,14.31243095,0.24164,-0.03052,0.243559767,8.67,11.23,14.18738172
20/09/2019 02:30,8.78284,11.286,14.30077181,0.18284,-0.014,0.183375204,8.6,11.3,14.20035211
20/09/2019 03:00,8.54128,11.2278,14.10733699,0.16128,-0.0322,0.164463,8.38,11.26,14.03609632
20/09/2019 03:30,8.51024,11.37088,14.20285524,0.24024,-0.02912,0.241998413,8.27,11.4,14.08378145
20/09/2019 04:00,8.3672,11.37704,14.12257324,0.4172,-0.02296,0.417831308,7.95,11.4,13.89829126
20/09/2019 04:30,8.48516,11.50952,14.29919546,0.61516,-0.06048,0.618125922,7.87,11.57,13.99291964
20/09/2019 05:00,8.5364,11.51708,14.33573356,0.6664,-0.05292,0.668497933,7.87,11.57,13.99291964
20/09/2019 05:30,8.81652,11.52968,14.51428764,0.99652,-0.04032,0.997335356,7.82,11.57,13.96485947
20/09/2019 06:00,9.29692,11.61924,14.88084203,1.25692,-0.06076,1.258387724,8.04,11.68,14.17970381
20/09/2019 06:30,10.5924,11.75652,15.82449684,1.2124,-0.05348,1.213578951,9.38,11.81,15.08179366
20/09/2019 07:00,11.74292,12.0256,16.80807025,1.31292,-0.0644,1.314498492,10.43,12.09,15.96724773
20/09/2019 07:30,13.27628,12.23476,18.05405669,1.31628,-0.06524,1.317895783,11.96,12.3,17.15609513
20/09/2019 08:00,13.99184,12.69768,18.89451412,1.35184,-0.08232,1.35434411,12.64,12.78,17.97492698
20/09/2019 08:30,14.49212,13.29664,19.66779544,2.54212,-0.21336,2.551057934,11.95,13.51,18.03670147
20/09/2019 09:00,14.68728,13.42952,19.90146229,3.01728,-0.27048,3.029379149,11.67,13.7,17.9966358
20/09/2019 09:30,14.38652,13.3166,19.60366785,3.09652,-0.2534,3.106871042,11.29,13.57,17.65245025
20/09/2019 10:00,14.38956,13.02212,19.40708753,3.40956,-0.32788,3.425288993,10.98,13.35,17.28533772
20/09/2019 10:30,14.23896,13.072,19.32938607,3.85896,-0.378,3.877429081,10.38,13.45,16.98961153
20/09/2019 11:00,14.11004,13.1272,19.27217187,4.59004,-0.4928,4.616418421,9.52,13.62,16.61730423
20/09/2019 11:30,13.47184,13.01428,18.73130954,4.36184,-0.47572,4.387705289,9.11,13.49,16.2779667
20/09/2019 12:00,11.68536,12.81744,17.34457859,4.17536,-0.46256,4.200903817,7.51,13.28,15.25642488
20/09/2019 12:30,12.57772,12.18192,17.50994618,4.29772,-0.45808,4.322063684,8.28,12.64,15.11052613
20/09/2019 13:00,12.5156,12.3258,17.5660351,4.4156,-0.4942,4.443169702,8.1,12.82,15.1645112
20/09/2019 13:30,12.45512,12.37116,17.55493133,4.63512,-0.51884,4.66406822,7.82,12.89,15.07662097
20/09/2019 14:00,12.56012,12.35436,17.61779854,4.74012,-0.53564,4.770288023,7.82,12.89,15.07662097
20/09/2019 14:30,12.59584,12.33544,17.63003872,4.72584,-0.50456,4.752698654,7.87,12.84,15.05996348
20/09/2019 15:00,11.95448,13.06708,17.71039728,4.76448,-0.54292,4.795313524,7.19,13.61,15.39247219
20/09/2019 15:30,11.9312,13.10456,17.72238771,4.7712,-0.54544,4.802275943,7.16,13.65,15.41389308
20/09/2019 16:00,12.18228,13.09,17.8817238,5.08228,-0.56,5.113039213,7.1,13.65,15.38611387
20/09/2019 16:30,14.31028,12.88072,19.25349478,5.25028,-0.60928,5.285514374,9.06,13.49,16.25003692
20/09/2019 17:00,14.73056,13.05308,19.68177572,5.04056,-0.55692,5.071233085,9.69,13.61,16.70713021
20/09/2019 17:30,13.22648,13.29416,18.75298545,4.17648,-0.45584,4.201282577,9.05,13.75,16.46101455
20/09/2019 18:00,13.74824,13.37244,19.17905771,4.25824,-0.49756,4.287210498,9.49,13.87,16.80586207
20/09/2019 18:30,12.76468,13.443,18.53783441,3.35468,-0.357,3.373622223,9.41,13.8,16.70293687
20/09/2019 19:00,12.99008,13.41536,18.67388718,2.67008,-0.23464,2.680369963,10.32,13.65,17.11212728
20/09/2019 19:30,13.1856,13.21992,18.67153802,2.0356,-0.15008,2.041125025,11.15,13.37,17.40917574
20/09/2019 20:00,13.46156,13.0422,18.74333424,2.12156,-0.1078,2.124296983,11.34,13.15,17.36427655
20/09/2019 20:30,13.16028,12.6372,18.24532251,2.66028,-0.1428,2.664109892,10.5,12.78,16.54020556
20/09/2019 21:00,12.75704,12.26332,17.69551036,2.70704,-0.17668,2.712799547,10.05,12.44,15.99237631
20/09/2019 21:30,13.56356,12.05532,18.14664983,3.35356,-0.27468,3.364790302,10.21,12.33,16.00852898
20/09/2019 22:00,11.71504,12.1228,16.85836416,2.87504,-0.2072,2.882496633,8.84,12.33,15.17150289
20/09/2019 22:30,10.84296,9.47636,14.4003882,2.40296,-0.14364,2.407249304,8.44,9.62,12.7975779
20/09/2019 23:00,9.92104,8.66076,13.16950259,2.58104,-0.14924,2.585351051,7.34,8.81,11.46698304
20/09/2019 23:30,9.18276,8.58236,12.56900889,2.55276,-0.15764,2.557622722,6.63,8.74,10.97016408
21/09/2019 00:00,8.52,8.64784,12.13983265,2.45,-0.13216,2.453561955,6.07,8.78,10.67395428
21/09/2019 00:30,8.604,11.01264,13.97523008,2.534,-0.15736,2.538881283,6.07,11.17,12.71274164
21/09/2019 01:00,8.26604,11.02076,13.77623201,2.54604,-0.14924,2.550410214,5.72,11.17,12.54939441
21/09/2019 01:30,7.928,11.00956,13.56700392,2.688,-0.16044,2.692783874,5.24,11.17,12.33801037
21/09/2019 02:00,7.6512,11.13012,13.50631085,3.0212,-0.22988,3.029933045,4.63,11.36,12.26729392
21/09/2019 02:30,7.22028,11.32608,13.43177321,3.15028,-0.28392,3.163048315,4.07,11.61,12.30272328
21/09/2019 03:00,6.97956,11.39944,13.36643146,2.77956,-0.21056,2.787523867,4.2,11.61,12.34633954
21/09/2019 03:30,7.15336,11.2746,13.35242167,2.80336,-0.2254,2.812406878,4.35,11.5,12.29522265
21/09/2019 04:00,6.84664,11.46444,13.35327165,2.86664,-0.24556,2.877138266,3.98,11.71,12.36788179
21/09/2019 04:30,6.91652,11.35916,13.29920166,2.88652,-0.28084,2.900149792,4.03,11.64,12.31789349
21/09/2019 05:00,7.01884,11.1712,13.1931734,2.75884,-0.2688,2.771903964,4.26,11.44,12.20742397
21/09/2019 05:30,7.12072,11.10996,13.19605488,2.61072,-0.25004,2.622666376,4.51,11.36,12.22250793
21/09/2019 06:00,7.1544,11.17128,13.26585603,2.4444,-0.18872,2.451674244,4.71,11.36,12.29771117
21/09/2019 06:30,7.3238,11.42252,13.56878807,3.1038,-0.27748,3.116178684,4.22,11.7,12.43778115
21/09/2019 07:00,9.54492,13.9804,16.92799699,2.68492,-0.2296,2.6947192,6.86,14.21,15.77921734
21/09/2019 07:30,9.04172,14.40608,17.00846382,2.84172,-0.28392,2.855868191,6.2,14.69,15.94478285
21/09/2019 08:00,10.1672,13.20316,16.66419484,3.4972,-0.40684,3.520784945,6.67,13.61,15.15654974
21/09/2019 08:30,11.11008,10.78332,15.48269575,3.37008,-0.38668,3.392191125,7.74,11.17,13.58957321
21/09/2019 09:00,11.70788,10.96408,16.04012171,3.33788,-0.32592,3.353754126,8.37,11.29,14.05421645
21/09/2019 09:30,12.65188,11.44964,17.06353784,3.98188,-0.43036,4.005069046,8.67,11.88,14.70725331
21/09/2019 10:00,11.79416,11.54812,16.50640135,4.30416,-0.48188,4.33105087,7.49,12.03,14.17113263
21/09/2019 10:30,11.20804,11.83428,16.29939704,3.98804,-0.40572,4.008624672,7.22,12.24,14.21077056
21/09/2019 11:00,11.20588,11.73872,16.22865656,4.13588,-0.44128,4.159354687,7.07,12.18,14.08322761
21/09/2019 11:30,11.0722,11.41388,15.90189515,4.0922,-0.45612,4.117541292,6.98,11.87,13.77015977
21/09/2019 12:00,11.36064,11.4038,16.09691882,4.35064,-0.4662,4.37554692,7.01,11.87,13.78539082
21/09/2019 12:30,11.85484,11.3324,16.40001589,4.84484,-0.5376,4.874575713,7.01,11.87,13.78539082
21/09/2019 13:00,11.00584,11.09404,15.62709946,4.23584,-0.43596,4.25821578,6.77,11.53,13.370632
21/09/2019 13:30,10.92492,10.88832,15.42431164,4.22492,-0.42168,4.245911331,6.7,11.31,13.1455734
21/09/2019 14:00,10.86584,11.1098,15.54008156,5.07584,-0.5502,5.105572617,5.79,11.66,13.01843693
21/09/2019 14:30,10.83516,10.9568,15.40948274,4.81516,-0.5432,4.845702433,6.02,11.5,12.9803852
21/09/2019 15:00,10.66756,10.93912,15.2794366,3.99756,-0.39088,4.016624594,6.67,11.33,13.14753969
21/09/2019 15:30,10.86888,10.89656,15.39050267,3.91888,-0.36344,3.935696773,6.95,11.26,13.23216158
21/09/2019 16:00,12.3412,10.74272,16.36188407,3.7212,-0.35728,3.738312245,8.62,11.1,14.05398164
21/09/2019 16:30,12.267,10.96796,16.45525556,3.367,-0.22204,3.374313376,8.9,11.19,14.29776556
21/09/2019 17:00,9.46516,11.33472,14.76702852,5.72516,-0.10528,5.726127915,3.74,11.44,12.03582984
21/09/2019 17:30,9.52088,11.34852,14.81337444,5.85088,-0.15148,5.852840589,3.67,11.5,12.07140837
21/09/2019 18:00,9.54328,11.26576,14.76453662,5.52328,-0.11424,5.524461307,4.02,11.38,12.06916733
21/09/2019 18:30,9.9922,11.15544,14.9762446,5.4222,-0.08456,5.422859323,4.57,11.24,12.13352793
21/09/2019 19:00,10.1232,11.10868,15.02936957,5.8632,-0.13132,5.864670424,4.26,11.24,12.02019967
21/09/2019 19:30,10.4224,10.64528,14.89793301,5.6224,-0.10472,5.623375147,4.8,10.75,11.7729563
21/09/2019 20:00,10.62016,10.62348,15.02152208,5.48016,-0.08652,5.48084294,5.14,10.71,11.87954965
21/09/2019 20:30,10.05944,10.37852,14.45358123,5.45944,-0.08148,5.460047995,4.6,10.46,11.42679308
21/09/2019 21:00,8.80016,10.41284,13.63341677,5.62016,-0.09716,5.620999777,3.18,10.51,10.98055099
21/09/2019 21:30,7.72304,10.42208,12.97170376,5.56304,-0.08792,5.563734714,2.16,10.51,10.72966449
21/09/2019 22:00,8.62076,10.3774,13.4910316,5.38076,-0.0826,5.381393959,3.24,10.46,10.95030593
21/09/2019 22:30,9.13088,10.34204,13.7960415,1.44088,-0.05796,1.442045261,7.69,10.4,12.93429936
21/09/2019 23:00,8.6256,10.37116,13.48932671,0.9856,-0.02884,0.986021859,7.64,10.4,12.90463483
21/09/2019 23:30,8.20808,10.35128,13.21066141,0.87808,-0.04872,0.879430568,7.33,10.4,12.72355689
22/09/2019 00:00,7.77856,10.23192,12.85294451,0.44856,-0.03808,0.450173478,7.33,10.27,12.61751957
22/09/2019 00:30,7.22748,10.13812,12.45062024,0.34748,-0.06188,0.352946858,6.88,10.2,12.30343042
22/09/2019 01:00,7.01232,10.14596,12.33341543,0.64232,-0.05404,0.644589252,6.37,10.2,12.0256767
22/09/2019 01:30,6.78552,10.0924,12.16140697,0.62552,-0.0476,0.627328487,6.16,10.14,11.8644511
22/09/2019 02:00,6.51144,10.02224,11.95174236,0.39144,-0.06776,0.39726149,6.12,10.09,11.80095335
22/09/2019 02:30,6.24676,10.31832,12.06191271,0.53676,-0.07168,0.541524995,5.71,10.39,11.85564001
22/09/2019 03:00,6.24808,10.52728,12.24181881,1.15808,-0.06272,1.15977717,5.09,10.59,11.74973191
22/09/2019 03:30,6.76312,10.3568,12.36944212,1.86312,-0.1232,1.867188896,4.9,10.48,11.56894118
22/09/2019 04:00,6.77552,10.37136,12.38841312,1.74552,-0.10864,1.748897573,5.03,10.48,11.62459892
22/09/2019 04:30,6.76712,10.37248,12.38475896,1.59712,-0.10752,1.600735095,5.17,10.48,11.68585898
22/09/2019 05:00,6.29196,10.47856,12.22247848,0.98196,-0.04144,0.982834022,5.31,10.52,11.7841631
22/09/2019 05:30,6.15952,10.57864,12.24121362,0.98952,-0.03136,0.990016808,5.17,10.61,11.80258446
22/09/2019 06:00,6.30952,10.57584,12.3149679,0.98952,-0.03416,0.990109457,5.32,10.61,11.86905641
22/09/2019 06:30,7.0114,12.72968,14.53287593,1.4014,-0.04032,1.401979908,5.61,12.77,13.94793892
22/09/2019 07:00,7.73556,12.959,15.09220228,1.22556,-0.021,1.225739905,6.51,12.98,14.52103646
22/09/2019 07:30,7.77792,12.56904,14.78096093,0.57792,0.01904,0.578233558,7.2,12.55,14.46867306
22/09/2019 08:00,8.15524,12.22968,14.69942218,0.06524,0.09968,0.119131692,8.09,12.13,14.58029492
22/09/2019 08:30,8.81208,12.88492,15.61005821,0.19208,0.02492,0.193689785,8.62,12.86,15.48173117
22/09/2019 09:00,10.82816,13.01184,16.92799543,0.39816,0.02184,0.398758537,10.43,12.99,16.65908161
22/09/2019 09:30,10.80132,13.16392,17.02813271,0.41132,0.00392,0.411338679,10.39,13.16,16.76716136
22/09/2019 10:00,12.48712,12.85028,17.91808756,0.68712,0.00028,0.687120057,11.8,12.85,17.44598808
22/09/2019 10:30,13.13192,12.8976,18.40639586,0.31192,0.0476,0.315531055,12.82,12.85,18.15144347
22/09/2019 11:00,13.39684,13.17156,18.78737115,0.82684,-0.04844,0.828257701,12.57,13.22,18.24207499
22/09/2019 11:30,13.05448,13.37544,18.69015364,2.38448,-0.08456,2.38597889,10.67,13.46,17.17616081
22/09/2019 12:00,11.80056,13.48208,17.91702256,5.32056,-0.08792,5.321286371,6.48,13.57,15.03779572
22/09/2019 12:30,11.78276,13.61788,18.00777857,5.21276,-0.09212,5.21357391,6.57,13.71,15.20292735
22/09/2019 13:00,11.92904,13.51684,18.02794938,5.89904,-0.15316,5.901027953,6.03,13.67,14.94087681
22/09/2019 13:30,11.73116,13.4206,17.82505594,6.13116,-0.1694,6.13349976,5.6,13.59,14.69857476
22/09/2019 14:00,11.60428,13.2588,17.61973586,6.66428,-0.2212,6.667950012,4.94,13.48,14.35667092
22/09/2019 14:30,11.40548,13.249,17.48201862,6.46548,-0.231,6.469605292,4.94,13.48,14.35667092
22/09/2019 15:00,10.81436,13.44144,17.25174459,6.67436,-0.23856,6.678622035,4.14,13.68,14.29272542
22/09/2019 15:30,10.65244,13.39372,17.11333437,6.64244,-0.19628,6.645339344,4.01,13.59,14.16926956
22/09/2019 16:00,10.82236,13.38448,17.212431,6.63236,-0.20552,6.635543508,4.19,13.59,14.22125873
22/09/2019 16:30,11.26044,13.21992,17.36559224,5.83044,-0.08008,5.830989916,5.43,13.3,14.36575442
22/09/2019 17:00,11.33976,13.18784,17.39279393,5.28976,-0.06216,5.290125209,6.05,13.25,14.5658848
22/09/2019 17:30,11.13664,13.21748,17.28370701,5.24664,-0.07252,5.247141168,5.89,13.29,14.53671902
22/09/2019 18:00,10.479,13.41192,17.02025379,4.809,-0.03808,4.809150766,5.67,13.45,14.59628035
22/09/2019 18:30,9.48916,13.3358,16.36727586,4.61916,-0.0042,4.619161909,4.87,13.34,14.20114432
22/09/2019 19:00,10.60728,13.2316,16.95846772,4.69728,-0.0084,4.697287511,5.91,13.24,14.49916204
22/09/2019 19:30,11.53788,13.2182,17.54546911,5.22788,0.0882,5.228623962,6.31,13.13,14.56753239
22/09/2019 20:00,10.24088,12.77392,16.37219153,6.55088,0.49392,6.56947378,3.69,12.28,12.82242177
22/09/2019 20:30,10.93896,13.17788,17.12651065,5.25896,0.18788,5.262315002,5.68,12.99,14.17753505
22/09/2019 21:00,9.87944,10.8012,14.63793893,2.44944,0.0112,2.449465606,7.43,10.79,13.10072517
22/09/2019 21:30,11.39212,9.39796,14.76827851,0.44212,-0.01204,0.442283909,10.95,9.41,14.43781839
22/09/2019 22:00,9.6174,9.45732,13.48833883,0.6174,-0.02268,0.617816431,9,9.48,13.07174051
22/09/2019 22:30,9.009,9.49964,13.09218244,0.679,-0.01036,0.67907903,8.33,9.51,12.64234947
22/09/2019 23:00,8.16608,9.41964,12.46653441,0.69608,-0.01036,0.696157091,7.47,9.43,12.03020366
22/09/2019 23:30,7.72068,9.50652,12.24674741,1.03068,-0.05348,1.032066554,6.69,9.56,11.66832036
23/09/2019 00:00,7.9818,12.8628,15.13805652,0.3318,0.0028,0.331811814,7.65,12.86,14.96335858
23/09/2019 00:30,7.76928,12.86532,15.02924384,0.39928,0.00532,0.39931544,7.37,12.86,14.82216246
23/09/2019 01:00,7.5506,13.06508,15.08999257,0.9506,-0.02492,0.950926583,6.6,13.09,14.6597442
23/09/2019 01:30,7.31516,13.14868,15.04657275,0.54516,0.00868,0.545229097,6.77,13.14,14.78149181
23/09/2019 02:00,7.29672,13.17028,15.05650683,0.49672,0.00028,0.496720079,6.8,13.17,14.82190609
