Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/09/2019 02:30,7.17976,13.16104,14.99206215,0.66976,-0.00896,0.66981993,6.51,13.17,14.69111977
23/09/2019 03:00,6.9772,13.21888,14.94724417,0.5572,-0.00112,0.557201126,6.42,13.22,14.69642133
23/09/2019 03:30,6.94724,13.37548,15.07208044,1.43724,-0.11452,1.441795286,5.51,13.49,14.57189761
23/09/2019 04:00,7.51256,13.06284,15.06905261,2.70256,-0.23716,2.712945893,4.81,13.3,14.14305837
23/09/2019 04:30,7.24828,13.17032,15.03312648,2.05828,-0.16968,2.065262177,5.19,13.34,14.31403856
23/09/2019 05:00,7.23484,13.30632,15.14599161,1.55484,-0.11368,1.55899024,5.68,13.42,14.57253581
23/09/2019 05:30,7.40388,13.21488,15.14762333,1.43388,-0.08512,1.436404285,5.97,13.3,14.57843956
23/09/2019 06:00,7.59572,13.29076,15.30814371,0.82572,-0.00924,0.825771697,6.77,13.3,14.92390364
23/09/2019 06:30,8.31688,12.9812,15.41694024,0.23688,0.0112,0.237144628,8.08,12.97,15.28094565
23/09/2019 07:00,9.26436,12.15616,15.28399791,0.72436,0.00616,0.724386192,8.54,12.15,14.85106393
23/09/2019 07:30,9.98424,9.58884,13.84308134,0.74424,-0.04116,0.745377303,9.24,9.63,13.34595444
23/09/2019 08:00,10.51584,11.03724,15.24478789,0.73584,-0.03276,0.736568886,9.78,11.07,14.77136757
23/09/2019 08:30,10.78756,12.15728,16.25333528,0.91756,-0.06272,0.919701121,9.87,12.22,15.70812847
23/09/2019 09:00,12.73068,12.1892,17.62517546,0.89068,-0.0308,0.891212378,11.84,12.22,17.01511093
23/09/2019 09:30,15.49332,9.75324,18.30761194,2.62332,-0.04676,2.623736709,12.87,9.8,16.17643038
23/09/2019 10:00,45.62652,28.5474,53.82130967,3.72652,-0.0826,3.727435321,41.9,28.63,50.74728466
23/09/2019 10:30,2.69864,-0.17976,2.7046204,2.69864,-0.17976,2.7046204,0,0,0
23/09/2019 11:00,2.72132,-0.19376,2.728209208,2.72132,-0.19376,2.728209208,0,0,0
23/09/2019 11:30,2.21228,-0.15428,2.217653065,2.21228,-0.15428,2.217653065,0,0,0
23/09/2019 12:00,2.19548,-0.15708,2.201092128,2.19548,-0.15708,2.201092128,0,0,0
23/09/2019 12:30,2.11988,-0.13804,2.124369614,2.11988,-0.13804,2.124369614,0,0,0
23/09/2019 13:00,2.23636,-0.1302,2.24014689,2.23636,-0.1302,2.24014689,0,0,0
23/09/2019 13:30,2.61212,-0.17836,2.618202281,2.61212,-0.17836,2.618202281,0,0,0
23/09/2019 14:00,2.90416,-0.18536,2.910069352,2.90416,-0.18536,2.910069352,0,0,0
23/09/2019 14:30,3.4356,-0.25928,3.445369861,3.4356,-0.25928,3.445369861,0,0,0
23/09/2019 15:00,3.34852,-0.21924,3.355689552,3.34852,-0.21924,3.355689552,0,0,0
23/09/2019 15:30,3.31968,-0.23212,3.327785299,3.31968,-0.23212,3.327785299,0,0,0
23/09/2019 16:00,2.80504,-0.17752,2.81065166,2.80504,-0.17752,2.81065166,0,0,0
23/09/2019 16:30,3.7114,-0.27384,3.721488722,3.7114,-0.27384,3.721488722,0,0,0
23/09/2019 17:00,5.04084,-0.48496,5.064114346,5.04084,-0.48496,5.064114346,0,0,0
23/09/2019 17:30,7.03276,-0.30212,7.039246388,7.03276,-0.30212,7.039246388,0,0,0
23/09/2019 18:00,6.91404,-0.18648,6.916554338,6.91404,-0.18648,6.916554338,0,0,0
23/09/2019 18:30,5.90576,-0.05936,5.906058312,5.90576,-0.05936,5.906058312,0,0,0
23/09/2019 19:00,5.39336,-0.02212,5.393405361,5.39336,-0.02212,5.393405361,0,0,0
23/09/2019 19:30,5.4418,-0.02296,5.441848436,5.4418,-0.02296,5.441848436,0,0,0
23/09/2019 20:00,4.8412,-0.0294,4.84128927,4.8412,-0.0294,4.84128927,0,0,0
23/09/2019 20:30,1.39216,-0.02464,1.392378036,1.39216,-0.02464,1.392378036,0,0,0
23/09/2019 21:00,1.11328,-0.01708,1.113411013,1.11328,-0.01708,1.113411013,0,0,0
23/09/2019 21:30,0.9618,-0.0182,0.961972183,0.9618,-0.0182,0.961972183,0,0,0
23/09/2019 22:00,0.8932,-0.02352,0.893509614,0.8932,-0.02352,0.893509614,0,0,0
23/09/2019 22:30,0.98308,-0.02744,0.983462882,0.98308,-0.02744,0.983462882,0,0,0
23/09/2019 23:00,0.8162,-0.03612,0.816998834,0.8162,-0.03612,0.816998834,0,0,0
23/09/2019 23:30,0.56448,-0.01204,0.564608388,0.56448,-0.01204,0.564608388,0,0,0
24/09/2019 00:00,0.51828,0.00252,0.518286126,0.51828,0.00252,0.518286126,0,0,0
24/09/2019 00:30,0.69832,-0.02296,0.698697348,0.69832,-0.02296,0.698697348,0,0,0
24/09/2019 01:00,0.80808,-0.00308,0.80808587,0.80808,-0.00308,0.80808587,0,0,0
24/09/2019 01:30,0.89236,-0.0336,0.892992346,0.89236,-0.0336,0.892992346,0,0,0
24/09/2019 02:00,1.15836,-0.05796,1.159809144,1.15836,-0.05796,1.159809144,0,0,0
24/09/2019 02:30,1.55512,-0.06776,1.556595526,1.55512,-0.06776,1.556595526,0,0,0
24/09/2019 03:00,1.91212,-0.11368,1.91549629,1.91212,-0.11368,1.91549629,0,0,0
24/09/2019 03:30,1.8956,-0.0994,1.898204341,1.8956,-0.0994,1.898204341,0,0,0
24/09/2019 04:00,1.5596,-0.06832,1.561095699,1.5596,-0.06832,1.561095699,0,0,0
24/09/2019 04:30,0.81536,-0.02156,0.815644998,0.81536,-0.02156,0.815644998,0,0,0
24/09/2019 05:00,0.4242,-0.02016,0.424678779,0.4242,-0.02016,0.424678779,0,0,0
24/09/2019 05:30,0.32032,0.04144,0.322989436,0.32032,0.04144,0.322989436,0,0,0
24/09/2019 06:00,0.09296,0.09772,0.134873126,0.09296,0.09772,0.134873126,0,0,0
24/09/2019 06:30,0.084,0.098,0.129073622,0.084,0.098,0.129073622,0,0,0
24/09/2019 07:00,3.17016,0.08148,3.171206934,3.17016,0.08148,3.171206934,0,0,0
24/09/2019 07:30,4.48308,-0.00672,4.483085037,4.48308,-0.00672,4.483085037,0,0,0
24/09/2019 08:00,5.8044,-0.17976,5.807182881,5.8044,-0.17976,5.807182881,0,0,0
24/09/2019 08:30,6.0466,-0.18564,6.049449047,6.0466,-0.18564,6.049449047,0,0,0
24/09/2019 09:00,4.99352,-0.09548,4.994432743,4.99352,-0.09548,4.994432743,0,0,0
24/09/2019 09:30,6.5618,-0.3542,6.571352744,6.5618,-0.3542,6.571352744,0,0,0
24/09/2019 10:00,6.195,-0.20748,6.198473437,6.195,-0.20748,6.198473437,0,0,0
24/09/2019 10:30,6.46128,-0.30688,6.468563563,6.46128,-0.30688,6.468563563,0,0,0
24/09/2019 11:00,5.9668,-0.56252,5.993257127,5.9668,-0.56252,5.993257127,0,0,0
24/09/2019 11:30,4.74768,-0.57064,4.781850624,4.74768,-0.57064,4.781850624,0,0,0
24/09/2019 12:00,5.0988,-0.62104,5.136482466,5.0988,-0.62104,5.136482466,0,0,0
24/09/2019 12:30,4.62168,-0.55104,4.654414153,4.62168,-0.55104,4.654414153,0,0,0
24/09/2019 13:00,4.17704,-0.46088,4.202389027,4.17704,-0.46088,4.202389027,0,0,0
24/09/2019 13:30,5.72348,-0.73136,5.770018263,5.72348,-0.73136,5.770018263,0,0,0
24/09/2019 14:00,5.68456,-0.71204,5.728981005,5.68456,-0.71204,5.728981005,0,0,0
24/09/2019 14:30,6.05164,-0.85624,6.111914072,6.05164,-0.85624,6.111914072,0,0,0
24/09/2019 15:00,6.09252,-0.84028,6.150192715,6.09252,-0.84028,6.150192715,0,0,0
24/09/2019 15:30,5.1254,-0.61208,5.161818196,5.1254,-0.61208,5.161818196,0,0,0
24/09/2019 16:00,5.12632,-0.61956,5.163623857,5.12932,-0.61656,5.166243306,-0.003,-0.003,0.004242641
24/09/2019 16:30,5.77088,-0.77468,5.822644165,5.77388,-0.77168,5.825219333,-0.003,-0.003,0.004242641
24/09/2019 17:00,5.45448,-0.70636,5.500026956,5.45748,-0.70336,5.502617853,-0.003,-0.003,0.004242641
24/09/2019 17:30,4.82384,-0.55272,4.855402326,4.82384,-0.55272,4.855402326,0,0,0
24/09/2019 18:00,4.85352,-0.53984,4.883449971,4.85352,-0.53984,4.883449971,0,0,0
24/09/2019 18:30,4.23388,-0.44632,4.257339709,4.23388,-0.44632,4.257339709,0,0,0
24/09/2019 19:00,4.2952,-0.43008,4.316678335,4.2952,-0.43008,4.316678335,0,0,0
24/09/2019 19:30,3.8892,-0.41832,3.911632429,3.8892,-0.41832,3.911632429,0,0,0
24/09/2019 20:00,3.76516,-0.37156,3.783449043,3.76516,-0.37156,3.783449043,0,0,0
24/09/2019 20:30,3.3432,-0.2856,3.355376819,3.3432,-0.2856,3.355376819,0,0,0
24/09/2019 21:00,3.19536,-0.23716,3.204148935,3.19536,-0.23716,3.204148935,0,0,0
24/09/2019 21:30,3.93092,-0.37996,3.949240642,3.93092,-0.37996,3.949240642,0,0,0
24/09/2019 22:00,3.37624,-0.287,3.388416376,3.37624,-0.287,3.388416376,0,0,0
24/09/2019 22:30,3.27376,-0.22232,3.281300157,3.27376,-0.22232,3.281300157,0,0,0
24/09/2019 23:00,1.87124,-0.06412,1.872338247,1.87124,-0.06412,1.872338247,0,0,0
24/09/2019 23:30,1.89616,-0.06552,1.897291653,1.89616,-0.06552,1.897291653,0,0,0
25/09/2019 00:00,2.11204,-0.09688,2.114260792,2.11204,-0.09688,2.114260792,0,0,0
25/09/2019 00:30,2.55696,-0.133,2.560416654,2.55696,-0.133,2.560416654,0,0,0
25/09/2019 01:00,2.90892,-0.17332,2.914078823,2.90892,-0.17332,2.914078823,0,0,0
25/09/2019 01:30,2.64124,-0.1736,2.64693893,2.64124,-0.1736,2.64693893,0,0,0
25/09/2019 02:00,2.71656,-0.26516,2.729470289,2.71656,-0.26516,2.729470289,0,0,0
25/09/2019 02:30,3.80296,-0.43064,3.827264764,3.80296,-0.43064,3.827264764,0,0,0
25/09/2019 03:00,3.43448,-0.42784,3.46102585,3.43448,-0.42784,3.46102585,0,0,0
25/09/2019 03:30,3.03744,-0.36484,3.059272786,3.03744,-0.36484,3.059272786,0,0,0
25/09/2019 04:00,3.75732,-0.49252,3.789462961,3.75732,-0.49252,3.789462961,0,0,0
25/09/2019 04:30,2.3506,-0.196,2.358757376,2.3506,-0.196,2.358757376,0,0,0
25/09/2019 05:00,1.37676,-0.08568,1.379423488,1.37676,-0.08568,1.379423488,0,0,0
25/09/2019 05:30,1.51004,-0.10752,1.513863056,1.51004,-0.10752,1.513863056,0,0,0
25/09/2019 06:00,2.20444,-0.21812,2.215204742,2.20444,-0.21812,2.215204742,0,0,0
25/09/2019 06:30,2.60652,-0.2576,2.619218256,2.60652,-0.2576,2.619218256,0,0,0
25/09/2019 07:00,1.90288,-0.15372,1.90907887,1.90288,-0.15372,1.90907887,0,0,0
25/09/2019 07:30,1.87236,-0.18256,1.881238986,1.87236,-0.18256,1.881238986,0,0,0
25/09/2019 08:00,1.24544,-0.09604,1.249137493,1.24544,-0.09604,1.249137493,0,0,0
25/09/2019 08:30,1.435,-0.12964,1.440844034,1.435,-0.12964,1.440844034,0,0,0
25/09/2019 09:00,1.63072,-0.1568,1.638241117,1.63072,-0.1568,1.638241117,0,0,0
25/09/2019 09:30,2.14144,-0.25396,2.156446372,2.14144,-0.25396,2.156446372,0,0,0
25/09/2019 10:00,1.66068,-0.20048,1.672737365,1.66068,-0.20048,1.672737365,0,0,0
25/09/2019 10:30,1.71052,-0.1932,1.72139621,1.71052,-0.1932,1.72139621,0,0,0
25/09/2019 11:00,1.9586,-0.21924,1.970832346,1.9586,-0.21924,1.970832346,0,0,0
25/09/2019 11:30,2.142,-0.24388,2.155838921,2.142,-0.24388,2.155838921,0,0,0
25/09/2019 12:00,2.28704,-0.22736,2.29831341,2.28704,-0.22736,2.29831341,0,0,0
25/09/2019 12:30,2.19464,-0.2464,2.208428783,2.19464,-0.2464,2.208428783,0,0,0
25/09/2019 13:00,2.26884,-0.24724,2.282271361,2.26884,-0.24724,2.282271361,0,0,0
25/09/2019 13:30,2.45224,-0.245,2.464448421,2.45224,-0.245,2.464448421,0,0,0
25/09/2019 14:00,3.32724,-0.43176,3.355136765,3.32724,-0.43176,3.355136765,0,0,0
25/09/2019 14:30,3.74752,-0.50064,3.78081295,3.74752,-0.50064,3.78081295,0,0,0
25/09/2019 15:00,3.49216,-0.34272,3.508936942,3.49216,-0.34272,3.508936942,0,0,0
25/09/2019 15:30,3.75144,-0.42448,3.775378835,3.75144,-0.42448,3.775378835,0,0,0
25/09/2019 16:00,3.63692,-0.483,3.668852148,3.63692,-0.483,3.668852148,0,0,0
25/09/2019 16:30,2.85068,-0.31752,2.868308807,2.85068,-0.31752,2.868308807,0,0,0
25/09/2019 17:00,2.14452,-0.21168,2.154941868,2.14452,-0.21168,2.154941868,0,0,0
25/09/2019 17:30,1.666,-0.16408,1.674060407,1.666,-0.16408,1.674060407,0,0,0
25/09/2019 18:00,0.80612,-0.09996,0.812293947,0.80612,-0.09996,0.812293947,0,0,0
25/09/2019 18:30,0.84896,-0.06496,0.85144165,0.84896,-0.06496,0.85144165,0,0,0
25/09/2019 19:00,0.7602,-0.04564,0.761568808,0.7602,-0.04564,0.761568808,0,0,0
25/09/2019 19:30,1.80768,-0.15232,1.814086096,1.80768,-0.15232,1.814086096,0,0,0
25/09/2019 20:00,2.41444,-0.18648,2.421630712,2.41444,-0.18648,2.421630712,0,0,0
25/09/2019 20:30,2.51076,-0.1778,2.517047599,2.51076,-0.1778,2.517047599,0,0,0
25/09/2019 21:00,2.55276,-0.1666,2.558190606,2.55276,-0.1666,2.558190606,0,0,0
25/09/2019 21:30,2.42228,-0.1694,2.428196194,2.42228,-0.1694,2.428196194,0,0,0
25/09/2019 22:00,3.32836,-0.29904,3.34176678,3.32836,-0.29904,3.34176678,0,0,0
25/09/2019 22:30,3.85644,-0.32872,3.870424565,3.85644,-0.32872,3.870424565,0,0,0
25/09/2019 23:00,3.97124,-0.378,3.989189283,3.97124,-0.378,3.989189283,0,0,0
25/09/2019 23:30,4.06252,-0.3892,4.081120605,4.06252,-0.3892,4.081120605,0,0,0
26/09/2019 00:00,3.7072,-0.33684,3.72247136,3.7072,-0.33684,3.72247136,0,0,0
26/09/2019 00:30,3.85532,-0.32088,3.868650446,3.85532,-0.32088,3.868650446,0,0,0
26/09/2019 01:00,3.55516,-0.24724,3.563746658,3.55516,-0.24724,3.563746658,0,0,0
26/09/2019 01:30,3.87156,-0.3122,3.884127402,3.87156,-0.3122,3.884127402,0,0,0
26/09/2019 02:00,4.01128,-0.38864,4.030063063,4.01128,-0.38864,4.030063063,0,0,0
26/09/2019 02:30,3.79148,-0.41216,3.813816521,3.79148,-0.41216,3.813816521,0,0,0
26/09/2019 03:00,3.56748,-0.35392,3.584992736,3.56748,-0.35392,3.584992736,0,0,0
26/09/2019 03:30,2.27304,-0.12796,2.276638883,2.27304,-0.12796,2.276638883,0,0,0
26/09/2019 04:00,3.8416,-0.40012,3.862380946,3.8416,-0.40012,3.862380946,0,0,0
26/09/2019 04:30,6.31876,-0.89768,6.382206305,6.31876,-0.89768,6.382206305,0,0,0
26/09/2019 05:00,6.21012,-0.903,6.275428226,6.21012,-0.903,6.275428226,0,0,0
26/09/2019 05:30,4.81404,-0.63896,4.856258951,4.81404,-0.63896,4.856258951,0,0,0
26/09/2019 06:00,4.14372,-0.46844,4.170114084,4.14372,-0.46844,4.170114084,0,0,0
26/09/2019 06:30,3.78896,-0.3794,3.807907856,3.78896,-0.3794,3.807907856,0,0,0
26/09/2019 07:00,3.71336,-0.3626,3.731021475,3.71336,-0.3626,3.731021475,0,0,0
26/09/2019 07:30,2.95764,-0.2688,2.969829593,2.95764,-0.2688,2.969829593,0,0,0
26/09/2019 08:00,2.2736,-0.15372,2.278790644,2.2736,-0.15372,2.278790644,0,0,0
26/09/2019 08:30,2.41528,-0.15064,2.419973117,2.41528,-0.15064,2.419973117,0,0,0
26/09/2019 09:00,6.05976,-0.39704,6.072753249,6.05976,-0.39704,6.072753249,0,0,0
26/09/2019 09:30,4.10984,-0.46424,4.135976741,4.10984,-0.46424,4.135976741,0,0,0
26/09/2019 10:00,4.4072,-0.55188,4.441619454,4.4072,-0.55188,4.441619454,0,0,0
26/09/2019 10:30,5.77248,-0.73052,5.818520845,5.77248,-0.73052,5.818520845,0,0,0
26/09/2019 11:00,14.54028,5.84288,15.67032192,7.00028,-1.03712,7.076689761,7.54,6.88,10.20715435
26/09/2019 11:30,15.15328,9.267,17.76229669,7.13328,-0.973,7.199334175,8.02,10.24,13.00684435
26/09/2019 12:00,14.82408,9.23312,17.4643595,7.37408,-1.00688,7.442503825,7.45,10.24,12.66333684
26/09/2019 12:30,14.93804,9.23592,17.56266658,7.20804,-1.00408,7.277638167,7.73,10.24,12.83006235
26/09/2019 13:00,14.93,9.0744,17.47139477,7.77,-1.0556,7.841376879,7.16,10.13,12.40493853
26/09/2019 13:30,14.90688,9.03912,17.43332331,7.51688,-1.09088,7.59562401,7.39,10.13,12.53909885
26/09/2019 14:00,14.63912,9.02992,17.20009563,7.65912,-1.06008,7.732133521,6.98,10.09,12.26900566
26/09/2019 14:30,14.94044,8.97268,17.42772888,7.30044,-1.02732,7.372368044,7.64,10,12.5844984
26/09/2019 15:00,14.82632,8.89604,17.29043934,7.30632,-1.02396,7.377723634,7.52,9.92,12.44816452
26/09/2019 15:30,15.15524,8.98256,17.61725528,6.64524,-0.93744,6.711036314,8.51,9.92,13.07006121
26/09/2019 16:00,15.5996,9.11948,18.06965511,7.0896,-1.01052,7.161255395,8.51,10.13,13.23015495
26/09/2019 16:30,15.9316,9.1052,18.34994675,6.9216,-1.0248,6.99705378,9.01,10.13,13.55717522
26/09/2019 17:00,16.02696,8.85128,18.30870297,6.54696,-0.88872,6.607004501,9.48,9.74,13.59183578
26/09/2019 17:30,16.16388,8.78908,18.39888431,6.26388,-0.85092,6.321412619,9.9,9.64,13.81808959
26/09/2019 18:00,16.29472,8.8378,18.53711436,6.05472,-0.8022,6.10763122,10.24,9.64,14.06368373
26/09/2019 18:30,16.73676,8.88912,18.95087306,5.92676,-0.81088,5.981973794,10.81,9.7,14.52398361
26/09/2019 19:00,15.39968,8.89688,17.78495482,8.77968,-0.74312,8.811073047,6.62,9.64,11.69418659
26/09/2019 19:30,15.60528,11.616,19.45395127,9.06528,-0.644,9.088126181,6.54,12.26,13.89529417
26/09/2019 20:00,15.72232,11.38628,19.41233418,9.32232,-0.78372,9.355205354,6.4,12.17,13.75023273
26/09/2019 20:30,15.20176,11.30516,18.94466019,8.97176,-0.64484,8.994903897,6.23,11.95,13.4764758
26/09/2019 21:00,16.51484,11.20812,19.95900534,4.49484,-0.41188,4.51367165,12.02,11.62,16.71839705
26/09/2019 21:30,15.82752,11.22912,19.40627541,5.70752,-0.74088,5.755405088,10.12,11.97,15.67467065
26/09/2019 22:00,15.11012,13.41152,20.20357877,5.65012,-0.71848,5.69561845,9.46,14.13,17.00436709
26/09/2019 22:30,14.42636,14.92156,20.75506723,5.31636,-0.60844,5.351063715,9.11,15.53,18.00480491
26/09/2019 23:00,12.92612,12.39516,17.90878471,5.98612,-0.85484,6.046849103,6.94,13.25,14.95747639
26/09/2019 23:30,12.00648,12.066,17.02186588,5.64648,-0.714,5.691443788,6.36,12.78,14.27508319
27/09/2019 00:00,11.40492,12.0562,16.59590789,5.62492,-0.7238,5.671297157,5.78,12.78,14.0262896
27/09/2019 00:30,10.78404,12.11472,16.21918492,5.58404,-0.66528,5.623530937,5.2,12.78,13.79740555
27/09/2019 01:00,10.3164,12.02016,15.84021324,5.4964,-0.67984,5.538284516,4.82,12.7,13.58390224
27/09/2019 01:30,10.05308,12.15604,15.77446436,5.81308,-0.81396,5.869789602,4.24,12.97,13.64545712
27/09/2019 02:00,9.87752,12.07152,15.59765997,5.63752,-0.71848,5.683119325,4.24,12.79,13.47448329
27/09/2019 02:30,9.61676,11.97828,15.36103072,5.01676,-0.53172,5.044859468,4.6,12.51,13.32891969
27/09/2019 03:00,9.55968,11.12144,14.66539837,4.29968,-0.37856,4.316312752,5.26,11.5,12.64585308
27/09/2019 03:30,9.30488,11.30232,14.63978242,5.16488,-0.61768,5.201683766,4.14,11.92,12.61847851
27/09/2019 04:00,9.50816,11.20432,14.69496149,5.36816,-0.71568,5.415656899,4.14,11.92,12.61847851
27/09/2019 04:30,9.37064,11.44552,14.79218787,5.33064,-0.63448,5.36826673,4.04,12.08,12.7376607
27/09/2019 05:00,9.4604,11.31792,14.75108407,5.1604,-0.61208,5.196572917,4.3,11.93,12.68128148
27/09/2019 05:30,9.5744,11.39292,14.88179295,4.9644,-0.57708,4.997828397,4.61,11.97,12.82704175
27/09/2019 06:00,10.10424,11.4182,15.2469983,5.22424,-0.6118,5.259941332,4.88,12.03,12.98211462
27/09/2019 06:30,11.49628,11.5532,16.29849331,5.72628,-0.7868,5.780081044,5.77,12.34,13.62235295
27/09/2019 07:00,12.88136,12.40704,17.88474425,5.00136,-0.58296,5.035220374,7.88,12.99,15.19323863
27/09/2019 07:30,14.25092,12.48376,18.94552677,4.84092,-0.50624,4.867318089,9.41,12.99,16.04020573
27/09/2019 08:00,15.39632,14.82144,21.37104942,5.62632,-0.72856,5.673295023,9.77,15.55,18.3645147
27/09/2019 08:30,16.2112,14.77256,21.93243111,6.5912,-1.00744,6.667747205,9.62,15.78,18.48114715
27/09/2019 09:00,16.30592,14.6452,21.91722861,6.34592,-0.8848,6.407306118,9.96,15.53,18.44945799
27/09/2019 09:30,16.4838,14.67836,22.07192594,6.8138,-1.01164,6.888489379,9.67,15.69,18.4305453
27/09/2019 10:00,16.67708,14.84848,22.32940563,7.08708,-1.10152,7.172171863,9.59,15.95,18.61103436
27/09/2019 10:30,16.75004,14.93044,22.43840187,7.04004,-1.09956,7.125390894,9.71,16.03,18.74153142
27/09/2019 11:00,14.15892,14.89572,20.55133791,14.24892,-1.62428,14.34119963,-0.09,16.52,16.52024516
27/09/2019 11:30,11.9968,14.7678,19.02659,19.4768,-1.9222,19.57142282,-7.48,16.69,18.28951886
27/09/2019 12:00,12.98344,14.85176,19.72674553,15.97344,-1.59824,16.0531977,-2.99,16.45,16.71952751
27/09/2019 12:30,13.6796,15.46632,20.64796626,7.7896,-1.23368,7.886687169,5.89,16.7,17.70824949
27/09/2019 13:00,16.3106,14.66656,21.934987,8.1606,-1.27344,8.259360859,8.15,15.94,17.90268416
27/09/2019 13:30,15.21064,14.97788,21.34714169,7.64064,-1.28212,7.747464831,7.57,16.26,17.93578825
27/09/2019 14:00,14.70692,14.93392,20.95985359,7.83692,-1.32608,7.948320782,6.87,16.26,17.65175629
27/09/2019 14:30,14.76396,14.85144,20.94134153,8.09396,-1.35856,8.207184277,6.67,16.21,17.52863372
27/09/2019 15:00,15.43112,14.63812,21.26955622,8.05112,-1.32188,8.158915368,7.38,15.96,17.58368562
27/09/2019 15:30,14.97188,12.53232,19.52475955,7.97188,-1.31768,8.080046492,7,13.85,15.51845675
27/09/2019 16:00,14.68392,12.12188,19.04094224,7.56392,-1.26812,7.669485909,7.12,13.39,15.1653058
27/09/2019 16:30,15.27316,12.67324,19.84642105,7.71316,-1.30676,7.823072215,7.56,13.98,15.8932061
27/09/2019 17:00,14.60408,12.4364,19.18184552,6.74408,-1.0136,6.819824045,7.86,13.45,15.57825728
27/09/2019 17:30,13.7674,12.27676,18.44614157,5.6574,-0.79324,5.712740538,8.11,13.07,15.38170992
27/09/2019 18:00,13.00356,12.52704,18.05600465,5.38356,-0.79296,5.441645324,7.62,13.32,15.34557917
27/09/2019 18:30,13.49296,12.41084,18.33272809,5.06296,-0.76916,5.121051754,8.43,13.18,15.64536033
27/09/2019 19:00,14.191,12.27824,18.76538458,3.731,-0.50176,3.764588171,10.46,12.78,16.51484181
27/09/2019 19:30,14.55256,12.10728,18.93048419,2.49256,-0.27272,2.507435254,12.06,12.38,17.28317101
27/09/2019 20:00,14.34124,12.24756,18.8593184,1.80124,-0.13244,1.806102403,12.54,12.38,17.62146418
27/09/2019 20:30,13.65764,12.46976,18.49394617,1.62764,-0.10024,1.630723774,12.03,12.57,17.39901721
27/09/2019 21:00,13.66996,12.66724,18.63670506,1.63996,-0.10276,1.64317632,12.03,12.77,17.54405312
27/09/2019 21:30,13.43084,12.7128,18.49331628,3.36084,-0.4172,3.386635697,10.07,13.13,16.54695742
27/09/2019 22:00,13.05728,12.61408,18.15509778,3.15728,-0.32592,3.174057473,9.9,12.94,16.29274685
27/09/2019 22:30,10.73932,6.95532,12.79490017,2.32932,-0.20468,2.33829544,8.41,7.16,11.04507583
27/09/2019 23:00,9.42004,6.68568,11.55142721,2.35004,-0.19432,2.358060276,7.07,6.88,9.865054485
27/09/2019 23:30,8.65232,6.92864,11.08461518,3.79232,-0.45136,3.819085863,4.86,7.38,8.83651515
28/09/2019 00:00,8.34936,6.8886,10.82426082,4.04936,-0.4914,4.079067341,4.3,7.38,8.54133479
28/09/2019 00:30,7.70376,6.73392,10.23198889,3.27376,-0.34608,3.292001808,4.43,7.08,8.351724373
28/09/2019 01:00,7.45776,6.90484,10.16341476,3.84776,-0.47516,3.876987754,3.61,7.38,8.215625357
28/09/2019 01:30,7.3448,7.5296,10.51860082,4.1748,-0.4704,4.201217823,3.17,8,8.605167052
28/09/2019 02:00,7.8376,10.60088,13.18357427,4.5976,-0.65912,4.644606004,3.24,11.26,11.71687672
28/09/2019 02:30,7.89664,10.47956,13.12166533,4.19664,-0.58044,4.236590361,3.7,11.06,11.66248687
28/09/2019 03:00,7.90076,10.6552,13.26481419,5.87076,-0.9548,5.947895932,2.03,11.61,11.78613592
28/09/2019 03:30,8.30928,10.48888,13.38135784,6.06928,-0.98112,6.148069304,2.24,11.47,11.68668045
28/09/2019 04:00,8.25248,10.46348,13.32620876,6.26248,-1.06652,6.352646745,1.99,11.53,11.70047008
28/09/2019 04:30,8.26312,10.56608,13.41347079,6.27312,-1.05392,6.361036229,1.99,11.62,11.78916876
28/09/2019 05:00,8.37108,10.53256,13.45398828,6.26108,-1.00744,6.341613211,2.11,11.54,11.7313128
28/09/2019 05:30,8.54228,10.51492,13.54747542,6.27228,-1.02508,6.355492538,2.27,11.54,11.76114365
28/09/2019 06:00,8.83596,10.36968,13.6236725,6.38596,-1.09032,6.478370383,2.45,11.46,11.71896326
28/09/2019 06:30,9.43256,12.47484,15.63952752,6.13256,-0.96516,6.208045262,3.3,13.44,13.83920518
28/09/2019 07:00,9.4174,10.24448,13.91534381,5.5874,-0.83552,5.649524974,3.83,11.08,11.72328026
28/09/2019 07:30,9.84828,9.5316,13.705474,6.39828,-1.1284,6.497020357,3.45,10.66,11.20437861
28/09/2019 08:00,10.23964,9.48444,13.95725007,6.28964,-1.08556,6.382633613,3.95,10.57,11.28394435
28/09/2019 08:30,11.10336,10.40628,15.21759727,6.02336,-0.99372,6.104780514,5.08,11.4,12.48064101
28/09/2019 09:00,13.68496,13.78184,19.42208135,6.22496,-1.02816,6.3092979,7.46,14.81,16.58275309
28/09/2019 09:30,14.49516,13.80988,20.02055067,6.35516,-1.03012,6.438105765,8.14,14.84,16.92587368
28/09/2019 10:00,14.64052,13.87844,20.17314856,6.40052,-1.07156,6.489599148,8.24,14.95,17.07044522
28/09/2019 10:30,14.78936,13.97776,20.3495195,6.77936,-1.12224,6.871618778,8.01,15.1,17.09298394
28/09/2019 11:00,14.69456,14.09136,20.35918761,6.94456,-1.08864,7.029370572,7.75,15.18,17.04391094
28/09/2019 11:30,13.47648,14.0998,19.50435524,6.41648,-0.9002,6.479319072,7.06,15,16.57840764
28/09/2019 12:00,13.37416,14.21404,19.51684116,6.96416,-0.99596,7.035016761,6.41,15.21,16.50552029
28/09/2019 12:30,13.53,14.32496,19.70445074,7,-0.98504,7.068967662,6.53,15.31,16.6444285
28/09/2019 13:00,13.43648,14.1484,19.51195063,6.90648,-1.0416,6.984582776,6.53,15.19,16.53411624
28/09/2019 13:30,13.46768,14.17984,19.55623346,6.84768,-1.07016,6.930798209,6.62,15.25,16.62488797
28/09/2019 14:00,13.11784,14.12984,19.28030354,6.30784,-0.93016,6.376052312,6.81,15.06,16.52814872
28/09/2019 14:30,12.72572,14.01796,18.9327006,5.09572,-0.64204,5.136007952,7.63,14.66,16.52672079
28/09/2019 15:00,11.89828,12.82568,17.49477449,3.94828,-0.47432,3.976668759,7.95,13.3,15.49491852
28/09/2019 15:30,12.49856,9.63428,15.78079064,3.52856,-0.33572,3.544494829,8.97,9.97,13.41125647
28/09/2019 16:00,12.12104,9.66864,15.50490923,3.77104,-0.24136,3.778756056,8.35,9.91,12.95880396
28/09/2019 16:30,10.70704,9.73284,14.46958465,6.48704,-0.30716,6.49430791,4.22,10.04,10.89082182
28/09/2019 17:00,10.70228,9.7798,14.49769931,5.92228,-0.2002,5.925662869,4.78,9.98,11.06565859
28/09/2019 17:30,10.78692,9.67784,14.49200573,4.75692,-0.06216,4.757326114,6.03,9.74,11.45550086
28/09/2019 18:00,10.84056,9.44904,14.38061536,4.06056,-0.05096,4.060879761,6.78,9.5,11.67126386
28/09/2019 18:30,10.81384,9.64284,14.48873696,4.12384,-0.02716,4.123929438,6.69,9.67,11.75861386
28/09/2019 19:00,11.41216,9.54532,14.87785367,8.18216,-1.39468,8.300173165,3.23,10.94,11.40686197
28/09/2019 19:30,12.25068,9.31944,15.39256711,9.92068,-1.89056,10.09921328,2.33,11.21,11.44958515
28/09/2019 20:00,10.20172,9.6288,14.02814601,6.55172,-0.5712,6.57657239,3.65,10.2,10.83339744
28/09/2019 20:30,10.9704,9.65496,14.61396349,2.5004,-0.07504,2.501525767,8.47,9.73,12.90014729
28/09/2019 21:00,11.50952,9.56088,14.96260261,1.75952,-0.09912,1.762309679,9.75,9.66,13.72509016
28/09/2019 21:30,11.91092,9.4876,15.22775653,1.90092,-0.0924,1.903164367,10.01,9.58,13.85555845
28/09/2019 22:00,11.64844,9.62356,15.10956854,4.17844,-0.42644,4.200144272,7.47,10.05,12.52211643
28/09/2019 22:30,10.53092,9.64076,14.27741326,5.54092,-0.63924,5.577671757,4.99,10.28,11.42709499
28/09/2019 23:00,10.09448,9.6388,13.95725589,4.69448,-0.4312,4.714241817,5.4,10.07,11.4264999
28/09/2019 23:30,9.61548,9.47156,13.49695908,4.50548,-0.39844,4.523063615,5.11,9.87,11.11436008
29/09/2019 00:00,9.65504,9.67688,13.66974045,6.30504,-0.81312,6.357255189,3.35,10.49,11.01192989
29/09/2019 00:30,9.13688,9.55112,13.21765748,6.18688,-0.76888,6.234473561,2.95,10.32,10.73335455
29/09/2019 01:00,9.06072,9.53272,13.15178305,6.46072,-0.84728,6.516040693,2.6,10.38,10.70067288
29/09/2019 01:30,8.70888,9.6532,13.00110999,6.22888,-0.7868,6.27837561,2.48,10.44,10.73051723
29/09/2019 02:00,8.43592,9.66668,12.83002137,6.62592,-0.94332,6.692732511,1.81,10.61,10.76328017
29/09/2019 02:30,8.2164,9.64084,12.66708431,6.4064,-0.83916,6.461126099,1.81,10.48,10.63515397
29/09/2019 03:00,8.15776,9.54312,12.55468787,6.15776,-0.79688,6.209108306,2,10.34,10.53164754
29/09/2019 03:30,8.2568,12.03992,14.59912394,5.0568,-0.50008,5.081466938,3.2,12.54,12.94185458
29/09/2019 04:00,8.17108,13.0988,15.43842964,4.51108,-0.3612,4.525517452,3.66,13.46,13.94873471
29/09/2019 04:30,7.86676,13.18376,15.35244087,4.52676,-0.36624,4.541551259,3.34,13.55,13.95557595
29/09/2019 05:00,8.18544,13.15288,15.49192307,5.23544,-0.54712,5.263950255,2.95,13.7,14.01401085
29/09/2019 05:30,8.23512,13.197,15.5556424,5.33512,-0.553,5.363703423,2.9,13.75,14.05249088
29/09/2019 06:00,8.6234,13.126,15.70525083,6.1334,-0.854,6.19256906,2.49,13.98,14.20001761
29/09/2019 06:30,8.92044,13.21412,15.94324989,6.53044,-0.98588,6.604438354,2.39,14.2,14.39972569
29/09/2019 07:00,9.08116,13.2634,16.07436613,6.34116,-0.9366,6.409955515,2.74,14.2,14.46193625
29/09/2019 07:30,9.28224,13.53668,16.41346048,6.23224,-0.87332,6.293131434,3.05,14.41,14.72924302
29/09/2019 08:00,9.78564,13.4272,16.61470584,5.92564,-0.8428,5.98527537,3.86,14.27,14.78284479
29/09/2019 08:30,10.64356,12.18432,16.17847407,6.15356,-0.85568,6.212768218,4.49,13.04,13.79136324
29/09/2019 09:00,11.79828,9.72964,15.29265528,6.67828,-0.78036,6.72371813,5.12,10.51,11.69078697
29/09/2019 09:30,10.98588,9.65652,14.62661745,9.59588,-0.82348,9.631149064,1.39,10.48,10.57177847
29/09/2019 10:00,11.93508,9.70972,15.38586355,9.42508,-0.77028,9.456503809,2.51,10.48,10.77638622
29/09/2019 10:30,12.231,13.08752,17.91313877,9.471,-0.80248,9.504936357,2.76,13.89,14.16155712
29/09/2019 11:00,12.69736,13.41828,18.47358084,8.62736,-0.67172,8.653470305,4.07,14.09,14.66604923
29/09/2019 11:30,12.61512,13.6816,18.60987456,7.99512,-0.5684,8.015299269,4.62,14.25,14.98021695
29/09/2019 12:00,12.70388,13.68864,18.67531612,7.52388,-0.45136,7.537406457,5.18,14.14,15.05895083
29/09/2019 12:30,13.5392,13.38688,19.0399184,7.3192,-0.39312,7.329749789,6.22,13.78,15.11875656
29/09/2019 13:00,13.4792,13.325,18.95374521,8.9992,-0.595,9.018848354,4.48,13.92,14.62315971
29/09/2019 13:30,13.46864,13.11316,18.7978517,9.55864,-0.68684,9.583284814,3.91,13.8,14.34322488
29/09/2019 14:00,13.053,13.11928,18.50665601,8.043,-0.72072,8.075226704,5.01,13.84,14.71888922
29/09/2019 14:30,15.38352,13.04676,20.17103453,6.39352,-0.79324,6.442540468,8.99,13.84,16.50350569
29/09/2019 15:00,15.09028,13.04228,19.94536583,6.79028,-0.86772,6.845497825,8.3,13.91,16.19808939
29/09/2019 15:30,15.24432,13.13708,20.12392017,7.54432,-1.10292,7.624512889,7.7,14.24,16.18850209
29/09/2019 16:00,14.66964,13.03516,19.62431487,7.26964,-0.78484,7.311883448,7.4,13.82,15.67649195
29/09/2019 16:30,13.20516,12.92876,18.48050556,8.59516,-0.68124,8.622114785,4.61,13.61,14.3695581
29/09/2019 17:00,13.8382,13.01388,18.99623257,8.6982,-0.80612,8.735474383,5.14,13.82,14.74489742
29/09/2019 17:30,13.51336,13.01752,18.76344119,8.19336,-0.66248,8.220099016,5.32,13.68,14.67803802
29/09/2019 18:00,13.25952,13.11268,18.64825052,7.00952,-0.53732,7.030084168,6.25,13.65,15.01282785
29/09/2019 18:30,12.80564,13.24136,18.42058714,5.64564,-0.24864,5.651112533,7.16,13.49,15.27238357
29/09/2019 19:00,12.44696,13.2764,18.19861561,5.00696,-0.1036,5.008031689,7.44,13.38,15.30940887
29/09/2019 19:30,13.23888,13.11792,18.63726828,4.68888,-0.05208,4.689169221,8.55,13.17,15.70195529
29/09/2019 20:00,12.84184,13.18184,18.40309105,4.64184,-0.04816,4.642089828,8.2,13.23,15.56511805
29/09/2019 20:30,13.14268,13.09528,18.55306972,2.82268,-0.03472,2.822893526,10.32,13.13,16.70027844
29/09/2019 21:00,13.01648,13.243,18.56894721,1.44648,-0.077,1.448528008,11.57,13.32,17.64333585
29/09/2019 21:30,13.316,13.1038,18.68222231,1.106,-0.0462,1.106964516,12.21,13.15,17.94454235
29/09/2019 22:00,12.6168,12.6582,17.87214787,0.7168,-0.0518,0.718669242,11.9,12.71,17.41132103
29/09/2019 22:30,10.85328,9.90932,14.69654074,0.62328,-0.05068,0.625337046,10.23,9.96,14.27776243
29/09/2019 23:00,8.58796,10.01292,13.19134655,0.33796,0.05292,0.34207819,8.25,9.96,12.93306228
29/09/2019 23:30,8.61596,13.02884,15.62003324,0.36596,0.02884,0.36709463,8.25,13,15.39683409
30/09/2019 00:00,8.05512,13.00224,15.29520197,0.22512,0.00224,0.225131144,7.83,13,15.1759316
30/09/2019 00:30,7.78588,13.26092,15.37764373,0.21588,0.01092,0.21615601,7.57,13.25,15.25999345
30/09/2019 01:00,7.37236,13.01948,14.96190334,0.33236,0.03948,0.334696639,7.04,12.98,14.76624529
30/09/2019 01:30,7.19968,13.044,14.89903782,0.37968,0.014,0.379938024,6.82,13.03,14.70691334
30/09/2019 02:00,6.93784,13.10028,14.82399946,0.28784,0.00028,0.287840136,6.65,13.1,14.69123889
30/09/2019 02:30,6.79188,13.13816,14.78989121,0.27188,-0.02184,0.272755788,6.52,13.16,14.68659253
30/09/2019 03:00,6.79296,13.1668,14.81583369,0.37296,-0.0532,0.376735188,6.42,13.22,14.69642133
30/09/2019 03:30,6.83716,13.26872,14.92667703,0.23716,0.04872,0.242112585,6.6,13.22,14.7759399
30/09/2019 04:00,6.7904,13.24316,14.88256762,0.1204,0.08316,0.146327529,6.67,13.16,14.75379612
30/09/2019 04:30,6.87276,13.11708,14.80853192,0.03276,0.08708,0.093038401,6.84,13.03,14.71619856
30/09/2019 05:00,6.96408,13.19968,14.92414025,0.02408,0.09968,0.1025473,6.94,13.1,14.82476307
30/09/2019 05:30,7.21576,13.25144,15.08866642,0.02576,0.11144,0.114378543,7.19,13.14,14.97850794
30/09/2019 06:00,7.70044,13.15724,15.24499067,0.02044,0.10724,0.10917056,7.68,13.05,15.14215639
30/09/2019 06:30,8.70548,13.06752,15.70176617,0.02548,0.10752,0.110497877,8.68,12.96,15.59820502
30/09/2019 07:00,9.67632,13.18276,16.35286917,0.02632,0.10276,0.106077142,9.65,13.08,16.25450399
30/09/2019 07:30,10.41652,12.20912,16.04887847,0.01652,0.09912,0.100487237,10.4,12.11,15.96283496
30/09/2019 08:00,10.68552,9.45148,14.26572157,0.06552,0.08148,0.104555539,10.62,9.37,14.16267277
30/09/2019 08:30,11.7798,11.73364,16.62654491,0.0798,0.07364,0.108585863,11.7,11.66,16.51803862
30/09/2019 09:00,12.50152,13.65532,18.51366432,0.12152,0.07532,0.142969272,12.38,13.58,18.37609316
30/09/2019 09:30,12.63508,13.69572,18.63378633,0.25508,0.05572,0.261094858,12.38,13.64,18.42047774
30/09/2019 10:00,12.72636,13.93976,18.87530523,0.41636,0.03976,0.418254118,12.31,13.9,18.5673396
30/09/2019 10:30,12.97804,14.34024,19.34094117,0.48804,0.03024,0.48897597,12.49,14.31,18.99410961
30/09/2019 11:00,13.18128,14.53724,19.62339138,0.44128,0.03724,0.44284857,12.74,14.5,19.30175122
30/09/2019 11:30,13.43812,14.48276,19.7568572,0.49812,0.03276,0.499196106,12.94,14.45,19.39706421
30/09/2019 12:00,13.48684,14.41416,19.73987998,0.54684,0.03416,0.547905915,12.94,14.38,19.34497351
30/09/2019 12:30,13.59612,14.478,19.86119239,0.59612,0.028,0.596777223,13,14.45,19.43714228
30/09/2019 13:00,13.4114,14.46292,19.72414016,0.4914,0.05292,0.494241324,12.92,14.41,19.35392725
30/09/2019 13:30,12.59168,14.36128,19.09965362,1.61168,0.02128,1.61182048,10.98,14.34,18.06089699
30/09/2019 14:00,11.52604,14.40644,18.44979977,3.73604,-0.06356,3.736580623,7.79,14.47,16.43365449
30/09/2019 14:30,11.70752,14.39552,18.5552424,3.95752,-0.07448,3.95822079,7.75,14.47,16.41473119
30/09/2019 15:00,11.70784,14.14868,18.36460354,4.48784,-0.06132,4.488258906,7.22,14.21,15.93902444
30/09/2019 15:30,11.71796,13.95992,18.22607892,5.44796,-0.08008,5.448548519,6.27,14.04,15.37642676
30/09/2019 16:00,12.63172,14.17104,18.98364361,5.15172,-0.07896,5.152325071,7.48,14.25,16.09387772
30/09/2019 16:30,12.83468,14.14452,19.09964546,6.08468,-0.16548,6.086929795,6.75,14.31,15.82209215
30/09/2019 17:00,13.3232,14.06648,19.37455852,6.2832,-0.16352,6.28532744,7.04,14.23,15.87622436
30/09/2019 17:30,15.50176,13.98144,20.87546952,2.32176,-0.09856,2.323851022,13.18,14.08,19.28623343
30/09/2019 18:00,15.28516,14.18252,20.85137861,2.01516,-0.06748,2.016289507,13.27,14.25,19.47191311
30/09/2019 18:30,15.34408,14.11968,20.852006,1.70408,-0.04032,1.704556936,13.64,14.16,19.6610071
30/09/2019 19:00,15.28224,14.07908,20.77901232,1.82224,-0.08092,1.824035818,13.46,14.16,19.5365606
30/09/2019 19:30,14.47308,14.0866,20.19659239,8.05308,-0.6734,8.081185869,6.42,14.76,16.09577584
30/09/2019 20:00,15.20732,14.0152,20.68062892,6.48732,-0.6748,6.522321352,8.72,14.69,17.08316423
30/09/2019 20:30,15.21616,13.85236,20.5771573,5.18616,-0.64764,5.226441726,10.03,14.5,17.63096424
30/09/2019 21:00,14.2896,13.59752,19.72524317,4.8496,-0.59248,4.885657859,9.44,14.19,17.04317165
30/09/2019 21:30,13.26792,13.48148,18.91528493,3.51792,-0.33852,3.534169905,9.75,13.82,16.9131576
30/09/2019 22:00,12.48532,13.44564,18.3485272,3.50532,-0.37436,3.525253709,8.98,13.82,16.48128636
30/09/2019 22:30,11.6022,13.67712,17.93529081,3.7422,-0.43288,3.767153559,7.86,14.11,16.15152315
30/09/2019 23:00,12.85316,13.69848,18.78435722,3.30316,-0.33152,3.319754734,9.55,14.03,16.97184139
30/09/2019 23:30,11.8882,11.10512,16.26815876,3.3082,-0.33488,3.325106292,8.58,11.44,14.3
01/10/2019 00:00,10.84652,10.7622,15.27978877,3.37652,-0.3178,3.391442783,7.47,11.08,13.36290762
01/10/2019 00:30,10.34856,10.55164,14.77937078,2.96856,-0.24836,2.978931212,7.38,10.8,13.08068806
01/10/2019 01:00,9.95912,10.67528,14.59950938,3.17912,-0.24472,3.188525028,6.78,10.92,12.85359094
01/10/2019 01:30,9.70056,10.8046,14.52033903,3.64056,-0.2954,3.652524918,6.06,11.1,12.64648568
01/10/2019 02:00,9.617,11.25264,14.80231725,3.157,-0.22736,3.165176388,6.46,11.48,13.17277495
01/10/2019 02:30,9.9796,12.69752,16.14990496,3.3796,-0.24248,3.388287578,6.6,12.94,14.52596296
01/10/2019 03:00,9.69576,12.74096,16.01061597,3.03576,-0.15904,3.039923107,6.66,12.9,14.51776842
01/10/2019 03:30,9.54952,12.78772,15.95992215,2.45952,-0.11228,2.462081524,7.09,12.9,14.71998981
01/10/2019 04:00,9.77604,12.83784,16.13632839,3.31604,-0.20216,3.322196555,6.46,13.04,14.55242935
01/10/2019 04:30,9.76552,12.57692,15.92307438,2.72552,-0.14308,2.729273009,7.04,12.72,14.53822548
01/10/2019 05:00,9.6434,12.7252,15.96639842,2.4934,-0.1148,2.496041386,7.15,12.84,14.6965336
01/10/2019 05:30,9.92684,12.38436,15.87181543,2.36684,-0.11564,2.369663308,7.56,12.5,14.60834008
01/10/2019 06:00,10.0034,12.35348,15.89580069,1.8634,-0.08652,1.865407535,8.14,12.44,14.8665127
01/10/2019 06:30,9.47452,12.18764,15.43713374,1.93452,-0.05236,1.935228462,7.54,12.24,14.37599388
01/10/2019 07:00,10.24688,12.57736,16.22308646,1.14688,-0.05264,1.148087411,9.1,12.63,15.5668526
01/10/2019 07:30,11.54968,12.73268,17.19058603,0.72968,-0.04732,0.731212749,10.82,12.78,16.74517244
01/10/2019 08:00,12.115,12.6128,17.48873777,0.945,-0.0672,0.94738632,11.17,12.68,16.89826322
01/10/2019 08:30,12.18404,12.56504,17.50231587,0.75404,-0.06496,0.756832956,11.43,12.63,17.03413632
01/10/2019 09:00,12.32644,12.94972,17.8783772,0.84644,-0.07028,0.849352666,11.48,13.02,17.35830637
01/10/2019 09:30,12.52416,13.13776,18.15090415,1.71416,-0.14224,1.720051372,10.81,13.28,17.12350723
01/10/2019 10:00,15.34192,13.49152,20.43026239,1.71192,-0.15848,1.719239947,13.63,13.65,19.28987817
01/10/2019 10:30,15.66804,13.55328,20.71663284,1.67804,-0.14672,1.684442044,13.99,13.7,19.58086055
01/10/2019 11:00,15.74036,13.55272,20.77101712,1.55036,-0.14728,1.557339888,14.19,13.7,19.72425157
01/10/2019 11:30,15.97164,13.72304,21.05742413,1.22164,-0.10696,1.226313472,14.75,13.83,20.21957962
01/10/2019 12:00,15.33496,13.62672,20.51459227,0.90496,-0.13328,0.914721903,14.43,13.76,19.93896938
01/10/2019 12:30,15.82848,13.55044,20.83639132,1.06848,-0.11956,1.07514841,14.76,13.67,20.11781549
01/10/2019 13:00,14.11644,13.20612,19.33068762,1.12644,-0.10388,1.131219752,12.99,13.31,18.59828487
01/10/2019 13:30,12.6082,12.73384,17.91974856,1.4882,-0.14616,1.495360152,11.12,12.88,17.01613352
01/10/2019 14:00,12.78132,12.86428,18.13427255,1.18132,-0.12572,1.187990935,11.6,12.99,17.4155132
01/10/2019 14:30,12.67788,12.82664,18.03472581,0.81788,-0.07336,0.821163433,11.86,12.9,17.5234015
01/10/2019 15:00,12.61236,12.68172,17.88568274,1.38236,-0.16828,1.392565018,11.23,12.85,17.06562041
01/10/2019 15:30,12.73916,12.92012,18.14430209,1.11916,-0.15988,1.130522322,11.62,13.08,17.49602241
01/10/2019 16:00,13.23384,12.84104,18.43981642,1.04384,-0.14896,1.054415017,12.19,12.99,17.81393275
01/10/2019 16:30,13.24308,12.61872,18.29238263,1.33308,-0.16128,1.342800627,11.91,12.78,17.46930165
01/10/2019 17:00,13.45012,12.48032,18.34840907,1.17012,-0.09968,1.174358087,12.28,12.58,17.57995449
01/10/2019 17:30,12.9114,12.74932,18.14523107,4.1314,-0.05068,4.131710835,8.78,12.8,15.52186844
01/10/2019 18:00,13.06188,12.74352,18.24856189,6.29188,-0.25648,6.297105361,6.77,13,14.65717913
01/10/2019 18:30,12.92864,12.94016,18.29200571,5.84864,-0.25984,5.854409165,7.08,13.2,14.97886511
01/10/2019 19:00,12.97264,12.90772,18.30023563,6.28264,-0.25228,6.287703123,6.69,13.16,14.76284864
01/10/2019 19:30,14.61828,12.9846,19.55233867,4.43828,-0.2954,4.448099652,10.18,13.28,16.73292563
01/10/2019 20:00,14.95236,12.85692,19.71987478,4.32236,-0.56308,4.358882317,10.63,13.42,17.11996787
01/10/2019 20:30,14.91104,14.09684,20.51974688,5.10104,-0.71316,5.150651053,9.81,14.81,17.76435194
01/10/2019 21:00,14.87316,19.25508,24.33041295,4.49316,-0.58492,4.531072521,10.38,19.84,22.39129295
01/10/2019 21:30,14.3182,19.6124,24.28285578,3.5882,-0.5376,3.628249302,10.73,20.15,22.82882827
01/10/2019 22:00,12.87916,15.98352,20.52670636,5.66916,-0.95648,5.749280746,7.21,16.94,18.41053231
01/10/2019 22:30,11.36308,12.90172,17.19226472,5.11308,-0.93828,5.198457122,6.25,13.84,15.18578612
01/10/2019 23:00,10.17168,12.83908,16.38001982,4.48168,-0.64092,4.527276672,5.69,13.48,14.63169505
01/10/2019 23:30,8.38296,8.38696,11.85812449,3.03296,-0.24304,3.042682173,5.35,8.63,10.15378747
02/10/2019 00:00,7.41276,6.89304,10.12240146,1.71276,-0.10696,1.716096518,5.7,7,9.027181177
02/10/2019 00:30,7.93488,10.13116,12.86867218,1.73488,-0.09884,1.737693287,6.2,10.23,11.96214446
02/10/2019 01:00,7.65748,10.24068,12.78704527,1.74748,-0.08932,1.749761245,5.91,10.33,11.9011344
02/10/2019 01:30,7.1538,10.39912,12.62214527,1.7738,-0.11088,1.777262168,5.38,10.51,11.80696828
02/10/2019 02:00,6.90656,10.048,12.19273862,0.75656,-0.042,0.757724906,6.15,10.09,11.81653926
02/10/2019 02:30,6.94116,9.8802,12.0746865,0.32116,-0.0098,0.321309486,6.62,9.89,11.90111339
02/10/2019 03:00,6.88956,9.95748,12.10856907,0.18956,0.06748,0.201212683,6.7,9.89,11.94579842
02/10/2019 03:30,7.06048,9.87908,12.14275914,0.27048,-0.01092,0.270700345,6.79,9.89,11.99650783
02/10/2019 04:00,6.99712,10.00452,12.20860798,0.54712,-0.02548,0.547712995,6.45,10.03,11.92490671
02/10/2019 04:30,7.00884,9.9154,12.14244602,0.23884,0.0154,0.239335968,6.77,9.9,11.99345238
02/10/2019 05:00,6.95732,9.92016,12.1166776,0.46732,-0.04984,0.46997022,6.49,9.97,11.89625992
02/10/2019 05:30,7.30744,9.86148,12.27385299,0.44744,-0.05852,0.451250644,6.86,9.92,12.06092865
02/10/2019 06:00,8.23404,11.74332,14.34241888,0.33404,-0.03668,0.33604783,7.9,11.78,14.18373717
02/10/2019 06:30,9.4234,12.71968,15.8300577,0.3934,-0.04032,0.395460823,9.03,12.76,15.63197045
02/10/2019 07:00,10.53812,12.96028,16.70391663,0.21812,0.00028,0.21812018,10.32,12.96,16.56695506
02/10/2019 07:30,11.71072,15.00612,19.03482599,0.09072,0.03612,0.097646161,11.62,14.97,18.95060157
02/10/2019 08:00,12.67664,15.81068,20.26511297,0.13664,0.05068,0.145735898,12.54,15.76,20.14023833
02/10/2019 08:30,12.9292,15.86648,20.46727633,0.3892,0.04648,0.391965598,12.54,15.82,20.18722368
02/10/2019 09:00,13.02656,15.78868,20.46884661,0.75656,0.00868,0.756609791,12.27,15.78,19.98902949
02/10/2019 09:30,13.33736,15.94696,20.78919683,1.13736,-0.03304,1.1378398,12.2,15.98,20.10473576
02/10/2019 10:00,13.3292,15.79636,20.66863716,1.3692,-0.07364,1.371178869,11.96,15.87,19.87205324
02/10/2019 10:30,13.15832,15.78912,20.55328917,1.04832,-0.04088,1.04911677,12.11,15.83,19.93090565
02/10/2019 11:00,13.16812,15.66692,20.46586833,1.33812,-0.07308,1.340114107,11.83,15.74,19.69001016
02/10/2019 11:30,13.10528,15.62352,20.39222256,1.50528,-0.11648,1.509779941,11.6,15.74,19.55268779
02/10/2019 12:00,13.26784,15.67972,20.53994152,1.19784,-0.14028,1.206026179,12.07,15.82,19.89867584
02/10/2019 12:30,13.27436,15.77744,20.61883232,0.86436,-0.11256,0.871658169,12.41,15.89,20.16185011
02/10/2019 13:00,13.25668,15.94144,20.7332842,1.43668,-0.16856,1.446534443,11.82,16.11,19.98110357
02/10/2019 13:30,13.06732,15.8308,20.5272765,1.37732,-0.1792,1.388928732,11.69,16.01,19.82362732
02/10/2019 14:00,13.34704,15.90296,20.76168619,1.30704,-0.18704,1.320355075,12.04,16.09,20.09601204
02/10/2019 14:30,12.95968,15.83616,20.46307087,1.84968,-0.20384,1.860877978,11.11,16.04,19.51188612
02/10/2019 15:00,13.12452,15.93048,20.64057214,1.65452,-0.21952,1.669019311,11.47,16.15,19.80866982
02/10/2019 15:30,12.95984,16.13876,20.6982373,0.95984,-0.05124,0.961206722,12,16.19,20.15232245
02/10/2019 16:00,13.5998,16.1326,21.10012661,0.7098,-0.0574,0.712117125,12.89,16.19,20.69464182
02/10/2019 16:30,13.9582,16.19896,21.38311606,0.6482,0.00896,0.648261924,13.31,16.19,20.95882153
02/10/2019 17:00,14.18304,15.94604,21.3409188,0.59304,0.02604,0.593611424,13.59,15.92,20.93166262
02/10/2019 17:30,14.36204,15.86372,21.39920104,0.43204,0.01372,0.432257793,13.93,15.85,21.10136015
02/10/2019 18:00,14.507,15.93728,21.55110073,0.287,0.00728,0.287092317,14.22,15.93,21.35353132
02/10/2019 18:30,14.70072,15.90464,21.65799488,0.09072,0.09464,0.131098619,14.61,15.81,21.52691803
02/10/2019 19:00,13.80056,15.7262,20.92292577,2.17056,0.1162,2.173668133,11.63,15.61,19.46609874
02/10/2019 19:30,14.36408,15.1862,20.90328837,7.23408,-1.4938,7.386701015,7.13,16.68,18.13999173
02/10/2019 20:00,14.18236,15.25088,20.82615365,6.98236,-1.42912,7.127112679,7.2,16.68,18.16761955
02/10/2019 20:30,12.94388,15.5464,20.22954726,3.11388,0.0364,3.114092743,9.83,15.51,18.36270677
02/10/2019 21:00,13.73504,15.64156,20.81609289,0.98504,0.02156,0.985275918,12.75,15.62,20.16300821
02/10/2019 21:30,13.4326,15.40136,20.43615993,0.0826,0.03136,0.088352757,13.35,15.37,20.35827596
02/10/2019 22:00,12.5094,14.76324,19.35040939,0.0294,0.09324,0.097765319,12.48,14.67,19.26030374
02/10/2019 22:30,11.6424,14.66752,18.72649515,0.0224,0.10752,0.10982855,11.62,14.56,18.62841915
02/10/2019 23:00,10.4456,13.07544,16.73552182,0.0056,0.12544,0.125564938,10.44,12.95,16.63418468
02/10/2019 23:30,9.34168,11.53948,14.84677015,0.00168,0.10948,0.109492889,9.34,11.43,14.76077572
03/10/2019 00:00,8.58168,11.45752,14.31502694,0.00168,0.10752,0.107533124,8.58,11.35,14.22810247
03/10/2019 00:30,8.02168,11.38864,13.93012818,0.00168,0.10864,0.108652989,8.02,11.28,13.84047687
03/10/2019 01:00,7.78168,11.32864,13.74382144,0.00168,0.10864,0.108652989,7.78,11.22,13.65345378
03/10/2019 01:30,7.63168,11.33452,13.66432886,0.00168,0.11452,0.114532322,7.63,11.22,13.56854082
03/10/2019 02:00,7.57168,11.4406,13.71924438,0.00168,0.1106,0.110612759,7.57,11.33,13.62621738
03/10/2019 02:30,7.45476,11.04408,13.32460692,0.00476,0.16408,0.16414903,7.45,10.88,13.18623904
03/10/2019 03:00,6.83812,8.63372,11.0136736,0.00812,0.15372,0.153934313,6.83,8.48,10.88849393
03/10/2019 03:30,6.9568,8.64852,11.09927765,0.0168,0.12852,0.129613388,6.94,8.52,10.98881249
03/10/2019 04:00,7.01512,8.75468,11.21857079,0.01512,0.13468,0.135526074,7,8.62,11.10425144
03/10/2019 04:30,7.01792,8.73732,11.20678196,0.01792,0.11732,0.118680701,7,8.62,11.10425144
03/10/2019 05:00,7.14612,8.7854,11.3247642,0.03612,0.0854,0.0927244,7.11,8.7,11.23575098
03/10/2019 05:30,7.40688,8.80376,11.50513196,0.02688,0.05376,0.060105507,7.38,8.75,11.44669821
03/10/2019 06:00,7.92256,8.76924,11.81805936,0.04256,0.07924,0.089946268,7.88,8.69,11.73075019
03/10/2019 06:30,8.87124,8.83744,12.52195052,0.05124,0.09744,0.110091286,8.82,8.74,12.41692393
03/10/2019 07:00,10.04704,9.16012,13.59598511,0.11704,0.05012,0.127319975,9.93,9.11,13.47579311
03/10/2019 07:30,11.22356,9.35652,14.61207602,0.13356,0.08652,0.159135112,11.09,9.27,14.45409976
03/10/2019 08:00,11.93556,9.454,15.22615212,0.24556,0.014,0.245958764,11.69,9.44,15.02563476
03/10/2019 08:30,10.39896,9.42184,14.03244234,3.08896,0.02184,3.089037207,7.31,9.4,11.90781676
03/10/2019 09:00,11.29208,9.57248,14.80349432,1.59208,0.03248,1.592411278,9.7,9.54,13.60520489
03/10/2019 09:30,11.9696,9.46052,15.25689231,1.3496,0.17052,1.360329824,10.62,9.29,14.10987243
03/10/2019 10:00,10.13012,9.6508,13.99132845,5.16012,0.1708,5.162945967,4.97,9.48,10.70379839
03/10/2019 10:30,10.64324,9.7782,14.45308801,4.29324,-0.0518,4.293552485,6.35,9.83,11.70262364
03/10/2019 11:00,10.72416,9.75776,14.49901679,4.72416,-0.07224,4.724712301,6,9.83,11.51646213
03/10/2019 11:30,10.97128,9.80048,14.71116559,4.64128,-0.07952,4.641961166,6.33,9.88,11.73385273
03/10/2019 12:00,10.89544,9.7806,14.6414053,4.67544,-0.0994,4.676496504,6.22,9.88,11.67487901
03/10/2019 12:30,11.08264,9.8368,14.81848655,5.44264,-0.1232,5.444034204,5.64,9.96,11.44601241
03/10/2019 13:00,10.98128,9.79952,14.71798569,6.32128,-0.20048,6.324458322,4.66,10,11.03247932
03/10/2019 13:30,11.17944,9.70432,14.8038409,6.57944,-0.29568,6.586080578,4.6,10,11.00727032
03/10/2019 14:00,13.13056,10.12688,16.58207781,4.41056,-0.39312,4.428045037,8.72,10.52,13.66414286
03/10/2019 14:30,13.3386,12.60996,18.35563513,2.9386,-0.18004,2.944110114,10.4,12.79,16.48466257
03/10/2019 15:00,12.65544,12.57924,17.8436947,3.69544,-0.13076,3.697752692,8.96,12.71,15.55074596
03/10/2019 15:30,11.12376,12.58708,16.79799451,5.72376,-0.12292,5.725079726,5.4,12.71,13.80956553
03/10/2019 16:00,13.67088,12.33656,18.41422474,2.28088,-0.08344,2.282405706,11.39,12.42,16.85195834
03/10/2019 16:30,14.14428,12.329,18.76339249,2.39428,-0.091,2.396008706,11.75,12.42,17.09733605
03/10/2019 17:00,12.63644,12.54024,17.80273111,5.88644,-0.10976,5.887463217,6.75,12.65,14.3382356
03/10/2019 17:30,12.97684,13.22164,18.52593157,5.72684,-0.10836,5.727865071,7.25,13.33,15.17403704
03/10/2019 18:00,14.5472,13.187,19.63461222,3.7772,0.077,3.777984759,10.77,13.11,16.96658481
03/10/2019 18:30,12.44628,12.23128,17.45033227,12.72628,-0.67872,12.74436595,-0.28,12.91,12.91303605
03/10/2019 19:00,12.2608,12.18472,17.28567668,15.2208,-1.08528,15.2594425,-2.96,13.27,13.59612077
