Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/10/2019 19:30,12.05012,12.59328,17.42974736,12.72012,-0.42672,12.72727554,-0.67,13.02,13.03722747
03/10/2019 20:00,14.63996,13.51888,19.9270807,3.52996,-0.07112,3.530676374,11.11,13.59,17.55335296
03/10/2019 20:30,14.73544,13.47856,19.97009694,2.15544,-0.11144,2.158318898,12.58,13.59,18.51876076
03/10/2019 21:00,14.28188,13.28584,19.50604114,2.86188,-0.24416,2.872276317,11.42,13.53,17.70529017
03/10/2019 21:30,13.32344,13.14416,18.71584878,3.37344,-0.38584,3.395433689,9.95,13.53,16.79474323
03/10/2019 22:00,12.702,12.74972,17.99711544,4.242,-0.49028,4.270238691,8.46,13.24,15.71207179
03/10/2019 22:30,12.032,12.13936,17.09190116,4.872,-0.57064,4.905304681,7.16,12.71,14.58799849
03/10/2019 23:00,11.32352,12.27776,16.7022602,4.92352,-0.63224,4.963947684,6.4,12.91,14.40930602
03/10/2019 23:30,10.07756,12.34552,15.93640736,4.69756,-0.63448,4.740214639,5.38,12.98,14.05079357
04/10/2019 00:00,8.95328,12.15512,15.0966276,3.63328,-0.33488,3.648680333,5.32,12.49,13.57580569
04/10/2019 00:30,9.20108,12.12152,15.21811816,5.00108,-0.64848,5.042948292,4.2,12.77,13.44294983
04/10/2019 01:00,8.57752,11.9886,14.74111187,4.37752,-0.4914,4.405014791,4.2,12.48,13.16777886
04/10/2019 01:30,8.5736,12.13792,14.86054235,4.5836,-0.54208,4.615543271,3.99,12.68,13.29294926
04/10/2019 02:00,8.5774,12.071,14.80813397,4.8174,-0.609,4.855741319,3.76,12.68,13.22573249
04/10/2019 02:30,8.3192,12.10176,14.68542419,4.0292,-0.40824,4.049828705,4.29,12.51,13.22513516
04/10/2019 03:00,7.925,11.97636,14.36101751,2.765,-0.21364,2.773241253,5.16,12.19,13.23713338
04/10/2019 03:30,7.98256,11.9648,14.38324383,2.77256,-0.3052,2.78930744,5.21,12.27,13.33030382
04/10/2019 04:00,7.90608,12.21924,14.55389732,3.98608,-0.48076,4.01496749,3.92,12.7,13.29121514
04/10/2019 04:30,8.04376,12.05204,14.48978064,3.83376,-0.40796,3.85540492,4.21,12.46,13.15202266
04/10/2019 05:00,8.12764,11.88612,14.39924931,3.16764,-0.31388,3.183153126,4.96,12.2,13.16972285
04/10/2019 05:30,8.41092,11.99244,14.64794158,4.00092,-0.49756,4.031739922,4.41,12.49,13.24568609
04/10/2019 06:00,8.57668,11.98004,14.73366208,3.88668,-0.44996,3.912639189,4.69,12.43,13.28536789
04/10/2019 06:30,9.48228,11.85004,15.17686008,2.42228,-0.16996,2.428235326,7.06,12.02,13.94001435
04/10/2019 07:00,10.16892,12.69544,16.26595004,5.70892,-0.57456,5.737759734,4.46,13.27,13.99944642
04/10/2019 07:30,10.43752,13.29128,16.89970259,6.47752,-0.39872,6.489779888,3.96,13.69,14.25123503
04/10/2019 08:00,10.75096,13.22248,17.04162898,5.86096,-0.24752,5.866184303,4.89,13.47,14.33014306
04/10/2019 08:30,10.6834,12.89448,16.74522768,7.7434,-0.13552,7.744585801,2.94,13.03,13.3575634
04/10/2019 09:00,11.59876,13.30216,17.648759,8.48876,-0.42784,8.499534893,3.11,13.73,14.07781943
04/10/2019 09:30,13.52968,13.62292,19.19990079,6.88968,-0.57708,6.913805886,6.64,14.2,15.67576473
04/10/2019 10:00,14.14888,13.8812,19.8211634,6.15888,-0.8288,6.21439557,7.99,14.71,16.73989845
04/10/2019 10:30,13.769,13.5908,19.34671046,7.469,-0.8092,7.512706945,6.3,14.4,15.71782428
04/10/2019 11:00,12.92488,13.83692,18.9344363,7.40488,-0.56308,7.426257934,5.52,14.4,15.42175087
04/10/2019 11:30,11.07852,13.80156,17.69792824,10.06852,-0.53844,10.08290695,1.01,14.34,14.37552434
04/10/2019 12:00,12.9084,13.72916,18.84453833,6.5884,-0.49084,6.606658646,6.32,14.22,15.56119533
04/10/2019 12:30,13.40408,13.53848,19.05150391,6.04408,-0.40152,6.057402195,7.36,13.94,15.76366709
04/10/2019 13:00,12.67552,11.71076,17.25719291,6.36552,-0.49924,6.38506738,6.31,12.21,13.74409691
04/10/2019 13:30,12.07436,9.12524,15.13473404,5.69436,-0.21476,5.698408345,6.38,9.34,11.31105654
04/10/2019 14:00,13.29196,12.0026,17.90917663,4.48196,-0.1274,4.483770311,8.81,12.13,14.99176441
04/10/2019 14:30,12.13764,15.03768,19.32496118,5.12764,0.05768,5.127964406,7.01,14.98,16.53905983
04/10/2019 15:00,11.8588,15.13476,19.22737886,7.9688,0.00476,7.968801422,3.89,15.13,15.62206772
04/10/2019 15:30,10.8642,15.09724,18.59993272,6.7242,-0.03276,6.724279802,4.14,15.13,15.68618819
04/10/2019 16:00,11.24788,13.92488,17.90019797,6.06788,-0.22512,6.072054571,5.18,14.15,15.06834098
04/10/2019 16:30,12.02516,13.50932,18.08607752,5.58516,-0.19068,5.588414005,6.44,13.7,15.13815048
04/10/2019 17:00,12.10072,13.50536,18.13345453,4.50072,-0.09464,4.501714923,7.6,13.6,15.57947368
04/10/2019 17:30,11.16292,13.4572,17.48447925,4.32292,-0.1428,4.325277929,6.84,13.6,15.22319283
04/10/2019 18:00,12.29532,13.16128,18.01094626,3.71532,-0.04872,3.715639426,8.58,13.21,15.75184116
04/10/2019 18:30,13.85324,14.70572,20.20322893,6.88324,-1.27428,7.000198741,6.97,15.98,17.43391235
04/10/2019 19:00,14.21024,15.0748,20.71667241,7.24024,-1.4252,7.379178159,6.97,16.5,17.91175312
04/10/2019 19:30,11.78224,14.20636,18.45648514,11.48224,-0.63364,11.49971022,0.3,14.84,14.84303204
04/10/2019 20:00,11.04952,14.28036,18.05603982,12.18952,-0.61964,12.20525918,-1.14,14.9,14.9435471
04/10/2019 20:30,12.1624,14.33812,18.80174617,4.2924,0.14812,4.294954865,7.87,14.19,16.2263058
04/10/2019 21:00,12.23764,14.38992,18.88993463,2.74764,0.12992,2.750709868,9.49,14.26,17.12914767
04/10/2019 21:30,11.37176,14.54148,18.45999908,3.16176,0.08148,3.162809714,8.21,14.46,16.62815985
04/10/2019 22:00,10.38272,14.2742,17.6508827,2.79272,0.0742,2.793705539,7.59,14.2,16.10118319
04/10/2019 22:30,11.19932,14.1376,18.03597799,0.78932,0.0476,0.790753958,10.41,14.09,17.51845313
04/10/2019 23:00,9.64644,14.16668,17.13909644,0.00644,0.10668,0.106874206,9.64,14.06,17.04738103
04/10/2019 23:30,8.98196,13.969,16.60748525,0.00196,0.119,0.11901614,8.98,13.85,16.50645025
05/10/2019 00:00,7.98392,11.496,13.99646365,0.00392,0.126,0.126060963,7.98,11.37,13.8909071
05/10/2019 00:30,7.491,11.2702,13.53264531,0.021,0.1302,0.131882675,7.47,11.14,13.41269921
05/10/2019 01:00,7.2012,11.26404,13.36921383,0.0112,0.12404,0.124544617,7.19,11.14,13.25879708
05/10/2019 01:30,7.04176,11.259,13.27973889,0.01176,0.119,0.119579671,7.03,11.14,13.17271802
05/10/2019 02:00,6.99652,11.51712,13.47573171,0.01652,0.05712,0.059460952,6.98,11.46,13.41834565
05/10/2019 02:30,6.9226,11.70944,13.60269737,0.0126,0.06944,0.070573888,6.91,11.64,13.53653205
05/10/2019 03:00,6.69044,11.823,13.58474572,0.02044,0.133,0.134561486,6.67,11.69,13.45901185
05/10/2019 03:30,6.68816,11.83784,13.59654147,0.04816,0.00784,0.048793967,6.64,11.83,13.56607902
05/10/2019 04:00,6.60824,11.81976,13.54162333,0.05824,0.03976,0.070517765,6.55,11.78,13.47853479
05/10/2019 04:30,6.55728,11.75956,13.46421822,0.07728,0.04956,0.091806274,6.48,11.71,13.38336654
05/10/2019 05:00,6.4462,11.86564,13.50358867,0.0462,0.11564,0.124527305,6.4,11.75,13.379929
05/10/2019 05:30,6.19184,8.77764,10.74178042,0.09184,0.08764,0.126946269,6.1,8.69,10.61725482
05/10/2019 06:00,6.41132,8.83124,10.91310332,0.20132,-0.01876,0.202192186,6.21,8.85,10.81141064
05/10/2019 06:30,6.8448,8.8088,11.1555477,0.1148,-0.0112,0.115345048,6.73,8.82,11.09438146
05/10/2019 07:00,7.14524,8.77548,11.31651465,0.06524,0.02548,0.070039189,7.08,8.75,11.25561638
05/10/2019 07:30,7.701,8.95552,11.81129711,0.091,-0.00448,0.09111021,7.61,8.96,11.75558165
05/10/2019 08:00,8.28768,8.89596,12.15827883,0.05768,0.01596,0.059847339,8.23,8.88,12.10732423
05/10/2019 08:30,10.04108,8.88872,13.41016893,0.10108,0.04872,0.112208755,9.94,8.84,13.30222538
05/10/2019 09:00,11.7096,9.01636,14.77868329,0.1596,0.06636,0.172846202,11.55,8.95,14.61181029
05/10/2019 09:30,11.08336,9.00652,14.28139599,2.17336,0.08652,2.17508147,8.91,8.92,12.60771589
05/10/2019 10:00,10.45484,9.0168,13.80602628,3.72484,0.0168,3.724877886,6.73,9,11.23801139
05/10/2019 10:30,10.77496,9.22364,14.18362781,3.98496,-0.06636,3.985512495,6.79,9.29,11.50687621
05/10/2019 11:00,12.72844,9.27616,15.74993108,1.09844,-0.06384,1.100293588,11.63,9.34,14.91618249
05/10/2019 11:30,13.19308,9.29352,16.13774686,0.56308,-0.04648,0.564995112,12.63,9.34,15.70835765
05/10/2019 12:00,11.5318,9.4392,14.90237927,0.6118,-0.0308,0.612574795,10.92,9.47,14.45431769
05/10/2019 12:30,12.07412,9.11104,15.12598505,0.69412,-0.07896,0.698596633,11.38,9.19,14.62738869
05/10/2019 13:00,11.20576,9.1452,14.46387708,0.86576,-0.1148,0.873338089,10.34,9.26,13.880317
05/10/2019 13:30,11.32216,9.08668,14.5175432,1.32216,-0.17332,1.333471742,10,9.26,13.62892512
05/10/2019 14:00,11.04912,9.11672,14.32472116,1.00912,-0.06328,1.011102138,10.04,9.18,13.60419053
05/10/2019 14:30,10.89612,9.04392,14.16043502,1.22612,-0.13608,1.233648257,9.67,9.18,13.33346542
05/10/2019 15:00,10.69728,9.01092,13.98672509,0.98728,-0.05908,0.989046129,9.71,9.07,13.28717427
05/10/2019 15:30,10.73644,8.91188,13.95323436,0.70644,-0.00812,0.706486665,10.03,8.92,13.42264132
05/10/2019 16:00,12.3134,8.86272,15.17127633,0.4634,-0.00728,0.463457181,11.85,8.87,14.80200662
05/10/2019 16:30,10.91388,8.94212,14.10936876,3.53388,0.02212,3.533949228,7.38,8.92,11.57716718
05/10/2019 17:00,11.2484,8.84876,14.31178033,3.1584,0.08876,3.159646958,8.09,8.76,11.92416454
05/10/2019 17:30,11.91128,10.18192,15.67003785,2.96128,0.03192,2.96145203,8.95,10.15,13.5323686
05/10/2019 18:00,12.45176,11.52668,16.9679309,2.95176,0.03668,2.951987893,9.5,11.49,14.90872563
05/10/2019 18:30,12.66084,11.68312,17.22765691,3.01084,0.04312,3.011148758,9.65,11.64,15.11992394
05/10/2019 19:00,10.68628,11.0294,15.35722125,6.84628,0.7994,6.892792627,3.84,10.23,10.92696207
05/10/2019 19:30,12.57396,11.312,16.91348025,4.24396,0.602,4.286443804,8.33,10.71,13.56808756
05/10/2019 20:00,12.07548,11.7988,16.8827989,1.49548,0.0588,1.496635517,10.58,11.74,15.80392356
05/10/2019 20:30,12.09972,11.8402,16.9290744,0.83972,-0.0098,0.839777184,11.26,11.85,16.34656233
05/10/2019 21:00,11.57492,11.79096,16.5228784,1.00492,-0.01904,1.005100357,10.57,11.81,15.84932175
05/10/2019 21:30,11.18352,11.71416,16.19545196,1.07352,-0.03584,1.074118102,10.11,11.75,15.50079353
05/10/2019 22:00,10.81064,11.5982,15.85522565,1.48064,-0.0518,1.481545831,9.33,11.65,14.92552847
05/10/2019 22:30,10.45624,11.36792,15.44547054,1.76624,-0.05208,1.767007658,8.69,11.42,14.35034843
05/10/2019 23:00,10.02384,11.36708,15.15545697,1.67384,-0.05292,1.674676348,8.35,11.42,14.14704563
05/10/2019 23:30,9.14524,11.10812,14.38838923,1.53524,-0.06188,1.536486574,7.61,11.17,13.51595354
06/10/2019 00:00,8.58692,11.25684,14.15809457,1.53692,-0.08316,1.539168175,7.05,11.34,13.35283116
06/10/2019 00:30,8.33812,11.27968,14.02695356,2.45812,-0.18032,2.464724982,5.88,11.46,12.8804503
06/10/2019 01:00,7.7358,11.4082,13.78367255,1.8158,-0.1218,1.819880458,5.92,11.53,12.96099147
06/10/2019 01:30,7.59444,11.34824,13.65496503,1.22444,-0.08176,1.22716666,6.37,11.43,13.08517482
06/10/2019 02:00,7.8352,11.1608,13.63648839,1.8452,-0.1092,1.848428435,5.99,11.27,12.7629542
06/10/2019 02:30,7.57248,11.38132,13.67029255,1.43248,-0.07868,1.434639151,6.14,11.46,13.00119994
06/10/2019 03:00,7.24244,11.67928,13.74258049,1.04244,-0.02072,1.0426459,6.2,11.7,13.24122351
06/10/2019 03:30,7.04516,11.59144,13.5645037,1.03516,-0.02856,1.035553909,6.01,11.62,13.08222076
06/10/2019 04:00,7.02392,11.56932,13.53457119,1.12392,-0.05068,1.125062056,5.9,11.62,13.03205279
06/10/2019 04:30,7.143,11.4882,13.52779318,1.113,-0.0518,1.114204757,6.03,11.54,13.02046466
06/10/2019 05:00,7.28204,11.4112,13.53674968,1.76204,-0.1288,1.766741181,5.52,11.54,12.79226329
06/10/2019 05:30,7.61684,11.29376,13.62223427,1.94684,-0.15624,1.953099312,5.67,11.45,12.77698713
06/10/2019 06:00,8.01604,11.17392,13.75185026,2.19604,-0.20608,2.205688248,5.82,11.38,12.78189344
06/10/2019 06:30,8.27672,11.27532,13.98702738,2.45672,-0.20468,2.465231644,5.82,11.48,12.87100618
06/10/2019 07:00,8.4014,11.24032,14.03311497,1.8214,-0.09968,1.824125561,6.58,11.34,13.11075894
06/10/2019 07:30,8.63252,11.4612,14.34850191,1.47252,-0.0588,1.47369352,7.16,11.52,13.56377529
06/10/2019 08:00,9.2444,11.39128,14.67038484,1.1844,-0.04872,1.185401619,8.06,11.44,13.99418451
06/10/2019 08:30,10.21776,11.4256,15.32797947,1.25776,-0.0644,1.25940763,8.96,11.49,14.57057652
06/10/2019 09:00,11.152,11.5696,16.06931076,1.722,-0.1204,1.726203974,9.43,11.69,15.01935418
06/10/2019 09:30,12.24884,11.73364,16.96208681,2.68884,-0.20636,2.696747114,9.56,11.94,15.29565952
06/10/2019 10:00,13.11576,11.76916,17.62203982,2.82576,-0.21084,2.833614844,10.29,11.98,15.79254571
06/10/2019 10:30,13.69788,11.9016,18.14607393,3.40788,-0.2884,3.420061499,10.29,12.19,15.95243555
06/10/2019 11:00,13.8766,12.02052,18.3590013,3.5266,-0.31948,3.541041518,10.35,12.34,16.10584056
06/10/2019 11:30,14.41468,11.92416,18.70744748,3.35468,-0.31584,3.369515219,11.06,12.24,16.4967027
06/10/2019 12:00,14.0562,11.98544,18.47234502,3.9662,-0.36456,3.982919336,10.09,12.35,15.94774592
06/10/2019 12:30,14.34012,12.00504,18.70187229,4.18012,-0.41496,4.200666021,10.16,12.42,16.04624567
06/10/2019 13:00,14.34488,11.98024,18.68961564,4.18488,-0.38976,4.202991015,10.16,12.37,16.00757633
06/10/2019 13:30,13.85284,12.10816,18.39860632,4.31284,-0.44184,4.335413642,9.54,12.55,15.76432999
06/10/2019 14:00,13.17404,12.12416,17.90392654,3.90404,-0.45584,3.930562101,9.27,12.58,15.62655752
06/10/2019 14:30,13.03268,12.06432,17.7594641,4.15268,-0.43568,4.175472218,8.88,12.5,15.33311449
06/10/2019 15:00,12.76312,12.00776,17.52379903,4.31312,-0.49224,4.341117869,8.45,12.5,15.08815761
06/10/2019 15:30,13.17616,11.96072,17.79522451,4.27616,-0.53928,4.310031005,8.9,12.5,15.34470593
06/10/2019 16:00,13.14192,11.97864,17.7819537,3.95192,-0.52136,3.986162056,9.19,12.5,15.51470593
06/10/2019 16:30,12.93992,11.83952,17.5389784,2.92992,-0.27048,2.942378398,10.01,12.11,15.7115308
06/10/2019 17:00,12.83196,12.16972,17.68505817,3.29196,-0.35028,3.310543267,9.54,12.52,15.74045743
06/10/2019 17:30,13.82124,11.9152,18.24825104,2.36124,-0.1848,2.36846055,11.46,12.1,16.6655813
06/10/2019 18:00,12.00432,11.06188,16.32387478,10.06432,-0.70812,10.08920071,1.94,11.77,11.92880966
06/10/2019 18:30,11.3584,10.4762,15.45199071,12.3984,-0.7938,12.42378529,-1.04,11.27,11.31788408
06/10/2019 19:00,11.5196,10.67764,15.70710604,13.2496,-0.89236,13.2796162,-1.73,11.57,11.69862385
06/10/2019 19:30,11.64728,10.58204,15.73654034,12.60728,-0.89796,12.63921838,-0.96,11.48,11.52006944
06/10/2019 20:00,11.36324,10.655,15.57729913,12.55324,-0.875,12.58369816,-1.19,11.53,11.5912467
06/10/2019 20:30,11.8196,11.00288,16.14826035,9.6096,-0.61712,9.629395062,2.21,11.62,11.82829235
06/10/2019 21:00,10.85156,11.82172,16.04709999,2.26156,0.39172,2.295233799,8.59,11.43,14.29800685
06/10/2019 21:30,12.35124,12.02996,17.2416086,0.54124,-0.04004,0.542719024,11.81,12.07,16.88671075
06/10/2019 22:00,10.45484,12.09376,15.98632886,0.29484,-0.01624,0.295286917,10.16,12.11,15.80752036
06/10/2019 22:30,9.7256,12.10496,15.52795389,0.4256,-0.00504,0.425629841,9.3,12.11,15.26899145
06/10/2019 23:00,8.99152,11.7366,14.78496572,0.33152,-0.0434,0.334348726,8.66,11.78,14.6206703
06/10/2019 23:30,8.15356,11.68828,14.25119048,0.06356,0.02828,0.069567464,8.09,11.66,14.19167714
07/10/2019 00:00,7.56316,11.53932,13.79700313,0.01316,0.08932,0.090284262,7.55,11.45,13.71513762
07/10/2019 00:30,7.04168,11.38172,13.38390105,0.00168,0.11172,0.111732631,7.04,11.27,13.2881338
07/10/2019 01:00,6.84308,11.5562,13.43032026,0.00308,0.1162,0.116240812,6.84,11.44,13.32888592
07/10/2019 01:30,6.78788,11.742,13.56281235,0.04788,0.112,0.121805149,6.74,11.63,13.44189347
07/10/2019 02:00,6.82848,11.58284,13.44582915,0.08848,0.11284,0.143393082,6.74,11.47,13.30370249
07/10/2019 02:30,6.6372,11.7034,13.45444147,0.0672,0.1134,0.131815781,6.57,11.59,13.32264989
07/10/2019 03:00,6.58268,11.7776,13.49235108,0.09268,0.1176,0.1497309,6.49,11.66,13.34450074
07/10/2019 03:30,6.55608,11.23312,13.00635114,0.06608,0.11312,0.131006491,6.49,11.12,12.87534466
07/10/2019 04:00,6.26664,8.60452,10.64464848,0.06664,0.11452,0.132498,6.2,8.49,10.51285404
07/10/2019 04:30,6.2554,8.70108,10.71628771,0.0854,0.10108,0.13232659,6.17,8.6,10.58437055
07/10/2019 05:00,6.42836,8.76108,10.86647758,0.17836,0.10108,0.205010868,6.25,8.66,10.67979869
07/10/2019 05:30,6.7306,8.89164,11.15178184,0.3206,0.10164,0.336325809,6.41,8.79,10.87897973
07/10/2019 06:00,7.49624,8.83088,11.58352519,0.43624,0.04088,0.438151243,7.06,8.79,11.27420507
07/10/2019 06:30,8.39264,8.8694,12.21076011,0.54264,0.0294,0.543435856,7.85,8.84,11.82235594
07/10/2019 07:00,9.45476,9.08196,13.11009093,1.05476,0.00196,1.054761821,8.4,9.08,12.36957558
07/10/2019 07:30,11.02644,9.60536,14.62345102,0.91644,0.04536,0.91756188,10.11,9.56,13.91422653
07/10/2019 08:00,13.11456,15.9274,20.63186261,1.20456,-0.0126,1.204625898,11.91,15.94,19.89803257
07/10/2019 08:30,14.41128,18.87388,23.74675425,1.42128,-0.03612,1.421738898,12.99,18.91,22.94184387
07/10/2019 09:00,14.60872,19.17036,24.10222817,1.65872,-0.05964,1.659791845,12.95,19.23,23.18394703
07/10/2019 09:30,14.66684,18.97516,23.98276241,1.66684,-0.08484,1.668997727,13,19.06,23.07127218
07/10/2019 10:00,14.61524,19.04532,24.00686265,1.25524,-0.06468,1.256905311,13.36,19.11,23.31698308
07/10/2019 10:30,16.11248,19.054,24.95329493,1.08248,-0.056,1.083927558,15.03,19.11,24.31240424
07/10/2019 11:00,16.61552,19.16988,25.36848052,1.18552,-0.05012,1.186578984,15.43,19.22,24.64737917
07/10/2019 11:30,16.64168,19.40852,25.56630912,1.82168,-0.08148,1.823501306,14.82,19.49,24.48453594
07/10/2019 12:00,15.9564,19.4318,25.14361852,2.4864,-0.1582,2.491427743,13.47,19.59,23.77412459
07/10/2019 12:30,16.43324,19.37292,25.40396438,2.40324,-0.15708,2.408368042,14.03,19.53,24.04707467
07/10/2019 13:00,17.23224,19.22268,25.81591606,2.24224,-0.11732,2.24530715,14.99,19.34,24.4690764
07/10/2019 13:30,16.72236,19.19888,25.46044613,2.22236,-0.14112,2.226836057,14.5,19.34,24.17200033
07/10/2019 14:00,16.52564,19.36584,25.45844725,2.14564,-0.17416,2.152696615,14.38,19.54,24.26099751
07/10/2019 14:30,16.3762,19.34356,25.34468859,2.0762,-0.14644,2.081357997,14.3,19.49,24.17333448
07/10/2019 15:00,15.15808,19.64924,24.81652719,3.18808,-0.34076,3.206239458,11.97,19.99,23.29980687
07/10/2019 15:30,14.65132,19.56764,24.4449118,3.84132,-0.47236,3.87025365,10.81,20.04,22.76966623
07/10/2019 16:00,15.01632,19.67704,24.75228817,3.66632,-0.44296,3.69298198,11.35,20.12,23.10058224
07/10/2019 16:30,14.8554,18.74852,23.92049145,3.7254,-0.50148,3.759000845,11.13,19.25,22.23599334
07/10/2019 17:00,14.58388,16.5072,22.02673847,5.56388,-0.7028,5.608091341,9.02,17.21,19.43050437
07/10/2019 17:30,12.86228,14.99044,19.752254,14.95228,-1.02956,14.98768398,-2.09,16.02,16.15575749
07/10/2019 18:00,15.00752,15.57268,21.62715929,11.16752,-1.51732,11.27012701,3.84,17.09,17.51609831
07/10/2019 18:30,15.46888,15.85888,22.15378801,10.28888,-1.82112,10.44880518,5.18,17.68,18.42321362
07/10/2019 19:00,15.76588,16.0246,22.48000839,7.42588,-0.7154,7.460260782,8.34,16.74,18.70249181
07/10/2019 19:30,15.70752,16.06252,22.46621315,6.12752,-0.20748,6.131031667,9.58,16.27,18.88092424
07/10/2019 20:00,15.29408,16.13708,22.23317867,6.04408,-0.19292,6.047158107,9.25,16.33,18.76782886
07/10/2019 20:30,15.1898,16.02388,22.07928337,5.3298,-0.24612,5.33547965,9.86,16.27,19.02452365
07/10/2019 21:00,15.76428,15.51164,22.11613663,2.25428,-0.17836,2.261324967,13.51,15.69,20.70498008
07/10/2019 21:30,14.94924,13.434,20.09856046,2.80924,-0.266,2.82180534,12.14,13.7,18.30490645
07/10/2019 22:00,14.17928,13.25336,19.40885191,2.49928,-0.20664,2.507807929,11.68,13.46,17.82116719
07/10/2019 22:30,11.83428,12.90352,17.50859822,2.81428,-0.25648,2.825943012,9.02,13.16,15.9544978
07/10/2019 23:00,10.81844,13.03692,16.9410722,2.63844,-0.21308,2.64703017,8.18,13.25,15.57160557
07/10/2019 23:30,10.34684,13.09076,16.68607489,2.85684,-0.21924,2.865240123,7.49,13.31,15.27272733
08/10/2019 00:00,9.46532,12.94524,16.03656825,3.15532,-0.28476,3.168143393,6.31,13.23,14.65772834
08/10/2019 00:30,8.7394,13.01132,15.67391338,2.6894,-0.21868,2.698275987,6.05,13.23,14.54769398
08/10/2019 01:00,8.28156,13.00588,15.41872727,2.19156,-0.13412,2.19566013,6.09,13.14,14.48266895
08/10/2019 01:30,7.99148,12.84388,15.1270951,1.41148,-0.03612,1.411942083,6.58,12.88,14.46342975
08/10/2019 02:00,7.72164,12.81084,14.95798602,1.64164,-0.06916,1.643096161,6.08,12.88,14.24292105
08/10/2019 02:30,7.46152,12.91824,14.91828426,1.87152,-0.08176,1.873305049,5.59,13,14.15090456
08/10/2019 03:00,7.322,12.91824,14.84899352,2.002,-0.08176,2.003668809,5.32,13,14.04643727
08/10/2019 03:30,7.53368,12.82276,14.87210504,2.07368,-0.10724,2.076451097,5.46,12.93,14.03554416
08/10/2019 04:00,7.81356,12.92812,15.10589311,2.58356,-0.20188,2.591435472,5.23,13.13,14.13328695
08/10/2019 04:30,8.00068,12.79032,15.08652267,2.36068,-0.16968,2.366770239,5.64,12.96,14.13404401
08/10/2019 05:00,8.05124,12.81828,15.13706602,2.71124,-0.25172,2.722900163,5.34,13.07,14.11879952
08/10/2019 05:30,8.38124,12.85104,15.34256866,2.78124,-0.21896,2.78984577,5.6,13.07,14.21917368
08/10/2019 06:00,8.82912,12.95128,15.67447012,2.19912,-0.11872,2.202322232,6.63,13.07,14.65543585
08/10/2019 06:30,11.4284,12.8446,17.19279139,3.0884,-0.2954,3.10249508,8.34,13.14,15.56326444
08/10/2019 07:00,12.73256,12.83564,18.07959453,3.05256,-0.30436,3.067695807,9.68,13.14,16.32060048
08/10/2019 07:30,12.29168,12.30372,17.39157621,3.01168,-0.33628,3.030396123,9.28,12.64,15.68081631
08/10/2019 08:00,13.78856,9.90184,16.9755949,3.66856,-0.39816,3.690103503,10.12,10.3,14.43968144
08/10/2019 08:30,14.38008,9.50868,17.23953875,3.72008,-0.41132,3.742750239,10.66,9.92,14.56166199
08/10/2019 09:00,13.11332,9.53864,16.21557321,5.07332,-0.24136,5.07905803,8.04,9.78,12.66056871
08/10/2019 09:30,13.36084,9.49696,16.39220225,6.65084,-0.45304,6.666252166,6.71,9.95,12.00110828
08/10/2019 10:00,13.49652,9.79692,16.67740068,6.38652,-0.56308,6.411294471,7.11,10.36,12.56509849
08/10/2019 10:30,13.1748,9.90512,16.4829232,5.5048,-0.68488,5.547241085,7.67,10.59,13.07581737
08/10/2019 11:00,13.40416,9.86992,16.64592521,5.84416,-0.78008,5.895992784,7.56,10.65,13.06047855
08/10/2019 11:30,14.2894,9.87352,17.36874634,6.0494,-0.95648,6.124548502,8.24,10.83,13.60832466
08/10/2019 12:00,15.23276,10.04216,18.24505288,6.05276,-0.91784,6.12195507,9.18,10.96,14.29664296
08/10/2019 12:30,15.71144,10.54816,18.9238745,7.32144,-1.14184,7.409944822,8.39,11.69,14.38916954
08/10/2019 13:00,16.0596,12.316,20.23844382,6.7396,-0.994,6.812506452,9.32,13.31,16.2486461
08/10/2019 13:30,14.23932,12.31336,18.82490554,7.57932,-1.25664,7.68278828,6.66,13.57,15.116233
08/10/2019 14:00,14.2586,12.48932,18.95496737,8.5386,-1.38068,8.649506762,5.72,13.87,15.00317633
08/10/2019 14:30,14.00912,12.47904,18.7611802,7.93912,-1.24096,8.035521644,6.07,13.72,15.00277641
08/10/2019 15:00,13.9438,12.80596,18.93204083,6.9538,-1.03404,7.030261244,6.99,13.84,15.50502177
08/10/2019 15:30,13.80692,12.58724,18.68340576,6.08692,-0.73276,6.130867174,7.72,13.32,15.39547986
08/10/2019 16:00,14.2738,12.84212,19.20055761,6.2538,-1.02788,6.337708713,8.02,13.87,16.02177581
08/10/2019 16:30,14.57516,12.57496,19.25006255,6.21516,-0.91504,6.28215823,8.36,13.49,15.87040327
08/10/2019 17:00,15.0756,12.6174,19.65890379,4.6956,-0.5726,4.730383718,10.38,13.19,16.78453157
08/10/2019 17:30,16.42436,12.86572,20.86351726,6.04436,-0.99428,6.125592259,10.38,13.86,17.31600416
08/10/2019 18:00,15.3466,12.72852,19.93823846,8.1466,-1.06148,8.215462942,7.2,13.79,15.55648096
08/10/2019 18:30,15.23064,12.71076,19.83773713,8.13064,-0.77924,8.167895799,7.1,13.49,15.24434649
08/10/2019 19:00,15.30912,12.58992,19.82108072,7.51912,-0.64008,7.546314861,7.79,13.23,15.35307787
08/10/2019 19:30,15.96104,13.08292,20.63777104,8.53104,-0.92708,8.581265688,7.43,14.01,15.8582786
08/10/2019 20:00,15.67524,13.0868,20.42002653,6.92524,-0.8232,6.973995074,8.75,13.91,16.43321636
08/10/2019 20:30,15.03416,13.02436,19.89120208,5.56416,-0.88564,5.634202225,9.47,13.91,16.8276261
08/10/2019 21:00,14.3826,12.807,19.25820427,4.9126,-0.693,4.961238531,9.47,13.5,16.49032747
08/10/2019 21:30,14.97908,12.63544,19.59661148,5.09908,-0.78456,5.159084341,9.88,13.42,16.66465721
08/10/2019 22:00,12.85172,12.73344,18.09163346,4.73172,-0.68656,4.78126958,8.12,13.42,15.68536898
08/10/2019 22:30,12.0172,12.04516,17.01466941,5.2472,-0.85484,5.316376517,6.77,12.9,14.56855861
08/10/2019 23:00,10.95612,12.10596,16.32760953,4.23612,-0.61404,4.280392246,6.72,12.72,14.38599319
08/10/2019 23:30,9.7786,12.11352,15.56786385,4.7586,-0.74648,4.816794198,5.02,12.86,13.80507153
09/10/2019 00:00,8.93496,11.787,14.79077007,3.21496,-0.413,3.241378843,5.72,12.2,13.47436084
09/10/2019 00:30,8.33988,11.90044,14.53182957,3.72988,-0.46956,3.759320605,4.61,12.37,13.20109844
09/10/2019 01:00,7.76516,11.84688,14.16496649,2.85516,-0.32312,2.873385662,4.91,12.17,13.12314749
09/10/2019 01:30,7.60544,11.82364,14.0584914,1.31544,-0.06636,1.317112768,6.29,11.89,13.45125273
09/10/2019 02:00,7.39664,11.64272,13.79359316,1.04664,-0.07728,1.049489156,6.35,11.72,13.32969992
09/10/2019 02:30,7.00436,11.929,13.83336908,2.19436,-0.231,2.206485171,4.81,12.16,13.07676183
09/10/2019 03:00,6.9068,11.81724,13.68762388,0.7868,-0.03276,0.787481719,6.12,11.85,13.3370499
09/10/2019 03:30,7.07796,11.77072,13.73489596,0.89796,-0.04928,0.899311225,6.18,11.82,13.33809582
09/10/2019 04:00,7.12056,11.8,13.7819583,1.26056,-0.07,1.262502085,5.86,11.87,13.2376924
09/10/2019 04:30,7.33392,11.67568,13.78796163,0.84392,-0.05432,0.845666382,6.49,11.73,13.40570774
09/10/2019 05:00,7.44676,11.8136,13.96479071,1.30676,-0.1064,1.311084535,6.14,11.92,13.40843018
09/10/2019 05:30,7.68416,11.82144,14.09938859,1.29416,-0.09856,1.297907616,6.39,11.92,13.5247366
09/10/2019 06:00,8.04516,11.92308,14.38347789,0.33516,-0.06692,0.341775529,7.71,11.99,14.25497106
09/10/2019 06:30,9.02196,11.9718,14.99065567,0.28196,-0.0182,0.282546778,8.74,11.99,14.8373751
09/10/2019 07:00,11.78416,11.97544,16.80111872,0.24416,-0.01456,0.244593743,11.54,11.99,16.64126498
09/10/2019 07:30,12.62412,12.03532,17.44182712,1.39412,0.00532,1.394130151,11.23,12.03,16.45702889
09/10/2019 08:00,12.11172,12.10908,17.12669203,3.40172,-0.01092,3.401737527,8.71,12.12,14.92509631
09/10/2019 08:30,12.69032,12.33376,17.6964928,2.56032,0.05376,2.560884347,10.13,12.28,15.91902321
09/10/2019 09:00,12.54516,12.47288,17.69049957,3.62516,-0.05712,3.625609979,8.92,12.53,15.38074446
09/10/2019 09:30,13.00084,12.43248,17.98856302,5.18084,-0.24752,5.186749392,7.82,12.68,14.8974763
09/10/2019 10:00,14.34324,12.69024,19.1512591,3.94324,-0.31976,3.956183534,10.4,13.01,16.65593288
09/10/2019 10:30,14.5254,12.75348,19.32973092,2.8854,-0.29652,2.90059602,11.64,13.05,17.48691225
09/10/2019 11:00,13.96568,12.67732,18.86145965,3.16568,-0.30268,3.180117143,10.8,12.98,16.88550858
09/10/2019 11:30,14.13176,12.56356,18.90898412,5.26176,-0.70644,5.308971254,8.87,13.27,15.96150995
09/10/2019 12:00,13.92376,12.69828,18.8445591,6.21376,-0.88172,6.276005377,7.71,13.58,15.61603343
09/10/2019 12:30,13.98716,12.67924,18.87865916,6.04716,-0.90076,6.113878691,7.94,13.58,15.73086139
09/10/2019 13:00,13.80364,12.48324,18.61106548,5.74364,-0.81676,5.801422011,8.06,13.3,15.551643
09/10/2019 13:30,14.02216,12.58908,18.84425393,5.59216,-0.71092,5.637167792,8.43,13.3,15.74658376
09/10/2019 14:00,13.94284,12.33844,18.61826761,3.75284,-0.30156,3.764936454,10.19,12.64,16.23593853
09/10/2019 14:30,13.7698,12.3816,18.51786733,3.7898,-0.4284,3.813936365,9.98,12.81,16.23873456
09/10/2019 15:00,13.61828,12.30212,18.3521036,3.03828,-0.25788,3.049204397,10.58,12.56,16.42224102
09/10/2019 15:30,14.06224,12.38092,18.73589533,3.43224,-0.26908,3.44277148,10.63,12.65,16.5232987
09/10/2019 16:00,14.94492,12.45236,19.45281222,4.36492,-0.57764,4.40297565,10.58,13.03,16.78443624
09/10/2019 16:30,13.26848,12.73984,18.39445799,3.51848,-0.37016,3.537897672,9.75,13.11,16.33813331
09/10/2019 17:00,15.2546,12.4858,19.71288976,2.2246,-0.1442,2.229268669,13.03,12.63,18.14656441
09/10/2019 17:30,15.43608,12.36976,19.78088795,1.88608,-0.17024,1.893747455,13.55,12.54,18.46223443
09/10/2019 18:00,14.98196,12.53028,19.53118128,2.80196,-0.34972,2.823700395,12.18,12.88,17.72700764
09/10/2019 18:30,15.51572,13.22492,20.38715468,3.69572,-0.25508,3.7045124,11.82,13.48,17.92826818
09/10/2019 19:00,15.11592,12.74736,19.7733716,3.68592,-0.05264,3.686295867,11.43,12.8,17.16056235
09/10/2019 19:30,15.0388,12.74904,19.71556559,3.7688,-0.05096,3.769144513,11.27,12.8,17.05440999
09/10/2019 20:00,15.989,12.2466,20.14019197,1.379,-0.0434,1.379682775,14.61,12.29,19.09178357
09/10/2019 20:30,15.0914,11.92112,19.23183444,1.4014,-0.06888,1.403091734,13.69,11.99,18.19824717
09/10/2019 21:00,13.86232,11.98544,18.32524728,2.04232,-0.15456,2.048160095,11.82,12.14,16.94378942
09/10/2019 21:30,14.47336,11.71896,18.62289379,1.75336,-0.13104,1.758249917,12.72,11.85,17.38450172
09/10/2019 22:00,12.83728,11.7118,17.37705433,1.40728,-0.0882,1.410041219,11.43,11.8,16.42817397
09/10/2019 22:30,13.25576,11.41192,17.49134332,1.42576,-0.10808,1.429850644,11.83,11.52,16.51239837
09/10/2019 23:00,10.75524,11.65904,15.86216887,1.53524,-0.12096,1.539997785,9.22,11.78,14.9591711
09/10/2019 23:30,9.839,11.4552,15.10058039,1.099,-0.0448,1.099912742,8.74,11.5,14.44429299
10/10/2019 00:00,9.31416,11.35716,14.68804479,1.08416,-0.04284,1.08500607,8.23,11.4,14.06033072
10/10/2019 00:30,8.81364,11.46496,14.46117415,1.26364,-0.07504,1.265866127,7.55,11.54,13.79036258
10/10/2019 01:00,8.13476,11.73132,14.27579032,1.26476,-0.07868,1.267204956,6.87,11.81,13.6628328
10/10/2019 01:30,7.90244,12.4432,14.74048114,1.53244,-0.0868,1.534896281,6.37,12.53,14.05623705
10/10/2019 02:00,7.7438,12.62752,14.8128559,2.5438,-0.24248,2.555330701,5.2,12.87,13.8808105
10/10/2019 02:30,8.02656,12.66776,14.99659324,2.92656,-0.28224,2.940138237,5.1,12.95,13.9180638
10/10/2019 03:00,7.70024,11.60408,13.9265347,2.69024,-0.25592,2.702385299,5.01,11.86,12.8747699
10/10/2019 03:30,7.58096,9.87184,12.4468542,2.22096,-0.18816,2.228916218,5.36,10.06,11.3988245
10/10/2019 04:00,7.49668,10.01228,12.50783602,2.20668,-0.16772,2.21304465,5.29,10.18,11.47242346
10/10/2019 04:30,7.73828,9.81448,12.49819967,2.19828,-0.13552,2.20245332,5.54,9.95,11.38833175
10/10/2019 05:00,7.97752,9.64712,12.5182966,2.13752,-0.15288,2.142980178,5.84,9.8,11.40813745
10/10/2019 05:30,8.7562,12.0412,14.88830198,2.5662,-0.1988,2.573888863,6.19,12.24,13.71618387
10/10/2019 06:00,8.4938,10.99816,13.89619235,2.1238,-0.16184,2.129957423,6.37,11.16,12.85
10/10/2019 06:30,8.34468,6.79924,10.76398388,2.44468,-0.20076,2.452909472,5.9,7,9.154780172
10/10/2019 07:00,10.38764,9.25444,13.91214306,1.76764,-0.10556,1.770789113,8.62,9.36,12.72454321
10/10/2019 07:30,11.86116,13.05116,17.63575612,1.16116,-0.02884,1.161518098,10.7,13.08,16.89900589
10/10/2019 08:00,12.36768,14.4296,19.00454853,1.24768,-0.0504,1.248697538,11.12,14.48,18.25718489
10/10/2019 08:30,13.37252,14.11656,19.44483369,1.54252,-0.08344,1.544775124,11.83,14.2,18.4821238
10/10/2019 09:00,13.9336,14.10256,19.82491885,1.6436,-0.09744,1.646485807,12.29,14.2,18.77988552
10/10/2019 09:30,13.69332,14.25336,19.76525446,2.13332,-0.20664,2.143304531,11.56,14.46,18.51283879
10/10/2019 10:00,13.6252,14.4156,19.83571522,3.0352,-0.3444,3.054676808,10.59,14.76,18.16605901
10/10/2019 10:30,13.7658,14.49964,19.99341916,3.3558,-0.36036,3.375093031,10.41,14.86,18.14353053
10/10/2019 11:00,13.93068,14.54068,20.13691188,4.67068,-0.64932,4.715598385,9.26,15.19,17.78998876
10/10/2019 11:30,14.49468,13.86528,20.05845801,3.91468,-0.59472,3.959597376,10.58,14.46,17.91725425
10/10/2019 12:00,14.6416,14.13724,20.35283777,5.1016,-0.59276,5.135921239,9.54,14.73,17.54948717
10/10/2019 12:30,15.02732,14.11784,20.61877185,4.94732,-0.55216,4.978037349,10.08,14.67,17.79930617
10/10/2019 13:00,14.48768,14.1874,20.27745523,5.16768,-0.6426,5.207480326,9.32,14.83,17.51545889
10/10/2019 13:30,14.47352,14.10816,20.21195091,5.62352,-0.72184,5.669658735,8.85,14.83,17.26995657
10/10/2019 14:00,15.00184,13.96424,20.49524828,5.83184,-0.79576,5.885880713,9.17,14.76,17.37660784
10/10/2019 14:30,15.24616,13.75924,20.53684689,6.16616,-0.90076,6.231604747,9.08,14.66,17.24418743
10/10/2019 15:00,15.31884,13.33972,20.31292664,4.85884,-0.98028,4.956740363,10.46,14.32,17.73341479
10/10/2019 15:30,16.06456,13.34588,20.88498506,4.84456,-0.97412,4.941525207,11.22,14.32,18.19205321
10/10/2019 16:00,17.47596,13.2278,21.91766116,5.05596,-1.0122,5.15628552,12.42,14.24,18.89534334
10/10/2019 16:30,16.94748,13.26388,21.52086409,5.38748,-1.08612,5.495870941,11.56,14.35,18.42704805
10/10/2019 17:00,16.46552,13.62952,21.37468513,5.87552,-0.90048,5.944123106,10.59,14.53,17.97968298
10/10/2019 17:30,16.68408,13.5934,21.52066563,6.53408,-0.9366,6.600865171,10.15,14.53,17.72409095
10/10/2019 18:00,17.70296,13.44136,22.22757187,6.67296,-1.01864,6.750260929,11.03,14.46,18.18660221
10/10/2019 18:30,19.09756,13.53248,23.40608495,6.79756,-1.08752,6.884004772,12.3,14.62,19.10587344
10/10/2019 19:00,19.62692,13.4176,23.77494434,6.99692,-1.1424,7.089567494,12.63,14.56,19.27460765
10/10/2019 19:30,19.52644,13.6528,23.82605311,7.07644,-1.1872,7.175336014,12.45,14.84,19.37080535
10/10/2019 20:00,18.23972,13.77708,22.85815651,7.06972,-1.17292,7.166357667,11.17,14.95,18.66203097
10/10/2019 20:30,17.88992,13.7396,22.55716839,7.19992,-1.2404,7.305986598,10.69,14.98,18.40316549
10/10/2019 21:00,17.96672,12.98408,22.16730387,7.14672,-1.23592,7.252799805,10.82,14.22,17.86843026
10/10/2019 21:30,16.45656,12.78448,20.83893701,7.19656,-1.25552,7.305258812,9.26,14.04,16.81871577
10/10/2019 22:00,14.93636,12.88528,19.72625891,6.92636,-1.15472,7.021954224,8.01,14.04,16.16421047
10/10/2019 22:30,15.08888,12.63792,19.68225906,6.78888,-1.10208,6.877751957,8.3,13.74,16.05233939
10/10/2019 23:00,12.667,13.03868,18.17856059,5.887,-0.76132,5.936023681,6.78,13.8,15.37557804
10/10/2019 23:30,11.81808,12.88008,17.48037401,5.98808,-0.82992,6.045317965,5.83,13.71,14.89808713
11/10/2019 00:00,11.23328,12.94824,17.14186392,6.15328,-0.85176,6.211952178,5.08,13.8,14.70531877
11/10/2019 00:30,10.81488,12.76856,16.73313342,6.35488,-0.95144,6.425709135,4.46,13.72,14.42671134
11/10/2019 01:00,10.49844,12.78556,16.54351193,6.83844,-1.08444,6.923891373,3.66,13.87,14.34477257
11/10/2019 01:30,10.4192,12.78608,16.49374337,6.7592,-1.05392,6.840872167,3.66,13.84,14.31576753
11/10/2019 02:00,10.12268,12.78876,16.31015122,6.11268,-0.82124,6.167600175,4.01,13.61,14.18845305
11/10/2019 02:30,9.82072,11.75056,15.31411772,6.11072,-0.83944,6.168108173,3.71,12.59,13.12525047
11/10/2019 03:00,8.84496,7.3248,11.48416355,5.45496,-0.6552,5.49416742,3.39,7.98,8.67020761
11/10/2019 03:30,8.92476,7.38116,11.58157433,5.60476,-0.72884,5.651950319,3.32,8.11,8.763247115
11/10/2019 04:00,9.19676,7.74968,12.02655123,6.20676,-0.88032,6.268878129,2.99,8.63,9.133290754
11/10/2019 04:30,9.53092,10.82068,14.41962384,6.24092,-0.85932,6.29980264,3.29,11.68,12.13451688
11/10/2019 05:00,9.5458,10.8356,14.44065528,6.5058,-0.9744,6.578365222,3.04,11.81,12.19498667
11/10/2019 05:30,9.90724,10.839,14.68459483,6.19724,-0.931,6.266781041,3.71,11.77,12.34086707
11/10/2019 06:00,10.71468,12.08156,16.14832683,6.43468,-0.95844,6.505667832,4.28,13.04,13.72443077
11/10/2019 06:30,11.78916,13.53896,17.95237398,6.29916,-0.90104,6.363276655,5.49,14.44,15.44842063
11/10/2019 07:00,13.23332,12.55696,18.24275206,6.54332,-0.94304,6.610927398,6.69,13.5,15.06672161
11/10/2019 07:30,13.75316,10.89284,17.54432596,6.66316,-1.00716,6.738848006,7.09,11.9,13.85200707
11/10/2019 08:00,15.0862,13.22972,20.06536622,6.4862,-0.91028,6.549763364,8.6,14.14,16.54991239
11/10/2019 08:30,14.71212,13.21072,19.77295117,6.11212,-0.81928,6.166784463,8.6,14.03,16.45602929
11/10/2019 09:00,15.92276,13.3302,20.76604243,6.54276,-0.9198,6.607097733,9.38,14.25,17.06009672
11/10/2019 09:30,17.89552,11.86628,21.4722667,6.29552,-0.78372,6.344114525,11.6,12.65,17.16340584
11/10/2019 10:00,18.10112,11.83128,21.62474813,6.37112,-0.81872,6.42350936,11.73,12.65,17.25153327
11/10/2019 10:30,18.02832,11.8722,21.58632565,6.50832,-0.8778,6.567249201,11.52,12.75,17.18350663
11/10/2019 11:00,18.61952,11.90496,22.10010402,6.51952,-0.84504,6.574057623,12.1,12.75,17.5776136
11/10/2019 11:30,18.35428,11.89684,21.87268608,6.45428,-0.85316,6.510423358,11.9,12.75,17.44054185
11/10/2019 12:00,17.10816,13.25548,21.6424788,6.20816,-0.81452,6.26136514,10.9,14.07,17.79817125
11/10/2019 12:30,16.10416,13.35964,20.92424312,6.12416,-0.78036,6.173677788,9.98,14.14,17.30722393
11/10/2019 13:00,15.4992,13.53896,20.57981143,6.9692,-1.11104,7.057206141,8.53,14.65,16.95238626
11/10/2019 13:30,15.45424,13.72412,20.66845431,7.11424,-1.19588,7.214051549,8.34,14.92,17.092747
11/10/2019 14:00,14.66104,13.68916,20.05839464,5.24104,-0.70084,5.287691083,9.42,14.39,17.19908428
11/10/2019 14:30,14.15508,13.7186,19.71208451,3.75508,-0.4214,3.778651051,10.4,14.14,17.55276616
11/10/2019 15:00,14.02568,13.65348,19.57389117,2.95568,-0.29652,2.970516516,11.07,13.95,17.80863274
11/10/2019 15:30,14.26496,13.62228,19.72449229,3.56496,-0.37772,3.584914532,10.7,14,17.62072643
11/10/2019 16:00,13.85732,14.01424,19.70848143,3.47732,-0.37576,3.497563432,10.38,14.39,17.74306907
11/10/2019 16:30,13.2828,14.4902,19.65702602,2.3828,-0.2198,2.392916187,10.9,14.71,18.30830686
11/10/2019 17:00,13.00028,14.62364,19.56676077,2.87028,-0.27636,2.883553732,10.13,14.9,18.01740547
11/10/2019 17:30,14.87528,14.463,20.74734499,2.83528,-0.287,2.849768706,12.04,14.75,19.04006565
11/10/2019 18:00,14.90272,14.55144,20.82871742,1.74272,-0.09856,1.745504819,13.16,14.65,19.69284388
11/10/2019 18:30,14.90368,14.50324,20.79576034,1.23368,-0.04676,1.234565851,13.67,14.55,19.96425305
11/10/2019 19:00,14.88828,14.51836,20.79527972,1.21828,-0.03164,1.218690793,13.67,14.55,19.96425305
11/10/2019 19:30,14.47664,14.67228,20.61186324,0.90664,-0.02772,0.907063663,13.57,14.7,20.00587164
11/10/2019 20:00,14.11832,14.36268,20.13984946,0.69832,-0.04732,0.699921428,13.42,14.41,19.69122901
11/10/2019 20:30,13.76904,14.32544,19.86969284,0.78904,-0.01456,0.789174325,12.98,14.34,19.34207848
11/10/2019 21:00,12.56008,14.2658,19.00706867,1.27008,-0.0742,1.272245592,11.29,14.34,18.25101915
11/10/2019 21:30,11.93176,14.07952,18.45534557,1.83176,-0.13048,1.836401298,10.1,14.21,17.43370586
11/10/2019 22:00,12.18856,13.9008,18.48765089,2.05856,-0.1792,2.066345062,10.13,14.08,17.3454115
11/10/2019 22:30,11.54488,11.9438,16.61140008,2.57488,-0.2562,2.587594531,8.97,12.2,15.1426847
11/10/2019 23:00,9.19652,8.15748,12.2931062,2.46652,-0.21252,2.475658632,6.73,8.37,10.74010242
11/10/2019 23:30,7.94052,8.18148,11.40124874,2.69052,-0.26852,2.703886251,5.25,8.45,9.948115399
12/10/2019 00:00,7.30436,8.06668,10.88232518,2.19436,-0.17332,2.201194138,5.11,8.24,9.695859941
12/10/2019 00:30,6.61692,8.2856,10.6035276,2.09692,-0.1344,2.101222703,4.52,8.42,9.556505638
12/10/2019 01:00,6.60044,8.04972,10.40979348,1.77044,-0.14028,1.775988815,4.83,8.19,9.508154395
12/10/2019 01:30,6.5586,8.03924,10.37519223,2.0286,-0.20076,2.038509882,4.53,8.24,9.403111187
12/10/2019 02:00,6.24256,8.08128,10.2115935,1.51256,-0.11872,1.51721198,4.73,8.2,9.466409034
12/10/2019 02:30,5.79632,8.07188,9.937432882,1.14632,-0.07812,1.148978797,4.65,8.15,9.383229721
12/10/2019 03:00,5.65764,7.75664,9.600747599,0.36764,-0.07336,0.374887795,5.29,7.83,9.449497341
12/10/2019 03:30,6.199,11.3688,12.94902369,0.609,-0.0112,0.60910298,5.59,11.38,12.67882092
12/10/2019 04:00,5.97912,12.08156,13.48013234,0.93912,-0.04844,0.940368443,5.04,12.13,13.13539112
12/10/2019 04:30,5.65956,10.94952,12.32568893,1.02956,-0.06048,1.031334875,4.63,11.01,11.94391058
12/10/2019 05:00,5.33668,9.31172,10.73258043,0.87668,-0.02828,0.87713601,4.46,9.34,10.35022705
12/10/2019 05:30,5.37752,9.38172,10.81362065,0.80752,-0.02828,0.808015042,4.57,9.41,10.46102289
12/10/2019 06:00,5.56948,9.3414,10.8757005,0.94948,-0.0686,0.951954952,4.62,9.41,10.48296237
12/10/2019 06:30,5.88792,9.21496,10.93540533,0.15792,-0.00504,0.158000405,5.73,9.22,10.85547327
12/10/2019 07:00,6.18292,9.2074,11.09074905,0.12292,-0.0126,0.123564098,6.06,9.22,11.03322256
12/10/2019 07:30,6.7962,10.22576,12.27821249,0.3262,-0.04424,0.329186296,6.47,10.27,12.13811353
12/10/2019 08:00,7.59284,12.2046,14.37370796,0.32284,-0.0154,0.323207094,7.27,12.22,14.21904708
12/10/2019 08:30,8.3604,12.38032,14.93882899,0.6804,-0.02968,0.681047034,7.68,12.41,14.59419405
12/10/2019 09:00,9.66512,12.44136,15.75442742,0.29512,-0.03864,0.297638815,9.37,12.48,15.60600205
12/10/2019 09:30,8.77536,11.98916,14.85755366,2.70536,0.41916,2.737639099,6.07,11.57,13.06559604
12/10/2019 10:00,8.07996,11.55816,14.10236917,7.72996,-0.44184,7.742577361,0.35,12,12.00510308
12/10/2019 10:30,9.74264,11.48168,15.05815426,8.45264,-0.62832,8.475960653,1.29,12.11,12.17851387
12/10/2019 11:00,10.67008,11.3966,15.61195371,8.62008,-0.8134,8.6583716,2.05,12.21,12.38089657
12/10/2019 11:30,9.80476,11.99784,15.49456302,4.27476,0.21784,4.280306919,5.53,11.78,13.01342768
12/10/2019 12:00,10.81668,12.6276,16.62699155,1.08668,-0.0924,1.090601294,9.73,12.72,16.01472135
12/10/2019 12:30,10.6846,12.49228,16.43830091,1.3146,-0.09772,1.318226975,9.37,12.59,15.69410717
12/10/2019 13:00,10.70224,12.54928,16.49310066,1.33224,-0.09072,1.335325255,9.37,12.64,15.73424609
12/10/2019 13:30,10.77196,12.50308,16.50339758,1.40196,-0.13692,1.40863016,9.37,12.64,15.73424609
12/10/2019 14:00,10.49164,12.44468,16.27711799,1.22164,-0.07532,1.223959718,9.27,12.52,15.5782958
12/10/2019 14:30,10.28984,12.28152,16.02237625,1.09984,-0.08848,1.103393283,9.19,12.37,15.41015899
12/10/2019 15:00,11.24552,12.20844,16.59842545,1.11552,-0.09156,1.119271238,10.13,12.3,15.93445638
12/10/2019 15:30,11.48408,12.15664,16.72327688,0.86408,-0.14336,0.875891738,10.62,12.3,16.25036615
12/10/2019 16:00,10.39144,12.16784,16.00119857,0.60144,-0.13216,0.6157892,9.79,12.3,15.72049936
12/10/2019 16:30,10.88556,12.26908,16.40200416,0.38556,-0.08092,0.3939601,10.5,12.35,16.2102591
12/10/2019 17:00,12.00896,12.22716,17.13821933,0.28896,0.02716,0.290233608,11.72,12.2,16.91739933
12/10/2019 17:30,11.61348,12.2832,16.90413914,0.19348,0.0532,0.200660784,11.42,12.23,16.7328808
12/10/2019 18:00,15.05084,18.3728,23.75052767,0.49084,0.0028,0.490847986,14.56,18.37,23.44036049
12/10/2019 18:30,14.25404,18.58768,23.42390881,2.36404,0.05768,2.36474356,11.89,18.53,22.01665279
12/10/2019 19:00,14.46872,18.50492,23.48991108,2.28872,0.09492,2.290687461,12.18,18.41,22.07443091
12/10/2019 19:30,13.93576,18.59132,23.23451282,2.05576,0.13132,2.059950029,11.88,18.46,21.9523575
12/10/2019 20:00,12.4784,19.36704,23.03893888,0.0784,0.11704,0.140872004,12.4,19.25,22.89808944
12/10/2019 20:30,12.48148,19.70744,23.32746309,0.08148,0.09744,0.127017889,12.4,19.61,23.20155383
12/10/2019 21:00,11.52664,19.41024,22.57478342,0.20664,0.03024,0.208840961,11.32,19.38,22.44385885
12/10/2019 21:30,10.58276,16.49708,19.59970555,0.24276,0.01708,0.243360112,10.34,16.48,19.45523066
12/10/2019 22:00,10.4902,15.29488,18.54663447,0.4102,-0.01512,0.410478568,10.08,15.31,18.33037097
12/10/2019 22:30,10.51192,13.30128,16.95359878,0.31192,0.02128,0.312645046,10.2,13.28,16.74510078
12/10/2019 23:00,10.0038,13.22916,16.58573751,0.3038,-0.00084,0.303801161,9.7,13.23,16.40496571
12/10/2019 23:30,7.92272,13.54808,15.6945839,0.20272,0.03808,0.206265569,7.72,13.51,15.56015745
13/10/2019 00:00,7.46512,13.63504,15.54484906,0.15512,0.07504,0.172317196,7.31,13.56,15.40485962
13/10/2019 00:30,6.55044,11.59948,13.32126873,0.09044,0.10948,0.142004451,6.46,11.49,13.18149081
13/10/2019 01:00,5.13952,6.31964,8.145705345,0.07952,0.12964,0.152085371,5.06,6.19,7.994979675
13/10/2019 01:30,4.92616,6.02876,7.785435086,1.96616,0.29876,1.988728911,2.96,5.73,6.449379815
13/10/2019 02:00,2.06544,4.8106,5.235256895,9.99544,-0.5194,10.00892587,-7.93,5.33,9.554778909
13/10/2019 02:30,1.8374,4.81284,5.151647079,10.2074,-0.51716,10.22049261,-8.37,5.33,9.9229935
13/10/2019 03:00,2.61888,5.56508,6.150499806,3.63888,0.74508,3.714376376,-1.02,4.82,4.926743346
13/10/2019 03:30,2.77796,5.6264,6.274825792,3.06796,0.7364,3.15510119,-0.29,4.89,4.898591634
13/10/2019 04:00,3.73692,5.98724,7.057734332,1.18692,0.31724,1.228584675,2.55,5.67,6.217025012
13/10/2019 04:30,3.70052,5.97856,7.031146986,1.15052,0.30856,1.191178217,2.55,5.67,6.217025012
13/10/2019 05:00,3.63492,6.03416,7.044411282,1.14492,0.31416,1.187239787,2.49,5.72,6.238469364
13/10/2019 05:30,3.72076,6.01564,7.073328749,1.18076,0.25564,1.208116711,2.54,5.76,6.295172754
13/10/2019 06:00,3.75492,6.062,7.130727046,1.21492,0.252,1.240779838,2.54,5.81,6.340954187
13/10/2019 06:30,4.54236,6.21684,7.699489201,0.40236,-0.01316,0.402575155,4.14,6.23,7.480140373
13/10/2019 07:00,4.91776,6.27832,7.975065231,0.20776,-0.07168,0.219777706,4.71,6.35,7.90611156
13/10/2019 07:30,6.30576,11.5052,13.11991754,0.02576,0.0952,0.098623616,6.28,11.41,13.02407386
13/10/2019 08:00,7.88208,11.44832,13.8993243,0.05208,-0.00168,0.05210709,7.83,11.45,13.87124364
13/10/2019 08:30,8.23068,12.05288,14.59506799,0.40068,-0.05712,0.404730968,7.83,12.11,14.42085296
13/10/2019 09:00,10.30428,11.8638,15.71394084,0.36428,-0.1162,0.38236417,9.94,11.98,15.56675946
13/10/2019 09:30,10.66992,12.09208,16.12654928,0.26992,-0.08792,0.283878025,10.4,12.18,16.0160045
13/10/2019 10:00,10.77272,12.19176,16.26931185,0.13272,0.01176,0.133239994,10.64,12.18,16.17287853
13/10/2019 10:30,12.66992,17.14492,21.31842289,1.24992,0.09492,1.253518972,11.42,17.05,20.52118174
13/10/2019 11:00,13.48712,18.5214,22.91167091,2.22712,0.1414,2.231604233,11.26,18.38,21.55486024
13/10/2019 11:30,13.71628,17.573,22.2923006,2.36628,0.133,2.370014776,11.35,17.44,20.80807776
13/10/2019 12:00,14.15904,16.97716,22.10661384,2.39904,0.09716,2.401006661,11.76,16.88,20.57260314
13/10/2019 12:30,14.28064,17.01836,22.21623856,2.74064,0.03836,2.740908444,11.54,16.98,20.53027033
13/10/2019 13:00,14.10004,17.13304,22.18901052,4.66004,-0.10696,4.661267343,9.44,17.24,19.65530972
13/10/2019 13:30,14.74264,17.12272,22.59497675,7.61264,-0.63728,7.639267869,7.13,17.76,19.13777678
13/10/2019 14:00,14.77312,15.37208,21.32008251,9.28312,-1.06792,9.344344282,5.49,16.44,17.33244645
13/10/2019 14:30,14.14424,14.30476,20.11680103,7.11424,-1.04524,7.190614538,7.03,15.35,16.88322836
13/10/2019 15:00,13.2174,13.40756,18.82716994,6.0774,-0.83244,6.134145997,7.14,14.24,15.92975832
13/10/2019 15:30,12.70984,10.35592,16.39466718,6.20984,-0.86408,6.269668817,6.5,11.22,12.96681919
13/10/2019 16:00,12.39856,10.31572,16.12880557,5.62856,-0.78428,5.682937866,6.77,11.1,13.0016499
13/10/2019 16:30,12.9094,10.49992,16.64034039,6.4694,-0.99008,6.544722665,6.44,11.49,13.17170073
13/10/2019 17:00,12.5634,10.38064,16.29713798,4.8034,-0.61936,4.843166151,7.76,11,13.46170866
13/10/2019 17:30,12.01888,10.38912,15.8867017,3.07888,-0.32088,3.095555851,8.94,10.71,13.9509032
13/10/2019 18:00,11.77428,10.43184,15.73076461,1.62428,-0.11816,1.628572167,10.15,10.55,14.6398429
13/10/2019 18:30,11.56592,10.58348,15.67738991,1.23592,-0.08652,1.238944695,10.33,10.67,14.8511885
13/10/2019 19:00,11.60704,10.54552,15.68219913,1.02704,-0.07448,1.029737069,10.58,10.62,14.99069044
13/10/2019 19:30,11.7706,12.11532,16.89165483,1.0906,-0.06468,1.092516298,10.68,12.18,16.1992222
13/10/2019 20:00,12.01228,14.1112,18.53161721,0.95228,-0.0588,0.954093621,11.06,14.17,17.97533032
13/10/2019 20:30,13.05104,14.04164,19.17021906,0.55104,-0.03836,0.552373579,12.5,14.08,18.82807478
13/10/2019 21:00,12.77748,14.25156,19.14081915,0.27748,-0.04844,0.281676382,12.5,14.3,18.99315666
13/10/2019 21:30,11.97152,14.24204,18.6051873,0.47152,-0.05796,0.475068913,11.5,14.3,18.35047683
13/10/2019 22:00,10.78432,11.58524,15.82780287,0.68432,-0.00476,0.684336555,10.1,11.59,15.37329178
13/10/2019 22:30,10.20744,11.16548,15.12811208,0.51744,-0.04452,0.519351696,9.69,11.21,14.8175639
13/10/2019 23:00,9.22372,10.93932,14.30893891,0.15372,-0.05068,0.161858892,9.07,10.99,14.24938595
13/10/2019 23:30,7.00212,11.00884,13.04700129,0.09212,0.09884,0.135112694,6.91,10.91,12.914186
