Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/10/2019 00:00,6.52032,11.20828,12.96688526,0.04032,0.09828,0.106229284,6.48,11.11,12.86166785
14/10/2019 00:30,6.39228,12.98108,14.46961235,0.04228,0.10108,0.109566258,6.35,12.88,14.36025418
14/10/2019 01:00,6.52952,14.56912,15.96539661,0.14952,0.09912,0.179390649,6.38,14.47,15.81408549
14/10/2019 01:30,6.52876,14.365,15.77903458,0.22876,0.035,0.23142199,6.3,14.33,15.65371841
14/10/2019 02:00,6.55228,14.40692,15.82693012,0.25228,-0.00308,0.252298801,6.3,14.41,15.72698636
14/10/2019 02:30,6.4232,14.42376,15.78931128,0.1232,0.12376,0.17462754,6.3,14.3,15.62625995
14/10/2019 03:00,6.18904,14.46744,15.73566129,0.08904,0.09744,0.131994982,6.1,14.37,15.61111463
14/10/2019 03:30,6.1616,14.52368,15.77664715,0.0616,0.11368,0.129296954,6.1,14.41,15.64794236
14/10/2019 04:00,6.14756,14.47832,15.72940698,0.07756,0.06832,0.10335945,6.07,14.41,15.63627193
14/10/2019 04:30,6.25416,14.59324,15.87693834,0.03416,0.09324,0.09930057,6.22,14.5,15.77778185
14/10/2019 05:00,6.357,14.64344,15.96376472,0.077,0.08344,0.113539568,6.28,14.56,15.85660746
14/10/2019 05:30,6.5586,14.63292,16.03551002,0.2786,-0.01708,0.279123067,6.28,14.65,15.93928794
14/10/2019 06:00,6.22628,14.08052,15.3957009,4.32628,-0.38948,4.343776388,1.9,14.47,14.59420776
14/10/2019 06:30,5.4718,13.24188,14.32787427,10.1318,-0.70812,10.15651541,-4.66,13.95,14.70775646
14/10/2019 07:00,7.65464,13.54872,15.56153357,9.89464,-0.65128,9.916050946,-2.24,14.2,14.37559042
14/10/2019 07:30,7.88832,11.93152,14.30338288,4.54832,0.75152,4.609988843,3.34,11.18,11.66824751
14/10/2019 08:00,9.62708,10.8372,14.49570878,4.63708,0.7672,4.70011774,4.99,10.07,11.23854973
14/10/2019 08:30,10.00296,11.07484,14.92351466,4.71296,0.78484,4.777862052,5.29,10.29,11.57014261
14/10/2019 09:00,9.19948,10.88792,14.25402519,6.12948,0.78792,6.179914481,3.07,10.1,10.55627302
14/10/2019 09:30,11.21008,15.09816,18.80479537,3.65008,0.25816,3.65919808,7.56,14.84,16.65470504
14/10/2019 10:00,12.33884,18.58652,22.30931864,2.89884,0.01652,2.898887072,9.44,18.57,20.8316706
14/10/2019 10:30,11.9764,18.6198,22.13890487,2.8364,0.0098,2.83641693,9.14,18.61,20.73334753
14/10/2019 11:00,11.50856,18.68196,21.94225564,2.40856,0.00196,2.408560797,9.1,18.68,20.77865251
14/10/2019 11:30,12.3146,18.90536,22.56240257,1.3146,-0.09464,1.318002234,11,19,21.9544984
14/10/2019 12:00,12.66056,18.91356,22.75988865,1.75056,-0.14644,1.756674411,10.91,19.06,21.96159603
14/10/2019 12:30,13.47904,18.8406,23.16576629,2.18904,-0.1694,2.19558477,11.29,19.01,22.10982135
14/10/2019 13:00,13.42352,18.68512,23.00705541,3.38352,-0.05488,3.383965042,10.04,18.74,21.26003763
14/10/2019 13:30,12.9522,18.57428,22.6442788,3.6022,-0.05572,3.602630922,9.35,18.63,20.84464919
14/10/2019 14:00,13.12856,18.63008,22.79120375,3.66856,-0.05992,3.669049316,9.46,18.69,20.94773735
14/10/2019 14:30,12.30896,18.6166,22.31789174,4.06896,-0.1134,4.070539896,8.24,18.73,20.46241677
14/10/2019 15:00,11.55544,18.68764,21.97171096,4.74544,-0.19236,4.749337129,6.81,18.88,20.07063776
14/10/2019 15:30,11.35048,18.73476,21.90489965,4.82048,-0.20524,4.82484724,6.53,18.94,20.03408346
14/10/2019 16:00,13.34264,18.54652,22.8473072,4.11264,-0.12348,4.114493296,9.23,18.67,20.82694889
14/10/2019 16:30,13.76404,18.43004,23.00250359,4.25404,-0.16996,4.257433819,9.51,18.6,20.89019148
14/10/2019 17:00,14.21292,18.5076,23.33534557,3.55292,-0.0924,3.55412131,10.66,18.6,21.43818089
14/10/2019 17:30,14.6508,18.1032,23.28887698,3.2508,-0.0168,3.250843411,11.4,18.12,21.40781166
14/10/2019 18:00,15.7156,18.5522,24.31386864,3.0156,0.0322,3.015771908,12.7,18.52,22.45618846
14/10/2019 18:30,15.85276,18.5542,24.40426883,2.62276,0.0042,2.622763363,13.23,18.55,22.78454301
14/10/2019 19:00,16.15264,18.678,24.69363203,2.64264,0.028,2.642788332,13.51,18.65,23.02916846
14/10/2019 19:30,15.82656,18.92668,24.67183044,2.92656,0.03668,2.926789855,12.9,18.89,22.87448579
14/10/2019 20:00,13.2458,19.10644,23.24881217,2.6558,0.00644,2.655807808,10.59,19.1,21.83937041
14/10/2019 20:30,11.56004,19.53232,22.69682906,2.63004,0.01232,2.630068855,8.93,19.52,21.46567725
14/10/2019 21:00,12.24512,19.21012,22.78094981,0.85512,-0.01988,0.855351056,11.39,19.23,22.35005593
14/10/2019 21:30,11.61836,19.00464,22.27470832,0.52836,-0.04536,0.530303516,11.09,19.05,22.0429263
14/10/2019 22:00,10.23348,15.80192,18.82617297,0.05348,0.03192,0.062281593,10.18,15.77,18.77033031
14/10/2019 22:30,8.80628,12.36028,15.17653087,0.05628,0.07028,0.090037308,8.75,12.29,15.08663647
14/10/2019 23:00,7.688,11.00864,13.42741593,0.028,0.10864,0.112190238,7.66,10.9,13.32237216
14/10/2019 23:30,6.98724,10.87436,12.92568096,0.03724,0.09436,0.101442729,6.95,10.78,12.82618026
15/10/2019 00:00,6.41568,10.629,12.41517583,0.01568,0.119,0.12002859,6.4,10.51,12.30528748
15/10/2019 00:30,5.88084,10.76432,12.26600441,0.00084,0.12432,0.124322838,5.88,10.64,12.15664427
15/10/2019 01:00,5.65168,10.68704,12.08942971,0.00168,0.11704,0.117052057,5.65,10.57,11.98529933
15/10/2019 01:30,5.56148,10.69544,12.05497808,0.01148,0.12544,0.125964217,5.55,10.57,11.93848399
15/10/2019 02:00,5.46456,10.7792,12.08522108,0.01456,0.1092,0.110166391,5.45,10.67,11.98129375
15/10/2019 02:30,5.49056,10.71348,12.03847593,0.00056,0.12348,0.12348127,5.49,10.59,11.92846176
15/10/2019 03:00,5.2728,10.74956,11.97311405,0.0028,0.11956,0.119592782,5.27,10.63,11.86464496
15/10/2019 03:30,5.20196,10.69564,11.89357402,0.00196,0.11564,0.115656609,5.2,10.58,11.78882522
15/10/2019 04:00,5.28056,10.69536,11.9279101,0.00056,0.11536,0.115361359,5.28,10.58,11.82433085
15/10/2019 04:30,5.28056,10.75256,11.9792262,0.00056,0.11256,0.112561393,5.28,10.64,11.87804698
15/10/2019 05:00,5.42056,10.7934,12.07807742,0.00056,0.1134,0.113401383,5.42,10.68,11.97659384
15/10/2019 05:30,5.74252,11.04332,12.44714636,0.00252,0.10332,0.103350727,5.74,10.94,12.35440003
15/10/2019 06:00,6.21056,11.10088,12.72008617,0.00056,0.11088,0.110881414,6.21,10.99,12.62316125
15/10/2019 06:30,7.05056,10.9534,13.0264104,0.00056,0.1134,0.113401383,7.05,10.84,12.93089711
15/10/2019 07:00,7.99056,11.23396,13.7858952,0.00056,0.11396,0.113961376,7.99,11.12,13.6928631
15/10/2019 07:30,8.88248,11.30124,14.37416003,0.03248,0.12124,0.12551529,8.85,11.18,14.25885339
15/10/2019 08:00,8.32492,10.696,13.55391858,4.43492,0.686,4.487662131,3.89,10.01,10.73928303
15/10/2019 08:30,8.58652,10.50672,13.56906374,7.64652,0.14672,7.647927488,0.94,10.36,10.40255738
15/10/2019 09:00,9.04552,10.32404,13.72615146,10.14552,-0.71596,10.17075095,-1.1,11.04,11.09466538
15/10/2019 09:30,9.20312,10.3568,13.85498914,10.40312,-0.7532,10.43035071,-1.2,11.11,11.17461856
15/10/2019 10:00,9.15416,10.35904,13.82419455,10.46416,-0.75096,10.4910717,-1.31,11.11,11.18696563
15/10/2019 10:30,9.30532,10.46712,14.00534117,10.57532,-0.78288,10.6042583,-1.27,11.25,11.3214575
15/10/2019 11:00,9.28824,10.4494,13.98074972,10.90824,-0.7406,10.93335211,-1.62,11.19,11.30665733
15/10/2019 11:30,9.61628,10.39936,14.16402236,10.55628,-0.64064,10.57570173,-0.94,11.04,11.07994585
15/10/2019 12:00,9.26416,10.45232,13.96694862,11.37416,-0.68768,11.39492955,-2.11,11.14,11.33806421
15/10/2019 12:30,9.56244,10.4816,14.18817103,11.47244,-0.7084,11.49429033,-1.91,11.19,11.35183686
15/10/2019 13:00,8.86888,10.36,13.63769161,11.47888,-0.77,11.5046767,-2.61,11.13,11.43192897
15/10/2019 13:30,7.61592,10.26556,12.78217351,10.96592,-0.73444,10.99048696,-3.35,11,11.49880429
15/10/2019 14:00,10.71116,12.7792,16.67443856,3.54116,-0.1708,3.545276687,7.17,12.95,14.80241197
15/10/2019 14:30,11.2282,14.53188,18.36431353,1.5582,-0.14812,1.565224193,9.67,14.68,17.57871725
15/10/2019 15:00,11.30564,14.60288,18.46785315,1.23564,-0.12712,1.242161706,10.07,14.73,17.84314434
15/10/2019 15:30,11.31812,14.45276,18.35707253,1.68812,-0.17724,1.697398937,9.63,14.63,17.51495932
15/10/2019 16:00,11.87112,14.557,18.78376264,2.73112,-0.273,2.744730488,9.14,14.83,17.4203473
15/10/2019 16:30,14.36356,17.16524,22.38207587,5.59356,-0.56476,5.621998518,8.77,17.73,19.78043983
15/10/2019 17:00,13.90784,18.43224,23.090593,6.58784,-0.41776,6.601072586,7.32,18.85,20.22139708
15/10/2019 17:30,14.83272,17.87116,23.22472696,5.17272,-0.23884,5.178231044,9.66,18.11,20.52529415
15/10/2019 18:00,14.6502,17.96584,23.18188446,4.2602,-0.10416,4.261473143,10.39,18.07,20.84411188
15/10/2019 18:30,13.72536,17.46692,22.21438276,7.53536,-0.42308,7.54722777,6.19,17.89,18.93061542
15/10/2019 19:00,13.73224,16.39708,21.38781541,11.76224,-0.82292,11.79099178,1.97,17.22,17.33231952
15/10/2019 19:30,13.28236,17.08696,21.64221082,6.42236,-0.24304,6.42695701,6.86,17.33,18.63836098
15/10/2019 20:00,13.313,17.52284,22.00649656,3.213,-0.02716,3.213114792,10.1,17.55,20.24876539
15/10/2019 20:30,13.29788,17.98776,22.36946853,3.05788,-0.00224,3.05788082,10.24,17.99,20.70018599
15/10/2019 21:00,13.10112,18.17564,22.40520553,0.77112,-0.02436,0.771504675,12.33,18.2,21.98337781
15/10/2019 21:30,12.52848,18.17284,22.07294554,0.71848,-0.02716,0.718993168,11.81,18.2,21.69599272
15/10/2019 22:00,11.70932,18.8702,22.20794054,0.71932,-0.0098,0.719386754,10.99,18.88,21.84569752
15/10/2019 22:30,10.18464,15.42484,18.48384649,0.79464,0.01484,0.794778557,9.39,15.41,18.0455036
15/10/2019 23:00,8.57108,11.13764,14.05384065,0.94108,0.01764,0.941245311,7.63,11.12,13.48596678
15/10/2019 23:30,8.0912,11.06984,13.71163284,1.3412,-0.02016,1.341351507,6.75,11.09,12.98270388
16/10/2019 00:00,7.848,10.93136,13.45681,1.498,-0.03864,1.498498265,6.35,10.97,12.6753067
16/10/2019 00:30,7.64324,10.82052,13.24774587,2.26324,-0.10948,2.265886398,5.38,10.93,12.18233557
16/10/2019 01:00,7.67024,10.5374,13.03339482,2.69024,-0.1526,2.694564532,4.98,10.69,11.79307
16/10/2019 01:30,7.44892,10.55216,12.91644262,2.06892,-0.07784,2.070383789,5.38,10.63,11.91391204
16/10/2019 02:00,6.93724,10.64904,12.70934112,1.71724,-0.05096,1.717995966,5.22,10.7,11.90539374
16/10/2019 02:30,6.77088,10.7172,12.67687626,1.86088,-0.0728,1.86230347,4.91,10.79,11.85462779
16/10/2019 03:00,6.62472,10.69872,12.58370076,1.85472,-0.09128,1.856964813,4.77,10.79,11.79733021
16/10/2019 03:30,6.41108,10.81784,12.57488008,1.22108,-0.06216,1.222661127,5.19,10.88,12.05448049
16/10/2019 04:00,6.07576,11.06696,12.6250728,1.00576,-0.03304,1.006302549,5.07,11.1,12.20306929
16/10/2019 04:30,6.2468,11.23272,12.8528794,2.8168,-0.35728,2.839368105,3.43,11.59,12.08689373
16/10/2019 05:00,6.74368,11.22192,13.09231486,3.82368,-0.45808,3.851021427,2.92,11.68,12.03946843
16/10/2019 05:30,7.40424,10.92564,13.19819607,3.05424,-0.30436,3.069367522,4.35,11.23,12.04306439
16/10/2019 06:00,7.40532,11.02096,13.27781321,2.80532,-0.29904,2.821213431,4.6,11.32,12.21893612
16/10/2019 06:30,8.00748,11.31424,13.86116022,3.28748,-0.37576,3.308885058,4.72,11.69,12.6069227
16/10/2019 07:00,8.9532,11.54816,14.61231637,2.9932,-0.30184,3.008380565,5.96,11.85,13.26439218
16/10/2019 07:30,10.11736,12.00796,15.70197684,2.88736,-0.29204,2.90209151,7.23,12.3,14.26754709
16/10/2019 08:00,11.46984,11.9586,16.57001339,1.30984,-0.0714,1.31178458,10.16,12.03,15.74631703
16/10/2019 08:30,12.51908,12.2842,17.53935386,1.66908,-0.1358,1.67459538,10.85,12.42,16.4917828
16/10/2019 09:00,12.43732,12.46288,17.60710955,1.58732,-0.12712,1.592402046,10.85,12.59,16.62018652
16/10/2019 09:30,13.1232,13.09492,18.53902123,1.9432,-0.18508,1.951994069,11.18,13.28,17.35945852
16/10/2019 10:00,13.07736,13.21024,18.5883777,2.18736,-0.17976,2.194734022,10.89,13.39,17.25932212
16/10/2019 10:30,12.20508,13.49952,18.19892904,2.35508,-0.20048,2.363597689,9.85,13.7,16.87342585
16/10/2019 11:00,12.28432,13.55148,18.29062951,2.36432,-0.19852,2.372639723,9.92,13.75,16.95490784
16/10/2019 11:30,12.28244,13.64264,18.35701388,2.30244,-0.22736,2.313638373,9.98,13.87,17.08734327
16/10/2019 12:00,12.20468,13.40636,18.1296636,2.44468,-0.21364,2.453997219,9.76,13.62,16.75595417
16/10/2019 12:30,11.44372,15.21724,19.04003993,2.32372,-0.24276,2.336366208,9.12,15.46,17.94954038
16/10/2019 13:00,11.04152,16.26984,19.66272762,2.64152,-0.30016,2.658519125,8.4,16.57,18.57753751
16/10/2019 13:30,10.89568,16.16788,19.49656858,2.53568,-0.30212,2.553614998,8.36,16.47,18.47025988
16/10/2019 14:00,10.7476,16.51108,19.70093065,2.4276,-0.31892,2.448459051,8.32,16.83,18.77421903
16/10/2019 14:30,10.365,16.61608,19.58385405,2.205,-0.21392,2.215352515,8.16,16.83,18.70386324
16/10/2019 15:00,8.67724,16.55076,18.68748647,4.37724,-0.14924,4.379783396,4.3,16.7,17.24470933
16/10/2019 15:30,10.22788,16.69536,19.57918729,2.35788,-0.23464,2.369526118,7.87,16.93,18.66980985
16/10/2019 16:00,10.6512,17.00484,20.06520981,2.0412,-0.19516,2.050508441,8.61,17.2,19.23465882
16/10/2019 16:30,12.87912,16.59212,21.00405147,2.19912,-0.18788,2.207131095,10.68,16.78,19.89047008
16/10/2019 17:00,14.04292,16.93752,22.00189051,1.73292,-0.17248,1.741482437,12.31,17.11,21.07814508
16/10/2019 17:30,12.96684,17.08604,21.4492821,1.17684,-0.11396,1.182344817,11.79,17.2,20.85291586
16/10/2019 18:00,13.5986,17.04504,21.80493776,1.3286,-0.06496,1.330187115,12.27,17.11,21.05480943
16/10/2019 18:30,13.3148,16.50256,21.20420679,5.0148,-0.65744,5.057711577,8.3,17.16,19.06188868
16/10/2019 19:00,12.95516,15.67996,20.33955054,10.27516,-1.02004,10.32566679,2.68,16.7,16.91367494
16/10/2019 19:30,12.4242,15.2656,19.68246146,10.7142,-0.7644,10.74143328,1.71,16.03,16.1209491
16/10/2019 20:00,11.81692,15.48008,19.47491913,3.35692,-0.05992,3.357454734,8.46,15.54,17.69359206
16/10/2019 20:30,11.93156,15.54796,19.59849954,2.89156,0.05796,2.892140833,9.04,15.49,17.93492961
16/10/2019 21:00,11.5542,15.48156,19.31782176,0.2142,0.16156,0.268296988,11.34,15.32,19.06037775
16/10/2019 21:30,12.87796,15.43228,20.09967959,0.05796,0.11228,0.126357271,12.82,15.32,19.97635602
16/10/2019 22:00,10.334,15.42684,18.56822416,0.154,0.05684,0.164154761,10.18,15.37,18.43554447
16/10/2019 22:30,10.63704,15.3064,18.63954133,0.04704,0.1064,0.116334525,10.59,15.2,18.5253367
16/10/2019 23:00,9.20216,15.55512,18.07322624,0.06216,0.08512,0.105400569,9.14,15.47,17.96831934
16/10/2019 23:30,7.90732,15.19872,17.13262383,0.04732,0.11872,0.127803055,7.86,15.08,17.00546971
17/10/2019 00:00,7.35336,15.2222,16.90524404,0.07336,0.1022,0.125803536,7.28,15.12,16.78132295
17/10/2019 00:30,6.79524,15.16984,16.62225413,0.13524,0.04984,0.144131479,6.66,15.12,16.52180378
17/10/2019 01:00,6.64592,15.19424,16.58412439,0.11592,0.04424,0.124075074,6.53,15.15,16.49737555
17/10/2019 01:30,6.67224,15.05264,16.46513764,0.14224,0.05264,0.151668016,6.53,15,16.35973411
17/10/2019 02:00,6.57724,15.00856,16.38648709,0.24724,0.09856,0.266161025,6.33,14.91,16.19805544
17/10/2019 02:30,6.60972,14.9802,16.37360041,0.41972,-0.0098,0.419834394,6.19,14.99,16.2177742
17/10/2019 03:00,6.41976,14.93184,16.2534047,0.31976,0.02184,0.320504982,6.1,14.91,16.10956548
17/10/2019 03:30,6.30048,15.0248,16.29234984,0.20048,0.0448,0.20542461,6.1,14.98,16.17437479
17/10/2019 04:00,6.20464,15.11264,16.33675137,0.23464,0.05264,0.240472242,5.97,15.06,16.20013889
17/10/2019 04:30,6.3214,15.13108,16.39846578,0.3514,0.03108,0.352771777,5.97,15.1,16.23733045
17/10/2019 05:00,6.47568,15.12376,16.45182507,0.36568,-0.01624,0.366040435,6.11,15.14,16.32641112
17/10/2019 05:30,6.71268,15.24676,16.65904449,0.30268,-0.02324,0.303570881,6.41,15.27,16.56082727
17/10/2019 06:00,6.89568,12.66624,14.42165172,0.36568,0.01624,0.366040435,6.53,12.65,14.2359896
17/10/2019 06:30,7.8448,12.27976,14.57166403,0.2548,0.03976,0.257883496,7.59,12.24,14.40228107
17/10/2019 07:00,9.74116,12.929,16.18793499,0.18116,0.049,0.187669778,9.56,12.88,16.0401995
17/10/2019 07:30,9.93212,13.36772,16.65361659,0.37212,0.02772,0.373151032,9.56,13.34,16.41186156
17/10/2019 08:00,10.31748,13.44444,16.94707528,0.34748,0.03444,0.349182565,9.97,13.41,16.71014662
17/10/2019 08:30,11.63912,13.6646,17.94966316,0.58912,-0.0154,0.589321249,11.05,13.68,17.58536039
17/10/2019 09:00,12.24936,13.54636,18.26337016,0.82936,-0.00364,0.829367988,11.42,13.55,17.72057843
17/10/2019 09:30,11.24652,13.5822,17.63406842,1.27652,-0.0378,1.27707954,9.97,13.62,16.87913801
17/10/2019 10:00,11.0172,13.48396,17.41252058,1.6772,-0.09604,1.679947476,9.34,13.58,16.48186883
17/10/2019 10:30,12.34368,13.42148,18.23465276,1.51368,-0.05852,1.514810791,10.83,13.48,17.29159622
17/10/2019 11:00,11.88236,13.60044,18.05996809,1.66236,-0.04956,1.663098603,10.22,13.65,17.05200575
17/10/2019 11:30,12.78628,13.59408,18.66247484,2.71628,-0.18592,2.722635357,10.07,13.78,17.06731672
17/10/2019 12:00,13.20136,13.66936,19.00334993,2.55136,-0.15064,2.555803251,10.65,13.82,17.44748979
17/10/2019 12:30,13.86132,13.64432,19.45002983,3.21132,-0.29568,3.224903534,10.65,13.94,17.54269364
17/10/2019 13:00,13.79024,13.58176,19.35548821,2.76024,-0.19824,2.767349626,11.03,13.78,17.65075919
17/10/2019 13:30,14.06148,13.44392,19.45415649,2.88148,-0.20608,2.888839898,11.18,13.65,17.644118
17/10/2019 14:00,14.77456,13.06648,19.72360319,4.63456,-0.51352,4.662922816,10.14,13.58,16.94803823
17/10/2019 14:30,14.6936,13.38284,19.87466446,4.2336,-0.37716,4.250366881,10.46,13.76,17.28436288
17/10/2019 15:00,12.13604,13.62484,18.24608813,3.45604,-0.26516,3.466197096,8.68,13.89,16.37908728
17/10/2019 15:30,11.93304,13.95176,18.35889568,3.25304,-0.26824,3.264080566,8.68,14.22,16.65985594
17/10/2019 16:00,12.1332,14.142,18.6335908,3.1332,-0.238,3.142226319,9,14.38,16.96420938
17/10/2019 16:30,12.76616,13.9308,18.89555582,2.17616,-0.1092,2.178898113,10.59,14.04,17.58606551
17/10/2019 17:00,13.64956,13.92104,19.49630331,3.05956,-0.21896,3.067385022,10.59,14.14,17.66600408
17/10/2019 17:30,16.20096,13.10388,20.83705296,1.94096,-0.10612,1.943858836,14.26,13.21,19.43840786
17/10/2019 18:00,15.32524,12.99384,20.09235822,2.23524,-0.00616,2.235248488,13.09,13,18.44852569
17/10/2019 18:30,14.15852,13.12108,19.30353411,4.67852,-0.03892,4.678681882,9.48,13.16,16.2190012
17/10/2019 19:00,14.58476,13.082,19.592191,4.48476,-0.028,4.484847406,10.1,13.11,16.54938367
17/10/2019 19:30,14.0964,13.33772,19.40626877,2.3464,-0.04228,2.346780893,11.75,13.38,17.80693404
17/10/2019 20:00,15.007,14.33524,20.75353355,2.107,-0.07476,2.10832589,12.9,14.41,19.34058169
17/10/2019 20:30,13.60496,16.03868,21.0317425,2.02496,-0.06132,2.025888236,11.58,16.1,19.83195401
17/10/2019 21:00,12.68832,16.03112,20.44481041,2.16832,-0.06888,2.169413763,10.52,16.1,19.23227496
17/10/2019 21:30,13.677,16.27772,21.26086775,2.317,-0.11228,2.319718905,11.36,16.39,19.94195828
17/10/2019 22:00,10.43452,8.86876,13.69430946,1.65452,-0.05124,1.655313254,8.78,8.92,12.51618153
17/10/2019 22:30,8.22064,5.94116,10.14279568,1.62064,-0.02884,1.62089659,6.6,5.97,8.899488749
17/10/2019 23:00,9.2754,5.77,10.92364157,1.9054,-0.07,1.906685386,7.37,5.84,9.40332388
17/10/2019 23:30,6.86576,5.84612,9.017526237,2.12576,-0.10388,2.12829665,4.74,5.95,7.607239973
18/10/2019 00:00,6.06744,5.82036,8.407759433,1.42744,-0.05964,1.428685369,4.64,5.88,7.490260343
18/10/2019 00:30,5.4006,5.84748,7.95986826,1.7206,-0.07252,1.722127612,3.68,5.92,6.970566691
18/10/2019 01:00,5.3178,5.628,7.742956854,0.8778,-0.042,0.87880421,4.44,5.67,7.20156233
18/10/2019 01:30,5.22604,5.99612,7.953926649,0.51604,-0.03388,0.51715098,4.71,6.03,7.651470447
18/10/2019 02:00,5.92424,11.33052,12.7858243,0.81424,-0.03948,0.81519657,5.11,11.37,12.46551242
18/10/2019 02:30,6.08992,12.2146,13.64857424,1.45992,-0.1554,1.468167418,4.63,12.37,13.208096
18/10/2019 03:00,5.87872,12.32832,13.65821448,1.44872,-0.14168,1.45563143,4.43,12.47,13.23351049
18/10/2019 03:30,5.72076,12.28968,13.55593337,0.48076,-0.04032,0.4824478,5.24,12.33,13.39725718
18/10/2019 04:00,5.70608,12.23656,13.50158323,0.55608,-0.01344,0.556242393,5.15,12.25,13.28852889
18/10/2019 04:30,5.91792,12.14972,13.51434324,0.29792,-0.00028,0.297920132,5.62,12.15,13.38681814
18/10/2019 05:00,5.96076,11.97436,13.37594696,0.13076,0.02436,0.133009726,5.83,11.95,13.29629272
18/10/2019 05:30,6.21552,12.1322,13.63168976,0.20552,0.0322,0.208027187,6.01,12.1,13.51037009
18/10/2019 06:00,6.96688,12.24792,14.09074027,1.70688,-0.12208,1.711240153,5.26,12.37,13.44189347
18/10/2019 06:30,7.76344,12.5874,14.78897019,1.97344,-0.1526,1.979331249,5.79,12.74,13.99398799
18/10/2019 07:00,8.768,12.92884,15.62154691,1.078,-0.04116,1.078785496,7.69,12.97,15.07836198
18/10/2019 07:30,9.96404,13.07052,16.43534564,2.22404,-0.10948,2.226732986,7.74,13.18,15.28463281
18/10/2019 08:00,11.34804,15.76536,19.4248446,3.70804,-0.23464,3.715456442,7.64,16,17.73047095
18/10/2019 08:30,11.54732,13.91344,18.08105118,4.80732,-0.54656,4.83829034,6.74,14.46,15.95365789
18/10/2019 09:00,11.10136,12.62632,16.81261879,2.06136,-0.18368,2.069527335,9.04,12.81,15.67857455
18/10/2019 09:30,13.22616,16.22336,20.9315245,1.26616,-0.06664,1.267912471,11.96,16.29,20.20904995
18/10/2019 10:00,14.58088,16.51756,22.03251801,2.98088,-0.27244,2.993304049,11.6,16.79,20.40745207
18/10/2019 10:30,15.0966,16.48284,22.35154013,3.1766,-0.16716,3.180995131,11.92,16.65,20.47703348
18/10/2019 11:00,13.19576,16.68236,21.27038357,1.84576,-0.08764,1.847839481,11.35,16.77,20.24982469
18/10/2019 11:30,11.80056,17.12624,20.7981084,3.92056,-0.33376,3.934740964,7.88,17.46,19.15583462
18/10/2019 12:00,12.15292,16.605,20.57715941,1.45292,-0.035,1.453341504,10.7,16.64,19.7833162
18/10/2019 12:30,12.42,16.38336,20.55896118,0.56,0.00336,0.56001008,11.86,16.38,20.22285835
18/10/2019 13:00,12.3692,16.4206,20.55804497,1.0192,-0.0994,1.024035644,11.35,16.52,20.04327568
18/10/2019 13:30,12.00772,14.85712,19.10286246,2.54772,-0.29288,2.56449915,9.46,15.15,17.86096582
18/10/2019 14:00,12.302,9.53736,15.56600269,7.812,-1.24264,7.910214799,4.49,10.78,11.67769241
18/10/2019 14:30,12.36056,9.54156,15.61489067,7.63056,-1.23844,7.73040617,4.73,10.78,11.7720559
18/10/2019 15:00,12.10464,9.48184,15.37620237,7.58464,-1.09816,7.663727508,4.52,10.58,11.50507714
18/10/2019 15:30,13.2726,9.33568,16.22704014,7.8526,-1.24432,7.950576018,5.42,10.58,11.88750605
18/10/2019 16:00,14.50808,9.40492,17.28979194,6.89808,-0.95508,6.963884368,7.61,10.36,12.8546373
18/10/2019 16:30,15.09792,9.36964,17.76899947,6.87792,-0.99036,6.948855766,8.22,10.36,13.22490076
18/10/2019 17:00,15.47656,9.35016,18.08174221,6.77656,-0.95984,6.844198876,8.7,10.31,13.49022239
18/10/2019 17:30,15.68736,8.68592,17.9314938,8.69736,-1.00408,8.755126933,6.99,9.69,11.9480626
18/10/2019 18:00,14.55648,8.72832,16.97276289,9.77648,-1.12168,9.840616201,4.78,9.85,10.94855698
18/10/2019 18:30,13.3194,7.40788,15.24083667,17.3194,-1.77212,17.40982555,-4,9.18,10.01361074
18/10/2019 19:00,13.77656,7.62752,15.74714789,17.97656,-1.92248,18.07906631,-4.2,9.55,10.4327609
18/10/2019 19:30,13.08812,11.19072,17.22007838,15.54812,-1.72928,15.64399069,-2.46,12.92,13.1521101
18/10/2019 20:00,10.89388,11.85572,16.10076763,11.72388,-0.50428,11.7347203,-0.83,12.36,12.38783678
18/10/2019 20:30,12.53092,13.15488,18.16796147,6.52092,-0.50512,6.540454408,6.01,13.66,14.92366242
18/10/2019 21:00,12.61688,13.08504,18.17701661,4.36688,-0.48496,4.393725883,8.25,13.57,15.88103901
18/10/2019 21:30,12.24384,13.1016,17.93219285,4.19384,-0.4284,4.215663709,8.05,13.53,15.7436781
18/10/2019 22:00,10.60368,13.233,16.95730871,3.47368,-0.357,3.491976767,7.13,13.59,15.34682378
18/10/2019 22:30,10.232,12.66788,16.2840108,1.582,-0.09212,1.584679808,8.65,12.76,15.41557978
18/10/2019 23:00,9.26312,13.21188,16.1356489,1.02312,-0.00812,1.023152222,8.24,13.22,15.57774053
18/10/2019 23:30,8.3626,13.42672,15.81802417,1.0626,-0.06328,1.064482559,7.3,13.49,15.33851688
19/10/2019 00:00,7.48328,13.74808,15.65276919,0.55328,-0.03192,0.554200004,6.93,13.78,15.4244384
19/10/2019 00:30,6.84248,13.41864,15.06251745,0.45248,-0.03136,0.453565431,6.39,13.45,14.89075552
19/10/2019 01:00,6.41184,13.42116,14.87411268,0.51184,-0.02884,0.512651862,5.9,13.45,14.68715425
19/10/2019 01:30,6.23296,13.4024,14.78086994,0.30296,-0.0476,0.306676575,5.93,13.45,14.69923127
19/10/2019 02:00,6.08568,13.37684,14.6960998,0.15568,-0.01316,0.156235233,5.93,13.39,14.64435045
19/10/2019 02:30,6.157,13.1588,14.52799595,0.077,-0.0112,0.077810282,6.08,13.17,14.50569888
19/10/2019 03:00,6.02224,13.32696,14.62447392,0.07224,0.10696,0.129069978,5.95,13.22,14.49727216
19/10/2019 03:30,5.91736,13.3828,14.63265134,0.01736,0.0728,0.074841229,5.9,13.31,14.5590556
19/10/2019 04:00,5.91384,13.56824,14.80103511,0.13384,0.05824,0.145962472,5.78,13.51,14.69450578
19/10/2019 04:30,5.9176,13.5722,14.80616772,0.3276,-0.0378,0.329773559,5.59,13.61,14.71326612
19/10/2019 05:00,6.0186,13.53412,14.81202046,0.2786,-0.00588,0.278662043,5.74,13.54,14.70643397
19/10/2019 05:30,6.34208,13.28652,14.72255387,0.12208,0.08652,0.149630334,6.22,13.2,14.59206634
19/10/2019 06:00,6.47224,13.42172,14.90075362,0.21224,0.04172,0.216301586,6.26,13.38,14.77200054
19/10/2019 06:30,6.76532,13.40916,15.01915865,0.35532,-0.00084,0.355320993,6.41,13.41,14.86324998
19/10/2019 07:00,7.02472,13.65936,15.35984397,0.73472,-0.01064,0.734797039,6.29,13.67,15.04769085
19/10/2019 07:30,7.94296,13.60224,15.75155696,0.51296,0.00224,0.512964891,7.43,13.6,15.4972546
19/10/2019 08:00,9.18416,13.70364,16.4966222,0.59416,0.00364,0.59417115,8.59,13.7,16.17028447
19/10/2019 08:30,9.37896,13.5482,16.47782188,0.84896,-0.0518,0.850538842,8.53,13.6,16.05368805
19/10/2019 09:00,9.96412,13.58436,16.84691438,0.76412,-0.04564,0.765481799,9.2,13.63,16.44435769
19/10/2019 09:30,11.00972,13.71356,17.58623502,1.25972,-0.07644,1.262037064,9.75,13.79,16.888653
19/10/2019 10:00,11.3148,13.72428,17.78708972,1.6548,-0.12572,1.659568787,9.66,13.85,16.88603269
19/10/2019 10:30,11.63912,13.73876,18.0061834,1.70912,-0.19124,1.719786008,9.93,13.93,17.10701026
19/10/2019 11:00,10.081,13.15276,16.57171254,7.721,-0.45724,7.734527097,2.36,13.61,13.81309886
19/10/2019 11:30,10.94108,12.56084,16.65778896,13.12108,-1.04916,13.16295852,-2.18,13.61,13.7834865
19/10/2019 12:00,12.40804,13.38992,18.25512022,2.86804,-0.22008,2.876471562,9.54,13.61,16.62058062
19/10/2019 12:30,11.83768,13.52856,17.9764458,2.50768,-0.25144,2.520254165,9.33,13.78,16.64143323
19/10/2019 13:00,11.7998,13.41564,17.86657988,2.3198,-0.23436,2.331608168,9.48,13.65,16.61905232
19/10/2019 13:30,11.67112,13.47024,17.82308637,1.96112,-0.17976,1.96934134,9.71,13.65,16.75131637
19/10/2019 14:00,11.81032,13.73052,18.11106949,2.14032,-0.17948,2.14783211,9.67,13.91,16.9409858
19/10/2019 14:30,10.60024,13.69376,17.31716348,1.22024,-0.15624,1.230201851,9.38,13.85,16.72742957
19/10/2019 15:00,7.85304,12.50696,14.76801563,11.09304,-1.08304,11.1457845,-3.24,13.59,13.97088759
19/10/2019 15:30,7.45208,11.86696,14.0127883,13.70208,-1.29304,13.76295567,-6.25,13.16,14.56873708
19/10/2019 16:00,8.4286,9.49836,12.69882438,13.0186,-1.08164,13.06345632,-4.59,10.58,11.53275769
19/10/2019 16:30,10.07112,10.12196,14.27870906,6.02112,0.00196,6.021120319,4.05,10.12,10.90031651
19/10/2019 17:00,10.3268,10.3068,14.59016533,3.4468,0.5068,3.483859423,6.88,9.8,11.97390496
19/10/2019 17:30,9.2654,10.29056,13.84713914,5.4054,0.49056,5.427614418,3.86,9.8,10.53278691
19/10/2019 18:00,10.44924,9.78012,14.31214043,6.30924,0.19012,6.312103848,4.14,9.59,10.44546313
19/10/2019 18:30,10.09076,7.3582,12.48865664,12.45076,-1.1018,12.4994155,-2.36,8.46,8.783006319
19/10/2019 19:00,10.40552,5.51,11.77433423,11.82552,-1.05,11.87204377,-1.42,6.56,6.711929678
19/10/2019 19:30,11.91192,6.03148,13.35187586,8.64192,-1.38852,8.752757798,3.27,7.42,8.108594206
19/10/2019 20:00,10.65248,6.6078,12.53548368,1.92248,0.0378,1.922851578,8.73,6.57,10.92601483
19/10/2019 20:30,9.39512,7.1548,11.80929477,0.22512,0.0448,0.22953443,9.17,7.11,11.60349085
19/10/2019 21:00,8.8582,7.14864,11.38291532,0.1582,0.03864,0.162850513,8.7,7.11,11.23575098
19/10/2019 21:30,9.13296,10.29952,13.76557556,0.09296,0.07952,0.122331484,9.04,10.22,13.64441278
19/10/2019 22:00,8.88084,10.68468,13.89358506,0.07084,0.06468,0.095926055,8.81,10.62,13.79856877
19/10/2019 22:30,8.39608,10.55744,13.48902141,0.06608,0.09744,0.117733258,8.33,10.46,13.37163042
19/10/2019 23:00,7.88132,10.31612,12.98220077,0.13132,0.10612,0.168838375,7.75,10.21,12.8182136
19/10/2019 23:30,7.47832,10.2006,12.64822163,0.34832,0.0406,0.350678175,7.13,10.16,12.41219159
20/10/2019 00:00,6.85484,10.50632,12.54478343,0.64484,0.02632,0.645376919,6.21,10.48,12.18172812
20/10/2019 00:30,6.32812,10.6784,12.41262782,0.98812,0.0084,0.988155704,5.34,10.67,11.93165957
20/10/2019 01:00,6.28196,10.2434,12.01625004,1.12196,-0.0266,1.122275279,5.16,10.27,11.49341116
20/10/2019 01:30,5.92964,7.70352,9.721360549,1.87964,-0.11648,1.883245635,4.05,7.82,8.806525989
20/10/2019 02:00,5.85388,7.70488,9.676419114,1.99388,-0.15512,1.999904915,3.86,7.86,8.756666032
20/10/2019 02:30,5.7346,7.69856,9.599659537,2.9946,-0.25144,3.005137473,2.74,7.95,8.408929777
20/10/2019 03:00,5.08196,7.8226,9.328418312,2.66196,-0.1974,2.669269151,2.42,8.02,8.377159423
20/10/2019 03:30,5.08656,7.979,9.46242747,2.71656,-0.231,2.726363738,2.37,8.21,8.545232589
20/10/2019 04:00,4.98816,8.0962,9.509479198,2.14816,-0.1638,2.154395931,2.84,8.26,8.734597873
20/10/2019 04:30,5.11192,8.03852,9.526254767,2.27192,-0.22148,2.282690053,2.84,8.26,8.734597873
20/10/2019 05:00,5.00872,8.08164,9.507900984,2.21872,-0.17836,2.225877519,2.79,8.26,8.718468902
20/10/2019 05:30,4.89592,8.22724,9.573792909,2.91592,-0.24276,2.926007837,1.98,8.47,8.698350418
20/10/2019 06:00,4.83992,8.10096,9.436650811,1.45992,-0.08904,1.462632739,3.38,8.19,8.86005079
20/10/2019 06:30,5.2736,7.97312,9.559367107,1.5736,-0.09688,1.576579429,3.7,8.07,8.877775622
20/10/2019 07:00,5.73272,7.92976,9.784946206,1.74272,-0.10024,1.745600486,3.99,8.03,8.966660471
20/10/2019 07:30,6.31492,7.98836,10.18293229,1.56492,-0.10164,1.568217235,4.75,8.09,9.381396485
20/10/2019 08:00,6.9728,8.05048,10.65036,0.9828,-0.00952,0.982846107,5.99,8.06,10.04209639
20/10/2019 08:30,8.1762,7.88744,11.36054383,1.2362,-0.04256,1.236932413,6.94,7.93,10.53795521
20/10/2019 09:00,9.8106,10.3228,14.24106991,2.7706,-0.2772,2.784432474,7.04,10.6,12.72484185
20/10/2019 09:30,10.8964,15.94372,19.31149244,4.7964,-0.47628,4.81998917,6.1,16.42,17.51646083
20/10/2019 10:00,9.42924,14.7328,17.49188277,13.86924,-1.0472,13.90871835,-4.44,15.78,16.3927423
20/10/2019 10:30,10.16804,14.22816,17.48798372,7.90804,0.53816,7.926330351,2.26,13.69,13.87529099
20/10/2019 11:00,12.22024,14.24856,18.77114082,8.08024,0.51856,8.096862536,4.14,13.73,14.34058925
20/10/2019 11:30,12.54376,14.35056,19.06002328,6.63376,0.42056,6.647077738,5.91,13.93,15.13185382
20/10/2019 12:00,11.50796,14.67872,18.65202306,5.37796,0.25872,5.384179585,6.13,14.42,15.66886403
20/10/2019 12:30,13.30584,14.43208,19.62983218,5.00584,0.26208,5.012695885,8.3,14.17,16.42190306
20/10/2019 13:00,13.02044,14.4316,19.4371535,5.83044,0.2016,5.833924336,7.19,14.23,15.94330581
20/10/2019 13:30,13.48148,14.34092,19.68279171,6.17148,0.15092,6.173325055,7.31,14.19,15.96221163
20/10/2019 14:00,13.55864,14.31592,19.71756283,6.82864,0.04592,6.828794395,6.73,14.27,15.77738255
20/10/2019 14:30,14.23092,14.62388,20.40531672,4.84092,-0.45612,4.862360733,9.39,15.08,17.76452926
20/10/2019 15:00,12.79776,14.836,19.59309973,4.12776,-0.364,4.143778302,8.67,15.2,17.49882567
20/10/2019 15:30,13.69204,14.61104,20.02384701,3.65204,-0.35896,3.669638735,10.04,14.97,18.02505201
20/10/2019 16:00,13.65304,14.52464,19.93415833,2.48304,-0.18536,2.48994899,11.17,14.71,18.47032756
20/10/2019 16:30,11.70312,14.4976,18.6317853,2.21312,-0.0924,2.215048057,9.49,14.59,17.40483266
20/10/2019 17:00,10.43604,14.48416,17.85222176,4.64604,-0.10584,4.647245398,5.79,14.59,15.69688504
20/10/2019 17:30,11.94572,14.45608,18.75309242,4.25572,-0.07392,4.256361931,7.69,14.53,16.43949513
20/10/2019 18:00,11.5902,10.91544,15.92104163,5.3102,-0.08456,5.310873227,6.28,11,12.66642807
20/10/2019 18:30,9.28388,9.85208,13.53713072,8.43388,0.82208,8.4738508,0.85,9.03,9.069917309
20/10/2019 19:00,9.72644,10.0616,13.99426417,7.77644,0.9016,7.828531256,1.95,9.16,9.365260274
20/10/2019 19:30,12.73692,10.97272,16.81159467,2.72692,0.06272,2.727641194,10.01,10.91,14.80635674
20/10/2019 20:00,11.45476,11.28404,16.07921283,1.75476,-0.08596,1.756864189,9.7,11.37,14.94546419
20/10/2019 20:30,11.48424,11.17776,16.02591922,1.72424,-0.07224,1.725752646,9.76,11.25,14.89362615
20/10/2019 21:00,11.21216,11.1954,15.84454206,1.60216,-0.0546,1.603090087,9.61,11.25,14.79576291
20/10/2019 21:30,10.88096,11.30044,15.68742282,2.15096,-0.11956,2.154280278,8.73,11.42,14.37460608
20/10/2019 22:00,10.15156,11.32864,15.21158291,3.24156,-0.24136,3.250533169,6.91,11.57,13.47638676
20/10/2019 22:30,9.97204,13.66432,16.91612316,3.16204,-0.22568,3.170083347,6.81,13.89,15.46958952
20/10/2019 23:00,9.48972,14.65752,17.46131949,2.79972,-0.17248,2.805027884,6.69,14.83,16.26914257
20/10/2019 23:30,8.746,14.807,17.19708595,2.926,-0.203,2.933033413,5.82,15.01,16.09883536
21/10/2019 00:00,7.69084,13.04672,15.14483155,2.87084,-0.20328,2.878027982,4.82,13.25,14.09946453
21/10/2019 00:30,6.63176,10.8182,12.68911707,2.81176,-0.1918,2.818294083,3.82,11.01,11.65386202
21/10/2019 01:00,6.48836,10.6456,12.4670612,2.83836,-0.2044,2.845710254,3.65,10.85,11.44748881
21/10/2019 01:30,6.60844,10.65116,12.53469938,2.84844,-0.16884,2.85343957,3.76,10.82,11.45469336
21/10/2019 02:00,6.48672,10.69448,12.50797501,3.15672,-0.20552,3.163403172,3.33,10.9,11.39731986
21/10/2019 02:30,6.75876,10.61336,12.58269634,2.60876,-0.13664,2.612335971,4.15,10.75,11.52323739
21/10/2019 03:00,6.51688,10.63576,12.47353662,2.19688,-0.11424,2.199848293,4.32,10.75,11.58554703
21/10/2019 03:30,6.37532,10.59964,12.36919857,2.31532,-0.15036,2.320197154,4.06,10.75,11.49113136
21/10/2019 04:00,6.17072,10.5568,12.22799295,1.49072,-0.0532,1.491668984,4.68,10.61,11.59631407
21/10/2019 04:30,5.98672,10.687,12.24960348,1.54672,-0.063,1.548002506,4.44,10.75,11.63082542
21/10/2019 05:00,6.06988,10.73408,12.3314199,1.62988,-0.04592,1.630526743,4.44,10.78,11.65855909
21/10/2019 05:30,6.57436,10.76924,12.61739829,1.56436,-0.06076,1.56553952,5.01,10.83,11.9326862
21/10/2019 06:00,7.11064,10.92364,13.03407504,1.55064,-0.06636,1.552059296,5.56,10.99,12.31639964
21/10/2019 06:30,7.85864,10.87672,13.41869072,1.71864,-0.06328,1.719804584,6.14,10.94,12.54524611
21/10/2019 07:00,9.11076,11.9302,15.01118316,1.74076,-0.0798,1.742588138,7.37,12.01,14.09102551
21/10/2019 07:30,12.07144,15.73776,19.83423186,3.12144,-0.14224,3.124679166,8.95,15.88,18.22846401
21/10/2019 08:00,11.34556,14.21748,18.18951537,7.45556,0.62748,7.481918608,3.89,13.59,14.1357773
21/10/2019 08:30,11.41088,15.51136,19.25643974,3.75088,-0.10864,3.752452988,7.66,15.62,17.3971262
21/10/2019 09:00,11.4358,15.82556,19.5250063,3.3558,-0.31444,3.370499392,8.08,16.14,18.04954293
21/10/2019 09:30,12.73452,15.53464,20.08713617,1.86452,-0.11536,1.868085319,10.87,15.65,19.05464248
21/10/2019 10:00,12.78848,15.37772,20.00048732,2.11848,-0.11228,2.121453348,10.67,15.49,18.80927962
21/10/2019 10:30,12.9378,15.44576,20.14840368,2.3478,-0.18424,2.355017881,10.59,15.63,18.87975106
21/10/2019 11:00,13.06592,15.50096,20.27308626,3.12592,-0.29904,3.140191199,9.94,15.8,18.66664405
21/10/2019 11:30,11.69708,15.73516,19.60655352,2.39708,-0.22484,2.407601618,9.3,15.96,18.47191382
21/10/2019 12:00,11.40948,15.89176,19.56333994,2.27948,-0.19824,2.288083951,9.13,16.09,18.49986486
21/10/2019 12:30,11.6034,15.5994,19.44171217,2.0034,-0.1806,2.011523781,9.6,15.78,18.47074444
21/10/2019 13:00,11.38276,15.76648,19.44605659,2.13276,-0.23352,2.145506189,9.25,16,18.48140958
21/10/2019 13:30,11.26804,15.6526,19.28659151,1.88804,-0.1974,1.89833132,9.38,15.85,18.41757042
21/10/2019 14:00,11.16816,15.7282,19.2899993,1.23816,-0.1218,1.244136418,9.93,15.85,18.70367344
21/10/2019 14:30,10.83448,15.67948,19.05864764,1.33448,-0.10052,1.338260491,9.5,15.78,18.41896848
21/10/2019 15:00,11.06388,15.58856,19.1157695,1.29388,-0.11144,1.298670215,9.77,15.7,18.49169814
21/10/2019 15:30,11.15728,15.61336,19.19015131,1.47728,-0.13664,1.483585754,9.68,15.75,18.48688454
21/10/2019 16:00,12.64712,15.51016,20.01286355,1.94712,-0.18984,1.956352606,10.7,15.7,18.99947368
21/10/2019 16:30,12.15208,15.55272,19.73727812,1.52208,-0.14728,1.529188976,10.63,15.7,18.96013977
21/10/2019 17:00,12.77512,15.46656,20.06036314,0.71512,-0.08344,0.719971422,12.06,15.55,19.67856956
21/10/2019 17:30,12.92336,14.84952,19.68556522,1.89336,0.35952,1.927191407,11.03,14.49,18.21046402
21/10/2019 18:00,13.0418,13.88036,19.04607416,9.1518,-0.05964,9.151994327,3.89,13.94,14.47258443
21/10/2019 18:30,12.30768,13.61344,18.35224062,12.23768,-0.82656,12.26556208,0.07,14.44,14.44016967
21/10/2019 19:00,13.56344,13.80084,19.35019611,11.21344,-0.48916,11.22410416,2.35,14.29,14.48194048
21/10/2019 19:30,13.57284,15.1524,20.34249767,2.91284,0.5824,2.970492657,10.66,14.57,18.0532684
21/10/2019 20:00,12.68256,16.07332,20.47434844,0.04256,0.10332,0.111742454,12.64,15.97,20.36689716
21/10/2019 20:30,12.02932,15.85848,19.904671,0.01932,0.08848,0.090564744,12.01,15.77,19.82253768
21/10/2019 21:00,11.60396,15.83332,19.63022949,0.04396,0.10332,0.112283142,11.56,15.73,19.52092467
21/10/2019 21:30,10.98708,15.69444,19.15806289,0.01708,0.10444,0.105827407,10.97,15.59,19.06276475
21/10/2019 22:00,10.79084,15.61124,18.97769855,0.00084,0.12124,0.12124291,10.79,15.49,18.87761108
21/10/2019 22:30,11.28,15.60536,19.25527618,0,0.11536,0.11536,11.28,15.49,19.16190231
21/10/2019 23:00,8.21,12.59124,15.0314146,0,0.12124,0.12124,8.21,12.47,14.93000335
21/10/2019 23:30,7.37,11.88816,13.98732455,0,0.11816,0.11816,7.37,11.77,13.88703712
22/10/2019 00:00,6.81,12.10172,13.88624236,0,0.11172,0.11172,6.81,11.99,13.78898836
22/10/2019 00:30,6.33,11.93284,13.50783367,0,0.11284,0.11284,6.33,11.82,13.40825492
22/10/2019 01:00,6.09,11.83508,13.31004202,0,0.11508,0.11508,6.09,11.72,13.20781965
22/10/2019 01:30,5.77,10.84368,12.28325266,0,0.11368,0.11368,5.77,10.73,12.18301276
22/10/2019 02:00,5.28,7.61068,9.262874827,0,0.12068,0.12068,5.28,7.49,9.163978394
22/10/2019 02:30,5.19,7.6048,9.20701271,0,0.1148,0.1148,5.19,7.49,9.112420096
22/10/2019 03:00,4.98,7.5248,9.023470233,0,0.1148,0.1148,4.98,7.41,8.927961693
22/10/2019 03:30,4.98,7.52508,9.02370373,0,0.11508,0.11508,4.98,7.41,8.927961693
22/10/2019 04:00,4.98252,7.522,9.022526783,0.00252,0.112,0.112028346,4.98,7.41,8.927961693
22/10/2019 04:30,5.05196,7.52256,9.061523536,0.00196,0.11256,0.112577063,5.05,7.41,8.967195771
22/10/2019 05:00,5.20252,7.52704,9.150002487,0.00252,0.11704,0.117067126,5.2,7.41,9.052518986
22/10/2019 05:30,5.54252,7.70032,9.487594851,0.00252,0.11032,0.110348778,5.54,7.59,9.396792006
22/10/2019 06:00,6.01084,7.7792,9.830877384,0.00084,0.1092,0.109203231,6.01,7.67,9.744177749
22/10/2019 06:30,6.8814,7.85676,10.44424931,0.0014,0.11676,0.116768393,6.88,7.74,10.35577134
22/10/2019 07:00,8.25,9.8634,12.85881641,0,0.1134,0.1134,8.25,9.75,12.77203977
22/10/2019 07:30,11.29,13.9232,17.92538977,0,0.1232,0.1232,11.29,13.8,17.82986539
22/10/2019 08:00,11.31948,13.23244,17.41344583,2.41948,0.13244,2.423102108,8.9,13.1,15.83729775
22/10/2019 08:30,13.26312,11.2266,17.37661934,0.11312,0.0966,0.148753805,13.15,11.13,17.22786696
22/10/2019 09:00,13.48464,11.4028,17.6595403,0.16464,0.0728,0.180017137,13.32,11.33,17.48688937
22/10/2019 09:30,13.68864,11.65852,17.98054375,0.24864,0.05852,0.255433827,13.44,11.6,17.75369257
22/10/2019 10:00,11.71836,11.71356,16.56886988,2.27836,0.48356,2.329110251,9.44,11.23,14.67059985
22/10/2019 10:30,12.60016,11.94996,17.36564355,1.98016,0.16996,1.987440572,10.62,11.78,15.86041614
22/10/2019 11:00,12.29884,12.1554,17.2920564,2.61884,-0.4746,2.661497343,9.68,12.63,15.91286586
22/10/2019 11:30,12.37488,12.00436,17.24071675,6.42488,-1.79564,6.671087319,5.95,13.8,15.02805709
22/10/2019 12:00,11.60484,12.2912,16.90402049,1.90484,-0.1288,1.909189583,9.7,12.42,15.75901012
22/10/2019 12:30,11.756,12.0886,16.86231852,2.016,-0.1414,2.020952736,9.74,12.23,15.63459306
22/10/2019 13:00,11.4782,11.91588,16.54500745,1.9082,-0.13412,1.912907581,9.57,12.05,15.38789784
22/10/2019 13:30,11.061,12.09324,16.38878198,1.491,-0.11676,1.495564742,9.57,12.21,15.51351024
22/10/2019 14:00,10.72316,12.16364,16.21543396,1.90316,-0.20636,1.914315135,8.82,12.37,15.19240929
22/10/2019 14:30,11.09396,11.92904,16.29042491,2.35396,-0.26096,2.36838084,8.74,12.19,14.99945666
22/10/2019 15:00,10.85832,11.90228,16.11109501,2.30832,-0.23772,2.320528393,8.55,12.14,14.84863967
22/10/2019 15:30,12.01608,11.92076,16.92603608,2.09608,-0.21924,2.107514542,9.92,12.14,15.67756359
22/10/2019 16:00,12.15232,11.85904,16.97986193,1.76232,-0.19096,1.772635751,10.39,12.05,15.91083279
22/10/2019 16:30,12.16964,11.96944,17.06949418,1.17964,-0.14056,1.187984698,10.99,12.11,16.3533544
22/10/2019 17:00,12.36452,11.83008,17.11233905,1.51452,-0.05992,1.515704865,10.85,11.89,16.09641575
22/10/2019 17:30,13.4722,12.01828,18.05378705,2.6222,0.02828,2.622352493,10.85,11.99,16.17042362
22/10/2019 18:00,13.26656,12.00812,17.894037,2.99656,0.14812,3.000218553,10.27,11.86,15.68861052
22/10/2019 18:30,11.8716,11.51276,16.53718626,6.0816,0.94276,6.154238781,5.79,10.57,12.05192931
22/10/2019 19:00,12.17456,11.58472,16.80552435,6.03456,0.94472,6.108061089,6.14,10.64,12.28451057
22/10/2019 19:30,13.3436,12.09916,18.0122551,1.6436,0.27916,1.667138646,11.7,11.82,16.63136795
22/10/2019 20:00,12.80512,12.73032,18.05636025,0.01512,0.11032,0.111351322,12.79,12.62,17.96798542
22/10/2019 20:30,11.6126,11.90144,16.62819151,0.0126,0.11144,0.112150049,11.6,11.79,16.53977328
22/10/2019 21:00,13.12112,11.82948,17.66636316,0.00112,0.10948,0.109485729,13.12,11.72,17.59240745
22/10/2019 21:30,10.93056,11.83368,16.10941105,0.00056,0.11368,0.113681379,10.93,11.72,16.02570747
22/10/2019 22:00,9.69224,11.66564,15.16663024,0.00224,0.11564,0.115661693,9.69,11.55,15.07642531
22/10/2019 22:30,8.93728,11.54508,14.60013171,0.00728,0.11508,0.115310038,8.93,11.43,14.50481989
22/10/2019 23:00,8.20316,12.30424,14.78804098,0.01316,0.11424,0.114995492,8.19,12.19,14.68578224
22/10/2019 23:30,7.98224,15.00088,16.99242644,0.00224,0.11088,0.110902624,7.98,14.89,16.89356386
23/10/2019 00:00,7.35392,14.79592,16.52269312,0.00392,0.11592,0.115986261,7.35,14.68,16.41721353
23/10/2019 00:30,6.91616,14.932,16.45593793,0.00616,0.112,0.112169272,6.91,14.82,16.3517736
23/10/2019 01:00,6.5442,14.6264,16.02367407,0.0042,0.1064,0.106482862,6.54,14.52,15.92488618
23/10/2019 01:30,6.49308,14.76976,16.13399821,0.00308,0.10976,0.109803206,6.49,14.66,16.03233296
23/10/2019 02:00,6.46028,14.76444,16.11595192,0.00028,0.10444,0.104440375,6.46,14.66,16.02021223
23/10/2019 02:30,6.46,14.84648,16.19103358,0,0.11648,0.11648,6.46,14.73,16.08429358
23/10/2019 03:00,6.234,14.94852,16.19632694,0.014,0.12852,0.129280278,6.22,14.82,16.07236137
23/10/2019 03:30,6.18276,14.95104,16.17900239,0.03276,0.13104,0.13507294,6.15,14.82,16.04540121
23/10/2019 04:00,6.2454,14.93396,16.18728459,0.0154,0.11396,0.114995833,6.23,14.82,16.07623401
23/10/2019 04:30,6.35028,14.86928,16.16853561,0.00028,0.11928,0.119280329,6.35,14.75,16.05879821
23/10/2019 05:00,6.54,14.95068,16.31853034,0,0.12068,0.12068,6.54,14.83,16.20803813
23/10/2019 05:30,6.81056,14.9076,16.38963896,0.00056,0.1176,0.117601333,6.81,14.79,16.28251209
23/10/2019 06:00,7.39372,15.2676,16.96368784,0.01372,0.1176,0.118397628,7.38,15.15,16.85191087
23/10/2019 06:30,8.23136,15.3174,17.38902039,0.03136,0.1274,0.131202933,8.2,15.19,17.26198424
23/10/2019 07:00,9.22728,14.95376,17.57150063,0.00728,0.12376,0.123973933,9.22,14.83,17.46245401
23/10/2019 07:30,10.58924,14.94592,18.31700108,0.07924,0.11592,0.140415184,10.51,14.83,18.17660584
23/10/2019 08:00,12.45368,14.41248,19.04766981,2.21368,0.17248,2.220389266,10.24,14.24,17.53953249
23/10/2019 08:30,10.92284,12.64992,16.71313584,2.28284,0.12992,2.286533987,8.64,12.52,15.2118375
23/10/2019 09:00,10.77728,12.12752,16.2242567,2.31728,0.10752,2.319773081,8.46,12.02,14.69870743
23/10/2019 09:30,12.31828,11.67344,16.9708345,2.40828,0.08344,2.409725045,9.91,11.59,15.24913768
23/10/2019 10:00,10.07656,12.0942,15.74187838,1.45656,0.0742,1.458448722,8.62,12.02,14.79137587
23/10/2019 10:30,12.19892,12.13684,17.20803691,0.38892,0.05684,0.393051589,11.81,12.08,16.89385983
23/10/2019 11:00,12.74736,12.22816,17.66417516,0.43736,0.04816,0.440003585,12.31,12.18,17.31728905
23/10/2019 11:30,11.01592,12.31876,16.52580834,0.67592,0.01876,0.67618029,10.34,12.3,16.06877718
23/10/2019 12:00,10.80896,12.2208,16.31507183,0.91896,0.1008,0.924471807,9.89,12.12,15.64309752
23/10/2019 12:30,11.04744,12.18328,16.44622273,1.21744,0.06328,1.219083472,9.83,12.12,15.6052331
23/10/2019 13:00,11.31768,12.27248,16.6944196,0.61768,0.03248,0.618533372,10.7,12.24,16.25753979
23/10/2019 13:30,10.95092,12.16328,16.36667435,0.71092,0.06328,0.713730765,10.24,12.1,15.85142265
23/10/2019 14:00,11.20496,12.24248,16.59606716,0.69496,0.03248,0.695718587,10.51,12.21,16.11037554
23/10/2019 14:30,10.96064,12.25172,16.43898635,0.85064,0.04172,0.851662473,10.11,12.21,15.85232475
23/10/2019 15:00,10.94732,12.28612,16.45577588,0.53732,0.03612,0.53853267,10.41,12.25,16.07577681
23/10/2019 15:30,10.73136,12.28388,16.31121686,0.45136,0.03388,0.452629765,10.28,12.25,15.99190108
23/10/2019 16:00,10.93988,12.37788,16.51946996,0.43988,0.04788,0.442478145,10.5,12.33,16.19502701
23/10/2019 16:30,11.53724,12.43188,16.96052909,0.31724,0.06188,0.323218737,11.22,12.37,16.70045808
23/10/2019 17:00,14.0526,11.94328,18.44227491,0.5026,0.06328,0.50656798,13.55,11.88,18.02045782
23/10/2019 17:30,13.32952,11.1196,17.35861768,2.80952,0.0896,2.810948379,10.52,11.03,15.24241779
23/10/2019 18:00,13.2744,11.27556,17.41688688,3.2844,0.10556,3.286095901,9.99,11.17,14.98562645
23/10/2019 18:30,12.50932,11.045,16.68757358,5.12932,-0.315,5.138983232,7.38,11.36,13.54673392
23/10/2019 19:00,13.24632,10.58204,16.95419016,8.21632,-1.03796,8.281622746,5.03,11.62,12.66196272
23/10/2019 19:30,13.54724,11.48688,17.76164755,1.71724,0.02688,1.717450364,11.83,11.46,16.47059501
23/10/2019 20:00,14.42968,11.77836,18.6264712,0.02968,0.17836,0.180812588,14.4,11.6,18.49107893
23/10/2019 20:30,12.11728,11.96224,17.02714481,0.07728,0.14224,0.161877781,12.04,11.82,16.87228497
23/10/2019 21:00,11.08048,11.96588,16.30825929,0.06048,0.14588,0.157920248,11.02,11.82,16.16022277
23/10/2019 21:30,11.7934,11.92972,16.77505597,0.0434,0.13972,0.146305292,11.75,11.79,16.64531766
23/10/2019 22:00,9.90388,12.17144,15.69174276,0.24388,0.18144,0.303970275,9.66,11.99,15.39726274
23/10/2019 22:30,9.44048,13.59616,16.55228774,0.06048,0.14616,0.158178937,9.38,13.45,16.39777119
23/10/2019 23:00,9.043,14.45676,17.05208957,0.063,0.11676,0.132672143,8.98,14.34,16.91969267
23/10/2019 23:30,7.82376,12.2292,14.51773237,0.05376,0.1092,0.121715971,7.77,12.12,14.39678089
24/10/2019 00:00,7.04072,12.18032,14.06882843,0.09072,0.11032,0.142830742,6.95,12.07,13.92793596
24/10/2019 00:30,6.63156,12.23004,13.91227754,0.09156,0.11004,0.143150394,6.54,12.12,13.77192797
24/10/2019 01:00,6.4256,12.132,13.72857456,0.0756,0.112,0.135127199,6.35,12.02,13.59422304
24/10/2019 01:30,6.30424,12.08724,13.63249107,0.11424,0.10724,0.15668821,6.19,11.98,13.48467649
24/10/2019 02:00,6.35996,12.08164,13.65339212,0.23996,0.10164,0.260598333,6.12,11.98,13.45268746
24/10/2019 02:30,6.46788,12.22708,13.83238797,0.25788,0.08708,0.272185637,6.21,12.14,13.63611748
24/10/2019 03:00,6.18868,12.26284,13.73597485,0.21868,0.04284,0.222836729,5.97,12.22,13.60034191
24/10/2019 03:30,6.00332,12.16004,13.56121026,0.03332,0.11004,0.114974014,5.97,12.05,13.44780279
24/10/2019 04:00,5.99548,12.0934,13.4980037,0.02548,0.1134,0.116227322,5.97,11.98,13.38511487
24/10/2019 04:30,6.12736,12.18556,13.63936997,0.15736,0.10556,0.189486367,5.97,12.08,13.47469109
24/10/2019 05:00,6.27068,12.23032,13.74416803,0.12068,0.11032,0.163505856,6.15,12.12,13.59105956
24/10/2019 05:30,6.5762,12.23116,13.88696084,0.0462,0.11116,0.12037851,6.53,12.12,13.76718199
24/10/2019 06:00,7.0134,12.23312,14.10095757,0.0434,0.11312,0.121159789,6.97,12.12,13.98124816
