Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/10/2019 06:30,7.78516,11.96036,14.27091194,0.05516,0.08036,0.097469766,7.73,11.88,14.1734717
24/10/2019 07:00,10.17444,17.9682,20.64886051,0.03444,0.0882,0.094685551,10.14,17.88,20.55514534
24/10/2019 07:30,14.39856,18.97724,23.82129652,0.02856,0.10724,0.110977886,14.37,18.87,23.71863824
24/10/2019 08:00,15.29736,19.22872,24.57138368,0.01736,0.11872,0.119982532,15.28,19.11,24.46774407
24/10/2019 08:30,14.22192,19.40556,24.0590683,0.03192,0.10556,0.110280551,14.19,19.3,23.95508506
24/10/2019 09:00,13.41112,19.67372,23.80994327,0.14112,0.08372,0.164085017,13.27,19.59,23.66138204
24/10/2019 09:30,12.54452,19.72392,23.3751578,0.18452,0.07392,0.198775745,12.36,19.65,23.21404963
24/10/2019 10:00,12.70952,20.69232,24.28382189,0.14952,0.08232,0.17068337,12.56,20.61,24.13556919
24/10/2019 10:30,13.54136,20.71876,24.75147362,0.73136,0.01876,0.731600565,12.81,20.7,24.34309142
24/10/2019 11:00,13.33168,20.81432,24.71779943,1.12168,-0.08568,1.124947592,12.21,20.9,24.20524943
24/10/2019 11:30,13.72668,20.86156,24.97251348,2.06668,-0.18844,2.075253203,11.66,21.05,24.06362608
24/10/2019 12:00,13.4326,20.83468,24.78948635,2.3926,-0.21532,2.402269232,11.04,21.05,23.76939419
24/10/2019 12:30,13.75456,20.87584,24.99977233,1.69456,-0.17416,1.703486219,12.06,21.05,24.25996908
24/10/2019 13:00,12.53292,19.95616,23.56527966,2.50292,0.14616,2.507183933,10.03,19.81,22.20443649
24/10/2019 13:30,12.5476,16.47968,20.71284912,3.1276,-0.32032,3.143960347,9.42,16.8,19.26074765
24/10/2019 14:00,12.50744,16.73076,20.88909729,3.80744,-0.35924,3.824349975,8.7,17.09,19.1770201
24/10/2019 14:30,12.39312,16.73708,20.82592784,4.03312,-0.40292,4.05319645,8.36,17.14,19.07011274
24/10/2019 15:00,12.5288,16.73008,20.90134939,4.3288,-0.40992,4.348165573,8.2,17.14,19.00051578
24/10/2019 15:30,12.7492,16.97712,21.23122003,3.9592,-0.50288,3.991009012,8.79,17.48,19.56564591
24/10/2019 16:00,12.73752,16.84728,21.12049382,3.46752,-0.41272,3.491995525,9.27,17.26,19.59184779
24/10/2019 16:30,13.00204,17.04768,21.44006617,3.51204,-0.43232,3.538548508,9.49,17.48,19.88995978
24/10/2019 17:00,14.23672,16.34908,21.67894401,4.27672,-0.29092,4.286603365,9.96,16.64,19.39307093
24/10/2019 17:30,12.57692,16.1096,20.43766447,5.59692,-0.2604,5.602974357,6.98,16.37,17.79599112
24/10/2019 18:00,14.29996,16.14072,21.56412989,5.06996,-0.11928,5.071362945,9.23,16.26,18.69707196
24/10/2019 18:30,14.87248,15.63624,21.57968171,4.44248,-0.05376,4.442805272,10.43,15.69,18.8404087
24/10/2019 19:00,14.8634,15.83056,21.71467912,4.5934,-0.06944,4.593924844,10.27,15.9,18.92836232
24/10/2019 19:30,14.39936,15.7448,21.33636088,4.74936,-0.0952,4.750314037,9.65,15.84,18.5479945
24/10/2019 20:00,14.25304,15.24728,20.87172002,4.37304,-0.06272,4.373489755,9.88,15.31,18.22115529
24/10/2019 20:30,14.41964,16.90892,22.22245696,3.97964,-0.03108,3.979761362,10.44,16.94,19.89867332
24/10/2019 21:00,14.1678,19.03212,23.72652837,4.9378,-0.11788,4.939206873,9.23,19.15,21.25830191
24/10/2019 21:30,15.62216,18.82548,24.46324959,0.83216,-0.04452,0.833350044,14.79,18.87,23.97542492
24/10/2019 22:00,13.3588,19.30892,23.47960666,0.4788,-0.03108,0.479807676,12.88,19.34,23.23639387
24/10/2019 22:30,12.31576,19.60648,23.15366067,1.42576,-0.09352,1.428823841,10.89,19.7,22.50960017
24/10/2019 23:00,9.74252,17.26036,19.82010906,1.19252,-0.05964,1.194010419,8.55,17.32,19.31540577
24/10/2019 23:30,8.47124,14.33548,16.65136313,0.68124,-0.04452,0.682693173,7.79,14.38,16.35446422
25/10/2019 00:00,7.3014,12.38904,14.38049909,0.5614,-0.05096,0.563708153,6.74,12.44,14.14854056
25/10/2019 00:30,6.8012,12.19084,13.95968844,0.2212,0.00084,0.221201595,6.58,12.19,13.85252685
25/10/2019 01:00,6.49688,12.29648,13.90729557,0.58688,-0.02352,0.587351109,5.91,12.32,13.66420506
25/10/2019 01:30,6.40788,12.2008,13.78116275,0.39788,-0.0392,0.399806371,6.01,12.24,13.63589748
25/10/2019 02:00,6.41772,12.2082,13.7922905,0.23772,0.0182,0.238415684,6.18,12.19,13.66705894
25/10/2019 02:30,6.37168,12.34588,13.89312992,1.19168,-0.06412,1.193403786,5.18,12.41,13.44769497
25/10/2019 03:00,6.0898,12.6836,14.06980359,2.3898,-0.1764,2.396301525,3.7,12.86,13.38168898
25/10/2019 03:30,6.01436,12.46596,13.84097847,1.35436,-0.05404,1.35543769,4.66,12.52,13.35911674
25/10/2019 04:00,6.27444,12.4612,13.95170609,1.08444,-0.0588,1.086032943,5.19,12.52,13.55309928
25/10/2019 04:30,6.31956,12.32312,13.84904781,0.74956,-0.02688,0.750041818,5.57,12.35,13.54796664
25/10/2019 05:00,6.196,12.59632,14.03772394,1.176,-0.04368,1.17681092,5.02,12.64,13.60036764
25/10/2019 05:30,6.62048,12.3002,13.96873922,0.76048,-0.0098,0.760543142,5.86,12.31,13.63362388
25/10/2019 06:00,6.97076,12.37696,14.20495103,0.55076,-0.03304,0.551750142,6.42,12.41,13.97227612
25/10/2019 06:30,7.73852,12.33756,14.56365608,0.75852,0.00756,0.758557673,6.98,12.33,14.16860261
25/10/2019 07:00,9.12704,15.44488,17.9400997,1.02704,-0.01512,1.027151292,8.1,15.46,17.45341227
25/10/2019 07:30,10.53008,16.86884,19.88568198,1.41008,-0.04116,1.410680599,9.12,16.91,19.212561
25/10/2019 08:00,13.3956,13.39712,18.94531403,0.9856,-0.01288,0.985684155,12.41,13.41,18.27118496
25/10/2019 08:30,13.57704,12.99732,18.79538088,1.30704,-0.02268,1.307236759,12.27,13.02,17.8905925
25/10/2019 09:00,14.33224,12.64992,19.1163171,2.17224,-0.08008,2.17371558,12.16,12.73,17.60450227
25/10/2019 09:30,14.79068,12.58924,19.42300643,1.73068,-0.06076,1.73174624,13.06,12.65,18.18202684
25/10/2019 10:00,14.59772,12.8966,19.47859648,1.07772,-0.0434,1.078593509,13.52,12.94,18.7145398
25/10/2019 10:30,14.961,12.93708,19.77876538,1.911,-0.05292,1.911732598,13.05,12.99,18.41310946
25/10/2019 11:00,13.542,12.86904,18.68148695,5.642,-0.12096,5.643296494,7.9,12.99,15.20362128
25/10/2019 11:30,12.4674,13.1252,18.10267764,4.8174,-0.0448,4.817608307,7.65,13.17,15.23060734
25/10/2019 12:00,12.93804,13.63768,18.79838277,5.31804,-0.15232,5.320220938,7.62,13.79,15.75526896
25/10/2019 12:30,21.88448,10.736,24.37605712,4.13448,-0.294,4.144919887,17.75,11.03,20.89792813
25/10/2019 13:00,36.61768,2.36176,36.69376512,5.37768,-0.54824,5.405553559,31.24,2.91,31.37524024
25/10/2019 13:30,37.7864,1.70088,37.8246615,6.8264,-1.00912,6.900584043,30.96,2.71,31.07837994
25/10/2019 14:00,37.12676,1.33972,37.15092405,7.11676,-1.12028,7.204394504,30.01,2.46,30.11065758
25/10/2019 14:30,37.28008,1.35792,37.30480279,7.08008,-1.10208,7.165341104,30.2,2.46,30.3000264
25/10/2019 15:00,36.67336,1.22468,36.69380295,7.14336,-1.05532,7.22089277,29.53,2.28,29.61788818
25/10/2019 15:30,35.73192,0.84256,35.74185242,7.17192,-0.86744,7.224187749,28.56,1.71,28.61114643
25/10/2019 16:00,37.15844,1.25,37.17945889,6.69844,-0.84,6.750903527,30.46,2.09,30.53161804
25/10/2019 16:30,38.79,1.46448,38.81763519,6.65,-0.90552,6.71136845,32.14,2.37,32.2272633
25/10/2019 17:00,39.0694,1.50564,39.09840109,6.4694,-0.86436,6.52688705,32.6,2.37,32.68603524
25/10/2019 17:30,39.08408,0.7898,39.09205921,6.53408,-0.9002,6.595798775,32.55,1.69,32.59384298
25/10/2019 18:00,39.2668,0.9514,39.2783241,6.3868,-0.8386,6.441619688,32.88,1.79,32.9286881
25/10/2019 18:30,40.3478,1.47232,40.37465407,6.3378,-0.82768,6.39161662,34.01,2.3,34.08768253
25/10/2019 19:00,40.27372,0.90952,40.28398875,6.87372,-1.04048,6.952023106,33.4,1.95,33.45687523
25/10/2019 19:30,39.29956,0.3888,39.3014832,6.90956,-1.0612,6.99057686,32.39,1.45,32.42243976
25/10/2019 20:00,38.28728,0.15208,38.28758204,6.93728,-1.06792,7.018996148,31.35,1.22,31.37372946
25/10/2019 20:30,36.78128,-0.64328,36.78690484,6.74128,-0.97328,6.811176844,30.04,0.33,30.04181253
25/10/2019 21:00,35.31576,-1.68696,35.35602832,6.67576,-0.94696,6.742588881,28.64,-0.74,28.64955846
25/10/2019 21:30,33.82152,-1.9288,33.87647391,6.70152,-0.9688,6.771184811,27.12,-0.96,27.13698583
25/10/2019 22:00,32.2432,-2.17692,32.31660451,6.7032,-0.97692,6.774013797,25.54,-1.2,25.56817553
25/10/2019 22:30,30.41584,-2.46956,30.51593108,6.68584,-0.95956,6.754347629,23.73,-1.51,23.77799403
25/10/2019 23:00,28.65892,-2.64368,28.78059658,6.61892,-0.95368,6.687272053,22.04,-1.69,22.1046986
25/10/2019 23:30,25.48404,-2.3154,25.58900881,4.95404,-0.5054,4.979753155,20.53,-1.81,20.60963367
26/10/2019 00:00,22.33336,-2.16696,22.43824157,3.29336,-0.17696,3.298110812,19.04,-1.99,19.14371176
26/10/2019 00:30,19.79324,-2.03672,19.89775309,2.12324,-0.07672,2.124625627,17.67,-1.96,17.77837169
26/10/2019 01:00,17.9074,-2.21052,18.04331936,1.3874,-0.03052,1.387735649,16.52,-2.18,16.66321698
26/10/2019 01:30,16.93456,-2.27796,17.08708355,0.85456,-0.05796,0.856523295,16.08,-2.22,16.23252291
26/10/2019 02:00,16.7184,-2.227,16.86607327,0.7784,-0.007,0.778431474,15.94,-2.22,16.09384976
26/10/2019 02:30,16.94756,-2.33132,17.10715765,1.47756,-0.06132,1.478831869,15.47,-2.27,15.63565797
26/10/2019 03:00,17.5262,-2.55232,17.71107066,2.7762,-0.22232,2.785087543,14.75,-2.33,14.93289657
26/10/2019 03:30,18.75928,-2.74544,18.95911461,4.31928,-0.47544,4.345367983,14.44,-2.27,14.6173356
26/10/2019 04:00,19.383,-2.81724,19.58666715,5.173,-0.59724,5.207362539,14.21,-2.22,14.38236768
26/10/2019 04:30,19.59168,-2.97244,19.81588567,5.53168,-0.69244,5.574850381,14.06,-2.28,14.24366526
26/10/2019 05:00,19.43792,-2.93468,19.65820644,5.47792,-0.62468,5.51342295,13.96,-2.31,14.14983039
26/10/2019 05:30,20.30936,-2.93368,20.52015063,5.93936,-0.74368,5.985737812,14.37,-2.19,14.53592102
26/10/2019 06:00,21.115,-3.15608,21.34956829,6.475,-0.90608,6.538088862,14.64,-2.25,14.81189049
26/10/2019 06:30,21.93124,-2.97704,22.13237572,6.28124,-0.81704,6.334155847,15.65,-2.16,15.79835751
26/10/2019 07:00,22.9086,-2.93596,23.09596967,6.4386,-0.85596,6.495247299,16.47,-2.08,16.60082227
26/10/2019 07:30,25.01356,-2.79176,25.1688718,6.78356,-0.99176,6.855674596,18.23,-1.8,18.31864897
26/10/2019 08:00,26.39676,-2.49508,26.51441802,6.27676,-0.81508,6.329460601,20.12,-1.68,20.19001734
26/10/2019 08:30,28.45124,-1.99412,28.52103736,6.00124,-0.69412,6.041248556,22.45,-1.3,22.4876077
26/10/2019 09:00,31.27344,-1.5804,31.31334721,5.89344,-0.6804,5.932586215,25.38,-0.9,25.39595243
26/10/2019 09:30,30.99384,-1.25416,31.0192043,4.54384,-0.38416,4.560050532,26.45,-0.87,26.46430426
26/10/2019 10:00,32.89312,-1.21264,32.91546504,5.15312,-0.54264,5.181612095,27.74,-0.67,27.74809002
26/10/2019 10:30,32.61024,-0.36096,32.61223766,3.60024,-0.26096,3.60968533,29.01,-0.1,29.01017235
26/10/2019 11:00,32.08576,-0.72556,32.09396255,3.45576,-0.24556,3.464473537,28.63,-0.48,28.63402347
26/10/2019 11:30,33.53756,0.49576,33.54122402,3.43756,-0.25424,3.446948902,30.1,0.75,30.1093424
26/10/2019 12:00,33.62916,0.84328,33.63973132,3.14916,-0.21672,3.156608348,30.48,1.06,30.49842619
26/10/2019 12:30,31.69672,0.96172,31.71130657,1.54672,-0.09828,1.549839255,30.15,1.06,30.16862774
26/10/2019 13:00,30.61536,0.1186,30.61558972,0.53536,-0.0714,0.540100259,30.08,0.19,30.08060006
26/10/2019 13:30,29.8474,-0.01104,29.84740204,0.8974,0.00896,0.897444729,28.95,-0.02,28.95000691
26/10/2019 14:00,30.22172,-0.586,30.22740074,1.44172,-0.056,1.44280718,28.78,-0.53,28.78487971
26/10/2019 14:30,30.09764,-0.82876,30.10904809,2.25764,-0.15876,2.263215215,27.84,-0.67,27.84806097
26/10/2019 15:00,29.69216,-1.05564,29.71091956,2.93216,-0.25564,2.943282874,26.76,-0.8,26.77195548
26/10/2019 15:30,28.88536,-1.16924,28.90901493,2.91536,-0.28924,2.929672969,25.97,-0.88,25.98490523
26/10/2019 16:00,27.59784,-1.07436,27.61874404,1.68784,-0.16436,1.695823716,25.91,-0.91,25.92597539
26/10/2019 16:30,27.89684,-0.95576,27.91320761,1.59684,-0.09576,1.599708712,26.3,-0.86,26.31405708
26/10/2019 17:00,29.60852,-0.97536,29.62458073,2.15852,-0.11536,2.161600453,27.45,-0.86,27.46346846
26/10/2019 17:30,30.34552,-1.01108,30.36235938,1.60552,-0.10108,1.60869874,28.74,-0.91,28.75440314
26/10/2019 18:00,31.71784,-0.70732,31.72572577,1.40784,-0.04732,1.40863503,30.31,-0.66,30.3171849
26/10/2019 18:30,33.06176,-0.73332,33.06989163,1.20176,0.03668,1.202319641,31.86,-0.77,31.86930341
26/10/2019 19:00,32.43248,-0.82064,32.44286068,0.73248,0.05936,0.734881324,31.7,-0.88,31.71221216
26/10/2019 19:30,31.40584,-0.87604,31.41805583,0.59584,0.04396,0.597459444,30.81,-0.92,30.82373274
26/10/2019 20:00,30.28584,-0.9934,30.30212778,0.66584,0.0266,0.666371117,29.62,-1.02,29.63755725
26/10/2019 20:30,29.09676,-1.2834,29.12505035,1.16676,-0.0434,1.167566896,27.93,-1.24,27.95751241
26/10/2019 21:00,28.1744,-1.37988,28.20817052,1.1144,-0.01988,1.114577308,27.06,-1.36,27.09415435
26/10/2019 21:30,26.84384,-1.66472,26.89540925,0.76384,-0.03472,0.764628684,26.08,-1.63,26.13088785
26/10/2019 22:00,25.44456,-1.7392,25.50393009,0.57456,-0.0392,0.575895679,24.87,-1.7,24.92803442
26/10/2019 22:30,24.14452,-1.97696,24.22532181,0.74452,-0.03696,0.745436833,23.4,-1.94,23.48028109
26/10/2019 23:00,22.44956,-2.2378,22.56081765,0.74956,-0.0378,0.750512514,21.7,-2.2,21.81123564
26/10/2019 23:30,21.28928,-2.31604,21.41488931,0.74928,-0.02604,0.749732352,20.54,-2.29,20.66726155
27/10/2019 00:00,20.13684,-2.41604,20.28126166,0.75684,-0.02604,0.757287836,19.38,-2.39,19.5268149
27/10/2019 00:30,18.93024,-2.32724,19.07275629,0.80024,-0.03724,0.801106032,18.13,-2.29,18.27405264
27/10/2019 01:00,17.93512,-2.46736,18.1040436,0.85512,-0.01736,0.855296197,17.08,-2.45,17.25482251
27/10/2019 01:30,16.68216,-2.41184,16.85560543,0.76216,-0.02184,0.762472853,15.92,-2.39,16.09840054
27/10/2019 02:00,16.65164,-2.4404,16.82951772,0.73164,-0.0504,0.733373881,15.92,-2.39,16.09840054
27/10/2019 02:30,15.92596,-2.62408,16.14069384,0.64596,-0.02408,0.646408669,15.28,-2.6,15.4996258
27/10/2019 03:00,14.84684,-2.676,15.08607417,0.19684,0.014,0.197337238,14.65,-2.69,14.8949186
27/10/2019 03:30,14.35564,-2.57716,14.58513467,0.18564,0.11284,0.217244275,14.17,-2.69,14.42307179
27/10/2019 04:00,14.74004,-2.58416,14.96484755,0.67004,0.10584,0.678347777,14.07,-2.69,14.32483857
27/10/2019 04:30,14.61536,-2.51704,14.83051713,0.67536,0.09296,0.681727725,13.94,-2.61,14.18223184
27/10/2019 05:00,14.85796,-2.70492,15.10217096,0.96796,-0.02492,0.968280728,13.89,-2.68,14.14618323
27/10/2019 05:30,15.00424,-2.75136,15.25441575,0.67424,-0.03136,0.674968908,14.33,-2.72,14.58585959
27/10/2019 06:00,15.46568,-2.74352,15.70713723,0.71568,-0.02352,0.716066375,14.75,-2.72,14.99869661
27/10/2019 06:30,16.49352,-2.73372,16.71853543,0.51352,-0.01372,0.51370325,15.98,-2.72,16.20983652
27/10/2019 07:00,18.30944,-2.5424,18.48511268,0.62944,-0.0224,0.62983845,17.68,-2.52,17.85868976
27/10/2019 07:30,20.46468,-1.89708,20.55242176,0.48468,0.05292,0.487560487,19.98,-1.95,20.07493213
27/10/2019 08:00,22.83468,-1.49416,22.88351207,0.27468,0.10584,0.294365772,22.56,-1.6,22.61666642
27/10/2019 08:30,23.4776,-0.878,23.4940117,0.1876,0.112,0.218489725,23.29,-0.99,23.31103172
27/10/2019 09:00,23.04068,-0.63756,23.04949929,0.33068,0.06244,0.336523426,22.71,-0.7,22.72078564
27/10/2019 09:30,20.17104,-0.57668,20.17928181,0.62104,0.03332,0.621933199,19.55,-0.61,19.55951431
27/10/2019 10:00,19.1358,1.68516,19.209857,1.1158,-0.01484,1.115898681,18.02,1.7,18.10001105
27/10/2019 10:30,18.12372,1.64288,18.1980296,1.48372,-0.05712,1.484819091,16.64,1.7,16.72661352
27/10/2019 11:00,15.93164,1.61488,16.01327545,1.71164,-0.08512,1.713755205,14.22,1.7,14.32125693
27/10/2019 11:30,17.68964,1.97932,17.80003008,1.94964,-0.12068,1.953371391,15.74,2.1,15.87947102
27/10/2019 12:00,18.52948,1.96028,18.63288294,2.13948,-0.13972,2.144037394,16.39,2.1,16.5239856
27/10/2019 12:30,17.47892,1.95664,17.58809496,2.13892,-0.14336,2.143718931,15.34,2.1,15.48307463
27/10/2019 13:00,20.98764,1.2742,21.02628399,2.11764,-0.1358,2.121989823,18.87,1.41,18.92260553
27/10/2019 13:30,20.5002,1.0174,20.52543064,2.1602,-0.1526,2.165583247,18.34,1.17,18.37728217
27/10/2019 14:00,16.75024,1.24348,16.79633241,1.71024,-0.08652,1.712427099,15.04,1.33,15.098692
27/10/2019 14:30,18.72,-0.4982,18.72662819,1.61,-0.0882,1.612414103,17.11,-0.41,17.11491163
27/10/2019 15:00,20.91824,-0.53576,20.92509984,1.73824,-0.09576,1.740875721,19.18,-0.44,19.18504626
27/10/2019 15:30,22.99284,-0.88224,23.00975964,1.37284,-0.07224,1.374739351,21.62,-0.81,21.63516813
27/10/2019 16:00,25.41812,-0.90436,25.43420318,1.26812,-0.09436,1.271625788,24.15,-0.81,24.16358003
27/10/2019 16:30,26.09064,-1.23116,26.11967172,0.85064,-0.04116,0.851635224,25.24,-1.19,25.26803712
27/10/2019 17:00,24.0556,-1.41252,24.09703517,0.4956,-0.00252,0.495606407,23.56,-1.41,23.60215456
27/10/2019 17:30,10.7184,-2.37628,10.97865225,0.8484,0.15372,0.862213662,9.87,-2.53,10.18910202
27/10/2019 18:00,12.04556,-1.91116,12.1962309,1.92556,0.37884,1.9624732,10.12,-2.29,10.37586141
27/10/2019 18:30,16.67668,-1.47276,16.74158528,6.47668,0.94724,6.545582284,10.2,-2.42,10.48314838
27/10/2019 19:00,24.7028,-1.72732,24.76311697,6.5128,0.86268,6.569686493,18.19,-2.59,18.37346456
27/10/2019 19:30,35.6438,-0.58844,35.64865692,6.3238,0.86156,6.382219996,29.32,-1.45,29.35583247
27/10/2019 20:00,33.5614,-0.511,33.56528997,4.0614,0.819,4.143154711,29.5,-1.33,29.52996614
27/10/2019 20:30,29.90052,-1.22552,29.9256244,0.94052,0.14448,0.951552595,28.96,-1.37,28.99238693
27/10/2019 21:00,28.62,-1.56764,28.66290103,0.63,-0.01764,0.630246912,27.99,-1.55,28.03288426
27/10/2019 21:30,27.62816,-1.78008,27.68544581,0.88816,-0.01008,0.888217199,26.74,-1.77,26.79851675
27/10/2019 22:00,26.14296,-2.12856,26.22947055,0.93296,-0.02856,0.93339704,25.21,-2.1,25.29731409
27/10/2019 22:30,23.86472,-2.40196,23.98529284,0.52472,-0.00196,0.524723661,23.34,-2.4,23.46306885
27/10/2019 23:00,21.50616,-2.29968,21.62876432,0.21616,0.04032,0.219888263,21.29,-2.34,21.41820954
27/10/2019 23:30,19.5052,-2.63892,19.6829044,0.1652,0.03108,0.168098205,19.34,-2.67,19.52343464
28/10/2019 00:00,18.39912,-2.6214,18.58492278,0.37912,-0.0014,0.379122585,18.02,-2.62,18.20947006
28/10/2019 00:30,17.57632,-2.52688,17.75703093,0.30632,-0.02688,0.307497117,17.27,-2.5,17.45001146
28/10/2019 01:00,17.42196,-2.48884,17.59883561,0.42196,-0.02884,0.422944426,17,-2.46,17.17706611
28/10/2019 01:30,17.01296,-2.56504,17.20523868,0.65296,-0.00504,0.652979451,16.36,-2.56,16.5590821
28/10/2019 02:00,16.46256,-2.6626,16.67649005,0.67256,-0.0126,0.672678016,15.79,-2.65,16.01082759
28/10/2019 02:30,16.1882,-2.65532,16.40452814,0.5782,-0.00532,0.578224474,15.61,-2.65,15.83333825
28/10/2019 03:00,15.62948,-2.68396,15.85825609,0.66948,0.02604,0.669986233,14.96,-2.71,15.20347658
28/10/2019 03:30,16.05604,-2.59836,16.26492838,0.86604,-0.03836,0.866889134,15.19,-2.56,15.40421046
28/10/2019 04:00,16.24352,-2.6146,16.45260086,1.00352,-0.0546,1.005004254,15.24,-2.56,15.4535174
28/10/2019 04:30,16.11696,-2.6506,16.33346503,0.94696,-0.0406,0.947829943,15.17,-2.61,15.39288797
28/10/2019 05:00,16.41448,-2.6394,16.62532965,0.91448,-0.0294,0.914952474,15.5,-2.61,15.71820919
28/10/2019 05:30,17.33164,-2.49172,17.50983762,1.08164,-0.04172,1.082444293,16.25,-2.45,16.43365449
28/10/2019 06:00,18.45164,-2.3624,18.60225665,1.01164,-0.0224,1.011887963,17.44,-2.34,17.5962837
28/10/2019 06:30,20.91676,-2.0042,21.01255973,0.95676,-0.0042,0.956769219,19.96,-2,20.05995015
28/10/2019 07:00,23.25568,-1.56024,23.30796004,0.92568,-0.03024,0.926173807,22.33,-1.53,22.38235466
28/10/2019 07:30,24.93356,-1.04764,24.95555978,0.90356,-0.01764,0.903732174,24.03,-1.03,24.05206436
28/10/2019 08:00,26.74196,-0.7632,26.75284843,1.12196,-0.0532,1.123220585,25.62,-0.71,25.62983613
28/10/2019 08:30,28.82808,1.6438,28.87490736,1.01808,-0.0462,1.019127728,27.81,1.69,27.86130291
28/10/2019 09:00,30.58632,2.1386,30.66099446,1.35632,-0.0714,1.358198035,29.23,2.21,29.31342696
28/10/2019 09:30,29.88388,2.19856,29.964645,1.71388,-0.11144,1.717499208,28.17,2.31,28.26455377
28/10/2019 10:00,27.3968,2.2204,27.48662996,1.8368,-0.1596,1.843720803,25.56,2.38,25.6705668
28/10/2019 10:30,28.6918,2.38188,28.79049738,1.8018,-0.14812,1.807877976,26.89,2.53,27.00875784
28/10/2019 11:00,28.20732,2.30292,28.3011721,1.86732,-0.15708,1.873915182,26.34,2.46,26.4546253
28/10/2019 11:30,28.19656,2.36484,28.29555555,2.08656,-0.19516,2.095666972,26.11,2.56,26.23519964
28/10/2019 12:00,28.25536,2.35316,28.35317849,3.12536,-0.33684,3.143459291,25.13,2.69,25.27356326
28/10/2019 12:30,26.6726,2.23248,26.76586553,3.4426,-0.38752,3.464342147,23.23,2.62,23.37728171
28/10/2019 13:00,24.74312,2.14604,24.83601166,3.75312,-0.39396,3.773740083,20.99,2.54,21.14312418
28/10/2019 13:30,24.007,1.91236,24.08304735,3.507,-0.36764,3.526217261,20.5,2.28,20.62640056
28/10/2019 14:00,25.7584,1.84856,25.82464607,3.2984,-0.32144,3.314025684,22.46,2.17,22.56458508
28/10/2019 14:30,25.34148,1.90036,25.41263419,2.88148,-0.26964,2.894068541,22.46,2.17,22.56458508
28/10/2019 15:00,29.389,1.71892,29.43922565,2.709,-0.24108,2.719705971,26.68,1.96,26.75189713
28/10/2019 15:30,31.08044,1.49108,31.11618663,2.05044,-0.17892,2.058231416,29.03,1.67,29.07799512
28/10/2019 16:00,32.01152,1.603,32.05163056,1.80152,-0.147,1.807507486,30.21,1.75,30.26064441
28/10/2019 16:30,34.2164,1.73276,34.26024644,2.2764,-0.17724,2.283289508,31.94,1.91,31.99705768
28/10/2019 17:00,35.07968,1.83352,35.12756388,3.10968,-0.11648,3.111860744,31.97,1.95,32.02941461
28/10/2019 17:30,28.74092,-0.81608,28.7525037,7.36092,0.56392,7.382489351,21.38,-1.38,21.42449066
28/10/2019 18:00,29.55716,-0.96864,29.57302776,7.65716,0.52136,7.674888632,21.9,-1.49,21.95062869
28/10/2019 18:30,38.74096,1.61376,38.77455613,3.27096,-0.08624,3.272096676,35.47,1.7,35.51071528
28/10/2019 19:00,38.69196,1.9314,38.74013519,2.66196,-0.2086,2.670120784,36.03,2.14,36.09349664
28/10/2019 19:30,38.04948,0.99996,38.06261746,3.39948,-0.32004,3.414511659,34.65,1.32,34.67513374
28/10/2019 20:00,36.02752,-0.56836,36.03200286,2.97752,-0.24836,2.987860111,33.05,-0.32,33.05154913
28/10/2019 20:30,35.0484,-0.7994,35.05751536,3.3684,-0.3094,3.382579921,31.68,-0.49,31.68378923
28/10/2019 21:00,33.93408,-1.16136,33.95394738,3.80408,-0.38136,3.82314793,30.13,-0.78,30.14009456
28/10/2019 21:30,32.4304,-1.43064,32.46194041,4.0404,-0.43064,4.063284751,28.39,-1,28.40760638
28/10/2019 22:00,30.3846,-1.66828,30.43036436,4.0446,-0.37828,4.062251213,26.34,-1.29,26.37156992
28/10/2019 22:30,27.65284,-1.88464,27.71698808,3.61284,-0.30464,3.625661098,24.04,-1.58,24.09186585
28/10/2019 23:00,25.74216,-2.17552,25.83392515,3.91216,-0.34552,3.927388437,21.83,-1.83,21.90656979
28/10/2019 23:30,23.96808,-2.26872,24.07521442,3.95808,-0.32872,3.971706702,20.01,-1.94,20.10382302
29/10/2019 00:00,21.81212,-2.30764,21.93385012,3.66212,-0.29764,3.674195485,18.15,-2.01,18.26095835
29/10/2019 00:30,21.36056,-2.34532,21.48892853,3.71056,-0.28532,3.721513538,17.65,-2.06,17.76980867
29/10/2019 01:00,20.90144,-2.35708,21.03392546,3.75144,-0.29708,3.763184635,17.15,-2.06,17.27327705
29/10/2019 01:30,20.0764,-2.36004,20.2146389,3.3964,-0.25004,3.405591426,16.68,-2.11,16.81292657
29/10/2019 02:00,19.90924,-2.39616,20.0529155,3.50924,-0.28616,3.520888087,16.4,-2.11,16.53517765
29/10/2019 02:30,19.57964,-2.40996,19.72739744,3.41964,-0.23996,3.428048794,16.16,-2.17,16.30504523
29/10/2019 03:00,19.40352,-2.39004,19.55016316,3.52352,-0.25004,3.532380669,15.88,-2.14,16.02354518
29/10/2019 03:30,19.18536,-2.57952,19.35799478,3.82536,-0.28952,3.836300426,15.36,-2.29,15.52976819
29/10/2019 04:00,19.61824,-2.69756,19.80283239,4.39824,-0.35756,4.412750191,15.22,-2.34,15.39883112
29/10/2019 04:30,20.04268,-2.67292,20.22012668,4.50268,-0.40292,4.520671599,15.54,-2.27,15.70491961
29/10/2019 05:00,20.70644,-2.73396,20.88614839,4.90644,-0.46396,4.928327541,15.8,-2.27,15.96223355
29/10/2019 05:30,21.05064,-2.5814,21.2083255,4.56064,-0.4214,4.580067158,16.49,-2.16,16.63086588
29/10/2019 06:00,22.17368,-2.48408,22.31238979,4.52368,-0.44408,4.545424929,17.65,-2.04,17.76750123
29/10/2019 06:30,24.39652,-2.12976,24.48930513,4.70652,-0.45976,4.728922686,19.69,-1.67,19.76069331
29/10/2019 07:00,26.53068,-1.83988,26.59440053,4.67068,-0.43988,4.691348002,21.86,-1.4,21.90478487
29/10/2019 07:30,29.1874,-1.27148,29.21508138,4.7474,-0.43148,4.766967773,24.44,-0.84,24.45443109
29/10/2019 08:00,30.32172,-0.95404,30.3367252,4.80172,-0.47404,4.825062578,25.52,-0.48,25.52451371
29/10/2019 08:30,31.74684,0.633,31.75315006,5.02684,-0.497,5.051349264,26.72,1.13,26.74388341
29/10/2019 09:00,32.68084,1.49036,32.71480515,4.90084,-0.47964,4.924254993,27.78,1.97,27.84976302
29/10/2019 09:30,32.95268,1.73188,32.99815946,4.85268,-0.49812,4.878178627,28.1,2.23,28.18834688
29/10/2019 10:00,33.98668,1.64788,34.02660615,5.35668,-0.65212,5.396228416,28.63,2.3,28.72223703
29/10/2019 10:30,34.00712,1.4892,34.03971103,5.65712,-0.7308,5.704127921,28.35,2.22,28.43678779
29/10/2019 11:00,33.51156,1.54716,33.54725559,5.48156,-0.67284,5.522699856,28.03,2.22,28.11777552
29/10/2019 11:30,33.80592,1.75936,33.85167019,5.43592,-0.64064,5.473540523,28.37,2.4,28.47133471
29/10/2019 12:00,32.78448,1.85184,32.83673918,5.32448,-0.60816,5.359099351,27.46,2.46,27.56996917
29/10/2019 12:30,32.0358,2.0098,32.09878156,5.0358,-0.5502,5.06576763,27,2.56,27.12109142
29/10/2019 13:00,32.18396,2.05376,32.24942188,4.80396,-0.50624,4.830560073,27.38,2.56,27.49941818
29/10/2019 13:30,32.59812,1.82248,32.64902542,5.11812,-0.59752,5.152880989,27.48,2.42,27.5863517
29/10/2019 14:00,33.27696,1.80092,33.32565648,4.65696,-0.54908,4.689217983,28.62,2.35,28.71631766
29/10/2019 14:30,33.47288,1.92168,33.5279965,4.21288,-0.48832,4.241086455,29.26,2.41,29.35908207
29/10/2019 15:00,33.85804,2.02644,33.91862809,4.05804,-0.41356,4.079058778,29.8,2.44,29.89972575
29/10/2019 15:30,34.15944,1.99532,34.21766566,3.70944,-0.34468,3.725419361,30.45,2.34,30.53977898
29/10/2019 16:00,35.013,2.16948,35.08014841,3.493,-0.31052,3.50677511,31.52,2.48,31.61741292
29/10/2019 16:30,37.4122,2.16192,37.47461283,3.7422,-0.31808,3.755693774,33.67,2.48,33.76120999
29/10/2019 17:00,39.35868,2.33904,39.42812194,3.78868,-0.33096,3.803108027,35.57,2.67,35.67006869
29/10/2019 17:30,41.66004,2.52684,41.73660088,3.96004,-0.36316,3.976657137,37.7,2.89,37.8106083
29/10/2019 18:00,41.29312,2.61324,41.37572697,4.10312,-0.39676,4.122258147,37.19,3.01,37.31160945
29/10/2019 18:30,41.21004,2.3674,41.2779842,4.24004,-0.4326,4.26205138,36.97,2.8,37.0758803
29/10/2019 19:00,40.22576,2.30204,40.29157673,4.08576,-0.40796,4.106076733,36.14,2.71,36.24146382
29/10/2019 19:30,38.7836,1.7858,38.82469202,3.8136,-0.3542,3.830013394,34.97,2.14,35.03541779
29/10/2019 20:00,37.05868,1.30944,37.08180681,3.71868,-0.35056,3.735167099,33.34,1.66,33.38130015
29/10/2019 20:30,35.53172,-0.6296,35.53729762,3.82172,-0.3696,3.839550484,31.71,-0.26,31.71106589
29/10/2019 21:00,34.41508,-1.37284,34.44245086,4.38508,-0.46284,4.409438453,30.03,-0.91,30.04378471
29/10/2019 21:30,32.08384,-1.35776,32.11255676,3.77384,-0.34776,3.7898292,28.31,-1.01,28.32801087
29/10/2019 22:00,30.16956,-1.538,30.20873706,3.54956,-0.308,3.562897724,26.62,-1.23,26.64840145
29/10/2019 22:30,28.08924,-1.85068,28.15014068,3.78924,-0.33068,3.80364155,24.3,-1.52,24.34749268
29/10/2019 23:00,26.14012,-2.25608,26.23729732,3.90012,-0.34608,3.915444723,22.24,-1.91,22.32186596
29/10/2019 23:30,24.2712,-2.5462,24.40439067,4.2112,-0.4662,4.236926702,20.06,-2.08,20.16754819
30/10/2019 00:00,22.47064,-2.50392,22.60971644,4.00064,-0.42392,4.023037233,18.47,-2.08,18.58675066
30/10/2019 00:30,22.18736,-2.6958,22.35053202,4.70736,-0.5558,4.740058207,17.48,-2.14,17.61050823
30/10/2019 01:00,21.1318,-2.6902,21.30235075,4.3218,-0.4802,4.348395943,16.81,-2.21,16.95465128
30/10/2019 01:30,21.086,-2.77444,21.26774349,4.466,-0.59444,4.505387321,16.62,-2.18,16.7623626
30/10/2019 02:00,20.47884,-2.74616,20.66214613,4.29884,-0.56616,4.335961542,16.18,-2.18,16.3261998
30/10/2019 02:30,19.9932,-2.7804,20.18560552,4.3232,-0.5404,4.356844087,15.67,-2.24,15.82929247
30/10/2019 03:00,19.0468,-2.706,19.23806191,3.7268,-0.406,3.748849722,15.32,-2.3,15.49168809
30/10/2019 03:30,19.09108,-2.68784,19.27936253,4.02108,-0.42784,4.043776877,15.07,-2.26,15.23852027
30/10/2019 04:00,18.24676,-2.58116,18.42841929,3.40676,-0.32116,3.421864615,14.84,-2.26,15.01110256
30/10/2019 04:30,18.95404,-2.68336,19.1430419,3.90404,-0.42336,3.926927808,15.05,-2.26,15.21874174
30/10/2019 05:00,19.39484,-2.66444,19.57700332,3.93484,-0.45444,3.960995019,15.46,-2.21,15.61716043
30/10/2019 05:30,19.97872,-2.68812,20.158751,3.89872,-0.42812,3.922155577,16.08,-2.26,16.23804175
30/10/2019 06:00,21.28692,-2.45708,21.42825717,3.91692,-0.43708,3.941230926,17.37,-2.02,17.48706093
30/10/2019 06:30,23.33156,-2.05708,23.42206802,3.94156,-0.43708,3.965719879,19.39,-1.62,19.45755637
30/10/2019 07:00,25.914,-1.62204,25.96471471,3.864,-0.43204,3.888078518,22.05,-1.19,22.08208776
30/10/2019 07:30,28.6162,-1.3024,28.64582253,4.3162,-0.5124,4.346508507,24.3,-0.79,24.31283817
30/10/2019 08:00,30.14424,0.05692,30.14429374,4.52424,-0.56308,4.559145387,25.62,0.62,25.62750085
30/10/2019 08:30,31.68324,1.17284,31.70494048,4.78324,-0.65716,4.828171928,26.9,1.83,26.96217536
30/10/2019 09:00,32.10168,1.68964,32.14611551,4.97168,-0.64036,5.012750039,27.13,2.33,27.22986963
30/10/2019 09:30,32.29496,1.92112,32.35205007,5.59496,-0.76888,5.647544055,26.7,2.69,26.83516536
30/10/2019 10:00,32.40056,2.03496,32.46440128,5.95056,-0.84504,6.010262633,26.45,2.88,26.60633195
30/10/2019 10:30,31.7106,2.1806,31.78548676,5.6406,-0.7994,5.696964869,26.07,2.98,26.23976562
30/10/2019 11:00,31.98176,2.39312,32.07117079,5.05176,-0.65688,5.09428802,26.93,3.05,27.10216597
30/10/2019 11:30,32.9624,2.27652,33.04091943,4.9924,-0.68348,5.038968413,27.97,2.96,28.12618886
30/10/2019 12:00,32.81908,2.28644,32.89862945,4.67908,-0.62356,4.720446665,28.14,2.91,28.29006363
30/10/2019 12:30,33.4372,2.17756,33.50803055,4.8272,-0.62244,4.867164615,28.61,2.8,28.7466885
30/10/2019 13:00,32.97328,2.17364,33.04484687,4.82328,-0.62636,4.863780095,28.15,2.8,28.28891126
30/10/2019 13:30,32.0552,2.33104,32.13984435,4.4352,-0.56896,4.471544982,27.62,2.9,27.77182745
30/10/2019 14:00,31.7206,2.09688,31.78983124,4.3806,-0.53312,4.412921175,27.34,2.63,27.46620651
30/10/2019 14:30,33.30836,1.78308,33.35605223,4.44836,-0.62692,4.492319599,28.86,2.41,28.96045062
30/10/2019 15:00,34.22048,1.9568,34.27638134,4.47048,-0.6132,4.512339268,29.75,2.57,29.86080039
30/10/2019 15:30,34.68748,1.98516,34.74423879,4.12748,-0.50484,4.15823936,30.56,2.49,30.66127362
30/10/2019 16:00,35.86424,2.082,35.92462157,3.89424,-0.448,3.919924639,31.97,2.53,32.06995167
30/10/2019 16:30,36.42432,2.20768,36.49116247,3.62432,-0.36232,3.642385378,32.8,2.57,32.90053039
30/10/2019 17:00,28.43,2.39704,28.53087277,6.58,-0.23296,6.584122596,21.85,2.63,22.00771228
30/10/2019 17:30,19.442,-0.18064,19.44283917,10.542,0.54936,10.5563043,8.9,-0.73,8.929888017
30/10/2019 18:00,23.78384,-1.4174,23.8260376,14.06384,-0.6874,14.08062905,9.72,-0.73,9.747374005
30/10/2019 18:30,30.30632,1.5202,30.34442354,7.30632,-0.2198,7.309625434,23,1.74,23.06572349
30/10/2019 19:00,14.58068,7.23796,16.27833819,7.05068,-0.43204,7.063904517,7.53,7.67,10.74847896
30/10/2019 19:30,14.52364,7.47112,16.33259786,6.58364,-0.55888,6.607318859,7.94,8.03,11.29267462
30/10/2019 20:00,14.056,7.44428,15.90561035,4.676,-0.61572,4.71636376,9.38,8.06,12.36721472
30/10/2019 20:30,12.92876,7.8348,15.11743782,4.42876,-0.5852,4.467255777,8.5,8.42,11.96438047
30/10/2019 21:00,11.75856,8.1496,14.3066318,4.29856,-0.5404,4.332395438,7.46,8.69,11.45284681
30/10/2019 21:30,11.2198,8.39208,14.01109984,4.2798,-0.50792,4.309834192,6.94,8.9,11.28599132
30/10/2019 22:00,10.50912,8.55424,13.55052121,4.15912,-0.44576,4.182939296,6.35,9,11.01464934
30/10/2019 22:30,9.73596,8.45308,12.89354407,4.35596,-0.48692,4.383090075,5.38,8.94,10.43398294
30/10/2019 23:00,8.9334,8.25584,12.16406715,3.7534,-0.38416,3.773008145,5.18,8.64,10.07382748
30/10/2019 23:30,8.61084,8.9828,12.44336214,3.92084,-0.4172,3.942973769,4.69,9.4,10.50505117
31/10/2019 00:00,7.83484,7.93292,11.14970572,4.07484,-0.50708,4.106269737,3.76,8.44,9.239653673
31/10/2019 00:30,7.53256,7.99956,10.98783056,4.73256,-0.65044,4.777048916,2.8,8.65,9.091891992
31/10/2019 01:00,7.30376,8.09776,10.90498176,4.81376,-0.70224,4.864712361,2.49,8.8,9.145496159
31/10/2019 01:30,6.99916,8.18828,10.77200864,4.68916,-0.67172,4.737027471,2.31,8.86,9.156183703
31/10/2019 02:00,6.64804,8.20252,10.55830338,4.54804,-0.62748,4.591121757,2.1,8.83,9.076282279
31/10/2019 02:30,6.44696,8.19192,10.424531,4.37696,-0.59808,4.417632684,2.07,8.79,9.030448494
31/10/2019 03:00,6.41456,8.08768,10.32265217,3.93456,-0.50232,3.966495654,2.48,8.59,8.940833294
31/10/2019 03:30,6.14088,8.20572,10.24910961,3.96088,-0.50428,3.9928522,2.18,8.71,8.978669166
31/10/2019 04:00,6.0672,8.16192,10.16994857,3.7772,-0.45808,3.804875442,2.29,8.62,8.91899658
31/10/2019 04:30,6.2604,8.07244,10.21552229,3.6904,-0.42756,3.715085425,2.57,8.5,8.880028153
31/10/2019 05:00,6.32228,8.07964,10.25923033,3.05228,-0.29036,3.066059707,3.27,8.37,8.98608925
31/10/2019 05:30,6.38256,8.01716,10.24753271,2.77256,-0.25284,2.784064837,3.61,8.27,9.023580221
31/10/2019 06:00,6.59612,8.14652,10.48210795,2.83612,-0.26348,2.848332559,3.76,8.41,9.212258138
31/10/2019 06:30,7.02032,8.15728,10.76225394,2.42032,-0.20272,2.428794825,4.6,8.36,9.541991406
31/10/2019 07:00,8.1032,9.9732,12.85015831,2.0132,-0.1568,2.019297026,6.09,10.13,11.81968697
31/10/2019 07:30,9.75048,14.8774,17.78788607,1.95048,-0.1526,1.956440388,7.8,15.03,16.93342552
31/10/2019 08:00,10.05912,15.2284,18.2507551,1.77912,-0.1316,1.783980531,8.28,15.36,17.44958452
31/10/2019 08:30,10.8962,16.30388,19.60978525,1.4462,-0.10612,1.450088237,9.45,16.41,18.93648859
31/10/2019 09:00,12.26244,16.3218,20.41491097,1.32244,-0.0882,1.325377981,10.94,16.41,19.72236548
31/10/2019 09:30,11.90924,16.36832,20.24232934,1.12924,-0.07168,1.131512704,10.78,16.44,19.65914545
31/10/2019 10:00,11.80176,16.3658,20.17723838,1.06176,-0.0742,1.064349537,10.74,16.44,19.63724013
31/10/2019 10:30,11.82892,16.3426,20.17433823,1.01892,-0.0574,1.02053551,10.81,16.4,19.64220202
31/10/2019 11:00,11.94044,16.46644,20.34005294,1.07044,-0.06356,1.072325355,10.87,16.53,19.78377618
31/10/2019 11:30,12.18104,16.66304,20.64060652,0.83104,-0.03696,0.831861481,11.35,16.7,20.19189194
31/10/2019 12:00,13.18596,16.74224,21.31131487,0.92596,-0.06776,0.928435964,12.26,16.81,20.80585735
31/10/2019 12:30,14.15088,16.64976,21.85090188,0.67088,-0.03024,0.67156119,13.48,16.68,21.44604392
31/10/2019 13:00,14.11912,16.64976,21.83034717,0.58912,-0.03024,0.589895611,13.53,16.68,21.47750684
31/10/2019 13:30,12.74752,16.68052,20.99378512,0.66752,-0.03948,0.668686489,12.08,16.72,20.6272829
31/10/2019 14:00,12.47128,16.71324,20.85342217,0.72128,-0.04676,0.722794117,11.75,16.76,20.46851485
31/10/2019 14:30,12.66772,16.73116,20.98577721,0.51772,-0.02884,0.518522655,12.15,16.76,20.70072704
31/10/2019 15:00,13.0676,16.52992,21.07131759,0.3976,-0.01008,0.397727754,12.67,16.54,20.83507859
31/10/2019 15:30,14.38208,16.36448,21.78624407,0.54208,0.00448,0.542098512,13.84,16.36,21.42884038
31/10/2019 16:00,12.58732,16.22928,20.53850418,3.47732,-0.02072,3.477381731,9.11,16.25,18.62940149
31/10/2019 16:30,14.36072,15.65916,21.24710735,0.37072,-0.00084,0.370720952,13.99,15.66,20.99894521
31/10/2019 17:00,16.09364,15.47868,22.32923606,0.14364,0.00868,0.143902022,15.95,15.47,22.21988749
31/10/2019 17:30,14.63312,15.51308,21.32566182,0.18312,0.00308,0.1831459,14.45,15.51,21.19817445
31/10/2019 18:00,14.59728,15.48564,21.28110969,0.28728,-0.02436,0.288310957,14.31,15.51,21.10299031
31/10/2019 18:30,14.31036,15.4764,21.07855214,0.36036,-0.0336,0.361923044,13.95,15.51,20.86055129
31/10/2019 19:00,14.37532,15.3606,21.03800983,0.28532,-0.0294,0.286830721,14.09,15.39,20.86576622
31/10/2019 19:30,14.01132,14.45028,20.12778379,2.79132,0.00028,2.791320014,11.22,14.45,18.2945593
31/10/2019 20:00,12.21128,14.61376,19.04408939,2.12128,-0.01624,2.121342164,10.09,14.63,17.77202858
31/10/2019 20:30,12.00168,15.1292,19.31147367,0.70168,-0.0308,0.702355652,11.3,15.16,18.90808293
31/10/2019 21:00,11.54872,15.15832,19.05643196,0.88872,-0.00168,0.888721588,10.66,15.16,18.53270622
31/10/2019 21:30,11.38196,15.06488,18.8811976,0.98196,-0.01512,0.9820764,10.4,15.08,18.31847155
31/10/2019 22:00,10.89056,14.89012,18.4477633,0.98056,-0.01988,0.980761504,9.91,14.91,17.90296623
31/10/2019 22:30,11.87828,14.85624,19.02107785,0.65828,-0.05376,0.660471571,11.22,14.91,18.66002412
31/10/2019 23:00,9.22984,15.06848,17.67056977,0.32984,-0.05152,0.333839387,8.9,15.12,17.54492519
31/10/2019 23:30,7.48888,8.6516,11.44261798,0.27888,-0.0084,0.279006477,7.21,8.66,11.26852697
01/11/2019 00:00,6.68632,7.95044,10.38828048,0.51632,-0.04956,0.518693104,6.17,8,10.10291542
01/11/2019 00:30,6.69816,9.88556,11.94109057,0.60816,-0.03444,0.609134385,6.09,9.92,11.64021048
01/11/2019 01:00,6.6634,10.6322,12.54769207,0.8134,-0.0378,0.81427784,5.85,10.67,12.16845923
01/11/2019 01:30,6.56012,10.73528,12.58099404,1.24012,-0.03472,1.240605938,5.32,10.77,12.01229787
01/11/2019 02:00,6.71636,10.84792,12.7587954,1.39636,-0.05208,1.397330876,5.32,10.9,12.12899007
01/11/2019 02:30,6.7606,10.75812,12.70601662,1.4406,-0.06188,1.441928394,5.32,10.82,12.05714726
01/11/2019 03:00,6.94824,10.62108,12.69194152,1.24824,-0.03892,1.248846613,5.7,10.66,12.08824222
01/11/2019 03:30,7.42232,13.5922,15.48672771,1.34232,-0.0378,1.342852122,6.08,13.63,14.9245871
01/11/2019 04:00,7.52776,14.287,16.14885568,1.53776,-0.063,1.539049972,5.99,14.35,15.55000322
01/11/2019 04:30,7.62672,14.31496,16.21989327,1.54672,-0.07504,1.548539234,6.08,14.39,15.62173166
01/11/2019 05:00,7.63788,14.39896,16.29930244,1.30788,-0.06104,1.309303623,6.33,14.46,15.78481866
01/11/2019 05:30,7.59216,14.3548,16.23887855,0.76216,-0.0252,0.762576492,6.83,14.38,15.91958856
01/11/2019 06:00,7.99816,14.26572,16.35485648,0.46816,-0.01428,0.468377736,7.53,14.28,16.14370775
01/11/2019 06:30,8.56352,14.46068,16.80610427,0.58352,-0.01932,0.583839749,7.98,14.48,16.53332392
01/11/2019 07:00,8.9484,14.11136,16.70940883,0.6384,-0.03864,0.639568299,8.31,14.15,16.40971054
01/11/2019 07:30,8.68928,10.94988,13.97867873,0.95928,-0.05012,0.96058843,7.73,11,13.44443751
01/11/2019 08:00,9.40392,10.95892,14.4406246,1.75392,-0.17108,1.762243948,7.65,11.13,13.5055322
01/11/2019 08:30,10.18668,10.99996,14.99225031,2.34668,-0.25004,2.359963352,7.84,11.25,13.71233386
01/11/2019 09:00,12.02648,17.8524,21.52543628,2.91648,-0.3276,2.934821519,9.11,18.18,20.33481006
01/11/2019 09:30,12.33604,17.79224,21.65044312,3.03604,-0.34776,3.055891997,9.3,18.14,20.38503373
01/11/2019 10:00,12.49088,17.9166,21.84093951,3.12088,-0.3234,3.137591359,9.37,18.24,20.50596255
01/11/2019 10:30,12.39076,18.03876,21.88441902,3.77076,-0.40124,3.792047536,8.62,18.44,20.35529415
01/11/2019 11:00,12.35732,18.1054,21.92051247,3.96732,-0.4046,3.987897835,8.39,18.51,20.32270159
01/11/2019 11:30,13.16848,17.99648,22.29982417,3.93848,-0.37352,3.956152411,9.23,18.37,20.55844839
01/11/2019 12:00,14.42476,17.9228,23.00653083,3.64476,-0.3472,3.661259797,10.78,18.27,21.21323408
01/11/2019 12:30,14.30532,18.70188,23.54575324,3.43532,-0.28812,3.447381127,10.87,18.99,21.88097347
01/11/2019 13:00,13.38056,19.27964,23.46793354,2.38056,-0.15036,2.385303763,11,19.43,22.32767117
01/11/2019 13:30,14.66664,19.10992,24.08940371,1.39664,-0.08008,1.398933914,13.27,19.19,23.33128801
01/11/2019 14:00,13.13364,18.8566,22.97964019,0.77364,-0.0434,0.77485638,12.36,18.9,22.58272791
01/11/2019 14:30,13.12124,18.8972,23.00589288,0.61124,-0.0028,0.611246413,12.51,18.9,22.66517373
01/11/2019 15:00,13.1308,19.05804,23.14361245,0.5208,-0.00196,0.520803688,12.61,19.06,22.85378962
01/11/2019 15:30,13.0436,19.04572,23.08408437,0.5236,-0.01428,0.523794691,12.52,19.06,22.80425399
01/11/2019 16:00,13.02512,19.23056,23.22645451,0.50512,0.00056,0.50512031,12.52,19.23,22.94653133
01/11/2019 16:30,15.10624,19.2632,24.47997878,0.92624,-0.0168,0.926392345,14.18,19.28,23.93304828
01/11/2019 17:00,16.0506,19.27316,25.08139663,2.0706,-0.12684,2.07448132,13.98,19.4,23.91234827
01/11/2019 17:30,17.70892,18.47528,25.59183109,2.55892,-0.10472,2.561061859,15.15,18.58,23.97371269
01/11/2019 18:00,15.7522,18.47804,24.28105778,5.0722,-0.07196,5.072710428,10.68,18.55,21.40478685
01/11/2019 18:30,16.53272,18.5052,24.81477902,3.21272,-0.0448,3.213032343,13.32,18.55,22.83691967
01/11/2019 19:00,16.10632,18.6964,24.67729558,4.85632,-0.5936,4.892464093,11.25,19.29,22.33084414
01/11/2019 19:30,16.25868,18.01888,24.26983131,7.91868,-0.84112,7.963226469,8.34,18.86,20.62171671
01/11/2019 20:00,15.13412,17.65108,23.25085403,6.22412,-0.73892,6.267828375,8.91,18.39,20.43477918
01/11/2019 20:30,15.175,18.1286,23.64163199,6.545,-1.0514,6.628911446,8.63,19.18,21.03210165
01/11/2019 21:00,14.01524,18.4394,23.1611404,6.50524,-1.0206,6.584813727,7.51,19.46,20.85885184
01/11/2019 21:30,14.54416,18.47596,23.5136915,5.84416,-0.82404,5.901969843,8.7,19.3,21.17026216
01/11/2019 22:00,14.33324,14.9212,20.69019039,5.90324,-0.8288,5.961136799,8.43,15.75,17.86413726
01/11/2019 22:30,11.4894,12.7276,17.14637321,5.9094,-0.8624,5.971996494,5.58,13.59,14.69096661
01/11/2019 23:00,11.09836,12.53048,16.73877306,6.61836,-1.12952,6.714052764,4.48,13.66,14.37588258
01/11/2019 23:30,10.22368,12.53028,16.1719371,6.20368,-0.97972,6.280565008,4.02,13.51,14.09540705
02/11/2019 00:00,9.29256,10.68108,14.15758247,6.48256,-1.01892,6.562147676,2.81,11.7,12.03270959
02/11/2019 00:30,8.8936,11.51424,14.54901522,6.2636,-0.93576,6.333113905,2.63,12.45,12.7247554
02/11/2019 01:00,8.89512,12.26444,15.15056594,5.96512,-0.80556,6.01926769,2.93,13.07,13.39439435
02/11/2019 01:30,8.46032,12.36992,14.98639167,6.27032,-0.92008,6.337464801,2.19,13.29,13.4692316
02/11/2019 02:00,8.39584,12.32676,14.91439377,6.33584,-0.93324,6.404202168,2.06,13.26,13.41906107
02/11/2019 02:30,8.0664,12.25336,14.6700934,5.7064,-0.69664,5.748765802,2.36,12.95,13.16328606
02/11/2019 03:00,7.93268,12.45696,14.76831962,6.32268,-0.94304,6.39262128,1.61,13.4,13.49637359
02/11/2019 03:30,7.59704,9.48872,12.15527968,6.48704,-1.00128,6.563859353,1.11,10.49,10.54856388
02/11/2019 04:00,7.12828,6.90008,9.920860838,6.11828,-0.82992,6.174311084,1.01,7.73,7.795703945
02/11/2019 04:30,6.92948,6.9286,9.799142362,6.19948,-0.9114,6.266115402,0.73,7.84,7.873912623
02/11/2019 05:00,6.785,7.0196,9.762735742,6.055,-0.8204,6.110325782,0.73,7.84,7.873912623
02/11/2019 05:30,7.06172,6.9488,9.907255462,6.20172,-0.8512,6.259862011,0.86,7.8,7.84726704
02/11/2019 06:00,7.36512,6.81892,10.03706444,6.31512,-0.87108,6.37491341,1.05,7.69,7.761352975
02/11/2019 06:30,8.18224,11.08564,13.77826062,5.81224,-0.72436,5.857203362,2.37,11.81,12.04545557
02/11/2019 07:00,8.83412,13.88104,16.45372139,5.38412,-0.63896,5.421901701,3.45,14.52,14.92423867
02/11/2019 07:30,8.87888,11.07756,14.19671954,4.54888,-0.41244,4.567539382,4.33,11.49,12.27880287
02/11/2019 08:00,8.33604,11.35124,14.08333101,5.13604,-0.57876,5.168546219,3.2,11.93,12.35171648
02/11/2019 08:30,10.3602,12.75532,16.43264837,6.5002,-1.11468,6.595082376,3.86,13.87,14.3971004
02/11/2019 09:00,14.09996,14.308,20.0879998,6.81996,-1.232,6.930344753,7.28,15.54,17.16071094
02/11/2019 09:30,14.33544,14.45556,20.35848852,6.84544,-1.15444,6.942102024,7.49,15.61,17.31393081
02/11/2019 10:00,14.21888,14.63084,20.40191235,6.57888,-0.97916,6.651346958,7.64,15.61,17.37934694
02/11/2019 10:30,14.11092,14.61192,20.31320431,5.12092,-0.66808,5.164315301,8.99,15.28,17.72846581
02/11/2019 11:00,14.51928,14.50204,20.52117579,5.22928,-0.61796,5.265666518,9.29,15.12,17.7459432
02/11/2019 11:30,14.65072,14.21304,20.41210676,4.43072,-0.45696,4.454221836,10.22,14.67,17.8789625
02/11/2019 12:00,14.83484,14.2674,20.58230261,3.93484,-0.4326,3.958548798,10.9,14.7,18.30027322
02/11/2019 12:30,14.92672,14.33988,20.69877118,3.22672,-0.33012,3.243563037,11.7,14.67,18.76429855
02/11/2019 13:00,15.9438,13.815,21.09642111,2.4038,-0.175,2.410161704,13.54,13.99,19.46925011
02/11/2019 13:30,12.78004,14.43732,19.28122484,2.07004,-0.16268,2.076422497,10.71,14.6,18.10701798
02/11/2019 14:00,12.466,14.59356,19.19304951,4.186,-0.56644,4.224150835,8.28,15.16,17.27379518
02/11/2019 14:30,13.74256,14.6396,20.07923912,5.22256,-0.7504,5.276194947,8.52,15.39,17.5909778
02/11/2019 15:00,13.59728,14.32628,19.75166631,5.95728,-1.06372,6.051502726,7.64,15.39,17.18201676
02/11/2019 15:30,13.56428,14.53824,19.88341304,6.10428,-1.06176,6.195931618,7.46,15.6,17.29195189
02/11/2019 16:00,13.09408,14.60556,19.61574148,6.25408,-1.08444,6.347403151,6.84,15.69,17.11612398
02/11/2019 16:30,13.4386,13.66276,19.16421094,6.5086,-1.22724,6.623291627,6.93,14.89,16.42367194
02/11/2019 17:00,14.79184,11.44824,18.70456441,6.39184,-1.20176,6.503833153,8.4,12.65,15.1849432
02/11/2019 17:30,15.82724,11.11,19.33736347,8.50724,-1.19,8.590065915,7.32,12.3,14.31336438
02/11/2019 18:00,14.98184,11.22776,18.72212927,9.54184,-1.12224,9.60760809,5.44,12.35,13.49503983
02/11/2019 18:30,13.6728,11.603,17.93251429,9.5228,-1.127,9.589256949,4.15,12.73,13.38937639
02/11/2019 19:00,12.59528,11.68868,17.18331512,9.20528,-1.04132,9.263990891,3.39,12.73,13.17364794
02/11/2019 19:30,12.44616,11.9924,17.28364998,9.17616,-1.0276,9.233519053,3.27,13.02,13.42435473
02/11/2019 20:00,14.03312,11.96348,18.44053445,6.06312,-0.92652,6.133503358,7.97,12.89,15.15496618
02/11/2019 20:30,12.55388,11.8478,17.26181531,5.35388,-0.8722,5.424459779,7.2,12.72,14.61637438
02/11/2019 21:00,11.2024,11.4552,16.0223398,5.4824,-0.8848,5.553339608,5.72,12.34,13.60124994
02/11/2019 21:30,10.88504,11.37092,15.7410901,5.04504,-0.75908,5.101826246,5.84,12.13,13.46263347
02/11/2019 22:00,10.24544,11.11044,15.11326959,3.41544,-0.32956,3.431302987,6.83,11.44,13.32375698
02/11/2019 22:30,9.47896,11.43912,14.85611487,4.27896,-0.53088,4.311766721,5.2,11.97,13.05070496
02/11/2019 23:00,8.75612,11.34452,14.33065845,2.97612,-0.30548,2.991756722,5.78,11.65,13.00503364
02/11/2019 23:30,8.053,11.14668,13.75133754,1.953,-0.17332,1.960675604,6.1,11.32,12.85894241
03/11/2019 00:00,7.33504,11.35316,13.51654741,2.38504,-0.26684,2.399920704,4.95,11.62,12.63039588
03/11/2019 00:30,7.08928,11.1836,13.24125371,1.93928,-0.1764,1.947286286,5.15,11.36,12.47285452
03/11/2019 01:00,6.803,11.33656,13.22113466,2.373,-0.22344,2.383496263,4.43,11.56,12.37976171
03/11/2019 01:30,6.47888,11.34128,13.06141333,2.09888,-0.18872,2.107347264,4.38,11.53,12.33390855
03/11/2019 02:00,6.17636,11.33204,12.90591157,1.60636,-0.12796,1.611448482,4.57,11.46,12.33760512
03/11/2019 02:30,6.0122,11.25256,12.75800358,0.7322,-0.02744,0.732713992,5.28,11.28,12.45458952
03/11/2019 03:00,5.81756,11.32164,12.72884663,0.56756,-0.03836,0.568854852,5.25,11.36,12.51447562
03/11/2019 03:30,5.37404,8.72408,10.24645684,0.54404,-0.04592,0.545974512,4.83,8.77,10.0120827
03/11/2019 04:00,5.12748,8.42328,9.861171183,0.34748,-0.07672,0.355848716,4.78,8.5,9.751840852
03/11/2019 04:30,5.0118,8.21804,9.625711438,1.0318,-0.28196,1.069632031,3.98,8.5,9.385648619
03/11/2019 05:00,1.74576,4.1348,4.48823451,11.43576,-1.2852,11.50775155,-9.69,5.42,11.10281496
03/11/2019 05:30,0.54176,-0.3714,0.656842338,12.54176,-0.9114,12.57483176,-12,0.54,12.01214386
03/11/2019 06:00,1.78644,0.10916,1.789771991,9.52644,-0.84084,9.563475884,-7.74,0.95,7.798083098
03/11/2019 06:30,4.03596,1.4022,4.272603183,0.01596,0.1022,0.103438685,4.02,1.3,4.224973373
03/11/2019 07:00,4.54536,1.43248,4.765741965,0.04536,0.10248,0.112069978,4.5,1.33,4.692430074
03/11/2019 07:30,5.0242,1.50008,5.243360148,0.4242,0.08008,0.431692537,4.6,1.42,4.814187367
03/11/2019 08:00,5.4958,1.56472,5.714207409,0.7658,-0.03528,0.766612235,4.73,1.6,4.993285492
03/11/2019 08:30,6.64164,2.13424,6.976128028,2.06164,-0.16576,2.068292984,4.58,2.3,5.125075609
03/11/2019 09:00,8.7322,4.40288,9.779400244,1.2922,-0.12712,1.298437651,7.44,4.53,8.710596994
03/11/2019 09:30,8.48776,4.6868,9.695780735,1.88776,-0.1932,1.897620631,6.6,4.88,8.208191031
03/11/2019 10:00,10.01372,4.51892,10.98613791,1.83372,-0.17108,1.841683307,8.18,4.69,9.429130395
03/11/2019 10:30,11.67836,4.30932,12.44806536,1.85836,-0.19068,1.8681169,9.82,4.5,10.80196278
