Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/11/2019 11:00,10.89552,6.3888,12.63048382,2.02552,-0.2212,2.037562443,8.87,6.61,11.06205225
03/11/2019 11:30,12.68632,9.97384,16.13754007,2.05632,-0.28616,2.07613571,10.63,10.26,14.77377745
03/11/2019 12:00,11.95288,10.2158,15.72367355,2.11288,-0.2142,2.123709852,9.84,10.43,14.3391248
03/11/2019 12:30,12.926,10.30904,16.53353506,1.526,-0.12096,1.530786504,11.4,10.43,15.45137211
03/11/2019 13:00,12.94916,10.34068,16.57137313,1.25916,-0.08932,1.262324034,11.69,10.43,15.66655674
03/11/2019 13:30,11.25052,10.3432,15.28253861,1.01052,-0.0868,1.014241051,10.24,10.43,14.61651463
03/11/2019 14:00,10.40792,10.48592,14.7742789,1.83792,-0.16408,1.845229572,8.57,10.65,13.66994514
03/11/2019 14:30,10.2668,10.42772,14.63367782,1.9768,-0.18228,1.985186197,8.29,10.61,13.46462773
03/11/2019 15:00,10.0606,10.41768,14.48253186,1.7206,-0.15232,1.727329078,8.34,10.57,13.46404471
03/11/2019 15:30,10.0792,10.48124,14.54120575,0.8092,-0.08876,0.814053424,9.27,10.57,14.05908247
03/11/2019 16:00,11.23824,10.38672,15.30300594,0.68824,-0.06328,0.691143007,10.55,10.45,14.84941076
03/11/2019 16:30,10.76216,10.49468,15.03204564,0.48216,-0.00532,0.482189349,10.28,10.5,14.69450237
03/11/2019 17:00,13.8774,9.86208,17.02477174,0.7574,0.05208,0.759188439,13.12,9.81,16.38201758
03/11/2019 17:30,10.4592,8.93796,13.75797927,7.4592,0.82796,7.505010486,3,8.11,8.647086214
03/11/2019 18:00,10.29392,9.02592,13.69058146,8.47392,0.74592,8.506686594,1.82,8.28,8.477664773
03/11/2019 18:30,12.26016,10.19812,15.94719959,8.21016,-0.76188,8.245434395,4.05,10.96,11.68435278
03/11/2019 19:00,11.4962,10.47208,15.55079014,7.5362,-0.71792,7.570318327,3.96,11.19,11.8700337
03/11/2019 19:30,12.84128,10.34568,16.49034768,4.29128,-0.54432,4.325663914,8.55,10.89,13.8453819
03/11/2019 20:00,12.03452,10.1488,15.74254786,3.33452,-0.3612,3.3540258,8.7,10.51,13.64368352
03/11/2019 20:30,11.4538,10.1536,15.30637538,2.6138,-0.2464,2.625388238,8.84,10.4,13.64938094
03/11/2019 21:00,12.38204,10.17192,16.02444604,1.90204,-0.17808,1.910358251,10.48,10.35,14.7293211
03/11/2019 21:30,10.58104,9.94904,14.52383573,1.11104,-0.05096,1.112208075,9.47,10,13.77246891
03/11/2019 22:00,8.90784,10.15592,13.508972,0.56784,-0.02408,0.568350343,8.34,10.18,13.16009119
03/11/2019 22:30,8.22208,10.0552,12.98882776,0.54208,-0.0448,0.543928089,7.68,10.1,12.68827805
03/11/2019 23:00,7.48564,10.10976,12.57942978,0.04564,-0.03024,0.05474913,7.44,10.14,12.57669273
03/11/2019 23:30,6.80064,10.37484,12.40507999,0.15064,0.01484,0.151369202,6.65,10.36,12.31064986
04/11/2019 00:00,6.68528,11.0076,12.87867332,0.10528,0.0476,0.115540635,6.58,10.96,12.783505
04/11/2019 00:30,6.91124,13.40884,15.08516584,0.26124,0.02884,0.262827098,6.65,13.38,14.94144906
04/11/2019 01:00,6.80756,13.51248,15.13043254,0.77756,-0.03752,0.77846471,6.03,13.55,14.83116314
04/11/2019 01:30,6.7792,13.43912,15.05215928,1.7892,-0.11088,1.792632426,4.99,13.55,14.43961911
04/11/2019 02:00,6.56328,13.58052,15.08334074,2.16328,-0.17948,2.170712655,4.4,13.76,14.44636979
04/11/2019 02:30,6.27428,13.57092,14.95113571,1.62428,-0.05908,1.625354104,4.65,13.63,14.40136799
04/11/2019 03:00,6.3094,13.4182,14.82756283,0.7294,-0.0518,0.731237034,5.58,13.47,14.58003086
04/11/2019 03:30,5.94512,13.46876,14.72249801,0.36512,-0.05124,0.368697914,5.58,13.52,14.6262367
04/11/2019 04:00,6.00768,13.43836,14.7201134,0.12768,0.03836,0.133317936,5.88,13.4,14.63333181
04/11/2019 04:30,6.01312,13.45404,14.73664835,0.04312,0.05404,0.069135056,5.97,13.4,14.66972733
04/11/2019 05:00,5.95144,13.7306,14.96492614,0.18144,-0.0294,0.183806511,5.77,13.76,14.92080762
04/11/2019 05:30,6.38544,13.79744,15.20339418,0.19544,-0.04256,0.200020367,6.19,13.84,15.16119059
04/11/2019 06:00,6.9438,13.63504,15.30132917,0.0238,0.07504,0.078723831,6.92,13.56,15.22366579
04/11/2019 06:30,9.22744,13.46624,16.32437652,0.16744,0.01624,0.168225715,9.06,13.45,16.21684618
04/11/2019 07:00,10.85144,13.37736,17.22519987,0.04144,0.08736,0.09669045,10.81,13.29,17.13126382
04/11/2019 07:30,11.62008,13.64556,17.92282252,0.01008,0.10556,0.106040181,11.61,13.54,17.83602254
04/11/2019 08:00,10.20196,13.71968,17.09706428,0.07196,0.09968,0.122940408,10.13,13.62,16.97413621
04/11/2019 08:30,10.38796,13.95468,17.39663206,0.19796,0.06468,0.208258647,10.19,13.89,17.22696143
04/11/2019 09:00,11.68396,14.0948,18.30787558,0.46396,0.0448,0.466117927,11.22,14.05,17.98029199
04/11/2019 09:30,11.1076,14.09204,17.9433656,0.6776,0.01204,0.677706959,10.43,14.08,17.52230864
04/11/2019 10:00,10.75072,13.878,17.55496695,0.44072,0.028,0.441608558,10.31,13.85,17.26611132
04/11/2019 10:30,10.36468,13.7954,17.2551341,0.62468,0.0154,0.624869796,9.74,13.78,16.87471481
04/11/2019 11:00,10.62452,13.79484,17.41200838,0.88452,0.01484,0.88464448,9.74,13.78,16.87471481
04/11/2019 11:30,10.5506,13.77636,17.35232708,0.8106,-0.00364,0.810608173,9.74,13.78,16.87471481
04/11/2019 12:00,11.3796,13.85048,17.92571037,0.9296,-0.00952,0.929648746,10.45,13.86,17.35805577
04/11/2019 12:30,11.34388,13.79616,17.86106504,0.80388,0.00616,0.803903601,10.54,13.79,17.35671916
04/11/2019 13:00,11.2618,13.84392,17.84607128,0.7518,0.00392,0.75181022,10.51,13.84,17.3783112
04/11/2019 13:30,11.01268,13.8908,17.72663097,0.79268,-0.0392,0.793648677,10.22,13.93,17.27695864
04/11/2019 14:00,11.1314,13.97952,17.86994811,0.9114,-0.13048,0.920692669,10.22,14.11,17.42241372
04/11/2019 14:30,12.0942,13.90064,18.42545701,0.8442,-0.12936,0.854053657,11.25,14.03,17.98342014
04/11/2019 15:00,11.19496,13.99152,17.91897769,1.11496,-0.15848,1.126166822,10.08,14.15,17.37322365
04/11/2019 15:30,10.92724,14.09844,17.83733681,0.66724,-0.09156,0.673492725,10.26,14.19,17.51067389
04/11/2019 16:00,11.67232,14.74664,18.80708498,0.57232,-0.07336,0.577002489,11.1,14.82,18.51600389
04/11/2019 16:30,12.9874,16.72116,21.17238179,1.1774,-0.02884,1.17775316,11.81,16.75,20.49484325
04/11/2019 17:00,12.52948,15.20428,19.7017258,4.65948,0.01428,4.659501882,7.87,15.19,17.10768833
04/11/2019 17:30,11.39556,12.7576,17.10599735,8.71556,0.7476,8.747564911,2.68,12.01,12.305385
04/11/2019 18:00,14.0374,13.52608,19.4936769,4.8174,-0.07392,4.817967095,9.22,13.6,16.43071514
04/11/2019 18:30,15.71652,13.52132,20.73246477,1.62652,-0.07868,1.62842189,14.09,13.6,19.58285219
04/11/2019 19:00,14.37596,14.90464,20.70788544,1.69596,-0.11536,1.699878893,12.68,15.02,19.65662229
04/11/2019 19:30,14.62324,16.59812,22.12095693,2.12324,-0.13188,2.127331764,12.5,16.73,20.88403457
04/11/2019 20:00,13.37016,16.93368,21.5756969,1.84016,-0.09632,1.842679128,11.53,17.03,20.56603511
04/11/2019 20:30,12.63544,17.19428,21.33770392,2.01544,-0.12572,2.019357302,10.62,17.32,20.31666311
04/11/2019 21:00,12.42644,16.60688,20.74138073,2.45644,-0.18312,2.463256058,9.97,16.79,19.52703254
04/11/2019 21:30,11.40072,14.28692,18.27819738,2.68072,-0.21308,2.689175116,8.72,14.5,16.9200591
04/11/2019 22:00,10.62036,14.46112,17.94201879,3.09036,-0.34888,3.109990705,7.53,14.81,16.61436126
04/11/2019 22:30,9.12976,11.33108,14.55149104,3.46976,-0.31892,3.484385803,5.66,11.65,12.95214654
04/11/2019 23:00,8.5208,10.3896,13.43680843,3.1808,-0.2604,3.191441179,5.34,10.65,11.91377774
04/11/2019 23:30,8.33276,12.18084,14.7583113,3.60276,-0.27916,3.613559177,4.73,12.46,13.32758418
05/11/2019 00:00,7.92392,12.03444,14.40889497,3.85392,-0.31556,3.866817487,4.07,12.35,13.0033611
05/11/2019 00:30,7.61276,12.14456,14.33333361,4.23276,-0.40544,4.252133442,3.38,12.55,12.99718816
05/11/2019 01:00,7.73968,12.07504,14.34256733,4.15968,-0.34496,4.173959164,3.58,12.42,12.92566439
05/11/2019 01:30,7.6632,12.11088,14.33171478,4.0432,-0.37912,4.060935633,3.62,12.49,13.00401861
05/11/2019 02:00,7.80056,11.71964,14.07830594,4.13056,-0.36036,4.146249539,3.67,12.08,12.62518515
05/11/2019 02:30,6.90004,11.81316,13.68069082,2.56004,-0.12684,2.563180288,4.34,11.94,12.70429849
05/11/2019 03:00,6.75572,11.94068,13.71931454,2.78572,-0.22932,2.795142855,3.97,12.17,12.80116401
05/11/2019 03:30,6.61932,11.96608,13.67488456,3.09932,-0.28392,3.112297388,3.52,12.25,12.74570124
05/11/2019 04:00,6.84868,11.9504,13.77376049,3.22868,-0.2996,3.242550648,3.62,12.25,12.77367997
05/11/2019 04:30,7.02632,11.8744,13.7974834,4.01632,-0.4256,4.038806965,3.01,12.3,12.662942
05/11/2019 05:00,7.15688,11.7852,13.78810612,3.17688,-0.2548,3.18708167,3.98,12.04,12.68077285
05/11/2019 05:30,7.52208,11.76924,13.96770195,3.27208,-0.27076,3.283263392,4.25,12.04,12.76808913
05/11/2019 06:00,7.84752,9.25944,12.13757798,3.67752,-0.35056,3.6941908,4.17,9.61,10.47573386
05/11/2019 06:30,8.74264,9.12564,12.63768411,3.97264,-0.37436,3.99023984,4.77,9.5,10.63028222
05/11/2019 07:00,9.31588,9.13976,13.0507024,3.36588,-0.24024,3.374442685,5.95,9.38,11.10796561
05/11/2019 07:30,10.4714,10.15764,14.58862119,3.1514,-0.19236,3.157265325,7.32,10.35,12.67694364
05/11/2019 08:00,11.0534,12.36948,16.58860112,3.6834,-0.31052,3.69646564,7.37,12.68,14.66626401
05/11/2019 08:30,11.09524,12.32812,16.58574368,3.28524,-0.20188,3.29143698,7.81,12.53,14.76472147
05/11/2019 09:00,12.7078,12.45536,17.79393643,2.4878,-0.16464,2.4932419,10.22,12.62,16.23923644
05/11/2019 09:30,11.96636,12.32072,17.17538684,2.58636,-0.18928,2.593276878,9.38,12.51,15.63600013
05/11/2019 10:00,11.58176,12.34788,16.92948036,2.53176,-0.16212,2.536945327,9.05,12.51,15.44029145
05/11/2019 10:30,11.45116,12.56412,16.99959343,3.61116,-0.28588,3.62245827,7.84,12.85,15.05284359
05/11/2019 11:00,11.57672,12.5802,17.09625333,3.15672,-0.2198,3.164363,8.42,12.8,15.32110962
05/11/2019 11:30,11.43328,12.7632,17.13531925,3.70328,-0.3668,3.721400946,7.73,13.13,15.23646284
05/11/2019 12:00,11.14264,12.9998,17.12171797,3.41264,-0.2702,3.423319998,7.73,13.27,15.35727189
05/11/2019 12:30,12.37276,12.66444,17.70517525,2.97276,-0.24556,2.9828848,9.4,12.91,15.96959924
05/11/2019 13:00,11.9886,12.62964,17.41362502,2.8686,-0.22036,2.877051353,9.12,12.85,15.75743951
05/11/2019 13:30,11.8504,12.32088,17.0949134,1.7304,-0.09912,1.733236549,10.12,12.42,16.02094879
05/11/2019 14:00,11.5978,12.64228,17.15622944,2.2778,-0.16772,2.283966471,9.32,12.81,15.84166974
05/11/2019 14:30,11.70672,12.66204,17.24455132,2.38672,-0.19796,2.394915556,9.32,12.86,15.88212832
05/11/2019 15:00,12.03492,12.6044,17.42728317,2.61492,-0.2156,2.623793049,9.42,12.82,15.90876488
05/11/2019 15:30,11.97924,12.67876,17.44285373,3.01924,-0.26124,3.030520832,8.96,12.94,15.73928842
05/11/2019 16:00,13.3672,12.5134,18.31030353,2.6572,-0.1666,2.662417586,10.71,12.68,16.597786
05/11/2019 16:30,14.20584,12.27508,18.77454338,2.41584,-0.02492,2.415968525,11.79,12.3,17.03801925
05/11/2019 17:00,11.67872,10.95084,16.00979068,9.42872,0.77084,9.460177332,2.25,10.18,10.42568463
05/11/2019 17:30,12.06344,11.01556,16.3361301,9.81344,0.73556,9.8409681,2.25,10.28,10.52335023
05/11/2019 18:00,11.88776,11.23372,16.35589505,10.21776,0.64372,10.23801713,1.67,10.59,10.7208675
05/11/2019 18:30,15.74796,12.00856,19.80413486,3.97796,-0.11144,3.979520654,11.77,12.12,16.89459381
05/11/2019 19:00,15.47416,12.08096,19.63158736,3.53416,-0.36904,3.553375498,11.94,12.45,17.25010435
05/11/2019 19:30,14.819,11.97732,19.054106,2.499,-0.23268,2.509808953,12.32,12.21,17.34550374
05/11/2019 20:00,14.51108,11.9484,18.797226,1.36108,-0.0616,1.362473239,13.15,12.01,17.80905949
05/11/2019 20:30,13.04648,13.08004,18.4742547,1.02648,-0.02996,1.02691713,12.02,13.11,17.78630091
05/11/2019 21:00,12.75052,12.72956,18.01714345,0.73052,-0.02044,0.7308059,12.02,12.75,17.52263964
05/11/2019 21:30,11.99832,12.21292,17.12060448,0.48832,-0.01708,0.488618613,11.51,12.23,16.7944336
05/11/2019 22:00,10.63256,11.97824,16.01654038,0.32256,-0.01176,0.322774304,10.31,11.99,15.8131654
05/11/2019 22:30,9.93336,11.9514,15.54051488,0.35336,0.0014,0.353362773,9.58,11.95,15.31596879
05/11/2019 23:00,8.38828,12.07552,14.70310935,0.09828,0.06552,0.11811786,8.29,12.01,14.59329298
05/11/2019 23:30,7.59512,12.00388,14.20489292,0.01512,0.10388,0.10497461,7.58,11.9,14.10908927
06/11/2019 00:00,6.9822,12.3776,14.21112587,0.0322,0.1176,0.121928668,6.95,12.26,14.09290956
06/11/2019 00:30,6.50344,12.2348,13.85586745,0.01344,0.1148,0.115584054,6.49,12.12,13.74825443
06/11/2019 01:00,6.30816,12.18452,13.72061989,0.04816,0.11452,0.12423452,6.26,12.07,13.59678271
06/11/2019 01:30,6.1254,12.18312,13.63630955,0.0154,0.11312,0.114163455,6.11,12.07,13.52837758
06/11/2019 02:00,5.93,11.83068,13.233665,0,0.12068,0.12068,5.93,11.71,13.12589045
06/11/2019 02:30,5.48,9.15116,10.66649565,0,0.11116,0.11116,5.48,9.04,10.57128185
06/11/2019 03:00,5.32364,9.22864,10.6540574,0.00364,0.10864,0.108700962,5.32,9.12,10.55825743
06/11/2019 03:30,5.25392,9.33284,10.71006899,0.00392,0.11284,0.112908069,5.25,9.22,10.60994345
06/11/2019 04:00,5.3,9.3778,10.77186766,0,0.1078,0.1078,5.3,9.27,10.67815059
06/11/2019 04:30,5.3,9.26004,10.66950518,0,0.11004,0.11004,5.3,9.15,10.57414299
06/11/2019 05:00,5.54,9.05284,10.61345901,0,0.11284,0.11284,5.54,8.94,10.5173761
06/11/2019 05:30,5.85364,9.13256,10.84752292,0.00364,0.11256,0.11261884,5.85,9.02,10.7509488
06/11/2019 06:00,6.38452,9.21396,11.20977941,0.04452,0.11396,0.122347505,6.34,9.1,11.09078897
06/11/2019 06:30,9.49992,8.73884,12.90797446,5.93992,-1.23116,6.066168853,3.56,9.97,10.58652445
06/11/2019 07:00,8.80748,8.77144,12.43019966,8.25748,-1.70856,8.43238716,0.55,10.48,10.49442233
06/11/2019 07:30,8.91252,11.31412,14.40285819,8.05252,-1.54588,8.199562386,0.86,12.86,12.88872375
06/11/2019 08:00,6.6566,11.80108,13.54901519,11.9966,-0.66892,12.01523473,-5.34,12.47,13.56526815
06/11/2019 08:30,7.64208,12.02044,14.24402908,12.09208,-0.60956,12.10743417,-4.45,12.63,13.39101938
06/11/2019 09:00,9.65076,12.55712,15.83724822,8.74076,-0.78288,8.775749909,0.91,13.34,13.37100221
06/11/2019 09:30,11.32536,15.52748,19.21890773,0.32536,-0.00252,0.325369759,11,15.53,19.03105094
06/11/2019 10:00,11.41384,15.93956,19.60472689,0.20384,0.04956,0.20977831,11.21,15.89,19.44623871
06/11/2019 10:30,11.52548,15.95588,19.68316021,0.23548,0.00588,0.235553401,11.29,15.95,19.54140732
06/11/2019 11:00,11.6216,15.93292,19.72104273,0.2716,-0.01708,0.272136522,11.35,15.95,19.57613343
06/11/2019 11:30,10.12148,16.01848,18.94824686,2.74148,0.01848,2.741542285,7.38,16,17.62
06/11/2019 12:00,11.10684,16.07884,19.54203138,3.69684,-0.04116,3.697069127,7.41,16.12,17.74154728
06/11/2019 12:30,11.33748,15.59616,19.28156268,3.77748,0.00616,3.777485023,7.56,15.59,17.32632967
06/11/2019 13:00,12.08132,15.01904,19.27510974,3.84132,-0.05096,3.84165801,8.24,15.07,17.17563681
06/11/2019 13:30,11.04,15.21928,18.80181065,4.13,-0.09072,4.130996262,6.91,15.31,16.79714857
06/11/2019 14:00,10.497,15.64844,18.84305398,4.137,-0.09156,4.138013078,6.36,15.74,16.97637181
06/11/2019 14:30,12.84944,15.0312,19.77485984,3.77944,0.0112,3.779456595,9.07,15.02,17.54609073
06/11/2019 15:00,12.68924,14.98304,19.63436527,3.43924,0.03304,3.4393987,9.25,14.95,17.58024459
06/11/2019 15:30,9.83304,15.39196,18.26475043,3.39304,0.07196,3.393802982,6.44,15.32,16.61854386
06/11/2019 16:00,10.20348,15.33744,18.42140249,3.90348,0.16744,3.907069524,6.3,15.17,16.4261651
06/11/2019 16:30,10.14468,14.67376,17.83910774,7.55468,0.96376,7.615905937,2.59,13.71,13.95249798
06/11/2019 17:00,13.02864,13.93896,19.07983402,9.76864,0.14896,9.769775664,3.26,13.79,14.1700988
06/11/2019 17:30,13.15604,13.57696,18.90542862,12.62604,-0.94304,12.66120889,0.53,14.52,14.52966965
06/11/2019 18:00,13.30652,13.72612,19.11726562,12.54652,-0.94388,12.58197415,0.76,14.67,14.68967324
06/11/2019 18:30,13.35908,13.7042,19.13818476,12.02908,-0.7658,12.05343168,1.33,14.47,14.53099446
06/11/2019 19:00,11.68696,14.20504,18.39478718,7.52696,0.91504,7.58237595,4.16,13.29,13.92586443
06/11/2019 19:30,15.01728,14.74776,21.04792445,1.40728,0.20776,1.42253338,13.61,14.54,19.91591575
06/11/2019 20:00,13.74012,16.79236,21.69733283,0.75012,-0.01764,0.750327385,12.99,16.81,21.24420392
06/11/2019 20:30,13.57044,17.59856,22.2230996,0.58044,-0.04144,0.581917406,12.99,17.64,21.9068414
06/11/2019 21:00,12.93928,17.5634,21.81508621,0.88928,-0.0266,0.889677739,12.05,17.59,21.32159938
06/11/2019 21:30,12.52008,17.78764,21.75206979,1.27008,-0.05236,1.271158832,11.25,17.84,21.0909483
06/11/2019 22:00,11.7558,18.07668,21.56305158,1.3258,-0.03332,1.326218633,10.43,18.11,20.89873202
06/11/2019 22:30,11.02472,17.804,20.94103309,0.73472,-0.056,0.736851056,10.29,17.86,20.6122221
06/11/2019 23:00,9.19968,15.13324,17.71014017,0.58968,-0.04676,0.591531064,8.61,15.18,17.45177641
06/11/2019 23:30,8.25624,13.86612,16.13799191,0.71624,-0.10388,0.723733923,7.54,13.97,15.87490157
07/11/2019 00:00,6.94524,11.07228,13.07026178,1.81524,-0.16772,1.82297182,5.13,11.24,12.35534297
07/11/2019 00:30,6.66876,10.98192,12.84814877,1.97876,-0.17808,1.986757062,4.69,11.16,12.10544093
07/11/2019 01:00,6.6604,10.66268,12.5719399,1.6604,-0.11732,1.664539619,5,10.78,11.88311407
07/11/2019 01:30,6.32368,10.64588,12.38239435,1.93368,-0.13412,1.938325699,4.39,10.78,11.6396091
07/11/2019 02:00,6.3626,10.63104,12.38957991,1.7626,-0.14896,1.768883219,4.6,10.78,11.72042661
07/11/2019 02:30,6.53496,10.58568,12.44035061,2.02496,-0.19432,2.034262339,4.51,10.78,11.68539687
07/11/2019 03:00,6.26452,10.60444,12.31658875,1.79452,-0.17556,1.80308717,4.47,10.78,11.67001714
07/11/2019 03:30,6.42336,10.62596,12.41654459,1.47336,-0.12404,1.478572153,4.95,10.75,11.834906
07/11/2019 04:00,6.45408,10.68196,12.4803613,1.21408,-0.06804,1.215985069,5.24,10.75,11.95910114
07/11/2019 04:30,6.48344,10.66348,12.47977564,0.78344,-0.01652,0.783614155,5.7,10.68,12.10588287
07/11/2019 05:00,7.2308,10.36844,12.64076804,0.9408,-0.02156,0.941047009,6.29,10.39,12.14562473
07/11/2019 05:30,7.4228,10.47196,12.83588353,1.3328,-0.06804,1.334535605,6.09,10.54,12.17290844
07/11/2019 06:00,8.06072,10.29208,13.07295367,0.93072,-0.01792,0.930892499,7.13,10.31,12.53527024
07/11/2019 06:30,8.85688,10.40276,13.66242068,1.07688,-0.03724,1.077523713,7.78,10.44,13.02006144
07/11/2019 07:00,10.12832,10.47424,14.5702632,0.69832,-0.02576,0.698794963,9.43,10.5,14.11293378
07/11/2019 07:30,10.61,12.55768,16.43981226,0.49,-0.01232,0.490154856,10.12,12.57,16.1375122
07/11/2019 08:00,11.213,15.0614,18.77703754,0.273,0.0014,0.27300359,10.94,15.06,18.61416665
07/11/2019 08:30,11.51048,15.75016,19.50791352,0.48048,-0.04984,0.483058026,11.03,15.8,19.26916968
07/11/2019 09:00,11.742,16.19324,20.0023895,0.392,-0.04676,0.394779049,11.35,16.24,19.81312949
07/11/2019 09:30,12.2134,16.30512,20.37213974,0.6734,-0.05488,0.675632574,11.54,16.36,20.02051947
07/11/2019 10:00,12.1768,16.20024,20.26628319,0.8568,-0.03976,0.85772204,11.32,16.24,19.79595918
07/11/2019 10:30,12.3508,16.11344,20.30234492,1.1508,-0.12656,1.157738344,11.2,16.24,19.72758475
07/11/2019 11:00,12.31832,15.99088,20.1853722,1.11832,-0.09912,1.122704056,11.2,16.09,19.6042878
07/11/2019 11:30,12.39628,15.87156,20.13887223,1.03628,-0.11844,1.043026496,11.36,15.99,19.61452778
07/11/2019 12:00,12.46876,16.14476,20.39909928,1.41876,-0.13524,1.425191143,11.05,16.28,19.67589642
07/11/2019 12:30,12.557,16.25148,20.53749866,2.317,-0.19852,2.325489022,10.24,16.45,19.37679282
07/11/2019 13:00,12.28744,16.00124,20.17475807,1.49744,-0.08876,1.500068296,10.79,16.09,19.37297602
07/11/2019 13:30,12.6138,15.79388,20.21273351,1.2138,-0.10612,1.218430094,11.4,15.9,19.56450868
07/11/2019 14:00,12.48752,15.77988,20.12318982,1.08752,-0.12012,1.094133705,11.4,15.9,19.56450868
07/11/2019 14:30,12.68824,16.00396,20.42347106,0.68824,-0.09604,0.694908612,12,16.1,20.08008964
07/11/2019 15:00,12.64352,16.20176,20.55129254,0.51352,-0.05824,0.516812043,12.13,16.26,20.28606665
07/11/2019 15:30,12.22384,16.26128,20.34334023,0.41384,-0.04872,0.416697953,11.81,16.31,20.13683689
07/11/2019 16:00,12.70344,16.27248,20.64390935,0.22344,-0.03752,0.226568277,12.48,16.31,20.5369545
07/11/2019 16:30,13.33424,16.3044,21.06265453,0.11424,-0.0056,0.114377173,13.22,16.31,20.99486842
07/11/2019 17:00,15.48988,16.07364,22.32259585,0.71988,0.07364,0.723636693,14.77,16,21.77505224
07/11/2019 17:30,14.68464,15.02432,21.00878015,4.43464,0.89432,4.523918677,10.25,14.13,17.45621379
07/11/2019 18:00,14.94516,15.15768,21.28645274,4.39516,0.96768,4.500426203,10.55,14.19,17.68215485
07/11/2019 18:30,17.27208,15.56372,23.24981995,0.68208,0.29372,0.742633533,16.59,15.27,22.54774933
07/11/2019 19:00,15.60644,15.6132,22.07561967,0.07644,0.0532,0.093130627,15.53,15.56,21.98396006
07/11/2019 19:30,15.23044,15.585,21.79124888,0.02044,0.105,0.106970994,15.21,15.48,21.70194692
07/11/2019 20:00,15.79504,15.57068,22.1794807,0.00504,0.12068,0.120785198,15.79,15.45,22.09132409
07/11/2019 20:30,13.98,15.96684,21.22216717,0,0.12684,0.12684,13.98,15.84,21.12690228
07/11/2019 21:00,12.77,15.83152,20.33986051,0,0.12152,0.12152,12.77,15.71,20.24541923
07/11/2019 21:30,12.03,14.88872,19.14144413,0,0.11872,0.11872,12.03,14.77,19.0492467
07/11/2019 22:00,11.1956,14.80124,18.55850654,0.0056,0.12124,0.121369261,11.19,14.68,18.4585617
07/11/2019 22:30,10.5356,14.78724,18.15657826,0.0756,0.10724,0.131208908,10.46,14.68,18.02537101
07/11/2019 23:00,9.6108,14.76484,17.6172636,0.1708,0.08484,0.190710423,9.44,14.68,17.45325185
07/11/2019 23:30,8.20504,12.25784,14.75050246,0.21504,0.00784,0.215182869,7.99,12.25,14.6254094
08/11/2019 00:00,7.28384,12.53196,14.4949766,0.34384,0.00196,0.343845586,6.94,12.53,14.3235645
08/11/2019 00:30,6.76588,12.31836,14.05414975,0.49588,-0.03164,0.496888382,6.27,12.35,13.8504657
08/11/2019 01:00,6.8874,12.21884,14.02627284,0.5474,-0.04116,0.548945266,6.34,12.26,13.80228967
08/11/2019 01:30,7.02684,12.1396,14.02663069,1.59684,-0.1204,1.601372582,5.43,12.26,13.40867257
08/11/2019 02:00,6.77344,12.10556,13.87170041,1.69344,-0.10444,1.696657522,5.08,12.21,13.2246172
08/11/2019 02:30,6.343,11.8662,13.45512361,1.533,-0.0938,1.535866999,4.81,11.96,12.89099298
08/11/2019 03:00,6.31936,11.7096,13.30597772,1.17936,-0.0504,1.180436432,5.14,11.76,12.83421988
08/11/2019 03:30,7.19548,11.48296,13.55113659,2.54548,-0.18704,2.55234253,4.65,11.67,12.56230074
08/11/2019 04:00,7.70464,11.6918,14.00213072,4.64464,-0.5782,4.680490997,3.06,12.27,12.64580958
08/11/2019 04:30,7.66192,11.76856,14.04293497,3.81192,-0.39144,3.83196547,3.85,12.16,12.75492454
08/11/2019 05:00,7.17652,11.88252,13.88152444,2.74652,-0.27748,2.76050127,4.43,12.16,12.94181208
08/11/2019 05:30,7.4358,11.98884,14.10756557,3.3558,-0.39116,3.378520354,4.08,12.38,13.0349837
08/11/2019 06:00,8.02692,12.11816,14.53551673,3.42692,-0.30184,3.440187215,4.6,12.42,13.24448564
08/11/2019 06:30,9.33764,12.071,15.26107997,4.77764,-0.609,4.816297849,4.56,12.68,13.47501391
08/11/2019 07:00,9.78264,12.3706,15.77123298,5.16264,-0.7294,5.213911788,4.62,13.1,13.89080271
08/11/2019 07:30,11.14032,12.22556,16.53998328,6.13032,-0.59444,6.159073162,5.01,12.82,13.76417451
08/11/2019 08:00,10.93512,12.17456,16.36449696,8.20512,-0.54544,8.223229232,2.73,12.72,13.00966179
08/11/2019 08:30,11.27828,12.45416,16.80195528,8.70828,-0.66584,8.733698155,2.57,13.12,13.36934179
08/11/2019 09:00,12.60888,12.27836,17.59948804,8.32888,-0.59164,8.349867061,4.28,12.87,13.5630122
08/11/2019 09:30,12.22608,14.6572,19.08692076,4.89608,-0.4228,4.914301497,7.33,15.08,16.76708979
08/11/2019 10:00,12.8056,14.72408,19.51363429,4.2756,-0.39592,4.293891942,8.53,15.12,17.36016417
08/11/2019 10:30,13.34516,14.64036,19.80993277,5.65516,-0.33964,5.665349941,7.69,14.98,16.8385421
08/11/2019 11:00,12.70464,14.95208,19.62071798,6.67464,-0.36792,6.684772566,6.03,15.32,16.46400012
08/11/2019 11:30,12.75,14.97364,19.66652981,6.51,-0.34636,6.51920741,6.24,15.32,16.54206759
08/11/2019 12:00,12.87008,14.76508,19.58689732,4.14008,-0.30492,4.151293607,8.73,15.07,17.41602136
08/11/2019 12:30,12.83576,14.77796,19.57408584,3.10576,-0.29204,3.119460296,9.73,15.07,17.93816602
08/11/2019 13:00,12.44004,14.70384,19.26025716,2.84004,-0.28616,2.854420212,9.6,14.99,17.8005646
08/11/2019 13:30,12.15624,14.74724,19.11165243,2.32624,-0.24276,2.338872582,9.83,14.99,17.92565201
08/11/2019 14:00,11.8358,14.79204,18.94440838,1.9558,-0.19796,1.965792919,9.88,14.99,17.95311951
08/11/2019 14:30,11.52584,14.836,18.7870137,1.57584,-0.154,1.583346995,9.95,14.99,17.99173699
08/11/2019 15:00,11.60788,14.9652,18.93937932,1.37788,-0.1148,1.382654091,10.23,15.08,18.22249434
08/11/2019 15:30,11.1066,15.08528,18.73291852,1.7066,-0.10472,1.709809884,9.4,15.19,17.86326118
08/11/2019 16:00,12.15344,15.05388,19.34749097,0.78344,-0.03612,0.784272203,11.37,15.09,18.89404668
08/11/2019 16:30,12.20084,14.98388,19.32296966,3.78084,0.10388,3.782266802,8.42,14.88,17.09709917
08/11/2019 17:00,11.87328,15.18824,19.2784183,7.83328,0.82824,7.876944652,4.04,14.36,14.91747968
08/11/2019 17:30,13.62656,16.28452,21.2336697,12.86656,-0.93548,12.90052282,0.76,17.22,17.23676304
08/11/2019 18:00,13.3562,15.09512,20.15566239,9.9862,0.15512,9.987404701,3.37,14.94,15.3153681
08/11/2019 18:30,12.43432,13.92668,18.66988831,8.10432,0.87668,8.151599259,4.33,13.05,13.74959636
08/11/2019 19:00,11.45052,13.99788,18.08466347,5.98052,0.81788,6.036186475,5.47,13.18,14.27001402
08/11/2019 19:30,16.2142,16.72932,23.29743396,0.5642,-0.05068,0.566471625,15.65,16.78,22.94538952
08/11/2019 20:00,15.91972,17.6366,23.7589382,0.83972,-0.0434,0.840840793,15.08,17.68,23.23765909
08/11/2019 20:30,13.28588,11.53548,17.59493979,0.49588,0.02548,0.496534193,12.79,11.51,17.20651621
08/11/2019 21:00,11.65356,11.21688,16.17479081,0.34356,0.02688,0.344609936,11.31,11.19,15.91012885
08/11/2019 21:30,10.29936,11.19728,15.21367463,0.12936,0.07728,0.150685792,10.17,11.12,15.06928333
08/11/2019 22:00,10.10984,12.54976,16.11537592,0.04984,0.10976,0.120545772,10.06,12.44,15.99866244
08/11/2019 22:30,9.82952,14.66788,17.6569014,0.00952,0.11788,0.118263793,9.82,14.55,17.55377167
08/11/2019 23:00,9.0884,14.62648,17.22013158,0.0084,0.11648,0.116782492,9.08,14.51,17.11684842
08/11/2019 23:30,7.82,11.66144,14.04071162,0,0.11144,0.11144,7.82,11.55,13.9482938
09/11/2019 00:00,7.02112,10.38004,12.53161428,0.00112,0.11004,0.1100457,7.02,10.27,12.43998794
09/11/2019 00:30,6.58224,10.23508,12.16892543,0.00224,0.11508,0.115101798,6.58,10.12,12.07107286
09/11/2019 01:00,6.46344,10.18668,12.06418278,0.01344,0.10668,0.107523281,6.45,10.08,11.9669921
09/11/2019 01:30,6.29696,10.18976,11.97843538,0.03696,0.10976,0.115815799,6.26,10.08,11.86566475
09/11/2019 02:00,6.07788,10.30004,11.95957563,0.04788,0.11004,0.1200054,6.03,10.19,11.84048141
09/11/2019 02:30,5.9102,10.46004,12.01427904,0.0602,0.11004,0.125430625,5.85,10.35,11.88886033
09/11/2019 03:00,5.82564,10.68696,12.17165541,0.04564,0.10696,0.116290374,5.78,10.58,12.05590312
09/11/2019 03:30,5.7712,10.86168,12.29970902,0.0812,0.07168,0.108311876,5.69,10.79,12.19836874
09/11/2019 04:00,5.94956,10.82272,12.35024422,0.18956,0.06272,0.199666702,5.76,10.76,12.2047204
09/11/2019 04:30,6.13844,10.61408,12.26128622,0.32844,0.02408,0.329321545,5.81,10.59,12.07908109
09/11/2019 05:00,6.09888,10.54632,12.18282409,0.41888,0.02632,0.419706084,5.68,10.52,11.95545064
09/11/2019 05:30,6.19884,10.52584,12.21551984,0.37884,0.03584,0.380531538,5.82,10.49,11.99635361
09/11/2019 06:00,6.34056,10.49448,12.26119128,0.35056,0.00448,0.350588625,5.99,10.49,12.07974337
09/11/2019 06:30,6.80028,10.24512,12.29659676,0.28028,0.01512,0.280687536,6.52,10.23,12.13108816
09/11/2019 07:00,7.3564,10.28188,12.64253445,0.4564,-0.00812,0.456472227,6.9,10.29,12.38927359
09/11/2019 07:30,8.13152,10.36384,13.17310886,0.75152,-0.00616,0.751545245,7.38,10.37,12.72797313
09/11/2019 08:00,8.72996,11.87524,14.73884414,0.72996,-0.00476,0.72997552,8,11.88,14.32251375
09/11/2019 08:30,10.10936,13.4004,16.7860025,1.10936,-0.0196,1.109533131,9,13.42,16.15847765
09/11/2019 09:00,10.58572,12.36568,16.27782264,1.52572,-0.05432,1.526686668,9.06,12.42,15.37335357
09/11/2019 09:30,11.62744,11.46748,16.33096625,2.26744,-0.14252,2.271914634,9.36,11.61,14.9131385
09/11/2019 10:00,11.12252,11.68584,16.13286421,2.17252,-0.10416,2.175015507,8.95,11.79,14.80224983
09/11/2019 10:30,12.58016,14.62348,19.29006462,1.98016,-0.15652,1.98633636,10.6,14.78,18.18813899
09/11/2019 11:00,14.274,18.44236,23.32097164,0.854,-0.08764,0.85848516,13.42,18.53,22.87918923
09/11/2019 11:30,15.07384,18.16584,23.60547384,0.41384,-0.03416,0.415247458,14.66,18.2,23.36997219
09/11/2019 12:00,13.11668,18.25348,22.47747375,0.31668,0.05348,0.321164028,12.8,18.2,22.25039325
09/11/2019 12:30,13.08868,18.151,22.37794327,0.42868,0.021,0.429194061,12.66,18.13,22.11272258
09/11/2019 13:00,13.85856,18.25656,22.92076937,0.37856,0.05656,0.382761946,13.48,18.2,22.64840833
09/11/2019 13:30,13.0698,18.19664,22.40395901,0.3598,0.06664,0.365919294,12.71,18.13,22.14138659
09/11/2019 14:00,11.84916,17.21896,20.90203761,1.60916,0.07896,1.611096083,10.24,17.14,19.96590093
09/11/2019 14:30,11.68492,15.0186,19.0288124,3.03492,0.0686,3.035695203,8.65,14.95,17.27208731
09/11/2019 15:00,11.78588,15.15684,19.19991579,2.94588,0.05684,2.946428306,8.84,15.1,17.49730265
09/11/2019 15:30,11.77888,15.1812,19.21486007,1.32888,0.0812,1.331358515,10.45,15.1,18.36334664
09/11/2019 16:00,11.81784,15.44984,19.45144977,0.21784,-0.02016,0.218770865,11.6,15.47,19.3360001
09/11/2019 16:30,11.64764,13.28164,17.66548835,0.71764,-0.03836,0.718664497,10.93,13.32,17.23041787
09/11/2019 17:00,12.5416,11.07524,16.73178626,1.8116,-0.00476,1.811606253,10.73,11.08,15.42398457
09/11/2019 17:30,14.2768,10.99708,18.02117607,3.4468,-0.05292,3.447206226,10.83,11.05,15.47227844
09/11/2019 18:00,14.63904,11.19508,18.42908865,3.65904,-0.02492,3.659124858,10.98,11.22,15.69868784
09/11/2019 18:30,12.93656,11.71824,17.45484842,3.13656,-0.01176,3.136582046,9.8,11.73,15.28505479
09/11/2019 19:00,12.22004,11.84696,17.01998351,0.53004,0.03696,0.531327059,11.69,11.81,16.617226
09/11/2019 19:30,11.92416,11.63516,16.66020828,0.38416,0.05516,0.388099898,11.54,11.58,16.34833325
09/11/2019 20:00,11.2736,10.9834,15.73941335,0.3136,0.0434,0.316588882,10.96,10.94,15.48564497
09/11/2019 20:30,11.42872,10.97452,15.84473825,0.46872,-0.02548,0.469412046,10.96,11,15.52809067
09/11/2019 21:00,10.08204,10.7854,14.76388783,0.29204,-0.0546,0.297100188,9.79,10.84,14.60649513
09/11/2019 21:30,9.87624,10.6312,14.51077289,0.08624,0.0112,0.086964232,9.79,10.62,14.44397798
09/11/2019 22:00,9.52476,10.55368,14.21623067,0.00476,0.11368,0.113779612,9.52,10.44,14.12883576
09/11/2019 22:30,9.13556,10.66692,14.04427424,0.17556,0.06692,0.187881878,8.96,10.6,13.8795389
09/11/2019 23:00,8.61232,10.81428,13.82464132,0.78232,-0.05572,0.784301792,7.83,10.87,13.39648461
09/11/2019 23:30,8.52112,10.7426,13.7117811,1.96112,-0.1274,1.965253779,6.56,10.87,12.69608207
10/11/2019 00:00,8.4796,10.70228,13.65439172,2.6096,-0.16772,2.61498416,5.87,10.87,12.3536958
10/11/2019 00:30,8.0928,10.82168,13.51303703,3.5728,-0.34832,3.58973908,4.52,11.17,12.04986722
10/11/2019 01:00,8.16,10.67912,13.43983646,4.62,-0.53088,4.650401442,3.54,11.21,11.75566672
10/11/2019 01:30,8.06552,10.62476,13.33934548,4.61552,-0.48524,4.640957092,3.45,11.11,11.63334002
10/11/2019 02:00,7.1752,10.88476,13.03692814,4.1552,-0.41524,4.175896466,3.02,11.3,11.6965978
10/11/2019 02:30,7.09164,10.96076,13.0548695,4.51164,-0.42924,4.53201307,2.58,11.39,11.67854871
10/11/2019 03:00,7.46068,11.0086,13.29853451,6.14068,-0.9114,6.207946587,1.32,11.92,11.99286455
10/11/2019 03:30,7.3532,11.04888,13.27204956,6.4932,-1.05112,6.577727533,0.86,12.1,12.13052348
10/11/2019 04:00,7.32172,11.04048,13.24763309,6.55172,-1.05952,6.636837921,0.77,12.1,12.12447525
10/11/2019 04:30,7.46764,10.87156,13.18925563,6.73764,-1.16844,6.838204794,0.73,12.04,12.0621101
10/11/2019 05:00,7.58512,10.89712,13.27709568,6.80512,-1.20288,6.910613468,0.78,12.1,12.12511443
10/11/2019 05:30,7.61584,11.00084,13.37981688,6.89584,-1.25916,7.009856861,0.72,12.26,12.28112373
10/11/2019 06:00,7.31096,11.12596,13.31304331,6.84096,-1.24404,6.953155344,0.47,12.37,12.37892564
10/11/2019 06:30,7.25424,11.123,13.27950025,6.48424,-1.127,6.581451009,0.77,12.25,12.27417614
10/11/2019 07:00,6.76644,7.0726,9.788073408,6.09644,-0.9674,6.17271767,0.67,8.04,8.067868368
10/11/2019 07:30,6.66708,4.40684,7.991883039,5.89708,-0.92316,5.968900813,0.77,5.33,5.38533193
10/11/2019 08:00,7.52248,5.1638,9.124282755,5.21248,-0.6762,5.25615774,2.31,5.84,6.280262733
10/11/2019 08:30,9.32176,11.5078,14.80961412,4.49176,-0.5222,4.522012908,4.83,12.03,12.96340233
10/11/2019 09:00,10.4708,11.4634,15.52569458,4.3008,-0.5166,4.331715157,6.17,11.98,13.47550741
10/11/2019 09:30,11.56012,11.36624,16.21196429,5.16012,-0.61376,5.196493024,6.4,11.98,13.5823562
10/11/2019 10:00,12.31052,11.1394,16.60226295,4.23052,-0.4606,4.25552016,8.08,11.6,14.136704
10/11/2019 10:30,12.03216,11.52392,16.6605404,4.40216,-0.48608,4.428914814,7.63,12.01,14.22873852
10/11/2019 11:00,12.20036,11.88484,17.03226955,5.12036,-0.61516,5.157180272,7.08,12.5,14.36580663
10/11/2019 11:30,12.54472,11.49528,17.01503635,3.95472,-0.38472,3.973388951,8.59,11.88,14.66023533
10/11/2019 12:00,12.73476,11.4874,17.15034901,2.87476,-0.2926,2.889612399,9.86,11.78,15.36190092
10/11/2019 12:30,12.5914,11.36888,16.96451551,2.1714,-0.28112,2.18952196,10.42,11.65,15.63006398
10/11/2019 13:00,12.5382,11.32156,16.89331762,1.4182,-0.18844,1.430664487,11.12,11.51,16.00420257
10/11/2019 13:30,11.94564,11.34564,16.4748858,1.30564,-0.16436,1.315944535,10.64,11.51,15.67449202
10/11/2019 14:00,11.49196,11.35792,16.15758309,1.33196,-0.19208,1.345738521,10.16,11.55,15.38272083
10/11/2019 14:30,11.10524,11.29248,15.8381331,1.04524,-0.17752,1.060207531,10.06,11.47,15.25662151
10/11/2019 15:00,10.95996,11.28904,15.73413955,0.58996,-0.05096,0.59215684,10.37,11.34,15.3666034
10/11/2019 15:30,11.22264,11.1524,15.82162047,0.47264,0.0924,0.481587302,10.75,11.06,15.42355666
10/11/2019 16:00,10.89276,11.2762,15.67816657,0.31276,0.0462,0.316153851,10.58,11.23,15.42884636
10/11/2019 16:30,9.32416,11.30244,14.65213669,3.67416,0.13244,3.676546213,5.65,11.17,12.51764355
10/11/2019 17:00,10.2728,10.01156,14.34439798,7.7028,0.86156,7.750833083,2.57,9.15,9.504072811
10/11/2019 17:30,11.12456,9.98916,14.95122579,7.92456,0.83916,7.968866965,3.2,9.15,9.693425607
10/11/2019 18:00,13.2756,14.00728,19.29884578,4.6956,0.14728,4.69790919,8.58,13.86,16.30079753
10/11/2019 18:30,13.89112,15.12452,20.53568407,3.01112,-0.02548,3.011227804,10.88,15.15,18.65199453
10/11/2019 19:00,13.64644,15.41416,20.58692918,0.21644,0.10416,0.240199041,13.43,15.31,20.36568192
10/11/2019 19:30,11.54376,15.38448,19.23384049,3.34376,0.07448,3.344589393,8.2,15.31,17.367674
10/11/2019 20:00,13.08916,15.17512,20.04021897,0.34916,0.01512,0.349487224,12.74,15.16,19.8023534
10/11/2019 20:30,12.70832,15.29504,19.88566433,0.41832,0.00504,0.41835036,12.29,15.29,19.61703851
10/11/2019 21:00,12.82104,15.22244,19.90230505,0.34104,0.06244,0.346708862,12.48,15.16,19.63608922
10/11/2019 21:30,11.64672,14.99616,18.98765129,0.56672,0.00616,0.566753477,11.08,14.99,18.64045332
10/11/2019 22:00,11.21148,14.88144,18.63208363,0.92148,-0.02856,0.921922483,10.29,14.91,18.11607573
10/11/2019 22:30,10.81116,14.62716,18.18886995,1.44116,-0.04284,1.441796591,9.37,14.67,17.40706179
10/11/2019 23:00,9.91636,12.94084,16.30335964,2.51636,-0.13916,2.520204983,7.4,13.08,15.02818685
10/11/2019 23:30,9.23144,12.26004,15.34692364,3.12144,-0.16996,3.126063671,6.11,12.43,13.85052346
11/11/2019 00:00,8.90604,11.99364,14.9387064,3.52604,-0.20636,3.532073404,5.38,12.2,13.33358166
11/11/2019 00:30,8.54424,11.97208,14.70832202,3.61424,-0.22792,3.621419377,4.93,12.2,13.15845356
11/11/2019 01:00,8.50688,11.73792,14.49640553,3.45688,-0.19208,3.462212307,5.05,11.93,12.9548215
11/11/2019 01:30,8.46472,11.69004,14.43289714,3.53472,-0.23996,3.542855667,4.93,11.93,12.90851657
11/11/2019 02:00,8.38116,11.84092,14.50693729,4.31116,-0.47908,4.337697338,4.07,12.32,12.97487187
11/11/2019 02:30,8.40344,11.94912,14.60819197,6.10344,-0.88088,6.166678961,2.3,12.83,13.03452723
11/11/2019 03:00,7.96724,11.92704,14.34333282,3.67724,-0.44296,3.703823373,4.29,12.37,13.09278427
11/11/2019 03:30,7.44304,12.0102,14.12953462,4.02304,-0.4298,4.045933623,3.42,12.44,12.90155029
11/11/2019 04:00,7.3464,11.97196,14.04625997,2.8364,-0.27804,2.849994948,4.51,12.25,13.05383469
11/11/2019 04:30,7.70084,11.81356,14.10188415,2.45084,-0.21644,2.460378625,5.25,12.03,13.12567713
11/11/2019 05:00,7.72768,11.93692,14.21995419,2.85768,-0.28308,2.871666636,4.87,12.22,13.15466837
11/11/2019 05:30,7.70304,12.15208,14.3878377,3.18304,-0.29792,3.196951668,4.52,12.45,13.24510853
11/11/2019 06:00,8.07048,9.1898,12.2304976,2.51048,-0.2002,2.518449894,5.56,9.39,10.91263946
11/11/2019 06:30,8.63204,6.63008,10.88439596,2.81204,-0.19992,2.819137628,5.82,6.83,8.973366147
11/11/2019 07:00,10.35316,12.2718,16.05568427,3.37316,-0.2982,3.386315346,6.98,12.57,14.37794492
11/11/2019 07:30,11.77752,13.67224,18.04550149,3.32752,-0.27776,3.339092686,8.45,13.95,16.30965971
11/11/2019 08:00,13.64796,13.30672,19.06136431,3.20796,-0.27328,3.219579059,10.44,13.58,17.12921481
11/11/2019 08:30,13.91716,12.56344,18.7490631,4.15716,-0.47656,4.184386299,9.76,13.04,16.28800786
11/11/2019 09:00,12.5472,10.50116,16.36174163,4.1972,-0.44884,4.221130795,8.35,10.95,13.77043935
11/11/2019 09:30,12.5988,10.24836,16.2406479,4.6088,-0.52164,4.638226572,7.99,10.77,13.4101827
11/11/2019 10:00,12.80524,10.28816,16.42621099,5.52524,-0.65184,5.563557535,7.28,10.94,13.14085233
11/11/2019 10:30,12.62012,10.54328,16.44470073,5.86012,-0.77672,5.911370431,6.76,11.32,13.18483978
11/11/2019 11:00,12.84496,10.54468,16.6187627,5.73496,-0.77532,5.787131181,7.11,11.32,13.36766621
11/11/2019 11:30,12.57996,10.676,16.49946574,6.39996,-0.924,6.466317654,6.18,11.6,13.14353073
11/11/2019 12:00,12.88164,10.72912,16.76456576,6.40164,-0.95088,6.471875112,6.48,11.68,13.35712544
11/11/2019 12:30,12.86512,10.60872,16.67501882,6.24512,-0.93128,6.314175026,6.62,11.54,13.30398437
11/11/2019 13:00,13.21092,13.11452,18.61502195,6.59092,1.79452,6.830851226,6.62,11.32,13.11361125
11/11/2019 13:30,12.86132,13.29516,18.49796831,6.15132,1.87516,6.430782438,6.71,11.42,13.24539543
11/11/2019 14:00,13.18712,10.45844,16.83089722,5.09712,-0.72156,5.147939503,8.09,11.18,13.80001812
11/11/2019 14:30,12.80904,10.77008,16.73517639,4.77904,-0.68992,4.828582911,8.03,11.46,13.99330197
11/11/2019 15:00,12.20404,10.93904,16.38905697,4.60404,-0.75096,4.664882125,7.6,11.69,13.9433174
11/11/2019 15:30,12.43076,10.71068,16.40860933,4.19076,-0.57932,4.230612372,8.24,11.29,13.97718498
11/11/2019 16:00,13.3638,10.8842,17.23534044,2.8938,-0.3458,2.914387771,10.47,11.23,15.35362498
11/11/2019 16:30,13.00364,10.91328,16.97628739,3.57364,-0.35672,3.591399728,9.43,11.27,14.69482222
11/11/2019 17:00,13.04584,10.15372,16.53154473,6.19584,-0.40628,6.209146217,6.85,10.56,12.58714026
11/11/2019 17:30,8.68648,8.75524,12.33325433,6.06648,-0.28476,6.073159626,2.62,9.04,9.4120136
11/11/2019 18:00,9.34704,9.054,13.01314999,6.90704,-0.406,6.918962174,2.44,9.46,9.769605929
11/11/2019 18:30,15.77172,10.40376,18.89405658,6.90172,-0.15624,6.903488241,8.87,10.56,13.79095718
11/11/2019 19:00,17.41952,12.81796,21.62729238,3.22952,-0.22204,3.237143987,14.19,13.04,19.2716813
11/11/2019 19:30,15.5058,13.1296,20.31787956,2.7258,-0.2604,2.738209963,12.78,13.39,18.5100108
11/11/2019 20:00,13.97384,13.36992,19.33967335,2.72384,-0.29008,2.739242733,11.25,13.66,17.69627362
11/11/2019 20:30,13.41776,13.54128,19.06312009,2.79776,-0.32872,2.817005122,10.62,13.87,17.46886659
11/11/2019 21:00,13.17856,13.77492,19.06365297,3.10856,-0.32508,3.125511523,10.07,14.1,17.32671059
11/11/2019 21:30,13.51188,13.61476,19.18156904,2.44188,-0.20524,2.450490031,11.07,13.82,17.7069845
11/11/2019 22:00,11.93316,13.74536,18.202616,2.95316,-0.30464,2.968831338,8.98,14.05,16.67461844
11/11/2019 22:30,10.90928,13.90604,17.67456756,3.05928,-0.32396,3.076384924,7.85,14.23,16.25162761
11/11/2019 23:00,9.85316,14.21224,17.29371353,3.79316,-0.48776,3.824391795,6.06,14.7,15.90011321
11/11/2019 23:30,8.47884,9.62576,12.82754783,2.33884,-0.18424,2.346085447,6.14,9.81,11.57305923
12/11/2019 00:00,7.53928,6.621,10.03386186,2.35928,-0.189,2.366838211,5.18,6.81,8.556196585
12/11/2019 00:30,8.72376,12.76932,15.46478328,3.69376,-0.40068,3.715428293,5.03,13.17,14.09786509
12/11/2019 01:00,8.77304,13.3472,15.97228783,4.09304,-0.4928,4.122599699,4.68,13.84,14.60985968
12/11/2019 01:30,8.63176,13.32216,15.87410557,3.65176,-0.42784,3.676737435,4.98,13.75,14.62405211
12/11/2019 02:00,8.35112,13.37368,15.76694397,3.43112,-0.37632,3.451695409,4.92,13.75,14.60372898
12/11/2019 02:30,7.92508,13.49508,15.65005039,3.12508,-0.37492,3.147489478,4.8,13.87,14.67708759
12/11/2019 03:00,7.82368,13.3468,15.47084481,2.98368,-0.3332,3.00222727,4.84,13.68,14.51096137
12/11/2019 03:30,7.79856,13.58092,15.66074475,4.01856,-0.54908,4.055898584,3.78,14.13,14.62686911
12/11/2019 04:00,7.3286,8.7606,11.42175513,3.2886,-0.3794,3.310413014,4.04,9.14,9.99305759
12/11/2019 04:30,6.96396,6.52824,9.54539975,3.61396,-0.43176,3.639659816,3.35,6.96,7.724254009
12/11/2019 05:00,6.9116,6.65448,9.594389956,3.1416,-0.34552,3.160543407,3.77,7,7.950654061
12/11/2019 05:30,7.15344,6.50928,9.671733555,2.53344,-0.23072,2.543924125,4.62,6.74,8.171413586
12/11/2019 06:00,7.67096,6.64788,10.15076036,2.99096,-0.30212,3.006180004,4.68,6.95,8.378836435
12/11/2019 06:30,9.41816,10.56268,14.15174712,3.75816,-0.46732,3.787103718,5.66,11.03,12.39743925
12/11/2019 07:00,11.17828,14.2958,18.14728193,3.87828,-0.4942,3.909640572,7.3,14.79,16.49345628
12/11/2019 07:30,12.17444,14.798,19.16240573,3.11444,-0.322,3.131041442,9.06,15.12,17.62662758
12/11/2019 08:00,12.29724,13.62768,18.35581036,2.97724,-0.29232,2.991556284,9.32,13.92,16.75197899
12/11/2019 08:30,12.278,14.03052,18.64416197,3.388,-0.38948,3.410313574,8.89,14.42,16.94014463
12/11/2019 09:00,12.72004,14.28516,19.12760345,4.73004,-0.71484,4.783751104,7.99,15,16.99529641
12/11/2019 09:30,14.09172,14.04272,19.89408348,5.78172,-0.91728,5.854031838,8.31,14.96,17.11308564
12/11/2019 10:00,12.54088,14.18216,18.93164899,3.26088,-0.56784,3.309951758,9.28,14.75,17.42644255
12/11/2019 10:30,12.40864,14.16824,18.83383581,1.92864,-0.08176,1.93037223,10.48,14.25,17.68877893
12/11/2019 11:00,12.63532,16.40808,20.70933125,1.75532,-0.03192,1.755610204,10.88,16.44,19.71415735
12/11/2019 11:30,12.602,16.34884,20.64206805,2.002,-0.04116,2.002423069,10.6,16.39,19.51901893
12/11/2019 12:00,13.52144,15.96836,20.92409761,1.65144,-0.03164,1.651743068,11.87,16,19.92227146
12/11/2019 12:30,14.25492,15.76264,21.25237784,1.49492,-0.08736,1.497470392,12.76,15.85,20.34797533
12/11/2019 13:00,15.4838,15.48164,21.89587266,2.0538,-0.03836,2.054158205,13.43,15.52,20.52401764
12/11/2019 13:30,13.42336,15.32008,20.36888423,11.34336,-0.96992,11.38475124,2.08,16.29,16.42225624
12/11/2019 14:00,12.42328,15.28236,19.69488292,13.85328,-1.20764,13.90581753,-1.43,16.49,16.55188811
12/11/2019 14:30,12.68064,15.25536,19.83745547,14.92064,-1.49464,14.99531416,-2.24,16.75,16.89911536
12/11/2019 15:00,15.36616,16.19948,22.32805467,8.26616,-1.29052,8.366292071,7.1,17.49,18.87617811
12/11/2019 15:30,15.22132,16.423,22.39204125,4.19132,-0.357,4.206496445,11.03,16.78,20.08057021
12/11/2019 16:00,14.46152,16.12416,21.65927276,5.72152,-0.17584,5.724221416,8.74,16.3,18.49533995
12/11/2019 16:30,15.50716,15.67004,22.04591039,6.11716,-0.16996,6.11952064,9.39,15.84,18.41406256
12/11/2019 17:00,13.18912,12.61832,18.25307881,11.64912,0.41832,11.65662852,1.54,12.2,12.2968126
12/11/2019 17:30,14.07244,11.53512,18.19594903,16.86244,-1.31488,16.91362741,-2.79,12.85,13.14939542
12/11/2019 18:00,14.23324,11.79064,18.48254075,14.51324,-0.61936,14.52644974,-0.28,12.41,12.41315834
12/11/2019 18:30,13.88416,11.89844,18.28504234,11.65416,0.32844,11.65878716,2.23,11.57,11.7829453
12/11/2019 19:00,13.52652,11.86948,17.99586894,10.79652,0.45948,10.80629289,2.73,11.41,11.73205012
12/11/2019 19:30,15.12128,12.16456,19.40694795,6.04128,-0.05544,6.041534377,9.08,12.22,15.22415186
12/11/2019 20:00,17.09152,12.0148,20.89199548,1.52152,-0.0952,1.524495376,15.57,12.11,19.72503485
12/11/2019 20:30,15.50092,12.34528,19.81626754,2.18092,-0.24472,2.194607009,13.32,12.59,18.32840691
12/11/2019 21:00,14.5122,12.30916,19.02943427,2.2022,-0.28084,2.220035123,12.31,12.59,17.60807201
12/11/2019 21:30,12.76552,12.10924,17.59523215,1.39552,-0.13076,1.401632708,11.37,12.24,16.70612163
12/11/2019 22:00,12.01316,12.17784,17.10601649,1.48316,-0.13216,1.489036551,10.53,12.31,16.19929011
12/11/2019 22:30,10.57632,12.11268,16.08028487,0.72632,-0.04732,0.727859825,9.85,12.16,15.64890092
12/11/2019 23:00,9.4294,12.2782,15.4812073,0.7294,-0.0518,0.731237034,8.7,12.33,15.09035785
12/11/2019 23:30,8.83044,12.16344,15.03083308,0.86044,-0.05656,0.862296948,7.97,12.22,14.58935571
13/11/2019 00:00,7.8856,12.38696,14.6839867,0.9156,-0.03304,0.916195941,6.97,12.42,14.24209605
13/11/2019 00:30,7.27184,12.34104,14.32413785,0.79184,-0.07896,0.795767094,6.48,12.42,14.00881151
13/11/2019 01:00,6.8688,9.37832,11.62468492,0.7588,-0.07168,0.762178104,6.11,9.45,11.25320399
13/11/2019 01:30,6.84376,9.22172,11.48377859,0.61376,0.04172,0.615176313,6.23,9.18,11.09438146
13/11/2019 02:00,6.53016,9.16944,11.25706976,0.51016,0.06944,0.514864195,6.02,9.1,10.91102195
13/11/2019 02:30,6.36932,9.0944,11.10298827,0.57932,-0.0056,0.579347066,5.79,9.1,10.78582867
13/11/2019 03:00,6.17864,9.18308,11.06817738,0.45864,0.00308,0.458650342,5.72,9.18,10.81622855
13/11/2019 03:30,5.83024,8.04852,9.938328463,0.66024,-0.08148,0.665248711,5.17,8.13,9.634614678
13/11/2019 04:00,5.79904,6.61448,8.796602219,0.36904,0.00448,0.369067192,5.43,6.61,8.554355616
13/11/2019 04:30,5.7784,6.63828,8.80094699,0.4984,-0.04172,0.500143098,5.28,6.68,8.51474016
13/11/2019 05:00,5.63248,6.79352,8.824780164,0.52248,-0.04648,0.524543364,5.11,6.84,8.538014992
13/11/2019 05:30,6.00344,6.93916,9.175687077,0.71344,-0.07084,0.716948352,5.29,7.01,8.782038488
13/11/2019 06:00,6.7552,7.02664,9.747122485,0.9352,-0.07336,0.938072881,5.82,7.1,9.180544646
13/11/2019 06:30,7.11648,6.97296,9.963255429,0.74648,-0.04704,0.747960662,6.37,7.02,9.479309047
13/11/2019 07:00,8.02192,7.0436,10.67536891,0.80192,-0.0364,0.802745692,7.22,7.08,10.11211155
13/11/2019 07:30,9.79948,9.30864,13.51593826,5.42948,-1.08136,5.536117098,4.37,10.39,11.27160148
13/11/2019 08:00,8.32348,8.87156,12.16490428,12.93348,-1.23844,12.99263786,-4.61,10.11,11.11144455
13/11/2019 08:30,8.6566,10.35712,13.49839465,13.3966,-1.06288,13.43869806,-4.74,11.42,12.36462697
13/11/2019 09:00,8.60788,11.72,14.54145791,13.34788,-1.05,13.389115,-4.74,12.77,13.62132519
13/11/2019 09:30,8.65036,11.6548,14.51423753,13.10036,-0.9352,13.13369831,-4.45,12.59,13.35329922
13/11/2019 10:00,9.5198,11.77776,15.14404908,13.0298,-0.98224,13.0667702,-3.51,12.76,13.2339601
13/11/2019 10:30,8.73188,11.91112,14.76890341,13.01188,-0.97888,13.04864848,-4.28,12.89,13.58199175
13/11/2019 11:00,8.08276,12.065,14.52223241,12.91276,-1.015,12.95259031,-4.83,13.08,13.94328871
13/11/2019 11:30,12.69492,12.85768,18.06878327,4.71492,-0.36232,4.728820824,7.98,13.22,15.44178746
13/11/2019 12:00,14.8318,12.97796,19.70811348,0.4718,0.05796,0.475346822,14.36,12.92,19.3167285
13/11/2019 12:30,12.32844,13.58256,18.34329221,0.74844,0.04256,0.749649109,11.58,13.54,17.8165092
13/11/2019 13:00,11.96964,13.61652,18.12958628,1.03964,0.01652,1.039771244,10.93,13.6,17.44777636
13/11/2019 13:30,12.13696,13.48412,18.14186568,1.36696,-0.00588,1.366972646,10.77,13.49,17.26189445
13/11/2019 14:00,12.35488,13.43288,18.25062533,1.87488,-0.05712,1.875749906,10.48,13.49,17.08246177
13/11/2019 14:30,12.02588,13.46392,18.05267104,1.54588,0.00392,1.54588497,10.48,13.46,17.05878073
13/11/2019 15:00,12.0468,13.43396,18.04429748,1.9068,-0.02604,1.906977798,10.14,13.46,16.85203845
13/11/2019 15:30,12.01648,13.18432,17.83878038,2.63648,-0.01568,2.636526627,9.38,13.2,16.19334431
13/11/2019 16:00,10.72084,13.56348,17.2888519,6.09084,-0.15652,6.092850763,4.63,13.72,14.4801692
