Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/11/2019 16:30,12.1064,13.46184,18.1048628,6.6164,-0.18816,6.619074946,5.49,13.65,14.71266801
13/11/2019 17:00,13.40568,12.44052,18.28876142,10.93568,0.31052,10.94008774,2.47,12.13,12.37892564
13/11/2019 17:30,14.36112,11.757,18.55987114,15.54112,-1.183,15.58608032,-1.18,12.94,12.99369078
13/11/2019 18:00,13.86648,11.6996,18.14276461,13.90648,-1.0304,13.94460147,-0.04,12.73,12.73006284
13/11/2019 18:30,13.45212,11.87752,17.94533404,12.20212,-0.59248,12.21649561,1.25,12.47,12.53249377
13/11/2019 19:00,12.50548,12.27712,17.52468846,7.86548,0.96712,7.924714299,4.64,11.31,12.22479857
13/11/2019 19:30,14.43588,13.02896,19.44603893,3.22588,0.28896,3.23879602,11.21,12.74,16.96972893
13/11/2019 20:00,12.89444,13.4526,18.6343508,0.03444,0.0826,0.08949231,12.86,13.37,18.55091642
13/11/2019 20:30,12.30204,13.39424,18.18641948,0.08204,0.11424,0.140646149,12.22,13.28,18.04679473
13/11/2019 21:00,11.67312,13.20172,17.62234779,0.25312,0.04172,0.256535169,11.42,13.16,17.4241786
13/11/2019 21:30,13.22464,12.74416,18.36585738,0.09464,0.10416,0.140733916,13.13,12.64,18.22543552
13/11/2019 22:00,11.88716,12.6676,17.37160507,0.02716,0.1176,0.120695591,11.86,12.55,17.26737096
13/11/2019 22:30,9.72512,12.73088,16.02040151,0.01512,0.11088,0.111906161,9.71,12.62,15.92320634
13/11/2019 23:00,8.7154,12.40816,15.16313397,0.0154,0.11816,0.119159329,8.7,12.29,15.05769239
13/11/2019 23:30,7.36484,9.06592,11.68040126,0.01484,0.11592,0.116866043,7.35,8.95,11.58123482
14/11/2019 00:00,6.744,8.91396,11.17766607,0.014,0.11396,0.11481673,6.73,8.8,11.07848816
14/11/2019 00:30,6.88596,11.73032,13.60209,0.01596,0.11032,0.111468489,6.87,11.62,13.498937
14/11/2019 01:00,6.7396,11.9006,13.67649401,0.0196,0.1106,0.112323283,6.72,11.79,13.57064847
14/11/2019 01:30,6.59568,11.97152,13.66822175,0.01568,0.12152,0.122527437,6.58,11.85,13.55429452
14/11/2019 02:00,6.4268,12.00092,13.61344332,0.0168,0.08092,0.082645547,6.41,11.92,13.53419743
14/11/2019 02:30,6.30644,11.92932,13.49369709,0.00644,0.08932,0.089551862,6.3,11.84,13.41177095
14/11/2019 03:00,6.0942,11.89948,13.36925196,0.0042,0.10948,0.109560533,6.09,11.79,13.26997362
14/11/2019 03:30,6.02184,11.84124,13.28448425,0.02184,0.05124,0.055700298,6,11.79,13.22891152
14/11/2019 04:00,5.95776,12.07824,13.46769415,0.06776,0.05824,0.0893494,5.89,12.02,13.38553324
14/11/2019 04:30,6.1698,12.09252,13.57554684,0.3598,0.00252,0.359808825,5.81,12.09,13.41358267
14/11/2019 05:00,6.4054,12.18132,13.76276521,1.2054,-0.07868,1.207965108,5.2,12.26,13.3171919
14/11/2019 05:30,6.97028,12.01468,13.89018858,0.98028,-0.00532,0.980294436,5.99,12.02,13.42983619
14/11/2019 06:00,7.88908,12.16336,14.49775533,2.57908,-0.20664,2.58734492,5.31,12.37,13.4615378
14/11/2019 06:30,8.85864,12.03732,14.94565407,2.27864,-0.16268,2.284439763,6.58,12.2,13.8613275
14/11/2019 07:00,11.47648,18.47656,21.75069798,3.68648,-0.36344,3.704351957,7.79,18.84,20.38699831
14/11/2019 07:30,12.49992,17.2268,21.28404657,3.76992,-0.3332,3.784616103,8.73,17.56,19.61036716
14/11/2019 08:00,13.2366,16.7504,21.34908616,4.5066,-0.5096,4.535320906,8.73,17.26,19.34219481
14/11/2019 08:30,13.82224,16.83836,21.78496468,4.90224,-0.59164,4.937812766,8.92,17.43,19.57986976
14/11/2019 09:00,14.21016,16.97308,22.13626192,5.90016,-0.90692,5.969454909,8.31,17.88,19.71675683
14/11/2019 09:30,14.45784,16.96372,22.28894196,6.72784,-1.17628,6.829894999,7.73,18.14,19.71832904
14/11/2019 10:00,14.68608,17.07236,22.51991167,6.85608,-1.27764,6.974109042,7.83,18.35,19.9507243
14/11/2019 10:30,14.8866,17.1622,22.71897815,6.8866,-1.2978,7.007820232,8,18.46,20.11893635
14/11/2019 11:00,14.9146,17.20872,22.77246884,6.9146,-1.28128,7.032309123,8,18.49,20.14646619
14/11/2019 11:30,15.12124,17.1088,22.83337331,6.98124,-1.3412,7.108904935,8.14,18.45,20.16586472
14/11/2019 12:00,15.10416,17.17128,22.86894196,6.96416,-1.37872,7.099323443,8.14,18.55,20.25739618
14/11/2019 12:30,15.27888,17.12724,22.95183052,6.99888,-1.36276,7.130318091,8.28,18.49,20.25928182
14/11/2019 13:00,15.2778,17.14628,22.96532366,6.9678,-1.34372,7.096183501,8.31,18.49,20.27156136
14/11/2019 13:30,15.04024,16.95672,22.66581506,6.89024,-1.32328,7.016158295,8.15,18.28,20.01451723
14/11/2019 14:00,15.048,17.16088,22.82406858,6.818,-1.28912,6.938800644,8.23,18.45,20.20236125
14/11/2019 14:30,15.01276,17.0358,22.70685897,7.24276,-1.2642,7.352263193,7.77,18.3,19.88121978
14/11/2019 15:00,14.8428,16.98108,22.55362033,7.4228,-1.15892,7.51272623,7.42,18.14,19.59887752
14/11/2019 15:30,14.56176,16.99508,22.38029487,7.99176,-1.14492,8.073355542,6.57,18.14,19.29312054
14/11/2019 16:00,14.1418,17.0218,22.12989341,10.3418,-1.2082,10.41213592,3.8,18.23,18.62183933
14/11/2019 16:30,16.13308,16.94844,23.39927112,10.78308,-1.07156,10.83619191,5.35,18.02,18.79741738
14/11/2019 17:00,15.4144,15.5354,21.88498071,18.9644,-1.8746,19.05682535,-3.55,17.41,17.76824696
14/11/2019 17:30,15.93408,15.39488,22.15620084,19.48408,-2.04512,19.59111761,-3.55,17.44,17.7976431
14/11/2019 18:00,15.417,15.56356,21.90680919,19.537,-2.10644,19.65022795,-4.12,17.67,18.14396043
14/11/2019 18:30,15.39024,15.59384,21.90952608,18.93024,-1.96616,19.03207218,-3.54,17.56,17.91326883
14/11/2019 19:00,14.82648,15.68076,21.58033233,13.06648,-0.28924,13.06968092,1.76,15.97,16.06668914
14/11/2019 19:30,17.04816,16.4416,23.68472018,7.04816,-0.9884,7.117126804,10,17.43,20.09489736
14/11/2019 20:00,16.28408,16.68676,23.31564326,6.32408,-1.07324,6.414501691,9.96,17.76,20.36220027
14/11/2019 20:30,14.62724,16.1534,21.79193616,5.77724,-0.8666,5.841874492,8.85,17.02,19.18340168
14/11/2019 21:00,14.22904,15.6914,21.18220039,4.21904,-0.4886,4.247237747,10.01,16.18,19.02610049
14/11/2019 21:30,13.30052,15.62128,20.51653531,3.74052,-0.32872,3.754936312,9.56,15.95,18.59559356
14/11/2019 22:00,12.36672,15.87484,20.12327778,4.62672,-0.54516,4.658727013,7.74,16.42,18.15279593
14/11/2019 22:30,11.37872,15.86048,19.51999218,4.94872,-0.63952,4.989871288,6.43,16.5,17.7086109
14/11/2019 23:00,10.62644,15.23312,18.57334574,4.62644,-0.58688,4.663515327,6,15.82,16.91958628
14/11/2019 23:30,8.9796,12.27656,15.21009999,4.5696,-0.50344,4.597248742,4.41,12.78,13.51948594
15/11/2019 00:00,7.23724,5.62884,9.168504925,3.39724,-0.32116,3.412386755,3.84,5.95,7.08153232
15/11/2019 00:30,6.59924,5.70136,8.720978983,3.01924,-0.24864,3.029460683,3.58,5.95,6.943983007
15/11/2019 01:00,6.93356,5.40308,8.790194978,3.35356,-0.34692,3.371456386,3.58,5.75,6.773396489
15/11/2019 01:30,6.95556,5.59012,8.923522652,4.51556,-0.57988,4.552641313,2.44,6.17,6.634945365
15/11/2019 02:00,6.50416,6.4076,9.130248357,5.21416,-0.7224,5.263964881,1.29,7.13,7.245757379
15/11/2019 02:30,6.9004,9.53788,11.77228419,4.7404,-0.65212,4.785044687,2.16,10.19,10.41641493
15/11/2019 03:00,6.9864,9.38192,11.6974445,5.0764,-0.59808,5.111510212,1.91,9.98,10.16112691
15/11/2019 03:30,7.17496,9.4052,11.82953245,5.38496,-0.7448,5.436223068,1.79,10.15,10.30662893
15/11/2019 04:00,6.979,9.34964,11.66714229,4.039,-0.50036,4.06987483,2.94,9.85,10.27940173
15/11/2019 04:30,7.14328,8.89776,11.41037169,1.74328,-0.14224,1.749073291,5.4,9.04,10.53003324
15/11/2019 05:00,7.36204,9.0476,11.66442021,2.53204,-0.1624,2.537242661,4.83,9.21,10.39966346
15/11/2019 05:30,7.23168,9.29836,11.77950314,2.80168,-0.17164,2.806932687,4.43,9.47,10.45494142
15/11/2019 06:00,7.51588,9.49432,12.1091108,2.52588,-0.15568,2.53067304,4.99,9.65,10.86382069
15/11/2019 06:30,8.53968,9.90364,13.07701112,3.24968,-0.27636,3.261409964,5.29,10.18,11.47242346
15/11/2019 07:00,9.696,12.26372,15.63365742,2.996,-0.19628,3.002422662,6.7,12.46,14.14714105
15/11/2019 07:30,11.6172,15.26008,19.17887842,3.1472,-0.19992,3.15354338,8.47,15.46,17.62817347
15/11/2019 08:00,12.63412,17.93484,21.93808273,2.86412,-0.19516,2.870761362,9.77,18.13,20.59489743
15/11/2019 08:30,14.03176,16.14668,21.39171718,2.60176,-0.17332,2.60752659,11.43,16.32,19.92454015
15/11/2019 09:00,14.27084,14.84688,20.59336592,3.50084,-0.39312,3.522843176,10.77,15.24,18.661471
15/11/2019 09:30,14.30688,15.28784,20.93811995,3.73688,-0.41216,3.759540929,10.57,15.7,18.92656599
15/11/2019 10:00,13.75388,15.44948,20.6846718,4.02388,-0.38052,4.041831976,9.73,15.83,18.5812217
15/11/2019 10:30,13.97508,15.50332,20.8723691,4.03508,-0.45668,4.060840705,9.94,15.96,18.80226582
15/11/2019 11:00,15.30996,15.31336,21.65395737,4.29996,-0.48664,4.327409675,11.01,15.8,19.25772832
15/11/2019 11:30,15.32052,15.3656,21.69838695,3.46052,-0.3444,3.477615567,11.86,15.71,19.68409764
15/11/2019 12:00,15.33144,15.50972,21.80835773,4.38144,-0.49028,4.408785655,10.95,16,19.38820518
15/11/2019 12:30,14.49584,15.47696,21.20532169,4.93584,-0.52304,4.96347533,9.56,16,18.63849779
15/11/2019 13:00,13.16084,15.65208,20.4498244,4.34084,-0.50792,4.37045474,8.82,16.16,18.41026887
15/11/2019 13:30,13.01272,15.54704,20.27415435,4.75272,-0.51296,4.78032168,8.26,16.06,18.0596567
15/11/2019 14:00,13.33168,15.47536,20.4259751,4.97168,-0.58464,5.00593707,8.36,16.06,18.10561239
15/11/2019 14:30,13.34536,15.4536,20.41843252,5.57536,-0.7364,5.623782009,7.77,16.19,17.95797873
15/11/2019 15:00,13.0396,15.61968,20.34712686,5.2696,-0.74032,5.321349252,7.77,16.36,18.11139144
15/11/2019 15:30,12.88108,15.59784,20.22905916,4.86108,-0.62216,4.900732785,8.02,16.22,18.09444114
15/11/2019 16:00,13.49044,15.51856,20.56253087,5.27044,-0.81144,5.332539045,8.22,16.33,18.28215797
15/11/2019 16:30,14.34848,15.657,21.23724387,6.31848,-0.973,6.39295851,8.03,16.63,18.46720878
15/11/2019 17:00,16.7082,15.18008,22.57429459,6.3182,-0.75992,6.36373551,10.39,15.94,19.02723574
15/11/2019 17:30,15.48876,14.42444,21.16521098,10.09876,0.03444,10.09881873,5.39,14.39,15.36633333
15/11/2019 18:00,15.2738,14.35796,20.9628238,9.1938,0.26796,9.197704116,6.08,14.09,15.34583005
15/11/2019 18:30,17.33244,14.97996,22.90879041,4.75244,-0.39004,4.768418727,12.58,15.37,19.8618554
15/11/2019 19:00,17.45984,14.97248,23.00046022,4.87984,-0.59752,4.916286055,12.58,15.57,20.01702525
15/11/2019 19:30,14.7094,14.88568,20.92725298,6.8194,-0.54432,6.84108914,7.89,15.43,17.3302337
15/11/2019 20:00,15.1572,14.36768,20.8847059,4.8272,-0.57232,4.861009157,10.33,14.94,18.16349361
15/11/2019 20:30,13.56932,14.19268,19.63564643,5.40932,-0.74732,5.460698677,8.16,14.94,17.02319594
15/11/2019 21:00,13.04844,14.23836,19.31301846,4.66844,-0.59164,4.70578048,8.38,14.83,17.03388681
15/11/2019 21:30,12.72492,13.86188,18.81688885,3.66492,-0.42812,3.689840829,9.06,14.29,16.92003842
15/11/2019 22:00,12.48684,13.889,18.67687057,4.11684,-0.441,4.140392806,8.37,14.33,16.59535477
15/11/2019 22:30,11.64296,14.17508,18.3437022,4.71296,-0.51492,4.741005649,6.93,14.69,16.24256753
15/11/2019 23:00,10.46832,13.59236,17.15628089,5.45832,-0.64764,5.496607571,5.01,14.24,15.09561857
15/11/2019 23:30,9.15376,11.29164,14.53590231,4.95376,-0.52836,4.981857327,4.2,11.82,12.54401849
16/11/2019 00:00,8.09412,7.84292,11.27058884,4.54412,-0.43708,4.565092058,3.55,8.28,9.008934454
16/11/2019 00:30,8.18248,7.68864,11.22800802,4.86248,-0.59136,4.898307708,3.32,8.28,8.920807138
16/11/2019 01:00,7.85732,7.62132,10.94632341,3.96732,-0.49868,3.998538449,3.89,8.12,9.003693686
16/11/2019 01:30,8.05092,9.32348,12.3184655,3.58092,-0.36652,3.599628447,4.47,9.69,10.67131669
16/11/2019 02:00,7.64268,10.23356,12.77248245,3.24268,-0.28644,3.255306661,4.4,10.52,11.4030873
16/11/2019 02:30,7.46616,10.28844,12.71202355,3.15616,-0.23156,3.164643105,4.31,10.52,11.36866307
16/11/2019 03:00,7.81056,10.17624,12.82812177,4.13056,-0.40376,4.150246746,3.68,10.58,11.20173201
16/11/2019 03:30,8.1552,10.22448,13.07850444,4.7152,-0.55552,4.747811444,3.44,10.78,11.3155645
16/11/2019 04:00,7.29652,10.68472,12.9384097,4.42652,-0.45528,4.449871817,2.87,11.14,11.50376025
16/11/2019 04:30,7.43316,10.54232,12.89931698,3.86316,-0.26768,3.872422726,3.57,10.81,11.3842435
16/11/2019 05:00,7.83392,10.36668,12.99378147,3.99392,-0.31332,4.006191008,3.84,10.68,11.34936122
16/11/2019 05:30,7.4394,10.50752,12.87449606,2.4794,-0.17248,2.485392064,4.96,10.68,11.77556793
16/11/2019 06:00,7.43536,10.26988,12.67892005,1.16536,-0.05012,1.166437287,6.27,10.32,12.07540061
16/11/2019 06:30,7.52992,10.18512,12.66634772,1.17992,-0.05488,1.18119559,6.35,10.24,12.0490705
16/11/2019 07:00,7.64328,10.2412,12.77896344,0.69328,-0.0588,0.69576907,6.95,10.3,12.42547786
16/11/2019 07:30,9.44852,13.24408,16.2689946,0.40852,-0.04592,0.411092735,9.04,13.29,16.07313597
16/11/2019 08:00,11.00468,14.69244,18.35676374,0.34468,-0.00756,0.344762898,10.66,14.7,18.15834794
16/11/2019 08:30,10.49704,14.70084,18.06384636,0.67704,0.07084,0.680735975,9.82,14.63,17.62013905
16/11/2019 09:00,10.92052,14.85116,18.43406386,3.25052,0.04116,3.250780586,7.67,14.81,16.67827929
16/11/2019 09:30,11.162,12.82288,17.00048515,3.402,0.01288,3.402024382,7.76,12.81,14.97710586
16/11/2019 10:00,11.17672,11.3186,15.90690969,3.71672,-0.0014,3.716720264,7.46,11.32,13.55706458
16/11/2019 10:30,11.03816,11.42768,15.8881354,4.10816,-0.01232,4.108178473,6.93,11.44,13.37529439
16/11/2019 11:00,10.58812,11.45128,15.59615654,4.97812,-0.04872,4.978358401,5.61,11.5,12.7953937
16/11/2019 11:30,10.84452,11.62304,15.89649876,4.80452,-0.03696,4.80466216,6.04,11.66,13.13153456
16/11/2019 12:00,9.61224,11.60924,15.07214687,4.27224,0.00924,4.272249992,5.34,11.6,12.77010572
16/11/2019 12:30,8.80768,11.61292,14.57515482,3.90768,0.05292,3.90803832,4.9,11.56,12.55562026
16/11/2019 13:00,8.75812,11.66124,14.58386726,3.92812,0.05124,3.928454184,4.83,11.61,12.57461729
16/11/2019 13:30,8.59852,11.56444,14.41078827,4.04852,0.03444,4.048666485,4.55,11.53,12.3952975
16/11/2019 14:00,8.35084,11.45764,14.17794213,4.20084,0.01764,4.200877036,4.15,11.44,12.16947411
16/11/2019 14:30,9.62552,11.49432,14.99233229,3.56552,0.05432,3.565933753,6.06,11.44,12.94593372
16/11/2019 15:00,10.30396,11.35888,15.33609294,3.05396,0.06888,3.054736672,7.25,11.29,13.41739915
16/11/2019 15:30,9.51824,11.61048,15.01333203,1.94824,0.13048,1.952604447,7.57,11.48,13.75119268
16/11/2019 16:00,10.81372,11.78228,15.99245642,0.01372,0.11228,0.113115148,10.8,11.67,15.90059433
16/11/2019 16:30,12.82056,11.3164,17.10051659,0.00056,0.1064,0.106401474,12.82,11.21,17.02987082
16/11/2019 17:00,12.49504,11.2046,16.7829999,2.94504,0.1246,2.947674636,9.55,11.08,14.62767582
16/11/2019 17:30,12.67248,10.9856,16.77125984,5.35248,-0.5544,5.381115266,7.32,11.54,13.66579672
16/11/2019 18:00,13.40676,10.69056,17.1472822,8.51676,-1.74944,8.694581141,4.89,12.44,13.36658894
16/11/2019 18:30,13.20428,10.73796,17.01930655,8.55428,-1.76204,8.733870349,4.65,12.5,13.33688494
16/11/2019 19:00,9.52652,11.43652,14.88450782,4.56652,-0.26348,4.574114846,4.96,11.7,12.70793453
16/11/2019 19:30,9.76952,11.472,15.06818851,2.31952,0.112,2.322222433,7.45,11.36,13.5849954
16/11/2019 20:00,10.84,11.3962,15.72828581,0,0.1162,0.1162,10.84,11.28,15.64429609
16/11/2019 20:30,10.52,11.35704,15.48072213,0,0.11704,0.11704,10.52,11.24,15.39506414
16/11/2019 21:00,10.3,11.35732,15.33227699,0,0.11732,0.11732,10.3,11.24,15.24557641
16/11/2019 21:30,9.86,11.30256,14.99891538,0,0.11256,0.11256,9.86,11.19,14.91427839
16/11/2019 22:00,9.41,11.2234,14.64625575,0,0.1134,0.1134,9.41,11.11,14.55953983
16/11/2019 22:30,9.32,13.23012,16.18327764,0,0.12012,0.12012,9.32,13.11,16.08522614
16/11/2019 23:00,9.03,14.68452,17.23879426,0,0.11452,0.11452,9.03,14.57,17.14134767
16/11/2019 23:30,7.6,10.90648,13.29328048,0,0.11648,0.11648,7.6,10.79,13.19788241
17/11/2019 00:00,6.97,10.33836,12.46846372,0,0.10836,0.10836,6.97,10.23,12.37876407
17/11/2019 00:30,6.67,10.2334,12.21521083,0,0.1134,0.1134,6.67,10.12,12.12036716
17/11/2019 01:00,6.49,10.24152,12.12471987,0,0.12152,0.12152,6.49,10.12,12.02225021
17/11/2019 01:30,6.25,10.1462,11.91670569,0,0.1162,0.1162,6.25,10.03,11.81792706
17/11/2019 02:00,6.06,10.30648,11.95604993,0,0.11648,0.11648,6.06,10.19,11.85578762
17/11/2019 02:30,5.96,10.42564,12.0089787,0,0.11564,0.11564,5.96,10.31,11.90872369
17/11/2019 03:00,5.78,10.4262,11.92115961,0,0.1162,0.1162,5.78,10.31,11.81966582
17/11/2019 03:30,5.59056,10.39684,11.80460262,0.00056,0.12684,0.126841236,5.59,10.27,11.69277555
17/11/2019 04:00,5.50232,10.42284,11.78605613,0.01232,0.11284,0.113510563,5.49,10.31,11.68059074
17/11/2019 04:30,5.5152,10.41864,11.7883625,0.0252,0.10864,0.11152439,5.49,10.31,11.68059074
17/11/2019 05:00,5.65752,10.50172,11.92869044,0.03752,0.11172,0.117852063,5.62,10.39,11.81255688
17/11/2019 05:30,5.6634,10.45948,11.89431887,0.0434,0.10948,0.117768546,5.62,10.35,11.77738935
17/11/2019 06:00,5.68452,10.39584,11.84851286,0.11452,0.10584,0.155938885,5.57,10.29,11.70081194
17/11/2019 06:30,5.85108,10.54408,12.05872133,0.10108,0.09408,0.1380877,5.75,10.45,11.92748926
17/11/2019 07:00,6.08428,10.67276,12.28520529,0.22428,0.03276,0.226659957,5.86,10.64,12.14698316
17/11/2019 07:30,6.56744,10.51076,12.39384298,0.16744,0.06076,0.17812336,6.4,10.45,12.25408095
17/11/2019 08:00,7.2578,10.54856,12.80420942,0.1778,0.09856,0.20329022,7.08,10.45,12.62255521
17/11/2019 08:30,8.13528,10.56032,13.33053409,0.31528,0.04032,0.317847732,7.82,10.52,13.10811962
17/11/2019 09:00,10.70352,11.58988,15.77626885,0.30352,0.01988,0.304170355,10.4,11.57,15.55714948
17/11/2019 09:30,10.44072,13.60952,17.15306587,0.30072,0.07952,0.311056183,10.14,13.53,16.90800106
17/11/2019 10:00,11.1382,13.72972,17.67949972,0.5082,-0.00028,0.508200077,10.63,13.73,17.36403755
17/11/2019 10:30,12.69336,10.74012,16.62743413,0.56336,-0.01988,0.563710656,12.13,10.76,16.21463845
17/11/2019 11:00,11.13272,10.38588,15.22510946,0.55272,0.00588,0.552751276,10.58,10.38,14.82163284
17/11/2019 11:30,11.22428,10.26596,15.2109959,0.57428,0.01596,0.574501732,10.65,10.25,14.78123811
17/11/2019 12:00,11.37588,10.25896,15.31851514,0.63588,0.00896,0.635943123,10.74,10.25,14.84621501
17/11/2019 12:30,11.74616,10.22788,15.57503785,0.70616,-0.02212,0.706506362,11.04,10.25,15.06466395
17/11/2019 13:00,12.86964,10.1444,16.38708287,0.68964,-0.0056,0.689662736,12.18,10.15,15.85480684
17/11/2019 13:30,12.64356,9.9274,16.07522567,0.69356,-0.0126,0.693674444,11.95,9.94,15.5436836
17/11/2019 14:00,11.28328,9.98456,15.06664681,0.62328,-0.05544,0.625740803,10.66,10.04,14.6436744
17/11/2019 14:30,11.11312,9.98248,14.938251,0.81312,-0.10752,0.820197955,10.3,10.09,14.41867192
17/11/2019 15:00,11.09452,10.20068,15.07123905,0.95452,-0.08932,0.958689988,10.14,10.29,14.44658091
17/11/2019 15:30,10.78956,10.00752,14.71614968,0.60956,-0.10248,0.618114507,10.18,10.11,14.34728197
17/11/2019 16:00,10.88116,9.69364,14.57279312,2.70116,-0.06636,2.701975018,8.18,9.76,12.73459854
17/11/2019 16:30,12.62324,9.45192,15.76974888,4.01324,-0.03808,4.013420659,8.61,9.49,12.81375043
17/11/2019 17:00,13.4796,12.74976,18.5541369,11.2196,-1.22024,11.28576138,2.26,13.97,14.15162535
17/11/2019 17:30,12.93152,12.3696,17.89500527,13.91152,-1.0304,13.9496277,-0.98,13.4,13.43578803
17/11/2019 18:00,13.2164,12.2946,18.05077334,14.4564,-1.0654,14.49560548,-1.24,13.36,13.41742151
17/11/2019 18:30,13.01836,12.48084,18.03466285,14.73836,-1.11916,14.78079073,-1.72,13.6,13.70833323
17/11/2019 19:00,13.30772,14.04288,19.34677984,4.85772,0.01288,4.857737075,8.45,14.03,16.37813787
17/11/2019 19:30,15.52092,14.22724,21.0550069,3.44092,-0.24276,3.449472839,12.08,14.47,18.84959681
17/11/2019 20:00,13.59904,14.17264,19.64173143,3.72904,-0.29736,3.740877209,9.87,14.47,17.51564444
17/11/2019 20:30,15.26504,13.88552,20.63562725,4.48504,-0.42448,4.50508236,10.78,14.31,17.9160403
17/11/2019 21:00,13.27272,13.99472,19.28774959,3.77272,-0.31528,3.785870795,9.5,14.31,17.17632382
17/11/2019 21:30,11.4722,14.41036,18.41927925,3.1122,-0.26964,3.123858923,8.36,14.68,16.89354906
17/11/2019 22:00,10.07632,11.31904,15.15430273,2.96632,-0.26096,2.977776765,7.11,11.58,13.58854297
17/11/2019 22:30,9.62788,9.99848,13.88040618,3.82788,-0.40152,3.848880825,5.8,10.4,11.90798052
17/11/2019 23:00,9.15096,9.9694,13.53251659,3.41096,-0.3206,3.425993649,5.74,10.29,11.78268645
17/11/2019 23:30,8.00068,9.90888,12.73565009,2.50068,-0.14112,2.504658723,5.5,10.05,11.45654835
18/11/2019 00:00,8.05668,12.28412,14.69046278,1.78668,-0.07588,1.78829058,6.27,12.36,13.8593831
18/11/2019 00:30,8.13864,13.14112,15.45724736,1.08864,-0.06888,1.090816898,7.05,13.21,14.97352998
18/11/2019 01:00,8.26108,13.25088,15.6150973,1.78108,-0.09912,1.783835962,6.48,13.35,14.8395721
18/11/2019 01:30,7.3942,13.54352,15.43052584,2.6642,-0.18648,2.670718336,4.73,13.73,14.52190759
18/11/2019 02:00,7.04692,13.55228,15.27492634,1.74692,-0.09772,1.749651018,5.3,13.65,14.64283101
18/11/2019 02:30,7.15052,13.49132,15.26910775,1.78052,-0.07868,1.782257561,5.37,13.57,14.59389598
18/11/2019 03:00,6.94952,13.57708,15.25230899,1.05952,-0.05292,1.060840778,5.89,13.63,14.84819854
18/11/2019 03:30,6.95936,13.53844,15.2224193,1.24936,-0.02156,1.249546015,5.71,13.56,14.71318117
18/11/2019 04:00,6.65076,12.41684,14.08582707,0.76076,-0.01316,0.760873816,5.89,12.43,13.75489004
18/11/2019 04:30,6.57832,10.72356,12.5805021,0.97832,-0.00644,0.978341196,5.6,10.73,12.10342514
18/11/2019 05:00,6.74748,10.724,12.67014847,0.97748,-0.056,0.979082811,5.77,10.78,12.22707242
18/11/2019 05:30,7.09,10.5498,12.71087645,0.91,-0.0602,0.911989057,6.18,10.61,12.27861963
18/11/2019 06:00,7.62824,10.46948,12.95376613,0.47824,-0.03052,0.479212863,7.15,10.5,12.70324762
18/11/2019 06:30,8.636,11.89312,14.69785016,0.266,0.04312,0.269472326,8.37,11.85,14.50790819
18/11/2019 07:00,9.61012,13.32532,16.42919838,0.40012,0.00532,0.400155366,9.21,13.32,16.19402668
18/11/2019 07:30,10.80124,13.50484,17.29298959,0.33124,0.01484,0.331572259,10.47,13.49,17.07632865
18/11/2019 08:00,10.74632,13.11328,16.95409997,1.49632,-0.28672,1.52354255,9.25,13.4,16.28258272
18/11/2019 08:30,11.7058,12.86324,17.39220219,8.8858,-1.86676,9.079770621,2.82,14.73,14.99750979
18/11/2019 09:00,12.35148,12.89544,17.85641148,9.04148,-1.83456,9.225723331,3.31,14.73,15.09731764
18/11/2019 09:30,12.58052,12.8402,17.97610134,9.27052,-1.8298,9.449376123,3.31,14.67,15.0387832
18/11/2019 10:00,12.4072,12.7736,17.80739927,9.5872,-1.8564,9.765276484,2.82,14.63,14.89930535
18/11/2019 10:30,11.42116,12.98028,17.28960857,9.70116,-1.95972,9.897121189,1.72,14.94,15.03868345
18/11/2019 11:00,11.83596,13.45476,17.91983582,2.74596,-0.48524,2.788503932,9.09,13.94,16.64186588
18/11/2019 11:30,11.73628,13.52896,17.91013755,1.59628,-0.20104,1.608889965,10.14,13.73,17.06846507
18/11/2019 12:00,12.46388,15.0164,19.51513704,1.50388,-0.1736,1.513866577,10.96,15.19,18.7311959
18/11/2019 12:30,13.39528,17.30332,21.88237668,1.64528,-0.10668,1.64873494,11.75,17.41,21.00406151
18/11/2019 13:00,12.8298,16.9488,21.25713032,4.8398,-0.8512,4.914082364,7.99,17.8,19.51102509
18/11/2019 13:30,11.56072,16.71108,20.32019788,9.82072,-1.92892,10.00836019,1.74,18.64,18.7210363
18/11/2019 14:00,11.61124,16.77824,20.40417192,9.64124,-1.90176,9.82701378,1.97,18.68,18.78359124
18/11/2019 14:30,11.56328,16.80708,20.40067113,9.37328,-1.87292,9.558567219,2.19,18.68,18.80793715
18/11/2019 15:00,12.41352,17.21832,21.22654052,2.89352,-0.49168,2.93499697,9.52,17.71,20.10657853
18/11/2019 15:30,12.85216,17.49076,21.70494649,0.27216,0.06076,0.278859899,12.58,17.43,21.49561118
18/11/2019 16:00,12.94884,17.32308,21.62779596,0.44884,0.07308,0.454750516,12.5,17.25,21.30287539
18/11/2019 16:30,11.43872,17.3348,20.76871701,4.38872,-0.0952,4.389752417,7.05,17.43,18.80179247
18/11/2019 17:00,14.59232,15.7088,21.44066698,12.75232,-0.9212,12.78554945,1.84,16.63,16.7314823
18/11/2019 17:30,16.18032,15.7438,22.57587194,12.78032,-0.8862,12.81100815,3.4,16.63,16.9740066
18/11/2019 18:00,15.25556,15.73708,21.91775075,12.21556,-0.89292,12.24815138,3.04,16.63,16.905576
18/11/2019 18:30,14.91068,15.87668,21.7806645,11.81068,-0.94332,11.84829164,3.1,16.82,17.10328623
18/11/2019 19:00,14.3956,15.77676,21.35742155,12.1156,-1.00324,12.15706601,2.28,16.78,16.93419027
18/11/2019 19:30,13.95912,15.7162,21.02037044,10.94912,-1.0038,10.99503721,3.01,16.72,16.98877571
18/11/2019 20:00,15.86904,16.72232,23.05346865,1.90904,-0.05768,1.909911177,13.96,16.78,21.82773465
18/11/2019 20:30,14.69,16.84872,22.35342179,0,0.11872,0.11872,14.69,16.73,22.2640742
18/11/2019 21:00,13.12,17.33172,21.73759228,0,0.11172,0.11172,13.12,17.22,21.6486212
18/11/2019 21:30,12.39,17.33144,21.30471573,0,0.11144,0.11144,12.39,17.22,21.21415801
18/11/2019 22:00,11.67,17.07676,20.68343859,0,0.11676,0.11676,11.67,16.96,20.58714405
18/11/2019 22:30,10.28,14.14872,17.48898732,0,0.11872,0.11872,10.28,14.03,17.39308196
18/11/2019 23:00,9.43,13.99376,16.87454352,0,0.12376,0.12376,9.43,13.87,16.77205414
18/11/2019 23:30,8.49,13.9276,16.31128878,0,0.1176,0.1176,8.49,13.81,16.2109901
19/11/2019 00:00,6.6,7.03872,9.6490196,0,0.11872,0.11872,6.6,6.92,9.562761108
19/11/2019 00:30,6.19056,6.89872,9.269054469,0.00056,0.11872,0.118721321,6.19,6.78,9.180659018
19/11/2019 01:00,6.1156,6.89984,9.219997581,0.0056,0.11984,0.11997077,6.11,6.78,9.126910759
19/11/2019 01:30,5.8542,6.84256,9.005125485,0.0042,0.11256,0.112638331,5.85,6.73,8.917140797
19/11/2019 02:00,5.6626,6.84116,8.880681782,0.0126,0.11116,0.111871827,5.65,6.73,8.78722937
19/11/2019 02:30,5.54616,6.77284,8.753927828,0.00616,0.11284,0.113008014,5.54,6.66,8.662978703
19/11/2019 03:00,5.29736,6.7748,8.599996396,0.01736,0.1148,0.116105166,5.28,6.66,8.499058771
19/11/2019 03:30,5.2828,6.82948,8.634221037,0.0028,0.10948,0.1095158,5.28,6.72,8.546157031
19/11/2019 04:00,5.28028,6.82024,8.625371327,0.00028,0.10024,0.100240391,5.28,6.72,8.546157031
19/11/2019 04:30,5.39036,6.82444,8.696491375,0.01036,0.10444,0.104952576,5.38,6.72,8.608298322
19/11/2019 05:00,5.45784,6.90416,8.800877386,0.00784,0.10416,0.104454637,5.45,6.8,8.714499412
19/11/2019 05:30,5.89036,6.93976,9.102560617,0.01036,0.10976,0.110247844,5.88,6.83,9.012397017
19/11/2019 06:00,6.52092,6.93976,9.522744694,0.01092,0.10976,0.110301877,6.51,6.83,9.435518004
19/11/2019 06:30,8.0184,6.96864,10.62340256,0.0084,0.10864,0.108964258,8.01,6.86,10.5460751
19/11/2019 07:00,8.74808,7.43256,11.47919212,0.03808,0.11256,0.118826933,8.71,7.32,11.37745578
19/11/2019 07:30,9.8148,10.44068,14.32962309,0.0448,0.05068,0.06764246,9.77,10.39,14.26201248
19/11/2019 08:00,10.43392,9.27072,13.95754047,4.06392,-0.32928,4.077238169,6.37,9.6,11.52115012
19/11/2019 08:30,9.46388,8.59224,12.78247288,12.21388,-0.97776,12.2529539,-2.75,9.57,9.957278745
19/11/2019 09:00,10.845,8.70348,13.90555965,12.495,-1.06652,12.5404342,-1.65,9.77,9.908350014
19/11/2019 09:30,11.65164,9.19852,14.84498181,10.53164,-1.27148,10.60811494,1.12,10.47,10.52973409
19/11/2019 10:00,12.3802,10.16424,16.01814992,1.8102,-0.30576,1.835841283,10.57,10.47,14.87769471
19/11/2019 10:30,12.95952,10.53876,16.70373075,0.70952,-0.05124,0.711367815,12.25,10.59,16.19291821
19/11/2019 11:00,12.3508,10.38424,16.1361303,0.5908,-0.02576,0.591361326,11.76,10.41,15.70559454
19/11/2019 11:30,11.49368,10.57316,15.6171826,0.67368,0.01316,0.673808525,10.82,10.56,15.11906082
19/11/2019 12:00,11.72048,10.43252,15.69098866,0.76048,-0.06748,0.763467996,10.96,10.5,15.17799723
19/11/2019 12:30,11.61556,10.33496,15.54775329,0.87556,-0.07504,0.878769774,10.74,10.41,14.95712874
19/11/2019 13:00,11.6846,10.43056,15.66290072,1.0346,-0.06944,1.036927709,10.65,10.5,14.95568454
19/11/2019 13:30,11.37976,10.32284,15.36424301,1.29976,-0.09716,1.303386406,10.08,10.42,14.49768257
19/11/2019 14:00,11.3688,10.44324,15.43732085,1.0388,-0.11676,1.045341254,10.33,10.56,14.77235594
19/11/2019 14:30,11.3246,10.58276,15.49972175,1.3146,-0.10724,1.31896686,10.01,10.69,14.64500597
19/11/2019 15:00,11.2294,10.45176,15.34075329,1.1494,-0.12824,1.156531823,10.08,10.58,14.61310371
19/11/2019 15:30,10.9364,10.36388,15.0670121,1.0864,-0.10612,1.091570618,9.85,10.47,14.37509652
19/11/2019 16:00,10.67864,10.25372,14.80446305,3.18864,-0.05628,3.189136637,7.49,10.31,12.74347676
19/11/2019 16:30,13.72712,9.95252,16.95542621,4.11712,-0.20748,4.122344605,9.61,10.16,13.98490972
19/11/2019 17:00,14.9276,8.70388,17.27977919,12.8576,-1.15612,12.90947293,2.07,9.86,10.07494417
19/11/2019 17:30,13.87948,8.62312,16.34007845,12.91948,-1.07688,12.96428301,0.96,9.7,9.747389394
19/11/2019 18:00,13.03812,8.6136,15.62647363,13.23812,-1.0864,13.28262346,-0.2,9.7,9.702061637
19/11/2019 18:30,12.97156,8.67832,15.60687691,13.53156,-1.05168,13.57236703,-0.56,9.73,9.746101785
19/11/2019 19:00,11.68944,8.76228,14.6089205,13.78944,-1.07772,13.83149073,-2.1,9.84,10.06159033
19/11/2019 19:30,11.11724,8.98464,14.29394211,11.16724,-0.25536,11.17015926,-0.05,9.24,9.24013528
19/11/2019 20:00,13.58064,10.46392,17.14431114,4.14064,-0.06608,4.141167248,9.44,10.53,14.14194117
19/11/2019 20:30,12.07988,13.76008,18.31019668,3.58988,-0.05992,3.590380038,8.49,13.82,16.21950986
19/11/2019 21:00,12.52856,13.90388,18.71584074,1.07856,-0.03612,1.079164644,11.45,13.94,18.03957039
19/11/2019 21:30,11.89784,14.1374,18.47768047,1.68784,-0.0826,1.689859943,10.21,14.22,17.50578476
19/11/2019 22:00,11.8878,13.77476,18.19515875,1.5778,-0.06524,1.579148219,10.31,13.84,17.25809086
19/11/2019 22:30,11.29764,13.73724,17.78618656,1.97764,-0.10276,1.980307953,9.32,13.84,16.68556262
19/11/2019 23:00,10.30756,13.75068,17.18508055,1.82756,-0.08932,1.829741407,8.48,13.84,16.23132773
19/11/2019 23:30,9.37264,13.02488,16.04661583,1.52264,-0.08512,1.525017372,7.85,13.11,15.2805301
20/11/2019 00:00,7.63844,8.17484,11.18810863,2.14844,-0.12516,2.152082587,5.49,8.3,9.951386838
20/11/2019 00:30,7.42848,8.2248,11.08285388,2.67848,-0.1652,2.683569666,4.75,8.39,9.641296593
20/11/2019 01:00,7.06468,7.92648,10.61785236,2.23468,-0.09352,2.236636022,4.83,8.02,9.362120486
20/11/2019 01:30,7.16928,7.8764,10.65064565,2.00928,-0.1036,2.011949075,5.16,7.98,9.502946911
20/11/2019 02:00,7.1074,7.88252,10.6136354,2.3674,-0.13748,2.371388519,4.74,8.02,9.316007729
20/11/2019 02:30,6.98112,8.06884,10.66968675,2.80112,-0.18116,2.80697207,4.18,8.25,9.248507988
20/11/2019 03:00,7.15468,7.77448,10.56560387,2.51468,-0.13552,2.518329044,4.64,7.91,9.170479813
20/11/2019 03:30,7.1782,7.91144,10.68257638,2.6782,-0.16856,2.683499155,4.5,8.08,9.248589082
20/11/2019 04:00,6.7914,8.06552,10.54399008,3.4314,-0.28448,3.443172205,3.36,8.35,9.000672197
20/11/2019 04:30,7.11792,7.89088,10.62688912,3.44792,-0.23912,3.456201774,3.67,8.13,8.919966368
20/11/2019 05:00,7.12084,7.857,10.60371686,3.64084,-0.273,3.651060792,3.48,8.13,8.84348913
20/11/2019 05:30,7.43092,7.95696,10.88723034,2.95092,-0.17304,2.955989122,4.48,8.13,9.282634324
20/11/2019 06:00,7.86836,8.29576,11.43375367,3.67836,-0.25424,3.687135781,4.19,8.55,9.521480977
20/11/2019 06:30,8.86952,8.07272,11.99321447,2.87952,-0.14728,2.883284035,5.99,8.22,10.17096357
20/11/2019 07:00,9.94316,8.05548,12.79676478,2.46316,-0.11452,2.465820759,7.48,8.17,11.07697161
20/11/2019 07:30,11.55412,11.19408,16.08742105,3.00412,-0.18592,3.009867642,8.55,11.38,14.23400506
20/11/2019 08:00,12.9522,15.93416,20.53428693,2.9022,-0.17584,2.907522063,10.05,16.11,18.98774868
20/11/2019 08:30,12.71224,13.84976,18.79938557,3.29224,-0.24024,3.30099371,9.42,14.09,16.94887902
20/11/2019 09:00,12.65996,13.33584,18.38801826,3.38996,-0.24416,3.398741371,9.27,13.58,16.44230215
20/11/2019 09:30,12.69652,13.28996,18.38000699,3.16652,-0.25004,3.176376696,9.53,13.54,16.55755115
20/11/2019 10:00,13.39788,13.24436,18.83922133,3.05788,-0.25564,3.068547198,10.34,13.5,17.00486989
20/11/2019 10:30,13.55976,13.27328,18.97490588,3.74976,-0.42672,3.773962111,9.81,13.7,16.85010682
20/11/2019 11:00,13.2546,13.37964,18.83345926,4.3246,-0.50036,4.353449815,8.93,13.88,16.50452362
20/11/2019 11:30,13.43036,13.6478,19.14776787,5.19036,-0.5922,5.224034626,8.24,14.24,16.45220958
20/11/2019 12:00,13.29804,13.44828,18.91280262,4.68804,-0.53172,4.718097625,8.61,13.98,16.41866316
20/11/2019 12:30,13.30388,13.38504,18.87200357,2.55388,-0.20496,2.562091266,10.75,13.59,17.32774076
20/11/2019 13:00,12.7242,13.41808,18.49189381,2.6642,-0.17192,2.66974121,10.06,13.59,16.90833227
20/11/2019 13:30,12.446,13.37524,18.27019324,3.766,-0.28476,3.776750489,8.68,13.66,16.18449876
20/11/2019 14:00,12.99384,13.44708,18.69930048,4.47384,-0.40292,4.491947114,8.52,13.85,16.26077796
20/11/2019 14:30,12.65904,13.50644,18.51148874,3.79904,-0.34356,3.814543013,8.86,13.85,16.44147499
20/11/2019 15:00,12.92236,13.58308,18.74799857,3.83236,-0.34692,3.848030231,9.09,13.93,16.63349031
20/11/2019 15:30,13.05224,13.3518,18.67167727,3.29224,-0.2982,3.305717389,9.76,13.65,16.78034863
20/11/2019 16:00,13.44084,13.42536,18.99727536,2.45084,-0.16464,2.456363783,10.99,13.59,17.47764858
20/11/2019 16:30,11.9228,13.35564,17.90324774,6.3028,-0.23436,6.307155654,5.62,13.59,14.70620617
20/11/2019 17:00,13.2966,12.30196,18.11457401,10.2466,0.14196,10.24758333,3.05,12.16,12.53667021
20/11/2019 17:30,14.58416,11.29436,18.44614569,14.17416,-1.09564,14.21644255,0.41,12.39,12.39678184
20/11/2019 18:00,14.19988,11.64964,18.3671093,15.06988,-1.20036,15.1176105,-0.87,12.85,12.87941769
20/11/2019 18:30,13.91216,11.47372,18.03314855,14.55216,-0.89628,14.5797352,-0.64,12.37,12.38654512
20/11/2019 19:00,12.76172,9.29864,15.7900666,10.12172,0.66864,10.14378111,2.64,8.63,9.024771465
20/11/2019 19:30,14.66104,9.97128,17.73055325,3.21104,-0.04872,3.211409585,11.45,10.02,15.21521935
20/11/2019 20:00,13.19104,10.70304,16.98701273,2.51104,-0.17696,2.51726771,10.68,10.88,15.24587813
20/11/2019 20:30,12.4496,11.22244,16.76113659,2.9596,-0.21756,2.967585637,9.49,11.44,14.86383867
20/11/2019 21:00,12.1434,10.98492,16.37469484,3.1234,-0.25508,3.133798552,9.02,11.24,14.41173133
20/11/2019 21:30,11.85528,10.83184,16.05853112,2.48528,-0.18816,2.492392598,9.37,11.02,14.46503716
20/11/2019 22:00,11.13648,9.9026,14.90243851,2.77648,-0.1974,2.78348845,8.36,10.1,13.11104878
20/11/2019 22:30,10.21064,9.8488,14.18647351,2.60064,-0.2212,2.610030239,7.61,10.07,12.62208382
20/11/2019 23:00,8.96324,9.82236,13.29730902,1.63324,-0.08764,1.6355897,7.33,9.91,12.32627275
20/11/2019 23:30,8.01532,9.70372,12.58600558,1.05532,-0.05628,1.056819635,6.96,9.76,11.98746011
21/11/2019 00:00,7.30216,9.6256,12.08195829,1.32216,-0.0644,1.323727474,5.98,9.69,11.38668082
21/11/2019 00:30,7.03784,9.50972,11.83072129,1.40784,-0.07028,1.409593113,5.63,9.58,11.11185403
21/11/2019 01:00,7.09696,9.58804,11.92884539,1.99696,-0.14196,2.001999471,5.1,9.73,10.98557691
21/11/2019 01:30,6.95108,9.23464,11.55837744,2.27108,-0.18536,2.27863176,4.68,9.42,10.51849799
21/11/2019 02:00,5.68224,5.46984,7.8871415,1.82224,-0.09016,1.824469085,3.86,5.56,6.768544895
21/11/2019 02:30,5.5174,5.337,7.676279813,1.9474,-0.133,1.951936413,3.57,5.47,6.531906307
21/11/2019 03:00,5.32788,5.4372,7.612453555,1.37788,-0.0728,1.379801846,3.95,5.51,6.779572258
21/11/2019 03:30,5.46124,5.40808,7.685861801,1.66124,-0.10192,1.664363549,3.8,5.51,6.693287682
21/11/2019 04:00,5.4588,5.32368,7.624963356,1.3188,-0.09632,1.32231274,4.14,5.42,6.820263925
21/11/2019 04:30,5.72788,5.12904,7.688670926,2.07788,-0.19096,2.086636292,3.65,5.32,6.4517362
21/11/2019 05:00,6.0018,5.22428,7.957053774,2.1518,-0.19572,2.16068266,3.85,5.42,6.648225327
21/11/2019 05:30,6.35908,5.38036,8.329836263,2.43908,-0.19964,2.447236682,3.92,5.58,6.819296151
21/11/2019 06:00,6.73104,5.7338,8.842135597,3.42104,-0.3962,3.443906085,3.31,6.13,6.966562998
21/11/2019 06:30,7.91124,6.7038,10.36960234,3.76124,-0.4662,3.790022266,4.15,7.17,8.28440704
21/11/2019 07:00,9.52948,10.70072,14.32886589,3.39948,-0.39928,3.422848052,6.13,11.1,12.68017744
21/11/2019 07:30,10.89672,11.42444,15.78785407,3.43672,-0.38556,3.458280045,7.46,11.81,13.96881169
21/11/2019 08:00,11.72364,11.5056,16.4262767,3.29364,-0.3444,3.311597169,8.43,11.85,14.54260637
21/11/2019 08:30,12.61696,15.7314,20.16592734,3.74696,-0.4186,3.770269911,8.87,16.15,18.42550949
21/11/2019 09:00,13.10548,18.78436,22.90427442,4.50548,-0.60564,4.546003722,8.6,19.39,21.21160296
21/11/2019 09:30,13.25296,18.73868,22.95166828,4.57296,-0.62132,4.614975808,8.68,19.36,21.21678581
21/11/2019 10:00,13.98196,18.74984,23.38913648,4.41196,-0.65016,4.459607501,9.57,19.4,21.63203412
21/11/2019 10:30,14.1266,18.75172,23.47738977,4.4366,-0.58828,4.475432149,9.69,19.34,21.63172901
21/11/2019 11:00,13.94816,18.84504,23.44539827,3.61816,-0.41496,3.641877756,10.33,19.26,21.85535404
21/11/2019 11:30,13.84496,18.93016,23.45280101,3.14496,-0.32984,3.162209327,10.7,19.26,22.0326485
21/11/2019 12:00,13.80892,18.9934,23.48266414,3.18892,-0.3766,3.211080554,10.62,19.37,22.09029878
21/11/2019 12:30,14.13332,18.97464,23.659833,3.60332,-0.46536,3.633245787,10.53,19.44,22.10869738
21/11/2019 13:00,13.93344,18.9324,23.50694621,2.88344,-0.3276,2.90199035,11.05,19.26,22.20473148
21/11/2019 13:30,13.73248,19.0512,23.48465943,3.04248,-0.3388,3.061285676,10.69,19.39,22.14154918
21/11/2019 14:00,13.82124,18.90892,23.42165517,2.92124,-0.31108,2.937756611,10.9,19.22,22.09566473
21/11/2019 14:30,14.19052,19.03476,23.74221864,3.18052,-0.34524,3.199202733,11.01,19.38,22.28911169
21/11/2019 15:00,14.03548,19.14628,23.73972908,3.31548,-0.36372,3.335371024,10.72,19.51,22.26114328
21/11/2019 15:30,14.28196,18.94504,23.72528023,2.45196,-0.20496,2.460511419,11.83,19.15,22.5093625
21/11/2019 16:00,16.15812,18.30384,24.41547462,3.50812,-0.14616,3.511163437,12.65,18.45,22.37018105
21/11/2019 16:30,16.96896,17.56764,24.42473293,10.15896,-1.80236,10.31760485,6.81,19.37,20.53224294
21/11/2019 17:00,13.1904,8.62756,15.76139092,14.8204,-1.04244,14.85701643,-1.63,9.67,9.806416267
21/11/2019 17:30,13.52056,7.106,15.27418668,14.49056,-0.994,14.52461239,-0.97,8.1,8.157873497
21/11/2019 18:00,13.314,7.31356,15.19048241,14.644,-0.98644,14.67718637,-1.33,8.3,8.405884843
21/11/2019 18:30,12.39552,7.8194,14.65578154,11.12552,0.5194,11.13763761,1.27,7.3,7.409649114
21/11/2019 19:00,12.57136,8.07412,14.94090044,9.97136,0.48412,9.98310535,2.6,7.59,8.022973264
21/11/2019 19:30,12.89156,11.37776,17.19435203,6.60156,-0.28224,6.607590624,6.29,11.66,13.24838481
21/11/2019 20:00,12.52832,11.21772,16.81654079,6.29832,-0.25228,6.303370529,6.23,11.47,13.05273151
21/11/2019 20:30,13.2512,11.59064,17.60503442,2.3912,-0.19936,2.399496166,10.86,11.79,16.0294635
21/11/2019 21:00,12.6928,12.1376,17.56213272,2.0328,-0.1624,2.039276735,10.66,12.3,16.27653526
21/11/2019 21:30,11.83656,12.06012,16.8982439,1.73656,-0.15988,1.743904312,10.1,12.22,15.85365573
21/11/2019 22:00,10.69032,11.6848,15.83721859,1.09032,-0.0952,1.094468246,9.6,11.78,15.1963285
21/11/2019 22:30,9.7888,11.49524,15.0983823,1.0388,-0.07476,1.041486677,8.75,11.57,14.50611595
21/11/2019 23:00,9.03892,11.22916,14.41513472,1.22892,-0.07084,1.230960061,7.81,11.3,13.73630591
21/11/2019 23:30,8.16292,10.89212,13.61144889,0.68292,-0.04788,0.684596393,7.48,10.94,13.25269784
22/11/2019 00:00,7.26524,11.0424,13.21810539,0.62524,-0.0476,0.627049294,6.64,11.09,12.92585394
22/11/2019 00:30,6.79568,11.14804,13.05603548,0.43568,-0.07196,0.441582726,6.36,11.22,12.897209
22/11/2019 01:00,6.76504,10.873,12.80577585,0.35504,-0.077,0.363293823,6.41,10.95,12.68820712
22/11/2019 01:30,6.59776,11.15716,12.96196961,0.62776,-0.04284,0.629220059,5.97,11.2,12.69176505
22/11/2019 02:00,6.22464,11.19064,12.80533353,0.58464,-0.05936,0.58764576,5.64,11.25,12.58459773
22/11/2019 02:30,6.18604,11.18308,12.77999879,0.58604,-0.06692,0.589848428,5.6,11.25,12.56672193
22/11/2019 03:00,6.16064,11.29048,12.86189814,0.50064,-0.07952,0.506916009,5.66,11.37,12.7008858
22/11/2019 03:30,6.0988,11.31092,12.85038025,0.6888,-0.05908,0.691329072,5.41,11.37,12.59146536
22/11/2019 04:00,6.16516,11.38916,12.95075918,0.68516,-0.07084,0.688812406,5.48,11.46,12.70283433
22/11/2019 04:30,6.25652,11.37936,12.98591069,0.71652,-0.08064,0.721043494,5.54,11.46,12.72883341
22/11/2019 05:00,6.37376,11.38272,13.0457323,0.96376,-0.07728,0.96685342,5.41,11.46,12.67279369
22/11/2019 05:30,6.69976,11.3526,13.18212088,0.87976,-0.0574,0.881630545,5.82,11.41,12.80861039
22/11/2019 06:00,7.20648,11.3722,13.46329406,0.74648,-0.0378,0.747436439,6.46,11.41,13.11181528
22/11/2019 06:30,7.86304,11.264,13.73699727,0.73304,-0.056,0.735175926,7.13,11.32,13.37831454
22/11/2019 07:00,8.75568,11.57392,14.51266883,1.27568,-0.06608,1.27739032,7.48,11.64,13.83618445
22/11/2019 07:30,9.9494,11.38324,15.11848912,1.2194,-0.04676,1.220296217,8.73,11.43,14.38255193
22/11/2019 08:00,10.22424,11.46644,15.36275789,1.30424,-0.06356,1.305787828,8.92,11.53,14.57763012
22/11/2019 08:30,11.2654,14.39784,18.2813302,1.3454,-0.06216,1.346835189,9.92,14.46,17.53562089
22/11/2019 09:00,11.62616,15.14356,19.0917523,1.12616,-0.07644,1.128751265,10.5,15.22,18.49049486
22/11/2019 09:30,11.90248,15.058,19.19407185,2.13248,-0.252,2.147318083,9.77,15.31,18.16174551
22/11/2019 10:00,10.63324,14.68904,18.13377206,9.75324,-1.94096,9.944496781,0.88,16.63,16.65326695
22/11/2019 10:30,10.90808,14.7722,18.36311798,9.97808,-1.9278,10.16260268,0.93,16.7,16.72587516
22/11/2019 11:00,11.06784,14.90596,18.56568678,9.87784,-1.94404,10.0673241,1.19,16.85,16.89196851
22/11/2019 11:30,12.33864,14.9334,19.3713312,9.69864,-1.9166,9.886201162,2.64,16.85,17.05555921
22/11/2019 12:00,13.63324,14.81772,20.13529386,9.47324,-1.93228,9.668297787,4.16,16.75,17.2588557
22/11/2019 12:30,12.20456,13.87136,18.47609031,13.17456,-1.22864,13.23172655,-0.97,15.1,15.13112355
22/11/2019 13:00,12.11864,13.74368,18.32348699,13.33864,-1.21632,13.39398191,-1.22,14.96,15.00966355
22/11/2019 13:30,11.9934,14.76496,19.02224191,9.3534,-1.96504,9.557587235,2.64,16.73,16.93701568
22/11/2019 14:00,10.94188,14.79632,18.40260371,8.95188,-1.93368,9.158344494,1.99,16.73,16.84793756
22/11/2019 14:30,11.64912,14.7984,18.83333851,3.87912,-0.8316,3.967257306,7.77,15.63,17.45479304
22/11/2019 15:00,12.0902,15.02384,19.2844161,0.7602,-0.07616,0.764005488,11.33,15.1,18.87800042
22/11/2019 15:30,11.99148,14.86868,19.10165536,0.57148,-0.06132,0.574760413,11.42,14.93,18.79684282
22/11/2019 16:00,13.95732,14.95032,20.45284454,1.37732,-0.09968,1.380922331,12.58,15.05,19.61527211
22/11/2019 16:30,14.05008,14.6188,20.27594786,4.63008,-0.0112,4.630093546,9.42,14.63,17.40038218
22/11/2019 17:00,14.08708,13.80412,19.72307156,12.33708,-1.19588,12.39490508,1.75,15,15.10173831
22/11/2019 17:30,14.61276,13.61232,19.97067877,12.70276,-1.31768,12.77091979,1.91,14.93,15.05167765
22/11/2019 18:00,15.6458,13.57068,20.71121467,11.9658,-1.55932,12.06697346,3.68,15.13,15.57110465
22/11/2019 18:30,16.51328,14.02188,21.66336851,11.05328,-2.03812,11.2396144,5.46,16.06,16.96275921
22/11/2019 19:00,13.79088,14.31424,19.87676629,6.62088,-0.37576,6.631534329,7.17,14.69,16.34640633
22/11/2019 19:30,12.94972,14.2994,19.29165852,6.78972,-0.2506,6.794343091,6.16,14.55,15.80025633
22/11/2019 20:00,13.60692,14.55904,19.92771732,5.66692,-0.26096,5.672925384,7.94,14.82,16.81297118
22/11/2019 20:30,13.64708,14.35784,19.80884555,3.30708,-0.27216,3.318259964,10.34,14.63,17.91514722
22/11/2019 21:00,13.0336,13.7536,18.94825169,3.1136,-0.2464,3.123334423,9.92,14,17.15827497
22/11/2019 21:30,12.61696,13.79056,18.69136765,2.69696,-0.20944,2.705080101,9.92,14,17.15827497
22/11/2019 22:00,11.83268,13.62048,18.04244416,2.89268,-0.21952,2.90099752,8.94,13.84,16.47632241
22/11/2019 22:30,10.95184,14.01816,17.7890868,2.82184,-0.23184,2.831347872,8.13,14.25,16.40607814
22/11/2019 23:00,9.90796,14.15596,17.2788563,3.41796,-0.33404,3.434244208,6.49,14.49,15.87703373
22/11/2019 23:30,9.1404,13.85036,16.59455888,2.9904,-0.26964,3.002531913,6.15,14.12,15.40119801
23/11/2019 00:00,8.00712,11.10232,13.68851636,2.57712,-0.19768,2.58469048,5.43,11.3,12.53694141
23/11/2019 00:30,7.72824,11.00004,13.44345839,2.36824,-0.16996,2.374330874,5.36,11.17,12.38945116
23/11/2019 01:00,7.44988,10.93344,13.2302994,1.97988,-0.12656,1.983920928,5.47,11.06,12.33873981
23/11/2019 01:30,7.25876,10.99676,13.17643075,2.32876,-0.16324,2.334474338,4.93,11.16,12.20043032
23/11/2019 02:00,7.30344,10.98808,13.19386744,2.95344,-0.24192,2.963331423,4.35,11.23,12.04306439
23/11/2019 02:30,6.93188,11.17712,13.15214704,3.49188,-0.29288,3.504141069,3.44,11.47,11.97474426
23/11/2019 03:00,6.62272,11.10544,12.93024431,3.00272,-0.22456,3.011105211,3.62,11.33,11.89425492
23/11/2019 03:30,6.462,10.84892,12.627609,2.422,-0.17108,2.428034672,4.04,11.02,11.7372058
23/11/2019 04:00,6.4752,10.87016,12.65261212,2.7552,-0.18984,2.761732475,3.72,11.06,11.66884742
23/11/2019 04:30,6.61968,10.76072,12.63381408,2.89968,-0.18928,2.90585117,3.72,10.95,11.56464007
23/11/2019 05:00,6.50208,10.8162,12.620112,2.64208,-0.1638,2.647152653,3.86,10.98,11.63872845
23/11/2019 05:30,6.52096,10.96828,12.7603325,2.99096,-0.25172,3.001533721,3.53,11.22,11.76219792
23/11/2019 06:00,6.7714,10.9136,12.84361798,3.0114,-0.2464,3.021463705,3.76,11.16,11.77638315
23/11/2019 06:30,7.40256,10.89244,13.16978146,2.98256,-0.21756,2.990484327,4.42,11.11,11.95694359
23/11/2019 07:00,7.60336,9.66212,12.29502526,3.29336,-0.25788,3.303440961,4.31,9.92,10.81584486
23/11/2019 07:30,7.97264,6.74536,10.44331701,3.27264,-0.23464,3.281040765,4.7,6.98,8.414891562
23/11/2019 08:00,8.58492,6.85036,10.9830908,3.03492,-0.19964,3.041479169,5.55,7.05,8.972457857
23/11/2019 08:30,9.73076,10.72668,14.48272606,2.72076,-0.17332,2.726274894,7.01,10.9,12.95955632
23/11/2019 09:00,11.6836,12.75344,17.29614815,3.0436,-0.19656,3.049940457,8.64,12.95,15.567662
23/11/2019 09:30,11.54608,13.03248,17.41141862,2.65608,-0.17752,2.662005694,8.89,13.21,15.9228201
23/11/2019 10:00,11.83172,13.13392,17.67737121,2.14172,-0.13608,2.146038752,9.69,13.27,16.431342
23/11/2019 10:30,10.42968,12.49784,16.27802904,10.52968,-1.53216,10.64056743,-0.1,14.03,14.03035637
23/11/2019 11:00,8.184,11.901,14.44339493,14.434,-1.099,14.47577829,-6.25,13,14.42437174
23/11/2019 11:30,8.86792,12.06184,14.97090476,13.94792,-1.09816,13.99108386,-5.08,13.16,14.10645242
23/11/2019 12:00,11.18036,12.95024,17.1087453,10.30036,-1.99976,10.49268584,0.88,14.95,14.97587727
23/11/2019 12:30,10.9294,12.88864,16.89878177,10.1794,-1.99136,10.37235263,0.75,14.88,14.89888922
23/11/2019 13:00,12.12292,13.0038,17.77818899,7.12292,-1.3762,7.254647873,5,14.38,15.22446715
23/11/2019 13:30,13.41024,13.35144,18.92341108,1.15024,-0.09856,1.154454907,12.26,13.45,18.19917855
23/11/2019 14:00,12.04444,13.37216,17.99675521,1.08444,-0.07784,1.087230049,10.96,13.45,17.35004611
23/11/2019 14:30,11.2238,13.3576,17.44703884,1.0038,-0.0924,1.008043749,10.22,13.45,16.89233258
23/11/2019 15:00,11.23108,13.36964,17.46094017,1.01108,-0.08036,1.014268454,10.22,13.45,16.89233258
23/11/2019 15:30,11.30448,13.33504,17.48183514,1.12448,-0.06496,1.126354772,10.18,13.4,16.82832137
23/11/2019 16:00,11.67204,13.32888,17.71709795,1.06204,-0.07112,1.064418628,10.61,13.4,17.09187234
23/11/2019 16:30,12.65688,12.66052,17.90210541,6.53688,-0.73948,6.578573615,6.12,13.4,14.73140862
23/11/2019 17:00,11.18744,11.73968,16.21662419,13.67744,-1.02032,13.7154445,-2.49,12.76,13.00068075
23/11/2019 17:30,10.76144,11.70072,15.89702612,13.55144,-1.02928,13.59047252,-2.79,12.73,13.03215255
23/11/2019 18:00,10.94668,11.81992,16.11025487,13.47668,-1.06008,13.51830882,-2.53,12.88,13.12613043
23/11/2019 18:30,10.17772,11.91168,15.66761325,13.46772,-1.11832,13.51407125,-3.29,13.03,13.43893597
23/11/2019 19:00,8.96568,12.1376,15.08988905,13.52568,-1.1424,13.57383871,-4.56,13.28,14.04108258
23/11/2019 19:30,11.9384,12.65224,17.39553309,1.4784,-0.06776,1.479952019,10.46,12.72,16.46845469
23/11/2019 20:00,11.76392,15.63288,19.56468121,0.77392,-0.05712,0.776025039,10.99,15.69,19.15610086
23/11/2019 20:30,11.50944,15.42316,19.2442478,5.31944,-1.03684,5.419546023,6.19,16.46,17.58544
23/11/2019 21:00,9.78008,15.12572,18.01214508,9.04008,-1.90428,9.238470042,0.74,17.03,17.04606993
23/11/2019 21:30,10.03952,15.20832,18.22319838,4.62952,-0.98168,4.73245719,5.41,16.19,17.0699795
23/11/2019 22:00,9.6332,12.66844,15.91502165,0.0532,0.04844,0.071949104,9.58,12.62,15.8442671
23/11/2019 22:30,9.15044,12.4522,15.45276147,0.02044,0.1022,0.104223959,9.13,12.35,15.3583658
