Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/11/2019 23:00,7.89408,8.95928,11.94090437,0.02408,0.11928,0.121686338,7.87,8.84,11.83564531
23/11/2019 23:30,6.77504,6.11068,9.12368221,0.00504,0.12068,0.120785198,6.77,5.99,9.039524324
24/11/2019 00:00,6.9242,9.07404,11.41414682,0.0042,0.12404,0.124111086,6.92,8.95,11.31321793
24/11/2019 00:30,6.51056,9.0746,11.16851631,0.00056,0.1246,0.124601258,6.51,8.95,11.06718573
24/11/2019 01:00,6.25,9.02992,10.98189215,0,0.12992,0.12992,6.25,8.9,10.87531609
24/11/2019 01:30,5.97,8.9974,10.7978751,0,0.1274,0.1274,5.97,8.87,10.69195024
24/11/2019 02:00,5.7,8.9248,10.58971459,0,0.1148,0.1148,5.7,8.81,10.49314538
24/11/2019 02:30,5.54,8.87664,10.46357194,0,0.06664,0.06664,5.54,8.81,10.40709854
24/11/2019 03:00,5.36,8.96552,10.44558035,0,0.06552,0.06552,5.36,8.9,10.38939844
24/11/2019 03:30,5.26,9.21056,10.60669673,0,0.07056,0.07056,5.26,9.14,10.54548245
24/11/2019 04:00,5.05,9.30524,10.58725609,0,0.06524,0.06524,5.05,9.24,10.52996201
24/11/2019 04:30,4.97,9.34468,10.58413645,0,0.06468,0.06468,4.97,9.28,10.52707462
24/11/2019 05:00,5.02056,9.38552,10.64396582,0.00056,0.06552,0.065522393,5.02,9.32,10.58597185
24/11/2019 05:30,5.05056,9.39476,10.66628669,0.00056,0.07476,0.074762097,5.05,9.32,10.60023113
24/11/2019 06:00,5.18504,9.43936,10.76968695,0.00504,0.05936,0.059573578,5.18,9.38,10.71526015
24/11/2019 06:30,5.44224,9.20664,10.69486776,0.00224,-0.00336,0.004038217,5.44,9.21,10.69662096
24/11/2019 07:00,5.74,8.95832,10.63950644,0,0.06832,0.06832,5.74,8.89,10.58204612
24/11/2019 07:30,6.18,9.1328,11.02725876,0,0.0728,0.0728,6.18,9.06,10.96704153
24/11/2019 08:00,6.49028,9.12804,11.20021646,0.00028,0.06804,0.068040576,6.49,9.06,11.14467137
24/11/2019 08:30,7.324,9.23716,11.78838839,0.014,0.02716,0.030555942,7.31,9.21,11.75840976
24/11/2019 09:00,8.62116,10.7418,13.77354954,0.04116,0.0518,0.066161814,8.58,10.69,13.70738852
24/11/2019 09:30,9.93532,12.2418,15.76617426,0.07532,0.0518,0.091413032,9.86,12.19,15.67851077
24/11/2019 10:00,10.317,12.2852,16.04265028,0.147,0.0252,0.14914436,10.17,12.26,15.92910858
24/11/2019 10:30,10.9112,12.91364,16.90610492,0.3612,0.00364,0.361218341,10.55,12.91,16.67245033
24/11/2019 11:00,11.38908,13.22748,17.45500989,0.47908,-0.00252,0.479086628,10.91,13.23,17.1482069
24/11/2019 11:30,11.59252,13.3214,17.6591681,0.42252,0.0014,0.422522319,11.17,13.32,17.38365036
24/11/2019 12:00,11.89552,13.33148,17.86705782,0.27552,0.01148,0.275759063,11.62,13.32,17.67616474
24/11/2019 12:30,11.94924,13.37316,17.9339272,0.21924,0.01316,0.219634613,11.73,13.36,17.77870918
24/11/2019 13:00,12.21588,13.30904,18.06538873,0.21588,0.01904,0.21671801,12,13.29,17.90597945
24/11/2019 13:30,12.0888,13.25184,17.93740084,0.1988,0.02184,0.199996064,11.89,13.23,17.7877767
24/11/2019 14:00,11.865,13.17072,17.72698763,0.175,0.02072,0.176222355,11.69,13.15,17.59484584
24/11/2019 14:30,11.39796,13.16568,17.4140352,0.12796,0.01568,0.128917121,11.27,13.15,17.31864313
24/11/2019 15:00,11.22548,13.23336,17.35319043,0.23548,-0.06664,0.244727849,10.99,13.3,17.25311856
24/11/2019 15:30,10.43252,13.07428,16.72645423,1.61252,-0.05572,1.613482404,8.82,13.13,15.81737336
24/11/2019 16:00,10.3642,12.80508,16.47381909,3.7142,-0.02492,3.714283598,6.65,12.83,14.45099997
24/11/2019 16:30,11.45092,12.60716,17.0312669,3.09092,-0.04284,3.091216866,8.36,12.65,15.16285263
24/11/2019 17:00,11.93836,12.62048,17.37241937,3.18836,-0.07952,3.189351489,8.75,12.7,15.42246738
24/11/2019 17:30,12.33692,12.66808,17.68275561,3.14692,-0.03192,3.147081882,9.19,12.7,15.67629102
24/11/2019 18:00,12.25308,12.67356,17.62830373,3.22308,-0.07644,3.223986315,9.03,12.75,15.62380875
24/11/2019 18:30,10.95476,13.25576,17.19656768,3.36476,-0.04424,3.365050822,7.59,13.3,15.31333079
24/11/2019 19:00,10.68388,13.1758,16.96310695,3.53388,-0.0742,3.534658894,7.15,13.25,15.0560619
24/11/2019 19:30,10.51692,13.02064,16.73746314,3.49692,-0.12936,3.49931186,7.02,13.15,14.90647175
24/11/2019 20:00,12.3492,16.40376,20.53256152,0.8792,-0.08624,0.88341948,11.47,16.49,20.08683649
24/11/2019 20:30,12.66584,17.67928,21.74811358,0.38584,-0.09072,0.396361734,12.28,17.77,21.60026157
24/11/2019 21:00,12.20056,17.72876,21.52121269,0.70056,-0.12124,0.710973594,11.5,17.85,21.2337585
24/11/2019 21:30,11.41264,17.94172,21.26390529,0.82264,-0.09828,0.828489908,10.59,18.04,20.91864479
24/11/2019 22:00,11.04476,17.76408,20.91767821,1.26476,-0.11592,1.270061142,9.78,17.88,20.37996075
24/11/2019 22:30,10.35496,17.84636,20.63292907,1.25496,-0.14364,1.263153613,9.1,17.99,20.16060763
24/11/2019 23:00,9.46908,15.04612,17.77777273,1.24908,-0.10388,1.253392158,8.22,15.15,17.23632501
24/11/2019 23:30,8.64084,14.52772,16.90321757,1.40084,-0.11228,1.405332524,7.24,14.64,16.33239725
25/11/2019 00:00,7.91184,14.526,16.54091558,1.70184,-0.154,1.708793547,6.21,14.68,15.9394636
25/11/2019 00:30,7.51756,14.35336,16.20285937,1.82756,-0.20664,1.839205166,5.69,14.56,15.63232868
25/11/2019 01:00,7.0192,14.56668,16.16964239,1.9992,-0.24332,2.013952647,5.02,14.81,15.63766287
25/11/2019 01:30,7.02964,14.43336,16.05421189,1.87964,-0.20664,1.890964468,5.15,14.64,15.51941043
25/11/2019 02:00,6.62028,14.54588,15.98157477,2.10028,-0.27412,2.118092975,4.52,14.82,15.49396011
25/11/2019 02:30,6.7544,14.54028,16.03251889,1.9544,-0.27972,1.974315739,4.8,14.82,15.57794595
25/11/2019 03:00,6.08172,14.7306,15.93668392,1.93172,-0.3094,1.956341105,4.15,15.04,15.60205435
25/11/2019 03:30,5.8922,14.79164,15.92201729,1.6422,-0.24836,1.660874327,4.25,15.04,15.6289507
25/11/2019 04:00,6.05804,14.77092,15.96495933,1.53804,-0.19908,1.550870687,4.52,14.97,15.6374966
25/11/2019 04:30,6.48568,14.7078,16.0743095,1.55568,-0.1722,1.565181492,4.93,14.88,15.6754362
25/11/2019 05:00,6.60248,14.75232,16.16241589,1.22248,-0.12768,1.229129583,5.38,14.88,15.82273048
25/11/2019 05:30,6.96544,14.64776,16.21956311,0.96544,-0.07224,0.968138942,6,14.72,15.8958611
25/11/2019 06:00,7.61724,14.95168,16.78019905,0.66724,-0.06832,0.670728589,6.95,15.02,16.55001208
25/11/2019 06:30,8.30252,15.18364,17.30533912,0.56252,-0.06636,0.566420692,7.74,15.25,17.10175722
25/11/2019 07:00,9.52124,15.59672,18.27325056,0.68124,-0.06328,0.684172709,8.84,15.66,17.9828029
25/11/2019 07:30,10.36368,15.2776,18.46106511,0.53368,-0.0924,0.541619887,9.83,15.37,18.24461016
25/11/2019 08:00,10.63516,15.27116,18.60953938,0.54516,-0.09884,0.554047625,10.09,15.37,18.38600011
25/11/2019 08:30,11.01488,15.69576,19.17510009,0.40488,-0.11424,0.420688236,10.61,15.81,19.04017332
25/11/2019 09:00,11.38556,15.40708,19.15748132,0.38556,-0.12292,0.404679923,11,15.53,19.03105094
25/11/2019 09:30,11.72996,15.46336,19.40895319,0.51996,-0.06664,0.524213021,11.21,15.53,19.15319817
25/11/2019 10:00,11.69848,15.4432,19.37387056,0.64848,-0.0868,0.654263365,11.05,15.53,19.05999475
25/11/2019 10:30,12.18464,15.38584,19.62624581,0.86464,-0.10416,0.870891288,11.32,15.49,19.18547628
25/11/2019 11:00,12.0878,15.3906,19.57001475,0.5978,-0.0994,0.606007591,11.49,15.49,19.28626973
25/11/2019 11:30,12.0986,15.53592,19.69113842,0.9086,-0.16408,0.923296381,11.19,15.7,19.27968101
25/11/2019 12:00,12.39548,15.54908,19.88521595,0.86548,-0.15092,0.878539969,11.53,15.7,19.47898611
25/11/2019 12:30,12.31504,15.5058,19.80126369,2.17504,-0.1442,2.179814818,10.14,15.65,18.64784438
25/11/2019 13:00,11.34156,15.22184,18.98250237,3.31156,-0.11816,3.313667367,8.03,15.34,17.31463254
25/11/2019 13:30,12.6118,15.18812,19.74174482,0.7518,-0.06188,0.754342346,11.86,15.25,19.31895701
25/11/2019 14:00,13.81728,15.25484,20.58221004,0.42728,-0.05516,0.430825747,13.39,15.31,20.33932644
25/11/2019 14:30,12.18088,15.32792,19.57853337,0.46088,-0.05208,0.463813218,11.72,15.38,19.3365664
25/11/2019 15:00,12.02568,15.43512,19.5668063,0.50568,-0.12488,0.520871651,11.52,15.56,19.3603719
25/11/2019 15:30,12.15104,15.57104,19.75107743,0.34104,-0.07896,0.350061371,11.81,15.65,19.60608579
25/11/2019 16:00,12.88996,15.62204,20.25337509,0.16996,-0.05796,0.179571053,12.72,15.68,20.19061168
25/11/2019 16:30,14.41452,15.19112,20.94154994,0.25452,-0.06888,0.263675719,14.16,15.26,20.81761754
25/11/2019 17:00,14.24908,15.08532,20.75097974,4.39908,0.00532,4.399083217,9.85,15.08,18.01190995
25/11/2019 17:30,12.25392,14.56116,19.03118325,8.33392,0.60116,8.355573943,3.92,13.96,14.49993103
25/11/2019 18:00,12.32808,14.56564,19.08243761,8.08808,0.60564,8.110723636,4.24,13.96,14.58969499
25/11/2019 18:30,12.55828,14.65968,19.30327988,8.07828,0.58968,8.09977347,4.48,14.07,14.76601842
25/11/2019 19:00,14.16144,15.06312,20.67471806,4.45144,-0.09688,4.452494111,9.71,15.16,18.00304696
25/11/2019 19:30,14.61668,15.00712,20.94900916,4.02668,-0.15288,4.029581134,10.59,15.16,18.49253092
25/11/2019 20:00,12.65648,15.28316,19.84342374,3.54648,-0.26684,3.55650446,9.11,15.55,18.02205871
25/11/2019 20:30,12.66356,15.06216,19.67827268,1.81356,-0.21784,1.826596326,10.85,15.28,18.74035485
25/11/2019 21:00,11.28524,11.69808,16.25428305,1.32524,-0.17192,1.336344845,9.96,11.87,15.49511213
25/11/2019 21:30,10.65184,11.6544,15.78881676,1.14184,-0.1456,1.151085551,9.51,11.8,15.15520043
25/11/2019 22:00,10.08624,11.53828,15.3252779,0.78624,-0.11172,0.794137706,9.3,11.65,14.90679375
25/11/2019 22:30,9.31152,11.62276,14.89271482,0.75152,-0.10724,0.759132879,8.56,11.73,14.52124306
25/11/2019 23:00,8.40492,11.52764,14.26636478,0.58492,-0.12236,0.597581271,7.82,11.65,14.03121164
25/11/2019 23:30,7.3268,9.05652,11.64914386,0.6468,-0.12348,0.658481245,6.68,9.18,11.35318458
26/11/2019 00:00,6.89728,10.43156,12.50559536,0.63728,-0.11844,0.648192743,6.26,10.55,12.26744065
26/11/2019 00:30,7.0626,11.98884,13.9144746,0.9926,-0.11116,0.998804939,6.07,12.1,13.53716736
26/11/2019 01:00,7.0284,11.805,13.73886573,0.9884,-0.105,0.993961549,6.04,11.91,13.35401438
26/11/2019 01:30,6.8458,11.65416,13.51608016,0.8358,-0.10584,0.842474774,6.01,11.76,13.20672935
26/11/2019 02:00,6.85832,11.55852,13.44008697,0.48832,-0.08148,0.495071119,6.37,11.64,13.26900524
26/11/2019 02:30,6.51552,11.67612,13.37100517,0.27552,-0.03388,0.277595254,6.24,11.71,13.26882436
26/11/2019 03:00,6.29252,11.7082,13.29201848,0.49252,-0.0518,0.495236499,5.8,11.76,13.11249786
26/11/2019 03:30,6.24612,11.7892,13.34163602,0.59612,-0.0308,0.596915148,5.65,11.82,13.10095035
26/11/2019 04:00,6.28648,11.88208,13.44260599,1.02648,-0.08792,1.030238379,5.26,11.97,13.07472753
26/11/2019 04:30,6.43244,11.80172,13.44086602,1.32244,-0.09828,1.326086917,5.11,11.9,12.95075673
26/11/2019 05:00,6.78924,11.91488,13.71342937,2.17924,-0.15512,2.184753806,4.61,12.07,12.92041021
26/11/2019 05:30,7.56684,11.52356,13.78584429,2.78684,-0.21644,2.795232273,4.78,11.74,12.67580372
26/11/2019 06:00,8.04712,9.34488,12.3321905,3.20712,-0.22512,3.215011308,4.84,9.57,10.72429485
26/11/2019 06:30,8.88328,9.7254,13.17179064,4.12328,-0.3346,4.136833949,4.76,10.06,11.12929468
26/11/2019 07:00,10.41868,12.44216,16.22825432,4.69868,-0.49784,4.724980255,5.72,12.94,14.14786203
26/11/2019 07:30,11.451,12.14912,16.69510461,4.081,-0.39088,4.099676594,7.37,12.54,14.54539446
26/11/2019 08:00,11.6984,12.36084,17.01889914,3.9984,-0.34916,4.013616233,7.7,12.71,14.86048788
26/11/2019 08:30,12.55344,17.54692,21.575061,4.21344,-0.35308,4.228207909,8.34,17.9,19.74754668
26/11/2019 09:00,13.54664,20.01772,24.17065513,3.63664,-0.25228,3.645380047,9.91,20.27,22.5628234
26/11/2019 09:30,13.71536,20.08712,24.32290052,2.35536,-0.15288,2.360316297,11.36,20.24,23.21006678
26/11/2019 10:00,13.87308,19.94768,24.29757778,3.08308,-0.22232,3.091085322,10.79,20.17,22.87472404
26/11/2019 10:30,14.38168,19.9524,24.59534479,3.15168,-0.2576,3.16218984,11.23,20.21,23.12048875
26/11/2019 11:00,14.30492,20.04968,24.62966513,3.52492,-0.32032,3.539444294,10.78,20.37,23.04658977
26/11/2019 11:30,14.42372,20.15408,24.78367687,4.70372,-0.46592,4.726739181,9.72,20.62,22.7961137
26/11/2019 12:00,14.3354,20.2426,24.80456708,4.7754,-0.4774,4.799203676,9.56,20.72,22.81911479
26/11/2019 12:30,14.18688,20.28816,24.75635273,3.94688,-0.37184,3.964357037,10.24,20.66,23.0584735
26/11/2019 13:00,14.81832,19.87288,24.78939223,3.63832,-0.33712,3.653905078,11.18,20.21,23.09624428
26/11/2019 13:30,14.22444,19.92112,24.47827027,3.95444,-0.34888,3.969800117,10.27,20.27,22.72324361
26/11/2019 14:00,14.03916,20.22076,24.61660311,3.56916,-0.28924,3.580860634,10.47,20.51,23.02783099
26/11/2019 14:30,13.70492,20.3486,24.53345378,4.29492,-0.4214,4.315543508,9.41,20.77,22.8022148
26/11/2019 15:00,14.09364,20.23324,24.65795388,2.87364,-0.25676,2.885087962,11.22,20.49,23.36083261
26/11/2019 15:30,13.64,20.37512,24.51928048,3.08,-0.26488,3.091368858,10.56,20.64,23.18454658
26/11/2019 16:00,14.32552,20.37288,24.90531595,3.42552,-0.26712,3.435919144,10.9,20.64,23.341371
26/11/2019 16:30,14.98052,20.16844,25.1233348,3.11052,-0.23156,3.119127234,11.87,20.4,23.60205288
26/11/2019 17:00,17.05032,19.54248,25.93495588,3.33032,-0.10752,3.3320552,13.72,19.65,23.96582776
26/11/2019 17:30,13.668,16.0784,21.10282376,9.548,0.7084,9.574243289,4.12,15.37,15.91261449
26/11/2019 18:00,16.15692,16.21732,22.89208448,5.52692,0.11732,5.528165036,10.63,16.1,19.29266441
26/11/2019 18:30,16.2864,16.5478,23.21802123,4.0964,-0.1022,4.097674682,12.19,16.65,20.63537254
26/11/2019 19:00,17.28604,16.22552,23.70811418,8.77604,-1.89448,8.978192054,8.51,18.12,20.01885361
26/11/2019 19:30,15.87168,16.07572,22.59068391,8.96168,-1.90428,9.161767883,6.91,17.98,19.26210009
26/11/2019 20:00,15.4144,16.54812,22.61512774,3.0044,-0.27188,3.016676664,12.41,16.82,20.90264337
26/11/2019 20:30,14.2186,16.75056,21.97156904,1.3986,-0.06944,1.400322775,12.82,16.82,21.14863589
26/11/2019 21:00,13.6354,16.79348,21.63203882,1.4154,-0.08652,1.418041914,12.22,16.88,20.8389731
26/11/2019 21:30,12.80724,16.9268,21.22597359,2.06724,-0.1232,2.070907882,10.74,17.05,20.15068485
26/11/2019 22:00,12.61496,16.574,20.82869875,2.16496,-0.126,2.168623481,10.45,16.7,19.70006345
26/11/2019 22:30,11.71568,16.3766,20.13579364,1.55568,-0.1134,1.559807624,10.16,16.49,19.36867832
26/11/2019 23:00,10.22832,14.9738,18.13375903,1.18832,-0.1162,1.193987798,9.04,15.09,17.59061397
26/11/2019 23:30,8.63548,11.9338,14.73048191,1.42548,-0.1162,1.430208261,7.21,12.05,14.04231462
27/11/2019 00:00,8.10992,11.86156,14.3689738,1.94992,-0.11844,1.953513768,6.16,11.98,13.47093167
27/11/2019 00:30,7.80956,11.77996,14.13353052,1.51956,-0.11004,1.523539102,6.29,11.89,13.45125273
27/11/2019 01:00,7.3608,11.78388,13.89392689,1.5008,-0.10612,1.504547139,5.86,11.89,13.25562899
27/11/2019 01:30,7.05392,11.74856,13.7035196,1.33392,-0.11144,1.338566935,5.72,11.86,13.167308
27/11/2019 02:00,6.73128,11.73848,13.53152036,0.93128,-0.12152,0.93917493,5.8,11.86,13.20225738
27/11/2019 02:30,6.45752,11.87148,13.51412601,0.45752,-0.05852,0.461247375,6,11.93,13.35383466
27/11/2019 03:00,6.16412,11.91232,13.41267099,0.34412,-0.05768,0.348920559,5.82,11.97,13.30989482
27/11/2019 03:30,6.14624,11.89596,13.38992645,0.22624,0.01596,0.226802247,5.92,11.88,13.27331157
27/11/2019 04:00,6.15028,11.86852,13.36741228,0.14028,-0.01148,0.140748957,6.01,11.88,13.31369596
27/11/2019 04:30,6.1038,11.95792,13.42565548,0.0938,0.01792,0.095496421,6.01,11.94,13.36726225
27/11/2019 05:00,6.09896,12.1564,13.60056521,0.21896,-0.0336,0.221523005,5.88,12.19,13.53404965
27/11/2019 05:30,6.6114,12.33472,13.99485361,0.2114,-0.03528,0.214323677,6.4,12.37,13.92755901
27/11/2019 06:00,7.13888,12.31848,14.23757554,0.13888,-0.05152,0.148128204,7,12.37,14.21326493
27/11/2019 06:30,7.93188,12.22228,14.57047867,0.06188,-0.02772,0.067805109,7.87,12.25,14.56019917
27/11/2019 07:00,9.89176,12.3368,15.81276542,0.08176,-0.0532,0.097544542,9.81,12.39,15.80342368
27/11/2019 07:30,11.29764,12.33816,16.72922179,0.15764,-0.09184,0.182441649,11.14,12.43,16.69144991
27/11/2019 08:00,10.66384,14.85452,18.28590298,0.20384,-0.09548,0.225093705,10.46,14.95,18.24593379
27/11/2019 08:30,11.40196,12.88668,17.20672,0.21196,-0.10332,0.235800899,11.19,12.99,17.14515092
27/11/2019 09:00,11.306,12.39256,16.77501652,0.266,-0.09744,0.283285287,11.04,12.49,16.66978404
27/11/2019 09:30,11.22004,16.19808,19.70449424,0.18004,-0.10192,0.206886655,11.04,16.3,19.68683824
27/11/2019 10:00,12.82008,16.26912,20.71324979,0.43008,-0.11088,0.444143199,12.39,16.38,20.53817178
27/11/2019 10:30,13.1498,16.29616,20.93996349,0.9198,-0.13384,0.929486517,12.23,16.43,20.48213368
27/11/2019 11:00,12.15704,16.39048,20.40689727,0.81704,-0.14952,0.830608567,11.34,16.54,20.05410681
27/11/2019 11:30,11.54616,16.24676,19.93165877,0.91616,-0.16324,0.930589299,10.63,16.41,19.55210986
27/11/2019 12:00,12.06512,16.29632,20.2765176,0.71512,-0.11368,0.724099273,11.35,16.41,19.95270909
27/11/2019 12:30,12.0484,16.09172,20.10242262,0.5684,-0.09828,0.576834048,11.48,16.19,19.84707787
27/11/2019 13:00,12.58928,16.10976,20.44539895,0.74928,-0.03024,0.749889976,11.84,16.14,20.01712267
27/11/2019 13:30,12.3452,16.07392,20.26758168,0.9352,-0.06608,0.937531656,11.41,16.14,19.76582151
27/11/2019 14:00,11.89516,16.21876,20.11325452,1.03516,-0.12124,1.042235752,10.86,16.34,19.61976554
27/11/2019 14:30,11.89964,16.32044,20.197975,1.10964,-0.18956,1.12571485,10.79,16.51,19.7231894
27/11/2019 15:00,11.95724,16.35204,20.25746284,1.29724,-0.19796,1.312257513,10.66,16.55,19.6859874
27/11/2019 15:30,11.69824,16.44668,20.18271791,1.24824,-0.17332,1.260215426,10.45,16.62,19.63229228
27/11/2019 16:00,12.48188,16.80004,20.92937343,0.62188,-0.09996,0.629862474,11.86,16.9,20.64629749
27/11/2019 16:30,15.37024,15.98556,22.17616753,0.94024,-0.03444,0.940870539,14.43,16.02,21.56073515
27/11/2019 17:00,11.59052,9.89488,15.23971142,7.59052,0.82488,7.635209289,4,9.07,9.912865378
27/11/2019 17:30,11.82176,9.6484,15.25928019,7.99176,0.7784,8.029578722,3.83,8.87,9.661563021
27/11/2019 18:00,13.04296,9.88768,16.36719345,5.62296,0.82768,5.683549361,7.42,9.06,11.71067889
27/11/2019 18:30,15.82672,10.639,19.07022252,0.84672,0.119,0.855041378,14.98,10.52,18.30493922
27/11/2019 19:00,14.6788,10.499,18.04705434,0.1288,-0.021,0.130500728,14.55,10.52,17.95474589
27/11/2019 19:30,13.64376,9.93576,16.87813715,0.26376,-0.04424,0.267444415,13.38,9.98,16.69205799
27/11/2019 20:00,13.2404,9.7878,16.46539465,0.1904,-0.0322,0.193103599,13.05,9.82,16.3320207
27/11/2019 20:30,11.70328,10.06028,15.43295164,0.20328,-0.06972,0.214903785,11.5,10.13,15.32536786
27/11/2019 21:00,11.2992,10.49504,15.42134188,0.1092,0.00504,0.109316246,11.19,10.49,15.33806376
27/11/2019 21:30,10.60936,10.49496,14.92322703,0.05936,0.06496,0.087996654,10.55,10.43,14.83534294
27/11/2019 22:00,9.9866,10.42016,14.43301472,0.0966,0.02016,0.098681232,9.89,10.4,14.35172812
27/11/2019 22:30,9.30552,10.25308,13.84623963,0.13552,-0.06692,0.151142174,9.17,10.32,13.8054808
27/11/2019 23:00,7.95632,7.82648,11.16050255,0.23632,-0.09352,0.254151791,7.72,7.92,11.06005425
27/11/2019 23:30,6.80916,5.7522,8.913611207,0.34916,-0.1078,0.365422421,6.46,5.86,8.721880531
28/11/2019 00:00,6.26544,5.54024,8.36361152,0.26544,-0.10976,0.28723797,6,5.65,8.241510784
28/11/2019 00:30,5.98716,5.59092,8.191731887,0.37716,-0.05908,0.381759233,5.61,5.65,7.962072594
28/11/2019 01:00,5.79004,5.70416,8.127853622,0.81004,-0.03584,0.810832478,4.98,5.74,7.599210485
28/11/2019 01:30,5.88564,5.60456,8.127228987,0.95564,-0.05544,0.957246783,4.93,5.66,7.506030909
28/11/2019 02:00,5.65464,5.49124,7.882174209,0.65464,-0.01876,0.654908747,5,5.51,7.440436815
28/11/2019 02:30,5.4914,5.43492,7.726178186,0.2114,0.02492,0.212863727,5.28,5.41,7.559530409
28/11/2019 03:00,5.38232,5.376,7.607282339,0.15232,0.056,0.162287961,5.23,5.32,7.460247985
28/11/2019 03:30,5.28872,5.3124,7.496142541,0.18872,0.0924,0.210126149,5.1,5.22,7.297835295
28/11/2019 04:00,5.32596,5.36136,7.557117901,0.22596,0.10136,0.247652521,5.1,5.26,7.326499846
28/11/2019 04:30,5.48484,5.38232,7.684584466,0.29484,0.08232,0.306116331,5.19,5.3,7.41795794
28/11/2019 05:00,5.65452,5.46528,7.864024536,0.46452,0.03528,0.46585782,5.19,5.43,7.511391349
28/11/2019 05:30,6.09768,6.36864,8.817101385,0.75768,-0.03136,0.75832871,5.34,6.4,8.335202457
28/11/2019 06:00,7.3854,9.28384,11.86312852,0.5754,-0.00616,0.575432972,6.81,9.29,11.51868916
28/11/2019 06:30,8.2972,9.37504,12.51938109,0.2772,0.00504,0.277245814,8.02,9.37,12.33358423
28/11/2019 07:00,9.4788,10.95888,14.4894686,0.2688,-0.00112,0.268802333,9.21,10.96,14.3159247
28/11/2019 07:30,11.21368,15.53524,19.15960075,0.39368,-0.00476,0.393708776,10.82,15.54,18.93578623
28/11/2019 08:00,12.56284,19.00952,22.78567092,0.32284,0.07952,0.332489242,12.24,18.93,22.54245994
28/11/2019 08:30,11.99324,16.74512,20.59701069,0.30324,0.01512,0.303616719,11.69,16.73,20.40953209
28/11/2019 09:00,13.12772,15.9728,20.67528409,0.51772,0.0028,0.517727572,12.61,15.97,20.34829231
28/11/2019 09:30,14.12584,15.83452,21.21959894,0.66584,-0.02548,0.666327349,13.46,15.86,20.80171147
28/11/2019 10:00,14.25152,15.74388,21.23618562,0.61152,-0.03612,0.612585802,13.64,15.78,20.85804401
28/11/2019 10:30,14.45052,15.89084,21.47874121,0.73052,-0.06916,0.733786465,13.72,15.96,21.04661493
28/11/2019 11:00,14.74524,16.0248,21.77650839,0.62524,-0.0252,0.625747631,14.12,16.05,21.37701803
28/11/2019 11:30,14.97196,16.1884,22.05048482,0.63196,0.0084,0.632015824,14.34,16.18,21.62008326
28/11/2019 12:00,14.45948,16.21864,21.72834198,0.52948,0.03864,0.530888048,13.93,16.18,21.3503466
28/11/2019 12:30,14.33832,16.15704,21.60179071,0.62832,-0.02296,0.628739361,13.71,16.18,21.20746331
28/11/2019 13:00,14.26356,15.96536,21.40892019,0.48356,-0.02464,0.484187364,13.78,15.99,21.10849355
28/11/2019 13:30,14.14392,15.9872,21.34574985,0.49392,-0.0728,0.499256253,13.65,16.06,21.07714639
28/11/2019 14:00,14.22816,15.99336,21.40626313,0.46816,-0.06664,0.472879134,13.76,16.06,21.14855078
28/11/2019 14:30,11.68096,16.10244,19.89304905,1.31096,-0.07756,1.313252327,10.37,16.18,19.21794214
28/11/2019 15:00,9.8152,16.02876,18.79519349,3.2452,-0.05124,3.245604501,6.57,16.08,17.3704145
28/11/2019 15:30,11.7898,16.3354,20.14558704,0.3598,-0.0546,0.363919222,11.43,16.39,19.98191682
28/11/2019 16:00,12.89788,16.49424,20.93836817,0.95788,-0.02576,0.958226316,11.94,16.52,20.38317934
28/11/2019 16:30,14.64236,15.39992,21.24985276,8.59236,-1.06008,8.657506568,6.05,16.46,17.53665019
28/11/2019 17:00,13.17224,14.618,19.67724144,12.39224,-1.022,12.43431125,0.78,15.64,15.65943805
28/11/2019 17:30,13.38196,14.5474,19.76622625,12.32196,-0.9926,12.36187498,1.06,15.54,15.57610991
28/11/2019 18:00,13.60504,14.55444,19.92307298,12.11504,-0.94556,12.15188372,1.49,15.5,15.57145144
28/11/2019 18:30,15.72572,15.24756,21.90402601,6.91572,-0.83244,6.965639918,8.81,16.08,18.3352802
28/11/2019 19:00,16.40676,16.11724,22.99885212,0.04676,0.10724,0.11699109,16.36,16.01,22.89038444
28/11/2019 19:30,14.4658,15.9906,21.56290004,0.6258,0.1106,0.63549823,13.84,15.88,21.06466235
28/11/2019 20:00,12.55352,15.6336,20.04994547,3.10352,0.1036,3.105248678,9.45,15.53,18.1792024
28/11/2019 20:30,12.3126,15.973,20.16771796,1.3426,0.133,1.349171509,10.97,15.84,19.26775804
28/11/2019 21:00,12.66008,15.87892,20.30807046,0.36008,0.03892,0.362177267,12.3,15.84,20.05481488
28/11/2019 21:30,12.11532,15.91992,20.00562,1.40532,-0.08008,1.407599769,10.71,16,19.25367757
28/11/2019 22:00,11.75176,15.74232,19.64496124,1.90176,-0.19768,1.912006402,9.85,15.94,18.73782538
28/11/2019 22:30,10.41196,12.94684,16.61413787,2.03196,-0.15316,2.03772408,8.38,13.1,15.55102569
28/11/2019 23:00,9.41304,13.24344,16.24789294,2.13304,-0.19656,2.142077374,7.28,13.44,15.28502535
28/11/2019 23:30,7.65724,7.85052,10.96649391,2.06724,-0.24948,2.082239537,5.59,8.1,9.841651284
29/11/2019 00:00,6.73436,5.71076,8.829744299,1.84436,-0.14924,1.850388172,4.89,5.86,7.632280131
29/11/2019 00:30,6.10488,5.58716,8.27562183,1.45488,-0.11284,1.459249355,4.65,5.7,7.356119901
29/11/2019 01:00,5.85688,5.5586,8.074718403,1.63688,-0.1414,1.642975987,4.22,5.7,7.092136491
29/11/2019 01:30,5.62116,5.45756,7.834692138,1.58116,-0.13244,1.586696978,4.04,5.59,6.897079092
29/11/2019 02:00,5.46668,5.47436,7.736485483,1.36668,-0.11564,1.371563645,4.1,5.59,6.932394969
29/11/2019 02:30,5.23308,5.49652,7.58925941,0.98308,-0.05348,0.984533594,4.25,5.55,6.990350492
29/11/2019 03:00,5.10564,5.51808,7.51776341,0.67564,-0.03192,0.676393595,4.43,5.55,7.101225246
29/11/2019 03:30,5.01196,5.58584,7.504755262,0.63196,-0.03416,0.63288257,4.38,5.62,7.125222804
29/11/2019 04:00,4.99444,5.52408,7.44713977,0.45444,-0.04592,0.456754157,4.54,5.57,7.185854159
29/11/2019 04:30,5.01036,5.6168,7.526762224,0.36036,-0.0532,0.364265795,4.65,5.67,7.332898472
29/11/2019 05:00,5.05932,5.64088,7.577350859,0.15932,-0.02912,0.161959368,4.9,5.67,7.493924206
29/11/2019 05:30,5.49692,5.65604,7.887136234,0.20692,-0.04396,0.211538101,5.29,5.7,7.7765095
29/11/2019 06:00,6.0108,5.86036,8.394851754,0.5208,-0.05964,0.524203748,5.49,5.92,8.073815703
29/11/2019 06:30,6.82776,5.91052,9.030645231,0.27776,-0.03948,0.280551756,6.55,5.95,8.849011244
29/11/2019 07:00,7.68516,6.08372,9.801700529,0.47516,-0.05628,0.478481414,7.21,6.14,9.470147834
29/11/2019 07:30,8.73504,6.40548,10.83194802,0.49504,-0.04452,0.497037858,8.24,6.45,10.46422955
29/11/2019 08:00,10.4318,6.57024,12.32844292,0.3318,-0.03976,0.334173754,10.1,6.61,12.07071249
29/11/2019 08:30,9.5328,6.7458,11.67818879,0.1428,-0.0042,0.142861751,9.39,6.75,11.56436769
29/11/2019 09:00,8.8212,6.73124,11.09608766,2.0412,-0.01876,2.041286207,6.78,6.75,9.567178267
29/11/2019 09:30,8.28572,6.64168,10.61908985,3.27572,-0.06832,3.27643238,5.01,6.71,8.374019346
29/11/2019 10:00,8.4628,6.68964,10.78750514,3.5728,-0.08036,3.573703621,4.89,6.77,8.351347197
29/11/2019 10:30,8.6312,6.61844,10.87664293,3.6512,-0.09156,3.65234783,4.98,6.71,8.356105552
29/11/2019 11:00,10.2176,6.67252,12.20335499,0.8176,-0.06748,0.820379979,9.4,6.74,11.56665898
29/11/2019 11:30,10.51948,6.7592,12.50384917,0.73948,-0.1008,0.746318505,9.78,6.86,11.94604537
29/11/2019 12:00,10.58376,6.70348,12.52807327,1.10376,-0.08652,1.107145812,9.48,6.79,11.66081043
29/11/2019 12:30,10.703,6.61764,12.58361507,1.323,-0.05236,1.324035713,9.38,6.67,11.5097046
29/11/2019 13:00,10.44228,6.55212,12.32767164,1.23228,-0.11788,1.237905365,9.21,6.67,11.3715874
29/11/2019 13:30,10.21404,6.48516,12.09892199,0.82404,-0.08484,0.828395888,9.39,6.57,11.4602356
29/11/2019 14:00,10.35796,6.51628,12.23720721,0.96796,-0.08372,0.971573775,9.39,6.6,11.47746052
29/11/2019 14:30,10.11256,6.42728,11.98222842,0.67256,-0.06272,0.675478165,9.44,6.49,11.45572782
29/11/2019 15:00,9.78144,6.46956,11.72739421,0.39144,-0.02044,0.391973299,9.39,6.49,11.41456088
29/11/2019 15:30,9.9392,6.56928,11.9139891,0.1792,-0.02072,0.180393898,9.76,6.59,11.77648929
29/11/2019 16:00,10.30868,6.63864,12.26133861,0.07868,-0.03136,0.084699421,10.23,6.67,12.21236259
29/11/2019 16:30,12.98576,6.28552,14.42697905,1.56576,0.13552,1.571613836,11.42,6.15,12.97069389
29/11/2019 17:00,11.37616,5.13096,12.47973425,11.20616,-0.57904,11.22110998,0.17,5.71,5.712530087
29/11/2019 17:30,11.62332,4.9494,12.63321527,12.35332,-1.0206,12.395408,-0.73,5.97,6.014465895
29/11/2019 18:00,11.69696,4.99408,12.71847901,12.42696,-1.02592,12.46923601,-0.73,6.02,6.064099274
29/11/2019 18:30,11.5848,4.86596,12.56523608,12.5048,-1.03404,12.5474803,-0.92,5.9,5.971298016
29/11/2019 19:00,10.67524,5.21944,11.8828996,8.74524,0.34944,8.752218631,1.93,4.87,5.238492149
29/11/2019 19:30,12.10608,6.48356,13.73294299,2.51608,0.13356,2.519622361,9.59,6.35,11.50176508
29/11/2019 20:00,11.51272,8.59156,14.36515315,2.44272,0.02156,2.442815145,9.07,8.57,12.47837329
29/11/2019 20:30,9.8888,7.76108,12.57070914,7.6188,0.80108,7.660799084,2.27,6.96,7.320826456
29/11/2019 21:00,8.82004,8.58948,12.31146914,3.68004,0.10948,3.681668137,5.14,8.48,9.916148446
29/11/2019 21:30,10.1096,8.83724,13.4276142,0.7196,-0.03276,0.720345318,9.39,8.87,12.9170043
29/11/2019 22:00,9.80432,8.73448,13.13072091,0.89432,-0.06552,0.896716863,8.91,8.8,12.52310265
29/11/2019 22:30,9.29844,8.55464,12.63498524,0.81844,-0.04536,0.819696019,8.48,8.6,12.0776819
29/11/2019 23:00,8.82236,8.4438,12.21195293,0.82236,-0.0462,0.82365673,8,8.49,11.66533754
29/11/2019 23:30,7.73516,8.27156,11.32481369,0.82516,-0.04844,0.826580582,6.91,8.32,10.8152901
30/11/2019 00:00,7.23008,8.21492,10.94344404,0.78008,-0.04508,0.781381477,6.45,8.26,10.47998569
30/11/2019 00:30,6.99648,8.14056,10.7340323,0.88648,-0.06944,0.889195538,6.11,8.21,10.23407055
30/11/2019 01:00,6.60712,8.26852,10.58406622,1.03712,-0.08148,1.040315762,5.57,8.35,10.03730043
30/11/2019 01:30,6.12316,8.48288,10.46194731,0.92316,-0.05712,0.924925446,5.2,8.54,9.998579899
30/11/2019 02:00,5.98248,8.65824,10.52402902,1.57248,-0.08176,1.574604092,4.41,8.74,9.789570981
30/11/2019 02:30,5.70388,8.73148,10.42942904,1.71388,-0.12852,1.718691958,3.99,8.86,9.716979984
30/11/2019 03:00,5.9282,8.59252,10.43910701,1.7682,-0.13748,1.773536577,4.16,8.73,9.670496368
30/11/2019 03:30,6.63932,9.24844,11.38482378,1.90932,-0.16156,1.91614313,4.73,9.41,10.53190391
30/11/2019 04:00,6.75884,10.75176,12.69969532,1.84884,-0.12824,1.853282181,4.91,10.88,11.93660337
30/11/2019 04:30,6.28708,10.88368,12.56908371,2.04708,-0.16632,2.053825423,4.24,11.05,11.83554392
30/11/2019 05:00,6.18904,10.96272,12.58910028,2.32904,-0.21728,2.339153249,3.86,11.18,11.82759485
30/11/2019 05:30,6.10452,10.99296,12.57419317,2.14452,-0.18704,2.152661142,3.96,11.18,11.86060707
30/11/2019 06:00,6.59344,11.0202,12.84205042,2.46344,-0.2198,2.473226369,4.13,11.24,11.97474426
30/11/2019 06:30,7.2486,10.94292,13.12591711,2.9386,-0.29708,2.95357859,4.31,11.24,12.03801063
30/11/2019 07:00,7.98956,10.9516,13.55620196,2.84956,-0.2884,2.864117098,5.14,11.24,12.35949837
30/11/2019 07:30,8.58688,10.90176,13.87742336,3.17688,-0.33824,3.194835337,5.41,11.24,12.47420138
30/11/2019 08:00,9.02052,10.93196,14.17312705,3.53052,-0.41804,3.555183387,5.49,11.35,12.60803712
30/11/2019 08:30,10.26856,10.83172,14.92546424,4.29856,-0.51828,4.329691933,5.97,11.35,12.82432844
30/11/2019 09:00,11.03168,10.81384,15.44788332,3.64168,-0.42616,3.666530454,7.39,11.24,13.45175453
30/11/2019 09:30,11.28268,12.5186,16.85272126,3.66268,-0.4214,3.686841839,7.62,12.94,15.01692379
30/11/2019 10:00,12.1372,16.9864,20.8770067,3.2172,-0.3836,3.239988395,8.92,17.37,19.5264769
30/11/2019 10:30,12.68732,16.79568,21.04906068,2.77732,-0.33432,2.797369522,9.91,17.13,19.79002274
30/11/2019 11:00,13.13616,16.90556,21.40926572,3.36616,-0.38444,3.388041803,9.77,17.29,19.85943101
30/11/2019 11:30,13.26524,16.98392,21.55040906,3.91524,-0.48608,3.945298217,9.35,17.47,19.81472685
30/11/2019 12:00,13.63532,16.76812,21.61230668,4.48532,-0.62188,4.528225948,9.15,17.39,19.65030789
30/11/2019 12:30,13.48356,16.88824,21.61062333,4.05356,-0.50176,4.084496514,9.43,17.39,19.78223951
30/11/2019 13:00,13.18996,16.88804,21.42850764,4.43996,-0.63196,4.484709382,8.75,17.52,19.58348539
30/11/2019 13:30,12.85312,16.79976,21.15265066,4.45312,-0.66024,4.501799039,8.4,17.46,19.37554128
30/11/2019 14:00,12.59108,16.7366,20.9439508,4.09108,-0.5334,4.125706137,8.5,17.27,19.24845189
30/11/2019 14:30,12.1666,16.82788,20.76544487,4.0166,-0.51212,4.049116256,8.15,17.34,19.15980428
30/11/2019 15:00,11.87252,16.9992,20.73474214,3.78252,-0.3808,3.801639934,8.09,17.38,19.17061554
30/11/2019 15:30,12.40668,16.74888,20.84348075,3.74668,-0.35112,3.763096634,8.66,17.1,19.16782721
30/11/2019 16:00,13.17816,16.67012,21.24986592,3.05816,-0.22988,3.066787798,10.12,16.9,19.69833496
30/11/2019 16:30,12.65376,16.5926,20.86700786,3.27376,-0.2674,3.284662433,9.38,16.86,19.29362589
30/11/2019 17:00,12.35016,16.18192,20.35635004,4.92016,-0.17808,4.923381654,7.43,16.36,17.96815238
30/11/2019 17:30,15.15456,15.80804,21.89874009,5.54456,-0.21196,5.548609973,9.61,16.02,18.68134096
30/11/2019 18:00,13.75972,15.85688,20.9945359,5.59972,-0.25312,5.605437879,8.16,16.11,18.05872919
30/11/2019 18:30,12.46412,16.04012,20.31353581,5.24412,-0.22988,5.249156064,7.22,16.27,17.80003652
30/11/2019 19:00,12.22432,16.09976,20.21475381,4.81432,-0.17024,4.817329003,7.41,16.27,17.87794731
30/11/2019 19:30,12.08408,16.05832,20.09712991,5.13408,-0.21168,5.138441969,6.95,16.27,17.69224124
30/11/2019 20:00,11.71184,15.87828,19.73035661,5.06184,-0.18172,5.065100823,6.65,16.06,17.38235024
30/11/2019 20:30,11.9136,15.74256,19.74239247,4.5136,-0.16744,4.516704674,7.4,15.91,17.54674044
30/11/2019 21:00,12.45588,15.91848,20.21254442,2.80588,-0.19152,2.812408662,9.65,16.11,18.77910008
30/11/2019 21:30,12.0156,15.98896,20.00053712,2.9456,-0.20104,2.952452615,9.07,16.19,18.55750522
30/11/2019 22:00,11.6794,15.96744,19.78301101,2.8294,-0.18256,2.835283498,8.85,16.15,18.41588988
30/11/2019 22:30,10.8452,15.97164,19.3057413,2.8252,-0.17836,2.830824496,8.02,16.15,18.03171927
30/11/2019 23:00,10.18492,16.2764,19.20035917,2.89492,-0.2436,2.905151075,7.29,16.52,18.05697926
30/11/2019 23:30,9.33568,16.331,18.81107339,2.53568,-0.189,2.542713917,6.8,16.52,17.864781
01/12/2019 00:00,8.86,16.17764,18.44493524,2.59,-0.19236,2.597133491,6.27,16.37,17.5296834
01/12/2019 00:30,8.36448,16.20116,18.23299512,2.52448,-0.16884,2.530119803,5.84,16.37,17.38052071
01/12/2019 01:00,8.19548,16.192,18.14791328,2.54548,-0.238,2.556582178,5.65,16.43,17.37433164
01/12/2019 01:30,8.04452,16.18636,18.07519162,2.84452,-0.28364,2.858626537,5.2,16.47,17.27138964
01/12/2019 02:00,7.9154,16.30596,18.12561416,3.0254,-0.33404,3.043785124,4.89,16.64,17.34363572
01/12/2019 02:30,7.41932,16.32328,17.93030338,2.67932,-0.28672,2.694617602,4.74,16.61,17.27309179
01/12/2019 03:00,6.8364,14.36548,15.90922313,2.6264,-0.25452,2.638703733,4.21,14.62,15.21408887
01/12/2019 03:30,6.72284,13.62508,15.19339931,3.05284,-0.30492,3.068030031,3.67,13.93,14.40533929
01/12/2019 04:00,6.23136,13.21852,14.61366205,2.62136,-0.22148,2.630699838,3.61,13.44,13.91638243
01/12/2019 04:30,6.16972,9.30092,11.16120772,2.86972,-0.26908,2.882307569,3.3,9.57,10.12298869
01/12/2019 05:00,5.6612,9.36896,10.94653356,2.6012,-0.20104,2.608957363,3.06,9.57,10.04731307
01/12/2019 05:30,5.75168,9.3754,10.99908851,2.59168,-0.1946,2.598975641,3.16,9.57,10.07821909
01/12/2019 06:00,6.0422,9.40636,11.17979379,3.4622,-0.35364,3.480214087,2.58,9.76,10.09524641
01/12/2019 06:30,6.22364,9.54024,11.39078022,3.64364,-0.38976,3.664427009,2.58,9.93,10.25969298
01/12/2019 07:00,6.25424,9.76468,11.59588261,3.82424,-0.42532,3.847818691,2.43,10.19,10.47573386
01/12/2019 07:30,6.67364,9.79856,11.85534685,3.92364,-0.39144,3.943117564,2.75,10.19,10.55455352
01/12/2019 08:00,7.55392,9.72056,12.31060494,3.50392,-0.34944,3.521301419,4.05,10.07,10.85391174
01/12/2019 08:30,8.01808,9.93228,12.76478722,3.11808,-0.30772,3.133227487,4.9,10.24,11.35198661
01/12/2019 09:00,8.75388,10.05264,13.3298907,2.76388,-0.22736,2.773215683,5.99,10.28,11.89783594
01/12/2019 09:30,9.68164,10.01436,13.92916219,2.06164,-0.11564,2.06488065,7.62,10.13,12.67601278
01/12/2019 10:00,10.54936,9.93652,14.492185,2.64936,-0.19348,2.656415427,7.9,10.13,12.84627962
01/12/2019 10:30,11.73632,9.83404,15.31174549,3.03632,-0.29596,3.050709993,8.7,10.13,13.35316067
01/12/2019 11:00,11.58744,9.92956,15.25991244,3.17744,-0.30044,3.191612312,8.41,10.23,13.24314917
01/12/2019 11:30,12.1908,9.7582,15.6153153,3.3908,-0.2618,3.40089163,8.8,10.02,13.33568146
01/12/2019 12:00,12.34156,9.9034,15.82376171,3.80156,-0.3766,3.82016832,8.54,10.28,13.36450523
01/12/2019 12:30,12.51996,10.03956,16.04812024,3.94996,-0.44044,3.974439759,8.57,10.48,13.53792082
01/12/2019 13:00,12.2762,9.89268,15.76610935,3.8262,-0.39732,3.846773924,8.45,10.29,13.31490143
01/12/2019 13:30,11.83412,9.7676,15.34445848,2.72412,-0.2324,2.734015277,9.11,10,13.52745726
01/12/2019 14:00,11.63304,9.60652,15.08684348,2.55304,-0.19348,2.560360864,9.08,9.8,13.35988024
01/12/2019 14:30,12.0942,11.60456,16.76113023,1.9642,-0.12544,1.968201421,10.13,11.73,15.49870317
01/12/2019 15:00,12.37936,12.19764,17.3790384,1.80936,-0.12236,1.813492647,10.57,12.32,16.23290793
01/12/2019 15:30,11.90904,12.21136,17.05703804,1.69904,-0.10864,1.702509786,10.21,12.32,16.0008281
01/12/2019 16:00,11.96076,12.24328,17.11600669,1.39076,-0.07672,1.392874487,10.57,12.32,16.23290793
01/12/2019 16:30,12.55424,12.41992,17.6596533,2.28424,-0.15008,2.289164997,10.27,12.57,16.23199926
01/12/2019 17:00,12.74076,12.10968,17.5775799,4.40076,-0.11032,4.402142556,8.34,12.22,14.79472879
01/12/2019 17:30,15.25144,13.80468,20.57123263,4.73144,-0.14532,4.733671131,10.52,13.95,17.47206055
01/12/2019 18:00,16.85128,18.47592,25.0065043,3.73128,-0.09408,3.732465872,13.12,18.57,22.7371788
01/12/2019 18:30,15.43536,19.0654,24.53038556,2.70536,0.0154,2.705403831,12.73,19.05,22.9119052
01/12/2019 19:00,15.2212,19.33328,24.60610991,2.8812,-0.00672,2.881207837,12.34,19.34,22.94147336
01/12/2019 19:30,14.58544,19.3512,24.23229253,1.17544,0.0112,1.175493358,13.41,19.34,23.534309
01/12/2019 20:00,14.53904,19.04228,23.95813248,0.71904,-0.02772,0.719574124,13.82,19.07,23.55116345
01/12/2019 20:30,14.1208,19.1514,23.7943925,0.8008,0.0014,0.800801224,13.32,19.15,23.32691364
01/12/2019 21:00,13.78048,19.25804,23.6806616,0.83048,-0.00196,0.830482313,12.95,19.26,23.20883668
01/12/2019 21:30,12.9288,18.54068,22.60333348,0.6888,-0.01932,0.689070898,12.24,18.56,22.23266066
01/12/2019 22:00,11.13556,13.2956,17.34282779,0.24556,0.0056,0.245623846,10.89,13.29,17.18185671
01/12/2019 22:30,10.29964,13.25372,16.78522201,0.12964,0.01372,0.130363983,10.17,13.24,16.69510407
01/12/2019 23:00,9.03768,13.27612,16.0603556,0.05768,0.03612,0.06805613,8.98,13.24,15.99806238
01/12/2019 23:30,8.30616,13.1562,15.55885254,0.00616,0.0462,0.046608858,8.3,13.11,15.51651056
02/12/2019 00:00,7.6584,13.34276,15.38441858,0.0084,0.10276,0.103102753,7.65,13.24,15.29117719
02/12/2019 00:30,7.19624,13.48832,15.28792486,0.08624,0.06832,0.110022543,7.11,13.42,15.18711625
02/12/2019 01:00,7.02096,13.44652,15.16913905,0.19096,0.08652,0.209645968,6.83,13.36,15.00461596
02/12/2019 01:30,6.87256,13.38548,15.04669917,0.32256,0.02548,0.323564806,6.55,13.36,14.87925065
02/12/2019 02:00,6.76092,13.51684,15.11340474,0.36092,-0.01316,0.361159843,6.4,13.53,14.96732775
02/12/2019 02:30,6.58524,13.47,14.99354147,0.27524,0.07,0.284001862,6.31,13.4,14.81135038
02/12/2019 03:00,6.38792,13.48176,14.91855806,0.29792,0.08176,0.308935307,6.09,13.4,14.71897075
02/12/2019 03:30,6.49272,13.47588,14.95843424,0.20272,0.07588,0.216455937,6.29,13.4,14.80284094
02/12/2019 04:00,6.40684,13.3966,14.84979765,0.26684,0.0966,0.283787148,6.14,13.3,14.64887709
02/12/2019 04:30,6.64408,13.3594,14.92036754,0.23408,0.0994,0.254310453,6.41,13.26,14.72805826
02/12/2019 05:00,6.77176,13.40368,15.01716921,0.08176,0.11368,0.140027997,6.69,13.29,14.87885076
02/12/2019 05:30,7.21608,13.48968,15.29847303,0.13608,0.09968,0.168682746,7.08,13.39,15.14656727
02/12/2019 06:00,7.7242,13.6522,15.6858481,0.1442,0.1022,0.176744109,7.58,13.55,15.52607162
02/12/2019 06:30,9.57916,13.509,16.56059743,0.20916,0.119,0.240642693,9.37,13.39,16.34285777
02/12/2019 07:00,10.11336,13.47396,16.84718518,1.47336,0.18396,1.484799977,8.64,13.29,15.85161506
02/12/2019 07:30,10.12932,13.45968,16.84535869,1.48932,0.16968,1.498954757,8.64,13.29,15.85161506
02/12/2019 08:00,11.17388,12.16988,16.52154876,1.50388,0.15988,1.512354677,9.67,12.01,15.41911152
02/12/2019 08:30,13.1268,14.07816,19.24857052,1.5568,0.11816,1.56127769,11.57,13.96,18.13136785
02/12/2019 09:00,13.7638,14.058,19.67408332,1.7038,0.098,1.706616079,12.06,13.96,18.44790503
02/12/2019 09:30,14.30684,13.96924,19.99563295,1.94684,0.07924,1.94845194,12.36,13.89,18.59305516
02/12/2019 10:00,14.55408,13.97816,20.17944998,2.19408,0.04816,2.194608492,12.36,13.93,18.62295626
02/12/2019 10:30,11.67116,14.34188,18.49068678,2.14116,0.06188,2.142053986,9.53,14.28,17.16797309
02/12/2019 11:00,11.74832,14.48396,18.64961448,2.16832,0.04396,2.168765571,9.58,14.44,17.32887763
02/12/2019 11:30,11.99836,14.5154,18.83235195,2.41836,0.0154,2.418409033,9.58,14.5,17.37890676
02/12/2019 12:00,12.62376,14.68836,19.36768536,0.54376,0.03836,0.54511139,12.08,14.65,18.98812524
02/12/2019 12:30,12.93188,14.6856,19.56784014,0.62188,0.0056,0.621905213,12.31,14.68,19.15824888
02/12/2019 13:00,12.83416,14.68532,19.50318657,0.66416,0.00532,0.664181307,12.17,14.68,19.0685946
02/12/2019 13:30,12.27636,14.53632,19.02665535,0.90636,0.02632,0.906742076,11.37,14.51,18.43412596
02/12/2019 14:00,11.0608,14.55844,18.28358477,2.7608,0.04844,2.761224923,8.3,14.51,16.71616284
02/12/2019 14:30,11.44108,12.6158,17.03105168,1.36108,0.0658,1.362669588,10.08,12.55,16.09685994
02/12/2019 15:00,11.47864,10.83564,15.78512814,0.31864,0.04564,0.321891999,11.16,10.79,15.52319877
02/12/2019 15:30,11.11796,10.57024,15.34076296,1.66796,0.03024,1.668234102,9.45,10.54,14.15606231
02/12/2019 16:00,12.55972,10.30524,16.24636999,2.16972,0.06524,2.170700609,10.39,10.24,14.58799849
02/12/2019 16:30,10.22732,9.53276,13.98111539,6.34732,0.66276,6.381827481,3.88,8.87,9.681492654
02/12/2019 17:00,13.51864,8.90568,16.18841449,11.37864,-1.10432,11.43210265,2.14,10.01,10.23619558
02/12/2019 17:30,13.85316,8.77632,16.39920226,11.49316,-1.16368,11.55192096,2.36,9.94,10.21632028
02/12/2019 18:00,13.9104,8.78444,16.45191826,11.4604,-1.15556,11.51851063,2.45,9.94,10.23748504
02/12/2019 18:30,12.75464,9.50548,15.90707363,6.74464,0.79548,6.791388456,6.01,8.71,10.58225874
02/12/2019 19:00,11.86356,9.43932,15.16063382,6.85356,0.29932,6.860093085,5.01,9.14,10.42303699
02/12/2019 19:30,13.23924,9.779,16.45923196,4.20924,-0.091,4.210223554,9.03,9.87,13.37751098
02/12/2019 20:00,12.53428,10.97308,16.65883129,2.18428,0.07308,2.185502186,10.35,10.9,15.03105119
02/12/2019 20:30,12.01048,11.3582,16.53058792,0.62048,0.0882,0.626717377,11.39,11.27,16.02326434
02/12/2019 21:00,11.86672,11.27132,16.36648093,0.00672,0.06132,0.06168712,11.86,11.21,16.31942707
02/12/2019 21:30,11.35528,11.39104,16.084097,0.03528,0.06104,0.070502199,11.32,11.33,16.01597015
02/12/2019 22:00,11.43764,14.64664,18.58342466,0.01764,0.06664,0.068935181,11.42,14.58,18.52006479
02/12/2019 22:30,10.69368,14.49196,18.01032195,0.04368,0.07196,0.084179475,10.65,14.42,17.92648599
02/12/2019 23:00,9.55744,13.55468,16.58535526,0.02744,0.06468,0.070259917,9.53,13.49,16.51668853
02/12/2019 23:30,8.6194,13.78608,16.25884553,0.0294,0.06608,0.072325144,8.59,13.72,16.18723262
03/12/2019 00:00,7.96588,13.99608,16.10420751,0.00588,0.06608,0.066341094,7.96,13.93,16.04389292
03/12/2019 00:30,7.61952,13.96616,15.90945348,0.00952,0.07616,0.076752694,7.61,13.89,15.83806175
03/12/2019 01:00,7.37828,13.68924,15.55102272,0.02828,0.00924,0.029751235,7.35,13.68,15.52948486
03/12/2019 01:30,7.29536,13.50708,15.35133504,0.04536,0.01708,0.048469124,7.25,13.49,15.31478371
03/12/2019 02:00,7.01296,13.55328,15.26017715,0.02296,0.06328,0.067316566,6.99,13.49,15.19342621
03/12/2019 02:30,6.9224,13.59976,15.26018001,0.0224,0.03976,0.045635705,6.9,13.56,15.21458511
03/12/2019 03:00,6.691,13.65028,15.20196122,0.021,0.00028,0.021001867,6.67,13.65,15.1924784
03/12/2019 03:30,6.86408,13.58628,15.2217804,0.02408,0.05628,0.06121507,6.84,13.53,15.1606893
03/12/2019 04:00,6.84812,13.59204,15.21973386,0.00812,0.01204,0.014522259,6.84,13.58,15.20532801
03/12/2019 04:30,6.81868,13.46848,15.09617006,0.00868,0.01848,0.020416973,6.81,13.45,15.075762
03/12/2019 05:00,6.93672,13.58316,15.25189562,0.00672,0.01316,0.014776468,6.93,13.57,15.23711915
03/12/2019 05:30,7.2528,13.59856,15.41181177,0.0028,0.02856,0.028696927,7.25,13.57,15.38529818
03/12/2019 06:00,7.70448,13.792,15.79804659,0.00448,0.042,0.042238258,7.7,13.75,15.75920366
03/12/2019 06:30,8.64752,13.73936,16.23421126,0.03752,-0.01064,0.038999487,8.61,13.75,16.22327341
03/12/2019 07:00,9.84908,14.10732,17.20525659,0.05908,-0.02268,0.063283717,9.79,14.13,17.19014252
03/12/2019 07:30,11.89168,13.6062,18.07043806,0.00168,0.0462,0.046230535,11.89,13.56,18.03456958
03/12/2019 08:00,12.2814,13.74412,18.43186427,0.0014,0.06412,0.064135282,12.28,13.68,18.38316621
03/12/2019 08:30,11.93352,14.0366,18.42376289,0.02352,0.0266,0.035507047,11.91,14.01,18.38826256
03/12/2019 09:00,11.76544,14.2012,18.44179112,0.05544,-0.0588,0.080814811,11.71,14.26,18.45187524
03/12/2019 09:30,12.144,14.30452,18.76422203,0.224,-0.09548,0.24350037,11.92,14.4,18.6934855
03/12/2019 10:00,12.435,14.31744,18.96360496,0.385,-0.04256,0.387345264,12.05,14.36,18.7459889
03/12/2019 10:30,12.4952,14.3054,18.99406466,0.4452,-0.0546,0.448535617,12.05,14.36,18.7459889
03/12/2019 11:00,12.34748,14.38376,18.95660344,0.62748,-0.01624,0.627690121,11.72,14.4,18.56659366
03/12/2019 11:30,12.44492,14.3856,19.02160669,0.65492,-0.0644,0.658078693,11.79,14.45,18.64957372
03/12/2019 12:00,12.50336,14.39976,19.07058204,0.56336,-0.10024,0.572208482,11.94,14.5,18.78333304
03/12/2019 12:30,12.55316,14.68176,19.31672598,0.85316,-0.12824,0.862744159,11.7,14.81,18.87395295
03/12/2019 13:00,12.58084,14.60908,19.27959423,0.84084,-0.15092,0.854276742,11.74,14.76,18.85961824
03/12/2019 13:30,12.45664,14.45652,19.08294659,1.04664,-0.19348,1.064372961,11.41,14.65,18.56907644
03/12/2019 14:00,12.28852,14.56044,19.05292987,1.03852,-0.18956,1.055678353,11.25,14.75,18.55060646
03/12/2019 14:30,12.21416,14.43264,18.90732138,0.80416,-0.15736,0.819411664,11.41,14.59,18.52177637
03/12/2019 15:00,11.99152,14.47352,18.79572646,0.40152,-0.11648,0.418074037,11.59,14.59,18.63320155
03/12/2019 15:30,12.19124,14.50852,18.95055369,0.26124,-0.01148,0.261492118,11.93,14.52,18.79242667
03/12/2019 16:00,11.916,12.63508,17.36767983,2.926,0.04508,2.926347246,8.99,12.59,15.47023594
03/12/2019 16:30,11.96736,11.69756,16.73471288,3.93736,-0.06244,3.937855066,8.03,11.76,14.2400316
03/12/2019 17:00,13.42128,10.14456,16.82387751,12.27128,-0.96544,12.30919929,1.15,11.11,11.16935987
03/12/2019 17:30,13.72832,10.05392,17.01611229,12.31832,-0.90608,12.35159862,1.41,10.96,11.05032579
03/12/2019 18:00,13.74288,9.95124,16.96743729,12.33288,-0.92876,12.36780192,1.41,10.88,10.97098446
03/12/2019 18:30,13.63988,9.82368,16.80925385,12.26988,-0.93632,12.30555364,1.37,10.76,10.84686591
03/12/2019 19:00,13.2816,9.8332,16.52551726,12.2416,-0.9268,12.27663345,1.04,10.76,10.81014338
03/12/2019 19:30,12.1578,10.82344,16.27755984,4.5178,0.22344,4.52332204,7.64,10.6,13.06635374
03/12/2019 20:00,12.33236,11.09644,16.58969812,2.71236,0.07644,2.713436906,9.62,11.02,14.6282193
03/12/2019 20:30,13.83164,11.64104,18.07838702,0.03164,0.06104,0.068752972,13.8,11.58,18.01489384
03/12/2019 21:00,12.19892,11.6506,16.86861374,0.03892,0.0406,0.056241678,12.16,11.61,16.81242695
03/12/2019 21:30,11.27208,10.9386,15.70709259,0.05208,-0.0014,0.052098814,11.22,10.94,15.67073706
03/12/2019 22:00,11.17776,14.20708,18.07715245,0.06776,0.01708,0.069879496,11.11,14.19,18.02188114
03/12/2019 22:30,10.82244,14.7506,18.29495581,0.06244,-0.0294,0.069015314,10.76,14.78,18.28184892
03/12/2019 23:00,9.85672,14.76096,17.74939067,0.07672,-0.01904,0.079047328,9.78,14.78,17.72277631
03/12/2019 23:30,8.96592,14.9288,17.41426975,0.11592,-0.0112,0.116459806,8.85,14.94,17.3645069
04/12/2019 00:00,8.21148,15.0778,17.16882223,0.08148,-0.0322,0.087611817,8.13,15.11,17.15835074
04/12/2019 00:30,7.4198,13.41308,15.32854028,0.0798,0.00308,0.079859416,7.34,13.41,15.2873706
04/12/2019 01:00,7.1622,12.21936,14.16368129,0.1022,0.05936,0.118188196,7.06,12.16,14.06091035
04/12/2019 01:30,6.97804,12.22552,14.07680296,0.06804,0.06552,0.094457991,6.91,12.16,13.98619677
04/12/2019 02:00,6.59576,12.25256,13.91507372,0.09576,-0.02744,0.099613911,6.5,12.28,13.89418583
04/12/2019 02:30,6.5282,12.07272,13.72472089,0.0882,-0.00728,0.088499934,6.44,12.08,13.68941197
04/12/2019 03:00,6.56628,12.03764,13.71206804,0.12628,0.01764,0.12750611,6.44,12.02,13.63649515
04/12/2019 03:30,6.61672,12.04244,13.74050016,0.07672,0.06244,0.098917703,6.54,11.98,13.64888274
04/12/2019 04:00,6.68388,12.15244,13.86924835,0.03388,0.06244,0.071039482,6.65,12.09,13.79821003
04/12/2019 04:30,6.61308,11.97944,13.68355984,0.07308,0.06944,0.100809722,6.54,11.91,13.58748321
