Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/12/2019 05:00,6.665,11.97664,13.7062807,0.035,0.06664,0.075272104,6.63,11.91,13.63103078
04/12/2019 05:30,6.97516,11.47384,13.42765286,0.05516,0.06384,0.084369255,6.92,11.41,13.34445578
04/12/2019 06:00,7.43136,11.40608,13.61336742,0.03136,0.06608,0.073143804,7.4,11.34,13.54088623
04/12/2019 06:30,8.3596,11.35692,14.10186314,0.0196,0.06692,0.069731244,8.34,11.29,14.03637061
04/12/2019 07:00,9.71588,12.21448,15.60742919,0.00588,0.07448,0.074711745,9.71,12.14,15.54553634
04/12/2019 07:30,11.42196,12.42748,16.8790826,0.00196,0.06748,0.067508459,11.42,12.36,16.82813121
04/12/2019 08:00,11.3144,12.50036,16.86044624,2.5844,0.08036,2.585649065,8.73,12.42,15.18121537
04/12/2019 08:30,10.79128,12.8402,16.77267003,1.42128,0.0602,1.42255435,9.37,12.78,15.84693346
04/12/2019 09:00,11.87892,12.9938,17.60532814,0.17892,0.0238,0.180496001,11.7,12.97,17.46742397
04/12/2019 09:30,12.19232,12.96188,17.7950274,0.43232,-0.00812,0.43239625,11.76,12.97,17.50766975
04/12/2019 10:00,12.45792,13.01808,18.01860643,0.64792,-0.03192,0.648705798,11.81,13.05,17.6005284
04/12/2019 10:30,12.55012,13.01752,18.08207231,0.82012,-0.03248,0.820762916,11.73,13.05,17.54694845
04/12/2019 11:00,12.75336,13.04868,18.24599246,0.98336,-0.06132,0.98527003,11.77,13.11,17.61831433
04/12/2019 11:30,12.8132,13.08384,18.31297254,1.1032,-0.07616,1.105825748,11.71,13.16,17.61560956
04/12/2019 12:00,12.90284,13.08524,18.37680021,1.16284,-0.07476,1.165240715,11.74,13.16,17.63556634
04/12/2019 12:30,12.94124,13.116,18.42566549,1.17124,-0.084,1.174248329,11.77,13.2,17.68538662
04/12/2019 13:00,12.88748,13.12832,18.39673685,1.11748,-0.07168,1.119776573,11.77,13.2,17.68538662
04/12/2019 13:30,12.72052,13.13448,18.28458897,0.87052,-0.06552,0.872982211,11.85,13.2,17.73872882
04/12/2019 14:00,12.71484,13.1898,18.32042522,0.71484,-0.0602,0.717370382,12,13.25,17.87631114
04/12/2019 14:30,12.53464,13.17352,18.18402676,0.58464,-0.04648,0.586484714,11.95,13.22,17.82051907
04/12/2019 15:00,12.38384,13.1842,18.08819015,0.34384,0.0042,0.343865651,12.04,13.18,17.85144252
04/12/2019 15:30,12.18988,13.16388,17.94103985,0.36988,0.03388,0.371428417,11.82,13.13,17.66661541
04/12/2019 16:00,10.91788,12.92556,16.91952142,2.98788,0.03556,2.9880916,7.93,12.89,15.13396842
04/12/2019 16:30,12.03196,12.90756,17.64576908,4.76196,-0.48244,4.786335905,7.27,13.39,15.23630533
04/12/2019 17:00,13.85404,11.3464,17.90740677,12.23404,-1.0136,12.27595698,1.62,12.36,12.46571298
04/12/2019 17:30,14.06596,11.32804,18.06033557,12.26596,-0.98196,12.30520297,1.8,12.31,12.44090431
04/12/2019 18:00,13.8052,11.23964,17.80205197,12.2752,-0.99036,12.31508619,1.53,12.23,12.32533164
04/12/2019 18:30,13.9044,11.14216,17.81797039,12.2444,-0.98784,12.2841833,1.66,12.13,12.24305926
04/12/2019 19:00,13.91296,11.21388,17.8695708,11.50296,-1.08612,11.55412244,2.41,12.3,12.53387809
04/12/2019 19:30,14.3102,11.90392,18.61411119,7.8302,-1.81608,8.038045696,6.48,13.72,15.17329233
04/12/2019 20:00,13.86316,12.42576,18.6168396,3.09316,0.02576,3.093267263,10.77,12.4,16.42415599
04/12/2019 20:30,11.29532,12.70748,17.00189113,2.94532,0.06748,2.946092913,8.35,12.64,15.14899667
04/12/2019 21:00,12.64776,12.71196,17.93208744,0.13776,0.07196,0.155422197,12.51,12.64,17.78397312
04/12/2019 21:30,12.14924,12.65496,17.54286308,0.07924,0.06496,0.102463551,12.07,12.59,17.44112955
04/12/2019 22:00,11.12396,12.56168,16.77910279,0.04396,0.07168,0.084086289,11.08,12.49,16.69630199
04/12/2019 22:30,10.3916,12.32844,16.12376455,0.0616,0.04844,0.078364492,10.33,12.28,16.04703399
04/12/2019 23:00,9.5044,12.34168,15.57724894,0.2044,0.00168,0.204406904,9.3,12.34,15.45204194
04/12/2019 23:30,8.57864,12.51488,15.17284699,0.03864,0.05488,0.067118284,8.54,12.46,15.10573401
05/12/2019 00:00,7.89344,12.21624,14.54451494,0.15344,0.01624,0.154297023,7.74,12.2,14.44810022
05/12/2019 00:30,7.29,12.59452,14.55218314,0.28,0.04452,0.283517249,7.01,12.55,14.3750687
05/12/2019 01:00,7.188,12.48424,14.40567917,0.308,0.04424,0.311161016,6.88,12.44,14.2157659
05/12/2019 01:30,7.05336,12.51276,14.36381043,0.28336,0.03276,0.285247449,6.77,12.48,14.19800338
05/12/2019 02:00,6.73852,12.36596,14.08277737,0.33852,0.01596,0.338896019,6.4,12.35,13.9097987
05/12/2019 02:30,6.87256,12.40028,14.17741249,0.18256,0.00028,0.182560215,6.69,12.4,14.08957416
05/12/2019 03:00,6.7808,12.31696,14.0601121,0.2408,0.03696,0.243619953,6.54,12.28,13.91294361
05/12/2019 03:30,6.61256,12.36092,14.01849824,0.25256,0.01092,0.252795965,6.36,12.35,13.89143981
05/12/2019 04:00,6.5574,12.45028,14.0715659,0.2674,0.00028,0.267400147,6.29,12.45,13.9487132
05/12/2019 04:30,6.51712,12.38148,13.99192267,0.19712,0.01148,0.197454007,6.32,12.37,13.89097909
05/12/2019 05:00,6.5424,12.549,14.15204574,0.3724,-0.021,0.372991635,6.17,12.57,14.00263547
05/12/2019 05:30,7.06224,12.69768,14.52949797,0.49224,-0.01232,0.492394151,6.57,12.71,14.30765529
05/12/2019 06:00,7.70304,12.57036,14.74282116,0.52304,0.01036,0.523142592,7.18,12.56,14.46741166
05/12/2019 06:30,10.05668,12.39932,15.96496004,0.59668,0.01932,0.596992701,9.46,12.38,15.580629
05/12/2019 07:00,10.56016,12.70196,16.51837665,2.54016,0.00196,2.540160756,8.02,12.7,15.02033289
05/12/2019 07:30,11.10672,12.756,16.91374486,3.57672,-0.014,3.576747399,7.53,12.77,14.82476981
05/12/2019 08:00,12.68632,12.45316,17.77706132,3.52632,0.01316,3.526344556,9.16,12.44,15.44859864
05/12/2019 08:30,13.2218,12.61192,18.27228834,4.3918,-0.10808,4.393129696,8.83,12.72,15.4844212
05/12/2019 09:00,13.81832,12.81712,18.84740122,5.94832,-0.36288,5.959378551,7.87,13.18,15.35087294
05/12/2019 09:30,14.06784,12.81404,19.02902371,6.30784,-0.36596,6.318446976,7.76,13.18,15.29477035
05/12/2019 10:00,13.238,12.72576,18.36272342,6.468,-0.39424,6.480003795,6.77,13.12,14.76371566
05/12/2019 10:30,12.55676,12.98084,18.0602998,5.78676,-0.27916,5.793489588,6.77,13.26,14.88826719
05/12/2019 11:00,12.347,12.89476,17.85282175,5.957,-0.27524,5.963355268,6.39,13.17,14.63834007
05/12/2019 11:30,12.23,13.08048,17.90731295,6.79,-0.35952,6.799511352,5.44,13.44,14.49921377
05/12/2019 12:00,12.61368,13.16444,18.23204332,7.04368,-0.38556,7.054224582,5.57,13.55,14.65016723
05/12/2019 12:30,13.79912,12.74644,18.78529865,6.95912,-0.34356,6.967595328,6.84,13.09,14.76935002
05/12/2019 13:00,14.54848,12.98964,19.50356423,5.47848,-0.71036,5.524341992,9.07,13.7,16.43030432
05/12/2019 13:30,14.09648,13.16448,19.28767176,6.20648,-0.97552,6.282677237,7.89,14.14,16.19233461
05/12/2019 14:00,14.29232,13.3584,19.56316083,6.17232,-0.9716,6.248323034,8.12,14.33,16.47068001
05/12/2019 14:30,14.33048,13.241,19.5111952,6.15048,-0.959,6.224795999,8.18,14.2,16.38756846
05/12/2019 15:00,14.40992,13.2186,19.55446702,6.35992,-1.0514,6.446241104,8.05,14.27,16.38399829
05/12/2019 15:30,14.6376,13.33108,19.79840973,6.6976,-1.15892,6.797127432,7.94,14.49,16.52282361
05/12/2019 16:00,13.84688,13.1154,19.07222596,8.77688,-1.1046,8.846115741,5.07,14.22,15.09679767
05/12/2019 16:30,14.02536,13.01076,19.13088077,9.70536,-1.12924,9.770833931,4.32,14.14,14.7851953
05/12/2019 17:00,16.44212,12.943,20.92521348,9.89212,-1.197,9.964278554,6.55,14.14,15.5833918
05/12/2019 17:30,15.6964,11.78272,19.62675377,13.9664,-0.56728,13.97791599,1.73,12.35,12.47058138
05/12/2019 18:00,18.13096,12.1148,21.80596454,10.06096,-0.7252,10.08706256,8.07,12.84,15.16543768
05/12/2019 18:30,19.61616,12.5996,23.31402268,7.35616,-1.3804,7.484557041,12.26,13.98,18.5943002
05/12/2019 19:00,18.38852,12.5964,22.28916689,7.26852,-1.2936,7.382735533,11.12,13.89,17.79287779
05/12/2019 19:30,17.18904,12.6506,21.34246416,7.22904,-1.2894,7.343130918,9.96,13.94,17.13257716
05/12/2019 20:00,16.94004,12.61704,21.12237329,7.32004,-1.35296,7.444023533,9.62,13.97,16.96187784
05/12/2019 20:30,15.58552,13.07444,20.34328919,7.27552,-1.36556,7.402563433,8.31,14.44,16.66042316
05/12/2019 21:00,14.93952,12.96884,19.78332805,7.07952,-1.23116,7.185774723,7.86,14.2,16.23020641
05/12/2019 21:30,14.24548,12.88868,19.21072025,7.16548,-1.25132,7.273919533,7.08,14.14,15.81347527
05/12/2019 22:00,13.50196,12.838,18.63108069,7.28196,-1.302,7.397441817,6.22,14.14,15.44758881
05/12/2019 22:30,12.79804,12.59768,17.95804469,7.20804,-1.27232,7.319469846,5.59,13.87,14.95409643
05/12/2019 23:00,11.77792,12.45996,17.14555344,6.87792,-1.16004,6.975061027,4.9,13.62,14.47461226
05/12/2019 23:30,10.75044,12.43288,16.43619376,6.74044,-1.10712,6.830757358,4.01,13.54,14.12132076
06/12/2019 00:00,10.06428,12.45976,16.01672099,6.52428,-1.01024,6.60203108,3.54,13.47,13.92740105
06/12/2019 00:30,9.642,12.332,15.65395758,6.202,-0.938,6.272531228,3.44,13.27,13.70862867
06/12/2019 01:00,9.43348,12.31688,15.51438293,6.28348,-0.95312,6.355356689,3.15,13.27,13.63874628
06/12/2019 01:30,9.16244,12.3036,15.34043284,6.50244,-1.0164,6.581397641,2.66,13.32,13.58300409
06/12/2019 02:00,9.07468,12.499,15.44586735,6.64468,-1.071,6.73043931,2.43,13.57,13.78585507
06/12/2019 02:30,8.94392,12.46136,15.33881345,6.51392,-1.01864,6.593085864,2.43,13.48,13.69727345
06/12/2019 03:00,8.80488,12.51344,15.30072196,6.42488,-0.96656,6.497177945,2.38,13.48,13.68849152
06/12/2019 03:30,8.83624,12.3634,15.19647317,6.73624,-1.0766,6.821729758,2.1,13.44,13.60307318
06/12/2019 04:00,8.7648,12.43032,15.20968686,6.7648,-1.07968,6.850418085,2,13.51,13.65723618
06/12/2019 04:30,8.96444,12.38608,15.28974043,6.96444,-1.12392,7.0545461,2,13.51,13.65723618
06/12/2019 05:00,9.02552,12.40316,15.33943901,6.85552,-1.10684,6.944296167,2.17,13.51,13.68316484
06/12/2019 05:30,9.47148,12.4958,15.67973058,6.80148,-1.1242,6.893762096,2.67,13.62,13.87923989
06/12/2019 06:00,9.96948,12.50888,15.995706,6.68948,-1.05112,6.771557865,3.28,13.56,13.95105731
06/12/2019 06:30,10.74436,11.97168,16.08609318,7.30436,-1.18832,7.400390492,3.44,13.16,13.6021763
06/12/2019 07:00,9.4182,12.40504,15.57522098,9.8882,-1.18496,9.958947205,-0.47,13.59,13.59812487
06/12/2019 07:30,10.77012,12.5628,16.5474901,9.85012,-1.1872,9.921406546,0.92,13.75,13.78074381
06/12/2019 08:00,13.02968,12.86972,18.31399066,7.16968,-1.19028,7.267811072,5.86,14.06,15.23230777
06/12/2019 08:30,13.00748,13.09384,18.45652139,6.99748,-1.26616,7.111110145,6.01,14.36,15.56694254
06/12/2019 09:00,13.30844,13.06068,18.64660659,6.83844,-1.20932,6.944545809,6.47,14.27,15.66824176
06/12/2019 09:30,13.71524,13.03248,18.91965494,7.27524,-1.36752,7.402650067,6.44,14.4,15.77446037
06/12/2019 10:00,14.10144,13.13512,19.27127363,7.25144,-1.38488,7.382497862,6.85,14.52,16.05468467
06/12/2019 10:30,14.64032,13.678,20.0356346,7.04032,-1.372,7.172760257,7.6,15.05,16.860086
06/12/2019 11:00,15.03892,15.77912,21.79792978,7.10892,-1.37088,7.239893338,7.93,17.15,18.89463945
06/12/2019 11:30,14.88204,15.80652,21.70993296,7.22204,-1.38348,7.353358326,7.66,17.19,18.81945005
06/12/2019 12:00,14.73804,16.0176,21.76633485,7.27804,-1.3524,7.40262467,7.46,17.37,18.90419266
06/12/2019 12:30,14.7838,15.92424,21.7288325,7.3738,-1.35576,7.497400324,7.41,17.28,18.80176853
06/12/2019 13:00,14.9154,15.9676,21.85024958,7.5054,-1.4224,7.638995413,7.41,17.39,18.90291512
06/12/2019 13:30,14.88372,15.83252,21.73002095,7.36372,-1.39748,7.495153273,7.52,17.23,18.79955585
06/12/2019 14:00,14.3548,16.16152,21.61608225,6.8348,-1.27848,6.953344674,7.52,17.44,18.99220893
06/12/2019 14:30,14.47868,16.3486,21.8382439,6.51868,-1.1214,6.614433226,7.96,17.47,19.19798166
06/12/2019 15:00,14.21532,16.21604,21.56467658,6.30532,-1.02396,6.387922541,7.91,17.24,18.96801782
06/12/2019 15:30,14.08048,16.37108,21.59333641,5.94048,-0.94892,6.015791868,8.14,17.32,19.1374502
06/12/2019 16:00,14.68248,16.32488,21.95625027,5.98248,-0.92512,6.053586868,8.7,17.25,19.31974379
06/12/2019 16:30,15.31344,16.3884,22.42946944,5.54344,-0.7616,5.59551263,9.77,17.15,19.7376645
06/12/2019 17:00,18.19768,15.70384,24.03676659,4.46768,-0.49616,4.495146197,13.73,16.2,21.23565163
06/12/2019 17:30,18.33324,15.69376,24.13300213,4.57324,-0.50624,4.601174093,13.76,16.2,21.25506057
06/12/2019 18:00,18.48476,15.66404,24.22908379,4.27476,-0.50596,4.304598539,14.21,16.17,21.52656498
06/12/2019 18:30,18.17252,15.25728,23.72814945,2.73252,-0.27272,2.746095728,15.44,15.53,21.89918948
06/12/2019 19:00,15.88388,15.02064,21.86131903,1.64388,-0.12936,1.648961935,14.24,15.15,20.79182772
06/12/2019 19:30,15.651,15.11152,21.75573115,1.771,-0.15848,1.778076745,13.88,15.27,20.63558335
06/12/2019 20:00,14.35164,15.56048,21.16832796,1.22164,-0.07952,1.224225355,13.13,15.64,20.42073701
06/12/2019 20:30,13.33508,15.64688,20.55843409,1.23508,-0.11312,1.240249467,12.1,15.76,19.86926269
06/12/2019 21:00,13.12968,15.44704,20.27312363,1.49968,-0.16296,1.508507893,11.63,15.61,19.46609874
06/12/2019 21:30,12.34592,15.51648,19.82883991,0.95592,-0.09352,0.960483751,11.39,15.61,19.32366942
06/12/2019 22:00,11.6298,15.36428,19.26949268,0.4998,-0.05572,0.502896369,11.13,15.42,19.01718433
06/12/2019 22:30,10.6462,15.33264,18.6663179,1.1662,-0.08736,1.16946749,9.48,15.42,18.10101655
06/12/2019 23:00,10.08296,15.35256,18.36755784,1.07296,-0.09744,1.077375383,9.01,15.45,17.88526209
06/12/2019 23:30,9.20588,15.20168,17.77186826,0.91588,-0.06832,0.918424628,8.29,15.27,17.37518345
07/12/2019 00:00,8.52944,15.0412,17.29129967,1.04944,-0.0588,1.051085988,7.48,15.1,16.85112459
07/12/2019 00:30,8.16628,15.05856,17.13033445,1.59628,-0.11144,1.600165214,6.57,15.17,16.53160004
07/12/2019 01:00,8.05752,14.815,16.86439603,1.36752,-0.105,1.371545096,6.69,14.92,16.3512232
07/12/2019 01:30,7.64908,14.79344,16.65395724,1.38908,-0.12656,1.394833567,6.26,14.92,16.18004944
07/12/2019 02:00,7.38672,14.89636,16.62724191,0.98672,-0.07364,0.989464101,6.4,14.97,16.28069102
07/12/2019 02:30,7.36312,14.79176,16.5230657,0.88312,-0.05824,0.885038322,6.48,14.85,16.20224984
07/12/2019 03:00,7.10596,14.92732,16.53237883,0.99596,-0.09268,1.000262917,6.11,15.02,16.21519349
07/12/2019 03:30,6.78732,12.45552,14.18476969,0.88732,-0.07448,0.89044037,5.9,12.53,13.84958122
07/12/2019 04:00,6.42044,12.11336,13.70968783,0.65044,-0.06664,0.653844846,5.77,12.18,13.4775851
07/12/2019 04:30,6.34108,12.22484,13.77156522,0.73108,-0.05516,0.733157958,5.61,12.28,13.50075924
07/12/2019 05:00,6.3424,12.27716,13.8186358,1.0724,-0.11284,1.07832028,5.27,12.39,13.46421182
07/12/2019 05:30,6.518,12.256,13.8814214,0.868,-0.084,0.872055044,5.65,12.34,13.57196006
07/12/2019 06:00,6.27512,10.43412,12.17571317,0.78512,-0.07588,0.788778289,5.49,10.51,11.85749552
07/12/2019 06:30,5.08148,8.98588,10.32315254,5.54148,-0.48412,5.562586877,-0.46,9.47,9.48116554
07/12/2019 07:00,3.37048,7.88356,8.573835414,13.01048,-1.05644,13.05330055,-9.64,8.94,13.14736475
07/12/2019 07:30,5.43568,8.4244,10.02582328,7.78568,-0.3556,7.793796535,-2.35,8.78,9.089053856
07/12/2019 08:00,8.29572,9.33464,12.48817338,1.31572,-0.04536,1.31650167,6.98,9.38,11.69208279
07/12/2019 08:30,8.998,9.36832,12.98958905,0.728,-0.07168,0.73152035,8.27,9.44,12.55015936
07/12/2019 09:00,9.36724,9.49372,13.33701258,0.52724,-0.05628,0.530235284,8.84,9.55,13.01338157
07/12/2019 09:30,10.21012,10.53844,14.67328416,0.54012,-0.09156,0.547825563,9.67,10.63,14.37030967
07/12/2019 10:00,10.83684,12.5068,16.54862977,1.24684,-0.1232,1.252911899,9.59,12.63,15.8582786
07/12/2019 10:30,11.43852,12.38288,16.85750447,1.31852,-0.12712,1.324633717,10.12,12.51,16.09082036
07/12/2019 11:00,11.32756,12.42004,16.80984858,1.89756,-0.16996,1.905156255,9.43,12.59,15.73000318
07/12/2019 11:30,11.25132,12.34416,16.70240964,2.79132,-0.24584,2.802125024,8.46,12.59,15.16837829
07/12/2019 12:00,11.62504,12.51452,17.08083036,3.85504,-0.37548,3.873282669,7.77,12.89,15.05074749
07/12/2019 12:30,11.79084,12.4104,17.11846769,3.92084,-0.4396,3.945406755,7.87,12.85,15.0684903
07/12/2019 13:00,11.53964,12.75076,17.19724315,4.32964,-0.49924,4.358328017,7.21,13.25,15.08464782
07/12/2019 13:30,11.1044,12.78464,16.93383357,4.4744,-0.46536,4.498534794,6.63,13.25,14.81618709
07/12/2019 14:00,11.4442,12.55144,16.98553384,3.9242,-0.37856,3.942417192,7.52,12.93,14.95778393
07/12/2019 14:30,11.2168,12.34956,16.68317219,3.2368,-0.30044,3.250713527,7.98,12.65,14.95670084
07/12/2019 15:00,11.46296,12.32772,16.83366069,3.52296,-0.32228,3.537670358,7.94,12.65,14.93539755
07/12/2019 15:30,11.52188,12.30812,16.85952362,3.35188,-0.34188,3.369270169,8.17,12.65,15.0589309
07/12/2019 16:00,11.93496,12.50004,17.2827738,3.42496,-0.37996,3.445971649,8.51,12.88,15.43743826
07/12/2019 16:30,13.17764,12.427,18.11299326,4.21764,-0.553,4.253739081,8.96,12.98,15.77219072
07/12/2019 17:00,15.067,12.50592,19.58092245,5.327,-0.79408,5.385860381,9.74,13.3,16.48507204
07/12/2019 17:30,15.65256,12.4502,20.00025286,4.80256,-0.6398,4.844989845,10.85,13.09,17.00207634
07/12/2019 18:00,14.72044,12.51564,19.32181664,4.29044,-0.44436,4.313389758,10.43,12.96,16.63569956
07/12/2019 18:30,14.74908,12.28392,19.19453181,3.97908,-0.41608,4.000774952,10.77,12.7,16.65181372
07/12/2019 19:00,14.01396,12.2092,18.58643698,4.31396,-0.4508,4.337449887,9.7,12.66,15.94884322
07/12/2019 19:30,13.67628,11.90272,18.13050959,4.95628,-0.56728,4.988638896,8.72,12.47,15.21641548
07/12/2019 20:00,13.07624,12.12416,17.83208648,5.40624,-0.66584,5.447088566,7.67,12.79,14.91351736
07/12/2019 20:30,12.63016,12.02556,17.43946774,4.43016,-0.38444,4.446809164,8.2,12.41,14.87441091
07/12/2019 21:00,12.53012,11.88732,17.2717192,3.48012,-0.23268,3.487889791,9.05,12.12,15.12603385
07/12/2019 21:30,11.83044,11.81044,16.71663254,3.66044,-0.25956,3.669631097,8.17,12.07,14.57510892
07/12/2019 22:00,11.66604,11.84012,16.62182093,3.38604,-0.22988,3.393834365,8.28,12.07,14.6370523
07/12/2019 22:30,11.20916,11.79928,16.27477424,3.14916,-0.16072,3.153258572,8.06,11.96,14.42238538
07/12/2019 23:00,10.61252,12.07096,16.07276131,3.50252,-0.22904,3.510000808,7.11,12.3,14.20711441
07/12/2019 23:30,10.19008,12.29956,15.97237949,4.91008,-0.51044,4.936540752,5.28,12.81,13.85548628
08/12/2019 00:00,9.6454,12.24428,15.5870502,6.2454,-0.82572,6.299748779,3.4,13.07,13.50499537
08/12/2019 00:30,9.40536,12.18036,15.38902097,6.76536,-1.03964,6.84477518,2.64,13.22,13.4810237
08/12/2019 01:00,9.39128,12.00984,15.24573373,7.09128,-1.21016,7.193798667,2.3,13.22,13.41858413
08/12/2019 01:30,9.50604,12.02544,15.32892702,7.37604,-1.34456,7.49758679,2.13,13.37,13.53860406
08/12/2019 02:00,9.3336,12.049,15.24121025,7.3136,-1.351,7.437334601,2.02,13.4,13.55139845
08/12/2019 02:30,9.23464,12.07084,15.1981497,7.09464,-1.32916,7.21807336,2.14,13.4,13.56980471
08/12/2019 03:00,8.86672,11.65764,14.64647718,6.93672,-1.31236,7.059771464,1.93,12.97,13.11281053
08/12/2019 03:30,8.26916,9.317,12.45734707,6.92916,-1.323,7.054331103,1.34,10.64,10.72404774
08/12/2019 04:00,8.11412,9.25288,12.30669459,6.99412,-1.31712,7.117058358,1.12,10.57,10.62917212
08/12/2019 04:30,8.10876,9.25512,12.30484599,7.01876,-1.31488,7.140861387,1.09,10.57,10.62605289
08/12/2019 05:00,8.07068,9.25204,12.2774639,6.98068,-1.31796,7.104006744,1.09,10.57,10.62605289
08/12/2019 05:30,8.12436,9.24648,12.30863997,6.95436,-1.28352,7.07181353,1.17,10.53,10.59480061
08/12/2019 06:00,8.17324,9.22464,12.32460284,6.95324,-1.30536,7.074709268,1.22,10.53,10.60043867
08/12/2019 06:30,8.08324,9.22204,12.26314767,6.81324,-1.24796,6.926589598,1.27,10.47,10.54674357
08/12/2019 07:00,8.43476,9.22764,12.50178052,6.51476,-1.10236,6.607366754,1.92,10.33,10.50691677
08/12/2019 07:30,9.06204,9.14,12.87090397,6.73204,-1.19,6.836407138,2.33,10.33,10.58951368
08/12/2019 08:00,9.40808,9.04488,13.05074034,6.61808,-1.13512,6.714721163,2.79,10.18,10.55540146
08/12/2019 08:30,10.20888,9.1972,13.74080488,6.57888,-1.1228,6.674004937,3.63,10.32,10.93980347
08/12/2019 09:00,11.08264,9.37688,14.51725828,6.77264,-1.23312,6.88398413,4.31,10.61,11.45199546
08/12/2019 09:30,11.61812,10.35132,15.56054427,6.93812,-1.26868,7.053159439,4.68,11.62,12.52704275
08/12/2019 10:00,12.68444,12.45908,17.77986762,7.10444,-1.27092,7.217222829,5.58,13.73,14.82057016
08/12/2019 10:30,13.71216,12.3076,18.42553526,7.48216,-1.3524,7.60340082,6.23,13.66,15.01361049
08/12/2019 11:00,13.7518,12.54216,18.61230186,7.0518,-1.26784,7.16486577,6.7,13.81,15.34946579
08/12/2019 11:30,14.43624,15.06048,20.86200094,6.94624,-1.19952,7.049049466,7.49,16.26,17.90217026
08/12/2019 12:00,15.62044,19.65684,25.10755871,7.65044,-1.41316,7.779862041,7.97,21.07,22.52700158
08/12/2019 12:30,15.54576,19.706,25.09974283,6.88576,-1.204,6.990229379,8.66,20.91,22.63235958
08/12/2019 13:00,15.82656,20.62864,26.0003998,6.35656,-1.01136,6.436513348,9.47,21.64,23.6213992
08/12/2019 13:30,15.7504,20.0706,25.51282196,7.0504,-1.2194,7.155073481,8.7,21.29,22.99900215
08/12/2019 14:00,15.27976,17.72184,23.39945894,7.24976,-1.30816,7.366838036,8.03,19.03,20.6548251
08/12/2019 14:30,15.05868,17.68096,23.22456006,7.14868,-1.34904,7.274856333,7.91,19.03,20.60846913
08/12/2019 15:00,14.7406,17.83516,23.13824152,6.9706,-1.27484,7.086217707,7.77,19.11,20.62922684
08/12/2019 15:30,14.42164,17.77768,22.89169296,5.91164,-0.92232,5.983156497,8.51,18.7,20.5453182
08/12/2019 16:00,14.47108,17.65716,22.82953034,6.40108,-1.09284,6.493698825,8.07,18.75,20.41292238
08/12/2019 16:30,14.96464,16.95736,22.61620013,8.28464,-1.17264,8.367218445,6.68,18.13,19.32147251
08/12/2019 17:00,17.26444,16.1818,23.66244999,8.92444,-1.2082,9.00585235,8.34,17.39,19.28646417
08/12/2019 17:30,16.7264,16.44044,23.45336915,8.7864,-1.09956,8.854934057,7.94,17.54,19.25344644
08/12/2019 18:00,16.54592,16.59104,23.43139084,9.49592,-1.19896,9.57131139,7.05,17.79,19.13600272
08/12/2019 18:30,16.51416,16.45484,23.3126412,9.34416,-1.10516,9.409288216,7.17,17.56,18.96740625
08/12/2019 19:00,15.01656,16.80348,22.53561657,7.89656,-0.64652,7.922982263,7.12,17.45,18.84666814
08/12/2019 19:30,15.01284,16.40868,22.24028202,9.35284,-1.11132,9.418633033,5.66,17.52,18.41157245
08/12/2019 20:00,14.27008,16.37144,21.71771698,9.53008,-1.14856,9.599042394,4.74,17.52,18.14987603
08/12/2019 20:30,15.2882,16.19068,22.26807531,5.9682,-0.85932,6.029746438,9.32,17.05,19.43102931
08/12/2019 21:00,15.08768,16.48696,22.34855561,2.99768,-0.31304,3.013980661,12.09,16.8,20.69802164
08/12/2019 21:30,13.10068,17.31212,21.71030436,5.51068,-0.95788,5.593311019,7.59,18.27,19.78385706
08/12/2019 22:00,11.91152,16.90156,20.67721062,4.67152,-0.67844,4.720527507,7.24,17.58,19.01246959
08/12/2019 22:30,12.55264,16.212,20.50360249,6.84264,-1.218,6.950197563,5.71,17.43,18.34145578
08/12/2019 23:00,11.41832,13.78088,17.89666687,6.85832,-1.21912,6.965831379,4.56,15,15.67780597
08/12/2019 23:30,10.16432,12.5662,16.16238793,6.28432,-1.0038,6.363983996,3.88,13.57,14.11379821
09/12/2019 00:00,8.95176,9.58808,13.11736579,5.89176,-0.94192,5.966577678,3.06,10.53,10.96560532
09/12/2019 00:30,8.6656,9.60564,12.93680576,6.1656,-1.07436,6.258504036,2.5,10.68,10.96870093
09/12/2019 01:00,8.65748,9.52816,12.8739191,6.15748,-1.07184,6.250072074,2.5,10.6,10.89082182
09/12/2019 01:30,8.5616,9.58752,12.8538529,6.5016,-1.15248,6.602954847,2.06,10.74,10.93577615
09/12/2019 02:00,8.08984,9.81256,12.71738357,6.76984,-1.21744,6.87843687,1.32,11.03,11.10870379
09/12/2019 02:30,7.75708,9.79628,12.4955749,6.80708,-1.27372,6.925222073,0.95,11.07,11.11068855
09/12/2019 03:00,7.8658,9.71768,12.50216438,6.7858,-1.27232,6.904048075,1.08,10.99,11.04293892
09/12/2019 03:30,9.08548,9.27112,12.98074007,5.90548,-1.25888,6.038168007,3.18,10.53,10.99969545
09/12/2019 04:00,8.64392,12.82352,15.46479932,6.72392,-1.30648,6.849670806,1.92,14.13,14.25984923
09/12/2019 04:30,8.49308,12.86104,15.41229242,6.72308,-1.26896,6.841788083,1.77,14.13,14.24042836
09/12/2019 05:00,8.0844,13.31732,15.57910573,6.6444,-1.21268,6.754157545,1.44,14.53,14.60118146
09/12/2019 05:30,8.25748,13.35264,15.69964875,6.85748,-1.27736,6.975434074,1.4,14.63,14.69683299
09/12/2019 06:00,8.78936,13.38972,16.01678653,6.49936,-1.19028,6.607453888,2.29,14.58,14.75874317
09/12/2019 06:30,9.06812,10.50376,13.87659088,6.23812,-1.13624,6.34075567,2.83,11.64,11.97908594
09/12/2019 07:00,11.18596,13.79656,17.76149681,6.45596,-1.13344,6.554701042,4.73,14.93,15.66134732
09/12/2019 07:30,12.35636,15.4448,19.77931949,6.43636,-1.0752,6.525548643,5.92,16.52,17.54869796
09/12/2019 08:00,12.90412,15.82196,20.41692267,6.29412,-1.04804,6.380778512,6.61,16.87,18.1187472
09/12/2019 08:30,12.52828,13.55768,18.45991568,5.97828,-0.85232,6.038731749,6.55,14.41,15.82879023
09/12/2019 09:00,12.793,13.56388,18.64509827,6.363,-1.01612,6.44362234,6.43,14.58,15.93490822
09/12/2019 09:30,12.50736,13.71288,18.56009515,6.59736,-1.03712,6.678381306,5.91,14.75,15.8899528
09/12/2019 10:00,12.59676,13.70164,18.61218153,6.55676,-0.94836,6.62498969,6.04,14.65,15.84626454
09/12/2019 10:30,12.8618,13.62104,18.73388988,6.7718,-0.98896,6.843633328,6.09,14.61,15.82846171
09/12/2019 11:00,12.79684,13.67032,18.7252974,6.70684,-0.93968,6.772348285,6.09,14.61,15.82846171
09/12/2019 11:30,12.9654,13.712,18.87115633,6.5954,-0.868,6.65227218,6.37,14.58,15.91079194
09/12/2019 12:00,12.4002,10.78508,16.43419942,5.5202,-0.58492,5.551102543,6.88,11.37,13.28951843
09/12/2019 12:30,14.09232,12.04284,18.53708387,4.91232,-0.44716,4.932630115,9.18,12.49,15.50072579
09/12/2019 13:00,13.18264,14.59652,19.66825853,5.02264,-0.54348,5.051958341,8.16,15.14,17.19898834
09/12/2019 13:30,12.77668,14.48168,19.31223984,3.95668,-0.34832,3.971982307,8.82,14.83,17.25460228
09/12/2019 14:00,12.84508,14.42888,19.31809148,3.26508,-0.28112,3.277159725,9.58,14.71,17.55450085
09/12/2019 14:30,11.90672,15.07736,19.21189126,2.66672,-0.33264,2.687386263,9.24,15.41,17.9679075
09/12/2019 15:00,13.36208,15.01984,20.10325286,2.57208,-0.30016,2.589535007,10.79,15.32,18.73836973
09/12/2019 15:30,14.49576,14.5546,20.54174869,1.21576,-0.0854,1.218755733,13.28,14.64,19.7658291
09/12/2019 16:00,11.98016,14.61464,18.89740554,4.08016,-0.11536,4.081790484,7.9,14.73,16.71475097
09/12/2019 16:30,14.11936,13.63916,19.6311745,6.56936,-0.14084,6.570869555,7.55,13.78,15.71276233
09/12/2019 17:00,14.2168,12.67596,19.04724033,12.4068,-1.10404,12.45582557,1.81,13.78,13.89836321
09/12/2019 17:30,13.97744,13.02572,19.10597316,12.48744,-1.20428,12.54537557,1.49,14.23,14.30779508
09/12/2019 18:00,13.99216,12.96476,19.07525998,12.31216,-1.11524,12.36256624,1.68,14.08,14.17987306
09/12/2019 18:30,14.16592,13.01496,19.23700791,11.94592,-1.19504,12.0055456,2.22,14.21,14.38236768
09/12/2019 19:00,12.03328,13.53484,18.11054172,9.37328,-0.19516,9.375311482,2.66,13.73,13.98529585
09/12/2019 19:30,13.61768,14.81292,20.12122778,2.50768,0.26292,2.521425372,11.11,14.55,18.30668184
09/12/2019 20:00,13.56208,15.31612,20.45760362,0.26208,0.10612,0.282749679,13.3,15.21,20.20480388
09/12/2019 20:30,12.99728,14.87648,19.75446645,0.14728,0.11648,0.18777377,12.85,14.76,19.56987736
09/12/2019 21:00,12.48468,14.49752,19.13231091,0.34468,0.10752,0.361060733,12.14,14.39,18.82688769
09/12/2019 21:30,11.85448,14.41564,18.66385203,0.21448,0.11564,0.243668381,11.64,14.3,18.43853573
09/12/2019 22:00,11.08216,14.16312,17.98355467,0.06216,0.11312,0.129073622,11.02,14.05,17.8561726
09/12/2019 22:30,10.13992,13.93648,17.23494858,0.05992,0.11648,0.130988537,10.08,13.82,17.10551958
09/12/2019 23:00,9.29888,13.79872,16.63952652,0.20888,0.11872,0.240260885,9.09,13.68,16.42469178
09/12/2019 23:30,8.42052,13.49444,15.90613303,0.45052,0.10444,0.462467279,7.97,13.39,15.58245809
10/12/2019 00:00,8.08716,13.11744,15.41004182,0.58716,0.09744,0.595190238,7.5,13.02,15.02565806
10/12/2019 00:30,7.79004,13.1766,15.30710654,0.67004,0.0966,0.676967622,7.12,13.08,14.89230674
10/12/2019 01:00,7.4162,13.26828,15.20023936,0.7462,0.09828,0.752644271,6.67,13.17,14.76271655
10/12/2019 01:30,7.37912,13.228,15.14699297,0.65912,0.098,0.666365646,6.72,13.13,14.74975593
10/12/2019 02:00,7.30812,13.17632,15.06731651,0.77812,0.09632,0.784058848,6.53,13.08,14.61941517
10/12/2019 02:30,7.52148,13.17856,15.17389551,0.99148,0.09856,0.996366732,6.53,13.08,14.61941517
10/12/2019 03:00,7.93992,12.93512,15.17760386,1.17992,0.08512,1.182986315,6.76,12.85,14.51964531
10/12/2019 03:30,8.1512,12.88344,15.24549401,1.2712,0.08344,1.273935506,6.88,12.8,14.5318409
10/12/2019 04:00,7.50404,13.20652,15.18956177,1.10404,0.08652,1.107424955,6.4,13.12,14.59775325
10/12/2019 04:30,7.88792,13.0168,15.22026163,1.20792,0.0868,1.211034668,6.68,12.93,14.55360093
10/12/2019 05:00,8.36,12.94252,15.40773909,1.54,0.07252,1.541706571,6.82,12.87,14.56534586
10/12/2019 05:30,8.99756,12.98012,15.79365699,2.17756,0.05012,2.178136719,6.82,12.93,14.6183891
10/12/2019 06:00,9.73676,13.02228,16.25989765,2.28676,0.04228,2.287150825,7.45,12.98,14.96605827
10/12/2019 06:30,10.30864,13.02676,16.61218031,2.27864,0.04676,2.279119731,8.03,12.98,15.26306981
10/12/2019 07:00,10.909,13.11404,17.05826269,2.079,0.05404,2.079702219,8.83,13.06,15.76491357
10/12/2019 07:30,11.82508,13.23076,17.74501415,2.00508,0.06076,2.006000395,9.82,13.17,16.4280644
10/12/2019 08:00,12.06072,13.26984,17.93180472,2.19072,0.04984,2.191286869,9.87,13.22,16.49803928
10/12/2019 08:30,12.54824,14.02284,18.81750166,2.36824,0.04284,2.368627443,10.18,13.98,17.2937214
10/12/2019 09:00,13.13556,14.03016,19.21947778,2.76556,0.02016,2.765633479,10.37,14.01,17.4303471
10/12/2019 09:30,13.479,14.11992,19.52064502,3.199,-0.01008,3.199015881,10.28,14.13,17.47384617
10/12/2019 10:00,13.29204,14.1988,19.44953081,3.23204,-0.0112,3.232059406,10.06,14.21,17.41056289
10/12/2019 10:30,13.96576,13.98296,19.76273318,4.71576,0.02296,4.715815893,9.25,13.96,16.7464653
10/12/2019 11:00,13.11764,13.92248,19.12871999,6.45764,-0.03752,6.457748998,6.66,13.96,15.46729453
10/12/2019 11:30,11.9988,14.09316,18.50914261,6.6388,-0.05684,6.639043322,5.36,14.15,15.13116321
10/12/2019 12:00,12.00572,14.12336,18.53662888,6.84572,-0.06664,6.846044348,5.16,14.19,15.09906288
10/12/2019 12:30,12.01036,14.15572,18.56429789,7.01036,-0.08428,7.010866598,5,14.24,15.09230267
10/12/2019 13:00,11.9776,14.09524,18.49699144,6.7676,-0.07476,6.768012915,5.21,14.17,15.09745012
10/12/2019 13:30,11.88464,14.00868,18.37084057,6.39464,-0.06132,6.394934001,5.49,14.07,15.10314537
10/12/2019 14:00,12.76664,13.97796,18.93067518,7.90664,-0.71204,7.938636977,4.86,14.69,15.47306369
10/12/2019 14:30,11.30148,14.02492,18.01171372,6.80148,-1.02508,6.878293335,4.5,15.05,15.70835765
10/12/2019 15:00,11.3544,14.21188,18.19065509,6.8544,-1.05812,6.935590623,4.5,15.27,15.91926192
10/12/2019 15:30,12.30656,14.47156,18.9967752,6.21656,-1.02844,6.301056028,6.09,15.5,16.65347111
10/12/2019 16:00,14.32208,14.65964,20.49456075,4.53208,-0.99036,4.639025981,9.79,15.65,18.45986457
10/12/2019 16:30,14.3908,14.57868,20.48494655,6.0508,-0.97132,6.12826592,8.34,15.55,17.64534216
10/12/2019 17:00,14.46308,14.52828,20.50003909,6.58308,-1.02172,6.66189568,7.88,15.55,17.43263893
10/12/2019 17:30,15.49144,13.84904,20.77933161,6.13144,-0.89096,6.195834584,9.36,14.74,17.46073309
10/12/2019 18:00,15.50116,14.08408,20.94390772,6.55116,-0.81592,6.601774215,8.95,14.9,17.38138372
10/12/2019 18:30,15.49268,14.04796,20.91335252,6.67268,-0.85204,6.726858891,8.82,14.9,17.31480292
10/12/2019 19:00,14.98592,14.26416,20.68922567,6.69592,-0.87584,6.752957897,8.29,15.14,17.26104574
10/12/2019 19:30,13.39708,14.12828,19.47023493,6.24708,-0.67172,6.283089708,7.15,14.8,16.4366207
10/12/2019 20:00,14.62592,13.86376,20.15245338,3.26592,-0.29624,3.279327917,11.36,14.16,18.15365528
10/12/2019 20:30,13.43004,14.08512,19.4616695,2.07004,-0.26488,2.086918066,11.36,14.35,18.30224303
10/12/2019 21:00,12.70464,14.14168,19.01039165,1.84464,-0.20832,1.856365792,10.86,14.35,17.99616904
10/12/2019 21:30,12.06308,14.15876,18.60076299,1.75308,-0.19124,1.763480146,10.31,14.35,17.66970854
10/12/2019 22:00,11.32908,14.07952,18.07155049,1.87908,-0.27048,1.898447017,9.45,14.35,17.18211279
10/12/2019 22:30,10.84736,13.85296,17.59459348,1.62736,-0.18704,1.638073421,9.22,14.04,16.79672587
10/12/2019 23:00,9.69108,14.15624,17.15564521,1.57108,-0.19376,1.58298304,8.12,14.35,16.48808358
10/12/2019 23:30,8.45628,13.84152,16.22024498,1.52628,-0.22848,1.543286671,6.93,14.07,15.68406197
11/12/2019 00:00,7.80308,13.76368,15.82172382,1.26308,-0.16632,1.273983292,6.54,13.93,15.38884336
11/12/2019 00:30,7.58916,13.63236,15.60245457,1.11916,-0.15764,1.130207713,6.47,13.79,15.23236685
11/12/2019 01:00,7.18588,13.681,15.45336961,1.26588,-0.189,1.279911393,5.92,13.87,15.08056033
11/12/2019 01:30,6.94212,13.68636,15.34631813,1.07212,-0.14364,1.08169947,5.87,13.83,15.02417385
11/12/2019 02:00,6.76588,13.59624,15.18666765,0.56588,-0.05376,0.56842793,6.2,13.65,14.99208124
11/12/2019 02:30,6.31768,13.82344,15.19870304,0.96768,-0.12656,0.975921112,5.35,13.95,14.94071618
11/12/2019 03:00,6.23668,13.77772,15.12354938,0.80668,-0.11228,0.814456519,5.43,13.89,14.91365146
11/12/2019 03:30,6.29656,13.7008,15.07841465,0.75656,-0.1092,0.764400205,5.54,13.81,14.87977486
11/12/2019 04:00,6.54196,13.7708,15.24572639,0.42196,-0.0392,0.423776924,6.12,13.81,15.10531363
11/12/2019 04:30,6.57156,13.57912,15.08568529,0.65156,-0.04088,0.652841181,5.92,13.62,14.85095283
11/12/2019 05:00,6.65584,13.62184,15.16096076,0.73584,-0.04816,0.737414328,5.92,13.67,14.89682181
11/12/2019 05:30,7.08588,13.68468,15.41039137,1.26588,-0.07532,1.268118794,5.82,13.76,14.94021419
11/12/2019 06:00,7.93668,13.80312,15.92221753,1.57668,-0.09688,1.579653619,6.36,13.9,15.28592817
11/12/2019 06:30,8.75044,13.91936,16.44137412,1.42044,-0.08064,1.422727171,7.33,14,15.80281304
11/12/2019 07:00,9.55392,13.97924,16.93211559,1.26392,-0.06076,1.265379605,8.29,14.04,16.30477537
11/12/2019 07:30,9.38444,13.85196,16.73154237,6.75444,-0.55804,6.77745294,2.63,14.41,14.64803741
11/12/2019 08:00,7.08808,13.67756,15.40508116,13.54808,-0.97244,13.58293456,-6.46,14.65,16.0110618
11/12/2019 08:30,8.95268,14.30856,16.87854758,9.33268,-0.53144,9.34779891,-0.38,14.84,14.84486443
11/12/2019 09:00,11.22392,15.73792,19.33024847,1.96392,-0.19208,1.973290778,9.26,15.93,18.42586497
11/12/2019 09:30,11.80252,15.20736,19.25002017,2.66252,-0.33264,2.683218612,9.14,15.54,18.02862169
11/12/2019 10:00,11.57052,15.62964,19.44640274,3.18052,-0.43036,3.209504198,8.39,16.06,18.11948399
11/12/2019 10:30,12.74792,15.069,19.73788807,2.04792,-0.161,2.054238868,10.7,15.23,18.61297666
11/12/2019 11:00,12.67568,15.21892,19.80627147,1.62568,-0.10108,1.628819397,11.05,15.32,18.88928003
11/12/2019 11:30,12.21108,15.426,19.67414422,2.34108,-0.294,2.359468492,9.87,15.72,18.5616621
11/12/2019 12:00,12.636,15.5306,20.02168905,2.226,-0.2394,2.238836385,10.41,15.77,18.89605779
11/12/2019 12:30,10.01328,14.63396,17.73185161,9.09328,-0.79604,9.128056794,0.92,15.43,15.45740276
11/12/2019 13:00,10.10696,-0.74164,10.13413392,10.10996,-0.73864,10.13690684,-0.003,-0.003,0.004242641
11/12/2019 13:30,12.72176,15.41076,19.98336061,0.43176,-0.07924,0.438971155,12.29,15.49,19.77332041
11/12/2019 14:00,12.97152,15.24024,20.01312685,0.33152,-0.03976,0.333895744,12.64,15.28,19.83048159
11/12/2019 14:30,12.8668,15.03524,19.78921383,1.9768,-0.42476,2.021919706,10.89,15.46,18.91041248
11/12/2019 15:00,12.18772,14.63748,19.04721343,8.49772,-1.96252,8.721394954,3.69,16.6,17.00517862
11/12/2019 15:30,13.106,15.28508,20.13456994,2.646,-0.58492,2.709879593,10.46,15.87,19.00706448
11/12/2019 16:00,12.2502,15.48212,19.7424274,2.6502,-0.04788,2.650632478,9.6,15.53,18.2576258
11/12/2019 16:30,11.96128,15.51268,19.58865641,4.01128,0.02268,4.011344116,7.95,15.49,17.41099078
11/12/2019 17:00,13.16168,14.31948,19.44935289,7.84168,0.80948,7.883349738,5.32,13.51,14.51972796
11/12/2019 17:30,13.8188,14.19416,19.80993214,8.1788,0.80416,8.218238421,5.64,13.39,14.52933928
11/12/2019 18:00,13.90468,13.10948,19.11016985,8.18468,0.80948,8.224612123,5.72,12.3,13.56496959
11/12/2019 18:30,13.78148,12.85316,18.8449705,8.20148,0.78316,8.238787154,5.58,12.07,13.29741704
11/12/2019 19:00,12.84088,12.95852,18.24312034,7.88088,0.82852,7.92431164,4.96,12.13,13.10490366
11/12/2019 19:30,15.56584,13.40556,20.54274601,3.74584,0.17556,3.749951816,11.82,13.23,17.74106254
11/12/2019 20:00,15.42316,13.4324,20.45246279,3.23316,0.0224,3.233237595,12.19,13.41,18.12247776
11/12/2019 20:30,11.99504,13.97692,18.41834079,3.36504,-0.00308,3.36504141,8.63,13.98,16.42916005
11/12/2019 21:00,11.02732,13.99836,17.82009734,3.33732,-0.03164,3.337469981,7.69,14.03,15.99928123
11/12/2019 21:30,11.8458,14.38936,18.63804332,0.6258,-0.01064,0.625890445,11.22,14.4,18.25509244
11/12/2019 22:00,10.79808,14.41896,18.01402063,0.73808,-0.06104,0.740599735,10.06,14.48,17.63161932
11/12/2019 22:30,10.32952,14.24144,17.59311219,0.56952,-0.02856,0.570235657,9.76,14.27,17.2884499
11/12/2019 23:00,9.0078,13.31012,16.07170667,0.8078,-0.08988,0.812784876,8.2,13.4,15.70986951
11/12/2019 23:30,8.7364,14.02716,16.52531097,0.6664,-0.04284,0.66777558,8.07,14.07,16.22004316
12/12/2019 00:00,8.76916,15.0196,17.3921405,0.41916,0.0196,0.419618,8.35,15,17.1674838
12/12/2019 00:30,8.62276,14.61832,16.97195539,0.38276,-0.00168,0.382763687,8.24,14.62,16.78219294
12/12/2019 01:00,8.0534,14.77816,16.83007025,0.3934,0.04816,0.396336909,7.66,14.73,16.60266545
12/12/2019 01:30,7.80728,14.71184,16.65508502,0.14728,0.02184,0.14889051,7.66,14.69,16.56718745
12/12/2019 02:00,7.44184,14.86372,16.62260975,0.09184,0.08372,0.124272378,7.35,14.78,16.50669258
12/12/2019 02:30,7.02232,15.05016,16.60783834,0.15232,0.02016,0.153648326,6.87,15.03,16.52567094
12/12/2019 03:00,7.04264,15.01544,16.58499975,0.33264,-0.01456,0.332958501,6.71,15.03,16.45979951
12/12/2019 03:30,7.0492,14.91084,16.49316131,0.5992,0.00084,0.599200589,6.45,14.91,16.24532548
12/12/2019 04:00,7.3184,14.9136,16.61247855,1.0584,-0.0364,1.059025741,6.26,14.95,16.2077173
12/12/2019 04:30,7.557,14.87544,16.68493225,0.987,-0.01456,0.987107387,6.57,14.89,16.27504224
12/12/2019 05:00,7.58796,14.88412,16.70671018,0.96796,-0.00588,0.967977859,6.62,14.89,16.29529073
12/12/2019 05:30,8.08188,14.80384,16.86625219,0.97188,-0.00616,0.971899522,7.11,14.81,16.42827441
12/12/2019 06:00,8.38272,15.07388,17.24795214,0.97272,-0.03612,0.973390391,7.41,15.11,16.82914733
12/12/2019 06:30,8.88336,14.89988,17.34706053,1.26336,-0.05012,1.264353789,7.62,14.95,16.7799553
12/12/2019 07:00,10.12344,14.81312,17.9419219,1.06344,-0.02688,1.063779661,9.06,14.84,17.38704115
12/12/2019 07:30,10.89008,13.08716,17.0254985,0.99008,-0.04284,0.991006394,9.9,13.13,16.44405364
12/12/2019 08:00,11.2748,12.26196,16.65763423,1.0948,-0.06804,1.096912249,10.18,12.33,15.98941212
12/12/2019 08:30,11.15544,13.05036,17.16845181,0.89544,-0.05964,0.897423937,10.26,13.11,16.64751333
12/12/2019 09:00,10.77512,13.25656,17.08331332,0.92512,-0.08344,0.92887526,9.85,13.34,16.58246363
12/12/2019 09:30,10.89776,13.24844,17.15465929,1.11776,-0.09156,1.121503746,9.78,13.34,16.54097941
12/12/2019 10:00,11.23568,13.18628,17.32392811,1.41568,-0.15372,1.424001299,9.82,13.34,16.56466118
12/12/2019 10:30,13.35092,12.26812,18.13157007,2.25092,-0.20188,2.259954951,11.1,12.47,16.69463686
12/12/2019 11:00,13.42868,12.32052,18.22428763,2.03868,-0.17948,2.046565223,11.39,12.5,16.91100529
12/12/2019 11:30,13.25736,12.26584,18.06124096,1.69736,-0.17416,1.706271571,11.56,12.44,16.98196691
12/12/2019 12:00,13.16184,12.10684,17.88322138,1.28184,-0.15316,1.290957695,11.88,12.26,17.07167244
12/12/2019 12:30,12.56204,12.376,17.63434787,1.62204,-0.224,1.637433895,10.94,12.6,16.68662938
12/12/2019 13:00,9.82268,11.09176,14.81594352,11.99268,-1.03824,12.03753778,-2.17,12.13,12.32257278
12/12/2019 13:30,8.0704,11.21368,13.81585956,13.0704,-0.86632,13.09907884,-5,12.08,13.07388236
12/12/2019 14:00,10.06084,11.06176,14.95269326,12.60084,-0.82824,12.62803034,-2.54,11.89,12.15827702
12/12/2019 14:30,14.64192,11.65232,18.71262629,5.35192,-0.40768,5.367424957,9.29,12.06,15.22326181
12/12/2019 15:00,13.59384,12.11108,18.20633804,2.93384,-0.59892,2.994348395,10.66,12.71,16.58854123
12/12/2019 15:30,12.83808,12.62296,18.00431663,2.69808,-0.53704,2.751008478,10.14,13.16,16.61340423
12/12/2019 16:00,12.4152,12.66236,17.73337395,2.5452,-0.43764,2.582551415,9.87,13.1,16.40203951
12/12/2019 16:30,11.35668,12.75816,17.08053943,5.63668,-0.51184,5.659871165,5.72,13.27,14.4503045
12/12/2019 17:00,11.70084,9.28148,14.93504361,9.80084,0.29148,9.805173394,1.9,8.99,9.18858531
12/12/2019 17:30,12.1332,8.72856,14.94664852,9.6432,0.37856,9.650627644,2.49,8.35,8.713357562
12/12/2019 18:00,12.3826,8.59816,15.07505019,9.8126,0.32816,9.818085748,2.57,8.27,8.66012702
12/12/2019 18:30,13.36084,8.58948,15.88367754,7.56084,0.52948,7.579356871,5.8,8.06,9.929934542
12/12/2019 19:00,11.80136,8.91704,14.7914063,6.89136,0.39704,6.90278809,4.91,8.52,9.833539546
12/12/2019 19:30,15.047,8.84204,17.45261815,2.807,-0.19796,2.813971777,12.24,9.04,15.21641219
12/12/2019 20:00,14.13448,9.1454,16.83513784,2.59448,-0.6146,2.666281986,11.54,9.76,15.11387442
12/12/2019 20:30,12.86436,9.42836,15.9494743,2.40436,-0.45164,2.446410779,10.46,9.88,14.3883981
12/12/2019 21:00,12.12532,9.13524,15.18143587,2.03532,-0.35476,2.066006331,10.09,9.49,13.85164972
12/12/2019 21:30,11.6606,8.88948,14.66262074,2.0006,-0.31052,2.02455502,9.66,9.2,13.34
12/12/2019 22:00,10.41156,9.1334,13.84989448,3.59156,-0.8666,3.694631077,6.82,10,12.10423067
12/12/2019 22:30,10.41372,11.27868,15.35103211,3.79372,-0.90132,3.899319066,6.62,12.18,13.86278471
12/12/2019 23:00,9.85424,11.0004,14.76871173,3.82424,-0.9296,3.935602589,6.03,11.93,13.3673408
12/12/2019 23:30,9.08288,10.86132,14.15863628,3.93288,-0.91868,4.03875204,5.15,11.78,12.85655086
13/12/2019 00:00,8.49312,10.84852,13.77764398,3.89312,-0.85148,3.985147616,4.6,11.7,12.57179383
13/12/2019 00:30,7.89136,10.8164,13.38910272,4.02136,-0.9436,4.130583156,3.87,11.76,12.38040791
13/12/2019 01:00,7.83,10.72456,13.27874569,3.85,-0.89544,3.952760149,3.98,11.62,12.28270329
13/12/2019 01:30,7.75736,10.70032,13.21640958,3.65736,-0.72968,3.729438976,4.1,11.43,12.14310092
13/12/2019 02:00,7.53908,10.67652,13.07003468,3.55908,-0.75348,3.637964068,3.98,11.43,12.10311117
13/12/2019 02:30,7.31256,10.76832,13.01653753,3.68256,-0.77168,3.76254411,3.63,11.54,12.09745841
13/12/2019 03:00,7.27956,10.74452,12.97831668,3.68956,-0.79548,3.774339866,3.59,11.54,12.08551612
13/12/2019 03:30,7.04816,10.7754,12.87578365,3.89816,-0.8946,3.999495036,3.15,11.67,12.08765486
13/12/2019 04:00,6.86848,11.04472,13.00622379,4.00848,-0.94528,4.118430064,2.86,11.99,12.32638228
13/12/2019 04:30,6.94968,11.0998,13.09593877,3.80968,-0.8302,3.899088835,3.14,11.93,12.3363082
13/12/2019 05:00,6.8458,11.06584,13.01221705,4.1958,-1.01416,4.316625782,2.65,12.08,12.36725111
13/12/2019 05:30,7.03488,11.13496,13.17106187,4.18488,-0.98504,4.299246959,2.85,12.12,12.4505783
13/12/2019 06:00,7.39524,11.1022,13.33973086,4.26524,-1.0178,4.384995906,3.13,12.12,12.51763955
13/12/2019 06:30,8.30468,11.30532,14.02775713,4.19468,-1.04468,4.322811192,4.11,12.35,13.01593639
13/12/2019 07:00,9.29336,11.46716,14.76015916,3.92336,-0.88284,4.02146244,5.37,12.35,13.46697442
13/12/2019 07:30,10.05572,11.4444,15.23455927,3.83572,-0.8456,3.927822206,6.22,12.29,13.77434209
13/12/2019 08:00,10.24396,12.03444,15.80400147,3.47396,-0.73556,3.550978259,6.77,12.77,14.45357395
13/12/2019 08:30,10.62196,12.37508,16.30854498,3.57196,-0.79492,3.659343664,7.05,13.17,14.93825291
13/12/2019 09:00,10.73208,12.47672,16.45740208,3.90208,-0.90328,4.005264421,6.83,13.38,15.02242657
13/12/2019 09:30,11.62772,12.05484,16.74882204,4.01772,-0.89516,4.116234374,7.61,12.95,15.0204727
13/12/2019 10:00,12.97372,11.88268,17.59305245,3.72372,-0.74732,3.797970224,9.25,12.63,15.65501198
13/12/2019 10:30,13.205,11.67752,17.6277196,3.815,-0.87248,3.913495413,9.39,12.55,15.67401034
13/12/2019 11:00,13.49196,11.7114,17.86588578,3.85196,-0.7686,3.927892794,9.64,12.48,15.76959099
13/12/2019 11:30,11.76304,11.92008,16.74686291,3.67304,-0.75992,3.750826742,8.09,12.68,15.04096074
13/12/2019 12:00,11.24496,12.30776,16.67123516,3.84496,-0.91224,3.95169574,7.4,13.22,15.15019472
13/12/2019 12:30,11.62324,12.34664,16.95698167,4.36324,-0.98336,4.472679307,7.26,13.33,15.17881748
13/12/2019 13:00,11.2988,12.27476,16.68330346,4.4688,-0.97524,4.573977098,6.83,13.25,14.90675686
13/12/2019 13:30,11.13884,12.02284,16.38970525,3.87884,-0.86716,3.974590068,7.26,12.89,14.79390753
13/12/2019 14:00,10.90136,12.04104,16.2427305,3.81136,-0.84896,3.904766079,7.09,12.89,14.71122701
13/12/2019 14:30,10.79584,12.04464,16.17478019,3.39584,-0.81536,3.492354683,7.4,12.86,14.83710214
13/12/2019 15:00,10.95556,11.88668,16.16531646,2.83556,-0.59332,2.896968957,8.12,12.48,14.88908325
13/12/2019 15:30,10.86156,11.85504,16.07841594,2.26156,-0.41496,2.299314123,8.6,12.27,14.98375454
13/12/2019 16:00,12.05744,11.77764,16.85510793,1.56744,-0.19236,1.57919933,10.49,11.97,15.91606107
13/12/2019 16:30,13.85656,12.08868,18.38859536,1.94656,-0.27132,1.965377922,11.91,12.36,17.16443125
13/12/2019 17:00,14.73696,11.57056,18.73648443,4.44696,-0.06944,4.447502125,10.29,11.64,15.5362061
13/12/2019 17:30,11.84344,9.77956,15.3592599,8.83344,0.60956,8.854446658,3.01,9.17,9.651372959
13/12/2019 18:00,10.9942,8.3578,13.81033144,8.3342,0.6678,8.360911821,2.66,7.69,8.137057208
13/12/2019 18:30,12.64172,8.37948,15.16669937,5.15172,0.45948,5.172169838,7.49,7.92,10.90075685
13/12/2019 19:00,11.72432,8.7338,14.61981333,3.13432,-0.0462,3.134660476,8.59,8.78,12.28317956
13/12/2019 19:30,11.3026,8.40724,14.08653439,2.9526,0.03724,2.952834838,8.35,8.37,11.82283384
13/12/2019 20:00,12.43264,8.59996,15.11720376,0.26264,0.09996,0.281019165,12.17,8.5,14.84449056
13/12/2019 20:30,11.06348,8.877,14.18455917,0.05348,0.077,0.093750255,11.01,8.8,14.09468339
13/12/2019 21:00,10.58832,8.77736,13.75334756,0.06832,0.08736,0.110902624,10.52,8.69,13.64501741
13/12/2019 21:30,10.13636,8.66128,13.33280035,0.06636,0.09128,0.112852506,10.07,8.57,13.22307831
13/12/2019 22:00,9.84224,8.5788,13.05624363,0.14224,0.0588,0.153914449,9.7,8.52,12.91047637
13/12/2019 22:30,9.37148,8.2688,12.49790746,0.29148,0.0588,0.297351695,9.08,8.21,12.24134388
13/12/2019 23:00,8.76908,8.30128,12.07509891,1.24908,-0.11872,1.254709243,7.52,8.42,11.28923381
13/12/2019 23:30,8.45232,8.12624,11.72507953,1.20232,-0.12376,1.208672793,7.25,8.25,10.98294132
14/12/2019 00:00,7.444,8.06184,10.97298502,1.484,-0.18816,1.495881073,5.96,8.25,10.17762742
14/12/2019 00:30,7.17428,7.97504,10.72714112,1.97428,-0.27496,1.993335025,5.2,8.25,9.752051066
14/12/2019 01:00,6.6628,8.11884,10.50278376,2.3128,-0.32116,2.334991988,4.35,8.44,9.495056609
14/12/2019 01:30,6.1946,8.20632,10.28186545,2.8546,-0.53368,2.904058454,3.34,8.74,9.356452319
14/12/2019 02:00,5.84112,8.19688,10.06516391,3.15112,-0.67312,3.22221163,2.69,8.87,9.268926583
14/12/2019 02:30,6.50436,9.52032,11.53009939,3.38436,-0.72968,3.46212731,3.12,10.25,10.71433152
14/12/2019 03:00,6.1272,9.22928,11.07800475,3.4272,-0.79072,3.517234419,2.7,10.02,10.37739852
14/12/2019 03:30,6.63384,10.27052,12.22666816,2.72384,-0.45948,2.762322613,3.91,10.73,11.4202014
14/12/2019 04:00,7.22988,9.90244,12.26089241,1.97988,-0.21756,1.991797472,5.25,10.12,11.4007412
14/12/2019 04:30,6.6476,10.09712,12.08893784,1.2376,-0.08288,1.240372063,5.41,10.18,11.52824792
14/12/2019 05:00,5.35088,10.58248,11.85836413,1.79088,-0.24752,1.807904125,3.56,10.83,11.40010965
14/12/2019 05:30,5.73508,10.6158,12.06591697,1.65508,-0.2142,1.668883293,4.08,10.83,11.57304195
14/12/2019 06:00,6.2812,10.54972,12.27803183,1.5512,-0.28028,1.576317962,4.73,10.83,11.81785937
14/12/2019 06:30,5.8046,10.6446,12.12439237,2.7146,-0.7154,2.807285222,3.09,11.36,11.77275244
14/12/2019 07:00,6.16252,10.92952,12.54715347,2.94252,-0.62048,3.007227856,3.22,11.55,11.99045037
14/12/2019 07:30,6.62228,11.07644,12.90511974,3.33228,-0.76356,3.418642109,3.29,11.84,12.28860041
14/12/2019 08:00,6.71032,11.12776,12.9944387,2.98032,-0.77224,3.078743562,3.73,11.9,12.47088209
14/12/2019 08:30,8.56848,13.80604,16.24886427,2.74848,-0.60396,2.81405579,5.82,14.41,15.54092983
14/12/2019 09:00,9.28964,15.8738,18.39225211,3.41964,-0.8162,3.515696257,5.87,16.69,17.69217341
