Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/12/2019 09:30,9.76604,12.54564,15.8986987,3.80604,-1.00436,3.936328174,5.96,13.55,14.80284094
14/12/2019 10:00,10.10444,11.73624,15.48673746,3.88444,-0.89376,3.985935405,6.22,12.63,14.07854041
14/12/2019 10:30,10.4798,11.81884,15.79592311,3.9298,-0.81116,4.012643591,6.55,12.63,14.22741719
14/12/2019 11:00,10.58216,11.85956,15.89437868,4.40216,-1.07044,4.530436453,6.18,12.93,14.33099089
14/12/2019 11:30,11.07156,11.75548,16.14839778,4.36156,-1.02452,4.480273079,6.71,12.78,14.43442067
14/12/2019 12:00,11.27228,11.83472,16.34395588,4.52228,-1.08528,4.650682646,6.75,12.92,14.57699901
14/12/2019 12:30,11.27836,11.96008,16.43912765,4.58836,-1.10992,4.720695912,6.69,13.07,14.68267687
14/12/2019 13:00,11.12732,12.06104,16.40993407,3.89732,-0.77896,3.974403334,7.23,12.84,14.73562011
14/12/2019 13:30,10.95212,11.96908,16.22368049,3.52212,-0.64092,3.579959181,7.43,12.61,14.63615387
14/12/2019 14:00,11.34072,13.27272,17.45786431,3.52072,-0.63728,3.577931681,7.82,13.91,15.95745907
14/12/2019 14:30,12.81888,14.96032,19.70113852,3.00888,-0.51968,3.05342859,9.81,15.48,18.32666091
14/12/2019 15:00,11.25168,15.14156,18.86444121,3.29168,-0.67844,3.360868646,7.96,15.82,17.70971485
14/12/2019 15:30,11.30416,15.378,19.08577788,3.46416,-0.672,3.528737523,7.84,16.05,17.86247743
14/12/2019 16:00,11.98468,15.228,19.37845553,2.51468,-0.322,2.535211925,9.47,15.55,18.20668559
14/12/2019 16:30,12.19112,14.9178,19.26562129,2.03112,-0.2422,2.045509544,10.16,15.16,18.24969041
14/12/2019 17:00,13.7564,14.7888,20.19770151,4.0264,-0.2912,4.036916447,9.73,15.08,17.94656792
14/12/2019 17:30,14.1918,14.33636,20.17271438,5.3018,-0.28364,5.30938178,8.89,14.62,17.11071302
14/12/2019 18:00,13.18272,13.8102,19.09203317,5.80272,-0.4298,5.818615595,7.38,14.24,16.03876554
14/12/2019 18:30,11.6542,12.2108,16.87969236,4.6242,-0.2492,4.630909876,7.03,12.46,14.3063797
14/12/2019 19:00,11.54768,12.1708,16.77728482,5.30768,-0.5992,5.341395662,6.24,12.77,14.21303979
14/12/2019 19:30,10.82112,11.95836,16.12758543,4.20112,-0.24164,4.208063586,6.62,12.2,13.88036023
14/12/2019 20:00,11.423,12.02168,16.58329639,2.443,-0.27832,2.458802762,8.98,12.3,15.22926131
14/12/2019 20:30,11.3446,11.87764,16.42492865,3.0646,-0.47236,3.100789759,8.28,12.35,14.86878946
14/12/2019 21:00,10.3168,11.6912,15.59232246,3.0968,-0.4788,3.133595328,7.22,12.17,14.15052296
14/12/2019 21:30,10.81964,11.0206,15.44403555,2.64964,-0.3094,2.667643246,8.17,11.33,13.96845732
14/12/2019 22:00,10.17684,11.2166,15.1453025,3.48684,-0.6734,3.5512703,6.69,11.89,13.64288093
14/12/2019 22:30,9.2046,11.36332,14.62360088,3.7646,-0.87668,3.865330643,5.44,12.24,13.39444661
14/12/2019 23:00,8.87536,11.65816,14.65212304,3.26536,-0.58184,3.316792685,5.61,12.24,13.46438636
14/12/2019 23:30,8.57616,13.57256,16.05505856,3.78616,-0.93744,3.900487316,4.79,14.51,15.28018979
15/12/2019 00:00,7.94032,13.61836,15.76414954,3.75032,-0.94164,3.866728073,4.19,14.56,15.15089766
15/12/2019 00:30,7.3346,13.58336,15.43709902,3.9046,-1.04664,4.042444366,3.43,14.63,15.0267029
15/12/2019 01:00,7.41152,13.28304,15.21084417,3.90152,-1.08696,4.050103746,3.51,14.37,14.7924643
15/12/2019 01:30,6.91956,13.37936,15.06278808,4.03956,-1.13064,4.194805336,2.88,14.51,14.7930558
15/12/2019 02:00,6.79788,13.222,14.86716034,3.75788,-1.078,3.909443195,3.04,14.3,14.61956224
15/12/2019 02:30,6.255,10.71416,12.40637939,3.255,-0.73584,3.337137322,3,11.45,11.83649019
15/12/2019 03:00,6.09912,10.72396,12.33704109,3.24912,-0.72604,3.329251396,2.85,11.45,11.79936439
15/12/2019 03:30,6.32512,10.6766,12.40954997,2.74512,-0.5334,2.796461939,3.58,11.21,11.76777379
15/12/2019 04:00,5.5008,10.83656,12.1527706,3.3208,-0.78344,3.411962906,2.18,11.62,11.82272388
15/12/2019 04:30,5.20112,10.95388,12.1259695,3.71112,-1.01612,3.847715102,1.49,11.97,12.06237953
15/12/2019 05:00,5.13108,10.96948,12.11022186,3.32108,-0.80052,3.416197394,1.81,11.77,11.90835841
15/12/2019 05:30,5.03524,10.99824,12.09607064,3.56524,-0.99176,3.700611322,1.47,11.99,12.07977649
15/12/2019 06:00,5.5842,10.9702,12.30969446,2.8742,-0.6398,2.944549147,2.71,11.61,11.92208874
15/12/2019 06:30,6.25936,10.68656,12.38475483,2.50936,-0.57344,2.574047599,3.75,11.26,11.86802848
15/12/2019 07:00,5.51524,11.10272,12.39710707,2.79524,-0.63728,2.866965723,2.72,11.74,12.05097506
15/12/2019 07:30,6.51556,11.11596,12.88476189,1.99556,-0.33404,2.0233246,4.52,11.45,12.30987002
15/12/2019 08:00,6.44036,11.32296,13.02642161,2.11036,-0.39704,2.147384477,4.33,11.72,12.4942907
15/12/2019 08:30,7.68316,11.18276,13.56779528,1.83316,-0.24724,1.849757607,5.85,11.43,12.84007009
15/12/2019 09:00,9.08884,10.98176,14.25503649,1.98884,-0.33824,2.017397046,7.1,11.32,13.36235009
15/12/2019 09:30,9.83872,11.11,14.84023286,1.72872,-0.28,1.751248937,8.11,11.39,13.98228164
15/12/2019 10:00,10.12968,12.439,16.04179348,1.00968,-0.161,1.022435672,9.12,12.6,15.55424058
15/12/2019 10:30,11.92408,16.95868,20.73114833,1.21408,-0.20132,1.230658356,10.71,17.16,20.22794354
15/12/2019 11:00,13.40444,17.07672,21.70929243,1.78444,-0.20328,1.795981312,11.62,17.28,20.8236116
15/12/2019 11:30,14.09892,17.09408,22.15822909,1.85892,-0.18592,1.868194265,12.24,17.28,21.17583528
15/12/2019 12:00,14.01864,17.25336,22.23062524,2.20864,-0.27664,2.225897648,11.81,17.53,21.13710008
15/12/2019 12:30,13.9166,17.51932,22.37405481,3.3166,-0.54068,3.360382482,10.6,18.06,20.94095509
15/12/2019 13:00,14.26312,17.51204,22.58557365,4.31312,-0.89796,4.40560283,9.95,18.41,20.92679144
15/12/2019 13:30,14.38848,17.58104,22.71830373,3.79848,-0.63896,3.851846335,10.59,18.22,21.07407175
15/12/2019 14:00,13.4052,17.82948,22.30671971,3.7352,-0.73052,3.805966173,9.67,18.56,20.92803144
15/12/2019 14:30,13.3854,17.61688,22.12517557,3.9354,-0.81312,4.018524268,9.45,18.43,20.71152819
15/12/2019 15:00,13.21384,17.40124,21.84968469,4.05384,-0.92876,4.158871708,9.16,18.33,20.49132743
15/12/2019 15:30,13.12956,17.54964,21.91746358,3.75956,-0.78036,3.839694405,9.37,18.33,20.58605839
15/12/2019 16:00,13.71808,17.20772,22.00662051,2.27808,-0.25228,2.292006476,11.44,17.46,20.87403171
15/12/2019 16:30,14.46712,17.169,22.45155055,1.66712,-0.161,1.674876143,12.8,17.33,21.54457936
15/12/2019 17:00,16.367,17.09228,23.66484153,2.317,-0.23772,2.329162896,14.05,17.33,22.30989467
15/12/2019 17:30,15.4662,16.29328,22.4649575,6.1362,-0.84672,6.194343,9.33,17.14,19.5148277
15/12/2019 18:00,15.1606,16.19672,22.18507451,6.2006,-0.76328,6.247402398,8.96,16.96,19.18132425
15/12/2019 18:30,13.87096,16.64268,21.66523318,6.35096,-0.67732,6.386975443,7.52,17.32,18.88207616
15/12/2019 19:00,14.669,16.62612,22.17222197,3.339,-0.24388,3.34789463,11.33,16.87,20.32155998
15/12/2019 19:30,16.15104,16.58356,23.14887806,1.60104,-0.14644,1.607723159,14.55,16.73,22.17195075
15/12/2019 20:00,13.98932,15.6692,21.00535414,2.67932,-0.1008,2.681215452,11.31,15.77,19.40641646
15/12/2019 20:30,11.75468,15.94236,19.80735581,4.47468,-0.15764,4.477455915,7.28,16.1,17.66941991
15/12/2019 21:00,11.51508,16.36804,20.01274096,3.19508,-0.14196,3.198232144,8.32,16.51,18.48790145
15/12/2019 21:30,12.64292,16.2274,20.57114331,1.59292,-0.1526,1.600212763,11.05,16.38,19.75871706
15/12/2019 22:00,11.61504,16.35108,20.05659421,2.10504,-0.24892,2.119706246,9.51,16.6,19.13112908
15/12/2019 22:30,10.91996,16.46468,19.75680171,2.61996,-0.42532,2.654258372,8.3,16.89,18.81919499
15/12/2019 23:00,10.11536,15.63256,18.61981311,2.28536,-0.30744,2.305946592,7.83,15.94,17.75929334
15/12/2019 23:30,8.41576,12.87604,15.38237376,2.12576,-0.32396,2.15030362,6.29,13.2,14.62204158
16/12/2019 00:00,6.72188,9.53416,11.66549946,3.00188,-0.52584,3.047587774,3.72,10.06,10.72576338
16/12/2019 00:30,6.74564,9.33808,11.51969605,2.98564,-0.45192,3.019648638,3.76,9.79,10.48721603
16/12/2019 01:00,6.6168,9.31664,11.4272404,2.6068,-0.35336,2.630640517,4.01,9.67,10.46847649
16/12/2019 01:30,6.48352,9.39228,11.41275406,2.26352,-0.30772,2.284341128,4.22,9.7,10.57820401
16/12/2019 02:00,6.29628,9.37936,11.29670465,1.94628,-0.22064,1.958746499,4.35,9.6,10.5395683
16/12/2019 02:30,6.76368,9.13196,11.36398084,1.51368,-0.13804,1.519961244,5.25,9.27,10.65342199
16/12/2019 03:00,5.7848,9.41208,11.04767672,2.0048,-0.29792,2.026815079,3.78,9.71,10.41981286
16/12/2019 03:30,6.31616,9.33796,11.27348101,1.75616,-0.22204,1.770141155,4.56,9.56,10.59184592
16/12/2019 04:00,6.2152,9.47992,11.33567794,1.0052,-0.08008,1.008384771,5.21,9.56,10.88750201
16/12/2019 04:30,6.61144,9.2288,11.35261592,0.95144,-0.0812,0.954898693,5.66,9.31,10.89548989
16/12/2019 05:00,6.4996,9.25904,11.31258688,0.7196,-0.05096,0.721402164,5.78,9.31,10.95830735
16/12/2019 05:30,7.02044,9.26096,11.62118574,0.86044,-0.08904,0.865034748,6.16,9.35,11.19678972
16/12/2019 06:00,7.25352,9.5766,12.01352654,1.00352,-0.1134,1.009906902,6.25,9.69,11.53076754
16/12/2019 06:30,9.40932,9.42036,13.3145967,0.57932,-0.05964,0.582381827,8.83,9.48,12.95528078
16/12/2019 07:00,10.65876,9.52168,14.29236001,0.43876,-0.06832,0.44404725,10.22,9.59,14.01486711
16/12/2019 07:30,9.20804,11.61472,14.82193379,11.47804,-1.01528,11.52285536,-2.27,12.63,12.83237312
16/12/2019 08:00,10.35652,12.44196,16.1882635,7.36652,0.56196,7.387923656,2.99,11.88,12.25048979
16/12/2019 08:30,13.0664,13.50784,18.79341774,0.3164,-0.06216,0.322448175,12.75,13.57,18.62008056
16/12/2019 09:00,11.59532,13.701,17.94906256,0.14532,-0.049,0.153358738,11.45,13.75,17.89315512
16/12/2019 09:30,11.75232,13.63424,18.0002646,0.15232,-0.02576,0.154482879,11.6,13.66,17.92081471
16/12/2019 10:00,12.0094,13.67736,18.20153469,0.2394,0.01736,0.240028602,11.77,13.66,18.03131997
16/12/2019 10:30,12.11104,13.68516,18.27459696,0.34104,-0.01484,0.341362721,11.77,13.7,18.06164168
16/12/2019 11:00,12.01032,13.67164,18.19784401,0.39032,0.03164,0.391600296,11.62,13.64,17.91853789
16/12/2019 11:30,13.49392,13.77752,19.28486283,0.42392,0.03752,0.425577157,13.07,13.74,18.96345169
16/12/2019 12:00,12.93492,13.81324,18.92399944,0.58492,0.02324,0.585381503,12.35,13.79,18.51179624
16/12/2019 12:30,13.33956,13.8964,19.26275666,0.60956,0.0364,0.61064585,12.73,13.86,18.81893993
16/12/2019 13:00,14.082,13.7824,19.70424507,0.602,0.0224,0.6024166,13.48,13.76,19.26260626
16/12/2019 13:30,12.95532,13.79416,18.92403674,0.49532,0.03416,0.496496534,12.46,13.76,18.56311396
16/12/2019 14:00,13.28116,13.9876,19.28839456,0.39116,0.0476,0.394045563,12.89,13.94,18.98619762
16/12/2019 14:30,12.83624,13.9332,18.94473857,0.29624,0.0532,0.300979032,12.54,13.88,18.70577451
16/12/2019 15:00,12.29024,13.85992,18.52423768,0.17024,0.05992,0.180477323,12.12,13.8,18.36666546
16/12/2019 15:30,11.63932,13.51808,17.8385049,2.74932,-0.17192,2.754689991,8.89,13.69,16.3232411
16/12/2019 16:00,10.88188,12.61092,16.65684891,10.49188,-0.82908,10.52458643,0.39,13.44,13.44565729
16/12/2019 16:30,12.93516,12.20288,17.7828188,11.95516,-0.75712,11.97911021,0.98,12.96,12.99699965
16/12/2019 17:00,14.2286,12.17956,18.7295152,12.2486,-0.86044,12.27878491,1.98,13.04,13.18946549
16/12/2019 17:30,14.64808,12.14764,19.02975053,11.93808,-0.89236,11.97138507,2.71,13.04,13.3186223
16/12/2019 18:00,14.95496,12.14736,19.26678965,11.54496,-0.89264,11.57941741,3.41,13.04,13.47849027
16/12/2019 18:30,14.60804,12.12136,18.9821548,11.68804,-0.87864,11.72101904,2.92,13,13.32390333
16/12/2019 19:00,14.56356,12.04532,18.89939189,11.89356,-0.90468,11.92791748,2.67,12.95,13.22238254
16/12/2019 19:30,11.7626,12.05344,16.84173906,12.1926,-0.89656,12.22551899,-0.43,12.95,12.95713703
16/12/2019 20:00,15.13324,12.62656,19.70900734,8.28324,-1.62344,8.440830666,6.85,14.25,15.81091395
16/12/2019 20:30,13.97624,12.96944,19.06676843,7.78624,-1.75056,7.980601083,6.19,14.72,15.96854721
16/12/2019 21:00,12.83408,13.5046,18.63029336,0.23408,0.0546,0.240363488,12.6,13.45,18.42993489
16/12/2019 21:30,13.50884,13.4506,19.06324732,0.02884,0.1106,0.114298318,13.48,13.34,18.96486225
16/12/2019 22:00,11.34884,13.78844,17.85825431,0.02884,0.11844,0.121900694,11.32,13.67,17.74855769
16/12/2019 22:30,11.67884,13.78284,18.06549147,0.02884,0.11284,0.116467211,11.65,13.67,17.9608296
16/12/2019 23:00,9.60884,13.71592,16.74682858,0.02884,0.11592,0.119453723,9.58,13.6,16.635396
16/12/2019 23:30,8.77884,13.6534,16.23217063,0.02884,0.1134,0.117009853,8.75,13.54,16.12123134
17/12/2019 00:00,7.99856,12.08144,14.48924272,0.02856,0.11144,0.115041502,7.97,11.97,14.38060499
17/12/2019 00:30,6.95856,9.24676,11.57255926,0.02856,0.11676,0.12020221,6.93,9.13,11.46219002
17/12/2019 01:00,6.83856,9.23668,11.4927003,0.02856,0.10668,0.110436842,6.81,9.13,11.39003951
17/12/2019 01:30,6.57828,9.19312,11.30430109,0.02828,0.11312,0.116601427,6.55,9.08,11.1959323
17/12/2019 02:00,6.33828,9.14564,11.12728738,0.02828,0.11564,0.119047755,6.31,9.03,11.01621532
17/12/2019 02:30,6.288,9.23712,11.17422614,0.028,0.12712,0.130167179,6.26,9.11,11.05349266
17/12/2019 03:00,6.138,9.2206,11.07675532,0.028,0.1106,0.114089263,6.11,9.11,10.96923881
17/12/2019 03:30,6.08772,9.2934,11.1097983,0.02772,0.1134,0.116738847,6.06,9.18,10.99981818
17/12/2019 04:00,6.08772,9.29172,11.10839301,0.02772,0.11172,0.115107588,6.06,9.18,10.99981818
17/12/2019 04:30,6.08772,9.29508,11.11120367,0.02772,0.11508,0.11837147,6.06,9.18,10.99981818
17/12/2019 05:00,6.04772,9.2106,11.01862376,0.02772,0.1106,0.114020868,6.02,9.1,10.91102195
17/12/2019 05:30,6.37772,9.24892,11.23467105,0.02772,0.10892,0.112392014,6.35,9.14,11.12933511
17/12/2019 06:00,6.86744,9.305,11.56480684,0.02744,0.105,0.108526281,6.84,9.2,11.46410049
17/12/2019 06:30,7.72744,9.3594,12.13720303,0.02744,0.0994,0.10311796,7.7,9.26,12.04315573
17/12/2019 07:00,9.01136,9.8554,13.35415734,0.03136,0.0854,0.090975874,8.98,9.77,13.27001507
17/12/2019 07:30,9.63744,10.66492,14.37430932,0.02744,0.09492,0.09880668,9.61,10.57,14.28555214
17/12/2019 08:00,11.08828,14.08932,17.9292747,0.02828,0.08932,0.093690025,11.06,14,17.84162549
17/12/2019 08:30,13.298,13.59828,19.01972721,0.028,0.09828,0.102190794,13.27,13.5,18.92994717
17/12/2019 09:00,11.78524,14.23968,18.48405714,0.06524,0.09968,0.119131692,11.72,14.14,18.3656745
17/12/2019 09:30,11.88348,14.32196,18.61009498,0.12348,0.07196,0.14291799,11.76,14.25,18.47593299
17/12/2019 10:00,13.09024,14.30516,19.39051278,0.24024,0.05516,0.246491142,12.85,14.25,19.18814738
17/12/2019 10:30,12.20324,14.30348,18.80182456,0.30324,0.05348,0.307919808,11.9,14.25,18.56535752
17/12/2019 11:00,11.87524,14.35088,18.6271061,0.55524,0.04088,0.556742878,11.32,14.31,18.24605437
17/12/2019 11:30,10.80904,13.47476,17.27438864,7.50904,-0.06524,7.509323404,3.3,13.54,13.93634098
17/12/2019 12:00,10.99176,14.02152,17.81633551,3.58176,0.40152,3.604195196,7.41,13.62,15.50524105
17/12/2019 12:30,10.39664,14.31688,17.69359139,3.35664,0.02688,3.356747626,7.04,14.29,15.93002511
17/12/2019 13:00,12.16128,14.27836,18.75548708,1.00128,0.03836,1.002014535,11.16,14.24,18.09207561
17/12/2019 13:30,12.989,14.13556,19.19708774,1.379,0.10556,1.383034314,11.61,14.03,18.2107935
17/12/2019 14:00,10.93004,14.32788,18.02093005,3.26004,0.04788,3.260391586,7.67,14.28,16.20948179
17/12/2019 14:30,10.59588,14.279,17.78095931,3.15588,0.049,3.156260378,7.44,14.23,16.05759945
17/12/2019 15:00,12.34388,13.78356,18.50291598,3.04388,0.06356,3.044543534,9.3,13.72,16.57493288
17/12/2019 15:30,12.32168,14.31148,18.88497439,0.28168,0.08148,0.29322792,12.04,14.23,18.64013144
17/12/2019 16:00,12.66412,14.24856,19.06308992,0.62412,0.16856,0.646481437,12.04,14.08,18.5258738
17/12/2019 16:30,10.64576,13.36956,17.09027035,7.02576,0.95956,7.090984344,3.62,12.41,12.92720001
17/12/2019 17:00,13.86452,13.36564,19.25786196,7.25452,0.95564,7.317192647,6.61,12.41,14.06059031
17/12/2019 17:30,16.09556,12.7778,20.55089352,11.86556,-0.7322,11.88812983,4.23,13.51,14.15672985
17/12/2019 18:00,15.46568,12.97632,20.18841595,8.83568,0.37632,8.843690282,6.63,12.6,14.23786852
17/12/2019 18:30,13.69848,13.30212,19.09436437,8.06848,0.65212,8.0947903,5.63,12.65,13.84627748
17/12/2019 19:00,13.51724,12.69728,18.54553037,12.14724,-0.97272,12.18612423,1.37,13.67,13.73847881
17/12/2019 19:30,12.35892,12.73712,17.74759503,8.08892,0.61712,8.112426509,4.27,12.12,12.85018677
17/12/2019 20:00,12.52712,13.33292,18.29468478,3.34712,0.26292,3.357430449,9.18,13.07,15.97176571
17/12/2019 20:30,13.10884,13.81312,19.04321323,0.16884,0.11312,0.203231592,12.94,13.7,18.84498872
17/12/2019 21:00,12.51472,14.38976,19.0704853,0.03472,0.10976,0.115120528,12.48,14.28,18.96493607
17/12/2019 21:30,11.32152,12.80136,17.08951822,0.05152,0.10136,0.113702067,11.27,12.7,16.97948468
17/12/2019 22:00,10.6534,12.80556,16.65764985,0.0434,0.10556,0.114133578,10.61,12.7,16.54877941
17/12/2019 22:30,10.3058,14.34388,17.66228771,0.0658,0.10388,0.122966233,10.24,14.24,17.53953249
17/12/2019 23:00,9.71432,16.27976,18.95781102,0.05432,0.10976,0.122465995,9.66,16.17,18.83572404
17/12/2019 23:30,8.67368,14.10584,16.55921033,0.04368,0.10584,0.114499118,8.63,14,16.44618193
18/12/2019 00:00,7.89388,13.50808,15.64549669,0.03388,0.10808,0.113265797,7.86,13.4,15.53510863
18/12/2019 00:30,6.33068,7.3192,9.6771999,0.05068,0.1092,0.120387302,6.28,7.21,9.561511387
18/12/2019 01:00,5.9872,6.2578,8.660636505,0.0672,0.1078,0.127030233,5.92,6.15,8.53632825
18/12/2019 01:30,5.7236,6.22256,8.454575679,0.0336,0.11256,0.117467926,5.69,6.11,8.349143669
18/12/2019 02:00,5.58968,6.24192,8.378907315,0.02968,0.10192,0.106153609,5.56,6.14,8.283308518
18/12/2019 02:30,5.53612,6.31864,8.400823537,0.03612,0.10864,0.114487135,5.5,6.21,8.295426451
18/12/2019 03:00,5.35808,6.31612,8.282656165,0.03808,0.10612,0.112745469,5.32,6.21,8.177193895
18/12/2019 03:30,5.30584,6.28032,8.221578766,0.03584,0.11032,0.115995724,5.27,6.17,8.114296026
18/12/2019 04:00,5.27768,6.47004,8.349570275,0.05768,0.11004,0.124240831,5.22,6.36,8.227879435
18/12/2019 04:30,5.36984,6.48688,8.421092195,0.11984,0.16688,0.205452087,5.25,6.32,8.216136562
18/12/2019 05:00,5.63072,6.46924,8.576483772,0.09072,0.14924,0.17465021,5.54,6.32,8.404403608
18/12/2019 05:30,6.0624,6.537,8.915439572,0.0924,0.147,0.173628224,5.97,6.39,8.744884219
18/12/2019 06:00,6.40884,6.558,9.169547107,0.09884,0.168,0.194918818,6.31,6.39,8.980434288
18/12/2019 06:30,7.41492,6.661,9.967444989,0.09492,0.161,0.18689785,7.32,6.5,9.789402433
18/12/2019 07:00,8.80252,9.80484,13.1764656,0.21252,0.15484,0.262945196,8.59,9.65,12.91938853
18/12/2019 07:30,9.00932,12.5682,15.46374787,7.08932,-0.4718,7.105001992,1.92,13.04,13.18059179
18/12/2019 08:00,9.63052,12.24176,15.57586606,12.98052,-0.96824,13.01658128,-3.35,13.21,13.62815468
18/12/2019 08:30,9.3522,12.38668,15.52074374,13.3322,-1.01332,13.37065347,-3.98,13.4,13.97856931
18/12/2019 09:00,8.7476,11.51972,14.46459314,13.6976,-1.12028,13.74333559,-4.95,12.64,13.574686
18/12/2019 09:30,9.99744,11.67112,15.36762339,14.02744,-1.11888,14.07199223,-4.03,12.79,13.40988441
18/12/2019 10:00,14.64356,12.82064,19.46285332,2.51356,-0.12936,2.516886546,12.13,12.95,17.74371438
18/12/2019 10:30,14.5624,12.823,19.40342297,3.4524,-0.287,3.464308699,11.11,13.11,17.18441736
18/12/2019 11:00,14.03264,12.73636,18.95072166,3.06264,-0.21364,3.07008238,10.97,12.95,16.97184139
18/12/2019 11:30,14.08848,12.68236,18.95593638,3.16848,-0.22764,3.176646893,10.92,12.91,16.90900648
18/12/2019 12:00,13.96976,12.9708,19.06294434,4.30976,-0.3892,4.32729799,9.66,13.36,16.4865157
18/12/2019 12:30,15.46464,12.80736,20.07943128,3.87464,-0.33264,3.888892451,11.59,13.14,17.52106447
18/12/2019 13:00,14.16648,12.73336,19.04803435,3.82648,-0.27664,3.836466979,10.34,13.01,16.61853483
18/12/2019 13:30,13.9902,12.83912,18.98864657,4.0502,-0.32088,4.062891091,9.94,13.16,16.49209508
18/12/2019 14:00,13.69252,12.85256,18.7796007,4.97252,-0.30744,4.982015105,8.72,13.16,15.78682995
18/12/2019 14:30,13.8412,12.66648,18.76215694,5.8912,-0.16352,5.893468947,7.95,12.83,15.09342241
18/12/2019 15:00,13.85268,12.88736,18.92038031,5.83268,-0.47264,5.851798403,8.02,13.36,15.58236182
18/12/2019 15:30,15.1794,13.03188,20.00610109,5.7694,-0.77812,5.821636118,9.41,13.81,16.71119984
18/12/2019 16:00,17.0882,13.00948,21.47680491,5.8982,-0.80052,5.952276498,11.19,13.81,17.77448171
18/12/2019 16:30,16.40544,13.14752,21.02369482,6.07544,-0.87248,6.137767717,10.33,14.02,17.41462891
18/12/2019 17:00,16.88732,12.16976,20.81549027,9.84732,-0.31024,9.852205846,7.04,12.48,14.32871243
18/12/2019 17:30,16.60408,11.98932,20.48021647,10.38408,0.01932,10.38409797,6.22,11.97,13.4895997
18/12/2019 18:00,16.39508,11.98048,20.30592399,9.77508,0.20048,9.777135636,6.62,11.78,13.51269033
18/12/2019 18:30,18.29056,12.43832,22.1191408,6.58056,-0.35168,6.589950587,11.71,12.79,17.34094
18/12/2019 19:00,17.00628,12.61052,21.17165025,5.51628,-0.66948,5.556757014,11.49,13.28,17.56070898
18/12/2019 19:30,17.03232,12.77196,21.28903208,5.75232,-0.76804,5.803367197,11.28,13.54,17.62299634
18/12/2019 20:00,16.75532,12.85648,21.11941823,6.09532,-0.86352,6.156183289,10.66,13.72,17.37452158
18/12/2019 20:30,15.51588,12.61576,19.99749816,6.09588,-0.81424,6.150019492,9.42,13.43,16.40430736
18/12/2019 21:00,15.40988,12.57152,19.88737078,5.47988,-0.57848,5.51032884,9.93,13.15,16.47808848
18/12/2019 21:30,14.31088,12.48092,18.98880329,4.52088,-0.33908,4.533578192,9.79,12.82,16.13060755
18/12/2019 22:00,13.38064,12.27028,18.1549249,4.07064,-0.27972,4.080239367,9.31,12.55,15.62621515
18/12/2019 22:30,11.37736,12.2816,16.74162534,3.65736,-0.2184,3.663875097,7.72,12.5,14.69178001
18/12/2019 23:00,10.37968,12.36012,16.14033219,3.73968,-0.22988,3.746738757,6.64,12.59,14.23368188
18/12/2019 23:30,9.6016,12.52924,15.78520122,3.2116,-0.20076,3.217868726,6.39,12.73,14.24377057
19/12/2019 00:00,8.66564,12.6026,15.29440562,2.70564,-0.1274,2.70863777,5.96,12.73,14.05611966
19/12/2019 00:30,4.63,13.44932,14.22396247,0,0.01932,0.01932,4.63,13.43,14.20569604
19/12/2019 01:00,4.73,13.07848,13.90753534,0,0.01848,0.01848,4.73,13.06,13.89015839
19/12/2019 01:30,5.13,13.07932,14.04939542,0,0.01932,0.01932,5.13,13.06,14.03141119
19/12/2019 02:00,3.81,11.87876,12.4748162,0,0.01876,0.01876,3.81,11.86,12.45695388
19/12/2019 02:30,3.84,9.09876,9.875881406,0,0.01876,0.01876,3.84,9.08,9.858600306
19/12/2019 03:00,3.61,9.15876,9.84454086,0,0.01876,0.01876,3.61,9.14,9.827090108
19/12/2019 03:30,3.71,9.15904,9.881908405,0,0.01904,0.01904,3.71,9.14,9.864263784
19/12/2019 04:00,3.15,9.29876,9.817812258,0,0.01876,0.01876,3.15,9.28,9.800045918
19/12/2019 04:30,3.15,9.54904,10.055181,0,0.01904,0.01904,3.15,9.53,10.03710118
19/12/2019 05:00,3.07,9.61876,10.09680365,0,0.01876,0.01876,3.07,9.6,10.07893348
19/12/2019 05:30,3.53,9.61848,10.24578243,0,0.01848,0.01848,3.53,9.6,10.22843585
19/12/2019 06:00,6.85,10.93876,12.90654758,0,0.01876,0.01876,6.85,10.92,12.89065165
19/12/2019 06:30,9.15,15.54876,18.04124268,0,0.01876,0.01876,9.15,15.53,18.02507698
19/12/2019 07:00,10.69,18.9582,21.76440781,0,0.0182,0.0182,10.69,18.94,21.74855627
19/12/2019 07:30,11.73,15.81876,19.69330008,0,0.01876,0.01876,11.73,15.8,19.67823417
19/12/2019 08:00,12.11,15.81792,19.92131254,0,0.01792,0.01792,12.11,15.8,19.90708668
19/12/2019 08:30,10.47472,15.9582,19.08884246,1.15472,0.1582,1.16550655,9.32,15.8,18.34400174
19/12/2019 09:00,6.41096,13.21484,14.68783185,7.26096,0.92484,7.3196222,-0.85,12.29,12.31935875
19/12/2019 09:30,6.61424,12.41916,14.07066828,7.32424,0.90916,7.380451442,-0.71,11.51,11.53187756
19/12/2019 10:00,11.0132,12.7098,16.81753818,3.2732,0.4998,3.311138517,7.74,12.21,14.45654523
19/12/2019 10:30,12.3964,12.987,17.953632,0.0364,0.007,0.037066966,12.36,12.98,17.92344833
19/12/2019 11:00,12.25312,13.05924,17.90761567,0.04312,0.00924,0.044098889,12.21,13.05,17.87139054
19/12/2019 11:30,12.14344,13.07016,17.84074599,0.01344,0.02016,0.024229305,12.13,13.05,17.81682912
19/12/2019 12:00,12.45148,13.00212,18.00262422,0.01148,0.02212,0.024921573,12.44,12.98,17.97870963
19/12/2019 12:30,11.87952,13.17268,17.73816489,0.00952,0.02268,0.024597008,11.87,13.15,17.71494849
19/12/2019 13:00,12.54504,13.0424,18.09647,0.00504,0.0224,0.02296,12.54,13.02,18.07683601
19/12/2019 13:30,13.8514,13.1824,19.1216357,0.0014,0.0224,0.022443707,13.85,13.16,19.10518516
19/12/2019 14:00,10.48896,14.61408,17.98859684,0.00896,0.02408,0.025692956,10.48,14.59,17.96381084
19/12/2019 14:30,11.307,13.77352,17.82015999,0.007,0.02352,0.024539568,11.3,13.75,17.79754197
19/12/2019 15:00,14.21392,12.93352,19.21747802,0.00392,0.02352,0.023844429,14.21,12.91,19.19875517
19/12/2019 15:30,12.65056,13.38268,18.41555843,0.00056,0.02268,0.022686913,12.65,13.36,18.39869832
19/12/2019 16:00,14.25648,13.21108,19.4365598,0.25648,0.03108,0.258356259,14,13.18,19.2279068
19/12/2019 16:30,14.65528,12.54792,19.29319901,2.90528,0.01792,2.905335265,11.75,12.53,17.17740958
19/12/2019 17:00,14.96788,12.42428,19.45251051,3.40788,0.08428,3.408922002,11.56,12.34,16.90884975
19/12/2019 17:30,12.37016,12.0292,17.25463738,7.23016,0.8792,7.283419957,5.14,11.15,12.27770744
19/12/2019 18:00,12.29988,12.03676,17.20960892,7.22988,0.88676,7.284058492,5.07,11.15,12.24856726
19/12/2019 18:30,15.47748,12.73824,20.04532727,1.60748,0.19824,1.619657695,13.87,12.54,18.69835554
19/12/2019 19:00,15.27,12.66904,19.84130728,0,0.01904,0.01904,15.27,12.65,19.8291553
19/12/2019 19:30,13.72,12.19876,18.35887103,0,0.01876,0.01876,13.72,12.18,18.34641109
19/12/2019 20:00,12.1,12.43904,17.35337766,0,0.01904,0.01904,12.1,12.42,17.33973472
19/12/2019 20:30,12.38,12.43904,17.54976114,0,0.01904,0.01904,12.38,12.42,17.53627098
19/12/2019 21:00,12.18,12.78848,17.66062345,0,0.01848,0.01848,12.18,12.77,17.64724624
19/12/2019 21:30,11.17,15.35904,18.99128773,0,0.01904,0.01904,11.17,15.34,18.9758926
19/12/2019 22:00,10.12,15.14932,18.2185701,0,0.01932,0.01932,10.12,15.13,18.20250807
19/12/2019 22:30,10.25,15.00904,18.17508684,0,0.01904,0.01904,10.25,14.99,18.15936673
19/12/2019 23:00,9.69,14.58932,17.51411882,0,0.01932,0.01932,9.69,14.57,17.49802846
19/12/2019 23:30,8.86,11.72932,14.69954243,0,0.01932,0.01932,8.86,11.71,14.68413089
20/12/2019 00:00,7.75,11.93932,14.23410911,0,0.01932,0.01932,7.75,11.92,14.21790772
20/12/2019 00:30,7.19,12.25904,14.21197248,0,0.01904,0.01904,7.19,12.24,14.19555212
20/12/2019 01:00,7.02,12.28904,14.15277019,0,0.01904,0.01904,7.02,12.27,14.13624066
20/12/2019 01:30,6.71,12.16904,13.89638926,0,0.01904,0.01904,6.71,12.15,13.87971902
20/12/2019 02:00,6.23,11.51904,13.095846,0,0.01904,0.01904,6.23,11.5,13.07910165
20/12/2019 02:30,5.14,6.73876,8.4752868,0,0.01876,0.01876,5.14,6.72,8.460378242
20/12/2019 03:00,5.5,7.83876,9.575811106,0,0.01876,0.01876,5.5,7.82,9.56046024
20/12/2019 03:30,6,10.27904,11.9020445,0,0.01904,0.01904,6,10.26,11.88560474
20/12/2019 04:00,5.93,10.36848,11.9444664,0,0.01848,0.01848,5.93,10.35,11.92842823
20/12/2019 04:30,5.97,10.30848,11.91241621,0,0.01848,0.01848,5.97,10.29,11.89642804
20/12/2019 05:00,6.05,10.25848,11.90961426,0,0.01848,0.01848,6.05,10.24,11.89370001
20/12/2019 05:30,6.41,10.13848,11.99486877,0,0.01848,0.01848,6.41,10.12,11.9792529
20/12/2019 06:00,6.85,10.17876,12.26905274,0,0.01876,0.01876,6.85,10.16,12.25349338
20/12/2019 06:30,8.36,10.53848,13.45173449,0,0.01848,0.01848,8.36,10.52,13.43726163
20/12/2019 07:00,9.13,10.96876,14.27132075,0,0.01876,0.01876,9.13,10.95,14.2569071
20/12/2019 07:30,9.61,11.6082,15.06991729,0,0.0182,0.0182,9.61,11.59,15.0559025
20/12/2019 08:00,10.12,11.44848,15.28012089,0,0.01848,0.01848,10.12,11.43,15.26627983
20/12/2019 08:30,11.05,14.2296,18.01621537,0,0.0196,0.0196,11.05,14.21,18.00073887
20/12/2019 09:00,11.15,13.76212,17.71209888,0,0.02212,0.02212,11.15,13.74,17.69491735
20/12/2019 09:30,11.41504,13.85464,17.95143971,0.00504,0.02464,0.025150173,11.41,13.83,17.92922196
20/12/2019 10:00,12.91792,14.64016,19.52452156,0.01792,0.02016,0.026973172,12.9,14.62,19.49754856
20/12/2019 10:30,13.35752,14.26672,19.54386451,0.03752,0.00672,0.038117041,13.32,14.26,19.51332878
20/12/2019 11:00,12.58248,10.62672,16.46954708,0.03248,0.00672,0.033167888,12.55,10.62,16.4404045
20/12/2019 11:30,12.39948,10.627,16.330347,0.03948,0.007,0.040095765,12.36,10.62,16.29582769
20/12/2019 12:00,12.24208,10.55812,16.1660886,0.05208,0.00812,0.05270921,12.19,10.55,16.12137091
20/12/2019 12:30,11.24696,10.4998,15.38635465,0.10696,0.0098,0.107408015,11.14,10.49,15.3016241
20/12/2019 13:00,12.52004,10.2798,16.19955832,0.18004,0.0098,0.180306521,12.34,10.27,16.05454764
20/12/2019 13:30,12.2016,10.27924,15.95436672,0.2016,0.00924,0.201811639,12,10.27,15.79471114
20/12/2019 14:00,11.85768,10.63008,15.9249231,0.12768,0.01008,0.128077277,11.73,10.62,15.82331508
20/12/2019 14:30,11.47992,10.22868,15.37577503,0.19992,0.00868,0.200108343,11.28,10.22,15.22126145
20/12/2019 15:00,10.32708,9.5884,14.09205435,0.08708,0.0084,0.087484207,10.24,9.58,14.02262458
20/12/2019 15:30,11.01356,9.4984,14.54366207,0.06356,0.0084,0.064112663,10.95,9.49,14.49008627
20/12/2019 16:00,10.2998,9.51492,14.02211049,0.0098,0.02492,0.026777722,10.29,9.49,13.998007
20/12/2019 16:30,11.41028,11.01156,15.85714171,0.00028,0.02156,0.021561818,11.41,10.99,15.84197589
20/12/2019 17:00,14.13,12.45792,18.83763973,0,0.01792,0.01792,14.13,12.44,18.82579348
20/12/2019 17:30,15.93,13.78848,21.06862788,0,0.01848,0.01848,15.93,13.77,21.05653818
20/12/2019 18:00,16.24,14.79876,21.9713654,0,0.01876,0.01876,16.24,14.78,21.95873403
20/12/2019 18:30,16.15,14.68876,21.83076202,0,0.01876,0.01876,16.15,14.67,21.81814383
20/12/2019 19:00,14.19,14.61848,20.37292462,0,0.01848,0.01848,14.19,14.6,20.35966846
20/12/2019 19:30,15.07,18.34848,23.74387539,0,0.01848,0.01848,15.07,18.33,23.72959755
20/12/2019 20:00,15.78,18.83848,24.57431034,0,0.01848,0.01848,15.78,18.82,24.56014658
20/12/2019 20:30,14.13,18.92792,23.62039491,0,0.01792,0.01792,14.13,18.91,23.60603736
20/12/2019 21:00,14.02,18.02876,22.83848916,0,0.01876,0.01876,14.02,18.01,22.82368288
20/12/2019 21:30,12.74,13.5982,18.63380378,0,0.0182,0.0182,12.74,13.58,18.62052631
20/12/2019 22:00,11.2,12.25904,16.60494088,0,0.01904,0.01904,11.2,12.24,16.59088907
20/12/2019 22:30,9.43,12.25876,15.46615973,0,0.01876,0.01876,9.43,12.24,15.45129444
20/12/2019 23:00,8.71,11.98876,14.81872013,0,0.01876,0.01876,8.71,11.97,14.80354687
20/12/2019 23:30,7.79,11.80904,14.14699706,0,0.01904,0.01904,7.79,11.79,14.13110753
21/12/2019 00:00,7,11.89876,13.80508926,0,0.01876,0.01876,7,11.88,13.78892309
21/12/2019 00:30,7.0188,11.92508,13.83730777,0.3388,0.04508,0.341785966,6.68,11.88,13.62926264
21/12/2019 01:00,6.95316,11.83604,13.72728221,0.22316,0.02604,0.224674136,6.73,11.81,13.59297613
21/12/2019 01:30,6.84576,11.8702,13.70277629,0.30576,-0.0098,0.305917011,6.54,11.88,13.56119464
21/12/2019 02:00,6.52924,11.8422,13.52289451,0.35924,0.0322,0.360680215,6.17,11.81,13.32460131
21/12/2019 02:30,6.07312,11.87012,13.33351174,0.67312,-0.01988,0.673413505,5.4,11.89,13.05879397
21/12/2019 03:00,5.98584,11.92004,13.33857691,1.50584,-0.09996,1.509154103,4.48,12.02,12.82773558
21/12/2019 03:30,6.48168,11.71376,13.38746985,0.98168,-0.01624,0.981814321,5.5,11.73,12.95541972
21/12/2019 04:00,6.24668,11.79444,13.34652861,0.59668,-0.03556,0.597738685,5.65,11.83,13.1099733
21/12/2019 04:30,6.05736,11.44892,12.95258196,0.85736,-0.03108,0.857923153,5.2,11.48,12.60279334
21/12/2019 05:00,5.3512,9.06096,10.52313345,1.1312,-0.01904,1.131360226,4.22,9.08,10.01273189
21/12/2019 05:30,5.61628,9.03744,10.6403911,1.31628,-0.04256,1.316967878,4.3,9.08,10.0467109
21/12/2019 06:00,6.0092,8.98084,10.80583045,1.6492,-0.06916,1.650649492,4.36,9.05,10.04550148
21/12/2019 06:30,6.3026,8.72016,10.75936602,2.1126,-0.11984,2.11599631,4.19,8.84,9.782724569
21/12/2019 07:00,6.54888,8.92848,11.0727406,1.95888,-0.12152,1.962645654,4.59,9.05,10.14744303
21/12/2019 07:30,6.89332,8.85536,11.2220881,1.71332,-0.09464,1.715931861,5.18,8.95,10.34093323
21/12/2019 08:00,7.21516,9.28816,11.76131158,0.89516,-0.02184,0.895426385,6.32,9.31,11.25248861
21/12/2019 08:30,8.4104,11.5984,14.32681789,1.2404,-0.0616,1.241928629,7.17,11.66,13.68811528
21/12/2019 09:00,9.21852,11.76728,14.9482437,1.03852,-0.06272,1.040412221,8.18,11.83,14.3826736
21/12/2019 09:30,10.54892,16.35152,19.45898043,1.29892,-0.08848,1.301930058,9.25,16.44,18.86361842
21/12/2019 10:00,11.41332,19.19896,22.33526222,1.50332,-0.13104,1.509020379,9.91,19.33,21.72226968
21/12/2019 10:30,12.12976,19.12952,22.65104,2.06976,-0.20048,2.079446726,10.06,19.33,21.79111057
21/12/2019 11:00,12.97116,18.94672,22.96147187,1.86116,-0.13328,1.865926071,11.11,19.08,22.07891528
21/12/2019 11:30,13.79784,19.01232,23.49146016,1.61784,-0.12768,1.622870435,12.18,19.14,22.68682437
21/12/2019 12:00,13.516,19.136,23.4279481,1.246,-0.084,1.248828251,12.27,19.22,22.80265993
21/12/2019 12:30,14.3364,18.66068,23.53196428,1.1564,-0.08932,1.159844396,13.18,18.75,22.9188765
21/12/2019 13:00,15.00336,18.7312,23.99913883,0.70336,-0.0588,0.705813523,14.3,18.79,23.61258351
21/12/2019 13:30,13.34168,18.7564,23.01744917,0.70168,-0.0336,0.702484009,12.64,18.79,22.64583185
21/12/2019 14:00,14.50896,18.81192,23.75706746,0.56896,-0.03808,0.570232907,13.94,18.85,23.44453241
21/12/2019 14:30,14.3908,18.76596,23.64860206,0.4508,-0.05404,0.45402749,13.94,18.82,23.42041844
21/12/2019 15:00,14.31576,18.98948,23.78111299,0.72576,-0.03052,0.726401437,13.59,19.02,23.37623794
21/12/2019 15:30,14.01088,19.18164,23.75373805,0.74088,-0.03836,0.741872404,13.27,19.22,23.35596926
21/12/2019 16:00,13.07772,19.4958,23.47579558,1.14772,-0.0742,1.150116011,11.93,19.57,22.91963787
21/12/2019 16:30,13.88252,18.91472,23.4625445,1.19252,-0.03528,1.193041755,12.69,18.95,22.80654731
21/12/2019 17:00,13.33764,15.57372,20.50447257,0.64764,-0.05628,0.65008077,12.69,15.63,20.13288355
21/12/2019 17:30,12.45884,14.83552,19.37305727,2.61884,-0.00448,2.618843832,9.84,14.84,17.8059316
21/12/2019 18:00,11.17832,14.6724,18.44543737,4.05832,-0.1176,4.06002352,7.12,14.79,16.41458193
21/12/2019 18:30,11.95848,14.671,18.92732112,3.93848,-0.119,3.940277365,8.02,14.79,16.8245208
21/12/2019 19:00,12.34232,14.8272,19.29193414,3.72232,-0.1428,3.725058123,8.62,14.97,17.27441171
21/12/2019 19:30,12.05904,15.01912,19.26121521,1.97904,-0.18088,1.987288831,10.08,15.2,18.23859644
21/12/2019 20:00,12.8926,13.36616,18.57076649,1.1326,-0.06384,1.134397772,11.76,13.43,17.85112041
21/12/2019 20:30,13.15208,12.21668,17.95061221,0.82208,-0.03332,0.822754975,12.33,12.25,17.38077674
21/12/2019 21:00,11.01976,12.36456,16.56253164,0.87976,-0.05544,0.881505106,10.14,12.42,16.03358974
21/12/2019 21:30,10.62536,12.3738,16.30978852,0.88536,-0.0462,0.886564589,9.74,12.42,15.78366244
21/12/2019 22:00,10.036,12.38276,15.93907278,0.896,-0.03724,0.89677356,9.14,12.42,15.42063553
21/12/2019 22:30,9.21524,11.40964,14.66630605,0.97524,-0.08036,0.97854524,8.24,11.49,14.13922558
21/12/2019 23:00,8.07644,8.00568,11.37188618,0.91644,-0.05432,0.918048439,7.16,8.06,10.78096471
21/12/2019 23:30,7.71752,7.91784,11.05677644,0.80752,-0.06216,0.809908894,6.91,7.98,10.55596987
22/12/2019 00:00,6.99572,7.81372,10.48781763,1.10572,-0.12628,1.112907614,5.89,7.94,9.886136758
22/12/2019 00:30,5.94792,8.05064,10.0095233,1.48792,-0.19936,1.501216286,4.46,8.25,9.378384722
22/12/2019 01:00,6.2644,7.7952,10.00039251,1.3944,-0.1148,1.399117722,4.87,7.91,9.288971956
22/12/2019 01:30,6.17424,7.61872,9.806433297,1.37424,-0.09128,1.377268171,4.8,7.71,9.082075754
22/12/2019 02:00,6.2142,7.53476,9.766723601,1.1242,-0.06524,1.126091425,5.09,7.6,9.147026839
22/12/2019 02:30,6.15096,7.50384,9.702676109,1.45096,-0.14616,1.458303009,4.7,7.65,8.978446413
22/12/2019 03:00,6.42596,10.48936,12.30120462,1.06596,-0.08064,1.069005861,5.36,10.57,11.85135013
22/12/2019 03:30,6.80176,9.04796,11.31943105,0.99176,-0.08204,0.995147456,5.81,9.13,10.82187599
22/12/2019 04:00,5.74796,8.55688,10.30821224,1.10796,-0.11312,1.113719667,4.64,8.67,9.833539546
22/12/2019 04:30,5.53492,8.56704,10.19948596,1.28492,-0.16296,1.29521248,4.25,8.73,9.709551998
22/12/2019 05:00,5.2104,8.70396,10.14431801,1.7304,-0.30604,1.75725486,3.48,9.01,9.658700741
22/12/2019 05:30,5.49104,8.56508,10.17409041,1.60104,-0.23492,1.618183082,3.89,8.8,9.621439601
22/12/2019 06:00,6.1478,8.50072,10.49083816,1.7178,-0.18928,1.728196678,4.43,8.69,9.75402481
22/12/2019 06:30,6.04252,8.58696,10.49990143,1.26252,-0.10304,1.266717803,4.78,8.69,9.91788788
22/12/2019 07:00,6.3586,8.55136,10.65633857,0.7686,-0.03864,0.769570666,5.59,8.59,10.24871699
22/12/2019 07:30,6.83856,11.03896,12.98555123,0.51856,-0.06104,0.522140168,6.32,11.1,12.77311239
22/12/2019 08:00,7.31764,11.32688,13.48503117,0.43764,-0.04312,0.439759143,6.88,11.37,13.28951843
22/12/2019 08:30,8.23664,11.54332,14.18063733,0.48664,-0.03668,0.488020401,7.75,11.58,13.93409129
22/12/2019 09:00,9.45376,11.60244,14.96630188,0.54376,-0.07756,0.54926359,8.91,11.68,14.69049012
22/12/2019 09:30,10.39764,12.71172,16.42250721,0.78764,-0.09828,0.7937479,9.61,12.81,16.01400012
22/12/2019 10:00,13.98312,17.8706,22.69109934,0.88312,-0.0994,0.888696402,13.1,17.97,22.23805072
22/12/2019 10:30,12.96036,17.85044,22.05921892,0.99036,-0.11956,0.997550762,11.97,17.97,21.59170674
22/12/2019 11:00,12.8784,17.95576,22.09666273,1.4084,-0.18424,1.42039957,11.47,18.14,21.4620712
22/12/2019 11:30,12.9834,17.93276,22.13938926,1.3734,-0.17724,1.384789362,11.61,18.11,21.51195482
22/12/2019 12:00,12.75312,18.13,22.16616723,1.72312,-0.28,1.745721208,11.03,18.41,21.46133733
22/12/2019 12:30,13.20392,18.1832,22.47158796,2.31392,-0.3668,2.342811987,10.89,18.55,21.51033705
22/12/2019 13:00,12.0032,15.85468,19.88586654,3.4832,-0.63532,3.54066572,8.52,16.49,18.56099405
22/12/2019 13:30,13.05132,14.52072,19.5240432,3.28132,-0.53928,3.325339661,9.77,15.06,17.95150412
22/12/2019 14:00,10.9592,14.8588,18.46315255,3.2592,-0.5712,3.308875048,7.7,15.43,17.24456146
22/12/2019 14:30,11.07748,14.88428,18.55403876,2.86748,-0.54572,2.918947048,8.21,15.43,17.47824362
22/12/2019 15:00,10.90564,14.62792,18.24579478,3.12564,-0.68208,3.199196545,7.78,15.31,17.17336601
22/12/2019 15:30,11.62536,14.65768,18.70819548,2.35536,-0.50232,2.408328489,9.27,15.16,17.76959482
22/12/2019 16:00,12.4514,14.37268,19.01607984,2.1014,-0.32732,2.126739369,10.35,14.7,17.97811169
22/12/2019 16:30,11.13584,14.23216,18.07100746,4.51584,-0.28784,4.525004174,6.62,14.52,15.95790713
22/12/2019 17:00,13.06892,13.94648,19.11284841,3.74892,-0.09352,3.750086287,9.32,14.04,16.85182483
22/12/2019 17:30,14.54988,13.4826,19.83631797,4.00988,-0.1274,4.011903336,10.54,13.61,17.2140553
22/12/2019 18:00,14.93336,13.34916,20.03011017,4.13336,-0.14084,4.135758793,10.8,13.49,17.28062788
22/12/2019 18:30,13.69924,13.70068,19.37466926,4.27924,-0.15932,4.282204787,9.42,13.86,16.75816219
22/12/2019 19:00,13.579,13.72112,19.30436156,4.249,-0.13888,4.251269064,9.33,13.86,16.70773773
22/12/2019 19:30,12.50172,13.88984,18.68744654,4.17172,-0.16016,4.174793286,8.33,14.05,16.33375033
22/12/2019 20:00,12.27148,14.184,18.75566787,2.88148,-0.196,2.888138326,9.39,14.38,17.17429766
22/12/2019 20:30,13.4068,14.24264,19.56003784,0.9968,-0.08736,1.000620812,12.41,14.33,18.95671385
22/12/2019 21:00,11.95768,14.05264,18.45163413,1.03768,-0.08736,1.04135083,10.92,14.14,17.86577734
22/12/2019 21:30,9.819,11.71608,15.28657226,1.939,-0.42392,1.984799528,7.88,12.14,14.47321664
22/12/2019 22:00,9.59444,11.49332,14.97162929,1.85444,-0.31668,1.881285182,7.74,11.81,14.12032932
22/12/2019 22:30,9.07628,11.54432,14.68503261,2.64628,-0.64568,2.723912719,6.43,12.19,13.78190843
22/12/2019 23:00,8.53868,11.2682,14.13794141,2.10868,-0.3318,2.134624694,6.43,11.6,13.26291446
22/12/2019 23:30,7.87992,12.59688,14.85848327,1.73992,-0.25312,1.758235292,6.14,12.85,14.24156241
23/12/2019 00:00,7.0562,13.46652,15.20319438,2.2862,-0.40348,2.321531079,4.77,13.87,14.66730377
23/12/2019 00:30,6.91756,13.21852,14.91917918,2.52756,-0.43148,2.564124518,4.39,13.65,14.33857036
23/12/2019 01:00,6.81664,13.41764,15.04990512,3.14664,-0.61236,3.205671234,3.67,14.03,14.50206192
23/12/2019 01:30,6.65988,13.37956,14.94545508,3.37988,-0.65044,3.441897879,3.28,14.03,14.40830663
23/12/2019 02:00,6.35184,13.43144,14.85763951,3.38184,-0.65856,3.445365446,2.97,14.09,14.39961805
23/12/2019 02:30,6.51736,13.35708,14.86228675,2.88736,-0.47292,2.925833402,3.63,13.83,14.29845446
23/12/2019 03:00,6.8036,13.18376,14.83578447,2.4136,-0.29624,2.431711968,4.39,13.48,14.17682969
23/12/2019 03:30,6.68164,13.19464,14.78995733,2.34164,-0.32536,2.364135575,4.34,13.52,14.19950703
23/12/2019 04:00,6.39036,11.42588,13.09150239,2.53036,-0.41412,2.564023616,3.86,11.84,12.45332084
23/12/2019 04:30,6.3092,10.4394,12.19783083,1.9992,-0.2506,2.014845155,4.31,10.69,11.52615287
23/12/2019 05:00,5.55936,10.65096,12.01455087,1.73936,-0.22904,1.754375254,3.82,10.88,11.5311231
23/12/2019 05:30,5.74888,10.79024,12.22615641,1.74888,-0.24976,1.76662427,4,11.04,11.7422996
23/12/2019 06:00,6.22876,10.57424,12.27240819,1.97876,-0.30576,2.00224382,4.25,10.88,11.6806207
23/12/2019 06:30,6.224,10.71688,12.39313088,2.254,-0.39312,2.288025204,3.97,11.11,11.79800831
23/12/2019 07:00,7.195,10.7684,12.9509252,2.065,-0.3416,2.093063678,5.13,11.11,12.23719739
23/12/2019 07:30,8.42608,10.38632,13.37439596,1.67608,-0.18368,1.686114619,6.75,10.57,12.54142735
23/12/2019 08:00,8.98384,11.92252,14.92835772,1.46384,-0.13748,1.470281706,7.52,12.06,14.21245932
23/12/2019 08:30,9.94472,15.796,18.66577274,2.13472,-0.294,2.154870177,7.81,16.09,17.88530682
23/12/2019 09:00,10.2984,15.41152,18.53569506,2.6684,-0.43848,2.704186249,7.63,15.85,17.59088969
23/12/2019 09:30,11.02624,12.5544,16.70900739,3.16624,-0.6356,3.229405998,7.86,13.19,15.35433815
23/12/2019 10:00,10.01624,12.32436,15.88127555,3.23624,-0.67564,3.306015539,6.78,13,14.66180071
23/12/2019 10:30,10.48016,11.9574,15.90009963,2.89016,-0.7126,2.976713555,7.59,12.67,14.76946174
23/12/2019 11:00,10.47916,11.85704,15.82410161,2.79916,-0.65296,2.874309216,7.68,12.51,14.67932219
23/12/2019 11:30,10.65304,11.72572,15.84234108,2.48304,-0.57428,2.548584933,8.17,12.3,14.76614032
23/12/2019 12:00,11.3092,11.68912,16.2644868,2.1392,-0.46088,2.188284034,9.17,12.15,15.2220695
23/12/2019 12:30,11.0184,11.53592,15.95251042,2.1084,-0.44408,2.154659511,8.91,11.98,14.93012056
23/12/2019 13:00,10.98516,11.62832,15.99661109,1.73516,-0.35168,1.770440354,9.25,11.98,15.1354848
23/12/2019 13:30,11.16584,11.61388,16.11080977,1.29584,-0.17612,1.307753631,9.87,11.79,15.37598777
23/12/2019 14:00,10.8566,11.7004,15.96136347,1.8466,-0.2996,1.8707463,9.01,12,15.00600213
23/12/2019 14:30,11.373,11.508,16.17959187,1.603,-0.252,1.622686969,9.77,11.76,15.2889012
23/12/2019 15:00,11.04504,11.58848,16.00892805,1.82504,-0.33152,1.854906066,9.22,11.92,15.06966489
23/12/2019 15:30,11.04168,11.74188,16.1180161,1.68168,-0.28812,1.706183096,9.36,12.03,15.24239154
23/12/2019 16:00,11.96152,11.74228,16.76183463,1.31152,-0.16772,1.322200707,10.65,11.91,15.97718999
23/12/2019 16:30,13.62548,11.36904,17.74566921,0.86548,-0.05096,0.86697898,12.76,11.42,17.12407662
23/12/2019 17:00,14.97632,11.94328,19.15547175,1.35632,-0.14672,1.364232642,13.62,12.09,18.21187799
23/12/2019 17:30,14.973,11.27036,18.74064416,3.213,-0.05964,3.213553474,11.76,11.33,16.32992652
23/12/2019 18:00,14.15796,11.41536,18.18676099,4.04796,-0.09464,4.049066175,10.11,11.51,15.3196671
23/12/2019 18:30,14.60632,11.25012,18.43664243,4.08632,-0.08988,4.087308351,10.52,11.34,15.4682255
23/12/2019 19:00,16.03668,11.80612,19.91380363,1.29668,-0.03388,1.297122537,14.74,11.84,18.90643277
23/12/2019 19:30,15.68596,11.31024,19.33832645,1.13596,-0.03976,1.136655612,14.55,11.35,18.45331948
23/12/2019 20:00,15.31964,11.15584,18.95109854,0.89964,-0.03416,0.900288307,14.42,11.19,18.25246559
23/12/2019 20:30,13.56804,11.41848,17.73339773,0.62804,-0.05152,0.630149627,12.94,11.47,17.29174659
23/12/2019 21:00,11.74032,11.49416,16.43018039,0.46032,-0.03584,0.461713123,11.28,11.53,16.1300744
23/12/2019 21:30,11.63644,11.38796,16.28165744,0.35644,-0.01204,0.356643288,11.28,11.4,16.03740627
23/12/2019 22:00,10.84188,11.30944,15.66683743,0.27188,-0.00056,0.271880577,10.57,11.31,15.48034237
23/12/2019 22:30,10.24412,10.41072,14.60565252,0.27412,0.02072,0.274901969,9.97,10.39,14.39975694
23/12/2019 23:00,9.36796,10.40964,14.00425933,0.26796,0.05964,0.274516832,9.1,10.35,13.78160005
23/12/2019 23:30,8.59264,10.42168,13.50721571,0.26264,0.07168,0.27224583,8.33,10.35,13.28575929
24/12/2019 00:00,7.94528,10.28668,12.9978175,0.31528,0.03668,0.317406523,7.63,10.25,12.7780828
24/12/2019 00:30,7.45376,10.1664,12.60611864,0.47376,-0.0336,0.474949995,6.98,10.2,12.35962783
24/12/2019 01:00,7.7246,14.18048,16.14792427,0.5446,-0.00952,0.544683202,7.18,14.19,15.90309718
24/12/2019 01:30,7.52224,14.47068,16.30903658,0.49224,-0.01932,0.492619001,7.03,14.49,16.10530968
24/12/2019 02:00,7.23164,12.89476,14.78416222,0.94164,-0.06524,0.943897318,6.29,12.96,14.40575232
24/12/2019 02:30,6.8744,11.92908,13.76809083,3.1444,-0.64092,3.209054348,3.73,12.57,13.11174283
24/12/2019 03:00,6.952,11.8824,13.76668928,4.242,-1.0276,4.364690798,2.71,12.91,13.19136839
24/12/2019 03:30,6.81184,11.9104,13.72074314,4.15184,-0.9996,4.270477203,2.66,12.91,13.18118735
24/12/2019 04:00,6.74144,11.97312,13.74054642,4.17144,-1.00688,4.291237468,2.57,12.98,13.2319802
24/12/2019 04:30,6.70672,12.0874,13.82336182,4.13672,-0.9926,4.254139998,2.57,13.08,13.33009002
24/12/2019 05:00,6.81488,12.07452,13.86494222,4.18488,-1.00548,4.303976144,2.63,13.08,13.34178774
24/12/2019 05:30,7.04704,12.10856,14.00992498,4.24704,-1.02144,4.368144736,2.8,13.13,13.4252337
24/12/2019 06:00,7.08636,12.25696,14.15802128,4.05636,-0.87304,4.149247557,3.03,13.13,13.4750807
24/12/2019 06:30,7.65456,12.1696,14.37676782,4.28456,-0.9604,4.390879474,3.37,13.13,13.55558188
24/12/2019 07:00,8.24764,12.24304,14.76196444,4.14764,-0.80696,4.225411461,4.1,13.05,13.67890712
24/12/2019 07:30,8.82984,12.12992,15.00336741,4.24984,-0.92008,4.34829705,4.58,13.05,13.83036153
24/12/2019 08:00,8.98832,12.35244,15.27653987,4.40832,-1.05756,4.533400311,4.58,13.41,14.17055045
24/12/2019 08:30,9.89108,12.40856,15.86839075,3.81108,-0.81144,3.896506851,6.08,13.22,14.55110992
24/12/2019 09:00,11.4424,12.81172,17.17756348,3.3124,-0.58828,3.364233511,8.13,13.4,15.6734457
24/12/2019 09:30,11.67684,14.63384,18.72158822,3.48684,-0.63616,3.544397372,8.19,15.27,17.3276946
24/12/2019 10:00,11.40164,12.12048,16.64041556,4.16164,-0.91952,4.262014139,7.24,13.04,14.91506621
24/12/2019 10:30,12.68592,13.85728,18.78714388,4.31592,-1.04272,4.440093518,8.37,14.9,17.08996489
24/12/2019 11:00,13.68948,16.05652,21.10008761,4.58948,-0.96348,4.689522404,9.1,17.02,19.30001036
24/12/2019 11:30,13.91264,16.06952,21.25537637,4.81264,-1.04048,4.923830054,9.1,17.11,19.37942466
24/12/2019 12:00,13.96784,16.20364,21.39295453,4.76784,-1.11636,4.896790573,9.2,17.32,19.61179237
24/12/2019 12:30,14.42856,16.26804,21.74471129,4.78856,-1.05196,4.902746854,9.64,17.32,19.82200797
24/12/2019 13:00,14.40904,16.36088,21.80134923,4.63904,-1.00912,4.747527282,9.77,17.37,19.9291194
24/12/2019 13:30,14.20516,16.36956,21.67369524,4.39516,-1.00044,4.507583789,9.81,17.37,19.94875936
24/12/2019 14:00,14.07396,16.07468,21.36519804,3.75396,-0.77532,3.833188853,10.32,16.85,19.75917255
24/12/2019 14:30,13.60608,16.25764,21.19991206,3.49608,-0.75236,3.576118138,10.11,17.01,19.78767798
24/12/2019 15:00,13.1782,16.32568,20.98077174,3.0282,-0.68432,3.104559406,10.15,17.01,19.80814479
24/12/2019 15:30,12.97212,16.7194,21.16162172,2.82212,-0.7406,2.917678813,10.15,17.46,20.19589315
24/12/2019 16:00,13.31832,16.60616,21.2871369,3.28832,-0.76384,3.375870253,10.03,17.37,20.0578613
24/12/2019 16:30,13.4784,16.3126,21.16053367,2.6684,-0.6174,2.738894178,10.81,16.93,20.08683649
24/12/2019 17:00,14.47828,16.1026,21.65442954,2.33828,-0.4774,2.386517152,12.14,16.58,20.54935522
24/12/2019 17:30,16.05844,15.60704,22.39315058,2.14844,-0.37296,2.180571851,13.91,15.98,21.18604494
24/12/2019 18:00,16.1844,15.67672,22.53207388,2.0944,-0.34328,2.122345994,14.09,16.02,21.33467834
