Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/12/2019 18:30,16.49672,15.519,22.64908678,1.75672,-0.231,1.771842588,14.74,15.75,21.57151131
24/12/2019 19:00,16.48272,15.4038,22.56007786,1.32272,-0.1162,1.327814233,15.16,15.52,21.69552949
24/12/2019 19:30,16.14048,13.65352,21.14080658,1.74048,-0.11648,1.744373303,14.4,13.77,19.92417878
24/12/2019 20:00,13.5232,13.21452,18.90768302,2.7832,-0.37548,2.808413693,10.74,13.59,17.32153862
24/12/2019 20:30,13.39084,13.14004,18.76100336,3.01084,-0.44996,3.044276845,10.38,13.59,17.10065788
24/12/2019 21:00,13.42636,12.56924,18.391654,1.32636,-0.13076,1.332789941,12.1,12.7,17.54137965
24/12/2019 21:30,11.78568,5.9554,13.20488706,0.57568,-0.0546,0.578263454,11.21,6.01,12.71944181
24/12/2019 22:00,12.11068,9.2422,15.23439631,0.61068,-0.0378,0.611848758,11.5,9.28,14.77729339
24/12/2019 22:30,11.222,9.35552,14.61023745,0.602,-0.07448,0.60658987,10.62,9.43,14.20243993
24/12/2019 23:00,10.521,9.30372,14.04459493,0.511,-0.05628,0.514089913,10.01,9.36,13.70436792
24/12/2019 23:30,9.8506,9.27716,13.53144553,0.5306,-0.04284,0.532326616,9.32,9.32,13.1804704
25/12/2019 00:00,9.25724,9.04356,12.94150184,0.45724,-0.00644,0.45728535,8.8,9.05,12.62309392
25/12/2019 00:30,8.22888,9.03712,12.22227491,0.48888,-0.01288,0.489049638,7.74,9.05,11.9084046
25/12/2019 01:00,8.25024,8.80076,12.06316031,0.31024,-0.00924,0.310377569,7.94,8.81,11.86000422
25/12/2019 01:30,7.65852,8.98432,11.80554677,0.19852,0.05432,0.205817523,7.46,8.93,11.63600017
25/12/2019 02:00,7.16376,9.02216,11.52036581,0.33376,-0.00784,0.333852068,6.83,9.03,11.32209345
25/12/2019 02:30,6.73748,9.04288,11.27684865,0.34748,-0.05712,0.3521435,6.39,9.1,11.11944693
25/12/2019 03:00,6.85812,8.94584,11.27217207,0.28812,-0.03416,0.290137967,6.57,8.98,11.126783
25/12/2019 03:30,6.6956,9.08868,11.28871842,0.2856,0.00868,0.285731872,6.41,9.08,11.11460751
25/12/2019 04:00,6.46688,9.1494,11.20410895,0.30688,0.0294,0.308285086,6.16,9.12,11.00545319
25/12/2019 04:30,6.2872,9.20776,11.14951694,0.3472,-0.00224,0.347207226,5.94,9.21,10.95936586
25/12/2019 05:00,6.15384,9.22404,11.08840208,0.34384,-0.01596,0.344210208,5.81,9.24,10.91483852
25/12/2019 05:30,6.54944,9.14904,11.25167086,0.27944,0.08904,0.293282859,6.27,9.06,11.01800799
25/12/2019 06:00,6.80216,9.15604,11.40624606,0.34216,0.09604,0.355383099,6.46,9.06,11.12722787
25/12/2019 06:30,6.98464,9.31412,11.64208002,0.23464,0.06412,0.243243302,6.75,9.25,11.45098249
25/12/2019 07:00,7.3226,7.17456,10.25157461,0.2926,0.01456,0.292962034,7.03,7.16,10.03426629
25/12/2019 07:30,7.94632,6.75924,10.43222541,0.23632,0.00924,0.236500571,7.71,6.75,10.24727281
25/12/2019 08:00,9.02144,6.67636,11.22319752,0.32144,0.06636,0.328218408,8.7,6.61,10.9262116
25/12/2019 08:30,10.11008,6.71248,12.1355307,0.43008,0.10248,0.442120975,9.68,6.61,11.72154
25/12/2019 09:00,11.51136,8.52756,14.32587479,0.24136,0.07756,0.253515686,11.27,8.45,14.08600014
25/12/2019 09:30,12.6366,9.60188,15.87072018,0.3766,0.06188,0.381649963,12.26,9.54,15.53445203
25/12/2019 10:00,13.30664,9.7378,16.48913027,0.55664,0.0378,0.557921974,12.75,9.7,16.02037765
25/12/2019 10:30,13.10252,9.92812,16.43908748,0.77252,0.00812,0.772562674,12.33,9.92,15.82514771
25/12/2019 11:00,13.2666,9.9758,16.59877288,0.9366,-0.0042,0.936609417,12.33,9.98,15.86282762
25/12/2019 11:30,13.73252,9.99984,16.98761036,1.05252,-0.02016,1.052713055,12.68,10.02,16.16115095
25/12/2019 12:00,14.44712,10.87852,18.08484099,0.89712,-0.01148,0.897193449,13.55,10.89,17.38374528
25/12/2019 12:30,16.24472,17.04884,23.54896756,0.59472,0.02884,0.595418864,15.65,17.02,23.12148135
25/12/2019 13:00,16.13168,16.96264,23.40859362,1.12168,-0.01736,1.12181433,15.01,16.98,22.66319704
25/12/2019 13:30,15.88764,16.89376,23.19086526,1.06764,-0.01624,1.067763507,14.82,16.91,22.4851173
25/12/2019 14:00,15.07616,17.04212,22.75355916,0.77616,0.02212,0.776475138,14.3,17.02,22.22994377
25/12/2019 14:30,13.91344,17.06144,22.01537071,0.64344,0.04144,0.644773066,13.27,17.02,21.58178167
25/12/2019 15:00,12.86576,16.88152,21.22530325,0.37576,0.05152,0.379275478,12.49,16.83,20.95826806
25/12/2019 15:30,12.32192,15.67356,19.93715616,0.17192,0.06356,0.183293099,12.15,15.61,19.78116781
25/12/2019 16:00,12.50316,13.92624,18.71547944,0.15316,0.08624,0.175770655,12.35,13.84,18.54907275
25/12/2019 16:30,12.63224,13.76776,18.68487899,0.21224,0.06776,0.222794154,12.42,13.7,18.49179277
25/12/2019 17:00,12.87964,13.80492,18.88017327,0.26964,0.02492,0.270789099,12.61,13.78,18.67887845
25/12/2019 17:30,12.87048,13.81668,18.88252901,0.41048,0.03668,0.412115582,12.46,13.78,18.57794391
25/12/2019 18:00,12.13668,13.7172,18.31558291,0.45668,0.0672,0.461597728,11.68,13.65,17.96510228
25/12/2019 18:30,11.4732,13.78476,17.93471289,0.4032,0.00476,0.403228096,11.07,13.78,17.67578287
25/12/2019 19:00,11.47424,13.84428,17.98116438,0.53424,0.01428,0.534430815,10.94,13.83,17.6338453
25/12/2019 19:30,11.64308,13.79556,18.05211311,0.56308,-0.03444,0.564132254,11.08,13.83,17.72104117
25/12/2019 20:00,11.52304,13.68736,17.89201706,0.66304,-0.05264,0.665126312,10.86,13.74,17.51362898
25/12/2019 20:30,11.54544,13.51368,17.77404658,0.82544,-0.02632,0.825859513,10.72,13.54,17.26991604
25/12/2019 21:00,11.07104,13.40032,17.38207418,0.90104,-0.02968,0.901528693,10.17,13.43,16.84618058
25/12/2019 21:30,10.84368,13.42796,17.25964964,1.30368,-0.08204,1.30625882,9.54,13.51,16.53879379
25/12/2019 22:00,11.10324,13.47752,17.46211568,1.35324,-0.10248,1.357114825,9.75,13.58,16.71762244
25/12/2019 22:30,10.47808,13.23256,16.87870862,1.43808,-0.09744,1.441377341,9.04,13.33,16.1062255
25/12/2019 23:00,9.87612,13.26016,16.53389215,1.57612,-0.11984,1.58066944,8.3,13.38,15.74529771
25/12/2019 23:30,9.70848,13.315,16.47858637,1.69848,-0.105,1.701722454,8.01,13.42,15.62870756
26/12/2019 00:00,9.2926,13.16384,16.11332052,1.5526,-0.07616,1.554466824,7.74,13.24,15.33640114
26/12/2019 00:30,6.82,13.33848,14.9809028,0,0.01848,0.01848,6.82,13.32,14.96445121
26/12/2019 01:00,7.36,13.19876,15.11214298,0,0.01876,0.01876,7.36,13.18,15.09576099
26/12/2019 01:30,6.9,13.11876,14.82268073,0,0.01876,0.01876,6.9,13.1,14.80607983
26/12/2019 02:00,6.15,13.37904,14.72485013,0,0.01904,0.01904,6.15,13.36,14.70755248
26/12/2019 02:30,6.15,13.42876,14.77004046,0,0.01876,0.01876,6.15,13.41,14.75298614
26/12/2019 03:00,5.44,9.83904,11.24278916,0,0.01904,0.01904,5.44,9.82,11.22613023
26/12/2019 03:30,4.73,6.15848,7.765293034,0,0.01848,0.01848,4.73,6.14,7.750645134
26/12/2019 04:00,4.6,6.28904,7.791792099,0,0.01904,0.01904,4.6,6.27,7.776432344
26/12/2019 04:30,4.04,6.54876,7.694664225,0,0.01876,0.01876,4.04,6.53,7.678704318
26/12/2019 05:00,3.44,6.73876,7.566008613,0,0.01876,0.01876,3.44,6.72,7.549304604
26/12/2019 05:30,3.94,6.47848,7.582499793,0,0.01848,0.01848,3.94,6.46,7.566716593
26/12/2019 06:00,4.04,6.32904,7.508551613,0,0.01904,0.01904,4.04,6.31,7.492509593
26/12/2019 06:30,4.34,6.35848,7.698432822,0,0.01848,0.01848,4.34,6.34,7.683176426
26/12/2019 07:00,3.37,6.94932,7.723337909,0,0.01932,0.01932,3.37,6.93,7.705958733
26/12/2019 07:30,3.45,7.00904,7.812115061,0,0.01904,0.01904,3.45,6.99,7.795036883
26/12/2019 08:00,3.57,7.08904,7.937215388,0,0.01904,0.01904,3.57,7.07,7.920214644
26/12/2019 08:30,5.2,6.79848,8.55916645,0,0.01848,0.01848,5.2,6.78,8.544495304
26/12/2019 09:00,6.54,6.8438,9.466213522,0,0.0238,0.0238,6.54,6.82,9.449021113
26/12/2019 09:30,8.27112,6.9652,10.81320661,0.00112,0.0252,0.025224877,8.27,6.94,10.79613357
26/12/2019 10:00,8.28344,8.14268,11.61544729,0.01344,0.02268,0.026363156,8.27,8.12,11.58996549
26/12/2019 10:30,8.9192,10.37532,13.68208295,0.0392,0.00532,0.039559353,8.88,10.37,13.65251991
26/12/2019 11:00,10.84872,9.78728,14.61114559,0.04872,0.00728,0.049260905,10.8,9.78,14.57012011
26/12/2019 11:30,10.76272,11.64672,15.85819121,0.06272,0.00672,0.063078973,10.7,11.64,15.81074318
26/12/2019 12:00,10.61036,12.74896,16.58661269,0.08036,0.00896,0.080857969,10.53,12.74,16.52841493
26/12/2019 12:30,10.84272,12.74896,16.73620501,0.13272,0.00896,0.133022103,10.71,12.74,16.64366847
26/12/2019 13:00,10.20244,12.80868,16.37534932,0.13244,0.00868,0.132724135,10.07,12.8,16.2863409
26/12/2019 13:30,10.23552,12.98784,16.53631935,0.06552,0.00784,0.065987393,10.17,12.98,16.48967253
26/12/2019 14:00,10.226,12.99344,16.53482867,0.056,0.01344,0.057590221,10.17,12.98,16.48967253
26/12/2019 14:30,10.21556,12.99644,16.53073255,0.04256,0.01344,0.044631684,10.173,12.983,16.49388426
26/12/2019 15:00,10.1954,13.0012,16.52202719,0.0224,0.0182,0.028861739,10.173,12.983,16.49388426
26/12/2019 15:30,10.18784,13.00708,16.52199183,0.01484,0.02408,0.028285544,10.173,12.983,16.49388426
26/12/2019 16:00,10.1744,13.00876,16.5150311,0.0014,0.02576,0.025798015,10.173,12.983,16.49388426
26/12/2019 16:30,10.173,13.00512,16.51130144,0,0.02212,0.02212,10.173,12.983,16.49388426
26/12/2019 17:00,10.173,13.00176,16.50865507,0,0.01876,0.01876,10.173,12.983,16.49388426
26/12/2019 17:30,10.173,13.00176,16.50865507,0,0.01876,0.01876,10.173,12.983,16.49388426
26/12/2019 18:00,10.173,13.00148,16.50843455,0,0.01848,0.01848,10.173,12.983,16.49388426
26/12/2019 18:30,10.173,13.00204,16.50887559,0,0.01904,0.01904,10.173,12.983,16.49388426
26/12/2019 19:00,10.173,13.0012,16.50821403,0,0.0182,0.0182,10.173,12.983,16.49388426
26/12/2019 19:30,10.173,13.00204,16.50887559,0,0.01904,0.01904,10.173,12.983,16.49388426
26/12/2019 20:00,11.23,12.61876,16.89218766,0,0.01876,0.01876,11.23,12.6,16.87817822
26/12/2019 20:30,10.89,12.72904,16.75173302,0,0.01904,0.01904,10.89,12.71,16.73726979
26/12/2019 21:00,10.45,12.72876,16.46887462,0,0.01876,0.01876,10.45,12.71,16.45437936
26/12/2019 21:30,10.38,12.57876,16.30857453,0,0.01876,0.01876,10.38,12.56,16.29410937
26/12/2019 22:00,10.31,12.47876,16.18689443,0,0.01876,0.01876,10.31,12.46,16.17243643
26/12/2019 22:30,9.94,12.00876,15.58890364,0,0.01876,0.01876,9.94,11.99,15.57445665
26/12/2019 23:00,8.92,9.17932,12.79946544,0,0.01932,0.01932,8.92,9.16,12.78561692
26/12/2019 23:30,8.39,8.96876,12.28131735,0,0.01876,0.01876,8.39,8.95,12.26762406
27/12/2019 00:00,7.78,8.96932,11.87337784,0,0.01932,0.01932,7.78,8.95,11.85878999
27/12/2019 00:30,7.41752,9.05168,11.70267122,0.10752,0.07168,0.129222958,7.31,8.98,11.57914073
27/12/2019 01:00,7.18456,9.034,11.5425759,0.15456,0.014,0.155192763,7.03,9.02,11.4359652
27/12/2019 01:30,6.94,8.94632,11.32255455,0.07,0.09632,0.119069486,6.87,8.85,11.20354408
27/12/2019 02:00,6.636,8.9078,11.10789795,0.056,0.1078,0.121477735,6.58,8.8,10.98801165
27/12/2019 02:30,6.47096,8.94724,11.04203002,0.05096,0.10724,0.118732216,6.42,8.84,10.92529176
27/12/2019 03:00,6.37032,8.95396,10.98882963,0.04032,0.11396,0.120882521,6.33,8.84,10.87264917
27/12/2019 03:30,6.27724,8.9534,10.93467483,0.03724,0.1134,0.11935819,6.24,8.84,10.82049906
27/12/2019 04:00,6.20724,8.99836,10.93161978,0.03724,0.10836,0.114580571,6.17,8.89,10.82132155
27/12/2019 04:30,6.142,8.99416,10.89123859,0.042,0.10416,0.112308974,6.1,8.89,10.78156297
27/12/2019 05:00,6.15292,8.9992,10.90156068,0.05292,0.1092,0.121347297,6.1,8.89,10.78156297
27/12/2019 05:30,6.24312,8.9978,10.95157305,0.04312,0.1078,0.116104153,6.2,8.89,10.83845469
27/12/2019 06:00,6.38172,9.00536,11.0373393,0.04172,0.11536,0.122672279,6.34,8.89,10.91914374
27/12/2019 06:30,6.67844,9.0992,11.28702802,0.04844,0.1092,0.119461599,6.63,8.99,11.17036257
27/12/2019 07:00,7.07748,9.3006,11.68725304,0.06748,0.1106,0.129560451,7.01,9.19,11.55838224
27/12/2019 07:30,7.42636,9.29668,11.89870085,0.06636,0.10668,0.125635473,7.36,9.19,11.77394157
27/12/2019 08:00,7.63984,9.35228,12.07610436,0.04984,0.11228,0.122844715,7.59,9.24,11.95766282
27/12/2019 08:30,8.04888,9.49376,12.44652354,0.06888,0.12376,0.141636831,7.98,9.37,12.30761147
27/12/2019 09:00,8.73288,9.40948,12.83750392,0.08288,0.10948,0.137313382,8.65,9.3,12.7008858
27/12/2019 09:30,9.50728,9.2692,13.27804359,0.07728,0.1092,0.133779066,9.43,9.16,13.14650144
27/12/2019 10:00,10.25976,10.69896,14.82330666,0.10976,0.07896,0.135210721,10.15,10.62,14.69036759
27/12/2019 10:30,10.9704,12.21028,16.41464632,0.1904,0.07028,0.20295674,10.78,12.14,16.23539344
27/12/2019 11:00,11.46424,12.12476,16.68647967,0.18424,0.07476,0.198830167,11.28,12.05,16.50578383
27/12/2019 11:30,12.74608,12.17216,17.62452934,0.27608,0.06216,0.282991222,12.47,12.11,17.38254872
27/12/2019 12:00,12.93064,12.2316,17.7992553,0.29064,0.0616,0.29709623,12.64,12.17,17.54646688
27/12/2019 12:30,13.17968,12.17692,17.94383865,0.30968,0.06692,0.316828011,12.87,12.11,17.67170054
27/12/2019 13:00,13.07608,12.75348,18.26568149,0.27608,0.05348,0.281212156,12.8,12.7,18.03136157
27/12/2019 13:30,11.41,15.06668,18.89954884,1.82,0.03668,1.820369584,9.59,15.03,17.82888106
27/12/2019 14:00,10.28704,15.05436,18.23340196,3.19704,0.02436,3.197132805,7.09,15.03,16.61833325
27/12/2019 14:30,10.14964,15.09584,18.19064533,3.13964,0.03584,3.139844556,7.01,15.06,16.61155321
27/12/2019 15:00,10.09728,15.07788,18.14655694,3.08728,0.04788,3.087651258,7.01,15.03,16.5843601
27/12/2019 15:30,11.3452,15.28716,19.03709074,3.1052,0.09716,3.10671967,8.24,15.19,17.28102138
27/12/2019 16:00,11.91784,15.16332,19.28629523,3.08784,0.10332,3.089568075,8.83,15.06,17.45773468
27/12/2019 16:30,12.45224,14.8252,19.36091,3.08224,0.0952,3.083709853,9.37,14.73,17.45765735
27/12/2019 17:00,13.65272,17.32772,22.06006899,3.07272,0.09772,3.074273475,10.58,17.23,20.21903311
27/12/2019 17:30,15.35156,18.59856,24.11590406,3.10156,0.09856,3.103125603,12.25,18.5,22.18811619
27/12/2019 18:00,15.284,18.44024,23.95084774,3.094,0.10024,3.095623371,12.19,18.34,22.02161892
27/12/2019 18:30,14.19912,18.67304,23.45841921,3.03912,0.10304,3.040866261,11.16,18.57,21.66542176
27/12/2019 19:00,14.61,17.332,22.66826689,3.01,0.112,3.012083,11.6,17.22,20.76266842
27/12/2019 19:30,14.10596,15.6678,21.08217409,3.02596,0.1078,3.027879582,11.08,15.56,19.10183237
27/12/2019 20:00,13.1708,15.76136,20.5399718,3.0408,0.10136,3.042488864,10.13,15.66,18.65080427
27/12/2019 20:30,10.60608,16.26808,19.42007621,3.07608,0.10808,3.077978144,7.53,16.16,17.82825005
27/12/2019 21:00,10.20852,16.02108,18.99707569,3.06852,0.10108,3.070184385,7.14,15.92,17.44780789
27/12/2019 21:30,10.71912,12.30788,16.32125742,0.30912,0.11788,0.330833597,10.41,12.19,16.03010293
27/12/2019 22:00,10.20172,12.30676,15.98535056,0.18172,0.11676,0.215997815,10.02,12.19,15.77962294
27/12/2019 22:30,9.839,12.26228,15.72162307,0.189,0.11228,0.219835844,9.65,12.15,15.51595953
27/12/2019 23:00,9.2828,12.1494,15.28981021,0.1428,0.0994,0.17398908,9.14,12.05,15.12422229
27/12/2019 23:30,8.57444,11.19556,14.10182914,0.10444,0.10556,0.148494536,8.47,11.09,13.95453331
28/12/2019 00:00,7.50836,8.45864,11.31035192,0.10836,0.10864,0.153442299,7.4,8.35,11.15717258
28/12/2019 00:30,6.53256,6.18184,8.993858234,0.18256,0.09184,0.204359338,6.35,6.09,8.798329387
28/12/2019 01:00,7.51408,12.7984,14.84117384,0.23408,0.1484,0.277157007,7.28,12.65,14.59523552
28/12/2019 01:30,7.34436,13.13888,15.05223543,0.23436,0.13888,0.27241928,7.11,13,14.81729058
28/12/2019 02:00,7.10172,13.16408,14.95752082,0.18172,0.09408,0.204629433,6.92,13.07,14.7888911
28/12/2019 02:30,6.91124,13.11676,14.82614688,0.12124,0.11676,0.168321226,6.79,13,14.66642765
28/12/2019 03:00,6.77544,13.16444,14.80571065,0.12544,0.10444,0.163226552,6.65,13.06,14.65558255
28/12/2019 03:30,6.69356,12.59836,14.26612842,0.13356,0.10836,0.171988846,6.56,12.49,14.10793039
28/12/2019 04:00,5.36556,6.03668,8.07655493,0.10556,0.10668,0.150078433,5.26,5.93,7.926695402
28/12/2019 04:30,5.2486,5.97888,7.955803417,0.0686,0.13888,0.154898723,5.18,5.84,7.806279524
28/12/2019 05:00,5.28524,5.94808,7.956972888,0.06524,0.10808,0.126243986,5.22,5.84,7.832879419
28/12/2019 05:30,5.29364,5.98368,7.989183362,0.07364,0.11368,0.135447377,5.22,5.87,7.855272115
28/12/2019 06:00,5.6024,7.2888,9.193121951,0.0924,0.1288,0.158515614,5.51,7.16,9.034694239
28/12/2019 06:30,6.13648,9.01812,10.90792717,0.11648,0.07812,0.140250935,6.02,8.94,10.77794043
28/12/2019 07:00,6.27196,9.10432,11.05559247,0.14196,0.05432,0.151997711,6.13,9.05,10.93066329
28/12/2019 07:30,6.76204,9.21072,11.42639698,0.08204,0.16072,0.180447998,6.68,9.05,11.24832876
28/12/2019 08:00,7.05176,9.25128,11.63243314,0.15176,0.09128,0.177096403,6.9,9.16,11.46802511
28/12/2019 08:30,8.2956,9.34948,12.4991902,0.2856,0.03948,0.288315852,8.01,9.31,12.28153899
28/12/2019 09:00,8.9914,9.388,12.99922374,0.4914,0.028,0.492197074,8.5,9.36,12.64355963
28/12/2019 09:30,9.3424,11.00624,14.43668094,0.6524,0.01624,0.652602097,8.69,10.99,14.01057458
28/12/2019 10:00,10.4418,13.50832,17.07354376,0.4018,0.06832,0.407567004,10.04,13.44,16.77603052
28/12/2019 10:30,11.164,13.24516,17.32250442,0.504,0.05516,0.507009493,10.66,13.19,16.95911849
28/12/2019 11:00,11.34184,12.28004,16.71636076,0.65184,0.04004,0.653068593,10.69,12.24,16.25095997
28/12/2019 11:30,11.0468,10.01636,14.91171546,0.5768,-0.00364,0.576811485,10.47,10.02,14.49211165
28/12/2019 12:00,11.9104,10.07804,15.60206776,0.4004,-0.00196,0.400404797,11.51,10.08,15.29988562
28/12/2019 12:30,12.47492,9.96132,15.96406982,0.44492,-0.00868,0.445004662,12.03,9.97,15.62439759
28/12/2019 13:00,11.1492,10.07216,15.02508129,0.4592,-0.00784,0.459266922,10.69,10.08,14.69294048
28/12/2019 13:30,11.24208,10.00072,15.0465532,0.40208,0.02072,0.402613518,10.84,9.98,14.7345173
28/12/2019 14:00,11.97968,9.96956,15.58540534,0.37968,0.04956,0.382900896,11.6,9.92,15.26323688
28/12/2019 14:30,12.48636,9.96408,15.97473243,0.55636,-0.04592,0.558251821,11.93,10.01,15.57321418
28/12/2019 15:00,11.36868,9.96016,15.11461783,0.77868,-0.04984,0.780273393,10.59,10.01,14.57217211
28/12/2019 15:30,11.42132,10.05224,15.2149295,0.83132,-0.06776,0.834076951,10.59,10.12,14.64795208
28/12/2019 16:00,11.46104,10.02304,15.22553016,0.90104,-0.03696,0.901797717,10.56,10.06,14.58482773
28/12/2019 16:30,11.76736,10.08096,15.49504811,0.50736,-0.01904,0.507717137,11.26,10.1,15.12605699
28/12/2019 17:00,12.66632,9.91656,16.08644848,1.84632,-0.50344,1.913726568,10.82,10.42,15.0216111
28/12/2019 17:30,13.13676,9.96772,16.49029731,0.60676,-0.04228,0.608231285,12.53,10.01,16.03748733
28/12/2019 18:00,14.11232,10.00664,17.30001214,0.64232,-0.00336,0.642328788,13.47,10.01,16.78216315
28/12/2019 18:30,13.9928,10.0002,17.19890845,0.5628,-0.0098,0.562885317,13.43,10.01,16.75007463
28/12/2019 19:00,14.62156,9.59268,17.48741051,4.43156,-1.44732,4.661915831,10.19,11.04,15.02390429
28/12/2019 19:30,13.60072,9.92728,16.83836312,0.65072,-0.06272,0.653735663,12.95,9.99,16.35550672
28/12/2019 20:00,11.98708,9.9494,15.57821066,0.50708,-0.0406,0.508702749,11.48,9.99,15.21809778
28/12/2019 20:30,11.6438,9.97096,15.32964846,0.3738,-0.01904,0.3742846,11.27,9.99,15.06031208
28/12/2019 21:00,11.5184,11.90452,16.56475581,0.4284,-0.02548,0.42915707,11.09,11.93,16.28843148
28/12/2019 21:30,11.54856,13.59492,17.83791153,0.58856,-0.04508,0.590283898,10.96,13.64,17.49774843
28/12/2019 22:00,11.08596,13.57068,17.52318078,0.43596,-0.01932,0.436387883,10.65,13.59,17.26587965
28/12/2019 22:30,10.45816,13.5192,17.09215841,0.39816,-0.0308,0.399349503,10.06,13.55,16.87619922
28/12/2019 23:00,9.99568,13.32976,16.66121605,0.36568,0.03976,0.36783518,9.63,13.29,16.41222106
28/12/2019 23:30,8.65136,10.07104,13.27674194,0.38136,-0.00896,0.381465242,8.27,10.08,13.03837797
29/12/2019 00:00,7.36496,6.19468,9.62375686,0.48496,-0.00532,0.484989179,6.88,6.2,9.261446971
29/12/2019 00:30,7.08212,6.18292,9.40132562,0.51212,-0.01708,0.512404743,6.57,6.2,9.033543048
29/12/2019 01:00,6.7988,6.07088,9.114782796,0.4788,-0.02912,0.479684703,6.32,6.1,8.783643891
29/12/2019 01:30,6.61664,6.05688,8.970268682,0.55664,-0.04312,0.558307643,6.06,6.1,8.598464979
29/12/2019 02:00,6.46176,5.98436,8.807207668,0.36176,0.02436,0.362579243,6.1,5.96,8.528282359
29/12/2019 02:30,6.15,6.00616,8.596304901,0.42,0.00616,0.420045171,5.73,6,8.296559528
29/12/2019 03:00,5.9726,5.9552,8.434237239,0.4326,-0.0448,0.434913555,5.54,6,8.166492515
29/12/2019 03:30,5.8792,6.01288,8.409501682,0.3892,0.01288,0.389413064,5.49,6,8.132656393
29/12/2019 04:00,5.67736,6.09624,8.330459694,0.57736,0.01624,0.577588354,5.1,6.08,7.935767134
29/12/2019 04:30,5.54772,6.05116,8.209368706,0.44772,0.04116,0.449607989,5.1,6.01,7.882264903
29/12/2019 05:00,5.64968,6.02148,8.256942866,0.58968,0.01148,0.589791737,5.06,6.01,7.856443216
29/12/2019 05:30,5.53268,6.03268,8.185583422,0.58268,0.02268,0.583121227,4.95,6.01,7.786051631
29/12/2019 06:00,5.56544,6.07692,8.240332462,0.61544,0.06692,0.619067589,4.95,6.01,7.786051631
29/12/2019 06:30,5.9252,5.90288,8.363730468,0.4452,0.01288,0.445386275,5.48,5.89,8.045029521
29/12/2019 07:00,7.1418,11.76876,13.76622749,0.5418,-0.05124,0.544217583,6.6,11.82,13.53781371
29/12/2019 07:30,7.4392,13.39468,15.32185201,0.3892,-0.00532,0.389236358,7.05,13.4,15.14141671
29/12/2019 08:00,7.4488,12.8086,14.81704611,0.2688,0.0686,0.277415573,7.18,12.74,14.62395295
29/12/2019 08:30,6.90296,6.62604,9.568451434,0.37296,0.02604,0.373867949,6.53,6.6,9.284443979
29/12/2019 09:00,7.65484,6.56556,10.08479814,0.50484,0.03556,0.506090841,7.15,6.53,9.683150314
29/12/2019 09:30,9.4654,11.68668,15.03902545,0.6454,0.03668,0.646441476,8.82,11.65,14.61214905
29/12/2019 10:00,10.55512,13.43936,17.0887962,0.71512,-0.01064,0.71519915,9.84,13.45,16.66517627
29/12/2019 10:30,9.85948,13.6958,16.87555284,2.76948,-0.0042,2.769483185,7.09,13.7,15.42589057
29/12/2019 11:00,10.08524,13.84912,17.13213911,2.93524,0.02912,2.935384444,7.15,13.82,15.56004177
29/12/2019 11:30,10.43224,13.76956,17.2751965,3.15224,0.04956,3.152629571,7.28,13.72,15.53179964
29/12/2019 12:00,11.80996,13.8336,18.18910784,1.84996,0.0336,1.850265106,9.96,13.8,17.01886013
29/12/2019 12:30,12.7824,13.67552,18.71923067,0.9324,-0.00448,0.932410763,11.85,13.68,18.0987541
29/12/2019 13:00,12.6108,13.74824,18.65600117,0.9408,-0.01176,0.940873497,11.67,13.76,18.04235295
29/12/2019 13:30,12.4454,13.49872,18.36037643,0.9954,-0.02128,0.99562744,11.45,13.52,17.71702289
29/12/2019 14:00,12.14976,13.6484,18.27280741,0.94976,0.0084,0.949797146,11.2,13.64,17.64906796
29/12/2019 14:30,12.07136,13.55168,18.14843693,0.80136,0.00168,0.801361761,11.27,13.55,17.62428438
29/12/2019 15:00,11.62712,13.7368,17.9969329,0.61712,0.0168,0.617348633,11.01,13.72,17.59143257
29/12/2019 15:30,11.63088,13.59188,17.889007,0.25088,0.06188,0.25839874,11.38,13.53,17.6795164
29/12/2019 16:00,11.66332,13.40372,17.76774446,0.10332,0.08372,0.13298143,11.56,13.32,17.63677975
29/12/2019 16:30,12.40684,13.43816,18.28971905,0.19684,0.11816,0.229581731,12.21,13.32,18.06949086
29/12/2019 17:00,11.87468,11.47976,16.51644377,3.00468,0.10976,3.006684081,8.87,11.37,14.42060332
29/12/2019 17:30,11.60656,9.87528,15.23920569,2.99656,0.10528,2.998408863,8.61,9.77,13.02248056
29/12/2019 18:00,11.71012,10.03312,15.42045419,2.99012,0.11312,2.992258971,8.72,9.92,13.2077553
29/12/2019 18:30,12.5548,9.82248,15.94064354,3.1948,-1.08752,3.374825446,9.36,10.91,14.37489826
29/12/2019 19:00,11.81276,10.115,15.5516727,0.10276,0.105,0.146917043,11.71,10.01,15.40533025
29/12/2019 19:30,12.31684,10.21948,16.00444685,0.05684,0.10948,0.123355811,12.26,10.11,15.89086845
29/12/2019 20:00,12.53712,10.14916,16.13024571,0.05712,0.06916,0.089698383,12.48,10.08,16.04234397
29/12/2019 20:30,11.8392,10.57508,15.87447554,0.0392,0.11508,0.121573214,11.8,10.46,15.7686905
29/12/2019 21:00,11.4378,13.7062,17.85169984,0.0378,0.1162,0.122193617,11.4,13.59,17.73832292
29/12/2019 21:30,10.81164,13.49592,17.29252486,0.03164,0.11592,0.120160459,10.78,13.38,17.18233977
29/12/2019 22:00,10.81192,13.49424,17.29138882,0.03192,0.11424,0.118615614,10.78,13.38,17.18233977
29/12/2019 22:30,9.87136,13.34676,16.60059489,0.03136,0.11676,0.120898086,9.84,13.23,16.4881321
29/12/2019 23:00,9.26192,13.22572,16.14629467,0.03192,0.12572,0.129708923,9.23,13.1,16.02507098
29/12/2019 23:30,8.41416,12.85264,15.36191536,0.03416,0.12264,0.127308583,8.38,12.73,15.24064631
30/12/2019 00:00,7.91136,12.842,15.08332129,0.03136,0.112,0.116307565,7.88,12.73,14.97154969
30/12/2019 00:30,7.48332,13.06416,15.05564196,0.03332,0.10416,0.109359627,7.45,12.96,14.94871566
30/12/2019 01:00,7.15136,12.89872,14.74852289,0.03136,0.11872,0.122792052,7.12,12.78,14.62951811
30/12/2019 01:30,7.15548,12.89024,14.74310623,0.03248,0.10724,0.112050739,7.123,12.783,14.63359894
30/12/2019 02:00,6.68788,13.09584,14.70471911,0.04788,0.10584,0.11616626,6.64,12.99,14.58868397
30/12/2019 02:30,6.70124,13.10052,14.71496659,0.05824,0.10752,0.122280203,6.643,12.993,14.59272072
30/12/2019 03:00,6.226,10.95052,12.5967045,0.063,0.10752,0.124617617,6.163,10.843,12.47209758
30/12/2019 03:30,5.20628,5.94228,7.900382461,0.05628,0.11228,0.125595529,5.15,5.83,7.778907378
30/12/2019 04:00,5.29436,5.99032,7.994634545,0.09436,0.11032,0.145169942,5.2,5.88,7.849484059
30/12/2019 04:30,5.32544,5.91864,7.961822068,0.12544,0.10864,0.165945302,5.2,5.81,7.79718539
30/12/2019 05:00,5.34644,5.9248,7.980455859,0.14644,0.1148,0.186074484,5.2,5.81,7.79718539
30/12/2019 05:30,5.43828,5.98872,8.089478141,0.16828,0.11872,0.205943188,5.27,5.87,7.888586692
30/12/2019 06:00,6.32168,10.01368,11.84218836,0.21168,0.11368,0.240273937,6.11,9.9,11.63366236
30/12/2019 06:30,7.18964,13.2806,15.10182968,0.26964,0.0406,0.272679463,6.92,13.24,14.93934403
30/12/2019 07:00,6.79244,8.92356,11.21459603,0.27244,0.06356,0.279756014,6.52,8.86,11.00045454
30/12/2019 07:30,6.92264,8.88856,11.26629679,0.40264,0.02856,0.403651636,6.52,8.86,11.00045454
30/12/2019 08:00,7.30768,9.28272,11.81402038,0.19768,0.06272,0.207391371,7.11,9.22,11.64304513
30/12/2019 08:30,8.31244,11.86008,14.48302994,0.13244,0.08008,0.154768085,8.18,11.78,14.34157592
30/12/2019 09:00,9.16384,11.93148,15.04447336,0.13384,0.08148,0.156691212,9.03,11.85,14.89843616
30/12/2019 09:30,9.90468,12.00648,15.56464737,0.20468,0.04648,0.209891145,9.7,11.96,15.39907789
30/12/2019 10:00,10.32256,11.96944,15.80578182,0.32256,0.06944,0.329949795,10,11.9,15.54380906
30/12/2019 10:30,11.46292,11.92688,16.54233966,0.61292,0.02688,0.613509137,10.85,11.9,16.1038039
30/12/2019 11:00,11.01492,11.99332,16.28398561,0.86492,-0.03668,0.865697423,10.15,12.03,15.73986658
30/12/2019 11:30,10.9948,12.08992,16.34171939,1.0248,-0.08008,1.027924047,9.97,12.17,15.73244418
30/12/2019 12:00,11.36488,12.1464,16.63416756,1.17488,-0.1036,1.179438839,10.19,12.25,15.93419593
30/12/2019 12:30,11.5536,12.08632,16.72019151,1.2936,-0.11368,1.298585424,10.26,12.2,15.94075281
30/12/2019 13:00,11.5284,12.17916,16.77009078,1.3384,-0.14084,1.345789904,10.19,12.32,15.98807368
30/12/2019 13:30,11.41796,12.09468,16.63283184,1.17796,-0.14532,1.186889912,10.24,12.24,15.9585463
30/12/2019 14:00,11.2936,12.14344,16.58338132,1.1536,-0.12656,1.160521604,10.14,12.27,15.91767885
30/12/2019 14:30,11.18144,11.96808,16.37863057,0.81144,-0.10192,0.817815725,10.37,12.07,15.91294442
30/12/2019 15:00,11.13356,12.09236,16.43719345,0.76356,-0.08764,0.768573122,10.37,12.18,15.99654025
30/12/2019 15:30,11.05556,12.22348,16.48147051,1.01556,-0.01652,1.015694356,10.04,12.24,15.83095701
30/12/2019 16:00,11.17444,12.38524,16.68119538,1.01444,-0.07476,1.01719102,10.16,12.46,16.07722613
30/12/2019 16:30,11.74968,13.0696,17.57468134,0.44968,-0.0504,0.452495594,11.3,13.12,17.3154382
30/12/2019 17:00,15.0504,18.61704,23.93968919,0.9604,-0.02296,0.96067441,14.09,18.64,23.36616571
30/12/2019 17:30,12.493,18.53972,22.3561237,7.833,0.69972,7.864190809,4.66,17.84,18.43857912
30/12/2019 18:00,12.51472,18.28536,22.15790168,8.36472,0.81536,8.404365092,4.15,17.47,17.95615215
30/12/2019 18:30,12.6322,18.2476,22.19340854,8.2922,0.8176,8.332409651,4.34,17.43,17.96219641
30/12/2019 19:00,12.40932,17.07504,21.10801303,8.27932,0.84504,8.322333343,4.13,16.23,16.74723261
30/12/2019 19:30,12.41908,15.14404,19.5850835,7.54908,0.61404,7.574011749,4.87,14.53,15.32441842
30/12/2019 20:00,9.38764,15.91564,18.47797016,6.87764,0.53564,6.898466654,2.51,15.38,15.58346881
30/12/2019 20:30,10.21584,15.89956,18.8986612,3.95584,0.60956,4.002528388,6.26,15.29,16.52185522
30/12/2019 21:00,11.17408,15.92136,19.45121508,1.84408,0.31136,1.870180766,9.33,15.61,18.18573617
30/12/2019 21:30,13.03508,16.22812,20.81502316,0.04508,-0.13188,0.139371951,12.99,16.36,20.88994256
30/12/2019 22:00,10.9848,13.86092,17.68589648,0.0448,-0.12908,0.136633401,10.94,13.99,17.75960867
30/12/2019 22:30,9.93452,12.16896,15.70917805,0.04452,-0.13104,0.138396214,9.89,12.3,15.78296867
30/12/2019 23:00,9.14424,11.96568,15.05970196,0.04424,-0.12432,0.131956963,9.1,12.09,15.13202234
30/12/2019 23:30,8.4172,11.92984,14.60035405,0.0672,-0.16016,0.173686688,8.35,12.09,14.69321612
31/12/2019 00:00,7.88652,12.0694,14.41761472,0.36652,-0.3206,0.486950994,7.52,12.39,14.49353304
31/12/2019 00:30,7.43368,12.12764,14.22460018,0.11368,-0.26236,0.285929907,7.32,12.39,14.3907783
31/12/2019 01:00,7.28448,12.12668,14.14637822,0.35448,-0.31332,0.47310199,6.93,12.44,14.2400316
31/12/2019 01:30,7.38596,11.81244,13.93148032,0.15596,-0.28756,0.327130364,7.23,12.1,14.09549219
31/12/2019 02:00,6.96208,12.31716,14.14860376,0.82208,-0.32284,0.883199407,6.14,12.64,14.05237347
31/12/2019 02:30,6.67732,12.31156,14.00575282,1.51732,-0.32844,1.552460246,5.16,12.64,13.65266274
31/12/2019 03:00,5.03796,11.94808,12.96679053,3.34796,-0.31192,3.362458959,1.69,12.26,12.37593229
31/12/2019 03:30,4.99236,12.09248,13.08249712,3.76236,-0.31752,3.775734593,1.23,12.41,12.47080591
31/12/2019 04:00,5.66128,12.1618,13.41489733,2.54128,-0.2982,2.558715943,3.12,12.46,12.84468762
31/12/2019 04:30,6.50036,12.44324,14.03883549,1.20036,-0.32676,1.244040284,5.3,12.77,13.82616722
31/12/2019 05:00,6.71408,12.35116,14.05809459,0.86408,-0.30884,0.917614512,5.85,12.66,13.94625756
31/12/2019 05:30,6.92628,12.37352,14.18017461,1.03628,-0.32648,1.086492259,5.89,12.7,13.9993607
31/12/2019 06:00,7.19756,12.38256,14.32245308,1.68756,-0.37744,1.72925409,5.51,12.76,13.89883808
31/12/2019 06:30,7.41788,12.26452,14.33329671,1.72788,-0.37548,1.768206584,5.69,12.64,13.86166296
31/12/2019 07:00,7.88516,12.2764,14.59060469,2.50516,-0.4536,2.545894653,5.38,12.73,13.82017728
31/12/2019 07:30,8.45988,12.1302,14.78889183,2.60988,-0.4998,2.657305713,5.85,12.63,13.91903014
31/12/2019 08:00,8.83692,12.12296,15.00191035,2.65692,-0.46704,2.697656436,6.18,12.59,14.02499554
31/12/2019 08:30,8.73124,12.27664,15.06487443,2.43124,-0.21336,2.440584034,6.3,12.49,13.98892776
31/12/2019 09:00,9.81888,12.33972,15.76956227,3.00888,-0.28028,3.021905977,6.81,12.62,14.34017085
31/12/2019 09:30,10.65712,12.44728,16.38624381,3.76712,-0.41272,3.789661052,6.89,12.86,14.58943796
31/12/2019 10:00,11.13332,12.18196,16.50305922,2.90332,-0.27804,2.916603035,8.23,12.46,14.93266554
31/12/2019 10:30,12.56144,12.17368,17.4925201,2.21144,-0.16632,2.217685554,10.35,12.34,16.10584056
31/12/2019 11:00,13.30112,12.14764,18.01346582,2.17112,-0.19236,2.179624836,11.13,12.34,16.6178368
31/12/2019 11:30,13.15024,12.77576,18.3343627,2.62024,-0.32424,2.640225224,10.53,13.1,16.8074656
31/12/2019 12:00,13.913,14.79992,20.31278418,2.023,-0.22008,2.034935922,11.89,15.02,19.1565263
31/12/2019 12:30,13.6202,14.86992,20.16492918,1.4602,-0.15008,1.467892382,12.16,15.02,19.32526843
31/12/2019 13:00,13.26044,14.82648,19.89129906,1.14044,-0.09352,1.144268056,12.12,14.92,19.2224036
31/12/2019 13:30,13.54964,14.89064,20.13265764,1.38964,-0.12936,1.395648,12.16,15.02,19.32526843
31/12/2019 14:00,13.56264,14.95572,20.18957069,1.59264,-0.15428,1.60009515,11.97,15.11,19.27674765
31/12/2019 14:30,14.28224,15.00796,20.71765534,1.82224,-0.15204,1.828571787,12.46,15.16,19.62338401
31/12/2019 15:00,14.80224,14.95256,21.04008934,1.40224,-0.09744,1.405621418,13.4,15.05,20.15099253
31/12/2019 15:30,14.67152,14.92776,20.93063587,0.75152,-0.07224,0.754984058,13.92,15,20.46378264
31/12/2019 16:00,15.04452,14.9824,21.23228419,0.46452,-0.0476,0.46695245,14.58,15.03,20.93984957
31/12/2019 16:30,15.21428,14.9294,21.3157524,1.06428,-0.0406,1.06505412,14.15,14.97,20.59911163
31/12/2019 17:00,13.96868,14.81696,20.3633574,4.48868,-0.10304,4.489862513,9.48,14.92,17.67701332
31/12/2019 17:30,14.96532,14.58704,20.89838603,4.55532,-0.09296,4.556268414,10.41,14.68,17.99640242
31/12/2019 18:00,14.8172,14.4288,20.68186852,4.4072,-0.0812,4.407947967,10.41,14.51,17.85800101
31/12/2019 18:30,14.71592,14.14824,20.41399022,4.38592,-0.08176,4.386681997,10.33,14.23,17.58413489
31/12/2019 19:00,13.1434,14.39804,19.49493574,3.7534,-0.07196,3.754089743,9.39,14.47,17.24972464
31/12/2019 19:30,13.74936,14.46448,19.95660497,1.94936,-0.13552,1.954065014,11.8,14.6,18.77232005
31/12/2019 20:00,12.26708,14.80488,19.226693,1.48708,-0.08512,1.489514129,10.78,14.89,18.38261407
31/12/2019 20:30,11.63372,14.83764,18.85468116,0.99372,-0.05236,0.995098492,10.64,14.89,18.3008661
31/12/2019 21:00,11.23128,14.7656,18.55167361,0.65128,-0.0644,0.654456262,10.58,14.83,18.21717047
31/12/2019 21:30,10.89404,14.9256,18.4784643,0.75404,-0.0644,0.756785096,10.14,14.99,18.09750535
31/12/2019 22:00,10.40396,14.80316,18.09353281,0.74396,-0.05684,0.746128184,9.66,14.86,17.72385962
31/12/2019 22:30,10.172,14.65,17.83513622,0.462,-0.07,0.46727294,9.71,14.72,17.63412884
31/12/2019 23:00,9.79948,14.54524,17.53835269,0.52948,-0.07476,0.534731828,9.27,14.62,17.31119002
31/12/2019 23:30,9.46972,14.95364,17.69991373,0.90972,-0.06636,0.912137121,8.56,15.02,17.2879727
01/01/2020 00:00,9.13968,14.83936,17.42814837,0.65968,-0.08064,0.664590484,8.48,14.92,17.16149178
01/01/2020 00:30,8.795,14.72596,17.15243198,0.385,-0.05404,0.388774127,8.41,14.78,17.00519038
01/01/2020 01:00,8.57992,14.67164,16.99623627,0.19992,-0.03836,0.203566932,8.38,14.71,16.92951565
01/01/2020 01:30,8.43204,14.6018,16.8615498,0.29204,-0.0182,0.292606565,8.14,14.62,16.73332005
01/01/2020 02:00,7.86092,14.79412,16.75291168,0.36092,-0.07588,0.368810278,7.5,14.87,16.65433577
01/01/2020 02:30,7.35508,14.16484,15.96057311,0.11508,0.08484,0.142972837,7.24,14.08,15.8323719
01/01/2020 03:00,6.64852,10.62892,12.53701554,0.05852,0.10892,0.123645286,6.59,10.52,12.41364169
01/01/2020 03:30,6.23368,9.11088,11.03933425,0.04368,0.11088,0.119173474,6.19,9,10.92319093
01/01/2020 04:00,5.69116,6.78228,8.853735039,0.04116,0.11228,0.119586554,5.65,6.67,8.74136145
01/01/2020 04:30,5.50088,6.3464,8.39859951,0.04088,0.1064,0.113983044,5.46,6.24,8.291513734
01/01/2020 05:00,5.40508,6.34472,8.334888223,0.04508,0.10472,0.114010898,5.36,6.24,8.226007537
01/01/2020 05:30,5.40424,6.35032,8.338607442,0.04424,0.11032,0.118859918,5.36,6.24,8.226007537
01/01/2020 06:00,5.53228,6.36324,8.431900456,0.04228,0.09324,0.102378201,5.49,6.27,8.333846651
01/01/2020 06:30,5.65984,6.36492,8.517393699,0.04984,0.09492,0.107209291,5.61,6.27,8.413382197
01/01/2020 07:00,5.81536,6.33116,8.59662718,0.04536,0.11116,0.120058632,5.77,6.22,8.484179395
01/01/2020 07:30,5.93312,6.36088,8.698431313,0.04312,0.11088,0.118969361,5.89,6.25,8.588049837
01/01/2020 08:00,6.06508,6.48968,8.882631474,0.04508,0.02968,0.053973223,6.02,6.46,8.830175536
01/01/2020 08:30,6.3718,6.50116,9.103016895,0.0518,0.04116,0.066161814,6.32,6.46,9.037366873
01/01/2020 09:00,7.349,6.50504,9.814445802,0.049,0.07504,0.089621435,7.3,6.43,9.72804708
01/01/2020 09:30,7.78916,6.49364,10.1409257,0.06916,0.14364,0.159422568,7.72,6.35,9.996044218
01/01/2020 10:00,8.28304,6.53444,10.55024444,0.10304,0.10444,0.146713855,8.18,6.43,10.40467683
01/01/2020 10:30,9.78024,6.51152,11.74959519,0.10024,0.12152,0.157528309,9.68,6.39,11.59890081
01/01/2020 11:00,10.7064,6.55444,12.55339335,0.1064,0.10444,0.149092836,10.6,6.45,12.40816264
01/01/2020 11:30,10.35528,6.7518,12.36198314,0.10528,0.1218,0.160994156,10.25,6.63,12.20735024
01/01/2020 12:00,11.0244,9.33436,14.44533392,0.1344,0.09436,0.164216837,10.89,9.24,14.28179611
01/01/2020 12:30,12.15072,9.5778,15.47172419,0.16072,0.1078,0.193524568,11.99,9.47,15.27877613
01/01/2020 13:00,12.43064,9.54112,15.67015576,0.15064,0.07112,0.166584705,12.28,9.47,15.50739501
01/01/2020 13:30,12.78208,12.95476,18.19910371,0.12208,0.07476,0.14315231,12.66,12.88,18.06017719
01/01/2020 14:00,13.05388,13.84016,19.02508375,0.10388,0.09016,0.137549555,12.95,13.75,18.88822384
01/01/2020 14:30,12.18828,13.86904,18.4635977,0.09828,0.08904,0.132616289,12.09,13.78,18.33184388
01/01/2020 15:00,11.62644,13.8822,18.10772167,0.07644,0.1022,0.127624111,11.55,13.78,17.98029199
01/01/2020 15:30,11.52956,13.8962,18.05644285,0.04956,0.1162,0.126327486,11.48,13.78,17.93540632
01/01/2020 16:00,12.50004,13.79216,18.61383027,0.04004,0.13216,0.138092242,12.46,13.66,18.48911031
01/01/2020 16:30,13.37128,13.71476,19.15426247,0.23128,0.14476,0.272847752,13.14,13.57,18.88926944
01/01/2020 17:00,12.14116,13.5444,18.18951724,2.98116,0.1344,2.984188048,9.16,13.41,16.23987993
01/01/2020 17:30,13.34088,13.253,18.80481556,2.98088,0.133,2.983845602,10.36,13.12,16.7171768
01/01/2020 18:00,13.4462,13.3376,18.93916229,2.9862,0.1176,2.988514715,10.46,13.22,16.85763922
01/01/2020 18:30,15.24156,13.3404,20.25515795,0.23156,0.1204,0.260990792,15.01,13.22,20.00171243
01/01/2020 19:00,15.21428,13.36444,20.25049561,0.08428,0.10444,0.134204441,15.13,13.26,20.11826285
01/01/2020 19:30,14.85936,13.38544,19.99926458,0.12936,0.12544,0.180192129,14.73,13.26,19.81919524
01/01/2020 20:00,14.58708,13.34928,19.77337046,0.15708,0.11928,0.197235506,14.43,13.23,19.57697117
01/01/2020 20:30,12.07504,13.83252,18.36151411,0.14504,0.14252,0.203343434,11.93,13.69,18.15877198
01/01/2020 21:00,11.2856,13.79132,17.82036124,0.1456,0.13132,0.196072187,11.14,13.66,17.62654816
01/01/2020 21:30,11.01692,13.66864,17.5557468,0.13692,0.10864,0.174784828,10.88,13.56,17.38528113
01/01/2020 22:00,10.49308,13.68068,17.24139592,0.14308,0.12068,0.187177853,10.35,13.56,17.0586078
01/01/2020 22:30,10.03912,13.65352,16.94705103,0.16912,0.09352,0.193255181,9.87,13.56,16.77171726
01/01/2020 23:00,9.38652,13.39852,16.35931221,0.22652,0.05852,0.233957049,9.16,13.34,16.18212594
01/01/2020 23:30,8.6864,12.52256,15.24034297,0.2464,0.04256,0.250048622,8.44,12.48,15.06598819
02/01/2020 00:00,7.13172,6.20672,9.45435367,0.25172,0.00672,0.251809684,6.88,6.2,9.261446971
02/01/2020 00:30,6.83688,6.0596,9.13573644,0.23688,0.0196,0.237689492,6.6,6.04,8.946597118
02/01/2020 01:00,6.68872,5.94148,8.946516631,0.32872,0.01148,0.328920399,6.36,5.93,8.695659837
02/01/2020 01:30,6.53576,5.97432,8.854866359,0.65576,-0.01568,0.655947437,5.88,5.99,8.393717889
02/01/2020 02:00,6.43308,5.99304,8.792101383,0.91308,-0.03696,0.913827734,5.52,6.03,8.175041284
02/01/2020 02:30,6.22796,5.99248,8.64276011,1.17796,-0.03752,1.178557386,5.05,6.03,7.865328982
02/01/2020 03:00,6.14756,5.88924,8.513262696,0.49756,-0.06076,0.501256153,5.65,5.95,8.20518129
02/01/2020 03:30,5.86896,5.97056,8.372113126,0.49896,-0.06944,0.503768791,5.37,6.04,8.081986142
02/01/2020 04:00,5.963,6.10916,8.53693182,0.553,-0.07084,0.557518884,5.41,6.18,8.213434117
02/01/2020 04:30,6.29032,5.8874,8.615660419,0.53032,-0.0826,0.536714135,5.76,5.97,8.295691653
02/01/2020 05:00,6.37804,5.97,8.736148708,0.69804,-0.07,0.701541048,5.68,6.04,8.291200154
02/01/2020 05:30,6.73416,5.96692,8.997391021,0.73416,-0.07308,0.737788311,6,6.04,8.513612629
02/01/2020 06:00,7.571,5.84504,9.564754759,0.861,-0.06496,0.863447046,6.71,5.91,8.94159941
02/01/2020 06:30,8.02272,5.84504,9.926153777,0.76272,-0.06496,0.765481287,7.26,5.91,9.361394127
02/01/2020 07:00,8.11608,6.01352,10.10114733,0.62608,-0.04648,0.62780296,7.49,6.06,9.634505696
02/01/2020 07:30,8.935,6.1162,10.82784039,0.945,-0.0238,0.945299656,7.99,6.14,10.07669093
02/01/2020 08:00,9.7328,10.23544,14.12415052,1.3328,-0.08456,1.335479777,8.4,10.32,13.30647962
02/01/2020 08:30,10.45336,13.28792,16.9068493,1.33336,-0.05208,1.334376714,9.12,13.34,16.15951732
02/01/2020 09:00,11.16984,13.47204,17.50031964,1.16984,-0.05796,1.171274941,10,13.53,16.82441381
02/01/2020 09:30,11.72244,14.24384,18.44729187,1.18244,-0.07616,1.184890163,10.54,14.32,17.7807199
02/01/2020 10:00,12.52844,14.19668,18.93429512,2.14844,-0.17332,2.15541974,10.38,14.37,17.72685251
02/01/2020 10:30,13.07712,14.23,19.32625074,2.50712,-0.14,2.511025825,10.57,14.37,17.83877238
02/01/2020 11:00,13.34132,14.14184,19.44177096,2.02132,-0.11816,2.024770685,11.32,14.26,18.20686684
02/01/2020 11:30,13.4982,14.26828,19.64141587,1.9082,-0.11172,1.911467656,11.59,14.38,18.46923117
02/01/2020 12:00,13.58548,14.4788,19.8544936,2.54548,-0.2212,2.555072968,11.04,14.7,18.38400392
02/01/2020 12:30,14.01496,14.44984,20.13000198,4.68496,-0.79016,4.751126501,9.33,15.24,17.86914939
02/01/2020 13:00,14.74752,14.40376,20.61450092,5.49752,-0.92624,5.575001945,9.25,15.33,17.90450781
02/01/2020 13:30,15.76072,14.40272,21.35037794,4.92072,-0.56728,4.953311207,10.84,14.97,18.48259993
02/01/2020 14:00,16.11364,12.48084,20.38187335,7.00364,-1.46916,7.156074647,9.11,13.95,16.66117043
02/01/2020 14:30,15.9854,10.64676,19.2064185,5.4754,-0.93324,5.554362435,10.51,11.58,15.63830234
02/01/2020 15:00,14.5976,10.75652,18.13264041,4.9476,-0.82348,5.015661977,9.65,11.58,15.07378187
02/01/2020 15:30,15.322,10.96368,18.84054042,2.772,-0.16632,2.776985117,12.55,11.13,16.77436735
02/01/2020 16:00,15.80916,11.06704,19.29789922,2.79916,-0.16296,2.803899547,13.01,11.23,17.18641906
02/01/2020 16:30,14.58828,11.42268,18.52823607,2.54828,-0.11732,2.550979212,12.04,11.54,16.67732592
02/01/2020 17:00,17.04608,11.14876,20.36820299,2.51608,-0.12124,2.518999346,14.53,11.27,18.38841483
02/01/2020 17:30,18.13504,10.815,21.115016,3.36504,-0.245,3.373947125,14.77,11.06,18.45200531
02/01/2020 18:00,18.3242,10.578,21.15822274,3.9942,-0.322,4.0071583,14.33,10.9,18.00441335
02/01/2020 18:30,18.21076,10.3508,20.94685753,4.40076,-0.3892,4.41793676,13.81,10.74,17.49467633
02/01/2020 19:00,16.49728,10.5472,19.5806965,5.39728,-0.6328,5.434249464,11.1,11.18,15.75444064
02/01/2020 19:30,16.54776,10.56936,19.63516569,7.13776,-1.20064,7.238035246,9.41,11.77,15.06920701
02/01/2020 20:00,15.46932,11.02384,18.9953918,5.82932,-0.70616,5.871936104,9.64,11.73,15.18296743
02/01/2020 20:30,14.74548,10.18844,17.92298775,5.76548,-0.72156,5.810456821,8.98,10.91,14.13041047
02/01/2020 21:00,13.7062,10.04124,16.99077453,6.7662,-1.13876,6.861358231,6.94,11.18,13.15887533
02/01/2020 21:30,13.25032,9.96216,16.57756351,4.45032,-0.42784,4.470838307,8.8,10.39,13.61587676
02/01/2020 22:00,11.89656,9.96496,15.51865225,3.83656,-0.35504,3.852952898,8.06,10.32,13.09450266
02/01/2020 22:30,10.99384,9.87788,14.7796154,3.70384,-0.44212,3.730134158,7.29,10.32,12.6351296
02/01/2020 23:00,10.53228,11.48012,15.57954034,4.03228,-0.43988,4.056202215,6.5,11.92,13.57705417
02/01/2020 23:30,9.68904,13.83388,16.88945624,2.11904,-0.17612,2.126346344,7.57,14.01,15.92435242
03/01/2020 00:00,9.02948,13.87124,16.55121773,2.34948,-0.22876,2.360590479,6.68,14.1,15.60232034
03/01/2020 00:30,8.63244,13.80272,16.27986793,4.75244,-0.70728,4.804782092,3.88,14.51,15.01980359
03/01/2020 01:00,8.50392,13.76436,16.17943947,5.25392,-0.74564,5.306567099,3.25,14.51,14.86951916
03/01/2020 01:30,8.24704,13.78464,16.06331126,4.31704,-0.53536,4.350108584,3.93,14.32,14.84948821
03/01/2020 02:00,7.81592,11.28236,13.72516858,4.73592,-0.71764,4.789983864,3.08,12,12.38896283
03/01/2020 02:30,6.92976,7.05644,9.890142523,5.28976,-0.76356,5.344584617,1.64,7.82,7.990118898
03/01/2020 03:00,6.9604,6.93056,9.822414676,4.8804,-0.76944,4.940682349,2.08,7.7,7.975988967
03/01/2020 03:30,6.89604,6.92912,9.775892371,3.94604,-0.60088,3.991527083,2.95,7.53,8.087236858
03/01/2020 04:00,7.00228,9.90076,12.12670498,3.68228,-0.49924,3.71596913,3.32,10.4,10.9170692
03/01/2020 04:30,6.98032,11.3294,13.30714739,2.49032,-0.2506,2.502897134,4.49,11.58,12.42000403
03/01/2020 05:00,7.25452,13.58604,15.401576,2.00452,-0.18396,2.012943544,5.25,13.77,14.73687212
03/01/2020 05:30,7.62188,11.09348,13.45950791,1.53188,-0.08652,1.534321363,6.09,11.18,12.73108401
03/01/2020 06:00,7.43764,10.43676,12.81578901,2.18764,-0.09324,2.189626102,5.25,10.53,11.76619735
03/01/2020 06:30,8.12832,11.5196,14.0986088,2.37832,-0.1204,2.381365613,5.75,11.64,12.98276165
03/01/2020 07:00,9.96736,14.8926,17.92031808,3.65736,-0.2674,3.667122159,6.31,15.16,16.42077038
03/01/2020 07:30,10.0902,14.70956,17.837693,2.3702,-0.16044,2.375623925,7.72,14.87,16.75456057
03/01/2020 08:00,10.1738,14.45384,17.67539808,1.8438,-0.07616,1.845372262,8.33,14.53,16.74842679
03/01/2020 08:30,11.11192,14.0616,17.92214721,1.78192,-0.0784,1.783643868,9.33,14.14,16.94073493
03/01/2020 09:00,10.75688,11.62,15.83460979,3.31688,-0.28,3.328677355,7.44,11.9,14.03437209
03/01/2020 09:30,11.68572,11.41612,16.33658005,3.83572,-0.80388,3.919052305,7.85,12.22,14.52414886
03/01/2020 10:00,13.55084,11.23132,17.60022198,1.96084,-0.14868,1.966468725,11.59,11.38,16.24292154
03/01/2020 10:30,13.61688,11.29384,17.69096501,4.71688,-0.42616,4.736092195,8.9,11.72,14.71626311
03/01/2020 11:00,13.27732,11.43396,17.52206231,6.27732,-0.23604,6.281756224,7,11.67,13.60841284
03/01/2020 11:30,12.45948,11.95904,17.2701268,5.70948,-0.12096,5.710761174,6.75,12.08,13.83795144
03/01/2020 12:00,13.00232,11.766,17.53565172,1.34232,-0.014,1.342393006,11.66,11.78,16.57480015
03/01/2020 12:30,12.82816,11.77972,17.41618478,1.65816,-0.14028,1.66408325,11.17,11.92,16.33570629
03/01/2020 13:00,11.868,11.97796,16.86181929,1.918,-0.15204,1.924016674,9.95,12.13,15.68883042
03/01/2020 13:30,12.645,11.98544,17.42259444,2.695,-0.29456,2.711049722,9.95,12.28,15.80509095
03/01/2020 14:00,12.58132,12.0482,17.41978003,1.88132,-0.1918,1.891071702,10.7,12.24,16.25753979
03/01/2020 14:30,12.08312,12.1056,17.10401533,1.51312,-0.1344,1.519077185,10.57,12.24,16.17227566
03/01/2020 15:00,12.66724,11.79076,17.30551908,2.13724,-0.49924,2.194774566,10.53,12.29,16.18409713
03/01/2020 15:30,11.91964,11.978,16.89823369,1.38964,-0.112,1.394146093,10.53,12.09,16.03274774
03/01/2020 16:00,11.996,11.97716,16.95158924,1.666,-0.11284,1.669817016,10.33,12.09,15.90210678
03/01/2020 16:30,13.23072,12.2766,18.0490127,2.61072,-0.4634,2.651527575,10.62,12.74,16.58589762
03/01/2020 17:00,15.59144,11.80784,19.55806961,2.49144,-0.55216,2.551892227,13.1,12.36,18.01054136
03/01/2020 17:30,15.60604,11.23244,19.22800543,2.89604,-0.00756,2.896049868,12.71,11.24,16.96707694
03/01/2020 18:00,15.4278,11.15452,19.03786567,3.3278,-0.02548,3.327897545,12.1,11.18,16.47429513
03/01/2020 18:30,15.00992,11.16096,18.70467125,4.11992,-0.01904,4.119963996,10.89,11.18,15.60719385
03/01/2020 19:00,14.41916,11.25232,18.29007601,1.88916,0.01232,1.889200172,12.53,11.24,16.8326617
03/01/2020 19:30,14.69024,11.32916,18.55136161,3.04024,-0.77084,3.136439632,11.65,12.1,16.79680029
03/01/2020 20:00,12.3214,12.2452,17.37129301,0.9114,-0.0448,0.912500411,11.41,12.29,16.76997913
03/01/2020 20:30,11.90544,11.64884,16.65637941,0.96544,-0.04116,0.966316997,10.94,11.69,16.01061211
03/01/2020 21:00,11.50068,11.66508,16.38107847,0.75068,-0.02492,0.751093515,10.75,11.69,15.88139163
03/01/2020 21:30,13.66172,11.14588,17.63159761,0.67172,0.00588,0.671745735,12.99,11.14,17.11255972
03/01/2020 22:00,13.42812,11.1882,17.47827869,0.49812,0.0182,0.498452379,12.93,11.17,17.08665561
03/01/2020 22:30,10.70132,11.401,15.63652937,1.39132,-0.329,1.429689597,9.31,11.73,14.97561351
03/01/2020 23:00,10.09288,11.36236,15.19767915,1.27288,-0.22764,1.293075197,8.82,11.59,14.56435718
03/01/2020 23:30,9.44728,11.53288,14.90833393,0.98728,-0.05712,0.988930985,8.46,11.59,14.34920555
04/01/2020 00:00,9.9374,14.44668,17.53449406,1.8774,-0.03332,1.877695658,8.06,14.48,16.57208496
04/01/2020 00:30,9.69284,14.07928,17.09319375,2.42284,-0.16072,2.428164859,7.27,14.24,15.98844896
04/01/2020 01:00,9.37016,14.05176,16.88940074,2.05016,-0.12824,2.054166868,7.32,14.18,15.95790713
04/01/2020 01:30,8.93676,14.06604,16.66490806,2.07676,-0.11396,2.079884367,6.86,14.18,15.75220619
04/01/2020 02:00,8.63452,14.37072,16.76521783,1.93452,-0.11928,1.938193837,6.7,14.49,15.96402518
04/01/2020 02:30,8.27068,14.5238,16.71361463,1.73068,-0.1162,1.73457652,6.54,14.64,16.03437557
