Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/01/2020 03:00,7.91924,14.61324,16.62110542,1.82924,-0.11676,1.832962595,6.09,14.73,15.93929108
04/01/2020 03:30,7.49156,14.79376,16.58248492,1.49156,-0.08624,1.49405106,6,14.88,16.04413912
04/01/2020 04:00,7.68616,14.63552,16.53104659,1.19616,-0.07448,1.19847654,6.49,14.71,16.0780658
04/01/2020 04:30,8.17656,14.36592,16.52984546,1.59656,-0.09408,1.59932951,6.58,14.46,15.88672402
04/01/2020 05:00,8.43368,14.28932,16.59251712,1.72368,-0.12068,1.72789942,6.71,14.41,15.89566608
04/01/2020 05:30,8.33732,14.38676,16.62798148,1.44732,-0.09324,1.450320268,6.89,14.48,16.03566338
04/01/2020 06:00,8.44588,14.23212,16.54950539,1.12588,-0.04788,1.12689763,7.32,14.28,16.04683146
04/01/2020 06:30,8.46928,13.97756,16.34322145,1.30928,-0.06244,1.310768047,7.16,14.04,15.76030457
04/01/2020 07:00,8.86912,13.96016,16.53926712,1.70912,-0.11984,1.713316316,7.16,14.08,15.79594885
04/01/2020 07:30,8.91924,14.17688,16.74923188,1.61924,-0.11312,1.623186469,7.3,14.29,16.0466227
04/01/2020 08:00,8.95588,13.1908,15.9438073,1.40588,-0.1092,1.41011461,7.55,13.3,15.29354439
04/01/2020 08:30,9.07904,10.36428,13.77850744,1.06904,-0.05572,1.070491121,8.01,10.42,13.14292585
04/01/2020 09:00,10.04288,10.34356,14.4169578,1.13288,-0.07644,1.13545593,8.91,10.42,13.71001459
04/01/2020 09:30,11.05112,10.41356,15.18451465,1.89112,-0.21644,1.903465557,9.16,10.63,14.03219512
04/01/2020 10:00,11.3956,11.30396,16.05114361,1.6156,-0.16604,1.6241098,9.78,11.47,15.07346344
04/01/2020 10:30,12.24128,14.72732,19.15053238,1.56128,-0.16268,1.569732468,10.68,14.89,18.32415073
04/01/2020 11:00,12.18224,14.73268,19.11697757,1.33224,-0.11732,1.337395753,10.85,14.85,18.39143823
04/01/2020 11:30,13.1812,14.69848,19.74308354,2.1812,-0.19152,2.189592051,11,14.89,18.51248498
04/01/2020 12:00,12.86556,14.60892,19.4664629,2.34556,-0.17108,2.351790824,10.52,14.78,18.14163168
04/01/2020 12:30,12.84868,13.39336,18.55992106,1.82868,-0.13664,1.833777803,11.02,13.53,17.44996562
04/01/2020 13:00,12.84096,10.87152,16.82498739,1.94096,-0.15848,1.947419223,10.9,11.03,15.50712417
04/01/2020 13:30,12.27348,11.11672,16.55958257,1.45348,-0.13328,1.459577908,10.82,11.25,15.60880841
04/01/2020 14:00,11.55588,11.30652,16.16711963,1.05588,-0.12348,1.063075672,10.5,11.43,15.52078928
04/01/2020 14:30,12.35856,10.95652,16.51603269,2.82856,-0.96348,2.98815083,9.53,11.92,15.26130073
04/01/2020 15:00,13.60492,10.8454,17.39875137,3.59492,-1.1746,3.781948567,10.01,12.02,15.64226646
04/01/2020 15:30,13.73676,10.92392,17.55080065,2.77676,-1.04608,2.967268014,10.96,11.97,16.2296796
04/01/2020 16:00,13.38928,11.25176,17.4892802,0.60928,-0.05824,0.6120572,12.78,11.31,17.06588703
04/01/2020 16:30,13.2224,10.93564,17.15867372,3.5224,-0.37436,3.542237594,9.7,11.31,14.89986913
04/01/2020 17:00,14.00508,10.51524,17.51321039,4.45508,-0.49476,4.482468657,9.55,11.01,14.5747247
04/01/2020 17:30,14.64452,10.53316,18.03910823,7.46452,-1.52684,7.619074696,7.18,12.06,14.03552635
04/01/2020 18:00,14.82076,10.3694,18.0881006,7.34076,-1.3706,7.467616871,7.48,11.74,13.92041666
04/01/2020 18:30,14.23148,10.6372,17.76752788,5.47148,-0.6328,5.507951455,8.76,11.27,14.27411994
04/01/2020 19:00,13.1192,10.98952,17.11382361,5.4292,-0.76048,5.482202338,7.69,11.75,14.0427419
04/01/2020 19:30,14.45004,11.0108,18.16704083,3.26004,-0.7392,3.342794855,11.19,11.75,16.22586207
04/01/2020 20:00,13.61176,11.18484,17.61762345,0.43176,-0.05516,0.435269254,13.18,11.24,17.32195139
04/01/2020 20:30,11.4942,11.19044,16.04190079,1.0542,-0.04956,1.055364313,10.44,11.24,15.34050847
04/01/2020 21:00,11.41512,11.16344,15.96644473,1.55512,-0.12656,1.560261404,9.86,11.29,14.98945296
04/01/2020 21:30,11.16188,10.9962,15.66856661,1.74188,-0.1638,1.749564624,9.42,11.16,14.60417748
04/01/2020 22:00,10.7898,11.05196,15.44556907,2.1798,-0.20804,2.189705159,8.61,11.26,14.17461463
04/01/2020 22:30,10.32444,10.98224,15.07327624,1.57444,-0.13776,1.580455356,8.75,11.12,14.14980212
04/01/2020 23:00,9.53352,10.8626,14.45282264,1.98352,-0.1974,1.993318427,7.55,11.06,13.39126954
04/01/2020 23:30,8.98328,10.93452,14.15143269,2.58328,-0.30548,2.601279222,6.4,11.24,12.93435735
05/01/2020 00:00,8.52608,10.69104,13.67451558,2.23608,-0.21896,2.246774855,6.29,10.91,12.59333951
05/01/2020 00:30,8.24952,10.61396,13.44286901,1.89952,-0.16604,1.906763098,6.35,10.78,12.51123095
05/01/2020 01:00,7.78472,10.7126,13.24241912,1.43472,-0.1274,1.440365314,6.35,10.84,12.56296541
05/01/2020 01:30,7.42476,10.81772,13.12059934,1.75476,-0.18228,1.764201988,5.67,11,12.37533434
05/01/2020 02:00,7.30908,10.94488,13.16104284,2.71908,-0.29512,2.735048786,4.59,11.24,12.14107491
05/01/2020 02:30,7.06268,10.87276,12.96527511,2.05268,-0.17724,2.060317742,5.01,11.05,12.13270786
05/01/2020 03:00,6.7172,10.94416,12.84116093,2.0272,-0.17584,2.034811919,4.69,11.12,12.0685749
05/01/2020 03:30,6.89252,10.90272,12.89868735,2.80252,-0.28728,2.817205734,4.09,11.19,11.91403374
05/01/2020 04:00,7.16936,12.08096,14.04810725,2.43936,-0.15904,2.444539002,4.73,12.24,13.12213778
05/01/2020 04:30,7.14028,13.35252,15.14177628,3.71028,-0.48748,3.742167077,3.43,13.84,14.2586991
05/01/2020 05:00,6.79196,13.54136,15.1492294,3.15196,-0.38864,3.175829481,3.64,13.93,14.39772551
05/01/2020 05:30,7.11424,13.22384,15.0160699,1.86424,-0.14616,1.869960835,5.25,13.37,14.36382261
05/01/2020 06:00,7.22824,13.21968,15.06676451,2.22824,-0.18032,2.235524279,5,13.4,14.30244734
05/01/2020 06:30,7.96428,13.07596,15.31046981,2.32428,-0.19404,2.332365546,5.64,13.27,14.4188245
05/01/2020 07:00,9.39908,12.847,15.9181693,2.36908,-0.203,2.377761352,7.03,13.05,14.82306986
05/01/2020 07:30,7.99968,13.10212,15.35123541,2.40968,-0.18788,2.416993297,5.59,13.29,14.41777375
05/01/2020 08:00,8.1738,13.40928,15.7041331,2.3338,-0.16072,2.339327544,5.84,13.57,14.77330363
05/01/2020 08:30,8.97936,13.7632,16.43333747,2.64936,-0.2268,2.659049952,6.33,13.99,15.3554225
05/01/2020 09:00,9.87408,13.64136,16.8399572,3.31408,-0.52864,3.355977726,6.56,14.17,15.61481668
05/01/2020 09:30,10.70792,13.55076,17.27086122,2.18792,-0.14924,2.193003991,8.52,13.7,16.13320799
05/01/2020 10:00,12.27548,13.36776,18.14895084,2.33548,-0.21224,2.345103974,9.94,13.58,16.82914139
05/01/2020 10:30,12.23164,13.64836,18.32732244,2.62164,-0.24164,2.632752586,9.61,13.89,16.8903582
05/01/2020 11:00,14.55944,13.7198,20.00525444,3.63944,-0.6202,3.691906222,10.92,14.34,18.02448335
05/01/2020 11:30,14.7594,13.63604,20.0943145,2.6194,-0.25396,2.63168236,12.14,13.89,18.44753913
05/01/2020 12:00,13.61444,13.77624,19.36847348,3.25444,-0.40376,3.279390469,10.36,14.18,17.56137808
05/01/2020 12:30,14.16672,13.76152,19.75032628,3.71672,-0.50848,3.751341023,10.45,14.27,17.68715353
05/01/2020 13:00,15.76608,13.5448,20.78535267,2.16608,-0.1652,2.172370504,13.6,13.71,19.31124284
05/01/2020 13:30,15.18108,15.93272,22.00719784,4.37108,-1.12728,4.514100194,10.81,17.06,20.19652693
05/01/2020 14:00,15.83812,16.46132,22.84340389,1.68812,-0.14868,1.694654796,14.15,16.61,21.82005041
05/01/2020 14:30,15.86968,16.49156,22.88707702,3.10968,-0.67844,3.182827444,12.76,17.17,21.39220652
05/01/2020 15:00,14.95476,16.728,22.43815569,1.40476,-0.112,1.409217747,13.55,16.84,21.61453446
05/01/2020 15:30,14.52144,16.82688,22.22647318,2.63144,-0.60312,2.699672241,11.89,17.43,21.09921799
05/01/2020 16:00,15.43272,16.89248,22.88066273,0.97272,-0.03752,0.973443346,14.46,16.93,22.26469178
05/01/2020 16:30,15.74504,16.63824,22.9071455,1.05504,-0.01176,1.055105539,14.69,16.65,22.20402216
05/01/2020 17:00,15.34684,16.53856,22.56212456,6.07684,-0.95144,6.150871683,9.27,17.49,19.79477204
05/01/2020 17:30,15.18596,17.03976,22.82469719,3.86596,-0.10024,3.867259337,11.32,17.14,20.54074001
05/01/2020 18:00,15.15064,17.13652,22.87361384,3.93064,-0.05348,3.931003806,11.22,17.19,20.52765208
05/01/2020 18:30,16.70248,17.37568,24.1015994,1.43248,-0.05432,1.433509544,15.27,17.43,23.17278145
05/01/2020 19:00,15.74476,17.45764,23.50886347,1.26476,-0.05236,1.265843366,14.48,17.51,22.72158665
05/01/2020 19:30,14.49636,17.22568,22.51374035,1.25636,-0.05432,1.257533742,13.24,17.28,21.76915249
05/01/2020 20:00,13.88392,16.58744,21.63114422,1.33392,-0.04256,1.334598786,12.55,16.63,20.83409225
05/01/2020 20:30,13.42216,16.59644,21.34469957,1.46216,-0.06356,1.463540823,11.96,16.66,20.50846654
05/01/2020 21:00,12.83172,16.5216,20.91928069,1.65172,-0.0784,1.653579608,11.18,16.6,20.01380524
05/01/2020 21:30,12.61252,16.29156,20.60316937,1.26252,-0.04844,1.263448924,11.35,16.34,19.89517781
05/01/2020 22:00,12.01596,16.0878,20.07985567,1.06596,-0.0322,1.06644623,10.95,16.12,19.48735231
05/01/2020 22:30,11.37636,16.0282,19.65514594,1.11636,-0.0518,1.117561135,10.26,16.08,19.07443315
05/01/2020 23:00,10.833,15.83044,19.18219799,0.973,-0.04956,0.974261358,9.86,15.88,18.69208389
05/01/2020 23:30,9.85988,16.05608,18.84184011,1.27988,-0.07392,1.282012863,8.58,16.13,18.27001095
06/01/2020 00:00,9.06644,16.04512,18.42949294,1.12644,-0.05488,1.127776081,7.94,16.1,17.95142334
06/01/2020 00:30,8.60372,15.97772,18.14694283,1.27372,-0.04228,1.27442153,7.33,16.02,17.61730116
06/01/2020 01:00,5.1276,13.42972,14.37531429,6.7676,0.41972,6.780602823,-1.64,13.01,13.11295924
06/01/2020 01:30,4.37104,12.5072,13.24900157,8.25104,0.6272,8.274843861,-3.88,11.88,12.49755176
06/01/2020 02:00,3.84944,10.30164,10.99736218,7.55944,0.73164,7.594763341,-3.71,9.57,10.2639661
06/01/2020 02:30,5.5634,9.76412,11.23785829,5.2934,0.41412,5.309574271,0.27,9.35,9.353897583
06/01/2020 03:00,7.50108,10.3354,12.7705401,2.41108,-0.1246,2.414297398,5.09,10.46,11.6326996
06/01/2020 03:30,7.27164,10.26672,12.58102889,1.64164,-0.06328,1.642859169,5.63,10.33,11.76459944
06/01/2020 04:00,7.2856,10.28208,12.60163229,1.8956,-0.08792,1.897637817,5.39,10.37,11.68712967
06/01/2020 04:30,7.134,10.32332,12.54850158,2.044,-0.10668,2.046782016,5.09,10.43,11.60573134
06/01/2020 05:00,7.35412,10.41876,12.75278953,2.44412,-0.12124,2.447125193,4.91,10.54,11.62754058
06/01/2020 05:30,7.63396,10.762,13.19461971,3.75396,-0.378,3.772943106,3.88,11.14,11.79635537
06/01/2020 06:00,8.33924,10.74468,13.60114231,3.43924,-0.21532,3.445973662,4.9,10.96,12.00548208
06/01/2020 06:30,9.13676,10.77764,14.12932791,4.10676,-0.33236,4.120186994,5.03,11.11,12.19561397
06/01/2020 07:00,10.30108,10.93336,15.02167135,3.60108,-0.27664,3.611690305,6.7,11.21,13.05963629
06/01/2020 07:30,10.88652,11.29848,15.68986832,3.86652,-0.26152,3.875354128,7.02,11.56,13.52457023
06/01/2020 08:00,11.84672,11.03732,16.19157829,5.11672,-1.00268,5.214037854,6.73,12.04,13.79327735
06/01/2020 08:30,12.2476,10.75724,16.30097906,3.5476,-0.24276,3.555896255,8.7,11,14.02462121
06/01/2020 09:00,11.60684,10.7,15.78634647,3.41684,-0.56,3.462426257,8.19,11.26,13.92349453
06/01/2020 09:30,12.91644,10.57696,16.69450524,3.29644,-0.52304,3.337676964,9.62,11.1,14.6885806
06/01/2020 10:00,14.36552,10.5224,17.80699488,2.51552,-0.2576,2.528675272,11.85,10.78,16.01970349
06/01/2020 10:30,13.93632,10.354,17.36163388,2.54632,-0.266,2.560176076,11.39,10.62,15.57294128
06/01/2020 11:00,13.18724,10.43324,16.81534406,2.90724,-0.32676,2.925545507,10.28,10.76,14.88139778
06/01/2020 11:30,13.319,10.64968,17.05319457,3.269,-0.46032,3.301250597,10.05,11.11,14.98114148
06/01/2020 12:00,13.60496,10.6664,17.28777098,4.54496,-0.9436,4.641879184,9.06,11.61,14.72670024
06/01/2020 12:30,13.76824,13.8592,19.53565605,2.99824,-0.5208,3.043135839,10.77,14.38,17.96600401
06/01/2020 13:00,14.37864,14.30696,20.28384561,2.69864,-0.31304,2.716735521,11.68,14.62,18.71274432
06/01/2020 13:30,14.52264,14.23412,20.33512343,3.34264,-0.49588,3.379221677,11.18,14.73,18.4923038
06/01/2020 14:00,14.71028,14.27488,20.49791542,3.57028,-0.57512,3.616305061,11.14,14.85,18.56400011
06/01/2020 14:30,15.78944,14.17548,21.21911046,5.24944,-1.23452,5.392648695,10.54,15.41,18.66975361
06/01/2020 15:00,16.49212,14.063,21.67390115,3.59212,-0.847,3.690628008,12.9,14.91,19.71593518
06/01/2020 15:30,15.66904,14.49332,21.34420622,2.88904,-0.66668,2.964964476,12.78,15.16,19.82811136
06/01/2020 16:00,15.8694,14.541,21.52390618,2.4094,-0.329,2.431758491,13.46,14.87,20.0571309
06/01/2020 16:30,16.24124,14.54884,21.80473852,3.27124,-0.32116,3.28696743,12.97,14.87,19.73164463
06/01/2020 17:00,15.22884,13.99236,20.68099867,8.35884,-0.92764,8.410155891,6.87,14.92,16.42569024
06/01/2020 17:30,14.57272,13.04388,19.5577855,9.86272,0.38388,9.870187924,4.71,12.66,13.50776443
06/01/2020 18:00,14.32792,13.25504,19.51884671,9.04792,0.56504,9.065546124,5.28,12.69,13.74461713
06/01/2020 18:30,15.65768,13.55104,20.70733271,6.91768,0.13104,6.918921019,8.74,13.42,16.01511786
06/01/2020 19:00,16.3404,13.70036,21.3238959,4.6004,-0.12964,4.602226275,11.74,13.83,18.14101706
06/01/2020 19:30,17.10968,14.53612,22.45083371,2.82968,-0.45388,2.865849954,14.28,14.99,20.70310363
06/01/2020 20:00,14.83192,15.01684,21.10666564,2.27192,-0.43316,2.312844152,12.56,15.45,19.91120539
06/01/2020 20:30,14.05912,14.13908,19.9392186,1.07912,-0.08092,1.082149722,12.98,14.22,19.25328024
06/01/2020 21:00,14.20936,13.76596,19.78402301,5.09936,-1.66404,5.364000516,9.11,15.43,17.9186216
06/01/2020 21:30,13.18496,13.90072,19.15915412,2.23496,-0.60928,2.316520736,10.95,14.51,18.17808021
06/01/2020 22:00,13.15508,13.96104,19.1824599,0.32508,-0.00896,0.325203456,12.83,13.97,18.96759869
06/01/2020 22:30,12.68996,13.85828,18.79060961,0.65996,-0.04172,0.66127737,12.03,13.9,18.38289694
06/01/2020 23:00,10.88104,12.72392,16.74201815,0.90104,-0.06608,0.903459821,9.98,12.79,16.22296212
06/01/2020 23:30,8.8186,12.13908,15.00416506,1.6086,-0.15092,1.6156642,7.21,12.29,14.24879644
07/01/2020 00:00,8.93756,14.92724,17.39834684,2.31756,-0.24276,2.330239638,6.62,15.17,16.55153467
07/01/2020 00:30,8.48644,14.57356,16.86440971,1.75644,-0.14644,1.762534013,6.73,14.72,16.18552749
07/01/2020 01:00,7.80672,14.55604,16.51735989,1.33672,-0.11396,1.341568947,6.47,14.67,16.0333964
07/01/2020 01:30,7.58316,14.54736,16.40518206,1.34316,-0.12264,1.348747328,6.24,14.67,15.9419729
07/01/2020 02:00,7.498,14.62256,16.43287148,1.358,-0.09744,1.361491298,6.14,14.72,15.94923196
07/01/2020 02:30,7.51612,14.71988,16.52776231,1.57612,-0.12012,1.580690694,5.94,14.84,15.98465514
07/01/2020 03:00,7.49592,14.77384,16.56668841,2.63592,-0.49616,2.682209722,4.86,15.27,16.02474649
07/01/2020 03:30,7.49164,14.7024,16.50106771,1.64164,-0.1176,1.645846788,5.85,14.82,15.93282461
07/01/2020 04:00,7.89464,14.72468,16.7075295,1.91464,-0.14532,1.92014693,5.98,14.87,16.02739218
07/01/2020 04:30,8.06292,14.59572,16.67470303,1.73292,-0.08428,1.734968255,6.33,14.68,15.98659751
07/01/2020 05:00,8.22964,14.5652,16.72937613,2.15964,-0.1148,2.16268906,6.07,14.68,15.88544302
07/01/2020 05:30,8.49272,14.59684,16.88768874,1.67272,-0.08316,1.674785892,6.82,14.68,16.18687122
07/01/2020 06:00,9.02696,14.71116,17.25990253,1.85696,-0.09884,1.859588607,7.17,14.81,16.45433074
07/01/2020 06:30,9.85236,14.85648,17.82649701,1.73236,-0.09352,1.734882463,8.12,14.95,17.01284515
07/01/2020 07:00,10.41936,14.91044,18.19022495,2.36936,-0.18956,2.376930753,8.05,15.1,17.11176496
07/01/2020 07:30,13.1226,14.59264,19.62518211,2.3926,-0.22736,2.403378316,10.73,14.82,18.29659258
07/01/2020 08:00,13.4708,11.49648,17.70964441,2.2708,-0.23352,2.282775554,11.2,11.73,16.21828906
07/01/2020 08:30,13.43948,11.56032,17.72739747,2.20948,-0.16968,2.215985824,11.23,11.73,16.23902091
07/01/2020 09:00,13.55824,11.56612,17.82136369,1.73824,-0.10388,1.741341251,11.82,11.67,16.61027694
07/01/2020 09:30,13.38772,11.64416,17.7430975,1.84772,-0.10584,1.85074885,11.54,11.75,16.46918638
07/01/2020 10:00,13.05604,11.8932,17.66092825,2.05604,-0.1568,2.062010359,11,12.05,16.31571329
07/01/2020 10:30,13.98332,11.87948,18.34816839,2.13332,-0.17052,2.14012413,11.85,12.05,16.90044378
07/01/2020 11:00,14.482,11.66028,18.59275272,2.142,-0.13972,2.146552044,12.34,11.8,17.07382792
07/01/2020 11:30,14.42916,11.49148,18.44599607,2.02916,-0.12852,2.033225933,12.4,11.62,16.99365764
07/01/2020 12:00,14.88052,11.38896,18.73868419,2.41052,-0.13104,2.414079152,12.47,11.52,16.97678709
07/01/2020 12:30,14.26844,11.42144,18.27669751,2.77844,-0.16856,2.78354833,11.49,11.59,16.3201777
07/01/2020 13:00,13.69008,11.43812,17.83953137,4.07008,-0.34188,4.084413439,9.62,11.78,15.20897104
07/01/2020 13:30,13.5296,11.50432,17.75948915,5.2696,-0.57568,5.300951954,8.26,12.08,14.6340015
07/01/2020 14:00,13.97728,11.74088,18.2541124,5.39728,-0.58912,5.429336403,8.58,12.33,15.0214946
07/01/2020 14:30,13.86336,11.84972,18.23756054,4.69336,-0.42028,4.712139999,9.17,12.27,15.31802207
07/01/2020 15:00,14.20012,11.60256,18.33747002,4.60012,-0.44744,4.621829353,9.6,12.05,15.40657327
07/01/2020 15:30,14.12896,11.62928,18.29938972,5.39896,-0.58072,5.43010173,8.73,12.21,15.00989674
07/01/2020 16:00,14.45276,11.90272,18.72316787,5.49276,-0.63728,5.529605611,8.96,12.54,15.41211212
07/01/2020 16:30,16.92884,11.82916,20.65223112,5.41884,-0.63084,5.455436376,11.51,12.46,16.96265604
07/01/2020 17:00,17.76084,11.60236,21.21466934,5.39084,-0.64764,5.429603436,12.37,12.25,17.40917574
07/01/2020 17:30,19.24248,11.22004,22.27470166,6.33248,-0.93996,6.401861272,12.91,12.16,17.73509797
07/01/2020 18:00,19.64888,11.33004,22.68145259,7.13888,-1.21996,7.242369091,12.51,12.55,17.72011851
07/01/2020 18:30,19.68656,11.33004,22.71410247,7.12656,-1.21996,7.230225435,12.56,12.55,17.75545268
07/01/2020 19:00,19.45048,11.346,22.51783489,7.06048,-1.204,7.162401401,12.39,12.55,17.63560603
07/01/2020 19:30,18.96504,10.58764,21.7202869,6.72504,-1.03236,6.803817323,12.24,11.62,16.87726281
07/01/2020 20:00,18.48628,10.54528,21.28251579,6.21628,-0.87472,6.277521176,12.27,11.42,16.76213888
07/01/2020 20:30,16.10004,10.77972,19.37559422,8.16004,-1.68028,8.331242025,7.94,12.46,14.77481641
07/01/2020 21:00,15.71096,11.5012,19.4707952,7.47096,-1.3888,7.598947872,8.24,12.89,15.29868295
07/01/2020 21:30,14.26836,11.58748,18.38085389,8.64836,-1.89252,8.853008677,5.62,13.48,14.60461571
07/01/2020 22:00,12.86396,11.16648,17.03442815,5.85396,-0.79352,5.907497073,7.01,11.96,13.86296144
07/01/2020 22:30,12.43928,10.9594,16.57842379,8.79928,-2.0706,9.039619067,3.64,13.03,13.52887652
07/01/2020 23:00,10.91176,11.15224,15.60253067,5.26176,-0.69776,5.307823218,5.65,11.85,13.12802346
07/01/2020 23:30,10.18028,10.91892,14.92852688,4.62028,-0.52108,4.649571125,5.56,11.44,12.71955974
08/01/2020 00:00,9.6282,11.02444,14.63695708,5.3382,-0.73556,5.388638766,4.29,11.76,12.51805496
08/01/2020 00:30,9.48016,11.03048,14.54458396,5.41016,-0.77952,5.466029881,4.07,11.81,12.4916372
08/01/2020 01:00,9.11444,10.97088,14.26300195,5.21444,-0.72912,5.26516861,3.9,11.7,12.33288287
08/01/2020 01:30,9.07176,11.04068,14.28962716,6.03176,-0.92932,6.102930801,3.04,11.97,12.35
08/01/2020 02:00,8.84236,11.20924,14.27705823,5.93236,-0.90076,6.000355302,2.91,12.11,12.45472601
08/01/2020 02:30,9.03688,14.45916,17.05087998,4.99688,-0.70084,5.045788981,4.04,15.16,15.689079
08/01/2020 03:00,8.89464,14.973,17.41566392,5.13464,-0.777,5.193097046,3.76,15.75,16.19259399
08/01/2020 03:30,8.75992,15.02032,17.38810545,5.16992,-0.72968,5.221159422,3.59,15.75,16.15396546
08/01/2020 04:00,8.68492,15.07916,17.40140516,4.43492,-0.63084,4.479561866,4.25,15.71,16.27472273
08/01/2020 04:30,8.19084,14.97788,17.07122577,4.20084,-0.65212,4.251154808,3.99,15.63,16.13124298
08/01/2020 05:00,7.65784,11.01544,13.41575312,3.99784,-0.57456,4.038916174,3.66,11.59,12.1541639
08/01/2020 05:30,8.02736,10.8104,13.46488978,4.14736,-0.5796,4.187664162,3.88,11.39,12.03272621
08/01/2020 06:00,8.19604,10.73512,13.50621609,3.24604,-0.40488,3.271192977,4.95,11.14,12.1902461
08/01/2020 06:30,8.5676,10.87552,13.8448801,2.0776,-0.21448,2.088641528,6.49,11.09,12.84944357
08/01/2020 07:00,9.44544,10.77848,14.33150264,1.38544,-0.12152,1.390759183,8.06,10.9,13.55631218
08/01/2020 07:30,12.68904,13.10648,18.24257531,1.83904,-0.44352,1.891765871,10.85,13.55,17.35871539
08/01/2020 08:00,12.10132,10.89936,16.28612889,1.46132,-0.50064,1.544699502,10.64,11.4,15.59389624
08/01/2020 08:30,12.58664,10.0682,16.11806929,0.69664,-0.2618,0.74420866,11.89,10.33,15.75058729
08/01/2020 09:00,11.07372,9.97468,14.90374167,2.88372,0.27468,2.896772366,8.19,9.7,12.69512111
08/01/2020 09:30,8.15264,9.23652,12.31985555,8.73264,0.08652,8.733068595,-0.58,9.15,9.168364085
08/01/2020 10:00,8.66076,9.3312,12.73106662,7.06076,0.8512,7.111882537,1.6,8.48,8.629623399
08/01/2020 10:30,9.86948,9.35556,13.5990124,5.28948,0.87556,5.361455398,4.58,8.48,9.637779827
08/01/2020 11:00,11.09532,10.17324,15.05327001,0.63532,0.09324,0.642125533,10.46,10.08,14.52645862
08/01/2020 11:30,12.19448,13.7712,18.39432771,3.78448,-1.1788,3.963818653,8.41,14.95,17.15315131
08/01/2020 12:00,11.74896,14.21428,18.44136158,0.63896,0.01428,0.639119551,11.11,14.2,18.02975596
08/01/2020 12:30,13.08872,14.0682,19.21532832,2.77872,-0.8218,2.89769565,10.31,14.89,18.11099666
08/01/2020 13:00,13.61164,14.28096,19.72872429,0.38164,0.05096,0.385027286,13.23,14.23,19.43002316
08/01/2020 13:30,12.756,14.36852,19.2137946,0.336,0.05852,0.341058045,12.42,14.31,18.94815294
08/01/2020 14:00,12.048,14.37244,18.75423514,0.238,0.06244,0.246054371,11.81,14.31,18.5540346
08/01/2020 14:30,12.35016,14.38832,18.9618091,2.05016,-0.63168,2.1452682,10.3,15.02,18.21236942
08/01/2020 15:00,12.28944,14.50792,19.01341837,1.39944,-0.40208,1.456056537,10.89,14.91,18.46348288
08/01/2020 15:30,12.14856,14.57932,18.97746247,0.09856,0.08932,0.133011789,12.05,14.49,18.84575814
08/01/2020 16:00,14.83316,14.43828,20.69991703,1.97316,-0.53172,2.043547539,12.86,14.97,19.73526032
08/01/2020 16:30,13.24996,14.39788,19.56681856,2.96996,0.11788,2.972298453,10.28,14.28,17.59536303
08/01/2020 17:00,14.22488,13.75436,19.78710767,4.04488,0.30436,4.056314734,10.18,13.45,16.86816232
08/01/2020 17:30,13.0756,13.33304,18.67461569,6.6556,0.87304,6.71261575,6.42,12.46,14.01670432
08/01/2020 18:00,13.15004,13.60104,18.91855811,6.76004,0.90104,6.819825063,6.39,12.7,14.21696522
08/01/2020 18:30,13.15424,13.56848,18.89808666,6.76424,0.92848,6.827665625,6.39,12.64,14.16339296
08/01/2020 19:00,13.14204,13.66412,18.95841214,6.38204,0.83412,6.436318104,6.76,12.83,14.50194814
08/01/2020 19:30,14.76244,13.99508,20.3418755,3.63244,0.11508,3.634262478,11.13,13.88,17.79132654
08/01/2020 20:00,14.9156,14.01384,20.46613874,3.9956,-0.07616,3.996325776,10.92,14.09,17.82623067
08/01/2020 20:30,13.73184,14.16032,19.72506254,4.57184,-0.09968,4.572926534,9.16,14.26,16.94854566
08/01/2020 21:00,13.73252,14.17096,19.73317544,2.17252,-0.15904,2.178333508,11.56,14.33,18.4114774
08/01/2020 21:30,13.06184,13.91156,19.08253562,3.24184,-0.25844,3.252125124,9.82,14.17,17.24010731
08/01/2020 22:00,11.8652,14.20624,18.50946315,3.0352,-0.19376,3.041378302,8.83,14.4,16.89168138
08/01/2020 22:30,11.6074,13.79652,18.02985576,2.1574,-0.12348,2.160930834,9.45,13.92,16.82465156
08/01/2020 23:00,10.72096,13.87008,17.53049065,2.36096,-0.12992,2.364531947,8.36,14,16.30612155
08/01/2020 23:30,9.54288,13.906,16.86544973,2.74288,-0.154,2.747199791,6.8,14.06,15.61805366
09/01/2020 00:00,8.1456,10.02648,12.91824681,3.5756,-0.23352,3.583217402,4.57,10.26,11.231763
09/01/2020 00:30,8.23168,9.84532,12.83319452,4.27168,-0.34468,4.285563478,3.96,10.19,10.9324151
09/01/2020 01:00,8.23416,10.08084,13.01632537,5.28416,-0.55916,5.313662279,2.95,10.64,11.04138125
09/01/2020 01:30,8.35276,9.87456,12.93350435,5.21276,-0.54544,5.241218524,3.14,10.42,10.88283051
09/01/2020 02:00,8.51712,9.7366,12.93610114,6.28712,-0.8134,6.339518708,2.23,10.55,10.78310716
09/01/2020 02:30,8.2312,9.71948,12.73659864,6.2412,-0.80052,6.292329434,1.99,10.52,10.70656341
09/01/2020 03:00,8.08984,9.55192,12.5173754,5.29984,-0.52808,5.326084163,2.79,10.08,10.45899135
09/01/2020 03:30,8.20724,9.52304,12.57167766,4.51724,-0.38696,4.533783768,3.69,9.91,10.57469621
09/01/2020 04:00,8.21848,9.4,12.48612884,4.28848,-0.35,4.302738745,3.93,9.75,10.51225
09/01/2020 04:30,8.1104,9.4766,12.47335303,5.0204,-0.5334,5.048656427,3.09,10.01,10.47607751
09/01/2020 05:00,8.41324,9.76872,12.89226504,6.53324,-1.00128,6.609522414,1.88,10.77,10.93285416
09/01/2020 05:30,8.7638,9.85568,13.1885791,6.6738,-1.03432,6.75347498,2.09,10.89,11.08874204
09/01/2020 06:00,9.40932,9.79772,13.5842048,6.87932,-1.09228,6.965494904,2.53,10.89,11.18002683
09/01/2020 06:30,10.50592,9.74796,14.33168096,7.04592,-1.20204,7.147719133,3.46,10.95,11.48364489
09/01/2020 07:00,11.96756,9.7128,15.41301321,7.07756,-1.1872,7.17644058,4.89,10.9,11.94663551
09/01/2020 07:30,12.59288,9.78484,15.94753023,8.48288,-1.80516,8.672822823,4.11,11.59,12.29716227
09/01/2020 08:00,13.39448,12.79004,18.52018406,6.79448,-1.21996,6.903134134,6.6,14.01,15.48677177
09/01/2020 08:30,14.59312,14.46512,20.5474779,6.20312,-1.03488,6.288853182,8.39,15.5,17.62504184
09/01/2020 09:00,13.61648,14.80812,20.1168821,5.15648,-0.90188,5.2347563,8.46,15.71,17.8430855
09/01/2020 09:30,12.32052,15.33192,19.66883281,4.86052,-0.66808,4.906219069,7.46,16,17.65365684
09/01/2020 10:00,12.49316,15.30232,19.75449428,4.42316,-0.61768,4.466080269,8.07,15.92,17.84856577
09/01/2020 10:30,12.36984,14.94088,19.39698009,2.35984,-0.23912,2.371923945,10.01,15.18,18.18330278
09/01/2020 11:00,12.73272,14.72572,19.46712583,1.74272,-0.15428,1.749535743,10.99,14.88,18.49849994
09/01/2020 11:30,12.39804,14.91276,19.39334439,1.04804,-0.10724,1.053512344,11.35,15.02,18.82612281
09/01/2020 12:00,12.40048,14.918,19.39893369,0.69048,-0.042,0.691756193,11.71,14.96,18.99804464
09/01/2020 12:30,12.77188,14.8732,19.60441269,0.34188,0.0532,0.345994472,12.43,14.82,19.34262909
09/01/2020 13:00,13.64516,14.77448,20.11158001,0.19516,0.07448,0.208889196,13.45,14.7,19.92467064
09/01/2020 13:30,12.23064,14.69728,19.12063268,0.15064,0.07728,0.169306255,12.08,14.62,18.9649888
09/01/2020 14:00,13.46944,14.5606,19.83524354,2.72944,-0.8694,2.864559141,10.74,15.43,18.79980053
09/01/2020 14:30,15.14512,14.27216,20.81031501,5.05512,-1.75784,5.35203136,10.09,16.03,18.94119848
09/01/2020 15:00,15.13644,14.46764,20.93858694,4.41644,-1.52236,4.671458257,10.72,15.99,19.25093504
09/01/2020 15:30,14.45032,15.00188,20.82950195,0.53032,-0.07812,0.536042943,13.92,15.08,20.52249498
09/01/2020 16:00,15.98648,14.42204,21.53050814,5.01648,-1.73796,5.309008999,10.97,16.16,19.5316794
09/01/2020 16:30,14.888,14.24984,20.60850514,5.138,-1.70016,5.41198559,9.75,15.95,18.69398299
09/01/2020 17:00,15.0688,13.97368,20.55072909,6.9188,-1.35632,7.050489159,8.15,15.33,17.36177986
09/01/2020 17:30,13.83292,13.54352,19.35914796,6.21292,0.79352,6.263389571,7.62,12.75,14.85351474
09/01/2020 18:00,13.69572,13.84632,19.47545439,6.35572,0.79632,6.405411951,7.34,13.05,14.97257827
09/01/2020 18:30,15.88636,13.7874,21.03494314,3.35636,0.6874,3.426028489,12.53,13.1,18.12762809
09/01/2020 19:00,18.19736,13.98948,22.95320156,0.71736,0.03948,0.718445572,17.48,13.95,22.36409846
09/01/2020 19:30,18.23936,13.809,22.87712251,1.87936,-0.021,1.879477324,16.36,13.83,21.42238315
09/01/2020 20:00,17.89672,13.77904,22.58660068,1.75672,-0.05096,1.757458984,16.14,13.83,21.25484651
09/01/2020 20:30,15.63064,13.93024,20.93725133,1.55064,-0.03976,1.55114966,14.08,13.97,19.83449772
09/01/2020 21:00,13.65372,14.05092,19.59215207,2.11372,-0.12908,2.117657641,11.54,14.18,18.28234121
09/01/2020 21:30,13.7722,13.61688,19.36731561,3.5322,-0.74312,3.609524093,10.24,14.36,17.63709727
09/01/2020 22:00,13.08308,13.59988,18.87124051,3.01308,-0.61012,3.074231205,10.07,14.21,17.4163429
09/01/2020 22:30,10.99128,12.71844,16.8097279,1.91128,-0.09156,1.913471837,9.08,12.81,15.70167189
09/01/2020 23:00,10.3138,9.2418,13.84865834,5.4138,-1.3482,5.579146322,4.9,10.59,11.6686803
09/01/2020 23:30,9.93532,11.97212,15.5577068,2.17532,-0.11788,2.178511601,7.76,12.09,14.36613031
10/01/2020 00:00,9.60028,13.55396,16.6094915,1.75028,-0.09604,1.752912936,7.85,13.65,15.7462694
10/01/2020 00:30,9.3128,13.70992,16.573779,1.0528,-0.08008,1.055841203,8.26,13.79,16.07456687
10/01/2020 01:00,9.24532,13.57536,16.42456517,1.54532,-0.09464,1.548215305,7.7,13.67,15.68945187
10/01/2020 01:30,8.3146,14.0408,16.3179851,1.1046,-0.1092,1.109984594,7.21,14.15,15.88101382
10/01/2020 02:00,7.52976,14.34612,16.20211235,0.94976,-0.10388,0.955424048,6.58,14.45,15.87762262
10/01/2020 02:30,7.31384,14.3706,16.12471395,0.90384,-0.0294,0.904318033,6.41,14.4,15.76223652
10/01/2020 03:00,7.3148,14.43876,16.18592257,1.3048,-0.05124,1.30580572,6.01,14.49,15.68694362
10/01/2020 03:30,7.33392,14.65644,16.38894798,0.91392,-0.06356,0.916127524,6.42,14.72,16.05910334
10/01/2020 04:00,7.32028,14.39396,16.14845453,0.77028,-0.02604,0.770720027,6.55,14.42,15.83789443
10/01/2020 04:30,6.6388,14.69492,16.12496013,0.6888,-0.04508,0.690273603,5.95,14.74,15.89560002
10/01/2020 05:00,6.93132,14.72656,16.27620246,0.34132,-0.01344,0.341584508,6.59,14.74,16.14607383
10/01/2020 05:30,7.40332,14.78472,16.53472384,0.45332,-0.03528,0.454690775,6.95,14.82,16.36871712
10/01/2020 06:00,7.93256,14.77436,16.76923438,1.02256,-0.04564,1.02357802,6.91,14.82,16.3517736
10/01/2020 06:30,8.8858,14.62732,17.11478694,0.7658,-0.02268,0.766135773,8.12,14.65,16.74983283
10/01/2020 07:00,10.01156,14.46988,17.59570291,0.79156,0.01988,0.791809603,9.22,14.45,17.14091304
10/01/2020 07:30,11.86936,12.76928,17.43376662,4.46936,-1.35072,4.669006675,7.4,14.12,15.9415934
10/01/2020 08:00,16.37204,17.2532,23.78479775,3.09204,-0.9968,3.248741541,13.28,18.25,22.57035445
10/01/2020 08:30,16.5506,17.4592,24.05714083,2.6306,-0.8708,2.770983399,13.92,18.33,23.01641371
10/01/2020 09:00,16.95236,17.18244,24.13749684,5.09236,-1.47756,5.302387568,11.86,18.66,22.1100701
10/01/2020 09:30,15.27772,17.36984,23.13266241,6.32772,-1.21016,6.442400766,8.95,18.58,20.62326114
10/01/2020 10:00,12.79428,16.78288,21.1035225,8.90428,-0.05712,8.904463207,3.89,16.84,17.28345162
10/01/2020 10:30,12.87256,16.7146,21.09693471,10.96256,-0.5754,10.97765034,1.91,17.29,17.39517749
10/01/2020 11:00,12.46576,17.34996,21.36390143,7.16576,0.79996,7.210274085,5.3,16.55,17.37793141
10/01/2020 11:30,13.44772,18.01448,22.48027275,6.60772,-1.53552,6.783788416,6.84,19.55,20.71202791
10/01/2020 12:00,13.45848,18.49492,22.87340704,1.27848,-0.11508,1.283648907,12.18,18.61,22.241504
10/01/2020 12:30,14.6094,18.63496,23.67902664,1.2894,-0.14504,1.297531873,13.32,18.78,23.02413516
10/01/2020 13:00,14.20404,18.4742,23.30345077,1.38404,-0.1358,1.390686292,12.82,18.61,22.59832958
10/01/2020 13:30,13.34472,18.74888,23.01308439,1.71472,-0.14112,1.720517228,11.63,18.89,22.18307914
10/01/2020 14:00,13.35988,18.91176,23.15472004,2.46988,-0.19824,2.477822898,10.89,19.11,21.99509491
10/01/2020 14:30,13.13996,18.88176,23.00389988,1.98996,-0.12824,1.994087836,11.15,19.01,22.03866148
10/01/2020 15:00,12.90264,18.912,22.89414473,1.59264,-0.098,1.595652271,11.31,19.01,22.12004069
10/01/2020 15:30,13.09408,18.80848,22.91754461,1.98408,-0.12152,1.987797916,11.11,18.93,21.94941913
10/01/2020 16:00,13.52112,18.28,22.7371741,1.82112,-0.21,1.833187948,11.7,18.49,21.8808158
10/01/2020 16:30,14.12852,18.40152,23.19980637,2.99852,-0.29848,3.013339095,11.13,18.7,21.76159231
10/01/2020 17:00,15.35296,18.67952,24.17928552,4.78296,-0.13048,4.784739428,10.57,18.81,21.57639914
10/01/2020 17:30,16.92492,17.82244,24.57828889,5.13492,-0.14756,5.137039747,11.79,17.97,21.49244053
10/01/2020 18:00,16.81688,17.9802,24.61899764,5.27688,-0.1498,5.279005832,11.54,18.13,21.49112608
10/01/2020 18:30,17.07368,17.50368,24.45177626,5.08368,-0.16632,5.086399973,11.99,17.67,21.35389894
10/01/2020 19:00,16.0894,14.98452,21.98646475,4.2994,-0.16548,4.302583409,11.79,15.15,19.19704665
10/01/2020 19:30,15.84828,15.12544,21.90769075,2.19828,-0.15456,2.203706821,13.65,15.28,20.48904341
10/01/2020 20:00,14.22796,15.36836,20.94328854,2.64796,-0.17164,2.653516997,11.58,15.54,19.38009288
10/01/2020 20:30,13.59828,15.25304,20.43449163,3.17828,-0.45696,3.210961881,10.42,15.71,18.8515384
10/01/2020 21:00,14.30944,15.04348,20.76213774,3.84944,-0.57652,3.892372493,10.46,15.62,18.79882975
10/01/2020 21:30,14.47592,15.19132,20.98400494,3.40592,-0.28868,3.41813212,11.07,15.48,19.03090381
10/01/2020 22:00,14.08748,14.87164,20.48469597,3.63748,-0.31836,3.651385195,10.45,15.19,18.4374239
10/01/2020 22:30,11.90656,14.9982,19.1497304,4.53656,-0.4718,4.561027502,7.37,15.47,17.13586298
10/01/2020 23:00,11.27756,14.76324,18.57785281,4.97756,-0.53676,5.006417367,6.3,15.3,16.54629868
10/01/2020 23:30,10.403,14.82816,18.11344081,5.593,-0.65184,5.630856452,4.81,15.48,16.21007403
11/01/2020 00:00,10.08344,14.6434,17.77933986,5.68344,-0.6566,5.72124233,4.4,15.3,15.92011306
11/01/2020 00:30,9.94892,14.47644,17.56554366,6.40892,-0.90356,6.472300691,3.54,15.38,15.78214181
11/01/2020 01:00,9.71732,14.58256,17.52362303,6.13732,-0.79744,6.188910028,3.58,15.38,15.79116209
11/01/2020 01:30,9.5168,14.3278,17.20044578,4.8468,-0.4522,4.867849123,4.67,14.78,15.50023548
11/01/2020 02:00,9.36108,14.53976,17.29261228,5.91108,-0.73024,5.956015214,3.45,15.27,15.65488422
11/01/2020 02:30,9.1788,14.59044,17.23749717,5.7288,-0.67956,5.768964485,3.45,15.27,15.65488422
11/01/2020 03:00,8.771,14.66936,17.09153486,6.111,-0.85064,6.169919725,2.66,15.52,15.74630115
11/01/2020 03:30,8.51032,13.40792,15.88073881,5.92032,-0.75208,5.967898561,2.59,14.16,14.39491924
11/01/2020 04:00,7.7922,12.07588,14.37168253,4.9322,-0.55412,4.963229374,2.86,12.63,12.94976834
11/01/2020 04:30,7.79648,12.11152,14.40395838,5.64648,-0.71848,5.692007546,2.15,12.83,13.00889696
11/01/2020 05:00,8.0018,12.0386,14.45533442,6.0718,-0.8414,6.129821302,1.93,12.88,13.02379745
11/01/2020 05:30,8.29228,12.06732,14.64179359,6.55228,-0.93268,6.618327975,1.74,13,13.11592925
11/01/2020 06:00,8.53376,11.97392,14.7037349,6.63376,-0.97608,6.705184852,1.9,12.95,13.08864011
11/01/2020 06:30,6.52508,11.3444,13.08709595,9.91508,-0.2856,9.919192445,-3.39,11.63,12.11400017
11/01/2020 07:00,6.62284,11.24936,13.05412234,10.19284,-0.08064,10.19315898,-3.57,11.33,11.87913296
11/01/2020 07:30,8.09688,11.48784,14.05453427,8.49688,-0.41216,8.506870494,-0.4,11.9,11.90672079
11/01/2020 08:00,9.83832,12.13452,15.62175138,6.50832,-0.93548,6.575207377,3.33,13.07,13.4875424
11/01/2020 08:30,10.68228,12.84372,16.70545568,6.27228,-0.82628,6.326470978,4.41,13.67,14.36373907
11/01/2020 09:00,11.56404,13.05488,17.44009498,6.56404,-0.92512,6.628911535,5,13.98,14.84723543
11/01/2020 09:30,13.531,13.355,19.01168025,6.811,-1.015,6.886214199,6.72,14.37,15.86364712
11/01/2020 10:00,13.145,13.39616,18.7682745,6.755,-0.97384,6.824836214,6.39,14.37,15.72669705
11/01/2020 10:30,13.385,13.37068,18.91912547,6.405,-0.85932,6.462387783,6.98,14.23,15.84970978
11/01/2020 11:00,13.71652,13.4952,19.24222814,6.73652,-0.9548,6.80384779,6.98,14.45,16.04752006
11/01/2020 11:30,12.25952,13.25168,18.05277966,9.52952,-1.04832,9.587008201,2.73,14.3,14.55825882
11/01/2020 12:00,13.9146,13.3346,19.27245834,9.9946,-1.1354,10.05888475,3.92,14.47,14.9915743
11/01/2020 12:30,14.279,12.87464,19.22618517,9.849,-1.09536,9.909723232,4.43,13.97,14.65557232
11/01/2020 13:00,14.36756,12.93768,19.33417555,9.80756,-1.06232,9.864925592,4.56,14,14.72391252
11/01/2020 13:30,14.33628,13.11576,19.43069954,9.64628,-1.02424,9.70050439,4.69,14.14,14.8975065
11/01/2020 14:00,12.5194,13.08144,18.10688954,9.6194,-1.00856,9.672127462,2.9,14.09,14.38534324
11/01/2020 14:30,13.77808,12.93796,18.90043114,9.62808,-0.99204,9.679053045,4.15,13.93,14.53504042
11/01/2020 15:00,12.362,12.9262,17.88590759,9.632,-1.0038,9.684164313,2.73,13.93,14.19499207
11/01/2020 15:30,14.40196,13.18556,19.52627574,7.21196,-1.08444,7.29303621,7.19,14.27,15.97901749
11/01/2020 16:00,14.42692,13.4626,19.73265363,6.99692,-1.1074,7.084011875,7.43,14.57,16.35511541
11/01/2020 16:30,14.78032,13.4018,19.95159399,6.97032,-1.0682,7.051695693,7.81,14.47,16.44314447
11/01/2020 17:00,14.82336,11.37116,18.68248595,9.10336,-1.14884,9.175565194,5.72,12.52,13.76476662
11/01/2020 17:30,16.03704,10.24004,19.027482,8.72704,-1.07996,8.793607949,7.31,11.32,13.47510668
11/01/2020 18:00,16.98524,12.9906,21.38349986,6.99524,-1.0794,7.07802847,9.99,14.07,17.25586857
11/01/2020 18:30,15.14336,13.22088,20.10256252,7.00336,-1.07912,7.086010956,8.14,14.3,16.45447052
11/01/2020 19:00,15.85228,13.48516,20.81211958,6.97228,-1.06484,7.053125025,8.88,14.55,17.04572967
11/01/2020 19:30,14.34972,13.67408,19.82157733,6.71972,-0.95592,6.787372093,7.63,14.63,16.50011515
11/01/2020 20:00,13.87168,13.14368,19.10967896,6.51168,-0.86632,6.569055241,7.36,14.01,15.82560267
11/01/2020 20:30,13.3,12.90428,18.53133677,6.16,-0.75572,6.206183426,7.14,13.66,15.41347462
11/01/2020 21:00,12.77776,12.84104,18.11528247,5.45776,-0.56896,5.487336303,7.32,13.41,15.27777798
11/01/2020 21:30,12.4384,12.7616,17.82055636,5.3984,-0.5684,5.428241071,7.04,13.33,15.07483002
11/01/2020 22:00,11.09236,8.16976,13.77626324,5.44236,-0.59024,5.474273068,5.65,8.76,10.42401554
11/01/2020 22:30,10.742,9.6218,14.42115111,5.292,-0.5782,5.323493143,5.45,10.2,11.56470925
11/01/2020 23:00,11.73028,9.2942,14.96601559,10.08028,-2.4458,10.37275193,1.65,11.74,11.85538274
11/01/2020 23:30,10.74068,9.32848,14.22612899,10.55068,-2.71152,10.89353887,0.19,12.04,12.04149908
12/01/2020 00:00,8.39024,10.73972,13.62856239,11.93024,-2.73028,12.23867049,-3.54,13.47,13.92740105
12/01/2020 00:30,7.9604,11.8106,14.2428312,13.4204,-2.7594,13.70114683,-5.46,14.57,15.5594505
12/01/2020 01:00,8.06208,11.66392,14.17900433,13.21208,-2.72608,13.49038806,-5.15,14.39,15.28380188
12/01/2020 01:30,7.29228,11.88248,13.94168851,9.77228,-1.22752,9.849074157,-2.48,13.11,13.34250726
12/01/2020 02:00,8.65928,12.21904,14.97625015,6.41928,-0.89096,6.480815183,2.24,13.11,13.29998872
12/01/2020 02:30,8.48704,12.21456,14.87364528,6.83704,-1.10544,6.925829449,1.65,13.32,13.42180688
12/01/2020 03:00,8.08416,9.84596,12.73956715,6.89416,-1.10404,6.982001606,1.19,10.95,11.0144723
12/01/2020 03:30,7.75488,8.0018,11.14302325,6.56488,-0.9982,6.640335282,1.19,9,9.078331344
12/01/2020 04:00,7.86496,10.60896,13.20634802,6.43496,-0.97104,6.507812911,1.43,11.58,11.6679604
12/01/2020 04:30,7.79948,11.81368,14.15609139,6.26948,-0.93632,6.339012116,1.53,12.75,12.84147188
12/01/2020 05:00,7.78784,11.696,14.05157884,5.95784,-0.854,6.018735205,1.83,12.55,12.68272053
12/01/2020 05:30,7.73996,11.753,14.07266818,5.90996,-0.917,5.980678574,1.83,12.67,12.80147648
12/01/2020 06:00,7.73732,11.81708,14.1247832,5.99732,-0.96292,6.074130564,1.74,12.78,12.89790681
12/01/2020 06:30,8.1244,11.80896,14.33378567,6.1544,-0.97104,6.23053433,1.97,12.78,12.93094351
12/01/2020 07:00,8.49192,11.73056,14.48166921,5.98192,-0.83944,6.040531963,2.51,12.57,12.81815119
12/01/2020 07:30,8.94828,11.54928,14.61018766,6.32828,-0.93072,6.396355797,2.62,12.48,12.75205082
12/01/2020 08:00,9.71944,11.52068,15.07294203,6.78944,-1.20932,6.89629976,2.93,12.73,13.06284043
12/01/2020 08:30,10.17812,11.63736,15.46034523,6.30812,-1.03264,6.392082861,3.87,12.67,13.2478602
12/01/2020 09:00,11.72404,16.58664,20.31181283,6.00404,-0.98336,6.084035931,5.72,17.57,18.47764325
12/01/2020 09:30,14.362,17.35396,22.52613974,5.852,-0.93604,5.926388013,8.51,18.29,20.172858
12/01/2020 10:00,13.80228,17.52084,22.30432172,5.57228,-0.90916,5.645961061,8.23,18.43,20.1840977
12/01/2020 10:30,15.61532,17.58552,23.5178386,5.60532,-0.84448,5.668576433,10.01,18.43,20.97295878
12/01/2020 11:00,11.4006,17.19968,20.63498661,9.7006,0.02968,9.700645404,1.7,17.17,17.25395317
12/01/2020 11:30,11.3486,17.1892,20.59755613,10.9886,0.1792,10.99006108,0.36,17.01,17.0138091
12/01/2020 12:00,13.52744,17.66776,22.25177243,6.95744,-0.00224,6.957440361,6.57,17.67,18.85189115
12/01/2020 12:30,15.1094,18.02124,23.51720773,4.6494,-0.50876,4.67715267,10.46,18.53,21.27845154
12/01/2020 13:00,15.44684,18.04412,23.7527921,5.93684,-1.12588,6.042654629,9.51,19.17,21.39927569
12/01/2020 13:30,14.75692,18.21224,23.44040046,4.40692,-0.62776,4.45140725,10.35,18.84,21.49576935
12/01/2020 14:00,14.53884,18.28812,23.36307346,3.66884,-0.41188,3.691887333,10.87,18.7,21.62976884
12/01/2020 14:30,14.43188,18.01388,23.08200669,4.75188,-0.87612,4.831971625,9.68,18.89,21.22579798
12/01/2020 15:00,14.68268,17.85128,23.1138333,8.42268,-2.28872,8.72810275,6.26,20.14,21.09045282
12/01/2020 15:30,14.11676,17.93812,22.82671816,3.82676,-0.62188,3.87696103,10.29,18.56,21.22163283
12/01/2020 16:00,13.81436,17.44312,22.2508197,1.98436,-0.16688,1.991364744,11.83,17.61,21.21464117
12/01/2020 16:30,13.88664,14.18184,19.84851018,2.79664,-0.11816,2.799135058,11.09,14.3,18.09635599
12/01/2020 17:00,13.34244,14.23588,19.51104776,5.59244,-0.06412,5.592807571,7.75,14.3,16.26506994
12/01/2020 17:30,14.05308,16.30948,21.52877598,9.31308,0.59948,9.332354224,4.74,15.71,16.4095003
12/01/2020 18:00,14.52232,16.42848,21.92698642,9.25232,0.50848,9.26628174,5.27,15.92,16.76959451
12/01/2020 18:30,15.63332,16.66524,22.85018421,7.03332,0.20524,7.036313927,8.6,16.46,18.57125736
12/01/2020 19:00,15.63912,17.62256,23.561339,5.27912,-0.16744,5.281774714,10.36,17.79,20.58673602
12/01/2020 19:30,14.80668,17.98412,23.29520004,4.51668,-0.28588,4.525718241,10.29,18.27,20.96847634
12/01/2020 20:00,15.17452,18.09696,23.61707049,3.61452,-0.31304,3.628050285,11.56,18.41,21.73848431
12/01/2020 20:30,15.8766,17.54324,23.66076282,3.1066,-0.25676,3.117192528,12.77,17.8,21.90691443
12/01/2020 21:00,12.81044,14.6838,19.4864403,2.05044,-0.1162,2.053729932,10.76,14.8,18.29802175
12/01/2020 21:30,11.79876,11.4226,16.42213531,3.44876,-0.6174,3.503587918,8.35,12.04,14.65210224
12/01/2020 22:00,10.8128,10.53388,15.09567063,1.5428,-0.10612,1.546445374,9.27,10.64,14.11178585
12/01/2020 22:30,10.07968,10.90328,14.84861824,1.56968,-0.07672,1.571553773,8.51,10.98,13.89174215
12/01/2020 23:00,9.09128,11.2258,14.44541303,2.75128,-0.2142,2.759605638,6.34,11.44,13.07934249
12/01/2020 23:30,8.59644,11.036,13.98899842,2.45644,-0.154,2.461262577,6.14,11.19,12.76384347
13/01/2020 00:00,8.1244,10.57052,13.33198291,1.3944,-0.03948,1.394958792,6.73,10.61,12.56443393
13/01/2020 00:30,7.3302,11.03344,13.24645727,2.0202,-0.12656,2.024160437,5.31,11.16,12.35887131
13/01/2020 01:00,7.35528,11.02452,13.25293119,1.71528,-0.09548,1.717935362,5.64,11.12,12.46852036
13/01/2020 01:30,6.7726,11.18844,13.07858174,1.6226,-0.09156,1.625181219,5.15,11.28,12.40003629
13/01/2020 02:00,7.209,12.54928,14.47252948,1.939,-0.09072,1.941121098,5.27,12.64,13.69461573
13/01/2020 02:30,7.45976,13.39816,15.33488541,1.85976,-0.09184,1.862026273,5.6,13.49,14.60616651
13/01/2020 03:00,7.29,13.39204,15.24765016,1.54,-0.05796,1.541090316,5.75,13.45,14.62754251
13/01/2020 03:30,7.18748,13.59928,15.38181671,1.95748,-0.09072,1.959581095,5.23,13.69,14.65499915
13/01/2020 04:00,7.20004,13.41428,15.22443706,1.72004,-0.05572,1.720942277,5.48,13.47,14.54205281
13/01/2020 04:30,7.09308,13.36848,15.13367244,1.61308,-0.05152,1.613902536,5.48,13.42,14.4957511
13/01/2020 05:00,7.21328,13.26724,15.10135973,1.46328,-0.03276,1.46364667,5.75,13.3,14.48973775
13/01/2020 05:30,7.9146,13.23308,15.41931579,1.9446,-0.06692,1.945751127,5.97,13.3,14.57843956
13/01/2020 06:00,8.6872,13.31428,15.89771983,1.7472,-0.05572,1.748088258,6.94,13.37,15.06388064
13/01/2020 06:30,10.92416,13.14864,17.0945607,1.29416,-0.03136,1.294539901,9.63,13.18,16.32327479
13/01/2020 07:00,12.07488,13.25256,17.9285547,1.31488,-0.02744,1.315166289,10.76,13.28,17.09198643
13/01/2020 07:30,12.98236,12.8506,18.26689879,1.66236,-0.0294,1.662619959,11.32,12.88,17.14750128
13/01/2020 08:00,12.81684,10.09792,16.31684332,2.01684,-0.05208,2.017512308,10.8,10.15,14.82101548
13/01/2020 08:30,13.0116,10.3846,16.64757195,2.4416,-0.0854,2.443093064,10.57,10.47,14.87769471
13/01/2020 09:00,13.85316,10.28888,17.25604513,3.86316,-0.56112,3.903698354,9.99,10.85,14.7486474
13/01/2020 09:30,14.06532,10.33432,17.45369292,3.71532,-0.36568,3.733272635,10.35,10.7,14.8866551
13/01/2020 10:00,13.58792,12.17204,18.24253622,5.47792,-0.82796,5.54013766,8.11,13,15.32227464
13/01/2020 10:30,15.3524,15.93616,22.1282033,4.6424,-0.41384,4.660809083,10.71,16.35,19.54550076
13/01/2020 11:00,14.55088,16.22636,21.79501933,5.64088,-0.63364,5.676356827,8.91,16.86,19.06954902
13/01/2020 11:30,14.25248,16.3952,21.7240827,5.91248,-0.6748,5.950863365,8.34,17.07,18.99843415
13/01/2020 12:00,14.84228,16.21616,21.9831099,5.99228,-0.69384,6.03231577,8.85,16.91,19.08587436
13/01/2020 12:30,15.94256,13.2402,20.72361251,6.41256,-0.8498,6.468623176,9.53,14.09,17.01026161
13/01/2020 13:00,16.75744,16.26936,23.35602428,6.67744,-0.99064,6.750523873,10.08,17.26,19.98784631
13/01/2020 13:30,16.97688,16.11552,23.40778587,6.74688,-0.91448,6.808572788,10.23,17.03,19.86639877
13/01/2020 14:00,16.88996,16.2722,23.45325653,6.46996,-0.8078,6.520193497,10.42,17.08,20.00756857
13/01/2020 14:30,16.50668,16.55336,23.37700177,6.68668,-0.90664,6.747865256,9.82,17.46,20.03207428
13/01/2020 15:00,15.44444,16.25728,22.42386853,6.54444,-0.83272,6.59720528,8.9,17.09,19.26857805
13/01/2020 15:30,15.14904,11.5988,19.07945425,6.73904,-0.9212,6.801710782,8.41,12.52,15.08239039
13/01/2020 16:00,17.28516,9.61188,19.77789153,6.98516,-1.05812,7.064848063,10.3,10.67,14.83033715
13/01/2020 16:30,18.67124,9.12728,20.78274388,7.26124,-1.11272,7.34600246,11.41,10.24,15.33120021
13/01/2020 17:00,16.93716,8.91248,19.13895735,8.91716,-1.01752,8.975025873,8.02,9.93,12.76421952
13/01/2020 17:30,17.0028,8.79208,19.14147013,8.4728,-0.78792,8.509357071,8.53,9.58,12.82720936
13/01/2020 18:00,17.13324,8.79808,19.26016938,9.40324,-0.94192,9.450298185,7.73,9.74,12.43464917
13/01/2020 18:30,17.99956,11.84452,21.54708366,7.74956,-0.72548,7.783444059,10.25,12.57,16.21935264
13/01/2020 19:00,18.20264,12.54984,22.10960395,6.00264,-0.79016,6.05442316,12.2,13.34,18.07748876
13/01/2020 19:30,17.62996,12.85288,21.81769956,7.16996,-1.24712,7.277611881,10.46,14.1,17.55624106
13/01/2020 20:00,17.62568,12.9618,21.87859353,6.24568,-0.8582,6.304365623,11.38,13.82,17.90242442
13/01/2020 20:30,16.31944,13.25452,21.02394878,6.43944,-0.93548,6.50703545,9.88,14.19,17.29076343
13/01/2020 21:00,13.9588,13.111,19.15062449,5.9388,-0.749,5.985845508,8.02,13.86,16.01311962
13/01/2020 21:30,14.07988,12.78916,19.02118909,9.25988,-2.03084,9.479962485,4.82,14.82,15.58412012
13/01/2020 22:00,12.9576,13.03432,18.37914295,6.5576,-1.13568,6.655215009,6.4,14.17,15.54827643
13/01/2020 22:30,11.8686,10.8878,16.10614339,7.0686,-1.2922,7.18574191,4.8,12.18,13.09169202
13/01/2020 23:00,10.8204,10.76552,15.26359974,5.6504,-0.70448,5.694147191,5.17,11.47,12.58132743
13/01/2020 23:30,9.77116,12.59504,15.94084691,6.06116,-0.83496,6.118400015,3.71,13.43,13.93301834
14/01/2020 00:00,9.54156,12.56524,15.77740864,6.32156,-0.98476,6.397802208,3.22,13.55,13.92734361
14/01/2020 00:30,9.1402,12.40816,15.41121963,5.7302,-0.79184,5.784652334,3.41,13.2,13.63334515
14/01/2020 01:00,8.96824,12.25552,15.18641166,4.18824,-0.42448,4.209695662,4.78,12.68,13.55104424
14/01/2020 01:30,8.60956,12.40532,15.10021482,4.31956,-0.41468,4.339419097,4.29,12.82,13.51874624
14/01/2020 02:00,8.20876,12.46216,14.92277362,4.00876,-0.35784,4.024699517,4.2,12.82,13.49045589
14/01/2020 02:30,8.1182,12.63188,15.01564396,5.3382,-0.63812,5.376204644,2.78,13.27,13.5580714
14/01/2020 03:00,8.04156,10.48952,13.21728857,4.99156,-0.48048,5.014631817,3.05,10.97,11.38610557
14/01/2020 03:30,7.64928,9.3658,12.09254705,4.87928,-0.4942,4.90424377,2.77,9.86,10.24170396
14/01/2020 04:00,7.39488,9.46164,12.00861698,5.44488,-0.66836,5.485747288,1.95,10.13,10.3159779
14/01/2020 04:30,7.43148,9.3856,11.97148204,5.33148,-0.5544,5.360227453,2.1,9.94,10.15940943
14/01/2020 05:00,7.87876,9.20636,12.11742232,4.77876,-0.42364,4.797501223,3.1,9.63,10.11666447
14/01/2020 05:30,8.18488,9.3436,12.42155874,4.60488,-0.3864,4.621063165,3.58,9.73,10.36770466
14/01/2020 06:00,8.6734,9.43284,12.81430209,4.8734,-0.44716,4.89387164,3.8,9.88,10.58557509
14/01/2020 06:30,11.59032,9.3738,14.90649671,5.22032,-0.5362,5.247785375,6.37,9.91,11.78070456
