Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/01/2020 07:00,12.60856,11.41116,17.00559784,5.76856,-0.79884,5.82360969,6.84,12.21,13.99534565
14/01/2020 07:30,13.81588,12.06676,18.34353393,6.02588,-0.86324,6.08739789,7.79,12.93,15.0953304
14/01/2020 08:00,14.92896,14.40964,20.74877277,3.92896,-0.29036,3.939674557,11,14.7,18.36001089
14/01/2020 08:30,14.63956,17.82596,23.06689331,3.75956,-0.26404,3.768820573,10.88,18.09,21.10977262
14/01/2020 09:00,14.22724,19.68664,24.28946588,3.74724,-0.28336,3.757938332,10.48,19.97,22.5528557
14/01/2020 09:30,14.59328,19.52832,24.37866082,5.94328,-1.19168,6.061573919,8.65,20.72,22.45308219
14/01/2020 10:00,14.62688,19.7302,24.56066796,5.97688,-0.9898,6.058283468,8.65,20.72,22.45308219
14/01/2020 10:30,14.84404,19.88428,24.8139097,5.86404,-1.03572,5.954803191,8.98,20.92,22.76591312
14/01/2020 11:00,14.7254,20.12056,24.93339808,3.7954,-0.20944,3.801174328,10.93,20.33,23.08189334
14/01/2020 11:30,15.90276,18.61624,24.4839165,5.77276,-0.75376,5.821761946,10.13,19.37,21.8589524
14/01/2020 12:00,17.886,16.1886,24.1242568,10.766,-2.5214,11.05731495,7.12,18.71,20.01895352
14/01/2020 12:30,15.956,15.92408,22.54263205,13.356,-2.49592,13.58721284,2.6,18.42,18.60259122
14/01/2020 13:00,13.94748,13.45876,19.38221915,9.51748,-1.03124,9.573185545,4.43,14.49,15.15206257
14/01/2020 13:30,15.4754,13.02968,20.23018947,13.4554,-2.56032,13.69682546,2.02,15.59,15.72032124
14/01/2020 14:00,15.06796,13.23784,20.05701439,14.12796,-3.21216,14.48852048,0.94,16.45,16.47683525
14/01/2020 14:30,8.11332,14.32828,16.46589108,11.09332,-1.72172,11.22613328,-2.98,16.05,16.32430397
14/01/2020 15:00,14.97392,7.56448,16.77616279,8.26392,-0.48552,8.278170295,6.71,8.05,10.4798187
14/01/2020 15:30,12.20808,8.20652,14.71000298,5.49808,-0.96348,5.581861463,6.71,9.17,11.36279015
14/01/2020 16:00,11.52068,8.78056,14.48531331,9.15068,-1.04944,9.210660605,2.37,9.83,10.11166653
14/01/2020 16:30,13.56008,10.71036,17.27968695,11.42008,-1.87964,11.57373206,2.14,12.59,12.77057947
14/01/2020 17:00,13.15316,10.68904,16.94878149,9.88316,-1.10096,9.944293062,3.27,11.79,12.23507254
14/01/2020 17:30,12.94368,9.8586,16.27055149,13.27368,-0.3514,13.27833057,-0.33,10.21,10.21533161
14/01/2020 18:00,14.5026,9.41664,17.29157354,13.3126,-0.35336,13.31728884,1.19,9.77,9.842205037
14/01/2020 18:30,16.465,10.03712,19.28315334,9.695,-0.92288,9.738826033,6.77,10.96,12.88233286
14/01/2020 19:00,17.24148,10.29896,20.08325695,6.10148,-0.83104,6.157815008,11.14,11.13,15.7472696
14/01/2020 19:30,17.50104,10.23868,20.27601956,5.45104,-0.76132,5.503948149,12.05,11,16.31571329
14/01/2020 20:00,16.8568,10.25424,19.73071576,4.4968,-0.51576,4.526280881,12.36,10.77,16.39397755
14/01/2020 20:30,15.0074,10.57344,18.35809598,3.8374,-0.40656,3.858876753,11.17,10.98,15.66299141
14/01/2020 21:00,14.24456,10.49224,17.69165311,3.72456,-0.48776,3.756362204,10.52,10.98,15.20627502
14/01/2020 21:30,11.84436,10.3284,15.71511089,2.89436,-0.2716,2.907075226,8.95,10.6,13.87308545
14/01/2020 22:00,11.50496,13.54736,17.77343713,2.37496,-0.19264,2.38275999,9.13,13.74,16.49680272
14/01/2020 22:30,10.792,13.46484,17.25598969,2.142,-0.12516,2.145653519,8.65,13.59,16.1093327
14/01/2020 23:00,9.63688,13.93936,16.94624482,1.98688,-0.15064,1.992582381,7.65,14.09,16.03279763
14/01/2020 23:30,8.90324,13.7978,16.42093077,2.05324,-0.1722,2.060448334,6.85,13.97,15.55902953
15/01/2020 00:00,8.65796,13.53324,16.06576659,2.01796,-0.11676,2.021335069,6.64,13.65,15.17933134
15/01/2020 00:30,8.68096,13.47192,16.02659337,2.22096,-0.17808,2.228087926,6.46,13.65,15.10146019
15/01/2020 01:00,8.366,13.58012,15.95022305,2.506,-0.22988,2.51652157,5.86,13.81,15.00185655
15/01/2020 01:30,8.18332,13.46916,15.76023469,3.04332,-0.28084,3.0562506,5.14,13.75,14.67930857
15/01/2020 02:00,7.89172,13.50112,15.6383978,2.00172,-0.13888,2.006531986,5.89,13.64,14.85737864
15/01/2020 02:30,7.47312,13.42472,15.36459012,1.58312,-0.10528,1.586616782,5.89,13.53,14.75645621
15/01/2020 03:00,6.55356,10.93476,12.74825968,2.44356,-0.20524,2.452164132,4.11,11.14,11.87399259
15/01/2020 03:30,6.4912,10.76748,12.57276036,1.7612,-0.14252,1.766957099,4.73,10.91,11.89121524
15/01/2020 04:00,6.64416,10.76944,12.65407839,1.99416,-0.14056,1.999107606,4.65,10.91,11.85962057
15/01/2020 04:30,6.995,10.66756,12.75644391,2.485,-0.20244,2.49323223,4.51,10.87,11.76847484
15/01/2020 05:00,6.89976,10.65384,12.69295059,2.69976,-0.21616,2.70839975,4.2,10.87,11.6531927
15/01/2020 05:30,7.69612,10.63256,13.12560837,2.62612,-0.23744,2.636832192,5.07,10.87,11.99424028
15/01/2020 06:00,8.02704,10.64188,13.32977798,2.98704,-0.28812,3.00090338,5.04,10.93,12.03605002
15/01/2020 06:30,8.96832,10.53752,13.83727182,1.74832,-0.10248,1.751320922,7.22,10.64,12.85838248
15/01/2020 07:00,9.861,12.68876,16.06997048,2.331,-0.19124,2.338831704,7.53,12.88,14.91962801
15/01/2020 07:30,11.81532,17.8862,21.4363695,2.17532,-0.1638,2.181478293,9.64,18.05,20.46294456
15/01/2020 08:00,13.88972,18.25368,22.93733104,1.74972,-0.09632,1.752369145,12.14,18.35,22.00232033
15/01/2020 08:30,14.86136,18.90708,24.04865267,1.85136,-0.12292,1.855436115,13.01,19.03,23.05213656
15/01/2020 09:00,15.58076,18.85632,24.46059865,4.33076,-0.88368,4.419996891,11.25,19.74,22.72069761
15/01/2020 09:30,15.59252,19.2002,24.73407285,3.78252,-0.4298,3.806860332,11.81,19.63,22.90879744
15/01/2020 10:00,16.997,18.74856,25.30625439,4.837,-0.67144,4.883380046,12.16,19.42,22.91292212
15/01/2020 10:30,16.30372,19.14064,25.14309817,4.07372,-0.40936,4.094236223,12.23,19.55,23.06025585
15/01/2020 11:00,16.59752,19.29364,25.45038732,4.51752,-0.41636,4.536666463,12.08,19.71,23.11732035
15/01/2020 11:30,16.69664,19.6376,25.77621231,5.03664,-0.5824,5.070200415,11.66,20.22,23.34103682
15/01/2020 12:00,16.30568,18.64496,24.76912864,5.75568,-0.70504,5.798701032,10.55,19.35,22.03916968
15/01/2020 12:30,14.10828,15.60524,21.03727834,7.93828,-1.40476,8.061615224,6.17,17.01,18.09444666
15/01/2020 13:00,14.55572,15.69156,21.40313155,6.35572,-0.81844,6.408199494,8.2,16.51,18.43421005
15/01/2020 13:30,14.49772,15.66936,21.34742907,6.67772,-1.06064,6.761427483,7.82,16.73,18.46741184
15/01/2020 14:00,14.0524,15.74516,21.10402827,5.4824,-0.57484,5.512454153,8.57,16.32,18.43332037
15/01/2020 14:30,14.44068,15.60796,21.26362279,4.95068,-0.50204,4.9760704,9.49,16.11,18.69738484
15/01/2020 15:00,14.22152,15.8718,21.31116295,5.65152,-0.7182,5.696971963,8.57,16.59,18.67278769
15/01/2020 15:30,14.62952,15.46404,21.28754069,5.39952,-0.64596,5.43802175,9.23,16.11,18.56677139
15/01/2020 16:00,14.54988,15.3916,21.18018788,4.98988,-0.5684,5.022149039,9.56,15.96,18.60417158
15/01/2020 16:30,16.43264,14.82636,22.13261413,5.65264,-0.63364,5.688043479,10.78,15.46,18.84728097
15/01/2020 17:00,16.807,13.85544,21.781838,9.807,-0.99456,9.857301791,7,14.85,16.41714043
15/01/2020 17:30,14.5122,11.65292,18.61167626,11.4422,0.26292,11.4452203,3.07,11.39,11.79648253
15/01/2020 18:00,14.76208,10.79664,18.28897048,11.39208,0.13664,11.39289942,3.37,10.66,11.18000447
15/01/2020 18:30,16.22704,11.26296,19.75274905,8.72704,-0.53704,8.743548429,7.5,11.8,13.98177385
15/01/2020 19:00,16.30316,11.25312,19.80973841,6.66316,-0.30688,6.670223124,9.64,11.56,15.05201648
15/01/2020 19:30,15.98396,11.37944,19.62087236,6.69396,-0.70056,6.73051891,9.29,12.08,15.23911087
15/01/2020 20:00,15.20396,11.70828,19.18969047,6.97396,-1.37172,7.107582841,8.23,13.08,15.45377947
15/01/2020 20:30,14.3376,11.39748,18.31582169,5.2276,-0.84252,5.295058235,9.11,12.24,15.25810277
15/01/2020 21:00,13.01116,11.74808,17.53019305,4.24116,-0.38192,4.258321387,8.77,12.13,14.96829316
15/01/2020 21:30,12.64348,11.3916,17.01840583,2.78348,-0.1484,2.787433133,9.86,11.54,15.17864289
15/01/2020 22:00,11.92432,11.68664,16.69631582,2.71432,-0.14336,2.718103227,9.21,11.83,14.99243142
15/01/2020 22:30,11.83572,13.55732,17.99681065,2.50572,-0.09268,2.507433409,9.33,13.65,16.5339469
15/01/2020 23:00,10.58636,12.28792,16.2192477,2.72636,-0.12208,2.729091859,7.86,12.41,14.68971409
15/01/2020 23:30,9.53792,11.03772,14.58777504,3.23792,-0.18228,3.243046704,6.3,11.22,12.86772707
16/01/2020 00:00,8.81612,10.93712,14.04793813,2.83612,-0.15288,2.840237481,5.98,11.09,12.59954364
16/01/2020 00:30,8.7654,13.44076,16.04637861,2.1854,-0.07924,2.186836102,6.58,13.52,15.03618303
16/01/2020 01:00,8.6682,14.45956,16.85872375,2.5382,-0.09044,2.539810748,6.13,14.55,15.78858448
16/01/2020 01:30,8.46308,14.58104,16.85913552,2.94308,-0.14896,2.946847293,5.52,14.73,15.73033058
16/01/2020 02:00,8.03208,14.70148,16.75254677,3.55208,-0.26852,3.562214945,4.48,14.97,15.62598157
16/01/2020 02:30,7.58592,14.5712,16.4276003,2.98592,-0.1988,2.992530649,4.6,14.77,15.46974143
16/01/2020 03:00,7.3994,14.58176,16.351723,2.3394,-0.12824,2.34291226,5.06,14.71,15.55595384
16/01/2020 03:30,7.4892,14.62512,16.43113665,2.9092,-0.19488,2.915719955,4.58,14.82,15.51156988
16/01/2020 04:00,7.66652,14.76744,16.63889459,4.07652,-0.39256,4.095377719,3.59,15.16,15.57927148
16/01/2020 04:30,8.02564,14.58172,16.64444218,3.40564,-0.23828,3.413965607,4.62,14.82,15.52342746
16/01/2020 05:00,8.1176,14.65464,16.75272823,3.6876,-0.25536,3.696431048,4.43,14.91,15.55419558
16/01/2020 05:30,8.824,14.72104,17.1630998,4.074,-0.28896,4.084234798,4.75,15.01,15.74365269
16/01/2020 06:00,9.48152,14.56868,17.38233754,4.04152,-0.27132,4.050617046,5.44,14.84,15.80566987
16/01/2020 06:30,10.42276,14.22784,17.63704502,3.18276,-0.13216,3.185502705,7.24,14.36,16.08189044
16/01/2020 07:00,10.64744,11.30744,15.53145769,2.82744,-0.11256,2.829679612,7.82,11.42,13.84083812
16/01/2020 07:30,12.35952,10.80036,16.41357703,6.02952,-0.89964,6.096266362,6.33,11.7,13.30258997
16/01/2020 08:00,11.60148,10.88636,15.90934229,7.64148,0.20636,7.644265893,3.96,10.68,11.39052238
16/01/2020 08:30,12.50016,10.93152,16.60578603,6.11016,-0.01848,6.110187946,6.39,10.95,12.678115
16/01/2020 09:00,11.93228,11.05624,16.26713708,4.66228,-0.05376,4.662589939,7.27,11.11,13.27723616
16/01/2020 09:30,12.77788,10.76848,16.71030756,7.04788,-0.82152,7.095597762,5.73,11.59,12.92907576
16/01/2020 10:00,14.29196,12.95396,19.28899169,4.34196,0.11396,4.343455252,9.95,12.84,16.24401736
16/01/2020 10:30,15.43784,18.12364,23.80741966,7.77784,-0.76636,7.815503996,7.66,18.89,20.38400599
16/01/2020 11:00,14.97288,19.2222,24.36555167,9.11288,-1.2278,9.195220211,5.86,20.45,21.27303692
16/01/2020 11:30,15.83448,19.31216,24.97379188,10.08448,-1.68784,10.22475138,5.75,21,21.77297637
16/01/2020 12:00,16.0402,19.71156,25.41325665,7.9002,-1.37844,8.019554656,8.14,21.09,22.60636415
16/01/2020 12:30,17.85684,19.5418,26.47165809,10.69684,-2.3982,10.96237881,7.16,21.94,23.0787608
16/01/2020 13:00,15.71208,19.97228,25.41183634,7.26208,-0.93772,7.322371523,8.45,20.91,22.55284018
16/01/2020 13:30,15.53212,19.74628,25.12294421,6.67212,-0.71372,6.71018491,8.86,20.46,22.29599067
16/01/2020 14:00,15.08272,20.16656,25.18290263,4.54272,-0.29344,4.552187609,10.54,20.46,23.01528188
16/01/2020 14:30,15.20596,20.2316,25.30886916,5.12596,-0.4984,5.150132861,10.08,20.73,23.05079825
16/01/2020 15:00,15.83476,20.14696,25.62498042,6.51476,-0.87304,6.572997543,9.32,21.02,22.99353822
16/01/2020 15:30,15.58468,14.85988,21.53365469,6.08468,-0.68012,6.122572492,9.5,15.54,18.21377501
16/01/2020 16:00,16.3216,12.51544,20.56771414,7.2716,-0.92456,7.330141728,9.05,13.44,16.20296578
16/01/2020 16:30,15.45616,12.37548,19.80013604,9.38616,-0.95452,9.434569835,6.07,13.33,14.64697238
16/01/2020 17:00,15.29328,12.03108,19.45845058,8.25328,-0.45892,8.266029175,7.04,12.49,14.33742306
16/01/2020 17:30,16.95164,11.34184,20.3959661,7.59164,-0.25816,7.596028204,9.36,11.6,14.90535474
16/01/2020 18:00,17.58692,11.30348,20.90618127,6.85692,-0.36652,6.866708731,10.73,11.67,15.85313218
16/01/2020 18:30,17.11768,11.52876,20.63800561,8.31768,-0.68124,8.345531051,8.8,12.21,15.05071759
16/01/2020 19:00,18.09996,12.98492,22.27592197,5.41996,-0.39508,5.43434031,12.68,13.38,18.4338493
16/01/2020 19:30,19.14372,18.25016,26.44901426,4.63372,-0.46984,4.657479003,14.51,18.72,23.68498469
16/01/2020 20:00,18.44292,17.95848,25.74195606,3.62292,-0.33152,3.638056464,14.82,18.29,23.54052888
16/01/2020 20:30,16.63208,18.22464,24.67313495,2.78208,-0.18536,2.788248098,13.85,18.41,23.03802509
16/01/2020 21:00,14.52656,17.89228,23.04679216,4.81656,-0.09772,4.817551186,9.71,17.99,20.44319447
16/01/2020 21:30,13.5424,17.8058,22.37058585,4.5024,-0.0742,4.50301137,9.04,17.88,20.03536873
16/01/2020 22:00,13.32228,14.31796,19.557278,1.58228,-0.08204,1.584405428,11.74,14.4,18.57922496
16/01/2020 22:30,11.51624,12.56744,17.04594767,1.27624,-0.04256,1.276949447,10.24,12.61,16.24406661
16/01/2020 23:00,9.58348,12.12444,15.4546153,1.45348,-0.03556,1.45391493,8.13,12.16,14.62745706
16/01/2020 23:30,8.94916,12.04168,15.00298377,1.46916,-0.06832,1.470747677,7.48,12.11,14.2338505
17/01/2020 00:00,8.47424,12.13156,14.79822596,1.30424,-0.04844,1.305139231,7.17,12.18,14.13369378
17/01/2020 00:30,8.02024,12.1408,14.55071388,1.29024,-0.0392,1.290835349,6.73,12.18,13.91564946
17/01/2020 01:00,7.60096,12.0746,14.26781546,0.68096,-0.0154,0.681134114,6.92,12.09,13.93034458
17/01/2020 01:30,7.3592,12.24484,14.28614473,0.9492,-0.05516,0.950801381,6.41,12.3,13.87004326
17/01/2020 02:00,6.93348,9.70796,11.9296954,0.75348,-0.01204,0.753576189,6.18,9.72,11.51828112
17/01/2020 02:30,5.9214,5.3246,7.963312321,0.7714,-0.0154,0.771553705,5.15,5.34,7.418766744
17/01/2020 03:00,6.31064,5.24868,8.208094721,2.04064,-0.13132,2.04486101,4.27,5.38,6.86857336
17/01/2020 03:30,6.55124,5.02256,8.254989672,1.94124,-0.09744,1.943683948,4.61,5.12,6.889593602
17/01/2020 04:00,6.14428,5.03992,7.946884316,1.41428,-0.08008,1.416545349,4.73,5.12,6.970459095
17/01/2020 04:30,6.0304,5.30996,8.03501085,2.0104,-0.11004,2.013409288,4.02,5.42,6.748096028
17/01/2020 05:00,5.78628,5.39932,7.914145102,2.15628,-0.12068,2.159654394,3.63,5.52,6.606610326
17/01/2020 05:30,6.07264,5.60488,8.263875385,2.71264,-0.15512,2.717071582,3.36,5.76,6.668373115
17/01/2020 06:00,6.58788,5.657,8.68342167,3.75788,-0.343,3.773501172,2.83,6,6.63392041
17/01/2020 06:30,7.86344,5.39752,9.53765751,3.51344,-0.24248,3.521797437,4.35,5.64,7.12264698
17/01/2020 07:00,8.43064,7.65888,11.39008927,3.02064,-0.21112,3.028008861,5.41,7.87,9.550130889
17/01/2020 07:30,10.34704,11.32036,15.3366159,3.68704,-0.33964,3.702650306,6.66,11.66,13.4280006
17/01/2020 08:00,11.43148,16.86904,20.37751814,5.82148,-0.54096,5.84656028,5.61,17.41,18.29153356
17/01/2020 08:30,13.31264,16.93004,21.53723841,8.24264,-0.86996,8.288422321,5.07,17.8,18.50796855
17/01/2020 09:00,13.37844,17.53664,22.05711675,8.30844,-0.77336,8.344355033,5.07,18.31,18.99897366
17/01/2020 09:30,13.48452,17.11876,21.79183846,8.65452,-0.40124,8.663816132,4.83,17.52,18.17358798
17/01/2020 10:00,10.99332,16.86084,20.12811492,8.36332,0.35084,8.370675608,2.63,16.51,16.71816377
17/01/2020 10:30,9.83,17.2426,19.84782494,8.68,0.2926,8.684930326,1.15,16.95,16.98896701
17/01/2020 11:00,9.80128,17.1918,19.78946884,7.79128,0.4018,7.801633629,2.01,16.79,16.90988468
17/01/2020 11:30,12.47784,17.2898,21.32214049,5.67784,0.4998,5.699795356,6.8,16.79,18.11474814
17/01/2020 12:00,14.28832,17.8526,22.86638177,3.14832,-0.1974,3.15450243,11.14,18.05,21.21089578
17/01/2020 12:30,13.48516,18.03832,22.52177898,2.01516,-0.21168,2.026247331,11.47,18.25,21.55512468
17/01/2020 13:00,13.56196,17.74012,22.33021757,0.98196,-0.08988,0.986064834,12.58,17.83,21.82121216
17/01/2020 13:30,13.41176,17.90772,22.37323718,1.76176,-0.18228,1.771164672,11.65,18.09,21.51675161
17/01/2020 14:00,14.14004,17.98444,22.87751764,1.58004,-0.10556,1.583562223,12.56,18.09,22.02275414
17/01/2020 14:30,13.60496,17.9856,22.55164615,2.02496,-0.2044,2.035249951,11.58,18.19,21.563221
17/01/2020 15:00,13.7536,18.15044,22.77279046,3.3236,-0.39956,3.347531203,10.43,18.55,21.28115128
17/01/2020 15:30,13.38992,17.74612,22.23094089,1.31992,-0.10388,1.324001458,12.07,17.85,21.54779339
17/01/2020 16:00,14.49108,17.82304,22.97068032,1.15108,-0.10696,1.156038757,13.34,17.93,22.34816547
17/01/2020 16:30,14.78888,18.00284,23.2983523,3.07888,-0.72716,3.163583999,11.71,18.73,22.08929605
17/01/2020 17:00,15.1688,17.83132,23.41043499,6.9188,-1.05868,6.999328309,8.25,18.89,20.61297164
17/01/2020 17:30,13.62864,14.40332,19.8291567,6.89864,0.80332,6.94525427,6.73,13.6,15.17408646
17/01/2020 18:00,13.57432,14.34868,19.75213359,6.77432,0.84868,6.827273922,6.8,13.5,15.11588568
17/01/2020 18:30,16.1858,14.45068,21.69797857,6.9958,-1.06932,7.077051851,9.19,15.52,18.03680958
17/01/2020 19:00,15.4746,14.05216,20.9027856,3.8346,-0.21784,3.840782658,11.64,14.27,18.41527898
17/01/2020 19:30,17.49864,13.55956,22.13739075,3.46864,-1.14044,3.651310291,14.03,14.7,20.32070127
17/01/2020 20:00,16.78536,13.76996,21.7108293,0.53536,-0.04004,0.536855224,16.25,13.81,21.32553868
17/01/2020 20:30,15.4598,13.9064,20.79407072,2.1798,-0.5936,2.259178833,13.28,14.5,19.66235998
17/01/2020 21:00,14.84132,13.66584,20.17473574,2.30132,-0.66416,2.395241584,12.54,14.33,19.04207184
17/01/2020 21:30,13.74632,13.75304,19.44498451,2.89632,-0.73696,2.988608302,10.85,14.49,18.10200541
17/01/2020 22:00,11.22648,13.81212,17.79911549,0.95648,-0.04788,0.957677652,10.27,13.86,17.25028985
17/01/2020 22:30,10.89536,13.55272,17.38922336,1.51536,-0.07728,1.517329275,9.38,13.63,16.54573359
17/01/2020 23:00,10.19544,13.5418,16.95073285,1.45544,-0.0882,1.458110021,8.74,13.63,16.19149468
17/01/2020 23:30,9.38236,12.87188,15.92840149,1.52236,-0.07812,1.524363049,7.86,12.95,15.14866661
18/01/2020 00:00,8.78444,12.83364,15.55212853,0.87444,-0.06636,0.876954368,7.91,12.9,15.13202234
18/01/2020 00:30,8.12276,13.063,15.38249651,0.24276,-0.007,0.242860902,7.88,13.07,15.26169388
18/01/2020 01:00,7.95808,13.19688,15.4106677,0.24808,0.02688,0.249532004,7.71,13.17,15.26083222
18/01/2020 01:30,7.80692,12.85788,15.04237607,0.41692,-0.02212,0.417506384,7.39,12.88,14.84946127
18/01/2020 02:00,7.26072,13.21344,15.07690457,0.37072,0.01344,0.370963545,6.89,13.2,14.89
18/01/2020 02:30,6.93848,13.35888,15.05331125,0.22848,-0.00112,0.228482745,6.71,13.36,14.95037458
18/01/2020 03:00,6.6294,11.8252,13.55670681,0.3094,-0.0448,0.312626614,6.32,11.87,13.44765035
18/01/2020 03:30,5.85848,8.37212,10.21832575,0.29848,-0.04788,0.302295889,5.56,8.42,10.09009415
18/01/2020 04:00,5.97984,8.92684,10.74462465,0.18984,-0.01316,0.190295589,5.79,8.94,10.65118303
18/01/2020 04:30,5.94932,8.93704,10.73615818,0.15932,0.04704,0.166119307,5.79,8.89,10.60925068
18/01/2020 05:00,5.9944,9.06856,10.8706767,0.2044,0.09856,0.226921646,5.79,8.97,10.67637579
18/01/2020 05:30,6.01372,9.16284,10.96003947,0.22372,0.11284,0.250566366,5.79,9.05,10.74367721
18/01/2020 06:00,5.95032,9.33752,11.07228919,0.32032,0.10752,0.337883786,5.63,9.23,10.81155863
18/01/2020 06:30,6.09992,9.18272,11.02412675,0.33992,0.06272,0.34565793,5.76,9.12,10.78665843
18/01/2020 07:00,6.5588,9.27792,11.36211499,0.2688,0.01792,0.269396671,6.29,9.26,11.19427086
18/01/2020 07:30,8.04944,8.97156,12.05331378,3.77944,-1.23844,3.977172406,4.27,10.21,11.06693273
18/01/2020 08:00,7.8434,9.14816,12.05021805,0.2534,0.04816,0.257935933,7.59,9.1,11.84981434
18/01/2020 08:30,8.47904,9.42136,12.67502046,0.08904,0.10136,0.134914681,8.39,9.32,12.54011563
18/01/2020 09:00,9.56712,10.98708,14.56865512,0.40712,0.08708,0.416328741,9.16,10.9,14.23782287
18/01/2020 09:30,10.72408,11.7934,15.94020625,3.31408,0.0434,3.314364163,7.41,11.75,13.89138582
18/01/2020 10:00,11.26188,11.77072,16.29048159,3.63188,0.02072,3.631939104,7.63,11.75,14.00997502
18/01/2020 10:30,12.91816,11.90504,17.56726601,2.07816,0.00504,2.078166112,10.84,11.9,16.09706806
18/01/2020 11:00,12.7174,12.0484,17.51845328,1.8074,-0.2716,1.827692895,10.91,12.32,16.45632097
18/01/2020 11:30,13.59664,12.24552,18.29812502,1.39664,-0.07448,1.398624524,12.2,12.32,17.33846591
18/01/2020 12:00,13.7484,12.30336,18.44969295,1.4784,-0.06664,1.479901162,12.27,12.37,17.42325458
18/01/2020 12:30,13.87916,12.4002,18.61171788,1.60916,-0.0798,1.611137469,12.27,12.48,17.50152279
18/01/2020 13:00,11.98924,12.5556,17.3604426,1.47924,-0.0644,1.480641191,10.51,12.62,16.42329139
18/01/2020 13:30,11.7982,12.66648,17.3100329,1.4882,-0.09352,1.491135551,10.31,12.76,16.40468531
18/01/2020 14:00,11.52428,12.64152,17.10605324,1.34428,-0.08848,1.347188713,10.18,12.73,16.29985583
18/01/2020 14:30,11.2638,12.72308,16.99264415,1.3538,-0.13692,1.36070626,9.91,12.86,16.2353842
18/01/2020 15:00,11.24156,12.61256,16.89524611,0.93156,-0.09744,0.936642187,10.31,12.71,16.36582415
18/01/2020 15:30,12.11232,12.54008,17.43450321,0.71232,-0.05992,0.714835778,11.4,12.6,16.99176271
18/01/2020 16:00,13.298,12.2406,18.07398939,0.518,-0.0294,0.518833653,12.78,12.27,17.71669552
18/01/2020 16:30,13.45384,12.33216,18.2506981,0.34384,0.06216,0.349413525,13.11,12.27,17.9561967
18/01/2020 17:00,13.4796,12.13732,18.13874728,3.0996,-0.79268,3.199353332,10.38,12.93,16.58099213
18/01/2020 17:30,13.90936,11.12244,17.809519,6.14936,-0.98756,6.228154073,7.76,12.11,14.38296562
18/01/2020 18:00,14.39948,11.18796,18.23500681,5.77948,-0.92204,5.852567542,8.62,12.11,14.86460561
18/01/2020 18:30,13.3042,11.57616,17.63545344,2.8042,0.07616,2.805234034,10.5,11.5,15.5724115
18/01/2020 19:00,13.1154,11.57616,17.49346156,2.8154,0.07616,2.816429922,10.3,11.5,15.43826415
18/01/2020 19:30,13.7636,11.80588,18.13327018,0.3836,0.07588,0.391032907,13.38,11.73,17.79374328
18/01/2020 20:00,14.40036,12.01772,18.75622462,0.22036,0.09772,0.241055446,14.18,11.92,18.52454588
18/01/2020 20:30,12.4652,11.9258,17.25125841,1.7052,-0.4242,1.757171784,10.76,12.35,16.37986874
18/01/2020 21:00,11.70356,11.98744,16.75326937,0.41356,0.09744,0.424884016,11.29,11.89,16.39622518
18/01/2020 21:30,11.3188,11.81724,16.36344691,0.2688,0.10724,0.289402587,11.05,11.71,16.10051552
18/01/2020 22:00,10.90604,11.92352,16.15896153,1.63604,-0.32648,1.668297357,9.27,12.25,15.36214178
18/01/2020 22:30,10.17664,11.9842,15.72211981,1.32664,-0.2058,1.342507851,8.85,12.19,15.06381758
18/01/2020 23:00,9.49272,11.87016,15.19909311,0.55272,0.09016,0.560025199,8.94,11.78,14.78823857
18/01/2020 23:30,8.74776,12.25156,15.05403692,0.76776,0.02156,0.768062661,7.98,12.23,14.60319486
19/01/2020 00:00,8.10152,12.27224,14.70518619,0.82152,0.00224,0.821523054,7.28,12.27,14.26714057
19/01/2020 00:30,7.76612,12.362,14.59902955,1.22612,-0.028,1.226439666,6.54,12.39,14.01012848
19/01/2020 01:00,7.71376,12.17144,14.4099287,1.24376,0.04144,1.244450164,6.47,12.13,13.74764707
19/01/2020 01:30,7.17156,12.20756,14.1582412,1.28156,0.07756,1.28390482,5.89,12.13,13.48439839
19/01/2020 02:00,7.1074,12.20708,14.12543581,1.8074,-0.05292,1.808174573,5.3,12.26,13.35655644
19/01/2020 02:30,7.16432,12.23944,14.18207928,3.13432,-0.28056,3.146851725,4.03,12.52,13.15261571
19/01/2020 03:00,7.1064,12.13384,14.06168532,2.5564,-0.21616,2.565522579,4.55,12.35,13.16149688
19/01/2020 03:30,6.74816,12.2196,13.95909336,2.14816,-0.1904,2.156581449,4.6,12.41,13.23510861
19/01/2020 04:00,6.57424,12.17268,13.83454986,0.67424,-0.04732,0.675898484,5.9,12.22,13.5697605
19/01/2020 04:30,6.23236,11.45636,13.0418747,0.33236,-0.00364,0.332379932,5.9,11.46,12.8895927
19/01/2020 05:00,5.44864,7.09316,8.944305263,0.24864,0.01316,0.248988022,5.2,7.08,8.78444079
19/01/2020 05:30,5.0326,4.8832,7.012325221,0.0826,0.0532,0.098249682,4.95,4.83,6.91602487
19/01/2020 06:00,5.10776,4.85652,7.048049285,0.06776,0.08652,0.109895987,5.04,4.77,6.939344349
19/01/2020 06:30,5.25536,4.83436,7.140717425,0.04536,0.09436,0.104696414,5.21,4.74,7.04355734
19/01/2020 07:00,5.4614,4.84304,7.299446993,0.0714,0.10304,0.125360287,5.39,4.74,7.17772248
19/01/2020 07:30,5.93968,4.948,7.730621094,0.09968,0.098,0.139785916,5.84,4.85,7.591317409
19/01/2020 08:00,6.41332,5.06472,8.172029252,0.10332,0.10472,0.147109826,6.31,4.96,8.026063792
19/01/2020 08:30,7.63692,9.74616,12.38184889,0.69692,0.14616,0.712081619,6.94,9.6,11.84582627
19/01/2020 09:00,8.69376,12.08484,14.88706891,2.85376,0.08484,2.855020834,5.84,12,13.345621
19/01/2020 09:30,11.4638,12.12284,16.68478229,0.4438,0.04284,0.445862878,11.02,12.08,16.35135468
19/01/2020 10:00,12.14036,12.26596,17.2581029,0.71036,0.01596,0.710539268,11.43,12.25,16.75432481
19/01/2020 10:30,12.13228,12.33636,17.30254305,0.95228,-0.00364,0.952286957,11.18,12.34,16.65136631
19/01/2020 11:00,12.6944,12.45088,17.78123179,1.1844,-0.02912,1.184757922,11.51,12.48,16.97735256
19/01/2020 11:30,14.18492,12.49408,18.90275087,1.35492,-0.04592,1.355697921,12.83,12.54,17.94047101
19/01/2020 12:00,13.55132,12.58868,18.49630065,1.46132,-0.06132,1.462605991,12.09,12.65,17.49830277
19/01/2020 12:30,13.7994,12.4242,18.56836519,3.1094,-0.6958,3.186299735,10.69,13.12,16.92366686
19/01/2020 13:00,14.041,12.23408,18.62316822,3.521,-0.88592,3.630743071,10.52,13.12,16.81680112
19/01/2020 13:30,13.22884,12.49296,18.19550102,1.35884,-0.04704,1.359653966,11.87,12.54,17.26697715
19/01/2020 14:00,12.79912,12.33416,17.77495361,1.21912,-0.03584,1.219646703,11.58,12.37,16.94441796
19/01/2020 14:30,12.45476,12.27256,17.4853303,1.26476,-0.09744,1.268507947,11.19,12.37,16.68031774
19/01/2020 15:00,12.76512,12.1194,17.60193583,3.65512,-1.0206,3.794934331,9.11,13.14,15.98911192
19/01/2020 15:30,13.16916,12.3406,18.04763651,0.48916,0.0406,0.490841997,12.68,12.3,17.66557104
19/01/2020 16:00,13.7182,12.33,18.44499692,0.2282,0.07,0.238694868,13.49,12.26,18.22876024
19/01/2020 16:30,13.09324,12.229,17.91595308,1.49324,0.119,1.497974198,11.6,12.11,16.76937983
19/01/2020 17:00,13.28612,11.69872,17.7025714,6.47612,-1.14128,6.575914407,6.81,12.84,14.53415632
19/01/2020 17:30,14.52576,11.95152,18.81054316,7.37576,-1.48848,7.524454019,7.15,13.44,15.2235377
19/01/2020 18:00,14.47756,12.32924,19.01604329,5.74756,-0.90076,5.817715577,8.73,13.23,15.850735
19/01/2020 18:30,13.66224,12.61984,18.59884844,2.94224,0.11984,2.944679582,10.72,12.5,16.46719162
19/01/2020 19:00,13.61792,12.70452,18.62397846,0.36792,0.11452,0.38533097,13.25,12.59,18.27759831
19/01/2020 19:30,14.89752,12.69472,19.5727366,0.03752,0.10472,0.111238612,14.86,12.59,19.47633692
19/01/2020 20:00,14.74668,13.04788,19.69039724,0.03668,0.11788,0.123454918,14.71,12.93,19.58491767
19/01/2020 20:30,14.45708,12.43232,19.06750489,1.90708,-0.54768,1.984164184,12.55,12.98,18.05499654
19/01/2020 21:00,13.47144,12.19836,18.1735985,0.04144,0.10836,0.116013634,13.43,12.09,18.07022413
19/01/2020 21:30,11.19808,12.10332,16.48900697,0.03808,0.10332,0.110114072,11.16,12,16.38736098
19/01/2020 22:00,10.39348,11.98556,15.86436494,0.05348,0.10556,0.118334374,10.34,11.88,15.74960317
19/01/2020 22:30,9.92656,12.05836,15.61859915,0.05656,0.10836,0.122233069,9.87,11.95,15.49901287
19/01/2020 23:00,9.07004,12.11864,15.13694358,0.04004,0.10864,0.11578364,9.03,12.01,15.02601078
19/01/2020 23:30,8.2264,12.04332,14.58475963,0.0364,0.10332,0.109544431,8.19,11.94,14.47893988
20/01/2020 00:00,7.44808,11.83612,13.98454977,0.03808,0.10612,0.112745469,7.41,11.73,13.87447296
20/01/2020 00:30,7.02424,11.65396,13.60715735,0.04424,0.11396,0.122245896,6.98,11.54,13.48673422
20/01/2020 01:00,6.82,11.85548,13.67716367,0.07,0.16548,0.17967646,6.75,11.69,13.49883699
20/01/2020 01:30,6.72992,11.88684,13.65975067,0.05992,0.12684,0.140281118,6.67,11.76,13.51985577
20/01/2020 02:00,6.6116,11.88544,13.60062273,0.0616,0.12544,0.139748895,6.55,11.76,13.46105865
20/01/2020 02:30,6.59348,11.90924,13.6126403,0.12348,0.14924,0.193700511,6.47,11.76,13.42231351
20/01/2020 03:00,6.46008,11.89832,13.53893099,0.15008,0.13832,0.204099066,6.31,11.76,13.34592447
20/01/2020 03:30,6.54696,12.08452,13.74402812,0.17696,0.11452,0.210783472,6.37,11.97,13.55941739
20/01/2020 04:00,6.29756,10.44096,12.19315003,0.14756,0.12096,0.190801665,6.15,10.32,12.01352987
20/01/2020 04:30,5.45456,5.64804,7.85191573,0.22456,0.13804,0.263594832,5.23,5.51,7.596907265
20/01/2020 05:00,5.6032,5.15964,7.616937388,0.4032,0.05964,0.407587009,5.2,5.1,7.283543094
20/01/2020 05:30,6.84492,9.97724,12.09951436,0.44492,0.03724,0.446475782,6.4,9.94,11.82216562
20/01/2020 06:00,7.13176,7.72428,10.51315853,0.15176,0.08428,0.173592097,6.98,7.64,10.34842983
20/01/2020 06:30,7.56788,6.71548,10.11782977,0.11788,0.09548,0.151697478,7.45,6.62,9.966288176
20/01/2020 07:00,8.59628,6.80836,10.96584679,0.05628,0.10836,0.122103759,8.54,6.7,10.85456586
20/01/2020 07:30,10.31704,8.92464,13.64149968,1.72704,-0.53536,1.808114347,8.59,9.46,12.77809454
20/01/2020 08:00,12.576,10.62564,16.46389995,0.056,0.11564,0.128485834,12.52,10.51,16.34657456
20/01/2020 08:30,13.18516,15.59432,20.42134326,2.71516,-0.85568,2.846802081,10.47,16.45,19.49931794
20/01/2020 09:00,14.2892,17.46944,22.56906224,0.2492,0.06944,0.258693938,14.04,17.4,22.35803211
20/01/2020 09:30,14.99996,17.6774,23.18381484,0.58996,0.0574,0.592745782,14.41,17.62,22.7620847
20/01/2020 10:00,14.40084,17.55292,22.70438709,0.91084,-0.01708,0.911000127,13.49,17.57,22.15141079
20/01/2020 10:30,15.20172,17.4288,23.12694014,1.02172,-0.0112,1.021781385,14.18,17.44,22.47723293
20/01/2020 11:00,14.04664,17.61452,22.52952308,1.11664,-0.02548,1.116930669,12.93,17.64,21.87131683
20/01/2020 11:30,14.0454,17.65864,22.56326279,1.2054,-0.03136,1.205807866,12.84,17.69,21.85867562
20/01/2020 12:00,13.95644,17.64268,22.49547455,1.33644,-0.04732,1.337277479,12.62,17.69,21.73017487
20/01/2020 12:30,14.14752,17.65752,22.62609853,1.29752,-0.03248,1.297926462,12.85,17.69,21.86455122
20/01/2020 13:00,14.25452,17.54912,22.60891314,1.30452,-0.04088,1.305160375,12.95,17.59,21.84286153
20/01/2020 13:30,13.56796,17.40924,22.07195451,1.66796,-0.06076,1.669066308,11.9,17.47,21.13790198
20/01/2020 14:00,13.47996,17.49932,22.0892626,1.70996,-0.05068,1.710710865,11.77,17.55,21.13138424
20/01/2020 14:30,13.64476,17.6974,22.34675462,1.05476,-0.0826,1.057989328,12.59,17.78,21.78615386
20/01/2020 15:00,13.56084,17.74444,22.33296963,0.84084,-0.03556,0.841591599,12.72,17.78,21.861537
20/01/2020 15:30,13.49464,17.71308,22.26788072,0.65464,-0.06692,0.65805153,12.84,17.78,21.93157541
20/01/2020 16:00,13.5592,17.69188,22.29023379,1.0192,-0.00812,1.019232346,12.54,17.7,21.69197086
20/01/2020 16:30,12.63392,17.70228,21.74825629,3.15392,0.04228,3.15420338,9.48,17.66,20.04360247
20/01/2020 17:00,13.89796,16.70496,21.73037001,6.21796,0.76496,6.264837617,7.68,15.94,17.69367118
20/01/2020 17:30,15.4576,16.00096,22.24787897,11.1076,-0.64904,11.12654622,4.35,16.65,17.208864
20/01/2020 18:00,15.68836,16.03248,22.4313409,11.23836,-0.66752,11.25816674,4.45,16.7,17.28272259
20/01/2020 18:30,15.55792,15.86696,22.22182023,11.35792,-0.73304,11.38155061,4.2,16.6,17.12308383
20/01/2020 19:00,13.92728,16.02804,21.23363357,9.94728,-0.21196,9.949538001,3.98,16.24,16.72058611
20/01/2020 19:30,15.0842,16.49348,22.35101725,4.0642,0.89348,4.161253195,11.02,15.6,19.09974869
20/01/2020 20:00,17.85968,16.8576,24.55904818,0.86968,0.1876,0.889683687,16.99,16.67,23.80228981
20/01/2020 20:30,15.184,16.93088,22.74221963,0.364,0.04088,0.366288376,14.82,16.89,22.47008011
20/01/2020 21:00,14.06444,16.0224,21.31961009,0.38444,0.0924,0.395388257,13.68,15.93,20.99779274
20/01/2020 21:30,13.5534,15.8138,20.82716788,0.6034,0.0938,0.610647198,12.95,15.72,20.36715248
20/01/2020 22:00,12.70948,15.8822,20.34146403,0.59948,0.1022,0.608129189,12.11,15.78,19.89121665
20/01/2020 22:30,11.93172,15.46348,19.53164499,1.79172,-0.36652,1.828824067,10.14,15.83,18.79916222
20/01/2020 23:00,10.99924,15.51024,19.01448988,1.75924,-0.24976,1.776880816,9.24,15.76,18.26896822
20/01/2020 23:30,9.56876,14.841,17.6583252,0.71876,0.091,0.724497714,8.85,14.75,17.20130809
21/01/2020 00:00,8.38652,13.7096,16.07130517,0.85652,0.0896,0.861193747,7.53,13.62,15.56294638
21/01/2020 00:30,8.34808,13.24772,15.65862462,0.73808,0.09772,0.744520842,7.61,13.15,15.19324192
21/01/2020 01:00,8.156,13.21296,15.52748041,0.546,0.09296,0.553856987,7.61,13.12,15.16728387
21/01/2020 01:30,7.67504,13.3652,15.41216435,0.28504,0.0952,0.300517623,7.39,13.27,15.18897627
21/01/2020 02:00,7.12924,12.61248,14.48795067,0.14924,0.10248,0.181037919,6.98,12.51,14.32551919
21/01/2020 02:30,6.34536,7.63752,9.92951687,0.11536,0.10752,0.157697432,6.23,7.53,9.773116187
21/01/2020 03:00,6.11372,7.74816,9.869729258,0.08372,0.11816,0.144813066,6.03,7.63,9.725111825
21/01/2020 03:30,5.91788,7.84948,9.83034282,0.04788,0.10948,0.119492112,5.87,7.74,9.71413918
21/01/2020 04:00,5.87704,7.84836,9.80491478,0.04704,0.10836,0.118129807,5.83,7.74,9.69002064
21/01/2020 04:30,6.36292,7.7312,10.0129019,1.87292,-0.5488,1.951668713,4.49,8.28,9.419049846
21/01/2020 05:00,6.06648,7.92696,9.981927391,0.04648,0.10696,0.116622605,6.02,7.82,9.868779053
21/01/2020 05:30,6.68268,7.84164,10.30288939,1.07268,-0.24836,1.101056344,5.61,8.09,9.844805737
21/01/2020 06:00,6.9962,7.99836,10.62640942,0.0462,0.10836,0.117797834,6.95,7.89,10.51449476
21/01/2020 06:30,8.44952,8.05376,11.67293615,1.12952,0.12376,1.136279881,7.32,7.93,10.79200167
21/01/2020 07:00,9.25908,8.01032,12.24319358,4.95908,-0.37968,4.973593404,4.3,8.39,9.427730374
21/01/2020 07:30,11.57284,10.522,15.64107124,3.54284,0.112,3.544609889,8.03,10.41,13.14720503
21/01/2020 08:00,13.18144,15.61368,20.43373103,3.54144,0.11368,3.543264091,9.64,15.5,18.25320794
21/01/2020 08:30,13.13128,15.73436,20.49391615,3.87128,0.16436,3.874767483,9.26,15.57,18.11553201
21/01/2020 09:00,11.24368,15.3196,19.00290725,7.39368,0.8596,7.44348145,3.85,14.46,14.96375955
21/01/2020 09:30,11.66944,15.36924,19.29739278,7.62944,0.84924,7.676559339,4.04,14.52,15.07156263
21/01/2020 10:00,11.88804,15.33004,19.39937168,7.90804,0.81004,7.949418937,3.98,14.52,15.05559032
21/01/2020 10:30,15.35928,15.7354,21.98886753,2.84928,0.1554,2.853514619,12.51,15.58,19.98090338
21/01/2020 11:00,14.97704,15.9276,21.86321497,1.16704,-0.0224,1.167254951,13.81,15.95,21.09783401
21/01/2020 11:30,14.06996,15.76072,21.12732991,1.35996,-0.04928,1.360852571,12.71,15.81,20.2854677
21/01/2020 12:00,13.83616,15.67372,20.90705197,1.47616,-0.05628,1.477232475,12.36,15.73,20.00506186
21/01/2020 12:30,13.88348,14.98896,20.43085751,1.52348,-0.06104,1.524702329,12.36,15.05,19.4749095
21/01/2020 13:00,13.04624,11.77616,17.57504829,1.48624,-0.06384,1.487610461,11.56,11.84,16.54748319
21/01/2020 13:30,13.04384,11.51748,17.40098007,3.21384,-0.70252,3.289726721,9.83,12.22,15.68302586
21/01/2020 14:00,12.93668,11.79828,17.5087721,1.85668,-0.25172,1.873665814,11.08,12.05,16.36975565
21/01/2020 14:30,12.62336,11.88264,17.3362727,1.05336,-0.01736,1.053503042,11.57,11.9,16.59743655
21/01/2020 15:00,12.52688,11.96764,17.32475482,0.72688,0.01764,0.727094013,11.8,11.95,16.794121
21/01/2020 15:30,13.10884,11.36676,17.35064607,1.07884,0.11676,1.085139919,12.03,11.25,16.47068305
21/01/2020 16:00,11.04124,10.72868,15.39524457,7.47124,0.84868,7.519287525,3.57,9.88,10.50520347
21/01/2020 16:30,12.1774,14.42984,18.88145527,7.3374,0.88984,7.39116053,4.84,13.54,14.37905421
21/01/2020 17:00,13.4148,14.11232,19.47086117,10.2648,-0.12768,10.26559405,3.15,14.24,14.5842415
21/01/2020 17:30,14.58332,13.86596,20.12307305,11.79332,-0.68404,11.8131413,2.79,14.55,14.81508016
21/01/2020 18:00,14.77452,14.06428,20.39829437,11.73452,-0.68572,11.75453834,3.04,14.75,15.0600166
21/01/2020 18:30,14.77732,14.06708,20.40225297,11.73732,-0.68292,11.7571706,3.04,14.75,15.0600166
21/01/2020 19:00,14.36996,14.11076,20.13974424,11.08996,-0.42924,11.09826382,3.28,14.54,14.90536816
21/01/2020 19:30,12.5882,14.4188,19.14065236,7.2982,0.8988,7.353336976,5.29,13.52,14.51807494
21/01/2020 20:00,12.56268,14.4258,19.12915666,7.30268,0.9058,7.358641778,5.26,13.52,14.50717064
21/01/2020 20:30,10.57992,14.42748,17.8909722,7.26992,0.90748,7.326339929,3.31,13.52,13.91928518
21/01/2020 21:00,13.25064,15.25824,20.20874435,0.50064,0.26824,0.567972805,12.75,14.99,19.6789888
21/01/2020 21:30,12.91072,15.21024,19.950892,1.07072,-0.24976,1.099464131,11.84,15.46,19.47298642
21/01/2020 22:00,11.95928,15.23424,19.36766497,0.04928,0.11424,0.124415819,11.91,15.12,19.24740242
21/01/2020 22:30,11.29624,14.95636,18.74293847,1.34624,-0.35364,1.39191357,9.95,15.31,18.2592059
21/01/2020 23:00,10.03872,14.92724,17.9888408,0.04872,0.10724,0.117788183,9.99,14.82,17.87267467
21/01/2020 23:30,8.44888,11.36312,14.15994595,0.06888,0.11312,0.132440888,8.38,11.25,14.02807542
22/01/2020 00:00,7.68008,10.75172,13.21299027,0.08008,0.11172,0.137456047,7.6,10.64,13.07553441
22/01/2020 00:30,7.27212,10.722,12.95550128,0.09212,0.112,0.145017566,7.18,10.61,12.81110846
22/01/2020 01:00,7.06672,10.61088,12.74869821,0.07672,0.11088,0.134834464,6.99,10.5,12.61388521
22/01/2020 01:30,6.95972,10.64836,12.72105629,0.06972,0.10836,0.128851729,6.89,10.54,12.59220791
22/01/2020 02:00,6.75824,10.65676,12.61904678,0.05824,0.11676,0.130479099,6.7,10.54,12.48925939
22/01/2020 02:30,6.95928,11.97424,13.8496932,0.04928,0.11424,0.124415819,6.91,11.86,13.72616844
22/01/2020 03:00,7.20068,14.3578,16.06226053,0.05068,0.1078,0.119118858,7.15,14.25,15.94318036
22/01/2020 03:30,7.09096,14.36536,16.02015236,0.05096,0.11536,0.126114437,7.04,14.25,15.89415301
22/01/2020 04:00,7.0904,14.30564,15.96637429,0.0504,0.11564,0.126145827,7.04,14.19,15.84038194
22/01/2020 04:30,7.17112,14.31012,16.00638924,0.07112,0.12012,0.139595375,7.1,14.19,15.867139
22/01/2020 05:00,7.5434,14.26788,16.13924668,0.1134,0.11788,0.163570335,7.43,14.15,15.98209623
22/01/2020 05:30,8.07748,14.3162,16.43773907,0.06748,0.1162,0.134372581,8.01,14.2,16.30337695
22/01/2020 06:00,8.64924,13.8578,16.33548204,0.07924,0.1078,0.1337902,8.57,13.75,16.20208011
22/01/2020 06:30,10.31668,11.25352,15.26681364,1.50668,-0.39648,1.557973367,8.81,11.65,14.60611516
22/01/2020 07:00,11.96892,10.58856,15.98038325,1.92892,-0.53144,2.000790054,10.04,11.12,14.98185569
22/01/2020 07:30,12.3614,13.27372,18.13824282,0.2114,0.08372,0.227374137,12.15,13.19,17.93317038
22/01/2020 08:00,14.22848,17.769,22.76372123,2.32848,0.119,2.331518842,11.9,17.65,21.28690912
22/01/2020 08:30,14.18852,17.65628,22.65079079,7.26852,-1.20372,7.367518227,6.92,18.86,20.08944997
22/01/2020 09:00,14.23484,18.31648,23.19750222,5.75484,-0.65352,5.79182802,8.48,18.97,20.7791073
22/01/2020 09:30,13.63844,18.58088,23.04899449,7.53844,-1.28912,7.647869508,6.1,19.87,20.78525679
22/01/2020 10:00,13.26852,18.5756,22.82775807,6.42852,0.1456,6.430168641,6.84,18.43,19.65834428
22/01/2020 10:30,11.39084,15.37944,19.13840146,8.05084,0.69944,8.081165821,3.34,14.68,15.05516523
22/01/2020 11:00,12.33636,15.23476,19.60315511,10.14636,0.07476,10.14663542,2.19,15.16,15.31736596
22/01/2020 11:30,12.23992,14.88716,19.27286109,11.60992,-0.39284,11.61656428,0.63,15.28,15.29298205
22/01/2020 12:00,12.39288,14.97908,19.44109854,11.84288,-0.36092,11.84837837,0.55,15.34,15.34985668
22/01/2020 12:30,12.45832,15.04816,19.53603994,12.10832,-0.37184,12.11402816,0.35,15.42,15.4239716
22/01/2020 13:00,12.58984,15.29796,19.81241155,9.49984,0.40796,9.508595658,3.09,14.89,15.2072417
22/01/2020 13:30,10.93756,15.46872,18.94496021,9.94756,-0.79128,9.978981611,0.99,16.26,16.2901105
22/01/2020 14:00,13.04676,16.08308,20.70950045,5.92676,-1.32692,6.073483414,7.12,17.41,18.80963849
22/01/2020 14:30,13.63592,16.09744,21.09658477,4.03592,-1.44256,4.285980588,9.6,17.54,19.99528945
22/01/2020 15:00,11.81956,16.10916,19.98016603,4.38956,-0.35084,4.4035583,7.43,16.46,18.05924971
22/01/2020 15:30,9.07704,15.30696,17.79594559,8.30704,0.80696,8.346142702,0.77,14.5,14.52043043
22/01/2020 16:00,9.3762,14.42852,17.20742037,8.3762,0.82852,8.417076204,1,13.6,13.63671515
22/01/2020 16:30,10.21592,14.34816,17.61348111,8.16592,0.81816,8.206804203,2.05,13.53,13.6844218
22/01/2020 17:00,14.61448,13.83888,20.12703717,11.62448,-0.42112,11.63210546,2.99,14.26,14.57009609
22/01/2020 17:30,15.18408,13.80052,20.51854375,12.62408,-0.87948,12.65467822,2.56,14.68,14.90154354
22/01/2020 18:00,15.55508,13.8456,20.82453248,12.99508,-0.9044,13.0265131,2.56,14.75,14.97050767
22/01/2020 18:30,14.3604,13.6528,19.81464196,12.3704,-0.9072,12.40362076,1.99,14.56,14.69536321
22/01/2020 19:00,14.69084,13.46772,19.92988364,12.04084,-0.95228,12.07843802,2.65,14.42,14.66147673
22/01/2020 19:30,15.78108,14.19408,21.22532433,5.91108,0.02408,5.911129047,9.87,14.17,17.26863631
22/01/2020 20:00,14.35844,15.14692,20.87088845,1.79844,-0.00308,1.798442637,12.56,15.15,19.6793318
22/01/2020 20:30,13.23928,13.44996,18.87273056,2.98928,-0.04004,2.989548146,10.25,13.49,16.9423316
22/01/2020 21:00,12.25144,11.64088,16.89993696,0.74144,-0.02912,0.742011623,11.51,11.67,16.39112565
22/01/2020 21:30,11.49576,11.6654,16.37785258,0.58576,-0.0546,0.588299191,10.91,11.72,16.01207357
22/01/2020 22:00,10.504,11.57904,15.63355952,0.294,-0.05096,0.298383849,10.21,11.63,15.47581985
22/01/2020 22:30,9.6866,11.5254,15.05539985,0.3766,-0.0546,0.380537409,9.31,11.58,14.85841512
22/01/2020 23:00,9.05204,12.56772,15.48828635,0.43204,-0.04228,0.434103859,8.62,12.61,15.27470131
22/01/2020 23:30,8.96244,15.3918,17.81103136,0.55244,-0.0182,0.552739716,8.41,15.41,17.55551765
23/01/2020 00:00,7.46108,11.29164,13.53398865,0.45108,-0.03836,0.452708136,7.01,11.33,13.32325035
23/01/2020 00:30,6.98068,10.73752,12.80719442,0.47068,-0.03248,0.471799335,6.51,10.77,12.58463349
23/01/2020 01:00,6.86232,10.90704,12.88623131,0.57232,-0.02296,0.572780363,6.29,10.93,12.61067009
23/01/2020 01:30,6.66308,10.95836,12.82506487,0.49308,-0.03164,0.494094096,6.17,10.99,12.60353125
23/01/2020 02:00,6.62576,10.95444,12.80236116,0.51576,-0.03556,0.516984421,6.11,10.99,12.57426737
23/01/2020 02:30,6.61812,10.88248,12.73687102,0.63812,-0.03752,0.639222093,5.98,10.92,12.45017269
23/01/2020 03:00,6.48768,10.8696,12.65852266,0.75768,-0.0504,0.759354425,5.73,10.92,12.33204363
23/01/2020 03:30,6.40112,11.29044,12.97876622,0.49112,-0.04956,0.49361427,5.91,11.34,12.78763856
23/01/2020 04:00,6.8504,13.4436,15.08835184,0.4704,-0.0364,0.471806231,6.38,13.48,14.91357771
23/01/2020 04:30,6.75296,13.43268,15.03460544,0.30296,-0.04732,0.30663324,6.45,13.48,14.94365752
23/01/2020 05:00,6.80612,13.54096,15.15522574,0.10612,-0.01904,0.107814544,6.7,13.56,15.12493306
23/01/2020 05:30,7.28008,13.53592,15.36947283,0.15008,-0.02408,0.151999516,7.13,13.56,15.32026436
23/01/2020 06:00,7.8608,13.58548,15.69577789,0.4508,-0.04452,0.452993014,7.41,13.63,15.51402591
23/01/2020 06:30,8.47268,13.27744,15.7504514,0.44268,-0.04256,0.444721189,8.03,13.32,15.55324082
23/01/2020 07:00,9.73288,13.18724,16.39000463,0.36288,-0.03276,0.364355749,9.37,13.22,16.20386682
23/01/2020 07:30,12.41404,10.8452,16.48413638,0.47404,-0.0448,0.476152246,11.94,10.89,16.1603125
23/01/2020 08:00,13.08864,13.7236,18.96443234,0.38864,-0.0364,0.390340889,12.7,13.76,18.72505274
23/01/2020 08:30,11.34944,13.50824,17.64319518,2.51944,0.12824,2.52270161,8.83,13.38,16.03101057
23/01/2020 09:00,11.18572,13.44916,17.49286245,3.83572,0.20916,3.841418465,7.35,13.24,15.14331866
23/01/2020 09:30,9.40992,13.7212,16.63784613,3.48992,0.2212,3.496923083,5.92,13.5,14.7409769
23/01/2020 10:00,10.89692,13.94656,17.69885311,3.56692,0.19656,3.572331748,7.33,13.75,15.58176498
23/01/2020 10:30,9.30052,13.89228,16.71810742,3.95052,0.18228,3.954723033,5.35,13.71,14.71688146
23/01/2020 11:00,10.83752,13.92752,17.64731291,4.02752,0.17752,4.031430354,6.81,13.75,15.3440086
23/01/2020 11:30,10.63176,13.5806,17.24723216,4.07176,0.1806,4.075763224,6.56,13.4,14.91957104
23/01/2020 12:00,11.68384,13.65972,17.9749845,3.91384,0.20972,3.919454812,7.77,13.45,15.5330422
23/01/2020 12:30,11.02116,13.99924,17.81697753,3.33116,0.21924,3.338366835,7.69,13.78,15.78051013
23/01/2020 13:00,9.65912,13.8896,16.91802552,3.87912,0.2296,3.88590892,5.78,13.66,14.83253181
23/01/2020 13:30,11.27696,14.12788,18.07669273,0.94696,0.11788,0.954268797,10.33,14.01,17.40657922
23/01/2020 14:00,11.85572,14.33052,18.59897578,0.19572,0.03052,0.198085307,11.66,14.3,18.45116798
23/01/2020 14:30,11.74624,14.25836,18.47362942,0.15624,0.03836,0.160880164,11.59,14.22,18.34493118
23/01/2020 15:00,11.79816,14.38284,18.60275963,0.11816,0.04284,0.125686321,11.68,14.34,18.49481008
23/01/2020 15:30,11.93104,14.3932,18.69529143,0.13104,0.0532,0.141427443,11.8,14.34,18.57082658
23/01/2020 16:00,12.29436,14.3324,18.88303412,1.56436,0.0924,1.567086459,10.73,14.24,17.83004487
23/01/2020 16:30,12.85888,13.86568,18.91052291,3.28888,0.08568,3.289995854,9.57,13.78,16.77716603
23/01/2020 17:00,11.83792,13.02244,17.59887194,6.52792,0.83244,6.580782315,5.31,12.19,13.2963228
23/01/2020 17:30,11.6182,13.11208,17.51882454,7.4382,0.89208,7.491503585,4.18,12.22,12.9151384
23/01/2020 18:00,13.20056,12.31596,18.05374352,11.62056,-0.61404,11.63677188,1.58,12.93,13.02617749
23/01/2020 18:30,12.88636,12.599,18.0220164,10.91636,-0.371,10.92266253,1.97,12.97,13.11875756
23/01/2020 19:00,9.57124,13.3664,16.43986874,7.75124,0.9464,7.808802373,1.82,12.42,12.55264116
23/01/2020 19:30,13.56412,13.824,19.3671972,3.28412,0.224,3.291750321,10.28,13.6,17.04812013
23/01/2020 20:00,14.09612,13.7798,19.71252107,2.48612,0.0798,2.487400389,11.61,13.7,17.95778661
23/01/2020 20:30,12.79032,14.13616,19.06366453,0.04032,0.07616,0.086174521,12.75,14.06,18.98015016
23/01/2020 21:00,11.672,13.97384,18.20724549,0.042,0.06384,0.07641692,11.63,13.91,18.13132648
23/01/2020 21:30,11.17424,13.8144,17.76798489,0.04424,0.0644,0.07813154,11.13,13.75,17.69009327
23/01/2020 22:00,10.52536,13.60496,17.20110868,0.04536,0.06496,0.079229611,10.48,13.54,17.12197419
23/01/2020 22:30,9.72704,13.51608,16.65231893,0.04704,0.06608,0.081113057,9.68,13.45,16.57120696
23/01/2020 23:00,8.70256,13.33028,15.91951367,0.04256,0.07028,0.08216223,8.66,13.26,15.83739878
23/01/2020 23:30,7.16976,8.35112,11.00666451,0.03976,0.07112,0.081479519,7.13,8.28,10.92681564
24/01/2020 00:00,6.48976,7.92196,10.24082199,0.03976,0.07196,0.082213741,6.45,7.85,10.15997047
24/01/2020 00:30,6.06976,7.83252,9.909104703,0.03976,0.07252,0.082704341,6.03,7.76,9.827436085
24/01/2020 01:00,5.96976,7.83812,9.852621965,0.03976,0.07812,0.087656101,5.93,7.76,9.76639647
24/01/2020 01:30,5.73976,7.8314,9.709565944,0.03976,0.0714,0.081724033,5.7,7.76,9.628478592
24/01/2020 02:00,5.60976,7.82916,9.631466844,0.03976,0.06916,0.079774452,5.57,7.76,9.552094011
24/01/2020 02:30,6.14948,11.26504,12.83422107,0.03948,0.07504,0.084791934,6.11,11.19,12.7494392
24/01/2020 03:00,6.06976,11.45064,12.9599052,0.03976,0.08064,0.089909216,6.03,11.37,12.87003496
24/01/2020 03:30,6.00948,11.40448,12.89092758,0.03948,0.07448,0.084296743,5.97,11.33,12.80663109
24/01/2020 04:00,5.92948,11.49448,12.93374669,0.03948,0.07448,0.084296743,5.89,11.42,12.84945524
24/01/2020 04:30,5.9892,11.45476,12.92602194,0.0392,0.07476,0.084413847,5.95,11.38,12.84160815
24/01/2020 05:00,6.0692,11.45504,12.96353077,0.0392,0.07504,0.084661925,6.03,11.38,12.87887029
24/01/2020 05:30,6.4592,11.5442,13.22837172,0.0392,0.0742,0.083918294,6.42,11.47,13.14447793
24/01/2020 06:00,6.88892,11.33148,13.26120876,0.03892,0.08148,0.090298155,6.85,11.25,13.17137047
24/01/2020 06:30,7.68892,11.32532,13.6887678,0.03892,0.07532,0.0847813,7.65,11.25,13.60459481
24/01/2020 07:00,10.15892,12.73616,16.29151396,0.03892,0.07616,0.085528428,10.12,12.66,16.20771421
24/01/2020 07:30,9.39864,11.64252,14.96271051,0.03864,0.07252,0.082171771,9.36,11.57,14.88201935
24/01/2020 08:00,10.11864,12.07336,15.75286949,0.03864,0.07336,0.082914047,10.08,12,15.67183461
24/01/2020 08:30,10.26648,12.21252,15.95450583,0.04648,0.07252,0.086136756,10.22,12.14,15.86908945
24/01/2020 09:00,11.68588,12.19824,16.89250871,0.07588,0.05824,0.095653918,11.61,12.14,16.79796714
24/01/2020 09:30,13.43712,11.95836,17.98773381,0.12712,0.03836,0.132781716,13.31,11.92,17.86735851
24/01/2020 10:00,13.78432,12.01472,18.28554004,0.19432,0.03472,0.197397418,13.59,11.98,18.11652561
24/01/2020 10:30,12.41044,12.47324,17.5954749,0.30044,0.02324,0.301337504,12.11,12.45,17.36820659
24/01/2020 11:00,12.24736,12.40624,17.43308974,0.36736,0.01624,0.367718788,11.88,12.39,17.16527017
24/01/2020 11:30,11.3056,12.37128,16.7590322,0.3556,0.02128,0.356236155,10.95,12.35,16.50530218
