Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/01/2020 12:00,11.48736,12.18072,16.74303973,0.29736,0.02072,0.298081009,11.19,12.16,16.52518381
24/01/2020 12:30,12.43196,11.65296,17.03951602,0.28196,0.02296,0.282893272,12.15,11.63,16.819019
24/01/2020 13:00,12.08232,11.50032,16.68052207,0.22232,0.04032,0.225946641,11.86,11.46,16.49215571
24/01/2020 13:30,11.02432,11.9636,16.26847738,0.19432,0.0336,0.197203505,10.83,11.93,16.11253549
24/01/2020 14:00,10.93192,11.96752,16.20889909,0.17192,0.03752,0.175966579,10.76,11.93,16.06556877
24/01/2020 14:30,11.59512,11.7808,16.52979299,1.34512,-0.4592,1.42134178,10.25,12.24,15.96496477
24/01/2020 15:00,11.75204,11.74384,16.61409709,1.76204,-0.56616,1.850762575,9.99,12.31,15.85358635
24/01/2020 15:30,9.67732,11.87372,15.31782455,2.35732,0.08372,2.358806186,7.32,11.79,13.87755382
24/01/2020 16:00,11.13968,11.72888,16.17588009,2.96968,0.06888,2.970478708,8.17,11.66,14.23743306
24/01/2020 16:30,10.79784,11.62824,15.86850069,4.27784,-0.50176,4.307165908,6.52,12.13,13.77124904
24/01/2020 17:00,12.98996,11.7822,17.53736861,6.18996,-0.6678,6.225878383,6.8,12.45,14.18599662
24/01/2020 17:30,12.17836,11.32744,16.63199775,8.15836,0.79744,8.197240294,4.02,10.53,11.27125991
24/01/2020 18:00,12.37344,11.36668,16.80188774,7.50344,0.94668,7.562923698,4.87,10.42,11.50188245
24/01/2020 18:30,12.17112,11.2252,16.55721224,8.61112,0.6552,8.636010346,3.56,10.57,11.15340755
24/01/2020 19:00,10.5736,11.0782,15.31429176,9.9036,0.2282,9.906228758,0.67,10.85,10.87066695
24/01/2020 19:30,13.77424,11.32848,17.83435299,5.57424,-0.33152,5.584089638,8.2,11.66,14.25466941
24/01/2020 20:00,14.4564,11.03456,18.18650641,0.1064,0.08456,0.135909358,14.35,10.95,18.05062326
24/01/2020 20:30,11.8378,11.51952,16.51765267,0.0378,0.07952,0.088046978,11.8,11.44,16.4351331
24/01/2020 21:00,11.3078,11.51336,16.13765161,0.0378,0.07336,0.082525933,11.27,11.44,16.05884491
24/01/2020 21:30,10.8178,11.40336,15.71818743,0.0378,0.07336,0.082525933,10.78,11.33,15.63896736
24/01/2020 22:00,10.28752,11.24588,15.24148565,0.03752,0.07588,0.084649423,10.25,11.17,15.16019129
24/01/2020 22:30,9.53752,11.05336,14.59935119,0.03752,0.07336,0.082398058,9.5,10.98,14.51931128
24/01/2020 23:00,8.90752,11.20784,14.31640982,0.03752,0.07784,0.08641074,8.87,11.13,14.23213968
24/01/2020 23:30,8.99752,14.52476,17.08578413,0.03752,0.07476,0.083646925,8.96,14.45,17.00247335
25/01/2020 00:00,8.39808,14.66476,16.8991992,0.03808,0.07476,0.083899607,8.36,14.59,16.81540068
25/01/2020 00:30,8.03948,14.6342,16.697097,0.03948,0.0742,0.084049452,8,14.56,16.61305511
25/01/2020 01:00,7.8678,14.58896,16.57528373,0.0378,0.07896,0.087541542,7.83,14.51,16.48784401
25/01/2020 01:30,7.49724,14.48308,16.30853194,0.03724,0.07308,0.082021363,7.46,14.41,16.22651226
25/01/2020 02:00,7.33696,14.54168,16.28776962,0.03696,0.07168,0.080647777,7.3,14.47,16.20712498
25/01/2020 02:30,7.05696,14.3944,16.03120195,0.03696,0.0644,0.074252283,7.02,14.33,15.95710813
25/01/2020 03:00,7.02752,14.47272,16.08868116,0.03752,0.06272,0.0730859,6.99,14.41,16.01587338
25/01/2020 03:30,6.8992,14.4772,16.03709077,0.0392,0.0672,0.077797686,6.86,14.41,15.95956453
25/01/2020 04:00,6.48092,12.84308,14.38565355,1.34092,0.07308,1.34290995,5.14,12.77,13.76562748
25/01/2020 04:30,5.83304,8.75812,10.52278583,0.10304,0.07812,0.129305746,5.73,8.68,10.40073555
25/01/2020 05:00,5.85144,8.74244,10.51996232,0.04144,0.06244,0.074940157,5.81,8.68,10.44502274
25/01/2020 05:30,5.9592,8.6644,10.5158876,0.0392,0.0644,0.075392307,5.92,8.6,10.44061301
25/01/2020 06:00,6.1034,8.6014,10.54682765,0.0434,0.0714,0.083555491,6.06,8.53,10.46348412
25/01/2020 06:30,6.20672,8.63404,10.63343876,0.70672,0.19404,0.732874259,5.5,8.44,10.07390689
25/01/2020 07:00,4.98608,8.25736,9.645982995,3.28608,0.78736,3.379091229,1.7,7.47,7.660998629
25/01/2020 07:30,4.01,8.36248,9.274220816,5.88,0.80248,5.934507069,-1.87,7.56,7.78784309
25/01/2020 08:00,3.88324,8.33692,9.196944492,6.74324,0.83692,6.794977615,-2.86,7.5,8.026805093
25/01/2020 08:30,4.54672,8.58628,9.71580501,6.79672,0.82628,6.84676138,-2.25,7.76,8.079610139
25/01/2020 09:00,5.4404,8.41072,10.01689388,6.7704,0.79072,6.816417995,-1.33,7.62,7.735198769
25/01/2020 09:30,5.69668,5.89008,8.194217805,6.82668,0.78008,6.871105052,-1.13,5.11,5.233450105
25/01/2020 10:00,6.76392,5.60004,8.781290439,10.15392,-0.51996,10.16722429,-3.39,6.12,6.996177528
25/01/2020 10:30,9.77116,6.12856,11.53407194,3.75116,0.51856,3.786833218,6.02,5.61,8.228760539
25/01/2020 11:00,12.7014,9.19036,15.67763627,0.2114,0.08036,0.22615855,12.49,9.11,15.45937256
25/01/2020 11:30,12.9858,9.48632,16.08170603,0.1358,0.02632,0.138327085,12.85,9.46,15.95663185
25/01/2020 12:00,13.57592,11.87704,18.03800663,0.11592,0.04704,0.125100791,13.46,11.83,17.91983538
25/01/2020 12:30,13.70684,11.792,18.0811705,0.19684,0.042,0.201270926,13.51,11.75,17.90482058
25/01/2020 13:00,13.789,11.7132,18.09241762,0.189,0.0532,0.196344697,13.6,11.66,17.91411734
25/01/2020 13:30,14.01476,12.83668,19.00510066,0.14476,0.03668,0.149334792,13.87,12.8,18.87370923
25/01/2020 14:00,14.64836,15.48892,21.31856218,0.10836,0.03892,0.115137553,14.54,15.45,21.21589263
25/01/2020 14:30,14.58164,15.59348,21.34902442,0.10164,0.05348,0.114851208,14.48,15.54,21.24057438
25/01/2020 15:00,13.32,15.53824,20.46605244,0.07,0.05824,0.091059857,13.25,15.48,20.37628278
25/01/2020 15:30,12.68908,15.5528,20.07242733,0.05908,0.0728,0.093756527,12.63,15.48,19.97867113
25/01/2020 16:00,12.66976,15.55028,20.05826579,0.03976,0.07028,0.080747359,12.63,15.48,19.97867113
25/01/2020 16:30,14.175,15.60708,21.08344306,0.035,0.08708,0.093850554,14.14,15.52,20.9954757
25/01/2020 17:00,11.42464,14.5952,18.5348931,5.83464,0.7252,5.879535608,5.59,13.87,14.95409643
25/01/2020 17:30,10.57272,11.4192,15.56215078,6.85272,0.9492,6.918146575,3.72,10.47,11.11122405
25/01/2020 18:00,10.73924,11.1072,15.44995688,6.65924,0.9072,6.720750644,4.08,10.2,10.98573621
25/01/2020 18:30,11.53748,11.22184,16.09481711,5.31748,0.65184,5.357283727,6.22,10.57,12.26431001
25/01/2020 19:00,12.3254,11.89728,17.13069632,3.7954,0.07728,3.796186686,8.53,11.82,14.57646391
25/01/2020 19:30,12.07456,12.22232,17.18080631,3.72456,0.08232,3.725469605,8.35,12.14,14.73438495
25/01/2020 20:00,12.24648,12.40444,17.43119055,0.39648,0.03444,0.397972994,11.85,12.37,17.13007297
25/01/2020 20:30,11.4664,12.44856,16.92468537,0.5264,0.02856,0.527174197,10.94,12.42,16.55113289
25/01/2020 21:00,11.38844,11.88708,16.46205445,2.28844,-0.47292,2.336795019,9.1,12.36,15.34860254
25/01/2020 21:30,10.67964,11.2498,15.51169593,0.82964,0.0098,0.829697879,9.85,11.24,14.9452367
25/01/2020 22:00,10.30828,11.22348,15.23900062,0.72828,-0.01652,0.728467342,9.58,11.24,14.76868308
25/01/2020 22:30,9.84132,11.03712,14.7874811,0.55132,-0.01288,0.551470431,9.29,11.05,14.43629454
25/01/2020 23:00,9.74148,13.16852,16.38005957,0.57148,-0.01148,0.571595295,9.17,13.18,16.05619195
25/01/2020 23:30,9.492,14.29672,17.16083526,0.602,0.00672,0.602037506,8.89,14.29,16.82962269
26/01/2020 00:00,8.8384,14.50352,16.98438715,0.7084,0.02352,0.708790343,8.13,14.48,16.6062428
26/01/2020 00:30,8.36116,14.39568,16.64766047,1.09116,0.01568,1.091272655,7.27,14.38,16.11326472
26/01/2020 01:00,8.32896,14.31004,16.55744,0.98896,-0.02996,0.989413707,7.34,14.34,16.10935132
26/01/2020 01:30,8.18232,14.29604,16.47201021,0.92232,-0.04396,0.923367026,7.26,14.34,16.0730582
26/01/2020 02:00,7.85832,14.515,16.50570866,1.39832,-0.035,1.398757957,6.46,14.55,15.91961369
26/01/2020 02:30,7.73768,14.42544,16.36963686,1.94768,-0.08456,1.949514754,5.79,14.51,15.62255421
26/01/2020 03:00,7.60604,14.44364,16.32392664,1.63604,-0.06636,1.637385273,5.97,14.51,15.69015615
26/01/2020 03:30,7.6404,14.38432,16.28755273,1.1004,-0.01568,1.100511709,6.54,14.4,15.81554931
26/01/2020 04:00,7.52336,14.55828,16.38732627,1.33336,-0.04172,1.334012537,6.19,14.6,15.85799798
26/01/2020 04:30,7.62,14.43372,16.32166269,2.59,-0.61628,2.662311221,5.03,15.05,15.86831434
26/01/2020 05:00,6.7878,11.70492,13.53068295,1.0178,-0.11508,1.024285237,5.77,11.82,13.15314791
26/01/2020 05:30,6.56392,10.36212,12.26615574,0.84392,-0.04788,0.84527715,5.72,10.41,11.87798384
26/01/2020 06:00,6.77376,10.09056,12.15332159,0.96376,0.00056,0.963760163,5.81,10.09,11.64320403
26/01/2020 06:30,7.0088,10.08904,12.28462476,1.5288,-0.05096,1.529649098,5.48,10.14,11.52605744
26/01/2020 07:00,7.59444,9.7892,12.38967133,1.50444,-0.0308,1.504755247,6.09,9.82,11.5551071
26/01/2020 07:30,7.79124,9.9112,12.60695468,1.73124,0.0112,1.731276228,6.06,9.9,11.60748035
26/01/2020 08:00,5.87996,9.58068,11.2411458,5.34996,0.75068,5.402369153,0.53,8.83,8.845891702
26/01/2020 08:30,6.719,10.92268,12.82380206,5.439,0.79268,5.496459095,1.28,10.13,10.21054847
26/01/2020 09:00,8.49364,13.75336,16.16467852,5.53364,0.77336,5.58741956,2.96,12.98,13.31322651
26/01/2020 09:30,10.75364,14.42068,17.98879609,4.27364,0.33068,4.286414365,6.48,14.09,15.50865887
26/01/2020 10:00,12.54068,14.75504,19.36439672,2.29068,-0.13496,2.294652275,10.25,14.89,18.07690792
26/01/2020 10:30,13.05132,15.0396,19.91297371,2.23132,-0.1204,2.234565976,10.82,15.16,18.62519799
26/01/2020 11:00,13.5462,13.84728,19.37128539,2.2162,-0.13272,2.220170498,11.33,13.98,17.994702
26/01/2020 11:30,14.19168,11.11532,18.02648385,4.55168,-0.97468,4.654867552,9.64,12.09,15.46278435
26/01/2020 12:00,15.42668,11.15024,19.03445055,1.57668,-0.10976,1.580495834,13.85,11.26,17.84965266
26/01/2020 12:30,15.66028,11.18472,19.24428048,3.08028,-0.80528,3.183802877,12.58,11.99,17.37862192
26/01/2020 13:00,14.88676,11.64728,18.90171301,0.74676,-0.06272,0.749389282,14.14,11.71,18.35929465
26/01/2020 13:30,13.4698,11.66188,17.81670444,0.6398,-0.07812,0.644551607,12.83,11.74,17.39070154
26/01/2020 14:00,12.4332,11.6006,17.00465767,0.9632,-0.0994,0.968315341,11.47,11.7,16.38447131
26/01/2020 14:30,12.23488,11.59244,16.85458257,2.08488,-0.21756,2.096200603,10.15,11.81,15.57236655
26/01/2020 15:00,12.06696,11.50652,16.67367764,1.78696,-0.19348,1.797403837,10.28,11.7,15.57460754
26/01/2020 15:30,13.18356,11.48888,17.4871558,1.95356,-0.21112,1.964934688,11.23,11.7,16.21736415
26/01/2020 16:00,12.71672,11.36164,17.05291269,1.54672,-0.17836,1.556969829,11.17,11.54,16.06052614
26/01/2020 16:30,12.12556,11.31868,16.58739649,3.67556,-0.06132,3.67607147,8.45,11.38,14.17416311
26/01/2020 17:00,10.5352,10.18344,14.65240217,10.0352,0.36344,10.04177911,0.5,9.82,9.832720885
26/01/2020 17:30,11.507,10.99684,15.91670629,8.477,0.68684,8.504779726,3.03,10.31,10.74602252
26/01/2020 18:00,12.92736,11.63656,17.39327931,5.54736,0.33656,5.55756022,7.38,11.3,13.49645879
26/01/2020 18:30,13.96744,10.90988,17.72328586,3.87744,-0.05012,3.877763913,10.09,10.96,14.89730513
26/01/2020 19:00,13.97612,10.8218,17.67606533,3.32612,-0.0182,3.326169793,10.65,10.84,15.19631863
26/01/2020 19:30,14.5054,11.21968,18.33815281,2.4654,-0.74032,2.574154398,12.04,11.96,16.97065703
26/01/2020 20:00,13.53752,11.52152,17.77666647,0.31752,-0.01848,0.318057323,13.22,11.54,17.54821928
26/01/2020 20:30,12.7738,11.40784,17.12625995,0.4438,-0.06216,0.448132018,12.33,11.47,16.8401247
26/01/2020 21:00,11.1852,11.46392,16.01655896,1.0752,-0.06608,1.07722867,10.11,11.53,15.33469921
26/01/2020 21:30,10.88384,11.24476,15.64936422,1.18384,-0.06524,1.185636286,9.7,11.31,14.89986913
26/01/2020 22:00,11.43796,14.0328,18.1037677,1.94796,-0.0672,1.949118776,9.49,14.1,16.99617898
26/01/2020 22:30,12.00512,14.82764,19.07830742,3.58512,-0.47236,3.616104172,8.42,15.3,17.46385983
26/01/2020 23:00,10.61012,11.75696,15.83669015,3.48012,-0.24304,3.48859623,7.13,12,13.95839891
26/01/2020 23:30,9.46704,10.43888,14.09237602,3.89704,-0.28112,3.907166392,5.57,10.72,12.08069948
27/01/2020 00:00,9.07712,10.22596,13.67349134,3.69712,-0.26404,3.70653658,5.38,10.49,11.78916876
27/01/2020 00:30,9.14136,13.77964,16.53611022,4.23136,-0.36036,4.246677146,4.91,14.14,14.96822301
27/01/2020 01:00,8.93624,14.23512,16.80758837,4.42624,-0.40488,4.444719153,4.51,14.64,15.31893273
27/01/2020 01:30,8.88484,14.15748,16.71450334,4.49484,-0.42252,4.514655001,4.39,14.58,15.22657217
27/01/2020 02:00,8.14856,14.43844,16.57913085,4.71856,-0.51156,4.746209236,3.43,14.95,15.33842886
27/01/2020 02:30,8.04212,14.5064,16.58648049,5.20212,-0.5936,5.235877525,2.84,15.1,15.36475187
27/01/2020 03:00,7.94036,14.65288,16.6660196,4.77036,-0.54712,4.801632517,3.17,15.2,15.52703771
27/01/2020 03:30,8.30588,14.64704,16.8381538,5.18588,-0.72296,5.236031182,3.12,15.37,15.68347219
27/01/2020 04:00,8.1788,14.47996,16.63015367,3.6988,-0.39004,3.719308086,4.48,14.87,15.53020605
27/01/2020 04:30,8.12704,14.36824,16.5074256,2.84704,-0.22176,2.855663541,5.28,14.59,15.51600786
27/01/2020 05:00,8.29684,14.34736,16.57360229,2.78684,-0.19264,2.793490175,5.51,14.54,15.54900961
27/01/2020 05:30,8.70492,14.65444,17.04488909,2.54492,-0.17556,2.550968271,6.16,14.83,16.05847128
27/01/2020 06:00,9.30832,14.6552,17.36144315,2.86832,-0.2548,2.87961502,6.44,14.91,16.2413577
27/01/2020 06:30,10.13788,14.65716,17.82158663,3.05788,-0.25284,3.068315199,7.08,14.91,16.50558996
27/01/2020 07:00,11.00152,14.74288,18.39526985,3.41152,-0.54712,3.455113458,7.59,15.29,17.07021382
27/01/2020 07:30,11.97464,14.28304,18.6385953,2.12464,-0.17696,2.13199671,9.85,14.46,17.49611671
27/01/2020 08:00,12.05864,12.93192,17.68178027,2.06864,-0.17808,2.076290908,9.99,13.11,16.48248161
27/01/2020 08:30,12.47064,11.6288,17.05127126,4.98064,-1.4812,5.196222498,7.49,13.11,15.09874829
27/01/2020 09:00,11.94416,11.85292,16.82720032,2.69416,-0.64708,2.770777983,9.25,12.5,15.55032154
27/01/2020 09:30,12.19264,12.11936,17.19125816,1.38264,-0.15064,1.39082198,10.81,12.27,16.35264505
27/01/2020 10:00,12.4852,12.07432,17.36863329,1.2152,-0.15568,1.225131545,11.27,12.23,16.63086889
27/01/2020 10:30,12.03948,12.16836,17.11777041,1.22948,-0.17164,1.241402981,10.81,12.34,16.40523392
27/01/2020 11:00,13.4088,12.08828,18.05332188,1.3888,-0.18172,1.400638282,12.02,12.27,17.17653341
27/01/2020 11:30,12.47404,12.18524,17.43793989,1.31404,-0.14476,1.321989629,11.16,12.33,16.63052916
27/01/2020 12:00,13.15552,11.6162,17.55003729,3.84552,-1.1438,4.012019754,9.31,12.76,15.79536957
27/01/2020 12:30,11.55496,11.0246,15.97056373,8.81496,-1.2054,8.896994378,2.74,12.23,12.53317597
27/01/2020 13:00,9.74076,10.7458,14.50360724,11.68076,-0.8442,11.71122657,-1.94,11.59,11.75124249
27/01/2020 13:30,10.50576,10.81096,15.0747421,12.27576,-0.85904,12.30578048,-1.77,11.67,11.80346559
27/01/2020 14:00,10.2708,11.25112,15.23407476,9.4108,0.07112,9.411068733,0.86,11.18,11.21302814
27/01/2020 14:30,9.4084,9.98248,13.71743043,7.4984,0.80248,7.541218516,1.91,9.18,9.376593198
27/01/2020 15:00,9.15568,8.8044,12.70212327,7.85568,0.8344,7.899869089,1.3,7.97,8.075326619
27/01/2020 15:30,9.92684,8.63968,13.16002367,7.05684,0.86968,7.110227429,2.87,7.77,8.283103283
27/01/2020 16:00,12.61472,9.61628,15.86203019,3.25472,-0.01372,3.254748918,9.36,9.63,13.42931495
27/01/2020 16:30,13.55896,8.94168,16.24189144,3.50896,0.28168,3.520247705,10.05,8.66,13.26642755
27/01/2020 17:00,12.6182,8.3638,15.13843194,8.6282,0.7938,8.664638116,3.99,7.57,8.557160744
27/01/2020 17:30,13.47684,8.30528,15.83044195,9.92684,0.45528,9.937274891,3.55,7.85,8.615393201
27/01/2020 18:00,13.90896,7.98796,16.0395347,13.93896,-0.85204,13.96497684,-0.03,8.84,8.840050905
27/01/2020 18:30,14.6036,8.01636,16.65914646,16.5536,-1.33364,16.60723543,-1.95,9.35,9.551177938
27/01/2020 19:00,12.94404,8.05288,15.24457437,13.63404,-0.33712,13.63820724,-0.69,8.39,8.418325249
27/01/2020 19:30,13.83492,8.62476,16.30311309,12.62492,-0.41524,12.63174688,1.21,9.04,9.120619497
27/01/2020 20:00,16.27828,10.90708,19.59456031,10.31828,-1.73292,10.4627871,5.96,12.64,13.97466279
27/01/2020 20:30,13.75572,11.573,17.97648914,5.51572,-0.217,5.519986967,8.24,11.79,14.384078
27/01/2020 21:00,12.93132,11.69136,17.43292676,6.29132,-0.59864,6.319737114,6.64,12.29,13.96902645
27/01/2020 21:30,12.63452,11.37888,17.00323515,6.76452,-0.84112,6.816613066,5.87,12.22,13.55674371
27/01/2020 22:00,9.78564,11.48936,15.09185686,4.80564,-0.22064,4.810702425,4.98,11.71,12.7249558
27/01/2020 22:30,11.30392,11.28196,15.97063646,3.29392,-0.62804,3.353258595,8.01,11.91,14.35298575
27/01/2020 23:00,10.32288,11.19868,15.2306364,1.76288,-0.13132,1.767764361,8.56,11.33,14.20008803
27/01/2020 23:30,9.39796,11.52068,14.86767365,3.27796,-0.43932,3.307268333,6.12,11.96,13.43487998
28/01/2020 00:00,8.82032,11.289,14.32618462,1.16032,-0.091,1.163882942,7.66,11.38,13.71787156
28/01/2020 00:30,8.67284,13.94848,16.42492764,0.60284,-0.05152,0.6050375,8.07,14,16.15935952
28/01/2020 01:00,8.81648,14.79332,17.22128439,0.74648,-0.03668,0.747380634,8.07,14.83,16.88353636
28/01/2020 01:30,9.32784,14.54052,17.27528063,1.89784,-0.10948,1.900995144,7.43,14.65,16.42642383
28/01/2020 02:00,9.3792,14.57616,17.33302723,2.6292,-0.20384,2.637089946,6.75,14.78,16.24841223
28/01/2020 02:30,9.49512,14.6352,17.44552616,3.79512,-0.4648,3.823476802,5.7,15.1,16.14001239
28/01/2020 03:00,8.8878,14.64968,17.13493837,2.9778,-0.32032,2.994978755,5.91,14.97,16.0943779
28/01/2020 03:30,8.91632,14.7046,17.19668641,2.26632,-0.1554,2.271641588,6.65,14.86,16.28011364
28/01/2020 04:00,8.33168,14.78164,16.96802206,1.75168,-0.10836,1.755028408,6.58,14.89,16.27908167
28/01/2020 04:30,8.08208,14.882,16.93499162,1.66208,-0.098,1.664966644,6.42,14.98,16.29775445
28/01/2020 05:00,8.46096,14.89048,17.12641932,2.57096,-0.21952,2.580314778,5.89,15.11,16.21740423
28/01/2020 05:30,9.14244,14.64128,17.26126557,1.88244,-0.11872,1.886179947,7.26,14.76,16.44886622
28/01/2020 06:00,9.71124,14.73744,17.64937166,1.73124,-0.11256,1.734895297,7.98,14.85,16.85831842
28/01/2020 06:30,10.50344,14.68064,18.05113411,2.32344,-0.19936,2.331977239,8.18,14.88,16.98018846
28/01/2020 07:00,10.40656,11.4698,15.4871819,2.92656,-0.2702,2.939006886,7.48,11.74,13.92041666
28/01/2020 07:30,11.61916,10.70164,15.7965179,3.77916,-0.59836,3.826236401,7.84,11.3,13.75338504
28/01/2020 08:00,12.36692,14.14512,18.78896299,1.95692,-0.19488,1.966599629,10.41,14.34,17.72014955
28/01/2020 08:30,12.36944,15.47544,19.81141815,1.53944,-0.22456,1.555732209,10.83,15.7,19.07298875
28/01/2020 09:00,12.402,15.68708,19.9973519,1.932,-0.26292,1.94980792,10.47,15.95,19.07939727
28/01/2020 09:30,14.4034,15.64004,21.2619092,2.3534,-0.30996,2.373724239,12.05,15.95,19.99012256
28/01/2020 10:00,15.316,15.56808,21.83906983,2.786,-0.38192,2.812055989,12.53,15.95,20.28308162
28/01/2020 10:30,14.69824,15.13996,21.10110537,2.99824,-0.46004,3.033328189,11.7,15.6,19.5
28/01/2020 11:00,13.66876,15.51968,20.68079948,3.23876,-0.53032,3.281890559,10.43,16.05,19.14124865
28/01/2020 11:30,13.45832,15.551,20.56599082,2.93832,-0.609,3.000767472,10.52,16.16,19.28253095
28/01/2020 12:00,13.32892,15.7418,20.62678782,2.97892,-0.5782,3.034514723,10.35,16.32,19.32523997
28/01/2020 12:30,14.10012,15.33292,20.83055015,2.08012,-0.29708,2.101227199,12.02,15.63,19.71743645
28/01/2020 13:00,12.9194,15.7288,20.35450923,2.3394,-0.3612,2.367120149,10.58,16.09,19.25680399
28/01/2020 13:30,11.87444,15.6948,19.68067764,3.60444,-0.2352,3.612105585,8.27,15.93,17.94875483
28/01/2020 14:00,11.70712,15.80164,19.66592193,5.09712,-0.24836,5.103167152,6.61,16.05,17.35783973
28/01/2020 14:30,11.86788,15.49776,19.51991651,6.48788,-0.63224,6.518612913,5.38,16.13,17.00356727
28/01/2020 15:00,12.93208,15.653,20.30406615,3.90208,-0.637,3.953732076,9.03,16.29,18.6253859
28/01/2020 15:30,13.3354,15.83556,20.702605,3.7954,-1.01444,3.928632036,9.54,16.85,19.36321513
28/01/2020 16:00,14.556,15.55008,21.29981512,3.766,-0.89992,3.872029443,10.79,16.45,19.67299164
28/01/2020 16:30,13.86084,15.30388,20.64779961,3.85084,-0.66612,3.908028219,10.01,15.97,18.84783807
28/01/2020 17:00,12.72792,11.62168,17.23552707,10.16792,0.35168,10.174,2.56,11.27,11.55709739
28/01/2020 17:30,14.5008,11.22076,18.33517536,11.4408,-0.07924,11.44107441,3.06,11.3,11.70698937
28/01/2020 18:00,15.5092,11.07292,19.05635962,12.8492,-0.57708,12.86215231,2.66,11.65,11.9498159
28/01/2020 18:30,14.06784,11.55132,18.20266783,10.22784,0.55132,10.24268836,3.84,11,11.65099137
28/01/2020 19:00,13.66492,11.77168,18.03614395,11.01492,0.49168,11.02588826,2.65,11.28,11.58710059
28/01/2020 19:30,13.31012,12.64748,18.36077462,6.63012,-0.07252,6.630516599,6.68,12.72,14.36735188
28/01/2020 20:00,15.59256,12.03676,19.69800799,9.00256,-1.63324,9.149511432,6.59,13.67,15.17553953
28/01/2020 20:30,11.59072,12.66336,17.16698799,4.71072,-0.06664,4.711191336,6.88,12.73,14.47022115
28/01/2020 21:00,11.1422,12.55196,16.78393043,4.6522,-0.06804,4.652697527,6.49,12.62,14.19100067
28/01/2020 21:30,12.50644,12.53316,17.70568104,2.94644,-0.19684,2.953007731,9.56,12.73,15.92000314
28/01/2020 22:00,11.70068,12.49576,17.11870119,2.43068,-0.18424,2.437652485,9.27,12.68,15.70717352
28/01/2020 22:30,11.25636,12.52604,16.84064484,2.58636,-0.25396,2.598798517,8.67,12.78,15.4433578
28/01/2020 23:00,10.06092,12.6058,16.12849357,2.60092,-0.2142,2.609725366,7.46,12.82,14.83253181
28/01/2020 23:30,8.87256,12.58068,15.39466889,2.35256,-0.15932,2.357948561,6.52,12.74,14.31146394
29/01/2020 00:00,8.60044,12.52068,15.18996366,2.33044,-0.15932,2.335879589,6.27,12.68,14.14550459
29/01/2020 00:30,8.62276,12.29052,15.01362288,2.55276,-0.17948,2.559061681,6.07,12.47,13.86887883
29/01/2020 01:00,8.60868,12.192,14.92495345,2.73868,-0.238,2.749002027,5.87,12.43,13.74633769
29/01/2020 01:30,8.5722,12.30536,14.99681625,3.6022,-0.37464,3.621629463,4.97,12.68,13.61922538
29/01/2020 02:00,8.44508,12.30452,14.92382621,3.61508,-0.37548,3.634527292,4.83,12.68,13.56876192
29/01/2020 02:30,8.343,12.3328,14.88971473,3.423,-0.3472,3.440563448,4.92,12.68,13.60105878
29/01/2020 03:00,8.05728,12.28804,14.69406983,3.43728,-0.35196,3.455252471,4.62,12.64,13.45786016
29/01/2020 03:30,7.90024,10.56124,13.18914639,4.02024,-0.43876,4.044111768,3.88,11,11.66423594
29/01/2020 04:00,7.14376,6.99508,9.998222399,4.04376,-0.44492,4.068162822,3.1,7.44,8.06
29/01/2020 04:30,7.16892,6.93868,9.976908044,3.88892,-0.41132,3.910611577,3.28,7.35,8.048658273
29/01/2020 05:00,7.50992,7.00804,10.27188021,3.97992,-0.42196,4.002226062,3.53,7.43,8.225922441
29/01/2020 05:30,7.9612,6.86324,10.51117352,3.5112,-0.32676,3.526371724,4.45,7.19,8.455684479
29/01/2020 06:00,8.21492,6.84004,10.68976416,2.89492,-0.23996,2.904848121,5.32,7.08,8.856003613
29/01/2020 06:30,9.40924,9.73796,13.54111009,3.64924,-0.36204,3.667154965,5.76,10.1,11.62702025
29/01/2020 07:00,10.76344,12.3314,16.36811127,3.09344,-0.2786,3.105960237,7.67,12.61,14.75943766
29/01/2020 07:30,10.13324,11.65316,15.44275529,10.66324,-1.24684,10.73588829,-0.53,12.9,12.91088301
29/01/2020 08:00,7.82656,11.65756,14.04114477,11.53656,-0.27244,11.53977644,-3.71,11.93,12.49355834
29/01/2020 08:30,8.49932,11.82616,14.56353325,13.38932,-0.69384,13.40728548,-4.89,12.52,13.44107511
29/01/2020 09:00,9.05692,11.72236,14.81355878,14.55692,-1.13764,14.60130627,-5.5,12.86,13.98676517
29/01/2020 09:30,9.01188,12.2234,15.18635864,10.70188,0.3234,10.7067653,-1.69,11.9,12.01940514
29/01/2020 10:00,10.87936,10.21276,14.92182766,9.99936,0.66276,10.02129988,0.88,9.55,9.5904588
29/01/2020 10:30,13.12036,8.80764,15.80247983,7.99036,0.50764,8.00646934,5.13,8.3,9.757402318
29/01/2020 11:00,14.15076,10.31584,17.51172646,2.93076,-0.24416,2.940912832,11.22,10.56,15.40785514
29/01/2020 11:30,12.63408,10.52068,16.44094538,3.87408,-0.36932,3.891644011,8.76,10.89,13.97604021
29/01/2020 12:00,12.9676,11.20756,17.13966309,4.6676,-0.55244,4.70017869,8.3,11.76,14.39401264
29/01/2020 12:30,14.09792,13.20348,19.3153626,4.14792,-0.57652,4.187793648,9.95,13.78,16.99679087
29/01/2020 13:00,13.99048,13.21708,19.24642134,4.96048,-0.75292,5.017295124,9.03,13.97,16.63435601
29/01/2020 13:30,14.06616,13.37264,19.40835793,6.30616,-0.99736,6.384542342,7.76,14.37,16.33139614
29/01/2020 14:00,14.09852,13.42972,19.47114905,5.86852,-0.91028,5.93869823,8.23,14.34,16.5338592
29/01/2020 14:30,13.91328,13.35264,19.2839922,6.01328,-0.92736,6.084367915,7.9,14.28,16.31957107
29/01/2020 15:00,13.51904,13.34096,18.99330556,5.89904,-0.85904,5.961260156,7.62,14.2,16.11534672
29/01/2020 15:30,13.69676,13.06716,18.93018502,5.50676,-0.74284,5.556637199,8.19,13.81,16.05590857
29/01/2020 16:00,16.4242,15.80564,22.79413524,5.3942,-0.65436,5.433744625,11.03,16.46,19.81394711
29/01/2020 16:30,17.37336,16.16724,23.7321151,5.95336,-0.73276,5.998285797,11.42,16.9,20.39672523
29/01/2020 17:00,16.28928,15.70708,22.62858822,10.96928,-1.52292,11.07449272,5.32,17.23,18.03261767
29/01/2020 17:30,16.09608,13.9496,21.29965097,18.05608,-2.0804,18.17553546,-1.96,16.03,16.14938079
29/01/2020 18:00,15.97204,11.76308,19.83623232,18.21204,-1.88692,18.30952943,-2.24,13.65,13.83257387
29/01/2020 18:30,14.95104,12.2906,19.35439086,15.04104,-0.8694,15.06614551,-0.09,13.16,13.16030775
29/01/2020 19:00,14.19392,12.242,18.74390378,12.95392,0.042,12.95398809,1.24,12.2,12.26285448
29/01/2020 19:30,16.1934,14.616,21.81407022,8.9334,-0.504,8.947605912,7.26,15.12,16.77265632
29/01/2020 20:00,17.51732,16.18828,23.85197915,5.99732,-0.46172,6.015067127,11.52,16.65,20.24679975
29/01/2020 20:30,15.64496,18.3102,24.08377457,3.77496,-0.4298,3.799348765,11.87,18.74,22.18297771
29/01/2020 21:00,14.77644,17.16568,22.64958607,3.01644,-0.26432,3.027998569,11.76,17.43,21.02623361
29/01/2020 21:30,13.35,16.06812,20.89035616,2.66,-0.20188,2.667649815,10.69,16.27,19.46763982
29/01/2020 22:00,12.10692,14.3294,18.75924349,2.09692,-0.1106,2.099834719,10.01,14.44,17.57025043
29/01/2020 22:30,11.89828,12.01772,16.91137667,4.57828,-0.81228,4.649779194,7.32,12.83,14.77129988
29/01/2020 23:00,10.55964,12.69744,16.5145687,3.27964,-0.39256,3.303050391,7.28,13.09,14.97820083
29/01/2020 23:30,10.0488,13.26228,16.63930444,3.2788,-0.51772,3.319422154,6.77,13.78,15.3532179
30/01/2020 00:00,9.22884,12.98116,15.92739786,1.91884,-0.09884,1.921383952,7.31,13.08,14.98407488
30/01/2020 00:30,8.86352,12.91264,15.66200046,1.70352,-0.08736,1.705758529,7.16,13,14.84134765
30/01/2020 01:00,8.54684,12.85732,15.4388844,1.73684,-0.09268,1.739311004,6.81,12.95,14.63142508
30/01/2020 01:30,8.40268,12.94248,15.4309047,1.84268,-0.10752,1.845814219,6.56,13.05,14.60602958
30/01/2020 02:00,8.35468,12.94476,15.40673519,1.39468,-0.06524,1.396205057,6.96,13.01,14.75471789
30/01/2020 02:30,7.93336,13.03756,15.26159139,1.26336,-0.06244,1.264902069,6.67,13.1,14.70030272
30/01/2020 03:00,7.34256,13.10164,15.01886008,0.46256,-0.03836,0.464147868,6.88,13.14,14.83219471
30/01/2020 03:30,7.30096,13.16964,15.05800235,0.26096,0.05964,0.267688347,7.04,13.11,14.88064851
30/01/2020 04:00,7.19992,13.38044,15.19457214,0.26992,0.02044,0.270692815,6.93,13.36,15.05039867
30/01/2020 04:30,7.3656,13.2938,15.19793347,0.2856,0.0238,0.286589951,7.08,13.27,15.04058842
30/01/2020 05:00,7.49188,13.25828,15.22859989,0.27188,0.02828,0.273346836,7.22,13.23,15.07187115
30/01/2020 05:30,7.578,13.3014,15.308603,0.308,0.0714,0.316167614,7.27,13.23,15.09588686
30/01/2020 06:00,8.26932,13.40788,15.75286956,0.15932,0.04788,0.16635912,8.11,13.36,15.62887392
30/01/2020 06:30,8.94764,13.32244,16.04829178,0.29764,0.06244,0.304118929,8.65,13.26,15.83193292
30/01/2020 07:00,6.93684,12.94688,14.6881398,5.23684,0.65688,5.277876895,1.7,12.29,12.40701818
30/01/2020 07:30,6.76916,10.8398,12.77978056,11.75916,-0.5502,11.77202463,-4.99,11.39,12.43511962
30/01/2020 08:00,8.89112,11.71316,14.70544566,13.30112,-1.24684,13.35943125,-4.41,12.96,13.68976625
30/01/2020 08:30,8.809,12.64852,15.41374514,10.059,0.40852,10.06729207,-1.25,12.24,12.30366206
30/01/2020 09:00,7.52428,12.67384,14.739098,8.06428,0.90384,8.114772866,-0.54,11.77,11.78238091
30/01/2020 09:30,10.44208,12.48804,16.27845748,7.33208,0.90804,7.388094055,3.11,11.58,11.99035029
30/01/2020 10:00,10.51184,12.2214,16.12021706,8.42184,-0.6286,8.445266541,2.09,12.85,13.01885556
30/01/2020 10:30,11.0394,12.59648,16.74931822,5.8394,-0.09352,5.840148829,5.2,12.69,13.714084
30/01/2020 11:00,12.64524,13.373,18.40486956,0.27524,0.063,0.282358031,12.37,13.31,18.17066317
30/01/2020 11:30,12.47816,13.179,18.14911893,0.46816,0.049,0.47071731,12.01,13.13,17.79429684
30/01/2020 12:00,12.95208,13.13616,18.44763063,0.54208,0.00616,0.542114999,12.41,13.13,18.06668204
30/01/2020 12:30,12.97876,13.30952,18.59009236,1.55876,-0.13048,1.564211548,11.42,13.44,17.63660965
30/01/2020 13:00,13.31344,13.2958,18.81557818,3.51344,-0.4242,3.538955534,9.8,13.72,16.86055752
30/01/2020 13:30,13.82744,13.055,19.01660122,4.78744,-0.665,4.833405296,9.04,13.72,16.43045952
30/01/2020 14:00,14.09104,13.27828,19.36156316,5.80104,-0.88172,5.867665229,8.29,14.16,16.4082205
30/01/2020 14:30,13.98016,13.65304,19.54099217,6.11016,-0.94696,6.183105083,7.87,14.6,16.58604534
30/01/2020 15:00,13.60948,13.66564,19.28646319,5.56948,-0.79436,5.625843517,8.04,14.46,16.54488441
30/01/2020 15:30,13.39772,13.6258,19.10919482,5.13772,-0.7742,5.195724438,8.26,14.4,16.6008313
30/01/2020 16:00,13.6396,13.2408,19.00940485,4.4296,-0.4592,4.453338164,9.21,13.7,16.50800109
30/01/2020 16:30,14.20856,13.27468,19.44480153,3.66856,-0.42532,3.693132759,10.54,13.7,17.28530011
30/01/2020 17:00,16.59876,13.33412,21.29125618,4.42876,-0.63588,4.474176853,12.17,13.97,18.52754166
30/01/2020 17:30,15.2254,12.61972,19.77549337,8.7654,-0.28028,8.769879933,6.46,12.9,14.42711336
30/01/2020 18:00,15.54588,12.26712,19.80294468,9.73588,0.19712,9.737875316,5.81,12.07,13.39555897
30/01/2020 18:30,17.8698,12.69912,21.92253181,6.3798,-0.46088,6.39642544,11.49,13.16,17.47013738
30/01/2020 19:00,16.47852,13.16232,21.09000448,4.39852,-0.68768,4.451952602,12.08,13.85,18.37794602
30/01/2020 19:30,16.49896,13.00544,21.00850187,4.27896,-0.64456,4.327234252,12.22,13.65,18.32077782
30/01/2020 20:00,15.42628,13.18432,20.29276739,6.84628,-1.55568,7.020804092,8.58,14.74,17.05532175
30/01/2020 20:30,14.20756,13.22632,19.41108709,4.76756,-0.74368,4.825213808,9.44,13.97,16.86044187
30/01/2020 21:00,13.64836,13.00628,18.8531443,4.37836,-0.64372,4.425427858,9.27,13.65,16.50016364
30/01/2020 21:30,13.07396,13.06768,18.48493145,4.52396,-0.71232,4.579695827,8.55,13.78,16.21699417
30/01/2020 22:00,12.30928,13.51032,18.276956,4.52928,-0.72968,4.587680266,7.78,14.24,16.22670638
30/01/2020 22:30,11.5242,13.47224,17.72874604,4.6242,-0.76776,4.687502646,6.9,14.24,15.82364054
30/01/2020 23:00,10.77808,13.13392,16.99019903,4.93808,-0.83608,5.008359397,5.84,13.97,15.1415488
30/01/2020 23:30,9.9408,13.0028,16.36741618,5.2108,-0.8372,5.277626406,4.73,13.84,14.62595296
31/01/2020 00:00,9.7348,12.91324,16.17152121,6.8348,-1.51676,7.001075056,2.9,14.43,14.71852234
31/01/2020 00:30,10.051,12.65,16.1568902,8.421,-2.1,8.678896301,1.63,14.75,14.8397911
31/01/2020 01:00,9.45128,12.56824,15.72537282,7.23128,-1.69176,7.426537709,2.22,14.26,14.43177051
31/01/2020 01:30,9.7928,12.27844,15.7053819,9.1728,-2.33156,9.464482652,0.62,14.61,14.62314946
31/01/2020 02:00,9.24436,12.42724,15.48852756,9.68436,-2.48276,9.99754599,-0.44,14.91,14.91649087
31/01/2020 02:30,9.67744,12.5092,15.81559135,7.44744,-1.7808,7.65738932,2.23,14.29,14.46295267
31/01/2020 03:00,7.14612,9.16228,11.61956995,4.58612,-0.65772,4.633043519,2.56,9.82,10.14820181
31/01/2020 03:30,6.7532,6.98656,9.716878659,3.4832,-0.29344,3.495538481,3.27,7.28,7.980682928
31/01/2020 04:00,6.98484,6.90088,9.818866258,3.51484,-0.30912,3.528406921,3.47,7.21,8.001562347
31/01/2020 04:30,7.24284,6.56088,9.772608538,2.21284,-0.09912,2.215058834,5.03,6.66,8.346046968
31/01/2020 05:00,7.36804,6.55136,9.859428548,2.23804,-0.10864,2.240675276,5.13,6.66,8.406693762
31/01/2020 05:30,7.8938,6.4892,10.21869831,2.4038,-0.1008,2.405912525,5.49,6.59,8.577190682
31/01/2020 06:00,8.78376,6.3218,10.82218069,2.92376,-0.1582,2.928036847,5.86,6.48,8.736704184
31/01/2020 06:30,9.7778,6.44532,11.71100007,2.5578,-0.13468,2.561343308,7.22,6.58,9.768561818
31/01/2020 07:00,11.9394,6.61236,13.6481712,2.1294,-0.08764,2.131202742,9.81,6.7,11.87965067
31/01/2020 07:30,14.54304,11.92572,18.80752004,1.85304,-0.08428,1.854955622,12.69,12.01,17.47215499
31/01/2020 08:00,15.49648,13.53152,20.57286868,1.72648,-0.08848,1.728745759,13.77,13.62,19.36794517
31/01/2020 08:30,15.43324,13.712,20.64470491,2.05324,-0.098,2.055577412,13.38,13.81,19.2286375
31/01/2020 09:00,14.1652,14.08484,19.97587567,3.0352,-0.19516,3.041467814,11.13,14.28,18.10511806
31/01/2020 09:30,14.1122,14.37436,20.14389273,3.0422,-0.18564,3.047858765,11.07,14.56,18.29039365
31/01/2020 10:00,14.50532,14.33764,20.39539725,3.50532,-0.26236,3.515124617,11,14.6,18.28004376
31/01/2020 10:30,14.536,14.2164,20.33227299,4.536,-0.5936,4.574675613,10,14.81,17.86997762
31/01/2020 11:00,14.73272,14.17772,20.44653474,5.24272,-0.88228,5.316439692,9.49,15.06,17.80066572
31/01/2020 11:30,15.90052,14.13708,21.2763617,3.74052,-0.26292,3.749748898,12.16,14.4,18.84742953
31/01/2020 12:00,15.75464,13.957,21.04772032,5.34464,-0.553,5.373172781,10.41,14.51,17.85800101
31/01/2020 12:30,16.59492,13.96736,21.69051671,4.43492,-0.54264,4.467994357,12.16,14.51,18.93160585
31/01/2020 13:00,15.03796,14.0752,20.59736624,5.23796,-0.6748,5.281247959,9.8,14.75,17.70882548
31/01/2020 13:30,15.92124,14.07636,21.25158333,4.81124,-0.49364,4.836497781,11.11,14.57,18.3225817
31/01/2020 14:00,15.91116,14.33784,21.41818546,8.30116,-1.60216,8.454358285,7.61,15.94,17.66340001
31/01/2020 14:30,15.33116,13.5242,20.44378763,5.50116,-0.6258,5.536640406,9.83,14.15,17.22937608
31/01/2020 15:00,14.70524,11.81976,18.86665868,6.01524,-0.80024,6.068236673,8.69,12.62,15.32254874
31/01/2020 15:30,13.90264,12.1974,18.49486323,6.63264,-0.9926,6.706501929,7.27,13.19,15.06084327
31/01/2020 16:00,14.43124,12.01928,18.78094193,6.63124,-1.00072,6.706324213,7.8,13.02,15.17762827
31/01/2020 16:30,14.80756,12.17396,19.16948448,6.65756,-1.00604,6.733143518,8.15,13.18,15.49628665
31/01/2020 17:00,17.47804,11.95916,21.17789862,6.92804,-1.12084,7.01812087,10.55,13.08,16.80443096
31/01/2020 17:30,18.98996,11.23544,22.06476134,6.95996,-1.13456,7.051827394,12.03,12.37,17.25508041
31/01/2020 18:00,19.31652,12.33536,22.91918522,6.80652,-1.07464,6.890831999,12.51,13.41,18.33925298
31/01/2020 18:30,19.75352,13.98032,24.2002252,7.02352,-1.14968,7.116993557,12.73,15.13,19.77295628
31/01/2020 19:00,19.3882,14.07372,23.95771053,6.8782,-1.10628,6.966598214,12.51,15.18,19.67059989
31/01/2020 19:30,19.21404,14.10896,23.83782887,8.80404,-1.81104,8.988380622,10.41,15.92,19.02142213
31/01/2020 20:00,18.19924,14.458,23.24319472,6.58924,-1.022,6.668025778,11.61,15.48,19.35
31/01/2020 20:30,14.13028,14.49396,20.2420278,5.18028,-0.65604,5.221655806,8.95,15.15,17.59616435
31/01/2020 21:00,13.19944,14.34436,19.49322652,4.47944,-0.46564,4.503576726,8.72,14.81,17.1864627
31/01/2020 21:30,13.74368,18.34748,22.924196,5.08368,-0.63252,5.122878477,8.66,18.98,20.86231051
31/01/2020 22:00,12.8964,16.2328,20.73212311,5.0764,-0.6272,5.114999198,7.82,16.86,18.58526298
31/01/2020 22:30,12.01824,12.58468,17.40150176,5.79824,-0.77532,5.849846853,6.22,13.36,14.73696034
31/01/2020 23:00,10.98112,11.21812,15.69812768,6.02112,-0.83188,6.078314766,4.96,12.05,13.03089022
31/01/2020 23:30,10.44996,11.16416,15.29183222,6.46996,-0.94584,6.538730435,3.98,12.11,12.74725461
01/02/2020 00:00,9.7918,11.1278,14.8225261,6.7018,-1.0122,6.777807321,3.09,12.14,12.52707867
01/02/2020 00:30,9.79124,11.16296,14.84857086,7.05124,-1.16704,7.147165025,2.74,12.33,12.63077591
01/02/2020 01:00,9.60292,11.11304,14.68726423,6.98292,-1.15696,7.078116145,2.62,12.27,12.54660512
01/02/2020 01:30,9.33024,11.1668,14.55165972,6.82024,-1.1032,6.908887313,2.51,12.27,12.52409677
01/02/2020 02:00,9.06872,11.24316,14.44473362,6.83872,-1.10684,6.927711456,2.23,12.35,12.54971713
01/02/2020 02:30,8.88488,10.4916,13.74826401,6.70488,-1.0584,6.787902944,2.18,11.55,11.75393126
01/02/2020 03:00,8.19612,7.97288,11.43429922,6.40612,-0.96712,6.478710871,1.79,8.94,9.117439333
01/02/2020 03:30,8.19604,7.96212,11.42674173,5.97604,-0.81788,6.031747821,2.22,8.78,9.056312715
01/02/2020 04:00,8.22204,7.84772,11.36611855,6.52204,-1.02228,6.601671164,1.7,8.87,9.031439531
01/02/2020 04:30,7.9018,7.67872,11.01822055,6.2818,-1.00128,6.361098402,1.62,8.68,8.829881086
01/02/2020 05:00,7.9518,7.72548,11.08666607,6.0718,-0.95452,6.146369959,1.88,8.68,8.881261172
01/02/2020 05:30,8.30988,10.0956,13.07575026,6.03988,-0.9044,6.107216205,2.27,11,11.2317808
01/02/2020 06:00,8.69652,11.54336,14.45263368,6.17652,-0.97664,6.253257151,2.52,12.52,12.77109236
01/02/2020 06:30,9.27768,12.87012,15.86553923,6.42768,-1.06988,6.516111831,2.85,13.94,14.22835549
01/02/2020 07:00,9.71408,13.0604,16.27689769,6.46408,-1.0696,6.551974848,3.25,14.13,14.49894479
01/02/2020 07:30,10.1988,13.25888,16.72762447,6.2188,-0.98112,6.295718378,3.98,14.24,14.78573637
01/02/2020 08:00,11.01368,13.32432,17.2869503,7.32368,-1.41568,7.45925188,3.69,14.74,15.19485768
01/02/2020 08:30,12.30384,11.25136,16.67265967,10.42384,-2.62864,10.75017156,1.88,13.88,14.00674123
01/02/2020 09:00,9.50564,10.01188,13.80561237,10.68564,-0.63812,10.70467652,-1.18,10.65,10.71517149
01/02/2020 09:30,10.0054,7.98696,12.80232632,11.3554,-0.38304,11.36185851,-1.35,8.37,8.478171973
01/02/2020 10:00,12.8702,8.2106,15.26617177,7.2702,-1.2194,7.371753143,5.6,9.43,10.96744729
01/02/2020 10:30,13.28316,8.19044,15.60530829,7.43316,-1.23956,7.535806299,5.85,9.43,11.09717982
01/02/2020 11:00,13.0726,8.28896,15.47900929,7.2926,-1.25104,7.399129398,5.78,9.54,11.15437134
01/02/2020 11:30,13.68568,8.10676,15.90652051,9.81568,-2.05324,10.02812886,3.87,10.16,10.87209731
01/02/2020 12:00,13.90092,8.15164,16.11473895,8.48092,-1.43836,8.602027873,5.42,9.59,11.01564796
01/02/2020 12:30,14.88848,7.99864,16.9010378,12.47848,-2.97136,12.82737087,2.41,10.97,11.23160719
01/02/2020 13:00,14.15356,8.15748,16.33608707,7.83356,-1.26252,7.934646749,6.32,9.42,11.34366784
01/02/2020 13:30,13.75036,8.30392,16.06323403,7.43036,-1.18608,7.524429247,6.32,9.49,11.40186388
01/02/2020 14:00,13.88772,8.36208,16.21089599,7.44772,-1.20792,7.545038365,6.44,9.57,11.53509861
01/02/2020 14:30,13.43216,8.33912,15.81024493,7.41216,-1.23088,7.513666311,6.02,9.57,11.30598514
01/02/2020 15:00,13.1464,9.32136,16.11569376,7.2464,-1.22864,7.349821032,5.9,10.55,12.08770036
01/02/2020 15:30,13.32272,12.00104,17.93097402,6.43272,-0.98896,6.508296896,6.89,12.99,14.70415588
01/02/2020 16:00,12.84768,12.0012,17.58100346,5.86768,-0.8288,5.925924234,6.98,12.83,14.60579679
01/02/2020 16:30,12.90428,12.08436,17.67914588,5.40428,-0.74564,5.45547627,7.5,12.83,14.86132228
01/02/2020 17:00,14.1176,12.05212,18.56233353,5.2976,-0.60788,5.33236194,8.82,12.66,15.42945236
01/02/2020 17:30,14.35128,11.482,18.37921548,11.22128,-1.918,11.38401725,3.13,13.4,13.76070129
01/02/2020 18:00,14.96504,11.45556,18.84628019,10.36504,-1.71444,10.50587258,4.6,13.17,13.95022939
01/02/2020 18:30,15.29764,10.07528,18.31745224,8.20764,-0.87472,8.254119544,7.09,10.95,13.04494538
01/02/2020 19:00,13.56228,10.7776,17.32316659,7.39228,-0.7224,7.427493881,6.17,11.5,13.05062834
01/02/2020 19:30,13.19704,10.9738,17.1635122,6.62704,-0.6062,6.654707928,6.57,11.58,13.31395133
01/02/2020 20:00,14.34352,11.03604,18.0978105,3.38352,-0.46396,3.415181763,10.96,11.5,15.88620785
01/02/2020 20:30,13.54892,10.64252,17.22894266,2.20892,-0.27748,2.226280018,11.34,10.92,15.74299844
01/02/2020 21:00,12.73544,10.13704,16.27731587,1.59544,-0.16296,1.603740863,11.14,10.3,15.17200053
01/02/2020 21:30,12.07108,10.04776,15.7056822,0.80108,-0.07224,0.804330643,11.27,10.12,15.14685776
01/02/2020 22:00,9.5406,10.10904,13.9002064,0.3206,-0.05096,0.324624832,9.22,10.16,13.71983965
01/02/2020 22:30,9.80012,13.51688,16.69575985,0.33012,-0.04312,0.332924239,9.47,13.56,16.53948306
01/02/2020 23:00,9.235,13.47896,16.33914281,0.245,0.00896,0.245163785,8.99,13.47,16.19447437
01/02/2020 23:30,8.69204,13.46384,16.02580878,0.15204,-0.00616,0.152164737,8.54,13.47,15.94905953
02/02/2020 00:00,8.04228,13.37596,15.60751657,0.11228,0.08596,0.141406931,7.93,13.29,15.47607831
02/02/2020 00:30,7.64108,13.50648,15.51808962,0.45108,-0.02352,0.451692768,7.19,13.53,15.32178188
02/02/2020 01:00,7.5578,13.37216,15.36017591,0.4578,-0.00784,0.457867127,7.1,13.38,15.14709213
02/02/2020 01:30,7.46512,13.39152,15.33169347,0.36512,-0.01848,0.36558737,7.1,13.41,15.17359878
02/02/2020 02:00,7.18628,13.36408,15.17370273,0.33628,-0.04592,0.339400773,6.85,13.41,15.05824027
02/02/2020 02:30,7.14396,13.40568,15.19040555,0.60396,-0.05432,0.606397843,6.54,13.46,14.96473187
02/02/2020 03:00,7.01736,13.39812,15.12458135,0.57736,-0.06188,0.580666603,6.44,13.46,14.92130021
02/02/2020 03:30,6.88728,13.49384,15.14986283,0.70728,-0.07616,0.711368641,6.18,13.57,14.91097918
02/02/2020 04:00,5.70552,7.46148,9.392903825,0.20552,0.01148,0.205840377,5.5,7.45,9.260264575
02/02/2020 04:30,5.55964,6.31088,8.410517422,0.12964,0.11088,0.170589871,5.43,6.2,8.241656387
02/02/2020 05:00,5.7548,6.25964,8.502988649,0.3248,0.05964,0.330230177,5.43,6.2,8.241656387
02/02/2020 05:30,6.0398,6.33304,8.751375874,1.6898,-0.10696,1.693181763,4.35,6.44,7.771492778
02/02/2020 06:00,6.88092,6.62156,9.549456366,5.33092,-0.67844,5.373917461,1.55,7.3,7.462740783
02/02/2020 06:30,7.74164,6.48312,10.09771434,6.54164,-1.07688,6.629685092,1.2,7.56,7.654645648
02/02/2020 07:00,8.13744,6.54304,10.44170974,6.32744,-1.01696,6.408642961,1.81,7.56,7.773654224
02/02/2020 07:30,8.62596,6.6284,10.87855103,6.45596,-1.1116,6.550959783,2.17,7.74,8.038438903
02/02/2020 08:00,8.68276,6.73588,10.98919472,6.19276,-0.97412,6.2689063,2.49,7.71,8.102110836
02/02/2020 08:30,9.10012,8.72052,12.60395387,5.51012,-0.80948,5.569262095,3.59,9.53,10.18376158
02/02/2020 09:00,10.62804,11.91672,15.96757495,5.24804,-0.83328,5.313782024,5.38,12.75,13.83860181
02/02/2020 09:30,11.04556,13.64088,17.55215095,7.17556,-0.86912,7.228003243,3.87,14.51,15.01722345
02/02/2020 10:00,10.7142,12.78572,16.68138836,12.1142,-0.22428,12.11627596,-1.4,13.01,13.08510986
02/02/2020 10:30,11.09176,12.66232,16.83334452,12.82176,0.08232,12.82202426,-1.73,12.58,12.69839754
02/02/2020 11:00,10.9116,12.70488,16.74744728,12.8016,0.12488,12.80220909,-1.89,12.58,12.72118312
02/02/2020 11:30,11.03616,12.87012,16.95396167,13.58616,0.12012,13.586691,-2.55,12.75,13.00249976
02/02/2020 12:00,12.82236,14.1854,19.1216759,9.85236,-0.4046,9.860664213,2.97,14.59,14.88922429
02/02/2020 12:30,15.23188,16.969,22.80256848,6.71188,-1.071,6.796791459,8.52,18.04,19.95073933
02/02/2020 13:00,14.62056,14.05008,20.27721684,6.65056,-1.03992,6.73137296,7.97,15.09,17.0654329
02/02/2020 13:30,14.51276,13.34816,19.71784923,6.82276,-1.07184,6.906438663,7.69,14.42,16.34235295
02/02/2020 14:00,14.20212,13.17924,19.37505044,6.81212,-1.04076,6.891165378,7.39,14.22,16.02562011
02/02/2020 14:30,14.24744,12.9372,19.24475748,6.95744,-1.1228,7.047457073,7.29,14.06,15.83754084
02/02/2020 15:00,14.30464,13.73448,19.83075053,6.95464,-1.11552,7.043536214,7.35,14.85,16.56939951
02/02/2020 15:30,14.2422,13.9286,19.92099794,6.8922,-1.1214,6.98283315,7.35,15.05,16.74888056
02/02/2020 16:00,14.09696,13.90296,19.79940853,6.82696,-1.09704,6.914541171,7.27,15,16.66892018
02/02/2020 16:30,14.15624,14.0038,19.912447,6.66624,-1.0262,6.744764056,7.49,15.03,16.7928854
02/02/2020 17:00,15.33032,13.67776,20.54506826,8.93032,-1.89224,9.12859176,6.4,15.57,16.83403992
02/02/2020 17:30,15.49076,13.1222,20.30162009,14.27076,-2.7678,14.53668834,1.22,15.89,15.93676567
02/02/2020 18:00,15.8684,12.8556,20.42235466,9.9484,-0.9744,9.996005098,5.92,13.83,15.04377945
02/02/2020 18:30,14.52488,11.223,18.35559501,9.22488,-0.847,9.263682854,5.3,12.07,13.1823708
02/02/2020 19:00,15.58084,14.36684,21.19359966,10.36084,-2.04316,10.56037444,5.22,16.41,17.22023519
02/02/2020 19:30,16.40928,16.36212,23.17290316,5.99928,-0.81788,6.054774002,10.41,17.18,20.08781969
02/02/2020 20:00,15.976,16.49928,22.96647157,6.496,-1.00072,6.572629346,9.48,17.5,19.90277368
02/02/2020 20:30,16.25064,16.30092,23.01745627,6.73064,-1.10908,6.821405519,9.52,17.41,19.84284506
02/02/2020 21:00,15.57996,16.05644,22.37285004,6.67996,-1.11356,6.772140096,8.9,17.17,19.33956825
02/02/2020 21:30,13.84436,16.11224,21.24313022,6.95436,-1.18776,7.055061788,6.89,17.3,18.62154934
02/02/2020 22:00,13.15828,16.07192,20.771301,7.09828,-1.22808,7.203732327,6.06,17.3,18.33067375
02/02/2020 22:30,12.5066,16.03536,20.33587505,6.8866,-1.14464,6.981078734,5.62,17.18,18.07586236
02/02/2020 23:00,11.81536,15.44728,19.44790969,6.90536,-1.18272,7.005913454,4.91,16.63,17.33969435
02/02/2020 23:30,10.6972,13.47312,17.20334416,6.7172,-1.14688,6.814404565,3.98,14.62,15.15205597
03/02/2020 00:00,10.13896,13.48036,16.86767962,6.86896,-1.24964,6.981705494,3.27,14.73,15.08859834
03/02/2020 00:30,9.6964,13.33416,16.48696442,6.8964,-1.22584,7.004499744,2.8,14.56,14.82678657
03/02/2020 01:00,9.33988,13.19732,16.1679502,6.80988,-1.21268,6.917012245,2.53,14.41,14.63041353
03/02/2020 01:30,9.06952,13.34836,16.13799578,6.72952,-1.22164,6.839506102,2.34,14.57,14.75671034
03/02/2020 02:00,9.12152,13.48004,16.27616679,6.63152,-1.14996,6.730487762,2.49,14.63,14.84038409
03/02/2020 02:30,8.88408,13.55956,16.21075399,6.39408,-1.07044,6.483062613,2.49,14.63,14.84038409
03/02/2020 03:00,7.8476,10.99276,13.50650207,5.8576,-0.87724,5.922923921,1.99,11.87,12.03565536
03/02/2020 03:30,7.14912,6.62552,9.747175593,5.69912,-0.84448,5.761346652,1.45,7.47,7.609428362
03/02/2020 04:00,6.97756,6.58208,9.592190609,4.62756,-0.57792,4.663507594,2.35,7.16,7.535787948
03/02/2020 04:30,6.76256,6.64428,9.480436407,4.24256,-0.47572,4.269148026,2.52,7.12,7.552800805
03/02/2020 05:00,7.42972,6.49444,9.868054023,6.08972,-1.29556,6.226007179,1.34,7.79,7.904410161
03/02/2020 05:30,7.62496,6.49468,10.01603132,5.80496,-1.12532,5.913028471,1.82,7.62,7.834334688
03/02/2020 06:00,8.44332,8.8876,12.25883707,6.26332,-1.3524,6.407664409,2.18,10.24,10.46947945
03/02/2020 06:30,9.36976,9.56232,13.38769458,6.33976,-1.38768,6.489854593,3.03,10.95,11.36148758
03/02/2020 07:00,11.559,12.81692,17.25931399,3.549,-0.42308,3.574128941,8.01,13.24,15.47442083
03/02/2020 07:30,11.31872,10.67448,15.55821152,3.75872,-0.48552,3.789947982,7.56,11.16,13.47958456
03/02/2020 08:00,10.7856,11.0622,15.44996557,3.4356,-0.3878,3.457417562,7.35,11.45,13.60606482
03/02/2020 08:30,11.12712,11.13692,15.74305519,2.64712,-0.28308,2.662213098,8.48,11.42,14.22416254
03/02/2020 09:00,11.10896,11.2846,15.83512518,3.36896,-0.4354,3.396978752,7.74,11.72,14.04514151
03/02/2020 09:30,11.20224,11.5066,16.05901692,3.01224,-0.3234,3.029550689,8.19,11.83,14.38836335
03/02/2020 10:00,11.73908,11.4366,16.3890762,2.36908,-0.1834,2.376168261,9.37,11.62,14.92720001
03/02/2020 10:30,12.12776,11.21776,16.5203118,1.88776,-0.14224,1.893111205,10.24,11.36,15.29402498
03/02/2020 11:00,12.22392,11.29828,16.64558053,2.59392,-0.25172,2.606105125,9.63,11.55,15.03793204
03/02/2020 11:30,12.16372,11.3324,16.62466162,2.88372,-0.2576,2.895202721,9.28,11.59,14.84744086
03/02/2020 12:00,12.00012,11.40184,16.55309142,3.20012,-0.32816,3.21690177,8.8,11.73,14.66400014
03/02/2020 12:30,11.7574,11.56044,16.48879097,3.1374,-0.32956,3.154661401,8.62,11.89,14.68592864
03/02/2020 13:00,13.57584,11.44796,17.75835634,3.11584,-0.36204,3.13680281,10.46,11.81,15.77617508
03/02/2020 13:30,13.6956,11.55912,17.92157121,3.2956,-0.39088,3.318699525,10.4,11.95,15.84179598
03/02/2020 14:00,13.6268,11.64716,17.92612658,3.3068,-0.39284,3.330052478,10.32,12.04,15.85761647
03/02/2020 14:30,13.53328,11.60648,17.82862994,2.51328,-0.30352,2.531541181,11.02,11.91,16.22616714
03/02/2020 15:00,13.3948,11.4248,17.60530381,1.5148,-0.1652,1.523781507,11.88,11.59,16.59706299
03/02/2020 15:30,12.97968,11.3026,17.21106794,1.21968,-0.1274,1.226315646,11.76,11.43,16.39946645
03/02/2020 16:00,13.66084,11.46816,17.8364022,1.54084,-0.16184,1.549316008,12.12,11.63,16.79735991
03/02/2020 16:30,14.02892,11.47352,18.12325185,1.43892,-0.11648,1.443626807,12.59,11.59,17.11245745
