Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/02/2020 17:00,12.93208,11.12136,17.05647506,5.30208,-0.10864,5.303192904,7.63,11.23,13.57681111
03/02/2020 17:30,12.87672,9.8278,16.19862867,12.39672,-0.2422,12.39908576,0.48,10.07,10.08143343
03/02/2020 18:00,13.52736,9.40548,16.4758163,14.29736,-1.16452,14.34470668,-0.77,10.57,10.59800925
03/02/2020 18:30,15.76604,10.30944,18.8375309,6.81604,-0.63056,6.84514479,8.95,10.94,14.13457109
03/02/2020 19:00,15.37304,10.52352,18.6299445,5.49304,-0.18648,5.496204439,9.88,10.71,14.57115301
03/02/2020 19:30,13.39172,10.44232,16.98176114,4.66172,-0.12768,4.663468188,8.73,10.57,13.70904081
03/02/2020 20:00,12.56852,10.8944,16.63296866,3.83852,-0.2156,3.844570087,8.73,11.11,14.1295789
03/02/2020 20:30,13.4428,11.00508,17.37298643,3.5728,-0.37492,3.592417688,9.87,11.38,15.0639072
03/02/2020 21:00,12.96876,10.54264,16.71334778,4.00876,-0.43736,4.032547645,8.96,10.98,14.17187355
03/02/2020 21:30,11.98612,10.06556,15.65191908,3.46612,-0.38444,3.487374653,8.52,10.45,13.48305974
03/02/2020 22:00,11.34992,9.91704,15.07210557,2.92992,-0.30296,2.94554171,8.42,10.22,13.24178236
03/02/2020 22:30,10.79836,9.8406,14.6096539,3.32836,-0.3794,3.349914126,7.47,10.22,12.65896125
03/02/2020 23:00,10.05592,9.73172,13.99385226,4.31592,-0.51828,4.346927605,5.74,10.25,11.74777
03/02/2020 23:30,9.50412,9.61592,13.52014107,6.29412,-1.14408,6.397254538,3.21,10.76,11.22861078
04/02/2020 00:00,9.21596,9.38016,13.14995515,5.82596,-1.23984,5.956426206,3.39,10.62,11.14793703
04/02/2020 00:30,7.92044,9.4096,12.29934722,2.12044,-0.1204,2.123855446,5.8,9.53,11.15620455
04/02/2020 01:00,7.56552,9.5264,12.16508898,2.30552,-0.1736,2.312046589,5.26,9.7,11.03438263
04/02/2020 01:30,7.91272,11.94472,14.32785656,3.00272,-0.31528,3.019226536,4.91,12.26,13.20665363
04/02/2020 02:00,8.3844,13.1784,15.61948751,3.5644,-0.4116,3.588086108,4.82,13.59,14.41944867
04/02/2020 02:30,8.1354,13.3908,15.66838402,3.7254,-0.4592,3.753594251,4.41,13.85,14.5351505
04/02/2020 03:00,8.22928,13.35304,15.68517538,4.38928,-0.59696,4.429688495,3.84,13.95,14.46886658
04/02/2020 03:30,8.33296,13.32072,15.71240923,4.08296,-0.53928,4.118420241,4.25,13.86,14.49696865
04/02/2020 04:00,8.28628,13.42352,15.77508559,4.88628,-0.67648,4.932885305,3.4,14.1,14.50413734
04/02/2020 04:30,8.50408,13.26644,15.7581029,4.85408,-0.69356,4.903378235,3.65,13.96,14.42927926
04/02/2020 05:00,8.834,13.32716,15.98914474,5.824,-0.81284,5.880449376,3.01,14.14,14.45682192
04/02/2020 05:30,9.24932,13.3494,16.24057883,5.47932,-0.7406,5.52914424,3.77,14.09,14.58564363
04/02/2020 06:00,9.64016,13.6092,16.67762002,5.69016,-0.8008,5.746233677,3.95,14.41,14.94157288
04/02/2020 06:30,10.62832,13.53612,17.21010548,5.03832,-0.66388,5.081870234,5.59,14.2,15.26067168
04/02/2020 07:00,11.32792,13.55976,17.66886705,4.84792,-0.59024,4.883719032,6.48,14.15,15.56319055
04/02/2020 07:30,12.3378,9.98452,15.87173426,6.6878,-1.49548,6.852964998,5.65,11.48,12.79503419
04/02/2020 08:00,12.70116,10.08308,16.21690376,5.99116,-0.90692,6.059414331,6.71,10.99,12.87649797
04/02/2020 08:30,12.8224,10.31372,16.45559972,4.8524,-0.54628,4.883053102,7.97,10.86,13.47072752
04/02/2020 09:00,13.64252,10.31204,17.10136021,4.83252,-0.54796,4.863487402,8.81,10.86,13.98412314
04/02/2020 09:30,14.8878,10.28636,18.09573958,3.6778,-0.28364,3.688721254,11.21,10.57,15.40743327
04/02/2020 10:00,15.11628,10.60228,18.46375537,5.72628,-0.65772,5.763929062,9.39,11.26,14.66150402
04/02/2020 10:30,15.6048,10.34824,18.72420503,6.6948,-1.06176,6.778471903,8.91,11.41,14.47674687
04/02/2020 11:00,16.14856,10.20544,19.10306247,7.79856,-1.62456,7.965973466,8.35,11.83,14.48003453
04/02/2020 11:30,15.85936,10.20088,18.85675615,5.37936,-0.65912,5.419589762,10.48,10.86,15.09205089
04/02/2020 12:00,14.65724,10.0422,17.76739894,7.52724,-0.3178,7.533945769,7.13,10.36,12.57642636
04/02/2020 12:30,13.67256,9.87932,16.86830936,9.70256,0.01932,9.702579235,3.97,9.86,10.62922857
04/02/2020 13:00,13.29272,9.70912,16.46096644,9.72272,-0.11088,9.723352229,3.57,9.82,10.44879419
04/02/2020 13:30,14.31544,9.21376,17.02425316,12.44544,-1.34624,12.51804054,1.87,10.56,10.72429485
04/02/2020 14:00,12.73972,10.00412,16.19823702,7.62972,0.41412,7.640950376,5.11,9.59,10.86647137
04/02/2020 14:30,11.41292,10.38364,15.4296702,9.92292,-0.13636,9.92385688,1.49,10.52,10.62499412
04/02/2020 15:00,12.92628,10.59128,16.71119166,7.40628,-0.74872,7.44402882,5.52,11.34,12.61213701
04/02/2020 15:30,13.10916,10.65752,16.89475683,4.96916,-0.59248,5.004356468,8.14,11.25,13.88603975
04/02/2020 16:00,13.22504,10.3914,16.81912236,3.01504,-0.1386,3.018224008,10.21,10.53,14.66714014
04/02/2020 16:30,13.56264,10.19528,16.96729024,2.36264,-0.10472,2.364959629,11.2,10.3,15.21610988
04/02/2020 17:00,17.21948,9.64368,19.73603444,5.00948,-1.07632,5.123802749,12.21,10.72,16.24815374
04/02/2020 17:30,15.80992,8.97836,18.18143335,8.38992,0.03836,8.390007693,7.42,8.94,11.61808934
04/02/2020 18:00,15.05224,8.65756,17.36442554,14.21224,-0.97244,14.24546964,0.84,9.63,9.666566091
04/02/2020 18:30,15.0286,8.39964,17.21664224,13.3686,-0.92036,13.4002436,1.66,9.32,9.466678404
04/02/2020 19:00,12.09268,8.69324,14.89313034,11.29268,-0.25676,11.29559858,0.8,8.95,8.985683057
04/02/2020 19:30,15.90828,9.9296,18.75287521,1.56828,0.2296,1.584997892,14.34,9.7,17.31258502
04/02/2020 20:00,14.75596,10.18712,17.93086081,0.29596,0.05712,0.301421658,14.46,10.13,17.65526834
04/02/2020 20:30,14.27244,10.0002,17.4271783,0.20244,0.0602,0.211201311,14.07,9.94,17.22697013
04/02/2020 21:00,13.69844,9.69844,16.78412932,0.32844,0.04844,0.331992872,13.37,9.65,16.48876587
04/02/2020 21:30,13.18624,10.19928,16.67040005,0.29624,0.04928,0.300310932,12.89,10.15,16.40654138
04/02/2020 22:00,10.95208,9.8688,14.74249876,0.47208,0.0588,0.475727828,10.48,9.81,14.35501654
04/02/2020 22:30,9.6104,9.85088,13.76225363,0.8904,0.04088,0.891337946,8.72,9.81,13.12533809
04/02/2020 23:00,8.84364,9.87104,13.25320335,0.42364,0.06104,0.428014873,8.42,9.81,12.92797355
04/02/2020 23:30,7.94952,9.85292,12.65997238,1.26952,-0.01708,1.269634891,6.68,9.87,11.91802417
05/02/2020 00:00,7.67044,10.8352,13.2754363,0.65044,0.0252,0.650927979,7.02,10.81,12.88939487
05/02/2020 00:30,8.0598,13.36476,15.60695953,2.0398,-0.62524,2.133473482,6.02,13.99,15.23024951
05/02/2020 01:00,7.3474,13.5308,15.39697488,0.0574,0.1008,0.115997414,7.29,13.43,15.28100128
05/02/2020 01:30,7.39072,13.41376,15.31508079,1.91072,-0.57624,1.995721287,5.48,13.99,15.02499584
05/02/2020 02:00,6.93432,13.52936,15.20290682,0.40432,-0.01064,0.404459976,6.53,13.54,15.03238171
05/02/2020 02:30,6.67936,13.46892,15.03414966,0.05936,0.10892,0.124045056,6.62,13.36,14.91019785
05/02/2020 03:00,6.61544,13.53128,15.06185861,0.05544,0.09128,0.106797154,6.56,13.44,14.95550735
05/02/2020 03:30,6.58912,13.59332,15.10611965,0.09912,0.03332,0.104570535,6.49,13.56,15.03308684
05/02/2020 04:00,6.42572,13.76836,15.1939993,0.19572,0.03836,0.199443746,6.23,13.73,15.07732735
05/02/2020 04:30,6.54044,13.69348,15.1752677,0.23044,0.05348,0.236564376,6.31,13.64,15.02882896
05/02/2020 05:00,6.67568,13.83472,15.36112564,0.43568,-0.03528,0.437106098,6.24,13.87,15.20902692
05/02/2020 05:30,7.16928,13.8854,15.62699296,0.18928,0.0154,0.189905446,6.98,13.87,15.5273082
05/02/2020 06:00,8.06328,13.80968,15.99136473,1.67328,-0.53032,1.75530774,6.39,14.34,15.69928979
05/02/2020 06:30,8.44492,13.74288,16.13020225,0.09492,0.01288,0.095789878,8.35,13.73,16.06970442
05/02/2020 07:00,9.33488,13.7356,16.60742882,0.19488,0.0056,0.194960443,9.14,13.73,16.49401407
05/02/2020 07:30,10.8676,14.97488,18.50275009,0.1176,0.05488,0.129775092,10.75,14.92,18.38936921
05/02/2020 08:00,12.88368,16.69588,21.08889801,0.11368,0.07588,0.13667815,12.77,16.62,20.95942032
05/02/2020 08:30,12.3184,17.2438,21.19178183,0.1484,0.0938,0.175559107,12.17,17.15,21.02929861
05/02/2020 09:00,11.56696,14.71096,18.71381596,0.24696,0.05096,0.25216297,11.32,14.66,18.52182496
05/02/2020 09:30,11.66356,13.96916,18.1982434,0.34356,0.06916,0.350451964,11.32,13.9,17.92630469
05/02/2020 10:00,11.64392,13.80632,18.06087885,0.63392,0.02632,0.63446616,11.01,13.78,17.63826806
05/02/2020 10:30,11.88444,13.78044,18.19726465,1.29444,-0.04956,1.2953884,10.59,13.83,17.41886908
05/02/2020 11:00,12.06808,13.72468,18.27581451,1.71808,-0.07532,1.719730208,10.35,13.8,17.25
05/02/2020 11:30,12.32332,13.76912,18.4784437,1.85332,-0.11088,1.856633889,10.47,13.88,17.38606626
05/02/2020 12:00,12.311,13.80832,18.49947086,1.561,-0.07168,1.56264488,10.75,13.88,17.5561072
05/02/2020 12:30,12.28764,13.7708,18.45592126,1.83764,-0.1092,1.840881694,10.45,13.88,17.37402947
05/02/2020 13:00,12.29148,13.76548,18.45450948,1.97148,-0.11452,1.974803337,10.32,13.88,17.29614986
05/02/2020 13:30,11.91256,13.72328,18.17243791,1.86256,-0.07672,1.864139403,10.05,13.8,17.07168709
05/02/2020 14:00,11.6016,13.76024,17.99837013,2.0916,-0.03976,2.091977872,9.51,13.8,16.75947792
05/02/2020 14:30,12.57616,13.8852,18.73388853,1.26616,-0.0448,1.266952322,11.31,13.93,17.94327172
05/02/2020 15:00,11.56484,14.07532,18.21702932,1.27484,0.00532,1.2748511,10.29,14.07,17.43126501
05/02/2020 15:30,11.44212,14.06932,18.13471465,1.07212,-0.05068,1.073317174,10.37,14.12,17.5188841
05/02/2020 16:00,12.15428,13.95212,18.50373408,2.53428,-0.74788,2.642328445,9.62,14.7,17.56799362
05/02/2020 16:30,12.49596,13.7956,18.61364004,3.02596,-0.9044,3.158223121,9.47,14.7,17.48630607
05/02/2020 17:00,12.33752,13.58472,18.35099499,5.77752,-0.52528,5.801349535,6.56,14.11,15.56038881
05/02/2020 17:30,11.589,12.85348,17.30655567,7.819,0.96348,7.878137769,3.77,11.89,12.47337164
05/02/2020 18:00,12.3918,12.91396,17.89768337,7.6118,1.02396,7.68036414,4.78,11.89,12.81485466
05/02/2020 18:30,12.59368,12.90188,18.02940053,7.67368,1.04188,7.744086691,4.92,11.86,12.84001558
05/02/2020 19:00,12.11996,12.96036,17.74441776,7.23996,0.92036,7.29822467,4.88,12.04,12.99138176
05/02/2020 19:30,12.3354,13.25844,18.10934357,3.4454,0.25844,3.455079217,8.89,13,15.74903489
05/02/2020 20:00,13.35788,13.21612,18.79092297,2.84788,0.10612,2.849856479,10.51,13.11,16.80274382
05/02/2020 20:30,12.66332,13.65376,18.6221598,0.31332,0.12376,0.336876773,12.35,13.53,18.31893556
05/02/2020 21:00,11.84636,13.60312,18.03832362,0.06636,0.11312,0.131147947,11.78,13.49,17.90945281
05/02/2020 21:30,11.24992,13.65284,17.69069643,0.05992,0.11284,0.127762561,11.19,13.54,17.5655259
05/02/2020 22:00,10.40012,13.0664,16.70009895,0.05012,0.1064,0.117613666,10.35,12.96,16.58565947
05/02/2020 22:30,9.60956,12.63976,15.87788324,0.04956,0.10976,0.120430275,9.56,12.53,15.76053616
05/02/2020 23:00,8.81704,12.67528,15.44030173,0.04704,0.10528,0.115311058,8.77,12.57,15.32702841
05/02/2020 23:30,8.48928,13.28556,15.76622908,0.04928,0.10556,0.116496489,8.44,13.18,15.65075078
06/02/2020 00:00,7.89684,13.44004,15.5882891,0.05684,0.11004,0.123853087,7.84,13.33,15.46462091
06/02/2020 00:30,7.5088,13.50256,15.44995806,0.0588,0.11256,0.126992888,7.45,13.39,15.32300884
06/02/2020 01:00,7.34152,13.41788,15.2950129,0.05152,0.11788,0.128646822,7.29,13.3,15.16687509
06/02/2020 01:30,7.08564,13.3364,15.10184953,0.04564,0.1064,0.115775514,7.04,13.23,14.98647724
06/02/2020 02:00,6.93508,13.382,15.07226787,0.04508,0.112,0.120731961,6.89,13.27,14.95209015
06/02/2020 02:30,6.8248,13.27144,14.92343843,0.0448,0.11144,0.120107925,6.78,13.16,14.80385085
06/02/2020 03:00,6.69452,13.31592,14.90403715,0.04452,0.11592,0.124175186,6.65,13.2,14.78047699
06/02/2020 03:30,6.75424,13.45088,15.05144281,0.04424,0.11088,0.119379864,6.71,13.34,14.93250481
06/02/2020 04:00,6.87424,13.5692,15.21112633,0.04424,0.1092,0.117821125,6.83,13.46,15.09372386
06/02/2020 04:30,7.00004,13.60976,15.30444796,0.04004,0.10976,0.11683518,6.96,13.5,15.18853515
06/02/2020 05:00,7.1006,13.5792,15.32361553,0.0406,0.1092,0.116503219,7.06,13.47,15.20804064
06/02/2020 05:30,7.382,13.5848,15.4609416,0.042,0.1148,0.122241728,7.34,13.47,15.34002934
06/02/2020 06:00,7.96256,13.51556,15.68670532,0.04256,0.10556,0.113816814,7.92,13.41,15.57416129
06/02/2020 06:30,8.85096,13.4692,16.11703576,0.05096,0.1092,0.120505442,8.8,13.36,15.99779985
06/02/2020 07:00,10.15196,13.84352,17.16698395,0.77196,-0.18648,0.794164361,9.38,14.03,16.87676806
06/02/2020 07:30,13.03992,12.45096,18.02958454,0.68992,-0.15904,0.70801365,12.35,12.61,17.65034277
06/02/2020 08:00,13.73772,10.42416,17.2449431,0.09772,0.10416,0.142823331,13.64,10.32,17.10415154
06/02/2020 08:30,12.62868,10.1358,16.1931467,0.21868,0.0658,0.22836502,12.41,10.07,15.98164572
06/02/2020 09:00,14.2292,10.09156,17.44447522,0.4592,0.02156,0.459705856,13.77,10.07,17.05924383
06/02/2020 09:30,14.8374,10.07532,17.93489648,0.7574,0.00532,0.757418684,14.08,10.07,17.31043905
06/02/2020 10:00,13.26948,10.4952,16.91828368,1.15948,-0.0448,1.160345169,12.11,10.54,16.05439815
06/02/2020 10:30,12.19844,10.727,16.24409023,1.44844,-0.133,1.454533408,10.75,10.86,15.2807755
06/02/2020 11:00,12.43896,10.76148,16.4480144,1.68896,-0.12852,1.693842753,10.75,10.89,15.30211097
06/02/2020 11:30,13.32644,10.82388,17.16829582,1.40644,-0.10612,1.41043785,11.92,10.93,16.17254773
06/02/2020 12:00,13.25324,10.68348,17.02307597,1.56324,-0.15652,1.571056271,11.69,10.84,15.94244962
06/02/2020 12:30,12.52716,10.63028,16.42962539,1.70716,-0.20972,1.71999353,10.82,10.84,15.31593941
06/02/2020 13:00,12.56548,10.61212,16.44713892,1.63548,-0.18788,1.64623623,10.93,10.8,15.36570532
06/02/2020 13:30,12.47452,10.64492,16.39902348,1.86452,-0.25508,1.88188752,10.61,10.9,15.21124913
06/02/2020 14:00,12.203,10.64716,16.19491356,1.883,-0.25284,1.899899225,10.32,10.9,15.01040972
06/02/2020 14:30,12.09136,10.6956,16.1430123,1.64136,-0.2044,1.654038092,10.45,10.9,15.10008278
06/02/2020 15:00,12.00304,10.76632,16.12410046,1.43304,-0.18368,1.444763643,10.57,10.95,15.2193101
06/02/2020 15:30,11.87228,10.76604,16.02681034,1.30228,-0.18396,1.315208911,10.57,10.95,15.2193101
06/02/2020 16:00,12.07336,10.81252,16.20730115,0.84336,-0.13748,0.854492153,11.23,10.95,15.68487807
06/02/2020 16:30,12.70148,10.48688,16.47125515,2.81148,-0.04312,2.811810649,9.89,10.53,14.44621058
06/02/2020 17:00,12.07864,9.35456,15.2774781,8.36864,0.43456,8.379915145,3.71,8.92,9.660771191
06/02/2020 17:30,12.72084,9.36768,15.7978859,9.45084,0.12768,9.451702433,3.27,9.24,9.801555999
06/02/2020 18:00,13.49308,9.05712,16.2509886,11.97308,-0.64288,11.99032691,1.52,9.7,9.818370537
06/02/2020 18:30,12.8638,9.56436,16.02979515,8.3538,0.65436,8.379389086,4.51,8.91,9.986400753
06/02/2020 19:00,12.60076,9.61536,15.85037225,7.90076,0.81536,7.942721228,4.7,8.8,9.976472322
06/02/2020 19:30,12.07348,9.52688,15.37954362,7.47348,0.79688,7.515844666,4.6,8.73,9.867770772
06/02/2020 20:00,12.01424,9.98936,15.62463683,4.03424,0.12936,4.036313465,7.98,9.86,12.68463638
06/02/2020 20:30,12.242,10.271,15.97998764,1.092,0.021,1.092201904,11.15,10.25,15.14546137
06/02/2020 21:00,12.0782,9.63388,15.44974301,1.0682,-0.03612,1.068810504,11.01,9.67,14.65363436
06/02/2020 21:30,11.40184,9.59776,14.90365567,1.14184,-0.07224,1.144122897,10.26,9.67,14.09881201
06/02/2020 22:00,10.5768,9.4428,14.17868718,1.1368,-0.0672,1.138784475,9.44,9.51,13.39976492
06/02/2020 22:30,9.68216,9.5616,13.60766023,0.83216,-0.0784,0.835844977,8.85,9.64,13.08633256
06/02/2020 23:00,9.57524,13.33532,16.41694188,1.04524,-0.06468,1.047239304,8.53,13.4,15.88461205
06/02/2020 23:30,8.77748,13.56128,16.15402335,0.83748,-0.04872,0.838895934,7.94,13.61,15.7567668
07/02/2020 00:00,8.17824,13.5484,15.82538316,0.89824,-0.0616,0.900349742,7.28,13.61,15.43471736
07/02/2020 00:30,7.96232,13.51652,15.68741064,0.64232,-0.05348,0.644542545,7.32,13.57,15.41840783
07/02/2020 01:00,7.56756,13.51484,15.48931453,0.77756,-0.05516,0.779514066,6.79,13.57,15.17395795
07/02/2020 01:30,7.15788,13.53328,15.30963467,0.88788,-0.07672,0.89118845,6.27,13.61,14.98482566
07/02/2020 02:00,7.23192,13.72584,15.51448841,1.22192,-0.10416,1.226351415,6.01,13.83,15.07942307
07/02/2020 02:30,6.964,13.56264,15.24606506,0.994,-0.08736,0.997831534,5.97,13.65,14.89843616
07/02/2020 03:00,7.0722,13.58,15.31118587,1.0122,-0.07,1.014617583,6.06,13.65,14.93472799
07/02/2020 03:30,7.19268,13.50812,15.30372345,0.72268,-0.06188,0.725324422,6.47,13.57,15.03348928
07/02/2020 04:00,7.38752,13.48152,15.37292533,1.08752,-0.08848,1.091113404,6.3,13.57,14.96111293
07/02/2020 04:30,7.14296,13.54564,15.31359659,1.35296,-0.09436,1.356246501,5.79,13.64,14.81801944
07/02/2020 05:00,7.38032,13.56356,15.44147931,0.67032,-0.07644,0.674664343,6.71,13.64,15.20110851
07/02/2020 05:30,7.87564,13.63112,15.74271698,0.67564,-0.06888,0.679142006,7.2,13.7,15.47675677
07/02/2020 06:00,8.26752,13.70316,16.00401453,1.22752,-0.05684,1.228835276,7.04,13.76,15.45636438
07/02/2020 06:30,9.05988,13.72796,16.44804886,1.69988,-0.08204,1.701858565,7.36,13.81,15.64882424
07/02/2020 07:00,10.18868,13.30044,16.75442939,1.26868,-0.04956,1.269647642,8.92,13.35,16.0558058
07/02/2020 07:30,12.9514,15.42724,20.14295152,1.8214,-0.10276,1.824296461,11.13,15.53,19.10648581
07/02/2020 08:00,15.17428,13.99348,20.64161467,1.41428,-0.08652,1.416924002,13.76,14.08,19.68715317
07/02/2020 08:30,14.00696,11.72156,18.26444352,1.71696,-0.11844,1.721040289,12.29,11.84,17.06545341
07/02/2020 09:00,14.64404,11.83808,18.83050837,2.22404,-0.17192,2.230674877,12.42,12.01,17.27705125
07/02/2020 09:30,15.11056,11.63788,19.07273642,2.94056,-0.23212,2.949707241,12.17,11.87,17.00017059
07/02/2020 10:00,13.03868,11.65228,17.48664649,2.31868,-0.16772,2.324738037,10.72,11.82,15.95715513
07/02/2020 10:30,12.98232,11.73796,17.50200953,3.09232,-0.29204,3.106079578,9.89,12.03,15.57347103
07/02/2020 11:00,12.95096,11.96392,17.6313002,2.50096,-0.20608,2.509436169,10.45,12.17,16.0409289
07/02/2020 11:30,13.61164,11.72872,17.96773821,1.99164,-0.16128,1.998159435,11.62,11.89,16.62517669
07/02/2020 12:00,13.95152,11.8194,18.285052,2.15152,-0.1806,2.159086536,11.8,12,16.82973559
07/02/2020 12:30,13.80172,11.98064,18.27630186,2.42172,-0.19936,2.429911967,11.38,12.18,16.66903716
07/02/2020 13:00,12.90704,11.8686,17.53440468,3.33704,-0.2114,3.343729343,9.57,12.08,15.41140162
07/02/2020 13:30,12.57048,11.69916,17.17228325,3.00048,-0.21084,3.007878611,9.57,11.91,15.27851433
07/02/2020 14:00,12.31612,11.79744,17.05480584,1.99612,-0.11256,1.999291076,10.32,11.91,15.7591402
07/02/2020 14:30,13.19844,11.54516,17.5353796,1.44844,-0.08484,1.450922555,11.75,11.63,16.5323743
07/02/2020 15:00,13.94156,11.43596,18.03186835,1.21156,-0.05404,1.212764592,12.73,11.49,17.14855679
07/02/2020 15:30,14.19476,12.07976,18.63898638,2.38476,-0.17024,2.390828709,11.81,12.25,17.0158338
07/02/2020 16:00,14.20456,12.38836,18.84783776,3.23456,-0.24164,3.243573382,10.97,12.63,16.72895095
07/02/2020 16:30,15.52444,12.31176,19.81382526,2.27444,-0.12824,2.278052416,13.25,12.44,18.17460041
07/02/2020 17:00,15.81808,12.46204,20.13738056,2.97808,-0.19796,2.984652182,12.84,12.66,18.03167214
07/02/2020 17:30,15.50844,11.92452,19.56287015,5.15844,-0.16548,5.161093572,10.35,12.09,15.91510603
07/02/2020 18:00,15.75152,12.02416,19.81642768,4.88152,-0.10584,4.882667265,10.87,12.13,16.28784209
07/02/2020 18:30,15.45012,12.13892,19.64839909,5.93012,-0.17108,5.932587259,9.52,12.31,15.56169978
07/02/2020 19:00,15.37692,11.6586,19.2969589,3.70692,-0.1414,3.709615862,11.67,11.8,16.59605074
07/02/2020 19:30,15.54436,11.35632,19.25079561,3.03436,-0.11368,3.036488721,12.51,11.47,16.97235988
07/02/2020 20:00,15.1884,11.3868,18.98280034,3.8584,-0.2632,3.867366649,11.33,11.65,16.25088921
07/02/2020 20:30,13.52032,11.67064,17.86065203,3.26032,-0.19936,3.266409483,10.26,11.87,15.68963033
07/02/2020 21:00,13.09752,11.53552,17.45317312,2.83752,-0.14448,2.841195914,10.26,11.68,15.54638222
07/02/2020 21:30,12.76616,11.55544,17.21926348,3.92616,-0.29456,3.937194171,8.84,11.85,14.78404884
07/02/2020 22:00,12.5544,11.38476,16.94773494,4.2644,-0.34524,4.278352255,8.29,11.73,14.36373907
07/02/2020 22:30,11.6756,11.31616,16.259616,4.1356,-0.34384,4.149869071,7.54,11.66,13.88550323
07/02/2020 23:00,11.48408,14.46004,18.46555849,3.45408,-0.23996,3.462405154,8.03,14.7,16.75025074
07/02/2020 23:30,11.64352,14.59344,18.66922733,5.55352,-0.75656,5.604816449,6.09,15.35,16.51395168
08/02/2020 00:00,10.72676,14.83952,18.31050884,6.13676,-0.83048,6.192698953,4.59,15.67,16.32841082
08/02/2020 00:30,10.39976,14.67324,17.98496539,5.63976,-0.67676,5.680219798,4.76,15.35,16.07109517
08/02/2020 01:00,9.94728,14.7204,17.76621951,5.18728,-0.5796,5.219560322,4.76,15.3,16.02334547
08/02/2020 01:30,9.8078,14.64308,17.62420871,5.9878,-0.83692,6.046005617,3.82,15.48,15.94436578
08/02/2020 02:00,9.09272,13.63136,16.38571123,5.38272,-0.66864,5.424090159,3.71,14.3,14.77342547
08/02/2020 02:30,8.34892,10.6258,13.51340412,5.07892,-0.6342,5.118362825,3.27,11.26,11.72520789
08/02/2020 03:00,8.00504,10.65392,13.32616512,4.41504,-0.48608,4.441717232,3.59,11.14,11.70417447
08/02/2020 03:30,7.78908,10.7186,13.24983597,4.53908,-0.5614,4.57366562,3.25,11.28,11.73886281
08/02/2020 04:00,8.0616,10.55624,13.2824545,4.1916,-0.47376,4.218288646,3.87,11.03,11.68921725
08/02/2020 04:30,7.61148,10.5852,13.0376795,2.81148,-0.2548,2.82300245,4.8,10.84,11.85519295
08/02/2020 05:00,7.62656,10.53,13.00174286,2.57656,-0.21,2.585103757,5.05,10.74,11.86802848
08/02/2020 05:30,7.58924,10.66764,13.09179541,3.01924,-0.26236,3.030617585,4.57,10.93,11.84693209
08/02/2020 06:00,7.09956,10.9242,13.02850328,3.12956,-0.3458,3.148606586,3.97,11.27,11.9487991
08/02/2020 06:30,8.61808,11.7632,14.58232413,6.12808,-1.5568,6.322736016,2.49,13.32,13.55073799
08/02/2020 07:00,9.22052,17.65428,19.91711805,2.55052,-0.33572,2.572520202,6.67,17.99,19.18668809
08/02/2020 07:30,9.46616,17.66616,20.04248972,2.03616,-0.20384,2.046337775,7.43,17.87,19.35308244
08/02/2020 08:00,10.0036,17.80748,20.42494448,2.4836,-0.49252,2.531964635,7.52,18.3,19.78485279
08/02/2020 08:30,10.99452,17.88304,20.99244125,2.98452,-0.73696,3.074161621,8.01,18.62,20.2697928
08/02/2020 09:00,13.89916,17.469,22.32381262,1.39916,-0.091,1.402116153,12.5,17.56,21.55466539
08/02/2020 09:30,15.98992,17.33664,23.58466934,1.45992,-0.07336,1.461761983,14.53,17.41,22.67661791
08/02/2020 10:00,16.73324,17.52536,24.23096292,2.05324,-0.16464,2.059830291,14.68,17.69,22.98779024
08/02/2020 10:30,16.64968,17.91084,24.45424367,3.38968,-0.27916,3.401155805,13.26,18.19,22.51007996
08/02/2020 11:00,16.54388,17.95912,24.41782047,3.81388,-0.32088,3.827354782,12.73,18.28,22.27580077
08/02/2020 11:30,14.79456,18.5046,23.6917544,4.28456,-0.3654,4.30011297,10.51,18.87,21.59946759
08/02/2020 12:00,15.24056,18.4386,23.92188619,5.32056,-0.5614,5.350096137,9.92,19,21.43376775
08/02/2020 12:30,15.13972,18.41796,23.84181982,6.57972,-0.71204,6.618135405,8.56,19.13,20.9578267
08/02/2020 13:00,15.3438,18.31464,23.8926398,7.0938,-0.81536,7.14050491,8.25,19.13,20.83313227
08/02/2020 13:30,15.1184,18.27944,23.72138161,6.8684,-0.77056,6.911489078,8.25,19.05,20.75969653
08/02/2020 14:00,14.83444,18.3914,23.62846174,6.82444,-0.7686,6.867585258,8.01,19.16,20.76693767
08/02/2020 14:30,14.50492,18.46336,23.4795308,6.32492,-0.69664,6.363169045,8.18,19.16,20.83309867
08/02/2020 15:00,14.0362,18.29992,23.06300029,5.9262,-0.64008,5.960666812,8.11,18.94,20.60329343
08/02/2020 15:30,14.3222,18.16928,23.13543059,7.1722,-1.21072,7.273671408,7.15,19.38,20.65688505
08/02/2020 16:00,13.70088,18.14512,22.73674323,5.08088,-0.47488,5.103023867,8.62,18.62,20.51849897
08/02/2020 16:30,14.4842,18.22736,23.28150988,4.9742,-0.47264,4.996604268,9.51,18.7,20.97927787
08/02/2020 17:00,15.96916,17.91636,24.00020889,6.99916,-0.56364,7.021818194,8.97,18.48,20.54194003
08/02/2020 17:30,15.65904,15.31788,21.90531856,9.32904,-0.65212,9.351804522,6.33,15.97,17.17876014
08/02/2020 18:00,15.8048,13.76068,20.95585878,9.5648,-0.71932,9.591810064,6.24,14.48,15.76730795
08/02/2020 18:30,15.818,13.79996,20.99161785,9.268,-0.74004,9.297498761,6.55,14.54,15.9472286
08/02/2020 19:00,14.75176,13.80508,20.20382778,8.97176,-0.79492,9.006907089,5.78,14.6,15.70249662
08/02/2020 19:30,12.57224,14.23276,18.99033111,8.75224,-0.73724,8.783235613,3.82,14.97,15.44970226
08/02/2020 20:00,12.03964,13.011,17.72678912,8.80964,-0.749,8.841422845,3.23,13.76,14.13401924
08/02/2020 20:30,13.17132,11.31304,17.36284955,6.57132,-0.87696,6.62957807,6.6,12.19,13.86203809
08/02/2020 21:00,12.83208,11.21908,17.04494157,6.49208,-0.92092,6.557072241,6.34,12.14,13.69580958
08/02/2020 21:30,12.42684,11.06428,16.63864911,6.56684,-0.96572,6.637469601,5.86,12.03,13.38134896
08/02/2020 22:00,11.7836,11.06736,16.16600403,6.5436,-0.96264,6.614028782,5.24,12.03,13.12168053
08/02/2020 22:30,11.41916,11.06504,15.90070204,6.29916,-0.83496,6.35425644,5.12,11.9,12.95470571
08/02/2020 23:00,11.34992,14.24816,18.21622209,6.35992,-0.86184,6.418048815,4.99,15.11,15.91264277
08/02/2020 23:30,10.28188,10.59284,14.76229371,6.64188,-1.00716,6.717807767,3.64,11.6,12.15769715
09/02/2020 00:00,9.69068,10.67044,14.41414474,6.70068,-1.02956,6.779314586,2.99,11.7,12.07601342
09/02/2020 00:30,9.13096,10.75136,14.10553694,6.63096,-1.01864,6.708744888,2.5,11.77,12.03257662
09/02/2020 01:00,9.19988,10.53948,13.98994034,6.59988,-1.01052,6.676793144,2.6,11.55,11.83902445
09/02/2020 01:30,9.08128,10.49568,13.87908301,6.53128,-0.96432,6.60208539,2.55,11.46,11.74027683
09/02/2020 02:00,8.90368,10.4688,13.74304519,6.62368,-0.9912,6.697433403,2.28,11.46,11.68460526
09/02/2020 02:30,8.51896,10.54784,13.55837778,6.58896,-0.97216,6.660291957,1.93,11.52,11.68055221
09/02/2020 03:00,8.23184,10.70684,13.50554007,6.60184,-0.99316,6.676125985,1.63,11.7,11.81299708
09/02/2020 03:30,8.20212,10.66736,13.45612655,6.60212,-1.03264,6.682389832,1.6,11.7,11.80889495
09/02/2020 04:00,8.1282,10.7266,13.45836479,6.6682,-1.0234,6.746275921,1.46,11.75,11.84035895
09/02/2020 04:30,7.98356,10.68904,13.34139447,6.57356,-0.96096,6.64342797,1.41,11.65,11.73501598
09/02/2020 05:00,7.79268,10.74672,13.27470724,6.60268,-0.97328,6.674028554,1.19,11.72,11.78025891
09/02/2020 05:30,7.95304,10.64712,13.28954512,6.47304,-0.92288,6.538497865,1.48,11.57,11.66427452
09/02/2020 06:00,8.37968,10.55936,13.48032346,6.39968,-0.92064,6.465561237,1.98,11.48,11.64949784
09/02/2020 06:30,8.42508,10.72748,13.64041056,6.27508,-0.84252,6.331387601,2.15,11.57,11.76806696
09/02/2020 07:00,8.76668,10.62192,13.77243126,6.19668,-0.80808,6.249146846,2.57,11.43,11.71536598
09/02/2020 07:30,8.95848,10.85352,14.07313967,6.38848,-0.88648,6.449691737,2.57,11.74,12.01800732
09/02/2020 08:00,9.34096,10.90108,14.35573331,6.42096,-0.94892,6.49069923,2.92,11.85,12.2044623
09/02/2020 08:30,10.51444,11.33576,15.46133575,10.04444,-2.56424,10.36658583,0.47,13.9,13.90794377
09/02/2020 09:00,10.74116,14.7044,18.20966495,11.80116,-2.2456,12.01291375,-1.06,16.95,16.9831122
09/02/2020 09:30,9.71336,15.34304,18.15924665,17.22336,-1.78696,17.3158123,-7.51,17.13,18.70393007
09/02/2020 10:00,10.31064,11.90628,15.75020002,16.46064,-1.83372,16.56246353,-6.15,13.74,15.05357433
09/02/2020 10:30,10.12212,9.01572,13.55509205,14.09212,-0.92428,14.12239851,-3.97,9.94,10.70348074
09/02/2020 11:00,11.87324,8.81648,14.78864929,13.67324,-1.07352,13.71531762,-1.8,9.89,10.05246736
09/02/2020 11:30,11.4686,9.2682,14.74545073,10.4986,0.2282,10.50107981,0.97,9.04,9.091891992
09/02/2020 12:00,12.68576,8.80876,15.44418206,10.66576,-0.54124,10.67948393,2.02,9.35,9.565714819
09/02/2020 12:30,12.6066,7.45376,14.64530306,10.8766,-1.34624,10.95959806,1.73,8.8,8.968439106
09/02/2020 13:00,10.00472,6.94728,12.18027593,12.28472,-0.69272,12.30423531,-2.28,7.64,7.972954283
09/02/2020 13:30,7.853,5.98968,9.876531552,8.253,0.58968,8.274039612,-0.4,5.4,5.414794548
09/02/2020 14:00,10.69132,6.4672,12.49515903,6.64132,-0.2128,6.644728375,4.05,6.68,7.811843572
09/02/2020 14:30,11.0308,6.4394,12.77280005,7.8008,-0.3906,7.810572898,3.23,6.83,7.55524983
09/02/2020 15:00,10.89996,9.7054,14.59465372,7.72996,-0.4046,7.740541503,3.17,10.11,10.59532916
09/02/2020 15:30,10.35748,10.0294,14.41756763,7.06748,-0.3906,7.078265459,3.29,10.42,10.92705358
09/02/2020 16:00,12.11368,10.09492,15.76859705,4.17368,-0.39508,4.192337409,7.94,10.49,13.15612785
09/02/2020 16:30,12.41028,9.85144,15.84505979,3.99028,-0.37856,4.00819687,8.42,10.23,13.24950188
09/02/2020 17:00,13.54816,9.8778,16.76674006,4.10816,-0.3822,4.125900559,9.44,10.26,13.94206584
09/02/2020 17:30,14.5274,10.39648,17.86427013,4.1174,-0.37352,4.134307675,10.41,10.77,14.97868486
09/02/2020 18:00,13.211,12.428,18.13796309,7.721,-0.392,7.730944638,5.49,12.82,13.94605679
09/02/2020 18:30,12.43344,9.55828,15.68282968,7.99344,-0.39172,8.0030324,4.44,9.95,10.89569181
09/02/2020 19:00,12.24308,9.43136,15.45456435,6.37308,-0.38864,6.384918929,5.87,9.82,11.44068617
09/02/2020 19:30,13.47496,10.15472,16.87284461,4.75496,-0.38528,4.770543499,8.72,10.54,13.67954678
09/02/2020 20:00,12.97,10.38704,16.61660314,4.76,-0.37296,4.7745889,8.21,10.76,13.53446342
09/02/2020 20:30,12.35292,10.2448,16.04838184,4.67292,-0.3752,4.687958657,7.68,10.62,13.10598337
09/02/2020 21:00,11.94264,10.26748,15.74953319,5.37264,-0.63252,5.409745107,6.57,10.9,12.726936
09/02/2020 21:30,11.86588,10.04268,15.54524139,6.51588,-1.02732,6.596368589,5.35,11.07,12.29501525
09/02/2020 22:00,11.11304,10.25028,15.11846216,7.24304,-1.32972,7.364087433,3.87,11.58,12.20955773
09/02/2020 22:30,10.7462,10.21856,14.82901827,6.9062,-1.16144,7.0031808,3.84,11.38,12.01041215
09/02/2020 23:00,9.95168,12.50276,15.97982924,4.62168,-0.38724,4.637874604,5.33,12.89,13.94851247
09/02/2020 23:30,9.47216,13.76024,16.70526923,4.68216,-0.38976,4.698354512,4.79,14.15,14.93876166
10/02/2020 00:00,8.72564,13.802,16.32887006,4.59564,-0.378,4.6111594,4.13,14.18,14.76920106
10/02/2020 00:30,8.28704,13.87356,16.16015777,4.52704,-0.35644,4.541050609,3.76,14.23,14.71837287
10/02/2020 01:00,8.17488,13.82404,16.06028471,4.46488,-0.36596,4.479852691,3.71,14.19,14.66697651
10/02/2020 01:30,7.8728,14.01956,16.07883834,4.2728,-0.30044,4.283349628,3.6,14.32,14.7655816
10/02/2020 02:00,7.70676,13.9518,15.93884792,4.59676,-0.3682,4.611482813,3.11,14.32,14.65382203
10/02/2020 02:30,8.71268,13.834,16.34901675,5.83268,-0.826,5.890877013,2.88,14.66,14.94021419
10/02/2020 03:00,7.69316,13.95132,15.93185615,4.49316,-0.35868,4.507453619,3.2,14.31,14.66342729
10/02/2020 03:30,8.5236,13.79468,16.21557749,5.8436,-0.84532,5.904424346,2.68,14.64,14.88327921
10/02/2020 04:00,7.6938,13.87704,15.86716098,4.5038,-0.37296,4.519216038,3.19,14.25,14.60269153
10/02/2020 04:30,7.56428,13.76836,15.70942612,4.56428,-0.38164,4.580207529,3,14.15,14.46452557
10/02/2020 05:00,9.26516,13.62536,16.4770636,6.84516,-1.14464,6.94020289,2.42,14.77,14.96694024
10/02/2020 05:30,8.0534,13.7466,15.93192591,4.3134,-0.3234,4.325506574,3.74,14.07,14.55858853
10/02/2020 06:00,8.60592,13.85564,16.31075163,4.17592,-0.30436,4.186996878,4.43,14.16,14.83679548
10/02/2020 06:30,9.40972,14.03652,16.8987196,4.33972,-0.33348,4.352514054,5.07,14.37,15.23816918
10/02/2020 07:00,12.40568,13.95476,18.67180288,4.35568,-0.34524,4.369340788,8.05,14.3,16.41013406
10/02/2020 07:30,13.77632,14.20472,19.78790194,4.36632,-0.38528,4.383285414,9.41,14.59,17.36134211
10/02/2020 08:00,14.6766,14.85348,20.8812944,5.2066,-0.64652,5.246586669,9.47,15.5,18.16400011
10/02/2020 08:30,15.08552,13.26776,20.08995692,5.38552,-0.70224,5.431110999,9.7,13.97,17.00737781
10/02/2020 09:00,14.56452,13.53524,19.88285605,5.29452,-0.63476,5.33243493,9.27,14.17,16.93286154
10/02/2020 09:30,14.96212,13.49352,20.14795565,5.41212,-0.60648,5.44599494,9.55,14.1,17.02975337
10/02/2020 10:00,15.20816,13.61628,20.41301574,5.36816,-0.57372,5.398731001,9.84,14.19,17.2679385
10/02/2020 10:30,13.76724,13.89212,19.55832036,5.49724,-0.60788,5.530747301,8.27,14.5,16.69260016
10/02/2020 11:00,14.13876,13.87456,19.80928948,5.82876,-0.68544,5.868924189,8.31,14.56,16.76453698
10/02/2020 11:30,14.40004,13.61972,19.82064391,5.71004,-0.84028,5.771535955,8.69,14.46,16.87032009
10/02/2020 12:00,14.3076,13.6462,19.77185353,6.2776,-1.0038,6.357348205,8.03,14.65,16.706388
10/02/2020 12:30,15.63224,13.19644,20.45758921,11.27224,-2.79356,11.61324124,4.36,15.99,16.57376541
10/02/2020 13:00,15.44448,13.143,20.27980304,10.01448,-2.387,10.29502689,5.43,15.53,16.4519239
10/02/2020 13:30,14.6424,13.3526,19.81645287,8.7724,-2.0174,9.001383478,5.87,15.37,16.45277484
10/02/2020 14:00,15.46968,13.028,20.22473197,10.31968,-2.562,10.63295064,5.15,15.59,16.4186053
10/02/2020 14:30,14.63456,13.4952,19.90705326,6.66456,-1.2348,6.777985765,7.97,14.73,16.74794913
10/02/2020 15:00,15.68492,13.28256,20.55342102,6.67492,-1.21744,6.785036268,9.01,14.5,17.07132391
10/02/2020 15:30,15.4738,13.46572,20.51253523,6.7438,-1.20428,6.850483834,8.73,14.67,17.07108081
10/02/2020 16:00,16.14624,13.01784,20.74042488,5.89624,-1.18216,6.013580331,10.25,14.2,17.5129238
10/02/2020 16:30,16.01764,13.10876,20.69793178,5.76464,-1.09424,5.867574926,10.253,14.203,17.51711215
10/02/2020 17:00,15.13984,12.92592,19.9071385,8.23984,-0.72408,8.271593261,6.9,13.65,15.29485208
10/02/2020 17:30,13.56468,11.96472,18.08742846,11.12468,0.38472,11.13133031,2.44,11.58,11.83427226
10/02/2020 18:00,14.84164,13.16164,19.83691119,12.28164,0.03164,12.28168076,2.56,13.13,13.37723813
10/02/2020 18:30,15.62712,14.58084,21.37306189,13.00712,-0.34916,13.01180554,2.62,14.93,15.15814303
10/02/2020 19:00,14.99432,14.6446,20.9593402,14.05432,-0.3654,14.05906924,0.94,15.01,15.03940491
10/02/2020 19:30,16.82456,15.42216,22.8234274,9.60456,-0.84784,9.641908808,7.22,16.27,17.80003652
10/02/2020 20:00,16.10408,15.40172,22.28349999,8.70408,-0.86828,8.747280652,7.4,16.27,17.87380486
10/02/2020 20:30,14.8186,15.79008,21.65450374,9.4486,-1.10992,9.513567384,5.37,16.9,17.73265068
10/02/2020 21:00,14.41992,15.64792,21.27889784,6.21992,-1.10208,6.316801812,8.2,16.75,18.6494638
10/02/2020 21:30,14.51036,15.43756,21.18652416,7.36036,-1.60244,7.532775935,7.15,17.04,18.47928841
10/02/2020 22:00,13.32088,15.59844,20.51236638,6.06088,-1.14156,6.167448874,7.26,16.74,18.246512
10/02/2020 22:30,11.98112,14.33252,18.68069501,5.74112,-1.04748,5.835895236,6.24,15.38,16.59765044
10/02/2020 23:00,10.48572,9.95616,14.45944141,6.00572,-1.11384,6.108134925,4.48,11.07,11.9421648
10/02/2020 23:30,9.41264,8.43544,12.63940029,6.28264,-1.13456,6.384261254,3.13,9.57,10.06885296
11/02/2020 00:00,8.739,9.36796,12.81127611,5.509,-0.85204,5.574500261,3.23,10.22,10.71826945
11/02/2020 00:30,8.691,11.94496,14.77212071,5.691,-0.91504,5.764093962,3,12.86,13.20528682
11/02/2020 01:00,8.7992,11.8714,14.77687581,6.1992,-1.1186,6.299313185,2.6,12.99,13.24764507
11/02/2020 01:30,8.82788,11.92376,14.83602096,6.06788,-1.06624,6.160846974,2.76,12.99,13.27997364
11/02/2020 02:00,8.71692,11.87952,14.73457464,6.08692,-1.11048,6.187387245,2.63,12.99,13.25356556
11/02/2020 02:30,8.72012,11.90168,14.75433765,6.00012,-1.04832,6.091010986,2.72,12.95,13.23256967
11/02/2020 03:00,8.74676,11.90792,14.77512671,6.13676,-1.10208,6.234934131,2.61,13.01,13.26922002
11/02/2020 03:30,8.69428,11.92744,14.75988922,6.24428,-1.16256,6.351580785,2.45,13.09,13.31730453
11/02/2020 04:00,8.59068,11.95264,14.71955794,6.14068,-1.06736,6.232752861,2.45,13.02,13.24850558
11/02/2020 04:30,8.59388,12.08456,14.8287344,5.84388,-0.96544,5.923091072,2.75,13.05,13.33660377
11/02/2020 05:00,8.73588,12.121,14.94102541,5.88588,-1.029,5.975150573,2.85,13.15,13.45529635
11/02/2020 05:30,9.18368,12.12184,15.20785926,5.99368,-1.09816,6.09345184,3.19,13.22,13.59943014
11/02/2020 06:00,9.9432,12.197,15.73639207,6.9832,-1.393,7.120781645,2.96,13.59,13.90861963
11/02/2020 06:30,10.89304,12.19532,16.35188522,6.89304,-1.39468,7.032718731,4,13.59,14.16644274
11/02/2020 07:00,12.75824,11.9646,17.49069298,4.67824,-0.6454,4.722549169,8.08,12.61,14.97659841
11/02/2020 07:30,15.1106,15.95192,21.97257345,5.2206,-0.80808,5.282769884,9.89,16.76,19.46046505
11/02/2020 08:00,15.48076,15.92364,22.20847228,5.59076,-0.90636,5.663751921,9.89,16.83,19.5207838
11/02/2020 08:30,17.04068,16.17864,23.49751406,5.72068,-0.94136,5.797614881,11.32,17.12,20.52405418
11/02/2020 09:00,17.18812,16.66348,23.93957048,6.02812,-1.06652,6.121739593,11.16,17.73,20.94990453
11/02/2020 09:30,17.76724,16.4704,24.22702816,6.47724,-1.1396,6.576726099,11.29,17.61,20.91832211
11/02/2020 10:00,18.14008,16.69708,24.65471523,6.80008,-1.24292,6.912737383,11.34,17.94,21.22355295
11/02/2020 10:30,16.57188,17.295,23.95295873,6.15188,-1.015,6.235050323,10.42,18.31,21.06733253
11/02/2020 11:00,15.22468,17.2578,23.01352954,6.78468,-0.9422,6.849790036,8.44,18.2,20.06174469
11/02/2020 11:30,14.33016,15.07708,20.80076506,7.44016,-1.17292,7.532046346,6.89,16.25,17.65034277
11/02/2020 12:00,14.18104,14.56628,20.32925007,6.99104,-1.13372,7.082369753,7.19,15.7,17.2680659
11/02/2020 12:30,13.89052,14.36176,19.98015756,5.00052,-0.89824,5.080554632,8.89,15.26,17.66068232
11/02/2020 13:00,13.85116,11.73852,18.15619688,5.78116,-1.20148,5.904690097,8.07,12.94,15.25019672
11/02/2020 13:30,12.88848,9.83056,16.20965227,5.12848,-1.11944,5.249233565,7.76,10.95,13.42088298
11/02/2020 14:00,12.93776,9.00976,15.76583043,5.17776,-1.22024,5.319603771,7.76,10.23,12.84019081
11/02/2020 14:30,12.58728,9.04,15.49713579,4.97728,-1.19,5.117559594,7.61,10.23,12.75009804
11/02/2020 15:00,12.92248,9.1532,15.83576836,4.51248,-1.1368,4.653470747,8.41,10.29,13.28955229
11/02/2020 15:30,12.61376,8.96988,15.4779097,4.32376,-1.10012,4.461520431,8.29,10.07,13.0433508
11/02/2020 16:00,12.35656,9.0968,15.34393513,4.88656,-1.0332,4.994594165,7.47,10.13,12.58641331
11/02/2020 16:30,12.99252,9.0216,15.81754856,7.49252,-0.9184,7.548596857,5.5,9.94,11.36017605
11/02/2020 17:00,13.50952,8.77784,16.11079159,10.36952,-1.67216,10.50347867,3.14,10.45,10.91155809
11/02/2020 17:30,12.52168,8.40804,15.08269229,11.34168,0.06804,11.34188409,1.18,8.34,8.423063576
11/02/2020 18:00,13.47944,11.03984,17.42335702,11.19944,0.04984,11.1995509,2.28,10.99,11.22401443
11/02/2020 18:30,12.94556,11.18484,17.10813168,10.11556,0.50484,10.12814976,2.83,10.68,11.04858815
11/02/2020 19:00,12.68952,11.3254,17.00848621,10.43952,0.3654,10.44591284,2.25,10.96,11.18857006
11/02/2020 19:30,14.64764,11.66972,18.72793962,7.01764,-0.42028,7.030213827,7.63,12.09,14.2963282
11/02/2020 20:00,14.70344,11.76556,18.83134488,6.03344,-0.45444,6.050530055,8.67,12.22,14.98323396
11/02/2020 20:30,12.94664,12.41404,17.93666291,3.91664,-0.29596,3.927806158,9.03,12.71,15.59118341
11/02/2020 21:00,12.44732,12.35912,17.54091281,1.72732,-0.18088,1.736764796,10.72,12.54,16.49757558
11/02/2020 21:30,11.83488,12.10176,16.92681245,1.66488,-0.12824,1.66981164,10.17,12.23,15.9060303
11/02/2020 22:00,11.0282,11.85684,16.19277154,1.6982,-0.15316,1.705092732,9.33,12.01,15.20818858
11/02/2020 22:30,10.19412,11.80552,15.59776859,1.67412,-0.14448,1.680342895,8.52,11.95,14.67626996
11/02/2020 23:00,9.2292,11.57696,14.80554408,1.2992,-0.10304,1.303279664,7.93,11.68,14.11762374
11/02/2020 23:30,8.3452,11.87832,14.51677819,1.0752,-0.07168,1.077586684,7.27,11.95,13.98768744
12/02/2020 00:00,8.26244,15.02984,17.15121002,1.32244,-0.09016,1.325509856,6.94,15.12,16.6366463
12/02/2020 00:30,8.3852,14.73248,16.9516237,1.0752,-0.03752,1.075854447,7.31,14.77,16.47995752
12/02/2020 01:00,7.84,14.66172,16.62623329,0.91,-0.02828,0.910439322,6.93,14.69,16.24256753
12/02/2020 01:30,7.67064,14.94904,16.80215804,0.92064,-0.05096,0.922049311,6.75,15,16.44878415
12/02/2020 02:00,7.4676,14.95436,16.71520065,0.9576,-0.04564,0.958687003,6.51,15,16.35176137
12/02/2020 02:30,7.42728,15.02884,16.76396492,0.77728,-0.04116,0.778369028,6.65,15.07,16.4720187
12/02/2020 03:00,7.03536,15.01232,16.57908448,0.88536,-0.05768,0.887236897,6.15,15.07,16.27659055
12/02/2020 03:30,6.93452,15.1398,16.65236054,1.44452,-0.1302,1.450375838,5.49,15.27,16.22692207
12/02/2020 04:00,6.81636,13.75276,15.34930524,1.32636,-0.10724,1.330688268,5.49,13.86,14.90770606
12/02/2020 04:30,6.847,11.97932,13.79802582,3.087,-0.75068,3.176962301,3.76,12.73,13.27367696
12/02/2020 05:00,7.21684,11.89168,13.91024201,4.32684,-1.11832,4.46902495,2.89,13.01,13.32712272
12/02/2020 05:30,7.28196,12.08776,14.11172857,2.03196,-0.21224,2.043014258,5.25,12.3,13.37357469
12/02/2020 06:00,8.0622,13.41312,15.64962801,2.4822,-0.37688,2.510648397,5.58,13.79,14.87617222
12/02/2020 06:30,10.01856,17.74192,20.37516306,4.43856,-1.15808,4.587152075,5.58,18.9,19.70650654
12/02/2020 07:00,10.49524,17.6964,20.57456283,2.79524,-0.4536,2.831805011,7.7,18.15,19.71579316
12/02/2020 07:30,9.64032,18.44492,20.81227627,4.38032,-0.11508,4.381831433,5.26,18.56,19.29096161
12/02/2020 08:00,9.71804,15.38892,18.20052637,3.42804,-0.10108,3.429529911,6.29,15.49,16.71837911
12/02/2020 08:30,11.4398,15.5852,19.33306709,1.3398,-0.1148,1.344709292,10.1,15.7,18.6681547
12/02/2020 09:00,11.68868,15.88136,19.71909824,1.68868,-0.17864,1.698102586,10,16.06,18.91886889
12/02/2020 09:30,12.84848,16.00856,20.52699276,2.74848,-0.32144,2.767212674,10.1,16.33,19.20101299
12/02/2020 10:00,13.17908,15.03596,19.99420523,3.76908,-0.54404,3.808141747,9.41,15.58,18.20122249
12/02/2020 10:30,12.8596,11.08712,16.97920911,4.6396,-0.78288,4.705187483,8.22,11.87,14.43832747
12/02/2020 11:00,12.60388,9.40568,15.72655739,5.07388,-0.96432,5.164704378,7.53,10.37,12.81552964
12/02/2020 11:30,12.75036,9.63664,15.98238126,5.05036,-0.84336,5.120292201,7.7,10.48,13.00462994
12/02/2020 12:00,12.517,9.63224,15.79415513,4.907,-0.69776,4.956361369,7.61,10.33,12.83047154
12/02/2020 12:30,12.28932,9.71668,15.66656492,4.42932,-0.52332,4.460127743,7.86,10.24,12.9088032
12/02/2020 13:00,12.24424,9.63432,15.5801648,5.15424,-0.71568,5.203689829,7.09,10.35,12.54554104
12/02/2020 13:30,12.29932,9.66292,15.64114112,4.77932,-0.64708,4.822925688,7.52,10.31,12.76113239
12/02/2020 14:00,12.53544,9.54416,15.7552609,4.88544,-0.52584,4.91365767,7.65,10.07,12.64624055
12/02/2020 14:30,12.27864,9.53912,15.54862729,4.44864,-0.46088,4.472449913,7.83,10,12.70074407
12/02/2020 15:00,11.97956,9.65796,15.38785395,4.38956,-0.50204,4.418176225,7.59,10.16,12.68202271
12/02/2020 15:30,13.58296,9.5224,16.58833639,3.10296,-0.3276,3.120205526,10.48,9.85,14.38238158
12/02/2020 16:00,14.11672,9.7294,17.1447662,2.87672,-0.3206,2.894529723,11.24,10.05,15.07780156
12/02/2020 16:30,14.23284,9.58388,17.15880212,2.49284,-0.17612,2.499053725,11.74,9.76,15.26712809
12/02/2020 17:00,11.79116,9.5834,15.19450591,5.43116,-0.0266,5.431225139,6.36,9.61,11.52396199
12/02/2020 17:30,11.612,8.60504,14.45286329,8.162,0.77504,8.198715204,3.45,7.83,8.556366051
12/02/2020 18:00,12.54848,8.45208,15.12950781,7.43848,0.82208,7.48376912,5.11,7.63,9.183082271
12/02/2020 18:30,12.7928,8.41124,15.31028054,7.5628,0.82124,7.607258309,5.23,7.59,9.217429143
12/02/2020 19:00,12.59984,8.4496,15.17075173,7.32984,0.8596,7.380072262,5.27,7.59,9.240183981
12/02/2020 19:30,14.4418,8.8672,16.94676438,3.6218,0.2072,3.627722024,10.82,8.66,13.85885998
12/02/2020 20:00,14.29676,8.89112,16.83595442,3.33676,0.00112,3.336760188,10.96,8.89,14.11218268
12/02/2020 20:30,14.18168,9.47836,17.05753077,0.98168,0.03836,0.982429189,13.2,9.44,16.22817303
12/02/2020 21:00,13.05288,12.97072,18.40155574,0.78288,0.02072,0.783154144,12.27,12.95,17.83971412
12/02/2020 21:30,13.36024,12.98404,18.63011829,1.01024,-0.01596,1.010366062,12.35,13,17.93104849
12/02/2020 22:00,12.89528,12.86632,18.21621356,1.50528,-0.04368,1.505913617,11.39,12.91,17.21627718
12/02/2020 22:30,11.12764,12.78368,16.94835822,1.41764,-0.02632,1.417884308,9.71,12.81,16.07420916
12/02/2020 23:00,9.51812,8.62692,12.8459471,2.94812,-0.14308,2.951589982,6.57,8.77,10.95800164
12/02/2020 23:30,9.00276,8.26844,12.22361598,3.11276,-0.16156,3.116949863,5.89,8.43,10.28382225
13/02/2020 00:00,8.75204,8.01132,11.86505172,3.30204,-0.21868,3.309273199,5.45,8.23,9.870937139
13/02/2020 00:30,8.76272,8.969,12.53906786,3.56272,-0.231,3.570200947,5.2,9.2,10.56787585
13/02/2020 01:00,9.287,11.72344,14.95618315,4.767,-0.40656,4.784305596,4.52,12.13,12.94477887
13/02/2020 01:30,9.05824,11.8542,14.91890645,5.16824,-0.4858,5.191021705,3.89,12.34,12.93861275
13/02/2020 02:00,8.9318,11.97108,14.93599035,5.6518,-0.59892,5.683445118,3.28,12.57,12.99089296
13/02/2020 02:30,8.52404,12.14284,14.83603118,5.58404,-0.58716,5.614824983,2.94,12.73,13.06508706
13/02/2020 03:00,7.31136,12.046,14.09120652,2.13136,-0.154,2.136916341,5.18,12.2,13.25414652
13/02/2020 03:30,7.54432,11.94148,14.12500297,1.59432,-0.05852,1.595393636,5.95,12,13.39412185
13/02/2020 04:00,7.4452,11.93252,14.06470891,1.4952,-0.06748,1.496721948,5.95,12,13.39412185
13/02/2020 04:30,7.30104,12.09404,14.12695964,2.58104,-0.15596,2.585747668,4.72,12.25,13.12786731
13/02/2020 05:00,6.8344,12.53536,14.27740431,3.5644,-0.30464,3.577394707,3.27,12.84,13.24984906
13/02/2020 05:30,7.35204,12.34484,14.36828336,2.88204,-0.19516,2.888640162,4.47,12.54,13.31286971
13/02/2020 06:00,8.98856,12.1142,15.08469597,4.85856,-0.5558,4.890247326,4.13,12.67,13.32613222
13/02/2020 06:30,10.20244,13.98412,17.31026846,5.03244,-0.56588,5.064155658,5.17,14.55,15.44122404
13/02/2020 07:00,11.51704,14.97176,18.88903936,5.29704,-0.61824,5.332996668,6.22,15.59,16.78500819
13/02/2020 07:30,12.83944,14.71456,19.52868392,5.94944,-0.82544,6.006428848,6.89,15.54,16.99893232
13/02/2020 08:00,13.42604,15.41312,20.44071472,5.55604,-0.72688,5.603386031,7.87,16.14,17.95651692
13/02/2020 08:30,13.07064,15.33452,20.14917203,3.65064,-0.30548,3.663398755,9.42,15.64,18.25776547
13/02/2020 09:00,13.15872,15.81764,20.57546226,3.89872,-0.26236,3.90753764,9.26,16.08,18.55569993
13/02/2020 09:30,14.83704,16.14076,21.92400258,3.61704,-0.42924,3.642420258,11.22,16.57,20.01132929
13/02/2020 10:00,15.4236,16.15464,22.33517026,3.8136,-0.46536,3.841888193,11.61,16.62,20.27354187
13/02/2020 10:30,15.62348,16.11276,22.4435773,3.41348,-0.45724,3.443967788,12.21,16.57,20.58273548
13/02/2020 11:00,13.94512,16.18576,21.36457813,5.33512,-1.16424,5.460673969,8.61,17.35,19.36890807
13/02/2020 11:30,16.13768,13.311,20.91906874,7.61768,-1.939,7.860583285,8.52,15.25,17.46862616
13/02/2020 12:00,15.62324,13.11528,20.39843616,6.67324,-1.50472,6.84078317,8.95,14.62,17.14196313
13/02/2020 12:30,13.68316,12.11376,18.27490216,4.14316,-0.43624,4.166062904,9.54,12.55,15.76432999
13/02/2020 13:00,12.875,10.6442,16.70522728,3.675,-0.4158,3.698447599,9.2,11.06,14.38622953
13/02/2020 13:30,12.4738,10.5108,16.31173207,4.2938,-0.4592,4.318284738,8.18,10.97,13.68405276
13/02/2020 14:00,13.26728,10.57376,16.96540949,7.42728,-1.62624,7.603232519,5.84,12.2,13.52573843
13/02/2020 14:30,12.82372,10.60812,16.64271626,4.14372,-0.48188,4.171645212,8.68,11.09,14.08298619
13/02/2020 15:00,12.8554,11.79628,17.44745056,3.9354,-0.43372,3.95922798,8.92,12.23,15.13734785
13/02/2020 15:30,13.77324,13.97344,19.62037628,2.19324,-0.19656,2.20203032,11.58,14.17,18.29987158
13/02/2020 16:00,13.339,14.36144,19.60050713,2.289,-0.23856,2.301397809,11.05,14.6,18.31017477
13/02/2020 16:30,14.2806,14.27216,20.1898511,1.6506,-0.14784,1.657207599,12.63,14.42,19.16907144
13/02/2020 17:00,16.30536,14.03484,21.51375138,1.44536,-0.05516,1.446412166,14.86,14.09,20.47798086
13/02/2020 17:30,14.03396,12.90632,19.06633497,6.83396,0.72632,6.872448619,7.2,12.18,14.14893636
13/02/2020 18:00,14.14548,12.80392,19.07970052,7.93548,0.84392,7.980228305,6.21,11.96,13.47611591
13/02/2020 18:30,14.8506,12.64632,19.50563329,8.8606,0.72632,8.890319066,5.99,11.92,13.34040854
13/02/2020 19:00,14.3192,12.80936,19.21247491,8.5792,0.75936,8.612740577,5.74,12.05,13.34728811
13/02/2020 19:30,13.78908,13.12888,19.03959604,9.99908,0.62888,10.0188368,3.79,12.5,13.06193324
13/02/2020 20:00,16.67596,13.44944,21.42370365,5.82596,-0.56056,5.852865746,10.85,14.01,17.72011851
13/02/2020 20:30,16.24804,14.0044,21.45045508,1.53804,-0.0756,1.53989688,14.71,14.08,20.36247775
13/02/2020 21:00,15.011,13.35956,20.09497361,1.701,-0.09044,1.703402593,13.31,13.45,18.92243642
13/02/2020 21:30,11.9278,10.275,15.74319021,1.0878,-0.035,1.088362917,10.84,10.31,14.96000334
