Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/02/2020 22:00,10.65104,10.01612,14.6207836,0.41104,0.03612,0.412623964,10.24,9.98,14.29888108
13/02/2020 22:30,10.5358,9.82784,14.40796726,3.3558,-1.18216,3.557934219,7.18,11.01,13.14429534
13/02/2020 23:00,9.03644,10.61004,13.93664941,0.14644,0.04004,0.151815267,8.89,10.57,13.81148073
13/02/2020 23:30,8.71264,13.70736,16.24197691,0.12264,0.08736,0.150573368,8.59,13.62,16.10256191
14/02/2020 00:00,8.09708,13.87404,16.06398738,0.08708,0.05404,0.102485355,8.01,13.82,15.97349367
14/02/2020 00:30,7.75804,13.90008,15.91852407,0.06804,0.08008,0.105082101,7.69,13.82,15.81545131
14/02/2020 01:00,7.52236,13.86152,15.77110131,0.19236,-0.01848,0.193245647,7.33,13.88,15.69660154
14/02/2020 01:30,7.41064,13.7774,15.64398721,0.08064,0.0574,0.098982673,7.33,13.72,15.55529813
14/02/2020 02:00,7.2268,13.80596,15.58304109,0.0868,0.08596,0.122161212,7.14,13.72,15.46667385
14/02/2020 02:30,7.20216,13.82932,15.59234429,0.34216,0.01932,0.342705016,6.86,13.81,15.4199773
14/02/2020 03:00,7.25956,13.767,15.56378811,0.39956,0.007,0.399621313,6.86,13.76,15.37521382
14/02/2020 03:30,7.2212,13.62748,15.42251408,0.7112,-0.00252,0.711204465,6.51,13.63,15.10486677
14/02/2020 04:00,7.12296,13.69,15.43219554,0.65296,0,0.65296,6.47,13.69,15.14189552
14/02/2020 04:30,7.40396,13.55924,15.44900039,0.67396,0.00924,0.674023337,6.73,13.55,15.12928947
14/02/2020 05:00,7.5924,13.60424,15.57946994,0.5824,-0.02576,0.582969414,7.01,13.63,15.32700232
14/02/2020 05:30,7.78368,13.30936,15.41832475,0.39368,-0.01064,0.393823758,7.39,13.32,15.23267869
14/02/2020 06:00,8.08876,13.4846,15.72458189,0.36876,-0.0154,0.369081424,7.72,13.5,15.55147581
14/02/2020 06:30,8.80772,13.27992,15.93525045,0.30772,-0.01008,0.307885051,8.5,13.29,15.77574404
14/02/2020 07:00,11.20572,13.07864,17.22263002,0.47572,-0.03136,0.476752523,10.73,13.11,16.94122192
14/02/2020 07:30,14.83116,12.57828,19.44675898,0.81116,-0.04172,0.812232174,14.02,12.62,18.8633189
14/02/2020 08:00,15.13708,8.60216,17.41058148,4.00708,-1.05784,4.144359491,11.13,9.66,14.73745229
14/02/2020 08:30,15.20956,8.8286,17.58621316,2.21956,-0.1414,2.224059476,12.99,8.97,15.78610148
14/02/2020 09:00,13.21624,8.68948,15.8169549,3.09624,-0.24052,3.105567904,10.12,8.93,13.49664032
14/02/2020 09:30,15.26656,8.59788,17.5211699,4.81656,-0.93212,4.905924778,10.45,9.53,14.14296291
14/02/2020 10:00,13.01288,9.0856,15.87082774,1.90288,-0.1344,1.907620417,11.11,9.22,14.43746861
14/02/2020 10:30,13.42108,9.0692,16.19801769,4.16108,-0.7308,4.224766906,9.26,9.8,13.4828632
14/02/2020 11:00,15.08384,9.16444,17.64962293,3.56384,-0.31556,3.577783344,11.52,9.48,14.91914207
14/02/2020 11:30,15.25008,9.4864,17.95986428,5.26008,-0.5936,5.293467915,9.99,10.08,14.19177579
14/02/2020 12:00,14.86432,9.44212,17.60970298,6.00432,-0.74788,6.050717574,8.86,10.19,13.5031737
14/02/2020 12:30,13.96156,11.8234,18.29529845,5.97156,-0.7266,6.015602746,7.99,12.55,14.87758717
14/02/2020 13:00,13.87624,12.86092,18.9196538,5.33624,-0.54908,5.364414803,8.54,13.41,15.89841816
14/02/2020 13:30,14.2,12.87584,19.1683921,7.42,-1.29416,7.53201501,6.78,14.17,15.70851043
14/02/2020 14:00,13.90828,13.139,19.13304925,5.83828,-0.721,5.882631584,8.07,13.86,16.03821998
14/02/2020 14:30,13.59316,13.05916,18.84981853,5.19316,-0.56084,5.22335642,8.4,13.62,16.00201237
14/02/2020 15:00,13.6604,12.93468,18.81256162,4.8104,-0.49532,4.835833957,8.85,13.43,16.083762
14/02/2020 15:30,13.47608,13.21564,18.87479464,3.98608,-0.37436,4.003620758,9.49,13.59,16.57553016
14/02/2020 16:00,13.92652,13.59268,19.46044472,3.65652,-0.32732,3.671141089,10.27,13.92,17.29853462
14/02/2020 16:30,13.72236,13.74944,19.42550551,3.41236,-0.28056,3.423874221,10.31,14.03,17.41082996
14/02/2020 17:00,15.96848,13.57652,20.95982464,4.56848,-0.54348,4.600693428,11.4,14.12,18.14757284
14/02/2020 17:30,17.37148,13.009,21.70258967,3.79148,-0.371,3.809588113,13.58,13.38,19.06412337
14/02/2020 18:00,17.96252,12.60588,21.94448303,3.08252,-0.27412,3.094684366,14.88,12.88,19.6801626
14/02/2020 18:30,18.1116,12.84484,22.20405299,3.4916,-0.33516,3.507649182,14.62,13.18,19.68392237
14/02/2020 19:00,17.83788,13.9134,22.62239294,3.75788,-0.3766,3.776703543,14.08,14.29,20.06116896
14/02/2020 19:30,16.55372,15.2622,22.51578101,3.51372,-0.3878,3.535055456,13.04,15.65,20.37066764
14/02/2020 20:00,13.80884,15.50488,20.76259536,3.10884,-0.29512,3.122816351,10.7,15.8,19.08219065
14/02/2020 20:30,13.14656,15.23572,20.12359818,2.99656,-0.29428,3.010975349,10.15,15.53,18.55271948
14/02/2020 21:00,12.65932,15.01064,19.63613241,2.95932,-0.26936,2.971553411,9.7,15.28,18.09885079
14/02/2020 21:30,12.15156,15.16724,19.43464895,2.61156,-0.24276,2.622818723,9.54,15.41,18.12400894
14/02/2020 22:00,11.45464,15.24568,19.06933497,2.75464,-0.26432,2.767292285,8.7,15.51,17.78342206
14/02/2020 22:30,10.56592,14.33148,17.80533584,1.86592,-0.12852,1.870340834,8.7,14.46,16.87547333
14/02/2020 23:00,9.38408,12.24028,15.42353435,1.42408,-0.06972,1.425785652,7.96,12.31,14.65938948
14/02/2020 23:30,8.83888,12.05328,14.94681767,1.11888,-0.07672,1.121507206,7.72,12.13,14.37829267
15/02/2020 00:00,8.57452,12.02668,14.77035629,1.16452,-0.10332,1.169094458,7.41,12.13,14.21425341
15/02/2020 00:30,8.06784,12.20088,14.62708156,1.33784,-0.09912,1.341506854,6.73,12.3,14.0208024
15/02/2020 01:00,7.83488,12.1056,14.41980915,1.10488,-0.0644,1.106755246,6.73,12.17,13.90689757
15/02/2020 01:30,7.8328,12.19536,14.49412161,1.1928,-0.09464,1.196548607,6.64,12.29,13.96902645
15/02/2020 02:00,7.68108,12.07172,14.30822888,1.29108,-0.09828,1.294815247,6.39,12.17,13.74558111
15/02/2020 02:30,7.325,11.66612,13.77512181,1.085,-0.03388,1.085528836,6.24,11.7,13.26
15/02/2020 03:00,6.5838,8.47128,10.72888658,0.9338,0.02128,0.934042439,5.65,8.45,10.16489056
15/02/2020 03:30,5.63148,5.22628,7.682940168,1.06148,-0.01372,1.061568664,4.57,5.24,6.952877102
15/02/2020 04:00,6.0592,5.74196,8.347694848,1.3692,-0.06804,1.370889522,4.69,5.81,7.466739583
15/02/2020 04:30,6.66884,8.50208,10.8054982,1.35884,-0.01792,1.358958157,5.31,8.52,10.03924798
15/02/2020 05:00,6.8248,8.74328,11.09156617,2.0048,-0.07672,2.006267429,4.82,8.82,10.05110939
15/02/2020 05:30,7.29192,8.65624,11.31824139,3.11192,-0.19376,3.117946283,4.18,8.85,9.787486909
15/02/2020 06:00,7.67184,8.7166,11.61190099,3.94184,-0.3234,3.955084088,3.73,9.04,9.77928934
15/02/2020 06:30,8.26848,11.23348,13.94843484,5.12848,-0.57652,5.160783121,3.14,11.81,12.22029869
15/02/2020 07:00,9.64184,15.08572,17.90374337,5.83184,-0.71428,5.875419449,3.81,15.8,16.25287974
15/02/2020 07:30,10.57536,15.53448,18.7925067,6.41536,-0.90552,6.478951335,4.16,16.44,16.95816028
15/02/2020 08:00,11.00444,15.14884,18.72391661,6.68444,-1.02116,6.761989785,4.32,16.17,16.73712341
15/02/2020 08:30,11.29876,12.26748,16.67792083,6.87876,-1.12252,6.969748223,4.42,13.39,14.10065601
15/02/2020 09:00,11.89948,12.25936,17.08477486,6.75948,-1.06064,6.842187302,5.14,13.32,14.27732468
15/02/2020 09:30,12.64696,12.34716,17.67478309,6.82696,-1.09284,6.913876055,5.82,13.44,14.64602335
15/02/2020 10:00,13.04204,12.33088,17.94840965,6.66204,-1.00912,6.738033848,6.38,13.34,14.78715659
15/02/2020 10:30,13.51684,12.38792,18.3348173,6.70684,-1.03208,6.78578602,6.81,13.42,15.04900329
15/02/2020 11:00,13.86728,12.515,18.67957921,6.79728,-1.085,6.883330618,7.07,13.6,15.32791245
15/02/2020 11:30,14.30856,14.15004,20.12358122,6.39856,-0.93996,6.467232397,7.91,15.09,17.03749395
15/02/2020 12:00,14.38348,15.65208,21.25728358,6.42348,-0.92792,6.490156457,7.96,16.58,18.39179165
15/02/2020 12:30,14.77352,15.48308,21.40052942,6.53352,-0.97692,6.60615291,8.24,16.46,18.40731376
15/02/2020 13:00,14.4498,15.74284,21.36898995,6.5898,-1.00716,6.666320972,7.86,16.75,18.50248902
15/02/2020 13:30,14.45768,15.95164,21.52857008,6.49768,-0.94836,6.566523591,7.96,16.9,18.68078157
15/02/2020 14:00,14.64284,15.6834,21.45650947,6.76284,-1.0766,6.847997695,7.88,16.76,18.5200432
15/02/2020 14:30,14.3156,15.6264,21.1924699,6.0956,-0.8036,6.148342242,8.22,16.43,18.37153505
15/02/2020 15:00,14.10252,15.70904,21.11054258,6.65252,-1.03096,6.731931437,7.45,16.74,18.32293917
15/02/2020 15:30,14.4326,15.53856,21.20723437,6.9426,-1.16144,7.039079317,7.49,16.7,18.30273477
15/02/2020 16:00,14.55732,15.55396,21.30354987,6.90732,-1.14604,7.001748158,7.65,16.7,18.36879147
15/02/2020 16:30,15.28104,15.59152,21.83130045,6.99104,-1.20848,7.094720868,8.29,16.8,18.73403587
15/02/2020 17:00,16.395,15.51964,22.57554541,7.105,-1.20036,7.205684501,9.29,16.72,19.12753251
15/02/2020 17:30,14.69452,14.97188,20.9782294,10.75452,-1.12812,10.81352649,3.94,16.1,16.57508974
15/02/2020 18:00,12.60476,14.52396,19.23084472,11.13476,-0.51604,11.14671151,1.47,15.04,15.11166768
15/02/2020 18:30,14.66856,13.06752,19.64501798,5.62856,-0.87248,5.695779931,9.04,13.94,16.61460803
15/02/2020 19:00,13.39304,13.03084,18.68625997,8.08304,-0.90916,8.134009316,5.31,13.94,14.91709422
15/02/2020 19:30,12.69464,13.07672,18.22510605,8.28464,-0.90328,8.333737138,4.41,13.98,14.65907569
15/02/2020 20:00,14.99968,13.16632,19.95851654,6.46968,-0.95368,6.539592101,8.53,14.12,16.49652388
15/02/2020 20:30,14.01152,13.36616,19.36432095,6.07152,-1.04384,6.160597135,7.94,14.41,16.45271102
15/02/2020 21:00,13.17596,13.39012,18.78566569,6.03596,-1.06988,6.130045378,7.14,14.46,16.12672316
15/02/2020 21:30,11.66964,8.205,14.26543104,6.14964,-1.085,6.244621456,5.52,9.29,10.80622506
15/02/2020 22:00,10.28368,3.75364,10.94732331,5.99368,-0.97636,6.072682998,4.29,4.73,6.38568712
15/02/2020 22:30,9.91964,3.70388,10.58857803,5.79964,-0.87612,5.865442045,4.12,4.58,6.160422063
15/02/2020 23:00,9.5292,3.42836,10.1271568,6.0592,-1.08164,6.154985762,3.47,4.51,5.690430564
15/02/2020 23:30,9.29236,3.02792,9.773241729,5.93236,-1.10208,6.033860745,3.36,4.13,5.324143124
16/02/2020 00:00,8.35144,3.48232,9.048375692,6.13144,-1.10768,6.23069109,2.22,4.59,5.098676299
16/02/2020 00:30,7.14828,3.8854,8.135984275,6.04828,-1.1046,6.148319455,1.1,4.99,5.109804302
16/02/2020 01:00,7.16644,3.82856,8.125006704,5.95644,-1.09144,6.055610518,1.21,4.92,5.066606359
16/02/2020 01:30,6.98404,3.76828,7.935789115,6.07404,-1.09172,6.171370551,0.91,4.86,4.944461548
16/02/2020 02:00,6.72528,3.83452,7.741636436,6.12528,-1.07548,6.218980005,0.6,4.91,4.946524032
16/02/2020 02:30,6.7698,5.05268,8.447471055,6.1698,-1.09732,6.266621356,0.6,6.15,6.179198977
16/02/2020 03:00,7.4972,9.18704,11.8578966,5.3872,-0.93296,5.467388609,2.11,10.12,10.33762545
16/02/2020 03:30,7.31784,9.30056,11.8343229,4.69784,-0.69944,4.749622825,2.62,10,10.33752388
16/02/2020 04:00,7.74484,9.20472,12.02952272,5.19484,-0.87528,5.268062044,2.55,10.08,10.39754298
16/02/2020 04:30,8.08452,9.11544,12.18403505,5.71452,-0.99456,5.800421401,2.37,10.11,10.38407434
16/02/2020 05:00,7.83576,9.19776,12.08296006,5.41576,-0.91224,5.492052275,2.42,10.11,10.39560003
16/02/2020 05:30,8.5572,9.06224,12.46394262,6.0172,-1.11776,6.12013752,2.54,10.18,10.49209226
16/02/2020 06:00,9.5968,8.84792,13.05313214,6.0368,-1.10208,6.13657352,3.56,9.95,10.56769133
16/02/2020 06:30,9.61684,9.02012,13.185074,5.51684,-0.92988,5.594658202,4.1,9.95,10.76162163
16/02/2020 07:00,10.382,8.86592,13.6524892,4.872,-0.65408,4.915709984,5.51,9.52,10.99956817
16/02/2020 07:30,10.93824,8.93516,14.123816,5.16824,-0.71484,5.21744199,5.77,9.65,11.24346032
16/02/2020 08:00,11.65044,8.9798,14.70950578,5.76044,-0.9002,5.830354109,5.89,9.88,11.50245626
16/02/2020 08:30,12.5202,9.0658,15.45781801,5.9402,-0.9842,6.021181419,6.58,10.05,12.01244771
16/02/2020 09:00,13.45096,8.85064,16.10161959,6.21096,-1.10936,6.309255402,7.24,9.96,12.31337484
16/02/2020 09:30,13.85632,6.10564,15.14187715,6.18632,-1.07436,6.278917467,7.67,7.18,10.50625052
16/02/2020 10:00,15.09696,6.13648,16.29645937,6.47696,-1.21352,6.589661724,8.62,7.35,11.32814636
16/02/2020 10:30,15.9866,8.44632,18.08069969,6.3966,-1.23368,6.514480632,9.59,9.68,13.62609629
16/02/2020 11:00,16.60024,8.50836,18.6536902,6.47024,-1.22164,6.584558447,10.13,9.73,14.04598875
16/02/2020 11:30,17.48876,9.67892,19.98845213,6.52876,-1.22108,6.641968346,10.96,10.9,15.45741246
16/02/2020 12:00,17.81192,9.355,20.11915801,6.54192,-1.225,6.655624861,11.27,10.58,15.45798499
16/02/2020 12:30,17.98068,9.076,20.14146542,6.49068,-1.204,6.601404613,11.49,10.28,15.41747385
16/02/2020 13:00,18.4744,9.68384,20.85857647,6.6444,-1.26616,6.76396426,11.83,10.95,16.11990695
16/02/2020 13:30,18.37872,9.69476,20.77897303,6.69872,-1.25524,6.815311959,11.68,10.95,16.01014991
16/02/2020 14:00,18.04176,9.51484,20.39699204,6.73176,-1.24516,6.845948884,11.31,10.76,15.61069185
16/02/2020 14:30,17.53756,9.32704,19.86352652,7.07756,-1.28296,7.19290219,10.46,10.61,14.89911742
16/02/2020 15:00,17.38944,9.42408,19.77892584,6.92944,-1.23592,7.038795136,10.46,10.66,14.93476481
16/02/2020 15:30,17.25596,9.38068,19.64090916,7.15596,-1.27932,7.269416977,10.1,10.66,14.68487657
16/02/2020 16:00,16.9468,9.38656,19.37270087,6.8068,-1.20344,6.912365302,10.14,10.59,14.66177684
16/02/2020 16:30,17.0836,9.46288,19.52934937,6.6136,-1.17712,6.717537976,10.47,10.64,14.92750816
16/02/2020 17:00,17.32336,9.46224,19.7391182,6.44336,-1.11776,6.539592916,10.88,10.58,15.1759942
16/02/2020 17:30,18.0896,8.58516,20.02345126,6.5296,-1.06484,6.615856739,11.56,9.65,15.05842289
16/02/2020 18:00,15.73584,8.6574,17.96015688,9.83584,-1.0626,9.89307168,5.9,9.72,11.37050571
16/02/2020 18:30,14.73108,8.45352,16.984308,8.99108,-1.09648,9.057692198,5.74,9.55,11.14226638
16/02/2020 19:00,15.304,8.70788,17.60794111,9.324,-1.14212,9.393690121,5.98,9.85,11.52314627
16/02/2020 19:30,14.92632,9.21636,17.5424149,9.40632,-1.19364,9.481752601,5.52,10.41,11.78297501
16/02/2020 20:00,16.65936,9.47408,19.16487588,6.00936,-1.16592,6.121419529,10.65,10.64,15.05430503
16/02/2020 20:30,16.36352,9.03452,18.69190569,6.04352,-1.14548,6.151118469,10.32,10.18,14.49602704
16/02/2020 21:00,15.78136,8.55828,17.95258979,5.98136,-1.16172,6.093132266,9.8,9.72,13.80284029
16/02/2020 21:30,16.33288,8.57764,18.44827572,5.54288,-1.10236,5.651434885,10.79,9.68,14.49574075
16/02/2020 22:00,16.00896,8.51604,18.13311163,6.23896,-1.16396,6.346607343,9.77,9.68,13.75337413
16/02/2020 22:30,15.4606,8.57004,17.67698328,6.2706,-1.14996,6.375173124,9.19,9.72,13.37664009
16/02/2020 23:00,14.55436,8.61652,16.91371668,6.18436,-1.10348,6.282036033,8.37,9.72,12.8271314
16/02/2020 23:30,13.50544,8.56472,15.99222743,6.21544,-1.08528,6.309479144,7.29,9.65,12.09407293
17/02/2020 00:00,12.86416,8.399,15.36326181,6.19416,-1.071,6.286068653,6.67,9.47,11.58316882
17/02/2020 00:30,12.51436,8.33888,15.03815567,6.18436,-1.05112,6.273050443,6.33,9.39,11.32435429
17/02/2020 01:00,12.21728,8.09524,14.65588077,5.74728,-0.98476,5.831035899,6.47,9.08,11.14931836
17/02/2020 01:30,11.295,8.8494,14.34882941,5.985,-0.9506,6.060021894,5.31,9.8,11.14612489
17/02/2020 02:00,11.5184,8.51576,14.3245142,6.0284,-0.95424,6.103456442,5.49,9.47,10.94627791
17/02/2020 02:30,11.28476,8.12864,13.90757335,6.02476,-0.94136,6.0978596,5.26,9.07,10.48487005
17/02/2020 03:00,11.145,8.12516,13.79236202,6.265,-1.13484,6.366952711,4.88,9.26,10.46718682
17/02/2020 03:30,10.9746,8.02252,13.59421466,5.7246,-1.04748,5.819644277,5.25,9.07,10.47985687
17/02/2020 04:00,10.79972,8.10776,13.50443351,5.17972,-0.77224,5.236969916,5.62,8.88,10.50898663
17/02/2020 04:30,11.28548,8.19228,13.94544766,6.18548,-1.14772,6.291059055,5.1,9.34,10.64169159
17/02/2020 05:00,11.68904,8.2526,14.30870584,6.24904,-1.1774,6.358991404,5.44,9.43,10.88662023
17/02/2020 05:30,11.84236,8.12556,14.36197116,6.07236,-1.08444,6.168433033,5.77,9.21,10.86816452
17/02/2020 06:00,12.18144,8.33868,14.76214973,5.29144,-0.76132,5.345927928,6.89,9.1,11.41411845
17/02/2020 06:30,13.21296,8.41688,15.66608378,5.76296,-1.02312,5.853074619,7.45,9.44,12.02564343
17/02/2020 07:00,13.89164,8.69124,16.38643691,5.77164,-1.06876,5.869759469,8.12,9.76,12.69614115
17/02/2020 07:30,15.20824,9.45512,17.90781556,5.79824,-1.03488,5.889869584,9.41,10.49,14.09213256
17/02/2020 08:00,15.8846,9.5842,18.55201894,5.7946,-1.0458,5.888215927,10.09,10.63,14.65622735
17/02/2020 08:30,16.78196,8.32712,18.73432969,5.67196,-0.99288,5.758206399,11.11,9.32,14.5015344
17/02/2020 09:00,17.67664,7.81496,19.32711053,5.87664,-1.12504,5.98336132,11.8,8.94,14.80417509
17/02/2020 09:30,17.90916,7.80616,19.53648243,5.38916,-0.97384,5.476441349,12.52,8.78,15.29178865
17/02/2020 10:00,18.05644,7.77296,19.65843159,5.11644,-0.95704,5.205178559,12.94,8.73,15.60950031
17/02/2020 10:30,18.19408,7.71544,19.76240272,4.92408,-0.85456,4.997683127,13.27,8.57,15.79676549
17/02/2020 11:00,18.30696,7.78152,19.89213005,5.63696,-0.92848,5.712914593,12.67,8.71,15.37507724
17/02/2020 11:30,18.5066,7.71252,20.04936927,6.1866,-1.11748,6.286714652,12.32,8.83,15.15754927
17/02/2020 12:00,19.11716,7.52944,20.54649053,7.09716,-1.47056,7.247911891,12.02,9,15.01600479
17/02/2020 12:30,18.74808,7.85488,20.32706677,6.33808,-0.99512,6.415724581,12.41,8.85,15.24239482
17/02/2020 13:00,18.18952,7.88564,19.82528577,6.86952,-1.14436,6.964184435,11.32,9.03,14.48044544
17/02/2020 13:30,18.30176,7.7838,19.88823676,6.17176,-1.0962,6.268355122,12.13,8.88,15.03300702
17/02/2020 14:00,17.89684,4.284,18.40243294,6.49684,-1.246,6.615243456,11.4,5.53,12.67047355
17/02/2020 14:30,17.77284,4.32796,18.29221363,6.48284,-1.20204,6.593338656,11.29,5.53,12.57159497
17/02/2020 15:00,17.8374,3.8764,18.25374799,6.7074,-1.2236,6.818094435,11.13,5.1,12.24283056
17/02/2020 15:30,17.93076,3.83696,18.33669589,6.43076,-1.15304,6.533312745,11.5,4.99,12.5359523
17/02/2020 16:00,18.85728,8.17312,20.5522967,6.51728,-1.14688,6.61742188,12.34,9.32,15.46408743
17/02/2020 16:30,19.07768,8.5568,20.9087709,5.86768,-1.0332,5.95795022,13.21,9.59,16.32397623
17/02/2020 17:00,19.3398,8.46008,21.10925905,5.5398,-0.96992,5.624066931,13.8,9.43,16.71421252
17/02/2020 17:30,19.85576,7.9922,21.40388904,5.69576,-0.7378,5.743346657,14.16,8.73,16.63485798
17/02/2020 18:00,15.19484,7.1694,16.80129337,12.40484,-0.0406,12.40490644,2.79,7.21,7.730989587
17/02/2020 18:30,15.61968,7.37116,17.27160685,12.27968,-0.02884,12.27971387,3.34,7.4,8.118842282
17/02/2020 19:00,15.90804,7.38936,17.54047827,11.75804,-0.01064,11.75804481,4.15,7.4,8.484250114
17/02/2020 19:30,17.33304,8.1182,19.139996,8.01304,-0.4018,8.023107458,9.32,8.52,12.62746214
17/02/2020 20:00,19.6176,8.26304,21.28680483,4.2476,-0.52696,4.280162684,15.37,8.79,17.70595945
17/02/2020 20:30,17.5412,8.74876,19.60190039,3.5112,-0.33124,3.52678967,14.03,9.08,16.71189098
17/02/2020 21:00,17.31232,11.0868,20.55805336,3.23232,-0.3332,3.249448387,14.08,11.42,18.12905955
17/02/2020 21:30,16.76,11.79948,20.496959,3.36,-0.31052,3.374318105,13.4,12.11,18.0613427
17/02/2020 22:00,16.23336,10.97176,19.59340436,4.13336,-0.47824,4.160934797,12.1,11.45,16.65870643
17/02/2020 22:30,15.43776,7.80764,17.29981723,4.68776,-0.61236,4.727586973,10.75,8.42,13.65499542
17/02/2020 23:00,13.98976,4.8316,14.80059943,4.51976,-0.5684,4.555360471,9.47,5.4,10.90141734
17/02/2020 23:30,12.56172,4.87672,13.47513292,4.17172,-0.48328,4.199619901,8.39,5.36,9.955988148
18/02/2020 00:00,11.6278,4.79408,12.57731831,4.5178,-0.60592,4.558251407,7.11,5.4,8.928163305
18/02/2020 00:30,11.01248,4.73064,11.98556092,4.09248,-0.61936,4.139081947,6.92,5.35,8.746936607
18/02/2020 01:00,10.3554,4.96252,11.48307075,3.0954,-0.34748,3.114842454,7.26,5.31,8.994648409
18/02/2020 01:30,10.30856,5.05372,11.48070099,4.22856,-0.61628,4.273233051,6.08,5.67,8.31356121
18/02/2020 02:00,10.18184,6.16148,11.90099582,3.31184,-0.33852,3.32909597,6.87,6.5,9.457637126
18/02/2020 02:30,10.62424,8.26112,13.45810459,3.75424,-0.48888,3.785937352,6.87,8.75,11.12472022
18/02/2020 03:00,10.65512,8.29004,13.50023501,3.86512,-0.51996,3.899937309,6.79,8.81,11.12295824
18/02/2020 03:30,10.30868,8.11252,13.11799772,2.66868,-0.27748,2.683066919,7.64,8.39,11.34732127
18/02/2020 04:00,10.05092,8.34716,13.06507072,3.23092,-0.39284,3.254714628,6.82,8.74,11.08602724
18/02/2020 04:30,9.90156,8.36688,12.96323923,3.45156,-0.46312,3.482491431,6.45,8.83,10.93487083
18/02/2020 05:00,10.50008,8.21552,13.33215845,3.44008,-0.42448,3.466169886,7.06,8.64,11.15765208
18/02/2020 05:30,11.01004,8.17796,13.71495573,3.33004,-0.36204,3.349662575,7.68,8.54,11.48538201
18/02/2020 06:00,11.66732,8.1268,14.21869313,3.12732,-0.3332,3.14502029,8.54,8.46,12.02094838
18/02/2020 06:30,12.75676,9.01788,15.6223265,3.68676,-0.44212,3.713175109,9.07,9.46,13.10559041
18/02/2020 07:00,14.25028,10.98696,17.99399261,4.55028,-0.59304,4.588762853,9.7,11.58,15.10583993
18/02/2020 07:30,15.02472,9.68664,17.87661057,3.60472,-0.35336,3.621998008,11.42,10.04,15.20585414
18/02/2020 08:00,15.83076,8.6848,18.05654212,4.75076,-0.6552,4.795728059,11.08,9.34,14.49144575
18/02/2020 08:30,17.088,8.58932,19.12527548,5.558,-0.82068,5.618263047,11.53,9.41,14.88250651
18/02/2020 09:00,17.86696,8.57364,19.81755693,5.84696,-0.97636,5.927918698,12.02,9.55,15.3519673
18/02/2020 09:30,19.0672,8.58216,20.90960512,6.2972,-1.19784,6.410112987,12.77,9.78,16.08481582
18/02/2020 10:00,19.43256,8.68632,21.28559474,6.76256,-1.30368,6.8870748,12.67,9.99,16.13471413
18/02/2020 10:30,19.70404,8.76016,21.5636174,6.77404,-1.30984,6.899514385,12.93,10.07,16.38870953
18/02/2020 11:00,19.99756,8.87316,21.87773696,7.00756,-1.31684,7.130214915,12.99,10.19,16.50988189
18/02/2020 11:30,20.07828,8.76976,21.90995249,7.16828,-1.36024,7.296197024,12.91,10.13,16.40990555
18/02/2020 12:00,19.90016,8.74004,21.73487215,7.30016,-1.35996,7.42575432,12.6,10.1,16.14837453
18/02/2020 12:30,20.4702,8.59892,22.20293929,8.3902,-1.78108,8.577161652,12.08,10.38,15.92704618
18/02/2020 13:00,20.89204,8.32296,22.48886388,9.11204,-2.14704,9.36157325,11.78,10.47,15.76037119
18/02/2020 13:30,19.11148,8.31048,20.84017144,6.94148,-1.26952,7.056615734,12.17,9.58,15.48823102
18/02/2020 14:00,19.10728,8.4394,20.88807366,6.93728,-1.3006,7.058145235,12.17,9.74,15.58770349
18/02/2020 14:30,19.07432,8.45844,20.865639,6.77432,-1.28156,6.894476593,12.3,9.74,15.68941044
18/02/2020 15:00,19.13476,8.4484,20.91684734,6.79476,-1.2516,6.909071285,12.34,9.7,15.69603772
18/02/2020 15:30,19.18624,7.94188,20.76500092,6.52624,-1.19812,6.635307082,12.66,9.14,15.61458293
18/02/2020 16:00,18.81852,8.04816,20.46728058,5.58852,-1.00184,5.677608579,13.23,9.05,16.0292046
18/02/2020 16:30,19.24808,7.8586,20.79053096,6.05808,-1.1214,6.160995962,13.19,8.98,15.95670705
18/02/2020 17:00,17.37044,7.62636,18.97086062,8.63044,-1.05364,8.694518494,8.74,8.68,12.31787319
18/02/2020 17:30,17.10056,7.74464,18.77254914,8.75056,-0.74536,8.78224697,8.35,8.49,11.90808969
18/02/2020 18:00,17.59232,7.7916,19.24054972,9.04232,-0.9184,9.088839835,8.55,8.71,12.20518742
18/02/2020 18:30,17.91708,7.77336,19.53066516,8.76708,-0.76664,8.800535701,9.15,8.54,12.51615356
18/02/2020 19:00,17.60612,7.69236,19.21322107,8.22612,-0.71764,8.25736383,9.38,8.41,12.59811494
18/02/2020 19:30,19.32512,7.79036,20.83626579,4.91512,-0.61964,4.954024459,14.41,8.41,16.68460967
18/02/2020 20:00,17.75372,8.11168,19.51906571,3.02372,-0.34832,3.04371639,14.73,8.46,16.98659766
18/02/2020 20:30,17.30672,8.0042,19.06803018,3.85672,-0.5558,3.896562947,13.45,8.56,15.94290124
18/02/2020 21:00,16.67988,7.99008,18.49485808,4.21988,-0.61992,4.265171511,12.46,8.61,15.14541845
18/02/2020 21:30,15.95152,7.81724,17.76401507,3.55152,-0.45276,3.580263388,12.4,8.27,14.90479453
18/02/2020 22:00,14.98056,7.80668,16.89264427,3.22056,-0.38332,3.243291682,11.76,8.19,14.33086529
18/02/2020 22:30,14.18952,7.59956,16.09645272,2.94952,-0.30044,2.96478202,11.24,7.9,13.73854432
18/02/2020 23:00,13.11756,7.43076,15.07602648,2.66756,-0.21924,2.676554227,10.45,7.65,12.9508687
18/02/2020 23:30,12.28584,9.42768,15.48622015,2.48584,-0.22232,2.495761745,9.8,9.65,13.75363588
19/02/2020 00:00,11.72684,10.79684,15.94021739,3.06684,-0.36316,3.088266953,8.66,11.16,14.12590528
19/02/2020 00:30,11.76528,10.7004,15.90347049,3.32528,-0.3696,3.3457572,8.44,11.07,13.92043462
19/02/2020 01:00,11.48904,10.53772,15.58979098,3.51904,-0.46228,3.549273914,7.97,11,13.58384703
19/02/2020 01:30,11.24872,10.59384,15.45196258,3.19872,-0.35616,3.218487158,8.05,10.95,13.59062177
19/02/2020 02:00,10.69956,10.44096,14.94972341,3.12956,-0.36904,3.151243614,7.57,10.81,13.19700724
19/02/2020 02:30,10.63396,10.44596,14.90634716,2.14396,-0.19404,2.152722928,8.49,10.64,13.61211593
19/02/2020 03:00,10.12428,10.433,14.53783115,1.13428,-0.077,1.136890548,8.99,10.51,13.83040853
19/02/2020 03:30,9.90044,10.34572,14.31965902,0.79044,-0.08428,0.794920444,9.11,10.43,13.8483573
19/02/2020 04:00,9.57664,10.50188,14.21272378,0.62664,-0.07812,0.631490637,8.95,10.58,13.85781007
19/02/2020 04:30,9.37336,10.63168,14.17365504,0.49336,-0.06832,0.498067979,8.88,10.7,13.90483369
19/02/2020 05:00,9.55436,10.57644,14.25296033,0.51436,-0.06356,0.51827221,9.04,10.64,13.96177639
19/02/2020 05:30,9.93372,10.6618,14.57232899,0.50372,-0.0182,0.504048687,9.43,10.68,14.24736116
19/02/2020 06:00,10.29116,10.67496,14.82776939,0.60116,-0.00504,0.601181127,9.69,10.68,14.42076628
19/02/2020 06:30,11.37952,10.66096,15.59325314,0.70952,-0.01904,0.709775424,10.67,10.68,15.09673143
19/02/2020 07:00,12.10004,10.90848,16.29128307,0.81004,-0.05152,0.811676729,11.29,10.96,15.73485621
19/02/2020 07:30,13.0686,11.70436,17.54366977,0.9086,-0.04564,0.909745552,12.16,11.75,16.90940862
19/02/2020 08:00,13.5234,10.01956,16.8307436,1.1634,-0.09044,1.166910002,12.36,10.11,15.96814642
19/02/2020 08:30,14.31864,8.9118,16.86545673,1.43864,-0.1582,1.447312091,12.88,9.07,15.75307272
19/02/2020 09:00,16.76964,8.45756,18.7816705,4.95964,-1.53244,5.190992322,11.81,9.99,15.4685552
19/02/2020 09:30,2.86924,-0.67472,2.94750492,2.87224,-0.67172,2.94974073,-0.003,-0.003,0.004242641
19/02/2020 10:00,16.2074,8.414,18.26130364,1.1074,-0.126,1.114545091,15.1,8.54,17.34766843
19/02/2020 10:30,15.904,8.62568,18.09252806,1.204,-0.12432,1.210401364,14.7,8.75,17.10708917
19/02/2020 11:00,16.33488,8.72812,18.52048551,1.52488,-0.13188,1.530572229,14.81,8.86,17.25791702
19/02/2020 11:30,16.89304,8.94444,19.11485829,2.27304,-0.17556,2.279809675,14.62,9.12,17.23133193
19/02/2020 12:00,17.63612,10.77848,20.66901932,2.76612,-0.26152,2.778455068,14.87,11.04,18.52021868
19/02/2020 12:30,18.97252,11.8174,22.35190054,4.69252,-0.5726,4.727326381,14.28,12.39,18.90583243
19/02/2020 13:00,19.7694,11.45592,22.84879164,6.0494,-0.93408,6.121090247,13.72,12.39,18.48649507
19/02/2020 13:30,21.46548,11.61012,24.40413322,7.93548,-1.62988,8.101132738,13.53,13.24,18.93035921
19/02/2020 14:00,20.94904,12.71148,24.50395888,6.66904,-1.03852,6.749416146,14.28,13.75,19.82374586
19/02/2020 14:30,19.7876,8.63816,21.59089905,6.6276,-1.07184,6.713711548,13.16,9.71,16.35450091
19/02/2020 15:00,19.24944,4.8412,19.84888304,6.85944,-1.1788,6.95999185,12.39,6.02,13.77506806
19/02/2020 15:30,19.22268,4.88516,19.83371409,6.74268,-1.13484,6.837513832,12.48,6.02,13.85607448
19/02/2020 16:00,19.79108,7.13868,21.03919199,6.68108,-1.11132,6.772876945,13.11,8.25,15.48982247
19/02/2020 16:30,19.97188,7.13364,21.20765924,6.64188,-1.11636,6.735044884,13.33,8.25,15.67646006
19/02/2020 17:00,20.48008,6.99068,21.64031616,6.73008,-1.13932,6.825835251,13.75,8.13,15.97370965
19/02/2020 17:30,21.93792,7.69204,23.24736143,6.45792,-1.03796,6.540802068,15.48,8.73,17.77198076
19/02/2020 18:00,21.29924,8.06696,22.77572103,10.85924,-1.15304,10.92028363,10.44,9.22,13.92846007
19/02/2020 18:30,20.57428,7.99772,22.07406901,10.09428,-0.46228,10.1048598,10.48,8.46,13.46855597
19/02/2020 19:00,22.88688,8.61968,24.45624991,7.16688,-1.37032,7.296707877,15.72,9.99,18.62574831
19/02/2020 19:30,22.55008,8.9204,24.25035349,7.01008,-1.2796,7.125910311,15.54,10.2,18.5884803
19/02/2020 20:00,22.01156,8.88316,23.73645519,6.88156,-1.24684,6.99360265,15.13,10.13,18.20806964
19/02/2020 20:30,20.2182,9.0774,22.16246381,6.6682,-1.1326,6.763702684,13.55,10.21,16.96604256
19/02/2020 21:00,19.22568,8.94988,21.2067707,6.31568,-0.96012,6.38824266,12.91,9.91,16.27501767
19/02/2020 21:30,18.5076,8.8936,20.53356712,6.4176,-1.0164,6.497588685,12.09,9.91,15.63253658
19/02/2020 22:00,17.53732,8.86112,19.64884323,6.20732,-0.90888,6.27350655,11.33,9.77,14.96067512
19/02/2020 22:30,16.48244,8.53944,18.56321265,6.01244,-0.84056,6.070912276,10.47,9.38,14.05721523
19/02/2020 23:00,14.8134,5.04828,15.64998244,6.1334,-0.88172,6.196452672,8.68,5.93,10.51224524
19/02/2020 23:30,13.96128,4.9108,14.79977351,6.25128,-0.9492,6.322933044,7.71,5.86,9.68419847
20/02/2020 00:00,13.18036,4.78836,14.0232051,6.10036,-0.87164,6.162316806,7.08,5.66,9.064325678
20/02/2020 00:30,12.63732,4.76628,13.50626824,5.78732,-0.78372,5.840144675,6.85,5.55,8.81617831
20/02/2020 01:00,12.40496,4.65076,13.24811689,5.73496,-0.77924,5.787657659,6.67,5.43,8.600802288
20/02/2020 01:30,12.25968,4.51956,13.06622272,5.76968,-0.79044,5.823573018,6.49,5.31,8.385475538
20/02/2020 02:00,12.21004,6.5126,13.83831766,5.64004,-0.7574,5.690668323,6.57,7.27,9.798867281
20/02/2020 02:30,12.41304,7.70852,14.61180491,6.05304,-0.85148,6.112635392,6.36,8.56,10.66410803
20/02/2020 03:00,12.224,7.7802,14.48991677,5.824,-0.7798,5.875973455,6.4,8.56,10.68801198
20/02/2020 03:30,12.35024,7.70952,14.55902217,6.33024,-0.97048,6.404199395,6.02,8.68,10.56327601
20/02/2020 04:00,12.04208,7.77916,14.33621362,5.86208,-0.77084,5.912543973,6.18,8.55,10.5496398
20/02/2020 04:30,11.92,7.76536,14.22628609,5.74,-0.72464,5.78555988,6.18,8.49,10.50107137
20/02/2020 05:00,12.36996,7.72212,14.58242256,6.25996,-0.88788,6.3226126,6.11,8.61,10.55766073
20/02/2020 05:30,12.82572,7.80952,15.01624774,6.28572,-0.90048,6.349892924,6.54,8.71,10.89200165
20/02/2020 06:00,13.16692,7.9358,15.37350656,5.94692,-0.7742,5.997102894,7.22,8.71,11.31337704
20/02/2020 06:30,14.0762,8.10916,16.24493405,5.9262,-0.77084,5.976122551,8.15,8.88,12.05308674
20/02/2020 07:00,14.4734,8.25392,16.66152763,5.3634,-0.62608,5.39981812,9.11,8.88,12.72189058
20/02/2020 07:30,15.5662,10.03304,18.51940804,5.4362,-0.66696,5.476961391,10.13,10.7,14.73454784
20/02/2020 08:00,16.62976,10.68084,19.76434317,5.84976,-0.76916,5.900110098,10.78,11.45,15.72612158
20/02/2020 08:30,17.70144,8.69848,19.72319782,6.34144,-0.96152,6.413920952,11.36,9.66,14.9119147
20/02/2020 09:00,18.56264,11.62604,21.90288588,7.82264,-0.88396,7.872425411,10.74,12.51,16.48780458
20/02/2020 09:30,17.84488,11.47712,21.21706921,8.38488,-0.57288,8.404427649,9.46,12.05,15.31972911
20/02/2020 10:00,18.6866,12.066,22.24359179,4.9266,-0.714,4.978070265,13.76,12.78,18.77940361
20/02/2020 10:30,19.714,12.06664,23.11375341,5.894,-0.98336,5.975469261,13.82,13.05,19.00775894
20/02/2020 11:00,25.6192,8.989,27.15042412,6.4092,-1.141,6.509971247,19.21,10.13,21.71729725
20/02/2020 11:30,35.43,2.034,35.4883369,4.76,-0.686,4.809178308,30.67,2.72,30.79037674
20/02/2020 12:00,36.25256,1.91248,36.30297076,5.36256,-0.80752,5.423019298,30.89,2.72,31.00952273
20/02/2020 12:30,34.96128,2.38436,35.04249237,3.59128,-0.46564,3.621341277,31.37,2.85,31.49919682
20/02/2020 13:00,32.37708,2.30972,32.45936099,4.00708,-0.49028,4.036962299,28.37,2.8,28.50783927
20/02/2020 13:30,34.95176,1.7272,34.99441022,6.45176,-0.9828,6.526185941,28.5,2.71,28.62855393
20/02/2020 14:00,34.4214,1.87796,34.47259073,7.4214,-1.20204,7.518116661,27,3.08,27.17510626
20/02/2020 14:30,34.30488,1.98184,34.36207912,5.86488,-0.81816,5.921672331,28.44,2.8,28.57750164
20/02/2020 15:00,32.78216,1.85672,32.83469847,5.73216,-0.90328,5.802893504,27.05,2.76,27.19044134
20/02/2020 15:30,33.97152,1.33668,33.99780705,6.77152,-1.15332,6.869034148,27.2,2.49,27.31373464
20/02/2020 16:00,33.11276,1.68976,33.1558466,5.84276,-0.87024,5.907212716,27.27,2.56,27.38989777
20/02/2020 16:30,17.4356,7.96172,19.16739765,5.8856,-1.00828,5.971341216,11.55,8.97,14.6240692
20/02/2020 17:00,18.82864,9.25524,20.98039923,6.54864,-1.47476,6.712645001,12.28,10.73,16.30740016
20/02/2020 17:30,18.45376,9.46328,20.73873011,3.55376,-0.42672,3.579287652,14.9,9.89,17.88357067
20/02/2020 18:00,19.37616,9.14648,21.42647131,5.46616,-0.93352,5.54530114,13.91,10.08,17.17831482
20/02/2020 18:30,17.85336,8.33428,19.70285985,10.29336,-0.61572,10.31175888,7.56,8.95,11.71563485
20/02/2020 19:00,14.4996,9.27152,17.21044692,8.4196,0.68152,8.447137602,6.08,8.59,10.52399639
20/02/2020 19:30,15.92788,10.06644,18.84225506,5.92788,0.00644,5.927883498,10,10.06,14.18462548
20/02/2020 20:00,17.48116,10.08428,20.18126998,3.40116,-0.19572,3.406786707,14.08,10.28,17.43343913
20/02/2020 20:30,17.11372,9.99636,19.81934977,2.81372,-0.28364,2.827980178,14.3,10.28,17.61159845
20/02/2020 21:00,16.66188,10.32096,19.59950154,2.93188,-0.29904,2.947090982,13.73,10.62,17.3579175
20/02/2020 21:30,16.3786,11.33064,19.91587158,3.4286,-0.40936,3.452951429,12.95,11.74,17.47941933
20/02/2020 22:00,15.71832,11.27584,19.34451218,3.91832,-0.52416,3.95322341,11.8,11.8,16.68772004
20/02/2020 22:30,14.19928,9.61628,17.14912224,2.56928,-0.22372,2.579001814,11.63,9.84,15.23425417
20/02/2020 23:00,12.46356,5.44288,13.60019377,2.51356,-0.19712,2.521277487,9.95,5.64,11.43731175
20/02/2020 23:30,11.4548,5.21296,12.5852054,3.9648,-0.81704,4.048109855,7.49,6.03,9.615664304
21/02/2020 00:00,9.43344,6.35008,11.37160087,3.02344,-0.33992,3.042488297,6.41,6.69,9.265214515
21/02/2020 00:30,9.29984,8.34588,12.49562872,2.98984,-0.34412,3.009578343,6.31,8.69,10.73928303
21/02/2020 01:00,8.98728,8.35372,12.27011979,2.94728,-0.33628,2.966402474,6.04,8.69,10.58289658
21/02/2020 01:30,9.19864,8.16264,12.29811651,3.39864,-0.36736,3.418436371,5.8,8.53,10.31508119
21/02/2020 02:00,9.85736,8.20692,12.82657718,4.84736,-0.70308,4.898083345,5.01,8.91,10.22194698
21/02/2020 02:30,10.791,7.99496,13.4300062,6.601,-1.33504,6.734651647,4.19,9.33,10.22765858
21/02/2020 03:00,9.76656,8.1942,12.74874927,5.02656,-0.6958,5.07448944,4.74,8.89,10.07470595
21/02/2020 03:30,10.01924,8.10572,12.88750817,5.46924,-0.78428,5.525186087,4.55,8.89,9.986721184
21/02/2020 04:00,9.87384,8.27756,12.88451458,5.66384,-0.83244,5.724686882,4.21,9.11,10.03574611
21/02/2020 04:30,9.69276,8.26648,12.73908505,5.35276,-0.72352,5.401436921,4.34,8.99,9.982770157
21/02/2020 05:00,9.71892,8.24544,12.74537904,5.14892,-0.71456,5.198266361,4.57,8.96,10.05815589
21/02/2020 05:30,9.97136,8.3698,13.01850884,5.14136,-0.6902,5.187480958,4.83,9.06,10.26705898
21/02/2020 06:00,10.70124,8.39012,13.59818558,5.93124,-0.85988,5.993246328,4.77,9.25,10.40746847
21/02/2020 06:30,11.67916,8.36568,14.36618878,6.29916,-0.96432,6.372544999,5.38,9.33,10.77001857
21/02/2020 07:00,12.29096,9.72904,15.67551967,6.21096,-0.96096,6.284860241,6.08,10.69,12.29806895
21/02/2020 07:30,12.97444,9.31284,15.97075709,6.40444,-1.00716,6.483149156,6.57,10.32,12.23385875
21/02/2020 08:00,13.17556,7.88684,15.35570339,6.47556,-1.06316,6.562254681,6.7,8.95,11.18000447
21/02/2020 08:30,14.51128,10.29644,17.79308641,6.67128,-1.11356,6.763578395,7.84,11.41,13.8439048
21/02/2020 09:00,15.66796,12.40792,19.98603135,6.63796,-1.10208,6.72882555,9.03,13.51,16.24995385
21/02/2020 09:30,16.15496,12.364,20.34333376,6.85496,-1.246,6.967280144,9.3,13.61,16.48399527
21/02/2020 10:00,16.32996,12.29808,20.44285609,6.88996,-1.22192,6.997473636,9.44,13.52,16.48951182
21/02/2020 10:30,16.62508,12.35228,20.7116418,6.97508,-1.21772,7.080577872,9.65,13.57,16.65134829
21/02/2020 11:00,16.12324,12.74412,20.55167786,7.16324,-1.26588,7.274232569,8.96,14.01,16.63014432
21/02/2020 11:30,16.95,12.45572,21.03443512,7.14,-1.27428,7.252819419,9.81,13.73,16.8745074
21/02/2020 12:00,17.26876,12.01516,21.03744618,7.29876,-1.34484,7.421623284,9.97,13.36,16.67004799
21/02/2020 12:30,17.2568,11.84488,20.93079856,7.3668,-1.34512,7.488597336,9.89,13.19,16.48600012
21/02/2020 13:00,17.10188,11.83876,20.79977254,7.27188,-1.31124,7.389153475,9.83,13.15,16.41802059
21/02/2020 13:30,16.2434,8.68288,18.41848117,7.3234,-1.31712,7.44089999,8.92,10,13.4002388
21/02/2020 14:00,16.22268,8.2516,18.20066617,7.37268,-1.3384,7.493178561,8.85,9.59,13.04954405
21/02/2020 14:30,16.12192,8.28636,18.12677761,7.31192,-1.33364,7.432547998,8.81,9.62,13.04455825
21/02/2020 15:00,16.144,10.08112,19.03306902,7.014,-1.18888,7.114044676,9.13,11.27,14.50413045
21/02/2020 15:30,16.45072,10.49048,19.51092922,7.02072,-1.19952,7.122454461,9.43,11.69,15.01935418
21/02/2020 16:00,16.40312,10.49156,19.47139381,6.97312,-1.23844,7.0822409,9.43,11.73,15.0505083
21/02/2020 16:30,16.7248,10.80924,19.91377926,6.8348,-1.18076,6.936042475,9.89,11.99,15.54259309
21/02/2020 17:00,16.88352,10.3942,19.82656403,6.81352,-1.1858,6.91593641,10.07,11.58,15.34605161
21/02/2020 17:30,18.46336,12.02952,22.0364474,6.79336,-1.18048,6.895163023,11.67,13.21,17.62648575
21/02/2020 18:00,20.46072,15.5344,25.6896603,6.67072,-1.1256,6.765018897,13.79,16.66,21.62682825
21/02/2020 18:30,21.07552,15.45104,26.13258847,6.71552,-1.12896,6.809754735,14.36,16.58,21.93412866
21/02/2020 19:00,19.96924,13.9158,24.33968027,6.51924,-1.0542,6.603925183,13.45,14.97,20.12469627
21/02/2020 19:30,19.20116,13.08024,23.2331062,6.90116,-1.22976,7.009872966,12.3,14.31,18.86971383
21/02/2020 20:00,18.95128,12.96072,22.95933964,6.88128,-1.23928,6.991983221,12.07,14.2,18.63665474
21/02/2020 20:30,18.63084,12.329,22.34082452,7.00084,-1.281,7.117072552,11.63,13.61,17.90220657
21/02/2020 21:00,17.01856,12.41328,21.06468383,6.95856,-1.26672,7.072915724,10.06,13.68,16.98075381
21/02/2020 21:30,15.60264,11.34948,19.29386097,6.91264,-1.29052,7.032071789,8.69,12.64,15.33902539
21/02/2020 22:00,14.56276,8.72704,16.97749116,6.96276,-1.28296,7.079972682,7.6,10.01,12.56821785
21/02/2020 22:30,13.6054,8.56236,16.07547567,6.9454,-1.27764,7.061936358,6.66,9.84,11.88196953
21/02/2020 23:00,12.8316,8.68196,15.49278503,6.7816,-1.25804,6.897301153,6.05,9.94,11.63641268
21/02/2020 23:30,12.29332,8.60076,15.00329261,6.75332,-1.26924,6.871557407,5.54,9.87,11.31850255
22/02/2020 00:00,11.5504,8.28892,14.21681873,6.8404,-1.29108,6.961175168,4.71,9.58,10.67522833
22/02/2020 00:30,10.74136,4.28724,11.56534658,6.82136,-1.29276,6.942779031,3.92,5.58,6.819296151
22/02/2020 01:00,10.74632,4.25208,11.55697096,6.88632,-1.27792,7.003890538,3.86,5.53,6.743923191
22/02/2020 01:30,10.58668,4.22016,11.39682166,6.96668,-1.30984,7.088745379,3.62,5.53,6.609485608
22/02/2020 02:00,10.40484,4.14556,11.20028407,7.01484,-1.29444,7.133270999,3.39,5.44,6.40981279
22/02/2020 02:30,10.15348,4.39012,11.06193065,6.98348,-1.27988,7.099794766,3.17,5.67,6.495983374
22/02/2020 03:00,9.83296,4.438,10.7880928,6.95296,-1.302,7.073814866,2.88,5.74,6.42199346
22/02/2020 03:30,9.39564,4.60768,10.46464362,6.83564,-1.27232,6.953040514,2.56,5.88,6.413111569
22/02/2020 04:00,9.15132,4.85656,10.36015602,6.78132,-1.27344,6.899851475,2.37,6.13,6.572199023
22/02/2020 04:30,11.0388,4.40868,11.88661284,8.5288,-1.88132,8.733830453,2.51,6.29,6.772311275
22/02/2020 05:00,10.03312,4.63908,11.05371251,7.25312,-1.41092,7.389076057,2.78,6.05,6.658145387
22/02/2020 05:30,10.81324,4.3704,11.66304229,8.77324,-2.0496,9.009472807,2.04,6.42,6.73631947
22/02/2020 06:00,11.63552,4.25456,12.38897116,10.00552,-2.43544,10.29765985,1.63,6.69,6.88570984
22/02/2020 06:30,10.48848,4.51532,11.41912113,7.85848,-1.60468,8.020642481,2.63,6.12,6.661178574
22/02/2020 07:00,13.0632,5.71696,14.25941184,11.3932,-2.90304,11.75723809,1.67,8.62,8.780279039
22/02/2020 07:30,12.02316,10.76372,16.13734937,6.94316,-1.31628,7.066828413,5.08,12.08,13.10468618
22/02/2020 08:00,13.2942,10.59364,16.99885179,8.8242,-2.02636,9.053874336,4.47,12.62,13.38825231
22/02/2020 08:30,13.96988,10.77096,17.64004327,8.34988,-1.90904,8.56533302,5.62,12.68,13.8696359
22/02/2020 09:00,14.91836,10.8216,18.42998892,7.10836,-1.3384,7.233263195,7.81,12.16,14.4520483
22/02/2020 09:30,16.48436,11.41968,20.05350882,7.44436,-1.37032,7.569430144,9.04,12.79,15.66223803
22/02/2020 10:00,16.91276,11.45084,20.42457313,7.80276,-1.39916,7.927213402,9.11,12.85,15.75165388
22/02/2020 10:30,15.72732,11.67144,19.58497143,7.95732,-1.42856,8.084536181,7.77,13.1,15.23098487
22/02/2020 11:00,15.92948,11.89156,19.87856967,8.08948,-1.44844,8.218130268,7.84,13.34,15.47324142
22/02/2020 11:30,15.9738,11.7216,19.81308136,7.7938,-1.4084,7.920032134,8.18,13.13,15.46962508
22/02/2020 12:00,16.17932,11.79816,20.02415978,7.92932,-1.42184,8.055789511,8.25,13.22,15.58303244
22/02/2020 12:30,16.16096,11.75168,19.98195713,7.75096,-1.39832,7.876082766,8.41,13.15,15.60931132
22/02/2020 13:00,16.9694,11.73228,20.6302431,7.3794,-1.35772,7.503262488,9.59,13.09,16.22702068
22/02/2020 13:30,15.96988,11.72444,19.81160166,7.29988,-1.36556,7.426506724,8.67,13.09,15.70085985
22/02/2020 14:00,17.34844,11.60908,20.87436487,7.04844,-1.34092,7.174856994,10.3,12.95,16.5466764
22/02/2020 14:30,17.45148,11.567,20.93680117,7.01148,-1.323,7.13520713,10.44,12.89,16.58751639
22/02/2020 15:00,17.28516,11.681,20.86198737,6.84516,-1.309,6.969196254,10.44,12.99,16.66534428
22/02/2020 15:30,17.03216,10.19772,19.85164899,6.78216,-1.30228,6.906057302,10.25,11.5,15.4049505
22/02/2020 16:00,15.05604,9.2976,17.69547135,6.81604,-1.2824,6.935629102,8.24,10.58,13.41021998
22/02/2020 16:30,16.32216,9.27716,18.77441357,6.57216,-1.23284,6.686791572,9.75,10.51,14.33605943
22/02/2020 17:00,16.99816,9.1492,19.304023,6.48816,-1.2208,6.602012786,10.51,10.37,14.76472147
22/02/2020 17:30,17.90008,8.57968,19.85003206,6.45008,-1.16032,6.553615377,11.45,9.74,15.03230189
22/02/2020 18:00,15.70304,10.62544,18.96010128,9.34304,-0.99456,9.39582599,6.36,11.62,13.24665996
22/02/2020 18:30,15.69308,10.79704,19.04859136,9.59308,-1.07296,9.65289734,6.1,11.87,13.34566971
22/02/2020 19:00,15.672,10.89972,19.08966946,9.632,-1.05028,9.689092428,6.04,11.95,13.38970127
22/02/2020 19:30,17.6806,11.20272,20.93094723,6.4806,-1.05728,6.566278806,11.2,12.26,16.60564964
22/02/2020 20:00,15.76876,11.69028,19.62947881,6.17876,-1.04972,6.267295048,9.59,12.74,15.94602458
22/02/2020 20:30,15.26424,11.84736,19.3224471,5.92424,-0.96264,6.001940965,9.34,12.81,15.85344442
22/02/2020 21:00,14.38544,11.5454,18.44551829,5.16544,-0.7546,5.220267383,9.22,12.3,15.37200052
22/02/2020 21:30,13.61536,11.0434,17.53096436,4.31536,-0.5166,4.34617159,9.3,11.56,14.83656294
22/02/2020 22:00,13.26424,11.02236,17.24623097,4.80424,-0.64764,4.847696313,8.46,11.67,14.41389954
22/02/2020 22:30,12.89084,11.1924,17.07171853,5.60084,-0.8176,5.660201274,7.29,12.01,14.04934874
22/02/2020 23:00,12.237,8.58236,14.94660738,6.097,-0.92764,6.167165067,6.14,9.51,11.31988074
22/02/2020 23:30,11.2094,5.393,12.4392563,5.9094,-0.847,5.96979207,5.3,6.24,8.187038537
23/02/2020 00:00,10.66896,4.48416,11.573003,5.74896,-0.80584,5.805163149,4.92,5.29,7.224299274
23/02/2020 00:30,10.3626,4.36944,11.24613199,5.4026,-0.70056,5.447831777,4.96,5.07,7.092707523
23/02/2020 01:00,10.07912,4.25972,10.94229749,5.34912,-0.84028,5.414716544,4.73,5.1,6.955781768
23/02/2020 01:30,10.53096,3.96164,11.2514759,6.77096,-1.71836,6.985603797,3.76,5.68,6.811754546
23/02/2020 02:00,8.89552,6.78812,11.18967601,3.07552,-0.20188,3.082138674,5.82,6.99,9.095740761
23/02/2020 02:30,10.04304,6.45796,11.94018006,6.12304,-0.99204,6.202883378,3.92,7.45,8.418366825
23/02/2020 03:00,11.57244,6.12168,13.09184225,9.30244,-2.23832,9.567939505,2.27,8.36,8.662707429
23/02/2020 03:30,9.8396,6.57272,11.83293608,6.6696,-1.26728,6.788929427,3.17,7.84,8.456624622
23/02/2020 04:00,11.74728,6.27004,13.3158548,10.43728,-2.61996,10.7610875,1.31,8.89,8.986000223
23/02/2020 04:30,11.89568,6.1732,13.4020745,10.72568,-2.8868,11.10737708,1.17,9.06,9.135233987
23/02/2020 05:00,10.63344,6.446,12.43466776,9.46344,-2.464,9.778956623,1.17,8.91,8.98648986
23/02/2020 05:30,8.6568,6.9982,11.13171099,6.2468,-1.2418,6.369032696,2.41,8.24,8.585202386
23/02/2020 06:00,9.19664,6.772,11.42095317,6.22664,-1.218,6.344648902,2.97,7.99,8.524142186
23/02/2020 06:30,8.40532,6.27424,10.488827,11.83532,-2.19576,12.03728215,-3.43,8.47,9.138150798
23/02/2020 07:00,7.61756,6.38328,9.938484991,11.27756,-1.82672,11.42454662,-3.66,8.21,8.988865334
23/02/2020 07:30,7.96508,6.68012,10.39550396,8.65508,-1.20988,8.739234487,-0.69,7.89,7.920113636
23/02/2020 08:00,10.32044,6.7694,12.34245754,6.32044,-1.2306,6.439125574,4,8,8.94427191
23/02/2020 08:30,11.59968,7.19624,13.6505841,6.32968,-1.24376,6.450719947,5.27,8.44,9.950201003
23/02/2020 09:00,13.23208,10.87872,17.12992965,6.35208,-1.28128,6.480015337,6.88,12.16,13.97139936
23/02/2020 09:30,14.48132,12.56872,19.17501894,6.29132,-1.28128,6.420466165,8.19,13.85,16.09032629
23/02/2020 10:00,14.40768,9.86748,17.46277196,6.21768,-1.26252,6.344564708,8.19,11.13,13.81857446
23/02/2020 10:30,14.9902,9.88688,17.9570736,6.3602,-1.16312,6.465678014,8.63,11.05,14.02067759
23/02/2020 11:00,15.94816,9.91984,18.78156098,7.04816,-1.21016,7.151296848,8.9,11.13,14.25085611
23/02/2020 11:30,16.25492,9.8462,19.00447523,7.79492,-1.2838,7.899931661,8.46,11.13,13.9802897
23/02/2020 12:00,16.82548,9.83892,19.49105241,8.14548,-1.36108,8.258412874,8.68,11.2,14.16977064
23/02/2020 12:30,16.27248,9.88716,19.04073366,7.03248,-1.09284,7.116886554,9.24,10.98,14.35054006
23/02/2020 13:00,15.47144,10.05564,18.45213677,5.57144,-0.79436,5.627783887,9.9,10.85,14.6878351
23/02/2020 13:30,14.65772,10.40644,17.9761717,4.64772,-0.69356,4.699183618,10.01,11.1,14.94690938
23/02/2020 14:00,13.89312,9.06304,16.58787139,3.33312,-0.38696,3.355506963,10.56,9.45,14.17095974
23/02/2020 14:30,12.53756,7.61868,14.67087917,3.29756,-0.34132,3.315177415,9.24,7.96,12.19586815
23/02/2020 15:00,11.42912,7.7682,13.81917925,1.91912,-0.1918,1.928680589,9.51,7.96,12.40168134
23/02/2020 15:30,10.57932,4.91576,11.66562077,1.20932,-0.11424,1.214703931,9.37,5.03,10.63474494
23/02/2020 16:00,11.46028,4.18912,12.20191559,0.84028,-0.11088,0.84756407,10.62,4.3,11.45750409
23/02/2020 16:30,11.70808,4.2286,12.4483009,0.45808,-0.0714,0.463611094,11.25,4.3,12.04377433
23/02/2020 17:00,11.8268,4.25016,12.56730115,0.3668,-0.04984,0.37017059,11.46,4.3,12.2401634
23/02/2020 17:30,14.28464,8.41972,16.58139393,4.08464,-1.40028,4.317993516,10.2,9.82,14.15882764
23/02/2020 18:00,12.30136,10.10884,15.92206343,4.58136,-0.46116,4.6045117,7.72,10.57,13.08905268
23/02/2020 18:30,14.52552,9.28972,17.24208888,6.85552,-1.19028,6.958083138,7.67,10.48,12.98688954
23/02/2020 19:00,12.60016,10.02228,16.10000399,3.31016,0.11228,3.312063711,9.29,9.91,13.58352679
23/02/2020 19:30,12.36016,9.92228,15.85008504,3.31016,0.11228,3.312063711,9.05,9.81,13.34685731
23/02/2020 20:00,12.01016,9.85256,15.53437742,3.31016,0.11256,3.312073215,8.7,9.74,13.05977029
23/02/2020 20:30,13.2856,10.13132,16.70780693,0.2156,0.13132,0.252444652,13.07,10,16.45675849
23/02/2020 21:00,12.73392,10.06312,16.23019109,0.00392,0.11312,0.1131879,12.73,9.95,16.15720892
23/02/2020 21:30,11.52392,10.06144,15.29814718,0.00392,0.11144,0.111508923,11.52,9.95,15.22211877
23/02/2020 22:00,9.35392,7.53452,12.01102872,0.00392,0.11452,0.114587071,9.35,7.42,11.93645257
23/02/2020 22:30,8.87924,7.49152,11.61739105,0.00924,0.12152,0.121870784,8.87,7.37,11.53229379
23/02/2020 23:00,8.52972,8.21764,11.84422773,0.06972,0.08764,0.1119895,8.46,8.13,11.73322206
23/02/2020 23:30,7.812,8.15744,11.29474087,0.112,0.02744,0.115312417,7.7,8.13,11.19762921
24/02/2020 00:00,7.31736,8.15996,10.96032411,0.22736,0.02996,0.22932547,7.09,8.13,10.78726101
24/02/2020 00:30,7.3526,8.0074,10.87102486,0.5726,-0.0126,0.572738614,6.78,8.02,10.50184746
24/02/2020 01:00,7.39216,7.85624,10.78723952,0.69216,-0.05376,0.694244628,6.7,7.91,10.36619988
24/02/2020 01:30,7.4024,7.83804,10.78102021,0.9324,-0.07196,0.935172712,6.47,7.91,10.21905084
24/02/2020 02:00,7.30748,7.87696,10.74456899,0.83748,-0.03304,0.838131488,6.47,7.91,10.21905084
24/02/2020 02:30,7.06932,8.17624,10.80861628,0.78932,0.01624,0.789487049,6.28,8.16,10.29679562
24/02/2020 03:00,6.84368,8.21264,10.69034198,0.60368,-0.01736,0.603929559,6.24,8.23,10.32814117
24/02/2020 03:30,6.9272,8.1602,10.70396954,0.6272,-0.0098,0.627276558,6.3,8.17,10.31692299
