Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/02/2020 04:00,7.61432,8.02016,11.05897082,1.17432,-0.04984,1.175377168,6.44,8.07,10.32465496
24/02/2020 04:30,9.87116,7.97988,12.69323775,5.01116,-0.75012,5.066991668,4.86,8.73,9.99162149
24/02/2020 05:00,10.4974,7.922,13.1511783,6.8474,-1.288,6.967483818,3.65,9.21,9.906896588
24/02/2020 05:30,10.7104,7.87964,13.29666856,6.7704,-1.27036,6.888550696,3.94,9.15,9.962233685
24/02/2020 06:00,11.20392,7.88956,13.70302815,6.65392,-1.21044,6.763121791,4.55,9.1,10.1741093
24/02/2020 06:30,12.63048,8.15684,15.0353937,6.71048,-1.27316,6.830188739,5.92,9.43,11.13423998
24/02/2020 07:00,14.234,8.23328,16.44365092,6.664,-1.26672,6.783323342,7.57,9.5,12.14721779
24/02/2020 07:30,15.62816,9.99604,18.55155521,6.69816,-1.23396,6.810874002,8.93,11.23,14.34774547
24/02/2020 08:00,17.05428,11.57388,20.61075361,6.80428,-1.29612,6.926626406,10.25,12.87,16.45294503
24/02/2020 08:30,15.94104,12.27108,20.11706143,6.71104,-1.29892,6.835587103,9.23,13.57,16.41151425
24/02/2020 09:00,16.0878,12.3324,20.27080163,6.6878,-1.3076,6.814432229,9.4,13.64,16.56531316
24/02/2020 09:30,17.19968,12.40268,21.20508107,6.53968,-1.23732,6.655702464,10.66,13.64,17.3114182
24/02/2020 10:00,18.06664,12.27428,21.84173598,6.57664,-1.24572,6.69357991,11.49,13.52,17.74289999
24/02/2020 10:30,16.19824,12.46808,20.44103711,6.63824,-1.29192,6.762786969,9.56,13.76,16.75503506
24/02/2020 11:00,18.08168,12.01468,21.70943774,10.36168,-2.80532,10.7347209,7.72,14.82,16.71020048
24/02/2020 11:30,20.10272,11.68016,23.24963417,11.12272,-3.05984,11.53592307,8.98,14.74,17.26001159
24/02/2020 12:00,18.9232,12.11944,22.47150026,7.0532,-1.40056,7.190910829,11.87,13.52,17.99131179
24/02/2020 12:30,18.9188,12.23172,22.52855893,6.8488,-1.28828,6.96891145,12.07,13.52,18.12388755
24/02/2020 13:00,17.66788,12.47372,21.62747499,6.90788,-1.31628,7.032168878,10.76,13.79,17.49118921
24/02/2020 13:30,16.34676,10.80752,19.59640403,6.83676,-1.29248,6.95785828,9.51,12.1,15.38993502
24/02/2020 14:00,15.09304,10.87556,18.60316268,8.43304,-1.22444,8.521468005,6.66,12.1,13.81179206
24/02/2020 14:30,13.93892,11.00088,17.75705076,9.83892,-1.21912,9.914161606,4.1,12.22,12.88946857
24/02/2020 15:00,13.64168,11.02072,17.53715206,9.87168,-1.23928,9.949164836,3.77,12.26,12.82655449
24/02/2020 15:30,13.54212,11.08176,17.49841189,8.42212,-1.17824,8.50413751,5.12,12.26,13.28615821
24/02/2020 16:00,14.58316,11.22528,18.40313741,5.82316,-1.08472,5.923327601,8.76,12.31,15.10872926
24/02/2020 16:30,14.60228,11.19048,18.39710368,5.50228,-0.98952,5.590548723,9.1,12.18,15.20402578
24/02/2020 17:00,16.22944,11.03712,19.62683725,4.68944,-0.78288,4.754339976,11.54,11.82,16.51920095
24/02/2020 17:30,17.22132,10.60764,20.22611898,4.12132,-0.61236,4.16656493,13.1,11.22,17.24814193
24/02/2020 18:00,18.03676,10.44344,20.84202846,5.43676,-1.10656,5.548228035,12.6,11.55,17.09276163
24/02/2020 18:30,18.45404,10.27572,21.12207409,5.51404,-1.20428,5.64401696,12.94,11.48,17.29838143
24/02/2020 19:00,17.20352,10.71692,20.2685341,3.03352,-0.35308,3.053998867,14.17,11.07,17.98148492
24/02/2020 19:30,16.73052,10.58168,19.79601604,2.97052,-0.34832,2.990872096,13.76,10.93,17.57277724
24/02/2020 20:00,16.48884,10.764,19.69125543,3.31884,-0.406,3.343581156,13.17,11.17,17.26898376
24/02/2020 20:30,15.5562,11.635,19.42597703,3.2662,-0.385,3.288812467,12.29,12.02,17.19082604
24/02/2020 21:00,14.17916,12.29996,18.7706578,3.28916,-0.39004,3.312205414,10.89,12.69,16.72208719
24/02/2020 21:30,13.2702,12.18152,18.01354039,4.0502,-0.50848,4.081993624,9.22,12.69,15.68580569
24/02/2020 22:00,12.411,11.64292,17.01735899,3.591,-0.43708,3.61750189,8.82,12.08,14.95723236
24/02/2020 22:30,11.60084,10.4738,15.62945857,2.87084,-0.3262,2.88931285,8.73,10.8,13.88714874
24/02/2020 23:00,10.4828,12.21736,16.09822913,2.1028,-0.19264,2.111605553,8.38,12.41,14.97439481
24/02/2020 23:30,9.45264,12.71088,15.84041898,2.29264,-0.23912,2.305076256,7.16,12.95,14.79757075
25/02/2020 00:00,9.4154,12.47492,15.62924778,2.6754,-0.25508,2.687532505,6.74,12.73,14.40418342
25/02/2020 00:30,9.39984,12.1586,15.36842692,2.84984,-0.2814,2.863699353,6.55,12.44,14.05902201
25/02/2020 01:00,9.19936,12.20424,15.28305265,2.57936,-0.23576,2.590112119,6.62,12.44,14.09177065
25/02/2020 01:30,8.16476,12.32212,14.78167606,1.54476,-0.11788,1.549251158,6.62,12.44,14.09177065
25/02/2020 02:00,7.98128,12.0144,14.42382189,1.42128,-0.0756,1.423289218,6.56,12.09,13.75506089
25/02/2020 02:30,7.5842,8.58112,11.45232335,1.4742,-0.06888,1.475808285,6.11,8.65,10.59030689
25/02/2020 03:00,7.39544,6.99208,10.17751028,2.43544,-0.15792,2.440554593,4.96,7.15,8.701959549
25/02/2020 03:30,9.19456,7.1058,11.6203411,6.17456,-1.3342,6.317062675,3.02,8.44,8.964039268
25/02/2020 04:00,7.83684,7.31628,10.72119463,3.13684,-0.29372,3.150561319,4.7,7.61,8.944389303
25/02/2020 04:30,8.73552,7.02856,11.21204555,4.96552,-1.16144,5.099542307,3.77,8.19,9.01604126
25/02/2020 05:00,7.60432,7.39992,10.61058428,2.78432,-0.29008,2.799389982,4.82,7.69,9.075709339
25/02/2020 05:30,8.18304,7.57232,11.14908848,3.60304,-0.40768,3.626030919,4.58,7.98,9.200912998
25/02/2020 06:00,8.77736,7.48604,11.53615375,3.58736,-0.46396,3.617237987,5.19,7.95,9.494135032
25/02/2020 06:30,10.93124,7.4992,13.25631957,3.69124,-0.4508,3.718665537,7.24,7.95,10.75267874
25/02/2020 07:00,11.6436,7.4072,13.80000119,2.5536,-0.2128,2.562451326,9.09,7.62,11.86138693
25/02/2020 07:30,12.94152,11.14752,17.08069501,2.01152,-0.17248,2.018901201,10.93,11.32,15.73554257
25/02/2020 08:00,13.66268,12.91252,18.79898927,1.63268,-0.13748,1.638458035,12.03,13.05,17.74889856
25/02/2020 08:30,14.05392,12.95816,19.11613397,1.12392,-0.09184,1.127666064,12.93,13.05,18.37083014
25/02/2020 09:00,12.64812,11.77928,17.28370264,3.64812,-0.09072,3.64924782,9,11.87,14.89620421
25/02/2020 09:30,12.07676,10.20264,15.80955392,2.07676,-0.08736,2.07859661,10,10.29,14.34866196
25/02/2020 10:00,11.8388,10.23576,15.6501747,2.5088,-0.25424,2.521649345,9.33,10.49,14.03883898
25/02/2020 10:30,12.17,10.07748,15.8007754,1.89,-0.14252,1.895365915,10.28,10.22,14.4957511
25/02/2020 11:00,12.32024,10.34504,16.08751585,3.95024,-0.41496,3.971975309,8.37,10.76,13.63211282
25/02/2020 11:30,13.39148,10.08228,16.76258055,4.56148,-0.51772,4.590766144,8.83,10.6,13.79597405
25/02/2020 12:00,17.31784,9.88204,19.93896429,9.03784,-1.87796,9.230887586,8.28,11.76,14.38248935
25/02/2020 12:30,14.57036,10.3864,17.89337015,6.17036,-0.8736,6.231895337,8.4,11.26,14.04804613
25/02/2020 13:00,14.75128,10.46168,18.0844411,4.71128,-0.76832,4.77351808,10.04,11.23,15.06368149
25/02/2020 13:30,14.26944,10.18816,17.53326901,3.35944,-0.51184,3.398207954,10.91,10.7,15.28129903
25/02/2020 14:00,13.1946,10.1742,16.66168703,1.4546,-0.1358,1.460925323,11.74,10.31,15.62445839
25/02/2020 14:30,13.87176,10.15544,17.19182035,2.04176,-0.15456,2.047601693,11.83,10.31,15.69219551
25/02/2020 15:00,12.43168,9.8228,15.84405464,4.48168,-0.1372,4.483779596,7.95,9.96,12.74378672
25/02/2020 15:30,12.56156,9.59184,15.80494177,6.95156,-0.46816,6.967306525,5.61,10.06,11.51849383
25/02/2020 16:00,14.97548,9.55536,17.76428738,9.40548,-1.14464,9.474874921,5.57,10.7,12.06295569
25/02/2020 16:30,15.98088,9.6404,18.66348943,10.61088,-1.4896,10.71492802,5.37,11.13,12.35774251
25/02/2020 17:00,12.06692,8.65012,14.8470581,13.08692,-0.01988,13.0869351,-1.02,8.67,8.729793812
25/02/2020 17:30,12.3214,6.58612,13.97118014,14.0014,-0.24388,14.00352382,-1.68,6.83,7.033583724
25/02/2020 18:00,11.80816,6.24744,13.35901004,11.94816,0.23744,11.95051903,-0.14,6.01,6.011630394
25/02/2020 18:30,12.96656,6.11528,14.3362592,12.30656,0.03528,12.30661057,0.66,6.08,6.115717456
25/02/2020 19:00,14.01244,5.7176,15.13404852,14.62244,-0.9324,14.65213709,-0.61,6.65,6.677918837
25/02/2020 19:30,11.89116,6.11784,13.37264568,10.33116,0.56784,10.34675356,1.56,5.55,5.765075888
25/02/2020 20:00,14.48012,6.81464,16.00353691,6.70012,-0.18536,6.702683518,7.78,7,10.46558168
25/02/2020 20:30,14.16228,7.26848,15.91857331,6.27228,-0.47152,6.289978339,7.89,7.74,11.05258793
25/02/2020 21:00,12.84776,6.44728,14.37471239,7.20776,-0.69272,7.24097129,5.64,7.14,9.098857071
25/02/2020 21:30,13.78916,9.0602,16.49933809,4.68916,-0.6398,4.732606633,9.1,9.7,13.30037593
25/02/2020 22:00,13.9308,12.07444,18.43527298,5.2108,-0.80556,5.272699835,8.72,12.88,15.55418915
25/02/2020 22:30,13.85404,12.45124,18.62707175,5.58404,-0.85876,5.649687731,8.27,13.31,15.67000319
25/02/2020 23:00,11.9156,8.21124,14.47086679,5.1856,-0.71876,5.235175575,6.73,8.93,11.18203023
25/02/2020 23:30,10.52488,7.28904,12.80246863,4.67488,-0.61096,4.714634147,5.85,7.9,9.830183111
26/02/2020 00:00,10.4284,9.48356,14.09572406,4.4184,-0.56644,4.454560902,6.01,10.05,11.70993595
26/02/2020 00:30,9.68568,9.64656,13.66998599,4.35568,-0.64344,4.402949386,5.33,10.29,11.58848566
26/02/2020 01:00,9.75372,9.46516,13.59133208,4.42372,-0.57484,4.460912425,5.33,10.04,11.36707966
26/02/2020 01:30,9.92056,9.51828,13.74827861,4.97056,-0.67172,5.015742664,4.95,10.19,11.32866276
26/02/2020 02:00,9.87048,9.47692,13.68350789,4.89048,-0.63308,4.931286335,4.98,10.11,11.26998225
26/02/2020 02:30,9.66744,9.36092,13.45682798,4.29744,-0.54908,4.332375722,5.37,9.91,11.27142404
26/02/2020 03:00,9.99432,9.32564,13.66945477,5.09432,-0.72436,5.145560579,4.9,10.05,11.18089889
26/02/2020 03:30,10.10852,7.86612,12.80851359,5.86852,-0.94388,5.943941154,4.24,8.81,9.777203077
26/02/2020 04:00,9.4498,5.65612,11.0131927,5.4698,-0.80388,5.52855633,3.98,6.46,7.587621498
26/02/2020 04:30,8.98856,5.69556,10.64112845,4.50856,-0.59444,4.547578717,4.48,6.29,7.722337729
26/02/2020 05:00,8.96828,5.72072,10.63751303,4.01828,-0.46928,4.045589929,4.95,6.19,7.92581857
26/02/2020 05:30,9.70896,7.62848,12.34737265,3.99896,-0.40152,4.01906698,5.71,8.03,9.853172078
26/02/2020 06:00,10.91596,11.01608,15.5084558,4.56596,-0.56392,4.600651746,6.35,11.58,13.20677478
26/02/2020 06:30,12.93664,10.64776,16.75504245,5.10664,-0.70224,5.154698159,7.83,11.35,13.78881431
26/02/2020 07:00,13.9972,10.89628,17.73839129,4.5472,-0.57372,4.583250209,9.45,11.47,14.86147368
26/02/2020 07:30,13.77216,10.47304,17.30193509,4.26216,-0.52696,4.294612288,9.51,11,14.54098002
26/02/2020 08:00,12.77128,9.19904,15.73937514,6.04128,-0.19096,6.044297292,6.73,9.39,11.55270531
26/02/2020 08:30,12.2846,8.3026,14.8271563,8.1046,0.5026,8.120169205,4.18,7.8,8.84942936
26/02/2020 09:00,12.3952,8.1368,14.82728894,6.9552,0.1568,6.956967247,5.44,7.98,9.657846551
26/02/2020 09:30,14.75208,9.15772,17.36340116,5.16208,-0.60228,5.197096413,9.59,9.76,13.68304425
26/02/2020 10:00,16.0738,9.01988,18.43163806,6.2538,-0.82012,6.307345817,9.82,9.84,13.90172651
26/02/2020 10:30,16.03952,9.07104,18.42688168,6.37952,-0.84896,6.435760135,9.66,9.92,13.84637137
26/02/2020 11:00,15.92468,9.04668,18.31496252,6.50468,-0.87332,6.563044242,9.42,9.92,13.68001462
26/02/2020 11:30,14.24016,9.1916,16.94897246,6.67016,-0.8484,6.723898942,7.57,10.04,12.57404072
26/02/2020 12:00,13.93668,9.38256,16.80069884,6.19668,-0.65744,6.231458126,7.74,10.04,12.67711324
26/02/2020 12:30,13.69728,9.26628,16.53721332,5.04728,-0.57372,5.079782479,8.65,9.84,13.10145412
26/02/2020 13:00,14.00852,9.23156,16.77677957,5.02852,-0.60844,5.065196208,8.98,9.84,13.32163654
26/02/2020 13:30,13.11336,9.1714,16.00233697,4.13336,-0.4886,4.162138255,8.98,9.66,13.18923804
26/02/2020 14:00,12.75476,9.44908,15.87353192,3.50476,-0.43092,3.531152036,9.25,9.88,13.53428609
26/02/2020 14:30,12.2866,9.49892,15.53029365,3.3866,-0.38108,3.407973229,8.9,9.88,13.29753361
26/02/2020 15:00,12.66928,9.5142,15.84394703,3.61928,-0.4158,3.643086241,9.05,9.93,13.43530424
26/02/2020 15:30,12.67696,9.7182,15.97337554,3.46696,-0.4718,3.498915101,9.21,10.19,13.73536312
26/02/2020 16:00,12.70208,9.86064,16.0802692,2.99208,-0.40936,3.019953367,9.71,10.27,14.13354167
26/02/2020 16:30,12.3544,9.91952,15.84386558,1.3944,-0.13048,1.400491482,10.96,10.05,14.8702421
26/02/2020 17:00,14.27716,9.91844,17.3842673,2.12716,-0.30156,2.148429217,12.15,10.22,15.87674085
26/02/2020 17:30,10.8766,7.07684,12.97621254,7.2366,0.61684,7.262841809,3.64,6.46,7.414930883
26/02/2020 18:00,9.48136,5.74612,11.08666237,11.02136,-0.10388,11.02184954,-1.54,5.85,6.049305745
26/02/2020 18:30,12.02024,5.08488,13.05152,13.61024,-1.20512,13.66348956,-1.59,6.29,6.487850183
26/02/2020 19:00,10.8824,5.1194,12.02642449,12.8324,-0.9506,12.86756116,-1.95,6.07,6.37553135
26/02/2020 19:30,9.34976,6.0096,11.11455371,8.64976,0.7896,8.685724853,0.7,5.22,5.266725738
26/02/2020 20:00,11.88316,6.79124,13.6868708,3.37316,0.12124,3.375338135,8.51,6.67,10.81244653
26/02/2020 20:30,11.79272,7.44932,13.94849861,0.48272,-0.05068,0.485373115,11.31,7.5,13.57078111
26/02/2020 21:00,11.77968,11.2576,16.29399947,0.16968,-0.0224,0.171152162,11.61,11.28,16.18735618
26/02/2020 21:30,11.54212,12.80936,17.24239652,0.30212,-0.01064,0.302307301,11.24,12.82,17.04963343
26/02/2020 22:00,10.70136,12.75356,16.64849538,0.24136,-0.00644,0.241445901,10.46,12.76,16.49936968
26/02/2020 22:30,10.02616,12.73624,16.20912378,0.21616,0.01624,0.216769193,9.81,12.72,16.06345231
26/02/2020 23:00,9.10868,12.6444,15.58361007,0.42868,-0.0756,0.43529519,8.68,12.72,15.39937661
26/02/2020 23:30,8.08888,10.85884,13.54047214,0.48888,-0.04116,0.490609621,7.6,10.9,13.28796448
27/02/2020 00:00,6.9176,7.75232,10.38997859,0.5376,-0.05768,0.540685438,6.38,7.81,10.08466658
27/02/2020 00:30,6.75988,7.59632,10.16858177,0.43988,-0.04368,0.442043388,6.32,7.64,9.915240794
27/02/2020 01:00,6.93572,7.58792,10.2801139,0.89572,-0.05208,0.897232771,6.04,7.64,9.739158074
27/02/2020 01:30,6.5118,7.44888,9.893904815,0.4718,-0.00112,0.471801329,6.04,7.45,9.590834166
27/02/2020 02:00,6.2144,7.49372,9.735225051,0.2044,0.01372,0.204859948,6.01,7.48,9.595337409
27/02/2020 02:30,6.03076,7.56752,9.676643278,0.13076,0.03752,0.136036495,5.9,7.53,9.56613297
27/02/2020 03:00,5.8416,7.45768,9.473187507,0.0616,-0.01232,0.06281992,5.78,7.47,9.445067496
27/02/2020 03:30,5.75744,7.08276,9.127628639,0.23744,-0.03724,0.240342612,5.52,7.12,9.009150903
27/02/2020 04:00,5.43092,5.22148,7.533840019,0.50092,-0.05852,0.504326716,4.93,5.28,7.223800939
27/02/2020 04:30,5.5198,5.2296,7.603743039,0.7798,-0.0504,0.781427028,4.74,5.28,7.095491526
27/02/2020 05:00,5.84936,5.32524,7.910321957,0.96936,-0.07476,0.972238586,4.88,5.4,7.278351462
27/02/2020 05:30,6.2162,5.17928,8.091111404,1.2362,-0.09072,1.239524327,4.98,5.27,7.250744789
27/02/2020 06:00,6.86656,5.02756,8.510346984,1.24656,-0.06244,1.248122825,5.62,5.09,7.582380893
27/02/2020 06:30,8.33716,5.61924,10.05405864,2.40716,-0.20076,2.415517303,5.93,5.82,8.308868756
27/02/2020 07:00,11.61992,11.44436,16.30938125,3.41992,-0.32564,3.43538851,8.2,11.77,14.34478651
27/02/2020 07:30,12.41368,12.2832,17.46357505,4.59368,-0.5068,4.621551924,7.82,12.79,14.99121409
27/02/2020 08:00,15.59692,11.94324,19.6444622,4.75692,-0.53676,4.787107601,10.84,12.48,16.53045674
27/02/2020 08:30,16.15864,12.05192,20.15813539,5.84864,-0.80808,5.904200465,10.31,12.86,16.48258778
27/02/2020 09:00,15.59948,12.05928,19.71725159,6.54948,-0.86072,6.60579497,9.05,12.92,15.7743114
27/02/2020 09:30,15.9516,11.95388,19.93360955,6.9916,-0.87612,7.046279643,8.96,12.83,15.6489776
27/02/2020 10:00,16.20104,11.93444,20.12224031,5.94104,-0.59556,5.970816359,10.26,12.53,16.19470593
27/02/2020 10:30,14.65,12.36388,19.16997727,6.51,-0.66612,6.54399082,8.14,13.03,15.3636096
27/02/2020 11:00,14.62992,12.44872,19.20950777,6.00992,-0.58128,6.03796529,8.62,13.03,15.6232295
27/02/2020 11:30,14.90384,12.54972,19.48383737,7.13384,-0.77028,7.17530518,7.77,13.32,15.42061283
27/02/2020 12:00,14.91028,12.58928,19.51426198,7.28028,-0.79072,7.323094633,7.63,13.38,15.40263938
27/02/2020 12:30,14.86824,12.45808,19.39763692,6.63824,-0.66192,6.671159448,8.23,13.12,15.48764992
27/02/2020 13:00,15.1418,12.16752,19.42479473,6.6318,-0.73248,6.67212846,8.51,12.9,15.4541289
27/02/2020 13:30,14.05816,12.75568,18.98260348,6.76816,-0.75432,6.810065231,7.29,13.51,15.35135825
27/02/2020 14:00,13.73376,12.8874,18.83351381,5.65376,-0.5726,5.68268184,8.08,13.46,15.69898086
27/02/2020 14:30,12.99228,9.67596,16.19949201,5.29228,-0.47404,5.313467937,7.7,10.15,12.74019231
27/02/2020 15:00,13.10804,9.07084,15.94054111,5.52804,-0.62916,5.563727936,7.58,9.7,12.31041835
27/02/2020 15:30,13.54,9.11916,16.32454223,5.53,-0.63084,5.565865531,8.01,9.75,12.61834379
27/02/2020 16:00,13.76988,8.92744,16.4106301,4.07988,-0.39256,4.09872226,9.69,9.32,13.44464577
27/02/2020 16:30,14.4808,8.80792,16.94913046,2.3408,-0.19208,2.348667573,12.14,9,15.11223346
27/02/2020 17:00,14.693,8.56704,17.00818695,1.043,-0.09296,1.047134452,13.65,8.66,16.16533637
27/02/2020 17:30,11.90492,7.57084,14.10832161,6.46492,0.63084,6.495625429,5.44,6.94,8.818004309
27/02/2020 18:00,10.96632,8.7632,14.03758699,9.33632,0.1232,9.337132825,1.63,8.64,8.792411501
27/02/2020 18:30,12.46528,10.59652,16.36060639,9.69528,0.01652,9.695294074,2.77,10.58,10.93660368
27/02/2020 19:00,13.3292,10.46692,16.94768382,11.6592,-0.70308,11.68037954,1.67,11.17,11.29414893
27/02/2020 19:30,15.01568,11.514,18.92202003,5.96568,-0.686,6.004992412,9.05,12.2,15.19021066
27/02/2020 20:00,13.99188,12.20656,18.56805894,4.05188,-0.08344,4.052739045,9.94,12.29,15.80657142
27/02/2020 20:30,12.91888,12.57252,18.02680559,1.46888,-0.06748,1.470429191,11.45,12.64,17.05497288
27/02/2020 21:00,12.52292,11.82116,17.22101475,0.96292,-0.02884,0.96335179,11.56,11.85,16.55463983
27/02/2020 21:30,11.7698,11.3238,16.3326862,0.4998,0.0238,0.500366346,11.27,11.3,15.95941415
27/02/2020 22:00,10.79696,11.115,15.49572748,0.17696,0.035,0.180388031,10.62,11.08,15.34766432
27/02/2020 22:30,10.0026,11.01628,14.87986666,0.0826,0.05628,0.09995098,9.92,10.96,14.78269258
27/02/2020 23:00,9.16548,11.20476,14.47593418,0.09548,0.07476,0.121266187,9.07,11.13,14.35763908
27/02/2020 23:30,8.5012,10.6514,13.62801245,0.5012,0.0014,0.501201955,8,10.65,13.32000375
28/02/2020 00:00,7.38508,7.10512,10.24803088,0.32508,0.01512,0.325431438,7.06,7.09,10.00558344
28/02/2020 00:30,6.80664,6.13652,9.164454474,0.13664,0.08652,0.161728785,6.67,6.05,9.005076346
28/02/2020 01:00,6.52948,6.134,8.958798193,0.31948,0.014,0.319786601,6.21,6.12,8.71885887
28/02/2020 01:30,6.2928,6.08896,8.756412834,0.4228,-0.06104,0.427183475,5.87,6.15,8.501729236
28/02/2020 02:00,6.52204,6.10468,8.933315379,0.71204,-0.07532,0.716012614,5.81,6.18,8.482246165
28/02/2020 02:30,6.54008,6.06504,8.919493069,0.78008,-0.06496,0.782780051,5.76,6.13,8.411569414
28/02/2020 03:00,6.57632,6.91736,9.544519585,0.72632,0.01736,0.726527434,5.85,6.9,9.04613177
28/02/2020 03:30,7.067,9.3786,11.74310977,0.567,-0.0014,0.567001728,6.5,9.38,11.41202874
28/02/2020 04:00,6.88128,9.47864,11.71309655,0.79128,0.03864,0.792222878,6.09,9.44,11.233953
28/02/2020 04:30,7.19124,9.46884,11.89003211,0.89124,0.02884,0.891706501,6.3,9.44,11.34916737
28/02/2020 05:00,7.34832,9.36984,11.90763236,0.76832,0.04984,0.769934834,6.58,9.32,11.40871597
28/02/2020 05:30,7.72448,9.31624,12.10206259,1.40448,-0.05376,1.405508523,6.32,9.37,11.30218121
28/02/2020 06:00,8.55124,9.14456,12.51985156,1.80124,-0.05544,1.802092986,6.75,9.2,11.41063101
28/02/2020 06:30,10.41864,11.46852,15.49435415,2.62864,-0.15148,2.633001033,7.79,11.62,13.98958541
28/02/2020 07:00,12.23112,12.05776,17.17526922,3.22112,-0.21224,3.228104687,9.01,12.27,15.22277898
28/02/2020 07:30,13.30808,12.00848,17.92508257,3.32808,-0.19152,3.333586117,9.98,12.2,15.76199226
28/02/2020 08:00,13.12124,9.1984,16.02427851,3.27124,-0.2016,3.277446216,9.85,9.4,13.61552423
28/02/2020 08:30,13.29848,9.2912,16.22269915,3.23848,-0.1988,3.244576113,10.06,9.49,13.829812
28/02/2020 09:00,13.49376,9.33632,16.40879124,2.99376,-0.18368,2.999389485,10.5,9.52,14.17322828
28/02/2020 09:30,13.50848,9.36628,16.437951,2.46848,-0.15372,2.473261682,11.04,9.52,14.57779133
28/02/2020 10:00,13.15504,9.40968,16.17396535,1.96504,-0.11032,1.968134321,11.19,9.52,14.69171535
28/02/2020 10:30,12.72368,9.5572,15.91326819,1.23368,-0.0728,1.235826113,11.49,9.63,14.99189781
28/02/2020 11:00,12.47548,9.6608,15.77874069,1.07548,-0.0392,1.07619416,11.4,9.7,14.96829984
28/02/2020 11:30,15.00512,9.2356,17.61958948,2.53512,-0.8344,2.668905539,12.47,10.07,16.02828126
28/02/2020 12:00,14.56296,9.6266,17.45712552,0.65296,0.0266,0.653501585,13.91,9.6,16.90112718
28/02/2020 12:30,17.88032,8.96788,20.00321762,6.62032,-1.49212,6.786387772,11.26,10.46,15.36877354
28/02/2020 13:00,17.54384,9.35044,19.88006665,6.92384,-1.16956,7.021925017,10.62,10.52,14.9484046
28/02/2020 13:30,17.44384,9.26376,19.75107094,6.99384,-1.20624,7.097098906,10.45,10.47,14.79268062
28/02/2020 14:00,15.83692,9.44348,18.43874588,6.99692,-1.20652,7.100181688,8.84,10.65,13.84081284
28/02/2020 14:30,17.26004,9.41156,19.65925844,6.90004,-1.16844,6.998271503,10.36,10.58,14.80763317
28/02/2020 15:00,16.87364,9.3844,19.30768474,7.21364,-1.1256,7.3009299,9.66,10.51,14.27500263
28/02/2020 15:30,15.45544,9.51376,18.14889129,6.98544,-0.99624,7.056122599,8.47,10.51,13.49818506
28/02/2020 16:00,16.028,9.4502,18.60653283,6.888,-1.0598,6.969054458,9.14,10.51,13.92837751
28/02/2020 16:30,16.67456,9.47884,19.18044209,6.94456,-1.09116,7.029761286,9.73,10.57,14.36655143
28/02/2020 17:00,18.729,9.43912,20.97313585,6.909,-1.09088,6.99459078,11.82,10.53,15.83013898
28/02/2020 17:30,19.4354,9.84804,21.78803949,7.5754,-0.98196,7.638778083,11.86,10.83,16.0607752
28/02/2020 18:00,20.15492,11.22528,23.07006093,7.02492,-1.15472,7.119190915,13.13,12.38,18.04608822
28/02/2020 18:30,20.33916,11.13972,23.18997178,6.85916,-1.12028,6.950043394,13.48,12.26,18.22136109
28/02/2020 19:00,19.96616,11.20608,22.89593357,6.72616,-1.05392,6.80822853,13.24,12.26,18.0445338
28/02/2020 19:30,17.82916,11.2844,21.1001571,6.36916,-0.9156,6.434634602,11.46,12.2,16.73832728
28/02/2020 20:00,16.27484,11.80496,20.10540966,6.38484,-0.91504,6.450075971,9.89,12.72,16.11243309
28/02/2020 20:30,15.53284,11.85696,19.54115193,5.43284,-0.66304,5.473150145,10.1,12.52,16.08603121
28/02/2020 21:00,14.17632,9.3974,17.00820906,4.50632,-0.3626,4.520884726,9.67,9.76,13.73923215
28/02/2020 21:30,13.26192,9.22096,16.15254238,3.67192,-0.22904,3.679056375,9.59,9.45,13.46367706
28/02/2020 22:00,12.96028,11.03884,17.0242429,3.85028,-0.25116,3.858463091,9.11,11.29,14.5071086
28/02/2020 22:30,12.51588,11.13932,16.75505005,3.85588,-0.26068,3.864681699,8.66,11.4,14.31627046
28/02/2020 23:00,11.79112,9.9788,15.44690779,4.41112,-0.3612,4.425883538,7.38,10.34,12.70354281
28/02/2020 23:30,10.38448,5.08364,11.56204223,4.41448,-0.34636,4.428046852,5.97,5.43,8.070055762
29/02/2020 00:00,9.74712,4.93892,10.92699771,4.32712,-0.31108,4.33828748,5.42,5.25,7.545786904
29/02/2020 00:30,10.10576,7.293,12.46251316,5.27576,-0.497,5.299118094,4.83,7.79,9.165860571
29/02/2020 01:00,10.23616,8.45508,13.27657145,5.53616,-0.51492,5.56005487,4.7,8.97,10.12674183
29/02/2020 01:30,9.76524,8.37532,12.86490954,5.38524,-0.48468,5.407006987,4.38,8.86,9.88352164
29/02/2020 02:00,9.66964,8.43016,12.82846582,5.58964,-0.53984,5.615648008,4.08,8.97,9.854303628
29/02/2020 02:30,9.26556,8.41348,12.51548033,5.42556,-0.50652,5.449152579,3.84,8.92,9.711436557
29/02/2020 03:00,8.82504,8.39972,12.18345711,4.62504,-0.56028,4.658852721,4.2,8.96,9.895534346
29/02/2020 03:30,8.7466,8.40704,12.1318314,4.5066,-0.51296,4.535699673,4.24,8.92,9.876436604
29/02/2020 04:00,8.04832,8.37284,11.6137808,3.21832,-0.30716,3.232944616,4.83,8.68,9.933342841
29/02/2020 04:30,8.6168,8.00984,11.76464105,4.4968,-1.00016,4.606683217,4.12,9.01,9.907295292
29/02/2020 05:00,7.81632,8.58776,11.6122556,3.45632,-0.35224,3.474222353,4.36,8.94,9.946516978
29/02/2020 05:30,6.24808,7.27804,9.592099349,6.82808,-0.21196,6.831369082,-0.58,7.49,7.512423045
29/02/2020 06:00,3.72784,4.15608,5.582991316,14.14784,-0.77392,14.16899181,-10.42,4.93,11.52741515
29/02/2020 06:30,1.79972,1.14708,2.134194135,11.82972,0.43708,11.83779178,-10.03,0.71,10.05509821
29/02/2020 07:00,5.18752,3.51764,6.26770731,8.92752,0.01764,8.927537428,-3.74,3.5,5.122265124
29/02/2020 07:30,10.83784,11.52384,15.81953426,5.81784,-0.84616,5.87905171,5.02,12.37,13.34980524
29/02/2020 08:00,11.17208,11.94792,16.35751093,5.65208,-0.82208,5.71155179,5.52,12.77,13.91198404
29/02/2020 08:30,13.4094,8.80512,16.04188725,8.7094,-2.01488,8.93942894,4.7,10.82,11.79671141
29/02/2020 09:00,12.0382,8.53772,14.75841868,4.4982,-0.67228,4.548160468,7.54,9.21,11.90276018
29/02/2020 09:30,14.05048,8.31312,16.32556132,5.24048,-0.79688,5.300721495,8.81,9.11,12.67312905
29/02/2020 10:00,15.46136,8.42908,17.60974283,7.38136,-1.27092,7.489974172,8.08,9.7,12.62443662
29/02/2020 10:30,15.30524,8.29252,17.40736222,6.85524,-0.90748,6.915044136,8.45,9.2,12.49169724
29/02/2020 11:00,14.83496,7.7812,16.75180921,7.06496,-1.1088,7.151440221,7.77,8.89,11.80698946
29/02/2020 11:30,14.8748,6.42964,16.20493584,7.9548,-1.13036,8.034709501,6.92,7.56,10.24890238
29/02/2020 12:00,15.23552,6.5558,16.58612623,8.25552,-1.3342,8.36263715,6.98,7.89,10.53434858
29/02/2020 12:30,15.21632,6.58492,16.58003516,8.00632,-1.30508,8.111990739,7.21,7.89,10.68813361
29/02/2020 13:00,14.6344,6.92424,16.18983517,7.1344,-1.35576,7.262076049,7.5,8.28,11.17176799
29/02/2020 13:30,14.19304,7.11144,15.87497916,6.05304,-1.28856,6.188673534,8.14,8.4,11.69699107
29/02/2020 14:00,13.52856,6.99972,15.2321376,5.90856,-0.98028,5.989326352,7.62,7.98,11.03380261
29/02/2020 14:30,14.42392,6.2012,15.70045699,7.56392,-1.3188,7.678028341,6.86,7.52,10.17889974
29/02/2020 15:00,14.10208,6.24628,15.42351044,7.19208,-1.27372,7.303997355,6.91,7.52,10.21266371
29/02/2020 15:30,14.27292,6.18544,15.55557499,7.12292,-1.20456,7.224053856,7.15,7.39,10.2827331
29/02/2020 16:00,14.16736,6.19436,15.46234734,7.01736,-1.23564,7.125317367,7.15,7.43,10.31151783
29/02/2020 16:30,14.1506,6.13836,15.42462135,6.4106,-1.22164,6.525963274,7.74,7.36,10.68069286
29/02/2020 17:00,14.18176,6.11764,15.44499388,6.10176,-1.24236,6.226952181,8.08,7.36,10.92959286
29/02/2020 17:30,12.58532,6.1504,14.00777283,8.82532,-1.2096,8.907828313,3.76,7.36,8.264816997
29/02/2020 18:00,15.2644,8.87004,17.65444751,9.7944,-1.21996,9.87008479,5.47,10.09,11.47732547
29/02/2020 18:30,16.44192,12.05068,20.38518143,9.62192,-1.20932,9.697618231,6.82,13.26,14.91106971
29/02/2020 19:00,16.34648,12.03168,20.29701288,9.56648,-1.18832,9.640002283,6.78,13.22,14.85721374
29/02/2020 19:30,14.45704,12.16892,18.8967886,9.42704,-1.15108,9.497055772,5.03,13.32,14.23809327
29/02/2020 20:00,15.72952,12.50452,20.09429819,6.23952,-1.14548,6.343794942,9.49,13.65,16.62475864
29/02/2020 20:30,15.6858,12.48992,20.05099557,6.4358,-1.20008,6.546733051,9.25,13.69,16.52206404
29/02/2020 21:00,15.12224,11.77404,19.16533748,6.44224,-1.20596,6.554143402,8.68,12.98,15.61482629
29/02/2020 21:30,14.12404,9.79972,17.19078294,6.42404,-1.19028,6.533380166,7.7,10.99,13.41902008
29/02/2020 22:00,13.58284,9.58372,16.62351441,6.48284,-1.17628,6.588691001,7.1,10.76,12.89137696
29/02/2020 22:30,12.77272,9.49572,15.91574926,6.01272,-1.06428,6.106184874,6.76,10.56,12.53838905
29/02/2020 23:00,12.25488,9.76404,15.66903191,6.21488,-1.13596,6.31784287,6.04,10.9,12.46160503
29/02/2020 23:30,11.62052,9.814,15.21022949,6.19052,-1.176,6.301231139,5.43,10.99,12.25826252
01/03/2020 00:00,10.69808,7.88644,13.2907807,6.12808,-1.11356,6.228433219,4.57,9,10.09380503
01/03/2020 00:30,10.33672,7.11072,12.54631895,6.30672,-1.16928,6.414197758,4.03,8.28,9.208653539
01/03/2020 01:00,10.0884,7.0126,12.28626767,6.2384,-1.1774,6.348535683,3.85,8.19,9.049784528
01/03/2020 01:30,9.82316,7.06748,12.10139438,6.03316,-1.12252,6.136698684,3.79,8.19,9.024422419
01/03/2020 02:00,9.53216,5.85348,11.18594218,6.15216,-1.13652,6.256256898,3.38,6.99,7.76430937
01/03/2020 02:30,9.09068,4.59332,10.18523694,5.86068,-0.94668,5.936646619,3.23,5.54,6.412838685
01/03/2020 03:00,8.94204,5.85264,10.68707043,6.03204,-1.06736,6.12574599,2.91,6.92,7.506963434
01/03/2020 03:30,8.99984,7.97956,12.02790496,5.92984,-1.00044,6.013641378,3.07,8.98,9.490273969
01/03/2020 04:00,8.83632,8.06808,11.96555331,5.76632,-0.94192,5.842744186,3.07,9.01,9.518665873
01/03/2020 04:30,8.74644,8.0826,11.90918282,5.67644,-0.8974,5.746938127,3.07,8.98,9.490273969
01/03/2020 05:00,8.01728,8.2042,11.47107999,4.62728,-0.6258,4.669405298,3.39,8.83,9.458382526
01/03/2020 05:30,8.08444,8.09552,11.44096212,4.44444,-0.63448,4.489500171,3.64,8.73,9.45846182
01/03/2020 06:00,7.87196,8.137,11.32159544,3.85196,-0.483,3.882123754,4.02,8.62,9.511298544
01/03/2020 06:30,8.394,8.21208,11.74297637,5.124,-0.78792,5.18422549,3.27,9,9.575640971
01/03/2020 07:00,8.79608,8.1534,11.9937048,4.96608,-0.7966,5.029564805,3.83,8.95,9.735060349
01/03/2020 07:30,8.9592,8.15296,12.11354702,3.6792,-0.46704,3.708724714,5.28,8.62,10.10855084
01/03/2020 08:00,9.65628,8.06756,12.58289584,3.69628,-0.48244,3.727631177,5.96,8.55,10.42228862
01/03/2020 08:30,10.53992,8.37144,13.45997479,4.88992,-0.65856,4.934067174,5.65,9.03,10.65192001
01/03/2020 09:00,12.14568,9.2008,15.23719998,5.54568,-0.8092,5.604406418,6.6,10.01,11.99
01/03/2020 09:30,13.46368,10.77952,17.24728183,5.99368,-0.90048,6.060945815,7.47,11.68,13.86446176
01/03/2020 10:00,14.18204,10.41836,17.59751356,6.10204,-0.80164,6.154471452,8.08,11.22,13.82659756
01/03/2020 10:30,14.81912,10.70272,18.27989423,5.13912,-0.63728,5.17848242,9.68,11.34,14.9096613
01/03/2020 11:00,15.31672,11.7186,19.28542189,6.44672,-0.9814,6.520992618,8.87,12.7,15.49086505
01/03/2020 11:30,15.60452,11.59816,19.44269425,7.39452,-1.21184,7.493162364,8.21,12.81,15.21513063
01/03/2020 12:00,15.96444,11.74364,19.81858787,7.52444,-1.18636,7.617391113,8.44,12.93,15.44080633
01/03/2020 12:30,15.91488,11.6564,19.72701362,7.47488,-1.1536,7.563373849,8.44,12.81,15.34045958
01/03/2020 13:00,15.15836,11.6862,19.14009269,6.19836,-0.8638,6.258259912,8.96,12.55,15.42024967
01/03/2020 13:30,15.14332,11.51176,19.02211237,6.26332,-0.75824,6.309049478,8.88,12.27,15.14619754
01/03/2020 14:00,15.40352,11.53676,19.24487619,6.81352,-1.07324,6.897528462,8.59,12.61,15.25779145
01/03/2020 14:30,14.58568,11.77524,18.74562184,5.26568,-0.63476,5.303801101,9.32,12.41,15.52000322
01/03/2020 15:00,14.56644,11.49288,18.55444596,5.81644,-0.75712,5.865509779,8.75,12.25,15.05406922
01/03/2020 15:30,14.60676,11.4814,18.57901999,5.78676,-0.7686,5.837579743,8.82,12.25,15.09486336
01/03/2020 16:00,14.35592,11.50536,18.39743862,6.13592,-0.86464,6.196540694,8.22,12.37,14.85211433
01/03/2020 16:30,14.50584,11.31032,18.39409505,5.00584,-0.65968,5.049119904,9.5,11.97,15.28171784
01/03/2020 17:00,14.18548,11.48284,18.25057416,4.71548,-0.58716,4.751895253,9.47,12.07,15.34163616
01/03/2020 17:30,13.55944,11.2482,17.61761665,2.30944,-0.1918,2.31739085,11.25,11.44,16.04481536
01/03/2020 18:00,15.74328,11.0988,19.26224874,5.38328,-1.6212,5.622098629,10.36,12.72,16.40512115
01/03/2020 18:30,13.49224,11.33772,17.62340589,4.34224,-0.32228,4.354183347,9.15,11.66,14.82154176
01/03/2020 19:00,13.46992,11.59812,17.77512679,3.90992,-0.06188,3.910409638,9.56,11.66,15.07810333
01/03/2020 19:30,15.99112,11.08228,19.45592066,3.92112,-1.00772,4.048540682,12.07,12.09,17.08370569
01/03/2020 20:00,14.19176,11.5858,18.32039338,1.06176,-0.0742,1.064349537,13.13,11.66,17.55996868
01/03/2020 20:30,12.21036,12.00144,17.12096532,0.29036,-0.02856,0.291761209,11.92,12.03,16.93538603
01/03/2020 21:00,11.2818,11.45368,16.07687149,0.1218,-0.02632,0.124611325,11.16,11.48,16.01049656
01/03/2020 21:30,10.63148,11.2232,15.45925565,0.08148,0.0532,0.097309971,10.55,11.17,15.36461519
01/03/2020 22:00,10.435,11.1792,15.29260402,1.085,-0.3108,1.128637072,9.35,11.49,14.81359511
01/03/2020 22:30,9.05808,9.602,13.20027338,0.10808,-0.028,0.111648047,8.95,9.63,13.14683992
01/03/2020 23:00,8.10648,7.33272,10.93086459,0.18648,-0.00728,0.186622048,7.92,7.34,10.7982406
01/03/2020 23:30,7.66112,8.59188,11.51143612,0.07112,0.06188,0.094271888,7.59,8.53,11.4179245
02/03/2020 00:00,7.20836,9.25024,11.72720742,0.03836,0.10024,0.107329154,7.17,9.15,11.62460322
02/03/2020 00:30,6.88164,9.15584,11.45366209,0.03164,0.10584,0.110468073,6.85,9.05,11.35011013
02/03/2020 01:00,7.03808,9.0334,11.45150146,0.59808,-0.0966,0.605831038,6.44,9.13,11.17275705
02/03/2020 01:30,6.7454,8.78,11.07198361,3.0254,-0.7,3.105325291,3.72,9.48,10.18375176
02/03/2020 02:00,4.12176,9.06368,9.956867009,2.81176,0.11368,2.814057114,1.31,8.95,9.045363453
02/03/2020 02:30,3.3628,9.34124,9.928100955,3.3628,0.12124,3.364984841,0,9.22,9.22
02/03/2020 03:00,3.36756,9.33956,9.92813383,3.36756,0.11956,3.369681728,0,9.22,9.22
02/03/2020 03:30,3.39556,9.40528,9.999455965,3.39556,0.10528,3.397191721,0,9.3,9.3
02/03/2020 04:00,7.81172,9.41144,12.23103316,2.21172,0.11144,2.214525735,5.6,9.3,10.85587399
02/03/2020 04:30,6.40712,9.363,11.34534952,0.12712,0.063,0.141874925,6.28,9.3,11.22178239
02/03/2020 05:00,6.50556,9.46856,11.48807814,0.17556,0.02856,0.177867893,6.33,9.44,11.36584797
02/03/2020 05:30,6.84404,9.54052,11.74148225,0.12404,0.03052,0.127739548,6.72,9.51,11.6446769
02/03/2020 06:00,7.38192,9.49208,12.02465491,0.17192,0.05208,0.179635221,7.21,9.44,11.87845529
02/03/2020 06:30,8.36572,9.2322,12.45868324,0.12572,0.1022,0.162019624,8.24,9.13,12.29855683
02/03/2020 07:00,9.4054,9.99356,13.72343946,0.2254,0.06356,0.234190165,9.18,9.93,13.52321338
02/03/2020 07:30,10.7556,7.27168,12.98307596,0.9156,0.00168,0.915601541,9.84,7.27,12.23431649
02/03/2020 08:00,9.26628,7.13796,11.69676955,4.25628,-0.08204,4.257070589,5.01,7.22,8.787974738
02/03/2020 08:30,9.77092,7.30252,12.19826529,4.63092,-0.13748,4.632960263,5.14,7.44,9.042853532
02/03/2020 09:00,11.79312,7.185,13.80948603,3.19312,-0.175,3.197911871,8.6,7.36,11.31943461
02/03/2020 09:30,13.22908,7.28052,15.10014997,2.08908,-0.24948,2.103923838,11.14,7.53,13.44620764
02/03/2020 10:00,13.56368,7.30856,15.40741589,2.70368,-0.32144,2.722720921,10.86,7.63,13.27239617
02/03/2020 10:30,12.6672,7.54636,14.74467718,3.6372,-0.42364,3.661788455,9.03,7.97,12.04416041
02/03/2020 11:00,13.176,8.15204,15.49395792,4.396,-0.54796,4.430019883,8.78,8.7,12.36035598
02/03/2020 11:30,13.5938,10.336,17.0770107,5.1338,-0.644,5.174035025,8.46,10.98,13.86116878
02/03/2020 12:00,12.93096,10.25708,16.50507245,4.53096,-0.54292,4.563371632,8.4,10.8,13.6821051
02/03/2020 12:30,13.26556,10.32876,16.81244674,3.88556,-0.47124,3.914031636,9.38,10.8,14.30469853
02/03/2020 13:00,13.33964,10.49232,16.97158727,4.53964,-0.68768,4.591430617,8.8,11.18,14.22787405
02/03/2020 13:30,13.69656,10.44156,17.22271555,5.58656,-0.88844,5.656763939,8.11,11.33,13.93344896
02/03/2020 14:00,13.47548,10.3758,17.00722749,4.50548,-0.6342,4.549896666,8.97,11.01,14.20144359
02/03/2020 14:30,13.131,10.22912,16.64506104,4.641,-0.67088,4.689238848,8.49,10.9,13.81629835
02/03/2020 15:00,13.70452,10.3018,17.14470623,5.36452,-0.8582,5.432732468,8.34,11.16,13.93202067
02/03/2020 15:30,12.93352,10.2536,16.50491601,4.50352,-0.5264,4.534180119,8.43,10.78,13.68478352
02/03/2020 16:00,13.38764,10.2332,16.8507355,5.12764,-0.6468,5.168272652,8.26,10.88,13.66023426
02/03/2020 16:30,13.7932,10.2934,17.21064931,5.1632,-0.7266,5.214075354,8.63,11.02,13.99704612
02/03/2020 17:00,13.76328,10.38732,17.24309407,4.61328,-0.58268,4.649932079,9.15,10.97,14.28507613
02/03/2020 17:30,16.5454,11.5726,20.19097154,6.3154,-1.4574,6.481380402,10.23,13.03,16.56604358
02/03/2020 18:00,17.35508,15.02104,22.95278729,3.26508,-0.35896,3.284752607,14.09,15.38,20.8583916
02/03/2020 18:30,15.07036,15.0598,21.30524176,5.82036,-0.2702,5.826628405,9.25,15.33,17.90450781
02/03/2020 19:00,15.10444,14.67888,21.06213726,5.07444,-0.14112,5.076401892,10.03,14.82,17.89506357
02/03/2020 19:30,17.607,14.31132,22.68965247,2.107,-0.14868,2.112239272,15.5,14.46,21.19767912
02/03/2020 20:00,15.899,12.77272,20.39413095,2.079,-0.14728,2.084210258,13.82,12.92,18.91874203
02/03/2020 20:30,14.03084,12.6506,18.8918541,2.45084,-0.1694,2.456687417,11.58,12.82,17.27567075
02/03/2020 21:00,13.5226,12.1896,18.20568754,1.9726,-0.1204,1.976270963,11.55,12.31,16.88012441
02/03/2020 21:30,13.19868,12.1296,17.92574545,2.73868,-0.2604,2.751031861,10.46,12.39,16.21492214
02/03/2020 22:00,11.89812,11.97016,16.87749952,2.52812,-0.18984,2.535237654,9.37,12.16,15.35130288
02/03/2020 22:30,11.24892,11.44524,16.04779486,2.97892,-0.28476,2.992499394,8.27,11.73,14.35220541
02/03/2020 23:00,10.41724,11.26712,15.34493018,2.20724,-0.15288,2.212528127,8.21,11.42,14.06486758
02/03/2020 23:30,9.0568,11.17956,14.38777912,1.4868,-0.09044,1.489548131,7.57,11.27,13.57636918
03/03/2020 00:00,8.15548,10.26952,13.1139199,1.21548,-0.06048,1.216983755,6.94,10.33,12.44477802
03/03/2020 00:30,7.64704,8.53604,11.46041882,0.95704,-0.04396,0.958049082,6.69,8.58,10.87991268
03/03/2020 01:00,7.67652,8.4352,11.40533026,1.20652,-0.0448,1.207351461,6.47,8.48,10.66636302
03/03/2020 01:30,7.56268,8.47264,11.35692552,1.49268,-0.08736,1.495234213,6.07,8.56,10.49373623
03/03/2020 02:00,7.53096,8.47112,11.33469155,2.08096,-0.20888,2.091417074,5.45,8.68,10.24914143
03/03/2020 02:30,7.06884,7.89424,10.59658078,1.35884,-0.09576,1.362210014,5.71,7.99,9.820600796
03/03/2020 03:00,6.47844,6.11896,8.911333027,1.30844,-0.06104,1.309863014,5.17,6.18,8.057375503
03/03/2020 03:30,6.75624,6.18656,9.160802562,1.48624,-0.08344,1.488580388,5.27,6.27,8.190592164
03/03/2020 04:00,6.859,6.11688,9.190326541,1.519,-0.11312,1.523206202,5.34,6.23,8.205394567
03/03/2020 04:30,6.32676,6.2914,8.922421536,1.23676,-0.0686,1.238661075,5.09,6.36,8.14602357
03/03/2020 05:00,6.53732,6.3632,9.122876028,1.44732,-0.0868,1.449920488,5.09,6.45,8.216483433
03/03/2020 05:30,7.3974,6.2712,9.697910919,1.8074,-0.1288,1.811983499,5.59,6.4,8.497534937
03/03/2020 06:00,8.12756,6.36488,10.3232228,2.59756,-0.22512,2.60729687,5.53,6.59,8.602848366
03/03/2020 06:30,9.44536,6.88568,11.68877301,10.68536,-1.73432,10.82519211,-1.24,8.62,8.708731251
03/03/2020 07:00,8.5624,6.78388,10.92408905,13.1824,-1.29612,13.2459653,-4.62,8.08,9.307566814
03/03/2020 07:30,8.4584,6.93696,10.93919305,13.0284,-1.29304,13.09240845,-4.57,8.23,9.413702778
03/03/2020 08:00,10.63436,8.66828,13.71964616,3.31436,-0.18172,3.319337941,7.32,8.85,11.48498585
03/03/2020 08:30,11.9884,11.91588,16.90295627,1.5484,-0.13412,1.554197778,10.44,12.05,15.94352847
03/03/2020 09:00,13.40964,13.48912,19.02037863,2.57964,-0.25088,2.591810816,10.83,13.74,17.49504215
03/03/2020 09:30,14.39532,13.6668,19.84960101,2.80532,-0.3332,2.825038503,11.59,14,18.17493054
03/03/2020 10:00,2.91992,-0.33872,2.939500645,2.92292,-0.33572,2.94213685,-0.003,-0.003,0.004242641
03/03/2020 10:30,14.47996,13.70392,19.93656603,3.17996,-0.41608,3.207065351,11.3,14.12,18.0849219
03/03/2020 11:00,14.3254,13.6916,19.81607922,3.0254,-0.3584,3.04655473,11.3,14.05,18.03032168
03/03/2020 11:30,14.30172,13.79648,19.87163947,2.70172,-0.30352,2.718715754,11.6,14.1,18.25842271
03/03/2020 12:00,13.82808,13.85836,19.57728118,2.48808,-0.24164,2.499786386,11.34,14.1,18.09435271
03/03/2020 12:30,13.77028,13.76924,19.47338136,2.66028,-0.27076,2.674023309,11.11,14.04,17.90401352
03/03/2020 13:00,14.64448,13.61584,19.99629699,4.83448,-0.52416,4.862812003,9.81,14.14,17.20975595
03/03/2020 13:30,16.46212,13.1096,21.04431056,5.55212,-0.6104,5.585572903,10.91,13.72,17.5290188
03/03/2020 14:00,17.13076,12.97896,21.49223908,5.45076,-0.62104,5.486025452,11.68,13.6,17.92714143
03/03/2020 14:30,16.38456,13.17436,21.02421385,4.42456,-0.46564,4.448994471,11.96,13.64,18.14087098
03/03/2020 15:00,12.86944,8.42248,15.38052845,3.49944,-0.38752,3.520831161,9.37,8.81,12.86129853
03/03/2020 15:30,13.39896,7.57692,15.39291544,3.43896,-0.35308,3.457037947,9.96,7.93,12.73131965
03/03/2020 16:00,13.29148,7.86172,15.44247655,2.32148,-0.23828,2.333676659,10.97,8.1,13.63638148
03/03/2020 16:30,12.0212,8.07492,14.48149103,2.0412,-0.18508,2.049573626,9.98,8.26,12.95484465
03/03/2020 17:00,10.53364,8.05176,13.25852219,4.62364,-0.12824,4.625418073,5.91,8.18,10.09160542
03/03/2020 17:30,12.07272,7.6594,14.2974465,4.47272,-0.1106,4.474087232,7.6,7.77,10.86889599
03/03/2020 18:00,12.27696,7.60912,14.44376869,3.88696,-0.04088,3.887174966,8.39,7.65,11.35405654
03/03/2020 18:30,13.1102,7.09916,14.90890394,5.8002,-0.63084,5.834404781,7.31,7.73,10.63903191
03/03/2020 19:00,10.59096,6.07072,12.20745981,10.41096,-0.25928,10.41418812,0.18,6.33,6.332558725
03/03/2020 19:30,9.5678,6.57228,11.60765529,7.2478,0.81228,7.293175141,2.32,5.76,6.209669879
03/03/2020 20:00,13.67616,11.00392,17.55345002,1.33616,0.07392,1.338203165,12.34,10.93,16.48455338
03/03/2020 20:30,12.92608,12.78028,18.17743384,0.41608,0.00028,0.416080094,12.51,12.78,17.88374961
03/03/2020 21:00,12.46252,13.06812,18.0579668,0.42252,0.00812,0.422598018,12.04,13.06,17.76302902
03/03/2020 21:30,12.77384,12.99896,18.22481686,0.34384,0.00896,0.343956723,12.43,12.99,17.97901555
03/03/2020 22:00,10.98312,12.9012,16.94313685,0.32312,0.0112,0.323314049,10.66,12.89,16.72685565
03/03/2020 22:30,10.15768,12.91296,16.42933349,0.33768,0.02296,0.338459664,9.82,12.89,16.20445926
03/03/2020 23:00,8.97776,11.71632,14.76049894,0.13776,0.02632,0.140251774,8.84,11.69,14.65611476
03/03/2020 23:30,7.60052,8.86712,11.67877225,0.03052,0.05712,0.064762372,7.57,8.81,11.61554992
04/03/2020 00:00,6.92412,8.8604,11.24500449,0.13412,0.0504,0.143277124,6.79,8.81,11.12295824
04/03/2020 00:30,6.75584,8.68448,11.00279814,0.24584,0.00448,0.245880817,6.51,8.68,10.85
04/03/2020 01:00,6.73116,8.66852,10.97505143,0.25116,-0.01148,0.251422227,6.48,8.68,10.83202659
04/03/2020 01:30,6.46008,8.68392,10.82326661,0.50008,0.00392,0.500095364,5.96,8.68,10.5291975
04/03/2020 02:00,6.29552,8.61504,10.67016805,0.62552,-0.06496,0.628883989,5.67,8.68,10.36780112
04/03/2020 02:30,6.33228,8.42052,10.53579266,0.18228,0.03052,0.184817393,6.15,8.39,10.40262467
04/03/2020 03:00,6.07336,8.40872,10.37266956,0.07336,0.11872,0.139556899,6,8.29,10.23347937
04/03/2020 03:30,6.06624,8.4634,10.4128962,0.01624,0.1134,0.114556962,6.05,8.35,10.31140146
04/03/2020 04:00,6.08276,8.55892,10.50024194,0.03276,0.10892,0.113739984,6.05,8.45,10.39254541
04/03/2020 04:30,6.08304,8.5592,10.50063238,0.03304,0.1092,0.11408892,6.05,8.45,10.39254541
04/03/2020 05:00,6.22904,8.66068,10.66809811,0.01904,0.12068,0.122172763,6.21,8.54,10.55915243
04/03/2020 05:30,6.60556,8.77108,10.98022164,0.03556,0.10108,0.107152601,6.57,8.67,10.87813403
04/03/2020 06:00,7.14984,8.7064,11.26594927,0.04984,0.1064,0.117494619,7.1,8.6,11.15212984
04/03/2020 06:30,7.9148,8.7506,11.7990279,0.0448,0.1106,0.119328957,7.87,8.64,11.68702272
04/03/2020 07:00,9.54924,9.12504,13.20811643,0.07924,0.14504,0.165274254,9.47,8.98,13.05072029
04/03/2020 07:30,9.88768,9.73644,13.87676042,0.12768,0.14644,0.194285501,9.76,9.59,13.68304425
04/03/2020 08:00,11.60384,9.15112,14.77809528,0.20384,0.07112,0.215890713,11.4,9.08,14.57416893
04/03/2020 08:30,11.35208,9.26952,14.65584257,1.52208,0.00952,1.522109772,9.83,9.26,13.50468437
04/03/2020 09:00,9.61816,9.3266,13.3975546,4.10816,-0.0434,4.10838924,5.51,9.37,10.8700046
04/03/2020 09:30,9.90004,9.28856,13.57527675,4.24004,-0.04144,4.240242502,5.66,9.33,10.91258448
04/03/2020 10:00,12.92852,9.22152,15.88027268,1.17852,-0.01848,1.178664881,11.75,9.24,14.9479129
04/03/2020 10:30,12.25208,9.14724,15.2900446,2.78208,-0.03276,2.782272874,9.47,9.18,13.18913568
04/03/2020 11:00,10.5728,9.26436,14.05747012,3.7828,-0.04564,3.783075316,6.79,9.31,11.52302912
04/03/2020 11:30,10.17612,9.64828,14.02293568,3.95612,-0.04172,3.956339977,6.22,9.69,11.51453429
04/03/2020 12:00,11.87172,9.88776,15.45009817,1.23172,-0.07224,1.233836608,10.64,9.96,14.5743336
04/03/2020 12:30,12.95348,9.41312,16.01247864,1.31348,-0.09688,1.317048004,11.64,9.51,15.03095805
04/03/2020 13:00,13.16696,9.3602,16.15494289,1.64696,-0.1498,1.653758532,11.52,9.51,14.93822279
04/03/2020 13:30,12.05032,9.29032,15.21578975,5.43032,-0.16968,5.43297033,6.62,9.46,11.5462548
04/03/2020 14:00,8.6168,8.6924,12.23956944,9.3968,0.5824,9.414830853,-0.78,8.11,8.147422905
04/03/2020 14:30,7.68468,8.81852,11.69703388,10.21468,0.47852,10.2258823,-2.53,8.34,8.715302634
04/03/2020 15:00,9.67604,9.91872,13.85665026,7.09604,-0.30128,7.102432916,2.58,10.22,10.54062617
04/03/2020 15:30,12.78636,9.99816,16.23127245,3.56636,-0.44184,3.593625778,9.22,10.44,13.92846007
04/03/2020 16:00,14.1914,9.92576,17.31809879,3.4314,-0.39424,3.453973239,10.76,10.32,14.90905765
04/03/2020 16:30,10.079,8.88868,13.43855919,8.869,0.42868,8.879354005,1.21,8.46,8.546092674
04/03/2020 17:00,10.55692,8.84432,13.77209338,9.93692,0.47432,9.948233941,0.62,8.37,8.39293155
04/03/2020 17:30,10.11776,8.87992,13.46187382,9.30776,0.61992,9.328381265,0.81,8.26,8.299620473
04/03/2020 18:00,11.1218,8.1322,13.77777602,12.7918,-0.8778,12.82188286,-1.67,9.01,9.163460045
04/03/2020 18:30,11.87,7.97224,14.29872409,13.23,-1.11776,13.27713401,-1.36,9.09,9.191175115
04/03/2020 19:00,13.096,8.00268,15.34757646,12.586,-1.02732,12.62785739,0.51,9.03,9.044390527
04/03/2020 19:30,12.76884,8.18752,15.16834726,11.08884,-1.29248,11.16390958,1.68,9.48,9.627710008
04/03/2020 20:00,11.7142,9.808,15.27806747,2.5942,-0.042,2.594539967,9.12,9.85,13.42374389
04/03/2020 20:30,13.27568,9.70996,16.44770509,0.78568,-0.04004,0.786699602,12.49,9.75,15.84495503
04/03/2020 21:00,14.00596,9.67032,17.02004713,0.78596,-0.02968,0.786520199,13.22,9.7,16.39690215
04/03/2020 21:30,14.18108,12.88808,19.16261037,1.36108,-0.10192,1.364890638,12.82,12.99,18.2508219
04/03/2020 22:00,13.14144,12.98372,18.47361444,1.58144,-0.12628,1.586473798,11.56,13.11,17.47872135
04/03/2020 22:30,10.83372,12.99968,16.92220935,1.55372,-0.11032,1.557631645,9.28,13.11,16.06208268
04/03/2020 23:00,10.03404,12.73988,16.21685855,1.66404,-0.12012,1.668369844,8.37,12.86,15.34394017
04/03/2020 23:30,9.46212,12.61616,15.7702,2.12212,-0.20384,2.131887436,7.34,12.82,14.7725421
05/03/2020 00:00,8.3876,9.9028,12.9775684,1.5876,-0.1372,1.593517367,6.8,10.04,12.12607109
05/03/2020 00:30,8.092,9.78272,12.69575026,1.652,-0.14728,1.658552199,6.44,9.93,11.83547633
05/03/2020 01:00,8.06156,9.91748,12.78065566,2.19156,-0.21252,2.201840136,5.87,10.13,11.70785207
05/03/2020 01:30,8.09888,9.71852,12.6507505,2.16888,-0.22148,2.180159133,5.93,9.94,11.57447623
05/03/2020 02:00,8.1184,9.78568,12.71487128,2.4584,-0.26432,2.472568628,5.66,10.05,11.53421432
05/03/2020 02:30,7.87868,9.5956,12.41568113,2.59868,-0.2744,2.613127074,5.28,9.87,11.19353831
05/03/2020 03:00,7.33084,7.21728,10.2873877,2.66084,-0.27272,2.674779562,4.67,7.49,8.826607502
05/03/2020 03:30,7.56968,7.45572,10.62486781,3.24968,-0.36428,3.270033642,4.32,7.82,8.933912917
05/03/2020 04:00,7.81188,7.40504,10.76383234,3.49188,-0.41496,3.516449592,4.32,7.82,8.933912917
05/03/2020 04:30,8.00252,7.54128,10.99596428,4.13252,-0.46872,4.159016709,3.87,8.01,8.895897931
05/03/2020 05:00,8.31076,7.54708,11.22618138,4.33076,-0.54292,4.364658555,3.98,8.09,9.016013531
05/03/2020 05:30,9.00288,7.49228,11.71264735,5.12288,-0.72772,5.174309219,3.88,8.22,9.089708466
05/03/2020 06:00,9.4792,7.50752,12.0920672,4.7292,-0.59248,4.766168817,4.75,8.1,9.390021299
05/03/2020 06:30,10.3298,7.64004,12.84815081,5.2598,-0.72996,5.310210697,5.07,8.37,9.785795829
05/03/2020 07:00,11.66584,8.18256,14.24942494,5.84584,-0.79744,5.89997931,5.82,8.98,10.70106537
05/03/2020 07:30,12.62152,8.14072,15.01912412,6.00152,-0.88928,6.067047159,6.62,9.03,11.19666468
05/03/2020 08:00,13.02252,8.1956,15.38680885,5.53252,-0.7644,5.585076983,7.49,8.96,11.67825758
05/03/2020 08:30,14.45192,10.48104,17.85245617,5.77192,-0.84896,5.834020361,8.68,11.33,14.27274676
05/03/2020 09:00,14.36136,11.06184,18.12768505,5.56136,-0.74816,5.611458673,8.8,11.81,14.72807184
05/03/2020 09:30,15.124,10.92648,18.6580637,4.984,-0.58352,5.018042605,10.14,11.51,15.33948174
05/03/2020 10:00,20.27672,9.38644,22.34391707,4.97672,-0.69356,5.024815164,15.3,10.08,18.32201954
05/03/2020 10:30,20.15796,9.52196,22.29374517,4.60796,-0.62804,4.650562289,15.55,10.15,18.56946418
