Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/03/2020 11:00,17.70012,9.89008,20.27579667,4.18012,-0.47992,4.207579639,13.52,10.37,17.03899351
05/03/2020 11:30,16.71132,10.58736,19.78283114,3.63132,-0.33264,3.646523593,13.08,10.92,17.03915491
05/03/2020 12:00,17.47688,11.12064,20.71496967,4.15688,-0.33936,4.170709357,13.32,11.46,17.57139721
05/03/2020 12:30,16.6752,11.09112,20.02686291,4.3652,-0.41888,4.385251588,12.31,11.51,16.85278019
05/03/2020 13:00,16.71168,11.0538,20.03663502,3.01168,-0.2562,3.022557669,13.7,11.31,17.76530608
05/03/2020 13:30,16.428,11.03324,19.78917808,3.318,-0.32676,3.334051004,13.11,11.36,17.34709486
05/03/2020 14:00,15.72872,11.28464,19.35809218,2.84872,-0.25536,2.860142368,12.88,11.54,17.2935248
05/03/2020 14:30,13.25028,11.24616,17.37947165,2.45028,-0.20384,2.458744156,10.8,11.45,15.73983799
05/03/2020 15:00,13.06592,11.20844,17.21474347,2.07592,-0.16156,2.082197272,10.99,11.37,15.8131907
05/03/2020 15:30,13.19932,11.11244,17.25422763,1.83932,-0.14756,1.845229529,11.36,11.26,15.99491169
05/03/2020 16:00,13.5972,11.28948,17.67303614,2.3072,-0.17052,2.313492795,11.29,11.46,16.0871284
05/03/2020 16:30,13.49728,11.40512,17.67069126,2.03728,-0.19488,2.046579589,11.46,11.6,16.30618288
05/03/2020 17:00,13.20808,11.3998,17.44731548,1.22808,-0.1302,1.234962561,11.98,11.53,16.62712543
05/03/2020 17:30,13.78128,10.94944,17.6015316,0.44128,-0.07056,0.446885614,13.34,11.02,17.30306331
05/03/2020 18:00,13.98836,11.01308,17.80343075,0.17836,0.07308,0.192751073,13.81,10.94,17.61816392
05/03/2020 18:30,14.623,11.04388,18.32483054,0.133,0.10388,0.168760346,14.49,10.94,18.15609264
05/03/2020 19:00,14.72352,11.18812,18.49205425,0.16352,0.07812,0.181222308,14.56,11.11,18.31463076
05/03/2020 19:30,14.44772,11.12036,18.2318134,0.09772,0.08036,0.126518489,14.35,11.04,18.10536108
05/03/2020 20:00,13.63284,11.232,17.66386567,0.11284,0.042,0.12040293,13.52,11.19,17.55011396
05/03/2020 20:30,12.43984,11.29584,16.80314317,0.04984,0.10584,0.11698774,12.39,11.19,16.69515499
05/03/2020 21:00,11.86436,11.055,16.21653672,0.02436,0.105,0.107788727,11.84,10.95,16.12724713
05/03/2020 21:30,11.1222,11.34436,15.8870336,0.0322,0.09436,0.099702806,11.09,11.25,15.79717063
05/03/2020 22:00,10.56204,10.93296,15.20152306,0.01204,0.09296,0.093736456,10.55,10.84,15.12640407
05/03/2020 22:30,9.62028,10.31012,14.10136028,0.00028,0.12012,0.120120326,9.62,10.19,14.0135827
05/03/2020 23:00,8.70112,10.07032,13.30867515,0.00112,0.11032,0.110325685,8.7,9.96,13.22465879
05/03/2020 23:30,8.1,10.00984,12.87660269,0,0.11984,0.11984,8.1,9.89,12.78366536
06/03/2020 00:00,7.44,9.82172,12.3215171,0,0.11172,0.11172,7.44,9.71,12.23264894
06/03/2020 00:30,7.03,9.70004,11.97963589,0,0.11004,0.11004,7.03,9.59,11.89071066
06/03/2020 01:00,6.85,9.63116,11.8187031,0,0.11116,0.11116,6.85,9.52,11.72829485
06/03/2020 01:30,6.6,9.572,11.62683035,0,0.112,0.112,6.6,9.46,11.53479952
06/03/2020 02:00,6.53,9.57704,11.59140178,0,0.11704,0.11704,6.53,9.46,11.49489017
06/03/2020 02:30,6.5,9.67976,11.65966353,0,0.10976,0.10976,6.5,9.57,11.56870347
06/03/2020 03:00,6.41,9.76256,11.67885601,0,0.11256,0.11256,6.41,9.65,11.58492987
06/03/2020 03:30,6.41,9.76648,11.68213301,0,0.11648,0.11648,6.41,9.65,11.58492987
06/03/2020 04:00,6.34,9.71256,11.5986819,0,0.11256,0.11256,6.34,9.6,11.50459039
06/03/2020 04:30,6.40028,9.71256,11.63174131,0.00028,0.11256,0.112560348,6.4,9.6,11.53776408
06/03/2020 05:00,6.52,9.79668,11.76797939,0,0.10668,0.10668,6.52,9.69,11.67931933
06/03/2020 05:30,6.69,9.0192,11.22951774,0,0.1092,0.1092,6.69,8.91,11.14200162
06/03/2020 06:00,6.84,7.48004,10.13590639,0,0.11004,0.11004,6.84,7.37,10.05497389
06/03/2020 06:30,7.61,7.59732,10.75320283,0,0.11732,0.11732,7.61,7.48,10.67063728
06/03/2020 07:00,8.61736,8.10808,11.83215342,0.01736,0.10808,0.109465319,8.6,8,11.74563749
06/03/2020 07:30,9.16332,8.7002,12.63566039,1.01332,0.1302,1.021650362,8.15,8.57,11.82655487
06/03/2020 08:00,8.889,8.28696,12.15269629,2.149,0.10696,2.151660159,6.74,8.18,10.59905656
06/03/2020 08:30,8.24324,8.65964,11.95576725,3.59324,0.05964,3.593734913,4.65,8.6,9.776630299
06/03/2020 09:00,8.51452,8.97864,12.37388488,3.96452,0.03864,3.964708297,4.55,8.94,10.03125615
06/03/2020 09:30,8.79272,9.286,12.78834317,3.77272,0.056,3.773135592,5.02,9.23,10.50682159
06/03/2020 10:00,11.19384,8.97968,14.350495,1.25384,0.02968,1.254191233,9.94,8.95,13.37557849
06/03/2020 10:30,11.87108,8.81896,14.78839396,1.99108,-0.13104,1.995387443,9.88,8.95,13.33105022
06/03/2020 11:00,12.0586,8.8886,14.98055553,2.0286,-0.1414,2.033522048,10.03,9.03,13.495992
06/03/2020 11:30,12.31824,8.92248,15.21018363,1.80824,-0.10752,1.81143381,10.51,9.03,13.85644254
06/03/2020 12:00,12.37392,8.8886,15.2355212,1.75392,-0.1414,1.759610561,10.62,9.03,13.94006098
06/03/2020 12:30,12.3666,8.76344,15.15686894,2.4066,-0.19656,2.414613715,9.96,8.96,13.39713402
06/03/2020 13:00,12.08888,8.8714,14.99475767,1.81888,-0.1386,1.824153068,10.27,9.01,13.66210086
06/03/2020 13:30,11.2256,8.76412,14.24162542,0.9156,-0.07588,0.918738883,10.31,8.84,13.58093148
06/03/2020 14:00,10.95016,8.71532,13.99509938,0.93016,-0.06468,0.932406096,10.02,8.78,13.32249226
06/03/2020 14:30,11.24104,8.73212,14.23414557,0.69104,-0.04788,0.692696742,10.55,8.78,13.72555646
06/03/2020 15:00,10.90556,8.70244,13.95219341,0.66556,-0.07756,0.670063928,10.24,8.78,13.48873604
06/03/2020 15:30,10.721,8.68536,13.7976563,0.651,-0.09464,0.657843241,10.07,8.78,13.36013847
06/03/2020 16:00,10.86532,8.70272,13.92093797,1.05532,-0.14728,1.065547606,9.81,8.85,13.21206267
06/03/2020 16:30,11.48652,8.65672,14.38328693,0.99652,-0.13328,1.005393291,10.49,8.79,13.68591247
06/03/2020 17:00,11.63988,8.6374,14.49453294,0.50988,-0.0826,0.516527225,11.13,8.72,14.13914071
06/03/2020 17:30,12.876,8.2234,15.27794762,0.266,0.0434,0.269517272,12.61,8.18,15.03078508
06/03/2020 18:00,13.01204,8.14136,15.34910185,0.29204,0.03136,0.293718932,12.72,8.11,15.08544
06/03/2020 18:30,12.90216,9.87048,16.24475633,1.95216,-0.00952,1.952183213,10.95,9.88,14.74845416
06/03/2020 19:00,12.95212,10.49596,16.67101043,4.36212,-0.05404,4.362454724,8.59,10.55,13.60480062
06/03/2020 19:30,14.17048,10.60244,17.69785968,1.32048,-0.00756,1.320501641,12.85,10.61,16.66417115
06/03/2020 20:00,12.448,10.9662,16.58946191,0.448,-0.0238,0.448631742,12,10.99,16.27206502
06/03/2020 20:30,12.31668,10.50588,16.18870349,0.31668,0.00588,0.316734584,12,10.5,15.94521872
06/03/2020 21:00,11.49808,10.32212,15.45160202,0.24808,0.09212,0.264631406,11.25,10.23,15.20576864
06/03/2020 21:30,10.87152,10.27416,14.95821884,0.19152,0.10416,0.218011963,10.68,10.17,14.74758624
06/03/2020 22:00,10.46736,10.07276,14.52673808,0.29736,0.10276,0.314614982,10.17,9.97,14.24183275
06/03/2020 22:30,9.58996,9.94032,13.81221541,0.44996,-0.02968,0.450937805,9.14,9.97,13.5255499
06/03/2020 23:00,8.9598,9.99528,13.42324992,0.3598,-0.03472,0.361471324,8.6,10.03,13.21214971
06/03/2020 23:30,8.42076,9.90704,13.00225521,0.34076,-0.02296,0.341532633,8.08,9.93,12.80200375
07/03/2020 00:00,7.785,9.90732,12.6000482,0.245,0.04732,0.249527919,7.54,9.86,12.41254204
07/03/2020 00:30,7.42628,9.79784,12.29419795,0.47628,-0.06216,0.480319169,6.95,9.86,12.06325412
07/03/2020 01:00,7.15828,9.83356,12.16305368,0.51828,-0.07644,0.523886659,6.64,9.91,11.92885996
07/03/2020 01:30,6.619,8.11328,10.47074369,0.609,-0.07672,0.613813456,6.01,8.19,10.15855305
07/03/2020 02:00,6.5196,7.12156,9.655143758,0.6496,-0.04844,0.651403557,5.87,7.17,9.266380091
07/03/2020 02:30,6.6072,7.10084,9.699330933,0.9072,-0.06916,0.909832372,5.7,7.17,9.159634272
07/03/2020 03:00,6.7058,8.55244,10.86793373,1.1158,-0.07756,1.118492375,5.59,8.63,10.28226629
07/03/2020 03:30,7.13812,10.46532,12.66789958,1.05812,-0.06468,1.060095013,6.08,10.53,12.15924751
07/03/2020 04:00,7.65452,9.30536,12.0491245,2.49452,-0.23464,2.505531073,5.16,9.54,10.84606841
07/03/2020 04:30,6.97608,6.84612,9.774203355,2.51608,-0.24388,2.527871836,4.46,7.09,8.376138729
07/03/2020 05:00,6.49924,6.80244,9.408151281,1.54924,-0.07756,1.551180238,4.95,6.88,8.475665166
07/03/2020 05:30,6.29564,6.78028,9.252420218,0.67564,0.00028,0.675640058,5.62,6.78,8.806406759
07/03/2020 06:00,6.40752,6.69948,9.270347611,0.31752,0.03948,0.319965031,6.09,6.66,9.024616335
07/03/2020 06:30,7.1492,9.02292,11.51191322,0.7392,-0.01708,0.739397299,6.41,9.04,11.0819538
07/03/2020 07:00,8.22716,11.9248,14.48747793,1.49716,-0.1652,1.506246695,6.73,12.09,13.8369433
07/03/2020 07:30,9.13852,12.06388,15.1343896,2.57852,-0.31612,2.597825484,6.56,12.38,14.01063881
07/03/2020 08:00,9.41488,11.10356,14.55778177,2.08488,-0.21644,2.096084657,7.33,11.32,13.48596678
07/03/2020 08:30,10.34296,10.59488,14.80636025,2.05296,-0.22512,2.06526603,8.29,10.82,13.63071898
07/03/2020 09:00,11.46236,10.66524,15.65672511,2.92236,-0.35476,2.943814299,8.54,11.02,13.9417359
07/03/2020 09:30,13.57636,10.13584,16.94263272,3.70636,-0.52416,3.743240328,9.87,10.66,14.52764606
07/03/2020 10:00,15.14704,10.03748,18.17096105,5.22704,-0.84252,5.29450537,9.92,10.88,14.72347785
07/03/2020 10:30,14.62924,10.63764,18.08795311,6.02924,-1.03236,6.116984727,8.6,11.67,14.49651337
07/03/2020 11:00,14.89004,10.73116,18.35404822,6.69004,-1.07884,6.776468914,8.2,11.81,14.37762498
07/03/2020 11:30,12.36132,10.21584,16.03638423,9.23132,-0.31416,9.236664195,3.13,10.53,10.98534478
07/03/2020 12:00,14.79716,10.72048,18.27251038,6.39716,-0.84952,6.453320099,8.4,11.57,14.2977236
07/03/2020 12:30,14.5772,10.57616,18.00971738,6.2972,-0.83384,6.352166322,8.28,11.41,14.09774805
07/03/2020 13:00,14.54556,10.49272,17.93517462,6.61556,-0.91728,6.678849954,7.93,11.41,13.89507107
07/03/2020 13:30,14.53744,10.48924,17.92655342,6.88744,-0.97076,6.955516137,7.65,11.46,13.77875539
07/03/2020 14:00,14.62244,10.40692,17.94769443,7.13244,-1.05308,7.209762676,7.49,11.46,13.69056975
07/03/2020 14:30,14.3622,10.42728,17.74826631,6.7522,-0.97272,6.821905089,7.61,11.4,13.70664437
07/03/2020 15:00,14.3854,10.41832,17.76178833,6.5954,-0.98168,6.668057947,7.79,11.4,13.80739295
07/03/2020 15:30,14.5224,10.42024,17.87404552,6.6724,-1.01976,6.749876459,7.85,11.44,13.87429638
07/03/2020 16:00,14.61528,10.42284,17.95110033,6.82528,-1.07716,6.909755476,7.79,11.5,13.89007199
07/03/2020 16:30,14.9628,10.34248,18.18934513,7.0028,-1.15752,7.09782082,7.96,11.5,13.98612169
07/03/2020 17:00,15.02492,10.05548,18.07929476,6.88492,-1.09452,6.971377012,8.14,11.15,13.80514759
07/03/2020 17:30,14.68412,9.91044,17.71553559,6.43412,-0.95956,6.505279054,8.25,10.87,13.64622292
07/03/2020 18:00,15.60684,10.97904,19.08173928,6.77684,-1.10096,6.865688116,8.83,12.08,14.96313136
07/03/2020 18:30,16.2844,12.06388,20.26620053,5.7344,-0.73612,5.78145449,10.55,12.8,16.58741993
07/03/2020 19:00,16.11416,12.47144,20.37652984,5.56416,-0.65856,5.602997214,10.55,13.13,16.84337852
07/03/2020 19:30,15.58304,12.65372,20.07355886,5.91304,-0.75628,5.961208055,9.67,13.41,16.53290658
07/03/2020 20:00,14.98424,12.50232,19.51500586,5.92424,-0.75768,5.97249517,9.06,13.26,16.05961394
07/03/2020 20:30,15.74664,12.11548,19.86810325,5.94664,-0.74452,5.99306577,9.8,12.86,16.1684755
07/03/2020 21:00,14.52448,12.003,18.84230687,5.81448,-0.707,5.85730541,8.71,12.71,15.40805633
07/03/2020 21:30,13.94148,12.12772,18.47826986,6.03148,-0.81228,6.085930478,7.91,12.94,15.16613662
07/03/2020 22:00,14.20712,12.25012,18.75920304,6.84712,-1.06988,6.930201693,7.36,13.32,15.21814706
07/03/2020 22:30,13.40644,12.13832,18.0851167,6.86644,-1.05168,6.946512009,6.54,13.19,14.72235375
07/03/2020 23:00,12.63016,12.18996,17.55323521,6.53016,-0.95004,6.598906396,6.1,13.14,14.48687682
07/03/2020 23:30,12.10084,12.15664,17.15267398,6.51084,-0.91336,6.574592306,5.59,13.07,14.2152383
08/03/2020 00:00,11.41036,11.69444,16.33879562,6.38036,-0.87556,6.440155203,5.03,12.57,13.53904723
08/03/2020 00:30,10.6452,9.62228,14.34951412,6.3252,-0.86772,6.384441482,4.32,10.49,11.34471242
08/03/2020 01:00,10.53828,9.49284,14.18341837,6.46828,-0.93716,6.535817854,4.07,10.43,11.19597249
08/03/2020 01:30,11.6236,9.18756,14.81618492,8.9936,-1.95244,9.203089857,2.63,11.14,11.44624393
08/03/2020 02:00,9.58692,9.8574,13.75054071,6.92692,-1.1326,7.018903294,2.66,10.99,11.30732948
08/03/2020 02:30,9.66596,8.18708,12.66724365,6.87596,-1.10292,6.963853707,2.79,9.29,9.699907216
08/03/2020 03:00,9.36416,5.65836,10.94095656,7.17416,-1.29164,7.28950654,2.19,6.95,7.286878618
08/03/2020 03:30,9.19012,5.6844,10.80604965,7.19012,-1.2656,7.30065538,2,6.95,7.232046737
08/03/2020 04:00,9.3018,5.61144,10.86332095,6.9818,-1.21856,7.087342218,2.32,6.83,7.213272489
08/03/2020 04:30,8.79536,5.68252,10.47136052,6.41536,-0.97748,6.489399901,2.38,6.66,7.072481884
08/03/2020 05:00,8.65204,5.70072,10.36127428,6.31204,-0.95928,6.384517764,2.34,6.66,7.059121758
08/03/2020 05:30,8.3094,5.75576,10.10816015,5.3494,-0.67424,5.391723281,2.96,6.43,7.078594493
08/03/2020 06:00,8.35756,5.78044,10.16180573,5.39756,-0.74956,5.449357223,2.96,6.53,7.169553682
08/03/2020 06:30,8.69256,5.72552,10.4087549,5.43256,-0.77448,5.487488262,3.26,6.5,7.271698564
08/03/2020 07:00,8.86684,5.61568,10.49555684,4.81684,-0.61432,4.855855913,4.05,6.23,7.430706561
08/03/2020 07:30,9.42968,5.74268,11.04070824,5.34968,-0.74732,5.401625985,4.08,6.49,7.665931124
08/03/2020 08:00,9.962,5.90276,11.57946543,5.152,-0.66724,5.19502774,4.81,6.57,8.1425426
08/03/2020 08:30,10.83624,6.11268,12.4414209,5.33624,-0.67732,5.379053794,5.5,6.79,8.738083314
08/03/2020 09:00,11.76176,8.64624,14.59782396,5.47176,-0.68376,5.514316389,6.29,9.33,11.25224422
08/03/2020 09:30,11.79996,9.03264,14.86027057,5.55996,-0.78736,5.615433284,6.24,9.82,11.63486141
08/03/2020 10:00,13.35316,8.902,16.04844186,7.15316,-1.078,7.233932678,6.2,9.98,11.74905954
08/03/2020 10:30,14.48236,10.62572,17.96231268,7.19236,-1.13428,7.281252192,7.29,11.76,13.83624588
08/03/2020 11:00,14.41324,11.43716,18.39973142,5.62324,-0.74284,5.672093032,8.79,12.18,15.02053594
08/03/2020 11:30,14.07156,11.88272,18.41759581,5.06156,-0.70728,5.110737191,9.01,12.59,15.48186681
08/03/2020 12:00,15.03128,12.36288,19.46227583,6.18128,-0.89712,6.246042486,8.85,13.26,15.94208581
08/03/2020 12:30,15.27504,12.33652,19.63457595,7.07504,-1.03348,7.150123909,8.2,13.37,15.68428832
08/03/2020 13:00,15.37148,12.44772,19.77948762,7.50148,-1.16228,7.59098788,7.87,13.61,15.72160933
08/03/2020 13:30,15.59776,12.34008,19.88888361,7.90776,-1.31992,8.01716016,7.69,13.66,15.67583172
08/03/2020 14:00,15.64944,12.2154,19.85248018,7.83944,-1.3146,7.948898834,7.81,13.53,15.62232377
08/03/2020 14:30,15.24436,12.23584,19.54753929,7.86436,-1.29416,7.970132265,7.38,13.53,15.41185583
08/03/2020 15:00,14.84656,11.97856,19.07632678,7.26656,-1.16144,7.358793183,7.58,13.14,15.16957481
08/03/2020 15:30,15.44776,11.3022,19.14087286,5.94776,-0.8078,6.002365355,9.5,12.11,15.39162435
08/03/2020 16:00,16.33324,11.1276,19.76355764,5.83324,-0.7924,5.886814644,10.5,11.92,15.88509994
08/03/2020 16:30,16.29736,11.11276,19.72555139,5.96736,-0.87724,6.031495286,10.33,11.99,15.82621243
08/03/2020 17:00,16.85084,10.68392,19.95236716,6.37084,-1.11608,6.467861847,10.48,11.8,15.78196439
08/03/2020 17:30,16.88556,10.71724,19.99953424,6.19556,-1.08276,6.289462054,10.69,11.8,15.92218892
08/03/2020 18:00,14.77636,11.33656,18.62413508,6.15636,-0.57344,6.183009129,8.62,11.91,14.7021257
08/03/2020 18:30,14.57844,11.11084,18.32980301,8.09844,-0.69916,8.12856415,6.48,11.81,13.47095023
08/03/2020 19:00,15.1414,11.36856,18.93425864,8.4714,-0.74144,8.503784524,6.67,12.11,13.82537522
08/03/2020 19:30,14.66256,11.43044,18.59154712,8.37256,-0.67956,8.40009302,6.29,12.11,13.64610567
08/03/2020 20:00,14.16496,10.90628,17.87716519,8.18496,-0.64372,8.210234201,5.98,11.55,13.00626388
08/03/2020 20:30,10.7158,9.76596,14.49835661,7.9758,-0.61404,7.9994019,2.74,10.38,10.73554843
08/03/2020 21:00,12.57776,7.72152,14.7587912,4.19776,-0.50848,4.228444268,8.38,8.23,11.74552255
08/03/2020 21:30,11.83184,7.59468,14.05957333,3.45184,-0.42532,3.477944291,8.38,8.02,11.59934481
08/03/2020 22:00,11.03228,9.23092,14.38475186,2.28228,-0.19908,2.290946277,8.75,9.43,12.86419061
08/03/2020 22:30,11.04768,10.78728,15.4407462,3.13768,-0.34272,3.156341677,7.91,11.13,13.65448644
08/03/2020 23:00,11.0742,10.71204,15.40732639,4.0642,-0.54796,4.100973275,7.01,11.26,13.26377397
08/03/2020 23:30,9.7672,6.4246,11.69075194,5.2472,-0.7854,5.305653683,4.52,7.21,8.509670969
09/03/2020 00:00,8.88476,4.63552,10.02132755,5.32476,-0.84448,5.391309259,3.56,5.48,6.534829761
09/03/2020 00:30,8.06876,4.5124,9.244817018,3.86876,-0.4676,3.896915921,4.2,4.98,6.51462969
09/03/2020 01:00,8.06752,6.74184,10.51367136,4.02752,-0.53816,4.063315584,4.04,7.28,8.325863319
09/03/2020 01:30,8.47628,7.2222,11.13586528,4.53628,-0.6678,4.585170998,3.94,7.89,8.819053237
09/03/2020 02:00,8.21504,7.16372,10.8998058,4.06504,-0.54628,4.101581651,4.15,7.71,8.755946551
09/03/2020 02:30,8.39876,7.04748,10.96385625,3.93876,-0.49252,3.969434001,4.46,7.54,8.760319629
09/03/2020 03:00,8.0636,7.00492,10.68131776,3.4636,-0.39508,3.486059834,4.6,7.4,8.713208364
09/03/2020 03:30,7.799,7.08336,10.53557734,3.199,-0.34664,3.21772595,4.6,7.43,8.738701277
09/03/2020 04:00,7.93468,7.12524,10.66434207,3.56468,-0.42476,3.58989757,4.37,7.55,8.723497005
09/03/2020 04:30,7.465,7.26788,10.41865177,3.255,-0.37212,3.276201809,4.21,7.64,8.723170295
09/03/2020 05:00,7.64272,7.25584,10.53842413,3.35272,-0.38416,3.374657065,4.29,7.64,8.76206026
09/03/2020 05:30,8.13132,7.14888,10.82704254,3.35132,-0.42112,3.37767491,4.78,7.57,8.952837539
09/03/2020 06:00,8.63564,6.94024,11.07886318,2.42564,-0.24976,2.438464572,6.21,7.19,9.500536827
09/03/2020 06:30,9.49804,7.06724,11.83886165,2.16804,-0.17276,2.174912288,7.33,7.24,10.30274235
09/03/2020 07:00,11.01792,7.19112,13.15700452,1.90792,-0.13888,1.912967951,9.11,7.33,11.69277555
09/03/2020 07:30,12.64872,7.15276,14.53107337,2.07872,-0.17724,2.086262413,10.57,7.33,12.86288459
09/03/2020 08:00,13.30848,7.93616,15.49510489,2.18848,-0.20384,2.19795256,11.12,8.14,13.78092885
09/03/2020 08:30,12.76992,8.19972,15.17584478,2.29992,-0.21028,2.309512867,10.47,8.41,13.42940803
09/03/2020 09:00,13.93928,8.15772,16.15091089,2.77928,-0.25228,2.790706455,11.16,8.41,13.97403664
09/03/2020 09:30,13.88088,9.85728,17.02482889,3.05088,-0.34272,3.070069343,10.83,10.2,14.87712674
09/03/2020 10:00,14.28228,10.94552,17.9941082,3.40228,-0.42448,3.428657532,10.88,11.37,15.73694062
09/03/2020 10:30,13.80804,11.09332,17.71224766,4.05804,-0.52668,4.092075325,9.75,11.62,15.16861563
09/03/2020 11:00,12.98792,11.06196,17.06027623,4.42792,-0.62804,4.472237669,8.56,11.69,14.48895096
09/03/2020 11:30,12.896,10.83588,16.84408238,3.486,-0.41412,3.510511555,9.41,11.25,14.66664924
09/03/2020 12:00,13.31008,10.87412,17.18734172,4.56008,-0.56588,4.595057103,8.75,11.44,14.40264212
09/03/2020 12:30,13.57956,10.90044,17.41332943,5.01956,-0.67956,5.065351359,8.56,11.58,14.40034722
09/03/2020 13:00,14.18884,13.07664,19.29563925,5.13884,-0.70336,5.186751569,9.05,13.78,16.48608201
09/03/2020 13:30,14.23152,13.262,19.45293822,4.95152,-0.658,4.99504898,9.28,13.92,16.72975792
09/03/2020 14:00,14.27616,13.2294,19.46344699,4.13616,-0.4606,4.161727034,10.14,13.69,17.03630535
09/03/2020 14:30,14.50724,13.6734,19.93544281,4.44724,-0.5166,4.477144087,10.06,14.19,17.3942433
09/03/2020 15:00,14.99152,15.61756,21.64841454,4.32152,-0.48244,4.348365608,10.67,16.1,19.31473272
09/03/2020 15:30,15.25004,15.9672,22.07974628,4.03004,-0.4228,4.052157727,11.22,16.39,19.86254012
09/03/2020 16:00,15.03612,13.31752,20.08584685,3.88612,-0.38248,3.904896875,11.15,13.7,17.66387557
09/03/2020 16:30,16.56044,13.21328,21.18581935,2.82044,-0.21672,2.828754028,13.74,13.43,19.21334172
09/03/2020 17:00,17.88412,13.12764,22.18505533,3.35412,-0.26236,3.364365281,14.53,13.39,19.75887143
09/03/2020 17:30,19.31948,12.7144,23.12786793,4.37948,-0.3556,4.393893084,14.94,13.07,19.85015113
09/03/2020 18:00,17.5952,12.66728,21.68066064,8.7752,-0.76272,8.808284557,8.82,13.43,16.06727419
09/03/2020 18:30,18.13688,13.14184,22.39764217,10.24688,-1.16816,10.31325106,7.89,14.31,16.34099752
09/03/2020 19:00,18.2924,13.1574,22.53284431,10.4524,-1.2726,10.52958577,7.84,14.43,16.42225624
09/03/2020 19:30,17.62652,13.32232,22.09475996,7.08652,-1.24768,7.195517431,10.54,14.57,17.98267222
09/03/2020 20:00,17.89136,13.31272,22.30088062,6.61136,-1.19728,6.718895776,11.28,14.51,18.37875132
09/03/2020 20:30,6.4804,-1.11656,6.575887042,6.4834,-1.11356,6.578335005,-0.003,-0.003,0.004242641
09/03/2020 21:00,16.91924,12.99352,21.33289113,6.44924,-1.09648,6.541786069,10.47,14.09,17.55417329
09/03/2020 21:30,15.96544,13.02816,20.60650934,6.21544,-1.00184,6.295663411,9.75,14.03,17.08518071
09/03/2020 22:00,15.04732,12.98116,19.87290502,6.06732,-0.93884,6.139527061,8.98,13.92,16.56522864
09/03/2020 22:30,14.03792,13.06656,19.17806529,5.82792,-0.85344,5.890077365,8.21,13.92,16.1607704
09/03/2020 23:00,12.16124,7.74852,14.41996257,5.93124,-0.92148,6.002393966,6.23,8.67,10.67622592
09/03/2020 23:30,11.13216,6.75388,13.02074811,6.01216,-0.94612,6.086149104,5.12,7.7,9.246858926
10/03/2020 00:00,10.40432,6.61728,12.33037993,6.14432,-0.97272,6.220840173,4.26,7.59,8.703775043
10/03/2020 00:30,9.91712,6.59224,11.90827012,5.86712,-0.90776,5.936928946,4.05,7.5,8.523643587
10/03/2020 01:00,10.55244,11.46284,15.58045862,5.66244,-0.86716,5.728454697,4.89,12.33,13.26427533
10/03/2020 01:30,10.6412,11.88452,15.95233378,5.8212,-0.93548,5.895887742,4.82,12.82,13.69616005
10/03/2020 02:00,9.8644,9.38352,13.6145817,5.7344,-0.88648,5.802515847,4.13,10.27,11.06931796
10/03/2020 02:30,9.47796,7.69676,12.20949795,5.86796,-0.93324,5.94170779,3.61,8.63,9.354624525
10/03/2020 03:00,9.38364,7.65924,12.11266515,5.95364,-0.97076,6.032263607,3.43,8.63,9.286646327
10/03/2020 03:30,9.32004,7.75644,12.1254075,5.92004,-0.97356,5.999557707,3.4,8.73,9.368719229
10/03/2020 04:00,9.15828,7.82848,12.04820284,5.83828,-0.96152,5.916927756,3.32,8.79,9.396089612
10/03/2020 04:30,9.25264,7.79348,12.09750708,6.00264,-0.99652,6.08479573,3.25,8.79,9.371584711
10/03/2020 05:00,9.35392,7.83328,12.20065961,6.16392,-1.05672,6.253844172,3.19,8.89,9.445009264
10/03/2020 05:30,10.15232,7.7286,12.759344,6.31232,-1.1214,6.411156038,3.84,8.85,9.647180935
10/03/2020 06:00,10.81188,7.66944,13.25583113,6.29188,-1.12056,6.390884809,4.52,8.79,9.884052812
10/03/2020 06:30,11.90408,7.5784,14.11167131,6.46408,-1.1816,6.571187777,5.44,8.76,10.31170209
10/03/2020 07:00,12.95832,8.42188,15.4546472,6.50832,-1.19812,6.617682431,6.45,9.62,11.58218028
10/03/2020 07:30,14.20052,9.70304,17.19894629,6.61052,-1.22696,6.723422158,7.59,10.93,13.30687792
10/03/2020 08:00,14.82292,9.64932,17.68695377,6.63292,-1.24068,6.747956327,8.19,10.89,13.62601189
10/03/2020 08:30,15.76468,12.81308,20.31502288,6.71468,-1.25692,6.831308468,9.05,14.07,16.72923788
10/03/2020 09:00,16.41128,13.88052,21.49416076,6.74128,-1.22948,6.852479632,9.67,15.11,17.93937011
10/03/2020 09:30,16.70184,13.87212,21.71145257,6.81184,-1.23788,6.923403143,9.89,15.11,18.05890916
10/03/2020 10:00,18.7074,13.80372,23.2488602,6.8474,-1.24628,6.959892284,11.86,15.05,19.16147437
10/03/2020 10:30,16.78844,13.90624,21.79989056,6.97844,-1.24376,7.088410525,9.81,15.15,18.04878389
10/03/2020 11:00,16.94604,14.00936,21.98705163,7.02604,-1.27064,7.140011491,9.92,15.28,18.21770567
10/03/2020 11:30,17.2278,14.11096,22.26917791,7.3878,-1.34904,7.509959904,9.84,15.46,18.32586151
10/03/2020 12:00,17.16516,14.10004,22.21382105,7.47516,-1.35996,7.597862083,9.69,15.46,18.24575841
10/03/2020 12:30,17.1864,14.135,22.25242841,7.3864,-1.365,7.511466565,9.8,15.5,18.33821147
10/03/2020 13:00,17.25992,14.1364,22.31014665,7.33992,-1.3636,7.465509398,9.92,15.5,18.40261938
10/03/2020 13:30,17.0436,13.99108,22.05072834,7.3136,-1.36892,7.440610655,9.73,15.36,18.18247783
10/03/2020 14:00,16.34064,10.56952,19.46101921,7.43064,-1.39048,7.559619398,8.91,11.96,14.91407724
10/03/2020 14:30,16.20932,10.6034,19.36941265,7.29932,-1.3566,7.424313842,8.91,11.96,14.91407724
10/03/2020 15:00,16.07504,10.52336,19.21322505,7.21504,-1.32664,7.335991814,8.86,11.85,14.79601636
10/03/2020 15:30,16.03808,10.33748,19.08097227,7.03808,-1.33252,7.163112427,9,11.67,14.73733015
10/03/2020 16:00,16.2566,10.38848,19.29242235,7.0266,-1.31152,7.147950215,9.23,11.7,14.90244611
10/03/2020 16:30,16.49536,10.47144,19.53837141,6.90536,-1.28856,7.024555758,9.59,11.76,15.17450823
10/03/2020 17:00,16.4084,10.49768,19.47913951,6.5184,-1.20232,6.628356655,9.89,11.7,15.31999021
10/03/2020 17:30,17.13908,10.14092,19.91447518,6.14908,-1.03908,6.236254653,10.99,11.18,15.67713303
10/03/2020 18:00,18.9386,10.36368,21.58880342,6.3686,-1.14632,6.470943942,12.57,11.51,17.04362051
10/03/2020 18:30,20.23068,13.67344,24.41809523,6.56068,-1.10656,6.653344805,13.67,14.78,20.13249364
10/03/2020 19:00,17.73704,13.85396,22.5063279,9.56704,-1.07604,9.627362902,8.17,14.93,17.01921855
10/03/2020 19:30,17.30228,13.85776,22.16768832,8.93228,-0.91224,8.978741995,8.37,14.77,16.97674291
10/03/2020 20:00,19.34584,13.87724,23.8083875,5.49584,-0.80276,5.554158885,13.85,14.68,20.18229174
10/03/2020 20:30,17.46164,14.25856,22.54363335,4.93164,-0.74144,4.987063902,12.53,15,19.54484331
10/03/2020 21:00,15.181,14.45848,20.96450345,4.361,-0.61152,4.403666394,10.82,15.07,18.55201606
10/03/2020 21:30,14.84032,14.2496,20.57392033,4.31032,-0.6104,4.353325931,10.53,14.86,18.2126467
10/03/2020 22:00,13.92664,13.65888,19.50682713,4.54664,-0.63112,4.590233953,9.38,14.29,17.09352216
10/03/2020 22:30,12.49688,11.79232,17.18228217,3.73688,-0.47768,3.767286864,8.76,12.27,15.07615667
10/03/2020 23:00,11.0082,9.64664,14.63687571,3.5182,-0.42336,3.543580806,7.49,10.07,12.5500996
10/03/2020 23:30,9.40448,7.93924,12.30754955,3.64448,-0.48076,3.676052863,5.76,8.42,10.20166653
11/03/2020 00:00,8.02224,5.37648,9.657270412,3.08224,-0.37352,3.104789946,4.94,5.75,7.580639815
11/03/2020 00:30,7.6232,5.32368,9.298104483,2.7832,-0.30632,2.800006104,4.84,5.63,7.424452842
11/03/2020 01:00,8.44064,10.228,13.26108546,2.95064,-0.322,2.968157747,5.49,10.55,11.89296431
11/03/2020 01:30,8.45356,11.49584,14.26944337,2.79356,-0.31416,2.811169504,5.66,11.81,13.09624755
11/03/2020 02:00,8.25064,11.40516,14.0766024,2.25064,-0.22484,2.261842929,6,11.63,13.08651596
11/03/2020 02:30,7.97932,11.51932,14.01300399,1.97932,-0.19068,1.988483474,6,11.71,13.15766317
11/03/2020 03:00,7.98576,10.03848,12.82744883,2.47576,-0.26152,2.489534151,5.51,10.3,11.68118573
11/03/2020 03:30,7.73068,8.99336,11.85933967,2.57068,-0.27664,2.585522259,5.16,9.27,10.60935908
11/03/2020 04:00,7.6972,9.04616,11.87770595,2.5872,-0.27384,2.601651819,5.11,9.32,10.62894633
11/03/2020 04:30,7.87816,9.17628,12.09419363,2.84816,-0.29372,2.863265064,5.03,9.47,10.72295668
11/03/2020 05:00,8.1168,9.02452,12.13772645,2.8168,-0.30548,2.833316126,5.3,9.33,10.73027959
11/03/2020 05:30,8.87276,9.07828,12.69413399,3.39276,-0.39172,3.415298666,5.48,9.47,10.94126592
11/03/2020 06:00,9.9044,8.98756,13.37435509,4.1244,-0.48244,4.152520164,5.78,9.47,11.09456173
11/03/2020 06:30,10.45772,9.07896,13.84887802,4.01772,-0.55104,4.055332179,6.44,9.63,11.58492555
11/03/2020 07:00,11.1434,9.2212,14.4639515,3.5434,-0.4088,3.566903559,7.6,9.63,12.2677178
11/03/2020 07:30,12.04572,10.742,16.13970056,2.43572,-0.308,2.455116274,9.61,11.05,14.6442685
11/03/2020 08:00,12.88472,11.2678,17.11663887,3.81472,-0.6622,3.871769301,9.07,11.93,14.98632043
11/03/2020 08:30,12.5742,8.35372,15.09619632,3.5042,-0.61628,3.557979578,9.07,8.97,12.75640231
11/03/2020 09:00,12.46068,8.5488,15.11127154,3.06068,-0.5012,3.101445389,9.4,9.05,13.04846734
11/03/2020 09:30,12.87252,8.48124,15.41535608,3.08252,-0.50876,3.124222509,9.79,8.99,13.29150857
11/03/2020 10:00,13.3054,8.55864,15.82036624,4.3554,-0.80136,4.428508441,8.95,9.36,12.95037065
11/03/2020 10:30,13.97616,10.71964,17.61373697,4.62616,-0.92036,4.716822964,9.35,11.64,14.93024112
11/03/2020 11:00,14.34168,11.94596,18.66520146,4.90168,-0.96404,4.995582043,9.44,12.91,15.99317667
11/03/2020 11:30,14.63612,11.91156,18.87064573,5.56612,-1.02844,5.660333973,9.07,12.94,15.80216757
11/03/2020 12:00,14.50536,11.93448,18.78396342,5.85536,-1.11552,5.960673251,8.65,13.05,15.65646831
11/03/2020 12:30,14.68276,11.74096,18.79982933,6.12276,-1.20904,6.240990926,8.56,12.95,15.52340491
11/03/2020 13:00,15.39996,11.58056,19.26831954,6.18996,-1.25944,6.316786676,9.21,12.84,15.80157271
11/03/2020 13:30,15.37024,11.51936,19.20780915,6.12024,-1.20064,6.236896189,9.25,12.72,15.72771121
11/03/2020 14:00,15.51708,11.39864,19.25379873,6.38708,-1.22136,6.502807945,9.13,12.62,15.57630572
11/03/2020 14:30,17.0906,11.3936,20.54027092,6.4106,-1.2264,6.526856006,10.68,12.62,16.5325981
11/03/2020 15:00,15.79864,11.63112,19.6183582,5.77864,-1.18888,5.89967083,10.02,12.82,16.27122614
11/03/2020 15:30,15.44904,11.42584,19.21516736,5.61904,-1.15416,5.736348649,9.83,12.58,15.96512762
11/03/2020 16:00,15.80876,11.42388,19.50440789,5.40876,-1.08612,5.516732855,10.4,12.51,16.2683773
11/03/2020 16:30,17.86272,11.44264,21.21345743,5.38272,-1.13736,5.501569082,12.48,12.58,17.72023702
11/03/2020 17:00,18.4512,11.44568,21.71290796,5.0512,-1.03432,5.156010018,13.4,12.48,18.31148274
11/03/2020 17:30,20.89024,10.7764,23.50601889,7.31024,-1.9236,7.559090277,13.58,12.7,18.59318155
11/03/2020 18:00,18.78428,11.08948,21.81343031,6.73428,-1.15052,6.831853584,12.05,12.24,17.17614916
11/03/2020 18:30,17.93556,11.01024,21.04541987,8.22556,-1.22976,8.316979438,9.71,12.24,15.62375435
11/03/2020 19:00,16.15304,8.89388,18.43968011,15.22304,-1.64612,15.31178167,0.93,10.54,10.58094986
11/03/2020 19:30,15.22084,7.402,16.92523484,15.89084,-1.428,15.95487323,-0.67,8.83,8.855382544
11/03/2020 20:00,12.7234,8.03192,15.04648286,13.2034,-0.38808,13.20910208,-0.48,8.42,8.433670612
11/03/2020 20:30,13.5604,9.22248,16.39934711,10.3404,-0.73752,10.36666812,3.22,9.96,10.46756896
11/03/2020 21:00,13.98764,9.80928,17.0843802,8.06764,-1.21072,8.157981251,5.92,11.02,12.50946841
11/03/2020 21:30,16.203,9.4206,18.74259623,5.313,-1.1494,5.435907409,10.89,10.57,15.17619847
11/03/2020 22:00,14.26664,9.2704,17.01403342,5.10664,-1.1396,5.232251929,9.16,10.41,13.86627924
11/03/2020 22:30,13.29352,9.32032,16.23533304,5.13352,-1.14968,5.260683577,8.16,10.47,13.27427964
11/03/2020 23:00,12.37308,9.43488,15.55988655,5.11308,-1.13512,5.237564749,7.26,10.57,12.82312364
11/03/2020 23:30,11.51664,9.30768,14.80762992,5.10664,-1.13232,5.230671149,6.41,10.44,12.25078365
12/03/2020 00:00,10.78428,7.75048,13.28046066,5.12428,-1.12952,5.24729082,5.66,8.88,10.53043209
12/03/2020 00:30,10.68784,9.88208,14.55628486,5.11784,-1.13792,5.242818726,5.57,11.02,12.34768399
12/03/2020 01:00,10.79712,9.55416,14.41734281,5.02712,-1.08584,5.143052012,5.77,10.64,12.10382171
12/03/2020 01:30,10.59652,9.44792,14.1968105,5.05652,-1.10208,5.175227032,5.54,10.55,11.91612773
12/03/2020 02:00,10.29264,9.4706,13.98680459,5.02264,-1.0794,5.137316121,5.27,10.55,11.79302336
12/03/2020 02:30,9.85652,9.5796,13.74480712,4.70652,-0.8904,4.790004454,5.15,10.47,11.66805039
12/03/2020 03:00,9.03808,9.31648,12.98012672,3.88808,-0.58352,3.931623288,5.15,9.9,11.15941307
12/03/2020 03:30,7.97068,6.0658,10.01627023,3.20068,-0.4242,3.228668162,4.77,6.49,8.054377692
12/03/2020 04:00,7.88632,6.08792,9.962771355,3.80632,-0.68208,3.866950358,4.08,6.77,7.904384859
12/03/2020 04:30,8.65108,5.83156,10.43303777,4.30108,-0.81844,4.378256868,4.35,6.65,7.946382825
12/03/2020 05:00,8.69484,5.96056,10.54175119,4.49484,-0.90944,4.585920599,4.2,6.87,8.052136362
12/03/2020 05:30,9.37024,8.25224,12.4860267,4.86024,-1.04776,4.971894395,4.51,9.3,10.33586474
12/03/2020 06:00,10.20432,8.48716,13.27252921,4.25432,-0.81284,4.331275508,5.95,9.3,11.04049365
12/03/2020 06:30,11.32136,10.79844,15.6454306,3.95136,-0.72156,4.016701966,7.37,11.52,13.67579248
12/03/2020 07:00,14.58088,10.91428,18.21328003,4.59088,-0.82572,4.664546354,9.99,11.74,15.41517759
12/03/2020 07:30,15.43496,7.91008,17.34379877,4.82496,-0.96992,4.921481871,10.61,8.88,13.83569659
12/03/2020 08:00,15.21976,7.2734,16.86841552,5.28976,-1.0766,5.398206037,9.93,8.35,12.97410498
12/03/2020 08:30,13.62012,7.79048,15.69073763,4.67012,-0.77952,4.73473043,8.95,8.57,12.39142445
12/03/2020 09:00,14.5434,7.861,16.53196312,5.7134,-1.029,5.805323467,8.83,8.89,12.53000399
12/03/2020 09:30,14.50812,7.69136,16.42079671,5.67812,-1.01864,5.768767129,8.83,8.71,12.4029432
12/03/2020 10:00,14.70116,7.65696,16.57567923,6.48116,-1.29304,6.608887001,8.22,8.95,12.15199161
12/03/2020 10:30,15.3484,7.66444,17.15567029,7.0084,-1.43556,7.153915227,8.34,9.1,12.34364614
12/03/2020 11:00,17.37184,7.35892,18.86622719,7.44184,-1.50108,7.591720737,9.93,8.86,13.30806147
12/03/2020 11:30,15.5364,7.79056,17.38023447,7.5264,-1.53944,7.682224448,8.01,9.33,12.29670688
12/03/2020 12:00,14.5368,7.8518,16.52178312,5.8268,-0.8582,5.889660897,8.71,8.71,12.31780013
12/03/2020 12:30,14.76856,7.8658,16.73263799,6.46856,-0.8442,6.523414912,8.3,8.71,12.0313798
12/03/2020 13:00,15.20784,8.48476,17.41463608,7.21784,-1.11524,7.303490571,7.99,9.6,12.49
12/03/2020 13:30,15.3438,8.39572,17.49057783,7.3038,-1.20428,7.402417494,8.04,9.6,12.52204456
12/03/2020 14:00,16.04692,8.27556,18.05515258,8.25692,-1.43444,8.380593416,7.79,9.71,12.44862241
12/03/2020 14:30,17.15384,8.034,18.94200049,10.14384,-2.296,10.40043778,7.01,10.33,12.4839497
12/03/2020 15:00,15.81968,8.46416,17.94169111,8.07968,-1.50584,8.218806666,7.74,9.97,12.62174711
12/03/2020 15:30,16.54676,8.47716,18.59186672,7.88676,-1.37284,8.005352769,8.66,9.85,13.11556709
12/03/2020 16:00,17.37868,8.4906,19.34189254,7.42868,-1.2894,7.539750586,9.95,9.78,13.95173466
12/03/2020 16:30,16.13908,8.81268,18.38839939,7.05908,-1.30732,7.179115268,9.08,10.12,13.59635245
12/03/2020 17:00,16.38692,9.7592,19.07283754,6.92692,-1.2908,7.046161035,9.46,11.05,14.54627444
12/03/2020 17:30,18.70372,11.87684,22.15600303,6.87372,-1.27316,6.99063395,11.83,13.15,17.68817119
12/03/2020 18:00,19.93156,11.32544,22.92449945,6.81156,-1.20456,6.917247605,13.12,12.53,18.14208643
12/03/2020 18:30,17.4872,11.71508,21.04864041,10.1472,-1.28492,10.22822992,7.34,13,14.92901872
12/03/2020 19:00,19.62532,11.09436,22.54413469,14.14532,-2.70564,14.40175565,5.48,13.8,14.84824569
12/03/2020 19:30,18.76968,11.20376,21.85921146,13.04968,-2.32624,13.25539666,5.72,13.53,14.68942817
12/03/2020 20:00,19.13804,10.96976,22.05901651,6.15804,-1.15024,6.264543774,12.98,12.12,17.758795
12/03/2020 20:30,15.7746,11.50644,19.52526995,5.5846,-0.97356,5.668824943,10.19,12.48,16.1116883
12/03/2020 21:00,14.77524,11.7764,18.89421377,4.89524,-0.7336,4.949903395,9.88,12.51,15.94096923
12/03/2020 21:30,13.9838,11.82648,18.3142647,4.9238,-0.72352,4.976674354,9.06,12.55,15.47856906
12/03/2020 22:00,12.91876,11.52432,17.31197018,4.35876,-0.57568,4.3966119,8.56,12.1,14.82172729
12/03/2020 22:30,12.26532,11.33412,16.7003099,4.69532,-0.70588,4.748083453,7.57,12.04,14.22204275
12/03/2020 23:00,11.5958,9.45332,14.96087687,5.2458,-0.80668,5.307461753,6.35,10.26,12.06607227
12/03/2020 23:30,9.97116,4.891,11.10612051,5.22116,-0.819,5.285004517,4.75,5.71,7.427422164
13/03/2020 00:00,9.701,7.9862,12.56538067,4.781,-0.6538,4.825496393,4.92,8.64,9.942635466
13/03/2020 00:30,6.04492,10.73856,12.32305679,1.21492,0.02856,1.215255644,4.83,10.71,11.74874461
13/03/2020 01:00,5.57668,9.53828,11.04889792,1.29668,0.02828,1.29698835,4.28,9.51,10.42873434
13/03/2020 01:30,4.9956,9.205,10.47320602,1.1956,0.035,1.196112185,3.8,9.17,9.926172475
13/03/2020 02:00,4.70848,9.15956,10.29889913,1.06848,0.04956,1.069628769,3.64,9.11,9.810285419
13/03/2020 02:30,4.79148,9.08732,10.27315265,0.99148,0.04732,0.99260857,3.8,9.04,9.806202119
13/03/2020 03:00,4.67232,9.1562,10.27942472,1.06232,0.0462,1.063324138,3.61,9.11,9.799193844
13/03/2020 03:30,4.94928,9.15004,10.40281714,1.16928,0.04004,1.16996535,3.78,9.11,9.863087752
13/03/2020 04:00,6.16348,8.52012,10.51574679,1.10348,0.05012,1.104617637,5.06,8.47,9.866331638
13/03/2020 04:30,6.97236,8.29348,10.83492568,0.82236,0.05348,0.82409713,6.15,8.24,10.28202801
13/03/2020 05:00,6.87068,8.8116,11.17365375,0.54068,0.0616,0.544177749,6.33,8.75,10.79960184
13/03/2020 05:30,6.61696,12.27076,13.9411517,0.52696,0.06076,0.530451335,6.09,12.21,13.64449339
13/03/2020 06:00,7.85816,12.11664,14.4417327,0.53816,0.06664,0.542270297,7.32,12.05,14.0991099
13/03/2020 06:30,9.49908,11.67348,15.05000519,0.47908,0.05348,0.482055761,9.02,11.62,14.71002379
13/03/2020 07:00,9.95868,12.05984,15.64017417,0.56868,0.04984,0.57085985,9.39,12.01,15.24507133
13/03/2020 07:30,10.92724,10.12764,14.89878069,0.66724,0.01764,0.667473136,10.26,10.11,14.40415565
13/03/2020 08:00,10.78336,10.07112,14.75494192,0.63336,0.00112,0.63336099,10.15,10.07,14.29781102
13/03/2020 08:30,11.54884,10.02048,15.29005313,0.79884,-0.00952,0.798896724,10.75,10.03,14.70249639
13/03/2020 09:00,11.49316,10.21316,15.37534923,1.27316,-0.05684,1.274428174,10.22,10.27,14.48866108
13/03/2020 09:30,11.82756,10.27168,15.66520302,1.40756,-0.06832,1.409217079,10.42,10.34,14.67964577
13/03/2020 10:00,12.65864,9.9678,16.1120515,1.57864,-0.1022,1.581944718,11.08,10.07,14.97235118
13/03/2020 10:30,12.60156,10.057,16.12273437,1.77156,-0.133,1.776545477,10.83,10.19,14.87027236
13/03/2020 11:00,13.12164,9.92596,16.45302763,1.78164,-0.12404,1.78595269,11.34,10.05,15.15249484
13/03/2020 11:30,11.2346,10.19764,15.17261015,1.8046,-0.12236,1.808743522,9.43,10.32,13.97953147
13/03/2020 12:00,11.48252,9.96748,15.20522683,2.17252,-0.21252,2.182889805,9.31,10.18,13.79523468
13/03/2020 12:30,11.73436,10.06412,15.45903348,2.47436,-0.21588,2.483759566,9.26,10.28,13.83567852
13/03/2020 13:00,11.2024,9.97568,15.00026524,2.4724,-0.19432,2.480024601,8.73,10.17,13.40305189
13/03/2020 13:30,9.87768,10.1488,14.16215745,1.66768,-0.0812,1.66965566,8.21,10.23,13.11704997
13/03/2020 14:00,9.83948,10.33784,14.27187102,1.57948,-0.06216,1.580702672,8.26,10.4,13.28109935
13/03/2020 14:30,9.39276,10.51396,14.09848557,1.36276,-0.02604,1.363008767,8.03,10.54,13.25037735
13/03/2020 15:00,10.15424,9.53724,13.9308125,1.16424,-0.03276,1.164700818,8.99,9.57,13.13030845
13/03/2020 15:30,10.27144,9.45168,13.95839298,0.88144,0.00168,0.881441601,9.39,9.45,13.32195932
13/03/2020 16:00,10.56336,9.51944,14.21985627,0.77336,-0.00056,0.773360203,9.79,9.52,13.65556663
13/03/2020 16:30,12.76544,9.50316,15.91434913,0.54544,0.01316,0.545598735,12.22,9.49,15.47218472
13/03/2020 17:00,12.39724,9.66744,15.72103545,0.31724,0.02744,0.318424514,12.08,9.64,15.45496684
13/03/2020 17:30,13.14356,11.31844,17.34532368,0.34356,0.04844,0.346958077,12.8,11.27,17.05440999
13/03/2020 18:00,13.46876,11.31816,17.59284632,0.22876,0.04816,0.233774514,13.24,11.27,17.38707854
13/03/2020 18:30,11.87316,11.2012,16.32295347,2.53316,0.0812,2.534461092,9.34,11.12,14.5220522
13/03/2020 19:00,10.4902,8.90008,13.75702439,4.8202,0.43008,4.839348804,5.67,8.47,10.1926346
13/03/2020 19:30,13.14904,8.99332,15.93038159,2.67904,0.59332,2.743954071,10.47,8.4,13.42314792
13/03/2020 20:00,12.79228,9.46748,15.91463494,0.60228,0.06748,0.606048471,12.19,9.4,15.39337845
13/03/2020 20:30,11.28968,9.8202,14.96306127,0.65968,0.0602,0.662421122,10.63,9.76,14.4310256
13/03/2020 21:00,10.72228,9.8174,14.53783447,0.81228,0.0574,0.814305568,9.91,9.76,13.9091948
13/03/2020 21:30,10.32584,9.52796,14.05008874,0.80584,0.05796,0.807921696,9.52,9.47,13.42800432
13/03/2020 22:00,10.033,11.213,15.04634368,0.763,0.063,0.765596499,9.27,11.15,14.50018621
13/03/2020 22:30,10.67056,12.3832,16.34639082,0.98056,0.0532,0.982002115,9.69,12.33,15.68199605
13/03/2020 23:00,9.35164,12.52244,15.62896907,0.59164,0.06244,0.594925746,8.76,12.46,15.23119168
13/03/2020 23:30,8.24928,12.56048,15.02718464,0.60928,0.06048,0.612274406,7.64,12.5,14.64990102
14/03/2020 00:00,7.00712,9.77748,12.02908333,0.54712,0.06748,0.551265675,6.46,9.71,11.6625769
14/03/2020 00:30,6.84048,9.603,11.79024069,0.55048,0.063,0.554073308,6.29,9.54,11.42697248
14/03/2020 01:00,7.00976,9.5402,11.83858739,0.59976,0.0602,0.60277367,6.41,9.48,11.44371006
14/03/2020 01:30,6.73588,9.543,11.68079314,0.42588,0.063,0.430514546,6.31,9.48,11.38799807
14/03/2020 02:00,6.24944,6.95552,9.350655527,0.41944,0.06552,0.424526541,5.83,6.89,9.025574774
14/03/2020 02:30,5.83564,5.84364,8.258500025,0.25564,0.07364,0.266035071,5.58,5.77,8.026786406
14/03/2020 03:00,5.62944,5.7672,8.059230146,0.13944,0.0672,0.154788093,5.49,5.7,7.913918119
14/03/2020 03:30,5.40472,5.60916,7.789330792,0.10472,0.06916,0.12549655,5.3,5.54,7.666915938
14/03/2020 04:00,5.3602,5.65756,7.793569734,0.0602,0.07756,0.098181432,5.3,5.58,7.695869022
14/03/2020 04:30,5.06788,5.75232,7.666328527,0.04788,0.08232,0.095231701,5.02,5.67,7.572932061
14/03/2020 05:00,5.03112,5.74392,7.63575703,0.14112,0.07392,0.159307943,4.89,5.67,7.487389398
14/03/2020 05:30,4.882,5.91692,7.670975576,0.252,0.06692,0.26073413,4.63,5.85,7.46052277
14/03/2020 06:00,5.41268,5.91748,8.019580683,0.30268,0.06748,0.31011084,5.11,5.85,7.767535002
14/03/2020 06:30,5.52056,5.97504,8.134966854,0.28056,0.07504,0.290421961,5.24,5.9,7.890982195
14/03/2020 07:00,5.846,6.00692,8.382052486,0.196,0.06692,0.207109359,5.65,5.94,8.197932666
14/03/2020 07:30,6.35188,6.15376,8.843932478,0.20188,0.05376,0.208915466,6.15,6.1,8.662130223
14/03/2020 08:00,6.73644,6.18396,9.144451058,0.28644,0.04396,0.289793642,6.45,6.14,8.905172654
14/03/2020 08:30,7.12628,6.4712,9.62602182,0.61628,0.0112,0.616381764,6.51,6.46,9.1712431
14/03/2020 09:00,7.84992,6.51868,10.20364802,0.54992,0.00868,0.549988499,7.3,6.51,9.781109344
14/03/2020 09:30,8.71124,7.40028,11.43021638,4.04124,0.35028,4.056392093,4.67,7.05,8.456441332
14/03/2020 10:00,4.76336,7.95524,9.272294319,7.98336,0.90524,8.034519049,-3.22,7.05,7.750541917
14/03/2020 10:30,2.75704,8.42632,8.86589749,8.93704,0.86632,8.978930577,-6.18,7.56,9.764527638
14/03/2020 11:00,2.75996,8.23832,8.688342513,9.26996,0.83832,9.307789148,-6.51,7.4,9.855967735
14/03/2020 11:30,3.10484,8.52064,9.068700978,8.83484,0.78064,8.869261335,-5.73,7.74,9.630186914
14/03/2020 12:00,3.49956,9.31108,9.947016184,7.60956,0.59108,7.632481835,-4.11,8.72,9.64004668
14/03/2020 12:30,10.12504,13.14608,16.59324725,1.89504,-0.07392,1.896481154,8.23,13.22,15.57245324
14/03/2020 13:00,11.37644,13.09188,17.34418372,1.96644,-0.07812,1.96799111,9.41,13.17,16.18632139
14/03/2020 13:30,11.50552,12.95384,17.32567347,2.51552,-0.14616,2.519762611,8.99,13.1,15.88804897
14/03/2020 14:00,10.2794,13.01768,16.58692428,2.0594,-0.08232,2.061044624,8.22,13.1,15.46539363
14/03/2020 14:30,8.62168,13.67892,16.16929864,1.47168,-0.03108,1.472008148,7.15,13.71,15.46242542
14/03/2020 15:00,10.68924,12.83948,16.70664833,1.89924,-0.03052,1.899485206,8.79,12.87,15.58528152
14/03/2020 15:30,11.60328,12.60556,17.13289963,2.02328,-0.03444,2.023573095,9.58,12.64,15.86020176
14/03/2020 16:00,10.60624,12.89808,16.69888603,1.90624,-0.03192,1.906507232,8.7,12.93,15.58444417
14/03/2020 16:30,10.31316,13.13144,16.69718496,1.90316,-0.02856,1.903374282,8.41,13.16,15.61773671
14/03/2020 17:00,9.90588,13.50536,16.74876734,1.96588,-0.02464,1.966034411,7.94,13.53,15.68771813
14/03/2020 17:30,11.7192,12.7688,17.33152913,1.9992,-0.0112,1.999231372,9.72,12.78,16.05636322
14/03/2020 18:00,12.7966,12.25468,17.7180742,1.9866,-0.00532,1.986607123,10.81,12.26,16.34514301
14/03/2020 18:30,12.92956,12.67244,18.10426075,2.00956,-0.00756,2.00957422,10.92,12.68,16.73406107
14/03/2020 19:00,14.35628,12.6758,19.15146681,2.01628,-0.0042,2.016284374,12.34,12.68,17.69344511
14/03/2020 19:30,14.8008,11.87636,18.97660685,1.9908,-0.00364,1.990803328,12.81,11.88,17.47084715
14/03/2020 20:00,12.42972,12.12336,17.36300081,1.88972,0.00336,1.889722987,10.54,12.12,16.0619426
14/03/2020 20:30,11.54704,12.21112,16.80611747,1.93704,0.00112,1.937040324,9.61,12.21,15.5382174
14/03/2020 21:00,10.9188,12.21224,16.38166656,2.0188,0.00224,2.018801243,8.9,12.21,15.10940436
14/03/2020 21:30,11.01416,12.17804,16.41999935,1.99416,-0.00196,1.994160963,9.02,12.18,15.15627923
14/03/2020 22:00,11.6362,12.23692,16.88618848,2.0062,-0.00308,2.006202364,9.63,12.24,15.57416129
14/03/2020 22:30,9.14712,12.65692,15.61625525,2.01712,-0.00308,2.017122351,7.13,12.66,14.52971094
14/03/2020 23:00,8.38224,12.51608,15.06367173,2.03224,-0.00392,2.032243781,6.35,12.52,14.03826556
14/03/2020 23:30,7.17504,9.20224,11.66886541,2.03504,0.00224,2.035041233,5.14,9.2,10.53848186
15/03/2020 00:00,6.1284,7.87748,9.980580029,2.0384,-0.00252,2.038401558,4.09,7.88,8.878203647
15/03/2020 00:30,5.89644,7.71664,9.711567204,2.03644,-0.00336,2.036442772,3.86,7.72,8.631222393
15/03/2020 01:00,6.10632,7.4686,9.647130656,1.98632,-0.0014,1.986320493,4.12,7.47,8.530844038
15/03/2020 01:30,6.32316,7.26056,9.627984415,1.97316,0.00056,1.973160079,4.35,7.26,8.463456741
15/03/2020 02:00,5.9688,7.40924,9.514379161,1.9488,0.00924,1.948821905,4.02,7.4,8.421425058
15/03/2020 02:30,5.1146,7.4074,9.001594743,2.4346,0.0574,2.435276559,2.68,7.35,7.823356057
15/03/2020 03:00,5.39428,7.5228,9.256931271,1.97428,0.0028,1.974281986,3.42,7.52,8.261162146
15/03/2020 03:30,5.40876,9.62672,11.04212039,1.90876,0.00672,1.908771829,3.5,9.62,10.2369136
15/03/2020 04:00,5.08064,10.91756,12.04184451,1.97064,0.00756,1.970654501,3.11,10.91,11.34461106
15/03/2020 04:30,5.10644,10.78784,11.93537688,1.75644,0.00784,1.756457497,3.35,10.78,11.28852958
15/03/2020 05:00,6.05408,10.36072,11.99985015,1.56408,0.02072,1.564217237,4.49,10.34,11.27278581
15/03/2020 05:30,5.6966,10.37948,11.83996861,1.0766,0.03948,1.077323642,4.62,10.34,11.32519316
15/03/2020 06:00,5.99312,10.29572,11.91299029,0.53312,0.05572,0.536023929,5.46,10.24,11.60470594
15/03/2020 06:30,5.55172,10.52684,11.90109051,0.53172,0.05684,0.534749422,5.02,10.47,11.61125747
15/03/2020 07:00,5.76368,10.79628,12.23845043,0.88368,0.05628,0.885470373,4.88,10.74,11.79669445
15/03/2020 07:30,6.28452,10.78536,12.48275538,0.53452,0.04536,0.536441199,5.75,10.74,12.18236841
15/03/2020 08:00,7.01028,9.56172,11.85624372,0.35028,0.04172,0.352755775,6.66,9.52,11.61834756
15/03/2020 08:30,7.5482,7.51996,10.65481683,0.3682,0.02996,0.369416894,7.18,7.49,10.37557227
15/03/2020 09:00,8.02392,7.5194,10.99657531,0.42392,0.0294,0.424938262,7.6,7.49,10.67052482
15/03/2020 09:30,9.04276,9.19576,12.89703495,0.45276,0.02576,0.453492222,8.59,9.17,12.56491146
15/03/2020 10:00,10.92276,10.23904,14.97146039,0.45276,0.01904,0.453160169,10.47,10.22,14.63110727
15/03/2020 10:30,12.42612,10.266,16.11828819,0.66612,-0.014,0.666267104,11.76,10.28,15.61973111
15/03/2020 11:00,11.47004,10.29344,15.41157762,0.46004,0.01344,0.460236282,11.01,10.28,15.0631504
15/03/2020 11:30,11.46612,10.1612,15.32063619,0.45612,0.0112,0.456257487,11.01,10.15,14.97473205
15/03/2020 12:00,10.88192,11.60836,15.91132316,4.02192,0.38836,4.040626681,6.86,11.22,13.15096955
15/03/2020 12:30,7.188,7.76584,10.58185309,8.218,0.80584,8.257414977,-1.03,6.96,7.035801305
15/03/2020 13:00,6.32844,8.26628,10.41059738,8.23844,0.75628,8.273080023,-1.91,7.51,7.749077364
15/03/2020 13:30,5.75332,8.39984,10.18125744,8.22332,0.74984,8.257436155,-2.47,7.65,8.03886808
15/03/2020 14:00,6.976,7.72124,10.40586965,8.386,0.75124,8.419581791,-1.41,6.97,7.111188368
15/03/2020 14:30,12.043,8.46696,14.72152372,1.603,0.03696,1.603426032,10.44,8.43,13.41858785
15/03/2020 15:00,11.40456,8.7934,14.40096776,0.99456,-0.0266,0.994915652,10.41,8.82,13.64406464
15/03/2020 15:30,10.27092,8.6968,13.45831074,1.20092,-0.0532,1.202097786,9.07,8.75,12.60267432
15/03/2020 16:00,9.98752,8.67164,13.22678706,1.64752,-0.03836,1.647966517,8.34,8.71,12.05900908
15/03/2020 16:30,10.99892,8.57508,13.94662103,1.22892,-0.02492,1.229172638,9.77,8.6,13.01587108
15/03/2020 17:00,10.78268,8.59384,13.78841086,1.07268,-0.00616,1.072697687,9.71,8.6,12.97089434
15/03/2020 17:30,11.02456,8.43016,13.87834719,0.50456,0.02016,0.504962592,10.52,8.41,13.46842604
15/03/2020 18:00,13.39908,8.02968,15.62085483,0.54908,0.02968,0.549881577,12.85,8,15.13679292
