Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/03/2020 18:30,13.84456,9.56516,16.82748132,0.64456,0.05516,0.646915929,13.2,9.51,16.26899198
15/03/2020 19:00,11.33456,11.77488,16.34380768,4.98456,0.54488,5.014252946,6.35,11.23,12.90098446
15/03/2020 19:30,10.94436,12.63384,16.71505097,7.23436,0.83384,7.28225609,3.71,11.8,12.36948261
15/03/2020 20:00,10.79396,10.6326,15.1512955,7.67396,0.8526,7.721177944,3.12,9.78,10.2656125
15/03/2020 20:30,9.7072,9.87672,13.84844142,7.7672,0.84672,7.813215126,1.94,9.03,9.236043525
15/03/2020 21:00,5.96504,10.05188,11.68854113,7.49504,0.83188,7.541064178,-1.53,9.22,9.346084742
15/03/2020 21:30,7.00144,9.95132,12.16753598,7.11144,0.83132,7.159865349,-0.11,9.12,9.120663353
15/03/2020 22:00,6.20424,7.59824,9.809477309,5.29424,0.61824,5.330215556,0.91,6.98,7.039069541
15/03/2020 22:30,9.04784,7.35188,11.65819661,0.49784,0.06188,0.501671008,8.55,7.29,11.23595123
15/03/2020 23:00,8.56548,7.35496,11.28994616,0.44548,0.06496,0.450191328,8.12,7.29,10.91230956
15/03/2020 23:30,8.27764,7.16104,10.94531031,0.64764,0.06104,0.650510147,7.63,7.1,10.42242294
16/03/2020 00:00,7.23896,7.24608,10.24247125,0.70896,0.06608,0.712032898,6.53,7.18,9.705323282
16/03/2020 00:30,7.29196,6.89412,10.03501725,0.56196,0.06412,0.565606238,6.73,6.83,9.588628682
16/03/2020 01:00,5.82616,7.4858,9.485849566,0.35616,0.0658,0.362187225,5.47,7.42,9.218313295
16/03/2020 01:30,6.29568,7.07748,9.472397258,0.15568,0.06748,0.169675611,6.14,7.01,9.318782109
16/03/2020 02:00,6.16836,7.08504,9.393958531,0.17836,0.07504,0.19350269,5.99,7.01,9.220639891
16/03/2020 02:30,6.06328,6.94888,9.222271825,0.20328,0.06888,0.214632739,5.86,6.88,9.037366873
16/03/2020 03:00,5.9596,7.0686,9.245644278,0.2296,0.0686,0.23962913,5.73,7,9.046153879
16/03/2020 03:30,5.91256,7.17664,9.298522864,0.18256,0.06664,0.194342592,5.73,7.11,9.131538753
16/03/2020 04:00,5.76536,7.26748,9.276617998,0.11536,0.06748,0.133646848,5.65,7.2,9.152185531
16/03/2020 04:30,5.78884,7.31756,9.330452985,0.09884,0.07756,0.125637969,5.69,7.24,9.208349472
16/03/2020 05:00,5.84764,7.45588,9.475496828,0.08764,0.07588,0.115924734,5.76,7.38,9.361730609
16/03/2020 05:30,6.21924,7.45616,9.709442215,0.07924,0.07616,0.109905974,6.14,7.38,9.600208331
16/03/2020 06:00,6.77868,7.56008,10.1540786,0.07868,0.08008,0.112264637,6.7,7.48,10.04193209
16/03/2020 06:30,7.59756,7.69868,10.81631137,0.07756,0.07868,0.110481202,7.52,7.62,10.70583019
16/03/2020 07:00,10.00624,7.73648,12.64823947,0.15624,0.04648,0.163007141,9.85,7.69,12.49634347
16/03/2020 07:30,11.34628,8.7898,14.3526532,0.40628,0.0098,0.406398177,10.94,8.78,14.02754433
16/03/2020 08:00,11.61824,12.08096,16.76105889,0.75824,-0.01904,0.758479017,10.86,12.1,16.25883145
16/03/2020 08:30,11.70892,12.73372,17.29874078,1.15892,-0.05628,1.160285743,10.55,12.79,16.57970446
16/03/2020 09:00,11.9882,12.24024,17.13302117,1.5582,-0.10976,1.562060978,10.43,12.35,16.16500541
16/03/2020 09:30,11.63848,9.72468,15.16652952,1.90848,-0.14532,1.914004653,9.73,9.87,13.85964646
16/03/2020 10:00,11.8376,9.72156,15.31788179,2.1476,-0.18844,2.155851431,9.69,9.91,13.86016594
16/03/2020 10:30,11.6242,9.77412,15.18734498,2.4542,-0.21588,2.463676483,9.17,9.99,13.56056783
16/03/2020 11:00,11.92528,9.759,15.40942517,2.69528,-0.231,2.70516086,9.23,9.99,13.60121318
16/03/2020 11:30,11.81192,9.92728,15.42959307,2.90192,-0.27272,2.914706827,8.91,10.2,13.54356305
16/03/2020 12:00,11.5358,9.88504,15.19173122,2.9358,-0.27496,2.948647934,8.6,10.16,13.31110814
16/03/2020 12:30,11.5904,9.88644,15.23414153,2.9904,-0.27356,3.002886484,8.6,10.16,13.31110814
16/03/2020 13:00,12.2002,9.62636,15.54064628,2.9302,-0.28364,2.943896005,9.27,9.91,13.5698563
16/03/2020 13:30,11.37668,9.94196,15.10865369,3.18668,-0.27804,3.198786592,8.19,10.22,13.09673623
16/03/2020 14:00,11.16424,9.96464,14.96443467,3.05424,-0.25536,3.064896525,8.11,10.22,13.04685786
16/03/2020 14:30,10.81576,10.06336,14.77335029,2.82576,-0.20664,2.833305431,7.99,10.27,13.01203289
16/03/2020 15:00,10.5252,10.04396,14.5485727,1.8452,-0.09604,1.847697681,8.68,10.14,13.34773389
16/03/2020 15:30,10.36924,9.98664,14.39632303,1.68924,-0.07336,1.690832182,8.68,10.06,13.28706138
16/03/2020 16:00,10.6282,10.01492,14.60333037,1.4882,-0.04508,1.488882617,9.14,10.06,13.59202707
16/03/2020 16:30,10.57248,10.06832,14.59960277,1.85248,-0.07168,1.853866277,8.72,10.14,13.37378032
16/03/2020 17:00,10.70828,9.87744,14.56815299,1.42828,-0.04256,1.428913962,9.28,9.92,13.58399058
16/03/2020 17:30,12.26988,11.69364,16.94966583,1.13988,0.00364,1.139885812,11.13,11.69,16.14103466
16/03/2020 18:00,12.94744,12.05576,17.69117158,0.93744,0.02576,0.937793864,12.01,12.03,16.9988529
16/03/2020 18:30,11.98408,11.69608,16.74564005,3.17408,0.06608,3.174767773,8.81,11.63,14.59016792
16/03/2020 19:00,13.93832,11.27328,17.92661726,3.63832,0.06328,3.638870262,10.3,11.21,15.22347201
16/03/2020 19:30,14.31424,11.47928,18.34860584,1.02424,0.04928,1.025424837,13.29,11.43,17.52909011
16/03/2020 20:00,12.81424,11.86564,17.4641965,1.02424,0.04564,1.025256352,11.79,11.82,16.69480458
16/03/2020 20:30,12.46948,10.489,16.29438715,1.08948,0.049,1.090581345,11.38,10.44,15.44338046
16/03/2020 21:00,11.57944,9.58528,15.03199998,1.25944,0.03528,1.259934043,10.32,9.55,14.06075745
16/03/2020 21:30,11.30712,9.2622,14.61640556,1.31712,0.0322,1.317513542,9.99,9.23,13.60121318
16/03/2020 22:00,10.58748,9.10492,13.96403598,1.46748,0.02492,1.467691574,9.12,9.08,12.8693745
16/03/2020 22:30,9.70736,9.0492,13.27105342,1.27736,0.0392,1.277961349,8.43,9.01,12.33876007
16/03/2020 23:00,8.61584,7.60516,11.49222161,0.80584,0.05516,0.807725653,7.81,7.55,10.86271605
16/03/2020 23:30,8.13648,9.40048,12.43267192,0.60648,0.06048,0.609488163,7.53,9.34,11.99735387
17/03/2020 00:00,7.26956,9.66712,12.09544177,0.74956,0.05712,0.751733256,6.52,9.61,11.61303147
17/03/2020 00:30,9.24548,9.31724,13.12592327,3.45548,-0.38276,3.476614337,5.79,9.7,11.29664109
17/03/2020 01:00,9.33112,9.3446,13.2057317,3.99112,-0.4354,4.014799125,5.34,9.78,11.14289011
17/03/2020 01:30,9.18308,9.11812,12.94098414,3.08308,-0.27188,3.095044591,6.1,9.39,11.19741488
17/03/2020 02:00,9.09952,9.33236,13.03434722,3.36952,-0.36764,3.389516809,5.73,9.7,11.26600639
17/03/2020 02:30,8.88156,8.3854,12.21462407,3.03156,-0.2646,3.043085473,5.85,8.65,10.4424614
17/03/2020 03:00,8.2696,5.51616,9.940538482,2.9596,-0.27384,2.972241663,5.31,5.79,7.856220465
17/03/2020 03:30,8.24508,5.48536,9.90305602,3.12508,-0.30464,3.139893396,5.12,5.79,7.729068508
17/03/2020 04:00,8.15272,5.75972,9.982044774,3.49272,-0.35028,3.510240601,4.66,6.11,7.684250126
17/03/2020 04:30,7.90516,5.80256,9.806184639,3.20516,-0.30744,3.219871112,4.7,6.11,7.708573149
17/03/2020 05:00,8.09696,5.8448,9.986112771,3.39696,-0.3752,3.417617925,4.7,6.22,7.796050282
17/03/2020 05:30,8.50324,5.78512,10.28458574,3.38324,-0.33488,3.399773156,5.12,6.12,7.97927315
17/03/2020 06:00,8.80264,6.57836,10.98914425,2.99264,-0.31164,3.008822637,5.81,6.89,9.012668861
17/03/2020 06:30,10.21468,9.93368,14.24842749,2.86468,-0.30632,2.881010837,7.35,10.24,12.60476497
17/03/2020 07:00,11.085,10.65572,15.37600708,3.185,-0.36428,3.205764327,7.9,11.02,13.55914452
17/03/2020 07:30,11.97812,11.00144,16.26367243,3.22812,-0.37856,3.250240977,8.75,11.38,14.35503048
17/03/2020 08:00,12.2764,11.25136,16.65242021,2.9064,-0.31864,2.923814702,9.37,11.57,14.88831085
17/03/2020 08:30,13.43904,10.6594,17.15315144,3.02904,-0.3206,3.045959238,10.41,10.98,15.13038334
17/03/2020 09:00,13.95156,9.10568,16.66011509,3.17156,-0.33432,3.189131966,10.78,9.44,14.32906138
17/03/2020 09:30,13.08624,11.48396,17.41065808,3.44624,-0.37604,3.466695288,9.64,11.86,15.28362522
17/03/2020 10:00,13.44432,11.60352,17.75926284,3.48432,-0.39648,3.506805135,9.96,12,15.59492225
17/03/2020 10:30,13.47284,11.76776,17.88847654,3.61284,-0.42224,3.637430341,9.86,12.19,15.67851077
17/03/2020 11:00,13.5332,11.74004,17.91580424,3.8332,-0.44996,3.859518913,9.7,12.19,15.57838567
17/03/2020 11:30,13.9926,11.88448,18.35847814,4.5626,-0.55552,4.596294293,9.43,12.44,15.610205
17/03/2020 12:00,13.76512,11.88728,18.18752194,4.70512,-0.55272,4.737473336,9.06,12.44,15.38951591
17/03/2020 12:30,13.97672,11.94664,18.38670469,4.69672,-0.49336,4.722561048,9.28,12.44,15.52005155
17/03/2020 13:00,14.18772,11.57136,18.30813401,4.64772,-0.45864,4.670294621,9.54,12.03,15.35358264
17/03/2020 13:30,14.37168,11.56492,18.44702037,4.83168,-0.53508,4.861218184,9.54,12.1,15.40849117
17/03/2020 14:00,14.52112,11.83408,18.73254856,5.11112,-0.60592,5.146910403,9.41,12.44,15.5981313
17/03/2020 14:30,14.60084,11.84756,18.80290421,4.55084,-0.55244,4.584248538,10.05,12.4,15.96128128
17/03/2020 15:00,15.26312,11.81736,19.30318185,5.57312,-0.68264,5.614771937,9.69,12.5,15.81600771
17/03/2020 15:30,15.29912,11.9956,19.44112888,5.76912,-0.7644,5.819540612,9.53,12.76,15.92603215
17/03/2020 16:00,15.84692,12.079,19.92553925,6.22692,-0.861,6.28616367,9.62,12.94,16.12414339
17/03/2020 16:30,17.21744,12.25512,21.13358007,5.83744,-0.75488,5.886047024,11.38,13.01,17.28480547
17/03/2020 17:00,17.93268,12.08704,21.62585369,5.20268,-0.58296,5.235238442,12.73,12.67,17.96056235
17/03/2020 17:30,17.08916,11.69568,20.70817037,5.10916,-0.54432,5.138073585,11.98,12.24,17.12711301
17/03/2020 18:00,16.89244,11.65196,20.52127435,4.40244,-0.41804,4.422243254,12.49,12.07,17.36908173
17/03/2020 18:30,17.09588,11.55308,20.63353509,3.78588,-0.27692,3.795994212,13.31,11.83,17.80744226
17/03/2020 19:00,15.44436,11.33456,19.15725727,5.76436,-0.26544,5.770468317,9.68,11.6,15.1083553
17/03/2020 19:30,16.37736,11.00284,19.73019028,6.87736,-0.37716,6.887694116,9.5,11.38,14.82411549
17/03/2020 20:00,16.47768,11.005,19.81474106,7.75768,-0.595,7.780464252,8.72,11.6,14.51200882
17/03/2020 20:30,16.77396,10.99552,20.05659977,5.64396,-0.70448,5.687756724,11.13,11.7,16.14827855
17/03/2020 21:00,15.37,10.38196,18.54782988,4.76,-0.55804,4.792599362,10.61,10.94,15.23993766
17/03/2020 21:30,13.88272,10.56336,17.44461204,5.31272,-0.62664,5.349548718,8.57,11.19,14.09471532
17/03/2020 22:00,13.141,9.76248,16.37045805,5.411,-0.66752,5.452018337,7.73,10.43,12.98221091
17/03/2020 22:30,12.43796,8.91712,15.30417845,5.44796,-0.64288,5.485760007,6.99,9.56,11.8428755
17/03/2020 23:00,11.68724,7.4396,13.85421333,5.77724,-0.7504,5.825770522,5.91,8.19,10.09971287
17/03/2020 23:30,10.95616,7.3424,13.18894536,5.74616,-0.7476,5.794588899,5.21,8.09,9.622484087
18/03/2020 00:00,10.58968,7.36012,12.8962277,6.11968,-0.85988,6.179795864,4.47,8.22,9.356778292
18/03/2020 00:30,10.40676,7.261,12.68947496,6.41676,-0.959,6.488026657,3.99,8.22,9.137204168
18/03/2020 01:00,10.39412,7.19128,12.63931322,6.64412,-1.02872,6.723287545,3.75,8.22,9.034982014
18/03/2020 01:30,10.0602,7.24476,12.39734534,6.5702,-0.97524,6.642184964,3.49,8.22,8.930201565
18/03/2020 02:00,9.75296,7.28112,12.17106968,6.32296,-0.90888,6.387948498,3.43,8.19,8.879245463
18/03/2020 02:30,9.66968,7.36508,12.1551271,6.60968,-1.00492,6.685636388,3.06,8.37,8.911817996
18/03/2020 03:00,9.35968,7.44808,11.96150097,6.60968,-1.01192,6.686692141,2.75,8.46,8.895734933
18/03/2020 03:30,9.53896,7.54496,12.16216178,6.72896,-1.05504,6.811168188,2.81,8.6,9.047436101
18/03/2020 04:00,9.43832,7.42552,12.00917281,6.50832,-0.98448,6.582357487,2.93,8.41,8.905784637
18/03/2020 04:30,9.20904,7.557,11.91279424,6.24904,-0.903,6.31394567,2.96,8.46,8.962879002
18/03/2020 05:00,9.34356,7.54312,12.00836262,6.08356,-0.86688,6.145012873,3.26,8.41,9.019739464
18/03/2020 05:30,9.84972,7.57056,12.42297721,6.22972,-0.90944,6.295751932,3.62,8.48,9.220347065
18/03/2020 06:00,10.26316,7.57924,12.75842201,6.17316,-0.90076,6.238531315,4.09,8.48,9.414802175
18/03/2020 06:30,10.6168,7.5486,13.02681098,5.8968,-0.8414,5.956526186,4.72,8.39,9.626551823
18/03/2020 07:00,11.2508,7.60244,13.57857115,5.9808,-0.84756,6.040556812,5.27,8.45,9.958684652
18/03/2020 07:30,12.57556,10.75812,16.54937628,5.98556,-0.90188,6.053124486,6.59,11.66,13.39342003
18/03/2020 08:00,13.14368,9.09308,15.9825038,5.85368,-0.83692,5.913205952,7.29,9.93,12.31864441
18/03/2020 08:30,13.52144,8.87964,16.17644418,5.71144,-0.78036,5.764504194,7.81,9.66,12.42222605
18/03/2020 09:00,13.29368,8.91492,16.00617776,5.85368,-0.67508,5.892478472,7.44,9.59,12.13761509
18/03/2020 09:30,15.30932,8.13752,17.33766162,13.24932,-2.48248,13.47988084,2.06,10.62,10.81794805
18/03/2020 10:00,13.44044,8.918,16.12997679,9.82044,-0.952,9.866475855,3.62,9.87,10.51291111
18/03/2020 10:30,11.64064,9.05936,14.75047468,9.04064,-0.71064,9.068526938,2.6,9.77,10.11003956
18/03/2020 11:00,13.9634,9.00948,16.61767942,6.5534,-0.80052,6.602112073,7.41,9.81,12.29407174
18/03/2020 11:30,14.47752,9.10588,17.10308849,6.05752,-0.83412,6.114679446,8.42,9.94,13.02689526
18/03/2020 12:00,14.43648,9.18012,17.10808458,5.85648,-0.78988,5.909506613,8.58,9.97,13.15360407
18/03/2020 12:30,14.1114,9.2154,16.85393744,5.7414,-0.7546,5.790776729,8.37,9.97,13.01759578
18/03/2020 13:00,13.81196,9.38324,16.69776727,5.60196,-0.74676,5.651513633,8.21,10.13,13.0392101
18/03/2020 13:30,13.16168,9.48936,16.22583661,4.83168,-0.57064,4.865260695,8.33,10.06,13.06110638
18/03/2020 14:00,12.16032,9.66536,15.53359477,3.12032,-0.30464,3.135155886,9.04,9.97,13.45817595
18/03/2020 14:30,11.67056,9.65648,15.1475931,2.24056,-0.23352,2.252696319,9.43,9.89,13.66517472
18/03/2020 15:00,11.43704,9.72368,15.01185654,1.44704,-0.16632,1.45656689,9.99,9.89,14.05746065
18/03/2020 15:30,11.26272,9.63392,14.8209742,0.83272,-0.13608,0.843765586,10.43,9.77,14.2911791
18/03/2020 16:00,12.49616,9.53608,15.71912327,0.35616,-0.07392,0.363750068,12.14,9.61,15.48327162
18/03/2020 16:30,14.11432,8.29444,16.37106484,3.06432,0.24444,3.074053997,11.05,8.05,13.67132035
18/03/2020 17:00,7.362,5.98536,9.488075586,7.602,0.88536,7.653382672,-0.24,5.1,5.105643936
18/03/2020 17:30,8.87256,5.39016,10.38152907,7.25256,0.93016,7.311964454,1.62,4.46,4.745102739
18/03/2020 18:00,9.5766,5.51332,11.05024728,6.7466,0.94332,6.812229017,2.83,4.57,5.375295341
18/03/2020 18:30,9.83136,5.60356,11.31616208,6.61136,0.90356,6.672818125,3.22,4.7,5.697227396
18/03/2020 19:00,9.96832,5.56212,11.41510326,6.57832,0.86212,6.634571947,3.39,4.7,5.795006471
18/03/2020 19:30,10.25992,5.62744,11.70188187,5.72992,0.72744,5.775911371,4.53,4.9,6.673147683
18/03/2020 20:00,10.27732,6.15532,11.97961897,2.91732,0.00532,2.917324851,7.36,6.15,9.591251222
18/03/2020 20:30,11.34056,6.38732,13.01561208,1.47056,-0.02268,1.470734883,9.87,6.41,11.76881472
18/03/2020 21:00,10.40552,6.53296,12.28635067,0.20552,-0.04704,0.210834608,10.2,6.58,12.13822063
18/03/2020 21:30,9.84072,5.88412,11.46571578,0.58072,-0.07588,0.585656463,9.26,5.96,11.01222957
18/03/2020 22:00,9.21484,5.6456,10.80676064,0.64484,-0.0644,0.648047827,8.57,5.71,10.29800952
18/03/2020 22:30,8.59328,5.39844,10.14828141,0.83328,-0.09156,0.83829517,7.76,5.49,9.505666731
18/03/2020 23:00,8.23568,6.3348,10.39019327,1.13568,-0.0952,1.139663153,7.1,6.43,9.578877805
18/03/2020 23:30,8.23016,7.4246,11.08423289,1.84016,-0.1554,1.846710044,6.39,7.58,9.914055679
19/03/2020 00:00,7.61552,7.53332,10.71200519,1.88552,-0.17668,1.893779684,5.73,7.71,9.606091817
19/03/2020 00:30,6.8552,7.60584,10.23926605,1.4252,-0.10416,1.429001171,5.43,7.71,9.430217389
19/03/2020 01:00,6.68192,7.49032,10.03757683,1.29192,-0.09968,1.295759773,5.39,7.59,9.30914604
19/03/2020 01:30,6.67904,7.49412,10.0384964,1.76904,-0.14588,1.775044646,4.91,7.64,9.081723405
19/03/2020 02:00,6.73988,7.41572,10.02092239,1.69988,-0.15428,1.706866818,5.04,7.57,9.094311409
19/03/2020 02:30,6.68188,7.34864,9.932272156,1.95188,-0.17136,1.959387604,4.73,7.52,8.883878657
19/03/2020 03:00,7.02932,8.47532,11.01101216,2.18932,-0.20468,2.198866973,4.84,8.68,9.938209094
19/03/2020 03:30,7.64124,10.76588,13.20199685,2.99124,-0.34412,3.010969165,4.65,11.11,12.04386151
19/03/2020 04:00,7.5488,10.4172,12.86477506,3.4888,-0.4928,3.523432599,4.06,10.91,11.64094927
19/03/2020 04:30,6.99176,8.39488,10.92514156,3.02176,-0.36512,3.043738838,3.97,8.76,9.617614049
19/03/2020 05:00,7.01268,8.50888,11.02627406,2.75268,-0.28112,2.766997585,4.26,8.79,9.767891277
19/03/2020 05:30,7.72884,8.50328,11.49089807,2.96884,-0.28672,2.982653065,4.76,8.79,9.996084233
19/03/2020 06:00,8.41348,8.37248,11.86950155,2.99348,-0.31752,3.010272656,5.42,8.69,10.24170396
19/03/2020 06:30,9.31676,10.509,14.04425498,2.98676,-0.301,3.001888788,6.33,10.81,12.5269709
19/03/2020 07:00,10.02104,11.1622,15.00053171,2.93104,-0.3178,2.9482185,7.09,11.48,13.49290554
19/03/2020 07:30,10.37664,8.79456,13.60216686,3.14664,-0.33544,3.164468879,7.23,9.13,11.64602078
19/03/2020 08:00,11.39144,10.24292,15.31934448,3.54144,-0.43708,3.568309992,7.85,10.68,13.25461806
19/03/2020 08:30,12.20032,11.98808,17.10444007,3.82032,-0.45192,3.846956796,8.38,12.44,14.99926665
19/03/2020 09:00,14.49388,11.10032,18.25622254,9.13388,-1.77968,9.305644779,5.36,12.88,13.95077059
19/03/2020 09:30,13.9842,11.55696,18.14169711,10.6442,-2.20304,10.86979203,3.34,13.76,14.15956214
19/03/2020 10:00,13.44596,12.21712,18.16732951,7.85596,-1.06288,7.927535646,5.59,13.28,14.40855649
19/03/2020 10:30,13.35688,12.4068,18.23005567,6.67688,-0.4732,6.693627176,6.68,12.88,14.50919708
19/03/2020 11:00,12.52204,12.31456,17.56274107,6.80204,-0.40544,6.814112543,5.72,12.72,13.94692798
19/03/2020 11:30,13.51712,12.2818,18.26349212,6.63712,-0.4382,6.651569825,6.88,12.72,14.46142455
19/03/2020 12:00,13.7206,12.2102,18.36692267,5.9906,-0.4298,6.005998368,7.73,12.64,14.81629171
19/03/2020 12:30,13.258,12.14352,17.97886654,4.858,-0.39648,4.874152274,8.4,12.54,15.09342903
19/03/2020 13:00,12.60164,12.18384,17.52847078,4.79164,-0.35616,4.804858357,7.81,12.54,14.77320886
19/03/2020 13:30,10.59508,12.6106,16.47066946,5.08508,-0.3094,5.094483974,5.51,12.92,14.04587128
19/03/2020 14:00,11.7712,12.65092,17.28024671,3.2312,-0.26908,3.242384537,8.54,12.92,15.48734968
19/03/2020 14:30,12.43576,12.81344,17.85587778,1.98576,-0.26656,2.003571065,10.45,13.08,16.74183084
19/03/2020 15:00,12.35208,12.84704,17.82190554,1.80208,-0.23296,1.817075312,10.55,13.08,16.80443096
19/03/2020 15:30,12.72536,12.90576,18.12438767,1.93536,-0.25424,1.951987784,10.79,13.16,17.0179229
19/03/2020 16:00,13.0866,12.9284,18.39572304,2.1966,-0.2716,2.213327387,10.89,13.2,17.11233765
19/03/2020 16:30,14.54012,12.49396,19.17065795,2.57012,-0.30604,2.588276897,11.97,12.8,17.52486519
19/03/2020 17:00,14.9922,12.46216,19.49542235,2.8322,-0.28784,2.846789192,12.16,12.75,17.61896989
19/03/2020 17:30,14.77648,12.56044,19.39353021,2.56648,-0.25956,2.579571861,12.21,12.82,17.70413793
19/03/2020 18:00,15.02248,12.58424,19.59688755,3.74248,-0.23576,3.749898576,11.28,12.82,17.07602998
19/03/2020 18:30,11.27988,11.79864,16.32310015,10.51988,0.52864,10.53315411,0.76,11.27,11.29559649
19/03/2020 19:00,10.97724,11.7568,16.08484207,10.18724,0.6468,10.2077524,0.79,11.11,11.13805189
19/03/2020 19:30,11.5834,11.82488,16.55303424,10.4734,0.40488,10.48122299,1.11,11.42,11.47381802
19/03/2020 20:00,12.28708,11.38716,16.75230575,8.13708,0.30716,8.142875302,4.15,11.08,11.8316905
19/03/2020 20:30,14.56124,11.78476,18.73259936,4.53124,-0.41524,4.550226389,10.03,12.2,15.79369811
19/03/2020 21:00,13.67536,11.86064,18.10221678,4.24536,-0.54936,4.280756702,9.43,12.41,15.58630809
19/03/2020 21:30,13.05456,11.60812,17.46911522,4.49456,-0.55188,4.528315485,8.56,12.16,14.87074981
19/03/2020 22:00,12.49104,11.36212,16.88561077,4.61104,-0.60788,4.650936247,7.88,11.97,14.33092111
19/03/2020 22:30,12.02084,11.15896,16.40192009,4.69084,-0.69104,4.741467725,7.33,11.85,13.93382216
19/03/2020 23:00,10.99796,11.38924,15.8325586,4.32796,-0.62076,4.372251221,6.67,12.01,13.73786737
19/03/2020 23:30,10.1604,11.45152,15.30918151,4.0404,-0.50848,4.072270137,6.12,11.96,13.43487998
20/03/2020 00:00,9.46684,11.59492,14.96874174,4.04684,-0.46508,4.073476819,5.42,12.06,13.22195144
20/03/2020 00:30,9.5716,11.33852,14.83838139,4.4016,-0.57148,4.4385439,5.17,11.91,12.98372058
20/03/2020 01:00,9.69264,11.28004,14.87234254,4.81264,-0.58996,4.848665442,4.88,11.87,12.83399003
20/03/2020 01:30,9.3866,11.40068,14.7676594,4.9966,-0.64932,5.0386137,4.39,12.05,12.82476511
20/03/2020 02:00,8.90948,11.4508,14.50860622,4.51948,-0.5992,4.559028417,4.39,12.05,12.82476511
20/03/2020 02:30,8.53932,10.94968,13.88580132,4.14932,-0.53032,4.183072527,4.39,11.48,12.29074855
20/03/2020 03:00,8.14016,8.82872,12.00868443,4.29016,-0.58128,4.329360145,3.85,9.41,10.16713332
20/03/2020 03:30,8.0078,7.05932,10.67515151,5.1478,-0.75068,5.202246179,2.86,7.81,8.317193036
20/03/2020 04:00,7.35068,5.12668,8.961882854,4.60068,-0.59332,4.63878056,2.75,5.72,6.346723564
20/03/2020 04:30,7.09472,5.08432,8.728422638,4.09472,-0.50568,4.12582648,3,5.59,6.344139027
20/03/2020 05:00,7.20648,5.24676,8.914137338,4.31648,-0.51324,4.346885654,2.89,5.76,6.444354118
20/03/2020 05:30,7.53556,5.043,9.067332216,4.16556,-0.497,4.195104184,3.37,5.54,6.484481475
20/03/2020 06:00,8.11376,5.1398,9.604719953,4.74376,-0.6202,4.784130744,3.37,5.76,6.673417415
20/03/2020 06:30,8.79296,5.36912,10.30260138,4.92296,-0.60088,4.959495129,3.87,5.97,7.114618753
20/03/2020 07:00,9.88468,5.43924,11.28238585,5.03468,-0.62076,5.072804518,4.85,6.06,7.761836123
20/03/2020 07:30,11.3318,6.97232,13.30499671,5.9318,-0.89768,5.999340016,5.4,7.87,9.544469603
20/03/2020 08:00,13.24688,10.95984,17.19296142,6.74688,-1.14016,6.842540066,6.5,12.1,13.73535584
20/03/2020 08:30,14.31064,11.71992,18.49732256,7.36064,-1.27008,7.469412588,6.95,12.99,14.73236573
20/03/2020 09:00,14.86336,10.73804,18.33643841,7.49336,-1.26196,7.59888065,7.37,12,14.08250333
20/03/2020 09:30,14.27684,8.31996,16.52422146,8.45684,-1.30004,8.556181788,5.82,9.62,11.24352258
20/03/2020 10:00,14.55088,8.39344,16.79815299,8.65088,-1.38656,8.761294049,5.9,9.78,11.42183873
20/03/2020 10:30,15.12912,8.24192,17.22845081,9.12912,-1.36808,9.231060332,6,9.61,11.32925858
20/03/2020 11:00,15.41476,8.26644,17.49139377,8.61476,-1.46356,8.738197625,6.8,9.73,11.87067395
20/03/2020 11:30,15.41288,8.50928,17.60581484,7.99288,-1.35072,8.106205969,7.42,9.86,12.34001621
20/03/2020 12:00,15.76112,8.61932,17.96400793,7.42112,-1.24068,7.524115158,8.34,9.86,12.91414728
20/03/2020 12:30,16.59544,8.4792,18.63613322,8.87544,-1.7808,9.052330299,7.72,10.26,12.84001558
20/03/2020 13:00,15.27448,9.32804,17.89754367,7.35448,-1.19196,7.45044594,7.92,10.52,13.16802187
20/03/2020 13:30,15.82376,10.80836,19.16277711,7.05376,-1.15164,7.147153617,8.77,11.96,14.83086309
20/03/2020 14:00,15.56576,10.87244,18.98691223,7.16576,-1.12756,7.253930516,8.4,12,14.64786674
20/03/2020 14:30,15.47704,10.89204,18.92551987,6.97704,-1.10796,7.064464773,8.5,12,14.70544117
20/03/2020 15:00,15.3574,10.78788,18.76774066,6.9174,-1.14212,7.011052764,8.44,11.93,14.61364089
20/03/2020 15:30,14.87696,10.87408,18.42741313,6.68696,-1.02592,6.765201097,8.19,11.9,14.44597176
20/03/2020 16:00,15.11328,10.88116,18.62285895,6.92328,-1.14884,7.017951218,8.19,12.03,14.55324706
20/03/2020 16:30,15.31264,10.85176,18.76799507,6.70264,-1.10824,6.793642533,8.61,11.96,14.73681445
20/03/2020 17:00,15.65052,10.77396,19.00044711,6.82052,-1.14604,6.916133367,8.83,11.92,14.83426102
20/03/2020 17:30,16.367,10.38232,19.38224078,6.657,-1.10768,6.74852606,9.71,11.49,15.04341052
20/03/2020 18:00,16.5548,10.40444,19.55284569,6.4148,-1.08556,6.506004884,10.14,11.49,15.32448042
20/03/2020 18:30,16.71516,10.32496,19.64691764,6.42516,-1.05504,6.51120499,10.29,11.38,15.34237596
20/03/2020 19:00,18.47548,10.29948,21.15236747,6.39548,-1.08052,6.486115008,12.08,11.38,16.59610798
20/03/2020 19:30,19.18404,10.14668,21.70213136,6.56404,-1.15332,6.664590621,12.62,11.3,16.93972845
20/03/2020 20:00,15.90304,10.85964,19.25716651,6.26304,-0.99036,6.34085822,9.64,11.85,15.27586659
20/03/2020 20:30,15.24296,10.76896,18.66328827,6.46296,-1.04104,6.546267352,8.78,11.81,14.71613061
20/03/2020 21:00,14.05976,7.4392,15.90655676,6.33976,-1.0108,6.419834382,7.72,8.45,11.44556246
20/03/2020 21:30,13.35904,6.50648,14.859281,6.52904,-1.07352,6.616706772,6.83,7.58,10.20320048
20/03/2020 22:00,13.15076,7.5612,15.1695166,6.64076,-1.1088,6.732691202,6.51,8.67,10.84200166
20/03/2020 22:30,12.51816,7.51048,14.59834373,6.48816,-1.05952,6.574100913,6.03,8.57,10.47882627
20/03/2020 23:00,11.76644,7.35504,13.87608459,6.30644,-0.97496,6.3813582,5.46,8.33,9.959944779
20/03/2020 23:30,11.07768,7.54624,13.40375814,6.28768,-0.96376,6.361112569,4.79,8.51,9.765459539
21/03/2020 00:00,11.07596,10.63052,15.35203066,6.38596,-1.01948,6.466824924,4.69,11.65,12.55860661
21/03/2020 00:30,10.44504,10.58448,14.87044308,6.30504,-0.97552,6.38006024,4.14,11.56,12.2789739
21/03/2020 01:00,10.47248,10.52428,14.84699656,6.40248,-1.03572,6.485712457,4.07,11.56,12.25554976
21/03/2020 01:30,10.4208,10.54664,14.82648603,6.4708,-1.05336,6.555975895,3.95,11.6,12.25408095
21/03/2020 02:00,10.17716,10.78736,14.83043227,6.18716,-0.96264,6.261599207,3.99,11.75,12.40897256
21/03/2020 02:30,10.09308,10.78176,14.76877153,6.23308,-0.96824,6.307834413,3.86,11.75,12.36778477
21/03/2020 03:00,9.41348,8.39668,12.61419204,5.93348,-0.94332,6.007997797,3.48,9.34,9.96724636
21/03/2020 03:30,9.06172,7.5548,11.79787152,5.85172,-0.9352,5.925978906,3.21,8.49,9.076574244
21/03/2020 04:00,8.92348,7.94552,11.94821256,5.86348,-0.91448,5.934363604,3.06,8.86,9.373537219
21/03/2020 04:30,8.81076,7.80812,11.77268999,5.59076,-0.83188,5.652311183,3.22,8.64,9.220520593
21/03/2020 05:00,8.55636,5.73872,10.30263091,5.73636,-0.86128,5.80065766,2.82,6.6,7.177213944
21/03/2020 05:30,8.68152,5.63552,10.35025967,5.51152,-0.77448,5.565669051,3.17,6.41,7.151013914
21/03/2020 06:00,8.6764,5.77,10.41982807,5.2864,-0.7,5.332543948,3.39,6.47,7.304313794
21/03/2020 06:30,8.80912,5.69076,10.48738979,5.41912,-0.70924,5.465334661,3.39,6.4,7.242382205
21/03/2020 07:00,9.25368,5.63868,10.83629575,5.50368,-0.76132,5.556086904,3.75,6.4,7.417715282
21/03/2020 07:30,10.0794,8.84524,13.41016685,5.4194,-0.77476,5.474499924,4.66,9.62,10.68924693
21/03/2020 08:00,11.43652,10.58268,15.58162718,6.24652,-0.95732,6.319452009,5.19,11.54,12.65336714
21/03/2020 08:30,12.069,10.76736,16.17395444,6.629,-1.03264,6.708948231,5.44,11.8,12.99359842
21/03/2020 09:00,13.0816,10.72508,16.9161343,7.1316,-1.07492,7.212154433,5.95,11.8,13.21523742
21/03/2020 09:30,13.82244,10.91108,17.60998337,7.62244,-1.15892,7.710038075,6.2,12.07,13.56926306
21/03/2020 10:00,14.43288,10.89032,18.0805723,8.06288,-1.28968,8.16537252,6.37,12.18,13.74515551
21/03/2020 10:30,14.92824,10.94424,18.51023335,8.38824,-1.35576,8.497096885,6.54,12.3,13.93059941
21/03/2020 11:00,15.31636,11.02196,18.86993603,8.60636,-1.32804,8.708221557,6.71,12.35,14.05512718
21/03/2020 11:30,15.40424,10.96152,18.90622994,8.86424,-1.41848,8.977017115,6.54,12.38,14.00128566
21/03/2020 12:00,15.25248,10.99176,18.80045037,8.71248,-1.38824,8.822387321,6.54,12.38,14.00128566
21/03/2020 12:30,17.11544,9.0456,19.35874908,12.51544,-2.7944,12.82360752,4.6,11.84,12.70218879
21/03/2020 13:00,14.74084,7.52812,16.55188674,8.82084,-1.39188,8.929980305,5.92,8.92,10.70573678
21/03/2020 13:30,14.4838,7.54096,16.32931536,9.0538,-1.41904,9.164331343,5.43,8.96,10.47695089
21/03/2020 14:00,14.1958,7.47516,16.04365154,8.8158,-1.34484,8.91778696,5.38,8.82,10.33135035
21/03/2020 14:30,14.81148,7.4162,16.56441856,10.02148,-1.8438,10.18968399,4.79,9.26,10.42553116
21/03/2020 15:00,13.90512,7.62464,15.85835733,7.57512,-1.16536,7.664235575,6.33,8.79,10.83203582
21/03/2020 15:30,14.11972,7.58708,16.02904476,8.88972,-1.73292,9.057048824,5.23,9.32,10.68715584
21/03/2020 16:00,13.52572,7.73784,15.58265925,7.33572,-1.18216,7.430362722,6.19,8.92,10.85737077
21/03/2020 16:30,13.19752,7.89644,15.37947655,6.19752,-0.90356,6.263040382,7,8.8,11.24455424
21/03/2020 17:00,12.87896,7.99212,15.15722906,5.46896,-0.74788,5.519859416,7.41,8.74,11.45843358
21/03/2020 17:30,13.88508,7.4574,15.76097273,6.90508,-1.2026,7.009021085,6.98,8.66,11.12276944
21/03/2020 18:00,12.2216,7.576,14.37926572,8.1116,-0.644,8.137124219,4.11,8.22,9.190239388
21/03/2020 18:30,13.16408,7.27788,15.0419593,7.79408,-0.51212,7.81088663,5.37,7.79,9.461553784
21/03/2020 19:00,15.01948,9.49908,17.77124926,9.34948,-1.13092,9.41763008,5.67,10.63,12.04764707
21/03/2020 19:30,15.45404,9.46156,18.12038824,9.71404,-1.16844,9.784059748,5.74,10.63,12.08074915
21/03/2020 20:00,13.39184,9.60548,16.48049224,7.65184,-0.46452,7.665926833,5.74,10.07,11.59105258
21/03/2020 20:30,10.81408,10.18556,14.85563727,8.14408,-0.59444,8.165745401,2.67,10.78,11.10573275
21/03/2020 21:00,11.70584,10.13516,15.4838031,6.61584,-0.64484,6.647191703,5.09,10.78,11.92126252
21/03/2020 21:30,12.70428,9.97596,16.15297212,4.91428,-0.68404,4.96165886,7.79,10.66,13.20301859
21/03/2020 22:00,11.717,9.91796,15.35102666,3.787,-0.43204,3.811564975,7.93,10.35,13.03868858
21/03/2020 22:30,10.32128,9.87848,14.28681868,2.68128,-0.26152,2.694003554,7.64,10.14,12.69603088
21/03/2020 23:00,9.45148,10.0044,13.76293913,2.74148,-0.2856,2.756316373,6.71,10.29,12.28446987
21/03/2020 23:30,8.7356,9.14728,12.64845598,2.4556,-0.27272,2.470697788,6.28,9.42,11.321431
22/03/2020 00:00,8.10652,7.0508,10.74380971,2.60652,-0.2492,2.61840546,5.5,7.3,9.140021882
22/03/2020 00:30,7.63584,6.95948,10.33152527,2.69584,-0.24052,2.706548203,4.94,7.2,8.731758128
22/03/2020 01:00,7.2766,6.97716,10.08115416,2.3366,-0.18284,2.343742739,4.94,7.16,8.698804516
22/03/2020 01:30,6.70512,7.04128,9.723078641,1.76512,-0.11872,1.769107982,4.94,7.16,8.698804516
22/03/2020 02:00,6.42444,6.95364,9.467129373,1.08444,-0.06636,1.086468482,5.34,7.02,8.820204079
22/03/2020 02:30,6.6322,6.80544,9.502635973,1.2922,-0.08456,1.294963796,5.34,6.89,8.717092405
22/03/2020 03:00,6.1832,6.92632,9.28471168,1.3832,-0.11368,1.387863604,4.8,7.04,8.520657252
22/03/2020 03:30,6.14628,6.93528,9.266869294,1.45628,-0.10472,1.460040313,4.69,7.04,8.459178447
22/03/2020 04:00,5.76592,7.0896,9.138285485,1.37592,-0.1204,1.381177761,4.39,7.21,8.441338756
22/03/2020 04:30,5.91628,7.13472,9.268581257,1.52628,-0.10528,1.529906702,4.39,7.24,8.466977028
22/03/2020 05:00,5.82716,7.26048,9.309691912,2.33716,-0.14952,2.341937893,3.49,7.41,8.190738672
22/03/2020 05:30,3.28996,7.0934,7.819217375,5.27996,-0.1666,5.282587733,-1.99,7.26,7.527795162
22/03/2020 06:00,3.5318,7.03504,7.871810404,5.0218,-0.13496,5.023613186,-1.49,7.17,7.323182368
22/03/2020 06:30,3.75168,7.16548,8.088214046,5.53168,-0.18452,5.534756657,-1.78,7.35,7.562466529
22/03/2020 07:00,4.11616,7.0474,8.161410412,5.46616,-0.2226,5.470690624,-1.35,7.27,7.394281574
22/03/2020 07:30,4.76348,7.08344,8.536150417,5.93348,-0.26656,5.93946455,-1.17,7.35,7.442539889
22/03/2020 08:00,5.79372,7.18656,9.231134062,6.73372,-0.36344,6.743520866,-0.94,7.55,7.60829153
22/03/2020 08:30,7.18004,7.19492,10.16463714,8.02004,-0.60508,8.042833046,-0.84,7.8,7.845100382
22/03/2020 09:00,8.2136,7.29416,10.9848985,8.7836,-0.66584,8.808800819,-0.57,7.96,7.980382196
22/03/2020 09:30,8.84192,7.4872,11.5861,9.27192,-0.7728,9.304070095,-0.43,8.26,8.271184921
22/03/2020 10:00,12.1254,7.47552,14.24460334,6.3854,-0.84448,6.440999894,5.74,8.32,10.10791769
22/03/2020 10:30,12.69084,9.46604,15.83235084,5.60084,-0.67396,5.641243727,7.09,10.14,12.37286143
22/03/2020 11:00,12.82208,10.1378,16.34566378,5.09208,-0.5922,5.126400254,7.73,10.73,13.2244395
22/03/2020 11:30,12.92204,10.18896,16.45582036,5.19204,-0.62104,5.229050587,7.73,10.81,13.28943189
22/03/2020 12:00,13.08372,10.14752,16.55765355,4.91372,-0.59248,4.949310739,8.17,10.74,13.49431362
22/03/2020 12:30,13.12984,10.05088,16.53520146,4.38984,-0.51912,4.420427672,8.74,10.57,13.71541104
22/03/2020 13:00,13.42128,10.00216,16.73839782,4.85128,-0.56784,4.884399646,8.57,10.57,13.60771105
22/03/2020 13:30,13.10648,9.87608,16.41087366,4.94648,-0.56392,4.97852088,8.16,10.44,13.25063017
22/03/2020 14:00,13.21796,9.89856,16.51350831,5.51796,-0.67144,5.558661191,7.7,10.57,13.07726653
22/03/2020 14:30,12.66328,9.81748,16.02315743,5.31328,-0.63252,5.350796755,7.35,10.45,12.77595398
22/03/2020 15:00,12.48888,9.75996,15.85020324,4.54888,-0.53004,4.579656281,7.94,10.29,12.99721893
22/03/2020 15:30,12.09216,9.7328,15.52249108,4.12216,-0.4872,4.150851347,7.97,10.22,12.96029706
22/03/2020 16:00,11.94628,9.66752,15.36797152,4.04628,-0.45248,4.07150095,7.9,10.12,12.83839554
22/03/2020 16:30,12.30284,9.8196,15.74116947,4.17284,-0.4704,4.199270154,8.13,10.29,13.11415266
22/03/2020 17:00,12.65376,9.91104,16.07315638,4.32376,-0.49896,4.352454666,8.33,10.41,13.33255414
22/03/2020 17:30,13.35416,9.84312,16.58977398,4.23416,-0.51688,4.265592086,9.12,10.36,13.80231865
22/03/2020 18:00,12.64268,9.93132,16.07695477,3.52268,-0.42868,3.548667486,9.12,10.36,13.80231865
22/03/2020 18:30,13.2834,9.77088,16.48996093,4.6634,-0.72912,4.720054611,8.62,10.5,13.58508005
22/03/2020 19:00,12.91404,11.03036,16.98355884,7.19404,-0.40964,7.205693336,5.72,11.44,12.79030883
22/03/2020 19:30,13.74408,11.9254,18.19656287,6.88408,-0.3346,6.892206802,6.86,12.26,14.04874372
22/03/2020 20:00,11.37768,12.19344,16.67727739,5.16768,-0.19656,5.171416867,6.21,12.39,13.85915582
22/03/2020 20:30,12.55432,12.53004,17.73732937,2.71432,-0.23996,2.724906212,9.84,12.77,16.12136781
22/03/2020 21:00,12.16052,12.45668,17.40824871,3.04052,-0.31332,3.056620895,9.12,12.77,15.6922688
22/03/2020 21:30,11.12032,12.02952,16.38202882,2.35032,-0.27048,2.365832524,8.77,12.3,15.10638607
22/03/2020 22:00,9.5586,7.26892,12.00849832,1.5386,-0.17108,1.548082145,8.02,7.44,10.93956123
22/03/2020 22:30,9.36352,7.15924,11.7868666,1.70352,-0.20076,1.715309001,7.66,7.36,10.62286214
22/03/2020 23:00,8.72564,7.1534,11.28308136,1.65564,-0.1666,1.664001012,7.07,7.32,10.17680205
22/03/2020 23:30,8.0724,7.07784,10.7358959,1.3524,-0.13216,1.358842164,6.72,7.21,9.856089488
23/03/2020 00:00,7.46612,6.96548,10.21082071,1.22612,-0.11452,1.231456489,6.24,7.08,9.437372516
23/03/2020 00:30,7.31504,6.9786,10.10992919,1.40504,-0.1414,1.412137161,5.91,7.12,9.253242675
23/03/2020 01:00,7.43264,6.89768,10.14012459,2.01264,-0.22232,2.024881713,5.42,7.12,8.948228875
23/03/2020 01:30,7.357,7.04412,10.18553266,3.157,-0.35588,3.176995369,4.2,7.4,8.508818954
23/03/2020 02:00,6.94928,7.31116,10.08690007,3.26928,-0.37884,3.291156554,3.68,7.69,8.52516862
23/03/2020 02:30,6.84812,7.29344,10.00454969,2.94812,-0.33656,2.967268806,3.9,7.63,8.568949761
23/03/2020 03:00,6.83276,7.12964,9.875139277,2.55276,-0.29036,2.569220222,4.28,7.42,8.565909175
23/03/2020 03:30,6.79576,7.0908,9.821496761,2.47576,-0.2492,2.488270126,4.32,7.34,8.516924327
23/03/2020 04:00,6.39644,7.30568,9.710170181,2.24644,-0.19432,2.254828804,4.15,7.5,8.571610117
23/03/2020 04:30,6.22436,7.18972,9.509717719,1.63436,-0.14028,1.640369193,4.59,7.33,8.648525886
23/03/2020 05:00,6.33328,7.15052,9.551982612,1.60328,-0.17948,1.613294712,4.73,7.33,8.723634564
23/03/2020 05:30,6.42536,7.2858,9.714326161,1.58536,-0.1442,1.59190451,4.84,7.43,8.867384056
23/03/2020 06:00,6.7614,7.41456,10.03455181,1.4014,-0.12544,1.407002898,5.36,7.54,9.251010756
23/03/2020 06:30,7.32312,7.47604,10.46514504,1.44312,-0.11396,1.447612592,5.88,7.59,9.601171803
23/03/2020 07:00,7.70412,7.55052,10.78720618,0.97412,-0.10948,0.980252847,6.73,7.66,10.1964945
23/03/2020 07:30,8.63828,7.51132,11.4472621,1.35828,-0.14868,1.366393172,7.28,7.66,10.56759197
23/03/2020 08:00,9.74912,8.30136,12.80460537,1.98912,-0.17864,1.99712559,7.76,8.48,11.49469443
23/03/2020 08:30,11.49016,13.7428,17.91335615,2.54016,-0.2772,2.555240236,8.95,14.02,16.63318671
23/03/2020 09:00,12.35412,16.52904,20.63573222,2.23412,-0.26096,2.249309293,10.12,16.79,19.60404295
23/03/2020 09:30,12.4924,15.55468,19.95014104,1.9824,-0.28532,2.002827317,10.51,15.84,19.00962125
23/03/2020 10:00,12.22256,13.60224,18.28693266,2.07256,-0.27776,2.091089566,10.15,13.88,17.19525807
23/03/2020 10:30,12.52984,12.638,17.79651467,3.05984,-0.392,3.084847618,9.47,13.03,16.10781798
23/03/2020 11:00,12.69732,12.6716,17.93854458,2.98732,-0.3584,3.008742485,9.71,13.03,16.25007692
23/03/2020 11:30,12.84628,12.72936,18.08489745,2.92628,-0.36064,2.948419212,9.92,13.09,16.4242047
23/03/2020 12:00,13.15436,12.62996,18.23603785,3.66436,-0.46004,3.69312483,9.49,13.09,16.16812296
23/03/2020 12:30,13.0982,12.77324,18.2953137,3.5182,-0.46676,3.549027492,9.58,13.24,16.34239884
23/03/2020 13:00,13.27092,12.79536,18.43471061,3.58092,-0.44464,3.608419706,9.69,13.24,16.40712345
23/03/2020 13:30,12.90008,12.61752,18.04477417,3.51008,-0.45248,3.539124151,9.39,13.07,16.09338373
23/03/2020 14:00,12.45964,12.04824,17.33212959,3.20964,-0.43176,3.238549927,9.25,12.48,15.53424926
23/03/2020 14:30,12.26872,11.95756,17.13197979,2.84872,-0.41244,2.878421858,9.42,12.37,15.54841793
23/03/2020 15:00,12.04124,11.96012,16.97162135,2.57124,-0.36988,2.597707904,9.47,12.33,15.54701901
23/03/2020 15:30,11.86692,11.92724,16.82506595,2.16692,-0.31276,2.189374592,9.7,12.24,15.61754142
23/03/2020 16:00,11.83852,11.93308,16.80919255,1.80852,-0.27692,1.829598119,10.03,12.21,15.80142399
23/03/2020 16:30,12.06588,11.81516,16.88737594,1.47588,-0.22484,1.492908169,10.59,12.04,16.03464063
23/03/2020 17:00,11.87688,11.53008,16.55303668,1.77688,-0.12992,1.781623344,10.1,11.66,15.42613367
23/03/2020 17:30,11.69424,10.18076,15.50493868,6.83424,-0.77924,6.878521015,4.86,10.96,11.98921182
23/03/2020 18:00,10.35044,9.91728,14.33471488,7.86044,0.21728,7.863442477,2.49,9.7,10.0144945
23/03/2020 18:30,9.15084,9.5648,13.23719274,7.42084,0.7448,7.458122642,1.73,8.82,8.988064308
23/03/2020 19:00,9.15392,7.35048,11.73983848,7.42392,0.83048,7.470226583,1.73,6.52,6.745613389
23/03/2020 19:30,7.74268,6.13112,9.87622023,7.02268,0.77112,7.064889273,0.72,5.36,5.40814201
23/03/2020 20:00,8.56872,5.89608,10.40128462,4.24872,0.41608,4.269044882,4.32,5.48,6.978022643
23/03/2020 20:30,11.58264,10.1432,15.39617016,0.89264,-0.0868,0.896850272,10.69,10.23,14.79624952
23/03/2020 21:00,10.75076,10.18404,14.80856209,1.04076,-0.08596,1.044303835,9.71,10.27,14.13354167
23/03/2020 21:30,10.51528,10.1032,14.58237853,0.80528,-0.0868,0.809944516,9.71,10.19,14.07551775
23/03/2020 22:00,10.14264,10.10572,14.31777646,0.68264,-0.08428,0.687823006,9.46,10.19,13.90423317
23/03/2020 22:30,9.3978,9.78176,13.56471428,0.5278,-0.05824,0.531003519,8.87,9.84,13.24773566
23/03/2020 23:00,8.32388,7.48492,11.19423984,0.45388,-0.04508,0.456113211,7.87,7.53,10.89209805
23/03/2020 23:30,7.516,7.27504,10.46023245,0.336,0.00504,0.336037798,7.18,7.27,10.21789117
24/03/2020 00:00,6.96248,7.20168,10.01700168,0.31248,-0.06832,0.31986149,6.65,7.27,9.852684913
24/03/2020 00:30,6.80972,7.19048,9.903296881,0.41972,-0.07952,0.427186504,6.39,7.27,9.679101198
24/03/2020 01:00,6.55412,7.0888,9.654406994,0.41412,-0.0812,0.422005704,6.14,7.17,9.439729869
24/03/2020 01:30,6.20588,7.04568,9.389065621,0.21588,0.01568,0.216448693,5.99,7.03,9.235854048
24/03/2020 02:00,5.92956,7.1982,9.325972605,0.11956,0.0882,0.148572654,5.81,7.11,9.181949684
24/03/2020 02:30,5.79792,7.1974,9.242209859,0.08792,0.1274,0.154792398,5.71,7.07,9.08784903
24/03/2020 03:00,5.86544,8.53008,10.35208439,0.05544,0.15008,0.1599925,5.81,8.38,10.19708292
24/03/2020 03:30,5.4844,5.91028,8.062881187,0.0644,0.14028,0.154356206,5.42,5.77,7.916394381
24/03/2020 04:00,5.6642,5.70472,8.039091486,0.0742,0.10472,0.128342972,5.59,5.6,7.912528041
24/03/2020 04:30,5.4702,5.71824,7.913365702,0.0602,0.05824,0.083761194,5.41,5.66,7.829667937
24/03/2020 05:00,5.6246,5.65532,7.976137503,0.0546,0.14532,0.155238727,5.57,5.51,7.834858008
24/03/2020 05:30,5.86248,5.73784,8.2031384,0.03248,0.07784,0.084344626,5.83,5.66,8.125546135
24/03/2020 06:00,6.20772,5.75732,8.466553087,0.02772,0.04732,0.054841415,6.18,5.71,8.414065605
24/03/2020 06:30,7.42996,9.99688,12.45559775,0.09996,0.02688,0.103511043,7.33,9.97,12.37456262
24/03/2020 07:00,8.04684,10.87596,13.52915888,0.19684,0.08596,0.214790845,7.85,10.79,13.34341036
24/03/2020 07:30,9.02296,10.98036,14.21204112,0.44296,-0.05964,0.446956923,8.58,11.04,13.98205993
24/03/2020 08:00,9.72204,11.43976,15.01286684,0.78204,-0.10024,0.788438088,8.94,11.54,14.59778065
24/03/2020 08:30,10.43576,11.40504,15.45897876,1.14576,-0.13496,1.153681143,9.29,11.54,14.81471228
24/03/2020 09:00,10.91452,11.56608,15.90285991,1.30452,-0.14392,1.312434911,9.61,11.71,15.14847187
24/03/2020 09:30,11.40496,12.08196,16.61465829,1.74496,-0.20804,1.757317855,9.66,12.29,15.63200883
24/03/2020 10:00,11.65636,11.71212,16.52405771,2.09636,-0.25788,2.11216177,9.56,11.97,15.3190894
24/03/2020 10:30,11.73048,11.38336,16.34579597,2.30048,-0.27664,2.317053715,9.43,11.66,14.99601614
24/03/2020 11:00,11.93132,11.37608,16.48549645,2.65132,-0.28392,2.666478635,9.28,11.66,14.9021475
24/03/2020 11:30,12.3352,11.4192,16.80938094,2.8952,-0.2408,2.905196668,9.44,11.66,15.00230649
24/03/2020 12:00,12.32804,10.31992,16.07735423,3.00804,-0.36008,3.029515184,9.32,10.68,14.17479453
24/03/2020 12:30,12.21712,8.38,14.81493912,2.99712,-0.42,3.026405177,9.22,8.8,12.7455247
24/03/2020 13:00,12.12228,8.23964,14.65746703,3.19228,-0.43036,3.221158383,8.93,8.67,12.44643724
24/03/2020 13:30,12.14048,8.15704,14.62629674,3.28048,-0.44296,3.310251137,8.86,8.6,12.34745318
24/03/2020 14:00,12.06144,8.34816,14.66867786,3.54144,-0.44184,3.568896168,8.52,8.79,12.24150726
24/03/2020 14:30,12.10684,8.4128,14.74282126,3.69684,-0.4172,3.720306684,8.41,8.83,12.19413794
24/03/2020 15:00,11.635,8.31208,14.29908735,3.955,-0.36792,3.972076299,7.68,8.68,11.58985764
24/03/2020 15:30,11.7974,8.26476,14.40433631,3.2774,-0.34524,3.295533556,8.52,8.61,12.11290634
24/03/2020 16:00,11.59908,8.27936,14.25084064,2.64908,-0.29064,2.664975883,8.95,8.57,12.39142445
24/03/2020 16:30,11.49132,8.08076,14.04810014,1.95132,-0.21924,1.963597698,9.54,8.3,12.64522044
24/03/2020 17:00,11.4708,8.17652,14.08668634,1.2908,-0.12348,1.296692697,10.18,8.3,13.13477826
24/03/2020 17:30,13.32488,11.19308,17.40222592,0.89488,-0.06692,0.897378683,12.43,11.26,16.77177689
24/03/2020 18:00,14.40468,11.55784,18.46830992,0.41468,0.00784,0.414754105,13.99,11.55,18.14173641
24/03/2020 18:30,15.52012,11.43376,19.27705871,0.26012,0.05376,0.265617304,15.26,11.38,19.03607102
24/03/2020 19:00,16.40852,11.24836,19.89384657,1.80852,-0.52164,1.882246764,14.6,11.77,18.75347701
24/03/2020 19:30,12.51084,9.5582,15.74421496,2.38084,0.5082,2.434474552,10.13,9.05,13.58379181
24/03/2020 20:00,8.21972,5.52484,9.903921138,4.05972,0.99484,4.179836492,4.16,4.53,6.150325195
24/03/2020 20:30,10.73696,7.0822,12.86234298,0.10696,0.1022,0.147936749,10.63,6.98,12.71681171
24/03/2020 21:00,10.28916,9.22152,13.81677403,0.06916,0.05152,0.086240455,10.22,9.17,13.73088854
24/03/2020 21:30,9.75344,9.1224,13.35469107,0.22344,-0.0476,0.22845392,9.53,9.17,13.22534688
24/03/2020 22:00,8.22804,5.40784,9.846084283,0.06804,0.00784,0.068490198,8.16,5.4,9.784968063
24/03/2020 22:30,7.60752,5.16588,9.195687942,0.03752,0.07588,0.084649423,7.57,5.09,9.122115983
24/03/2020 23:00,6.9142,5.06872,8.57310236,0.0742,0.11872,0.14000028,6.84,4.95,8.443228056
24/03/2020 23:30,6.26488,4.98416,8.005658769,0.12488,0.03416,0.129467834,6.14,4.95,7.886830796
25/03/2020 00:00,5.9546,5.63416,8.19762283,0.1246,-0.03584,0.129652094,5.83,5.67,8.132514986
25/03/2020 00:30,6.13548,8.1098,10.16921683,0.09548,0.0098,0.095981615,6.04,8.1,10.1040388
25/03/2020 01:00,6.06812,7.9152,9.973588691,0.21812,-0.0448,0.222673246,5.85,7.96,9.87846648
25/03/2020 01:30,6.42284,7.76428,10.07655286,1.23284,-0.47572,1.321440117,5.19,8.24,9.738259598
25/03/2020 02:00,5.70064,7.95864,9.789649997,0.15064,-0.03136,0.153869618,5.55,7.99,9.728442835
25/03/2020 02:30,5.69556,8.17604,9.964287922,0.17556,-0.04396,0.180980096,5.52,8.22,9.901454439
25/03/2020 03:00,5.48388,8.20288,9.867126236,0.24388,-0.05712,0.250479837,5.24,8.26,9.78188121
25/03/2020 03:30,5.4678,8.20396,9.859097145,0.1778,-0.02604,0.179696749,5.29,8.23,9.783506529
25/03/2020 04:00,4.83624,5.14968,7.064589262,0.15624,-0.04032,0.161358731,4.68,5.19,6.988454765
25/03/2020 04:30,4.68316,4.50452,6.497898739,0.15316,-0.02548,0.155264986,4.53,4.53,6.406387438
25/03/2020 05:00,4.89492,4.4678,6.627328168,0.09492,-0.0322,0.100232961,4.8,4.5,6.57951366
25/03/2020 05:30,5.18452,5.15988,7.314616138,0.18452,-0.05012,0.191205766,5,5.21,7.221087176
25/03/2020 06:00,5.90456,7.07352,9.214038961,0.15456,-0.04648,0.161397596,5.75,7.12,9.151879588
25/03/2020 06:30,6.40912,7.1914,9.63291509,0.16912,-0.0686,0.182503519,6.24,7.26,9.573149952
25/03/2020 07:00,6.99312,7.22768,10.05699187,0.32312,-0.08232,0.333441324,6.67,7.31,9.89570614
25/03/2020 07:30,7.9846,9.59964,12.48626947,0.6146,-0.08036,0.61983134,7.37,9.68,12.16631826
25/03/2020 08:00,9.0342,11.9054,14.94507674,0.9842,-0.1246,0.992055845,8.05,12.03,14.47492314
25/03/2020 08:30,9.71792,10.78476,14.5171973,1.41792,-0.20524,1.432696962,8.3,10.99,13.77207682
25/03/2020 09:00,9.8206,9.01352,13.32995601,1.7906,-0.25648,1.808875438,8.03,9.27,12.26433039
25/03/2020 09:30,10.19972,9.14048,13.69608202,2.09972,-0.28952,2.119586259,8.1,9.43,12.4312067
25/03/2020 10:00,10.28596,9.02472,13.68380591,2.32596,-0.31528,2.347230581,7.96,9.34,12.27180508
25/03/2020 10:30,10.64532,9.08588,13.99557263,2.52532,-0.34412,2.548658407,8.12,9.43,12.44424767
25/03/2020 11:00,10.73108,9.10828,14.07539849,2.69108,-0.39172,2.719440407,8.04,9.5,12.44554539
25/03/2020 11:30,10.95196,9.21752,14.31461151,2.87196,-0.38248,2.897316895,8.08,9.6,12.54776474
25/03/2020 12:00,11.12096,9.2038,14.43557016,2.92096,-0.3962,2.947707883,8.2,9.6,12.62537128
25/03/2020 12:30,11.35388,9.187,14.60518949,2.97388,-0.413,3.002420899,8.38,9.6,12.74301377
25/03/2020 13:00,11.31112,9.16176,14.55607371,3.01112,-0.40824,3.038668056,8.3,9.57,12.6678688
25/03/2020 13:30,11.12952,9.15532,14.41131846,2.94952,-0.41468,2.978527779,8.18,9.57,12.58957108
25/03/2020 14:00,10.73104,9.22472,14.15099567,2.79104,-0.38528,2.81750687,7.94,9.61,12.46578116
25/03/2020 14:30,10.60104,9.16744,14.01513486,2.37104,-0.32256,2.392880197,8.23,9.49,12.56156837
25/03/2020 15:00,10.35884,9.16608,13.83194089,1.98884,-0.21392,2.000311554,8.37,9.38,12.57144781
25/03/2020 15:30,10.69836,11.1244,15.43396197,1.71836,-0.1456,1.724517454,8.98,11.27,14.41018043
25/03/2020 16:00,11.19608,12.4934,16.77609165,1.60608,-0.1666,1.614697658,9.59,12.66,15.88218184
25/03/2020 16:30,11.45112,12.60092,17.02678285,1.26112,-0.05908,1.262503109,10.19,12.66,16.25151378
25/03/2020 17:00,11.93492,12.8616,17.54602718,0.86492,-0.0084,0.864960789,11.07,12.87,16.97591824
25/03/2020 17:30,13.10104,12.812,18.32442613,0.48104,0.042,0.482870046,12.62,12.77,17.95375448
25/03/2020 18:00,13.42236,12.75944,18.51926179,0.19236,0.06944,0.204509861,13.23,12.69,18.33218481
25/03/2020 18:30,13.25292,12.78016,18.41120252,0.54292,0.16016,0.566050662,12.71,12.62,17.91112783
25/03/2020 19:00,11.10868,11.93396,16.30405387,5.39868,0.95396,5.482315699,5.71,10.98,12.37596461
25/03/2020 19:30,10.63232,12.1026,16.10959824,4.70232,0.8526,4.778989448,5.93,11.25,12.71720881
25/03/2020 20:00,13.28904,12.60444,18.31585357,0.08904,0.10444,0.137243707,13.2,12.5,18.17938393
25/03/2020 20:30,11.57748,12.51132,17.04614828,0.13748,0.13132,0.190120206,11.44,12.38,16.85639345
25/03/2020 21:00,10.842,12.29244,16.39063895,0.182,0.06244,0.192412977,10.66,12.23,16.2237018
25/03/2020 21:30,10.45908,12.1908,16.06262616,0.40908,-0.0392,0.410953874,10.05,12.23,15.82957359
25/03/2020 22:00,9.70072,12.15352,15.55030601,0.44072,-0.04648,0.443164201,9.26,12.2,15.31625281
25/03/2020 22:30,9.07656,11.82952,14.91044885,0.47656,-0.06048,0.480382414,8.6,11.89,14.67419844
25/03/2020 23:00,8.332,11.77084,14.42133483,0.462,-0.06916,0.467147841,7.87,11.84,14.21697929
25/03/2020 23:30,7.5862,11.47476,13.75574598,0.3962,-0.06524,0.401535425,7.19,11.54,13.59660619
26/03/2020 00:00,7.04724,11.80228,13.74617783,0.66724,-0.09772,0.67435778,6.38,11.9,13.50238497
26/03/2020 00:30,6.66704,11.83144,13.5805889,0.46704,-0.09856,0.47732634,6.2,11.93,13.44488379
26/03/2020 01:00,6.75336,11.82052,13.61369033,0.70336,-0.10948,0.711829446,6.05,11.93,13.3763747
