Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/03/2020 01:30,6.93048,11.6952,13.59445681,1.11048,-0.1148,1.116398168,5.82,11.81,13.16618776
26/03/2020 02:00,6.5796,11.70472,13.427271,0.9296,-0.10528,0.935542644,5.65,11.81,13.09192881
26/03/2020 02:30,6.44008,11.67236,13.33111467,0.64008,-0.08764,0.646051992,5.8,11.76,13.11249786
26/03/2020 03:00,6.58544,11.65696,13.38853003,0.61544,-0.10304,0.624006118,5.97,11.76,13.1885746
26/03/2020 03:30,6.4558,11.71312,13.37439845,0.4858,-0.09688,0.4953659,5.97,11.81,13.233178
26/03/2020 04:00,6.28324,11.72404,13.30158708,0.58324,-0.08596,0.589540515,5.7,11.81,13.11358456
26/03/2020 04:30,6.11244,11.66328,13.16791643,0.41244,-0.07672,0.419514853,5.7,11.74,13.05057853
26/03/2020 05:00,6.2562,11.74756,13.30959069,0.1862,0.00756,0.18635341,6.07,11.74,13.21637242
26/03/2020 05:30,6.52776,11.66372,13.36615183,0.13776,0.01372,0.138441526,6.39,11.65,13.28738499
26/03/2020 06:00,6.82988,11.86512,13.69044679,0.15988,0.01512,0.160593365,6.67,11.85,13.59821312
26/03/2020 06:30,7.30204,12.03516,14.07710426,0.22204,-0.01484,0.222535362,7.08,12.05,13.97601159
26/03/2020 07:00,7.75924,11.72904,14.0632921,0.49924,-0.05096,0.501834135,7.26,11.78,13.83748532
26/03/2020 07:30,10.0464,11.75064,15.45987365,0.9464,-0.12936,0.955199963,9.1,11.88,14.96477197
26/03/2020 08:00,11.71636,11.42172,16.36241973,1.25636,-0.16828,1.267579823,10.46,11.59,15.61216513
26/03/2020 08:30,10.887,11.958,16.17159649,1.967,-0.252,1.98307665,8.92,12.21,15.12119374
26/03/2020 09:00,11.03548,10.44848,15.19712319,2.96548,-0.33152,2.983953274,8.07,10.78,13.46600535
26/03/2020 09:30,11.38016,8.96328,14.48614614,3.59016,-0.35672,3.607838409,7.79,9.32,12.14687203
26/03/2020 10:00,11.48404,9.05352,14.6235905,4.04404,-0.46648,4.070855329,7.44,9.52,12.08238387
26/03/2020 10:30,12.52392,9.25832,15.57450036,5.18392,-0.56168,5.214260349,7.34,9.82,12.26001631
26/03/2020 11:00,13.226,5.21796,14.21809349,5.586,-0.64204,5.622776126,7.64,5.86,9.628561679
26/03/2020 11:30,5.38496,-0.6412,5.423000244,5.38496,-0.6412,5.423000244,0,0,0
26/03/2020 12:00,4.8524,-0.58884,4.887997372,4.8524,-0.58884,4.887997372,0,0,0
26/03/2020 12:30,12.30432,4.67456,13.16236308,4.39432,-0.54544,4.428041673,7.91,5.22,9.477156747
26/03/2020 13:00,11.04824,4.44604,11.909277,4.32824,-0.53396,4.361052027,6.72,4.98,8.364137732
26/03/2020 13:30,10.8414,4.30448,11.66466896,3.9914,-0.48552,4.020821263,6.85,4.79,8.358624289
26/03/2020 14:00,10.90964,4.13392,11.66659931,3.83964,-0.48608,3.870285402,7.07,4.62,8.445667528
26/03/2020 14:30,10.64044,4.04712,11.38411805,3.24044,-0.43288,3.269225671,7.4,4.48,8.650456635
26/03/2020 15:00,10.21808,4.08548,11.00455841,2.90808,-0.39452,2.93471895,7.31,4.48,8.573593179
26/03/2020 15:30,10.17364,4.12608,10.97850113,2.52364,-0.35392,2.548336362,7.65,4.48,8.865263673
26/03/2020 16:00,10.1454,4.272,11.00813904,2.2554,-0.308,2.276333271,7.89,4.58,9.122965527
26/03/2020 16:30,10.33268,4.3224,11.20033114,2.12268,-0.2576,2.138253526,8.21,4.58,9.401090362
26/03/2020 17:00,10.65604,4.42308,11.53753982,1.63604,-0.20692,1.649073306,9.02,4.63,10.13890033
26/03/2020 17:30,13.2966,3.96536,13.87528924,1.3566,-0.16464,1.36655402,11.94,4.13,12.63410068
26/03/2020 18:00,12.7014,5.11484,13.69259472,1.1214,-0.12516,1.128362967,11.58,5.24,12.71038945
26/03/2020 18:30,12.94552,6.56108,14.51324426,0.90552,-0.03892,0.906356021,12.04,6.6,13.73031682
26/03/2020 19:00,12.54648,7.25096,14.49105177,0.74648,-0.01904,0.746722781,11.8,7.27,13.8597583
26/03/2020 19:30,12.68588,8.77336,15.42411738,3.15588,-0.06664,3.156583511,9.53,8.84,12.99871147
26/03/2020 20:00,12.92316,8.79256,15.6306486,3.44316,-0.09744,3.44453848,9.48,8.89,12.99624946
26/03/2020 20:30,11.33856,9.22208,14.61539265,1.21856,-0.08792,1.221727629,10.12,9.31,13.75101814
26/03/2020 21:00,10.99724,9.02052,14.22353925,1.57724,-0.10948,1.581035069,9.42,9.13,13.1184336
26/03/2020 21:30,10.54236,8.91064,13.80365385,1.66236,-0.12936,1.667385612,8.88,9.04,12.67185859
26/03/2020 22:00,10.03676,8.9232,13.42981942,2.21676,-0.1568,2.222298616,7.82,9.08,11.98327167
26/03/2020 22:30,9.48924,8.57864,12.79213587,2.59924,-0.17136,2.604882498,6.89,8.75,11.1370822
26/03/2020 23:00,9.21092,8.40248,12.46766688,2.95092,-0.24752,2.961282661,6.26,8.65,10.67755122
26/03/2020 23:30,8.9962,8.47948,12.36257237,4.1062,-0.45052,4.13084092,4.89,8.93,10.18120818
27/03/2020 00:00,8.36976,7.88644,11.49994862,3.11976,-0.34356,3.138620068,5.25,8.23,9.761936283
27/03/2020 00:30,7.55064,9.0236,11.76594753,1.55064,-0.1064,1.554286129,6,9.13,10.92505835
27/03/2020 01:00,7.32992,8.90368,11.53270327,0.96992,-0.09632,0.974690899,6.36,9,11.02041741
27/03/2020 01:30,7.04596,8.91796,11.36554279,0.92596,-0.08204,0.929587265,6.12,9,10.88367585
27/03/2020 02:00,6.90532,9.13844,11.45401807,1.33532,-0.09156,1.338455355,5.57,9.23,10.78043598
27/03/2020 02:30,7.0674,9.25624,11.64586286,2.1574,-0.19376,2.166083493,4.91,9.45,10.6494413
27/03/2020 03:00,7.1632,9.26912,11.71443638,2.1532,-0.18088,2.160784074,5.01,9.45,10.69591511
27/03/2020 03:30,6.83984,9.26912,11.51954846,2.00984,-0.18088,2.017962933,4.83,9.45,10.61279417
27/03/2020 04:00,6.91648,9.29776,11.58818522,2.56648,-0.21224,2.575240845,4.35,9.51,10.45765748
27/03/2020 04:30,7.05112,9.39948,11.75025606,3.15112,-0.31052,3.166382782,3.9,9.71,10.46394285
27/03/2020 05:00,6.86588,9.45408,11.68417463,2.66588,-0.32592,2.685728955,4.2,9.78,10.64370236
27/03/2020 05:30,7.34656,9.35304,11.89333011,2.99656,-0.31696,3.013276535,4.35,9.67,10.60336739
27/03/2020 06:00,8.32168,9.28828,12.47086618,3.57168,-0.32172,3.586140234,4.75,9.61,10.71982276
27/03/2020 06:30,9.0402,9.24728,12.93203014,3.9102,-0.41272,3.931920884,5.13,9.66,10.93766428
27/03/2020 07:00,9.6202,9.339,13.40765338,4.3302,-0.511,4.360246901,5.29,9.85,11.18063504
27/03/2020 07:30,10.53164,9.05324,13.88800186,4.30164,-0.46676,4.326889366,6.23,9.52,11.37731515
27/03/2020 08:00,12.27532,10.10828,15.90159758,3.78532,-0.39172,3.805534399,8.49,10.5,13.50296634
27/03/2020 08:30,12.11988,11.69716,16.84384289,3.72988,-0.39284,3.750510376,8.39,12.09,14.71598451
27/03/2020 09:00,12.52016,11.81224,17.2128853,4.50016,-0.48776,4.526516303,8.02,12.3,14.68367801
27/03/2020 09:30,12.43352,12.14072,17.37784514,4.57352,-0.46928,4.597532915,7.86,12.61,14.85906121
27/03/2020 10:00,12.18812,12.14828,17.20845653,4.41812,-0.46172,4.442180736,7.77,12.61,14.81165082
27/03/2020 10:30,12.14208,12.24008,17.24092994,4.53208,-0.47992,4.557419482,7.61,12.72,14.82263472
27/03/2020 11:00,12.41556,12.2258,17.4245894,4.65556,-0.4942,4.681716838,7.76,12.72,14.90020134
27/03/2020 11:30,12.73868,12.27888,17.69307385,4.97868,-0.56112,5.010200614,7.76,12.84,15.00277308
27/03/2020 12:00,12.96788,12.36312,17.91682583,5.64788,-0.65688,5.685951093,7.32,13.02,14.93662613
27/03/2020 12:30,12.89696,12.01124,17.623889,5.14696,-0.57876,5.179397685,7.75,12.59,14.78413339
27/03/2020 13:00,13.14052,11.8682,17.70670599,5.07052,-0.5418,5.099384307,8.07,12.41,14.80314156
27/03/2020 13:30,12.58272,12.05724,17.42704447,4.75272,-0.52276,4.781383212,7.83,12.58,14.81773599
27/03/2020 14:00,11.99432,12.5174,17.33634953,4.46432,-0.5026,4.492522657,7.53,13.02,15.04065491
27/03/2020 14:30,11.97848,11.89772,16.88311951,4.21848,-0.46228,4.24373377,7.76,12.36,14.59408099
27/03/2020 15:00,10.93612,8.3418,13.75443012,4.09612,-0.4382,4.11949248,6.84,8.78,11.12986972
27/03/2020 15:30,10.91636,8.3824,13.76341329,3.84636,-0.3976,3.866855442,7.07,8.78,11.27267936
27/03/2020 16:00,11.1658,8.56316,14.07134673,4.0558,-0.40684,4.076154122,7.11,8.97,11.44609104
27/03/2020 16:30,11.57292,8.76184,14.51558878,3.90292,-0.39816,3.923176763,7.67,9.16,11.94715447
27/03/2020 17:00,12.12584,8.81792,14.99305535,3.95584,-0.40208,3.976221628,8.17,9.22,12.31898129
27/03/2020 17:30,14.67148,9.8828,17.6896032,3.58148,-0.3472,3.598269977,11.09,10.23,15.08777651
27/03/2020 18:00,13.65052,10.42864,17.17827781,5.84052,-0.31136,5.848813463,7.81,10.74,13.27944652
27/03/2020 18:30,12.46724,10.60336,16.36653037,5.91724,-0.20664,5.920847009,6.55,10.81,12.63956487
27/03/2020 19:00,12.58536,10.51784,16.40171468,5.36536,-0.13216,5.366987441,7.22,10.65,12.86665846
27/03/2020 19:30,13.26116,10.50692,16.91903462,5.71116,-0.14308,5.712951989,7.55,10.65,13.05469264
27/03/2020 20:00,12.89452,10.81712,16.83088623,4.03452,-0.15288,4.037415501,8.86,10.97,14.10108152
27/03/2020 20:30,12.88148,10.93888,16.89945628,2.53148,-0.21112,2.540268223,10.35,11.15,15.21331654
27/03/2020 21:00,12.28852,10.92,16.43940765,3.13852,-0.28,3.150985209,9.15,11.2,14.46245138
27/03/2020 21:30,12.57492,10.79904,16.57552044,2.89492,-0.26096,2.906658206,9.68,11.06,14.69782297
27/03/2020 22:00,10.89732,10.62468,15.2195732,2.77732,-0.21532,2.785654157,8.12,10.84,13.54400236
27/03/2020 22:30,9.91088,10.05648,14.11943102,3.12088,-0.23352,3.129604378,6.79,10.29,12.32834944
27/03/2020 23:00,9.79348,10.035,14.02189272,4.25348,-0.525,4.285757472,5.54,10.56,11.92498218
27/03/2020 23:30,9.40476,10.15996,13.84464871,4.83476,-0.60004,4.871853062,4.57,10.76,11.69027374
28/03/2020 00:00,8.55336,10.37304,13.44469881,4.41336,-0.38696,4.430291698,4.14,10.76,11.5289722
28/03/2020 00:30,8.14232,10.6666,13.41915536,4.35232,-0.3934,4.370063265,3.79,11.06,11.6913515
28/03/2020 01:00,7.94036,10.66064,13.29280114,4.63036,-0.47936,4.655106845,3.31,11.14,11.62134674
28/03/2020 01:30,7.81412,10.62696,13.19063115,4.68412,-0.45304,4.705977626,3.13,11.08,11.51361368
28/03/2020 02:00,7.65188,10.62556,13.09403654,4.47188,-0.52444,4.502526851,3.18,11.15,11.5946065
28/03/2020 02:30,7.79276,10.57,13.1320984,4.58276,-0.42,4.601965799,3.21,10.99,11.44920085
28/03/2020 03:00,8.15772,10.49216,13.29036557,5.20772,-0.63784,5.246635823,2.95,11.13,11.51431283
28/03/2020 03:30,7.7392,10.41156,12.97288704,5.7092,-0.67844,5.749369137,2.03,11.09,11.27426273
28/03/2020 04:00,7.27608,8.06776,10.86416548,5.10608,-0.56224,5.136941384,2.17,8.63,8.898640346
28/03/2020 04:30,7.67424,7.92096,11.02885157,5.92424,-0.78904,5.976554501,1.75,8.71,8.884064385
28/03/2020 05:00,7.5214,7.98068,10.96643567,5.9514,-0.78932,6.003514639,1.57,8.77,8.909421979
28/03/2020 05:30,7.67792,7.88176,11.00329933,5.75792,-0.82824,5.81718353,1.92,8.71,8.9191087
28/03/2020 06:00,8.05124,7.74056,11.16864963,5.44124,-0.69944,5.486010304,2.61,8.44,8.83434774
28/03/2020 06:30,8.27924,7.76,11.34739684,5.74924,-0.77,5.800574159,2.53,8.53,8.897291723
28/03/2020 07:00,8.83072,7.7818,11.7702178,6.60072,-0.9982,6.6757702,2.23,8.78,9.058769232
28/03/2020 07:30,9.43932,7.9286,12.32734603,6.73932,-0.9814,6.810402339,2.7,8.91,9.310107411
28/03/2020 08:00,10.32648,7.87648,12.98749885,7.39648,-1.14352,7.484353972,2.93,9.02,9.483949599
28/03/2020 08:30,10.68312,8.00804,13.35132044,7.88312,-1.19196,7.972725354,2.8,9.2,9.616652224
28/03/2020 09:00,11.91372,8.95736,14.90540246,7.78372,-1.24264,7.882287181,4.13,10.2,11.00440366
28/03/2020 09:30,12.63472,10.62392,16.50768989,7.52472,-1.18608,7.617624094,5.11,11.81,12.86810786
28/03/2020 10:00,12.98388,10.79876,16.8876984,7.52388,-1.17124,7.61449758,5.46,11.97,13.15646229
28/03/2020 10:30,13.40004,10.57944,17.07295003,8.37004,-1.26056,8.464430348,5.03,11.84,12.86415563
28/03/2020 11:00,14.05832,10.57664,17.59265969,8.60832,-1.33336,8.710971364,5.45,11.91,13.09773263
28/03/2020 11:30,13.97824,10.69452,17.60011226,7.89824,-1.21548,7.991219352,6.08,11.91,13.3721539
28/03/2020 12:00,13.83332,10.02752,17.08542945,7.38332,-1.08248,7.462250141,6.45,11.11,12.84657931
28/03/2020 12:30,13.73192,8.38736,16.09078726,7.38192,-0.96264,7.444421983,6.35,9.35,11.30243337
28/03/2020 13:00,14.04332,8.5052,16.41807734,7.80332,-1.0248,7.870325156,6.24,9.53,11.39115885
28/03/2020 13:30,14.3156,8.60608,16.70332351,7.6356,-1.12392,7.717874288,6.68,9.73,11.80234299
28/03/2020 14:00,14.07688,9.71404,17.10324892,7.23688,-0.99596,7.305091954,6.84,10.71,12.70785977
28/03/2020 14:30,14.38636,12.37864,18.97888517,7.62636,-1.08136,7.702642813,6.76,13.46,15.0621778
28/03/2020 15:00,14.19756,12.1148,18.66384443,7.14756,-0.9352,7.208482017,7.05,13.05,14.83256552
28/03/2020 15:30,13.57308,9.41916,16.52117053,6.44308,-0.84084,6.497714351,7.13,10.26,12.49417864
28/03/2020 16:00,13.06,7.33116,14.97696588,6.58,-0.86884,6.637114052,6.48,8.2,10.45133484
28/03/2020 16:30,13.5806,7.419,15.47495581,6.9006,-1.001,6.972824489,6.68,8.42,10.74796725
28/03/2020 17:00,13.2632,7.39756,15.18671683,6.9832,-0.97244,7.050583082,6.28,8.37,10.46400019
28/03/2020 17:30,15.19908,8.82164,17.57365543,6.42908,-0.94836,6.498650347,8.77,9.77,13.12881564
28/03/2020 18:00,14.27852,9.85372,17.34854263,6.21852,-0.82628,6.273175402,8.06,10.68,13.38005979
28/03/2020 18:30,16.22512,13.36076,21.01819276,6.17512,-0.84924,6.233242783,10.05,14.21,17.4047867
28/03/2020 19:00,15.9464,13.32032,20.7778391,6.1264,-0.79968,6.178370745,9.82,14.12,17.19903486
28/03/2020 19:30,17.24448,13.33608,21.79961285,6.58448,-0.91392,6.647603075,10.66,14.25,17.7960136
28/03/2020 20:00,14.7362,13.4584,19.95705692,5.9962,-0.7616,6.044373334,8.74,14.22,16.69119528
28/03/2020 20:30,13.73744,13.3806,19.17701004,5.41744,-0.5894,5.449408088,8.32,13.97,16.25986777
28/03/2020 21:00,13.36112,13.40836,18.92891031,5.60112,-0.66164,5.640063186,7.76,14.07,16.06805838
28/03/2020 21:30,13.66156,13.20028,18.9969896,6.46156,-0.90972,6.52528529,7.2,14.11,15.84083647
28/03/2020 22:00,13.1544,13.16296,18.6091847,6.4344,-0.88704,6.495255447,6.72,14.05,15.57436676
28/03/2020 22:30,13.0696,12.92496,18.38121419,7.7896,-1.47504,7.92802694,5.28,14.4,15.3374835
28/03/2020 23:00,11.88824,9.19288,15.02795039,7.61824,-1.38712,7.743492919,4.27,10.58,11.40917613
28/03/2020 23:30,10.42444,6.98628,12.54898632,6.33444,-0.85372,6.391710878,4.09,7.84,8.84272017
29/03/2020 00:00,9.95156,6.70172,11.99777468,6.39156,-0.86828,6.450267389,3.56,7.57,8.365315296
29/03/2020 00:30,9.43212,6.70508,11.5725099,5.97212,-0.72492,6.015955976,3.46,7.43,8.196127134
29/03/2020 01:00,9.29592,6.62332,11.41413582,6.41592,-0.87668,6.475538377,2.88,7.5,8.03395295
29/03/2020 01:30,6.39668,-0.87044,6.455631713,6.39968,-0.86744,6.458200698,-0.003,-0.003,0.004242641
29/03/2020 02:00,6.15784,-0.80576,6.210333537,6.16084,-0.80276,6.212919855,-0.003,-0.003,0.004242641
29/03/2020 02:30,8.90028,6.69836,11.1392554,6.09028,-0.80164,6.142811829,2.81,7.5,8.009126045
29/03/2020 03:00,9.09704,6.5514,11.21057442,6.48704,-0.9086,6.550361969,2.61,7.46,7.903398003
29/03/2020 03:30,9.36572,6.41252,11.35064421,6.84572,-1.04748,6.925395055,2.52,7.46,7.874134873
29/03/2020 04:00,9.02532,6.44704,11.09147086,6.86532,-1.07296,6.948658998,2.16,7.52,7.824065439
29/03/2020 04:30,8.63972,6.59792,10.87093878,6.71972,-1.03208,6.798516456,1.92,7.63,7.867865022
29/03/2020 05:00,8.53836,6.69528,10.85036247,6.68836,-1.01472,6.764895873,1.85,7.71,7.92884607
29/03/2020 05:30,9.68456,6.24756,11.52487346,7.92456,-1.46244,8.058373406,1.76,7.71,7.90833105
29/03/2020 06:00,7.91756,6.90656,10.50658495,5.95756,-0.71344,6.000126481,1.96,7.62,7.868036604
29/03/2020 06:30,7.46512,7.15124,10.3377101,5.82512,-0.78876,5.878279115,1.64,7.94,8.107601372
29/03/2020 07:00,8.76696,6.5628,10.95125251,6.40696,-0.9072,6.470869206,2.36,7.47,7.833932601
29/03/2020 07:30,9.24008,6.58296,11.34523868,6.38008,-0.88704,6.441448654,2.86,7.47,7.998781157
29/03/2020 08:00,9.93224,6.6926,11.97665588,7.28224,-0.9674,7.3462155,2.65,7.66,8.105436447
29/03/2020 08:30,11.34524,6.42996,13.04066165,8.18524,-1.23004,8.277146384,3.16,7.66,8.286205404
29/03/2020 09:00,11.4944,6.58248,13.24576439,8.0444,-1.22752,8.137516618,3.45,7.81,8.538067697
29/03/2020 09:30,11.63988,6.79772,13.47945858,7.99988,-1.23228,8.094232145,3.64,8.03,8.816490231
29/03/2020 10:00,12.5922,9.29044,15.64850716,7.6622,-1.23956,7.761817946,4.93,10.53,11.62694285
29/03/2020 10:30,13.30844,9.28624,16.22802602,7.95844,-1.24376,8.055042282,5.35,10.53,11.81115574
29/03/2020 11:00,15.01972,10.17424,18.14131055,8.46972,-1.35576,8.577542892,6.55,11.53,13.26059576
29/03/2020 11:30,16.95708,14.37444,22.22986926,9.46708,-1.50556,9.586047916,7.49,15.88,17.55774758
29/03/2020 12:00,17.29308,14.55064,22.60025974,9.66308,-1.52936,9.783356126,7.63,16.08,17.79840723
29/03/2020 12:30,16.68216,14.6332,22.19065129,9.72216,-1.5568,9.846015504,6.96,16.19,17.62264736
29/03/2020 13:00,17.4706,14.63228,22.78871393,9.4206,-1.42772,9.528173422,8.05,16.06,17.96457904
29/03/2020 13:30,18.29012,14.60484,23.40576512,9.36012,-1.45516,9.472557049,8.93,16.06,18.37575849
29/03/2020 14:00,18.01832,14.52792,23.14563274,9.30832,-1.45208,9.420900039,8.71,15.98,18.19957417
29/03/2020 14:30,17.30892,14.28148,22.44012884,8.99892,-1.45852,9.116350243,8.31,15.74,17.79898031
29/03/2020 15:00,16.36472,11.84884,20.20393699,8.57472,-1.23116,8.662654214,7.79,13.08,15.22401064
29/03/2020 15:30,16.19548,11.99888,20.15605849,8.00548,-1.12112,8.083601925,8.19,13.12,15.46643139
29/03/2020 16:00,16.14348,11.7554,19.97001191,7.82348,-1.1746,7.911164546,8.32,12.93,15.37554227
29/03/2020 16:30,18.59648,10.65108,21.43069233,10.19648,-2.27892,10.44804674,8.4,12.93,15.41897857
29/03/2020 17:00,15.81976,11.84616,19.76350964,7.10976,-1.11384,7.196480168,8.71,12.96,15.61491915
29/03/2020 17:30,14.84304,12.69172,19.52935209,6.89304,-1.07828,6.97686808,7.95,13.77,15.90016981
29/03/2020 18:00,14.88524,12.15276,19.21613763,5.52524,-0.73724,5.574208453,9.36,12.89,15.92989956
29/03/2020 18:30,16.43324,11.61832,20.1255245,6.04324,-0.77168,6.092309884,10.39,12.39,16.16985467
29/03/2020 19:00,15.94652,11.6194,19.73073634,5.05652,-0.5306,5.084282729,10.89,12.15,16.31608409
29/03/2020 19:30,15.12724,11.71484,19.1329785,4.23724,-0.40516,4.256566391,10.89,12.12,16.29375647
29/03/2020 20:00,15.60152,11.1818,19.19479298,4.32152,-0.4382,4.343679817,11.28,11.62,16.19452994
29/03/2020 20:30,16.11848,8.03684,18.01100205,4.70848,-0.50316,4.735288153,11.41,8.54,14.25200688
29/03/2020 21:00,15.718,7.9912,17.63277634,4.858,-0.6188,4.897252029,10.86,8.61,13.85899347
29/03/2020 21:30,11.0248,8.95268,14.20199614,3.1948,-0.25732,3.20514596,7.83,9.21,12.0885483
29/03/2020 22:00,10.41252,8.78344,13.62238566,3.99252,-0.54656,4.029757286,6.42,9.33,11.32542714
29/03/2020 22:30,10.58896,9.1302,13.98165319,3.22896,-0.2898,3.241938729,7.36,9.42,11.95432976
29/03/2020 23:00,8.88732,12.53504,15.36592609,2.14732,-0.13496,2.151556967,6.74,12.67,14.35118462
29/03/2020 23:30,7.61732,8.19504,11.18848714,2.14732,-0.13496,2.151556967,5.47,8.33,9.965430247
30/03/2020 00:00,7.37732,5.85504,9.418404524,2.14732,-0.13496,2.151556967,5.23,5.99,7.951918008
30/03/2020 00:30,7.22652,5.68484,9.194563455,1.90652,-0.12516,1.91062386,5.32,5.81,7.877721752
30/03/2020 01:00,6.90656,5.71928,8.967203285,2.22656,-0.16072,2.232353098,4.68,5.88,7.51510479
30/03/2020 01:30,6.61884,5.93732,8.891614686,2.89884,-0.23268,2.908163222,3.72,6.17,7.204672095
30/03/2020 02:00,6.0764,5.9344,8.49351166,2.0664,-0.1456,2.071523188,4.01,6.08,7.283302822
30/03/2020 02:30,6.0498,5.73832,8.338368933,1.4798,-0.07168,1.481535036,4.57,5.81,7.391955086
30/03/2020 03:00,5.938,5.83536,8.325339052,1.428,-0.09464,1.431132674,4.51,5.93,7.450167783
30/03/2020 03:30,5.68732,5.86996,8.173251445,1.58732,-0.18004,1.597497788,4.1,6.05,7.308385595
30/03/2020 04:00,6.00308,4.94844,7.779719013,7.91308,-1.77156,8.108961704,-1.91,6.72,6.986164899
30/03/2020 04:30,4.69432,5.36144,7.126126517,6.70432,-0.86856,6.760347856,-2.01,6.23,6.546220283
30/03/2020 05:00,6.49972,5.703,8.646997692,2.93972,-0.567,2.993900913,3.56,6.27,7.210166434
30/03/2020 05:30,6.64108,5.70524,8.755210279,2.97108,-0.70476,3.053523051,3.67,6.41,7.386271048
30/03/2020 06:00,5.89384,5.85336,8.306574097,0.90384,0.00336,0.903846245,4.99,5.85,7.689122187
30/03/2020 06:30,8.051,5.54616,9.776425305,3.941,-0.97384,4.059537578,4.11,6.52,7.707301733
30/03/2020 07:00,6.8842,5.9344,9.088966553,1.0542,0.0644,1.056165233,5.83,5.87,8.273197689
30/03/2020 07:30,7.701,5.76248,9.618293859,1.421,-0.10752,1.425061946,6.28,5.87,8.596237549
30/03/2020 08:00,8.27716,5.82672,10.12235366,1.63716,-0.13328,1.642576155,6.64,5.96,8.922510857
30/03/2020 08:30,8.68148,6.03604,10.57364052,2.04148,-0.18396,2.049751661,6.64,6.22,9.098241588
30/03/2020 09:00,9.09828,6.92264,11.43248195,1.77828,-0.15736,1.785228817,7.32,7.08,10.18375176
30/03/2020 09:30,9.68648,8.37132,12.80261275,1.93648,-0.21868,1.948788273,7.75,8.59,11.56938201
30/03/2020 10:00,10.22336,8.22868,13.12357666,3.15336,-0.27132,3.165010874,7.07,8.5,11.05598933
30/03/2020 10:30,20.76392,0.87916,20.78252381,4.20392,-0.42084,4.224931913,16.56,1.3,16.6109482
30/03/2020 11:00,18.07092,1.11816,18.1054807,5.54092,-0.65184,5.579129845,12.53,1.77,12.65439844
30/03/2020 11:30,18.83612,1.15484,18.87148834,5.35612,-0.61516,5.391330381,13.48,1.77,13.59570888
30/03/2020 12:00,18.11996,1.20348,18.15988201,5.97996,-0.71652,6.022733807,12.14,1.92,12.29089094
30/03/2020 12:30,20.51732,1.18416,20.55146357,6.27732,-0.73584,6.320301171,14.24,1.92,14.36885521
30/03/2020 13:00,22.23456,1.15016,22.26428814,5.61456,-0.67984,5.655569504,16.62,1.83,16.72044557
30/03/2020 13:30,22.7628,0.75476,22.77530958,6.0928,-0.76524,6.14066805,16.67,1.52,16.7391547
30/03/2020 14:00,17.04172,1.17188,17.08196485,5.92172,-0.63812,5.956002426,11.12,1.81,11.26634368
30/03/2020 14:30,20.25364,1.0256,20.27959044,5.18364,-0.5544,5.213202759,15.07,1.58,15.15260044
30/03/2020 15:00,21.23236,0.4564,21.2372647,4.88236,-0.5236,4.910356008,16.35,0.98,16.3793437
30/03/2020 15:30,24.40368,-0.70804,24.41394925,4.31368,-0.48804,4.341200086,20.09,-0.22,20.09120454
30/03/2020 16:00,25.18252,-1.07224,25.20533698,3.85252,-0.42224,3.875589886,21.33,-0.65,21.33990159
30/03/2020 16:30,22.7758,-0.30768,22.77787814,3.9858,-0.40768,4.006595141,18.79,0.1,18.7902661
30/03/2020 17:00,28.3402,-1.06412,28.36017079,3.0702,-0.27412,3.082412986,25.27,-0.79,25.28234562
30/03/2020 17:30,31.68192,-1.02088,31.69836354,3.81192,-0.39088,3.831908305,27.87,-0.63,27.87711965
30/03/2020 18:00,32.81616,-0.98388,32.83090582,4.13616,-0.45388,4.160988657,28.68,-0.53,28.68489672
30/03/2020 18:30,31.14748,-0.91556,31.16093324,3.28748,-0.38556,3.310012276,27.86,-0.53,27.86504082
30/03/2020 19:00,31.29264,-1.027,31.30948813,3.34264,-0.357,3.361650067,27.95,-0.67,27.95802926
30/03/2020 19:30,31.80776,-0.89584,31.82037281,3.56776,-0.38584,3.588562933,28.24,-0.51,28.24460479
30/03/2020 20:00,30.77372,-1.2272,30.79817953,2.95372,-0.2772,2.966698785,27.82,-0.95,27.83621562
30/03/2020 20:30,30.80284,-1.36344,30.83300051,2.98284,-0.29344,2.997238979,27.82,-1.07,27.84056932
30/03/2020 21:00,29.71776,-1.61912,29.76183477,2.93776,-0.23912,2.947475563,26.78,-1.38,26.81553281
30/03/2020 21:30,28.01552,-1.80252,28.07344723,2.86552,-0.21252,2.873389918,25.15,-1.59,25.20021032
30/03/2020 22:00,26.0416,-2.09108,26.12541954,2.5816,-0.17108,2.587262439,23.46,-1.92,23.53843665
30/03/2020 22:30,24.0462,-2.37764,24.16346222,2.4262,-0.15764,2.43131586,21.62,-2.22,21.73367893
30/03/2020 23:00,21.64208,-2.70156,21.81004478,2.01208,-0.16156,2.01855581,19.63,-2.54,19.79364797
30/03/2020 23:30,20.1666,-2.7618,20.35483468,2.1966,-0.1918,2.204957777,17.97,-2.57,18.15284551
31/03/2020 00:00,19.33996,-3.00848,19.57255744,2.47996,-0.22848,2.490462751,16.86,-2.78,17.08765636
31/03/2020 00:30,17.49352,-3.00576,17.7498686,2.26352,-0.16576,2.269581276,15.23,-2.84,15.49253046
31/03/2020 01:00,16.65456,-3.08196,16.93732111,2.25456,-0.14196,2.259024886,14.4,-2.94,14.69706093
31/03/2020 01:30,17.28116,-3.09824,17.55669622,2.77116,-0.19824,2.778241682,14.51,-2.9,14.79696253
31/03/2020 02:00,16.18924,-3.03324,16.47094523,2.03924,-0.16324,2.045763201,14.15,-2.87,14.43812315
31/03/2020 02:30,16.83636,-3.11892,17.12281169,2.86636,-0.24892,2.877148035,13.97,-2.87,14.26176006
31/03/2020 03:00,16.95216,-3.18724,17.24918049,3.42216,-0.31724,3.436832886,13.53,-2.87,13.83104479
31/03/2020 03:30,17.14544,-3.25892,17.45241165,3.69544,-0.38892,3.715849238,13.45,-2.87,13.75279608
31/03/2020 04:00,16.61656,-3.29768,16.94062453,3.48656,-0.33768,3.502874308,13.13,-2.96,13.45951336
31/03/2020 04:30,17.10804,-3.36936,17.43667455,4.05804,-0.40936,4.078635097,13.05,-2.96,13.38148348
31/03/2020 05:00,16.73532,-3.26112,17.05009792,3.43532,-0.35112,3.45321716,13.3,-2.91,13.61462816
31/03/2020 05:30,16.17432,-3.10184,16.46906308,2.71432,-0.23184,2.724203158,13.46,-2.87,13.76257607
31/03/2020 06:00,17.08496,-3.13544,17.37028619,3.21496,-0.26544,3.225899285,13.87,-2.87,14.16382011
31/03/2020 06:30,17.49352,-2.82044,17.71942786,2.75352,-0.23044,2.763145849,14.74,-2.59,14.96581772
31/03/2020 07:00,19.9342,-2.84232,20.13581666,4.3442,-0.50232,4.373145209,15.59,-2.34,15.76463447
31/03/2020 07:30,22.42676,-2.41996,22.55694506,4.94676,-0.65996,4.990589314,17.48,-1.76,17.56838069
31/03/2020 08:00,22.90376,-1.86128,22.97926425,5.16376,-0.58128,5.196374099,17.74,-1.28,17.78611818
31/03/2020 08:30,23.50288,-1.49736,23.55052983,5.26288,-0.57736,5.29445469,18.24,-0.92,18.26318702
31/03/2020 09:00,23.34048,-1.53164,23.39068036,6.15048,-0.73164,6.193843824,17.19,-0.8,17.20860541
31/03/2020 09:30,25.22892,-1.54552,25.27621484,6.89892,-0.97552,6.967548811,18.33,-0.57,18.33886038
31/03/2020 10:00,24.76532,-1.5072,24.81114118,6.93532,-0.9772,7.003826336,17.83,-0.53,17.83787543
31/03/2020 10:30,24.82796,-1.0416,24.84979936,6.21796,-0.8316,6.273323292,18.61,-0.21,18.61118481
31/03/2020 11:00,20.3828,0.7726,20.39743726,6.3028,-0.8274,6.356876481,14.08,1.6,14.17061749
31/03/2020 11:30,18.32104,0.8664,18.34151454,6.57104,-0.8736,6.628856888,11.75,1.74,11.87813538
31/03/2020 12:00,17.34536,1.07464,17.37861803,6.13536,-0.74536,6.18046955,11.21,1.82,11.35678211
31/03/2020 12:30,14.84616,1.49764,14.92150771,4.69616,-0.54236,4.727374865,10.15,2.04,10.35297542
31/03/2020 13:00,1.40208,0.14324,1.409377885,10.69208,0.02324,10.69210526,-9.29,0.12,9.290774995
31/03/2020 13:30,9.72284,-0.34576,9.728985951,7.95284,-0.02576,7.952881719,1.77,-0.32,1.798693971
31/03/2020 14:00,11.41292,1.39188,11.49748115,4.74292,-0.56812,4.776824307,6.67,1.96,6.952014097
31/03/2020 14:30,10.67544,1.08804,10.73074323,4.74544,-0.56196,4.778598104,5.93,1.65,6.155274161
31/03/2020 15:00,10.41324,0.942,10.45576068,5.06324,-0.588,5.097268219,5.35,1.53,5.564476615
31/03/2020 15:30,10.57024,0.8484,10.60423294,4.79024,-0.5516,4.821894007,5.78,1.4,5.947133763
31/03/2020 16:00,15.1182,-0.1318,15.1187745,4.2182,-0.4718,4.24450309,10.9,0.34,10.90530146
31/03/2020 16:30,15.87816,-0.29304,15.88086388,4.17816,-0.45304,4.202649905,11.7,0.16,11.70109397
31/03/2020 17:00,17.0332,-0.54232,17.04183128,3.4132,-0.36232,3.432376731,13.62,-0.18,13.62118938
31/03/2020 17:30,19.98956,-0.8038,20.00571427,2.84956,-0.3038,2.865708749,17.14,-0.5,17.14729133
31/03/2020 18:00,21.23908,-0.82668,21.25516217,3.27908,-0.17668,3.283836395,17.96,-0.65,17.9717584
31/03/2020 18:30,17.8738,-0.59488,17.88369673,4.6438,-0.19488,4.647887332,13.23,-0.4,13.23604548
31/03/2020 19:00,19.96788,-0.56408,19.97584586,4.45788,-0.16408,4.460898602,15.51,-0.4,15.51515711
31/03/2020 19:30,20.30092,-0.72252,20.31377336,4.21092,-0.07252,4.211544419,16.09,-0.65,16.10312392
31/03/2020 20:00,27.35552,-0.87272,27.3694376,1.46552,-0.06272,1.466861503,25.89,-0.81,25.90266782
31/03/2020 20:30,28.53436,-1.05708,28.55393351,0.65436,-0.08708,0.660128727,27.88,-0.97,27.896869
31/03/2020 21:00,27.27852,-1.39156,27.31399079,0.75852,-0.09156,0.764026062,26.52,-1.3,26.55184363
31/03/2020 21:30,25.58808,-1.71572,25.64553632,0.59808,-0.05572,0.600669963,24.99,-1.66,25.04507337
31/03/2020 22:00,23.72476,-2.02328,23.81087775,0.49476,-0.06328,0.498790353,23.23,-1.96,23.31253954
31/03/2020 22:30,22.56188,-2.3154,22.68037712,0.62188,-0.0854,0.627716412,21.94,-2.23,22.05303834
31/03/2020 23:00,20.94828,-2.6394,21.11390223,0.72828,-0.0994,0.735032053,20.22,-2.54,20.37891067
31/03/2020 23:30,19.1968,-2.74572,19.39216616,0.8568,-0.12572,0.865974456,18.34,-2.62,18.52619767
01/04/2020 00:00,17.67568,-2.88124,17.90897003,0.78568,-0.12124,0.794979371,16.89,-2.76,17.11402057
01/04/2020 00:30,16.88208,-3.08592,17.16180432,1.03208,-0.25592,1.06333634,15.85,-2.83,16.10066458
01/04/2020 01:00,15.95588,-3.1166,16.25740761,0.70588,-0.1666,0.725273834,15.25,-2.95,15.53270743
01/04/2020 01:30,15.9704,-3.1348,16.27515429,0.8904,-0.1848,0.90937517,15.08,-2.95,15.36583548
01/04/2020 02:00,15.97212,-3.20508,16.29052348,1.14212,-0.25508,1.170258049,14.83,-2.95,15.12056216
01/04/2020 02:30,15.30116,-3.0652,15.60515775,0.67116,-0.1652,0.691192293,14.63,-2.9,14.91465387
01/04/2020 03:00,14.78784,-2.88964,15.0675224,0.35784,0.01036,0.357989937,14.43,-2.9,14.71852234
01/04/2020 03:30,14.6244,-3.00612,14.9301652,0.4844,-0.10612,0.495887905,14.14,-2.9,14.43432021
01/04/2020 04:00,14.36164,-3.01328,14.67435041,0.45164,-0.06328,0.456051585,13.91,-2.95,14.21937411
01/04/2020 04:30,14.28816,-2.8912,14.57774172,0.32816,0.0588,0.333386301,13.96,-2.95,14.26829002
01/04/2020 05:00,14.2456,-2.73836,14.50640324,0.2856,0.17164,0.333208118,13.96,-2.91,14.26007363
01/04/2020 05:30,14.37444,-2.6328,14.61356086,0.24444,0.2772,0.369581863,14.13,-2.91,14.42653805
01/04/2020 06:00,14.88184,-2.65624,15.11703584,0.23184,0.19376,0.302146857,14.65,-2.85,14.92464405
01/04/2020 06:30,15.72776,-2.32516,15.89870446,0.06776,0.36484,0.371079026,15.66,-2.69,15.88935807
01/04/2020 07:00,16.39748,-2.08468,16.52946584,0.06748,0.42532,0.430639818,16.33,-2.51,16.52177351
01/04/2020 07:30,17.53924,-1.6488,17.61656837,0.07924,0.4312,0.438420366,17.46,-2.08,17.58345814
01/04/2020 08:00,18.80052,-1.31456,18.84642195,0.17052,0.40544,0.439839362,18.63,-1.72,18.70923034
01/04/2020 08:30,19.62764,-1.0096,19.65358858,0.22764,0.4004,0.460586723,19.4,-1.41,19.4511722
01/04/2020 09:00,20.8534,-0.85748,20.8710221,0.3234,0.35252,0.47839096,20.53,-1.21,20.56562666
01/04/2020 09:30,21.57924,-0.93028,21.59928286,0.49924,0.27972,0.572262052,21.08,-1.21,21.11469867
01/04/2020 10:00,21.70212,-0.98924,21.72465439,0.86212,-0.00924,0.862169515,20.84,-0.98,20.8630295
01/04/2020 10:30,22.5794,-0.99968,22.60151907,1.1494,-0.16968,1.161856989,21.43,-0.83,21.44606724
01/04/2020 11:00,19.17512,-0.43092,19.17996139,1.62512,-0.22092,1.640067273,17.55,-0.21,17.55125637
01/04/2020 11:30,14.87392,1.63296,14.96329023,1.89392,0.16296,1.900917917,12.98,1.47,13.06297439
01/04/2020 12:00,17.80716,1.6932,17.88747812,1.98716,0.0532,1.987872004,15.82,1.64,15.90477916
01/04/2020 12:30,21.21716,-0.58612,21.22525418,2.05716,-0.17612,2.064685332,19.16,-0.41,19.16438624
01/04/2020 13:00,22.48908,-0.84396,22.5049103,2.15908,-0.32396,2.183249076,20.33,-0.52,20.33664918
01/04/2020 13:30,23.66316,-0.67624,23.67282074,1.48316,-0.15624,1.491366663,22.18,-0.52,22.18609474
01/04/2020 14:00,24.20608,-0.69248,24.2159831,1.32608,-0.10248,1.330033953,22.88,-0.59,22.88760582
01/04/2020 14:30,24.32532,-0.95404,24.34402155,1.61532,-0.26404,1.636757717,22.71,-0.69,22.72047975
01/04/2020 15:00,22.71512,-0.84596,22.73086723,1.20512,-0.15596,1.215169838,21.51,-0.69,21.5210641
01/04/2020 15:30,22.84572,-0.42736,22.84971682,0.82572,0.26264,0.866483288,22.02,-0.69,22.03080797
01/04/2020 16:00,23.50068,-0.64772,23.50960446,0.96068,0.04228,0.961609932,22.54,-0.69,22.55055875
01/04/2020 16:30,24.92964,-0.51836,24.93502853,0.75964,0.17164,0.778789586,24.17,-0.69,24.17984698
01/04/2020 17:00,27.48804,-0.65636,27.49587517,0.97804,-0.06636,0.980288677,26.51,-0.59,26.51656463
01/04/2020 17:30,28.54604,-0.6952,28.55450407,1.14604,-0.1652,1.157885453,27.4,-0.53,27.40512543
01/04/2020 18:00,21.74648,1.02908,21.77081528,3.26648,-0.08092,3.267482156,18.48,1.11,18.51330603
01/04/2020 18:30,20.44072,1.48016,20.49424084,4.22072,-0.11984,4.222420981,16.22,1.6,16.29872388
01/04/2020 19:00,21.11956,1.25116,21.156588,4.59956,-0.23884,4.605756913,16.52,1.49,16.58705821
01/04/2020 19:30,19.43252,0.23924,19.43399262,5.46252,-0.06076,5.462857908,13.97,0.3,13.97322082
01/04/2020 20:00,20.74048,0.03488,20.74050933,4.89048,-0.15512,4.892939489,15.85,0.19,15.85113876
01/04/2020 20:30,20.78864,-0.65836,20.79906226,4.93864,-0.24836,4.944880963,15.85,-0.41,15.85530195
01/04/2020 21:00,18.97728,-0.65576,18.98860651,4.41728,-0.16576,4.420389007,14.56,-0.49,14.56824286
01/04/2020 21:30,26.82168,-2.22384,26.91371365,2.17168,-0.62384,2.259506665,24.65,-1.6,24.7018724
01/04/2020 22:00,24.12632,-1.86924,24.19862341,0.51632,-0.00924,0.516402672,23.61,-1.86,23.68315224
01/04/2020 22:30,22.33212,-1.81704,22.40591926,0.23212,0.23296,0.328861758,22.1,-2.05,22.19487553
01/04/2020 23:00,20.64668,-1.9564,20.73916334,0.17668,0.4536,0.486794394,20.47,-2.41,20.61138035
01/04/2020 23:30,18.75852,-2.20052,18.88714803,0.26852,0.31948,0.417337347,18.49,-2.52,18.66093513
02/04/2020 00:00,17.30972,-2.20344,17.44939983,0.20972,0.47656,0.520664875,17.1,-2.68,17.30873768
02/04/2020 00:30,16.14068,-2.4342,16.32320068,0.19068,0.4158,0.457436884,15.95,-2.85,16.20262324
02/04/2020 01:00,15.46308,-2.34964,15.64057707,0.21308,0.50036,0.543841168,15.25,-2.85,15.51402591
02/04/2020 01:30,15.2452,-2.45044,15.44088013,0.2352,0.39956,0.463645591,15.01,-2.85,15.27817397
02/04/2020 02:00,15.12648,-2.61368,15.35062606,0.32648,0.23632,0.40303391,14.8,-2.85,15.07191096
02/04/2020 02:30,14.96248,-2.63348,15.19246605,0.38248,0.15652,0.413266816,14.58,-2.79,14.84454445
02/04/2020 03:00,14.93812,-2.77872,15.19436455,0.56812,-0.04872,0.570205202,14.37,-2.73,14.62702294
02/04/2020 03:30,14.5112,-2.66984,14.75476096,0.5012,0.16016,0.526167906,14.01,-2.83,14.2929703
02/04/2020 04:00,14.44576,-2.85716,14.72560169,0.58576,-0.02716,0.586389327,13.86,-2.83,14.14597116
02/04/2020 04:30,14.4312,-2.8512,14.7101623,0.5712,-0.0812,0.576942701,13.86,-2.77,14.13409
02/04/2020 05:00,14.66532,-2.89348,14.94803791,0.84532,-0.12348,0.854291059,13.82,-2.77,14.09486786
02/04/2020 05:30,14.63148,-2.66092,14.87147277,0.57148,0.05908,0.574525749,14.06,-2.72,14.32068434
02/04/2020 06:00,14.67476,-2.5726,14.898552,0.28476,0.1974,0.346489563,14.39,-2.77,14.65418029
02/04/2020 06:30,15.76644,-2.61416,15.98169149,0.49644,0.03584,0.497732036,15.27,-2.65,15.49823861
02/04/2020 07:00,16.65152,-2.43152,16.82811361,0.54152,-0.05152,0.543965275,16.11,-2.38,16.28485493
02/04/2020 07:30,17.95516,-1.70784,18.03619938,0.40516,0.13216,0.426170026,17.55,-1.84,17.64619222
02/04/2020 08:00,18.2988,-1.20128,18.33818844,0.4788,0.11872,0.493298975,17.82,-1.32,17.86882201
02/04/2020 08:30,19.78512,-0.83444,19.80270849,1.20512,-0.03444,1.205612014,18.58,-0.8,18.59721485
02/04/2020 09:00,19.65788,-0.87648,19.67740997,1.51788,-0.25648,1.539396533,18.14,-0.62,18.15059228
02/04/2020 09:30,19.88032,-0.6708,19.89163382,1.37032,-0.1008,1.374022395,18.51,-0.57,18.51877426
02/04/2020 10:00,18.09484,-0.65936,18.10684926,1.76484,-0.19936,1.776064367,16.33,-0.46,16.33647759
02/04/2020 10:30,21.50092,-0.79348,21.5155565,1.97092,-0.33348,1.998933355,19.53,-0.46,19.53541656
02/04/2020 11:00,17.95016,0.58056,17.95954604,2.05016,-0.27944,2.069116415,15.9,0.86,15.92324088
02/04/2020 11:30,18.8006,1.29068,18.84485116,1.9306,-0.29932,1.953665484,16.87,1.59,16.9447632
02/04/2020 12:00,23.48744,0.42924,23.49136192,2.19744,-0.34076,2.223704102,21.29,0.77,21.30391983
02/04/2020 12:30,25.9662,0.8444,25.97992598,2.5662,-0.4256,2.601253121,23.4,1.27,23.43443833
02/04/2020 13:00,27.7816,-0.10008,27.78178026,1.6716,-0.29008,1.696582732,26.11,0.19,26.1106913
02/04/2020 13:30,24.58708,-0.5088,24.59234394,1.34708,-0.1988,1.361670285,23.24,-0.31,23.24206746
02/04/2020 14:00,17.57712,1.37128,17.6305291,2.15712,-0.18872,2.165359539,15.42,1.56,15.49870962
02/04/2020 14:30,20.57944,1.07388,20.60743965,2.37944,-0.31612,2.400347177,18.2,1.39,18.25300249
02/04/2020 15:00,24.07952,0.33604,24.08186468,1.89952,-0.32396,1.926947408,22.18,0.66,22.18981748
02/04/2020 15:30,27.62072,-0.2808,27.62214731,2.96072,-0.5208,3.006176235,24.66,0.24,24.66116786
02/04/2020 16:00,27.42872,-0.86972,27.44250524,3.40872,-0.69972,3.479795988,24.02,-0.17,24.02060157
02/04/2020 16:30,26.8248,0.09532,26.82496936,2.9148,-0.48468,2.954822117,23.91,0.58,23.91703368
02/04/2020 17:00,26.76908,-0.15892,26.76955173,2.71908,-0.38892,2.746753504,24.05,0.23,24.05109977
02/04/2020 17:30,23.44232,0.4108,23.44591913,4.42232,-0.9492,4.52304044,19.02,1.36,19.06856051
02/04/2020 18:00,26.8624,-0.20844,26.86320869,3.9424,-0.88844,4.041267548,22.92,0.68,22.93008504
02/04/2020 18:30,21.09996,-0.84432,21.11684608,4.57996,-0.33432,4.592145845,16.52,-0.51,16.5278704
02/04/2020 19:00,24.65512,-1.80552,24.72114165,7.29512,-1.39552,7.427398729,17.36,-0.41,17.36484091
02/04/2020 19:30,25.8166,-2.1978,25.90998187,8.4266,-1.7878,8.614163709,17.39,-0.41,17.39483257
02/04/2020 20:00,14.46068,-2.37708,14.65475266,8.80068,0.05292,8.800839107,5.66,-2.43,6.159586025
02/04/2020 20:30,15.75844,-3.22128,16.08431149,10.19844,-0.44128,10.20798249,5.56,-2.78,6.216268977
02/04/2020 21:00,18.59596,-1.95492,18.69843417,6.59596,-0.16492,6.59802144,12,-1.79,12.13276968
02/04/2020 21:30,28.9024,-3.01928,29.05967614,4.8524,-1.44928,5.064207567,24.05,-1.57,24.10119084
02/04/2020 22:00,27.45988,-3.4152,27.67144016,4.21988,-1.4952,4.476942065,23.24,-1.92,23.31917666
02/04/2020 22:30,22.50148,-2.09372,22.5986784,0.50148,-0.01372,0.501667648,22,-2.08,22.09810852
02/04/2020 23:00,20.63028,-2.4326,20.77320379,0.49028,-0.0126,0.490441881,20.14,-2.42,20.28487121
02/04/2020 23:30,20.2106,-3.23716,20.46820845,2.0006,-0.65716,2.105768179,18.21,-2.58,18.39185961
03/04/2020 00:00,17.24404,-2.70772,17.45533337,0.40404,0.04228,0.406246132,16.84,-2.75,17.06306244
03/04/2020 00:30,16.25768,-2.72096,16.48380364,0.40768,0.08904,0.417290192,15.85,-2.81,16.09716124
03/04/2020 01:00,15.37752,-2.75968,15.62318646,0.38752,0.11032,0.402917179,14.99,-2.87,15.26227375
03/04/2020 01:30,15.10872,-2.60184,15.33111188,0.32872,0.18816,0.37876249,14.78,-2.79,15.04102723
03/04/2020 02:00,14.93712,-2.52232,15.14858581,0.19712,0.26768,0.332428754,14.74,-2.79,15.00172323
03/04/2020 02:30,14.70108,-2.49932,14.91202044,0.24108,0.33068,0.409229555,14.46,-2.83,14.73433066
03/04/2020 03:00,14.5014,-2.35876,14.69198253,0.2114,0.47124,0.516485331,14.29,-2.83,14.56753239
03/04/2020 03:30,14.31696,-2.25208,14.49300548,0.24696,0.50792,0.564776033,14.07,-2.76,14.33814842
03/04/2020 04:00,13.93756,-2.56544,14.1716993,0.21756,0.29456,0.366193866,13.72,-2.86,14.01492062
03/04/2020 04:30,14.2642,-2.6296,14.50455783,0.4242,0.1904,0.464970752,13.84,-2.82,14.12437609
03/04/2020 05:00,14.08704,-2.48964,14.30534877,0.32704,0.29036,0.437337503,13.76,-2.78,14.0380198
03/04/2020 05:30,14.462,-2.17176,14.6241576,0.322,0.47824,0.576539242,14.14,-2.65,14.38617739
03/04/2020 06:00,14.76296,-2.20704,14.92702293,0.30296,0.44296,0.536654752,14.46,-2.65,14.70081971
03/04/2020 06:30,15.57816,-2.1208,15.72185936,0.25816,0.4592,0.526793342,15.32,-2.58,15.53572657
03/04/2020 07:00,16.46664,-1.86504,16.57192225,0.20664,0.48496,0.527149212,16.26,-2.35,16.42894093
03/04/2020 07:30,19.65476,-2.1704,19.77423138,2.31476,-0.3304,2.338221122,17.34,-1.84,17.43735072
03/04/2020 08:00,18.66512,-1.45556,18.72178836,0.85512,0.24444,0.889371198,17.81,-1.7,17.89095023
03/04/2020 08:30,19.81564,-1.64268,19.88361099,2.49564,-0.37268,2.523313178,17.32,-1.27,17.36649936
03/04/2020 09:00,13.62856,-1.77528,13.74369917,6.32856,-1.01528,6.40948244,7.3,-0.76,7.339455021
03/04/2020 09:30,13.9536,-1.12264,13.99868828,4.9336,-0.61264,4.971492405,9.02,-0.51,9.034406455
03/04/2020 10:00,17.73524,-0.85512,17.75584321,2.51524,-0.29512,2.532494437,15.22,-0.56,15.23029875
03/04/2020 10:30,17.46784,-0.40164,17.47245687,2.24784,-0.31164,2.269340026,15.22,-0.09,15.22026609
03/04/2020 11:00,16.98132,1.0848,17.0159343,2.79132,-0.3052,2.807955552,14.19,1.39,14.2579171
03/04/2020 11:30,15.32664,1.53692,15.40350664,3.49664,-0.49308,3.531234795,11.83,2.03,12.00290798
03/04/2020 12:00,17.1376,1.50088,17.20319664,2.9876,-0.37912,3.011558689,14.15,1.88,14.27434412
03/04/2020 12:30,15.84096,1.70336,15.93227696,3.27096,-0.34664,3.289276305,12.57,2.05,12.7360669
03/04/2020 13:00,14.78692,1.76724,14.89215029,2.86692,-0.38276,2.892358122,11.92,2.15,12.11234494
03/04/2020 13:30,11.13948,2.541,11.42561577,2.97948,-0.329,2.997589377,8.16,2.87,8.65
03/04/2020 14:00,9.68696,6.33704,11.5756326,3.81696,-0.58296,3.861220792,5.87,6.92,9.074320911
03/04/2020 14:30,11.17272,6.10348,12.73114843,4.54272,-0.78652,4.610305707,6.63,6.89,9.561851285
03/04/2020 15:00,11.547,6.35936,13.18236203,4.557,-0.78064,4.623380561,6.99,7.14,9.991981785
03/04/2020 15:30,10.61476,6.578,12.48772252,3.08476,-0.392,3.109567214,7.53,6.97,10.26069198
03/04/2020 16:00,10.63376,6.47168,12.44827272,2.99376,-0.41832,3.022844779,7.64,6.89,10.28793954
03/04/2020 16:30,10.21312,6.53292,12.12381392,2.42312,-0.29708,2.441263415,7.79,6.83,10.36016409
03/04/2020 17:00,11.03952,6.62176,12.87317783,2.59952,-0.40824,2.631380651,8.44,7.03,10.98428423
03/04/2020 17:30,12.44492,6.20064,13.90409904,2.54492,-0.40936,2.577633297,9.9,6.61,11.90386912
03/04/2020 18:00,12.884,8.5246,15.44882718,2.044,-0.2954,2.065235376,10.84,8.82,13.97490608
03/04/2020 18:30,7.4746,7.53036,10.61018223,8.5946,0.57036,8.613504495,-1.12,6.96,7.049538992
03/04/2020 19:00,7.04764,7.30808,10.15269732,8.62764,0.66808,8.653467678,-1.58,6.64,6.825393762
03/04/2020 19:30,6.09672,7.39148,9.581438898,8.12672,0.78148,8.164207797,-2.03,6.61,6.914694498
03/04/2020 20:00,5.98848,7.35624,9.4855764,8.06848,0.78624,8.106697407,-2.08,6.57,6.891393183
03/04/2020 20:30,9.73428,10.96692,14.66388562,4.14428,0.06692,4.144820262,5.59,10.9,12.24982041
03/04/2020 21:00,10.57312,12.02784,16.01436235,1.86312,0.21784,1.875811931,8.71,11.81,14.67447444
03/04/2020 21:30,10.50624,12.47788,16.31191492,0.15624,0.25788,0.30151788,10.35,12.22,16.01408443
03/04/2020 22:00,9.6302,12.30144,15.62261752,0.1302,0.39144,0.412525531,9.5,11.91,15.23476616
03/04/2020 22:30,9.03444,12.26848,15.2360332,0.03444,0.43848,0.439830449,9,11.83,14.86434997
03/04/2020 23:00,7.46484,8.29884,11.1621943,0.01484,0.51884,0.519052185,7.45,7.78,10.77176402
03/04/2020 23:30,7.02344,8.86524,11.31022501,0.01344,0.55524,0.555402639,7.01,8.31,10.87180758
04/04/2020 00:00,6.3366,7.65476,9.937195289,0.0266,0.49476,0.495474538,6.31,7.16,9.543673297
04/04/2020 00:30,5.81912,7.11012,9.187816062,0.02912,0.47012,0.471021007,5.79,6.64,8.80986379
04/04/2020 01:00,5.56004,7.17656,9.07838412,0.04004,0.47656,0.478239098,5.52,6.7,8.681036804
04/04/2020 01:30,5.43228,7.15844,8.986263363,0.04228,0.53844,0.540097428,5.39,6.62,8.536773395
04/04/2020 02:00,5.38632,7.22676,9.013240441,0.02632,0.60676,0.607330585,5.36,6.62,8.517863582
04/04/2020 02:30,5.27876,7.21192,8.937398795,0.01876,0.59192,0.59221721,5.26,6.62,8.455294199
04/04/2020 03:00,5.05484,7.30744,8.885386136,0.01484,0.58744,0.587627415,5.04,6.72,8.4
04/04/2020 03:30,5.10904,7.75616,9.28764274,0.01904,0.56616,0.566480068,5.09,7.19,8.809324605
04/04/2020 04:00,5.25372,9.37836,10.74966093,0.01372,0.59836,0.598517275,5.24,8.78,10.22477384
04/04/2020 04:30,5.39484,9.2664,10.72242825,0.01484,0.5964,0.596584601,5.38,8.67,10.2035925
04/04/2020 05:00,4.97156,7.21244,8.759891528,0.02156,0.55244,0.55286055,4.95,6.66,8.298078091
04/04/2020 05:30,4.85444,6.84576,8.392259391,0.03444,0.51576,0.516908591,4.82,6.33,7.95621141
04/04/2020 06:00,4.94744,6.77204,8.386756722,0.02744,0.50204,0.502789335,4.92,6.27,7.969899623
04/04/2020 06:30,5.11164,6.68668,8.416683011,0.03164,0.45668,0.457774739,5.08,6.23,8.038613064
04/04/2020 07:00,5.422,6.80244,8.698923724,0.042,0.48244,0.484264756,5.38,6.32,8.299807227
04/04/2020 07:30,5.88252,6.77812,8.97479539,0.07252,0.49812,0.503371319,5.81,6.28,8.555378425
04/04/2020 08:00,6.12616,6.71912,9.092656923,0.42616,0.37912,0.570389621,5.7,6.34,8.525585024
04/04/2020 08:30,6.25184,5.99784,8.663693673,3.52184,0.07784,3.522700108,2.73,5.92,6.519148717
04/04/2020 09:00,7.38256,6.3046,9.708252846,4.24256,-0.1554,4.245405106,3.14,6.46,7.182701442
04/04/2020 09:30,10.15376,10.52044,14.62116616,4.53376,-0.18956,4.537721094,5.62,10.71,12.0949783
04/04/2020 10:00,10.65076,12.13836,16.14863685,4.61076,-0.24164,4.617087574,6.04,12.38,13.77483212
04/04/2020 10:30,8.77144,12.58272,15.33828551,5.43144,-0.35728,5.443178251,3.34,12.94,13.36410117
04/04/2020 11:00,9.295,11.6066,14.86977433,5.915,-0.3934,5.928067861,3.38,12,12.46693226
04/04/2020 11:30,12.86892,10.40024,16.54612021,4.86892,-0.73976,4.924797135,8,11.14,13.71494076
04/04/2020 12:00,14.00932,10.30164,17.38921601,6.38932,-1.01836,6.46996655,7.62,11.32,13.64576125
04/04/2020 12:30,14.7764,10.00164,17.84306027,7.5964,-1.15836,7.68421049,7.18,11.16,13.27019216
04/04/2020 13:00,15.5486,10.05672,18.51746687,8.9586,-1.39328,9.066297101,6.59,11.45,13.21100299
04/04/2020 13:30,15.3014,10.12012,18.34529015,7.7014,-1.13988,7.785299504,7.6,11.26,13.58482977
04/04/2020 14:00,15.11112,10.08568,18.16774308,7.35112,-1.17432,7.44432621,7.76,11.26,13.67498446
04/04/2020 14:30,15.79924,10.04832,18.7239077,8.82924,-1.47168,8.951051391,6.97,11.52,13.46444577
04/04/2020 15:00,15.74724,9.97384,18.6400926,9.06724,-1.54616,9.198122198,6.68,11.52,13.31663621
04/04/2020 15:30,15.29484,8.46064,17.47897479,8.34484,-1.38936,8.459708969,6.95,9.85,12.05508192
04/04/2020 16:00,14.99152,7.61912,16.81655915,8.87152,-1.44088,8.987769595,6.12,9.06,10.9333435
04/04/2020 16:30,15.13272,7.69936,16.97879145,8.18272,-1.27064,8.280786956,6.95,8.97,11.34739618
04/04/2020 17:00,14.64116,7.65836,16.52313663,7.74116,-1.22164,7.836961301,6.9,8.88,11.24563915
04/04/2020 17:30,15.66584,7.67584,17.44525903,6.33584,-0.94416,6.405802574,9.33,8.62,12.70249188
04/04/2020 18:00,15.4736,7.87728,17.36328993,4.7236,-0.69272,4.77412379,10.75,8.57,13.74799622
04/04/2020 18:30,16.31096,7.44604,17.93016809,4.60096,-0.67396,4.650059677,11.71,8.12,14.24985965
04/04/2020 19:00,15.92764,7.29396,17.51832094,3.44764,-0.51604,3.486046307,12.48,7.81,14.722313
04/04/2020 19:30,15.31696,7.38132,17.00273944,2.48696,-0.42868,2.523635589,12.83,7.81,15.02015313
04/04/2020 20:00,14.66744,7.43592,16.44465574,2.33744,-0.37408,2.367184319,12.33,7.81,14.59537598
04/04/2020 20:30,14.0296,9.20532,16.77997594,2.3996,-0.41468,2.435167276,11.63,9.62,15.09308782
04/04/2020 21:00,13.1062,9.287,16.06302734,2.4262,-0.483,2.473809904,10.68,9.77,14.47464335
04/04/2020 21:30,11.21628,8.06792,13.81652164,2.85628,-0.54208,2.907264378,8.36,8.61,12.00090413
04/04/2020 22:00,11.032,6.87104,12.99677709,3.822,-0.70896,3.887197999,7.21,7.58,10.46138136
04/04/2020 22:30,11.34628,6.56332,13.10783122,4.60628,-0.87668,4.688963986,6.74,7.44,10.03898401
04/04/2020 23:00,9.7046,6.5318,11.69802002,2.2246,-0.3682,2.254865051,7.48,6.9,10.17646304
04/04/2020 23:30,9.12708,7.27328,11.67065514,2.11708,-0.35672,2.146922655,7.01,7.63,10.36132231
05/04/2020 00:00,8.48868,7.43508,11.28441858,2.31868,-0.37492,2.348795851,6.17,7.81,9.953140208
05/04/2020 00:30,8.53112,7.40244,11.29496022,3.50112,-0.56756,3.546824722,5.03,7.97,9.424531819
05/04/2020 01:00,8.13652,7.34112,10.95878645,2.95652,-0.48888,2.996667176,5.18,7.83,9.388359814
05/04/2020 01:30,7.58868,7.39904,10.59876677,2.31868,-0.33096,2.34218092,5.27,7.73,9.355522433
05/04/2020 02:00,7.42368,7.39652,10.47948152,2.77368,-0.40348,2.802872964,4.65,7.8,9.080886521
05/04/2020 02:30,7.23364,7.60672,10.49703467,2.66364,-0.41328,2.695510788,4.57,8.02,9.230671698
05/04/2020 03:00,6.80876,7.72228,10.2952815,2.11876,-0.37772,2.152165499,4.69,8.1,9.359813032
05/04/2020 03:30,7.04872,7.63548,10.39158354,2.35872,-0.39452,2.391486163,4.69,8.03,9.299301049
05/04/2020 04:00,6.2822,3.98444,7.439206877,2.0622,-0.38556,2.097933591,4.22,4.37,6.074973251
05/04/2020 04:30,6.17572,3.75284,7.226570804,2.15572,-0.44716,2.201608681,4.02,4.2,5.813811142
05/04/2020 05:00,5.96048,3.7784,7.057168582,1.67048,-0.3416,1.705049557,4.29,4.12,5.947982851
05/04/2020 05:30,6.24508,3.89108,7.358092672,2.49508,-0.45892,2.536933537,3.75,4.35,5.743256916
05/04/2020 06:00,7.06844,3.96352,8.103846915,4.24844,-0.81648,4.326185621,2.82,4.78,5.549846845
05/04/2020 06:30,7.33192,3.8348,8.27422153,4.09192,-0.7252,4.155685783,3.24,4.56,5.59385377
