Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/04/2020 07:00,7.73312,3.8498,8.638408706,3.68312,-0.6202,3.734972687,4.05,4.47,6.031865383
05/04/2020 07:30,8.1074,4.69124,9.366838714,3.4174,-0.57876,3.466062016,4.69,5.27,7.054714736
05/04/2020 08:00,8.49684,6.35276,10.60913991,3.06684,-0.52724,3.111830587,5.43,6.88,8.764662001
05/04/2020 08:30,8.57236,6.5858,10.81009332,2.71236,-0.4242,2.74533102,5.86,7.01,9.136722607
05/04/2020 09:00,9.71408,6.66044,11.77814974,2.96408,-0.46956,3.001042625,6.75,7.13,9.818319612
05/04/2020 09:30,10.47008,6.724,12.44326128,3.16008,-0.546,3.206902182,7.31,7.27,10.30965567
05/04/2020 10:00,11.29904,6.80368,13.18932775,3.65904,-0.58632,3.705717861,7.64,7.39,10.62928502
05/04/2020 10:30,12.80316,8.33992,15.27989436,4.77316,-0.64008,4.815886086,8.03,8.98,12.04663023
05/04/2020 11:00,14.3282,8.90816,16.87165166,6.8782,-0.93184,6.941034579,7.45,9.84,12.34212705
05/04/2020 11:30,15.50928,8.98964,17.92627662,7.74928,-1.27036,7.852716412,7.76,10.26,12.8641051
05/04/2020 12:00,16.0434,9.06832,18.42892051,7.6034,-1.19168,7.696219382,8.44,10.26,13.28537542
05/04/2020 12:30,17.05264,8.9814,19.2732477,9.15264,-1.3986,9.258882272,7.9,10.38,13.04432444
05/04/2020 13:00,18.13632,8.76512,20.14332226,10.73632,-1.80488,10.88697198,7.4,10.57,12.90290277
05/04/2020 13:30,18.07248,8.65584,20.03841559,10.60248,-1.78416,10.75154915,7.47,10.44,12.83723101
05/04/2020 14:00,16.40852,8.79216,18.61562801,8.66852,-1.40784,8.782098408,7.74,10.2,12.80420244
05/04/2020 14:30,15.72536,8.77036,18.0057258,8.16536,-1.24964,8.260430017,7.56,10.02,12.55205163
05/04/2020 15:00,15.40376,8.70904,17.6952875,8.24376,-1.31096,8.347346588,7.16,10.02,12.31527507
05/04/2020 15:30,16.65744,8.49508,18.69857459,7.79744,-1.21492,7.891520839,8.86,9.71,13.14472137
05/04/2020 16:00,16.1806,8.64148,18.34358179,7.6006,-1.17852,7.691425729,8.58,9.82,13.04027607
05/04/2020 16:30,16.93128,8.08504,18.76262546,11.36128,-2.86496,11.71693983,5.57,10.95,12.28525132
05/04/2020 17:00,17.05716,8.1924,18.92252956,8.00716,-1.3776,8.124801107,9.05,9.57,13.17146157
05/04/2020 17:30,15.8672,8.51576,18.00794836,8.0472,-1.09424,8.121255384,7.82,9.61,12.3896933
05/04/2020 18:00,14.68232,8.35516,16.89317079,9.18232,-0.99484,9.236054743,5.5,9.35,10.84769561
05/04/2020 18:30,14.7742,9.76872,17.71171579,8.6842,-0.86128,8.726805422,6.09,10.63,12.25091833
05/04/2020 19:00,13.86228,12.034,18.35701399,7.67228,-0.686,7.702887536,6.19,12.72,14.14618323
05/04/2020 19:30,12.23964,12.23616,17.30700433,6.98964,-0.48384,7.006366282,5.25,12.72,13.76084663
05/04/2020 20:00,13.92616,11.83216,18.27396899,8.47616,-0.77784,8.511775573,5.45,12.61,13.73734327
05/04/2020 20:30,17.76144,9.79012,20.28090729,7.81144,-1.27988,7.915597747,9.95,11.07,14.88446842
05/04/2020 21:00,17.46512,9.5122,19.88749269,7.71512,-1.3678,7.835429373,9.75,10.88,14.6094798
05/04/2020 21:30,14.97148,7.1828,16.60535544,6.45148,-1.1172,6.547497998,8.52,8.3,11.89455338
05/04/2020 22:00,12.54852,7.46144,14.59926166,4.60852,-0.65856,4.655336493,7.94,8.12,11.35684815
05/04/2020 22:30,12.8082,7.2416,14.7136249,6.2482,-0.9884,6.325894229,6.56,8.23,10.5245665
05/04/2020 23:00,12.8542,7.21292,14.73962932,7.0742,-1.20708,7.17644395,5.78,8.42,10.21297214
05/04/2020 23:30,11.93064,7.37116,14.02405685,6.80064,-1.14884,6.896994835,5.13,8.52,9.94521493
06/04/2020 00:00,10.49416,7.06008,12.64800869,5.14416,-0.82992,5.210676474,5.35,7.89,9.532817002
06/04/2020 00:30,9.76684,6.84932,11.92913861,4.74684,-0.75068,4.80583088,5.02,7.6,9.108259988
06/04/2020 01:00,8.64348,7.01024,11.12893577,3.62348,-0.52976,3.662001224,5.02,7.54,9.058255903
06/04/2020 01:30,8.759,6.91868,11.16190906,3.969,-0.62132,4.01733737,4.79,7.54,8.932843892
06/04/2020 02:00,9.03284,6.78932,11.29987011,4.31284,-0.75068,4.3776831,4.72,7.54,8.895504483
06/04/2020 02:30,10.20524,6.72116,12.21969374,6.50524,-1.21884,6.618437762,3.7,7.94,8.759771687
06/04/2020 03:00,9.90616,6.71416,11.96711956,5.46616,-0.94584,5.547388435,4.44,7.66,8.85376756
06/04/2020 03:30,8.9798,6.95272,11.35680956,4.3498,-0.70728,4.406926938,4.63,7.66,8.950558642
06/04/2020 04:00,8.64628,7.1522,11.22105711,4.46628,-0.7378,4.52680968,4.18,7.89,8.92885771
06/04/2020 04:30,8.81256,7.17868,11.3663829,5.15256,-0.90132,5.230798438,3.66,8.08,8.870287481
06/04/2020 05:00,8.35164,7.29788,11.09093969,4.93164,-0.93212,5.018956145,3.42,8.23,8.912311709
06/04/2020 05:30,8.49156,7.35504,11.23401997,4.99156,-0.97496,5.085884214,3.5,8.33,9.035424727
06/04/2020 06:00,8.5538,7.3048,11.24844867,4.4338,-0.8652,4.51742775,4.12,8.17,9.150043716
06/04/2020 06:30,8.7782,7.60188,11.61229412,3.7282,-0.70812,3.794852985,5.05,8.31,9.724124639
06/04/2020 07:00,8.48412,8.06408,11.70511335,2.86412,-0.53592,2.913828001,5.62,8.6,10.27348042
06/04/2020 07:30,8.68188,10.542,13.65682263,1.81188,-0.308,1.837871904,6.87,10.85,12.84209484
06/04/2020 08:00,9.38368,10.66356,14.2043994,2.35368,-0.35644,2.380516544,7.03,11.02,13.07139243
06/04/2020 08:30,10.23344,10.6584,14.77581757,3.16344,-0.4816,3.199889247,7.07,11.14,13.19410853
06/04/2020 09:00,11.26808,10.7308,15.56019587,3.74808,-0.5992,3.795674423,7.52,11.33,13.59850359
06/04/2020 09:30,11.33616,8.43828,14.13198829,3.92616,-0.67172,3.983207264,7.41,9.11,11.74309159
06/04/2020 10:00,11.67328,7.78244,14.02967706,4.05328,-0.70756,4.114574086,7.62,8.49,11.40808924
06/04/2020 10:30,12.06024,7.7672,14.34499162,4.44024,-0.7728,4.506989139,7.62,8.54,11.4453484
06/04/2020 11:00,12.249,7.7652,14.50297666,5.229,-0.8848,5.303330278,7.02,8.65,11.14014811
06/04/2020 11:30,13.27,7.6392,15.31176922,5.67,-1.0108,5.759393774,7.6,8.65,11.51444745
06/04/2020 12:00,13.78144,7.51556,15.69750715,5.85144,-1.01444,5.93872365,7.93,8.53,11.64670769
06/04/2020 12:30,13.74132,7.64612,15.72536252,6.57132,-1.01388,6.649075063,7.17,8.66,11.24297558
06/04/2020 13:00,10.5066,7.51012,12.91474142,8.6366,-0.85988,8.67930027,1.87,8.37,8.576351205
06/04/2020 13:30,12.07104,9.41812,15.31048631,8.60104,-0.97188,8.65577494,3.47,10.39,10.95413164
06/04/2020 14:00,13.91704,11.09968,17.80131732,7.04704,-1.09032,7.130888476,6.87,12.19,13.99260519
06/04/2020 14:30,14.29936,11.14304,18.12840415,7.47936,-1.22696,7.579330897,6.82,12.37,14.12548406
06/04/2020 15:00,13.98044,11.14676,17.8802394,7.16044,-1.14324,7.251130856,6.82,12.29,14.05547936
06/04/2020 15:30,13.85808,11.1756,17.80282047,7.03808,-1.1144,7.125760131,6.82,12.29,14.05547936
06/04/2020 16:00,13.4748,10.94656,17.36080099,6.1348,-0.92344,6.203911063,7.34,11.87,13.95609186
06/04/2020 16:30,13.47156,9.89704,16.71628935,5.97156,-0.93296,6.044000595,7.5,10.83,13.17341641
06/04/2020 17:00,13.32464,8.30448,15.70065028,5.69464,-0.90552,5.766185151,7.63,9.21,11.95997492
06/04/2020 17:30,14.74468,8.05216,16.80008539,5.73468,-0.91784,5.807666052,9.01,8.97,12.71381139
06/04/2020 18:00,15.08372,10.22736,18.22409124,4.84372,-0.82264,4.913080501,10.24,11.05,15.06519499
06/04/2020 18:30,13.41504,10.57232,17.08031757,3.71504,-0.47768,3.745624165,9.7,11.05,14.70348598
06/04/2020 19:00,12.27268,10.36756,16.06564579,4.01268,-0.27244,4.021917992,8.26,10.64,13.46986266
06/04/2020 19:30,12.39252,10.34212,16.14106558,3.36252,-0.18788,3.367764785,9.03,10.53,13.87161851
06/04/2020 20:00,12.07252,10.34348,15.89758842,3.36252,-0.08652,3.363632926,8.71,10.43,13.58856137
06/04/2020 20:30,8.58216,9.5174,12.81539594,7.27216,0.7574,7.311495458,1.31,8.76,8.857409328
06/04/2020 21:00,8.1774,9.5158,12.54672549,7.1974,0.9058,7.254173998,0.98,8.61,8.665592882
06/04/2020 21:30,11.03848,10.17576,15.01313199,3.37848,0.09576,3.379836843,7.66,10.08,12.66025276
06/04/2020 22:00,10.76556,10.42904,14.98873435,2.83556,0.01904,2.835623923,7.93,10.41,13.08636695
06/04/2020 22:30,9.24388,11.14972,14.48328601,0.73388,-0.00028,0.733880053,8.51,11.15,14.02649636
06/04/2020 23:00,8.38904,11.2486,14.03235526,0.15904,0.2786,0.320798506,8.23,10.97,13.71400015
06/04/2020 23:30,7.3058,8.6882,11.35163129,0.0658,0.3682,0.374033261,7.24,8.32,11.02905254
07/04/2020 00:00,6.8184,8.535,10.92413857,0.0784,0.455,0.461705057,6.74,8.08,10.52207204
07/04/2020 00:30,6.3202,8.40168,10.51347492,0.0602,0.49168,0.495351655,6.26,7.91,10.08740304
07/04/2020 01:00,6.009,8.36172,10.29691422,0.049,0.39172,0.394772793,5.96,7.97,9.952009847
07/04/2020 01:30,5.85488,8.34872,10.19709495,0.05488,0.46872,0.471921871,5.8,7.88,9.78439574
07/04/2020 02:00,5.8448,8.45484,10.27842432,0.0448,0.57484,0.576583095,5.8,7.88,9.78439574
07/04/2020 02:30,5.69492,8.41032,10.15704663,0.02492,0.60032,0.600837007,5.67,7.81,9.651165733
07/04/2020 03:00,5.58456,8.41732,10.10141507,0.01456,0.60732,0.607494507,5.57,7.81,9.592757685
07/04/2020 03:30,5.53428,8.45284,10.10340335,0.01428,0.60284,0.603009108,5.52,7.85,9.596504572
07/04/2020 04:00,5.45372,8.44192,10.05032712,0.01372,0.59192,0.592078985,5.44,7.85,9.550712015
07/04/2020 04:30,5.50344,8.51108,10.13540007,0.01344,0.59108,0.59123278,5.49,7.92,9.636726623
07/04/2020 05:00,5.54316,8.61256,10.24220741,0.01316,0.60256,0.602703691,5.53,8.01,9.733498857
07/04/2020 05:30,5.67016,8.59156,10.29396025,0.02016,0.51156,0.511957087,5.65,8.08,9.859457389
07/04/2020 06:00,5.58736,7.04064,8.988281447,0.08736,0.36064,0.371070046,5.5,6.68,8.652883912
07/04/2020 06:30,5.5816,4.71732,7.308034383,0.2016,0.18732,0.275193282,5.38,4.53,7.033157186
07/04/2020 07:00,5.35784,4.62428,7.077458229,0.91784,0.01428,0.917951079,4.44,4.61,6.400445297
07/04/2020 07:30,4.61156,4.30628,6.309558865,3.59156,-0.08372,3.592535633,1.02,4.39,4.506939094
07/04/2020 08:00,6.41408,4.37404,7.763546108,3.94408,0.05404,3.944450198,2.47,4.32,4.976273706
07/04/2020 08:30,4.21744,3.57912,5.531446477,8.07744,0.93912,8.131849933,-3.86,2.64,4.676451646
07/04/2020 09:00,4.28336,3.627,5.612691145,8.26336,0.987,8.32209634,-3.98,2.64,4.775981575
07/04/2020 09:30,6.90844,9.71788,11.92324347,4.80844,0.04788,4.808678376,2.1,9.67,9.89539792
07/04/2020 10:00,7.85028,11.37136,13.81791317,4.76028,-0.24864,4.766769087,3.09,11.62,12.0238305
07/04/2020 10:30,8.20152,11.44268,14.07834706,4.81152,-0.11732,4.812950103,3.39,11.56,12.04681286
07/04/2020 11:00,8.19468,10.94696,13.67438165,5.24468,-0.31304,5.254013927,2.95,11.26,11.64002148
07/04/2020 11:30,10.18348,10.93028,14.9390189,3.06348,-0.41972,3.092098735,7.12,11.35,13.39839169
07/04/2020 12:00,11.4714,10.93568,15.84872597,3.4314,-0.54432,3.474304279,8.04,11.48,14.01542008
07/04/2020 12:30,11.68492,8.81916,14.63949926,4.43492,-0.70084,4.489954578,7.25,9.52,11.96632358
07/04/2020 13:00,11.70216,8.85632,14.67565851,4.75216,-0.74368,4.8099984,6.95,9.6,11.85168764
07/04/2020 13:30,11.4064,8.96632,14.5086476,4.1664,-0.60368,4.209907185,7.24,9.57,12.00010417
07/04/2020 14:00,11.23296,8.98688,14.38552754,3.59296,-0.53312,3.632296587,7.64,9.52,12.20655562
07/04/2020 14:30,11.03652,8.9862,14.23223679,3.65652,-0.5838,3.702831477,7.38,9.57,12.08508585
07/04/2020 15:00,10.62548,9.15456,14.02521993,3.31548,-0.47544,3.349395591,7.31,9.63,12.09020265
07/04/2020 15:30,10.12572,9.30788,13.7537935,3.06572,-0.23212,3.074494887,7.06,9.54,11.86824334
07/04/2020 16:00,11.27788,9.25776,14.59098001,2.35788,-0.00224,2.357881064,8.92,9.26,12.8574492
07/04/2020 16:30,10.46636,9.295,13.9979183,1.88636,0.035,1.886684671,8.58,9.26,12.6239455
07/04/2020 17:00,10.22168,9.14256,13.71383044,1.61168,0.11256,1.615605823,8.61,9.03,12.47689865
07/04/2020 17:30,11.45708,8.67484,14.37071784,0.92708,0.22484,0.95395511,10.53,8.45,13.50123698
07/04/2020 18:00,13.02056,8.74472,15.68455006,1.19056,0.38472,1.251176483,11.83,8.36,14.4858034
07/04/2020 18:30,11.38172,8.47244,14.18893194,3.12172,0.34244,3.140445973,8.26,8.13,11.58984469
07/04/2020 19:00,10.8872,8.52724,13.82913395,3.0072,0.31724,3.023887078,7.88,8.21,11.37974077
07/04/2020 19:30,10.6998,8.60896,13.73316833,1.1298,0.42896,1.208492748,9.57,8.18,12.58957108
07/04/2020 20:00,11.4532,8.93188,14.52426489,0.4032,0.13188,0.42421996,11.05,8.8,14.1259513
07/04/2020 20:30,9.92576,8.39632,13.00072695,2.89576,0.16632,2.90053242,7.03,8.23,10.8237609
07/04/2020 21:00,8.45312,8.91216,12.28339666,2.77312,0.34216,2.794148887,5.68,8.57,10.28140555
07/04/2020 21:30,9.10468,9.01296,12.81127027,0.20468,0.44296,0.487962564,8.9,8.57,12.35535916
07/04/2020 22:00,8.60416,8.95152,12.41617009,0.03416,0.54152,0.542596366,8.57,8.41,12.00720617
07/04/2020 22:30,8.19004,9.04236,12.2000422,0.04004,0.54236,0.543835978,8.15,8.5,11.77592884
07/04/2020 23:00,7.48624,8.95612,11.67286918,0.01624,0.59612,0.596341171,7.47,8.36,11.21117746
07/04/2020 23:30,7.17036,9.61228,11.99208028,0.01036,0.53228,0.532380811,7.16,9.08,11.56339051
08/04/2020 00:00,6.46512,8.13544,10.39149463,0.01512,0.54544,0.545649529,6.45,7.59,9.960451797
08/04/2020 00:30,5.5566,5.97332,8.158207854,0.0266,0.52332,0.523995594,5.53,5.45,7.764238533
08/04/2020 01:00,5.28512,5.99964,7.995509586,0.01512,0.54964,0.549847928,5.27,5.45,7.581253195
08/04/2020 01:30,5.13512,5.94216,7.853580259,0.01512,0.55216,0.552366979,5.12,5.39,7.434144201
08/04/2020 02:00,5.10176,5.9458,7.834570361,0.01176,0.5558,0.555924399,5.09,5.39,7.413514686
08/04/2020 02:30,5.05036,6.05712,7.886370447,0.01036,0.54712,0.547218077,5.04,5.51,7.46737571
08/04/2020 03:00,4.98896,6.12648,7.90085306,0.00896,0.53648,0.536554817,4.98,5.59,7.486554615
08/04/2020 03:30,4.91868,6.06852,7.81155221,0.00868,0.47852,0.478598718,4.91,5.59,7.440174729
08/04/2020 04:00,4.84868,6.10108,7.793129982,0.00868,0.45108,0.451163506,4.84,5.65,7.439630367
08/04/2020 04:30,4.84896,6.134,7.819102831,0.00896,0.434,0.43409248,4.84,5.7,7.477673435
08/04/2020 05:00,5.34868,8.15124,9.74941492,0.00868,0.47124,0.471319934,5.34,7.68,9.354036562
08/04/2020 05:30,5.73008,9.26616,10.89474818,0.01008,0.42616,0.426279195,5.72,8.84,10.5291975
08/04/2020 06:00,5.91492,9.23284,10.9650177,0.02492,0.39284,0.393629613,5.89,8.84,10.62250912
08/04/2020 06:30,6.19684,9.17516,11.07178337,0.05684,0.33516,0.3399456,6.14,8.84,10.76314081
08/04/2020 07:00,6.56608,9.1572,11.26799531,0.13608,0.2072,0.247890311,6.43,8.95,11.0203176
08/04/2020 07:30,7.22904,9.09884,11.62101152,0.22904,0.09884,0.249456744,7,9,11.40175425
08/04/2020 08:00,7.2118,6.68244,9.831839278,0.4718,0.06244,0.475913851,6.74,6.62,9.447327664
08/04/2020 08:30,7.867,6.30544,10.0820763,0.637,0.05544,0.639408002,7.23,6.25,9.556955582
08/04/2020 09:00,8.62492,7.16604,11.21344614,1.14492,-0.04396,1.145763627,7.48,7.21,10.389153
08/04/2020 09:30,9.32712,8.96064,12.93399539,1.31712,0.08064,1.319586262,8.01,8.88,11.958867
08/04/2020 10:00,9.7302,9.06252,13.29684402,1.6702,0.00252,1.670201901,8.06,9.06,12.12630199
08/04/2020 10:30,10.32224,8.88108,13.6169828,2.38224,-0.31892,2.403492747,7.94,9.2,12.15251414
08/04/2020 11:00,10.6528,8.9778,13.93136894,2.3828,-0.3822,2.41325769,8.27,9.36,12.49009608
08/04/2020 11:30,10.14448,9.0734,13.61018229,2.03448,-0.2366,2.048191502,8.11,9.31,12.34699154
08/04/2020 12:00,10.54024,9.20604,13.99456436,1.64024,0.02604,1.640446689,8.9,9.18,12.78602362
08/04/2020 12:30,10.77724,9.14052,14.13145456,1.78724,-0.03948,1.787676002,8.99,9.18,12.84883263
08/04/2020 13:00,10.81328,9.01284,14.07687143,1.95328,-0.09716,1.955694972,8.86,9.11,12.70793846
08/04/2020 13:30,10.53244,9.12848,13.93777025,2.02244,-0.05152,2.023096108,8.51,9.18,12.51768749
08/04/2020 14:00,10.4338,9.1538,13.88006617,2.4738,-0.1162,2.476527585,7.96,9.27,12.21861285
08/04/2020 14:30,10.57592,9.13028,13.97183226,2.70592,-0.13972,2.709524815,7.87,9.27,12.1601727
08/04/2020 15:00,10.10636,9.16652,13.6441783,2.23636,0.15652,2.241830627,7.87,9.01,11.96315176
08/04/2020 15:30,9.7112,9.1206,13.3226405,2.3912,0.1106,2.39375642,7.32,9.01,11.60872517
08/04/2020 16:00,10.02772,8.83308,13.36332558,2.47772,-0.06692,2.478623546,7.55,8.9,11.6710111
08/04/2020 16:30,10.13916,8.6568,13.33201979,2.30916,-0.1232,2.312444193,7.83,8.78,11.76423818
08/04/2020 17:00,10.01056,8.7814,13.31631696,2.10056,0.1414,2.105313818,7.91,8.64,11.7139959
08/04/2020 17:30,12.51,11.0928,16.71975813,1.54,0.2828,1.565750887,10.97,10.81,15.40120125
08/04/2020 18:00,12.32776,12.23888,17.37135142,0.97776,0.34888,1.038138657,11.35,11.89,16.43759715
08/04/2020 18:30,12.32948,12.33408,17.43977083,0.59948,0.44408,0.746045117,11.73,11.89,16.70224536
08/04/2020 19:00,12.89016,12.11588,17.69041472,0.30016,0.49588,0.579649032,12.59,11.62,17.1327902
08/04/2020 19:30,10.46252,11.44876,15.50930141,3.99252,0.85876,4.083832108,6.47,10.59,12.41003626
08/04/2020 20:00,7.98016,10.82208,13.44620278,6.81016,1.52208,6.978180762,1.17,9.3,9.373307847
08/04/2020 20:30,7.3756,11.13664,13.35755314,6.7956,1.53664,6.967168855,0.58,9.6,9.617504874
08/04/2020 21:00,7.97644,10.65576,13.31047769,6.79644,1.49576,6.9590872,1.18,9.16,9.235691636
08/04/2020 21:30,9.99124,12.12784,15.71335037,0.82124,0.77784,1.131136686,9.17,11.35,14.59148382
08/04/2020 22:00,9.56088,12.20204,15.50161948,0.04088,0.50204,0.503701634,9.52,11.7,15.08377937
08/04/2020 22:30,9.02256,11.93464,14.96135759,0.04256,0.37464,0.377049709,8.98,11.56,14.63810097
08/04/2020 23:00,8.29008,11.86888,14.47742169,0.01008,0.41888,0.419001266,8.28,11.45,14.13014154
08/04/2020 23:30,7.65588,11.7976,14.06399176,0.00588,0.4676,0.467636969,7.65,11.33,13.67082295
09/04/2020 00:00,7.13808,11.62232,13.63930014,0.03808,0.36232,0.364315617,7.1,11.26,13.31155889
09/04/2020 00:30,6.68484,11.90956,13.65740478,0.01484,0.39956,0.39983549,6.67,11.51,13.30296959
09/04/2020 01:00,6.35644,11.83476,13.43375873,0.00644,0.42476,0.424808817,6.35,11.41,13.05797075
09/04/2020 01:30,6.20132,11.59464,13.14884202,0.06132,0.30464,0.310750176,6.14,11.29,12.85160301
09/04/2020 02:00,6.14784,11.549,13.08339932,0.14784,0.189,0.239953465,6,11.36,12.84716311
09/04/2020 02:30,6.11468,11.53724,13.05745834,0.20468,0.17724,0.270754354,5.91,11.36,12.80537778
09/04/2020 03:00,6.12656,11.7436,13.2456362,0.33656,0.0336,0.338233046,5.79,11.71,13.0632385
09/04/2020 03:30,6.22348,11.66444,13.22084959,0.61348,-0.17556,0.638105809,5.61,11.84,13.10182048
09/04/2020 04:00,6.30216,11.67256,13.26521306,0.62216,-0.16744,0.644297462,5.68,11.84,13.13194578
09/04/2020 04:30,6.39188,11.84736,13.46165179,0.76188,-0.19264,0.785857051,5.63,12.04,13.29129414
09/04/2020 05:00,6.44776,11.90336,13.53748826,0.69776,-0.13664,0.711013015,5.75,12.04,13.34256722
09/04/2020 05:30,6.443,11.87644,13.51155343,0.693,-0.13356,0.705752983,5.75,12.01,13.31550224
09/04/2020 06:00,6.72956,11.82072,13.60207334,0.74956,-0.18928,0.77308933,5.98,12.01,13.4164265
09/04/2020 06:30,6.6694,10.5526,12.48351966,0.5894,-0.1274,0.603011708,6.08,10.68,12.28937753
09/04/2020 07:00,7.00112,9.29844,11.63944448,0.77112,-0.16156,0.787862734,6.23,9.46,11.32715763
09/04/2020 07:30,7.7118,9.34568,12.11666596,1.1018,-0.19432,1.118804497,6.61,9.54,11.60619231
09/04/2020 08:00,6.19408,9.2096,11.0987999,3.73408,-0.1904,3.738931078,2.46,9.4,9.716563178
09/04/2020 08:30,9.02164,8.68424,12.52222076,3.95164,-0.23576,3.958666627,5.07,8.92,10.26018031
09/04/2020 09:00,8.85624,9.43872,12.94304532,4.07624,0.25872,4.08444226,4.78,9.18,10.34991787
09/04/2020 09:30,8.02588,9.706,12.59449029,4.06588,0.266,4.074571901,3.96,9.44,10.23695267
09/04/2020 10:00,7.14744,7.73512,10.53176054,4.15744,0.15512,4.160332867,2.99,7.58,8.148404752
09/04/2020 10:30,10.29724,8.53624,13.37537083,2.69724,0.01624,2.69728889,7.6,8.52,11.41710997
09/04/2020 11:00,10.41852,9.78292,14.29164381,2.71852,-0.01708,2.718573655,7.7,9.8,12.46314567
09/04/2020 11:30,10.4538,9.7804,14.31566131,2.7538,-0.0196,2.75386975,7.7,9.8,12.46314567
09/04/2020 12:00,10.9626,9.5992,14.57131564,3.0226,-0.0308,3.02275692,7.94,9.63,12.48120587
09/04/2020 12:30,10.86312,9.48596,14.42188661,3.12312,-0.05404,3.123587498,7.74,9.54,12.28491758
09/04/2020 13:00,10.78896,9.47076,14.35607721,3.22896,-0.21924,3.236394423,7.56,9.69,12.29022783
09/04/2020 13:30,11.00636,9.431,14.49426512,3.35636,-0.469,3.388969379,7.65,9.9,12.5112949
09/04/2020 14:00,10.7498,9.48296,14.33473859,3.3698,-0.46704,3.402010935,7.38,9.95,12.38817581
09/04/2020 14:30,10.59228,9.63912,14.32162805,3.12228,-0.39088,3.146652121,7.47,10.03,12.50607053
09/04/2020 15:00,10.361,9.55868,14.09676148,2.891,-0.27132,2.903703763,7.47,9.83,12.34624639
09/04/2020 15:30,10.23048,9.66788,14.07588806,2.65048,-0.16212,2.65543351,7.58,9.83,12.41311001
09/04/2020 16:00,10.23952,9.72444,14.1213492,2.38952,-0.10556,2.391850485,7.85,9.83,12.57980127
09/04/2020 16:30,10.49332,9.86072,14.39942928,2.20332,-0.11928,2.206546338,8.29,9.98,12.97399322
09/04/2020 17:00,10.65664,9.91512,14.55587787,1.81664,0.01512,1.816702921,8.84,9.9,13.27236226
09/04/2020 17:30,10.72372,10.02884,14.68249987,1.34372,0.16884,1.354285931,9.38,9.86,13.60896763
09/04/2020 18:00,11.83044,9.86116,15.40135667,1.28044,0.25116,1.304840197,10.55,9.61,14.27076032
09/04/2020 18:30,10.71332,9.13676,14.08032701,3.81332,0.25676,3.821954359,6.9,8.88,11.24563915
09/04/2020 19:00,9.42244,9.18296,13.15709428,3.14244,0.30296,3.157010281,6.28,8.88,10.87624935
09/04/2020 19:30,10.7424,9.091,14.07286178,2.8224,0.371,2.846679251,7.92,8.72,11.7798472
09/04/2020 20:00,10.71912,8.97332,13.97927056,2.89912,0.17332,2.904296231,7.82,8.8,11.77252734
09/04/2020 20:30,10.13704,9.24028,13.71649935,3.19704,-0.06972,3.197800125,6.94,9.31,11.61204978
09/04/2020 21:00,10.23056,9.28096,13.81305819,3.50056,-0.22904,3.508044988,6.73,9.51,11.65045064
09/04/2020 21:30,10.97332,9.51364,14.52319172,1.08332,-0.20636,1.10279947,9.89,9.72,13.86688501
09/04/2020 22:00,9.61388,9.44096,13.47436137,0.66388,-0.15904,0.682664175,8.95,9.6,13.12488095
09/04/2020 22:30,9.20164,9.38272,13.14175077,0.52164,-0.07728,0.527333375,8.68,9.46,12.83876941
09/04/2020 23:00,8.30272,9.49236,12.61110851,0.27272,0.12236,0.298911639,8.03,9.37,12.34008914
09/04/2020 23:30,7.30628,8.01732,10.84708013,0.19628,0.18732,0.271320144,7.11,7.83,10.57643607
10/04/2020 00:00,6.87832,6.96936,9.792000042,0.48832,-0.01064,0.488435904,6.39,6.98,9.463218269
10/04/2020 00:30,6.67,6.9386,9.624607522,0.98,-0.2114,1.00254175,5.69,7.15,9.137756836
10/04/2020 01:00,6.33024,6.72528,9.235871888,1.01024,-0.24472,1.039457905,5.32,6.97,8.768312266
10/04/2020 01:30,6.13744,6.6492,9.0487585,0.93744,-0.2408,0.967873129,5.2,6.89,8.632039157
10/04/2020 02:00,6.24724,6.549,9.050823643,1.43724,-0.301,1.468420858,4.81,6.85,8.370101553
10/04/2020 02:30,5.8588,6.56524,8.799313251,0.9688,-0.21476,0.992318143,4.89,6.78,8.359455724
10/04/2020 03:00,5.63804,6.57728,8.663031065,0.83804,-0.20272,0.862210206,4.8,6.78,8.307129468
10/04/2020 03:30,5.74024,6.56316,8.719255957,1.08024,-0.26684,1.112709326,4.66,6.83,8.268282772
10/04/2020 04:00,5.43992,6.6704,8.607378565,0.61992,-0.1596,0.640135116,4.82,6.83,8.359503574
10/04/2020 04:30,5.52616,6.6284,8.629839564,0.70616,-0.2016,0.734373546,4.82,6.83,8.359503574
10/04/2020 05:00,5.56024,6.6306,8.653388077,0.87024,-0.2394,0.902568567,4.69,6.87,8.318232985
10/04/2020 05:30,6.00988,6.63476,8.952021999,1.34988,-0.27524,1.377654918,4.66,6.91,8.334488587
10/04/2020 06:00,6.23848,6.63616,9.10808719,1.41848,-0.27384,1.444670847,4.82,6.91,8.424992582
10/04/2020 06:30,6.19452,6.74084,9.154834894,1.37452,-0.27916,1.40258174,4.82,7.02,8.515444792
10/04/2020 07:00,6.55708,6.86724,9.494960945,1.55708,-0.31276,1.588180388,5,7.18,8.749422838
10/04/2020 07:30,6.76488,6.88488,9.652210836,1.45488,-0.29512,1.484510569,5.31,7.18,8.930201565
10/04/2020 08:00,6.78092,6.89356,9.669645574,1.90092,-0.28644,1.922379962,4.88,7.18,8.681405416
10/04/2020 08:30,5.18388,6.84764,8.588526383,3.88388,-0.19236,3.888640665,1.3,7.04,7.15902228
10/04/2020 09:00,5.59924,6.91908,8.900851455,4.06924,-0.08092,4.070044499,1.53,7,7.16525645
10/04/2020 09:30,6.33128,6.87916,9.349221826,4.64128,-0.28084,4.649768934,1.69,7.16,7.356745204
10/04/2020 10:00,6.94976,8.19416,10.74446007,5.21976,-0.31584,5.229306777,1.73,8.51,8.684065868
10/04/2020 10:30,7.77192,9.41216,12.20620729,5.21192,-0.35784,5.224189846,2.56,9.77,10.09982673
10/04/2020 11:00,8.06748,10.04252,12.88163194,5.31748,-0.34748,5.328821249,2.75,10.39,10.74777186
10/04/2020 11:30,8.0064,10.04272,12.84362355,5.4964,-0.28728,5.503902503,2.51,10.33,10.63056913
10/04/2020 12:00,7.92376,9.99224,12.75267943,6.00376,-0.27776,6.010181757,1.92,10.27,10.44793281
10/04/2020 12:30,7.92,9.94392,12.71251136,5.95,-0.27608,5.956401612,1.97,10.22,10.40813624
10/04/2020 13:00,8.626,10.59844,13.66509445,5.586,-0.30156,5.594133931,3.04,10.9,11.31598869
10/04/2020 13:30,10.92828,10.78768,15.35582442,3.10828,-0.36232,3.12932586,7.82,11.15,13.61891699
10/04/2020 14:00,10.96932,10.58292,15.24218413,3.30932,-0.50708,3.347943994,7.66,11.09,13.47826769
10/04/2020 14:30,10.96152,10.09592,14.9024334,3.55152,-0.58408,3.599228217,7.41,10.68,12.99886534
10/04/2020 15:00,10.46212,7.76812,13.03071921,3.59212,-0.55188,3.634267138,6.87,8.32,10.78977757
10/04/2020 15:30,10.24968,7.86356,12.91864993,3.31968,-0.49644,3.356594699,6.93,8.36,10.85884432
10/04/2020 16:00,9.97392,7.8378,12.685038,2.94392,-0.3822,2.968626249,7.03,8.22,10.81615921
10/04/2020 16:30,10.39016,7.79004,12.98615216,3.45016,-0.51996,3.489120581,6.94,8.31,10.8268047
10/04/2020 17:00,8.19192,7.70444,11.24570803,6.05192,-0.45556,6.069041984,2.14,8.16,8.435946894
10/04/2020 17:30,9.50112,7.0644,11.83963803,5.18112,-0.3556,5.193308754,4.32,7.42,8.585965292
10/04/2020 18:00,9.17432,6.7778,11.40643329,4.32432,-0.1722,4.327747255,4.85,6.95,8.474963127
10/04/2020 18:30,9.54776,6.7904,11.71619619,3.77776,-0.1596,3.781129828,5.77,6.95,9.033017215
10/04/2020 19:00,8.86628,6.93356,11.25545092,3.62628,0.06356,3.626836984,5.24,6.87,8.64028356
10/04/2020 19:30,8.65752,6.80764,11.01347424,3.46752,0.01764,3.467564869,5.19,6.79,8.546355949
10/04/2020 20:00,8.46812,6.79828,10.85935851,3.43812,-0.04172,3.438373117,5.03,6.84,8.490376906
10/04/2020 20:30,8.6502,6.74812,10.97101106,3.7002,-0.13188,3.702549443,4.95,6.88,8.475665166
10/04/2020 21:00,8.50124,6.65268,10.79487067,3.55124,-0.11732,3.553177384,4.95,6.77,8.386620297
10/04/2020 21:30,9.36124,7.33992,11.89568157,0.68124,-0.08008,0.685930568,8.68,7.42,11.4192294
10/04/2020 22:00,8.8402,7.1594,11.37568215,0.4802,0.0294,0.481099158,8.36,7.13,10.98756115
10/04/2020 22:30,8.4522,7.12104,11.05209915,0.4522,-0.00896,0.452288759,8,7.13,10.71619802
10/04/2020 23:00,7.84564,7.29468,10.71290919,0.32564,0.06468,0.332001373,7.52,7.23,10.43184068
10/04/2020 23:30,7.20612,7.04016,10.07432471,0.24612,0.16016,0.293643117,6.96,6.88,9.786521343
11/04/2020 00:00,6.82448,7.9098,10.44693559,0.07448,0.4298,0.436205583,6.75,7.48,10.07536104
11/04/2020 00:30,6.43972,8.1518,10.38854354,0.06972,0.4018,0.40780402,6.37,7.75,10.03191906
11/04/2020 01:00,6.23404,8.17432,10.28021217,0.12404,0.33432,0.356589097,6.11,7.84,9.939703215
11/04/2020 01:30,6.2678,7.90304,10.08679127,0.4578,0.03304,0.458990721,5.81,7.87,9.782279898
11/04/2020 02:00,6.13788,7.9806,10.06794653,0.32788,0.1106,0.346031291,5.81,7.87,9.782279898
11/04/2020 02:30,5.92372,8.02704,9.97616308,0.29372,0.18704,0.348217461,5.63,7.84,9.652072316
11/04/2020 03:00,5.66052,8.14128,9.91574136,0.17052,0.30128,0.346188834,5.49,7.84,9.571086668
11/04/2020 03:30,5.48996,8.25744,9.915895126,0.09996,0.37744,0.390452244,5.39,7.88,9.547067613
11/04/2020 04:00,4.92816,5.99356,7.759479522,0.04816,0.41356,0.416354728,4.88,5.58,7.412880682
11/04/2020 04:30,4.76832,4.55512,6.594391089,0.06832,0.36512,0.371456911,4.7,4.19,6.296514909
11/04/2020 05:00,4.65212,4.61588,6.553515749,0.02212,0.42588,0.426454064,4.63,4.19,6.244437525
11/04/2020 05:30,4.66724,4.54392,6.513857397,0.03724,0.35392,0.355873832,4.63,4.19,6.244437525
11/04/2020 06:00,4.72576,4.4942,6.521552056,0.09576,0.2142,0.234630811,4.63,4.28,6.30518041
11/04/2020 06:30,4.88224,4.58816,6.699811908,0.00224,0.46816,0.468165359,4.88,4.12,6.386610995
11/04/2020 07:00,5.15116,4.58504,6.896161334,0.04116,0.42504,0.427028274,5.11,4.16,6.589210878
11/04/2020 07:30,6.1224,7.05348,9.339987252,0.0924,0.40348,0.413924957,6.03,6.65,8.97682572
11/04/2020 08:00,6.96736,8.31288,10.84656993,0.22736,0.36288,0.428222447,6.74,7.95,10.42257646
11/04/2020 08:30,7.73096,8.40472,11.4195911,0.47096,0.31472,0.566437993,7.26,8.09,10.8699448
11/04/2020 09:00,8.61648,8.49436,12.09949914,0.74648,0.30436,0.806143536,7.87,8.19,11.35838897
11/04/2020 09:30,8.98456,8.69464,12.50276302,0.57456,0.44464,0.726514916,8.41,8.25,11.78094224
11/04/2020 10:00,9.7274,8.6342,13.00660295,0.9674,0.3542,1.030204057,8.76,8.28,12.05387904
11/04/2020 10:30,10.51664,10.53304,14.88437599,1.11664,0.38304,1.180510284,9.4,10.15,13.8341064
11/04/2020 11:00,10.4262,8.53008,13.47100261,1.3062,0.36008,1.354922893,9.12,8.17,12.24431705
11/04/2020 11:30,10.28696,7.91512,12.97962521,1.36696,0.36512,1.414882418,8.92,7.55,11.68626972
11/04/2020 12:00,9.7686,7.82312,12.51506103,2.3086,0.32312,2.331102849,7.46,7.5,10.57835526
11/04/2020 12:30,9.88232,7.74492,12.55563755,2.46232,0.30492,2.481127967,7.42,7.44,10.50761629
11/04/2020 13:00,9.79228,7.75552,12.49147061,2.63228,0.27552,2.646660021,7.16,7.48,10.35451592
11/04/2020 13:30,9.2598,7.86332,12.14807382,2.7398,0.17332,2.745276646,6.52,7.69,10.08198889
11/04/2020 14:00,9.17744,7.63764,11.93980526,2.82744,-0.05236,2.827924773,6.35,7.69,9.972893261
11/04/2020 14:30,8.94648,7.5498,11.70636512,2.84648,-0.2702,2.859275508,6.1,7.82,9.91778201
11/04/2020 15:00,9.7196,10.3826,14.22213089,3.0296,-0.4074,3.056869464,6.69,10.79,12.69567643
11/04/2020 15:30,10.25416,10.51124,14.68448037,2.83416,-0.36876,2.858049482,7.42,10.88,13.16931281
11/04/2020 16:00,10.34304,10.53952,14.76685336,2.62304,-0.27048,2.636948667,7.72,10.81,13.28361773
11/04/2020 16:30,10.59864,10.60332,14.99205006,2.62864,-0.31668,2.647646969,7.97,10.92,13.51914568
11/04/2020 17:00,10.9088,10.62356,15.22701364,2.3688,-0.35644,2.39546716,8.54,10.98,13.91014019
11/04/2020 17:30,11.24104,10.87392,15.63979272,1.88104,-0.20608,1.892295021,9.36,11.08,14.50434418
11/04/2020 18:00,9.2262,10.7342,14.15435679,3.7562,-0.1358,3.758654025,5.47,10.87,12.1687222
11/04/2020 18:30,8.53424,10.62888,13.63108002,3.75424,0.06888,3.754871826,4.78,10.56,11.59146238
11/04/2020 19:00,8.47724,10.673,13.62998632,3.04724,0.203,3.053994207,5.43,10.47,11.79431219
11/04/2020 19:30,8.52324,10.64888,13.63980445,2.68324,0.13888,2.686831694,5.84,10.51,12.02354773
11/04/2020 20:00,8.4136,10.46072,13.42443026,2.9036,0.02072,2.903673928,5.51,10.44,11.80481681
11/04/2020 20:30,8.05196,10.53904,13.26293421,3.08196,0.01904,3.082018813,4.97,10.52,11.63491728
11/04/2020 21:00,7.82784,10.50768,13.10291639,3.01784,0.19768,3.024307466,4.81,10.31,11.37682733
11/04/2020 21:30,9.59992,10.81988,14.46472493,0.26992,0.50988,0.576918036,9.33,10.31,13.90485527
11/04/2020 22:00,9.26324,10.28388,13.84072986,0.16324,0.45388,0.482342567,9.1,9.83,13.39548058
11/04/2020 22:30,8.08884,7.51704,11.04242831,0.09884,0.46704,0.477384234,7.99,7.05,10.65563701
11/04/2020 23:00,7.51764,7.54484,10.65079912,0.01764,0.57484,0.575110594,7.5,6.97,10.23869621
11/04/2020 23:30,6.89448,7.50576,10.19167737,0.00448,0.58576,0.585777132,6.89,6.92,9.765167689
12/04/2020 00:00,6.47868,7.47732,9.893614553,0.00868,0.60732,0.607382025,6.47,6.87,9.437044029
12/04/2020 00:30,6.00484,7.47508,9.588270148,0.01484,0.60508,0.605261953,5.99,6.87,9.114658523
12/04/2020 01:00,5.76136,7.41124,9.387211907,0.03136,0.54124,0.542147754,5.73,6.87,8.945937626
12/04/2020 01:30,5.69236,7.35568,9.301020946,0.12236,0.29568,0.319997862,5.57,7.06,8.992691477
12/04/2020 02:00,5.48504,7.50912,9.299061618,0.07504,0.30912,0.318097746,5.41,7.2,9.006003553
12/04/2020 02:30,5.80532,10.46144,11.9642579,0.00532,0.46144,0.461470666,5.8,10,11.56027681
12/04/2020 03:00,5.7614,10.941,12.36524205,0.0014,0.511,0.511001918,5.76,10.43,11.91480172
12/04/2020 03:30,5.63756,11.01828,12.37677571,0.00756,0.58828,0.588328575,5.63,10.43,11.85250185
12/04/2020 04:00,5.5512,11.03616,12.35364922,0.0112,0.56616,0.566270771,5.54,10.47,11.84535774
12/04/2020 04:30,5.57668,10.94744,12.28600026,0.03668,0.37744,0.379218111,5.54,10.57,11.93383844
12/04/2020 05:00,5.55848,11.02728,12.34899203,0.01848,0.49728,0.49762326,5.54,10.53,11.89842427
12/04/2020 05:30,5.55876,10.732,12.08617544,0.01876,0.462,0.462380728,5.54,10.27,11.66895454
12/04/2020 06:00,5.24164,8.26072,9.783367764,0.03164,0.44072,0.441854284,5.21,7.82,9.396621733
12/04/2020 06:30,4.9246,5.8936,7.68024779,0.0546,0.3836,0.387466282,4.87,5.51,7.353706548
12/04/2020 07:00,5.16536,5.7218,7.708432991,0.11536,0.3318,0.351282179,5.05,5.39,7.386108583
12/04/2020 07:30,5.7218,5.76552,8.122820699,0.2618,0.41552,0.491117206,5.46,5.35,7.644220039
12/04/2020 08:00,6.1544,5.83992,8.484179687,0.4144,0.40992,0.58289087,5.74,5.43,7.901423922
12/04/2020 08:30,6.91068,5.9084,9.092122339,0.75068,0.3584,0.831847956,6.16,5.55,8.291447401
12/04/2020 09:00,7.57408,5.93052,9.619654636,1.21408,0.38052,1.272315101,6.36,5.55,8.4410959
12/04/2020 09:30,8.04208,7.74624,11.16598786,3.83208,0.36624,3.849541384,4.21,7.38,8.496381583
12/04/2020 10:00,8.26584,10.76836,13.57503915,4.09584,0.31836,4.108194055,4.17,10.45,11.25128437
12/04/2020 10:30,8.63308,10.71324,13.75876381,4.34308,0.16324,4.346146705,4.29,10.55,11.38888054
12/04/2020 11:00,9.07368,10.25744,13.69477068,4.17368,0.16744,4.177037335,4.9,10.09,11.21686676
12/04/2020 11:30,8.16988,8.66348,11.90809913,5.12988,0.33348,5.140707901,3.04,8.33,8.867384056
12/04/2020 12:00,8.88916,9.03504,12.67474313,4.47916,0.28504,4.488220372,4.41,8.75,9.798499885
12/04/2020 12:30,10.50516,10.89284,15.133154,4.95516,0.25284,4.961606463,5.55,10.64,12.00050416
12/04/2020 13:00,10.50912,11.06616,15.26111072,4.85912,0.35616,4.872155285,5.65,10.71,12.10894711
12/04/2020 13:30,9.1696,11.68668,14.85463071,4.3596,0.45668,4.383453979,4.81,11.23,12.2167508
12/04/2020 14:00,11.35424,11.90204,16.4492347,1.30424,0.50204,1.397528583,10.05,11.4,15.19745044
12/04/2020 14:30,11.26024,11.68304,16.22610331,1.36024,0.45304,1.43370084,9.9,11.23,14.97073478
12/04/2020 15:00,10.43896,9.08736,13.84023113,1.33896,0.43736,1.408580012,9.1,8.65,12.55517821
12/04/2020 15:30,10.1712,8.87552,13.49919126,1.6212,0.27552,1.644445411,8.55,8.6,12.12693284
12/04/2020 16:00,9.69752,7.80964,12.45119958,1.85752,0.12964,1.862038421,7.84,7.68,10.97488041
12/04/2020 16:30,6.88904,6.09824,9.20040234,4.56904,0.12824,4.570839312,2.32,5.97,6.404943403
12/04/2020 17:00,7.01144,5.9296,9.182616568,4.17144,0.0196,4.171486046,2.84,5.91,6.556958136
12/04/2020 17:30,8.12152,5.27216,9.682704074,4.39152,-0.14784,4.394007803,3.73,5.42,6.579460464
12/04/2020 18:00,8.504,5.20524,9.970583707,3.584,-0.00476,3.584003161,4.92,5.21,7.165926318
12/04/2020 18:30,7.34536,5.69044,9.29168558,3.05536,0.09044,3.056698239,4.29,5.6,7.054367442
12/04/2020 19:00,9.473,7.87048,12.31593214,0.973,-0.07952,0.976244042,8.5,7.95,11.63840625
12/04/2020 19:30,9.68984,8.48276,12.87828469,0.53984,-0.10724,0.550388629,9.15,8.59,12.55032271
12/04/2020 20:00,9.51344,8.4092,12.69725109,0.36344,-0.0308,0.36474275,9.15,8.44,12.44813641
12/04/2020 20:30,10.47908,11.93148,15.87990342,0.33908,0.08148,0.348732328,10.14,11.85,15.5962207
12/04/2020 21:00,10.85856,11.97332,16.16380887,0.86856,-0.17668,0.886347729,9.99,12.15,15.7296726
12/04/2020 21:30,10.79932,11.95596,16.11118531,1.55932,-0.26404,1.581516988,9.24,12.22,15.32011749
12/04/2020 22:00,10.4014,10.07748,14.48256625,2.1014,-0.35252,2.130763316,8.3,10.43,13.32947486
12/04/2020 22:30,10.80136,8.28684,13.61400364,3.25136,-0.50316,3.290062588,7.55,8.79,11.58734655
12/04/2020 23:00,12.1582,6.33968,13.71179674,7.0882,-1.30032,7.206483979,5.07,7.64,9.169214797
12/04/2020 23:30,12.641,5.90564,13.95247164,8.351,-1.63436,8.509426162,4.29,7.54,8.675004323
13/04/2020 00:00,11.8328,5.86804,13.20791616,7.3528,-1.40196,7.485262833,4.48,7.27,8.539514038
13/04/2020 00:30,11.64908,5.94276,13.07736446,7.89908,-1.50724,8.041594199,3.75,7.45,8.34056353
13/04/2020 01:00,11.44576,5.97988,12.91372862,8.28576,-1.52012,8.424047934,3.16,7.5,8.138525665
13/04/2020 01:30,11.6866,5.87172,13.07875053,8.9866,-1.77828,9.160854726,2.7,7.65,8.11249037
13/04/2020 02:00,11.73108,5.7006,13.04281712,9.27108,-1.8494,9.453740251,2.46,7.55,7.940661182
13/04/2020 02:30,11.53956,5.705,12.8727802,9.14956,-1.785,9.322053057,2.39,7.49,7.862073518
13/04/2020 03:00,11.44892,5.69016,12.78497908,8.99892,-1.72984,9.163673259,2.45,7.42,7.814019452
13/04/2020 03:30,11.42476,5.61916,12.73185376,9.10476,-1.75084,9.271574589,2.32,7.37,7.726532211
13/04/2020 04:00,11.40424,5.6256,12.71629134,9.21424,-1.8144,9.391180231,2.19,7.44,7.755623766
13/04/2020 04:30,11.01604,5.81412,12.45620844,8.70604,-1.68588,8.867768821,2.31,7.5,7.847681186
13/04/2020 05:00,11.25208,5.85104,12.68242774,9.22208,-1.82896,9.40169422,2.03,7.68,7.943758556
13/04/2020 05:30,11.50396,5.8464,12.90432054,9.77396,-1.9936,9.975206015,1.73,7.84,8.028605109
13/04/2020 06:00,11.85816,5.79964,13.20044631,10.12816,-2.11036,10.34568723,1.73,7.91,8.096974744
13/04/2020 06:30,12.17968,5.8056,13.4925756,10.31968,-2.1644,10.54421276,1.86,7.97,8.184161533
13/04/2020 07:00,12.06252,5.96192,13.45544049,10.15252,-2.13808,10.37521318,1.91,8.1,8.322145156
13/04/2020 07:30,12.33528,5.93056,13.68687965,10.11528,-2.16944,10.34530615,2.22,8.1,8.398714187
13/04/2020 08:00,12.76532,6.03496,14.11999068,9.94532,-2.17504,10.18038255,2.82,8.21,8.680812174
13/04/2020 08:30,13.3966,6.0084,14.68229417,9.9666,-2.1616,10.19831506,3.43,8.17,8.860801318
13/04/2020 09:00,14.03888,5.93728,15.24275059,10.21888,-2.16272,10.44523175,3.82,8.1,8.955579267
13/04/2020 09:30,14.12904,5.69396,15.23321869,11.00904,-1.98604,11.18674736,3.12,7.68,8.289559699
13/04/2020 10:00,15.0926,5.94136,16.21993629,11.0726,-2.13864,11.27724487,4.02,8.08,9.024788086
13/04/2020 10:30,16.11012,5.8268,17.13147876,11.60012,-2.3632,11.83839086,4.51,8.19,9.349663096
13/04/2020 11:00,16.81448,5.75116,17.77083507,11.90448,-2.33884,12.13205739,4.91,8.09,9.46341376
13/04/2020 11:30,16.49688,5.7512,17.47064255,11.99688,-2.2288,12.20215879,4.5,7.98,9.161353612
13/04/2020 12:00,17.05492,5.81636,18.01944338,12.27492,-2.38364,12.50421532,4.78,8.2,9.491490926
13/04/2020 12:30,17.49368,5.4138,18.31223827,12.71368,-2.4262,12.94311035,4.78,7.84,9.182265516
13/04/2020 13:00,17.26788,4.69948,17.89594345,12.64788,-2.48052,12.88882648,4.62,7.18,8.537962286
13/04/2020 13:30,17.20444,4.881,17.88342575,12.63444,-2.429,12.86581187,4.57,7.31,8.620962823
13/04/2020 14:00,16.43808,4.82132,17.13054584,11.65808,-2.17868,11.85991045,4.78,7,8.476343551
13/04/2020 14:30,15.95456,4.97748,16.71296778,11.28456,-2.10252,11.47875798,4.67,7.08,8.481468033
13/04/2020 15:00,15.33452,8.0232,17.30662422,9.91452,-1.7668,10.07071443,5.42,9.79,11.1901966
13/04/2020 15:30,15.30144,8.67628,17.59010804,9.56144,-1.69372,9.710294656,5.74,10.37,11.85261575
13/04/2020 16:00,15.19912,8.7558,17.54073209,9.19912,-1.6142,9.339670787,6,10.37,11.98068863
13/04/2020 16:30,15.71984,8.70796,17.97058533,9.28984,-1.62204,9.430383926,6.43,10.33,12.16773603
13/04/2020 17:00,15.73804,8.9136,18.08696127,8.74804,-1.5764,8.888939239,6.99,10.49,12.60556226
13/04/2020 17:30,14.68012,8.74952,17.0897637,10.34012,-1.60048,10.46325083,4.34,10.35,11.22310563
13/04/2020 18:00,14.81004,8.09636,16.87863531,12.01004,-1.68364,12.12747725,2.8,9.78,10.17292485
13/04/2020 18:30,14.30516,8.22052,16.49892577,10.06516,-1.29948,10.14869913,4.24,9.52,10.4215162
13/04/2020 19:00,13.26672,8.47476,15.74253527,9.10672,-1.11524,9.174753916,4.16,9.59,10.45340614
13/04/2020 19:30,13.21604,8.44632,15.68451577,9.05604,-1.09368,9.121841723,4.16,9.54,10.40755495
13/04/2020 20:00,12.86556,8.3344,15.32921581,7.59556,-0.9156,7.650546064,5.27,9.25,10.64591001
13/04/2020 20:30,14.53228,8.572,16.87205814,4.73228,-0.868,4.811226247,9.8,9.44,13.60711579
13/04/2020 21:00,12.68864,9.15612,15.64723996,3.67864,-0.73388,3.751129444,9.01,9.89,13.37879666
13/04/2020 21:30,12.38736,9.00168,15.31263957,3.79736,-0.76832,3.874307498,8.59,9.77,13.00926593
13/04/2020 22:00,11.95368,8.76772,14.82441835,3.96368,-0.81228,4.046054614,7.99,9.58,12.47463426
13/04/2020 22:30,11.09936,8.66936,14.08380613,3.20936,-0.71064,3.287096107,7.89,9.38,12.25709998
13/04/2020 23:00,11.15244,8.72168,14.15784659,4.47244,-0.90832,4.5637446,6.68,9.63,11.7200384
13/04/2020 23:30,11.46356,8.59028,14.32501722,6.01356,-1.25972,6.144086454,5.45,9.85,11.25721991
14/04/2020 00:00,11.6748,8.59484,14.49731802,7.6048,-1.73516,7.800241231,4.07,10.33,11.1028735
14/04/2020 00:30,8.78444,6.35852,10.84422255,3.81444,-0.78148,3.893669671,4.97,7.14,8.699454006
14/04/2020 01:00,7.32656,5.93212,9.427010615,2.15656,-0.39788,2.1929568,5.17,6.33,8.172992108
14/04/2020 01:30,7.19936,3.96772,8.220315469,2.64936,-0.53228,2.702300947,4.55,4.5,6.399414036
14/04/2020 02:00,7.5548,3.79112,8.452667857,3.4048,-0.76888,3.490535703,4.15,4.56,6.165719747
14/04/2020 02:30,7.42796,3.85104,8.366904974,3.27796,-0.70896,3.353751041,4.15,4.56,6.165719747
14/04/2020 03:00,6.36244,3.99504,7.512721701,1.81244,-0.41496,1.859336052,4.55,4.41,6.33645011
14/04/2020 03:30,6.27704,4.11096,7.503414108,1.72704,-0.36904,1.766028789,4.55,4.48,6.385366082
14/04/2020 04:00,6.25368,4.25252,7.56256834,2.07368,-0.41748,2.115286811,4.18,4.67,6.267479557
14/04/2020 04:30,6.24348,4.23804,7.545994007,2.43348,-0.49196,2.482710122,3.81,4.73,6.073631533
14/04/2020 05:00,6.3118,4.23944,7.603398632,2.1518,-0.49056,2.207009822,4.16,4.73,6.299087235
14/04/2020 05:30,6.01144,4.32904,7.407968561,1.51144,-0.33096,1.547250915,4.5,4.66,6.478086137
14/04/2020 06:00,6.20628,4.31924,7.561332265,1.59628,-0.34076,1.632246065,4.61,4.66,6.55497521
14/04/2020 06:30,6.4328,4.44464,7.818934746,1.4728,-0.32536,1.508309971,4.96,4.77,6.881460601
14/04/2020 07:00,6.8224,5.58948,8.81971816,1.0724,-0.24052,1.099041232,5.75,5.83,8.188491925
14/04/2020 07:30,7.82952,9.04132,11.96021951,0.98952,-0.21868,1.013395664,6.84,9.26,11.51230646
14/04/2020 08:00,8.58196,9.54248,12.83389894,1.54196,-0.31752,1.574312419,7.04,9.86,12.11532913
14/04/2020 08:30,9.26124,9.6746,13.39285076,2.01124,-0.3654,2.044163276,7.25,10.04,12.384026
14/04/2020 09:00,10.04272,9.70268,13.96417646,2.51272,-0.39732,2.543938871,7.53,10.1,12.59805144
14/04/2020 09:30,10.391,9.76232,14.25748129,2.681,-0.40768,2.711819312,7.71,10.17,12.76217066
14/04/2020 10:00,10.38792,9.72148,14.22729965,3.02792,-0.40852,3.055354008,7.36,10.13,12.52144161
14/04/2020 10:30,10.60848,9.64276,14.33606181,2.95848,-0.45724,2.993605239,7.65,10.1,12.67014207
14/04/2020 11:00,11.00052,9.70112,14.66707774,3.25052,-0.48888,3.287078327,7.75,10.19,12.80228886
14/04/2020 11:30,11.13672,9.71204,14.77667937,3.29672,-0.47796,3.331187254,7.84,10.19,12.85697087
14/04/2020 12:00,11.18436,9.7892,14.86332215,3.45436,-0.5208,3.493398868,7.73,10.31,12.88600016
14/04/2020 12:30,11.14,9.79908,14.83649449,3.22,-0.36092,3.240164077,7.92,10.16,12.88223583
14/04/2020 13:00,11.11388,9.77892,14.80356731,3.11388,-0.24108,3.123198396,8,10.02,12.82187194
14/04/2020 13:30,11.10632,9.83808,14.83705368,3.10632,-0.24192,3.115726116,8,10.08,12.86881502
14/04/2020 14:00,10.97076,9.94556,14.80782694,3.00076,-0.17444,3.005825992,7.97,10.12,12.88158764
14/04/2020 14:30,10.57752,9.78772,14.41122452,2.97752,-0.18228,2.983094257,7.6,9.97,12.53638305
14/04/2020 15:00,10.2186,9.79356,14.15392537,2.9386,-0.07644,2.939594025,7.28,9.87,12.26439155
14/04/2020 15:30,10.32688,9.78988,14.22976461,2.75688,-0.12012,2.759495633,7.57,9.91,12.47048515
14/04/2020 16:00,10.52916,9.8504,14.41851554,2.65916,-0.2296,2.669053777,7.87,10.08,12.7884049
14/04/2020 16:30,10.60696,9.96216,14.55170891,2.27696,-0.07784,2.278290128,8.33,10.04,13.04570811
14/04/2020 17:00,10.83356,10.1738,14.86177071,1.88356,0.0938,1.885894142,8.95,10.08,13.47994436
14/04/2020 17:30,11.13816,10.76144,15.48764666,1.51816,0.11144,1.522244612,9.62,10.65,14.35154695
14/04/2020 18:00,12.14448,9.80656,15.60951676,1.12448,0.19656,1.141530159,11.02,9.61,14.62164491
14/04/2020 18:30,10.4476,8.6462,13.56130968,3.6176,0.1862,3.622388742,6.83,8.46,10.87292509
14/04/2020 19:00,10.08948,8.67952,13.30908239,3.88948,0.14952,3.892352875,6.2,8.53,10.54518373
14/04/2020 19:30,9.82516,8.6476,13.08872625,3.62516,0.2576,3.634300866,6.2,8.39,10.43226246
14/04/2020 20:00,11.25244,8.83052,14.30368797,0.20244,0.38052,0.431019053,11.05,8.45,13.91060746
14/04/2020 20:30,11.12232,8.77964,14.16997109,0.01232,0.40964,0.409825221,11.11,8.37,13.91003235
14/04/2020 21:00,11.04008,8.7374,14.07925869,0.01008,0.4074,0.407524682,11.03,8.33,13.82207654
14/04/2020 21:30,9.65496,9.14996,13.30188034,0.06496,0.30996,0.316693864,9.59,8.84,13.04276428
14/04/2020 22:00,9.07284,9.15076,12.88614893,0.11284,0.27076,0.293332308,8.96,8.88,12.61491181
14/04/2020 22:30,8.70964,8.79692,12.37916114,0.26964,0.06692,0.277820114,8.44,8.73,12.14275504
14/04/2020 23:00,8.00812,8.28336,11.52145993,0.49812,-0.06664,0.502557881,7.51,8.35,11.23043187
14/04/2020 23:30,7.53192,8.58284,11.41906132,0.38192,-0.02716,0.382884515,7.15,8.61,11.19172015
15/04/2020 00:00,7.04792,8.66276,11.16765809,0.36792,-0.03724,0.36979987,6.68,8.7,10.96870093
15/04/2020 00:30,6.04408,5.54084,8.199500653,0.37408,0.00084,0.374080943,5.67,5.54,7.92720001
15/04/2020 01:00,5.93056,5.47,8.067988716,0.49056,-0.07,0.495529125,5.44,5.54,7.764354448
15/04/2020 01:30,5.63548,5.4138,7.814593097,0.30548,0.0238,0.306405728,5.33,5.39,7.580303424
15/04/2020 02:00,5.3944,5.60404,7.778484151,0.0644,0.33404,0.340191243,5.33,5.27,7.495451954
15/04/2020 02:30,5.29736,5.70344,7.784038207,0.01736,0.43344,0.433787509,5.28,5.27,7.459979893
15/04/2020 03:00,5.29092,5.80396,7.85364795,0.01092,0.46396,0.464088492,5.28,5.34,7.509593864
15/04/2020 03:30,5.17792,5.76192,7.746649444,0.01792,0.45192,0.452275152,5.16,5.31,7.404167745
15/04/2020 04:00,5.11372,5.77396,7.712894808,0.01372,0.46396,0.464162816,5.1,5.31,7.362479202
15/04/2020 04:30,5.17204,5.83276,7.795581247,0.01204,0.45276,0.452920058,5.16,5.38,7.454528825
15/04/2020 05:00,5.2098,5.83444,7.821937494,0.0098,0.45444,0.454545656,5.2,5.38,7.482272382
15/04/2020 05:30,5.33484,5.84552,7.913951093,0.01484,0.41552,0.415784916,5.32,5.43,7.60179584
15/04/2020 06:00,5.50288,5.83472,8.020327037,0.01288,0.45472,0.454902377,5.49,5.38,7.686644261
15/04/2020 06:30,5.86052,5.89196,8.31028804,0.03052,0.42196,0.423062303,5.83,5.47,7.994360512
15/04/2020 07:00,6.27656,5.83892,8.572525427,0.12656,0.31892,0.343114267,6.15,5.52,8.263951839
15/04/2020 07:30,7.80928,5.48816,9.544881052,0.39928,0.11816,0.416396811,7.41,5.37,9.151229426
15/04/2020 08:00,7.58612,5.91868,9.621849593,0.80612,-0.06132,0.808448883,6.78,5.98,9.040398221
15/04/2020 08:30,8.22452,6.63844,10.56937155,1.30452,-0.16156,1.314486236,6.92,6.8,9.701876107
15/04/2020 09:00,8.98932,8.53552,12.39608711,1.62932,-0.07448,1.631021438,7.36,8.61,11.32703403
15/04/2020 09:30,9.916,8.50196,13.06179084,2.366,-0.34804,2.391461445,7.55,8.85,11.6329274
15/04/2020 10:00,10.54732,8.47652,13.53134696,3.12732,-0.47348,3.162959641,7.42,8.95,11.62578599
15/04/2020 10:30,11.02696,8.97312,14.21656532,3.60696,-0.51688,3.643806441,7.42,9.49,12.04643101
15/04/2020 11:00,11.88472,12.18448,17.02081439,3.60472,-0.55552,3.647274153,8.28,12.74,15.19427524
15/04/2020 11:30,11.7606,12.32352,17.0346957,3.2606,-0.46648,3.293799622,8.5,12.79,15.35689096
15/04/2020 12:00,12.03804,12.244,17.17061277,3.63804,-0.546,3.678783908,8.4,12.79,15.30176787
15/04/2020 12:30,9.97816,12.44612,15.95210268,5.92816,-0.52388,5.951262995,4.05,12.97,13.58761936
15/04/2020 13:00,11.89256,12.5852,17.31531814,3.26256,-0.4648,3.29550251,8.63,13.05,15.64542745
15/04/2020 13:30,11.64856,12.64196,17.19034912,3.17856,-0.34804,3.197557742,8.47,12.99,15.50744982
15/04/2020 14:00,11.50572,12.63976,17.09225338,2.99572,-0.24024,3.005337514,8.51,12.88,15.43743826
15/04/2020 14:30,11.52772,12.33996,16.88676823,3.24772,-0.46004,3.280140546,8.28,12.8,15.24461872
15/04/2020 15:00,11.4522,12.28708,16.79658357,3.3922,-0.47292,3.425007178,8.06,12.76,15.09242194
15/04/2020 15:30,11.39172,12.31032,16.77245549,3.19172,-0.44968,3.223241949,8.2,12.76,15.16764978
15/04/2020 16:00,11.50284,11.64204,16.36619759,3.12284,-0.47796,3.159204873,8.38,12.12,14.73495165
