Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/04/2020 16:30,10.86976,7.3774,13.1368837,3.25976,-0.5026,3.298278645,7.61,7.88,10.95474783
15/04/2020 17:00,11.04972,7.39628,13.29666386,2.72972,-0.43372,2.763961707,8.32,7.83,11.42502954
15/04/2020 17:30,12.22928,6.79608,13.99078242,2.56928,-0.42392,2.604017643,9.66,7.22,12.06001658
15/04/2020 18:00,12.8114,8.73328,15.50490727,2.1714,-0.35672,2.200506105,10.64,9.09,13.99420237
15/04/2020 18:30,12.99804,9.36824,16.02226465,1.88804,-0.36176,1.922385325,11.11,9.73,14.76837838
15/04/2020 19:00,13.02852,12.1868,17.83985503,1.59852,-0.2632,1.620043342,11.43,12.45,16.90110647
15/04/2020 19:30,11.53968,12.97856,17.36684295,4.50968,-0.25144,4.516684157,7.03,13.23,14.98178227
15/04/2020 20:00,9.80592,13.32008,16.54027201,4.31592,-0.19992,4.320547819,5.49,13.52,14.59213829
15/04/2020 20:30,11.3946,13.32316,17.53121506,1.0346,-0.19684,1.053158652,10.36,13.52,17.03290932
15/04/2020 21:00,11.71576,12.99276,17.49488053,1.35576,-0.31724,1.392381555,10.36,13.31,16.86670389
15/04/2020 21:30,11.62208,12.60516,17.14534345,1.03208,-0.22484,1.056286965,10.59,12.83,16.63601515
15/04/2020 22:00,9.5802,9.01328,13.15368573,0.9002,-0.21672,0.925919866,8.68,9.23,12.67025256
15/04/2020 22:30,9.7728,12.24104,15.6636739,0.8428,-0.21896,0.870778572,8.93,12.46,15.32959556
15/04/2020 23:00,9.82316,13.15216,16.4156567,1.55316,-0.35784,1.593849256,8.27,13.51,15.84023358
15/04/2020 23:30,8.76596,11.36716,14.35459443,1.27596,-0.25284,1.300769767,7.49,11.62,13.82477848
16/04/2020 00:00,7.87144,9.6406,12.44591242,0.88144,-0.1694,0.897570517,6.99,9.81,12.0455884
16/04/2020 00:30,6.9102,8.27736,10.78265054,0.4102,0.08736,0.419399344,6.5,8.19,10.4559122
16/04/2020 01:00,6.51444,8.271,10.52840774,0.38444,0.021,0.385013134,6.13,8.25,10.27810294
16/04/2020 01:30,6.27464,8.24616,10.36196226,0.30464,0.07616,0.314015724,5.97,8.17,10.11878451
16/04/2020 02:00,6.11768,8.29964,10.31067567,0.26768,0.12964,0.297420766,5.85,8.17,10.04845262
16/04/2020 02:30,5.68296,6.46096,8.604652142,0.37296,0.05096,0.376425402,5.31,6.41,8.323713114
16/04/2020 03:00,5.50324,5.81104,8.003364066,0.44324,-0.00896,0.443330553,5.06,5.82,7.712068464
16/04/2020 03:30,5.50452,5.7846,7.985069667,0.53452,-0.0854,0.541299169,4.97,5.87,7.691410794
16/04/2020 04:00,5.3938,5.76724,7.896463491,0.5138,-0.10276,0.523975245,4.88,5.87,7.633564043
16/04/2020 04:30,5.48312,5.79172,7.975501583,0.67312,-0.16828,0.693836215,4.81,5.96,7.658831504
16/04/2020 05:00,5.8426,5.77372,8.214123045,1.0626,-0.26628,1.095455977,4.78,6.04,7.702596965
16/04/2020 05:30,5.8846,5.77424,8.244414154,1.1046,-0.23576,1.129479499,4.78,6.01,7.679094999
16/04/2020 06:00,6.1718,5.77228,8.450463398,1.3118,-0.23772,1.33316542,4.86,6.01,7.729146137
16/04/2020 06:30,6.3894,5.79356,8.624950425,1.2894,-0.21644,1.307439725,5.1,6.01,7.882264903
16/04/2020 07:00,6.59044,5.73832,8.738547695,1.14044,-0.21168,1.159918883,5.45,5.95,8.068766944
16/04/2020 07:30,7.22028,5.67424,9.183106384,1.33028,-0.23576,1.351009865,5.89,5.91,8.343872003
16/04/2020 08:00,8.00812,5.73468,9.84969749,1.89812,-0.28532,1.91944446,6.11,6.02,8.577441343
16/04/2020 08:30,8.64052,5.83808,10.42793191,2.27052,-0.31192,2.291845361,6.37,6.15,8.854343567
16/04/2020 09:00,10.97396,5.9424,12.47957995,2.21396,-0.3276,2.238066273,8.76,6.27,10.77267376
16/04/2020 09:30,10.55072,10.33044,14.76603139,2.47072,-0.32956,2.492602478,8.08,10.66,13.37617285
16/04/2020 10:00,11.25184,10.95012,15.70060608,3.10184,-0.43988,3.132875005,8.15,11.39,14.00552034
16/04/2020 10:30,11.46588,10.89048,15.81356882,3.15588,-0.49952,3.19516804,8.31,11.39,14.09922693
16/04/2020 11:00,11.17572,10.87396,15.59293826,3.41572,-0.51604,3.454481206,7.76,11.39,13.78222406
16/04/2020 11:30,11.0828,10.88236,15.53236025,3.3628,-0.50764,3.400900206,7.72,11.39,13.759742
16/04/2020 12:00,11.88112,10.88084,16.11067012,3.64112,-0.55916,3.683804387,8.24,11.44,14.09862405
16/04/2020 12:30,12.48592,10.77696,16.49366742,4.24592,-0.66304,4.297378118,8.24,11.44,14.09862405
16/04/2020 13:00,11.97192,10.63688,16.01468341,4.09192,-0.60312,4.13612899,7.88,11.24,13.72705358
16/04/2020 13:30,12.34552,10.6188,16.28406514,3.98552,-0.5712,4.026243797,8.36,11.19,13.9680242
16/04/2020 14:00,12.8248,10.74804,16.73307679,4.3148,-0.63196,4.36083392,8.51,11.38,14.21001407
16/04/2020 14:30,12.26704,10.6496,16.24482227,4.45704,-0.6804,4.508674941,7.81,11.33,13.7609956
16/04/2020 15:00,12.02336,10.63712,16.05333322,4.13336,-0.64288,4.183056249,7.89,11.28,13.76555484
16/04/2020 15:30,11.46124,10.72004,15.69328774,3.48124,-0.51996,3.519856579,7.98,11.24,13.78470167
16/04/2020 16:00,12.2086,10.91932,16.37929984,3.2186,-0.54068,3.263697416,8.99,11.46,14.56542825
16/04/2020 16:30,11.81992,10.95824,16.11811195,3.06992,-0.50176,3.110654578,8.75,11.46,14.41853321
16/04/2020 17:00,12.40512,11.05736,16.61782815,2.81512,-0.47264,2.854520833,9.59,11.53,14.99696636
16/04/2020 17:30,12.91616,10.53556,16.66808968,2.52616,-0.38444,2.555245284,10.39,10.92,15.07310519
16/04/2020 18:00,10.92212,10.40048,15.08186625,5.13212,-0.28952,5.140279907,5.79,10.69,12.15731056
16/04/2020 18:30,12.03236,10.04864,15.6765064,4.39236,-0.24136,4.398986363,7.64,10.29,12.81614997
16/04/2020 19:00,13.3914,10.37596,16.94078333,0.9814,-0.19404,1.000398661,12.41,10.57,16.30131897
16/04/2020 19:30,13.05368,10.46724,16.73205531,0.53368,-0.10276,0.543483174,12.52,10.57,16.3852159
16/04/2020 20:00,13.496,10.43516,17.05973564,0.336,0.05516,0.340497615,13.16,10.38,16.76096656
16/04/2020 20:30,13.74072,10.23516,17.13376451,0.58072,-0.08484,0.586884609,13.16,10.32,16.72387515
16/04/2020 21:00,12.6164,10.34744,16.31695632,0.3164,0.16744,0.357973621,12.3,10.18,15.96628949
16/04/2020 21:30,10.41236,10.94748,15.10842676,0.12236,0.41748,0.435041975,10.29,10.53,14.72294128
16/04/2020 22:00,9.70688,10.73624,14.47378211,0.16688,0.29624,0.3400104,9.54,10.44,14.14231947
16/04/2020 22:30,9.28196,10.46324,13.98692864,0.28196,0.02324,0.282916135,9,10.44,13.7838166
16/04/2020 23:00,8.67056,10.52724,13.63823276,0.28056,0.03724,0.283020726,8.39,10.49,13.43250535
16/04/2020 23:30,8.21748,10.55112,13.37359753,0.41748,-0.06888,0.423124101,7.8,10.62,13.17666119
17/04/2020 00:00,7.5256,10.40372,12.84025098,0.2856,0.01372,0.285929359,7.24,10.39,12.66371588
17/04/2020 00:30,6.89048,10.65668,12.69029327,0.13048,0.31668,0.342507303,6.76,10.34,12.35367152
17/04/2020 01:00,6.46676,9.92316,11.8443273,0.11676,0.22316,0.25185965,6.35,9.7,11.5936405
17/04/2020 01:30,6.1106,8.13816,10.17688953,0.3206,0.04816,0.324197078,5.79,8.09,9.94847727
17/04/2020 02:00,5.90876,8.2328,10.13372787,0.22876,0.1428,0.269671981,5.68,8.09,9.884862164
17/04/2020 02:30,6.06144,8.014,10.04814664,0.60144,-0.126,0.614496602,5.46,8.14,9.801591707
17/04/2020 03:00,6.3344,7.06828,9.491322643,1.3244,-0.32172,1.362915668,5.01,7.39,8.928168905
17/04/2020 03:30,6.34548,5.52876,8.416192938,1.98548,-0.40124,2.025617034,4.36,5.93,7.360332873
17/04/2020 04:00,6.7438,5.46388,8.679448317,2.7538,-0.52612,2.8036078,3.99,5.99,7.19723558
17/04/2020 04:30,6.41344,5.5336,8.470710808,2.18344,-0.3864,2.217366725,4.23,5.92,7.275939802
17/04/2020 05:00,5.94244,5.6708,8.214046858,1.53244,-0.2492,1.552569803,4.41,5.92,7.382039014
17/04/2020 05:30,6.3232,5.64848,8.478690026,1.8032,-0.33152,1.833421869,4.52,5.98,7.496052294
17/04/2020 06:00,7.19988,5.48996,9.0541666,2.67988,-0.53004,2.731794139,4.52,6.02,7.528001063
17/04/2020 06:30,7.28968,5.30468,9.015490248,2.47968,-0.49532,2.528666606,4.81,5.8,7.534991705
17/04/2020 07:00,8.53372,5.11684,9.950197416,3.65372,-0.71316,3.722669341,4.88,5.83,7.602848151
17/04/2020 07:30,10.25468,8.73964,13.47366948,4.40468,-0.92036,4.499807599,5.85,9.66,11.29327676
17/04/2020 08:00,11.6286,11.63124,16.4471907,4.6186,-0.99876,4.725355806,7.01,12.63,14.44496452
17/04/2020 08:30,12.61968,11.35268,16.97467721,4.85968,-1.02732,4.967079231,7.76,12.38,14.61102324
17/04/2020 09:00,12.39752,11.62268,16.99368096,4.79752,-0.95732,4.89210177,7.6,12.58,14.69749639
17/04/2020 09:30,12.38384,10.69952,16.36579425,3.28384,-0.55048,3.329659649,9.1,11.25,14.46970974
17/04/2020 10:00,13.62124,8.29872,15.95013896,6.28124,-1.28128,6.410589238,7.34,9.58,12.06863704
17/04/2020 10:30,14.27248,8.4446,16.58357484,6.89248,-1.3454,7.022562332,7.38,9.79,12.2600367
17/04/2020 11:00,12.63752,8.72396,15.35624921,5.42752,-0.93604,5.507644164,7.21,9.66,12.05403252
17/04/2020 11:30,11.24784,8.90632,14.3470011,4.97784,-0.88368,5.055668245,6.27,9.79,11.62570428
17/04/2020 12:00,11.62436,9.03076,14.72006697,5.69436,-1.05924,5.792039812,5.93,10.09,11.70354647
17/04/2020 12:30,12.0402,8.96796,15.01301844,6.0102,-1.06204,6.103313281,6.03,10.03,11.70306797
17/04/2020 13:00,11.92464,8.99076,14.9342159,5.62464,-0.91924,5.699261119,6.3,9.91,11.74300217
17/04/2020 13:30,11.99892,8.9918,14.99421717,5.28892,-0.8582,5.358094998,6.71,9.85,11.91833042
17/04/2020 14:00,11.62348,9.10472,14.76486416,4.18348,-0.66528,4.236047968,7.44,9.77,12.2803298
17/04/2020 14:30,11.14564,9.19312,14.44779382,4.45564,-0.72688,4.514541211,6.69,9.92,11.96505328
17/04/2020 15:00,11.71036,9.06992,14.81202147,5.19036,-0.85008,5.259512614,6.52,9.92,11.87083822
17/04/2020 15:30,13.89564,8.75084,16.42151064,5.08564,-0.83916,5.154408183,8.81,9.59,13.02244985
17/04/2020 16:00,14.15288,8.6786,16.60187069,5.75288,-0.9114,5.824626877,8.4,9.59,12.74865091
17/04/2020 16:30,14.37052,8.72696,16.81284259,6.19052,-1.01304,6.272861222,8.18,9.74,12.71927671
17/04/2020 17:00,14.11984,8.83404,16.65563401,5.08984,-0.85596,5.161311727,9.03,9.69,13.2452633
17/04/2020 17:30,15.8572,8.0816,17.79783836,5.5972,-0.9884,5.683799996,10.26,9.07,13.69425062
17/04/2020 18:00,15.37528,7.76184,17.22339674,8.08528,-1.02816,8.150390522,7.29,8.79,11.41964098
17/04/2020 18:30,14.50636,7.80868,16.47452469,8.53636,-0.90132,8.583811496,5.97,8.71,10.5595928
17/04/2020 19:00,14.08144,7.954,16.1726024,7.74144,-0.756,7.77826647,6.34,8.71,10.77310076
17/04/2020 19:30,13.48644,8.10808,15.73610578,7.63644,-0.73192,7.671435508,5.85,8.84,10.60038207
17/04/2020 20:00,12.46536,8.19432,14.91750918,8.51536,-0.92568,8.565526218,3.95,9.12,9.938656851
17/04/2020 20:30,14.65096,5.74936,15.73867114,5.16096,-0.85064,5.230592369,9.49,6.6,11.55941608
17/04/2020 21:00,13.79808,5.78912,14.96331922,5.28808,-0.88088,5.36094578,8.51,6.67,10.81244653
17/04/2020 21:30,12.9172,5.64036,14.09495359,4.9672,-0.82964,5.036008178,7.95,6.47,10.2500439
17/04/2020 22:00,11.47664,5.80144,12.85962565,4.68664,-0.86856,4.766444268,6.79,6.67,9.518035512
17/04/2020 22:30,10.83264,5.70356,12.24241341,4.04264,-0.77644,4.116527328,6.79,6.48,9.385867035
17/04/2020 23:00,10.37864,5.5546,11.77156529,4.09864,-0.7854,4.173212553,6.28,6.34,8.923788433
17/04/2020 23:30,10.34304,7.31188,12.66657276,4.37304,-0.77812,4.44172822,5.97,8.09,10.05430256
18/04/2020 00:00,9.66352,4.94844,10.8568263,4.85352,-0.93156,4.942110928,4.81,5.88,7.596742723
18/04/2020 00:30,9.22056,4.8222,10.40539954,4.62056,-0.8778,4.703201841,4.6,5.7,7.324616031
18/04/2020 01:00,8.79324,4.7476,9.993036348,4.08324,-0.7924,4.159416625,4.71,5.54,7.271567919
18/04/2020 01:30,8.1592,4.88796,9.511293161,3.5392,-0.71204,3.610116009,4.62,5.6,7.259779611
18/04/2020 02:00,9.254,4.65052,10.35682636,5.404,-1.15948,5.526989223,3.85,5.81,6.969835005
18/04/2020 02:30,8.14428,4.87488,9.491772845,4.14428,-0.78512,4.217993615,4,5.66,6.930771963
18/04/2020 03:00,7.58916,4.94808,9.05973759,3.42916,-0.66192,3.492459934,4.16,5.61,6.984103378
18/04/2020 03:30,7.9216,4.95012,9.341061748,4.3316,-0.85988,4.416124112,3.59,5.81,6.829655921
18/04/2020 04:00,7.43868,4.81232,8.859592763,3.29868,-0.61768,3.356012265,4.14,5.43,6.828213529
18/04/2020 04:30,7.10004,4.9414,8.650318027,2.77004,-0.4886,2.812801373,4.33,5.43,6.945055795
18/04/2020 05:00,6.29564,5.03568,8.061833295,1.86564,-0.33432,1.895358138,4.43,5.37,6.961450998
18/04/2020 05:30,6.29688,5.09936,8.102726093,1.98688,-0.36064,2.019344781,4.31,5.46,6.956126796
18/04/2020 06:00,6.56068,5.07696,8.295664223,2.08068,-0.38304,2.115643851,4.48,5.46,7.062719023
18/04/2020 06:30,7.21192,5.11344,8.840761207,2.62192,-0.47656,2.664877843,4.59,5.59,7.232993848
18/04/2020 07:00,7.15696,5.21628,8.856164716,2.34696,-0.43372,2.386699453,4.81,5.65,7.420148246
18/04/2020 07:30,7.12008,5.34068,8.900472014,1.90008,-0.36932,1.935639757,5.22,5.71,7.73643975
18/04/2020 08:00,7.44312,5.31072,9.14351039,1.79312,-0.39928,1.837036704,5.65,5.71,8.032845075
18/04/2020 08:30,8.0848,5.41856,9.732665797,1.8648,-0.39144,1.905440714,6.22,5.81,8.511433487
18/04/2020 09:00,9.03992,5.53224,10.59838823,2.64992,-0.48776,2.694436086,6.39,6.02,8.779094486
18/04/2020 09:30,9.62644,5.68056,11.17752696,2.45644,-0.41944,2.491992654,7.17,6.1,9.413761204
18/04/2020 10:00,9.42884,5.79368,11.06660525,1.84884,-0.30632,1.8740441,7.58,6.1,9.729665976
18/04/2020 10:30,10.08528,6.62076,12.06430005,1.71528,-0.28924,1.73949569,8.37,6.91,10.85380118
18/04/2020 11:00,11.79116,8.24128,14.38576206,3.68116,-0.46872,3.710880944,8.11,8.71,11.90110079
18/04/2020 11:30,10.04628,8.42832,13.11351669,6.28628,-0.49168,6.305479003,3.76,8.92,9.680082644
18/04/2020 12:00,9.965,8.56276,13.13857237,5.775,-0.38724,5.78796854,4.19,8.95,9.882236589
18/04/2020 12:30,10.35424,8.56612,13.43832943,5.57424,-0.38388,5.587442656,4.78,8.95,10.14647229
18/04/2020 13:00,10.02916,8.5936,13.20734687,5.31916,-0.3164,5.328561913,4.71,8.91,10.07830343
18/04/2020 13:30,9.83044,8.61008,13.06793894,4.57044,-0.19992,4.574810357,5.26,8.81,10.26078457
18/04/2020 14:00,9.69876,8.79884,13.09524841,4.56876,-0.18116,4.572350258,5.13,8.98,10.34201624
18/04/2020 14:30,9.2468,8.86068,12.80683256,4.3568,-0.01932,4.356842837,4.89,8.88,10.13738132
18/04/2020 15:00,8.9482,8.79976,12.5501418,4.4282,-0.03024,4.428303253,4.52,8.83,9.919642131
18/04/2020 15:30,9.17824,8.70904,12.65256761,4.60824,-0.12096,4.609827244,4.57,8.83,9.94252483
18/04/2020 16:00,8.2808,8.64732,11.97279382,5.2108,-0.30268,5.219583491,3.07,8.95,9.461891988
18/04/2020 16:30,10.67364,8.60408,13.70973317,1.89364,-0.25592,1.910855174,8.78,8.86,12.47349189
18/04/2020 17:00,12.102,8.45776,14.76455581,1.022,-0.21224,1.04380545,11.08,8.67,14.06894808
18/04/2020 17:30,10.84904,8.582,13.83301821,2.74904,-0.028,2.749182592,8.1,8.61,11.82125628
18/04/2020 18:00,11.51184,11.66096,16.38598329,3.87184,-0.01904,3.871886815,7.64,11.68,13.95679046
18/04/2020 18:30,11.89528,11.97216,16.87691623,4.02528,-0.14784,4.02799401,7.87,12.12,14.45099651
18/04/2020 19:00,12.14116,11.94456,17.0317433,4.45116,-0.26544,4.459067586,7.69,12.21,14.42983714
18/04/2020 19:30,11.76612,11.92404,16.75184497,4.37612,-0.22596,4.381949814,7.39,12.15,14.22092121
18/04/2020 20:00,11.25628,11.92392,16.39767385,3.83628,-0.06608,3.836849072,7.42,11.99,14.10023049
18/04/2020 20:30,10.90564,11.89572,16.13818881,3.89564,-0.01428,3.895666173,7.01,11.91,13.81984805
18/04/2020 21:00,10.74304,11.89996,16.03190433,3.88304,-0.04004,3.883246431,6.86,11.94,13.770374
18/04/2020 21:30,11.56444,12.0098,16.67247938,0.45444,-0.0602,0.458410028,11.11,12.07,16.40478589
18/04/2020 22:00,10.06588,12.04056,15.69385311,0.42588,-0.06944,0.431503984,9.64,12.11,15.47842692
18/04/2020 22:30,9.63276,11.99492,15.38402324,0.45276,-0.04508,0.454998708,9.18,12.04,15.14047555
18/04/2020 23:00,9.09204,11.81628,14.90938176,0.50204,-0.08372,0.508972691,8.59,11.9,14.67644712
18/04/2020 23:30,8.4916,11.88352,14.60566048,0.3416,0.02352,0.342408748,8.15,11.86,14.39034746
19/04/2020 00:00,7.96244,11.82808,14.25846861,0.27244,0.03808,0.275088422,7.69,11.79,14.07622819
19/04/2020 00:30,7.67356,11.90884,14.16700368,0.62356,-0.18116,0.649342759,7.05,12.09,13.99537781
19/04/2020 01:00,6.71444,8.65164,10.95146471,0.45444,0.03164,0.455540122,6.26,8.62,10.65326241
19/04/2020 01:30,6.1444,6.8426,9.196457259,0.2744,0.1526,0.313977897,5.87,6.69,8.900168538
19/04/2020 02:00,5.98536,6.72752,9.004668771,0.39536,0.03752,0.397136349,5.59,6.69,8.71803877
19/04/2020 02:30,5.86336,6.72636,8.923167002,0.42336,-0.00364,0.423375648,5.44,6.73,8.653698631
19/04/2020 03:00,5.75416,6.5998,8.756010355,0.52416,-0.1302,0.540088646,5.23,6.73,8.523250554
19/04/2020 03:30,5.72744,6.57152,8.717135084,0.58744,-0.15848,0.608441997,5.14,6.73,8.468323329
19/04/2020 04:00,5.60452,6.59556,8.655175108,0.60452,-0.10444,0.613475463,5,6.7,8.360023923
19/04/2020 04:30,5.35836,6.6944,8.5747894,0.31836,-0.0056,0.318409249,5.04,6.7,8.384008588
19/04/2020 05:00,5.36788,6.66612,8.558696837,0.32788,-0.03388,0.329625771,5.04,6.7,8.384008588
19/04/2020 05:30,5.31132,6.67508,8.530346602,0.27132,-0.02492,0.272462013,5.04,6.7,8.384008588
19/04/2020 06:00,5.41576,6.6818,8.600982945,0.16576,0.1218,0.205697879,5.25,6.56,8.402148535
19/04/2020 06:30,5.71632,6.61208,8.740475746,0.51632,-0.08792,0.523752106,5.2,6.7,8.481155582
19/04/2020 07:00,6.08472,6.714,9.060994067,0.66472,-0.056,0.667074717,5.42,6.77,8.67232956
19/04/2020 07:30,6.4416,6.81824,9.379904438,0.6216,-0.08176,0.626953952,5.82,6.9,9.026760216
19/04/2020 08:00,6.98072,6.75436,9.713487053,0.79072,-0.18564,0.812219384,6.19,6.94,9.29944622
19/04/2020 08:30,7.7464,6.69584,10.23918875,1.1564,-0.24416,1.181894693,6.59,6.94,9.57035527
19/04/2020 09:00,8.602,7.36828,11.32633896,1.232,-0.25172,1.257452567,7.37,7.62,10.60100467
19/04/2020 09:30,9.90652,9.39692,13.6543489,1.62652,-0.28308,1.650969896,8.28,9.68,12.73816313
19/04/2020 10:00,10.9134,9.49676,14.4668846,2.3534,-0.37324,2.382813391,8.56,9.87,13.06485744
19/04/2020 10:30,11.81956,9.51928,15.17625416,3.19956,-0.51072,3.240064677,8.62,10.03,13.22517675
19/04/2020 11:00,12.66252,9.47824,15.81696704,4.41252,-0.71176,4.469556471,8.25,10.19,13.11101064
19/04/2020 11:30,12.69048,6.46816,14.24378378,4.68048,-0.72184,4.735815243,8.01,7.19,10.7636518
19/04/2020 12:00,13.2564,8.63312,15.8196998,4.3764,-0.65688,4.425422951,8.88,9.29,12.8514007
19/04/2020 12:30,13.56632,8.86924,16.20828358,4.78632,-0.69076,4.835908241,8.78,9.56,12.98006163
19/04/2020 13:00,13.73992,8.77964,16.30544327,5.09992,-0.78036,5.159277637,8.64,9.56,12.8857751
19/04/2020 13:30,13.43968,8.62588,15.96968391,5.06968,-0.76412,5.12694204,8.37,9.39,12.57891092
19/04/2020 14:00,12.9056,8.61796,15.5184969,4.8356,-0.71204,4.887742661,8.07,9.33,12.33587451
19/04/2020 14:30,12.3784,8.61016,15.07844958,4.5584,-0.67984,4.608816875,7.82,9.29,12.1431668
19/04/2020 15:00,12.06184,8.52708,14.77156314,4.43184,-0.68292,4.484148248,7.63,9.21,11.95997492
19/04/2020 15:30,11.91496,8.60136,14.69522595,4.33496,-0.66864,4.386223621,7.58,9.27,11.97452713
19/04/2020 16:00,11.92028,8.59968,14.69855678,4.34028,-0.67032,4.391737627,7.58,9.27,11.97452713
19/04/2020 16:30,13.25304,8.27948,15.62667138,4.37304,-0.66052,4.422642368,8.88,8.94,12.60071427
19/04/2020 17:00,13.8078,8.16148,16.03948555,4.1678,-0.61852,4.213445601,9.64,8.78,13.03909506
19/04/2020 17:30,13.7808,8.23456,16.05361103,3.7408,-0.54544,3.780355728,10.04,8.78,13.337541
19/04/2020 18:00,13.69588,8.2584,15.99307036,4.55588,-0.6216,4.598089727,9.14,8.88,12.74339044
19/04/2020 18:30,11.29528,8.23576,13.97895179,7.10528,-0.60424,7.130926297,4.19,8.84,9.782724569
19/04/2020 19:00,11.45236,8.22404,14.09933982,7.19236,-0.64596,7.221309209,4.26,8.87,9.839944106
19/04/2020 19:30,11.049,7.99376,13.63747044,6.349,-0.57624,6.375096355,4.7,8.57,9.774195619
19/04/2020 20:00,10.60276,8.14264,13.36866133,6.33276,-0.50736,6.353051502,4.27,8.65,9.64652269
19/04/2020 20:30,10.68844,8.11864,13.42218556,6.41844,-0.59136,6.445624771,4.27,8.71,9.700360818
19/04/2020 21:00,11.27376,8.0194,13.83504394,6.70376,-0.7406,6.744544944,4.57,8.76,9.880409911
19/04/2020 21:30,13.19056,8.08484,15.47111861,4.41056,-0.89516,4.500483412,8.78,8.98,12.5590127
19/04/2020 22:00,13.27848,8.12176,15.56537878,4.56848,-0.89824,4.65594723,8.71,9.02,12.53891941
19/04/2020 22:30,12.4808,8.34912,15.01593065,5.4908,-1.09088,5.598116095,6.99,9.44,11.74622067
19/04/2020 23:00,11.59592,8.53004,14.39537923,4.73592,-0.86996,4.815160293,6.86,9.4,11.63699274
19/04/2020 23:30,10.75032,6.3512,12.48627733,4.24032,-0.7588,4.307678161,6.51,7.11,9.640134854
20/04/2020 00:00,10.42464,6.18936,12.1235843,4.50464,-0.78064,4.571780872,5.92,6.97,9.144796335
20/04/2020 00:30,9.79032,6.19004,11.58304627,5.08032,-0.86996,5.1542683,4.71,7.06,8.486913455
20/04/2020 01:00,9.10736,6.10272,10.96299218,4.56736,-0.84728,4.645283712,4.54,6.95,8.30145168
20/04/2020 01:30,8.98104,6.06744,10.83849194,4.54104,-0.88256,4.626008694,4.44,6.95,8.247187399
20/04/2020 02:00,8.90296,6.1262,10.80708209,4.57296,-0.8638,4.653827844,4.33,6.99,8.222469216
20/04/2020 02:30,8.55648,6.2758,10.61126833,4.45648,-0.8442,4.535734519,4.1,7.12,8.216106134
20/04/2020 03:00,8.59224,6.27504,10.63967646,4.90224,-1.04496,5.012374529,3.69,7.32,8.197469122
20/04/2020 03:30,8.4682,6.28344,10.54476313,4.6382,-0.96656,4.737841014,3.83,7.25,8.199475593
20/04/2020 04:00,8.41088,6.37788,10.55557936,4.52088,-0.93212,4.615972668,3.89,7.31,8.280591766
20/04/2020 04:30,8.99856,6.24712,10.9544781,5.27856,-1.06288,5.384506437,3.72,7.31,8.202103389
20/04/2020 05:00,8.47012,6.27908,10.543708,4.60012,-0.92092,4.691396131,3.87,7.2,8.174160507
20/04/2020 05:30,8.31964,6.15816,10.3508137,4.04964,-0.79184,4.126329448,4.27,6.95,8.15692344
20/04/2020 06:00,8.45256,6.22332,10.49645094,3.82256,-0.66668,3.880261225,4.63,6.89,8.301144499
20/04/2020 06:30,8.62716,6.3922,10.73723011,3.59716,-0.5978,3.646494879,5.03,6.99,8.611678118
20/04/2020 07:00,9.15224,6.4392,11.19047781,4.20224,-0.7308,4.265312375,4.95,7.17,8.712714847
20/04/2020 07:30,9.999,8.525,13.13984878,4.319,-0.735,4.381094156,5.68,9.26,10.86324077
20/04/2020 08:00,10.53,9.84168,14.41317332,4.9,-0.83832,4.97119507,5.63,10.68,12.07308163
20/04/2020 08:30,11.7798,9.75264,15.2930597,5.7498,-0.99736,5.835659946,6.03,10.75,12.32572107
20/04/2020 09:00,11.92524,9.6612,15.34764264,4.96524,-0.7588,5.022886192,6.96,10.42,12.53068234
20/04/2020 09:30,13.17076,9.87736,16.46302401,7.13076,-1.17264,7.226536013,6.04,11.05,12.59301791
20/04/2020 10:00,14.5604,9.72708,17.51060631,8.5204,-1.38292,8.631899205,6.04,11.11,12.64569887
20/04/2020 10:30,15.61904,8.4022,17.73559628,9.95904,-1.7878,10.11823634,5.66,10.19,11.65640167
20/04/2020 11:00,16.30432,7.16884,17.81075848,11.60432,-2.21116,11.81310591,4.7,9.38,10.49163476
20/04/2020 11:30,15.93772,7.14204,17.46481188,10.59772,-1.94796,10.7752595,5.34,9.09,10.54247125
20/04/2020 12:00,15.88072,7.22972,17.44895753,10.45072,-1.89028,10.62029694,5.43,9.12,10.61410854
20/04/2020 12:30,16.37552,7.198,17.88767339,11.26552,-2.072,11.45448056,5.11,9.27,10.58513108
20/04/2020 13:00,16.69984,7.08712,18.14144222,11.73984,-2.18288,11.94105558,4.96,9.27,10.51353889
20/04/2020 13:30,16.44392,8.15944,18.35698685,11.41392,-2.03056,11.59313347,5.03,10.19,11.36384618
20/04/2020 14:00,16.5184,8.89216,18.75974541,11.1384,-2.03784,11.32328338,5.38,10.93,12.18233557
20/04/2020 14:30,16.95584,8.7974,19.10221864,11.72584,-2.2526,11.94024834,5.23,11.05,12.22519529
20/04/2020 15:00,16.87008,9.05112,19.14477402,11.56008,-2.16888,11.76178091,5.31,11.22,12.41307778
20/04/2020 15:30,16.92232,9.15408,19.23959705,11.56232,-2.21592,11.77274587,5.36,11.37,12.57006364
20/04/2020 16:00,17.15572,9.1654,19.45053433,11.53572,-2.1546,11.73520929,5.62,11.32,12.63830685
20/04/2020 16:30,17.16836,9.22588,19.49023978,11.16836,-2.09412,11.36299272,6,11.32,12.81180705
20/04/2020 17:00,16.82964,9.13144,19.14732302,9.78964,-1.77856,9.949890804,7.04,10.91,12.98420964
20/04/2020 17:30,18.00348,8.64772,19.97269019,9.85348,-1.86228,10.02791877,8.15,10.51,13.2997218
20/04/2020 18:00,18.31644,8.52256,20.20212868,9.38644,-1.77744,9.553248077,8.93,10.3,13.63212749
20/04/2020 18:30,19.27132,11.59732,22.49181197,9.51132,-1.84268,9.688172053,9.76,13.44,16.60997291
20/04/2020 19:00,19.38684,11.94012,22.76875119,9.78684,-1.97988,9.985096995,9.6,13.92,16.90935836
20/04/2020 19:30,19.12504,12.05252,22.60598136,9.52504,-1.95748,9.724099699,9.6,14.01,16.98352437
20/04/2020 20:00,18.90524,12.24892,22.52652083,9.44524,-1.99108,9.652821257,9.46,14.24,17.09588255
20/04/2020 20:30,18.78172,12.0978,22.34076478,9.56172,-1.9922,9.767054326,9.22,14.09,16.8385421
20/04/2020 21:00,19.39928,11.947,22.78295138,9.21928,-1.883,9.409612783,10.18,13.83,17.17269053
20/04/2020 21:30,17.00584,12.0964,20.86915157,8.99584,-1.8536,9.184822822,8.01,13.95,16.08609959
20/04/2020 22:00,15.2712,10.53,18.54967518,8.5512,-1.75,8.728431786,6.72,12.28,13.99845706
20/04/2020 22:30,14.98596,10.42696,18.25651916,8.76596,-1.85304,8.959677001,6.22,12.28,13.76542044
20/04/2020 23:00,13.46508,5.88236,14.6938946,9.00508,-1.90764,9.204920216,4.46,7.79,8.976396827
20/04/2020 23:30,11.9306,5.33968,13.07101369,7.6006,-1.51032,7.749205563,4.33,6.85,8.103789237
21/04/2020 00:00,10.81928,5.2648,12.03224579,6.06928,-1.1452,6.176377802,4.75,6.41,7.978132614
21/04/2020 00:30,10.75288,5.0958,11.89922712,6.24288,-1.1242,6.343293808,4.51,6.22,7.683000716
21/04/2020 01:00,10.84888,4.90484,11.90611829,6.78888,-1.31516,6.9150949,4.06,6.22,7.427785673
21/04/2020 01:30,11.08732,4.81964,12.08956552,7.32732,-1.55036,7.489541676,3.76,6.37,7.396925037
21/04/2020 02:00,9.71356,5.07828,10.96093863,5.52356,-1.09172,5.630414517,4.19,6.17,7.458216945
21/04/2020 02:30,9.7992,5.18372,11.08581407,6.2692,-1.17628,6.378597281,3.53,6.36,7.273960407
21/04/2020 03:00,9.603,5.39452,11.01446572,5.803,-1.07548,5.901818892,3.8,6.47,7.503392566
21/04/2020 03:30,9.59836,7.51488,12.19023938,5.63836,-0.99512,5.725501489,3.96,8.51,9.386250583
21/04/2020 04:00,9.20076,7.65172,11.96673738,5.24076,-0.93828,5.324090038,3.96,8.59,9.458842424
21/04/2020 04:30,9.31404,7.79872,12.1478959,5.58404,-1.00128,5.673100066,3.73,8.8,9.557871102
21/04/2020 05:00,9.57592,7.74828,12.31803908,6.13592,-1.16172,6.244926549,3.44,8.91,9.551005183
21/04/2020 05:30,9.65528,7.77376,12.39579672,6.05528,-1.13624,6.160962361,3.6,8.91,9.609791881
21/04/2020 06:00,9.73704,7.79592,12.47342441,5.92704,-1.07408,6.023574604,3.81,8.87,9.653652159
21/04/2020 06:30,9.69012,7.84368,12.46682564,5.44012,-0.93632,5.520108763,4.25,8.78,9.75453228
21/04/2020 07:00,10.94584,7.53036,13.28599771,5.14584,-0.89964,5.223889493,5.8,8.43,10.23254123
21/04/2020 07:30,10.4394,9.74592,14.28159756,4.7194,-0.79408,4.78573917,5.72,10.54,11.99208072
21/04/2020 08:00,12.2008,10.11444,15.84807298,4.8608,-0.80556,4.927098898,7.34,10.92,13.15758336
21/04/2020 08:30,12.88952,7.1384,14.73419426,5.46952,-0.9716,5.555146766,7.42,8.11,10.99220178
21/04/2020 09:00,12.7844,6.75868,14.46100407,7.6944,-0.97132,7.755466066,5.09,7.73,9.255322793
21/04/2020 09:30,12.68504,7.0364,14.50590103,9.73504,-1.1536,9.803152389,2.95,8.19,8.705090465
21/04/2020 10:00,12.47216,7.70824,14.66191457,9.93216,-1.27176,10.01325001,2.54,8.98,9.332309468
21/04/2020 10:30,13.14484,7.73496,15.25176792,10.93484,-1.40504,11.02473869,2.21,9.14,9.403387687
21/04/2020 11:00,13.63584,6.62772,15.16122703,10.74584,-1.72228,10.88298331,2.89,8.35,8.83598325
21/04/2020 11:30,13.8788,6.49152,15.32190985,10.6288,-1.90848,10.79878166,3.25,8.4,9.006802984
21/04/2020 12:00,13.55392,6.41828,14.9967685,10.64392,-1.93172,10.81778975,2.91,8.35,8.842544883
21/04/2020 12:30,13.848,6.47864,15.2885539,11.228,-2.06136,11.41565544,2.62,8.54,8.932860684
21/04/2020 13:00,13.82788,6.43012,15.24981011,10.82788,-1.97988,11.00740251,3,8.41,8.929059301
21/04/2020 13:30,13.50816,6.42128,14.95671165,10.68816,-1.93872,10.86256873,2.82,8.36,8.822811343
21/04/2020 14:00,14.5572,6.31836,15.86927046,10.7772,-1.92164,10.94717955,3.78,8.24,9.065649453
21/04/2020 14:30,15.20756,6.53928,16.55391386,9.59756,-1.70072,9.747081947,5.61,8.24,9.968435183
21/04/2020 15:00,14.75916,6.79304,16.24740583,9.58916,-1.71696,9.741660082,5.17,8.51,9.957359088
21/04/2020 15:30,14.79404,6.88712,16.31857964,9.15404,-1.62288,9.296783735,5.64,8.51,10.20929478
21/04/2020 16:00,14.84556,6.94768,16.39087884,8.85556,-1.48232,8.978764698,5.99,8.43,10.34142157
21/04/2020 16:30,15.25272,7.213,16.87225048,8.81272,-1.477,8.935634437,6.44,8.69,10.8161777
21/04/2020 17:00,15.08076,7.2056,16.71376659,8.18076,-1.3944,8.298746022,6.9,8.6,11.02587865
21/04/2020 17:30,15.86436,6.86528,17.28612124,7.30436,-1.22472,7.406322575,8.56,8.09,11.77801766
21/04/2020 18:00,15.84956,8.84104,18.14862365,5.85956,-0.98896,5.942430923,9.99,9.83,14.01531305
21/04/2020 18:30,14.8276,10.37252,18.09549372,9.4276,-1.11748,9.493598017,5.4,11.49,12.69567249
21/04/2020 19:00,13.52248,10.52428,17.13528333,9.06248,-0.96572,9.11378949,4.46,11.49,12.32524645
21/04/2020 19:30,13.56392,10.37196,17.07505432,8.05392,-0.90804,8.104946885,5.51,11.28,12.55382412
21/04/2020 20:00,13.554,10.28268,17.01306627,7.924,-0.95732,7.981618732,5.63,11.24,12.57117735
21/04/2020 20:30,13.6484,7.5072,15.57680565,7.8484,-0.9128,7.901302829,5.8,8.42,10.22430438
21/04/2020 21:00,13.27016,7.61932,15.30199934,8.77016,-1.03068,8.830515709,4.5,8.65,9.750512807
21/04/2020 21:30,13.31896,7.5856,15.32762287,9.45896,-1.1144,9.524379856,3.86,8.7,9.517856902
21/04/2020 22:00,14.38916,7.00796,16.00498138,6.36916,-1.20204,6.481596969,8.02,8.21,11.47712943
21/04/2020 22:30,13.50388,5.57612,14.6098559,5.98388,-1.15388,6.094116746,7.52,6.73,10.09174415
21/04/2020 23:00,12.11884,8.37224,14.72958538,5.97884,-1.11776,6.08242675,6.14,9.49,11.30308365
21/04/2020 23:30,11.46764,9.29832,14.76365544,5.68764,-1.05168,5.784053906,5.78,10.35,11.85457296
22/04/2020 00:00,11.27864,11.38668,16.02698355,5.42864,-1.08332,5.535676514,5.85,12.47,13.77401176
22/04/2020 00:30,10.38552,11.52596,15.51472783,4.75552,-0.89404,4.83883023,5.63,12.42,13.63646948
22/04/2020 01:00,9.75084,11.60532,15.15791321,4.55084,-0.76468,4.614637603,5.2,12.37,13.41852824
22/04/2020 01:30,8.78864,9.23816,12.750835,4.30864,-0.72184,4.368687633,4.48,9.96,10.9211721
22/04/2020 02:00,9.14432,9.14312,12.93117286,4.95432,-0.93688,5.042125623,4.19,10.08,10.91615775
22/04/2020 02:30,8.32952,9.2178,12.42371685,3.29952,-0.5922,3.352242991,5.03,9.81,11.02438207
22/04/2020 03:00,8.26376,8.92688,12.16465848,3.62376,-0.67312,3.685746474,4.64,9.6,10.66253253
22/04/2020 03:30,7.503,6.87844,10.17879884,3.283,-0.58156,3.334111731,4.22,7.46,8.570880935
22/04/2020 04:00,7.29176,6.9266,10.0572139,3.16176,-0.5334,3.206437565,4.13,7.46,8.526927934
22/04/2020 04:30,7.44568,6.76236,10.05821373,3.09568,-0.50764,3.137026145,4.35,7.27,8.472036355
22/04/2020 05:00,7.62084,6.91864,10.29294816,3.57084,-0.66136,3.631569269,4.05,7.58,8.594120083
22/04/2020 05:30,7.54192,6.9612,10.26347225,3.32192,-0.6188,3.379062877,4.22,7.58,8.675528802
22/04/2020 06:00,7.5464,6.90808,10.23082217,3.1164,-0.52192,3.159802121,4.43,7.43,8.650421955
22/04/2020 06:30,8.69856,6.75392,11.01273724,3.73856,-0.62608,3.790620931,4.96,7.38,8.891906432
22/04/2020 07:00,10.47212,6.59056,12.37338993,5.06212,-0.69944,5.110212834,5.41,7.29,9.078116545
22/04/2020 07:30,8.86776,6.99456,11.29429223,7.76776,-0.68544,7.797943537,1.1,7.68,7.758376119
22/04/2020 08:00,10.11912,12.12552,15.79318919,7.58912,-0.63448,7.615596316,2.53,12.76,13.00840113
22/04/2020 08:30,10.91132,12.64352,16.70076352,7.27132,-0.53648,7.291083961,3.64,13.18,13.67340484
22/04/2020 09:00,12.02768,12.74856,17.52686133,8.38768,-0.74144,8.420386515,3.64,13.49,13.9724622
22/04/2020 09:30,12.78852,12.66624,17.99944109,9.08852,-0.82376,9.125775382,3.7,13.49,13.9882129
22/04/2020 10:00,12.6678,12.54408,17.82770596,9.0678,-0.81592,9.10443421,3.6,13.36,13.83653136
22/04/2020 10:30,13.29464,12.4028,18.18177386,9.61464,-0.9072,9.657345089,3.68,13.31,13.80936277
22/04/2020 11:00,13.32312,12.48904,18.26147986,9.00312,-0.82096,9.040472612,4.32,13.31,13.99351636
22/04/2020 11:30,13.152,12.46808,18.12258599,8.372,-0.73192,8.403933061,4.78,13.2,14.03881761
22/04/2020 12:00,12.15464,12.48208,17.42233035,7.72464,-0.71792,7.757929637,4.43,13.2,13.92353763
22/04/2020 12:30,13.7702,12.61364,18.67410833,6.2202,-0.76636,6.2672319,7.55,13.38,15.36316699
22/04/2020 13:00,15.07408,12.62292,19.66128168,6.18408,-0.85708,6.243190817,8.89,13.48,16.14752303
22/04/2020 13:30,15.21656,12.57148,19.73792815,5.65656,-0.82852,5.716914939,9.56,13.4,16.46066827
22/04/2020 14:00,15.37416,12.48016,19.80199963,5.21416,-0.74984,5.26780073,10.16,13.23,16.6810821
22/04/2020 14:30,13.45584,12.52132,18.38050828,4.86584,-0.70868,4.917176654,8.59,13.23,15.77406099
22/04/2020 15:00,14.02552,12.42,18.73423634,4.61552,-0.63,4.658317816,9.41,13.05,16.08883464
22/04/2020 15:30,15.06108,12.39172,19.50361134,4.65108,-0.65828,4.6974331,10.41,13.05,16.69342985
22/04/2020 16:00,15.19732,12.47964,19.66468789,4.17732,-0.57036,4.216077906,11.02,13.05,17.08048301
22/04/2020 16:30,12.146,13.189,17.92972496,6.146,-0.511,6.16720658,6,13.7,14.95626959
22/04/2020 17:00,10.01196,13.33892,16.67831316,6.30196,-0.45108,6.318083017,3.71,13.79,14.28034313
22/04/2020 17:30,12.2624,12.72892,17.67461055,5.4124,-0.38108,5.425799086,6.85,13.11,14.79170714
22/04/2020 18:00,11.5928,12.91004,17.35114246,5.5328,-0.37996,5.545831357,6.06,13.29,14.60642667
22/04/2020 18:30,11.32888,12.901,17.16913868,4.96888,-0.329,4.97975998,6.36,13.23,14.67932219
22/04/2020 19:00,13.08976,12.67388,18.22001787,5.21976,-0.38612,5.234021696,7.87,13.06,15.24796708
22/04/2020 19:30,11.54272,12.75396,17.2016825,4.68272,-0.30604,4.692709993,6.86,13.06,14.75205748
22/04/2020 20:00,9.97668,13.01512,16.39900889,4.58668,-0.33488,4.598888783,5.39,13.35,14.39703442
22/04/2020 20:30,10.92528,12.95316,16.94538572,4.72528,-0.33684,4.73727055,6.2,13.29,14.66506393
22/04/2020 21:00,11.53964,12.9358,17.33488428,4.67964,-0.2842,4.688261956,6.86,13.22,14.89389137
22/04/2020 21:30,9.68108,12.92264,16.14676235,4.79108,-0.29736,4.800299005,4.89,13.22,14.09540705
22/04/2020 22:00,12.06196,12.62232,17.45891867,2.31196,-0.40768,2.347629022,9.75,13.03,16.27400995
22/04/2020 22:30,10.88816,13.0002,16.95751244,2.35816,-0.4298,2.397007848,8.53,13.43,15.90992772
22/04/2020 23:00,10.59832,13.06084,16.81992653,2.72832,-0.48916,2.771823863,7.87,13.55,15.66969687
22/04/2020 23:30,10.1262,13.06756,16.53181934,2.6362,-0.48244,2.679981118,7.49,13.55,15.48233187
23/04/2020 00:00,9.1532,12.53324,15.51976724,2.0832,-0.39676,2.120646302,7.07,12.93,14.73668212
23/04/2020 00:30,7.08876,6.29572,9.480854848,1.76876,-0.36428,1.80588257,5.32,6.66,8.523966213
23/04/2020 01:00,6.69532,6.24632,9.156627296,1.54532,-0.32368,1.578854852,5.15,6.57,8.347897939
23/04/2020 01:30,6.75556,6.17548,9.152821649,1.78556,-0.39452,1.828625315,4.97,6.57,8.238070162
23/04/2020 02:00,6.71292,5.81864,8.883685405,1.94292,-0.38136,1.979993327,4.77,6.2,7.822589085
23/04/2020 02:30,6.66056,5.39864,8.57370243,2.10056,-0.38136,2.1348976,4.56,5.78,7.362200758
23/04/2020 03:00,6.3882,5.47788,8.415240254,1.9082,-0.37212,1.944145194,4.48,5.85,7.368371598
23/04/2020 03:30,6.1246,5.78096,8.422008293,1.3846,-0.29904,1.416524649,4.74,6.08,7.709344979
23/04/2020 04:00,5.99296,5.86412,8.384716628,1.21296,-0.21588,1.232021159,4.78,6.08,7.734002845
23/04/2020 04:30,5.91732,5.86524,8.331609463,0.88732,-0.14476,0.899050744,5.03,6.01,7.837155096
23/04/2020 05:00,5.88544,5.9544,8.372173156,0.68544,-0.1456,0.70073344,5.2,6.1,8.015609771
23/04/2020 05:30,5.93464,5.9828,8.426971447,0.93464,-0.2072,0.957331588,5,6.19,7.957141447
23/04/2020 06:00,6.2334,5.9396,8.610117521,0.9534,-0.1904,0.972226167,5.28,6.13,8.090444982
23/04/2020 06:30,8.9046,5.0886,10.25601049,1.0346,-0.2114,1.055976856,7.87,5.3,9.488250629
23/04/2020 07:00,7.70776,4.9966,9.185617877,1.04776,-0.1834,1.063690076,6.66,5.18,8.437298146
23/04/2020 07:30,7.25996,5.52936,9.125833727,1.21996,-0.22064,1.239751754,6.04,5.75,8.339310523
23/04/2020 08:00,8.82408,5.5344,10.41604393,1.77408,-0.2156,1.787132677,7.05,5.75,9.097527137
23/04/2020 08:30,9.0558,7.14716,11.53643835,5.5258,-0.32284,5.535222787,3.53,7.47,8.262069959
23/04/2020 09:00,9.57912,7.5238,12.1806037,5.55912,-0.3962,5.573220758,4.02,7.92,8.881824137
23/04/2020 09:30,8.73252,4.46824,9.809285104,5.60252,-0.29176,5.610111786,3.13,4.76,5.696885114
23/04/2020 10:00,8.2942,4.69084,9.528784474,5.6742,-0.06916,5.674621463,2.62,4.76,5.433415132
23/04/2020 10:30,8.98696,5.4466,10.50861083,2.34696,0.1666,2.352865657,6.64,5.28,8.483395547
23/04/2020 11:00,9.48516,5.54012,10.98458874,2.01516,0.26012,2.031878992,7.47,5.28,9.14763904
23/04/2020 11:30,11.18268,5.42588,12.42950143,2.12268,0.21588,2.133629433,9.06,5.21,10.45120567
23/04/2020 12:00,11.75204,7.54432,13.96521423,2.18204,-0.08568,2.183721508,9.57,7.63,12.23935456
23/04/2020 12:30,11.1522,11.211,15.81322503,3.1822,-0.469,3.216575483,7.97,11.68,14.14013083
23/04/2020 13:00,11.08928,11.12032,15.70457411,3.54928,-0.51968,3.587123614,7.54,11.64,13.86871299
23/04/2020 13:30,11.01584,11.20584,15.71367497,4.02584,-0.59416,4.069448834,6.99,11.8,13.71495899
23/04/2020 14:00,10.76912,11.22156,15.55304968,3.45912,-0.46844,3.490694373,7.31,11.69,13.78739279
23/04/2020 14:30,10.70196,11.2882,15.55491585,3.15196,-0.4718,3.187075004,7.55,11.76,13.97498122
23/04/2020 15:00,10.4334,11.27152,15.35913405,3.1234,-0.36848,3.145060424,7.31,11.64,13.74502455
23/04/2020 15:30,9.98152,9.15672,13.54534099,2.85152,-0.27328,2.864585183,7.13,9.43,11.82208949
23/04/2020 16:00,9.27348,5.87996,10.98049912,2.57348,-0.18004,2.579770089,6.7,6.06,9.034024574
23/04/2020 16:30,9.33276,5.47364,10.81947984,2.20276,-0.13636,2.20697659,7.13,5.61,9.072430766
23/04/2020 17:00,9.23356,5.45296,10.72349771,2.37356,0.09296,2.375379682,6.86,5.36,8.705699283
23/04/2020 17:30,9.81012,4.78,10.91269235,4.67012,0.21,4.674839122,5.14,4.57,6.877826692
23/04/2020 18:00,9.85876,4.88808,11.00402085,4.35876,0.31808,4.370350515,5.5,4.57,7.15086708
23/04/2020 18:30,9.63848,5.01516,10.86517954,3.93848,0.40516,3.959264999,5.7,4.61,7.330900354
23/04/2020 19:00,8.79544,5.0212,10.12779414,3.69544,0.5012,3.729273151,5.1,4.52,6.814719363
23/04/2020 19:30,8.499,4.86324,9.792042907,3.619,0.30324,3.631682186,4.88,4.56,6.678922069
23/04/2020 20:00,8.509,4.7024,9.721915797,2.289,0.0924,2.290864195,6.22,4.61,7.742125031
23/04/2020 20:30,9.47584,5.13232,10.77646752,0.38584,0.01232,0.386036641,9.09,5.12,10.4327609
23/04/2020 21:00,11.51896,4.47716,12.35845464,0.42896,-0.11284,0.443553319,11.09,4.59,12.00234144
23/04/2020 21:30,11.3272,4.285,12.11060217,0.5572,-0.175,0.584034965,10.77,4.46,11.65695072
23/04/2020 22:00,10.7398,4.21784,11.53834816,0.4998,-0.13216,0.516978051,10.24,4.35,11.12565054
23/04/2020 22:30,7.94168,4.6892,9.222737005,0.42168,-0.1008,0.433560448,7.52,4.79,8.91596882
23/04/2020 23:00,7.35008,4.69916,8.723862717,0.50008,-0.14084,0.519534322,6.85,4.84,8.387377421
23/04/2020 23:30,7.18212,6.568,9.732495656,0.44212,-0.042,0.444110453,6.74,6.61,9.440323088
24/04/2020 00:00,6.96,8.0132,10.61381054,0.49,-0.0868,0.497628617,6.47,8.1,10.36681726
24/04/2020 00:30,6.60384,7.94736,10.33301668,0.62384,-0.12264,0.635780556,5.98,8.07,10.04416746
24/04/2020 01:00,6.2004,7.94292,10.07645465,0.5404,-0.08708,0.547371068,5.66,8.03,9.824281144
24/04/2020 01:30,6.16428,7.76948,9.917820698,0.57428,-0.10052,0.583010968,5.59,7.87,9.653237799
24/04/2020 02:00,6.25296,7.71924,9.934091551,1.07296,-0.20076,1.091580386,5.18,7.92,9.463551131
24/04/2020 02:30,6.10436,7.87672,9.965236022,1.00436,-0.20328,1.024725216,5.1,8.08,9.554914966
24/04/2020 03:00,5.9392,7.93848,9.914310937,0.8792,-0.19152,0.899818065,5.06,8.13,9.576037803
24/04/2020 03:30,5.84656,7.94548,9.864730927,0.75656,-0.18452,0.778736582,5.09,8.13,9.591923686
24/04/2020 04:00,5.67184,8.00012,9.806716525,0.58184,-0.15988,0.603406496,5.09,8.16,9.617364504
24/04/2020 04:30,5.79336,8.05724,9.92381663,0.56336,-0.17276,0.589254196,5.23,8.23,9.751194799
24/04/2020 05:00,5.8504,8.0438,9.946351019,0.6804,-0.1862,0.705418032,5.17,8.23,9.719146053
24/04/2020 05:30,5.86544,8.07796,9.982826461,0.54544,-0.15204,0.566234011,5.32,8.23,9.799760201
24/04/2020 06:00,5.97116,8.16396,10.11459315,0.46116,-0.02604,0.461894606,5.51,8.19,9.870977662
24/04/2020 06:30,6.38808,8.12332,10.33420988,0.73808,-0.10668,0.745749763,5.65,8.23,9.982755131
24/04/2020 07:00,6.9588,8.177,10.73723551,0.8988,-0.203,0.921439331,6.06,8.38,10.34156661
24/04/2020 07:30,7.35752,8.24336,11.0492572,0.87752,-0.20664,0.901521736,6.48,8.45,10.64861024
24/04/2020 08:00,8.0004,8.25008,11.49218083,1.3104,-0.26992,1.337910672,6.69,8.52,10.83265895
24/04/2020 08:30,8.71024,8.37416,12.08283231,1.71024,-0.31584,1.739159499,7,8.69,11.15867824
24/04/2020 09:00,9.48908,8.45928,12.71227979,2.43908,-0.37072,2.46709233,7.05,8.83,11.29917696
24/04/2020 09:30,9.42604,8.5298,12.71250243,2.12604,-0.2002,2.135445181,7.3,8.73,11.37993409
24/04/2020 10:00,9.35332,8.61096,12.7135057,1.99332,0.05096,1.9939713,7.36,8.56,11.28907436
24/04/2020 10:30,9.63136,8.54184,12.87346597,2.34136,-0.11816,2.344339659,7.29,8.66,11.31988074
24/04/2020 11:00,9.87848,8.41964,12.97978062,2.67848,-0.29036,2.694172237,7.2,8.71,11.30062388
24/04/2020 11:30,10.05864,8.38884,13.09766678,2.90864,-0.32116,2.926316865,7.15,8.71,11.26883313
24/04/2020 12:00,10.31628,8.38628,13.29493608,3.20628,-0.36372,3.226844229,7.11,8.75,11.27451108
24/04/2020 12:30,10.3792,8.53636,13.43864706,3.0492,-0.21364,3.056675104,7.33,8.75,11.41452583
24/04/2020 13:00,10.648,10.48932,14.94676346,3.108,-0.26068,3.118912962,7.54,10.75,13.13065497
24/04/2020 13:30,10.71984,10.89256,15.28276261,3.12984,-0.23744,3.13883357,7.59,11.13,13.47163687
24/04/2020 14:00,10.67368,10.87748,15.23965275,3.19368,-0.35252,3.213076764,7.48,11.23,13.49308341
24/04/2020 14:30,10.45864,10.838,15.06138754,3.18864,-0.392,3.21264518,7.27,11.23,13.37780999
24/04/2020 15:00,10.1588,10.80972,14.83412498,2.9988,-0.35028,3.019188222,7.16,11.16,13.25938158
24/04/2020 15:30,9.90468,11.0472,14.83722729,2.79468,-0.2828,2.808952143,7.11,11.33,13.37613547
24/04/2020 16:00,10.04784,11.26988,15.09865172,2.45784,-0.12012,2.460773513,7.59,11.39,13.68722762
24/04/2020 16:30,10.34556,11.4622,15.44061659,1.99556,0.0322,1.99581977,8.35,11.43,14.15511922
24/04/2020 17:00,10.54424,11.47904,15.58683279,1.58424,0.08904,1.586740212,8.96,11.39,14.49184943
24/04/2020 17:30,11.82748,11.1008,16.22088295,1.11748,0.2408,1.143129997,10.71,10.86,15.25266206
24/04/2020 18:00,11.96604,11.18704,16.38096387,0.72604,0.32704,0.796297208,11.24,10.86,15.62936979
24/04/2020 18:30,11.91696,11.0646,16.26158998,0.52696,0.2646,0.589660921,11.39,10.8,15.69624477
24/04/2020 19:00,10.93232,10.81732,15.37953291,2.60232,0.39732,2.632476508,8.33,10.42,13.34036356
24/04/2020 19:30,9.41844,10.72948,14.27686076,3.54844,0.45948,3.578064883,5.87,10.27,11.8291927
24/04/2020 20:00,7.59632,11.2974,13.61379169,3.45632,0.5474,3.499399192,4.14,10.75,11.51963975
24/04/2020 20:30,7.0836,11.25628,13.29967024,3.3936,0.54628,3.437287128,3.69,10.71,11.32785063
24/04/2020 21:00,10.59668,11.18452,15.40724228,0.80668,0.60452,1.008056076,9.79,10.58,14.4145933
24/04/2020 21:30,11.31372,11.11332,15.85894516,0.01372,0.59332,0.59347861,11.3,10.52,15.43892483
24/04/2020 22:00,10.03512,11.12256,14.98048645,0.01512,0.60256,0.602749673,10.02,10.52,14.52827588
24/04/2020 22:30,8.86064,10.99756,14.12293408,0.01064,0.56756,0.567659725,8.85,10.43,13.6787207
24/04/2020 23:00,8.41204,10.98188,13.83344156,0.01204,0.55188,0.552011319,8.4,10.43,13.39197148
24/04/2020 23:30,7.81588,11.03044,13.51882342,0.00588,0.44044,0.440479248,7.81,10.59,13.15842696
25/04/2020 00:00,6.76588,7.49484,10.09701732,0.07588,0.29484,0.304447697,6.69,7.2,9.828331496
25/04/2020 00:30,5.9116,6.01132,8.431072453,0.0616,0.27132,0.278224913,5.85,5.74,8.195736697
25/04/2020 01:00,5.65856,5.83132,8.125490398,0.16856,0.20132,0.262568498,5.49,5.63,7.863650552
25/04/2020 01:30,5.62228,5.64176,7.964890978,0.39228,-0.05824,0.396579747,5.23,5.7,7.735819284
25/04/2020 02:00,5.81016,5.65004,8.104376054,0.72016,-0.16996,0.7399438,5.09,5.82,7.731785046
25/04/2020 02:30,5.78596,5.70012,8.122111864,0.92596,-0.22988,0.954068517,4.86,5.93,7.66710506
25/04/2020 03:00,5.66112,5.71216,8.042204394,0.91112,-0.21784,0.936799829,4.75,5.93,7.59785496
25/04/2020 03:30,5.4066,5.7304,7.878375957,0.8666,-0.2296,0.896499704,4.54,5.96,7.492209287
25/04/2020 04:00,5.35064,5.75028,7.854620837,0.85064,-0.20972,0.87611123,4.5,5.96,7.468038564
25/04/2020 04:30,5.81072,5.72444,8.156818021,1.42072,-0.31556,1.455343063,4.39,6.04,7.466840028
25/04/2020 05:00,5.60472,5.71688,8.005972971,1.43472,-0.25312,1.456877213,4.17,5.97,7.282156274
25/04/2020 05:30,5.4546,5.6812,7.875829772,0.9646,-0.1988,0.984872885,4.49,5.88,7.398276826
25/04/2020 06:00,5.48476,5.75032,7.946620185,0.77476,-0.16968,0.793123168,4.71,5.92,7.565084269
25/04/2020 06:30,5.63148,5.84352,8.115435477,0.64148,-0.11648,0.651969463,4.99,5.96,7.773139649
25/04/2020 07:00,5.7946,5.93452,8.2943304,0.5446,-0.02548,0.545195736,5.25,5.96,7.942549968
25/04/2020 07:30,6.266,5.98612,8.665817253,0.756,-0.10388,0.763103567,5.51,6.09,8.21268531
25/04/2020 08:00,6.74272,6.10236,9.094122859,1.04272,-0.15764,1.054568807,5.7,6.26,8.466262458
25/04/2020 08:30,7.74532,5.95268,9.768540376,1.33532,-0.11732,1.340463907,6.41,6.07,8.827966923
25/04/2020 09:00,10.25312,5.61872,11.69172717,1.37312,-0.02128,1.373284884,8.88,5.64,10.51969581
25/04/2020 09:30,10.81132,5.71884,12.23068972,1.53132,-0.04116,1.531873065,9.28,5.76,10.92227083
25/04/2020 10:00,10.00756,7.63732,12.58888057,4.48756,-0.23268,4.493588181,5.52,7.87,9.612871579
25/04/2020 10:30,8.62756,8.5886,12.17369465,6.02756,-0.3514,6.037794425,2.6,8.94,9.310402784
25/04/2020 11:00,8.4724,8.56012,12.04397012,5.2024,-0.22988,5.207476411,3.27,8.79,9.378539332
25/04/2020 11:30,9.97044,8.8164,13.30934194,2.82044,-0.1736,2.825777548,7.15,8.99,11.48662701
25/04/2020 12:00,10.2272,8.70104,13.42772196,3.0772,-0.28896,3.090737407,7.15,8.99,11.48662701
25/04/2020 12:30,10.3166,8.73976,13.52093342,3.2466,-0.31024,3.261389339,7.07,9.05,11.48422396
25/04/2020 13:00,10.30104,8.62208,13.43323076,3.28104,-0.36792,3.301603945,7.02,8.99,11.40616062
25/04/2020 13:30,10.29172,8.62572,13.42842307,3.33172,-0.36428,3.351575462,6.96,8.99,11.36933155
25/04/2020 14:00,10.08564,8.67656,13.30424096,3.33564,-0.36344,3.355381177,6.75,9.04,11.28202553
25/04/2020 14:30,9.873,8.45968,13.00162739,3.423,-0.46032,3.453812893,6.45,8.92,11.0076746
25/04/2020 15:00,9.47264,8.55004,12.76064624,2.71264,-0.23996,2.723232743,6.76,8.79,11.08880967
25/04/2020 15:30,9.18872,8.66456,12.62961501,2.63872,-0.12544,2.641699913,6.55,8.79,10.96205273
25/04/2020 16:00,9.18836,8.64288,12.61448906,2.48836,-0.05712,2.489015505,6.7,8.7,10.9808925
25/04/2020 16:30,9.35088,8.63464,12.72776354,2.28088,-0.11536,2.283795416,7.07,8.75,11.24932887
25/04/2020 17:00,9.69252,8.79652,13.08906827,1.96252,0.01652,1.962589529,7.73,8.78,11.69791862
25/04/2020 17:30,9.97368,8.95836,13.40621149,1.51368,0.17836,1.524152037,8.46,8.78,12.19262072
25/04/2020 18:00,11.03104,9.92996,14.84210056,1.53104,0.23996,1.54973039,9.5,9.69,13.57004422
25/04/2020 18:30,11.08784,11.65356,16.08557293,3.29784,0.27356,3.309166623,7.79,11.38,13.79088467
25/04/2020 19:00,10.9846,11.64912,16.01135328,2.9246,0.37912,2.949070554,8.06,11.27,13.85555845
25/04/2020 19:30,10.75504,11.77924,15.95059185,2.80504,0.42924,2.837692087,7.95,11.35,13.85730854
25/04/2020 20:00,10.26196,11.77084,15.61603334,2.87196,0.49084,2.913602263,7.39,11.28,13.48519559
25/04/2020 20:30,9.82312,12.02252,15.52529142,3.19312,0.56252,3.242289945,6.63,11.46,13.23965634
25/04/2020 21:00,9.71264,11.97408,15.41797547,3.27264,0.51408,3.312770867,6.44,11.46,13.14553917
25/04/2020 21:30,12.33104,11.89604,17.13389375,0.13104,0.51604,0.532417846,12.2,11.38,16.68365667
25/04/2020 22:00,11.62056,11.85264,16.59887013,0.00056,0.47264,0.472640332,11.62,11.38,16.26434136
25/04/2020 22:30,8.95504,12.35012,15.25510424,0.00504,0.47012,0.470147015,8.95,11.88,14.87403442
25/04/2020 23:00,8.38336,12.1962,14.79959524,0.00336,0.4662,0.466212108,8.38,11.73,14.41586973
25/04/2020 23:30,7.97588,12.2832,14.64553393,0.00588,0.4732,0.473236531,7.97,11.81,14.24770157
26/04/2020 00:00,6.92624,9.14976,11.47566593,0.01624,0.45976,0.460046732,6.91,8.69,11.10244117
