Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/04/2020 00:30,5.91652,6.10128,8.498872075,0.01652,0.44128,0.441589118,5.9,5.66,8.175915851
26/04/2020 01:00,5.64812,6.04252,8.271233734,0.00812,0.49252,0.492586931,5.64,5.55,7.912780801
26/04/2020 01:30,5.42952,6.13268,8.190815064,0.00952,0.58268,0.582757765,5.42,5.55,7.757506043
26/04/2020 02:00,5.184,6.0806,7.990466342,0.014,0.6006,0.600763148,5.17,5.48,7.533876824
26/04/2020 02:30,5.04932,6.09632,7.915854345,0.01932,0.58632,0.586638223,5.03,5.51,7.46063
26/04/2020 03:00,4.86932,5.9972,7.725068615,0.01932,0.4872,0.487582918,4.85,5.51,7.340476824
26/04/2020 03:30,4.82372,6.05884,7.74453464,0.01372,0.44884,0.449049645,4.81,5.61,7.389736125
26/04/2020 04:00,4.71784,6.0246,7.652046747,0.00784,0.4746,0.474664751,4.71,5.55,7.279189515
26/04/2020 04:30,4.65624,5.98304,7.581381047,0.01624,0.38304,0.383384114,4.64,5.6,7.272523634
26/04/2020 05:00,4.65008,5.99676,7.588436895,0.01008,0.39676,0.396888025,4.64,5.6,7.272523634
26/04/2020 05:30,4.69644,5.9868,7.60909475,0.00644,0.4368,0.436847472,4.69,5.55,7.266264515
26/04/2020 06:00,4.81028,6.11196,7.777843449,0.00028,0.56196,0.56196007,4.81,5.55,7.344290299
26/04/2020 06:30,4.965,6.05448,7.829939532,0.035,0.56448,0.565564029,4.93,5.49,7.37868552
26/04/2020 07:00,5.28216,6.11652,8.081647801,0.13216,0.57652,0.59147407,5.15,5.54,7.564000264
26/04/2020 07:30,5.71408,6.12272,8.374867787,0.30408,0.55272,0.630843915,5.41,5.57,7.764856728
26/04/2020 08:00,6.23372,6.2148,8.802443074,0.57372,0.5348,0.784324983,5.66,5.68,8.01860337
26/04/2020 08:30,6.95972,6.35176,9.422449659,0.90972,0.50176,1.038919427,6.05,5.85,8.415759027
26/04/2020 09:00,7.75804,6.37948,10.04415002,1.25804,0.45948,1.339323154,6.5,5.92,8.791837123
26/04/2020 09:30,8.71896,6.55824,10.91012261,1.61896,0.40824,1.669638098,7.1,6.15,9.393215637
26/04/2020 10:00,9.19572,6.62968,11.33639816,1.94572,0.37968,1.982418528,7.25,6.25,9.57209486
26/04/2020 10:30,9.7476,6.71684,11.83772129,2.2176,0.33684,2.2430361,7.53,6.38,9.869412343
26/04/2020 11:00,10.07476,6.68872,12.09296342,2.45476,0.25872,2.468356274,7.62,6.43,9.970421255
26/04/2020 11:30,10.37188,6.5344,12.25864096,2.65188,0.2044,2.659745645,7.72,6.33,9.983351141
26/04/2020 12:00,10.75104,6.53388,12.58079683,2.79104,0.10388,2.792972491,7.96,6.43,10.23261941
26/04/2020 12:30,10.9028,6.58288,12.73598669,2.9428,0.01288,2.942828186,7.96,6.57,10.32116757
26/04/2020 13:00,12.10456,6.33032,13.65991669,2.95456,-0.09968,2.956241008,9.15,6.43,11.1833537
26/04/2020 13:30,11.8758,6.22224,13.4071211,3.2158,-0.20776,3.222504284,8.66,6.43,10.78612535
26/04/2020 14:00,10.46872,6.33196,12.23469721,2.91872,-0.20804,2.926124926,7.55,6.54,9.988698614
26/04/2020 14:30,10.23548,6.16576,11.94912747,2.75548,-0.46424,2.794313656,7.48,6.63,9.995363925
26/04/2020 15:00,9.23708,6.08928,11.06358793,2.81708,-0.44072,2.851345971,6.42,6.53,9.157363158
26/04/2020 15:30,9.14704,6.07744,10.98196784,2.77704,-0.25256,2.78850098,6.37,6.33,8.980300663
26/04/2020 16:00,9.37268,6.17484,11.22389324,2.19268,0.01484,2.192730218,7.18,6.16,9.46033826
26/04/2020 16:30,9.48956,6.06896,11.26428091,2.00956,-0.13104,2.013827916,7.48,6.2,9.715472196
26/04/2020 17:00,9.78444,6.03464,11.49574469,1.64444,0.02464,1.64462459,8.14,6.01,10.11828543
26/04/2020 17:30,10.05704,11.52176,15.29362635,3.47704,0.29176,3.489259385,6.58,11.23,13.01573279
26/04/2020 18:00,9.22036,11.94352,15.0884959,4.21036,0.16352,4.21353416,5.01,11.78,12.80111323
26/04/2020 18:30,9.85324,11.6142,15.2307577,3.94324,0.0742,3.943938049,5.91,11.54,12.96532684
26/04/2020 19:00,8.58728,10.86172,13.84623917,3.71728,0.18172,3.721719059,4.87,10.68,11.73794275
26/04/2020 19:30,8.8664,8.35684,12.18399868,3.6764,0.19684,3.681665784,5.19,8.16,9.670661818
26/04/2020 20:00,9.18064,8.26696,12.35422108,3.51064,0.31696,3.524919411,5.67,7.95,9.764804146
26/04/2020 20:30,9.22644,8.21236,12.35192503,3.43644,0.26236,3.446440576,5.79,7.95,9.834968226
26/04/2020 21:00,9.14644,8.12544,12.23438351,3.43644,0.12544,3.438728699,5.71,8,9.828738474
26/04/2020 21:30,11.67408,8.0662,14.18970494,0.65408,-0.0938,0.660771584,11.02,8.16,13.71225729
26/04/2020 22:00,10.29792,8.11408,13.11050917,0.43792,-0.04592,0.440320988,9.86,8.16,12.79864055
26/04/2020 22:30,8.33208,8.57892,11.95915655,0.47208,-0.03108,0.47310199,7.86,8.61,11.65811734
26/04/2020 23:00,7.5466,7.42512,10.58695322,0.3766,0.08512,0.386099695,7.17,7.34,10.26082355
26/04/2020 23:30,7.54304,9.51776,12.1443488,0.24304,0.13776,0.279367606,7.3,9.38,11.8858908
27/04/2020 00:00,7.02152,9.46164,11.78237559,0.26152,0.03164,0.26342703,6.76,9.43,11.60269365
27/04/2020 00:30,6.67928,9.40336,11.53412158,0.39928,-0.06664,0.404802925,6.28,9.47,11.36306737
27/04/2020 01:00,6.45312,9.26752,11.29290417,0.46312,-0.10248,0.474322975,5.99,9.37,11.12101614
27/04/2020 01:30,6.17668,9.27468,11.14320712,0.31668,-0.00532,0.316724683,5.86,9.28,10.97533599
27/04/2020 02:00,6.05324,9.41648,11.19427577,0.23324,0.25648,0.346674037,5.82,9.16,10.8525573
27/04/2020 02:30,5.91208,9.39888,11.10367665,0.26208,0.20888,0.335136958,5.65,9.19,10.78789136
27/04/2020 03:00,5.91556,9.54032,11.22548689,0.38556,0.04032,0.387662503,5.53,9.5,10.99231095
27/04/2020 03:30,5.84216,9.57532,11.21684388,0.41216,0.00532,0.412194333,5.43,9.57,11.00317227
27/04/2020 04:00,5.12612,6.68752,8.426151554,0.24612,0.17752,0.303460714,4.88,6.51,8.136000246
27/04/2020 04:30,5.03344,5.99372,7.826889399,0.15344,0.29372,0.331383874,4.88,5.7,7.50362579
27/04/2020 05:00,5.17228,6.1036,8.000400825,0.18228,0.2436,0.304248186,4.99,5.86,7.696733073
27/04/2020 05:30,5.1102,6.125,7.976827003,0.0602,0.315,0.320700857,5.05,5.81,7.697960769
27/04/2020 06:00,5.25108,6.328,8.222981525,0.03108,0.518,0.518931562,5.22,5.81,7.810537754
27/04/2020 06:30,5.58948,6.29208,8.416208018,0.03948,0.54208,0.543515774,5.55,5.75,7.991558046
27/04/2020 07:00,6.01812,6.3254,8.730890762,0.07812,0.5754,0.580678822,5.94,5.75,8.267170012
27/04/2020 07:30,6.31916,6.3254,8.94105521,0.13916,0.5754,0.591988738,6.18,5.75,8.441261754
27/04/2020 08:00,6.97216,6.31392,9.406200127,0.20216,0.56392,0.599061292,6.77,5.75,8.882308259
27/04/2020 08:30,8.01228,8.40384,11.61125133,0.32228,0.55384,0.640783227,7.69,7.85,10.98902179
27/04/2020 09:00,8.9472,11.50088,14.57129468,0.4872,0.53088,0.720553547,8.46,10.97,13.85324872
27/04/2020 09:30,9.22916,11.4698,14.72187849,0.76916,0.4998,0.917282479,8.46,10.97,13.85324872
27/04/2020 10:00,9.72968,11.71456,15.22818403,0.58968,0.50456,0.776082016,9.14,11.21,14.46387569
27/04/2020 10:30,10.015,11.82312,15.49472141,0.525,0.53312,0.748225858,9.49,11.29,14.74870164
27/04/2020 11:00,9.98808,11.8136,15.47006422,0.52808,0.5236,0.743656807,9.46,11.29,14.72941615
27/04/2020 11:30,10.27616,11.78564,15.63652054,0.56616,0.39564,0.690701205,9.71,11.39,14.96717074
27/04/2020 12:00,10.54684,11.809,15.83313977,0.75684,0.259,0.799929863,9.79,11.55,15.14089165
27/04/2020 12:30,10.70564,11.78988,15.9252001,0.95564,0.36988,1.024723877,9.75,11.42,15.01595485
27/04/2020 13:00,10.82424,11.87088,16.06492962,1.02424,0.39088,1.096291363,9.8,11.48,15.09405181
27/04/2020 13:30,10.91144,11.81936,16.08591911,0.95144,0.40936,1.035767195,9.96,11.41,15.14561653
27/04/2020 14:00,10.90332,11.82832,16.08699913,0.94332,0.41832,1.031912906,9.96,11.41,15.14561653
27/04/2020 14:30,10.69552,11.84624,15.96018641,0.90552,0.43624,1.005122783,9.79,11.41,15.0343673
27/04/2020 15:00,10.57204,11.7844,15.83161751,0.85204,0.4144,0.947470064,9.72,11.37,14.95845246
27/04/2020 15:30,10.50596,11.78328,15.78673123,0.78596,0.41328,0.887994077,9.72,11.37,14.95845246
27/04/2020 16:00,10.56196,11.92212,15.92770995,0.63196,0.51212,0.813412771,9.93,11.41,15.12590493
27/04/2020 16:30,10.78328,11.95016,16.09613157,0.48328,0.51016,0.702725255,10.3,11.44,15.39362206
27/04/2020 17:00,12.41612,11.91388,17.20757312,0.45612,0.52388,0.694619111,11.96,11.39,16.51586207
27/04/2020 17:30,12.2198,11.22724,16.5944096,0.7098,0.52724,0.88419345,11.51,10.7,15.71528237
27/04/2020 18:00,9.65748,10.70928,14.42066566,3.63748,0.53928,3.677238593,6.02,10.17,11.81817668
27/04/2020 18:30,10.054,11.83748,15.5308998,3.584,0.55748,3.627098007,6.47,11.28,13.00381867
27/04/2020 19:00,9.80184,11.85148,15.37965037,3.52184,0.57148,3.56790504,6.28,11.28,12.91033694
27/04/2020 19:30,9.42296,11.73724,15.05174335,3.45296,0.59724,3.504230069,5.97,11.14,12.63884884
27/04/2020 20:00,10.7238,11.94744,16.05432057,0.3038,0.44744,0.540829912,10.42,11.5,15.51858241
27/04/2020 20:30,10.59784,12.0086,16.01626319,0.00784,0.4186,0.418673412,10.59,11.59,15.6995605
27/04/2020 21:00,10.42696,12.01372,15.90757565,0.03696,0.36372,0.365593052,10.39,11.65,15.61008008
27/04/2020 21:30,11.2118,11.73568,16.23054664,0.1218,0.29568,0.31978415,11.09,11.44,15.933038
27/04/2020 22:00,10.03804,11.71188,15.42499206,0.13804,0.27188,0.304916015,9.9,11.44,15.1288995
27/04/2020 22:30,9.0462,10.48876,13.85091408,0.2562,0.08876,0.271139775,8.79,10.4,13.61705181
27/04/2020 23:00,8.31176,8.63468,11.98511798,0.50176,-0.07532,0.50738171,7.81,8.71,11.69872643
27/04/2020 23:30,7.7826,6.7856,10.32536828,1.2726,-0.2744,1.301847195,6.51,7.06,9.603317135
28/04/2020 00:00,7.43456,7.08812,10.27200699,1.34456,-0.27188,1.371772695,6.09,7.36,9.552889615
28/04/2020 00:30,6.3924,4.75988,7.969895569,1.0724,-0.19012,1.089122295,5.32,4.95,7.266698012
28/04/2020 01:00,6.09292,4.7974,7.754915917,1.10292,-0.1526,1.113426821,4.99,4.95,7.028698315
28/04/2020 01:30,5.8202,4.73892,7.505470725,0.8302,-0.17108,0.847644033,4.99,4.91,7.00058569
28/04/2020 02:00,5.87548,4.72856,7.541919179,1.07548,-0.25144,1.104481464,4.8,4.98,6.916675502
28/04/2020 02:30,5.85252,4.68592,7.497321962,1.12252,-0.23408,1.146666733,4.73,4.92,6.82490293
28/04/2020 03:00,5.886,4.62932,7.488364285,1.386,-0.26068,1.410301408,4.5,4.89,6.645457095
28/04/2020 03:30,6.00224,4.62544,7.577702832,1.61224,-0.29456,1.638927519,4.39,4.92,6.593822867
28/04/2020 04:00,5.95604,4.67748,7.573191641,1.56604,-0.28252,1.59131984,4.39,4.96,6.623722518
28/04/2020 04:30,5.71472,4.70096,7.399800646,1.22472,-0.22904,1.245952808,4.49,4.93,6.668208155
28/04/2020 05:00,5.45156,4.7656,7.240887362,0.79156,-0.1344,0.802888905,4.66,4.9,6.762070689
28/04/2020 05:30,5.63792,4.74208,7.367052644,0.78792,-0.15792,0.803589854,4.85,4.9,6.894381771
28/04/2020 06:00,6.01536,4.71348,7.642084116,1.16536,-0.22652,1.187171108,4.85,4.94,6.922867903
28/04/2020 06:30,7.10148,4.49556,8.40482468,2.25148,-0.38444,2.28406574,4.85,4.88,6.880181684
28/04/2020 07:00,7.93112,6.20992,10.07302193,2.59112,-0.50008,2.638935933,5.34,6.71,8.575529138
28/04/2020 07:30,9.34656,10.9506,14.39700747,2.50656,-0.4494,2.546527713,6.84,11.4,13.29457032
28/04/2020 08:00,11.23344,10.7864,15.57358659,2.81344,-0.5236,2.861747996,8.42,11.31,14.10008865
28/04/2020 08:30,12.21184,11.40528,16.70956158,2.40184,-0.45472,2.444505198,9.81,11.86,15.39141644
28/04/2020 09:00,12.66924,11.41844,17.05550979,2.31924,-0.44156,2.360900127,10.35,11.86,15.7410959
28/04/2020 09:30,13.55732,11.46236,17.75349606,2.84732,-0.50764,2.892218794,10.71,11.97,16.06191147
28/04/2020 10:00,14.46836,11.35528,18.39227623,4.16836,-0.80472,4.245326768,10.3,12.16,15.93598444
28/04/2020 10:30,14.63944,11.48032,18.60405738,4.19944,-0.79968,4.274901685,10.44,12.28,16.1180644
28/04/2020 11:00,14.01312,11.8058,18.32333064,3.47312,-0.5642,3.518648061,10.54,12.37,16.25141532
28/04/2020 11:30,13.13596,11.85992,17.69777239,4.21596,-0.57008,4.254328376,8.92,12.43,15.29938888
28/04/2020 12:00,12.91324,12.14536,17.7274233,2.61324,-0.37464,2.639958035,10.3,12.52,16.21235331
28/04/2020 12:30,14.0126,12.08184,18.50199493,2.3926,-0.25816,2.406487346,11.62,12.34,16.94992625
28/04/2020 13:00,12.63904,11.89208,17.35416085,5.82904,-0.36792,5.840639729,6.81,12.26,14.0243966
28/04/2020 13:30,12.95008,11.69396,17.44858941,5.47008,-0.30604,5.478634473,7.48,12,14.14038189
28/04/2020 14:00,12.46156,11.94616,17.26271173,4.64156,-0.20384,4.64603379,7.82,12.15,14.44904495
28/04/2020 14:30,12.30808,11.90688,17.1249124,4.58808,-0.18312,4.5917329,7.72,12.09,14.34456343
28/04/2020 15:00,11.65768,12.00004,16.7302858,4.88768,-0.23996,4.893566857,6.77,12.24,13.98751229
28/04/2020 15:30,10.33956,12.01124,15.84854527,4.73956,-0.22876,4.745077463,5.6,12.24,13.46022288
28/04/2020 16:00,11.85836,11.95384,16.83790345,4.93836,-0.28616,4.946644017,6.92,12.24,14.06072544
28/04/2020 16:30,12.29528,11.92984,17.13169556,4.51528,-0.23016,4.521142234,7.78,12.16,14.43585813
28/04/2020 17:00,12.3314,11.97124,17.18644853,4.5514,-0.22876,4.557145279,7.78,12.2,14.46956807
28/04/2020 17:30,12.44316,12.17436,17.40825299,3.93316,0.09436,3.934291727,8.51,12.08,14.77655237
28/04/2020 18:00,12.41276,12.20944,17.41111817,3.60276,0.34944,3.619666826,8.81,11.86,14.77415649
28/04/2020 18:30,12.09992,12.09948,17.11155984,3.62992,0.31948,3.643952068,8.47,11.78,14.50893862
28/04/2020 19:00,11.74172,12.09976,16.86037309,3.54172,0.38976,3.563101657,8.2,11.71,14.29559722
28/04/2020 19:30,11.2486,11.37544,15.99786352,3.4986,0.40544,3.522014133,7.75,10.97,13.43143328
28/04/2020 20:00,9.67804,9.14448,13.31487787,3.42804,0.42448,3.454220826,6.25,8.72,10.72850875
28/04/2020 20:30,8.762,9.45792,12.89282338,2.002,0.50792,2.065426524,6.76,8.95,11.21606437
28/04/2020 21:00,9.99336,9.284,13.64037756,0.00336,0.504,0.5040112,9.99,8.78,13.29994361
28/04/2020 21:30,9.77,9.24924,13.45367387,0,0.56924,0.56924,9.77,8.68,13.06886759
28/04/2020 22:00,9.16056,9.12396,12.92913398,0.00056,0.53396,0.533960294,9.16,8.59,12.55761522
28/04/2020 22:30,8.8,9.19256,12.72568895,0,0.60256,0.60256,8.8,8.59,12.29748348
28/04/2020 23:00,8.05084,9.22408,12.24335234,0.00084,0.58408,0.584080604,8.05,8.64,11.80898387
28/04/2020 23:30,7.69,9.9274,12.55744284,0,0.5474,0.5474,7.69,9.38,12.12932397
29/04/2020 00:00,6.81,7.32304,10.00015074,0,0.59304,0.59304,6.81,6.73,9.574392931
29/04/2020 00:30,6.31,7.22624,9.593468848,0,0.57624,0.57624,6.31,6.65,9.167256951
29/04/2020 01:00,6.05,7.28272,9.467867268,0,0.55272,0.55272,6.05,6.73,9.049607726
29/04/2020 01:30,5.92056,7.27872,9.382579366,0.00056,0.60872,0.608720258,5.92,6.67,8.918256556
29/04/2020 02:00,5.85,7.35648,9.398951962,0,0.60648,0.60648,5.85,6.75,8.932244959
29/04/2020 02:30,5.81084,7.32016,9.3461545,0.00084,0.51016,0.510160692,5.81,6.81,8.951659064
29/04/2020 03:00,5.61336,7.20912,9.136805879,0.00336,0.44912,0.449132568,5.61,6.76,8.78462862
29/04/2020 03:30,5.57024,7.23768,9.13299433,0.03024,0.47768,0.478636229,5.54,6.76,8.740091533
29/04/2020 04:00,5.4666,7.2206,9.056532445,0.0266,0.4606,0.461367446,5.44,6.76,8.67705019
29/04/2020 04:30,5.4484,7.188,9.019556894,0.0084,0.518,0.518068104,5.44,6.67,8.607119146
29/04/2020 05:00,5.53812,7.2322,9.109088317,0.00812,0.4522,0.452272898,5.53,6.78,8.749245682
29/04/2020 05:30,5.79416,7.22352,9.260212271,0.03416,0.44352,0.44483356,5.76,6.78,8.896403768
29/04/2020 06:00,5.96592,7.18852,9.341681928,0.04592,0.40852,0.411092735,5.92,6.78,9.000822185
29/04/2020 06:30,6.35596,7.12308,9.546543679,0.22596,0.28308,0.362204649,6.13,6.84,9.184906096
29/04/2020 07:00,6.84844,6.85304,9.688409966,0.53844,-0.03696,0.539707027,6.31,6.89,9.342815421
29/04/2020 07:30,7.90156,7.42228,10.84088976,1.14156,-0.23772,1.166048898,6.76,7.66,10.21632028
29/04/2020 08:00,9.62144,11.853,15.26648999,1.65144,-0.287,1.67619303,7.97,12.14,14.52241371
29/04/2020 08:30,10.63672,11.924,15.97878557,2.45672,-0.406,2.490041999,8.18,12.33,14.79666516
29/04/2020 09:00,10.69496,9.86476,14.54976492,2.23496,-0.34524,2.261467855,8.46,10.21,13.25955127
29/04/2020 09:30,13.0382,9.48232,16.12169507,1.7682,-0.26768,1.788346673,11.27,9.75,14.90219447
29/04/2020 10:00,12.74136,9.62252,15.96668863,2.20136,-0.34748,2.228615759,10.54,9.97,14.50835966
29/04/2020 10:30,13.83956,9.91276,17.02340247,2.98956,-0.38724,3.014535422,10.85,10.3,14.9603643
29/04/2020 11:00,14.92244,9.87152,17.89206871,3.98244,-0.64848,4.03489215,10.94,10.52,15.17741744
29/04/2020 11:30,16.43836,9.54348,19.00783233,5.49836,-0.92652,5.575876792,10.94,10.47,15.14280357
29/04/2020 12:00,16.0164,11.81364,19.90193857,5.4264,-0.97636,5.513537504,10.59,12.79,16.60518594
29/04/2020 12:30,16.64416,9.02548,18.93376221,8.15416,-1.65452,8.320322213,8.49,10.68,13.643405
29/04/2020 13:00,17.63676,8.44132,19.55277951,10.47676,-2.38868,10.74561735,7.16,10.83,12.98285408
29/04/2020 13:30,18.07056,8.04068,19.77871769,11.06056,-2.46932,11.33285175,7.01,10.51,12.63329727
29/04/2020 14:00,17.45428,8.32692,19.3388078,10.44428,-2.24308,10.68243383,7.01,10.57,12.68325668
29/04/2020 14:30,14.89992,7.72352,16.78274046,8.03992,-1.58648,8.194951641,6.86,9.31,11.56441525
29/04/2020 15:00,14.17992,6.2302,15.48823822,8.10992,-1.5498,8.256675024,6.07,7.78,9.86779104
29/04/2020 15:30,14.34344,8.53092,16.68864485,7.29344,-1.31908,7.411763561,7.05,9.85,12.11300954
29/04/2020 16:00,14.2976,8.0128,16.38982396,6.8376,-1.1872,6.939900403,7.46,9.2,11.84447551
29/04/2020 16:30,13.96008,7.50288,15.84856593,5.33008,-0.89712,5.405051073,8.63,8.4,12.04312667
29/04/2020 17:00,12.8134,7.87408,15.0394267,3.1234,-0.46592,3.157959627,9.69,8.34,12.78482303
29/04/2020 17:30,13.35208,7.26528,15.20073465,2.29208,-0.31472,2.313585833,11.06,7.58,13.40820644
29/04/2020 18:00,13.35064,7.37392,15.25169776,1.55064,-0.20608,1.564274073,11.8,7.58,14.02484938
29/04/2020 18:30,13.59356,7.26352,15.41244939,1.88356,-0.25648,1.900941941,11.71,7.52,13.9166986
29/04/2020 19:00,14.7684,8.4252,17.00263608,3.4384,-0.5348,3.479742174,11.33,8.96,14.44473953
29/04/2020 19:30,16.10716,9.24508,18.57180948,5.34716,-0.86492,5.416660103,10.76,10.11,14.76447425
29/04/2020 20:00,16.14672,9.07208,18.52077758,4.83672,-0.78792,4.900477353,11.31,9.86,15.00452265
29/04/2020 20:30,17.5058,9.07124,19.71650143,6.6458,-1.20876,6.754832224,10.86,10.28,14.95386238
29/04/2020 21:00,19.24072,8.74228,21.13368793,9.82072,-1.91772,10.00620764,9.42,10.66,14.2257513
29/04/2020 21:30,16.12824,9.19204,18.56377453,5.23824,-0.82796,5.303270317,10.89,10.02,14.79839518
29/04/2020 22:00,13.25112,9.4038,16.24880413,3.71112,-0.5362,3.749656263,9.54,9.94,13.77734372
29/04/2020 22:30,13.72304,9.201,16.5221133,6.40304,-1.169,6.508877187,7.32,10.37,12.69327775
29/04/2020 23:00,14.9586,8.98556,17.44992844,9.0986,-1.78444,9.271933351,5.86,10.77,12.26101546
29/04/2020 23:30,13.954,8.94844,16.57675162,8.134,-1.56156,8.282537391,5.82,10.51,12.01384618
30/04/2020 00:00,13.9044,8.95508,16.53861533,9.0244,-1.77492,9.197289621,4.88,10.73,11.78759093
30/04/2020 00:30,13.0974,6.93252,14.81896489,9.0874,-1.74748,9.25389243,4.01,8.68,9.561511387
30/04/2020 01:00,11.77068,8.5126,14.52629569,6.91068,-1.2474,7.022357497,4.86,9.76,10.90308213
30/04/2020 01:30,12.60956,9.55716,15.82214621,8.30956,-1.58284,8.458969787,4.3,11.14,11.94108873
30/04/2020 02:00,12.59024,9.55288,15.80416589,8.71024,-1.80712,8.895727264,3.88,11.36,12.00433255
30/04/2020 02:30,11.45472,9.80872,15.08050391,7.24472,-1.28128,7.357149334,4.21,11.09,11.86221733
30/04/2020 03:00,10.98108,9.75492,14.68817831,5.84108,-0.95508,5.918647935,5.14,10.71,11.87954965
30/04/2020 03:30,11.63988,9.59972,15.08779078,7.01988,-1.26028,7.132111952,4.62,10.86,11.80186426
30/04/2020 04:00,10.88396,9.90176,14.7141237,6.41396,-1.10824,6.508999829,4.47,11.01,11.8828027
30/04/2020 04:30,11.17932,9.7828,14.85531459,6.94932,-1.3272,7.074921081,4.23,11.11,11.88801918
30/04/2020 05:00,11.4504,9.76764,15.05052994,7.4704,-1.38236,7.59722287,3.98,11.15,11.83904135
30/04/2020 05:30,10.65048,7.35216,12.94167612,6.22048,-1.05784,6.309785804,4.43,8.41,9.505419507
30/04/2020 06:00,10.41036,7.3492,12.74308973,5.47036,-0.8708,5.539235612,4.94,8.22,9.590203335
30/04/2020 06:30,11.39252,7.24796,13.50268255,6.93252,-1.27204,7.048256473,4.46,8.52,9.61675621
30/04/2020 07:00,10.973,7.3468,13.20538524,5.523,-0.8932,5.594759623,5.45,8.24,9.879276289
30/04/2020 07:30,10.00288,8.85528,13.35940089,2.74288,-0.38472,2.76972926,7.26,9.24,11.75096592
30/04/2020 08:00,10.09588,9.76984,14.04907707,2.66588,-0.44016,2.701972798,7.43,10.21,12.62731167
30/04/2020 08:30,10.61276,10.77256,15.12212696,1.92276,-0.23744,1.937365162,8.69,11.01,14.02626821
30/04/2020 09:00,10.76364,10.82604,15.2662729,1.82364,-0.39396,1.865708265,8.94,11.22,14.34614931
30/04/2020 09:30,11.00916,10.9974,15.56099003,2.16916,-0.3626,2.199257571,8.84,11.36,14.39427664
30/04/2020 10:00,11.1632,11.23684,15.83930577,1.8732,-0.22316,1.88644603,9.29,11.46,14.75248115
30/04/2020 10:30,11.13528,11.35256,15.90204639,1.08528,0.04256,1.086114189,10.05,11.31,15.13005618
30/04/2020 11:00,11.43232,11.58384,16.27523547,0.85232,0.06384,0.85470751,10.58,11.52,15.64118921
30/04/2020 11:30,11.77924,11.62696,16.55103301,1.47924,-0.17304,1.489326633,10.3,11.8,15.66301376
30/04/2020 12:00,12.43776,11.49652,16.93717349,2.58776,-0.40348,2.619026141,9.85,11.9,15.44773446
30/04/2020 12:30,13.3408,11.26944,17.46359707,3.8808,-0.63056,3.931693599,9.46,11.9,15.20202618
30/04/2020 13:00,15.01236,9.40032,17.71262174,5.51236,-1.00968,5.604066958,9.5,10.41,14.09319339
30/04/2020 13:30,14.31176,7.71832,16.26034864,5.75176,-0.98168,5.834932623,8.56,8.7,12.20506452
30/04/2020 14:00,17.10724,7.30292,18.60081452,9.27724,-1.83708,9.457380448,7.83,9.14,12.03530224
30/04/2020 14:30,17.203,7.3272,18.69842423,9.723,-2.0328,9.933227312,7.48,9.36,11.98165264
30/04/2020 15:00,15.73144,7.2698,17.3299797,9.14144,-1.7402,9.305601609,6.59,9.01,11.16280431
30/04/2020 15:30,15.82648,7.2192,17.39523837,9.07648,-1.7108,9.236304771,6.75,8.93,11.19407879
30/04/2020 16:00,16.41192,8.3356,18.40742637,9.13192,-1.7444,9.297036853,7.28,10.08,12.43401785
30/04/2020 16:30,17.89364,10.73224,20.86536192,10.29364,-2.09776,10.50521877,7.6,12.83,14.91203876
30/04/2020 17:00,18.43572,10.6258,21.27870761,10.48572,-2.2442,10.72318784,7.95,12.87,15.12743865
30/04/2020 17:30,18.97712,9.9652,21.43446511,11.95712,-2.2148,12.16051223,7.02,12.18,14.05819334
30/04/2020 18:00,17.0248,10.1496,19.82065073,14.1848,-2.2204,14.35753207,2.84,12.37,12.69182808
30/04/2020 18:30,16.48404,10.2034,19.38641138,13.49404,-2.0566,13.6498615,2.99,12.26,12.61933833
30/04/2020 19:00,18.61244,10.22336,21.23534818,9.93244,-1.95664,10.12332971,8.68,12.18,14.95643006
30/04/2020 19:30,17.69104,10.17612,20.40897632,8.04104,-1.64388,8.207354369,9.65,11.82,15.25892853
30/04/2020 20:00,16.05632,10.56972,19.22301727,7.58632,-1.54028,7.741105452,8.47,12.11,14.77812573
30/04/2020 20:30,16.195,10.56604,19.33699114,7.245,-1.44396,7.387492503,8.95,12.01,14.97807064
30/04/2020 21:00,15.72348,10.59352,18.95917955,6.77348,-1.30648,6.898327428,8.95,11.9,14.89001343
30/04/2020 21:30,15.28056,10.53012,18.55744975,7.07056,-1.41988,7.211718098,8.21,11.95,14.49850337
30/04/2020 22:00,14.4052,10.49292,17.82164855,6.3252,-1.27708,6.452835684,8.08,11.77,14.27652969
30/04/2020 22:30,14.74436,10.54108,18.12485915,7.72436,-1.71892,7.913306728,7.02,12.26,14.12756171
30/04/2020 23:00,13.70496,10.42328,17.21832438,6.99496,-1.47672,7.149137526,6.71,11.9,13.66140915
30/04/2020 23:30,12.98104,10.4174,16.64420687,6.92104,-1.4826,7.078057462,6.06,11.9,13.3541604
01/05/2020 00:00,11.4822,6.27648,13.08568371,6.8222,-1.42352,6.969133521,4.66,7.7,9.000311106
01/05/2020 00:30,10.5924,5.70696,12.03197117,6.8824,-1.43304,7.030009488,3.71,7.14,8.046346997
01/05/2020 01:00,10.37216,7.55856,12.834077,6.36216,-1.37144,6.508296823,4.01,8.93,9.789024466
01/05/2020 01:30,9.61036,7.54812,12.22019373,5.05036,-1.04188,5.156709228,4.56,8.59,9.725312334
01/05/2020 02:00,8.22032,7.6286,11.21468675,2.63032,-0.4914,2.675828332,5.59,8.12,9.858118482
01/05/2020 02:30,7.33604,7.81372,10.71782175,1.42604,-0.26628,1.450687809,5.91,8.08,10.01071925
01/05/2020 03:00,7.09784,7.84228,10.57736679,1.12784,-0.23772,1.152620434,5.97,8.08,10.04625801
01/05/2020 03:30,6.797,7.87256,10.40078891,0.777,-0.16744,0.794836558,6.02,8.04,10.04400319
01/05/2020 04:00,6.8744,7.88636,10.46193335,1.2544,-0.28364,1.286068042,5.62,8.17,9.91631484
01/05/2020 04:30,6.90424,7.9076,10.49755532,0.95424,-0.2324,0.98213224,5.95,8.14,10.08276252
01/05/2020 05:00,6.75432,8.00448,10.47342058,0.75432,-0.13552,0.766396981,6,8.14,10.11234889
01/05/2020 05:30,6.6208,8.0462,10.4199965,0.5908,-0.0938,0.598199866,6.03,8.14,10.13017769
01/05/2020 06:00,6.63116,8.09288,10.46264735,0.60116,-0.12712,0.614453285,6.03,8.22,10.19457209
01/05/2020 06:30,7.06112,8.00044,10.67082264,0.77112,-0.18956,0.794077482,6.29,8.19,10.3266742
01/05/2020 07:00,7.39008,8.05192,10.92916731,0.78008,-0.17808,0.800148294,6.61,8.23,10.55580409
01/05/2020 07:30,8.46908,10.36956,13.38854326,1.03908,-0.23044,1.064326003,7.43,10.6,12.94468617
01/05/2020 08:00,8.51136,7.84444,11.57490769,1.15136,-0.24556,1.177255097,7.36,8.09,10.9369877
01/05/2020 08:30,11.39996,7.39164,13.58659008,1.56996,-0.24836,1.589483278,9.83,7.64,12.44983936
01/05/2020 09:00,12.80856,9.35088,15.85869371,2.12856,-0.30912,2.150888851,10.68,9.66,14.40062499
01/05/2020 09:30,13.68216,9.45952,16.6338216,2.23216,-0.34048,2.257978055,11.45,9.8,15.07124746
01/05/2020 10:00,14.0898,9.41144,16.94395665,3.2298,-0.44856,3.260799613,10.86,9.86,14.66830597
01/05/2020 10:30,13.85544,9.6748,16.89896366,4.46544,-0.6552,4.513251758,9.39,10.33,13.95997851
01/05/2020 11:00,14.02864,9.67608,17.04198534,5.28864,-0.84392,5.355549833,8.74,10.52,13.67691486
01/05/2020 11:30,10.59872,9.9648,14.54751198,7.81872,-0.7252,7.852279763,2.78,10.69,11.04556472
01/05/2020 12:00,11.49828,9.69616,15.04080988,9.19828,-0.90384,9.242579819,2.3,10.6,10.84665847
01/05/2020 12:30,13.15156,9.636,16.30386538,9.40156,-1.064,9.461576319,3.75,10.7,11.33809949
01/05/2020 13:00,12.77196,9.67884,16.02507117,11.20196,-1.51116,11.30342923,1.57,11.19,11.29960176
01/05/2020 13:30,10.96148,10.23212,14.99500995,9.18148,-0.95788,9.231311342,1.78,11.19,11.33068842
01/05/2020 14:00,12.40892,9.88572,15.86533187,12.35892,-1.69428,12.47451355,0.05,11.58,11.58010794
01/05/2020 14:30,14.78976,9.84092,17.76459139,9.20976,-1.59908,9.347552412,5.58,11.44,12.72831489
01/05/2020 15:00,15.71556,9.80368,18.52271491,8.22556,-1.63632,8.386738368,7.49,11.44,13.67383267
01/05/2020 15:30,15.41156,7.03388,16.94082789,8.98156,-1.85612,9.171346765,6.43,8.89,10.97164527
01/05/2020 16:00,15.80888,3.50632,16.19305304,9.02888,-1.93368,9.233622929,6.78,5.44,8.692640565
01/05/2020 16:30,17.57352,3.34152,17.88838621,9.47352,-1.97848,9.677911154,8.1,5.32,9.690841037
01/05/2020 17:00,15.879,7.0562,17.37620786,12.369,-1.9838,12.52707561,3.51,9.04,9.69750999
01/05/2020 17:30,15.32284,8.26372,17.40914972,11.45284,-1.80628,11.59440346,3.87,10.07,10.78803967
01/05/2020 18:00,17.4298,8.0906,19.21602811,8.4098,-1.7794,8.595987459,9.02,9.87,13.37076288
01/05/2020 18:30,17.41412,8.0464,19.18322518,8.25412,-1.7136,8.430119924,9.16,9.76,13.38518584
01/05/2020 19:00,16.59252,8.04812,18.44136534,9.80252,-1.74188,9.956080769,6.79,9.79,11.91420161
01/05/2020 19:30,14.59596,8.00128,16.6451954,10.37596,-1.44872,10.47660897,4.22,9.45,10.3494396
01/05/2020 20:00,13.394,8.18048,15.69456877,8.624,-1.05952,8.688841041,4.77,9.24,10.39858163
01/05/2020 20:30,12.31704,8.86772,15.17715166,8.72704,-1.09228,8.795129491,3.59,9.96,10.58724232
01/05/2020 21:00,12.30384,10.59396,16.23627011,8.60384,-1.00604,8.662458036,3.7,11.6,12.17579566
01/05/2020 21:30,10.6944,10.59488,15.05395873,8.2544,-0.92512,8.306080085,2.44,11.52,11.77556793
01/05/2020 22:00,9.376,10.61232,14.16088669,6.846,-0.61768,6.873808594,2.53,11.23,11.51146385
01/05/2020 22:30,12.29016,10.48616,16.15572915,4.57016,-0.83384,4.645605619,7.72,11.32,13.70185389
01/05/2020 23:00,11.23664,10.68888,15.50852134,3.14664,-0.56112,3.196278921,8.09,11.25,13.85678895
01/05/2020 23:30,10.22908,10.72472,14.8207185,2.50908,-0.45528,2.550051436,7.72,11.18,13.58641969
02/05/2020 00:00,8.82616,8.56812,12.30096666,1.61616,-0.27188,1.638869086,7.21,8.84,11.40744055
02/05/2020 00:30,8.43316,7.91504,11.56572721,1.97316,-0.34496,2.003087064,6.46,8.26,10.48614324
02/05/2020 01:00,8.31864,5.96956,10.23891684,2.76864,-0.44044,2.803454092,5.55,6.41,8.478832467
02/05/2020 01:30,8.24464,5.37476,9.841856217,2.61464,-0.41524,2.647407522,5.63,5.79,8.075951956
02/05/2020 02:00,8.17684,5.3548,9.774180039,2.78684,-0.5152,2.834062142,5.39,5.87,7.969253415
02/05/2020 02:30,7.60204,5.42592,9.339786936,2.32204,-0.44408,2.364122841,5.28,5.87,7.895270736
02/05/2020 03:00,7.0588,5.45776,8.922656648,1.4588,-0.28224,1.485852233,5.6,5.74,8.019201955
02/05/2020 03:30,6.7354,5.54844,8.726442551,1.1354,-0.23156,1.158772279,5.6,5.78,8.047881709
02/05/2020 04:00,7.23392,8.1494,10.89689492,1.33392,-0.3206,1.371906311,5.9,8.47,10.32234954
02/05/2020 04:30,7.09288,8.813,11.31273246,0.99288,-0.217,1.016316729,6.1,9.03,10.89728865
02/05/2020 05:00,6.7076,8.88132,11.12967846,0.8876,-0.14868,0.89996639,5.82,9.03,10.74305822
02/05/2020 05:30,6.24832,8.95972,10.9232818,0.48832,-0.07028,0.493351498,5.76,9.03,10.71067225
02/05/2020 06:00,6.13184,9.31644,11.15327378,0.23184,0.28644,0.368507339,5.9,9.03,10.78660744
02/05/2020 06:30,6.48496,9.10724,11.18018455,0.41496,0.03724,0.416627675,6.07,9.07,10.91374363
02/05/2020 07:00,6.74512,9.06972,11.30294053,0.36512,0.06972,0.371716953,6.38,9,11.03197172
02/05/2020 07:30,7.29592,9.04116,11.61778907,0.60592,0.11116,0.616032136,6.69,8.93,11.15800161
02/05/2020 08:00,8.01192,9.03604,12.07645979,1.08192,0.02604,1.082233324,6.93,9.01,11.36683773
02/05/2020 08:30,8.60372,9.27064,12.64787586,1.34372,0.22064,1.361714158,7.26,9.05,11.60215928
02/05/2020 09:00,9.39688,9.1118,13.08916548,2.33688,-0.2982,2.355829233,7.06,9.41,11.76400017
02/05/2020 09:30,9.64744,6.45024,11.60511502,2.40744,-0.31976,2.428582675,7.24,6.77,9.912139022
02/05/2020 10:00,10.1474,6.2728,11.92970019,2.3674,-0.2072,2.376449999,7.78,6.48,10.12515679
02/05/2020 10:30,10.12224,6.45712,12.00642084,1.89224,0.12712,1.896505131,8.23,6.33,10.38276456
02/05/2020 11:00,10.5874,6.34112,12.34110374,2.1574,0.14112,2.162010549,8.43,6.2,10.4644589
02/05/2020 11:30,11.3716,5.9872,12.85145324,2.3716,0.1372,2.37556528,9,5.85,10.7341744
02/05/2020 12:00,10.01032,5.88108,11.61006496,5.22032,0.17108,5.223122559,4.79,5.71,7.453066483
02/05/2020 12:30,8.70104,6.06676,10.6072463,5.66104,0.18676,5.664119806,3.04,5.88,6.619365529
02/05/2020 13:00,8.47604,6.06844,10.42445289,5.76604,0.11844,5.767256307,2.71,5.95,6.538088406
02/05/2020 13:30,7.63968,6.5172,10.04184278,5.62968,-0.0028,5.629680696,2.01,6.52,6.822792683
02/05/2020 14:00,7.53048,6.17172,9.736439636,6.15048,-0.37828,6.162101913,1.38,6.55,6.693795635
02/05/2020 14:30,10.69608,6.08356,12.30511396,3.14608,-0.42644,3.174849672,7.55,6.51,9.969082204
02/05/2020 15:00,10.78016,6.09332,12.38306902,3.80016,-0.59668,3.846718478,6.98,6.69,9.66832457
02/05/2020 15:30,10.72652,6.08664,12.33310252,3.51652,-0.56336,3.56136033,7.21,6.65,9.808496317
02/05/2020 16:00,11.0118,6.05484,12.56665535,4.1818,-0.68516,4.237557724,6.83,6.74,9.595650056
02/05/2020 16:30,10.8664,6.13192,12.47714278,3.1864,-0.52808,3.22986276,7.68,6.66,10.16552999
02/05/2020 17:00,10.43952,6.20064,12.14213796,2.59952,-0.40936,2.631554643,7.84,6.61,10.25464285
02/05/2020 17:30,9.72124,6.22248,11.5421733,3.34124,-0.38752,3.363637389,6.38,6.61,9.186756773
02/05/2020 18:00,9.47308,5.86176,11.13999439,4.90308,-0.33824,4.914732931,4.57,6.2,7.7022659
02/05/2020 18:30,11.25084,8.00384,13.80734788,4.41084,-0.28616,4.420112787,6.84,8.29,10.74754391
02/05/2020 19:00,11.6842,11.325,16.27194379,3.7842,-0.175,3.788244269,7.9,11.5,13.95206078
02/05/2020 19:30,11.30496,11.33692,16.01024284,3.28496,-0.00308,3.284961444,8.02,11.34,13.88942043
02/05/2020 20:00,10.074,11.58948,15.35583025,3.234,0.24948,3.243608526,6.84,11.34,13.24315672
02/05/2020 20:30,8.50404,11.892,14.61979344,3.55404,0.462,3.583942567,4.95,11.43,12.45581792
02/05/2020 21:00,9.2352,11.83416,15.01120455,3.5252,0.52416,3.563955492,5.71,11.31,12.66965666
02/05/2020 21:30,8.32008,11.96548,14.57382732,3.51008,0.58548,3.558573933,4.81,11.38,12.3547764
02/05/2020 22:00,10.81344,11.82396,16.02299955,0.22344,0.60396,0.643966703,10.59,11.22,15.42843155
02/05/2020 22:30,9.59084,12.40996,15.6841104,0.00084,0.58996,0.589960598,9.59,11.82,15.2210545
02/05/2020 23:00,8.85028,12.38756,15.22429305,0.00028,0.56756,0.567560069,8.85,11.82,14.76600488
02/05/2020 23:30,8.26056,12.33924,14.84903011,0.00056,0.56924,0.569240275,8.26,11.77,14.37916896
03/05/2020 00:00,6.73,6.5602,9.398357518,0,0.6202,0.6202,6.73,5.94,8.976441388
03/05/2020 00:30,6.24224,6.31544,8.87977154,0.00224,0.61544,0.615444076,6.24,5.7,8.451485077
03/05/2020 01:00,5.97784,6.29752,8.682933215,0.00784,0.59752,0.597571432,5.97,5.7,8.254144414
03/05/2020 01:30,5.8106,6.20836,8.503340888,0.0406,0.59836,0.599735817,5.77,5.61,8.04767047
03/05/2020 02:00,5.6556,6.3494,8.502981343,0.0056,0.5894,0.589426603,5.65,5.76,8.068463299
03/05/2020 02:30,5.4314,6.28556,8.307127691,0.0014,0.59556,0.595561646,5.43,5.69,7.865176413
03/05/2020 03:00,5.30084,6.28892,8.224926715,0.00084,0.59892,0.598920589,5.3,5.69,7.775995113
03/05/2020 03:30,5.1914,6.2936,8.158433362,0.0014,0.5236,0.523601872,5.19,5.77,7.760734501
03/05/2020 04:00,5.69764,9.42204,11.01081011,0.01764,0.43204,0.432399967,5.68,8.99,10.63402558
03/05/2020 04:30,5.70956,9.2212,10.84571827,0.18956,0.0812,0.206219382,5.52,9.14,10.67754653
03/05/2020 05:00,5.69592,9.32456,10.92661539,0.04592,0.36456,0.367440662,5.65,8.96,10.59264367
03/05/2020 05:30,5.71296,9.34396,10.95205462,0.09296,0.32396,0.337033594,5.62,9.02,10.62754911
03/05/2020 06:00,5.8384,9.30052,10.98119241,0.2184,0.17052,0.277084158,5.62,9.13,10.72106804
03/05/2020 06:30,6.06036,9.27868,11.08250269,0.22036,0.14868,0.265827523,5.84,9.13,10.83801181
03/05/2020 07:00,6.33892,9.30608,11.25988596,0.24892,0.13608,0.283688091,6.09,9.17,11.00804251
03/05/2020 07:30,6.77308,9.40016,11.58609601,0.28308,0.23016,0.36483957,6.49,9.17,11.2342779
03/05/2020 08:00,7.17456,9.4674,11.87880356,0.29456,0.3374,0.447888774,6.88,9.13,11.43202957
03/05/2020 08:30,7.80828,9.45724,12.26411941,0.51828,0.17724,0.547748278,7.29,9.28,11.80095335
03/05/2020 09:00,8.5672,9.5036,12.7951291,0.6972,0.1036,0.704855162,7.87,9.4,12.25956361
03/05/2020 09:30,9.70412,9.40368,13.51292502,1.32412,-0.16632,1.334524678,8.38,9.57,12.72042845
03/05/2020 10:00,11.255,9.34488,14.62880061,1.295,-0.22512,1.314421551,9.96,9.57,13.81254864
03/05/2020 10:30,10.19692,9.39108,13.86252362,3.14692,-0.10892,3.148804385,7.05,9.5,11.83015215
03/05/2020 11:00,9.45236,6.52664,11.48669401,4.46236,-0.28336,4.471347633,4.99,6.81,8.442523319
03/05/2020 11:30,9.72272,6.40148,11.64088615,4.61272,-0.26852,4.620529059,5.11,6.67,8.402440122
03/05/2020 12:00,10.08272,6.56948,12.0340895,4.33272,-0.10052,4.333885886,5.75,6.67,8.806327271
03/05/2020 12:30,11.39684,6.23348,12.99015916,4.32684,-0.08652,4.327704946,7.07,6.32,9.48300058
03/05/2020 13:00,11.50508,6.28472,13.10971286,4.03508,0.03472,4.035229372,7.47,6.25,9.739784392
03/05/2020 13:30,11.47116,6.18588,13.03275194,4.10116,-0.06412,4.101661215,7.37,6.25,9.663301713
03/05/2020 14:00,11.08288,6.1622,12.68080983,4.07288,-0.0378,4.073055405,7.01,6.2,9.358424013
03/05/2020 14:30,8.77656,6.6432,11.0072754,3.90656,0.1232,3.908502178,4.87,6.52,8.138015729
03/05/2020 15:00,8.15716,6.64784,10.52297657,3.87716,0.07784,3.877941301,4.28,6.57,7.841128745
03/05/2020 15:30,7.94956,6.58736,10.32418597,4.17956,-0.05264,4.179891477,3.77,6.64,7.635607376
03/05/2020 16:00,7.99276,6.57708,10.35095134,3.95276,0.08708,3.953719078,4.04,6.49,7.64471713
03/05/2020 16:30,9.8192,6.01464,11.51488528,4.0992,0.37464,4.116284219,5.72,5.64,8.032932217
03/05/2020 17:00,6.72872,5.25748,8.539131618,7.67872,1.18748,7.769996756,-0.95,4.07,4.179401871
03/05/2020 17:30,6.81048,5.4124,8.699236265,7.83048,1.2124,7.923782606,-1.02,4.2,4.322082831
03/05/2020 18:00,9.135,8.06424,12.18524484,11.445,-0.23576,11.447428,-2.31,8.3,8.61545704
03/05/2020 18:30,9.36688,4.51992,10.40039027,12.76688,-0.99008,12.80521313,-3.4,5.51,6.474573345
03/05/2020 19:00,8.74864,4.4926,9.834742326,12.14864,-0.6874,12.16807185,-3.4,5.18,6.196160101
03/05/2020 19:30,8.58152,4.29848,9.597886008,12.23152,-0.75152,12.25458542,-3.65,5.05,6.230971032
03/05/2020 20:00,11.66172,5.00148,12.6889919,8.93172,-1.87852,9.127127672,2.73,6.88,7.401844365
03/05/2020 20:30,9.18884,5.73316,10.83069269,5.06884,-0.61684,5.106234477,4.12,6.35,7.56947158
03/05/2020 21:00,8.95428,5.81148,10.67485036,3.30428,0.08148,3.305284452,5.65,5.73,8.047074002
03/05/2020 21:30,7.4684,6.00184,9.581183744,3.2284,0.30184,3.242479598,4.24,5.7,7.10405518
03/05/2020 22:00,6.02928,6.43812,8.820521892,3.26928,0.28812,3.281951379,2.76,6.15,6.740927236
03/05/2020 22:30,8.0252,6.49516,10.32428876,0.2352,0.40516,0.468480166,7.79,6.09,9.887982605
03/05/2020 23:00,7.83492,7.5198,10.85971286,0.09492,0.3598,0.372109992,7.74,7.16,10.54387026
03/05/2020 23:30,7.64448,8.45928,11.40164429,0.14448,0.25928,0.296817433,7.5,8.2,11.11260546
04/05/2020 00:00,6.66632,6.15424,9.072733454,0.16632,0.25424,0.303809677,6.5,5.9,8.778382539
04/05/2020 00:30,6.23992,5.9546,8.625187695,0.26992,0.0546,0.275386939,5.97,5.9,8.39350344
04/05/2020 01:00,6.12012,5.99032,8.563866096,0.40012,-0.02968,0.401219288,5.72,6.02,8.304143544
04/05/2020 01:30,5.94536,5.91032,8.383268338,0.46536,-0.02968,0.466305514,5.48,5.94,8.08170774
04/05/2020 02:00,5.84692,5.87308,8.28731212,0.48692,-0.06692,0.491497073,5.36,5.94,8.000824957
04/05/2020 02:30,5.74868,5.8896,8.230109957,0.49868,-0.0504,0.501220413,5.25,5.94,7.927553216
04/05/2020 03:00,5.58016,5.88824,8.112308914,0.37016,0.05824,0.374713655,5.21,5.83,7.818759492
04/05/2020 03:30,5.45824,5.85272,8.002919173,0.40824,-0.00728,0.408304906,5.05,5.86,7.735767577
04/05/2020 04:00,5.458,5.74212,7.922228607,0.658,-0.11788,0.66847565,4.8,5.86,7.574932343
04/05/2020 04:30,5.63056,5.793,8.078493357,0.77056,-0.147,0.784456317,4.86,5.94,7.674842018
04/05/2020 05:00,5.83524,5.7636,8.201774858,1.11524,-0.1764,1.129104609,4.72,5.94,7.586962502
04/05/2020 05:30,6.0716,5.82716,8.415469103,1.1816,-0.18284,1.195662589,4.89,6.01,7.748044915
04/05/2020 06:00,6.40732,5.91604,8.720853104,1.51732,-0.18396,1.528430981,4.89,6.1,7.81806242
04/05/2020 06:30,6.72624,5.7406,8.842895052,1.55624,-0.2394,1.574546061,5.17,5.98,7.905017394
04/05/2020 07:00,7.33184,5.8024,9.35006543,1.84184,-0.3276,1.870747537,5.49,6.13,8.229033965
04/05/2020 07:30,8.13352,7.26284,10.90426487,2.12352,-0.37716,2.156753777,6.01,7.64,9.720581258
04/05/2020 08:00,8.80272,8.62616,12.32471159,1.95272,-0.34384,1.982761041,6.85,8.97,11.28642547
04/05/2020 08:30,10.48176,8.32128,13.38323554,2.04176,-0.32872,2.068052402,8.44,8.65,12.08536719
04/05/2020 09:00,12.53648,11.86684,17.26224847,2.42648,-0.36316,2.453505732,10.11,12.23,15.86773456
04/05/2020 09:30,14.15228,12.6712,18.99595585,2.84228,-0.4088,2.871527997,11.31,13.08,17.29168876
04/05/2020 10:00,14.11256,12.64036,18.94579243,3.54256,-0.47964,3.574882639,10.57,13.12,16.84812452
04/05/2020 10:30,13.64092,12.12408,18.25015108,4.00092,-0.53592,4.036653452,9.64,12.66,15.91242282
04/05/2020 11:00,12.76912,9.29,15.79096342,4.85912,-0.7,4.909281737,7.91,9.99,12.74237811
04/05/2020 11:30,13.0956,9.2102,16.01007568,5.1856,-0.7798,5.243904595,7.91,9.99,12.74237811
04/05/2020 12:00,13.89896,8.83496,16.46929286,5.11896,-0.77504,5.177300308,8.78,9.61,13.01693128
04/05/2020 12:30,13.99568,8.74564,16.50349289,5.68568,-0.86436,5.751006457,8.31,9.61,12.70465269
04/05/2020 13:00,14.47148,8.62824,16.84844975,5.12148,-0.92176,5.203767759,9.35,9.55,13.3650664
04/05/2020 13:30,12.71408,9.16896,15.67538381,5.41408,-0.90104,5.48854583,7.3,10.07,12.43764045
04/05/2020 14:00,12.64888,9.391,15.75388988,4.61888,-0.749,4.679215047,8.03,10.14,12.93446945
04/05/2020 14:30,13.57532,9.23504,16.41874773,5.25532,-0.90496,5.332667335,8.32,10.14,13.11647819
04/05/2020 15:00,13.37636,9.1166,16.18763115,6.22636,-1.0234,6.30990542,7.15,10.14,12.40734057
04/05/2020 15:30,13.79088,9.1004,16.52288266,5.64088,-0.9296,5.716964521,8.15,10.03,12.92375332
04/05/2020 16:00,14.07308,9.03636,16.72445463,6.51308,-1.12364,6.609294814,7.56,10.16,12.66409097
04/05/2020 16:30,15.0272,8.87236,17.45094587,6.3672,-1.06764,6.456089452,8.66,9.94,13.18329246
04/05/2020 17:00,15.18764,8.2536,17.28543669,6.52764,-1.0864,6.617427667,8.66,9.34,12.73700122
04/05/2020 17:30,18.57928,7.43376,20.01125766,7.95928,-1.48624,8.09685417,10.62,8.92,13.86905909
04/05/2020 18:00,19.37096,8.31968,21.0820105,8.03096,-1.51032,8.171743084,11.34,9.83,15.00748147
04/05/2020 18:30,19.38832,9.78504,21.71759564,7.34832,-1.39496,7.479553478,12.04,11.18,16.43027693
04/05/2020 19:00,18.31084,9.74096,20.74061627,7.49084,-1.48904,7.637402964,10.82,11.23,15.59439964
04/05/2020 19:30,17.35448,9.8474,19.95367793,7.35448,-1.4826,7.502431528,10,11.33,15.11187943
04/05/2020 20:00,16.12644,10.14568,19.05247726,7.00644,-1.38432,7.141886539,9.12,11.53,14.70086052
04/05/2020 20:30,14.48332,7.117,16.13747958,5.84332,-1.183,5.961868635,8.64,8.3,11.98080131
04/05/2020 21:00,13.31828,7.29948,15.18746162,4.43828,-0.80052,4.509895967,8.88,8.1,12.01933442
04/05/2020 21:30,15.6416,6.83156,17.06838781,6.0116,-1.16844,6.124098839,9.63,8,12.51946085
04/05/2020 22:00,16.3972,6.54596,17.65553058,7.9072,-1.59404,8.066273945,8.49,8.14,11.76178983
04/05/2020 22:30,15.1606,6.73944,16.59107724,8.6506,-1.75056,8.825947013,6.51,8.49,10.69860739
04/05/2020 23:00,14.71712,7.06936,16.32695538,8.80712,-1.76064,8.981381626,5.91,8.83,10.6253
04/05/2020 23:30,14.54596,9.97996,17.64042386,8.76596,-1.79004,8.946859668,5.78,11.77,13.11263894
05/05/2020 00:00,14.1818,9.91192,17.30230069,8.9418,-1.85808,9.132811644,5.24,11.77,12.88373005
05/05/2020 00:30,13.86868,9.95676,17.07270789,9.17868,-1.98324,9.390495591,4.69,11.94,12.82808248
05/05/2020 01:00,13.03128,9.92072,16.37787971,8.21128,-1.65928,8.377250704,4.82,11.58,12.54307777
05/05/2020 01:30,12.8072,9.9468,16.21614017,8.3972,-1.6632,8.560327218,4.41,11.61,12.41934781
05/05/2020 02:00,12.4964,9.81536,15.89028964,8.0864,-1.63464,8.249964417,4.41,11.45,12.26990628
05/05/2020 02:30,12.62,9.94816,16.06954534,8.54,-1.70184,8.707919349,4.08,11.65,12.34377981
05/05/2020 03:00,12.8332,9.76876,16.12822663,9.2232,-1.94124,9.425276175,3.61,11.71,12.25382389
05/05/2020 03:30,12.5594,9.8758,15.97716977,8.6394,-1.7542,8.815693393,3.92,11.63,12.27286845
05/05/2020 04:00,12.38148,8.98056,15.29547335,8.69148,-1.74944,8.865797477,3.69,10.73,11.34676165
05/05/2020 04:30,12.10784,7.34784,14.16299905,8.89784,-1.81216,9.080500015,3.21,9.16,9.706168142
05/05/2020 05:00,11.24528,7.61612,13.58166434,7.80528,-1.50388,7.948839597,3.44,9.12,9.747204728
05/05/2020 05:30,11.23352,7.6952,13.61646337,7.93352,-1.5148,8.076840882,3.3,9.21,9.783358319
05/05/2020 06:00,11.43412,7.73524,13.80481938,7.76412,-1.47476,7.902940999,3.67,9.21,9.914282627
05/05/2020 06:30,11.77268,7.66576,14.04848286,7.37268,-1.37424,7.499663056,4.4,9.04,10.05393455
05/05/2020 07:00,12.69776,7.59624,14.79648509,8.04776,-1.52376,8.190743895,4.65,9.12,10.2370357
05/05/2020 07:30,13.74128,7.5592,15.68324841,9.05128,-1.7808,9.224799091,4.69,9.34,10.45139704
05/05/2020 08:00,14.32,7.5202,16.17454197,8.89,-1.7598,9.062504954,5.43,9.28,10.75189751
05/05/2020 08:30,15.26068,7.60744,17.05173004,9.22068,-1.86256,9.406916042,6.04,9.47,11.23220815
05/05/2020 09:00,15.88456,8.4474,17.99104814,9.32456,-1.9026,9.51668566,6.56,10.35,12.25381981
05/05/2020 09:30,15.83768,7.14016,17.37279461,9.43768,-1.93984,9.634977063,6.4,9.08,11.10884332
05/05/2020 10:00,14.61876,4.61296,15.32930344,7.78876,-1.44704,7.922039327,6.83,6.06,9.130854286
05/05/2020 10:30,14.3686,3.1356,14.70675536,7.7686,-1.4644,7.905416708,6.6,4.6,8.044874144
05/05/2020 11:00,15.20732,3.16744,15.5336814,9.00732,-1.72256,9.170552139,6.2,4.89,7.896334593
05/05/2020 11:30,15.62964,3.26252,15.96651757,9.50964,-1.88748,9.695144851,6.12,5.15,7.99855612
05/05/2020 12:00,16.11316,3.57928,16.5059132,10.16316,-1.91072,10.34121231,5.95,5.49,8.095838437
05/05/2020 12:30,16.05124,3.48344,16.42487929,10.27124,-1.94656,10.45406461,5.78,5.43,7.930529617
05/05/2020 13:00,16.4172,3.40672,16.76693762,10.4272,-2.02328,10.62168357,5.99,5.43,8.084862398
05/05/2020 13:30,16.99404,3.45724,17.34214243,10.83404,-2.06276,11.02866273,6.16,5.52,8.271396496
05/05/2020 14:00,17.03052,3.41752,17.37003323,10.67052,-1.99248,10.85495157,6.36,5.41,8.34971257
05/05/2020 14:30,15.5768,5.46768,16.50854999,10.3768,-1.76232,10.52538598,5.2,7.23,8.905779023
05/05/2020 15:00,16.17092,7.86784,17.98336898,9.60092,-1.67216,9.745449395,6.57,9.54,11.58345803
05/05/2020 15:30,15.16412,6.19048,16.3790286,9.44412,-1.61952,9.581975141,5.72,7.81,9.68062498
05/05/2020 16:00,15.41432,7.54032,17.15976943,9.36432,-1.63968,9.50678913,6.05,9.18,10.99431217
05/05/2020 16:30,15.12076,8.09032,17.14907171,7.83076,-1.35968,7.947926263,7.29,9.45,11.9350995
05/05/2020 17:00,15.08716,8.20708,17.17493985,6.60716,-1.17292,6.710462323,8.48,9.38,12.64495156
05/05/2020 17:30,15.55492,7.91384,17.45234654,4.99492,-0.70616,5.044589949,10.56,8.62,13.63150762
05/05/2020 18:00,13.91948,7.8888,15.99953402,6.33948,-0.4312,6.354127801,7.58,8.32,11.2551677
05/05/2020 18:30,12.94364,7.398,14.9086626,5.67364,-0.322,5.682769998,7.27,7.72,10.60430573
05/05/2020 19:00,12.52732,7.71236,14.71102454,5.64732,-0.36764,5.659274013,6.88,8.08,10.61229476
05/05/2020 19:30,12.10192,9.4886,15.37823129,5.07192,-0.2814,5.079720312,7.03,9.77,12.03635327
05/05/2020 20:00,12.1082,9.448,15.35816432,4.7782,-0.252,4.784840566,7.33,9.7,12.15807962
05/05/2020 20:30,9.81684,9.96904,13.99114385,4.46684,-0.12096,4.468477471,5.35,10.09,11.4206217
05/05/2020 21:00,12.00732,9.71048,15.44244655,1.23732,-0.14952,1.246321392,10.77,9.86,14.60179783
05/05/2020 21:30,12.52712,9.57116,15.76501948,1.10712,-0.23884,1.132589617,11.42,9.81,15.05498256
05/05/2020 22:00,12.51632,9.5468,15.74165355,1.14632,-0.2632,1.176147857,11.37,9.81,15.01709026
05/05/2020 22:30,10.8702,9.50836,14.44195824,2.1602,-0.38164,2.193652919,8.71,9.89,13.17862664
05/05/2020 23:00,10.48736,9.47456,14.13336503,2.46736,-0.47544,2.512749204,8.02,9.95,12.77978482
05/05/2020 23:30,10.14972,9.5086,13.90792184,2.93972,-0.5614,2.992845408,7.21,10.07,12.38503129
06/05/2020 00:00,9.25784,9.61052,13.34427578,2.45784,-0.45948,2.500419832,6.8,10.07,12.15092178
06/05/2020 00:30,8.69736,9.50604,12.88444285,2.46736,-0.46396,2.510602368,6.23,9.97,11.75643653
06/05/2020 01:00,8.12412,7.05372,10.75900979,2.58412,-0.47628,2.627645108,5.54,7.53,9.348395584
06/05/2020 01:30,8.21408,6.96468,10.76930257,2.96408,-0.56532,3.017508401,5.25,7.53,9.179509791
06/05/2020 02:00,8.32496,6.96504,10.85434204,3.28496,-0.62496,3.343880561,5.04,7.59,9.11096592
06/05/2020 02:30,8.25364,6.9198,10.77061768,3.36364,-0.6202,3.42033947,4.89,7.54,8.986862634
06/05/2020 03:00,8.32804,9.48724,12.62394443,3.00804,-0.52276,3.053126702,5.32,10.01,11.33589432
06/05/2020 03:30,7.44428,6.71224,10.02354581,2.53428,-0.41776,2.568481757,4.91,7.13,8.657078029
06/05/2020 04:00,7.34884,6.7464,9.975939169,2.33884,-0.3836,2.370088924,5.01,7.13,8.71418384
06/05/2020 04:30,7.10424,6.7876,9.825565619,1.86424,-0.3024,1.888607036,5.24,7.09,8.81621801
06/05/2020 05:00,6.86948,6.9362,9.762203947,1.57948,-0.2338,1.596690174,5.29,7.17,8.910274968
06/05/2020 05:30,6.95708,7.05216,9.90625675,1.83708,-0.28784,1.859493155,5.12,7.34,8.949301649
06/05/2020 06:00,7.10728,7.07764,10.03027502,1.68728,-0.26236,1.707555729,5.42,7.34,9.124253394
06/05/2020 06:30,8.87424,6.39252,10.93693044,2.42424,-0.41748,2.459924618,6.45,6.81,9.379690826
06/05/2020 07:00,8.99564,6.58752,11.14975151,1.79564,-0.31248,1.822626336,7.2,6.9,9.972462083
06/05/2020 07:30,8.68392,9.2986,12.72298819,1.89392,-0.2814,1.914711186,6.79,9.58,11.74225277
06/05/2020 08:00,9.78184,11.53584,15.12481399,2.40184,-0.38416,2.432368042,7.38,11.92,14.01965763
06/05/2020 08:30,10.6156,9.982,14.57159179,3.5756,-0.588,3.623625168,7.04,10.57,12.6998622
06/05/2020 09:00,11.42856,8.9468,14.51403507,3.94856,-0.6132,3.995890428,7.48,9.56,12.13853368
06/05/2020 09:30,11.68364,7.30572,13.77973107,3.85364,-0.57428,3.896195422,7.83,7.88,11.10870379
