Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/05/2020 10:00,11.44096,7.40884,13.63035127,3.76096,-0.53116,3.798282647,7.68,7.94,11.04653792
06/05/2020 10:30,11.39856,7.45656,13.62084642,4.01856,-0.57344,4.059268149,7.38,8.03,10.90620466
06/05/2020 11:00,11.1362,7.41808,13.38068987,3.7562,-0.52192,3.792286767,7.38,7.94,10.8401107
06/05/2020 11:30,11.15908,7.42312,13.40252875,3.69908,-0.51688,3.735017775,7.46,7.94,10.89473267
06/05/2020 12:00,11.24612,7.38312,13.45309169,3.74612,-0.51688,3.781610766,7.5,7.9,10.89311709
06/05/2020 12:30,11.38128,9.04984,14.54074064,4.01128,-0.58016,4.053017748,7.37,9.63,12.12657412
06/05/2020 13:00,11.50476,10.01784,15.25505231,4.13476,-0.62216,4.181306413,7.37,10.64,12.94320285
06/05/2020 13:30,11.37308,10.0142,15.1535854,4.13308,-0.6258,4.180188504,7.24,10.64,12.86962315
06/05/2020 14:00,11.41476,10.04528,15.20540681,3.99476,-0.59472,4.038786864,7.42,10.64,12.97173851
06/05/2020 14:30,11.31412,10.03744,15.12479795,3.77412,-0.53256,3.81150914,7.54,10.57,12.98370132
06/05/2020 15:00,11.16024,10.0492,15.0179019,3.53024,-0.5208,3.568448836,7.63,10.57,13.03617275
06/05/2020 15:30,11.06844,10.12396,15.00016434,3.26844,-0.44604,3.298734866,7.8,10.57,13.136396
06/05/2020 16:00,10.994,10.48324,15.19099592,2.814,-0.25676,2.825689597,8.18,10.74,13.50037037
06/05/2020 16:30,11.1642,10.57584,15.37815832,2.5242,-0.24416,2.535981022,8.64,10.82,13.84637137
06/05/2020 17:00,11.37788,10.69148,15.61294008,2.14788,-0.12852,2.15172161,9.23,10.82,14.22200056
06/05/2020 17:30,12.53332,10.33196,16.24295255,1.78332,0.00196,1.783321077,10.75,10.33,14.90876923
06/05/2020 18:00,12.47652,10.13144,16.07201381,1.41652,0.04144,1.41712603,11.06,10.09,14.97102869
06/05/2020 18:30,13.4716,9.97184,16.76071596,0.9716,0.16184,0.984986673,12.5,9.81,15.8898112
06/05/2020 19:00,12.03624,9.9308,15.60422577,2.39624,0.3108,2.416311813,9.64,9.62,13.61888395
06/05/2020 19:30,10.51724,9.9336,14.46681534,3.04724,0.3836,3.071289725,7.47,9.55,12.12449587
06/05/2020 20:00,10.14564,9.8864,14.16597741,2.84564,0.4564,2.882007628,7.3,9.43,11.92538888
06/05/2020 20:30,12.54816,10.11428,16.11691594,0.25816,0.43428,0.505218472,12.29,9.68,15.64437599
06/05/2020 21:00,12.47176,10.01856,15.99738547,0.08176,0.37856,0.387288486,12.39,9.64,15.69846171
06/05/2020 21:30,11.55884,10.36928,15.5283209,0.16884,0.25928,0.309407602,11.39,10.11,15.22971438
06/05/2020 22:00,11.07632,10.2388,15.08369617,0.23632,0.1288,0.269140451,10.84,10.11,14.82287759
06/05/2020 22:30,9.49576,10.11084,13.8707802,0.37576,0.00084,0.375760939,9.12,10.11,13.61567112
06/05/2020 23:00,8.894,9.95712,13.35093535,0.434,-0.01288,0.434191081,8.46,9.97,13.0756453
06/05/2020 23:30,8.32204,10.02164,13.02649677,0.43204,-0.03836,0.433739612,7.89,10.06,12.78497947
07/05/2020 00:00,7.69632,10.09284,12.69246866,0.23632,0.18284,0.298793588,7.46,9.91,12.40401951
07/05/2020 00:30,7.02136,10.3308,12.49099375,0.10136,0.4508,0.462054639,6.92,9.88,12.06237124
07/05/2020 01:00,6.65144,10.33444,12.28992694,0.04144,0.45444,0.456325528,6.61,9.88,11.88724106
07/05/2020 01:30,6.54028,10.25472,12.16283457,0.14028,0.31472,0.344568073,6.4,9.94,11.82216562
07/05/2020 02:00,6.50556,10.22216,12.11671845,0.10556,0.34216,0.358073148,6.4,9.88,11.77176282
07/05/2020 02:30,6.50412,10.10512,12.01736357,0.20412,0.22512,0.303881537,6.3,9.88,11.71769602
07/05/2020 03:00,6.47004,9.37524,11.39107294,0.53004,-0.07476,0.535286334,5.94,9.45,11.16181437
07/05/2020 03:30,6.01216,7.37108,9.512039121,0.41216,0.10108,0.424373694,5.6,7.27,9.176758687
07/05/2020 04:00,5.99652,7.33632,9.475222596,0.57652,-0.04368,0.578172338,5.42,7.38,9.156462199
07/05/2020 04:30,5.98588,7.3254,9.460034066,0.56588,-0.0546,0.56850799,5.42,7.38,9.156462199
07/05/2020 05:00,5.9708,7.44104,9.540415553,0.3808,0.06104,0.385661149,5.59,7.38,9.258104558
07/05/2020 05:30,6.03856,7.48532,9.617391662,0.37856,0.07532,0.385980279,5.66,7.41,9.324360568
07/05/2020 06:00,6.11104,7.535,9.701599604,0.20104,0.245,0.316925988,5.91,7.29,9.384679004
07/05/2020 06:30,6.0968,7.41572,9.600201735,0.2268,0.19572,0.299573961,5.87,7.22,9.305122245
07/05/2020 07:00,6.65956,7.4982,10.02859624,0.39956,0.2282,0.460134147,6.26,7.27,9.593774023
07/05/2020 07:30,7.26728,7.6448,10.54781141,0.56728,0.1848,0.596621855,6.7,7.46,10.02704343
07/05/2020 08:00,7.91252,7.60484,10.9745872,0.77252,0.01484,0.772662524,7.14,7.59,10.42054221
07/05/2020 08:30,9.61512,6.82484,11.79105481,1.20512,-0.05516,1.206381714,8.41,6.88,10.86565691
07/05/2020 09:00,10.18128,8.42032,13.21212516,1.21128,-0.09968,1.215374568,8.97,8.52,12.37139038
07/05/2020 09:30,10.65256,9.83868,14.50091924,1.23256,0.07868,1.235068701,9.42,9.76,13.5644388
07/05/2020 10:00,10.9956,10.0552,14.90000894,1.1256,0.3752,1.186486578,9.87,9.68,13.82459041
07/05/2020 10:30,9.90652,10.63216,14.53210118,0.85652,0.48216,0.982906291,9.05,10.15,13.59871317
07/05/2020 11:00,10.23608,10.69976,14.80750478,1.04608,0.45976,1.142655952,9.19,10.24,13.75913151
07/05/2020 11:30,10.0816,10.70332,14.70373142,0.9716,0.38332,1.044481107,9.11,10.32,13.76570013
07/05/2020 12:00,10.46332,10.4532,14.79021486,1.64332,-0.0868,1.645610787,8.82,10.54,13.74350756
07/05/2020 12:30,11.64472,9.67316,15.13834629,2.69472,-0.33684,2.7156909,8.95,10.01,13.42768037
07/05/2020 13:00,10.93436,10.27988,15.00786998,1.98436,-0.19012,1.99344682,8.95,10.47,13.77401176
07/05/2020 13:30,10.63072,10.30916,14.80847688,2.82072,-0.07084,2.821609403,7.81,10.38,12.9900154
07/05/2020 14:00,10.82664,10.44088,15.04088125,2.23664,-0.02912,2.236829556,8.59,10.47,13.5428579
07/05/2020 14:30,10.60296,10.4658,14.89817876,2.33296,0.0658,2.333887744,8.27,10.4,13.28732102
07/05/2020 15:00,10.00148,8.25396,12.96755404,2.88148,0.04396,2.881815308,7.12,8.21,10.86731338
07/05/2020 15:30,10.48972,9.91568,14.43450503,2.65972,0.08568,2.661099686,7.83,9.83,12.56733066
07/05/2020 16:00,10.59396,10.57184,14.96648888,2.35396,0.23184,2.365349333,8.24,10.34,13.22169429
07/05/2020 16:30,10.6982,10.66984,15.10949929,1.5582,0.32984,1.592727744,9.14,10.34,13.80055071
07/05/2020 17:00,10.53128,10.80212,15.08620744,1.21128,0.37212,1.267151346,9.32,10.43,13.9873979
07/05/2020 17:30,11.89852,10.37752,15.78821394,0.75852,0.31752,0.822296504,11.14,10.06,15.01010326
07/05/2020 18:00,12.27968,10.3332,16.04884928,0.79968,0.4732,0.929196611,11.48,9.86,15.13307636
07/05/2020 18:30,11.09676,10.30492,15.14362766,2.21676,0.51492,2.275778439,8.88,9.79,13.21735601
07/05/2020 19:00,8.9826,10.41412,13.75285418,3.7926,0.55412,3.832866256,5.19,9.86,11.14251767
07/05/2020 19:30,8.72004,10.30636,13.50037607,3.68004,0.48636,3.712039931,5.04,9.82,11.03784399
07/05/2020 20:00,9.21244,10.11444,13.68104335,3.63244,0.45444,3.660756215,5.58,9.66,11.15580566
07/05/2020 20:30,9.67044,9.93516,13.86451636,3.59044,0.47516,3.621744941,6.08,9.46,11.2453546
07/05/2020 21:00,8.32408,10.48612,13.38839126,3.52408,0.45612,3.553475102,4.8,10.03,11.11939297
07/05/2020 21:30,12.02824,9.94044,15.60419511,0.12824,0.44044,0.458729649,11.9,9.5,15.22694979
07/05/2020 22:00,11.0696,10.13324,15.0072848,0.0196,0.44324,0.443673143,11.05,9.69,14.69689083
07/05/2020 22:30,9.46352,10.1904,13.9069214,0.02352,0.4704,0.470987633,9.44,9.72,13.54961254
07/05/2020 23:00,8.45772,10.2376,13.27936299,0.02772,0.4676,0.46842092,8.43,9.77,12.90417762
07/05/2020 23:30,7.82352,10.23536,12.88293676,0.02352,0.46536,0.465953989,7.8,9.77,12.50171588
08/05/2020 00:00,7.21324,10.31064,12.5833274,0.02324,0.50064,0.501179117,7.19,9.81,12.16273818
08/05/2020 00:30,6.32924,7.64904,9.928096086,0.00924,0.50904,0.509123854,6.32,7.14,9.535302827
08/05/2020 01:00,5.97036,7.64224,9.697887953,0.01036,0.56224,0.56233544,5.96,7.08,9.254620468
08/05/2020 01:30,5.82148,7.66296,9.623439372,0.01148,0.58296,0.583073025,5.81,7.08,9.158738996
08/05/2020 02:00,5.72308,7.76924,9.649597653,0.00308,0.56924,0.569248332,5.72,7.2,9.195564148
08/05/2020 02:30,5.72112,8.484,10.23276454,0.00112,0.574,0.574001093,5.72,7.91,9.761480421
08/05/2020 03:00,5.93112,10.21144,11.80896656,0.00112,0.60144,0.601441043,5.93,9.61,11.29234254
08/05/2020 03:30,5.69112,8.65732,10.36040716,0.00112,0.60732,0.607321033,5.69,8.05,9.857920673
08/05/2020 04:00,5.57112,8.65452,10.2926233,0.00112,0.60452,0.604521038,5.57,8.05,9.789147052
08/05/2020 04:30,5.5714,8.69004,10.32265921,0.0014,0.60004,0.600041633,5.57,8.09,9.822066992
08/05/2020 05:00,5.51112,8.69452,10.29403331,0.00112,0.60452,0.604521038,5.51,8.09,9.788166325
08/05/2020 05:30,5.59112,8.76124,10.39326461,0.00112,0.61124,0.611241026,5.59,8.15,9.88284372
08/05/2020 06:00,5.60344,8.75984,10.39871803,0.01344,0.60984,0.609988081,5.59,8.15,9.88284372
08/05/2020 06:30,5.88196,8.69576,10.49827107,0.07196,0.58576,0.590163553,5.81,8.11,9.97638211
08/05/2020 07:00,6.2248,8.68404,10.6846004,0.2548,0.54404,0.600751664,5.97,8.14,10.09457775
08/05/2020 07:30,6.74184,8.73972,11.03789438,0.44184,0.48972,0.659581886,6.3,8.25,10.38039017
08/05/2020 08:00,7.23212,8.71424,11.32437806,0.51212,0.46424,0.691220422,6.72,8.25,10.640531
08/05/2020 08:30,7.84572,8.65024,11.67826932,0.61572,0.45024,0.762775967,7.23,8.2,10.93219557
08/05/2020 09:00,8.46096,8.73092,12.15799359,1.03096,0.36092,1.092310289,7.43,8.37,11.19204182
08/05/2020 09:30,10.369,10.7968,14.96953744,1.589,0.2268,1.605104121,8.78,10.57,13.74093519
08/05/2020 10:00,11.04968,11.12684,15.68126259,1.98968,0.19684,1.99939303,9.06,10.93,14.1967778
08/05/2020 10:30,10.55616,11.73,15.78053909,1.89616,0.21,1.907753324,8.66,11.52,14.41200888
08/05/2020 11:00,10.6732,11.71648,15.84907259,2.0132,0.25648,2.029471909,8.66,11.46,14.36409412
08/05/2020 11:30,11.41736,11.0942,15.9197168,2.39736,0.2142,2.406910179,9.02,10.88,14.13275628
08/05/2020 12:00,11.8134,11.01964,16.15515043,2.3534,0.19964,2.361852597,9.46,10.82,14.37233454
08/05/2020 12:30,10.92544,11.69204,16.00215731,2.29544,0.08204,2.296905604,8.63,11.61,14.46613286
08/05/2020 13:00,10.82776,11.54584,15.82867044,2.02776,0.03584,2.028076705,8.8,11.51,14.48861967
08/05/2020 13:30,10.78252,11.50912,15.77094102,2.38252,0.09912,2.384580954,8.4,11.41,14.16856027
08/05/2020 14:00,10.31128,11.2896,15.28978624,2.47128,-0.0504,2.471793883,7.84,11.34,13.78626853
08/05/2020 14:30,10.1922,11.45792,15.33508629,2.1322,0.15792,2.138040123,8.06,11.3,13.87997118
08/05/2020 15:00,9.96516,11.51676,15.22958222,2.22516,0.11676,2.228221246,7.74,11.4,13.77924526
08/05/2020 15:30,10.03508,11.445,15.22139467,2.56508,0.175,2.571042669,7.47,11.27,13.52086536
08/05/2020 16:00,9.60068,9.31472,13.37673597,2.50068,0.24472,2.512625786,7.1,9.07,11.5184591
08/05/2020 16:30,9.32236,8.9494,12.92277665,2.08236,0.2394,2.096076222,7.24,8.71,11.32615116
08/05/2020 17:00,9.391,9.07568,13.05981809,1.771,0.36568,1.808359163,7.62,8.71,11.57274816
08/05/2020 17:30,10.76564,8.5112,13.723685,1.44564,0.3612,1.490080686,9.32,8.15,12.38082792
08/05/2020 18:00,10.43528,8.43564,13.41846082,1.22528,0.32564,1.267814059,9.21,8.11,12.27176434
08/05/2020 18:30,10.43564,8.3772,13.38207989,0.74564,0.3472,0.822512522,9.69,8.03,12.58479241
08/05/2020 19:00,9.7142,8.39768,12.84082205,0.9842,0.47768,1.093996263,8.73,7.92,11.78725159
08/05/2020 19:30,8.86776,8.05088,11.97722156,3.14776,0.53088,3.192213431,5.72,7.52,9.448216763
08/05/2020 20:00,8.78156,8.07356,11.92887954,3.10156,0.55356,3.15057187,5.68,7.52,9.424054329
08/05/2020 20:30,8.6844,8.12008,11.88925997,3.0044,0.57008,3.058007614,5.68,7.55,9.448010373
08/05/2020 21:00,8.6326,8.1464,11.86952466,2.9526,0.5964,3.012231684,5.68,7.55,9.448010373
08/05/2020 21:30,9.89924,8.67572,13.16294306,0.35924,0.61572,0.712856575,9.54,8.06,12.48900316
08/05/2020 22:00,10.06176,9.00088,13.50017982,0.01176,0.60088,0.600995068,10.05,8.4,13.0981869
08/05/2020 22:30,9.74624,9.84472,13.85307569,0.01624,0.59472,0.594941691,9.73,9.25,13.42517784
08/05/2020 23:00,8.97688,8.36516,12.27030058,0.02688,0.40516,0.406050686,8.95,7.96,11.97765002
08/05/2020 23:30,7.84944,9.35792,12.21410558,0.13944,0.22792,0.267191018,7.71,9.13,11.94993724
09/05/2020 00:00,7.003,7.30964,10.12288723,0.203,0.12964,0.240864131,6.8,7.18,9.889003994
09/05/2020 00:30,6.55648,7.26404,9.785382318,0.18648,0.19404,0.26912137,6.37,7.07,9.516396377
09/05/2020 01:00,6.30648,7.2892,9.638678677,0.18648,0.1792,0.258626044,6.12,7.11,9.381177964
09/05/2020 01:30,6.17476,6.75784,9.154018927,0.14476,0.21784,0.261552525,6.03,6.54,8.895645002
09/05/2020 02:00,6.49852,5.20048,8.323205778,0.19852,0.13048,0.237560983,6.3,5.07,8.086711322
09/05/2020 02:30,6.36808,5.17276,8.204260412,0.24808,0.10276,0.268520584,6.12,5.07,7.947282554
09/05/2020 03:00,6.18836,5.19712,8.081203857,0.24836,0.12712,0.279002122,5.94,5.07,7.809513429
09/05/2020 03:30,5.76128,6.27792,8.520834863,0.30128,0.01792,0.301812466,5.46,6.26,8.306575708
09/05/2020 04:00,5.47472,7.06184,8.935443093,0.45472,-0.04816,0.457263233,5.02,7.11,8.703591213
09/05/2020 04:30,5.55696,7.04308,8.971331023,0.45696,-0.06692,0.461834091,5.1,7.11,8.749977143
09/05/2020 05:00,5.47048,7.05568,8.927976909,0.41048,-0.05432,0.414058562,5.06,7.11,8.726723326
09/05/2020 05:30,5.53144,7.17648,9.060832945,0.53144,-0.09352,0.539605841,5,7.27,8.823429039
09/05/2020 06:00,5.61236,7.262,9.1779752,0.61236,-0.098,0.620152215,5,7.36,8.897730048
09/05/2020 06:30,5.8168,7.18272,9.242652695,0.6468,-0.14728,0.663356343,5.17,7.33,8.9698272
09/05/2020 07:00,6.15748,7.18552,9.46288844,0.69748,-0.14448,0.712287035,5.46,7.33,9.140049234
09/05/2020 07:30,6.44416,7.26588,9.71185926,0.80416,-0.06412,0.806712266,5.64,7.33,9.248702612
09/05/2020 08:00,6.76708,7.38152,10.01400066,1.27708,0.05152,1.278118788,5.49,7.33,9.158001965
09/05/2020 08:30,6.4846,6.81988,9.41067481,4.3946,0.01988,4.394644966,2.09,6.8,7.113937025
09/05/2020 09:00,7.12552,6.79932,9.849050093,4.68552,-0.12068,4.687073856,2.44,6.92,7.337574531
09/05/2020 09:30,10.0212,6.86596,12.14766875,2.5312,-0.05404,2.531776799,7.49,6.92,10.19737711
09/05/2020 10:00,11.45484,6.90116,13.37308374,1.90484,0.04116,1.905284643,9.55,6.86,11.75849055
09/05/2020 10:30,11.69536,6.88016,13.56901054,2.28536,0.02016,2.285448918,9.41,6.86,11.64507192
09/05/2020 11:00,11.52224,8.03684,14.04823163,2.66224,-0.08316,2.663538512,8.86,8.12,12.01806973
09/05/2020 11:30,12.61016,9.07572,15.53656425,3.10016,-0.36428,3.121488738,9.51,9.44,13.39976492
09/05/2020 12:00,12.65164,9.10656,15.58824652,3.18164,-0.43344,3.21102839,9.47,9.54,13.44219104
09/05/2020 12:30,12.19524,11.00308,16.42533556,2.93524,-0.27692,2.948273824,9.26,11.28,14.59403988
09/05/2020 13:00,12.60864,12.24168,17.57374553,3.11864,-0.34832,3.138031592,9.49,12.59,15.76604579
09/05/2020 13:30,10.66524,11.50772,15.68996379,3.35524,-0.39228,3.378093998,7.31,11.9,13.96589059
09/05/2020 14:00,10.09672,11.27852,15.13766059,2.87672,-0.22148,2.885233327,7.22,11.5,13.57860081
09/05/2020 14:30,10.0974,11.19204,15.07379336,2.4374,-0.19796,2.445425714,7.66,11.39,13.72616844
09/05/2020 15:00,9.22072,9.1392,12.9825519,2.96072,-0.1708,2.96564252,6.26,9.31,11.21889923
09/05/2020 15:30,10.3872,8.30028,13.29618637,1.8872,-0.06972,1.888487415,8.5,8.37,11.92924558
09/05/2020 16:00,11.18316,8.74344,14.19545035,1.83316,0.15344,1.839570444,9.35,8.59,12.69687363
09/05/2020 16:30,8.86344,8.64796,12.3833671,3.58344,0.26796,3.593444698,5.28,8.38,9.90468576
09/05/2020 17:00,8.7956,8.63536,12.32607081,3.8556,0.25536,3.864047113,4.94,8.38,9.727692429
09/05/2020 17:30,9.47388,8.24356,12.55829143,3.81388,0.41356,3.836236766,5.66,7.83,9.661495743
09/05/2020 18:00,10.26504,8.1738,13.1218159,3.50504,0.5138,3.542498531,6.76,7.66,10.21632028
09/05/2020 18:30,9.28084,8.14268,12.34654724,3.36084,0.51268,3.39971856,5.92,7.63,9.657292581
09/05/2020 19:00,8.42544,8.15336,11.72456048,3.20544,0.42336,3.233276865,5.22,7.73,9.32744874
09/05/2020 19:30,9.28664,8.01764,12.2688318,3.14664,0.36764,3.168043948,6.14,7.65,9.809286416
09/05/2020 20:00,9.55012,8.00392,12.46063912,3.06012,0.35392,3.080518427,6.49,7.65,10.03207855
09/05/2020 20:30,9.30792,8.05404,12.3087341,2.95792,0.33404,2.97672193,6.35,7.72,9.996044218
09/05/2020 21:00,9.19976,7.94108,12.15303812,2.90976,0.38108,2.934608189,6.29,7.56,9.834515748
09/05/2020 21:30,7.0836,8.44324,11.02114743,3.2536,0.09324,3.254935738,3.83,8.35,9.186479195
09/05/2020 22:00,7.65488,8.00256,11.07421123,3.41488,-0.09744,3.416269891,4.24,8.1,9.142625443
09/05/2020 22:30,9.75648,8.16748,12.72386072,1.16648,-0.07252,1.168732108,8.59,8.24,11.90318025
09/05/2020 23:00,9.13116,8.33116,12.36067595,0.74116,-0.16884,0.760148072,8.39,8.5,11.94328682
09/05/2020 23:30,7.55148,7.54672,10.67604013,0.57148,-0.13328,0.586815941,6.98,7.68,10.37799595
10/05/2020 00:00,6.71864,6.06948,9.054209569,0.52864,-0.10052,0.538111996,6.19,6.17,8.739851257
10/05/2020 00:30,6.18956,6.07928,8.67573042,0.46956,-0.09072,0.478243361,5.72,6.17,8.413518883
10/05/2020 01:00,5.973,6.08044,8.523407745,0.483,-0.04956,0.485535986,5.49,6.13,8.229033965
10/05/2020 01:30,5.78584,6.04572,8.368194239,0.59584,-0.08428,0.601771073,5.19,6.13,8.031998506
10/05/2020 02:00,5.73896,5.98636,8.292898645,0.63896,-0.14364,0.654906353,5.1,6.13,7.974139452
10/05/2020 02:30,5.5776,5.97796,8.175917534,0.6076,-0.15204,0.626333714,4.97,6.13,7.891628476
10/05/2020 03:00,5.788,7.4192,9.409860394,0.728,-0.1708,0.747767771,5.06,7.59,9.122044727
10/05/2020 03:30,6.71756,9.02724,11.25240749,2.24756,-0.73276,2.363993057,4.47,9.76,10.73491966
10/05/2020 04:00,5.83704,9.24916,10.93700126,0.74704,-0.14084,0.760200413,5.09,9.39,10.6808333
10/05/2020 04:30,5.83396,9.30572,10.98323787,0.60396,-0.08428,0.609812102,5.23,9.39,10.74825567
10/05/2020 05:00,6.14952,9.1856,11.05404196,1.19952,-0.2044,1.216810417,4.95,9.39,10.61482925
10/05/2020 05:30,6.20288,9.20856,11.10285088,1.41288,-0.18144,1.424482491,4.79,9.39,10.54116692
10/05/2020 06:00,6.24552,9.28072,11.18652242,1.32552,-0.18928,1.338966089,4.92,9.47,10.67179929
10/05/2020 06:30,6.1918,9.12208,11.0250048,1.0318,-0.15792,1.043815102,5.16,9.28,10.61809776
10/05/2020 07:00,6.53944,9.1036,11.20891647,1.04944,-0.1764,1.06416224,5.49,9.28,10.7823235
10/05/2020 07:30,6.92944,8.95192,11.32051282,1.25944,-0.17808,1.27196761,5.67,9.13,10.74736247
10/05/2020 08:00,7.45668,9.03628,11.71564906,1.50668,-0.15372,1.51450139,5.95,9.19,10.94799525
10/05/2020 08:30,7.952,6.062,9.99910736,2.352,-0.378,2.382181353,5.6,6.44,8.534260366
10/05/2020 09:00,8.86508,5.99232,10.70035244,2.49508,-0.33768,2.517826839,6.37,6.33,8.980300663
10/05/2020 09:30,9.98268,6.5632,11.94694497,2.89268,-0.3668,2.915842901,7.09,6.93,9.914282627
10/05/2020 10:00,10.78204,3.49872,11.33549418,4.35204,-0.65128,4.400501994,6.43,4.15,7.652934078
10/05/2020 10:30,12.52192,5.24432,13.57576417,5.84192,-1.06568,5.938324945,6.68,6.31,9.189042388
10/05/2020 11:00,13.84072,5.99452,15.0830965,7.30072,-1.28548,7.413027138,6.54,7.28,9.786214794
10/05/2020 11:30,16.13116,8.10912,18.05469884,8.37116,-1.51088,8.50641394,7.76,9.62,12.35969255
10/05/2020 12:00,16.90704,8.49464,18.92107054,10.26704,-1.72536,10.41100271,6.64,10.22,12.18761667
10/05/2020 12:30,16.21636,11.25412,19.73893484,11.61636,-1.68588,11.73805823,4.6,12.94,13.73330259
10/05/2020 13:00,15.91868,9.26788,18.42004269,11.69868,-1.70212,11.82185799,4.22,10.97,11.75369304
10/05/2020 13:30,16.28524,9.0694,18.640361,12.31524,-1.8606,12.45499774,3.97,10.93,11.62866286
10/05/2020 14:00,16.22392,9.07616,18.5901119,12.25392,-1.81384,12.38743601,3.97,10.89,11.59107415
10/05/2020 14:30,17.89096,9.17968,20.1085299,10.06096,-1.86032,10.23150559,7.83,11.04,13.53478851
10/05/2020 15:00,18.66712,8.94368,20.69905266,10.06712,-1.98632,10.26120715,8.6,10.93,13.90772807
10/05/2020 15:30,18.43596,8.02976,20.10874603,10.16596,-1.99024,10.35894773,8.27,10.02,12.99204757
10/05/2020 16:00,18.47404,7.59412,19.97400342,9.99404,-1.96588,10.18555446,8.48,9.56,12.77904535
10/05/2020 16:30,17.65496,7.74384,19.27860655,10.14496,-1.96616,10.3337311,7.51,9.71,12.27534928
10/05/2020 17:00,19.82376,7.119,21.06327661,10.27376,-2.051,10.47648536,9.55,9.17,13.23976586
10/05/2020 17:30,17.04756,7.61684,18.67178496,12.81756,-2.04316,12.97938162,4.23,9.66,10.54554408
10/05/2020 18:00,17.7368,6.97496,19.05896485,13.0368,-2.03504,13.19467855,4.7,9.01,10.16218972
10/05/2020 18:30,17.103,7.774,18.78690195,11.193,-2.016,11.37310446,5.91,9.79,11.43556732
10/05/2020 19:00,17.2094,7.85824,18.91865176,10.1094,-1.97176,10.29989349,7.1,9.83,12.12595976
10/05/2020 19:30,16.44976,8.20268,18.38147337,9.90976,-1.93732,10.09735371,6.54,10.14,12.06611785
10/05/2020 20:00,16.62092,10.17552,19.48836034,9.60092,-1.89448,9.786047175,7.02,12.07,13.96299753
10/05/2020 20:30,16.3888,10.14692,19.27570364,9.3688,-1.82308,9.544529015,7.02,11.97,13.87664585
10/05/2020 21:00,16.3916,10.12196,19.26495847,9.4416,-1.88804,9.628525619,6.95,12.01,13.87597204
10/05/2020 21:30,16.19168,10.05072,19.05747816,9.24168,-1.86928,9.428831155,6.95,11.92,13.79814843
10/05/2020 22:00,15.93456,10.13576,18.8850161,9.60456,-1.93424,9.797390325,6.33,12.07,13.62915258
10/05/2020 22:30,17.69784,9.58768,20.12801899,13.51784,-3.44232,13.94924963,4.18,13.03,13.68405276
10/05/2020 23:00,15.38024,9.17264,17.90779459,10.32024,-2.18736,10.5494975,5.06,11.36,12.43596398
10/05/2020 23:30,14.23896,7.48584,16.08682015,9.73896,-1.92416,9.927221846,4.5,9.41,10.43063277
11/05/2020 00:00,13.76712,7.499,15.67700845,9.71712,-1.911,9.903249068,4.05,9.41,10.24454001
11/05/2020 00:30,14.06892,7.22136,15.81399855,11.44892,-2.62864,11.74680882,2.62,9.85,10.19249234
11/05/2020 01:00,12.757,7.43416,14.76508665,9.247,-1.78584,9.417867779,3.51,9.22,9.865520767
11/05/2020 01:30,12.71668,7.39112,14.7085895,9.20668,-1.74888,9.371314629,3.51,9.14,9.790796699
11/05/2020 02:00,12.6926,7.43804,14.71144227,9.3926,-1.82196,9.567678559,3.3,9.26,9.830442513
11/05/2020 02:30,12.72932,7.39184,14.71988065,9.60932,-1.86816,9.789231464,3.12,9.26,9.771489139
11/05/2020 03:00,12.69308,7.5378,14.76254411,9.66308,-1.8522,9.838991815,3.03,9.39,9.866762387
11/05/2020 03:30,12.11064,5.04672,13.12009847,9.53064,-1.81328,9.701602093,2.58,6.86,7.329120002
11/05/2020 04:00,12.04172,4.9798,13.03078772,9.56172,-1.8102,9.731562742,2.48,6.79,7.228727412
11/05/2020 04:30,11.9706,5.00136,12.9733907,9.4906,-1.78864,9.657676812,2.48,6.79,7.228727412
11/05/2020 05:00,12.0686,5.05396,13.08409789,9.5186,-1.77604,9.682874782,2.55,6.83,7.290500669
11/05/2020 05:30,11.63024,5.2104,12.74404765,8.85024,-1.5596,8.986606713,2.78,6.77,7.318558601
11/05/2020 06:00,11.63616,5.37824,12.81895803,8.47616,-1.48176,8.604702263,3.16,6.86,7.552827285
11/05/2020 06:30,11.91748,5.3032,13.04416574,8.67748,-1.5568,8.816024353,3.24,6.86,7.586646163
11/05/2020 07:00,12.36988,5.25436,13.43957701,8.97988,-1.65564,9.131231495,3.39,6.91,7.696765554
11/05/2020 07:30,12.95712,5.56348,14.10103785,9.43712,-1.76652,9.601032591,3.52,7.33,8.131377497
11/05/2020 08:00,14.2008,10.20104,17.48496319,9.5508,-1.68896,9.698987912,4.65,11.89,12.76693385
11/05/2020 08:30,15.27564,10.5024,18.53768009,9.98564,-1.7976,10.1461506,5.29,12.3,13.38932784
11/05/2020 09:00,16.21772,10.45732,19.29689052,10.31772,-1.77268,10.46889394,5.9,12.23,13.57876651
11/05/2020 09:30,17.17148,10.46016,20.10658282,11.07148,-2.00984,11.25242757,6.1,12.47,13.88203515
11/05/2020 10:00,17.34224,10.57156,20.31037097,10.85224,-1.93844,11.02400393,6.49,12.51,14.0932679
11/05/2020 10:30,18.2124,9.63832,20.60555086,10.8024,-2.03168,10.99179555,7.41,11.67,13.82378385
11/05/2020 11:00,17.66912,7.7694,19.30184908,10.87912,-1.9306,11.04909355,6.79,9.7,11.84035895
11/05/2020 11:30,16.3526,8.0242,18.21524945,11.7726,-2.0958,11.95769578,4.58,10.12,11.10814116
11/05/2020 12:00,16.06212,7.83752,17.87228073,11.71212,-2.06248,11.89233277,4.35,9.9,10.81353319
11/05/2020 12:30,16.87116,7.432,18.43558146,11.80116,-2.058,11.97926297,5.07,9.49,10.75941448
11/05/2020 13:00,17.46228,10.27504,20.26098887,11.80228,-2.09496,11.98677065,5.66,12.37,13.60340031
11/05/2020 13:30,17.81508,10.55112,20.70514933,11.94508,-2.09888,12.12807625,5.87,12.65,13.94558712
11/05/2020 14:00,17.5248,10.71464,20.54074306,11.3848,-1.93536,11.54812926,6.14,12.65,14.06136907
11/05/2020 14:30,16.7352,8.144,18.61160001,10.5952,-1.806,10.74801838,6.14,9.95,11.69196733
11/05/2020 15:00,16.28476,7.87176,18.08750988,10.01476,-1.66824,10.15275542,6.27,9.54,11.41597565
11/05/2020 15:30,15.6046,5.77572,16.63918516,10.4846,-1.76428,10.63200457,5.12,7.54,9.11405508
11/05/2020 16:00,15.7626,5.87148,16.82063721,10.0926,-1.66852,10.22959108,5.67,7.54,9.434007632
11/05/2020 16:30,15.64116,7.10664,17.1799365,8.86116,-1.47336,8.982813937,6.78,8.58,10.93548353
11/05/2020 17:00,16.3834,8.85316,18.62241224,8.5134,-1.38684,8.625619093,7.87,10.24,12.9148945
11/05/2020 17:30,17.81456,10.0162,20.4372897,8.48456,-1.4238,8.603195036,9.33,11.44,14.76219835
11/05/2020 18:00,18.0676,11.07644,21.1925858,8.0976,-1.39356,8.216637709,9.97,12.47,15.96564437
11/05/2020 18:30,16.03208,11.14968,19.52800433,8.52208,-1.16032,8.600708693,7.51,12.31,14.41999307
11/05/2020 19:00,15.24488,11.17052,18.89938844,8.52488,-1.08948,8.594215827,6.72,12.26,13.98091556
11/05/2020 19:30,13.5474,11.0552,17.48569398,8.3174,-0.9548,8.372023997,5.23,12.01,13.09935113
11/05/2020 20:00,14.44168,11.19728,18.27405813,5.74168,-0.76272,5.792118008,8.7,11.96,14.78957741
11/05/2020 20:30,14.56544,11.2974,18.43321158,4.18544,-0.7126,4.245669176,10.38,12.01,15.87401965
11/05/2020 21:00,14.09128,11.18272,17.98936904,3.80128,-0.63728,3.854329441,10.29,11.82,15.67151875
11/05/2020 21:30,13.83276,11.27352,17.84481724,3.46276,-0.60648,3.515469358,10.37,11.88,15.76931514
11/05/2020 22:00,12.729,10.72532,16.64511731,2.359,-0.41468,2.395170245,10.37,11.14,15.21960906
11/05/2020 22:30,10.97052,10.94884,15.49933568,1.85052,-0.32116,1.878182104,9.12,11.27,14.49783777
11/05/2020 23:00,11.0954,10.324,15.15562197,1.4854,-0.266,1.509029211,9.61,10.59,14.30035664
11/05/2020 23:30,9.21016,10.79512,14.19019602,1.07016,-0.19488,1.087759459,8.14,10.99,13.67624583
12/05/2020 00:00,8.36416,10.80808,13.66651989,0.66416,-0.10192,0.671934663,7.7,10.91,13.35358004
12/05/2020 00:30,7.33652,9.5542,12.04604762,0.43652,0.0042,0.436540205,6.9,9.55,11.78187167
12/05/2020 01:00,6.51148,8.67188,10.84439369,0.22148,0.20188,0.299681372,6.29,8.47,10.55011848
12/05/2020 01:30,6.24472,8.76928,10.76553759,0.17472,0.18928,0.257592696,6.07,8.58,10.51005709
12/05/2020 02:00,6.02308,8.80124,10.66486372,0.07308,0.33124,0.339205873,5.95,8.47,10.35100961
12/05/2020 02:30,5.7956,8.80088,10.53776391,0.0056,0.46088,0.460914021,5.79,8.34,10.15281734
12/05/2020 03:00,5.71644,8.81796,10.50876324,0.00644,0.47796,0.478003384,5.71,8.34,10.10740817
12/05/2020 03:30,5.6242,8.82636,10.46595703,0.0042,0.48636,0.486378134,5.62,8.34,10.05683847
12/05/2020 04:00,5.49784,8.78656,10.3648387,0.00784,0.47656,0.476624484,5.49,8.31,9.959728912
12/05/2020 04:30,5.3908,7.56404,9.288456587,0.0308,0.40404,0.405212243,5.36,7.16,8.944003578
12/05/2020 05:00,5.17452,6.18116,8.061165932,0.04452,0.39116,0.393685377,5.13,5.79,7.735696478
12/05/2020 05:30,5.1916,6.15316,8.050719753,0.0616,0.36316,0.368347317,5.13,5.79,7.735696478
12/05/2020 06:00,5.45852,6.26152,8.30674866,0.05852,0.47152,0.47513756,5.4,5.79,7.917329095
12/05/2020 06:30,5.84816,6.2408,8.552693145,0.11816,0.4508,0.466028353,5.73,5.79,8.145980604
12/05/2020 07:00,6.39852,6.2766,8.963077917,0.26852,0.4466,0.521108962,6.13,5.83,8.459657203
12/05/2020 07:30,6.96464,6.36316,9.433769952,0.51464,0.43316,0.67266776,6.45,5.93,8.761700748
12/05/2020 08:00,7.46396,6.50996,9.904053619,0.88396,0.44996,0.99189177,6.58,6.06,8.945389874
12/05/2020 08:30,8.09456,7.86036,11.2830475,1.27456,0.43036,1.345255709,6.82,7.43,10.08549949
12/05/2020 09:00,8.90552,9.24472,12.83639881,1.67552,0.38472,1.719120923,7.23,8.86,11.43558044
12/05/2020 09:30,9.54472,10.17276,13.94943461,1.99472,-0.03724,1.995067592,7.55,10.21,12.69829122
12/05/2020 10:00,9.83732,11.53256,15.15825864,2.28732,-0.16744,2.293440415,7.55,11.7,13.92452872
12/05/2020 10:30,9.92432,11.53204,15.21446923,2.57432,-0.19796,2.581920143,7.35,11.73,13.84252145
12/05/2020 11:00,10.10604,11.49032,15.30227101,2.75604,-0.23968,2.766442297,7.35,11.73,13.84252145
12/05/2020 11:30,9.70816,9.0354,13.26223298,2.35816,-0.1946,2.366175764,7.35,9.23,11.79895758
12/05/2020 12:00,9.35076,8.04324,12.33411619,2.37076,0.09324,2.372592817,6.98,7.95,10.57936198
12/05/2020 12:30,10.0296,7.71252,12.65210816,2.4696,0.21252,2.478727276,7.56,7.5,10.64911264
12/05/2020 13:00,10.29832,7.58904,12.79253388,3.14832,0.08904,3.149578852,7.15,7.5,10.36207026
12/05/2020 13:30,9.89884,9.86032,13.97186258,3.17884,0.04032,3.179095697,6.72,9.82,11.89919325
12/05/2020 14:00,10.2916,11.0562,15.10485316,3.7016,-0.0238,3.701676512,6.59,11.08,12.89164458
12/05/2020 14:30,10.27532,11.11752,15.13874011,4.20532,-0.17248,4.208855623,6.07,11.29,12.81830722
12/05/2020 15:00,10.77384,10.81956,15.26887379,4.61384,-0.65044,4.659462602,6.16,11.47,13.01946619
12/05/2020 15:30,10.88468,10.93796,15.43098272,4.68468,-0.64204,4.72847143,6.2,11.58,13.13531119
12/05/2020 16:00,11.10104,11.0604,15.67053085,4.75104,-0.6496,4.795243606,6.35,11.71,13.32090838
12/05/2020 16:30,11.90084,11.00552,16.20961021,4.06084,-0.56448,4.099885264,7.84,11.57,13.97606883
12/05/2020 17:00,12.68696,10.95456,16.76190141,3.46696,-0.47544,3.499407783,9.22,11.43,14.68513875
12/05/2020 17:30,13.75124,10.65632,17.39694679,2.22124,-0.25368,2.23567902,11.53,10.91,15.87353143
12/05/2020 18:00,13.7204,10.72124,17.41247723,1.3104,-0.01876,1.310534279,12.41,10.74,16.41205959
12/05/2020 18:30,13.61332,11.51812,17.83226205,0.59332,0.28812,0.659576953,13.02,11.23,17.19399023
12/05/2020 19:00,13.69068,11.48596,17.87070217,0.96068,0.43596,1.054972599,12.73,11.05,16.85690956
12/05/2020 19:30,13.55792,11.52152,17.79220666,0.50792,0.47152,0.693046778,13.05,11.05,17.0998538
12/05/2020 20:00,13.17732,10.98704,17.15682985,0.60732,0.46704,0.766135722,12.57,10.52,16.39131782
12/05/2020 20:30,12.44932,11.33092,16.83375527,0.43932,0.43092,0.615381271,12.01,10.9,16.21881932
12/05/2020 21:00,12.41944,11.21648,16.73475167,0.90944,0.25648,0.944914337,11.51,10.96,15.89344834
12/05/2020 21:30,12.53808,10.71512,16.49294536,1.43808,0.08512,1.440596925,11.1,10.63,15.36902404
12/05/2020 22:00,10.69892,11.21832,15.50218026,1.22892,0.06832,1.23081761,9.47,11.15,14.62885505
12/05/2020 22:30,10.3252,11.0142,15.09709762,1.4952,0.0042,1.495205899,8.83,11.01,14.11343332
12/05/2020 23:00,9.7558,10.83284,14.57827343,1.7458,-0.09716,1.74850156,8.01,10.93,13.55083023
12/05/2020 23:30,9.09288,10.78524,14.10680221,2.04288,-0.14476,2.048002479,7.05,10.93,13.00643687
13/05/2020 00:00,8.74264,10.89848,13.97177943,2.71264,-0.19152,2.71939252,6.03,11.09,12.62335138
13/05/2020 00:30,8.05352,10.06096,12.88728445,2.54352,-0.22904,2.553811526,5.51,10.29,11.67236908
13/05/2020 01:00,7.19924,8.39492,11.05910206,1.75924,-0.11508,1.762999939,5.44,8.51,10.10018317
13/05/2020 01:30,6.81252,8.4666,10.86709457,1.40252,-0.0434,1.403191331,5.41,8.51,10.08405672
13/05/2020 02:00,6.447,8.54612,10.70513783,0.987,0.03612,0.987660698,5.46,8.51,10.11096929
13/05/2020 02:30,6.24264,8.5142,10.55756391,0.75264,0.0742,0.756288708,5.49,8.44,10.06845072
13/05/2020 03:00,5.95788,7.45572,9.543798762,0.67788,0.12572,0.689439492,5.28,7.33,9.033675885
13/05/2020 03:30,5.83944,6.0078,8.378109593,0.83944,0.0378,0.840290636,5,5.97,7.787226721
13/05/2020 04:00,5.89748,6.00164,8.414270797,0.83748,0.03164,0.838077467,5.06,5.97,7.825886531
13/05/2020 04:30,6.18932,6.03124,8.641963781,1.34932,-0.01876,1.349450407,4.84,6.05,7.747780327
13/05/2020 05:00,6.13504,6.08364,8.639987931,1.40504,-0.06636,1.406606218,4.73,6.15,7.758569456
13/05/2020 05:30,6.15296,6.17368,8.716263047,1.07296,-0.02632,1.07328277,5.08,6.2,8.015385206
13/05/2020 06:00,6.33492,6.1546,8.832344681,0.93492,-0.0154,0.935046826,5.4,6.17,8.199323143
13/05/2020 06:30,6.55528,6.11432,8.964184566,0.80528,0.05432,0.807109993,5.75,6.06,8.353807515
13/05/2020 07:00,6.74684,6.29668,9.228652611,0.54684,0.17668,0.574673653,6.2,6.12,8.711739206
13/05/2020 07:30,6.53052,6.26476,9.049580616,2.13052,0.14476,2.135432258,4.4,6.12,7.537532753
13/05/2020 08:00,5.6064,6.20032,8.359167965,4.3064,0.04032,4.30658875,1.3,6.16,6.295681059
13/05/2020 08:30,8.6442,7.6094,11.51629984,3.0142,-0.2506,3.024599478,5.63,7.86,9.66832457
13/05/2020 09:00,10.66164,8.90184,13.88932406,2.76164,-0.25816,2.77368024,7.9,9.16,12.09609854
13/05/2020 09:30,10.81628,9.97148,14.71129928,2.85628,-0.26852,2.86887407,7.96,10.24,12.96993446
13/05/2020 10:00,11.75568,12.62212,17.24859199,2.53568,-0.11788,2.538418554,9.22,12.74,15.72628373
13/05/2020 10:30,11.85004,12.64652,17.33083714,2.63004,-0.33348,2.651097756,9.22,12.98,15.9213316
13/05/2020 11:00,12.42424,12.588,17.68670358,3.47424,-0.392,3.496284825,8.95,12.98,15.76651198
13/05/2020 11:30,12.55652,12.60828,17.79423837,4.14652,-0.53172,4.180472972,8.41,13.14,15.6008878
13/05/2020 12:00,13.78588,12.38204,18.53012148,4.76588,-0.61796,4.805776393,9.02,13,15.82278105
13/05/2020 12:30,15.22052,12.25676,19.54206731,5.42052,-0.79324,5.478253989,9.8,13.05,16.32000306
13/05/2020 13:00,15.31036,12.25532,19.61122106,5.19036,-0.76468,5.246386607,10.12,13.02,16.49044572
13/05/2020 13:30,14.58736,12.2774,19.06634791,5.26736,-0.5026,5.291284166,9.32,12.78,15.81742078
13/05/2020 14:00,15.135,12.56064,19.66819519,5.005,-0.75936,5.062277413,10.13,13.32,16.7343748
13/05/2020 14:30,15.44724,12.44616,19.83744244,5.14724,-0.76384,5.203607514,10.3,13.21,16.75094326
13/05/2020 15:00,14.06528,12.66344,18.92603535,4.02528,-0.54656,4.062216995,10.04,13.21,16.59233859
13/05/2020 15:30,13.80032,12.63376,18.70990978,4.45032,-0.64624,4.496996135,9.35,13.28,16.24133307
13/05/2020 16:00,14.47024,12.58792,19.17924857,5.49024,-0.82208,5.551445828,8.98,13.41,16.13903653
13/05/2020 16:30,14.66304,12.59192,19.32773115,5.07304,-0.73808,5.126450714,9.59,13.33,16.42123625
13/05/2020 17:00,14.9692,12.50116,19.50271648,5.0792,-0.65884,5.121751925,9.89,13.16,16.46200778
13/05/2020 17:30,16.14928,12.12504,20.19445071,4.80928,-0.69496,4.859232812,11.34,12.82,17.11572377
13/05/2020 18:00,15.9754,12.11848,20.05170723,4.7054,-0.75152,4.765036356,11.27,12.87,17.10701026
13/05/2020 18:30,15.6464,12.12856,19.79676238,4.3064,-0.67144,4.358430065,11.34,12.8,17.10074852
13/05/2020 19:00,15.6072,11.91752,19.63700524,4.0572,-0.66248,4.110930745,11.55,12.58,17.07802389
13/05/2020 19:30,15.6302,11.76528,19.56335773,4.5402,-0.73472,4.599264019,11.09,12.5,16.71041891
13/05/2020 20:00,13.68588,12.4018,18.46910812,3.92588,-0.6482,3.979032171,9.76,13.05,16.29601485
13/05/2020 20:30,13.1442,12.30492,18.00502846,3.1542,-0.46508,3.188303161,9.99,12.77,16.21335869
13/05/2020 21:00,12.19368,12.33748,17.34644761,2.42368,-0.35252,2.449182536,9.77,12.69,16.01527396
13/05/2020 21:30,11.69212,12.32784,16.99062415,1.63212,-0.27216,1.654656085,10.06,12.6,16.12338674
13/05/2020 22:00,11.31704,12.29084,16.70748761,1.86704,-0.34916,1.899408083,9.45,12.64,15.78201825
13/05/2020 22:30,11.01388,12.24188,16.46721527,2.34388,-0.42812,2.382658219,8.67,12.67,15.35245257
13/05/2020 23:00,10.4284,12.02716,15.91867156,2.4584,-0.46284,2.50158978,7.97,12.49,14.81624109
13/05/2020 23:30,8.9834,7.26592,11.55400662,2.4234,-0.44408,2.46375214,6.56,7.71,10.12312699
14/05/2020 00:00,8.1228,5.70556,9.926393844,2.5928,-0.45444,2.632323604,5.53,6.16,8.278073447
14/05/2020 00:30,7.65892,5.7092,9.552697012,2.62892,-0.4508,2.667290949,5.03,6.16,7.952766814
14/05/2020 01:00,7.40636,5.63424,9.305849173,2.37636,-0.44576,2.417806615,5.03,6.08,7.890963186
14/05/2020 01:30,7.24408,5.60624,9.160055785,2.40408,-0.47376,2.45031614,4.84,6.08,7.771228989
14/05/2020 02:00,7.14608,5.6138,9.087420415,2.44608,-0.4662,2.4901104,4.7,6.08,7.684816198
14/05/2020 02:30,7.129,5.68248,9.116645214,2.429,-0.45752,2.47171308,4.7,6.14,7.732373504
14/05/2020 03:00,6.7586,5.7102,8.84788438,2.3086,-0.4298,2.348267872,4.45,6.14,7.583013913
14/05/2020 03:30,6.5174,5.70556,8.661981163,1.7374,-0.38444,1.779424872,4.78,6.09,7.7418667
14/05/2020 04:00,6.2636,5.7898,8.529623028,1.3636,-0.3402,1.405397097,4.9,6.13,7.847732156
14/05/2020 04:30,6.1166,5.83992,8.4567997,1.2166,-0.29008,1.250704588,4.9,6.13,7.847732156
14/05/2020 05:00,6.37976,5.88976,8.682776659,1.36976,-0.31024,1.404454099,5.01,6.2,7.971204426
14/05/2020 05:30,6.5836,5.97956,8.893757741,1.7836,-0.37044,1.821662634,4.8,6.35,7.960056532
14/05/2020 06:00,6.68436,5.96136,8.956477079,1.84436,-0.38864,1.884862027,4.84,6.35,7.984240728
14/05/2020 06:30,7.30152,5.9282,9.405091682,2.15152,-0.4718,2.202642402,5.15,6.4,8.214773277
14/05/2020 07:00,8.0936,5.97732,10.06154637,2.5536,-0.51268,2.604556343,5.54,6.49,8.532977206
14/05/2020 07:30,8.794,6.71128,11.06235577,2.674,-0.46872,2.714769684,6.12,7.18,9.434341524
14/05/2020 08:00,9.65732,6.78776,11.80413129,3.47732,-0.56224,3.522480404,6.18,7.35,9.602858949
14/05/2020 08:30,11.31356,6.39492,12.9958317,3.91356,-0.60508,3.960059808,7.4,7,10.18626526
14/05/2020 09:00,12.47588,8.63548,15.17297257,4.55588,-0.67452,4.605542292,7.92,9.31,12.22303154
14/05/2020 09:30,12.95484,10.428,16.63042583,4.70484,-0.672,4.752589129,8.25,11.1,13.83013015
14/05/2020 10:00,12.26632,11.63284,16.90519366,4.22632,-0.44716,4.249909741,8.04,12.08,14.51096137
14/05/2020 10:30,12.80784,11.5042,17.21590495,4.83784,-0.4858,4.862170041,7.97,11.99,14.39725668
14/05/2020 11:00,13.55788,11.363,17.68993723,5.99788,-0.777,6.047999131,7.56,12.14,14.30151041
14/05/2020 11:30,13.30612,11.5014,17.58792289,5.63612,-0.6986,5.679250885,7.67,12.2,14.4107217
14/05/2020 12:00,13.175,11.591,17.54798866,5.355,-0.609,5.38951816,7.82,12.2,14.49111452
14/05/2020 12:30,12.66236,11.69292,17.23542105,4.81236,-0.50708,4.839001849,7.85,12.2,14.50732574
14/05/2020 13:00,12.34512,11.67352,16.99038131,4.42512,-0.46648,4.449639379,7.92,12.14,14.49503363
14/05/2020 13:30,12.25184,11.6012,16.87291987,4.29184,-0.4788,4.318465008,7.96,12.08,14.46678955
14/05/2020 14:00,11.85124,11.63196,16.60585388,4.18124,-0.41804,4.202085837,7.67,12.05,14.28395603
14/05/2020 14:30,11.6456,11.85012,16.61461234,4.0656,-0.43988,4.089327301,7.58,12.29,14.43954639
14/05/2020 15:00,11.61732,11.91328,16.63996287,4.10732,-0.42672,4.129427023,7.51,12.34,14.44561179
14/05/2020 15:30,12.10524,10.02384,15.71668552,4.05524,-0.35616,4.070850206,8.05,10.38,13.13571087
14/05/2020 16:00,10.50536,5.9742,12.085266,3.54536,-0.3458,3.562184045,6.96,6.32,9.401276509
14/05/2020 16:30,10.862,5.8364,12.3307181,3.402,-0.3136,3.416423416,7.46,6.15,9.668200453
14/05/2020 17:00,11.29228,5.8226,12.70504854,3.61228,-0.4074,3.63518109,7.68,6.23,9.889150621
14/05/2020 17:30,11.76368,5.40828,12.9473418,3.40368,-0.39172,3.42614683,8.36,5.8,10.17494963
14/05/2020 18:00,13.31444,7.08416,15.081765,3.18444,-0.45584,3.216900406,10.13,7.54,12.62808378
14/05/2020 18:30,14.33896,8.05648,16.44726858,4.41896,-1.07352,4.547488612,9.92,9.13,13.48196202
14/05/2020 19:00,13.47328,8.03256,15.68602225,5.31328,-0.93744,5.395344114,8.16,8.97,12.12627313
14/05/2020 19:30,9.80316,8.20932,12.78651168,7.50316,-1.10068,7.583462695,2.3,9.31,9.589895724
14/05/2020 20:00,11.94604,7.88516,14.31375632,6.74604,-1.83484,6.991115326,5.2,9.72,11.02353845
14/05/2020 20:30,12.78972,8.10044,15.13915671,3.35972,-1.09956,3.535074352,9.43,9.2,13.17440321
14/05/2020 21:00,11.7384,8.60756,14.55610263,0.3584,0.14756,0.387588072,11.38,8.46,14.18012694
14/05/2020 21:30,12.32084,8.62432,15.03934818,0.28084,0.26432,0.385663283,12.04,8.36,14.65780338
14/05/2020 22:00,12.01776,8.29964,14.60515592,0.27776,0.19964,0.34206249,11.74,8.1,14.26315533
14/05/2020 22:30,10.14548,8.67308,13.34739979,0.44548,0.07308,0.45143451,9.7,8.6,12.96341005
14/05/2020 23:00,9.09616,8.44288,12.4105741,1.05616,-0.12712,1.063782609,8.04,8.57,11.75102123
14/05/2020 23:30,8.65132,8.4742,12.11021897,1.74132,-0.2058,1.753439187,6.91,8.68,11.09461581
15/05/2020 00:00,8.48844,8.1826,11.79018899,2.35844,-0.3374,2.382452097,6.13,8.52,10.49606117
15/05/2020 00:30,8.20236,8.09472,11.52402714,2.64236,-0.38528,2.670300928,5.56,8.48,10.14021696
15/05/2020 01:00,7.57052,8.02292,11.03086662,1.78052,-0.29708,1.805133789,5.79,8.32,10.13639482
15/05/2020 01:30,6.86044,8.2032,10.69383595,1.28044,-0.2268,1.300371037,5.58,8.43,10.10946586
15/05/2020 02:00,7.04852,8.1794,10.79741722,1.59852,-0.2506,1.618044051,5.45,8.43,10.03829667
15/05/2020 02:30,6.57876,8.22364,10.53130277,0.92876,-0.13636,0.938716777,5.65,8.36,10.09019821
15/05/2020 03:00,6.41784,8.1556,10.37798061,0.98784,-0.1344,0.996940934,5.43,8.29,9.910045409
15/05/2020 03:30,6.42868,8.21124,10.42844134,1.05868,-0.15876,1.070517669,5.37,8.37,9.944536188
15/05/2020 04:00,6.4298,8.21376,10.43111602,1.0598,-0.15624,1.071254861,5.37,8.37,9.944536188
15/05/2020 04:30,6.52668,8.16168,10.45038622,1.15668,-0.20832,1.175289685,5.37,8.37,9.944536188
15/05/2020 05:00,6.5534,8.20676,10.50228362,0.9534,-0.16324,0.967273931,5.6,8.37,10.07059581
15/05/2020 05:30,6.34196,8.24176,10.39937808,0.70196,-0.05824,0.704371876,5.64,8.3,10.03491903
15/05/2020 06:00,6.73896,8.13148,10.56099185,0.70896,-0.05852,0.711371121,6.03,8.19,10.17039822
15/05/2020 06:30,7.124,8.06764,10.76281521,0.784,-0.12236,0.793491002,6.34,8.19,10.35720522
15/05/2020 07:00,7.56532,8.26804,11.20689753,0.84532,-0.07196,0.848377359,6.72,8.34,10.71046217
15/05/2020 07:30,7.99644,8.42964,11.61903108,0.98644,-0.15036,0.997833655,7.01,8.58,11.07955324
15/05/2020 08:00,8.84072,8.43188,12.21699351,1.63072,-0.21812,1.645242855,7.21,8.65,11.26084366
15/05/2020 08:30,10.61492,8.03184,13.31115999,2.05492,-0.18816,2.063516511,8.56,8.22,11.86768722
15/05/2020 09:00,11.46588,8.9616,14.55254887,2.38588,-0.2184,2.395855157,9.08,9.18,12.91196344
15/05/2020 09:30,11.24084,10.9338,15.68134134,2.24084,-0.1862,2.248562729,9,11.12,14.3057471
15/05/2020 10:00,10.92872,11.11264,15.58613771,2.00872,0.05264,2.009409617,8.92,11.06,14.20880009
15/05/2020 10:30,11.214,11.12988,15.79962103,1.834,0.22988,1.848350836,9.38,10.9,14.3803477
15/05/2020 11:00,11.09848,11.27332,15.81973458,1.97848,0.24332,1.993385997,9.12,11.03,14.31206833
15/05/2020 11:30,11.38616,11.32928,16.06229202,2.38616,0.25928,2.400205338,9,11.07,14.26691628
15/05/2020 12:00,10.67904,11.23556,15.50095816,2.74904,0.24556,2.759985622,7.93,10.99,13.55230608
15/05/2020 12:30,10.28212,9.59964,14.06680773,2.82212,0.12964,2.825096073,7.46,9.47,12.05539298
15/05/2020 13:00,10.21732,9.6156,14.03044516,2.56732,0.1456,2.57144538,7.65,9.47,12.17388188
15/05/2020 13:30,9.59972,6.06248,11.35377857,2.65972,-0.03752,2.659984629,6.94,6.1,9.239783547
15/05/2020 14:00,9.79512,6.16076,11.57148822,2.74512,0.06076,2.745792343,7.05,6.1,9.322687381
15/05/2020 14:30,9.72612,6.18148,11.5242399,3.04612,0.08148,3.047209551,6.68,6.1,9.046126243
15/05/2020 15:00,9.51952,6.22352,11.37336635,2.80952,0.23352,2.819208084,6.71,5.99,8.994676203
15/05/2020 15:30,9.36604,6.20644,11.23577335,2.47604,0.21644,2.485481916,6.89,5.99,9.129742603
15/05/2020 16:00,10.08192,7.80056,12.74730745,2.27192,0.07056,2.273015442,7.81,7.73,10.98858499
15/05/2020 16:30,10.2264,8.2814,13.15905935,2.4164,-0.0686,2.417373558,7.81,8.35,11.43322352
15/05/2020 17:00,10.89476,8.2498,13.66583314,2.59476,-0.1302,2.598024538,8.3,8.38,11.79467677
15/05/2020 17:30,12.42808,7.51856,14.52535428,2.83808,-0.32144,2.856225089,9.59,7.84,12.38683575
15/05/2020 18:00,12.99696,8.8182,15.70610138,2.76696,-0.4018,2.795981202,10.23,9.22,13.77175733
15/05/2020 18:30,13.71788,11.67928,18.01626523,2.35788,-0.30072,2.376979304,11.36,11.98,16.50969412
15/05/2020 19:00,15.39144,12.92996,20.10174845,2.21144,-0.32004,2.234478121,13.18,13.25,18.68889777
15/05/2020 19:30,13.9724,12.71744,18.89341795,1.9824,-0.25256,1.998423457,11.99,12.97,17.66298389
15/05/2020 20:00,13.28464,12.6228,18.32530327,1.84464,-0.2772,1.865351594,11.44,12.9,17.24191405
15/05/2020 20:30,13.00968,10.32492,16.60890564,1.28968,-0.18508,1.302892593,11.72,10.51,15.74225206
15/05/2020 21:00,12.408,9.7162,15.759537,1.078,-0.1638,1.090373532,11.33,9.88,15.03274093
15/05/2020 21:30,12.25156,9.58368,15.55466633,1.00156,-0.09632,1.006180886,11.25,9.68,14.84132406
15/05/2020 22:00,12.2976,9.49632,15.53740838,1.2376,-0.18368,1.251156306,11.06,9.68,14.69782297
15/05/2020 22:30,10.13396,9.79524,14.0941077,1.09396,-0.14476,1.103496234,9.04,9.94,13.43596666
15/05/2020 23:00,9.23144,9.80948,13.47016638,0.67144,-0.03052,0.672133278,8.56,9.84,13.0422084
15/05/2020 23:30,8.0426,7.7566,11.17355173,0.6426,-0.0434,0.64406391,7.4,7.8,10.75174404
16/05/2020 00:00,7.61456,7.80392,10.90333396,0.64456,0.07392,0.648784833,6.97,7.73,10.40835242
16/05/2020 00:30,6.88176,8.22812,10.72662945,0.36176,0.21812,0.42242944,6.52,8.01,10.32814117
16/05/2020 01:00,6.41352,8.20692,10.41569847,0.23352,0.41692,0.477863868,6.18,7.79,9.943666326
16/05/2020 01:30,6.1882,8.21644,10.28609282,0.1582,0.42644,0.454838778,6.03,7.79,9.851142066
16/05/2020 02:00,5.92536,8.3872,10.26912922,0.04536,0.5572,0.559043263,5.88,7.83,9.792001838
16/05/2020 02:30,5.75132,8.28668,10.08695926,0.06132,0.45668,0.460778434,5.69,7.83,9.679101198
16/05/2020 03:00,5.66892,8.34124,10.08528327,0.03892,0.47124,0.472844482,5.63,7.87,9.676455963
16/05/2020 03:30,5.54976,8.40728,10.07383706,0.03976,0.56728,0.568671659,5.51,7.84,9.582572723
16/05/2020 04:00,5.46312,8.44732,10.05996498,0.04312,0.60732,0.608848846,5.42,7.84,9.531106966
16/05/2020 04:30,5.44604,8.43136,10.03728963,0.02604,0.59136,0.591933046,5.42,7.84,9.531106966
16/05/2020 05:00,5.4812,8.50088,10.11476714,0.0112,0.60088,0.600984371,5.47,7.9,9.608896919
16/05/2020 05:30,5.42924,8.50312,10.0885924,0.00924,0.60312,0.603190776,5.42,7.9,9.580521906
16/05/2020 06:00,5.58932,8.54008,10.20654028,0.01932,0.57008,0.570407283,5.57,7.97,9.72346646
16/05/2020 06:30,5.81108,8.36464,10.18507993,0.10108,0.44464,0.455984535,5.71,7.92,9.763733917
16/05/2020 07:00,6.2258,8.36212,10.42524036,0.3458,0.30212,0.459188561,5.88,8.06,9.976873258
16/05/2020 07:30,6.62784,8.28644,10.61100141,0.56784,0.14644,0.58641874,6.06,8.14,10.14806385
16/05/2020 08:00,6.9482,8.38864,10.89250955,0.6482,0.24864,0.69425146,6.3,8.14,10.29318221
16/05/2020 08:30,7.46916,8.39144,11.2340828,0.90916,0.25144,0.943288916,6.56,8.14,10.45433881
16/05/2020 09:00,8.40536,8.45288,11.92062318,1.44536,0.15288,1.453422796,6.96,8.3,10.8319712
16/05/2020 09:30,9.15056,9.24984,13.011237,1.68056,0.04984,1.681298885,7.47,9.2,11.85077635
16/05/2020 10:00,9.94156,10.65912,14.57571454,2.05156,-0.11088,2.054554163,7.89,10.77,13.35084267
16/05/2020 10:30,10.24308,10.43372,14.62132692,2.80308,-0.33628,2.823179365,7.44,10.77,13.08993888
16/05/2020 11:00,10.39596,10.58564,14.83683789,2.46596,-0.30436,2.484671755,7.93,10.89,13.47133995
16/05/2020 11:30,10.48056,10.50136,14.8364652,2.73056,-0.38864,2.758078854,7.75,10.89,13.36617372
16/05/2020 12:00,11.04872,10.51816,15.25470103,2.91872,-0.44184,2.951973751,8.13,10.96,13.64618994
16/05/2020 12:30,10.9394,10.53416,15.18680346,3.0394,-0.45584,3.073392664,7.9,10.99,13.53477373
16/05/2020 13:00,11.16556,10.61988,15.40946402,3.04556,-0.47012,3.081630823,8.12,11.09,13.74490815
16/05/2020 13:30,11.94076,10.49028,15.89426701,3.49076,-0.55972,3.535348902,8.45,11.05,13.91060746
16/05/2020 14:00,11.76968,10.54396,15.80191317,3.80968,-0.58604,3.854491482,7.96,11.13,13.68351198
16/05/2020 14:30,12.24728,10.19452,15.93499625,5.25728,-0.86548,5.328043602,6.99,11.06,13.08371889
16/05/2020 15:00,11.58984,7.85056,13.99841718,5.99984,-0.97944,6.079258404,5.59,8.83,10.45069376
16/05/2020 15:30,12.22936,7.09464,14.13828712,6.00936,-1.02536,6.096209539,6.22,8.12,10.22852873
16/05/2020 16:00,11.67704,4.06256,12.36356166,6.06704,-1.00744,6.15011461,5.61,5.07,7.561547461
16/05/2020 16:30,11.87276,4.13284,12.57150733,5.42276,-0.93716,5.503144091,6.45,5.07,8.204108727
16/05/2020 17:00,12.09836,3.99396,12.74056636,5.77836,-1.00604,5.865284373,6.32,5,8.058684756
16/05/2020 17:30,12.0824,4.10148,12.75956613,5.0624,-0.89852,5.141520393,7.02,5,8.618607776
16/05/2020 18:00,10.32764,4.09052,11.10821776,8.48764,-0.87948,8.533083724,1.84,4.97,5.299669801
