Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/05/2020 18:30,11.30276,5.90444,12.75205063,6.68276,-0.52556,6.703394254,4.62,6.43,7.917657482
16/05/2020 19:00,10.24388,6.46844,12.11518855,5.77388,-0.37156,5.78582294,4.47,6.84,8.17107704
16/05/2020 19:30,9.99576,6.47548,11.90995631,4.99576,-0.25452,5.002239339,5,6.73,8.384086116
16/05/2020 20:00,12.24664,6.42032,13.82753413,1.25664,-0.16968,1.268043924,10.99,6.59,12.81437474
16/05/2020 20:30,11.11692,6.81676,13.04048033,0.76692,-0.16324,0.784100494,10.35,6.98,12.48370538
16/05/2020 21:00,10.49416,6.26416,12.22158315,0.45416,-0.03584,0.455571961,10.04,6.3,11.85291525
16/05/2020 21:30,12.7156,12.63332,17.92448765,0.3556,0.10332,0.370305796,12.36,12.53,17.60029829
16/05/2020 22:00,11.4404,13.4158,17.63140499,0.1204,0.2758,0.300934877,11.32,13.14,17.34364437
16/05/2020 22:30,10.85928,13.29908,17.16943479,0.11928,0.26908,0.294332745,10.74,13.03,16.88574843
16/05/2020 23:00,9.11252,13.2858,16.11057114,0.21252,0.1358,0.252203074,8.9,13.15,15.87868068
16/05/2020 23:30,7.97744,9.76956,12.6128447,0.23744,0.04956,0.242557101,7.74,9.72,12.4252163
17/05/2020 00:00,7.04036,7.09512,9.995368765,0.36036,-0.05488,0.364514943,6.68,7.15,9.784932294
17/05/2020 00:30,6.49444,7.194,9.691820619,0.24444,0.084,0.258470334,6.25,7.11,9.466498825
17/05/2020 01:00,6.3634,6.98988,9.452580704,0.4634,-0.12012,0.478715338,5.9,7.11,9.239161217
17/05/2020 01:30,7.46088,6.72688,10.04567792,2.84088,-1.02312,3.019498917,4.62,7.75,9.022577237
17/05/2020 02:00,8.61644,6.37272,10.71702377,5.39644,-1.96728,5.74384499,3.22,8.34,8.940022371
17/05/2020 02:30,6.04244,7.20984,9.40706511,0.62244,0.04984,0.624432205,5.42,7.16,8.980089086
17/05/2020 03:00,5.59256,7.5462,9.392649349,0.04256,0.5362,0.537886413,5.55,7.01,8.941062577
17/05/2020 03:30,8.02248,6.81892,10.5289057,5.07248,-1.50108,5.289923867,2.95,8.32,8.827508142
17/05/2020 04:00,6.50444,7.10672,9.633961224,2.27444,-0.48328,2.325217597,4.23,7.59,8.689131142
17/05/2020 04:30,5.36308,7.5056,9.224785008,0.07308,0.4256,0.431828723,5.29,7.08,8.838014483
17/05/2020 05:00,5.64872,9.03244,10.65330981,0.11872,0.34244,0.362435638,5.53,8.69,10.3003398
17/05/2020 05:30,5.6518,9.757,11.27572136,0.1218,0.287,0.311775945,5.53,9.47,10.96639412
17/05/2020 06:00,5.3462,7.33484,9.076438303,0.2562,0.15484,0.299355751,5.09,7.18,8.801164696
17/05/2020 06:30,5.68564,7.10692,9.10136331,0.53564,-0.14308,0.554420505,5.15,7.25,8.892974755
17/05/2020 07:00,5.93312,7.0018,9.177533229,0.60312,-0.0882,0.609535048,5.33,7.09,8.870005637
17/05/2020 07:30,6.17344,7.02756,9.354034476,0.64344,0.07756,0.648097668,5.53,6.95,8.881632733
17/05/2020 08:00,6.94384,7.08892,9.923190047,0.83384,0.03892,0.834747813,6.11,7.05,9.329233623
17/05/2020 08:30,7.62312,7.1222,10.43253044,1.09312,-0.1078,1.098422585,6.53,7.23,9.742371375
17/05/2020 09:00,8.44384,8.73756,12.15085959,1.32384,-0.20244,1.339228994,7.12,8.94,11.42882321
17/05/2020 09:30,10.60416,9.89656,14.50483055,1.78416,-0.29344,1.808129956,8.82,10.19,13.47696182
17/05/2020 10:00,10.55216,12.0944,16.05062591,2.02216,-0.3556,2.053188356,8.53,12.45,15.09183223
17/05/2020 10:30,11.71232,12.13248,16.8634371,1.83232,-0.31752,1.859627794,9.88,12.45,15.89392651
17/05/2020 11:00,12.14156,11.65644,16.83122315,2.26156,-0.34356,2.287506745,9.88,12,15.54395059
17/05/2020 11:30,11.83804,9.11496,14.9406053,2.79804,-0.42504,2.830139015,9.04,9.54,13.14280031
17/05/2020 12:00,12.47276,9.03668,15.40231565,4.30276,-0.66332,4.353588984,8.17,9.7,12.68222772
17/05/2020 12:30,13.51824,9.03192,16.25787168,4.53824,-0.73808,4.597867373,8.98,9.77,13.27001507
17/05/2020 13:00,14.06796,8.96484,16.68160228,5.44796,-0.89516,5.521012551,8.62,9.86,13.09671715
17/05/2020 13:30,13.82832,8.91192,16.45128421,6.15832,-1.01808,6.241906128,7.67,9.93,12.54726265
17/05/2020 14:00,13.3492,8.86292,16.02349811,6.2692,-0.99708,6.347994736,7.08,9.86,12.13861607
17/05/2020 14:30,12.75052,6.56356,14.34071407,6.33052,-0.98644,6.406914027,6.42,7.55,9.910544889
17/05/2020 15:00,12.479,6.10116,13.89062973,6.209,-1.00884,6.290424401,6.27,7.11,9.479715186
17/05/2020 15:30,12.15004,6.2098,13.64496567,5.57004,-0.9002,5.642313855,6.58,7.11,9.687543548
17/05/2020 16:00,12.10688,6.3926,13.69094146,5.34688,-0.8974,5.421665103,6.76,7.29,9.941916314
17/05/2020 16:30,12.28944,6.31388,13.81649073,5.10944,-0.87612,5.184010356,7.18,7.19,10.16112691
17/05/2020 17:00,13.66328,6.17912,14.99555749,5.87328,-1.09088,5.973728914,7.79,7.27,10.65537423
17/05/2020 17:30,14.16388,5.98484,15.37640421,6.54388,-1.03516,6.625248801,7.62,7.02,10.36073356
17/05/2020 18:00,12.93332,5.37492,14.00573208,9.06332,-1.02508,9.12110511,3.87,6.4,7.479097539
17/05/2020 18:30,12.6448,5.30252,13.71158946,8.5848,-0.90748,8.632630595,4.06,6.21,7.419413723
17/05/2020 19:00,11.91192,5.43048,13.09136934,7.94192,-0.77952,7.980084255,3.97,6.21,7.370549505
17/05/2020 19:30,10.84192,5.49292,12.15398698,6.26192,-0.50708,6.282417704,4.58,6,7.548271325
17/05/2020 20:00,10.31776,5.59344,11.73638541,5.73776,-0.40656,5.752145761,4.58,6,7.548271325
17/05/2020 20:30,10.30024,5.46044,11.65810229,6.12024,-0.46956,6.138226474,4.18,5.93,7.255156787
17/05/2020 21:00,10.04136,5.40512,11.40369383,5.98136,-0.40488,5.995047561,4.06,5.81,7.087996896
17/05/2020 21:30,11.6956,5.77324,13.04290456,2.9456,-0.46676,2.982352135,8.75,6.24,10.74709728
17/05/2020 22:00,12.09196,5.50064,13.28429663,3.57196,-0.68936,3.63787238,8.52,6.19,10.5312155
17/05/2020 22:30,11.99788,5.30816,13.11966795,4.24788,-0.79184,4.321052543,7.75,6.1,9.862682191
17/05/2020 23:00,9.99816,5.46396,11.39377296,4.10816,-0.79604,4.184573845,5.89,6.26,8.595330127
17/05/2020 23:30,9.22424,5.39208,10.68462121,3.61424,-0.64792,3.671856629,5.61,6.04,8.243403423
18/05/2020 00:00,9.08964,5.30512,10.52453579,3.97964,-0.68488,4.038142536,5.11,5.99,7.873512558
18/05/2020 00:30,9.1128,5.19568,10.48991013,4.8328,-0.89432,4.914851382,4.28,6.09,7.443554259
18/05/2020 01:00,9.54632,5.18448,10.86328948,6.04632,-1.11552,6.14836323,3.5,6.3,7.206941099
18/05/2020 01:30,8.98556,5.1212,10.34248413,5.42556,-0.9688,5.511376847,3.56,6.09,7.054197332
18/05/2020 02:00,9.25044,5.17152,10.59788938,5.69044,-1.06848,5.789884015,3.56,6.24,7.184093541
18/05/2020 02:30,8.63836,5.1894,10.07725835,5.00836,-0.8806,5.085186943,3.63,6.07,7.072609137
18/05/2020 03:00,8.5966,5.18356,10.03846731,5.2766,-0.98644,5.368013733,3.32,6.17,7.006518394
18/05/2020 03:30,9.0148,5.16964,10.39191016,6.0648,-1.13036,6.169239238,2.95,6.3,6.956471807
18/05/2020 04:00,8.37412,5.17444,9.843816084,4.96412,-0.87556,5.040743267,3.41,6.05,6.944825412
18/05/2020 04:30,8.05008,5.12928,9.54532877,3.72008,-0.65072,3.776563481,4.33,5.78,7.222001108
18/05/2020 05:00,7.82752,5.0994,9.342052757,3.32752,-0.6006,3.381288173,4.5,5.7,7.262231062
18/05/2020 05:30,7.06128,5.4618,8.927089922,2.82128,-0.5082,2.866685905,4.24,5.97,7.322465432
18/05/2020 06:00,7.20484,5.41724,9.014222576,2.60484,-0.45276,2.64389543,4.6,5.87,7.4576739
18/05/2020 06:30,6.989,5.52844,8.911215957,1.799,-0.30156,1.824099623,5.19,5.83,7.805446816
18/05/2020 07:00,7.42576,5.57672,9.286641887,2.12576,-0.34328,2.153299035,5.3,5.92,7.94584168
18/05/2020 07:30,8.86172,5.751,10.56428333,3.75172,-0.609,3.800826747,5.11,6.36,8.158535408
18/05/2020 08:00,12.009,5.51776,13.21596597,5.439,-0.91224,5.51497079,6.57,6.43,9.19292119
18/05/2020 08:30,14.9544,9.43128,17.68002041,7.3444,-1.30872,7.460091112,7.61,10.74,13.16281505
18/05/2020 09:00,15.32164,9.83156,18.20473082,7.24164,-1.23844,7.346773681,8.08,11.07,13.70515596
18/05/2020 09:30,13.51252,10.44904,17.08129485,7.14252,-0.96096,7.206874223,6.37,11.41,13.06770829
18/05/2020 10:00,12.7,11.00304,16.80347849,9.66,-1.15696,9.729036768,3.04,12.16,12.5342411
18/05/2020 10:30,13.24076,10.90868,17.15567034,10.42076,-1.25132,10.49562007,2.82,12.16,12.48270804
18/05/2020 11:00,12.21612,11.06232,16.48054949,10.39612,-1.24768,10.47072187,1.82,12.31,12.44381372
18/05/2020 11:30,13.50024,11.28276,17.59423637,8.71024,-1.29724,8.806310946,4.79,12.58,13.46107351
18/05/2020 12:00,14.57152,11.51996,18.57521665,8.59152,-1.44004,8.711367924,5.98,12.96,14.27312159
18/05/2020 12:30,16.34416,10.96244,19.68010815,9.55416,-1.89756,9.740775496,6.79,12.86,14.54247916
18/05/2020 13:00,16.76252,11.09484,20.10168031,8.75252,-1.52516,8.88440878,8.01,12.62,14.94739108
18/05/2020 13:30,17.02064,10.88988,20.20622856,10.79064,-2.36012,11.04572669,6.23,13.25,14.64156412
18/05/2020 14:00,14.18752,7.48988,16.04319252,8.78752,-1.80012,8.970002217,5.4,9.29,10.74542228
18/05/2020 14:30,12.86548,5.09768,13.83860242,7.02548,-1.20232,7.127618299,5.84,6.3,8.590436543
18/05/2020 15:00,12.69932,5.1908,13.71922495,7.15932,-1.2292,7.264075681,5.54,6.42,8.479858489
18/05/2020 15:30,12.42688,5.12524,13.44230009,7.44688,-1.40476,7.578216967,4.98,6.53,8.212265217
18/05/2020 16:00,12.52384,5.04272,13.50094787,7.69384,-1.61728,7.861982482,4.83,6.66,8.227059013
18/05/2020 16:30,13.253,5.11896,14.20724324,7.273,-1.74104,7.478485761,5.98,6.86,9.100549434
18/05/2020 17:00,12.6938,5.2248,13.72702056,7.0938,-1.3552,7.22208872,5.6,6.58,8.64039351
18/05/2020 17:30,11.19408,4.98776,12.2550062,8.42408,-0.77224,8.459401779,2.77,5.76,6.391439587
18/05/2020 18:00,12.26344,4.75384,13.15260261,7.43344,-0.63616,7.46061189,4.83,5.39,7.237471934
18/05/2020 18:30,12.18472,4.79488,13.09420772,7.10472,-0.64512,7.133948843,5.08,5.44,7.443117626
18/05/2020 19:00,9.96652,4.9332,11.12061074,6.66652,-0.5768,6.691426391,3.3,5.51,6.422624074
18/05/2020 19:30,9.92752,4.87056,11.05793869,6.19752,-0.48944,6.216816361,3.73,5.36,6.53012251
18/05/2020 20:00,11.1372,4.70688,12.09098603,6.7172,-0.60312,6.74422194,4.42,5.31,6.908871109
18/05/2020 20:30,8.04852,5.38168,9.68200154,6.56852,-0.55832,6.592205717,1.48,5.94,6.121601098
18/05/2020 21:00,7.92796,5.97188,9.925517644,6.21796,-0.49812,6.237880257,1.71,6.47,6.692159592
18/05/2020 21:30,8.0004,8.76604,11.86801826,5.5804,-0.32396,5.589795546,2.42,9.09,9.406620009
18/05/2020 22:00,10.42652,8.6398,13.54099196,2.18652,-0.3402,2.212827546,8.24,8.98,12.18761667
18/05/2020 22:30,9.86448,8.73476,13.17588699,1.68448,-0.27524,1.706818657,8.18,9.01,12.16932619
18/05/2020 23:00,9.24756,8.28068,12.41317958,2.03756,-0.36932,2.070760251,7.21,8.65,11.26084366
18/05/2020 23:30,8.68036,8.34624,12.0419422,1.97036,-0.33376,1.998427949,6.71,8.68,10.97116676
19/05/2020 00:00,8.37452,10.32472,13.29407493,1.79452,-0.31528,1.822005354,6.58,10.64,12.51023581
19/05/2020 00:30,7.76896,10.47992,13.04551504,1.54896,-0.29008,1.575888158,6.22,10.77,12.43709371
19/05/2020 01:00,7.63672,10.41816,12.91733526,1.75672,-0.30184,1.782462494,5.88,10.72,12.22672483
19/05/2020 01:30,7.7738,10.24708,12.86213882,2.1238,-0.33292,2.149735371,5.65,10.58,11.99411939
19/05/2020 02:00,7.88496,10.27208,12.9494487,2.30496,-0.36792,2.334139184,5.58,10.64,12.01440802
19/05/2020 02:30,7.89116,10.21648,12.90917773,2.35116,-0.37352,2.380644983,5.54,10.59,11.95155638
19/05/2020 03:00,8.00388,10.33692,13.07340851,2.97388,-0.49308,3.014480078,5.03,10.83,11.9410971
19/05/2020 03:30,8.24272,10.23192,13.13904943,3.21272,-0.59808,3.267915159,5.03,10.83,11.9410971
19/05/2020 04:00,7.47224,10.40748,12.81210406,2.31224,-0.42252,2.350526955,5.16,10.83,11.99643697
19/05/2020 04:30,7.24384,10.47956,12.73948177,1.67384,-0.30044,1.700589468,5.57,10.78,12.13397297
19/05/2020 05:00,7.31176,10.5934,12.87175038,1.83176,-0.3066,1.857242111,5.48,10.9,12.20001639
19/05/2020 05:30,7.24232,10.64352,12.87383847,1.41232,-0.25648,1.43541972,5.83,10.9,12.36118522
19/05/2020 06:00,7.83512,10.35604,12.98601825,1.62512,-0.32396,1.657095379,6.21,10.68,12.35420981
19/05/2020 06:30,7.86184,10.44832,13.07577604,1.28184,-0.28168,1.312424248,6.58,10.73,12.58687014
19/05/2020 07:00,8.6298,11.0398,14.01251698,1.8998,-0.4102,1.943580222,6.73,11.45,13.281393
19/05/2020 07:30,10.17448,10.65008,14.72902737,3.57448,-0.68992,3.64045284,6.6,11.34,13.1208079
19/05/2020 08:00,11.06632,9.90584,14.8522424,4.01632,-0.80416,4.096034625,7.05,10.71,12.82211371
19/05/2020 08:30,12.92788,7.73712,15.06629043,4.66788,-0.99288,4.77230703,8.26,8.73,12.01834015
19/05/2020 09:00,10.40196,9.71696,14.23446815,6.44196,-0.52304,6.463158631,3.96,10.24,10.97903457
19/05/2020 09:30,10.55628,9.32816,14.08721464,8.94628,-1.56184,9.08158962,1.61,10.89,11.00836954
19/05/2020 10:00,6.41448,9.421,11.39740298,7.28448,-0.049,7.284644801,-0.87,9.47,9.509879074
19/05/2020 10:30,6.39308,7.01504,9.491167372,8.96308,0.35504,8.970109057,-2.57,6.66,7.13866234
19/05/2020 11:00,6.8728,7.00712,9.815045111,9.5228,0.26712,9.526545698,-2.65,6.74,7.242244127
19/05/2020 11:30,8.71484,7.34516,11.39735985,7.57484,-0.08484,7.575315099,1.14,7.43,7.516947519
19/05/2020 12:00,10.42004,7.73104,12.97482998,6.69004,-0.56896,6.714190248,3.73,8.3,9.099609882
19/05/2020 12:30,10.6898,7.5858,13.10786732,6.6598,-0.5642,6.683656011,4.03,8.15,9.091941487
19/05/2020 13:00,10.86924,7.53788,13.22724511,6.44924,-0.51212,6.46954121,4.42,8.05,9.18362129
19/05/2020 13:30,11.41532,7.82508,13.83984854,3.92532,-0.58492,3.968660795,7.49,8.41,11.2618027
19/05/2020 14:00,11.30648,7.96284,13.82907484,4.17648,-0.65716,4.227865236,7.13,8.62,11.18665723
19/05/2020 14:30,10.89412,7.94188,13.48166564,3.84412,-0.56812,3.885874279,7.05,8.51,11.05090946
19/05/2020 15:00,10.7166,7.88084,13.30237402,4.2266,-0.62916,4.273170938,6.49,8.51,10.70234554
19/05/2020 15:30,11.27192,7.79156,13.70272191,4.72192,-0.74844,4.780867172,6.55,8.54,10.76262514
19/05/2020 16:00,11.60616,7.7372,13.9487352,4.97616,-0.7728,5.035810579,6.63,8.51,10.7878172
19/05/2020 16:30,11.36384,7.9052,13.84301436,3.98384,-0.6048,4.029486839,7.38,8.51,11.26430202
19/05/2020 17:00,11.7108,7.93792,14.14755847,3.9508,-0.61208,3.997932286,7.76,8.55,11.54643235
19/05/2020 17:30,12.81,7.69072,14.94132772,3.5,-0.53928,3.541302432,9.31,8.23,12.4261418
19/05/2020 18:00,12.38728,7.57588,14.52028456,4.41728,-0.41412,4.436649408,7.97,7.99,11.28543309
19/05/2020 18:30,11.40588,7.491,13.64584844,5.88588,-0.399,5.899388475,5.52,7.89,9.629252307
19/05/2020 19:00,11.10412,7.66704,13.49388689,5.17412,-0.30296,5.182982012,5.93,7.97,9.934072679
19/05/2020 19:30,10.5564,7.68204,13.05570065,4.4464,-0.12796,4.448240857,6.11,7.81,9.916057684
19/05/2020 20:00,10.08372,7.77384,12.73239951,4.14372,-0.14616,4.146296924,5.94,7.92,9.9
19/05/2020 20:30,9.16352,4.7402,10.31695667,3.87352,-0.0098,3.873532397,5.29,4.75,7.10961321
19/05/2020 21:00,8.76468,2.78264,9.195798001,4.26468,-0.15736,4.267582181,4.5,2.94,5.375276737
19/05/2020 21:30,9.0756,2.92576,9.535543348,0.9856,0.09576,0.99024105,8.09,2.83,8.570705922
19/05/2020 22:00,9.23336,3.5056,9.876445122,0.07336,0.4256,0.431876197,9.16,3.08,9.663953642
19/05/2020 22:30,7.78236,3.85772,8.686030783,0.19236,0.30772,0.362896635,7.59,3.55,8.379176571
19/05/2020 23:00,7.12296,3.88484,8.113478969,0.09296,0.50484,0.513327368,7.03,3.38,7.800339736
19/05/2020 23:30,6.46808,3.78676,7.495039038,0.03808,0.60676,0.607953768,6.43,3.18,7.17337438
20/05/2020 00:00,5.93752,3.6552,6.972419292,0.03752,0.5152,0.516564411,5.9,3.14,6.683532
20/05/2020 00:30,5.43416,3.6448,6.543291369,0.03416,0.5348,0.535889863,5.4,3.11,6.23154074
20/05/2020 01:00,5.28968,4.13816,6.716031766,0.02968,0.60816,0.608883805,5.26,3.53,6.334705992
20/05/2020 01:30,5.64596,6.80836,8.844808094,0.01596,0.59836,0.598572812,5.63,6.21,8.382183486
20/05/2020 02:00,6.21568,10.27576,12.0094097,0.01568,0.58576,0.585969829,6.2,9.69,11.50374287
20/05/2020 02:30,6.20952,10.91304,12.55597789,0.00952,0.59304,0.593116407,6.2,10.32,12.03920263
20/05/2020 03:00,6.06756,11.10584,12.65523475,0.00756,0.59584,0.595887959,6.06,10.51,12.13192895
20/05/2020 03:30,6.0054,11.15696,12.67054007,0.0154,0.59696,0.597158607,5.99,10.56,12.14058071
20/05/2020 04:00,5.95996,11.16536,12.65647609,0.02996,0.60536,0.606100925,5.93,10.56,12.11108996
20/05/2020 04:30,5.96556,11.09088,12.59347153,0.03556,0.60088,0.601931298,5.93,10.49,12.05010373
20/05/2020 05:00,5.98008,11.14472,12.64777216,0.01008,0.59472,0.594805418,5.97,10.55,12.12202128
20/05/2020 05:30,6.13784,11.14388,12.72238741,0.00784,0.59388,0.593931747,6.13,10.55,12.20161465
20/05/2020 06:00,6.33216,10.92876,12.63067874,0.06216,0.57876,0.582088484,6.27,10.35,12.10104954
20/05/2020 06:30,6.71476,10.90076,12.80291258,0.14476,0.55076,0.569466448,6.57,10.35,12.25917616
20/05/2020 07:00,8.99212,11.0888,14.27654396,0.30212,0.5488,0.626464631,8.69,10.54,13.66044289
20/05/2020 07:30,9.35052,11.05604,14.47992558,0.38052,0.51604,0.641165152,8.97,10.54,13.84024928
20/05/2020 08:00,10.84012,10.57928,15.14692599,0.54012,0.46928,0.715509142,10.3,10.11,14.43267473
20/05/2020 08:30,11.47016,9.74052,15.04799988,0.79016,0.45052,0.90957193,10.68,9.29,14.15508742
20/05/2020 09:00,12.335,11.14888,16.62677811,1.015,0.41888,1.098037092,11.32,10.73,15.59728502
20/05/2020 09:30,12.71024,11.4064,17.07794372,1.22024,0.3864,1.279957272,11.49,11.02,15.92044283
20/05/2020 10:00,12.8178,11.3372,17.1122208,1.3678,0.3472,1.411178472,11.45,10.99,15.87080968
20/05/2020 10:30,10.69584,11.75168,15.89034223,1.50584,0.28168,1.531958788,9.19,11.47,14.6975168
20/05/2020 11:00,10.61748,11.74568,15.83325236,1.67748,0.22568,1.692592867,8.94,11.52,14.58197517
20/05/2020 11:30,11.86668,11.50572,16.52875334,1.78668,0.12572,1.791097692,10.08,11.38,15.20232877
20/05/2020 12:00,10.98944,11.62972,16.00056808,1.88944,0.06972,1.89072589,9.1,11.56,14.71202229
20/05/2020 12:30,12.36696,11.35176,16.7870234,1.99696,0.01176,1.996994627,10.37,11.34,15.3666034
20/05/2020 13:00,12.72456,11.333,17.03969824,1.97456,-0.007,1.974572408,10.75,11.34,15.62555919
20/05/2020 13:30,11.0454,11.5812,16.00390748,1.9754,0.0112,1.97543175,9.07,11.57,14.70135368
20/05/2020 14:00,10.96568,11.57436,15.94402544,2.04568,-0.04564,2.046189061,8.92,11.62,14.64891805
20/05/2020 14:30,10.97128,11.53232,15.91739267,2.05128,-0.05768,2.052090793,8.92,11.59,14.62513248
20/05/2020 15:00,10.86168,11.44888,15.7814114,2.10168,-0.21112,2.112257199,8.76,11.66,14.58400494
20/05/2020 15:30,10.95356,11.47128,15.86098173,2.09356,-0.18872,2.102048694,8.86,11.66,14.64428899
20/05/2020 16:00,10.9614,11.57304,15.94012374,2.1014,-0.24696,2.115861811,8.86,11.82,14.77200054
20/05/2020 16:30,11.24468,11.81144,16.30806375,2.23468,-0.37856,2.266517676,9.01,12.19,15.15837062
20/05/2020 17:00,11.64644,11.85752,16.62047969,2.38644,-0.38248,2.416896114,9.26,12.24,15.34813344
20/05/2020 17:30,13.00976,11.41332,17.3065805,2.41976,-0.38668,2.450461157,10.59,11.8,15.85522311
20/05/2020 18:00,13.1828,11.4108,17.43538277,2.3828,-0.3892,2.414376209,10.8,11.8,15.99624956
20/05/2020 18:30,12.93104,11.2962,17.17020471,1.95104,-0.3038,1.974550967,10.98,11.6,15.97248885
20/05/2020 19:00,11.05852,11.02256,15.61370211,3.69852,-0.23744,3.706133827,7.36,11.26,13.4520333
20/05/2020 19:30,9.58572,9.15316,13.25391889,4.32572,-0.05684,4.326093423,5.26,9.21,10.60621044
20/05/2020 20:00,9.58536,8.2414,12.64119458,3.82536,0.2814,3.835696168,5.76,7.96,9.825436377
20/05/2020 20:30,8.37492,9.07288,12.34732507,3.59492,0.43288,3.620888689,4.78,8.64,9.874107555
20/05/2020 21:00,8.5786,9.46188,12.77182646,0.9086,0.48188,1.028475714,7.67,8.98,11.8097121
20/05/2020 21:30,9.34088,9.51652,13.33477379,0.04088,0.57652,0.577967546,9.3,8.94,12.90013953
20/05/2020 22:00,9.06212,9.4808,13.11516632,0.02212,0.5908,0.59121395,9.04,8.89,12.67886825
20/05/2020 22:30,8.677,9.51332,12.87608583,0.007,0.59332,0.593361292,8.67,8.92,12.43926445
20/05/2020 23:00,8.05588,9.21088,12.23672803,0.00588,0.60088,0.600908769,8.05,8.61,11.78705222
20/05/2020 23:30,6.9552,6.85608,9.766301245,0.0252,0.48608,0.486732787,6.93,6.37,9.412852915
21/05/2020 00:00,6.61012,6.73764,9.438722328,0.05012,0.36764,0.371040677,6.56,6.37,9.143877733
21/05/2020 00:30,6.0662,6.6916,9.031959533,0.0462,0.4116,0.414184741,6.02,6.28,8.699356298
21/05/2020 01:00,5.9072,6.49324,8.778221775,0.1372,0.30324,0.332833799,5.77,6.19,8.462210113
21/05/2020 01:30,5.716,6.57732,8.713999907,0.056,0.53732,0.540230305,5.66,6.04,8.277511703
21/05/2020 02:00,5.62504,6.64956,8.70963393,0.07504,0.60956,0.614161538,5.55,6.04,8.202688584
21/05/2020 02:30,5.40976,6.72528,8.631042483,0.03976,0.59528,0.596606349,5.37,6.13,8.14946624
21/05/2020 03:00,5.54172,6.48512,8.53038346,0.39172,0.15512,0.421315526,5.15,6.33,8.160355384
21/05/2020 03:30,5.81176,6.35116,8.608936499,0.78176,-0.09884,0.78798353,5.03,6.45,8.179449859
21/05/2020 04:00,5.67596,6.35964,8.524174028,0.92596,-0.15036,0.938088509,4.75,6.51,8.058697165
21/05/2020 04:30,6.47904,6.30064,9.037478837,2.18904,-0.40936,2.226987142,4.29,6.71,7.964182318
21/05/2020 05:00,6.97388,9.00788,11.39196666,2.20388,-0.44212,2.247789392,4.77,9.45,10.58562232
21/05/2020 05:30,6.54368,9.83816,11.81563118,1.02368,-0.23184,1.049604939,5.52,10.07,11.48369714
21/05/2020 06:00,6.5966,9.79876,11.81231684,0.9366,-0.19124,0.955924839,5.66,9.99,11.48197283
21/05/2020 06:30,6.84864,9.47452,11.69061158,1.08864,-0.23548,1.113816807,5.76,9.71,11.28989371
21/05/2020 07:00,7.17752,9.32448,11.76701834,0.87752,-0.20552,0.901265677,6.3,9.53,11.42413673
21/05/2020 07:30,8.14276,9.21584,12.29781474,1.64276,-0.31416,1.672530096,6.5,9.53,11.53563609
21/05/2020 08:00,7.91516,6.20404,10.05683201,2.36516,-0.43596,2.405003731,5.55,6.64,8.654022186
21/05/2020 08:30,9.68552,6.11464,11.45417478,1.32552,-0.25536,1.349893329,8.36,6.37,10.51030447
21/05/2020 09:00,10.57824,6.41232,12.37000442,1.38824,-0.19768,1.402243802,9.19,6.61,11.32025618
21/05/2020 09:30,11.7368,6.72352,13.52620403,1.1368,0.16352,1.14850034,10.6,6.56,12.46569693
21/05/2020 10:00,12.25244,6.49024,13.86526239,1.46244,-0.17976,1.47344644,10.79,6.67,12.6851488
21/05/2020 10:30,11.6558,6.99296,13.59261429,1.8858,-0.18704,1.895052928,9.77,7.18,12.12457422
21/05/2020 11:00,11.21104,6.99964,13.21674612,2.30104,-0.43036,2.340938874,8.91,7.43,11.60142233
21/05/2020 11:30,10.43576,7.09024,12.61652052,2.89576,-0.52976,2.943819226,7.54,7.62,10.71988806
21/05/2020 12:00,10.66292,6.68564,12.58553317,2.71292,-0.51436,2.761249923,7.95,7.2,10.72578668
21/05/2020 12:30,11.65604,6.53916,13.36502458,2.05604,-0.28084,2.075131704,9.6,6.82,11.77592459
21/05/2020 13:00,12.1414,6.38236,13.71670927,2.1714,-0.36764,2.202302688,9.97,6.75,12.04007475
21/05/2020 13:30,10.44576,6.66632,12.39167964,2.26576,-0.39368,2.299707007,8.18,7.06,10.80536904
21/05/2020 14:00,10.23332,6.62664,12.19152148,2.48332,-0.49336,2.531853533,7.75,7.12,10.52411041
21/05/2020 14:30,11.36436,6.4558,13.0700433,2.54436,-0.4942,2.591910772,8.82,6.95,11.22919855
21/05/2020 15:00,11.5484,6.48856,13.24639398,2.1784,-0.32144,2.201987791,9.37,6.81,11.58330695
21/05/2020 15:30,11.37048,6.86148,13.28035102,1.67048,0.15148,1.677334081,9.7,6.71,11.79466405
21/05/2020 16:00,11.24168,6.98308,13.23400074,1.47168,0.35308,1.513442271,9.77,6.63,11.80719272
21/05/2020 16:30,9.6334,7.0626,11.944987,1.3034,0.0826,1.306014671,8.33,6.98,10.86781027
21/05/2020 17:00,10.45628,7.04512,12.60823173,1.38628,0.01512,1.386362454,9.07,7.03,11.47544335
21/05/2020 17:30,10.74844,6.22852,12.42269793,3.12844,-0.01148,3.128461063,7.62,6.24,9.848959336
21/05/2020 18:00,9.20712,5.49596,10.72271584,7.33712,-0.19404,7.339685376,1.87,5.69,5.989407316
21/05/2020 18:30,7.42616,5.1988,9.065063364,7.42616,0.6888,7.458035786,0,4.51,4.51
21/05/2020 19:00,8.33708,5.11088,9.778956862,7.64708,0.60088,7.670651165,0.69,4.51,4.562477397
21/05/2020 19:30,11.05392,5.9826,12.56903537,1.68392,-0.1274,1.688732461,9.37,6.11,11.18610746
21/05/2020 20:00,10.19288,6.6774,12.18533846,1.48288,-0.2926,1.511472082,8.71,6.97,11.15549192
21/05/2020 20:30,10.02284,6.44336,11.9152931,1.79284,-0.34664,1.826043415,8.23,6.79,10.66944235
21/05/2020 21:00,9.90744,6.07132,11.61973726,1.98744,-0.35868,2.019546755,7.92,6.43,10.2015342
21/05/2020 21:30,10.27256,5.97176,11.8822307,2.35256,-0.40824,2.387718252,7.92,6.38,10.17009341
21/05/2020 22:00,9.6068,5.95704,11.30384589,1.4168,-0.23296,1.435824711,8.19,6.19,10.26607033
21/05/2020 22:30,9.21412,5.92344,10.95386456,1.60412,-0.26656,1.626116603,7.61,6.19,9.809597341
21/05/2020 23:00,9.2386,5.6782,10.84406221,2.3786,-0.4018,2.412297909,6.86,6.08,9.166569696
21/05/2020 23:30,9.3084,5.58384,10.85474918,3.0184,-0.49616,3.058907208,6.29,6.08,8.748171237
22/05/2020 00:00,8.594,5.47468,10.18964951,2.744,-0.49532,2.788346805,5.85,5.97,8.358432867
22/05/2020 00:30,8.95148,5.28416,10.3947747,3.65148,-0.59584,3.69977452,5.3,5.88,7.916084891
22/05/2020 01:00,9.46752,5.16376,10.78417138,4.58752,-0.71624,4.643095895,4.88,5.88,7.641256441
22/05/2020 01:30,9.26064,5.0968,10.57056401,4.56064,-0.6832,4.611528971,4.7,5.78,7.449724827
22/05/2020 02:00,8.85288,5.16624,10.25004976,4.00288,-0.54376,4.039643949,4.85,5.71,7.491768817
22/05/2020 02:30,9.83464,5.01844,11.04105448,6.32464,-1.07156,6.414772947,3.51,6.09,7.02909667
22/05/2020 03:00,9.58208,4.92872,10.77536718,5.72208,-0.93128,5.797368538,3.86,5.86,7.017064913
22/05/2020 03:30,9.69832,4.8724,10.85346454,5.66832,-0.8876,5.737393605,4.03,5.76,7.029829301
22/05/2020 04:00,10.34076,4.87256,11.43123608,6.78076,-1.14744,6.877159641,3.56,6.02,6.993854445
22/05/2020 04:30,10.67492,4.77904,11.69585997,7.30492,-1.24096,7.409577446,3.37,6.02,6.899079649
22/05/2020 05:00,11.54088,4.7476,12.47924745,8.86088,-1.6324,9.009990241,2.68,6.38,6.920028902
22/05/2020 05:30,12.3416,4.7308,13.21724477,9.9316,-1.9292,10.11723733,2.41,6.66,7.082633691
22/05/2020 06:00,12.34156,4.76272,13.22866603,9.75156,-1.89728,9.934414619,2.59,6.66,7.145886929
22/05/2020 06:30,12.54472,4.86324,13.45440832,9.69472,-1.86676,9.872810581,2.85,6.73,7.308583994
22/05/2020 07:00,12.91652,5.01684,13.85659311,9.81652,-1.90316,9.999304121,3.1,6.92,7.582638063
22/05/2020 07:30,13.27748,4.9992,14.18744078,9.86748,-1.9208,10.05269288,3.41,6.92,7.714564148
22/05/2020 08:00,14.93924,4.87364,15.71411018,12.81924,-3.14636,13.19971573,2.12,8.02,8.295468643
22/05/2020 08:30,15.9364,10.53428,19.10340022,12.2164,-2.78572,12.52999062,3.72,13.32,13.82970716
22/05/2020 09:00,15.7568,11.40136,19.44910682,10.2368,-1.99864,10.43008323,5.52,13.4,14.49242561
22/05/2020 09:30,18.5696,11.08092,21.62444987,14.3696,-3.48908,14.7871256,4.2,14.57,15.16327471
22/05/2020 10:00,16.20788,6.89752,17.6145155,11.03788,-2.20248,11.2554748,5.17,9.1,10.46608332
22/05/2020 10:30,15.86304,5.55524,16.80763902,10.95304,-2.17476,11.1668557,4.91,7.73,9.157565179
22/05/2020 11:00,16.42748,5.5794,17.34911535,11.26748,-2.2106,11.48228452,5.16,7.79,9.343965967
22/05/2020 11:30,16.56848,5.59088,17.48635093,11.21848,-2.19912,11.43199118,5.35,7.79,9.450216929
22/05/2020 12:00,17.67956,5.51852,18.52082354,11.31956,-2.18148,11.52784861,6.36,7.7,9.986971513
22/05/2020 12:30,16.73748,5.59664,17.64838848,11.33748,-2.17336,11.54391383,5.4,7.77,9.462182623
22/05/2020 13:00,16.67132,5.68408,17.61367866,10.91132,-1.93592,11.08172777,5.76,7.62,9.552067839
22/05/2020 13:30,16.2552,5.5618,17.18037096,10.9452,-1.9082,11.11029389,5.31,7.47,9.164987725
22/05/2020 14:00,16.12124,5.5028,17.03452926,10.90124,-1.8872,11.06338815,5.22,7.39,9.04767926
22/05/2020 14:30,16.17052,5.4446,17.06251407,10.95052,-1.9054,11.11505454,5.22,7.35,9.015037438
22/05/2020 15:00,15.88948,5.48016,16.80796622,10.81948,-1.86984,10.97986562,5.07,7.35,8.929020103
22/05/2020 15:30,15.59932,5.49724,16.53960193,10.72932,-1.85276,10.88811404,4.87,7.35,8.816994953
22/05/2020 16:00,15.58184,5.55464,16.54230224,10.31184,-1.79536,10.46696526,5.27,7.35,9.044080937
22/05/2020 16:30,16.57256,5.69868,17.52497357,10.33256,-1.74132,10.47826281,6.24,7.44,9.710365596
22/05/2020 17:00,16.61908,5.62116,17.54398073,10.06908,-1.70884,10.21305567,6.55,7.33,9.830127161
22/05/2020 17:30,16.78372,5.69404,17.7232996,9.95372,-1.69596,10.09716902,6.83,7.39,10.06285248
22/05/2020 18:00,18.64272,7.28312,20.01486562,11.12272,-2.19688,11.33760036,7.52,9.48,12.10044627
22/05/2020 18:30,17.1492,8.2508,19.03078457,9.6292,-1.7192,9.78146928,7.52,9.97,12.48804628
22/05/2020 19:00,17.65696,8.12564,19.43693036,9.34696,-1.63436,9.488771989,8.31,9.76,12.81849055
22/05/2020 19:30,18.26572,8.67172,20.21967494,9.15572,-1.63828,9.301138107,9.11,10.31,13.75820482
22/05/2020 20:00,16.33304,6.8954,17.72892374,9.34304,-1.5946,9.478140408,6.99,8.49,10.99728148
22/05/2020 20:30,12.54468,5.45756,13.68042242,12.31468,-1.53244,12.4096622,0.23,6.99,6.993782953
22/05/2020 21:00,12.96748,4.26492,13.65082709,12.17748,-1.51508,12.27136857,0.79,5.78,5.833738081
22/05/2020 21:30,11.55092,3.26392,12.00320485,14.57092,-0.90608,14.59906472,-3.02,4.17,5.148718287
22/05/2020 22:00,10.81244,2.95884,11.20997738,16.93244,-1.37116,16.98786638,-6.12,4.33,7.49688602
22/05/2020 22:30,11.37808,2.79296,11.71585806,16.69808,-1.30704,16.74915608,-5.32,4.1,6.716576509
22/05/2020 23:00,13.58088,5.71576,14.73466029,9.84088,-1.30424,9.926931104,3.74,7.02,7.95411843
22/05/2020 23:30,12.89328,7.45356,14.89269035,8.11328,-1.40644,8.234281136,4.78,8.86,10.06717438
23/05/2020 00:00,12.09564,7.55184,14.25955099,7.74564,-1.30816,7.855330776,4.35,8.86,9.870263421
23/05/2020 00:30,11.87944,7.46504,14.03025007,8.18944,-1.39496,8.307396759,3.69,8.86,9.597692431
23/05/2020 01:00,11.99468,7.28692,14.03465537,8.46468,-1.47308,8.591901547,3.53,8.76,9.444495751
23/05/2020 01:30,11.9032,7.30484,13.96591772,8.5232,-1.45516,8.646526983,3.38,8.76,9.389462178
23/05/2020 02:00,11.99964,7.29504,14.04311108,8.73964,-1.53496,8.873410254,3.26,8.83,9.412571381
23/05/2020 02:30,11.71768,7.54556,13.93698318,8.73768,-1.50444,8.866250137,2.98,9.05,9.528006087
23/05/2020 03:00,11.62492,7.5366,13.85420891,8.91492,-1.5834,9.054443891,2.71,9.12,9.514121084
23/05/2020 03:30,11.4196,5.84812,12.82995603,9.1196,-1.60188,9.259218309,2.3,7.45,7.796954534
23/05/2020 04:00,11.02964,3.8624,11.68636352,9.08964,-1.5876,9.227243851,1.94,5.45,5.784989196
23/05/2020 04:30,11.0134,3.8756,11.67541241,9.2834,-1.6744,9.433193039,1.73,5.55,5.813381116
23/05/2020 05:00,11.12368,3.84468,11.76935942,9.07368,-1.61532,9.216340241,2.05,5.46,5.832160835
23/05/2020 05:30,10.46576,3.85704,11.15387332,7.86576,-1.35296,7.981270647,2.6,5.21,5.822722731
23/05/2020 06:00,10.747,3.83324,11.41015942,7.987,-1.37676,8.104790997,2.76,5.21,5.895905359
23/05/2020 06:30,11.19524,3.62208,11.76659943,8.32524,-1.48792,8.457158328,2.87,5.11,5.860801993
23/05/2020 07:00,11.68732,3.7278,12.26743419,9.00732,-1.6422,9.155797858,2.68,5.37,6.001608118
23/05/2020 07:30,11.94252,3.73564,12.5131447,8.89252,-1.63436,9.041462523,3.05,5.37,6.175710485
23/05/2020 08:00,13.35192,3.33272,13.76156932,9.20192,-1.61728,9.342961323,4.15,4.95,6.459489144
23/05/2020 08:30,13.152,4.01452,13.75105359,9.842,-1.77548,10.00086462,3.31,5.79,6.669347794
23/05/2020 09:00,13.96264,4.88316,14.79190885,10.06264,-1.80684,10.22357054,3.9,6.69,7.743778148
23/05/2020 09:30,16.23352,6.18156,17.37063199,9.96352,-1.79844,10.12453047,6.27,7.98,10.14856147
23/05/2020 10:00,16.80472,6.05708,17.86300177,10.18472,-1.80292,10.34306734,6.62,7.86,10.27638069
23/05/2020 10:30,17.36204,5.88916,18.33364771,10.44204,-1.89084,10.61185541,6.92,7.78,10.41224279
23/05/2020 11:00,18.20364,6.01456,19.17152684,10.85364,-2.01544,11.03918021,7.35,8.03,10.88592669
23/05/2020 11:30,16.826,6.2724,17.95709547,10.346,-1.8676,10.51321291,6.48,8.14,10.40432602
23/05/2020 12:00,16.25828,6.456,17.49318738,10.59828,-1.904,10.76795036,5.66,8.36,10.09580111
23/05/2020 12:30,17.38848,6.2422,18.47496407,10.44848,-1.8578,10.6123586,6.94,8.1,10.66647083
23/05/2020 13:00,19.08832,5.58108,19.88749392,11.12832,-1.92892,11.29425688,7.96,7.51,10.94356889
23/05/2020 13:30,16.52324,5.42848,17.39212049,15.14324,-2.08152,15.28562865,1.38,7.51,7.63573834
23/05/2020 14:00,18.84068,5.51136,19.63023973,11.25068,-1.99864,11.42682643,7.59,7.51,10.67746225
23/05/2020 14:30,18.68888,5.90604,19.59988633,13.50888,-3.26396,13.89759957,5.18,9.17,10.53191815
23/05/2020 15:00,18.76716,5.88412,19.66797302,10.59716,-1.96588,10.7779629,8.17,7.85,11.33011033
23/05/2020 15:30,18.59888,5.61636,19.4283771,10.63888,-1.96364,10.81857891,7.96,7.58,10.99172416
23/05/2020 16:00,17.2136,5.88108,18.190523,10.2536,-1.92892,10.43345798,6.96,7.81,10.46124754
23/05/2020 16:30,16.30872,6.48688,17.55146604,9.84872,-1.86312,10.02339772,6.46,8.35,10.55718239
23/05/2020 17:00,18.137,5.69736,19.0108043,13.797,-2.57264,14.03480266,4.34,8.27,9.339619907
23/05/2020 17:30,16.60924,5.61268,17.53194314,13.23924,-1.86732,13.37027897,3.37,7.48,8.204102632
23/05/2020 18:00,17.37972,6.1412,18.43282411,14.06972,-2.2288,14.24515954,3.31,8.37,9.000722193
23/05/2020 18:30,17.34612,7.0346,18.71826584,10.39612,-2.1854,10.62333677,6.95,9.22,11.54603395
23/05/2020 19:00,17.17608,7.2318,18.63643355,9.16608,-1.7682,9.335071173,8.01,9,12.04824054
23/05/2020 19:30,16.71996,7.27024,18.23220919,8.70996,-1.64976,8.864824378,8.01,8.92,11.98859875
23/05/2020 20:00,15.39272,6.87112,16.8566936,8.39272,-1.60888,8.545539413,7,8.48,10.99592652
23/05/2020 20:30,14.8456,6.50888,16.20979205,7.9156,-1.47112,8.051143858,6.93,7.98,10.56907281
23/05/2020 21:00,13.83608,6.5466,15.30670054,6.43608,-1.1634,6.540384188,7.4,7.71,10.68663184
23/05/2020 21:30,13.1834,6.56516,14.72763937,5.7834,-1.06484,5.880612195,7.4,7.63,10.62905922
23/05/2020 22:00,12.62984,6.66776,14.28187249,5.01984,-0.91224,5.102056002,7.61,7.58,10.74097295
23/05/2020 22:30,12.00048,6.62072,13.70567231,4.54048,-0.81928,4.613803024,7.46,7.44,10.53590053
23/05/2020 23:00,11.34348,6.55176,13.09962204,4.32348,-0.75824,4.389465481,7.02,7.31,10.1349149
23/05/2020 23:30,10.61232,6.56912,12.48097245,4.14232,-0.74088,4.208053963,6.47,7.31,9.762018234
24/05/2020 00:00,10.0656,6.62428,12.04978792,4.4856,-0.96572,4.588379069,5.58,7.59,9.420429926
24/05/2020 00:30,10.5102,6.3432,12.2760128,6.3602,-1.4868,6.531670405,4.15,7.83,8.861794401
24/05/2020 01:00,9.20568,6.46248,11.24758605,4.35568,-0.73752,4.417678577,4.85,7.2,8.681157757
24/05/2020 01:30,9.1936,6.3824,11.19184126,4.5836,-0.8176,4.655948745,4.61,7.2,8.549391791
24/05/2020 02:00,9.12844,6.52036,11.21799944,5.01844,-0.89964,5.09844017,4.11,7.42,8.482246165
24/05/2020 02:30,8.65556,6.42492,10.77953227,4.23556,-0.74508,4.300594461,4.42,7.17,8.4229033
24/05/2020 03:00,8.21248,6.50164,10.47454774,3.88248,-0.66836,3.939588308,4.33,7.17,8.37602531
24/05/2020 03:30,8.16036,6.626,10.5116769,3.93036,-0.644,3.982771112,4.23,7.27,8.411052253
24/05/2020 04:00,7.59,6.61332,10.06698075,2.94,-0.45668,2.975257404,4.65,7.07,8.462115575
24/05/2020 04:30,7.91084,9.35404,12.25069197,2.80084,-0.43596,2.83456625,5.11,9.79,11.04337811
24/05/2020 05:00,8.0582,8.86752,11.98196554,3.3782,-0.59248,3.42976206,4.68,9.46,10.5543356
24/05/2020 05:30,7.47228,7.6024,10.65980554,3.12228,-0.5376,3.168224449,4.35,8.14,9.229414933
24/05/2020 06:00,7.43392,7.67272,10.68334212,3.43392,-0.56728,3.480461631,4,8.24,9.159563308
24/05/2020 06:30,7.57544,7.67272,10.78229676,3.20544,-0.56728,3.255249943,4.37,8.24,9.327084217
24/05/2020 07:00,7.87164,7.59988,10.94170427,2.97164,-0.54012,3.020326788,4.9,8.14,9.501031523
24/05/2020 07:30,8.25308,7.64416,11.24928938,2.94308,-0.52584,2.989686872,5.31,8.17,9.743972496
24/05/2020 08:00,8.66128,7.734,11.61174092,3.31128,-0.546,3.355993331,5.35,8.28,9.85803733
24/05/2020 08:30,9.47904,7.70636,12.21638996,3.72904,-0.63364,3.782491107,5.75,8.34,10.13005923
24/05/2020 09:00,10.54412,7.79988,13.1155097,4.19412,-0.68012,4.248906423,6.35,8.48,10.59400302
24/05/2020 09:30,12.11316,9.5626,15.432821,5.47316,-0.8974,5.546242615,6.64,10.46,12.38956012
24/05/2020 10:00,13.75872,9.88688,16.9426318,5.36872,-0.88312,5.440868991,8.39,10.77,13.65228919
24/05/2020 10:30,13.39132,8.36924,15.79150498,6.57132,-1.11076,6.664535567,6.82,9.48,11.67830467
24/05/2020 11:00,13.55748,6.01792,14.83309223,6.85748,-1.17208,6.956924858,6.7,7.19,9.82782275
24/05/2020 11:30,13.89588,6.00968,15.13974024,6.44588,-1.09032,6.537443436,7.45,7.1,10.29137989
24/05/2020 12:00,14.52144,5.82168,15.64494096,7.60144,-1.53832,7.755534701,6.92,7.36,10.10227697
24/05/2020 12:30,13.95752,6.01176,15.19715838,6.89752,-1.10824,6.985984401,7.06,7.12,10.02686392
24/05/2020 13:00,13.66328,6.12544,14.97351781,7.20328,-1.13456,7.292082635,6.46,7.26,9.71798333
24/05/2020 13:30,14.79868,5.76564,15.88217663,9.24868,-1.84436,9.430787112,5.55,7.61,9.418842816
24/05/2020 14:00,13.8698,5.75012,15.01450073,8.1998,-1.55988,8.34685244,5.67,7.31,9.251216136
24/05/2020 14:30,12.94328,5.99436,14.26397031,7.48328,-1.16564,7.573519404,5.46,7.16,9.004287867
24/05/2020 15:00,13.0692,5.79588,14.29672038,8.0892,-1.32412,8.19685613,4.98,7.12,8.688774367
24/05/2020 15:30,12.79468,5.80452,14.04977896,7.27468,-1.14548,7.364312156,5.52,6.95,8.87540985
24/05/2020 16:00,12.78416,5.65744,13.98003484,7.31416,-1.16256,7.405976118,5.47,6.82,8.742614026
24/05/2020 16:30,12.24316,5.82764,13.5593641,6.31316,-1.03236,6.397011518,5.93,6.86,9.067772604
24/05/2020 17:00,13.00868,5.69816,14.20192884,6.58868,-1.35184,6.72593306,6.42,7.05,9.535140272
24/05/2020 17:30,9.41976,5.34192,10.82903448,7.10976,-0.31808,7.116871654,2.31,5.66,6.11323973
24/05/2020 18:00,7.42872,4.18176,8.524845895,10.47872,0.43176,10.48761124,-3.05,3.75,4.833735615
24/05/2020 18:30,6.92452,4.54408,8.282369243,9.28452,0.37408,9.29205292,-2.36,4.17,4.791502896
24/05/2020 19:00,9.33564,5.69128,10.9336564,8.79564,-1.37872,8.903041719,0.54,7.07,7.090592359
24/05/2020 19:30,6.8794,4.73508,8.351474538,9.3394,0.32508,9.345055878,-2.46,4.41,5.049722765
24/05/2020 20:00,6.13188,4.72772,7.742821755,8.39188,0.51772,8.407834676,-2.26,4.21,4.778252819
24/05/2020 20:30,5.85692,4.70312,7.511514469,8.11692,0.60312,8.139296285,-2.26,4.1,4.68162365
24/05/2020 21:00,5.59308,4.7612,7.345173199,7.49308,0.4312,7.505476755,-1.9,4.33,4.728519853
24/05/2020 21:30,7.39516,5.56288,9.253865426,5.37516,-0.47712,5.396293962,2.02,6.04,6.368830348
24/05/2020 22:00,7.2284,5.7254,9.221169759,3.5784,0.2954,3.59057206,3.65,5.43,6.542736431
24/05/2020 22:30,5.13256,6.19352,8.043808933,3.61256,0.37352,3.631818683,1.52,5.82,6.015214044
24/05/2020 23:00,4.77188,5.99804,7.664680201,4.12188,-0.00196,4.121880466,0.65,6,6.035105633
24/05/2020 23:30,4.85852,5.783,7.553032874,5.23852,-0.217,5.243012568,-0.38,6,6.012021291
25/05/2020 00:00,3.79228,5.82532,6.950952503,4.24228,0.07532,4.242948586,-0.45,5.75,5.767581816
25/05/2020 00:30,5.88608,6.06988,8.455139324,0.41608,0.22988,0.475360264,5.47,5.84,8.001656079
25/05/2020 01:00,5.5058,6.24796,8.327715041,0.1358,0.40796,0.429968605,5.37,5.84,7.933630947
25/05/2020 01:30,5.25972,6.20408,8.133588576,0.06972,0.44408,0.44951966,5.19,5.76,7.753302522
25/05/2020 02:00,5.16048,6.2086,8.073243945,0.06048,0.4886,0.492328945,5.1,5.72,7.6634457
25/05/2020 02:30,5.15596,6.3424,8.173736066,0.08596,0.5824,0.588709505,5.07,5.76,7.673493337
25/05/2020 03:00,5.03924,6.2388,8.01976092,0.07924,0.3388,0.347943124,4.96,5.9,7.707892059
25/05/2020 03:30,5.41136,8.66168,10.21310518,0.03136,0.42168,0.422844501,5.38,8.24,9.840833298
25/05/2020 04:00,5.53416,9.52872,11.01923009,0.03416,0.53872,0.539801949,5.5,8.99,10.53898003
25/05/2020 04:30,5.43408,9.51416,10.95666308,0.02408,0.52416,0.524712828,5.41,8.99,10.49229241
25/05/2020 05:00,5.49952,9.56652,11.03462846,0.00952,0.57652,0.576598596,5.49,8.99,10.53376476
25/05/2020 05:30,5.86616,9.59192,11.24352091,0.70616,0.31192,0.771981886,5.16,9.28,10.61809776
25/05/2020 06:00,8.16948,9.03764,12.18274765,4.93948,-1.38236,5.129267184,3.23,10.42,10.90913837
25/05/2020 06:30,6.63352,8.50112,10.78297866,7.16352,-1.11888,7.25037318,-0.53,9.62,9.63458873
25/05/2020 07:00,6.81728,8.26732,10.71559082,8.96728,-1.00268,9.023163402,-2.15,9.27,9.516060109
25/05/2020 07:30,5.56408,6.10772,8.262156489,7.44408,-0.11228,7.444926719,-1.88,6.22,6.497907355
25/05/2020 08:00,4.37816,6.92252,8.190822189,4.10816,0.77252,4.180163362,0.27,6.15,6.155923976
25/05/2020 08:30,5.778,7.31012,9.317893454,3.388,0.47012,3.420461491,2.39,6.84,7.245529656
25/05/2020 09:00,9.6314,7.33528,12.10661797,1.6814,0.38528,1.724977286,7.95,6.95,10.5595928
25/05/2020 09:30,9.20284,9.23112,13.03479346,2.00284,0.35112,2.033384696,7.2,8.88,11.43216515
25/05/2020 10:00,9.84112,9.87624,13.94230108,2.31112,0.29624,2.330028711,7.53,9.58,12.18512618
25/05/2020 10:30,10.99796,12.913,16.96174204,2.64796,0.133,2.651298014,8.35,12.78,15.26600472
25/05/2020 11:00,11.24132,13.13868,17.29139056,2.93132,0.00868,2.931332851,8.31,13.13,15.53875799
25/05/2020 11:30,11.55712,12.93136,17.34321464,3.20712,-0.24864,3.21674378,8.35,13.18,15.60240046
25/05/2020 12:00,11.37772,10.94172,15.78523832,3.59772,-0.37828,3.617552343,7.78,11.32,13.73574898
25/05/2020 12:30,11.56196,9.52524,14.98029092,4.34196,-0.56476,4.3785352,7.22,10.09,12.40711489
25/05/2020 13:00,11.77416,9.42404,15.08122587,4.65416,-0.57596,4.689662592,7.12,10,12.27576474
25/05/2020 13:30,11.6788,9.5458,15.08365563,4.6788,-0.6342,4.7215865,7,10.18,12.35444859
25/05/2020 14:00,11.35908,9.5682,14.85190727,4.53908,-0.6118,4.580125161,6.82,10.18,12.25335872
25/05/2020 14:30,11.09172,9.48172,14.59209604,4.31172,-0.58828,4.35166666,6.78,10.07,12.13974052
25/05/2020 15:00,11.39636,9.44448,14.80118994,4.47636,-0.62552,4.519853329,6.92,10.07,12.2184819
25/05/2020 15:30,11.48844,9.38904,14.8370592,4.73844,-0.68096,4.787120236,6.75,10.07,12.12301118
25/05/2020 16:00,11.64076,9.34704,14.92898021,5.17076,-0.72296,5.22105642,6.47,10.07,11.96936924
25/05/2020 16:30,11.61388,7.53928,13.84640573,5.28388,-0.79072,5.342717096,6.33,8.33,10.46220818
25/05/2020 17:00,11.53876,7.2588,13.63206367,4.56876,-0.6412,4.61353502,6.97,7.9,10.53522188
25/05/2020 17:30,12.58772,6.93448,14.37141982,3.87772,-0.55552,3.917309647,8.71,7.49,11.48756719
25/05/2020 18:00,12.77592,6.86004,14.50118204,3.61592,-0.51996,3.653113172,9.16,7.38,11.76307783
25/05/2020 18:30,12.88628,6.86332,14.60004704,2.99628,-0.45668,3.030882786,9.89,7.32,12.30424723
25/05/2020 19:00,11.49344,6.89196,13.40142812,3.16344,-0.34804,3.182528001,8.33,7.24,11.03659821
25/05/2020 19:30,10.95448,6.57212,12.77471696,4.76448,-0.32788,4.775748629,6.19,6.9,9.269633218
25/05/2020 20:00,10.14508,6.68392,12.14896847,3.68508,-0.13608,3.687591677,6.46,6.82,9.393827761
25/05/2020 20:30,9.68704,6.92136,11.90562759,3.12704,0.10136,3.128682312,6.56,6.82,9.462874827
25/05/2020 21:00,9.263,6.91064,11.55682111,3.003,0.15064,3.006775916,6.26,6.76,9.21331645
25/05/2020 21:30,9.0326,6.7784,11.29312044,2.9526,0.2184,2.960666364,6.08,6.56,8.94427191
25/05/2020 22:00,9.02512,6.66508,11.21945107,3.16512,0.04508,3.165441015,5.86,6.62,8.841040663
25/05/2020 22:30,10.58144,6.8332,12.59601106,0.32144,0.3332,0.462975068,10.26,6.5,12.14568236
25/05/2020 23:00,9.14324,7.20368,11.64009636,0.30324,0.18368,0.35453186,8.84,7.02,11.28831254
25/05/2020 23:30,7.9832,7.15176,10.71816931,1.6632,-0.33824,1.697244985,6.32,7.49,9.80012755
26/05/2020 00:00,6.89,7.518,10.19766758,0.49,0.098,0.499703912,6.4,7.42,9.798795844
26/05/2020 00:30,6.53312,7.50764,9.952201531,0.67312,0.08764,0.678801373,5.86,7.42,9.454945796
26/05/2020 01:00,6.22156,6.8094,9.223650969,0.79156,-0.0406,0.792600526,5.43,6.85,8.74113265
26/05/2020 01:30,6.13632,6.75032,9.122567799,0.86632,-0.09968,0.872035805,5.27,6.85,8.642650057
26/05/2020 02:00,5.94932,6.7992,9.034574096,0.85932,-0.1008,0.865211825,5.09,6.9,8.574269648
26/05/2020 02:30,5.78316,7.62056,9.566497494,0.50316,0.14056,0.522424252,5.28,7.48,9.155806901
26/05/2020 03:00,5.83048,9.47968,11.1291882,0.27048,0.23968,0.361394428,5.56,9.24,10.78383976
26/05/2020 03:30,5.68992,9.57104,11.1346305,0.12992,0.41104,0.431083621,5.56,9.16,10.71537214
26/05/2020 04:00,5.66712,9.80488,11.32483646,0.19712,0.26488,0.330178298,5.47,9.54,10.99693139
26/05/2020 04:30,5.70936,9.84016,11.37653464,0.19936,0.16016,0.255725703,5.51,9.68,11.1383347
26/05/2020 05:00,5.8152,9.89676,11.47878084,0.2352,0.18676,0.300330381,5.58,9.71,11.19912943
26/05/2020 05:30,6.01788,9.68324,11.40087789,0.25788,0.16324,0.305203853,5.76,9.52,11.12690433
26/05/2020 06:00,6.22872,9.79832,11.61051367,0.18872,0.27832,0.336269625,6.04,9.52,11.27439577
26/05/2020 06:30,8.66408,9.21588,12.6490603,0.16408,0.42588,0.456394589,8.5,8.79,12.22759584
26/05/2020 07:00,8.34028,9.35228,12.53097808,0.35028,0.32228,0.475983694,7.99,9.03,12.05740436
26/05/2020 07:30,7.39016,9.77512,12.25428235,0.51016,0.36512,0.627356231,6.88,9.41,11.65686493
26/05/2020 08:00,7.86248,9.83972,12.59518485,0.73248,0.34972,0.81168407,7.13,9.49,11.87000421
26/05/2020 08:30,9.44556,12.987,16.05866659,1.22556,0.357,1.276497675,8.22,12.63,15.06934969
26/05/2020 09:00,9.82516,12.12716,15.60774739,1.38516,0.30716,1.418807771,8.44,11.82,14.52398017
26/05/2020 09:30,9.75912,10.64284,14.4398915,1.49912,0.25284,1.520292353,8.26,10.39,13.27327013
26/05/2020 10:00,9.98848,10.63672,14.59142026,2.04848,0.14672,2.053727603,7.94,10.49,13.15612785
26/05/2020 10:30,10.22288,10.58716,14.71717474,2.46288,0.09716,2.464795724,7.76,10.49,13.04828341
26/05/2020 11:00,10.4974,10.46172,14.82035735,2.2974,0.11172,2.300114805,8.2,10.35,13.20463934
26/05/2020 11:30,10.29008,10.45428,14.66893714,2.74008,-0.05572,2.740646479,7.55,10.51,12.94073414
26/05/2020 12:00,10.37052,10.42652,14.70578133,2.76052,-0.12348,2.763280294,7.61,10.55,13.00825123
26/05/2020 12:30,10.55116,10.307,14.74995683,3.19116,-0.343,3.209540644,7.36,10.65,12.94573675
26/05/2020 13:00,10.9708,10.32492,15.06527217,3.1108,-0.39508,3.135787755,7.86,10.72,13.29278
26/05/2020 13:30,12.7676,10.3598,16.44193011,2.6376,-0.4102,2.669306614,10.13,10.77,14.78545907
26/05/2020 14:00,11.97784,10.64136,16.02208456,2.59784,-0.38864,2.626749648,9.38,11.03,14.47913326
26/05/2020 14:30,11.69808,10.58992,15.77946391,2.48808,-0.36008,2.514000734,9.21,10.95,14.30827034
26/05/2020 15:00,10.87496,10.63396,15.21005787,2.02496,-0.23604,2.038670617,8.85,10.87,14.01711097
26/05/2020 15:30,10.94872,10.5776,15.22366879,2.49872,-0.3724,2.526318151,8.45,10.95,13.83130507
26/05/2020 16:00,11.59852,10.32644,15.52936023,2.64852,-0.34356,2.670709955,8.95,10.67,13.92664353
26/05/2020 16:30,12.69148,8.22324,15.12267637,2.53148,-0.25676,2.544467859,10.16,8.48,13.23389587
26/05/2020 17:00,8.64004,7.72292,11.58851951,5.85004,-0.36708,5.861545507,2.79,8.09,8.557581434
26/05/2020 17:30,9.78416,7.74304,12.47735771,5.35416,-0.24696,5.359852474,4.43,7.99,9.135918126
26/05/2020 18:00,10.25744,7.47836,12.69413028,4.78744,-0.10164,4.788518815,5.47,7.58,9.347582575
26/05/2020 18:30,10.03184,7.55776,12.56015724,4.36184,0.06776,4.362366285,5.67,7.49,9.394093889
26/05/2020 19:00,9.85132,7.58584,12.43356241,4.12132,0.03584,4.121475834,5.73,7.55,9.478153829
26/05/2020 19:30,9.53988,7.49804,12.13383345,4.00988,-0.00196,4.009880479,5.53,7.5,9.318309933
26/05/2020 20:00,9.13176,7.52836,11.83491635,3.72176,0.17836,3.726031372,5.41,7.35,9.126368391
26/05/2020 20:30,10.1408,7.28072,12.48377781,7.5908,-1.44928,7.727914153,2.55,8.73,9.094800712
26/05/2020 21:00,8.83068,8.1258,12.00039728,0.19068,0.2058,0.280557485,8.64,7.92,11.72075083
26/05/2020 21:30,9.32352,8.12636,12.36793241,0.02352,0.41636,0.417023788,9.3,7.71,12.0803187
26/05/2020 22:00,11.11756,7.23288,13.26328366,3.85756,-0.89712,3.960504191,7.26,8.13,10.8997477
26/05/2020 22:30,10.7782,7.36948,13.05675422,1.8382,-0.10052,1.840946363,8.94,7.47,11.65008584
26/05/2020 23:00,9.27324,7.63316,12.01074984,0.02324,0.57316,0.573630964,9.25,7.06,11.63641268
26/05/2020 23:30,8.14184,7.74552,11.23755483,0.02184,0.55552,0.555949149,8.12,7.19,10.84575954
27/05/2020 00:00,6.47092,7.73516,10.08491477,0.01092,0.47516,0.475285464,6.46,7.26,9.71798333
27/05/2020 00:30,6.14644,7.687,9.842189476,0.00644,0.427,0.427048561,6.14,7.26,9.508270085
27/05/2020 01:00,5.9126,7.58088,9.613978382,0.0826,0.32088,0.331340813,5.83,7.26,9.311095532
27/05/2020 01:30,5.782,7.44172,9.423944002,0.252,0.18172,0.310686592,5.53,7.26,9.126253339
27/05/2020 02:00,5.72548,7.36332,9.327357753,0.44548,0.03332,0.446724359,5.28,7.33,9.033675885
27/05/2020 02:30,5.72736,7.45892,9.404155472,0.57736,-0.10108,0.586141396,5.15,7.56,9.147464129
27/05/2020 03:00,5.63016,7.40628,9.30331581,0.65016,-0.15372,0.668085222,4.98,7.56,9.052844857
