Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/05/2020 03:30,5.55076,7.43444,9.278029677,0.69076,-0.17556,0.712720626,4.86,7.61,9.029490573
27/05/2020 04:00,5.60592,7.5064,9.368691478,0.74592,-0.1736,0.765854821,4.86,7.68,9.088564243
27/05/2020 04:30,5.5016,7.62568,9.403116399,0.5516,-0.12432,0.565436135,4.95,7.75,9.19592301
27/05/2020 05:00,5.43332,7.70436,9.427519782,0.38332,-0.04564,0.386027502,5.05,7.75,9.250135134
27/05/2020 05:30,5.63356,7.81736,9.635772706,0.41356,-0.05264,0.416896682,5.22,7.87,9.443796906
27/05/2020 06:00,5.99376,7.74752,9.795367532,0.61376,-0.17248,0.637534852,5.38,7.92,9.574486931
27/05/2020 06:30,6.3718,7.57904,9.9016,0.7518,-0.19096,0.775673231,5.62,7.77,9.589436897
27/05/2020 07:00,6.763,7.65212,10.21239979,0.693,-0.11788,0.702954262,6.07,7.77,9.859908722
27/05/2020 07:30,8.55588,7.67788,11.49577852,0.91588,-0.09212,0.920501097,7.64,7.77,10.89690323
27/05/2020 08:00,8.9666,7.91004,11.95694979,1.0066,0.04004,1.00739603,7.96,7.87,11.19368125
27/05/2020 08:30,8.68032,7.38924,11.39950977,3.05032,0.07924,3.051349059,5.63,7.31,9.226754576
27/05/2020 09:00,7.79948,7.3292,10.7027595,4.79948,0.1792,4.802824264,3,7.15,7.753870001
27/05/2020 09:30,8.35856,7.3242,11.11347969,4.99856,0.2142,5.003147381,3.36,7.11,7.863949389
27/05/2020 10:00,9.08076,7.28644,11.64269771,5.38076,0.21644,5.385111369,3.7,7.07,7.979655381
27/05/2020 10:30,9.43852,8.07548,12.42171635,2.50852,0.23548,2.519548257,6.93,7.84,10.46377083
27/05/2020 11:00,9.15048,8.88104,12.75163345,2.44048,0.27104,2.455484741,6.71,8.61,10.91586918
27/05/2020 11:30,8.27408,8.10408,11.58173184,2.05408,0.30408,2.076465577,6.22,7.8,9.976392133
27/05/2020 12:00,9.8466,8.49564,13.00505404,2.1266,0.25564,2.141910215,7.72,8.24,11.29141267
27/05/2020 12:30,12.20136,7.73304,14.44552157,2.48136,0.10304,2.483498478,9.72,7.63,12.35699397
27/05/2020 13:00,12.36292,7.74332,14.58769329,2.22292,0.17332,2.2296666,10.14,7.57,12.65403098
27/05/2020 13:30,11.54772,8.39196,14.27497215,2.33772,0.21196,2.34730949,9.21,8.18,12.31813703
27/05/2020 14:00,10.76844,8.4698,13.70024861,2.42844,0.2898,2.445670639,8.34,8.18,11.68195189
27/05/2020 14:30,9.61696,8.5614,12.87569375,2.34696,0.2814,2.363769701,7.27,8.28,11.01867959
27/05/2020 15:00,9.94592,8.47168,13.06486459,2.00592,0.28168,2.025600817,7.94,8.19,11.40700224
27/05/2020 15:30,9.73568,8.59336,12.98573452,2.18568,0.28336,2.203971405,7.55,8.31,11.22758211
27/05/2020 16:00,9.52392,8.59928,12.8317056,1.68392,0.11928,1.688139297,7.84,8.48,11.54885276
27/05/2020 16:30,8.61612,8.77888,12.30066087,1.50612,0.06888,1.507694236,7.11,8.71,11.2434959
27/05/2020 17:00,9.9248,8.9578,13.36951143,1.0248,0.2478,1.054333856,8.9,8.71,12.45287517
27/05/2020 17:30,11.73444,8.6616,14.58493732,1.08444,0.3416,1.136969953,10.65,8.32,13.51461801
27/05/2020 18:00,9.67492,8.46052,12.85241128,4.01492,0.45052,4.040117681,5.66,8.01,9.807940661
27/05/2020 18:30,8.32248,9.03488,12.2838402,4.23248,0.47488,4.259037211,4.09,8.56,9.486922578
27/05/2020 19:00,8.38264,9.45288,12.63430226,4.04264,0.50288,4.073797548,4.34,8.95,9.946763293
27/05/2020 19:30,9.32568,9.03308,12.98325236,3.79568,0.49308,3.827572932,5.53,8.54,10.1741093
27/05/2020 20:00,9.48388,8.86964,12.98516436,3.67388,0.47964,3.70505719,5.81,8.39,10.20530254
27/05/2020 20:30,12.00936,8.78068,14.87699798,0.54936,0.33068,0.641206419,11.46,8.45,14.23847253
27/05/2020 21:00,10.46108,8.7032,13.60808161,0.45108,0.0532,0.454206348,10.01,8.65,13.22961073
27/05/2020 21:30,9.27736,9.06428,12.97037318,0.50736,0.01428,0.50756092,8.77,9.05,12.60219822
27/05/2020 22:00,9.11672,8.98936,12.80324868,0.56672,0.05936,0.569820294,8.55,8.93,12.36314685
27/05/2020 22:30,10.30108,8.75276,13.51750927,0.66108,0.03276,0.661891218,9.64,8.72,12.99876917
27/05/2020 23:00,8.31236,8.939,12.20659862,0.40236,0.049,0.405332665,7.91,8.89,11.89958823
27/05/2020 23:30,7.68724,8.83824,11.71358805,0.31724,0.05824,0.322541649,7.37,8.78,11.46321508
28/05/2020 00:00,7.00632,8.12992,10.73238646,0.30632,0.05992,0.312125534,6.7,8.07,10.48879879
28/05/2020 00:30,6.48568,6.35328,9.078998393,0.50568,-0.07672,0.511466735,5.98,6.43,8.780962362
28/05/2020 01:00,6.31876,6.16852,8.830479428,0.85876,-0.08148,0.862616791,5.46,6.25,8.299042113
28/05/2020 01:30,6.1494,6.12876,8.681982464,1.0094,-0.12124,1.016655053,5.14,6.25,8.092101087
28/05/2020 02:00,5.962,6.26736,8.65015869,1.092,-0.12264,1.098865128,4.87,6.39,8.03423923
28/05/2020 02:30,6.00968,6.24968,8.670337583,1.49968,-0.25032,1.520427639,4.51,6.5,7.911390523
28/05/2020 03:00,5.88368,6.27404,8.601236438,1.37368,-0.22596,1.392140318,4.51,6.5,7.911390523
28/05/2020 03:30,5.94724,6.90168,9.110590016,1.29724,-0.20832,1.313860282,4.65,7.11,8.495563548
28/05/2020 04:00,6.29436,9.665,11.5339149,1.14436,-0.175,1.157663513,5.15,9.84,11.10621898
28/05/2020 04:30,6.43588,9.66104,11.60845577,1.19588,-0.21896,1.215760032,5.24,9.88,11.18355936
28/05/2020 05:00,6.63676,9.65092,11.71267861,1.44676,-0.26908,1.471570095,5.19,9.92,11.19564648
28/05/2020 05:30,6.67648,9.6736,11.75388966,1.44648,-0.2464,1.467316377,5.23,9.92,11.2142454
28/05/2020 06:00,6.57916,9.56488,11.60914621,0.83916,-0.15512,0.853376658,5.74,9.72,11.28831254
28/05/2020 06:30,6.84288,9.37516,11.60683556,0.78288,-0.15484,0.798045437,6.06,9.53,11.29356011
28/05/2020 07:00,7.30924,9.54576,12.02275024,0.84924,-0.11424,0.856889348,6.46,9.66,11.62098103
28/05/2020 07:30,7.77332,9.8366,12.53727257,0.94332,-0.1134,0.950111668,6.83,9.95,12.06861218
28/05/2020 08:00,9.23788,9.99068,13.60706117,1.30788,-0.15932,1.317548085,7.93,10.15,12.88050465
28/05/2020 08:30,9.11556,9.95612,13.49880586,1.50556,-0.10388,1.509139479,7.61,10.06,12.61410718
28/05/2020 09:00,9.4284,9.91608,13.68295908,1.9684,-0.21392,1.979989981,7.46,10.13,12.58048091
28/05/2020 09:30,9.93028,10.01936,14.10666636,2.24028,-0.22064,2.251118941,7.69,10.24,12.8060025
28/05/2020 10:00,9.71984,10.51844,14.3217621,2.35984,-0.16156,2.365363917,7.36,10.68,12.9704279
28/05/2020 10:30,9.50856,11.25208,14.73166717,2.54856,-0.15792,2.553448022,6.96,11.41,13.36524223
28/05/2020 11:00,10.26508,10.85476,14.93980194,2.77508,-0.20524,2.782659243,7.49,11.06,13.35753345
28/05/2020 11:30,11.8058,10.47552,15.78332769,2.9358,-0.28448,2.9495509,8.87,10.76,13.94469433
28/05/2020 12:00,11.9172,10.54644,15.91373785,3.0072,-0.27356,3.019617014,8.91,10.82,14.01643678
28/05/2020 12:30,12.1062,10.39424,15.95619954,3.1962,-0.37576,3.218212239,8.91,10.77,13.97787538
28/05/2020 13:00,12.23492,10.38896,16.05066221,3.24492,-0.34104,3.262792376,8.99,10.73,13.99832133
28/05/2020 13:30,10.59492,10.5484,14.95062114,3.17492,-0.3416,3.193244051,7.42,10.89,13.17757565
28/05/2020 14:00,10.33268,10.562,14.77565971,3.24268,-0.378,3.264637435,7.09,10.94,13.03655246
28/05/2020 14:30,10.1314,10.38896,14.51122861,3.1514,-0.34104,3.169799716,6.98,10.73,12.80051952
28/05/2020 15:00,11.24408,10.17908,15.16716864,3.24408,-0.43092,3.272574994,8,10.61,13.2880435
28/05/2020 15:30,10.64824,8.61308,13.69562566,3.48824,-0.41692,3.513067119,7.16,9.03,11.52417025
28/05/2020 16:00,9.91476,7.2498,12.28259199,3.36476,-0.4802,3.398853027,6.55,7.73,10.13190012
28/05/2020 16:30,11.45872,7.27128,13.57106396,3.12872,-0.39872,3.154023855,8.33,7.67,11.3233299
28/05/2020 17:00,10.65436,7.46468,13.00910583,3.03436,-0.42532,3.064023125,7.62,7.89,10.96888782
28/05/2020 17:30,11.88776,6.97376,13.78231353,2.65776,-0.36624,2.682875315,9.23,7.34,11.79273081
28/05/2020 18:00,10.84008,6.82344,12.80885115,5.75008,-0.33656,5.759921236,5.09,7.16,8.784856288
28/05/2020 18:30,10.7242,6.84528,12.72266969,5.4642,-0.31472,5.473255916,5.26,7.16,8.884435829
28/05/2020 19:00,10.442,6.7938,12.45757129,5.152,-0.2562,5.158366257,5.29,7.05,8.814000227
28/05/2020 19:30,10.88136,6.98604,12.93092225,2.55136,-0.32396,2.571845239,8.33,7.31,11.08264409
28/05/2020 20:00,11.00444,6.96756,13.02476841,1.78444,-0.34244,1.817000624,9.22,7.31,11.76624409
28/05/2020 20:30,9.87836,7.58988,12.4574586,1.71836,-0.33012,1.749782931,8.16,7.92,11.37154343
28/05/2020 21:00,9.98704,8.41724,13.06104503,1.44704,-0.31276,1.480453842,8.54,8.73,12.21247313
28/05/2020 21:30,9.84556,9.03616,13.36365366,1.08556,-0.20384,1.104532145,8.76,9.24,12.73244674
28/05/2020 22:00,9.4998,8.96344,13.06098988,0.8498,-0.12656,0.859172552,8.65,9.09,12.5479321
28/05/2020 22:30,9.49372,8.86984,12.99248941,1.13372,-0.16016,1.144976971,8.36,9.03,12.30571006
28/05/2020 23:00,9.06932,8.68356,12.55614509,1.41932,-0.21644,1.435728225,7.65,8.9,11.73594905
28/05/2020 23:30,8.21288,6.26508,10.32969628,1.48288,-0.16492,1.492022688,6.73,6.43,9.307942845
29/05/2020 00:00,7.50972,5.01876,9.032377672,1.53972,-0.19124,1.551550971,5.97,5.21,7.923698631
29/05/2020 00:30,7.58092,4.93252,9.04434086,2.32092,-0.34748,2.346787591,5.26,5.28,7.452918891
29/05/2020 01:00,6.90916,5.11188,8.594638389,1.81916,-0.21812,1.832189794,5.09,5.33,7.370006784
29/05/2020 01:30,6.51016,5.1088,8.275386436,1.63016,-0.2212,1.645099105,4.88,5.33,7.226569034
29/05/2020 02:00,6.35636,5.02912,8.105267449,1.60636,-0.18088,1.616511684,4.75,5.21,7.050290774
29/05/2020 02:30,6.252,5.03304,8.026144507,1.652,-0.17696,1.661450824,4.6,5.21,6.950115107
29/05/2020 03:00,6.2542,5.0382,8.031094376,1.8242,-0.2618,1.84289036,4.43,5.3,6.907597267
29/05/2020 03:30,6.61576,4.93788,8.255358216,2.68576,-0.44212,2.721906845,3.93,5.38,6.66252955
29/05/2020 04:00,6.44232,5.009,8.16048822,2.74232,-0.441,2.777552877,3.7,5.45,6.587298384
29/05/2020 04:30,6.43332,5.55776,8.501547062,2.83332,-0.42224,2.864609719,3.6,5.98,6.98
29/05/2020 05:00,7.16448,8.40488,11.04408355,3.15448,-0.43512,3.184348204,4.01,8.84,9.706992325
29/05/2020 05:30,7.2314,8.39396,11.07933709,2.8714,-0.44604,2.905837167,4.36,8.84,9.856733739
29/05/2020 06:00,7.48128,8.30588,11.17842534,2.75128,-0.48412,2.793548606,4.73,8.79,9.981833499
29/05/2020 06:30,7.80948,8.11024,11.25895069,2.62948,-0.45976,2.669371523,5.18,8.57,10.0138554
29/05/2020 07:00,8.94668,9.70972,13.20309606,3.60668,-0.98028,3.737524515,5.34,10.69,11.94954811
29/05/2020 07:30,10.49136,11.31628,15.43135858,2.06136,-0.29372,2.082180705,8.43,11.61,14.34771759
29/05/2020 08:00,10.90328,10.31152,15.0069637,2.02328,-0.29848,2.045177809,8.88,10.61,13.83569659
29/05/2020 08:30,9.36632,8.55048,12.6822182,2.40632,-0.35952,2.433029094,6.96,8.91,11.30617973
29/05/2020 09:00,9.85296,8.69716,13.14235188,2.54296,-0.32284,2.563371067,7.31,9.02,11.61018949
29/05/2020 09:30,10.29788,8.76176,13.52090126,2.98788,-0.40824,3.015640362,7.31,9.17,11.72710535
29/05/2020 10:00,10.4028,8.77572,13.6099783,3.1528,-0.43428,3.182569239,7.25,9.21,11.72120301
29/05/2020 10:30,10.67748,8.65224,13.74299226,3.42748,-0.48776,3.462012271,7.25,9.14,11.66628047
29/05/2020 11:00,10.64756,8.6836,13.7395576,3.57756,-0.4564,3.60655466,7.07,9.14,11.55528018
29/05/2020 11:30,10.93296,8.63652,13.93266278,4.08296,-0.47348,4.110321845,6.85,9.11,11.3980086
29/05/2020 12:00,11.21308,8.60264,14.13288994,4.27308,-0.50736,4.303095032,6.94,9.11,11.45232291
29/05/2020 12:30,11.21568,8.41908,14.02399322,4.35568,-0.57092,4.392937276,6.86,8.99,11.30839069
29/05/2020 13:00,11.19712,8.38632,13.98949104,4.60712,-0.60368,4.646502366,6.59,8.99,11.14666766
29/05/2020 13:30,11.07164,8.51092,13.96484771,4.44164,-0.61908,4.48457645,6.63,9.13,11.2833417
29/05/2020 14:00,10.7092,8.36472,13.58880073,4.2392,-0.59528,4.280791389,6.47,8.96,11.05180981
29/05/2020 14:30,10.4774,8.31668,13.37696068,4.1874,-0.59332,4.229225388,6.29,8.91,10.90652099
29/05/2020 15:00,10.30036,7.89148,12.9758573,3.93036,-0.54852,3.968451073,6.37,8.44,10.57404842
29/05/2020 15:30,10.3916,7.9202,13.06579192,3.9116,-0.5698,3.952883327,6.48,8.49,10.68037921
29/05/2020 16:00,10.40936,8.02368,13.14283898,3.55936,-0.51632,3.596613678,6.85,8.54,10.94778973
29/05/2020 16:30,10.78384,9.87876,14.6246745,3.07384,-0.40124,3.099917077,7.71,10.28,12.85
29/05/2020 17:00,11.04024,10.37488,15.15008364,2.90024,-0.43512,2.932698667,8.14,10.81,13.53202498
29/05/2020 17:30,12.09472,9.94344,15.65740243,2.48472,-0.33656,2.50741024,9.61,10.28,14.07233101
29/05/2020 18:00,11.94736,9.90452,15.51898603,2.67736,-0.37548,2.703560948,9.27,10.28,13.84237335
29/05/2020 18:30,8.97728,9.91072,13.37213248,5.18728,-0.25928,5.193755858,3.79,10.17,10.85324836
29/05/2020 19:00,9.12564,9.80672,13.3958599,4.87564,-0.27328,4.883292677,4.25,10.08,10.93932813
29/05/2020 19:30,9.9402,9.76008,13.93078381,4.3302,-0.12992,4.332148572,5.61,9.89,11.37032102
29/05/2020 20:00,9.76136,9.59536,13.68777128,3.95136,-0.09464,3.952493211,5.81,9.69,11.29832731
29/05/2020 20:30,9.38948,9.86844,13.62161674,5.49948,-0.72156,5.546614202,3.89,10.59,11.28185268
29/05/2020 21:00,8.777,12.40244,15.19395429,3.647,-0.00756,3.647007836,5.13,12.41,13.42851444
29/05/2020 21:30,9.34124,13.07708,16.07074317,3.27124,-0.05292,3.271668025,6.07,13.13,14.46519271
29/05/2020 22:00,9.19268,12.96988,15.89726872,3.38268,-0.12012,3.384812077,5.81,13.09,14.32145942
29/05/2020 22:30,11.4418,13.05792,17.36156853,1.1018,-0.19208,1.118417617,10.34,13.25,16.80708482
29/05/2020 23:00,10.90292,12.87304,16.86976062,1.03292,-0.24696,1.06203247,9.87,13.12,16.41801754
29/05/2020 23:30,9.04856,12.8836,15.74368404,0.93856,-0.1764,0.954993107,8.11,13.06,15.37321372
30/05/2020 00:00,8.4756,12.83008,15.37682504,0.4956,-0.05992,0.499209141,7.98,12.89,15.16022757
30/05/2020 00:30,7.90304,13.20148,15.38626386,0.45304,0.01148,0.453185428,7.45,13.19,15.14855109
30/05/2020 01:00,7.30644,13.31372,15.18681025,0.35644,0.08372,0.366140017,6.95,13.23,14.94441033
30/05/2020 01:30,7.12256,13.28152,15.07082063,0.39256,0.12152,0.410938516,6.73,13.16,14.78101823
30/05/2020 02:00,7.34988,13.11104,15.03063891,0.99988,-0.21896,1.023573884,6.35,13.33,14.76520911
30/05/2020 02:30,6.8562,11.38604,13.29095126,1.0962,-0.25396,1.125233363,5.76,11.64,12.98719369
30/05/2020 03:00,6.57832,10.42356,12.3257818,1.32832,-0.28644,1.358853155,5.25,10.71,11.92755633
30/05/2020 03:30,6.47496,10.45036,12.29370291,1.18496,-0.19964,1.201659823,5.29,10.65,11.89145071
30/05/2020 04:00,6.33612,10.50868,12.27105423,1.22612,-0.20132,1.242537724,5.11,10.71,11.86660019
30/05/2020 04:30,6.36464,10.4856,12.26606904,1.35464,-0.2744,1.382152267,5.01,10.76,11.86919121
30/05/2020 05:00,6.8184,10.478,12.50116245,2.1084,-0.392,2.144531315,4.71,10.87,11.84656068
30/05/2020 05:30,6.96988,10.29992,12.43654209,2.25988,-0.43008,2.300440484,4.71,10.73,11.71823366
30/05/2020 06:00,6.80412,10.34724,12.38391798,1.74412,-0.38276,1.785625882,5.06,10.73,11.86324155
30/05/2020 06:30,6.5266,8.8404,10.98859316,1.5666,-0.3696,1.609608561,4.96,9.21,10.46067397
30/05/2020 07:00,6.2496,6.88876,9.301210378,1.4896,-0.33124,1.525984305,4.76,7.22,8.647889916
30/05/2020 07:30,6.81828,7.05968,9.814684094,1.70828,-0.32032,1.738052203,5.11,7.38,8.976441388
30/05/2020 08:00,7.30664,7.16436,10.23303681,2.09664,-0.32564,2.121777721,5.21,7.49,9.123825952
30/05/2020 08:30,7.88104,7.22008,10.68832759,2.30104,-0.33992,2.326011756,5.58,7.56,9.396275858
30/05/2020 09:00,8.57588,7.26396,11.23880922,2.66588,-0.37604,2.692270836,5.91,7.64,9.659073455
30/05/2020 09:30,9.13916,7.25208,11.66691518,3.07916,-0.43792,3.110144728,6.06,7.69,9.790796699
30/05/2020 10:00,9.67284,7.16752,12.0389857,3.68284,-0.52248,3.719717169,5.99,7.69,9.747625352
30/05/2020 10:30,9.80016,7.19804,12.15956068,3.52016,-0.49196,3.554370699,6.28,7.69,9.928469167
30/05/2020 11:00,9.93008,7.17816,12.25285558,3.65008,-0.51184,3.685792207,6.28,7.69,9.928469167
30/05/2020 11:30,10.347,7.92096,13.03081027,4.067,-0.57904,4.108013671,6.28,8.5,10.56827327
30/05/2020 12:00,10.67092,9.4712,14.26787171,3.86092,-0.5488,3.899728797,6.81,10.02,12.11513516
30/05/2020 12:30,10.7706,9.44488,14.32520794,3.9606,-0.57512,4.00213885,6.81,10.02,12.11513516
30/05/2020 13:00,10.87668,9.40036,14.3759847,4.23668,-0.61964,4.28175328,6.64,10.02,12.02039933
30/05/2020 13:30,10.21648,9.396,13.88024782,3.75648,-0.504,3.790139574,6.46,9.9,11.82123513
30/05/2020 14:00,9.9366,9.44612,13.71004021,3.5266,-0.45388,3.555687643,6.41,9.9,11.79398576
30/05/2020 14:30,9.8082,9.45844,13.62581647,3.2382,-0.37156,3.259447204,6.57,9.83,11.82344282
30/05/2020 15:00,9.50804,9.42644,13.38882354,3.07804,-0.34356,3.097154132,6.43,9.77,11.69605917
30/05/2020 15:30,9.43864,9.453,13.35841061,3.18864,-0.427,3.217103363,6.25,9.88,11.69088962
30/05/2020 16:00,9.50288,9.36524,13.34213059,3.02288,-0.42476,3.052576707,6.48,9.79,11.74029386
30/05/2020 16:30,9.6698,9.61332,13.6352834,2.5998,-0.24668,2.611476797,7.07,9.86,12.13278616
30/05/2020 17:00,9.67636,9.57192,13.61078967,2.23636,-0.17808,2.243438998,7.44,9.75,12.26442416
30/05/2020 17:30,9.93456,9.55556,13.78420144,2.04456,-0.31444,2.068598102,7.89,9.87,12.63601994
30/05/2020 18:00,10.21856,10.28824,14.50058105,1.70856,-0.22176,1.722891399,8.51,10.51,13.5233206
30/05/2020 18:30,9.73748,11.94724,15.4128213,4.19748,-0.17276,4.201033726,5.54,12.12,13.32613973
30/05/2020 19:00,8.69968,9.67836,13.01364993,4.57968,-0.17164,4.582895285,4.12,9.85,10.67693308
30/05/2020 19:30,8.14832,8.6372,11.87418808,4.33832,-0.1428,4.340669564,3.81,8.78,9.571023979
30/05/2020 20:00,7.29196,8.69904,11.35103421,4.20196,-0.12096,4.203700651,3.09,8.82,9.345613945
30/05/2020 20:30,7.52476,8.53524,11.37859108,4.06476,-0.14476,4.067336882,3.46,8.68,9.34419606
30/05/2020 21:00,8.23444,6.1508,10.27805151,1.57444,-0.1792,1.584605299,6.66,6.33,9.188280579
30/05/2020 21:30,7.97184,6.13404,10.05866192,0.65184,-0.15596,0.670237948,7.32,6.29,9.651243443
30/05/2020 22:00,8.20224,6.07076,10.20445334,0.98224,-0.21924,1.006410252,7.22,6.29,9.575620084
30/05/2020 22:30,8.16024,6.08156,10.1771749,1.15024,-0.25844,1.178916151,7.01,6.34,9.451756451
30/05/2020 23:00,7.97676,6.00728,9.985795567,1.02676,-0.13272,1.035302224,6.95,6.14,9.273731719
30/05/2020 23:30,8.09352,7.97432,11.36199126,1.28352,-0.22568,1.30320952,6.81,8.2,10.65908533
31/05/2020 00:00,8.07224,9.41308,12.40028765,1.47224,-0.20692,1.48670996,6.6,9.62,11.66637904
31/05/2020 00:30,6.98844,7.1046,9.96562265,1.30844,-0.2254,1.327712466,5.68,7.33,9.273149411
31/05/2020 01:00,6.5712,5.7,8.698888977,1.2012,-0.21,1.219418484,5.37,5.91,7.985298993
31/05/2020 01:30,6.41168,5.67536,8.562671987,1.26168,-0.23464,1.283313037,5.15,5.91,7.839043309
31/05/2020 02:00,6.3132,5.60568,8.442756807,1.5932,-0.33432,1.627899291,4.72,5.94,7.586962502
31/05/2020 02:30,6.55136,5.51808,8.565601248,2.13136,-0.38192,2.165307908,4.42,5.9,7.372001085
31/05/2020 03:00,6.19012,5.49348,8.276225476,1.80012,-0.29652,1.824378284,4.39,5.79,7.266099366
31/05/2020 03:30,6.0862,5.50328,8.205359297,1.9362,-0.28672,1.95731418,4.15,5.79,7.123664787
31/05/2020 04:00,5.95168,5.51308,8.112739729,1.89168,-0.27692,1.911841497,4.06,5.79,7.071612263
31/05/2020 04:30,5.852,5.60452,8.10287285,1.792,-0.23548,1.807405552,4.06,5.84,7.112608523
31/05/2020 05:00,5.62352,5.62524,7.954074569,1.42352,-0.21476,1.439628788,4.2,5.84,7.193441457
31/05/2020 05:30,5.57296,5.73052,7.993543809,1.28296,-0.17948,1.295453369,4.29,5.91,7.302889839
31/05/2020 06:00,5.71684,5.80688,8.148749286,1.52684,-0.25312,1.547678946,4.19,6.06,7.367475823
31/05/2020 06:30,5.8042,5.88844,8.268159606,1.6142,-0.30156,1.642126692,4.19,6.19,7.474770899
31/05/2020 07:00,6.1016,5.94656,8.520040985,1.6716,-0.29344,1.69716045,4.43,6.24,7.652613933
31/05/2020 07:30,7.77608,5.74628,9.668875529,1.88608,-0.29372,1.908813559,5.89,6.04,8.436450675
31/05/2020 08:00,8.57548,5.70476,10.29966717,2.68548,-0.41524,2.717393436,5.89,6.12,8.493909583
31/05/2020 08:30,8.16108,5.83652,10.033354,3.11108,-0.47348,3.14690357,5.05,6.31,8.081992329
31/05/2020 09:00,9.24672,6.71304,11.42658028,3.78672,-0.59696,3.833485307,5.46,7.31,9.124017755
31/05/2020 09:30,10.21852,8.99628,13.61437493,3.97852,-0.64372,4.030260144,6.24,9.64,11.48334446
31/05/2020 10:00,11.9448,10.89244,16.16550328,4.5248,-0.70756,4.579787789,7.42,11.6,13.77012709
31/05/2020 10:30,12.86148,10.74136,16.75692342,4.14148,-0.59864,4.184522248,8.72,11.34,14.30503408
31/05/2020 11:00,13.03004,10.93,17.00725852,3.96004,-0.56,3.999439561,9.07,11.49,14.6384767
31/05/2020 11:30,13.09436,10.7918,16.96835911,3.66436,-0.5082,3.699432585,9.43,11.3,14.71784291
31/05/2020 12:00,13.68372,10.6568,17.34392053,4.14372,-0.6132,4.188845865,9.54,11.27,14.76565271
31/05/2020 12:30,14.372,10.62068,17.87045684,5.222,-0.78932,5.281317076,9.15,11.41,14.62568289
31/05/2020 13:00,14.6086,10.51776,18.00095746,5.1786,-0.77224,5.235862162,9.43,11.29,14.71016655
31/05/2020 13:30,14.20556,10.51916,17.67627399,5.21556,-0.77084,5.272215893,8.99,11.29,14.4320546
31/05/2020 14:00,12.24284,10.85488,16.3620155,5.22284,-0.78512,5.281521663,7.02,11.64,13.59301291
31/05/2020 14:30,13.09024,10.48352,16.77076548,5.35024,-0.81648,5.412181413,7.74,11.3,13.69662732
31/05/2020 15:00,12.05708,10.73888,16.14610547,4.84708,-0.70112,4.897525271,7.21,11.44,13.52248868
31/05/2020 15:30,11.92248,10.78632,16.07763131,5.35248,-0.81368,5.41397426,6.57,11.6,13.33135027
31/05/2020 16:00,11.6776,10.86392,15.94964261,5.3676,-0.83608,5.432325425,6.31,11.7,13.29308467
31/05/2020 16:30,11.39508,10.84368,15.73001094,4.17508,-0.65632,4.22635173,7.22,11.5,13.57860081
31/05/2020 17:00,12.06376,10.87976,16.24510643,3.76376,-0.59024,3.809760176,8.3,11.47,14.15806837
31/05/2020 17:30,13.94312,10.04796,17.18639274,3.68312,-0.50204,3.717178647,10.26,10.55,14.71632087
31/05/2020 18:00,11.06068,10.12716,14.99660001,6.98068,-0.60284,7.006661782,4.08,10.73,11.47951654
31/05/2020 18:30,10.92904,10.07648,14.86537468,6.10904,-0.44352,6.125118751,4.82,10.52,11.57163774
31/05/2020 19:00,10.32944,9.03324,13.7221265,5.59944,-0.39676,5.613479029,4.73,9.43,10.54977725
31/05/2020 19:30,10.03524,7.52928,12.54576021,5.52524,-0.44072,5.542789115,4.51,7.97,9.157565179
31/05/2020 20:00,10.50612,8.7784,13.69083139,4.65612,-0.3416,4.668634063,5.85,9.12,10.834985
31/05/2020 20:30,9.55608,6.5736,11.59874484,4.33608,-0.3164,4.347608392,5.22,6.89,8.644102035
31/05/2020 21:00,9.4724,6.54672,11.51459528,4.5024,-0.34328,4.515467519,4.97,6.89,8.495469381
31/05/2020 21:30,9.30292,6.39248,11.28752059,4.60292,-0.38752,4.619203857,4.7,6.78,8.249751511
31/05/2020 22:00,9.14192,6.36456,11.13922463,4.44192,-0.33544,4.454567687,4.7,6.7,8.184130986
31/05/2020 22:30,9.9364,7.03784,12.17633922,1.6464,-0.34216,1.681578552,8.29,7.38,11.09903149
31/05/2020 23:00,8.05716,7.1736,10.78788043,1.14716,-0.3164,1.189993708,6.91,7.49,10.1905937
31/05/2020 23:30,7.31924,7.22116,10.28184934,0.70924,-0.16884,0.72905989,6.61,7.39,9.914847452
01/06/2020 00:00,7.20812,7.81352,10.63052627,0.77812,-0.18648,0.800153438,6.43,8,10.26376637
01/06/2020 00:30,7.05132,8.3232,10.90856416,1.25132,-0.2968,1.286037318,5.8,8.62,10.38962944
01/06/2020 01:00,6.94396,7.93172,10.54185765,1.51396,-0.30828,1.545027974,5.43,8.24,9.868257192
01/06/2020 01:30,7.31368,7.80512,10.6962523,2.21368,-0.40488,2.25040151,5.1,8.21,9.665096999
01/06/2020 02:00,7.04824,7.71436,10.44935583,2.01824,-0.32564,2.044341974,5.03,8.04,9.48380198
01/06/2020 02:30,6.72872,7.93812,10.40622035,1.86872,-0.34188,1.899735869,4.86,8.28,9.600937454
01/06/2020 03:00,6.918,8.08608,10.64158887,2.338,-0.42392,2.376121244,4.58,8.51,9.664186463
01/06/2020 03:30,6.9346,8.0466,10.62245022,2.4346,-0.4634,2.478309246,4.5,8.51,9.626531047
01/06/2020 04:00,6.81248,8.0216,10.52406529,2.13248,-0.4284,2.175085633,4.68,8.45,9.659446154
01/06/2020 04:30,6.83692,8.11176,10.6086816,2.02692,-0.40824,2.067622931,4.81,8.52,9.783992028
01/06/2020 05:00,6.66696,8.34248,10.67920073,1.85696,-0.38752,1.896963941,4.81,8.73,9.967396852
01/06/2020 05:30,6.93464,8.51128,10.97866655,2.12464,-0.39872,2.161729115,4.81,8.91,10.12542345
01/06/2020 06:00,6.98716,8.56636,11.05454334,1.91716,-0.28364,1.938028409,5.07,8.85,10.19938233
01/06/2020 06:30,8.48828,8.35664,11.91152087,1.28828,-0.07336,1.290367021,7.2,8.43,11.08624824
01/06/2020 07:00,7.82616,8.345,11.44062085,1.05616,-0.175,1.070560108,6.77,8.52,10.88224701
01/06/2020 07:30,9.458,8.27972,12.57010451,1.778,-0.28028,1.799955799,7.68,8.56,11.50026087
01/06/2020 08:00,7.23788,6.00952,9.407509635,4.87788,-0.34048,4.889748452,2.36,6.35,6.774370819
01/06/2020 08:30,10.4662,4.0944,11.23856992,7.6062,-1.1256,7.689034647,2.86,5.22,5.952142471
01/06/2020 09:00,11.55048,4.19892,12.29001698,9.44048,-1.43108,9.548332451,2.11,5.63,6.012403845
01/06/2020 09:30,10.43632,4.57384,11.39459466,7.86632,-0.63616,7.89200164,2.57,5.21,5.809388952
01/06/2020 10:00,10.898,4.5246,11.79993259,8.428,-0.7154,8.45830841,2.47,5.24,5.792969877
01/06/2020 10:30,10.97976,4.5582,11.88832692,8.50976,-0.6818,8.537029138,2.47,5.24,5.792969877
01/06/2020 11:00,8.5542,5.26308,10.04362229,8.8242,-0.76692,8.857464193,-0.27,6.03,6.036041749
01/06/2020 11:30,8.08656,5.36568,9.704791316,8.66656,-0.75432,8.699325313,-0.58,6.12,6.147422224
01/06/2020 12:00,7.85504,5.42644,9.547141168,8.33504,-0.69356,8.363845842,-0.48,6.12,6.13879467
01/06/2020 12:30,7.43336,5.417,9.197756786,7.91336,-0.623,7.937845771,-0.48,6.04,6.059042829
01/06/2020 13:00,7.65884,5.43028,9.388597926,7.44884,-0.55972,7.469839612,0.21,5.99,5.993680005
01/06/2020 13:30,7.92452,6.51452,10.25850808,7.46452,-0.58548,7.48744587,0.46,7.1,7.114885804
01/06/2020 14:00,10.3424,6.63204,12.28613822,4.1524,-0.54796,4.188398969,6.19,7.18,9.479899788
01/06/2020 14:30,10.0708,6.649,12.0677344,3.3908,-0.441,3.419357489,6.68,7.09,9.741175494
01/06/2020 15:00,9.6498,6.65052,11.71955871,3.1598,-0.31948,3.175909871,6.49,6.97,9.523707261
01/06/2020 15:30,9.62404,6.72388,11.74021755,3.13404,-0.31612,3.149942631,6.49,7.04,9.575056136
01/06/2020 16:00,9.69284,6.75132,11.81234393,2.84284,-0.21868,2.851238364,6.85,6.97,9.7725841
01/06/2020 16:30,9.99512,6.92908,12.16201354,2.74512,-0.29092,2.760492395,7.25,7.22,10.23185711
01/06/2020 17:00,10.03012,7.19004,12.3409879,2.15012,-0.02996,2.150328723,7.88,7.22,10.68750673
01/06/2020 17:30,11.53704,6.7768,13.38014612,2.00704,0.1568,2.013155682,9.53,6.62,11.60367614
01/06/2020 18:00,10.07876,6.49404,11.98974389,4.35876,-0.01596,4.358789219,5.72,6.51,8.665939072
01/06/2020 18:30,10.59812,6.46532,12.41452819,3.85812,0.14532,3.860855843,6.74,6.32,9.239588735
01/06/2020 19:00,10.3502,6.27288,12.10271307,3.7002,0.01288,3.700222417,6.65,6.26,9.132913007
01/06/2020 19:30,9.86092,6.32916,11.71733799,3.37092,0.06916,3.371629391,6.49,6.26,9.017078241
01/06/2020 20:00,8.9202,6.4444,11.0045563,3.8402,0.0644,3.840739955,5.08,6.38,8.155415379
01/06/2020 20:30,7.82276,6.41948,10.11955026,3.74276,0.17948,3.747060913,4.08,6.24,7.455467792
01/06/2020 21:00,6.8196,6.52168,9.43606137,3.7296,0.14168,3.732290099,3.09,6.38,7.088899774
01/06/2020 21:30,7.98164,6.24532,10.13462377,3.81164,0.07532,3.812384109,4.17,6.17,7.446999396
01/06/2020 22:00,8.20048,6.16324,10.25833317,3.84048,0.02324,3.840550316,4.36,6.14,7.530551109
01/06/2020 22:30,10.71104,6.13468,12.34344671,0.62104,-0.00532,0.621062786,10.09,6.14,11.81133777
01/06/2020 23:00,10.33744,6.1044,12.00526406,0.51744,-0.0756,0.522933565,9.82,6.18,11.60279277
01/06/2020 23:30,7.66036,6.4846,10.03649104,0.50036,-0.0854,0.507595597,7.16,6.57,9.717535696
02/06/2020 00:00,6.32808,5.51464,8.393798354,0.45808,-0.04536,0.460320341,5.87,5.56,8.085202533
02/06/2020 00:30,5.82924,3.97512,7.055608974,0.49924,-0.05488,0.502247341,5.33,4.03,6.682050583
02/06/2020 01:00,5.84324,3.85024,6.997699747,1.00324,-0.17976,1.019217423,4.84,4.03,6.298134644
02/06/2020 01:30,5.5972,3.68828,6.703137862,1.0472,-0.25172,1.07702869,4.55,3.94,6.018812175
02/06/2020 02:00,5.39732,3.78576,6.592650602,1.09732,-0.25424,1.12638766,4.3,4.04,5.900135592
02/06/2020 02:30,5.38424,3.6254,6.491037324,1.16424,-0.2646,1.19392962,4.22,3.89,5.7393815
02/06/2020 03:00,4.77048,1.34532,4.956547723,1.04048,-0.20468,1.060420922,3.73,1.55,4.0392326
02/06/2020 03:30,4.5924,1.417,4.806040653,0.8624,-0.133,0.872595416,3.73,1.55,4.0392326
02/06/2020 04:00,4.55376,1.45592,4.780840217,0.82376,-0.09408,0.82911494,3.73,1.55,4.0392326
02/06/2020 04:30,4.3992,1.47164,4.638823658,0.6692,-0.03836,0.670298538,3.73,1.51,4.024052684
02/06/2020 05:00,4.46896,1.53744,4.726026368,0.63896,-0.04256,0.640375855,3.83,1.58,4.143102702
02/06/2020 05:30,4.77256,1.62812,5.042628649,0.67256,-0.06188,0.675400687,4.1,1.69,4.434647675
02/06/2020 06:00,4.97456,1.58808,5.221900543,0.64456,-0.10192,0.652568219,4.33,1.69,4.648117899
02/06/2020 06:30,6.3908,1.77532,6.632803762,0.6608,-0.13468,0.674385159,5.73,1.91,6.039950331
02/06/2020 07:00,7.0176,3.56756,7.872369028,0.6076,-0.06244,0.610799897,6.41,3.63,7.366478127
02/06/2020 07:30,6.9382,4.13608,8.07748581,0.7882,-0.00392,0.788209748,6.15,4.14,7.413642829
02/06/2020 08:00,8.59776,6.91592,11.03410288,0.90776,0.18592,0.926603725,7.69,6.73,10.21905084
02/06/2020 08:30,8.62332,9.50432,12.83330614,1.22332,0.33432,1.268180462,7.4,9.17,11.78341631
02/06/2020 09:00,9.29484,10.82564,14.26844533,1.55484,0.39564,1.604387246,7.74,10.43,12.98816769
02/06/2020 09:30,8.76108,6.8178,11.10130261,1.85108,0.3878,1.891265715,6.91,6.43,9.438908835
02/06/2020 10:00,9.3938,3.81644,10.13946215,2.1238,0.35644,2.153503172,7.27,3.46,8.051366344
02/06/2020 10:30,9.78956,3.68756,10.4610508,2.28956,0.28756,2.307547561,7.5,3.4,8.23468275
02/06/2020 11:00,9.00592,3.78076,9.767330302,2.35592,0.20076,2.364458421,6.65,3.58,7.552410211
02/06/2020 11:30,8.99532,3.81056,9.769142717,2.10532,0.28056,2.123931782,6.89,3.53,7.741640653
02/06/2020 12:00,9.0186,3.7638,9.772478519,2.2386,0.2338,2.250775955,6.78,3.53,7.64390607
02/06/2020 12:30,11.01836,3.12936,11.45413249,5.91836,-1.34064,6.068302951,5.1,4.47,6.781659089
02/06/2020 13:00,9.35324,3.49712,9.985637025,3.10324,-0.15288,3.107003507,6.25,3.65,7.237748269
02/06/2020 13:30,9.47548,3.44372,10.08186137,2.33548,0.08372,2.336980075,7.14,3.36,7.891083576
02/06/2020 14:00,10.09,3.28188,10.61031745,2.59,-0.07812,2.591177866,7.5,3.36,8.218247988
02/06/2020 14:30,10.16984,3.09636,10.63076154,3.12984,-0.35364,3.149755495,7.04,3.45,7.839904336
02/06/2020 15:00,10.34028,3.07844,10.78879897,3.57028,-0.51156,3.606742701,6.77,3.59,7.662962873
02/06/2020 15:30,10.82776,3.15856,11.27904641,4.05776,-0.60144,4.102090478,6.77,3.76,7.744062241
02/06/2020 16:00,10.21492,3.2056,10.70609462,3.94492,-0.6244,3.994029189,6.27,3.83,7.347230771
02/06/2020 16:30,9.82212,3.91584,10.57392284,3.94212,-0.59416,3.98664473,5.88,4.51,7.410431836
02/06/2020 17:00,9.57116,6.48272,11.55996377,5.43116,-0.49728,5.453878101,4.14,6.98,8.115417426
02/06/2020 17:30,11.75552,5.91712,13.16072033,5.24552,-0.43288,5.263351134,6.51,6.35,9.094096987
02/06/2020 18:00,11.89412,5.86192,13.26017333,5.38412,-0.45808,5.403571547,6.51,6.32,9.073174748
02/06/2020 18:30,10.4174,5.92136,11.98268447,5.2374,-0.31864,5.247083972,5.18,6.24,8.109870529
02/06/2020 19:00,10.60568,5.86328,12.11851891,5.96568,-0.42672,5.980921988,4.64,6.29,7.816245902
02/06/2020 19:30,10.90496,5.74844,12.32731581,6.15496,-0.51156,6.176182173,4.75,6.26,7.858123186
02/06/2020 20:00,10.42736,5.76488,11.91485115,5.47736,-0.36512,5.489515933,4.95,6.13,7.879048166
02/06/2020 20:30,10.13348,5.80352,11.67768219,5.02348,-0.32648,5.03407792,5.11,6.13,7.980538829
02/06/2020 21:00,9.5158,5.8396,11.16473814,4.4058,-0.1904,4.409912221,5.11,6.03,7.903986336
02/06/2020 21:30,9.75836,5.81636,11.36026556,4.51836,-0.21364,4.523407912,5.24,6.03,7.988648196
02/06/2020 22:00,11.15064,6.35544,12.83465582,2.32064,-0.29456,2.339259627,8.83,6.65,11.05402189
02/06/2020 22:30,10.783,6.4112,12.54498204,1.743,-0.2688,1.763604956,9.04,6.68,11.24028469
02/06/2020 23:00,8.17884,3.74184,8.994153119,1.14884,-0.25816,1.177488824,7.03,4,8.088318738
02/06/2020 23:30,7.2342,6.18316,9.516570665,0.7742,-0.05684,0.776283728,6.46,6.24,8.98160342
03/06/2020 00:00,6.70228,6.04752,9.027350406,0.53228,-0.03248,0.533270052,6.17,6.08,8.662291845
03/06/2020 00:30,6.2934,6.10172,8.765721335,0.3934,0.18172,0.433342495,5.9,5.92,8.358014118
03/06/2020 01:00,5.98628,5.97236,8.456041166,0.47628,0.05236,0.479149463,5.51,5.92,8.087428516
03/06/2020 01:30,5.63616,6.01636,8.24396065,0.35616,0.13636,0.381371204,5.28,5.88,7.902708396
03/06/2020 02:00,5.52892,6.09504,8.22912322,0.38892,0.21504,0.44441081,5.14,5.88,7.809865556
03/06/2020 02:30,5.3674,6.15916,8.169714479,0.3374,0.20916,0.39697187,5.03,5.95,7.791238669
03/06/2020 03:00,5.27696,6.14336,8.09859117,0.24696,0.14336,0.285554428,5.03,6,7.829489128
03/06/2020 03:30,5.16544,6.16016,8.039237627,0.26544,0.16016,0.310015514,4.9,6,7.746612163
03/06/2020 04:00,5.18056,6.16568,8.053186436,0.42056,0.01568,0.420852202,4.76,6.15,7.776895267
03/06/2020 04:30,5.32204,6.03828,8.04890894,0.50204,-0.11172,0.514320445,4.82,6.15,7.813763498
03/06/2020 05:00,5.83672,5.97416,8.352118777,0.70672,0.03416,0.707545097,5.13,5.94,7.848598601
03/06/2020 05:30,6.09268,6.01444,8.561205411,0.86268,0.24444,0.896642457,5.23,5.77,7.787541332
03/06/2020 06:00,6.28608,5.96172,8.663538949,1.25608,-0.09828,1.259919015,5.03,6.06,7.875563472
03/06/2020 06:30,6.23492,6.14432,8.753678979,0.72492,0.05432,0.726952315,5.51,6.09,8.21268531
03/06/2020 07:00,6.179,6.331,8.846558766,0.189,0.301,0.355418064,5.99,6.03,8.499470572
03/06/2020 07:30,7.79356,8.08944,11.23292558,2.09356,-0.63056,2.186458183,5.7,8.72,10.41769648
03/06/2020 08:00,7.48732,8.85292,11.5945743,0.53732,-0.08708,0.544330514,6.95,8.94,11.32369639
03/06/2020 08:30,7.84536,8.7118,11.72369962,0.46536,-0.0182,0.465715761,7.38,8.73,11.43141723
03/06/2020 09:00,8.49128,10.2518,13.31169558,0.23128,0.4018,0.463609403,8.26,9.85,12.85496402
03/06/2020 09:30,9.28704,11.5118,14.79089758,0.32704,0.4018,0.518071811,8.96,11.11,14.27283083
03/06/2020 10:00,9.60636,11.46436,14.95706197,0.48636,0.30436,0.573743025,9.12,11.16,14.41249458
03/06/2020 10:30,10.04268,11.51572,15.27963444,0.79268,0.05572,0.794635955,9.25,11.46,14.72732494
03/06/2020 11:00,10.16948,11.36536,15.25089281,0.66948,0.04536,0.671014903,9.5,11.32,14.77810543
03/06/2020 11:30,9.98084,10.86468,14.7532518,0.63084,0.13468,0.645056438,9.35,10.73,14.2321959
03/06/2020 12:00,10.10236,10.86768,14.83792931,0.75236,0.19768,0.777896492,9.35,10.67,14.18701519
03/06/2020 12:30,10.22236,10.7372,14.82511746,1.10236,0.1372,1.110865163,9.12,10.6,13.98336154
03/06/2020 13:00,10.45928,10.82596,15.0531707,0.74928,0.36596,0.833874835,9.71,10.46,14.27220025
03/06/2020 13:30,10.58248,10.80656,15.12516519,0.52248,0.26656,0.586548876,10.06,10.54,14.57035346
03/06/2020 14:00,10.58492,10.733,15.07440945,0.86492,-0.007,0.864948326,9.72,10.74,14.48537193
03/06/2020 14:30,11.5,10.58148,15.62746681,2.59,-0.40852,2.622019945,8.91,10.99,14.14808114
03/06/2020 15:00,11.0912,10.66324,15.38568831,2.1812,-0.32676,2.205539738,8.91,10.99,14.14808114
03/06/2020 15:30,13.79688,10.3468,17.24558401,3.17688,-0.4732,3.211928513,10.62,10.82,15.16102899
03/06/2020 16:00,13.93232,10.41704,17.39609907,3.86232,-0.58296,3.906066838,10.07,11,14.91324579
03/06/2020 16:30,12.7612,10.51756,16.53684655,3.6512,-0.48244,3.682934943,9.11,11,14.2825803
03/06/2020 17:00,12.41016,10.4714,16.23768115,3.80016,-0.5586,3.840995963,8.61,11.03,13.99260519
03/06/2020 17:30,13.14964,10.10848,16.58596998,3.69964,-0.47152,3.729566629,9.45,10.58,14.18586973
03/06/2020 18:00,12.15856,9.7324,15.57402296,6.74856,-0.6776,6.78249245,5.41,10.41,11.73184555
03/06/2020 18:30,12.89048,9.62916,16.08990979,8.81048,-0.91084,8.857436838,4.08,10.54,11.30212369
03/06/2020 19:00,12.65108,9.70936,15.94746051,8.92108,-0.92064,8.968458417,3.73,10.63,11.26542498
03/06/2020 19:30,12.48424,9.62088,15.76126836,9.21424,-1.00912,9.269333415,3.27,10.63,11.12159161
03/06/2020 20:00,13.694,9.82836,16.85592763,5.264,-0.80164,5.324689915,8.43,10.63,13.56693775
03/06/2020 20:30,14.1756,9.71832,17.18701193,5.7456,-0.91168,5.817480536,8.43,10.63,13.56693775
03/06/2020 21:00,13.69424,9.68988,16.77575583,5.64424,-0.89012,5.713996744,8.05,10.58,13.29431834
03/06/2020 21:30,13.8048,9.75724,16.90491749,6.6948,-1.15276,6.793320444,7.11,10.91,13.02229626
03/06/2020 22:00,14.25428,9.4876,17.12305615,7.78428,-1.4224,7.913168574,6.47,10.91,12.68420277
03/06/2020 22:30,13.57036,8.1368,15.82283744,7.92036,-1.4532,8.052570569,5.65,9.59,11.13061544
03/06/2020 23:00,12.88452,6.58104,14.46792809,7.60452,-1.40896,7.733944189,5.28,7.99,9.576977603
03/06/2020 23:30,13.01924,7.68676,15.11909023,8.61924,-1.70324,8.785916268,4.4,9.39,10.36976856
04/06/2020 00:00,12.64652,7.61676,14.76311285,8.83652,-1.77324,9.012683607,3.81,9.39,10.13351864
04/06/2020 00:30,11.79716,7.65316,14.06214216,8.42716,-1.73684,8.604280263,3.37,9.39,9.976422204
04/06/2020 01:00,10.37644,7.88724,13.03376622,6.37644,-1.22276,6.492621126,4,9.11,9.949477373
04/06/2020 01:30,8.1092,7.98076,11.37768231,2.7692,-0.49924,2.813842429,5.34,8.48,10.02127736
04/06/2020 02:00,7.24452,8.01988,10.80747636,1.72452,-0.19012,1.734968255,5.52,8.21,9.893154199
04/06/2020 02:30,7.5276,8.05148,11.02229976,2.3576,-0.33852,2.381779492,5.17,8.39,9.854998732
04/06/2020 03:00,6.8988,8.00588,10.56823334,1.2488,-0.20412,1.265372046,5.65,8.21,9.966273125
04/06/2020 03:30,6.41168,8.18944,10.4007965,0.91168,-0.14056,0.922451915,5.5,8.33,9.981928671
04/06/2020 04:00,6.00672,8.396,10.32344425,0.63672,-0.014,0.636873895,5.37,8.41,9.978226295
04/06/2020 04:30,6.18768,8.23436,10.30010041,0.96768,-0.11564,0.97456513,5.22,8.35,9.847380362
04/06/2020 05:00,6.15672,8.43124,10.43987591,0.84672,-0.08876,0.851359557,5.31,8.52,10.03924798
04/06/2020 05:30,6.17528,8.50504,10.51046091,0.73528,0.07504,0.739099236,5.44,8.43,10.03287097
04/06/2020 06:00,6.66756,8.3384,10.67638848,0.98756,-0.1316,0.996289774,5.68,8.47,10.19820082
04/06/2020 06:30,6.75516,8.34396,10.73563483,0.82516,-0.09604,0.830730225,5.93,8.44,10.31496486
04/06/2020 07:00,7.0208,8.54132,11.05648136,0.7308,0.06132,0.733368108,6.29,8.48,10.55814851
04/06/2020 07:30,7.53468,8.60708,11.43910962,0.97468,-0.05292,0.976115582,6.56,8.66,10.86412445
04/06/2020 08:00,7.98512,8.88672,11.94721448,0.71512,0.28672,0.770457639,7.27,8.6,11.26112339
04/06/2020 08:30,9.80204,8.76324,13.14816959,1.41204,0.02324,1.412231234,8.39,8.74,12.11526723
04/06/2020 09:00,8.06232,9.01308,12.0928332,4.14232,0.21308,4.147796773,3.92,8.8,9.633607839
04/06/2020 09:30,9.30452,8.46596,12.57960934,4.31452,0.22596,4.320432936,4.99,8.24,9.633156284
04/06/2020 10:00,10.27164,7.45468,12.69168398,6.05164,-0.28532,6.058362336,4.22,7.74,8.81566787
04/06/2020 10:30,9.8454,4.98484,11.03542165,5.3354,-0.26516,5.341984929,4.51,5.25,6.921170421
04/06/2020 11:00,10.74244,4.8784,11.79825427,6.08244,-0.4116,6.096350623,4.66,5.29,7.049801416
04/06/2020 11:30,10.7048,4.58916,11.64702248,6.6248,-0.49084,6.642958599,4.08,5.08,6.515581325
04/06/2020 12:00,11.50872,4.52332,12.36572116,6.97872,-0.52668,6.9985659,4.53,5.05,6.784054835
04/06/2020 12:30,11.7674,4.46116,12.58465936,7.1974,-0.58884,7.221447175,4.57,5.05,6.810829612
04/06/2020 13:00,10.9534,5.37332,12.20039095,4.6634,-0.59668,4.701417508,6.29,5.97,8.672081642
04/06/2020 13:30,10.848,5.50044,12.16280988,3.668,-0.46956,3.697933287,7.18,5.97,9.337735271
04/06/2020 14:00,11.51328,5.55864,12.7849167,4.12328,-0.73136,4.187639599,7.39,6.29,9.704442282
04/06/2020 14:30,11.50864,5.64012,12.81638593,2.48864,-0.43988,2.527216545,9.02,6.08,10.87781228
04/06/2020 15:00,12.519,5.46044,13.65802936,1.799,-0.25956,1.817628233,10.72,5.72,12.15058846
04/06/2020 15:30,13.55252,4.8616,14.39812324,3.15252,-0.4984,3.191674311,10.4,5.36,11.69998291
04/06/2020 16:00,13.27272,4.89892,14.14795085,2.30272,-0.38108,2.334039709,10.97,5.28,12.1745349
04/06/2020 16:30,10.91052,5.62768,12.27640944,1.36052,-0.22232,1.37856478,9.55,5.85,11.19933034
04/06/2020 17:00,12.29064,5.47784,13.4560976,2.11064,-0.34216,2.138194256,10.18,5.82,11.72624407
04/06/2020 17:30,14.3032,4.87356,15.11069546,2.6432,-0.42644,2.677378814,11.66,5.3,12.80802873
04/06/2020 18:00,11.5746,4.38932,12.37891333,5.6546,0.01932,5.654633005,5.92,4.37,7.358213098
04/06/2020 18:30,8.80052,3.91184,9.630765518,7.52052,0.51184,7.537917568,1.28,3.4,3.632960225
04/06/2020 19:00,8.8046,3.8312,9.60203492,7.2646,0.5712,7.287021518,1.54,3.26,3.605440334
04/06/2020 19:30,10.3224,4.10628,11.10916186,6.5324,0.05628,6.532642436,3.79,4.05,5.546764823
04/06/2020 20:00,10.12248,4.5096,11.08156548,5.63248,-0.8204,5.691914187,4.49,5.33,6.969146289
04/06/2020 20:30,10.69116,5.6046,12.07114093,6.62116,-1.7654,6.85247378,4.07,7.37,8.419132972
04/06/2020 21:00,11.27928,10.9604,15.72744498,2.84928,-0.8596,2.976123095,8.43,11.82,14.51817137
04/06/2020 21:30,11.49512,10.98904,15.90272882,3.51512,-0.96096,3.644106576,7.98,11.95,14.36951287
04/06/2020 22:00,9.90276,11.13192,14.89913751,0.94276,-0.17808,0.959431553,8.96,11.31,14.42905749
04/06/2020 22:30,10.46656,10.96732,15.16017764,0.75656,-0.16268,0.77385258,9.71,11.13,14.7702742
04/06/2020 23:00,10.22004,10.82672,14.88848829,1.23004,-0.27328,1.260031888,8.99,11.1,14.28391053
04/06/2020 23:30,8.02772,8.53384,11.71625851,1.07772,-0.21616,1.099184036,6.95,8.75,11.17430087
05/06/2020 00:00,6.75988,4.83332,8.310051735,0.64988,-0.10668,0.658577738,6.11,4.94,7.857206883
05/06/2020 00:30,6.81044,6.10344,9.145166637,1.07044,-0.19656,1.088337093,5.74,6.3,8.522769503
05/06/2020 01:00,7.47992,7.9196,10.89354246,1.66992,-0.2604,1.690100875,5.81,8.18,10.03336932
05/06/2020 01:30,7.13408,7.84348,10.60260704,1.56408,-0.22652,1.580397911,5.57,8.07,9.805600441
05/06/2020 02:00,6.88004,7.93008,10.49862463,1.58004,-0.26992,1.602929571,5.3,8.2,9.763708312
05/06/2020 02:30,7.59128,7.6642,10.78737659,2.68128,-0.4858,2.724933775,4.91,8.15,9.51475696
05/06/2020 03:00,7.25572,7.69704,10.57780211,2.15572,-0.37296,2.18774493,5.1,8.07,9.546460077
05/06/2020 03:30,7.45472,7.58116,10.63234862,2.20472,-0.37884,2.237031521,5.25,7.96,9.535412943
05/06/2020 04:00,8.05296,7.68084,11.12858786,3.38296,-0.62916,3.440967984,4.67,8.31,9.532313465
05/06/2020 04:30,7.9602,7.71292,11.08394871,3.1402,-0.50708,3.180878207,4.82,8.22,9.528945377
05/06/2020 05:00,8.86832,7.5996,11.67908472,4.19832,-0.7504,4.26485533,4.67,8.35,9.567204398
05/06/2020 05:30,8.90368,7.78648,11.82813545,4.45368,-0.79352,4.523819131,4.45,8.58,9.665345312
05/06/2020 06:00,8.25764,7.83808,11.38525873,3.30764,-0.52192,3.348564298,4.95,8.36,9.715559685
05/06/2020 06:30,8.67016,7.71332,11.60461028,3.03016,-0.38668,3.054732566,5.64,8.1,9.870136777
05/06/2020 07:00,9.54,7.48944,12.1286154,4.06,-0.56056,4.098515282,5.48,8.05,9.738218523
05/06/2020 07:30,9.63868,6.9976,11.91094278,3.36868,-0.3724,3.389201484,6.27,7.37,9.676249273
05/06/2020 08:00,10.9012,9.01616,14.14663573,3.6512,-0.41384,3.674578205,7.25,9.43,11.89484762
05/06/2020 08:30,11.23384,8.41632,14.03686587,3.70384,-0.39368,3.724703302,7.53,8.81,11.58952113
05/06/2020 09:00,11.97024,8.25436,14.54032684,5.07024,-0.74564,5.124774402,6.9,9,11.3406349
05/06/2020 09:30,11.98956,8.13228,14.48735749,4.38956,-0.51772,4.419985406,7.6,8.65,11.51444745
05/06/2020 10:00,12.88816,6.82228,14.58246113,5.64816,-0.72772,5.694847477,7.24,7.55,10.4604063
05/06/2020 10:30,13.28716,7.84292,15.4291936,7.58716,-1.13708,7.671893364,5.7,8.98,10.63627754
05/06/2020 11:00,14.76932,7.72036,16.66543644,9.39932,-1.59964,9.53446719,5.37,9.32,10.75636091
05/06/2020 11:30,14.87404,7.83908,16.81333522,9.08404,-1.48092,9.203961471,5.79,9.32,10.9720782
05/06/2020 12:00,14.2536,7.79096,16.24389641,7.2436,-1.06904,7.322061696,7.01,8.86,11.29777412
05/06/2020 12:30,14.0302,7.69884,16.00370736,7.4102,-1.16116,7.500623746,6.62,8.86,11.06001808
05/06/2020 13:00,15.11092,7.2058,16.74107096,10.37092,-2.2442,10.61095732,4.74,9.45,10.57213791
05/06/2020 13:30,14.43308,7.47064,16.25190021,7.77308,-1.24936,7.872844028,6.66,8.72,10.97241997
05/06/2020 14:00,14.07016,7.60512,15.99397551,8.56016,-1.45488,8.682915123,5.51,9.06,10.60394738
05/06/2020 14:30,14.30132,7.31772,16.06476828,9.44132,-1.79228,9.609931891,4.86,9.11,10.32529418
05/06/2020 15:00,14.23476,7.22456,15.96316571,8.96476,-1.73544,9.131192356,5.27,8.96,10.39492665
05/06/2020 15:30,15.30456,6.91848,16.79568166,11.14456,-2.22152,11.3638184,4.16,9.14,10.04217108
05/06/2020 16:00,15.33484,6.80924,16.77864915,10.58484,-2.44076,10.86260315,4.75,9.25,10.39831717
05/06/2020 16:30,16.14656,6.72132,17.489641,12.16656,-3.01868,12.53545417,3.98,9.74,10.52178692
05/06/2020 17:00,16.10836,6.9454,17.54188824,9.97836,-2.4346,10.27107324,6.13,9.38,11.20541387
05/06/2020 17:30,13.41828,7.19472,15.22544692,5.06828,-0.87528,5.143304117,8.35,8.07,11.61238132
05/06/2020 18:00,9.7894,7.36812,12.25240975,6.2594,-0.41188,6.272936593,3.53,7.78,8.543377552
05/06/2020 18:30,12.6072,6.84776,14.34689196,10.0772,-1.61224,10.20535534,2.53,8.46,8.830203848
05/06/2020 19:00,13.43936,6.99108,15.14898006,10.06936,-1.50892,10.18179014,3.37,8.5,9.143680878
05/06/2020 19:30,10.43884,7.56136,12.88966817,4.36884,-0.10864,4.370190567,6.07,7.67,9.781298482
05/06/2020 20:00,7.36712,8.10124,10.95009345,3.76712,0.19124,3.77197108,3.6,7.91,8.690690421
05/06/2020 20:30,9.837,7.944,12.64411741,1.057,-0.056,1.058482404,8.78,8,11.87806382
05/06/2020 21:00,10.32684,7.70604,12.88513395,1.17684,-0.18396,1.191131255,9.15,7.89,12.08199487
05/06/2020 21:30,11.61816,7.38296,13.76552724,1.09816,-0.11704,1.104379349,10.52,7.5,12.9197678
05/06/2020 22:00,11.65932,7.61836,13.92763986,1.13932,-0.17164,1.152176355,10.52,7.79,13.09024446
05/06/2020 22:30,11.95076,11.23132,16.40009797,1.25076,-0.21868,1.269732854,10.7,11.45,15.67139113
05/06/2020 23:00,9.7816,10.08484,14.04933082,1.1116,-0.12516,1.11862397,8.67,10.21,13.3945138
05/06/2020 23:30,8.90444,7.73292,11.79351955,1.22444,-0.15708,1.23447456,7.68,7.89,11.01065393
06/06/2020 00:00,9.89444,7.54476,12.44280299,2.76444,-0.34524,2.785914423,7.13,7.89,10.6343312
06/06/2020 00:30,10.57944,7.32336,12.86686257,5.31944,-0.90664,5.396150295,5.26,8.23,9.767317953
06/06/2020 01:00,8.49288,7.5408,11.35749424,2.60288,-0.3892,2.63181704,5.89,7.93,9.878107106
06/06/2020 01:30,8.08628,7.62176,11.11211725,1.87628,-0.26824,1.895357311,6.21,7.89,10.04072707
06/06/2020 02:00,8.14784,7.39236,11.00155821,2.45784,-0.36764,2.485183421,5.69,7.76,9.622562029
06/06/2020 02:30,8.40288,7.30276,11.13277575,3.02288,-0.45724,3.05726543,5.38,7.76,9.442563211
06/06/2020 03:00,8.22708,7.30868,11.00461942,2.88708,-0.41132,2.916233027,5.34,7.72,9.386905773
06/06/2020 03:30,8.08108,7.37168,10.93825946,2.83108,-0.34832,2.852427175,5.25,7.72,9.336000214
06/06/2020 04:00,8.24288,7.37308,11.05926667,3.51288,-0.55692,3.556752139,4.73,7.93,9.23351504
06/06/2020 04:30,8.41844,7.32828,11.16126426,3.68844,-0.60172,3.73719903,4.73,7.93,9.23351504
06/06/2020 05:00,8.62656,7.24972,11.26836179,3.76656,-0.56028,3.80800314,4.86,7.81,9.198679253
06/06/2020 05:30,8.85104,7.18432,11.39979662,3.91104,-0.57568,3.953181168,4.94,7.76,9.198978204
06/06/2020 06:00,9.49708,7.21556,11.9272308,4.84708,-0.87444,4.925325354,4.65,8.09,9.331162843
06/06/2020 06:30,9.92548,7.06884,12.18538683,5.20548,-1.02116,5.304695069,4.72,8.09,9.366242576
06/06/2020 07:00,10.86012,7.16912,13.01301226,6.56012,-1.30088,6.687859388,4.3,8.47,9.498994684
06/06/2020 07:30,11.5182,7.26224,13.61649959,7.3682,-1.39776,7.49960694,4.15,8.66,9.603025565
06/06/2020 08:00,11.8052,7.39632,13.93083977,7.2352,-1.37368,7.364449455,4.57,8.77,9.889277021
06/06/2020 08:30,13.12916,7.41776,15.07972167,8.18916,-1.54224,8.333117407,4.94,8.96,10.23157857
06/06/2020 09:00,13.81152,7.42656,15.68157767,8.73152,-1.69344,8.89422175,5.08,9.12,10.43938696
06/06/2020 09:30,14.16576,7.68396,16.11558245,8.49576,-1.63604,8.651853262,5.67,9.32,10.90923004
06/06/2020 10:00,14.632,10.23872,17.85852209,8.022,-1.63128,8.186180943,6.61,11.87,13.58635345
06/06/2020 10:30,14.47268,9.70672,17.42638458,7.65268,-1.60328,7.818824588,6.82,11.31,13.20713822
06/06/2020 11:00,13.54508,7.92152,15.69138844,6.27508,-1.20848,6.39038754,7.27,9.13,11.67089542
06/06/2020 11:30,13.65228,8.04276,15.84521182,5.85228,-1.08724,5.952417325,7.8,9.13,12.00820136
06/06/2020 12:00,13.38964,8.02468,15.61018733,6.14964,-1.05532,6.23953303,7.24,9.08,11.61309606
06/06/2020 12:30,14.0446,7.99088,16.15874229,7.4746,-1.35912,7.597160807,6.57,9.35,11.42748441
