Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/06/2020 13:00,14.29656,7.97764,16.37175518,7.96656,-1.45236,8.097865633,6.33,9.43,11.35754375
06/06/2020 13:30,14.29336,8.02408,16.39164421,7.14336,-1.30592,7.261750418,7.15,9.33,11.75463313
06/06/2020 14:00,13.6956,8.06664,15.8946576,6.9356,-1.19336,7.037517705,6.76,9.26,11.4649553
06/06/2020 14:30,13.40348,8.10212,15.66198023,6.28348,-1.09788,6.378672386,7.12,9.2,11.63333142
06/06/2020 15:00,12.95752,8.41576,15.45064209,4.93752,-0.74424,4.993295197,8.02,9.16,12.17481006
06/06/2020 15:30,13.24964,8.37076,15.67235091,6.35964,-0.98924,6.43611814,6.89,9.36,11.62246532
06/06/2020 16:00,13.9556,8.33564,16.25551185,7.2856,-1.28436,7.397942144,6.67,9.62,11.70612233
06/06/2020 16:30,13.74548,8.36616,16.09132852,5.83548,-1.11384,5.940830445,7.91,9.48,12.34659872
06/06/2020 17:00,13.56116,8.0074,15.74876234,5.08116,-0.6426,5.121632719,8.48,8.65,12.11333563
06/06/2020 17:30,12.03408,7.80312,14.34251593,5.48408,-0.23688,5.489193527,6.55,8.04,10.37034715
06/06/2020 18:00,13.97612,7.99388,16.10074681,2.90612,-0.24612,2.91652336,11.07,8.24,13.80009058
06/06/2020 18:30,14.5492,7.99696,16.60212607,1.9292,-0.24304,1.944448786,12.62,8.24,15.07189437
06/06/2020 19:00,14.65152,8.10628,16.74451593,2.22152,-0.29372,2.240853085,12.43,8.4,15.00216318
06/06/2020 19:30,12.86612,8.56288,15.45509488,2.48612,-0.40712,2.519233881,10.38,8.97,13.71879368
06/06/2020 20:00,13.1792,8.08104,15.4594476,2.9092,-0.35896,2.931262002,10.27,8.44,13.29309971
06/06/2020 20:30,11.42744,7.75196,13.80866644,6.46744,-0.62804,6.497862294,4.96,8.38,9.737864242
06/06/2020 21:00,11.52604,8.43156,14.28078437,2.40604,-0.25844,2.419880103,9.12,8.69,12.59724176
06/06/2020 21:30,10.57592,8.53468,13.59010105,1.79592,-0.21532,1.808781731,8.78,8.75,12.39560003
06/06/2020 22:00,9.56128,8.401,12.72772078,0.93128,-0.119,0.938852192,8.63,8.52,12.12713074
06/06/2020 22:30,8.75344,8.5242,12.21821171,0.57344,0.0042,0.573455381,8.18,8.52,11.81113034
06/06/2020 23:00,8.6206,8.48784,12.09785817,0.9506,-0.13216,0.959743,7.67,8.62,11.53834044
06/06/2020 23:30,7.6604,5.99844,9.729491795,0.8904,-0.16156,0.904938558,6.77,6.16,9.153059598
07/06/2020 00:00,7.51728,7.67632,10.74408616,1.19728,-0.18368,1.211287638,6.32,7.86,10.0857325
07/06/2020 00:30,7.10152,9.32572,11.7218019,0.54152,0.19572,0.575803985,6.56,9.13,11.24235296
07/06/2020 01:00,6.697,9.31068,11.4690266,0.567,0.05068,0.569260452,6.13,9.26,11.10515646
07/06/2020 01:30,7.76548,9.06312,11.9349413,3.10548,-0.72688,3.189413828,4.66,9.79,10.8424951
07/06/2020 02:00,6.42972,9.2958,11.30279598,0.97972,-0.0742,0.982525785,5.45,9.37,10.83971402
07/06/2020 02:30,7.042,7.90576,10.58729452,2.702,-0.74424,2.802623267,4.34,8.65,9.677711506
07/06/2020 03:00,5.2612,5.882,7.891650616,0.2912,0.532,0.606482844,4.97,5.35,7.302287313
07/06/2020 03:30,5.0894,5.82356,7.734070302,0.3094,0.55356,0.634158524,4.78,5.27,7.114864721
07/06/2020 04:00,5.04684,5.87068,7.741800672,0.26684,0.54068,0.602941496,4.78,5.33,7.159420368
07/06/2020 04:30,5.80252,5.701,8.134533751,1.82252,0.021,1.822640982,3.98,5.68,6.935618213
07/06/2020 05:00,5.53392,5.75212,7.981926776,1.05392,0.16212,1.066316211,4.48,5.59,7.163693182
07/06/2020 05:30,5.84572,5.73284,8.187667359,1.87572,-0.16716,1.883153734,3.97,5.9,7.111321959
07/06/2020 06:00,5.87736,5.70464,8.19062135,1.90736,-0.11536,1.910845389,3.97,5.82,7.045090489
07/06/2020 06:30,6.07932,5.55324,8.233869452,1.55932,-0.18676,1.570464314,4.52,5.74,7.306024911
07/06/2020 07:00,5.91844,5.65584,8.186358051,1.02844,-0.03416,1.029007162,4.89,5.69,7.502546234
07/06/2020 07:30,6.21172,5.85604,8.536900482,0.81172,0.23604,0.845342676,5.4,5.62,7.793869386
07/06/2020 08:00,6.828,6.89544,9.704054657,1.078,0.33544,1.128983611,5.75,6.56,8.723307859
07/06/2020 08:30,7.69996,8.607,11.54858576,1.42996,0.427,1.492352037,6.27,8.18,10.30656587
07/06/2020 09:00,8.716,9.51732,12.90534912,1.666,0.39732,1.712722739,7.05,9.12,11.5272243
07/06/2020 09:30,9.57276,11.27444,14.79022418,1.64276,0.38444,1.687143898,7.93,10.89,13.47133995
07/06/2020 10:00,10.27856,11.17728,15.18487352,2.12856,0.14728,2.133649238,8.15,11.03,13.71435015
07/06/2020 10:30,10.69904,8.84756,13.88339926,2.25904,-0.06244,2.259902758,8.44,8.91,12.27280327
07/06/2020 11:00,11.13196,11.42676,15.95278589,1.96196,0.04676,1.962517144,9.17,11.38,14.61483151
07/06/2020 11:30,11.29452,11.4838,16.10726061,2.49452,-0.1162,2.497224954,8.8,11.6,14.56021978
07/06/2020 12:00,11.1548,7.03296,13.18681498,2.4948,-0.18704,2.501801551,8.66,7.22,11.27492794
07/06/2020 12:30,9.80616,4.75436,10.89792241,5.39616,-0.32564,5.405976707,4.41,5.08,6.727146498
07/06/2020 13:00,10.83584,4.6224,11.78057767,5.56584,-0.2576,5.571797974,5.27,4.88,7.182429951
07/06/2020 13:30,10.90776,4.55636,11.82115243,5.24776,-0.07364,5.248276657,5.66,4.63,7.312489316
07/06/2020 14:00,10.38656,4.56576,11.34578305,5.23656,-0.11424,5.237805973,5.15,4.68,6.958800184
07/06/2020 14:30,10.01852,4.52236,10.99192808,5.16852,-0.08764,5.16926298,4.85,4.61,6.691382518
07/06/2020 15:00,9.68808,4.4514,10.66179422,5.42808,-0.2786,5.435224967,4.26,4.73,6.365571459
07/06/2020 15:30,9.4826,5.37608,10.90054764,4.6326,-0.07392,4.633189714,4.85,5.45,7.295546587
07/06/2020 16:00,9.99764,7.7892,12.67376985,4.56764,-0.1008,4.568752106,5.43,7.89,9.577943412
07/06/2020 16:30,10.178,7.652,12.7336086,4.928,-0.168,4.930862805,5.25,7.82,9.418858742
07/06/2020 17:00,10.68692,7.58736,13.10642174,4.47692,-0.12264,4.478599475,6.21,7.71,9.89990909
07/06/2020 17:30,10.74192,7.52504,13.11545166,4.93192,-0.27496,4.939578716,5.81,7.8,9.726052642
07/06/2020 18:00,10.93176,7.7052,13.37435919,4.91176,-0.3248,4.922487312,6.02,8.03,10.0360002
07/06/2020 18:30,10.15464,7.66796,12.72455595,4.92464,-0.29204,4.933291649,5.23,7.96,9.524415993
07/06/2020 19:00,9.85504,7.8194,12.58033504,4.13504,-0.1806,4.13898202,5.72,8,9.834551337
07/06/2020 19:30,10.23296,7.87288,12.91106928,3.80296,0.08288,3.803863018,6.43,7.79,10.10094055
07/06/2020 20:00,9.54676,7.78776,12.32030163,3.68676,-0.00224,3.68676068,5.86,7.79,9.748010053
07/06/2020 20:30,9.70956,9.42124,13.52905461,4.52956,-0.22876,4.535332946,5.18,9.65,10.95239243
07/06/2020 21:00,11.54648,13.36252,17.66007195,2.84648,-0.34748,2.867610633,8.7,13.71,16.23742898
07/06/2020 21:30,10.04032,10.75028,14.70974323,1.44032,-0.13972,1.447080986,8.6,10.89,13.87631435
07/06/2020 22:00,9.19336,10.8962,14.25640356,0.77336,-0.0238,0.773726133,8.42,10.92,13.78922768
07/06/2020 22:30,8.62764,11.2658,14.18994086,0.15764,0.2758,0.317672803,8.47,10.99,13.87519369
07/06/2020 23:00,8.23396,11.39124,14.05554858,0.25396,0.19124,0.317912597,7.98,11.2,13.75210529
07/06/2020 23:30,7.61124,10.7228,13.14950243,0.40124,0.0028,0.40124977,7.21,10.72,12.91907504
08/06/2020 00:00,6.58584,6.57128,9.303494469,0.59584,-0.04872,0.597828524,5.99,6.62,8.927737675
08/06/2020 00:30,6.34392,6.95852,9.416279603,0.91392,-0.15148,0.926388664,5.43,7.11,8.946340034
08/06/2020 01:00,6.26088,7.02616,9.410926773,1.09088,-0.13384,1.099059744,5.17,7.16,8.831449485
08/06/2020 01:30,6.00784,6.93996,9.179171328,0.98784,-0.18004,1.004112677,5.02,7.12,8.711762164
08/06/2020 02:00,6.04052,6.85244,9.134758663,0.80052,-0.14756,0.81400628,5.24,7,8.74400366
08/06/2020 02:30,5.82324,6.87352,9.008629268,0.93324,-0.18648,0.951688861,4.89,7.06,8.588113879
08/06/2020 03:00,5.74888,6.85672,8.947861779,1.18888,-0.20328,1.206133663,4.56,7.06,8.404593982
08/06/2020 03:30,5.1662,6.88596,8.608488111,0.6062,-0.05404,0.608603945,4.56,6.94,8.304047206
08/06/2020 04:00,4.97776,7.2158,8.766177289,0.13776,0.2758,0.30829119,4.84,6.94,8.461040125
08/06/2020 04:30,5.1978,7.20164,8.881483183,0.3178,0.10164,0.333657803,4.88,7.1,8.615358379
08/06/2020 05:00,5.46256,7.13476,8.985786666,0.67256,-0.06524,0.675716813,4.79,7.2,8.647780062
08/06/2020 05:30,5.68516,7.0964,9.092850883,0.89516,-0.1036,0.901135054,4.79,7.2,8.647780062
08/06/2020 06:00,6.07596,7.203,9.423401664,1.06596,-0.147,1.076048197,5.01,7.35,8.895088532
08/06/2020 06:30,7.57244,7.02008,10.32585932,1.11244,-0.12992,1.120000875,6.46,7.15,9.636083229
08/06/2020 07:00,9.19536,6.50812,11.26544591,1.30536,-0.20188,1.320878595,7.89,6.71,10.35742246
08/06/2020 07:30,7.41652,9.08244,11.72584689,3.51652,-0.00756,3.516528126,3.9,9.09,9.891314372
08/06/2020 08:00,8.73964,13.09092,15.74018722,3.76964,-0.05908,3.77010294,4.97,13.15,14.05785901
08/06/2020 08:30,7.44368,9.64164,12.1807058,3.68368,0.10164,3.685081957,3.76,9.54,10.2542284
08/06/2020 09:00,7.51048,5.23784,9.15654289,4.19048,0.07784,4.191202894,3.32,5.16,6.135796607
08/06/2020 09:30,7.84172,5.3028,9.466375251,4.24172,0.1428,4.244123042,3.6,5.16,6.29170883
08/06/2020 10:00,8.21368,5.34748,9.801024512,4.31368,0.13748,4.315870236,3.9,5.21,6.508002766
08/06/2020 10:30,8.67392,5.98716,10.53959074,4.27392,0.30716,4.284943341,4.4,5.68,7.184872998
08/06/2020 11:00,9.76952,7.44764,12.28457824,4.55952,0.36764,4.574317632,5.21,7.08,8.790364043
08/06/2020 11:30,9.90596,8.07048,12.7773507,4.35596,0.41048,4.375257861,5.55,7.66,9.459286442
08/06/2020 12:00,9.85696,8.35608,12.92221859,3.53696,0.48608,3.570204449,6.32,7.87,10.09352763
08/06/2020 12:30,9.76312,8.64524,13.04065515,3.19312,0.27524,3.204960591,6.57,8.37,10.64057329
08/06/2020 13:00,9.42172,8.55988,12.72950719,3.68172,0.22988,3.688889667,5.74,8.33,10.11615045
08/06/2020 13:30,10.49164,8.19288,13.31156612,3.81164,0.29288,3.822875643,6.68,7.9,10.34564643
08/06/2020 14:00,10.00924,8.5934,13.19209646,4.06924,0.3234,4.082070766,5.94,8.27,10.18216578
08/06/2020 14:30,9.77344,8.42748,12.90513652,4.28344,0.27748,4.292418128,5.49,8.15,9.826627092
08/06/2020 15:00,9.58776,8.37548,12.73082115,3.98776,0.16548,3.991191983,5.6,8.21,9.93801288
08/06/2020 15:30,9.96072,8.0508,12.8074714,4.36072,-0.1092,4.362087065,5.6,8.16,9.89674694
08/06/2020 16:00,8.78068,7.64408,11.64183406,3.83068,-0.04592,3.830955221,4.95,7.69,9.145414151
08/06/2020 16:30,9.01632,7.53588,11.75089417,5.69632,-0.76412,5.747342074,3.32,8.3,8.93937358
08/06/2020 17:00,8.497,7.73412,11.4898051,3.717,-0.14588,3.719861553,4.78,7.88,9.21644183
08/06/2020 17:30,9.62252,7.30328,12.0801817,3.78252,-0.14672,3.785364488,5.84,7.45,9.466155503
08/06/2020 18:00,10.87848,6.85788,12.85969849,6.66848,-1.07212,6.754114805,4.21,7.93,8.9782515
08/06/2020 18:30,11.70076,6.80736,13.53691009,5.24076,-0.68264,5.285031953,6.46,7.49,9.89099085
08/06/2020 19:00,13.02812,6.4558,14.53991968,7.21812,-1.4742,7.367124403,5.81,7.93,9.830615444
08/06/2020 19:30,10.8294,7.0886,12.94311223,3.6694,-0.0714,3.670094593,7.16,7.16,10.12576911
08/06/2020 20:00,10.34684,6.26216,12.09428567,3.55684,-0.14784,3.559911158,6.79,6.41,9.33767637
08/06/2020 20:30,9.55972,4.32972,10.49450912,3.07972,-0.00028,3.079720013,6.48,4.33,7.793542199
08/06/2020 21:00,9.16108,4.32352,10.13006476,2.90108,0.23352,2.910463323,6.26,4.09,7.477680122
08/06/2020 21:30,7.15148,4.32012,8.355064512,2.81148,0.40012,2.839809114,4.34,3.92,5.848247601
08/06/2020 22:00,8.93212,6.93244,11.3067012,1.42212,-0.14756,1.429754961,7.51,7.08,10.32116757
08/06/2020 22:30,9.93568,6.8684,12.07860321,3.37568,-0.9716,3.512722879,6.56,7.84,10.22248502
08/06/2020 23:00,7.6638,7.35284,10.62064435,0.3038,0.25284,0.395249928,7.36,7.1,10.22641677
08/06/2020 23:30,7.11464,7.08428,10.04017557,0.37464,0.22428,0.436642472,6.74,6.86,9.617026567
09/06/2020 00:00,6.74732,7.03976,9.751130603,0.53732,0.17976,0.566591952,6.21,6.86,9.253307517
09/06/2020 00:30,6.33288,6.91676,9.378002879,0.64288,0.11676,0.653396964,5.69,6.8,8.866572055
09/06/2020 01:00,5.92904,6.90048,9.097809602,0.50904,0.20048,0.547095926,5.42,6.7,8.617795542
09/06/2020 01:30,5.73388,6.933,8.996881063,0.31388,0.273,0.415992373,5.42,6.66,8.586733954
09/06/2020 02:00,5.4632,7.12088,8.975159398,0.1932,0.46088,0.499736545,5.27,6.66,8.492849934
09/06/2020 02:30,5.293,7.16456,8.907680337,0.133,0.57456,0.589752655,5.16,6.59,8.369808839
09/06/2020 03:00,5.26996,7.17604,8.90325943,0.16996,0.58604,0.610187908,5.1,6.59,8.332952658
09/06/2020 03:30,5.17348,7.31676,8.961019596,0.26348,0.53676,0.597940639,4.91,6.78,8.371170766
09/06/2020 04:00,5.2716,7.221,8.940503764,0.2716,0.371,0.459790779,5,6.85,8.480713413
09/06/2020 04:30,5.33348,7.2102,8.968444288,0.33348,0.4102,0.528652013,5,6.8,8.440379138
09/06/2020 05:00,5.42308,7.31872,9.108976843,0.42308,0.25872,0.495916046,5,7.06,8.651219567
09/06/2020 05:30,5.45192,7.33956,9.14289739,0.45192,0.32956,0.55932234,5,7.01,8.610464564
09/06/2020 06:00,5.70832,7.24908,9.226812996,0.48832,0.19908,0.5273417,5.22,7.05,8.772166209
09/06/2020 06:30,7.30708,7.0824,10.17613914,0.43708,0.1624,0.466275333,6.87,6.92,9.751066608
09/06/2020 07:00,7.96592,7.17524,10.72100511,0.39592,0.34524,0.525303059,7.57,6.83,10.19577363
09/06/2020 07:30,9.27804,9.75836,13.46505166,3.91804,-0.87164,4.013825324,5.36,10.63,11.90489395
09/06/2020 08:00,10.94068,7.08464,13.03420894,5.16068,-1.16536,5.29062208,5.78,8.25,10.07327653
09/06/2020 08:30,10.35632,6.26756,12.10519196,7.51632,-1.11244,7.598196437,2.84,7.38,7.907591289
09/06/2020 09:00,11.49396,6.18964,13.05460684,8.44396,-1.06036,8.51027754,3.05,7.25,7.865430694
09/06/2020 09:30,8.83608,8.20524,12.0582865,8.74608,-1.19476,8.827308017,0.09,9.4,9.400430841
09/06/2020 10:00,9.253,9.483,13.24935085,9.023,-1.267,9.111521168,0.23,10.75,10.75246018
09/06/2020 10:30,7.73484,9.51148,12.25952697,7.64484,-1.03852,7.715056864,0.09,10.55,10.55038388
09/06/2020 11:00,7.73568,10.01272,12.65287741,3.51568,-0.14728,3.518763598,4.22,10.16,11.00154535
09/06/2020 11:30,9.1094,9.92192,13.46943447,2.3394,-0.31808,2.360925083,6.77,10.24,12.27560589
09/06/2020 12:00,10.40512,9.85052,14.32826809,2.53512,-0.38948,2.564864145,7.87,10.24,12.9148945
09/06/2020 12:30,9.71736,9.87348,13.85325567,2.46736,-0.36652,2.494434261,7.25,10.24,12.5467167
09/06/2020 13:00,11.92916,9.82336,15.4532605,2.23916,-0.34664,2.265832473,9.69,10.17,14.04724172
09/06/2020 13:30,10.94088,10.063,14.86495288,2.84088,-0.427,2.872791008,8.1,10.49,13.25330525
09/06/2020 14:00,10.25828,10.3036,14.5394801,3.24828,-0.5264,3.290656457,7.01,10.83,12.90073641
09/06/2020 14:30,9.86872,10.39404,14.33274928,2.77872,-0.43596,2.812711496,7.09,10.83,12.94438102
09/06/2020 15:00,9.83144,10.31984,14.2532912,3.47144,-0.51016,3.508726108,6.36,10.83,12.55939887
09/06/2020 15:30,11.59608,10.0462,15.34259449,3.21608,-0.5138,3.256863676,8.38,10.56,13.4810237
09/06/2020 16:00,9.9024,10.46332,14.40619975,3.5924,-0.59668,3.641615683,6.31,11.06,12.73340881
09/06/2020 16:30,9.31708,10.41912,13.97734028,2.67708,-0.46088,2.71646235,6.64,10.88,12.74613667
09/06/2020 17:00,8.68448,10.25136,13.43542239,4.06448,-0.45864,4.090274847,4.62,10.71,11.66398302
09/06/2020 17:30,9.38824,9.7598,13.5422578,5.02824,-0.4802,5.051117652,4.36,10.24,11.12956423
09/06/2020 18:00,10.5184,10.06588,14.55880073,2.5284,-0.41412,2.562089369,7.99,10.48,13.17841037
09/06/2020 18:30,9.97808,10.19104,14.26251649,1.64808,-0.28896,1.673220119,8.33,10.48,13.38728128
09/06/2020 19:00,9.61464,10.07224,13.92448638,1.49464,-0.27776,1.520230031,8.12,10.35,13.15510927
09/06/2020 19:30,9.02868,9.74944,13.28791341,2.38868,-0.28056,2.40510001,6.64,10.03,12.02873643
09/06/2020 20:00,7.39476,9.71248,12.20715951,4.83476,-0.38752,4.850265561,2.56,10.1,10.41938578
09/06/2020 20:30,10.11056,9.75336,14.04818333,2.45056,-0.34664,2.474955273,7.66,10.1,12.67618239
09/06/2020 21:00,9.07032,9.848,13.38857008,1.37032,-0.252,1.393298569,7.7,10.1,12.70039369
09/06/2020 21:30,9.91468,9.8452,13.97243152,1.18468,-0.2548,1.211771324,8.73,10.1,13.35001498
09/06/2020 22:00,8.67056,10.33352,13.48926411,0.84056,-0.18648,0.860997041,7.83,10.52,13.11408784
09/06/2020 22:30,6.50204,10.6236,12.45541654,0.71204,-0.1764,0.733565213,5.79,10.8,12.25414624
09/06/2020 23:00,5.89052,11.0626,12.53312988,0.38052,0.0126,0.380728552,5.51,11.05,12.34757466
09/06/2020 23:30,5.20136,10.88532,12.06417578,0.17136,0.21532,0.275185305,5.03,10.67,11.79617735
10/06/2020 00:00,4.77444,10.3248,11.37527021,0.24444,0.0448,0.248511476,4.53,10.28,11.23384618
10/06/2020 00:30,4.37128,10.43764,11.31602481,0.16128,0.15764,0.225525183,4.21,10.28,11.10866779
10/06/2020 01:00,4.14672,10.29052,11.09459727,0.07672,0.31052,0.319857201,4.07,9.98,10.77800074
10/06/2020 01:30,3.6666,7.83904,8.654161062,0.0966,0.29904,0.31425544,3.57,7.54,8.342451678
10/06/2020 02:00,3.6602,7.8154,8.630037149,0.2002,0.2254,0.301471723,3.46,7.59,8.341444719
10/06/2020 02:30,3.611,7.80884,8.603330933,0.231,0.16884,0.286125751,3.38,7.64,8.35428034
10/06/2020 03:00,3.4152,7.91504,8.620408879,0.0952,0.35504,0.367581884,3.32,7.56,8.256875923
10/06/2020 03:30,3.3592,7.92848,8.610750243,0.0392,0.36848,0.37055924,3.32,7.56,8.256875923
10/06/2020 04:00,3.54556,7.76972,8.540465127,0.17556,0.20972,0.273502819,3.37,7.56,8.277106983
10/06/2020 04:30,3.56936,7.71496,8.500643423,0.19936,0.27496,0.339628343,3.37,7.44,8.167649601
10/06/2020 05:00,3.49184,7.82756,8.571093404,0.09184,0.42756,0.437312405,3.4,7.4,8.143709229
10/06/2020 05:30,3.62476,7.98772,8.771690593,0.07476,0.37772,0.385047343,3.55,7.61,8.397297184
10/06/2020 06:00,3.78596,8.07688,8.920172849,0.08596,0.37688,0.386558736,3.7,7.7,8.542833254
10/06/2020 06:30,4.83232,7.51916,8.938069349,1.90232,-0.35084,1.934401739,2.93,7.87,8.397725883
10/06/2020 07:00,5.15992,7.716,9.282318159,1.94992,-0.154,1.955991822,3.21,7.87,8.499470572
10/06/2020 07:30,5.57172,7.68192,9.489781802,1.93172,-0.10808,1.934741183,3.64,7.79,8.598470794
10/06/2020 08:00,6.52048,10.96064,12.75352064,0.34048,0.43064,0.548978542,6.18,10.53,12.20955773
10/06/2020 08:30,7.34312,12.03316,14.09674966,2.07312,-0.05684,2.073899062,5.27,12.09,13.18866938
10/06/2020 09:00,6.89576,10.43684,12.50916205,3.24576,0.26684,3.256710236,3.65,10.17,10.80515618
10/06/2020 09:30,7.47472,9.4218,12.02671004,2.97472,0.4718,3.01190211,4.5,8.95,10.0176095
10/06/2020 10:00,6.84912,9.54764,11.75022869,3.45912,0.36764,3.47860178,3.39,9.18,9.785933783
10/06/2020 10:30,7.11636,9.50404,11.87305167,3.14636,0.26404,3.157419575,3.97,9.24,10.05676389
10/06/2020 11:00,7.64872,9.48044,12.1812011,2.84872,0.16044,2.853234416,4.8,9.32,10.48343455
10/06/2020 11:30,9.13168,9.00348,12.82381502,2.59168,0.33348,2.613046906,6.54,8.67,10.86004144
10/06/2020 12:00,9.34956,8.95728,12.94786226,3.19956,0.28728,3.212431165,6.15,8.67,10.6297413
10/06/2020 12:30,8.33772,9.53596,12.66696917,3.66772,0.22596,3.674673852,4.67,9.31,10.41561328
10/06/2020 13:00,7.8856,9.52828,12.36813677,3.8556,0.09828,3.856852385,4.03,9.43,10.25503779
10/06/2020 13:30,8.9106,8.984,12.65349945,3.9606,-0.196,3.965446805,4.95,9.18,10.4295206
10/06/2020 14:00,6.22836,9.506,11.36470432,3.95836,-0.154,3.961354552,2.27,9.66,9.923129547
10/06/2020 14:30,6.5262,9.5374,11.55652565,4.3862,-0.0826,4.386977684,2.14,9.62,9.855150937
10/06/2020 15:00,6.86452,9.56896,11.77652879,3.68452,-0.27104,3.694475648,3.18,9.84,10.34108312
10/06/2020 15:30,8.93928,9.55704,13.086166,1.65928,-0.23296,1.675553783,7.28,9.79,12.20010246
10/06/2020 16:00,9.48796,9.70288,13.57082404,1.03796,0.01288,1.038039911,8.45,9.69,12.85685031
10/06/2020 16:30,9.26812,9.92916,13.58257217,0.77812,0.34916,0.852867774,8.49,9.58,12.80064452
10/06/2020 17:00,9.68012,10.00136,13.91876162,0.68012,0.38136,0.779742691,9,9.62,13.17362517
10/06/2020 17:30,9.73964,9.63932,13.70317764,1.31964,0.01932,1.319781418,8.42,9.62,12.78439674
10/06/2020 18:00,11.57496,9.10696,14.72808268,4.05496,-1.01304,4.179587377,7.52,10.12,12.60812436
10/06/2020 18:30,9.06864,9.43436,13.08615223,2.83864,0.37436,2.863218898,6.23,9.06,10.99529445
10/06/2020 19:00,8.90176,9.26064,12.84526311,3.09176,0.15064,3.095427645,5.81,9.11,10.8050081
10/06/2020 19:30,7.01656,8.73964,11.20773936,3.13656,0.05964,3.13712696,3.88,8.68,9.507723176
10/06/2020 20:00,6.86564,8.37912,10.83266655,3.40564,-0.04088,3.405885345,3.46,8.42,9.103186255
10/06/2020 20:30,8.488,11.0838,13.9605432,1.288,-0.1862,1.301389427,7.2,11.27,13.37358965
10/06/2020 21:00,9.01344,11.13056,14.32241134,1.13344,-0.13944,1.141985003,7.88,11.27,13.75162899
10/06/2020 21:30,8.42236,11.12172,13.95094275,1.45236,-0.23828,1.471776793,6.97,11.36,13.32780927
10/06/2020 22:00,8.46824,11.10788,13.96768008,1.87824,-0.30212,1.90238324,6.59,11.41,13.17635003
10/06/2020 22:30,7.77228,11.13368,13.57818717,1.37228,-0.23632,1.392479637,6.4,11.37,13.04748635
10/06/2020 23:00,6.70904,11.3604,13.19355547,0.78904,-0.0896,0.794111001,5.92,11.45,12.88987587
10/06/2020 23:30,7.376,11.40844,13.5852081,2.996,-0.51156,3.03936007,4.38,11.92,12.69924407
11/06/2020 00:00,7.15756,11.08204,13.19250832,2.52756,-0.40796,2.560271649,4.63,11.49,12.38777623
11/06/2020 00:30,7.03616,11.12896,13.16667377,2.94616,-0.48104,2.985173065,4.09,11.61,12.30935417
11/06/2020 01:00,6.63196,11.19776,13.01432758,2.80196,-0.49224,2.844869076,3.83,11.69,12.30142268
11/06/2020 01:30,7.30832,10.969,13.18068671,4.26832,-0.721,4.328786969,3.04,11.69,12.07881203
11/06/2020 02:00,6.3254,10.12268,11.93647082,2.6054,-0.39732,2.635521266,3.72,10.52,11.15835113
11/06/2020 02:30,5.44228,8.3888,9.99951884,1.86228,-0.2912,1.88490961,3.58,8.68,9.389291773
11/06/2020 03:00,6.08052,8.2908,10.28154113,2.76052,-0.3892,2.787821248,3.32,8.68,9.293266379
11/06/2020 03:30,6.12476,8.22024,10.251099,3.08476,-0.45976,3.118833679,3.04,8.68,9.196956018
11/06/2020 04:00,5.99076,8.22428,10.17487036,2.79076,-0.40572,2.820097533,3.2,8.63,9.204178399
11/06/2020 04:30,7.33972,7.88772,10.77439634,4.40972,-0.67228,4.460671572,2.93,8.56,9.047568734
11/06/2020 05:00,7.3204,8.05228,10.88243858,5.0204,-0.86772,5.094836029,2.3,8.92,9.211753362
11/06/2020 05:30,8.39156,7.95244,11.5611237,6.32156,-1.12756,6.421332602,2.07,9.08,9.312964082
11/06/2020 06:00,8.436,7.89972,11.55732115,6.286,-1.12028,6.38504685,2.15,9.02,9.272696479
11/06/2020 06:30,9.10148,7.6392,11.8825214,7.08148,-1.2908,7.198161128,2.02,8.93,9.155615763
11/06/2020 07:00,11.27688,7.436,13.50785396,7.51688,-1.344,7.636086755,3.76,8.78,9.551230287
11/06/2020 07:30,11.544,7.3718,13.69698402,9.324,-1.6982,9.477386731,2.22,9.07,9.337735271
11/06/2020 08:00,12.60592,6.58092,14.22032795,11.80592,-1.66908,11.92332064,0.8,8.25,8.288697123
11/06/2020 08:30,11.71792,7.0652,13.6830808,12.68792,-1.9348,12.83459251,-0.97,9,9.052121298
11/06/2020 09:00,13.5414,7.22896,15.35015885,12.8814,-1.95104,13.0283162,0.66,9.18,9.20369491
11/06/2020 09:30,14.01304,8.1458,16.20861955,12.42304,-1.8942,12.56661913,1.59,10.04,10.16512174
11/06/2020 10:00,14.54796,9.37148,17.30513732,12.02796,-1.80852,12.16316432,2.52,11.18,11.46048865
11/06/2020 10:30,13.84836,9.76248,16.94352651,11.86836,-1.78752,12.00221633,1.98,11.55,11.7184854
11/06/2020 11:00,15.3252,9.3906,17.97345608,12.2052,-1.8494,12.34452054,3.12,11.24,11.66499036
11/06/2020 11:30,16.91256,12.53392,21.05074432,12.78256,-1.95608,12.93136068,4.13,14.49,15.06708333
11/06/2020 12:00,16.95584,12.92328,21.31927945,12.98584,-1.96672,13.1339266,3.97,14.89,15.41015899
11/06/2020 12:30,17.02764,12.84056,21.32652117,13.52764,-2.09944,13.68958335,3.5,14.94,15.34449739
11/06/2020 13:00,16.17932,13.26692,20.9232302,13.52932,-2.10308,13.69180211,2.65,15.37,15.59677531
11/06/2020 13:30,15.9094,13.42984,20.81993302,13.6094,-2.12016,13.77355607,2.3,15.55,15.71917619
11/06/2020 14:00,16.42644,14.08572,21.63874855,10.71644,-2.04428,10.90968226,5.71,16.13,17.11084451
11/06/2020 14:30,16.64988,14.25452,21.91825368,9.60988,-1.98548,9.81284487,7.04,16.24,17.70025989
11/06/2020 15:00,18.65016,13.89844,23.25930142,10.45016,-2.12156,10.66334192,8.2,16.02,17.99667747
11/06/2020 15:30,18.1238,14.0072,22.90575863,10.5238,-2.1728,10.74576318,7.6,16.18,17.87602864
11/06/2020 16:00,17.528,14.31388,22.63002308,9.968,-1.99612,10.16589982,7.56,16.31,17.97692132
11/06/2020 16:30,15.18832,14.11488,20.73438935,12.10832,-1.90512,12.25727928,3.08,16.02,16.31339327
11/06/2020 17:00,15.9994,13.83452,21.15123505,12.3494,-1.98548,12.50798989,3.65,15.82,16.23560593
11/06/2020 17:30,17.52688,13.46612,22.10266749,12.27688,-2.06388,12.44915191,5.25,15.53,16.39339501
11/06/2020 18:00,17.29308,13.60392,22.00266473,11.69308,-1.88608,11.84421452,5.6,15.49,16.47119
11/06/2020 18:30,17.33476,13.43676,21.93263376,11.97476,-1.91324,12.12663863,5.36,15.35,16.25890833
11/06/2020 19:00,17.6884,13.40232,22.19237878,12.3284,-2.01768,12.49241687,5.36,15.42,16.32501149
11/06/2020 19:30,17.58132,13.4548,22.13898046,12.10132,-2.0552,12.2745995,5.48,15.51,16.44963525
11/06/2020 20:00,17.05936,13.4792,21.74190875,11.81936,-1.9908,11.98584813,5.24,15.47,16.33335544
11/06/2020 20:30,16.50432,13.4196,21.27153598,11.39432,-1.8704,11.54681447,5.11,15.29,16.12129647
11/06/2020 21:00,16.54124,13.30976,21.23116417,12.09124,-2.13024,12.27745931,4.45,15.44,16.06848157
11/06/2020 21:30,16.28808,13.2874,21.02038413,12.00808,-2.0426,12.18056649,4.28,15.33,15.91625898
11/06/2020 22:00,14.24676,8.22836,16.45223629,10.26676,-1.50164,10.37599555,3.98,9.73,10.51253062
11/06/2020 22:30,11.44748,8.28956,14.13370452,6.64748,-1.14044,6.744597374,4.8,9.43,10.5813468
11/06/2020 23:00,10.25488,8.55248,13.35318232,6.28488,-1.08752,6.378276912,3.97,9.64,10.42547361
11/06/2020 23:30,9.6622,8.41092,12.81021796,6.1922,-1.03908,6.278776002,3.47,9.45,10.06694591
12/06/2020 00:00,9.93956,8.337,12.97306525,7.60956,-1.463,7.748920724,2.33,9.8,10.07317725
12/06/2020 00:30,9.59504,7.60408,12.2428275,8.05504,-1.58592,8.209677926,1.54,9.19,9.318138226
12/06/2020 01:00,8.29016,4.62956,9.495239787,6.67016,-1.21044,6.779100192,1.62,5.84,6.06052803
12/06/2020 01:30,7.254,4.572,8.5745962,5.194,-0.868,5.266028864,2.06,5.44,5.816975159
12/06/2020 02:00,7.08924,4.65944,8.483378153,5.39924,-0.91056,5.475482818,1.69,5.57,5.820738785
12/06/2020 02:30,7.31272,4.63952,8.660312906,6.08272,-1.11048,6.183255488,1.23,5.75,5.880085033
12/06/2020 03:00,6.97708,4.77112,8.452409797,5.82708,-1.04888,5.9207272,1.15,5.82,5.932528972
12/06/2020 03:30,7.21208,4.74464,8.632827269,6.28208,-1.16536,6.389256064,0.93,5.91,5.982725132
12/06/2020 04:00,6.75276,4.918,8.353830955,5.98276,-1.162,6.094559969,0.77,6.08,6.128564269
12/06/2020 04:30,6.62324,4.79276,8.175442283,5.62324,-1.08724,5.727383252,1,5.88,5.964427885
12/06/2020 05:00,7.13116,4.79032,8.590728063,5.99116,-1.14968,6.100472297,1.14,5.94,6.048404748
12/06/2020 05:30,6.64244,5.01012,8.320054782,5.17244,-0.92988,5.255360346,1.47,5.94,6.119191123
12/06/2020 06:00,6.6608,4.9716,8.311622176,5.0008,-0.8484,5.072256224,1.66,5.82,6.052107071
12/06/2020 06:30,7.8676,4.49032,9.058813579,6.6976,-1.56968,6.879079958,1.17,6.06,6.171912183
12/06/2020 07:00,9.34504,4.15172,10.22577878,8.68504,-2.19828,8.958925983,0.66,6.35,6.384207077
12/06/2020 07:30,8.35552,4.63772,9.556315256,6.01552,-1.16228,6.126775308,2.34,5.8,6.254246557
12/06/2020 08:00,12.16808,9.33184,15.33445169,10.46808,-2.49816,10.76203988,1.7,11.83,11.95152292
12/06/2020 08:30,12.62176,10.7056,16.55048932,8.90176,-1.7444,9.071067327,3.72,12.45,12.99387933
12/06/2020 09:00,14.4902,10.11624,17.67213082,11.1202,-1.59376,11.23382922,3.37,11.71,12.185278
12/06/2020 09:30,14.07036,10.34252,17.46261007,10.58036,-1.46748,10.68164385,3.49,11.81,12.31487718
12/06/2020 10:00,13.53244,10.57036,17.17147177,12.52244,-1.80964,12.65252151,1.01,12.38,12.42113119
12/06/2020 10:30,12.78228,10.84444,16.76271341,11.03228,-1.85556,11.18723848,1.75,12.7,12.8200039
12/06/2020 11:00,14.83292,10.71864,18.30040325,10.90292,-2.06136,11.09607451,3.93,12.78,13.3706133
12/06/2020 11:30,15.17936,10.73844,18.59373722,11.53936,-2.12156,11.73276805,3.64,12.86,13.36522353
12/06/2020 12:00,16.61756,10.43712,19.62337316,13.86756,-2.67288,14.12280099,2.75,13.11,13.39532008
12/06/2020 12:30,15.4552,10.12308,18.47538784,15.1452,-2.44692,15.34159381,0.31,12.57,12.57382201
12/06/2020 13:00,16.36492,9.55908,18.95221932,17.03492,-3.23092,17.33860846,-0.67,12.79,12.80753684
12/06/2020 13:30,16.18944,9.82088,18.93535454,15.39944,-2.61912,15.62058072,0.79,12.44,12.46505917
12/06/2020 14:00,15.807,9.92696,18.66563109,14.287,-2.27304,14.46668863,1.52,12.2,12.29432389
12/06/2020 14:30,14.83648,8.35696,17.02820951,14.18648,-2.20304,14.35651768,0.65,10.56,10.57998582
12/06/2020 15:00,14.68748,7.24892,16.37891663,14.13748,-2.20108,14.30779836,0.55,9.45,9.46599176
12/06/2020 15:30,13.77104,7.4006,15.63363115,13.64104,-2.1294,13.80624194,0.13,9.53,9.530886632
12/06/2020 16:00,13.46004,7.84824,15.58099958,12.78004,-1.97176,12.93125129,0.68,9.82,9.843515632
12/06/2020 16:30,14.09908,7.93672,16.17948025,11.88908,-1.81328,12.02656258,2.21,9.75,9.997329643
12/06/2020 17:00,14.69076,7.98616,16.72115968,12.73076,-2.16384,12.91334402,1.96,10.15,10.33750937
12/06/2020 17:30,14.31452,8.0938,16.4443024,10.54452,-1.9362,10.72081025,3.77,10.03,10.71512016
12/06/2020 18:00,12.64684,8.57644,15.28063759,7.89684,-1.53356,8.044369973,4.75,10.11,11.17025514
12/06/2020 18:30,12.52484,8.17344,14.95582624,8.13484,-1.59656,8.290031704,4.39,9.77,10.71097568
12/06/2020 19:00,12.64844,7.65464,14.78433455,9.63844,-1.86536,9.817285448,3.01,9.52,9.984513008
12/06/2020 19:30,13.10028,7.44124,15.06616702,10.85028,-2.04876,11.0420104,2.25,9.49,9.753081564
12/06/2020 20:00,12.55552,7.31864,14.53284466,10.77552,-2.06136,10.97091775,1.78,9.38,9.547397551
12/06/2020 20:30,11.87932,7.35388,13.97132044,10.02932,-1.92612,10.21259996,1.85,9.28,9.462605349
12/06/2020 21:00,8.73804,8.38112,12.1077048,5.94804,-0.55888,5.974238587,2.79,8.94,9.365238918
12/06/2020 21:30,8.13812,8.30836,11.63004054,5.25812,-0.45164,5.277480898,2.88,8.76,9.221279738
12/06/2020 22:00,7.65556,8.24772,11.25310998,5.07556,-0.39228,5.090696702,2.58,8.64,9.016983975
12/06/2020 22:30,6.91216,8.42864,10.90045541,4.47216,-0.31136,4.482985625,2.44,8.74,9.074205199
12/06/2020 23:00,6.34988,8.32988,10.4741528,4.21988,-0.33012,4.232772901,2.13,8.66,8.918099573
12/06/2020 23:30,5.16472,8.36568,9.831527579,3.32472,-0.05432,3.325163716,1.84,8.42,8.618700598
13/06/2020 00:00,2.53016,8.604,8.968306731,3.17016,0.014,3.170190913,-0.64,8.59,8.613808681
13/06/2020 00:30,5.4596,8.6248,10.20756617,2.3996,-0.5852,2.469926962,3.06,9.21,9.705034776
13/06/2020 01:00,4.28144,9.01268,9.977932113,0.25144,0.09268,0.267976969,4.03,8.92,9.788120351
13/06/2020 01:30,3.90644,9.03792,9.846028204,0.14644,0.15792,0.215368057,3.76,8.88,9.643235971
13/06/2020 02:00,4.75524,8.7396,9.949518361,2.09524,-0.6104,2.182342507,2.66,9.35,9.721013322
13/06/2020 02:30,4.60376,8.69816,9.841371527,2.08376,-0.65184,2.183334863,2.52,9.35,9.683640844
13/06/2020 03:00,4.69728,8.88064,10.04640265,2.17728,-0.68936,2.283805028,2.52,9.57,9.896226554
13/06/2020 03:30,4.50768,6.3948,7.823851099,2.64768,-0.7952,2.764516671,1.86,7.19,7.42668836
13/06/2020 04:00,3.26348,5.35272,6.269123791,0.75348,-0.14728,0.767739219,2.51,5.5,6.04566787
13/06/2020 04:30,3.25092,5.2582,6.182001948,0.78092,-0.1918,0.804128899,2.47,5.45,5.983594238
13/06/2020 05:00,3.43852,5.18988,6.225614364,1.10852,-0.26012,1.13863032,2.33,5.45,5.927174706
13/06/2020 05:30,3.4984,5.1432,6.220233822,1.1284,-0.2268,1.150966898,2.37,5.37,5.86973594
13/06/2020 06:00,3.5678,5.21232,6.316444935,1.1578,-0.26768,1.188340617,2.41,5.48,5.986526539
13/06/2020 06:30,4.43768,5.02864,6.706729757,2.29768,-0.66136,2.390968513,2.14,5.69,6.079120002
13/06/2020 07:00,4.31736,5.1248,6.700982944,1.41736,-0.3052,1.44984703,2.9,5.43,6.155883365
13/06/2020 07:30,5.0972,4.8672,7.04777154,1.6772,-0.3528,1.713904221,3.42,5.22,6.240576896
13/06/2020 08:00,5.68268,4.92956,7.522859415,2.33268,-0.44044,2.373896244,3.35,5.37,6.329249561
13/06/2020 08:30,8.32776,6.51584,10.57391874,5.38776,-1.36416,5.557777463,2.94,7.88,8.410588564
13/06/2020 09:00,8.53408,7.4174,11.30700421,2.89408,-0.5026,2.937397795,5.64,7.92,9.722962511
13/06/2020 09:30,10.35268,7.4672,12.76468014,3.45268,-0.5628,3.498248565,6.9,8.03,10.58729899
13/06/2020 10:00,10.87136,7.38492,13.14243173,3.11136,-0.53508,3.157035264,7.76,7.92,11.08801154
13/06/2020 10:30,10.50064,7.58048,12.95095045,3.09064,-0.49952,3.13074685,7.41,8.08,10.96332523
13/06/2020 11:00,9.46516,7.18288,11.88204607,6.35516,-0.68712,6.392197785,3.11,7.87,8.462210113
13/06/2020 11:30,9.14036,7.16808,11.61583195,6.31036,-0.59192,6.338060635,2.83,7.76,8.259933414
13/06/2020 12:00,9.60028,7.38184,12.11019975,5.88028,-0.53816,5.904854703,3.72,7.92,8.750131428
13/06/2020 12:30,9.77188,7.30852,12.2026269,7.06188,-0.99148,7.131141685,2.71,8.3,8.731214119
13/06/2020 13:00,7.78496,7.48716,10.8010725,5.03496,-0.39284,5.050261921,2.75,7.88,8.346070932
13/06/2020 13:30,8.57496,7.25228,11.23056117,5.66496,-0.44772,5.682624834,2.91,7.7,8.231530842
13/06/2020 14:00,10.59168,7.3758,12.9068242,3.08168,-0.4942,3.121055152,7.51,7.87,10.87828111
13/06/2020 14:30,10.9172,7.42672,13.20384133,2.2372,-0.41328,2.27505257,8.68,7.84,11.6964952
13/06/2020 15:00,9.05124,7.54512,11.78362344,3.20124,-0.54488,3.24728067,5.85,8.09,9.983516415
13/06/2020 15:30,9.61676,7.44628,12.16261315,3.12676,-0.57372,3.178959379,6.49,8.02,10.31700053
13/06/2020 16:00,7.34524,7.8522,10.75219027,2.65524,-0.4578,2.694416504,4.69,8.31,9.542127645
13/06/2020 16:30,7.14188,8.10276,10.80098003,1.74188,-0.31724,1.770533014,5.4,8.42,10.0028196
13/06/2020 17:00,9.81212,7.70284,12.47443157,2.54212,-0.44716,2.581148225,7.27,8.15,10.92132776
13/06/2020 17:30,9.42624,7.69408,12.16769771,1.69624,-0.18592,1.706398659,7.73,7.88,11.03844645
13/06/2020 18:00,8.68868,7.56648,11.52149208,3.08868,0.25648,3.09931059,5.6,7.31,9.208479788
13/06/2020 18:30,8.99,7.4912,11.70205868,3.01,-0.0588,3.010574271,5.98,7.55,9.631349853
13/06/2020 19:00,8.67444,7.4086,11.40759674,3.11444,0.2086,3.121418023,5.56,7.2,9.096900571
13/06/2020 19:30,7.93184,7.45508,10.88541702,2.96184,0.32508,2.979626351,4.97,7.13,8.691248472
13/06/2020 20:00,7.77404,7.28836,10.65626057,2.99404,0.03836,2.994285726,4.78,7.25,8.683944956
13/06/2020 20:30,6.65876,7.72112,10.19582163,2.95876,0.07112,2.959614636,3.7,7.65,8.497793831
13/06/2020 21:00,5.23032,7.62288,9.244703716,3.26032,0.01288,3.260345441,1.97,7.61,7.860852371
13/06/2020 21:30,4.8242,7.36368,8.803220364,3.5742,-0.16632,3.578067632,1.25,7.53,7.633046574
13/06/2020 22:00,6.36312,7.44036,9.790212105,1.37312,-0.19964,1.387557085,4.99,7.64,9.125223285
13/06/2020 22:30,6.446,7.40064,9.814295105,0.756,-0.19936,0.781844236,5.69,7.6,9.494003371
13/06/2020 23:00,6.26228,7.36396,9.666646662,1.23228,-0.23604,1.254682781,5.03,7.6,9.113775288
13/06/2020 23:30,4.64368,7.09208,8.477108155,3.89368,-0.29792,3.905060853,0.75,7.39,7.427960689
14/06/2020 00:00,4.25516,6.91936,8.12304927,3.76516,-0.22064,3.771619259,0.49,7.14,7.156793975
14/06/2020 00:30,5.60596,7.22424,9.144202048,1.48596,-0.30576,1.517091394,4.12,7.53,8.583431715
14/06/2020 01:00,5.30256,7.2752,9.002537286,1.30256,-0.2548,1.327247375,4,7.53,8.526482276
14/06/2020 01:30,5.0318,7.2934,8.860738953,1.3118,-0.2366,1.332966166,3.72,7.53,8.398767767
14/06/2020 02:00,4.88404,7.28488,8.770594241,1.45404,-0.29512,1.483687344,3.43,7.58,8.319933894
14/06/2020 02:30,4.46688,7.46868,8.702539737,0.93688,-0.20132,0.958266078,3.53,7.67,8.443328727
14/06/2020 03:00,3.87528,7.75352,8.668037117,0.31528,0.16352,0.355162313,3.56,7.59,8.383418157
14/06/2020 03:30,3.7422,7.78556,8.638229295,0.3122,0.03556,0.31421864,3.43,7.75,8.475104719
14/06/2020 04:00,3.69044,7.71472,8.551973578,0.37044,-0.03528,0.372116208,3.32,7.75,8.431186156
14/06/2020 04:30,3.54752,7.8682,8.630959934,0.31752,0.0182,0.318041177,3.23,7.85,8.488545223
14/06/2020 05:00,3.49432,7.85252,8.594902129,0.26432,0.00252,0.264332012,3.23,7.85,8.488545223
14/06/2020 05:30,3.39128,7.99448,8.684036533,0.23128,0.14448,0.272699301,3.16,7.85,8.462156935
14/06/2020 06:00,3.5038,7.97328,8.709179548,0.2338,0.06328,0.2422123,3.27,7.91,8.559263987
14/06/2020 06:30,3.47388,8.00468,8.725980985,0.10388,0.20468,0.229532039,3.37,7.8,8.496875896
14/06/2020 07:00,4.9362,7.62496,9.083286049,2.5662,-0.77504,2.68068451,2.37,8.4,8.727937901
14/06/2020 07:30,5.23196,7.69984,9.309185865,2.45196,-0.79016,2.57613289,2.78,8.49,8.93356032
14/06/2020 08:00,4.488,8.22064,9.365952488,0.238,0.15064,0.281667197,4.25,8.07,9.120712691
14/06/2020 08:30,6.41244,8.02976,10.27601248,1.39244,-0.10024,1.396043413,5.02,8.13,9.554962062
14/06/2020 09:00,6.08372,8.20984,10.21827392,1.06372,0.11984,1.070449375,5.02,8.09,9.520950583
14/06/2020 09:30,7.81892,7.66468,10.94910177,1.78892,0.06468,1.7900889,6.03,7.6,9.701592653
14/06/2020 10:00,9.21176,7.89696,12.13336308,3.86176,-0.59304,3.907030425,5.35,8.49,10.03506851
14/06/2020 10:30,7.37648,7.89352,10.8037084,2.98648,0.51352,3.030307836,4.39,7.38,8.586995982
14/06/2020 11:00,8.11048,7.83924,11.27978588,3.21048,0.42924,3.239047516,4.9,7.41,8.883585988
14/06/2020 11:30,8.27596,7.92212,11.45650467,3.72596,0.37212,3.744496123,4.55,7.55,8.815043959
14/06/2020 12:00,9.1484,7.9546,12.12307237,3.5084,0.2646,3.518363784,5.64,7.69,9.536545496
14/06/2020 12:30,9.79744,7.86348,12.56280814,3.87744,0.12348,3.879405659,5.92,7.74,9.744434309
14/06/2020 13:00,9.82288,8.07496,12.71589362,4.21288,0.27496,4.221843305,5.61,7.8,9.607918609
14/06/2020 13:30,9.7786,8.23388,12.78349709,2.3786,0.24388,2.391069931,7.4,7.99,10.8903673
14/06/2020 14:00,9.46468,8.26688,12.56668104,2.30468,0.16688,2.310713924,7.16,8.1,10.81090191
14/06/2020 14:30,9.1702,8.48096,12.49076661,2.3002,0.19096,2.308113031,6.87,8.29,10.76666151
14/06/2020 15:00,8.58836,8.38892,12.00557813,2.20836,0.31892,2.231269561,6.38,8.07,10.28733688
14/06/2020 15:30,8.445,8.15116,11.7370965,1.925,0.04116,1.925439988,6.52,8.11,10.40588776
14/06/2020 16:00,8.30696,5.61764,10.02813361,2.34696,-0.12236,2.350147487,5.96,5.74,8.274611773
14/06/2020 16:30,8.04976,5.37588,9.67981001,2.34976,-0.13412,2.35358455,5.7,5.51,7.927805497
14/06/2020 17:00,7.9392,5.29612,9.5435729,2.5592,-0.31388,2.578376484,5.38,5.61,7.772805156
14/06/2020 17:30,9.35908,4.9666,10.59525809,3.97908,-0.8134,4.061366421,5.38,5.78,7.896378917
14/06/2020 18:00,7.69932,4.94764,9.151976291,5.05932,-0.33236,5.070225047,2.64,5.28,5.903219461
14/06/2020 18:30,5.6742,5.3122,7.772773924,4.1342,0.0322,4.134325396,1.54,5.28,5.5
14/06/2020 19:00,5.26184,5.43228,7.562845112,3.45184,0.11228,3.453665616,1.81,5.32,5.619475064
14/06/2020 19:30,6.57532,5.09656,8.319240166,3.36532,-0.01344,3.365346837,3.21,5.11,6.034583664
14/06/2020 20:00,6.1676,5.33568,8.155290971,2.9176,0.22568,2.926315298,3.25,5.11,6.055955746
14/06/2020 20:30,5.08716,5.40452,7.422131318,2.82716,0.18452,2.833175126,2.26,5.22,5.688233469
14/06/2020 21:00,4.83132,5.33984,7.201079375,2.86132,0.18984,2.867610742,1.97,5.15,5.51392782
14/06/2020 21:30,4.64172,5.06104,6.867291347,2.63172,0.41104,2.663626107,2.01,4.65,5.065826685
14/06/2020 22:00,4.55384,5.02352,6.780354853,2.37384,0.51352,2.428748471,2.18,4.51,5.00924146
14/06/2020 22:30,5.92448,9.50648,11.20145639,0.35448,0.18648,0.400538214,5.57,9.32,10.85759181
14/06/2020 23:00,6.00144,10.5892,12.17162433,0.39144,-0.0308,0.392649861,5.61,10.62,12.01068274
14/06/2020 23:30,5.56648,10.64976,12.01678358,0.46648,-0.10024,0.477128545,5.1,10.75,11.89842427
15/06/2020 00:00,4.97252,9.63304,10.84072944,0.28252,0.03304,0.284445411,4.69,9.6,10.6843858
15/06/2020 00:30,4.12792,6.254,7.493479801,0.36792,0.014,0.368186266,3.76,6.24,7.285272816
15/06/2020 01:00,3.86956,6.34376,7.430799791,0.32956,0.05376,0.333916054,3.54,6.29,7.217735102
15/06/2020 01:30,3.5848,6.5658,7.480676485,0.0448,0.4158,0.418206504,3.54,6.15,7.096062288
15/06/2020 02:00,3.4194,6.5784,7.414016652,0.0294,0.4284,0.429407638,3.39,6.15,7.022435475
15/06/2020 02:30,3.48272,6.44392,7.324851095,0.20272,0.14392,0.248612881,3.28,6.3,7.102703711
15/06/2020 03:00,3.54644,6.29196,7.222603223,0.49644,-0.13804,0.515274408,3.05,6.43,7.116698673
15/06/2020 03:30,3.44884,6.29816,7.180620915,0.44884,-0.09184,0.458139642,3,6.39,7.059185505
15/06/2020 04:00,4.14204,6.0618,7.341792329,1.83204,-0.6482,1.943330595,2.31,6.71,7.096492091
15/06/2020 04:30,3.42972,6.47088,7.323610261,0.34972,0.04088,0.352101197,3.08,6.43,7.129607282
15/06/2020 05:00,3.4602,6.53892,7.398003704,0.4802,-0.03108,0.481204745,2.98,6.57,7.214242857
15/06/2020 05:30,4.69256,6.44036,7.968585589,2.77256,-0.40964,2.80265836,1.92,6.85,7.113993253
15/06/2020 06:00,3.5978,6.85804,7.744473996,0.3878,0.48804,0.623355341,3.21,6.37,7.133091896
15/06/2020 06:30,3.70552,6.8414,7.780464795,0.97552,0.5614,1.125526202,2.73,6.28,6.847722249
15/06/2020 07:00,4.64924,6.40612,7.915415721,4.13924,0.17612,4.14298516,0.51,6.23,6.250839944
15/06/2020 07:30,6.4634,11.25524,12.97905879,5.2934,-0.21476,5.297754752,1.17,11.47,11.52951864
15/06/2020 08:00,7.03824,11.02896,13.08337804,4.60824,-0.13104,4.610102751,2.43,11.16,11.4214929
15/06/2020 08:30,5.42676,9.36632,10.82486371,4.38676,0.16632,4.389911803,1.04,9.2,9.258596006
15/06/2020 09:00,6.9424,9.51572,11.77904261,4.0124,0.40572,4.032860335,2.93,9.11,9.569587243
15/06/2020 09:30,8.16988,9.67088,12.65989175,4.56988,0.18088,4.573458296,3.6,9.49,10.14988177
15/06/2020 10:00,8.58208,9.86748,13.07743318,4.32208,0.27748,4.330978028,4.26,9.59,10.49360281
15/06/2020 10:30,7.2788,10.22336,12.54982148,4.3288,0.28336,4.338064353,2.95,9.94,10.36851484
15/06/2020 11:00,7.8484,10.13712,12.8202412,4.4884,0.19712,4.492726439,3.36,9.94,10.49253068
15/06/2020 11:30,8.31152,9.84252,12.882413,4.95152,0.00252,4.951520641,3.36,9.84,10.39784593
15/06/2020 12:00,8.38068,9.886,12.96027751,5.02068,0.126,5.022260812,3.36,9.76,10.32217031
15/06/2020 12:30,7.88216,10.05764,12.77828504,4.89216,0.22764,4.897453362,2.99,9.83,10.27467761
15/06/2020 13:00,8.52752,10.41524,13.46089973,2.69752,0.13524,2.700907997,5.83,10.28,11.81809206
15/06/2020 13:30,8.85904,10.19636,13.50734419,2.39904,0.13636,2.402912185,6.46,10.06,11.95555101
15/06/2020 14:00,9.11468,10.16024,13.64946403,2.86468,0.10024,2.866433247,6.25,10.06,11.84339901
15/06/2020 14:30,11.47888,9.37492,14.82072235,2.72888,0.02492,2.728993782,8.75,9.35,12.80566281
15/06/2020 15:00,10.67752,9.5262,14.30936476,2.27752,0.1162,2.280482359,8.4,9.41,12.61380593
15/06/2020 15:30,11.26492,9.57064,14.78159574,5.20492,-0.89936,5.282048903,6.06,10.47,12.09729309
15/06/2020 16:00,11.70656,9.5696,15.12021135,3.41656,-0.1904,3.421861247,8.29,9.76,12.80553396
15/06/2020 16:30,8.08552,9.8998,12.78208409,4.05552,0.3598,4.07144919,4.03,9.54,10.35627829
15/06/2020 17:00,4.14332,6.42656,7.646422304,8.57332,1.24656,8.663470878,-4.43,5.18,6.815959213
15/06/2020 17:30,7.5344,7.16684,10.39859505,4.7544,0.61684,4.794247693,2.78,6.55,7.115539333
15/06/2020 18:00,4.35716,6.2924,7.653701132,8.07716,1.2124,8.167645158,-3.72,5.08,6.296411677
15/06/2020 18:30,3.65808,6.19328,7.1929317,8.08808,1.11328,8.164338947,-4.43,5.08,6.740274475
15/06/2020 19:00,4.31728,6.1968,7.552432511,7.91728,0.9968,7.979782756,-3.6,5.2,6.32455532
15/06/2020 19:30,4.37808,5.85368,7.309798494,7.52808,1.16368,7.617489063,-3.15,4.69,5.649654857
15/06/2020 20:00,3.75944,5.37508,6.559334884,7.27944,1.16508,7.372086416,-3.52,4.21,5.487667993
15/06/2020 20:30,5.67576,6.90324,8.936944337,3.24576,0.51324,3.286087837,2.43,6.39,6.836446445
15/06/2020 21:00,7.79496,7.04924,10.50967107,1.46496,0.56924,1.571668534,6.33,6.48,9.058658841
15/06/2020 21:30,4.35148,6.38024,7.722877744,4.35148,1.43024,4.580498297,0,4.95,4.95
15/06/2020 22:00,7.13376,7.1672,10.11233344,0.47376,0.7672,0.901689735,6.66,6.4,9.236644412
15/06/2020 22:30,6.52756,7.15564,9.685671033,0.00756,0.60564,0.605687183,6.52,6.55,9.241909976
15/06/2020 23:00,5.0368,7.11028,8.713520294,0.0168,0.56028,0.560531817,5.02,6.55,8.252448122
15/06/2020 23:30,4.59156,7.084,8.441888369,0.02156,0.574,0.574404765,4.57,6.51,7.953929846
16/06/2020 00:00,4.12684,7.03012,8.151895215,0.05684,0.61012,0.612761944,4.07,6.42,7.601401187
16/06/2020 00:30,4.26992,9.822,10.7099907,0.05992,0.602,0.604974716,4.21,9.22,10.13570422
16/06/2020 01:00,4.30052,10.38968,11.2445508,0.03052,0.58968,0.590469282,4.27,9.8,10.68985033
16/06/2020 01:30,4.07276,10.29668,11.07289452,0.03276,0.59668,0.597578648,4.04,9.7,10.50769242
16/06/2020 02:00,4.00128,10.30144,11.0512401,0.02128,0.60144,0.601816344,3.98,9.7,10.48476991
16/06/2020 02:30,3.94072,10.24736,10.97896448,0.02072,0.50736,0.507782914,3.92,9.74,10.49923807
16/06/2020 03:00,3.76484,10.27648,10.94440777,0.01484,0.53648,0.536685211,3.75,9.74,10.43695837
16/06/2020 03:30,3.81336,10.37452,11.05316153,0.00336,0.53452,0.53453056,3.81,9.84,10.55185766
16/06/2020 04:00,3.81476,10.44452,11.11937012,0.00476,0.60452,0.60453874,3.81,9.84,10.55185766
16/06/2020 04:30,3.9698,10.499,11.22445157,0.0098,0.539,0.539089084,3.96,9.96,10.71835808
16/06/2020 05:00,4.08016,10.53988,11.30206955,0.02016,0.57988,0.580230334,4.06,9.96,10.75570546
16/06/2020 05:30,5.19512,10.12432,11.37941682,2.18512,-0.36568,2.215507002,3.01,10.49,10.91330381
16/06/2020 06:00,4.33236,10.4908,11.35016422,0.12236,0.3108,0.334018876,4.21,10.18,11.01619263
16/06/2020 06:30,5.4998,10.16792,11.56003448,1.6198,-0.33208,1.653489996,3.88,10.5,11.19394479
16/06/2020 07:00,5.1412,10.43472,11.63251129,0.2212,0.38472,0.443778006,4.92,10.05,11.18967828
16/06/2020 07:30,5.48676,10.55212,11.8933499,0.25676,0.44212,0.511268806,5.23,10.11,11.38266225
16/06/2020 08:00,6.72572,9.77512,11.86542374,0.47572,0.43512,0.644700654,6.25,9.34,11.23824275
16/06/2020 08:30,6.35356,7.723,10.00062266,2.30356,0.553,2.36900774,4.05,7.17,8.234767756
16/06/2020 09:00,6.28776,7.79768,10.01697256,3.42776,0.47768,3.460883818,2.86,7.32,7.858880327
16/06/2020 09:30,7.6436,7.47224,10.68919976,3.8836,0.42224,3.906486347,3.76,7.05,7.99
16/06/2020 10:00,6.75624,7.78292,10.30633896,4.07624,0.40292,4.096105109,2.68,7.38,7.851547618
16/06/2020 10:30,7.6174,7.48304,10.67804619,3.7674,0.45304,3.79454187,3.85,7.03,8.015198064
16/06/2020 11:00,8.23784,7.30268,11.00868489,4.13784,0.37268,4.154589059,4.1,6.93,8.052012171
16/06/2020 11:30,7.88448,7.52336,10.89798011,4.27448,0.35336,4.289060802,3.61,7.17,8.027515182
16/06/2020 12:00,8.55116,7.20728,11.18334576,4.59116,0.21728,4.596298592,3.96,6.99,8.033784911
16/06/2020 12:30,7.81456,7.21428,10.6354682,4.49456,0.22428,4.500152343,3.32,6.99,7.738378383
16/06/2020 13:00,7.88988,7.51032,10.89289277,4.56988,0.25032,4.576730636,3.32,7.26,7.983107165
16/06/2020 13:30,8.2872,7.49412,11.17316063,3.9872,0.41412,4.008648053,4.3,7.08,8.283501675
16/06/2020 14:00,8.60108,7.69528,11.54105331,2.48108,0.31528,2.501031676,6.12,7.38,9.58742927
16/06/2020 14:30,8.87272,7.66336,11.72400301,1.88272,0.07336,1.884148691,6.99,7.59,10.31834289
16/06/2020 15:00,8.619,7.6162,11.50189825,2.079,-0.3038,2.101079589,6.54,7.92,10.27122193
16/06/2020 15:30,9.03732,7.58064,11.7957304,2.00732,-0.26936,2.025311925,7.03,7.85,10.53771322
16/06/2020 16:00,10.4314,7.74184,12.99038847,1.4714,-0.25816,1.493875679,8.96,8,12.0117276
16/06/2020 16:30,10.48556,7.94484,13.1555103,1.15556,-0.05516,1.156875767,9.33,8,12.29019528
16/06/2020 17:00,11.65064,8.22064,14.25890369,0.78064,0.22064,0.811221806,10.87,8,13.49655141
16/06/2020 17:30,13.8884,6.32092,15.25915084,0.4984,0.29092,0.577093585,13.39,6.03,14.68512853
16/06/2020 18:00,11.10212,6.37988,12.80468419,3.10212,0.43988,3.133152232,8,5.94,9.964115616
16/06/2020 18:30,11.4462,6.395,13.11150332,3.0562,0.525,3.100964921,8.39,5.87,10.23958007
16/06/2020 19:00,13.90956,6.4874,15.3480363,0.32956,0.5474,0.63894957,13.58,5.94,14.82228053
16/06/2020 19:30,13.46312,6.262,14.84817309,0.18312,0.462,0.49696774,13.28,5.8,14.49132154
16/06/2020 20:00,12.29332,6.46292,13.8886663,0.10332,0.54292,0.552663685,12.19,5.92,13.55147593
16/06/2020 20:30,13.30028,6.04328,14.60885626,0.07028,0.55328,0.557725772,13.23,5.49,14.32386121
16/06/2020 21:00,11.97764,6.00272,13.39763066,0.08764,0.55272,0.559625024,11.89,5.45,13.07954892
16/06/2020 21:30,13.37576,5.4082,14.42773658,0.02576,0.5782,0.578773546,13.35,4.83,14.19687994
16/06/2020 22:00,14.3084,4.955,15.14207171,1.8284,-0.175,1.836755716,12.48,5.13,13.49323164
16/06/2020 22:30,12.55872,5.24396,13.60957621,2.63872,-0.51604,2.688706105,9.92,5.76,11.47100693
16/06/2020 23:00,10.14784,5.63232,11.60610552,0.00784,0.57232,0.572373696,10.14,5.06,11.33239604
