Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/06/2020 23:30,9.36728,5.51128,10.86830906,0.00728,0.58128,0.581325586,9.36,4.93,10.57896498
17/06/2020 00:00,8.70756,5.42128,10.25728414,0.00756,0.58128,0.58132916,8.7,4.84,9.955681795
17/06/2020 00:30,8.12728,5.38884,9.751526893,0.00728,0.58884,0.588885001,8.12,4.8,9.432624237
17/06/2020 01:00,7.75672,5.3322,9.412707474,0.00672,0.5922,0.592238126,7.75,4.74,9.084607862
17/06/2020 01:30,7.45644,5.3322,9.166834476,0.00644,0.5922,0.592235016,7.45,4.74,8.83006795
17/06/2020 02:00,7.32644,5.35688,9.075950992,0.00644,0.58688,0.586915333,7.32,4.77,8.737007497
17/06/2020 02:30,7.16616,5.2994,8.912771146,0.00616,0.5894,0.589432189,7.16,4.71,8.570280042
17/06/2020 03:00,7.02588,5.29884,8.800039495,0.00588,0.58884,0.588869357,7.02,4.71,8.453667843
17/06/2020 03:30,6.9556,5.3308,8.763435399,0.0056,0.5908,0.59082654,6.95,4.74,8.412496657
17/06/2020 04:00,6.8456,5.38752,8.711349557,0.0056,0.59752,0.597546241,6.84,4.79,8.350431127
17/06/2020 04:30,6.94532,5.46612,8.838322112,0.00532,0.59612,0.596143738,6.94,4.87,8.478236845
17/06/2020 05:00,7.09588,5.48192,8.966769756,0.00588,0.52192,0.521953121,7.09,4.96,8.652727894
17/06/2020 05:30,7.09532,5.4066,8.920475854,0.00532,0.4466,0.446631685,7.09,4.96,8.652727894
17/06/2020 06:00,7.11968,3.9968,8.164818035,0.02968,0.4368,0.437807198,7.09,3.56,7.933580528
17/06/2020 06:30,8.47376,3.67196,9.235144762,0.05376,0.49196,0.494888653,8.42,3.18,9.000488876
17/06/2020 07:00,8.81836,3.87548,9.632383834,0.10836,0.51548,0.526746163,8.71,3.36,9.335614602
17/06/2020 07:30,9.56036,5.57088,11.06504348,0.22036,0.46088,0.510851156,9.34,5.11,10.64648768
17/06/2020 08:00,11.73768,5.38528,12.91411524,2.43768,-0.31472,2.457912216,9.3,5.7,10.90779538
17/06/2020 08:30,11.43632,5.74228,12.79699944,0.65632,0.39228,0.764617251,10.78,5.35,12.03457104
17/06/2020 09:00,14.35132,5.39012,15.33015914,2.65132,-0.43988,2.687562494,11.7,5.83,13.07206564
17/06/2020 09:30,15.06528,7.21116,16.70220016,4.79528,-1.07884,4.915140489,10.27,8.29,13.19837111
17/06/2020 10:00,11.81352,8.17988,14.36905326,1.07352,0.36988,1.135454272,10.74,7.81,13.27944652
17/06/2020 10:30,13.53724,7.95484,15.70147593,1.01724,0.22484,1.041791843,12.52,7.73,14.71405111
17/06/2020 11:00,13.20816,8.03044,15.457796,1.30816,0.30044,1.342217113,11.9,7.73,14.1902396
17/06/2020 11:30,12.97276,8.24176,15.36942126,1.22276,0.43176,1.296749288,11.75,7.81,14.10881285
17/06/2020 12:00,13.18672,8.08144,15.46606792,1.33672,0.18144,1.348977699,11.85,7.9,14.24192754
17/06/2020 12:30,13.80948,7.95744,15.93808612,1.43948,0.09744,1.442774142,12.37,7.86,14.65593736
17/06/2020 13:00,14.13364,7.8288,16.15703838,2.10364,0.1288,2.107579344,12.03,7.7,14.28323843
17/06/2020 13:30,14.61572,7.02612,16.21683179,3.13572,-0.10388,3.137440194,11.48,7.13,13.51396685
17/06/2020 14:00,15.81084,7.7006,17.58641242,2.52084,-0.0994,2.522798974,13.29,7.8,15.40987021
17/06/2020 14:30,14.43184,8.07248,16.53611016,1.49184,0.38248,1.540090106,12.94,7.69,15.05256457
17/06/2020 15:00,12.88556,8.0298,15.18273179,1.43556,0.4298,1.498519454,11.45,7.6,13.74272535
17/06/2020 15:30,13.86772,7.75864,15.89056804,1.84772,0.38864,1.888149954,12.02,7.37,14.09954964
17/06/2020 16:00,13.48524,7.815,15.58608106,1.67524,0.315,1.704597917,11.81,7.5,13.99021444
17/06/2020 16:30,12.94844,7.6444,15.03658704,1.72844,-0.1456,1.734561672,11.22,7.79,13.65915444
17/06/2020 17:00,13.57168,7.55428,15.53247065,1.96168,-0.12572,1.965704439,11.61,7.68,13.92029095
17/06/2020 17:30,15.29448,7.46932,17.02092417,1.61448,0.08932,1.616948896,13.68,7.38,15.54370612
17/06/2020 18:00,12.82196,7.20748,14.70885537,3.64196,0.06748,3.642585097,9.18,7.14,11.62978934
17/06/2020 18:30,13.00148,6.96796,14.75096433,3.30148,-0.01204,3.301501954,9.7,6.98,11.95033054
17/06/2020 19:00,12.83936,7.05844,14.65164634,3.27936,0.18844,3.284769648,9.56,6.87,11.77244664
17/06/2020 19:30,14.34812,7.3698,16.13017358,0.28812,0.4998,0.576899622,14.06,6.87,15.64865809
17/06/2020 20:00,13.30208,8.39564,15.72997468,0.05208,0.53564,0.5381659,13.25,7.86,15.4059112
17/06/2020 20:30,12.4406,8.58992,15.11804399,0.1106,0.26992,0.291700474,12.33,8.32,14.87451848
17/06/2020 21:00,10.14576,9.2066,13.7002894,0.16576,0.2366,0.288887413,9.98,8.97,13.41869219
17/06/2020 21:30,9.25768,9.1852,13.04118622,0.12768,0.3052,0.330831109,9.13,8.88,12.73622
17/06/2020 22:00,8.86836,8.94224,12.59410439,0.10836,0.35224,0.368530741,8.76,8.59,12.26889156
17/06/2020 22:30,8.73476,9.64436,13.01190655,0.07476,0.44436,0.450605001,8.66,9.2,12.63469826
17/06/2020 23:00,8.4456,11.20164,14.02871691,0.0056,0.59164,0.591666502,8.44,10.61,13.55749608
17/06/2020 23:30,7.75364,11.2522,13.66495291,0.00364,0.5922,0.592211187,7.75,10.66,13.1794575
18/06/2020 00:00,7.27392,11.26648,13.41057358,0.00392,0.60648,0.606492668,7.27,10.66,12.90304228
18/06/2020 00:30,6.89,11.26508,13.20507961,0,0.60508,0.60508,6.89,10.66,12.69282081
18/06/2020 01:00,6.67,11.2704,13.09621381,0,0.6104,0.6104,6.67,10.66,12.57475646
18/06/2020 01:30,6.37308,11.35376,13.02013882,0.00308,0.54376,0.543768723,6.37,10.81,12.54723077
18/06/2020 02:00,6.19708,11.44036,13.01098142,0.01708,0.43036,0.4306988,6.18,11.01,12.62586631
18/06/2020 02:30,6.23516,11.47108,13.05614402,0.05516,0.38108,0.385051415,6.18,11.09,12.69568824
18/06/2020 03:00,6.06196,11.4236,12.93236235,0.07196,0.3836,0.390291175,5.99,11.04,12.56032245
18/06/2020 03:30,6.0058,11.41184,12.8957251,0.1358,0.30184,0.330981911,5.87,11.11,12.56538897
18/06/2020 04:00,5.96548,11.46172,12.92122196,0.09548,0.32172,0.335589316,5.87,11.14,12.59192201
18/06/2020 04:30,6.00764,11.58436,13.04948792,0.01764,0.44436,0.444709994,5.99,11.14,12.64830819
18/06/2020 05:00,6.04924,11.64,13.11803738,0.00924,0.42,0.420101628,6.04,11.22,12.74244874
18/06/2020 05:30,6.04224,11.60844,13.08680799,0.00224,0.46844,0.468445356,6.04,11.14,12.67206376
18/06/2020 06:00,5.94028,9.83484,11.48960418,0.00028,0.50484,0.504840078,5.94,9.33,11.06040234
18/06/2020 06:30,6.32624,9.62736,11.51986862,0.01624,0.50736,0.507619845,6.31,9.12,11.09010821
18/06/2020 07:00,6.8548,9.67384,11.85628371,0.0448,0.55384,0.555648977,6.81,9.12,11.3820253
18/06/2020 07:30,7.47964,9.84956,12.36765324,0.05964,0.60956,0.612470671,7.42,9.24,11.85048522
18/06/2020 08:00,8.21684,9.65228,12.6760786,0.82684,0.18228,0.846693796,7.39,9.47,12.01220213
18/06/2020 08:30,10.6334,9.26124,14.10105535,4.5234,-1.27876,4.70067811,6.11,10.54,12.18292658
18/06/2020 09:00,11.30764,9.33616,14.66378552,4.07764,-1.11384,4.227030579,7.23,10.45,12.70729712
18/06/2020 09:30,12.75628,9.50404,15.90752827,3.27628,-0.64596,3.339352476,9.48,10.15,13.88858884
18/06/2020 10:00,11.69852,9.9908,15.38412997,1.03852,0.2408,1.066071494,10.66,9.75,14.44638709
18/06/2020 10:30,11.84384,10.052,15.53445364,0.41384,0.252,0.484528168,11.43,9.8,15.05605858
18/06/2020 11:00,11.99028,9.76772,15.46528915,0.91028,-0.11228,0.917178541,11.08,9.88,14.84522819
18/06/2020 11:30,9.86512,9.72924,13.85563797,3.44512,0.21924,3.452088932,6.42,9.51,11.47416664
18/06/2020 12:00,10.17892,9.86336,14.17378859,3.60892,0.35336,3.626177996,6.57,9.51,11.55876291
18/06/2020 12:30,12.03992,9.34148,15.23886223,4.67992,0.01148,4.67993408,7.36,9.33,11.88353904
18/06/2020 13:00,11.12612,9.71068,14.76779782,4.86612,-0.01932,4.866158353,6.26,9.73,11.56980985
18/06/2020 13:30,10.34416,9.88392,14.30711434,3.53416,0.35392,3.551837028,6.81,9.53,11.71311231
18/06/2020 14:00,10.3268,10.12036,14.45906238,2.1868,0.36036,2.216292754,8.14,9.76,12.70894173
18/06/2020 14:30,12.15108,10.27024,15.90995207,0.66108,0.45024,0.799839249,11.49,9.82,15.11464522
18/06/2020 15:00,12.559,10.29992,16.24243926,0.609,0.47992,0.775373592,11.95,9.82,15.46722018
18/06/2020 15:30,12.70576,10.20072,16.29389535,0.79576,0.23072,0.828532254,11.91,9.97,15.53219238
18/06/2020 16:00,12.39412,10.3172,16.12633952,0.48412,0.4172,0.63908373,11.91,9.9,15.4873529
18/06/2020 16:30,12.505,10.36108,16.23967376,0.385,0.52108,0.647880673,12.12,9.84,15.6115342
18/06/2020 17:00,12.72392,10.3272,16.38747082,0.77392,0.4872,0.914503147,11.95,9.84,15.47992571
18/06/2020 17:30,11.87668,9.8246,15.41357496,3.11668,0.5446,3.163903188,8.76,9.28,12.76150461
18/06/2020 18:00,12.0762,9.84364,15.57985414,2.9862,0.56364,3.038927523,9.09,9.28,12.99024634
18/06/2020 18:30,12.13808,9.85036,15.63210089,2.97808,0.57036,3.032205636,9.16,9.28,13.03932514
18/06/2020 19:00,11.8478,9.72048,15.32508063,3.0478,0.55048,3.097113668,8.8,9.17,12.70940203
18/06/2020 19:30,11.46196,9.52788,14.90493289,3.01196,0.53788,3.059610749,8.45,8.99,12.33785233
18/06/2020 20:00,10.96272,9.02972,14.20271358,2.93272,0.55972,2.985654547,8.03,8.47,11.67140951
18/06/2020 20:30,9.49384,9.281,13.27666972,2.86384,0.581,2.922180786,6.63,8.7,10.93832254
18/06/2020 21:00,9.98192,9.29132,13.63698479,1.36192,0.62132,1.496951779,8.62,8.67,12.22592737
18/06/2020 21:30,10.619,9.20704,14.05463434,0.049,0.60704,0.609014418,10.57,8.6,13.62662467
18/06/2020 22:00,8.96012,9.19864,12.84128998,0.05012,0.59864,0.600734437,8.91,8.6,12.38337999
18/06/2020 22:30,8.60704,9.07912,12.51045793,0.04704,0.58912,0.590995039,8.56,8.49,12.05627223
18/06/2020 23:00,8.0776,9.0682,12.14412916,0.0476,0.5782,0.580156013,8.03,8.49,11.68593171
18/06/2020 23:30,7.50728,8.88512,11.632051,0.14728,0.43512,0.459370017,7.36,8.45,11.20589577
19/06/2020 00:00,7.28136,8.60652,11.27343736,0.73136,-0.12348,0.741710698,6.55,8.73,10.91400018
19/06/2020 00:30,7.15544,8.53504,11.13764919,1.52544,-0.27496,1.550022643,5.63,8.81,10.45528574
19/06/2020 01:00,7.57284,8.46908,11.36103964,2.77284,-0.50092,2.81772293,4.8,8.97,10.17353921
19/06/2020 01:30,7.43016,8.34644,11.17453974,2.75016,-0.48356,2.792348528,4.68,8.83,9.993562928
19/06/2020 02:00,7.34208,8.28264,11.06834514,2.78208,-0.50736,2.827964515,4.56,8.79,9.902408798
19/06/2020 02:30,7.41096,8.291,11.12038709,2.85096,-0.539,2.9014641,4.56,8.83,9.937932381
19/06/2020 03:00,7.40356,8.2498,11.08475984,3.21356,-0.6202,3.272860509,4.19,8.87,9.809841997
19/06/2020 03:30,7.48576,8.21824,11.11647748,3.38576,-0.71176,3.459764887,4.1,8.93,9.826235291
19/06/2020 04:00,7.99148,8.20912,11.45658779,4.42148,-0.95088,4.522572074,3.57,9.16,9.831098616
19/06/2020 04:30,8.25924,8.14388,11.59904422,4.83924,-1.01612,4.94476932,3.42,9.16,9.777627524
19/06/2020 05:00,7.42664,8.31352,11.14762739,3.42664,-0.67648,3.492776386,4,8.99,9.839720524
19/06/2020 05:30,6.45816,8.49076,10.66774746,1.65816,-0.28924,1.68319766,4.8,8.78,10.00641794
19/06/2020 06:00,7.45812,8.53504,11.3344811,3.22812,-0.69496,3.302079365,4.23,9.23,10.15311775
19/06/2020 06:30,9.56256,8.32836,12.68085699,6.41256,-1.36164,6.555531195,3.15,9.69,10.18914128
19/06/2020 07:00,11.47272,8.2308,14.11982198,6.64272,-1.2992,6.768578111,4.83,9.53,10.68409098
19/06/2020 07:30,12.79992,8.05888,15.12559086,7.40992,-1.47112,7.55454224,5.39,9.53,10.94865289
19/06/2020 08:00,14.0644,7.99748,16.1792161,8.6744,-2.03252,8.909340767,5.39,10.03,11.38652713
19/06/2020 08:30,14.7664,7.5732,16.59517783,10.1164,-2.2568,10.36507092,4.65,9.83,10.87434596
19/06/2020 09:00,14.12324,7.55972,16.01921579,12.41324,-2.45028,12.65276252,1.71,10.01,10.15500862
19/06/2020 09:30,14.03692,9.51064,16.95545329,10.35692,-1.66936,10.49059363,3.68,11.18,11.77008071
19/06/2020 10:00,13.21136,8.75172,15.84716492,8.78136,-1.21828,8.865466125,4.43,9.97,10.90989459
19/06/2020 10:30,12.34408,6.78608,14.08641874,7.51408,-0.91392,7.569454935,4.83,7.7,9.089493935
19/06/2020 11:00,13.07576,6.73828,14.70985781,8.35576,-1.09172,8.426777423,4.72,7.83,9.142609037
19/06/2020 11:30,13.66992,6.9142,15.31903634,9.36992,-1.2558,9.453699511,4.3,8.17,9.232491538
19/06/2020 12:00,14.1232,6.88992,15.71419027,10.1332,-1.34008,10.22142635,3.99,8.23,9.146201397
19/06/2020 12:30,13.07136,7.04172,14.84743321,8.78136,-1.14828,8.856118247,4.29,8.19,9.245550281
19/06/2020 13:00,13.9574,7.38532,15.79088238,5.9374,-0.97468,6.016869607,8.02,8.36,11.58490397
19/06/2020 13:30,13.89656,6.5776,15.3746285,6.84656,-1.2124,6.953078282,7.05,7.79,10.50650275
19/06/2020 14:00,14.23536,6.45496,15.63048249,7.95536,-1.33504,8.066603035,6.28,7.79,10.00612313
19/06/2020 14:30,14.94192,6.13252,16.15143259,8.08192,-1.32748,8.19021575,6.86,7.46,10.13465342
19/06/2020 15:00,13.79504,6.1894,15.11991405,7.91504,-1.3706,8.032832786,5.88,7.56,9.577473571
19/06/2020 15:30,14.23196,6.279,15.55553041,7.21196,-1.281,7.324843209,7.02,7.56,10.31668551
19/06/2020 16:00,15.3306,6.17176,16.52627961,7.1806,-1.31824,7.30060087,8.15,7.49,11.06899273
19/06/2020 16:30,15.78832,6.17484,16.95286694,7.83832,-1.38516,7.959769384,7.95,7.56,10.97069278
19/06/2020 17:00,15.44832,6.20604,16.6482889,6.71832,-1.09396,6.806803369,8.73,7.3,11.37993409
19/06/2020 17:30,14.06352,5.91408,15.2564392,4.92352,-0.74592,4.979703388,9.14,6.66,11.309076
19/06/2020 18:00,14.66208,5.83248,15.7795568,3.97208,-0.59752,4.016771051,10.69,6.43,12.47481463
19/06/2020 18:30,14.0742,5.51772,15.11715382,5.3942,-0.60228,5.427719119,8.68,6.12,10.62058379
19/06/2020 19:00,12.89532,5.52684,14.02979823,6.86532,-0.71316,6.90226165,6.03,6.24,8.67747083
19/06/2020 19:30,12.664,5.60184,13.8476535,5.404,-0.53816,5.430730355,7.26,6.14,9.508270085
19/06/2020 20:00,11.53408,6.06548,13.03169402,2.12408,-0.32452,2.148727316,9.41,6.39,11.37454175
19/06/2020 20:30,11.24996,6.49516,12.99033115,2.19996,-0.36484,2.230007226,9.05,6.86,11.35614811
19/06/2020 21:00,11.71376,6.37908,13.33809713,2.36376,-0.36092,2.391155491,9.35,6.74,11.52606177
19/06/2020 21:30,11.56344,6.24968,13.14426281,2.53344,-0.39032,2.563331414,9.03,6.64,11.20850124
19/06/2020 22:00,11.458,7.69948,13.80462807,2.128,-0.31052,2.150536368,9.33,8.01,12.29670688
19/06/2020 22:30,10.05776,8.36976,13.08477813,1.74776,-0.24024,1.764193945,8.31,8.61,11.96612719
19/06/2020 23:00,8.8912,8.428,12.25090288,1.3412,-0.182,1.353492313,7.55,8.61,11.45140166
19/06/2020 23:30,8.1138,8.10448,11.46805766,1.0038,-0.13552,1.012906763,7.11,8.24,10.88345993
20/06/2020 00:00,7.21288,6.08108,9.434255236,0.92288,-0.10892,0.929285242,6.29,6.19,8.824975921
20/06/2020 00:30,7.46164,8.9512,11.65332798,1.43164,-0.1988,1.445376951,6.03,9.15,10.95825716
20/06/2020 01:00,6.8334,9.06548,11.35245714,0.7434,-0.11452,0.752169124,6.09,9.18,11.01637418
20/06/2020 01:30,7.03476,8.91864,11.35913675,1.75476,-0.52136,1.830573382,5.28,9.44,10.81628402
20/06/2020 02:00,6.11376,9.23804,11.07788086,0.40376,0.20804,0.454205657,5.71,9.03,10.68386634
20/06/2020 02:30,5.9574,9.08292,10.86232252,0.4074,0.05292,0.410822695,5.55,9.03,10.59921695
20/06/2020 03:00,5.8266,9.26552,10.94527882,0.3766,0.06552,0.382257021,5.45,9.2,10.69310526
20/06/2020 03:30,6.93456,8.94716,11.31988491,2.60456,-0.74284,2.708420953,4.33,9.69,10.61343488
20/06/2020 04:00,7.32408,8.9246,11.54515626,3.38408,-0.8554,3.490516668,3.94,9.78,10.54381335
20/06/2020 04:30,7.5876,8.77824,11.60298114,3.8976,-1.27176,4.099836492,3.69,10.05,10.70600766
20/06/2020 05:00,6.31404,9.21264,11.16869898,1.59404,-0.43736,1.652951086,4.72,9.65,10.74248109
20/06/2020 05:30,5.79276,9.40444,11.04534111,0.52276,-0.03556,0.523968063,5.27,9.44,10.81140601
20/06/2020 06:00,6.02148,9.30804,11.08592937,0.71148,-0.07196,0.715109804,5.31,9.38,10.77870586
20/06/2020 06:30,6.41712,9.04756,11.09223923,0.82712,-0.13244,0.837656163,5.59,9.18,10.74804633
20/06/2020 07:00,6.92332,9.10628,11.43926113,0.94332,-0.15372,0.955762764,5.98,9.26,11.02306672
20/06/2020 07:30,7.34412,9.12716,11.71499672,1.11412,-0.18284,1.129023401,6.23,9.31,11.20218729
20/06/2020 08:00,7.84324,9.22344,12.10736384,1.28324,-0.19656,1.298206737,6.56,9.42,11.47911146
20/06/2020 08:30,8.684,10.88836,13.92724809,1.484,-0.03164,1.484337256,7.2,10.92,13.08
20/06/2020 09:00,8.92688,12.8864,15.67636729,4.64688,-0.2436,4.653260652,4.28,13.13,13.80997104
20/06/2020 09:30,12.16464,13.52492,18.19070992,8.21464,-1.65508,8.379713607,3.95,15.18,15.68549967
20/06/2020 10:00,11.90592,13.5908,18.06822558,7.81592,-1.2292,7.911986987,4.09,14.82,15.37402029
20/06/2020 10:30,11.13476,12.03768,16.39782364,6.93476,-0.71232,6.971247811,4.2,12.75,13.42395247
20/06/2020 11:00,10.49404,12.18348,16.07986506,5.09404,-0.01652,5.094066787,5.4,12.2,13.34166406
20/06/2020 11:30,10.48448,12.26924,16.13872892,5.18448,-0.06076,5.184836029,5.3,12.33,13.42083827
20/06/2020 12:00,10.92764,12.0914,16.29770751,4.91764,-0.2086,4.922062284,6.01,12.3,13.68978086
20/06/2020 12:30,11.83496,11.95264,16.8205791,4.75496,-0.29736,4.764248899,7.08,12.25,14.14881267
20/06/2020 13:00,10.71824,12.32008,16.32988181,4.81824,-0.40992,4.835645883,5.9,12.73,14.03078401
20/06/2020 13:30,12.44164,12.3188,17.50849049,4.23164,-0.6412,4.279943286,8.21,12.96,15.3416329
20/06/2020 14:00,12.44752,12.357,17.53956109,4.44752,-0.693,4.50118686,8,13.05,15.30694287
20/06/2020 14:30,11.6276,12.35608,16.96684398,4.8076,-0.63392,4.849213578,6.82,12.99,14.67148595
20/06/2020 15:00,11.87744,12.15132,16.99200279,3.38744,-0.42868,3.414456955,8.49,12.58,15.17684091
20/06/2020 15:30,12.17704,12.1452,17.19843557,4.59704,-0.6748,4.646303025,7.58,12.82,14.89324679
20/06/2020 16:00,12.27428,12.13892,17.26300461,4.42428,-0.59108,4.46358926,7.85,12.73,14.95578149
20/06/2020 16:30,11.80136,10.06184,15.50847259,3.53136,-0.46816,3.562257323,8.27,10.53,13.38931664
20/06/2020 17:00,11.28312,9.7682,14.9240252,2.56312,-0.3318,2.584506795,8.72,10.1,13.34347781
20/06/2020 17:30,11.42072,9.72284,14.99888206,2.96072,-0.37716,2.98464614,8.46,10.1,13.175037
20/06/2020 18:00,10.24032,9.47872,13.95386278,5.08032,-0.37128,5.093868877,5.16,9.85,11.11971672
20/06/2020 18:30,9.72036,9.19596,13.38099693,4.07036,-0.12404,4.072249557,5.65,9.32,10.89884856
20/06/2020 19:00,8.95172,9.6068,13.13102803,3.75172,0.1568,3.754995233,5.2,9.45,10.78621806
20/06/2020 19:30,9.84568,9.30088,13.54414203,3.65568,0.04088,3.655908565,6.19,9.26,11.13838857
20/06/2020 20:00,10.17152,9.06824,13.62691439,3.69152,-0.08176,3.692425302,6.48,9.15,11.21217642
20/06/2020 20:30,10.00072,8.92388,13.40335909,4.08072,-0.17612,4.084518818,5.92,9.1,10.85616875
20/06/2020 21:00,9.79552,5.8718,11.42060626,5.10552,-0.2982,5.114221125,4.69,6.17,7.750161289
20/06/2020 21:30,10.2572,5.31348,11.5517627,6.2272,-0.57652,6.253830438,4.03,5.89,7.136735949
20/06/2020 22:00,10.5646,5.3734,11.85260312,7.2646,-0.7966,7.308145094,3.3,6.17,6.99706367
20/06/2020 22:30,8.94872,5.33624,10.41897533,6.97872,-0.68376,7.012136663,1.97,6.02,6.334137668
20/06/2020 23:00,8.4004,5.51004,10.04625607,4.9504,-0.44996,4.970807194,3.45,5.96,6.88651581
20/06/2020 23:30,9.14856,7.27976,11.69149502,1.98856,-0.24024,2.003019254,7.16,7.52,10.38344837
21/06/2020 00:00,9.46532,8.85476,12.96144503,2.73532,-0.34524,2.757021248,6.73,9.2,11.39881134
21/06/2020 00:30,9.1942,8.84076,12.75509118,3.0142,-0.35924,3.035532081,6.18,9.2,11.08297794
21/06/2020 01:00,9.25592,8.89376,12.83631653,3.54592,-0.50624,3.58187487,5.71,9.4,10.99836806
21/06/2020 01:30,9.69188,8.68264,13.01233166,4.54188,-0.71736,4.598182174,5.15,9.4,10.71832543
21/06/2020 02:00,10.1006,8.74608,13.36098932,5.7806,-0.91392,5.852400031,4.32,9.66,10.58196579
21/06/2020 02:30,10.60332,8.65872,13.68955175,7.38332,-1.35128,7.505955759,3.22,10.01,10.51515573
21/06/2020 03:00,10.01128,8.79312,13.32458955,6.67128,-1.21688,6.781354863,3.34,10.01,10.55252103
21/06/2020 03:30,9.90972,8.85416,13.28904435,6.64972,-1.15584,6.749425322,3.26,10.01,10.52747358
21/06/2020 04:00,9.558,8.85452,13.02911695,5.908,-1.00548,5.992950361,3.65,9.86,10.51390032
21/06/2020 04:30,9.70596,8.70976,13.0409194,5.68596,-0.94024,5.763175546,4.02,9.65,10.45384618
21/06/2020 05:00,9.42336,8.76368,12.86863632,5.46336,-0.93632,5.543013407,3.96,9.7,10.47719428
21/06/2020 05:30,9.16444,8.91892,12.78804498,5.63444,-1.01108,5.724438565,3.53,9.93,10.53877602
21/06/2020 06:00,8.46768,9.23228,12.52743384,5.16768,-1.00772,5.265018156,3.3,10.24,10.75860586
21/06/2020 06:30,7.99552,9.24228,12.2208052,4.05552,-0.79772,4.133231141,3.94,10.04,10.78541608
21/06/2020 07:00,8.2324,9.2114,12.35403981,3.5924,-0.6286,3.646981727,4.64,9.84,10.87911761
21/06/2020 07:30,8.53452,9.30096,12.62322814,3.82452,-0.64904,3.879201742,4.71,9.95,11.00847855
21/06/2020 08:00,10.13844,9.1188,13.63599938,5.50844,-1.0612,5.609728752,4.63,10.18,11.18343865
21/06/2020 08:30,11.61064,8.77076,14.55105468,6.80064,-1.33924,6.931253003,4.81,10.11,11.19590104
21/06/2020 09:00,11.86936,6.81508,13.68674622,7.05936,-1.35492,7.188210613,4.81,8.17,9.480770011
21/06/2020 09:30,12.52836,6.66744,14.19205977,7.10836,-1.30256,7.226717404,5.42,7.97,9.638324543
21/06/2020 10:00,13.63452,8.72236,16.18578696,7.53452,-1.34764,7.654092056,6.1,10.07,11.77348292
21/06/2020 10:30,15.46316,11.11904,19.04579659,8.41316,-1.52096,8.549536859,7.05,12.64,14.473151
21/06/2020 11:00,16.6326,13.12412,21.18692777,9.0426,-1.61588,9.185841439,7.59,14.74,16.57937574
21/06/2020 11:30,16.88156,13.15408,21.40132913,8.91156,-1.65592,9.064103523,7.97,14.81,16.81835307
21/06/2020 12:00,17.62496,13.09636,21.95800219,8.95496,-1.61364,9.099183626,8.67,14.71,17.07492313
21/06/2020 12:30,18.15604,12.9588,22.30632838,9.33604,-1.6912,9.487981889,8.82,14.65,17.10014327
21/06/2020 13:00,17.66664,13.16284,22.03112629,8.81664,-1.56716,8.954838433,8.85,14.73,17.18416131
21/06/2020 13:30,17.32372,13.26936,21.82171371,9.25372,-1.62064,9.394562675,8.07,14.89,16.93626287
21/06/2020 14:00,15.80912,7.36172,17.43912832,8.35912,-1.70828,8.5318877,7.45,9.07,11.73743584
21/06/2020 14:30,15.0584,6.615,16.44729873,8.1284,-1.855,8.337380378,6.93,8.47,10.94375621
21/06/2020 15:00,14.93716,6.46112,16.27466806,8.00716,-1.81888,8.21114704,6.93,8.28,10.79737468
21/06/2020 15:30,14.65084,6.55352,16.04978932,7.84084,-1.79648,8.044010958,6.81,8.35,10.77490603
21/06/2020 16:00,13.63328,6.54736,15.12396266,8.25328,-1.80264,8.447848349,5.38,8.35,9.933121362
21/06/2020 16:30,14.23208,6.29372,15.56158773,8.94208,-2.01628,9.166579502,5.29,8.31,9.850898436
21/06/2020 17:00,14.52324,6.46052,15.89537099,8.84324,-2.06948,9.0821606,5.68,8.53,10.24808763
21/06/2020 17:30,14.10828,6.71856,15.62634356,8.07828,-1.72144,8.259658796,6.03,8.44,10.37277687
21/06/2020 18:00,14.44308,6.82968,15.9764542,8.05308,-1.58032,8.206674649,6.39,8.41,10.56220621
21/06/2020 18:30,13.87456,6.9704,15.52706963,7.22456,-1.3496,7.34953654,6.65,8.32,10.65105159
21/06/2020 19:00,13.16864,7.04196,14.93326087,6.26864,-1.18804,6.38022621,6.9,8.23,10.73978119
21/06/2020 19:30,12.40176,6.96912,14.2257613,5.26176,-0.95088,5.346988972,7.14,7.92,10.66330155
21/06/2020 20:00,12.057,7.05288,13.96833438,5.117,-0.96712,5.207591583,6.94,8.02,10.60584744
21/06/2020 20:30,11.36056,6.86144,13.27183794,4.34056,-0.79856,4.413406755,7.02,7.66,10.39018768
21/06/2020 21:00,11.3806,9.17352,14.6175075,4.2406,-0.74648,4.305800826,7.14,9.92,12.22235656
21/06/2020 21:30,9.74788,9.04812,13.29998647,6.90788,-0.76188,6.949767423,2.84,9.81,10.21282037
21/06/2020 22:00,8.87076,9.10288,12.71034253,6.29076,-0.61712,6.320957085,2.58,9.72,10.05657994
21/06/2020 22:30,8.5332,9.04396,12.43417527,6.4932,-0.86604,6.550700079,2.04,9.91,10.11779126
21/06/2020 23:00,8.07008,8.97268,12.06794007,6.03008,-0.88732,6.095014486,2.04,9.86,10.06882317
21/06/2020 23:30,6.20872,7.84384,10.00370081,4.59872,-0.28616,4.607614696,1.61,8.13,8.287882721
22/06/2020 00:00,5.99188,6.59544,8.910805504,5.03188,-0.43456,5.050609738,0.96,7.03,7.095244887
22/06/2020 00:30,7.07432,7.396,10.23458936,1.87432,-0.294,1.897237851,5.2,7.69,9.283108316
22/06/2020 01:00,7.28984,8.91304,11.51451472,2.14984,-0.38696,2.184387801,5.14,9.3,10.6258929
22/06/2020 01:30,7.09788,10.20268,12.4287803,1.86788,-0.32732,1.896342289,5.23,10.53,11.7572871
22/06/2020 02:00,6.9318,11.60532,13.51788828,1.3118,-0.20468,1.327672076,5.62,11.81,13.0790099
22/06/2020 02:30,6.83064,11.6428,13.49860862,1.27064,-0.2072,1.287422949,5.56,11.85,13.08954163
22/06/2020 03:00,6.57748,11.67268,13.39830965,1.25748,-0.25732,1.283537897,5.32,11.93,13.06243852
22/06/2020 03:30,6.13696,11.72016,13.22967983,0.66696,-0.04984,0.668819607,5.47,11.77,12.97897531
22/06/2020 04:00,5.98332,11.79436,13.22524276,0.38332,0.02436,0.38409326,5.6,11.77,13.03429707
22/06/2020 04:30,6.0032,11.77228,13.21457478,0.4032,0.04228,0.405410703,5.6,11.73,12.99818834
22/06/2020 05:00,6.19844,11.89564,13.41368366,0.53844,-0.02436,0.538990764,5.66,11.92,13.19552955
22/06/2020 05:30,6.3728,11.8524,13.45704149,0.4928,0.0224,0.493308828,5.88,11.83,13.2107267
22/06/2020 06:00,6.7004,11.77372,13.54680194,0.8204,0.01372,0.820514716,5.88,11.76,13.14807971
22/06/2020 06:30,5.6476,9.74552,11.26368261,3.4076,-0.07448,3.408413858,2.24,9.82,10.07223908
22/06/2020 07:00,7.44588,8.26456,11.12403169,3.43588,-0.19544,3.441434028,4.01,8.46,9.362248662
22/06/2020 07:30,7.2316,10.76064,12.96485294,3.6316,-0.12936,3.633903214,3.6,10.89,11.46961638
22/06/2020 08:00,6.8284,11.20376,13.12064346,3.7184,0.05376,3.718788606,3.11,11.15,11.57560366
22/06/2020 08:30,8.84888,10.94276,14.07290566,3.77888,-0.17724,3.783034241,5.07,11.12,12.22126426
22/06/2020 09:00,9.07104,10.75136,14.06682297,4.61104,-0.31864,4.622036492,4.46,11.07,11.93467637
22/06/2020 09:30,10.77452,10.61324,15.12386011,7.95452,-1.37676,8.07278493,2.82,11.99,12.31716282
22/06/2020 10:00,9.71264,11.58544,15.11812805,5.16264,-0.29456,5.171036392,4.55,11.88,12.72151327
22/06/2020 10:30,12.07836,11.58436,16.73571561,3.04836,-0.18564,3.054007351,9.03,11.77,14.83488456
22/06/2020 11:00,12.85312,11.34916,17.14660685,3.54312,-0.42084,3.568025454,9.31,11.77,15.00696505
22/06/2020 11:30,13.03772,11.51844,17.39702856,3.52772,-0.44156,3.555247338,9.51,11.96,15.28010798
22/06/2020 12:00,12.84756,11.5866,17.30055194,3.99756,-0.5334,4.032989154,8.85,12.12,15.00722826
22/06/2020 12:30,12.50212,11.60944,17.06112838,4.22212,-0.56056,4.259169497,8.28,12.17,14.71962296
22/06/2020 13:00,13.10804,11.5808,17.49101602,4.89804,-0.8092,4.964433551,8.21,12.39,14.86324998
22/06/2020 13:30,14.63576,11.0936,18.36500563,8.70576,-2.1364,8.964065045,5.93,13.23,14.49819989
22/06/2020 14:00,14.04972,11.3426,18.05683269,7.34972,-1.5974,7.521307788,6.7,12.94,14.57167115
22/06/2020 14:30,12.503,11.54728,17.01953831,4.613,-0.62272,4.654841479,7.89,12.17,14.50382708
22/06/2020 15:00,12.53908,11.3966,16.94435065,4.81908,-0.6734,4.865901726,7.72,12.07,14.32771091
22/06/2020 15:30,12.46784,11.29652,16.82433946,5.18784,-0.68348,5.232669374,7.28,11.98,14.01851633
22/06/2020 16:00,13.3248,11.36876,17.51567866,6.2748,-1.17124,6.383174616,7.05,12.54,14.38589935
22/06/2020 16:30,12.40116,11.2902,16.77073002,5.22116,-0.6398,5.260214424,7.18,11.93,13.92398291
22/06/2020 17:00,11.25416,10.99968,15.73687,7.31416,-0.67032,7.344812142,3.94,11.67,12.31716282
22/06/2020 17:30,12.51648,10.62176,16.41596958,7.46648,-0.68824,7.49813296,5.05,11.31,12.38622622
22/06/2020 18:00,13.243,10.39772,16.8371503,8.463,-1.16228,8.542438984,4.78,11.56,12.50927656
22/06/2020 18:30,14.36008,10.21668,17.62363322,7.92008,-0.94332,7.976059167,6.44,11.16,12.88484381
22/06/2020 19:00,16.28984,9.82484,19.02331118,10.26984,-1.73516,10.41539216,6.02,11.56,13.03357204
22/06/2020 19:30,13.7486,10.09856,17.0588662,6.2286,-0.60144,6.257570458,7.52,10.7,13.07824147
22/06/2020 20:00,12.62808,10.3042,16.2986178,5.98808,-0.5558,6.013818731,6.64,10.86,12.72906909
22/06/2020 20:30,12.1286,10.43096,15.99712051,9.4486,-1.62904,9.588003613,2.68,12.06,12.35418957
22/06/2020 21:00,10.41132,10.41548,14.7267718,6.78132,-0.88452,6.838762795,3.63,11.3,11.86873624
22/06/2020 21:30,10.7482,10.95812,15.34940381,2.4682,-0.34188,2.491765072,8.28,11.3,14.00886862
22/06/2020 22:00,10.60916,10.9444,15.24251184,1.46916,-0.2856,1.496662442,9.14,11.23,14.47938189
22/06/2020 22:30,10.16788,10.95672,14.94775892,1.44788,-0.27328,1.473444418,8.72,11.23,14.21799212
22/06/2020 23:00,9.28192,10.93376,14.34228527,1.08192,-0.22624,1.105321412,8.2,11.16,13.84866781
22/06/2020 23:30,8.34424,10.71232,13.57866492,0.67424,-0.12768,0.686222821,7.67,10.84,13.27910012
23/06/2020 00:00,7.67048,10.46452,12.97468467,0.55048,-0.09548,0.558699079,7.12,10.56,12.73609045
23/06/2020 00:30,7.43148,10.24688,12.65801899,0.71148,-0.18312,0.734667765,6.72,10.43,12.40738893
23/06/2020 01:00,7.27508,10.46644,12.7464958,0.81508,-0.20356,0.840114326,6.46,10.67,12.47319125
23/06/2020 01:30,6.73332,10.66732,12.61464681,0.59332,-0.16268,0.615218177,6.14,10.83,12.44943774
23/06/2020 02:00,7.1272,10.52816,12.71373796,1.6072,-0.51184,1.68673413,5.52,11.04,12.34309524
23/06/2020 02:30,6.40732,10.97816,12.71116622,0.39732,-0.02184,0.397919801,6.01,11,12.53475568
23/06/2020 03:00,5.97264,8.49964,10.38827747,0.61264,0.12964,0.626206275,5.36,8.37,9.939139802
23/06/2020 03:30,7.30016,8.37812,11.11239087,3.38016,-0.55188,3.424916519,3.92,8.93,9.752502243
23/06/2020 04:00,7.40632,8.40668,11.20383169,3.38632,-0.52332,3.426518199,4.02,8.93,9.79312514
23/06/2020 04:30,6.3784,8.39068,10.53980538,1.6884,0.05068,1.689160449,4.69,8.34,9.568265256
23/06/2020 05:00,5.08812,5.21348,7.284870544,0.35812,0.47348,0.593660884,4.73,4.74,6.696304951
23/06/2020 05:30,6.63132,4.773,8.170430462,3.21132,-0.497,3.249551529,3.42,5.27,6.282459709
23/06/2020 06:00,6.9078,4.74472,8.380338222,3.3978,-0.52528,3.43816287,3.51,5.27,6.331903347
23/06/2020 06:30,8.065,6.55388,10.39218784,3.605,-0.59612,3.653954577,4.46,7.15,8.426986413
23/06/2020 07:00,9.374,7.2304,11.83852018,3.024,-0.3696,3.046502939,6.35,7.6,9.903660939
23/06/2020 07:30,7.57004,7.52832,10.6761935,2.35004,0.41832,2.386981279,5.22,7.11,8.820459172
23/06/2020 08:00,8.2274,7.52944,11.15269373,2.7174,0.41944,2.749580454,5.51,7.11,8.9951209
23/06/2020 08:30,7.39568,7.71776,10.68924235,3.65568,0.27776,3.666216971,3.74,7.44,8.327136363
23/06/2020 09:00,9.18784,7.52572,11.87656791,4.13784,0.19572,4.142466196,5.05,7.33,8.901202166
23/06/2020 09:30,8.25476,7.6614,11.26224279,4.55476,0.0714,4.555319596,3.7,7.59,8.443820225
23/06/2020 10:00,8.31228,9.37484,12.52923078,5.01228,-0.05516,5.012583508,3.3,9.43,9.990740713
23/06/2020 10:30,10.44276,10.56288,14.85347334,3.04276,-0.12712,3.045414243,7.4,10.69,13.00138839
23/06/2020 11:00,10.84444,10.62656,15.18307137,2.83444,-0.15344,2.838590134,8.01,10.78,13.43013403
23/06/2020 11:30,11.61532,10.4218,15.60543412,3.08532,-0.2982,3.099697202,8.53,10.72,13.69960948
23/06/2020 12:00,12.9098,10.31216,16.52281997,3.2298,-0.28784,3.242600793,9.68,10.6,14.35487374
23/06/2020 12:30,13.18968,10.22644,16.68974936,3.45968,-0.41356,3.484310201,9.73,10.64,14.41813095
23/06/2020 13:00,13.19052,10.11584,16.62287691,3.67052,-0.52416,3.707756839,9.52,10.64,14.27725464
23/06/2020 13:30,13.02796,10.10324,16.48645505,3.76796,-0.53676,3.805999719,9.26,10.64,14.10521889
23/06/2020 14:00,13.83168,9.9582,17.04350665,5.32168,-1.1018,5.434541495,8.51,11.06,13.95506001
23/06/2020 14:30,13.2912,10.22964,16.77204615,4.2812,-0.64036,4.328825981,9.01,10.87,14.11867558
23/06/2020 15:00,13.24844,10.0824,16.64860211,4.10844,-0.6076,4.153126171,9.14,10.69,14.06469694
23/06/2020 15:30,13.04392,10.0656,16.47604784,4.27392,-0.6244,4.319290165,8.77,10.69,13.82711105
23/06/2020 16:00,11.77912,10.28968,15.64049815,4.08912,-0.60032,4.132951303,7.69,10.89,13.33147404
23/06/2020 16:30,11.75408,10.23192,15.583664,3.66408,-0.52808,3.70193878,8.09,10.76,13.46200951
23/06/2020 17:00,12.18696,10.22912,15.91090475,3.74696,-0.53088,3.784381431,8.44,10.76,13.67520384
23/06/2020 17:30,12.4392,10.1676,16.06592003,3.8192,-0.5124,3.853419572,8.62,10.68,13.7246785
23/06/2020 18:00,11.7354,9.54404,15.1264111,5.6154,-0.43596,5.63229778,6.12,9.98,11.70704062
23/06/2020 18:30,10.09344,5.018,11.27199428,5.33344,-0.392,5.347826309,4.76,5.41,7.205948931
23/06/2020 19:00,10.83632,6.6544,12.71640163,5.55632,-0.2156,5.560501354,5.28,6.87,8.664600395
23/06/2020 19:30,7.5404,6.50548,9.958860487,8.3804,0.65548,8.405995372,-0.84,5.85,5.91
23/06/2020 20:00,6.61736,3.83076,7.646186994,7.85736,0.69076,7.887664771,-1.24,3.14,3.375973934
23/06/2020 20:30,6.0684,3.42136,6.966432574,7.4284,0.94136,7.487809106,-1.36,2.48,2.828427125
23/06/2020 21:00,8.81924,4.27192,9.799402771,3.36924,0.24192,3.37791407,5.45,4.03,6.778156091
23/06/2020 21:30,8.77988,4.33992,9.793936819,3.02988,0.05992,3.030472442,5.75,4.28,7.168047154
23/06/2020 22:00,8.6166,4.50964,9.725361098,2.8966,0.26964,2.909123114,5.72,4.24,7.120112359
23/06/2020 22:30,7.43212,4.8446,8.871671593,2.89212,0.2646,2.904198901,4.54,4.58,6.448875871
23/06/2020 23:00,7.3788,7.02784,10.19005518,2.9288,0.21784,2.936890142,4.45,6.81,8.135023049
23/06/2020 23:30,7.82228,7.63832,10.93306896,0.53228,-0.00168,0.532282651,7.29,7.64,10.56000473
24/06/2020 00:00,7.05852,7.56944,10.34983703,0.47852,-0.07056,0.483694226,6.58,7.64,10.08295592
24/06/2020 00:30,6.41692,7.59052,9.939459551,0.27692,0.17052,0.325210327,6.14,7.42,9.630991642
24/06/2020 01:00,6.11964,7.83136,9.938822525,0.12964,0.38136,0.402792725,5.99,7.45,9.559424669
24/06/2020 01:30,6.055,7.59392,9.71239651,0.315,0.07392,0.323557053,5.74,7.52,9.46033826
24/06/2020 02:00,5.91068,8.30056,10.18996734,0.12068,0.35056,0.370750558,5.79,7.95,9.834968226
24/06/2020 02:30,6.41528,10.98464,12.72077566,0.17528,0.30464,0.351466368,6.24,10.68,12.36931688
24/06/2020 03:00,6.27468,10.95056,12.62087055,0.20468,0.21056,0.293648456,6.07,10.74,12.33663244
24/06/2020 03:30,6.154,11.0998,12.69162228,0.084,0.3598,0.369475358,6.07,10.74,12.33663244
24/06/2020 04:00,6.14252,11.088,12.67573651,0.07252,0.378,0.384893687,6.07,10.71,12.31052395
24/06/2020 04:30,6.13076,11.0432,12.63085446,0.06076,0.4032,0.407752397,6.07,10.64,12.24967347
24/06/2020 05:00,6.23968,11.01376,12.6584563,0.16968,0.26376,0.313624999,6.07,10.75,12.3453392
24/06/2020 05:30,6.38152,10.94768,12.67183865,0.19152,0.19768,0.275240427,6.19,10.75,12.40478134
24/06/2020 06:00,6.6604,10.63684,12.55003161,0.2604,0.05684,0.266531322,6.4,10.58,12.36512839
24/06/2020 06:30,7.23768,8.3326,11.03703921,0.26768,0.1526,0.308122285,6.97,8.18,10.74678091
24/06/2020 07:00,8.6392,7.649,11.5387598,0.3892,0.119,0.406986044,8.25,7.53,11.1697538
24/06/2020 07:30,7.38932,8.29024,11.10540991,0.64932,0.10024,0.657011811,6.74,8.19,10.60677614
24/06/2020 08:00,9.51376,8.32212,12.63998855,2.01376,-0.25788,2.030204776,7.5,8.58,11.395894
24/06/2020 08:30,9.98936,8.2908,12.98170551,3.27936,-0.7392,3.36163928,6.71,9.03,11.25011111
24/06/2020 09:00,10.65008,7.47844,13.01350333,4.21008,-1.07156,4.344308281,6.44,8.55,10.70402261
24/06/2020 09:30,9.96968,8.021,12.79573993,1.84968,-0.049,1.850328917,8.12,8.07,11.44811338
24/06/2020 10:00,10.1892,8.11892,13.02830222,2.0692,-0.10108,2.071667398,8.12,8.22,11.55434118
24/06/2020 10:30,10.41032,8.06608,13.16952577,2.42032,-0.21392,2.429755269,7.99,8.28,11.50645471
24/06/2020 11:00,12.35072,7.41288,14.40455048,5.48072,-1.38712,5.653529306,6.87,8.8,11.16408975
24/06/2020 11:30,10.22072,7.96224,12.95609444,4.22072,-0.83776,4.303059276,6,8.8,10.65082156
24/06/2020 12:00,9.3152,8.20076,12.41069763,2.8952,-0.28924,2.909612142,6.42,8.49,10.64408286
24/06/2020 12:30,10.70104,7.99132,13.35565245,3.21104,-0.42868,3.239528426,7.49,8.42,11.26927238
24/06/2020 13:00,9.84216,7.90836,12.62577805,2.79216,-0.38164,2.818121104,7.05,8.29,10.88239863
24/06/2020 13:30,11.524,10.61456,15.66752884,3.934,-0.89544,4.03462127,7.59,11.51,13.78724773
24/06/2020 14:00,10.70944,10.84516,15.24170596,2.93944,-0.43484,2.971429511,7.77,11.28,13.69712744
24/06/2020 14:30,9.02372,10.74372,14.03050399,4.49372,-0.19628,4.498004588,4.53,10.94,11.84079811
24/06/2020 15:00,9.44916,10.67036,14.25283155,4.47916,-0.26964,4.487268661,4.97,10.94,12.01601015
24/06/2020 15:30,10.16184,10.59952,14.6837603,4.64184,-0.27048,4.649713756,5.52,10.87,12.19127967
24/06/2020 16:00,10.9198,10.48888,15.1412891,4.7698,-0.28112,4.778077071,6.15,10.77,12.40223367
24/06/2020 16:30,11.292,10.61376,15.4971341,4.102,-0.15624,4.104974414,7.19,10.77,12.94947875
24/06/2020 17:00,10.46336,9.99512,14.47011839,4.76336,-0.12488,4.764996695,5.7,10.12,11.61483534
24/06/2020 17:30,11.24648,9.57712,14.77174803,4.52648,0.05712,4.526840386,6.72,9.52,11.65284515
24/06/2020 18:00,8.08612,8.87744,12.00809217,8.15612,0.86744,8.202118361,-0.07,8.01,8.010305862
24/06/2020 18:30,10.35588,9.78716,14.24895615,3.43588,0.30716,3.449582386,6.92,9.48,11.73698428
24/06/2020 19:00,10.31244,10.04008,14.39269346,2.58244,0.29008,2.598680965,7.73,9.75,12.44248367
24/06/2020 19:30,11.35116,9.7972,14.99446435,2.21116,0.2072,2.220846772,9.14,9.59,13.24793191
24/06/2020 20:00,10.84104,9.98388,14.73791058,1.95104,0.59388,2.03942407,8.89,9.39,12.9307463
24/06/2020 20:30,10.65928,9.96652,14.59286713,1.86928,0.57652,1.956165389,8.79,9.39,12.86220043
24/06/2020 21:00,9.41184,10.16972,13.85662069,1.91184,0.41972,1.957369935,7.5,9.75,12.3009146
24/06/2020 21:30,9.2894,10.0488,13.68471168,1.9194,0.3388,1.949072036,7.37,9.71,12.19020098
24/06/2020 22:00,9.09456,10.03088,13.53992523,1.83456,0.46088,1.891565692,7.26,9.57,12.01218132
24/06/2020 22:30,9.06508,10.34456,13.75447553,0.60508,0.50456,0.787846813,8.46,9.84,12.97679467
24/06/2020 23:00,8.39232,10.5478,13.47913646,0.01232,0.5278,0.527943768,8.38,10.02,13.06234282
24/06/2020 23:30,7.82064,10.65128,13.21409004,0.01064,0.51128,0.5113907,7.81,10.14,12.79905075
25/06/2020 00:00,7.31864,10.53212,12.8252892,0.03864,0.44212,0.4438053,7.28,10.09,12.44212602
25/06/2020 00:30,6.87136,10.5416,12.5833588,0.03136,0.5516,0.552490733,6.84,9.99,12.10725815
25/06/2020 01:00,6.58568,10.46008,12.3606009,0.01568,0.57008,0.570295598,6.57,9.89,11.87337357
25/06/2020 01:30,6.42028,10.156,12.01517088,0.14028,0.266,0.300723259,6.28,9.89,11.71539585
25/06/2020 02:00,6.40036,10.08764,11.9467606,0.36036,0.01764,0.36079149,6.04,10.07,11.74250825
25/06/2020 02:30,6.42832,10.16804,12.02964403,0.62832,-0.14196,0.644157329,5.8,10.31,11.82945899
25/06/2020 03:00,6.6216,10.07232,12.05392951,1.1816,-0.26768,1.211540813,5.44,10.34,11.68371516
25/06/2020 03:30,6.49916,10.03428,11.95516022,1.18916,-0.26572,1.218486202,5.31,10.3,11.58818795
25/06/2020 04:00,6.41988,10.09968,11.96738883,1.06988,-0.25032,1.098773551,5.35,10.35,11.65096563
25/06/2020 04:30,6.32672,10.17492,11.9815017,1.05672,-0.25508,1.087070819,5.27,10.43,11.6857948
25/06/2020 05:00,6.37076,10.17324,12.00339098,1.04076,-0.25676,1.07196412,5.33,10.43,11.71297571
25/06/2020 05:30,6.3652,10.06684,11.91037525,0.8652,-0.22316,0.893516326,5.5,10.29,11.66765186
25/06/2020 06:00,6.64632,10.12356,12.11032768,0.86632,-0.21644,0.892948272,5.78,10.34,11.84584315
25/06/2020 06:30,6.74048,9.55056,11.68962219,2.37048,-0.20944,2.379714383,4.37,9.76,10.69366635
25/06/2020 07:00,7.28488,9.45896,11.93907035,3.13488,-0.13104,3.137617583,4.15,9.59,10.44943061
25/06/2020 07:30,7.93864,9.5556,12.42302284,3.18864,-0.1344,3.191471198,4.75,9.69,10.79159858
25/06/2020 08:00,10.21344,9.225,13.76281155,3.51344,-0.245,3.521971839,6.7,9.47,11.60046982
25/06/2020 08:30,8.72804,9.86928,13.17502827,4.40804,-0.37072,4.423601469,4.32,10.24,11.11395519
25/06/2020 09:00,9.79944,9.98656,13.99144042,3.98944,-0.29344,4.000217312,5.81,10.28,11.80823865
25/06/2020 09:30,10.33952,10.05484,14.42239513,3.78952,-0.12516,3.791586324,6.55,10.18,12.10516006
25/06/2020 10:00,10.69372,10.05048,14.67541467,3.86372,-0.07952,3.864538222,6.83,10.13,12.21743836
25/06/2020 10:30,10.90748,9.77452,14.64630879,4.33748,-0.30548,4.348223865,6.57,10.08,12.03209458
25/06/2020 11:00,13.37468,13.27588,18.8449212,2.44468,-0.41412,2.479507144,10.93,13.69,17.51801929
25/06/2020 11:30,12.7428,13.91296,18.86662153,2.2428,-0.39704,2.277672628,10.5,14.31,17.74897462
25/06/2020 12:00,12.90032,13.85556,18.93131794,2.56032,-0.45444,2.600337327,10.34,14.31,17.65479255
25/06/2020 12:30,12.47204,13.66264,18.49917602,3.58204,-0.50736,3.617792798,8.89,14.17,16.72785103
25/06/2020 13:00,13.7754,13.49688,19.28541975,3.7254,-0.53312,3.763352507,10.05,14.03,17.25814011
25/06/2020 13:30,13.89988,13.45712,19.34685356,3.93988,-0.57288,3.981312084,9.96,14.03,17.20588562
25/06/2020 14:00,12.68188,13.80376,18.7449692,4.05188,-0.57624,4.092650006,8.63,14.38,16.77084673
25/06/2020 14:30,12.4994,13.79736,18.61725391,4.2994,-0.61264,4.342829507,8.2,14.41,16.5797497
25/06/2020 15:00,12.48172,13.7234,18.55060758,4.03172,-0.5866,4.074170556,8.45,14.31,16.61862208
25/06/2020 15:30,12.32512,13.80536,18.50666225,4.14512,-0.58464,4.186146646,8.18,14.39,16.55247716
25/06/2020 16:00,12.59336,13.74656,18.64297798,4.20336,-0.64344,4.252322933,8.39,14.39,16.65725668
25/06/2020 16:30,12.99496,13.54336,18.76943221,4.05496,-0.55664,4.092987746,8.94,14.1,16.69531671
25/06/2020 17:00,11.0454,13.43104,17.38947086,5.1954,-0.42896,5.213078538,5.85,13.86,15.04400545
25/06/2020 17:30,11.99988,13.173,17.81923256,4.63988,-0.357,4.653593817,7.36,13.53,15.40228879
25/06/2020 18:00,11.27872,13.37348,17.49455607,3.68872,-0.08652,3.689734536,7.59,13.46,15.45249818
25/06/2020 18:30,12.93888,13.06496,18.38770773,3.35888,-0.14504,3.362010032,9.58,13.21,16.31810344
25/06/2020 19:00,13.11432,13.06456,18.51129701,3.90432,-0.40544,3.925314797,9.21,13.47,16.3176285
25/06/2020 19:30,11.45264,13.22548,17.49503599,2.85264,-0.11452,2.854937793,8.6,13.34,15.87184929
25/06/2020 20:00,11.31,13.35604,17.50142578,2.17,0.16604,2.176343098,9.14,13.19,16.04729572
25/06/2020 20:30,11.1274,13.52436,17.51363309,2.7174,0.09436,2.719037802,8.41,13.43,15.8459143
25/06/2020 21:00,10.4668,13.64012,17.19321889,1.8368,0.33012,1.866229743,8.63,13.31,15.86294424
25/06/2020 21:30,10.25576,13.67644,17.09460805,1.84576,0.28644,1.867853809,8.41,13.39,15.81202707
25/06/2020 22:00,10.07292,13.89124,17.15897043,1.66292,0.61124,1.771698977,8.41,13.28,15.71898534
25/06/2020 22:30,9.49924,11.56264,14.96429766,0.07924,0.40264,0.410363189,9.42,11.16,14.60417748
25/06/2020 23:00,8.63364,11.53852,14.41100911,0.00364,0.54852,0.548532077,8.63,10.99,13.97343909
25/06/2020 23:30,7.2608,7.97608,10.78596629,0.0308,0.48608,0.487054829,7.23,7.49,10.41023535
26/06/2020 00:00,6.71928,7.84636,10.33025116,0.04928,0.41636,0.419266226,6.67,7.43,9.984678262
26/06/2020 00:30,6.14528,7.76244,9.90050206,0.03528,0.41244,0.41394617,6.11,7.35,9.557960033
26/06/2020 01:00,6.15144,7.56284,9.748680061,0.18144,0.25284,0.311204979,5.97,7.31,9.438061242
26/06/2020 01:30,5.8372,7.6362,9.611683218,0.1372,0.3262,0.353878906,5.7,7.31,9.269633218
26/06/2020 02:00,5.71956,7.46096,9.401026046,0.46956,-0.01904,0.469945864,5.25,7.48,9.138539271
26/06/2020 02:30,5.6672,7.59992,9.480292181,0.4172,0.05992,0.421481015,5.25,7.54,9.187714623
26/06/2020 03:00,5.2876,7.7276,9.363467067,0.1176,0.2576,0.28317401,5.17,7.47,9.08459135
26/06/2020 03:30,5.268,7.63312,9.274499713,0.098,0.25312,0.27142906,5.17,7.38,9.01073249
26/06/2020 04:00,5.2022,7.66248,9.261559512,0.0322,0.38248,0.383833024,5.17,7.28,8.929014503
26/06/2020 04:30,5.30896,7.68236,9.338292748,0.07896,0.40236,0.410034451,5.23,7.28,8.963888665
26/06/2020 05:00,5.51532,7.6286,9.413516488,0.28532,0.1386,0.317202557,5.23,7.49,9.135261354
26/06/2020 05:30,6.5448,7.23912,9.759060683,2.1448,-0.60088,2.227380483,4.4,7.84,8.99030589
26/06/2020 06:00,5.77528,7.57208,9.523143105,0.38528,0.19208,0.430505987,5.39,7.38,9.138736236
26/06/2020 06:30,4.3134,7.4084,8.572619793,2.2134,0.4284,2.254476906,2.1,6.98,7.289060296
26/06/2020 07:00,4.58976,7.45872,8.757762322,2.76976,0.25872,2.781817121,1.82,7.2,7.426466185
26/06/2020 07:30,5.78612,7.07136,9.136920537,4.09612,-0.31864,4.10849492,1.69,7.39,7.580778324
26/06/2020 08:00,9.54116,9.1646,13.22964955,5.64116,-0.9954,5.728307543,3.9,10.16,10.88281214
26/06/2020 08:30,9.78884,13.48232,16.66116266,4.85884,-0.47768,4.882264262,4.93,13.96,14.8049485
26/06/2020 09:00,11.04012,13.35812,17.32984765,6.35012,-0.90188,6.413845301,4.69,14.26,15.01145229
26/06/2020 09:30,11.04716,13.57356,17.50089355,5.13716,-0.56644,5.168294413,5.91,14.14,15.32539396
26/06/2020 10:00,11.27428,13.62696,17.6862497,5.05428,-0.45304,5.074543483,6.22,14.08,15.39268658
26/06/2020 10:30,11.32064,13.5276,17.63952527,6.03064,-0.5124,6.05236917,5.29,14.04,15.00352292
26/06/2020 11:00,12.18688,13.75944,18.38048512,4.57688,-0.49056,4.603094573,7.61,14.25,16.15470829
26/06/2020 11:30,11.89848,13.816,18.23336728,2.67848,-0.434,2.713413185,9.22,14.25,16.97265153
26/06/2020 12:00,11.85484,13.7908,18.18580205,2.95484,-0.4592,2.990308356,8.9,14.25,16.80096723
26/06/2020 12:30,11.85204,13.832,18.21524296,2.53204,-0.448,2.57136745,9.32,14.28,17.05229603
26/06/2020 13:00,11.34836,13.78584,17.85594185,2.34836,-0.38416,2.379574247,9,14.17,16.78656904
26/06/2020 13:30,11.70088,13.67396,17.99688236,2.84088,-0.65604,2.915645324,8.86,14.33,16.84780401
26/06/2020 14:00,11.91408,13.72496,18.174703,1.98408,-0.35504,2.015595904,9.93,14.08,17.22937317
26/06/2020 14:30,12.32136,13.55816,18.32046983,3.04136,-0.65184,3.110428593,9.28,14.21,16.97181487
26/06/2020 15:00,12.61964,13.75324,18.66566163,1.94964,-0.18676,1.958564634,10.67,13.94,17.55484264
26/06/2020 15:30,12.20568,13.56024,18.24441649,1.76568,-0.24976,1.78325711,10.44,13.81,17.31212581
26/06/2020 16:00,12.03284,13.45236,18.04869048,3.05284,-0.78764,3.152809673,8.98,14.24,16.83502302
26/06/2020 16:30,10.41384,13.42784,16.99279114,3.84384,-0.27216,3.853462989,6.57,13.7,15.19390996
26/06/2020 17:00,10.55544,13.39928,17.05749155,4.60544,-0.30072,4.615247568,5.95,13.7,14.93628133
26/06/2020 17:30,11.01496,13.22124,17.20844359,3.84496,0.05124,3.845301411,7.17,13.17,14.99525925
26/06/2020 18:00,11.33592,13.22612,17.41933789,3.68592,0.45612,3.714034424,7.65,12.77,14.88608075
26/06/2020 18:30,10.18032,13.16012,16.63813913,3.40032,0.05012,3.400689359,6.78,13.11,14.75942072
26/06/2020 19:00,9.55272,13.27408,16.35407164,3.56272,0.16408,3.566496326,5.99,13.11,14.41361162
26/06/2020 19:30,10.49104,13.02456,16.72426631,3.14104,0.29456,3.15482137,7.35,12.73,14.69950339
26/06/2020 20:00,10.64128,13.10044,16.87774772,3.17128,0.37044,3.192842406,7.47,12.73,14.75987127
26/06/2020 20:30,9.47632,13.47064,16.46993572,3.03632,0.29064,3.050198477,6.44,13.18,14.66921947
26/06/2020 21:00,8.48972,12.22612,14.88466849,2.86972,0.52612,2.917549508,5.62,11.7,12.97976887
26/06/2020 21:30,6.97524,11.09948,13.10924976,2.86524,0.38948,2.89159038,4.11,10.71,11.47153869
26/06/2020 22:00,7.7074,10.74,13.21936514,3.2074,-0.07,3.208163768,4.5,10.81,11.7092314
26/06/2020 22:30,7.85924,10.53308,13.14204808,3.64924,-0.27692,3.659731857,4.21,10.81,11.60087066
26/06/2020 23:00,9.58996,10.49136,14.21393568,1.63996,-0.31864,1.670628699,7.95,10.81,13.41859158
26/06/2020 23:30,8.68372,10.68028,13.76500541,0.85372,0.00028,0.853720046,7.83,10.68,13.24278294
27/06/2020 00:00,7.8576,10.94884,13.47660844,0.3976,0.30884,0.503455962,7.46,10.64,12.99466044
27/06/2020 00:30,7.57068,10.57224,13.00336319,0.68068,0.00224,0.680683686,6.89,10.57,12.61732935
27/06/2020 01:00,7.63844,10.65744,13.11208576,1.44844,-0.25256,1.470294184,6.19,10.91,12.54369164
27/06/2020 01:30,6.89148,7.6454,10.29294116,1.41148,-0.2646,1.436067182,5.48,7.91,9.622811439
27/06/2020 02:00,7.5784,6.63912,10.07522014,2.9484,-0.53088,2.995813101,4.63,7.17,8.534975102
27/06/2020 02:30,7.79508,6.41468,10.09511722,2.91508,-0.49532,2.956862071,4.88,6.91,8.459462158
27/06/2020 03:00,8.4304,6.5228,10.65920091,4.1804,-0.6972,4.238140158,4.25,7.22,8.378000955
27/06/2020 03:30,8.1528,6.54688,10.45608845,3.9928,-0.67312,4.049140943,4.16,7.22,8.332706643
27/06/2020 04:00,8.62848,6.37828,10.73001039,4.56848,-0.95172,4.666559811,4.06,7.33,8.379289946
27/06/2020 04:30,8.27864,6.4574,10.49923307,3.74864,-0.5726,3.792119804,4.53,7.03,8.363121427
27/06/2020 05:00,7.38932,6.512,9.849273784,2.53932,-0.378,2.56730015,4.85,6.89,8.425829336
27/06/2020 05:30,7.45448,6.57976,9.942963026,2.87448,-0.52024,2.921178688,4.58,7.1,8.449047284
27/06/2020 06:00,7.57868,6.61072,10.0567395,3.15868,-0.53928,3.204384849,4.42,7.15,8.405884843
27/06/2020 06:30,8.40484,6.57396,10.6704398,3.93484,-0.65604,3.989154586,4.47,7.23,8.500223526
27/06/2020 07:00,8.52816,6.5322,10.74239963,3.82816,-0.5978,3.874554662,4.7,7.13,8.53972482
27/06/2020 07:30,8.4562,6.61592,10.73674606,3.7562,-0.65408,3.812723316,4.7,7.27,8.65695674
