Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/06/2020 08:00,8.47068,6.7716,10.84467548,2.92068,-0.4984,2.962899631,5.55,7.27,9.146332598
27/06/2020 08:30,9.46628,6.74284,11.62223508,3.97628,-0.65716,4.030218593,5.49,7.4,9.214125026
27/06/2020 09:00,10.35736,7.0368,12.52163969,4.91736,-1.0332,5.024731994,5.44,8.07,9.732342986
27/06/2020 09:30,12.33248,9.05444,15.29944269,6.47248,-1.29556,6.600869114,5.86,10.35,11.89378409
27/06/2020 10:00,11.19332,9.23792,14.51308301,4.51332,-0.75208,4.575552617,6.68,9.99,12.01759127
27/06/2020 10:30,11.30708,9.27096,14.62192728,4.84708,-0.71904,4.900122758,6.46,9.99,11.89670963
27/06/2020 11:00,11.84764,9.45076,15.15531056,5.47764,-0.84924,5.543081142,6.37,10.3,12.11061105
27/06/2020 11:30,13.27456,9.383,16.25591068,6.31456,-1.197,6.427011513,6.96,10.58,12.66404359
27/06/2020 12:00,15.86668,11.00708,19.310809,9.27668,-1.94292,9.477960221,6.59,12.95,14.53033379
27/06/2020 12:30,16.48556,12.69516,20.80722893,9.48556,-1.97484,9.688954615,7,14.67,16.25450399
27/06/2020 13:00,16.87828,12.5966,21.06064261,9.68828,-1.8634,9.865851657,7.19,14.46,16.14892256
27/06/2020 13:30,17.45372,12.77348,21.62854903,10.51372,-2.04652,10.71104814,6.94,14.82,16.36447372
27/06/2020 14:00,17.569,12.61332,21.62788946,10.969,-2.20668,11.18876211,6.6,14.82,16.2232056
27/06/2020 14:30,17.69512,12.39612,21.60511659,11.91512,-2.55388,12.18574527,5.78,14.95,16.02844035
27/06/2020 15:00,16.99144,12.52976,21.111701,10.68144,-2.13024,10.8917897,6.31,14.66,15.96031641
27/06/2020 15:30,16.93192,12.58464,21.09651817,10.74192,-2.14536,10.95405928,6.19,14.73,15.9777658
27/06/2020 16:00,17.02792,12.60944,21.18839391,11.00792,-2.24056,11.23362861,6.02,14.85,16.02382289
27/06/2020 16:30,17.39908,12.47164,21.40723684,11.25908,-2.34836,11.50137718,6.14,14.82,16.041571
27/06/2020 17:00,17.43368,12.54924,21.48061039,10.89368,-2.30076,11.13399122,6.54,14.85,16.2263397
27/06/2020 17:30,18.18852,12.54672,22.09620878,11.11852,-2.30328,11.35458435,7.07,14.85,16.44710917
27/06/2020 18:00,17.53972,12.03712,21.27284738,12.66972,-2.18288,12.85639024,4.87,14.22,15.03081169
27/06/2020 18:30,16.49776,12.08836,20.45249453,12.73776,-2.20164,12.92662943,3.76,14.29,14.77638995
27/06/2020 19:00,15.93076,12.315,20.13574779,12.24076,-2.135,12.42555554,3.69,14.45,14.91370511
27/06/2020 19:30,16.82096,12.74936,21.10665477,10.20096,-2.04064,10.40306669,6.62,14.79,16.20396556
27/06/2020 20:00,16.56536,12.63256,20.83249203,9.21536,-1.91744,9.412727346,7.35,14.55,16.30107358
27/06/2020 20:30,15.78588,12.61688,20.20840588,8.47588,-1.72312,8.649259177,7.31,14.34,16.0957044
27/06/2020 21:00,16.18624,12.46512,20.429723,9.04624,-1.87488,9.238486518,7.14,14.34,16.01921346
27/06/2020 21:30,15.872,12.35236,20.11221474,9.142,-1.90764,9.33891077,6.73,14.26,15.76833853
27/06/2020 22:00,15.5706,12.22384,19.79560175,8.9306,-1.82616,9.115397781,6.64,14.05,15.54001609
27/06/2020 22:30,15.3406,12.2556,19.63501311,9.4206,-2.0244,9.635657721,5.92,14.28,15.45848634
27/06/2020 23:00,14.49292,12.2626,18.9846277,8.80292,-1.8774,9.000890583,5.69,14.14,15.24190605
27/06/2020 23:30,12.79364,12.42728,17.83576499,6.58364,-1.25272,6.701762682,6.21,13.68,15.02353154
28/06/2020 00:00,12.61988,11.10612,16.81092718,7.29988,-1.57388,7.467619853,5.32,12.68,13.75081089
28/06/2020 00:30,12.20172,9.61852,15.53698484,8.09172,-1.76148,8.281228432,4.11,11.38,12.09944214
28/06/2020 01:00,12.23784,9.5922,15.54911665,8.33784,-1.7878,8.527356255,3.9,11.38,12.02972984
28/06/2020 01:30,12.27772,9.44356,15.48945557,8.49772,-1.82644,8.691785103,3.78,11.27,11.88702234
28/06/2020 02:00,11.99252,9.471,15.28137353,8.47252,-1.799,8.661408439,3.52,11.27,11.80691746
28/06/2020 02:30,11.50016,9.45316,14.88676976,7.65016,-1.59684,7.815039732,3.85,11.05,11.70149563
28/06/2020 03:00,11.94652,9.4022,15.20265454,8.55652,-1.8578,8.755881186,3.39,11.26,11.75923892
28/06/2020 03:30,11.56244,9.49744,14.96300054,8.11244,-1.65256,8.279048092,3.45,11.15,11.6715466
28/06/2020 04:00,11.7562,9.54196,15.14124298,8.8662,-1.88804,9.064998482,2.89,11.43,11.78969889
28/06/2020 04:30,11.76072,9.51396,15.12712695,8.84072,-1.91604,9.04596813,2.92,11.43,11.79708862
28/06/2020 05:00,11.36024,9.56236,14.84903302,8.22024,-1.76764,8.408144672,3.14,11.33,11.75706171
28/06/2020 05:30,11.86176,9.6542,15.2939507,9.04176,-1.9558,9.250869015,2.82,11.61,11.94757298
28/06/2020 06:00,11.91508,8.75556,14.78610707,9.21508,-1.99444,9.428440503,2.7,10.75,11.0838847
28/06/2020 06:30,11.74528,7.23548,13.79506336,9.13528,-1.93452,9.337864226,2.61,9.17,9.534201592
28/06/2020 07:00,12.1138,7.34536,14.16680853,9.1938,-1.98464,9.40557039,2.92,9.33,9.776262067
28/06/2020 07:30,12.453,7.40128,14.48641276,9.723,-2.07872,9.942726278,2.73,9.48,9.865257219
28/06/2020 08:00,12.56668,7.53048,14.65024147,9.83668,-2.03952,10.04589047,2.73,9.57,9.951773711
28/06/2020 08:30,12.58428,7.63996,14.72185762,9.39428,-1.86004,9.57665106,3.19,9.5,10.02128235
28/06/2020 09:00,13.5716,7.73172,15.61946928,9.4416,-1.91828,9.634500958,4.13,9.65,10.49663756
28/06/2020 09:30,14.5326,7.75704,16.47325506,10.3726,-2.12296,10.58762438,4.16,9.88,10.72007463
28/06/2020 10:00,15.16968,7.57316,16.9549976,10.38968,-2.01684,10.58362386,4.78,9.59,10.71524615
28/06/2020 10:30,15.63956,7.59192,17.38485221,10.26956,-1.99808,10.46213106,5.37,9.59,10.99113279
28/06/2020 11:00,16.85128,7.6176,18.49306539,11.15128,-2.1924,11.36475532,5.7,9.81,11.34575251
28/06/2020 11:30,17.06012,7.69596,18.71564839,11.25012,-2.22404,11.46784871,5.81,9.92,11.49619502
28/06/2020 12:00,17.6442,7.659,19.23481413,11.0642,-2.191,11.2790515,6.58,9.85,11.84562789
28/06/2020 12:30,17.75348,7.71676,19.35805871,10.76348,-2.19324,10.98466219,6.99,9.91,12.12716785
28/06/2020 13:00,18.54628,7.71792,20.08807584,11.88628,-2.43208,12.13254571,6.66,10.15,12.13993822
28/06/2020 13:30,18.27584,7.66344,19.81753366,11.86584,-2.43656,12.11342163,6.41,10.1,11.96236181
28/06/2020 14:00,17.80424,7.7304,19.41005013,11.24424,-2.3296,11.48302962,6.56,10.06,12.00987927
28/06/2020 14:30,16.47744,7.80752,18.23357885,9.96744,-1.99248,10.16463658,6.51,9.8,11.76520718
28/06/2020 15:00,17.11196,7.604,18.7253836,11.48196,-2.296,11.70927075,5.63,9.9,11.38889371
28/06/2020 15:30,16.85632,7.75044,18.5527584,11.50632,-2.35956,11.74576193,5.35,10.11,11.43829533
28/06/2020 16:00,16.6254,7.63072,18.29294435,11.1454,-2.28928,11.37808174,5.48,9.92,11.33299607
28/06/2020 16:30,16.44788,7.61852,18.12662692,10.96788,-2.25148,11.19658671,5.48,9.87,11.28925595
28/06/2020 17:00,17.55024,7.44324,19.06338757,10.88024,-2.28676,11.11795367,6.67,9.73,11.79668598
28/06/2020 17:30,18.99996,7.16572,20.30630501,12.55996,-3.02428,12.91893435,6.44,10.19,12.05444731
28/06/2020 18:00,16.87568,7.642,18.52535396,10.51568,-2.268,10.75747879,6.36,9.91,11.77530042
28/06/2020 18:30,16.4398,7.78932,18.19177094,10.0198,-2.15068,10.24801525,6.42,9.94,11.83300469
28/06/2020 19:00,16.43824,7.71092,18.15692765,10.13824,-2.22908,10.38040018,6.3,9.94,11.76833038
28/06/2020 19:30,17.17504,8.66984,19.23923399,11.27504,-2.68016,11.58920984,5.9,11.35,12.79189196
28/06/2020 20:00,16.45048,10.196,19.3539843,10.07048,-2.254,10.31964551,6.38,12.45,13.98952823
28/06/2020 20:30,15.92848,10.2194,18.92492038,9.74848,-2.1406,9.980732973,6.18,12.36,13.8189001
28/06/2020 21:00,15.40908,10.34204,18.5579508,9.22908,-2.01796,9.447120207,6.18,12.36,13.8189001
28/06/2020 21:30,15.2258,10.08348,18.26202493,9.3758,-2.04652,9.596555098,5.85,12.13,13.46697442
28/06/2020 22:00,15.09416,10.03252,18.12415856,9.41416,-2.09748,9.644989936,5.68,12.13,13.39400239
28/06/2020 22:30,15.2666,9.86532,18.17673277,10.5266,-2.51468,10.82279645,4.74,12.38,13.25639468
28/06/2020 23:00,14.1964,9.9778,17.35206806,9.3464,-2.0622,9.571199601,4.85,12.04,12.98014253
28/06/2020 23:30,13.61984,10.03184,16.91560981,9.21984,-2.00816,9.436003191,4.4,12.04,12.8187987
29/06/2020 00:00,13.47384,9.92796,16.73644987,9.72384,-2.18204,9.965659181,3.75,12.11,12.67732622
29/06/2020 00:30,12.6044,7.47688,14.65519136,9.5144,-2.07312,9.737640058,3.09,9.55,10.03745984
29/06/2020 01:00,12.25368,7.3518,14.28991381,9.35368,-2.0482,9.575304318,2.9,9.4,9.837174391
29/06/2020 01:30,11.53764,7.38384,13.69811045,8.90764,-1.89616,9.107220933,2.63,9.28,9.645480807
29/06/2020 02:00,10.667,4.86308,11.72324341,8.617,-1.81692,8.806468491,2.05,6.68,6.987481664
29/06/2020 02:30,10.29432,4.91012,11.40536289,8.24432,-1.76988,8.432157937,2.05,6.68,6.987481664
29/06/2020 03:00,10.44304,4.896,11.53377217,8.50304,-1.834,8.698577196,1.94,6.73,7.004034552
29/06/2020 03:30,10.81116,4.7818,11.82145472,9.35116,-2.0482,9.57284266,1.46,6.83,6.984303831
29/06/2020 04:00,10.87216,4.76976,11.87242492,9.37216,-2.06024,9.595935177,1.5,6.83,6.992774843
29/06/2020 04:30,10.86408,4.66732,11.82421711,9.19408,-1.98268,9.40543072,1.67,6.65,6.85648598
29/06/2020 05:00,11.1158,4.7168,12.07514852,9.3058,-2.0132,9.521075983,1.81,6.73,6.969146289
29/06/2020 05:30,10.93676,4.87608,11.9745094,8.93676,-1.89392,9.135240132,2,6.77,7.059242169
29/06/2020 06:00,11.8162,4.80032,12.75404463,9.4962,-2.05968,9.717000368,2.32,6.86,7.241684887
29/06/2020 06:30,12.40652,4.94288,13.35491674,9.46652,-2.08712,9.693867691,2.94,7.03,7.620006562
29/06/2020 07:00,12.46268,5.13264,13.47821895,9.19268,-1.97736,9.402941995,3.27,7.11,7.825918476
29/06/2020 07:30,13.75224,8.92684,16.39550479,10.01224,-2.18316,10.2474942,3.74,11.11,11.7226149
29/06/2020 08:00,13.42148,9.91716,16.68790544,12.47148,-2.14284,12.65423157,0.95,12.06,12.09735922
29/06/2020 08:30,13.366,9.9992,16.69233227,12.096,-2.0608,12.27029391,1.27,12.06,12.12668545
29/06/2020 09:00,14.501,7.6046,16.37403256,12.761,-2.2554,12.95877888,1.74,9.86,10.01235237
29/06/2020 09:30,14.11836,6.93568,15.72996332,12.84836,-2.22432,13.03947676,1.27,9.16,9.247621316
29/06/2020 10:00,13.6822,7.03064,15.3828637,12.8422,-2.22936,13.03426817,0.84,9.26,9.298021295
29/06/2020 10:30,15.31636,6.86044,16.78262556,13.15636,-2.28956,13.3540965,2.16,9.15,9.401494562
29/06/2020 11:00,15.85776,6.91848,17.30126925,13.15776,-2.29152,13.35581192,2.7,9.21,9.597609077
29/06/2020 11:30,14.5612,7.00592,16.15894367,13.2412,-2.26408,13.43337023,1.32,9.27,9.363508958
29/06/2020 12:00,17.69852,7.35724,19.16680961,10.69852,-2.27276,10.93726512,7,9.63,11.90533074
29/06/2020 12:30,18.5554,7.2206,19.91079942,11.1454,-2.4094,11.40285708,7.41,9.63,12.15092589
29/06/2020 13:00,17.45552,7.19148,18.878892,11.26552,-2.43852,11.52641838,6.19,9.63,11.44783822
29/06/2020 13:30,18.4716,7.29516,19.85999411,11.3316,-2.46484,11.59657686,7.14,9.76,12.0928574
29/06/2020 14:00,18.5656,7.2474,19.93003538,11.4856,-2.4626,11.74663382,7.08,9.71,12.01709199
29/06/2020 14:30,17.68504,7.3708,19.15957548,11.83504,-2.4892,12.09397736,5.85,9.86,11.4648201
29/06/2020 15:00,18.48372,7.40944,19.91350562,11.49372,-2.45056,11.752057,6.99,9.86,12.08634353
29/06/2020 15:30,18.17444,7.40972,19.62687494,11.44444,-2.38028,11.68935156,6.73,9.79,11.88010943
29/06/2020 16:00,16.75968,7.73716,18.45942899,11.22968,-2.35284,11.47351598,5.53,10.09,11.50604189
29/06/2020 16:30,16.6308,7.851,18.39080503,10.9508,-2.289,11.18747253,5.68,10.14,11.62247822
29/06/2020 17:00,16.61272,10.80348,19.81660026,12.52272,-2.11652,12.70032177,4.09,12.92,13.55191868
29/06/2020 17:30,17.95472,10.3578,20.7281449,12.70472,-2.1322,12.88239834,5.25,12.49,13.5485276
29/06/2020 18:00,18.20204,10.05584,20.79505177,12.61204,-2.13416,12.79133269,5.59,12.19,13.41060028
29/06/2020 18:30,16.46988,10.15104,19.34684885,12.05988,-2.03896,12.23102872,4.41,12.19,12.96318634
29/06/2020 19:00,15.5812,10.15436,18.59797893,11.0712,-1.79564,11.21587234,4.51,11.95,12.77272876
29/06/2020 19:30,17.01076,10.298,19.88503859,8.04076,-1.652,8.208710336,8.97,11.95,14.9420012
29/06/2020 20:00,15.4228,10.66332,18.75017742,7.1428,-1.50668,7.29997784,8.28,12.17,14.71962296
29/06/2020 20:30,15.18992,10.5938,18.51924048,7.19992,-1.5162,7.357833271,7.99,12.11,14.50834932
29/06/2020 21:00,14.9604,10.53808,18.29930868,7.4704,-1.57192,7.633990349,7.49,12.11,14.23910812
29/06/2020 21:30,15.33208,10.36964,18.50951406,6.21208,-1.20036,6.326989968,9.12,11.57,14.73225373
29/06/2020 22:00,14.11088,10.44208,17.55431483,5.99088,-1.20792,6.111441229,8.12,11.65,14.20059506
29/06/2020 22:30,14.10992,10.26748,17.45024321,7.40992,-1.54252,7.568770201,6.7,11.81,13.57814789
29/06/2020 23:00,13.23984,10.35716,16.80964385,7.32984,-1.51284,7.484332922,5.91,11.87,13.25990196
29/06/2020 23:30,12.5128,10.36644,16.24909973,6.7228,-1.32356,6.851850182,5.79,11.69,13.04531333
30/06/2020 00:00,11.7906,10.43988,15.74831238,6.2006,-1.17012,6.310041297,5.59,11.61,12.88565869
30/06/2020 00:30,10.64684,10.67988,15.08028643,5.16684,-1.03012,5.268527574,5.48,11.71,12.92882439
30/06/2020 01:00,9.79352,10.80016,14.5793172,4.78352,-0.95984,4.878868354,5.01,11.76,12.78271098
30/06/2020 01:30,9.5012,10.72372,14.32728069,4.9112,-1.03628,5.019338769,4.59,11.76,12.62401283
30/06/2020 02:00,8.93912,10.91356,14.10722008,4.08912,-0.84644,4.175806874,4.85,11.76,12.72085296
30/06/2020 02:30,8.93676,10.86452,14.06781696,4.59676,-1.00548,4.705442862,4.34,11.87,12.63853235
30/06/2020 03:00,8.62292,10.85832,13.86570815,3.90292,-0.84168,3.992644456,4.72,11.7,12.61619594
30/06/2020 03:30,8.26212,10.88156,13.66275869,3.66212,-0.74844,3.737818258,4.6,11.63,12.50667422
30/06/2020 04:00,7.43528,10.98148,13.26183591,2.41528,-0.54852,2.476782524,5.02,11.53,12.57542445
30/06/2020 04:30,6.88668,8.47672,10.9215907,1.78668,-0.41328,1.833855442,5.1,8.89,10.24900483
30/06/2020 05:00,7.10172,8.29324,10.91843655,2.00172,-0.46676,2.055419144,5.1,8.76,10.13644908
30/06/2020 05:30,7.20996,8.38264,11.05677062,1.98996,-0.43736,2.037455416,5.22,8.82,10.24894141
30/06/2020 06:00,7.67176,8.5358,11.47674968,2.60176,-0.5642,2.662231533,5.07,9.1,10.41704853
30/06/2020 06:30,8.42908,8.32904,11.84999143,2.01908,-0.47096,2.073279375,6.41,8.8,10.88706113
30/06/2020 07:00,8.98488,8.4466,12.33179306,1.24488,-0.3234,1.286201296,7.74,8.77,11.69702954
30/06/2020 07:30,9.08152,10.45592,13.8491974,1.66152,-0.37408,1.70311026,7.42,10.83,13.12803489
30/06/2020 08:00,9.80564,11.77536,15.32350087,1.86564,-0.44464,1.917893985,7.94,12.22,14.57298871
30/06/2020 08:30,10.90324,11.7228,16.00951849,1.14324,-0.3472,1.194799371,9.76,12.07,15.52232264
30/06/2020 09:00,11.78872,11.3878,16.39072628,1.23872,-0.3822,1.296342578,10.55,11.77,15.80618233
30/06/2020 09:30,11.64344,11.30556,16.22915223,1.13344,-0.31444,1.176247741,10.51,11.62,15.66794498
30/06/2020 10:00,11.2588,11.41356,16.03215298,1.6688,-0.14644,1.675212856,9.59,11.56,15.02004328
30/06/2020 10:30,11.82444,11.71016,16.64167145,1.57444,-0.04984,1.575228663,10.25,11.76,15.60000321
30/06/2020 11:00,12.38232,11.63616,16.99182357,1.62232,-0.20384,1.635075817,10.76,11.84,15.99884996
30/06/2020 11:30,11.95968,11.23108,16.40643483,1.49968,0.24108,1.518933728,10.46,10.99,15.17206973
30/06/2020 12:00,11.95528,11.23112,16.40325505,1.57528,0.35112,1.613936905,10.38,10.88,15.03724709
30/06/2020 12:30,12.24144,12.1754,17.26537629,1.51144,0.4354,1.572903059,10.73,11.74,15.904732
30/06/2020 13:00,12.11724,12.27812,17.25049959,1.43724,0.42812,1.499648476,10.68,11.85,15.95258286
30/06/2020 13:30,11.61412,12.18852,16.83590815,1.60412,0.33852,1.639450141,10.01,11.85,15.5120147
30/06/2020 14:00,12.1244,12.08972,17.12198601,1.6044,0.34972,1.642072909,10.52,11.74,15.76381933
30/06/2020 14:30,12.27476,12.07124,17.21582319,1.68476,0.33124,1.717013743,10.59,11.74,15.81061985
30/06/2020 15:00,13.20716,11.69212,17.63901203,1.84716,-0.04788,1.847780442,11.36,11.74,16.33637659
30/06/2020 15:30,13.23984,11.32536,17.42289133,3.47984,-0.44464,3.508132146,9.76,11.77,15.29020929
30/06/2020 16:00,12.87308,11.77252,17.44443796,5.46308,-0.76748,5.516726261,7.41,12.54,14.56570287
30/06/2020 16:30,13.5224,11.82584,17.96401385,5.5524,-0.80416,5.610331458,7.97,12.63,14.93445011
30/06/2020 17:00,14.236,11.3326,18.19592039,6.076,-0.7574,6.123024641,8.16,12.09,14.58607898
30/06/2020 17:30,12.78168,11.02012,16.87644478,8.26168,-0.36988,8.269955722,4.52,11.39,12.25408095
30/06/2020 18:00,11.15448,10.63076,15.40894163,9.52448,0.20076,9.526595606,1.63,10.43,10.55659983
30/06/2020 18:30,14.23744,11.34544,18.20504618,6.60744,-0.57456,6.632373824,7.63,11.92,14.15285484
30/06/2020 19:00,14.0854,11.53996,18.20904089,5.6854,-0.60004,5.716976575,8.4,12.14,14.76277752
30/06/2020 19:30,13.2254,11.49688,17.52396801,5.2654,-0.53312,5.292320294,7.96,12.03,14.42506499
30/06/2020 20:00,12.38724,11.5764,16.95454959,4.58724,-0.4536,4.609612107,7.8,12.03,14.33739516
30/06/2020 20:30,11.15564,9.6824,14.77149869,3.54564,-0.2576,3.55498534,7.61,9.94,12.51861414
30/06/2020 21:00,9.87044,9.25024,13.527473,3.59044,-0.24976,3.599116482,6.28,9.5,11.38808149
30/06/2020 21:30,10.82272,8.65104,13.85538745,3.28272,-0.21896,3.290014298,7.54,8.87,11.64167084
30/06/2020 22:00,10.46604,8.4624,13.45920529,3.24604,-0.1876,3.251456511,7.22,8.65,11.267249
30/06/2020 22:30,9.7242,8.12684,12.67302624,4.2042,-0.01316,4.204220597,5.52,8.14,9.835141077
30/06/2020 23:00,8.42188,8.21316,11.76367544,6.99188,-0.96684,7.058410977,1.43,9.18,9.290710414
30/06/2020 23:30,10.71,8.09544,13.42535842,6.02,-1.20456,6.139329344,4.69,9.3,10.41566609
01/07/2020 00:00,9.9212,7.95416,12.71608708,4.7012,-0.94584,4.795403502,5.22,8.9,10.317868
01/07/2020 00:30,10.1392,7.91508,12.86280949,5.6392,-1.14492,5.754252206,4.5,9.06,10.11600712
01/07/2020 01:00,8.59004,8.053,11.77453168,3.54004,-0.707,3.609949058,5.05,8.76,10.11138467
01/07/2020 01:30,8.05108,8.2076,11.4971556,3.25108,-0.6524,3.315893081,4.8,8.86,10.07668596
01/07/2020 02:00,7.86912,8.32276,11.45388072,3.66912,-0.80724,3.756870771,4.2,9.13,10.04972139
01/07/2020 02:30,8.46092,8.30996,11.85928339,4.77092,-0.95004,4.864591827,3.69,9.26,9.968134229
01/07/2020 03:00,8.3268,8.3542,11.79526413,4.5668,-0.9058,4.655763727,3.76,9.26,9.994258352
01/07/2020 03:30,7.81416,8.32892,11.42068321,3.88416,-0.80108,3.965908228,3.93,9.13,9.939909456
01/07/2020 04:00,7.2954,8.4574,11.16917526,3.0954,-0.6426,3.161397779,4.2,9.1,10.02247474
01/07/2020 04:30,7.84344,8.51688,11.57828986,4.14344,-0.88312,4.23650752,3.7,9.4,10.10198
01/07/2020 05:00,8.06964,8.40612,11.65255093,4.04964,-0.80388,4.128656826,4.02,9.21,10.04910444
01/07/2020 05:30,7.74248,5.58168,9.544692147,4.02248,-0.76832,4.095199748,3.72,6.35,7.359408944
01/07/2020 06:00,8.57788,5.50384,10.19177512,5.29788,-1.05616,5.402129806,3.28,6.56,7.334302966
01/07/2020 06:30,10.43028,8.81184,13.65427644,6.02028,-1.16816,6.132566271,4.41,9.98,10.91093488
01/07/2020 07:00,11.1842,8.95896,14.33001374,5.5342,-1.11104,5.644623949,5.65,10.07,11.54674846
01/07/2020 07:30,9.90496,9.50528,13.72802172,4.19496,-0.80472,4.271447492,5.71,10.31,11.7855929
01/07/2020 08:00,10.11952,10.274,14.42081,3.64952,-0.686,3.713434021,6.47,10.96,12.72723458
01/07/2020 08:30,10.32576,10.48688,14.71719986,3.17576,-0.60312,3.232523057,7.15,11.09,13.19509757
01/07/2020 09:00,10.99388,10.55156,15.23813689,3.60388,-0.60844,3.654880338,7.39,11.16,13.38498039
01/07/2020 09:30,10.8524,10.44432,15.06181948,5.4124,-0.64568,5.450777598,5.44,11.09,12.35239653
01/07/2020 10:00,12.57912,10.26468,16.2356988,6.81912,-0.91532,6.880276759,5.76,11.18,12.57656551
01/07/2020 10:30,12.99656,10.33752,16.60647138,5.86656,-1.01248,5.953288334,7.13,11.35,13.40370844
01/07/2020 11:00,12.75864,8.89036,15.55060756,5.91864,-1.03964,6.009255426,6.84,9.93,12.05779831
01/07/2020 11:30,14.61,7.26688,16.31746441,6.23,-1.16312,6.337645315,8.38,8.43,11.88651757
01/07/2020 12:00,14.25236,9.68736,17.23295417,5.79236,-1.03264,5.883687597,8.46,10.72,13.65613415
01/07/2020 12:30,13.90128,10.03016,17.14204466,6.04128,-1.09984,6.140579131,7.86,11.13,13.62558256
01/07/2020 13:00,13.50484,9.95988,16.78034305,6.45484,-1.17012,6.560041177,7.05,11.13,13.17495351
01/07/2020 13:30,13.32476,10.03624,16.68158693,6.72476,-1.24376,6.838811007,6.6,11.28,13.06898619
01/07/2020 14:00,13.11236,10.00816,16.4953706,7.05236,-1.21184,7.155720631,6.06,11.22,12.75194103
01/07/2020 14:30,13.67856,9.99896,16.94350037,7.79856,-1.39104,7.921649472,5.88,11.39,12.8182097
01/07/2020 15:00,13.82824,9.92168,17.01939939,8.24824,-1.46832,8.377913029,5.58,11.39,12.68339466
01/07/2020 15:30,13.33608,9.94472,16.63575924,7.55608,-1.36528,7.678433072,5.78,11.31,12.7013582
01/07/2020 16:00,13.82268,9.9498,17.0312948,7.23268,-1.3202,7.352182535,6.59,11.27,13.05530543
01/07/2020 16:30,12.2526,8.82756,15.1013914,6.8026,-1.25244,6.916933765,5.45,10.08,11.45900956
01/07/2020 17:00,11.79596,7.499,13.97782792,6.73596,-1.281,6.856684193,5.06,8.78,10.13370613
01/07/2020 17:30,13.52488,7.06552,15.25922514,6.49488,-1.26448,6.616825212,7.03,8.33,10.89999083
01/07/2020 18:00,15.103,6.96304,16.63083086,6.783,-1.36696,6.919369093,8.32,8.33,11.77333003
01/07/2020 18:30,16.00536,6.81272,17.39496199,6.48536,-1.33728,6.621798255,9.52,8.15,12.53207485
01/07/2020 19:00,13.8614,6.55852,15.33468599,8.8214,-1.27148,8.912561885,5.04,7.83,9.311847293
01/07/2020 19:30,9.551,4.16968,10.42150816,11.921,-0.18032,11.9223637,-2.37,4.35,4.95372587
01/07/2020 20:00,11.06124,4.24292,11.84708405,6.42124,-0.57708,6.447119083,4.64,4.82,6.690440942
01/07/2020 20:30,9.86108,5.37928,11.23287817,2.27108,-0.44072,2.313447316,7.59,5.82,9.564543899
01/07/2020 21:00,10.47352,5.43472,11.79961028,1.49352,-0.38528,1.542414558,8.98,5.82,10.70106537
01/07/2020 21:30,11.80528,5.3342,12.95447126,1.99528,-0.4858,2.053568581,9.81,5.82,11.4065113
01/07/2020 22:00,11.76936,5.09868,12.82631563,2.08936,-0.48132,2.144083523,9.68,5.58,11.17312848
01/07/2020 22:30,9.15112,8.50684,12.49437169,2.17112,-0.43316,2.213908228,6.98,8.94,11.34213384
01/07/2020 23:00,8.28312,8.64044,11.96943108,1.30312,-0.32956,1.344147138,6.98,8.97,11.36579518
01/07/2020 23:30,7.15376,6.61152,9.74107175,2.01376,-0.43848,2.060944941,5.14,7.05,8.724797992
02/07/2020 00:00,5.8204,6.58576,8.789157578,1.9404,-0.46424,1.995161883,3.88,7.05,8.047167203
02/07/2020 00:30,5.29388,6.43056,8.329301734,1.64388,-0.41944,1.696546895,3.65,6.85,7.761765263
02/07/2020 01:00,4.93092,6.49628,8.155711243,1.13092,-0.29372,1.168439765,3.8,6.79,7.781008932
02/07/2020 01:30,5.19688,6.28924,8.158560015,1.70688,-0.41076,1.755609043,3.49,6.7,7.554475495
02/07/2020 02:00,4.8306,6.28668,7.928243297,1.4406,-0.38332,1.490725522,3.39,6.67,7.482045175
02/07/2020 02:30,4.67548,6.3158,7.858081373,1.28548,-0.3542,1.333385342,3.39,6.67,7.482045175
02/07/2020 03:00,5.26352,6.0926,8.051361223,2.33352,-0.5474,2.396865109,2.93,6.64,7.257720028
02/07/2020 03:30,5.15376,6.04004,7.939982704,2.22376,-0.51996,2.283739683,2.93,6.56,7.18460159
02/07/2020 04:00,5.71496,5.93924,8.242289705,3.35496,-0.76076,3.440132611,2.36,6.7,7.103492099
02/07/2020 04:30,5.97016,5.96248,8.437652409,3.66016,-0.80752,3.748180862,2.31,6.77,7.153251009
02/07/2020 05:00,5.16,6.05764,7.957424355,2.52,-0.54236,2.577703313,2.64,6.6,7.108417545
02/07/2020 05:30,5.71832,6.19676,8.43202337,2.65832,-0.58324,2.721549948,3.06,6.78,7.438548245
02/07/2020 06:00,5.43236,6.17052,8.221061503,1.52236,-0.38948,1.57139258,3.91,6.56,7.63686454
02/07/2020 06:30,6.68428,5.85072,8.883159553,1.55428,-0.39928,1.604746347,5.13,6.25,8.085752902
02/07/2020 07:00,7.35968,5.82592,9.386492079,1.14968,-0.30408,1.1892135,6.21,6.13,8.725881044
02/07/2020 07:30,7.58444,6.15864,9.769983458,1.50444,-0.31136,1.536321829,6.08,6.47,8.878473968
02/07/2020 08:00,8.08712,5.86716,9.99124999,5.09712,-0.46284,5.118090773,2.99,6.33,7.000642828
02/07/2020 08:30,9.19868,5.81748,10.8838774,6.16868,-0.63252,6.201023665,3.03,6.45,7.126247259
02/07/2020 09:00,10.12212,7.12184,12.37650671,6.81212,-0.81816,6.861076058,3.31,7.94,8.60230783
02/07/2020 09:30,8.85484,7.26372,11.45293935,5.96484,-0.61628,5.996592138,2.89,7.88,8.393241329
02/07/2020 10:00,8.47432,6.61396,10.74981704,5.79432,-0.58604,5.823880763,2.68,7.2,7.682603725
02/07/2020 10:30,8.38864,6.49144,10.60698234,6.33864,-0.65856,6.372759082,2.05,7.15,7.438077709
02/07/2020 11:00,8.90908,6.6922,11.1425871,5.79908,-0.5978,5.829810776,3.11,7.29,7.925667164
02/07/2020 11:30,11.4122,6.83896,13.30449859,3.2522,-0.55104,3.298552701,8.16,7.39,11.0089827
02/07/2020 12:00,10.99344,6.70952,12.87918404,3.79344,-0.55048,3.833173002,7.2,7.26,10.22485208
02/07/2020 12:30,9.59908,8.17996,12.61166454,5.02908,-0.53004,5.056934649,4.57,8.71,9.836106953
02/07/2020 13:00,10.6604,8.38296,13.56164247,4.1804,-0.32704,4.193172942,6.48,8.71,10.85608125
02/07/2020 13:30,10.14504,8.68612,13.35554257,3.08504,-0.45388,3.118249326,7.06,9.14,11.54916447
02/07/2020 14:00,10.16492,8.6898,13.37304089,3.38492,-0.5502,3.429344463,6.78,9.24,11.46062826
02/07/2020 14:30,11.42992,8.61088,14.31049704,3.69992,-0.65912,3.758170723,7.73,9.27,12.07003728
02/07/2020 15:00,10.66252,8.61168,13.70585149,3.43252,-0.62832,3.489552919,7.23,9.24,11.73245499
02/07/2020 15:30,10.97812,8.51032,13.8904523,4.13812,-0.65968,4.190371682,6.84,9.17,11.44003934
02/07/2020 16:00,12.89892,8.32792,15.35370928,4.02892,-0.61208,4.075148868,8.87,8.94,12.59366904
02/07/2020 16:30,13.53048,8.36936,15.90974782,3.56048,-0.64064,3.617656346,9.97,9.01,13.43804301
02/07/2020 17:00,13.80968,8.12648,16.02332484,3.38968,-0.58352,3.439538645,10.42,8.71,13.58088731
02/07/2020 17:30,12.17464,8.40008,14.79132189,3.52464,-0.61992,3.578741111,8.65,9.02,12.49731571
02/07/2020 18:00,12.00492,8.45016,14.68071212,3.59492,-0.60984,3.64627956,8.41,9.06,12.36170296
02/07/2020 18:30,11.07572,8.20568,13.78422133,5.51572,-0.61432,5.549824878,5.56,8.82,10.42621696
02/07/2020 19:00,9.13676,8.46248,12.45367219,5.01676,-0.52752,5.044418524,4.12,8.99,9.889110172
02/07/2020 19:30,7.91936,8.50188,11.61887371,5.16936,-0.56812,5.200484895,2.75,9.07,9.477731796
02/07/2020 20:00,7.98692,8.71608,11.82205319,5.52692,-0.63392,5.563155512,2.46,9.35,9.668200453
02/07/2020 20:30,7.18112,8.4584,11.09563045,6.44112,-0.8316,6.494581235,0.74,9.29,9.319425948
02/07/2020 21:00,7.67304,8.4054,11.38096182,7.03304,-0.9646,7.098880532,0.64,9.37,9.391831557
02/07/2020 21:30,8.2166,8.34792,11.71325249,5.6266,-0.61208,5.65979412,2.59,8.96,9.326826899
02/07/2020 22:00,7.87716,8.01616,11.23870414,5.20716,-0.48384,5.229590463,2.67,8.5,8.909483711
02/07/2020 22:30,6.64836,8.01508,10.41355838,4.65836,-0.37492,4.673423038,1.99,8.39,8.622772176
02/07/2020 23:00,5.7234,8.00908,9.84391538,4.6634,-0.43092,4.683267194,1.06,8.44,8.506303545
02/07/2020 23:30,6.28024,8.29408,10.40351755,1.50024,-0.32592,1.535234153,4.78,8.62,9.856611994
03/07/2020 00:00,5.21972,8.32448,9.825601465,1.18972,-0.34552,1.238877617,4.03,8.67,9.560847243
03/07/2020 00:30,5.11316,7.97648,9.474631306,1.41316,-0.37352,1.461690246,3.7,8.35,9.133044399
03/07/2020 01:00,5.35164,7.96824,9.598588406,1.71164,-0.43176,1.765255842,3.64,8.4,9.154758326
03/07/2020 01:30,5.38304,7.98692,9.631615167,2.06304,-0.49308,2.121146371,3.32,8.48,9.106744753
03/07/2020 02:00,5.19824,7.99204,9.533855593,2.36824,-0.54796,2.430806627,2.83,8.54,8.996693837
03/07/2020 02:30,6.02328,7.86844,9.90920027,3.28328,-0.72156,3.361632995,2.74,8.59,9.016412812
03/07/2020 03:00,6.172,7.7694,9.922558156,4.172,-0.8806,4.263923118,2,8.65,8.878203647
03/07/2020 03:30,7.32956,7.54348,10.51791521,5.22956,-1.06652,5.337205514,2.1,8.61,8.862398095
03/07/2020 04:00,7.32324,7.47604,10.46522901,5.48324,-1.09396,5.591303013,1.84,8.57,8.765300908
03/07/2020 04:30,7.64376,7.38364,10.62756823,6.07376,-1.25636,6.202338348,1.57,8.64,8.781486207
03/07/2020 05:00,7.68208,7.45696,10.70610132,5.93208,-1.22304,6.056847362,1.75,8.68,8.854654143
03/07/2020 05:30,7.2704,7.4498,10.40952622,5.2304,-1.0402,5.332832287,2.04,8.49,8.731649329
03/07/2020 06:00,7.45752,7.47148,10.55640175,4.93752,-0.96852,5.031613533,2.52,8.44,8.808178018
03/07/2020 06:30,8.01128,7.30484,10.84164631,5.41128,-1.03516,5.509401734,2.6,8.34,8.735880036
03/07/2020 07:00,9.82888,7.62812,12.44166777,7.90888,-1.60188,8.069473489,1.92,9.23,9.427581874
03/07/2020 07:30,10.67064,9.17128,14.0703566,11.42064,-1.79872,11.5614191,-0.75,10.97,10.99560821
03/07/2020 08:00,11.12884,9.02624,14.32913425,10.52884,-1.59376,10.64878128,0.6,10.62,10.63693565
03/07/2020 08:30,11.39324,9.17164,14.62617168,10.66324,-1.64836,10.7898924,0.73,10.82,10.84459773
03/07/2020 09:00,12.2456,9.2756,15.36201402,10.9956,-1.6744,11.12235743,1.25,10.95,11.0211161
03/07/2020 09:30,14.65208,9.54044,17.48437713,9.29208,-1.86956,9.478291266,5.36,11.41,12.60625638
03/07/2020 10:00,13.73212,9.48204,16.6877261,9.54212,-2.01796,9.753164443,4.19,11.5,12.23953022
03/07/2020 10:30,13.40356,9.4564,16.40362526,9.37356,-1.9936,9.583218042,4.03,11.45,12.13850897
03/07/2020 11:00,13.8774,9.51496,16.82607187,9.5774,-2.03504,9.791219462,4.3,11.55,12.32446753
03/07/2020 11:30,14.50288,10.90368,18.1445244,10.09288,-2.12632,10.31442986,4.41,13.03,13.75605321
03/07/2020 12:00,15.03236,11.62744,19.00445232,10.62236,-2.28256,10.86483374,4.41,13.91,14.5923336
03/07/2020 12:30,15.4694,11.59096,19.33009804,11.0194,-2.39904,11.27752496,4.45,13.99,14.68068799
03/07/2020 13:00,15.24452,11.46508,19.07468085,10.96452,-2.33492,11.2103769,4.28,13.8,14.44847397
03/07/2020 13:30,15.25664,11.49388,19.10168426,11.12664,-2.34612,11.37129706,4.13,13.84,14.44307793
03/07/2020 14:00,15.2818,11.39856,19.06464218,11.3918,-2.49144,11.66106258,3.89,13.89,14.42443066
03/07/2020 14:30,15.12656,11.53212,19.02110957,11.11656,-2.35788,11.36386837,4.01,13.89,14.45725423
03/07/2020 15:00,15.08828,11.39644,18.90859693,11.15828,-2.30356,11.39357719,3.93,13.7,14.25254012
03/07/2020 15:30,15.0558,11.35916,18.86021287,11.1258,-2.31084,11.36324809,3.93,13.67,14.22370557
03/07/2020 16:00,14.62712,11.30192,18.48475142,10.90712,-2.20808,11.12838191,3.72,13.51,14.01279772
03/07/2020 16:30,15.45,11.57688,19.30612987,9.8,-1.93312,9.988841421,5.65,13.51,14.64385878
03/07/2020 17:00,15.92516,11.56172,19.67953481,9.01516,-1.70828,9.175583381,6.91,13.27,14.96131679
03/07/2020 17:30,16.03388,11.57984,19.7782204,8.08388,-1.49016,8.22007863,7.95,13.07,15.29795411
03/07/2020 18:00,17.03104,11.4742,20.53566627,8.04104,-1.4658,8.173548429,8.99,12.94,15.75638601
03/07/2020 18:30,15.60176,11.34736,19.29190229,11.14176,-1.59264,11.25501302,4.46,12.94,13.68704497
03/07/2020 19:00,15.99312,11.2344,19.54460618,11.10312,-1.5456,11.21018078,4.89,12.78,13.68358506
03/07/2020 19:30,15.22432,11.37028,19.00166274,10.13432,-1.46972,10.24033782,5.09,12.84,13.81208529
03/07/2020 20:00,14.19984,11.11952,18.0354978,8.09984,-1.53048,8.243165475,6.1,12.65,14.04394887
03/07/2020 20:30,14.89048,6.61696,16.2944946,8.67048,-1.64304,8.824783503,6.22,8.26,10.34001934
03/07/2020 21:00,15.80372,6.40648,17.05287518,8.83372,-1.70352,8.996476501,6.97,8.11,10.69359621
03/07/2020 21:30,15.54656,6.31908,16.78172518,8.73656,-1.69092,8.898690414,6.81,8.01,10.51361974
03/07/2020 22:00,15.00048,6.19792,16.23048405,7.83048,-1.45208,7.963978488,7.17,7.65,10.48481759
03/07/2020 22:30,11.90756,6.38116,13.50959615,6.86756,-1.21884,6.97488002,5.04,7.6,9.119298219
03/07/2020 23:00,12.52376,8.1076,14.91903959,7.96376,-1.4924,8.102390456,4.56,9.6,10.62796312
03/07/2020 23:30,11.6528,8.54316,14.44899064,8.1228,-1.52684,8.265054157,3.53,10.07,10.67079191
04/07/2020 00:00,10.1606,6.71296,12.17791543,6.7606,-1.16704,6.860589969,3.4,7.88,8.582214167
04/07/2020 00:30,10.48628,6.48972,12.33201257,7.96628,-1.47028,8.100823434,2.52,7.96,8.349371234
04/07/2020 01:00,10.7552,6.54564,12.59046187,8.7752,-1.70436,8.93918218,1.98,8.25,8.484273687
04/07/2020 01:30,10.74452,6.4868,12.55082803,9.00452,-1.8032,9.183295197,1.74,8.29,8.47063752
04/07/2020 02:00,11.00192,6.46724,12.76195271,9.41192,-1.92276,9.606312722,1.59,8.39,8.539332527
04/07/2020 02:30,11.07388,6.39416,12.78734141,9.62388,-1.99584,9.828654209,1.45,8.39,8.514376078
04/07/2020 03:00,11.07748,6.47844,12.83279969,9.72748,-2.05156,9.941466973,1.35,8.53,8.636168132
04/07/2020 03:30,10.96616,6.48404,12.73967974,9.66616,-2.04596,9.880313834,1.3,8.53,8.628493495
04/07/2020 04:00,10.7048,6.42892,12.4869434,9.3548,-1.99108,9.564344338,1.35,8.42,8.527537745
04/07/2020 04:30,10.36664,6.56388,12.26995296,8.81664,-1.85612,9.00990135,1.55,8.42,8.561477676
04/07/2020 05:00,10.18264,6.57672,12.12185643,9.08264,-1.95328,9.290298818,1.1,8.53,8.600633698
04/07/2020 05:30,10.45544,6.75892,12.44986848,9.29544,-1.99108,9.506292882,1.16,8.75,8.82655652
04/07/2020 06:00,10.71808,6.68948,12.63433344,9.41808,-2.06052,9.640849213,1.3,8.75,8.846044314
04/07/2020 06:30,10.88544,6.72812,12.79689035,9.22544,-2.02188,9.444402677,1.66,8.75,8.906070963
04/07/2020 07:00,11.23228,6.62796,13.04200781,9.07228,-1.97204,9.284137341,2.16,8.6,8.867107758
04/07/2020 07:30,11.18192,6.68244,13.02652445,8.50192,-1.82756,8.69612668,2.68,8.51,8.922023313
04/07/2020 08:00,11.5646,6.70668,13.36860239,8.7346,-1.85332,8.929055503,2.83,8.56,9.015680784
04/07/2020 08:30,12.14432,6.56668,13.80600574,9.36432,-2.06332,9.588940426,2.78,8.63,9.066713848
04/07/2020 09:00,12.40448,6.71396,14.10490634,9.17448,-1.98604,9.386982377,3.23,8.7,9.280242454
04/07/2020 09:30,12.47444,6.55464,14.09166274,9.62444,-2.14536,9.860649819,2.85,8.7,9.154916712
04/07/2020 10:00,13.40548,9.52476,16.44469358,9.47548,-2.02524,9.689495255,3.93,11.55,12.20030327
04/07/2020 10:30,14.16244,10.8536,17.8430754,12.80244,-2.1364,12.97947129,1.36,12.99,13.0609992
04/07/2020 11:00,13.65788,10.77932,17.39917888,12.92788,-1.94068,13.07273193,0.73,12.72,12.74093011
04/07/2020 11:30,13.7124,8.4886,16.12718958,12.8324,-1.8914,12.97104019,0.88,10.38,10.41723572
04/07/2020 12:00,13.47384,8.64904,16.0109418,12.17384,-1.73096,12.29628411,1.3,10.38,10.46108981
04/07/2020 12:30,14.03504,8.44128,16.37795945,12.53504,-1.86872,12.67356865,1.5,10.31,10.41854596
04/07/2020 13:00,14.16892,8.57432,16.56131811,12.56892,-1.90568,12.71256726,1.6,10.48,10.60143387
04/07/2020 13:30,14.2374,8.70988,16.69028365,12.7974,-2.01012,12.95430543,1.44,10.72,10.81628402
04/07/2020 14:00,14.47732,8.52992,16.80334281,12.57732,-2.04008,12.74169945,1.9,10.57,10.73940874
04/07/2020 14:30,14.61432,8.63464,16.97455027,12.37432,-2.00536,12.53575942,2.24,10.64,10.87323319
04/07/2020 15:00,13.98696,8.71968,16.48235024,12.14696,-2.00032,12.31056121,1.84,10.72,10.87676422
04/07/2020 15:30,12.15364,7.40848,14.23364118,11.41364,-1.87152,11.56606092,0.74,9.28,9.309457557
04/07/2020 16:00,11.171,6.59112,12.97050901,11.851,-1.95888,12.01180302,-0.68,8.55,8.576998309
04/07/2020 16:30,11.4234,6.6272,13.20658349,12.1534,-2.0328,12.32223224,-0.73,8.66,8.690713434
04/07/2020 17:00,13.24436,6.47584,14.74278045,12.13436,-1.99416,12.29712839,1.11,8.47,8.542423544
04/07/2020 17:30,14.22724,6.46024,15.62526988,12.21724,-2.06976,12.39132195,2.01,8.53,8.763617974
04/07/2020 18:00,14.5542,6.25436,15.84114127,12.1842,-2.07564,12.35973345,2.37,8.33,8.660588895
04/07/2020 18:30,15.36248,6.07212,16.51897191,12.00248,-2.07788,12.18101438,3.36,8.15,8.81544667
04/07/2020 19:00,15.54784,7.36188,17.20269182,11.97784,-2.03812,12.15000347,3.57,9.4,10.05509324
04/07/2020 19:30,14.88736,8.8372,17.3127003,12.26736,-2.1728,12.45829769,2.62,11.01,11.31744229
04/07/2020 20:00,15.13856,9.36916,17.80329065,10.03856,-2.17084,10.27060043,5.1,11.54,12.61671907
04/07/2020 20:30,14.99056,9.28996,17.6357661,9.73056,-2.14004,9.963110414,5.26,11.43,12.58222953
04/07/2020 21:00,14.86908,9.22904,17.50042055,9.78908,-2.15096,10.02261025,5.08,11.38,12.46237538
04/07/2020 21:30,14.14332,9.28736,16.92006372,9.41332,-2.01264,9.626074651,4.73,11.3,12.25001633
04/07/2020 22:00,13.89152,9.38124,16.76251747,9.01152,-1.83876,9.197202349,4.88,11.22,12.23530956
04/07/2020 22:30,13.95904,9.20632,16.72157665,8.90904,-1.79368,9.087809509,5.05,11,12.10382171
04/07/2020 23:00,13.0244,9.1562,15.9207724,8.5344,-1.7038,8.702810914,4.49,10.86,11.75158287
04/07/2020 23:30,11.78356,7.26592,13.84362235,8.60356,-1.70408,8.770697425,3.18,8.97,9.517000578
05/07/2020 00:00,10.46624,3.13008,10.92426568,8.13624,-1.59992,8.292053144,2.33,4.73,5.272741223
05/07/2020 00:30,11.25712,2.80676,11.60175213,10.20712,-2.26324,10.4550253,1.05,5.07,5.17758631
05/07/2020 01:00,11.24024,3.22108,11.6926623,10.11024,-2.20892,10.34873328,1.13,5.43,5.546332121
05/07/2020 01:30,10.95492,2.99192,11.35613744,10.10492,-2.20808,10.34335659,0.85,5.2,5.26901319
05/07/2020 02:00,10.89752,2.97148,11.29538116,10.04752,-2.22852,10.29169372,0.85,5.2,5.26901319
05/07/2020 02:30,10.7538,2.97316,11.15723509,10.1038,-2.22684,10.34628391,0.65,5.2,5.240467536
05/07/2020 03:00,10.63312,3.009,11.05067066,9.98312,-2.191,10.22072238,0.65,5.2,5.240467536
05/07/2020 03:30,10.39344,2.94836,10.80353746,9.88344,-2.20164,10.12569034,0.51,5.15,5.175190818
05/07/2020 04:00,10.33516,2.98276,10.75696934,9.78516,-2.20724,10.03101514,0.55,5.19,5.219061218
05/07/2020 04:30,10.24752,2.96172,10.66693262,9.69752,-2.19828,9.943557166,0.55,5.16,5.18922923
05/07/2020 05:00,10.28924,3.01072,10.72067604,9.66924,-2.14928,9.905231279,0.62,5.16,5.197114584
05/07/2020 05:30,10.01652,3.02116,10.46222159,9.39652,-2.05884,9.619428791,0.62,5.08,5.117694794
05/07/2020 06:00,9.7656,3.24844,10.29171054,9.1056,-1.98156,9.318719407,0.66,5.23,5.271479868
05/07/2020 06:30,8.86036,3.29476,9.453117094,7.78036,-1.67524,7.958670164,1.08,4.97,5.085990562
05/07/2020 07:00,9.11408,3.49432,9.760979792,7.30408,-1.55568,7.467913022,1.81,5.05,5.364568948
05/07/2020 07:30,9.21428,3.42232,9.82930466,7.22428,-1.45768,7.36987466,1.99,4.88,5.2701518
05/07/2020 08:00,9.87464,4.631,10.9066345,7.23464,-1.449,7.378320739,2.64,6.08,6.628423644
05/07/2020 08:30,11.31304,5.62872,12.63595516,8.15304,-1.63128,8.314633827,3.16,7.26,7.917903763
05/07/2020 09:00,13.1476,5.52832,14.26259821,8.9376,-1.82168,9.121360194,4.21,7.35,8.470336475
05/07/2020 09:30,12.94524,5.22576,13.96022228,10.98524,-1.72424,11.11973477,1.96,6.95,7.221087176
05/07/2020 10:00,13.56452,5.4208,14.60757596,11.10452,-1.7892,11.2477376,2.46,7.21,7.618116565
05/07/2020 10:30,13.46104,5.64904,14.59833041,10.14104,-1.94096,10.32511588,3.32,7.59,8.284352721
05/07/2020 11:00,14.10668,5.86164,15.27603496,10.11668,-1.99836,10.31216063,3.99,7.86,8.814743331
05/07/2020 11:30,14.5788,7.68968,16.48249338,10.2788,-2.07032,10.48522553,4.3,9.76,10.66525199
05/07/2020 12:00,15.47992,8.05104,17.44841449,10.76992,-2.17896,10.98813194,4.71,10.23,11.26219339
05/07/2020 12:30,16.78892,7.6248,18.43923561,11.02892,-2.2652,11.25913884,5.76,9.89,11.44507318
05/07/2020 13:00,18.12908,7.49384,19.61685958,11.04908,-2.31616,11.2892323,7.08,9.81,12.09803703
05/07/2020 13:30,16.32368,7.7922,18.08814279,10.89368,-2.3478,11.14380675,5.43,10.14,11.50236932
05/07/2020 14:00,16.2478,7.9114,18.07155928,11.0278,-2.3786,11.28140553,5.22,10.29,11.53830577
05/07/2020 14:30,16.86012,7.60708,18.49679195,11.18012,-2.36292,11.42709386,5.68,9.97,11.47446295
05/07/2020 15:00,17.57792,7.3704,19.06058938,11.21792,-2.3996,11.47169601,6.36,9.77,11.65772276
05/07/2020 15:30,16.1838,7.10924,17.67644409,13.1138,-2.37076,13.32637435,3.07,9.48,9.964702705
05/07/2020 16:00,15.23924,7.13904,16.82855692,13.44924,-2.29096,13.64296721,1.79,9.43,9.598385281
05/07/2020 16:30,15.16468,7.30856,16.83397068,11.33468,-2.28144,11.56200412,3.83,9.59,10.32651926
05/07/2020 17:00,17.0158,7.20308,18.47760296,10.7758,-2.30692,11.01997031,6.24,9.51,11.37443185
05/07/2020 17:30,17.0212,8.92272,19.21812118,10.5112,-2.24728,10.74874843,6.51,11.17,12.92861168
05/07/2020 18:00,15.66008,9.41796,18.27391792,11.84008,-2.18204,12.03946813,3.82,11.6,12.21279657
05/07/2020 18:30,14.63464,9.15384,17.26167647,12.83464,-2.17616,13.01782072,1.8,11.33,11.47209222
05/07/2020 19:00,12.3398,6.06352,13.74907047,12.5398,-2.07648,12.7105607,-0.2,8.14,8.142456632
05/07/2020 19:30,11.59732,7.06588,13.58029791,12.22732,-2.02412,12.39372487,-0.63,9.09,9.111805529
05/07/2020 20:00,11.22972,7.07516,13.27269755,11.96972,-1.97484,12.131537,-0.74,9.05,9.080203742
05/07/2020 20:30,11.9968,7.0118,13.89563059,11.7768,-1.9082,11.93039167,0.22,8.92,8.922712592
05/07/2020 21:00,13.22108,7.52568,15.21291609,9.20108,-1.87432,9.390045188,4.02,9.4,10.2235219
05/07/2020 21:30,12.81976,7.4894,14.84713302,8.85976,-1.8606,9.053020469,3.96,9.35,10.15401891
05/07/2020 22:00,12.39724,5.95792,13.75457634,8.85724,-1.87208,9.052921293,3.54,7.83,8.593049517
05/07/2020 22:30,11.6362,5.23932,12.76133318,8.7262,-1.87068,8.924461334,2.91,7.11,7.682460543
05/07/2020 23:00,11.94272,8.02212,14.38690273,8.60272,-1.79788,8.788581449,3.34,9.82,10.37246355
05/07/2020 23:30,11.63384,8.3872,14.34194398,8.53384,-1.8228,8.72634087,3.1,10.21,10.67024367
06/07/2020 00:00,10.86828,8.44496,13.76360634,8.00828,-1.68504,8.183636622,2.86,10.13,10.52599164
06/07/2020 00:30,9.7076,7.78324,12.44252075,6.6976,-1.37676,6.837639495,3.01,9.16,9.641872225
06/07/2020 01:00,8.36792,4.22544,9.374242813,5.96792,-1.20456,6.088270191,2.4,5.43,5.936741531
06/07/2020 01:30,7.30916,4.35052,8.505929942,4.54916,-0.80948,4.620618419,2.76,5.16,5.851768963
06/07/2020 02:00,7.36936,4.4166,8.591497097,4.25936,-0.7434,4.323747353,3.11,5.16,6.024757257
06/07/2020 02:30,7.85536,4.45892,9.032643483,5.50536,-1.01108,5.597434367,2.35,5.47,5.953435983
06/07/2020 03:00,7.16832,4.37376,8.397296479,4.75832,-0.85624,4.834744684,2.41,5.23,5.758558847
06/07/2020 03:30,6.80796,4.39364,8.102616356,4.74796,-0.83636,4.821060279,2.06,5.23,5.621076409
06/07/2020 04:00,6.7732,4.33056,8.039277838,5.0232,-0.97944,5.117796494,1.75,5.31,5.590939098
06/07/2020 04:30,6.65464,4.26072,7.901769957,4.29464,-0.81928,4.372087882,2.36,5.08,5.601428389
06/07/2020 05:00,6.82216,4.39932,8.11762795,3.70216,-0.68068,3.764214915,3.12,5.08,5.961610521
06/07/2020 05:30,6.72808,4.28944,7.979120002,3.60808,-0.63056,3.662764967,3.12,4.92,5.825873325
06/07/2020 06:00,6.95216,5.37168,8.785640255,3.49216,-0.62832,3.548234418,3.46,6,6.926153334
06/07/2020 06:30,8.12156,8.88732,12.03927712,3.66156,-0.65268,3.719275846,4.46,9.54,10.53105883
06/07/2020 07:00,9.585,8.42132,12.75895198,3.255,-0.56868,3.304303549,6.33,8.99,10.99495339
06/07/2020 07:30,8.76224,8.649,12.31186626,2.80224,-0.511,2.848450459,5.96,9.16,10.92827525
06/07/2020 08:00,9.54168,9.03196,13.13849149,2.80168,-0.55804,2.856714803,6.74,9.59,11.72159119
06/07/2020 08:30,8.604,8.86204,12.35170308,2.254,-0.40796,2.29062161,6.35,9.27,11.23634282
06/07/2020 09:00,9.8584,8.76772,13.19321661,3.0184,-0.53228,3.064973174,6.84,9.3,11.54450519
06/07/2020 09:30,9.58692,10.96028,14.56148251,3.56692,-0.62972,3.622080281,6.02,11.59,13.06018759
06/07/2020 10:00,8.69064,11.37524,14.31514264,2.67064,-0.42476,2.70420766,6.02,11.8,13.24690152
06/07/2020 10:30,8.84452,11.63788,14.61731114,3.54452,-0.51212,3.581325024,5.3,12.15,13.25565917
06/07/2020 11:00,8.26156,11.67456,14.30205317,3.94156,-0.47544,3.970130782,4.32,12.15,12.89515025
06/07/2020 11:30,8.06124,11.75868,14.25658254,5.93124,-0.55132,5.956808011,2.13,12.31,12.49291799
06/07/2020 12:00,9.3236,11.48416,14.79241183,6.6836,-0.66584,6.716684589,2.64,12.15,12.43350715
06/07/2020 12:30,8.81624,11.49424,14.48598084,6.17624,-0.51576,6.197737403,2.64,12.01,12.29673534
06/07/2020 13:00,8.91208,11.41328,14.48061222,6.00208,-0.49672,6.022598699,2.91,11.91,12.26035073
06/07/2020 13:30,8.29636,11.44944,14.13928094,5.38636,-0.42056,5.402753443,2.91,11.87,12.22149745
06/07/2020 14:00,8.5752,11.37188,14.24267214,5.7652,-0.49812,5.786679063,2.81,11.87,12.19807362
06/07/2020 14:30,8.36032,9.0908,12.35061112,5.92032,-0.5292,5.943924759,2.44,9.62,9.924615862
06/07/2020 15:00,8.515,9.11264,12.47178547,6.405,-0.57736,6.430969567,2.11,9.69,9.917066098
06/07/2020 15:30,8.82768,8.98728,12.59758453,6.49768,-0.55272,6.521145971,2.33,9.54,9.820412415
06/07/2020 16:00,7.548,9.52988,12.15692876,5.628,-0.54012,5.653858295,1.92,10.07,10.25140478
06/07/2020 16:30,9.69948,9.74396,13.74862425,3.39948,-0.58604,3.449624204,6.3,10.33,12.09954131
06/07/2020 17:00,10.52544,9.64892,14.27888456,4.81544,-0.87108,4.89359201,5.71,10.52,11.96973266
06/07/2020 17:30,11.06848,9.45016,14.5539264,3.93848,-0.67984,3.996724551,7.13,10.13,12.38764707
06/07/2020 18:00,11.17552,9.45464,14.6383901,3.91552,-0.67536,3.973337136,7.26,10.13,12.46292502
06/07/2020 18:30,10.00388,9.4734,13.77762398,3.04388,-0.5866,3.099887904,6.96,10.06,12.23295549
06/07/2020 19:00,8.94604,9.75136,13.23331604,2.54604,-0.45864,2.587019585,6.4,10.21,12.05006639
06/07/2020 19:30,8.30984,11.67188,14.32781294,2.00984,-0.42812,2.054931522,6.3,12.1,13.64184738
06/07/2020 20:00,5.5788,11.6766,12.94086539,1.8788,-0.2534,1.895811436,3.7,11.93,12.49059246
06/07/2020 20:30,2.85568,11.44448,11.79538175,3.37568,-0.06552,3.376315793,-0.52,11.51,11.52174032
06/07/2020 21:00,3.53056,9.2832,9.931900934,1.47056,0.1232,1.475711677,2.06,9.16,9.388780538
06/07/2020 21:30,5.22936,9.31076,10.67878541,0.12936,0.41076,0.430648101,5.1,8.9,10.25768005
06/07/2020 22:00,3.72,9.4396,10.14615435,0.14,0.2996,0.330696477,3.58,9.14,9.816109209
06/07/2020 22:30,4.532,9.11832,10.18247434,0.252,0.06832,0.26109696,4.28,9.05,10.01103891
06/07/2020 23:00,3.09956,7.41644,8.038087737,0.46956,-0.06356,0.473842239,2.63,7.48,7.928890212
06/07/2020 23:30,2.76172,8.18324,8.636695795,0.18172,0.30324,0.353520376,2.58,7.88,8.291610218
07/07/2020 00:00,3.17556,10.51708,10.98604356,0.24556,0.22708,0.334462315,2.93,10.29,10.69901865
07/07/2020 00:30,3.13228,10.48292,10.94087701,0.32228,0.05292,0.326595966,2.81,10.43,10.80189798
07/07/2020 01:00,3.07904,10.35504,10.80311718,0.50904,-0.13496,0.52662693,2.57,10.49,10.80023148
07/07/2020 01:30,3.04468,10.53072,10.96203175,0.62468,-0.18928,0.652726605,2.42,10.72,10.98975887
07/07/2020 02:00,2.97212,10.4288,10.84404753,0.51212,-0.1512,0.533974095,2.46,10.58,10.86222813
07/07/2020 02:30,2.51568,9.27928,9.614243765,0.57568,-0.16072,0.59769422,1.94,9.44,9.637281774
07/07/2020 03:00,2.11232,5.89592,6.262888186,0.78232,-0.23408,0.816589266,1.33,6.13,6.272623056
07/07/2020 03:30,2.22268,5.86468,6.271744405,0.86268,-0.21532,0.889145368,1.36,6.08,6.230248791
07/07/2020 04:00,2.41664,5.83416,6.314869104,0.97664,-0.24584,1.007106248,1.44,6.08,6.248199741
07/07/2020 04:30,2.4328,5.77932,6.27049085,1.0528,-0.26068,1.084592966,1.38,6.04,6.195643631
07/07/2020 05:00,2.1718,5.93176,6.316841928,0.7518,-0.19824,0.777497484,1.42,6.13,6.292320717
07/07/2020 05:30,2.21016,5.97744,6.372958197,0.72016,-0.18256,0.742939149,1.49,6.16,6.337641517
07/07/2020 06:00,2.85304,6.06704,6.704387489,1.01304,-0.23296,1.039480833,1.84,6.3,6.563200439
07/07/2020 06:30,5.0656,9.98812,11.1992341,1.2656,-0.27188,1.294473675,3.8,10.26,10.94109684
07/07/2020 07:00,4.12876,9.97188,10.792824,1.06876,-0.28812,1.106915115,3.06,10.26,10.7065961
07/07/2020 07:30,4.52892,9.82888,10.82210693,1.57892,-0.35112,1.617489914,2.95,10.18,10.59881597
07/07/2020 08:00,7.02132,8.53632,11.05294955,2.37132,-0.46368,2.416227987,4.65,9,10.1302764
07/07/2020 08:30,6.37568,6.68192,9.235656466,2.67568,-0.52808,2.727293888,3.7,7.21,8.103955824
07/07/2020 09:00,6.768,8.32132,10.72614519,3.388,-0.63868,3.447674019,3.38,8.96,9.576324974
07/07/2020 09:30,7.19444,10.68668,12.88274413,3.60444,-0.66332,3.664966731,3.59,11.35,11.90422614
07/07/2020 10:00,8.21588,10.601,13.41200526,3.99588,-0.819,4.078948146,4.22,11.42,12.17476078
07/07/2020 10:30,8.8736,10.47556,13.72873389,4.6536,-0.94444,4.748469214,4.22,11.42,12.17476078
07/07/2020 11:00,9.27372,10.52736,14.02951144,4.98372,-1.03264,5.089578608,4.29,11.56,12.33035685
07/07/2020 11:30,10.03828,10.09156,14.23399623,7.02828,-1.09844,7.113598962,3.01,11.19,11.58776078
07/07/2020 12:00,10.45588,10.02328,14.48418339,7.35588,-1.05672,7.431394737,3.1,11.08,11.50549434
07/07/2020 12:30,10.36568,9.8182,14.27740779,7.22568,-1.0318,7.298976826,3.14,10.85,11.29522465
07/07/2020 13:00,10.63564,9.623,14.34290651,7.32564,-0.987,7.39183133,3.31,10.61,11.11432409
07/07/2020 13:30,10.764,5.8874,12.26887015,8.134,-1.1326,8.212474582,2.63,7.02,7.496485843
07/07/2020 14:00,10.22176,5.52004,11.61702282,8.41176,-1.21996,8.499765214,1.81,6.74,6.978803622
07/07/2020 14:30,10.89108,5.69852,12.29181654,6.96108,-1.13148,7.052438001,3.93,6.83,7.879961929
