Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/07/2020 15:00,11.09912,5.9794,12.60728714,6.95912,-1.3006,7.079612386,4.14,7.28,8.374843282
07/07/2020 15:30,11.85228,5.60108,13.10910517,7.53228,-1.43892,7.668489601,4.32,7.04,8.259782079
07/07/2020 16:00,13.62656,5.57044,14.72117316,7.75656,-1.37956,7.878287176,5.87,6.95,9.097219355
07/07/2020 16:30,12.7586,5.45988,13.87775787,9.5186,-1.24012,9.599043889,3.24,6.7,7.442284595
07/07/2020 17:00,13.04868,5.42712,14.13229214,9.73868,-1.27288,9.821512696,3.31,6.7,7.473024823
07/07/2020 17:30,12.89156,5.1112,13.86782913,9.75156,-1.3188,9.840333118,3.14,6.43,7.155731968
07/07/2020 18:00,12.88364,4.99692,13.81873327,9.59364,-1.33308,9.685815956,3.29,6.33,7.133932997
07/07/2020 18:30,14.04812,4.8174,14.85116219,9.87812,-1.4126,9.978611802,4.17,6.23,7.496785978
07/07/2020 19:00,13.52148,5.2454,14.50326317,10.02148,-1.4546,10.12649606,3.5,6.7,7.559100476
07/07/2020 19:30,15.27172,5.08512,16.09608267,9.56172,-1.38488,9.661489635,5.71,6.47,8.629310517
07/07/2020 20:00,14.3908,5.12012,15.2745132,9.4108,-1.34988,9.507120103,4.98,6.47,8.164637163
07/07/2020 20:30,13.26916,5.30152,14.289042,8.74916,-1.27848,8.842076216,4.52,6.58,7.982906739
07/07/2020 21:00,14.09372,5.17636,15.01424811,9.18372,-1.40364,9.290366962,4.91,6.58,8.21002436
07/07/2020 21:30,11.72716,5.47156,12.94079791,8.77716,-1.30844,8.874150827,2.95,6.78,7.393977279
07/07/2020 22:00,11.45072,5.71104,12.79589647,6.46072,-1.12896,6.558616744,4.99,6.84,8.466740813
07/07/2020 22:30,11.18868,5.93188,12.6638762,5.25868,-1.05812,5.364078045,5.93,6.99,9.16651515
07/07/2020 23:00,10.07036,5.98916,11.71674819,4.98036,-1.05084,5.090014778,5.09,7.04,8.687329854
07/07/2020 23:30,9.4852,8.64692,12.83503972,4.5752,-0.98308,4.679626195,4.91,9.63,10.80948657
08/07/2020 00:00,8.55984,9.41784,12.72660878,4.17984,-0.90216,4.276091099,4.38,10.32,11.21101244
08/07/2020 00:30,7.355,9.64232,12.1272569,3.885,-0.82768,3.972188211,3.47,10.47,11.0300408
08/07/2020 01:00,6.88256,9.64176,11.84623012,3.68256,-0.75824,3.75981064,3.2,10.4,10.88117641
08/07/2020 01:30,5.95332,9.7302,11.40696327,3.39332,-0.7098,3.466761697,2.56,10.44,10.74928835
08/07/2020 02:00,5.04844,9.77528,11.00194735,3.05844,-0.66472,3.129841515,1.99,10.44,10.62796782
08/07/2020 02:30,5.77536,9.80368,11.37835334,3.68536,-0.79632,3.770411632,2.09,10.6,10.80407793
08/07/2020 03:00,6.575,9.83332,11.82898166,4.445,-0.94668,4.544692291,2.13,10.78,10.98841663
08/07/2020 03:30,6.66248,9.75232,11.81085878,4.58248,-0.96768,4.683537929,2.08,10.72,10.91992674
08/07/2020 04:00,6.65464,9.72456,11.78351818,4.36464,-0.89544,4.455546557,2.29,10.62,10.86409223
08/07/2020 04:30,6.441,9.81364,11.73856938,4.151,-0.83636,4.234418384,2.29,10.65,10.89342003
08/07/2020 05:00,5.52128,9.96348,11.3910257,2.96128,-0.57652,3.016878279,2.56,10.54,10.8464372
08/07/2020 05:30,5.07708,10.03148,11.24310154,2.39708,-0.47852,2.444375977,2.68,10.51,10.84631274
08/07/2020 06:00,4.99932,10.17784,11.33938391,2.39932,-0.48216,2.447287218,2.6,10.66,10.97249288
08/07/2020 06:30,4.95572,10.329,11.45632584,2.08572,-0.441,2.131832291,2.87,10.77,11.14584227
08/07/2020 07:00,5.5538,10.39872,11.78889613,1.8438,-0.37128,1.880810272,3.71,10.77,11.39109301
08/07/2020 07:30,6.23904,10.36912,12.10141602,1.55904,-0.32088,1.591719101,4.68,10.69,11.6695544
08/07/2020 08:00,6.1714,10.40552,12.09797605,1.5414,-0.28448,1.567431922,4.63,10.69,11.64959227
08/07/2020 08:30,6.251,10.07472,11.85643218,4.221,-0.31528,4.232758259,2.03,10.39,10.58645361
08/07/2020 09:00,7.20316,10.231,12.5123489,3.93316,-0.259,3.941678397,3.27,10.49,10.98785693
08/07/2020 09:30,7.37288,10.3388,12.69843081,1.76288,-0.2212,1.776703502,5.61,10.56,11.95766282
08/07/2020 10:00,7.1304,10.21644,12.45866166,2.5004,-0.20356,2.508672325,4.63,10.42,11.40233748
08/07/2020 10:30,9.12152,9.55896,13.21271522,6.77152,-1.11104,6.862061862,2.35,10.67,10.92572194
08/07/2020 11:00,8.07412,9.34884,12.35282248,6.15412,-0.88116,6.216883135,1.92,10.23,10.40861662
08/07/2020 11:30,8.67456,12.13748,14.91865986,2.46456,-0.42252,2.500515776,6.21,12.56,14.01134183
08/07/2020 12:00,10.43176,12.70608,16.43977146,2.46176,-0.42392,2.497993287,7.97,13.13,15.35961588
08/07/2020 12:30,10.8792,12.66296,16.69453649,2.9092,-0.46704,2.946450577,7.97,13.13,15.35961588
08/07/2020 13:00,10.63796,12.45416,16.37901994,5.30796,-0.59584,5.341298032,5.33,13.05,14.09650311
08/07/2020 13:30,10.905,12.25964,16.40785781,6.475,-0.64036,6.506587887,4.43,12.9,13.63946113
08/07/2020 14:00,10.28044,12.23628,15.98167685,7.51044,-0.85372,7.558805913,2.77,13.09,13.37987294
08/07/2020 14:30,10.7542,12.22952,16.28539152,7.9842,-0.97048,8.042964694,2.77,13.2,13.48750904
08/07/2020 15:00,10.29404,12.1066,15.8914135,8.17404,-1.0934,8.246845062,2.12,13.2,13.36915854
08/07/2020 15:30,10.37728,12.0214,15.88086894,8.47728,-1.2586,8.57020129,1.9,13.28,13.41523015
08/07/2020 16:00,12.7016,12.25452,17.64947316,6.2916,-1.21548,6.407934315,6.41,13.47,14.91740594
08/07/2020 16:30,12.036,12.0564,17.03590552,8.876,-1.2936,8.969770173,3.16,13.35,13.71889573
08/07/2020 17:00,15.16936,11.20256,18.85754049,11.18936,-2.33744,11.43089686,3.98,13.54,14.11283104
08/07/2020 17:30,14.35692,11.25196,18.24082662,10.98692,-2.23804,11.21254807,3.37,13.49,13.90456759
08/07/2020 18:00,11.83368,11.84996,16.7468664,8.65368,-1.23004,8.740662214,3.18,13.08,13.46101036
08/07/2020 18:30,10.80912,11.04312,15.45275298,12.69912,-0.58688,12.71267387,-1.89,11.63,11.78257188
08/07/2020 19:00,10.56708,10.878,15.16555517,12.82708,-0.602,12.84119875,-2.26,11.48,11.70034188
08/07/2020 19:30,13.63384,11.39316,17.76754592,9.79384,-1.31684,9.881971945,3.84,12.71,13.27741315
08/07/2020 20:00,14.92408,11.304,18.72187437,9.68408,-1.526,9.803574932,5.24,12.83,13.85880586
08/07/2020 20:30,12.63036,11.58268,17.13722468,9.53036,-1.51732,9.650389718,3.1,13.1,13.4617978
08/07/2020 21:00,13.62212,12.03204,18.17504167,7.09212,-1.52796,7.254848576,6.53,13.56,15.05039867
08/07/2020 21:30,13.13196,12.04016,17.81611142,6.51196,-1.44984,6.671406079,6.62,13.49,15.02679274
08/07/2020 22:00,12.48408,12.01404,17.32597503,5.90408,-1.27596,6.040383644,6.58,13.29,14.82971679
08/07/2020 22:30,12.8796,11.80096,17.46845022,6.3896,-1.34904,6.530459178,6.49,13.15,14.66433087
08/07/2020 23:00,12.8166,11.8234,17.43725962,6.3266,-1.2166,6.442513727,6.49,13.04,14.56577152
08/07/2020 23:30,12.07844,9.32496,15.25921334,5.64844,-1.05504,5.746127725,6.43,10.38,12.21021294
09/07/2020 00:00,11.73348,9.43936,15.05908597,6.00348,-1.13064,6.109019473,5.73,10.57,12.0232192
09/07/2020 00:30,11.10184,9.4786,14.59776385,6.53184,-1.2614,6.652523111,4.57,10.74,11.67186789
09/07/2020 01:00,12.10332,9.36936,15.30605311,8.22332,-1.69064,8.395311515,3.88,11.06,11.72083615
09/07/2020 01:30,10.86804,9.51636,14.44560144,6.92804,-1.40364,7.068800711,3.94,10.92,11.6090482
09/07/2020 02:00,11.17072,9.4454,14.6287582,6.74072,-1.3846,6.881455026,4.43,10.83,11.70101705
09/07/2020 02:30,12.17752,7.06364,14.07789059,8.01752,-1.67636,8.190897985,4.16,8.74,9.679524782
09/07/2020 03:00,11.98936,4.54472,12.82182643,8.66936,-1.85528,8.865656585,3.32,6.4,7.209882107
09/07/2020 03:30,11.73876,4.6442,12.62406749,8.69876,-1.8158,8.886256533,3.04,6.46,7.139551807
09/07/2020 04:00,11.76672,4.60528,12.6358341,8.68672,-1.85472,8.882516008,3.08,6.46,7.156675206
09/07/2020 04:30,12.33984,4.56492,13.15713289,9.21984,-2.00508,9.435348188,3.12,6.57,7.273190497
09/07/2020 05:00,12.67028,4.60664,13.4817331,9.31028,-2.03336,9.529735913,3.36,6.64,7.441720231
09/07/2020 05:30,12.5874,4.63856,13.41487524,9.2274,-2.00144,9.441963399,3.36,6.64,7.441720231
09/07/2020 06:00,12.57084,4.57636,13.37793292,8.61084,-1.82364,8.801830966,3.96,6.4,7.526061387
09/07/2020 06:30,11.755,4.54096,12.6016008,7.945,-1.69904,8.124639187,3.81,6.24,7.311203731
09/07/2020 07:00,11.42352,4.53168,12.28954567,7.65352,-1.67832,7.835376597,3.77,6.21,7.264778042
09/07/2020 07:30,11.20596,4.9812,12.26319261,7.50596,-1.6688,7.689234615,3.7,6.65,7.610026281
09/07/2020 08:00,10.474,5.2604,11.72077148,7.084,-1.5596,7.253647921,3.39,6.82,7.61606854
09/07/2020 08:30,9.49576,6.39288,11.44719934,6.46576,-1.45712,6.627914534,3.03,7.85,8.414475622
09/07/2020 09:00,9.6928,9.74076,13.74164391,5.2528,-1.12924,5.372810328,4.44,10.87,11.74182694
09/07/2020 09:30,10.38996,9.7182,14.22654842,4.15996,-0.8918,4.254476988,6.23,10.61,12.30386118
09/07/2020 10:00,9.6992,9.91952,13.87340469,3.4692,-0.69048,3.537246284,6.23,10.61,12.30386118
09/07/2020 10:30,9.1472,9.98464,13.54120762,3.4272,-0.67536,3.493109069,5.72,10.66,12.09768573
09/07/2020 11:00,10.68776,9.87152,14.54905911,3.77776,-0.71848,3.8454758,6.91,10.59,12.64500692
09/07/2020 11:30,10.2354,9.83152,14.19232887,4.4954,-0.78848,4.564024745,5.74,10.62,12.07195096
09/07/2020 12:00,12.59116,9.576,15.81888385,4.80116,-0.854,4.876520619,7.79,10.43,13.01802596
09/07/2020 12:30,10.7978,9.59076,14.4421315,4.9378,-0.70924,4.988475741,5.86,10.3,11.85029957
09/07/2020 13:00,9.23236,9.52468,13.26484076,6.07236,-0.63532,6.105504686,3.16,10.16,10.64007519
09/07/2020 13:30,9.20896,9.89404,13.51654437,3.08896,-0.57596,3.142197289,6.12,10.47,12.12746058
09/07/2020 14:00,10.25888,9.99404,14.32220145,2.93888,-0.57596,2.994786399,7.32,10.57,12.85718865
09/07/2020 14:30,9.02332,10.04948,13.5060117,2.83332,-0.52052,2.880736589,6.19,10.57,12.24912242
09/07/2020 15:00,8.53004,10.07184,13.198619,1.86004,-0.39816,1.902177749,6.67,10.47,12.41409683
09/07/2020 15:30,8.15848,10.0792,12.96730768,1.62848,-0.3108,1.657873261,6.53,10.39,12.27163396
09/07/2020 16:00,8.11696,10.0298,12.90278759,1.36696,-0.2002,1.381542501,6.75,10.23,12.25623923
09/07/2020 16:30,8.59328,9.75076,12.99699126,1.46328,-0.28924,1.491592483,7.13,10.04,12.31415852
09/07/2020 17:00,9.01012,9.5968,13.16361776,2.99012,-0.0532,2.990593228,6.02,9.65,11.37378125
09/07/2020 17:30,9.40472,9.42372,13.31372438,2.83472,0.01372,2.834753202,6.57,9.41,11.47662842
09/07/2020 18:00,9.03748,9.45032,13.07610771,3.00748,0.04032,3.007750264,6.03,9.41,11.1762695
09/07/2020 18:30,9.96316,9.27316,13.61087997,3.09316,-0.05684,3.093682203,6.87,9.33,11.58644898
09/07/2020 19:00,9.88432,9.22536,13.5206157,3.06432,-0.02464,3.064419063,6.82,9.25,11.49238443
09/07/2020 19:30,9.78632,9.1046,13.3665927,2.89632,0.0546,2.8968346,6.89,9.05,11.37429558
09/07/2020 20:00,8.52532,9.11044,12.47722718,3.01532,-0.11956,3.017689397,5.51,9.23,10.74955813
09/07/2020 20:30,7.86788,9.4782,12.31827143,3.05788,0.0182,3.057934161,4.81,9.46,10.61261985
09/07/2020 21:00,7.67328,9.59616,12.28680238,2.86328,0.00616,2.863286626,4.81,9.59,10.72866254
09/07/2020 21:30,7.50924,9.48808,12.100097,2.80924,-0.03192,2.80942134,4.7,9.52,10.61698639
09/07/2020 22:00,7.76684,9.48356,12.25812848,2.71684,0.20356,2.724455222,5.05,9.28,10.56507927
09/07/2020 22:30,6.6894,10.2808,12.26551756,0.8694,0.2408,0.902131365,5.82,10.04,11.60491275
09/07/2020 23:00,7.10788,9.88532,12.175447,1.16788,-0.20468,1.185680225,5.94,10.09,11.70861649
09/07/2020 23:30,6.54836,10.21724,12.13560925,1.64836,-0.31276,1.677769206,4.9,10.53,11.61425417
10/07/2020 00:00,6.4344,10.23288,12.08773496,1.5344,-0.26712,1.557477594,4.9,10.5,11.58706175
10/07/2020 00:30,5.15076,9.01764,10.38499686,1.04076,-0.05236,1.042076267,4.11,9.07,9.957760792
10/07/2020 01:00,4.66832,7.74104,9.039740699,0.62832,-0.00896,0.628383883,4.04,7.75,8.739799769
10/07/2020 01:30,4.97956,7.42104,8.936881586,1.44956,-0.28896,1.478080537,3.53,7.71,8.479681598
10/07/2020 02:00,5.266,7.36812,9.056486534,1.806,-0.34188,1.838074518,3.46,7.71,8.450781029
10/07/2020 02:30,5.37172,7.44388,9.179690911,2.14172,-0.38612,2.176247507,3.23,7.83,8.470053129
10/07/2020 03:00,4.89852,7.54492,8.995627604,1.52852,-0.25508,1.549657768,3.37,7.8,8.496875896
10/07/2020 03:30,4.1078,7.70284,8.729705889,1.0878,-0.09716,1.092130443,3.02,7.8,8.364233378
10/07/2020 04:00,3.81576,7.80084,8.6840733,0.79576,0.00084,0.795760443,3.02,7.8,8.364233378
10/07/2020 04:30,3.69876,7.69448,8.537320892,0.78876,0.07448,0.792268646,2.91,7.62,8.156745675
10/07/2020 05:00,4.08564,7.81224,8.816095963,0.67564,0.28224,0.732221843,3.41,7.53,8.266135736
10/07/2020 05:30,4.62704,7.7978,9.067258902,0.74704,0.1078,0.754777849,3.88,7.69,8.613390738
10/07/2020 06:00,4.9246,7.74796,9.180553868,1.5946,-0.22204,1.609984758,3.33,7.97,8.637696452
10/07/2020 06:30,5.78452,7.61884,9.565949748,0.95452,-0.11116,0.960970851,4.83,7.73,9.114921832
10/07/2020 07:00,7.13848,7.30448,10.21338949,1.20848,-0.27552,1.239489887,5.93,7.58,9.623996052
10/07/2020 07:30,5.71736,7.79796,9.669352901,2.25736,-0.43204,2.298332598,3.46,8.23,8.927737675
10/07/2020 08:00,6.9586,6.54404,9.552307233,3.7786,-0.29596,3.790172856,3.18,6.84,7.543076296
10/07/2020 08:30,6.60804,5.75684,8.76398308,4.75804,-0.43316,4.777716215,1.85,6.19,6.460541773
10/07/2020 09:00,7.75408,6.11284,9.873832565,4.29408,-0.23716,4.300624131,3.46,6.35,7.231465965
10/07/2020 09:30,8.50344,6.31192,10.59003427,3.65344,-0.38808,3.673993729,4.85,6.7,8.271184921
10/07/2020 10:00,8.02412,6.57996,10.37701187,2.86412,-0.53004,2.912752268,5.16,7.11,8.78508395
10/07/2020 10:30,8.07756,6.643,10.45831844,3.78756,-0.707,3.852980632,4.29,7.35,8.510381895
10/07/2020 11:00,7.92132,6.4298,10.20243297,3.63132,-0.4802,3.662932839,4.29,6.91,8.133400273
10/07/2020 11:30,8.6526,6.17236,10.62852364,5.5426,-0.57764,5.572619019,3.11,6.75,7.431998385
10/07/2020 12:00,8.5086,5.41,10.08287528,5.0386,-0.49,5.062369994,3.47,5.9,6.844771727
10/07/2020 12:30,6.95408,-4.98316,8.555180432,5.20408,-0.43316,5.222075855,1.75,-4.55,4.874935897
10/07/2020 13:00,6.70604,2.37388,7.113809017,4.85604,-0.24612,4.862273083,1.85,2.62,3.207319753
10/07/2020 13:30,7.38648,2.44572,7.78085041,3.33648,-0.57428,3.385542247,4.05,3.02,5.052019398
10/07/2020 14:00,7.57552,4.5068,8.81474614,3.49552,-0.5432,3.537474567,4.08,5.05,6.492218419
10/07/2020 14:30,7.50144,4.56868,8.783190708,3.68144,-0.69132,3.745787476,3.82,5.26,6.500769185
10/07/2020 15:00,7.20036,4.30956,8.391513065,4.07036,-0.72044,4.13362605,3.13,5.03,5.924339626
10/07/2020 15:30,7.1844,4.47504,8.464135299,3.3544,-0.55496,3.399997053,3.83,5.03,6.32216735
10/07/2020 16:00,7.18812,5.39748,8.988985454,3.64812,-0.56252,3.691233979,3.54,5.96,6.932041546
10/07/2020 16:30,5.22376,5.80512,7.809422946,6.28376,-0.61488,6.313772022,-1.06,6.42,6.506919394
10/07/2020 17:00,8.14132,7.1186,10.81459927,4.12132,-0.5614,4.159380784,4.02,7.68,8.668494679
10/07/2020 17:30,10.13368,9.4216,13.83683551,3.40368,-0.5684,3.450813832,6.73,9.99,12.04545557
10/07/2020 18:00,10.40924,9.36524,14.00214261,3.15924,-0.56476,3.209322551,7.25,9.93,12.29501525
10/07/2020 18:30,10.42028,9.29996,13.96679961,2.87028,-0.46004,2.906913153,7.55,9.76,12.33937195
10/07/2020 19:00,9.47936,9.39868,13.34891201,3.06936,-0.55132,3.118481129,6.41,9.95,11.8359875
10/07/2020 19:30,9.24764,9.6044,13.33279209,2.25764,-0.4256,2.29740587,6.99,10.03,12.22542433
10/07/2020 20:00,8.826,10.07224,13.39209822,1.386,-0.27776,1.413558141,7.44,10.35,12.74661131
10/07/2020 20:30,6.12884,9.99656,11.72577893,3.87884,-0.29344,3.88992375,2.25,10.29,10.5331192
10/07/2020 21:00,6.02472,10.39496,12.01467621,1.43472,-0.28504,1.462760842,4.59,10.68,11.62456451
10/07/2020 21:30,6.03924,10.42324,12.04642486,0.98924,-0.25676,1.022018334,5.05,10.68,11.81375893
10/07/2020 22:00,6.11172,10.31632,11.9908123,0.95172,-0.18368,0.96928288,5.16,10.5,11.6993846
10/07/2020 22:30,6.08792,10.03076,11.73366593,1.41792,-0.35924,1.462720241,4.67,10.39,11.39126859
10/07/2020 23:00,5.78528,9.93616,11.49768412,1.85528,-0.48384,1.917332789,3.93,10.42,11.13648508
10/07/2020 23:30,5.94928,9.8894,11.54097764,2.35928,-0.5306,2.418209767,3.59,10.42,11.02109341
11/07/2020 00:00,5.2504,9.73044,11.05658911,1.5904,-0.25956,1.611441452,3.66,9.99,10.63934678
11/07/2020 00:30,5.00944,9.80548,11.0109912,1.18944,-0.11452,1.19494031,3.82,9.92,10.63008937
11/07/2020 01:00,5.42848,9.40944,10.86305465,1.76848,-0.42056,1.81779873,3.66,9.83,10.48925641
11/07/2020 01:30,4.83128,9.62084,10.76577116,0.86128,-0.20916,0.886313231,3.97,9.83,10.60140557
11/07/2020 02:00,4.3136,9.89868,10.79773174,0.6636,0.21868,0.698703014,3.65,9.68,10.34528395
11/07/2020 02:30,4.05976,10.06336,10.85139925,0.31976,0.49336,0.587920528,3.74,9.57,10.27484793
11/07/2020 03:00,3.65772,10.11292,10.75407209,0.23772,0.54292,0.59268282,3.42,9.57,10.16274077
11/07/2020 03:30,3.29768,10.116,10.63993183,0.19768,0.546,0.580683548,3.1,9.57,10.05956759
11/07/2020 04:00,3.56372,10.2178,10.82143877,0.22372,0.3878,0.447704678,3.34,9.83,10.38193142
11/07/2020 04:30,3.69476,10.18808,10.83735325,0.42476,0.10808,0.438294814,3.27,10.08,10.59713641
11/07/2020 05:00,3.36744,10.3908,10.9228374,0.23744,0.3108,0.391119411,3.13,10.08,10.55477617
11/07/2020 05:30,3.21396,10.26648,10.75779487,0.25396,0.32648,0.413624071,2.96,9.94,10.37136442
11/07/2020 06:00,3.07068,10.31044,10.75798534,0.19068,0.37044,0.416634919,2.88,9.94,10.34881636
11/07/2020 06:30,3.21512,10.15,10.64704168,0.29512,0.21,0.362209628,2.92,9.94,10.36001931
11/07/2020 07:00,3.52172,10.1754,10.76760312,0.32172,0.3654,0.486847942,3.2,9.81,10.3187257
11/07/2020 07:30,4.14104,10.43644,11.2279781,0.48104,0.42644,0.64284567,3.66,10.01,10.65812835
11/07/2020 08:00,4.3894,10.42468,11.31109126,0.7994,0.41468,0.900555308,3.59,10.01,10.63429358
11/07/2020 08:30,5.04048,10.72768,11.85282906,1.25048,0.40768,1.31525785,3.79,10.32,10.99393014
11/07/2020 09:00,5.41684,10.28448,11.62379819,1.45684,0.35448,1.499346143,3.96,9.93,10.69048642
11/07/2020 09:30,6.11856,10.28252,11.96524108,2.05856,0.35252,2.088525706,4.06,9.93,10.72793083
11/07/2020 10:00,6.30756,10.0404,11.85727394,2.24756,0.3304,2.271715236,4.06,9.71,10.52462351
11/07/2020 10:30,6.82116,10.09752,12.18557073,1.58116,0.38752,1.627955373,5.24,9.71,11.03366213
11/07/2020 11:00,6.6906,10.15608,12.16182919,1.9306,0.13608,1.935389916,4.76,10.02,11.09315104
11/07/2020 11:30,6.51436,9.99944,11.93422333,2.12436,-0.07056,2.125531492,4.39,10.07,10.98530837
11/07/2020 12:00,5.80272,9.88048,11.45842242,3.98272,0.20048,3.987762634,1.82,9.68,9.849609129
11/07/2020 12:30,5.60992,9.75252,11.25090435,5.09992,0.21252,5.104346066,0.51,9.54,9.55362235
11/07/2020 13:00,6.94028,10.00684,12.17802666,3.50028,0.26684,3.510436392,3.44,9.74,10.32962729
11/07/2020 13:30,6.68956,10.0838,12.1009601,2.35956,0.3038,2.379037165,4.33,9.78,10.69566735
11/07/2020 14:00,7.0352,9.98676,12.21594918,2.7552,0.11676,2.757672921,4.28,9.87,10.75803421
11/07/2020 14:30,7.01332,9.98476,12.20172486,2.62332,0.00476,2.623324318,4.39,9.98,10.9028666
11/07/2020 15:00,7.25012,9.94948,12.31082419,2.64012,-0.03052,2.640296401,4.61,9.98,10.99329341
11/07/2020 15:30,7.36216,9.8544,12.30083734,2.58216,-0.0756,2.583266464,4.78,9.93,11.02058528
11/07/2020 16:00,7.85984,9.63712,12.43588223,3.47984,-0.57288,3.526680864,4.38,10.21,11.10983798
11/07/2020 16:30,8.24276,9.69288,12.7237972,4.02276,-0.68712,4.08102094,4.22,10.38,11.20503458
11/07/2020 17:00,7.87524,9.72508,12.51385576,3.07524,-0.51492,3.118051261,4.8,10.24,11.30918211
11/07/2020 17:30,8.09124,9.91704,12.79905649,2.43124,-0.44296,2.471263138,5.66,10.36,11.80530389
11/07/2020 18:00,7.608,9.95704,12.53093411,2.478,-0.44296,2.517279794,5.13,10.4,11.59641755
11/07/2020 18:30,7.5406,9.80056,12.365744,2.0706,-0.41944,2.112655739,5.47,10.22,11.59177726
11/07/2020 19:00,7.94016,9.17732,12.1354581,3.10016,-0.30268,3.114900834,4.84,9.48,10.64405938
11/07/2020 19:30,5.67624,9.64296,11.18956559,2.46624,-0.18704,2.473322401,3.21,9.83,10.34084136
11/07/2020 20:00,7.10572,9.88432,12.17337417,1.03572,0.05432,1.037143472,6.07,9.83,11.55308617
11/07/2020 20:30,4.20576,9.67096,10.5458942,2.96576,0.12096,2.968225682,1.24,9.55,9.630166146
11/07/2020 21:00,3.9614,9.68176,10.46083967,3.2914,0.01176,3.291421009,0.67,9.67,9.693183172
11/07/2020 21:30,3.80016,9.59384,10.31905916,3.38016,-0.07616,3.38101789,0.42,9.67,9.679116695
11/07/2020 22:00,5.55784,9.807,11.27239258,0.84784,-0.133,0.858208405,4.71,9.94,10.99944089
11/07/2020 22:30,5.22028,9.79336,11.09780264,0.63028,-0.06664,0.633793159,4.59,9.86,10.8760149
11/07/2020 23:00,4.94972,9.95624,11.11874287,0.41972,0.01624,0.420034065,4.53,9.94,10.92357542
11/07/2020 23:30,4.6826,10.0352,11.07393254,0.3626,0.0952,0.37488905,4.32,9.94,10.83817328
12/07/2020 00:00,4.21836,10.20888,11.04607586,0.24836,0.20888,0.324520483,3.97,10,10.75922395
12/07/2020 00:30,3.66532,10.39144,11.01891991,0.14532,0.32144,0.352762776,3.52,10.07,10.66748799
12/07/2020 01:00,3.16644,8.92668,9.471639673,0.07644,0.38668,0.394163032,3.09,8.54,9.081833515
12/07/2020 01:30,2.35992,5.43928,5.929164302,0.05992,0.39928,0.403751068,2.3,5.04,5.54
12/07/2020 02:00,2.496,5.6084,6.138743077,0.126,0.2884,0.314722989,2.37,5.32,5.824027816
12/07/2020 02:30,2.37808,5.62292,6.105120295,0.10808,0.26292,0.284267854,2.27,5.36,5.820867633
12/07/2020 03:00,2.2576,5.65296,6.087094095,0.0476,0.37296,0.375985268,2.21,5.28,5.723853597
12/07/2020 03:30,2.02264,5.57208,5.927828278,0.05264,0.40208,0.405511154,1.97,5.17,5.532612403
12/07/2020 04:00,2.2002,5.65556,6.068462652,0.0602,0.38556,0.39023141,2.14,5.27,5.687925808
12/07/2020 04:30,2.0878,5.61068,5.98653814,0.0378,0.40068,0.402459069,2.05,5.21,5.598803444
12/07/2020 05:00,2.20144,5.69168,6.102586279,0.04144,0.35168,0.354113112,2.16,5.34,5.760312492
12/07/2020 05:30,2.6918,7.68264,8.140561689,0.0518,0.33264,0.33664909,2.64,7.35,7.809743914
12/07/2020 06:00,2.89256,7.88728,8.400957633,0.11256,0.35728,0.374591447,2.78,7.53,8.026786406
12/07/2020 06:30,3.02336,7.91276,8.470683355,0.14336,0.38276,0.408726445,2.88,7.53,8.061966261
12/07/2020 07:00,2.96608,7.6448,8.200036439,0.20608,0.3948,0.445349308,2.76,7.25,7.757583387
12/07/2020 07:30,3.37632,7.56632,8.285453221,0.51632,0.37632,0.638907728,2.86,7.19,7.737939002
12/07/2020 08:00,4.06224,7.7696,8.767467022,0.84224,0.3696,0.919767567,3.22,7.4,8.07021685
12/07/2020 08:30,4.81328,7.66252,9.048860542,1.18328,0.35252,1.234674819,3.63,7.31,8.161678749
12/07/2020 09:00,6.0514,9.93028,11.62883927,1.6114,0.28028,1.635593727,4.44,9.65,10.62243381
12/07/2020 09:30,4.46716,9.9534,10.90988955,4.57716,0.1834,4.580832809,-0.11,9.77,9.770619223
12/07/2020 10:00,7.31412,12.22772,14.24828017,2.86412,0.23772,2.873968367,4.45,11.99,12.78915947
12/07/2020 10:30,7.40948,10.36444,12.74056554,2.27948,0.31444,2.301065315,5.13,10.05,11.28358985
12/07/2020 11:00,7.35756,9.55992,12.0634058,2.17756,0.33992,2.203931297,5.18,9.22,10.57548108
12/07/2020 11:30,8.39316,9.35044,12.56486621,2.60316,0.30044,2.620440074,5.79,9.05,10.74367721
12/07/2020 12:00,8.30024,9.0586,12.28626135,3.74024,0.2786,3.750601714,4.56,8.78,9.893533241
12/07/2020 12:30,6.99612,8.65532,11.12925242,5.56612,0.21532,5.570283167,1.43,8.44,8.56028621
12/07/2020 13:00,7.38696,9.00496,11.64716629,3.04696,0.13496,3.049947449,4.34,8.87,9.874841771
12/07/2020 13:30,7.46116,8.84424,11.5710626,3.12116,-0.02576,3.121266301,4.34,8.87,9.874841771
12/07/2020 14:00,7.7904,8.721,11.69385194,3.4104,-0.399,3.433661189,4.38,9.12,10.11725259
12/07/2020 14:30,7.40552,8.50932,11.2805254,3.91552,-0.61068,3.962855906,3.49,9.12,9.764962878
12/07/2020 15:00,7.3122,6.05412,9.493189022,4.2322,-0.70588,4.290662351,3.08,6.76,7.428593407
12/07/2020 15:30,6.95488,5.1416,8.649069683,4.25488,-0.7084,4.313448084,2.7,5.85,6.443019478
12/07/2020 16:00,6.68444,5.14724,8.436576185,3.88444,-0.66276,3.940574188,2.8,5.81,6.449503857
12/07/2020 16:30,7.13464,5.01844,8.722833712,3.45464,-0.58156,3.50324843,3.68,5.6,6.700925309
12/07/2020 17:00,7.25744,5.0832,8.860550637,3.38744,-0.5768,3.436196734,3.87,5.66,6.856566196
12/07/2020 17:30,7.1014,5.19548,8.799028037,2.8014,-0.46452,2.839651526,4.3,5.66,7.108136183
12/07/2020 18:00,7.26968,5.28224,8.986117444,2.40968,-0.41776,2.445624894,4.86,5.7,7.490634152
12/07/2020 18:30,6.80372,7.17264,9.88622124,1.69372,-0.29736,1.719625078,5.11,7.47,9.050580092
12/07/2020 19:00,6.85536,10.24424,12.32641123,1.16536,-0.16576,1.177089762,5.69,10.41,11.86356607
12/07/2020 19:30,6.6566,10.28276,12.24930515,0.7266,-0.03724,0.727553694,5.93,10.32,11.90240732
12/07/2020 20:00,6.13216,10.2918,11.98017252,0.62216,-0.0882,0.628380701,5.51,10.38,11.7517871
12/07/2020 20:30,4.81464,10.2656,11.33857582,0.51464,-0.0644,0.518653728,4.3,10.33,11.18923143
12/07/2020 21:00,4.4054,10.4894,11.37695309,0.2954,0.0994,0.311675344,4.11,10.39,11.17337013
12/07/2020 21:30,4.66096,10.46396,11.45508651,0.19096,0.25396,0.317744242,4.47,10.21,11.14562695
12/07/2020 22:00,5.44732,10.09892,11.47438366,0.25732,0.17892,0.313410193,5.19,9.92,11.19564648
12/07/2020 22:30,5.33716,10.01352,11.34706392,0.37716,0.02352,0.377892651,4.96,9.99,11.153551
12/07/2020 23:00,4.96044,9.94156,11.11038164,0.44044,-0.04844,0.443095731,4.52,9.99,10.96496694
12/07/2020 23:30,4.56068,10.11368,11.09442766,0.47068,-0.16632,0.499201367,4.09,10.28,11.0637471
13/07/2020 00:00,4.26104,9.09332,10.04215766,0.76104,-0.24668,0.800020565,3.5,9.34,9.974246839
13/07/2020 00:30,3.76516,6.45748,7.474990152,0.96516,-0.28252,1.005659672,2.8,6.74,7.298465592
13/07/2020 01:00,3.628,5.27712,6.403934688,1.008,-0.29288,1.049686951,2.62,5.57,6.155428498
13/07/2020 01:30,3.70116,5.26472,6.435515677,0.88116,-0.24528,0.914661262,2.82,5.51,6.189709202
13/07/2020 02:00,3.56204,5.23364,6.330806948,1.06204,-0.27636,1.097407769,2.5,5.51,6.050628067
13/07/2020 02:30,3.81556,5.3944,6.607423815,0.94556,-0.2156,0.969828373,2.87,5.61,6.301507756
13/07/2020 03:00,3.90616,5.20204,6.505329054,0.98616,-0.26796,1.021916879,2.92,5.47,6.200588682
13/07/2020 03:30,3.78956,5.50256,6.681237277,1.02956,-0.23744,1.056584851,2.76,5.74,6.369081566
13/07/2020 04:00,3.89888,5.3604,6.628359783,1.04888,-0.2996,1.090829691,2.85,5.66,6.337041897
13/07/2020 04:30,3.32508,5.52084,6.444829812,0.60508,-0.13916,0.620876245,2.72,5.66,6.279649672
13/07/2020 05:00,3.64596,5.43628,6.545698172,1.27596,-0.22372,1.295424471,2.37,5.66,6.136163296
13/07/2020 05:30,4.58872,5.36772,7.061782299,2.07872,-0.46228,2.129502204,2.51,5.83,6.347361657
13/07/2020 06:00,4.58788,5.41384,7.096358675,2.07788,-0.49616,2.136295869,2.51,5.91,6.420918937
13/07/2020 06:30,5.53588,5.32952,7.684383567,1.96588,-0.48048,2.023745341,3.57,5.81,6.819164172
13/07/2020 07:00,5.899,5.41772,8.009362709,1.519,-0.39228,1.568835427,4.38,5.81,7.276022265
13/07/2020 07:30,5.5206,9.84436,11.28664911,1.2306,-0.32564,1.272956311,4.29,10.17,11.03779869
13/07/2020 08:00,6.5158,6.6636,9.319829108,1.4658,-0.3164,1.499559469,5.05,6.98,8.615271325
13/07/2020 08:30,6.11256,6.40288,8.852133192,1.93256,-0.40712,1.974977177,4.18,6.81,7.99052564
13/07/2020 09:00,6.18212,6.64832,9.078478205,1.91212,-0.42168,1.958064584,4.27,7.07,8.259406758
13/07/2020 09:30,6.62172,6.55732,9.319099814,2.63172,-0.51268,2.681192075,3.99,7.07,8.118189453
13/07/2020 10:00,6.79808,6.53112,9.427057873,3.32808,-0.62888,3.386976017,3.47,7.16,7.956538192
13/07/2020 10:30,8.08648,6.3956,10.30993977,3.33648,-0.6244,3.394403357,4.75,7.02,8.476019113
13/07/2020 11:00,9.40332,6.27492,11.30473565,4.65332,-0.81508,4.724165792,4.75,7.09,8.534084602
13/07/2020 11:30,7.87852,6.3366,10.11056759,3.69852,-0.6734,3.759324108,4.18,7.01,8.161648118
13/07/2020 12:00,6.7868,6.73888,9.564160073,3.3768,-0.63112,3.435271561,3.41,7.37,8.120652683
13/07/2020 12:30,6.88004,6.80664,9.67808341,2.98004,-0.56336,3.032822595,3.9,7.37,8.338279199
13/07/2020 13:00,6.93088,6.65772,9.610532408,3.26088,-0.67228,3.329459231,3.67,7.33,8.197426425
13/07/2020 13:30,9.34464,6.27936,11.25844833,4.01464,-0.85064,4.103769333,5.33,7.13,8.902011009
13/07/2020 14:00,8.94764,6.36532,10.98078141,3.51764,-0.69468,3.585578262,5.43,7.06,8.906654815
13/07/2020 14:30,9.86564,6.11324,11.60614302,5.01564,-1.02676,5.119656308,4.85,7.14,8.6314599
13/07/2020 15:00,8.98496,6.0858,10.85202598,4.68496,-0.9142,4.773322935,4.3,7,8.215229759
13/07/2020 15:30,8.35896,6.18612,10.3990525,4.34896,-0.73388,4.410445889,4.01,6.92,7.997905976
13/07/2020 16:00,9.72508,6.11016,11.4852617,3.96508,-0.67984,4.022939452,5.76,6.79,8.904027179
13/07/2020 16:30,10.27336,6.22908,12.01429829,4.20336,-0.71092,4.26305554,6.07,6.94,9.220005423
13/07/2020 17:00,9.862,9.03116,13.37239301,7.602,-0.86884,7.651489198,2.26,9.9,10.15468365
13/07/2020 17:30,11.28928,8.6056,14.1952173,8.44928,-1.1144,8.522453865,2.84,9.72,10.12640114
13/07/2020 18:00,11.3254,8.66612,14.2606564,7.7854,-1.01388,7.851140415,3.54,9.68,10.30698792
13/07/2020 18:30,11.99768,8.66668,14.8005293,8.24768,-1.15332,8.327927257,3.75,9.82,10.51165544
13/07/2020 19:00,9.99788,10.23144,14.30524271,8.02788,-1.14856,8.109626833,1.97,11.38,11.54925539
13/07/2020 19:30,11.03276,11.58616,15.99877798,7.59276,-1.04384,7.664176822,3.44,12.63,13.09009167
13/07/2020 20:00,9.62044,11.74324,15.18079548,6.81044,-0.88676,6.867928093,2.81,12.63,12.93881757
13/07/2020 20:30,6.94672,12.54488,14.33983727,5.18672,-0.57512,5.218508156,1.76,13.12,13.23752243
13/07/2020 21:00,5.91184,12.52592,13.85093946,4.15184,-0.37408,4.168658205,1.76,12.9,13.01950844
13/07/2020 21:30,5.6852,12.59544,13.81906682,3.4552,-0.22456,3.462489601,2.23,12.82,13.01250552
13/07/2020 22:00,5.3558,12.55972,13.65397964,3.0758,-0.07028,3.076602821,2.28,12.63,12.83414586
13/07/2020 22:30,4.78448,12.48592,13.37121711,3.08448,-0.02408,3.084573993,1.7,12.51,12.62497921
13/07/2020 23:00,2.2252,12.49332,12.68993931,2.9652,0.24332,2.975166493,-0.74,12.25,12.27233067
13/07/2020 23:30,2.1222,12.67588,12.852302,2.8322,0.42588,2.864040959,-0.71,12.25,12.27055826
14/07/2020 00:00,3.68536,12.67936,13.20409211,0.25536,0.33936,0.424704532,3.43,12.34,12.80782964
14/07/2020 00:30,3.46344,12.83792,13.29690214,0.08344,0.36792,0.377262985,3.38,12.47,12.91995743
14/07/2020 01:00,3.16512,12.80168,13.18715267,0.08512,0.42168,0.430185352,3.08,12.38,12.75738218
14/07/2020 01:30,3.1738,12.9092,13.29362445,0.0938,0.3892,0.400343702,3.08,12.52,12.89328507
14/07/2020 02:00,2.71384,12.90148,13.18382015,0.06384,0.50148,0.505527186,2.65,12.4,12.68000394
14/07/2020 02:30,2.79936,12.93148,13.23100871,0.05936,0.57148,0.57455461,2.74,12.36,12.66006319
14/07/2020 03:00,2.80692,12.85104,13.1540119,0.06692,0.55104,0.555088613,2.74,12.3,12.60149198
14/07/2020 03:30,2.71168,12.72168,13.00747287,0.07168,0.42168,0.427728938,2.64,12.3,12.58012719
14/07/2020 04:00,2.64148,12.77224,13.04252779,0.08148,0.42224,0.430029776,2.56,12.35,12.61253741
14/07/2020 04:30,2.66684,13.09384,13.36265997,0.05684,0.48384,0.487167252,2.61,12.61,12.87727456
14/07/2020 05:00,2.80372,13.21108,13.50531305,0.08372,0.52108,0.527762641,2.72,12.69,12.97823177
14/07/2020 05:30,3.15436,13.14092,13.51420606,0.09436,0.57092,0.578665237,3.06,12.57,12.93709782
14/07/2020 06:00,3.22796,12.96636,13.36211875,0.12796,0.55636,0.570885462,3.1,12.41,12.79132909
14/07/2020 06:30,4.91436,12.87188,13.77810687,0.23436,0.55188,0.599579973,4.68,12.32,13.17895292
14/07/2020 07:00,5.86988,12.78264,14.06596518,0.57988,0.54264,0.794178182,5.29,12.24,13.33423039
14/07/2020 07:30,2.77572,8.9176,9.33960445,3.27572,0.5376,3.319541426,-0.5,8.38,8.394903216
14/07/2020 08:00,3.7854,6.84184,7.819208895,3.3754,0.51184,3.413986723,0.41,6.33,6.343264144
14/07/2020 08:30,4.4708,6.75328,8.099064353,3.6008,0.48328,3.633086869,0.87,6.27,6.33007109
14/07/2020 09:00,5.00332,8.43176,9.804477942,3.95332,0.15176,3.956231808,1.05,8.28,8.346310562
14/07/2020 09:30,5.54764,8.74624,10.35726912,4.35764,0.01624,4.357670261,1.19,8.73,8.810732092
14/07/2020 10:00,5.6302,8.82816,10.47070012,4.6802,-0.30184,4.689923179,0.95,9.13,9.179291912
14/07/2020 10:30,6.55004,12.76336,14.34595352,4.94004,-0.27664,4.947779794,1.61,13.04,13.13901442
14/07/2020 11:00,6.2174,12.88968,14.31083203,5.1674,-0.11032,5.168577489,1.05,13,13.04233491
14/07/2020 11:30,6.62244,13.14792,14.72156622,5.24244,-0.12208,5.243861238,1.38,13.27,13.34156288
14/07/2020 12:00,6.60684,13.1182,14.68800552,5.44684,-0.2618,5.453128022,1.16,13.38,13.43018987
14/07/2020 12:30,7.53144,13.50084,15.45947183,2.84144,-0.34916,2.86281225,4.69,13.85,14.6225374
14/07/2020 13:00,8.0396,13.2212,15.47369696,3.5196,-0.5488,3.562129363,4.52,13.77,14.49287066
14/07/2020 13:30,8.79556,13.1736,15.8400004,3.88556,-0.5964,3.931064674,4.91,13.77,14.6191997
14/07/2020 14:00,10.4662,13.11676,16.78066552,4.2462,-0.65324,4.296153738,6.22,13.77,15.10964262
14/07/2020 14:30,8.79364,13.2274,15.88370911,3.78364,-0.6426,3.837820529,5.01,13.87,14.74710141
14/07/2020 15:00,9.15072,13.21736,16.07589132,4.01072,-0.54264,4.047262419,5.14,13.76,14.68867591
14/07/2020 15:30,9.37352,12.67948,15.76807186,5.48352,-0.52052,5.508169629,3.89,13.2,13.76125358
14/07/2020 16:00,9.9032,12.84604,16.22017614,5.5832,-0.53396,5.608675024,4.32,13.38,14.0601138
14/07/2020 16:30,10.26492,12.61912,16.26686117,5.55492,-0.53088,5.580230262,4.71,13.15,13.96805641
14/07/2020 17:00,10.65972,12.7356,16.60798416,4.96972,-0.4144,4.986967439,5.69,13.15,14.32824483
14/07/2020 17:30,11.15116,12.5266,16.77092952,4.80116,-0.3934,4.817250347,6.35,12.92,14.39614184
14/07/2020 18:00,10.8812,12.66016,16.69371632,3.4412,-0.39984,3.464351233,7.44,13.06,15.03054224
14/07/2020 18:30,11.52492,12.71336,17.15964171,1.91492,-0.34664,1.946041597,9.61,13.06,16.21467545
14/07/2020 19:00,10.08824,12.86128,16.34579792,1.52824,-0.04872,1.529016395,8.56,12.91,15.49005165
14/07/2020 19:30,8.51072,12.69812,15.28641902,3.24072,0.07812,3.241661434,5.27,12.62,13.67615809
14/07/2020 20:00,9.87008,12.68036,16.06891437,3.09008,0.22036,3.0979272,6.78,12.46,14.18520356
14/07/2020 20:30,9.22424,13.14948,16.06223608,3.19424,0.10948,3.196115619,6.03,13.04,14.366715
14/07/2020 21:00,8.20328,13.24916,15.5831333,3.21328,0.20916,3.220080164,4.99,13.04,13.96215241
14/07/2020 21:30,10.26112,13.1576,16.68571309,1.40112,-0.2324,1.420263009,8.86,13.39,16.055893
14/07/2020 22:00,9.02432,13.07776,15.88918368,3.62432,-0.28224,3.635292957,5.4,13.36,14.41005205
14/07/2020 22:30,9.86148,13.12992,16.42082784,0.71148,-0.08008,0.715972483,9.15,13.21,16.06943061
14/07/2020 23:00,8.56412,13.33012,15.84412353,0.48412,-0.08988,0.492392718,8.08,13.42,15.66469917
14/07/2020 23:30,7.31936,13.4134,15.28045583,0.47936,-0.0966,0.488996492,6.84,13.51,15.14284319
15/07/2020 00:00,6.99936,13.50652,15.2124003,0.75936,-0.19348,0.783621158,6.24,13.7,15.05415557
15/07/2020 00:30,4.95112,12.2636,13.22533456,1.05112,-0.2464,1.079613919,3.9,12.51,13.10382005
15/07/2020 01:00,4.2088,11.43672,12.18657301,1.1088,-0.27328,1.141980472,3.1,11.71,12.11338516
15/07/2020 01:30,4.06728,11.43472,12.13653938,1.19728,-0.31528,1.238095665,2.87,11.75,12.09542889
15/07/2020 02:00,3.58152,10.23496,10.8435092,0.61152,-0.21504,0.648227516,2.97,10.45,10.86385751
15/07/2020 02:30,3.57872,10.40324,11.0015744,0.60872,-0.18676,0.636725479,2.97,10.59,10.99859082
15/07/2020 03:00,3.26696,10.48816,10.98519585,0.52696,-0.16184,0.551252236,2.74,10.65,10.99682227
15/07/2020 03:30,3.25472,10.54252,11.0334913,0.45472,-0.06748,0.459699716,2.8,10.61,10.97324473
15/07/2020 04:00,3.54936,10.52712,11.10937496,0.54936,-0.08288,0.555576731,3,10.61,11.02597388
15/07/2020 04:30,3.48252,10.65004,11.20496754,0.35252,0.04004,0.354786629,3.13,10.61,11.06205225
15/07/2020 05:00,3.4906,10.69624,11.25139274,0.3206,0.01624,0.321011055,3.17,10.68,11.14052512
15/07/2020 05:30,3.26224,10.8966,11.3744495,0.28224,0.0966,0.298313556,2.98,10.8,11.20358871
15/07/2020 06:00,3.45412,10.85672,11.39295019,0.20412,0.14672,0.251379659,3.25,10.71,11.19225625
15/07/2020 06:30,3.65844,10.8204,11.42213813,0.18844,0.1904,0.267883918,3.47,10.63,11.18203023
15/07/2020 07:00,4.40488,10.75796,11.62482994,0.19488,0.12796,0.233135102,4.21,10.63,11.43332847
15/07/2020 07:30,5.37296,10.72408,11.99477349,0.23296,0.16408,0.284943166,5.14,10.56,11.74449658
15/07/2020 08:00,5.588,10.72432,12.09284017,0.448,0.26432,0.520162535,5.14,10.46,11.6546643
15/07/2020 08:30,5.26584,10.44516,11.69745435,3.04584,0.19516,3.052085964,2.22,10.25,10.48765465
15/07/2020 09:00,5.33716,8.4914,10.02941428,3.17716,0.0714,3.177962181,2.16,8.42,8.692640565
15/07/2020 09:30,5.41668,7.17272,8.988233109,3.46668,-0.07728,3.467541264,1.95,7.25,7.507662752
15/07/2020 10:00,6.06316,7.04312,9.293408875,3.93316,-0.23688,3.940286756,2.13,7.28,7.5852027
15/07/2020 10:30,6.1034,6.94636,9.24680533,4.0334,-0.28364,4.04336088,2.07,7.23,7.520492005
15/07/2020 11:00,6.26608,6.97772,9.378290621,4.19608,-0.25228,4.203657047,2.07,7.23,7.520492005
15/07/2020 11:30,5.3058,6.96004,8.751780987,4.2658,-0.30996,4.277046275,1.04,7.27,7.344011166
15/07/2020 12:00,4.25812,6.97292,8.170263108,4.34812,-0.29708,4.358256998,-0.09,7.27,7.270557063
15/07/2020 12:30,5.5064,7.0558,8.950125954,4.5164,-0.2842,4.525332982,0.99,7.34,7.406463394
15/07/2020 13:00,5.42772,7.0304,8.881816737,4.08772,-0.2296,4.094163035,1.34,7.26,7.382628258
15/07/2020 13:30,4.85032,6.79308,8.346947945,4.10032,-0.27692,4.109660423,0.75,7.07,7.109669472
15/07/2020 14:00,5.25612,6.78612,8.583601931,4.58612,-0.38388,4.602158245,0.67,7.17,7.201236005
15/07/2020 14:30,6.6334,6.90728,9.576665002,4.7334,-0.41272,4.751359106,1.9,7.32,7.562565702
15/07/2020 15:00,8.21624,7.23004,10.94440853,2.53624,-0.44996,2.575844976,5.68,7.68,9.552214403
15/07/2020 15:30,7.57964,7.20008,10.45428594,2.36964,-0.47992,2.417750387,5.21,7.68,9.280436412
15/07/2020 16:00,7.97908,7.37752,10.8670842,1.94908,-0.38248,1.986253709,6.03,7.76,9.827436085
15/07/2020 16:30,8.32212,7.1906,10.99829122,2.54212,-0.4494,2.581537227,5.78,7.64,9.580083507
15/07/2020 17:00,6.76932,6.8998,9.665967789,5.33932,-0.4802,5.360870275,1.43,7.38,7.517266791
15/07/2020 17:30,8.97276,6.65748,11.17284485,4.93276,-0.42252,4.950822595,4.04,7.08,8.151564267
15/07/2020 18:00,9.53296,6.56648,11.57566352,5.41296,-0.51352,5.437263903,4.12,7.08,8.191507798
15/07/2020 18:30,9.41924,6.65672,11.53403673,4.41924,-0.34328,4.432552688,5,7,8.602325267
15/07/2020 19:00,9.14624,6.6368,11.30047877,4.14624,-0.3332,4.159606758,5,6.97,8.577930986
15/07/2020 19:30,7.86988,6.5844,10.26105914,4.28988,-0.4256,4.310940242,3.58,7.01,7.871245137
15/07/2020 20:00,7.97944,6.52288,10.30628091,4.05944,-0.40712,4.079803893,3.92,6.93,7.961865359
15/07/2020 20:30,6.85664,7.00652,9.80330733,3.14664,0.01652,3.146683365,3.71,6.99,7.91354535
15/07/2020 21:00,6.26908,7.19764,9.54501889,1.87908,0.29764,1.902506561,4.39,6.9,8.178147712
15/07/2020 21:30,6.32704,7.37484,9.716979993,0.46704,0.15484,0.4920384,5.86,7.22,9.298817129
15/07/2020 22:00,6.53956,7.23324,9.751184846,0.39956,0.09324,0.410294883,6.14,7.14,9.416963417
15/07/2020 22:30,5.61356,7.31072,9.217303445,0.34356,0.09072,0.355335886,5.27,7.22,8.938752709
15/07/2020 23:00,5.16088,7.28432,8.927261631,0.25088,0.12432,0.27999328,4.91,7.16,8.681802808
15/07/2020 23:30,4.92492,7.09084,8.633356758,0.44492,-0.06916,0.450263159,4.48,7.16,8.446064172
16/07/2020 00:00,4.592,7.02388,8.391743219,0.742,-0.24612,0.781753832,3.85,7.27,8.226505941
16/07/2020 00:30,4.37112,7.24652,8.462785721,0.77112,-0.12348,0.780943894,3.6,7.37,8.202249691
16/07/2020 01:00,4.62648,10.19848,11.19880849,0.67648,0.01848,0.67673237,3.95,10.18,10.91947343
16/07/2020 01:30,4.45684,10.22204,11.15139115,0.54684,0.01204,0.546972529,3.91,10.21,10.93307825
16/07/2020 02:00,4.57412,10.24836,11.22280965,0.27412,0.10836,0.29476035,4.3,10.14,11.01406374
16/07/2020 02:30,5.23264,10.16828,11.43566524,0.47264,0.02828,0.473485299,4.76,10.14,11.20166059
16/07/2020 03:00,4.92432,10.1914,11.31872614,0.82432,-0.1386,0.835890796,4.1,10.33,11.1139057
16/07/2020 03:30,5.25864,10.23132,11.50361698,0.73864,-0.14868,0.753455236,4.52,10.38,11.321431
16/07/2020 04:00,4.90132,10.47716,11.56692783,0.48132,0.09716,0.491028521,4.42,10.38,11.28187928
16/07/2020 04:30,4.3816,10.6936,11.5564484,0.3416,0.3136,0.463719225,4.04,10.38,11.13849182
16/07/2020 05:00,3.63712,8.87212,9.588699348,0.47712,0.09212,0.485931671,3.16,8.78,9.331345026
16/07/2020 05:30,3.64136,8.4282,9.181179548,0.59136,-0.0518,0.593624367,3.05,8.48,9.011820016
16/07/2020 06:00,3.8494,8.2752,9.126708903,0.7994,-0.1148,0.807601015,3.05,8.39,8.927183206
16/07/2020 06:30,5.62908,7.8598,9.667626269,1.17908,-0.2702,1.20964362,4.45,8.13,9.26819292
16/07/2020 07:00,7.83036,7.3862,10.7643155,1.27036,-0.3038,1.306181063,6.56,7.69,10.10790285
16/07/2020 07:30,8.25956,7.572,11.20515575,1.16956,-0.168,1.181564469,7.09,7.74,10.49646131
16/07/2020 08:00,6.95756,8.2924,10.82458031,3.36756,-0.0476,3.367896393,3.59,8.34,9.07985132
16/07/2020 08:30,5.70376,6.1006,8.351658428,6.28376,0.1806,6.286354754,-0.58,5.92,5.948344307
16/07/2020 09:00,4.76128,5.42128,7.215266043,8.14128,0.86128,8.186711384,-3.38,4.56,5.676090204
16/07/2020 09:30,6.26024,6.79508,9.239248728,4.86024,0.04508,4.86044906,1.4,6.75,6.893656504
16/07/2020 10:00,6.43904,6.8328,9.388737506,4.70904,-0.2772,4.717191703,1.73,7.11,7.317444909
16/07/2020 10:30,7.298,6.697,9.905080161,4.718,-0.203,4.722365191,2.58,6.9,7.366573152
16/07/2020 11:00,7.70184,6.77972,10.26074767,4.36184,0.06972,4.362397169,3.34,6.71,7.495311868
16/07/2020 11:30,8.02436,7.91488,11.27101055,4.36436,0.05488,4.364705033,3.66,7.86,8.670363314
16/07/2020 12:00,7.9186,8.73788,11.79214878,4.3386,0.11788,4.340201108,3.58,8.62,9.333852367
16/07/2020 12:30,7.51116,8.8958,11.6427137,4.73116,0.0658,4.731617544,2.78,8.83,9.257283619
16/07/2020 13:00,7.83596,8.72352,11.72612768,4.35596,0.02352,4.356023498,3.48,8.7,9.370186764
16/07/2020 13:30,8.19296,8.37268,11.71436571,4.85296,-0.32732,4.863985932,3.34,8.7,9.319098669
16/07/2020 14:00,8.42432,8.42868,11.91687098,5.30432,-0.41132,5.320243867,3.12,8.84,9.374433316
16/07/2020 14:30,8.58456,8.25536,11.90989669,5.82456,-0.51464,5.847251792,2.76,8.77,9.194046987
16/07/2020 15:00,9.96524,8.46656,13.07626271,4.26524,-0.64344,4.313500584,5.7,9.11,10.74625981
16/07/2020 15:30,9.97352,8.6714,13.21606141,3.66352,-0.6286,3.717057539,6.31,9.3,11.23859867
16/07/2020 16:00,9.25064,8.73104,12.72027515,3.16064,-0.56896,3.211442151,6.09,9.3,11.11656872
16/07/2020 16:30,8.96688,8.76324,12.53791499,2.96688,-0.53676,3.015043653,6,9.3,11.06752005
16/07/2020 17:00,9.57392,8.56592,12.84659214,3.85392,-0.51408,3.888055763,5.72,9.08,10.73148638
16/07/2020 17:30,8.96712,8.40876,12.29294455,4.39712,-0.40124,4.415388752,4.57,8.81,9.924767
16/07/2020 18:00,8.16188,8.33416,11.66509786,4.40188,-0.38584,4.418757749,3.76,8.72,9.496104464
16/07/2020 18:30,7.6448,8.254,11.25039924,3.8248,-0.266,3.834038477,3.82,8.52,9.33717302
16/07/2020 19:00,7.84816,8.41332,11.50554513,3.54816,-0.10668,3.549763374,4.3,8.52,9.543605189
16/07/2020 19:30,5.83116,8.42612,10.24704471,3.33116,0.03612,3.33135582,2.5,8.39,8.75454739
16/07/2020 20:00,5.74208,8.62852,10.36449903,3.06208,0.33852,3.080735256,2.68,8.29,8.712433644
16/07/2020 20:30,5.4402,8.91352,10.44253872,2.8602,0.37352,2.884486303,2.58,8.54,8.92121068
16/07/2020 21:00,4.67556,9.03588,10.17388759,1.71556,0.35588,1.752083528,2.96,8.68,9.1708233
16/07/2020 21:30,5.0186,9.06696,10.36320943,0.1386,0.17696,0.224777227,4.88,8.89,10.14132634
16/07/2020 22:00,5.53164,8.82436,10.41481495,0.24164,0.09436,0.259410291,5.29,8.73,10.20769318
16/07/2020 22:30,5.39268,8.72876,10.26022654,0.23268,0.15876,0.281681948,5.16,8.57,10.00352438
16/07/2020 23:00,4.5252,8.9716,10.04823575,0.3052,0.2016,0.365772607,4.22,8.77,9.732486835
16/07/2020 23:30,4.04976,8.86496,9.746182425,0.31976,0.13496,0.347074429,3.73,8.73,9.493460907
17/07/2020 00:00,3.38784,7.22264,7.977718247,0.56784,-0.08736,0.5745207,2.82,7.31,7.835081365
17/07/2020 00:30,2.67928,6.83464,7.341038431,0.53928,-0.04536,0.541184301,2.14,6.88,7.205137056
17/07/2020 01:00,2.47572,7.60616,7.998928645,0.33572,0.14616,0.366156611,2.14,7.46,7.760876239
17/07/2020 01:30,2.81016,9.23004,9.648348959,0.23016,0.25004,0.339843533,2.58,8.98,9.343275657
17/07/2020 02:00,2.69032,9.21464,9.599344354,0.25032,0.23464,0.3430977,2.44,8.98,9.305589718
17/07/2020 02:30,2.84564,9.19224,9.622626628,0.25564,0.21224,0.332261384,2.59,8.98,9.346041943
17/07/2020 03:00,2.5758,9.0972,9.454829109,0.4158,-0.0028,0.415809428,2.16,9.1,9.352839141
17/07/2020 03:30,2.53412,9.10012,9.446372224,0.41412,-0.08988,0.423761476,2.12,9.19,9.431357272
17/07/2020 04:00,2.528,9.0584,9.404541167,0.448,-0.1316,0.46692886,2.08,9.19,9.422446604
17/07/2020 04:30,2.67132,9.10848,9.492120862,0.41132,-0.12152,0.428895387,2.26,9.23,9.502657523
17/07/2020 05:00,2.4336,9.19948,9.515925663,0.1736,0.10948,0.205238472,2.26,9.09,9.366733689
17/07/2020 05:30,2.34732,9.31024,9.601587371,0.18732,0.10024,0.212454325,2.16,9.21,9.459899577
17/07/2020 06:00,2.74572,9.32008,9.716113911,0.33572,-0.05992,0.341025402,2.41,9.38,9.684652807
17/07/2020 06:30,2.95456,9.16456,9.629049007,0.71456,-0.26544,0.762269235,2.24,9.43,9.692393925
17/07/2020 07:00,3.89812,9.42212,10.19665067,0.70812,-0.25788,0.753615306,3.19,9.68,10.19208026
17/07/2020 07:30,4.68248,9.47664,10.57035121,0.87248,-0.28336,0.917340853,3.81,9.76,10.4772945
17/07/2020 08:00,5.48776,9.49476,10.96658458,0.83776,-0.20524,0.862534217,4.65,9.7,10.75697448
17/07/2020 08:30,5.85092,9.05896,10.78415602,1.20092,-0.27104,1.231126122,4.65,9.33,10.42455754
17/07/2020 09:00,6.34496,8.99848,11.01050225,1.53496,-0.33152,1.570352735,4.81,9.33,10.49690431
17/07/2020 09:30,6.629,9.07636,11.23939286,1.589,-0.35364,1.627876608,5.04,9.43,10.69235708
17/07/2020 10:00,6.72308,11.60624,13.41285248,1.68308,-0.26376,1.703621913,5.04,11.87,12.89567757
17/07/2020 10:30,7.16404,11.7482,13.76022065,1.59404,-0.3318,1.628205995,5.57,12.08,13.30230431
17/07/2020 11:00,7.88764,11.53376,13.97291968,1.90764,-0.36624,1.942478342,5.98,11.9,13.31804791
17/07/2020 11:30,8.60676,11.37636,14.26526847,2.42676,-0.42364,2.463459954,6.18,11.8,13.32037537
17/07/2020 12:00,9.11016,11.44012,14.62434138,3.45016,-0.57988,3.49855182,5.66,12.02,13.28593241
17/07/2020 12:30,9.72464,11.41352,14.99456775,3.80464,-0.67648,3.864312451,5.92,12.09,13.46159352
17/07/2020 13:00,9.70844,11.32632,14.91775224,3.47844,-0.60368,3.530435437,6.23,11.93,13.45874437
17/07/2020 13:30,9.26548,11.23984,14.56650689,3.24548,-0.58016,3.296926759,6.02,11.82,13.26472013
17/07/2020 14:00,10.11792,11.18184,15.07998179,4.49792,-0.81816,4.57172507,5.62,12,13.25082639
17/07/2020 14:30,9.92632,11.22984,14.98803307,4.08632,-0.72016,4.149294105,5.84,11.95,13.30068043
17/07/2020 15:00,10.48844,11.0846,15.26026641,4.38844,-0.7854,4.45816765,6.1,11.87,13.34566971
17/07/2020 15:30,10.54124,11.07844,15.29214091,4.74124,-0.86156,4.818883934,5.8,11.94,13.27417041
17/07/2020 16:00,10.99148,11.19508,15.68892759,4.63148,-0.86492,4.711548959,6.36,12.06,13.63426566
17/07/2020 16:30,11.62272,11.192,16.13531791,4.68272,-0.868,4.762487858,6.94,12.06,13.91428043
17/07/2020 17:00,10.59828,11.30656,15.4971558,3.80828,-0.71344,3.874531351,6.79,12.02,13.80523451
17/07/2020 17:30,10.35508,11.04488,15.13991598,2.98508,-0.57512,3.039977898,7.37,11.62,13.76013445
17/07/2020 18:00,10.83184,10.98256,15.42547834,2.96184,-0.58744,3.019533398,7.87,11.57,13.99291964
17/07/2020 18:30,10.87008,10.82744,15.34249315,2.67008,-0.53256,2.722672834,8.2,11.36,14.01033904
17/07/2020 19:00,10.11792,10.92796,14.89270341,2.39792,-0.50204,2.449911118,7.72,11.43,13.79287135
17/07/2020 19:30,9.58888,10.79792,14.44097282,2.37888,-0.54208,2.439860812,7.21,11.34,13.43799464
17/07/2020 20:00,9.02392,11.1096,14.31273364,2.31392,-0.5404,2.376185583,6.71,11.65,13.44420321
17/07/2020 20:30,8.70812,11.33496,14.29379838,2.10812,-0.49504,2.165464046,6.6,11.83,13.54654569
17/07/2020 21:00,8.66032,11.2342,14.1847944,2.00032,-0.4858,2.058465871,6.66,11.72,13.48013353
17/07/2020 21:30,8.26704,11.3084,14.00799275,1.93704,-0.4816,1.996011654,6.33,11.79,13.38181602
17/07/2020 22:00,7.91008,11.20812,13.71828413,1.62008,-0.41188,1.671617283,6.29,11.62,13.21319416
17/07/2020 22:30,7.5552,11.27616,13.57323953,1.2152,-0.34384,1.262908146,6.34,11.62,13.23706916
17/07/2020 23:00,7.60264,10.84036,13.24060195,1.52264,-0.40964,1.576780739,6.08,11.25,12.78784188
17/07/2020 23:30,5.88796,6.61036,8.85239698,1.31796,-0.33964,1.361019431,4.57,6.95,8.317896369
18/07/2020 00:00,5.64548,7.99448,9.786886885,1.91548,-0.41552,1.96003074,3.73,8.41,9.200054348
