Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/07/2020 00:30,5.7534,9.93372,11.47956465,2.1434,-0.47628,2.195678983,3.61,10.41,11.01817589
18/07/2020 01:00,5.53836,9.9738,11.40833546,1.64836,-0.3962,1.695306795,3.89,10.37,11.07560382
18/07/2020 01:30,5.5882,9.85096,11.32560781,1.7682,-0.43904,1.82189115,3.82,10.29,10.97617875
18/07/2020 02:00,6.11508,9.84356,11.58835091,2.42508,-0.56644,2.49035485,3.69,10.41,11.04464576
18/07/2020 02:30,6.0074,9.65896,11.37472475,2.4374,-0.55104,2.498912532,3.57,10.21,10.81614534
18/07/2020 03:00,6.43668,9.57732,11.53932008,3.53668,-0.79268,3.624423679,2.9,10.37,10.76786423
18/07/2020 03:30,6.78864,9.48368,11.66301073,4.37864,-0.93632,4.477631449,2.41,10.42,10.69506896
18/07/2020 04:00,6.9446,9.37868,11.66992321,4.5346,-0.97132,4.637462636,2.41,10.35,10.62688101
18/07/2020 04:30,6.79076,9.40212,11.59802922,3.84076,-0.74788,3.912896864,2.95,10.15,10.57000473
18/07/2020 05:00,6.99696,9.36744,11.69215042,3.81696,-0.74256,3.888518869,3.18,10.11,10.59832534
18/07/2020 05:30,6.65124,9.37112,11.49160057,3.55124,-0.69888,3.619356129,3.1,10.07,10.53636085
18/07/2020 06:00,7.00364,9.3722,11.6999618,3.64364,-0.7378,3.717588101,3.36,10.11,10.65371766
18/07/2020 06:30,7.61244,9.2826,12.00482842,4.47244,-0.8974,4.561583751,3.14,10.18,10.65326241
18/07/2020 07:00,7.35016,9.3148,11.86551099,4.01016,-0.7952,4.088242442,3.34,10.11,10.64742692
18/07/2020 07:30,7.88784,9.30836,12.20096659,4.20784,-0.87164,4.297170436,3.68,10.18,10.82473094
18/07/2020 08:00,7.95812,8.13732,11.38190014,4.27812,-0.86268,4.364232752,3.68,9,9.723291624
18/07/2020 08:30,9.23836,8.13992,12.3128223,5.28836,-1.06008,5.393562931,3.95,9.2,10.01211766
18/07/2020 09:00,8.89644,8.25884,12.13899019,4.62644,-0.88116,4.709606143,4.27,9.14,10.08823572
18/07/2020 09:30,9.77644,8.17068,12.74122407,5.32644,-0.99932,5.419372984,4.45,9.17,10.19271308
18/07/2020 10:00,7.66,7.91996,11.01822882,7,-0.81004,7.046713049,0.66,8.73,8.754912906
18/07/2020 10:30,7.58556,8.00804,11.03038645,6.61556,-0.77196,6.660447159,0.97,8.78,8.833419496
18/07/2020 11:00,8.81448,8.30696,12.11200405,4.90448,-0.80304,4.969788457,3.91,9.11,9.913637072
18/07/2020 11:30,9.681,8.44032,12.84370518,4.711,-0.93968,4.803802609,4.97,9.38,10.61533325
18/07/2020 12:00,9.93572,8.55356,13.11037454,4.81572,-0.91644,4.902144571,5.12,9.47,10.76546794
18/07/2020 12:30,10.52284,8.34808,13.43207361,5.85284,-1.08192,5.951998568,4.67,9.43,10.52301288
18/07/2020 13:00,10.243,8.62212,13.38880138,5.033,-0.95788,5.123341009,5.21,9.58,10.90506763
18/07/2020 13:30,10.9108,8.4768,13.81671795,5.4908,-1.1032,5.600529875,5.42,9.58,11.00694326
18/07/2020 14:00,9.61932,8.78508,13.02723869,3.72932,-0.72492,3.799123145,5.89,9.51,11.18625049
18/07/2020 14:30,10.07868,8.58388,13.23868522,4.13868,-0.80612,4.216456047,5.94,9.39,11.11106206
18/07/2020 15:00,11.19288,8.39444,13.990968,4.42288,-0.87556,4.50871077,6.77,9.27,11.47892852
18/07/2020 15:30,11.90556,8.19864,14.45545076,5.00556,-1.01136,5.106709309,6.9,9.21,11.50800156
18/07/2020 16:00,11.46936,8.27144,14.14082524,5.16936,-0.93856,5.253872637,6.3,9.21,11.15858862
18/07/2020 16:30,10.15076,8.2686,13.09227538,6.15076,-0.7714,6.198943986,4,9.04,9.885423613
18/07/2020 17:00,9.7386,8.29316,12.79127956,5.3886,-0.61684,5.42379033,4.35,8.91,9.915170195
18/07/2020 17:30,9.56032,8.33288,12.68213734,5.36032,-0.61712,5.39572679,4.2,8.95,9.886480668
18/07/2020 18:00,9.72916,8.29256,12.78370469,5.59916,-0.65744,5.637625392,4.13,8.95,9.856946789
18/07/2020 18:30,9.19628,8.38272,12.44353489,5.37628,-0.56728,5.406125529,3.82,8.95,9.731130458
18/07/2020 19:00,8.728,8.46004,12.15525651,4.648,-0.44996,4.6697289,4.08,8.91,9.799719384
18/07/2020 19:30,8.65392,8.50052,12.13050583,4.97392,-0.52948,5.002022515,3.68,9.03,9.751066608
18/07/2020 20:00,8.39132,8.59512,12.01209137,4.61132,-0.47488,4.635707406,3.78,9.07,9.826153876
18/07/2020 20:30,7.86608,8.51304,11.59081812,4.54608,-0.45696,4.568988488,3.32,8.97,9.564690272
18/07/2020 21:00,6.95064,8.5226,10.99755005,3.93064,-0.3374,3.945094368,3.02,8.86,9.360555539
18/07/2020 21:30,6.74036,8.47956,10.83214617,3.72036,-0.30044,3.732471396,3.02,8.78,9.284869412
18/07/2020 22:00,6.43276,8.44356,10.61480601,3.53276,-0.28644,3.544353409,2.9,8.73,9.199070605
18/07/2020 22:30,6.39592,8.38888,10.54898575,3.68592,-0.28112,3.696624771,2.71,8.67,9.083666661
18/07/2020 23:00,5.8332,8.389,10.21770734,3.2032,-0.231,3.211518526,2.63,8.62,9.012286058
18/07/2020 23:30,5.24452,8.5568,10.03612556,3.26452,-0.2632,3.275112986,1.98,8.82,9.039513261
19/07/2020 00:00,2.41252,8.6086,8.940259879,2.94252,-0.2114,2.950104051,-0.53,8.82,8.835909687
19/07/2020 00:30,1.9472,7.68488,7.927734131,2.6572,-0.15512,2.661723888,-0.71,7.84,7.872083587
19/07/2020 01:00,2.24068,6.1584,6.553360773,2.99068,-0.2016,2.997467168,-0.75,6.36,6.404069019
19/07/2020 01:30,3.7032,6.15232,7.180858697,0.5432,-0.05768,0.546253808,3.16,6.21,6.967761477
19/07/2020 02:00,4.0802,6.17276,7.399391736,0.3402,0.31276,0.46211996,3.74,5.86,6.951776751
19/07/2020 02:30,3.91036,6.15512,7.29221623,0.71036,-0.05488,0.712476767,3.2,6.21,6.985993129
19/07/2020 03:00,3.06144,6.18104,6.897656874,0.53144,-0.14896,0.551921693,2.53,6.33,6.816876117
19/07/2020 03:30,3.05984,6.34776,7.046749452,0.60984,-0.14224,0.626208466,2.45,6.49,6.937045481
19/07/2020 04:00,2.99916,6.15656,6.848225445,0.76916,-0.22344,0.800957264,2.23,6.38,6.758498354
19/07/2020 04:30,3.99356,6.02616,7.229324022,1.25356,-0.27384,1.283121592,2.74,6.3,6.870050946
19/07/2020 05:00,4.42924,5.67128,7.195942177,1.68924,-0.32872,1.720926674,2.74,6,6.596029108
19/07/2020 05:30,4.43084,6.7906,8.108303859,1.54084,-0.3094,1.571596725,2.89,7.1,7.665644135
19/07/2020 06:00,4.8082,7.13972,8.607809763,1.8382,-0.35028,1.871276387,2.97,7.49,8.057356887
19/07/2020 06:30,5,7.11424,8.695539706,2.1,-0.44576,2.146788759,2.9,7.56,8.097135296
19/07/2020 07:00,5.0782,7.22024,8.827229514,2.6782,-0.52976,2.730091738,2.4,7.75,8.11310668
19/07/2020 07:30,5.55516,7.85616,9.621800901,2.57516,-0.48384,2.620219489,2.98,8.34,8.856410108
19/07/2020 08:00,6.90136,9.66416,11.87538456,3.18136,-0.52584,3.22452464,3.72,10.19,10.84778779
19/07/2020 08:30,6.98656,9.79444,12.03092164,3.06656,-0.52556,3.111270407,3.92,10.32,11.03942027
19/07/2020 09:00,7.59788,9.11632,11.86739528,3.05788,-0.53368,3.104101229,4.54,9.65,10.66461907
19/07/2020 09:30,7.35736,9.04256,11.6575571,2.74736,-0.44744,2.783556991,4.61,9.49,10.55045971
19/07/2020 10:00,7.3926,9.15092,11.76392246,2.4626,-0.33908,2.48583467,4.93,9.49,10.69415728
19/07/2020 10:30,6.24168,8.78772,10.7788029,4.41168,-0.04228,4.411882594,1.83,8.83,9.017638272
19/07/2020 11:00,7.216,8.82184,11.39717145,3.976,-0.04816,3.976291663,3.24,8.87,9.443225085
19/07/2020 11:30,9.27504,10.47468,13.99090019,2.38504,-0.00532,2.385045933,6.89,10.48,12.54202934
19/07/2020 12:00,10.04152,10.71664,14.68599662,2.99152,-0.35336,3.012317248,7.05,11.07,13.1243057
19/07/2020 12:30,10.02456,11.0554,14.92359449,2.25456,-0.1246,2.258000433,7.77,11.18,13.61489258
19/07/2020 13:00,9.12592,10.71244,14.07262543,3.75592,-0.00756,3.755927608,5.37,10.72,11.98979983
19/07/2020 13:30,8.29344,10.76812,13.59167228,4.49344,-0.06188,4.49386606,3.8,10.83,11.47732112
19/07/2020 14:00,8.05024,9.2346,12.25088573,3.25024,0.0546,3.250698574,4.8,9.18,10.35916985
19/07/2020 14:30,9.21164,8.23808,12.35800443,2.83164,-0.17192,2.836854169,6.38,8.41,10.55615934
19/07/2020 15:00,9.50688,8.2856,12.61078644,2.19688,0.1456,2.201699592,7.31,8.14,10.940553
19/07/2020 15:30,9.14004,8.35648,12.38430818,2.28004,0.25648,2.294420274,6.86,8.1,10.61459373
19/07/2020 16:00,8.8378,8.33112,12.14554524,2.4878,0.07112,2.488816364,6.35,8.26,10.41873793
19/07/2020 16:30,8.7664,8.39268,12.13617924,2.3464,0.09268,2.348229661,6.42,8.3,10.49315968
19/07/2020 17:00,8.20668,8.21252,11.6101284,3.04668,0.21252,3.054083131,5.16,8,9.519747896
19/07/2020 17:30,8.65732,7.71044,11.59310461,4.59732,-0.04956,4.597587125,4.06,7.76,8.757922128
19/07/2020 18:00,9.9354,7.45196,12.419496,4.4954,-0.34804,4.508852737,5.44,7.8,9.509658248
19/07/2020 18:30,10.71084,7.4192,13.0294521,4.76084,-0.3808,4.776045032,5.95,7.8,9.810326192
19/07/2020 19:00,10.79976,7.35584,13.06687408,4.72976,-0.38416,4.745335453,6.07,7.74,9.836284868
19/07/2020 19:30,10.859,7.29228,13.08033748,4.529,-0.37772,4.544723688,6.33,7.67,9.944737302
19/07/2020 20:00,10.83204,6.7042,12.73889274,5.26204,-0.4858,5.284417338,5.57,7.19,9.095108575
19/07/2020 20:30,10.91808,6.53432,12.72406416,5.70808,-0.57568,5.737036234,5.21,7.11,8.814544798
19/07/2020 21:00,10.24424,6.76832,12.27821684,6.06424,-0.63168,6.097050631,4.18,7.4,8.498964643
19/07/2020 21:30,9.64252,6.85176,11.82898166,5.46252,-0.54824,5.489962828,4.18,7.4,8.498964643
19/07/2020 22:00,9.32944,6.79236,11.5401302,5.52944,-0.50764,5.552693498,3.8,7.3,8.229823813
19/07/2020 22:30,9.23536,6.56016,11.32817609,5.92536,-0.60984,5.956659799,3.31,7.17,7.897151385
19/07/2020 23:00,8.48676,6.52368,10.70436808,5.50676,-0.58632,5.537885593,2.98,7.11,7.709247694
19/07/2020 23:30,8.55364,6.5154,10.75245062,6.58364,-0.8946,6.644142142,1.97,7.41,7.667398516
20/07/2020 00:00,6.16736,6.70576,9.110628219,6.59736,-0.95424,6.666013272,-0.43,7.66,7.672059697
20/07/2020 00:30,7.1334,7.01392,10.00402266,3.9634,-0.83608,4.050625794,3.17,7.85,8.46589629
20/07/2020 01:00,6.86012,6.97036,9.779936858,3.69012,-0.82964,3.782233222,3.17,7.8,8.41955462
20/07/2020 01:30,6.34688,6.97084,9.427380126,2.96688,-0.69916,3.048147247,3.38,7.67,8.381724166
20/07/2020 02:00,5.67008,7.04028,9.03965429,1.97008,-0.48972,2.0300347,3.7,7.53,8.389928486
20/07/2020 02:30,5.27136,7.0822,8.828634837,0.80136,0.0322,0.802006664,4.47,7.05,8.347658354
20/07/2020 03:00,5.2214,9.33344,10.69467719,0.4214,0.22344,0.476973158,4.8,9.11,10.29718894
20/07/2020 03:30,5.21944,10.60124,11.81646493,0.34944,0.19124,0.398347902,4.87,10.41,11.49282385
20/07/2020 04:00,4.9414,10.78472,11.86286725,0.2114,0.24472,0.323384969,4.73,10.54,11.55268367
20/07/2020 04:30,4.8366,10.84528,11.87488096,0.2366,0.24528,0.34079589,4.6,10.6,11.55508546
20/07/2020 05:00,5.19608,10.85368,12.03335435,0.20608,0.25368,0.326837129,4.99,10.6,11.71580556
20/07/2020 05:30,5.4506,10.94872,12.23043376,0.1806,0.25872,0.315519252,5.27,10.69,11.9184311
20/07/2020 06:00,5.59068,10.91624,12.2645831,0.26068,0.22624,0.345164598,5.33,10.69,11.94508267
20/07/2020 06:30,7.11588,10.94364,13.05369697,0.21588,0.21364,0.303720635,6.9,10.73,12.75707255
20/07/2020 07:00,5.83512,8.15556,10.02804988,1.90512,0.31556,1.931077504,3.93,7.84,8.769863169
20/07/2020 07:30,5.742,7.91896,9.781640531,2.492,0.42896,2.528649972,3.25,7.49,8.164716774
20/07/2020 08:00,6.25632,7.91028,10.08533934,2.82632,0.42028,2.857397421,3.43,7.49,8.238021607
20/07/2020 08:30,7.62884,10.0256,12.59808934,1.35884,0.4256,1.423931707,6.27,9.6,11.46616326
20/07/2020 09:00,8.33256,10.90252,13.72211713,1.51256,0.35252,1.553096296,6.82,10.55,12.56244005
20/07/2020 09:30,8.22536,8.33868,11.7128191,1.93536,0.14868,1.941062614,6.29,8.19,10.3266742
20/07/2020 10:00,9.08264,7.05056,11.49803225,2.29264,-0.20944,2.302186631,6.79,7.26,9.940407436
20/07/2020 10:30,9.0296,7.02572,11.44090983,2.4696,-0.15428,2.474414371,6.56,7.18,9.725533404
20/07/2020 11:00,9.41132,6.98568,11.72060874,2.79132,-0.12432,2.794087115,6.62,7.11,9.714756816
20/07/2020 11:30,8.22288,6.67408,10.59051931,4.35288,0.02408,4.352946604,3.87,6.65,7.694114634
20/07/2020 12:00,8.3274,6.8758,10.79917665,4.2574,0.2758,4.266323991,4.07,6.6,7.754024761
20/07/2020 12:30,8.5032,6.9864,11.00518947,3.9732,0.1064,3.97462441,4.53,6.88,8.237432853
20/07/2020 13:00,8.87112,7.15636,11.39781815,2.52112,-0.14364,2.525208606,6.35,7.3,9.675355291
20/07/2020 13:30,9.43504,6.95636,11.72224058,2.45504,-0.14364,2.45923847,6.98,7.1,9.956425061
20/07/2020 14:00,10.19232,7.09076,12.41620974,2.60232,-0.07924,2.60352614,7.59,7.17,10.44112063
20/07/2020 14:30,10.6216,7.03424,12.73965929,2.7916,-0.09576,2.79324194,7.83,7.13,10.58989141
20/07/2020 15:00,8.6136,8.7264,12.26149102,2.8336,-0.1736,2.838912806,5.78,8.9,10.61218168
20/07/2020 15:30,9.13512,10.48556,13.90673887,2.81512,-0.24444,2.82571257,6.32,10.73,12.45292335
20/07/2020 16:00,9.26148,10.29452,13.84746019,2.88148,-0.37548,2.905841052,6.38,10.67,12.43194675
20/07/2020 16:30,9.03392,10.39708,13.77356102,2.38392,-0.05292,2.384507306,6.65,10.45,12.38648457
20/07/2020 17:00,9.84492,10.55444,14.4332482,2.40492,-0.17556,2.411319456,7.44,10.73,13.05704791
20/07/2020 17:30,10.45988,10.57504,14.87415748,1.97988,0.00504,1.979886415,8.48,10.57,13.55121028
20/07/2020 18:00,11.32352,10.43244,15.39668502,1.77352,-0.21756,1.786814356,9.55,10.65,14.3047195
20/07/2020 18:30,11.08548,10.44056,15.22803861,1.63548,-0.20944,1.648835936,9.45,10.65,14.23815297
20/07/2020 19:00,11.01504,10.35212,15.11613359,2.10504,-0.39788,2.142312278,8.91,10.75,13.96247113
20/07/2020 19:30,10.01328,9.76036,13.98321865,3.98328,-0.33964,3.997733719,6.03,10.1,11.76311608
20/07/2020 20:00,9.78608,9.59908,13.70801585,3.63608,-0.29092,3.647699578,6.15,9.89,11.64622686
20/07/2020 20:30,9.56712,9.42716,13.43134881,3.41712,-0.18284,3.422008118,6.15,9.61,11.4094084
20/07/2020 21:00,7.9134,9.68904,12.50997185,2.9834,0.01904,2.983460756,4.93,9.67,10.85420656
20/07/2020 21:30,9.02344,9.37444,13.01163305,3.37344,-0.10556,3.375091161,5.65,9.48,11.03598206
20/07/2020 22:00,8.85424,9.33844,12.86872284,3.33424,-0.23156,3.342271146,5.52,9.57,11.04786405
20/07/2020 22:30,8.32484,9.47216,12.61050261,1.27484,-0.28784,1.306931097,7.05,9.76,12.03993771
20/07/2020 23:00,7.78508,9.61392,12.37072869,1.16508,-0.27608,1.197343548,6.62,9.89,11.90111339
20/07/2020 23:30,6.94156,9.68788,11.91806503,0.86156,-0.16212,0.876680402,6.08,9.85,11.57535745
21/07/2020 00:00,6.35752,9.86204,11.73362235,0.80752,-0.12796,0.817595445,5.55,9.99,11.42814946
21/07/2020 00:30,5.72576,9.87092,11.41137105,0.79576,-0.19908,0.820284599,4.93,10.07,11.21203817
21/07/2020 01:00,5.51892,9.95688,11.38410898,0.73892,-0.11312,0.747528528,4.78,10.07,11.14689643
21/07/2020 01:30,5.28744,9.92204,11.24294888,0.44744,-0.05796,0.451178363,4.84,9.98,11.09170861
21/07/2020 02:00,5.03252,10.04972,11.23935628,0.28252,0.06972,0.290995582,4.75,9.98,11.05273269
21/07/2020 02:30,4.79744,10.19428,11.26671093,0.09744,0.29428,0.309992374,4.7,9.9,10.95901455
21/07/2020 03:00,4.715,10.34444,11.36831843,0.105,0.52444,0.534847935,4.61,9.82,10.84824871
21/07/2020 03:30,4.68448,10.52652,11.52180438,0.07448,0.57652,0.581311088,4.61,9.95,10.96606584
21/07/2020 04:00,4.59864,10.7488,11.69120145,0.03864,0.5488,0.550158604,4.56,10.2,11.17289578
21/07/2020 04:30,4.63364,10.6948,11.65544365,0.00364,0.5348,0.534812387,4.63,10.16,11.16523623
21/07/2020 05:00,4.69456,10.75352,11.73358794,0.01456,0.51352,0.513726371,4.68,10.24,11.25877436
21/07/2020 05:30,4.76568,10.709,11.72153518,0.01568,0.469,0.46926204,4.75,10.24,11.2880512
21/07/2020 06:00,5.052,10.8968,12.01095143,0.112,0.5068,0.519028169,4.94,10.39,11.50459473
21/07/2020 06:30,4.6112,8.16876,9.380394735,2.1112,0.57876,2.189093095,2.5,7.59,7.991126329
21/07/2020 07:00,6.54512,8.21856,10.50634686,0.50512,0.58856,0.775595957,6.04,7.63,9.73131543
21/07/2020 07:30,6.05128,8.09896,10.10995266,1.98128,0.56896,2.06135536,4.07,7.53,8.55954438
21/07/2020 08:00,5.92196,8.1912,10.10768854,3.29196,0.5012,3.329895206,2.63,7.69,8.127299675
21/07/2020 08:30,7.46492,8.26236,11.1351526,1.91492,0.47236,1.972319086,5.55,7.79,9.56486278
21/07/2020 09:00,9.21712,9.44168,13.19471949,1.45712,0.42168,1.516908935,7.76,9.02,11.89865539
21/07/2020 09:30,10.00008,10.91304,14.80189319,1.76008,0.38304,1.801277671,8.24,10.53,13.37080775
21/07/2020 10:00,9.51856,10.92112,14.48702338,2.05856,0.35112,2.088289857,7.46,10.57,12.937407
21/07/2020 10:30,9.46188,10.8864,14.42362223,2.30188,0.3164,2.323523293,7.16,10.57,12.76677328
21/07/2020 11:00,9.59468,10.80972,14.45364766,2.51468,0.27972,2.530189475,7.08,10.53,12.6888652
21/07/2020 11:30,10.8044,10.692,15.200458,2.6544,0.252,2.666335193,8.15,10.44,13.24447432
21/07/2020 12:00,10.83776,10.88512,15.36043226,2.02776,0.22512,2.040218035,8.81,10.66,13.82937815
21/07/2020 12:30,11.30752,10.74552,15.59891691,2.27752,0.13552,2.281548382,9.03,10.61,13.93244415
21/07/2020 13:00,11.69216,10.63716,15.80682695,2.23216,0.02716,2.23232523,9.46,10.61,14.21491119
21/07/2020 13:30,11.33816,10.42028,15.39922425,2.28816,0.00028,2.288160017,9.05,10.42,13.80140935
21/07/2020 14:00,10.24244,10.7282,14.83245942,2.02244,-0.0518,2.023103258,8.22,10.78,13.55643021
21/07/2020 14:30,10.35456,10.6948,14.88608947,2.18456,-0.1652,2.190797442,8.17,10.86,13.59001472
21/07/2020 15:00,11.11492,10.56248,15.33321331,1.42492,-0.03752,1.42541389,9.69,10.6,14.36161899
21/07/2020 15:30,10.1268,10.52104,14.60288879,1.3468,-0.14896,1.355012665,8.78,10.67,13.81800637
21/07/2020 16:00,9.74312,10.73912,14.50024433,1.23312,0.02912,1.233463785,8.51,10.71,13.67933478
21/07/2020 16:30,10.2088,10.71548,14.80003747,1.9488,-0.04452,1.94930846,8.26,10.76,13.56485164
21/07/2020 17:00,8.53128,10.53956,13.55968523,3.87128,0.04956,3.87159722,4.66,10.49,11.47848858
21/07/2020 17:30,8.10652,8.41484,11.6843998,3.79652,-0.05516,3.796920691,4.31,8.47,9.503525662
21/07/2020 18:00,8.65008,6.75256,10.97364801,3.93008,-0.09744,3.931287748,4.72,6.85,8.318707832
21/07/2020 18:30,8.84208,6.68452,11.08445697,3.62208,-0.02548,3.62216962,5.22,6.71,8.501323426
21/07/2020 19:00,7.7032,6.75816,10.24753711,3.4832,0.04816,3.483532923,4.22,6.71,7.926695402
21/07/2020 19:30,6.63292,6.84352,9.53044562,3.20292,0.16352,3.207091411,3.43,6.68,7.509147755
21/07/2020 20:00,6.7746,7.12312,9.830261629,2.7846,0.39312,2.81221274,3.99,6.73,7.823873721
21/07/2020 20:30,6.76456,7.21036,9.886787311,2.67456,0.43036,2.708963072,4.09,6.78,7.918112149
21/07/2020 21:00,4.74144,7.22408,8.641098606,2.63144,0.44408,2.668648257,2.11,6.78,7.100739398
21/07/2020 21:30,7.83784,7.51276,10.85694702,0.28784,0.45276,0.536510469,7.55,7.06,10.33663872
21/07/2020 22:00,8.25932,7.33216,11.04431696,0.01932,0.55216,0.552497899,8.24,6.78,10.67080128
21/07/2020 22:30,7.194,7.3202,10.26347719,0.014,0.6202,0.620357993,7.18,6.7,9.820509152
21/07/2020 23:00,5.67428,7.6988,9.563941392,0.01428,0.6188,0.618964747,5.66,7.08,9.064325678
21/07/2020 23:30,5.89756,10.5662,12.10065273,0.00756,0.6062,0.606247139,5.89,9.96,11.57124453
22/07/2020 00:00,5.5542,10.66336,12.02316032,0.0042,0.56336,0.563375656,5.55,10.1,11.52443057
22/07/2020 00:30,5.15336,10.6614,11.8415611,0.00336,0.5614,0.561410055,5.15,10.1,11.33721747
22/07/2020 01:00,5.03336,10.66196,11.79033943,0.00336,0.56196,0.561970045,5.03,10.1,11.28321319
22/07/2020 01:30,4.78392,10.80812,11.8195325,0.00392,0.56812,0.568133524,4.78,10.24,11.30070794
22/07/2020 02:00,4.55868,9.60456,10.63151617,0.00868,0.50456,0.504634656,4.55,9.1,10.1741093
22/07/2020 02:30,4.2312,8.07856,9.119549611,0.0112,0.44856,0.448699803,4.22,7.63,8.719248821
22/07/2020 03:00,4.08072,7.94768,8.934086025,0.02072,0.40768,0.408206199,4.06,7.54,8.563597375
22/07/2020 03:30,4.09024,7.96196,8.951137933,0.03024,0.42196,0.423042196,4.06,7.54,8.563597375
22/07/2020 04:00,4.02064,7.9886,8.943336959,0.01064,0.4886,0.488715837,4.01,7.5,8.50471046
22/07/2020 04:30,4.07588,8.04852,9.021722228,0.00588,0.54852,0.548551515,4.07,7.5,8.533164712
22/07/2020 05:00,4.1598,8.06148,9.071460513,0.0098,0.43148,0.431591277,4.15,7.63,8.68558576
22/07/2020 05:30,4.2868,8.09956,9.164034397,0.0168,0.46956,0.469860441,4.27,7.63,8.743557628
22/07/2020 06:00,4.7058,7.88312,9.180856963,0.0658,0.39312,0.398588728,4.64,7.49,8.810771816
22/07/2020 06:30,3.56712,7.74624,8.528105255,2.64712,0.36624,2.672335314,0.92,7.38,7.4371231
22/07/2020 07:00,3.5426,7.84692,8.609539375,2.8126,0.34692,2.833914651,0.73,7.5,7.53544292
22/07/2020 07:30,3.96048,7.7872,8.736468719,2.93048,0.3472,2.950976257,1.03,7.44,7.510958661
22/07/2020 08:00,5.997,7.61696,9.694435963,3.087,0.24696,3.096862645,2.91,7.37,7.923698631
22/07/2020 08:30,7.5272,8.17912,11.11560812,0.9072,0.30912,0.958419018,6.62,7.87,10.28403131
22/07/2020 09:00,8.67744,9.574,12.92127861,1.35744,0.014,1.357512193,7.32,9.56,12.04059799
22/07/2020 09:30,11.00056,10.39696,15.13635021,1.96056,-0.17304,1.968181484,9.04,10.57,13.90850459
22/07/2020 10:00,9.92456,10.23988,14.26015546,2.39456,-0.33012,2.417208474,7.53,10.57,12.97789659
22/07/2020 10:30,10.81448,10.08572,14.7876545,2.24448,-0.36428,2.273849245,8.57,10.45,13.5147105
22/07/2020 11:00,9.9946,10.03532,14.16332153,2.7146,-0.41468,2.746090432,7.28,10.45,12.73581171
22/07/2020 11:30,11.2366,9.85476,14.94581795,3.3166,-0.48524,3.351908921,7.92,10.34,13.0246689
22/07/2020 12:00,11.53332,6.55412,13.26551768,4.58332,-0.77588,4.648527939,6.95,7.33,10.10105935
22/07/2020 12:30,11.78704,6.56056,13.48982059,4.66704,-0.76944,4.730042312,7.12,7.33,10.21877194
22/07/2020 13:00,11.87828,6.3786,13.48258409,5.06828,-0.8414,5.137646944,6.81,7.22,9.924943325
22/07/2020 13:30,11.80832,6.2184,13.34559552,5.31832,-0.9016,5.394201533,6.49,7.12,9.634028233
22/07/2020 14:00,12.63304,6.2326,14.08683791,5.91304,-0.9674,5.991652927,6.72,7.2,9.848776574
22/07/2020 14:30,12.65904,6.12844,14.06446126,6.52904,-1.07156,6.616389057,6.13,7.2,9.456050973
22/07/2020 15:00,12.47552,6.19888,13.93071113,6.78552,-1.12112,6.877513484,5.69,7.32,9.271380695
22/07/2020 15:30,12.80284,5.97428,14.12815393,6.97284,-1.24572,7.083241912,5.83,7.22,9.279940733
22/07/2020 16:00,13.9648,5.96108,15.18387677,7.0448,-1.15892,7.13948896,6.92,7.12,9.928786431
22/07/2020 16:30,12.71996,5.6026,13.89915498,8.91996,-1.1074,8.988438194,3.8,6.71,7.711296908
22/07/2020 17:00,12.05152,5.902,13.41911839,8.66152,-1.078,8.728345359,3.39,6.98,7.759671385
22/07/2020 17:30,11.3674,5.89052,12.80296874,8.8074,-1.08948,8.8745288,2.56,6.98,7.434648613
22/07/2020 18:00,10.238,6.06024,11.89719096,7.938,-0.94976,7.994616192,2.3,7.01,7.377675786
22/07/2020 18:30,10.7186,6.12184,12.34363443,6.5786,-0.74816,6.621006067,4.14,6.87,8.021003678
22/07/2020 19:00,9.15324,6.16864,11.03784046,6.39324,-0.73136,6.434936297,2.76,6.9,7.431527434
22/07/2020 19:30,9.09276,6.20224,11.00663734,5.63276,-0.62776,5.667633354,3.46,6.83,7.65640255
22/07/2020 20:00,7.82944,6.31652,10.05974928,5.03944,-0.54348,5.068661167,2.79,6.86,7.405653246
22/07/2020 20:30,6.84512,6.46492,9.415458482,4.14512,-0.39508,4.163905381,2.7,6.86,7.372218119
22/07/2020 21:00,7.10524,6.79464,9.831152943,1.39524,-0.18536,1.407498841,5.71,6.98,9.018009758
22/07/2020 21:30,8.56408,6.71092,10.88025337,0.93408,-0.26908,0.972064552,7.63,6.98,10.34104927
22/07/2020 22:00,8.18096,6.74724,10.60440258,1.17096,-0.31276,1.212009133,7.01,7.06,9.949055232
22/07/2020 22:30,8.18612,6.55632,10.48798801,1.64612,-0.39368,1.692540988,6.54,6.95,9.543275119
22/07/2020 23:00,7.83008,8.9986,11.92832573,1.48008,-0.3514,1.521222787,6.35,9.35,11.30243337
22/07/2020 23:30,7.78788,9.47576,12.26544343,1.65788,-0.39424,1.704110111,6.13,9.87,11.61868323
23/07/2020 00:00,7.3116,9.6028,12.0695179,2.0216,-0.4872,2.079478396,5.29,10.09,11.39263797
23/07/2020 00:30,6.54388,9.64584,11.65609689,1.50388,-0.38416,1.552170725,5.04,10.03,11.22508352
23/07/2020 01:00,6.68856,9.72592,11.80382797,1.77856,-0.44408,1.833161946,4.91,10.17,11.29322806
23/07/2020 01:30,6.37748,9.71604,11.62212048,1.46748,-0.39396,1.519441355,4.91,10.11,11.23922595
23/07/2020 02:00,5.77184,9.86608,11.4303837,0.72184,-0.21392,0.752871006,5.05,10.08,11.27425829
23/07/2020 02:30,5.38032,10.02176,11.37468755,0.46032,-0.05824,0.463989655,4.92,10.08,11.21663051
23/07/2020 03:00,5.13344,10.19084,11.41075923,0.36344,0.00084,0.363440971,4.77,10.19,11.25117772
23/07/2020 03:30,5.27476,9.95472,11.26585742,0.63476,-0.17528,0.65851601,4.64,10.13,11.14210483
23/07/2020 04:00,5.37332,9.90808,11.27131834,0.66332,-0.17192,0.685237119,4.71,10.08,11.12611792
23/07/2020 04:30,5.2268,9.94976,11.23909081,0.4368,-0.10024,0.448154323,4.79,10.05,11.13313074
23/07/2020 05:00,5.40488,9.9438,11.31776861,0.61488,-0.1862,0.642454554,4.79,10.13,11.20540048
23/07/2020 05:30,5.85484,9.8988,11.50066924,1.06484,-0.2912,1.103939158,4.79,10.19,11.2596714
23/07/2020 06:00,6.47968,9.83464,11.77736799,1.28968,-0.32536,1.330087829,5.19,10.16,11.40884306
23/07/2020 06:30,6.01024,9.69664,11.4082344,3.25024,-0.42336,3.277696409,2.76,10.12,10.48961391
23/07/2020 07:00,5.99124,9.60708,11.32214392,3.97124,-0.33292,3.985170368,2.02,9.94,10.14317505
23/07/2020 07:30,6.54396,9.68092,11.68518825,4.24396,-0.33908,4.257484202,2.3,10.02,10.28058364
23/07/2020 08:00,7.764,9.66972,12.40093468,4.144,-0.35028,4.158777714,3.62,10.02,10.65386315
23/07/2020 08:30,8.34264,9.82192,12.88680545,4.60264,-0.38808,4.618971861,3.74,10.21,10.87344012
23/07/2020 09:00,9.27584,9.81356,13.50359832,4.86584,-0.42644,4.884490759,4.41,10.24,11.14924661
23/07/2020 09:30,10.03024,10.06872,14.21213696,3.53024,-0.51128,3.567071866,6.5,10.58,12.41718164
23/07/2020 10:00,11.22464,10.18296,15.15536926,3.59464,-0.60704,3.645536214,7.63,10.79,13.21518066
23/07/2020 10:30,11.72668,10.10736,15.48140013,3.46668,-0.61264,3.52039742,8.26,10.72,13.5331445
23/07/2020 11:00,12.05692,10.0648,15.70571612,4.19692,-0.7952,4.27158993,7.86,10.86,13.40593898
23/07/2020 11:30,12.51996,9.7586,15.87386759,5.13996,-0.9814,5.232813274,7.38,10.74,13.03119335
23/07/2020 12:00,12.23136,9.69828,15.60970219,4.51136,-0.81172,4.583803923,7.72,10.51,13.04064799
23/07/2020 12:30,11.99028,9.54808,15.32751272,5.60028,-0.59192,5.631474528,6.39,10.14,11.98547871
23/07/2020 13:00,12.55584,9.42112,15.69734437,5.63584,-0.55888,5.663482971,6.92,9.98,12.14441435
23/07/2020 13:30,12.02144,9.43876,15.28414898,4.17144,-0.54124,4.206406116,7.85,9.98,12.69735799
23/07/2020 14:00,12.91452,9.69516,16.1487137,4.31452,-0.78484,4.385322868,8.6,10.48,13.55693181
23/07/2020 14:30,14.16448,9.63996,17.13363133,4.20448,-0.74004,4.269111298,9.96,10.38,14.38561782
23/07/2020 15:00,12.81176,9.69412,16.06602492,4.21176,-0.77588,4.282629107,8.6,10.47,13.54920293
23/07/2020 15:30,12.81792,9.65592,16.04792398,5.05792,-1.00408,5.15662015,7.76,10.66,13.18534034
23/07/2020 16:00,12.55268,9.67412,15.84797694,4.64268,-0.91588,4.73215741,7.91,10.59,13.21802557
23/07/2020 16:30,12.06708,9.59908,15.41936304,6.03708,-0.99092,6.117863792,6.03,10.59,12.18642688
23/07/2020 17:00,12.30828,9.44796,15.51636893,6.53828,-0.92204,6.602973809,5.77,10.37,11.86717321
23/07/2020 17:30,12.17156,9.47292,15.42345896,5.76156,-0.71708,5.806012174,6.41,10.19,12.03844674
23/07/2020 18:00,11.95964,9.57004,15.31726655,6.00964,-0.72996,6.053809919,5.95,10.3,11.895062
23/07/2020 18:30,11.24292,9.58996,14.77736725,5.37292,-0.60004,5.406321978,5.87,10.19,11.75980442
23/07/2020 19:00,10.41008,9.67424,14.21128725,5.05008,-0.51576,5.076348726,5.36,10.19,11.51371791
23/07/2020 19:30,10.0586,9.60096,13.9051741,4.8986,-0.50904,4.924977531,5.16,10.11,11.35066958
23/07/2020 20:00,9.94244,9.3358,13.63852172,5.10244,-0.5642,5.133538311,4.84,9.9,11.01978221
23/07/2020 20:30,9.23388,9.50064,13.248649,4.58388,-0.47936,4.608876421,4.65,9.98,11.01012716
23/07/2020 21:00,8.36172,9.51168,12.66453386,4.03172,-0.34832,4.046738561,4.33,9.86,10.76886716
23/07/2020 21:30,8.04644,9.48272,12.43652585,4.20644,-0.42728,4.228085344,3.84,9.91,10.62796782
23/07/2020 22:00,7.73708,9.44012,12.20566559,4.00708,-0.36988,4.024114976,3.73,9.81,10.49518937
23/07/2020 22:30,7.20636,9.45832,11.89081333,3.77636,-0.35168,3.79270005,3.43,9.81,10.39235296
23/07/2020 23:00,7.44636,9.6896,12.22033655,0.76636,-0.1904,0.789658033,6.68,9.88,11.92630706
23/07/2020 23:30,6.55812,9.85628,11.83871587,0.77812,-0.29372,0.83171039,5.78,10.15,11.68036386
24/07/2020 00:00,6.40136,9.83416,11.73405781,0.94136,-0.31584,0.992931798,5.46,10.15,11.52536767
24/07/2020 00:30,6.03236,9.76332,11.47657547,0.96236,-0.31668,1.013125358,5.07,10.08,11.28323092
24/07/2020 01:00,5.90608,9.65448,11.31771907,0.83608,-0.27552,0.880307354,5.07,9.93,11.14943048
24/07/2020 01:30,5.7858,9.65064,11.25212576,1.2558,-0.33936,1.300845436,4.53,9.99,10.96909294
24/07/2020 02:00,5.46924,9.7716,11.19806915,0.70924,-0.2184,0.742105072,4.76,9.99,11.06606073
24/07/2020 02:30,5.0198,9.87428,11.07699407,0.4298,-0.05572,0.433396768,4.59,9.93,10.93951553
24/07/2020 03:00,4.79472,9.98908,11.08021025,0.24472,0.05908,0.251750521,4.55,9.93,10.92279268
24/07/2020 03:30,4.63848,10.18368,11.19030094,0.08848,0.25368,0.268667551,4.55,9.93,10.92279268
24/07/2020 04:00,4.53696,9.84788,10.84272782,0.10696,0.18788,0.216192821,4.43,9.66,10.6273468
24/07/2020 04:30,4.13908,7.74504,8.781664298,0.05908,0.35504,0.359922003,4.08,7.39,8.44147499
24/07/2020 05:00,4.10716,7.92972,8.93024202,0.02716,0.41972,0.420597841,4.08,7.51,8.546724519
24/07/2020 05:30,4.15092,8.00228,9.014800167,0.01092,0.46228,0.462408958,4.14,7.54,8.601813762
24/07/2020 06:00,4.87904,7.83508,9.23003304,0.85904,0.46508,0.976856759,4.02,7.37,8.395075938
24/07/2020 06:30,4.29944,7.59104,8.724051387,2.65944,0.27104,2.673216002,1.64,7.32,7.501466523
24/07/2020 07:00,4.7708,7.29312,8.71493729,2.9008,-0.02688,2.900924538,1.87,7.32,7.555084381
24/07/2020 07:30,5.7356,7.31172,9.292919709,3.6456,-0.30828,3.658611201,2.09,7.62,7.901423922
24/07/2020 08:00,6.57004,7.3294,9.843044751,3.33004,-0.1806,3.334933697,3.24,7.51,8.179101418
24/07/2020 08:30,7.92908,7.4126,10.85435159,4.81908,-0.7574,4.878236034,3.11,8.17,8.741910546
24/07/2020 09:00,8.62576,6.0938,10.56116158,6.81576,-1.5162,6.982366849,1.81,7.61,7.822288668
24/07/2020 09:30,8.8818,6.19092,10.82653507,6.4218,-1.38908,6.570316468,2.46,7.58,7.969190674
24/07/2020 10:00,7.74812,6.75176,10.27714098,4.48812,-0.40824,4.506648537,3.26,7.16,7.867223144
24/07/2020 10:30,7.7298,6.89372,10.35727684,3.9998,-0.19628,4.004613075,3.73,7.09,8.011304513
24/07/2020 11:00,6.60656,5.7472,8.756537151,8.24656,-0.2128,8.249305163,-1.64,5.96,6.181520848
24/07/2020 11:30,7.00632,4.94208,8.57395327,11.85632,-0.57792,11.8703966,-4.85,5.52,7.347986119
24/07/2020 12:00,7.27432,4.82192,8.72735034,12.23432,-0.59808,12.24892998,-4.96,5.42,7.346972165
24/07/2020 12:30,7.7418,4.72596,9.070290247,12.1618,-0.61404,12.17729134,-4.42,5.34,6.931954991
24/07/2020 13:00,8.43312,6.0952,10.40523791,5.99312,-0.3948,6.006109754,2.44,6.49,6.93352003
24/07/2020 13:30,8.89852,6.27396,10.88789384,5.86852,-0.58604,5.897708866,3.03,6.86,7.49936664
24/07/2020 14:00,8.23868,6.38304,10.42204624,5.81868,-0.59696,5.849222015,2.42,6.98,7.387611251
24/07/2020 14:30,9.08792,6.28964,11.05214284,5.82792,-0.57036,5.855763149,3.26,6.86,7.595209016
24/07/2020 15:00,9.66356,6.268,11.51834258,6.78356,-0.742,6.824020096,2.88,7.01,7.578555271
24/07/2020 15:30,10.68328,5.9094,12.20874604,7.20328,-0.8106,7.248745762,3.48,6.72,7.567615212
24/07/2020 16:00,12.10144,6.09548,13.54989766,5.29144,-0.88452,5.364859076,6.81,6.98,9.751743434
24/07/2020 16:30,11.8792,6.26836,13.43159446,5.9192,-1.08164,6.017214782,5.96,7.35,9.462774435
24/07/2020 17:00,11.46872,6.406,13.13652825,4.59872,-0.854,4.677343438,6.87,7.26,9.995223859
24/07/2020 17:30,11.68592,5.8384,13.06321709,7.46592,-1.0416,7.538228705,4.22,6.88,8.07110897
24/07/2020 18:00,11.10196,5.85492,12.55123914,7.84196,-1.02508,7.908674076,3.26,6.88,7.613277875
24/07/2020 18:30,10.34408,5.97252,11.94449606,5.97408,-0.62748,6.006942899,4.37,6.6,7.915611158
24/07/2020 19:00,10.58068,5.77188,12.05260918,6.21068,-0.63812,6.243375945,4.37,6.41,7.7578992
24/07/2020 19:30,9.67108,5.7854,11.26945613,5.63108,-0.5446,5.657353721,4.04,6.33,7.509360825
24/07/2020 20:00,10.2568,5.6552,11.71252463,6.1768,-0.6748,6.213550779,4.08,6.33,7.530956115
24/07/2020 20:30,11.51552,5.77952,12.88448883,8.25552,-1.11048,8.329872526,3.26,6.89,7.622315921
24/07/2020 21:00,12.54972,5.8676,13.85367106,6.43972,-1.2124,6.552854907,6.11,7.08,9.351924936
24/07/2020 21:30,12.62852,5.75784,13.87920166,5.44852,-1.11216,5.560869541,7.18,6.87,9.937268236
24/07/2020 22:00,12.77628,5.6854,13.98417333,4.74628,-0.9646,4.843307444,8.03,6.65,10.42609227
24/07/2020 22:30,12.78408,5.53428,13.93057632,5.06408,-1.03572,5.168909185,7.72,6.57,10.13722349
24/07/2020 23:00,12.4724,5.57052,13.65984827,6.7424,-1.43948,6.894349892,5.73,7.01,9.05389419
24/07/2020 23:30,11.90436,8.76188,14.78121538,6.11436,-1.19812,6.230641198,5.79,9.96,11.52066404
25/07/2020 00:00,10.68832,8.7872,13.83672896,4.89832,-0.9828,4.995941819,5.79,9.77,11.35680413
25/07/2020 00:30,8.78708,9.07568,12.63252716,3.16708,-0.61432,3.226109854,5.62,9.69,11.20180789
25/07/2020 01:00,9.19364,9.18168,12.99331613,3.43364,-0.62832,3.490654619,5.76,9.81,11.37601424
25/07/2020 01:30,9.6282,8.87008,13.09123961,3.1682,-0.54992,3.215571994,6.46,9.42,11.42225897
25/07/2020 02:00,9.07628,9.0314,12.80410265,3.06628,-0.6286,3.13004968,6.01,9.66,11.37698115
25/07/2020 02:30,10.04772,8.91292,13.43118834,4.36772,-0.85708,4.451018324,5.68,9.77,11.30111941
25/07/2020 03:00,9.39836,8.87456,12.92621313,2.97836,-0.54544,3.027892515,6.42,9.42,11.39968421
25/07/2020 03:30,9.59884,8.83564,13.04631226,3.17884,-0.58436,3.232104632,6.42,9.42,11.39968421
25/07/2020 04:00,9.4008,8.0452,12.37336994,5.0008,-1.0248,5.104724839,4.4,9.07,10.08091762
25/07/2020 04:30,10.63112,6.03296,12.22363771,6.23112,-1.23704,6.352725747,4.4,7.27,8.497817367
25/07/2020 05:00,9.56012,6.28356,11.44023692,5.16012,-0.98644,5.253560915,4.4,7.27,8.497817367
25/07/2020 05:30,10.44072,6.2968,12.192552,6.60072,-1.3132,6.730081631,3.84,7.61,8.523948616
25/07/2020 06:00,10.99412,6.3254,12.6839016,7.62412,-1.5246,7.775063404,3.37,7.85,8.542798136
25/07/2020 06:30,11.29856,6.26216,12.91789867,7.86856,-1.54784,8.019354409,3.43,7.81,8.530005862
25/07/2020 07:00,11.89476,6.12976,13.38130312,7.70476,-1.57024,7.863140614,4.19,7.7,8.766190735
25/07/2020 07:30,11.9106,6.25128,13.45142721,7.8806,-1.65872,8.053273148,4.03,7.91,8.877443326
25/07/2020 08:00,11.77456,7.29464,13.85106624,7.85456,-1.65536,8.027099696,3.92,8.95,9.770818799
25/07/2020 08:30,12.56228,9.02468,15.46789345,7.53228,-1.54532,7.689164838,5.03,10.57,11.70580198
25/07/2020 09:00,13.8542,8.80956,16.41789283,8.1242,-1.70044,8.3002483,5.73,10.51,11.97050542
25/07/2020 09:30,13.8384,5.53204,14.90318024,7.5684,-1.59796,7.735254018,6.27,7.13,9.494724851
25/07/2020 10:00,11.52848,5.53176,12.78695506,8.27848,-1.24824,8.372056749,3.25,6.78,7.518703346
25/07/2020 10:30,10.03124,5.73832,11.55656058,6.91124,-0.84168,6.962303036,3.12,6.58,7.282224935
25/07/2020 11:00,10.00664,5.6744,11.50354986,5.94664,-0.6356,5.980511236,4.06,6.31,7.503312602
25/07/2020 11:30,10.23796,5.7424,11.73844039,6.28796,-0.6776,6.324364215,3.95,6.42,7.537831253
25/07/2020 12:00,10.76228,5.82648,12.23824089,6.62228,-0.79352,6.669652644,4.14,6.62,7.807944672
25/07/2020 12:30,10.88412,5.87012,12.36617875,6.36412,-0.78988,6.412950475,4.52,6.66,8.04897509
25/07/2020 13:00,10.51724,5.77948,12.00061358,5.84724,-0.66052,5.884428799,4.67,6.44,7.955029855
25/07/2020 13:30,9.45332,5.84052,11.1120175,5.63332,-0.59948,5.66512758,3.82,6.44,7.487723285
25/07/2020 14:00,8.51076,5.9062,10.35935491,4.26076,-0.3738,4.277125462,4.25,6.28,7.582934788
25/07/2020 14:30,7.20284,6.95136,10.01011038,3.61284,-0.17864,3.617253809,3.59,7.13,7.982793997
25/07/2020 15:00,8.7792,9.76476,13.13106586,4.6592,-0.34524,4.671973384,4.12,10.11,10.91725698
25/07/2020 15:30,8.37936,9.75744,12.86162157,4.25936,-0.18256,4.263270548,4.12,9.94,10.76001859
25/07/2020 16:00,8.63208,9.651,12.94815068,4.74208,-0.329,4.753479118,3.89,9.98,10.71132578
25/07/2020 16:30,8.79256,9.53956,12.97352367,5.01256,-0.44044,5.031872926,3.78,9.98,10.67186956
25/07/2020 17:00,9.47332,9.50988,13.42317434,5.14332,-0.47012,5.164760734,4.33,9.98,10.87884645
25/07/2020 17:30,11.64336,9.19188,14.83436854,8.05336,-1.05812,8.122575037,3.59,10.25,10.86050643
25/07/2020 18:00,12.58888,8.83516,15.37985539,8.39888,-1.13484,8.47520189,4.19,9.97,10.81466597
25/07/2020 18:30,12.17216,8.85776,15.05394936,7.76216,-0.98224,7.824060537,4.41,9.84,10.78302833
25/07/2020 19:00,11.0682,9.25356,14.42683,7.2982,-0.91644,7.355513953,3.77,10.17,10.84628047
25/07/2020 19:30,10.59556,9.33224,14.1193695,6.82556,-0.90776,6.885658831,3.77,10.24,10.911943
25/07/2020 20:00,8.89112,9.55188,13.0495374,4.41112,-0.42812,4.431846837,4.48,9.98,10.93941498
25/07/2020 20:30,7.18984,9.62832,12.01658626,3.96984,-0.35168,3.985386863,3.22,9.98,10.48660097
25/07/2020 21:00,7.09836,9.54844,11.89787465,3.74836,-0.30156,3.760470865,3.35,9.85,10.40408574
25/07/2020 21:30,6.32044,9.50896,11.41789307,4.08044,-0.34104,4.094667126,2.24,9.85,10.10148999
25/07/2020 22:00,6.44292,9.34804,11.35328455,4.04292,-0.35196,4.058211178,2.4,9.7,9.992497185
25/07/2020 22:30,5.95688,9.20416,10.96362078,3.59688,-0.24584,3.605271563,2.36,9.45,9.740231003
25/07/2020 23:00,5.06924,9.35368,10.63900953,3.36924,-0.23632,3.377517627,1.7,9.59,9.739512308
25/07/2020 23:30,4.2964,9.15564,10.11359465,3.1164,-0.09436,3.117828214,1.18,9.25,9.324961126
26/07/2020 00:00,4.2002,6.8232,8.012349111,3.4202,-0.2268,3.427711522,0.78,7.05,7.093017693
26/07/2020 00:30,3.9734,6.75292,7.835166628,3.4034,-0.22708,3.410967148,0.57,6.98,7.003234967
26/07/2020 01:00,3.72268,6.80892,7.760137753,3.24268,-0.17108,3.247189854,0.48,6.98,6.996484832
26/07/2020 01:30,5.27432,7.04276,8.798802184,0.68432,-0.10724,0.692671841,4.59,7.15,8.496505164
26/07/2020 02:00,5.7398,6.84788,8.935254027,1.0598,-0.30212,1.102022021,4.68,7.15,8.545460783
26/07/2020 02:30,5.62828,6.79216,8.821052841,1.00828,-0.28784,1.048561121,4.62,7.08,8.454040454
26/07/2020 03:00,4.8312,7.00264,8.507494367,0.5012,-0.15736,0.525322386,4.33,7.16,8.367466761
26/07/2020 03:30,4.9234,6.98456,8.545404961,0.7434,-0.26544,0.789368072,4.18,7.25,8.368685679
26/07/2020 04:00,4.9294,6.9212,8.497175637,0.7994,-0.2688,0.843382357,4.13,7.19,8.291742881
26/07/2020 04:30,4.92312,6.78448,8.382498399,0.46312,-0.13552,0.482540988,4.46,6.92,8.23273952
26/07/2020 05:00,4.94152,6.70352,8.328012986,0.54152,-0.18648,0.572729169,4.4,6.89,8.175090214
26/07/2020 05:30,4.79032,6.91904,8.415478609,0.74032,-0.26096,0.784967403,4.05,7.18,8.243476208
26/07/2020 06:00,5.53504,6.87872,8.829125474,1.82504,-0.44128,1.877631231,3.71,7.32,8.206491333
26/07/2020 06:30,6.16544,6.7266,9.124680704,2.78544,-0.6734,2.865683785,3.38,7.4,8.135379524
26/07/2020 07:00,7.097,6.6,9.691615397,3.507,-0.77,3.590536032,3.59,7.37,8.197865576
26/07/2020 07:30,6.9328,6.66212,9.614965353,2.9428,-0.60788,3.004927609,3.99,7.27,8.292948812
26/07/2020 08:00,7.12772,6.72576,9.800012244,2.75772,-0.60424,2.823141083,4.37,7.33,8.533803372
26/07/2020 08:30,8.46288,6.72184,10.80756545,3.37288,-0.60816,3.427269771,5.09,7.33,8.923956522
26/07/2020 09:00,9.86436,6.86816,12.01986772,3.38436,-0.51184,3.422845716,6.48,7.38,9.821140463
26/07/2020 09:30,11.33392,8.68308,14.27773164,4.13392,-0.83692,4.217787293,7.2,9.52,11.93609651
26/07/2020 10:00,14.46048,9.15752,17.11623949,6.01048,-1.29248,6.147875599,8.45,10.45,13.43893597
26/07/2020 10:30,13.71288,9.14912,16.48482559,6.31288,-1.30088,6.445521132,7.4,10.45,12.80478426
26/07/2020 11:00,13.78044,6.94204,15.43024452,6.67044,-1.38796,6.813310704,7.11,8.33,10.95175785
26/07/2020 11:30,14.36868,5.90436,15.53449169,6.79868,-1.37564,6.93645696,7.57,7.28,10.50253779
26/07/2020 12:00,14.3778,5.93812,15.55578355,7.1078,-1.60188,7.28607167,7.27,7.54,10.4739916
26/07/2020 12:30,13.66812,5.55372,14.75334912,9.31812,-1.45628,9.431230661,4.35,7.01,8.250006061
26/07/2020 13:00,13.03888,5.46524,14.1379362,10.63888,-1.61476,10.7607257,2.4,7.08,7.475720701
26/07/2020 13:30,14.60364,5.41248,15.57437771,9.52364,-1.71752,9.677272023,5.08,7.13,8.754615925
26/07/2020 14:00,14.8818,5.396,15.8298701,8.7318,-1.694,8.894603265,6.15,7.09,9.385659274
26/07/2020 14:30,14.91616,5.59624,15.93140707,7.84616,-1.59376,8.006391052,7.07,7.19,10.08369972
26/07/2020 15:00,14.31176,5.57876,15.36063272,7.92176,-1.52124,8.066501883,6.39,7.1,9.552073073
26/07/2020 15:30,13.77336,5.56372,14.85464324,7.42336,-1.45628,7.564854601,6.35,7.02,9.465880836
26/07/2020 16:00,12.97028,5.58224,14.12053705,6.79028,-1.25776,6.905784727,6.18,6.84,9.218351263
26/07/2020 16:30,12.17468,5.2674,13.26530572,10.84468,-1.6226,10.96539626,1.33,6.89,7.017193171
26/07/2020 17:00,14.13592,4.9534,14.97866502,11.31592,-1.8466,11.46559972,2.82,6.8,7.36154875
26/07/2020 17:30,14.2186,4.94972,15.05550776,9.5886,-1.54028,9.711524723,4.63,6.49,7.972264421
26/07/2020 18:00,13.89028,5.05352,14.78099939,9.87028,-1.58648,9.996966843,4.02,6.64,7.762087348
26/07/2020 18:30,14.12156,5.095,15.01257745,10.03156,-1.645,10.16554086,4.09,6.74,7.883888634
26/07/2020 19:00,13.41248,5.32152,14.42959441,8.36248,-1.41848,8.481931222,5.05,6.74,8.42200095
26/07/2020 19:30,11.5446,5.327,12.71435087,10.4146,-1.673,10.54811937,1.13,7,7.090620565
26/07/2020 20:00,12.37324,5.11192,13.38763587,9.82324,-1.57808,9.949189946,2.55,6.69,7.159511156
26/07/2020 20:30,12.06544,4.97528,13.05098669,9.08544,-1.36472,9.187365274,2.98,6.34,7.005426468
26/07/2020 21:00,10.29132,5.30152,11.57658765,7.34132,-0.92848,7.399800974,2.95,6.23,6.893141519
26/07/2020 21:30,9.69092,5.31296,11.05176341,6.66092,-0.81704,6.71084269,3.03,6.13,6.837967534
26/07/2020 22:00,8.80116,5.26048,10.25344172,6.13116,-0.70952,6.172077574,2.67,5.97,6.539862384
26/07/2020 22:30,7.83712,5.2456,9.430629314,6.14712,-0.7644,6.194464598,1.69,6.01,6.243092183
26/07/2020 23:00,9.75016,7.0474,12.03043918,4.92016,-0.9226,5.005913022,4.83,7.97,9.31932401
26/07/2020 23:30,9.44148,8.886,12.96543638,3.86148,-0.714,3.926935674,5.58,9.6,11.10389121
27/07/2020 00:00,11.4524,8.4324,14.22191392,5.1324,-0.8876,5.208585558,6.32,9.32,11.26076374
27/07/2020 00:30,12.20704,8.0288,14.61073082,5.08704,-0.8512,5.157762829,7.12,8.88,11.38195062
27/07/2020 01:00,11.602,8.17052,14.19027135,4.802,-0.80948,4.869749672,6.8,8.98,11.26412003
27/07/2020 01:30,8.3122,8.67532,12.01473453,2.8322,-0.55468,2.886005326,5.48,9.23,10.73421166
27/07/2020 02:00,7.73668,8.75128,11.6808013,1.85668,-0.32872,1.885554948,5.88,9.08,10.81761526
27/07/2020 02:30,7.05844,8.74484,11.23805152,1.23844,-0.19516,1.25372288,5.82,8.94,10.6675208
27/07/2020 03:00,6.32912,9.2486,11.20688904,1.49912,-0.2814,1.525302178,4.83,9.53,10.68409098
27/07/2020 03:30,7.26788,9.08548,11.6347766,2.07788,-0.39452,2.115001495,5.19,9.48,10.80770558
27/07/2020 04:00,8.38336,8.81864,12.16754438,2.94336,-0.52136,2.98917787,5.44,9.34,10.80875571
27/07/2020 04:30,9.93072,8.51108,13.07890219,3.45072,-0.59892,3.502309764,6.48,9.11,11.17955724
27/07/2020 05:00,9.67788,8.70864,13.01928462,4.03788,-0.66136,4.091683265,5.64,9.37,10.93647567
27/07/2020 05:30,11.13708,8.48912,14.00356059,4.63708,-0.74088,4.695893323,6.5,9.23,11.28906108
27/07/2020 06:00,11.69364,8.3908,14.39259327,4.97364,-0.8092,5.039037556,6.72,9.2,11.39291008
27/07/2020 06:30,11.3278,8.26496,14.02243262,5.3578,-0.42504,5.374632996,5.97,8.69,10.54310201
27/07/2020 07:00,13.42736,8.5726,15.93058277,6.38736,-1.0374,6.47105606,7.04,9.61,11.91275367
27/07/2020 07:30,14.01888,6.94032,15.64279509,6.85888,-1.21968,6.966480758,7.16,8.16,10.85592926
27/07/2020 08:00,12.5346,5.20868,13.57374468,8.2446,-1.11132,8.319162296,4.29,6.32,7.63848807
27/07/2020 08:30,13.24392,5.39204,14.29949343,8.75392,-1.17796,8.832819772,4.49,6.57,7.957700673
27/07/2020 09:00,13.88208,5.4244,14.90423633,8.80208,-1.1956,8.882908965,5.08,6.62,8.344507175
27/07/2020 09:30,13.46208,5.74012,14.63477282,8.94208,-1.20988,9.023558297,4.52,6.95,8.290530743
27/07/2020 10:00,13.64888,6.30268,15.03381856,7.62888,-0.88732,7.680309033,6.02,7.19,9.377446347
27/07/2020 10:30,14.23352,6.36232,15.59077315,8.21352,-1.03768,8.278809732,6.02,7.4,9.53941298
27/07/2020 11:00,14.67652,6.00644,15.85804404,9.46652,-1.39356,9.568542751,5.21,7.4,9.050088397
27/07/2020 11:30,16.6734,5.9824,17.71415754,8.3034,-1.5176,8.440945523,8.37,7.5,11.23863426
27/07/2020 12:00,16.98756,5.99072,18.0129376,8.33756,-1.58928,8.487680347,8.65,7.58,11.50125645
27/07/2020 12:30,18.2002,5.84376,19.11535537,10.6302,-2.25624,10.86700377,7.57,8.1,11.08669924
27/07/2020 13:00,18.96416,5.67268,19.79440989,10.88416,-2.21732,11.10772015,8.08,7.89,11.29329447
27/07/2020 13:30,18.65796,5.72112,19.51539611,10.69796,-2.16888,10.91560299,7.96,7.89,11.20775178
27/07/2020 14:00,18.43464,5.80292,19.32640247,10.24464,-2.11708,10.46110302,8.19,7.92,11.39309001
27/07/2020 14:30,18.91072,5.7722,19.77204147,10.24072,-2.0678,10.44739886,8.67,7.84,11.6890761
27/07/2020 15:00,18.15648,5.99428,19.12038595,9.98648,-2.01572,10.18788054,8.17,8.01,11.4415471
27/07/2020 15:30,18.13776,5.84128,19.05515389,10.00776,-2.00872,10.20736089,8.13,7.85,11.30130081
27/07/2020 16:00,16.47188,8.269,18.4309303,8.95188,-1.841,9.139225161,7.52,10.11,12.60009921
27/07/2020 16:30,16.05984,9.56224,18.69103782,8.16984,-1.67776,8.340333581,7.89,11.24,13.73279651
27/07/2020 17:00,15.00372,9.63504,17.8310294,7.64372,-1.60496,7.810400248,7.36,11.24,13.4352968
27/07/2020 17:30,14.02528,9.6372,17.01717083,6.82528,-1.1228,6.917017198,7.2,10.76,12.94672159
27/07/2020 18:00,14.34788,9.1934,17.04054765,6.76788,-0.9366,6.832380204,7.58,10.13,12.65200775
27/07/2020 18:30,14.03536,9.5072,16.95223237,4.87536,-0.7728,4.936228821,9.16,10.28,13.76895058
27/07/2020 19:00,12.0866,8.25208,14.63498288,2.9666,-0.57792,3.022367795,9.12,8.83,12.6942231
27/07/2020 19:30,11.46532,8.22648,14.11129108,2.87532,-0.51352,2.920816306,8.59,8.74,12.25461954
27/07/2020 20:00,10.30144,8.10672,13.10872134,3.89144,-0.34328,3.906551732,6.41,8.45,10.60615859
27/07/2020 20:30,10.50284,7.946,13.16998725,3.82284,-0.294,3.834128541,6.68,8.24,10.60754448
27/07/2020 21:00,9.40264,7.60376,12.09242759,3.20264,-0.15624,3.2064488,6.2,7.76,9.932653221
27/07/2020 21:30,9.05992,7.25148,11.60457292,2.99992,-0.19852,3.006481365,6.06,7.45,9.603442091
27/07/2020 22:00,9.1358,7.21928,11.64391881,3.3558,-0.30072,3.36924712,5.78,7.52,9.484661301
27/07/2020 22:30,9.20296,7.4298,11.82778089,1.42296,-0.3402,1.463062269,7.78,7.77,10.99551272
27/07/2020 23:00,8.57388,8.10436,11.79796886,1.71388,-0.39564,1.758953002,6.86,8.5,10.92289339
27/07/2020 23:30,9.06172,10.54084,13.90050637,1.58172,-0.34916,1.619799637,7.48,10.89,13.21145336
28/07/2020 00:00,8.26904,10.604,13.4470011,1.55904,-0.336,1.594835954,6.71,10.94,12.83384977
28/07/2020 00:30,8.18352,10.53092,13.33680155,1.84352,-0.40908,1.888362369,6.34,10.94,12.6443347
28/07/2020 01:00,8.13636,10.6252,13.38264657,1.95636,-0.3948,1.995798459,6.18,11.02,12.63458745
28/07/2020 01:30,8.34244,10.55436,13.45328288,2.44244,-0.46564,2.486429923,5.9,11.02,12.500016
28/07/2020 02:00,8.63756,10.47148,13.57421586,2.31756,-0.47852,2.366445804,6.32,10.95,12.64297829
28/07/2020 02:30,8.70644,10.33676,13.51483277,2.52644,-0.51324,2.57804468,6.18,10.85,12.48658881
28/07/2020 03:00,7.95608,10.48412,13.16115425,1.95608,-0.42588,2.001904778,6,10.91,12.45102807
28/07/2020 03:30,6.66096,10.69364,12.59850485,1.38096,-0.34636,1.423733041,5.28,11.04,12.23764683
28/07/2020 04:00,6.38148,10.7572,12.50762323,0.99148,-0.2828,1.031023002,5.39,11.04,12.28550772
28/07/2020 04:30,7.12908,10.72848,12.88115153,1.73908,-0.40152,1.78482984,5.39,11.13,12.36644654
28/07/2020 05:00,7.22344,10.78776,12.98282909,1.83344,-0.42224,1.881432659,5.39,11.21,12.43849669
28/07/2020 05:30,7.0406,10.81532,12.90508408,1.4406,-0.34468,1.481260498,5.6,11.16,12.4862164
28/07/2020 06:00,7.01824,10.86852,12.93755849,1.17824,-0.29148,1.213758661,5.84,11.16,12.5956818
28/07/2020 06:30,8.04732,10.8684,13.52336784,1.86732,-0.4116,1.912145011,6.18,11.28,12.86199051
28/07/2020 07:00,7.84368,11.00008,13.51018416,2.00368,-0.40992,2.045181642,5.84,11.41,12.8177104
28/07/2020 07:30,8.92976,10.97264,14.14706479,2.13976,-0.43736,2.184000144,6.79,11.41,13.2775073
28/07/2020 08:00,9.12884,9.1734,12.94167637,2.33884,-0.4466,2.381097248,6.79,9.62,11.77490977
28/07/2020 08:30,8.90488,7.6418,11.73430846,2.57488,-0.5082,2.624552201,6.33,8.15,10.31946704
28/07/2020 09:00,10.1574,7.58208,12.67520066,2.9974,-0.50792,3.040129847,7.16,8.09,10.8034115
28/07/2020 09:30,11.05352,7.70716,13.47518533,2.96352,-0.53284,3.011041225,8.09,8.24,11.54754086
