Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/07/2020 10:00,9.83988,7.92516,12.63453202,2.67988,-0.50484,2.727016729,7.16,8.43,11.06031193
28/07/2020 10:30,10.18112,7.89352,12.88265743,2.80112,-0.53648,2.852031564,7.38,8.43,11.2039859
28/07/2020 11:00,10.01596,7.92984,12.77504666,2.74596,-0.44016,2.781013691,7.27,8.37,11.08646923
28/07/2020 11:30,9.05256,7.68872,11.87708962,5.29256,-0.51128,5.317198378,3.76,8.2,9.020953386
28/07/2020 12:00,10.29408,7.64212,12.82068957,6.95408,-0.81788,7.002010878,3.34,8.46,9.095449412
28/07/2020 12:30,12.34276,7.37668,14.3791214,6.68276,-0.94332,6.749009841,5.66,8.32,10.06270341
28/07/2020 13:00,13.6258,7.90904,15.7548513,6.3658,-1.10096,6.460303597,7.26,9.01,11.57098526
28/07/2020 13:30,13.4256,7.95808,15.60697833,5.1856,-0.87192,5.258392515,8.24,8.83,12.07752044
28/07/2020 14:00,13.69556,7.91188,15.81664341,6.12556,-1.05812,6.216277282,7.57,8.97,11.73736768
28/07/2020 14:30,12.84476,7.8856,15.07217791,5.53476,-0.8344,5.597302173,7.31,8.72,11.37868622
28/07/2020 15:00,13.07224,7.96204,15.30612752,4.97224,-0.75796,5.029679312,8.1,8.72,11.90161334
28/07/2020 15:30,12.89828,8.21004,15.28955146,5.34828,-0.79996,5.407775417,7.55,9.01,11.75510953
28/07/2020 16:00,11.99476,8.41616,14.65285012,4.34476,-0.69384,4.399812883,7.65,9.11,11.89599092
28/07/2020 16:30,12.67524,8.52828,15.27721404,3.98524,-0.67172,4.041453404,8.69,9.2,12.65527953
28/07/2020 17:00,12.38804,8.53696,15.04470741,3.91804,-0.66304,3.973746278,8.47,9.2,12.5052349
28/07/2020 17:30,12.36708,8.39336,14.94634269,3.37708,-0.55664,3.42264772,8.99,8.95,12.68552719
28/07/2020 18:00,11.48172,8.13592,14.07206767,4.94172,-0.44408,4.961633159,6.54,8.58,10.78832703
28/07/2020 18:30,11.16212,8.08488,13.7825327,4.36212,-0.36512,4.377374043,6.8,8.45,10.84631274
28/07/2020 19:00,10.51288,7.55612,12.94664417,3.44288,-0.17388,3.447268041,7.07,7.73,10.47558113
28/07/2020 19:30,10.35432,7.34952,12.69753468,4.60432,-0.62048,4.645939958,5.75,7.97,9.827685384
28/07/2020 20:00,10.75444,7.10228,12.8879929,5.98444,-1.21772,6.107074923,4.77,8.32,9.590375384
28/07/2020 20:30,6.12944,6.32952,8.810951035,9.93944,-0.34048,9.945269938,-3.81,6.67,7.681471213
28/07/2020 21:00,8.81292,7.23544,11.40259404,5.86292,-0.78456,5.91518092,2.95,8.02,8.545343761
28/07/2020 21:30,5.80276,6.41512,8.650190069,9.34276,-0.05488,9.342921183,-3.54,6.47,7.375127118
28/07/2020 22:00,8.84896,6.96208,11.25942499,5.95896,-0.92792,6.030774395,2.89,7.89,8.40263054
28/07/2020 22:30,8.93872,7.01244,11.36111922,5.71872,-1.26756,5.857513704,3.22,8.28,8.884075641
28/07/2020 23:00,8.3716,6.96232,10.88841524,5.4516,-1.17768,5.577353561,2.92,8.14,8.647889916
28/07/2020 23:30,5.03684,7.4102,8.959956542,2.92684,-0.1498,2.930670986,2.11,7.56,7.848929863
29/07/2020 00:00,6.07436,7.61372,9.739947723,0.86436,-0.12628,0.873535831,5.21,7.74,9.330150052
29/07/2020 00:30,6.03376,8.76768,10.64323599,0.82376,-0.15232,0.837724251,5.21,8.92,10.33007744
29/07/2020 01:00,6.27864,10.87848,12.56036016,0.80864,-0.12152,0.817719854,5.47,11,12.28498677
29/07/2020 01:30,5.90896,10.97312,12.46295193,0.56896,-0.02688,0.569594607,5.34,11,12.22765718
29/07/2020 02:00,5.55536,11.14792,12.4554464,0.32536,0.22792,0.397248859,5.23,10.92,12.10781979
29/07/2020 02:30,5.32048,11.2406,12.43618092,0.27048,0.3206,0.419456542,5.05,10.92,12.0311637
29/07/2020 03:00,5.18456,11.25504,12.39175483,0.22456,0.28504,0.362870494,4.96,10.97,12.03920678
29/07/2020 03:30,5.0854,11.34192,12.42982069,0.1554,0.45192,0.477892087,4.93,10.89,11.95395332
29/07/2020 04:00,5.09268,11.27416,12.37101747,0.16268,0.38416,0.417185436,4.93,10.89,11.95395332
29/07/2020 04:30,5.04616,11.28844,12.36497507,0.21616,0.25844,0.336921919,4.83,11.03,12.04117104
29/07/2020 05:00,5.14012,11.40156,12.50665439,0.12012,0.37156,0.390494108,5.02,11.03,12.11863441
29/07/2020 05:30,5.20948,11.42368,12.55544291,0.10948,0.39368,0.408619398,5.1,11.03,12.15199161
29/07/2020 06:00,5.13128,11.44188,12.53980272,0.37128,0.41188,0.554521391,4.76,11.03,12.0132635
29/07/2020 06:30,4.00512,11.1478,11.84543925,2.39512,0.4578,2.438479168,1.61,10.69,10.81055965
29/07/2020 07:00,4.38576,11.22376,12.05021491,2.47576,0.47376,2.520681677,1.91,10.75,10.91836068
29/07/2020 07:30,5.37984,10.58272,11.87167389,2.70984,0.41272,2.741089313,2.67,10.17,10.51464693
29/07/2020 08:00,5.67812,8.3264,10.07819347,2.03812,0.3864,2.074424762,3.64,7.94,8.734597873
29/07/2020 08:30,7.5082,8.49072,11.33425751,1.2082,0.30072,1.24506215,6.3,8.19,10.33276826
29/07/2020 09:00,8.11552,8.25976,11.57952072,1.53552,0.24976,1.555699755,6.58,8.01,10.36612271
29/07/2020 09:30,8.52396,8.08344,11.74733571,2.98396,0.15344,2.987902461,5.54,7.93,9.673494715
29/07/2020 10:00,8.59104,7.85876,11.64328463,3.91104,-0.12124,3.912918734,4.68,7.98,9.251097232
29/07/2020 10:30,9.01968,8.0676,12.10127254,2.26968,-0.3724,2.300028057,6.75,8.44,10.80722444
29/07/2020 11:00,8.74688,8.30804,12.06364117,2.54688,-0.21196,2.555684796,6.2,8.52,10.53709637
29/07/2020 11:30,11.312,6.72268,13.15886661,4.382,-0.25732,4.389548676,6.93,6.98,9.835918869
29/07/2020 12:00,12.91072,5.87516,14.18464649,4.57072,-0.22484,4.576246753,8.34,6.1,10.33274407
29/07/2020 12:30,15.7548,5.7672,16.7771964,5.0148,-0.2828,5.022767651,10.74,6.05,12.32680413
29/07/2020 13:00,18.072,5.68788,18.94595373,4.102,-0.30212,4.113110805,13.97,5.99,15.20003289
29/07/2020 13:30,19.21228,5.73184,20.04908209,2.35228,-0.25816,2.366403977,16.86,5.99,17.89244813
29/07/2020 14:00,18.14984,5.11376,18.85649048,2.70984,-0.29624,2.725984403,15.44,5.41,16.3603698
29/07/2020 14:30,17.6162,5.17788,18.3613982,2.5662,-0.23212,2.576676568,15.05,5.41,15.99282964
29/07/2020 15:00,18.75248,4.87908,19.37681418,3.46248,-0.43092,3.489191854,15.29,5.31,16.18580242
29/07/2020 15:30,17.3868,5.10208,18.11993473,2.3968,-0.15792,2.401996871,14.99,5.26,15.88608511
29/07/2020 16:00,17.47056,5.32756,18.26481213,2.10056,-0.06244,2.101487822,15.37,5.39,16.28769474
29/07/2020 16:30,17.80124,5.33472,18.58341688,1.94124,-0.10528,1.944092749,15.86,5.44,16.76702717
29/07/2020 17:00,18.68152,5.23884,19.40218117,2.22152,-0.25116,2.235672708,16.46,5.49,17.35141781
29/07/2020 17:30,19.58136,5.19944,20.2599071,1.71136,-0.21056,1.724264644,17.87,5.41,18.67096677
29/07/2020 18:00,18.04056,6.08844,19.0402444,1.89056,-0.09156,1.892775831,16.15,6.18,17.29204731
29/07/2020 18:30,18.22592,5.53756,19.04858868,5.99592,-1.04244,6.085863768,12.23,6.58,13.8877392
29/07/2020 19:00,18.87584,4.9008,19.50167112,8.01584,-1.5792,8.169918209,10.86,6.48,12.64634335
29/07/2020 19:30,18.11236,5.48944,18.92594876,7.82236,-1.54056,7.972618208,10.29,7.03,12.46214267
29/07/2020 20:00,18.12452,5.60116,18.97027197,7.67452,-1.56884,7.833231528,10.45,7.17,12.6732553
29/07/2020 20:30,18.22408,5.50368,19.03700568,7.72408,-1.56632,7.881292419,10.5,7.07,12.65839247
29/07/2020 21:00,17.60248,5.60396,18.4729984,7.59248,-1.35604,7.71262582,10.01,6.96,12.19187024
29/07/2020 21:30,17.41136,5.5042,18.26065921,7.52136,-1.2558,7.625476371,9.89,6.76,11.97955341
29/07/2020 22:00,17.33412,5.28864,18.1229531,7.55412,-1.22136,7.652218582,9.78,6.51,11.7485531
29/07/2020 22:30,16.55612,4.94196,17.2779651,7.52612,-1.25804,7.630540407,9.03,6.2,10.95357932
29/07/2020 23:00,16.80372,5.58416,17.70728236,2.39372,0.10416,2.39598513,14.41,5.48,15.41682522
29/07/2020 23:30,15.87792,5.90636,16.9408805,0.01792,0.48636,0.48669002,15.86,5.42,16.76054892
30/07/2020 00:00,14.6666,5.74444,15.75143633,0.0266,0.52444,0.525114153,14.64,5.22,15.54277967
30/07/2020 00:30,13.85808,5.59788,14.94599083,0.03808,0.53788,0.53922628,13.82,5.06,14.71720082
30/07/2020 01:00,13.19968,5.5192,14.30710036,0.02968,0.5292,0.530031643,13.17,4.99,14.08364299
30/07/2020 01:30,12.74688,5.45592,13.86542508,0.02688,0.46592,0.46669474,12.72,4.99,13.66376595
30/07/2020 02:00,12.36908,4.79176,13.26480697,0.05908,0.43176,0.435783368,12.31,4.36,13.05931468
30/07/2020 02:30,11.80304,3.16312,12.21953687,0.10304,0.39312,0.406399528,11.7,2.77,12.02343129
30/07/2020 03:00,11.57536,3.19884,12.00922714,0.11536,0.37884,0.396014741,11.46,2.82,11.80186426
30/07/2020 03:30,11.46624,3.208,11.90654962,0.08624,0.448,0.456225095,11.38,2.76,11.70991033
30/07/2020 04:00,11.29412,3.20832,11.74097372,0.06412,0.48832,0.492511723,11.23,2.72,11.554709
30/07/2020 04:30,11.38724,3.13132,11.80992802,0.03724,0.48132,0.48275849,11.35,2.65,11.65525632
30/07/2020 05:00,11.45416,3.16548,11.88351989,0.03416,0.51548,0.516610623,11.42,2.65,11.7234338
30/07/2020 05:30,11.59556,3.154,12.01685182,0.03556,0.504,0.50525292,11.56,2.65,11.85985244
30/07/2020 06:00,12.38836,3.3198,12.82546434,0.03836,0.4998,0.501269917,12.35,2.82,12.6678688
30/07/2020 06:30,10.82052,3.80476,11.4699543,0.10052,0.42476,0.436492071,10.72,3.38,11.24023131
30/07/2020 07:00,10.08852,4.84336,11.19090577,0.54852,0.35336,0.652485617,9.54,4.49,10.54379913
30/07/2020 07:30,9.6034,4.26012,10.50589901,3.6134,0.19012,3.61839815,5.99,4.07,7.241892018
30/07/2020 08:00,15.22048,3.2998,15.57407113,8.04048,-1.3202,8.148143756,7.18,4.62,8.537962286
30/07/2020 08:30,15.64412,3.62848,16.05940091,8.46412,-1.38152,8.576125284,7.18,5.01,8.755141347
30/07/2020 09:00,15.5068,4.1194,16.0446347,8.6968,-1.3006,8.793514121,6.81,5.42,8.703591213
30/07/2020 09:30,16.00824,4.36132,16.59171058,9.08824,-1.40868,9.196764955,6.92,5.77,9.009955605
30/07/2020 10:00,15.42132,4.51428,16.06847331,9.30132,-1.45572,9.414545898,6.12,5.97,8.549578937
30/07/2020 10:30,15.5742,4.51952,16.21671257,9.3842,-1.53048,9.508184825,6.19,6.05,8.655553131
30/07/2020 11:00,11.09868,6.07784,12.65388623,5.32868,-0.06216,5.329042541,5.77,6.14,8.425704718
30/07/2020 11:30,12.42952,5.47596,13.58230854,5.25952,0.01596,5.259544215,7.17,5.46,9.012241675
30/07/2020 12:00,12.91764,4.54724,13.69462722,5.61764,-0.10276,5.618579784,7.3,4.65,8.655200749
30/07/2020 12:30,11.34464,5.69404,12.69342146,5.83464,-0.15596,5.836724034,5.51,5.85,8.036330008
30/07/2020 13:00,10.50088,8.18672,13.31506159,5.92088,-0.20328,5.924368551,4.58,8.39,9.558687148
30/07/2020 13:30,10.22844,8.56132,13.33856008,5.92844,-0.21868,5.93247181,4.3,8.78,9.776420613
30/07/2020 14:00,15.2842,7.9272,17.21764413,3.8542,-0.2828,3.864561227,11.43,8.21,14.07298831
30/07/2020 14:30,16.29048,7.69272,18.01548444,3.56048,-0.35728,3.578360914,12.73,8.05,15.06171969
30/07/2020 15:00,16.37136,7.67088,18.07937577,3.60136,-0.37912,3.621260254,12.77,8.05,15.09554239
30/07/2020 15:30,16.3302,7.38884,17.92401709,3.3502,-0.32116,3.365558466,12.98,7.71,15.09716861
30/07/2020 16:00,17.12724,7.2204,18.58699885,3.11724,-0.2296,3.125684146,14.01,7.45,15.86765893
30/07/2020 16:30,17.70708,5.35808,18.49999198,2.95708,-0.24192,2.966959287,14.75,5.6,15.77727797
30/07/2020 17:00,14.78852,5.52404,15.78655573,3.48852,-0.22596,3.495830332,11.3,5.75,12.67882092
30/07/2020 17:30,11.80088,4.02632,12.46884203,12.43088,-0.60368,12.4455296,-0.63,4.63,4.672665192
30/07/2020 18:00,12.47436,4.09672,13.12984281,10.24436,0.21672,10.24665211,2.23,3.88,4.475187147
30/07/2020 18:30,10.02424,2.8374,10.4180721,8.23424,0.8274,8.275705356,1.79,2.01,2.691505155
30/07/2020 19:00,11.64376,2.34996,11.87852933,9.85376,0.16996,9.855225646,1.79,2.18,2.820726857
30/07/2020 19:30,11.66744,2.20856,11.87463235,10.38744,0.02856,10.38747926,1.28,2.18,2.528003165
30/07/2020 20:00,11.29732,2.33176,11.53544728,9.63732,0.29176,9.641735356,1.66,2.04,2.630057034
30/07/2020 20:30,12.53036,2.59608,12.79646643,8.62036,0.27608,8.624779806,3.91,2.32,4.546482157
30/07/2020 21:00,17.16896,4.58912,17.77169688,5.53896,-0.67088,5.57944064,11.63,5.26,12.76418818
30/07/2020 21:30,17.30664,4.31788,17.83714876,5.73664,-0.79212,5.791070072,11.57,5.11,12.64820145
30/07/2020 22:00,17.45128,4.26152,17.96406764,6.11128,-0.92848,6.181409091,11.34,5.19,12.4712349
30/07/2020 22:30,18.13604,3.57756,18.48553171,5.76604,-0.90244,5.836232966,12.37,4.48,13.15626467
30/07/2020 23:00,19.75844,2.76956,19.95160179,6.06844,-1.14044,6.174671443,13.69,3.91,14.23742252
30/07/2020 23:30,17.17548,3.51212,17.53088988,1.98548,-0.39788,2.024954154,15.19,3.91,15.68515859
31/07/2020 00:00,15.28212,3.55044,15.6891305,1.14212,-0.18956,1.157743965,14.14,3.74,14.62625037
31/07/2020 00:30,14.77464,3.35964,15.15180412,1.35464,-0.22036,1.372446013,13.42,3.58,13.88930524
31/07/2020 01:00,13.77228,3.57608,14.22898607,0.88228,-0.00392,0.882288708,12.89,3.58,13.3779109
31/07/2020 01:30,12.70944,3.53868,13.19288146,0.55944,0.07868,0.564945711,12.15,3.46,12.63305585
31/07/2020 02:00,12.4782,3.38804,12.92997642,0.5082,0.06804,0.512734514,11.97,3.32,12.42188794
31/07/2020 02:30,12.36952,3.46616,12.84598343,0.63952,0.00616,0.639549667,11.73,3.46,12.22965658
31/07/2020 03:00,12.80572,3.27744,13.21847486,1.24572,-0.18256,1.259026001,11.56,3.46,12.06669797
31/07/2020 03:30,12.52096,3.3438,12.95976226,1.31096,-0.1162,1.316099754,11.21,3.46,11.73182424
31/07/2020 04:00,12.0694,3.41136,12.54224037,1.0094,-0.10864,1.015229535,11.06,3.52,11.60663603
31/07/2020 04:30,12.04524,3.3632,12.50595542,1.04524,-0.1568,1.056935617,11,3.52,11.54947618
31/07/2020 05:00,12.19448,3.47408,12.67969141,0.98448,-0.04592,0.985550362,11.21,3.52,11.74965957
31/07/2020 05:30,12.43844,3.2838,12.86460773,0.88844,-0.1162,0.896006737,11.55,3.4,12.04003738
31/07/2020 06:00,13.08724,3.52888,13.55466137,1.08724,-0.14112,1.096360193,12,3.67,12.54866128
31/07/2020 06:30,11.46236,4.2018,12.20822755,1.31236,-0.2282,1.332052555,10.15,4.43,11.07462866
31/07/2020 07:00,9.77332,4.36152,10.70236612,2.55332,-0.22848,2.563522212,7.22,4.59,8.55549531
31/07/2020 07:30,10.16432,4.61204,11.16173436,3.69432,-0.26796,3.704025219,6.47,4.88,8.104029862
31/07/2020 08:00,10.81332,5.3198,12.05106474,3.81332,-0.2702,3.822880781,7,5.59,8.958130385
31/07/2020 08:30,10.90912,5.82428,12.36653293,3.80912,-0.19572,3.814144923,7.1,6.02,9.308619661
31/07/2020 09:00,11.05796,6.24396,12.69903602,4.11796,-0.16604,4.121306085,6.94,6.41,9.447311787
31/07/2020 09:30,11.019,6.5562,12.82193899,4.109,-0.1638,4.112263542,6.91,6.72,9.638801793
31/07/2020 10:00,13.86536,4.6382,14.62057137,4.10536,0.0182,4.105400342,9.76,4.62,10.7982406
31/07/2020 10:30,11.21,5.09168,12.31216087,4.27,0.14168,4.272349848,6.94,4.95,8.524441331
31/07/2020 11:00,11.36576,5.08216,12.45025504,4.36576,0.13216,4.367759911,7,4.95,8.573359901
31/07/2020 11:30,13.1406,4.46244,13.87763449,4.4506,0.20244,4.455201714,8.69,4.26,9.678000827
31/07/2020 12:00,13.62828,5.30384,14.62397807,3.73828,0.27384,3.748296374,9.89,5.03,11.09562977
31/07/2020 12:30,16.4976,7.22884,18.01185536,2.5676,0.02884,2.567761964,13.93,7.2,15.68071746
31/07/2020 13:00,16.89096,7.24496,18.37917232,2.22096,-0.00504,2.220965719,14.67,7.25,16.36372207
31/07/2020 13:30,18.8356,6.52844,19.93490296,3.6456,-0.51156,3.681316747,15.19,7.04,16.74209366
31/07/2020 14:00,20.39044,6.82616,21.50270922,3.24044,-0.48384,3.2763627,17.15,7.31,18.64292359
31/07/2020 14:30,18.78424,6.8152,19.9823578,2.00424,-0.2548,2.020371505,16.78,7.07,18.20860511
31/07/2020 15:00,19.44812,6.60188,20.53811557,1.96812,-0.28812,1.989097652,17.48,6.89,18.788893
31/07/2020 15:30,17.16756,6.0956,18.21761389,4.76756,-0.4844,4.792105144,12.4,6.58,14.03767787
31/07/2020 16:00,14.78196,7.20092,16.44261507,7.77196,-1.24908,7.871693788,7.01,8.45,10.97918941
31/07/2020 16:30,11.4774,7.90876,13.93840721,12.7274,-1.45124,12.80987152,-1.25,9.36,9.443098009
31/07/2020 17:00,9.711,3.8992,10.46457269,13.531,-1.2908,13.59242898,-3.82,5.19,6.444261013
31/07/2020 17:30,9.3436,3.38876,9.939142584,13.2636,-1.38124,13.3353256,-3.92,4.77,6.174082928
31/07/2020 18:00,9.4458,3.3672,10.02801942,13.3658,-1.4028,13.43921342,-3.92,4.77,6.174082928
31/07/2020 18:30,11.79932,2.3058,12.02250665,14.15932,-1.6842,14.25913295,-2.36,3.99,4.635698437
31/07/2020 19:00,11.02812,1.968,11.20234148,12.46812,-1.442,12.55123023,-1.44,3.41,3.701580743
31/07/2020 19:30,15.06728,2.79084,15.32356729,9.66728,-2.02916,9.877944771,5.4,4.82,7.238259459
31/07/2020 20:00,12.921,3.51524,13.39063678,9.541,-2.31476,9.817779528,3.38,5.83,6.738939086
31/07/2020 20:30,9.75016,4.99956,10.9572451,4.22016,-0.79044,4.293546997,5.53,5.79,8.006559811
31/07/2020 21:00,11.09992,4.9936,12.17145287,2.92992,-0.5964,2.990004041,8.17,5.59,9.899343413
31/07/2020 21:30,10.25928,5.37816,11.58349822,2.49928,-0.51184,2.551152819,7.76,5.89,9.742160951
31/07/2020 22:00,9.63012,5.75832,11.22040376,2.22012,-0.42168,2.259811239,7.41,6.18,9.648860036
31/07/2020 22:30,8.27356,5.71336,10.05456501,1.67356,-0.34664,1.709082316,6.6,6.06,8.960111606
31/07/2020 23:00,7.58416,5.2658,9.232991527,1.64416,-0.3542,1.681879825,5.94,5.62,8.177285613
31/07/2020 23:30,7.45752,4.9434,8.947167603,1.85752,-0.3766,1.895312141,5.6,5.32,7.724143966
01/08/2020 00:00,6.85596,4.94296,8.452043604,1.55596,-0.32704,1.589958076,5.3,5.27,7.474148781
01/08/2020 00:30,7.00936,4.82316,8.508466372,2.22936,-0.47684,2.279785603,4.78,5.3,7.137114263
01/08/2020 01:00,6.83536,4.83268,8.371197185,2.35536,-0.46732,2.401272311,4.48,5.3,6.939769449
01/08/2020 01:30,6.7378,4.81504,8.281458751,2.4878,-0.48496,2.5346272,4.25,5.3,6.79356313
01/08/2020 02:00,7.14496,4.75756,8.583986868,2.51496,-0.48244,2.560814744,4.63,5.24,6.992460225
01/08/2020 02:30,6.26856,4.78444,7.885791691,2.26856,-0.45556,2.313849474,4,5.24,6.59223786
01/08/2020 03:00,5.8828,5.6614,8.164483192,1.9628,-0.4186,2.006940408,3.92,6.08,7.234141276
01/08/2020 03:30,5.72796,7.21664,9.21354539,1.59796,-0.35336,1.636563305,4.13,7.57,8.623328824
01/08/2020 04:00,6.06496,7.03196,9.286129508,1.60496,-0.34804,1.642263208,4.46,7.38,8.62299252
01/08/2020 04:30,7.45528,6.92632,10.17620306,3.18528,-0.53368,3.22967847,4.27,7.46,8.595609344
01/08/2020 05:00,7.60884,6.80988,10.211215,3.17884,-0.54012,3.22439969,4.43,7.35,8.581806337
01/08/2020 05:30,6.91716,6.895,9.766684569,2.54716,-0.455,2.587479288,4.37,7.35,8.550988247
01/08/2020 06:00,6.5988,7.09256,9.687547099,2.2988,-0.44744,2.34194022,4.3,7.54,8.679953917
01/08/2020 06:30,6.619,6.86992,9.539756905,1.799,-0.36008,1.834682154,4.82,7.23,8.689378574
01/08/2020 07:00,6.3054,7.03064,9.44393816,0.9954,-0.19936,1.015167754,5.31,7.23,8.970451494
01/08/2020 07:30,6.52056,7.15168,9.678028184,1.05056,-0.20832,1.071015189,5.47,7.36,9.170087241
01/08/2020 08:00,6.75828,7.4012,10.02258001,1.00828,-0.1988,1.027691587,5.75,7.6,9.530083945
01/08/2020 08:30,8.3936,7.32712,11.14177762,1.8536,-0.36288,1.888786609,6.54,7.69,10.09493437
01/08/2020 09:00,10.625,8.4262,13.56065896,3.115,-0.5838,3.16923452,7.51,9.01,11.72945864
01/08/2020 09:30,10.66892,7.76024,13.19269415,2.48892,-0.45976,2.531027859,8.18,8.22,11.5965857
01/08/2020 10:00,9.71876,6.64684,11.77432707,1.90876,-0.29316,1.931141508,7.81,6.94,10.44795195
01/08/2020 10:30,10.38376,7.03228,12.54095027,1.94376,-0.30772,1.967967107,8.44,7.34,11.18522239
01/08/2020 11:00,10.60908,7.27316,12.86279265,2.78908,-0.47684,2.829548309,7.82,7.75,11.00976385
01/08/2020 11:30,9.993,7.39684,12.43275074,3.003,-0.50316,3.044861078,6.99,7.9,10.54846434
01/08/2020 12:00,10.27828,7.32628,12.6221004,3.66828,-0.57372,3.712873927,6.61,7.9,10.30058736
01/08/2020 12:30,10.87584,7.21672,13.05239224,4.93584,-0.76328,4.99450827,5.94,7.98,9.948065139
01/08/2020 13:00,10.76912,7.22104,12.96600803,4.85912,-0.70896,4.910567325,5.91,7.93,9.8900455
01/08/2020 13:30,11.08156,6.6786,12.93849566,3.87156,-0.5614,3.912051481,7.21,7.24,10.21771501
01/08/2020 14:00,11.7662,6.50892,13.44654238,4.0362,-0.59108,4.079250667,7.73,7.1,10.49585156
01/08/2020 14:30,10.9378,6.48172,12.71409309,3.3278,-0.44828,3.35785762,7.61,6.93,10.29257014
01/08/2020 15:00,11.03648,6.33976,12.72778251,3.82648,-0.59024,3.871735069,7.21,6.93,10.00044999
01/08/2020 15:30,11.19376,6.26108,12.82580936,4.39376,-0.66892,4.444387574,6.8,6.93,9.709011278
01/08/2020 16:00,11.13756,6.21992,12.75667071,4.55756,-0.71008,4.6125445,6.58,6.93,9.556217871
01/08/2020 16:30,9.62524,6.32364,11.51666913,5.03524,-0.76636,5.093225845,4.59,7.09,8.446076012
01/08/2020 17:00,10.34412,6.28864,12.10569336,5.24412,-0.80136,5.304995045,5.1,7.09,8.733733451
01/08/2020 17:30,10.32828,6.40792,12.15462079,4.64828,-0.68208,4.698057054,5.68,7.09,9.084629877
01/08/2020 18:00,8.57796,6.30212,10.64415869,5.16796,-0.53788,5.195875812,3.41,6.84,7.642885581
01/08/2020 18:30,9.83608,6.08164,11.56437698,5.10608,-0.45836,5.126611635,4.73,6.54,8.071214283
01/08/2020 19:00,7.75768,6.228,9.948345741,4.81768,-0.392,4.833601616,2.94,6.62,7.243479827
01/08/2020 19:30,7.0656,6.24356,9.428931267,4.0656,-0.28644,4.075678009,3,6.53,7.18616031
01/08/2020 20:00,6.80776,6.29208,9.270160028,3.98776,-0.29792,3.998873109,2.82,6.59,7.168019252
01/08/2020 20:30,6.489,6.28288,9.03225897,3.899,-0.26712,3.908139467,2.59,6.55,7.043479254
01/08/2020 21:00,7.67784,6.31576,9.941732819,2.03784,-0.32424,2.063473635,5.64,6.64,8.712014692
01/08/2020 21:30,7.34964,6.4188,9.757981429,1.24964,-0.2212,1.269066417,6.1,6.64,9.016629082
01/08/2020 22:00,7.12884,6.33644,9.537863053,1.07884,-0.20356,1.097876322,6.05,6.54,8.909214331
01/08/2020 22:30,7.5052,8.69308,11.48467095,1.5652,-0.27692,1.589508014,5.94,8.97,10.75846179
01/08/2020 23:00,7.47276,9.76636,12.29731392,1.43276,-0.21364,1.448600451,6.04,9.98,11.66541898
01/08/2020 23:30,7.0428,9.88616,12.13825323,1.2628,-0.20384,1.279146038,5.78,10.09,11.62826298
02/08/2020 00:00,6.73936,9.83856,11.9254449,1.24936,-0.25144,1.274410642,5.49,10.09,11.48687077
02/08/2020 00:30,6.3194,9.85664,11.70846567,1.2894,-0.28336,1.320168644,5.03,10.14,11.31903264
02/08/2020 01:00,6.109,9.9516,11.67708112,1.029,-0.2184,1.051921841,5.08,10.17,11.36817048
02/08/2020 01:30,5.95096,9.8374,11.49731985,0.96096,-0.2226,0.986405029,4.99,10.06,11.22959038
02/08/2020 02:00,6.05324,9.72908,11.45847774,1.21324,-0.29092,1.247632055,4.84,10.02,11.12771315
02/08/2020 02:30,6.03888,9.7274,11.44947084,1.25888,-0.2926,1.292437083,4.78,10.02,11.10174761
02/08/2020 03:00,5.68664,9.78204,11.31486549,0.90664,-0.19796,0.928000135,4.78,9.98,11.06565859
02/08/2020 03:30,5.89796,7.122,9.247097716,1.59796,-0.308,1.627372164,4.3,7.43,8.584573373
02/08/2020 04:00,5.80024,6.91624,9.026469952,1.29024,-0.26376,1.316923914,4.51,7.18,8.47894451
02/08/2020 04:30,5.568,6.82516,8.808259364,1.148,-0.22484,1.169810679,4.42,7.05,8.320991527
02/08/2020 05:00,5.45496,6.87184,8.773754817,1.25496,-0.25816,1.281238146,4.2,7.13,8.275077039
02/08/2020 05:30,5.53552,6.74564,8.726146955,1.18552,-0.23436,1.208462776,4.35,6.98,8.224530382
02/08/2020 06:00,5.55812,6.7826,8.769057001,1.12812,-0.1974,1.145260448,4.43,6.98,8.267121627
02/08/2020 06:30,5.43144,6.85428,8.745381341,0.81144,-0.12572,0.821121423,4.62,6.98,8.37047191
02/08/2020 07:00,5.52212,6.98884,8.907170922,0.79212,-0.11116,0.799881641,4.73,7.1,8.531289469
02/08/2020 07:30,5.66472,7.20676,9.166593826,0.73472,-0.02324,0.735087461,4.93,7.23,8.750874242
02/08/2020 08:00,6.31256,7.2624,9.622414848,1.09256,-0.0476,1.093596413,5.22,7.31,8.982455121
02/08/2020 08:30,7.97848,7.25932,10.78674511,1.48848,-0.12068,1.493364113,6.49,7.38,9.827741348
02/08/2020 09:00,8.21504,7.41748,11.06823797,1.68504,-0.14252,1.691056401,6.53,7.56,9.989719716
02/08/2020 09:30,10.12552,8.25832,13.06621615,2.02552,-0.21168,2.036550931,8.1,8.47,11.71968003
02/08/2020 10:00,10.1874,7.85928,12.86667793,2.0174,-0.23072,2.03055029,8.17,8.09,11.49769542
02/08/2020 10:30,8.96464,6.6492,11.16139019,2.33464,-0.3108,2.355236839,6.63,6.96,9.612413849
02/08/2020 11:00,9.12988,6.66096,11.30146437,2.74988,-0.29904,2.766091997,6.38,6.96,9.441715946
02/08/2020 11:30,11.19408,6.42956,12.90916995,3.94408,-0.58044,3.986562133,7.25,7.01,10.0847707
02/08/2020 12:00,12.20296,6.38616,13.77299068,4.43296,-0.62384,4.47664056,7.77,7.01,10.46484591
02/08/2020 12:30,11.68792,6.28172,13.26904217,4.91792,-0.72828,4.971551959,6.77,7.01,9.745409176
02/08/2020 13:00,11.09168,6.15584,12.68541412,4.90168,-0.73416,4.956355287,6.19,6.89,9.262191965
02/08/2020 13:30,11.39116,6.21828,12.97788628,4.31116,-0.67172,4.363176401,7.08,6.89,9.879195311
02/08/2020 14:00,11.8432,5.97424,13.26472502,5.1632,-0.79576,5.224161963,6.68,6.77,9.510799125
02/08/2020 14:30,11.5414,5.9736,12.99568432,5.0414,-0.7364,5.094899304,6.5,6.71,9.3420608
02/08/2020 15:00,11.83596,5.87896,13.21560138,5.33596,-0.83104,5.400286715,6.5,6.71,9.3420608
02/08/2020 15:30,11.20548,5.99668,12.70916807,4.29548,-0.66332,4.346394121,6.91,6.66,9.59706726
02/08/2020 16:00,10.64108,6.18484,12.30791735,3.88108,-0.61516,3.929529716,6.76,6.8,9.58840967
02/08/2020 16:30,10.21112,6.25456,11.9744099,3.50112,-0.54544,3.543352374,6.71,6.8,9.553224586
02/08/2020 17:00,10.32672,6.2988,12.09611621,3.22672,-0.5012,3.265413205,7.1,6.8,9.831073187
02/08/2020 17:30,11.23084,6.12576,12.79283794,3.71084,-0.53424,3.749099343,7.52,6.66,10.04519786
02/08/2020 18:00,9.474,6.02048,11.22509935,4.774,-0.42952,4.793283158,4.7,6.45,7.980758109
02/08/2020 18:30,9.09224,6.03552,10.91312649,3.78224,-0.21448,3.788316392,5.31,6.25,8.201134068
02/08/2020 19:00,8.63528,6.18188,10.61996709,3.39528,-0.14812,3.398509352,5.24,6.33,8.217450943
02/08/2020 19:30,8.40156,6.10588,10.38595114,3.52156,-0.27412,3.532212707,4.88,6.38,8.032359554
02/08/2020 20:00,7.53136,6.22356,9.770060518,3.25136,-0.21644,3.258556141,4.28,6.44,7.732528694
02/08/2020 20:30,6.03164,6.34992,8.757977226,2.83164,-0.15008,2.835614412,3.2,6.5,7.244998275
02/08/2020 21:00,5.73376,6.35024,8.555790542,2.92376,-0.10976,2.925819508,2.81,6.46,7.044693038
02/08/2020 21:30,5.64932,6.26176,8.433531571,2.88932,-0.12824,2.892164511,2.76,6.39,6.960581872
02/08/2020 22:00,5.40132,6.21856,8.236792229,2.79132,-0.11144,2.793543666,2.61,6.33,6.846970133
02/08/2020 22:30,6.43596,6.39896,9.075696679,1.06596,-0.13104,1.073984266,5.37,6.53,8.454454447
02/08/2020 23:00,6.20248,7.0516,9.391262999,0.66248,-0.0084,0.662533252,5.54,7.06,8.974140627
02/08/2020 23:30,6.56068,9.58852,11.61818565,0.89068,-0.15148,0.903469453,5.67,9.74,11.27015971
03/08/2020 00:00,6.04404,9.82256,11.53313073,0.75404,-0.09744,0.760309723,5.29,9.92,11.24235296
03/08/2020 00:30,5.51084,9.96004,11.38295894,0.35084,0.11004,0.367692136,5.16,9.85,11.11971672
03/08/2020 01:00,5.43776,9.95264,11.34126434,0.27776,0.19264,0.338024832,5.16,9.76,11.04007246
03/08/2020 01:30,5.30056,10.08876,11.39644746,0.21056,0.29876,0.365503832,5.09,9.79,11.03413794
03/08/2020 02:00,5.10308,8.41932,9.845119336,0.56308,0.08932,0.570120293,4.54,8.33,9.486859333
03/08/2020 02:30,4.98428,7.26516,8.81053897,0.85428,-0.08484,0.858482466,4.13,7.35,8.43085998
03/08/2020 03:00,5.36212,7.06164,8.866740686,1.00212,-0.10836,1.007961499,4.36,7.17,8.391573154
03/08/2020 03:30,5.07612,7.14924,8.768045782,0.45612,0.14924,0.479914609,4.62,7,8.387156848
03/08/2020 04:00,4.82932,7.34216,8.788039891,0.29932,0.41216,0.509380337,4.53,6.93,8.279239095
03/08/2020 04:30,4.59916,7.40684,8.718575084,0.34916,0.40684,0.536126376,4.25,7,8.189169677
03/08/2020 05:00,4.58264,7.55076,8.832585462,0.33264,0.41076,0.52855761,4.25,7.14,8.309157599
03/08/2020 05:30,4.80712,7.42716,8.847096041,0.33712,0.37716,0.50586516,4.47,7.05,8.347658354
03/08/2020 06:00,4.83456,7.50008,8.923237664,0.36456,0.36008,0.51240765,4.47,7.14,8.423805553
03/08/2020 06:30,6.36696,7.593,9.909179009,0.31696,0.273,0.418321218,6.05,7.32,9.496573066
03/08/2020 07:00,7.17368,7.74424,10.55627481,0.39368,0.11424,0.409920383,6.78,7.63,10.20712006
03/08/2020 07:30,6.0868,8.08288,10.1184032,0.3668,0.36288,0.515969122,5.72,7.72,9.608163196
03/08/2020 08:00,7.07828,10.14472,12.37001987,0.65828,0.38472,0.762457892,6.42,9.76,11.6822087
03/08/2020 08:30,7.78448,10.63208,13.17722482,1.05448,0.40208,1.128537282,6.73,10.23,12.24523581
03/08/2020 09:00,8.6464,11.89756,14.70755476,1.7164,0.35756,1.753247876,6.93,11.54,13.46092493
03/08/2020 09:30,8.23676,11.59712,14.22453541,3.96676,0.05712,3.967171233,4.27,11.54,12.30465359
03/08/2020 10:00,9.07776,9.68108,13.27136152,2.23776,0.03108,2.237975823,6.84,9.65,11.82827544
03/08/2020 10:30,9.3634,9.55316,13.37670085,2.7734,0.08316,2.77464649,6.59,9.47,11.53728738
03/08/2020 11:00,9.0628,9.29388,12.98116132,4.4128,-0.17612,4.416313179,4.65,9.47,10.55004265
03/08/2020 11:30,9.42244,9.06104,13.07229213,3.98244,-0.00896,3.982450079,5.44,9.07,10.57631788
03/08/2020 12:00,9.76432,9.08288,13.33569099,3.90432,0.01288,3.904341245,5.86,9.07,10.79835636
03/08/2020 12:30,6.77552,8.22348,10.65520035,7.48552,0.75348,7.523346448,-0.71,7.47,7.503665771
03/08/2020 13:00,9.02724,9.14388,12.84918688,4.37724,0.24388,4.384028681,4.65,8.9,10.04153873
03/08/2020 13:30,9.58264,9.41636,13.43483625,2.92264,-0.14364,2.926167633,6.66,9.56,11.65114587
03/08/2020 14:00,10.97084,9.40484,14.45027148,3.92084,-0.54516,3.958558542,7.05,9.95,12.19446596
03/08/2020 14:30,11.0576,9.0478,14.28751912,3.0576,-0.4522,3.090857907,8,9.5,12.41974235
03/08/2020 15:00,11.25536,8.9962,14.40884253,2.84536,-0.3038,2.861532451,8.41,9.3,12.5386642
03/08/2020 15:30,10.30248,9.15324,13.78125164,2.34248,-0.39676,2.375843229,7.96,9.55,12.43238111
03/08/2020 16:00,10.43592,9.11132,13.85368465,3.61592,-0.63868,3.671891827,6.82,9.75,11.89852512
03/08/2020 16:30,10.7356,9.14288,14.10125392,3.0856,-0.54712,3.133730629,7.65,9.69,12.34579281
03/08/2020 17:00,11.87696,8.95568,14.87502548,2.69696,-0.40432,2.727098807,9.18,9.36,13.11037757
03/08/2020 17:30,11.84244,8.849,14.78337533,3.00244,-0.511,3.04561438,8.84,9.36,12.87459514
03/08/2020 18:00,11.18248,9.1182,14.42877092,2.69248,-0.4718,2.73350394,8.49,9.59,12.80813023
03/08/2020 18:30,10.74376,9.19912,14.14398062,2.01376,-0.32088,2.039164857,8.73,9.52,12.91678366
03/08/2020 19:00,9.0894,9.12488,12.87946534,2.8994,-0.22512,2.908126437,6.19,9.35,11.21332243
03/08/2020 19:30,8.2994,8.95736,12.21123821,3.8094,-0.26264,3.818443155,4.49,9.22,10.25516943
03/08/2020 20:00,7.2626,9.35304,11.84165174,3.3026,-0.03696,3.302806807,3.96,9.39,10.19086356
03/08/2020 20:30,5.80584,9.31248,10.97406314,3.18584,-0.03752,3.186060931,2.62,9.35,9.71014418
03/08/2020 21:00,5.45132,9.31612,10.79383998,3.14132,-0.03388,3.141502697,2.31,9.35,9.631126622
03/08/2020 21:30,6.30608,9.42156,11.33721473,2.86608,0.23156,2.87541903,3.44,9.19,9.812731526
03/08/2020 22:00,5.70724,9.29288,10.90551269,2.90724,0.22288,2.915770895,2.8,9.07,9.492360086
03/08/2020 22:30,4.07512,6.69224,7.835348061,2.88512,0.28224,2.898892346,1.19,6.41,6.519524523
03/08/2020 23:00,4.05344,6.55924,7.710642335,2.53344,0.14924,2.537831912,1.52,6.41,6.58775379
03/08/2020 23:30,5.9224,10.2188,11.81095657,0.3724,0.1988,0.422141209,5.55,10.02,11.45438344
04/08/2020 00:00,5.66564,10.51564,11.94479641,0.11564,0.32564,0.345563336,5.55,10.19,11.60338744
04/08/2020 00:30,5.29748,10.34908,11.62612365,0.06748,0.33908,0.345729369,5.23,10.01,11.29393643
04/08/2020 01:00,5.11936,10.28328,11.48710992,0.12936,0.27328,0.302350737,4.99,10.01,11.18482007
04/08/2020 01:30,4.9936,10.32332,11.46764914,0.1736,0.24332,0.298900623,4.82,10.08,11.17312848
04/08/2020 02:00,4.88496,10.37964,11.47169389,0.06496,0.33964,0.345796372,4.82,10.04,11.13705527
04/08/2020 02:30,4.84828,10.50748,11.57207652,0.02828,0.41748,0.418436744,4.82,10.09,11.18215096
04/08/2020 03:00,4.72108,10.63056,11.63174115,0.03108,0.49056,0.491543569,4.69,10.14,11.1720947
04/08/2020 03:30,4.25076,8.50668,9.50960384,0.06076,0.59668,0.599765621,4.19,7.91,8.951212208
04/08/2020 04:00,4.0902,8.18996,9.154516964,0.0602,0.58996,0.593023475,4.03,7.6,8.602377578
04/08/2020 04:30,4.14792,8.12664,9.124007783,0.01792,0.55664,0.556928376,4.13,7.57,8.623328824
04/08/2020 05:00,4.28116,7.85416,8.94517525,0.04116,0.45416,0.456021328,4.24,7.4,8.528634123
04/08/2020 05:30,4.47068,7.61912,8.83391019,0.05068,0.37912,0.382492401,4.42,7.24,8.482570365
04/08/2020 06:00,4.60676,7.71824,8.988518587,0.04676,0.47824,0.480520546,4.56,7.24,8.556354364
04/08/2020 06:30,6.4162,13.21276,14.68824868,0.1162,0.45276,0.467433479,6.3,12.76,14.23051651
04/08/2020 07:00,6.40804,13.22956,14.69980389,2.16804,0.46956,2.218306569,4.24,12.76,13.44601056
04/08/2020 07:30,6.06576,11.29188,12.81795609,2.47576,0.34188,2.499253791,3.59,10.95,11.52348038
04/08/2020 08:00,5.69428,11.11652,12.49006972,3.02428,0.08652,3.025517349,2.67,11.03,11.34855938
04/08/2020 08:30,5.95748,9.5928,11.29218224,3.21748,0.1428,3.220647356,2.74,9.45,9.839212367
04/08/2020 09:00,7.59844,9.21688,11.94517339,3.26844,0.09688,3.269875497,4.33,9.12,10.09570701
04/08/2020 09:30,7.93024,9.00452,11.99875356,3.46024,-0.02548,3.460333812,4.47,9.03,10.0758027
04/08/2020 10:00,8.63244,8.8662,12.37451101,3.98244,-0.1638,3.98580717,4.65,9.03,10.15693852
04/08/2020 10:30,10.13376,8.5036,13.22891926,4.53376,-0.3864,4.550196116,5.6,8.89,10.50676449
04/08/2020 11:00,11.47468,8.31888,14.17293356,5.87468,-0.63112,5.908483524,5.6,8.95,10.55758022
04/08/2020 11:30,11.1362,8.39184,13.94410015,5.9262,-0.60816,5.957323646,5.21,9,10.39923555
04/08/2020 12:00,10.87008,8.63996,13.88551576,6.45008,-0.67004,6.484788787,4.42,9.31,10.30594489
04/08/2020 12:30,11.86488,8.95004,14.86198484,5.93488,-0.65996,5.971461112,5.93,9.61,11.29234254
04/08/2020 13:00,11.46368,8.8342,14.47270012,5.22368,-0.5558,5.253165368,6.24,9.39,11.27429377
04/08/2020 13:30,12.00076,8.4758,14.6920872,6.29076,-0.7042,6.330052055,5.71,9.18,10.81094353
04/08/2020 14:00,12.75088,8.65812,15.41259169,6.13088,-0.69188,6.169796391,6.62,9.35,11.45630394
04/08/2020 14:30,10.17228,8.96744,13.56061431,5.36228,-0.53256,5.388660961,4.81,9.5,10.64829094
04/08/2020 15:00,10.03164,9.33848,13.7055102,3.32164,-0.47152,3.354940148,6.71,9.81,11.88529343
04/08/2020 15:30,11.5202,9.2842,14.79565401,3.4902,-0.6958,3.558880959,8.03,9.98,12.80942231
04/08/2020 16:00,12.37312,9.32292,15.49228633,2.63312,-0.50708,2.681501643,9.74,9.83,13.83822604
04/08/2020 16:30,13.70868,9.05172,16.42746305,2.52868,-0.44828,2.568107767,11.18,9.5,14.67114174
04/08/2020 17:00,14.07244,8.80776,16.60151209,2.93244,-0.42224,2.96268307,11.14,9.23,14.46694508
04/08/2020 17:30,12.92252,8.31748,15.36788849,6.09252,-0.56252,6.118433517,6.83,8.88,11.20282554
04/08/2020 18:00,13.1432,8.03904,15.40681247,6.7032,-0.68096,6.737699664,6.44,8.72,10.8402952
04/08/2020 18:30,12.54988,8.04904,14.90927674,6.10988,-0.54096,6.133781161,6.44,8.59,10.73600019
04/08/2020 19:00,13.8412,7.87796,15.92611287,5.4712,-0.57204,5.501023469,8.37,8.45,11.89367059
04/08/2020 19:30,15.22816,7.93488,17.17146405,3.47816,-0.64512,3.537481703,11.75,8.58,14.54918898
04/08/2020 20:00,14.51664,8.09736,16.62227649,3.56664,-0.68264,3.631379663,10.95,8.78,14.03534467
04/08/2020 20:30,14.41884,8.59844,16.78797538,4.92884,-0.93156,5.016100854,9.49,9.53,13.44920072
04/08/2020 21:00,13.85512,8.71796,16.36970301,4.56512,-0.92204,4.657303767,9.29,9.64,13.38781909
04/08/2020 21:30,14.24588,8.46928,16.57328575,4.48588,-0.86072,4.56770821,9.76,9.33,13.50209243
04/08/2020 22:00,13.97424,6.4094,15.37399727,4.31424,-0.8106,4.389731101,9.66,7.22,12.06001658
04/08/2020 22:30,13.77644,7.07884,15.48871443,4.27644,-0.74116,4.34019092,9.5,7.82,12.30456826
04/08/2020 23:00,13.42048,7.55108,15.39896401,4.89048,-0.87892,4.968832357,8.53,8.43,11.99273947
04/08/2020 23:30,13.13504,7.53848,15.14456855,5.39504,-1.03152,5.492767072,7.74,8.57,11.54783529
05/08/2020 00:00,12.67656,7.43584,14.69649244,5.23656,-0.94416,5.320996029,7.44,8.38,11.20615902
05/08/2020 00:30,13.08744,7.4486,15.05864296,6.04744,-1.1214,6.150534002,7.04,8.57,11.09082955
05/08/2020 01:00,12.40676,7.60644,14.55285619,6.48676,-1.25356,6.6067744,5.92,8.86,10.65579654
05/08/2020 01:30,13.29644,7.42316,15.22821792,7.49644,-1.52684,7.650349865,5.8,8.95,10.66501289
05/08/2020 02:00,13.4272,7.3356,15.30035056,7.6272,-1.5344,7.780010488,5.8,8.87,10.59796679
05/08/2020 02:30,12.67344,7.49136,14.72197528,6.31344,-1.15864,6.41887617,6.36,8.65,10.73648453
05/08/2020 03:00,12.71476,7.52256,14.77342312,5.95476,-1.07744,6.051449712,6.76,8.6,10.93881164
05/08/2020 03:30,12.29612,7.57932,14.44439887,5.14612,-0.89068,5.222629789,7.15,8.47,11.08437639
05/08/2020 04:00,12.0614,7.68952,14.30405844,5.4614,-0.97048,5.546956047,6.6,8.66,10.88832402
05/08/2020 04:30,12.13164,7.78564,14.4150227,5.21164,-0.93436,5.29473513,6.92,8.72,11.13215163
05/08/2020 05:00,11.51604,7.95108,13.99424348,4.36604,-0.73892,4.428126923,7.15,8.69,11.25338171
05/08/2020 05:30,11.93968,7.89796,14.31550665,4.92968,-0.92204,5.015167262,7.01,8.82,11.26643244
05/08/2020 06:00,10.5778,8.07352,13.30682449,3.3978,-0.60648,3.451501533,7.18,8.68,11.26475921
05/08/2020 06:30,10.32188,8.15604,13.15531053,2.44188,-0.39396,2.473455562,7.88,8.55,11.62742018
05/08/2020 07:00,8.60072,4.522,9.717040111,1.56072,-0.308,1.590820832,7.04,4.83,8.537593338
05/08/2020 07:30,9.13352,3.00256,9.614393072,3.10352,-0.37744,3.126387267,6.03,3.38,6.912691227
05/08/2020 08:00,9.4606,2.88496,9.890700004,5.6406,-0.49504,5.662281604,3.82,3.38,5.100666623
05/08/2020 08:30,12.24,6.47012,13.84485655,6.44,-0.71988,6.480110124,5.8,7.19,9.237754056
05/08/2020 09:00,13.00772,8.49684,15.53695818,7.72772,-0.99316,7.791278662,5.28,9.49,10.85994936
05/08/2020 09:30,12.60204,8.57192,15.24103752,6.59204,-0.66808,6.62580729,6.01,9.24,11.02259951
05/08/2020 10:00,11.69952,8.73492,14.60060258,5.04952,-0.46508,5.070892588,6.65,9.2,11.35176198
05/08/2020 10:30,11.82444,8.9186,14.8107666,5.70444,-0.6314,5.739277104,6.12,9.55,11.3427025
05/08/2020 11:00,13.2394,8.66048,15.82041802,6.9594,-0.84952,7.01105788,6.28,9.51,11.39642488
05/08/2020 11:30,13.811,8.3622,16.14528135,9.681,-1.4378,9.787187024,4.13,9.8,10.63470263
05/08/2020 12:00,14.21784,8.31836,16.47246452,10.08784,-1.43164,10.18892089,4.13,9.75,10.58864486
05/08/2020 12:30,16.29288,7.98312,18.14354275,11.07288,-1.56688,11.18319205,5.22,9.55,10.88351506
05/08/2020 13:00,15.10428,8.2378,17.20466864,8.48428,-1.0822,8.55302075,6.62,9.32,11.43183275
05/08/2020 13:30,14.27076,7.68908,16.21038378,7.97076,-0.99092,8.032119112,6.3,8.68,10.72531585
05/08/2020 14:00,13.72548,7.89928,15.83626931,6.53548,-0.72072,6.575099706,7.19,8.62,11.22499443
05/08/2020 14:30,13.73868,7.86912,15.83269963,5.39868,-0.53088,5.424719285,8.34,8.4,11.83704355
05/08/2020 15:00,13.84652,7.88312,15.93328896,4.77652,-0.44688,4.797378977,9.07,8.33,12.31477974
05/08/2020 15:30,13.77004,7.76524,15.80863542,5.71004,-0.56476,5.737901242,8.06,8.33,11.59105258
05/08/2020 16:00,14.50188,8.21356,16.66634607,3.42188,-0.56644,3.468445907,11.08,8.78,14.1370011
05/08/2020 16:30,14.80568,8.1484,16.89983973,4.42568,-0.7616,4.490732459,10.38,8.91,13.67963815
05/08/2020 17:00,14.88564,8.1838,16.98696149,4.87564,-0.8162,4.943485395,10.01,9,13.46105865
05/08/2020 17:30,16.07608,7.97428,17.94518012,5.38608,-0.96572,5.471971572,10.69,8.94,13.93555525
05/08/2020 18:00,16.73832,7.87528,18.49841592,4.61832,-0.80472,4.687905065,12.12,8.68,14.9076088
05/08/2020 18:30,16.7576,7.75764,18.46613485,5.7176,-1.03236,5.810053092,11.04,8.79,14.11189923
05/08/2020 19:00,14.65664,7.64472,16.53054264,8.67664,-1.29528,8.772789292,5.98,8.94,10.75564968
05/08/2020 19:30,15.18248,7.93092,17.12913282,6.05248,-1.17908,6.166258493,9.13,9.11,12.89763544
05/08/2020 20:00,14.21272,8.28052,16.44896414,6.29272,-1.22948,6.411703835,7.92,9.51,12.37604541
05/08/2020 20:30,11.89876,8.93556,14.88034684,4.35876,-0.87444,4.445608401,7.54,9.81,12.37286143
05/08/2020 21:00,13.24932,8.61304,15.80281426,5.19932,-1.08696,5.311723873,8.05,9.7,12.60525684
05/08/2020 21:30,13.38408,8.24504,15.71986902,5.76408,-0.97496,5.845952895,7.62,9.22,11.96130428
05/08/2020 22:00,10.31852,8.51008,13.37510062,3.90852,-0.40992,3.929957124,6.41,8.92,10.98428423
05/08/2020 22:30,7.49776,8.75212,11.52458283,3.00776,-0.25788,3.018794844,4.49,9.01,10.06678697
05/08/2020 23:00,6.91112,8.59544,11.02928685,3.08112,-0.29456,3.095168178,3.83,8.89,9.679927686
05/08/2020 23:30,6.14076,5.68032,8.365104224,1.25076,-0.30968,1.288527175,4.89,5.99,7.732541626
06/08/2020 00:00,5.84436,5.19248,7.817825296,1.07436,-0.31752,1.120298335,4.77,5.51,7.287866629
06/08/2020 00:30,5.12388,5.36296,7.417242494,0.31388,0.02296,0.31471863,4.81,5.34,7.186911715
06/08/2020 01:00,5.707,7.75648,9.62978873,0.427,-0.09352,0.437121254,5.28,7.85,9.460491531
06/08/2020 01:30,5.59228,8.42744,10.11411591,0.46228,-0.04256,0.464235018,5.13,8.47,9.902413847
06/08/2020 02:00,5.26268,8.59884,10.08146071,0.44268,-0.04116,0.444589393,4.82,8.64,9.893533241
06/08/2020 02:30,5.07744,8.6022,9.988905936,0.30744,-0.0378,0.309755054,4.77,8.64,9.86927049
06/08/2020 03:00,4.75916,8.73964,9.951427598,0.20916,0.05964,0.217496748,4.55,8.68,9.800249997
06/08/2020 03:30,4.79816,8.65592,9.896832343,0.32816,-0.02408,0.329042295,4.47,8.68,9.763365199
06/08/2020 04:00,4.72724,8.91128,10.08750263,0.31724,-0.04872,0.320959275,4.41,8.96,9.986475855
06/08/2020 04:30,4.62296,9.10348,10.21004933,0.09296,0.26348,0.279398053,4.53,8.84,9.933101228
06/08/2020 05:00,4.69616,9.2032,10.3321251,0.07616,0.4032,0.41032985,4.62,8.8,9.939034158
06/08/2020 05:30,4.81096,9.234,10.41211276,0.05096,0.434,0.436981603,4.76,8.8,10.00487881
06/08/2020 06:00,4.87912,9.14832,10.36810353,0.02912,0.41832,0.419332323,4.85,8.73,9.986761237
06/08/2020 06:30,6.10488,8.98312,10.86121562,0.05488,0.39312,0.396932172,6.05,8.59,10.5066931
06/08/2020 07:00,7.15668,9.0128,11.50863295,0.10668,0.4228,0.436050986,7.05,8.59,11.11263245
06/08/2020 07:30,6.06844,9.04024,10.88815426,0.25844,0.45024,0.519140917,5.81,8.59,10.37035197
06/08/2020 08:00,6.19216,8.92932,10.86625976,1.67216,0.57932,1.769669666,4.52,8.35,9.494888098
06/08/2020 08:30,6.65784,9.04692,11.23270203,1.75784,0.55692,1.843952644,4.9,8.49,9.802555789
06/08/2020 09:00,7.90712,8.96424,11.95324832,1.80712,0.60424,1.90546285,6.1,8.36,10.34889366
06/08/2020 09:30,7.20152,6.2274,9.520630287,1.80152,0.6174,1.904378395,5.4,5.61,7.786661672
06/08/2020 10:00,7.11168,5.8966,9.238283606,1.89168,0.5166,1.960950989,5.22,5.38,7.496185697
06/08/2020 10:30,7.37516,5.77536,9.36737787,2.15516,0.39536,2.191123948,5.22,5.38,7.496185697
06/08/2020 11:00,7.8716,5.84804,9.806205097,2.1616,0.34804,2.189439746,5.71,5.5,7.92805777
06/08/2020 11:30,7.33876,10.71568,12.98780952,2.32876,0.29568,2.347456027,5.01,10.42,11.56185539
06/08/2020 12:00,8.11476,12.09508,14.56503656,3.01476,0.18508,3.020435807,5.1,11.91,12.95600633
06/08/2020 12:30,8.36896,12.0612,14.68032823,2.94896,0.1512,2.952833643,5.42,11.91,13.08527799
06/08/2020 13:00,7.76776,11.94724,14.25042592,3.21776,0.17724,3.222637652,4.55,11.77,12.61885098
06/08/2020 13:30,7.82684,11.7518,14.11963978,3.27684,-0.0182,3.276890542,4.55,11.77,12.61885098
06/08/2020 14:00,7.94616,11.882,14.29417303,3.22616,-0.098,3.227648114,4.72,11.98,12.87628829
06/08/2020 14:30,7.32144,11.83048,13.91271867,3.75144,-0.14952,3.754418504,3.57,11.98,12.50061199
06/08/2020 15:00,10.00872,11.69152,15.39045535,1.65872,-0.22848,1.67438202,8.35,11.92,14.5536559
06/08/2020 15:30,9.9598,11.72828,15.38668801,1.4798,-0.25172,1.501056627,8.48,11.98,14.67756111
06/08/2020 16:00,10.4134,11.42452,15.45828441,1.2334,-0.16548,1.244451361,9.18,11.59,14.78514457
06/08/2020 16:30,10.10772,8.5694,13.25143841,1.49772,-0.2506,1.518540601,8.61,8.82,12.3257657
06/08/2020 17:00,6.85568,5.6676,8.895056943,4.07568,-0.2324,4.082300482,2.78,5.9,6.522146886
06/08/2020 17:30,7.77568,5.27296,9.394961768,3.93568,-0.18704,3.940121955,3.84,5.46,6.675117976
06/08/2020 18:00,7.58752,5.24996,9.226729635,4.23752,-0.25004,4.244890547,3.35,5.5,6.439914596
06/08/2020 18:30,5.84556,4.11152,7.146689333,8.01556,0.61152,8.038853079,-2.17,3.5,4.118118502
06/08/2020 19:00,5.10924,3.9864,6.480410353,7.84924,0.7364,7.883708108,-2.74,3.25,4.250894024
06/08/2020 19:30,8.29432,4.95996,9.664209614,3.97432,0.02996,3.974432924,4.32,4.93,6.554944698
06/08/2020 20:00,8.16012,5.29296,9.726406529,3.27012,0.02296,3.270200602,4.89,5.27,7.189228053
06/08/2020 20:30,9.37772,4.77668,10.52417713,7.37772,-1.50332,7.529324234,2,6.28,6.590781441
06/08/2020 21:00,9.37112,4.70448,10.48570561,7.77112,-1.67552,7.94969643,1.6,6.38,6.57756794
06/08/2020 21:30,7.00296,5.20456,8.725187308,3.66296,-0.19544,3.668170219,3.34,5.4,6.34945667
06/08/2020 22:00,6.37252,5.5792,8.469739299,3.15252,0.0392,3.152763707,3.22,5.54,6.407807737
06/08/2020 22:30,6.57676,6.06448,8.946043246,0.53676,0.00448,0.536778696,6.04,6.06,8.55600374
06/08/2020 23:00,6.11152,5.97408,8.5463623,0.33152,0.02408,0.332393377,5.78,5.95,8.295233571
06/08/2020 23:30,5.36844,6.08216,8.112509988,0.11844,0.34216,0.36207941,5.25,5.74,7.778823819
07/08/2020 00:00,5.19124,6.02332,7.951688912,0.12124,0.24332,0.27185246,5.07,5.78,7.688517412
07/08/2020 00:30,5.31288,8.53512,10.05360469,0.08288,0.29512,0.306536962,5.23,8.24,9.759636264
07/08/2020 01:00,5.12224,8.359,9.803582183,0.07224,0.329,0.336837672,5.05,8.03,9.485958043
07/08/2020 01:30,4.93172,8.4404,9.775592786,0.04172,0.5404,0.542008043,4.89,7.9,9.290968733
07/08/2020 02:00,4.60588,8.72416,9.865348361,0.00588,0.59416,0.594189094,4.6,8.13,9.341140187
07/08/2020 02:30,4.657,8.75084,9.912862841,0.007,0.56084,0.560883683,4.65,8.19,9.417993417
07/08/2020 03:00,4.66204,8.63688,9.814800716,0.01204,0.44688,0.447042164,4.65,8.19,9.417993417
07/08/2020 03:30,4.55644,8.68504,9.807704384,0.00644,0.49504,0.495081887,4.55,8.19,9.369023428
07/08/2020 04:00,4.4114,8.9646,9.991221303,0.0014,0.5446,0.544601799,4.41,8.42,9.504972383
07/08/2020 04:30,4.35392,9.0312,10.02592603,0.00392,0.5712,0.571213451,4.35,8.46,9.512838693
07/08/2020 05:00,4.41532,9.055,10.07412903,0.00532,0.595,0.595023783,4.41,8.46,9.540424519
07/08/2020 05:30,4.51756,9.0122,10.08107619,0.00756,0.5922,0.592248253,4.51,8.42,9.551779939
07/08/2020 06:00,4.51504,9.10004,10.15855867,0.00504,0.60004,0.600061166,4.51,8.5,9.622374967
07/08/2020 06:30,5.66768,8.88932,10.54241939,0.05768,0.57932,0.582184374,5.61,8.31,10.02637522
07/08/2020 07:00,5.04696,8.54232,9.921846412,1.92696,0.57232,2.010155473,3.12,7.97,8.558931008
07/08/2020 07:30,2.8114,5.60684,6.272210515,3.0114,0.54684,3.060647635,-0.2,5.06,5.063951027
07/08/2020 08:00,4.9122,7.12948,8.657897777,3.1822,0.52948,3.225948839,1.73,6.6,6.822968562
07/08/2020 08:30,5.3392,7.807,9.458134364,3.6092,0.497,3.643258657,1.73,7.31,7.511923855
07/08/2020 09:00,6.31908,8.49268,10.58566888,3.34908,0.51268,3.388093509,2.97,7.98,8.514769521
07/08/2020 09:30,5.73984,8.72072,10.44014945,3.40984,0.51072,3.447875251,2.33,8.21,8.534225214
07/08/2020 10:00,6.45752,8.85004,10.95549052,3.60752,0.39004,3.628544026,2.85,8.46,8.927155202
07/08/2020 10:30,8.18692,8.99148,12.16027844,2.37692,0.36148,2.40424967,5.81,8.63,10.40350902
07/08/2020 11:00,6.50284,8.79576,10.93857038,5.01284,0.30576,5.022156314,1.49,8.49,8.619756377
07/08/2020 11:30,8.12076,8.72044,11.91607388,4.75076,0.30044,4.760250495,3.37,8.42,9.069360507
07/08/2020 12:00,8.97576,8.93264,12.66318779,2.54576,0.26264,2.559272113,6.43,8.67,10.79415583
07/08/2020 12:30,9.17852,8.90436,12.78799657,2.57852,0.23436,2.589148509,6.6,8.67,10.89627918
07/08/2020 13:00,9.38716,8.66464,12.77477042,3.31716,0.16464,3.32124326,6.07,8.5,10.44485041
07/08/2020 13:30,8.88456,8.47824,12.28071496,4.91456,0.26824,4.921874916,3.97,8.21,9.119484635
07/08/2020 14:00,8.4338,8.52596,11.99253836,5.0638,0.15596,5.066201137,3.37,8.37,9.022959603
07/08/2020 14:30,7.74372,8.55004,11.53552701,4.98372,0.04004,4.983880841,2.76,8.51,8.946379156
07/08/2020 15:00,9.986,8.80692,13.31473003,2.646,0.20692,2.65407835,7.34,8.6,11.30644064
07/08/2020 15:30,10.42024,8.81036,13.64565297,2.55024,0.29036,2.566716382,7.87,8.52,11.59859043
07/08/2020 16:00,8.5648,8.61524,12.14817514,4.2448,0.27524,4.253714153,4.32,8.34,9.392443771
07/08/2020 16:30,8.58532,8.6832,12.21088374,3.92532,0.2632,3.934134129,4.66,8.42,9.623512872
07/08/2020 17:00,9.04112,8.56536,12.45420583,3.36112,0.18536,3.366227263,5.68,8.38,10.12357644
07/08/2020 17:30,3.24556,0.02724,3.245674311,3.24856,0.03024,3.248700745,-0.003,-0.003,0.004242641
07/08/2020 18:00,7.30604,8.71432,11.37178937,3.32304,-0.00868,3.323051336,3.983,8.723,9.589317911
07/08/2020 18:30,7.20564,8.613,11.22964901,2.98564,0.203,2.992533243,4.22,8.41,9.409383614
07/08/2020 19:00,7.47288,8.25996,11.13871064,1.76288,0.02996,1.763134565,5.71,8.23,10.01683583
