Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/08/2020 19:30,7.7908,8.27752,11.3672293,0.5908,-0.10248,0.599622206,7.2,8.38,11.04827588
07/08/2020 20:00,7.172,8.25736,10.937165,0.602,-0.12264,0.614365176,6.57,8.38,10.6484412
07/08/2020 20:30,6.08988,8.09036,10.12623145,2.81988,0.15036,2.823885859,3.27,7.94,8.586995982
07/08/2020 21:00,4.9946,8.2706,9.661721043,2.7146,0.3906,2.742557478,2.28,7.88,8.20321888
07/08/2020 21:30,4.74,8.22328,9.491571733,2.66,0.48328,2.703545738,2.08,7.74,8.014611656
07/08/2020 22:00,4.50376,8.19252,9.34886293,2.64376,0.49252,2.689245784,1.86,7.7,7.921464511
07/08/2020 22:30,5.28076,8.14116,9.703860692,2.65076,0.53116,2.703453259,2.63,7.61,8.051645794
07/08/2020 23:00,3.81616,8.0542,8.912531334,2.66616,0.5642,2.725202889,1.15,7.49,7.577770121
07/08/2020 23:30,5.57632,8.10868,9.841038364,0.16632,0.56868,0.592502561,5.41,7.54,9.280070043
08/08/2020 00:00,5.23564,8.15308,9.689408635,0.04564,0.56308,0.564926629,5.19,7.59,9.194792004
08/08/2020 00:30,4.9874,8.10708,9.518345701,0.0574,0.57708,0.579927656,4.93,7.53,9.000322216
08/08/2020 01:00,4.54392,6.74196,8.130266515,0.07392,0.49196,0.49748247,4.47,6.25,7.683970328
08/08/2020 01:30,4.63108,7.41744,8.744444986,0.10108,0.37744,0.390740477,4.53,7.04,8.371529132
08/08/2020 02:00,4.56148,7.50312,8.780883186,0.15148,0.46312,0.487264122,4.41,7.04,8.307207714
08/08/2020 02:30,4.42132,7.5762,8.7719369,0.13132,0.5362,0.55204654,4.29,7.04,8.244131246
08/08/2020 03:00,4.23292,7.82736,8.898605301,0.12292,0.57736,0.590299836,4.11,7.25,8.333942644
08/08/2020 03:30,4.2658,7.83072,8.917243148,0.0658,0.58072,0.584435932,4.2,7.25,8.378693216
08/08/2020 04:00,4.1762,7.99308,9.018313275,0.0462,0.56308,0.564972147,4.13,7.43,8.500694089
08/08/2020 04:30,4.12168,7.8572,8.872645483,0.07168,0.5572,0.561791654,4.05,7.3,8.3482034
08/08/2020 05:00,4.1102,7.68836,8.718063061,0.0602,0.45836,0.462296366,4.05,7.23,8.287062206
08/08/2020 05:30,4.15072,7.71356,8.759422606,0.02072,0.48356,0.484003711,4.13,7.23,8.326451825
08/08/2020 06:00,4.14344,7.69536,8.739946256,0.01344,0.46536,0.465554039,4.13,7.23,8.326451825
08/08/2020 06:30,5.0352,11.42364,12.48410149,0.0252,0.49364,0.494282803,5.01,10.93,12.02351862
08/08/2020 07:00,5.77812,12.67164,13.92684929,0.07812,0.52164,0.52745713,5.7,12.15,13.42059984
08/08/2020 07:30,5.56124,9.84324,11.30560764,0.19124,0.44324,0.482736403,5.37,9.4,10.82575171
08/08/2020 08:00,6.05696,9.523,11.28602204,0.38696,0.343,0.517094809,5.67,9.18,10.78987025
08/08/2020 08:30,6.90532,9.51448,11.75622278,0.70532,0.28448,0.760529534,6.2,9.23,11.11903323
08/08/2020 09:00,7.12604,9.44616,11.8325984,1.35604,0.28616,1.385904768,5.77,9.16,10.8258256
08/08/2020 09:30,6.5544,9.24188,11.3301591,3.2144,0.20188,3.220733285,3.34,9.04,9.637281774
08/08/2020 10:00,7.67928,9.29916,12.06008781,3.05928,0.20916,3.066421697,4.62,9.09,10.19669064
08/08/2020 10:30,9.51132,11.41012,14.85449584,1.18132,0.19012,1.196521022,8.33,11.22,13.97416545
08/08/2020 11:00,10.17784,11.92956,15.68128913,1.47784,0.11956,1.482668425,8.7,11.81,14.66854117
08/08/2020 11:30,10.41708,12.52332,16.28953957,1.62708,0.03332,1.627421134,8.79,12.49,15.27298923
08/08/2020 12:00,9.75944,12.69728,16.01460547,2.37944,-0.06272,2.380266479,7.38,12.76,14.74048846
08/08/2020 12:30,9.5094,11.87996,15.2171659,2.6194,0.09996,2.621306613,6.89,11.78,13.64699601
08/08/2020 13:00,8.9466,10.04816,13.45389055,2.4766,0.18816,2.483737455,6.47,9.86,11.79323959
08/08/2020 13:30,8.48108,9.5802,12.79487984,2.48108,0.2002,2.489144031,6,9.38,11.13482824
08/08/2020 14:00,7.71036,6.2698,9.937808781,2.67036,0.1498,2.674558388,5.04,6.12,7.928177596
08/08/2020 14:30,7.84628,6.23016,10.01893225,2.57628,0.16016,2.581253545,5.27,6.07,8.038519764
08/08/2020 15:00,7.65468,6.19116,9.845028596,2.51468,0.25116,2.527191494,5.14,5.94,7.855138446
08/08/2020 15:30,7.71204,6.2116,9.902501478,2.32204,0.2716,2.33787004,5.39,5.94,8.020953809
08/08/2020 16:00,8.75016,6.1316,10.68465341,2.26016,0.1316,2.263988027,6.49,6,8.838557575
08/08/2020 16:30,7.80524,6.11336,9.914380563,2.02524,0.14336,2.030307648,5.78,5.97,8.309590844
08/08/2020 17:00,7.25536,5.82432,9.303921334,3.33536,0.26432,3.345816999,3.92,5.56,6.802940541
08/08/2020 17:30,6.82576,5.91168,9.02989258,3.45576,0.28168,3.467220904,3.37,5.63,6.561539454
08/08/2020 18:00,6.9122,5.84716,9.053606403,2.9722,0.37716,2.996034463,3.94,5.47,6.741253593
08/08/2020 18:30,6.64312,5.8094,8.824974317,2.70312,0.4494,2.740222271,3.94,5.36,6.65230787
08/08/2020 19:00,6.6394,5.74716,8.781314277,2.4794,0.51716,2.532761107,4.16,5.23,6.68270155
08/08/2020 19:30,6.27124,5.88548,8.600425918,2.29124,0.58548,2.364861004,3.98,5.3,6.628001207
08/08/2020 20:00,5.05964,6.33308,8.106038442,2.22964,0.63308,2.317775834,2.83,5.7,6.363874606
08/08/2020 20:30,6.12352,6.04056,8.601503491,2.33352,0.42056,2.371114992,3.79,5.62,6.77853229
08/08/2020 21:00,6.6134,5.82356,8.81197541,2.4234,0.20356,2.431934258,4.19,5.62,7.010028531
08/08/2020 21:30,7.40448,8.13824,11.00260307,1.89448,-0.15176,1.900548754,5.51,8.29,9.954104681
08/08/2020 22:00,8.5326,9.19956,12.54739682,1.5526,-0.37044,1.596180614,6.98,9.57,11.84505382
08/08/2020 22:30,8.47472,8.55784,12.04398209,1.85472,-0.41216,1.899963722,6.62,8.97,11.14833171
08/08/2020 23:00,8.56552,8.44916,12.03147695,1.81552,-0.42084,1.863657473,6.75,8.87,11.14627292
08/08/2020 23:30,8.34956,8.48156,11.90176509,2.35956,-0.53844,2.420215079,5.99,9.02,10.82776524
09/08/2020 00:00,8.55284,8.48256,12.04594937,3.75284,-0.79744,3.836628549,4.8,9.28,10.44788974
09/08/2020 00:30,7.75176,8.4042,11.43330052,2.95176,-0.6258,3.017368512,4.8,9.03,10.22648033
09/08/2020 01:00,6.72416,8.41828,10.77412483,2.06416,-0.46172,2.115169465,4.66,8.88,10.0284595
09/08/2020 01:30,6.6336,8.52664,10.80315873,2.2736,-0.49336,2.326512637,4.36,9.02,10.01848292
09/08/2020 02:00,6.28668,8.53868,10.60336746,2.13668,-0.48132,2.190221533,4.15,9.02,9.928892184
09/08/2020 02:30,5.45312,4.96288,7.373377491,2.07312,-0.47712,2.127315216,3.38,5.44,6.404529647
09/08/2020 03:00,5.40556,5.09336,7.427139086,2.34556,-0.48664,2.395510426,3.06,5.58,6.363961031
09/08/2020 03:30,5.08048,4.9704,7.107471645,1.60048,-0.3696,1.642601714,3.48,5.34,6.373852838
09/08/2020 04:00,4.75868,5.13904,7.003910869,1.54868,-0.33096,1.583649034,3.21,5.47,6.342318188
09/08/2020 04:30,4.82008,5.76452,7.514177403,1.48008,-0.30548,1.511275897,3.34,6.07,6.928239315
09/08/2020 05:00,5.33852,8.27324,9.846131011,1.45852,-0.32676,1.494674777,3.88,8.6,9.4347443
09/08/2020 05:30,5.20956,8.17132,9.690716482,1.16956,-0.28868,1.204660424,4.04,8.46,9.375137332
09/08/2020 06:00,5.02616,8.14616,9.57194897,0.98616,-0.27384,1.023474421,4.04,8.42,9.339057768
09/08/2020 06:30,4.56104,5.73612,7.328448576,1.04104,-0.31388,1.087329268,3.52,6.05,6.999492839
09/08/2020 07:00,4.77252,4.87668,6.823412268,1.47252,-0.38332,1.521594352,3.3,5.26,6.209476629
09/08/2020 07:30,5.29372,4.91128,7.221090131,1.62372,-0.39872,1.671958216,3.67,5.31,6.454843143
09/08/2020 08:00,5.79732,4.9724,7.637648915,2.07732,-0.4676,2.12929757,3.72,5.44,6.590295896
09/08/2020 08:30,6.81996,8.4674,10.87238323,2.40996,-0.4326,2.448479112,4.41,8.9,9.93267839
09/08/2020 09:00,5.66444,8.2896,10.04008708,3.60444,-0.3304,3.619551336,2.06,8.62,8.862730956
09/08/2020 09:30,6.06968,6.25548,8.716194429,3.17968,-0.18452,3.18502944,2.89,6.44,7.058732181
09/08/2020 10:00,6.20064,5.2006,8.09284726,3.79064,-0.2394,3.798192198,2.41,5.44,5.949932773
09/08/2020 10:30,6.31172,5.31568,8.251924819,3.61172,-0.12432,3.613858993,2.7,5.44,6.073186972
09/08/2020 11:00,6.44192,5.53036,8.49018345,3.53192,0.01036,3.531935194,2.91,5.52,6.240072115
09/08/2020 11:30,6.58128,5.46604,8.555164506,3.87128,-0.11396,3.872956974,2.71,5.58,6.203265269
09/08/2020 12:00,6.9728,7.64304,10.34582043,4.4828,-0.31696,4.493991487,2.49,7.96,8.340365699
09/08/2020 12:30,6.99476,7.6506,10.36621184,4.62476,-0.3094,4.635097994,2.37,7.96,8.305329614
09/08/2020 13:00,7.73576,7.80212,10.98704051,4.71576,-0.11788,4.717233095,3.02,7.92,8.47624917
09/08/2020 13:30,8.58608,8.11916,11.81700169,2.65608,-0.00084,2.656080133,5.93,8.12,10.05481477
09/08/2020 14:00,8.61716,8.12428,11.84311496,2.68716,0.08428,2.688481353,5.93,8.04,9.990320315
09/08/2020 14:30,8.84776,8.17876,12.04885771,2.65776,0.22876,2.667586804,6.19,7.95,10.0756439
09/08/2020 15:00,8.22404,8.32552,11.7025261,2.57404,0.27552,2.588743555,5.65,8.05,9.834886883
09/08/2020 15:30,7.9668,8.15244,11.39877977,2.4668,-0.00756,2.466811585,5.5,8.16,9.840508117
09/08/2020 16:00,8.02056,8.18328,11.45842285,2.17056,-0.00672,2.170570402,5.85,8.19,10.06472056
09/08/2020 16:30,8.52272,8.18444,11.8161675,1.60272,0.17444,1.612185074,6.92,8.01,10.58520193
09/08/2020 17:00,7.28628,8.03712,10.84827978,3.13628,0.33712,3.154346546,4.15,7.7,8.747142391
09/08/2020 17:30,6.7414,8.01532,10.47338669,3.3614,0.21532,3.368289278,3.38,7.8,8.500847017
09/08/2020 18:00,6.62564,8.04644,10.42325775,3.47564,0.21644,3.482372709,3.15,7.83,8.439869667
09/08/2020 18:30,6.45692,8.06124,10.32837868,3.35692,0.33124,3.373222765,3.1,7.73,8.32843923
09/08/2020 19:00,6.22216,8.09328,10.20864615,3.07216,0.41328,3.099833451,3.15,7.68,8.300897542
09/08/2020 19:30,6.0768,8.10188,10.127584,2.8168,0.48188,2.857721221,3.26,7.62,8.288063706
09/08/2020 20:00,5.9232,8.152,10.07667615,2.7132,0.602,2.779183017,3.21,7.55,8.204059971
09/08/2020 20:30,5.71348,8.09908,9.911556414,2.64348,0.61908,2.71500397,3.07,7.48,8.085499366
09/08/2020 21:00,5.68548,8.11616,9.909426622,2.54548,0.63616,2.623769802,3.14,7.48,8.112336285
09/08/2020 21:30,4.72976,7.94484,9.246140399,2.69976,0.43484,2.734554787,2.03,7.51,7.779524407
09/08/2020 22:00,4.31668,7.94904,9.04549408,2.62668,0.43904,2.663119213,1.69,7.51,7.697804882
09/08/2020 22:30,3.88236,7.8368,8.745750592,2.64236,0.3668,2.667697248,1.24,7.47,7.572218961
09/08/2020 23:00,3.58484,7.76976,8.556883094,2.74484,0.24976,2.756179726,0.84,7.52,7.566769456
09/08/2020 23:30,5.15936,7.85,9.39369446,0.26936,0.28,0.388529033,4.89,7.57,9.012047492
10/08/2020 00:00,4.84596,7.75708,9.14634454,0.01596,0.43708,0.437371293,4.83,7.32,8.769908779
10/08/2020 00:30,4.61604,7.55936,8.857299187,0.02604,0.47936,0.480066757,4.59,7.08,8.437683331
10/08/2020 01:00,4.48576,7.67532,8.89002699,0.02576,0.42532,0.426099378,4.46,7.25,8.511997415
10/08/2020 01:30,4.25588,7.7926,8.879027499,0.00588,0.4326,0.432639959,4.25,7.36,8.498946994
10/08/2020 02:00,4.29116,7.88692,8.978728264,0.11116,0.27692,0.298397775,4.18,7.61,8.682424777
10/08/2020 02:30,4.41264,7.90696,9.054910724,0.33264,0.03696,0.334687035,4.08,7.87,8.864722218
10/08/2020 03:00,4.24136,7.85352,8.925632249,0.24136,0.09352,0.258844818,4,7.76,8.730269183
10/08/2020 03:30,4.27448,7.7228,8.82682384,0.42448,-0.0672,0.429766344,3.85,7.79,8.689453378
10/08/2020 04:00,4.3008,7.69968,8.819407732,0.3808,-0.04032,0.382928639,3.92,7.74,8.676059013
10/08/2020 04:30,4.50648,7.74788,8.963147131,0.46648,-0.09212,0.47548889,4.04,7.84,8.81970521
10/08/2020 05:00,4.43332,7.98984,9.137388546,0.17332,0.18984,0.257058452,4.26,7.8,8.887496835
10/08/2020 05:30,4.259,8.1018,9.153045626,0.049,0.4018,0.404776778,4.21,7.7,8.775767773
10/08/2020 06:00,4.29372,8.33152,9.37284679,0.01372,0.54152,0.541693778,4.28,7.79,8.888335052
10/08/2020 06:30,5.8082,8.02268,9.904472809,0.1582,0.23268,0.281366704,5.65,7.79,9.623232305
10/08/2020 07:00,6.4716,8.1762,10.42745669,0.3416,0.2562,0.427,6.13,7.92,10.01515352
10/08/2020 07:30,6.10388,8.43008,10.40786241,0.52388,0.43008,0.677804589,5.58,8,9.753789007
10/08/2020 08:00,5.96164,8.20172,10.13949518,2.27164,0.46172,2.318088361,3.69,7.74,8.5745962
10/08/2020 08:30,5.49412,10.78392,12.10282137,3.28412,0.49392,3.321054221,2.21,10.29,10.52464726
10/08/2020 09:00,5.7046,9.4968,11.07843271,3.4146,0.4368,3.44242464,2.29,9.06,9.344929106
10/08/2020 09:30,4.65224,1.45532,4.874555705,3.43224,0.21532,3.438987368,1.22,1.24,1.739540169
10/08/2020 10:00,5.87468,1.0704,5.971400277,4.26468,-0.2296,4.270856081,1.61,1.3,2.069323561
10/08/2020 10:30,5.75076,1.5922,5.967104944,4.05076,0.2422,4.05799426,1.7,1.35,2.170829335
10/08/2020 11:00,10.86896,1.65656,10.99447509,1.47896,0.12656,1.484365223,9.39,1.53,9.513832036
10/08/2020 11:30,10.72652,1.17048,10.79019253,2.25652,-0.35952,2.284980775,8.47,1.53,8.607078482
10/08/2020 12:00,10.4408,1.60568,10.56354642,2.5508,-0.05432,2.551378314,7.89,1.66,8.062735268
10/08/2020 12:30,11.30812,1.41108,11.39582049,1.96812,-0.24892,1.983798755,9.34,1.66,9.486369168
10/08/2020 13:00,13.682,1.00256,13.71868254,3.192,-0.65744,3.259001588,10.49,1.66,10.620532
10/08/2020 13:30,14.02624,0.92516,14.05671831,2.81624,-0.64484,2.889122075,11.21,1.57,11.31940811
10/08/2020 14:00,12.92316,1.19708,12.97848469,1.55316,-0.33292,1.588440025,11.37,1.53,11.47248012
10/08/2020 14:30,12.98512,1.35136,13.05524857,1.48512,-0.17864,1.495825412,11.5,1.53,11.60133182
10/08/2020 15:00,15.0932,0.76716,15.1126841,4.1132,-0.67284,4.167868509,10.98,1.44,11.07402366
10/08/2020 15:30,15.39788,0.42404,15.40371768,5.36788,-0.92596,5.447158674,10.03,1.35,10.12044465
10/08/2020 16:00,12.71224,5.71904,13.9394571,5.18224,-0.89096,5.258271687,7.53,6.61,10.01963073
10/08/2020 16:30,13.29164,6.04828,14.6030608,4.93164,-0.88172,5.009840641,8.36,6.93,10.85884432
10/08/2020 17:00,12.26052,5.98856,13.64489654,4.02052,-0.60144,4.06525659,8.24,6.59,10.55109947
10/08/2020 17:30,8.48616,5.95764,10.36862507,4.13616,-0.33236,4.149491862,4.35,6.29,7.647653235
10/08/2020 18:00,8.43348,6.00508,10.35299815,3.41348,-0.09492,3.414799484,5.02,6.1,7.900025316
10/08/2020 18:30,10.81892,5.71148,12.23397048,2.76892,0.15148,2.773060432,8.05,5.56,9.783460533
10/08/2020 19:00,8.39952,6.5638,10.65999093,2.38952,0.5838,2.459802486,6.01,5.98,8.478236845
10/08/2020 19:30,8.71828,8.48636,12.16662288,2.26828,0.62636,2.353172541,6.45,7.86,10.16769885
10/08/2020 20:00,8.43552,8.40512,11.90815015,2.16552,0.64512,2.259570022,6.27,7.76,9.976497381
10/08/2020 20:30,8.69472,7.9614,11.78906467,2.13472,0.6314,2.226139133,6.56,7.33,9.836793177
10/08/2020 21:00,10.19392,7.30576,12.54153636,2.24392,0.65576,2.337776325,7.95,6.65,10.36460322
10/08/2020 21:30,3.44716,5.82852,6.771599328,5.97716,1.38852,6.136320514,-2.53,4.44,5.110234828
10/08/2020 22:00,2.72196,4.6918,5.424209941,6.02196,1.5218,6.211270199,-3.3,3.17,4.575904282
10/08/2020 22:30,9.12704,4.75808,10.29282199,2.49704,0.80808,2.624538445,6.63,3.95,7.71747368
10/08/2020 23:00,8.82004,4.84128,10.06136659,2.07004,0.65128,2.170076321,6.75,4.19,7.944721518
10/08/2020 23:30,10.59456,5.22704,11.81383294,0.15456,0.60704,0.626407499,10.44,4.62,11.41656691
11/08/2020 00:00,9.95144,5.16752,11.21313609,0.04144,0.59752,0.598955277,9.91,4.57,10.91297393
11/08/2020 00:30,9.65172,5.13704,10.93365808,0.04172,0.60704,0.608471955,9.61,4.53,10.62417056
11/08/2020 01:00,9.24516,5.07172,10.5449195,0.05516,0.60172,0.604242984,9.19,4.47,10.21944225
11/08/2020 01:30,8.9824,4.92004,10.24159672,0.0224,0.60004,0.60045796,8.96,4.32,9.947059867
11/08/2020 02:00,9.02596,4.92284,10.28116275,0.01596,0.60284,0.603051231,9.01,4.32,9.992121897
11/08/2020 02:30,8.58252,3.23152,9.170734489,0.00252,0.61152,0.611525192,8.58,2.62,8.971109184
11/08/2020 03:00,8.32224,2.745,8.763258733,0.00224,0.595,0.595004216,8.32,2.15,8.593305534
11/08/2020 03:30,8.14,2.65792,8.56295152,0,0.57792,0.57792,8.14,2.08,8.401547477
11/08/2020 04:00,8.23084,2.73648,8.673814034,0.00084,0.60648,0.606480582,8.23,2.13,8.501164626
11/08/2020 04:30,8.23,2.67668,8.654335088,0,0.59668,0.59668,8.23,2.08,8.488774941
11/08/2020 05:00,8.16,2.71312,8.599222066,0,0.53312,0.53312,8.16,2.18,8.44618257
11/08/2020 05:30,8.3,2.71396,8.732444038,0,0.53396,0.53396,8.3,2.18,8.581515018
11/08/2020 06:00,8.31372,2.79844,8.772069691,0.01372,0.53844,0.538614771,8.3,2.26,8.602185769
11/08/2020 06:30,7.27528,5.24268,8.967463,0.03528,0.58268,0.583747086,7.24,4.66,8.610063879
11/08/2020 07:00,6.94176,5.70972,8.988266483,0.15176,0.55972,0.57992894,6.79,5.15,8.522124148
11/08/2020 07:30,7.48256,6.03252,9.611451592,0.32256,0.49252,0.588745194,7.16,5.54,9.053021595
11/08/2020 08:00,8.28768,6.181,10.3387814,0.54768,0.371,0.66150917,7.74,5.81,9.678000827
11/08/2020 08:30,11.68464,5.14776,12.76832976,0.86464,0.34776,0.931954584,10.82,4.8,11.83690838
11/08/2020 09:00,5.78472,5.58776,8.04276366,3.67472,0.41776,3.698390257,2.11,5.17,5.583994986
11/08/2020 09:30,5.7156,5.67268,8.052787203,3.9956,0.44268,4.020047878,1.72,5.23,5.505569907
11/08/2020 10:00,8.88776,6.08876,10.77335956,1.60776,0.43876,1.666554096,7.28,5.65,9.215253659
11/08/2020 10:30,9.65608,5.19124,10.96306771,1.60608,0.40124,1.655441483,8.05,4.79,9.367315517
11/08/2020 11:00,9.66544,4.79404,10.78904768,2.15544,0.33404,2.1811704,7.51,4.46,8.734512007
11/08/2020 11:30,9.70184,4.86256,10.85219743,2.19184,0.32256,2.215447481,7.51,4.54,8.775631031
11/08/2020 12:00,10.3358,4.28708,11.18962987,2.3758,0.29708,2.394302021,7.96,3.99,8.904027179
11/08/2020 12:30,9.18216,4.20784,10.10039503,2.51216,0.28784,2.528596395,6.67,3.92,7.736620709
11/08/2020 13:00,8.83476,5.42148,10.36558873,2.45476,0.29148,2.472004702,6.38,5.13,8.186653773
11/08/2020 13:30,8.10256,5.28028,9.671237534,2.56256,0.28028,2.577842243,5.54,5,7.462680484
11/08/2020 14:00,7.58212,5.35092,9.28013408,2.47212,0.29092,2.489178929,5.11,5.06,7.191362875
11/08/2020 14:30,7.95128,5.43632,9.632052158,1.98128,0.37632,2.016702056,5.97,5.06,7.825886531
11/08/2020 15:00,9.77344,4.96164,10.96074819,1.90344,0.24164,1.918716687,7.87,4.72,9.176889451
11/08/2020 15:30,10.91256,4.61408,11.84794075,1.93256,0.23408,1.946684772,8.98,4.38,9.99123616
11/08/2020 16:00,8.98708,4.47216,10.03831769,2.53708,0.27216,2.551635944,6.45,4.2,7.696914966
11/08/2020 16:30,8.10452,5.48648,9.786966191,3.12452,0.39648,3.149574832,4.98,5.09,7.1209901
11/08/2020 17:00,3.56872,5.25136,6.349216037,5.22872,1.15136,5.353983815,-1.66,4.1,4.423301934
11/08/2020 17:30,4.54924,5.203,6.911352514,6.09924,1.393,6.25629104,-1.55,3.81,4.113222581
11/08/2020 18:00,4.31204,4.01208,5.889862043,6.66204,1.31208,6.790017002,-2.35,2.7,3.579455266
11/08/2020 18:30,3.08692,3.70176,4.819969106,6.57692,1.34176,6.712391272,-3.49,2.36,4.213039283
11/08/2020 19:00,3.0086,3.57244,4.670546169,6.2986,1.39244,6.450678345,-3.29,2.18,3.946707489
11/08/2020 19:30,3.02188,3.58032,4.685130738,6.15188,1.37032,6.302650588,-3.13,2.21,3.831579309
11/08/2020 20:00,6.60632,4.98328,8.275055498,3.73632,1.04328,3.879242233,2.87,3.94,4.874474331
11/08/2020 20:30,8.93376,6.37668,10.97607013,2.01376,0.59668,2.100299112,6.92,5.78,9.016362903
11/08/2020 21:00,7.93556,5.99424,9.945050311,2.69556,0.67424,2.778604558,5.24,5.32,7.467261881
11/08/2020 21:30,3.94896,4.7606,6.185272625,5.88896,1.3006,6.030871433,-1.94,3.46,3.966761904
11/08/2020 22:00,3.47976,4.43904,5.64037284,5.84976,1.27904,5.98795753,-2.37,3.16,3.95
11/08/2020 22:30,2.88936,4.34712,5.219756077,5.65936,1.38712,5.826873733,-2.77,2.96,4.053948692
11/08/2020 23:00,8.72524,5.47192,10.29911266,1.67524,0.59192,1.776738119,7.05,4.88,8.574199671
11/08/2020 23:30,11.607,5.4156,12.80824626,0.007,0.4956,0.495649433,11.6,4.92,12.60025397
12/08/2020 00:00,10.94112,5.44388,12.22063568,0.00112,0.59388,0.593881056,10.94,4.85,11.96687511
12/08/2020 00:30,10.45784,5.42348,11.78051581,0.00784,0.61348,0.613530094,10.45,4.81,11.50385153
12/08/2020 01:00,10.11868,5.3848,11.46227534,0.00868,0.6048,0.604862284,10.11,4.78,11.1830452
12/08/2020 01:30,9.78364,5.38984,11.17004865,0.00364,0.60984,0.609850863,9.78,4.78,10.88562355
12/08/2020 02:00,9.27,3.94396,10.0741114,0,0.60396,0.60396,9.27,3.34,9.853349684
12/08/2020 02:30,8.87084,3.09208,9.394294068,0.00084,0.61208,0.612080576,8.87,2.48,9.210173723
12/08/2020 03:00,8.79112,3.19396,9.353350808,0.00112,0.60396,0.603961038,8.79,2.59,9.16363465
12/08/2020 03:30,8.79448,3.93416,9.634339281,0.00448,0.52416,0.524179145,8.79,3.41,9.428266012
12/08/2020 04:00,8.6926,3.69252,9.44436333,0.0826,0.28252,0.294347262,8.61,3.41,9.260680321
12/08/2020 04:30,8.69664,3.63636,9.426275051,0.27664,0.06636,0.284487854,8.42,3.57,9.145561765
12/08/2020 05:00,8.98712,3.52688,9.65438804,0.47712,-0.11312,0.490346438,8.51,3.64,9.255792781
12/08/2020 05:30,9.0172,3.57168,9.698803734,0.3472,-0.06832,0.353857969,8.67,3.64,9.403111187
12/08/2020 06:00,9.27744,3.78996,10.02171092,0.23744,0.09996,0.257623282,9.04,3.69,9.764102621
12/08/2020 06:30,9.9022,3.85088,10.62463372,0.2422,0.04088,0.245625761,9.66,3.81,10.38420435
12/08/2020 07:00,10.07988,3.8408,10.78683111,0.29988,0.0308,0.30145755,9.78,3.81,10.49592778
12/08/2020 07:30,10.19796,3.56068,10.80170497,0.33796,0.12068,0.358860173,9.86,3.44,10.44285402
12/08/2020 08:00,10.26156,3.2856,10.77472881,0.72156,-0.0644,0.724428184,9.54,3.35,10.11108797
12/08/2020 08:30,11.32316,3.62272,11.88856815,0.99316,-0.07728,0.996162127,10.33,3.7,10.97264325
12/08/2020 09:00,12.1578,4.14464,12.84484883,1.1578,0.02464,1.158062161,11,4.12,11.74625047
12/08/2020 09:30,12.61956,5.32496,13.69702499,1.37956,0.06496,1.381088554,11.24,5.26,12.40988316
12/08/2020 10:00,12.27196,4.73168,13.15255861,1.61196,0.14168,1.618174361,10.66,4.59,11.60619231
12/08/2020 10:30,8.96612,5.08092,10.30568076,1.78612,0.01092,1.786153381,7.18,5.07,8.789613188
12/08/2020 11:00,9.6106,4.9992,10.83308049,1.9306,0.0392,1.930997929,7.68,4.96,9.142428561
12/08/2020 11:30,11.3932,3.89372,12.04018528,2.2232,0.15372,2.228508039,9.17,3.74,9.903358016
12/08/2020 12:00,11.48692,3.8688,12.12093002,2.44692,0.1288,2.450307517,9.04,3.74,9.783107891
12/08/2020 12:30,8.5438,3.9598,9.416821889,2.8238,-0.2702,2.836697813,5.72,4.23,7.114161932
12/08/2020 13:00,8.74852,3.73104,9.510902253,2.99852,-0.42896,3.029047519,5.75,4.16,7.097048682
12/08/2020 13:30,10.45816,3.5552,11.04592946,2.84816,-0.0448,2.848512318,7.61,3.6,8.418556883
12/08/2020 14:00,9.52056,3.77276,10.24083887,2.66056,-0.24724,2.672023041,6.86,4.02,7.951100553
12/08/2020 14:30,10.95208,3.62844,11.53748817,2.57208,-0.02156,2.57217036,8.38,3.65,9.140399335
12/08/2020 15:00,10.6864,3.70448,11.31027484,2.4164,0.14448,2.420715479,8.27,3.56,9.003693686
12/08/2020 15:30,10.78008,3.735,11.40878389,2.11008,0.245,2.124255777,8.67,3.49,9.346068692
12/08/2020 16:00,11.1134,3.61524,11.68664279,1.8634,0.27524,1.88361796,9.25,3.34,9.834536085
12/08/2020 16:30,11.6814,3.52616,12.20200436,1.8214,0.35616,1.855895446,9.86,3.17,10.35705074
12/08/2020 17:00,11.86896,4.49832,12.69279695,1.54896,0.41832,1.604452774,10.32,4.08,11.0972429
12/08/2020 17:30,12.37364,4.41932,13.13915355,1.33364,0.43932,1.404135931,11.04,3.98,11.73550169
12/08/2020 18:00,12.99432,4.45068,13.73538877,1.03432,0.47068,1.136379129,11.96,3.98,12.60484034
12/08/2020 18:30,13.58704,4.47532,14.30510905,0.67704,0.49532,0.838883224,12.91,3.98,13.50957068
12/08/2020 19:00,13.8294,4.50612,14.54501364,0.3794,0.52612,0.64864984,13.45,3.98,14.02650705
12/08/2020 19:30,14.02512,4.43684,14.71018491,0.22512,0.54684,0.591365369,13.8,3.89,14.33778574
12/08/2020 20:00,13.70432,4.7852,14.51573373,0.05432,0.5852,0.587715665,13.65,4.2,14.28154403
12/08/2020 20:30,11.28208,4.86292,12.28549226,1.66208,0.61292,1.771491138,9.62,4.25,10.51698151
12/08/2020 21:00,13.48332,3.34404,13.89181492,7.45332,-0.57596,7.475540712,6.03,3.92,7.192169353
12/08/2020 21:30,12.86884,3.83148,13.42710996,7.44884,-0.89852,7.502836499,5.42,4.73,7.193698631
12/08/2020 22:00,13.71128,4.23992,14.3518682,2.89128,-0.43008,2.923092343,10.82,4.67,11.78479105
12/08/2020 22:30,15.31684,3.7706,15.77412476,2.99684,-0.6594,3.068527065,12.32,4.43,13.09226107
12/08/2020 23:00,14.64072,3.90656,15.15294998,3.94072,-0.78344,4.017841753,10.7,4.69,11.68272657
12/08/2020 23:30,13.90556,3.56388,14.35499354,3.46556,-0.73612,3.542877188,10.44,4.3,11.29086356
13/08/2020 00:00,13.11432,3.5934,13.59771718,2.92432,-0.6566,2.997127128,10.19,4.25,11.0407699
13/08/2020 00:30,15.34932,3.03352,15.64620938,6.45932,-1.30648,6.590121763,8.89,4.34,9.892810521
13/08/2020 01:00,17.72436,2.1718,17.8569217,8.63436,-1.8382,8.827862247,9.09,4.01,9.935200048
13/08/2020 01:30,15.3732,3.34232,15.73233553,6.2132,-1.31768,6.351388417,9.16,4.66,10.27721752
13/08/2020 02:00,13.9816,3.84908,14.50174319,4.8216,-1.06092,4.936940126,9.16,4.91,10.39296397
13/08/2020 02:30,11.76372,2.11984,11.95319329,3.09372,-0.72016,3.176434143,8.67,2.84,9.123294361
13/08/2020 03:00,11.91308,2.87012,12.25394075,3.08308,-0.71988,3.166008449,8.83,3.59,9.531893831
13/08/2020 03:30,10.7258,2.04512,10.91903391,2.6558,-0.61488,2.72605045,8.07,2.66,8.497087736
13/08/2020 04:00,9.2908,2.35772,9.585291244,1.5708,-0.39228,1.619041765,7.72,2.75,8.19517541
13/08/2020 04:30,8.7288,2.43584,9.062299153,1.0388,-0.31416,1.085265841,7.69,2.75,8.166921084
13/08/2020 05:00,10.3456,3.79084,11.01825337,2.0356,-0.48916,2.093548391,8.31,4.28,9.347432803
13/08/2020 05:30,11.07212,3.26172,11.54255858,2.68212,-0.58828,2.745877101,8.39,3.85,9.23117544
13/08/2020 06:00,10.8704,2.08412,11.06838526,2.8504,-0.63588,2.920466321,8.02,2.72,8.468695295
13/08/2020 06:30,10.6906,2.52348,10.98439255,2.0006,-0.43652,2.047669424,8.69,2.96,9.180288666
13/08/2020 07:00,10.90644,2.56552,11.20412095,1.61644,-0.35448,1.654851759,9.29,2.92,9.738095296
13/08/2020 07:30,8.86196,3.14096,9.402125545,1.26196,-0.29904,1.296907076,7.6,3.44,8.342277866
13/08/2020 08:00,8.57604,3.64204,9.317344978,1.00604,-0.26796,1.041114328,7.57,3.91,8.520152581
13/08/2020 08:30,11.02952,2.33368,11.27370275,1.12952,-0.23632,1.153976851,9.9,2.57,10.22814255
13/08/2020 09:00,7.85172,2.60116,8.271368708,2.77172,-0.16884,2.776857703,5.08,2.77,5.786129967
13/08/2020 09:30,7.56612,0.76212,7.604406535,2.48612,-0.04788,2.486581016,5.08,0.81,5.144171459
13/08/2020 10:00,6.91688,1.7244,7.128589222,2.75688,-0.0756,2.757916368,4.16,1.8,4.532725449
13/08/2020 10:30,7.25572,4.93012,8.772203596,2.71572,-0.01988,2.715792763,4.54,4.95,6.71670306
13/08/2020 11:00,7.46324,5.59992,9.330544213,2.61324,0.05992,2.613926874,4.85,5.54,7.363022477
13/08/2020 11:30,7.66012,5.33992,9.337675515,2.78012,-0.08008,2.781273094,4.88,5.42,7.293202314
13/08/2020 12:00,8.33028,7.56828,11.25488459,2.94028,-0.04172,2.94057597,5.39,7.61,9.325459774
13/08/2020 12:30,8.90936,9.38516,12.94055346,3.34936,0.05516,3.349814179,5.56,9.33,10.86105428
13/08/2020 13:00,7.91296,7.7802,11.09713693,3.10296,0.4102,3.129956038,4.81,7.37,8.800738605
13/08/2020 13:30,8.20332,7.70964,11.25757558,2.55332,0.33964,2.575810232,5.65,7.37,9.286517108
13/08/2020 14:00,8.36884,7.38568,11.16179878,2.82884,0.01568,2.828883456,5.54,7.37,9.220005423
13/08/2020 14:30,8.17884,7.83836,11.32842934,3.17884,-0.10164,3.1804645,5,7.94,9.38315512
13/08/2020 15:00,8.94096,9.09692,12.75518401,4.53096,-0.42308,4.550669754,4.41,9.52,10.49183015
13/08/2020 15:30,9.69036,9.2548,13.39979104,4.63036,-0.4452,4.651713316,5.06,9.7,10.94045703
13/08/2020 16:00,8.46992,9.63652,12.82973353,2.85992,0.08652,2.861228428,5.61,9.55,11.07585663
13/08/2020 16:30,10.03516,9.10616,13.55088876,5.79516,-1.04384,5.888419259,4.24,10.15,11.00000455
13/08/2020 17:00,9.02976,9.04708,12.78226201,5.14976,-0.82292,5.215095913,3.88,9.87,10.6052487
13/08/2020 17:30,8.79528,9.05536,12.62364824,3.53528,-0.23464,3.543058087,5.26,9.29,10.6757529
13/08/2020 18:00,9.27584,8.91464,12.86514726,4.09584,-0.32536,4.10874244,5.18,9.24,10.59292217
13/08/2020 18:30,9.21564,8.91572,12.82256151,3.96564,-0.29428,3.976543892,5.25,9.21,10.60125464
13/08/2020 19:00,8.5106,9.16552,12.50748053,3.5406,-0.21448,3.547090361,4.97,9.38,10.61533325
13/08/2020 19:30,9.643,9.33504,13.42126748,1.113,-0.27496,1.146460641,8.53,9.61,12.84963034
13/08/2020 20:00,8.01076,9.42644,12.37053139,2.79076,-0.27356,2.804135598,5.22,9.7,11.01537108
13/08/2020 20:30,7.15212,9.61352,11.9821779,3.66212,-0.25648,3.671090422,3.49,9.87,10.46885858
13/08/2020 21:00,9.20232,9.14416,12.9729856,1.06232,-0.24584,1.090394923,8.14,9.39,12.42705516
13/08/2020 21:30,9.19144,9.09724,12.93222119,0.95144,-0.24276,0.981921836,8.24,9.34,12.45524789
13/08/2020 22:00,8.85772,9.10676,12.70402618,1.00772,-0.23324,1.034359945,7.85,9.34,12.20074178
13/08/2020 22:30,8.11824,9.01884,12.13446726,1.31824,-0.32116,1.356797864,6.8,9.34,11.55316407
13/08/2020 23:00,7.9516,9.04728,12.0449665,1.8116,-0.41272,1.858018396,6.14,9.46,11.27790761
13/08/2020 23:30,6.87688,8.6096,11.01892421,1.07688,-0.2604,1.107916375,5.8,8.87,10.59796679
14/08/2020 00:00,5.89,7.2874,9.37007464,0.84,-0.2226,0.868994108,5.05,7.51,9.050005525
14/08/2020 00:30,5.75892,7.76716,9.669226134,1.22892,-0.32284,1.270617972,4.53,8.09,9.271946937
14/08/2020 01:00,5.52664,7.78112,9.54408603,1.25664,-0.34888,1.30417075,4.27,8.13,9.183125829
14/08/2020 01:30,4.97764,7.87828,9.319023325,0.50764,-0.18172,0.539185059,4.47,8.06,9.216534056
14/08/2020 02:00,4.7116,8.0544,9.331266469,0.2016,0.0644,0.211636292,4.51,7.99,9.174976839
14/08/2020 02:30,4.87804,7.871,9.260017022,0.48804,-0.119,0.502338573,4.39,7.99,9.116589275
14/08/2020 03:00,5.14828,7.66884,9.236660322,1.00828,-0.32116,1.058192943,4.14,7.99,8.998872152
14/08/2020 03:30,5.24764,7.5398,9.186202132,1.27764,-0.3402,1.322157332,3.97,7.88,8.823565039
14/08/2020 04:00,4.65576,7.90768,9.176464687,0.30576,0.12768,0.331347793,4.35,7.78,8.913523434
14/08/2020 04:30,4.8306,7.89148,9.252575477,0.9506,-0.26852,0.987797221,3.88,8.16,9.035485598
14/08/2020 05:00,4.50892,8.13352,9.299704681,0.24892,0.02352,0.250028712,4.26,8.11,9.160769618
14/08/2020 05:30,4.6738,8.29232,9.518769743,0.1638,0.22232,0.276146016,4.51,8.07,9.244728227
14/08/2020 06:00,4.8828,8.1642,9.512933169,0.0728,0.4242,0.430401533,4.81,7.74,9.112831613
14/08/2020 06:30,4.9024,8.1754,9.532611967,0.0224,0.4354,0.435975825,4.88,7.74,9.149972678
14/08/2020 07:00,5.2564,8.20628,9.745397498,0.0364,0.40628,0.40790734,5.22,7.8,9.385542073
14/08/2020 07:30,5.60056,8.1658,9.901846391,0.07056,0.4158,0.421744417,5.53,7.75,9.520682749
14/08/2020 08:00,6.11828,8.2158,10.2436673,0.16828,0.3458,0.384572228,5.95,7.87,9.86607318
14/08/2020 08:30,6.60892,8.39312,10.68280333,2.06892,0.18312,2.077008161,4.54,8.21,9.381668295
14/08/2020 09:00,8.4798,8.05216,11.69377136,4.7698,-0.84784,4.844566514,3.71,8.9,9.642307815
14/08/2020 09:30,9.45868,6.61144,11.54026716,5.46868,-1.14856,5.58799168,3.99,7.76,8.72569195
14/08/2020 10:00,9.10196,4.21212,10.0293385,5.53196,-1.09788,5.639851233,3.57,5.31,6.398515453
14/08/2020 10:30,9.21832,4.35644,10.19588118,5.24832,-0.83356,5.314102473,3.97,5.19,6.534294147
14/08/2020 11:00,9.89384,4.24672,10.76674049,6.57384,-1.04328,6.656110389,3.32,5.29,6.245518393
14/08/2020 11:30,9.94448,4.24492,10.81258657,6.09448,-0.88508,6.158413195,3.85,5.13,6.414000312
14/08/2020 12:00,8.5774,4.37468,9.628583274,5.8674,-0.84532,5.92798015,2.71,5.22,5.881538914
14/08/2020 12:30,6.3974,4.84804,8.026843626,2.5074,0.41804,2.542009481,3.89,4.43,5.895506764
14/08/2020 13:00,6.43972,4.64568,7.940550128,2.65972,0.08568,2.661099686,3.78,4.56,5.923005994
14/08/2020 13:30,7.871,6.37576,10.12931175,1.701,0.09576,1.703693334,6.17,6.28,8.803823033
14/08/2020 14:00,10.14184,7.25812,12.47145639,0.44184,0.35812,0.568746446,9.7,6.9,11.90378091
14/08/2020 14:30,10.66892,7.27708,12.91440077,0.59892,0.50708,0.78475174,10.07,6.77,12.1341584
14/08/2020 15:00,9.2794,7.1306,11.70268007,3.1094,0.5306,3.154346956,6.17,6.6,9.034871333
14/08/2020 15:30,9.26344,7.24704,11.76141613,1.34344,0.53704,1.446804408,7.92,6.71,10.38029383
14/08/2020 16:00,9.4514,7.14908,11.85066694,0.2814,0.54908,0.616988498,9.17,6.6,11.29818127
14/08/2020 16:30,10.02592,8.69644,13.27204357,0.60592,0.56644,0.829453627,9.42,8.13,12.44320296
14/08/2020 17:00,9.47864,10.40844,14.07765035,2.83864,0.53844,2.889255039,6.64,9.87,11.89565047
14/08/2020 17:30,9.32416,10.11108,13.75405026,2.41416,0.52108,2.46975563,6.91,9.59,11.82016074
14/08/2020 18:00,9.4374,10.18508,13.88525741,2.7874,0.53508,2.83829339,6.65,9.65,11.71942831
14/08/2020 18:30,11.7494,9.4726,15.09233418,6.1894,-0.8274,6.244458593,5.56,10.3,11.70485369
14/08/2020 19:00,12.19548,8.71568,14.98975685,7.16548,-1.17432,7.261069556,5.03,9.89,11.09562977
14/08/2020 19:30,10.83616,5.79396,12.28789388,6.23616,-0.79604,6.286761585,4.6,6.59,8.036672197
14/08/2020 20:00,8.92004,6.4218,10.99120689,3.05004,0.4718,3.086314832,5.87,5.95,8.358193585
14/08/2020 20:30,10.36572,6.095,12.02485659,7.33572,-1.085,7.415525128,3.03,7.18,7.793157255
14/08/2020 21:00,10.11652,5.9944,11.75911596,7.08652,-0.9856,7.154730817,3.03,6.98,7.609290374
14/08/2020 21:30,10.72096,5.68436,12.1346995,6.84096,-0.95564,6.907386013,3.88,6.64,7.690513637
14/08/2020 22:00,7.5794,6.49564,9.982015997,3.1794,0.32564,3.196032817,4.4,6.17,7.578185799
14/08/2020 22:30,7.5652,6.83444,10.19518618,0.0952,0.59444,0.602014911,7.47,6.24,9.733370434
14/08/2020 23:00,7.24876,6.65032,9.83723933,0.01876,0.46032,0.460702116,7.23,6.19,9.517825382
14/08/2020 23:30,7.29692,8.34548,11.08566994,0.06692,0.51548,0.519805653,7.23,7.83,10.65747625
15/08/2020 00:00,7.20352,9.72168,12.0996596,0.09352,0.49168,0.500494968,7.11,9.23,11.65096563
15/08/2020 00:30,6.74808,9.67296,11.79418242,0.10808,0.44296,0.455954875,6.64,9.23,11.37024626
15/08/2020 01:00,6.63412,9.50272,11.58935872,0.34412,0.13272,0.368826752,6.29,9.37,11.28543309
15/08/2020 01:30,6.40368,9.38016,11.35757541,0.32368,0.09016,0.336002333,6.08,9.29,11.10272489
15/08/2020 02:00,6.28512,9.2904,11.21669584,0.43512,-0.0896,0.444249451,5.85,9.38,11.05472297
15/08/2020 02:30,6.22228,9.32888,11.21359757,0.60228,-0.21112,0.638210665,5.62,9.54,11.0723078
15/08/2020 03:00,5.98576,9.42108,11.16181308,0.65576,-0.24892,0.701414531,5.33,9.67,11.04163937
15/08/2020 03:30,5.71604,9.5218,11.10575475,0.30604,-0.0182,0.306580693,5.41,9.54,10.96721022
15/08/2020 04:00,5.85768,9.464,11.13012628,0.40768,-0.126,0.426707139,5.45,9.59,11.0304397
15/08/2020 04:30,6.08864,9.44496,11.23738432,0.80864,-0.28504,0.857406818,5.28,9.73,11.07028907
15/08/2020 05:00,6.12124,9.4262,11.23934276,1.10124,-0.3038,1.142376461,5.02,9.73,10.94866659
15/08/2020 05:30,6.08036,9.46488,11.24965471,1.06036,-0.29512,1.100663047,5.02,9.76,10.97533599
15/08/2020 06:00,6.29128,9.45564,11.35734704,1.21128,-0.30436,1.248933244,5.08,9.76,11.00290871
15/08/2020 06:30,6.67308,9.4466,11.56582242,1.12308,-0.2534,1.151312402,5.55,9.7,11.17553131
15/08/2020 07:00,6.88948,9.29096,11.56662753,1.01948,-0.22904,1.044891761,5.87,9.52,11.18424338
15/08/2020 07:30,7.07476,9.3542,11.72831133,0.63476,-0.0658,0.638161341,6.44,9.42,11.41095964
15/08/2020 08:00,7.01652,7.21644,10.06521531,0.64652,-0.20356,0.677808811,6.37,7.42,9.779227986
15/08/2020 08:30,7.3714,5.67752,9.304395268,0.8414,-0.24248,0.875642913,6.53,5.92,8.814039936
15/08/2020 09:00,7.97704,5.87372,9.90624822,1.44704,-0.33628,1.485600552,6.53,6.21,9.011381692
15/08/2020 09:30,7.9152,5.91216,9.879475032,4.2252,-0.42784,4.246806106,3.69,6.34,7.335645848
15/08/2020 10:00,8.21624,6.0022,10.17511693,4.21624,-0.3878,4.234036913,4,6.39,7.538706786
15/08/2020 10:30,8.5364,6.18,10.53862064,3.9564,-0.35,3.971851075,4.58,6.53,7.976045386
15/08/2020 11:00,10.12508,5.80228,11.66977713,6.69508,-1.35772,6.83136149,3.43,7.16,7.93917502
15/08/2020 11:30,11.56236,5.52808,12.81592124,9.22236,-2.20192,9.481580863,2.34,7.73,8.076416284
15/08/2020 12:00,12.28936,4.752,13.17610994,9.15936,-2.198,9.419399111,3.13,6.95,7.622296242
15/08/2020 12:30,12.7186,5.41952,13.82512145,9.4486,-2.16048,9.692456644,3.27,7.58,8.25525893
15/08/2020 13:00,9.9088,6.1834,11.67984388,5.5188,-0.8666,5.586425422,4.39,7.05,8.305094822
15/08/2020 13:30,9.07548,6.39004,11.09941208,4.15548,-0.37996,4.172814833,4.92,6.77,8.36894856
15/08/2020 14:00,9.03836,6.65072,11.22158759,4.23836,-0.39928,4.257125792,4.8,7.05,8.528921385
15/08/2020 14:30,8.77768,6.80628,11.10734503,3.97768,-0.36372,3.994274705,4.8,7.17,8.6283776
15/08/2020 15:00,7.4696,6.95112,10.20357748,4.0796,-0.34888,4.094490617,3.39,7.3,8.04873282
15/08/2020 15:30,10.45152,6.9962,12.57700619,1.31152,-0.3038,1.346246319,9.14,7.3,11.69741852
15/08/2020 16:00,9.9628,7.076,12.21994926,1.1928,-0.294,1.228498205,8.77,7.37,11.4555576
15/08/2020 16:30,8.09712,6.41412,10.32977675,3.34712,-0.21588,3.354074607,4.75,6.63,8.155942619
15/08/2020 17:00,8.37436,6.92224,10.86495799,3.03436,0.00224,3.034360827,5.34,6.92,8.74082376
15/08/2020 17:30,9.7008,11.87256,15.33177099,3.0408,-0.02744,3.040923806,6.66,11.9,13.63692047
15/08/2020 18:00,10.414,12.03308,15.91371768,3.234,-0.13692,3.236897139,7.18,12.17,14.1301557
15/08/2020 18:30,7.11708,11.4066,13.44482619,7.08708,0.7266,7.124229817,0.03,10.68,10.68004213
15/08/2020 19:00,6.52656,10.27716,12.1743995,7.05656,1.21716,7.160762355,-0.53,9.06,9.075488968
15/08/2020 19:30,9.62664,9.5572,13.56511222,3.07664,0.5572,3.126689228,6.55,9,11.13114999
15/08/2020 20:00,9.90256,9.4986,13.72166522,2.14256,0.4186,2.183068784,7.76,9.08,11.94420362
15/08/2020 20:30,6.74668,8.67548,10.99007026,5.91668,1.07548,6.013631137,0.83,7.6,7.645188029
15/08/2020 21:00,8.85268,9.36364,12.88594961,2.61268,0.21364,2.621400166,6.24,9.15,11.07520203
15/08/2020 21:30,9.056,9.19628,12.90669213,2.436,-0.01372,2.436038636,6.62,9.21,11.34233221
15/08/2020 22:00,7.41904,9.44868,12.01331379,2.46904,-0.06132,2.469801341,4.95,9.51,10.72112867
15/08/2020 22:30,7.22852,9.34564,11.81492651,2.64852,-0.16436,2.653614968,4.58,9.51,10.55540146
15/08/2020 23:00,6.86588,9.22548,11.49999084,2.66588,-0.18452,2.672258185,4.2,9.41,10.30476104
15/08/2020 23:30,8.0594,9.3334,12.33151588,0.8694,-0.2366,0.901019378,7.19,9.57,11.97000418
16/08/2020 00:00,7.7988,9.17832,12.04420356,0.8288,-0.28168,0.875358819,6.97,9.46,11.75042552
16/08/2020 00:30,7.2386,9.21304,11.7165454,0.6286,-0.24696,0.675371899,6.61,9.46,11.54052425
16/08/2020 01:00,6.51532,9.06896,11.1667108,0.28532,0.00896,0.285460652,6.23,9.06,10.99529445
16/08/2020 01:30,5.6116,6.04264,8.246426664,0.2016,0.12264,0.235972731,5.41,5.92,8.019632161
16/08/2020 02:00,5.44012,5.88808,8.01650745,0.19012,0.03808,0.193896108,5.25,5.85,7.860343504
16/08/2020 02:30,5.38996,5.71836,7.858200169,0.30996,-0.10164,0.326199159,5.08,5.82,7.725205499
16/08/2020 03:00,5.18652,5.72228,7.722983757,0.29652,-0.09772,0.312207157,4.89,5.82,7.601611671
16/08/2020 03:30,5.05496,5.75812,7.66215156,0.27496,-0.06188,0.281837074,4.78,5.82,7.531321265
16/08/2020 04:00,4.90188,5.9054,7.674775351,0.06188,0.2254,0.233739801,4.84,5.68,7.462439279
16/08/2020 04:30,4.92724,6.02644,7.784322263,0.03724,0.28644,0.288850638,4.89,5.74,7.540537116
16/08/2020 05:00,4.91776,5.81588,7.616352381,0.13776,0.07588,0.157275529,4.78,5.74,7.469672014
16/08/2020 05:30,4.99792,5.86824,7.708141477,0.15792,0.12824,0.203431128,4.84,5.74,7.508208841
16/08/2020 06:00,5.18552,5.74576,7.739727104,0.34552,-0.11424,0.36391599,4.84,5.86,7.600342098
16/08/2020 06:30,5.21836,5.82676,7.821918766,0.17836,0.04676,0.1843876,5.04,5.78,7.668767828
16/08/2020 07:00,5.54616,5.86452,8.071708963,0.28616,-0.02548,0.287292144,5.26,5.89,7.896815814
16/08/2020 07:30,5.88388,5.95216,8.369483408,0.38388,-0.00784,0.38396005,5.5,5.96,8.109969174
16/08/2020 08:00,6.34904,5.9056,8.671010338,0.57904,-0.1344,0.594433076,5.77,6.04,8.353113192
16/08/2020 08:30,6.98048,6.05756,9.242355446,0.48048,-0.06244,0.484520159,6.5,6.12,8.927732075
16/08/2020 09:00,7.51548,6.22696,9.759993364,0.37548,0.10696,0.390417305,7.14,6.12,9.403935346
16/08/2020 09:30,8.9942,10.78348,14.04204667,0.3542,0.26348,0.441451413,8.64,10.52,13.61322886
16/08/2020 10:00,10.4096,11.4666,15.48685532,0.3696,0.2366,0.438843617,10.04,11.23,15.06368149
16/08/2020 10:30,11.524,11.3854,16.19968855,0.364,0.1554,0.395784234,11.16,11.23,15.8321982
16/08/2020 11:00,11.82028,11.57672,16.54507375,0.42028,0.14672,0.445153947,11.4,11.43,16.14326175
16/08/2020 11:30,10.61124,8.50736,13.60049957,0.40124,0.15736,0.43099386,10.21,8.35,13.18963987
16/08/2020 12:00,9.48568,8.36312,12.64594406,3.86568,0.25312,3.87395813,5.62,8.11,9.866939748
16/08/2020 12:30,12.4264,7.521,14.52518014,8.2964,-1.519,8.434311706,4.13,9.04,9.938737344
16/08/2020 13:00,11.101,7.8954,13.62239121,6.251,-0.6146,6.281141151,4.85,8.51,9.795029352
16/08/2020 13:30,9.56912,8.08816,12.52942097,3.87912,0.32816,3.892975849,5.69,7.76,9.622562029
16/08/2020 14:00,9.52936,7.87232,12.36050663,3.83936,0.36232,3.856418156,5.69,7.51,9.42211229
16/08/2020 14:30,8.6312,5.7876,10.39201266,3.6512,0.4676,3.681020402,4.98,5.32,7.287166802
16/08/2020 15:00,6.89428,5.66708,8.924510768,3.93428,0.43708,3.958484312,2.96,5.23,6.009534092
16/08/2020 15:30,9.615,5.90316,11.28253176,1.085,0.50316,1.195991215,8.53,5.4,10.09558815
16/08/2020 16:00,10.21228,5.78584,11.73740207,0.95228,0.38584,1.02747735,9.26,5.4,10.71949626
16/08/2020 16:30,10.35356,8.77052,13.56901713,1.95356,0.17052,1.960987951,8.4,8.6,12.02164714
16/08/2020 17:00,7.43828,7.71324,10.71550655,6.81828,0.86324,6.872708742,0.62,6.85,6.878001163
16/08/2020 17:30,10.58008,8.47236,13.55429735,2.81008,0.54236,2.861940596,7.77,7.93,11.10215294
16/08/2020 18:00,10.78712,8.61,13.80195848,2.08712,0.56,2.1609419,8.7,8.05,11.85295322
16/08/2020 18:30,10.68632,8.69572,13.77726321,2.05632,0.61572,2.146523482,8.63,8.08,11.82215293
16/08/2020 19:00,9.84332,8.93504,13.29382896,1.99332,0.63504,2.092032606,7.85,8.3,11.42420676
16/08/2020 19:30,11.76064,8.40264,14.45396182,6.17064,-0.92736,6.239935463,5.59,9.33,10.87644243
16/08/2020 20:00,9.90708,8.8726,13.29937085,3.09708,0.2226,3.105069289,6.81,8.65,11.00902357
16/08/2020 20:30,9.91664,8.69172,13.18657444,1.88664,0.67172,2.002652803,8.03,8.02,11.34906604
16/08/2020 21:00,9.80692,8.61236,13.05175945,1.88692,0.68236,2.006509969,7.92,7.93,11.20764471
16/08/2020 21:30,9.74268,8.61124,13.00281769,1.63268,0.68124,1.769104836,8.11,7.93,11.34270691
16/08/2020 22:00,9.05368,8.87844,12.6805291,1.23368,0.67844,1.407923001,7.82,8.2,11.33103702
16/08/2020 22:30,7.90848,8.99228,11.97518916,0.08848,0.60228,0.608744535,7.82,8.39,11.46928507
16/08/2020 23:00,7.4368,9.0348,11.70186333,0.0168,0.6048,0.605033288,7.42,8.43,11.23037399
16/08/2020 23:30,6.84744,8.96432,11.2803576,0.02744,0.61432,0.61493253,6.82,8.35,10.78122906
17/08/2020 00:00,6.39024,8.90752,10.96262194,0.03024,0.59752,0.598284722,6.36,8.31,10.46449712
17/08/2020 00:30,5.88952,7.92588,9.874513639,0.00952,0.56588,0.565960074,5.88,7.36,9.420403388
17/08/2020 01:00,5.42476,6.63524,8.570556045,0.00476,0.55524,0.555260403,5.42,6.08,8.145108962
17/08/2020 01:30,5.55504,8.428,10.09404049,0.00504,0.588,0.5880216,5.55,7.84,9.605628558
17/08/2020 02:00,5.7028,9.61052,11.17515201,0.0028,0.59052,0.590526638,5.7,9.02,10.67007029
17/08/2020 02:30,5.7028,9.74772,11.29335969,0.0028,0.58772,0.58772667,5.7,9.16,10.78867925
17/08/2020 03:00,5.1828,7.96828,9.505519554,0.0028,0.58828,0.588286663,5.18,7.38,9.016473812
17/08/2020 03:30,5.0328,7.398,8.947596316,0.0028,0.588,0.588006667,5.03,6.81,8.466227023
17/08/2020 04:00,5.0328,7.40332,8.951995468,0.0028,0.59332,0.593326607,5.03,6.81,8.466227023
17/08/2020 04:30,4.9828,7.39828,8.919800603,0.0028,0.58828,0.588286663,4.98,6.81,8.43661662
17/08/2020 05:00,5.1528,7.47772,9.081169762,0.0028,0.58772,0.58772667,5.15,6.89,8.602011393
17/08/2020 05:30,5.2728,7.4738,9.146589872,0.0028,0.5838,0.583806715,5.27,6.89,8.674387586
17/08/2020 06:00,5.6028,7.59548,9.438362372,0.0028,0.58548,0.585486695,5.6,7.01,8.972184795
17/08/2020 06:30,6.83896,7.63436,10.24962568,0.00896,0.58436,0.584428688,6.83,7.05,9.815874897
17/08/2020 07:00,7.826,7.63788,10.93542349,0.126,0.53788,0.552440851,7.7,7.1,10.47377678
17/08/2020 07:30,8.3738,13.29808,15.71494378,0.3038,0.52808,0.609231423,8.07,12.77,15.10621726
17/08/2020 08:00,7.12752,7.79036,10.55894172,1.50752,0.57036,1.611808636,5.62,7.22,9.14946993
17/08/2020 08:30,8.78896,5.12176,10.17242564,2.38896,0.57176,2.456428175,6.4,4.55,7.852547357
17/08/2020 09:00,11.67708,3.87528,12.30333257,7.08708,-1.15472,7.180534883,4.59,5.03,6.809478688
17/08/2020 09:30,12.14548,4.07024,12.80935354,7.37548,-1.29976,7.489130877,4.77,5.37,7.182603985
17/08/2020 10:00,6.987,2.80076,7.527444824,10.857,-0.56924,10.87191258,-3.87,3.37,5.131646909
17/08/2020 10:30,7.60604,3.06012,8.198547365,9.40604,-0.57988,9.423897776,-1.8,3.64,4.060738849
17/08/2020 11:00,9.83108,3.93856,10.59067462,2.83108,0.09856,2.832795093,7,3.84,7.984084168
17/08/2020 11:30,8.7296,1.84012,8.921432496,8.9796,-1.13988,9.051659659,-0.25,2.98,2.990468191
17/08/2020 12:00,4.59936,1.43296,4.817414947,9.78936,-0.25704,9.792733978,-5.19,1.69,5.458223154
17/08/2020 12:30,0.79008,2.73884,2.850521172,7.08008,0.93884,7.142055261,-6.29,1.8,6.542484238
17/08/2020 13:00,5.29556,4.0426,6.662249656,4.16556,0.5726,4.204730773,1.13,3.47,3.649356108
17/08/2020 13:30,10.19796,4.735,11.24360321,1.59796,0.245,1.616632661,8.6,4.49,9.701551422
17/08/2020 14:00,9.91868,4.54956,10.91231915,2.24868,0.11956,2.251856198,7.67,4.43,8.857414973
17/08/2020 14:30,9.734,4.37984,10.67397557,2.254,-0.09016,2.255802479,7.48,4.47,8.713856781
17/08/2020 15:00,9.79356,4.33992,10.71208304,1.74356,0.05992,1.744589316,8.05,4.28,9.117066414
17/08/2020 15:30,10.20044,3.86008,10.90638317,2.12044,-0.26992,2.137550608,8.08,4.13,9.074320911
17/08/2020 16:00,11.45452,3.45228,11.96345542,3.26452,-0.58772,3.317002507,8.19,4.04,9.132234119
17/08/2020 16:30,10.49872,3.46368,11.05532454,3.54872,-0.65632,3.608901437,6.95,4.12,8.079412107
17/08/2020 17:00,10.44272,2.50828,10.73973322,6.15272,-0.18172,6.155402956,4.29,2.69,5.063615309
17/08/2020 17:30,9.8992,2.33156,10.17007044,6.1292,0.09156,6.129883839,3.77,2.24,4.385259399
17/08/2020 18:00,9.95272,2.92808,10.37450181,4.05272,-0.38192,4.0706759,5.9,3.31,6.765064671
17/08/2020 18:30,9.72568,0.98748,9.775682493,11.70568,-1.26252,11.7735679,-1.98,2.25,2.997148645
17/08/2020 19:00,6.25772,2.31628,6.672646599,7.44772,0.61628,7.473174308,-1.19,1.7,2.075114455
17/08/2020 19:30,7.18804,2.1166,7.493191216,6.85804,0.5866,6.883081592,0.33,1.53,1.565183695
17/08/2020 20:00,10.55996,4.80756,11.60281812,3.03996,-0.06244,3.040601183,7.52,4.87,8.959201973
17/08/2020 20:30,10.68904,9.36892,14.21380449,2.18904,-0.17108,2.195715029,8.5,9.54,12.77738627
17/08/2020 21:00,12.3016,11.55212,16.87545078,3.1416,-0.32788,3.158663618,9.16,11.88,15.00133327
17/08/2020 21:30,11.82548,11.60892,16.57133069,3.94548,-0.45108,3.971181889,7.88,12.06,14.40617923
17/08/2020 22:00,11.01824,11.71788,16.08447464,2.57824,-0.51212,2.628609593,8.44,12.23,14.85955921
17/08/2020 22:30,10.3206,11.8448,15.71031736,1.9306,-0.4452,1.98126712,8.39,12.29,14.88073251
17/08/2020 23:00,9.10916,11.78668,14.89639625,0.97916,-0.24332,1.008939507,8.13,12.03,14.51956611
17/08/2020 23:30,8.13836,11.9782,14.48137351,0.24836,0.0882,0.263556312,7.89,11.89,14.26969516
18/08/2020 00:00,7.35464,10.17836,12.55745762,0.44464,0.03836,0.44629163,6.91,10.14,12.27060308
18/08/2020 00:30,7.32956,9.0754,11.66556192,0.81956,-0.1946,0.842346576,6.51,9.27,11.32753283
18/08/2020 01:00,7.3144,8.37116,11.11650876,1.1844,-0.30884,1.224003883,6.13,8.68,10.62634933
18/08/2020 01:30,6.7716,5.29376,8.595258082,1.7416,-0.43624,1.795404104,5.03,5.73,7.624552446
18/08/2020 02:00,6.93668,4.58548,8.315296522,2.69668,-0.53452,2.749144349,4.24,5.12,6.647706371
18/08/2020 02:30,7.54424,4.55056,8.810400303,3.68424,-0.62944,3.737622117,3.86,5.18,6.46003096
18/08/2020 03:00,7.79952,4.49848,9.003823329,3.85952,-0.68152,3.919230044,3.94,5.18,6.508148738
18/08/2020 03:30,8.30616,4.2924,9.349705434,4.97616,-0.8876,5.054700991,3.33,5.18,6.158027282
18/08/2020 04:00,7.72904,4.40344,8.895411354,3.58904,-0.61656,3.641614251,4.14,5.02,6.506919394
18/08/2020 04:30,7.1432,4.54184,8.464845942,2.7832,-0.53816,2.834751916,4.36,5.08,6.694475334
18/08/2020 05:00,7.10648,4.72568,8.534290214,2.63648,-0.54432,2.692083032,4.47,5.27,6.910412433
18/08/2020 05:30,6.94992,4.90416,8.506008071,2.36992,-0.52584,2.427556078,4.58,5.43,7.103611757
18/08/2020 06:00,6.80168,4.97064,8.424376109,1.96168,-0.40936,2.003937133,4.84,5.38,7.236711961
18/08/2020 06:30,7.90176,4.88296,9.288762536,1.41176,-0.32704,1.449145079,6.49,5.21,8.32251164
18/08/2020 07:00,8.67484,4.90628,9.966164381,1.41484,-0.36372,1.460843751,7.26,5.27,8.971092464
