Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/08/2020 07:30,8.6954,5.08192,10.07153871,2.3254,-0.38808,2.357560444,6.37,5.47,8.396296803
18/08/2020 08:00,7.66228,5.63528,9.511409752,2.49228,-0.17472,2.498396821,5.17,5.81,7.777210297
18/08/2020 08:30,8.5064,5.93356,10.3714018,1.9264,-0.14644,1.931957979,6.58,6.08,8.958950831
18/08/2020 09:00,9.89836,8.72324,13.19365176,1.57836,-0.04676,1.579052497,8.32,8.77,12.08864343
18/08/2020 09:30,10.0996,9.88096,14.12923532,1.9096,-0.29904,1.932872754,8.19,10.18,13.0655463
18/08/2020 10:00,11.23892,9.43572,14.67467665,3.04892,-0.43428,3.079693537,8.19,9.87,12.82548245
18/08/2020 10:30,11.44408,9.37504,14.79386163,4.71408,-0.69496,4.765030918,6.73,10.07,12.11188672
18/08/2020 11:00,11.7492,9.24016,14.94738296,5.2892,-0.74984,5.342087295,6.46,9.99,11.89670963
18/08/2020 11:30,11.7096,9.31484,14.96265272,4.7796,-0.75516,4.83888859,6.93,10.07,12.22414823
18/08/2020 12:00,11.96272,9.35824,15.18826276,4.33272,-0.71176,4.390793197,7.63,10.07,12.63415213
18/08/2020 12:30,12.09868,9.24876,15.22884169,4.76868,-0.75124,4.827491117,7.33,10,12.3987459
18/08/2020 13:00,12.53404,9.2904,15.60172077,4.95404,-0.8596,5.028063691,7.58,10.15,12.66802668
18/08/2020 13:30,12.59904,9.28664,15.65175682,5.40904,-0.91336,5.485612109,7.19,10.2,12.47942707
18/08/2020 14:00,11.48576,9.58196,14.95782873,3.87576,-0.06804,3.876357184,7.61,9.65,12.2896135
18/08/2020 14:30,11.269,9.26496,14.58868893,3.899,-0.00504,3.899003257,7.37,9.27,11.84271084
18/08/2020 15:00,10.95488,7.34536,13.18953029,3.34488,0.04536,3.34518755,7.61,7.3,10.54524063
18/08/2020 15:30,10.49528,7.11392,12.67906779,3.39528,-0.06608,3.395922974,7.1,7.18,10.09764329
18/08/2020 16:00,10.70656,7.2588,12.9352466,3.41656,-0.0812,3.417524788,7.29,7.34,10.34503262
18/08/2020 16:30,11.08508,7.14288,13.18710481,2.91508,-0.05712,2.91563957,8.17,7.2,10.88985308
18/08/2020 17:00,10.99464,7.15032,13.11522721,2.82464,-0.16968,2.829731866,8.17,7.32,10.96956243
18/08/2020 17:30,11.74776,6.81348,13.58062498,2.58776,-0.36652,2.613587329,9.16,7.18,11.63864253
18/08/2020 18:00,11.54304,7.05204,13.52675277,1.57304,-0.12796,1.578235915,9.97,7.18,12.28630538
18/08/2020 18:30,9.512,6.39832,11.46370982,3.822,0.55832,3.862564591,5.69,5.84,8.153631093
18/08/2020 19:00,10.57496,6.60244,12.46683572,1.04496,0.34244,1.099639284,9.53,6.26,11.40212699
18/08/2020 19:30,11.05496,6.3228,12.73538144,0.41496,0.2128,0.466342837,10.64,6.11,12.26954359
18/08/2020 20:00,9.6866,6.73376,11.79719218,0.1666,0.40376,0.436781064,9.52,6.33,11.43237945
18/08/2020 20:30,10.72868,6.35764,12.47093264,0.14868,0.43764,0.462206136,10.58,5.92,12.12364632
18/08/2020 21:00,7.10596,5.25084,8.835495924,5.89596,1.19084,6.015018223,1.21,4.06,4.236472589
18/08/2020 21:30,9.26664,6.09444,11.09111427,3.14664,0.17444,3.151471498,6.12,5.92,8.51474016
18/08/2020 22:00,11.04428,4.4444,11.90499106,6.52428,-1.5456,6.704857111,4.52,5.99,7.504032249
18/08/2020 22:30,10.37156,4.78288,11.42126079,3.66156,-1.03712,3.805606329,6.71,5.82,8.882370179
18/08/2020 23:00,7.6482,6.56112,10.07686751,0.0882,0.42112,0.430257242,7.56,6.14,9.739260752
18/08/2020 23:30,7.52328,9.05348,11.77137384,0.06328,0.47348,0.47768993,7.46,8.58,11.36960861
19/08/2020 00:00,6.9718,9.01428,11.39575531,0.0518,0.50428,0.506933485,6.92,8.51,10.96843198
19/08/2020 00:30,6.59012,9.12292,11.25421481,0.05012,0.54292,0.545228522,6.54,8.58,10.78832703
19/08/2020 01:00,6.25144,9.14084,11.07408949,0.04144,0.56084,0.5623689,6.21,8.58,10.59152963
19/08/2020 01:30,6.0006,9.10368,10.90340268,0.0406,0.46368,0.465454082,5.96,8.64,10.49624695
19/08/2020 02:00,5.96072,8.99396,10.78987949,0.16072,0.32396,0.361636558,5.8,8.67,10.43115046
19/08/2020 02:30,6.11948,8.86992,10.77606219,0.31948,0.19992,0.376875944,5.8,8.67,10.43115046
19/08/2020 03:00,6.029,7.98104,10.00229176,0.539,-0.00896,0.539074468,5.49,7.99,9.694338554
19/08/2020 03:30,5.48604,5.21436,7.568763776,0.58604,-0.04564,0.587814504,4.9,5.26,7.188713376
19/08/2020 04:00,5.55208,5.16064,7.580092185,0.61208,-0.05936,0.614951653,4.94,5.22,7.186932586
19/08/2020 04:30,5.7424,5.06952,7.659973289,1.0024,-0.20048,1.022251432,4.74,5.27,7.088053329
19/08/2020 05:00,6.16856,5.07192,7.985956734,1.35856,-0.24808,1.381024605,4.81,5.32,7.172063859
19/08/2020 05:30,6.43736,5.06996,8.194150241,1.62736,-0.18004,1.637288909,4.81,5.25,7.120294938
19/08/2020 06:00,7.1638,4.90476,8.681975645,2.1938,-0.34524,2.220799202,4.97,5.25,7.229342985
19/08/2020 06:30,8.83228,4.875,10.08834947,2.21228,-0.245,2.225804978,6.62,5.12,8.368918688
19/08/2020 07:00,9.46156,5.27852,10.83438466,2.47156,-0.15148,2.476197695,6.99,5.43,8.851271095
19/08/2020 07:30,9.58048,8.23956,12.63629479,2.86048,-0.23044,2.869747101,6.72,8.47,10.81199797
19/08/2020 08:00,10.96224,8.30472,13.75278445,3.08224,-0.38528,3.106226665,7.88,8.69,11.73075019
19/08/2020 08:30,12.21384,8.36628,14.80447664,3.49384,-0.57372,3.540631665,8.72,8.94,12.48847469
19/08/2020 09:00,13.05676,8.2734,15.45730019,3.75676,-0.7266,3.826381222,9.3,9,12.94179277
19/08/2020 09:30,12.99576,6.70676,14.62430879,12.20576,-1.56324,12.305458,0.79,8.27,8.30764708
19/08/2020 10:00,13.90656,6.63396,15.40784983,13.07656,-1.63604,13.17850706,0.83,8.27,8.311546186
19/08/2020 10:30,13.44316,6.87112,15.09737861,11.70316,-0.90888,11.73839925,1.74,7.78,7.972201703
19/08/2020 11:00,14.6286,6.49452,16.00545932,13.3686,-1.28548,13.43026153,1.26,7.78,7.881370439
19/08/2020 11:30,13.38744,7.03412,15.12290957,10.45744,-0.21588,10.45966804,2.93,7.25,7.8196803
19/08/2020 12:00,15.31504,8.28596,17.41285684,5.95504,-0.82404,6.011783706,9.36,9.11,13.06145857
19/08/2020 12:30,16.17288,8.35572,18.20384861,5.89288,-1.13428,6.001052059,10.28,9.49,13.9906576
19/08/2020 13:00,16.45616,8.26864,18.41672092,6.02616,-1.08136,6.122413233,10.43,9.35,14.00740518
19/08/2020 13:30,15.0982,8.31324,17.23559116,4.0082,-0.67676,4.064931898,11.09,8.99,14.27614094
19/08/2020 14:00,14.18396,8.47564,16.52335301,3.19396,-0.51436,3.235111542,10.99,8.99,14.19859852
19/08/2020 14:30,14.06364,8.68676,16.53014729,3.50364,-0.58324,3.55185334,10.56,9.27,14.05156575
19/08/2020 15:00,12.87768,8.61316,15.49261654,3.90768,-0.61684,3.956065541,8.97,9.23,12.87065655
19/08/2020 15:30,13.7812,8.3514,16.11419732,5.1212,-0.8386,5.189406459,8.66,9.19,12.62741858
19/08/2020 16:00,13.28464,8.30732,15.66822343,4.92464,-0.79268,4.988027738,8.36,9.1,12.35716796
19/08/2020 16:30,14.25788,8.22636,16.46086696,4.31788,-0.63364,4.364125038,9.94,8.86,13.31552477
19/08/2020 17:00,14.64164,8.1962,16.77961014,4.37164,-0.8638,4.456162781,10.27,9.06,13.69512687
19/08/2020 17:30,17.12572,7.67132,18.76537865,9.08572,-2.24868,9.359854147,8.04,9.92,12.76902502
19/08/2020 18:00,16.7132,7.54372,18.33681449,9.0832,-2.08628,9.319714935,7.63,9.63,12.28632573
19/08/2020 18:30,14.83704,7.98712,16.8502772,6.34704,-0.85288,6.404086278,8.49,8.84,12.25665941
19/08/2020 19:00,14.46884,8.89832,16.98609519,5.27884,-0.56168,5.308637883,9.19,9.46,13.18892338
19/08/2020 19:30,16.05192,10.72096,19.30293032,3.81192,-0.64904,3.866779928,12.24,11.37,16.70612163
19/08/2020 20:00,15.654,9.18692,18.15068084,3.304,-0.56308,3.351637672,12.35,9.75,15.73483397
19/08/2020 20:30,14.91392,8.01776,16.9324979,3.85392,-0.70224,3.917376722,11.06,8.72,14.08410452
19/08/2020 21:00,14.55144,7.88384,16.54990451,3.54144,-0.63616,3.598124069,11.01,8.52,13.92158396
19/08/2020 21:30,13.58956,7.25776,15.40620723,4.17956,-0.77224,4.250303096,9.41,8.03,12.37048908
19/08/2020 22:00,14.57924,6.935,16.14461099,7.14924,-1.365,7.278382896,7.43,8.3,11.13978905
19/08/2020 22:30,14.24972,8.14452,16.41303525,7.06972,-1.28548,7.185638434,7.18,9.43,11.85231201
19/08/2020 23:00,14.14252,9.41052,16.98731169,7.77252,-1.43948,7.904692899,6.37,10.85,12.58170895
19/08/2020 23:30,12.78052,6.67692,14.4195337,6.68052,-1.12308,6.774264252,6.1,7.8,9.902019996
20/08/2020 00:00,13.96952,6.53152,15.42103247,9.66952,-2.04848,9.884122993,4.3,8.58,9.597207927
20/08/2020 00:30,13.6464,6.46408,15.09995242,10.3964,-2.21592,10.62993106,3.25,8.68,9.268489629
20/08/2020 01:00,13.21292,6.52336,14.73551766,9.64292,-1.95664,9.839428145,3.57,8.48,9.200831484
20/08/2020 01:30,12.76232,6.52084,14.33171888,9.53232,-1.95916,9.731568861,3.23,8.48,9.074320911
20/08/2020 02:00,12.18912,6.4696,13.7996511,8.98912,-1.8004,9.167645201,3.2,8.27,8.867519383
20/08/2020 02:30,12.22004,6.41576,13.80186053,9.49004,-1.93424,9.685150674,2.73,8.35,8.784953045
20/08/2020 03:00,11.45608,6.63688,13.23971091,8.25608,-1.58312,8.40649308,3.2,8.22,8.820906983
20/08/2020 03:30,9.79924,6.76212,11.9059385,5.53924,-0.95788,5.621451225,4.26,7.72,8.817369222
20/08/2020 04:00,8.34808,7.02588,10.91116078,3.88808,-0.69412,3.94955297,4.46,7.72,8.91571646
20/08/2020 04:30,8.76732,6.97468,11.20321655,4.87732,-0.91532,4.962465223,3.89,7.89,8.796828974
20/08/2020 05:00,8.12884,7.00372,10.72987109,3.52884,-0.61628,3.582249682,4.6,7.62,8.900808952
20/08/2020 05:30,7.72412,7.01312,10.43292298,2.65412,-0.44688,2.691478164,5.07,7.46,9.019783811
20/08/2020 06:00,8.09708,6.99156,10.69787903,2.95708,-0.46844,2.9939536,5.14,7.46,9.059315647
20/08/2020 06:30,8.98272,7.32472,11.59054708,4.26272,-0.80528,4.338116835,4.72,8.13,9.400813795
20/08/2020 07:00,10.9204,7.67916,13.35007994,4.9504,-0.98084,5.04663326,5.97,8.66,10.51838866
20/08/2020 07:30,11.45348,7.54572,13.71568789,4.67348,-0.85428,4.750916715,6.78,8.4,10.7948321
20/08/2020 08:00,13.2484,7.23344,15.09446113,5.7484,-1.03656,5.841109415,7.5,8.27,11.16435847
20/08/2020 08:30,14.6442,7.00996,16.23552071,7.0742,-1.23004,7.180341499,7.57,8.24,11.1893923
20/08/2020 09:00,15.18464,7.07096,16.75027663,7.23464,-1.27904,7.34683328,7.95,8.35,11.52931047
20/08/2020 09:30,15.36508,9.4076,18.01634317,6.20508,-1.0024,6.285524924,9.16,10.41,13.86627924
20/08/2020 10:00,16.41172,9.527,18.97651924,7.39172,-1.183,7.485787437,9.02,10.71,14.00230338
20/08/2020 10:30,16.2104,9.69496,18.88833814,7.2604,-1.12504,7.347048602,8.95,10.82,14.04189802
20/08/2020 11:00,16.21068,8.6942,18.3949792,7.26068,-1.1158,7.345916124,8.95,9.81,13.2792545
20/08/2020 11:30,15.73224,7.44312,17.40412051,6.86224,-1.00688,6.935715187,8.87,8.45,12.25068978
20/08/2020 12:00,15.42276,7.563,17.17732503,7.87276,-1.267,7.974060385,7.55,8.83,11.61771923
20/08/2020 12:30,15.39596,8.01424,17.35694752,8.41596,-1.35576,8.52446291,6.98,9.37,11.68406179
20/08/2020 13:00,15.35112,8.19632,17.40219948,8.47112,-1.37368,8.581775504,6.88,9.57,11.78640318
20/08/2020 13:30,14.58848,7.94252,16.61045974,7.43848,-1.18748,7.532668416,7.15,9.13,11.59652534
20/08/2020 14:00,14.46088,8.25684,16.65210068,6.97088,-1.06316,7.051487585,7.49,9.32,11.95669269
20/08/2020 14:30,14.61816,8.23592,16.77858695,6.97816,-1.14408,7.071324913,7.64,9.38,12.09768573
20/08/2020 15:00,14.6714,8.18344,16.79936511,7.7014,-1.31656,7.813123076,6.97,9.5,11.7826525
20/08/2020 15:30,15.66664,8.0206,17.6003873,7.97664,-1.3594,8.091647178,7.69,9.38,12.12932397
20/08/2020 16:00,16.7468,7.87248,18.50489804,8.0668,-1.36752,8.181893008,8.68,9.24,12.67753919
20/08/2020 16:30,15.18216,8.179,17.24511592,7.76216,-1.351,7.878853271,7.42,9.53,12.07796754
20/08/2020 17:00,14.79036,8.23812,16.92989575,4.98036,-0.76188,5.038298013,9.81,9,13.31300492
20/08/2020 17:30,16.7644,7.9204,18.54124709,6.3644,-1.1396,6.465622593,10.4,9.06,13.79288222
20/08/2020 18:00,16.23736,7.54816,17.90604868,7.71736,-1.14184,7.801374491,8.52,8.69,12.1699014
20/08/2020 18:30,14.2468,6.63216,15.71486101,10.7268,-0.56784,10.74181924,3.52,7.2,8.014387063
20/08/2020 19:00,14.426,6.5748,15.85362643,11.256,-0.5852,11.27120202,3.17,7.16,7.830357591
20/08/2020 19:30,13.50364,6.51328,14.99236838,9.94364,-0.28672,9.947772857,3.56,6.8,7.675519526
20/08/2020 20:00,13.37136,6.59924,14.91117825,9.76136,-0.20076,9.763424278,3.61,6.8,7.698837575
20/08/2020 20:30,16.60364,7.7894,18.34000037,6.93364,-1.0206,7.008351305,9.67,8.81,13.08147545
20/08/2020 21:00,17.23448,8.7594,19.33272845,6.86448,-1.1606,6.961901897,10.37,9.92,14.35072472
20/08/2020 21:30,13.0474,8.05324,15.33262278,8.7374,-0.04676,8.737525122,4.31,8.1,9.17529836
20/08/2020 22:00,14.96448,8.555,17.23727608,4.69448,-0.525,4.723745068,10.27,9.08,13.70836606
20/08/2020 22:30,12.9584,9.07104,15.81783478,3.9284,-0.63896,3.980024679,9.03,9.71,13.25990196
20/08/2020 23:00,12.35804,9.02724,15.30399342,4.40804,-0.73276,4.468529273,7.95,9.76,12.58809358
20/08/2020 23:30,12.65592,8.96716,15.51071467,6.20592,-1.09284,6.301407963,6.45,10.06,11.95015063
21/08/2020 00:00,12.06344,8.97284,15.0345749,6.03344,-1.00716,6.11692484,6.03,9.98,11.66024442
21/08/2020 00:30,12.39988,8.92548,15.27812872,7.36988,-1.37452,7.496961814,5.03,10.3,11.46258697
21/08/2020 01:00,12.2582,9.0622,15.24424272,7.4382,-1.3678,7.562915845,4.82,10.43,11.48987815
21/08/2020 01:30,12.64312,8.93724,15.48298234,8.79312,-1.71276,8.958376312,3.85,10.65,11.3245309
21/08/2020 02:00,13.03788,9.00328,15.84441118,9.63788,-1.89672,9.822742878,3.4,10.9,11.4179683
21/08/2020 02:30,11.67132,6.867,13.54161732,8.11132,-1.463,8.242201232,3.56,8.33,9.058835466
21/08/2020 03:00,12.05296,6.38416,13.63933076,8.98296,-1.71584,9.145363703,3.07,8.1,8.662268756
21/08/2020 03:30,11.95404,6.54332,13.62769639,9.22404,-1.78668,9.395485051,2.73,8.33,8.765945471
21/08/2020 04:00,12.51624,6.41472,14.06431287,9.88624,-1.99528,10.085578,2.63,8.41,8.811640029
21/08/2020 04:30,12.84496,6.32348,14.31710155,10.00496,-2.04652,10.21212361,2.84,8.37,8.838693342
21/08/2020 05:00,12.89564,6.31872,14.3604928,9.98564,-2.05128,10.19415302,2.91,8.37,8.861433293
21/08/2020 05:30,13.08824,6.31224,14.53087747,10.06824,-2.09776,10.2844569,3.02,8.41,8.935798789
21/08/2020 06:00,13.17076,6.338,14.61640048,9.72076,-2.072,9.939132708,3.45,8.41,9.090137513
21/08/2020 06:30,13.5252,6.53908,15.02300244,9.3352,-2.04092,9.555695343,4.19,8.58,9.54842919
21/08/2020 07:00,15.4392,6.34724,16.69300309,9.6292,-2.06276,9.847663249,5.81,8.41,10.22175132
21/08/2020 07:30,15.03396,6.43316,16.35253806,9.70396,-2.08684,9.925811849,5.33,8.52,10.04984079
21/08/2020 08:00,15.92364,7.01668,17.40103759,10.64364,-2.06332,10.84178776,5.28,9.08,10.5035613
21/08/2020 08:30,14.56696,5.571,15.59590859,11.30696,-2.079,11.49650318,3.26,7.65,8.315653913
21/08/2020 09:00,14.98396,4.27772,15.58261678,11.24396,-2.07228,11.43332764,3.74,6.35,7.369538656
21/08/2020 09:30,15.65864,4.21492,16.21599696,11.44864,-2.07508,11.63517576,4.21,6.29,7.568896881
21/08/2020 10:00,16.10092,4.61908,16.7503888,10.44092,-2.18092,10.66626563,5.66,6.8,8.847349886
21/08/2020 10:30,16.22008,4.8706,16.93557615,10.16008,-2.1994,10.39541177,6.06,7.07,9.311739902
21/08/2020 11:00,16.42564,4.93972,17.15233171,10.47564,-2.24028,10.71251081,5.95,7.18,9.324961126
21/08/2020 11:30,16.29408,5.00968,17.04681603,10.31408,-2.21032,10.54825866,5.98,7.22,9.374902666
21/08/2020 12:00,16.7382,4.65872,17.37443557,10.9382,-2.19128,11.15553348,5.8,6.85,8.975661536
21/08/2020 12:30,16.39232,4.30896,16.94919736,11.98232,-2.23104,12.18825386,4.41,6.54,7.887946501
21/08/2020 13:00,16.31196,4.33052,16.87700929,11.90196,-2.20948,12.10530684,4.41,6.54,7.887946501
21/08/2020 13:30,15.95332,3.0488,16.24203191,11.79332,-2.1812,11.99333273,4.16,5.23,6.68270155
21/08/2020 14:00,16.21088,1.3884,16.27022695,11.31088,-2.1616,11.51557732,4.9,3.55,6.05082639
21/08/2020 14:30,17.23896,1.75644,17.32820889,11.69896,-2.16356,11.89733823,5.54,3.92,6.786604453
21/08/2020 15:00,16.91488,3.1786,17.21094603,11.32488,-1.9614,11.49347628,5.59,5.14,7.593925204
21/08/2020 15:30,17.39896,4.034,17.86048614,11.69896,-2.156,11.89596575,5.7,6.19,8.414636059
21/08/2020 16:00,17.38104,4.1482,17.86919457,11.68104,-2.1518,11.87758135,5.7,6.3,8.495881355
21/08/2020 16:30,17.62228,4.12048,18.0975995,11.73228,-2.17952,11.9330089,5.89,6.3,8.624505783
21/08/2020 17:00,19.83464,6.38596,20.83730858,14.79464,-3.41404,15.18344631,5.04,9.8,11.02005445
21/08/2020 17:30,21.6152,8.24472,23.13422311,16.1952,-4.09528,16.70496397,5.42,12.34,13.47783365
21/08/2020 18:00,20.08732,5.57068,20.84545275,15.86732,-3.93932,16.34900872,4.22,9.51,10.40425394
21/08/2020 18:30,19.97064,5.42144,20.69344035,15.83064,-4.01856,16.33272749,4.14,9.44,10.30791929
21/08/2020 19:00,20.24488,5.34084,20.93751987,15.38488,-3.91916,15.87621957,4.86,9.26,10.45787741
21/08/2020 19:30,19.72892,5.47132,20.47353479,15.08892,-3.78868,15.55730063,4.64,9.26,10.35747073
21/08/2020 20:00,18.97896,5.43016,19.74050557,15.19896,-3.54984,15.60800273,3.78,8.98,9.743141177
21/08/2020 20:30,17.95028,5.5246,18.78120756,15.47028,-3.6554,15.89627354,2.48,9.18,9.509090388
21/08/2020 21:00,18.00596,5.04792,18.70016288,15.69596,-3.76208,16.14052063,2.31,8.81,9.107809836
21/08/2020 21:30,17.88236,4.31512,18.3956261,16.01236,-3.83488,16.46517468,1.87,8.15,8.361782107
21/08/2020 22:00,15.25044,3.39248,15.6232148,13.60044,-2.90752,13.9077547,1.65,6.3,6.512488004
21/08/2020 22:30,14.54608,4.05712,15.10128028,9.30608,-1.97288,9.512905995,5.24,6.03,7.988648196
21/08/2020 23:00,14.59328,7.4298,16.37576713,9.09328,-1.9502,9.300054903,5.5,9.38,10.87356427
21/08/2020 23:30,14.30712,7.46856,16.13917814,9.36712,-2.00144,9.578554127,4.94,9.47,10.68103459
22/08/2020 00:00,13.52968,5.7532,14.70209343,9.26968,-1.9768,9.478117194,4.26,7.73,8.82612599
22/08/2020 00:30,12.93952,5.02324,13.88035007,9.24952,-1.93676,9.45011426,3.69,6.96,7.877670976
22/08/2020 01:00,12.63296,4.97996,13.57908981,8.98296,-1.86004,9.173511823,3.65,6.84,7.752941377
22/08/2020 01:30,12.22504,4.96752,13.19575151,8.89504,-1.92248,9.100421196,3.33,6.89,7.652515926
22/08/2020 02:00,11.88224,4.87844,12.84471892,8.82224,-1.84156,9.012394901,3.06,6.72,7.383901408
22/08/2020 02:30,11.50632,4.9242,12.51571594,8.91632,-1.8858,9.113561542,2.59,6.81,7.285890474
22/08/2020 03:00,11.38272,4.95728,12.41535097,8.67272,-1.81272,8.860136906,2.71,6.77,7.292256167
22/08/2020 03:30,11.55004,4.82988,12.5192318,9.00004,-1.94012,9.206779329,2.55,6.77,7.234320977
22/08/2020 04:00,11.15176,4.89328,12.17809264,8.27176,-1.82672,8.471063656,2.88,6.72,7.311142182
22/08/2020 04:30,10.79504,5.01904,11.9047743,7.91504,-1.66096,8.087437562,2.88,6.68,7.274393446
22/08/2020 05:00,10.58252,5.02996,11.71709124,7.70252,-1.58004,7.862909179,2.88,6.61,7.210166434
22/08/2020 05:30,10.28488,5.13084,11.49366242,7.40488,-1.53916,7.563151547,2.88,6.67,7.265211628
22/08/2020 06:00,10.74336,5.0376,11.8657995,7.77336,-1.6324,7.942912278,2.97,6.67,7.301356038
22/08/2020 06:30,11.5846,5.03264,12.63053532,8.4546,-1.76736,8.637350435,3.13,6.8,7.485779852
22/08/2020 07:00,11.51376,5.12612,12.60332399,8.38376,-1.78388,8.571444429,3.13,6.91,7.585842076
22/08/2020 07:30,11.99632,5.24204,13.09162621,8.28632,-1.80796,8.481262789,3.71,7.05,7.966592747
22/08/2020 08:00,12.28916,5.1706,13.33261257,7.90916,-1.7094,8.091777324,4.38,6.88,8.155905836
22/08/2020 08:30,13.14396,5.79836,14.36609422,8.51396,-1.78164,8.698376628,4.63,7.58,8.882190045
22/08/2020 09:00,14.62428,11.52868,18.62203072,8.55428,-1.81132,8.743945703,6.07,13.34,14.65607383
22/08/2020 09:30,15.51664,12.25044,19.7696585,9.58664,-2.00956,9.794998616,5.93,14.26,15.44384991
22/08/2020 10:00,16.46428,11.96324,20.35169839,9.25428,-1.93676,9.454773272,7.21,13.9,15.65867491
22/08/2020 10:30,17.01812,12.071,20.86445421,10.15812,-2.079,10.36868569,6.86,14.15,15.72520588
22/08/2020 11:00,16.53744,11.9528,20.40481192,10.73744,-2.0272,10.92712943,5.8,13.98,15.13540221
22/08/2020 11:30,15.74196,8.81428,18.04164174,11.34196,-1.94572,11.50764454,4.4,10.76,11.62486989
22/08/2020 12:00,15.31708,7.15156,16.90437074,9.32708,-1.72844,9.485880358,5.99,8.88,10.71141914
22/08/2020 12:30,15.84916,7.05608,17.34889442,9.37916,-1.82392,9.554858789,6.47,8.88,10.98705147
22/08/2020 13:00,16.22792,7.11888,17.72071782,9.88792,-1.89112,10.06713945,6.34,9.01,11.01706404
22/08/2020 13:30,16.43944,7.20952,17.95083191,9.51944,-1.88048,9.703398525,6.92,9.09,11.42429429
22/08/2020 14:00,16.64996,7.14876,18.11976649,10.45996,-2.15124,10.67888556,6.19,9.3,11.17166505
22/08/2020 14:30,16.61052,7.28288,18.13697096,10.81052,-2.15712,11.02363413,5.8,9.44,11.07942237
22/08/2020 15:00,16.84192,6.95748,18.22242567,11.44192,-2.31252,11.67327212,5.4,9.27,10.72813591
22/08/2020 15:30,15.89728,6.88464,17.32402319,10.85728,-2.21536,11.08099043,5.04,9.1,10.40248047
22/08/2020 16:00,15.9132,6.32792,17.1252009,10.9732,-2.29208,11.21002895,4.94,8.62,9.935189983
22/08/2020 16:30,15.60188,6.41172,16.86798189,9.93188,-2.05828,10.14291659,5.67,8.47,10.1926346
22/08/2020 17:00,16.0368,6.37316,17.25677034,10.1668,-2.15684,10.39306408,5.87,8.53,10.35460284
22/08/2020 17:30,15.70424,6.29124,16.91753099,11.10424,-2.18876,11.31789805,4.6,8.48,9.64730014
22/08/2020 18:00,16.43036,6.00596,17.49366415,11.70036,-2.15404,11.89698754,4.73,8.16,9.43178138
22/08/2020 18:30,17.4538,6.80968,18.7351775,14.2338,-3.12032,14.57180357,3.22,9.93,10.43902773
22/08/2020 19:00,18.4698,4.50464,19.01118864,16.5998,-4.17536,17.11686277,1.87,8.68,8.879149734
22/08/2020 19:30,16.3024,5.24964,17.12679088,13.0424,-2.74036,13.32718165,3.26,7.99,8.629466959
22/08/2020 20:00,15.03956,5.74368,16.09901317,11.17956,-1.98632,11.3546479,3.86,7.73,8.640167822
22/08/2020 20:30,14.84916,5.52652,15.8442411,10.98916,-1.94348,11.15969319,3.86,7.47,8.408358936
22/08/2020 21:00,14.85428,4.90172,15.64213839,11.07428,-1.91828,11.23919373,3.78,6.82,7.797486775
22/08/2020 21:30,14.04828,4.9252,14.88663044,10.73828,-1.8648,10.89899704,3.31,6.79,7.553820226
22/08/2020 22:00,13.71252,8.26488,16.01066664,10.78252,-1.90512,10.94953057,2.93,10.17,10.58365721
22/08/2020 22:30,12.41868,8.55984,15.08291994,10.50868,-1.84016,10.66857742,1.91,10.4,10.57393493
22/08/2020 23:00,11.73588,8.53116,14.50901686,10.29588,-1.77884,10.44841695,1.44,10.31,10.41007685
22/08/2020 23:30,10.83712,8.68848,13.89002716,9.71712,-1.66152,9.858147382,1.12,10.35,10.41042266
23/08/2020 00:00,10.13576,7.4332,12.56925189,9.26576,-1.5568,9.395633806,0.87,8.99,9.031998671
23/08/2020 00:30,10.79048,6.13832,12.41424307,6.57048,-1.40168,6.718326745,4.22,7.54,8.640601831
23/08/2020 01:00,9.2536,6.45456,11.28230729,4.7236,-0.96544,4.821252052,4.53,7.42,8.693520576
23/08/2020 01:30,7.97984,6.51968,10.30456567,3.12984,-0.67032,3.200816666,4.85,7.19,8.672865732
23/08/2020 02:00,8.39504,6.63512,10.70053802,4.13504,-0.89488,4.230764235,4.26,7.53,8.65150276
23/08/2020 02:30,7.35568,4.81972,8.794073524,3.30568,-0.70028,3.379040151,4.05,5.52,6.846378605
23/08/2020 03:00,6.3534,3.10156,7.070032956,2.7734,-0.60844,2.839356757,3.58,3.71,5.155627993
23/08/2020 03:30,6.01092,3.06192,6.745851565,2.25092,-0.52808,2.312035755,3.76,3.59,5.198624818
23/08/2020 04:00,6.26048,3.0162,6.949177813,2.86048,-0.6538,2.934246116,3.4,3.67,5.002889165
23/08/2020 04:30,6.12104,3.0124,6.822146615,2.30104,-0.5376,2.363006314,3.82,3.55,5.214872961
23/08/2020 05:00,6.255,2.9362,6.909869423,2.835,-0.6538,2.909412216,3.42,3.59,4.95827591
23/08/2020 05:30,5.97672,3.01016,6.691953764,2.31672,-0.53984,2.378785149,3.66,3.55,5.0988332
23/08/2020 06:00,6.12292,3.0734,6.850980724,2.71292,-0.5866,2.775614254,3.41,3.66,5.002369439
23/08/2020 06:30,6.07408,3.18332,6.857694516,2.75408,-0.59668,2.817975101,3.32,3.78,5.030983999
23/08/2020 07:00,5.92272,3.30232,6.781145153,2.09272,-0.47768,2.14654494,3.83,3.78,5.381198751
23/08/2020 07:30,5.99572,3.29684,6.842354295,1.52572,-0.36316,1.568345212,4.47,3.66,5.777239825
23/08/2020 08:00,6.68688,4.5056,8.063175274,1.21688,-0.2744,1.247434285,5.47,4.78,7.264248068
23/08/2020 08:30,7.4034,5.97792,9.51555879,1.3734,-0.33208,1.412977242,6.03,6.31,8.72794363
23/08/2020 09:00,8.07972,5.99164,10.05890775,1.39972,-0.31836,1.435468275,6.68,6.31,9.189042388
23/08/2020 09:30,9.80044,5.78964,11.38281843,2.19044,-0.36036,2.219884394,7.61,6.15,9.784405961
23/08/2020 10:00,10.00236,6.00512,11.66656212,1.87236,-0.33488,1.902071656,8.13,6.34,10.30982541
23/08/2020 10:30,10.55432,7.15584,12.7514594,3.48432,-0.31416,3.498454283,7.07,7.47,10.28522241
23/08/2020 11:00,11.70092,9.04192,14.78742189,3.58092,-0.38808,3.601887579,8.12,9.43,12.44424767
23/08/2020 11:30,11.3766,8.97628,14.49139849,3.8766,-0.57372,3.918824084,7.5,9.55,12.1430021
23/08/2020 12:00,13.02672,8.62776,15.62477765,4.20672,-0.77224,4.277013885,8.82,9.4,12.89001164
23/08/2020 12:30,15.62428,8.37212,17.72598428,6.38428,-1.30788,6.516868973,9.24,9.68,13.38207757
23/08/2020 13:00,15.53912,8.12048,17.53301018,8.63912,-1.61952,8.789609741,6.9,9.74,11.93639812
23/08/2020 13:30,15.97316,7.97064,17.8514129,8.41316,-1.52936,8.551035212,7.56,9.5,12.14098843
23/08/2020 14:00,15.91528,7.82308,17.73405532,10.32528,-1.81692,10.48392128,5.59,9.64,11.14350483
23/08/2020 14:30,16.11856,7.80852,17.91035904,11.22856,-1.97148,11.40031987,4.89,9.78,10.93437241
23/08/2020 15:00,15.63156,7.7794,17.46037607,11.78156,-2.0006,11.95021156,3.85,9.78,10.51051378
23/08/2020 15:30,14.7694,7.748,16.67832966,12.2794,-2.072,12.45298552,2.49,9.82,10.13076996
23/08/2020 16:00,15.31672,7.9908,17.2758443,10.43672,-1.9992,10.62647284,4.88,9.99,11.11820579
23/08/2020 16:30,15.21668,7.9348,17.16124708,10.88668,-2.0552,11.07897326,4.33,9.99,10.88802094
23/08/2020 17:00,15.10112,8.02816,17.10249041,10.71112,-2.05184,10.90587635,4.39,10.08,10.99447589
23/08/2020 17:30,17.41508,7.3456,18.90086905,13.41508,-3.2144,13.7948084,4,10.56,11.29219199
23/08/2020 18:00,16.88384,7.12208,18.32452119,14.83384,-3.58792,15.26158508,2.05,10.71,10.90443029
23/08/2020 18:30,15.46148,7.57052,17.21540406,10.79148,-2.48948,11.07490638,4.67,10.06,11.09110004
23/08/2020 19:00,14.7638,8.08772,16.83392424,8.2838,-1.79228,8.475471081,6.48,9.88,11.81544752
23/08/2020 19:30,13.98992,8.61192,16.42811699,7.33992,-1.64808,7.522671952,6.65,10.26,12.22661441
23/08/2020 20:00,13.44084,8.55208,15.93092126,6.58084,-1.41792,6.731860978,6.86,9.97,12.1020866
23/08/2020 20:30,10.81328,7.42776,13.11863724,12.24328,-0.70224,12.26340272,-1.43,8.13,8.254804662
23/08/2020 21:00,9.57652,7.32108,12.05437463,12.68652,-0.45892,12.69481773,-3.11,7.78,8.378573864
23/08/2020 21:30,12.10532,8.36052,14.71180026,6.30532,-0.94948,6.376407497,5.8,9.31,10.96886959
23/08/2020 22:00,11.95416,8.31796,14.56332379,4.86416,-0.99204,4.964292081,7.09,9.31,11.70231601
23/08/2020 22:30,10.24304,8.11548,13.06831604,2.90304,-0.60452,2.965313756,7.34,8.72,11.39798228
23/08/2020 23:00,9.53832,8.14144,12.54043834,2.37832,-0.51856,2.434196068,7.16,8.66,11.23660091
23/08/2020 23:30,8.29916,8.19088,11.66047048,1.60916,-0.37912,1.653217433,6.69,8.57,10.87202833
24/08/2020 00:00,7.79648,8.23004,11.33660702,1.72648,-0.44996,1.784151673,6.07,8.68,10.59185064
24/08/2020 00:30,6.8454,8.30472,10.76233597,1.1354,-0.31528,1.178360997,5.71,8.62,10.33965667
24/08/2020 01:00,6.54132,8.27996,10.55209007,0.90132,-0.18004,0.91912575,5.64,8.46,10.1676546
24/08/2020 01:30,6.32076,8.19576,10.34999947,0.76076,-0.18424,0.782751656,5.56,8.38,10.05673903
24/08/2020 02:00,6.01924,8.27016,10.22872409,0.77924,-0.25984,0.821420601,5.24,8.53,10.01091904
24/08/2020 02:30,6.00612,8.38652,10.31538633,0.94612,-0.33348,1.003170955,5.06,8.72,10.08176572
24/08/2020 03:00,5.89188,8.59372,10.41951407,1.04188,-0.33628,1.094805084,4.85,8.93,10.16205688
24/08/2020 03:30,5.821,8.57048,10.36036527,1.071,-0.35952,1.129732548,4.75,8.93,10.11471206
24/08/2020 04:00,5.68032,8.155,9.938312749,1.23032,-0.385,1.289151776,4.45,8.54,9.62985462
24/08/2020 04:30,5.1828,5.96876,7.904904286,0.9828,-0.33124,1.037118979,4.2,6.3,7.571657678
24/08/2020 05:00,5.1648,5.99816,7.915370012,0.8848,-0.30184,0.934868133,4.28,6.3,7.616324573
24/08/2020 05:30,5.58348,6.0628,8.242135206,1.10348,-0.3472,1.156812842,4.48,6.41,7.820390016
24/08/2020 06:00,5.79492,6.0658,8.388982504,0.93492,-0.2842,0.97716173,4.86,6.35,7.996380431
24/08/2020 06:30,6.85464,6.14672,9.206967812,0.65464,-0.20328,0.685475228,6.2,6.35,8.874823942
24/08/2020 07:00,6.67828,6.4762,9.302719506,0.37828,0.0462,0.381090801,6.3,6.43,9.00193868
24/08/2020 07:30,6.94012,6.75872,9.687391891,0.19012,0.32872,0.379739981,6.75,6.43,9.322413851
24/08/2020 08:00,8.01324,6.685,10.43557571,0.23324,0.385,0.450139864,7.78,6.3,10.01091404
24/08/2020 08:30,8.59044,6.8464,10.98493752,0.37044,0.3864,0.535285675,8.22,6.46,10.45466403
24/08/2020 09:00,10.09604,10.92328,14.87440989,0.44604,0.41328,0.608072397,9.65,10.51,14.26823745
24/08/2020 09:30,10.56108,11.33184,15.490223,1.22108,0.16184,1.231758317,9.34,11.17,14.56037431
24/08/2020 10:00,8.32536,9.87604,12.91695727,0.81536,0.16604,0.832094473,7.51,9.71,12.27534928
24/08/2020 10:30,9.3496,9.70844,13.4784579,0.8596,0.25844,0.897609823,8.49,9.45,12.70364515
24/08/2020 11:00,8.65792,9.56344,12.90034741,1.69792,0.08344,1.699968988,6.96,9.48,11.76061223
24/08/2020 11:30,9.10964,9.58584,13.22398841,1.94964,-0.31416,1.974789263,7.16,9.9,12.21783942
24/08/2020 12:00,9.74024,9.52948,13.62656466,2.27024,-0.45052,2.3145103,7.47,9.98,12.46600578
24/08/2020 12:30,10.04316,9.38016,13.74236022,2.53316,-0.39984,2.564521712,7.51,9.78,12.33079478
24/08/2020 13:00,9.96616,9.316,13.64229457,3.92616,-0.574,3.96789722,6.04,9.89,11.58851587
24/08/2020 13:30,10.4016,9.1914,13.88074625,3.9816,-0.6286,4.030915097,6.42,9.82,11.73238254
24/08/2020 14:00,10.3264,9.46884,14.01047708,4.0964,-0.67116,4.151017792,6.23,10.14,11.90094534
24/08/2020 14:30,10.15716,9.48964,13.90040167,2.89716,-0.50036,2.940050373,7.26,9.99,12.3494008
24/08/2020 15:00,9.69448,9.50756,13.57853599,2.24448,-0.41244,2.282059864,7.45,9.92,12.40600258
24/08/2020 15:30,9.419,9.4656,13.35346938,2.079,-0.4144,2.119898196,7.34,9.88,12.3081274
24/08/2020 16:00,9.5346,9.48324,13.44769267,2.0146,-0.39676,2.053297752,7.52,9.88,12.41631185
24/08/2020 16:30,9.23088,9.70096,13.39095854,1.65088,-0.22904,1.666692562,7.58,9.93,12.49244972
24/08/2020 17:00,5.58332,5.4654,7.81306978,5.98332,0.5054,6.004627164,-0.4,4.96,4.976102893
24/08/2020 17:30,5.15512,2.8194,5.875736428,5.19512,0.6594,5.236800567,-0.04,2.16,2.160370339
24/08/2020 18:00,9.12164,4.61984,10.22483437,6.40164,-1.00016,6.479298937,2.72,5.62,6.243620744
24/08/2020 18:30,6.96024,5.90496,9.127622552,2.83024,0.48496,2.871488231,4.13,5.42,6.814198412
24/08/2020 19:00,6.44632,6.10944,8.881458138,2.82632,0.48944,2.868385653,3.62,5.62,6.684968212
24/08/2020 19:30,7.53132,8.96852,11.71132494,2.51132,0.19852,2.519154289,5.02,8.77,10.10511257
24/08/2020 20:00,7.21656,9.79512,12.16647501,3.41656,-0.19488,3.422113448,3.8,9.99,10.68831605
24/08/2020 20:30,7.83368,9.59128,12.38382794,3.75368,-0.11872,3.755556947,4.08,9.71,10.53235491
24/08/2020 21:00,3.70428,8.78752,9.536361889,7.08428,1.08752,7.167267462,-3.38,7.7,8.409185454
24/08/2020 21:30,8.0334,6.62256,10.41123511,7.0434,-0.93744,7.105510349,0.99,7.56,7.624545888
24/08/2020 22:00,5.29588,7.2618,8.987774152,2.80588,0.3318,2.825429846,2.49,6.93,7.363762625
24/08/2020 22:30,4.68012,7.22136,8.605321811,2.71012,0.45136,2.747449047,1.97,6.77,7.050801373
24/08/2020 23:00,6.08708,7.50408,9.66249241,0.22708,0.51408,0.56199962,5.86,6.99,9.121386956
24/08/2020 23:30,5.74968,7.67876,9.592818941,0.09968,0.43876,0.449940485,5.65,7.24,9.183686624
25/08/2020 00:00,5.88992,8.88756,10.66207674,0.68992,-0.06244,0.692739749,5.2,8.95,10.35096614
25/08/2020 00:30,5.91692,8.84388,10.64068399,1.18692,-0.17612,1.199915556,4.73,9.02,10.18495459
25/08/2020 01:00,6.15244,8.76828,10.71145425,1.60244,-0.25172,1.622090291,4.55,9.02,10.10261847
25/08/2020 01:30,6.2612,8.64376,10.67320066,2.2512,-0.43624,2.293078014,4.01,9.08,9.926051582
25/08/2020 02:00,6.9956,8.4836,10.99590325,3.5056,-0.5964,3.555970236,3.49,9.08,9.72761533
25/08/2020 02:30,8.12444,8.23048,11.56491791,5.21444,-0.91952,5.294893912,2.91,9.15,9.601593618
25/08/2020 03:00,8.29796,8.29632,11.73392797,5.79796,-0.95368,5.875869783,2.5,9.25,9.581883948
25/08/2020 03:30,8.95328,8.07012,12.05354967,6.92328,-1.20988,7.028201447,2.03,9.28,9.499436825
25/08/2020 04:00,8.76368,8.15488,11.97097135,6.41368,-1.06512,6.501520726,2.35,9.22,9.514772725
25/08/2020 04:30,8.33136,8.08584,11.61001154,5.21136,-0.80416,5.273039575,3.12,8.89,9.421597529
25/08/2020 05:00,9.25116,8.40796,12.50111006,6.83116,-1.20204,6.936111815,2.42,9.61,9.910020182
25/08/2020 05:30,9.86496,8.3564,12.92852879,7.20496,-1.2936,7.320167318,2.66,9.65,10.0099001
25/08/2020 06:00,9.8148,8.20732,12.79415494,6.8348,-1.21268,6.941547653,2.98,9.42,9.880121457
25/08/2020 06:30,10.4392,7.8486,13.06052903,7.4592,-1.3314,7.57708985,2.98,9.18,9.651569821
25/08/2020 07:00,11.55428,7.98956,14.04757827,8.69428,-1.63044,8.8458374,2.86,9.62,10.03613471
25/08/2020 07:30,12.44124,8.46708,15.04911614,9.22124,-1.73292,9.382658411,3.22,10.2,10.69618624
25/08/2020 08:00,12.69716,8.52532,15.29375537,8.91716,-1.67468,9.073053266,3.78,10.2,10.87788582
25/08/2020 08:30,12.96124,8.48752,15.49295769,8.80124,-1.64248,8.953187482,4.16,10.13,10.9509132
25/08/2020 09:00,14.35744,7.59368,16.24192289,12.69744,-2.89632,13.02358062,1.66,10.49,10.620532
25/08/2020 09:30,14.73432,5.1366,15.60400094,17.90432,-4.1734,18.3842852,-3.17,9.31,9.834886883
25/08/2020 10:00,12.24728,5.80752,13.55445152,15.89728,-2.97248,16.17279038,-3.65,8.78,9.50846465
25/08/2020 10:30,12.2954,5.83648,13.61034018,13.8054,-2.33352,14.00122797,-1.51,8.17,8.308369274
25/08/2020 11:00,14.7598,6.09788,15.96984147,11.2098,-2.33212,11.44982095,3.55,8.43,9.146988575
25/08/2020 11:30,14.51836,6.04172,15.7253031,11.58836,-2.33828,11.82191359,2.93,8.38,8.877460222
25/08/2020 12:00,12.94352,5.95172,14.24632166,13.67352,-2.33828,13.87201148,-0.73,8.29,8.322079067
25/08/2020 12:30,14.9558,6.3566,16.25060975,10.7058,-2.2134,10.93221355,4.25,8.57,9.565950031
25/08/2020 13:00,14.58612,6.23232,15.86180032,10.74612,-2.15768,10.96059661,3.84,8.39,9.227009266
25/08/2020 13:30,12.5464,6.09236,13.94736546,12.0064,-2.18764,12.20407349,0.54,8.28,8.297590012
25/08/2020 14:00,13.47096,6.1374,14.80319027,11.53096,-2.1826,11.7357054,1.94,8.32,8.543184418
25/08/2020 14:30,11.89132,6.57936,13.59012396,10.21132,-1.83064,10.37411678,1.68,8.41,8.576158814
25/08/2020 15:00,13.10284,9.7928,16.35797506,6.90284,-1.3272,7.029271648,6.2,11.12,12.7316299
25/08/2020 15:30,13.37316,9.88092,16.62750698,7.36316,-1.66908,7.54996379,6.01,11.55,13.02008449
25/08/2020 16:00,14.76836,9.12292,17.35892066,13.89836,-3.30708,14.28639874,0.87,12.43,12.4604093
25/08/2020 16:30,14.8828,8.81784,17.2989028,15.6128,-3.49216,15.99858448,-0.73,12.31,12.33162601
25/08/2020 17:00,14.75876,8.76608,17.16581356,15.20876,-3.36392,15.57633906,-0.45,12.13,12.1383442
25/08/2020 17:30,14.99472,8.53928,17.25575066,15.71472,-3.59072,16.11972999,-0.72,12.13,12.15134972
25/08/2020 18:00,15.3324,8.59356,17.5764548,16.2624,-3.85644,16.71340131,-0.93,12.45,12.48468662
25/08/2020 18:30,14.20616,8.99648,16.81522032,14.84616,-3.31352,15.21143917,-0.64,12.31,12.32662565
25/08/2020 19:00,13.43948,6.38596,14.87951974,14.17948,-3.20404,14.53697098,-0.74,9.59,9.6185082
25/08/2020 19:30,11.06948,6.50912,12.84141856,9.76948,-1.58088,9.896561072,1.3,8.09,8.19378423
25/08/2020 20:00,12.41812,7.04356,14.2766047,7.49812,-1.75644,7.701096351,4.92,8.8,10.08198393
25/08/2020 20:30,12.6128,6.8602,14.35775288,7.7728,-1.8998,8.001603582,4.84,8.76,10.00815667
25/08/2020 21:00,11.78568,7.0694,13.74331363,7.08568,-1.6506,7.275392871,4.7,8.72,9.905977993
25/08/2020 21:30,11.20664,7.10724,13.27032933,6.36664,-1.36276,6.510853992,4.84,8.47,9.755331875
25/08/2020 22:00,11.05776,10.22088,15.05790305,5.24776,-0.79912,5.308255626,5.81,11.02,12.45778873
25/08/2020 22:30,11.77668,9.73848,15.28162899,7.17668,-1.73152,7.38260776,4.6,11.47,12.35802978
25/08/2020 23:00,11.34576,9.60016,14.86234645,7.58576,-1.86984,7.812813604,3.76,11.47,12.07056337
25/08/2020 23:30,11.1924,9.0894,14.41828735,7.9324,-2.0706,8.198192125,3.26,11.16,11.62640099
26/08/2020 00:00,10.99216,9.159,14.30786016,8.04216,-2.121,8.31714966,2.95,11.28,11.65936962
26/08/2020 00:30,10.63816,9.22348,14.07988038,8.09816,-2.11652,8.37017636,2.54,11.34,11.62098103
26/08/2020 01:00,10.59608,9.26584,14.07596186,8.18608,-2.13416,8.459701216,2.41,11.4,11.65195692
26/08/2020 01:30,9.6956,6.26324,11.54265284,8.1256,-2.14676,8.404400863,1.57,8.41,8.555290761
26/08/2020 02:00,9.70064,5.54876,11.17547108,8.20064,-2.15124,8.478108866,1.5,7.7,7.844743463
26/08/2020 02:30,10.36748,5.54064,11.75514071,8.39748,-2.15936,8.670669291,1.97,7.7,7.94801233
26/08/2020 03:00,10.21988,5.52452,11.61749837,8.41988,-2.12548,8.68401085,1.8,7.65,7.858912138
26/08/2020 03:30,10.0716,5.51372,11.48208321,8.3216,-2.08628,8.57913695,1.75,7.6,7.798878124
26/08/2020 04:00,9.94916,5.49872,11.36757258,8.11916,-2.05128,8.37427661,1.83,7.55,7.76861635
26/08/2020 04:30,9.73292,5.54184,11.20007689,7.68292,-1.86816,7.906787054,2.05,7.41,7.688341824
26/08/2020 05:00,8.75356,5.76544,10.48165593,5.73356,-1.27456,5.87351798,3.02,7.04,7.660417743
26/08/2020 05:30,7.24504,5.78952,9.274111625,2.80504,-0.62048,2.87284612,4.44,6.41,7.797544485
26/08/2020 06:00,7.37412,5.84372,9.408863333,3.07412,-0.75628,3.165781612,4.3,6.6,7.877182237
26/08/2020 06:30,8.60988,5.91816,10.44771034,4.84988,-1.21184,4.998989118,3.76,7.13,8.06067615
26/08/2020 07:00,8.04568,5.67868,9.847861352,5.33568,-1.04132,5.436343294,2.71,6.72,7.245860887
26/08/2020 07:30,7.39784,7.773,10.73068337,5.39784,-0.707,5.443943944,2,8.48,8.712657459
26/08/2020 08:00,10.00776,7.45128,12.47705229,8.88776,-2.00872,9.111928109,1.12,9.46,9.526069494
26/08/2020 08:30,9.30416,7.90136,12.20650987,9.41416,-2.27864,9.686000658,-0.11,10.18,10.18059429
26/08/2020 09:00,9.9242,8.02844,12.76501447,9.2442,-2.26156,9.51682128,0.68,10.29,10.31244394
26/08/2020 09:30,7.77,8.65804,11.63333816,4.9,-0.63196,4.940584322,2.87,9.29,9.723219631
26/08/2020 10:00,9.53836,8.28784,12.63600425,8.43836,-2.02216,8.677272069,1.1,10.31,10.36851484
26/08/2020 10:30,9.48432,8.3976,12.6677548,8.38432,-1.9124,8.599656715,1.1,10.31,10.36851484
26/08/2020 11:00,9.77896,8.60844,13.02817324,7.70896,-1.77156,7.909898174,2.07,10.38,10.58438945
26/08/2020 11:30,10.5816,10.73644,15.07452827,7.9016,-1.88356,8.122997035,2.68,12.62,12.90142628
26/08/2020 12:00,12.03108,11.08844,16.36155211,6.12108,-1.91156,6.412618966,5.91,13,14.28033963
26/08/2020 12:30,9.86936,11.56288,15.20212027,2.71936,-0.40712,2.749666435,7.15,11.97,13.94286197
26/08/2020 13:00,9.26524,8.18644,12.36375639,9.09524,-1.81356,9.274286524,0.17,10,10.0014449
26/08/2020 13:30,9.87164,7.12424,12.17390947,10.74164,-2.26576,10.97800065,-0.87,9.39,9.430217389
26/08/2020 14:00,10.87328,7.08604,12.97845063,12.10328,-2.63396,12.38657063,-1.23,9.72,9.797514991
26/08/2020 14:30,11.95608,6.91244,13.81049151,13.36608,-3.01756,13.70247288,-1.41,9.93,10.02960617
26/08/2020 15:00,10.0268,7.28376,12.39313834,12.6868,-2.39624,12.91111383,-2.66,9.68,10.03882463
26/08/2020 15:30,8.62092,7.8248,11.64249787,9.18092,-1.0752,9.243665241,-0.56,8.9,8.917600574
26/08/2020 16:00,8.68212,7.71728,11.61617916,9.96212,-1.18272,10.03208161,-1.28,8.9,8.991573833
26/08/2020 16:30,9.30532,7.74332,12.10570051,9.45532,-1.15668,9.525806261,-0.15,8.9,8.901263955
26/08/2020 17:00,9.47508,7.86128,12.31165563,9.14508,-1.09872,9.210845447,0.33,8.96,8.966074949
26/08/2020 17:30,12.07224,7.8496,14.39983329,5.53224,-0.9604,5.614984201,6.54,8.81,10.97213288
26/08/2020 18:00,11.78684,8.03316,14.2639846,4.81684,-0.89684,4.899619329,6.97,8.93,11.32809781
26/08/2020 18:30,11.21668,8.10012,13.83567325,3.53668,-0.64988,3.595893413,7.68,8.75,11.64237519
26/08/2020 19:00,13.5042,7.70024,15.5453245,6.5842,-1.36976,6.725171529,6.92,9.07,11.40838727
26/08/2020 19:30,10.07584,7.28152,12.43153592,9.97584,-2.11848,10.1983009,0.1,9.4,9.4005319
26/08/2020 20:00,6.24152,6.30588,8.872468342,14.05152,-1.32412,14.11377016,-7.81,7.63,10.91847059
26/08/2020 20:30,8.29252,7.21412,10.99133365,9.03252,-1.47588,9.152302406,-0.74,8.69,8.721450567
26/08/2020 21:00,3.2152,7.13016,7.821553085,8.4252,0.65016,8.450248698,-5.21,6.48,8.31471587
26/08/2020 21:30,3.064,7.08228,7.7166564,8.414,0.60228,8.43552827,-5.35,6.48,8.40314822
26/08/2020 22:00,5.0044,8.00644,9.441774242,4.8244,-0.06356,4.824818674,0.18,8.07,8.072007185
26/08/2020 22:30,6.92496,7.50156,10.20923471,6.85496,-1.09844,6.942409311,0.07,8.6,8.600284879
26/08/2020 23:00,4.31576,8.08584,9.165511054,4.85576,-0.38416,4.870932568,-0.54,8.47,8.487196239
26/08/2020 23:30,3.80312,8.17096,9.012674911,4.52312,-0.29904,4.532994535,-0.72,8.47,8.500547041
27/08/2020 00:00,3.42648,8.21156,8.897779657,4.38648,-0.25844,4.394086711,-0.96,8.47,8.524230171
27/08/2020 00:30,2.87,8.47908,8.951631005,4.2,-0.22092,4.205806183,-1.33,8.7,8.801073798
27/08/2020 01:00,2.40408,8.69696,9.023121072,3.73408,0.03696,3.734262911,-1.33,8.66,8.761535254
27/08/2020 01:30,4.65328,8.83808,9.988226712,0.41328,0.17808,0.450014272,4.24,8.66,9.642261146
27/08/2020 02:00,4.53188,8.92604,10.0106007,0.06188,0.30604,0.312233272,4.47,8.62,9.710061792
27/08/2020 02:30,4.44592,8.97792,10.0184456,0.04592,0.43792,0.440320988,4.4,8.54,9.606851722
27/08/2020 03:00,4.4006,9.059,10.071284,0.0406,0.469,0.470754033,4.36,8.59,9.633156284
27/08/2020 03:30,4.43968,9.13908,10.16039083,0.02968,0.54908,0.549881577,4.41,8.59,9.655889395
27/08/2020 04:00,4.34052,9.03156,10.02043861,0.03052,0.44156,0.442613493,4.31,8.59,9.610629532
27/08/2020 04:30,4.41968,9.04304,10.06529402,0.02968,0.45304,0.454011172,4.39,8.59,9.646771481
27/08/2020 05:00,4.47136,9.09512,10.13480479,0.03136,0.50512,0.506092545,4.44,8.59,9.669627707
27/08/2020 05:30,4.62168,9.09368,10.20073242,0.07168,0.32368,0.331521892,4.55,8.77,9.880050607
27/08/2020 06:00,4.78884,9.17712,10.35145014,0.09884,0.40712,0.418946345,4.69,8.77,9.945300398
27/08/2020 06:30,5.12908,8.79616,10.18233237,0.05908,0.42616,0.43023574,5.07,8.37,9.785795829
27/08/2020 07:00,5.32568,8.50976,10.0388686,0.50568,0.38976,0.638455261,4.82,8.12,9.442817376
27/08/2020 07:30,3.0828,9.12884,9.635319174,3.5028,0.44884,3.531439534,-0.42,8.68,8.69015535
27/08/2020 08:00,3.7626,9.02328,9.776335751,3.8626,0.34328,3.877824122,-0.1,8.68,8.680576018
27/08/2020 08:30,1.94012,7.808,8.045429113,8.10012,1.008,8.162598117,-6.16,6.8,9.175271113
27/08/2020 09:00,4.1568,7.8888,8.916958656,5.5468,0.8288,5.608377634,-1.39,7.06,7.195533337
27/08/2020 09:30,8.24056,10.04388,12.99178027,0.91056,-0.10612,0.916722951,7.33,10.15,12.52003994
27/08/2020 10:00,7.96948,11.53824,14.02296665,1.08948,0.12824,1.097001444,6.88,11.41,13.32375698
27/08/2020 10:30,6.43972,11.59048,13.25930693,3.07972,0.13048,3.082482816,3.36,11.46,11.94241182
27/08/2020 11:00,6.2966,11.19568,12.84485976,7.3066,-0.33432,7.314244556,-1.01,11.53,11.57415224
27/08/2020 11:30,4.72328,10.33048,11.35905766,10.42328,0.13048,10.42409665,-5.7,10.2,11.68460526
27/08/2020 12:00,6.43104,9.72116,11.65586664,12.31104,-0.79884,12.33693038,-5.88,10.52,12.05175506
27/08/2020 12:30,4.90292,10.41404,11.51046713,8.10292,0.61404,8.126152697,-3.2,9.8,10.30921918
27/08/2020 13:00,4.9088,10.5738,11.65768261,6.9888,1.0038,7.060519802,-2.08,9.57,9.793431472
27/08/2020 13:30,4.68084,10.59932,11.58688256,6.72084,1.27932,6.841516642,-2.04,9.32,9.540649873
27/08/2020 14:00,6.4404,11.70028,13.35572178,3.4104,0.42028,3.436198981,3.03,11.28,11.67986729
27/08/2020 14:30,6.10792,11.97256,13.44056843,3.58792,0.25256,3.596798087,2.52,11.72,11.98786053
27/08/2020 15:00,7.21296,11.70432,13.74837804,4.99296,-0.15568,4.995386454,2.22,11.86,12.06598525
27/08/2020 15:30,8.88012,11.24148,14.32576015,6.84012,-0.54852,6.862078097,2.04,11.79,11.965187
27/08/2020 16:00,7.7064,11.11816,13.52782624,6.1264,-0.37184,6.137673985,1.58,11.49,11.59812485
27/08/2020 16:30,6.58928,9.22388,11.33572111,5.15928,0.17388,5.162209253,1.43,9.05,9.162281375
27/08/2020 17:00,6.85332,9.12908,11.41525719,4.86332,0.40908,4.880494634,1.99,8.72,8.944188057
27/08/2020 17:30,6.9788,9.35424,11.67070929,4.3288,0.46424,4.353622425,2.65,8.89,9.276561863
27/08/2020 18:00,7.13344,9.192,11.63524088,4.35344,0.112,4.354880461,2.78,9.08,9.49604128
27/08/2020 18:30,6.0592,7.4176,9.577823051,13.0592,-0.5824,13.07218017,-7,8,10.63014581
27/08/2020 19:00,5.81916,6.75672,8.917168175,7.06916,0.42672,7.082027468,-1.25,6.33,6.452239921
27/08/2020 19:30,8.74092,6.7962,11.07212793,0.57092,0.4662,0.7370835,8.17,6.33,10.33526971
27/08/2020 20:00,8.39488,7.09864,10.99384828,0.12488,0.38864,0.408210808,8.27,6.71,10.64974178
27/08/2020 20:30,8.24288,6.49152,10.49213527,0.22288,0.19152,0.293862901,8.02,6.3,10.19854892
27/08/2020 21:00,8.59084,7.42888,11.35741123,0.84084,-0.21112,0.86693919,7.75,7.64,10.88265133
27/08/2020 21:30,8.88732,9.41492,12.94701415,1.23732,-0.25508,1.263339459,7.65,9.67,12.33010138
27/08/2020 22:00,8.65664,10.78432,13.82891803,1.46664,-0.29568,1.496148239,7.19,11.08,13.20842534
27/08/2020 22:30,8.09704,10.81236,13.50811554,1.37704,-0.29764,1.408839498,6.72,11.11,12.98424045
27/08/2020 23:00,7.41944,11.06912,13.325671,1.11944,-0.25088,1.147208215,6.3,11.32,12.95501447
27/08/2020 23:30,7.07368,11.03776,13.10988538,1.37368,-0.28224,1.402375185,5.7,11.32,12.67408379
28/08/2020 00:00,6.61076,11.26004,13.05720677,1.39076,-0.30996,1.424881953,5.22,11.57,12.6930414
28/08/2020 00:30,5.35988,9.77008,11.14373263,0.36988,0.08008,0.378449496,4.99,9.69,10.89936695
28/08/2020 01:00,4.89736,8.95584,10.20740932,0.15736,0.38584,0.416694943,4.74,8.57,9.793492738
28/08/2020 01:30,4.55972,8.94068,10.03627448,0.06972,0.47068,0.475815658,4.49,8.47,9.586500926
28/08/2020 02:00,4.33096,8.89504,9.893379156,0.05096,0.49504,0.497656029,4.28,8.4,9.427534142
28/08/2020 02:30,4.23108,8.98772,9.933838572,0.03108,0.51772,0.518652065,4.2,8.47,9.454147238
28/08/2020 03:00,4.20332,9.1072,10.03040333,0.03332,0.5572,0.558195362,4.17,8.55,9.512696779
28/08/2020 03:30,4.1034,9.02364,9.91281849,0.0434,0.56364,0.56530842,4.06,8.46,9.383773228
28/08/2020 04:00,4.13696,8.82008,9.742086494,0.17696,0.29008,0.339795892,3.96,8.53,9.404387274
28/08/2020 04:30,4.24484,8.86392,9.827906409,0.22484,0.21392,0.310346245,4.02,8.65,9.538495689
28/08/2020 05:00,4.40272,8.65348,9.70910189,0.27272,0.12348,0.299371857,4.13,8.53,9.477225332
28/08/2020 05:30,4.43376,8.90364,9.946508583,0.19376,0.28364,0.343503402,4.24,8.62,9.606352065
28/08/2020 06:00,4.5386,9.32428,10.3702019,0.4186,0.29428,0.511690022,4.12,9.03,9.925487394
28/08/2020 06:30,3.29784,8.74508,9.346238434,2.38784,0.32508,2.409866567,0.91,8.42,8.469031822
28/08/2020 07:00,3.90292,8.633,9.474253191,2.36292,0.273,2.37863825,1.54,8.36,8.500658798
28/08/2020 07:30,3.65464,3.45784,5.031207707,2.19464,0.21784,2.205424901,1.46,3.24,3.553758574
28/08/2020 08:00,3.63664,2.9608,4.689508197,2.58664,0.3108,2.605245311,1.05,2.65,2.850438563
28/08/2020 08:30,5.24176,8.68552,10.14466882,3.16176,0.27552,3.173741887,2.08,8.41,8.663400025
28/08/2020 09:00,5.53636,8.8048,10.40075887,3.28636,0.2548,3.296222852,2.25,8.55,8.841097217
28/08/2020 09:30,6.20696,8.72556,10.70802268,3.53696,0.17556,3.541314354,2.67,8.55,8.957198223
28/08/2020 10:00,6.92388,8.68792,11.1094585,3.18388,0.08792,3.185093685,3.74,8.6,9.378038174
28/08/2020 10:30,8.60656,8.78864,12.30093769,2.22656,0.03864,2.226895256,6.38,8.75,10.82898426
28/08/2020 11:00,8.72284,8.6052,12.25305695,2.49284,-0.1148,2.495481979,6.23,8.72,10.71686988
28/08/2020 11:30,9.56288,8.84748,13.02791527,2.95288,-0.42252,2.982955488,6.61,9.27,11.38529754
28/08/2020 12:00,9.95988,8.82288,13.30572888,2.95988,-0.47712,2.998088242,7,9.3,11.64001718
28/08/2020 12:30,9.42436,8.74908,12.85943087,3.45436,-0.50092,3.490490489,5.97,9.25,11.00924157
28/08/2020 13:00,7.8812,8.69092,11.7322378,5.1212,-0.40908,5.137512617,2.76,9.1,9.509342774
28/08/2020 13:30,6.674,8.80636,11.0496268,6.244,-0.35364,6.254006496,0.43,9.16,9.170087241
28/08/2020 14:00,8.11732,8.5988,11.82498395,7.74732,-0.6412,7.773808888,0.37,9.24,9.247405041
28/08/2020 14:30,8.31604,8.77048,12.08626662,9.33604,-0.98952,9.388332797,-1.02,9.76,9.813154437
28/08/2020 15:00,8.05004,8.66664,11.82851609,8.79004,-0.84336,8.830405387,-0.74,9.51,9.538747297
28/08/2020 15:30,9.26,8.39848,12.50128259,10.64,-1.24152,10.71218801,-1.38,9.64,9.738275001
