Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/08/2020 16:00,9.95316,8.41048,13.03079306,11.21316,-1.40952,11.30140274,-1.26,9.82,9.900505038
28/08/2020 16:30,8.70024,8.63444,12.25755808,9.83024,-1.08556,9.889997926,-1.13,9.72,9.785463709
28/08/2020 17:00,8.669,8.67692,12.26541894,9.499,-0.98308,9.549735456,-0.83,9.66,9.695591782
28/08/2020 17:30,9.60912,8.3498,12.73005684,10.17912,-1.1802,10.2473097,-0.57,9.53,9.547030952
28/08/2020 18:00,10.123,8.22184,13.04123391,9.583,-1.02816,9.63799782,0.54,9.25,9.265748755
28/08/2020 18:30,10.56368,8.07384,13.29579736,10.68368,-1.33616,10.76690958,-0.12,9.41,9.410765112
28/08/2020 19:00,10.32924,8.22704,13.205203,11.34924,-1.42296,11.43809703,-1.02,9.65,9.703757004
28/08/2020 19:30,9.85008,8.38692,12.93694334,10.37008,-1.26308,10.44671864,-0.52,9.65,9.664000207
28/08/2020 20:00,11.02916,8.02004,13.63684025,10.42916,-1.42996,10.52673567,0.6,9.45,9.469028461
28/08/2020 20:30,11.091,8.0318,13.69379758,10.241,-1.3482,10.32936224,0.85,9.38,9.418434052
28/08/2020 21:00,11.2236,8.16708,13.88057609,10.8136,-1.66292,10.94071515,0.41,9.83,9.838546641
28/08/2020 21:30,10.53276,8.02932,13.24420677,10.95276,-1.80068,11.09979279,-0.42,9.83,9.838968442
28/08/2020 22:00,9.81932,8.00308,12.66760967,10.44932,-1.53692,10.56174283,-0.63,9.54,9.560779257
28/08/2020 22:30,11.14264,7.92768,13.67503332,6.07264,-0.99232,6.153182555,5.07,8.92,10.26018031
28/08/2020 23:00,10.77504,7.58048,13.17441323,6.65504,-1.19952,6.762278139,4.12,8.78,9.698597837
28/08/2020 23:30,10.04908,7.79636,12.71877502,7.19908,-1.40364,7.334640966,2.85,9.2,9.631329088
29/08/2020 00:00,8.33852,4.79868,9.620719595,5.44852,-0.97132,5.534422529,2.89,5.77,6.453293733
29/08/2020 00:30,9.87284,6.83744,12.0093112,8.09284,-1.65256,8.25984345,1.78,8.49,8.674589327
29/08/2020 01:00,9.709,7.7172,12.40241335,8.519,-1.6828,8.683615424,1.19,9.4,9.475025066
29/08/2020 01:30,8.02288,7.99804,11.32851479,6.38288,-1.05196,6.468985773,1.64,9.05,9.197396371
29/08/2020 02:00,9.28116,7.41316,11.87833625,9.14116,-1.94684,9.346175268,0.14,9.36,9.36104695
29/08/2020 02:30,10.36992,4.84872,11.44750307,12.02992,-3.03128,12.40595154,-1.66,7.88,8.05294977
29/08/2020 03:00,8.8578,5.03604,10.18932381,8.9978,-1.93396,9.203293222,-0.14,6.97,6.971405884
29/08/2020 03:30,8.01016,5.18916,9.544110474,6.67016,-1.33084,6.801629917,1.34,6.52,6.656275235
29/08/2020 04:00,7.04684,5.36772,8.85835041,5.16684,-0.88228,5.241626998,1.88,6.25,6.526630065
29/08/2020 04:30,8.58844,5.44168,10.16726034,7.67844,-1.39832,7.80472547,0.91,6.84,6.900268111
29/08/2020 05:00,8.39024,5.43328,9.995832072,7.80024,-1.40672,7.926071235,0.59,6.84,6.86539875
29/08/2020 05:30,7.79448,5.2478,9.396452698,6.37448,-1.0822,6.465690382,1.42,6.33,6.487318398
29/08/2020 06:00,6.71412,5.63924,8.768148901,5.73412,-0.90076,5.804438022,0.98,6.54,6.613017466
29/08/2020 06:30,6.13608,5.7286,8.39454202,4.12608,-0.5614,4.164097276,2.01,6.29,6.603347636
29/08/2020 07:00,7.05356,5.45048,8.91405861,4.26356,-0.63952,4.311256163,2.79,6.09,6.69867151
29/08/2020 07:30,7.33556,5.4642,9.147017118,3.88556,-0.6258,3.93563237,3.45,6.09,6.999328539
29/08/2020 08:00,7.97932,5.65032,9.777303502,4.84932,-0.79968,4.914813584,3.13,6.45,7.169337487
29/08/2020 08:30,8.60336,5.68028,10.30938331,5.18336,-0.90972,5.262585996,3.42,6.59,7.424587531
29/08/2020 09:00,8.6682,5.72896,10.39031635,3.7282,-0.55104,3.768702737,4.94,6.28,7.990118898
29/08/2020 09:30,9.948,8.94788,13.38010689,4.858,-0.72212,4.911376721,5.09,9.67,10.92780856
29/08/2020 10:00,11.36372,12.29724,16.74384197,5.61372,-0.80276,5.670826735,5.75,13.1,14.3063797
29/08/2020 10:30,11.50532,12.37172,16.89472829,5.04532,-0.72828,5.097611761,6.46,13.1,14.60621785
29/08/2020 11:00,11.51912,12.35296,16.89040397,5.27912,-0.81704,5.341971765,6.24,13.17,14.5734862
29/08/2020 11:30,10.86796,12.30792,16.41942293,5.58796,-0.75208,5.638343843,5.28,13.06,14.08694431
29/08/2020 12:00,11.23728,12.40372,16.73704668,5.60728,-0.89628,5.6784599,5.63,13.3,14.44253787
29/08/2020 12:30,10.84868,12.20924,16.33277071,5.60868,-0.90076,5.680551023,5.24,13.11,14.11841705
29/08/2020 13:00,8.68412,11.26472,14.22349665,7.41412,-0.73528,7.450490726,1.27,12,12.06701703
29/08/2020 13:30,6.72572,8.60604,10.92241887,8.24572,-0.74396,8.279213417,-1.52,9.35,9.472745114
29/08/2020 14:00,5.68848,6.20288,8.416324911,7.78848,-0.54712,7.807673213,-2.1,6.75,7.069123001
29/08/2020 14:30,5.87948,6.10376,8.47491423,7.31948,-0.43624,7.332468398,-1.44,6.54,6.696655882
29/08/2020 15:00,5.99328,6.36116,8.739780415,9.09328,-0.93884,9.141617018,-3.1,7.3,7.930952024
29/08/2020 15:30,5.50332,6.29548,8.361794033,6.96332,-0.46452,6.978796763,-1.46,6.76,6.915865817
29/08/2020 16:00,9.198,6.15224,11.06586016,5.208,-0.76776,5.264287171,3.99,6.92,7.987897095
29/08/2020 16:30,9.19624,6.31716,11.15694136,4.35624,-0.74284,4.419121881,4.84,7.06,8.559742987
29/08/2020 17:00,9.52188,6.21124,11.36862793,4.96188,-0.71876,5.013668225,4.56,6.93,8.295691653
29/08/2020 17:30,7.3018,5.59476,9.198783762,8.1018,-0.90524,8.152215815,-0.8,6.5,6.549045732
29/08/2020 18:00,7.1924,5.572,9.098230694,7.5824,-0.798,7.624276606,-0.39,6.37,6.381927608
29/08/2020 18:30,7.40268,5.59188,9.27732683,6.53268,-0.63812,6.563772171,0.87,6.23,6.290453084
29/08/2020 19:00,6.35004,5.87124,8.648379452,6.90004,-0.57876,6.924270008,-0.55,6.45,6.47340714
29/08/2020 19:30,7.05372,5.85132,9.164764677,6.45372,-0.63868,6.485245869,0.6,6.49,6.517675966
29/08/2020 20:00,6.33448,5.89808,8.655228741,5.11448,-0.38192,5.128719973,1.22,6.28,6.397405724
29/08/2020 20:30,6.7196,5.88336,8.931234464,5.9696,-0.76664,6.018626176,0.75,6.65,6.692159592
29/08/2020 21:00,9.2188,5.16068,10.56498422,10.9088,-2.32932,11.15471421,-1.69,7.49,7.678294081
29/08/2020 21:30,6.61472,5.75476,8.767655521,7.17472,-0.90524,7.231601934,-0.56,6.66,6.683502076
29/08/2020 22:00,6.39872,5.8042,8.639001984,6.20872,-0.4858,6.227696659,0.19,6.29,6.29286898
29/08/2020 22:30,7.63476,5.89728,9.647148369,2.52476,-0.34272,2.547914845,5.11,6.24,8.065339422
29/08/2020 23:00,7.14144,5.92864,9.281645195,2.14144,-0.31136,2.163957098,5,6.24,7.996099049
29/08/2020 23:30,6.79528,5.90624,9.003305016,2.41528,-0.33376,2.438231576,4.38,6.24,7.623778591
30/08/2020 00:00,6.71816,5.85696,8.912780387,2.63816,-0.38304,2.665822167,4.08,6.24,7.455467792
30/08/2020 00:30,6.63112,5.89836,8.874818485,3.36112,-0.52164,3.401357956,3.27,6.42,7.204810893
30/08/2020 01:00,7.53008,5.79316,9.50067406,5.75008,-0.96684,5.830797509,1.78,6.76,6.990422019
30/08/2020 01:30,7.58312,5.73612,9.508248082,6.48312,-1.15388,6.585004479,1.1,6.89,6.977255908
30/08/2020 02:00,6.81068,5.86148,8.985672476,5.16068,-0.82852,5.226764147,1.65,6.69,6.890471682
30/08/2020 02:30,5.56948,6.05916,8.229977362,2.55948,-0.28084,2.574841544,3.01,6.34,7.01824052
30/08/2020 03:00,4.69136,6.04796,7.654193544,1.08136,0.12796,1.088904592,3.61,5.92,6.933866165
30/08/2020 03:30,4.418,6.0644,7.50304414,0.868,0.2044,0.891741756,3.55,5.86,6.851430508
30/08/2020 04:00,4.6056,6.08408,7.63069989,1.3356,-0.18592,1.348478256,3.27,6.27,7.071477922
30/08/2020 04:30,4.42104,6.15072,7.574757501,1.04104,0.02072,1.041246176,3.38,6.13,7.000092857
30/08/2020 05:00,4.39092,6.09372,7.510898873,1.20092,-0.12628,1.20754109,3.19,6.22,6.990314728
30/08/2020 05:30,4.69636,6.05428,7.66225186,1.81636,-0.33572,1.847125217,2.88,6.39,7.00902989
30/08/2020 06:00,4.96588,6.05092,7.827745334,2.17588,-0.33908,2.202141917,2.79,6.39,6.972531821
30/08/2020 06:30,5.57512,6.00424,8.193464529,3.09512,-0.51576,3.137797985,2.48,6.52,6.975729353
30/08/2020 07:00,5.84592,5.95872,8.347522069,2.70592,-0.51128,2.753799246,3.14,6.47,7.191696601
30/08/2020 07:30,5.7612,5.84724,8.208632106,1.8312,-0.38276,1.870774882,3.93,6.23,7.365989411
30/08/2020 08:00,5.96328,5.95392,8.426735532,1.39328,-0.27608,1.420369433,4.57,6.23,7.726435142
30/08/2020 08:30,6.5692,6.03972,8.923710345,1.6492,-0.07028,1.650696798,4.92,6.11,7.844647857
30/08/2020 09:00,8.00468,5.83764,9.907216697,3.63468,-0.47236,3.66524524,4.37,6.31,7.675480441
30/08/2020 09:30,9.164,8.3506,12.39804083,8.414,-1.1494,8.492144391,0.75,9.5,9.529559276
30/08/2020 10:00,11.79772,9.96884,15.44551612,12.55772,-2.49116,12.80242984,-0.76,12.46,12.48315665
30/08/2020 10:30,11.23136,9.90592,14.97567022,12.21136,-2.19408,12.40690534,-0.98,12.1,12.13962108
30/08/2020 11:00,11.36564,10.45448,15.44260097,7.39564,-1.04552,7.469176868,3.97,11.5,12.16597304
30/08/2020 11:30,11.63716,10.66752,15.78668666,5.48716,-0.87248,5.556090911,6.15,11.54,13.07647124
30/08/2020 12:00,11.6926,10.6146,15.79197986,5.4726,-0.9254,5.550289715,6.22,11.54,13.10953851
30/08/2020 12:30,11.47516,10.59768,15.62018305,4.95516,-0.85232,5.027928003,6.52,11.45,13.1762248
30/08/2020 13:00,11.44096,10.1256,15.27819823,11.04096,-2.2344,11.26478322,0.4,12.36,12.3664708
30/08/2020 13:30,10.42832,10.52356,14.81536949,11.12832,-2.38644,11.3813269,-0.7,12.91,12.92896361
30/08/2020 14:00,9.45848,10.03556,13.79040639,10.09848,-1.92444,10.28021243,-0.64,11.96,11.9771115
30/08/2020 14:30,7.03284,8.69976,11.18689691,6.06284,-0.45024,6.079534927,0.97,9.15,9.201271651
30/08/2020 15:00,8.00432,6.20152,10.12561055,3.06432,-0.15848,3.068415385,4.94,6.36,8.053148453
30/08/2020 15:30,7.72944,5.4438,9.454057391,1.95944,-0.0462,1.95998458,5.77,5.49,7.964483662
30/08/2020 16:00,7.60852,5.64084,9.471465172,1.73852,-0.06916,1.739895082,5.87,5.71,8.189078092
30/08/2020 16:30,5.48876,5.65344,7.87958566,4.14876,-0.05656,4.149145523,1.34,5.71,5.865125745
30/08/2020 17:00,5.48876,5.65932,7.883805502,4.14876,-0.05068,4.149069534,1.34,5.71,5.865125745
30/08/2020 17:30,4.99452,5.7696,7.631088664,4.03452,0.0196,4.034567609,0.96,5.75,5.829588322
30/08/2020 18:00,5.03548,5.90232,7.758443157,3.45548,0.15232,3.458835557,1.58,5.75,5.963128374
30/08/2020 18:30,4.95696,5.7514,7.592763292,3.32696,0.0014,3.326960295,1.63,5.75,5.976570923
30/08/2020 19:00,4.95728,5.87748,7.688913847,3.08728,0.27748,3.099724657,1.87,5.6,5.903973238
30/08/2020 19:30,4.69864,5.54744,7.269890536,2.97864,0.37744,3.002458526,1.72,5.17,5.448605326
30/08/2020 20:00,4.473,5.419,7.026612982,2.793,0.469,2.832103459,1.68,4.95,5.22732245
30/08/2020 20:30,4.59972,5.43944,7.123547683,2.72972,0.55944,2.786457319,1.87,4.88,5.226021431
30/08/2020 21:00,5.85644,6.00384,8.387132062,4.06644,-0.00616,4.066444666,1.79,6.01,6.270901052
30/08/2020 21:30,7.21864,7.25612,10.23523526,5.49864,-0.73388,5.547397742,1.72,7.99,8.173034932
30/08/2020 22:00,6.62884,7.90972,10.32013518,0.16884,0.48972,0.518008324,6.46,7.42,9.838089245
30/08/2020 22:30,6.35632,7.80748,10.06774791,0.02632,0.48748,0.488190017,6.33,7.32,9.677360177
30/08/2020 23:00,5.92632,7.8472,9.833606489,0.02632,0.4872,0.487910425,5.9,7.36,9.432899872
30/08/2020 23:30,5.58632,7.82392,9.613568292,0.02632,0.49392,0.494620773,5.56,7.33,9.200135869
31/08/2020 00:00,5.22192,7.7914,9.379464934,0.03192,0.4214,0.422607201,5.19,7.37,9.014044597
31/08/2020 00:30,4.82476,7.61756,9.01695788,0.07476,0.35756,0.365291953,4.75,7.26,8.675834254
31/08/2020 01:00,4.63572,7.49552,8.813212807,0.12572,0.27552,0.302847798,4.51,7.22,8.512843238
31/08/2020 01:30,4.38548,7.3572,8.5650935,0.16548,0.1372,0.21495923,4.22,7.22,8.36282249
31/08/2020 02:00,4.1972,7.54928,8.637598993,0.1372,0.25928,0.293342732,4.06,7.29,8.344321422
31/08/2020 02:30,4.22468,7.61116,8.705037487,0.13468,0.32116,0.348256296,4.09,7.29,8.358959265
31/08/2020 03:00,4.08852,7.57924,8.611670846,0.12852,0.28924,0.316507769,3.96,7.29,8.296125602
31/08/2020 03:30,4.05728,7.69572,8.699748693,0.14728,0.40572,0.431624972,3.91,7.29,8.272375717
31/08/2020 04:00,3.98,7.69936,8.667210878,0.07,0.40936,0.41530183,3.91,7.29,8.272375717
31/08/2020 04:30,3.959,7.70384,8.661572129,0.049,0.41384,0.416730783,3.91,7.29,8.272375717
31/08/2020 05:00,4.06544,7.75764,8.758354912,0.05544,0.36764,0.371796669,4.01,7.39,8.407865365
31/08/2020 05:30,4.10076,7.78064,8.795145899,0.06076,0.36064,0.365722555,4.04,7.42,8.448550171
31/08/2020 06:00,4.05068,7.79656,8.786031886,0.26068,0.47656,0.543197474,3.79,7.32,8.242966699
31/08/2020 06:30,1.6826,1.3716,2.170813055,2.1126,0.4816,2.166798865,-0.43,0.89,0.988433103
31/08/2020 07:00,1.65628,1.53256,2.256546829,2.08628,0.46256,2.136943142,-0.43,1.07,1.153169545
31/08/2020 07:30,2.81616,1.17916,3.053060014,2.24616,0.48916,2.298806702,0.57,0.69,0.894986033
31/08/2020 08:00,0.49032,0.10072,0.50055791,6.06032,1.21072,6.180074548,-5.57,-1.11,5.679524628
31/08/2020 08:30,4.0006,2.92488,4.955776768,3.1906,0.54488,3.236792019,0.81,2.38,2.514060461
31/08/2020 09:00,5.6678,7.26712,9.216018117,2.9078,0.33712,2.927277017,2.76,6.93,7.459390055
31/08/2020 09:30,5.38408,7.5674,9.287295635,3.10408,0.4074,3.130700785,2.28,7.16,7.514253123
31/08/2020 10:00,5.55996,7.55796,9.382745577,4.08996,0.33796,4.103899336,1.47,7.22,7.368127306
31/08/2020 10:30,6.75356,7.6216,10.18328823,3.63356,0.3416,3.649582008,3.12,7.28,7.92040403
31/08/2020 11:00,8.5298,7.71508,11.50130199,2.1798,0.32508,2.203906769,6.35,7.39,9.743438818
31/08/2020 11:30,8.41144,7.80312,11.47349139,2.28144,0.32312,2.304208109,6.13,7.48,9.670951349
31/08/2020 12:00,8.57068,7.92548,11.67346516,1.24068,0.44548,1.318233398,7.33,7.48,10.47278855
31/08/2020 12:30,8.52724,7.84676,11.58816053,1.43724,0.25676,1.459994697,7.09,7.59,10.38634681
31/08/2020 13:00,8.4074,7.83528,11.49243175,1.3874,0.24528,1.408914844,7.02,7.59,10.33868947
31/08/2020 13:30,8.52204,7.64332,11.44751093,1.62204,0.24332,1.640188521,6.9,7.4,10.11780609
31/08/2020 14:00,8.84148,7.53516,11.61681561,1.41148,0.33516,1.45072672,7.43,7.2,10.34625053
31/08/2020 14:30,8.456,7.71124,11.44408836,1.666,0.40124,1.713636349,6.79,7.31,9.976983512
31/08/2020 15:00,8.3782,7.81584,11.45781786,1.6982,0.38584,1.741480906,6.68,7.43,9.991361269
31/08/2020 15:30,8.40956,7.71932,11.41527926,1.44956,0.43932,1.514670346,6.96,7.28,10.07174265
31/08/2020 16:00,8.55604,7.81528,11.58811555,0.86604,0.45528,0.978419726,7.69,7.36,10.64451502
31/08/2020 16:30,8.8118,7.86916,11.81403819,1.0318,0.41916,1.113690417,7.78,7.45,10.77176402
31/08/2020 17:00,8.719,7.95668,11.80380098,0.749,0.45668,0.877244334,7.97,7.5,10.94398922
31/08/2020 17:30,9.92328,7.58968,12.49298717,0.69328,0.37968,0.790439157,9.23,7.21,11.71225854
31/08/2020 18:00,9.69888,7.54064,12.2853378,0.62888,0.43064,0.762194768,9.07,7.11,11.52462581
31/08/2020 18:30,6.18908,6.54008,9.004296622,4.67908,1.13008,4.813613035,1.51,5.41,5.616778436
31/08/2020 19:00,9.0024,7.36872,11.63362541,0.7224,0.46872,0.861138896,8.28,6.9,10.77814455
31/08/2020 19:30,7.65048,6.08656,9.776300776,8.11048,-0.22344,8.113557251,-0.46,6.31,6.326744819
31/08/2020 20:00,5.67088,6.62912,8.723767073,4.45088,1.21912,4.614822461,1.22,5.41,5.545854307
31/08/2020 20:30,7.9772,7.13308,10.70124059,3.0772,0.21308,3.084568515,4.9,6.92,8.479174488
31/08/2020 21:00,9.30796,6.50328,11.35476861,7.68796,-1.54672,7.842006868,1.62,8.05,8.211388433
31/08/2020 21:30,8.12136,7.04328,10.75008286,7.24136,-1.33672,7.363702534,0.88,8.38,8.426078566
31/08/2020 22:00,6.9742,7.91676,10.55057129,0.3542,0.32676,0.481902208,6.62,7.59,10.07137031
31/08/2020 22:30,9.01768,7.14384,11.5044775,4.74768,-1.40616,4.951540299,4.27,8.55,9.556955582
31/08/2020 23:00,6.45984,7.55936,9.943513284,0.95984,-0.15064,0.971589026,5.5,7.71,9.470696912
31/08/2020 23:30,5.51404,7.82504,9.572663586,0.05404,0.42504,0.428461577,5.46,7.4,9.196281857
01/09/2020 00:00,5.05844,7.86152,9.348332041,0.04844,0.54152,0.543682209,5.01,7.32,8.870315665
01/09/2020 00:30,4.63388,7.64552,8.940180083,0.03388,0.55552,0.556552176,4.6,7.09,8.451514657
01/09/2020 01:00,4.42108,7.69732,8.87663695,0.03108,0.60732,0.60811475,4.39,7.09,8.339076687
01/09/2020 01:30,4.24968,7.60416,8.71108658,0.02968,0.59416,0.594900839,4.22,7.01,8.182206304
01/09/2020 02:00,4.16576,7.8148,8.855769612,0.02576,0.6048,0.605348344,4.14,7.21,8.314066394
01/09/2020 02:30,4.07464,7.81228,8.811039095,0.02464,0.60228,0.602783815,4.05,7.21,8.269619096
01/09/2020 03:00,4.02464,7.9048,8.870377115,0.02464,0.6048,0.605301718,4,7.3,8.324061509
01/09/2020 03:30,3.95436,7.9034,8.837459735,0.02436,0.6034,0.603891521,3.93,7.3,8.290651362
01/09/2020 04:00,3.95436,7.9118,8.844972711,0.02436,0.6118,0.612284778,3.93,7.3,8.290651362
01/09/2020 04:30,4.05436,7.88796,8.868920339,0.02436,0.54796,0.548501204,4.03,7.34,8.373559578
01/09/2020 05:00,4.14436,7.90836,8.928486865,0.02436,0.45836,0.459006862,4.12,7.45,8.513336596
01/09/2020 05:30,4.21436,7.90668,8.959710868,0.02436,0.45668,0.457329238,4.19,7.45,8.547432363
01/09/2020 06:00,4.21436,6.8458,8.039017841,0.02436,0.4858,0.486410372,4.19,6.36,7.61614732
01/09/2020 06:30,4.42916,5.42528,7.003650576,0.06916,0.52528,0.529813348,4.36,4.9,6.55893284
01/09/2020 07:00,4.2806,4.87916,6.490742536,2.0706,0.55916,2.144771378,2.21,4.32,4.852473596
01/09/2020 07:30,3.94708,5.26984,6.584121365,2.18708,0.53984,2.252719723,1.76,4.73,5.046830689
01/09/2020 08:00,5.97732,7.07228,9.259886543,2.70732,0.39228,2.735592291,3.27,6.68,7.43742563
01/09/2020 08:30,8.74744,6.502,10.89925275,7.02744,-1.288,7.14449837,1.72,7.79,7.97762496
01/09/2020 09:00,5.60088,5.78916,8.055074815,10.47088,0.06916,10.4711084,-4.87,5.72,7.512343176
01/09/2020 09:30,6.76488,8.89468,11.17492433,4.04488,0.62468,4.092832676,2.72,8.27,8.705819892
01/09/2020 10:00,7.67576,10.96336,13.38329384,3.80576,0.42336,3.829235285,3.87,10.54,11.22802298
01/09/2020 10:30,7.679,11.1662,13.55179189,4.039,0.3962,4.058385817,3.64,10.77,11.36848715
01/09/2020 11:00,7.45828,11.06552,13.34434987,4.50828,0.34552,4.521501148,2.95,10.72,11.1184936
01/09/2020 11:30,9.06264,11.22184,14.42432448,2.78264,0.30184,2.7989628,6.28,10.92,12.59701552
01/09/2020 12:00,8.71276,11.412,14.35778294,2.62276,0.252,2.634838518,6.09,11.16,12.7135243
01/09/2020 12:30,10.3554,11.17444,15.23490789,2.1154,0.17444,2.122580145,8.24,11,13.74400233
01/09/2020 13:00,10.41296,11.2636,15.33944005,1.91296,0.1736,1.920820898,8.5,11.09,13.97276279
01/09/2020 13:30,10.04788,11.25696,15.08903711,1.23788,0.31696,1.27781475,8.81,10.94,14.04634116
01/09/2020 14:00,9.81548,11.19284,14.88701833,1.21548,0.25284,1.241498971,8.6,10.94,13.91558838
01/09/2020 14:30,9.92084,11.10996,14.8947735,1.26084,0.16996,1.272243651,8.66,10.94,13.95274883
01/09/2020 15:00,9.46192,11.25472,14.70362718,0.80192,0.31472,0.861466404,8.66,10.94,13.95274883
01/09/2020 15:30,9.34684,11.21084,14.59610741,0.68684,0.21084,0.718472471,8.66,11,13.99984286
01/09/2020 16:00,9.44508,11.21544,14.6627293,0.46508,0.05544,0.468372715,8.98,11.16,14.32431499
01/09/2020 16:30,9.67324,11.43536,14.97795148,0.51324,0.04536,0.515240553,9.16,11.39,14.61635043
01/09/2020 17:00,9.7874,11.40792,15.03109568,0.4774,0.01792,0.47773621,9.31,11.39,14.71081915
01/09/2020 17:30,11.10356,10.07248,14.99146084,5.94356,-1.50752,6.13176337,5.16,11.58,12.67761807
01/09/2020 18:00,7.17688,9.0312,11.53560488,11.50688,-0.9688,11.54759112,-4.33,10,10.89719689
01/09/2020 18:30,5.0608,9.69992,10.94075613,8.6408,0.47992,8.654117393,-3.58,9.22,9.890642042
01/09/2020 19:00,7.70036,10.59372,13.09665788,3.93036,0.01372,3.930383947,3.77,10.58,11.23162054
01/09/2020 19:30,7.45016,8.8698,11.58353297,9.47016,-1.2502,9.552325919,-2.02,10.12,10.31963178
01/09/2020 20:00,5.83816,8.3978,10.22776403,11.24816,-0.8022,11.2767295,-5.41,9.2,10.67277377
01/09/2020 20:30,8.1678,9.65776,12.64852897,7.3878,-1.47224,7.533065741,0.78,11.13,11.15729806
01/09/2020 21:00,7.75564,10.00664,12.6602842,5.85564,-1.12336,5.96242044,1.9,11.13,11.2910097
01/09/2020 21:30,8.0984,10.34608,13.13870062,1.1984,0.20608,1.215989937,6.9,10.14,12.26497452
01/09/2020 22:00,7.47548,10.77432,13.11368646,0.02548,0.12432,0.126904266,7.45,10.65,12.99711506
01/09/2020 22:30,6.86884,10.67244,12.69180596,0.02884,0.13244,0.135543717,6.84,10.54,12.56491942
01/09/2020 23:00,6.35388,10.61632,12.37247111,0.03388,0.16632,0.169735667,6.32,10.45,12.21248951
01/09/2020 23:30,5.84556,10.80968,12.28900946,0.03556,0.16968,0.173366133,5.81,10.64,12.12294106
02/09/2020 00:00,5.30636,10.00184,11.3222904,0.06636,0.09184,0.113305936,5.24,9.91,11.21007136
02/09/2020 00:30,4.56356,7.88492,9.11032619,0.06356,0.09492,0.114235196,4.5,7.79,8.996338144
02/09/2020 01:00,4.45644,8.05736,9.207654839,0.07644,0.08736,0.116081192,4.38,7.97,9.094245433
02/09/2020 01:30,4.26636,7.84656,8.931423822,0.13636,0.05656,0.147624806,4.13,7.79,8.817085686
02/09/2020 02:00,4.154,7.80316,8.839967307,0.084,0.01316,0.085024618,4.07,7.79,8.789141027
02/09/2020 02:30,4.14476,7.96928,8.982675502,0.07476,0.11928,0.140772071,4.07,7.85,8.842363937
02/09/2020 03:00,4.04236,8.04264,9.001373925,0.12236,0.12264,0.173241275,3.92,7.92,8.83701307
02/09/2020 03:30,3.965,8.09056,9.009904889,0.105,0.21056,0.23528815,3.86,7.88,8.774622499
02/09/2020 04:00,3.99952,8.14676,9.075563824,0.07952,0.18676,0.202984551,3.92,7.96,8.872880028
02/09/2020 04:30,4.00092,8.06924,9.006663923,0.08092,0.14924,0.169766381,3.92,7.92,8.83701307
02/09/2020 05:00,4.20232,8.15172,9.171152182,0.08232,0.18172,0.199496218,4.12,7.97,8.971917298
02/09/2020 05:30,4.21432,7.9952,9.037904409,0.05432,0.1652,0.173901416,4.16,7.83,8.866481828
02/09/2020 06:00,4.28992,7.9866,9.065825565,0.33992,0.0966,0.353379635,3.95,7.89,8.823525373
02/09/2020 06:30,3.52292,7.96276,8.707267777,2.08292,0.10276,2.085453271,1.44,7.86,7.990819733
02/09/2020 07:00,3.81172,7.92056,8.79002162,2.14172,0.14056,2.146327485,1.67,7.78,7.95721685
02/09/2020 07:30,6.7098,7.58596,10.12759622,0.6398,0.08596,0.645548729,6.07,7.5,9.648569842
02/09/2020 08:00,6.83644,7.56776,10.19842651,1.47644,0.06776,1.477994077,5.36,7.5,9.218438046
02/09/2020 08:30,6.2414,7.74312,9.945400007,3.0114,0.04312,3.0117087,3.23,7.7,8.350023952
02/09/2020 09:00,5.7286,7.6626,9.567251263,3.4286,0.0126,3.428623152,2.3,7.65,7.988272654
02/09/2020 09:30,4.57916,7.94684,9.171748595,3.70916,-0.01316,3.709183346,0.87,7.96,8.007402825
02/09/2020 10:00,4.9842,8.22192,9.614687625,3.2242,0.03192,3.224358002,1.76,8.19,8.376974394
02/09/2020 10:30,5.80492,10.54044,12.03320288,3.17492,-0.04956,3.175306788,2.63,10.59,10.91169098
02/09/2020 11:00,7.57224,10.62468,13.04694001,0.91224,-0.07532,0.915344154,6.66,10.7,12.60339637
02/09/2020 11:30,7.1678,10.55684,12.7602597,1.6478,-0.08316,1.649897095,5.52,10.64,11.98665925
02/09/2020 12:00,6.22068,12.62088,14.07065996,3.83068,-0.09912,3.831962165,2.39,12.72,12.94258475
02/09/2020 12:30,5.8248,11.7126,13.08102801,3.8248,-0.1274,3.826921191,2,11.84,12.00773084
02/09/2020 13:00,5.8456,11.14184,12.58219528,3.7156,-0.11816,3.717478332,2.13,11.26,11.45969022
02/09/2020 13:30,6.16412,9.72592,11.51476857,3.35412,-0.09408,3.35543917,2.81,9.82,10.21413237
02/09/2020 14:00,8.94184,8.77348,12.52718859,0.93184,-0.08652,0.935848009,8.01,8.86,11.94402361
02/09/2020 14:30,8.90476,8.84976,12.55440173,1.26476,-0.10024,1.268726099,7.64,8.95,11.76741688
02/09/2020 15:00,6.52608,8.72744,10.89761117,4.68608,-0.18256,4.689634732,1.84,8.91,9.098005276
02/09/2020 15:30,6.506,8.47588,10.68496971,4.956,-0.27412,4.9635751,1.55,8.75,8.886225295
02/09/2020 16:00,7.16252,8.43648,11.06688247,5.46252,-0.37352,5.475275513,1.7,8.81,8.972519156
02/09/2020 16:30,7.8848,8.41648,11.53287504,6.3448,-0.58352,6.37157615,1.54,9,9.130805003
02/09/2020 17:00,9.25916,7.90876,12.17704926,6.92916,-0.68124,6.962567504,2.33,8.59,8.90039325
02/09/2020 17:30,10.76568,7.38324,13.05419851,9.74568,-1.93676,9.936262776,1.02,9.32,9.375649311
02/09/2020 18:00,11.09012,7.226,13.2365342,10.13012,-2.184,10.36287543,0.96,9.41,9.458842424
02/09/2020 18:30,7.13148,5.41192,8.95247927,13.87148,-1.29808,13.93208416,-6.74,6.71,9.510609865
02/09/2020 19:00,7.1716,3.44036,7.954113621,14.0616,-1.31964,14.12338643,-6.89,4.76,8.374347736
02/09/2020 19:30,9.29428,4.685,10.40830753,8.90428,-1.645,9.054955953,0.39,6.33,6.342002838
02/09/2020 20:00,7.57804,5.63776,9.445158975,4.61804,-0.28224,4.626656769,2.96,5.92,6.618761213
02/09/2020 20:30,6.4748,5.94316,8.788867153,4.4548,-0.26684,4.462784627,2.02,6.21,6.530275645
02/09/2020 21:00,5.5782,3.44004,6.553639481,4.2182,-0.23996,4.225019768,1.36,3.68,3.923263947
02/09/2020 21:30,4.72992,2.66144,5.42728349,4.04992,-0.16856,4.053426264,0.68,2.83,2.910549776
02/09/2020 22:00,4.22292,2.3892,4.851940845,3.83292,-0.0308,3.833043747,0.39,2.42,2.451224184
02/09/2020 22:30,6.01836,2.11176,6.378102178,0.80836,-0.12824,0.818468929,5.21,2.24,5.671128635
02/09/2020 23:00,7.23872,6.27636,9.580801746,2.21872,-0.42364,2.258802623,5.02,6.7,8.372000956
02/09/2020 23:30,6.80448,7.54772,10.16213685,1.68448,-0.32228,1.715032731,5.12,7.87,9.388892373
03/09/2020 00:00,6.37372,7.59084,9.911869579,1.41372,-0.27916,1.441018579,4.96,7.87,9.302607161
03/09/2020 00:30,5.99664,7.47716,9.58475941,1.46664,-0.25284,1.488274489,4.53,7.73,8.959564722
03/09/2020 01:00,6.486,7.5092,9.922513827,2.296,-0.3108,2.316940362,4.19,7.82,8.871781106
03/09/2020 01:30,6.92288,7.33868,10.08873092,2.81288,-0.41132,2.842794055,4.11,7.75,8.772377101
03/09/2020 02:00,7.28084,7.27884,10.29524856,3.43084,-0.53116,3.471713417,3.85,7.81,8.707387668
03/09/2020 02:30,7.97452,7.173,10.72589848,5.57452,-1.057,5.673845454,2.4,8.23,8.572800009
03/09/2020 03:00,8.71396,7.16896,11.28393045,7.04396,-1.39104,7.179997546,1.67,8.56,8.721381771
03/09/2020 03:30,8.88348,6.99296,11.30564932,7.40348,-1.44704,7.543569505,1.48,8.44,8.568780543
03/09/2020 04:00,9.59624,7.00468,11.88079812,8.62624,-1.82532,8.817245014,0.97,8.83,8.883118822
03/09/2020 04:30,9.00068,7.01512,11.4115796,7.61068,-1.52488,7.761939775,1.39,8.54,8.652381175
03/09/2020 05:00,8.94584,7.14608,11.4496512,7.38584,-1.54392,7.545483515,1.56,8.69,8.82891273
03/09/2020 05:30,8.31156,7.25548,11.0328609,6.11156,-1.23452,6.234998417,2.2,8.49,8.770410481
03/09/2020 06:00,8.54568,7.12048,11.12339346,6.73568,-1.26952,6.854273564,1.81,8.39,8.583018117
03/09/2020 06:30,6.24256,7.4894,9.749906036,9.63256,-1.2306,9.710849011,-3.39,8.72,9.355773618
03/09/2020 07:00,6.73252,8.04104,10.4873805,9.38252,-1.19896,9.458815287,-2.65,9.24,9.612497074
03/09/2020 07:30,9.4238,8.13252,12.44772622,7.5138,-1.32748,7.630163405,1.91,9.46,9.650891151
03/09/2020 08:00,10.6608,10.27092,14.80352844,5.7708,-1.24908,5.904433376,4.89,11.52,12.51489113
03/09/2020 08:30,8.62172,10.78596,13.80836663,7.88172,-1.10404,7.95866914,0.74,11.89,11.9130055
03/09/2020 09:00,7.48072,10.86876,13.19435924,8.07072,-0.89124,8.119780173,-0.59,11.76,11.77479087
03/09/2020 09:30,7.11512,9.63668,11.97875344,7.57512,-0.80332,7.617595817,-0.46,10.44,10.45012919
03/09/2020 10:00,7.77272,11.42896,13.82158829,7.48272,-0.76104,7.521321724,0.29,12.19,12.19344906
03/09/2020 10:30,7.27892,9.45968,11.93600528,5.98892,-0.53032,6.01235412,1.29,9.99,10.07294396
03/09/2020 11:00,7.3524,8.82448,11.48604514,5.6924,-0.48552,5.713068128,1.66,9.31,9.456833508
03/09/2020 11:30,7.5526,8.86036,11.64249742,6.7326,-0.54964,6.754998659,0.82,9.41,9.445660379
03/09/2020 12:00,7.74624,8.83152,11.74733926,7.01624,-0.57848,7.040047077,0.73,9.41,9.438273147
03/09/2020 12:30,7.98076,8.59344,11.72773385,7.41076,-0.61656,7.436364032,0.57,9.21,9.227621579
03/09/2020 13:00,7.86136,8.606,11.65608069,7.73136,-0.714,7.764259363,0.13,9.32,9.320906608
03/09/2020 13:30,7.81192,8.42684,11.49076701,8.08192,-0.78316,8.119776504,-0.27,9.21,9.213956805
03/09/2020 14:00,8.53632,8.33324,11.92944458,9.40632,-1.16676,9.478406239,-0.87,9.5,9.539753666
03/09/2020 14:30,11.60764,8.38596,14.31997317,7.15764,-1.31404,7.277259889,4.45,9.7,10.67204292
03/09/2020 15:00,11.49668,8.53748,14.31999357,6.19668,-1.19252,6.310384059,5.3,9.73,11.07984206
03/09/2020 15:30,11.46564,8.088,14.03127381,5.99564,-1.092,6.094272968,5.47,9.18,10.68612652
03/09/2020 16:00,12.07828,8.4182,14.72246375,7.72828,-1.5218,7.876686296,4.35,9.94,10.8501659
03/09/2020 16:30,11.22476,6.1794,12.81328301,7.56476,-1.5106,7.714110851,3.66,7.69,8.516554468
03/09/2020 17:00,10.97572,5.1464,12.12237033,7.40572,-1.5736,7.571057104,3.57,6.72,7.609421791
03/09/2020 17:30,12.15748,4.73468,13.04689674,6.57748,-1.40532,6.72593246,5.58,6.14,8.29674635
03/09/2020 18:00,11.33428,4.97408,12.37769667,5.75428,-1.16592,5.871210077,5.58,6.14,8.29674635
03/09/2020 18:30,9.85916,4.9492,11.03166427,6.36916,-0.9408,6.438268692,3.49,5.89,6.846327483
03/09/2020 19:00,8.00612,4.84768,9.359378122,7.59612,-0.92232,7.651909124,0.41,5.77,5.784548383
03/09/2020 19:30,7.27224,4.63708,8.624846987,7.00224,-0.75292,7.042602754,0.27,5.39,5.396758286
03/09/2020 20:00,7.03056,4.12696,8.152335417,6.58056,-0.59304,6.607228341,0.45,4.72,4.741402746
03/09/2020 20:30,6.57324,4.32352,7.867674961,8.14324,-1.02648,8.207680482,-1.57,5.35,5.57560759
03/09/2020 21:00,6.7744,4.27784,8.012016627,8.5344,-1.11216,8.606560476,-1.76,5.39,5.670070546
03/09/2020 21:30,5.24176,4.29684,6.777822798,6.38176,-0.64316,6.414087268,-1.14,4.94,5.069832344
03/09/2020 22:00,7.00848,4.75448,8.468994744,2.67848,-0.48552,2.722128722,4.33,5.24,6.797536318
03/09/2020 22:30,7.8734,7.68644,11.00326258,3.2634,-0.62356,3.322439862,4.61,8.31,9.503062664
03/09/2020 23:00,7.28876,7.90168,10.75000322,3.09876,-0.62832,3.161819027,4.19,8.53,9.503525662
03/09/2020 23:30,6.45912,7.87756,10.18705957,2.54912,-0.55244,2.608294985,3.91,8.43,9.29263149
04/09/2020 00:00,5.64968,7.871,9.688731862,1.77968,-0.399,1.823859069,3.87,8.27,9.130706435
04/09/2020 00:30,5.20436,7.78456,9.36401289,1.77436,-0.40544,1.820092032,3.43,8.19,8.879245463
04/09/2020 01:00,5.20864,7.64916,9.254165514,2.20864,-0.49084,2.262523935,3,8.14,8.675229104
04/09/2020 01:30,5.22128,7.58288,9.206619028,2.12128,-0.47712,2.174275128,3.1,8.06,8.635600732
04/09/2020 02:00,4.90164,7.58548,9.031366537,1.71164,-0.39452,1.756518579,3.19,7.98,8.593980451
04/09/2020 02:30,4.74092,7.614,8.969354405,1.76092,-0.406,1.807117939,2.98,8.02,8.555746607
04/09/2020 03:00,4.53752,7.81084,9.033178248,1.64752,-0.41916,1.700005075,2.89,8.23,8.722671609
04/09/2020 03:30,4.2986,7.72816,8.843213157,1.4686,-0.37184,1.514942555,2.83,8.1,8.580145686
04/09/2020 04:00,4.1522,7.68032,8.730869381,1.2222,-0.30968,1.260822962,2.93,7.99,8.510287892
04/09/2020 04:30,4.13288,7.68424,8.72514994,1.20288,-0.30576,1.241132335,2.93,7.99,8.510287892
04/09/2020 05:00,4.34124,7.68704,8.828190568,1.24124,-0.30296,1.277678167,3.1,7.99,8.570303379
04/09/2020 05:30,4.4498,7.69376,8.887894181,1.1998,-0.29624,1.235830966,3.25,7.99,8.625694175
04/09/2020 06:00,4.57272,7.60016,8.869735071,1.32272,-0.32984,1.363225082,3.25,7.93,8.570145856
04/09/2020 06:30,5.19248,7.52512,9.142717297,1.71248,-0.40488,1.759691895,3.48,7.93,8.659982679
04/09/2020 07:00,5.4422,7.86376,9.563276749,1.3622,-0.36624,1.410574556,4.08,8.23,9.185820595
04/09/2020 07:30,5.71156,7.702,9.58867674,1.35156,-0.308,1.386210097,4.36,8.01,9.119742321
04/09/2020 08:00,4.33312,9.75704,10.67594298,3.54312,-0.23296,3.550770296,0.79,9.99,10.02118755
04/09/2020 08:30,4.8328,13.6518,14.48197497,3.5728,-0.1582,3.576300754,1.26,13.81,13.86736096
04/09/2020 09:00,5.27256,14.065,15.02078939,3.61256,-0.175,3.6167962,1.66,14.24,14.33642912
04/09/2020 09:30,6.06,14.28548,15.51768471,3.85,-0.18452,3.854419234,2.21,14.47,14.63779355
04/09/2020 10:00,6.65708,14.23928,15.71858165,4.49708,-0.23072,4.502994586,2.16,14.47,14.63032809
04/09/2020 10:30,8.40704,14.21408,16.51418759,5.01704,-0.32592,5.027615161,3.39,14.54,14.92995981
04/09/2020 11:00,8.43764,14.1548,16.47883891,6.24764,-0.5852,6.27498722,2.19,14.74,14.9018019
04/09/2020 11:30,7.1544,10.432,12.64958748,6.8544,-0.658,6.885910496,0.3,11.09,11.09405697
04/09/2020 12:00,9.20792,7.66332,11.97966044,8.69792,-1.01668,8.757137121,0.51,8.68,8.69496981
04/09/2020 12:30,9.90752,7.80888,12.61497362,6.89752,-1.05112,6.977150952,3.01,8.86,9.357334022
04/09/2020 13:00,10.35456,7.87884,13.0112656,5.54456,-0.95116,5.62555339,4.81,8.83,10.05509821
04/09/2020 13:30,10.07052,7.75068,12.70780916,5.56052,-0.92932,5.637642977,4.51,8.68,9.781743198
04/09/2020 14:00,10.06952,7.97748,12.84661123,4.20952,-0.70252,4.267738626,5.86,8.68,10.47291745
04/09/2020 14:30,8.6992,8.17712,11.93906915,2.8392,-0.50288,2.883391221,5.86,8.68,10.47291745
04/09/2020 15:00,7.43552,8.07832,10.97935388,1.95552,-0.35168,1.986891364,5.48,8.43,10.05461586
04/09/2020 15:30,7.42456,8.04928,10.95057075,1.76456,-0.30072,1.79000126,5.66,8.35,10.087522
04/09/2020 16:00,7.33456,7.93412,10.80490771,2.32456,-0.28588,2.342073135,5.01,8.22,9.626447943
04/09/2020 16:30,6.52668,7.70572,10.09830048,6.12668,-0.78428,6.1766741,0.4,8.49,8.499417627
04/09/2020 17:00,8.1682,7.10376,10.82510496,9.5382,-2.11624,9.77014488,-1.37,9.22,9.32122846
04/09/2020 17:30,8.09244,7.15816,10.80401961,6.01244,-0.93184,6.084222262,2.08,8.09,8.353113192
04/09/2020 18:00,7.73884,7.28604,10.62901799,5.20884,-0.46396,5.229462021,2.53,7.75,8.152508816
04/09/2020 18:30,8.97932,7.28132,11.56052804,5.75932,-0.56868,5.787327864,3.22,7.85,8.484745135
04/09/2020 19:00,8.70996,7.32108,11.37812004,5.48996,-0.52892,5.515380057,3.22,7.85,8.484745135
04/09/2020 19:30,8.58836,7.22504,11.22324064,5.98836,-0.62496,6.020882866,2.6,7.85,8.269371197
04/09/2020 20:00,7.7148,7.29156,10.61531847,4.6648,-0.39844,4.681785287,3.05,7.69,8.272762537
04/09/2020 20:30,6.52052,7.6998,10.08980184,4.09052,-0.2702,4.09943434,2.43,7.97,8.332214592
04/09/2020 21:00,5.30048,3.3568,6.274009441,3.77048,-0.1932,3.775426555,1.53,3.55,3.865669412
04/09/2020 21:30,4.91192,1.5948,5.164333948,4.30192,-0.3052,4.312732629,0.61,1.9,1.995519982
04/09/2020 22:00,3.8076,1.40584,4.058842676,4.8776,-0.45416,4.898698099,-1.07,1.86,2.14580987
04/09/2020 22:30,3.25424,1.07252,3.426423373,5.15424,-0.48748,5.177241228,-1.9,1.56,2.458373446
04/09/2020 23:00,2.64308,1.19152,2.899239865,4.69308,-0.36848,4.707523489,-2.05,1.56,2.576062887
04/09/2020 23:30,4.37572,1.38512,4.589714908,1.80572,-0.33488,1.836510096,2.57,1.72,3.092458569
05/09/2020 00:00,4.24908,1.29872,4.443124406,1.73908,-0.37128,1.778271094,2.51,1.67,3.014796842
05/09/2020 00:30,4.14008,3.38284,5.346388395,1.55008,-0.30716,1.580220007,2.59,3.69,4.508236906
05/09/2020 01:00,4.05024,3.60948,5.425199529,1.64024,-0.31052,1.669374113,2.41,3.92,4.601575817
05/09/2020 01:30,3.7456,3.5832,5.183516335,1.3356,-0.2268,1.35471975,2.41,3.81,4.508236906
05/09/2020 02:00,3.52708,3.70556,5.115805727,1.55708,-0.24444,1.576150069,1.97,3.95,4.414000453
05/09/2020 02:30,3.4708,3.74068,5.102856014,1.5008,-0.29932,1.530357181,1.97,4.04,4.494719124
05/09/2020 03:00,3.0964,3.6888,4.816112374,1.1564,-0.2212,1.177365873,1.94,3.91,4.364825312
05/09/2020 03:30,3.1608,3.67092,4.844203783,1.1508,-0.26908,1.181839535,2.01,3.94,4.423087157
05/09/2020 04:00,2.94288,3.70676,4.732928522,1.06288,-0.23324,1.088170387,1.88,3.94,4.36554693
05/09/2020 04:30,3.11156,3.73296,4.859711514,1.28156,-0.25704,1.307082857,1.83,3.99,4.389646911
05/09/2020 05:00,3.28856,3.63468,4.901583986,1.56856,-0.35532,1.608301208,1.72,3.99,4.344939585
05/09/2020 05:30,3.30916,3.64244,4.921169481,1.32916,-0.28756,1.359910681,1.98,3.93,4.400602232
05/09/2020 06:00,3.35404,3.69144,4.987616023,1.10404,-0.23856,1.129519896,2.25,3.93,4.528509689
05/09/2020 06:30,3.49204,3.6824,5.074880602,0.92204,-0.1876,0.940931199,2.57,3.87,4.645621595
05/09/2020 07:00,3.40816,3.89104,5.172595757,0.53816,-0.07896,0.543921747,2.87,3.97,4.898754944
05/09/2020 07:30,3.88332,4.01272,5.584093124,0.52332,-0.07728,0.528995294,3.36,4.09,5.293174851
05/09/2020 08:00,4.57084,4.06864,6.119347167,0.77084,-0.10136,0.777475501,3.8,4.17,5.641710733
05/09/2020 08:30,5.3848,4.53244,7.038400628,0.6748,-0.07756,0.679242662,4.71,4.61,6.590614539
05/09/2020 09:00,8.11592,6.2228,10.22699356,2.00592,-0.3472,2.035746273,6.11,6.57,8.972012037
05/09/2020 09:30,7.68536,6.75568,10.23249581,1.79536,-0.33432,1.826222164,5.89,7.09,9.217385747
05/09/2020 10:00,8.49676,6.6754,10.80536421,1.65676,-0.2646,1.677756495,6.84,6.94,9.744188011
05/09/2020 10:30,9.15548,6.34844,11.14116262,3.80548,-0.44156,3.831012042,5.35,6.79,8.64445487
05/09/2020 11:00,8.61748,5.71748,10.34168937,6.36748,-0.49252,6.386499628,2.25,6.21,6.605043527
05/09/2020 11:30,9.0684,5.47268,10.59179423,6.6584,-0.60732,6.686039795,2.41,6.08,6.540221709
05/09/2020 12:00,8.93,5.75092,10.6215809,5.25,-0.40908,5.265913638,3.68,6.16,7.175513919
05/09/2020 12:30,9.28216,5.45372,10.7657585,5.73216,-0.47628,5.751912804,3.55,5.93,6.911396386
05/09/2020 13:00,8.1428,5.93936,10.07874938,5.1828,-0.43064,5.200660213,2.96,6.37,7.024136958
05/09/2020 13:30,8.89996,6.12692,10.80501905,3.31996,-0.49308,3.356376363,5.58,6.62,8.657990529
05/09/2020 14:00,8.65036,6.16128,10.62026833,3.65036,-0.60872,3.700765889,5,6.77,8.416228371
05/09/2020 14:30,8.80608,6.90616,11.19116129,4.19608,-0.62384,4.242200339,4.61,7.53,8.829099614
05/09/2020 15:00,10.45124,9.3882,14.04872652,4.67124,-0.7518,4.731351432,5.78,10.14,11.67167512
05/09/2020 15:30,9.94796,9.3666,13.66364167,4.88796,-0.8134,4.955176336,5.06,10.18,11.36820126
05/09/2020 16:00,9.42484,8.98096,13.01865014,4.91484,-0.85904,4.98934885,4.51,9.84,10.8243106
05/09/2020 16:30,8.64788,7.086,11.18021576,4.94788,-0.854,5.021038986,3.7,7.94,8.759771687
05/09/2020 17:00,6.3554,6.8852,9.370010043,4.9854,-0.3948,5.001007918,1.37,7.28,7.407786444
05/09/2020 17:30,5.1416,6.96372,8.656179688,3.9816,-0.12628,3.983602038,1.16,7.09,7.184267534
05/09/2020 18:00,6.29792,8.37888,10.48186178,5.19792,-0.42112,5.214951043,1.1,8.8,8.868483523
05/09/2020 18:30,9.23044,10.2796,13.81561431,6.04044,-0.6104,6.071202809,3.19,10.89,11.34760768
05/09/2020 19:00,8.40724,8.23436,11.76802316,5.21724,-0.46564,5.237978029,3.19,8.7,9.266396279
05/09/2020 19:30,7.37088,8.32956,11.12256453,3.89088,-0.23044,3.897698009,3.48,8.56,9.240346314
05/09/2020 20:00,7.34608,8.34896,11.12070252,3.98608,-0.27104,3.995284276,3.36,8.62,9.251702546
05/09/2020 20:30,7.7372,8.29668,11.34456534,4.6872,-0.38332,4.702847867,3.05,8.68,9.2002663
05/09/2020 21:00,6.53688,8.27712,10.54710935,4.29688,-0.29288,4.306849943,2.24,8.57,8.857906073
05/09/2020 21:30,4.79808,8.627,9.871509544,4.09808,-0.273,4.107163095,0.7,8.9,8.927485648
05/09/2020 22:00,6.78544,8.99188,11.26481699,1.59544,-0.28812,1.621247029,5.19,9.28,10.63270897
05/09/2020 22:30,6.61616,8.93728,11.11973682,1.68616,-0.34272,1.720637249,4.93,9.28,10.50824914
05/09/2020 23:00,6.32464,8.85248,10.87968167,1.98464,-0.38752,2.022119601,4.34,9.24,10.20848667
05/09/2020 23:30,5.68992,6.42228,8.580260486,2.01992,-0.44772,2.068944176,3.67,6.87,7.788825329
06/09/2020 00:00,5.18572,8.7,10.12826204,0.61572,-0.07,0.619686306,4.57,8.77,9.889277021
06/09/2020 00:30,5.19052,9.59248,10.90674885,0.73052,-0.03752,0.731482892,4.46,9.63,10.61265754
06/09/2020 01:00,5.24324,9.5668,10.90941006,1.42324,-0.2632,1.447372218,3.82,9.83,10.54615096
06/09/2020 01:30,5.049,9.5888,10.83685778,1.589,-0.2912,1.615462299,3.46,9.88,10.4683332
06/09/2020 02:00,4.5942,9.46028,10.51682325,1.1942,-0.27972,1.226522286,3.4,9.74,10.31637533
06/09/2020 02:30,4.5468,9.49832,10.53050203,1.2068,-0.28168,1.239237613,3.34,9.78,10.33460207
06/09/2020 03:00,4.1188,9.64036,10.48337037,0.5488,-0.05964,0.552031131,3.57,9.7,10.33609694
06/09/2020 03:30,3.91108,9.74984,10.50504292,0.31108,0.04984,0.315047285,3.6,9.7,10.34649699
06/09/2020 04:00,3.68568,9.7924,10.46304615,0.08568,0.0924,0.1260112,3.6,9.7,10.34649699
06/09/2020 04:30,3.70808,9.77572,10.45536029,0.10808,0.12572,0.16579145,3.6,9.65,10.29963592
06/09/2020 05:00,3.62676,9.75668,10.40894772,0.11676,0.10668,0.158156631,3.51,9.65,10.26852472
06/09/2020 05:30,3.67156,9.7306,10.40023698,0.16156,0.0406,0.166583293,3.51,9.69,10.30612439
06/09/2020 06:00,3.742,9.753,10.44622291,0.112,0.063,0.128502918,3.63,9.69,10.34760842
06/09/2020 06:30,3.87304,9.78516,10.52377285,0.24304,0.05516,0.24922092,3.63,9.73,10.38507583
06/09/2020 07:00,4.01228,9.85952,10.64464774,0.32228,0.00952,0.322420578,3.69,9.85,10.51848848
06/09/2020 07:30,4.35724,9.81152,10.73552351,0.24724,0.05152,0.252550842,4.11,9.76,10.59007554
06/09/2020 08:00,4.77528,9.72284,10.83221661,0.38528,0.04284,0.387654413,4.39,9.68,10.62894633
06/09/2020 08:30,6.23084,9.64812,11.48518988,0.63084,0.00812,0.630892257,5.6,9.64,11.14852457
06/09/2020 09:00,6.02824,7.76872,9.833244019,0.68824,-0.02128,0.688568904,5.34,7.79,9.44455928
06/09/2020 09:30,6.51488,6.33704,9.088549795,0.61488,-0.02296,0.615308521,5.9,6.36,8.675229104
06/09/2020 10:00,8.17228,6.38156,10.3687255,0.95228,0.02156,0.952524032,7.22,6.36,9.621746203
06/09/2020 10:30,8.36544,6.39864,10.53200742,1.03544,-0.10136,1.040389275,7.33,6.5,9.796882157
06/09/2020 11:00,7.69072,6.36304,9.981755966,1.28072,-0.17696,1.292887683,6.41,6.54,9.157494199
06/09/2020 11:30,8.23104,6.55316,10.52111807,1.60104,-0.19684,1.613094872,6.63,6.75,9.461469231
06/09/2020 12:00,10.14504,6.45068,12.02219236,2.17504,-0.36932,2.206172311,7.97,6.82,10.48967588
06/09/2020 12:30,9.66512,6.3246,11.55054586,2.39512,-0.3654,2.422832428,7.27,6.69,9.879726717
06/09/2020 13:00,8.69736,6.35988,10.77460647,3.86736,-0.33012,3.881424041,4.83,6.69,8.251363524
06/09/2020 13:30,7.04516,6.10872,9.324738037,5.51516,-0.37128,5.527643138,1.53,6.48,6.658175426
06/09/2020 14:00,7.02588,6.26096,9.410770951,4.69588,-0.29904,4.705392002,2.33,6.56,6.961501275
06/09/2020 14:30,7.89096,6.645,10.3161657,2.08096,-0.315,2.104666131,5.81,6.96,9.066294723
06/09/2020 15:00,7.30948,6.56876,9.827365151,2.20948,-0.33124,2.234171392,5.1,6.9,8.580209788
06/09/2020 15:30,8.4404,6.52052,10.66571766,1.8704,-0.31948,1.89748877,6.57,6.84,9.484223743
06/09/2020 16:00,8.03368,6.52768,10.35135839,1.79368,-0.22232,1.807405357,6.24,6.75,9.192393595
06/09/2020 16:30,6.48264,6.35156,9.075623163,4.53264,-0.25844,4.540001829,1.95,6.61,6.891632608
06/09/2020 17:00,7.1388,6.18096,9.442813774,4.2588,-0.22904,4.264954485,2.88,6.41,7.027268317
06/09/2020 17:30,9.27976,5.4184,10.7458366,8.01976,-1.7416,8.206687579,1.26,7.16,7.270020633
06/09/2020 18:00,9.81472,5.33084,11.16900102,8.71472,-1.88916,8.917133518,1.1,7.22,7.303314316
06/09/2020 18:30,6.16528,4.3914,7.569350794,12.63528,-1.0486,12.67871692,-6.47,5.44,8.453076363
06/09/2020 19:00,5.37884,4.38936,6.942506821,12.48884,-0.92064,12.52272744,-7.11,5.31,8.874018256
06/09/2020 19:30,3.1104,5.09888,5.972701685,7.8904,0.76888,7.927773244,-4.78,4.33,6.449596887
06/09/2020 20:00,1.99868,5.03928,5.421168201,7.35868,0.95928,7.420942626,-5.36,4.08,6.736171019
06/09/2020 20:30,2.004,4.9632,5.352510648,7.364,0.9632,7.426725405,-5.36,4,6.688019139
06/09/2020 21:00,3.81448,6.33108,7.391402549,3.64448,0.24108,3.65244494,0.17,6.09,6.09237228
06/09/2020 21:30,4.778,6.05008,7.709264038,3.178,0.08008,3.179008777,1.6,5.97,6.180687664
06/09/2020 22:00,3.987,6.2726,7.432474673,2.807,0.0826,2.808215049,1.18,6.19,6.301468083
06/09/2020 22:30,5.04952,6.38436,8.139883589,0.35952,0.02436,0.360344335,4.69,6.36,7.902259171
06/09/2020 23:00,4.61616,6.4678,7.946154415,0.21616,0.0378,0.219440164,4.4,6.43,7.791334931
06/09/2020 23:30,4.11784,6.42184,7.628671919,0.14784,0.09184,0.17404382,3.97,6.33,7.471934154
07/09/2020 00:00,3.7072,6.73676,7.68942567,0.1372,0.11676,0.180157536,3.57,6.62,7.521256544
07/09/2020 00:30,3.46816,6.78968,7.62416476,0.11816,0.16968,0.206768199,3.35,6.62,7.419359811
07/09/2020 01:00,3.2264,6.74292,7.475067029,0.1064,0.19292,0.220315879,3.12,6.55,7.25512922
07/09/2020 01:30,3.67928,9.75236,10.4233213,0.04928,0.26236,0.2669481,3.63,9.49,10.16056101
07/09/2020 02:00,3.65016,9.81844,10.47499079,0.02016,0.25844,0.259225113,3.63,9.56,10.22597184
07/09/2020 02:30,3.67316,9.81508,10.47988071,0.01316,0.25508,0.255419248,3.66,9.56,10.23665961
07/09/2020 03:00,3.64316,9.81676,10.47097854,0.01316,0.25676,0.257097031,3.63,9.56,10.22597184
07/09/2020 03:30,3.54316,9.81704,10.43687008,0.01316,0.25704,0.257376664,3.53,9.56,10.19090281
07/09/2020 04:00,3.49372,9.78176,10.38695856,0.01372,0.22176,0.222184014,3.48,9.56,10.17369156
07/09/2020 04:30,3.66864,9.76424,10.4306904,0.03864,0.11424,0.120597791,3.63,9.65,10.31016004
07/09/2020 05:00,3.84064,9.81788,10.54235663,0.08064,0.11788,0.142823331,3.76,9.7,10.40324949
07/09/2020 05:30,3.90216,9.70952,10.46430271,0.20216,0.07952,0.217237419,3.7,9.63,10.31634141
07/09/2020 06:00,4.13716,9.77876,10.6179207,0.37716,0.01876,0.377626275,3.76,9.76,10.45921603
07/09/2020 06:30,3.908,9.69104,10.44934066,1.498,0.06104,1.499243103,2.41,9.63,9.926983429
07/09/2020 07:00,5.745,9.60476,11.19180234,2.415,-0.13524,2.418783756,3.33,9.74,10.29351738
07/09/2020 07:30,8.5078,5.40048,10.07709507,6.5478,-1.89952,6.817760708,1.96,7.3,7.558544833
07/09/2020 08:00,9.12896,5.55848,10.68805925,6.44896,-1.94152,6.734878246,2.68,7.5,7.964445995
07/09/2020 08:30,7.15352,5.6894,9.140137896,7.23352,-1.9306,7.486723446,-0.08,7.62,7.620419936
07/09/2020 09:00,6.5804,5.3584,8.486113051,8.6604,-2.0216,8.893221841,-2.08,7.38,7.667515895
07/09/2020 09:30,4.4354,5.73964,7.253705294,6.6654,-1.20036,6.772622925,-2.23,6.94,7.289478719
07/09/2020 10:00,6.59576,6.2792,9.106722935,2.05576,-0.3108,2.079121405,4.54,6.59,8.002480865
07/09/2020 10:30,7.58212,7.62588,10.75372445,3.10212,-0.48412,3.139668879,4.48,8.11,9.265122773
07/09/2020 11:00,7.52288,8.93216,11.67806515,2.88288,-0.49784,2.925549822,4.64,9.43,10.50973358
07/09/2020 11:30,8.29716,8.90068,12.16819496,4.29716,-0.71932,4.356949085,4,9.62,10.41846438
07/09/2020 12:00,8.52788,8.8946,12.32228252,4.52788,-0.7854,4.595492406,4,9.68,10.47389135
07/09/2020 12:30,8.8338,8.90564,12.54378118,4.2238,-0.72436,4.285461918,4.61,9.63,10.67656312
07/09/2020 13:00,10.1306,8.64204,13.31592699,6.8306,-1.31796,6.956587879,3.3,9.96,10.49245443
07/09/2020 13:30,10.66024,8.61424,13.70568669,7.59024,-1.49576,7.736216209,3.07,10.11,10.56584119
07/09/2020 14:00,9.5672,8.7698,12.97847094,6.0872,-1.1802,6.200554482,3.48,9.95,10.54101039
07/09/2020 14:30,11.11128,8.59308,14.04640762,8.21128,-1.67692,8.380762491,2.9,10.27,10.67159313
07/09/2020 15:00,10.7608,8.69164,13.83254939,7.3808,-1.43836,7.519646809,3.38,10.13,10.67901213
07/09/2020 15:30,10.74704,8.72748,13.84441317,6.90704,-1.33252,7.034401973,3.84,10.06,10.76797103
07/09/2020 16:00,11.47664,8.55968,14.31717107,8.81664,-1.72032,8.982908315,2.66,10.28,10.61856864
07/09/2020 16:30,11.8382,8.7496,14.72068203,8.9082,-1.8004,9.088314882,2.93,10.55,10.94931048
07/09/2020 17:00,10.0312,8.39648,13.08150793,10.5812,-1.77352,10.7288008,-0.55,10.17,10.18486131
07/09/2020 17:30,10.48888,7.72644,13.02745097,11.75888,-1.81356,11.89790985,-1.27,9.54,9.624162301
07/09/2020 18:00,10.47544,7.5934,12.93810522,12.09544,-1.9166,12.24634739,-1.62,9.51,9.646994351
07/09/2020 18:30,9.94544,7.77956,12.6266912,10.90544,-1.63044,11.02664755,-0.96,9.41,9.458842424
07/09/2020 19:00,8.67192,7.89264,11.72586725,9.13192,-1.20736,9.211388661,-0.46,9.1,9.111618956
07/09/2020 19:30,8.49132,7.90236,11.59956072,8.95132,-1.27764,9.042040351,-0.46,9.18,9.191517829
07/09/2020 20:00,8.451,7.94724,11.6007769,8.211,-1.08276,8.282082481,0.24,9.03,9.033188806
07/09/2020 20:30,7.4184,8.325,11.15070776,8.6184,-1.155,8.695449589,-1.2,9.48,9.555647545
07/09/2020 21:00,8.73468,8.79772,12.39735907,7.41468,-1.23228,7.516381676,1.32,10.03,10.11648654
07/09/2020 21:30,8.94212,9.22632,12.84859879,5.34212,-1.02368,5.439316762,3.6,10.25,10.86381609
07/09/2020 22:00,8.4818,9.10036,12.44015608,5.3718,-1.03964,5.471479377,3.11,10.14,10.60621044
07/09/2020 22:30,7.61484,9.25156,11.98236832,4.56484,-0.88844,4.650493507,3.05,10.14,10.58877236
07/09/2020 23:00,6.59572,8.87152,11.05474511,3.62572,-0.71848,3.696222265,2.97,9.59,10.03937249
07/09/2020 23:30,5.7742,8.81188,10.53520834,2.8042,-0.56812,2.861170735,2.97,9.38,9.838968442
08/09/2020 00:00,5.17116,8.76432,10.17615845,2.49116,-0.50568,2.541965855,2.68,9.27,9.649626936
08/09/2020 00:30,4.80452,8.6114,9.861015282,2.49452,-0.4886,2.541920532,2.31,9.1,9.388615446
08/09/2020 01:00,4.35728,8.75828,9.782298174,1.89728,-0.39172,1.937296043,2.46,9.15,9.474919525
08/09/2020 01:30,4.4578,8.7666,9.834899918,2.2778,-0.4634,2.324459593,2.18,9.23,9.483949599
08/09/2020 02:00,4.43176,8.83808,9.886968938,2.25176,-0.45192,2.296661661,2.18,9.29,9.542352959
