Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/09/2020 02:30,4.42784,8.88392,9.926217892,2.24784,-0.48608,2.299795302,2.18,9.37,9.620254674
08/09/2020 03:00,4.0408,8.81988,9.70146112,1.7108,-0.40012,1.756966891,2.33,9.22,9.509852785
08/09/2020 03:30,3.96364,8.73492,9.592146238,1.89364,-0.39508,1.93441481,2.07,9.13,9.361719927
08/09/2020 04:00,3.95216,8.76936,9.618796363,1.74216,-0.36064,1.779096028,2.21,9.13,9.39366808
08/09/2020 04:30,3.90708,8.78756,9.616989388,1.69708,-0.34244,1.731284402,2.21,9.13,9.39366808
08/09/2020 05:00,4.25424,8.80604,9.779820983,2.00424,-0.39396,2.042592093,2.25,9.2,9.471140375
08/09/2020 05:30,4.16964,8.77468,9.714983625,1.59964,-0.35532,1.638627606,2.57,9.13,9.48481945
08/09/2020 06:00,4.24336,8.77936,9.75106487,1.33336,-0.29064,1.364668641,2.91,9.07,9.525387131
08/09/2020 06:30,4.4864,8.55004,9.655618518,1.2264,-0.30996,1.264963304,3.26,8.86,9.440720312
08/09/2020 07:00,5.83152,8.87156,10.61655322,2.57152,-0.53844,2.627286194,3.26,9.41,9.958699714
08/09/2020 07:30,5.17688,8.5258,9.97443493,3.66688,-0.4242,3.691335067,1.51,8.95,9.076486104
08/09/2020 08:00,5.58752,8.95172,10.55242487,4.86752,-0.44828,4.888118852,0.72,9.4,9.427534142
08/09/2020 08:30,5.175,10.55344,11.75396617,6.055,-0.82656,6.1111559,-0.88,11.38,11.41397389
08/09/2020 09:00,6.59456,5.05452,8.308814237,9.18456,-2.19548,9.443319058,-2.59,7.25,7.698740157
08/09/2020 09:30,6.91124,6.86348,9.740256467,9.15124,-2.18652,9.408829005,-2.24,9.05,9.32309498
08/09/2020 10:00,7.17696,8.5502,11.16309432,4.23696,-1.2698,4.423146175,2.94,9.82,10.25065852
08/09/2020 10:30,6.85712,9.01872,11.32949271,2.36712,-0.44128,2.407900565,4.49,9.46,10.47147077
08/09/2020 11:00,6.97252,8.8996,11.30570278,2.73252,-0.4704,2.772713781,4.24,9.37,10.28467306
08/09/2020 11:30,7.32368,8.96628,11.57715275,3.33368,-0.50372,3.371521345,3.99,9.47,10.27623472
08/09/2020 12:00,5.21384,8.73988,10.17691653,6.50384,-0.61012,6.532394749,-1.29,9.35,9.438569807
08/09/2020 12:30,5.79004,8.58356,10.35384303,7.04004,-0.70644,7.075395443,-1.25,9.29,9.373718579
08/09/2020 13:00,7.56752,8.64176,11.48683485,3.95752,-0.61824,4.005519348,3.61,9.26,9.938797714
08/09/2020 13:30,7.76692,8.6944,11.658372,3.98692,-0.6356,4.03726621,3.78,9.33,10.06664294
08/09/2020 14:00,7.76444,8.8466,11.77067798,3.88444,-0.6034,3.931026033,3.88,9.45,10.2155225
08/09/2020 14:30,7.85564,8.71668,11.73420598,4.52564,-0.73332,4.584667451,3.33,9.45,10.01955089
08/09/2020 15:00,7.79868,8.54812,11.57107451,5.53868,-0.90188,5.611627543,2.26,9.45,9.71648599
08/09/2020 15:30,5.46764,8.2024,9.857710329,8.62764,-0.9576,8.680620354,-3.16,9.16,9.689747159
08/09/2020 16:00,5.93764,8.3772,10.26805963,8.06764,-0.9128,8.119114423,-2.13,9.29,9.531054506
08/09/2020 16:30,6.90016,8.03048,10.58776733,7.58016,-0.84952,7.627614952,-0.68,8.88,8.905997979
08/09/2020 17:00,5.70888,8.3728,10.13385863,7.20888,-0.7672,7.249589416,-1.5,9.14,9.262267541
08/09/2020 17:30,7.36568,7.94836,10.83649706,6.73568,-0.73164,6.775299414,0.63,8.68,8.702832872
08/09/2020 18:00,7.1894,7.9926,10.75030823,6.3294,-0.6874,6.366617871,0.86,8.68,8.722499642
08/09/2020 18:30,7.65732,10.0374,12.62473558,6.06732,-0.6426,6.101254522,1.59,10.68,10.79770809
08/09/2020 19:00,7.7118,10.66908,13.1643886,5.6518,-0.57092,5.680562726,2.06,11.24,11.42721313
08/09/2020 19:30,7.506,10.66348,13.04031601,5.586,-0.57652,5.615671938,1.92,11.24,11.40280667
08/09/2020 20:00,9.88704,10.16248,14.17848933,8.51704,-1.78752,8.702597205,1.37,11.95,12.02827502
08/09/2020 20:30,7.14336,11.09024,13.19170252,6.37336,-0.80976,6.424595625,0.77,11.9,11.92488574
08/09/2020 21:00,6.27696,8.05092,10.20869922,6.05696,-0.68908,6.096031142,0.22,8.74,8.74276844
08/09/2020 21:30,7.38944,6.23564,9.668869103,5.45944,-0.86436,5.527440938,1.93,7.1,7.357642285
08/09/2020 22:00,7.18836,6.72068,9.840734686,3.39836,-0.64932,3.45983629,3.79,7.37,8.287400075
08/09/2020 22:30,6.45288,6.31608,9.029536359,2.88288,-0.56392,2.937516444,3.57,6.88,7.751083795
08/09/2020 23:00,6.00936,6.12912,8.583619259,3.27936,-0.60088,3.333955426,2.73,6.73,7.262630377
08/09/2020 23:30,6.16912,6.12264,8.691648989,4.08912,-0.78736,4.1642332,2.08,6.91,7.216266348
09/09/2020 00:00,5.2202,6.28668,8.171464585,3.0002,-0.59332,3.058304867,2.22,6.88,7.229301488
09/09/2020 00:30,4.67692,6.14276,7.720562227,2.79692,-0.52724,2.846180511,1.88,6.67,6.929884559
09/09/2020 01:00,4.55708,6.23436,7.722319777,2.81708,-0.53564,2.867551209,1.74,6.77,6.990028612
09/09/2020 01:30,4.70212,6.1492,7.740968488,3.31212,-0.6608,3.377394785,1.39,6.81,6.95041006
09/09/2020 02:00,4.80876,6.15872,7.813706213,3.58876,-0.72128,3.660524986,1.22,6.88,6.987331393
09/09/2020 02:30,5.77204,5.78916,8.175011882,5.19204,-1.54084,5.415853328,0.58,7.33,7.352910988
09/09/2020 03:00,6.04072,5.54112,8.197213488,6.04072,-2.16888,6.41828159,0,7.71,7.71
09/09/2020 03:30,5.86416,5.6782,8.162740211,5.98416,-1.8718,6.27007226,-0.12,7.55,7.550953582
09/09/2020 04:00,4.52968,6.18792,7.668660563,3.52968,-0.75208,3.608914688,1,6.94,7.011675977
09/09/2020 04:30,4.8388,6.23976,7.896112353,3.8388,-0.80024,3.921322417,1,7.04,7.110668042
09/09/2020 05:00,5.04288,6.23864,8.021924192,3.93288,-0.80136,4.013691934,1.11,7.04,7.126969903
09/09/2020 05:30,5.27336,6.21792,8.152966013,4.27336,-0.89208,4.365479632,1,7.11,7.179979109
09/09/2020 06:00,5.7964,6.1212,8.430144862,4.7964,-1.0388,4.907602103,1,7.16,7.229495141
09/09/2020 06:30,6.11868,6.124,8.656882865,4.69868,-1.036,4.81153715,1.42,7.16,7.299452034
09/09/2020 07:00,6.12672,6.20668,8.721214054,3.78672,-0.80332,3.870991008,2.34,7.01,7.390243568
09/09/2020 07:30,6.43928,6.22852,8.958726936,3.54928,-0.71148,3.619888439,2.89,6.94,7.517692465
09/09/2020 08:00,6.70944,8.7426,11.02041922,3.07944,-0.6174,3.140721808,3.63,9.36,10.03924798
09/09/2020 08:30,5.41352,8.59496,10.15773283,3.38352,-0.35504,3.402096558,2.03,8.95,9.177330767
09/09/2020 09:00,5.55192,8.71488,10.33309969,2.97192,-0.29512,2.986537176,2.58,9.01,9.372112889
09/09/2020 09:30,5.57068,8.66264,10.29921392,2.71068,-0.22736,2.720198271,2.86,8.89,9.338720469
09/09/2020 10:00,5.53892,8.66004,10.27987974,2.55892,-0.16996,2.564558045,2.98,8.83,9.319297184
09/09/2020 10:30,5.93044,8.65064,10.48826444,2.54044,-0.12936,2.543731394,3.39,8.78,9.411721415
09/09/2020 11:00,6.53316,8.87448,11.01991719,1.55316,-0.20552,1.566698585,4.98,9.08,10.35600309
09/09/2020 11:30,6.17536,8.8592,10.79909699,1.23536,-0.1708,1.24711145,4.94,9.03,10.29293447
09/09/2020 12:00,6.25264,8.71256,10.72400153,1.31264,-0.16744,1.323276208,4.94,8.88,10.16159436
09/09/2020 12:30,5.86092,8.39364,10.23736175,2.88092,-0.06636,2.881684177,2.98,8.46,8.969503888
09/09/2020 13:00,5.35092,8.19916,9.790738969,3.44092,-0.14084,3.443801149,1.91,8.34,8.555916082
09/09/2020 13:30,5.749,8.08772,9.922812897,4.249,-0.25228,4.256482844,1.5,8.34,8.473818502
09/09/2020 14:00,6.96916,8.33644,10.86579141,3.42916,-0.34356,3.446327288,3.54,8.68,9.374113291
09/09/2020 14:30,7.49136,8.51756,11.34324923,2.76136,-0.27244,2.774767126,4.73,8.79,9.981833499
09/09/2020 15:00,7.74788,8.4814,11.48754937,3.40788,-0.4886,3.442727996,4.34,8.97,9.964762917
09/09/2020 15:30,8.02728,8.72524,11.85609705,3.01728,-0.42476,3.047031286,5.01,9.15,10.43180713
09/09/2020 16:00,7.91596,8.71476,11.77325208,2.81596,-0.27524,2.829379398,5.1,8.99,10.33586474
09/09/2020 16:30,7.19268,8.77508,11.34621851,4.15268,-0.37492,4.169570264,3.04,9.15,9.641789253
09/09/2020 17:00,5.12376,8.88428,10.25589331,5.58376,-0.26572,5.590078967,-0.46,9.15,9.161555545
09/09/2020 17:30,6.8176,8.25924,10.70956186,6.2076,-0.41076,6.221175254,0.61,8.67,8.691432563
09/09/2020 18:00,7.05276,8.27856,10.87547605,5.28276,-0.39144,5.297242537,1.77,8.67,8.848830431
09/09/2020 18:30,9.5504,8.46188,12.75984143,3.0604,-0.56812,3.112685094,6.49,9.03,11.12029676
09/09/2020 19:00,10.07468,8.21088,12.99683529,8.81468,-2.12912,9.068171562,1.26,10.34,10.41648693
09/09/2020 19:30,9.25688,11.03892,14.4065118,8.70688,-2.06108,8.947503009,0.55,13.1,13.11154072
09/09/2020 20:00,9.22076,11.0398,14.38400497,8.60076,-2.0202,8.834833367,0.62,13.06,13.07470841
09/09/2020 20:30,9.6928,11.11168,14.74516206,9.1728,-2.09832,9.409739989,0.52,13.21,13.22023071
09/09/2020 21:00,9.8624,11.2178,14.93673226,8.9124,-1.8522,9.102830252,0.95,13.07,13.10448015
09/09/2020 21:30,5.93576,12.34372,13.6967394,5.06576,-0.40628,5.082025956,0.87,12.75,12.77964788
09/09/2020 22:00,5.23392,12.407,13.4657925,4.62392,-0.343,4.636624329,0.61,12.75,12.76458382
09/09/2020 22:30,6.15412,9.69768,11.48556443,1.39412,-0.22232,1.411735371,4.76,9.92,11.00290871
09/09/2020 23:00,5.37984,7.79764,9.473429579,1.23984,-0.19236,1.254673501,4.14,7.99,8.998872152
09/09/2020 23:30,4.878,7.72804,9.138790196,1.008,-0.14196,1.017947269,3.87,7.87,8.770051311
10/09/2020 00:00,4.399,7.78372,8.940777261,0.749,-0.12628,0.759570693,3.65,7.91,8.711521107
10/09/2020 00:30,3.84596,7.62432,8.539418235,0.71596,-0.15568,0.732690237,3.13,7.78,8.386018125
10/09/2020 01:00,2.97572,4.57836,5.460429453,0.54572,-0.10164,0.555104502,2.43,4.68,5.273262747
10/09/2020 01:30,3.39724,7.35348,8.100302941,0.31724,-0.01652,0.317669841,3.08,7.37,7.987696789
10/09/2020 02:00,3.23652,7.41536,8.090897703,0.15652,0.04536,0.162960241,3.08,7.37,7.987696789
10/09/2020 02:30,3.24088,7.48776,8.159035053,0.11088,0.06776,0.129945342,3.13,7.42,8.053154661
10/09/2020 03:00,3.23556,7.574,8.236159573,0.10556,0.084,0.134903349,3.13,7.49,8.117696718
10/09/2020 03:30,3.17444,7.5936,8.230421027,0.10444,0.1036,0.147107694,3.07,7.49,8.094751386
10/09/2020 04:00,3.25256,7.60952,8.275502473,0.18256,0.07952,0.199127055,3.07,7.53,8.131777174
10/09/2020 04:30,3.20468,7.39396,8.058574215,0.13468,0.04396,0.141672806,3.07,7.35,7.965387624
10/09/2020 05:00,3.25112,7.44212,8.121264147,0.07112,0.09212,0.116379331,3.18,7.35,8.008426812
10/09/2020 05:30,3.61856,9.56612,10.22764041,0.02856,0.17612,0.178420649,3.59,9.39,10.05287024
10/09/2020 06:00,3.73464,9.87332,10.55604015,0.02464,0.17332,0.175062709,3.71,9.7,10.38528286
10/09/2020 06:30,4.03464,9.73032,10.53363409,0.02464,0.18032,0.181995692,4.01,9.55,10.35773141
10/09/2020 07:00,4.80832,10.63908,11.67518584,0.06832,0.19908,0.210476765,4.74,10.44,11.46565306
10/09/2020 07:30,4.25856,11.49176,12.25544292,2.82856,0.22176,2.83723971,1.43,11.27,11.36036091
10/09/2020 08:00,4.47652,10.41776,11.3388251,2.95652,0.20776,2.963810846,1.52,10.21,10.32252392
10/09/2020 08:30,6.24548,9.94792,11.74594112,5.62548,-0.89208,5.695773166,0.62,10.84,10.85771615
10/09/2020 09:00,8.39104,9.84284,12.9341042,6.78104,-1.35716,6.915517822,1.61,11.2,11.31512704
10/09/2020 09:30,4.83924,10.94488,11.96698132,3.57924,0.12488,3.581417875,1.26,10.82,10.89311709
10/09/2020 10:00,4.13012,11.19836,11.93570936,4.46012,0.10836,4.461436126,-0.33,11.09,11.09490874
10/09/2020 10:30,4.0816,11.07648,11.80456978,4.5416,0.11648,4.543093456,-0.46,10.96,10.96964904
10/09/2020 11:00,7.70804,11.10052,13.51426746,1.74804,0.10052,1.750927786,5.96,11,12.51085928
10/09/2020 11:30,7.73972,11.17756,13.59562846,1.32972,0.07756,1.331980042,6.41,11.1,12.81788204
10/09/2020 12:00,7.71744,11.16412,13.57189948,1.14744,0.06412,1.149230146,6.57,11.1,12.89863946
10/09/2020 12:30,7.4164,10.78468,13.08863292,0.9464,-0.00532,0.946414953,6.47,10.79,12.58113667
10/09/2020 13:00,7.80112,10.67868,13.2246618,1.12112,-0.06132,1.122795706,6.68,10.74,12.64792473
10/09/2020 13:30,7.29868,10.65264,12.913151,1.05868,-0.01736,1.058822323,6.24,10.67,12.36068364
10/09/2020 14:00,7.88724,10.83888,13.40484519,1.01724,-0.00112,1.017240617,6.87,10.84,12.83364718
10/09/2020 14:30,8.59832,10.74928,13.76510542,1.32832,-0.09072,1.331414339,7.27,10.84,13.05214542
10/09/2020 15:00,8.51524,10.8334,13.77940013,1.18524,-0.0966,1.189170054,7.33,10.93,13.16031155
10/09/2020 15:30,8.71124,10.90816,13.9597155,2.57124,-0.02184,2.571332752,6.14,10.93,12.53652663
10/09/2020 16:00,5.66472,10.93988,12.31949784,5.00472,-0.12012,5.006161313,0.66,11.06,11.07967509
10/09/2020 16:30,6.15,10.35952,12.04749578,4.97,-0.20048,4.97404184,1.18,10.56,10.6257235
10/09/2020 17:00,2.44532,7.02644,7.439788235,8.96532,0.63644,8.987881762,-6.52,6.39,9.129211357
10/09/2020 17:30,2.10372,6.6808,7.004193492,8.97372,0.6608,8.998016853,-6.87,6.02,9.134402006
10/09/2020 18:00,2.19568,6.51624,6.876219485,9.32568,0.57624,9.343466166,-7.13,5.94,9.280113146
10/09/2020 18:30,4.16044,5.7524,7.09925114,13.18044,-1.1676,13.23205533,-9.02,6.92,11.36867626
10/09/2020 19:00,3.85588,6.66404,7.699171364,7.28588,0.40404,7.297074461,-3.43,6.26,7.138101989
10/09/2020 19:30,3.92724,6.84704,7.893362451,5.00724,0.81704,5.073461026,-1.08,6.03,6.125952987
10/09/2020 20:00,1.7586,6.64268,6.871526144,7.2786,0.93268,7.338113514,-5.52,5.71,7.941945605
10/09/2020 20:30,3.33404,8.0578,8.720319006,3.76404,0.2478,3.772187954,-0.43,7.81,7.821828431
10/09/2020 21:00,6.12864,8.35492,10.36170432,0.10864,0.09492,0.144265228,6.02,8.26,10.22095886
10/09/2020 21:30,7.70776,7.54184,10.78373381,3.91776,-1.58816,4.227421862,3.79,9.13,9.885393265
10/09/2020 22:00,5.5514,7.74008,9.525065898,0.7014,-0.19992,0.729335291,4.85,7.94,9.304090498
10/09/2020 22:30,4.546,6.1828,7.67418607,0.126,0.0028,0.126031107,4.42,6.18,7.597947091
10/09/2020 23:00,4.40888,7.50896,8.707623277,0.34888,-0.06104,0.354179525,4.06,7.57,8.590023283
10/09/2020 23:30,4.26308,7.5446,8.665727912,0.77308,-0.1554,0.788544131,3.49,7.7,8.453999054
11/09/2020 00:00,4.02316,7.58976,8.590126498,0.85316,-0.17024,0.869979105,3.17,7.76,8.382511557
11/09/2020 00:30,4.1846,9.81632,10.67103629,0.9646,-0.18368,0.981932535,3.22,10,10.50563658
11/09/2020 01:00,4.09724,10.57564,11.34158441,0.80724,-0.16436,0.823802541,3.29,10.74,11.23261768
11/09/2020 01:30,3.44764,8.17424,8.871551226,0.71764,-0.16576,0.736534824,2.73,8.34,8.775448706
11/09/2020 02:00,3.45576,8.1818,8.88167374,0.86576,-0.1582,0.880095232,2.59,8.34,8.732909023
11/09/2020 02:30,3.18768,8.15516,8.756022979,0.47768,-0.08484,0.485155653,2.71,8.24,8.674197369
11/09/2020 03:00,3.0104,8.24948,8.781596007,0.4004,-0.03052,0.40156149,2.61,8.28,8.681618513
11/09/2020 03:30,2.98548,8.1662,8.69482106,0.37548,-0.0238,0.376233532,2.61,8.19,8.595824568
11/09/2020 04:00,3.13176,8.1568,8.737351254,0.64176,-0.1232,0.653478491,2.49,8.28,8.646299787
11/09/2020 04:30,3.51852,8.02716,8.764432706,1.31852,-0.25284,1.342543502,2.2,8.28,8.567286618
11/09/2020 05:00,3.82452,8.28048,9.121036249,1.30452,-0.21952,1.322861089,2.52,8.5,8.865686663
11/09/2020 05:30,3.78788,8.27572,9.101405189,1.23788,-0.22428,1.25803355,2.55,8.5,8.874260533
11/09/2020 06:00,4.1208,8.2214,9.196325929,1.5708,-0.2786,1.595315204,2.55,8.5,8.874260533
11/09/2020 06:30,3.14992,8.03076,8.62641885,3.55992,-0.28924,3.571650905,-0.41,8.32,8.330096038
11/09/2020 07:00,2.35788,8.0778,8.414894588,5.08788,-0.2422,5.0936415,-2.73,8.32,8.756443342
11/09/2020 07:30,4.30096,9.25072,10.20167033,5.44096,-0.32928,5.450914698,-1.14,9.58,9.647590373
11/09/2020 08:00,4.3546,9.14284,10.12689807,5.5846,-0.37716,5.597321397,-1.23,9.52,9.599130169
11/09/2020 08:30,4.20784,9.68632,10.56081022,4.41784,-0.32368,4.429681592,-0.21,10.01,10.01220255
11/09/2020 09:00,6.69812,9.85036,11.91194374,2.03812,-0.33964,2.066225657,4.66,10.19,11.2049855
11/09/2020 09:30,8.22368,9.50572,12.56931285,4.59368,-1.20428,4.748914219,3.63,10.71,11.30844817
11/09/2020 10:00,8.76704,9.16752,12.68481034,5.92704,-1.64248,6.150410044,2.84,10.81,11.17683766
11/09/2020 10:30,8.0962,9.62076,12.57407959,3.9662,-0.70924,4.02911452,4.13,10.33,11.12500787
11/09/2020 11:00,9.44984,9.34776,13.29210642,5.43984,-0.98224,5.527807399,4.01,10.33,11.08101981
11/09/2020 11:30,9.73704,9.55696,13.64351247,5.78704,-1.08304,5.887512854,3.95,10.64,11.34954184
11/09/2020 12:00,12.02116,9.4528,15.2926033,5.43116,-1.0472,5.531195783,6.59,10.5,12.39669714
11/09/2020 12:30,12.40952,9.34348,15.5337312,6.16952,-1.20652,6.286387479,6.24,10.55,12.25724684
11/09/2020 13:00,12.09508,9.34436,15.28424104,5.78508,-1.16564,5.901344526,6.31,10.51,12.25871935
11/09/2020 13:30,12.60456,9.50528,15.78687052,6.59456,-1.22472,6.707321423,6.01,10.73,12.29849584
11/09/2020 14:00,12.86512,9.45516,15.96594386,6.94512,-1.27484,7.061154923,5.92,10.73,12.25476642
11/09/2020 14:30,11.61832,9.49492,15.00462813,9.44832,-1.44508,9.558190573,2.17,10.94,11.15313857
11/09/2020 15:00,9.14568,9.50596,13.19116137,9.95568,-1.24404,10.03310519,-0.81,10.75,10.78047309
11/09/2020 15:30,10.25356,9.2368,13.80050604,10.14356,-1.3832,10.23743384,0.11,10.62,10.62056966
11/09/2020 16:00,13.3306,9.3508,16.28319247,7.9506,-1.5792,8.105918393,5.38,10.93,12.18233557
11/09/2020 16:30,12.4682,9.41776,15.62530687,5.8982,-1.05224,5.99132475,6.57,10.47,12.36065532
11/09/2020 17:00,12.782,9.51696,15.93587311,5.782,-1.08304,5.882558937,7,10.6,12.70275561
11/09/2020 17:30,11.83188,8.85632,14.7793027,7.55188,-1.02368,7.620945629,4.28,9.88,10.76720948
11/09/2020 18:00,10.58176,8.9412,13.85347257,8.62176,-0.9688,8.676019764,1.96,9.91,10.10196516
11/09/2020 18:30,10.01932,8.9732,13.45009634,8.20932,-0.8568,8.253910655,1.81,9.83,9.995248871
11/09/2020 19:00,9.32748,9.06748,13.00850017,7.06748,-0.63252,7.095727947,2.26,9.7,9.959799195
11/09/2020 19:30,9.39392,9.02472,13.02656148,7.07392,-0.59528,7.098922626,2.32,9.62,9.895797088
11/09/2020 20:00,10.29144,9.01248,13.67985866,5.57144,-0.52752,5.596357836,4.72,9.54,10.64377752
11/09/2020 20:30,11.13812,9.38736,14.5664081,3.36812,-0.54264,3.411552506,7.77,9.93,12.60863989
11/09/2020 21:00,11.06492,9.37088,14.49985678,4.01492,-0.72912,4.080588019,7.05,10.1,12.31716282
11/09/2020 21:30,10.81524,9.28316,14.25294622,3.91524,-0.68684,3.975028735,6.9,9.97,12.12480515
11/09/2020 22:00,10.44836,9.08208,13.84385798,3.74836,-0.71792,3.816492083,6.7,9.8,11.87139419
11/09/2020 22:30,9.5036,6.758,11.66143117,3.7436,-0.672,3.803435941,5.76,7.43,9.401196732
11/09/2020 23:00,9.0818,6.69724,11.28415326,3.6918,-0.73276,3.763817803,5.39,7.43,9.179161182
11/09/2020 23:30,9.17056,8.04448,12.19888639,4.27056,-0.83552,4.351525754,4.9,8.88,10.14220883
12/09/2020 00:00,9.15352,8.56152,12.53341745,4.71352,-0.92848,4.804096783,4.44,9.49,10.4772945
12/09/2020 00:30,8.44144,8.54716,12.01298686,4.45144,-0.81284,4.525044413,3.99,9.36,10.17495455
12/09/2020 01:00,8.85012,8.45292,12.23832017,5.37012,-1.06708,5.475111738,3.48,9.52,10.13611365
12/09/2020 01:30,8.64404,8.43476,12.07744194,5.16404,-0.97524,5.25532132,3.48,9.41,10.03287097
12/09/2020 02:00,8.54452,8.40536,11.98577902,5.36452,-0.93464,5.44533073,3.18,9.34,9.866509008
12/09/2020 02:30,7.83828,7.21712,10.65483245,4.85828,-0.85288,4.932574262,2.98,8.07,8.602633318
12/09/2020 03:00,7.88808,5.06248,9.37286028,5.77808,-1.15752,5.892882235,2.11,6.22,6.568142812
12/09/2020 03:30,8.48836,4.91936,9.810828624,6.82836,-1.41064,6.972546558,1.66,6.33,6.544043093
12/09/2020 04:00,6.81968,5.2316,8.595212264,4.08968,-0.7784,4.163098493,2.73,6.01,6.600984775
12/09/2020 04:30,7.08144,5.18908,8.779142539,4.24144,-0.85092,4.325954013,2.84,6.04,6.674368884
12/09/2020 05:00,6.31872,5.24892,8.214461857,2.84872,-0.52108,2.895985153,3.47,5.77,6.733037947
12/09/2020 05:30,5.99036,5.20888,7.938314921,2.39036,-0.42112,2.427171808,3.6,5.63,6.682581836
12/09/2020 06:00,6.11824,5.1974,8.027815858,2.43824,-0.4326,2.476319256,3.68,5.63,6.726016652
12/09/2020 06:30,5.89508,5.30716,7.932081409,1.44508,-0.25284,1.467032471,4.45,5.56,7.121523713
12/09/2020 07:00,6.06292,5.91136,8.467772787,1.38292,-0.24864,1.405094152,4.68,6.16,7.736148913
12/09/2020 07:30,7.07084,10.79116,12.90139188,1.05084,-0.23884,1.077640595,6.02,11.03,12.5658784
12/09/2020 08:00,6.28936,7.18092,9.545766667,0.96936,-0.19908,0.989591661,5.32,7.38,9.097626064
12/09/2020 08:30,6.74952,6.0104,9.037750184,0.91952,-0.1596,0.933268016,5.83,6.17,8.488686589
12/09/2020 09:00,7.08136,5.9782,9.267390932,0.94136,-0.1918,0.960700728,6.14,6.17,8.704510325
12/09/2020 09:30,7.50084,5.99052,9.59942345,1.47084,-0.24948,1.491848041,6.03,6.24,8.67747083
12/09/2020 10:00,8.10552,6.03488,10.10540603,2.30552,-0.36512,2.334252575,5.8,6.4,8.637129153
12/09/2020 10:30,8.8942,6.01484,10.73708964,3.2942,-0.47516,3.328292455,5.6,6.49,8.57205343
12/09/2020 11:00,9.0638,5.98616,10.86216286,3.8038,-0.55384,3.843908582,5.26,6.54,8.392806444
12/09/2020 11:30,8.6336,6.0668,10.55201929,3.1836,-0.4732,3.218575337,5.45,6.54,8.513172147
12/09/2020 12:00,8.94156,5.96628,10.7493252,3.80156,-0.57372,3.844608312,5.14,6.54,8.318124789
12/09/2020 12:30,9.63732,5.9148,11.30764325,3.96732,-0.6552,4.021058943,5.67,6.57,8.678352378
12/09/2020 13:00,10.07136,5.9754,11.71058058,4.58136,-0.7546,4.643089554,5.49,6.73,8.685217326
12/09/2020 13:30,9.4472,5.8782,11.1266717,4.5472,-0.7518,4.608929494,4.9,6.63,8.244204025
12/09/2020 14:00,9.42712,5.73756,11.03585911,5.44712,-0.76244,5.500221,3.98,6.5,7.621705846
12/09/2020 14:30,9.79716,5.69888,11.33408917,5.76716,-0.84112,5.828174441,4.03,6.54,7.681959385
12/09/2020 15:00,10.2756,5.705,11.75308387,5.5356,-0.875,5.604328003,4.74,6.58,8.109500601
12/09/2020 15:30,9.8012,5.78816,11.38272013,5.1212,-0.79184,5.182055579,4.68,6.58,8.074577388
12/09/2020 16:00,9.69676,5.733,11.26474338,4.80676,-0.777,4.869155029,4.89,6.51,8.142002211
12/09/2020 16:30,10.11832,5.83528,11.68036353,5.10832,-0.87472,5.182669997,5.01,6.71,8.374019346
12/09/2020 17:00,9.70868,5.77628,11.29707387,4.06868,-0.71372,4.130805391,5.64,6.49,8.598238192
12/09/2020 17:30,6.85672,5.63752,8.876724672,7.00672,-0.66248,7.037968806,-0.15,6.3,6.301785461
12/09/2020 18:00,6.555,5.97356,8.868564939,7.175,-0.63644,7.203171584,-0.62,6.61,6.639013481
12/09/2020 18:30,10.22684,9.34628,13.85428476,6.14684,-0.71372,6.188136894,4.08,10.06,10.85587399
12/09/2020 19:00,10.9694,10.426,15.13371112,4.2994,-0.784,4.370297056,6.67,11.21,13.04427077
12/09/2020 19:30,8.06296,10.57932,13.30162906,6.11296,-0.54068,6.13682449,1.95,11.12,11.28968113
12/09/2020 20:00,7.9768,10.44792,13.14489903,5.6868,-0.47208,5.706360816,2.29,10.92,11.15753109
12/09/2020 20:30,7.98256,10.37736,13.09239721,5.85256,-0.54264,5.877662522,2.13,10.92,11.12579435
12/09/2020 21:00,10.12244,10.6308,14.6791587,3.56244,-0.5992,3.612481058,6.56,11.23,13.00563339
12/09/2020 21:30,10.1524,10.51932,14.61941582,4.2924,-0.82068,4.370150275,5.86,11.34,12.76460732
12/09/2020 22:00,9.82368,10.49668,14.37654269,4.24368,-0.80332,4.319044219,5.58,11.3,12.60263465
12/09/2020 22:30,9.31776,10.53244,14.06246578,3.77776,-0.70756,3.843450503,5.54,11.24,12.53112924
12/09/2020 23:00,9.0474,9.98852,13.47686828,4.3274,-0.85148,4.410375148,4.72,10.84,11.82302838
12/09/2020 23:30,8.32068,7.9378,11.49966889,4.46068,-0.8722,4.545151142,3.86,8.81,9.6185082
13/09/2020 00:00,7.91708,5.92304,9.88749506,4.84708,-0.94696,4.938716206,3.07,6.87,7.524745843
13/09/2020 00:30,7.63036,7.3438,10.59026875,4.56036,-0.8162,4.632824815,3.07,8.16,8.718400083
13/09/2020 01:00,7.25132,7.73204,10.60028699,3.84132,-0.68796,3.902438764,3.41,8.42,9.084299643
13/09/2020 01:30,7.21972,7.62168,10.49830286,4.19972,-0.76832,4.26942194,3.02,8.39,8.916978188
13/09/2020 02:00,7.58696,7.65204,10.7756985,5.21696,-1.03796,5.319213532,2.37,8.69,9.007385858
13/09/2020 02:30,7.552,7.69768,10.78364416,5.152,-0.99232,5.246694482,2.4,8.69,9.01532584
13/09/2020 03:00,6.64196,7.80248,10.24667394,3.92196,-0.73752,3.990702443,2.72,8.54,8.962700486
13/09/2020 03:30,6.0248,7.8892,9.926615318,3.0548,-0.5208,3.098876519,2.97,8.41,8.91902461
13/09/2020 04:00,6.27576,7.85364,10.05310026,3.17576,-0.55636,3.224125932,3.1,8.41,8.963152347
13/09/2020 04:30,6.70712,7.85792,10.33113573,3.83712,-0.68208,3.897271228,2.87,8.54,9.009356248
13/09/2020 05:00,7.06136,7.77752,10.50488564,4.30136,-0.80248,4.375576762,2.76,8.58,9.012990625
13/09/2020 05:30,6.5818,7.82648,10.22613712,3.5518,-0.65352,3.611422383,3.03,8.48,9.005070794
13/09/2020 06:00,6.60116,7.86932,10.27139283,3.40116,-0.61068,3.455549075,3.2,8.48,9.063685784
13/09/2020 06:30,7.24104,7.7484,10.60520452,4.19104,-0.7616,4.259677317,3.05,8.51,9.04005531
13/09/2020 07:00,7.23708,7.7352,10.59285825,4.07708,-0.7448,4.144551648,3.16,8.48,9.049640877
13/09/2020 07:30,7.13028,8.09032,10.78397749,3.29028,-0.58968,3.342703245,3.84,8.68,9.491469855
13/09/2020 08:00,7.20028,7.99772,10.76139198,3.01028,-0.53228,3.056976885,4.19,8.53,9.503525662
13/09/2020 08:30,7.44884,8.26032,11.12286401,2.47884,-0.37968,2.50774892,4.97,8.64,9.967472097
13/09/2020 09:00,8.09348,8.2256,11.5397103,2.29348,-0.3444,2.319194229,5.8,8.57,10.34818342
13/09/2020 09:30,8.90472,8.29172,12.16744258,2.27472,-0.37828,2.305958984,6.63,8.67,10.91447663
13/09/2020 10:00,9.97992,8.23236,12.93717722,2.64992,-0.43764,2.685815477,7.33,8.67,11.3533167
13/09/2020 10:30,10.05556,8.18412,12.96511115,2.62556,-0.42588,2.659875766,7.43,8.61,11.37264261
13/09/2020 11:00,10.21316,8.22388,13.11262138,2.74316,-0.38612,2.770201336,7.47,8.61,11.39881573
13/09/2020 11:30,10.5914,8.26224,13.43288367,2.5914,-0.34776,2.61463018,8,8.61,11.75296133
13/09/2020 12:00,10.6714,8.20652,13.46201131,2.9414,-0.40348,2.968944269,7.73,8.61,11.57086859
13/09/2020 12:30,10.61744,8.22548,13.43088059,3.24744,-0.46452,3.280494686,7.37,8.69,11.39442846
13/09/2020 13:00,10.65772,8.38512,13.5608714,3.24772,-0.47488,3.282254745,7.41,8.86,11.55022511
13/09/2020 13:30,10.28284,8.19768,13.15061808,3.40284,-0.50232,3.439715896,6.88,8.7,11.09163649
13/09/2020 14:00,10.10236,8.15428,12.98267923,3.62236,-0.54572,3.663236586,6.48,8.7,10.84805973
13/09/2020 14:30,9.5788,8.1,12.54445732,3.2788,-0.49,3.315211824,6.3,8.59,10.65261001
13/09/2020 15:00,9.14076,8.1686,12.25885473,2.72076,-0.4214,2.75320049,6.42,8.59,10.72401511
13/09/2020 15:30,8.82844,8.20584,12.05309765,2.35844,-0.31416,2.379272103,6.47,8.52,10.69819144
13/09/2020 16:00,8.7332,8.27164,12.0286662,2.1532,-0.24836,2.167476166,6.58,8.52,10.76507315
13/09/2020 16:30,8.75344,8.4716,12.1815729,1.76344,-0.0784,1.765181915,6.99,8.55,11.04366787
13/09/2020 17:00,8.65764,8.29156,11.98768942,2.88764,-0.25844,2.899181954,5.77,8.55,10.31481459
13/09/2020 17:30,7.87776,7.70788,11.02136637,8.60776,-1.70212,8.774437003,-0.73,9.41,9.438273147
13/09/2020 18:00,7.78128,7.7222,10.96269544,8.21128,-1.5778,8.361493412,-0.43,9.3,9.309935553
13/09/2020 18:30,8.39564,7.7168,11.4033229,7.53564,-1.3832,7.661534601,0.86,9.1,9.14054703
13/09/2020 19:00,6.7504,8.18012,10.60576557,4.8804,-0.29988,4.889604501,1.87,8.48,8.683737675
13/09/2020 19:30,8.63228,7.38856,11.36252951,6.76228,-1.09144,6.849793579,1.87,8.48,8.683737675
13/09/2020 20:00,8.65312,7.47652,11.43568262,6.27312,-0.89348,6.336429676,2.38,8.37,8.701798665
13/09/2020 20:30,7.58668,7.83264,10.90449278,4.23668,-0.15736,4.239601348,3.35,7.99,8.663867497
13/09/2020 21:00,7.1,7.92624,10.64120672,3.57,0.08624,3.571041492,3.53,7.84,8.598052105
13/09/2020 21:30,5.39404,8.19924,9.814438552,3.55404,0.07924,3.554923248,1.84,8.12,8.325863319
13/09/2020 22:00,7.42852,8.22444,11.08261353,0.33852,0.10444,0.354264737,7.09,8.12,10.77972634
13/09/2020 22:30,7.13816,8.20592,10.87614138,0.04816,0.11592,0.12552622,7.09,8.09,10.75714646
13/09/2020 23:00,6.58732,8.2832,10.58320306,0.04732,0.1932,0.198910589,6.54,8.09,10.4028698
13/09/2020 23:30,6.0618,8.23592,10.22623085,0.0518,0.25592,0.261109721,6.01,7.98,9.99002002
14/09/2020 00:00,5.6334,8.2068,9.954233361,0.0434,0.2268,0.230915136,5.59,7.98,9.743125782
14/09/2020 00:30,5.2972,7.95928,9.56088207,0.0672,0.18928,0.200855068,5.23,7.77,9.366205208
14/09/2020 01:00,4.31244,4.49928,6.232227473,0.06244,0.11928,0.134634587,4.25,4.38,6.103023841
14/09/2020 01:30,4.12656,4.41156,6.040725045,0.05656,0.09156,0.107620942,4.07,4.32,5.935259051
14/09/2020 02:00,4.04604,4.46468,6.025264076,0.02604,0.06468,0.06972506,4.02,4.4,5.959899328
14/09/2020 02:30,4.36808,5.80784,7.267126554,0.03808,0.07784,0.086655363,4.33,5.73,7.182047062
14/09/2020 03:00,4.49724,6.78592,8.140876971,0.03724,0.11592,0.121754934,4.46,6.67,8.023746008
14/09/2020 03:30,4.4366,6.8156,8.132393431,0.0266,0.1456,0.148009865,4.41,6.67,7.996061531
14/09/2020 04:00,4.33016,6.75104,8.020400658,0.02016,0.13104,0.1325817,4.31,6.62,7.899398711
14/09/2020 04:30,4.41988,6.7516,8.069661813,0.01988,0.1316,0.133093104,4.4,6.62,7.948861554
14/09/2020 05:00,4.59724,6.72044,8.142415453,0.03724,0.02044,0.042480716,4.56,6.7,8.104541936
14/09/2020 05:30,5.03424,8.603,9.967706927,0.04424,0.063,0.076981671,4.99,8.54,9.89099085
14/09/2020 06:00,5.82572,10.45976,11.97270198,0.05572,0.10976,0.123093363,5.77,10.35,11.84970042
14/09/2020 06:30,6.46524,10.14604,12.03085433,0.06524,0.09604,0.11610314,6.4,10.05,11.91480172
14/09/2020 07:00,7.22276,10.34276,12.61510786,0.03276,0.10276,0.107855622,7.19,10.24,12.5121421
14/09/2020 07:30,7.55308,7.66108,10.75830676,0.28308,-0.03892,0.285742984,7.27,7.7,10.58975448
14/09/2020 08:00,8.47184,5.91312,10.33136298,6.67184,-1.56688,6.853361359,1.8,7.48,7.693529749
14/09/2020 08:30,8.10432,6.13152,10.16245739,6.00432,-1.13848,6.111300629,2.1,7.27,7.567225383
14/09/2020 09:00,8.86236,7.92676,11.8901198,6.49236,-1.21324,6.60474751,2.37,9.14,9.442271972
14/09/2020 09:30,8.8362,9.79372,13.19073091,2.0062,-0.19628,2.015778827,6.83,9.99,12.10161146
14/09/2020 10:00,10.49904,9.40384,14.09475249,4.07904,-1.19616,4.250807696,6.42,10.6,12.39259456
14/09/2020 10:30,11.32216,9.48692,14.771356,5.52216,-1.75308,5.793750129,5.8,11.24,12.64822517
14/09/2020 11:00,11.2218,9.83532,14.9218737,6.6318,-1.88468,6.894402798,4.59,11.72,12.58675892
14/09/2020 11:30,9.47516,9.735,13.58487696,8.80516,-1.855,8.998436955,0.67,11.59,11.60934968
14/09/2020 12:00,9.50192,9.63748,13.53393898,8.99192,-1.89252,9.188920352,0.51,11.53,11.54127376
14/09/2020 12:30,9.64164,9.51936,13.54914893,9.13164,-1.90064,9.327340537,0.51,11.42,11.43138224
14/09/2020 13:00,11.26004,10.03112,15.08018134,5.08004,-0.90888,5.160704337,6.18,10.94,12.56487167
14/09/2020 13:30,10.13444,10.14036,14.33644918,3.18444,-0.47964,3.220359086,6.95,10.62,12.69200142
14/09/2020 14:00,9.98788,10.15688,14.24499766,3.19788,-0.46312,3.231240726,6.79,10.62,12.60509817
14/09/2020 14:30,10.86908,9.76984,14.61460481,2.99908,-0.44016,3.031207956,7.87,10.21,12.89112098
14/09/2020 15:00,10.50936,9.77012,14.34928195,3.20936,-0.43988,3.239365065,7.3,10.21,12.5512589
14/09/2020 15:30,7.49528,10.08668,12.56663581,5.42528,-0.38332,5.438804768,2.07,10.47,10.67266602
14/09/2020 16:00,5.2782,8.93344,10.37621055,9.1182,0.43344,9.128496123,-3.84,8.5,9.327143185
14/09/2020 16:30,5.39068,8.91356,10.4168605,9.29068,0.48356,9.30325562,-3.9,8.43,9.288428285
14/09/2020 17:00,6.90732,8.39508,10.87145058,12.92732,-0.93492,12.9610832,-6.02,9.33,11.1035715
14/09/2020 17:30,7.14668,8.38456,11.01707227,11.93668,-0.75544,11.96056098,-4.79,9.14,10.31909395
14/09/2020 18:00,7.42576,8.42664,11.23165942,10.38576,-0.35336,10.39176953,-2.96,8.78,9.265527508
14/09/2020 18:30,7.70416,8.48456,11.46044675,8.78416,-0.05544,8.784334949,-1.08,8.54,8.608019517
14/09/2020 19:00,7.01592,8.40768,10.95044366,9.14592,0.05768,9.146101882,-2.13,8.35,8.617389396
14/09/2020 19:30,6.87544,8.3518,10.81777419,9.15544,0.0518,9.155586537,-2.28,8.3,8.607461879
14/09/2020 20:00,7.45416,8.42372,11.2482692,8.78416,0.01372,8.784170715,-1.33,8.41,8.514517015
14/09/2020 20:30,7.5032,8.447,11.29822195,8.6632,-0.063,8.663429069,-1.16,8.51,8.588696059
14/09/2020 21:00,6.70352,7.82472,10.30356363,8.42352,0.03472,8.423591554,-1.72,7.79,7.97762496
14/09/2020 21:30,6.92564,9.39052,11.66817703,2.77564,0.17052,2.780872971,4.15,9.22,10.11092973
14/09/2020 22:00,6.78808,9.52736,11.69823143,2.55808,-0.05264,2.558621554,4.23,9.58,10.47231111
14/09/2020 22:30,6.2776,9.50524,11.39113029,2.5676,-0.07476,2.568688151,3.71,9.58,10.27329061
14/09/2020 23:00,7.2198,9.77568,12.15275407,0.3598,-0.05432,0.363877318,6.86,9.83,11.98701381
14/09/2020 23:30,6.8476,9.70352,11.87635997,0.6076,-0.18648,0.635572616,6.24,9.89,11.69400274
15/09/2020 00:00,7.19404,9.5578,11.96268165,2.01404,-0.7322,2.143005824,5.18,10.29,11.52026475
15/09/2020 00:30,5.9312,9.89384,11.53547586,0.4312,-0.14616,0.455297909,5.5,10.04,11.44777708
15/09/2020 01:00,5.53676,9.79084,11.24794467,0.25676,-0.06916,0.265911269,5.28,9.86,11.18472172
15/09/2020 01:30,5.37968,9.80396,11.18295974,0.23968,-0.02604,0.241090406,5.14,9.83,11.09272284
15/09/2020 02:00,5.26096,9.83308,11.15200262,0.19096,0.00308,0.190984837,5.07,9.83,11.06046111
15/09/2020 02:30,5.17076,9.83728,11.11345296,0.06076,0.00728,0.061194575,5.11,9.83,11.07885373
15/09/2020 03:00,4.95144,9.7844,10.9659127,0.04144,0.0644,0.076580896,4.91,9.72,10.88974288
15/09/2020 03:30,4.89968,9.73868,10.90177748,0.02968,0.07868,0.084091883,4.87,9.66,10.81815604
15/09/2020 04:00,4.8636,9.73868,10.88560945,0.0336,0.07868,0.08555409,4.83,9.66,10.80020833
15/09/2020 04:30,4.97296,9.85496,11.03859447,0.09296,-0.00504,0.093096526,4.88,9.86,11.00154535
15/09/2020 05:00,5.1082,9.94232,11.1778099,0.0182,0.08232,0.084307902,5.09,9.86,11.09629217
15/09/2020 05:30,5.4016,9.81152,11.20014318,0.5516,-0.08848,0.558651296,4.85,9.9,11.02417797
15/09/2020 06:00,5.96096,9.76272,11.43869511,0.96096,-0.21728,0.985218108,5,9.98,11.16245493
15/09/2020 06:30,5.14848,9.9336,11.18853231,2.25848,-0.1064,2.260984934,2.89,10.04,10.44766481
15/09/2020 07:00,5.31024,10.13848,11.44497381,2.97024,-0.12152,2.972724805,2.34,10.26,10.52345951
15/09/2020 07:30,4.57328,5.9304,7.488960817,8.32328,0.0504,8.323432592,-3.75,5.88,6.97401606
15/09/2020 08:00,4.57868,5.6536,7.275129106,9.10868,-0.0364,9.10875273,-4.53,5.69,7.27303238
15/09/2020 08:30,5.44256,5.27104,7.576629992,10.26256,-0.49896,10.27468242,-4.82,5.77,7.518330932
15/09/2020 09:00,5.83844,5.11836,7.764340972,11.03844,-0.73164,11.06266038,-5.2,5.85,7.827036476
15/09/2020 09:30,5.91192,4.9898,7.736207218,12.28192,-0.8302,12.30994683,-6.37,5.82,8.628400779
15/09/2020 10:00,8.8672,6.04432,10.7313112,8.9572,-1.55568,9.091291003,-0.09,7.6,7.600532876
15/09/2020 10:30,8.93596,6.106,10.82287472,8.62596,-1.624,8.777503171,0.31,7.73,7.736213544
15/09/2020 11:00,6.2032,5.04192,7.993788059,13.6332,-1.22808,13.68840103,-7.43,6.27,9.722026538
15/09/2020 11:30,4.7108,5.57108,7.295791184,11.6508,-0.10892,11.65130912,-6.94,5.68,8.968054416
15/09/2020 12:00,5.75548,5.01656,7.634882073,13.39548,-0.92344,13.42727172,-7.64,5.94,9.677458344
15/09/2020 12:30,7.27856,6.34324,9.654746469,7.02856,-0.53676,7.049025959,0.25,6.88,6.884540653
15/09/2020 13:00,7.45188,6.71308,10.02975367,5.94188,-0.34692,5.951998943,1.51,7.06,7.219674508
15/09/2020 13:30,3.96324,5.54944,6.819351554,9.26324,0.48944,9.276161211,-5.3,5.06,7.327591692
15/09/2020 14:00,4.02092,5.46976,6.788672337,9.32092,0.59976,9.340196021,-5.3,4.87,7.197701022
15/09/2020 14:30,6.77764,6.65264,9.497053382,4.70764,-0.01736,4.707672008,2.07,6.67,6.983824167
15/09/2020 15:00,7.18596,5.67876,9.158948425,10.02596,-1.17124,10.09414073,-2.84,6.85,7.415396146
15/09/2020 15:30,5.69304,5.14788,7.675374449,12.07304,-0.79212,12.09899785,-6.38,5.94,8.717109613
15/09/2020 16:00,5.78152,5.10416,7.712225542,12.72152,-0.94584,12.75663296,-6.94,6.05,9.20685071
15/09/2020 16:30,6.11016,5.16716,8.00209958,12.62016,-0.88284,12.65100173,-6.51,6.05,8.887215537
15/09/2020 17:00,6.30168,5.1912,8.164540909,12.53168,-0.8988,12.56387062,-6.23,6.09,8.712117997
15/09/2020 17:30,6.23004,5.1968,8.112960535,12.36004,-0.8932,12.39227159,-6.13,6.09,8.640891158
15/09/2020 18:00,6.45796,5.19712,8.289469444,12.37796,-0.99288,12.41771736,-5.92,6.19,8.565191183
15/09/2020 18:30,6.46816,5.10776,8.241741685,11.94816,-0.91224,11.98293408,-5.48,6.02,8.140687932
15/09/2020 19:00,6.17948,5.264,8.11761474,11.65948,-0.756,11.68396379,-5.48,6.02,8.140687932
15/09/2020 19:30,5.61812,5.2078,7.660577862,11.13812,-0.5222,11.1503547,-5.52,5.73,7.956337097
15/09/2020 20:00,5.89376,5.26528,7.903137378,11.11376,-0.59472,11.12966097,-5.22,5.86,7.84780224
15/09/2020 20:30,5.69548,5.0704,7.625447435,11.15548,-0.5096,11.1671136,-5.46,5.58,7.806920007
15/09/2020 21:00,6.56876,5.76356,8.738834694,8.97876,-0.84644,9.018569277,-2.41,6.61,7.035637853
15/09/2020 21:30,5.64612,7.20172,9.151144301,3.67612,0.04172,3.676356731,1.97,7.16,7.426068947
15/09/2020 22:00,4.86004,7.39408,8.848299715,3.40004,0.23408,3.408088239,1.46,7.16,7.307338777
15/09/2020 22:30,4.4536,7.60156,8.810123007,3.3936,0.23156,3.401490996,1.06,7.37,7.445837763
15/09/2020 23:00,6.35812,7.1894,9.597560226,0.21812,0.2394,0.323865241,6.14,6.95,9.273731719
15/09/2020 23:30,5.85264,7.15972,9.247431289,0.05264,0.20972,0.216225456,5.8,6.95,9.052209675
16/09/2020 00:00,5.55788,7.25848,9.141967075,0.04788,0.22848,0.233442937,5.51,7.03,8.932021048
16/09/2020 00:30,5.099,7.20172,8.824090432,0.049,0.25172,0.256444845,5.05,6.95,8.590983646
16/09/2020 01:00,4.85,7.20704,8.6869975,0.07,0.25704,0.266401129,4.78,6.95,8.435099288
16/09/2020 01:30,4.72012,7.2048,8.613284847,0.05012,0.2548,0.259682603,4.67,6.95,8.373255042
16/09/2020 02:00,4.71508,7.24296,8.64247933,0.04508,0.23296,0.237281622,4.67,7.01,8.423122936
16/09/2020 02:30,4.74732,7.26952,8.682336564,0.04732,0.21952,0.224562269,4.7,7.05,8.473045497
16/09/2020 03:00,4.6578,7.26752,8.63203034,0.0378,0.17752,0.181499836,4.62,7.09,8.462416912
16/09/2020 03:30,4.54408,7.28816,8.588709986,0.02408,0.25816,0.259280605,4.52,7.03,8.357709016
16/09/2020 04:00,4.50544,7.254,8.539291867,0.05544,0.224,0.230758735,4.45,7.03,8.320060096
16/09/2020 04:30,4.5192,7.21804,8.51605954,0.0392,0.13804,0.143498019,4.48,7.08,8.37835306
16/09/2020 05:00,4.62036,7.33452,8.668501033,0.01036,0.25452,0.25473076,4.61,7.08,8.448579762
16/09/2020 05:30,4.80884,7.39052,8.817297092,0.02884,0.17052,0.172941655,4.78,7.22,8.658914482
16/09/2020 06:00,5.16316,7.49,9.097160062,0.01316,0.21,0.210411943,5.15,7.28,8.917449187
16/09/2020 06:30,6.32752,7.0604,9.480862699,1.64752,-0.3696,1.688468629,4.68,7.43,8.781076244
16/09/2020 07:00,4.97096,6.55056,8.22315509,6.42096,-0.97944,6.49523133,-1.45,7.53,7.668337499
16/09/2020 07:30,2.8944,5.68616,6.380436263,9.6544,0.14616,9.65550631,-6.76,5.54,8.740091533
16/09/2020 08:00,2.49004,6.29332,6.768025992,7.81004,1.01332,7.875502665,-5.32,5.28,7.495385247
16/09/2020 08:30,6.3366,6.84552,9.3281104,4.7166,0.06552,4.717055059,1.62,6.78,6.970853606
16/09/2020 09:00,8.51524,6.34468,10.61905253,7.83524,-1.54532,7.98617554,0.68,7.89,7.919248702
16/09/2020 09:30,7.73044,7.4438,10.73172218,2.40044,-0.1162,2.403250847,5.33,7.56,9.25
16/09/2020 10:00,10.9322,6.8942,12.92451123,3.9522,-1.0458,4.088224857,6.98,7.94,10.57184941
16/09/2020 10:30,4.24664,6.17992,7.49835732,8.74664,0.68992,8.773807662,-4.5,5.49,7.098598453
16/09/2020 11:00,7.4558,7.47328,10.55646094,3.9158,0.06328,3.916311274,3.54,7.41,8.212167802
16/09/2020 11:30,9.20084,7.87424,12.11028952,2.10084,-0.02576,2.100997926,7.1,7.9,10.62167595
16/09/2020 12:00,9.29748,7.8336,12.15764876,2.30748,-0.1064,2.309931798,6.99,7.94,10.57845452
16/09/2020 12:30,9.57364,7.81884,12.36077837,2.52364,-0.25116,2.536107292,7.05,8.07,10.71575476
16/09/2020 13:00,9.4546,7.75136,12.22591686,2.6446,-0.31864,2.663726827,6.81,8.07,10.55940339
16/09/2020 13:30,9.4328,7.54572,12.07955323,2.8028,-0.36428,2.826373606,6.63,7.91,10.3210949
16/09/2020 14:00,9.4248,7.68728,12.16228304,2.8448,-0.41272,2.87458255,6.58,8.1,10.43582292
16/09/2020 14:30,9.5074,7.68448,12.22464264,3.0674,-0.41552,3.095415906,6.44,8.1,10.3481206
16/09/2020 15:00,9.3298,7.6366,12.05665076,3.5098,-0.4634,3.540259256,5.82,8.1,9.974086424
16/09/2020 15:30,9.50128,7.62292,12.18126557,2.89128,-0.50708,2.93540971,6.61,8.13,10.47802462
16/09/2020 16:00,9.79716,7.65568,12.43357472,2.75716,-0.47432,2.797661654,7.04,8.13,10.75446419
16/09/2020 16:30,9.796,7.18148,12.1464098,2.506,-0.40852,2.539079477,7.29,7.59,10.52388711
16/09/2020 17:00,9.8302,7.02744,12.08378024,2.2302,-0.39256,2.26448568,7.6,7.42,10.62150648
16/09/2020 17:30,11.15268,6.49356,12.90537069,2.26268,-0.42644,2.302514247,8.89,6.92,11.26581111
16/09/2020 18:00,11.1974,6.4372,12.91585501,2.1574,-0.4228,2.198439128,9.04,6.86,11.34818047
16/09/2020 18:30,11.72696,6.33168,13.3271063,2.97696,-0.55832,3.028863164,8.75,6.89,11.1370822
16/09/2020 19:00,11.567,6.32136,13.18161907,2.877,-0.52864,2.925164824,8.69,6.85,11.06519769
16/09/2020 19:30,12.11748,6.13676,13.58282536,3.63748,-0.58324,3.683942134,8.48,6.72,10.81983364
16/09/2020 20:00,11.00084,6.9084,12.99016825,7.63084,-0.9016,7.68391838,3.37,7.81,8.506056666
16/09/2020 20:30,10.05072,8.6886,13.28565928,7.37072,-0.9114,7.426854198,2.68,9.6,9.967065767
16/09/2020 21:00,9.55856,8.6996,12.92474794,7.09856,-0.8204,7.145810677,2.46,9.52,9.832700545
16/09/2020 21:30,8.89044,8.81104,12.51696246,6.60044,-0.70896,6.638405869,2.29,9.52,9.791552482
16/09/2020 22:00,10.16596,9.37272,13.82731438,3.65596,-0.63728,3.71108735,6.51,10.01,11.94069512
16/09/2020 22:30,9.90128,9.51056,13.7290239,3.73128,-0.76944,3.809788492,6.17,10.28,11.98946621
16/09/2020 23:00,9.7314,9.49256,13.59444156,4.4814,-0.93744,4.578399252,5.25,10.43,11.67678894
16/09/2020 23:30,9.53092,9.46344,13.43112552,4.70092,-0.96656,4.799259014,4.83,10.43,11.49407674
17/09/2020 00:00,9.27132,9.37188,13.18292491,5.24132,-1.05812,5.347060246,4.03,10.43,11.18149364
17/09/2020 00:30,8.43572,6.98316,10.95106824,5.16572,-1.10684,5.282968664,3.27,8.09,8.725881044
17/09/2020 01:00,8.23352,7.00892,10.8127615,5.06352,-1.08108,5.177641235,3.17,8.09,8.688900966
17/09/2020 01:30,7.9794,6.98668,10.60587204,4.7194,-1.01332,4.826961133,3.26,8,8.638726758
17/09/2020 02:00,7.9748,7.01852,10.62342026,5.2248,-1.20148,5.361164914,2.75,8.22,8.667808258
17/09/2020 02:30,7.73028,7.01768,10.44054891,5.32028,-1.20232,5.454443387,2.41,8.22,8.566008405
17/09/2020 03:00,7.29324,5.43792,9.097380042,5.20324,-1.17208,5.333617724,2.09,6.61,6.93254643
17/09/2020 03:30,7.23328,3.21736,7.916548802,5.66328,-1.31264,5.813412434,1.57,4.53,4.794350842
17/09/2020 04:00,7.22864,3.26348,7.931175068,5.84864,-1.34652,6.001641939,1.38,4.61,4.812120115
17/09/2020 04:30,7.60476,3.23824,8.265505003,6.09476,-1.41176,6.256130254,1.51,4.65,4.889028533
17/09/2020 05:00,7.51608,3.35668,8.231570882,5.73608,-1.29332,5.880075713,1.78,4.65,4.979046093
17/09/2020 05:30,8.10228,3.20656,8.713722983,6.27228,-1.41344,6.429565229,1.83,4.62,4.969235354
17/09/2020 06:00,8.11748,3.23892,8.739798872,5.94748,-1.29108,6.086000815,2.17,4.53,5.022927433
17/09/2020 06:30,9.28952,5.73908,10.91935076,6.16952,-1.34092,6.313560285,3.12,7.08,7.736976154
17/09/2020 07:00,10.4016,5.90888,11.96278168,6.6416,-1.47112,6.802576322,3.76,7.38,8.282632432
17/09/2020 07:30,11.38908,5.38336,12.59728971,7.26908,-1.60664,7.444515843,4.12,6.99,8.11384619
17/09/2020 08:00,8.85252,5.305,10.32037477,9.80252,-1.645,9.939588691,-0.95,6.95,7.014627574
17/09/2020 08:30,12.22184,6.88888,14.02961299,8.49184,-2.10112,8.747917,3.73,8.99,9.733087896
17/09/2020 09:00,12.50544,8.19704,14.95250796,8.10544,-1.98296,8.344476494,4.4,10.18,11.09019387
17/09/2020 09:30,12.41896,8.61124,15.11237975,7.49896,-1.62876,7.673803504,4.92,10.24,11.36063379
17/09/2020 10:00,12.15904,8.49252,14.83122212,6.80904,-1.39748,6.950969434,5.35,9.89,11.24431412
17/09/2020 10:30,11.35832,8.62772,14.26355445,5.31832,-0.95228,5.40290337,6.04,9.58,11.32510486
17/09/2020 11:00,10.83988,8.67488,13.88367896,4.56988,-0.71512,4.62549455,6.27,9.39,11.29092556
17/09/2020 11:30,10.50012,8.65036,13.60445692,4.67012,-0.68964,4.720765207,5.83,9.34,11.01019982
17/09/2020 12:00,10.64124,8.77868,13.79497051,5.16124,-0.76132,5.217087931,5.48,9.54,11.00190893
17/09/2020 12:30,11.0534,8.69496,14.06342707,5.5734,-0.84504,5.637098559,5.48,9.54,11.00190893
17/09/2020 13:00,11.40716,8.66576,14.32545621,5.97716,-0.95424,6.05285186,5.43,9.62,11.04668729
17/09/2020 13:30,11.4824,8.49048,14.28053782,6.7424,-1.12952,6.836356719,4.74,9.62,10.72436478
17/09/2020 14:00,11.7348,8.29112,14.36830546,7.3948,-1.25888,7.501189632,4.34,9.55,10.48990467
17/09/2020 14:30,12.0544,8.25696,14.61115833,7.5544,-1.29304,7.664261987,4.5,9.55,10.55710661
17/09/2020 15:00,12.3074,8.635,15.03447105,7.4074,-1.295,7.51974732,4.9,9.93,11.07316125
17/09/2020 15:30,11.62988,8.99604,14.70315764,6.17988,-1.02396,6.264136884,5.45,10.02,11.40626582
17/09/2020 16:00,11.47788,8.87176,14.50688991,5.50788,-0.89824,5.580643081,5.97,9.77,11.44962008
17/09/2020 16:30,11.49488,8.88272,14.52704309,4.74488,-0.77728,4.808123377,6.75,9.66,11.78465528
17/09/2020 17:00,12.02436,8.70104,14.84228185,4.92436,-0.84896,4.997004552,7.1,9.55,11.90010504
17/09/2020 17:30,12.73196,8.30924,15.20349548,4.13196,-0.69076,4.189300994,8.6,9,12.44829306
17/09/2020 18:00,12.6964,8.35384,15.19819778,3.6764,-0.56616,3.719738446,9.02,8.92,12.68569273
17/09/2020 18:30,9.30196,5.66388,10.89063802,6.65196,0.10388,6.652771069,2.65,5.56,6.159228848
17/09/2020 19:00,11.9626,5.76252,13.27819399,3.3726,-0.69748,3.44396706,8.59,6.46,10.74800912
17/09/2020 19:30,12.29048,5.72136,13.55691185,3.63048,-0.73864,3.704858173,8.66,6.46,10.80403628
17/09/2020 20:00,11.87752,6.02484,13.31818976,3.95752,-0.82516,4.042629537,7.92,6.85,10.47133707
17/09/2020 20:30,11.92176,6.02172,13.35625222,4.21176,-0.86828,4.300329343,7.71,6.89,10.34002901
17/09/2020 21:00,12.08572,5.73776,13.37858429,5.16572,-1.05224,5.271799706,6.92,6.79,9.694869777
17/09/2020 21:30,12.17828,5.57824,13.3950463,6.46828,-1.34176,6.605979568,5.71,6.92,8.971649793
17/09/2020 22:00,11.66484,6.00328,13.11898864,6.59484,-1.40672,6.743202191,5.07,7.41,8.978474258
17/09/2020 22:30,10.9882,5.78848,12.41962318,6.3882,-1.31152,6.521440328,4.6,7.1,8.459905437
17/09/2020 23:00,10.73036,5.36488,11.99677303,6.87036,-1.34512,7.00079955,3.86,6.71,7.741039982
17/09/2020 23:30,10.27432,5.37152,11.59374308,6.98432,-1.41848,7.12690756,3.29,6.79,7.545077866
18/09/2020 00:00,9.19696,5.60516,10.77041744,5.70696,-1.06484,5.805452322,3.49,6.67,7.527881508
18/09/2020 00:30,8.58996,5.6906,10.30389932,5.20996,-0.9394,5.293973513,3.38,6.63,7.441861326
18/09/2020 01:00,8.53428,5.63184,10.22504557,5.33428,-1.02816,5.432463171,3.2,6.66,7.388883542
18/09/2020 01:30,8.57824,5.5566,10.22066559,5.37824,-1.0234,5.474743196,3.2,6.58,7.316857249
18/09/2020 02:00,8.12888,5.68452,9.919297237,5.17888,-0.93548,5.262691411,2.95,6.62,7.247544412
18/09/2020 02:30,7.61128,6.64744,10.10544615,4.29128,-0.81256,4.367532231,3.32,7.46,8.16541487
18/09/2020 03:00,8.18208,8.87236,12.06918411,4.67208,-0.85764,4.750145039,3.51,9.73,10.34374207
18/09/2020 03:30,7.78436,8.81824,11.76255148,4.22436,-0.71176,4.283902392,3.56,9.53,10.17322466
18/09/2020 04:00,8.15968,8.80296,12.00301972,4.64968,-0.81704,4.720919239,3.51,9.62,10.24033691
18/09/2020 04:30,8.39952,8.79988,12.16510683,5.11952,-0.96012,5.208772931,3.28,9.76,10.29640714
18/09/2020 05:00,8.49636,8.825,12.25025544,4.82636,-0.875,4.905035764,3.67,9.7,10.3710607
18/09/2020 05:30,8.81224,6.13236,10.73598682,5.18224,-0.92764,5.264610849,3.63,7.06,7.938545207
18/09/2020 06:00,9.43384,5.35844,10.84943392,6.22384,-1.28156,6.354414244,3.21,6.64,7.375208472
18/09/2020 06:30,10.70532,5.42516,12.00150979,7.49532,-1.55484,7.65489055,3.21,6.98,7.682740396
18/09/2020 07:00,12.271,5.34576,13.38486425,9.191,-2.00424,9.4069899,3.08,7.35,7.969247141
18/09/2020 07:30,12.73764,5.40004,13.83502457,9.46764,-2.05996,9.689150756,3.27,7.46,8.145213318
18/09/2020 08:00,10.74844,5.52748,12.08643858,12.22844,-1.89252,12.37402024,-1.48,7.42,7.56616151
18/09/2020 08:30,10.83496,5.7726,12.27677763,12.73496,-2.0174,12.89376241,-1.9,7.79,8.018360181
18/09/2020 09:00,13.59336,5.88312,14.81183773,10.01336,-1.98688,10.20857829,3.58,7.87,8.645999075
18/09/2020 09:30,14.315,5.8064,15.44776702,9.975,-2.0636,10.18621961,4.34,7.87,8.987352224
18/09/2020 10:00,14.95756,5.76704,16.03082504,10.85756,-2.19296,11.07680833,4.1,7.96,8.953859503
18/09/2020 10:30,15.08012,5.87908,16.18559856,11.04012,-2.18092,11.25347332,4.04,8.06,9.015830522
18/09/2020 11:00,15.2314,5.86424,16.32130071,11.1314,-2.19576,11.34589917,4.1,8.06,9.042875649
18/09/2020 11:30,15.03628,5.74752,16.09731973,10.41628,-2.06248,10.61850803,4.62,7.81,9.074166628
18/09/2020 12:00,14.77,5.6984,15.83112954,10.15,-1.9516,10.33592002,4.62,7.65,8.936828296
