Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/09/2020 12:30,15.26428,5.82124,16.33661774,9.88428,-1.90876,10.06689405,5.38,7.73,9.4179244
18/09/2020 13:00,14.92948,5.69816,15.97993744,10.53948,-1.98184,10.7241936,4.39,7.68,8.846157358
18/09/2020 13:30,14.5988,5.6398,15.65031327,10.2088,-1.8802,10.38049852,4.39,7.52,8.707611613
18/09/2020 14:00,15.29404,5.65484,16.30597666,11.32404,-2.22516,11.54059006,3.97,7.88,8.823565039
18/09/2020 14:30,15.24428,5.78088,16.30357771,11.07428,-2.19912,11.29051842,4.17,7.98,9.003849177
18/09/2020 15:00,14.92272,6.3524,16.21852515,10.84272,-2.1476,11.0533598,4.08,8.5,9.428488744
18/09/2020 15:30,14.7568,5.33108,15.69023774,11.0768,-2.13892,11.28142176,3.68,7.47,8.327262455
18/09/2020 16:00,16.00156,5.29464,16.85476595,10.03156,-1.79536,10.19095253,5.97,7.09,9.268710806
18/09/2020 16:30,14.83376,5.60092,15.85593708,9.36376,-1.80908,9.536916262,5.47,7.41,9.210266011
18/09/2020 17:00,14.81136,5.47824,15.79200743,9.34136,-1.83176,9.519262122,5.47,7.31,9.130005476
18/09/2020 17:30,15.62796,4.9664,16.39811766,9.29796,-1.9236,9.494856351,6.33,6.89,9.356334752
18/09/2020 18:00,15.39772,5.04972,16.2046121,8.56772,-1.75028,8.744673011,6.83,6.8,9.637888773
18/09/2020 18:30,15.07508,5.2446,15.96132407,8.16508,-1.6954,8.339239328,6.91,6.94,9.793451894
18/09/2020 19:00,14.84496,5.34008,15.77622552,7.83496,-1.59992,7.996645685,7.01,6.94,9.864263784
18/09/2020 19:30,14.77076,5.33168,15.70357165,7.83076,-1.60832,7.994216372,6.94,6.94,9.814642123
18/09/2020 20:00,15.4216,7.03788,16.95162238,7.2716,-1.49212,7.423111791,8.15,8.53,11.79760145
18/09/2020 20:30,15.99072,7.97596,17.86950095,8.07072,-1.80404,8.269890062,7.92,9.78,12.584705
18/09/2020 21:00,14.77024,7.94356,16.770812,8.99024,-2.03644,9.217998868,5.78,9.98,11.53294412
18/09/2020 21:30,14.57192,7.94636,16.59775556,9.13192,-2.03364,9.355621547,5.44,9.98,11.36635386
18/09/2020 22:00,13.90164,7.85356,15.96665273,9.06164,-2.03644,9.287648107,4.84,9.89,11.01079924
18/09/2020 22:30,13.23884,7.89756,15.41552265,8.70884,-1.95244,8.925016308,4.53,9.85,10.8417434
18/09/2020 23:00,12.64284,5.75244,13.88999529,8.72284,-2.03756,8.957655297,3.92,7.79,8.72069378
18/09/2020 23:30,12.02288,6.6762,13.75213765,8.48288,-1.9838,8.711757316,3.54,8.66,9.355597255
19/09/2020 00:00,11.5112,7.60608,13.79710761,8.4112,-1.96392,8.637434064,3.1,9.57,10.05956759
19/09/2020 00:30,10.67412,7.63088,13.1212487,7.69412,-1.77912,7.897135591,2.98,9.41,9.870587622
19/09/2020 01:00,9.88876,7.84784,12.62442739,6.94876,-1.60216,7.131071603,2.94,9.45,9.896772201
19/09/2020 01:30,9.38592,7.96236,12.30831715,6.06592,-1.41764,6.229373052,3.32,9.38,9.950216078
19/09/2020 02:00,9.04296,7.90244,12.00931653,5.62296,-1.26756,5.764059985,3.42,9.17,9.786996475
19/09/2020 02:30,8.8966,8.01856,11.97692765,5.9066,-1.23144,6.033603238,2.99,9.25,9.721244776
19/09/2020 03:00,8.6574,7.973,11.76942241,5.5174,-1.197,5.645751656,3.14,9.17,9.692703441
19/09/2020 03:30,9.32596,7.89224,12.21724118,7.01596,-1.53776,7.182506564,2.31,9.43,9.708810432
19/09/2020 04:00,8.75768,7.84368,11.75671191,5.72768,-1.14632,5.841264223,3.03,8.99,9.486885685
19/09/2020 04:30,8.09952,5.4644,9.770460152,5.39952,-1.0556,5.501736779,2.7,6.52,7.056939847
19/09/2020 05:00,7.9914,5.34368,9.613396377,5.1114,-1.00632,5.209519162,2.88,6.35,6.972582018
19/09/2020 05:30,8.17204,5.27888,9.728762091,5.47204,-1.12112,5.585707817,2.7,6.4,6.946221995
19/09/2020 06:00,8.62308,5.29416,10.11857889,6.44308,-1.36584,6.58625833,2.18,6.66,7.00771004
19/09/2020 06:30,9.10764,5.1072,10.44186756,6.73764,-1.4028,6.882124716,2.37,6.51,6.927986721
19/09/2020 07:00,9.9698,5.59128,11.43063096,7.5698,-1.65872,7.74940153,2.4,7.25,7.636916917
19/09/2020 07:30,10.88364,7.58488,13.26589704,7.91364,-1.62512,8.078781657,2.97,9.21,9.67703467
19/09/2020 08:00,11.49264,7.74184,13.85701486,8.52264,-1.72816,8.696087026,2.97,9.47,9.924807303
19/09/2020 08:30,12.40744,8.31364,14.93523275,8.84744,-1.81636,9.031963142,3.56,10.13,10.73734138
19/09/2020 09:00,14.04388,8.6138,16.4750756,10.32388,-1.8662,10.49119634,3.72,10.48,11.12064746
19/09/2020 09:30,13.10688,7.20836,14.95830061,12.76688,-1.85164,12.90045719,0.34,9.06,9.066377446
19/09/2020 10:00,11.8974,7.46396,14.0448861,12.7274,-1.84604,12.8605822,-0.83,9.31,9.346924628
19/09/2020 10:30,10.92376,7.2236,13.09614178,12.79376,-1.8564,12.9277421,-1.87,9.08,9.270560932
19/09/2020 11:00,13.31912,7.30648,15.1915637,9.61912,-1.77352,9.78124955,3.7,9.08,9.804917134
19/09/2020 11:30,13.48712,7.3482,15.35898594,9.01712,-1.7318,9.181916158,4.47,9.08,10.12063733
19/09/2020 12:00,14.17804,9.51916,17.07721363,8.95804,-1.75084,9.127536434,5.22,11.27,12.42019726
19/09/2020 12:30,13.78216,9.62176,16.80851569,8.67216,-1.59824,8.818204475,5.11,11.22,12.32884828
19/09/2020 13:00,13.161,9.6406,16.31419901,8.141,-1.4294,8.26553479,5.02,11.07,12.15505245
19/09/2020 13:30,12.94456,8.60268,15.54244951,7.64456,-1.37732,7.767644944,5.3,9.98,11.3000177
19/09/2020 14:00,13.78376,5.00524,14.66439454,9.78376,-1.82476,9.952472497,4,6.83,7.915105811
19/09/2020 14:30,14.77164,4.42676,15.42068586,10.53164,-1.98324,10.71674773,4.24,6.41,7.685421264
19/09/2020 15:00,13.73064,4.36908,14.40900187,11.14064,-2.11092,11.33886427,2.59,6.48,6.978431056
19/09/2020 15:30,13.73768,4.42648,14.4332109,10.97768,-2.05352,11.16809754,2.76,6.48,7.043294684
19/09/2020 16:00,14.1094,4.74364,14.88547241,10.9494,-2.09636,11.14827725,3.16,6.84,7.534666549
19/09/2020 16:30,15.97764,6.63696,17.30127793,10.79764,-2.20304,11.02009142,5.18,8.84,10.24587722
19/09/2020 17:00,15.5252,7.38256,17.19110314,11.2252,-1.91744,11.38778693,4.3,9.3,10.24597482
19/09/2020 17:30,14.53896,10.16992,17.74284731,12.60896,-1.83008,12.74107786,1.93,12,12.15421326
19/09/2020 18:00,14.3684,10.22032,17.63252278,12.2584,-1.77968,12.38691372,2.11,12,12.18409209
19/09/2020 18:30,14.29436,10.40728,17.68163468,11.99436,-1.74272,12.120303,2.3,12.15,12.36577939
19/09/2020 19:00,13.90956,10.48484,17.41860296,11.24956,-1.52516,11.35247608,2.66,12.01,12.30104467
19/09/2020 19:30,13.1832,10.47064,16.83541102,9.6432,-1.17936,9.715049987,3.54,11.65,12.17596403
19/09/2020 20:00,12.9274,10.54344,16.68178041,8.9474,-1.10656,9.015566637,3.98,11.65,12.3110885
19/09/2020 20:30,12.87748,10.51292,16.62380757,9.51748,-1.20708,9.593720221,3.36,11.72,12.19212861
19/09/2020 21:00,12.67316,10.42444,16.40969024,10.23316,-1.36556,10.32387126,2.44,11.79,12.03983804
19/09/2020 21:30,10.64032,10.4026,14.88054087,10.40032,-1.3874,10.49245133,0.24,11.79,11.7924425
19/09/2020 22:00,11.84156,10.4686,15.80550946,6.11156,-1.0514,6.201339177,5.73,11.52,12.86636312
19/09/2020 22:30,11.20684,9.42488,14.64314262,5.16684,-0.92512,5.249007773,6.04,10.35,11.98349281
19/09/2020 23:00,10.43796,7.88228,13.07980684,5.09796,-0.86772,5.171279741,5.34,8.75,10.25076095
19/09/2020 23:30,10.13024,5.25736,11.41322026,5.91024,-1.03264,5.999773515,4.22,6.29,7.574463677
20/09/2020 00:00,9.9706,5.3064,11.29472201,6.3406,-1.1536,6.444687837,3.63,6.46,7.410026991
20/09/2020 00:30,9.7428,6.91416,11.94687241,6.5828,-1.15584,6.683503718,3.16,8.07,8.66663141
20/09/2020 01:00,10.25156,8.60592,13.38492964,7.09156,-1.28408,7.206877596,3.16,9.89,10.38256712
20/09/2020 01:30,9.71912,8.52368,12.92727405,6.25912,-1.14632,6.363225025,3.46,9.67,10.27037
20/09/2020 02:00,8.9724,8.6064,12.43278258,5.4124,-1.0136,5.506492415,3.56,9.62,10.25758256
20/09/2020 02:30,8.47084,8.7376,12.16966656,5.04084,-0.9324,5.1263474,3.43,9.67,10.26030214
20/09/2020 03:00,8.14884,8.77228,11.97315705,4.71884,-0.86772,4.797956747,3.43,9.64,10.23203303
20/09/2020 03:30,8.12736,8.7652,11.95335566,4.98736,-0.9548,5.077932927,3.14,9.72,10.2145974
20/09/2020 04:00,8.55492,8.77188,12.25285824,6.67492,-1.40812,6.821829589,1.88,10.18,10.35213988
20/09/2020 04:30,8.3728,8.77976,12.13210474,6.9328,-1.57024,7.108401332,1.44,10.35,10.44969378
20/09/2020 05:00,8.63092,8.78732,12.31705212,7.36092,-1.63268,7.539813474,1.27,10.42,10.49710913
20/09/2020 05:30,9.30584,8.6072,12.67606208,8.22584,-1.9628,8.456774063,1.08,10.57,10.62503176
20/09/2020 06:00,9.26768,8.71988,12.72502259,7.89768,-1.73012,8.084965343,1.37,10.45,10.53942124
20/09/2020 06:30,9.71376,8.61768,12.98543576,8.38376,-1.83232,8.581656502,1.33,10.45,10.53429637
20/09/2020 07:00,9.88524,8.60704,13.10721585,8.18524,-1.84296,8.390152288,1.7,10.45,10.58737456
20/09/2020 07:30,9.81304,8.9184,13.26022672,6.96304,-1.5316,7.129496799,2.85,10.45,10.83166654
20/09/2020 08:00,9.66284,7.80188,12.41933204,6.20284,-1.40812,6.360662387,3.46,9.21,9.838480574
20/09/2020 08:30,10.24208,5.6482,11.69625436,7.54208,-1.5918,7.708229237,2.7,7.24,7.727069302
20/09/2020 09:00,11.41784,5.7206,12.77076093,8.05784,-1.6394,8.222920274,3.36,7.36,8.090686003
20/09/2020 09:30,11.84584,5.71488,13.15232978,7.94584,-1.55512,8.096590117,3.9,7.27,8.250024242
20/09/2020 10:00,12.79188,7.79304,14.97877386,7.76188,-1.43696,7.893771923,5.03,9.23,10.51160311
20/09/2020 10:30,13.81648,8.3402,16.13858902,8.58648,-1.6198,8.737928292,5.23,9.96,11.24964444
20/09/2020 11:00,14.00708,8.37416,16.31946218,8.41708,-1.64584,8.576480924,5.59,10.02,11.47381802
20/09/2020 11:30,15.39688,8.65396,17.6622461,8.21688,-1.49604,8.351961004,7.18,10.15,12.43281545
20/09/2020 12:00,14.52616,8.59684,16.87942482,6.65616,-0.99316,6.729846412,7.87,9.59,12.4058454
20/09/2020 12:30,12.00068,8.55428,14.73743624,8.52068,-0.82572,8.560595843,3.48,9.38,10.00473888
20/09/2020 13:00,12.14416,9.8924,15.66333936,9.13416,-0.8876,9.177184354,3.01,10.78,11.19234113
20/09/2020 13:30,12.12,10.82488,16.25030544,5.11,-0.71512,5.15979618,7.01,11.54,13.50228499
20/09/2020 14:00,11.46124,10.8618,15.79046299,3.69124,-0.5782,3.736250524,7.77,11.44,13.82919014
20/09/2020 14:30,11.18092,10.9244,15.63187408,3.51092,-0.5656,3.556186526,7.67,11.49,13.81481089
20/09/2020 15:00,10.88104,10.83276,15.35401318,3.56104,-0.59724,3.610775748,7.32,11.43,13.57303577
20/09/2020 15:30,10.79144,10.8826,15.32599622,2.91144,-0.5474,2.962453313,7.88,11.43,13.88305802
20/09/2020 16:00,10.58432,10.8594,15.16424737,2.99432,-0.5306,3.040968369,7.59,11.39,13.68722762
20/09/2020 16:30,10.22444,10.97184,14.99734798,2.55444,-0.46816,2.596986234,7.67,11.44,13.77325307
20/09/2020 17:00,10.55064,11.07908,15.29908553,4.14064,-0.36092,4.156340079,6.41,11.44,13.11341679
20/09/2020 17:30,10.48228,11.03768,15.22197667,5.36228,-0.43232,5.379679115,5.12,11.47,12.56086382
20/09/2020 18:00,11.80504,10.49,15.79237377,8.26504,-1.54,8.407287684,3.54,12.03,12.54003589
20/09/2020 18:30,12.95716,10.00332,16.36931294,8.21716,-1.57668,8.367056728,4.74,11.58,12.5125537
20/09/2020 19:00,13.069,10.0294,16.47384671,7.959,-1.5106,8.101085937,5.11,11.54,12.62076464
20/09/2020 19:30,12.65328,10.02372,16.14250468,7.41328,-1.45628,7.554963388,5.24,11.48,12.61935022
20/09/2020 20:00,12.01768,8.75032,14.86582432,6.63768,-1.07968,6.724916705,5.38,9.83,11.20594931
20/09/2020 20:30,9.10844,9.0604,12.84735488,3.96844,-0.1596,3.971648045,5.14,9.22,10.55594619
20/09/2020 21:00,8.90464,8.54772,12.34326256,3.59464,-0.25228,3.603481917,5.31,8.8,10.2779424
20/09/2020 21:30,8.41924,8.62692,12.05434987,0.91924,-0.21308,0.943612878,7.5,8.84,11.59291163
20/09/2020 22:00,8.43084,8.55244,12.00930027,1.26084,-0.28756,1.293216246,7.17,8.84,11.38220102
20/09/2020 22:30,8.18164,8.47404,11.77915901,1.78164,-0.36596,1.818836939,6.4,8.84,10.91355121
20/09/2020 23:00,7.48164,8.47768,11.30690034,1.64164,-0.36232,1.681147725,5.84,8.84,10.59486668
20/09/2020 23:30,6.5242,6.70212,9.353266709,1.4042,-0.32788,1.441971891,5.12,7.03,8.696855754
21/09/2020 00:00,6.3876,7.60404,9.930904193,1.4476,-0.29596,1.477544612,4.94,7.9,9.317381606
21/09/2020 00:30,5.94644,9.35452,11.08454749,1.05644,-0.23548,1.082366067,4.89,9.59,10.7647666
21/09/2020 01:00,5.68548,9.34752,10.94078667,1.00548,-0.24248,1.034304878,4.68,9.59,10.67101214
21/09/2020 01:30,5.47636,9.28956,10.78361924,0.83636,-0.23044,0.867525586,4.64,9.52,10.59056184
21/09/2020 02:00,5.3382,9.31168,10.73330162,0.8582,-0.20832,0.883121997,4.48,9.52,10.52144477
21/09/2020 02:30,5.362,9.33908,10.7689117,0.952,-0.22092,0.977297113,4.41,9.56,10.52813849
21/09/2020 03:00,5.19848,9.32532,10.67641267,0.78848,-0.20468,0.814613168,4.41,9.53,10.50090472
21/09/2020 03:30,5.13744,9.30016,10.62479486,0.72744,-0.18984,0.751803285,4.41,9.49,10.46461657
21/09/2020 04:00,4.88744,9.32624,10.52928404,0.37744,-0.12376,0.397212149,4.51,9.45,10.47103624
21/09/2020 04:30,4.97016,9.39316,10.6270384,0.23016,-0.05684,0.237074695,4.74,9.45,10.57213791
21/09/2020 05:00,5.01468,9.36576,10.62376938,0.13468,-0.04424,0.141759938,4.88,9.41,10.60011792
21/09/2020 05:30,5.25532,9.46664,10.82754179,0.14532,-0.07336,0.162786953,5.11,9.54,10.82237035
21/09/2020 06:00,5.58468,9.58352,11.09200191,0.13468,-0.04648,0.142474885,5.45,9.63,11.06523384
21/09/2020 06:30,5.79808,6.3506,8.599293695,0.10808,-0.0294,0.11200735,5.69,6.38,8.548713353
21/09/2020 07:00,7.11316,9.69676,12.0259802,0.01316,0.04676,0.04857657,7.1,9.65,11.980505
21/09/2020 07:30,7.89436,9.10928,12.0540409,0.23436,-0.02072,0.235274155,7.66,9.13,11.91773888
21/09/2020 08:00,9.92708,9.6372,13.83555352,3.23708,-1.1928,3.449849093,6.69,10.83,12.72968971
21/09/2020 08:30,8.3646,10.63036,13.52668056,1.3846,0.01036,1.384638758,6.98,10.62,12.70845388
21/09/2020 09:00,7.68512,10.23784,12.80134514,3.72512,0.07784,3.725933182,3.96,10.16,10.9044578
21/09/2020 09:30,9.21472,10.79912,14.1961987,1.36472,0.09912,1.368314822,7.85,10.7,13.27073849
21/09/2020 10:00,9.51524,10.93272,14.49359027,1.46524,0.06272,1.466581759,8.05,10.87,13.52624856
21/09/2020 10:30,9.43524,9.40304,13.32069499,1.74524,0.03304,1.74555272,7.69,9.37,12.1215923
21/09/2020 11:00,9.72288,8.32028,12.79693146,1.97288,0.00028,1.97288002,7.75,8.32,11.3703518
21/09/2020 11:30,10.02472,8.30096,13.01541194,2.13472,-0.01904,2.134804909,7.89,8.32,11.46623303
21/09/2020 12:00,10.25288,8.32416,13.20655852,2.25288,-0.03584,2.253165063,8,8.36,11.57106737
21/09/2020 12:30,10.257,8.39968,13.25747612,2.317,-0.04032,2.317350794,7.94,8.44,11.58780393
21/09/2020 13:00,10.1658,8.20324,13.06279588,2.3758,-0.04676,2.376260116,7.79,8.25,11.3466559
21/09/2020 13:30,10.01132,8.12144,12.89124958,2.37132,-0.02856,2.371491981,7.64,8.15,11.17103845
21/09/2020 14:00,10.34428,8.16928,13.18109496,2.32428,-0.02072,2.324372353,8.02,8.19,11.46283124
21/09/2020 14:30,9.82228,8.17404,12.77858029,2.28228,-0.01596,2.282335804,7.54,8.19,11.13228189
21/09/2020 15:00,9.81008,8.18108,12.77371283,2.18008,-0.03892,2.180427383,7.63,8.22,11.21540458
21/09/2020 15:30,10.09508,8.07712,12.92866999,2.00508,-0.08288,2.006792192,8.09,8.16,11.4905918
21/09/2020 16:00,10.24456,8.30672,13.1891094,1.83456,0.00672,1.834572308,8.41,8.3,11.81601032
21/09/2020 16:30,12.409,5.51144,13.57789571,1.869,0.04144,1.869459353,10.54,5.47,11.87486842
21/09/2020 17:00,9.46372,5.31668,10.85491052,4.49372,-0.03332,4.493843529,4.97,5.35,7.302287313
21/09/2020 17:30,7.83828,5.1664,9.387775153,4.15828,-0.0336,4.158415746,3.68,5.2,6.370431697
21/09/2020 18:00,8.34464,5.16264,9.812536293,3.80464,0.05264,3.805004139,4.54,5.11,6.835473649
21/09/2020 18:30,8.46044,5.05744,9.856812078,3.24044,0.16744,3.244763096,5.22,4.89,7.152656849
21/09/2020 19:00,5.07816,4.07356,6.510115211,6.97816,0.90356,7.036415114,-1.9,3.17,3.695794908
21/09/2020 19:30,8.20028,4.82728,9.515630524,3.22028,0.28728,3.233068678,4.98,4.54,6.738842631
21/09/2020 20:00,6.22044,3.711,7.243299993,6.95044,0.931,7.012515754,-0.73,2.78,2.874247728
21/09/2020 20:30,7.13932,6.01588,9.335989623,5.82932,1.05588,5.924175406,1.31,4.96,5.130077972
21/09/2020 21:00,9.36728,8.27192,12.4968234,0.49728,0.24192,0.553003332,8.87,8.03,11.96485687
21/09/2020 21:30,9.15796,8.49584,12.49189852,0.05796,0.17584,0.18514607,9.1,8.32,12.33014193
21/09/2020 22:00,8.61492,9.04736,12.49286074,0.09492,0.08736,0.129002233,8.52,8.96,12.3641417
21/09/2020 22:30,7.62532,8.03468,11.07707488,0.07532,0.13468,0.154310741,7.55,7.9,10.92760266
21/09/2020 23:00,6.89872,7.7926,10.40754305,0.04872,0.2226,0.227869257,6.85,7.57,10.20918214
21/09/2020 23:30,6.3976,7.76572,10.06159495,0.0476,0.19572,0.201425119,6.35,7.57,9.880657873
22/09/2020 00:00,5.89444,7.76968,9.752556086,0.03444,0.16968,0.173139874,5.86,7.6,9.596853651
22/09/2020 00:30,5.6464,8.1654,9.927516815,0.0364,0.0854,0.09283383,5.61,8.08,9.836589856
22/09/2020 01:00,5.56356,8.411,10.08454862,0.06356,0.091,0.110999431,5.5,8.32,9.973585113
22/09/2020 01:30,5.39948,8.35852,9.950841214,0.03948,0.12852,0.134447242,5.36,8.23,9.821532467
22/09/2020 02:00,5.29408,8.43076,9.955149282,0.02408,0.20076,0.202198971,5.27,8.23,9.772706892
22/09/2020 02:30,5.24988,8.42824,9.929575495,0.01988,0.19824,0.199234314,5.23,8.23,9.751194799
22/09/2020 03:00,5.19232,8.45752,9.924204327,0.01232,0.17752,0.177946994,5.18,8.28,9.766821387
22/09/2020 03:30,5.07652,8.42564,9.836791383,0.01652,0.18564,0.186373603,5.06,8.24,9.669601853
22/09/2020 04:00,5.07652,8.4444,9.852864897,0.01652,0.2044,0.205066502,5.06,8.24,9.669601853
22/09/2020 04:30,5.08016,8.37752,9.797492892,0.02016,0.17752,0.178661065,5.06,8.2,9.635538387
22/09/2020 05:00,5.18624,8.38228,9.856962176,0.01624,0.18228,0.183002011,5.17,8.2,9.693755722
22/09/2020 05:30,5.49016,8.43804,10.06689505,0.02016,0.13804,0.139504363,5.47,8.3,9.940367196
22/09/2020 06:00,5.8464,8.42576,10.25542903,0.0364,0.09576,0.102444803,5.81,8.33,10.15603269
22/09/2020 06:30,6.38892,8.02736,10.25947403,0.03892,0.08736,0.095637524,6.35,7.94,10.16691202
22/09/2020 07:00,6.46116,7.55284,9.939415507,4.94116,-0.79716,5.005050071,1.52,8.35,8.487219804
22/09/2020 07:30,7.21892,6.44048,9.674326261,10.04892,-0.28952,10.05308982,-2.83,6.73,7.300808174
22/09/2020 08:00,7.98852,6.61748,10.37340317,10.41852,-0.42252,10.42708407,-2.43,7.04,7.447583501
22/09/2020 08:30,9.70616,7.08804,12.01872926,4.06616,-0.07196,4.066796699,5.64,7.16,9.114559781
22/09/2020 09:00,8.55264,5.62764,10.23806539,3.55264,-0.19236,3.557843917,5,5.82,7.6728352
22/09/2020 09:30,8.34248,5.69616,10.10164399,3.88248,-0.06384,3.883004828,4.46,5.76,7.284861014
22/09/2020 10:00,8.60508,5.7974,10.3758011,3.68508,-0.0126,3.685101541,4.92,5.81,7.613310712
22/09/2020 10:30,10.83844,5.92,12.34982517,1.30844,-0.07,1.310311121,9.53,5.99,11.25615387
22/09/2020 11:00,10.40452,5.92868,11.97511098,1.16452,-0.06132,1.166133343,9.24,5.99,11.01170741
22/09/2020 11:30,9.14676,5.92392,10.8975248,1.09676,-0.06608,1.098748863,8.05,5.99,10.03407196
22/09/2020 12:00,10.22216,5.94764,11.82653697,1.81216,-0.12236,1.816286276,8.41,6.07,10.37174045
22/09/2020 12:30,9.62656,5.79788,11.2377075,1.66656,-0.23212,1.682647298,7.96,6.03,9.986115361
22/09/2020 13:00,9.63876,5.64848,11.17188528,1.76876,-0.33152,1.799560349,7.87,5.98,9.884194454
22/09/2020 13:30,10.0348,7.35,12.43863783,1.4448,-0.28,1.471681705,8.59,7.63,11.48934289
22/09/2020 14:00,10.1492,8.942,13.52647865,0.8792,-0.168,0.895107055,9.27,9.11,12.99711506
22/09/2020 14:30,10.30308,8.9648,13.65727266,1.26308,-0.2352,1.284791861,9.04,9.2,12.89812389
22/09/2020 15:00,11.92516,9.1214,15.01363976,2.15516,-0.3486,2.183171222,9.77,9.47,13.60638821
22/09/2020 15:30,12.05896,6.34512,13.62641054,1.82896,-0.33488,1.859365294,10.23,6.68,12.21782714
22/09/2020 16:00,10.27008,5.49868,11.64946458,3.65008,-0.27132,3.660150072,6.62,5.77,8.781645632
22/09/2020 16:30,10.12196,5.41196,11.47795214,4.34196,-0.27804,4.350853121,5.78,5.69,8.110764452
22/09/2020 17:00,12.11912,4.98728,13.10519101,4.92912,-0.34272,4.941020236,7.19,5.33,8.950139664
22/09/2020 17:30,12.6684,4.94488,13.59927192,5.5384,-0.43512,5.555466135,7.13,5.38,8.932037841
22/09/2020 18:00,12.92224,5.24192,13.94496368,5.32224,-0.38808,5.336369993,7.6,5.63,9.458165784
22/09/2020 18:30,12.74184,7.32952,14.69953571,4.50184,-0.27048,4.509958183,8.24,7.6,11.20971008
22/09/2020 19:00,11.5362,9.42896,14.8993019,3.9662,-0.20104,3.971291921,7.57,9.63,12.24915507
22/09/2020 19:30,12.7652,13.16984,18.34107458,4.2252,-0.23016,4.231464128,8.54,13.4,15.88998427
22/09/2020 20:00,12.04436,13.35536,17.98422221,4.29436,-0.23464,4.300765483,7.75,13.59,15.64450702
22/09/2020 20:30,11.5396,11.80468,16.50796287,1.4896,-0.21532,1.50508168,10.05,12.02,15.66789392
22/09/2020 21:00,11.33628,10.6036,15.52248618,2.15628,-0.3864,2.190627398,9.18,10.99,14.31965433
22/09/2020 21:30,12.25648,10.11504,15.89136043,2.14648,-0.41496,2.186222356,10.11,10.53,14.5977053
22/09/2020 22:00,9.73016,5.73764,11.29586324,1.63016,-0.33236,1.663696125,8.1,6.07,10.12200079
22/09/2020 22:30,8.64204,5.50596,10.24697277,1.90204,-0.40404,1.944480518,6.74,5.91,8.964134091
22/09/2020 23:00,7.7566,4.8608,9.153809054,1.9166,-0.3892,1.955717822,5.84,5.25,7.852903921
22/09/2020 23:30,7.3406,4.87004,8.809182593,2.0006,-0.37996,2.036361943,5.34,5.25,7.488531231
23/09/2020 00:00,6.55436,4.86528,8.162755937,1.49436,-0.31472,1.52714128,5.06,5.18,7.241270607
23/09/2020 00:30,6.3426,4.82944,7.971954934,1.8326,-0.35056,1.865828254,4.51,5.18,6.868223933
23/09/2020 01:00,6.04988,4.81716,7.733438981,1.62988,-0.32284,1.66154581,4.42,5.14,6.779085484
23/09/2020 01:30,6.21136,4.81908,7.861585406,2.34136,-0.43092,2.380684502,3.87,5.25,6.522223547
23/09/2020 02:00,5.94756,6.51432,8.820988324,1.26756,-0.29568,1.301589419,4.68,6.81,8.263080539
23/09/2020 02:30,7.11276,8.20604,10.8595786,2.76276,-0.53396,2.813886298,4.35,8.74,9.762689179
23/09/2020 03:00,6.81904,8.2794,10.72603239,2.46904,-0.4606,2.511635101,4.35,8.74,9.762689179
23/09/2020 03:30,6.17792,8.332,10.37250787,1.97792,-0.378,2.01371585,4.2,8.71,9.669751807
23/09/2020 04:00,5.9556,8.3992,10.29639413,1.6156,-0.3108,1.645223389,4.34,8.71,9.731377087
23/09/2020 04:30,5.96964,8.43364,10.33261271,1.38964,-0.27636,1.41685362,4.58,8.71,9.840757085
23/09/2020 05:00,6.54408,8.37524,10.62871714,2.12408,-0.42476,2.166134092,4.42,8.8,9.84765962
23/09/2020 05:30,8.17804,7.78436,11.29055352,5.03804,-1.37564,5.222473787,3.14,9.16,9.683243258
23/09/2020 06:00,8.16008,7.98476,11.41679893,4.35008,-0.97524,4.45805889,3.81,8.96,9.736411043
23/09/2020 06:30,9.71756,7.98548,12.57771296,3.15756,-0.53452,3.202482909,6.56,8.52,10.75286008
23/09/2020 07:00,10.80244,8.40332,13.68606945,2.44244,-0.45668,2.48476755,8.36,8.86,12.18151058
23/09/2020 07:30,9.37356,10.14304,13.81104223,2.58356,-0.38696,2.612378287,6.79,10.53,12.52936551
23/09/2020 08:00,8.33224,11.03304,13.82585242,4.62224,-0.31696,4.633094674,3.71,11.35,11.94096311
23/09/2020 08:30,7.96324,11.41668,13.91954646,4.71324,-0.31332,4.723642738,3.25,11.73,12.17191029
23/09/2020 09:00,8.36476,11.8226,14.48250947,4.97476,-0.4074,4.991413809,3.39,12.23,12.69113864
23/09/2020 09:30,7.64928,9.45964,12.1653719,4.17928,-0.29036,4.189354395,3.47,9.75,10.34907725
23/09/2020 10:00,8.8346,8.74964,12.43408048,4.3946,-0.29036,4.404181887,4.44,9.04,10.07150436
23/09/2020 10:30,10.66788,8.39404,13.57437185,6.62788,-1.06596,6.713051766,4.04,9.46,10.28655433
23/09/2020 11:00,11.17984,8.20924,13.87012775,7.88984,-1.39076,8.011478553,3.29,9.6,10.1481082
23/09/2020 11:30,11.87964,8.1156,14.38710568,8.73964,-1.5344,8.8733134,3.14,9.65,10.14800966
23/09/2020 12:00,10.68136,8.45956,13.62554978,6.68136,-0.86044,6.736536829,4,9.32,10.14211023
23/09/2020 12:30,11.56892,8.21344,14.18804097,7.52892,-1.10656,7.609803637,4.04,9.32,10.15795255
23/09/2020 13:00,12.32532,7.94776,14.66561973,9.10532,-1.68224,9.259415949,3.22,9.63,10.154078
23/09/2020 13:30,12.20372,7.85676,14.51411243,8.90372,-1.70324,9.065167198,3.3,9.56,10.11353548
23/09/2020 14:00,14.87152,7.34248,16.58535859,9.85152,-2.06752,10.06613557,5.02,9.41,10.66529418
23/09/2020 14:30,11.73028,8.45332,14.45884117,5.32028,-1.29668,5.476016645,6.41,9.75,11.66835892
23/09/2020 15:00,11.0232,8.16092,13.71537653,4.5332,-0.75908,4.59631425,6.49,8.92,11.03116041
23/09/2020 15:30,10.91944,6.86456,12.89792053,4.26944,-0.68544,4.324112152,6.65,7.55,10.06106356
23/09/2020 16:00,11.64708,6.2256,13.20653504,2.32708,-0.3444,2.352426978,9.32,6.57,11.40295137
23/09/2020 16:30,10.98856,6.18276,12.60852775,2.82856,-0.17724,2.834107565,8.16,6.36,10.34578175
23/09/2020 17:00,10.17356,6.02008,11.82128108,4.54356,-0.33992,4.556257574,5.63,6.36,8.493909583
23/09/2020 17:30,12.66692,4.81508,13.55123086,8.74692,-1.98492,8.969309722,3.92,6.8,7.848974455
23/09/2020 18:00,10.73016,5.26532,11.95240262,6.81016,-1.25468,6.924774446,3.92,6.52,7.60768033
23/09/2020 18:30,13.46436,5.06256,14.38466211,8.35436,-1.77744,8.541347901,5.11,6.84,8.538014992
23/09/2020 19:00,14.99152,4.98084,15.79729214,9.99152,-1.81916,10.15577742,5,6.8,8.440379138
23/09/2020 19:30,9.89928,4.22448,10.76299102,11.03928,-0.55552,11.05324864,-1.14,4.78,4.914061457
23/09/2020 20:00,11.62752,4.90568,12.62002051,5.28752,-0.75432,5.341054803,6.34,5.66,8.498894046
23/09/2020 20:30,9.7426,6.34216,11.62502681,0.4326,-0.00784,0.432671036,9.31,6.35,11.26936555
23/09/2020 21:00,9.29084,6.96892,11.61402402,0.14084,0.03892,0.146118691,9.15,6.93,11.47812702
23/09/2020 21:30,11.136,9.25556,14.48018946,0.196,0.03556,0.199199683,10.94,9.22,14.30706119
23/09/2020 22:00,10.22984,9.09656,13.6893035,0.32984,-0.01344,0.330113706,9.9,9.11,13.45370209
23/09/2020 22:30,8.46028,8.97052,12.33071639,0.35028,-0.03948,0.352497871,8.11,9.01,12.12238425
23/09/2020 23:00,7.49428,8.94924,11.67275157,0.43428,-0.06076,0.438509858,7.06,9.01,11.44655843
23/09/2020 23:30,6.58128,8.4496,10.71022813,0.09128,0.0896,0.127906991,6.49,8.36,10.58346352
24/09/2020 00:00,6.14796,8.45268,10.45204341,0.05796,0.09268,0.109311225,6.09,8.36,10.34300247
24/09/2020 00:30,5.59704,8.35024,10.05253027,0.04704,0.10024,0.110728583,5.55,8.25,9.943088052
24/09/2020 01:00,5.6914,8.41864,10.16196504,0.0714,0.03864,0.081185033,5.62,8.38,10.09003469
24/09/2020 01:30,5.7438,8.40992,10.1842031,0.3738,-0.01008,0.373935885,5.37,8.42,9.986656097
24/09/2020 02:00,6.50116,8.43776,10.6518015,1.72116,-0.35224,1.756833732,4.78,8.79,10.00562342
24/09/2020 02:30,6.72852,8.36764,10.73733582,1.94852,-0.33236,1.976662176,4.78,8.7,9.926650996
24/09/2020 03:00,6.83452,8.32564,10.77158043,2.21452,-0.37436,2.245939501,4.62,8.7,9.850604042
24/09/2020 03:30,6.93056,8.2406,10.7675508,2.31056,-0.3794,2.341502055,4.62,8.62,9.78002045
24/09/2020 04:00,7.8212,8.20888,11.33829265,4.2812,-0.84112,4.363044384,3.54,9.05,9.717720926
24/09/2020 04:30,9.43428,8.12688,12.45198047,7.29428,-1.44312,7.435665139,2.14,9.57,9.806349984
24/09/2020 05:00,9.03148,8.05036,12.09859195,5.68148,-1.10964,5.788826817,3.35,9.16,9.753363522
24/09/2020 05:30,10.43416,7.7606,13.00379203,7.45416,-1.4294,7.589972705,2.98,9.19,9.66108172
24/09/2020 06:00,9.73632,7.90444,12.54097679,5.83632,-1.08556,5.936419094,3.9,8.99,9.799494885
24/09/2020 06:30,8.19032,7.8636,11.35418631,2.56032,-0.5264,2.613873651,5.63,8.39,10.10391013
24/09/2020 07:00,9.872,7.18068,12.2073154,6.552,-1.55932,6.734996872,3.32,8.74,9.349331527
24/09/2020 07:30,11.365,4.67544,12.28914009,13.895,-3.09456,14.23542506,-2.53,7.77,8.171523726
24/09/2020 08:00,12.98104,4.11776,13.61849283,10.21104,-2.31224,10.46956502,2.77,6.43,7.001271313
24/09/2020 08:30,13.35508,4.13768,13.98136465,14.88508,-3.30232,15.24699721,-1.53,7.44,7.595689567
24/09/2020 09:00,13.80704,4.35888,14.47874955,13.76704,-3.01112,14.09248857,0.04,7.37,7.370108547
24/09/2020 09:30,14.0242,4.62712,14.76781721,12.8142,-2.67288,13.08999653,1.21,7.3,7.399601341
24/09/2020 10:00,12.96916,4.80188,13.82957565,10.49916,-2.38812,10.76733383,2.47,7.19,7.602433821
24/09/2020 10:30,14.183,4.86692,14.99481241,9.093,-2.38308,9.400091451,5.09,7.25,8.85836328
24/09/2020 11:00,14.14156,5.88348,15.31662679,8.70156,-2.25652,8.989384236,5.44,8.14,9.790464749
24/09/2020 11:30,15.88692,7.28228,17.4764364,10.77692,-2.75772,11.12416398,5.11,10.04,11.26559808
24/09/2020 12:00,14.77356,7.3992,16.52290034,9.37356,-2.4108,9.678614762,5.4,9.81,11.19804001
24/09/2020 12:30,13.27724,7.49744,15.24784275,8.78724,-2.07256,9.028349338,4.49,9.57,10.57095076
24/09/2020 13:00,13.79816,7.2634,15.5931459,12.64816,-2.7566,12.94506836,1.15,10.02,10.08577711
24/09/2020 13:30,12.99464,7.20856,14.86014825,12.20464,-2.42144,12.44253227,0.79,9.63,9.662349611
24/09/2020 14:00,14.47624,7.41184,16.26336056,12.26624,-2.21816,12.46518662,2.21,9.63,9.880334002
24/09/2020 14:30,15.26836,7.37748,16.95730015,14.59836,-3.01252,14.90595154,0.67,10.39,10.41158009
24/09/2020 15:00,15.336,7.03432,16.87230138,14.266,-2.88568,14.55492717,1.07,9.92,9.977539777
24/09/2020 15:30,13.21212,7.52244,15.20352651,9.82212,-1.19756,9.894856808,3.39,8.72,9.355773618
24/09/2020 16:00,12.88336,7.79768,15.0593751,8.54336,-0.99232,8.600796421,4.34,8.79,9.803045445
24/09/2020 16:30,14.724,6.78432,16.21182204,9.744,-1.69568,9.890443198,4.98,8.48,9.834164937
24/09/2020 17:00,14.7074,6.7244,16.17173986,8.2474,-1.7556,8.432184659,6.46,8.48,10.66030018
24/09/2020 17:30,13.94488,6.9534,15.58234417,6.35488,-1.4266,6.513039795,7.59,8.38,11.30630355
24/09/2020 18:00,15.09592,6.60632,16.4781754,8.58592,-0.88368,8.631275259,6.51,7.49,9.923719061
24/09/2020 18:30,10.6442,6.23576,12.33627563,10.2242,-0.46424,10.23473421,0.42,6.7,6.713151272
24/09/2020 19:00,10.34152,6.15836,12.03629652,9.92152,-0.31164,9.926413179,0.42,6.47,6.483617817
24/09/2020 19:30,10.4076,6.04648,12.03653015,9.9876,-0.37352,9.99458208,0.42,6.42,6.43372365
24/09/2020 20:00,10.58152,6.09384,12.21079242,10.13152,-0.49616,10.14366168,0.45,6.59,6.605346319
24/09/2020 20:30,13.03444,6.80976,14.70610273,6.12444,-1.01024,6.207201477,6.91,7.82,10.43554024
24/09/2020 21:00,11.56188,7.47612,13.76842182,2.93188,-0.24388,2.942005742,8.63,7.72,11.57908891
24/09/2020 21:30,11.58588,7.5438,13.82539453,2.73588,-0.3962,2.764419254,8.85,7.94,11.88974768
24/09/2020 22:00,11.81352,7.49108,13.98840714,3.31352,-0.52892,3.355468843,8.5,8.02,11.6863339
24/09/2020 22:30,9.4116,7.40372,11.9746935,2.7916,-0.47628,2.831938064,6.62,7.88,10.29168596
24/09/2020 23:00,8.72016,7.3514,11.40544924,2.54016,-0.4186,2.574420087,6.18,7.77,9.928005842
24/09/2020 23:30,7.9442,7.2368,10.74623599,2.3142,-0.4032,2.349061915,5.63,7.64,9.490337191
25/09/2020 00:00,7.54932,7.241,10.4606077,2.32932,-0.399,2.363246213,5.22,7.64,9.252999514
25/09/2020 00:30,7.39728,9.39884,11.96068329,2.17728,-0.25116,2.1917184,5.22,9.65,10.97136728
25/09/2020 01:00,7.6094,10.6728,13.10769347,2.7594,-0.4872,2.802079977,4.85,11.16,12.16832363
25/09/2020 01:30,7.71188,10.65964,13.15678601,2.30188,-0.50036,2.355634026,5.41,11.16,12.40216513
25/09/2020 02:00,8.2094,10.48348,13.31531454,3.4594,-0.71652,3.532824546,4.75,11.2,12.16562781
25/09/2020 02:30,7.67984,10.63204,13.11564779,2.70984,-0.47796,2.751668328,4.97,11.11,12.1709901
25/09/2020 03:00,7.75292,10.611,13.14157865,3.13292,-0.539,3.178947739,4.62,11.15,12.06925433
25/09/2020 03:30,7.97276,10.523,13.20221311,3.81276,-0.777,3.891126806,4.16,11.3,12.04141188
25/09/2020 04:00,8.17264,10.49324,13.30038083,4.25264,-0.88676,4.344109836,3.92,11.38,12.03622865
25/09/2020 04:30,8.33136,10.52384,13.42247249,4.51136,-0.77616,4.577640593,3.82,11.3,11.92821864
25/09/2020 05:00,10.26264,10.30624,14.5444272,7.61264,-1.45376,7.75020683,2.65,11.76,12.05487868
25/09/2020 05:30,10.53552,10.0144,14.53565922,7.20552,-1.4056,7.34133706,3.33,11.42,11.89560003
25/09/2020 06:00,11.43528,9.96804,15.16995221,8.22528,-1.68196,8.395488105,3.21,11.65,12.08414664
25/09/2020 06:30,11.19964,9.78572,14.87253348,7.89964,-1.48428,8.037872806,3.3,11.27,11.74320655
25/09/2020 07:00,10.69876,10.01512,14.6549,5.75876,-0.96488,5.839033323,4.94,10.98,12.04009967
25/09/2020 07:30,11.95132,9.08336,15.01137831,6.85132,-1.18664,6.953322963,5.1,10.27,11.46659932
25/09/2020 08:00,12.58088,10.4854,16.37748927,9.91088,-1.5946,10.03834107,2.67,12.08,12.37155204
25/09/2020 08:30,14.38656,10.61804,17.88060072,11.60656,-1.75196,11.73804067,2.78,12.37,12.67853698
25/09/2020 09:00,13.46988,8.13784,15.73728398,11.56988,-1.67216,11.69009163,1.9,9.81,9.992302037
25/09/2020 09:30,15.58472,4.22132,16.14630113,14.17472,-2.52868,14.39850373,1.41,6.75,6.895694309
25/09/2020 10:00,15.48016,4.4136,16.09705621,13.81016,-2.1364,13.97443109,1.67,6.55,6.759541405
25/09/2020 10:30,15.38704,4.58684,16.05615462,13.27704,-1.90316,13.41274801,2.11,6.49,6.824382756
25/09/2020 11:00,14.2926,4.74664,15.06017948,12.7526,-1.68336,12.86322307,1.54,6.43,6.611845431
25/09/2020 11:30,15.70504,4.50068,16.33720912,13.72504,-1.97932,13.86702674,1.98,6.48,6.775750881
25/09/2020 12:00,16.3084,4.51608,16.92214198,13.7984,-1.96392,13.93746119,2.51,6.48,6.949136637
25/09/2020 12:30,16.24184,4.35024,16.81433777,14.23184,-2.06976,14.38155681,2.01,6.42,6.727295147
25/09/2020 13:00,14.33568,4.33092,14.97559979,14.22568,-2.08908,14.37825534,0.11,6.42,6.420942298
25/09/2020 13:30,15.70364,4.2356,16.26482759,13.51364,-1.9544,13.65423544,2.19,6.19,6.565988121
25/09/2020 14:00,15.59804,7.00536,17.09894501,13.50804,-1.91464,13.64305651,2.09,8.92,9.161577375
25/09/2020 14:30,15.29852,7.93432,17.23363421,9.85852,-1.62568,9.991659124,5.44,9.56,10.99941817
25/09/2020 15:00,15.09232,8.09552,17.1264581,9.39232,-1.54448,9.518460666,5.7,9.64,11.19908925
25/09/2020 15:30,14.94544,7.53088,16.73560069,10.34544,-1.70912,10.48566736,4.6,9.24,10.32170529
25/09/2020 16:00,15.04576,8.7822,17.42130681,9.12576,-1.5078,9.249484116,5.92,10.29,11.87141525
25/09/2020 16:30,14.02348,8.34324,16.31770955,10.97348,-1.37676,11.05950864,3.05,9.72,10.1872911
25/09/2020 17:00,12.82636,7.05864,14.6403521,9.37636,-0.94136,9.423496458,3.45,8,8.712204084
25/09/2020 17:30,15.86112,6.912,17.30175921,5.25112,-0.798,5.311408971,10.61,7.71,13.11549465
25/09/2020 18:00,14.44952,8.96128,17.00274,8.47952,-0.95872,8.533545774,5.97,9.92,11.57787977
25/09/2020 18:30,14.30628,9.23808,17.02973193,9.29628,-1.01192,9.351192647,5.01,10.25,11.4088825
25/09/2020 19:00,14.49768,9.12576,17.13073907,9.78768,-1.37424,9.883684301,4.71,10.5,11.50800156
25/09/2020 19:30,16.45264,8.57724,18.55420192,13.00264,-2.55276,13.25085773,3.45,11.13,11.6524418
25/09/2020 20:00,15.23608,8.97388,17.6824392,10.98608,-1.64612,11.10872022,4.25,10.62,11.43883298
25/09/2020 20:30,13.04968,9.46424,16.12035939,9.33968,-1.07576,9.401429789,3.71,10.54,11.17388473
25/09/2020 21:00,11.78004,9.44888,15.10134682,8.23004,-0.84112,8.272910084,3.55,10.29,10.88515503
25/09/2020 21:30,11.50264,9.40416,14.8576227,8.45264,-0.94584,8.50539454,3.05,10.35,10.79004171
25/09/2020 22:00,11.19436,9.24868,14.52073612,9.96436,-1.32132,10.05158479,1.23,10.57,10.64132511
25/09/2020 22:30,8.09076,9.38328,12.38976759,8.67076,-0.98672,8.726723058,-0.58,10.37,10.3862072
25/09/2020 23:00,10.44388,6.92048,12.52867403,5.63388,-0.98952,5.720118328,4.81,7.91,9.257656291
25/09/2020 23:30,11.368,6.39392,13.04276186,7.098,-1.39608,7.233992215,4.27,7.79,8.883524076
26/09/2020 00:00,9.82052,5.71932,11.36456045,6.40052,-1.31068,6.533340519,3.42,7.03,7.817755432
26/09/2020 00:30,7.99584,7.75756,11.14061015,3.25584,-0.48244,3.291389138,4.74,8.24,9.506061224
26/09/2020 01:00,7.3888,7.61352,10.60943223,2.6488,-0.53648,2.702582511,4.74,8.15,9.428154644
26/09/2020 01:30,7.53856,7.53896,10.66141664,3.24856,-0.69104,3.321246506,4.29,8.23,9.281002101
26/09/2020 02:00,6.83632,7.53024,10.17053517,2.05632,-0.38976,2.092932106,4.78,7.92,9.250664841
26/09/2020 02:30,6.37776,7.50612,9.849754315,1.53776,-0.31388,1.569466939,4.84,7.82,9.196629817
26/09/2020 03:00,7.33992,7.59776,10.56410823,3.41992,-0.70224,3.491273954,3.92,8.3,9.179128499
26/09/2020 03:30,7.1634,7.52016,10.38590901,3.0534,-0.60984,3.113704608,4.11,8.13,9.109829856
26/09/2020 04:00,6.5662,7.72312,10.13713791,2.2862,-0.37688,2.317056101,4.28,8.1,9.161244457
26/09/2020 04:30,6.18096,7.68976,9.865935099,1.52096,-0.24024,1.539816411,4.66,7.93,9.19785301
26/09/2020 05:00,6.08244,7.69532,9.808874872,1.46244,-0.27468,1.488012048,4.62,7.97,9.212236428
26/09/2020 05:30,6.28136,7.63368,9.885775326,1.71136,-0.30632,1.738558308,4.57,7.94,9.161249915
26/09/2020 06:00,6.48772,7.59924,9.991944724,1.91772,-0.34076,1.947759579,4.57,7.94,9.161249915
26/09/2020 06:30,7.42844,7.54488,10.58805625,3.05844,-0.57512,3.112044063,4.37,8.12,9.221241782
26/09/2020 07:00,7.5792,7.60956,10.74009665,2.6292,-0.51044,2.678290805,4.95,8.12,9.509831755
26/09/2020 07:30,7.92156,7.8316,11.13934789,2.19156,-0.4284,2.233038691,5.73,8.26,10.05288516
26/09/2020 08:00,8.44872,9.97596,13.07289744,1.86872,-0.40404,1.911900301,6.58,10.38,12.28986574
26/09/2020 08:30,9.35736,9.50064,13.33500456,2.67736,-0.47936,2.719934297,6.68,9.98,12.00927975
26/09/2020 09:00,11.6652,7.4614,13.84736007,4.2952,-0.6986,4.351641644,7.37,8.16,10.99556729
26/09/2020 09:30,11.49584,7.53368,13.74447786,4.86584,-0.72632,4.919749958,6.63,8.26,10.59171846
26/09/2020 10:00,12.2272,7.52964,14.3596622,6.0872,-0.85036,6.146309134,6.14,8.38,10.38864765
26/09/2020 10:30,13.65876,7.34832,15.50998168,8.20876,-1.33168,8.316075538,5.45,8.68,10.24914143
26/09/2020 11:00,14.92628,7.08988,16.52453428,9.57628,-1.59012,9.707400283,5.35,8.68,10.19631796
26/09/2020 11:30,14.91648,6.93404,16.44938559,8.93648,-1.41596,9.047962064,5.98,8.35,10.27048684
26/09/2020 12:00,14.81584,7.02668,16.39766284,9.55584,-1.57332,9.684493478,5.26,8.6,10.08105153
26/09/2020 12:30,14.07836,7.33776,15.87586036,8.57836,-1.33224,8.68119368,5.5,8.67,10.26737065
26/09/2020 13:00,13.70612,7.08952,15.43110558,7.24612,-1.11048,7.330717624,6.46,8.2,10.43894631
26/09/2020 13:30,14.02576,6.66944,15.53072353,8.91576,-0.98056,8.969519178,5.11,7.65,9.199706517
26/09/2020 14:00,12.98164,6.76196,14.63718143,12.14164,-1.32804,12.21405388,0.84,8.09,8.133492485
26/09/2020 14:30,12.91636,5.01112,13.85437401,13.43636,-1.74888,13.54969931,-0.52,6.76,6.779970501
26/09/2020 15:00,13.20788,4.20712,13.86174422,14.11788,-1.90288,14.24554274,-0.91,6.11,6.177394273
26/09/2020 15:30,14.22068,4.11884,14.80515392,13.21068,-1.86116,13.34113873,1.01,5.98,6.064692902
26/09/2020 16:00,15.41536,4.29356,16.00212428,9.28536,-1.68644,9.437266034,6.13,5.98,8.563719986
26/09/2020 16:30,13.6742,4.38288,14.35943532,8.5442,-1.59712,8.692188788,5.13,5.98,7.8789149
26/09/2020 17:00,14.27924,4.4004,14.94189463,8.19924,-1.4896,8.33345335,6.08,5.89,8.465134376
26/09/2020 17:30,13.80712,4.45012,14.50655475,8.38712,-1.48988,8.518422642,5.42,5.94,8.041144197
26/09/2020 18:00,12.3766,4.33464,13.11370777,11.7166,-1.86536,11.86415962,0.66,6.2,6.235030072
26/09/2020 18:30,15.14168,4.50504,15.79765358,12.74168,-2.44496,12.9741373,2.4,6.95,7.352720585
26/09/2020 19:00,14.50776,7.3414,16.25949735,11.19776,-2.0986,11.39271482,3.31,9.44,10.00348439
26/09/2020 19:30,12.80796,7.79548,14.99377697,7.61796,-1.02452,7.686543813,5.19,8.82,10.23369435
26/09/2020 20:00,14.5112,7.44584,16.30998034,10.6512,-1.85416,10.81138154,3.86,9.3,10.06924029
26/09/2020 20:30,11.46464,7.5986,13.75415182,10.66464,-1.9614,10.84350664,0.8,9.56,9.593414408
26/09/2020 21:00,12.7212,7.52236,14.77886428,6.1712,-1.69764,6.400444595,6.55,9.22,11.30977011
26/09/2020 21:30,12.82416,7.3826,14.79735998,5.84416,-1.7374,6.096947176,6.98,9.12,11.48454614
26/09/2020 22:00,12.46488,7.46812,14.53086542,6.28488,-1.88188,6.5605784,6.18,9.35,11.20780532
26/09/2020 22:30,11.71192,5.04396,12.75188624,6.82192,-1.98604,7.105135281,4.89,7.03,8.563468923
26/09/2020 23:00,11.5814,4.7764,12.52768226,7.0714,-1.9936,7.347049675,4.51,6.77,8.13467885
26/09/2020 23:30,8.59748,6.2924,10.65415225,2.86748,-0.5376,2.917439855,5.73,6.83,8.915256586
27/09/2020 00:00,7.1452,8.95884,11.45926251,0.7952,-0.04116,0.79626452,6.35,9,11.01464934
27/09/2020 00:30,6.32384,6.89152,9.353288206,0.83384,-0.01848,0.834044757,5.49,6.91,8.825429168
27/09/2020 01:00,6.0934,6.9324,9.229717944,0.6034,0.0224,0.603815634,5.49,6.91,8.825429168
27/09/2020 01:30,6.07688,6.67748,9.028688149,0.86688,-0.14252,0.878517436,5.21,6.82,8.582336512
27/09/2020 02:00,6.31852,6.4512,9.030042992,1.31852,-0.1988,1.333422825,5,6.65,8.32000601
27/09/2020 02:30,6.4112,6.31592,8.999685044,1.4112,-0.23408,1.430482047,5,6.55,8.240297325
27/09/2020 03:00,6.32564,6.25128,8.893380856,1.37564,-0.18872,1.38852463,4.95,6.44,8.122567328
27/09/2020 03:30,6.84072,6.20848,9.238001625,2.54072,-0.33152,2.562257526,4.3,6.54,7.826978983
27/09/2020 04:00,6.73644,6.40996,9.298774708,2.80644,-0.32004,2.82462937,3.93,6.73,7.793445964
27/09/2020 04:30,6.30284,6.68312,9.186396736,2.49284,-0.23688,2.504069368,3.81,6.92,7.899525302
27/09/2020 05:00,6.20072,6.78644,9.192643602,2.75072,-0.27356,2.764289347,3.45,7.06,7.857868668
27/09/2020 05:30,6.66936,6.6428,9.413137344,3.13936,-0.4172,3.166960222,3.53,7.06,7.893319961
27/09/2020 06:00,6.8734,6.68936,9.591202467,3.2634,-0.43064,3.291691111,3.61,7.12,7.982887949
27/09/2020 06:30,6.948,6.54384,9.544451055,3.388,-0.49616,3.424137665,3.56,7.04,7.888928951
27/09/2020 07:00,6.63776,6.30276,9.153395077,1.46776,-0.24724,1.488437783,5.17,6.55,8.344543127
27/09/2020 07:30,7.0204,6.525,9.58444788,1.3804,-0.245,1.401973309,5.64,6.77,8.81149817
27/09/2020 08:00,8.26836,6.4026,10.45748841,2.62836,-0.4074,2.659746426,5.64,6.81,8.842267809
27/09/2020 08:30,8.57856,6.50868,10.76822209,2.05856,-0.27132,2.076363122,6.52,6.78,9.406317026
27/09/2020 09:00,11.6094,6.7562,13.43221526,3.5294,-0.5838,3.577357516,8.08,7.34,10.91613485
27/09/2020 09:30,12.39824,10.5488,16.27862207,4.60824,-0.7812,4.67398645,7.79,11.33,13.74965454
27/09/2020 10:00,12.35116,12.89056,17.8526662,3.40116,-0.48944,3.436195696,8.95,13.38,16.09741905
27/09/2020 10:30,12.74848,12.96364,18.18185096,3.79848,-0.41636,3.821230948,8.95,13.38,16.09741905
27/09/2020 11:00,13.27896,11.78108,17.7517499,4.48896,-0.66892,4.538525735,8.79,12.45,15.24029527
27/09/2020 11:30,13.05612,9.8824,16.37449539,4.79612,-0.6776,4.843749458,8.26,10.56,13.40675949
27/09/2020 12:00,13.03164,9.98432,16.41676847,4.65164,-0.57568,4.687127281,8.38,10.56,13.4810237
27/09/2020 12:30,12.90804,9.95856,16.30307989,4.12804,-0.60144,4.171623702,8.78,10.56,13.73324434
27/09/2020 13:00,12.46908,9.83876,15.88329797,3.62908,-0.54124,3.669218225,8.84,10.38,13.6341483
27/09/2020 13:30,13.05012,9.74128,16.28490614,3.13012,-0.39872,3.155412628,9.92,10.14,14.18541505
27/09/2020 14:00,12.55412,9.882,15.97685366,3.28412,-0.448,3.314535891,9.27,10.33,13.8795461
27/09/2020 14:30,11.41844,9.58632,14.90900074,2.98844,-0.39368,3.014259043,8.43,9.98,13.06389299
27/09/2020 15:00,10.3526,7.54976,12.81308717,2.6026,-0.24024,2.613664481,7.75,7.79,10.98847578
27/09/2020 15:30,9.94332,7.62816,12.53229578,2.34332,-0.16184,2.348902043,7.6,7.79,10.88320265
27/09/2020 16:00,9.88484,7.622,12.48218514,2.11484,-0.168,2.121502351,7.77,7.79,11.0025906
27/09/2020 16:30,10.41072,7.43132,12.79091896,2.54072,-0.35868,2.565912988,7.87,7.79,11.07343668
27/09/2020 17:00,11.27916,7.37504,13.47630013,3.35916,-0.55496,3.404693306,7.92,7.93,11.20764471
27/09/2020 17:30,11.79624,7.094,13.7650323,4.77624,-1.036,4.887306471,7.02,8.13,10.74138259
27/09/2020 18:00,11.5356,6.8624,13.42246628,8.6856,-1.5876,8.829502881,2.85,8.45,8.91767907
27/09/2020 18:30,11.86564,6.57604,13.56605008,7.74564,-1.37396,7.866556114,4.12,7.95,8.95415546
27/09/2020 19:00,11.81992,6.58412,13.53000905,7.54992,-1.26588,7.655308236,4.27,7.85,8.936184868
27/09/2020 19:30,12.4896,6.46372,14.06306455,7.9296,-1.38628,8.049865117,4.56,7.85,9.078331344
27/09/2020 20:00,11.16348,7.0404,13.19812554,7.68348,-1.2796,7.78930299,3.48,8.32,9.018469937
27/09/2020 20:30,8.4706,6.95292,10.95874814,6.4806,-0.78708,6.528221143,1.99,7.74,7.991726972
27/09/2020 21:00,9.78736,7.21848,12.1613679,1.48736,-0.19152,1.49963985,8.3,7.41,11.12645945
27/09/2020 21:30,10.9436,6.69172,12.82737298,4.0936,-1.07828,4.233231475,6.85,7.77,10.35834929
27/09/2020 22:00,8.42416,7.2808,11.13447441,0.38416,0.1008,0.397164381,8.04,7.18,10.77933208
27/09/2020 22:30,7.65476,7.26492,10.55340766,0.35476,0.02492,0.355634172,7.3,7.24,10.28142014
27/09/2020 23:00,6.91844,7.28312,10.04532971,0.25844,0.04312,0.262012534,6.66,7.24,9.837337038
27/09/2020 23:30,6.45156,7.6752,10.02653088,0.37156,0.0252,0.372413579,6.08,7.65,9.771842201
28/09/2020 00:00,6.10224,8.52472,10.48371042,0.14224,0.03472,0.146416174,5.96,8.49,10.37312393
28/09/2020 00:30,5.53344,7.75892,9.529942172,0.15344,0.10892,0.188168541,5.38,7.65,9.35237403
28/09/2020 01:00,5.30408,7.77584,9.41259541,0.09408,0.17584,0.199426056,5.21,7.6,9.214342082
28/09/2020 01:30,5.1176,7.71856,9.260993372,0.0476,0.23856,0.243262479,5.07,7.48,9.036332221
28/09/2020 02:00,5.0994,7.81088,9.328114854,0.0294,0.25088,0.252596782,5.07,7.56,9.102664445
28/09/2020 02:30,5.00892,7.9762,9.418547978,0.03892,0.2562,0.259139357,4.97,7.72,9.181465025
28/09/2020 03:00,5.0716,8.03208,9.499233426,0.0616,0.26208,0.269222002,5.01,7.77,9.245160896
28/09/2020 03:30,4.93344,8.02284,9.418322138,0.01344,0.25284,0.253196957,4.92,7.77,9.196700495
28/09/2020 04:00,4.82428,8.02004,9.359205047,0.01428,0.25004,0.25044744,4.81,7.77,9.138325886
28/09/2020 04:30,4.97156,8.02872,9.443344411,0.02156,0.25872,0.259616779,4.95,7.77,9.212784595
28/09/2020 05:00,5.18116,8.09844,9.614007977,0.04116,0.25844,0.261697113,5.14,7.84,9.374710662
28/09/2020 05:30,5.371,8.09328,9.713332186,0.091,0.20328,0.222719012,5.28,7.89,9.493708443
28/09/2020 06:00,5.8846,8.05656,9.976806914,0.1246,0.12656,0.177602347,5.76,7.93,9.801147892
28/09/2020 06:30,6.04968,8.11272,10.12002243,2.26968,0.06272,2.270546432,3.78,8.05,8.893306472
28/09/2020 07:00,6.215,8.41888,10.46440469,3.535,0.13888,3.537727046,2.68,8.28,8.702919051
28/09/2020 07:30,6.83764,7.04436,9.817144625,3.51764,0.16436,3.521477727,3.32,6.88,7.639162258
28/09/2020 08:00,6.10132,5.5008,8.214919743,3.56132,0.1008,3.562746242,2.54,5.4,5.967545559
28/09/2020 08:30,7.59384,5.08628,9.13983863,6.29384,-0.99372,6.37180519,1.3,6.08,6.217427121
28/09/2020 09:00,8.56416,5.33236,10.0885529,7.03416,-1.27764,7.149249672,1.53,6.61,6.784762339
28/09/2020 09:30,7.28204,8.20076,10.96724994,3.51204,-0.00924,3.512052155,3.77,8.21,9.034212749
28/09/2020 10:00,9.19724,8.35204,12.42359834,3.53724,0.01204,3.537260491,5.66,8.34,10.079246
28/09/2020 10:30,9.74724,8.26888,12.78213848,3.74724,-0.00112,3.747240167,6,8.27,10.21728438
28/09/2020 11:00,9.95648,8.5028,13.09309367,4.03648,-0.0672,4.03703934,5.92,8.57,10.41591571
28/09/2020 11:30,9.64304,10.2396,14.06547648,3.95304,-0.0504,3.953361279,5.69,10.29,11.75840976
28/09/2020 12:00,8.96328,9.31272,12.92544553,3.70328,-0.00728,3.703287156,5.26,9.32,10.701869
28/09/2020 12:30,9.9192,8.94412,13.35619,3.8192,-0.14588,3.821985036,6.1,9.09,10.94705897
28/09/2020 13:00,11.63752,8.3888,14.34586481,7.59752,-1.4112,7.727470193,4.04,9.8,10.60007547
28/09/2020 13:30,11.32668,8.31316,14.0499932,7.80668,-1.38684,7.928907731,3.52,9.7,10.31893405
28/09/2020 14:00,11.6186,8.48352,14.38617314,7.6986,-1.30648,7.808670306,3.92,9.79,10.54563891
28/09/2020 14:30,11.57288,8.4676,14.33986755,7.85288,-1.3524,7.968482293,3.72,9.82,10.50099043
28/09/2020 15:00,9.4778,9.05856,13.11053783,4.5178,-0.18144,4.521441951,4.96,9.24,10.48709683
28/09/2020 15:30,9.35712,8.83764,12.87088091,4.74712,-0.19236,4.751015751,4.61,9.03,10.13868828
28/09/2020 16:00,7.10076,5.04464,8.710291919,9.16076,0.58464,9.179396914,-2.06,4.46,4.912758899
28/09/2020 16:30,10.21708,5.96968,11.83324989,6.38708,-0.32032,6.395107179,3.83,6.29,7.364305806
28/09/2020 17:00,11.97072,5.66428,13.24319468,6.25072,-0.54572,6.274496859,5.72,6.21,8.442896422
28/09/2020 17:30,11.71492,5.4168,12.90662903,7.23492,-0.8232,7.28160186,4.48,6.24,7.681666486
28/09/2020 18:00,10.48368,4.26724,11.31887289,13.27368,-0.87276,13.30234155,-2.79,5.14,5.848392942
28/09/2020 18:30,10.37128,4.11328,11.15717353,12.97128,-0.77672,12.99451418,-2.6,4.89,5.538239793
28/09/2020 19:00,9.43188,4.03668,10.25939305,12.66188,-0.73332,12.68309755,-3.23,4.77,5.760711762
28/09/2020 19:30,9.04064,4.03912,9.901901938,11.77064,-0.60088,11.7859672,-2.73,4.64,5.383539728
28/09/2020 20:00,9.53788,4.10772,10.38482154,11.38788,-0.46228,11.39725904,-1.85,4.57,4.930253543
28/09/2020 20:30,8.84812,3.89848,9.668886898,11.62812,-0.33152,11.63284489,-2.78,4.23,5.06174871
28/09/2020 21:00,8.80712,6.51172,10.95298407,7.61712,-1.07828,7.693062125,1.19,7.59,7.682720872
