Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/09/2020 21:30,10.30116,7.58312,12.7913098,7.25116,-1.28688,7.364467495,3.05,8.87,9.379733472
28/09/2020 22:00,11.05072,7.3498,13.27169818,4.57072,-1.3202,4.757563385,6.48,8.67,10.82401497
28/09/2020 22:30,9.49236,7.62716,12.17696465,2.22236,-0.60284,2.302672368,7.27,8.23,10.98115659
28/09/2020 23:00,7.9018,7.94548,11.20576172,0.5418,0.02548,0.542398811,7.36,7.92,10.81184536
28/09/2020 23:30,6.979,7.91156,10.54984467,0.329,0.09156,0.341502904,6.65,7.82,10.26522771
29/09/2020 00:00,6.5746,8.10944,10.43975011,0.4046,0.06944,0.410515619,6.17,8.04,10.13461889
29/09/2020 00:30,6.94668,11.2378,13.21152951,0.66668,-0.0322,0.667457161,6.28,11.27,12.90160068
29/09/2020 01:00,6.91864,11.13948,13.11318398,1.01864,-0.17052,1.032813884,5.9,11.31,12.75641407
29/09/2020 01:30,6.64628,11.19688,13.02087399,0.89628,-0.11312,0.903390266,5.75,11.31,12.68773423
29/09/2020 02:00,6.50796,11.30152,13.04139171,0.75796,-0.08848,0.763106855,5.75,11.39,12.75909871
29/09/2020 02:30,6.22644,11.29456,12.89711753,0.42644,-0.05544,0.430028682,5.8,11.35,12.74607783
29/09/2020 03:00,5.93804,11.25108,12.72191496,0.13804,0.03108,0.141495611,5.8,11.22,12.63045526
29/09/2020 03:30,5.82376,11.20972,12.63226041,0.12376,0.06972,0.142047232,5.7,11.14,12.51357663
29/09/2020 04:00,5.73728,11.18428,12.56998413,0.21728,0.08428,0.233053034,5.52,11.1,12.39678991
29/09/2020 04:30,5.69752,11.20368,12.56917578,0.17752,0.04368,0.182814914,5.52,11.16,12.45054216
29/09/2020 05:00,5.76576,11.28496,12.67258105,0.09576,0.06496,0.115714213,5.67,11.22,12.57128872
29/09/2020 05:30,6.0246,11.29232,12.79891777,0.0546,0.01232,0.055972693,5.97,11.28,12.76241748
29/09/2020 06:00,6.21824,11.30676,12.90384944,0.33824,0.11676,0.357825649,5.88,11.19,12.64082671
29/09/2020 06:30,6.53192,10.70264,12.53844017,3.32192,0.12264,3.324183066,3.21,10.58,11.05624258
29/09/2020 07:00,7.67388,10.79216,13.24232426,3.95388,0.06216,3.954368587,3.72,10.73,11.35655317
29/09/2020 07:30,6.8796,8.595,11.00921983,10.8696,-0.455,10.87911895,-3.99,9.05,9.890530825
29/09/2020 08:00,6.69284,6.47928,9.315319457,11.17284,-0.44072,11.18152887,-4.48,6.92,8.24359145
29/09/2020 08:30,7.16392,6.76888,9.855936598,11.48392,-0.28112,11.48736032,-4.32,7.05,8.268306961
29/09/2020 09:00,7.11804,7.25308,10.16236503,10.35804,0.35308,10.36405607,-3.24,6.9,7.622834119
29/09/2020 09:30,7.96816,6.94528,10.57016973,12.01816,-0.17472,12.01942997,-4.05,7.12,8.191269743
29/09/2020 10:00,8.11744,7.03992,10.74492,11.85744,-0.08008,11.85771041,-3.74,7.12,8.042512045
29/09/2020 10:30,11.21948,7.75224,13.63722686,8.36948,-0.83776,8.411304137,2.85,8.59,9.050447503
29/09/2020 11:00,10.08344,7.92752,12.82658706,8.20344,-1.08248,8.27455079,1.88,9.01,9.204048022
29/09/2020 11:30,11.00648,8.51416,13.91522628,7.53648,-0.94584,7.595600312,3.47,9.46,10.07633366
29/09/2020 12:00,10.26192,8.1256,13.08939943,6.61192,-0.6244,6.641337324,3.65,8.75,9.480770011
29/09/2020 12:30,9.40396,8.23352,12.49901257,4.73396,-0.11648,4.73539279,4.67,8.35,9.567204398
29/09/2020 13:00,9.72968,8.66868,13.03121966,1.91968,-0.13132,1.924166377,7.81,8.8,11.76588713
29/09/2020 13:30,10.42204,8.51044,13.45535235,2.32204,-0.25956,2.336501906,8.1,8.77,11.93829552
29/09/2020 14:00,10.70976,8.72212,13.81210833,1.92976,-0.32788,1.957416397,8.78,9.05,12.60915937
29/09/2020 14:30,10.58276,8.69116,13.69419846,2.48276,-0.44884,2.523005066,8.1,9.14,12.21268193
29/09/2020 15:00,10.72568,8.72268,13.8248095,2.74568,-0.46732,2.785165461,7.98,9.19,12.17113388
29/09/2020 15:30,10.65152,8.58712,13.68186786,3.06152,-0.43288,3.091971831,7.59,9.02,11.78849015
29/09/2020 16:00,9.853,8.09308,12.75066872,6.083,-0.41692,6.097270806,3.77,8.51,9.307684997
29/09/2020 16:30,9.42236,6.01944,11.18098949,4.95236,-0.35056,4.964751946,4.47,6.37,7.781889231
29/09/2020 17:00,10.67452,4.11516,11.44027618,1.93452,-0.36484,1.968622832,8.74,4.48,9.821303376
29/09/2020 17:30,13.2158,3.00776,13.5537445,4.7558,-1.47224,4.978466055,8.46,4.48,9.572982816
29/09/2020 18:00,13.42216,2.98544,13.75017204,4.96216,-1.62456,5.221324263,8.46,4.61,9.634505696
29/09/2020 18:30,12.83248,3.08644,13.1984338,4.51248,-1.32356,4.702582995,8.32,4.41,9.416501473
29/09/2020 19:00,8.08164,4.83728,9.418714503,11.09164,-0.48272,11.10213928,-3.01,5.32,6.112487219
29/09/2020 19:30,9.79208,4.93804,10.96672557,10.48208,-0.21196,10.48422282,-0.69,5.15,5.196017706
29/09/2020 20:00,8.35096,5.23184,9.854475263,7.96096,0.79184,8.000243415,0.39,4.44,4.457095467
29/09/2020 20:30,8.6678,5.61632,10.32830127,5.4978,0.51632,5.521991596,3.17,5.1,6.004906327
29/09/2020 21:00,9.85044,6.74668,11.9393827,0.37044,-0.03332,0.3719355,9.48,6.78,11.65499035
29/09/2020 21:30,9.06944,6.70372,11.27805851,0.13944,0.08372,0.162642405,8.93,6.62,11.1161729
29/09/2020 22:00,8.60204,6.57684,10.82820006,0.36204,-0.01316,0.362279101,8.24,6.59,10.55109947
29/09/2020 22:30,8.2024,6.4468,10.43266965,0.5124,-0.0532,0.515154346,7.69,6.5,10.06906649
29/09/2020 23:00,8.01532,6.24848,10.16311257,1.05532,-0.19152,1.07255779,6.96,6.44,9.482362575
29/09/2020 23:30,8.27468,8.87732,12.13577931,1.18468,-0.23268,1.20731383,7.09,9.11,11.54383818
30/09/2020 00:00,7.6652,9.30184,12.05319536,1.0052,-0.18816,1.0226589,6.66,9.49,11.5937785
30/09/2020 00:30,7.16848,9.33432,11.76930904,0.85848,-0.15568,0.872481617,6.31,9.49,11.39632397
30/09/2020 01:00,6.98616,9.30284,11.63397024,1.05616,-0.23716,1.082459612,5.93,9.54,11.23283134
30/09/2020 01:30,7.37172,9.43976,11.97711671,1.86172,-0.38024,1.90015363,5.51,9.82,11.26021758
30/09/2020 02:00,7.8976,9.29456,12.19675905,2.7776,-0.61544,2.844965405,5.12,9.91,11.1544834
30/09/2020 02:30,7.54388,9.287,11.96488589,2.34388,-0.483,2.393128173,5.2,9.77,11.06765106
30/09/2020 03:00,7.72248,9.24208,12.04378429,2.20248,-0.36792,2.232998718,5.52,9.61,11.0825313
30/09/2020 03:30,7.98448,8.79208,11.87655639,2.24448,-0.36792,2.274435226,5.74,9.16,10.80986586
30/09/2020 04:00,8.43752,8.68564,12.10917363,2.69752,-0.44436,2.733874533,5.74,9.13,10.78445641
30/09/2020 04:30,8.3394,8.7734,12.10446777,2.4794,-0.3066,2.498284996,5.86,9.08,10.80675715
30/09/2020 05:00,8.26888,8.73308,12.02668129,2.30888,-0.34692,2.334797709,5.96,9.08,10.86130747
30/09/2020 05:30,8.7164,8.72908,12.33582047,2.9064,-0.43092,2.938171712,5.81,9.16,10.84719779
30/09/2020 06:00,8.89196,8.94752,12.61447846,2.87196,-0.38248,2.897316895,6.02,9.33,11.1035715
30/09/2020 06:30,10.28732,8.9016,13.60394926,2.91732,-0.4284,2.948606882,7.37,9.33,11.88973507
30/09/2020 07:00,11.6024,7.42944,13.77723719,3.6624,-0.63056,3.716285736,7.94,8.06,11.31402669
30/09/2020 07:30,11.01036,5.382,12.25536419,5.19036,-0.518,5.216144259,5.82,5.9,8.28748454
30/09/2020 08:00,11.77032,5.52444,13.0023025,6.27032,-0.59556,6.29853988,5.5,6.12,8.228268348
30/09/2020 08:30,10.86044,6.14572,12.47874318,6.18044,-0.36428,6.191166167,4.68,6.51,8.017636809
30/09/2020 09:00,11.05832,6.18544,12.67067911,6.57832,-0.36456,6.588413923,4.48,6.55,7.93554661
30/09/2020 09:30,11.44728,5.78664,12.82674635,6.72728,-0.42336,6.740588245,4.72,6.21,7.800160255
30/09/2020 10:00,12.26588,5.70852,13.52919113,7.21588,-0.50148,7.233284618,5.05,6.21,8.004161418
30/09/2020 10:30,13.76308,5.24728,14.72943714,8.12308,-0.76272,8.158809379,5.64,6.01,8.241947585
30/09/2020 11:00,13.45356,5.67468,14.60137904,9.37356,-1.05532,9.432779409,4.08,6.73,7.870152476
30/09/2020 11:30,13.80596,5.69552,14.93464026,10.09596,-1.19448,10.1663755,3.71,6.89,7.825356222
30/09/2020 12:00,14.49768,5.40036,15.47083105,9.43768,-1.03964,9.494769882,5.06,6.44,8.190067155
30/09/2020 12:30,12.80292,5.89568,14.0951695,7.82292,-0.68432,7.852793846,4.98,6.58,8.252078526
30/09/2020 13:00,13.49052,5.65544,14.62799137,8.71052,-0.92456,8.759450317,4.78,6.58,8.132945346
30/09/2020 13:30,12.70472,5.62376,13.89376072,9.48472,-1.06624,9.54446338,3.22,6.69,7.424587531
30/09/2020 14:00,13.12192,5.74468,14.32431963,10.53192,-1.26532,10.60765637,2.59,7.01,7.473165327
30/09/2020 14:30,14.88968,5.62872,15.91807336,11.29968,-1.42128,11.38871393,3.59,7.05,7.911422122
30/09/2020 15:00,14.4836,5.77228,15.59146835,9.9036,-1.07772,9.962066721,4.58,6.85,8.240078883
30/09/2020 15:30,14.86052,5.59032,15.87723944,10.32052,-1.28968,10.4007888,4.54,6.88,8.24293637
30/09/2020 16:00,14.01584,5.91568,15.21312068,8.71584,-0.96432,8.769023889,5.3,6.88,8.684722218
30/09/2020 16:30,14.2514,5.58744,15.30757615,10.0814,-1.72256,10.22750404,4.17,7.31,8.415759027
30/09/2020 17:00,11.20672,4.23264,11.97939124,13.23672,-0.78736,13.2601166,-2.03,5.02,5.414914588
30/09/2020 17:30,11.89576,4.1468,12.5978195,14.51576,-0.9632,14.54768169,-2.62,5.11,5.74251687
30/09/2020 18:00,12.51896,4.17696,13.19739953,15.40896,-1.15304,15.4520403,-2.89,5.33,6.063085023
30/09/2020 18:30,11.49868,4.17152,12.23197535,12.95868,-0.85848,12.98708494,-1.46,5.03,5.237604414
30/09/2020 19:00,16.51772,4.98608,17.2538711,6.60772,-1.54392,6.7856947,9.91,6.53,11.86798214
30/09/2020 19:30,15.82916,5.04016,16.61220994,8.74916,-1.72984,8.918528305,7.08,6.77,9.795881788
30/09/2020 20:00,13.94784,5.10604,14.85307662,9.45784,-1.72396,9.613676484,4.49,6.83,8.173677263
30/09/2020 20:30,8.69744,5.84204,10.47735147,4.92744,-0.33796,4.93901629,3.77,6.18,7.239150503
30/09/2020 21:00,10.21576,5.91816,11.8062005,1.07576,-0.16184,1.087865692,9.14,6.08,10.97752249
30/09/2020 21:30,9.6012,5.92292,11.2811357,0.7112,-0.15708,0.728340282,8.89,6.08,10.77025998
30/09/2020 22:00,9.09228,5.77172,10.76950822,0.95228,-0.23828,0.98163871,8.14,6.01,10.11828543
30/09/2020 22:30,8.13052,5.79836,9.986307334,0.45052,-0.10164,0.461843004,7.68,5.9,9.684647645
30/09/2020 23:00,7.7532,6.54196,10.14442462,0.4032,-0.06804,0.408900577,7.35,6.61,9.88506955
30/09/2020 23:30,7.91888,9.34048,12.24553907,0.76888,-0.14952,0.783283272,7.15,9.49,11.88202845
01/10/2020 00:00,7.4088,9.19776,11.81055064,0.6888,-0.14224,0.703333248,6.72,9.34,11.50625917
01/10/2020 00:30,7.73332,8.95356,11.83091184,2.13332,-0.56644,2.207240018,5.6,9.52,11.04492644
01/10/2020 01:00,9.18548,8.6034,12.58536986,4.92548,-1.4266,5.127917783,4.26,10.03,10.89717853
01/10/2020 01:30,9.15468,8.63476,12.58440488,4.89468,-1.46524,5.109287676,4.26,10.1,10.96164221
01/10/2020 02:00,9.0378,8.57744,12.46010858,4.5878,-1.37256,4.788719014,4.45,9.95,10.89977064
01/10/2020 02:30,7.58676,8.89712,11.69263322,2.14676,-0.57288,2.221884334,5.44,9.47,10.92128655
01/10/2020 03:00,6.38128,9.24264,11.23152388,0.37128,0.05264,0.374993077,6.01,9.19,10.98071947
01/10/2020 03:30,6.18564,9.29988,11.16914993,0.53564,0.01988,0.536008791,5.65,9.28,10.8646629
01/10/2020 04:00,6.24844,9.40804,11.2939904,0.67844,-0.07196,0.682245612,5.57,9.48,10.99523988
01/10/2020 04:30,6.21464,9.41572,11.28173451,0.58464,-0.01428,0.584814371,5.63,9.43,10.98279564
01/10/2020 05:00,6.23508,9.44452,11.31703056,0.74508,-0.09548,0.751172841,5.49,9.54,11.00689329
01/10/2020 05:30,6.55076,9.40244,11.45942121,0.69076,-0.07756,0.695100663,5.86,9.48,11.14495402
01/10/2020 06:00,6.88616,9.33596,11.60083396,0.63616,-0.05404,0.638451147,6.25,9.39,11.27983156
01/10/2020 06:30,7.03456,8.343,10.91286779,0.43456,0.063,0.439102942,6.6,8.28,10.58859764
01/10/2020 07:00,7.42568,6.58076,9.922052491,0.36568,0.06076,0.370693458,7.06,6.52,9.610098855
01/10/2020 07:30,8.3706,6.7086,10.72717383,0.5306,-0.0714,0.535382405,7.84,6.78,10.36503739
01/10/2020 08:00,9.14428,6.83576,11.41689413,0.78428,-0.11424,0.792556557,8.36,6.95,10.87161901
01/10/2020 08:30,9.60584,6.633,11.67342499,3.81584,-0.007,3.815846421,5.79,6.64,8.80986379
01/10/2020 09:00,9.10776,7.09172,11.54312717,1.67776,0.04172,1.678278635,7.43,7.05,10.24243135
01/10/2020 09:30,9.90984,7.24484,12.27569287,0.81984,0.08484,0.824218085,9.09,7.16,11.57124453
01/10/2020 10:00,10.06488,7.23448,12.39514059,1.38488,0.07448,1.386881352,8.68,7.16,11.25202204
01/10/2020 10:30,10.37544,7.25976,12.66309087,1.80544,0.03976,1.805877751,8.57,7.22,11.20594931
01/10/2020 11:00,10.64044,7.21016,12.85322413,1.42044,0.02016,1.420583056,9.22,7.19,11.69206996
01/10/2020 11:30,10.00992,7.09124,12.26719948,3.97992,-0.01876,3.979964214,6.03,7.11,9.322714197
01/10/2020 12:00,10.48024,7.05948,12.63612632,3.60024,-0.10052,3.601643004,6.88,7.16,9.92975327
01/10/2020 12:30,12.38876,7.1482,14.3030814,1.69876,-0.1218,1.703120893,10.69,7.27,12.92783818
01/10/2020 13:00,12.25908,7.14776,14.19068411,1.80908,-0.21224,1.821487377,10.45,7.36,12.78170959
01/10/2020 13:30,11.76064,6.92252,13.64675553,2.32064,-0.20748,2.329896556,9.44,7.13,11.83006762
01/10/2020 14:00,10.52732,6.96984,12.62549548,2.35732,-0.16016,2.362754496,8.17,7.13,10.84369863
01/10/2020 14:30,10.811,6.87072,12.80954778,2.191,-0.18928,2.19916073,8.62,7.06,11.14217214
01/10/2020 15:00,10.06464,6.87136,12.18657321,1.49464,-0.10864,1.498583124,8.57,6.98,11.05284126
01/10/2020 15:30,9.80184,6.82128,11.94177241,1.00184,-0.04872,1.00302394,8.8,6.87,11.16408975
01/10/2020 16:00,10.22772,6.96452,12.3737947,1.00772,-0.02548,1.008042077,9.22,6.99,11.57015557
01/10/2020 16:30,10.2588,7.01744,12.42929771,1.0388,0.02744,1.039162352,9.22,6.99,11.57015557
01/10/2020 17:00,7.92812,6.88868,10.50280909,3.92812,0.00868,3.92812959,4,6.88,7.958291274
01/10/2020 17:30,9.13456,6.41076,11.15966084,4.28456,-0.07924,4.285292682,4.85,6.49,8.102012096
01/10/2020 18:00,6.35076,5.44212,8.363541276,8.67076,0.58212,8.69027863,-2.32,4.86,5.385350499
01/10/2020 18:30,11.28052,5.46524,12.53471099,8.64052,-1.26476,8.73259433,2.64,6.73,7.229280739
01/10/2020 19:00,8.52856,4.62256,9.700742066,12.41856,-0.58744,12.43244619,-3.89,5.21,6.502015072
01/10/2020 19:30,10.17564,4.87372,11.28258818,11.80564,-0.33628,11.81042844,-1.63,5.21,5.459029218
01/10/2020 20:00,7.85716,5.7244,9.721302311,7.30716,0.6244,7.333789104,0.55,5.1,5.129571132
01/10/2020 20:30,9.22672,6.63648,11.36552809,4.34672,-0.16352,4.349794656,4.88,6.8,8.369850656
01/10/2020 21:00,7.77228,6.50144,10.13296889,4.24228,-0.16856,4.245627406,3.53,6.67,7.546509127
01/10/2020 21:30,7.12764,6.36408,9.555352752,4.49764,-0.18592,4.501481069,2.63,6.55,7.058285911
01/10/2020 22:00,9.59532,6.15288,11.39860071,1.82532,-0.26712,1.844761827,7.77,6.42,10.07915175
01/10/2020 22:30,9.18684,6.1252,11.04156258,1.87684,-0.3248,1.904737101,7.31,6.45,9.748774282
01/10/2020 23:00,8.71596,5.9288,10.54128209,2.39596,-0.4312,2.434452251,6.32,6.36,8.966158598
01/10/2020 23:30,8.22824,5.86552,10.1048631,2.78824,-0.49448,2.831747299,5.44,6.36,8.369181561
02/10/2020 00:00,9.6846,8.53936,12.91170579,5.5846,-1.55064,5.795881432,4.1,10.09,10.89119369
02/10/2020 00:30,7.91212,8.95076,11.94645334,2.82212,-0.49924,2.865938218,5.09,9.45,10.73362008
02/10/2020 01:00,7.58952,9.10396,11.85254831,2.38952,-0.37604,2.418927843,5.2,9.48,10.81251127
02/10/2020 01:30,7.80016,8.97008,11.88717087,2.75016,-0.40992,2.780542111,5.05,9.38,10.65302305
02/10/2020 02:00,8.19552,8.94152,12.12919321,3.21552,-0.50848,3.255475508,4.98,9.45,10.6818959
02/10/2020 02:30,8.25,8.86412,12.10929905,3.36,-0.49588,3.396394702,4.89,9.36,10.56038352
02/10/2020 03:00,8.37176,8.77928,12.13103964,3.79176,-0.58072,3.835971796,4.58,9.36,10.42046064
02/10/2020 03:30,9.00608,8.60484,12.45603261,4.68608,-0.75516,4.746536884,4.32,9.36,10.30883117
02/10/2020 04:00,9.75896,8.57676,12.99223277,6.02896,-1.07324,6.123740914,3.73,9.65,10.34579141
02/10/2020 04:30,10.08988,8.43616,13.15197605,6.73988,-1.32384,6.868663244,3.35,9.76,10.31891952
02/10/2020 05:00,10.86204,8.36304,13.70855029,7.99204,-1.57696,8.146134433,2.87,9.94,10.34603789
02/10/2020 05:30,11.6276,7.2546,13.70511959,9.3576,-1.9054,9.549619203,2.27,9.16,9.437081117
02/10/2020 06:00,13.45868,4.581,14.21694863,12.81868,-3.199,13.21181887,0.64,7.78,7.806279524
02/10/2020 06:30,15.3024,4.51664,15.95504568,13.0424,-3.22336,13.43481475,2.26,7.74,8.063200357
02/10/2020 07:00,15.4534,5.35816,16.35596069,10.1934,-2.05184,10.397858,5.26,7.41,9.087117255
02/10/2020 07:30,15.28224,5.32592,16.18370425,10.50224,-2.19408,10.72898094,4.78,7.52,8.910600429
02/10/2020 08:00,16.41136,5.1402,17.19751125,10.60136,-2.2498,10.83745514,5.81,7.39,9.40043616
02/10/2020 08:30,18.18468,6.6816,19.37334161,10.77468,-2.3184,11.0212843,7.41,9,11.65796294
02/10/2020 09:00,18.54896,7.8742,20.15110277,10.78896,-2.3058,11.03260493,7.76,10.18,12.80039062
02/10/2020 09:30,17.39804,7.80392,19.06811378,10.91804,-2.37608,11.17360074,6.48,10.18,12.06742723
02/10/2020 10:00,16.79176,7.79188,18.51152608,12.12176,-2.38812,12.35476356,4.67,10.18,11.20005804
02/10/2020 10:30,15.2294,7.94344,17.1765207,14.4494,-2.43656,14.653395,0.78,10.38,10.4092651
02/10/2020 11:00,15.23644,7.68652,17.06551182,14.70644,-2.50348,14.9180022,0.53,10.19,10.20377381
02/10/2020 11:30,15.7576,9.39776,18.34720281,14.4676,-2.45224,14.67395416,1.29,11.85,11.92000839
02/10/2020 12:00,18.11364,10.22756,20.80160901,12.25364,-2.44244,12.49468713,5.86,12.67,13.95953079
02/10/2020 12:30,19.0864,10.17012,21.62688155,10.9564,-2.39988,11.21615464,8.13,12.57,14.97003006
02/10/2020 13:00,18.79616,10.26824,21.41803874,10.71616,-2.25176,10.95018302,8.08,12.52,14.9008993
02/10/2020 13:30,18.80736,10.21744,21.40357144,10.58736,-2.21256,10.81608125,8.22,12.43,14.90212401
02/10/2020 14:00,18.70704,10.22108,21.31721891,10.61704,-2.20892,10.84439329,8.09,12.43,14.83081252
02/10/2020 14:30,18.3914,10.24288,21.05137014,10.2214,-2.08712,10.4323098,8.17,12.33,14.79113924
02/10/2020 15:00,18.27188,10.28428,20.96730822,10.28188,-2.15572,10.50543598,7.99,12.44,14.78491461
02/10/2020 15:30,18.27608,10.35576,21.00611495,10.28608,-2.21424,10.52170616,7.99,12.57,14.89446206
02/10/2020 16:00,18.54436,10.33504,21.22984549,10.38436,-2.23496,10.62214568,8.16,12.57,14.98634378
02/10/2020 16:30,19.10628,10.12708,21.62423836,10.69628,-2.36292,10.95416801,8.41,12.49,15.05749647
02/10/2020 17:00,19.09084,10.07632,21.58685703,10.71084,-2.35368,10.96639882,8.38,12.43,14.99097395
02/10/2020 17:30,17.86576,9.5314,20.24927076,13.25576,-2.3786,13.46747605,4.61,11.91,12.77106887
02/10/2020 18:00,17.18712,9.55016,19.66221376,13.91712,-2.35984,14.11577394,3.27,11.91,12.35074897
02/10/2020 18:30,17.49332,9.5104,19.91140258,13.96332,-2.3996,14.1680057,3.53,11.91,12.42211737
02/10/2020 19:00,17.37604,9.4242,19.76720293,14.02604,-2.3758,14.22582946,3.35,11.8,12.26631567
02/10/2020 19:30,19.68064,9.45192,21.83269068,11.14064,-2.34808,11.38540027,8.54,11.8,14.56611135
02/10/2020 20:00,18.7272,9.96464,21.21325223,10.7072,-2.35536,10.96320448,8.02,12.32,14.70043537
02/10/2020 20:30,18.26476,9.91328,20.78159229,10.57476,-2.31672,10.8255596,7.69,12.23,14.44676434
02/10/2020 21:00,17.8118,9.88516,20.37097463,10.4118,-2.25484,10.65316304,7.4,12.14,14.21758067
02/10/2020 21:30,17.03792,7.99336,18.8197907,10.51792,-2.30664,10.76787951,6.52,10.3,12.19017637
02/10/2020 22:00,16.3728,6.98068,17.79883348,10.5728,-2.32932,10.82634895,5.8,9.31,10.96886959
02/10/2020 22:30,15.85132,7.17896,17.40120146,10.56132,-2.30104,10.80908253,5.29,9.48,10.85608125
02/10/2020 23:00,14.78332,4.27692,15.38956123,10.53332,-2.24308,10.76950501,4.25,6.52,7.782859372
02/10/2020 23:30,13.8998,3.57892,14.35315674,10.6498,-2.27108,10.8892628,3.25,5.85,6.692159592
03/10/2020 00:00,13.1664,4.45136,13.89851412,10.2564,-2.13864,10.47699967,2.91,6.59,7.203901721
03/10/2020 00:30,13.25708,6.87856,14.93535262,10.09708,-2.07144,10.30737058,3.16,8.95,9.491475122
03/10/2020 01:00,13.0766,6.81824,14.74740195,10.3866,-2.18176,10.6132717,2.69,9,9.393407263
03/10/2020 01:30,12.90452,6.81688,14.59439925,10.47452,-2.21312,10.70576804,2.43,9.03,9.351245906
03/10/2020 02:00,12.86736,6.72712,14.51974851,10.58736,-2.25288,10.82440114,2.28,8.98,9.264923097
03/10/2020 02:30,12.6126,6.79364,14.32589345,10.5126,-2.23636,10.74784001,2.1,9.03,9.270970823
03/10/2020 03:00,12.71664,6.7436,14.39406384,10.42664,-2.2064,10.65753361,2.29,8.95,9.238322359
03/10/2020 03:30,12.60652,6.7108,14.28142791,10.37652,-2.2792,10.62388441,2.23,8.99,9.262451079
03/10/2020 04:00,12.55508,6.78348,14.2704462,10.47508,-2.32652,10.73033067,2.08,9.11,9.344436848
03/10/2020 04:30,12.67516,6.72612,14.34922894,10.55516,-2.34388,10.8122697,2.12,9.07,9.314467242
03/10/2020 05:00,12.37272,6.80176,14.11907006,10.07272,-2.22824,10.3162368,2.3,9.03,9.318309933
03/10/2020 05:30,12.74732,6.7396,14.41930565,10.47732,-2.2904,10.72474552,2.27,9.03,9.310950542
03/10/2020 06:00,12.84048,6.76844,14.51515438,10.42048,-2.26156,10.66306978,2.42,9.03,9.348652309
03/10/2020 06:30,12.90624,6.81932,14.59705985,10.51624,-2.29068,10.76283042,2.39,9.11,9.418290715
03/10/2020 07:00,13.16208,6.88356,14.85340864,10.62208,-2.31644,10.87172837,2.54,9.2,9.544191951
03/10/2020 07:30,13.67568,7.738,15.7130795,10.58568,-2.352,10.84382428,3.09,10.09,10.55254472
03/10/2020 08:00,13.94796,7.4454,15.81074221,10.62796,-2.3646,10.88783114,3.32,9.81,10.35656796
03/10/2020 08:30,15.06392,8.78388,17.43783913,10.85392,-2.41612,11.11958701,4.21,11.2,11.96512014
03/10/2020 09:00,13.78312,10.54612,17.35497174,13.48312,-2.41388,13.69749399,0.3,12.96,12.96347176
03/10/2020 09:30,13.34088,10.26796,16.83478784,14.11088,-2.39204,14.31219025,-0.77,12.66,12.68339466
03/10/2020 10:00,15.93996,9.51076,18.56170468,16.12996,-3.08924,16.42312435,-0.19,12.6,12.60143246
03/10/2020 10:30,17.3836,9.23356,19.68370339,17.9536,-3.64644,18.32016042,-0.57,12.88,12.89260641
03/10/2020 11:00,17.61456,9.4126,19.97172408,17.37456,-3.4174,17.70745487,0.24,12.83,12.83224454
03/10/2020 11:30,15.59252,9.98,18.51288956,15.61252,-2.8,15.86161343,-0.02,12.78,12.78001565
03/10/2020 12:00,17.011,9.71952,19.59191645,18.151,-3.63048,18.51051555,-1.14,13.35,13.39858575
03/10/2020 12:30,18.04992,9.37504,20.33939495,17.69992,-3.49496,18.04167158,0.35,12.87,12.87475825
03/10/2020 13:00,18.3326,9.28132,20.54816594,17.4426,-3.43868,17.7783243,0.89,12.72,12.75109799
03/10/2020 13:30,19.01512,9.02968,21.050176,17.58512,-3.75032,17.98058246,1.43,12.78,12.85975505
03/10/2020 14:00,18.68072,9.15852,20.80499431,17.38072,-3.72148,17.77466852,1.3,12.88,12.94543935
03/10/2020 14:30,17.24256,7.91248,18.97137884,15.23256,-2.90752,15.5075645,2.01,10.82,11.00511245
03/10/2020 15:00,14.73244,6.86144,16.25189673,12.87244,-2.05856,13.03600325,1.86,8.92,9.111860403
03/10/2020 15:30,13.74768,7.11252,15.4785867,12.86768,-1.88748,13.00537463,0.88,9,9.042919882
03/10/2020 16:00,12.8924,7.04736,14.69283025,11.2924,-1.52264,11.39459215,1.6,8.57,8.718078917
03/10/2020 16:30,13.1154,6.90736,14.82313527,11.4254,-1.52264,11.52641305,1.69,8.43,8.597732259
03/10/2020 17:00,13.11156,6.9376,14.83385652,11.22156,-1.4924,11.32036513,1.89,8.43,8.639270803
03/10/2020 17:30,13.21372,7.67104,15.27898069,10.30372,-1.26896,10.38156565,2.91,8.94,9.401686019
03/10/2020 18:00,13.36172,7.68048,15.41185694,10.12172,-1.19952,10.19254944,3.24,8.88,9.452618685
03/10/2020 18:30,13.56708,7.87008,15.68450888,10.16708,-1.17992,10.23531763,3.4,9.05,9.66760053
03/10/2020 19:00,13.98208,7.6502,15.93813418,11.25208,-1.4798,11.34896966,2.73,9.13,9.529417611
03/10/2020 19:30,14.37636,8.04076,16.47220532,12.03636,-1.68924,12.15431997,2.34,9.73,10.00742225
03/10/2020 20:00,15.75872,8.1578,17.74505443,7.25872,-1.2922,7.372841845,8.5,9.45,12.71033044
03/10/2020 20:30,15.03,7.81696,16.94124445,6.23,-1.08304,6.323438593,8.8,8.9,12.51598977
03/10/2020 21:00,13.57088,7.59012,15.54923489,4.38088,-0.64988,4.42882079,9.19,8.24,12.3431641
03/10/2020 21:30,13.4002,7.55484,15.38313906,5.2402,-0.89516,5.316108301,8.16,8.45,11.74683362
03/10/2020 22:00,11.95284,6.11216,13.42493516,4.94284,-0.84784,5.015027411,7.01,6.96,9.878345003
03/10/2020 22:30,10.64796,5.43424,11.95449775,4.11796,-0.72576,4.18142585,6.53,6.16,8.976998385
03/10/2020 23:00,9.66052,6.32776,11.54842817,2.90052,-0.49224,2.941991925,6.76,6.82,9.602603814
03/10/2020 23:30,9.65012,8.49628,12.85735548,2.78012,-0.43372,2.813748435,6.87,8.93,11.26684517
04/10/2020 00:00,9.09744,8.49964,12.45019256,2.54744,-0.43036,2.583536391,6.55,8.93,11.07462866
04/10/2020 00:30,10.48008,8.24724,13.33600556,5.75008,-1.15276,5.864492785,4.73,9.4,10.52297011
04/10/2020 01:00,10.78688,8.15348,13.52168689,6.11688,-1.13652,6.221567218,4.67,9.29,10.39774014
04/10/2020 01:30,11.22812,8.0846,13.83587496,6.79812,-1.2754,6.916724709,4.43,9.36,10.35540921
04/10/2020 02:00,11.2064,8.06416,13.80630571,6.9664,-1.29584,7.085896575,4.24,9.36,10.27556324
04/10/2020 02:30,11.06544,8.11312,13.72103052,6.98544,-1.35688,7.116002763,4.08,9.47,10.31151298
04/10/2020 03:00,10.84804,8.20852,13.60366761,6.85804,-1.34148,6.988009819,3.99,9.55,10.35000483
04/10/2020 03:30,10.49396,8.20176,13.3188612,6.41396,-1.24824,6.534293074,4.08,9.45,10.29314821
04/10/2020 04:00,10.61628,8.228,13.43150718,6.56628,-1.302,6.694119587,4.05,9.53,10.35487325
04/10/2020 04:30,10.2016,8.29076,13.14569678,6.1516,-1.19924,6.267404498,4.05,9.49,10.31807153
04/10/2020 05:00,10.33016,8.3148,13.26077315,6.81016,-1.4252,6.957691734,3.52,9.74,10.35654383
04/10/2020 05:30,11.09028,8.20192,13.79368704,7.98028,-1.71808,8.163128553,3.11,9.92,10.39608099
04/10/2020 06:00,11.29388,8.13328,13.91768548,8.22388,-1.82672,8.424316483,3.07,9.96,10.42240375
04/10/2020 06:30,11.66264,8.1078,14.20399918,8.52264,-1.8522,8.72158457,3.14,9.96,10.44323705
04/10/2020 07:00,11.86032,8.07328,14.34730081,8.44032,-1.82672,8.635734344,3.42,9.9,10.4740823
04/10/2020 07:30,12.27312,7.94808,14.62195097,8.58312,-1.92192,8.795665149,3.69,9.87,10.53721975
04/10/2020 08:00,12.4802,8.20044,14.93327185,8.6702,-1.93956,8.884495542,3.81,10.14,10.83216045
04/10/2020 08:30,12.48512,7.28084,14.45298767,8.55512,-1.88916,8.761221588,3.93,9.17,9.976662769
04/10/2020 09:00,13.24324,5.238,14.24149043,8.98324,-2.002,9.20361912,4.26,7.24,8.400309518
04/10/2020 09:30,14.573,4.36028,15.21132376,9.303,-2.09972,9.537013845,5.27,6.46,8.336935888
04/10/2020 10:00,9.81036,-2.205,10.05510757,9.81036,-2.205,10.05510757,0,0,0
04/10/2020 10:30,11.24368,-2.13248,11.44411687,11.24368,-2.13248,11.44411687,0,0,0
04/10/2020 11:00,13.17652,-2.12324,13.3464912,13.17652,-2.12324,13.3464912,0,0,0
04/10/2020 11:30,13.05836,-2.07424,13.22207387,13.05836,-2.07424,13.22207387,0,0,0
04/10/2020 12:00,12.24412,-1.8564,12.38405005,12.24412,-1.8564,12.38405005,0,0,0
04/10/2020 12:30,12.26932,-1.86116,12.40967888,12.26932,-1.86116,12.40967888,0,0,0
04/10/2020 13:00,12.397,-1.8382,12.53254117,12.397,-1.8382,12.53254117,0,0,0
04/10/2020 13:30,10.8346,-1.49016,10.93659609,10.8346,-1.49016,10.93659609,0,0,0
04/10/2020 14:00,8.33784,-0.98,8.395235307,8.33784,-0.98,8.395235307,0,0,0
04/10/2020 14:30,6.38848,-0.5768,6.414466069,6.38848,-0.5768,6.414466069,0,0,0
04/10/2020 15:00,8.26036,-0.78264,8.297353355,5.40036,-0.33264,5.41059493,2.86,-0.45,2.895185659
04/10/2020 15:30,8.35172,-1.1666,8.432803954,5.36172,-0.2366,5.36693776,2.99,-0.93,3.131293662
04/10/2020 16:00,6.9202,-2.98104,7.534969643,5.7302,-0.41104,5.744923491,1.19,-2.57,2.832137002
04/10/2020 16:30,7.82964,-3.04524,8.400996916,5.93964,-0.41524,5.954137014,1.89,-2.63,3.238672568
04/10/2020 17:00,8.13228,-3.22984,8.750191108,5.71228,-0.39984,5.726256615,2.42,-2.83,3.723613836
04/10/2020 17:30,7.79612,-3.2942,8.46352413,4.23612,-0.1442,4.238573616,3.56,-3.15,4.753535526
04/10/2020 18:00,7.86768,-3.2418,8.509386336,3.83768,-0.0518,3.838029575,4.03,-3.19,5.139747075
04/10/2020 18:30,9.85588,-3.75648,10.54748845,7.70588,-1.30648,7.815847783,2.15,-2.45,3.259601203
04/10/2020 19:00,10.63716,-3.6092,11.23278672,8.21716,-1.3692,8.330451795,2.42,-2.24,3.297574866
04/10/2020 19:30,10.85828,-3.01444,11.26894374,7.86828,-1.22444,7.962982072,2.99,-1.79,3.484852938
04/10/2020 20:00,9.08604,-2.79752,9.506957507,5.69604,-0.52752,5.72041511,3.39,-2.27,4.079828428
04/10/2020 20:30,6.84488,-0.78968,6.890281323,3.97488,-0.02968,3.974990807,2.87,-0.76,2.968922363
04/10/2020 21:00,8.767,0.55972,8.784849201,1.057,-0.00028,1.057000037,7.71,0.56,7.730310472
04/10/2020 21:30,8.58428,0.66276,8.609826592,0.71428,-0.03724,0.715250121,7.87,0.7,7.901069548
04/10/2020 22:00,8.0338,0.68964,8.063345817,0.5138,-0.01036,0.513904436,7.52,0.7,7.552509517
04/10/2020 22:30,7.70124,0.48556,7.716531996,0.68124,0.03556,0.682167466,7.02,0.45,7.034408291
04/10/2020 23:00,6.48044,-2.2628,6.864136248,0.72044,0.0672,0.723567297,5.76,-2.33,6.213412911
04/10/2020 23:30,5.57764,-2.31108,6.037479502,0.36764,0.10892,0.383435439,5.21,-2.42,5.744606166
05/10/2020 00:00,5.09416,-2.38968,5.626814073,0.45416,0.11032,0.467366888,4.64,-2.5,5.270635635
05/10/2020 00:30,4.82008,-2.51004,5.43447072,0.64008,0.02996,0.64078078,4.18,-2.54,4.891216618
05/10/2020 01:00,5.22864,-2.75828,5.911580568,1.50864,-0.30828,1.539815316,3.72,-2.45,4.454312517
05/10/2020 01:30,4.97144,-2.72104,5.667386907,1.44144,-0.27104,1.466701045,3.53,-2.45,4.296905864
05/10/2020 02:00,5.23168,-2.7736,5.921429944,2.17168,-0.4536,2.218546142,3.06,-2.32,3.840052083
05/10/2020 02:30,4.81176,-2.67092,5.503348794,1.48176,-0.22092,1.498138293,3.33,-2.45,4.134174646
05/10/2020 03:00,6.1102,-2.87556,6.753028162,4.1202,-0.87556,4.21220291,1.99,-2,2.821364918
05/10/2020 03:30,5.74,-2.89656,6.429436976,3.64,-0.82656,3.732666799,2.1,-2.07,2.948711583
05/10/2020 04:00,4.91148,-2.71416,5.611532794,2.25148,-0.45416,2.296829009,2.66,-2.26,3.490444098
05/10/2020 04:30,4.78712,-2.65364,5.473419694,1.73712,-0.35364,1.772751292,3.05,-2.3,3.820013089
05/10/2020 05:00,5.2078,-2.56648,5.805859147,2.4878,-0.46648,2.531156343,2.72,-2.1,3.436335257
05/10/2020 05:30,5.24092,-2.53996,5.823971089,2.39092,-0.51996,2.446805437,2.85,-2.02,3.493264948
05/10/2020 06:00,5.68932,-2.66128,6.280985058,1.83932,-0.44128,1.891514235,3.85,-2.22,4.444198465
05/10/2020 06:30,5.86072,-2.18248,6.253899413,1.07072,-0.17248,1.084523245,4.79,-2.01,5.194631845
05/10/2020 07:00,6.69452,-1.89732,6.958190944,1.02452,-0.18732,1.041503727,5.67,-1.71,5.922246195
05/10/2020 07:30,7.53264,-1.5684,7.694188972,1.45264,-0.2884,1.480992076,6.08,-1.28,6.213276108
05/10/2020 08:00,8.32212,3.22324,8.924514407,1.49212,-0.25676,1.514050129,6.83,3.48,7.665461499
05/10/2020 08:30,7.50984,11.9902,14.14788298,3.40984,-0.0798,3.410773646,4.1,12.07,12.74734874
05/10/2020 09:00,8.28488,11.8316,14.44389128,4.11488,-0.1484,4.117555097,4.17,11.98,12.68500296
05/10/2020 09:30,7.81724,12.21304,14.50060644,4.16724,-0.17696,4.170995572,3.65,12.39,12.91644688
05/10/2020 10:00,8.10392,12.28456,14.71679088,4.34392,-0.19544,4.348314358,3.76,12.48,13.0341091
05/10/2020 10:30,8.1604,12.29688,14.75823112,4.3204,-0.18312,4.324279026,3.84,12.48,13.05741169
05/10/2020 11:00,11.2514,12.16464,16.57022837,1.5414,-0.25536,1.562409258,9.71,12.42,15.7651673
05/10/2020 11:30,11.77912,12.04252,16.84547286,1.42912,-0.27748,1.455808753,10.35,12.32,16.09052205
05/10/2020 12:00,12.795,11.88228,17.46140324,2.765,-0.51772,2.813051546,10.03,12.4,15.94869587
05/10/2020 12:30,13.40524,11.60556,17.73103162,3.28524,-0.59444,3.338586643,10.12,12.2,15.85100628
05/10/2020 13:00,14.45676,11.322,18.36261402,5.08676,-1.008,5.185671731,9.37,12.33,15.48631008
05/10/2020 13:30,15.17164,11.117,18.8086775,6.75164,-1.393,6.893844478,8.42,12.51,15.07967175
05/10/2020 14:00,15.5066,11.16256,19.10647506,7.2366,-1.42744,7.376039894,8.27,12.59,15.06323338
05/10/2020 14:30,15.53364,11.2928,19.20472086,6.86364,-1.3272,6.990780635,8.67,12.62,15.31121484
05/10/2020 15:00,14.62632,11.48324,18.59553811,4.64632,-0.81676,4.717561493,9.98,12.3,15.83952019
05/10/2020 15:30,14.8298,11.25272,18.61576416,4.4198,-0.91728,4.513982127,10.41,12.17,16.01489931
05/10/2020 16:00,14.57156,11.14136,18.3428532,7.51156,-1.22864,7.611378974,7.06,12.37,14.24291052
05/10/2020 16:30,13.59504,11.2476,17.64464843,7.21504,-0.9324,7.275037592,6.38,12.18,13.74979273
05/10/2020 17:00,15.34388,11.4624,19.1525786,4.30388,-0.8176,4.380850695,11.04,12.28,16.51302516
05/10/2020 17:30,16.9328,10.97024,20.17587375,5.3928,-1.15976,5.516097814,11.54,12.13,16.74241619
05/10/2020 18:00,17.03668,11.07252,20.31869003,5.00668,-0.97748,5.101206894,12.03,12.05,17.02713716
05/10/2020 18:30,17.69588,10.96184,20.81600598,5.74588,-1.16816,5.863423468,11.95,12.13,17.027607
05/10/2020 19:00,17.49508,10.83652,20.57930975,5.22508,-1.03348,5.326306592,12.27,11.87,17.07190089
05/10/2020 19:30,16.94276,10.78648,20.08495126,4.58276,-0.86352,4.663406052,12.36,11.65,16.9850552
05/10/2020 20:00,13.39416,11.2674,17.50308044,4.23416,-0.5726,4.272701916,9.16,11.84,14.96967602
05/10/2020 20:30,11.11568,11.2846,15.83984025,5.19568,-0.5054,5.220203044,5.92,11.79,13.19282002
05/10/2020 21:00,10.4172,11.093,15.2175131,5.1072,-0.497,5.131325447,5.31,11.59,12.74849795
05/10/2020 21:30,9.18788,11.23104,14.51045824,4.03788,-0.28896,4.048206118,5.15,11.52,12.61875192
05/10/2020 22:00,8.26828,9.89332,12.89349583,3.80828,-0.24668,3.816260942,4.46,10.14,11.07750875
05/10/2020 22:30,7.33912,8.69284,11.37664932,3.94912,-0.30716,3.961047341,3.39,9,9.617281321
05/10/2020 23:00,5.16012,5.55564,7.582346222,2.78012,0.04564,2.780494601,2.38,5.51,6.002041319
05/10/2020 23:30,6.69268,5.46004,8.637360846,0.16268,0.18004,0.242650333,6.53,5.28,8.397577032
06/10/2020 00:00,6.31504,5.30604,8.248259858,0.21504,0.02604,0.216610903,6.1,5.28,8.067738221
06/10/2020 00:30,5.94116,5.26148,7.936028852,0.39116,-0.05852,0.395513256,5.55,5.32,7.687971124
06/10/2020 01:00,6.58852,5.20604,8.397109519,1.87852,-0.46396,1.934966737,4.71,5.67,7.371092185
06/10/2020 01:30,7.55248,5.02292,9.070263473,3.95248,-0.92708,4.059750667,3.6,5.95,6.954315207
06/10/2020 02:00,10.29848,4.55436,11.26058992,7.71848,-1.79564,7.924598193,2.58,6.35,6.854115552
06/10/2020 02:30,9.59004,4.44476,10.56999331,5.78004,-1.18524,5.900309844,3.81,5.63,6.798014416
06/10/2020 03:00,8.83232,4.38452,9.860724731,4.56232,-0.93548,4.657240236,4.27,5.32,6.821678679
06/10/2020 03:30,9.04632,4.32268,10.02603949,4.92632,-1.02732,5.032297202,4.12,5.35,6.752547667
06/10/2020 04:00,9.9492,4.24516,10.81702196,6.0592,-1.27484,6.191859306,3.89,5.52,6.752962313
06/10/2020 04:30,9.94964,4.30312,10.8403034,5.93964,-1.21688,6.063012474,4.01,5.52,6.822792683
06/10/2020 05:00,9.51476,4.44296,10.50097859,4.83476,-0.95704,4.928572797,4.68,5.4,7.145795967
06/10/2020 05:30,9.82524,4.44468,10.7838083,5.31524,-1.05532,5.418992209,4.51,5.5,7.112671791
06/10/2020 06:00,9.94052,4.42564,10.88118685,5.00052,-1.00436,5.100386189,4.94,5.43,7.340878694
06/10/2020 06:30,10.97272,4.596,11.89637761,5.80272,-1.204,5.926312125,5.17,5.8,7.769742595
06/10/2020 07:00,10.6908,4.85168,11.74018754,4.2308,-0.83832,4.313055653,6.46,5.69,8.608582926
06/10/2020 07:30,12.05232,5.41792,13.21409378,5.12232,-0.96208,5.211886425,6.93,6.38,9.419623135
06/10/2020 08:00,11.90228,7.8766,14.27252945,7.18228,-0.9534,7.245282435,4.72,8.83,10.01235736
06/10/2020 08:30,12.38164,12.08124,17.2991725,8.36164,-1.13876,8.438826804,4.02,13.22,13.8176988
06/10/2020 09:00,12.99168,11.97328,17.66757434,10.57168,-1.54672,10.68422954,2.42,13.52,13.73487532
06/10/2020 09:30,11.62652,9.3664,14.93001729,11.21652,-1.6436,11.33630195,0.41,11.01,11.01763132
06/10/2020 10:00,12.19632,9.46324,15.43707009,7.93632,-1.44676,8.067111605,4.26,10.91,11.71220304
06/10/2020 10:30,13.13632,9.235,16.05765014,8.42632,-1.785,8.613309105,4.71,11.02,11.98434395
06/10/2020 11:00,12.67148,9.42036,15.78954046,8.13148,-1.59964,8.287328588,4.54,11.02,11.91855696
06/10/2020 11:30,13.62864,9.3174,16.50920262,8.99864,-1.8326,9.183351491,4.63,11.15,12.07308577
06/10/2020 12:00,14.05592,9.38012,16.89838863,9.63592,-1.97988,9.837219072,4.42,11.36,12.18958572
06/10/2020 12:30,14.71784,9.15016,17.33032724,9.87784,-2.07984,10.09442705,4.84,11.23,12.22859354
06/10/2020 13:00,13.83348,9.29412,16.66570837,8.80348,-1.75588,8.976880008,5.03,11.05,12.14098019
06/10/2020 13:30,14.33864,9.4826,17.19058754,8.85864,-1.7374,9.027406129,5.48,11.22,12.48674497
06/10/2020 14:00,15.17224,9.39676,17.84645525,10.36224,-2.19324,10.59180436,4.81,11.59,12.54847401
06/10/2020 14:30,14.82988,9.7544,17.75031437,10.09988,-2.1756,10.33154448,4.73,11.93,12.83346407
06/10/2020 15:00,14.11428,9.92772,17.25608659,9.25428,-2.00228,9.468411879,4.86,11.93,12.88194473
06/10/2020 15:30,13.6464,9.5306,16.64501635,8.9264,-1.8494,9.115969357,4.72,11.38,12.32001623
06/10/2020 16:00,14.60612,9.60328,17.48032403,9.06612,-1.96672,9.276988704,5.54,11.57,12.82795775
06/10/2020 16:30,14.04252,9.65676,17.0424582,11.13252,-1.91324,11.29572879,2.91,11.57,11.93033948
06/10/2020 17:00,12.15088,9.56112,15.46152969,11.73088,-1.88888,11.88197851,0.42,11.45,11.45770047
06/10/2020 17:30,12.0018,9.13048,15.08008184,9.7818,-1.33952,9.873090958,2.22,10.47,10.70277067
06/10/2020 18:00,11.1794,8.99292,14.34752921,9.2694,-1.20708,9.347663798,1.91,10.2,10.3772877
06/10/2020 18:30,10.4406,8.9932,13.77983217,9.1406,-1.4168,9.24975084,1.3,10.41,10.49085792
06/10/2020 19:00,10.74912,8.8036,13.89413379,9.89912,-1.7864,10.05901594,0.85,10.59,10.62405761
06/10/2020 19:30,9.70372,9.03292,13.2572933,8.69372,-1.34708,8.797465087,1.01,10.38,10.42902201
06/10/2020 20:00,7.65512,9.29108,12.03848121,5.96512,-0.31892,5.973639308,1.69,9.61,9.757468934
06/10/2020 20:30,6.6816,9.90812,11.95050712,6.0116,-0.41188,6.025693296,0.67,10.32,10.34172616
06/10/2020 21:00,8.41364,7.41004,11.21151332,3.01364,-0.37996,3.037498255,5.4,7.79,9.478612768
06/10/2020 21:30,8.0574,7.0928,10.73450076,2.2274,-0.4172,2.266134727,5.83,7.51,9.507312975
06/10/2020 22:00,8.155,6.8648,10.65971407,2.835,-0.5152,2.881432984,5.32,7.38,9.097626064
06/10/2020 22:30,7.6966,7.1448,10.50170551,2.4066,-0.4452,2.447432655,5.29,7.59,9.251605266
06/10/2020 23:00,7.99824,6.9102,10.56989627,3.06824,-0.5698,3.12070004,4.93,7.48,8.958532246
06/10/2020 23:30,8.2546,7.49932,11.15249845,3.4846,-0.68068,3.550459466,4.77,8.18,9.469176311
07/10/2020 00:00,9.1396,10.86204,14.19564022,3.8696,-0.75796,3.943134226,5.27,11.62,12.75920452
07/10/2020 00:30,9.31612,11.40596,14.72705046,4.37612,-0.89404,4.466512485,4.94,12.3,13.25494625
07/10/2020 01:00,8.76432,11.4162,14.39246079,3.69432,-0.7238,3.764556641,5.07,12.14,13.15615825
07/10/2020 01:30,8.61764,9.64108,12.93113076,4.56764,-0.94892,4.665167128,4.05,10.59,11.3380157
07/10/2020 02:00,8.69108,8.81124,12.37630082,4.72108,-0.92876,4.811568508,3.97,9.74,10.51800837
07/10/2020 02:30,8.17476,9.01608,12.17030812,4.20476,-0.84392,4.288613718,3.97,9.86,10.62922857
07/10/2020 03:00,8.04232,9.2922,12.28917783,3.93232,-0.8078,4.014434135,4.11,10.1,10.90422395
07/10/2020 03:30,7.36688,9.37408,11.92242831,3.10688,-0.60592,3.165413461,4.26,9.98,10.85117505
07/10/2020 04:00,7.84596,9.27808,12.15079655,3.51596,-0.66192,3.577724529,4.33,9.94,10.84216307
07/10/2020 04:30,7.31476,9.33828,11.86209034,2.59476,-0.53172,2.648679976,4.72,9.87,10.94053472
07/10/2020 05:00,7.09016,9.44748,11.81208056,2.33016,-0.42252,2.368157253,4.76,9.87,10.95785107
07/10/2020 05:30,7.01468,9.5964,11.88682584,2.44468,-0.4536,2.486405691,4.57,10.05,11.04026268
07/10/2020 06:00,7.16788,9.31256,11.75169254,2.63788,-0.51744,2.68815086,4.53,9.83,10.82357612
07/10/2020 06:30,7.04676,5.39356,8.873968445,2.91676,-0.56644,2.971252795,4.13,5.96,7.251103364
07/10/2020 07:00,7.77072,9.2184,12.05665741,3.03072,-0.6216,3.093808378,4.74,9.84,10.92214265
07/10/2020 07:30,8.03584,10.52968,13.24571196,2.20584,-0.46032,2.253358517,5.83,10.99,12.44061896
07/10/2020 08:00,8.15904,10.66972,13.43178538,2.32904,-0.49028,2.38008441,5.83,11.16,12.59104841
07/10/2020 08:30,8.36456,10.83724,13.68983692,2.25456,-0.45276,2.299572224,6.11,11.29,12.83729722
07/10/2020 09:00,8.01592,10.88604,13.51890677,2.21592,-0.46396,2.263970037,5.8,11.35,12.74607783
07/10/2020 09:30,8.36992,10.83316,13.68988372,1.87992,-0.40684,1.923439105,6.49,11.24,12.97912555
07/10/2020 10:00,8.6672,11.08188,14.06870357,2.4472,-0.42812,2.484366031,6.22,11.51,13.083138
07/10/2020 10:30,9.20408,11.15948,14.46544443,3.17408,-0.52052,3.216477097,6.03,11.68,13.14470616
07/10/2020 11:00,9.37428,11.08848,14.52003837,3.44428,-0.54152,3.486589828,5.93,11.63,13.05457008
07/10/2020 11:30,9.94188,11.19376,14.97134733,3.77188,-0.57624,3.81564297,6.17,11.77,13.289161
07/10/2020 12:00,9.73076,11.18888,14.82830826,3.21076,-0.49112,3.248103852,6.52,11.68,13.37657654
07/10/2020 12:30,9.26392,11.2214,14.55128969,3.43392,-0.4886,3.468506383,5.83,11.71,13.08101678
07/10/2020 13:00,9.74644,11.26188,14.89372465,4.13644,-0.63812,4.185371311,5.61,11.9,13.15606704
07/10/2020 13:30,9.10476,11.30756,14.51749179,3.57476,-0.55244,3.617194909,5.53,11.86,13.08588935
07/10/2020 14:00,9.34712,11.3002,14.6650323,4.04712,-0.7098,4.108892349,5.3,12.01,13.12745596
07/10/2020 14:30,8.73128,11.43316,14.38584019,2.47128,-0.40684,2.504544594,6.26,11.84,13.39302804
07/10/2020 15:00,7.401,11.69132,13.83697092,1.141,-0.14868,1.150646228,6.26,11.84,13.39302804
07/10/2020 15:30,8.31256,11.41624,14.12194,2.21256,-0.40376,2.249098462,6.1,11.82,13.30121799
07/10/2020 16:00,8.06892,11.37596,13.9470404,1.36892,-0.26404,1.394151745,6.7,11.64,13.43054727
07/10/2020 16:30,6.47112,11.3606,13.07434994,3.43112,-0.2394,3.439461704,3.04,11.6,11.99173048
07/10/2020 17:00,6.48604,11.238,12.97541363,5.62604,-0.462,5.644977421,0.86,11.7,11.73156426
07/10/2020 17:30,7.9546,10.58644,13.24191727,6.0746,-0.48356,6.093816163,1.88,11.07,11.22850391
07/10/2020 18:00,7.57736,10.65732,13.07650007,4.77736,-0.23268,4.783022951,2.8,10.89,11.24420295
07/10/2020 18:30,8.04624,10.70908,13.39501297,5.54624,-0.43092,5.562955166,2.5,11.14,11.41707493
07/10/2020 19:00,8.95308,10.56072,13.84508752,7.70308,-1.02928,7.771541598,1.25,11.59,11.65721236
07/10/2020 19:30,4.97836,9.75756,10.95417936,9.27836,0.28756,9.282815039,-4.3,9.47,10.40052403
07/10/2020 20:00,6.40748,10.18304,12.03121372,4.75748,-0.03696,4.757623566,1.65,10.22,10.3523379
07/10/2020 20:30,5.08796,10.96392,12.08697145,3.90796,0.00392,3.907961966,1.18,10.96,11.02333888
07/10/2020 21:00,6.86276,10.8564,12.8436325,1.71276,-0.1036,1.715890375,5.15,10.96,12.10966969
07/10/2020 21:30,7.50272,11.06024,13.36486873,1.46272,-0.17976,1.473724349,6.04,11.24,12.7600627
07/10/2020 22:00,7.49772,11.24312,13.5138282,1.63772,-0.23688,1.6547625,5.86,11.48,12.88914272
07/10/2020 22:30,7.05876,11.05744,13.11842491,1.83876,-0.32256,1.866837778,5.22,11.38,12.52009585
07/10/2020 23:00,6.89492,11.01572,12.99561499,2.12492,-0.36428,2.15591858,4.77,11.38,12.33925849
07/10/2020 23:30,7.1926,10.43108,12.67047453,2.9526,-0.59892,3.012731639,4.24,11.03,11.81687353
08/10/2020 00:00,8.81776,7.98144,11.89353925,6.01776,-1.49856,6.201541542,2.8,9.48,9.884857106
08/10/2020 00:30,11.31452,6.35612,12.97762013,9.63452,-2.13388,9.867999771,1.68,8.49,8.654623042
08/10/2020 01:00,11.23928,5.68416,12.59488348,9.42928,-2.06584,9.652927858,1.81,7.75,7.958555145
08/10/2020 01:30,11.60496,5.39316,12.79692429,9.79496,-2.15684,10.02961615,1.81,7.55,7.763929418
08/10/2020 02:00,11.58632,5.28236,12.73366162,10.24632,-2.32764,10.50737748,1.34,7.61,7.727075773
08/10/2020 02:30,11.54004,5.5294,12.79635837,9.98004,-2.2106,10.22193479,1.56,7.74,7.895644369
08/10/2020 03:00,11.69964,5.44232,12.9035043,10.13964,-2.29768,10.39671259,1.56,7.74,7.895644369
08/10/2020 03:30,11.70396,5.23828,12.82272424,10.47396,-2.42172,10.75028213,1.23,7.66,7.758124773
08/10/2020 04:00,11.91556,5.35064,13.06177318,10.46556,-2.43936,10.74608875,1.45,7.79,7.923799594
08/10/2020 04:30,11.95992,5.2428,13.05858485,10.34992,-2.4472,10.63530121,1.61,7.69,7.8567296
08/10/2020 05:00,12.30276,5.46184,13.46066862,10.18276,-2.35816,10.45224951,2.12,7.82,8.102271286
08/10/2020 05:30,12.29204,5.96772,13.664111,10.09204,-2.35228,10.36255242,2.2,8.32,8.605951429
08/10/2020 06:00,12.35864,6.55068,13.98740116,9.97864,-2.32932,10.24690138,2.38,8.88,9.193410684
08/10/2020 06:30,12.83704,10.6862,16.7028281,9.98704,-2.3338,10.25610016,2.85,13.02,13.32827446
08/10/2020 07:00,13.24924,9.82272,16.49327708,10.01924,-2.31728,10.2837229,3.23,12.14,12.56234453
08/10/2020 07:30,12.4642,9.81612,15.86544968,8.8942,-1.78388,9.071329643,3.57,11.6,12.136923
08/10/2020 08:00,8.60232,10.8484,13.84513243,8.90232,-1.1116,8.971452276,-0.3,11.96,11.96376195
08/10/2020 08:30,7.35728,11.26932,13.45834842,8.26728,-1.10068,8.340228718,-0.91,12.37,12.40342695
08/10/2020 09:00,6.91336,11.51836,13.43380674,7.56336,-1.01164,7.630716217,-0.65,12.53,12.54684821
08/10/2020 09:30,6.50604,11.80088,13.47550835,6.53604,-0.65912,6.569190061,-0.03,12.46,12.46003612
08/10/2020 10:00,6.67892,11.4664,13.26975137,6.75892,-0.5936,6.784936295,-0.08,12.06,12.06026534
08/10/2020 10:30,5.83736,9.6162,11.24926994,6.17736,-0.4438,6.193281441,-0.34,10.06,10.06574389
08/10/2020 11:00,5.65796,9.09688,10.71287716,5.93796,-0.32312,5.94674495,-0.28,9.42,9.42416044
08/10/2020 11:30,8.80832,7.66576,11.67691644,3.21832,-0.46424,3.251630729,5.59,8.13,9.866356977
08/10/2020 12:00,8.72492,7.61564,11.58111401,3.10492,-0.51436,3.147235996,5.62,8.13,9.883385048
08/10/2020 12:30,8.75568,7.9864,11.85092896,2.53568,-0.3136,2.554998635,6.22,8.3,10.37200077
08/10/2020 13:00,8.04004,8.09596,11.40994354,2.56004,-0.33404,2.581741181,5.48,8.43,10.05461586
08/10/2020 13:30,6.98912,6.0224,9.225892918,2.82912,-0.3276,2.848024181,4.16,6.35,7.591317409
08/10/2020 14:00,7.98708,5.46596,9.678334859,2.88708,-0.40404,2.915215129,5.1,5.87,7.776046553
08/10/2020 14:30,7.57464,5.42424,9.316520311,2.33464,-0.23576,2.346513735,5.24,5.66,7.713183519
08/10/2020 15:00,4.8654,5.33428,7.21987952,6.3854,-0.47572,6.403096335,-1.52,5.81,6.00553911
08/10/2020 15:30,4.7216,5.34164,7.129279378,5.7316,-0.31836,5.740434796,-1.01,5.66,5.749408665
08/10/2020 16:00,4.54244,5.16888,6.881212219,5.66244,-0.28112,5.669414009,-1.12,5.45,5.563892522
08/10/2020 16:30,4.48132,5.0528,6.753740947,5.31132,-0.2072,5.315360005,-0.83,5.26,5.325082159
08/10/2020 17:00,3.7684,4.74276,6.057607694,4.6984,-0.10724,4.699623706,-0.93,4.85,4.938360052
08/10/2020 17:30,5.7238,4.19744,7.097914412,4.7138,-0.25256,4.720561089,1.01,4.45,4.563178717
08/10/2020 18:00,6.25412,4.098,7.477139893,3.84412,-0.182,3.848425987,2.41,4.28,4.91187337
08/10/2020 18:30,8.50504,7.17144,11.12498346,7.98504,-1.42856,8.111821465,0.52,8.6,8.615706587
08/10/2020 19:00,7.92324,8.92584,11.93517289,8.00324,-1.08416,8.076339109,-0.08,10.01,10.01031968
08/10/2020 19:30,5.43584,7.89152,9.582507209,11.86584,-0.36848,11.87155998,-6.43,8.26,10.46768838
08/10/2020 20:00,5.36056,8.07396,9.691461892,11.48056,-0.30604,11.48463837,-6.12,8.38,10.3768396
08/10/2020 20:30,4.99732,7.98984,9.423945586,11.17732,-0.44016,11.18598334,-6.18,8.43,10.45262168
08/10/2020 21:00,5.14516,7.2972,8.928706472,9.92516,-0.7028,9.950011501,-4.78,8,9.319248897
08/10/2020 21:30,5.7628,6.75652,8.880339315,7.6328,-1.38348,7.75716783,-1.87,8.14,8.35203568
08/10/2020 22:00,2.923,7.58692,8.13051561,4.053,-0.14308,4.055524736,-1.13,7.73,7.812157192
08/10/2020 22:30,4.1576,7.77032,8.812690319,0.3976,0.04032,0.399639165,3.76,7.73,8.595958353
08/10/2020 23:00,3.75532,8.03936,8.87320334,0.14532,0.05936,0.156976151,3.61,7.98,8.758567234
08/10/2020 23:30,3.43404,7.67192,8.40541416,0.47404,-0.03808,0.475567038,2.96,7.71,8.258674228
09/10/2020 00:00,2.52732,4.96028,5.567021112,0.60732,-0.06972,0.61130881,1.92,5.03,5.383985513
09/10/2020 00:30,2.40608,5.00928,5.557167182,0.41608,-0.02072,0.416595589,1.99,5.03,5.409343768
09/10/2020 01:00,2.65412,6.11956,6.670334892,0.34412,-0.02044,0.344726512,2.31,6.14,6.560160059
09/10/2020 01:30,2.954,7.32404,7.897320933,0.364,-0.01596,0.364349724,2.59,7.34,7.783553173
09/10/2020 02:00,2.71876,7.25788,7.75038567,0.36876,-0.02212,0.369422836,2.35,7.28,7.649895424
09/10/2020 02:30,2.78008,7.31968,7.82985058,0.43008,-0.04032,0.431965865,2.35,7.36,7.726066269
09/10/2020 03:00,3.42524,7.01308,7.804842096,1.60524,-0.41692,1.658498642,1.82,7.43,7.649660123
09/10/2020 03:30,4.49028,6.80764,8.155156458,3.22028,-0.96236,3.361002834,1.27,7.77,7.873106121
09/10/2020 04:00,3.10968,7.06052,7.714988812,1.14968,-0.24948,1.176437152,1.96,7.31,7.568203221
09/10/2020 04:30,3.37916,7.0078,7.77997321,1.18916,-0.2422,1.213574203,2.19,7.25,7.573546065
09/10/2020 05:00,3.887,7.00028,8.00703997,1.337,-0.27972,1.365947392,2.55,7.28,7.713682648
