Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/10/2020 05:30,3.70976,6.71404,7.670766088,1.50976,-0.36596,1.553480601,2.2,7.08,7.413932829
09/10/2020 06:00,3.8588,6.75604,7.780386489,1.2488,-0.32396,1.290136241,2.61,7.08,7.545760399
09/10/2020 06:30,4.20144,8.99368,9.926649889,1.16144,-0.30632,1.201155617,3.04,9.3,9.784252654
09/10/2020 07:00,4.72504,8.68404,9.886281087,1.68504,-0.36596,1.724322047,3.04,9.05,9.546941919
09/10/2020 07:30,2.87648,5.93612,6.596336699,4.03648,-0.31388,4.048665391,-1.16,6.25,6.356736584
09/10/2020 08:00,2.97584,8.03716,8.570388823,4.30584,-0.25284,4.313257026,-1.33,8.29,8.396010958
09/10/2020 08:30,5.04884,7.44264,8.993535207,4.71884,-0.36736,4.733117822,0.33,7.81,7.816968722
09/10/2020 09:00,5.45768,8.04004,9.717433518,5.72768,-0.51996,5.751232614,-0.27,8.56,8.564257119
09/10/2020 09:30,5.84684,8.67488,10.46131354,6.63684,-0.64512,6.66812005,-0.79,9.32,9.353421834
09/10/2020 10:00,6.34256,8.4192,10.54092007,7.32256,-0.8008,7.366217862,-0.98,9.22,9.271936152
09/10/2020 10:30,8.1532,8.39908,11.70552071,4.1132,-0.71092,4.174185128,4.04,9.11,9.965625921
09/10/2020 11:00,7.45764,8.48588,11.29719229,2.39764,-0.41412,2.433140552,5.06,8.9,10.23785134
09/10/2020 11:30,7.7452,8.64316,11.60570281,1.9152,-0.33684,1.944595646,5.83,8.98,10.70650737
09/10/2020 12:00,8.152,8.47132,11.75663075,2.772,-0.42868,2.804951077,5.38,8.9,10.39973077
09/10/2020 12:30,8.1152,8.14784,11.49972903,3.5952,-0.55216,3.637353943,4.52,8.7,9.804101183
09/10/2020 13:00,7.99452,8.18752,11.44324402,3.75452,-0.59248,3.800980529,4.24,8.78,9.750179486
09/10/2020 13:30,9.2264,7.76868,12.06146118,3.8864,-0.69132,3.947407795,5.34,8.46,10.00435905
09/10/2020 14:00,8.16128,5.614,9.90573002,2.82128,-0.476,2.861153061,5.34,6.09,8.099611102
09/10/2020 14:30,8.72716,5.79228,10.47443694,3.94716,-0.72772,4.013682656,4.78,6.52,8.084478957
09/10/2020 15:00,9.19328,5.6694,10.80085615,5.80328,-1.0906,5.904868086,3.39,6.76,7.562387189
09/10/2020 15:30,12.11808,8.01432,14.52849572,6.40808,-1.20568,6.52051789,5.71,9.22,10.84492969
09/10/2020 16:00,13.75972,10.30876,17.19303426,4.68972,-0.89124,4.773655037,9.07,11.2,14.41197072
09/10/2020 16:30,12.83144,10.33536,16.47621069,6.76144,-0.86464,6.81650007,6.07,11.2,12.73910907
09/10/2020 17:00,11.60336,10.3348,15.5385345,7.00336,-0.6552,7.033941877,4.6,10.99,11.91386167
09/10/2020 17:30,13.73544,9.8446,16.89906687,3.34544,-0.4354,3.373654095,10.39,10.28,14.61610413
09/10/2020 18:00,13.4576,7.7786,15.54392536,1.4476,-0.2814,1.474697162,12.01,8.06,14.46387569
09/10/2020 18:30,13.46984,7.72152,15.52605748,2.00984,-0.29848,2.031882658,11.46,8.02,13.98756591
09/10/2020 19:00,11.48872,7.86388,13.92233084,4.80872,-0.24612,4.81501434,6.68,8.11,10.5068787
09/10/2020 19:30,11.5142,7.6944,13.84848703,4.7642,-0.2156,4.769075906,6.75,7.91,10.39858644
09/10/2020 20:00,10.87324,7.62368,13.27960259,4.43324,-0.16632,4.436358782,6.44,7.79,10.10730924
09/10/2020 20:30,11.2538,8.54652,14.13120726,2.2638,-0.19348,2.272053025,8.99,8.74,12.53824948
09/10/2020 21:00,11.58596,9.7062,15.11439008,0.92596,-0.1638,0.940336302,10.66,9.87,14.52764606
09/10/2020 21:30,11.492,9.45688,14.88283049,0.532,-0.04312,0.533744634,10.96,9.5,14.5041925
09/10/2020 22:00,11.295,9.35892,14.66855169,0.595,-0.10108,0.603524785,10.7,9.46,14.28221271
09/10/2020 22:30,10.22824,9.37516,13.87481598,0.75824,-0.15484,0.773888444,9.47,9.53,13.43509583
09/10/2020 23:00,9.14316,8.54656,12.51563273,0.57316,-0.08344,0.579201709,8.57,8.63,12.16231064
09/10/2020 23:30,8.40824,6.97204,10.9228129,0.68824,-0.05796,0.690676233,7.72,7.03,10.44123077
10/10/2020 00:00,7.96572,6.81156,10.48093721,0.68572,-0.04844,0.687428798,7.28,6.86,10.00289958
10/10/2020 00:30,7.6198,6.694,10.14253361,0.7798,0.014,0.779925663,6.84,6.68,9.560753108
10/10/2020 01:00,7.44664,6.58104,9.93793413,1.11664,-0.14896,1.126531833,6.33,6.73,9.239144982
10/10/2020 01:30,7.16392,6.49608,9.670615551,1.05392,-0.14392,1.063701242,6.11,6.64,9.023397365
10/10/2020 02:00,7.30792,6.55108,9.814394729,1.55792,-0.24892,1.577680542,5.75,6.8,8.905195113
10/10/2020 02:30,7.44204,6.41136,9.822906719,2.25204,-0.38864,2.28532825,5.19,6.8,8.554303011
10/10/2020 03:00,7.6266,6.51552,10.03080398,2.7566,-0.49448,2.80059887,4.87,7.01,8.535631201
10/10/2020 03:30,7.56368,6.49536,9.969902541,2.84368,-0.51464,2.889873747,4.72,7.01,8.450946693
10/10/2020 04:00,7.532,6.3884,9.876369706,2.632,-0.4816,2.675698518,4.9,6.87,8.438418098
10/10/2020 04:30,7.34468,6.34552,9.706180937,2.37468,-0.42448,2.412320122,4.97,6.77,8.398440331
10/10/2020 05:00,7.61244,6.26528,9.859156974,3.14244,-0.59472,3.198221542,4.47,6.86,8.187826329
10/10/2020 05:30,7.61492,6.19596,9.817175099,3.17492,-0.61404,3.233753566,4.44,6.81,8.129557184
10/10/2020 06:00,7.59344,6.2182,9.814598427,2.39344,-0.4718,2.439497955,5.2,6.69,8.473257933
10/10/2020 06:30,7.95268,6.27948,10.13296542,2.26268,-0.45052,2.307095371,5.69,6.73,8.813001759
10/10/2020 07:00,8.32072,6.18016,10.36478456,2.05072,-0.39984,2.08933591,6.27,6.58,9.088965838
10/10/2020 07:30,8.70584,6.36732,10.78584323,1.92584,-0.37268,1.961568273,6.78,6.74,9.560125522
10/10/2020 08:00,9.77712,6.30048,11.6313423,2.71712,-0.49952,2.76265476,7.06,6.8,9.802224237
10/10/2020 08:30,10.4032,5.98116,12.00003522,2.7832,-0.51884,2.83114768,7.62,6.5,10.01570766
10/10/2020 09:00,11.14828,6.0256,12.67248998,2.40828,-0.4144,2.443673448,8.74,6.44,10.85638982
10/10/2020 09:30,13.08108,9.61464,16.23440656,3.81108,-0.60536,3.858858833,9.27,10.22,13.79787302
10/10/2020 10:00,12.37996,10.7568,16.4003706,7.44996,-0.8932,7.503313284,4.93,11.65,12.65019367
10/10/2020 10:30,12.91568,10.52892,16.66352142,9.32568,-1.22108,9.405282762,3.59,11.75,12.28619551
10/10/2020 11:00,13.8044,10.43316,17.30353394,10.8444,-1.59684,10.96133702,2.96,12.03,12.38880543
10/10/2020 11:30,14.21584,10.47156,17.65626449,11.30584,-1.79844,11.44798692,2.91,12.27,12.61035289
10/10/2020 12:00,16.34716,10.33908,19.34234255,8.77716,-1.76092,8.952059926,7.57,12.1,14.27287287
10/10/2020 12:30,16.09692,10.4578,19.19573948,8.11692,-1.6422,8.281377369,7.98,12.1,14.49449551
10/10/2020 13:00,16.41452,10.56452,19.52038805,9.35452,-1.91548,9.548618123,7.06,12.48,14.33854944
10/10/2020 13:30,15.80372,10.70364,19.08731189,9.11372,-1.81636,9.292957327,6.69,12.52,14.19529852
10/10/2020 14:00,15.32884,11.04208,18.89182009,8.98884,-1.76792,9.161047193,6.34,12.81,14.29306475
10/10/2020 14:30,13.90656,11.23208,17.87601835,6.56656,-1.20792,6.676734304,7.34,12.44,14.44400222
10/10/2020 15:00,14.13684,8.5902,16.54212142,6.70684,-1.2698,6.825986729,7.43,9.86,12.34603175
10/10/2020 15:30,12.51648,8.58152,15.17579511,4.17648,-0.71848,4.23782948,8.34,9.3,12.49182132
10/10/2020 16:00,12.12012,8.68448,14.91031528,3.13012,-0.55552,3.179033451,8.99,9.24,12.89176869
10/10/2020 16:30,12.27296,7.31588,14.28802461,3.59296,-0.69412,3.659393957,8.68,8.01,11.81111764
10/10/2020 17:00,12.30964,6.58516,13.96035706,3.48964,-0.71484,3.56210381,8.82,7.3,11.44912224
10/10/2020 17:30,13.29496,8.58252,15.82452562,4.47496,-0.90748,4.566047191,8.82,9.49,12.95579021
10/10/2020 18:00,10.09184,8.93112,13.47628061,5.48184,-0.34888,5.492930642,4.61,9.28,10.36197375
10/10/2020 18:30,11.6868,10.33932,15.60393644,5.0568,-0.26068,5.06351462,6.63,10.6,12.50267571
10/10/2020 19:00,11.86804,10.9716,16.16249919,4.89804,-0.1484,4.900287584,6.97,11.12,13.12384471
10/10/2020 19:30,11.63044,10.96184,15.9821485,4.36044,-0.11816,4.362040667,7.27,11.08,13.25214322
10/10/2020 20:00,11.28568,10.897,15.6879311,4.07568,-0.063,4.076166884,7.21,10.96,13.1189062
10/10/2020 20:30,10.07312,11.6768,15.42126469,4.45312,-0.1232,4.454823899,5.62,11.8,13.06998087
10/10/2020 21:00,12.29404,11.74988,17.00597247,1.94404,-0.26012,1.961365324,10.35,12.01,15.85441894
10/10/2020 21:30,11.67536,11.857,16.64038702,1.58536,-0.273,1.608693672,10.09,12.13,15.777991
10/10/2020 22:00,10.65804,11.73792,15.85473376,1.60804,-0.26208,1.62925706,9.05,12,15.03005323
10/10/2020 22:30,9.7942,11.72696,15.27900339,1.1942,-0.17304,1.206671654,8.6,11.9,14.68230227
10/10/2020 23:00,9.11724,10.83408,14.15985009,1.08724,-0.18592,1.103021788,8.03,11.02,13.63529611
10/10/2020 23:30,8.13776,8.35788,11.66521735,0.97776,-0.16212,0.991109233,7.16,8.52,11.12906106
11/10/2020 00:00,7.53828,7.92564,10.93807272,0.79828,-0.09436,0.803837526,6.74,8.02,10.47606796
11/10/2020 00:30,6.7952,7.72464,10.2880905,0.3752,0.02464,0.376008204,6.42,7.7,10.02528803
11/10/2020 01:00,6.51572,7.58972,10.00292241,0.40572,0.06972,0.411666852,6.11,7.52,9.68929822
11/10/2020 01:30,6.3872,7.63956,9.9578713,0.6272,0.04956,0.629155016,5.76,7.59,9.528153021
11/10/2020 02:00,6.42964,7.65136,9.994177324,0.89964,-0.03864,0.900469422,5.53,7.69,9.471905827
11/10/2020 02:30,6.71664,7.47836,10.05182178,1.18664,-0.24164,1.210993138,5.53,7.72,9.496278218
11/10/2020 03:00,6.17196,7.69432,9.863855763,0.77196,-0.08568,0.776700267,5.4,7.78,9.470395979
11/10/2020 03:30,5.84712,7.70272,9.670610513,0.61712,-0.07728,0.621939943,5.23,7.78,9.374502653
11/10/2020 04:00,5.9256,7.74532,9.752062206,0.7756,-0.13468,0.787206493,5.15,7.88,9.413654976
11/10/2020 04:30,6.47292,7.5784,9.966485834,1.52292,-0.3416,1.560761316,4.95,7.92,9.339641321
11/10/2020 05:00,6.82192,7.78856,10.35375581,2.34192,-0.53144,2.401461588,4.48,8.32,9.449486759
11/10/2020 05:30,7.681,7.55908,10.77670875,3.801,-0.85092,3.895082264,3.88,8.41,9.261884258
11/10/2020 06:00,7.39168,7.6118,10.61020417,3.15168,-0.7182,3.232475532,4.24,8.33,9.347004868
11/10/2020 06:30,7.00608,7.51848,10.2768039,1.95608,-0.40152,1.996864361,5.05,7.92,9.393024007
11/10/2020 07:00,6.95924,7.78464,10.44182174,1.40924,-0.32536,1.446311345,5.55,8.11,9.827237659
11/10/2020 07:30,7.16436,8.0992,10.81319078,1.14436,-0.2408,1.169420561,6.02,8.34,10.28571825
11/10/2020 08:00,8.2412,7.85476,11.38484221,2.1812,-0.48524,2.234522611,6.06,8.34,10.30918037
11/10/2020 08:30,8.88712,7.95776,11.92924332,2.29712,-0.49224,2.34926808,6.59,8.45,10.71590407
11/10/2020 09:00,9.45468,8.0192,12.39752163,1.95468,-0.3808,1.991427263,7.5,8.4,11.26099463
11/10/2020 09:30,10.32284,7.73528,12.89944116,2.00284,-0.31472,2.027416273,8.32,8.05,11.57691237
11/10/2020 10:00,11.48504,8.14652,14.08090664,2.45504,-0.40348,2.48797458,9.03,8.55,12.43556995
11/10/2020 10:30,12.4588,8.61384,15.1466147,2.8588,-0.49616,2.901536177,9.6,9.11,13.23450415
11/10/2020 11:00,12.04744,8.61216,14.80912254,3.31744,-0.49784,3.354586833,8.73,9.11,12.61764637
11/10/2020 11:30,12.5442,8.56988,15.19209653,3.4342,-0.54012,3.476414713,9.11,9.11,12.88348555
11/10/2020 12:00,13.4442,8.46296,15.88610102,4.1342,-0.67704,4.189271154,9.31,9.14,13.04667391
11/10/2020 12:30,13.24468,8.42584,15.69765358,3.84468,-0.59416,3.890320091,9.4,9.02,13.02767823
11/10/2020 13:00,13.01856,8.54472,15.5722556,4.01856,-0.59528,4.062410953,9,9.14,12.82729901
11/10/2020 13:30,12.76544,8.29176,15.22201505,4.11544,-0.61824,4.161618326,8.65,8.91,12.41815606
11/10/2020 14:00,11.03964,8.39788,13.87076205,5.44964,-0.51212,5.473649881,5.59,8.91,10.5183744
11/10/2020 14:30,11.458,8.43848,14.23002842,3.388,-0.47152,3.420654193,8.07,8.91,12.021356
11/10/2020 15:00,10.98384,6.52128,12.7738731,2.79384,-0.39872,2.822148044,8.19,6.92,10.72205671
11/10/2020 15:30,10.19836,5.0104,11.36268696,1.85836,-0.2996,1.882355453,8.34,5.31,9.886945939
11/10/2020 16:00,10.35984,5.2602,11.61877743,1.30984,-0.2198,1.328153931,9.05,5.48,10.57983459
11/10/2020 16:30,10.0594,5.33536,11.38672888,1.0094,-0.09464,1.013826952,9.05,5.43,10.55402293
11/10/2020 17:00,9.63476,5.3586,11.024663,0.84476,-0.0014,0.84476116,8.79,5.36,10.29532418
11/10/2020 17:30,10.83216,8.8906,14.01350986,0.69216,0.0406,0.693349714,10.14,8.85,13.45890412
11/10/2020 18:00,9.19464,10.23676,13.75982049,3.94464,-0.09324,3.945741809,5.25,10.33,11.58755367
11/10/2020 18:30,10.17092,9.5968,13.98378289,4.14092,-0.0532,4.141261726,6.03,9.65,11.37907729
11/10/2020 19:00,8.14636,8.84536,12.02512265,7.34636,0.74536,7.384075215,0.8,8.1,8.139410298
11/10/2020 19:30,10.73576,9.38728,14.26105075,4.36576,0.07728,4.366443928,6.37,9.31,11.28064714
11/10/2020 20:00,10.51456,9.47088,14.15109678,4.21456,-0.16912,4.217951821,6.3,9.64,11.51605835
11/10/2020 20:30,10.486,10.05628,14.52876331,1.106,-0.15372,1.116631469,9.38,10.21,13.86464929
11/10/2020 21:00,10.76164,9.38896,14.28164785,0.87164,-0.20104,0.894524103,9.89,9.59,13.77607346
11/10/2020 21:30,9.37672,6.11588,11.19494824,0.70672,-0.20412,0.735607322,8.67,6.32,10.72899343
11/10/2020 22:00,8.05428,4.9104,9.43310418,0.50428,-0.0896,0.512178171,7.55,5,9.055523176
11/10/2020 22:30,7.61556,6.45652,9.984157682,0.24556,0.01652,0.246115063,7.37,6.44,9.78726213
11/10/2020 23:00,7.15392,8.0316,10.75570406,0.21392,0.0616,0.222612503,6.94,7.97,10.56808876
11/10/2020 23:30,6.60028,8.22888,10.54884648,0.07028,0.13888,0.155650033,6.53,8.09,10.39658598
12/10/2020 00:00,6.07272,8.25396,10.24723299,0.06272,0.25396,0.26159029,6.01,8,10.0060032
12/10/2020 00:30,5.12656,5.61556,7.603691968,0.05656,0.24556,0.251989578,5.07,5.37,7.385242041
12/10/2020 01:00,4.73052,4.68968,6.661149899,0.03052,0.23968,0.241615341,4.7,4.45,6.472441579
12/10/2020 01:30,4.62052,4.54592,6.48186653,0.03052,0.25592,0.257733422,4.59,4.29,6.282690506
12/10/2020 02:00,4.54052,4.44256,6.352374456,0.03052,0.25256,0.254397374,4.51,4.19,6.155988954
12/10/2020 02:30,4.5878,4.50512,6.429931186,0.0378,0.22512,0.228271449,4.55,4.28,6.246671113
12/10/2020 03:00,4.47732,4.48804,6.339471384,0.04732,0.20804,0.213353753,4.43,4.28,6.159813309
12/10/2020 03:30,4.41584,4.45332,6.271499177,0.03584,0.17332,0.176986802,4.38,4.28,6.123952972
12/10/2020 04:00,4.295,4.45248,6.186404703,0.035,0.17248,0.175995314,4.26,4.28,6.038708471
12/10/2020 04:30,4.35192,4.50512,6.263809855,0.03192,0.22512,0.227371724,4.32,4.28,6.081184095
12/10/2020 05:00,4.57176,4.52492,6.432409386,0.08176,0.16492,0.184074181,4.49,4.36,6.258570124
12/10/2020 05:30,4.8282,4.32396,6.481369093,0.1582,0.04396,0.164194158,4.67,4.28,6.334611275
12/10/2020 06:00,5.1966,4.34824,6.775827821,0.1666,-0.01176,0.167014543,5.03,4.36,6.656613253
12/10/2020 06:30,6.83768,7.78364,10.36044977,0.19768,0.00364,0.19771351,6.64,7.78,10.22829409
12/10/2020 07:00,7.27624,8.36284,11.08515951,1.13624,-0.02716,1.136564562,6.14,8.39,10.39671583
12/10/2020 07:30,7.37688,8.78416,11.47082497,2.68688,-0.03584,2.687119022,4.69,8.82,9.989419403
12/10/2020 08:00,11.12096,9.16432,14.41043068,0.47096,-0.08568,0.47869028,10.65,9.25,14.10620431
12/10/2020 08:30,10.95228,9.4206,14.44645775,0.88228,-0.1694,0.898395435,10.07,9.59,13.90586207
12/10/2020 09:00,11.0936,9.47244,14.5874974,1.2236,-0.28756,1.256935843,9.87,9.76,13.88072404
12/10/2020 09:30,9.34564,9.39728,13.25329613,3.47564,-0.27272,3.486323222,5.87,9.67,11.31219696
12/10/2020 10:00,8.82788,9.49176,12.96244472,5.22788,-0.33824,5.238810513,3.6,9.83,10.46847171
12/10/2020 10:30,8.40328,9.47052,12.6611952,5.10328,-0.31948,5.113270404,3.3,9.79,10.33121968
12/10/2020 11:00,10.97796,9.47788,14.50330359,1.38796,-0.23212,1.407235821,9.59,9.71,13.64742467
12/10/2020 11:30,9.85976,9.72472,13.84864782,2.83976,-0.10528,2.841710882,7.02,9.83,12.0792922
12/10/2020 12:00,9.81504,9.30608,13.52546248,4.13504,-0.07392,4.135700662,5.68,9.38,10.96571019
12/10/2020 12:30,8.75912,9.88012,13.20374774,3.87912,-0.01988,3.879170941,4.88,9.9,11.03740912
12/10/2020 13:00,10.59764,9.75056,14.40081226,0.64764,0.00056,0.647640242,9.95,9.75,13.93072145
12/10/2020 13:30,10.67424,9.7828,14.47903917,0.67424,0.0028,0.674245814,10,9.78,13.98743722
12/10/2020 14:00,10.94976,10.0276,14.84755892,0.59976,-0.0224,0.600178155,10.35,10.05,14.42653805
12/10/2020 14:30,10.76532,10.15864,14.80169184,0.49532,0.10864,0.507094224,10.27,10.05,14.36925189
12/10/2020 15:00,10.94932,10.26632,15.00949482,0.36932,0.16632,0.40504272,10.58,10.1,14.62690671
12/10/2020 15:30,10.7044,10.14384,14.74725972,0.4144,0.20384,0.461820426,10.29,9.94,14.30691092
12/10/2020 16:00,11.91988,10.0294,15.57794606,0.57988,0.1694,0.604116855,11.34,9.86,15.02714876
12/10/2020 16:30,12.1432,9.76904,15.5849751,1.1732,0.08904,1.176573993,10.97,9.68,14.63021873
12/10/2020 17:00,13.80984,9.31932,16.66017425,3.96984,-0.68068,4.027772944,9.84,10,14.02945473
12/10/2020 17:30,16.073,8.648,18.25182821,5.243,-1.022,5.341678856,10.83,9.67,14.51887737
12/10/2020 18:00,16.1384,8.71632,18.34181531,5.1884,-0.95368,5.275319905,10.95,9.67,14.60860705
12/10/2020 18:30,16.002,8.51476,18.12636593,3.612,-0.62524,3.665715354,12.39,9.14,15.39648336
12/10/2020 19:00,16.82632,8.60164,18.89744045,4.43632,-0.73836,4.497344842,12.39,9.34,15.51604653
12/10/2020 19:30,16.23604,8.50788,18.3301123,3.45604,-0.51212,3.493777236,12.78,9.02,15.64253176
12/10/2020 20:00,14.88856,8.6624,17.22516742,2.54856,-0.3276,2.569529107,12.34,8.99,15.26747196
12/10/2020 20:30,13.42052,9.21256,16.27825601,2.20052,-0.37744,2.232655196,11.22,9.59,14.75996274
12/10/2020 21:00,12.44004,9.39384,15.58841958,1.79004,-0.28616,1.812768807,10.65,9.68,14.39183449
12/10/2020 21:30,11.10176,9.3014,14.48327025,1.06176,-0.2086,1.082057419,10.04,9.51,13.8290166
12/10/2020 22:00,9.99852,9.29572,13.65213582,0.68852,-0.08428,0.693659072,9.31,9.38,13.21591843
12/10/2020 22:30,8.84264,8.95872,12.58772999,0.12264,0.11872,0.170689801,8.72,8.84,12.417085
12/10/2020 23:00,8.10204,8.885,12.0244034,0.15204,0.105,0.184773271,7.95,8.78,11.84444596
12/10/2020 23:30,7.66172,8.4884,11.43481036,0.39172,0.0784,0.399488571,7.27,8.41,11.11669915
13/10/2020 00:00,7.40632,9.50072,12.0464624,0.51632,0.02072,0.516735581,6.89,9.48,11.71932165
13/10/2020 00:30,6.98416,9.44304,11.74519031,0.73416,-0.03696,0.735089755,6.25,9.48,11.35486239
13/10/2020 01:00,7.11492,9.3148,11.72124506,1.14492,-0.1652,1.156776922,5.97,9.48,11.20318258
13/10/2020 01:30,7.12216,9.27872,11.69699995,1.53216,-0.30128,1.56150053,5.59,9.58,11.091641
13/10/2020 02:00,6.48216,9.32032,11.35283062,0.41216,-0.02968,0.41322726,6.07,9.35,11.14752887
13/10/2020 02:30,6.52668,9.28432,11.34883913,0.45668,-0.01568,0.456949105,6.07,9.3,11.1056247
13/10/2020 03:00,6.33684,9.3304,11.27882553,0.47684,-0.0196,0.477242649,5.86,9.35,11.03458654
13/10/2020 03:30,6.30048,9.3206,11.250317,0.62048,-0.0294,0.621176135,5.68,9.35,10.94005941
13/10/2020 04:00,6.716,9.30472,11.47529827,1.036,-0.17528,1.050723122,5.68,9.48,11.05137096
13/10/2020 04:30,7.06448,9.39356,11.75354615,1.61448,-0.28644,1.639693125,5.45,9.68,11.10877581
13/10/2020 05:00,6.9746,9.26828,11.59939909,1.3146,-0.25172,1.338482767,5.66,9.52,11.07546839
13/10/2020 05:30,7.16688,9.1412,11.61575251,1.28688,-0.2688,1.314653405,5.88,9.41,11.09605786
13/10/2020 06:00,7.46668,9.2076,11.85458595,1.22668,-0.3024,1.263403966,6.24,9.51,11.37443185
13/10/2020 06:30,8.35004,8.3678,11.8213047,1.30004,-0.2422,1.322408727,7.05,8.61,11.12809957
13/10/2020 07:00,7.69328,7.16536,10.51327452,3.70328,-0.23464,3.710705955,3.99,7.4,8.40714577
13/10/2020 07:30,10.24988,6.82376,12.31355922,6.59988,-0.71624,6.638630563,3.65,7.54,8.376998269
13/10/2020 08:00,7.61652,6.203,9.822860373,8.83652,0.133,8.837520846,-1.22,6.07,6.191389182
13/10/2020 08:30,10.5192,7.01512,12.64379204,6.4092,-0.68488,6.445688889,4.11,7.7,8.72823579
13/10/2020 09:00,10.29392,7.22144,12.57433834,6.86392,-1.00856,6.937621425,3.43,8.23,8.916153879
13/10/2020 09:30,10.75668,7.28144,12.98943929,6.68668,-0.86856,6.742854432,4.07,8.15,9.109742038
13/10/2020 10:00,11.02028,7.33408,13.2376471,6.72028,-0.81592,6.769629881,4.3,8.15,9.214797882
13/10/2020 10:30,9.27736,8.06736,12.294377,5.19736,-0.26264,5.203991808,4.08,8.33,9.275521549
13/10/2020 11:00,9.18384,8.33292,12.40082549,4.82384,-0.15708,4.826396842,4.36,8.49,9.544092414
13/10/2020 11:30,9.71292,8.26804,12.75544199,6.00292,-0.42196,6.017732029,3.71,8.69,9.448820032
13/10/2020 12:00,9.32536,8.11008,12.35863005,6.62536,-0.47992,6.642719197,2.7,8.59,9.004337844
13/10/2020 12:30,9.81668,7.98,12.6509923,5.84668,-0.42,5.861746073,3.97,8.4,9.290904154
13/10/2020 13:00,12.13112,7.99716,14.52992225,3.08112,-0.46284,3.115689542,9.05,8.46,12.38846641
13/10/2020 13:30,11.8402,7.96552,14.27024334,3.0702,-0.42448,3.099404993,8.77,8.39,12.13692712
13/10/2020 14:00,12.10088,7.95132,14.47946085,3.33088,-0.49868,3.368002868,8.77,8.45,12.17848102
13/10/2020 14:30,12.18952,8.1002,14.6354924,3.15952,-0.4998,3.19880707,9.03,8.6,12.47
13/10/2020 15:00,12.09468,8.08144,14.54616639,3.56468,-0.51856,3.602200435,8.53,8.6,12.11284029
13/10/2020 15:30,12.02592,8.00632,14.44728043,2.98592,-0.46368,3.021707694,9.04,8.47,12.38799822
13/10/2020 16:00,12.18532,8.18548,14.67937691,2.59532,-0.39452,2.62513465,9.59,8.58,12.8679641
13/10/2020 16:30,13.68548,8.067,15.88612136,3.66548,-0.623,3.718046884,10.02,8.69,13.26335176
13/10/2020 17:00,13.36624,8.16696,15.66383118,3.44624,-0.52304,3.485705234,9.92,8.69,13.187968
13/10/2020 17:30,13.01176,7.6154,15.07647888,5.82176,-0.4746,5.841073074,7.19,8.09,10.82331742
13/10/2020 18:00,13.17492,7.6694,15.2446126,5.90492,-0.5306,5.928711206,7.27,8.2,10.95869062
13/10/2020 18:30,11.91136,7.32272,13.98222891,6.96136,-0.00728,6.961363807,4.95,7.33,8.84485161
13/10/2020 19:00,11.047,6.28332,12.70890708,10.367,0.38332,10.37408421,0.68,5.9,5.939057164
13/10/2020 19:30,15.05968,7.55896,16.85027709,6.04968,-0.41104,6.063627791,9.01,7.97,12.02917287
13/10/2020 20:00,15.32536,10.0456,18.32432096,4.24536,-0.6944,4.301775551,11.08,10.74,15.43094294
13/10/2020 20:30,15.65088,10.09984,18.62677677,5.15088,-0.93016,5.234191666,10.5,11.03,15.22862108
13/10/2020 21:00,14.58008,10.1298,17.75363571,5.05008,-0.9002,5.129684985,9.53,11.03,14.57675547
13/10/2020 21:30,13.52552,9.73628,16.66537847,4.68552,-0.78372,4.750612035,8.84,10.52,13.74103344
13/10/2020 22:00,12.63372,9.78316,15.97877031,4.00372,-0.61684,4.050958581,8.63,10.4,13.51432203
13/10/2020 22:30,12.85908,9.63728,16.06963298,5.86908,-1.18272,5.987063274,6.99,10.82,12.88147895
13/10/2020 23:00,11.70368,7.97008,14.15974226,5.57368,-1.03992,5.669862639,6.13,9.01,10.89756854
13/10/2020 23:30,10.8062,6.28988,12.50346147,5.9962,-1.10012,6.096283987,4.81,7.39,8.817493975
14/10/2020 00:00,10.02896,6.14672,11.76274651,5.32896,-0.97328,5.417110728,4.7,7.12,8.53137738
14/10/2020 00:30,8.33464,6.61516,10.64079723,3.59464,-0.50484,3.629917376,4.74,7.12,8.553478824
14/10/2020 01:00,8.42928,6.64304,10.73232229,4.24928,-0.59696,4.29100708,4.18,7.24,8.360023923
14/10/2020 01:30,8.19996,6.45004,10.43275419,3.59996,-0.44996,3.627971334,4.6,6.9,8.292767934
14/10/2020 02:00,8.54588,6.631,10.81675672,4.69588,-0.679,4.744716006,3.85,7.31,8.2618763
14/10/2020 02:30,8.76032,6.7046,11.03153968,5.15032,-0.7854,5.209860772,3.61,7.49,8.31457756
14/10/2020 03:00,8.78464,6.66252,11.02538311,5.41464,-0.90748,5.49015904,3.37,7.57,8.286241609
14/10/2020 03:30,8.31068,6.679,10.66191554,4.81068,-0.791,4.875276716,3.5,7.47,8.24929694
14/10/2020 04:00,7.92048,7.19992,10.70387086,3.56048,-0.50008,3.595427351,4.36,7.7,8.84870612
14/10/2020 04:30,8.38964,9.97744,13.03592606,3.20964,-0.39256,3.233557218,5.18,10.37,11.59177726
14/10/2020 05:00,8.95468,10.02812,13.44431049,4.19468,-0.55188,4.230828741,4.76,10.58,11.60146542
14/10/2020 05:30,10.05444,9.93736,14.13657977,5.91444,-0.89264,5.981421794,4.14,10.83,11.59433051
14/10/2020 06:00,10.13432,10.04056,14.26594851,5.72432,-0.90944,5.79611254,4.41,10.95,11.80468551
14/10/2020 06:30,10.98348,9.91156,14.79445351,5.79348,-0.95844,5.872224259,5.19,10.87,12.04545557
14/10/2020 07:00,11.27348,7.55852,13.57286174,5.30348,-0.85148,5.37139817,5.97,8.41,10.3135348
14/10/2020 07:30,12.27056,7.5826,14.42437054,5.04056,-0.8274,5.108016824,7.23,8.41,11.09058159
14/10/2020 08:00,11.55508,7.68456,13.8770435,5.99508,-0.75544,6.04248904,5.56,8.44,10.1067898
14/10/2020 08:30,11.59948,7.46344,13.79314587,9.06948,-0.89656,9.113686812,2.53,8.36,8.734443314
14/10/2020 09:00,12.35248,7.75132,14.5830972,9.76248,-1.05868,9.819715836,2.59,8.81,9.182820917
14/10/2020 09:30,13.24516,8.09756,15.52432741,6.56516,-1.04244,6.647406034,6.68,9.14,11.32086569
14/10/2020 10:00,14.19328,8.244,16.41379704,5.45328,-0.896,5.526398353,8.74,9.14,12.64623264
14/10/2020 10:30,14.38304,8.2962,16.60417942,5.98304,-1.0038,6.066661527,8.4,9.3,12.53195914
14/10/2020 11:00,14.78588,8.39192,17.00136961,6.79588,-1.15808,6.893847566,7.99,9.55,12.45161034
14/10/2020 11:30,15.60848,7.99068,17.5349826,6.24848,-1.06932,6.339317595,9.36,9.06,13.02663425
14/10/2020 12:00,15.14576,8.4542,17.34553382,6.18576,-1.0458,6.273541617,8.96,9.5,13.05877483
14/10/2020 12:30,14.03488,8.21708,16.26340248,6.98488,-0.96292,7.050940614,7.05,9.18,11.5747527
14/10/2020 13:00,13.91256,8.06336,16.08033272,8.51256,-1.04664,8.576662115,5.4,9.11,10.59018886
14/10/2020 13:30,13.37724,7.33772,15.25754518,8.71724,-1.09228,8.785405444,4.66,8.43,9.632263493
14/10/2020 14:00,12.082,5.68888,13.35432812,8.442,-1.05112,8.507186213,3.64,6.74,7.660104438
14/10/2020 14:30,10.74852,5.61776,12.1280629,7.05852,-0.63224,7.086778676,3.69,6.25,7.25800248
14/10/2020 15:00,9.76496,5.76564,11.34006386,5.73496,-0.37436,5.747165528,4.03,6.14,7.34441965
14/10/2020 15:30,10.19796,5.7154,11.69034582,6.21796,-0.5446,6.241763831,3.98,6.26,7.418086007
14/10/2020 16:00,10.74016,5.60016,12.11250712,5.97016,-0.46984,5.988619211,4.77,6.07,7.71996114
14/10/2020 16:30,5.54316,3.35612,6.479981809,5.89316,-0.45388,5.910612645,-0.35,3.81,3.826042342
14/10/2020 17:00,4.1348,3.58092,5.469877429,5.7848,-0.26908,5.791054747,-1.65,3.85,4.188675208
14/10/2020 17:30,3.28052,3.82088,5.035964202,5.63052,-0.23912,5.635595252,-2.35,4.06,4.691065977
14/10/2020 18:00,3.14852,3.99424,5.085973984,6.21852,-0.30576,6.226032458,-3.07,4.3,5.283455309
14/10/2020 18:30,5.2134,4.89852,7.153673025,6.4834,-0.36148,6.493469285,-1.27,5.26,5.411145905
14/10/2020 19:00,11.15892,10.68728,15.45119573,6.40892,-0.34272,6.418077015,4.75,11.03,12.00930473
14/10/2020 19:30,13.87592,10.37748,17.32724003,3.19592,-0.35252,3.215303251,10.68,10.73,15.13919747
14/10/2020 20:00,15.03996,10.2302,18.18948567,3.45996,-0.4998,3.495872315,11.58,10.73,15.78699781
14/10/2020 20:30,13.29864,9.8382,16.54218864,3.32864,-0.4718,3.361910095,9.97,10.31,14.3421407
14/10/2020 21:00,12.82104,9.4992,15.95662456,3.56104,-0.5208,3.598921855,9.26,10.02,13.64360656
14/10/2020 21:30,12.23268,9.48904,15.48161297,3.45268,-0.47096,3.484652422,8.78,9.96,13.27742445
14/10/2020 22:00,11.84544,9.37772,15.10814619,3.55544,-0.46228,3.585366981,8.29,9.84,12.86661183
14/10/2020 22:30,11.49576,9.26852,14.76678574,3.87576,-0.57148,3.917665755,7.62,9.84,12.44548111
14/10/2020 23:00,10.28284,6.6412,12.24101041,3.96284,-0.6188,4.01086204,6.32,7.26,9.625487001
14/10/2020 23:30,9.6902,6.62168,11.73655069,4.3302,-0.69832,4.386146699,5.36,7.32,9.0725961
15/10/2020 00:00,9.33284,7.8478,12.19384547,4.38284,-0.6622,4.432583367,4.95,8.51,9.844927628
15/10/2020 00:30,5.68416,8.70332,10.39506873,0.73416,0.03332,0.734915729,4.95,8.67,9.983556481
15/10/2020 01:00,5.28324,6.72032,8.548410718,0.51324,0.04032,0.514821328,4.77,6.68,8.208245854
15/10/2020 01:30,5.10636,6.77116,8.480773561,0.41636,0.04116,0.418389526,4.69,6.73,8.202987261
15/10/2020 02:00,5.04204,6.73144,8.410377627,0.43204,0.04144,0.434022851,4.61,6.69,8.124543064
15/10/2020 02:30,4.78212,6.80864,8.320231388,0.58212,0.03864,0.583401015,4.2,6.77,7.966988139
15/10/2020 03:00,4.45644,6.83752,8.161589136,0.63644,0.03752,0.637544998,3.82,6.8,7.799512805
15/10/2020 03:30,4.34284,7.01324,8.248987487,1.02284,0.02324,1.023103985,3.32,6.99,7.738378383
15/10/2020 04:00,4.15916,7.10072,8.229145546,1.04916,0.02072,1.049364581,3.11,7.08,7.732948985
15/10/2020 04:30,4.7148,6.72144,8.21018238,0.3948,0.04144,0.396968908,4.32,6.68,7.955174417
15/10/2020 05:00,5.36568,6.56228,8.476676274,0.29568,0.04228,0.298687564,5.07,6.52,8.259255414
15/10/2020 05:30,5.767,6.59116,8.757949483,0.217,0.04116,0.220869069,5.55,6.55,8.585161618
15/10/2020 06:00,5.82424,6.71948,8.892310332,0.39424,0.03948,0.396211873,5.43,6.68,8.608559694
15/10/2020 06:30,6.50264,6.71836,9.349903104,0.61264,0.03836,0.613839767,5.89,6.68,8.905868851
15/10/2020 07:00,7.78624,9.07368,11.95647114,0.29624,0.04368,0.299442949,7.49,9.03,11.73205012
15/10/2020 07:30,8.78512,10.332,13.5620263,0.43512,0.042,0.437142327,8.35,10.29,13.25166405
15/10/2020 08:00,9.34376,10.98948,14.42478844,0.54376,0.03948,0.54519135,8.8,10.95,14.04786461
15/10/2020 08:30,10.34512,11.05312,15.1391205,0.36512,0.04312,0.36765738,9.98,11.01,14.86003028
15/10/2020 09:00,9.65276,11.14312,14.74262185,0.31276,0.04312,0.31571847,9.34,11.1,14.50674326
15/10/2020 09:30,9.15872,11.27088,14.52290908,0.46872,0.04088,0.470499323,8.69,11.23,14.19961267
15/10/2020 10:00,9.35548,11.3106,14.67837451,0.51548,0.0406,0.517076387,8.84,11.27,14.32335505
15/10/2020 10:30,8.90076,11.44032,14.49498018,0.48076,0.04032,0.4824478,8.42,11.4,14.17238159
15/10/2020 11:00,9.192,11.40752,14.65006405,0.602,0.03752,0.603168095,8.59,11.37,14.25008772
15/10/2020 11:30,9.79788,11.50324,15.11036012,0.95788,0.02324,0.958161882,8.84,11.48,14.48916837
15/10/2020 12:00,8.88904,11.6126,14.62420975,1.13904,0.0126,1.139109688,7.75,11.6,13.95071683
15/10/2020 12:30,8.74992,11.51212,14.45994491,0.96992,0.02212,0.970172202,7.78,11.49,13.87618463
15/10/2020 13:00,8.65788,11.66204,14.52453314,1.09788,0.01204,1.097946017,7.56,11.65,13.88798401
15/10/2020 13:30,8.47128,10.34892,13.37395716,0.44128,0.03892,0.442993008,8.03,10.31,13.06816743
15/10/2020 14:00,8.55596,6.86032,10.96669695,0.43596,0.04032,0.437820539,8.12,6.82,10.60409355
15/10/2020 14:30,7.90936,6.47004,10.21858078,0.40936,0.04004,0.411313519,7.5,6.43,9.879013109
15/10/2020 15:00,8.1418,6.47116,10.40023168,0.2618,0.04116,0.265015821,7.88,6.43,10.17051129
15/10/2020 15:30,8.77936,6.36256,10.84247812,0.26936,0.04256,0.272701601,8.51,6.32,10.60011792
15/10/2020 16:00,8.87764,6.40032,10.94424909,0.22764,0.04032,0.2311832,8.65,6.36,10.73648453
15/10/2020 16:30,9.57796,6.34256,11.48761877,0.12796,0.04256,0.134852198,9.45,6.3,11.35748652
15/10/2020 17:00,10.01568,6.3476,11.85773467,0.08568,0.0476,0.098014399,9.93,6.3,11.7598852
15/10/2020 17:30,11.06956,5.78496,12.49003286,0.32956,0.06496,0.335901169,10.74,5.72,12.16823734
15/10/2020 18:00,6.8816,5.34048,8.710748831,2.7916,0.06048,2.792255073,4.09,5.28,6.678809774
15/10/2020 18:30,2.8228,3.96732,4.869068476,3.0128,0.04732,3.013171589,-0.19,3.92,3.924601891
15/10/2020 19:00,1.94552,4.076,4.516505737,3.42552,0.056,3.42597771,-1.48,4.02,4.283783375
15/10/2020 19:30,1.81584,4.28704,4.655747724,2.83584,0.04704,2.836230115,-1.02,4.24,4.360963196
15/10/2020 20:00,8.44112,5.42284,10.0329308,2.94112,0.04284,2.941431985,5.5,5.38,7.693789703
15/10/2020 20:30,10.34232,7.02488,12.50250063,0.43232,0.05488,0.435789395,9.91,6.97,12.11565103
15/10/2020 21:00,10.61448,9.78256,14.43487672,0.28448,0.04256,0.287646005,10.33,9.74,14.19776391
15/10/2020 21:30,11.43236,9.15228,14.64455818,0.33236,0.04228,0.335038457,11.1,9.11,14.35973886
15/10/2020 22:00,9.25872,9.81144,13.49030211,0.32872,0.04144,0.331321765,8.93,9.77,13.23623058
15/10/2020 22:30,8.09768,9.1006,12.18168058,0.33768,0.0406,0.340111956,7.76,9.06,11.92900666
15/10/2020 23:00,7.21712,7.55088,10.44521947,0.26712,0.04088,0.270230029,6.95,7.51,10.23242884
15/10/2020 23:30,6.80048,8.39172,10.80127274,0.27048,0.04172,0.273678623,6.53,8.35,10.60016038
16/10/2020 00:00,6.06096,7.772,9.855923098,0.33096,0.042,0.333614331,5.73,7.73,9.622151527
16/10/2020 00:30,6.21268,7.48708,9.729016379,0.79268,-0.19292,0.815818429,5.42,7.68,9.39993617
16/10/2020 01:00,6.09624,7.48176,9.650952017,0.92624,-0.19824,0.947216784,5.17,7.68,9.258039749
16/10/2020 01:30,6.066,7.4154,9.580423433,0.896,-0.1946,0.916888848,5.17,7.61,9.200054348
16/10/2020 02:00,5.78468,7.58532,9.539371164,0.97468,-0.20468,0.995939258,4.81,7.79,9.155337241
16/10/2020 02:30,5.74968,7.4554,9.414977922,0.65968,-0.1946,0.687784023,5.09,7.65,9.188612518
16/10/2020 03:00,5.69556,7.4596,9.385362853,0.52556,-0.1904,0.558986112,5.17,7.65,9.23316847
16/10/2020 03:30,5.51796,7.41876,9.245857586,0.68796,-0.19124,0.714046006,4.83,7.61,9.013378945
16/10/2020 04:00,5.3166,7.54608,9.23090239,0.5866,-0.14392,0.603997124,4.73,7.69,9.028233493
16/10/2020 04:30,5.64572,7.4108,9.316335704,0.82572,-0.1792,0.844941512,4.82,7.59,8.991134522
16/10/2020 05:00,5.81484,7.4842,9.477637568,0.99484,-0.2058,1.015903669,4.82,7.69,9.075709339
16/10/2020 05:30,6.10612,7.52292,9.689118989,1.08612,-0.22708,1.109604425,5.02,7.75,9.233791204
16/10/2020 06:00,6.30536,7.51396,9.809034591,1.16536,-0.23604,1.189024311,5.14,7.75,9.299575259
16/10/2020 06:30,7.83644,9.00624,11.93826415,1.47644,-0.26376,1.499814792,6.36,9.27,11.24199715
16/10/2020 07:00,8.99608,10.10216,13.52712431,1.11608,-0.21784,1.137140639,7.88,10.32,12.98448305
16/10/2020 07:30,9.44492,10.2684,13.95157885,0.79492,-0.1316,0.805739639,8.65,10.4,13.52710242
16/10/2020 08:00,8.80964,10.09236,13.39647294,3.41964,-0.15764,3.423271549,5.39,10.25,11.58078581
16/10/2020 08:30,9.90892,12.77408,16.1667503,0.87892,-0.11592,0.886531338,9.03,12.89,15.73826547
16/10/2020 09:00,10.67684,12.96848,16.79810662,0.12684,-0.05152,0.136903966,10.55,13.02,16.75777133
16/10/2020 09:30,11.05656,12.89436,16.98564214,0.12656,-0.04564,0.134537888,10.93,12.94,16.93837359
16/10/2020 10:00,9.61056,13.09232,16.24105004,2.66056,-0.05768,2.661185168,6.95,13.15,14.87363439
16/10/2020 10:30,8.2536,10.7968,13.59017304,3.7436,-0.1232,3.745626677,4.51,10.92,11.81467308
16/10/2020 11:00,8.94468,10.7772,14.00554676,2.65468,-0.1428,2.65851796,6.29,10.92,12.60200381
16/10/2020 11:30,10.27968,10.77608,14.8928077,0.37968,-0.14392,0.406041708,9.9,10.92,14.73962008
16/10/2020 12:00,10.64704,10.78956,15.15830023,0.60704,-0.16044,0.627884189,10.04,10.95,14.85611322
16/10/2020 12:30,10.58476,10.68312,15.038823,0.77476,-0.16688,0.792528859,9.81,10.85,14.62732375
16/10/2020 13:00,10.42344,10.52584,14.81355491,0.71344,-0.17416,0.734389773,9.71,10.7,14.44901727
16/10/2020 13:30,10.57272,10.55048,14.93636624,0.41272,-0.14952,0.43896928,10.16,10.7,14.75518892
16/10/2020 14:00,11.10372,10.46856,15.26051593,0.57372,-0.18144,0.601726775,10.53,10.65,14.976762
16/10/2020 14:30,9.43068,5.68388,11.01109518,0.40068,-0.17612,0.437678783,9.03,5.86,10.76478054
16/10/2020 15:00,9.41288,5.71804,11.01355035,0.22288,-0.14196,0.264250139,9.19,5.86,10.89934402
16/10/2020 15:30,9.40672,5.70012,10.99898855,0.21672,-0.15988,0.269312407,9.19,5.86,10.89934402
16/10/2020 16:00,9.76564,5.56592,11.2404266,0.32564,-0.16408,0.364641819,9.44,5.73,11.04293892
16/10/2020 16:30,10.04808,5.59308,11.49984589,0.73808,-0.13692,0.75067248,9.31,5.73,10.9320172
16/10/2020 17:00,8.61132,5.34584,10.13572086,4.19132,-0.38416,4.208888481,4.42,5.73,7.236663596
16/10/2020 17:30,4.12712,2.46532,4.807382052,6.98712,-1.60468,7.169019724,-2.86,4.07,4.974384384
16/10/2020 18:00,3.39968,3.19712,4.666840515,0.93968,-0.15288,0.952035082,2.46,3.35,4.156212218
16/10/2020 18:30,9.94304,4.78332,11.03377518,0.94304,-0.10668,0.949054827,9,4.89,10.24266079
16/10/2020 19:00,2.216,3.29932,3.97443939,2.856,-0.12068,2.858548524,-0.64,3.42,3.479367759
16/10/2020 19:30,2.14456,4.71028,5.175507248,3.09456,-0.06972,3.095345291,-0.95,4.78,4.87348951
16/10/2020 20:00,10.58964,10.44912,14.87698169,0.61964,-0.11088,0.62948241,9.97,10.56,14.52289572
16/10/2020 20:30,11.08888,11.2086,15.76692657,0.41888,-0.1414,0.442102267,10.67,11.35,15.57791385
16/10/2020 21:00,10.60856,11.153,15.39256165,0.23856,-0.147,0.280213978,10.37,11.3,15.33710859
16/10/2020 21:30,10.01196,10.71828,14.66699933,0.14196,-0.11172,0.180648831,9.87,10.83,14.65284273
16/10/2020 22:00,9.26064,10.5166,14.01279161,0.15064,-0.1134,0.188552299,9.11,10.63,13.99960714
16/10/2020 22:30,8.68004,10.3202,13.48516305,0.11004,-0.0798,0.135929546,8.57,10.4,13.47608623
16/10/2020 23:00,7.8722,8.9488,11.91858021,0.0322,-0.0812,0.087351474,7.84,9.03,11.95853252
16/10/2020 23:30,7.07444,7.67976,10.44157148,0.03444,-0.10024,0.105991373,7.04,7.78,10.49237819
17/10/2020 00:00,6.03324,5.10672,7.904338939,0.02324,0.00672,0.024192065,6.01,5.1,7.882264903
17/10/2020 00:30,5.759,3.96924,6.994351091,0.539,-0.13076,0.554634274,5.22,4.1,6.637650187
17/10/2020 01:00,5.3612,3.9364,6.651143541,0.3612,-0.1036,0.375763756,5,4.04,6.428187925
17/10/2020 01:30,5.11064,3.965,6.46837431,0.29064,-0.035,0.292739833,4.82,4,6.263577253
17/10/2020 02:00,5.10504,4.02524,6.5010761,0.28504,-0.00476,0.285079742,4.82,4.03,6.282778048
17/10/2020 02:30,5.0874,3.9614,6.44781581,0.4774,-0.0686,0.482303556,4.61,4.03,6.123152783
17/10/2020 03:00,5.18836,5.38424,7.477240124,0.31836,-0.02576,0.319400481,4.87,5.41,7.279079612
17/10/2020 03:30,5.50416,7.23312,9.089213511,0.45416,-0.09688,0.464378122,5.05,7.33,8.901202166
17/10/2020 04:00,5.64528,7.218,9.163444237,0.66528,-0.112,0.674641741,4.98,7.33,8.861675914
17/10/2020 04:30,5.62028,7.20008,9.133931206,0.70028,-0.12992,0.712229798,4.92,7.33,8.82809719
17/10/2020 05:00,5.59568,7.2796,9.181732452,0.57568,-0.0504,0.577882014,5.02,7.33,8.884216341
17/10/2020 05:30,5.51916,7.29776,9.14977749,0.41916,-0.00224,0.419165985,5.1,7.3,8.905054744
17/10/2020 06:00,5.79028,7.34576,9.353477025,0.49028,-0.04424,0.492271933,5.3,7.39,9.094069496
17/10/2020 06:30,6.31508,7.28248,9.63922976,0.60508,-0.10752,0.614558668,5.71,7.39,9.338961398
17/10/2020 07:00,6.82124,7.15332,9.884295734,0.96124,-0.17668,0.977342397,5.86,7.33,9.384481872
17/10/2020 07:30,7.42416,7.7808,10.75448745,1.01416,-0.1792,1.029870451,6.41,7.96,10.2200636
17/10/2020 08:00,7.92852,8.04592,11.29593989,1.03852,-0.16408,1.051401939,6.89,8.21,10.71803154
17/10/2020 08:30,7.56788,9.13332,11.86129596,2.63788,-0.17668,2.643790218,4.93,9.31,10.53475201
17/10/2020 09:00,8.0794,7.27192,10.87002874,3.4594,-0.24808,3.468283732,4.62,7.52,8.82580308
17/10/2020 09:30,8.07588,7.48612,11.01189495,3.78588,-0.24388,3.793727037,4.29,7.73,8.840644773
17/10/2020 10:00,8.07272,7.67052,11.135784,3.98272,-0.17948,3.986762053,4.09,7.85,8.851587428
17/10/2020 10:30,8.51396,7.69204,11.47410102,3.89396,-0.19796,3.898988669,4.62,7.89,9.143112162
17/10/2020 11:00,1.91416,-0.2242,1.927245222,1.91716,-0.2212,1.929878728,-0.003,-0.003,0.004242641
17/10/2020 11:30,10.1396,7.92968,12.87211378,0.8596,-0.18032,0.878309434,9.28,8.11,12.32438639
17/10/2020 12:00,10.3122,8.09256,13.10843226,0.8022,-0.16744,0.819488251,9.51,8.26,12.59633677
17/10/2020 12:30,10.25116,7.96076,12.97921342,0.74116,-0.14924,0.756036192,9.51,8.11,12.49848791
17/10/2020 13:00,10.4304,7.9392,13.10817076,1.0304,-0.1708,1.044460052,9.4,8.11,12.41499497
17/10/2020 13:30,10.35608,7.93384,13.0458503,1.32608,-0.21616,1.343582268,9.03,8.15,12.16402072
17/10/2020 14:00,9.7066,9.79924,13.79286729,2.3366,-0.20076,2.345208762,7.37,10,12.42243535
17/10/2020 14:30,7.92688,11.18756,13.71119708,4.71688,-0.20244,4.721222182,3.21,11.39,11.8336892
17/10/2020 15:00,7.58912,11.25056,13.57091901,4.22912,-0.13944,4.231418141,3.36,11.39,11.87525579
17/10/2020 15:30,7.63468,11.1188,13.48762589,4.19468,-0.1512,4.197404167,3.44,11.27,11.78331447
17/10/2020 16:00,10.38424,11.04824,15.16232329,1.30424,-0.15176,1.313039632,9.08,11.2,14.41826619
17/10/2020 16:30,11.01444,10.9248,15.51351487,1.22444,-0.2352,1.246824909,9.79,11.16,14.84552795
17/10/2020 17:00,8.5346,7.60308,11.43005786,3.2746,-0.20692,3.281131062,5.26,7.81,9.416140398
17/10/2020 17:30,8.48804,7.52056,11.34044293,3.42804,-0.13944,3.43087478,5.06,7.66,9.180370363
17/10/2020 18:00,8.65476,8.77528,12.32519411,3.64476,-0.03472,3.644925368,5.01,8.81,10.1349001
17/10/2020 18:30,7.03768,8.98964,11.41676693,7.75768,0.82964,7.801916528,-0.72,8.16,8.19170312
17/10/2020 19:00,7.92908,8.74104,11.80152914,7.19908,0.90104,7.255248164,0.73,7.84,7.873912623
17/10/2020 19:30,9.82384,9.88332,13.93512994,3.42384,0.10332,3.425398571,6.4,9.78,11.68795962
17/10/2020 20:00,10.59732,9.93128,14.52355031,2.28732,-0.11872,2.290398922,8.31,10.05,13.04065182
17/10/2020 20:30,10.84592,9.44032,14.37892981,0.46592,-0.09968,0.476463586,10.38,9.54,14.09808498
17/10/2020 21:00,10.10996,9.20052,13.6697059,0.30996,-0.03948,0.312464193,9.8,9.24,13.46913509
17/10/2020 21:30,9.57576,9.16556,13.25528837,0.23576,-0.03444,0.238262232,9.34,9.2,13.11013349
17/10/2020 22:00,9.21988,9.12888,12.97469218,0.29988,-0.07112,0.3081981,8.92,9.2,12.81430451
17/10/2020 22:30,8.87008,9.08552,12.69744041,0.50008,-0.14448,0.520532878,8.37,9.23,12.45992777
17/10/2020 23:00,8.15284,8.52584,11.79655661,0.39284,-0.10416,0.406414285,7.76,8.63,11.60579597
17/10/2020 23:30,7.1794,6.53492,9.708190551,0.2394,-0.04508,0.243607402,6.94,6.58,9.563472173
18/10/2020 00:00,7.192,8.92184,11.45967246,0.252,-0.04816,0.256560686,6.94,8.97,11.34127418
18/10/2020 00:30,6.33972,7.34488,9.702541517,0.20972,-0.01512,0.21026434,6.13,7.36,9.57843933
18/10/2020 01:00,5.86428,7.22168,9.302819032,0.08428,0.00168,0.084296743,5.78,7.22,9.248610706
18/10/2020 01:30,5.74276,7.30596,9.292811412,0.03276,0.08596,0.091990973,5.71,7.22,9.205025801
18/10/2020 02:00,5.63732,7.25136,9.184857028,0.04732,0.03136,0.056768231,5.59,7.22,9.131073321
18/10/2020 02:30,5.55704,7.31876,9.18939288,0.11704,0.01876,0.118533958,5.44,7.3,9.104043058
18/10/2020 03:00,5.40056,7.279,9.063657612,0.07056,-0.021,0.073618704,5.33,7.3,9.038744382
18/10/2020 03:30,5.29248,7.33836,9.047755083,0.03248,0.03836,0.050263705,5.26,7.3,8.997644136
18/10/2020 04:00,5.17968,7.27644,8.931722341,0.02968,0.07644,0.081999854,5.15,7.2,8.852259599
18/10/2020 04:30,5.2116,7.26412,8.940258046,0.0616,0.06412,0.088915322,5.15,7.2,8.852259599
18/10/2020 05:00,5.27408,7.28444,8.993274485,0.16408,0.03444,0.16765548,5.11,7.25,8.869870349
18/10/2020 05:30,5.31272,7.25536,8.992510357,0.20272,-0.02464,0.204211968,5.11,7.28,8.894408356
18/10/2020 06:00,5.37992,7.34552,9.104954875,0.12992,0.06552,0.145506278,5.25,7.28,8.975572405
18/10/2020 06:30,5.66324,7.27384,9.218515913,0.16324,0.06384,0.175279329,5.5,7.21,9.068301936
18/10/2020 07:00,5.95136,7.36968,9.472637919,0.10136,0.09968,0.142161711,5.85,7.27,9.331420042
18/10/2020 07:30,6.41788,7.4838,9.858825799,0.04788,0.0938,0.105313505,6.37,7.39,9.756485023
18/10/2020 08:00,6.9184,7.4614,10.17530091,0.0784,0.0714,0.106040181,6.84,7.39,10.0696425
18/10/2020 08:30,5.9302,6.3036,8.654631419,1.9502,0.0336,1.950489426,3.98,6.27,7.426526779
18/10/2020 09:00,5.47008,4.33264,6.978075994,2.81008,0.05264,2.810572998,2.66,4.28,5.039245975
18/10/2020 09:30,7.70804,4.95764,9.164719036,1.39804,0.08764,1.400784284,6.31,4.87,7.97075906
18/10/2020 10:00,9.55784,5.48128,11.01801869,0.21784,0.09128,0.236191245,9.34,5.39,10.78367748
18/10/2020 10:30,7.78344,5.51936,9.541764671,2.95344,0.12936,2.956271612,4.83,5.39,7.237471934
18/10/2020 11:00,7.98412,5.74628,9.836966301,3.35412,0.12628,3.35649633,4.63,5.62,7.281572632
18/10/2020 11:30,8.75636,5.73924,10.46960917,3.21636,0.14924,3.219820527,5.54,5.59,7.870177889
18/10/2020 12:00,9.06684,5.97376,10.85787254,3.55684,0.19376,3.56211366,5.51,5.78,7.985518142
18/10/2020 12:30,9.5242,6.02236,11.26850503,3.6442,0.19236,3.649273354,5.88,5.83,8.280295888
18/10/2020 13:00,9.50796,5.92264,11.2017395,3.62796,0.19264,3.633070868,5.88,5.73,8.210194882
18/10/2020 13:30,9.39108,5.92404,11.10345142,3.60108,0.19404,3.60630402,5.79,5.73,8.145980604
18/10/2020 14:00,8.93932,5.80964,10.66130194,3.65932,0.19964,3.664761792,5.28,5.61,7.70392757
18/10/2020 14:30,7.95768,5.73236,9.807375906,3.69768,0.19236,3.702680077,4.26,5.54,6.988504847
18/10/2020 15:00,7.74584,5.64928,9.587095589,3.60584,0.18928,3.610804484,4.14,5.46,6.85209457
18/10/2020 15:30,7.92324,5.6504,9.731636669,3.59324,0.1904,3.598280959,4.33,5.46,6.968536432
18/10/2020 16:00,7.61684,5.74628,9.541277976,3.55684,0.19628,3.562251623,4.06,5.55,6.87648893
18/10/2020 16:30,7.65684,5.70888,9.550838164,3.48684,0.20888,3.493090901,4.17,5.5,6.902093885
18/10/2020 17:00,8.14568,5.63916,9.907180637,3.44568,0.20916,3.452022388,4.7,5.43,7.181566681
18/10/2020 17:30,9.44352,5.20036,10.78071492,3.31352,0.22036,3.320839249,6.13,4.98,7.897930109
18/10/2020 18:00,11.01348,4.77596,12.00443816,5.93348,-0.61404,5.965168064,5.08,5.39,7.406652415
18/10/2020 18:30,8.96708,3.40344,9.591242232,11.77708,-0.47656,11.78671807,-2.81,3.88,4.790668012
18/10/2020 19:00,7.80084,3.89452,8.718967298,9.31084,0.46452,9.322420305,-1.51,3.43,3.74766594
18/10/2020 19:30,9.85072,5.53856,11.30098807,2.40072,0.37856,2.430383548,7.45,5.16,9.062455517
18/10/2020 20:00,10.52492,5.71228,11.97514442,0.02492,0.18228,0.183975555,10.5,5.53,11.86721956
18/10/2020 20:30,10.05408,5.52272,11.47104881,0.02408,0.20272,0.204145156,10.03,5.32,11.35355891
18/10/2020 21:00,9.40828,5.41964,10.85763465,0.02828,0.19964,0.201633053,9.38,5.22,10.73465416
18/10/2020 21:30,9.5948,8.06028,12.53109336,0.0448,0.14028,0.147260037,9.55,7.92,12.40680861
18/10/2020 22:00,9.1766,7.97348,12.15674179,0.2366,0.05348,0.242568898,8.94,7.92,11.94361754
18/10/2020 22:30,8.74328,7.88284,11.77217531,0.62328,-0.09716,0.630807438,8.12,7.98,11.38484958
18/10/2020 23:00,7.57936,6.20424,9.794860488,0.40936,-0.02576,0.410169705,7.17,6.23,9.498515674
18/10/2020 23:30,7.17616,6.85764,9.925950771,0.49616,-0.05236,0.498915138,6.68,6.91,9.610957288
19/10/2020 00:00,7.17728,8.5188,11.13926845,0.63728,-0.0812,0.642432283,6.54,8.6,10.80423991
19/10/2020 00:30,6.60096,8.48772,10.75239805,0.47096,-0.04228,0.472854016,6.13,8.53,10.50418012
19/10/2020 01:00,6.40632,8.61576,10.73649181,0.37632,0.02576,0.377200636,6.03,8.59,10.49518937
19/10/2020 01:30,6.31388,8.45624,10.55334428,0.38388,0.08624,0.393447826,5.93,8.37,10.25776779
19/10/2020 02:00,6.42128,8.44284,10.60727977,0.58128,-0.02716,0.581914172,5.84,8.47,10.28817282
19/10/2020 02:30,6.36888,8.33144,10.48692161,0.76888,-0.09856,0.775171289,5.6,8.43,10.12051876
19/10/2020 03:00,6.33752,8.41236,10.53242425,1.01752,-0.15764,1.029658837,5.32,8.57,10.08698667
19/10/2020 03:30,6.03548,8.39364,10.3382886,0.65548,-0.06636,0.65883054,5.38,8.46,10.0257668
19/10/2020 04:00,5.89368,8.50116,10.34433107,0.46368,-0.02884,0.46457603,5.43,8.53,10.11166653
19/10/2020 04:30,5.7606,8.47832,10.25019133,0.1806,0.06832,0.193090607,5.58,8.41,10.09279446
19/10/2020 05:00,6.00688,8.64396,10.52618886,0.23688,0.04396,0.240924503,5.77,8.6,10.3562976
19/10/2020 05:30,6.19824,8.51748,10.53402319,0.33824,-0.00252,0.338249387,5.86,8.52,10.3406963
19/10/2020 06:00,6.605,8.41792,10.6998786,0.315,0.01792,0.315509313,6.29,8.4,10.49400305
19/10/2020 06:30,7.78536,9.15852,12.02041259,0.53536,-0.08148,0.541524995,7.25,9.24,11.74479033
19/10/2020 07:00,8.65728,8.7854,12.33417002,1.05728,-0.1246,1.064596712,7.6,8.91,11.71102472
19/10/2020 07:30,7.83072,6.04488,9.892459246,3.38072,-0.15512,3.38427687,4.45,6.2,7.631677404
19/10/2020 08:00,9.50868,5.80536,11.14078992,3.99868,-0.23464,4.005558347,5.51,6.04,8.175677342
19/10/2020 08:30,10.96084,6.6,12.79453061,1.61084,-0.28,1.634994038,9.35,6.88,11.60848397
19/10/2020 09:00,10.1332,6.66664,12.12954373,2.8532,-0.21336,2.861166323,7.28,6.88,10.01662618
19/10/2020 09:30,10.28764,6.42764,12.13054379,4.35764,-0.33236,4.370296276,5.93,6.76,8.992357867
19/10/2020 10:00,12.0562,6.51364,13.70326474,2.0062,-0.34636,2.035879095,10.05,6.86,12.16807709
19/10/2020 10:30,12.55132,6.52148,14.14444538,2.23132,-0.40852,2.26840859,10.32,6.93,12.43090101
19/10/2020 11:00,11.50896,6.21112,13.07800336,4.20896,-0.41888,4.229752326,7.3,6.63,9.861384284
19/10/2020 11:30,11.85496,6.47968,13.51023055,3.70496,-0.39032,3.725463502,8.15,6.87,10.65924012
19/10/2020 12:00,13.13616,6.69892,14.74565118,3.29616,-0.59108,3.348738018,9.84,7.29,12.24621166
19/10/2020 12:30,13.98008,6.323,15.34349914,4.49008,-0.777,4.556813295,9.49,7.1,11.85200827
19/10/2020 13:00,14.1502,6.21916,15.45658795,4.6102,-0.70084,4.663166386,9.54,6.92,11.78549957
19/10/2020 13:30,14.2308,6.24528,15.54088771,4.8608,-0.80472,4.926961632,9.37,7.05,11.72601382
19/10/2020 14:00,13.94276,6.37804,15.3323172,4.72276,-0.84196,4.797224058,9.22,7.22,11.71054226
19/10/2020 14:30,13.26224,6.4118,14.7308584,3.71224,-0.6482,3.7684067,9.55,7.06,11.87628309
