Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/10/2020 15:00,12.4726,6.3572,13.9992765,2.8126,-0.5628,2.868355382,9.66,6.92,11.88284478
19/10/2020 15:30,12.82848,6.31744,14.2996485,3.37848,-0.67256,3.444773442,9.45,6.99,11.7542588
19/10/2020 16:00,13.026,6.40396,14.51507422,3.346,-0.58604,3.396933747,9.68,6.99,11.93995394
19/10/2020 16:30,12.9924,6.37584,14.47251856,3.0324,-0.52416,3.077367944,9.96,6.9,12.11658368
19/10/2020 17:00,14.00056,6.306,15.3551723,3.43056,-0.644,3.490483908,10.57,6.95,12.65019367
19/10/2020 17:30,13.05808,5.94196,14.34644004,4.37808,-0.34804,4.391892113,8.68,6.29,10.71944495
19/10/2020 18:00,12.9912,5.88976,14.26395984,4.6312,-0.31024,4.64157972,8.36,6.2,10.40815065
19/10/2020 18:30,14.29348,6.79436,15.82614603,6.70348,-0.88564,6.761730719,7.59,7.68,10.79770809
19/10/2020 19:00,16.79624,11.4176,20.30948714,9.11624,-1.8424,9.300552107,7.68,13.26,15.32351135
19/10/2020 19:30,16.01308,10.79728,19.31320757,4.20308,-0.69272,4.259781976,11.81,11.49,16.47714174
19/10/2020 20:00,14.11916,10.08292,17.34981138,3.28916,-0.64708,3.352206144,10.83,10.73,15.24538619
19/10/2020 20:30,13.33872,6.9078,15.02128996,3.82872,-0.7322,3.898103857,9.51,7.64,12.19875813
19/10/2020 21:00,14.11716,8.38432,16.4192274,5.06716,-1.06568,5.178009688,9.05,9.45,13.08453285
19/10/2020 21:30,14.37376,8.15108,16.52407582,6.77376,-1.43892,6.924905436,7.6,9.59,12.23634341
19/10/2020 22:00,14.35756,7.434,16.16798952,7.35756,-1.666,7.543821654,7,9.1,11.48085363
19/10/2020 22:30,12.65112,7.26984,14.59114152,5.32112,-1.07016,5.427666209,7.33,8.34,11.10335535
19/10/2020 23:00,11.82496,7.36364,13.93028618,5.24496,-1.04636,5.348315123,6.58,8.41,10.67822551
19/10/2020 23:30,11.8394,10.3476,15.72400134,5.6294,-1.1424,5.74414677,6.21,11.49,13.06078864
20/10/2020 00:00,11.15684,10.79688,15.52571082,4.81684,-0.95312,4.910232715,6.34,11.75,13.35133327
20/10/2020 00:30,10.55152,10.94608,15.20365883,4.39152,-0.84392,4.471873084,6.16,11.79,13.30224417
20/10/2020 01:00,10.0814,10.98592,14.91056888,3.9214,-0.72408,3.987689783,6.16,11.71,13.23139071
20/10/2020 01:30,10.3176,10.90444,15.01198459,4.2476,-0.80556,4.323312697,6.07,11.71,13.18973085
20/10/2020 02:00,10.00904,10.90712,14.80358566,3.51904,-0.64288,3.577280701,6.49,11.55,13.24849425
20/10/2020 02:30,10.31956,10.70808,14.87132462,4.52956,-0.80192,4.599998857,5.79,11.51,12.88426172
20/10/2020 03:00,10.86308,10.67504,15.23033112,5.81308,-1.11496,5.919040031,5.05,11.79,12.82601263
20/10/2020 03:30,10.65352,10.78572,15.16012019,5.76352,-1.06428,5.860960221,4.89,11.85,12.81930575
20/10/2020 04:00,9.51676,11.06348,14.59346808,3.54676,-0.57652,3.593310703,5.97,11.64,13.08168567
20/10/2020 04:30,9.18528,11.12432,14.42636004,2.69528,-0.43568,2.7302658,6.49,11.56,13.25721313
20/10/2020 05:00,8.86076,11.17724,14.26337133,2.37076,-0.38276,2.401459597,6.49,11.56,13.25721313
20/10/2020 05:30,8.73476,11.15824,14.17047466,1.54476,-0.15176,1.552196687,7.19,11.31,13.40194762
20/10/2020 06:00,10.39804,10.99092,15.13008785,4.33804,-0.82908,4.416555749,6.06,11.82,13.28292137
20/10/2020 06:30,12.1968,10.78088,16.27849206,6.2468,-1.21912,6.364649544,5.95,12,13.39412185
20/10/2020 07:00,12.71696,9.57076,15.91604595,6.19696,-1.19924,6.311932336,6.52,10.77,12.58980937
20/10/2020 07:30,13.7362,10.40028,17.22930685,5.9262,-1.18972,6.044442085,7.81,11.59,13.97584345
20/10/2020 08:00,14.44392,11.24148,18.30294232,6.37392,-1.24852,6.495048757,8.07,12.49,14.87027236
20/10/2020 08:30,12.50284,11.16616,16.76317802,8.30284,-1.11384,8.377218608,4.2,12.28,12.97838203
20/10/2020 09:00,12.06292,11.31588,16.53974544,9.01292,-1.25412,9.099755156,3.05,12.57,12.93473618
20/10/2020 09:30,13.09396,11.28568,17.28636346,10.61396,-1.52432,10.72285868,2.48,12.81,13.04785423
20/10/2020 10:00,13.07176,11.39876,17.34366279,10.02176,-1.38124,10.1164963,3.05,12.78,13.13890787
20/10/2020 10:30,12.33464,9.78428,15.74406171,9.40464,-1.24572,9.486784062,2.93,11.03,11.4125282
20/10/2020 11:00,12.07108,8.91248,15.00477498,9.20108,-1.15752,9.273603707,2.87,10.07,10.47099804
20/10/2020 11:30,11.6628,8.87712,14.65688109,8.4028,-0.99288,8.461256321,3.26,9.87,10.39444563
20/10/2020 12:00,11.0692,9.09624,14.32720387,7.4592,-0.82376,7.504548299,3.61,9.92,10.55644353
20/10/2020 12:30,11.226,9.1004,14.45130984,7.686,-0.8596,7.733919327,3.54,9.96,10.57039261
20/10/2020 13:00,11.48644,9.11832,14.66567637,8.26644,-0.98168,8.324525566,3.22,10.1,10.60086789
20/10/2020 13:30,12.02804,7.55352,14.20314791,9.23804,-1.23648,9.320421977,2.79,8.79,9.222158099
20/10/2020 14:00,14.96668,6.77964,16.43061255,6.82668,-1.13036,6.919629582,8.14,7.91,11.35022907
20/10/2020 14:30,14.24392,6.88476,15.82053024,4.83392,-0.76524,4.894116348,9.41,7.65,12.1272668
20/10/2020 15:00,14.38124,6.80804,15.91130015,4.81124,-0.70196,4.862178337,9.57,7.51,12.16490855
20/10/2020 15:30,14.85048,6.7214,16.30073539,5.38048,-0.9086,5.456658226,9.47,7.63,12.16132394
20/10/2020 16:00,15.6102,6.68336,16.98074336,6.9902,-1.32664,7.114975034,8.62,8.01,11.76709395
20/10/2020 16:30,15.3908,6.93924,16.88282489,4.6508,-0.83076,4.724415606,10.74,7.77,13.25596092
20/10/2020 17:00,11.92648,7.28196,13.97382792,5.78648,-0.48804,5.807024525,6.14,7.77,9.903156063
20/10/2020 17:30,12.24152,7.13556,14.16936937,4.81152,-0.31444,4.821783614,7.43,7.45,10.52175841
20/10/2020 18:00,12.2436,7.06132,14.13393014,5.2136,-0.42868,5.23119408,7.03,7.49,10.27234151
20/10/2020 18:30,13.02336,7.1172,14.84124124,4.97336,-0.2828,4.981393934,8.05,7.4,10.93446386
20/10/2020 19:00,13.45776,6.7288,15.04619732,5.66776,-0.4312,5.68413906,7.79,7.16,10.58062853
20/10/2020 19:30,13.1378,6.62176,14.71222262,5.6378,-0.40824,5.652561255,7.5,7.03,10.27963521
20/10/2020 20:00,13.64284,6.5598,15.13796748,4.80284,-0.4102,4.820325311,8.84,6.97,11.25728653
20/10/2020 20:30,13.65072,6.92424,15.30644492,3.24072,-0.58576,3.293232591,10.41,7.51,12.8362066
20/10/2020 21:00,12.8054,6.85772,14.52606598,3.1654,-0.53228,3.209840986,9.64,7.39,12.14667444
20/10/2020 21:30,12.35672,6.68112,14.04727353,3.15672,-0.55888,3.2058116,9.2,7.24,11.7071602
20/10/2020 22:00,12.295,6.77552,14.03832954,3.745,-0.70448,3.810684593,8.55,7.48,11.36014525
20/10/2020 22:30,11.32112,6.7548,13.18313624,2.94112,-0.5152,2.985903196,8.38,7.27,11.09402091
20/10/2020 23:00,9.93732,6.68236,11.97515194,2.35732,-0.43764,2.397600123,7.58,7.12,10.39955768
20/10/2020 23:30,9.45624,6.61152,11.53831321,2.95624,-0.57848,3.012307097,6.5,7.19,9.692579636
21/10/2020 00:00,9.0774,6.51556,11.17370632,2.5774,-0.45444,2.617156181,6.5,6.97,9.530524645
21/10/2020 00:30,8.3046,6.43,10.50291775,2.0846,-0.42,2.126489398,6.22,6.85,9.252615846
21/10/2020 01:00,7.40832,6.54872,9.8878177,1.18832,-0.23128,1.210617553,6.22,6.78,9.200912998
21/10/2020 01:30,7.0774,6.55628,9.647507357,1.0374,-0.22372,1.06124898,6.04,6.78,9.080198236
21/10/2020 02:00,7.47752,6.44504,9.871770153,1.92752,-0.48496,1.987591395,5.55,6.93,8.8784796
21/10/2020 02:30,7.29868,8.80148,11.43401854,1.12868,-0.19852,1.146005555,6.17,9,10.91186968
21/10/2020 03:00,7.2046,9.92316,12.26276337,1.0346,-0.19684,1.053158652,6.17,10.12,11.85256512
21/10/2020 03:30,7.27536,10.08616,12.43629714,1.37536,-0.27384,1.402356401,5.9,10.36,11.92223133
21/10/2020 04:00,6.89732,9.64524,11.85764217,0.81732,-0.14476,0.830040626,6.08,9.79,11.5243438
21/10/2020 04:30,6.2114,7.78056,9.955832656,0.2814,0.00056,0.281400557,5.93,7.78,9.782295232
21/10/2020 05:00,6.22596,7.86692,10.03249761,0.15596,-0.00308,0.15599041,6.07,7.87,9.93890336
21/10/2020 05:30,6.35784,7.79744,10.06092441,0.28784,-0.04256,0.290969447,6.07,7.84,9.915165152
21/10/2020 06:00,6.75252,7.83656,10.34447674,0.35252,-0.08344,0.362260381,6.4,7.92,10.18265191
21/10/2020 06:30,7.4122,9.03032,11.6827817,0.2422,-0.02968,0.244011767,7.17,9.06,11.55389545
21/10/2020 07:00,8.43316,10.4494,13.42788695,0.15316,0.0294,0.15595623,8.28,10.42,13.30919983
21/10/2020 07:30,8.2406,10.26404,13.16275068,0.0406,0.12404,0.130515446,8.2,10.14,13.04069017
21/10/2020 08:00,8.51864,10.58696,13.5886331,0.03864,0.10696,0.113725508,8.48,10.48,13.48112755
21/10/2020 08:30,9.11192,10.9992,14.28318896,0.03192,0.1792,0.182020676,9.08,10.82,14.12511239
21/10/2020 09:00,9.69208,10.99276,14.65527847,0.05208,0.17276,0.180439308,9.64,10.82,14.49144575
21/10/2020 09:30,9.86,10.9424,14.72941675,0.07,0.1624,0.176843886,9.79,10.78,14.56202252
21/10/2020 10:00,10.0038,11.04632,14.90292589,0.0938,0.16632,0.190947067,9.91,10.88,14.71674217
21/10/2020 10:30,10.14776,11.08188,15.02614712,0.13776,0.20188,0.244404075,10.01,10.88,14.78426528
21/10/2020 11:00,10.18976,11.14824,15.10345868,0.17976,0.19824,0.267605596,10.01,10.95,14.83585522
21/10/2020 11:30,10.53324,11.1932,15.36999906,0.23324,0.1932,0.302864883,10.3,11,15.06950563
21/10/2020 12:00,10.5132,11.15352,15.32737364,0.3332,0.09352,0.346075469,10.18,11.06,15.03183289
21/10/2020 12:30,10.4928,11.03336,15.22609223,0.5628,-0.13664,0.579149661,9.93,11.17,14.94569503
21/10/2020 13:00,11.34516,10.91404,15.74258316,1.10516,-0.29596,1.144102682,10.24,11.21,15.18294109
21/10/2020 13:30,12.9704,10.27908,16.54964537,2.4304,-0.57092,2.49655639,10.54,10.85,15.12660239
21/10/2020 14:00,13.15564,10.59792,16.89339433,3.68564,-0.82208,3.77620944,9.47,11.42,14.83567659
21/10/2020 14:30,13.01428,8.81792,15.7202798,4.28428,-0.96208,4.390974043,8.73,9.78,13.10958809
21/10/2020 15:00,12.7952,7.38752,14.77472825,4.3652,-0.94248,4.465785439,8.43,8.33,11.8513206
21/10/2020 15:30,11.68036,7.25848,13.75195774,2.88036,-0.61152,2.944559465,8.8,7.87,11.80579942
21/10/2020 16:00,11.35724,7.34452,13.52512013,3.04724,-0.65548,3.116941714,8.31,8,11.53499458
21/10/2020 16:30,12.4526,7.2622,14.41550539,4.1426,-0.8778,4.234579979,8.31,8.14,11.63252767
21/10/2020 17:00,13.46328,7.08512,15.21377119,3.91328,-0.75488,3.985423964,9.55,7.84,12.35589333
21/10/2020 17:30,14.86488,6.93764,16.40413077,3.34488,-0.54236,3.388565564,11.52,7.48,13.73538496
21/10/2020 18:00,15.33992,10.03284,18.32951238,2.36992,-0.37716,2.399743835,12.97,10.41,16.6309651
21/10/2020 18:30,15.85256,10.01464,18.75091125,1.72256,-0.25536,1.74138499,14.13,10.27,17.46796496
21/10/2020 19:00,16.11532,10.02348,18.97824254,2.59532,-0.43652,2.631774233,13.52,10.46,17.09391705
21/10/2020 19:30,15.06064,10.15516,18.16453005,2.18064,-0.36484,2.210949804,12.88,10.52,16.63023752
21/10/2020 20:00,14.11664,9.97516,17.2853505,1.95664,-0.36484,1.990363865,12.16,10.34,15.96186706
21/10/2020 20:30,12.63304,10.35,16.33144818,2.34304,-0.49,2.393728565,10.29,10.84,14.94622695
21/10/2020 21:00,12.60088,10.24208,16.23829977,1.86088,-0.43792,1.911713446,10.74,10.68,15.14628667
21/10/2020 21:30,10.82584,10.48428,15.07046578,0.80584,-0.19572,0.829267402,10.02,10.68,14.64454847
21/10/2020 22:00,10.30104,10.11632,14.43784456,1.11104,-0.25368,1.139633022,9.19,10.37,13.85615387
21/10/2020 22:30,9.58916,10.22132,14.01525498,0.76916,-0.21868,0.79964245,8.82,10.44,13.66696748
21/10/2020 23:00,8.65856,10.09968,13.30316494,0.37856,-0.11032,0.39430721,8.28,10.21,13.14543647
21/10/2020 23:30,8.06936,9.95216,12.81249622,0.47936,-0.14784,0.501639986,7.59,10.1,12.6340057
22/10/2020 00:00,7.80232,9.7598,12.49519481,0.99232,-0.2702,1.028448843,6.81,10.03,12.12340711
22/10/2020 00:30,7.51576,9.6094,12.19947608,1.21576,-0.3206,1.257321255,6.3,9.93,11.7598852
22/10/2020 01:00,6.88732,7.973,10.53583911,1.02732,-0.287,1.066656169,5.86,8.26,10.12754659
22/10/2020 01:30,6.23548,7.17224,9.50380121,0.37548,-0.13776,0.399953807,5.86,7.31,9.368868662
22/10/2020 02:00,6.19036,7.15156,9.458613395,0.29036,-0.11844,0.31358725,5.9,7.27,9.362846789
22/10/2020 02:30,5.95448,7.2078,9.349235953,0.14448,-0.1022,0.176972626,5.81,7.31,9.33767637
22/10/2020 03:00,5.98472,7.3078,9.445677017,0.17472,-0.0322,0.177662372,5.81,7.34,9.361180481
22/10/2020 03:30,6.0564,7.31468,9.496553294,0.1764,-0.07532,0.191807358,5.88,7.39,9.443860439
22/10/2020 04:00,6.11852,7.30384,9.527978051,0.33852,-0.14616,0.368725556,5.78,7.45,9.429257659
22/10/2020 04:30,6.37568,7.28452,9.680574729,0.43568,-0.16548,0.466047951,5.94,7.45,9.528174012
22/10/2020 05:00,6.70748,7.2344,9.865436195,0.69748,-0.2156,0.730042266,6.01,7.45,9.571969494
22/10/2020 05:30,6.78532,7.22992,9.915256462,0.77532,-0.22008,0.805950562,6.01,7.45,9.571969494
22/10/2020 06:00,7.4556,7.17112,10.34460891,1.0556,-0.27888,1.091817482,6.4,7.45,9.821532467
22/10/2020 06:30,8.03552,7.32072,10.87025864,0.90552,-0.25928,0.941909013,7.13,7.58,10.40640668
22/10/2020 07:00,8.82308,7.23564,11.41057522,0.98308,-0.23436,1.010628961,7.84,7.47,10.82896579
22/10/2020 07:30,9.455,11.628,14.98690792,0.875,-0.252,0.910565209,8.58,11.88,14.65437819
22/10/2020 08:00,10.05496,11.74768,15.46318874,1.32496,-0.36232,1.373606488,8.73,12.11,14.9286637
22/10/2020 08:30,9.56168,6.8194,11.74435783,1.47168,-0.3906,1.522632714,8.09,7.21,10.83661386
22/10/2020 09:00,9.58016,7.098,11.9231317,1.49016,-0.392,1.540857172,8.09,7.49,11.02489002
22/10/2020 09:30,10.22484,9.12516,13.70459405,1.41484,-0.36484,1.46112301,8.81,9.49,12.94898452
22/10/2020 10:00,10.65072,9.23016,14.09374649,1.70072,-0.39984,1.747089163,8.95,9.63,13.14683992
22/10/2020 10:30,10.64032,9.31808,14.14365669,1.30032,-0.31192,1.337208357,9.34,9.63,13.41538296
22/10/2020 11:00,11.002,9.3122,14.41391941,1.512,-0.3178,1.545037488,9.49,9.63,13.52024408
22/10/2020 11:30,11.68476,9.38972,14.99001194,2.45476,-0.49028,2.503242125,9.23,9.88,13.52062499
22/10/2020 12:00,12.17444,9.25308,15.29171275,3.18444,-0.62692,3.245564173,8.99,9.88,13.35793772
22/10/2020 12:30,12.35252,9.34336,15.48816085,3.29252,-0.62664,3.351621345,9.06,9.97,13.47161831
22/10/2020 13:00,11.72704,9.2098,14.91119992,3.12704,-0.6202,3.187950314,8.6,9.83,13.06096857
22/10/2020 13:30,11.72956,9.18852,14.90004958,3.12956,-0.64148,3.194627112,8.6,9.83,13.06096857
22/10/2020 14:00,11.68712,9.19168,14.86861645,3.27712,-0.69832,3.350696393,8.41,9.89,12.98230334
22/10/2020 14:30,11.84156,9.24356,15.02218176,3.66156,-0.77644,3.742977519,8.18,10.02,12.93494492
22/10/2020 15:00,11.32168,8.91608,14.41099999,2.94168,-0.63392,3.009208499,8.38,9.55,12.70538862
22/10/2020 15:30,11.02816,10.08484,14.94403931,2.28816,-0.47516,2.336975227,8.74,10.56,13.70770586
22/10/2020 16:00,10.4694,6.9638,12.57389545,1.8494,-0.3962,1.891363212,8.62,7.36,11.33463718
22/10/2020 16:30,10.17132,6.86484,12.27117675,1.39132,-0.33516,1.43111969,8.78,7.2,11.35466424
22/10/2020 17:00,9.74784,6.65056,11.80043783,1.05784,-0.27944,1.094126217,8.69,6.93,11.11489991
22/10/2020 17:30,11.121,8.53048,14.01590989,0.931,-0.21952,0.956530204,10.19,8.75,13.4312546
22/10/2020 18:00,9.62848,9.46904,13.50445651,3.72848,-0.19096,3.733366957,5.9,9.66,11.31925793
22/10/2020 18:30,6.83672,10.00824,12.12046238,7.91672,0.54824,7.935680352,-1.08,9.46,9.521449469
22/10/2020 19:00,8.76044,9.29156,12.7702152,11.92044,-0.67844,11.93973076,-3.16,9.97,10.45880012
22/10/2020 19:30,11.14772,10.92092,15.60570905,3.73772,0.08092,3.738595839,7.41,10.84,13.13063974
22/10/2020 20:00,12.02388,11.68452,16.76608773,0.17388,-0.02548,0.175736976,11.85,11.71,16.65972989
22/10/2020 20:30,11.3228,11.61404,16.2201025,0.1428,-0.01596,0.143689114,11.18,11.63,16.13224411
22/10/2020 21:00,10.90372,11.54232,15.87816932,0.08372,0.01232,0.084621633,10.82,11.53,15.81180888
22/10/2020 21:30,10.38916,12.0388,15.90180339,0.06916,0.1288,0.146193521,10.32,11.91,15.7591402
22/10/2020 22:00,9.76608,12.19548,15.62389359,0.06608,0.16548,0.178185849,9.7,12.03,15.45350769
22/10/2020 22:30,9.05644,11.18864,14.39460908,0.07644,0.17864,0.194307291,8.98,11.01,14.20776196
22/10/2020 23:00,8.00364,8.91268,11.97890304,0.07364,0.16268,0.178571084,7.93,8.75,11.80878487
22/10/2020 23:30,7.44372,8.6498,11.41174866,0.08372,0.0798,0.11565932,7.36,8.57,11.2966588
23/10/2020 00:00,6.8308,7.9952,10.51584764,0.1008,0.0952,0.138649486,6.73,7.9,10.37800077
23/10/2020 00:30,6.51456,9.58788,11.59167524,0.08456,0.11788,0.145072699,6.43,9.47,11.44665017
23/10/2020 01:00,6.06288,8.9932,10.84602047,0.08288,0.1932,0.210226864,5.98,8.8,10.63956766
23/10/2020 01:30,5.77456,7.34164,9.340515033,0.08456,0.17164,0.191339184,5.69,7.17,9.153414663
23/10/2020 02:00,5.84036,7.4656,9.478659625,0.08036,0.2156,0.230089308,5.76,7.25,9.259595024
23/10/2020 02:30,5.7688,7.48072,9.44670446,0.0588,0.23072,0.238094852,5.71,7.25,9.228575188
23/10/2020 03:00,5.65824,7.58716,9.464706903,0.05824,0.23716,0.244206395,5.6,7.35,9.240265148
23/10/2020 03:30,6.20104,10.9378,12.57331961,0.06104,0.2478,0.255207213,6.14,10.69,12.32784247
23/10/2020 04:00,6.21196,10.97212,12.60856314,0.07196,0.23212,0.243018386,6.14,10.74,12.37122468
23/10/2020 04:30,6.3472,10.80804,12.53398087,0.3472,-0.00196,0.347205532,6,10.81,12.3634987
23/10/2020 05:00,6.62068,10.47544,12.39226561,0.19068,0.05544,0.198576071,6.43,10.42,12.24423538
23/10/2020 05:30,6.89244,10.36316,12.44591557,0.41244,-0.05684,0.416338251,6.48,10.42,12.27056641
23/10/2020 06:00,7.5144,10.19632,12.66614183,0.6244,-0.11368,0.634664086,6.89,10.31,12.40033064
23/10/2020 06:30,7.62448,6.95172,10.31790222,0.77448,-0.16828,0.792551215,6.85,7.12,9.880126517
23/10/2020 07:00,6.6302,7.11836,9.727826126,3.3502,-0.31164,3.364663361,3.28,7.43,8.121779362
23/10/2020 07:30,6.26724,7.5736,9.83044832,4.51724,-0.3164,4.528307209,1.75,7.89,8.081744861
23/10/2020 08:00,6.63808,7.92716,10.33943769,5.07808,-0.39284,5.093252375,1.56,8.32,8.46498671
23/10/2020 08:30,9.79316,7.98712,12.63724925,2.32316,-0.43288,2.363145675,7.47,8.42,11.25598952
23/10/2020 09:00,10.65112,7.4862,13.01881514,3.36112,-0.6538,3.42411771,7.29,8.14,10.92720001
23/10/2020 09:30,11.34576,7.48356,13.59153929,3.80576,-0.77644,3.884156054,7.54,8.26,11.18388126
23/10/2020 10:00,11.0426,7.51124,13.35506425,3.0226,-0.64876,3.091439842,8.02,8.16,11.441416
23/10/2020 10:30,11.96688,7.54608,14.14742168,3.94688,-0.77392,4.022041012,8.02,8.32,11.556072
23/10/2020 11:00,12.35984,7.57056,14.49410306,4.59984,-0.83944,4.675808758,7.76,8.41,11.44315079
23/10/2020 11:30,11.11648,7.39776,13.35301391,7.74648,-0.98224,7.808504838,3.37,8.38,9.032236711
23/10/2020 12:00,12.05944,7.37324,14.13487747,9.72944,-1.37676,9.826366104,2.33,8.75,9.05491027
23/10/2020 12:30,11.26544,7.53556,13.55340558,7.68544,-0.87444,7.735026393,3.58,8.41,9.140268049
23/10/2020 13:00,11.50292,7.2918,13.61938015,8.10292,-0.9982,8.164172693,3.4,8.29,8.960139508
23/10/2020 13:30,12.33364,7.13976,14.25113499,9.59364,-1.36024,9.68959139,2.74,8.5,8.930711058
23/10/2020 14:00,14.31704,7.29764,16.06963546,6.76704,-1.38236,6.906790103,7.55,8.68,11.50412535
23/10/2020 14:30,13.01132,7.5042,15.02023521,5.94132,-1.2558,6.072587338,7.07,8.76,11.25710887
23/10/2020 15:00,11.58568,4.56572,12.45286233,4.70568,-0.99428,4.809575551,6.88,5.56,8.845789959
23/10/2020 15:30,11.09468,3.72636,11.70374654,4.61468,-0.98364,4.718349198,6.48,4.71,8.010898826
23/10/2020 16:00,11.23352,6.20876,12.83513429,2.68352,-0.54124,2.737557365,8.55,6.75,10.89334659
23/10/2020 16:30,10.54956,7.60892,13.00726258,2.21956,-0.45108,2.264932617,8.33,8.06,11.59105258
23/10/2020 17:00,11.02596,7.5844,13.38263492,1.97596,-0.4256,2.021275162,9.05,8.01,12.0856361
23/10/2020 17:30,13.11764,9.19884,16.02158346,2.46764,-0.53116,2.524158893,10.65,9.73,14.42551212
23/10/2020 18:00,13.24288,11.04296,17.24299383,3.65288,-0.53704,3.692146294,9.59,11.58,15.03544146
23/10/2020 18:30,12.77696,11.13456,16.94783565,4.58696,-0.33544,4.599208849,8.19,11.47,14.09386391
23/10/2020 19:00,12.79588,10.85244,16.77825971,5.53588,-0.49756,5.55819515,7.26,11.35,13.47331065
23/10/2020 19:30,13.15024,10.76576,16.99501105,5.63024,-0.53424,5.65552958,7.52,11.3,13.57351834
23/10/2020 20:00,10.97632,11.35052,15.78967717,4.64632,-0.31948,4.657290737,6.33,11.67,13.27621181
23/10/2020 20:30,10.66248,11.31832,15.54968962,1.85248,-0.21168,1.864534948,8.81,11.53,14.51058235
23/10/2020 21:00,10.78708,11.23096,15.57226886,1.48708,-0.29904,1.516849316,9.3,11.53,14.81320019
23/10/2020 21:30,11.29516,11.12532,15.85412831,1.73516,-0.34468,1.769063178,9.56,11.47,14.93166099
23/10/2020 22:00,11.007,10.9778,15.54561487,1.477,-0.3822,1.525649318,9.53,11.36,14.82803089
23/10/2020 22:30,10.11828,11.02012,14.96070302,2.68828,-0.64988,2.765717515,7.43,11.67,13.83451481
23/10/2020 23:00,9.68208,11.02176,14.67044194,3.41208,-0.75824,3.495313695,6.27,11.78,13.34471056
23/10/2020 23:30,9.77916,10.65516,14.46251724,4.12916,-0.85484,4.21671836,5.65,11.51,12.82195773
24/10/2020 00:00,9.34248,10.5192,14.06895523,4.02248,-0.8008,4.101417559,5.32,11.32,12.50778957
24/10/2020 00:30,9.13004,10.52448,13.93277825,4.52004,-0.90552,4.609851198,4.61,11.43,12.3246501
24/10/2020 01:00,8.76576,10.44136,13.63306814,4.15576,-0.87864,4.247628683,4.61,11.32,12.22270428
24/10/2020 01:30,8.15864,10.60084,13.37689109,3.04864,-0.27916,3.061394479,5.11,10.88,12.02025374
24/10/2020 02:00,8.33484,10.55388,13.44819471,2.74484,-0.17612,2.750484481,5.59,10.73,12.09880159
24/10/2020 02:30,8.32692,10.46448,13.3732172,3.07692,-0.20552,3.08377612,5.25,10.67,11.89165253
24/10/2020 03:00,8.32932,10.60572,13.48550586,3.93932,-0.29428,3.950296543,4.39,10.9,11.75083401
24/10/2020 03:30,8.65932,10.4002,13.53321776,4.77932,-0.7098,4.831740442,3.88,11.11,11.76802872
24/10/2020 04:00,8.88408,10.28096,13.58767883,5.13408,-0.92904,5.217460375,3.75,11.21,11.82060066
24/10/2020 04:30,8.74688,10.17456,13.41751024,4.64688,-0.82544,4.719623388,4.1,11,11.7392504
24/10/2020 05:00,8.7982,10.23476,13.49661571,4.0782,-0.76524,4.14937435,4.72,11,11.96989557
24/10/2020 05:30,9.72008,10.08268,14.00501307,6.10008,-1.23732,6.224302113,3.62,11.32,11.8847297
24/10/2020 06:00,9.85332,10.10572,14.11430097,5.35332,-0.99428,5.444871692,4.5,11.1,11.97747887
24/10/2020 06:30,11.1894,10.00164,15.00784712,8.2194,-1.71836,8.397100538,2.97,11.72,12.09046318
24/10/2020 07:00,11.8132,9.95376,15.44762222,9.3632,-1.97624,9.569484771,2.45,11.93,12.17897368
24/10/2020 07:30,12.468,10.10852,16.05095638,9.828,-2.11148,10.05226003,2.64,12.22,12.50191985
24/10/2020 08:00,12.57144,9.98212,16.05253324,8.93144,-1.79788,9.110597838,3.64,11.78,12.32955798
24/10/2020 08:30,13.1482,9.99132,16.51368035,8.6282,-1.75868,8.805611312,4.52,11.75,12.58939633
24/10/2020 09:00,13.8666,11.09096,17.75646331,8.4266,-1.69904,8.596180808,5.44,12.79,13.89883808
24/10/2020 09:30,15.22452,14.3412,20.91544947,8.58452,-1.7388,8.758847474,6.64,16.08,17.39701124
24/10/2020 10:00,15.63248,14.53228,21.34388889,8.43248,-1.70772,8.603663554,7.2,16.24,17.76450393
24/10/2020 10:30,15.11116,14.55624,20.98168915,8.79116,-1.31376,8.88878279,6.32,15.87,17.08213394
24/10/2020 11:00,15.2496,14.44648,21.00597735,10.1696,-1.42352,10.26874741,5.08,15.87,16.66323198
24/10/2020 11:30,14.84964,14.672,20.87532975,10.55964,-1.428,10.65575811,4.29,16.1,16.66175561
24/10/2020 12:00,15.25044,14.63076,21.13374218,10.52044,-1.40924,10.61440602,4.73,16.04,16.72287356
24/10/2020 12:30,14.34248,15.09204,20.82009616,7.80248,-0.82796,7.846286505,6.54,15.92,17.21098486
24/10/2020 13:00,14.04744,15.16232,20.66945859,5.90744,-0.54768,5.932773444,8.14,15.71,17.69360619
24/10/2020 13:30,13.67872,15.07804,20.35815982,6.76872,-0.63196,6.798157389,6.91,15.71,17.16252312
24/10/2020 14:00,12.1562,12.4878,17.42751696,6.2062,-0.5922,6.234390049,5.95,13.08,14.36972164
24/10/2020 14:30,13.4064,12.42196,18.27666959,2.2764,-0.34804,2.302852319,11.13,12.77,16.93959268
24/10/2020 15:00,13.94016,12.4174,18.66868725,2.96016,-0.5026,3.002524602,10.98,12.92,16.95543571
24/10/2020 15:30,16.276,12.14212,20.30613834,7.966,-1.65788,8.136689873,8.31,13.8,16.10888264
24/10/2020 16:00,16.38288,12.01108,20.3141527,10.44288,-1.85892,10.60704135,5.94,13.87,15.08842271
24/10/2020 16:30,16.07736,11.59672,19.8233554,12.33736,-1.95328,12.49102696,3.74,13.55,14.05667457
24/10/2020 17:00,16.49584,11.39624,20.04961405,12.84584,-2.15376,13.02514059,3.65,13.55,14.03299683
24/10/2020 17:30,16.39092,12.22148,20.44570448,12.40092,-2.01852,12.56412511,3.99,14.24,14.78843129
24/10/2020 18:00,16.41252,12.2182,20.46106605,9.80252,-1.3118,9.889904832,6.61,13.53,15.05831996
24/10/2020 18:30,12.7494,11.62936,17.25657018,10.6694,0.19936,10.67126238,2.08,11.43,11.61771492
24/10/2020 19:00,11.27064,8.87276,14.34409969,9.46064,0.52276,9.475071885,1.81,8.35,8.543921816
24/10/2020 19:30,12.64028,8.50092,15.23293535,4.76028,-0.12908,4.762029748,7.88,8.63,11.68637241
24/10/2020 20:00,10.57264,9.727,14.36646253,4.60264,-0.273,4.610729223,5.97,10,11.64649733
24/10/2020 20:30,9.3554,9.57664,13.38788792,5.4754,-0.42336,5.491742788,3.88,10,10.72634141
24/10/2020 21:00,11.14472,9.39016,14.57325937,4.16472,-0.60984,4.209132631,6.98,10,12.19509738
24/10/2020 21:30,11.09896,9.29248,14.47539629,2.52896,-0.38752,2.558478148,8.57,9.68,12.92854594
24/10/2020 22:00,10.69232,9.19236,14.10053862,3.23232,-0.57764,3.283528674,7.46,9.77,12.29245704
24/10/2020 22:30,10.57268,9.02632,13.90165512,2.89268,-0.60368,2.95500036,7.68,9.63,12.31743886
24/10/2020 23:00,9.81104,9.0686,13.36023996,3.00104,-0.6314,3.066742089,6.81,9.7,11.85183952
24/10/2020 23:30,9.15632,9.0532,12.87628154,2.96632,-0.6468,3.036017882,6.19,9.7,11.50678495
25/10/2020 00:00,8.69048,8.86516,12.41432658,2.09048,-0.43484,2.135226558,6.6,9.3,11.40394669
25/10/2020 00:30,7.88736,5.64592,9.699838164,3.16736,-0.58408,3.220763701,4.72,6.23,7.816092374
25/10/2020 01:00,7.32192,4.6714,8.685187991,3.11192,-0.6286,3.17477307,4.21,5.3,6.768611379
25/10/2020 01:30,6.67928,7.7678,10.24458385,5.99928,-1.2222,6.12251038,0.68,8.99,9.015680784
25/10/2020 02:00,7.8942,7.51412,10.8986418,7.2142,-1.47588,7.363620265,0.68,8.99,9.015680784
25/10/2020 02:30,12.1384,9.21568,15.24039082,7.9884,-1.66432,8.15993233,4.15,10.88,11.64460819
25/10/2020 03:00,10.3282,10.5192,14.74195658,5.5482,-0.8708,5.616121071,4.78,11.39,12.35234795
25/10/2020 03:30,6.50524,11.51972,13.22959169,3.84524,-0.35028,3.86116132,2.66,11.87,12.16439477
25/10/2020 04:00,6.04628,11.96712,13.4078135,3.55628,-0.22288,3.563257349,2.49,12.19,12.4417121
25/10/2020 04:30,9.56944,10.7422,14.38641869,6.99944,-1.3678,7.131832664,2.57,12.11,12.37970113
25/10/2020 05:00,10.1134,10.89036,14.86205909,7.3234,-1.52964,7.481442781,2.79,12.42,12.72951295
25/10/2020 05:30,4.05744,11.86604,12.54056317,6.88744,-1.37396,7.023147146,-2.83,13.24,13.53907308
25/10/2020 06:00,4.58404,11.83924,12.69570898,6.49404,-1.32076,6.626987438,-1.91,13.16,13.29788329
25/10/2020 06:30,7.73368,11.31176,13.70276325,11.17368,-2.50824,11.4517419,-3.44,13.82,14.24169934
25/10/2020 07:00,12.68544,9.87136,16.07370947,10.90544,-2.27864,11.14095247,1.78,12.15,12.27969462
25/10/2020 07:30,20.20112,7.03792,21.39199774,13.30112,-2.99208,13.6335005,6.9,10.03,12.17418991
25/10/2020 08:00,12.85592,9.37388,15.91050927,5.99592,-0.59612,6.025480537,6.86,9.97,12.1020866
25/10/2020 08:30,10.39884,12.02016,15.8940278,1.70884,-0.32984,1.740381731,8.69,12.35,15.10094699
25/10/2020 09:00,12.26424,12.51908,17.52538008,2.84424,-0.57092,2.900974116,9.42,13.09,16.12713552
25/10/2020 09:30,12.80768,14.40204,19.27317885,1.66768,-0.33796,1.70157972,11.14,14.74,18.47612513
25/10/2020 10:00,14.4662,16.09712,21.64227841,2.3562,-0.43288,2.395634266,12.11,16.53,20.49129083
25/10/2020 10:30,11.49988,16.10672,19.79074706,2.60988,-0.55328,2.667881626,8.89,16.66,18.88352986
25/10/2020 11:00,12.79784,16.42292,20.82059101,2.24784,-0.43708,2.289939648,10.55,16.86,19.88874305
25/10/2020 11:30,15.11044,17.4772,23.10363428,3.66044,-0.0728,3.661163863,11.45,17.55,20.95483238
25/10/2020 12:00,14.55348,17.29428,22.60300646,2.78348,-0.19572,2.790352528,11.77,17.49,21.08157964
25/10/2020 12:30,16.63692,16.51964,23.44537508,3.84692,-0.71036,3.911956648,12.79,17.23,21.45826181
25/10/2020 13:00,16.07376,16.83772,23.27819957,4.04376,-0.74228,4.111322723,12.03,17.58,21.3020492
25/10/2020 13:30,15.65856,16.62468,22.83791773,2.68856,-0.49532,2.73380628,12.97,17.12,21.47825179
25/10/2020 14:00,15.6554,16.8402,22.99312691,4.4954,-0.9198,4.588534973,11.16,17.76,20.97529976
25/10/2020 14:30,12.25492,17.3176,21.21514398,2.68492,-0.5124,2.73337688,9.57,17.83,20.23595315
25/10/2020 15:00,14.55724,16.85552,22.27154667,4.37724,-0.91448,4.471745038,10.18,17.77,20.4793872
25/10/2020 15:30,17.092,16.07968,23.46683986,6.412,-1.30032,6.542520623,10.68,17.38,20.39918626
25/10/2020 16:00,14.69768,16.5834,22.15921824,5.65768,-1.1466,5.772697337,9.04,17.73,19.90162054
25/10/2020 16:30,13.30816,16.61284,21.28599482,3.96816,-0.79716,4.047438431,9.34,17.41,19.7571177
25/10/2020 17:00,14.01172,15.15356,20.63876639,6.97172,-1.40644,7.112169376,7.04,16.56,17.99431021
25/10/2020 17:30,7.0574,14.20308,15.85983532,7.6874,-1.53692,7.839530716,-0.63,15.74,15.75260296
25/10/2020 18:00,6.39644,14.87488,16.19186523,8.12644,-0.99512,8.187141802,-1.73,15.87,15.96401579
25/10/2020 18:30,15.18336,13.61604,20.39438565,14.49336,-1.23396,14.54579463,0.69,14.85,14.86602166
25/10/2020 19:00,22.20116,14.24992,26.38089698,14.81116,-1.20008,14.85969894,7.39,15.45,17.12642987
25/10/2020 19:30,18.93832,12.51452,22.69962941,11.54832,-0.16548,11.54950555,7.39,12.68,14.67632447
25/10/2020 20:00,14.99944,12.48724,19.51702752,5.73944,-0.31276,5.747955317,9.26,12.8,15.79834169
25/10/2020 20:30,13.44916,12.23296,18.18035245,4.33916,-0.32704,4.351466956,9.11,12.56,15.51598208
25/10/2020 21:00,11.77416,11.90496,16.74392177,2.48416,-0.42504,2.520259889,9.29,12.33,15.43803744
25/10/2020 21:30,11.69676,11.57032,16.45255298,2.63676,-0.58968,2.701893003,9.06,12.16,15.16407597
25/10/2020 22:00,9.80476,11.7806,15.32696496,1.61476,-0.3794,1.658732714,8.19,12.16,14.66089015
25/10/2020 22:30,9.27284,11.84868,15.04582266,1.44284,-0.34132,1.482662001,7.83,12.19,14.48809856
25/10/2020 23:00,8.72404,12.0858,14.9055505,1.87404,-0.4242,1.92145038,6.85,12.51,14.26262949
25/10/2020 23:30,8.18784,12.03392,14.55527239,1.89784,-0.41608,1.942915138,6.29,12.45,13.9487132
26/10/2020 00:00,8.58536,11.92652,14.69524704,2.98536,-0.61348,3.047742122,5.6,12.54,13.73359385
26/10/2020 00:30,9.01448,11.70568,14.77443041,4.41448,-1.03432,4.534032591,4.6,12.74,13.54502123
26/10/2020 01:00,8.8306,11.79696,14.73593436,4.3806,-0.94304,4.480957576,4.45,12.74,13.49481752
26/10/2020 01:30,7.69048,12.02504,14.27392972,2.58048,-0.27496,2.595087673,5.11,12.3,13.31923797
26/10/2020 02:00,7.36344,12.1208,14.18217336,2.25344,-0.2492,2.267177204,5.11,12.37,13.38390825
26/10/2020 02:30,7.56084,11.82528,14.03579526,2.17084,-0.17472,2.177859817,5.39,12,13.15492683
26/10/2020 03:00,6.88404,12.1268,13.94450734,1.87404,-0.1232,1.878085238,5.01,12.25,13.23490083
26/10/2020 03:30,7.50324,11.86792,14.04087375,2.61324,-0.61208,2.68396446,4.89,12.48,13.40382408
26/10/2020 04:00,8.15972,11.79628,14.34340449,3.56972,-0.85372,3.670386726,4.59,12.65,13.45699075
26/10/2020 04:30,8.73084,11.715,14.61057125,3.71084,-0.875,3.812605212,5.02,12.59,13.55391087
26/10/2020 05:00,7.98148,11.898,14.32712208,2.39148,-0.532,2.449938895,5.59,12.43,13.62912323
26/10/2020 05:30,8.44456,11.85576,14.55574247,3.37456,-0.74424,3.45565455,5.07,12.6,13.5817856
26/10/2020 06:00,8.71588,11.79424,14.66528763,2.73588,-0.58576,2.79788387,5.98,12.38,13.74862902
26/10/2020 06:30,10.453,11.70912,15.69613647,4.543,-0.95088,4.641446087,5.91,12.66,13.97153177
26/10/2020 07:00,11.23432,11.7946,16.28872417,5.09432,-1.0654,5.204533929,6.14,12.86,14.25058595
26/10/2020 07:30,12.53684,12.62404,17.79153572,5.86684,-1.27596,6.003989133,6.67,13.9,15.41748683
26/10/2020 08:00,12.66876,12.64764,17.90140434,5.33876,-1.17236,5.465966182,7.33,13.82,15.64357056
26/10/2020 08:30,13.88492,13.76956,19.55484047,5.55492,-1.21044,5.685270548,8.33,14.98,17.14028296
26/10/2020 09:00,13.82452,13.74736,19.49633966,9.70452,-2.22264,9.955794142,4.12,15.97,16.49288635
26/10/2020 09:30,12.89124,11.41152,17.21647053,6.28124,-0.99848,6.360105207,6.61,12.41,14.06059031
26/10/2020 10:00,14.20512,11.31412,18.1602518,4.98512,-0.91588,5.06855577,9.22,12.23,15.31604714
26/10/2020 10:30,14.62416,11.24468,18.44746281,5.35416,-0.98532,5.444068773,9.27,12.23,15.34619823
26/10/2020 11:00,14.43268,11.3236,18.3446496,5.48268,-1.0164,5.57609621,8.95,12.34,15.2439529
26/10/2020 11:30,20.82816,8.13868,22.36180586,6.34816,-1.25132,6.470311981,14.48,9.39,17.25811403
26/10/2020 12:00,31.97168,1.40376,32.00248216,5.18168,-0.92624,5.263813082,26.79,2.33,26.89113237
26/10/2020 12:30,29.68372,2.31504,29.77385839,5.54372,-1.04496,5.64134495,24.14,3.36,24.37271425
26/10/2020 13:00,22.02408,1.492,22.0745592,7.16408,-0.938,7.225225688,14.86,2.43,15.05737361
26/10/2020 13:30,21.43796,1.13692,21.46808599,8.59796,-1.05308,8.662210667,12.84,2.19,13.02542514
26/10/2020 14:00,28.28664,0.90828,28.30121861,4.54664,-0.81172,4.618530572,23.74,1.72,23.80222679
26/10/2020 14:30,25.002,1.02332,25.02293324,3.612,-0.59668,3.660952202,21.39,1.62,21.4512587
26/10/2020 15:00,26.7294,1.10296,26.75214655,3.4594,-0.60704,3.512256528,23.27,1.71,23.33274523
26/10/2020 15:30,27.50304,0.83352,27.51566762,2.55304,-0.39648,2.583642706,24.95,1.23,24.98030024
26/10/2020 16:00,30.4764,0.40656,30.47911167,2.1364,-0.43344,2.179925502,28.34,0.84,28.3524461
26/10/2020 16:30,32.88144,0.85676,32.89259999,1.93144,-0.37324,1.967172735,30.95,1.23,30.97443139
26/10/2020 17:00,26.89088,1.79868,26.95096801,4.45088,-0.20132,4.455430677,22.44,2,22.52895026
26/10/2020 17:30,24.22924,-2.24492,24.33301742,13.44924,-1.07492,13.49212769,10.78,-1.17,10.84330669
26/10/2020 18:00,26.22644,-2.66384,26.36137702,14.63644,-1.32384,14.69618754,11.59,-1.34,11.66720618
26/10/2020 18:30,25.44464,-2.87256,25.60627473,14.44464,-1.30256,14.50325092,11,-1.57,11.11147605
26/10/2020 19:00,24.06092,-3.16804,24.26858769,14.50092,-1.39804,14.56815694,9.56,-1.77,9.722473965
26/10/2020 19:30,31.39388,-1.41604,31.42579944,9.83388,-1.77604,9.992973228,21.56,0.36,21.56300536
26/10/2020 20:00,30.69776,-0.98244,30.7134768,4.05776,-0.55244,4.095193057,26.64,-0.43,26.64347012
26/10/2020 20:30,33.49104,-1.70616,33.53447095,2.72104,-0.63616,2.794415543,30.77,-1.07,30.78859854
26/10/2020 21:00,31.20464,-1.79532,31.25624308,2.05464,-0.49532,2.113501226,29.15,-1.3,29.17897359
26/10/2020 21:30,29.62692,-2.0616,29.69856197,2.02692,-0.4816,2.083349046,27.6,-1.58,27.64518765
26/10/2020 22:00,28.12748,-2.38548,28.22845454,2.16748,-0.51548,2.227933837,25.96,-1.87,26.02726455
26/10/2020 22:30,26.76288,-2.7016,26.89889196,2.53288,-0.6216,2.608039044,24.23,-2.08,24.31911388
26/10/2020 23:00,24.22716,-2.9154,24.40194334,2.33716,-0.5054,2.391180885,21.89,-2.41,22.02226601
26/10/2020 23:30,21.41904,-2.8992,21.61436178,1.27904,-0.3192,1.318268547,20.14,-2.58,20.30458076
27/10/2020 00:00,19.52912,-2.74604,19.7212389,0.51912,-0.16604,0.54502739,19.01,-2.58,19.18427742
27/10/2020 00:30,18.87812,-2.71776,19.07274585,0.56812,-0.13776,0.584583743,18.31,-2.58,18.49087613
27/10/2020 01:00,19.22096,-2.84992,19.43109228,1.31096,-0.33992,1.354312271,17.91,-2.51,18.08502696
27/10/2020 01:30,17.83652,-2.72892,18.04406967,0.50652,-0.17892,0.537191657,17.33,-2.55,17.51660355
27/10/2020 02:00,17.47548,-2.66872,17.67807873,0.44548,-0.11872,0.461028056,17.03,-2.55,17.21985482
27/10/2020 02:30,17.47764,-2.73536,17.69039554,0.78764,-0.18536,0.80915703,16.69,-2.55,16.88367851
27/10/2020 03:00,17.99956,-2.90252,18.23208114,1.58956,-0.35252,1.628180378,16.41,-2.55,16.60694433
27/10/2020 03:30,17.66344,-2.91288,17.90201057,1.48344,-0.36288,1.527179141,16.18,-2.55,16.37971001
27/10/2020 04:00,18.20904,-3.14644,18.47888585,2.11904,-0.49644,2.176415217,16.09,-2.65,16.30676547
27/10/2020 04:30,20.16372,-3.44856,20.45649458,4.07372,-0.79856,4.151251945,16.09,-2.65,16.30676547
27/10/2020 05:00,20.18024,-3.3872,20.46253186,4.09024,-0.7672,4.161569307,16.09,-2.62,16.30191707
27/10/2020 05:30,18.7308,-3.05256,18.97790798,2.2008,-0.39256,2.235536623,16.53,-2.66,16.74265511
27/10/2020 06:00,19.19096,-2.7142,19.38194591,1.59096,-0.2842,1.616144598,17.6,-2.43,17.76696091
27/10/2020 06:30,14.70776,-2.08396,14.85466571,4.33776,-0.32396,4.349840445,10.37,-1.76,10.51829359
27/10/2020 07:00,14.95332,-1.5322,15.03161388,4.58332,-0.2422,4.589714922,10.37,-1.29,10.44992823
27/10/2020 07:30,24.84676,-1.57644,24.89671957,1.86676,-0.28644,1.888608157,22.98,-1.29,23.01617909
27/10/2020 08:00,27.01812,-1.38088,27.05338496,2.17812,-0.39088,2.212915251,24.84,-0.99,24.85972043
27/10/2020 08:30,23.04052,-0.9802,23.06136063,5.00052,-0.4802,5.023523894,18.04,-0.5,18.04692772
27/10/2020 09:00,24.52696,-0.89448,24.54326509,5.28696,-0.49448,5.31003357,19.24,-0.4,19.24415755
27/10/2020 09:30,25.74224,0.6908,25.75150723,4.83224,-0.4592,4.854009483,20.91,1.15,20.94159975
27/10/2020 10:00,26.3108,0.73288,26.3210051,5.2808,-0.54712,5.309066673,21.03,1.28,21.06891786
27/10/2020 10:30,25.64652,1.0618,25.66849055,5.19652,-0.5082,5.221310884,20.45,1.57,20.51017796
27/10/2020 11:00,23.74108,1.4716,23.78664512,5.91108,-0.5684,5.938345336,17.83,2.04,17.94632274
27/10/2020 11:30,33.60656,0.64872,33.61282066,6.91656,-1.35128,7.047322887,26.69,2,26.76482953
27/10/2020 12:00,40.09148,-0.05112,40.09151259,9.95148,-2.24112,10.20071434,30.14,2.19,30.21945896
27/10/2020 12:30,39.82004,0.20356,39.8205603,9.56004,-2.17644,9.804654807,30.26,2.38,30.3534512
27/10/2020 13:00,38.5776,-0.11648,38.57777585,10.1976,-2.35648,10.46632905,28.38,2.24,28.46826303
27/10/2020 13:30,33.90192,-0.91448,33.91425148,14.59192,-3.15448,14.92899439,19.31,2.24,19.43948816
27/10/2020 14:00,30.80144,-0.09504,30.80158663,11.31144,-2.24504,11.53208045,19.49,2.15,19.60822786
27/10/2020 14:30,36.7596,-0.37,36.76146205,10.1696,-2.52,10.47717348,26.59,2.15,26.67678017
27/10/2020 15:00,33.4946,-0.21212,33.49527167,10.0646,-2.40212,10.34728726,23.43,2.19,23.53212698
27/10/2020 15:30,35.93736,0.17796,35.93780062,7.71736,-1.69204,7.900673688,28.22,1.87,28.28188997
27/10/2020 16:00,37.07364,0.0762,37.07371831,7.49364,-1.7038,7.68489264,29.58,1.78,29.63350806
27/10/2020 16:30,34.13072,1.68568,34.17232162,5.76072,-1.17432,5.879194025,28.37,2.86,28.51379491
27/10/2020 17:00,26.86768,7.82516,27.98401968,7.40768,-1.69484,7.59909242,19.46,9.52,21.66384084
27/10/2020 17:30,20.43324,16.59348,26.32225058,8.84324,-1.83652,9.031926672,11.59,18.43,21.7713803
27/10/2020 18:00,16.70632,15.78024,22.98079856,14.23632,-0.80976,14.25933092,2.47,16.59,16.77286499
27/10/2020 18:30,18.59212,16.24568,24.68985712,10.66212,-1.52432,10.77053176,7.93,17.77,19.45913153
27/10/2020 19:00,19.2052,16.29264,25.18511118,7.3052,-1.62736,7.484266671,11.9,17.92,21.51130865
27/10/2020 19:30,18.68732,14.38104,23.58029347,6.97732,-1.47896,7.132343028,11.71,15.86,19.71455554
27/10/2020 20:00,15.8776,16.45068,22.86313745,5.5776,-1.13932,5.692773649,10.3,17.59,20.3837705
27/10/2020 20:30,15.59376,16.60248,22.77735044,5.58376,-1.15752,5.702475628,10.01,17.76,20.386704
27/10/2020 21:00,14.8394,12.01812,19.09562779,7.2394,-1.53188,7.399700581,7.6,13.55,15.53584565
27/10/2020 21:30,14.83228,11.13144,18.5446889,7.11228,-1.49856,7.268439232,7.72,12.63,14.8025437
27/10/2020 22:00,14.59784,11.93516,18.85590032,7.84784,-1.69484,8.02876549,6.75,13.63,15.2098455
27/10/2020 22:30,14.0622,14.62776,20.29080657,8.1522,-1.75224,8.338387725,5.91,16.38,17.41357229
27/10/2020 23:00,12.21644,12.04656,17.15695235,6.72644,-1.34344,6.85928758,5.49,13.39,14.47177252
27/10/2020 23:30,11.23976,10.76472,15.56314241,6.19976,-1.22528,6.319678404,5.04,11.99,13.00621774
28/10/2020 00:00,10.96504,10.7784,15.37550028,6.51504,-1.3916,6.66200396,4.45,12.17,12.95806313
28/10/2020 00:30,9.91792,11.63368,15.28749971,6.59792,-1.35632,6.735885411,3.32,12.99,13.40755384
28/10/2020 01:00,11.23584,14.35592,18.23009982,7.31584,-1.63408,7.496114484,3.92,15.99,16.46348991
28/10/2020 01:30,9.69164,14.65204,17.56730378,3.46164,-0.61796,3.51636546,6.23,15.27,16.491992
28/10/2020 02:00,9.58136,14.56456,17.43355579,3.53136,-0.61544,3.584587821,6.05,15.18,16.34120253
28/10/2020 02:30,10.52096,14.69084,18.06962587,5.79096,-0.83916,5.851444884,4.73,15.53,16.23434015
28/10/2020 03:00,9.59928,14.85008,17.68250696,4.17928,-0.40992,4.199335153,5.42,15.26,16.19394949
28/10/2020 03:30,9.34184,12.10068,15.28713286,5.20184,-0.92932,5.284200512,4.14,13.03,13.67188721
28/10/2020 04:00,9.63456,11.96968,15.36548033,6.80456,-1.37032,6.941168035,2.83,13.34,13.63688014
28/10/2020 04:30,9.81948,11.83948,15.38166032,7.17948,-1.50052,7.334609283,2.64,13.34,13.59872053
28/10/2020 05:00,10.29276,11.61268,15.51757859,7.80276,-1.72732,7.991664282,2.49,13.34,13.57039793
28/10/2020 05:30,9.25732,11.8378,15.02769052,3.96732,-0.6622,4.022205467,5.29,12.5,13.57328626
28/10/2020 06:00,9.3668,11.78156,15.0513155,3.7268,-0.67844,3.788049508,5.64,12.46,13.67703184
28/10/2020 06:30,12.15968,16.57136,20.55402126,7.16968,-1.64864,7.356787692,4.99,18.22,18.89096345
28/10/2020 07:00,12.4186,19.26828,22.92353027,5.5986,-1.09172,5.704048958,6.82,20.36,21.4718886
28/10/2020 07:30,12.94012,19.21776,23.16827583,5.16012,-0.98224,5.252773918,7.78,20.2,21.64644082
28/10/2020 08:00,14.52264,19.07244,23.9721722,7.40264,-1.61756,7.577306865,7.12,20.69,21.88082494
28/10/2020 08:30,14.3922,19.17804,23.977753,6.6122,-0.98196,6.68471647,7.78,20.16,21.60911845
28/10/2020 09:00,13.91808,18.92936,23.49539574,8.43808,-0.99064,8.496032115,5.48,19.92,20.66002904
28/10/2020 09:30,14.79848,19.09164,24.15544924,10.65848,-1.64836,10.7851883,4.14,20.74,21.14916547
28/10/2020 10:00,15.48532,19.14304,24.62216717,11.97532,-1.92696,12.12936371,3.51,21.07,21.36036048
28/10/2020 10:30,14.03628,19.70536,24.19335382,6.98628,-0.79464,7.031327113,7.05,20.5,21.67838786
28/10/2020 11:00,16.604,19.36332,25.50746905,4.354,-0.80668,4.42809763,12.25,20.17,23.59854657
28/10/2020 11:30,16.14056,19.301,25.16041093,2.73056,-0.469,2.770544877,13.41,19.77,23.88893049
28/10/2020 12:00,16.51284,19.56128,25.59917108,4.80284,-0.74872,4.860849072,11.71,20.31,23.44398004
28/10/2020 12:30,17.0688,16.10328,23.46613646,11.7488,-1.96672,11.91227472,5.32,18.07,18.83686014
28/10/2020 13:00,14.7624,16.05984,21.81391562,8.1424,-1.00016,8.203596637,6.62,17.06,18.2993989
28/10/2020 13:30,13.58612,15.66856,20.73852524,6.96612,-0.74144,7.005466518,6.62,16.41,17.69498517
28/10/2020 14:00,14.66468,13.01216,19.60533467,10.00468,-1.47784,10.11324048,4.66,14.49,15.22089682
28/10/2020 14:30,14.37728,13.05776,19.42192772,8.54728,-1.12224,8.620639072,5.83,14.18,15.33170897
28/10/2020 15:00,14.12092,13.17784,19.31465373,7.15092,-0.76216,7.191421606,6.97,13.94,15.5853938
28/10/2020 15:30,15.693,13.1662,20.48460572,4.473,-0.8638,4.555642594,11.22,14.03,17.9646681
28/10/2020 16:00,16.84364,13.16708,21.37943414,6.16364,-1.38292,6.316876267,10.68,14.55,18.04895842
28/10/2020 16:30,17.57868,13.15828,21.95792165,8.05868,-1.86172,8.270932517,9.52,15.02,17.78287941
28/10/2020 17:00,16.66252,13.13256,21.21564764,10.22252,-1.70744,10.36413366,6.44,14.84,16.17711964
28/10/2020 17:30,17.46692,12.19384,21.30218365,15.95692,-2.45616,16.14484493,1.51,14.65,14.72761352
28/10/2020 18:00,16.3598,11.65452,20.08658489,19.5398,-2.40548,19.68730855,-3.18,14.06,14.41513094
28/10/2020 18:30,16.43804,11.4978,20.06012373,20.01804,-2.6222,20.18905293,-3.58,14.12,14.5667704
28/10/2020 19:00,18.13784,12.26764,21.8969457,10.01784,-1.59236,10.14360531,8.12,13.86,16.06343674
28/10/2020 19:30,17.35512,12.54972,21.41718147,5.61512,-1.19028,5.739890164,11.74,13.74,18.07249844
28/10/2020 20:00,16.11804,13.325,20.91283908,6.29804,-1.435,6.459452983,9.82,14.76,17.72822608
28/10/2020 20:30,15.50672,12.74668,20.07327119,6.09672,-1.36332,6.247290307,9.41,14.11,16.95995873
28/10/2020 21:00,15.70404,12.27196,19.9303255,7.96404,-1.74804,8.153623548,7.74,14.02,16.01461832
28/10/2020 21:30,15.82516,12.18372,19.97194838,8.45516,-1.94628,8.676274342,7.37,14.13,15.93655546
28/10/2020 22:00,15.05216,10.95152,18.6145994,8.04216,-1.90848,8.265508658,7.01,12.86,14.64649105
28/10/2020 22:30,13.00756,6.26752,14.43878195,7.56756,-1.78248,7.774651073,5.44,8.05,9.715765539
28/10/2020 23:00,11.74152,6.33244,13.34028067,6.56152,-1.47756,6.725825471,5.18,7.81,9.371686081
28/10/2020 23:30,11.38772,6.43508,13.08015372,7.23772,-1.63492,7.420077776,4.15,8.07,9.074546821
29/10/2020 00:00,11.01712,6.341,12.71161729,7.61712,-1.729,7.810887152,3.4,8.07,8.756991493
29/10/2020 00:30,10.45748,6.22084,12.16789786,6.71748,-1.53916,6.891556505,3.74,7.76,8.614244018
29/10/2020 01:00,10.39176,6.18472,12.0929499,6.80176,-1.57528,6.981793908,3.59,7.76,8.550187132
29/10/2020 01:30,8.76012,6.32524,10.80501566,3.48012,-0.35476,3.49815521,5.28,6.68,8.51474016
29/10/2020 02:00,8.9998,6.28612,10.97778232,3.9298,-0.45388,3.955924051,5.07,6.74,8.434008537
29/10/2020 02:30,8.99456,7.57488,11.75929065,4.00456,-0.50512,4.036291244,4.99,8.08,9.496657307
29/10/2020 03:00,9.13656,10.2394,13.7230478,4.74656,-0.7406,4.803990028,4.39,10.98,11.82507928
29/10/2020 03:30,10.19748,10.04776,14.31593795,6.92748,-1.54224,7.097075691,3.27,11.59,12.04246652
29/10/2020 04:00,10.3338,9.85256,14.27796768,6.2538,-1.42744,6.414639459,4.08,11.28,11.99519904
29/10/2020 04:30,9.87112,10.02836,14.07149652,6.09112,-1.29164,6.226562193,3.78,11.32,11.93443757
29/10/2020 05:00,10.05332,10.089,14.24279341,6.75332,-1.421,6.901200767,3.3,11.51,11.9737254
29/10/2020 05:30,11.00992,11.13572,15.65958487,7.82992,-1.69428,8.011131751,3.18,12.83,13.21821849
29/10/2020 06:00,11.38324,12.77956,17.11418437,6.88324,-1.42044,7.028274517,4.5,14.2,14.89597261
29/10/2020 06:30,11.24584,12.8308,17.06160444,8.78584,-1.2992,8.881379687,2.46,14.13,14.34254162
29/10/2020 07:00,11.05064,12.83256,16.93491189,9.53064,-1.21744,9.608083001,1.52,14.05,14.13198146
29/10/2020 07:30,11.3646,10.12112,15.21812088,10.2746,-1.39888,10.36939103,1.09,11.52,11.57145194
29/10/2020 08:00,12.72076,9.4038,15.8192664,7.13076,-1.2362,7.23712157,5.59,10.64,12.0190557
29/10/2020 08:30,13.55684,9.43612,16.51751408,6.56684,-1.29388,6.693094429,6.99,10.73,12.80597517
29/10/2020 09:00,14.67548,9.53796,17.50263963,7.72548,-1.62204,7.893925195,6.95,11.16,13.1471708
29/10/2020 09:30,14.81836,9.45576,17.57825902,9.48836,-1.44424,9.597645788,5.33,10.9,12.13337958
29/10/2020 10:00,14.16056,9.79024,17.2154076,9.87056,-1.01976,9.923097559,4.29,10.81,11.63014187
29/10/2020 10:30,14.6166,9.8352,17.6174957,9.9666,-1.0248,10.0191482,4.65,10.86,11.81364042
29/10/2020 11:00,15.5412,9.70608,18.32312436,12.0512,-1.96392,12.21017622,3.49,11.67,12.18068143
29/10/2020 11:30,15.94124,9.60192,18.60967491,12.79124,-2.20808,12.98042519,3.15,11.81,12.222872
29/10/2020 12:00,16.16752,9.67532,18.84145748,13.05752,-2.30468,13.2593506,3.11,11.98,12.37709578
29/10/2020 12:30,16.15716,9.69472,18.84254269,13.04716,-2.20528,13.23221992,3.11,11.9,12.29967886
29/10/2020 13:00,16.47604,9.76332,19.15156159,13.18604,-2.27668,13.38114056,3.29,12.04,12.48141418
29/10/2020 13:30,16.33748,9.60324,18.95086993,13.15748,-2.28676,13.35472019,3.18,11.89,12.30790396
29/10/2020 14:00,16.4378,9.7328,19.10310615,13.4078,-2.3072,13.6048621,3.03,12.04,12.41541381
29/10/2020 14:30,16.3604,9.66016,18.99950998,13.2804,-2.28984,13.47636418,3.08,11.95,12.34053889
29/10/2020 15:00,16.25028,9.80368,18.97850736,13.30028,-2.33632,13.5039194,2.95,12.14,12.49328219
29/10/2020 15:30,18.14392,10.0258,20.72965264,10.01392,-2.2442,10.26231102,8.13,12.27,14.7190285
29/10/2020 16:00,17.92944,10.05308,20.55551596,9.79944,-2.30692,10.06731862,8.13,12.36,14.79413735
29/10/2020 16:30,17.97144,10.00492,20.56869174,9.77144,-2.28508,10.03507002,8.2,12.29,14.77444077
29/10/2020 17:00,18.4052,9.88424,20.89137591,9.8952,-2.19576,10.13589389,8.51,12.08,14.77655237
29/10/2020 17:30,19.02248,9.33924,21.19141687,12.98248,-2.16076,13.16106647,6.04,11.5,12.98967282
29/10/2020 18:00,19.99288,9.45232,22.11473726,11.07288,-2.29768,11.30875788,8.92,11.75,14.75225068
29/10/2020 18:30,20.13304,9.437,22.23502347,9.97304,-2.233,10.21997142,10.16,11.67,15.47302491
29/10/2020 19:00,19.38512,9.14232,21.43279945,9.81512,-2.15768,10.04948574,9.57,11.3,14.80793368
29/10/2020 19:30,18.80188,9.02232,20.85456664,9.79188,-2.15768,10.02678896,9.01,11.18,14.35870816
29/10/2020 20:00,18.41456,8.9864,20.49027586,9.67456,-2.1336,9.907035891,8.74,11.12,14.14362047
