Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/10/2020 20:30,16.61184,9.64332,19.20798919,9.68184,-2.13668,9.914808481,6.93,11.78,13.66723454
29/10/2020 21:00,16.13588,9.26148,18.60488203,9.73588,-2.15852,9.972290006,6.4,11.42,13.09108093
29/10/2020 21:30,15.73572,9.23468,18.24533361,9.99572,-2.24532,10.24479771,5.74,11.48,12.83503019
29/10/2020 22:00,15.00328,9.1252,17.56040107,9.72328,-2.1448,9.957024706,5.28,11.27,12.44553334
29/10/2020 22:30,14.36812,8.88876,16.89535222,9.73812,-2.15124,9.972904024,4.63,11.04,11.97157049
29/10/2020 23:00,13.76016,8.79496,16.33074783,9.82016,-2.24504,10.07351711,3.94,11.04,11.72199642
29/10/2020 23:30,13.55008,11.4462,17.73753541,9.88008,-2.1938,10.12070844,3.67,13.64,14.12510177
30/10/2020 00:00,13.0352,11.70204,17.51725376,9.7552,-2.15796,9.991031899,3.28,13.86,14.24282275
30/10/2020 00:30,12.68892,11.627,17.21034049,9.62892,-2.093,9.853768283,3.06,13.72,14.05709785
30/10/2020 01:00,12.16396,11.6446,16.83919927,8.93396,-1.8354,9.120544635,3.23,13.48,13.86157639
30/10/2020 01:30,10.77136,12.063,16.17214164,5.98136,-0.777,6.031616404,4.79,12.84,13.70436792
30/10/2020 02:00,10.418,10.46424,14.76600971,6.258,-0.86576,6.31760274,4.16,11.33,12.06956917
30/10/2020 02:30,10.47364,10.6716,14.95259781,6.23364,-0.8484,6.291108822,4.24,11.52,12.27550406
30/10/2020 03:00,10.64684,12.87968,16.71051642,6.14684,-0.81032,6.200021007,4.5,13.69,14.41062455
30/10/2020 03:30,10.66176,12.96376,16.78488009,6.24176,-0.85624,6.300215459,4.42,13.82,14.50961061
30/10/2020 04:00,11.60544,12.6504,17.16737772,8.66544,-1.7696,8.844282591,2.94,14.42,14.71665723
30/10/2020 04:30,12.06176,12.65524,17.48259574,9.39176,-2.03476,9.609651615,2.67,14.69,14.93067313
30/10/2020 05:00,12.53276,12.47056,17.68007183,13.26276,-3.42944,13.69897301,-0.73,15.9,15.91674904
30/10/2020 05:30,12.64728,12.50972,17.78895123,13.16728,-3.43028,13.60676609,-0.52,15.94,15.94847955
30/10/2020 06:00,12.8372,10.4856,16.57532839,12.3872,-3.1444,12.78006163,0.45,13.63,13.63742644
30/10/2020 06:30,11.82452,8.10648,14.33646718,11.10452,-2.12352,11.30573755,0.72,10.23,10.25530594
30/10/2020 07:00,11.21204,6.80036,13.1131513,12.19204,-1.87964,12.33608065,-0.98,8.68,8.735147394
30/10/2020 07:30,12.60652,6.55484,14.20880973,9.95652,-1.87516,10.13156037,2.65,8.43,8.836707532
30/10/2020 08:00,13.01268,6.79216,14.67866745,8.84268,-1.89784,9.044047006,4.17,8.69,9.638723982
30/10/2020 08:30,13.43028,6.91584,15.10633191,8.89028,-1.92416,9.09612391,4.54,8.84,9.937665722
30/10/2020 09:00,14.06012,6.93672,15.67817141,9.01012,-1.95328,9.219412409,5.05,8.89,10.22421635
30/10/2020 09:30,14.27804,6.91288,15.86349067,8.39804,-1.80712,8.590271156,5.88,8.72,10.517262
30/10/2020 10:00,14.35132,7.02408,15.97805012,8.39132,-1.79592,8.581350709,5.96,8.82,10.64490488
30/10/2020 10:30,14.77904,7.09076,16.39203772,8.20904,-1.75924,8.395431085,6.57,8.85,11.02213228
30/10/2020 11:00,14.55764,7.19992,16.24080449,7.43764,-1.55008,7.59744936,7.12,8.75,11.28082001
30/10/2020 11:30,14.72524,7.54832,16.5472,7.41524,-1.54168,7.573807595,7.31,9.09,11.66465602
30/10/2020 12:00,14.72244,7.699,16.61399532,6.85244,-1.421,6.998226558,7.87,9.12,12.04621517
30/10/2020 12:30,14.9432,7.70068,16.81070191,5.2332,-1.06932,5.341331997,9.71,8.77,13.08422715
30/10/2020 13:00,13.6238,7.91948,15.75836571,4.0138,-0.80052,4.092850194,9.61,8.72,12.97653652
30/10/2020 13:30,12.39772,8.03028,14.77121722,2.82772,-0.48972,2.869812899,9.57,8.52,12.81309096
30/10/2020 14:00,10.00184,7.97992,12.79515246,4.92184,-0.36008,4.934994082,5.08,8.34,9.765346896
30/10/2020 14:30,10.71772,7.99736,13.37263209,3.59772,-0.40264,3.620180682,7.12,8.4,11.01155756
30/10/2020 15:00,11.24948,8.03812,13.82614094,1.08948,-0.27188,1.122891537,10.16,8.31,13.12561237
30/10/2020 15:30,11.14076,8.11396,13.78233943,0.69076,-0.23604,0.72997552,10.45,8.35,13.37628499
30/10/2020 16:00,11.22732,8.44368,14.04807625,0.32732,-0.16632,0.367152182,10.9,8.61,13.89035997
30/10/2020 16:30,12.29312,12.10096,17.24975456,0.39312,0.05096,0.396409203,11.9,12.05,16.93553955
30/10/2020 17:00,9.52928,11.1472,14.66517116,7.74928,0.8372,7.794372608,1.78,10.31,10.46252838
30/10/2020 17:30,10.71588,8.31072,13.56090525,11.83588,-0.39928,11.84261288,-1.12,8.71,8.781713956
30/10/2020 18:00,10.32648,5.34324,11.62696877,11.66648,-0.39676,11.67322467,-1.34,5.74,5.894336265
30/10/2020 18:30,9.85924,5.70284,11.389776,8.47924,0.74284,8.511716762,1.38,4.96,5.148397809
30/10/2020 19:00,10.57568,6.202,12.26009019,3.86568,0.392,3.885504583,6.71,5.81,8.875821089
30/10/2020 19:30,10.45544,6.03984,12.074597,3.41544,0.11984,3.417541809,7.04,5.92,9.198260705
30/10/2020 20:00,9.352,6.3564,11.30768433,3.682,-0.0336,3.682153305,5.67,6.39,8.542891782
30/10/2020 20:30,10.24372,5.77648,11.76016669,3.86372,-0.09352,3.864851644,6.38,5.87,8.669561696
30/10/2020 21:00,9.99872,5.58972,11.45510241,4.17872,-0.14028,4.181073943,5.82,5.73,8.167331265
30/10/2020 21:30,9.40972,9.14436,13.12105751,4.75972,-0.25564,4.766580146,4.65,9.4,10.48725417
30/10/2020 22:00,10.4682,9.62432,14.22008251,2.2582,-0.36568,2.287616468,8.21,9.99,12.9307463
30/10/2020 22:30,9.77572,9.38408,13.55085455,1.80572,-0.32592,1.834897426,7.97,9.71,12.56204601
30/10/2020 23:00,9.38816,9.34752,13.24815754,1.86816,-0.31248,1.89411339,7.52,9.66,12.24197696
30/10/2020 23:30,8.83976,7.8288,11.80811019,2.83976,-0.5012,2.883650169,6,8.33,10.2659096
31/10/2020 00:00,8.29572,6.17844,10.34369814,3.13572,-0.58156,3.189192994,5.16,6.76,8.504304792
31/10/2020 00:30,8.54724,9.71808,12.94203966,2.62724,-0.45192,2.66582477,5.92,10.17,11.76755285
31/10/2020 01:00,8.9134,11.81428,14.79952403,3.1234,-0.54572,3.170715673,5.79,12.36,13.64894501
31/10/2020 01:30,9.1034,11.79156,14.89673719,4.4534,-0.81844,4.527981404,4.65,12.61,13.4400372
31/10/2020 02:00,8.43652,9.96976,13.0602827,3.30652,-0.59024,3.35878814,5.13,10.56,11.74012351
31/10/2020 02:30,8.05644,8.94632,12.03922203,3.01644,-0.46368,3.051869823,5.04,9.41,10.67472248
31/10/2020 03:00,9.59376,7.98924,12.48471813,5.93376,-1.11076,6.036828266,3.66,9.1,9.808445341
31/10/2020 03:30,9.3166,10.32244,13.9050999,4.5766,-0.84756,4.654419998,4.74,11.17,12.13410483
31/10/2020 04:00,8.89352,10.9044,14.07126993,3.87352,-0.6356,3.925320949,5.02,11.54,12.58459376
31/10/2020 04:30,9.364,14.63436,17.37380179,3.794,-0.60564,3.842035373,5.57,15.24,16.22598225
31/10/2020 05:00,10.13248,15.10248,18.18658993,5.91248,-1.01752,5.999397195,4.22,16.12,16.66321698
31/10/2020 05:30,9.8922,14.87496,17.8639317,5.2122,-0.84504,5.280257706,4.68,15.72,16.40185355
31/10/2020 06:00,10.16668,14.75164,17.91569884,4.58668,-0.73836,4.645730181,5.58,15.49,16.46440099
31/10/2020 06:30,11.5802,12.0136,16.68615045,8.3902,-1.6464,8.55020988,3.19,13.66,14.02753364
31/10/2020 07:00,12.16832,11.22072,16.55211675,9.37832,-1.93928,9.57672663,2.79,13.16,13.45249791
31/10/2020 07:30,12.85184,11.20648,17.05153909,9.89184,-2.12352,10.11720494,2.96,13.33,13.65468784
31/10/2020 08:00,13.26868,11.314,17.43744434,9.66868,-2.016,9.87662032,3.6,13.33,13.80756677
31/10/2020 08:30,13.78744,11.69968,18.08247809,9.61744,-2.00032,9.823259757,4.17,13.7,14.32057611
31/10/2020 09:00,14.45836,11.70068,18.5997335,9.90836,-2.11932,10.13247823,4.55,13.82,14.54973883
31/10/2020 09:30,15.01696,12.29616,19.4088804,9.34696,-1.88384,9.534910298,5.67,14.18,15.27158472
31/10/2020 10:00,15.491,12.53612,19.92800506,8.981,-1.78388,9.156450669,6.51,14.32,15.73030515
31/10/2020 10:30,16.34092,12.40532,20.51627721,9.88092,-2.23468,10.13046765,6.46,14.64,16.00191239
31/10/2020 11:00,16.7626,12.56768,20.95068828,10.2326,-2.32232,10.49282007,6.53,14.89,16.258936
31/10/2020 11:30,17.26376,13.98004,22.2143856,10.55376,-2.40996,10.82542181,6.71,16.39,17.71034161
31/10/2020 12:00,18.08312,15.44452,23.7809257,11.24312,-2.47548,11.51241715,6.84,17.92,19.1810323
31/10/2020 12:30,17.96536,15.09512,23.4652255,11.31536,-2.43488,11.57436878,6.65,17.53,18.7489573
31/10/2020 13:00,17.33816,12.48764,21.36709959,10.82816,-2.43236,11.0979919,6.51,14.92,16.27840594
31/10/2020 13:30,16.96136,9.85672,19.61740712,11.02136,-2.51328,11.30428912,5.94,12.37,13.72226293
31/10/2020 14:00,16.53476,10.49808,19.58591259,10.36476,-2.34192,10.62604532,6.17,12.84,14.24550806
31/10/2020 14:30,16.79124,10.45028,19.77761595,10.62124,-2.44972,10.90008565,6.17,12.9,14.29961188
31/10/2020 15:00,16.37508,10.40952,19.40364274,9.91508,-2.30048,10.17845861,6.46,12.71,14.25747874
31/10/2020 15:30,16.00644,10.44452,19.11266908,9.73644,-2.19548,9.980901578,6.27,12.64,14.10965981
31/10/2020 16:00,16.26192,12.94052,20.78237474,9.20192,-2.13948,9.447365048,7.06,15.08,16.65082581
31/10/2020 16:30,17.446,17.77636,24.90706508,9.296,-2.10364,9.531050165,8.15,19.88,21.48573713
31/10/2020 17:00,17.8882,17.20108,24.81662452,8.9782,-1.99892,9.198030029,8.91,19.2,21.16667428
31/10/2020 17:30,19.23064,16.94572,25.63152241,9.67064,-2.25428,9.929907166,9.56,19.2,21.44839388
31/10/2020 18:00,14.94328,14.85236,21.06879718,18.40328,-2.46764,18.56798217,-3.46,17.32,17.66221957
31/10/2020 18:30,13.6732,13.70844,19.36175936,16.7832,-1.98156,16.89977462,-3.11,15.69,15.99525555
31/10/2020 19:00,15.16372,13.81468,20.51301508,9.25372,-2.24532,9.522226407,5.91,16.06,17.11291033
31/10/2020 19:30,14.51612,13.88288,20.08611702,5.07612,-1.03712,5.180985635,9.44,14.92,17.65559401
31/10/2020 20:00,15.23168,17.99592,23.57662428,5.74168,-1.21408,5.868635231,9.49,19.21,21.42625026
31/10/2020 20:30,14.64028,18.06788,23.25480781,5.67028,-1.14212,5.784160559,8.97,19.21,21.20106129
31/10/2020 21:00,14.66112,17.54376,22.8633321,6.86112,-1.41624,7.005762156,7.8,18.96,20.50174627
31/10/2020 21:30,13.18364,12.65248,18.27275605,6.58364,-1.36752,6.724167354,6.6,14.02,15.49581879
31/10/2020 22:00,12.95384,11.70988,17.46205201,6.99384,-1.45012,7.142593784,5.96,13.16,14.44670205
31/10/2020 22:30,12.73628,11.55736,17.19841267,6.70628,-1.38264,6.847326837,6.03,12.94,14.27601135
31/10/2020 23:00,12.74476,11.53576,17.19019099,8.05476,-1.72424,8.237242393,4.69,13.26,14.06498134
31/10/2020 23:30,11.73704,10.2478,15.58125517,7.11704,-1.5022,7.273847895,4.62,11.75,12.62564454
01/11/2020 00:00,9.83092,7.53436,12.38602312,4.56092,-0.81564,4.633277442,5.27,8.35,9.873975896
01/11/2020 00:30,10.00512,11.16724,14.99365451,4.63512,-0.80276,4.704121707,5.37,11.97,13.11936736
01/11/2020 01:00,10.24488,12.3216,16.02433751,5.09488,-0.9184,5.176993411,5.15,13.24,14.20634013
01/11/2020 01:30,10.5092,12.2124,16.11167274,5.7792,-1.0276,5.869847903,4.73,13.24,14.05953413
01/11/2020 02:00,10.90932,12.36972,16.49312692,7.29932,-1.40028,7.432419293,3.61,13.77,14.23534334
01/11/2020 02:30,10.55592,12.37968,16.2691095,7.11592,-1.30032,7.233750725,3.44,13.68,14.1058853
01/11/2020 03:00,10.18044,12.30644,15.97153168,6.81044,-1.25356,6.924846978,3.37,13.56,13.97249083
01/11/2020 03:30,9.82228,12.30512,15.74462329,5.57228,-0.96488,5.655200952,4.25,13.27,13.9339657
01/11/2020 04:00,9.45388,12.41348,15.60353591,5.07388,-0.85652,5.145666601,4.38,13.27,13.97416545
01/11/2020 04:30,9.45184,12.29088,15.50493504,4.85184,-0.79912,4.917208981,4.6,13.09,13.87472883
01/11/2020 05:00,9.51444,12.25704,15.51642994,4.51444,-0.72296,4.571962344,5,12.98,13.90972322
01/11/2020 05:30,9.91396,12.0504,15.60444626,5.22396,-0.8596,5.294211012,4.69,12.91,13.73550873
01/11/2020 06:00,10.11508,12.25132,15.8874065,5.92508,-1.05868,6.018918204,4.19,13.31,13.95393135
01/11/2020 06:30,10.73292,12.1574,16.21721143,6.49292,-1.2026,6.603351943,4.24,13.36,14.01667578
01/11/2020 07:00,12.08068,9.82832,15.57365414,9.92068,-2.24168,10.17079254,2.16,12.07,12.26174947
01/11/2020 07:30,12.36964,8.41448,14.96032979,10.20964,-2.37552,10.48235871,2.16,10.79,11.00407652
01/11/2020 08:00,12.7248,8.43212,15.26503137,10.1948,-2.35788,10.46391634,2.53,10.79,11.08264409
01/11/2020 08:30,13.37892,8.52148,15.86225462,10.25892,-2.36852,10.52878562,3.12,10.89,11.32812871
01/11/2020 09:00,14.2958,10.31368,17.62787261,10.3558,-2.40632,10.63169646,3.94,12.72,13.3162307
01/11/2020 09:30,15.22828,11.39728,19.02100163,9.82828,-2.23272,10.07869666,5.4,13.63,14.66072645
01/11/2020 10:00,15.89704,11.67996,19.72656448,9.07704,-2.00004,9.29477354,6.82,13.68,15.28577116
01/11/2020 10:30,15.99656,11.715,19.82753532,7.96656,-1.575,8.120757553,8.03,13.29,15.52755615
01/11/2020 11:00,17.34296,11.7148,20.92880313,8.56296,-1.7052,8.731093345,8.78,13.42,16.03698226
01/11/2020 11:30,17.69856,11.84076,21.29419225,9.61856,-2.03924,9.832354563,8.08,13.88,16.06053548
01/11/2020 12:00,18.17556,14.80672,23.44333463,9.76556,-2.09328,9.987391215,8.41,16.9,18.87691977
01/11/2020 12:30,18.47328,15.48612,24.10564222,9.37328,-1.99388,9.583002422,9.1,17.48,19.70686175
01/11/2020 13:00,18.60796,15.39112,24.14834881,9.01796,-1.88888,9.213656723,9.59,17.28,19.76275537
01/11/2020 13:30,18.3282,15.1838,23.8006449,7.9282,-1.5862,8.085319145,10.4,16.77,19.73304082
01/11/2020 14:00,17.5004,14.40012,22.66335051,6.7004,-1.27988,6.821543299,10.8,15.68,19.03949579
01/11/2020 14:30,16.5244,12.94056,20.98842272,4.9644,-0.90944,5.047013817,11.56,13.85,18.04040188
01/11/2020 15:00,16.14136,13.44564,21.00782563,5.07136,-0.93436,5.156716093,11.07,14.38,18.14743233
01/11/2020 15:30,16.41568,13.1862,21.05588802,6.10568,-1.1438,6.211892361,10.31,14.33,17.65346991
01/11/2020 16:00,17.48948,13.11288,21.85931226,8.99948,-1.87712,9.193161576,8.49,14.99,17.22730971
01/11/2020 16:30,18.157,12.865,22.25274981,9.317,-1.925,9.513785472,8.84,14.79,17.23048751
01/11/2020 17:00,18.60784,12.57768,22.45995867,10.71784,-2.32232,10.96655208,7.89,14.9,16.86007414
01/11/2020 17:30,17.20888,11.12688,20.49275505,19.59888,-2.63312,19.77496949,-2.39,13.76,13.96601948
01/11/2020 18:00,18.99572,11.94336,22.43838734,15.24572,-3.21664,15.58135909,3.75,15.16,15.61691711
01/11/2020 18:30,18.425,13.62832,22.91749836,10.255,-2.38168,10.52793544,8.17,16.01,17.97412028
01/11/2020 19:00,18.04296,14.63412,23.23157063,10.24296,-2.38588,10.51715993,7.8,17.02,18.72219004
01/11/2020 19:30,18.10368,14.6532,23.29075997,10.26368,-2.3968,10.53981866,7.84,17.05,18.76614238
01/11/2020 20:00,17.21848,14.7128,22.64823475,10.23848,-2.3772,10.51083025,6.98,17.09,18.46045774
01/11/2020 20:30,16.4292,14.76468,22.08878422,10.2592,-2.38532,10.53285033,6.17,17.15,18.22611862
01/11/2020 21:00,15.86636,14.6566,21.59993757,10.21636,-2.3534,10.48391641,5.65,17.01,17.92379982
01/11/2020 21:30,14.77324,14.89696,20.98018201,9.96324,-2.34304,10.23503726,4.81,17.24,17.89842731
01/11/2020 22:00,13.53684,13.63736,19.21519256,10.06684,-2.36264,10.34037404,3.47,16,16.37195468
01/11/2020 22:30,13.19392,12.00672,17.83930632,10.15392,-2.37328,10.42758598,3.04,14.38,14.69782297
01/11/2020 23:00,12.86688,11.82712,17.47676653,9.82688,-2.32288,10.09768994,3.04,14.15,14.47287463
01/11/2020 23:30,12.6078,8.83608,15.39587382,9.0678,-2.17392,9.324747986,3.54,11.01,11.565107
02/11/2020 00:00,11.94396,4.90004,12.9100183,9.21396,-2.19996,9.472955341,2.73,7.1,7.606766724
02/11/2020 00:30,11.104,5.1418,12.23670394,9.324,-2.1882,9.577327145,1.78,7.33,7.543029895
02/11/2020 01:00,10.02064,5.40472,11.38526347,8.83064,-2.13528,9.085132002,1.19,7.54,7.633328239
02/11/2020 01:30,9.82796,5.49356,11.25912959,8.87796,-2.17644,9.140845958,0.95,7.67,7.728609189
02/11/2020 02:00,9.7854,5.51876,11.23435646,8.8354,-2.15124,9.093521139,0.95,7.67,7.728609189
02/11/2020 02:30,9.92344,5.48404,11.33796085,8.90344,-2.18596,9.167860435,1.02,7.67,7.737525444
02/11/2020 03:00,9.81476,5.48992,11.24583192,8.89476,-2.18008,9.158029497,0.92,7.67,7.724978964
02/11/2020 03:30,9.74588,5.49244,11.1870047,8.89588,-2.17756,9.158517813,0.85,7.67,7.716955358
02/11/2020 04:00,9.62084,5.5886,11.12623082,8.89084,-2.1714,9.152158973,0.73,7.76,7.794260709
02/11/2020 04:30,9.71224,5.56284,11.19253299,8.89224,-2.19716,9.159663983,0.82,7.76,7.80320447
02/11/2020 05:00,9.8442,5.54688,11.29938721,8.9642,-2.21312,9.2333516,0.88,7.76,7.809737512
02/11/2020 05:30,10.23272,5.54744,11.63970142,8.95272,-2.21256,9.222072281,1.28,7.76,7.864858549
02/11/2020 06:00,10.42108,5.61768,11.83880218,8.85108,-2.18232,9.116147089,1.57,7.8,7.956437645
02/11/2020 06:30,10.8708,5.47976,12.17382694,8.5708,-2.13024,8.831564703,2.3,7.61,7.949974843
02/11/2020 07:00,11.29996,5.46468,12.55196493,8.42996,-2.03532,8.672182719,2.87,7.5,8.03037359
02/11/2020 07:30,12.56424,6.26596,14.04002783,7.81424,-1.80404,8.019782235,4.75,8.07,9.364155061
02/11/2020 08:00,13.30748,10.05684,16.68019948,5.73748,-1.20316,5.862275218,7.57,11.26,13.56806913
02/11/2020 08:30,13.57656,12.61592,18.53333264,6.98656,-1.28408,7.103582341,6.59,13.9,15.38304586
02/11/2020 09:00,12.25184,12.55692,17.54376879,9.33184,-1.47308,9.447391305,2.92,14.03,14.330642
02/11/2020 09:30,14.42792,12.48596,19.08046311,9.25792,-1.73404,9.418915938,5.17,14.22,15.13067414
02/11/2020 10:00,16.10096,12.68148,20.49538602,7.61096,-1.66852,7.791705276,8.49,14.35,16.67340997
02/11/2020 10:30,16.7324,12.74436,21.03311488,8.8424,-2.00564,9.067007752,7.89,14.75,16.72765973
02/11/2020 11:00,16.91064,12.72,21.16053273,8.69064,-2.03,8.924579744,8.22,14.75,16.88581949
02/11/2020 11:30,17.38508,12.64356,21.49652567,8.86508,-2.10644,9.111900618,8.52,14.75,17.03387507
02/11/2020 12:00,17.31588,12.71264,21.48140861,8.75588,-1.97736,8.976379401,8.56,14.69,17.00204988
02/11/2020 12:30,17.52504,12.69956,21.64268586,8.96504,-2.05044,9.196534477,8.56,14.75,17.05391744
02/11/2020 13:00,17.59136,12.5278,21.59633579,8.85136,-2.0622,9.088412551,8.74,14.59,17.00751893
02/11/2020 13:30,17.9814,12.3658,21.82300977,8.8214,-2.0342,9.052903821,9.16,14.4,17.06650521
02/11/2020 14:00,17.88956,12.4226,21.77974627,8.72956,-2.0874,8.975659115,9.16,14.51,17.15942015
02/11/2020 14:30,16.4772,12.50856,20.68724711,10.9872,-2.07144,11.18076149,5.49,14.58,15.57936135
02/11/2020 15:00,15.2646,12.48024,19.71710941,13.0746,-2.27976,13.27186765,2.19,14.76,14.92158504
02/11/2020 15:30,14.91816,12.3502,19.36695479,12.92816,-2.3198,13.13464096,1.99,14.67,14.80435747
02/11/2020 16:00,15.01648,12.29116,19.40534168,12.57648,-2.26884,12.77949467,2.44,14.56,14.76303492
02/11/2020 16:30,15.3046,11.86724,19.36652179,12.5146,-2.27276,12.71930231,2.79,14.14,14.41262294
02/11/2020 17:00,17.17636,11.63008,20.74333878,12.45636,-2.15992,12.6422371,4.72,13.79,14.57540737
02/11/2020 17:30,17.60716,12.95716,21.86092584,15.98716,-1.30284,16.04015826,1.62,14.26,14.35172464
02/11/2020 18:00,17.24116,12.74036,21.43768577,15.44116,-1.03964,15.47611946,1.8,13.78,13.89706444
02/11/2020 18:30,18.71344,13.11636,22.85239017,11.63344,-1.54364,11.73540586,7.08,14.66,16.28011056
02/11/2020 19:00,17.32348,13.33732,21.86291527,9.29348,-1.21268,9.372265644,8.03,14.55,16.6187665
02/11/2020 19:30,15.127,13.3716,20.18974531,8.127,-0.9884,8.186883629,7,14.36,15.97528091
02/11/2020 20:00,14.085,14.07124,19.90947061,5.215,-0.78876,5.274312025,8.87,14.86,17.30596718
02/11/2020 20:30,13.6324,14.43472,19.85455795,2.6124,-0.59528,2.679364111,11.02,15.03,18.63709473
02/11/2020 21:00,13.045,14.0622,19.18117551,2.205,-0.5278,2.267288654,10.84,14.59,18.17618497
02/11/2020 21:30,12.70396,14.12604,18.99830534,1.51396,-0.39396,1.564378267,11.19,14.52,18.33157113
02/11/2020 22:00,12.17184,14.159,18.67166222,1.91184,-0.511,1.978952548,10.26,14.67,17.90185745
02/11/2020 22:30,10.62516,13.7002,17.33751727,1.73516,-0.4298,1.787598463,8.89,14.13,16.69398095
02/11/2020 23:00,9.51948,13.64332,16.63612575,1.01948,-0.31668,1.067532525,8.5,13.96,16.34416104
02/11/2020 23:30,8.69324,13.77488,16.28863839,0.72324,-0.22512,0.757466245,7.97,14,16.10965239
03/11/2020 00:00,7.77544,14.11188,16.11218869,0.05544,0.06188,0.083082658,7.72,14.05,16.03124761
03/11/2020 00:30,7.33376,13.98616,15.79229899,0.33376,-0.06384,0.339810658,7,14.05,15.69721313
03/11/2020 01:00,7.31312,13.94504,15.74629686,0.25312,-0.06496,0.261322666,7.06,14.01,15.68833006
03/11/2020 01:30,6.94904,14.08392,15.70496608,0.08904,0.00392,0.089126248,6.86,14.08,15.6622476
03/11/2020 02:00,6.78024,14.03492,15.58687377,0.03024,0.16492,0.167669508,6.75,13.87,15.42528444
03/11/2020 02:30,6.50004,12.82988,14.3825012,0.32004,0.01988,0.320656851,6.18,12.81,14.22281618
03/11/2020 03:00,5.35424,6.68628,8.565875683,0.25424,0.05628,0.260394731,5.1,6.63,8.364621928
03/11/2020 03:30,5.2278,6.81064,8.585727112,0.0378,0.22064,0.223854528,5.19,6.59,8.388337142
03/11/2020 04:00,5.4096,6.80136,8.690354999,0.2996,0.03136,0.3012368,5.11,6.77,8.482039849
03/11/2020 04:30,5.7822,6.76396,8.89859493,0.7322,-0.16604,0.750790331,5.05,6.93,8.574811951
03/11/2020 05:00,6.20932,6.54724,9.023414347,0.99932,-0.24276,1.028383625,5.21,6.79,8.558516227
03/11/2020 05:30,6.56872,6.5016,9.242233767,1.51872,-0.3584,1.560436156,5.05,6.86,8.51833904
03/11/2020 06:00,7.0288,6.5126,9.582170328,1.1088,-0.2674,1.140587656,5.92,6.78,9.000822185
03/11/2020 06:30,8.60648,8.6612,12.21015493,1.16648,-0.2688,1.197050137,7.44,8.93,11.62318803
03/11/2020 07:00,9.96256,9.65528,13.87360925,1.23256,-0.31472,1.272105669,8.73,9.97,13.25193571
03/11/2020 07:30,10.73764,12.43548,16.42979232,0.99764,-0.25452,1.029595066,9.74,12.69,15.99699034
03/11/2020 08:00,10.64612,13.6896,17.34200159,4.44612,-0.3304,4.458379438,6.2,14.02,15.32972276
03/11/2020 08:30,11.69312,13.1196,17.57421291,5.01312,-0.4004,5.029084638,6.68,13.52,15.0802122
03/11/2020 09:00,13.04748,12.93764,18.37441872,7.20748,-0.82236,7.254243167,5.84,13.76,14.94801659
03/11/2020 09:30,14.35676,12.8898,19.29413128,9.21676,-1.1802,9.292014687,5.14,14.07,14.97946928
03/11/2020 10:00,16.21344,12.44928,20.44162932,10.16344,-1.42072,10.26225891,6.05,13.87,15.13206529
03/11/2020 10:30,15.73724,12.72828,20.24030224,10.95724,-1.58172,11.07081508,4.78,14.31,15.0872297
03/11/2020 11:00,17.7626,14.67068,23.03776922,8.2726,-1.69932,8.445330024,9.49,16.37,18.92186566
03/11/2020 11:30,16.60272,13.41848,21.34726954,7.55272,-1.59152,7.718582468,9.05,15.01,17.52719601
03/11/2020 12:00,16.9904,13.10592,21.45783846,8.5904,-1.77408,8.771677833,8.4,14.88,17.08725841
03/11/2020 12:30,17.3224,13.16944,21.76004806,8.3524,-1.75056,8.53387638,8.97,14.92,17.40882822
03/11/2020 13:00,18.0694,13.08204,22.3079131,7.7994,-1.59796,7.961414229,10.27,14.68,17.91578354
03/11/2020 13:30,17.63352,13.64256,22.29485301,7.23352,-1.35744,7.359786338,10.4,15,18.25267104
03/11/2020 14:00,16.41952,13.8632,21.48927526,6.30952,-1.2068,6.423893591,10.11,15.07,18.14709343
03/11/2020 14:30,15.8212,11.40668,19.50442817,6.3112,-1.29332,6.442353767,9.51,12.7,15.86600454
03/11/2020 15:00,15.01256,11.2422,18.75537306,3.96256,-0.8078,4.044060162,11.05,12.05,16.34946482
03/11/2020 15:30,14.57932,11.37212,18.49004286,2.67932,-0.53788,2.732777078,11.9,11.91,16.83621394
03/11/2020 16:00,14.26436,11.2214,18.14915381,4.36436,-0.6286,4.40939635,9.9,11.85,15.44125966
03/11/2020 16:30,12.5646,11.66528,17.14490976,3.6946,-0.38472,3.714576509,8.87,12.05,14.96260004
03/11/2020 17:00,13.3996,11.1564,17.43601276,10.7296,-1.1536,10.79143684,2.67,12.31,12.59622959
03/11/2020 17:30,13.93616,11.09488,17.81327925,11.34616,-0.78512,11.37329153,2.59,11.88,12.15905013
03/11/2020 18:00,13.56856,11.03048,17.48648934,11.71856,-0.77952,11.74445826,1.85,11.81,11.95402024
03/11/2020 18:30,13.407,10.76368,17.19315143,12.467,-0.86632,12.49706363,0.94,11.63,11.66792612
03/11/2020 19:00,14.92708,11.54476,18.8705909,2.95708,-0.27524,2.969861812,11.97,11.82,16.8224047
03/11/2020 19:30,14.52004,11.631,18.60407812,0.81004,-0.189,0.831796731,13.71,11.82,18.10183692
03/11/2020 20:00,12.6728,11.78776,17.30754592,0.6328,-0.14224,0.648589283,12.04,11.93,16.94952802
03/11/2020 20:30,11.82304,11.42108,16.43853227,0.17304,0.03108,0.17580901,11.65,11.39,16.29277754
03/11/2020 21:00,11.27616,11.56016,16.1489654,0.14616,0.09016,0.171731101,11.13,11.47,15.98242159
03/11/2020 21:30,10.6336,12.0758,16.0903199,0.1036,0.1358,0.170805738,10.53,11.94,15.91994033
03/11/2020 22:00,9.80096,11.96464,15.46646137,0.05096,0.23464,0.240110081,9.75,11.73,15.2530456
03/11/2020 22:30,9.0672,11.7072,14.80785763,0.0672,0.2072,0.217824884,9,11.5,14.60308187
03/11/2020 23:00,8.47984,11.40616,14.2129579,0.11984,0.14616,0.189008918,8.36,11.26,14.02416486
03/11/2020 23:30,7.79632,12.22804,14.50198496,0.09632,0.13804,0.168322856,7.7,12.09,14.33380968
04/11/2020 00:00,7.98332,15.29532,17.25341161,0.24332,0.07532,0.254711061,7.74,15.22,17.07501098
04/11/2020 00:30,7.73576,15.09876,16.96509759,0.37576,-0.05124,0.379237545,7.36,15.15,16.84316182
04/11/2020 01:00,7.56448,15.12088,16.90746491,0.35448,-0.02912,0.355674071,7.21,15.15,16.77815842
04/11/2020 01:30,7.26856,15.32876,16.9647531,0.09856,0.22876,0.249088762,7.17,15.1,16.71582783
04/11/2020 02:00,7.25524,15.1724,16.81785448,0.20524,0.1624,0.261719731,7.05,15.01,16.58320234
04/11/2020 02:30,7.11824,14.71616,16.34731494,0.26824,0.14616,0.305475765,6.85,14.57,16.09991925
04/11/2020 03:00,6.30356,11.03168,12.70562207,0.41356,0.07168,0.419725977,5.89,10.96,12.44241536
04/11/2020 03:30,6.45996,10.76028,12.5504864,0.86996,-0.13972,0.881108438,5.59,10.9,12.24982041
04/11/2020 04:00,6.44084,10.78872,12.56506662,0.77084,-0.16128,0.787531297,5.67,10.95,12.33091238
04/11/2020 04:30,6.55628,10.87244,12.6962498,0.75628,-0.14756,0.770540974,5.8,11.02,12.45312812
04/11/2020 05:00,6.70596,10.87088,12.77285917,0.57596,-0.09912,0.58442681,6.13,10.97,12.56653492
04/11/2020 05:30,6.7964,10.79832,12.75910529,0.5264,-0.07168,0.531257925,6.27,10.87,12.54869714
04/11/2020 06:00,7.34204,10.80108,13.06020216,0.99204,-0.17892,1.008045499,6.35,10.98,12.68396231
04/11/2020 06:30,8.0694,10.8766,13.54310319,0.7994,-0.1834,0.820168227,7.27,11.06,13.23542595
04/11/2020 07:00,8.82116,11.06216,14.14864826,0.60116,-0.07784,0.606178531,8.22,11.14,13.84442126
04/11/2020 07:30,10.69,17.15244,20.210945,0.21,-0.00756,0.210136036,10.48,17.16,20.10711317
04/11/2020 08:00,11.26004,15.77216,19.37910039,0.95004,0.06216,0.952071356,10.31,15.71,18.79096059
04/11/2020 08:30,10.184,15.40196,18.46440435,3.934,0.00196,3.934000488,6.25,15.4,16.61994284
04/11/2020 09:00,10.70108,15.38824,18.74329329,4.30108,-0.01176,4.301096077,6.4,15.4,16.67693017
04/11/2020 09:30,11.36208,15.396,19.13461988,4.74208,-0.084,4.742823919,6.62,15.48,16.83611594
04/11/2020 10:00,12.17016,15.5614,19.75525156,3.80016,-0.0686,3.800779129,8.37,15.63,17.73002538
04/11/2020 10:30,12.89348,15.52444,20.18043765,1.80348,-0.10556,1.80656664,11.09,15.63,19.16468106
04/11/2020 11:00,13.01148,15.5096,20.24466112,1.97148,-0.1204,1.975153045,11.04,15.63,19.13579107
04/11/2020 11:30,13.2016,15.47068,20.33775263,2.1616,-0.15932,2.167463361,11.04,15.63,19.13579107
04/11/2020 12:00,13.4208,15.64392,20.61189233,2.2008,-0.20608,2.210427471,11.22,15.85,19.41934345
04/11/2020 12:30,13.39872,15.82676,20.73673141,2.00872,-0.09324,2.010882825,11.39,15.92,19.57494572
04/11/2020 13:00,13.38948,15.8626,20.75813704,1.92948,-0.0574,1.930333606,11.46,15.92,19.61575897
04/11/2020 13:30,13.98472,16.0708,21.30359139,1.64472,-0.0392,1.645187077,12.34,16.11,20.29304561
04/11/2020 14:00,13.8714,16.17152,21.30572217,1.3314,-0.01848,1.331528246,12.54,16.19,20.47846918
04/11/2020 14:30,13.93856,16.27992,21.43173465,1.28856,-0.01008,1.288599426,12.65,16.29,20.62490242
04/11/2020 15:00,13.17336,16.31912,20.97262719,0.98336,0.09912,0.988342888,12.19,16.22,20.29000986
04/11/2020 15:30,12.46348,16.27172,20.49651691,0.61348,0.11172,0.623569618,11.85,16.16,20.03916415
04/11/2020 16:00,12.53352,14.57228,19.22083422,0.37352,0.04228,0.375905292,12.16,14.53,18.94693907
04/11/2020 16:30,12.65876,13.44244,18.46465266,0.22876,0.06244,0.237128428,12.43,13.38,18.26278456
04/11/2020 17:00,13.33124,13.37132,18.88158252,0.47124,0.06132,0.475212879,12.86,13.31,18.50772001
04/11/2020 17:30,13.4598,12.5994,18.43667802,3.6498,0.7994,3.736319098,9.81,11.8,15.34523053
04/11/2020 18:00,13.91732,12.57284,18.75548191,3.33732,0.81284,3.434881897,10.58,11.76,15.8187863
04/11/2020 18:30,13.6822,12.505,18.53584694,3.3922,0.805,3.486408731,10.29,11.7,15.58120984
04/11/2020 19:00,13.66696,13.25896,19.04168627,0.73696,0.14896,0.751863766,12.93,13.11,18.41350048
04/11/2020 19:30,13.2822,13.1674,18.70286768,0.3122,0.0574,0.317432828,12.97,13.11,18.44161056
04/11/2020 20:00,12.44708,13.09316,18.06545431,0.22708,0.08316,0.24182827,12.22,13.01,17.84904759
04/11/2020 20:30,12.10768,12.22148,17.20350221,0.12768,0.08148,0.151463437,11.98,12.14,17.05579081
04/11/2020 21:00,11.24364,11.84928,16.33477508,0.28364,0.04928,0.287889159,10.96,11.8,16.10470739
04/11/2020 21:30,10.75792,11.78968,15.96024427,0.29792,0.02968,0.299394771,10.46,11.76,15.73878013
04/11/2020 22:00,10.12636,11.9278,15.64658364,0.27636,0.0378,0.278933127,9.85,11.89,15.44003238
04/11/2020 22:30,9.49972,11.69092,15.06394007,0.41972,-0.05908,0.42385767,9.08,11.75,14.84954208
04/11/2020 23:00,8.69084,11.6188,14.50955593,0.35084,-0.0112,0.351018725,8.34,11.63,14.31127178
04/11/2020 23:30,8.66028,14.67244,17.03763321,0.28028,-0.00756,0.28038194,8.38,14.68,16.90345527
05/11/2020 00:00,7.77256,12.25072,14.50837101,0.39256,-0.04928,0.39564109,7.38,12.3,14.34414166
05/11/2020 00:30,7.37576,12.3914,14.42042404,0.37576,-0.0686,0.381970598,7,12.46,14.2916619
05/11/2020 01:00,7.19944,12.39416,14.33342731,0.27944,-0.03584,0.281728982,6.92,12.43,14.22642963
05/11/2020 01:30,6.90224,12.56636,14.33716571,0.07224,0.13636,0.154313535,6.83,12.43,14.18286995
05/11/2020 02:00,6.73888,12.66156,14.34320764,0.06888,0.23156,0.241587433,6.67,12.43,14.10651622
05/11/2020 02:30,6.53884,12.55808,14.15845337,0.02884,0.24808,0.24975074,6.51,12.31,13.92537971
05/11/2020 03:00,6.45164,12.50528,14.07144934,0.03164,0.24528,0.247312288,6.42,12.26,13.83921963
05/11/2020 03:30,6.48968,12.60968,14.18167748,0.02968,0.16968,0.172256218,6.46,12.44,14.01731786
05/11/2020 04:00,6.4094,12.5894,14.12704501,0.0294,0.2394,0.241198507,6.38,12.35,13.9006079
05/11/2020 04:30,6.49956,12.43968,14.03530971,0.04956,0.23968,0.244750273,6.45,12.2,13.80009058
05/11/2020 05:00,6.68096,12.47996,14.15572775,0.05096,0.23996,0.245311482,6.63,12.24,13.92029095
05/11/2020 05:30,6.87744,12.39948,14.17907914,0.02744,0.24948,0.250984509,6.85,12.15,13.94793892
05/11/2020 06:00,7.32744,12.27108,14.29233296,0.02744,0.24108,0.242636601,7.3,12.03,14.07163459
05/11/2020 06:30,8.24744,12.44996,14.93391344,0.02744,0.23996,0.241523819,8.22,12.21,14.71912022
05/11/2020 07:00,9.04744,12.63912,15.54360077,0.02744,0.23912,0.240689277,9.02,12.4,15.33363623
05/11/2020 07:30,10.50976,16.4894,19.55390927,0.03976,0.2394,0.242679248,10.47,16.25,19.33089237
05/11/2020 08:00,11.84952,19.6376,22.93570269,0.14952,0.1876,0.239895791,11.7,19.45,22.69785232
05/11/2020 08:30,11.32992,19.99752,22.98407913,3.06992,0.17752,3.075048318,8.26,19.82,21.47230775
05/11/2020 09:00,11.75156,20.03236,23.2248705,4.01156,0.12236,4.013425669,7.74,19.91,21.36154723
05/11/2020 09:30,12.18016,20.02928,23.44202114,4.15016,0.11928,4.151873763,8.03,19.91,21.46832551
05/11/2020 10:00,12.623,20.04832,23.69124868,4.193,0.13832,4.195280851,8.43,19.91,21.62112393
05/11/2020 10:30,15.01068,19.97752,24.98843371,1.45068,0.10752,1.454659071,13.56,19.87,24.05598678
05/11/2020 11:00,14.9976,19.96808,24.97302995,1.7276,0.03808,1.728019631,13.27,19.93,23.94363799
05/11/2020 11:30,15.24216,20.0254,25.16624896,1.81216,0.0154,1.812225435,13.43,20.01,24.09906637
05/11/2020 12:00,15.84988,20.05396,25.56129902,1.41988,0.04396,1.420560346,14.43,20.01,24.67032631
05/11/2020 12:30,15.77652,19.97208,25.4515729,1.34652,0.05208,1.347526785,14.43,19.92,24.59738401
05/11/2020 13:00,15.49896,19.63936,25.01843765,1.54896,0.05936,1.550096994,13.95,19.58,24.04119173
05/11/2020 13:30,14.77436,19.36208,24.35511969,1.07436,0.05208,1.075621558,13.7,19.31,23.67627716
05/11/2020 14:00,14.48128,19.27396,24.10794484,1.42128,0.04396,1.421959676,13.06,19.23,23.24556947
05/11/2020 14:30,12.6508,12.33728,17.67063152,1.0808,0.07728,1.083559338,11.57,12.26,16.85741677
05/11/2020 15:00,12.52076,12.51488,17.7028713,0.76076,0.12488,0.770941497,11.76,12.39,17.08243835
05/11/2020 15:30,12.40176,12.4734,17.58946726,0.50176,0.1834,0.534227159,11.9,12.29,17.10713594
05/11/2020 16:00,12.95584,14.77628,19.65177449,0.24584,0.12628,0.276376453,12.71,14.65,19.39501482
05/11/2020 16:30,14.0252,17.78916,22.65304502,0.0952,0.13916,0.168607668,13.93,17.65,22.48482599
05/11/2020 17:00,13.77152,17.89576,22.58125305,6.70152,-0.32424,6.709359276,7.07,18.22,19.54362556
05/11/2020 17:30,13.82932,16.9632,21.88607425,11.56932,-0.5768,11.58368955,2.26,17.54,17.68499929
05/11/2020 18:00,13.228,14.14576,19.36704701,11.578,-0.53424,11.59031908,1.65,14.68,14.77243717
05/11/2020 18:30,13.1762,14.31112,19.45303067,6.2762,0.35112,6.286013975,6.9,13.96,15.57214179
05/11/2020 19:00,13.80304,15.30408,20.60919159,0.03304,0.23408,0.236400271,13.77,15.07,20.41366699
05/11/2020 19:30,12.41484,13.50308,18.34288477,1.48484,0.14308,1.491717705,10.93,13.36,17.26135858
05/11/2020 20:00,9.8202,11.20572,14.89981506,6.5702,0.89572,6.630975973,3.25,10.31,10.81011563
05/11/2020 20:30,10.8252,9.65136,14.50288609,0.5852,0.24136,0.633019502,10.24,9.41,13.90703779
05/11/2020 21:00,10.61716,9.69924,14.38051957,0.23716,0.07924,0.250047682,10.38,9.62,14.15234256
05/11/2020 21:30,10.88816,9.58508,14.50606035,0.46816,0.04508,0.470325411,10.42,9.54,14.12756171
05/11/2020 22:00,9.92168,10.4382,14.40124138,0.84168,0.0182,0.84187675,9.08,10.42,13.82109981
05/11/2020 22:30,9.89852,13.02328,16.35807202,0.61852,-0.07672,0.623259937,9.28,13.1,16.05392164
05/11/2020 23:00,9.23848,13.08228,16.01547885,0.43848,-0.09772,0.44923703,8.8,13.18,15.84778849
05/11/2020 23:30,8.62656,13.6378,16.13713501,0.47656,-0.1022,0.487395398,8.15,13.74,15.97529655
06/11/2020 00:00,8.00216,13.63248,15.80756387,0.55216,-0.10752,0.56253108,7.45,13.74,15.62978247
06/11/2020 00:30,7.7394,13.41352,15.48614966,0.8694,-0.25648,0.90644269,6.87,13.67,15.29920913
06/11/2020 01:00,7.54004,13.3746,15.35357054,1.02004,-0.2954,1.061952335,6.52,13.67,15.14527319
06/11/2020 01:30,7.05924,13.48228,15.21856575,0.56924,-0.02772,0.569914534,6.49,13.51,14.98800187
06/11/2020 02:00,6.96884,13.3474,15.05715171,0.65884,-0.0126,0.658960473,6.31,13.36,14.77517174
06/11/2020 02:30,6.89704,13.50004,15.15982324,0.74704,-0.02996,0.747640531,6.15,13.53,14.86214655
06/11/2020 03:00,6.58604,13.44472,14.97118628,0.79604,-0.03528,0.79682141,5.79,13.48,14.6708725
06/11/2020 03:30,7.0658,13.3736,15.12543244,1.5358,-0.3864,1.583662401,5.53,13.76,14.82964936
06/11/2020 04:00,7.28672,13.305,15.16968402,1.75672,-0.455,1.814687345,5.53,13.76,14.82964936
06/11/2020 04:30,7.60004,13.16948,15.20512451,1.51004,-0.45052,1.575813781,6.09,13.62,14.91953418
06/11/2020 05:00,7.13116,10.6312,12.80140056,1.65116,-0.4788,1.719179684,5.48,11.11,12.38799822
06/11/2020 05:30,7.26532,10.454,12.73071053,1.96532,-0.546,2.039754569,5.3,11,12.2102416
06/11/2020 06:00,8.23824,10.26344,13.16080541,2.15824,-0.54656,2.226370978,6.08,10.81,12.40251991
06/11/2020 06:30,8.9094,10.31332,13.62871886,1.9194,-0.45668,1.972980735,6.99,10.77,12.83950934
06/11/2020 07:00,10.57748,13.03904,16.7898674,2.58748,-0.61096,2.658632143,7.99,13.65,15.81652933
06/11/2020 07:30,12.36276,15.15632,19.55893327,3.25276,-0.74368,3.336691109,9.11,15.9,18.32490382
06/11/2020 08:00,11.81072,15.20592,19.25391155,7.09072,-0.93408,7.151979835,4.72,16.14,16.81600428
06/11/2020 08:30,13.34912,15.09312,20.14947335,7.23912,-0.93688,7.299493305,6.11,16.03,17.15497013
06/11/2020 09:00,12.67228,15.62216,20.11562983,7.81228,-1.05784,7.883574333,4.86,16.68,17.37360066
06/11/2020 09:30,13.3318,15.5836,20.50818081,8.3818,-1.1564,8.461195672,4.95,16.74,17.45652027
06/11/2020 10:00,13.68036,15.71788,20.83756227,8.69036,-1.21212,8.774485274,4.99,16.93,17.65007082
06/11/2020 10:30,14.74768,15.68312,21.52798918,7.75768,-1.28688,7.863692461,6.99,16.97,18.3532286
06/11/2020 11:00,16.2628,15.70796,22.61014532,6.1628,-1.41204,6.322496406,10.1,17.12,19.87723321
06/11/2020 11:30,15.76288,15.80344,22.32077735,5.82288,-1.31656,5.96986279,9.94,17.12,19.79641382
06/11/2020 12:00,16.0682,15.7508,22.50055004,5.8282,-1.2992,5.97125078,10.24,17.05,19.88869277
06/11/2020 12:30,16.20516,15.83868,22.65989838,5.16516,-1.04132,5.269082004,11.04,16.88,20.16968022
06/11/2020 13:00,16.14104,13.95192,21.33516449,4.96104,-1.01808,5.064425413,11.18,14.97,18.68403864
06/11/2020 13:30,15.4252,11.32296,19.13494756,5.8352,-1.23704,5.964882815,9.59,12.56,15.80258523
06/11/2020 14:00,15.23036,11.3268,18.98052328,6.10036,-1.3832,6.255208579,9.13,12.71,15.64931308
06/11/2020 14:30,13.13932,11.45044,17.4285486,8.06932,-1.44956,8.198484583,5.07,12.9,13.86055194
06/11/2020 15:00,12.19908,11.62876,16.85365278,9.64908,-1.52124,9.768260643,2.55,13.15,13.39496174
06/11/2020 15:30,12.47936,11.54752,17.00234231,7.82936,-1.43248,7.959326414,4.65,12.98,13.78778082
06/11/2020 16:00,13.2978,11.56588,17.6238777,4.3778,-1.18412,4.535115546,8.92,12.75,15.56049164
06/11/2020 16:30,13.85004,12.11728,18.40250207,4.80004,-1.39272,4.998004902,9.05,13.51,16.26107623
06/11/2020 17:00,16.9302,16.96244,23.96572642,4.0502,-1.12756,4.204225445,12.88,18.09,22.20681202
06/11/2020 17:30,16.99656,16.80308,23.90034622,5.23656,-0.55692,5.266091579,11.76,17.36,20.96824265
06/11/2020 18:00,14.17252,16.08588,21.43865337,11.55252,-0.06412,11.55269794,2.62,16.15,16.36113994
06/11/2020 18:30,17.1278,16.6452,23.88355534,6.7578,-0.8848,6.815477377,10.37,17.53,20.36756736
06/11/2020 19:00,17.40176,16.83144,24.2098869,3.51176,-0.79856,3.601410331,13.89,17.63,22.44435341
06/11/2020 19:30,16.84608,16.91196,23.87058446,4.82608,-1.18804,4.970159676,12.02,18.1,21.72764138
06/11/2020 20:00,15.1326,17.35844,23.02848284,6.3126,-1.63156,6.520038864,8.82,18.99,20.93830222
06/11/2020 20:30,14.3588,17.35948,22.52835288,4.4688,-1.08052,4.597575112,9.89,18.44,20.92476284
06/11/2020 21:00,13.93896,16.4216,21.53981319,3.92896,-0.9184,4.034871156,10.01,17.34,20.02188053
06/11/2020 21:30,13.19548,16.49188,21.12114576,4.22548,-0.98812,4.339477199,8.97,17.48,19.64717028
06/11/2020 22:00,12.5958,16.41312,20.68924082,2.7258,-0.65688,2.803832551,9.87,17.07,19.71805771
06/11/2020 22:30,11.31776,16.54944,20.04933056,1.67776,-0.42056,1.729667405,9.64,16.97,19.51692855
06/11/2020 23:00,10.39808,16.55668,19.5510542,1.64808,-0.45332,1.709288363,8.75,17.01,19.12858071
06/11/2020 23:30,9.45384,14.3364,17.17286976,1.46384,-0.3836,1.513266832,7.99,14.72,16.74868652
07/11/2020 00:00,8.8778,13.40124,16.07509149,1.7178,-0.43876,1.772948724,7.16,13.84,15.58240033
07/11/2020 00:30,8.64292,13.39532,15.94160168,1.52292,-0.34468,1.561438321,7.12,13.74,15.47520598
07/11/2020 01:00,8.09088,13.52096,15.75686195,1.30088,-0.29904,1.334808487,6.79,13.82,15.39793817
07/11/2020 01:30,7.26724,10.2072,12.52995248,1.22724,-0.0728,1.229397355,6.04,10.28,11.92308685
07/11/2020 02:00,6.24496,6.55344,9.052463821,1.04496,-0.05656,1.046489577,5.2,6.61,8.410237809
07/11/2020 02:30,6.08968,6.62288,8.997040736,1.00968,-0.05712,1.011294416,5.08,6.68,8.392186843
07/11/2020 03:00,5.88564,6.55728,8.81128136,1.09564,-0.06272,1.097433737,4.79,6.62,8.171199422
07/11/2020 03:30,5.81384,6.47804,8.704351658,1.18384,-0.21196,1.202665451,4.63,6.69,8.135908062
07/11/2020 04:00,5.95492,6.4018,8.743232551,1.42492,-0.3682,1.471722884,4.53,6.77,8.145784186
07/11/2020 04:30,6.00624,6.4198,8.791402105,1.69624,-0.4102,1.74513443,4.31,6.83,8.076199601
07/11/2020 05:00,6.16036,6.44784,8.917660904,2.11036,-0.48216,2.164739614,4.05,6.93,8.026668051
07/11/2020 05:30,6.00452,6.3916,8.769652843,1.58452,-0.3584,1.62454738,4.42,6.75,8.068388935
07/11/2020 06:00,6.52224,6.46048,9.180273223,2.10224,-0.42952,2.145670163,4.42,6.89,8.185871976
07/11/2020 06:30,7.27268,6.39456,9.68412474,2.75268,-0.54544,2.806198848,4.52,6.94,8.282149479
07/11/2020 07:00,7.81652,9.9928,12.68676621,2.11652,-0.4172,2.157246567,5.7,10.41,11.86836552
07/11/2020 07:30,9.15684,13.66916,16.4527704,2.36684,-0.49084,2.417199928,6.79,14.16,15.70381164
07/11/2020 08:00,9.93464,13.7772,16.98553243,3.31464,-0.7028,3.388327931,6.62,14.48,15.92152003
07/11/2020 08:30,11.05864,13.90608,17.76717703,3.32864,-0.70392,3.402256254,7.73,14.61,16.52891406
07/11/2020 09:00,12.0194,13.67172,18.20389805,2.8294,-0.58828,2.889909638,9.19,14.26,16.96477822
07/11/2020 09:30,12.49584,13.68836,18.53421746,3.74584,-0.73164,3.816623429,8.75,14.42,16.86709519
07/11/2020 10:00,14.00296,13.29244,19.30730043,3.73296,-0.70756,3.799425156,10.27,14,17.36297498
07/11/2020 10:30,14.37796,13.52208,19.73758803,3.83796,-0.71792,3.90452892,10.54,14.24,17.71635403
07/11/2020 11:00,13.66872,14.0992,19.63724388,4.31872,-0.5908,4.358943344,9.35,14.69,17.41317317
07/11/2020 11:30,11.48404,13.90648,18.03533645,5.72404,-0.58352,5.75370572,5.76,14.49,15.59287337
07/11/2020 12:00,11.70816,13.80556,18.10178161,6.55816,-0.73444,6.599156363,5.15,14.54,15.42511264
07/11/2020 12:30,12.08396,14.0248,18.51262014,5.50396,-0.5152,5.528020145,6.58,14.54,15.95957393
07/11/2020 13:00,12.07072,14.10748,18.56672489,5.41072,-0.49252,5.433089993,6.66,14.6,16.04729261
07/11/2020 13:30,11.25936,14.1508,18.08364809,5.23936,-0.5292,5.266018026,6.02,14.68,15.86640476
07/11/2020 14:00,12.90244,14.08572,19.10184457,3.42244,-0.64428,3.482555423,9.48,14.73,17.51694323
07/11/2020 14:30,12.9096,14.34944,19.3019222,3.1696,-0.63056,3.231713179,9.74,14.98,17.86807208
07/11/2020 15:00,12.62964,14.42088,19.16949625,2.85964,-0.58912,2.91969233,9.77,15.01,17.90957844
07/11/2020 15:30,12.66408,14.23496,19.05290026,3.03408,-0.63504,3.099825358,9.63,14.87,17.71591939
07/11/2020 16:00,13.11072,14.279,19.38506693,3.24072,-0.651,3.305460198,9.87,14.93,17.89753614
07/11/2020 16:30,13.54848,14.37476,19.75335504,4.14848,-0.55524,4.185472228,9.4,14.93,17.64270104
07/11/2020 17:00,13.91876,14.11212,19.8212969,6.10876,-0.46788,6.126651649,7.81,14.58,16.54002721
07/11/2020 17:30,12.19212,13.22048,17.9841286,10.03212,0.34048,10.03789611,2.16,12.88,13.05986217
07/11/2020 18:00,12.33208,13.13868,18.01957572,10.20208,0.35868,10.20838321,2.13,12.78,12.95628419
07/11/2020 18:30,13.0198,14.18744,19.25613268,6.2398,-0.32256,6.24813164,6.78,14.51,16.01588274
07/11/2020 19:00,12.87256,14.31896,19.25449081,5.92256,-0.55104,5.948139376,6.95,14.87,16.41400012
07/11/2020 19:30,12.12552,14.1388,18.62616173,5.17552,-0.4312,5.193451714,6.95,14.57,16.14271972
07/11/2020 20:00,11.51372,14.0872,18.19381631,5.19372,-0.4228,5.210900813,6.32,14.51,15.82663894
07/11/2020 20:30,10.8866,13.65072,17.46024674,4.8566,-0.32928,4.867749878,6.03,13.98,15.22502217
07/11/2020 21:00,9.96192,13.64528,16.89477778,5.35192,-0.45472,5.371202655,4.61,14.1,14.83449022
07/11/2020 21:30,11.2876,13.41492,17.53197058,1.9376,-0.39508,1.977468575,9.35,13.81,16.67748782
07/11/2020 22:00,10.74004,13.4922,17.24493897,1.44004,-0.3178,1.47469049,9.3,13.81,16.6495075
07/11/2020 22:30,10.15756,13.7454,17.09128568,1.47756,-0.3346,1.514972182,8.68,14.08,16.54051994
07/11/2020 23:00,9.52616,13.73532,16.71546409,1.40616,-0.34468,1.447788054,8.12,14.08,16.25363959
07/11/2020 23:30,8.91012,13.50532,16.17973754,1.73012,-0.41468,1.779121895,7.18,13.92,15.66265622
08/11/2020 00:00,8.24108,13.55976,15.86765549,1.29108,-0.31024,1.327831474,6.95,13.87,15.51384543
08/11/2020 00:30,7.83816,13.5508,15.65442215,1.23816,-0.3192,1.278643354,6.6,13.87,15.36023763
08/11/2020 01:00,7.40116,13.60732,15.48987821,0.67116,-0.16268,0.69059433,6.73,13.77,15.32663694
08/11/2020 01:30,7.18908,13.545,15.33459801,0.75908,-0.035,0.759886469,6.43,13.58,15.02535524
08/11/2020 02:00,6.42808,10.19068,12.04865849,0.66808,-0.01932,0.668359296,5.76,10.21,11.7227002
08/11/2020 02:30,5.99612,7.74552,9.795230223,0.80612,-0.00448,0.806132449,5.19,7.75,9.327304005
08/11/2020 03:00,5.72568,7.80432,9.679401951,0.78568,-0.01568,0.785836449,4.94,7.82,9.249648642
08/11/2020 03:30,5.66888,7.73908,9.593203829,0.83888,-0.08092,0.842773814,4.83,7.82,9.191370953
08/11/2020 04:00,5.75532,8.089,9.927518789,1.05532,-0.301,1.097406626,4.7,8.39,9.616761409
08/11/2020 04:30,5.68388,8.07532,9.875084048,0.94388,-0.27468,0.983035379,4.74,8.35,9.60156758
08/11/2020 05:00,5.6558,7.97872,9.779981926,0.6958,-0.23128,0.733231258,4.96,8.21,9.591960175
08/11/2020 05:30,5.56492,7.92568,9.684252066,0.37492,-0.12432,0.394994264,5.19,8.05,9.578026937
08/11/2020 06:00,5.71256,8.00564,9.834816397,0.32256,-0.09436,0.336078507,5.39,8.1,9.729445
08/11/2020 06:30,6.08248,7.94032,10.00226198,0.38248,-0.09968,0.39525568,5.7,8.04,9.855536515
08/11/2020 07:00,6.53652,8.98844,11.11387184,0.29652,-0.09156,0.310334246,6.24,9.08,11.01744072
08/11/2020 07:30,7.07728,10.68956,12.82008523,0.14728,-0.02044,0.1486916,6.93,10.71,12.75652774
08/11/2020 08:00,7.67888,10.74656,13.20809411,0.13888,-0.01344,0.139528807,7.54,10.76,13.13884318
08/11/2020 08:30,8.50328,10.9184,13.83897501,0.20328,0.0084,0.20345348,8.3,10.91,13.70832229
08/11/2020 09:00,9.66192,12.80352,16.04003811,0.24192,0.02352,0.243060644,9.42,12.78,15.87654874
08/11/2020 09:30,9.93812,10.68024,14.58882297,0.21812,0.03024,0.220206249,9.72,10.65,14.41876902
08/11/2020 10:00,10.59876,10.92244,15.21950752,0.22876,0.06244,0.237128428,10.37,10.86,15.01587493
08/11/2020 10:30,11.26976,10.801,15.60990363,0.31976,0.091,0.3324567,10.95,10.71,15.31687305
08/11/2020 11:00,10.33996,10.34144,14.62395822,3.03996,0.11144,3.042001919,7.3,10.23,12.56753357
08/11/2020 11:30,10.38248,10.54452,14.7980672,3.11248,0.11452,3.114586101,7.27,10.43,12.71368554
08/11/2020 12:00,11.2178,10.74956,15.53679752,3.1178,0.11956,3.120091575,8.1,10.63,13.36438925
08/11/2020 12:30,11.58436,10.90516,15.90974265,3.73436,0.12516,3.736456829,7.85,10.78,13.33532527
08/11/2020 13:00,12.3516,14.28756,18.88640763,3.7016,0.14756,3.704539987,8.65,14.14,16.57594944
08/11/2020 13:30,12.09432,15.04156,19.30080577,3.76432,0.16156,3.767785383,8.33,14.88,17.05295576
08/11/2020 14:00,11.37928,12.40588,16.8343064,3.68928,0.14588,3.692163037,7.69,12.26,14.47216984
08/11/2020 14:30,9.92012,6.518,11.86984013,3.62012,0.098,3.621446232,6.3,6.42,8.994798497
08/11/2020 15:00,9.74828,6.483,11.70718805,3.59828,0.063,3.598831471,6.15,6.42,8.890382444
08/11/2020 15:30,9.82084,6.47964,11.76582478,3.57084,0.12964,3.573192527,6.25,6.35,8.909826036
08/11/2020 16:00,10.76552,6.03668,12.34252512,3.56552,0.10668,3.56711557,7.2,5.93,9.327641717
08/11/2020 16:30,10.9572,5.96796,12.47705007,3.6372,0.12796,3.639450178,7.32,5.84,9.364187098
08/11/2020 17:00,9.7408,7.36884,12.21404878,8.0808,0.79884,8.120189283,1.66,6.57,6.776466631
08/11/2020 17:30,10.53032,7.85544,13.13756358,8.37032,0.75544,8.404340932,2.16,7.1,7.421293688
08/11/2020 18:00,10.51304,7.90444,13.1531054,8.22304,0.80444,8.262294509,2.29,7.1,7.460167558
08/11/2020 18:30,10.41848,7.90388,13.0773103,8.27848,0.80388,8.31741872,2.14,7.1,7.415497286
08/11/2020 19:00,10.28828,7.84152,12.93592445,8.28828,0.82152,8.328894313,2,7.02,7.299342436
08/11/2020 19:30,12.16384,10.2026,15.87614721,4.33384,0.1526,4.336525787,7.83,10.05,12.74014914
08/11/2020 20:00,12.3908,11.63224,16.99532089,0.9408,-0.06776,0.94323701,11.45,11.7,16.37047647
08/11/2020 20:30,11.34272,11.53364,16.17659262,0.48272,-0.06636,0.487259939,10.86,11.6,15.890236
08/11/2020 21:00,10.595,11.45904,15.606525,0.315,0.01904,0.315574906,10.28,11.44,15.38024707
08/11/2020 21:30,10.0918,11.48844,15.29145777,0.3318,-0.02156,0.332499735,9.76,11.51,15.09098075
08/11/2020 22:00,9.44052,11.3016,14.7258134,0.31052,-0.0084,0.310633595,9.13,11.31,14.53523306
08/11/2020 22:30,9.1248,11.11128,14.37784818,0.5348,-0.11872,0.547818837,8.59,11.23,14.13863501
08/11/2020 23:00,8.68788,11.17812,14.15731703,0.60788,-0.13188,0.622021245,8.08,11.31,13.89973021
08/11/2020 23:30,7.7408,11.12772,13.55529922,0.5908,-0.18228,0.618280388,7.15,11.31,13.38053063
09/11/2020 00:00,7.52508,11.37064,13.63518548,1.09508,-0.26936,1.127721161,6.43,11.64,13.29791337
09/11/2020 00:30,7.51888,11.14336,13.44276863,1.39888,-0.34664,1.441188587,6.12,11.49,13.01823721
09/11/2020 01:00,7.09072,11.22756,13.27917218,0.79072,-0.20244,0.816223053,6.3,11.43,13.05124132
