Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/11/2020 01:30,6.66988,11.44764,13.24899093,0.36988,0.01764,0.370300397,6.3,11.43,13.05124132
09/11/2020 02:00,6.6286,11.4728,13.2500369,0.4186,0.0028,0.418609364,6.21,11.47,13.04319746
09/11/2020 02:30,6.48264,11.4672,13.17274828,0.40264,-0.0028,0.402649736,6.08,11.47,12.9818065
09/11/2020 03:00,6.27352,11.51056,13.10915881,0.37352,0.00056,0.37352042,5.9,11.51,12.93406742
09/11/2020 03:30,6.3624,10.5162,12.29107791,1.0724,-0.3038,1.114601364,5.29,10.82,12.04394039
09/11/2020 04:00,6.01172,8.20196,10.16921458,1.23172,-0.27804,1.262711527,4.78,8.48,9.734413182
09/11/2020 04:30,6.1176,8.07036,10.12698081,0.8876,-0.19964,0.909774637,5.23,8.27,9.784978283
09/11/2020 05:00,6.2544,8.04124,10.1872008,0.9744,-0.22876,1.00089285,5.28,8.27,9.811793924
09/11/2020 05:30,6.47156,8.05356,10.33154962,0.79156,-0.21644,0.820617759,5.68,8.27,10.0327115
09/11/2020 06:00,7.08328,8.08452,10.74859615,1.04328,-0.23548,1.069525123,6.04,8.32,10.28124506
09/11/2020 06:30,8.40684,8.22888,11.76390347,1.31684,-0.28112,1.346512547,7.09,8.51,11.07647056
09/11/2020 07:00,9.18104,8.4652,12.48803854,1.04104,-0.2548,1.071768315,8.14,8.72,11.92887254
09/11/2020 07:30,10.31656,9.28944,13.8825468,1.31656,-0.28056,1.346121892,9,9.57,13.13715723
09/11/2020 08:00,11.48972,11.57328,16.30811073,1.46972,-0.28672,1.497426204,10.02,11.86,15.52610705
09/11/2020 08:30,12.64928,13.10268,18.21220766,1.51928,-0.32732,1.554139666,11.13,13.43,17.44252849
09/11/2020 09:00,13.00908,15.26396,20.05553882,1.52908,-0.30604,1.559405697,11.48,15.57,19.34464525
09/11/2020 09:30,13.3148,15.3002,20.28250525,2.0048,-0.3598,2.036830646,11.31,15.66,19.31713488
09/11/2020 10:00,12.07476,15.33376,19.51727504,4.90476,-0.43624,4.92412185,7.17,15.77,17.32344654
09/11/2020 10:30,12.20872,15.15876,19.46383438,5.15872,-0.47124,5.180198758,7.05,15.63,17.1464107
09/11/2020 11:00,12.37492,15.14392,19.55701813,5.27492,-0.48608,5.297268614,7.1,15.63,17.16702945
09/11/2020 11:30,11.90996,15.40844,19.47478294,4.22996,-0.30156,4.240695702,7.68,15.71,17.48675213
09/11/2020 12:00,12.17228,15.31184,19.56059418,4.80228,-0.39816,4.818757577,7.37,15.71,17.35283838
09/11/2020 12:30,12.91624,15.17012,19.92390013,5.68624,-0.57988,5.715731463,7.23,15.75,17.33018754
09/11/2020 13:00,14.31116,16.78204,22.05552464,4.87116,-0.40796,4.888213488,9.44,17.19,19.61146858
09/11/2020 13:30,14.07888,18.14816,22.96890449,3.98888,-0.23184,3.995611773,10.09,18.38,20.9674152
09/11/2020 14:00,13.39056,17.02064,21.65662215,3.71056,-0.19936,3.715911722,9.68,17.22,19.7542603
09/11/2020 14:30,10.9722,11.33272,15.77402027,3.6722,-0.21728,3.678622492,7.3,11.55,13.66354639
09/11/2020 15:00,11.65356,11.282,16.22001802,3.77356,-0.308,3.786108698,7.88,11.59,14.01508116
09/11/2020 15:30,9.26848,10.61852,14.09459785,8.13848,0.47852,8.152535685,1.13,10.14,10.20276923
09/11/2020 16:00,10.21852,10.95432,14.98049658,5.58852,0.19432,5.591897357,4.63,10.76,11.71385931
09/11/2020 16:30,13.78064,11.79752,18.14076947,6.17064,-0.73248,6.213962098,7.61,12.53,14.65991132
09/11/2020 17:00,14.05604,16.55396,21.71648803,14.51604,-1.21604,14.5668861,-0.46,17.77,17.77595286
09/11/2020 17:30,14.83532,16.37032,22.09239906,15.96532,-1.49968,16.03560048,-1.13,17.87,17.90569183
09/11/2020 18:00,14.64652,16.01136,21.69986629,14.50652,-1.22864,14.55845729,0.14,17.24,17.24056844
09/11/2020 18:30,13.90704,13.64176,19.48084643,14.39704,-1.31824,14.45726521,-0.49,14.96,14.96802258
09/11/2020 19:00,13.45796,13.92688,19.36684471,12.58796,-0.81312,12.61419443,0.87,14.74,14.76565271
09/11/2020 19:30,10.9196,13.9618,17.72482788,9.7496,0.5418,9.764642717,1.17,13.42,13.47090569
09/11/2020 20:00,12.2796,14.59536,19.07388554,4.8496,0.04536,4.849812129,7.43,14.55,16.33730088
09/11/2020 20:30,12.5752,14.8442,19.45471482,0.9352,-0.0658,0.937511963,11.64,14.91,18.91554123
09/11/2020 21:00,12.0264,14.18588,18.59767427,0.5964,-0.06412,0.599836923,11.43,14.25,18.26765995
09/11/2020 21:30,11.6502,14.31396,18.45580155,0.6902,-0.09604,0.696849856,10.96,14.41,18.10441106
09/11/2020 22:00,10.80872,14.13872,17.79696129,0.60872,-0.09128,0.615525854,10.2,14.23,17.50808099
09/11/2020 22:30,10.332,13.97032,17.37584717,0.952,-0.16968,0.967003259,9.38,14.14,16.96832343
09/11/2020 23:00,9.5108,13.4002,16.43230588,1.2208,-0.2198,1.240429232,8.29,13.62,15.94454452
09/11/2020 23:30,7.61108,6.93416,10.29616985,0.87108,-0.10584,0.877486451,6.74,7.04,9.746240301
10/11/2020 00:00,6.8374,6.91176,9.722266457,0.6874,-0.12824,0.699259793,6.15,7.04,9.347946299
10/11/2020 00:30,6.56656,6.94972,9.561292711,0.82656,-0.14028,0.838379337,5.74,7.09,9.122263973
10/11/2020 01:00,6.47588,6.95492,9.503048668,0.70588,-0.04508,0.70731802,5.77,7,9.071543419
10/11/2020 01:30,6.03332,7.12656,9.337494721,0.38332,0.12656,0.403672709,5.65,7,8.995693414
10/11/2020 02:00,5.88296,7.20896,9.304747318,0.23296,0.14896,0.276513007,5.65,7.06,9.042460948
10/11/2020 02:30,5.6754,7.16412,9.139736349,0.2254,0.13412,0.262284834,5.45,7.03,8.895133501
10/11/2020 03:00,5.55668,7.13668,9.044826922,0.24668,0.10668,0.268759455,5.31,7.03,8.810051078
10/11/2020 03:30,5.6452,7.1946,9.14497415,0.3052,-0.0154,0.305588285,5.34,7.21,8.972162504
10/11/2020 04:00,5.54052,7.21004,9.09296644,0.24052,0.04004,0.243830006,5.3,7.17,8.916215565
10/11/2020 04:30,5.74804,7.14668,9.171422947,0.62804,-0.17332,0.651516741,5.12,7.32,8.932905462
10/11/2020 05:00,6.2774,7.16656,9.527084181,1.5974,-0.36344,1.638223243,4.68,7.53,8.865850213
10/11/2020 05:30,6.32,7.12332,9.522819321,1.05,-0.24668,1.078587513,5.27,7.37,9.060342157
10/11/2020 06:00,6.7478,7.09936,9.79457591,0.8078,-0.22064,0.8373905,5.94,7.32,9.426876471
10/11/2020 06:30,7.89168,8.77832,11.80413128,1.19168,-0.28168,1.224518209,6.7,9.06,11.2682563
10/11/2020 07:00,9.4302,12.5504,15.69844617,0.9702,-0.2296,0.996997593,8.46,12.78,15.32644773
10/11/2020 07:30,10.88656,14.21724,17.90662173,1.17656,-0.24276,1.201343353,9.71,14.46,17.41768354
10/11/2020 08:00,11.52072,15.02432,18.93296545,1.00072,-0.22568,1.025851832,10.52,15.25,18.52654582
10/11/2020 08:30,11.80024,14.793,18.92296259,1.22024,-0.287,1.253536859,10.58,15.08,18.42125946
10/11/2020 09:00,11.97584,14.73972,18.99157943,1.08584,-0.28028,1.121430062,10.89,15.02,18.55242572
10/11/2020 09:30,12.35792,14.82032,19.29663369,1.34792,-0.30968,1.383036525,11.01,15.13,18.71194805
10/11/2020 10:00,12.32848,14.905,19.34296885,1.83848,-0.315,1.865270412,10.49,15.22,18.48481809
10/11/2020 10:30,12.69052,14.821,19.51182562,2.20052,-0.399,2.236400964,10.49,15.22,18.48481809
10/11/2020 11:00,12.7316,14.83528,19.54940335,2.0916,-0.38472,2.126687574,10.64,15.22,18.57035272
10/11/2020 11:30,13.48368,14.8462,20.05540528,2.07368,-0.3738,2.107101132,11.41,15.22,19.02200042
10/11/2020 12:00,13.65768,14.8406,20.16867946,2.29768,-0.3794,2.328793194,11.36,15.22,18.99205097
10/11/2020 12:30,13.31572,14.88204,19.96956468,2.50572,-0.40796,2.538713076,10.81,15.29,18.72538918
10/11/2020 13:00,13.97588,14.87616,20.41140265,2.45588,-0.41384,2.490503989,11.52,15.29,19.14404607
10/11/2020 13:30,13.21756,14.90912,19.92450129,2.59756,-0.46088,2.638129703,10.62,15.37,18.68211177
10/11/2020 14:00,12.79912,15.0324,19.74311329,1.07912,-0.1876,1.095305316,11.72,15.22,19.20954971
10/11/2020 14:30,12.75832,15.04892,19.72928591,0.76832,-0.17108,0.787136576,11.99,15.22,19.37546128
10/11/2020 15:00,12.47616,15.03716,19.53895466,0.77616,-0.18284,0.797405048,11.7,15.22,19.19735398
10/11/2020 15:30,12.37808,15.02276,19.46535852,0.45808,-0.03724,0.459591236,11.92,15.06,19.20650931
10/11/2020 16:00,13.11824,14.87064,19.82988035,0.61824,-0.12936,0.631628615,12.5,15,19.52562419
10/11/2020 16:30,13.40992,14.84308,20.00357414,1.52992,-0.27692,1.554779693,11.88,15.12,19.22885332
10/11/2020 17:00,12.82864,13.6272,18.71562406,12.21864,-0.8428,12.24767224,0.61,14.47,14.48285193
10/11/2020 17:30,13.87288,14.41596,20.00691636,5.54288,-0.33404,5.552936288,8.33,14.75,16.9396399
10/11/2020 18:00,15.92376,14.7654,21.71596578,0.54376,0.0154,0.54397803,15.38,14.75,21.30978414
10/11/2020 18:30,16.75632,14.67684,22.27518557,0.51632,-0.01316,0.516487684,16.24,14.69,21.89825792
10/11/2020 19:00,15.9606,14.60096,21.63166164,0.4606,-0.08904,0.469127362,15.5,14.69,21.35523589
10/11/2020 19:30,14.92684,14.9406,21.1194716,0.40684,-0.0294,0.407900902,14.52,14.97,20.85500659
10/11/2020 20:00,14.56792,14.79664,20.76450935,0.36792,-0.00336,0.367935342,14.2,14.8,20.51048512
10/11/2020 20:30,13.15476,15.18952,20.09400977,0.56476,-0.06048,0.567989162,12.59,15.25,19.77550505
10/11/2020 21:00,12.43344,14.90172,19.40751631,0.43344,-0.02828,0.434361591,12,14.93,19.15476181
10/11/2020 21:30,11.72948,13.9904,18.25683415,0.66948,-0.0896,0.675449206,11.06,14.08,17.90446872
10/11/2020 22:00,11.34064,13.9132,17.9495752,1.20064,-0.2268,1.221873418,10.14,14.14,17.39997701
10/11/2020 22:30,10.84692,13.53424,17.34448978,1.88692,-0.37576,1.923970547,8.96,13.91,16.54598743
10/11/2020 23:00,10.19432,13.8926,17.23161324,2.01432,-0.4074,2.055105793,8.18,14.3,16.47429513
10/11/2020 23:30,8.99308,8.3264,12.25579148,2.17308,-0.4536,2.219916585,6.82,8.78,11.11758967
11/11/2020 00:00,8.3794,6.51084,10.6115683,2.3394,-0.48916,2.389993696,6.04,7,9.245625993
11/11/2020 00:30,8.09316,6.55256,10.41322627,2.11316,-0.44744,2.160011051,5.98,7,9.206541153
11/11/2020 01:00,7.69792,6.46432,10.05213437,2.04792,-0.43568,2.093751033,5.65,6.9,8.918099573
11/11/2020 01:30,6.8966,6.7122,9.623758122,0.7966,0.0322,0.797250525,6.1,6.68,9.046126243
11/11/2020 02:00,6.7568,6.73964,9.54343196,0.8568,0.05964,0.858873198,5.9,6.68,8.912485624
11/11/2020 02:30,6.97576,7.7342,10.41532895,0.86576,0.0042,0.865770188,6.11,7.73,9.853172078
11/11/2020 03:00,7.42316,10.52044,12.87567327,1.06316,0.02044,1.063356469,6.36,10.5,12.27597654
11/11/2020 03:30,7.9822,10.41748,13.12400116,2.9022,-0.56252,2.956212711,5.08,10.98,12.09821474
11/11/2020 04:00,7.52992,10.45284,12.88260685,1.66992,-0.30716,1.69793406,5.86,10.76,12.25223245
11/11/2020 04:30,7.7918,10.37108,12.97194849,2.0818,-0.38892,2.117817274,5.71,10.76,12.18120273
11/11/2020 05:00,7.91628,10.37636,13.05129633,2.15628,-0.42364,2.197501829,5.76,10.8,12.24
11/11/2020 05:30,7.80844,10.26568,12.89790375,1.37844,-0.19432,1.392069357,6.43,10.46,12.27829386
11/11/2020 06:00,8.47852,10.14136,13.21864154,1.52852,-0.17864,1.538923533,6.95,10.32,12.44206173
11/11/2020 06:30,10.31172,12.7986,16.43580638,3.05172,-0.5614,3.102928442,7.26,13.36,15.20517017
11/11/2020 07:00,10.79132,10.2656,14.89413075,3.07132,-0.6244,3.134147715,7.72,10.89,13.34880144
11/11/2020 07:30,11.49552,13.3044,17.58277678,2.58552,-0.4956,2.632590555,8.91,13.8,16.42644514
11/11/2020 08:00,11.88456,14.31972,18.60906089,3.09456,-0.56028,3.144871265,8.79,14.88,17.28231755
11/11/2020 08:30,13.15616,14.846,19.83653856,3.92616,-0.714,3.990554892,9.23,15.56,18.09161408
11/11/2020 09:00,13.23552,15.11424,20.09027726,4.40552,-0.79576,4.476811415,8.83,15.91,18.196071
11/11/2020 09:30,13.7672,14.88812,20.27786756,3.7072,-0.62188,3.758998081,10.06,15.51,18.48685208
11/11/2020 10:00,13.82524,14.9328,20.35008051,3.07524,-0.4172,3.103410527,10.75,15.35,18.73993063
11/11/2020 10:30,14.87084,14.64664,20.87261233,5.39084,-0.91336,5.467666997,9.48,15.56,18.2204281
11/11/2020 11:00,14.90788,14.7228,20.95246348,4.87788,-0.8372,4.949203687,10.03,15.56,18.5125498
11/11/2020 11:30,14.7674,14.8198,20.92134257,5.1674,-0.9002,5.245224762,9.6,15.72,18.41951139
11/11/2020 12:00,15.02692,14.66696,20.9982866,4.96692,-0.94304,5.055652157,10.06,15.61,18.57082928
11/11/2020 12:30,14.43532,14.75728,20.64354079,5.18532,-0.62272,5.222578262,9.25,15.38,17.94733685
11/11/2020 13:00,13.48916,14.8,20.02492041,8.60916,-0.84,8.650042538,4.88,15.64,16.38365039
11/11/2020 13:30,15.02752,14.52376,20.89894643,10.88752,-1.41624,10.97924531,4.14,15.94,16.46885546
11/11/2020 14:00,16.00292,15.04644,21.96562781,6.84292,-1.25356,6.956792853,9.16,16.3,18.69747577
11/11/2020 14:30,16.13208,13.49644,21.03325695,6.70208,-1.25356,6.818305435,9.43,14.75,17.50678154
11/11/2020 15:00,15.70132,12.48756,20.06167003,5.73132,-1.04244,5.825350641,9.97,13.53,16.80659989
11/11/2020 15:30,15.66888,12.09428,19.79356989,6.01888,-1.03572,6.107342497,9.65,13.13,16.29476603
11/11/2020 16:00,16.848,11.27896,20.27486233,7.308,-1.32104,7.426439974,9.54,12.6,15.80416401
11/11/2020 16:30,17.62588,11.2348,20.90197064,8.33588,-1.4952,8.468914831,9.29,12.73,15.75934643
11/11/2020 17:00,16.79804,11.16032,20.16747109,12.38804,-1.77968,12.51522257,4.41,12.94,13.67083392
11/11/2020 17:30,18.82108,10.54452,21.57359391,11.93108,-1.77548,12.0624624,6.89,12.32,14.11575361
11/11/2020 18:00,19.1368,10.38736,21.77416731,11.4968,-1.66264,11.61640142,7.64,12.05,14.2678695
11/11/2020 18:30,21.70852,14.55956,26.13887197,10.06852,-1.98044,10.26144423,11.64,16.54,20.22526143
11/11/2020 19:00,21.133,14.35224,25.54585058,10.353,-2.23776,10.59208095,10.78,16.59,19.78475423
11/11/2020 19:30,20.50532,14.49888,25.11345595,10.29532,-2.17112,10.52175727,10.21,16.67,19.54822243
11/11/2020 20:00,18.62268,14.93764,23.87335961,10.45268,-2.29236,10.70109497,8.17,17.23,19.06886992
11/11/2020 20:30,18.185,14.757,23.41929277,10.115,-2.163,10.34368377,8.07,16.92,18.74596757
11/11/2020 21:00,17.07984,14.93576,22.68915735,9.21984,-1.93424,9.420548498,7.86,16.87,18.61119287
11/11/2020 21:30,16.5428,14.6302,22.08408893,9.3828,-1.9698,9.587337893,7.16,16.6,18.07831851
11/11/2020 22:00,16.04516,14.70044,21.76120621,9.50516,-2.00956,9.715266235,6.54,16.71,17.94423863
11/11/2020 22:30,15.44624,14.5384,21.212058,9.53624,-2.0216,9.748165976,5.91,16.56,17.58299463
11/11/2020 23:00,14.2218,13.27224,19.45281342,9.4318,-2.02776,9.647313712,4.79,15.3,16.03228306
11/11/2020 23:30,13.13948,10.3926,16.7526735,9.76948,-2.1574,10.00485453,3.37,12.55,12.99459118
12/11/2020 00:00,12.57012,10.23136,16.20767239,9.57012,-1.99864,9.776592385,3,12.23,12.59257321
12/11/2020 00:30,11.93788,10.27308,15.74957623,8.93788,-1.88692,9.1348873,3,12.16,12.52459979
12/11/2020 01:00,10.86684,10.37604,15.0249931,7.75684,-1.65396,7.931213682,3.11,12.03,12.42549798
12/11/2020 01:30,9.57796,10.92132,14.52627097,5.30796,-0.77868,5.364772307,4.27,11.7,12.4548344
12/11/2020 02:00,9.36772,11.78588,15.05526969,3.66772,-0.41412,3.691024976,5.7,12.2,13.46588282
12/11/2020 02:30,10.23676,14.64948,17.87172402,4.80676,-0.59052,4.842897435,5.43,15.24,16.1784579
12/11/2020 03:00,10.15608,14.5356,17.73216367,4.82608,-0.5544,4.857819215,5.33,15.09,16.00365583
12/11/2020 03:30,11.37276,14.19956,18.19250324,7.73276,-1.56044,7.888634242,3.64,15.76,16.17489413
12/11/2020 04:00,11.25832,14.1194,18.05843918,7.76832,-1.5806,7.927489639,3.49,15.7,16.08322418
12/11/2020 04:30,10.39992,14.23188,17.62681889,5.44992,-1.05812,5.551688567,4.95,15.29,16.0712974
12/11/2020 05:00,9.44072,14.6096,17.39447057,4.01072,-0.6804,4.068023977,5.43,15.29,16.22556625
12/11/2020 05:30,8.52104,11.31992,14.16858184,2.37104,-0.50008,2.423202569,6.15,11.82,13.3242223
12/11/2020 06:00,8.58808,10.77864,13.78166167,1.50808,-0.38136,1.555551586,7.08,11.16,13.21635351
12/11/2020 06:30,9.18292,10.92392,14.27088112,1.38292,-0.34608,1.425566236,7.8,11.27,13.70594397
12/11/2020 07:00,9.90832,11.30832,15.03505592,1.39832,-0.35168,1.441866029,8.51,11.66,14.43522428
12/11/2020 07:30,10.92496,11.53284,15.88587893,2.37496,-0.51716,2.430615039,8.55,12.05,14.77514805
12/11/2020 08:00,12.71696,15.90664,20.36522202,3.60696,-0.70336,3.674898057,9.11,16.61,18.94423923
12/11/2020 08:30,13.477,12.22164,18.1933508,4.977,-0.94836,5.066548696,8.5,13.17,15.67478548
12/11/2020 09:00,14.2088,12.23188,18.74857023,5.7988,-1.19812,5.921281363,8.41,13.43,15.8459143
12/11/2020 09:30,13.69652,12.4168,18.48706527,4.14652,-0.7532,4.21437283,9.55,13.17,16.26810991
12/11/2020 10:00,13.75368,12.1174,18.33016902,3.61368,-0.6426,3.670370268,10.14,12.76,16.29838029
12/11/2020 10:30,27.14916,5.58908,27.71849029,4.68916,-0.85092,4.765740903,22.46,6.44,23.36504226
12/11/2020 11:00,35.23264,1.41296,35.26096109,6.07264,-1.09704,6.170936179,29.16,2.51,29.26782705
12/11/2020 11:30,36.0408,1.29168,36.06393908,6.1208,-1.11832,6.222124417,29.92,2.41,30.01690357
12/11/2020 12:00,36.90668,1.08492,36.92262288,7.24668,-1.37508,7.375989156,29.66,2.46,29.76184134
12/11/2020 12:30,36.86028,0.90116,36.87129413,8.47028,-1.49884,8.601869833,28.39,2.4,28.49126357
12/11/2020 13:00,36.37424,0.87736,36.38481958,8.51424,-1.52264,8.649318779,27.86,2.4,27.96318294
12/11/2020 13:30,35.70852,0.79468,35.71736156,7.75852,-1.40532,7.884767396,27.95,2.2,28.03644949
12/11/2020 14:00,35.9724,0.9392,35.98465865,7.0224,-1.2908,7.140046667,28.95,2.23,29.03576071
12/11/2020 14:30,35.48604,0.9734,35.49938792,6.25604,-1.1466,6.36024591,29.23,2.12,29.30677908
12/11/2020 15:00,35.13832,0.94056,35.1509059,4.96832,-0.90944,5.050869701,30.17,1.85,30.22666703
12/11/2020 15:30,35.54968,0.58752,35.55453456,4.71968,-0.87248,4.799645888,30.83,1.46,30.86455086
12/11/2020 16:00,37.3718,1.08824,37.38764103,4.5318,-0.78176,4.598734602,32.84,1.87,32.89319839
12/11/2020 16:30,40.17936,1.0886,40.19410429,6.21936,-1.1214,6.319650051,33.96,2.21,34.03183363
12/11/2020 17:00,33.64028,1.24508,33.66331331,10.01028,-1.21492,10.08373623,23.63,2.46,23.75770401
12/11/2020 17:30,25.1844,-1.5762,25.23367611,14.9744,-0.8162,14.99662755,10.21,-0.76,10.23824692
12/11/2020 18:00,32.55288,1.254,32.5770243,8.41288,-0.686,8.440802444,24.14,1.94,24.21782814
12/11/2020 18:30,36.6982,0.328,36.69966576,11.4982,-2.142,11.69601502,25.2,2.47,25.32076026
12/11/2020 19:00,38.1848,1.35556,38.20885361,4.7348,-0.59444,4.77196919,33.45,1.95,33.50679036
12/11/2020 19:30,39.13996,-1.31236,39.16195549,4.01996,-0.68236,4.077461658,35.12,-0.63,35.12565017
12/11/2020 20:00,37.80036,-1.50888,37.83046306,4.21036,-0.69888,4.267969609,33.59,-0.81,33.59976488
12/11/2020 20:30,36.6334,-2.02488,36.68931908,4.5934,-0.82488,4.666878033,32.04,-1.2,32.06246404
12/11/2020 21:00,36.1624,-2.4224,36.24344348,5.7624,-1.0024,5.848936614,30.4,-1.42,30.4331464
12/11/2020 21:30,34.95048,-2.68592,35.05353361,5.87048,-1.02592,5.95945025,29.08,-1.66,29.12734111
12/11/2020 22:00,32.85268,-2.89956,32.98038859,5.69268,-0.95956,5.772985447,27.16,-1.94,27.22919756
12/11/2020 22:30,34.64864,-4.29028,34.91324614,9.48864,-2.10028,9.718305672,25.16,-2.19,25.25513215
12/11/2020 23:00,30.4542,-3.91528,30.7048484,7.4242,-1.43528,7.561664785,23.03,-2.48,23.1631453
12/11/2020 23:30,30.62976,-4.95448,31.02787569,9.83976,-2.31448,10.1082983,20.79,-2.64,20.95694873
13/11/2020 00:00,30.51876,-5.4706,31.00519596,11.21876,-2.7706,11.5558124,19.3,-2.7,19.48794499
13/11/2020 00:30,25.7052,-4.57208,26.10864268,7.3752,-1.87208,7.609090522,18.33,-2.7,18.52778724
13/11/2020 01:00,23.10716,-3.76684,23.41217476,4.92716,-1.10684,5.049950539,18.18,-2.66,18.37356797
13/11/2020 01:30,20.387,-3.07896,20.61819012,2.877,-0.35896,2.899307035,17.51,-2.72,17.72000282
13/11/2020 02:00,19.53464,-2.84892,19.74128935,2.40464,-0.17892,2.411287187,17.13,-2.67,17.33683362
13/11/2020 02:30,18.96752,-2.83828,19.17870299,2.27752,-0.16828,2.283728423,16.69,-2.67,16.90221879
13/11/2020 03:00,18.37448,-2.8716,18.59751601,2.10448,-0.1316,2.108590674,16.27,-2.74,16.49910604
13/11/2020 03:30,19.18948,-3.47364,19.50134143,3.46948,-0.63364,3.52686704,15.72,-2.84,15.97447965
13/11/2020 04:00,20.43364,-4.03264,20.82776582,5.32364,-1.24264,5.466744646,15.11,-2.79,15.36542222
13/11/2020 04:30,20.22408,-4.06004,20.62758679,5.06408,-1.16004,5.195247737,15.16,-2.9,15.43488257
13/11/2020 05:00,20.70248,-4.0956,21.10371099,5.07248,-1.1956,5.211478937,15.63,-2.9,15.89675753
13/11/2020 05:30,19.90164,-3.46076,20.20030036,3.46164,-0.83076,3.559931694,16.44,-2.63,16.64903901
13/11/2020 06:00,19.98816,-3.07568,20.22341088,2.28816,-0.57568,2.359466814,17.7,-2.5,17.87568181
13/11/2020 06:30,20.64836,-2.7504,20.8307338,2.06836,-0.4704,2.121176383,18.58,-2.28,18.71936965
13/11/2020 07:00,17.7378,-2.04276,17.85503899,5.0078,-0.59276,5.042759687,12.73,-1.45,12.81231439
13/11/2020 07:30,19.86484,-1.11644,19.89618824,3.86484,-0.28644,3.875440117,16,-0.83,16.02151366
13/11/2020 08:00,22.4916,-0.97632,22.51278018,4.5416,-0.51632,4.570855161,17.95,-0.46,17.95589318
13/11/2020 08:30,31.37112,-1.6416,31.41404177,3.71112,-1.0416,3.854522307,27.66,-0.6,27.66650683
13/11/2020 09:00,34.99336,-0.93548,35.00586189,6.09336,-1.91548,6.387339017,28.9,0.98,28.91661114
13/11/2020 09:30,32.39248,0.24564,32.39341136,4.44248,-1.21436,4.605464011,27.95,1.46,27.9881064
13/11/2020 10:00,31.374,1.49216,31.40946382,2.744,-0.56784,2.80213816,28.63,2.06,28.7040154
13/11/2020 10:30,34.16396,0.92412,34.17645623,4.94396,-1.19588,5.086538062,29.22,2.12,29.29680529
13/11/2020 11:00,32.31548,1.18652,32.33725525,4.43548,-0.96348,4.538917992,27.88,2.15,27.96277704
13/11/2020 11:30,34.20852,0.85344,34.21916423,5.44852,-1.24656,5.589300674,28.76,2.1,28.83656706
13/11/2020 12:00,34.00552,0.93036,34.01824452,5.94552,-1.31964,6.090209996,28.06,2.25,28.15006394
13/11/2020 12:30,35.7154,0.7708,35.72371663,5.8254,-1.3692,5.984145202,29.89,2.14,29.96650964
13/11/2020 13:00,35.19612,1.01508,35.21075476,4.65612,-1.07492,4.778588333,30.54,2.09,30.61143087
13/11/2020 13:30,17.4546,5.82588,18.40119395,4.7446,-1.11412,4.873652894,12.71,6.94,14.48128793
13/11/2020 14:00,12.9716,9.63756,16.15998049,6.2916,-1.81244,6.547455178,6.68,11.45,13.25612689
13/11/2020 14:30,13.35748,10.6868,17.10643055,6.36748,-1.9432,6.657388962,6.99,12.63,14.43526931
13/11/2020 15:00,12.24692,11.2574,16.63478597,3.98692,-1.1326,4.144672948,8.26,12.39,14.89092677
13/11/2020 15:30,12.25348,10.9774,16.45147662,5.02348,-1.4126,5.218312953,7.23,12.39,14.34520826
13/11/2020 16:00,12.09088,11.38356,16.60646914,3.05088,-0.77644,3.14813085,9.04,12.16,15.15213516
13/11/2020 16:30,12.63668,11.28016,16.93894008,3.11668,-0.74984,3.205612929,9.52,12.03,15.34116358
13/11/2020 17:00,13.07464,11.29124,17.2753672,3.38464,-0.57876,3.433766309,9.69,11.87,15.32295663
13/11/2020 17:30,10.926,10.0768,14.86335676,9.646,0.3668,9.652971472,1.28,9.71,9.794003267
13/11/2020 18:00,14.99256,10.66032,18.39617563,2.07256,-0.37968,2.107050511,12.92,11.04,16.994352
13/11/2020 18:30,15.82812,13.50868,20.80898407,1.33812,-0.34132,1.380965053,14.49,13.85,20.04451546
13/11/2020 19:00,15.73408,13.63908,20.82272261,1.49408,-0.36092,1.537055071,14.24,14,19.96941662
13/11/2020 19:30,14.70388,13.09336,19.68857951,3.11388,-0.90664,3.243184352,11.59,14,18.17493054
13/11/2020 20:00,14.14296,13.20536,19.34954393,2.82296,-0.79464,2.932670437,11.32,14,18.00395512
13/11/2020 20:30,12.19432,13.11244,17.90635426,1.31432,-0.28756,1.345409906,10.88,13.4,17.26077634
13/11/2020 21:00,11.77472,12.27368,17.00844648,3.11472,-0.93632,3.252410771,8.66,13.21,15.7955595
13/11/2020 21:30,11.79408,12.21884,16.98235478,5.13408,-1.72116,5.41490251,6.66,13.94,15.44924594
13/11/2020 22:00,10.58456,12.64824,16.49275251,0.85456,-0.22176,0.88286482,9.73,12.87,16.13411913
13/11/2020 22:30,9.84084,12.47656,15.89045881,0.98084,-0.22344,1.005968458,8.86,12.7,15.48514127
13/11/2020 23:00,8.80416,8.9862,12.58034275,1.08416,-0.2338,1.10908311,7.72,9.22,12.02525675
13/11/2020 23:30,7.88752,7.939,11.19109882,0.87752,-0.161,0.892167221,7.01,8.1,10.71214731
14/11/2020 00:00,7.3436,7.897,10.78383373,0.9436,-0.203,0.96518908,6.4,8.1,10.32327467
14/11/2020 00:30,6.83416,7.83092,10.39370247,1.08416,-0.26908,1.117052797,5.75,8.1,9.933403244
14/11/2020 01:00,6.6754,7.85696,10.30983926,0.9954,-0.24304,1.024641206,5.68,8.1,9.893048064
14/11/2020 01:30,6.50276,7.81656,10.16781677,1.01276,-0.22344,1.037115351,5.49,8.04,9.73558935
14/11/2020 02:00,6.50112,7.81316,10.16415419,0.70112,-0.05684,0.703420244,5.8,7.87,9.776343897
14/11/2020 02:30,6.26932,7.9294,10.10840035,0.36932,0.0994,0.382462576,5.9,7.83,9.804024684
14/11/2020 03:00,6.04744,7.89352,9.943801514,0.44744,0.09352,0.457108897,5.6,7.8,9.602083107
14/11/2020 03:30,6.04572,7.80064,9.869180043,1.31572,-0.33936,1.358780456,4.73,8.14,9.414483523
14/11/2020 04:00,6.18004,7.8414,9.984009633,2.07004,-0.6286,2.163377813,4.11,8.47,9.414510078
14/11/2020 04:30,6.10724,7.62664,9.770568976,1.99724,-0.56336,2.07517279,4.11,8.19,9.163416393
14/11/2020 05:00,6.16068,7.6112,9.792055121,1.66068,-0.4788,1.728325057,4.5,8.09,9.257326828
14/11/2020 05:30,6.39684,7.51208,9.866656369,2.08684,-0.57792,2.165385119,4.31,8.09,9.166471513
14/11/2020 06:00,7.11184,7.54356,10.36742811,2.61184,-0.63644,2.688264135,4.5,8.18,9.336080548
14/11/2020 06:30,7.71768,7.48584,10.75176195,2.64768,-0.59416,2.713528236,5.07,8.08,9.538935999
14/11/2020 07:00,8.2674,8.88072,12.13330501,2.6474,-0.60928,2.716606132,5.62,9.49,11.02925655
14/11/2020 07:30,9.1994,11.03476,14.3664501,2.8994,-0.69524,2.981590015,6.3,11.73,13.31476248
14/11/2020 08:00,9.69252,11.5694,15.09291093,4.48252,-1.0906,4.613284504,5.21,12.66,13.69013148
14/11/2020 08:30,10.80768,11.41772,15.72164994,5.02768,-1.09228,5.144962758,5.78,12.51,13.7807293
14/11/2020 09:00,11.94608,11.37028,16.49218283,5.59608,-1.25972,5.736114176,6.35,12.63,14.13645642
14/11/2020 09:30,12.69764,11.33224,17.01909883,5.68764,-1.25776,5.825050127,7.01,12.59,14.41000347
14/11/2020 10:00,13.3156,11.20172,17.40068201,5.6056,-1.21828,5.736458622,7.71,12.42,14.61849855
14/11/2020 10:30,15.07984,17.75636,23.2957055,5.36984,-1.19364,5.500905205,9.71,18.95,21.29287674
14/11/2020 11:00,15.36756,18.4254,23.99285864,4.41756,-0.8946,4.507232578,10.95,19.32,22.20731636
14/11/2020 11:30,15.52744,18.1496,23.88533804,5.27744,-1.1704,5.405664539,10.25,19.32,21.87064014
14/11/2020 12:00,15.03008,14.15452,20.64591343,4.84008,-1.07548,4.958127836,10.19,15.23,18.32454638
14/11/2020 12:30,14.74268,13.58496,20.04738765,3.31268,-0.63504,3.372999345,11.43,14.22,18.24426759
14/11/2020 13:00,13.48968,13.68736,19.21757764,6.04968,-0.68264,6.088072394,7.44,14.37,16.18179533
14/11/2020 13:30,12.84364,13.69264,18.7735846,9.80364,-1.48736,9.915825584,3.04,15.18,15.4814082
14/11/2020 14:00,14.00824,13.83292,19.68706336,8.17824,-1.69708,8.352466104,5.83,15.53,16.58824282
14/11/2020 14:30,14.4298,13.8318,19.98844214,6.9398,-1.6982,7.144557879,7.49,15.53,17.24183865
14/11/2020 15:00,14.67088,13.9652,20.25491375,7.18088,-1.7948,7.401779827,7.49,15.76,17.44928938
14/11/2020 15:30,15.1126,13.78944,20.4582339,7.1526,-1.75056,7.363704711,7.96,15.54,17.46004582
14/11/2020 16:00,14.75084,13.4542,19.9650389,9.03084,-1.8158,9.21157971,5.72,15.27,16.30617368
14/11/2020 16:30,13.88692,13.24556,19.1909199,10.77692,-1.85444,10.9353076,3.11,15.1,15.41694198
14/11/2020 17:00,14.23644,13.24404,19.44430043,11.41644,-2.04596,11.5983212,2.82,15.29,15.54787767
14/11/2020 17:30,13.38512,12.12108,18.05774121,15.27512,-1.08892,15.31388382,-1.89,13.21,13.34451947
14/11/2020 18:00,13.52168,12.1804,18.19884541,15.05168,-0.9296,15.08035898,-1.53,13.11,13.19897723
14/11/2020 18:30,14.5838,13.17528,19.65388576,11.1538,-1.57472,11.26441288,3.43,14.75,15.14355969
14/11/2020 19:00,15.50328,13.60628,20.62722827,7.20328,-1.55372,7.368940806,8.3,15.16,17.28339087
14/11/2020 19:30,15.4274,14.12192,20.91490605,6.9174,-1.64808,7.111018946,8.51,15.77,17.91962611
14/11/2020 20:00,14.81336,13.45892,20.01444883,7.21336,-1.71108,7.413525292,7.6,15.17,16.96728912
14/11/2020 20:30,14.3554,13.41744,19.64955993,7.0154,-1.65256,7.207412276,7.34,15.07,16.76247297
14/11/2020 21:00,13.93404,13.4366,19.35716121,7.33404,-1.7934,7.550127567,6.6,15.23,16.59858126
14/11/2020 21:30,13.45928,13.23904,18.87920545,7.11928,-1.73096,7.3266889,6.34,14.97,16.25719841
14/11/2020 22:00,13.27488,13.24,18.74886767,6.84488,-1.61,7.031677056,6.43,14.85,16.18231751
14/11/2020 22:30,12.55988,13.32932,18.3145122,6.52988,-1.52068,6.70461039,6.03,14.85,16.02758248
14/11/2020 23:00,11.85264,13.19632,17.73775455,5.93264,-1.37368,6.089598847,5.92,14.57,15.72677017
14/11/2020 23:30,11.0638,13.20432,17.22677384,5.0638,-1.13568,5.189589531,6,14.34,15.54463251
15/11/2020 00:00,10.844,12.91644,16.86495652,6.104,-1.46356,6.277007557,4.74,14.38,15.14106998
15/11/2020 00:30,9.71484,10.277,14.14195337,5.26484,-1.183,5.396112418,4.45,11.46,12.29366097
15/11/2020 01:00,9.14856,10.3862,13.84085621,4.15856,-0.8638,4.247325242,4.99,11.25,12.30701426
15/11/2020 01:30,8.40908,10.40392,13.3773756,2.22908,-0.13608,2.233229816,6.18,10.54,12.21818317
15/11/2020 02:00,7.99492,9.34444,12.29785773,1.98492,-0.10556,1.987724911,6.01,9.45,11.19922319
15/11/2020 02:30,6.67848,6.08236,9.033116753,2.18848,-0.15764,2.194150195,4.49,6.24,7.687502846
15/11/2020 03:00,6.85888,6.14832,9.211192848,2.30888,-0.14168,2.313222877,4.55,6.29,7.763156574
15/11/2020 03:30,6.93824,5.98076,9.160167273,3.97824,-0.84924,4.067874393,2.96,6.83,7.443822943
15/11/2020 04:00,6.92796,6.09536,9.227678109,3.69796,-0.79464,3.782375033,3.23,6.89,7.609533494
15/11/2020 04:30,6.82384,6.05308,9.121653898,3.42384,-0.76692,3.508681609,3.4,6.82,7.620524916
15/11/2020 05:00,6.74744,6.19672,9.16118362,2.75744,-0.62328,2.8270043,3.99,6.82,7.901423922
15/11/2020 05:30,7.30512,6.15428,9.551960036,5.47512,-1.31572,5.630990866,1.83,7.47,7.690890716
15/11/2020 06:00,7.9458,6.00228,9.958067224,5.3158,-1.21772,5.453491692,2.63,7.22,7.684093961
15/11/2020 06:30,8.73288,5.90308,10.54085132,6.87288,-1.74692,7.091417981,1.86,7.65,7.872871141
15/11/2020 07:00,9.11836,5.94272,10.88395195,8.15836,-2.31728,8.481074489,0.96,8.26,8.315599798
15/11/2020 07:30,9.71016,5.97316,11.40025647,8.00016,-2.15684,8.285802243,1.71,8.13,8.307887818
15/11/2020 08:00,10.02572,6.09384,11.73243144,7.96572,-2.24616,8.276347616,2.06,8.34,8.590646076
15/11/2020 08:30,11.38468,9.69276,14.95194085,8.11468,-2.27724,8.428158371,3.27,11.97,12.40861797
15/11/2020 09:00,12.46504,13.14764,18.11733037,8.05504,-2.22236,8.355989072,4.41,15.37,15.99015322
15/11/2020 09:30,13.3978,14.16876,19.5001232,8.0178,-2.15124,8.301382438,5.38,16.32,17.18391108
15/11/2020 10:00,14.11288,14.27764,20.07546726,7.85288,-1.94236,8.089529446,6.26,16.22,17.38608639
15/11/2020 10:30,14.22864,14.47132,20.29466183,7.87864,-1.89868,8.104193605,6.35,16.37,17.55845665
15/11/2020 11:00,14.9208,14.37332,20.71768811,7.8708,-1.99668,8.120112294,7.05,16.37,17.82356306
15/11/2020 11:30,14.77116,14.64804,20.80269799,6.48116,-1.40196,6.631057743,8.29,16.05,18.06451217
15/11/2020 12:00,15.5186,14.51232,21.24698514,6.9286,-2.08768,7.236290883,8.59,16.6,18.69085605
15/11/2020 12:30,16.2032,14.21144,21.55246429,7.6132,-1.91856,7.851221989,8.59,16.13,18.2747093
15/11/2020 13:00,15.59096,14.38604,21.2140562,4.67096,-0.95396,4.767379469,10.92,15.34,18.82981678
15/11/2020 13:30,13.57052,14.22524,19.66002203,8.43052,-1.26476,8.524862775,5.14,15.49,16.32053002
15/11/2020 14:00,13.76824,14.1614,19.75119446,8.17824,-1.1886,8.264162357,5.59,15.35,16.33617458
15/11/2020 14:30,13.06152,14.1428,19.2515479,7.54152,-1.0472,7.61387889,5.52,15.19,16.16188417
15/11/2020 15:00,13.31616,13.93252,19.272655,7.91616,-1.04748,7.985161457,5.4,14.98,15.92358
15/11/2020 15:30,13.91328,13.68036,19.51234507,11.26328,-2.22964,11.48184527,2.65,15.91,16.12918473
15/11/2020 16:00,14.41004,13.63064,19.83541277,10.47004,-2.08936,10.67647708,3.94,15.72,16.20623337
15/11/2020 16:30,13.99188,13.5288,19.46281417,10.28188,-1.9712,10.46913013,3.71,15.5,15.9378198
15/11/2020 17:00,15.53416,13.02616,20.27291225,9.83416,-1.60384,9.964085791,5.7,14.63,15.70117512
15/11/2020 17:30,13.64784,12.53236,18.52899306,14.42784,-0.99764,14.46229071,-0.78,13.53,13.55246472
15/11/2020 18:00,14.07644,12.36772,18.73784035,14.77644,-1.16228,14.82208062,-0.7,13.53,13.54809581
15/11/2020 18:30,16.20404,13.37072,21.00826184,9.43404,-1.79928,9.604088673,6.77,15.17,16.612098
15/11/2020 19:00,16.16896,13.38424,20.98983439,7.00896,-1.98576,7.284831025,9.16,15.37,17.89252637
15/11/2020 19:30,16.07408,13.67464,21.10383441,6.81408,-1.93536,7.083594044,9.26,15.61,18.14992286
15/11/2020 20:00,15.03,13.93156,20.4936396,6.09,-1.72844,6.330529586,8.94,15.66,18.03217125
15/11/2020 20:30,14.81536,13.77812,20.23194214,6.13536,-1.74188,6.377835704,8.68,15.52,17.78237329
15/11/2020 21:00,14.35968,13.10988,19.44400585,6.81968,-2.01012,7.109755109,7.54,15.12,16.89573911
15/11/2020 21:30,13.35392,12.536,18.3160715,5.88392,-1.694,6.122920101,7.47,14.23,16.0715214
15/11/2020 22:00,12.68996,12.99208,18.16120116,5.41996,-1.48792,5.620486841,7.27,14.48,16.20257078
15/11/2020 22:30,11.97572,13.03508,17.70116324,5.65572,-1.56492,5.868231703,6.32,14.6,15.90919231
15/11/2020 23:00,11.36116,13.3152,17.50344274,5.92116,-1.6548,6.148048372,5.44,14.97,15.92779018
15/11/2020 23:30,10.89008,13.03088,16.98227535,6.59008,-1.84912,6.844589044,4.3,14.88,15.4888476
16/11/2020 00:00,10.72056,12.8976,16.77135929,7.49056,-2.2624,7.824764717,3.23,15.16,15.50027419
16/11/2020 00:30,12.98644,12.52688,18.04356801,10.22644,-2.42312,10.50959493,2.76,14.95,15.20263464
16/11/2020 01:00,12.42616,12.75832,17.8096654,9.66616,-2.24168,9.922690077,2.76,15,15.25180645
16/11/2020 01:30,10.69488,13.08492,16.89957365,6.35488,-1.02508,6.437024842,4.34,14.11,14.76237447
16/11/2020 02:00,10.446,13.2252,16.85303626,6.216,-0.8848,6.278656468,4.23,14.11,14.73041072
16/11/2020 02:30,10.30644,13.1108,16.67680371,6.02644,-0.8792,6.090235768,4.28,13.99,14.63005468
16/11/2020 03:00,10.43496,13.1542,16.79051422,6.01496,-0.8358,6.07275106,4.42,13.99,14.67162227
16/11/2020 03:30,11.54136,12.74124,17.19134048,8.50136,-1.76876,8.683411414,3.04,14.51,14.82503626
16/11/2020 04:00,11.80644,12.80728,17.4189106,8.96644,-1.95272,9.176609487,2.84,14.76,15.03074183
16/11/2020 04:30,11.56068,12.66448,17.14754722,8.03068,-1.74552,8.21819088,3.53,14.41,14.83607091
16/11/2020 05:00,10.92968,12.91436,16.91858739,5.69968,-1.16564,5.817651477,5.23,14.08,15.01996338
16/11/2020 05:30,10.3978,11.02272,15.15303933,4.9378,-1.05728,5.049723739,5.46,12.08,13.25662099
16/11/2020 06:00,10.49476,6.21236,12.19563054,6.72476,-1.48764,6.887341274,3.77,7.7,8.57338323
16/11/2020 06:30,11.67196,10.89056,15.96367587,6.51196,-1.39944,6.660634756,5.16,12.29,13.3292798
16/11/2020 07:00,11.81948,11.76216,16.67478682,3.67948,-0.70784,3.746946829,8.14,12.47,14.89162516
16/11/2020 07:30,11.49936,12.32852,16.85905353,2.22936,-0.43148,2.27073138,9.27,12.76,15.77182615
16/11/2020 08:00,11.88752,12.60368,17.32529599,2.41752,-0.51632,2.472041523,9.47,13.12,16.18070765
16/11/2020 08:30,12.23176,12.57132,17.54006953,2.25176,-0.49868,2.30631846,9.98,13.07,16.4446131
16/11/2020 09:00,12.3564,12.74472,17.75129598,2.1364,-0.45528,2.184372871,10.22,13.2,16.69396298
16/11/2020 09:30,12.61368,15.16036,19.72159827,1.30368,-0.26964,1.331272801,11.31,15.43,19.13115261
16/11/2020 10:00,12.84716,16.04424,20.55400587,5.13716,-0.51576,5.162985691,7.71,16.56,18.26684702
16/11/2020 10:30,11.7548,16.16216,19.98476267,5.9948,-0.49784,6.015436119,5.76,16.66,17.62762605
16/11/2020 11:00,13.36704,16.01676,20.86179185,8.09704,-0.93324,8.150643757,5.27,16.95,17.75036338
16/11/2020 11:30,14.68432,15.04692,21.02472486,10.83432,-1.54308,10.94365505,3.85,16.59,17.03087197
16/11/2020 12:00,13.8486,13.11028,19.06995447,11.1986,-1.53972,11.30395416,2.65,14.65,14.88774664
16/11/2020 12:30,14.20644,12.76028,19.0957504,10.78644,-1.39972,10.87687933,3.42,14.16,14.56715484
16/11/2020 13:00,14.295,12.86992,19.23491268,9.695,-1.20008,9.76899263,4.6,14.07,14.80286797
16/11/2020 13:30,14.80864,12.6106,19.4505283,11.02864,-1.4994,11.13009886,3.78,14.11,14.60754942
16/11/2020 14:00,15.19012,12.7524,19.83339233,11.25012,-1.5176,11.35201787,3.94,14.27,14.80393529
16/11/2020 14:30,14.61392,12.751,19.39470698,10.85392,-1.519,10.95969618,3.76,14.27,14.75704916
16/11/2020 15:00,14.81524,13.09976,19.77612319,11.12524,-1.64024,11.24550365,3.69,14.74,15.19485768
16/11/2020 15:30,15.12216,12.83336,19.83367974,10.98216,-1.53664,11.08914337,4.14,14.37,14.95448093
16/11/2020 16:00,17.13768,12.32196,21.10759991,11.46768,-1.46804,11.56126403,5.67,13.79,14.91016432
16/11/2020 16:30,15.29392,11.5238,19.14946358,16.66392,-1.0262,16.6954879,-1.37,12.55,12.62455544
16/11/2020 17:00,17.17212,10.99192,20.38882073,20.88212,-2.62808,21.04684632,-3.71,13.62,14.1162495
16/11/2020 17:30,17.97212,9.9488,20.54204758,21.86212,-3.1612,22.08948791,-3.89,13.11,13.6749479
16/11/2020 18:00,17.81824,8.33976,19.67336457,22.73824,-3.39024,22.98959081,-4.92,11.73,12.72003538
16/11/2020 18:30,20.2128,9.36096,22.2752072,12.6028,-2.53904,12.85602162,7.61,11.9,14.1252292
16/11/2020 19:00,19.84632,9.42488,21.97054347,10.59632,-2.39512,10.86363647,9.25,11.82,15.00916054
16/11/2020 19:30,20.01396,12.4218,23.5554603,10.47396,-2.3282,10.72960173,9.54,14.75,17.56627735
16/11/2020 20:00,18.48396,13.49612,22.88672175,10.47396,-2.34388,10.73301503,8.01,15.84,17.75009014
16/11/2020 20:30,17.9374,13.29916,22.32975538,12.4474,-3.08084,12.8230005,5.49,16.38,17.2755463
16/11/2020 21:00,17.49192,13.29828,21.9729724,12.00192,-2.91172,12.35006871,5.49,16.21,17.11444419
16/11/2020 21:30,16.54664,13.327,21.2461814,10.49664,-2.373,10.76153243,6.05,15.7,16.82535289
16/11/2020 22:00,15.52944,11.9438,19.59127013,10.42944,-2.3562,10.69228213,5.1,14.3,15.18222645
16/11/2020 22:30,14.02936,6.50684,15.46486045,10.34936,-2.32316,10.60689987,3.68,8.83,9.566153877
16/11/2020 23:00,13.48432,6.27464,14.87272648,11.25432,-2.63536,11.55875603,2.23,8.91,9.18482444
16/11/2020 23:30,13.68328,5.94528,14.91906518,15.60328,-4.16472,16.14952753,-1.92,10.11,10.29069968
17/11/2020 00:00,12.55164,6.14016,13.97301798,11.51164,-2.70984,11.82628802,1.04,8.85,8.910897822
17/11/2020 00:30,12.01452,6.07288,13.46211582,10.47452,-2.36712,10.73866036,1.54,8.44,8.579347295
17/11/2020 01:00,12.26864,6.03308,13.67178049,13.68864,-3.56692,14.14573375,-1.42,9.6,9.704452586
17/11/2020 01:30,10.03704,7.22324,12.36597623,7.46704,-1.23676,7.568768834,2.57,8.46,8.841747565
17/11/2020 02:00,10.26864,10.24044,14.50212325,6.89864,-1.02956,6.9750432,3.37,11.27,11.76306933
17/11/2020 02:30,10.2826,10.17632,14.46683626,7.0126,-1.09368,7.09737238,3.27,11.27,11.73481146
17/11/2020 03:00,9.80504,10.40912,14.29995065,7.00504,-1.02088,7.079038167,2.8,11.43,11.76796074
17/11/2020 03:30,11.04664,10.02632,14.91828905,9.79664,-2.14368,10.02843553,1.25,12.17,12.23402632
17/11/2020 04:00,11.21016,10.0938,15.08484291,10.10016,-2.2162,10.34044363,1.11,12.31,12.35994337
17/11/2020 04:30,11.25216,9.92844,15.00616625,10.21216,-2.26156,10.45958247,1.04,12.19,12.2342838
17/11/2020 05:00,11.54576,9.9878,15.26632643,10.10576,-2.2022,10.34292367,1.44,12.19,12.27475865
17/11/2020 05:30,11.67984,10.11268,15.44943233,10.12984,-2.21732,10.36967533,1.55,12.33,12.42704309
17/11/2020 06:00,12.83704,9.87168,16.19381555,13.55704,-3.49832,14.00112768,-0.72,13.37,13.38937265
17/11/2020 06:30,13.01276,12.14176,17.79759137,9.13276,-1.87824,9.323898901,3.88,14.02,14.54698594
17/11/2020 07:00,13.8616,12.94704,18.96759867,9.5116,-2.05296,9.730630983,4.35,15,15.61801844
17/11/2020 07:30,14.68804,9.96388,17.7487302,12.59804,-3.32612,13.02972318,2.09,13.29,13.45333416
17/11/2020 08:00,14.68108,10.47296,18.0337739,8.22108,-1.65704,8.38641389,6.46,12.13,13.74294364
17/11/2020 08:30,14.806,10.43264,18.11236079,7.896,-1.55736,8.048116933,6.91,11.99,13.83864878
17/11/2020 09:00,15.05632,10.54796,18.38347715,7.51632,-1.48204,7.66103837,7.54,12.03,14.19762304
17/11/2020 09:30,15.56604,10.41188,18.72722207,7.51604,-1.47812,7.660006267,8.05,11.89,14.35878129
17/11/2020 10:00,15.25884,10.40968,18.47142755,6.88884,-1.30032,7.010488474,8.37,11.71,14.39378338
17/11/2020 10:30,14.74544,10.59376,18.15642453,8.66544,-1.27624,8.75891768,6.08,11.87,13.33654003
17/11/2020 11:00,14.55036,10.6042,18.00450038,10.79036,-1.4658,10.88946457,3.76,12.07,12.64209239
17/11/2020 11:30,16.1064,10.596,19.27929814,7.1764,-1.274,7.288607066,8.93,11.87,14.85401629
17/11/2020 12:00,16.08184,10.80464,19.37435995,7.51184,-1.44536,7.649627815,8.57,12.25,14.95016388
17/11/2020 12:30,15.9046,10.83444,19.24425606,9.9246,-1.71556,10.07178392,5.98,12.55,13.90190275
17/11/2020 13:00,15.83404,10.706,19.11374528,12.44404,-1.904,12.58885807,3.39,12.61,13.05772568
17/11/2020 13:30,15.48092,10.48932,18.69985877,12.68092,-2.01068,12.83933667,2.8,12.5,12.8097619
17/11/2020 14:00,15.34352,10.70068,18.70636679,12.27352,-1.90932,12.42114311,3.07,12.61,12.97832809
17/11/2020 14:30,14.35816,10.82428,17.98115113,11.45816,-1.73572,11.58888064,2.9,12.56,12.89044607
17/11/2020 15:00,15.41172,11.17504,19.03687559,6.48172,-1.18496,6.589144433,8.93,12.36,15.24842615
17/11/2020 15:30,16.02556,11.29656,19.606908,6.05556,-1.06344,6.148228326,9.97,12.36,15.8798772
17/11/2020 16:00,16.65404,11.46584,20.21936041,5.44404,-0.94416,5.525306293,11.21,12.41,16.72340276
17/11/2020 16:30,16.91084,11.16616,20.2647388,5.60084,-0.97384,5.684872299,11.31,12.14,16.59203725
17/11/2020 17:00,15.20008,10.72152,18.60089845,8.90008,-0.99848,8.955913483,6.3,11.72,13.30595355
17/11/2020 17:30,14.00488,9.34068,16.8340419,13.21488,-0.22932,13.21686956,0.79,9.57,9.602551744
17/11/2020 18:00,13.7822,9.29312,16.62260859,12.9122,-0.09688,12.91256344,0.87,9.39,9.430217389
17/11/2020 18:30,15.55448,9.81768,18.39371329,8.89448,-0.71232,8.922957708,6.66,10.53,12.45939405
17/11/2020 19:00,15.1942,10.14184,18.26802212,7.7042,-0.67816,7.733989826,7.49,10.82,13.15950227
17/11/2020 19:30,15.18432,13.31448,20.19502294,7.26432,-0.62552,7.29120157,7.92,13.94,16.03277892
17/11/2020 20:00,16.9156,13.59144,21.69941853,4.9056,-0.86856,4.981898015,12.01,14.46,18.79711946
17/11/2020 20:30,13.75412,13.99644,19.62335725,2.09412,-0.34356,2.122114994,11.66,14.34,18.48218602
17/11/2020 21:00,13.28364,13.38028,18.85436248,2.94364,-0.48972,2.98409821,10.34,13.87,17.30007225
17/11/2020 21:30,11.3274,6.68644,13.15364857,2.5074,-0.48356,2.553602364,8.82,7.17,11.36667498
17/11/2020 22:00,11.31724,8.56156,14.19085025,3.18724,-0.60844,3.244795533,8.13,9.17,12.25503162
17/11/2020 22:30,10.93696,10.79636,15.36809953,2.97696,-0.56364,3.029848328,7.96,11.36,13.87123643
17/11/2020 23:00,9.83744,10.76076,14.57975245,1.91744,-0.35924,1.950802279,7.92,11.12,13.65213536
17/11/2020 23:30,9.03516,10.46436,13.82522862,2.01516,-0.32564,2.041301358,7.02,10.79,12.87262599
18/11/2020 00:00,8.78036,10.4444,13.64478703,2.67036,-0.5656,2.729601782,6.11,11.01,12.59175127
18/11/2020 00:30,8.81712,11.897,14.80811312,5.72712,-1.953,6.050959634,3.09,13.85,14.19051091
18/11/2020 01:00,8.33588,13.35604,15.74390993,3.08588,-0.88396,3.209990756,5.25,14.24,15.17695951
18/11/2020 01:30,8.05132,13.48348,15.70439386,3.28132,-0.92652,3.409618784,4.77,14.41,15.17896571
18/11/2020 02:00,7.97932,13.46304,15.65001577,3.37932,-0.94696,3.5094924,4.6,14.41,15.12640407
18/11/2020 02:30,7.38508,13.88384,15.72578837,0.46508,0.06384,0.469441106,6.92,13.82,15.45570445
18/11/2020 03:00,7.42552,13.8972,15.75660227,1.11552,-0.1428,1.124622919,6.31,14.04,15.39278078
18/11/2020 03:30,7.89692,13.49392,15.63480804,5.73692,-1.88608,6.039002306,2.16,15.38,15.53093687
18/11/2020 04:00,7.73324,13.70364,15.73508024,2.19324,-0.48636,2.246519029,5.54,14.19,15.23311196
18/11/2020 04:30,8.35332,13.47,15.84988502,5.42332,-1.68,5.677569887,2.93,15.15,15.43072908
18/11/2020 05:00,8.364,13.7162,16.06519961,2.254,-0.5138,2.31181886,6.11,14.23,15.48628425
18/11/2020 05:30,9.15956,13.39844,16.2300873,7.04956,-2.19156,7.382359476,2.11,15.59,15.73213908
18/11/2020 06:00,9.12196,13.5256,16.31416592,2.45196,-0.5544,2.513855048,6.67,14.08,15.5799647
18/11/2020 06:30,10.5786,13.54492,17.18637937,3.5686,-0.67508,3.631891927,7.01,14.22,15.85397427
18/11/2020 07:00,12.4134,13.14424,18.07936793,8.0934,-2.26576,8.404569706,4.32,15.41,16.00407761
18/11/2020 07:30,15.30184,12.049,19.47626012,4.85184,-0.861,4.927643695,10.45,12.91,16.60935279
18/11/2020 08:00,16.43156,11.58564,20.10530324,5.27156,-0.86436,5.341953111,11.16,12.45,16.71969198
18/11/2020 08:30,16.4668,9.7884,19.15641607,5.4068,-0.9016,5.481456814,11.06,10.69,15.38179768
18/11/2020 09:00,16.80084,9.95608,19.52925379,4.90084,-0.77392,4.961570807,11.9,10.73,16.02319881
18/11/2020 09:30,16.72636,9.99876,19.48708086,4.75636,-0.68124,4.804898374,11.97,10.68,16.0419232
18/11/2020 10:00,17.4888,9.91744,20.10506756,5.7988,-0.95256,5.876516995,11.69,10.87,15.96286315
18/11/2020 10:30,18.38348,9.72944,20.79938315,7.26348,-1.33056,7.384343683,11.12,11.06,15.68368579
18/11/2020 11:00,17.51944,9.80888,20.07846869,7.55944,-1.05112,7.632167868,9.96,10.86,14.73571172
18/11/2020 11:30,15.99688,9.8338,18.77774726,8.77688,-0.8862,8.821506276,7.22,10.72,12.9246586
18/11/2020 12:00,17.09968,9.51688,19.56962087,10.87968,-1.37312,10.96598812,6.22,10.89,12.54115226
18/11/2020 12:30,18.02104,9.37296,20.31281029,12.66104,-1.86704,12.79795969,5.36,11.24,12.45259812
18/11/2020 13:00,16.33756,10.14912,19.23331754,13.86756,-2.35088,14.06541351,2.47,12.5,12.74169926
18/11/2020 13:30,15.82444,10.1296,18.78887164,12.77444,-2.0104,12.93166754,3.05,12.14,12.51727207
18/11/2020 14:00,15.61988,10.22,18.66625434,13.03988,-2.1,13.20789425,2.58,12.32,12.58724751
18/11/2020 14:30,17.3946,10.23768,20.18371128,11.1146,-2.39232,11.36914808,6.28,12.63,14.10515154
18/11/2020 15:00,17.78668,12.48724,21.73239858,9.90668,-2.20276,10.14861864,7.88,14.69,16.67004799
18/11/2020 15:30,17.90268,13.88396,22.65546946,10.31268,-2.40604,10.58963631,7.59,16.29,17.97142732
18/11/2020 16:00,17.93816,14.30064,22.9409217,9.84816,-2.22936,10.0973413,8.09,16.53,18.4035051
18/11/2020 16:30,18.22604,14.52968,23.30879952,9.33604,-2.00032,9.54792768,8.89,16.53,18.7689371
18/11/2020 17:00,16.99492,13.29992,21.58043507,12.20492,-1.97008,12.36289964,4.79,15.27,16.00365583
18/11/2020 17:30,18.19052,10.09128,20.80213811,12.98052,-2.14872,13.15716144,5.21,12.24,13.30269522
18/11/2020 18:00,18.48308,10.0592,21.04309271,12.46308,-1.9908,12.6210795,6.02,12.05,13.47007424
18/11/2020 18:30,18.49812,10.06188,21.05758468,12.88812,-2.17812,13.0708777,5.61,12.24,13.46438636
18/11/2020 19:00,18.16348,9.80148,20.63930754,12.93348,-2.08852,13.10102365,5.23,11.89,12.98941877
18/11/2020 19:30,18.88248,9.54836,21.15937687,11.02248,-2.34164,11.26846677,7.86,11.89,14.25312948
18/11/2020 20:00,18.65376,11.90988,22.13160644,10.06376,-2.29012,10.32104234,8.59,14.2,16.59602663
18/11/2020 20:30,17.68056,13.82168,22.44194822,10.08056,-2.30832,10.34147142,7.6,16.13,17.83078518
18/11/2020 21:00,17.3844,13.66084,22.10963394,10.2144,-2.30916,10.47216249,7.17,15.97,17.50570764
18/11/2020 21:30,16.81352,13.1158,21.32413338,10.52352,-2.4542,10.80590444,6.29,15.57,16.7925281
18/11/2020 22:00,15.60408,10.92356,19.04761076,10.52408,-2.45644,10.80695875,5.08,13.38,14.31191112
18/11/2020 22:30,15.0414,10.76584,18.49721668,10.5014,-2.41416,10.77532229,4.54,13.18,13.94001435
18/11/2020 23:00,14.35448,10.55696,17.81854373,10.57448,-2.48304,10.86209533,3.78,13.04,13.57681848
18/11/2020 23:30,13.69664,10.48152,17.24703478,10.42664,-2.46848,10.71485955,3.27,12.95,13.35647409
19/11/2020 00:00,13.05204,10.58892,16.80717034,10.23204,-2.41108,10.51227612,2.82,13,13.30234566
19/11/2020 00:30,12.87624,10.39696,16.54975328,10.37624,-2.41304,10.65312717,2.5,12.81,13.05167039
19/11/2020 01:00,12.72812,10.4384,16.46102164,10.22812,-2.3716,10.49947262,2.5,12.81,13.05167039
19/11/2020 01:30,10.72488,10.86884,15.26940516,6.63488,-1.02116,6.713002336,4.09,11.89,12.5737902
19/11/2020 02:00,10.38664,10.97956,15.11400107,6.29664,-0.86044,6.355157927,4.09,11.84,12.52651987
19/11/2020 02:30,10.5528,12.72612,16.53226295,5.9528,-0.80388,6.006833683,4.6,13.53,14.29058781
19/11/2020 03:00,10.56632,13.20944,16.91556749,6.25632,-0.84056,6.312533648,4.31,14.05,14.6962104
19/11/2020 03:30,12.19104,12.87408,17.73029588,10.42104,-2.35592,10.68402704,1.77,15.23,15.33250795
19/11/2020 04:00,12.16732,12.85756,17.70199212,10.47732,-2.37244,10.74256515,1.69,15.23,15.32347872
19/11/2020 04:30,12.3284,13.09528,17.98543313,10.3684,-2.34472,10.63021309,1.96,15.44,15.56390696
19/11/2020 05:00,12.55116,12.9228,18.01472668,10.54116,-2.3772,10.80588423,2.01,15.3,15.43146461
19/11/2020 05:30,12.859,12.91448,18.22464471,10.759,-2.44552,11.03343324,2.1,15.36,15.50289005
