Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/11/2020 06:00,13.5426,12.85764,18.67407082,10.8626,-2.50236,11.14710206,2.68,15.36,15.59204926
19/11/2020 06:30,14.23944,13.0806,19.33555657,10.63944,-2.4094,10.90884466,3.6,15.49,15.90283308
19/11/2020 07:00,14.50108,13.0836,19.5310499,11.30108,-2.0664,11.48844716,3.2,15.15,15.48426621
19/11/2020 07:30,13.98296,11.3122,17.98580104,12.27296,-1.7878,12.40249072,1.71,13.1,13.21113545
19/11/2020 08:00,14.59984,9.86156,17.61833402,12.64984,-1.93844,12.79749982,1.95,11.8,11.96003763
19/11/2020 08:30,15.86224,10.2968,18.91123338,9.52224,-1.8732,9.70473765,6.34,12.17,13.72240868
19/11/2020 09:00,16.127,10.3892,19.18373284,9.177,-1.7808,9.348185794,6.95,12.17,14.01468516
19/11/2020 09:30,14.22648,10.62752,17.7577283,12.43648,-1.99248,12.59507885,1.79,12.62,12.74631319
19/11/2020 10:00,15.9176,9.97648,18.78563661,15.8676,-3.45352,16.23907418,0.05,13.43,13.43009307
19/11/2020 10:30,15.26248,10.81972,18.70854448,12.56248,-2.03028,12.72548391,2.7,12.85,13.13059405
19/11/2020 11:00,13.80676,11.72724,18.11504291,11.10676,-1.50276,11.20796169,2.7,13.23,13.50269973
19/11/2020 11:30,15.4058,12.51392,19.84784289,5.9458,-1.04608,6.037120258,9.46,13.56,16.5337594
19/11/2020 12:00,15.91368,15.2216,22.0214059,5.92368,-1.1284,6.030196622,9.99,16.35,19.16044363
19/11/2020 12:30,15.29032,14.86416,21.32456654,4.38032,-0.73584,4.441696051,10.91,15.6,19.0364939
19/11/2020 13:00,15.90336,15.0738,21.91201282,9.03336,-2.3562,9.335591643,6.87,17.43,18.73504203
19/11/2020 13:30,14.52952,15.2702,21.07809193,4.06952,-0.7798,4.143558986,10.46,16.05,19.15761206
19/11/2020 14:00,13.55908,15.46452,20.56696451,3.13908,-0.58548,3.193213127,10.42,16.05,19.13580152
19/11/2020 14:30,14.26848,15.08256,20.76230088,8.34848,-2.47744,8.708319428,5.92,17.56,18.53105502
19/11/2020 15:00,14.15592,14.88548,20.54184962,8.37592,-2.49452,8.73948888,5.78,17.38,18.31591658
19/11/2020 15:30,14.08628,15.36972,20.84829914,2.15628,-0.49028,2.211315879,11.93,15.86,19.84601975
19/11/2020 16:00,14.04352,14.15808,19.94170713,4.15352,-1.08192,4.292118274,9.89,15.24,18.16782045
19/11/2020 16:30,13.94892,11.74728,18.23652808,6.26892,-1.95272,6.566008937,7.68,13.7,15.70580784
19/11/2020 17:00,11.85072,10.97424,16.15157912,8.98072,0.53424,8.996596251,2.87,10.44,10.82730345
19/11/2020 17:30,11.9974,11.11488,16.35475968,8.4574,0.75488,8.491022234,3.54,10.36,10.94811399
19/11/2020 18:00,12.46576,10.89104,16.55324514,10.94576,-0.14896,10.94677355,1.52,11.04,11.14414645
19/11/2020 18:30,14.15884,11.28552,18.10623406,7.72884,-1.12448,7.810212738,6.43,12.41,13.97687376
19/11/2020 19:00,14.0232,11.45168,18.10500243,2.5032,0.42168,2.538468882,11.52,11.03,15.94902191
19/11/2020 19:30,14.4678,11.4552,18.45369459,0.7378,0.2352,0.774382257,13.73,11.22,17.73136487
19/11/2020 20:00,12.33772,11.9168,17.153118,0.23772,0.0868,0.253071212,12.1,11.83,16.9221423
19/11/2020 20:30,12.54808,14.90328,19.48235269,0.38808,-0.00672,0.388138177,12.16,14.91,19.23989865
19/11/2020 21:00,12.81876,17.736,21.88347102,0.43876,-0.014,0.4389833,12.38,17.75,21.64086181
19/11/2020 21:30,12.22832,15.31644,19.5991108,0.34832,0.00644,0.348379529,11.88,15.31,19.37860934
19/11/2020 22:00,10.08836,10.76992,14.75690294,0.24836,0.05992,0.255486,9.84,10.71,14.54406064
19/11/2020 22:30,10.09812,14.04932,17.30189065,0.21812,0.08932,0.235699802,9.88,13.96,17.10251444
19/11/2020 23:00,9.3376,13.8168,16.6761727,0.2576,0.0868,0.27183083,9.08,13.73,16.46084141
19/11/2020 23:30,8.81636,13.78628,16.36428183,0.41636,0.05628,0.420146508,8.4,13.73,16.09574167
20/11/2020 00:00,8.29252,14.15176,16.40238394,0.63252,-0.05824,0.635195598,7.66,14.21,16.14310069
20/11/2020 00:30,7.97744,13.94672,16.06706407,0.79744,-0.13328,0.808501152,7.18,14.08,15.80502452
20/11/2020 01:00,7.77308,13.92096,15.94408668,0.77308,-0.15904,0.789269541,7,14.08,15.72407072
20/11/2020 01:30,7.25056,13.98392,15.75184557,0.21056,0.14392,0.255046035,7.04,13.84,15.52762699
20/11/2020 02:00,7.199,14.22604,15.94383314,0.119,0.23604,0.264340465,7.08,13.99,15.67949298
20/11/2020 02:30,6.9612,14.31732,15.91992329,0.0812,0.25732,0.269827764,6.88,14.06,15.65305082
20/11/2020 03:00,6.99508,14.10116,15.74083408,0.11508,0.25116,0.276269347,6.88,13.85,15.46469851
20/11/2020 03:30,7.07996,13.92836,15.62450146,0.30996,0.03836,0.312324657,6.77,13.89,15.45202252
20/11/2020 04:00,7.0886,13.87772,15.58330396,0.4186,-0.04228,0.420729793,6.67,13.92,15.43552072
20/11/2020 04:30,7.13888,13.7964,15.53397118,0.34888,-0.0336,0.350494243,6.79,13.83,15.40691403
20/11/2020 05:00,7.3288,13.62924,15.47473723,0.8288,-0.20076,0.852768443,6.5,13.83,15.2813252
20/11/2020 05:30,7.863,13.40088,15.53738568,1.323,-0.30912,1.358633201,6.54,13.71,15.18998683
20/11/2020 06:00,8.51072,13.36308,15.84311402,1.77072,-0.41692,1.819140348,6.74,13.78,15.34001304
20/11/2020 06:30,9.29336,13.47328,16.36752315,1.75336,-0.42672,1.804539068,7.54,13.9,15.81333614
20/11/2020 07:00,9.11156,13.77528,16.51601843,4.08156,-0.45472,4.106811697,5.03,14.23,15.09283936
20/11/2020 07:30,11.41284,13.45132,17.64060449,9.70284,-1.82868,9.873660649,1.71,15.28,15.37538617
20/11/2020 08:00,12.64356,13.38364,18.41144832,10.42356,-1.81636,10.58063168,2.22,15.2,15.36126297
20/11/2020 08:30,13.63112,10.04776,16.93413457,9.87112,-2.45224,10.17115977,3.76,12.5,13.05326013
20/11/2020 09:00,14.22964,10.62024,17.75590471,7.33964,-1.64976,7.522767003,6.89,12.27,14.07213559
20/11/2020 09:30,13.96632,10.38716,17.40549302,13.39632,-2.91284,13.70934085,0.57,13.3,13.31220868
20/11/2020 10:00,14.51644,10.46772,17.89693248,10.64644,-2.63228,10.96702251,3.87,13.1,13.65968155
20/11/2020 10:30,14.69988,10.23652,17.91292309,9.81988,-2.78348,10.20675287,4.88,13.02,13.90448848
20/11/2020 11:00,15.10604,10.674,18.49666782,8.56604,-2.296,8.868407821,6.54,12.97,14.52558088
20/11/2020 11:30,16.38232,13.24332,21.06575261,6.17232,-1.29668,6.307052656,10.21,14.54,17.766702
20/11/2020 12:00,16.35124,13.40436,21.14331848,7.40124,-1.58564,7.569188051,8.95,14.99,17.45859674
20/11/2020 12:30,16.615,13.09716,21.15641333,7.385,-1.58284,7.552721858,9.23,14.68,17.34056804
20/11/2020 13:00,17.14344,13.43412,21.78010825,8.41344,-1.82588,8.609286289,8.73,15.26,17.58068542
20/11/2020 13:30,16.96232,13.23584,21.51529131,7.29232,-1.57416,7.460288915,9.67,14.81,17.68742491
20/11/2020 14:00,17.59684,13.33364,22.07792412,7.68684,-1.67636,7.867508629,9.91,15.01,17.9863337
20/11/2020 14:30,17.2996,13.23548,21.78196711,7.5796,-1.65452,7.758077893,9.72,14.89,17.78174626
20/11/2020 15:00,16.70464,13.50316,21.47976554,7.58464,-1.66684,7.765637097,9.12,15.17,17.7003757
20/11/2020 15:30,16.22668,13.62288,21.18697721,8.01668,-1.80712,8.217836754,8.21,15.43,17.47824362
20/11/2020 16:00,17.0658,13.5708,21.80385613,8.3958,-1.8592,8.599190792,8.67,15.43,17.69897737
20/11/2020 16:30,17.61864,13.4942,22.19256427,8.57864,-1.8858,8.78346776,9.04,15.38,17.84001121
20/11/2020 17:00,17.93628,13.27924,22.316997,7.96628,-1.81076,8.169483999,9.97,15.09,18.08615493
20/11/2020 17:30,19.754,12.97096,23.631892,8.554,-1.97904,8.77994962,11.2,14.95,18.68000268
20/11/2020 18:00,18.98504,12.82096,22.90870488,8.26504,-1.90904,8.482648167,10.72,14.73,18.21788407
20/11/2020 18:30,19.5172,12.66972,23.26892565,7.2772,-1.54028,7.438420687,12.24,14.21,18.75477806
20/11/2020 19:00,19.3776,12.53236,23.07707583,8.3076,-1.83764,8.508415747,11.07,14.37,18.13950936
20/11/2020 19:30,17.78704,12.12264,21.5252687,7.46704,-1.55736,7.627716338,10.32,13.68,17.13606723
20/11/2020 20:00,18.36708,14.39924,23.33854623,11.70708,-3.00076,12.08554023,6.66,17.4,18.63103862
20/11/2020 20:30,16.65008,15.54444,22.77838403,10.02008,-2.34556,10.29095015,6.63,17.89,19.07901989
20/11/2020 21:00,15.81204,15.63164,22.23440528,8.83204,-1.85836,9.025432535,6.98,17.49,18.8313701
20/11/2020 21:30,15.18908,15.351,21.59540118,8.73908,-1.799,8.922327065,6.45,17.15,18.3228
20/11/2020 22:00,14.5156,13.61876,19.90410177,8.7556,-1.87124,8.953327342,5.76,15.49,16.52627302
20/11/2020 22:30,14.10324,12.2098,18.65423798,9.05324,-1.9502,9.260908948,5.05,14.16,15.03356578
20/11/2020 23:00,13.789,11.9768,18.26417968,9.499,-2.0832,9.724747978,4.29,14.06,14.69992177
20/11/2020 23:30,13.11188,11.77664,17.62414953,8.46188,-1.75336,8.641625103,4.65,13.53,14.30676064
21/11/2020 00:00,12.27692,11.9188,17.1108316,8.67692,-1.9012,8.882764329,3.6,13.82,14.28119043
21/11/2020 00:30,11.9784,11.38332,16.52458897,7.8484,-1.64668,8.019285354,4.13,13.03,13.66886243
21/11/2020 01:00,11.64376,11.48168,16.35255706,7.47376,-1.60832,7.644853286,4.17,13.09,13.73815854
21/11/2020 01:30,10.3164,11.89004,15.74170131,4.8664,-0.58996,4.902030371,5.45,12.48,13.61810927
21/11/2020 02:00,10.4908,11.91388,15.87442664,5.4908,-0.80612,5.549658917,5,12.72,13.66742112
21/11/2020 02:30,10.6774,11.87092,15.96639009,6.2174,-1.03908,6.303629907,4.46,12.91,13.65868588
21/11/2020 03:00,10.10156,11.81748,15.54652205,5.97156,-0.98252,6.05184884,4.13,12.8,13.44979182
21/11/2020 03:30,11.49172,11.45744,16.22752476,9.21172,-2.21256,9.473711369,2.28,13.67,13.85883473
21/11/2020 04:00,11.35536,11.584,16.2213827,9.00536,-2.086,9.243803586,2.35,13.67,13.8705227
21/11/2020 04:30,11.46596,11.58744,16.30144179,9.11596,-2.14256,9.364362769,2.35,13.73,13.92965901
21/11/2020 05:00,11.186,8.82188,14.24612799,9.716,-2.24812,9.972697706,1.47,11.07,11.16717511
21/11/2020 05:30,11.1166,8.8524,14.2106925,9.6866,-2.2176,9.937201282,1.43,11.07,11.16198011
21/11/2020 06:00,11.28424,8.92548,14.3874343,9.77424,-2.21452,10.02196919,1.51,11.14,11.24187262
21/11/2020 06:30,11.43832,8.86512,14.47154163,9.58832,-2.15488,9.827481276,1.85,11.02,11.17420691
21/11/2020 07:00,11.88556,8.6798,14.71752236,9.69556,-2.1602,9.933294909,2.19,10.84,11.0590099
21/11/2020 07:30,12.70828,9.87628,16.09475962,9.54828,-2.11372,9.779440843,3.16,11.99,12.39942337
21/11/2020 08:00,13.65948,11.05568,17.57297511,9.97948,-2.22432,10.22436406,3.68,13.28,13.78044992
21/11/2020 08:30,14.3734,11.43676,18.3682908,9.7734,-2.12324,10.00137469,4.6,13.56,14.31899438
21/11/2020 09:00,15.20388,12.10444,19.43387339,9.90388,-2.13556,10.13150806,5.3,14.24,15.19432789
21/11/2020 09:30,15.73272,12.42484,20.04732221,9.65272,-2.08516,9.875368126,6.08,14.51,15.7323393
21/11/2020 10:00,16.4614,12.65908,20.76607802,10.2914,-2.46092,10.58154248,6.17,15.12,16.3304409
21/11/2020 10:30,16.96044,12.81952,21.26021209,10.31044,-2.37048,10.57943044,6.65,15.19,16.58187565
21/11/2020 11:00,16.985,12.99776,21.38765976,10.185,-2.31224,10.44416961,6.8,15.31,16.75219687
21/11/2020 11:30,16.83036,12.91052,21.21184915,9.95036,-2.27948,10.20811898,6.88,15.19,16.67544602
21/11/2020 12:00,17.0678,12.74476,21.30114326,9.9778,-2.30524,10.24063593,7.09,15.05,16.63642389
21/11/2020 12:30,17.21764,12.65048,21.36543403,9.95764,-2.24952,10.20857162,7.26,14.9,16.57460708
21/11/2020 13:00,17.14632,12.704,21.33981972,10.03632,-2.296,10.29559785,7.11,15,16.59976205
21/11/2020 13:30,17.1328,12.67552,21.31200702,9.9428,-2.24448,10.19298594,7.19,14.92,16.56208018
21/11/2020 14:00,16.7314,12.65892,20.9806578,9.1714,-1.99108,9.385040092,7.56,14.65,16.48563314
21/11/2020 14:30,16.73508,12.63204,20.96738747,8.86508,-1.94796,9.076573779,7.87,14.58,16.5684429
21/11/2020 15:00,16.62796,12.71644,20.93315313,9.08796,-2.02356,9.310521577,7.54,14.74,16.55654553
21/11/2020 15:30,17.296,12.82032,21.52933396,9.016,-1.98968,9.232934664,8.28,14.81,16.96745414
21/11/2020 16:00,16.00648,7.5286,17.68861837,9.07648,-2.0314,9.301025489,6.93,9.56,11.80756114
21/11/2020 16:30,16.55156,7.03652,17.98518146,9.40156,-2.01348,9.614750758,7.15,9.05,11.53364643
21/11/2020 17:00,16.19208,7.9604,18.04304361,11.46208,-1.9096,11.6200624,4.73,9.87,10.94485267
21/11/2020 17:30,15.69124,8.27664,17.74028699,17.20124,-1.68336,17.28341281,-1.51,9.96,10.07381259
21/11/2020 18:00,16.23796,8.32472,18.24752882,15.73796,-1.08528,15.77533574,0.5,9.41,9.423274378
21/11/2020 18:30,16.23364,9.53296,18.82573754,11.69364,-1.72704,11.82048576,4.54,11.26,12.14080722
21/11/2020 19:00,16.14372,9.71316,18.84051944,11.14372,-1.87684,11.30066475,5,11.59,12.62252352
21/11/2020 19:30,17.49496,9.9328,20.1180054,9.30496,-1.9572,9.508570473,8.19,11.89,14.43773528
21/11/2020 20:00,16.13828,10.14752,19.06347931,8.70828,-1.85248,8.903135555,7.43,12,14.1139966
21/11/2020 20:30,15.04112,10.02208,18.07421861,8.19112,-1.69792,8.365248304,6.85,11.72,13.57501013
21/11/2020 21:00,14.58648,9.94984,17.65686028,8.51648,-1.84016,8.713014428,6.07,11.79,13.26080691
21/11/2020 21:30,13.9088,9.98344,17.12085838,8.3188,-1.80656,8.512701832,5.59,11.79,13.04807265
21/11/2020 22:00,12.95108,10.0728,16.40706473,6.68108,-1.4672,6.840285506,6.27,11.54,13.13333545
21/11/2020 22:30,11.40248,10.03764,15.19114107,4.30248,-0.96236,4.408794724,7.1,11,13.09236419
21/11/2020 23:00,11.19208,13.42688,17.4798101,2.99208,-0.60312,3.052260877,8.2,14.03,16.25056614
21/11/2020 23:30,9.84372,13.57864,16.77135319,2.25372,-0.45136,2.298473339,7.59,14.03,15.95145761
22/11/2020 00:00,9.15864,13.54668,16.35216272,1.50864,-0.31332,1.540832266,7.65,13.86,15.83104861
22/11/2020 00:30,8.364,13.50952,15.88910402,0.714,-0.13048,0.72582438,7.65,13.64,15.6388011
22/11/2020 01:00,8.22304,13.52568,15.82916316,0.38304,-0.05432,0.386872465,7.84,13.58,15.68062499
22/11/2020 01:30,7.8198,13.53872,15.6347757,0.4998,-0.09128,0.508067002,7.32,13.63,15.47124106
22/11/2020 02:00,7.38904,13.78156,15.63743291,0.36904,0.02156,0.369669251,7.02,13.76,15.44726513
22/11/2020 02:30,7.31568,13.83796,15.65274132,0.29568,0.19796,0.355829768,7.02,13.64,15.34046935
22/11/2020 03:00,7.18996,13.8906,15.64110908,0.16996,0.2506,0.302798219,7.02,13.64,15.34046935
22/11/2020 03:30,6.8648,13.89668,15.49978045,0.1848,0.17668,0.25566944,6.68,13.72,15.25977719
22/11/2020 04:00,6.6668,13.85104,15.37197227,0.2268,0.20104,0.303076429,6.44,13.65,15.09291556
22/11/2020 04:30,6.75304,13.77416,15.34050302,0.17304,0.17416,0.245508752,6.58,13.6,15.10815674
22/11/2020 05:00,6.76564,13.7458,15.32060385,1.72564,-0.4242,1.777014083,5.04,14.17,15.03963098
22/11/2020 05:30,7.22856,13.46848,15.28568066,5.06856,-1.66152,5.333943118,2.16,15.13,15.28340603
22/11/2020 06:00,7.2316,13.65256,15.44954475,3.2116,-0.93744,3.345619272,4.02,14.59,15.13368759
22/11/2020 06:30,7.08712,13.70004,15.42460262,0.19712,0.18004,0.266965721,6.89,13.52,15.17440279
22/11/2020 07:00,7.5258,14.0052,15.89916012,0.2058,0.1652,0.263902785,7.32,13.84,15.65656412
22/11/2020 07:30,7.983,14.05136,16.16072421,0.203,0.17136,0.265656262,7.78,13.88,15.91171895
22/11/2020 08:00,8.48132,13.88792,16.27289498,0.20132,0.15792,0.255868069,8.28,13.73,16.03344317
22/11/2020 08:30,9.2088,13.898,16.67202452,0.1988,0.168,0.260279542,9.01,13.73,16.42233236
22/11/2020 09:00,10.55472,14.14236,17.64676913,0.31472,0.19236,0.368850983,10.24,13.95,17.30491549
22/11/2020 09:30,11.68412,14.04332,18.26837422,0.34412,0.17332,0.385302993,11.34,13.87,17.9157054
22/11/2020 10:00,11.8544,10.58936,15.89532461,0.8344,0.12936,0.84436803,11.02,10.46,15.19381453
22/11/2020 10:30,13.15864,14.15312,19.32512904,1.01864,0.04312,1.019552247,12.14,14.11,18.61375029
22/11/2020 11:00,13.54252,15.26896,20.40933579,0.63252,0.07896,0.637429394,12.91,15.19,19.93499937
22/11/2020 11:30,14.0092,15.18916,20.66321045,1.1592,-0.00084,1.159200304,12.85,15.19,19.89619562
22/11/2020 12:00,14.32152,15.31848,20.97049748,1.38152,-0.05152,1.382480315,12.94,15.37,20.09180181
22/11/2020 12:30,13.4986,11.78204,17.91727291,1.1886,-0.05796,1.19001232,12.31,11.84,17.07986241
22/11/2020 13:00,13.06568,10.95828,17.05273862,0.99568,-0.04172,0.996553672,12.07,11,16.33048989
22/11/2020 13:30,13.12184,10.774,16.9782732,1.21184,0.014,1.211920866,11.91,10.76,16.05072273
22/11/2020 14:00,12.80096,10.75132,16.71692133,0.61096,-0.00868,0.611021656,12.19,10.76,16.25957257
22/11/2020 14:30,12.2198,10.6672,16.22074807,0.6398,-0.0028,0.639806127,11.58,10.67,15.74627893
22/11/2020 15:00,11.75568,10.68596,15.88665331,0.50568,0.01596,0.505931798,11.25,10.67,15.50520558
22/11/2020 15:30,11.37804,10.57368,15.53262705,0.34804,0.04368,0.350770272,11.03,10.53,15.2493213
22/11/2020 16:00,11.62676,10.84552,15.89990101,0.18676,0.06552,0.1979196,11.44,10.78,15.7188422
22/11/2020 16:30,12.24336,11.20484,16.59663531,0.14336,0.08484,0.166583058,12.1,11.12,16.43363624
22/11/2020 17:00,12.14132,10.93684,16.34093389,2.72132,0.12684,2.724274386,9.42,10.81,14.33849713
22/11/2020 17:30,11.54252,9.7648,15.11889834,6.72252,0.8148,6.771718703,4.82,8.95,10.16537751
22/11/2020 18:00,11.88836,9.65824,15.31713757,6.40836,0.75824,6.453061737,5.48,8.9,10.45181324
22/11/2020 18:30,12.13732,10.7782,16.23219431,3.47732,0.1582,3.480916779,8.66,10.62,13.70328428
22/11/2020 19:00,12.41752,11.3134,16.79844703,1.78752,0.0434,1.788046786,10.63,11.27,15.49224968
22/11/2020 19:30,12.65148,11.7662,17.27725119,0.22148,0.0462,0.226247277,12.43,11.72,17.08400714
22/11/2020 20:00,12.01588,11.69444,16.76726868,0.35588,0.10444,0.370888512,11.66,11.59,16.44030717
22/11/2020 20:30,11.75504,12.047,16.83185,0.21504,0.077,0.228410161,11.54,11.97,16.6268608
22/11/2020 21:00,11.92204,14.5926,18.84354034,0.22204,0.0826,0.236906145,11.7,14.51,18.63947692
22/11/2020 21:30,11.36404,14.64324,18.53553028,0.19404,0.09324,0.215279398,11.17,14.55,18.34315676
22/11/2020 22:00,10.6268,14.6262,18.07912068,0.0868,0.1162,0.14504027,10.54,14.51,17.93409323
22/11/2020 22:30,9.84344,14.38464,17.43018012,0.08344,0.09464,0.126170374,9.76,14.29,17.30496172
22/11/2020 23:00,9.08688,14.24904,16.89989731,0.09688,0.08904,0.131582126,8.99,14.16,16.77276662
22/11/2020 23:30,7.755,10.41596,12.98584798,0.105,0.08596,0.135698643,7.65,10.33,12.85423666
23/11/2020 00:00,6.63452,6.91104,9.580152896,0.11452,0.06104,0.129771769,6.52,6.85,9.456896954
23/11/2020 00:30,6.33568,6.89316,9.362504785,0.08568,0.08316,0.119401206,6.25,6.81,9.243300276
23/11/2020 01:00,6.98776,11.80912,13.72166553,0.06776,0.16912,0.18218944,6.92,11.64,13.54163949
23/11/2020 01:30,6.81188,12.64156,14.36003998,0.06188,0.23156,0.239685561,6.75,12.41,14.12694588
23/11/2020 02:00,6.73936,12.97284,14.61894493,0.05936,0.25284,0.259714603,6.68,12.72,14.36735188
23/11/2020 02:30,6.67964,13.10704,14.7109513,0.05964,0.25704,0.263868322,6.62,12.85,14.45499568
23/11/2020 03:00,6.50076,13.10032,14.62457742,0.06076,0.25032,0.257588587,6.44,12.85,14.37345122
23/11/2020 03:30,6.01908,9.96012,11.63758199,0.05908,0.26012,0.266744936,5.96,9.7,11.38470904
23/11/2020 04:00,5.94908,10.08152,11.70592151,0.05908,0.26152,0.268110344,5.89,9.82,11.45096066
23/11/2020 04:30,6.07328,10.01208,11.71010145,0.06328,0.26208,0.269611359,6.01,9.75,11.45349728
23/11/2020 05:00,6.1858,10.0048,11.76265891,0.0658,0.2548,0.263159039,6.12,9.75,11.5115985
23/11/2020 05:30,6.49252,9.97792,11.90427249,0.07252,0.22792,0.239179173,6.42,9.75,11.6738554
23/11/2020 06:00,7.00852,9.98532,12.19942491,0.19852,0.07532,0.212328267,6.81,9.91,12.02431703
23/11/2020 06:30,7.85124,9.86916,12.61119696,0.19124,0.06916,0.203361361,7.66,9.8,12.43847258
23/11/2020 07:00,8.83044,10.68,13.85781623,0.16044,0.07,0.17504569,8.67,10.61,13.70186119
23/11/2020 07:30,10.26564,13.17316,16.70076372,0.18564,0.01316,0.186105871,10.08,13.16,16.57685133
23/11/2020 08:00,11.05876,13.31648,17.30967395,0.43876,-0.09352,0.448616014,10.62,13.41,17.10592003
23/11/2020 08:30,11.65752,13.27064,17.66373852,0.38752,-0.05936,0.392039998,11.27,13.33,17.45570967
23/11/2020 09:00,12.1214,13.23752,17.94882374,0.5614,-0.03248,0.562338786,11.56,13.27,17.59904827
23/11/2020 09:30,13.00268,13.24724,18.56230198,0.79268,-0.10276,0.799312955,12.21,13.35,18.09161684
23/11/2020 10:00,13.49144,13.13168,18.8271074,0.88144,-0.13832,0.892226931,12.61,13.27,18.30587337
23/11/2020 10:30,12.58124,13.26404,18.28174929,2.22124,-0.22596,2.232703531,10.36,13.49,17.00910638
23/11/2020 11:00,11.52944,13.80176,17.98378619,5.10944,-0.26824,5.116476308,6.42,14.07,15.46548738
23/11/2020 11:30,13.97004,13.78748,19.62795512,2.07004,-0.28252,2.089230277,11.9,14.07,18.42755817
23/11/2020 12:00,14.4438,13.7302,19.92841565,2.5438,-0.4298,2.579853965,11.9,14.16,18.49636721
23/11/2020 12:30,14.20952,13.75516,19.77662472,2.87952,-0.50484,2.923439559,11.33,14.26,18.21308595
23/11/2020 13:00,14.4244,13.62256,19.8402988,3.4244,-0.58744,3.474420975,11,14.21,17.97008904
23/11/2020 13:30,14.16908,13.38504,19.49159111,3.69908,-0.69496,3.763796255,10.47,14.08,17.54614773
23/11/2020 14:00,14.19632,13.23916,19.4116166,3.24632,-0.56084,3.294409666,10.95,13.8,17.61654052
23/11/2020 14:30,13.76544,13.32324,19.15714129,2.22544,-0.39676,2.260531285,11.54,13.72,17.9279112
23/11/2020 15:00,13.74364,13.49224,19.25949586,1.54364,-0.27776,1.568430766,12.2,13.77,18.39708944
23/11/2020 15:30,13.94336,13.62888,19.49778598,0.98336,-0.21112,1.005767639,12.96,13.84,18.96067509
23/11/2020 16:00,14.40872,13.592,19.80791953,0.95872,-0.168,0.97332833,13.45,13.76,19.24162415
23/11/2020 16:30,15.25152,13.61076,20.44166456,1.80152,-0.14924,1.807691038,13.45,13.76,19.24162415
23/11/2020 17:00,14.88472,13.72424,20.24622565,4.79472,-0.23576,4.800512749,10.09,13.96,17.22468287
23/11/2020 17:30,16.24568,13.314,21.00439751,5.33568,-0.336,5.346248878,10.91,13.65,17.47428396
23/11/2020 18:00,16.36664,12.92416,20.85427574,6.15664,-0.45584,6.17349222,10.21,13.38,16.83058228
23/11/2020 18:30,16.99748,10.13064,19.78747566,5.94748,-0.61936,5.979642561,11.05,10.75,15.41638738
23/11/2020 19:00,18.08092,9.80072,20.56632638,5.54092,-1.02928,5.63570863,12.54,10.83,16.56926371
23/11/2020 19:30,16.6806,9.8346,19.3639297,4.4506,-0.7154,4.507730862,12.23,10.55,16.15163769
23/11/2020 20:00,16.17564,9.8376,18.93223978,4.66564,-0.7924,4.732451201,11.51,10.63,15.66770564
23/11/2020 20:30,15.26168,10.04528,18.27092025,5.25168,-0.94472,5.33597589,10.01,10.99,14.86540279
23/11/2020 21:00,14.05828,9.9862,17.24411282,4.50828,-0.7938,4.577631156,9.55,10.78,14.40176725
23/11/2020 21:30,13.49284,9.67796,16.60480777,4.59284,-0.78204,4.658944712,8.9,10.46,13.73395791
23/11/2020 22:00,13.55256,9.1714,16.36418224,5.99256,-1.1186,6.096067693,7.56,10.29,12.7686217
23/11/2020 22:30,13.2944,11.16216,17.35900018,5.8044,-1.33784,5.956582512,7.49,12.5,14.5722373
23/11/2020 23:00,12.49244,11.53628,17.00431749,5.38244,-1.20372,5.51539683,7.11,12.74,14.58971213
23/11/2020 23:30,11.45416,12.04392,16.62088416,6.12416,-1.60608,6.331258064,5.33,13.65,14.65371625
24/11/2020 00:00,10.6078,12.20944,16.17392488,4.7978,-1.19056,4.943310425,5.81,13.4,14.60534491
24/11/2020 00:30,9.56416,11.769,15.1651745,4.09416,-0.861,4.183714511,5.47,12.63,13.76364051
24/11/2020 01:00,9.30644,11.85216,15.0692907,3.15644,-0.63784,3.220241193,6.15,12.49,13.92201853
24/11/2020 01:30,8.30964,12.2244,14.78127438,1.94964,-0.1456,1.955069178,6.36,12.37,13.90922356
24/11/2020 02:00,8.45508,12.2426,14.87849564,1.79508,-0.1274,1.799595223,6.66,12.37,14.04893234
24/11/2020 02:30,8.37488,12.41064,14.97206065,1.45488,-0.12936,1.460619671,6.92,12.54,14.32263942
24/11/2020 03:00,8.1948,12.27212,14.75668243,1.5148,-0.11788,1.51937972,6.68,12.39,14.07602572
24/11/2020 03:30,8.4468,11.88152,14.57802963,2.3968,-0.57848,2.465621494,6.05,12.46,13.85114075
24/11/2020 04:00,8.11544,11.99236,14.48023014,1.59544,-0.43764,1.654375279,6.52,12.43,14.03621388
24/11/2020 04:30,8.262,11.93964,14.51949198,1.792,-0.43036,1.842952449,6.47,12.37,13.9598639
24/11/2020 05:00,8.27092,11.84068,14.44333135,1.55092,-0.36932,1.594286708,6.72,12.21,13.9370908
24/11/2020 05:30,8.18312,11.82408,14.37957999,1.09312,-0.25592,1.122678218,7.09,12.08,14.00694471
24/11/2020 06:00,8.24264,11.78156,14.37867415,0.75264,-0.18844,0.775871512,7.49,11.97,14.12023371
24/11/2020 06:30,9.2372,12.37572,15.4429372,0.6972,-0.22428,0.732386072,8.54,12.6,15.22141912
24/11/2020 07:00,10.93736,12.37412,16.51498379,3.72736,-1.33588,3.959518651,7.21,13.71,15.49026146
24/11/2020 07:30,12.32896,14.37228,18.93583077,1.82896,-0.44772,1.882962528,10.5,14.82,18.162665
24/11/2020 08:00,12.85632,13.413,18.57938462,1.91632,-0.357,1.949289959,10.94,13.77,17.58682746
24/11/2020 08:30,12.81336,11.86672,17.46428464,2.31336,-0.48328,2.363301514,10.5,12.35,16.2102591
24/11/2020 09:00,12.12788,12.00996,17.06823402,1.93788,-0.39004,1.976742294,10.19,12.4,16.04980062
24/11/2020 09:30,12.3092,12.12228,17.27617079,1.7892,-0.30772,1.815469151,10.52,12.43,16.284204
24/11/2020 10:00,12.94284,12.27228,17.836086,2.42284,-0.44772,2.463860155,10.52,12.72,16.50662897
24/11/2020 10:30,14.3468,12.9628,19.33558518,3.5168,-0.6272,3.572290873,10.83,13.59,17.37748543
24/11/2020 11:00,14.95148,16.12408,21.98937721,2.53148,-0.39592,2.562253625,12.42,16.52,20.66801393
24/11/2020 11:30,14.99104,15.1134,21.2872295,3.21104,-0.5166,3.252330463,11.78,15.63,19.57205406
24/11/2020 12:00,13.46076,12.01156,18.04077696,2.02076,-0.32844,2.04727717,11.44,12.34,16.82703777
24/11/2020 12:30,14.5876,12.05536,18.92431712,2.8476,-0.44464,2.882105218,11.74,12.5,17.14869091
24/11/2020 13:00,15.31076,11.76756,19.31048524,4.26076,-0.76244,4.328439734,11.05,12.53,16.706388
24/11/2020 13:30,15.26704,11.5168,19.12378604,4.31704,-0.7532,4.38225337,10.95,12.27,16.44552827
24/11/2020 14:00,14.834,11.6406,18.85606333,4.144,-0.7294,4.207702504,10.69,12.37,16.34909783
24/11/2020 14:30,14.38176,12.0554,18.76613146,3.65176,-0.6146,3.70311818,10.73,12.67,16.60306598
24/11/2020 15:00,14.38052,12.12176,18.80788188,3.46052,-0.54824,3.503678891,10.92,12.67,16.72648499
24/11/2020 15:30,14.24108,12.66192,19.05603783,2.76108,-0.38808,2.788219656,11.48,13.05,17.38081989
24/11/2020 16:00,15.65912,15.45036,21.99821955,2.75912,-0.40964,2.789363387,12.9,15.86,20.44381569
24/11/2020 16:30,16.78908,17.06788,23.94129769,4.32908,-0.65212,4.377921212,12.46,17.72,21.66217902
24/11/2020 17:00,15.47888,15.37484,21.81699867,7.83888,-0.75516,7.875170238,7.64,16.13,17.84787102
24/11/2020 17:30,17.1212,14.54348,22.46437847,7.8512,-0.78652,7.890497776,9.27,15.33,17.91484859
24/11/2020 18:00,17.07768,12.86016,21.37828032,8.59768,-0.95984,8.651092082,8.48,13.82,16.21427766
24/11/2020 18:30,16.5642,11.53484,20.18477782,8.3342,-0.82516,8.374949472,8.23,12.36,14.84932658
24/11/2020 19:00,15.41752,10.25456,18.51636908,7.38752,-0.68544,7.419250619,8.03,10.94,13.57072216
24/11/2020 19:30,14.09132,8.76156,16.59307786,5.66132,-0.32844,5.670839177,8.43,9.09,12.39729809
24/11/2020 20:00,15.24672,9.80568,18.12770893,3.50672,-0.54432,3.54871377,11.74,10.35,15.65088176
24/11/2020 20:30,13.90748,12.30372,18.56877825,3.21748,-0.54628,3.263525607,10.69,12.85,16.71522061
24/11/2020 21:00,13.14784,12.30308,18.00642869,2.73784,-0.48692,2.780801854,10.41,12.79,16.49097329
24/11/2020 21:30,12.48212,12.20892,17.46027054,2.47212,-0.45108,2.512936621,10.01,12.66,16.13925959
24/11/2020 22:00,11.61508,11.64664,16.44853509,2.35508,-0.42336,2.392830018,9.26,12.07,15.21290571
24/11/2020 22:30,10.92908,11.56192,15.90983293,2.43908,-0.45808,2.481722896,8.49,12.02,14.7159947
24/11/2020 23:00,10.01464,11.13972,14.9795319,2.40464,-0.42028,2.441091725,7.61,11.56,13.84000361
24/11/2020 23:30,9.28456,11.28124,14.61059309,2.04456,-0.36876,2.077548924,7.24,11.65,13.71641717
25/11/2020 00:00,9.12564,11.22352,14.46529317,3.61564,-0.67648,3.678379779,5.51,11.9,13.11373707
25/11/2020 00:30,8.67484,11.2206,14.18290215,2.88484,-0.5894,2.944434442,5.79,11.81,13.15295404
25/11/2020 01:00,8.25712,11.33168,14.0209487,2.08712,-0.41832,2.128629023,6.17,11.75,13.27145056
25/11/2020 01:30,7.0862,11.39444,13.41817772,0.6762,-0.03556,0.677134369,6.41,11.43,13.10469382
25/11/2020 02:00,6.68956,11.66072,13.44331075,0.18956,0.16072,0.248523464,6.5,11.5,13.20984481
25/11/2020 02:30,6.42672,11.93624,13.55642118,0.07672,0.22624,0.23889432,6.35,11.71,13.32090838
25/11/2020 03:00,6.45664,13.45184,14.92113265,0.06664,0.23184,0.241227435,6.39,13.22,14.6833409
25/11/2020 03:30,6.97336,15.6102,17.09696154,0.07336,0.1302,0.149444738,6.9,15.48,16.94816804
25/11/2020 04:00,6.98316,15.52552,17.02369804,0.22316,-0.07448,0.235260825,6.76,15.6,17.00169403
25/11/2020 04:30,7.14032,15.55152,17.11239153,0.25032,-0.08848,0.265497293,6.89,15.64,17.09039789
25/11/2020 05:00,7.43788,15.48568,17.17929987,0.39788,-0.12432,0.416850041,7.04,15.61,17.12406786
25/11/2020 05:30,7.92852,15.19216,17.13660278,0.47852,-0.07784,0.484809711,7.45,15.27,16.99045026
25/11/2020 06:00,8.55224,15.3284,17.55279623,0.98224,-0.1316,0.991016638,7.57,15.46,17.21384617
25/11/2020 06:30,10.06372,15.28024,18.29656237,1.20372,-0.17976,1.217068402,8.86,15.46,17.81884396
25/11/2020 07:00,10.37896,15.2846,18.47543796,0.98896,-0.0154,0.989079896,9.39,15.3,17.95166009
25/11/2020 07:30,10.81612,13.70028,17.45526064,0.73612,0.00028,0.736120053,10.08,13.7,17.00871541
25/11/2020 08:00,11.12676,11.98572,16.35427382,0.81676,-0.08428,0.821096837,10.31,12.07,15.87390941
25/11/2020 08:30,11.76852,12.06324,16.85288765,0.61852,-0.04676,0.620285005,11.15,12.11,16.46130615
25/11/2020 09:00,12.69836,12.19816,17.60805083,1.22836,-0.16184,1.238975575,11.47,12.36,16.86210248
25/11/2020 09:30,12.75044,12.26744,17.69360914,1.56044,-0.25256,1.580746516,11.19,12.52,16.79185815
25/11/2020 10:00,12.89772,12.10712,17.68992753,1.28772,-0.08288,1.290384397,11.61,12.19,16.83413793
25/11/2020 10:30,12.67912,12.1032,17.52847781,2.26912,-0.0868,2.270779561,10.41,12.19,16.03010293
25/11/2020 11:00,11.35468,12.21664,16.6785806,4.82468,-0.07336,4.825237693,6.53,12.29,13.91707584
25/11/2020 11:30,11.49268,12.20896,16.76724181,4.85268,-0.13104,4.854448956,6.64,12.34,14.01303679
25/11/2020 12:00,11.405,12.21408,16.71100761,5.075,-0.25592,5.081448617,6.33,12.47,13.98462727
25/11/2020 12:30,11.56352,12.22532,16.82775814,4.85352,-0.20468,4.85783391,6.71,12.43,14.12547344
25/11/2020 13:00,12.60524,12.28132,17.59894589,1.25524,-0.14868,1.264014715,11.35,12.43,16.83233198
25/11/2020 13:30,11.65972,12.48344,17.08172546,0.76972,-0.05656,0.771795253,10.89,12.54,16.60854298
25/11/2020 14:00,11.96372,12.76856,17.49762043,0.78372,-0.04144,0.784814827,11.18,12.81,17.00260274
25/11/2020 14:30,11.94092,12.88664,17.5684678,0.57092,-0.00336,0.570929887,11.37,12.89,17.18804817
25/11/2020 15:00,11.77536,12.82412,17.4102601,0.46536,-0.00588,0.465397147,11.31,12.83,17.10336224
25/11/2020 15:30,11.93468,12.82276,17.51741307,0.41468,0.03276,0.415972018,11.52,12.79,17.21320714
25/11/2020 16:00,12.81576,12.95284,18.22140962,0.23576,0.04284,0.239620623,12.58,12.91,18.02566226
25/11/2020 16:30,13.8344,12.86632,18.89266561,0.3444,-0.04368,0.347158901,13.49,12.91,18.67212361
25/11/2020 17:00,13.84924,12.43668,18.61377066,3.57924,-0.03332,3.579395089,10.27,12.47,16.15468353
25/11/2020 17:30,11.87804,11.8154,16.75385064,8.18804,0.7854,8.225621691,3.69,11.03,11.63086411
25/11/2020 18:00,12.148,11.70484,16.86941562,8.078,0.92484,8.130769522,4.07,10.78,11.52272971
25/11/2020 18:30,12.03968,11.64048,16.74678086,8.21968,0.90048,8.26885745,3.82,10.74,11.39912277
25/11/2020 19:00,11.10068,11.45436,15.95078241,8.10068,1.07436,8.171613419,3,10.38,10.80483225
25/11/2020 19:30,12.78792,11.99328,17.53196119,3.51792,0.34328,3.534629017,9.27,11.65,14.88809592
25/11/2020 20:00,12.8926,12.69904,18.09653977,0.2226,0.15904,0.273577195,12.67,12.54,17.82639896
25/11/2020 20:30,12.31228,12.88152,17.81925353,0.25228,0.12152,0.280021979,12.06,12.76,17.55736882
25/11/2020 21:00,11.9756,12.879,17.58646174,0.3556,0.189,0.402706295,11.62,12.69,17.20640869
25/11/2020 21:30,11.24932,12.70024,16.9659452,0.22932,0.17024,0.285603431,11.02,12.53,16.68656046
25/11/2020 22:00,10.2834,11.82792,15.673162,0.1134,0.15792,0.194417814,10.17,11.67,15.47959302
25/11/2020 22:30,9.5602,11.81,15.19452283,0.1302,0.14,0.191185878,9.43,11.67,15.00379285
25/11/2020 23:00,8.75724,11.78388,14.68158984,0.10724,0.17388,0.204290656,8.65,11.61,14.47807308
25/11/2020 23:30,8.00364,11.59052,14.08539695,0.14364,0.10052,0.175318909,7.86,11.49,13.92119607
26/11/2020 00:00,7.46444,12.05592,14.17967107,0.10444,0.11592,0.156029356,7.36,11.94,14.02616127
26/11/2020 00:30,7.71892,15.28948,17.12746113,0.10892,0.10948,0.154432629,7.61,15.18,16.98070964
26/11/2020 01:00,7.58196,15.18428,16.97199094,0.14196,0.08428,0.165093186,7.44,15.1,16.83340726
26/11/2020 01:30,7.35228,15.11896,16.81186999,0.11228,0.21896,0.246069665,7.24,14.9,16.56585645
26/11/2020 02:00,7.396,15.12204,16.83380259,0.196,0.22204,0.296171845,7.2,14.9,16.54841382
26/11/2020 02:30,7.53204,15.14644,16.91585857,0.29204,0.21644,0.363501905,7.24,14.93,16.59284484
26/11/2020 03:00,7.30156,15.2926,16.94627963,0.23156,0.2226,0.321202107,7.07,15.07,16.64601454
26/11/2020 03:30,7.27272,15.49444,17.11637015,0.20272,0.17444,0.267441044,7.07,15.32,16.8726791
26/11/2020 04:00,7.23936,15.38496,17.00309758,0.19936,0.06496,0.209676444,7.04,15.32,16.86013049
26/11/2020 04:30,7.27128,15.33908,16.97524339,0.23128,-0.01092,0.231537653,7.04,15.35,16.88739471
26/11/2020 05:00,7.35736,15.39,17.05821931,0.08736,0.07,0.111945387,7.27,15.32,16.95745559
26/11/2020 05:30,7.59556,15.20152,16.99349117,0.10556,0.05152,0.117461585,7.49,15.15,16.90037278
26/11/2020 06:00,8.03968,15.22988,17.22166366,0.09968,0.15988,0.188408378,7.94,15.07,17.03374592
26/11/2020 06:30,9.49048,15.46824,18.14760754,0.13048,0.19824,0.237327049,9.36,15.27,17.91040201
26/11/2020 07:00,10.8128,16.20696,19.4828693,0.1428,0.17696,0.227391032,10.67,16.03,19.25642231
26/11/2020 07:30,11.14136,16.56052,19.95947708,0.73136,0.17052,0.750975712,10.41,16.39,19.41649299
26/11/2020 08:00,10.44356,16.77268,19.75830812,3.49356,0.16268,3.497345601,6.95,16.61,18.00540474
26/11/2020 08:30,11.80564,13.57356,17.98929312,3.54564,0.13356,3.548154631,8.26,13.44,15.77533518
26/11/2020 09:00,12.26516,13.49956,18.23930563,3.62516,0.11956,3.627131045,8.64,13.38,15.92714664
26/11/2020 09:30,11.02844,14.14268,17.93437722,3.75844,0.09268,3.759582532,7.27,14.05,15.8194627
26/11/2020 10:00,12.6516,13.57196,18.55427392,4.1916,0.07196,4.192217647,8.46,13.5,15.93177956
26/11/2020 10:30,10.5086,13.11984,16.80954716,8.8886,0.81984,8.926328897,1.62,12.3,12.40622424
26/11/2020 11:00,10.65232,12.9804,16.79174516,8.76232,0.8904,8.807443667,1.89,12.09,12.23683783
26/11/2020 11:30,11.01736,13.64284,17.53594322,5.61736,0.32284,5.626629456,5.4,13.32,14.37297464
26/11/2020 12:00,11.19292,13.81652,17.78138586,4.88292,0.08652,4.88368646,6.31,13.73,15.11055922
26/11/2020 12:30,10.60596,12.71408,16.55699906,9.32596,0.86408,9.365904343,1.28,11.85,11.91893032
26/11/2020 13:00,10.7234,12.44648,16.42882138,8.7234,0.95648,8.775680119,2,11.49,11.66276554
26/11/2020 13:30,11.37508,13.57388,17.70995944,5.22508,0.31388,5.23449918,6.15,13.26,14.61677461
26/11/2020 14:00,10.79532,12.63432,16.61821217,8.54532,0.96432,8.599558533,2.25,11.67,11.88492322
26/11/2020 14:30,10.85884,12.66844,16.68543611,7.65884,1.02844,7.727581703,3.2,11.64,12.07185156
26/11/2020 15:00,12.42964,13.1132,18.06798176,3.34964,0.3332,3.366171471,9.08,12.78,15.67720638
26/11/2020 15:30,11.53732,13.56128,17.80500121,2.91732,0.23128,2.926473376,8.62,13.33,15.87429683
26/11/2020 16:00,11.09444,12.56316,16.76065596,7.87444,0.71316,7.90666823,3.22,11.85,12.27969462
26/11/2020 16:30,10.49808,12.7208,16.49328458,11.93808,-0.8092,11.96547361,-1.44,13.53,13.60641393
26/11/2020 17:00,13.04332,13.0894,18.47865225,11.93332,-0.8106,11.96081931,1.11,13.9,13.94424971
26/11/2020 17:30,13.46556,12.72132,18.52439712,11.79556,-0.84868,11.82605147,1.67,13.57,13.67237361
26/11/2020 18:00,13.4372,12.64872,18.45395517,11.8972,-0.86128,11.9283348,1.54,13.51,13.59748874
26/11/2020 18:30,13.57288,12.91036,18.73233746,9.39288,-0.19964,9.395001374,4.18,13.11,13.76025072
26/11/2020 19:00,15.25712,13.83048,20.59276299,0.54712,0.41048,0.683984009,14.71,13.42,19.9118181
26/11/2020 19:30,14.68792,14.0144,20.30119211,0.22792,0.2744,0.356711209,14.46,13.74,19.94690954
26/11/2020 20:00,12.11708,13.31056,17.99985098,4.35708,1.05056,4.481944047,7.76,12.26,14.50948655
26/11/2020 20:30,12.66516,14.19544,19.02411088,0.54516,0.40544,0.679397541,12.12,13.79,18.35915303
26/11/2020 21:00,12.4888,14.268,18.9616969,0.0588,0.238,0.24515595,12.43,14.03,18.74422044
26/11/2020 21:30,11.89736,13.5116,18.00306945,1.48736,-0.2884,1.515062484,10.41,13.8,17.28606664
26/11/2020 22:00,10.88852,13.29572,17.1853437,0.05852,0.19572,0.204281445,10.83,13.1,16.99702621
26/11/2020 22:30,10.25824,13.32396,16.81545117,0.05824,0.18396,0.192959009,10.2,13.14,16.63428989
26/11/2020 23:00,9.30796,12.90276,15.90972454,0.05796,0.17276,0.182223432,9.25,12.73,15.73579995
26/11/2020 23:30,8.49824,12.87084,15.4233137,0.05824,0.14084,0.152406703,8.44,12.73,15.27371926
27/11/2020 00:00,7.92824,12.73612,15.00219125,0.05824,0.10612,0.121051031,7.87,12.63,14.88132387
27/11/2020 00:30,7.47908,12.80848,14.83218789,0.05908,0.08848,0.106391526,7.42,12.72,14.72599063
27/11/2020 01:00,7.24964,12.8152,14.72367587,0.05964,0.0952,0.112338638,7.19,12.72,14.61145099
27/11/2020 01:30,6.99796,12.88352,14.66139597,0.05796,0.23352,0.240605386,6.94,12.65,14.42865552
27/11/2020 02:00,6.86768,12.89668,14.61127591,0.05768,0.24668,0.253333781,6.81,12.65,14.36657927
27/11/2020 02:30,6.8088,12.95024,14.63107903,0.0588,0.24024,0.24733115,6.75,12.71,14.3911987
27/11/2020 03:00,6.6758,12.99464,14.6091401,0.0658,0.23464,0.243691546,6.61,12.76,14.37044537
27/11/2020 03:30,6.77384,12.98632,14.64682271,0.13384,0.09632,0.164895991,6.64,12.89,14.49971379
27/11/2020 04:00,6.55416,11.72224,13.43011258,0.17416,0.07224,0.188547933,6.38,11.65,13.28257882
27/11/2020 04:30,5.99652,7.15664,9.336795392,0.22652,-0.00336,0.226544918,5.77,7.16,9.195569585
27/11/2020 05:00,5.96456,6.8606,9.090864005,0.29456,-0.0294,0.296023569,5.67,6.89,8.923060013
27/11/2020 05:30,6.3282,6.94076,9.392564326,0.4382,-0.07924,0.44530688,5.89,7.02,9.163651019
27/11/2020 06:00,6.71284,6.91724,9.639005658,0.46284,-0.10276,0.474110202,6.25,7.02,9.399090382
27/11/2020 06:30,7.76512,7.94288,11.10794451,0.36512,-0.05712,0.369560968,7.4,8,10.89770618
27/11/2020 07:00,9.29,10.42188,13.96136393,0.28,-0.00812,0.280117715,9.01,10.43,13.78277911
27/11/2020 07:30,9.93344,10.21268,14.24682642,0.50344,0.02268,0.503950609,9.43,10.19,13.88383953
27/11/2020 08:00,10.67272,9.5484,14.32057592,3.00272,-0.0616,3.003351787,7.67,9.61,12.29556831
27/11/2020 08:30,11.0908,10.47256,15.25386369,3.3208,-0.16744,3.325018616,7.77,10.64,13.17507116
27/11/2020 09:00,12.18696,12.74272,17.63232563,3.46696,-0.14728,3.470086892,8.72,12.89,15.56247088
27/11/2020 09:30,12.95312,12.82664,18.2292625,3.82312,-0.21336,3.82906895,9.13,13.04,15.91849553
27/11/2020 10:00,14.31736,13.075,19.3892347,1.76736,-0.315,1.795212068,12.55,13.39,18.35196447
27/11/2020 10:30,13.45796,13.51784,19.0748181,1.94796,-0.34216,1.977781997,11.51,13.86,18.01609558
27/11/2020 11:00,13.43268,13.53892,19.07194921,2.19268,-0.38108,2.22554882,11.24,13.92,17.89145047
27/11/2020 11:30,13.45064,13.40112,18.98709387,4.00064,-0.41888,4.022509275,9.45,13.82,16.74201003
27/11/2020 12:00,13.55272,13.33152,19.01067187,4.61272,-0.43848,4.63351384,8.94,13.77,16.41756681
27/11/2020 12:30,13.64632,13.40432,19.1284564,4.64632,-0.43568,4.666701898,9,13.84,16.50895515
27/11/2020 13:00,14.87208,12.8124,19.62998618,4.39208,-0.3976,4.410039964,10.48,13.21,16.86222109
27/11/2020 13:30,13.69956,13.22788,19.04349636,3.47956,-0.44212,3.507535871,10.22,13.67,17.0680198
27/11/2020 14:00,13.48408,13.49024,19.07372509,2.47408,-0.45976,2.516436191,11.01,13.95,17.77139837
27/11/2020 14:30,12.71172,9.45356,15.84164202,2.63172,-0.42644,2.666045992,10.08,9.88,14.11455986
27/11/2020 15:00,10.94512,9.3246,14.37858884,4.98512,-0.4354,5.004097778,5.96,9.76,11.43587338
27/11/2020 15:30,11.4998,8.70252,14.42148586,4.9098,-0.41748,4.927517183,6.59,9.12,11.25177764
27/11/2020 16:00,11.89124,8.72268,14.74743148,4.95124,-0.39732,4.9671562,6.94,9.12,11.46027923
27/11/2020 16:30,12.44364,8.73192,15.20166449,5.32364,-0.38808,5.337766287,7.12,9.12,11.57016854
27/11/2020 17:00,11.52768,7.55732,13.78406659,13.28768,-1.14268,13.33672214,-1.76,8.7,8.876237942
27/11/2020 17:30,12.29796,9.37796,15.46563784,13.91796,-1.34204,13.98251343,-1.62,10.72,10.84171573
27/11/2020 18:00,12.04892,9.90692,15.59883127,13.05892,-1.26308,13.11986138,-1.01,11.17,11.21556954
27/11/2020 18:30,14.99004,10.55032,18.33059059,9.35004,-1.98968,9.559397183,5.64,12.54,13.74995273
27/11/2020 19:00,14.73772,10.63776,18.17587216,9.12772,-2.10224,9.36667953,5.61,12.74,13.92047772
27/11/2020 19:30,11.56092,9.8398,15.18145366,12.19092,-0.9702,12.22946518,-0.63,10.81,10.82834244
27/11/2020 20:00,12.8474,10.04336,16.30719985,5.5874,-0.34664,5.598142375,7.26,10.39,12.67516075
27/11/2020 20:30,13.25892,10.84716,17.13066956,4.09892,-0.81284,4.17873833,9.16,11.66,14.82771729
27/11/2020 21:00,12.7764,14.1366,19.05465446,2.7664,-0.5334,2.81735417,10.01,14.67,17.75975788
27/11/2020 21:30,12.0872,14.01972,18.51088741,3.6372,-0.98028,3.766984566,8.45,15,17.21634398
27/11/2020 22:00,11.3074,13.72388,17.7820746,2.8574,-0.66612,2.934016124,8.45,14.39,16.68755824
27/11/2020 22:30,10.82576,13.57932,17.36649105,4.15576,-1.24068,4.337006807,6.67,14.82,16.25180913
27/11/2020 23:00,9.86172,13.89312,17.03737963,1.79172,-0.37688,1.830928478,8.07,14.27,16.39383421
27/11/2020 23:30,9.0138,13.34912,16.10737704,1.6338,-0.32088,1.665012437,7.38,13.67,15.53490586
28/11/2020 00:00,8.09712,11.1026,13.74158212,1.10712,-0.2674,1.138954544,6.99,11.37,13.34679737
28/11/2020 00:30,7.84568,10.948,13.46897912,1.48568,-0.322,1.520174024,6.36,11.27,12.94073027
28/11/2020 01:00,7.66264,11.00388,13.40900544,1.80264,-0.38612,1.843529122,5.86,11.39,12.80904758
28/11/2020 01:30,7.36688,10.87928,13.13886046,1.84688,-0.30072,1.871202355,5.52,11.18,12.46847224
28/11/2020 02:00,7.03832,11.10664,13.14896956,1.25832,-0.07336,1.260456628,5.78,11.18,12.58573796
28/11/2020 02:30,6.83216,11.1296,13.05934173,1.25216,-0.0504,1.253173901,5.58,11.18,12.49515106
28/11/2020 03:00,6.82892,10.70892,12.70098878,1.71892,-0.10108,1.721889408,5.11,10.81,11.95693104
28/11/2020 03:30,6.72304,7.90972,10.3808929,2.90304,-0.56028,2.956612068,3.82,8.47,9.291571449
28/11/2020 04:00,6.69612,7.97196,10.41105995,2.69612,-0.55804,2.753265642,4,8.53,9.421300335
28/11/2020 04:30,6.52748,8.06124,10.37263638,2.86748,-0.57876,2.925304204,3.66,8.64,9.383240378
28/11/2020 05:00,6.17904,8.1806,10.25196331,1.48904,-0.3094,1.520844661,4.69,8.49,9.699288634
28/11/2020 05:30,6.90012,11.23424,13.18407389,1.52012,-0.30576,1.550565701,5.38,11.54,12.73247816
28/11/2020 06:00,7.35528,11.77568,13.8840478,1.78528,-0.33432,1.816313448,5.57,12.11,13.32955363
28/11/2020 06:30,7.73636,11.91088,14.20282818,1.18636,-0.23912,1.210218337,6.55,12.15,13.80307937
28/11/2020 07:00,7.93864,11.98584,14.37645177,1.01864,-0.24416,1.047492986,6.92,12.23,14.05202121
28/11/2020 07:30,8.55748,11.83184,14.60215401,1.32748,-0.25816,1.352349709,7.23,12.09,14.08690882
28/11/2020 08:00,9.32844,13.25076,16.2050126,1.44844,-0.28924,1.47703697,7.88,13.54,15.666078
28/11/2020 08:30,10.01332,12.10268,15.70800562,1.36332,-0.25732,1.387391439,8.65,12.36,15.08615591
28/11/2020 09:00,10.67824,12.26952,16.26548279,1.52824,-0.27048,1.551991278,9.15,12.54,15.52334049
28/11/2020 09:30,12.38556,14.8668,19.35003459,1.57556,-0.3332,1.610407263,10.81,15.2,18.65197309
28/11/2020 10:00,12.97236,16.59276,21.06185672,1.17236,-0.24724,1.19814673,11.8,16.84,20.56272356
28/11/2020 10:30,13.39144,16.75524,21.44921287,0.88144,-0.21476,0.907225623,12.51,16.97,21.08271804
28/11/2020 11:00,13.9844,17.09436,22.0857553,1.1144,-0.25564,1.143345604,12.87,17.35,21.6023008
28/11/2020 11:30,13.94352,17.14396,22.09835094,1.21352,-0.23604,1.236262784,12.73,17.38,21.54338181
28/11/2020 12:00,12.52212,16.97944,21.09750867,3.45212,-0.21056,3.458535529,9.07,17.19,19.43607471
28/11/2020 12:30,12.44512,16.81868,20.92245226,3.37512,-0.20132,3.381118862,9.07,17.02,19.28588344
28/11/2020 13:00,12.29844,16.8058,20.82514202,3.40844,-0.2142,3.41516396,8.89,17.02,19.20188793
28/11/2020 13:30,11.669,16.70512,20.37710959,3.549,-0.26488,3.558870947,8.12,16.97,18.81263671
28/11/2020 14:00,11.45092,16.83948,20.36397936,3.51092,-0.24052,3.519148919,7.94,17.08,18.83533913
28/11/2020 14:30,10.93928,15.20976,18.73511799,3.47928,-0.24024,3.487564276,7.46,15.45,17.15675086
28/11/2020 15:00,10.70704,14.07088,17.68135655,3.47704,-0.23912,3.485252579,7.23,14.31,16.03274774
28/11/2020 15:30,10.89384,13.83904,17.61234732,3.70384,-0.26096,3.713021797,7.19,14.1,15.8273845
28/11/2020 16:00,11.18516,13.92844,17.86362911,3.62516,-0.23156,3.632548012,7.56,14.16,16.05176626
28/11/2020 16:30,12.06224,13.5136,18.11394542,5.60224,-0.9464,5.681616493,6.46,14.46,15.83739878
28/11/2020 17:00,11.37356,12.417,16.83863878,12.10356,-1.323,12.17565167,-0.73,13.74,13.75937862
28/11/2020 17:30,12.36664,12.0846,17.29078778,11.96664,-1.2754,12.03441391,0.4,13.36,13.36598668
28/11/2020 18:00,12.45904,11.99656,17.29581249,12.05904,-1.27344,12.1260915,0.4,13.27,13.27602727
28/11/2020 18:30,12.66428,12.09956,17.51523166,12.26428,-1.35044,12.33840557,0.4,13.45,13.45594664
28/11/2020 19:00,12.09712,12.04464,17.07084254,12.51712,-1.37536,12.59245442,-0.42,13.42,13.42657067
28/11/2020 19:30,12.89208,13.05288,18.3462095,9.29208,-2.08712,9.523592842,3.6,15.14,15.56212068
28/11/2020 20:00,13.25436,13.78736,19.12509751,1.56436,-0.40264,1.615345529,11.69,14.19,18.3851081
28/11/2020 20:30,12.84352,13.89404,18.92089727,1.21352,-0.29596,1.249088913,11.63,14.19,18.34701611
28/11/2020 21:00,11.80968,13.40244,17.86320071,1.35968,-0.28756,1.389755538,10.45,13.69,17.22261885
28/11/2020 21:30,11.18432,12.87372,17.05349467,1.10432,-0.26628,1.135969938,10.08,13.14,16.56097823
28/11/2020 22:00,10.71336,12.81904,16.70640204,1.05336,-0.26096,1.085203857,9.66,13.08,16.2604428
28/11/2020 22:30,10.24644,12.79932,16.395491,1.33644,-0.33068,1.376742945,8.91,13.13,15.86773456
28/11/2020 23:00,9.18992,10.33344,13.82876031,1.03992,-0.26656,1.073539864,8.15,10.6,13.37095733
28/11/2020 23:30,8.33648,9.40708,12.56940941,0.95648,-0.26292,0.991958123,7.38,9.67,12.16442765
29/11/2020 00:00,7.386,5.56488,9.247750289,2.366,-0.78512,2.492863698,5.02,6.35,8.094621671
29/11/2020 00:30,6.86012,6.12056,9.193611974,1.10012,-0.27944,1.135055385,5.76,6.4,8.61031939
29/11/2020 01:00,7.08576,7.93224,10.63618476,1.14576,-0.27776,1.17894724,5.94,8.21,10.13349397
29/11/2020 01:30,6.61508,8.01824,10.39478023,0.67508,-0.01176,0.675182423,5.94,8.03,9.988218059
29/11/2020 02:00,6.50624,8.02912,10.33430825,0.85624,-0.04088,0.857215324,5.65,8.07,9.851263878
29/11/2020 02:30,6.33888,8.03164,10.23174671,0.83888,-0.03836,0.839756598,5.5,8.07,9.766007373
29/11/2020 03:00,6.17032,8.0126,10.11309091,0.95032,-0.0574,0.952051922,5.22,8.07,9.611102954
29/11/2020 03:30,6.39748,8.00512,10.2474239,1.74748,-0.40488,1.793770934,4.65,8.41,9.609921956
29/11/2020 04:00,6.32692,8.07816,10.26092519,1.60692,-0.37184,1.649380754,4.72,8.45,9.678889399
29/11/2020 04:30,6.18728,8.11372,10.20367022,1.40728,-0.33628,1.446900562,4.78,8.45,9.708290272
29/11/2020 05:00,6.28432,8.02132,10.18990934,1.73432,-0.42868,1.786514037,4.55,8.45,9.597134989
29/11/2020 05:30,6.30988,8.03676,10.2178323,1.69988,-0.37324,1.740373555,4.61,8.41,9.590630845
29/11/2020 06:00,6.47676,8.00356,10.29589203,1.65676,-0.35644,1.694669045,4.82,8.36,9.649974093
29/11/2020 06:30,6.64848,7.89344,10.32030432,1.55848,-0.33656,1.594406643,5.09,8.23,9.676827993
29/11/2020 07:00,6.89076,7.96416,10.53140152,1.46076,-0.31584,1.494514865,5.43,8.28,9.901681675
29/11/2020 07:30,7.27172,8.12972,10.90734885,1.23172,-0.28028,1.263206648,6.04,8.41,10.3542117
29/11/2020 08:00,7.67432,8.248,11.2660859,1.03432,-0.252,1.064575907,6.64,8.5,10.78608363
29/11/2020 08:30,8.54656,8.48048,12.04002612,0.82656,-0.21952,0.855213695,7.72,8.7,11.63135418
29/11/2020 09:00,9.46312,9.5032,13.41124343,0.53312,-0.1568,0.555700616,8.93,9.66,13.1552461
29/11/2020 09:30,10.55448,11.56492,15.65708858,0.35448,-0.11508,0.372692201,10.2,11.68,15.5068501
29/11/2020 10:00,12.331,14.79004,19.25613783,3.031,-1.14996,3.241815695,9.3,15.94,18.45463627
29/11/2020 10:30,13.86372,17.58772,22.39487948,0.99372,-0.25228,1.025243696,12.87,17.84,21.99778398
