Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/11/2020 11:00,12.79252,17.69412,21.83415788,2.87252,-0.00588,2.872526018,9.92,17.7,20.2903031
29/11/2020 11:30,13.88112,17.74988,22.53316961,1.89112,0.08988,1.893254676,11.99,17.66,21.34562484
29/11/2020 12:00,14.92332,17.87156,23.28300102,1.29332,0.09156,1.296556924,13.63,17.78,22.40324307
29/11/2020 12:30,13.51556,17.75336,22.31260078,4.02556,0.14336,4.028111891,9.49,17.61,20.00430454
29/11/2020 13:00,13.52168,17.67952,22.25761123,3.92168,0.14952,3.924529303,9.6,17.53,19.98651796
29/11/2020 13:30,13.2722,17.82692,22.22499425,3.8822,0.13692,3.884613742,9.39,17.69,20.02768584
29/11/2020 14:00,13.12144,17.86552,22.16639331,3.82144,0.13552,3.823842223,9.3,17.73,20.02106141
29/11/2020 14:30,12.69348,17.71924,21.79669472,3.62348,0.14924,3.626552066,9.07,17.57,19.77295628
29/11/2020 15:00,11.75688,17.77332,21.30997727,3.45688,0.17332,3.461222206,8.3,17.6,19.45893111
29/11/2020 15:30,11.48508,17.55628,20.9792762,3.33508,0.19628,3.340850856,8.15,17.36,19.17790656
29/11/2020 16:00,11.83532,17.535,21.15540178,3.36532,0.245,3.374226386,8.47,17.29,19.25318156
29/11/2020 16:30,11.88128,16.31272,20.18092288,6.95128,1.04272,7.029051048,4.93,15.27,16.04611479
29/11/2020 17:00,12.45384,16.22128,20.45062482,6.92384,1.07128,7.006225887,5.53,15.15,16.12772148
29/11/2020 17:30,13.53164,15.7334,20.75199163,10.32164,-0.5166,10.33455988,3.21,16.25,16.56401521
29/11/2020 18:00,13.328,16.06112,20.8709166,8.358,0.21112,8.360665982,4.97,15.85,16.61094218
29/11/2020 18:30,13.48952,17.18172,21.84441924,3.29952,0.39172,3.322691197,10.19,16.79,19.64026986
29/11/2020 19:00,13.31872,17.64932,22.11078467,3.05872,0.22932,3.067304305,10.26,17.42,20.2169236
29/11/2020 19:30,14.95188,17.622,23.11046515,0.20188,0.252,0.32289245,14.75,17.37,22.78770282
29/11/2020 20:00,13.939,17.37928,22.27857927,1.659,-0.37072,1.699915974,12.28,17.75,21.58381106
29/11/2020 20:30,13.42608,17.28044,21.88317232,1.95608,-0.46956,2.01164996,11.47,17.75,21.13346635
29/11/2020 21:00,12.66904,17.17316,21.34061852,0.08904,0.22316,0.240267574,12.58,16.95,21.10826615
29/11/2020 21:30,12.25024,17.11404,21.04658512,1.29024,-0.22596,1.30987678,10.96,17.34,20.513342
29/11/2020 22:00,11.7566,17.02844,20.6926415,2.0566,-0.51156,2.11926808,9.7,17.54,20.04349271
29/11/2020 22:30,10.57988,15.40256,18.68616374,0.64988,0.04256,0.651272115,9.93,15.36,18.29028431
29/11/2020 23:00,10.04644,14.0186,17.24679978,3.08644,-0.8414,3.199072652,6.96,14.86,16.40918036
29/11/2020 23:30,8.73324,14.27736,16.73656146,0.23324,0.15736,0.28135932,8.5,14.12,16.48103152
30/11/2020 00:00,7.65776,12.34596,14.52804242,0.06776,0.22596,0.235901122,7.59,12.12,14.30043706
30/11/2020 00:30,7.12084,11.33988,13.39026664,0.07084,0.22988,0.240547542,7.05,11.11,13.15806217
30/11/2020 01:00,7.10128,11.0856,13.16505621,0.09128,0.2156,0.234126885,7.01,10.87,12.93433415
30/11/2020 01:30,6.92164,10.94624,12.95103357,0.10164,0.22624,0.248022634,6.82,10.72,12.7055421
30/11/2020 02:00,6.7848,11.13888,13.04255185,0.1148,0.20888,0.238348263,6.67,10.93,12.80444454
30/11/2020 02:30,6.68664,11.26504,13.10008705,0.20664,0.07504,0.219843333,6.48,11.19,12.93083524
30/11/2020 03:00,6.50848,11.28128,13.02411572,0.22848,0.09128,0.246038917,6.28,11.19,12.83177696
30/11/2020 03:30,6.02556,8.14252,10.12956096,0.52556,-0.13748,0.543244019,5.5,8.28,9.940241446
30/11/2020 04:00,6.18996,8.23968,10.30572323,1.21996,-0.39032,1.280879426,4.97,8.63,9.958805149
30/11/2020 04:30,6.82568,7.82052,10.38029097,2.88568,-0.94948,3.037871184,3.94,8.77,9.614390256
30/11/2020 05:00,6.87748,7.95048,10.51236716,0.69748,-0.14952,0.71332642,6.18,8.1,10.18834628
30/11/2020 05:30,7.07656,7.83472,10.55748734,0.82656,-0.17528,0.844940538,6.25,8.01,10.15985236
30/11/2020 06:00,7.30456,7.86384,10.7329668,0.92456,-0.14616,0.936041633,6.38,8.01,10.24033691
30/11/2020 06:30,6.89896,7.86968,10.46553928,3.85896,-0.18032,3.863170665,3.04,8.05,8.604888146
30/11/2020 07:00,9.69724,8.1974,12.6977884,1.99724,-0.2926,2.018559481,7.7,8.49,11.46167963
30/11/2020 07:30,11.69256,10.26416,15.55856484,3.54256,-0.66584,3.60459072,8.15,10.93,13.63405296
30/11/2020 08:00,12.73892,11.394,17.09103036,3.46892,-0.686,3.536099824,9.27,12.08,15.22692681
30/11/2020 08:30,13.12792,11.47976,17.43924233,2.60792,-0.52024,2.65930374,10.52,12,15.95839591
30/11/2020 09:00,14.0678,12.3964,18.75029946,3.6778,-0.7336,3.750250898,10.39,13.13,16.74362565
30/11/2020 09:30,14.32276,14.24212,20.19850084,3.32276,-0.67788,3.391202635,11,14.92,18.53662321
30/11/2020 10:00,14.96416,14.07464,20.54316372,6.19416,-1.86536,6.468940101,8.77,15.94,18.19330921
30/11/2020 10:30,15.51108,14.133,20.98416765,5.84108,-1.617,6.060767655,9.67,15.75,18.48165036
30/11/2020 11:00,15.5902,14.23028,21.10817863,3.1402,-0.62972,3.202718114,12.45,14.86,19.38613164
30/11/2020 11:30,15.24944,14.13344,20.79181441,3.42944,-0.68656,3.497488148,11.82,14.82,18.95639206
30/11/2020 12:00,16.9024,16.81956,23.84509854,6.2524,-1.63044,6.46148902,10.65,18.45,21.30316878
30/11/2020 12:30,18.89696,18.32104,26.32025083,11.72696,-3.36896,12.20129019,7.17,21.69,22.84436473
30/11/2020 13:00,18.4078,18.5864,26.15915453,8.9278,-2.3436,9.230280267,9.48,20.93,22.97684269
30/11/2020 13:30,17.5664,18.8066,25.73454123,6.3364,-1.3734,6.483532411,11.23,20.18,23.09426985
30/11/2020 14:00,17.28336,18.9646,25.65873313,4.90336,-1.0654,5.017770067,12.38,20.03,23.54708687
30/11/2020 14:30,16.7912,17.30924,24.11543462,4.0712,-0.83076,4.155097065,12.72,18.14,22.15531539
30/11/2020 15:00,16.57412,14.7696,22.20005716,4.96412,-1.0304,5.069932104,11.61,15.8,19.6069401
30/11/2020 15:30,16.1394,12.8,20.59903474,4.9994,-0.98,5.094546139,11.14,13.78,17.71970654
30/11/2020 16:00,17.59252,17.29924,24.67307165,4.83252,-0.97076,4.929059193,12.76,18.27,22.28475937
30/11/2020 16:30,18.76188,20.08792,27.48695456,6.57188,-0.96208,6.641927782,12.19,21.05,24.3248556
30/11/2020 17:00,18.45832,19.78744,27.06016184,8.04832,-1.09256,8.122139015,10.41,20.88,23.33114871
30/11/2020 17:30,19.65592,19.28376,27.5357693,5.99592,-0.92624,6.067040233,13.66,20.21,24.39343559
30/11/2020 18:00,19.70812,19.26776,27.56186803,3.57812,-0.63224,3.633547874,16.13,19.9,25.6161453
30/11/2020 18:30,18.827,19.4618,27.07799085,3.647,-0.5082,3.682237939,15.18,19.97,25.08452312
30/11/2020 19:00,17.26992,19.5388,26.07709421,5.79992,-0.4312,5.815926878,11.47,19.97,23.02958532
30/11/2020 19:30,16.60328,19.25324,25.4235355,7.41328,-0.81676,7.458137653,9.19,20.07,22.07398922
30/11/2020 20:00,16.75704,19.03592,25.36069084,7.32704,-0.93408,7.386340136,9.43,19.97,22.08451494
30/11/2020 20:30,14.50184,19.0544,23.9452192,6.32184,-0.6356,6.353711384,8.18,19.69,21.32155013
30/11/2020 21:00,15.09028,16.40772,22.29192289,2.80028,-0.39228,2.827622973,12.29,16.8,20.81547741
30/11/2020 21:30,14.70516,14.49192,20.64600387,3.97516,-0.66808,4.030909068,10.73,15.16,18.57305844
30/11/2020 22:00,14.0466,13.28632,19.33476844,3.8066,-0.74368,3.878564619,10.24,14.03,17.36947034
30/11/2020 22:30,12.6966,13.01992,18.18576279,3.3866,-0.92008,3.50935988,9.31,13.94,16.76304567
30/11/2020 23:00,12.1972,13.13848,17.9273909,3.4272,-0.89152,3.541257933,8.77,14.03,16.54550694
30/11/2020 23:30,10.7824,13.19768,17.04226825,5.6924,-1.76232,5.958958763,5.09,14.96,15.80220554
01/12/2020 00:00,8.89416,13.33824,16.0316789,1.36416,-0.22176,1.382067293,7.53,13.56,15.51046421
01/12/2020 00:30,8.26324,9.84452,12.8528483,3.73324,-1.28548,3.948359118,4.53,11.13,12.01656357
01/12/2020 01:00,7.68396,9.32624,12.08395605,2.21396,-0.61376,2.297459514,5.47,9.94,11.345682
01/12/2020 01:30,7.19032,9.50476,11.91810238,0.74032,0.07476,0.744085183,6.45,9.43,11.42485886
01/12/2020 02:00,7.09068,10.25944,12.47132118,0.47068,0.06944,0.475774711,6.62,10.19,12.15156369
01/12/2020 02:30,7.91464,13.46336,15.617413,0.72464,0.07336,0.728343888,7.19,13.39,15.19829596
01/12/2020 03:00,7.96164,13.4728,15.64941057,1.29164,0.0028,1.291643035,6.67,13.47,15.03096138
01/12/2020 03:30,7.96728,13.3544,15.55048391,1.82728,-0.3556,1.861559443,6.14,13.71,15.02210704
01/12/2020 04:00,7.5702,13.57896,15.54657785,1.3902,-0.34104,1.431420386,6.18,13.92,15.2301937
01/12/2020 04:30,7.2538,13.70268,15.50422696,0.7938,-0.11732,0.802422845,6.46,13.82,15.25529416
01/12/2020 05:00,7.26644,13.94692,15.72633866,0.42644,0.06692,0.431658847,6.84,13.88,15.47384891
01/12/2020 05:30,7.4626,13.80132,15.68970467,0.3626,0.13132,0.385647122,7.1,13.67,15.40385991
01/12/2020 06:00,8.09492,13.75708,15.96198546,1.77492,-0.47292,1.836843579,6.32,14.23,15.57033397
01/12/2020 06:30,9.25448,13.79736,16.61362522,3.36448,-1.10264,3.540556544,5.89,14.9,16.0219256
01/12/2020 07:00,10.4126,14.0352,17.47595714,0.9226,0.0252,0.922944094,9.49,14.01,16.92158976
01/12/2020 07:30,11.94988,13.80464,18.25836021,4.49988,-1.51536,4.748182383,7.45,15.32,17.03540137
01/12/2020 08:00,13.5006,14.16488,19.56808692,4.5906,-1.55512,4.846855328,8.91,15.72,18.06949086
01/12/2020 08:30,12.85316,14.36484,19.27569325,1.34316,-0.33516,1.384344976,11.51,14.7,18.67003214
01/12/2020 09:00,13.35492,14.6914,19.85424696,1.21492,-0.2786,1.246454398,12.14,14.97,19.27382941
01/12/2020 09:30,13.5856,14.7222,20.03276567,1.1956,-0.2478,1.2210095,12.39,14.97,19.43226698
01/12/2020 10:00,13.84248,14.71756,20.20447537,0.94248,-0.13244,0.951739935,12.9,14.85,19.67059989
01/12/2020 10:30,13.89716,14.76948,20.27975827,0.93716,-0.03052,0.937656833,12.96,14.8,19.67235624
01/12/2020 11:00,13.61912,14.8242,20.13050757,1.14912,0.0742,1.151513098,12.47,14.75,19.31484921
01/12/2020 11:30,13.73924,14.8354,20.22018321,1.26924,0.0854,1.272109798,12.47,14.75,19.31484921
01/12/2020 12:00,13.0954,14.98432,19.90023485,0.9254,0.12432,0.933713351,12.17,14.86,19.20751155
01/12/2020 12:30,13.40908,14.83856,19.99965723,2.99908,-0.74144,3.089371153,10.41,15.58,18.73778269
01/12/2020 13:00,12.95116,14.98868,19.80891399,0.74116,0.00868,0.741210826,12.21,14.98,19.32574707
01/12/2020 13:30,12.86492,14.97776,19.74435264,0.58492,-0.00224,0.584924289,12.28,14.98,19.37004904
01/12/2020 14:00,13.13224,15.17612,20.06913914,0.35224,0.03612,0.354087097,12.78,15.14,19.81282413
01/12/2020 14:30,12.2456,15.18316,19.50597516,2.1056,-0.05684,2.106367049,10.14,15.24,18.30511404
01/12/2020 15:00,11.22248,15.08988,18.80554535,3.46248,-0.05012,3.462842729,7.76,15.14,17.01285396
01/12/2020 15:30,11.87592,15.13692,19.23964196,3.54592,-0.00308,3.545921338,8.33,15.14,17.28029224
01/12/2020 16:00,12.58812,14.66252,19.32486113,7.21812,-0.83748,7.266541756,5.37,15.5,16.40386845
01/12/2020 16:30,13.2116,13.58264,18.9482053,12.5916,-0.92736,12.62570343,0.62,14.51,14.52324
01/12/2020 17:00,13.68932,13.41344,19.16553821,12.19932,-0.89656,12.23222091,1.49,14.31,14.38736251
01/12/2020 17:30,13.91316,13.17436,19.16089201,12.05316,-0.95564,12.09098481,1.86,14.13,14.25189461
01/12/2020 18:00,13.72604,13.29296,19.10777223,11.99604,-0.95704,12.03415561,1.73,14.25,14.35462992
01/12/2020 18:30,16.02624,14.34904,21.51128349,3.44624,-0.33096,3.462095415,12.58,14.68,19.33284252
01/12/2020 19:00,15.98596,14.64176,21.67791625,0.15596,0.08176,0.176091508,15.83,14.56,21.50773117
01/12/2020 19:30,15.9798,14.5054,21.5814883,0.1498,0.0854,0.172433175,15.83,14.42,21.41320387
01/12/2020 20:00,15.68976,14.50456,21.36705009,0.24976,0.08456,0.263686274,15.44,14.42,21.12652361
01/12/2020 20:30,13.52684,14.824,20.06804366,0.47684,-0.056,0.480117054,13.05,14.88,19.79183923
01/12/2020 21:00,12.75044,15.17256,19.81868556,0.30044,-0.02744,0.301690482,12.45,15.2,19.64796427
01/12/2020 21:30,12.08004,15.04084,19.29129945,0.32004,0.00084,0.320041102,11.76,15.04,19.09186214
01/12/2020 22:00,11.10252,14.22336,18.04355619,0.21252,0.07336,0.224825354,10.89,14.15,17.85538014
01/12/2020 22:30,10.30312,14.16344,17.5144887,0.11312,0.08344,0.140564462,10.19,14.08,17.38052071
01/12/2020 23:00,9.2182,13.97736,16.74341076,0.1582,0.01736,0.159149645,9.06,13.96,16.64227148
01/12/2020 23:30,8.5554,13.78224,16.22174493,0.0854,0.00224,0.085429372,8.47,13.78,16.17495904
02/12/2020 00:00,7.16512,9.91972,12.23682105,0.08512,0.06972,0.1100286,7.08,9.85,12.13049463
02/12/2020 00:30,6.63016,9.67844,11.73163341,0.09016,0.11844,0.148851803,6.54,9.56,11.58297026
02/12/2020 01:00,6.4214,9.6454,11.5874121,0.0714,0.0854,0.111315408,6.35,9.56,11.47676348
02/12/2020 01:30,6.32204,9.70968,11.58646087,0.08204,0.23968,0.253331925,6.24,9.47,11.34100966
02/12/2020 02:00,6.20812,9.6876,11.50610046,0.07812,0.2576,0.26918487,6.13,9.43,11.2473019
02/12/2020 02:30,6.0574,9.68228,11.42097372,0.0574,0.25228,0.258727576,6,9.43,11.17698081
02/12/2020 03:00,5.91992,9.67808,11.34507317,0.05992,0.24808,0.255213818,5.86,9.43,11.10245468
02/12/2020 03:30,5.82712,9.635,11.2600423,0.05712,0.245,0.251570456,5.77,9.39,11.0211161
02/12/2020 04:00,5.77712,9.74888,11.33206851,0.05712,0.20888,0.216549183,5.72,9.54,11.12339876
02/12/2020 04:30,5.93388,9.53,11.22638997,0.10388,0.07,0.125263939,5.83,9.46,11.112178
02/12/2020 05:00,6.2648,9.46952,11.35427356,0.1148,0.07952,0.139651246,6.15,9.39,11.22473162
02/12/2020 05:30,6.34748,9.53588,11.45528305,0.06748,0.14588,0.160731219,6.28,9.39,11.29648175
02/12/2020 06:00,6.85744,9.58616,11.7863882,0.09744,0.07616,0.123672548,6.76,9.51,11.66780613
02/12/2020 06:30,7.71112,10.12976,12.73080552,0.07112,0.10976,0.130787278,7.64,10.02,12.60039682
02/12/2020 07:00,9.45028,14.62628,17.41366873,0.07028,0.12628,0.144519607,9.38,14.5,17.26946438
02/12/2020 07:30,10.92584,15.14424,18.67409931,2.06584,-0.51576,2.129249465,8.86,15.66,17.99264294
02/12/2020 08:00,11.48156,15.13964,19.00091891,2.26156,-0.08036,2.262987265,9.22,15.22,17.79485319
02/12/2020 08:30,11.97056,12.95176,17.63639401,11.06056,-0.82824,11.0915269,0.91,13.78,13.81001448
02/12/2020 09:00,11.68368,12.98756,17.46954759,7.81368,0.35756,7.821856832,3.87,12.63,13.20961014
02/12/2020 09:30,11.14908,13.20976,17.28582495,6.98908,0.73976,7.028120951,4.16,12.47,13.14558861
02/12/2020 10:00,11.70012,13.04112,17.52037725,10.69012,-0.69888,10.71294072,1.01,13.74,13.77707153
02/12/2020 10:30,11.63308,13.55832,17.86495428,6.93308,0.69832,6.968159664,4.7,12.86,13.69195384
02/12/2020 11:00,12.1004,13.861,18.39964677,5.8604,0.931,5.933889884,6.24,12.93,14.35696695
02/12/2020 11:30,11.86644,13.63808,18.07787666,6.44644,0.94808,6.515784248,5.42,12.69,13.79900359
02/12/2020 12:00,13.24792,14.435,19.59276931,1.97792,0.035,1.978229645,11.27,14.4,18.28586613
02/12/2020 12:30,12.40488,13.7022,18.4832717,5.58488,0.5922,5.616189585,6.82,13.11,14.77783814
02/12/2020 13:00,13.06576,13.39364,18.71105761,7.58576,0.28364,7.591060955,5.48,13.11,14.20923995
02/12/2020 13:30,15.18148,13.8012,20.51707719,5.54148,-0.4788,5.562126395,9.64,14.28,17.22927741
02/12/2020 14:00,14.21128,14.23772,20.11648951,2.75128,-0.39228,2.779105114,11.46,14.63,18.58409266
02/12/2020 14:30,14.9134,14.18756,20.58388589,3.4034,-0.55244,3.447944535,11.51,14.74,18.70154272
02/12/2020 15:00,14.70364,13.86188,20.20764079,5.46364,-0.70812,5.509337164,9.24,14.57,17.25289831
02/12/2020 15:30,14.49428,12.47768,19.12528826,4.28428,-0.36232,4.299573339,10.21,12.84,16.40456339
02/12/2020 16:00,12.44608,10.93892,16.56999934,8.53608,0.38892,8.544935373,3.91,10.55,11.25124882
02/12/2020 16:30,11.89396,10.87896,16.11887264,7.74396,0.63896,7.770275823,4.15,10.24,11.04898638
02/12/2020 17:00,13.22656,10.40432,16.82830247,10.62656,-0.43568,10.63548751,2.6,10.84,11.14744814
02/12/2020 17:30,13.37816,10.43056,16.96383644,11.73816,-0.83944,11.76813748,1.64,11.27,11.38870054
02/12/2020 18:00,13.52864,10.43372,17.08468944,12.70864,-1.03628,12.75081985,0.82,11.47,11.49927389
02/12/2020 18:30,13.5018,10.15068,16.89185921,13.7718,-1.27932,13.83109305,-0.27,11.43,11.43318853
02/12/2020 19:00,14.74872,10.58624,18.15470239,7.67872,-1.10376,7.757643133,7.07,11.69,13.66166169
02/12/2020 19:30,14.2528,12.44344,18.92039923,4.6928,-0.33656,4.704853289,9.56,12.78,15.96001253
02/12/2020 20:00,13.39424,12.78476,18.51636448,5.01424,-0.41524,5.031404082,8.38,13.2,15.63535737
02/12/2020 20:30,12.35548,13.56932,18.3516847,3.66548,-0.33068,3.680365864,8.69,13.9,16.39286735
02/12/2020 21:00,12.89168,13.7834,18.87266618,0.77168,-0.1666,0.789459044,12.12,13.95,18.47963474
02/12/2020 21:30,12.21224,13.70736,18.35839111,0.49224,-0.12264,0.507287677,11.72,13.83,18.12808043
02/12/2020 22:00,11.47548,13.97108,18.07975989,0.58548,-0.10892,0.595525312,10.89,14.08,17.79995787
02/12/2020 22:30,10.79444,13.77096,17.49740764,0.45444,-0.08904,0.463080808,10.34,13.86,17.29205598
02/12/2020 23:00,10.29916,13.90672,17.30518876,1.53916,-0.41328,1.593679348,8.76,14.32,16.78689965
02/12/2020 23:30,10.0148,12.53824,16.04692124,3.2648,-0.92176,3.392426939,6.75,13.46,15.05769239
03/12/2020 00:00,8.74,9.76372,13.10411494,2.31,-0.54628,2.373714776,6.43,10.31,12.15076129
03/12/2020 00:30,8.04944,12.10024,14.5330414,0.76944,-0.17976,0.790159206,7.28,12.28,14.27574166
03/12/2020 01:00,8.2502,13.03596,15.42731516,0.7602,-0.12404,0.77025318,7.49,13.16,15.1421828
03/12/2020 01:30,7.75908,13.26192,15.36495508,0.19908,0.10192,0.223652706,7.56,13.16,15.17692986
03/12/2020 02:00,8.25716,13.10676,15.49089568,3.03716,-0.58324,3.092654162,5.22,13.69,14.65143338
03/12/2020 02:30,8.51516,12.8532,15.41793436,4.18516,-1.0668,4.318984425,4.33,13.92,14.57790451
03/12/2020 03:00,8.1256,13.07488,15.3940853,3.2256,-0.71512,3.303920697,4.9,13.79,14.63468824
03/12/2020 03:30,8.27528,13.10684,15.50062947,3.11528,-0.92316,3.249183569,5.16,14.03,14.94879594
03/12/2020 04:00,7.61056,13.48168,15.48148311,0.49056,-0.13832,0.509687685,7.12,13.62,15.36876052
03/12/2020 04:30,7.45092,13.54304,15.45736528,0.15092,0.03304,0.154494298,7.3,13.51,15.35610953
03/12/2020 05:00,7.80128,13.37776,15.48626592,1.42128,-0.42224,1.482674427,6.38,13.8,15.20343382
03/12/2020 05:30,7.9974,13.34808,15.56051562,0.6174,-0.17192,0.640889418,7.38,13.52,15.40307761
03/12/2020 06:00,8.66356,13.61652,16.13898661,0.69356,-0.19348,0.720041654,7.97,13.81,15.94481107
03/12/2020 06:30,9.63348,13.40312,16.50598566,1.45348,-0.30688,1.48552329,8.18,13.71,15.96485202
03/12/2020 07:00,10.6322,12.31784,16.27184252,1.9222,-0.41216,1.965891326,8.71,12.73,15.42455834
03/12/2020 07:30,11.75724,12.152,16.90868997,4.44724,-1.218,4.611015899,7.31,13.37,15.23788043
03/12/2020 08:00,12.25764,12.89304,17.78989092,3.58764,-0.52696,3.626133976,8.67,13.42,15.97702413
03/12/2020 08:30,12.41992,15.33324,19.73227462,4.46992,-0.39676,4.487494101,7.95,15.73,17.62485177
03/12/2020 09:00,14.19088,15.62036,21.10395038,4.73088,-0.47964,4.755131975,9.46,16.1,18.67355349
03/12/2020 09:30,13.45276,16.18424,21.04534096,4.65276,-0.44576,4.674064355,8.8,16.63,18.81480534
03/12/2020 10:00,14.58872,15.70788,21.43754289,4.94872,-0.51212,4.975147891,9.64,16.22,18.86843926
03/12/2020 10:30,14.33688,15.794,21.33064847,3.52688,-0.196,3.532321975,10.81,15.99,19.30119685
03/12/2020 11:00,13.99388,16.17604,21.38908478,3.39388,-0.18396,3.398861977,10.6,16.36,19.49383492
03/12/2020 11:30,14.90488,16.56196,22.28124698,2.64488,-0.34804,2.667681026,12.26,16.91,20.88673502
03/12/2020 12:00,17.8496,16.1952,24.10171619,2.4696,-0.5348,2.526842931,15.38,16.73,22.72525687
03/12/2020 12:30,17.54796,15.72984,23.56605115,2.36796,0.04984,2.368484449,15.18,15.68,21.82417925
03/12/2020 13:00,13.6502,14.81516,20.14489826,6.3602,0.82516,6.413503962,7.29,13.99,15.77543026
03/12/2020 13:30,14.4302,15.65784,21.29315912,3.0002,0.28784,3.013976096,11.43,15.37,19.15415882
03/12/2020 14:00,13.73472,17.21348,22.0214992,0.24472,0.12348,0.274107987,13.49,17.09,21.77264798
03/12/2020 14:30,13.65652,17.22056,21.97835811,0.36652,0.07056,0.373250082,13.29,17.15,21.6966956
03/12/2020 15:00,11.44512,15.86084,19.55906484,6.17512,0.77084,6.223045984,5.27,15.09,15.98377302
03/12/2020 15:30,13.12832,16.71912,21.25751066,4.40832,-0.04088,4.408509544,8.72,16.76,18.89274993
03/12/2020 16:00,13.05612,16.40768,20.96841035,6.19612,0.12768,6.197435376,6.86,16.28,17.66629559
03/12/2020 16:30,13.81488,15.6612,20.88358434,12.44488,-0.7588,12.46799164,1.37,16.42,16.47705374
03/12/2020 17:00,14.13756,15.67748,21.11051828,12.67756,-0.70252,12.69700996,1.46,16.38,16.44493843
03/12/2020 17:30,13.97824,15.00236,20.50517006,11.53824,-0.29764,11.54207832,2.44,15.3,15.4933405
03/12/2020 18:00,15.46524,12.99128,20.19769799,5.03524,0.79128,5.09703501,10.43,12.2,16.0506978
03/12/2020 18:30,15.37064,12.85196,20.03570438,5.26064,0.70196,5.307266816,10.11,12.15,15.80615703
03/12/2020 19:00,15.416,12.12536,19.61319482,6.076,0.60536,6.106081946,9.34,11.52,14.83057652
03/12/2020 19:30,16.01096,12.71628,20.44638396,2.50096,-0.15372,2.5056797,13.51,12.87,18.65896567
03/12/2020 20:00,15.05076,12.92788,19.84075245,1.39076,-0.09212,1.393807545,13.66,13.02,18.87103601
03/12/2020 20:30,13.43904,13.66108,19.16332181,1.13904,-0.10892,1.144235853,12.3,13.77,18.463556
03/12/2020 21:00,12.90372,13.7784,18.87724282,0.71372,0.0084,0.713769429,12.19,13.77,18.39045948
03/12/2020 21:30,12.36184,13.66964,18.43025084,0.79184,0.05964,0.794082814,11.57,13.61,17.86328637
03/12/2020 22:00,11.61272,13.06176,17.47755246,0.48272,0.08176,0.489595033,11.13,12.98,17.09845899
03/12/2020 22:30,11.1354,12.60776,16.82119928,0.4354,0.13776,0.45667382,10.7,12.47,16.43139982
03/12/2020 23:00,10.28084,12.6592,16.30800465,0.84084,-0.0308,0.841403913,9.44,12.69,15.81612152
03/12/2020 23:30,9.29232,12.34232,15.44927422,1.41232,-0.19768,1.426087362,7.88,12.54,14.81033423
04/12/2020 00:00,8.72284,12.47092,15.21879704,1.23284,-0.12908,1.239579006,7.49,12.6,14.65810697
04/12/2020 00:30,8.45984,12.32328,14.94764606,1.23984,-0.14672,1.248491083,7.22,12.47,14.40934766
04/12/2020 01:00,8.22696,12.36852,14.8547352,1.71696,-0.22148,1.731186019,6.51,12.59,14.17350345
04/12/2020 01:30,8.0486,12.3878,14.77286536,1.5386,0.0378,1.539064261,6.51,12.35,13.96075213
04/12/2020 02:00,8.3882,12.4538,15.01529333,2.6782,-0.1162,2.68071962,5.71,12.57,13.80612183
04/12/2020 02:30,8.93764,11.98256,14.94868399,4.56764,-0.37744,4.58320806,4.37,12.36,13.10978642
04/12/2020 03:00,8.51444,8.67604,12.15604206,4.37444,-0.32396,4.386419428,4.14,9,9.906543292
04/12/2020 03:30,7.57756,5.04436,9.103020563,2.73756,-0.11564,2.740001344,4.84,5.16,7.074687272
04/12/2020 04:00,7.42276,5.05416,8.980083481,2.34276,-0.10584,2.345149574,5.08,5.16,7.240994407
04/12/2020 04:30,9.17872,4.64508,10.2871604,5.99872,-1.21492,6.120512417,3.18,5.86,6.667233309
04/12/2020 05:00,9.13424,4.6996,10.27232109,5.43424,-1.0304,5.531065769,3.7,5.73,6.820769751
04/12/2020 05:30,9.8234,4.55396,10.82763775,5.5734,-1.07604,5.676323603,4.25,5.63,7.054034307
04/12/2020 06:00,10.41964,5.87572,11.96214794,5.86964,-1.06428,5.965347069,4.55,6.94,8.298560116
04/12/2020 06:30,12.04136,7.36264,14.11392286,8.15136,-1.55736,8.298797504,3.89,8.92,9.73131543
04/12/2020 07:00,13.04056,8.4712,15.5504802,8.12056,-1.5288,8.263215122,4.92,10,11.14479251
04/12/2020 07:30,15.00844,15.45576,21.54376449,8.02844,-1.58424,8.183255172,6.98,17.04,18.41417932
04/12/2020 08:00,15.3168,17.68696,23.39728438,5.6868,-1.01304,5.776326192,9.63,18.7,21.03394637
04/12/2020 08:30,15.508,18.17536,23.89229531,3.248,-0.44464,3.27829357,12.26,18.62,22.29376594
04/12/2020 09:00,16.51776,18.90412,25.10382737,4.61776,-0.70588,4.671399575,11.9,19.61,22.93822356
04/12/2020 09:30,15.91432,19.14376,24.89476106,8.94432,-1.06624,9.007648306,6.97,20.21,21.37814304
04/12/2020 10:00,15.11612,19.20408,24.43959436,7.24612,-0.74592,7.284411555,7.87,19.95,21.4461978
04/12/2020 10:30,15.20424,18.93204,24.28149609,5.99424,-0.33796,6.003759667,9.21,19.27,21.35783229
04/12/2020 11:00,15.02544,19.12404,24.32062403,6.07544,-0.22596,6.079640542,8.95,19.35,21.31959193
04/12/2020 11:30,15.98184,19.27712,25.0404985,7.44184,-0.57288,7.463857855,8.54,19.85,21.60912076
04/12/2020 12:00,15.91432,19.21352,24.94844548,7.05432,-0.53648,7.074690202,8.86,19.75,21.6462953
04/12/2020 12:30,15.52944,19.37072,24.82716859,6.57944,-0.53928,6.601503892,8.95,19.91,21.82912275
04/12/2020 13:00,16.80304,18.98792,25.35514266,9.41304,-1.10208,9.477336249,7.39,20.09,21.40607858
04/12/2020 13:30,17.48156,19.70608,26.34263709,6.32156,-1.19392,6.433316858,11.16,20.9,23.6929441
04/12/2020 14:00,17.3828,19.44708,26.08353228,4.7628,-0.89292,4.845778572,12.62,20.34,23.93700065
04/12/2020 14:30,17.35556,19.2538,25.92150222,8.71556,-2.3562,9.02843644,8.64,21.61,23.27319703
04/12/2020 15:00,16.87248,19.6006,25.86240711,6.05248,-1.2894,6.188300777,10.82,20.89,23.52582623
04/12/2020 15:30,16.53324,19.38748,25.47984312,4.85324,-1.05252,4.966058482,11.68,20.44,23.54179263
04/12/2020 16:00,17.49536,19.29736,26.04756658,7.53536,-1.87264,7.764562505,9.96,21.17,23.3959505
04/12/2020 16:30,18.50596,19.35852,26.78101664,7.01596,-1.62148,7.20089523,11.49,20.98,23.92029473
04/12/2020 17:00,18.64516,19.30472,26.83866997,5.65516,-1.22528,5.78637587,12.99,20.53,24.29446439
04/12/2020 17:30,19.3072,18.63872,26.83598061,5.3872,-1.21128,5.521695671,13.92,19.85,24.24435811
04/12/2020 18:00,19.29824,18.69392,26.86791231,5.93824,-1.53608,6.13369677,13.36,20.23,24.24340116
04/12/2020 18:30,17.78728,18.97736,26.01014268,4.62728,-0.68264,4.677362245,13.16,19.66,23.65800499
04/12/2020 19:00,15.54504,19.28244,24.76814004,7.07504,-0.56756,7.097768336,8.47,19.85,21.58155231
04/12/2020 19:30,18.084,18.6616,25.98627273,7.014,-1.8284,7.248395861,11.07,20.49,23.28916057
04/12/2020 20:00,17.88812,18.7014,25.87908807,6.51812,-1.7486,6.748591727,11.37,20.45,23.39827771
04/12/2020 20:30,15.8902,18.67732,24.52224986,6.6402,-1.91268,6.910180954,9.25,20.59,22.57234148
04/12/2020 21:00,14.06672,18.56644,23.29346058,3.01672,-0.76356,3.11185209,11.05,19.33,22.26547552
04/12/2020 21:30,12.97488,18.63428,22.70647269,0.96488,-0.26572,1.000799946,12.01,18.9,22.39308152
04/12/2020 22:00,11.6184,16.4226,20.11688369,0.3584,-0.0574,0.362967381,11.26,16.48,19.95940881
04/12/2020 22:30,10.62576,15.30936,18.63553807,0.23576,0.05936,0.243118052,10.39,15.25,18.45303769
04/12/2020 23:00,10.04132,15.03148,18.07687745,0.13132,0.08148,0.154544275,9.91,14.95,17.93629282
04/12/2020 23:30,8.60976,12.3388,15.04572872,0.10976,0.1288,0.169223809,8.5,12.21,14.8773015
05/12/2020 00:00,7.9194,12.26144,14.59656834,0.0994,0.25144,0.270374617,7.82,12.01,14.3315212
05/12/2020 00:30,7.56288,12.25304,14.39910216,0.08288,0.24304,0.256783052,7.48,12.01,14.14886921
05/12/2020 01:00,7.788,12.16572,14.4449883,3.108,-0.78428,3.205426511,4.68,12.95,13.76970951
05/12/2020 01:30,7.53616,12.13672,14.28613593,3.64616,-0.97328,3.773825208,3.89,13.11,13.6749479
05/12/2020 02:00,7.06056,12.42132,14.28778143,0.98056,-0.07868,0.983711572,6.08,12.5,13.90023021
05/12/2020 02:30,7.38616,12.08468,14.16315114,3.85616,-1.05532,3.99795826,3.53,13.14,13.60589946
05/12/2020 03:00,6.80556,12.34916,14.1002624,0.31556,0.20916,0.37858423,6.49,12.14,13.765889
05/12/2020 03:30,7.1602,12.19348,14.14034719,3.3502,-0.92652,3.475957329,3.81,13.12,13.66200937
05/12/2020 04:00,7.00904,10.9052,12.96341115,1.48904,-0.3248,1.524052217,5.52,11.23,12.5133249
05/12/2020 04:30,6.99732,8.86564,11.29433751,2.28732,-0.44436,2.330083387,4.71,9.31,10.43360916
05/12/2020 05:00,7.18124,6.40668,9.623708046,3.83124,-0.73332,3.900789428,3.35,7.14,7.886830796
05/12/2020 05:30,8.1046,6.11328,10.15168624,7.6146,-1.96672,7.864484771,0.49,8.08,8.094844038
05/12/2020 06:00,8.59268,6.08476,10.52893413,8.14268,-2.09524,8.407928891,0.45,8.18,8.1923684
05/12/2020 06:30,8.61804,5.98584,10.49289731,5.17804,-1.08416,5.29032146,3.44,7.07,7.862474165
05/12/2020 07:00,8.79016,6.11484,10.70785604,3.59016,-0.61516,3.642481387,5.2,6.73,8.504875073
05/12/2020 07:30,10.7578,8.66556,13.81384056,8.5778,-1.92444,8.791025091,2.18,10.59,10.81205346
05/12/2020 08:00,11.73756,9.57168,15.1455397,8.05756,-1.74832,8.245052818,3.68,11.32,11.90314244
05/12/2020 08:30,11.709,9.82864,15.28734265,5.999,-1.08136,6.095682115,5.71,10.91,12.31390271
05/12/2020 09:00,13.22272,9.85688,16.49237422,6.57272,-1.30312,6.700654441,6.65,11.16,12.99107771
05/12/2020 09:30,14.661,12.00632,18.94984541,11.011,-2.77368,11.35497344,3.65,14.78,15.22402378
05/12/2020 10:00,15.19764,10.30904,18.36421976,11.84764,-3.13096,12.25436592,3.35,13.44,13.85121294
05/12/2020 10:30,14.575,10.77492,18.12538347,7.735,-1.86508,7.956679484,6.84,12.64,14.37202839
05/12/2020 11:00,15.37776,10.67616,18.72046727,5.80776,-1.11384,5.913604295,9.57,11.79,15.18515723
05/12/2020 11:30,15.98716,10.60216,19.1831979,8.21716,-1.68784,8.388713986,7.77,12.29,14.54018569
05/12/2020 12:00,15.84932,10.85656,19.21108637,8.34932,-1.76344,8.533514229,7.5,12.62,14.68040871
05/12/2020 12:30,15.53548,10.6848,18.85513431,7.65548,-1.6352,7.82817048,7.88,12.32,14.62452734
05/12/2020 13:00,15.82776,10.68576,19.09721062,8.18776,-1.72424,8.367342314,7.64,12.41,14.57318428
05/12/2020 13:30,15.55968,10.88812,18.99091359,8.14968,-1.74188,8.333752458,7.41,12.63,14.64325783
05/12/2020 14:00,14.79384,11.5362,18.76010694,6.99384,-1.4938,7.15158978,7.8,13.03,15.18620756
05/12/2020 14:30,14.9084,14.85864,21.04850525,5.6784,-1.15136,5.793949983,9.23,16.01,18.48007035
05/12/2020 15:00,16.58816,14.15292,21.80532496,5.99816,-1.13708,6.104987659,10.59,15.29,18.59925267
05/12/2020 15:30,15.26456,14.85772,21.3016111,6.38456,-1.23228,6.502393436,8.88,16.09,18.3777719
05/12/2020 16:00,14.85184,14.56584,20.80242405,5.97184,-1.08416,6.069454332,8.88,15.65,17.99380171
05/12/2020 16:30,14.01848,13.62168,19.54655846,9.46848,-0.13832,9.469490268,4.55,13.76,14.49276026
05/12/2020 17:00,14.37568,13.76032,19.89991412,8.48568,0.11032,8.48639709,5.89,13.65,14.86655979
05/12/2020 17:30,15.44424,13.33156,20.40232931,12.99424,-1.44844,13.07471803,2.45,14.78,14.98168549
05/12/2020 18:00,13.6246,13.27092,19.01964886,18.4646,-1.94908,18.56718519,-4.84,15.22,15.97103628
05/12/2020 18:30,13.14348,13.34092,18.72781923,18.32348,-1.80908,18.4125688,-5.18,15.15,16.01108678
05/12/2020 19:00,12.28932,13.56472,18.30379782,14.22932,-0.24528,14.23143387,-1.94,13.81,13.94559787
05/12/2020 19:30,12.39524,13.31336,18.19031416,14.20524,-0.20664,14.20674289,-1.81,13.52,13.64061949
05/12/2020 20:00,11.22872,12.71852,16.96599257,12.71872,0.12852,12.71936932,-1.49,12.59,12.6778626
05/12/2020 20:30,11.50472,13.79376,17.96180384,7.03472,-0.22624,7.038357054,4.47,14.02,14.71534233
05/12/2020 21:00,10.33076,13.92428,17.33811338,5.66076,-0.33572,5.670706455,4.67,14.26,15.00521576
05/12/2020 21:30,10.61328,14.04888,17.6071787,4.05328,-0.28112,4.063017009,6.56,14.33,15.76015546
05/12/2020 22:00,11.50584,13.76468,17.94019982,2.13584,-0.35532,2.165193942,9.37,14.12,16.94612935
05/12/2020 22:30,11.07908,13.61584,17.5538347,2.71908,-0.45416,2.756747604,8.36,14.07,16.36626103
05/12/2020 23:00,10.3982,13.57096,17.09659377,2.3982,-0.36904,2.42642819,8,13.94,16.07244848
05/12/2020 23:30,9.54096,13.23464,16.31519579,1.17096,-0.18536,1.185540236,8.37,13.42,15.81623533
06/12/2020 00:00,8.76096,13.48668,16.08244252,1.03096,-0.10332,1.03612429,7.73,13.59,15.63460905
06/12/2020 00:30,8.5932,13.34032,15.86843483,1.3832,-0.16968,1.393568636,7.21,13.51,15.31352997
06/12/2020 01:00,8.25852,13.3252,15.67686536,0.96852,-0.1848,0.985992916,7.29,13.51,15.35135825
06/12/2020 01:30,7.78384,13.37852,15.47814467,0.55384,0.05852,0.556923097,7.23,13.32,15.1557019
06/12/2020 02:00,7.64064,13.52196,15.53134836,0.50064,0.14196,0.520377797,7.14,13.38,15.16588276
06/12/2020 02:30,7.71092,13.42332,15.48043304,0.57092,0.10332,0.580193648,7.14,13.32,15.11297456
06/12/2020 03:00,7.63568,13.40428,15.42654632,0.71568,0.08428,0.720625409,6.92,13.32,15.0102898
06/12/2020 03:30,7.56256,13.27892,15.28142762,0.81256,-0.10108,0.818822887,6.75,13.38,14.98622367
06/12/2020 04:00,7.541,13.32364,15.30967223,1.001,-0.13636,1.010245044,6.54,13.46,14.96473187
06/12/2020 04:30,7.22232,13.52948,15.3365164,0.85232,0.03948,0.853233879,6.37,13.49,14.91834441
06/12/2020 05:00,6.97844,13.58576,15.2732282,0.60844,-0.04424,0.610046237,6.37,13.63,15.04505899
06/12/2020 05:30,6.85048,13.6748,15.29474522,0.55048,0.0448,0.552299982,6.3,13.63,15.01555527
06/12/2020 06:00,7.32944,13.73376,15.56717233,0.27944,0.19376,0.340043602,7.05,13.54,15.26545446
06/12/2020 06:30,7.59888,13.81512,15.76707068,0.20888,0.22512,0.307099119,7.39,13.59,15.46933095
06/12/2020 07:00,7.62492,12.55272,14.68707542,0.16492,0.20272,0.261331217,7.46,12.35,14.42823967
06/12/2020 07:30,6.8748,6.60756,9.535340801,0.1848,0.21756,0.285452962,6.69,6.39,9.251389085
06/12/2020 08:00,7.42228,6.645,9.962241987,0.18228,0.175,0.252687551,7.24,6.47,9.709711633
06/12/2020 08:30,8.62492,9.02452,12.48323701,0.23492,0.04452,0.239101311,8.39,8.98,12.28952806
06/12/2020 09:00,9.87572,10.91232,14.71762798,0.33572,0.01232,0.335945979,9.54,10.9,14.48522005
06/12/2020 09:30,11.13752,13.48492,17.48963748,0.52752,0.02492,0.528108281,10.61,13.46,17.13895271
06/12/2020 10:00,12.22204,14.07584,18.64155394,0.64204,-0.03416,0.642948106,11.58,14.11,18.25345173
06/12/2020 10:30,12.91344,14.17048,19.17183966,0.78344,-0.00952,0.783497839,12.13,14.18,18.66036709
06/12/2020 11:00,13.15032,14.22256,19.37039311,1.02032,0.04256,1.021207254,12.13,14.18,18.66036709
06/12/2020 11:30,13.30496,14.46856,19.65607258,0.76496,0.16856,0.783311097,12.54,14.3,19.01950578
06/12/2020 12:00,13.41948,14.52492,19.77512944,0.66948,0.16492,0.689494073,12.75,14.36,19.2034398
06/12/2020 12:30,13.77392,14.46304,19.97249104,0.70392,0.10304,0.71142154,13.07,14.36,19.41737624
06/12/2020 13:00,13.74144,14.39004,19.89724666,0.67144,0.11004,0.680397292,13.07,14.28,19.35828763
06/12/2020 13:30,13.48988,14.32052,19.67369196,0.57988,0.17052,0.604431869,12.91,14.15,19.15438853
06/12/2020 14:00,13.17812,14.32388,19.46371971,0.77812,0.17388,0.797311099,12.4,14.15,18.81442266
06/12/2020 14:30,12.90964,14.214,19.20147393,0.75964,0.154,0.775092852,12.15,14.06,18.58241373
06/12/2020 15:00,12.49156,14.00536,18.76670403,1.84156,0.18536,1.850865085,10.65,13.82,17.44748979
06/12/2020 15:30,12.1252,13.44768,18.10692057,3.6652,0.19768,3.670526995,8.46,13.25,15.72049936
06/12/2020 16:00,10.996,14.19036,17.95211221,3.556,0.22036,3.562821148,7.44,13.97,15.82764986
06/12/2020 16:30,13.71736,13.32332,19.12267819,7.08736,-0.59668,7.112432692,6.63,13.92,15.41827811
06/12/2020 17:00,12.62144,12.85584,18.0159199,12.22144,-0.66416,12.2394732,0.4,13.52,13.52591587
06/12/2020 17:30,12.6024,12.95172,18.07117973,12.2024,-0.65828,12.22014314,0.4,13.61,13.61587676
06/12/2020 18:00,12.61472,12.91056,18.05031081,12.21472,-0.69944,12.2347293,0.4,13.61,13.61587676
06/12/2020 18:30,13.81656,12.85024,18.8686512,11.95656,-0.59976,11.97159301,1.86,13.45,13.57800059
06/12/2020 19:00,10.98504,13.10224,17.09794715,7.77504,1.12224,7.855613892,3.21,11.98,12.40260053
06/12/2020 19:30,11.71292,12.008,16.77452112,10.97292,0.028,10.97295572,0.74,11.98,12.002833
06/12/2020 20:00,13.54368,14.45944,19.81178117,2.98368,0.34944,3.004073011,10.56,14.11,17.62400919
06/12/2020 20:30,13.07404,15.70872,20.43757339,0.05404,0.25872,0.264303538,13.02,15.45,20.20452672
06/12/2020 21:00,12.4046,15.72088,20.02548799,0.0546,0.18088,0.188941087,12.35,15.54,19.84978841
06/12/2020 21:30,11.72348,15.65932,19.56155122,0.05348,0.15932,0.168056457,11.67,15.5,19.4020334
06/12/2020 22:00,11.10348,15.63408,19.17581095,0.05348,0.16408,0.172575655,11.05,15.47,19.01113884
06/12/2020 22:30,10.21348,15.29984,18.39565921,0.05348,0.18984,0.197229146,10.16,15.11,18.20817673
06/12/2020 23:00,9.76348,15.4636,18.28793227,0.05348,0.2436,0.249401424,9.71,15.22,18.05360075
06/12/2020 23:30,8.88348,15.72448,18.06032913,0.05348,0.21448,0.22104701,8.83,15.51,17.84738076
07/12/2020 00:00,8.29292,15.66024,17.72048642,0.05292,0.24024,0.245999561,8.24,15.42,17.48353511
07/12/2020 00:30,7.88264,15.47104,17.36344125,0.05264,0.20104,0.207817351,7.83,15.27,17.16047202
07/12/2020 01:00,7.9126,15.48008,17.38511189,0.0826,0.08008,0.115045932,7.83,15.4,17.27625249
07/12/2020 01:30,7.53584,15.39456,17.1400514,0.10584,0.08456,0.135471396,7.43,15.31,17.01766729
07/12/2020 02:00,7.43388,15.30164,17.01184172,0.17388,0.03164,0.176735237,7.26,15.27,16.90800106
07/12/2020 02:30,7.31524,15.31524,16.97260477,0.20524,-0.00476,0.20529519,7.11,15.32,16.88947897
07/12/2020 03:00,7.18488,15.29004,16.8940174,0.26488,-0.02996,0.26656897,6.92,15.32,16.81037775
07/12/2020 03:30,7.10536,15.34648,16.91155194,0.18536,-0.02352,0.186846247,6.92,15.37,16.8559574
07/12/2020 04:00,7.06288,15.3098,16.86043445,0.29288,-0.0602,0.2990029,6.77,15.37,16.79493376
07/12/2020 04:30,7.21656,15.45076,17.05299747,0.19656,-0.00924,0.19677706,7.02,15.46,16.9791637
07/12/2020 05:00,7.22392,15.40024,17.01036191,0.07392,0.10024,0.124548079,7.15,15.3,16.88823555
07/12/2020 05:30,7.45152,15.57376,17.26462136,0.05152,0.19376,0.200492514,7.4,15.38,17.0676419
07/12/2020 06:00,7.94152,15.66408,17.56220778,0.05152,0.23408,0.239682617,7.89,15.43,17.3302337
07/12/2020 06:30,8.76264,15.72604,18.00256076,0.05264,0.16604,0.174184532,8.71,15.56,17.83192923
07/12/2020 07:00,9.81848,15.85192,18.6463379,0.29848,-0.03808,0.300899313,9.52,15.89,18.52356607
07/12/2020 07:30,11.32692,16.64192,20.13088716,0.83692,-0.17808,0.855656223,10.49,16.82,19.82302954
07/12/2020 08:00,10.75688,15.93036,19.2220404,5.20688,0.71036,5.255112812,5.55,15.22,16.20033642
07/12/2020 08:30,10.66432,15.66872,18.95353549,9.36432,0.18872,9.366221453,1.3,15.48,15.53449066
07/12/2020 09:00,11.1856,15.51716,19.12851018,11.6956,-0.67284,11.71493803,-0.51,16.19,16.19803074
07/12/2020 09:30,11.2854,15.62068,19.27085615,11.7054,-0.64932,11.72339565,-0.42,16.27,16.27542012
07/12/2020 10:00,11.40496,15.53628,19.27301504,11.82496,-0.64372,11.84246826,-0.42,16.18,16.18545026
07/12/2020 10:30,11.66656,15.404,19.32334956,12.16656,-0.686,12.18588438,-0.5,16.09,16.09776693
07/12/2020 11:00,11.39556,12.97176,17.26630665,12.14556,-0.75824,12.16920522,-0.75,13.73,13.75046908
07/12/2020 11:30,11.23476,11.76864,16.27024031,12.18476,-0.80136,12.21108325,-0.95,12.57,12.60584785
07/12/2020 12:00,11.14852,11.74704,16.19513652,11.95852,-0.93296,11.99485785,-0.81,12.68,12.70584511
07/12/2020 12:30,11.46724,11.7152,16.39339819,12.07724,-0.8848,12.10960763,-0.61,12.6,12.61475723
07/12/2020 13:00,11.37408,11.66908,16.29530987,11.92408,-0.71092,11.94525391,-0.55,12.38,12.39221126
07/12/2020 13:30,11.18292,11.73152,16.20759887,11.95292,-0.78848,11.978898,-0.77,12.52,12.54365577
07/12/2020 14:00,10.89948,11.87372,16.11781285,12.56948,-0.75628,12.59221136,-1.67,12.63,12.73992936
07/12/2020 14:30,10.11684,12.17508,15.82981442,13.21684,-0.79492,13.24072345,-3.1,12.97,13.33532527
07/12/2020 15:00,10.61288,13.29956,17.015038,9.25288,-1.42044,9.361273316,1.36,14.72,14.78269258
07/12/2020 15:30,10.5564,13.81936,17.39000551,5.5664,-0.43064,5.583033205,4.99,14.25,15.09843038
07/12/2020 16:00,10.43344,12.78836,16.50450913,9.53344,0.45836,9.544452427,0.9,12.33,12.36280308
07/12/2020 16:30,11.29244,12.51504,16.85661376,12.45244,-0.34496,12.45721716,-1.16,12.86,12.91221127
07/12/2020 17:00,12.64156,12.38132,17.69480501,12.62156,-0.56868,12.6343648,0.02,12.95,12.95001544
07/12/2020 17:30,12.97448,12.2308,17.83058047,12.60448,-0.5992,12.61871454,0.37,12.83,12.83533404
07/12/2020 18:00,12.86392,12.23364,17.75225015,12.53392,-0.69636,12.55324929,0.33,12.93,12.93421045
07/12/2020 18:30,11.70516,12.71448,17.28203612,9.64516,0.42448,9.654496087,2.06,12.29,12.46144855
07/12/2020 19:00,10.60392,11.44956,15.60562538,8.54392,0.88956,8.590103955,2.06,10.56,10.759052
07/12/2020 19:30,12.31164,10.44256,16.14383904,4.79164,0.18256,4.795116479,7.52,10.26,12.72077042
07/12/2020 20:00,12.33052,9.98668,15.86743523,1.22052,0.03668,1.221071043,11.11,9.95,14.91424152
07/12/2020 20:30,11.98236,9.83148,15.49951451,0.19236,0.08148,0.208905146,11.79,9.75,15.29923528
07/12/2020 21:00,11.5846,10.25768,15.47329817,0.1946,0.05768,0.202968329,11.39,10.2,15.28960758
07/12/2020 21:30,12.04124,14.76728,19.05423888,0.12124,0.00728,0.121458371,11.92,14.76,18.97219017
07/12/2020 22:00,11.54056,15.77616,19.54665571,0.07056,0.14616,0.162300521,11.47,15.63,19.38705238
07/12/2020 22:30,10.78416,15.35548,18.76403136,1.36416,-0.32452,1.402228846,9.42,15.68,18.29204199
07/12/2020 23:00,10.08788,15.61364,18.58900419,1.65788,-0.41636,1.709362964,8.43,16.03,18.11148255
07/12/2020 23:30,9.57576,15.45084,18.17755859,3.45576,-0.97916,3.591800591,6.12,16.43,17.53280639
08/12/2020 00:00,8.65816,15.36884,17.63986898,1.65816,-0.39116,1.703672718,7,15.76,17.24463975
08/12/2020 00:30,8.19376,15.20576,17.27289322,0.40376,-0.04424,0.406176458,7.79,15.25,17.12444452
08/12/2020 01:00,8.0658,15.12828,17.1441531,0.2758,0.02828,0.277246097,7.79,15.1,16.99100056
08/12/2020 01:30,7.94676,15.08208,17.04758433,0.46676,-0.01792,0.467103869,7.48,15.1,16.85112459
08/12/2020 02:00,7.992,15.05284,17.04288872,0.812,-0.09716,0.81779219,7.18,15.15,16.76528855
08/12/2020 02:30,8.02536,15.12536,17.12258503,1.02536,-0.23464,1.051864563,7,15.36,16.87985782
08/12/2020 03:00,7.92392,15.00012,16.96443657,0.98392,-0.22988,1.010417429,6.94,15.23,16.73668127
08/12/2020 03:30,7.7374,15.13892,17.00159573,0.5474,-0.03108,0.548281612,7.19,15.17,16.78764427
08/12/2020 04:00,7.65492,15.12,16.94733608,0.51492,0,0.51492,7.14,15.12,16.72106456
08/12/2020 04:30,7.84504,15.07268,16.99206682,0.56504,-0.04732,0.567017975,7.28,15.12,16.78132295
08/12/2020 05:00,7.73528,12.04908,14.31834088,0.45528,-0.01092,0.455410941,7.28,12.06,14.08694431
08/12/2020 05:30,8.43872,11.93284,14.61522034,3.40872,-1.00716,3.554397741,5.03,12.94,13.8832453
08/12/2020 06:00,8.66336,12.28808,15.03498309,0.98336,-0.17192,0.998275201,7.68,12.46,14.63673461
08/12/2020 06:30,9.54416,12.28352,15.55557308,1.43416,-0.32648,1.470851487,8.11,12.61,14.99280494
08/12/2020 07:00,10.27328,12.25924,15.99466309,0.76328,-0.13076,0.774399468,9.51,12.39,15.61896924
08/12/2020 07:30,11.62008,15.94412,19.72919719,0.99008,-0.14588,1.000769394,10.63,16.09,19.28432006
08/12/2020 08:00,11.80908,13.0014,17.56390539,1.73908,-0.3486,1.773674493,10.07,13.35,16.72206327
08/12/2020 08:30,11.39488,12.76196,17.10879637,1.38488,-0.13804,1.391742669,10.01,12.9,16.32819953
08/12/2020 09:00,7.40616,9.21112,11.8193036,8.75616,0.42112,8.766280853,-1.35,8.79,8.893064714
08/12/2020 09:30,12.15376,10.33408,15.9532784,2.15376,-0.18592,2.161769734,10,10.52,14.51448931
08/12/2020 10:00,12.20608,10.50192,16.10213379,1.11608,-0.24808,1.143318964,11.09,10.75,15.44508336
08/12/2020 10:30,10.67668,10.14008,14.72456173,3.46668,-0.26992,3.477172275,7.21,10.41,12.66302492
08/12/2020 11:00,9.24024,6.9742,11.57676556,4.93024,-0.3458,4.942352082,4.31,7.32,8.494615942
08/12/2020 11:30,9.72808,8.84092,13.14524275,5.35808,-0.40908,5.373673579,4.37,9.25,10.23031769
08/12/2020 12:00,11.90904,10.39592,15.80823793,1.83904,-0.30408,1.864009863,10.07,10.7,14.69336245
08/12/2020 12:30,12.76912,11.76724,17.36428411,1.35912,-0.24276,1.380630143,11.41,12.01,16.56587456
08/12/2020 13:00,12.84668,11.68512,17.36603629,1.43668,-0.26488,1.460893849,11.41,11.95,16.52242718
08/12/2020 13:30,12.58676,11.64424,17.1468613,1.30676,-0.30576,1.342054721,11.28,11.95,16.43292123
08/12/2020 14:00,13.17984,11.82828,17.70921766,1.37984,-0.32172,1.416849386,11.8,12.15,16.93701568
08/12/2020 14:30,13.80768,11.48192,17.95790951,1.31768,-0.24808,1.340829694,12.49,11.73,17.13455573
08/12/2020 15:00,14.20852,11.6874,18.39775419,1.38852,-0.2926,1.419014641,12.82,11.98,17.54630445
08/12/2020 15:30,13.36584,11.88956,17.8887483,1.64584,-0.30044,1.673037208,11.72,12.19,16.91018924
08/12/2020 16:00,13.09592,12.01592,17.77316669,2.00592,-0.23408,2.019531751,11.09,12.25,16.5242428
08/12/2020 16:30,8.23672,11.22524,13.92298709,9.52672,0.55524,9.54288664,-1.29,10.67,10.74769743
08/12/2020 17:00,9.0738,10.92748,14.20364973,9.6138,0.62748,9.634255632,-0.54,10.3,10.31414563
08/12/2020 17:30,10.54192,10.44332,14.8389693,12.91192,-0.52668,12.92265723,-2.37,10.97,11.22309227
08/12/2020 18:00,11.33144,10.3028,15.31499985,14.04144,-1.0472,14.08043554,-2.71,11.35,11.66904452
08/12/2020 18:30,13.09048,12.00864,17.76423658,14.48048,-1.15136,14.52618088,-1.39,13.16,13.23320445
08/12/2020 19:00,13.1926,12.40124,18.10622678,10.5826,0.33124,10.58778271,2.61,12.07,12.34896757
08/12/2020 19:30,13.08348,12.1342,17.84422199,9.78348,0.6342,9.804014002,3.3,11.5,11.96411301
08/12/2020 20:00,13.95028,12.67188,18.84640164,4.27028,0.34188,4.283943652,9.68,12.33,15.67581896
08/12/2020 20:30,15.1882,15.69372,21.83974054,1.3482,-0.19628,1.362412962,13.84,15.89,21.07220207
08/12/2020 21:00,14.37288,15.85584,21.40063881,1.20288,-0.17416,1.21542256,13.17,16.03,20.74632016
08/12/2020 21:30,13.51832,15.78724,20.78417481,1.18832,-0.24276,1.212863076,12.33,16.03,20.22349624
08/12/2020 22:00,12.80028,15.52436,20.12095727,1.19028,-0.25564,1.217422806,11.61,15.78,19.59082694
08/12/2020 22:30,12.27124,14.92852,19.32470027,2.01124,-0.36148,2.043466204,10.26,15.29,18.41335657
08/12/2020 23:00,11.452,15.13304,18.97780819,2.562,-0.52696,2.615632016,8.89,15.66,18.00743458
08/12/2020 23:30,10.19976,15.20272,18.30731546,1.50976,-0.35728,1.551458751,8.69,15.56,17.82216878
09/12/2020 00:00,9.80212,15.20384,18.08972933,1.42212,-0.35616,1.466040668,8.38,15.56,17.67308688
09/12/2020 00:30,8.9904,15.2864,17.73418499,1.2404,-0.3136,1.279428435,7.75,15.6,17.41902695
09/12/2020 01:00,9.06672,15.36084,17.83706302,1.47672,-0.34916,1.517436873,7.59,15.71,17.44741242
09/12/2020 01:30,8.85224,15.03912,17.45099663,1.68224,-0.32088,1.712569821,7.17,15.36,16.95106191
09/12/2020 02:00,8.42684,12.35556,14.95565095,1.87684,-0.38444,1.915808576,6.55,12.74,14.32515619
09/12/2020 02:30,8.06664,12.24424,14.66260871,1.60664,-0.37576,1.649996263,6.46,12.62,14.17730581
09/12/2020 03:00,7.95592,12.4016,14.73418968,1.72592,-0.3584,1.762739461,6.23,12.76,14.19966549
09/12/2020 03:30,7.86864,12.28008,14.5847818,1.29864,-0.26992,1.326394608,6.57,12.55,14.16571212
09/12/2020 04:00,7.53876,12.46672,14.56887126,1.62876,-0.34328,1.664542068,5.91,12.81,14.1075937
09/12/2020 04:30,7.77024,12.57236,14.77974511,2.13024,-0.50764,2.189890597,5.64,13.08,14.2441567
09/12/2020 05:00,8.05352,12.61828,14.96930775,1.84352,-0.46172,1.900460825,6.21,13.08,14.47931283
09/12/2020 05:30,8.00376,12.75996,15.06242853,1.38376,-0.32004,1.420287766,6.62,13.08,14.65983629
09/12/2020 06:00,8.31056,12.82716,15.28402569,1.19056,-0.25284,1.217111819,7.12,13.08,14.89230674
09/12/2020 06:30,9.05096,12.69668,15.59248409,0.96096,-0.17332,0.976465024,8.09,12.87,15.20148019
09/12/2020 07:00,10.06828,12.86104,16.33329765,0.51828,-0.00896,0.518357444,9.55,12.87,16.02620978
09/12/2020 07:30,11.32064,13.15724,17.35712691,1.06064,-0.10276,1.065606319,10.26,13.26,16.76589395
09/12/2020 08:00,9.75288,12.86444,16.14349667,7.15288,0.52444,7.172079866,2.6,12.34,12.61093177
09/12/2020 08:30,9.857,12.6872,16.06628435,8.967,0.6272,8.988908101,0.89,12.06,12.09279538
09/12/2020 09:00,9.95064,12.93948,16.32315469,8.97064,0.59948,8.990648379,0.98,12.34,12.37885294
09/12/2020 09:30,10.18916,13.11392,16.60704306,8.53916,0.77392,8.574159182,1.65,12.34,12.44982329
09/12/2020 10:00,9.92948,10.07564,14.14613355,8.64948,0.67564,8.675828126,1.28,9.4,9.486748653
09/12/2020 10:30,10.39632,9.26872,13.92812407,10.87632,-0.23128,10.87877875,-0.48,9.5,9.512118586
09/12/2020 11:00,9.69492,9.4974,13.5717383,7.93492,0.8274,7.977941224,1.76,8.67,8.846835592
09/12/2020 11:30,9.73812,9.23068,13.41776563,7.77812,0.89068,7.828950223,1.96,8.34,8.567216584
09/12/2020 12:00,9.96644,9.38048,13.68661139,8.12644,1.04048,8.192778876,1.84,8.34,8.540562042
09/12/2020 12:30,9.67444,9.38444,13.4782233,7.94444,1.08444,8.018113059,1.73,8.3,8.478378383
09/12/2020 13:00,9.74124,9.33232,13.49014282,7.54124,0.92232,7.597432127,2.2,8.41,8.69299143
09/12/2020 13:30,10.13792,9.04672,13.58751503,7.71792,0.77672,7.75690551,2.42,8.27,8.616803352
09/12/2020 14:00,10.22228,8.8692,13.53357739,8.51228,0.5992,8.533343509,1.71,8.27,8.444939313
09/12/2020 14:30,9.45484,9.1164,13.13403017,8.90484,0.5264,8.920385215,0.55,8.59,8.607589674
09/12/2020 15:00,9.77312,9.17864,13.40750934,8.86312,0.52864,8.878871346,0.91,8.65,8.697735337
