Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/12/2020 15:30,9.5562,8.94116,13.08683692,8.9362,0.60116,8.956397925,0.62,8.34,8.363013811
09/12/2020 16:00,9.68328,9.09448,13.28440733,8.88328,0.63448,8.905909747,0.8,8.46,8.497740876
09/12/2020 16:30,10.9908,9.3048,14.40058984,9.3408,0.4648,9.352357119,1.65,8.84,8.992669237
09/12/2020 17:00,12.03848,8.85076,14.94191933,12.96848,-0.84924,12.99625646,-0.93,9.7,9.744480489
09/12/2020 17:30,12.32548,8.78132,15.13370537,13.11548,-0.98868,13.15269188,-0.79,9.77,9.801887573
09/12/2020 18:00,14.00304,8.90636,16.59543243,11.65304,-0.63364,11.67025453,2.35,9.54,9.825176843
09/12/2020 18:30,11.87,8.94836,14.86506127,9.94,0.17836,9.941600087,1.93,8.77,8.979855233
09/12/2020 19:00,15.29316,9.06656,17.77873035,4.35316,-0.50344,4.382174554,10.94,9.57,14.53507826
09/12/2020 19:30,15.59208,8.83652,17.921971,3.62208,-0.68348,3.686001687,11.97,9.52,15.29415902
09/12/2020 20:00,14.68692,9.00876,17.22972361,4.96692,-0.89124,5.046246429,9.72,9.9,13.87401888
09/12/2020 20:30,14.2448,8.78684,16.736872,4.7348,-0.85316,4.811051135,9.51,9.64,13.54140687
09/12/2020 21:00,13.81248,8.77832,16.36592514,4.30248,-0.77168,4.371135341,9.51,9.55,13.47748493
09/12/2020 21:30,13.83448,8.81628,16.40486604,5.46448,-0.99372,5.554099487,8.37,9.81,12.89546432
09/12/2020 22:00,13.20608,8.12348,15.50456308,6.08608,-1.13652,6.191288031,7.12,9.26,11.68083901
09/12/2020 22:30,12.35124,8.69632,15.10559867,5.51124,-1.02368,5.605505069,6.84,9.72,11.88545329
09/12/2020 23:00,12.51592,12.18472,17.46756007,5.78592,-1.08528,5.88682452,6.73,13.27,14.87903895
09/12/2020 23:30,11.34636,9.14816,14.57493453,5.17636,-0.93184,5.259565442,6.17,10.08,11.81843052
10/12/2020 00:00,10.51664,8.96096,13.81660309,5.45664,-0.99904,5.547341797,5.06,9.96,11.17162477
10/12/2020 00:30,10.13416,8.99664,13.55141063,5.84416,-1.12336,5.951146427,4.29,10.12,10.9917469
10/12/2020 01:00,10.13636,8.98768,13.54710987,6.85636,-1.41232,7.000308581,3.28,10.4,10.90497134
10/12/2020 01:30,8.76304,9.29504,12.77453086,4.30304,-0.41496,4.323001856,4.46,9.71,10.68530299
10/12/2020 02:00,8.43944,9.41572,12.64436359,3.63944,-0.29428,3.65131815,4.8,9.71,10.83162499
10/12/2020 02:30,8.03652,9.44708,12.40294216,3.23652,-0.26292,3.247181645,4.8,9.71,10.83162499
10/12/2020 03:00,7.90132,9.47104,12.33415812,3.35132,-0.28896,3.363754394,4.55,9.76,10.76847714
10/12/2020 03:30,8.03424,9.34384,12.32300119,3.89424,-0.77616,3.970834865,4.14,10.12,10.93407518
10/12/2020 04:00,7.20124,9.53184,11.94628944,2.71124,-0.53816,2.764134317,4.49,10.07,11.02565191
10/12/2020 04:30,7.1672,9.60572,11.98493273,2.3072,-0.50428,2.361666818,4.86,10.11,11.21747298
10/12/2020 05:00,7.21872,9.67624,12.07226321,1.79872,-0.40376,1.843479258,5.42,10.08,11.44477173
10/12/2020 05:30,7.42156,9.28556,11.88701718,3.17156,-1.01444,3.329847046,4.25,10.3,11.14237407
10/12/2020 06:00,7.34312,9.4524,11.96951449,1.23312,-0.3276,1.275894468,6.11,9.78,11.53171713
10/12/2020 06:30,8.39128,9.2912,12.51958376,4.36128,-1.4588,4.598789045,4.03,10.75,11.48056619
10/12/2020 07:00,8.7404,10.1338,13.38239495,0.8904,-0.2562,0.926526092,7.85,10.39,13.02208125
10/12/2020 07:30,10.16876,12.44108,16.06810977,1.20876,-0.31892,1.250124275,8.96,12.76,15.59163878
10/12/2020 08:00,11.17628,13.46188,17.49661247,1.52628,-0.35812,1.567731027,9.65,13.82,16.85570823
10/12/2020 08:30,10.15324,13.23044,16.67731468,5.27324,-0.39956,5.288355916,4.88,13.63,14.47726839
10/12/2020 09:00,10.04364,13.26984,16.64221614,6.72364,-0.51016,6.742966563,3.32,13.78,14.17430069
10/12/2020 09:30,12.9358,12.92868,18.28894989,5.8058,-1.60132,6.022585772,7.13,14.53,16.18511044
10/12/2020 10:00,13.14616,13.17772,18.61380743,3.78616,-1.09228,3.940568886,9.36,14.27,17.06582843
10/12/2020 10:30,13.15612,13.5468,18.88383657,1.29612,-0.3332,1.338263537,11.86,13.88,18.25688911
10/12/2020 11:00,13.69768,13.51208,19.2406534,1.73768,-0.36792,1.776202947,11.96,13.88,18.32200862
10/12/2020 11:30,13.5024,13.46544,19.06916045,1.4224,-0.36456,1.468375209,12.08,13.83,18.36287831
10/12/2020 12:00,15.13504,13.25628,20.11960226,1.26504,-0.29372,1.298690741,13.87,13.55,19.39018824
10/12/2020 12:30,14.49496,13.18568,19.59505097,2.79496,-0.26432,2.80743058,11.7,13.45,17.82673554
10/12/2020 13:00,13.43652,13.10808,18.77130339,5.33652,-0.31192,5.345628101,8.1,13.42,15.67502472
10/12/2020 13:30,13.42028,13.21712,18.83603399,5.67028,-0.36288,5.681879722,7.75,13.58,15.63582105
10/12/2020 14:00,13.373,13.24848,18.82443495,5.523,-0.33152,5.532940855,7.85,13.58,15.68562718
10/12/2020 14:30,12.47904,13.7318,18.55502009,5.75904,-0.3682,5.770798295,6.72,14.1,15.61948783
10/12/2020 15:00,14.91384,13.45784,20.08820751,2.37384,-0.41216,2.409355144,12.54,13.87,18.69835554
10/12/2020 15:30,14.44616,13.41816,19.71645395,1.82616,-0.37184,1.863632295,12.62,13.79,18.69300671
10/12/2020 16:00,16.44724,15.10936,22.33393076,2.76724,-0.50064,2.812162447,13.68,15.61,20.7560714
10/12/2020 16:30,13.06992,12.78752,18.28506157,11.32992,0.10752,11.33043017,1.74,12.68,12.79882807
10/12/2020 17:00,13.06136,12.21236,17.88129922,10.53136,0.33236,10.53660318,2.53,11.88,12.14641099
10/12/2020 17:30,15.35212,12.00928,19.49129022,7.09212,0.25928,7.096857911,8.26,11.75,14.36280265
10/12/2020 18:00,17.15928,12.77764,21.3941341,2.91928,-0.33236,2.938138677,14.24,13.11,19.35586991
10/12/2020 18:30,17.48008,12.96932,21.76594721,2.53008,-0.54068,2.587206924,14.95,13.51,20.15000248
10/12/2020 19:00,17.27296,12.75168,21.46999045,2.61296,-0.55832,2.671943335,14.66,13.31,19.80080049
10/12/2020 19:30,17.94116,18.29944,25.62722627,2.56116,-0.49056,2.607717327,15.38,18.79,24.28185537
10/12/2020 20:00,16.31168,18.04924,24.3278846,2.31168,-0.41076,2.347890159,14,18.46,23.16833183
10/12/2020 20:30,14.41044,12.87588,19.32483032,2.68044,-0.55412,2.737116652,11.73,13.43,17.83137123
10/12/2020 21:00,13.65508,12.14112,18.27205529,2.63508,-0.55888,2.693695131,11.02,12.7,16.8145889
10/12/2020 21:30,12.84244,12.59476,17.98766924,1.95244,-0.41524,1.996107765,10.89,13.01,16.96620759
10/12/2020 22:00,11.8636,12.6052,17.30999919,1.4336,-0.3248,1.469933332,10.43,12.93,16.61233879
10/12/2020 22:30,10.92356,12.495,16.59666196,1.32356,-0.315,1.360527866,9.6,12.81,16.00800112
10/12/2020 23:00,10.07384,12.53456,16.08096535,1.18384,-0.33544,1.230445911,8.89,12.87,15.64189886
10/12/2020 23:30,9.08696,12.45868,15.42049122,0.94696,-0.34132,1.006594548,8.14,12.8,15.16903425
11/12/2020 00:00,9.06128,12.24412,15.23237571,2.47128,-0.63588,2.551777461,6.59,12.88,14.46798189
11/12/2020 00:30,8.55476,12.02952,14.76120829,2.24476,-0.55048,2.311271444,6.31,12.58,14.07382322
11/12/2020 01:00,8.29932,11.78696,14.41565602,2.53932,-0.59304,2.607650763,5.76,12.38,13.65437659
11/12/2020 01:30,8.23324,12.16888,14.692443,5.34324,-1.61112,5.580853103,2.89,13.78,14.07979048
11/12/2020 02:00,8.2852,12.05464,14.62733347,5.9052,-1.72536,6.152093479,2.38,13.78,13.98401945
11/12/2020 02:30,7.49912,12.28444,14.39250732,2.54912,-0.52556,2.602734348,4.95,12.81,13.73312055
11/12/2020 03:00,7.18076,12.36548,14.29924508,1.46076,-0.11452,1.465242167,5.72,12.48,13.72839393
11/12/2020 03:30,7.1072,9.38912,11.77573209,2.3772,-0.53088,2.435757257,4.73,9.92,10.9899636
11/12/2020 04:00,7.06464,9.46452,11.81043086,2.33464,-0.51548,2.390870879,4.73,9.98,11.0441523
11/12/2020 04:30,7.3188,9.37796,11.89583823,2.9988,-0.64204,3.066759984,4.32,10.02,10.91159017
11/12/2020 05:00,7.3502,9.41396,11.94353729,2.3702,-0.51604,2.425725731,4.98,9.93,11.10879381
11/12/2020 05:30,7.46032,9.46356,12.05053287,2.28032,-0.49644,2.333733484,5.18,9.96,11.22648654
11/12/2020 06:00,7.91956,9.55484,12.41025375,2.70956,-0.61516,2.778513491,5.21,10.17,11.42685434
11/12/2020 06:30,9.3346,9.10328,13.03857599,4.2546,-0.91672,4.352240425,5.08,10.02,11.23417999
11/12/2020 07:00,9.7602,9.55348,13.65761634,2.7902,-0.64652,2.864123627,6.97,10.2,12.35398316
11/12/2020 07:30,10.50828,10.27868,14.69949697,2.33828,-0.55132,2.402396117,8.17,10.83,13.56605322
11/12/2020 08:00,11.07556,13.25328,17.27186904,1.36556,-0.35672,1.41138346,9.71,13.61,16.71873799
11/12/2020 08:30,11.04276,13.35056,17.32570347,0.52276,-0.13944,0.541037458,10.52,13.49,17.10703072
11/12/2020 09:00,11.89456,13.1742,17.74936909,1.69456,-0.4158,1.744827566,10.2,13.59,16.99200106
11/12/2020 09:30,12.6266,13.18368,18.25487458,2.0566,-0.51632,2.120422105,10.57,13.7,17.30360945
11/12/2020 10:00,12.64296,13.03092,18.15624723,4.08296,-1.52908,4.359890825,8.56,14.56,16.88985494
11/12/2020 10:30,13.08372,12.96756,18.42121987,5.61372,-2.02244,5.96691845,7.47,14.99,16.74816408
11/12/2020 11:00,12.86716,12.96324,18.26497735,5.06716,-1.86676,5.400083644,7.8,14.83,16.75616006
11/12/2020 11:30,13.14872,13.18948,18.62394213,4.94872,-1.78052,5.259285228,8.2,14.97,17.06871114
11/12/2020 12:00,13.22544,13.2676,18.73343196,4.88544,-1.7024,5.17355678,8.34,14.97,17.13640861
11/12/2020 12:30,10.9944,13.20252,17.18090119,9.3044,-1.81748,9.480247513,1.69,15.02,15.11477754
11/12/2020 13:00,10.8364,13.11944,17.01608859,9.2764,-1.82056,9.453361078,1.56,14.94,15.02122498
11/12/2020 13:30,10.60848,13.51008,17.17737202,5.68848,-0.40992,5.703230586,4.92,13.92,14.76390192
11/12/2020 14:00,8.79428,12.37844,15.18437149,9.53428,0.46844,9.545780804,-0.74,11.91,11.93296694
11/12/2020 14:30,11.93964,13.26276,17.84533009,2.01964,-0.03724,2.019983304,9.92,13.3,16.59205834
11/12/2020 15:00,13.21152,12.93544,18.48972333,0.89152,-0.29456,0.938921458,12.32,13.23,18.07803363
11/12/2020 15:30,12.22152,13.43428,18.16164723,0.47152,-0.19572,0.510526619,11.75,13.63,17.99553834
11/12/2020 16:00,11.725,13.60776,17.96237059,1.575,0.06776,1.576456919,10.15,13.54,16.92200047
11/12/2020 16:30,9.7444,12.5544,15.89233434,8.1844,0.9044,8.234217796,1.56,11.65,11.7539823
11/12/2020 17:00,10.5844,12.2634,16.19939823,11.3344,-0.0266,11.33443121,-0.75,12.29,12.31286319
11/12/2020 17:30,10.97516,12.29976,16.48448462,10.27516,0.31976,10.28013422,0.7,11.98,12.00043333
11/12/2020 18:00,11.2516,12.57156,16.87135511,8.7416,0.79156,8.777365083,2.51,11.78,12.04443855
11/12/2020 18:30,11.28732,12.51512,16.85324365,8.51732,0.85512,8.560138445,2.77,11.66,11.98451084
11/12/2020 19:00,10.988,12.37844,16.55179509,8.148,0.95844,8.204176451,2.84,11.42,11.76783752
11/12/2020 19:30,12.99628,12.494,18.02784873,8.87628,-1.316,8.973305001,4.12,13.81,14.41147113
11/12/2020 20:00,12.884,12.20892,17.7497939,8.764,-1.71108,8.929473152,4.12,13.92,14.51691427
11/12/2020 20:30,14.32872,12.89912,19.2795102,1.37872,-0.25088,1.401359916,12.95,13.15,18.45602883
11/12/2020 21:00,12.44664,13.25424,18.18223653,0.83664,-0.23576,0.86922337,11.61,13.49,17.7980954
11/12/2020 21:30,11.5796,12.38792,16.95723144,0.6496,-0.12208,0.660971774,10.93,12.51,16.61219432
11/12/2020 22:00,10.83976,12.09656,16.24275718,0.73976,-0.08344,0.744450866,10.1,12.18,15.82284424
11/12/2020 22:30,10.16676,12.0736,15.78400538,0.67676,-0.1064,0.685073031,9.49,12.18,15.44061203
11/12/2020 23:00,9.85688,12.05568,15.57233135,1.00688,-0.26432,1.040995868,8.85,12.32,15.16920894
11/12/2020 23:30,9.13024,11.92456,15.01853567,0.94024,-0.26544,0.976990098,8.19,12.19,14.68578224
12/12/2020 00:00,8.42188,11.91664,14.59227095,0.62188,-0.14336,0.638190273,7.8,12.06,14.36257637
12/12/2020 00:30,8.11244,11.96952,14.45963664,0.97244,-0.27048,1.009355727,7.14,12.24,14.17029287
12/12/2020 01:00,8.35704,11.75804,14.42538118,1.37704,-0.35196,1.421307498,6.98,12.11,13.97757132
12/12/2020 01:30,8.10416,11.91636,14.4110043,1.57416,-0.14364,1.580699894,6.53,12.06,13.71439025
12/12/2020 02:00,8.03248,11.71668,14.20567933,1.22248,-0.10332,1.226838365,6.81,11.82,13.64142588
12/12/2020 02:30,8.31316,8.47936,11.87468632,2.46316,-0.22064,2.47302228,5.85,8.7,10.48391625
12/12/2020 03:00,8.3828,8.3454,11.82865322,2.6628,-0.2646,2.675914236,5.72,8.61,10.33685155
12/12/2020 03:30,9.5554,8.22296,12.6064563,5.0554,-1.09704,5.173061562,4.5,9.32,10.34951207
12/12/2020 04:00,8.94972,8.43348,12.29719777,3.98972,-0.78652,4.066507026,4.96,9.22,10.46947945
12/12/2020 04:30,9.09772,8.40224,12.38410862,4.64772,-0.90776,4.735538978,4.45,9.31,10.31884683
12/12/2020 05:00,8.8286,8.342,12.14632216,4.1986,-0.798,4.273762506,4.63,9.14,10.24580402
12/12/2020 05:30,8.37228,8.47852,11.91555176,3.05228,-0.57148,3.105318436,5.32,9.05,10.49785216
12/12/2020 06:00,9.10144,8.23344,12.27296803,3.05144,-0.61656,3.113106536,6.05,8.85,10.72030783
12/12/2020 06:30,9.20616,8.3656,12.43931852,3.08616,-0.6244,3.148691618,6.12,8.99,10.87540804
12/12/2020 07:00,9.8858,8.4436,13.00090084,4.1258,-0.8064,4.203868052,5.76,9.25,10.89679311
12/12/2020 07:30,10.35276,8.46852,13.37518114,4.02276,-0.78148,4.097964008,6.33,9.25,11.20854139
12/12/2020 08:00,10.39032,8.63264,13.5085611,3.19032,-0.50736,3.2304111,7.2,9.14,11.63527395
12/12/2020 08:30,10.95188,10.45868,15.14356837,3.28188,-0.55132,3.327865694,7.67,11.01,13.41823386
12/12/2020 09:00,12.152,12.44496,17.39391081,3.472,-0.63504,3.529597683,8.68,13.08,15.69805083
12/12/2020 09:30,12.95192,12.79404,18.2054852,4.51192,-0.85596,4.592394757,8.44,13.65,16.04855445
12/12/2020 10:00,12.85536,13.12768,18.37379283,3.33536,-0.64232,3.396645597,9.52,13.77,16.74046893
12/12/2020 10:30,14.26476,12.8638,19.20835048,4.97476,-0.9562,5.065822292,9.29,13.82,16.65222207
12/12/2020 11:00,13.4978,12.96944,18.71889363,3.7478,-0.70056,3.812714145,9.75,13.67,16.79081296
12/12/2020 11:30,13.68176,12.93492,18.82824241,3.51176,-0.60508,3.563506714,10.17,13.54,16.93400425
12/12/2020 12:00,13.64152,12.92728,18.79376588,3.90152,-0.69272,3.962539502,9.74,13.62,16.74431247
12/12/2020 12:30,13.61872,12.90944,18.76494539,3.19872,-0.49056,3.236117852,10.42,13.4,16.974581
12/12/2020 13:00,14.0006,12.8422,18.99839207,6.6906,-1.9978,6.98250193,7.31,14.84,16.54272348
12/12/2020 13:30,14.32896,12.79084,19.20741218,5.11896,-1.32916,5.288706627,9.21,14.12,16.85818792
12/12/2020 14:00,13.00136,13.0358,18.4110685,2.34136,-0.4942,2.392948033,10.66,13.53,17.22488026
12/12/2020 14:30,12.43912,13.08564,18.05451967,1.63912,-0.37436,1.681326793,10.8,13.46,17.25721878
12/12/2020 15:00,12.42096,13.23896,18.15352057,1.87096,-0.41104,1.9155796,10.55,13.65,17.2518115
12/12/2020 15:30,12.56428,12.95692,18.04834917,1.83428,-0.42308,1.882439854,10.73,13.38,17.15101455
12/12/2020 16:00,12.33036,13.11792,18.00326645,1.48036,-0.33208,1.517149583,10.85,13.45,17.28076966
12/12/2020 16:30,12.86796,12.70724,18.08475444,1.52796,-0.31276,1.55964117,11.34,13.02,17.26603602
12/12/2020 17:00,13.26136,12.69964,18.36149572,0.94136,-0.08036,0.944783774,12.32,12.78,17.75136051
12/12/2020 17:30,12.56304,11.81048,17.24289453,4.72304,0.83048,4.795498292,7.84,10.98,13.49170115
12/12/2020 18:00,14.47768,12.474,19.11030858,1.03768,0.084,1.04107434,13.44,12.39,18.27965262
12/12/2020 18:30,11.93992,13.09768,17.7231744,3.55992,-0.01232,3.559941318,8.38,13.11,15.5594505
12/12/2020 19:00,11.3398,13.14724,17.36205586,4.2798,0.03724,4.279962016,7.06,13.11,14.89012089
12/12/2020 19:30,10.75496,12.27476,16.3198927,4.33496,0.00476,4.334962613,6.42,12.27,13.84807929
12/12/2020 20:00,10.18436,12.245,15.92674523,4.71436,-0.175,4.717606937,5.47,12.42,13.57119376
12/12/2020 20:30,9.97344,12.01824,15.61754136,4.91344,-0.22176,4.91844184,5.06,12.24,13.24466685
12/12/2020 21:00,11.53776,12.2518,16.82933478,1.32776,-0.2282,1.347227471,10.21,12.48,16.12434495
12/12/2020 21:30,10.99424,12.32596,16.51673706,1.09424,-0.26404,1.125645725,9.9,12.59,16.01618244
12/12/2020 22:00,10.29584,12.23968,15.99418919,0.24584,-0.04032,0.249124483,10.05,12.28,15.86823557
12/12/2020 22:30,9.62824,12.29572,15.61690545,0.12824,0.05572,0.139822087,9.5,12.24,15.49411501
12/12/2020 23:00,9.00872,12.46072,15.37616919,0.11872,0.09072,0.149414045,8.89,12.37,15.23315463
12/12/2020 23:30,8.44664,12.491,15.07881986,0.13664,0.161,0.211166971,8.31,12.33,14.86892733
13/12/2020 00:00,7.99476,12.37284,14.73103381,0.28476,0.04284,0.287964448,7.71,12.33,14.54211126
13/12/2020 00:30,7.67812,11.86696,14.13429398,0.35812,-0.03304,0.359640899,7.32,11.9,13.97112737
13/12/2020 01:00,7.57532,11.64164,13.88932162,0.42532,-0.03836,0.427046358,7.15,11.68,13.69470336
13/12/2020 01:30,7.4702,11.65028,13.83954162,0.7602,-0.13972,0.772933191,6.71,11.79,13.56569939
13/12/2020 02:00,7.38836,11.79532,13.91824117,1.01836,-0.27468,1.054754091,6.37,12.07,13.64777638
13/12/2020 02:30,7.01056,11.844,13.76329494,0.77056,-0.126,0.780793643,6.24,11.97,13.49883328
13/12/2020 03:00,7.04972,11.71136,13.66947348,0.90972,-0.17864,0.9270937,6.14,11.89,13.38176745
13/12/2020 03:30,7.27672,11.61576,13.70680613,1.47672,-0.32424,1.51189733,5.8,11.94,13.27417041
13/12/2020 04:00,7.6844,11.48604,13.81951946,2.6544,-0.60396,2.722243017,5.03,12.09,13.09461721
13/12/2020 04:30,7.81304,11.4036,13.82337466,2.62304,-0.5964,2.689987324,5.19,12,13.07425332
13/12/2020 05:00,8.41856,10.93456,13.79988242,3.31856,-0.68544,3.388608633,5.1,11.62,12.68993302
13/12/2020 05:30,8.1532,8.44532,11.73874355,3.7632,-0.69468,3.826781225,4.39,9.14,10.13961045
13/12/2020 06:00,8.62968,8.39408,12.03876887,4.08968,-0.74592,4.157147958,4.54,9.14,10.20544952
13/12/2020 06:30,9.0578,8.37676,12.33749768,4.3778,-0.79324,4.449085584,4.68,9.17,10.29520762
13/12/2020 07:00,8.7908,8.41388,12.16846503,3.1808,-0.59612,3.236177945,5.61,9.01,10.61377407
13/12/2020 07:30,9.67244,11.20408,14.80160478,3.14244,-0.53592,3.187811067,6.53,11.74,13.43385648
13/12/2020 08:00,11.2492,13.86124,17.85156786,3.6792,-0.64876,3.735960677,7.57,14.51,16.36597079
13/12/2020 08:30,12.21744,14.3246,18.82710826,4.29744,-0.7854,4.368620344,7.92,15.11,17.05985053
13/12/2020 09:00,11.87928,14.74676,18.93632023,7.46928,-1.00324,7.536354173,4.41,15.75,16.35575128
13/12/2020 09:30,11.09388,11.35836,15.87723261,8.92388,-0.94164,8.973422989,2.17,12.3,12.48995196
13/12/2020 10:00,12.82388,9.54804,15.98802571,7.03388,-0.91196,7.092752561,5.79,10.46,11.95557192
13/12/2020 10:30,15.19464,9.36496,17.84879717,5.27464,-0.98504,5.365829939,9.92,10.35,14.33627915
13/12/2020 11:00,15.57396,10.61348,18.84659619,5.43396,-0.99652,5.524579024,10.14,11.61,15.41465861
13/12/2020 11:30,15.78172,12.26688,19.98847246,7.18172,-1.09312,7.264434836,8.6,13.36,15.88866262
13/12/2020 12:00,14.9024,12.50136,19.45162018,8.8424,-1.01864,8.900880024,6.06,13.52,14.81600486
13/12/2020 12:30,15.0414,12.35912,19.4677056,9.5214,-1.30088,9.609856749,5.52,13.66,14.73315988
13/12/2020 13:00,15.51988,12.28896,19.79609085,10.79988,-1.60104,10.91790901,4.72,13.89,14.67005453
13/12/2020 13:30,16.00264,12.15032,20.09265446,11.60264,-1.63968,11.71792667,4.4,13.79,14.47494732
13/12/2020 14:00,15.5814,12.30756,19.85588223,11.4114,-1.60244,11.52336166,4.17,13.91,14.52160459
13/12/2020 14:30,14.762,12.56236,19.38374403,10.752,-1.41764,10.8450545,4.01,13.98,14.54374436
13/12/2020 15:00,13.90572,12.76284,18.87482804,9.78572,-1.14716,9.852730179,4.12,13.91,14.50732574
13/12/2020 15:30,14.4156,12.50036,19.08057975,10.2256,-1.31964,10.31039985,4.19,13.82,14.4412084
13/12/2020 16:00,15.7654,12.133,19.89365542,13.5254,-2.107,13.68853148,2.24,14.24,14.41510319
13/12/2020 16:30,15.82536,12.01376,19.86888141,13.06536,-1.90624,13.20368823,2.76,13.92,14.19098305
13/12/2020 17:00,15.99364,11.91576,19.94446933,12.11364,-1.51424,12.20791534,3.88,13.43,13.97924533
13/12/2020 17:30,14.898,10.79524,18.39803279,15.918,-0.63476,15.93065109,-1.02,11.43,11.47542156
13/12/2020 18:00,14.7304,10.7284,18.2231515,15.1704,-0.4816,15.17804252,-0.44,11.21,11.21863182
13/12/2020 18:30,15.45332,11.90088,19.50476977,11.58332,-1.21912,11.64729822,3.87,13.12,13.67886326
13/12/2020 19:00,15.22212,12.1034,19.4474993,10.87212,-1.3566,10.95642993,4.35,13.46,14.14546217
13/12/2020 19:30,16.95896,11.95024,20.74643488,7.56896,-1.50976,7.71806522,9.39,13.46,16.411694
13/12/2020 20:00,16.11444,12.1858,20.2031903,6.82444,-1.3342,6.953637246,9.29,13.52,16.4041001
13/12/2020 20:30,15.7942,12.21016,19.96358587,6.7942,-1.30984,6.919308814,9,13.52,16.24162553
13/12/2020 21:00,14.80048,11.98468,19.04433677,5.38048,-0.98532,5.469956173,9.42,12.97,16.02988771
13/12/2020 21:30,13.66952,11.643,17.95592454,4.34952,-0.777,4.418376764,9.32,12.42,15.52800052
13/12/2020 22:00,13.93504,11.50104,18.06818366,6.09504,-1.19896,6.21184495,7.84,12.7,14.92499916
13/12/2020 22:30,12.8278,11.54252,17.25636754,5.2878,-0.97748,5.377387469,7.54,12.52,14.61512915
13/12/2020 23:00,11.15328,11.5324,16.04343805,3.07328,-0.5376,3.119946108,8.08,12.07,14.52485112
13/12/2020 23:30,10.01348,11.91572,15.56451621,2.57348,-0.50428,2.622422092,7.44,12.42,14.47791421
14/12/2020 00:00,10.28172,11.82632,15.67085227,4.73172,-0.95368,4.826870591,5.55,12.78,13.93308652
14/12/2020 00:30,10.20556,11.46224,15.34719521,4.37556,-0.83776,4.455038398,5.83,12.3,13.61171922
14/12/2020 01:00,10.38556,11.36516,15.39567207,5.91556,-1.20484,6.037009983,4.47,12.57,13.34113189
14/12/2020 01:30,10.19832,11.34852,15.25760915,5.80832,-1.13148,5.917501856,4.39,12.48,13.22960695
14/12/2020 02:00,10.82308,11.32724,15.66669802,7.70308,-1.57276,7.861998188,3.12,12.9,13.27194033
14/12/2020 02:30,10.94852,11.20948,15.66915863,8.17852,-1.64052,8.341432447,2.77,12.85,13.14516641
14/12/2020 03:00,10.82924,11.18384,15.56761755,7.77924,-1.54616,7.931405028,3.05,12.73,13.09027884
14/12/2020 03:30,10.5174,11.256,15.40497448,7.0574,-1.344,7.184234876,3.46,12.6,13.06643027
14/12/2020 04:00,10.31828,11.36596,15.35095922,6.81828,-1.31404,6.943748504,3.5,12.68,13.15417804
14/12/2020 04:30,10.32472,11.33324,15.33108515,6.54472,-1.23676,6.660550666,3.78,12.57,13.12605424
14/12/2020 05:00,10.694,11.19156,15.47942671,7.084,-1.37844,7.216865859,3.61,12.57,13.07811148
14/12/2020 05:30,11.33692,11.13616,15.89150133,8.04692,-1.60384,8.205194954,3.29,12.74,13.15795197
14/12/2020 06:00,11.41352,11.31924,16.07462699,7.23352,-1.39076,7.366004682,4.18,12.71,13.37970478
14/12/2020 06:30,12.67052,11.33708,17.00210163,8.43052,-1.73292,8.606781001,4.24,13.07,13.7405422
14/12/2020 07:00,13.3776,11.61608,17.71703972,8.3776,-1.68392,8.545160521,5,13.3,14.20880009
14/12/2020 07:30,13.89992,10.844,17.62952387,8.17992,-1.666,8.34785285,5.72,12.51,13.75567156
14/12/2020 08:00,14.56764,9.7908,17.55209104,8.41764,-1.7192,8.591409186,6.15,11.51,13.05000383
14/12/2020 08:30,15.06924,10.00076,18.08582856,8.54924,-1.75924,8.728369261,6.52,11.76,13.44648653
14/12/2020 09:00,15.82484,10.13176,18.79037311,8.41484,-1.73824,8.592497339,7.41,11.87,13.99303398
14/12/2020 09:30,16.44544,10.17516,19.33872741,8.45544,-1.69484,8.623627324,7.99,11.87,14.30863376
14/12/2020 10:00,17.3646,10.21996,20.14886884,9.5046,-1.86004,9.684893906,7.86,12.08,14.41200888
14/12/2020 10:30,15.71408,10.08752,18.6732528,12.62408,-2.06248,12.79145104,3.09,12.15,12.53676992
14/12/2020 11:00,15.80988,10.23172,18.83189846,12.19988,-1.77828,12.32880172,3.61,12.01,12.54082134
14/12/2020 11:30,17.5302,10.42832,20.39749421,8.3202,-1.54168,8.461826355,9.21,11.97,15.10314537
14/12/2020 12:00,17.38544,10.77784,20.45520372,7.40544,-1.39216,7.535160984,9.98,12.17,15.73878331
14/12/2020 12:30,15.90476,10.79956,19.22477274,9.10476,-1.28044,9.194355945,6.8,12.08,13.8624096
14/12/2020 13:00,14.89944,10.76336,18.38051226,9.72944,-1.18664,9.801536472,5.17,11.95,13.02042242
14/12/2020 13:30,15.58328,10.70608,18.90657993,7.20328,-0.98392,7.270167902,8.38,11.69,14.38334106
14/12/2020 14:00,15.61088,10.88048,19.02851595,5.57088,-0.98952,5.658078632,10.04,11.87,15.54665559
14/12/2020 14:30,14.53636,10.5914,17.9856475,6.78636,-0.8386,6.837977187,7.75,11.43,13.80968501
14/12/2020 15:00,13.153,10.59812,16.89146401,7.763,-0.62188,7.787869011,5.39,11.22,12.44750979
14/12/2020 15:30,12.4686,10.5078,16.30582248,6.7186,-0.4522,6.733800621,5.75,10.96,12.37675644
14/12/2020 16:00,14.12208,10.61248,17.66515993,3.13208,-0.45752,3.165319838,10.99,11.07,15.59887816
14/12/2020 16:30,15.16556,10.68348,18.55076697,3.04556,-0.50652,3.087393435,12.12,11.19,16.49577219
14/12/2020 17:00,14.43568,10.63796,17.93195611,5.96568,-0.50204,5.986767243,8.47,11.14,13.99430241
14/12/2020 17:30,12.96464,9.482,16.06207379,11.22464,0.322,11.22925764,1.74,9.16,9.32379751
14/12/2020 18:00,13.21748,9.3774,16.2060917,11.61748,0.2674,11.62055697,1.6,9.11,9.249437821
14/12/2020 18:30,14.78376,10.01636,17.85740819,7.12376,-0.28364,7.129404476,7.66,10.3,12.83610533
14/12/2020 19:00,14.99536,9.96008,18.00177811,6.83536,-0.54992,6.857445467,8.16,10.51,13.3058521
14/12/2020 19:30,16.67312,10.05528,19.47053123,2.98312,-0.45472,3.017577706,13.69,10.51,17.25909036
14/12/2020 20:00,15.63492,9.92816,18.5207744,2.75492,-0.51184,2.802064309,12.88,10.44,16.57974668
14/12/2020 20:30,14.23372,10.27204,17.55316469,2.88372,-0.47796,2.923061204,11.35,10.75,15.63281804
14/12/2020 21:00,14.25836,10.39984,17.6481586,4.30836,-0.79016,4.380219026,9.95,11.19,14.97393068
14/12/2020 21:30,13.79548,10.1416,17.12212951,5.27548,-0.9184,5.354824721,8.52,11.06,13.96116041
14/12/2020 22:00,12.6556,9.607,15.88894774,3.9956,-0.693,4.055251948,8.66,10.3,13.45680497
14/12/2020 22:30,11.81624,9.42012,15.11165737,4.28624,-0.78988,4.358412985,7.53,10.21,12.68641005
14/12/2020 23:00,11.31528,9.58144,14.82698735,4.51528,-0.86856,4.598059368,6.8,10.45,12.46765816
14/12/2020 23:30,11.05016,13.4514,17.40822214,3.94016,-0.7686,4.014424839,7.11,14.22,15.89844332
15/12/2020 00:00,10.34256,13.19968,16.76902202,3.96256,-0.74032,4.031123349,6.38,13.94,15.33062295
15/12/2020 00:30,9.68688,13.0824,16.27835477,3.87688,-0.6776,3.93564992,5.81,13.76,14.9363215
15/12/2020 01:00,9.27448,12.99648,15.96635436,3.01448,-0.51352,3.057906549,6.26,13.51,14.88985225
15/12/2020 01:30,8.72824,13.22308,15.84398997,2.08824,-0.06692,2.089311988,6.64,13.29,14.85643632
15/12/2020 02:00,8.66676,13.1642,15.76099269,2.28676,-0.0658,2.28770648,6.38,13.23,14.6879985
15/12/2020 02:30,8.56748,13.2292,15.76113721,2.65748,-0.1008,2.659391019,5.91,13.33,14.58139225
15/12/2020 03:00,8.29964,13.17564,15.57181793,2.50964,-0.09436,2.511413295,5.79,13.27,14.47815596
15/12/2020 03:30,8.57444,13.20276,15.74274096,3.32444,-0.52724,3.365989205,5.25,13.73,14.69950339
15/12/2020 04:00,8.754,13.11704,15.76988441,3.934,-0.79296,4.013121175,4.82,13.91,14.72142996
15/12/2020 04:30,8.31084,13.26592,15.65422291,2.73084,-0.51408,2.778806462,5.58,13.78,14.86690284
15/12/2020 05:00,8.31456,13.30868,15.69244631,2.25456,-0.41132,2.291773317,6.06,13.72,14.99873328
15/12/2020 05:30,8.5526,13.2236,15.74835114,2.2526,-0.3864,2.285500322,6.3,13.61,14.99740311
15/12/2020 06:00,8.86956,13.4376,16.10087539,2.56956,-0.4424,2.607365788,6.3,13.88,15.2428475
15/12/2020 06:30,10.29364,13.75432,17.1796491,2.38364,-0.43568,2.423129529,7.91,14.19,16.24574406
15/12/2020 07:00,11.49572,13.4928,17.72589152,3.06572,-0.5572,3.115944633,8.43,14.05,16.38497482
15/12/2020 07:30,12.11624,13.75536,18.33066285,3.58624,-0.65464,3.645500085,8.53,14.41,16.74541728
15/12/2020 08:00,12.79532,13.97576,18.94840578,2.87532,-0.46424,2.912556245,9.92,14.44,17.5191324
15/12/2020 08:30,11.54284,14.30124,18.37831931,5.71284,-0.36876,5.724729234,5.83,14.67,15.78600013
15/12/2020 09:00,12.197,14.506,18.95233086,6.027,-0.434,6.042605812,6.17,14.94,16.16392588
15/12/2020 09:30,12.46144,14.78196,19.33374843,6.13144,-0.41804,6.145674407,6.33,15.2,16.4653849
15/12/2020 10:00,12.99988,15.13028,19.94798869,5.47988,-0.34972,5.491028036,7.52,15.48,17.20990413
15/12/2020 10:30,14.55264,15.0236,20.91621113,3.06264,-0.4564,3.096460032,11.49,15.48,19.27823903
15/12/2020 11:00,14.47916,14.87368,20.75746687,3.49916,-0.51632,3.537047787,10.98,15.39,18.90535638
15/12/2020 11:30,15.39552,15.0328,21.51760005,3.84552,-0.5572,3.885678308,11.55,15.59,19.40233491
15/12/2020 12:00,15.1092,15.07312,21.34213839,2.9792,-0.51688,3.023705934,12.13,15.59,19.75310102
15/12/2020 12:30,15.55244,15.13528,21.70149973,2.79244,-0.45472,2.829220994,12.76,15.59,20.14610881
15/12/2020 13:00,15.98428,14.78384,21.77289903,4.35428,-0.70616,4.411169489,11.63,15.49,19.37000258
15/12/2020 13:30,15.26688,14.8382,21.28966426,6.67688,-0.8918,6.736173526,8.59,15.73,17.92263931
15/12/2020 14:00,13.96148,15.00296,20.49418777,9.39148,-1.02704,9.447470971,4.57,16.03,16.66870721
15/12/2020 14:30,13.66348,15.06712,20.33983261,8.73348,-0.85288,8.775025767,4.93,15.92,16.66587231
15/12/2020 15:00,12.74708,15.35468,19.95630844,7.01708,-0.56532,7.039815227,5.73,15.92,16.91979019
15/12/2020 15:30,11.74008,15.21712,19.21952704,5.68008,-0.36288,5.691659749,6.06,15.58,16.71705716
15/12/2020 16:00,12.92748,14.79784,19.6493208,5.10748,-0.20216,5.111479298,7.82,15,16.91603973
15/12/2020 16:30,12.6474,15.1744,19.75396523,5.0974,-0.2156,5.101957479,7.55,15.39,17.14218773
15/12/2020 17:00,14.09912,12.72268,18.99083387,5.69912,-0.25732,5.704926148,8.4,12.98,15.46093141
15/12/2020 17:30,13.81228,10.4008,17.29033601,6.90228,0.4508,6.916985603,6.91,9.95,12.1140662
15/12/2020 18:00,16.29052,11.01748,19.66636488,2.83052,-0.35252,2.85238739,13.46,11.37,17.6195488
15/12/2020 18:30,16.49268,11.08696,19.87282505,2.47268,-0.52304,2.527393366,14.02,11.61,18.2030904
15/12/2020 19:00,16.05884,10.98808,19.4582693,2.19884,-0.45192,2.244800444,13.86,11.44,17.97145514
15/12/2020 19:30,15.5194,10.43468,18.70118507,2.6194,-0.49532,2.665820373,12.9,10.93,16.90783546
15/12/2020 20:00,13.8686,11.80372,18.21169602,1.7486,-0.26628,1.768758604,12.12,12.07,17.10494958
15/12/2020 20:30,14.46688,14.59456,20.54973962,2.96688,-0.47544,3.004732955,11.5,15.07,18.95665846
15/12/2020 21:00,15.06156,14.67464,21.02844856,4.08156,-0.81536,4.162204219,10.98,15.49,18.98685071
15/12/2020 21:30,14.90572,14.3802,20.71160643,4.32572,-0.8498,4.408402608,10.58,15.23,18.54425248
15/12/2020 22:00,13.1486,11.62148,17.54834691,4.1286,-0.82852,4.210912413,9.02,12.45,15.37409835
15/12/2020 22:30,11.91756,9.26096,15.09283328,3.57756,-0.64904,3.635957711,8.34,9.91,12.95236272
15/12/2020 23:00,11.73108,8.982,14.77479482,4.65108,-0.798,4.719041128,7.08,9.78,12.07372354
15/12/2020 23:30,11.34832,10.89788,15.73366312,4.61832,-0.79212,4.685758606,6.73,11.69,13.48884725
16/12/2020 00:00,11.86156,12.9074,17.52990532,5.76156,-1.0626,5.858727882,6.1,13.97,15.24371674
16/12/2020 00:30,11.55768,12.80252,17.24773856,6.00768,-1.11748,6.110726678,5.55,13.92,14.98562311
16/12/2020 01:00,10.98356,12.75572,16.83291368,4.89356,-0.78428,4.956008938,6.09,13.54,14.84653832
16/12/2020 01:30,10.16872,12.84448,16.38241536,3.75872,-0.20552,3.764334537,6.41,13.05,14.53927784
16/12/2020 02:00,10.22324,12.71012,16.31140051,4.71324,-0.36988,4.727731222,5.51,13.08,14.19318498
16/12/2020 02:30,10.3052,12.67316,16.33420128,5.0652,-0.40684,5.081512553,5.24,13.08,14.09056422
16/12/2020 03:00,10.485,12.7064,16.4738528,5.915,-0.5936,5.944710755,4.57,13.3,14.06324642
16/12/2020 03:30,11.86472,12.3706,17.14069208,9.20472,-1.7794,9.375133846,2.66,14.15,14.39785053
16/12/2020 04:00,12.03224,12.415,17.2889278,9.59224,-1.925,9.78349085,2.44,14.34,14.54610601
16/12/2020 04:30,11.46976,9.30416,14.76898059,9.27976,-1.85584,9.4635135,2.19,11.16,11.37284925
16/12/2020 05:00,11.6358,8.94024,14.67377705,9.3058,-1.85976,9.489816695,2.33,10.8,11.04847953
16/12/2020 05:30,11.64984,8.93504,14.68174757,8.79984,-1.67496,8.957827584,2.85,10.61,10.98610941
16/12/2020 06:00,12.07892,9.17376,15.16766893,9.13892,-1.76624,9.30803215,2.94,10.94,11.3281596
16/12/2020 06:30,12.9004,10.58768,16.68889715,8.5204,-1.62232,8.673473257,4.38,12.21,12.97183487
16/12/2020 07:00,13.17008,6.09952,14.51396402,9.46008,-1.88048,9.645170742,3.71,7.98,8.800255678
16/12/2020 07:30,15.0936,11.51436,18.98413146,9.4836,-1.86564,9.665365051,5.61,13.38,14.50849751
16/12/2020 08:00,15.68636,13.06496,20.41457984,8.60636,-1.61504,8.756585331,7.08,14.68,16.29812259
16/12/2020 08:30,15.30336,13.46716,20.38522077,7.77336,-1.37284,7.893656653,7.53,14.84,16.64110874
16/12/2020 09:00,15.08668,11.05736,18.70489571,7.59668,-1.38264,7.721479158,7.49,12.44,14.52080232
16/12/2020 09:30,13.8794,10.61732,17.47470253,4.5094,-0.86268,4.59117688,9.37,11.48,14.81847833
16/12/2020 10:00,13.08204,10.84072,16.99002592,1.83204,-0.32928,1.861396218,11.25,11.17,15.85343496
16/12/2020 10:30,12.85804,10.78212,16.7804441,1.60804,-0.32788,1.641127032,11.25,11.11,15.81121754
16/12/2020 11:00,14.08132,10.50316,17.56701292,3.91132,-0.75684,3.983871349,10.17,11.26,15.172887
16/12/2020 11:30,13.57464,10.67728,17.27064444,1.49464,-0.27272,1.519317257,12.08,10.95,16.30426018
16/12/2020 12:00,12.61764,10.9758,16.72342742,0.57764,-0.0742,0.582386134,12.04,11.05,16.34209595
16/12/2020 12:30,13.08528,11.23348,17.24574225,1.15528,-0.15652,1.165834632,11.93,11.39,16.49415048
16/12/2020 13:00,13.33736,11.05056,17.32050946,0.92736,-0.20944,0.950716405,12.41,11.26,16.75695975
16/12/2020 13:30,13.40436,10.93036,17.29594278,0.79436,-0.12964,0.804869144,12.61,11.06,16.77306472
16/12/2020 14:00,13.83284,11.12016,17.74839206,1.30284,-0.25984,1.328498736,12.53,11.38,16.92646744
16/12/2020 14:30,13.64756,11.1722,17.63728853,1.47756,-0.3178,1.51135052,12.17,11.49,16.7370547
16/12/2020 15:00,13.8936,11.33668,17.93188318,1.0836,-0.24332,1.110582542,12.81,11.58,17.26825121
16/12/2020 15:30,13.7078,11.28556,17.7557778,1.2978,-0.17444,1.309470944,12.41,11.46,16.89200107
16/12/2020 16:00,12.02664,11.23068,16.45503701,5.17664,-0.22932,5.181716834,6.85,11.46,13.35118347
16/12/2020 16:30,12.91976,10.9954,16.96522972,5.84976,-0.3346,5.859321566,7.07,11.33,13.3549167
16/12/2020 17:00,15.82268,10.83508,19.17696955,4.22268,-0.93492,4.324939513,11.6,11.77,16.52552268
16/12/2020 17:30,18.02892,10.4556,20.84134179,3.67892,-0.7644,3.757493809,14.35,11.22,18.21567731
16/12/2020 18:00,16.70272,10.60676,19.78596,2.30272,-0.30324,2.322600675,14.4,10.91,18.06621432
16/12/2020 18:30,15.29316,10.46428,18.53056661,4.35316,-0.26572,4.361262329,10.94,10.73,15.32372344
16/12/2020 19:00,14.83316,10.31648,18.06799367,4.56316,-0.23352,4.569131293,10.27,10.55,14.72329447
16/12/2020 19:30,15.07932,10.76868,18.52971561,3.93932,-0.34132,3.954079084,11.14,11.11,15.73314018
16/12/2020 20:00,14.88124,10.22344,18.05464011,1.59124,-0.33656,1.626443166,13.29,10.56,16.97461929
16/12/2020 20:30,12.83808,10.26292,16.4360526,1.15808,-0.29708,1.195577606,11.68,10.56,15.74598361
16/12/2020 21:00,12.43928,9.97252,15.94323813,1.51928,-0.34748,1.558510208,10.92,10.32,15.02493927
16/12/2020 21:30,12.55232,9.58756,15.79500061,4.84232,-1.60244,5.100576138,7.71,11.19,13.58897347
16/12/2020 22:00,11.71268,9.61972,15.15671091,3.66268,-1.12028,3.830176505,8.05,10.74,13.4220006
16/12/2020 22:30,10.60408,9.69856,14.37040635,1.42408,-0.32144,1.459906682,9.18,10.02,13.58943707
16/12/2020 23:00,9.73764,9.55692,13.64391266,1.34764,-0.28308,1.377050419,8.39,9.84,12.93126831
16/12/2020 23:30,9.18232,9.3106,13.07678374,1.83232,-0.3794,1.871187041,7.35,9.69,12.16217908
17/12/2020 00:00,8.5162,9.38756,12.67485484,1.8662,-0.41244,1.911232376,6.65,9.8,11.84324702
17/12/2020 00:30,8.93444,9.18612,12.81440669,4.23444,-1.01388,4.354128474,4.7,10.2,11.23076133
17/12/2020 01:00,9.38352,9.06696,13.04837964,7.86352,-2.34304,8.205168081,1.52,11.41,11.51079928
17/12/2020 01:30,8.29916,9.8568,12.88536235,6.15916,-1.7332,6.398377462,2.14,11.59,11.78591108
17/12/2020 02:00,7.745,13.3516,15.43535706,1.575,-0.0784,1.576950082,6.17,13.43,14.77950608
17/12/2020 02:30,8.58856,12.94744,15.5370385,5.69856,-1.44256,5.878313145,2.89,14.39,14.67733627
17/12/2020 03:00,8.34812,13.17012,15.59304872,5.67812,-1.34988,5.836370683,2.67,14.52,14.76344472
17/12/2020 03:30,8.27904,13.2178,15.59656181,2.67904,-0.5222,2.729459317,5.6,13.74,14.83737173
17/12/2020 04:00,8.25712,13.19568,15.56618134,2.85712,-0.54432,2.908508029,5.4,13.74,14.76304847
17/12/2020 04:30,7.93372,13.312,15.49687895,1.97372,-0.378,2.009590664,5.96,13.69,14.93109842
17/12/2020 05:00,8.0246,13.3306,15.5595341,1.5946,-0.3094,1.624339103,6.43,13.64,15.07960543
17/12/2020 05:30,8.37052,13.22144,15.64838908,2.06052,-0.37856,2.095006049,6.31,13.6,14.99253481
17/12/2020 06:00,8.74692,13.32312,15.93782093,2.09692,-0.44688,2.144009147,6.65,13.77,15.29167748
17/12/2020 06:30,10.2678,13.32712,16.82378805,1.7878,-0.36288,1.824256214,8.48,13.69,16.10361761
17/12/2020 07:00,10.79312,13.37332,17.18537539,1.72312,-0.31668,1.751978526,9.07,13.69,16.421967
17/12/2020 07:30,11.53168,13.42036,17.69422805,1.54168,-0.26964,1.565082411,9.99,13.69,16.94745409
17/12/2020 08:00,11.99548,12.16836,17.08685242,3.87548,-0.52164,3.910428815,8.12,12.69,15.06554015
17/12/2020 08:30,10.75916,11.20424,15.53365758,7.41916,-0.65576,7.448084068,3.34,11.86,12.3213311
17/12/2020 09:00,11.55268,11.36536,16.2060428,7.65268,-0.72464,7.686911884,3.9,12.09,12.70346803
17/12/2020 09:30,11.83372,11.92528,16.80027476,7.08372,-0.59472,7.108641285,4.75,12.52,13.39077668
17/12/2020 10:00,11.95456,12.05144,16.97494362,6.59456,-0.58856,6.620772196,5.36,12.64,13.72950108
17/12/2020 10:30,12.2122,11.97932,17.10678042,6.4722,-0.54068,6.494744622,5.74,12.52,13.7730897
17/12/2020 11:00,12.29352,12.01708,17.19130146,6.74352,-0.54292,6.765339911,5.55,12.56,13.73157311
17/12/2020 11:30,13.08856,12.42612,18.04768299,3.73856,-0.45388,3.766010877,9.35,12.88,15.91593227
17/12/2020 12:00,14.005,12.65192,18.8735557,2.905,-0.52808,2.952607913,11.1,13.18,17.23143639
17/12/2020 12:30,15.59212,12.77868,20.15958503,3.52212,-0.69132,3.589324816,12.07,13.47,18.08661936
17/12/2020 13:00,15.57608,12.51048,19.97814751,5.94608,-0.70952,5.988262352,9.63,13.22,16.35558926
17/12/2020 13:30,14.475,12.51972,19.13815597,7.175,-0.70028,7.209092667,7.3,13.22,15.10160256
17/12/2020 14:00,14.33676,12.54468,19.05024104,7.25676,-0.70532,7.290956179,7.08,13.25,15.02294578
17/12/2020 14:30,14.15392,12.5822,18.93793041,6.86392,-0.6678,6.896329067,7.29,13.25,15.12304863
17/12/2020 15:00,13.81812,12.647,18.73197932,5.95812,-0.413,5.972416842,7.86,13.06,15.24280814
17/12/2020 15:30,14.74856,12.52828,19.35142945,5.20856,-0.53172,5.235630185,9.54,13.06,16.17328662
17/12/2020 16:00,15.92056,12.37896,20.16687585,4.97056,-1.04104,5.078408313,10.95,13.42,17.32047632
17/12/2020 16:30,14.25432,12.44108,18.91999234,6.14432,-0.73892,6.188592007,8.11,13.18,15.47528675
17/12/2020 17:00,14.33616,12.2396,18.85028625,7.42616,-0.6804,7.45726468,6.91,12.92,14.65177464
17/12/2020 17:30,17.27004,11.53812,20.76974951,8.16004,-0.83188,8.20233364,9.11,12.37,15.36258442
17/12/2020 18:00,18.45324,11.55076,21.77021183,9.47324,-1.05924,9.532274937,8.98,12.61,15.48071381
17/12/2020 18:30,18.9452,12.96348,22.95587979,8.2152,-1.27652,8.313784599,10.73,14.24,17.83004487
17/12/2020 19:00,18.8798,13.91016,23.45078675,7.7798,-1.86984,8.00134924,11.1,15.78,19.29296245
17/12/2020 19:30,18.47196,13.78444,23.04829912,8.26196,-1.29556,8.362921664,10.21,15.08,18.21127398
17/12/2020 20:00,17.35192,14.12296,22.37291056,6.40192,-0.60704,6.430635835,10.95,14.73,18.35416574
17/12/2020 20:30,17.86072,14.19328,22.81347225,7.09072,-1.26672,7.202977834,10.77,15.46,18.8415631
17/12/2020 21:00,16.05132,13.53508,20.99626787,6.29132,-1.14492,6.394650041,9.76,14.68,17.6283862
17/12/2020 21:30,15.37452,13.66,20.56627009,6.55452,-1.19,6.661668892,8.82,14.85,17.27179493
17/12/2020 22:00,14.7504,13.72412,20.14759961,6.2804,-1.12588,6.380519566,8.47,14.85,17.09571291
17/12/2020 22:30,14.64008,13.379,19.8325385,7.29008,-1.351,7.414207133,7.35,14.73,16.46193792
17/12/2020 23:00,14.09336,13.07196,19.22235507,8.12336,-1.53804,8.267680735,5.97,14.61,15.78268038
17/12/2020 23:30,15.10628,13.09664,19.99304066,10.97628,-2.52336,11.26259599,4.13,15.62,16.15677257
18/12/2020 00:00,14.41952,12.04656,18.7894163,11.41952,-2.74344,11.74444124,3,14.79,15.0911928
18/12/2020 00:30,12.32756,12.55908,17.59827338,8.05756,-1.55092,8.20546318,4.27,14.11,14.74194695
18/12/2020 01:00,12.2198,12.58,17.53795632,8.2698,-1.61,8.425063326,3.95,14.19,14.72951459
18/12/2020 01:30,11.97848,12.7554,17.49812025,8.62848,-1.7346,8.801108127,3.35,14.49,14.87220898
18/12/2020 02:00,11.8126,12.9294,17.51304951,8.2726,-1.6506,8.435661866,3.54,14.58,15.00359957
18/12/2020 02:30,11.24392,13.14588,17.2985519,7.70392,-1.53412,7.855183482,3.54,14.68,15.10079468
18/12/2020 03:00,10.5002,13.20376,16.86989858,6.9902,-1.34624,7.118655644,3.51,14.55,14.96738454
18/12/2020 03:30,10.067,13.2658,16.65310598,5.957,-1.0542,6.049560863,4.11,14.32,14.89813747
18/12/2020 04:00,10.16216,11.80772,15.57856693,6.36216,-1.16228,6.467455038,3.8,12.97,13.51520995
18/12/2020 04:30,10.1566,10.20432,14.39738415,6.6066,-1.20568,6.71571499,3.55,11.41,11.94950208
18/12/2020 05:00,11.03872,9.88336,14.81668465,7.53872,-1.46664,7.680060685,3.5,11.35,11.8773945
18/12/2020 05:30,11.14024,9.92132,14.91769211,6.96024,-1.33868,7.087806783,4.18,11.26,12.01082845
18/12/2020 06:00,11.12276,10.12184,15.03886415,5.77276,-1.02816,5.863605632,5.35,11.15,12.36709343
18/12/2020 06:30,12.87424,10.01476,16.31077783,5.64424,-0.97524,5.727873797,7.23,10.99,13.15496104
18/12/2020 07:00,14.4842,10.2002,17.71542067,6.0942,-1.0598,6.185664854,8.39,11.26,14.04206894
18/12/2020 07:30,14.05412,9.95072,17.22019505,6.43412,-1.16928,6.539504254,7.62,11.12,13.48031157
18/12/2020 08:00,13.643,10.81932,17.41232708,6.433,-1.17068,6.538652817,7.21,11.99,13.9908613
18/12/2020 08:30,14.06884,9.78988,17.13983691,6.81884,-1.24012,6.930690915,7.25,11.03,13.1993712
18/12/2020 09:00,15.95836,9.70856,18.67954473,7.31836,-1.37144,7.445753203,8.64,11.08,14.05048042
18/12/2020 09:30,14.97216,10.0836,18.05116517,6.22216,-1.0864,6.316291636,8.75,11.17,14.18912964
18/12/2020 10:00,16.73004,9.96312,19.47197983,8.09004,-1.56688,8.240379854,8.64,11.53,14.40800125
18/12/2020 10:30,16.47528,10.08288,19.31577905,8.43528,-1.66712,8.598443916,8.04,11.75,14.23741901
18/12/2020 11:00,16.53212,10.12244,19.38491123,8.42212,-1.68756,8.589526416,8.11,11.81,14.32648596
18/12/2020 11:30,16.265,10.29144,19.24744041,7.105,-1.35856,7.233720362,9.16,11.65,14.81985493
18/12/2020 12:00,16.46004,10.27516,19.40391275,8.02004,-1.27484,8.120730178,8.44,11.55,14.30510748
18/12/2020 12:30,17.19248,10.01604,19.89729695,11.51248,-1.58396,11.62093477,5.68,11.6,12.91597461
18/12/2020 13:00,17.43244,10.004,20.09900446,11.68244,-1.596,11.79095502,5.75,11.6,12.94691083
18/12/2020 13:30,17.38792,9.96992,20.04342952,11.42792,-1.55008,11.53256708,5.96,11.52,12.9704279
18/12/2020 14:00,17.32768,10.24568,20.13013792,7.33768,-1.38432,7.467120573,9.99,11.63,15.33156874
18/12/2020 14:30,16.75296,10.2026,19.61516545,7.16296,-1.3874,7.296086261,9.59,11.59,15.04314462
18/12/2020 15:00,15.51992,10.36424,18.66240573,5.79992,-0.93576,5.874922875,9.72,11.3,14.90531449
18/12/2020 15:30,16.33508,10.48188,19.40888062,5.78508,-1.05812,5.881051653,10.55,11.54,15.63566756
18/12/2020 16:00,17.62276,10.36852,20.44670822,5.70276,-1.06148,5.800707837,11.92,11.43,16.51457841
18/12/2020 16:30,16.96584,10.63032,20.02107465,7.24584,-1.49968,7.399407909,9.72,12.13,15.54397954
18/12/2020 17:00,17.55336,10.29312,20.34867973,8.47336,-1.63688,8.630017719,9.08,11.93,14.99237473
18/12/2020 17:30,17.32684,9.46788,19.7448762,12.37684,-1.77212,12.50306273,4.95,11.24,12.28169777
18/12/2020 18:00,17.32368,9.22364,19.62614133,12.22368,-1.74636,12.34779843,5.1,10.97,12.0975576
18/12/2020 18:30,18.75612,9.36788,20.965429,8.78612,-1.63212,8.936426598,9.97,11,14.84590516
18/12/2020 19:00,18.96856,9.0322,21.00921001,9.19856,-1.8578,9.384291498,9.77,10.89,14.63027683
18/12/2020 19:30,18.66376,9.01448,20.72671674,9.08376,-1.81552,9.263412363,9.58,10.83,14.45909057
18/12/2020 20:00,17.92492,9.12156,20.11232492,8.56492,-1.65844,8.724005837,9.36,10.78,14.27648416
18/12/2020 20:30,15.91612,10.13424,18.8686432,7.80612,-1.49576,7.948132324,8.11,11.63,14.17846959
18/12/2020 21:00,16.76464,9.67812,19.35766414,7.44464,-1.39188,7.573638139,9.32,11.07,14.4709122
18/12/2020 21:30,16.40388,9.07664,18.74760445,5.84388,-1.05336,5.9380553,10.56,10.13,14.63319856
18/12/2020 22:00,14.77844,9.27408,17.44737369,7.74844,-1.51592,7.895336337,7.03,10.79,12.87808216
18/12/2020 22:30,14.58312,12.22472,19.0292188,8.93312,-1.78528,9.109767155,5.65,14.01,15.10637614
18/12/2020 23:00,14.38684,12.69288,19.18568132,9.50684,-1.94712,9.704188945,4.88,14.64,15.43191498
18/12/2020 23:30,13.30572,12.82088,18.47747679,8.45572,-1.63912,8.613124584,4.85,14.46,15.25169171
19/12/2020 00:00,12.4988,12.8752,17.94410144,7.8988,-1.5848,8.056217008,4.6,14.46,15.17404363
19/12/2020 00:30,10.46484,12.8022,16.53508999,4.56484,-0.8078,4.635763698,5.9,13.61,14.8338161
19/12/2020 01:00,9.09852,12.87116,15.76229127,1.94852,-0.30884,1.972843718,7.15,13.18,14.99449566
19/12/2020 01:30,8.4368,12.91264,15.42452158,1.1368,-0.15736,1.147639495,7.3,13.07,14.97046759
19/12/2020 02:00,8.5362,13.05516,15.59820224,1.2362,-0.01484,1.23628907,7.3,13.07,14.97046759
19/12/2020 02:30,8.42236,13.0828,15.55942813,1.80236,-0.0672,1.803612322,6.62,13.15,14.72232658
19/12/2020 03:00,8.30368,13.21992,15.61145049,1.86368,-0.08008,1.865399675,6.44,13.3,14.77713098
19/12/2020 03:30,8.27864,12.89916,15.32723749,1.92864,-0.35084,1.960291038,6.35,13.25,14.69302556
19/12/2020 04:00,8.70052,12.83,15.50186919,2.48052,-0.42,2.515825803,6.22,13.25,14.63731191
19/12/2020 04:30,9.35888,12.62056,15.71200718,4.05888,-0.69944,4.118704064,5.3,13.32,14.33570368
19/12/2020 05:00,9.38576,12.79984,15.87225235,4.92576,-0.86016,5.000298671,4.46,13.66,14.36966249
19/12/2020 05:30,9.18768,12.81668,15.76961477,4.53768,-0.80332,4.608238579,4.65,13.62,14.39190397
19/12/2020 06:00,9.0718,12.77264,15.66645741,3.0618,-0.50736,3.103551741,6.01,13.28,14.57664227
19/12/2020 06:30,9.52792,12.62356,15.81567345,3.51792,-0.49644,3.552775507,6.01,13.12,14.4310256
19/12/2020 07:00,10.34996,13.25724,16.81892043,4.15996,-0.66276,4.212424245,6.19,13.92,15.23425417
19/12/2020 07:30,11.15936,13.71924,17.684707,4.39936,-0.76076,4.464652751,6.76,14.48,15.9802378
19/12/2020 08:00,11.44704,13.70772,17.8587881,3.68704,-0.60228,3.735907542,7.76,14.31,16.27862709
19/12/2020 08:30,12.03384,13.63364,18.18486857,3.63384,-0.55636,3.676184108,8.4,14.19,16.48987871
19/12/2020 09:00,14.01232,13.55056,19.4926342,6.73232,-1.39944,6.876231882,7.28,14.95,16.62831621
19/12/2020 09:30,15.1424,13.83452,20.51063679,7.3024,-1.35548,7.427137523,7.84,15.19,17.09390827
19/12/2020 10:00,17.08504,13.5828,21.82638421,7.28504,-1.3972,7.417814748,9.8,14.98,17.90084914
19/12/2020 10:30,17.83464,13.44536,22.33499697,8.07464,-1.49464,8.211806126,9.76,14.94,17.84548122
19/12/2020 11:00,17.35836,13.52872,22.00770153,9.13836,-1.77128,9.308440059,8.22,15.3,17.36831598
19/12/2020 11:30,16.07752,14.0778,21.36986435,8.64752,-1.6422,8.802069245,7.43,15.72,17.38744662
19/12/2020 12:00,16.21944,14.17584,21.54123194,7.55944,-1.36416,7.681540576,8.66,15.54,17.79008713
19/12/2020 12:30,16.6068,13.9722,21.70272285,7.6468,-1.3678,7.76816755,8.96,15.34,17.76505559
19/12/2020 13:00,16.31908,13.99068,21.4953832,7.68908,-1.34932,7.806575159,8.63,15.34,17.60092327
19/12/2020 13:30,15.72464,14.04448,21.08344663,7.09464,-1.25552,7.204876626,8.63,15.3,17.56607241
19/12/2020 14:00,15.2836,14.15532,20.83174292,5.9836,-1.04468,6.074111068,9.3,15.2,17.81937148
19/12/2020 14:30,14.94224,14.2614,20.65570299,6.16224,-1.1186,6.262944018,8.78,15.38,17.70968097
19/12/2020 15:00,15.86112,13.87148,21.07114342,7.42112,-1.45852,7.563088169,8.44,15.33,17.49978571
19/12/2020 15:30,16.83104,13.79344,21.76104075,8.39104,-1.66656,8.554938604,8.44,15.46,17.6137787
19/12/2020 16:00,16.68428,13.81192,21.65950907,7.99428,-1.57808,8.148548902,8.69,15.39,17.67394127
19/12/2020 16:30,16.77692,11.52076,20.35173102,8.88692,-1.82924,9.073227985,7.89,13.35,15.50724347
19/12/2020 17:00,15.13856,10.01376,18.1507958,11.92856,-1.69624,12.04855899,3.21,11.71,12.14200148
19/12/2020 17:30,17.3718,9.5598,19.82849493,12.3018,-1.8102,12.43427148,5.07,11.37,12.44916865
19/12/2020 18:00,18.3772,9.23316,20.56630067,11.6172,-1.59684,11.72643312,6.76,10.83,12.76661662
19/12/2020 18:30,16.89884,9.92328,19.59699669,11.64884,-1.61672,11.76049561,5.25,11.54,12.67809528
19/12/2020 19:00,17.56136,9.83848,20.12950704,9.20136,-1.66152,9.350169761,8.36,11.5,14.21758067
