Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/12/2020 19:30,16.31424,9.9208,19.09389168,7.95424,-1.5792,8.109488678,8.36,11.5,14.21758067
19/12/2020 20:00,15.97012,9.30944,18.48541062,8.24012,-1.68056,8.409747887,7.73,10.99,13.43625692
19/12/2020 20:30,17.2682,9.29664,19.61168648,8.4182,-1.75336,8.598858211,8.85,11.05,14.15715367
19/12/2020 21:00,17.61836,9.15196,19.85358862,8.50836,-1.74804,8.686071248,9.11,10.9,14.2057066
19/12/2020 21:30,15.50272,9.20176,18.0279426,8.67272,-1.87824,8.873773588,6.83,11.08,13.01596328
19/12/2020 22:00,13.74792,9.38264,16.64449572,6.31792,-1.20736,6.432249319,7.43,10.59,12.93649875
19/12/2020 22:30,12.9654,11.54972,17.36368709,5.0554,-0.91028,5.136699216,7.91,12.46,14.75871607
19/12/2020 23:00,13.62592,13.02968,18.85307022,7.04592,-1.37032,7.177936023,6.58,14.4,15.83213188
19/12/2020 23:30,12.81472,12.85328,18.15003734,6.26472,-1.19672,6.377997761,6.55,14.05,15.50177409
20/12/2020 00:00,11.82672,12.96724,17.55051621,5.60672,-1.08276,5.710313334,6.22,14.05,15.36524975
20/12/2020 00:30,11.60088,12.531,17.07648611,7.25088,-1.519,7.408280622,4.35,14.05,14.70799103
20/12/2020 01:00,11.81956,12.30736,17.06379526,8.16956,-1.66264,8.337030788,3.65,13.97,14.43895426
20/12/2020 01:30,10.1946,12.66852,16.26103527,4.1846,-0.36148,4.200183919,6.01,13.03,14.34925085
20/12/2020 02:00,9.92292,12.8846,16.26275679,4.18292,-0.3654,4.198849472,5.74,13.25,14.43987881
20/12/2020 02:30,9.76612,12.95096,16.22049521,4.02612,-0.29904,4.037210321,5.74,13.25,14.43987881
20/12/2020 03:00,9.19404,13.24604,16.12414175,3.90404,-0.32396,3.917458156,5.29,13.57,14.56464898
20/12/2020 03:30,9.62892,12.89096,16.09015072,5.14892,-0.92904,5.232063884,4.48,13.82,14.52800055
20/12/2020 04:00,8.26216,8.17208,11.62093711,4.19216,-0.78792,4.265562494,4.07,8.96,9.841061935
20/12/2020 04:30,7.255,7.31588,10.30325799,3.185,-0.55412,3.232843017,4.07,7.87,8.860124153
20/12/2020 05:00,7.209,7.37272,10.31148298,2.989,-0.49728,3.030083893,4.22,7.87,8.930022396
20/12/2020 05:30,7.4544,7.3184,10.44638971,2.7944,-0.5516,2.848321246,4.66,7.87,9.146174064
20/12/2020 06:00,6.99672,7.37768,10.16780473,2.10672,-0.43232,2.15062078,4.89,7.81,9.214564558
20/12/2020 06:30,7.33828,7.06628,10.1873778,2.19828,-0.50372,2.255253599,5.14,7.57,9.150109289
20/12/2020 07:00,8.01608,7.24056,10.80200202,3.35608,-0.69944,3.42819038,4.66,7.94,9.206475982
20/12/2020 07:30,8.29864,7.24672,11.01736705,3.74864,-0.69328,3.812209203,4.55,7.94,9.151289527
20/12/2020 08:00,8.8836,7.44928,11.59353792,4.1636,-0.93072,4.266357308,4.72,8.38,9.617837595
20/12/2020 08:30,9.64056,9.8404,13.77584369,4.13056,-0.8596,4.219056538,5.51,10.7,12.03536871
20/12/2020 09:00,10.51676,10.57836,14.916566,3.33676,-0.66164,3.401725266,7.18,11.24,13.337541
20/12/2020 09:30,12.59372,10.6778,16.51112341,2.88372,-0.5922,2.943899094,9.71,11.27,14.87605458
20/12/2020 10:00,13.85692,11.85724,18.2375539,2.30692,-0.45276,2.350929923,11.55,12.31,16.88012441
20/12/2020 10:30,15.20712,13.51128,20.34234957,3.62712,-0.67872,3.690075925,11.58,14.19,18.3153624
20/12/2020 11:00,16.34712,13.51784,21.2122684,5.30712,-0.97216,5.395425633,11.04,14.49,18.21652272
20/12/2020 11:30,15.8052,14.2138,21.25644508,6.3952,-1.1662,6.500661926,9.41,15.38,18.03032168
20/12/2020 12:00,18.83492,14.17452,23.57267971,7.58492,-1.56548,7.744787863,11.25,15.74,19.34709539
20/12/2020 12:30,18.18636,14.5372,23.28247998,4.54636,-0.8428,4.623818886,13.64,15.38,20.55709123
20/12/2020 13:00,18.18984,14.644,23.35202379,3.54984,-0.686,3.615516564,14.64,15.33,21.197606
20/12/2020 13:30,18.0982,14.53148,23.21010026,2.7482,-0.47852,2.78954918,15.35,15.01,21.46910804
20/12/2020 14:00,17.194,14.5344,22.51404938,3.164,-0.5656,3.214156088,14.03,15.1,20.6119116
20/12/2020 14:30,17.75172,14.3984,22.85689142,5.15172,-1.1116,5.27028211,12.6,15.51,19.98299527
20/12/2020 15:00,15.89144,14.1462,21.27563958,3.33144,-0.6538,3.3949885,12.56,14.8,19.41117204
20/12/2020 15:30,14.84688,14.08104,20.4622954,2.05688,-0.35896,2.087967341,12.79,14.44,19.28983411
20/12/2020 16:00,15.4622,13.946,20.82235685,2.4122,-0.364,2.439509139,13.05,14.31,19.36694607
20/12/2020 16:30,16.04744,13.74508,21.12930559,4.71744,-0.44492,4.738374612,11.33,14.19,18.15833142
20/12/2020 17:00,15.7286,13.7904,20.91803026,6.0886,-0.7196,6.130976604,9.64,14.51,17.42038174
20/12/2020 17:30,17.4726,13.2498,21.9282683,10.0226,-2.1602,10.2527545,7.45,15.41,17.11638396
20/12/2020 18:00,17.37112,13.29072,21.87233522,10.22112,-2.28928,10.47435425,7.15,15.58,17.14231315
20/12/2020 18:30,15.24556,14.02836,20.71767323,5.42556,-0.52164,5.450578832,9.82,14.55,17.55377167
20/12/2020 19:00,14.68112,13.79992,20.14877357,4.83112,-0.29008,4.839820953,9.85,14.09,17.19158515
20/12/2020 19:30,14.18184,13.95484,19.89628471,4.15184,-0.19516,4.156424282,10.03,14.15,17.3442613
20/12/2020 20:00,13.6392,14.38852,19.82567236,4.0292,-0.15148,4.032046482,9.61,14.54,17.42881809
20/12/2020 20:30,13.43488,14.21004,19.55559351,0.82488,-0.16996,0.842207466,12.61,14.38,19.12580717
20/12/2020 21:00,12.9658,14.41764,19.39021178,0.6258,-0.12236,0.637650068,12.34,14.54,19.07058468
20/12/2020 21:30,12.30872,13.92884,18.5880922,0.39872,-0.04116,0.40083885,11.91,13.97,18.35780488
20/12/2020 22:00,11.74504,13.52836,17.915426,0.56504,-0.10164,0.57410878,11.18,13.63,17.62864998
20/12/2020 22:30,10.88992,13.51912,17.35963603,0.47992,-0.11088,0.492562261,10.41,13.63,17.15065596
20/12/2020 23:00,10.18176,13.80456,17.15325373,0.36176,-0.05544,0.365983458,9.82,13.86,16.98622972
20/12/2020 23:30,9.12984,12.54932,15.51900161,0.39984,-0.05068,0.403039065,8.73,12.6,15.32882579
21/12/2020 00:00,7.71572,8.75504,11.66974981,0.12572,0.07504,0.146412158,7.59,8.68,11.5304163
21/12/2020 00:30,7.82548,11.00496,13.50360255,0.30548,-0.00504,0.305521574,7.52,11.01,13.33306041
21/12/2020 01:00,8.12508,11.91536,14.42195302,0.60508,-0.09464,0.612436557,7.52,12.01,14.17005646
21/12/2020 01:30,7.78168,12.11248,14.39676059,0.49168,0.10248,0.502246327,7.29,12.01,14.04934874
21/12/2020 02:00,7.74084,12.2412,14.48335532,0.70084,0.0812,0.705528274,7.04,12.16,14.05087898
21/12/2020 02:30,7.801,12.24752,14.5209279,1.001,0.03752,1.001702925,6.8,12.21,13.97583987
21/12/2020 03:00,7.77888,12.217,14.48330291,1.39888,0.007,1.398897514,6.38,12.21,13.7763747
21/12/2020 03:30,8.5314,11.92808,14.66505637,5.1114,-1.50192,5.327492247,3.42,13.43,13.85861826
21/12/2020 04:00,9.17776,11.79204,14.94267332,7.83776,-2.50796,8.229237217,1.34,14.3,14.362646
21/12/2020 04:30,9.0554,11.77428,14.85375167,6.1754,-1.73572,6.414693218,2.88,13.51,13.81356218
21/12/2020 05:00,8.72072,12.07088,14.89151105,3.52072,-0.65912,3.581886164,5.2,12.73,13.75110541
21/12/2020 05:30,8.74592,12.10588,14.93463917,3.40592,-0.62412,3.462631488,5.34,12.73,13.80465501
21/12/2020 06:00,9.26312,12.11124,15.24754165,3.19312,-0.57876,3.245146911,6.07,12.69,14.06701816
21/12/2020 06:30,10.0974,12.51944,16.08396297,3.4874,-0.63056,3.543947612,6.61,13.15,14.71783272
21/12/2020 07:00,8.74328,12.87572,15.56371134,4.75328,-0.50428,4.779954924,3.99,13.38,13.96225268
21/12/2020 07:30,8.96916,13.02436,15.81391111,2.72916,-0.25564,2.741106732,6.24,13.28,14.67296834
21/12/2020 08:00,10.22276,13.12036,16.6327589,0.87276,-0.19964,0.895302266,9.35,13.32,16.27405604
21/12/2020 08:30,10.92452,13.02784,17.00205141,1.02452,-0.20216,1.044274818,9.9,13.23,16.5240098
21/12/2020 09:00,12.45092,12.60136,17.71495647,1.76092,-0.38864,1.803297063,10.69,12.99,16.82308533
21/12/2020 09:30,14.55444,12.16568,18.96933034,7.17444,-0.96432,7.238957271,7.38,13.13,15.06191555
21/12/2020 10:00,16.64684,11.7766,20.39131162,12.09684,-2.0034,12.26161284,4.55,13.78,14.51175041
21/12/2020 10:30,17.35984,10.80092,20.44563322,12.43984,-2.15908,12.62581663,4.92,12.96,13.86246731
21/12/2020 11:00,17.35568,8.31832,19.24614444,12.61568,-2.17168,12.80123337,4.74,10.49,11.51119889
21/12/2020 11:30,17.60888,8.31928,19.47519126,13.15888,-2.33072,13.36369629,4.45,10.65,11.54231346
21/12/2020 12:00,18.56744,8.27892,20.32954364,14.72744,-3.04108,15.03814006,3.84,11.32,11.95357687
21/12/2020 12:30,18.17132,8.43448,20.03340519,12.94132,-2.58552,13.19707077,5.23,11.02,12.19808592
21/12/2020 13:00,18.4918,8.495,20.34973445,11.5318,-2.065,11.71523095,6.96,10.56,12.64733964
21/12/2020 13:30,18.12568,8.69928,20.1051672,11.91568,-2.12072,12.1029287,6.21,10.82,12.47543586
21/12/2020 14:00,17.65136,8.881,19.75962223,11.44136,-1.939,11.60450084,6.21,10.82,12.47543586
21/12/2020 14:30,17.2212,8.85936,19.36641394,10.5812,-1.69064,10.71541213,6.64,10.55,12.46563677
21/12/2020 15:00,17.84568,9.02992,20.00019375,11.49568,-1.97008,11.66327029,6.35,11,12.70127946
21/12/2020 15:30,19.25416,9.09796,21.29543504,8.99416,-1.97204,9.207814934,10.26,11.07,15.09345885
21/12/2020 16:00,20.48312,8.55752,22.19885928,9.14312,-2.06248,9.372858,11.34,10.62,15.53640885
21/12/2020 16:30,19.8024,8.39264,21.50747433,12.2024,-2.11736,12.38473977,7.6,10.51,12.96996916
21/12/2020 17:00,17.87124,7.73092,19.4717319,17.13124,-1.45908,17.19326317,0.74,9.19,9.219745116
21/12/2020 17:30,18.15992,7.66784,19.71239368,17.41992,-1.39216,17.47546057,0.74,9.06,9.090170515
21/12/2020 18:00,20.22304,8.05752,21.76912895,14.66304,-2.62248,14.89570889,5.56,10.68,12.04059799
21/12/2020 18:30,20.16404,8.05304,21.71266825,13.07404,-2.20696,13.25900427,7.09,10.26,12.47139527
21/12/2020 19:00,19.9878,9.64088,22.19141086,13.0578,-2.19912,13.24168681,6.93,11.84,13.7189832
21/12/2020 19:30,19.9046,10.7162,22.60597363,13.3546,-2.3338,13.55698947,6.55,13.05,14.60154101
21/12/2020 20:00,19.36388,10.66912,22.10859494,13.19388,-2.35088,13.40168296,6.17,13.02,14.40795961
21/12/2020 20:30,18.25968,10.96612,21.29957045,13.60968,-2.83388,13.9015922,4.65,13.8,14.56236588
21/12/2020 21:00,17.13156,8.69228,19.21057208,10.31156,-2.40772,10.58892748,6.82,11.1,13.02775499
21/12/2020 21:30,17.10208,9.7346,19.67850547,10.41208,-2.4654,10.69998164,6.69,12.2,13.91388156
21/12/2020 22:00,17.79024,17.34552,24.8467242,10.25024,-2.38448,10.52393296,7.54,19.73,21.1216595
21/12/2020 22:30,16.70228,17.7382,24.36411083,9.91228,-2.2218,10.15823262,6.79,19.96,21.08330382
21/12/2020 23:00,16.30396,17.28364,23.76012044,10.05396,-2.30636,10.31510582,6.25,19.59,20.56284513
21/12/2020 23:30,15.2742,15.43816,21.71722749,10.2942,-2.40184,10.57068536,4.98,17.84,18.52204092
22/12/2020 00:00,14.44496,14.28104,20.3126801,10.21496,-2.38896,10.49059282,4.23,16.67,17.19830806
22/12/2020 00:30,13.9532,14.30848,19.98560457,10.3432,-2.43152,10.62516239,3.61,16.74,17.12482701
22/12/2020 01:00,13.39448,14.39648,19.66394495,9.94448,-2.26352,10.19883352,3.45,16.66,17.01346819
22/12/2020 01:30,12.21848,14.64716,19.0743427,8.76848,-2.07284,9.01015578,3.45,16.72,17.07222598
22/12/2020 02:00,10.09536,12.50936,16.07483689,5.85536,-1.34064,6.006875755,4.24,13.85,14.4844779
22/12/2020 02:30,8.42124,11.911,14.58729598,1.80124,-0.399,1.844902853,6.62,12.31,13.97714205
22/12/2020 03:00,7.42664,12.34612,14.4076945,0.62664,-0.17388,0.650316803,6.8,12.52,14.24746995
22/12/2020 03:30,7.24432,12.42776,14.38504052,0.54432,-0.14224,0.562597974,6.7,12.57,14.24411808
22/12/2020 04:00,7.20664,12.54032,14.46358482,0.27664,-0.02968,0.27822759,6.93,12.57,14.35373819
22/12/2020 04:30,7.18592,12.5066,14.42402474,0.46592,-0.1134,0.479521643,6.72,12.62,14.29765016
22/12/2020 05:00,7.102,12.83788,14.67138599,0.182,0.11788,0.216840251,6.92,12.72,14.48049723
22/12/2020 05:30,7.16768,12.84408,14.70870584,0.12768,0.23408,0.266637636,7.04,12.61,14.44208087
22/12/2020 06:00,7.56028,12.84692,14.9064143,0.14028,0.20692,0.249988729,7.42,12.64,14.65694375
22/12/2020 06:30,7.9582,12.54196,14.8537439,0.1582,0.14196,0.212555596,7.8,12.4,14.64923206
22/12/2020 07:00,8.41228,12.80664,15.32241766,0.11228,0.20664,0.235174165,8.3,12.6,15.08807476
22/12/2020 07:30,9.08208,12.84696,15.73304034,0.05208,0.24696,0.252391696,9.03,12.6,15.50164185
22/12/2020 08:00,9.68116,12.9436,16.16358994,0.04116,0.2436,0.24705284,9.64,12.7,15.94426543
22/12/2020 08:30,9.75976,12.90836,16.18266582,0.03976,0.24836,0.251522459,9.72,12.66,15.96101501
22/12/2020 09:00,10.86104,15.52556,18.94743263,0.06104,0.24556,0.253032795,10.8,15.28,18.71145104
22/12/2020 09:30,11.80688,16.3308,20.15185957,0.09688,0.2408,0.259558037,11.71,16.09,19.90005528
22/12/2020 10:00,13.86184,16.9574,21.90214654,0.16184,0.1274,0.205968312,13.7,16.83,21.7011267
22/12/2020 10:30,13.76572,16.94288,21.83016788,1.17572,0.08288,1.178637609,12.59,16.86,21.042046
22/12/2020 11:00,11.5126,16.848,20.40576053,2.8126,0.098,2.814306799,8.7,16.75,18.87465231
22/12/2020 11:30,11.97612,14.23032,18.59917895,0.17612,0.04032,0.180676387,11.8,14.19,18.45524587
22/12/2020 12:00,11.99964,13.43388,18.0127869,0.19964,0.03388,0.202494405,11.8,13.4,17.8549713
22/12/2020 12:30,11.88636,13.20988,17.7703822,2.02636,0.01988,2.026457516,9.86,13.19,16.46802052
22/12/2020 13:00,12.47508,13.1236,18.10680806,3.54508,-0.1064,3.546676355,8.93,13.23,15.96176055
22/12/2020 13:30,12.47468,13.0722,18.06931249,4.05468,-0.2478,4.062245037,8.42,13.32,15.75813441
22/12/2020 14:00,11.46236,13.16928,17.45896997,4.11236,-0.23072,4.118827077,7.35,13.4,15.28340603
22/12/2020 14:30,10.12204,13.40532,16.79756822,4.56204,-0.20468,4.566629267,5.56,13.61,14.70189444
22/12/2020 15:00,10.04672,13.38084,16.73270635,5.04672,-0.34916,5.058783991,5,13.73,14.61208062
22/12/2020 15:30,11.2638,13.22376,17.37069426,5.6938,-0.50624,5.716260786,5.57,13.73,14.81680802
22/12/2020 16:00,12.3898,13.1248,18.04903097,4.5598,-0.1652,4.562791588,7.83,13.29,15.42507699
22/12/2020 16:30,13.06608,13.20876,18.57939147,4.47608,-0.12124,4.477721664,8.59,13.33,15.85802636
22/12/2020 17:00,15.05552,14.87544,21.16476784,4.33552,-0.08456,4.336344551,10.72,14.96,18.40434731
22/12/2020 17:30,15.24612,16.9858,22.82458273,4.37612,-0.0742,4.37674901,10.87,17.06,20.22870485
22/12/2020 18:00,14.7426,16.96504,22.47569436,4.7026,-0.06496,4.703048645,10.04,17.03,19.76923114
22/12/2020 18:30,12.39948,13.89092,18.62000974,9.34948,0.64092,9.371422236,3.05,13.25,13.5965069
22/12/2020 19:00,12.45992,11.54308,16.98506115,8.94992,0.77308,8.983246668,3.51,10.77,11.32753283
22/12/2020 19:30,9.8818,10.448,14.38091357,8.5918,0.868,8.635534219,1.29,9.58,9.666462642
22/12/2020 20:00,10.91324,7.46896,13.2243779,4.71324,0.14896,4.715593322,6.2,7.32,9.592830656
22/12/2020 20:30,9.22856,6.8618,11.50002691,4.36856,-0.0182,4.368597912,4.86,6.88,8.423419733
22/12/2020 21:00,10.87856,6.28864,12.56543118,0.51856,0.03864,0.519997618,10.36,6.25,12.09926031
22/12/2020 21:30,10.6168,6.17744,12.28320834,0.2968,-0.04256,0.299835944,10.32,6.22,12.04951451
22/12/2020 22:00,9.99848,6.05768,11.69038448,0.29848,-0.01232,0.298734151,9.7,6.07,11.44267888
22/12/2020 22:30,9.55664,6.16388,11.37201762,0.55664,-0.10612,0.566665284,9,6.27,10.96872372
22/12/2020 23:00,9.84828,9.47708,13.6676137,1.14828,-0.26292,1.177995707,8.7,9.74,13.05977029
22/12/2020 23:30,9.20848,9.44796,13.19318203,1.27848,-0.29204,1.311410871,7.93,9.74,12.55995621
23/12/2020 00:00,8.71984,9.45496,12.86203243,0.95984,-0.21504,0.983633584,7.76,9.67,12.39864912
23/12/2020 00:30,8.00336,9.45712,12.38914404,0.42336,-0.08288,0.431396319,7.58,9.54,12.18474456
23/12/2020 01:00,7.87844,9.45348,12.30601889,0.60844,-0.15652,0.628249747,7.27,9.61,12.05010373
23/12/2020 01:30,7.48884,9.41068,12.02678771,0.44884,-0.08932,0.457641135,7.04,9.5,11.82419553
23/12/2020 02:00,7.25192,9.37044,11.84886026,0.38192,-0.04956,0.385122162,6.87,9.42,11.6590437
23/12/2020 02:30,7.13864,9.26824,11.69873727,0.66864,-0.15176,0.68564608,6.47,9.42,11.42791757
23/12/2020 03:00,7.15612,9.17892,11.63884126,1.15612,-0.24108,1.180988154,6,9.42,11.16854512
23/12/2020 03:30,7.3194,8.99468,11.59646001,1.3594,-0.28532,1.389019749,5.96,9.28,11.02905254
23/12/2020 04:00,6.99804,8.99432,11.39606757,0.76804,-0.15568,0.783659176,6.23,9.15,11.0695709
23/12/2020 04:30,6.96084,9.1206,11.47338825,0.56084,-0.0994,0.569580429,6.4,9.22,11.2235645
23/12/2020 05:00,6.89256,9.264,11.54682118,0.46256,-0.056,0.4659375,6.43,9.32,11.32286624
23/12/2020 05:30,7.23164,9.351,11.82107517,0.80164,-0.189,0.823618655,6.43,9.54,11.5046295
23/12/2020 06:00,7.72528,9.24712,12.04944726,1.29528,-0.29288,1.327979282,6.43,9.54,11.5046295
23/12/2020 06:30,8.28988,9.45476,12.57436269,1.62988,-0.34524,1.666043058,6.66,9.8,11.84886492
23/12/2020 07:00,8.6312,9.56452,12.88323159,0.9912,-0.23548,1.018787647,7.64,9.8,12.42616594
23/12/2020 07:30,9.45132,10.00688,13.76463211,1.81132,-0.39312,1.853489541,7.64,10.4,12.90463483
23/12/2020 08:00,10.53176,12.13012,16.06417691,2.11176,-0.36988,2.143908,8.42,12.5,15.07137684
23/12/2020 08:30,10.81324,11.838,16.0332281,1.21324,-0.252,1.239134899,9.6,12.09,15.43787874
23/12/2020 09:00,11.251,10.2362,15.21068018,4.151,-0.3038,4.162102286,7.1,10.54,12.70832798
23/12/2020 09:30,11.68864,13.38448,17.76987929,5.21864,-0.27552,5.225908028,6.47,13.66,15.11477754
23/12/2020 10:00,12.113,13.64936,18.24910402,5.173,-0.29064,5.181158231,6.94,13.94,15.57200051
23/12/2020 10:30,12.87136,13.59976,18.72499347,5.49136,-0.31024,5.500116681,7.38,13.91,15.74650755
23/12/2020 11:00,13.14976,13.57976,18.90307038,5.14976,-0.24024,5.155360639,8,13.82,15.96848146
23/12/2020 11:30,13.55404,13.57412,19.18251115,5.58404,-0.42588,5.600256824,7.97,14,16.10965239
23/12/2020 12:00,13.64944,13.35348,19.09509467,4.82944,-0.22652,4.834749427,8.82,13.58,16.19286263
23/12/2020 12:30,14.08988,13.31544,19.38622348,5.40988,-0.29456,5.417893244,8.68,13.61,16.14232016
23/12/2020 13:00,14.9194,13.60168,20.18896221,8.4994,-0.83832,8.540642879,6.42,14.44,15.80284784
23/12/2020 13:30,14.88336,13.18612,19.88436988,10.22336,-1.43388,10.32342489,4.66,14.62,15.34470593
23/12/2020 14:00,16.61828,13.10312,21.16267903,6.95828,-1.35688,7.08934298,9.66,14.46,17.38985911
23/12/2020 14:30,17.73412,12.87776,21.91656257,11.61412,-2.03224,11.79058026,6.12,14.91,16.11714925
23/12/2020 15:00,17.92948,12.7352,21.99207976,14.73948,-2.4248,14.93760107,3.19,15.16,15.49198825
23/12/2020 15:30,20.07236,12.39348,23.59020946,10.97236,-2.46652,11.2461729,9.1,14.86,17.42497059
23/12/2020 16:00,18.57868,12.66132,22.48280175,10.71868,-2.45868,10.99705453,7.86,15.12,17.04095068
23/12/2020 16:30,19.52576,12.25852,23.05486101,10.80576,-2.53148,11.09832601,8.72,14.79,17.1692312
23/12/2020 17:00,20.15708,12.2614,23.59342714,11.00708,-2.4486,11.27614527,9.15,14.71,17.32358508
23/12/2020 17:30,19.91508,11.91788,23.20875428,13.83508,-2.47212,14.0542099,6.08,14.39,15.62173166
23/12/2020 18:00,21.752,11.89548,24.79217515,10.892,-2.56452,11.18983587,10.86,14.46,18.08400398
23/12/2020 18:30,21.35756,11.12408,24.0809162,10.92756,-2.56592,11.22477229,10.43,13.69,17.21049099
23/12/2020 19:00,20.68064,8.99596,22.55252019,10.93064,-2.57404,11.22962923,9.75,11.57,15.13034699
23/12/2020 19:30,20.34604,8.96436,22.23333295,10.87604,-2.56564,11.17455837,9.47,11.53,14.92051608
23/12/2020 20:00,21.01508,8.7958,22.78156459,10.82508,-2.5242,11.11548211,10.19,11.32,15.23084042
23/12/2020 20:30,20.02976,8.94284,21.93548889,10.74976,-2.54716,11.04741436,9.28,11.49,14.76951252
23/12/2020 21:00,18.03056,8.93804,20.12435472,10.57056,-2.52196,10.86724533,7.46,11.46,13.67418005
23/12/2020 21:30,17.3578,9.14276,19.61844238,10.6778,-2.55724,10.97974905,6.68,11.7,13.47265378
23/12/2020 22:00,16.73136,9.20432,19.09601828,10.46136,-2.53568,10.7642801,6.27,11.74,13.30941396
23/12/2020 22:30,16.45992,9.05408,18.7857747,12.72992,-3.33592,13.1597578,3.73,12.39,12.93928128
23/12/2020 23:00,16.17632,8.7664,18.39899719,14.79632,-4.0936,15.35215446,1.38,12.86,12.93383161
23/12/2020 23:30,14.98036,10.446,18.26280651,10.58036,-2.464,10.86348534,4.4,12.91,13.63921185
24/12/2020 00:00,14.52412,12.39692,19.09538393,10.42412,-2.38308,10.69305139,4.1,14.78,15.33813548
24/12/2020 00:30,14.10764,12.28236,18.7051296,10.65764,-2.53764,10.95558794,3.45,14.82,15.2162709
24/12/2020 01:00,13.74816,12.25156,18.41501088,10.68816,-2.56844,10.99243595,3.06,14.82,15.13261379
24/12/2020 01:30,12.18596,12.77356,17.653936,7.50596,-1.40644,7.636590142,4.68,14.18,14.93234074
24/12/2020 02:00,11.84188,12.92196,17.52732644,7.20188,-1.25804,7.310932921,4.64,14.18,14.91985255
24/12/2020 02:30,10.88012,8.50272,13.80844881,6.91012,-1.12728,7.001465462,3.97,9.63,10.41622772
24/12/2020 03:00,10.29968,5.91292,11.87628018,6.67968,-0.99708,6.753687395,3.62,6.91,7.800801241
24/12/2020 03:30,11.08236,5.6636,12.44568472,8.94236,-1.8564,9.133018303,2.14,7.52,7.818567644
24/12/2020 04:00,10.64804,5.92792,12.18691886,8.74804,-1.80208,8.931724143,1.9,7.73,7.960081658
24/12/2020 04:30,10.68244,5.92016,12.21322311,9.23244,-1.93984,9.434030294,1.45,7.86,7.992627853
24/12/2020 05:00,10.57376,5.82868,12.07385237,8.45376,-1.74132,8.631237077,2.12,7.57,7.861253081
24/12/2020 05:30,10.43624,5.65932,11.87194206,8.20624,-1.73068,8.386753138,2.23,7.39,7.719132076
24/12/2020 06:00,10.48948,5.78508,11.97899584,8.08948,-1.70492,8.267190507,2.4,7.49,7.865119198
24/12/2020 06:30,9.51244,5.80756,11.14514549,5.24244,-0.97244,5.331868032,4.27,6.78,8.012571373
24/12/2020 07:00,9.09448,5.9716,10.87977817,4.48448,-0.7084,4.540087161,4.61,6.68,8.116310738
24/12/2020 07:30,7.1194,6.38684,9.564391332,5.9094,-0.29316,5.916667233,1.21,6.68,6.788703853
24/12/2020 08:00,7.70552,7.57768,10.80723242,5.80552,-0.29232,5.812874801,1.9,7.87,8.096104001
24/12/2020 08:30,10.85892,10.67592,15.2279812,1.99892,-0.23408,2.012579095,8.86,10.91,14.05445481
24/12/2020 09:00,12.7332,13.61732,18.64311632,0.7532,-0.16268,0.770567987,11.98,13.78,18.25948521
24/12/2020 09:30,13.97228,13.71852,19.58117462,0.60228,-0.01148,0.6023894,13.37,13.73,19.16428449
24/12/2020 10:00,14.7886,13.59564,20.08840753,5.2486,-0.30436,5.257417329,9.54,13.9,16.85887303
24/12/2020 10:30,15.33684,13.56976,20.47820909,7.12684,-0.45024,7.141047853,8.21,14.02,16.24698434
24/12/2020 11:00,16.30728,13.73236,21.31912503,9.10728,-0.78764,9.141275938,7.2,14.52,16.20710955
24/12/2020 11:30,16.3838,13.87456,21.46933435,10.2438,-1.03544,10.29599798,6.14,14.91,16.12475426
24/12/2020 12:00,16.15488,14.17624,21.4929274,9.01488,-0.82376,9.052438453,7.14,15,16.61263375
24/12/2020 12:30,16.86568,13.89676,21.8534002,10.65568,-1.14324,10.71683321,6.21,15.04,16.27162254
24/12/2020 13:00,17.01416,13.9178,21.98151035,10.04416,-1.0122,10.09503338,6.97,14.93,16.47682615
24/12/2020 13:30,17.51492,13.9896,22.41609535,10.24492,-1.1004,10.30384714,7.27,15.09,16.74995522
24/12/2020 14:00,17.14624,14.1148,22.20858224,10.02624,-0.9352,10.06976105,7.12,15.05,16.64923121
24/12/2020 14:30,16.8282,14.16856,21.99855467,9.6082,-0.88144,9.648546197,7.22,15.05,16.69224071
24/12/2020 15:00,17.3478,14.05168,22.32478165,11.3078,-1.32832,11.38555114,6.04,15.38,16.52349842
24/12/2020 15:30,17.11092,14.09688,22.16992578,10.65092,-1.16312,10.71424029,6.46,15.26,16.57103497
24/12/2020 16:00,17.34964,13.99224,22.28884897,10.48964,-1.11776,10.5490253,6.86,15.11,16.59432734
24/12/2020 16:30,18.23324,11.68036,21.65367984,13.60324,-2.29964,13.79624886,4.63,13.98,14.72675456
24/12/2020 17:00,18.65012,9.60304,20.977258,15.03012,-2.90696,15.30865519,3.62,12.51,13.02322925
24/12/2020 17:30,19.16956,9.25196,21.2854597,13.06956,-2.44804,13.29685295,6.1,11.7,13.1946959
24/12/2020 18:00,18.77288,9.20576,20.9085399,10.65288,-1.72424,10.79151777,8.12,10.93,13.61614116
24/12/2020 18:30,18.294,9.13396,20.44748545,11.214,-1.91604,11.37651112,7.08,11.05,13.12360088
24/12/2020 19:00,18.20524,9.2996,20.44292845,11.54524,-2.0104,11.71897072,6.66,11.31,13.12523143
24/12/2020 19:30,17.0474,9.97684,19.75224502,7.9674,-0.57316,7.987989431,9.08,10.55,13.91937139
24/12/2020 20:00,15.77544,10.05552,18.70769867,8.52544,-0.63448,8.549017023,7.25,10.69,12.91660172
24/12/2020 20:30,15.36144,10.25208,18.46832378,8.30144,-1.97792,8.533819403,7.06,12.23,14.12149071
24/12/2020 21:00,15.45708,9.81592,18.31047808,8.13708,-2.33408,8.465222996,7.32,12.15,14.1846713
24/12/2020 21:30,14.48336,9.8784,17.53141476,5.88336,-1.5316,6.079450917,8.6,11.41,14.28804045
24/12/2020 22:00,13.40336,9.89108,16.65783668,3.85336,-0.66892,3.910989294,9.55,10.56,14.23784043
24/12/2020 22:30,13.77196,10.28112,17.18628263,3.78196,-0.83888,3.873879334,9.99,11.12,14.94839456
24/12/2020 23:00,12.38984,12.38944,17.52159692,2.21984,-0.56056,2.289523343,10.17,12.95,16.46606814
24/12/2020 23:30,10.91228,9.0214,14.15851379,2.56228,-0.5586,2.622463109,8.35,9.58,12.70822175
25/12/2020 00:00,9.94996,8.94344,13.3785957,2.33996,-0.54656,2.40294416,7.61,9.49,12.16438243
25/12/2020 00:30,9.05256,9.01588,12.77634278,2.77256,-0.55412,2.827390657,6.28,9.57,11.44654096
25/12/2020 01:00,9.06344,9.08276,12.83130835,3.86344,-0.80724,3.946872819,5.2,9.89,11.17372364
25/12/2020 01:30,8.68784,9.08044,12.56713788,3.43784,-0.39956,3.460981372,5.25,9.48,10.83664616
25/12/2020 02:00,8.3688,8.90868,12.22298625,2.5088,-0.20132,2.516864554,5.86,9.11,10.83197581
25/12/2020 02:30,8.07888,8.93516,12.04596971,2.09888,-0.22484,2.110888505,5.98,9.16,10.93919558
25/12/2020 03:00,7.70732,9.05852,11.89367757,1.72732,-0.15148,1.733949415,5.98,9.21,10.9810974
25/12/2020 03:30,7.88588,8.96328,11.93848783,2.52588,-0.49672,2.574257278,5.36,9.46,10.87295728
25/12/2020 04:00,7.50604,8.79324,11.5612156,1.70604,-0.32676,1.73705054,5.8,9.12,10.80807106
25/12/2020 04:30,7.36364,8.91032,11.55928184,1.12364,-0.09968,1.128052726,6.24,9.01,10.95982208
25/12/2020 05:00,7.39444,8.99616,11.64511218,1.22444,-0.06384,1.226103119,6.17,9.06,10.96140958
25/12/2020 05:30,7.56448,8.90608,11.68501684,1.33448,-0.00392,1.334485757,6.23,8.91,10.87202833
25/12/2020 06:00,7.46032,8.8408,11.56789173,1.23032,-0.0392,1.23094433,6.23,8.88,10.84745592
25/12/2020 06:30,7.71724,8.97752,11.83856658,1.22724,0.03752,1.227813409,6.49,8.94,11.04733905
25/12/2020 07:00,8.28792,9.29944,12.45669307,0.78792,0.20944,0.815280958,7.5,9.09,11.78465528
25/12/2020 07:30,8.77076,9.34736,12.81793158,0.27076,0.15736,0.313166325,8.5,9.19,12.51823071
25/12/2020 08:00,9.59644,9.53664,13.52919669,0.21644,0.13664,0.255962425,9.38,9.4,13.27947288
25/12/2020 08:30,10.64424,9.89076,14.53020917,0.18424,0.06076,0.1940004,10.46,9.83,14.35411091
25/12/2020 09:00,12.39512,12.55168,17.64039882,0.15512,0.14168,0.210084356,12.24,12.41,17.43059666
25/12/2020 09:30,14.77104,12.62252,19.42965861,0.34104,0.07252,0.348665215,14.43,12.55,19.12400063
25/12/2020 10:00,15.5882,12.88904,20.22669848,0.4382,-0.05096,0.441153218,15.15,12.94,19.92400813
25/12/2020 10:30,17.35976,12.49356,21.38808801,0.52976,-0.00644,0.529799142,16.83,12.5,20.96422906
25/12/2020 11:00,17.66848,12.43388,21.60501232,0.92848,-0.10612,0.93452478,16.74,12.54,20.91600344
25/12/2020 11:30,17.12488,13.0854,21.5520117,1.03488,-0.1946,1.053017462,16.09,13.28,20.86256216
25/12/2020 12:00,17.7174,13.80608,22.46139149,1.0374,-0.00392,1.037407406,16.68,13.81,21.65498788
25/12/2020 12:30,17.39028,14.7302,22.79036267,4.90028,-0.0098,4.900289799,12.49,14.74,19.32013716
25/12/2020 13:00,16.95664,12.9144,21.31453418,4.68664,-0.0056,4.686643346,12.27,12.92,17.81794882
25/12/2020 13:30,17.09232,12.45072,21.14634322,8.27232,-1.44928,8.398314754,8.82,13.9,16.46215053
25/12/2020 14:00,16.47872,12.10316,20.44589677,9.28872,-1.87684,9.476436441,7.19,13.98,15.72057569
25/12/2020 14:30,14.84056,11.5424,18.80077708,4.69056,-0.1876,4.694310053,10.15,11.73,15.51178262
25/12/2020 15:00,12.50408,9.13292,15.48425795,4.50408,-0.15708,4.506818254,8,9.29,12.25985726
25/12/2020 15:30,11.5076,8.99556,14.60633279,4.4576,-0.10444,4.458823328,7.05,9.1,11.51140739
25/12/2020 16:00,10.63792,9.02476,13.95032741,4.21792,0.07476,4.218582485,6.42,8.95,11.01448592
25/12/2020 16:30,10.47732,9.08048,13.86468,4.10732,0.13048,4.109392,6.37,8.95,10.98541761
25/12/2020 17:00,10.76368,8.9178,13.9779814,4.31368,-0.0322,4.313800179,6.45,8.95,11.03199891
25/12/2020 17:30,11.984,8.43632,14.65563889,4.494,-0.04368,4.494212272,7.49,8.48,11.31417253
25/12/2020 18:00,11.98928,8.47524,14.68238836,4.52928,-0.00476,4.529282501,7.46,8.48,11.29433486
25/12/2020 18:30,12.5432,8.51816,15.16215407,2.3632,-0.02184,2.363300917,10.18,8.54,13.28773871
25/12/2020 19:00,12.14476,8.32416,14.7236828,0.56476,-0.03584,0.565896071,11.58,8.36,14.28236675
25/12/2020 19:30,12.12408,8.20836,14.64139644,0.93408,-0.24164,0.964829175,11.19,8.45,14.02207545
25/12/2020 20:00,12.08824,8.20724,14.61110313,0.89824,-0.24276,0.930466289,11.19,8.45,14.02207545
25/12/2020 20:30,11.24608,8.65496,14.19093542,0.97608,-0.28504,1.016848056,10.27,8.94,13.61603834
25/12/2020 21:00,11.77844,12.00436,16.81773789,1.02844,-0.25564,1.05973612,10.75,12.26,16.3055236
25/12/2020 21:30,11.61384,12.0678,16.7485246,1.18384,-0.3122,1.224314496,10.43,12.38,16.18793687
25/12/2020 22:00,11.01672,12.36472,16.56062862,0.70672,-0.17528,0.728132019,10.31,12.54,16.23415227
25/12/2020 22:30,10.87132,12.28064,16.40121085,1.46132,-0.33936,1.500207103,9.41,12.62,15.74206149
25/12/2020 23:00,10.56836,12.04136,16.02137896,1.50836,-0.31864,1.541648903,9.06,12.36,15.32492088
25/12/2020 23:30,9.998,11.8384,15.4954096,1.568,-0.3416,1.604778664,8.43,12.18,14.81274114
26/12/2020 00:00,9.68252,11.76856,15.23975715,1.47252,-0.32144,1.507195682,8.21,12.09,14.61410962
26/12/2020 00:30,9.55304,11.67376,15.08433776,2.41304,-0.50624,2.465571126,7.14,12.18,14.1184985
26/12/2020 01:00,9.73928,11.30584,14.92231862,2.14928,-0.38416,2.18334226,7.59,11.69,13.93786928
26/12/2020 01:30,9.61068,11.13544,14.70928938,1.52068,-0.08456,1.523029237,8.09,11.22,13.83244375
26/12/2020 02:00,9.47948,11.48128,14.88893319,2.27948,-0.18872,2.2872788,7.2,11.67,13.71236303
26/12/2020 02:30,8.606,11.67568,14.50464544,2.366,-0.19432,2.373966357,6.24,11.87,13.41023863
26/12/2020 03:00,8.18292,11.8882,14.43223749,2.15292,-0.1918,2.161446684,6.03,12.08,13.50138141
26/12/2020 03:30,9.02948,11.55872,14.66749867,5.00948,-1.14128,5.137840977,4.02,12.7,13.32105101
26/12/2020 04:00,8.68976,11.83004,14.67861626,4.51976,-1.00996,4.631225503,4.17,12.84,13.50016667
26/12/2020 04:30,9.14732,11.69852,14.85021324,5.78732,-1.34148,5.94076101,3.36,13.04,13.46592737
26/12/2020 05:00,9.72144,11.47176,15.03687711,6.48144,-1.52824,6.659172769,3.24,13,13.39767144
26/12/2020 05:30,10.14164,11.17272,15.08915286,6.26164,-1.40728,6.417832382,3.88,12.58,13.16475598
26/12/2020 06:00,10.8028,11.18236,15.54817234,7.5628,-1.76764,7.766627003,3.24,12.95,13.34916102
26/12/2020 06:30,11.14548,11.16848,15.77836081,8.28548,-1.94152,8.509916494,2.86,13.11,13.41833447
26/12/2020 07:00,11.67776,11.17404,16.16258793,8.95776,-2.18596,9.220622828,2.72,13.36,13.63407496
26/12/2020 07:30,11.86596,11.05316,16.21645315,8.76596,-2.08684,9.010935351,3.1,13.14,13.50072591
26/12/2020 08:00,12.78772,10.92772,16.82084561,9.12772,-2.21228,9.391988884,3.66,13.14,13.64020528
26/12/2020 08:30,13.37256,11.05044,17.34755271,9.28256,-2.21956,9.544232119,4.09,13.27,13.88600014
26/12/2020 09:00,13.82736,11.04868,17.69941282,8.90736,-2.16132,9.165826003,4.92,13.21,14.09647119
26/12/2020 09:30,14.61532,11.34416,18.50128495,9.17532,-2.20584,9.436748763,5.44,13.55,14.60123625
26/12/2020 10:00,15.79,11.21208,19.36581622,9.66,-2.39792,9.95317137,6.13,13.61,14.926788
26/12/2020 10:30,16.52516,11.89924,20.36351702,9.85516,-2.51076,10.16996039,6.67,14.41,15.87882237
26/12/2020 11:00,18.003,17.44612,25.0694059,10.423,-2.62388,10.74819405,7.58,20.07,21.45370131
26/12/2020 11:30,19.05792,19.72664,27.42890155,10.44792,-2.59336,10.76496857,8.61,22.32,23.92309554
26/12/2020 12:00,19.31032,19.54424,27.47482076,10.96032,-2.61576,11.26813271,8.35,22.16,23.68096493
26/12/2020 12:30,18.69996,19.50248,27.01916413,14.30996,-2.55752,14.53670746,4.39,22.06,22.49256988
26/12/2020 13:00,18.45832,19.5008,26.85127144,14.62832,-2.5592,14.85049665,3.83,22.06,22.39000893
26/12/2020 13:30,20.48048,19.5008,28.27952018,10.84048,-2.5592,11.13846988,9.64,22.06,24.07432657
26/12/2020 14:00,20.01092,19.5844,27.99974362,10.58092,-2.5256,10.87816728,9.43,22.11,24.03699232
26/12/2020 14:30,19.85176,19.51448,27.83715691,10.58176,-2.51552,10.87664864,9.27,22.03,23.9009163
26/12/2020 15:00,19.5942,19.60816,27.72025635,10.6442,-2.54184,10.94348867,8.95,22.15,23.8898514
26/12/2020 15:30,19.7122,19.53048,27.74906265,10.6022,-2.52952,10.89977597,9.11,22.06,23.86704213
26/12/2020 16:00,19.50288,19.5768,27.63355617,11.70288,-2.8532,12.04566937,7.8,22.43,23.74752408
26/12/2020 16:30,18.60636,19.55724,26.99411545,14.76636,-2.69276,15.00987489,3.84,22.25,22.57893044
26/12/2020 17:00,17.68108,13.59464,22.303247,15.22108,-2.77536,15.47203605,2.46,16.37,16.55380621
26/12/2020 17:30,18.68244,8.72456,20.6192025,19.03244,-4.18544,19.48721838,-0.35,12.91,12.91474351
26/12/2020 18:00,17.91852,7.8096,19.5464373,14.96852,-2.7804,15.2245596,2.95,10.59,10.99320699
26/12/2020 18:30,17.85908,7.70732,19.4512087,18.04908,-3.80268,18.4453155,-0.19,11.51,11.51156809
26/12/2020 19:00,17.1402,7.7384,18.80609717,17.0002,-3.4216,17.34111146,0.14,11.16,11.1608781
26/12/2020 19:30,16.45316,8.1082,18.34255656,10.37316,-2.4318,10.65439344,6.08,10.54,12.16790861
26/12/2020 20:00,16.05784,8.32412,18.08715564,10.29784,-2.52588,10.60309287,5.76,10.85,12.28414018
26/12/2020 20:30,16.47536,7.9046,18.2734832,10.54536,-2.5354,10.84586883,5.93,10.44,12.00660235
26/12/2020 21:00,15.51744,8.19048,17.54636449,10.31744,-2.52952,10.62299579,5.2,10.72,11.91462966
26/12/2020 21:30,13.24468,8.9518,15.98612747,7.41468,-1.7682,7.622598687,5.83,10.72,12.20275789
26/12/2020 22:00,13.18364,12.47928,18.15325847,7.77364,-1.91072,8.005019036,5.41,14.39,15.37336008
26/12/2020 22:30,11.30288,11.25628,15.95176905,4.84288,-1.27372,5.007579189,6.46,12.53,14.09725151
26/12/2020 23:00,9.71152,8.23252,12.7313788,3.41152,-0.76748,3.496783416,6.3,9,10.98590005
26/12/2020 23:30,9.53396,8.125,12.52645274,3.61396,-0.875,3.718377587,5.92,9,10.77248346
27/12/2020 00:00,8.46692,9.77864,12.93485735,3.28692,-0.73136,3.367303155,5.18,10.51,11.71718823
27/12/2020 00:30,7.90504,9.6202,12.45142182,2.59504,-0.4998,2.642732041,5.31,10.12,11.42849509
27/12/2020 01:00,8.47936,9.27476,12.56665107,6.28936,-1.67524,6.508646424,2.19,10.95,11.16685273
27/12/2020 01:30,9.52948,9.0264,13.12580992,7.17948,-1.9236,7.432709468,2.35,10.95,11.19933034
27/12/2020 02:00,8.71988,9.26016,12.71954679,4.77988,-1.02984,4.889562684,3.94,10.29,11.01851623
27/12/2020 02:30,8.98912,9.19156,12.85647905,6.18912,-1.37844,6.340765191,2.8,10.57,10.93457361
27/12/2020 03:00,9.42128,8.90072,12.96083845,5.41128,-1.16928,5.536168978,4.01,10.07,10.83904977
27/12/2020 03:30,10.35508,8.67668,13.50971716,7.39508,-1.71332,7.590959994,2.96,10.39,10.8034115
27/12/2020 04:00,9.94052,8.72784,13.22834566,6.68052,-1.53216,6.853966861,3.26,10.26,10.7654633
27/12/2020 04:30,9.32312,8.81596,12.83127886,5.15312,-1.17404,5.285169407,4.17,9.99,10.82538683
27/12/2020 05:00,9.10188,8.7954,12.65714347,5.10188,-1.2446,5.251495853,4,10.04,10.80747889
27/12/2020 05:30,9.32856,8.72728,12.77448425,5.55856,-1.39272,5.73038029,3.77,10.12,10.79941202
27/12/2020 06:00,9.59452,8.6914,12.94585833,5.64452,-1.3986,5.815211775,3.95,10.09,10.8356172
27/12/2020 06:30,9.49556,8.7852,12.93620496,5.28556,-1.3048,5.444230667,4.21,10.09,10.93307825
27/12/2020 07:00,9.40836,8.84092,12.91042619,4.37836,-1.03908,4.499969282,5.03,9.88,11.08671728
27/12/2020 07:30,10.11944,8.65716,13.31726268,5.66944,-1.37284,5.833287202,4.45,10.03,10.97284831
27/12/2020 08:00,9.84564,8.58792,13.06479992,4.24564,-0.96208,4.353281169,5.6,9.55,11.07079491
27/12/2020 08:30,10.49704,8.74764,13.66415216,4.80704,-1.10236,4.931818238,5.69,9.85,11.37535054
27/12/2020 09:00,10.85508,8.6474,13.87841088,4.10508,-0.9226,4.207478172,6.75,9.57,11.71099483
27/12/2020 09:30,10.9454,10.18328,14.94994892,3.1654,-0.70672,3.243333211,7.78,10.89,13.3835907
27/12/2020 10:00,11.84636,12.16092,16.97716762,3.70636,-0.82908,3.797957095,8.14,12.99,15.32969993
27/12/2020 10:30,12.61148,11.91928,17.35277106,4.07148,-0.86072,4.161464683,8.54,12.78,15.37075145
27/12/2020 11:00,13.72884,11.87172,18.14989762,4.36884,-0.86828,4.454287048,9.36,12.74,15.80876972
27/12/2020 11:30,14.82176,11.9126,19.01564115,4.91176,-0.9674,5.006121159,9.91,12.88,16.25123072
27/12/2020 12:00,14.67064,11.95544,18.9251215,6.03064,-1.62456,6.245623588,8.64,13.58,16.09552733
27/12/2020 12:30,15.17384,13.25324,20.14680597,4.96384,-1.02676,5.068919376,10.21,14.28,17.55455781
27/12/2020 13:00,16.58468,17.95052,24.43916486,5.87468,-1.29948,6.016686245,10.71,19.25,22.02876756
27/12/2020 13:30,16.73812,19.50048,25.69889845,5.46812,-1.19952,5.59814117,11.27,20.7,23.56910902
27/12/2020 14:00,17.05404,19.45452,25.87119303,6.98404,-1.56548,7.15734185,10.07,21.02,23.30762322
27/12/2020 14:30,16.60016,19.26604,25.43119363,6.53016,-1.44396,6.687900276,10.07,20.71,23.02843894
27/12/2020 15:00,15.55332,19.40008,24.86501291,4.86332,-1.03992,4.97326,10.69,20.44,23.06663608
27/12/2020 15:30,15.49536,20.12988,25.40311497,4.38536,-0.96012,4.489232979,11.11,21.09,23.83736982
27/12/2020 16:00,15.77588,19.84616,25.35248423,8.54588,-2.02384,8.782254455,7.23,21.87,23.03410081
27/12/2020 16:30,15.24168,16.819,22.69774373,9.45168,-1.701,9.603523094,5.79,18.52,19.40398155
27/12/2020 17:00,17.71524,15.80088,23.73810306,10.28524,-1.98912,10.47581788,7.43,17.79,19.27923754
27/12/2020 17:30,14.75516,15.24608,21.21692018,13.00516,-0.84392,13.03251271,1.75,16.09,16.18488801
27/12/2020 18:00,13.27312,8.29608,15.65249686,13.13312,-0.98392,13.16992557,0.14,9.28,9.281055974
27/12/2020 18:30,12.1222,8.52484,14.81960289,11.8622,-0.82516,11.89086531,0.26,9.35,9.353614275
27/12/2020 19:00,11.86384,11.76896,16.71104781,9.51384,-1.60104,9.647615282,2.35,13.37,13.57495488
27/12/2020 19:30,12.42696,9.264,15.50003325,0.80696,-0.126,0.816737682,11.62,9.39,14.93976238
27/12/2020 20:00,11.95384,9.0602,14.99938381,0.20384,-0.0798,0.218903599,11.75,9.14,14.88630579
27/12/2020 20:30,11.32792,9.00412,14.47051998,0.15792,-0.00588,0.15802943,11.17,9.01,14.35092332
27/12/2020 21:00,10.96572,9.12176,14.26371342,0.26572,-0.05824,0.272027602,10.7,9.18,14.09831196
27/12/2020 21:30,11.28944,11.60888,16.19313282,0.62944,-0.14112,0.645065553,10.66,11.75,15.86499606
27/12/2020 22:00,10.9388,12.57188,16.66461857,0.4788,-0.07812,0.48513109,10.46,12.65,16.4144479
27/12/2020 22:30,10.5826,12.48148,16.36394713,0.8526,-0.19852,0.875406734,9.73,12.68,15.98296906
27/12/2020 23:00,10.04908,12.25592,15.8490247,1.17908,-0.30408,1.21765935,8.87,12.56,15.37629669
27/12/2020 23:30,9.40024,12.16368,15.37269082,0.94024,-0.30632,0.98887977,8.46,12.47,15.06892498
28/12/2020 00:00,8.90016,12.11532,15.03309106,0.79016,-0.27468,0.836541647,8.11,12.39,14.8082477
28/12/2020 00:30,8.7404,12.07304,14.90479409,1.2404,-0.31696,1.280256147,7.5,12.39,14.48316609
28/12/2020 01:00,8.97592,11.95236,14.94744291,2.00592,-0.50764,2.069157659,6.97,12.46,14.27699198
28/12/2020 01:30,8.56388,11.8682,14.63537536,1.50388,-0.4018,1.55663043,7.06,12.27,14.15614707
28/12/2020 02:00,8.10376,12.16972,14.62097846,1.38376,-0.35028,1.427405974,6.72,12.52,14.20946164
28/12/2020 02:30,7.69692,12.025,14.27736679,0.62692,-0.175,0.650886846,7.07,12.2,14.10052836
28/12/2020 03:00,7.4766,11.55912,13.76636491,0.5866,-0.18088,0.613854327,6.89,11.74,13.61248324
28/12/2020 03:30,7.80504,8.82068,11.77807476,1.96504,-0.50932,2.029972676,5.84,9.33,11.00702049
28/12/2020 04:00,8.53716,8.88648,12.32284982,4.29716,-1.07352,4.429224453,4.24,9.96,10.82493418
28/12/2020 04:30,6.96084,9.13576,11.48544315,0.84084,-0.18424,0.860788176,6.12,9.32,11.14974439
28/12/2020 05:00,6.74468,9.50448,11.65443471,0.34468,0.00448,0.344709113,6.4,9.5,11.45469336
28/12/2020 05:30,7.0092,9.5082,11.81248288,1.1592,-0.3318,1.205751168,5.85,9.84,11.44762421
28/12/2020 06:00,6.97468,9.36792,11.67921599,0.83468,-0.26208,0.874858062,6.14,9.63,11.42088
28/12/2020 06:30,7.12508,9.40088,11.79590225,0.67508,-0.16912,0.695941507,6.45,9.57,11.54068456
28/12/2020 07:00,7.35444,9.5458,12.05031474,0.73444,-0.2142,0.7650384,6.62,9.76,11.79330318
28/12/2020 07:30,7.48068,9.6598,12.21770475,0.19068,0.0098,0.190931669,7.29,9.65,12.09407293
28/12/2020 08:00,7.80456,9.67972,12.434152,0.08456,0.06972,0.109595949,7.72,9.61,12.32682035
28/12/2020 08:30,8.29208,9.82116,12.85355105,0.05208,0.11116,0.122755334,8.24,9.71,12.73505791
28/12/2020 09:00,9.57404,9.4432,13.44753762,2.50404,-0.7868,2.624741999,7.07,10.23,12.43534479
28/12/2020 09:30,10.58864,10.33012,14.79292656,8.43864,-1.48988,8.569153252,2.15,11.82,12.01394606
28/12/2020 10:00,9.56656,10.05908,13.88179242,9.78656,-1.83092,9.956355994,-0.22,11.89,11.89203515
28/12/2020 10:30,12.16708,8.28124,14.7179065,11.35708,-2.18876,11.56606832,0.81,10.47,10.50128564
28/12/2020 11:00,12.36304,7.13276,14.27308738,15.92304,-1.57724,16.00096525,-3.56,8.71,9.40944738
28/12/2020 11:30,13.23308,6.9172,14.93191422,18.34308,-1.8228,18.43342572,-5.11,8.74,10.12421355
28/12/2020 12:00,16.80196,9.97476,19.53974659,13.79196,-2.44524,14.00704677,3.01,12.42,12.77953442
28/12/2020 12:30,15.96356,10.66132,19.19632757,13.08356,-2.38868,13.2998246,2.88,13.05,13.36401512
28/12/2020 13:00,17.60352,10.11372,20.3020011,15.98352,-3.20628,16.30193679,1.62,13.32,13.41815188
28/12/2020 13:30,17.4354,10.46096,20.33285168,14.5754,-2.60904,14.80707179,2.86,13.07,13.37925633
28/12/2020 14:00,16.95508,10.72552,20.06268968,12.22508,-1.68448,12.34058564,4.73,12.41,13.28085088
28/12/2020 14:30,14.75428,10.42816,18.06752056,16.18428,-1.07184,16.21973366,-1.43,11.5,11.58856764
28/12/2020 15:00,14.19128,10.65904,17.74845238,13.11128,-0.40096,13.11740951,1.08,11.06,11.11260546
28/12/2020 15:30,14.1328,11.28312,18.08438091,6.0228,-0.16688,6.025111516,8.11,11.45,14.03120095
28/12/2020 16:00,11.90388,8.1948,14.45188936,8.71388,0.6048,8.734843313,3.19,7.59,8.233116057
28/12/2020 16:30,12.457,7.95204,14.77876142,9.527,0.36204,9.533876544,2.93,7.59,8.135908062
28/12/2020 17:00,13.13652,7.86664,15.31183146,11.49652,-0.49336,11.50710112,1.64,8.36,8.519342698
28/12/2020 17:30,15.60528,7.69488,17.39930867,12.28528,-0.71512,12.30607579,3.32,8.41,9.04159831
28/12/2020 18:00,15.80948,7.91464,17.67996562,11.30948,-0.32536,11.31415914,4.5,8.24,9.38869533
28/12/2020 18:30,13.98836,8.01072,16.11973481,8.22836,0.65072,8.254050206,5.76,7.36,9.345972395
28/12/2020 19:00,11.825,8.25304,14.42023905,7.665,0.59304,7.687907481,4.16,7.66,8.716719566
28/12/2020 19:30,11.22264,8.4538,14.05042288,7.54264,0.7938,7.584295393,3.68,7.66,8.498117439
28/12/2020 20:00,11.96,8.651,14.76080624,7.35,-0.749,7.388064767,4.61,9.4,10.46957974
28/12/2020 20:30,10.40052,8.17792,13.2306157,7.45052,0.71792,7.485028884,2.95,7.46,8.022100722
28/12/2020 21:00,14.21188,8.33296,16.47470047,0.97188,0.09296,0.976315674,13.24,8.24,15.59471705
28/12/2020 21:30,12.22788,9.11904,15.25378444,0.32788,0.01904,0.328432361,11.9,9.1,14.98065419
28/12/2020 22:00,10.4512,9.1196,13.87064114,0.3612,0.0196,0.361731392,10.09,9.1,13.58742433
28/12/2020 22:30,9.4544,7.28848,11.93765555,0.2044,0.01848,0.205233697,9.25,7.27,11.76500744
28/12/2020 23:00,8.97416,8.197,12.15427319,0.17416,0.077,0.19042244,8.8,8.12,11.97390496
28/12/2020 23:30,8.42976,7.96324,11.59629445,0.17976,0.09324,0.202502729,8.25,7.87,11.40172794
29/12/2020 00:00,8.37152,7.59516,11.3034863,0.47152,-0.01484,0.47175347,7.9,7.61,10.96914308
29/12/2020 00:30,8.543,7.21588,11.18265501,1.813,-0.34412,1.845369224,6.73,7.56,10.12158584
29/12/2020 01:00,8.50664,9.87208,13.03153435,1.60664,-0.36792,1.648228508,6.9,10.24,12.34777713
29/12/2020 01:30,8.0906,10.0016,12.86428431,1.7906,-0.4284,1.84113414,6.3,10.43,12.1850277
29/12/2020 02:00,7.26176,10.18596,12.50947399,0.78176,-0.19404,0.805481359,6.48,10.38,12.23661718
29/12/2020 02:30,7.12752,10.29444,12.5210637,0.80752,-0.24556,0.844030962,6.32,10.54,12.28958909
29/12/2020 03:00,7.00716,10.5652,12.67768679,0.79716,-0.2548,0.836891334,6.21,10.82,12.47543586
29/12/2020 03:30,6.76472,10.75612,12.70651621,0.59472,-0.24388,0.642782493,6.17,11,12.61225198
29/12/2020 04:00,6.61268,10.82136,12.68185196,0.44268,-0.17864,0.477365512,6.17,11,12.61225198
29/12/2020 04:30,7.35552,10.68076,12.9685122,1.18552,-0.35924,1.238753829,6.17,11.04,12.64715383
29/12/2020 05:00,7.80288,10.5962,13.15919415,1.83288,-0.4438,1.885843985,5.97,11.04,12.55079679
29/12/2020 05:30,8.27848,10.38592,13.28158746,3.16848,-0.65408,3.235287647,5.11,11.04,12.16526613
29/12/2020 06:00,9.13088,10.2854,13.75363307,4.17088,-0.8246,4.251612063,4.96,11.11,12.16691004
29/12/2020 06:30,9.60068,10.44768,14.1889772,5.86068,-1.27232,5.997196699,3.74,11.72,12.30227621
29/12/2020 07:00,9.45604,10.64376,14.23749695,4.50604,-0.92624,4.600251843,4.95,11.57,12.58441099
29/12/2020 07:30,9.27612,10.656,14.12787097,3.11612,-0.574,3.168545385,6.16,11.23,12.80853231
29/12/2020 08:00,9.70636,10.4872,14.28967418,2.86636,-0.5628,2.921089435,6.84,11.05,12.99569544
29/12/2020 08:30,10.17968,10.51736,14.63696506,2.54968,-0.47264,2.593117173,7.63,10.99,13.37897604
29/12/2020 09:00,10.52408,10.6724,14.98854168,2.96408,-0.3976,2.990628029,7.56,11.07,13.40516691
29/12/2020 09:30,11.42284,10.75876,15.69178736,3.75284,-0.68124,3.814170421,7.67,11.44,13.77325307
29/12/2020 10:00,11.8628,10.82204,16.05747719,3.1528,-0.54796,3.20006375,8.71,11.37,14.32274415
29/12/2020 10:30,11.44264,12.39512,16.86929192,5.30264,-0.26488,5.309251584,6.14,12.66,14.07036602
29/12/2020 11:00,13.02484,15.3408,20.12427891,5.68484,-0.2492,5.69029933,7.34,15.59,17.23147411
29/12/2020 11:30,13.36164,15.29484,20.30924799,6.54164,-0.40516,6.554174892,6.82,15.7,17.11731287
29/12/2020 12:00,14.34948,14.5574,20.44077961,7.38948,-0.6426,7.417368093,6.96,15.2,16.71770319
29/12/2020 12:30,14.5296,11.3628,18.44512131,7.3696,-0.8372,7.417001281,7.16,12.2,14.14586865
29/12/2020 13:00,15.10468,11.38532,18.9149906,6.57468,-0.69468,6.611278046,8.53,12.08,14.78807966
29/12/2020 13:30,15.41688,11.31692,19.12466646,5.83688,-0.49308,5.857669846,9.58,11.81,15.20698853
29/12/2020 14:00,16.33096,11.21464,19.81081535,9.08096,-1.02536,9.138664982,7.25,12.24,14.22603599
29/12/2020 14:30,16.7626,11.001,20.05010623,10.7926,-1.589,10.90894751,5.97,12.59,13.93373604
29/12/2020 15:00,16.47064,11.099,19.86126338,11.21064,-1.491,11.30935587,5.26,12.59,13.64462165
29/12/2020 15:30,17.31584,10.47348,20.23689942,9.41584,-1.13652,9.484182654,7.9,11.61,14.04286652
29/12/2020 16:00,16.916,10.72784,20.03091628,10.836,-1.46216,10.93420358,6.08,12.19,13.62213273
29/12/2020 16:30,15.37564,10.15384,18.42581809,14.74564,-0.63616,14.75935631,0.63,10.79,10.80837638
29/12/2020 17:00,15.63624,10.27712,18.71125856,13.59624,-0.43288,13.60312932,2.04,10.71,10.90255475
29/12/2020 17:30,15.73372,10.39956,18.86003163,17.09372,-1.63044,17.17130158,-1.36,12.03,12.10663041
29/12/2020 18:00,16.5492,10.32928,19.50820458,17.9592,-1.84072,18.05328543,-1.41,12.17,12.25140808
29/12/2020 18:30,15.23044,10.40976,18.44801902,16.12044,-1.43024,16.18376261,-0.89,11.84,11.87340305
29/12/2020 19:00,14.70764,10.49572,18.06861402,15.13764,-1.20428,15.18546789,-0.43,11.7,11.70789904
29/12/2020 19:30,13.45388,10.6626,17.16676807,13.96388,-1.0374,14.00236207,-0.51,11.7,11.71111011
29/12/2020 20:00,16.05816,10.8772,19.39530826,7.74816,-1.4028,7.874124156,8.31,12.28,14.82749136
29/12/2020 20:30,14.41372,9.83944,17.45193123,10.09372,-1.05056,10.14824417,4.32,10.89,11.71556657
29/12/2020 21:00,14.72348,10.39068,18.02074067,7.68348,-1.90932,7.917156546,7.04,12.3,14.17221225
29/12/2020 21:30,12.46088,10.9566,16.59278801,7.74088,-2.2134,8.05110941,4.72,13.17,13.99025732
29/12/2020 22:00,10.39832,6.49192,12.25846989,4.19832,-0.94808,4.304038395,6.2,7.44,9.684709598
29/12/2020 22:30,9.02908,4.04452,9.893554855,2.57908,-0.30548,2.59710833,6.45,4.35,7.779781488
29/12/2020 23:00,8.7656,4.10136,9.677649364,1.1956,-0.24864,1.221180253,7.57,4.35,8.73083043
29/12/2020 23:30,8.60052,5.29068,10.09753629,1.64052,-0.43932,1.698325037,6.96,5.73,9.015237102
30/12/2020 00:00,8.09168,6.4658,10.35769544,1.47168,-0.3542,1.513703955,6.62,6.82,9.504567323
30/12/2020 00:30,8.10828,6.18332,10.19694321,1.77828,-0.38668,1.819835482,6.33,6.57,9.123255998
