Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/12/2020 01:00,8.02528,6.11136,10.08731085,1.64528,-0.38864,1.690558289,6.38,6.5,9.10793061
30/12/2020 01:30,7.96352,6.08444,10.02187911,2.96352,-0.59556,3.022770667,5,6.68,8.344003835
30/12/2020 02:00,7.20188,6.28292,9.557309206,1.53188,-0.29708,1.560420732,5.67,6.58,8.685925397
30/12/2020 02:30,7.19328,6.1584,9.469380535,1.25328,-0.2716,1.282371755,5.94,6.43,8.753770616
30/12/2020 03:00,7.00244,6.21776,9.364545124,0.90244,-0.21224,0.927061903,6.1,6.43,8.863120218
30/12/2020 03:30,6.59352,6.41824,9.201538496,0.93352,-0.22176,0.959498352,5.66,6.64,8.724975645
30/12/2020 04:00,6.43248,6.4208,9.088645201,0.73248,-0.1792,0.754081952,5.7,6.6,8.720665112
30/12/2020 04:30,6.34316,6.55296,9.120140544,0.36316,-0.04704,0.366193866,5.98,6.6,8.906200088
30/12/2020 05:00,6.50696,6.49416,9.19318457,0.45696,-0.10584,0.469057083,6.05,6.6,8.953351328
30/12/2020 05:30,6.62224,6.5706,9.328818091,0.49224,-0.0294,0.493117205,6.13,6.6,9.007602345
30/12/2020 06:00,6.89992,6.50508,9.482877296,1.03992,-0.23492,1.066124295,5.86,6.74,8.931248513
30/12/2020 06:30,6.98044,6.54908,9.571676522,0.65044,-0.08092,0.655454224,6.33,6.63,9.166558787
30/12/2020 07:00,7.11284,6.66372,9.746674156,0.53284,-0.12628,0.547599401,6.58,6.79,9.455183763
30/12/2020 07:30,7.37036,6.74548,9.99118146,0.43036,-0.04452,0.432656631,6.94,6.79,9.709155473
30/12/2020 08:00,7.94172,6.71808,10.40209188,0.67172,-0.17192,0.69337165,7.27,6.89,10.01623682
30/12/2020 08:30,8.6644,6.8696,11.05727053,0.6944,-0.1904,0.720030222,7.97,7.06,10.64727665
30/12/2020 09:00,9.64444,9.21896,13.3418307,0.59444,-0.06104,0.597565725,9.05,9.28,12.96228761
30/12/2020 09:30,10.32672,9.82772,14.25570855,0.56672,-0.04228,0.568294956,9.76,9.87,13.88072404
30/12/2020 10:00,11.28472,11.63776,16.21056332,0.73472,-0.00224,0.734723415,10.55,11.64,15.70961807
30/12/2020 10:30,13.17828,14.26492,19.42047905,0.51828,0.02492,0.518878757,12.66,14.24,19.05395497
30/12/2020 11:00,12.49924,14.518,19.15733083,0.42924,0.028,0.430152273,12.07,14.49,18.85855244
30/12/2020 11:30,12.83856,14.63068,19.46497933,0.37856,0.05068,0.381937346,12.46,14.58,19.17884251
30/12/2020 12:00,13.1482,14.82564,19.81602293,0.3682,0.04564,0.371017856,12.78,14.78,19.5391095
30/12/2020 12:30,13.23896,14.87268,19.91147087,0.35896,0.09268,0.370731526,12.88,14.78,19.60466271
30/12/2020 13:00,13.79204,14.77956,20.21523587,2.32204,-0.58044,2.39348707,11.47,15.36,19.17004173
30/12/2020 13:30,14.11248,14.59776,20.30410522,4.79248,-1.54224,5.034517729,9.32,16.14,18.63765007
30/12/2020 14:00,13.54576,14.8194,20.07740597,1.07576,-0.1106,1.081430505,12.47,14.93,19.45265535
30/12/2020 14:30,13.40316,14.63592,19.84577669,1.34316,-0.16408,1.353144867,12.06,14.8,19.09145359
30/12/2020 15:00,13.195,14.80952,19.83506762,0.175,0.21952,0.280738366,13.02,14.59,19.55475645
30/12/2020 15:30,13.3014,14.53876,19.70539988,1.6114,0.29876,1.638861647,11.69,14.24,18.42372655
30/12/2020 16:00,11.07424,14.01932,17.86561292,6.06424,0.99932,6.146026948,5.01,13.02,13.95064515
30/12/2020 16:30,11.73876,14.14348,18.38032951,6.31876,1.03348,6.402718864,5.42,13.11,14.18620809
30/12/2020 17:00,14.43036,13.95456,20.073989,7.99036,0.43456,8.002168164,6.44,13.52,14.97544657
30/12/2020 17:30,15.32144,13.79508,20.6167591,10.05144,-0.30492,10.05606396,5.27,14.1,15.05267086
30/12/2020 18:00,15.437,13.68896,20.63222225,10.227,-0.41104,10.23525685,5.21,14.1,15.03176969
30/12/2020 18:30,15.33464,13.607,20.5012593,10.24464,-0.413,10.25296141,5.09,14.02,14.91537797
30/12/2020 19:00,14.9862,13.408,20.10872086,10.2662,-0.462,10.27659021,4.72,13.87,14.65111941
30/12/2020 19:30,13.91764,10.52016,17.44633112,10.30764,-0.53984,10.32176679,3.61,11.06,11.63424686
30/12/2020 20:00,14.45964,6.56968,15.88212468,7.19964,-1.16032,7.292541301,7.26,7.73,10.60473951
30/12/2020 20:30,13.69864,6.4024,15.12096107,8.08864,-1.0976,8.162770535,5.61,7.5,9.366007687
30/12/2020 21:00,11.68532,5.88688,13.08442049,10.36532,-0.53312,10.37902094,1.32,6.42,6.554296301
30/12/2020 21:30,10.7972,6.3238,12.51279243,3.4972,0.1638,3.501033887,7.3,6.16,9.551732827
30/12/2020 22:00,10.37848,7.0512,12.54720162,0.64848,0.0812,0.653543993,9.73,6.97,11.96886795
30/12/2020 22:30,10.03652,6.86276,12.15850355,0.64652,-0.10724,0.655353743,9.39,6.97,11.69414383
30/12/2020 23:00,9.3924,6.7672,11.57636271,0.7224,-0.1428,0.736378707,8.67,6.91,11.08679395
30/12/2020 23:30,8.55676,6.75224,10.90004067,0.32676,0.00224,0.326767678,8.23,6.75,10.64403119
31/12/2020 00:00,8.00784,6.652,10.41031246,0.49784,0.042,0.499608512,7.51,6.61,10.00460894
31/12/2020 00:30,7.4678,6.56928,9.94602818,0.4578,0.04928,0.46044474,7.01,6.52,9.573426764
31/12/2020 01:00,7.37212,6.42936,9.781861955,0.44212,-0.01064,0.442248012,6.93,6.44,9.460364686
31/12/2020 01:30,7.02848,6.4568,9.544097514,0.36848,0.0168,0.36886278,6.66,6.44,9.264405
31/12/2020 02:00,6.95644,6.30664,9.389662697,1.82644,-0.49336,1.89190041,5.13,6.8,8.518033811
31/12/2020 02:30,5.97308,6.23308,8.633016331,0.70308,-0.06692,0.706257582,5.27,6.3,8.213580218
31/12/2020 03:00,5.72592,6.29492,8.509534514,0.67592,-0.11508,0.685646595,5.05,6.41,8.160306367
31/12/2020 03:30,5.9848,6.53948,8.864684411,0.3948,0.03948,0.39676909,5.59,6.5,8.573103289
31/12/2020 04:00,6.16864,6.5644,9.007966852,0.31864,0.0644,0.325082773,5.85,6.5,8.744855631
31/12/2020 04:30,6.15632,6.61328,9.035250318,0.30632,0.06328,0.312787949,5.85,6.55,8.782084035
31/12/2020 05:00,6.67104,6.3948,9.241008696,3.77104,-1.1452,3.941094483,2.9,7.54,8.078465201
31/12/2020 05:30,6.56284,6.50216,9.238449736,1.65284,-0.35784,1.691132618,4.91,6.86,8.436095068
31/12/2020 06:00,6.56732,6.56636,9.286914215,0.53732,-0.00364,0.537332329,6.03,6.57,8.917723925
31/12/2020 06:30,6.14948,6.50644,8.95264574,1.78948,-0.06356,1.790608428,4.36,6.57,7.885080849
31/12/2020 07:00,6.15908,6.53584,8.980616402,2.50908,-0.03416,2.509312526,3.65,6.57,7.515810003
31/12/2020 07:30,6.32448,6.4388,9.025363855,2.31448,0.0588,2.315226795,4.01,6.38,7.535549084
31/12/2020 08:00,6.75928,6.64556,9.478994347,2.42928,0.03556,2.429540251,4.33,6.61,7.901961782
31/12/2020 08:30,8.18872,7.99316,11.44315263,1.23872,0.01316,1.238789903,6.95,7.98,10.58219731
31/12/2020 09:00,9.7092,9.78816,13.78682853,0.5292,-0.02184,0.529650475,9.18,9.81,13.43534518
31/12/2020 09:30,11.31408,13.44496,17.57200488,0.44408,0.06496,0.448806025,10.87,13.38,17.23894718
31/12/2020 10:00,11.24116,13.93288,17.90220163,1.93116,0.22288,1.943979023,9.31,13.71,16.57227202
31/12/2020 10:30,11.65072,13.95896,18.18218471,2.89072,0.07896,2.891798195,8.76,13.88,16.41316545
31/12/2020 11:00,11.86564,14.16748,18.48001359,3.75564,-0.14252,3.75834322,8.11,14.31,16.44834946
31/12/2020 11:30,11.78728,14.26812,18.50727474,3.78728,0.00812,3.787288705,8,14.26,16.35076757
31/12/2020 12:00,13.57664,14.42204,19.80707933,1.32664,0.01204,1.326694634,12.25,14.41,18.91323875
31/12/2020 12:30,13.55132,14.56488,19.89406955,1.25132,0.19488,1.266404342,12.3,14.37,18.91525575
31/12/2020 13:00,13.25796,14.17096,19.4059169,4.11796,-0.01904,4.118004017,9.14,14.19,16.87885363
31/12/2020 13:30,14.37168,14.46308,20.38935676,3.64168,0.07308,3.642413199,10.73,14.39,17.95006964
31/12/2020 14:00,14.25888,14.64484,20.43983849,3.56888,0.22484,3.575955464,10.69,14.42,17.95027855
31/12/2020 14:30,13.82092,14.47,20.00996576,3.58092,0.28,3.591850226,10.24,14.19,17.49896283
31/12/2020 15:00,12.55132,14.72536,19.34869145,3.84132,0.25536,3.849798446,8.71,14.47,16.88919773
31/12/2020 15:30,13.76716,14.49796,19.99313729,2.54716,-0.57204,2.610604112,11.22,15.07,18.78811592
31/12/2020 16:00,15.3648,14.73584,21.28901265,0.5348,0.24584,0.588598629,14.83,14.49,20.73376473
31/12/2020 16:30,14.42368,14.3286,20.33104333,3.54368,0.2086,3.549814348,10.88,14.12,17.82550981
31/12/2020 17:00,12.9582,13.80668,18.93513559,7.7182,1.01668,7.784873118,5.24,12.79,13.82178353
31/12/2020 17:30,14.08936,13.25956,19.34750621,7.75936,1.09956,7.836880744,6.33,12.16,13.70892045
31/12/2020 18:00,14.00328,13.17764,19.22867772,7.76328,1.06764,7.836349375,6.24,12.11,13.62313106
31/12/2020 18:30,16.15084,13.28364,20.91183216,5.39084,-0.27636,5.397919113,10.76,13.56,17.31043616
31/12/2020 19:00,15.56044,13.61288,20.6745688,3.52044,0.08288,3.521415467,12.04,13.53,18.11139144
31/12/2020 19:30,15.2978,13.57376,20.45164163,5.0078,-0.43624,5.026764981,10.29,14.01,17.38287088
31/12/2020 20:00,14.51428,13.97932,20.15156846,3.65428,0.01932,3.654331072,10.86,13.96,17.6867521
31/12/2020 20:30,13.91624,14.04092,19.76889401,3.58624,0.08092,3.587152824,10.33,13.96,17.36636116
31/12/2020 21:00,12.48452,13.83904,18.63819379,3.54452,0.01904,3.544571138,8.94,13.82,16.45952612
31/12/2020 21:30,10.24352,14.41312,17.68241302,3.45352,0.04312,3.453789184,6.79,14.37,15.89342631
31/12/2020 22:00,9.76156,14.40088,17.39751127,3.45156,0.11088,3.453340529,6.31,14.29,15.62114592
31/12/2020 22:30,10.98952,13.7886,17.63221596,0.49952,0.1386,0.518391927,10.49,13.65,17.21518516
31/12/2020 23:00,9.99076,9.691,13.91872,0.06076,0.161,0.172083635,9.93,9.53,13.76320457
31/12/2020 23:30,9.55624,9.53604,13.50028821,0.08624,0.16604,0.187100559,9.47,9.37,13.32207942
01/01/2021 00:00,9.12288,9.59636,13.24073505,0.08288,0.13636,0.159571752,9.04,9.46,13.0848462
01/01/2021 00:30,8.71636,9.47748,12.87624009,0.06636,0.20748,0.217833882,8.65,9.27,12.67893529
01/01/2021 01:00,8.4112,9.43004,12.63621541,0.0812,0.25004,0.262894354,8.33,9.18,12.39601952
01/01/2021 01:30,7.99912,9.35976,12.31223083,0.09912,0.17976,0.205276477,7.9,9.18,12.11125097
01/01/2021 02:00,7.55784,9.44884,12.0996497,0.07784,0.16884,0.185919367,7.48,9.28,11.91926172
01/01/2021 02:30,7.23084,9.48836,11.92954411,0.07084,0.17836,0.191912989,7.16,9.31,11.74485845
01/01/2021 03:00,7.04328,9.58044,11.89086304,0.06328,0.23044,0.238970609,6.98,9.35,11.66802897
01/01/2021 03:30,6.84048,9.59248,11.78167387,0.06048,0.24248,0.249908745,6.78,9.35,11.54949782
01/01/2021 04:00,6.95696,9.38684,11.68383745,2.06696,-0.57316,2.14495595,4.89,9.96,11.09566131
01/01/2021 04:30,6.62944,9.36804,11.47648239,0.06944,0.13804,0.154521698,6.56,9.23,11.32371406
01/01/2021 05:00,6.6854,9.34048,11.48647639,0.0854,0.06048,0.10464698,6.6,9.28,11.38764243
01/01/2021 05:30,6.64192,9.32232,11.44642964,0.10192,0.08232,0.131012476,6.54,9.24,11.32030035
01/01/2021 06:00,6.73264,9.34472,11.51747512,0.19264,0.03472,0.195743833,6.54,9.31,11.37750851
01/01/2021 06:30,6.7304,9.27556,11.46011769,0.1904,0.10556,0.217704096,6.54,9.17,11.26323666
01/01/2021 07:00,7.05544,9.3054,11.67774391,0.33544,0.0854,0.346140367,6.72,9.22,11.40906657
01/01/2021 07:30,7.362,9.18188,11.76885569,0.252,0.06188,0.259486289,7.11,9.12,11.56401747
01/01/2021 08:00,7.72704,9.04336,11.8949362,0.32704,0.07336,0.335166901,7.4,8.97,11.62845218
01/01/2021 08:30,8.17468,9.03916,12.18736258,0.41468,0.06916,0.420407669,7.76,8.97,11.86079677
01/01/2021 09:00,8.67676,9.2154,12.65739947,0.60676,-0.0546,0.609211669,8.07,9.27,12.29055735
01/01/2021 09:30,9.43424,9.31716,13.25950055,0.67424,-0.04284,0.675599618,8.76,9.36,12.81979719
01/01/2021 10:00,10.31204,9.45544,13.99083681,0.71204,-0.01456,0.712188848,9.6,9.47,13.48483964
01/01/2021 10:30,11.0738,9.49796,14.58904694,1.0038,-0.15204,1.015249034,10.07,9.65,13.94730798
01/01/2021 11:00,11.45464,9.63076,14.96530373,1.00464,-0.07924,1.007760144,10.45,9.71,14.26487294
01/01/2021 11:30,14.36144,13.12836,19.45776953,0.95144,-0.03164,0.951965946,13.41,13.16,18.78865881
01/01/2021 12:00,15.38804,13.77844,20.6551975,1.39804,-0.16156,1.407344121,13.99,13.94,19.74952404
01/01/2021 12:30,15.83824,13.72804,20.95969772,1.73824,-0.21196,1.751115456,14.1,13.94,19.82759693
01/01/2021 13:00,15.37956,13.77508,20.64663883,1.65956,-0.16492,1.667734391,13.72,13.94,19.55919221
01/01/2021 13:30,16.35964,14.39832,21.79333476,2.50964,-0.35168,2.534160956,13.85,14.75,20.23326469
01/01/2021 14:00,16.35692,14.46496,21.83538183,1.88692,-0.28504,1.908327773,14.47,14.75,20.66260874
01/01/2021 14:30,16.2148,14.61024,21.82610483,2.4948,-0.38976,2.525062355,13.72,15,20.32826604
01/01/2021 15:00,15.84236,14.77964,21.66605938,2.08236,-0.36036,2.113310791,13.76,15.14,20.45867053
01/01/2021 15:30,15.72828,14.59076,21.45388238,1.70828,-0.28924,1.732593529,14.02,14.88,20.444432
01/01/2021 16:00,15.94752,14.53672,21.57868445,1.29752,-0.20328,1.313347216,14.65,14.74,20.78196574
01/01/2021 16:30,16.47956,14.55544,21.98719471,2.21956,-0.36456,2.249300022,14.26,14.92,20.63865306
01/01/2021 17:00,18.22936,13.85204,22.89516495,2.01936,-0.26796,2.037060964,16.21,14.12,21.49740682
01/01/2021 17:30,15.93108,13.15084,20.65778068,5.49108,0.63084,5.527198085,10.44,12.52,16.30165636
01/01/2021 18:00,15.76788,13.04192,20.46259311,5.57788,0.66192,5.617017303,10.19,12.38,16.03435374
01/01/2021 18:30,17.8252,12.66568,21.86680601,2.4052,-0.12432,2.408410784,15.42,12.79,20.03398363
01/01/2021 19:00,16.67096,13.40076,21.38927946,1.73096,-0.28924,1.754959344,14.94,13.69,20.26375335
01/01/2021 19:30,17.2222,13.2572,21.73378763,1.6422,-0.2828,1.666372311,15.58,13.54,20.64141468
01/01/2021 20:00,15.61976,13.84548,20.87281052,1.57976,-0.32452,1.612747621,14.04,14.17,19.9476941
01/01/2021 20:30,15.17776,13.87748,20.56572026,1.74776,-0.35252,1.782956917,13.43,14.23,19.56675241
01/01/2021 21:00,13.43164,13.84772,19.29166406,1.78164,-0.32228,1.810553917,11.65,14.17,18.34424705
01/01/2021 21:30,12.84756,13.69872,18.78070093,2.45756,-0.44128,2.496863871,10.39,14.14,17.54684302
01/01/2021 22:00,12.48368,13.29272,18.23564288,2.56368,-0.42728,2.599042774,9.92,13.72,16.9305877
01/01/2021 22:30,12.00316,13.23864,17.87001508,2.39316,-0.38136,2.423355161,9.61,13.62,16.66902817
01/01/2021 23:00,11.55732,12.6866,17.1616277,2.35732,-0.4634,2.402435669,9.2,13.15,16.04875385
01/01/2021 23:30,10.0218,9.18228,13.59230449,1.3818,-0.30772,1.415649264,8.64,9.49,12.83392769
02/01/2021 00:00,9.29036,9.15508,13.04324648,1.06036,-0.09492,1.064599989,8.23,9.25,12.38125196
02/01/2021 00:30,8.73856,9.01888,12.55797067,1.49856,-0.35112,1.539144999,7.24,9.37,11.84122038
02/01/2021 01:00,8.70164,8.89448,12.44308294,1.99164,-0.34552,2.021389116,6.71,9.24,11.41935637
02/01/2021 01:30,8.07248,8.74384,11.90040635,1.43248,-0.28616,1.460782837,6.64,9.03,11.20850124
02/01/2021 02:00,7.83168,8.78324,11.76777449,0.56168,-0.11676,0.573687476,7.27,8.9,11.49186234
02/01/2021 02:30,7.91888,8.67656,11.74697212,0.97888,-0.22344,1.004057512,6.94,8.9,11.28599132
02/01/2021 03:00,8.13956,8.68308,11.90160978,1.23956,-0.27692,1.270115617,6.9,8.96,11.30891684
02/01/2021 03:30,7.47584,8.81328,11.55690651,0.66584,-0.14672,0.681813511,6.81,8.96,11.25423032
02/01/2021 04:00,7.41648,8.82196,11.52523986,0.53648,-0.13804,0.55395472,6.88,8.96,11.29672519
02/01/2021 04:30,7.46068,8.83256,11.56182781,0.75068,-0.16744,0.769127178,6.71,9,11.22604561
02/01/2021 05:00,7.49676,8.97392,11.69327374,0.95676,-0.20608,0.978702541,6.54,9.18,11.27137968
02/01/2021 05:30,7.41188,8.95628,11.62544264,0.90188,-0.22372,0.929213739,6.51,9.18,11.25399929
02/01/2021 06:00,7.81028,8.86808,11.81707733,1.61028,-0.31192,1.64021211,6.2,9.18,11.07756291
02/01/2021 06:30,7.54316,8.91108,11.67504216,0.64316,-0.10892,0.652317677,6.9,9.02,11.35651355
02/01/2021 07:00,7.59416,9.10484,11.85619574,1.36416,-0.26516,1.389691452,6.23,9.37,11.25210203
02/01/2021 07:30,7.72948,9.19944,12.01559642,1.29948,-0.28056,1.329421748,6.43,9.48,11.45492471
02/01/2021 08:00,8.27268,9.30292,12.4491588,1.14268,-0.22708,1.165024853,7.13,9.53,11.90200823
02/01/2021 08:30,8.52144,9.56604,12.81109133,0.67144,-0.11396,0.681042257,7.85,9.68,12.46294107
02/01/2021 09:00,9.64704,9.43368,13.49294998,0.67704,-0.02632,0.677551403,8.97,9.46,13.03658314
02/01/2021 09:30,10.26812,9.77204,14.17487404,0.70812,0.01204,0.708222349,9.56,9.76,13.66203499
02/01/2021 10:00,11.95048,15.0322,19.20367176,0.76048,0.0322,0.761161396,11.19,15,18.71406156
02/01/2021 10:30,12.63444,14.95956,19.58104975,0.52444,0.04956,0.526776525,12.11,14.91,19.20833673
02/01/2021 11:00,13.08588,15.18332,20.04428751,0.42588,0.03332,0.427181457,12.66,15.15,19.74330519
02/01/2021 11:30,13.39148,15.27704,20.31550363,0.64148,-0.09296,0.648180648,12.75,15.37,19.96996244
02/01/2021 12:00,14.31464,15.00892,20.74069907,1.49464,-0.31108,1.526669413,12.82,15.32,19.97635602
02/01/2021 12:30,16.66876,14.25484,21.93280701,3.65876,-1.17516,3.842853857,13.01,15.43,20.1827897
02/01/2021 13:00,16.69404,14.2168,21.92734306,4.18404,-1.3132,4.385280488,12.51,15.53,19.94194073
02/01/2021 13:30,16.43908,14.35468,21.82430272,1.59908,-0.28532,1.624335048,14.84,14.64,20.84598762
02/01/2021 14:00,15.94856,14.35328,21.45630939,1.91856,-0.28672,1.939866189,14.03,14.64,20.27733957
02/01/2021 14:30,15.2508,14.4536,21.01174561,1.4308,-0.2464,1.451861426,13.82,14.7,20.17628311
02/01/2021 15:00,13.96524,14.58632,20.19377774,0.83524,-0.11368,0.842940686,13.13,14.7,19.71007103
02/01/2021 15:30,13.96004,14.70748,20.27788659,0.74004,-0.07252,0.743584798,13.22,14.78,19.8296949
02/01/2021 16:00,15.32532,14.5704,21.14620508,0.77532,-0.0196,0.775567703,14.55,14.59,20.60511102
02/01/2021 16:30,16.01536,14.30596,21.4744557,0.95536,0.01596,0.955493303,15.06,14.29,20.76072494
02/01/2021 17:00,16.47664,13.53944,21.32594901,4.68664,-0.14056,4.688747338,11.79,13.68,18.05952657
02/01/2021 17:30,14.9364,13.08688,19.85856171,9.9064,0.51688,9.919875296,5.03,12.57,13.53904723
02/01/2021 18:00,14.89296,13.05844,19.80714802,9.61296,0.53844,9.628027711,5.28,12.52,13.58781807
02/01/2021 18:30,15.60592,12.58992,20.05120507,7.46592,0.68992,7.497729727,8.14,11.9,14.41768359
02/01/2021 19:00,18.14556,12.63784,22.11280958,2.97556,-0.20216,2.982419484,15.17,12.84,19.87446855
02/01/2021 19:30,17.49004,12.66732,21.59542765,2.56004,-0.37268,2.587024388,14.93,13.04,19.8228782
02/01/2021 20:00,15.115,12.93088,19.89147764,2.275,-0.30912,2.295905088,12.84,13.24,18.44351377
02/01/2021 20:30,14.76704,12.82108,19.55621545,2.14704,-0.31892,2.17059686,12.62,13.14,18.21878152
02/01/2021 21:00,14.1604,13.28164,19.41439902,1.7304,-0.24836,1.748132389,12.43,13.53,18.37296383
02/01/2021 21:30,13.7432,13.187,19.04658802,2.6432,-0.343,2.665362122,11.1,13.53,17.50059713
02/01/2021 22:00,13.22852,13.20124,18.68867248,3.06852,-0.43876,3.09972988,10.16,13.64,17.00809219
02/01/2021 22:30,12.5982,13.1682,18.22405373,3.0282,-0.4718,3.064733346,9.57,13.64,16.66236778
02/01/2021 23:00,12.01784,13.12932,17.79908767,3.15784,-0.54068,3.203792804,8.86,13.67,16.29013505
02/01/2021 23:30,10.46356,11.01236,15.19072614,1.95356,-0.36764,1.987852068,8.51,11.38,14.21001407
03/01/2021 00:00,10.10436,10.55928,14.61494048,2.33436,-0.44072,2.375599025,7.77,11,13.46747564
03/01/2021 00:30,9.81932,10.38912,14.29520408,2.74932,-0.46088,2.787681983,7.07,10.85,12.95018919
03/01/2021 01:00,9.95532,10.3728,14.37718248,3.92532,-0.6272,3.975112192,6.03,11,12.5443573
03/01/2021 01:30,8.99216,10.52884,13.84613351,3.35216,-0.25116,3.361555891,5.64,10.78,12.16626483
03/01/2021 02:00,8.642,10.61716,13.68971331,3.472,-0.25284,3.481194057,5.17,10.87,12.03685175
03/01/2021 02:30,8.62892,10.62284,13.68586826,3.88892,-0.30716,3.901031406,4.74,10.93,11.91354271
03/01/2021 03:00,8.15672,8.15852,11.53661691,3.99672,-0.36148,4.013033584,4.16,8.52,9.481350115
03/01/2021 03:30,8.53992,7.7812,11.55323795,5.44992,-0.9688,5.535359198,3.09,8.75,9.279579732
03/01/2021 04:00,8.39688,9.99496,13.05399629,4.92688,-0.84504,4.998823775,3.47,10.84,11.38184959
03/01/2021 04:30,8.75172,10.0248,13.30748729,5.08172,-0.8652,5.154847156,3.67,10.89,11.49177967
03/01/2021 05:00,8.8782,9.99364,13.36769523,5.5482,-1.04636,5.646006774,3.33,11.04,11.53128354
03/01/2021 05:30,9.05676,9.9816,13.47802806,5.64676,-1.0584,5.745094347,3.41,11.04,11.55463976
03/01/2021 06:00,8.99796,10.01832,13.46588355,5.02796,-0.84168,5.09792183,3.97,10.86,11.56289324
03/01/2021 06:30,9.43024,9.91824,13.68579231,5.35024,-0.99176,5.441383643,4.08,10.91,11.64793973
03/01/2021 07:00,9.57728,10.1064,13.92349141,5.04728,-0.9436,5.134726513,4.53,11.05,11.94250393
03/01/2021 07:30,9.71696,10.16476,14.06206448,5.35696,-0.97524,5.445008127,4.36,11.14,11.96282575
03/01/2021 08:00,9.43948,10.2624,13.94348007,3.74948,-0.6076,3.798391506,5.69,10.87,12.26918905
03/01/2021 08:30,9.8628,10.30972,14.26762595,3.5028,-0.56028,3.547325967,6.36,10.87,12.59390726
03/01/2021 09:00,10.72088,10.4004,14.93671946,3.26088,-0.5096,3.30045914,7.46,10.91,13.21664481
03/01/2021 09:30,11.96732,12.86132,17.56787694,3.54732,-0.56868,3.592614107,8.42,13.43,15.85122393
03/01/2021 10:00,12.65712,13.431,18.4552011,3.13712,-0.469,3.171984063,9.52,13.9,16.84756362
03/01/2021 10:30,13.60552,12.4082,18.41395128,3.56552,-0.5418,3.606449793,10.04,12.95,16.38609471
03/01/2021 11:00,13.8908,9.90024,17.05781571,3.8108,-0.66976,3.869208588,10.08,10.57,14.60586526
03/01/2021 11:30,14.61348,10.0384,17.72916445,3.90348,-0.6916,3.964273789,10.71,10.73,15.16037598
03/01/2021 12:00,16.228,10.119,19.12438613,3.878,-0.721,3.944454969,12.35,10.84,16.43253176
03/01/2021 12:30,16.92764,10.9094,20.13852041,3.58764,-0.6006,3.637565275,13.34,11.51,17.61918557
03/01/2021 13:00,17.06764,10.89792,20.25016038,3.58764,-0.61208,3.639478355,13.48,11.51,17.7254196
03/01/2021 13:30,17.19308,10.78772,20.29721416,3.78308,-0.67228,3.842350151,13.41,11.46,17.63971939
03/01/2021 14:00,15.84392,10.65612,19.09404866,3.92392,-0.73388,3.991957918,11.92,11.39,16.48691906
03/01/2021 14:30,15.27624,10.62684,18.60895583,4.49624,-0.85316,4.576467647,10.78,11.48,15.74797765
03/01/2021 15:00,14.85824,10.63264,18.27075065,3.97824,-0.78736,4.055407411,10.88,11.42,15.77310369
03/01/2021 15:30,14.8454,10.5192,18.19449009,4.1454,-0.8008,4.222040005,10.7,11.32,15.57666203
03/01/2021 16:00,15.03844,10.1036,18.11732349,3.89844,-0.7364,3.967381932,11.14,10.84,15.54365465
03/01/2021 16:30,15.49344,10.18832,18.54315365,3.86344,-0.77168,3.939753629,11.63,10.96,15.98056632
03/01/2021 17:00,17.82524,9.59844,20.24522738,5.87524,-0.72156,5.919382898,11.95,10.32,15.78939201
03/01/2021 17:30,15.64924,8.8248,17.96596247,9.94924,0.1148,9.949902292,5.7,8.71,10.40932755
03/01/2021 18:00,18.21516,9.58628,20.58370273,4.25516,-0.43372,4.277206993,13.96,10.02,17.18377141
03/01/2021 18:30,17.892,10.5946,20.79348968,4.242,-0.7854,4.314095173,13.65,11.38,17.77151935
03/01/2021 19:00,16.95756,10.40432,19.89494197,4.41756,-0.85568,4.49966939,12.54,11.26,16.85346255
03/01/2021 19:30,16.38148,10.32544,19.3640801,4.91148,-0.99456,5.01116607,11.47,11.32,16.11531259
03/01/2021 20:00,15.14984,9.62196,17.94713811,5.43984,-1.04804,5.539877893,9.71,10.67,14.42681531
03/01/2021 20:30,14.73272,9.2972,17.42099212,5.45272,-1.0528,5.553426261,9.28,10.35,13.90111147
03/01/2021 21:00,14.72016,9.03564,17.27211338,5.97016,-1.14436,6.078846127,8.75,10.18,13.42366939
03/01/2021 21:30,14.59196,8.8272,17.05417123,6.93196,-1.4028,7.072476036,7.66,10.23,12.78000391
03/01/2021 22:00,13.9116,8.70876,16.41265107,7.1316,-1.52124,7.292042903,6.78,10.23,12.27278697
03/01/2021 22:30,13.19104,8.87564,15.89907298,7.20104,-1.56436,7.369002598,5.99,10.44,12.03634911
03/01/2021 23:00,12.1514,9.15704,15.21538378,6.1614,-1.28296,6.293555142,5.99,10.44,12.03634911
03/01/2021 23:30,11.03132,9.11764,14.31158203,6.01132,-1.24236,6.138356988,5.02,10.36,11.51216748
04/01/2021 00:00,10.89636,9.11212,14.20427373,6.43636,-1.37788,6.582194417,4.46,10.49,11.3987587
04/01/2021 00:30,10.59816,9.00804,13.90919768,6.62816,-1.40196,6.774806036,3.97,10.41,11.14131949
04/01/2021 01:00,10.73508,8.80692,13.88538017,6.76508,-1.40308,6.909047756,3.97,10.21,10.95467937
04/01/2021 01:30,8.96752,9.08984,12.76877465,3.32752,-0.30016,3.341030586,5.64,9.39,10.95361584
04/01/2021 02:00,9.11432,9.29708,13.01946718,4.74432,-0.68292,4.793219376,4.37,9.98,10.89482905
04/01/2021 02:30,9.60868,9.05768,13.20485889,8.75868,-2.11232,9.009793068,0.85,11.17,11.20229441
04/01/2021 03:00,9.03728,9.27872,12.95249299,6.93728,-1.49128,7.095757171,2.1,10.77,10.97282552
04/01/2021 03:30,10.943,9.41452,14.43545759,9.653,-2.47548,9.965360517,1.29,11.89,11.95977425
04/01/2021 04:00,10.15796,12.77968,16.32496163,6.00796,-1.16032,6.118980786,4.15,13.94,14.54462444
04/01/2021 04:30,10.212,12.92408,16.47169657,6.622,-1.30592,6.749541543,3.59,14.23,14.67586454
04/01/2021 05:00,10.30872,12.9732,16.57026331,6.76872,-1.3468,6.901408601,3.54,14.32,14.75106776
04/01/2021 05:30,10.75088,12.93844,16.82214762,7.53088,-1.49156,7.67716776,3.22,14.43,14.78490108
04/01/2021 06:00,10.90768,13.13012,17.06978425,6.98768,-1.34988,7.116870646,3.92,14.48,15.00122662
04/01/2021 06:30,11.93716,13.02624,17.66857995,7.30716,-1.45376,7.450369481,4.63,14.48,15.20221365
04/01/2021 07:00,12.20616,13.10464,17.90871105,6.79616,-1.37536,6.933931488,5.41,14.48,15.45763565
04/01/2021 07:30,12.192,10.29384,15.95644089,6.482,-1.33616,6.618281314,5.71,11.63,12.95611825
04/01/2021 08:00,13.16624,9.5872,16.28693586,6.94624,-1.4728,7.100661235,6.22,11.06,12.6890504
04/01/2021 08:30,14.06092,9.82484,17.15333648,7.71092,-1.73516,7.903737563,6.35,11.56,13.18924183
04/01/2021 09:00,15.34908,9.97244,18.30420215,8.94908,-2.03756,9.178108934,6.4,12.01,13.60882434
04/01/2021 09:30,16.99192,10.1582,19.79682733,7.45192,-1.5218,7.605720671,9.54,11.68,15.08091509
04/01/2021 10:00,17.4042,10.38972,20.26949578,7.3542,-1.40028,7.486323645,10.05,11.79,15.4921464
04/01/2021 10:30,18.88612,10.01728,21.37829337,11.37612,-2.72272,11.69740614,7.51,12.74,14.78876939
04/01/2021 11:00,18.96708,10.11736,21.49676946,9.25708,-1.87264,9.444591611,9.71,11.99,15.42868108
04/01/2021 11:30,19.85044,10.07116,22.2591157,9.82044,-2.05884,10.03393562,10.03,12.13,15.73968869
04/01/2021 12:00,19.99752,10.1152,22.4102226,10.32752,-2.2848,10.57723879,9.67,12.4,15.72478617
04/01/2021 12:30,20.83852,9.97476,23.10280833,12.79852,-3.14524,13.17932657,8.04,13.12,15.38752742
04/01/2021 13:00,21.46236,9.96792,23.66415699,13.49236,-3.48208,13.93444148,7.97,13.45,15.63404618
04/01/2021 13:30,20.54416,10.12036,22.90161996,9.69416,-2.22964,9.94726257,10.85,12.35,16.43913015
04/01/2021 14:00,19.16368,10.20476,21.71137393,9.77368,-2.23524,10.02602207,9.39,12.44,15.58607391
04/01/2021 14:30,20.39224,9.96652,22.69746623,9.87224,-2.22348,10.11953487,10.52,12.19,16.10175456
04/01/2021 15:00,20.64368,10.06824,22.96804259,10.05368,-2.32176,10.31828721,10.59,12.39,16.29908586
04/01/2021 15:30,20.71212,10.02284,23.00976394,9.75212,-2.19716,9.996567239,10.96,12.22,16.41493223
04/01/2021 16:00,20.77844,10.02872,23.07203488,9.70844,-2.19128,9.952663727,11.07,12.22,16.4885809
04/01/2021 16:30,20.67624,10.13456,23.0264241,9.60624,-2.01544,9.815388191,11.07,12.15,16.43676976
04/01/2021 17:00,18.67784,9.05752,20.75813998,14.35784,-1.43248,14.42912223,4.32,10.49,11.34471242
04/01/2021 17:30,19.0134,8.37688,20.77694631,19.6434,-2.84312,19.84808542,-0.63,11.22,11.23767325
04/01/2021 18:00,18.8648,8.44512,20.66883477,18.9448,-2.50488,19.10968003,-0.08,10.95,10.95029223
04/01/2021 18:30,21.03608,9.60964,23.12708029,9.58608,-1.76036,9.746373536,11.45,11.37,16.1362759
04/01/2021 19:00,20.32624,9.6032,22.48060237,8.27624,-1.6968,8.448389123,12.05,11.3,16.51945822
04/01/2021 19:30,19.861,11.1574,22.78040596,7.721,-1.5526,7.875557616,12.14,12.71,17.57622542
04/01/2021 20:00,19.78008,14.87116,24.74677685,8.76008,-1.84884,8.953055956,11.02,16.72,20.02495443
04/01/2021 20:30,18.0696,15.41884,23.75396959,8.6996,-1.86116,8.896457537,9.37,17.28,19.65694025
04/01/2021 21:00,17.45516,15.51556,23.35412625,7.47516,-1.57444,7.639167385,9.98,17.09,19.79061646
04/01/2021 21:30,16.73436,16.04948,23.18673355,6.88436,-1.43052,7.031415226,9.85,17.48,20.0642194
04/01/2021 22:00,15.7814,15.81516,22.34215459,6.3014,-1.27484,6.429063617,9.48,17.09,19.54324692
04/01/2021 22:30,14.53236,12.45292,19.13804336,6.42236,-1.27708,6.548102114,8.11,13.73,15.94631619
04/01/2021 23:00,13.11116,12.19752,17.90759645,5.99116,-1.15248,6.101000598,7.12,13.35,15.13
04/01/2021 23:30,12.77572,12.02224,17.54289817,6.63572,-1.32776,6.767253988,6.14,13.35,14.69428801
05/01/2021 00:00,12.49212,11.90336,17.25523229,7.79212,-1.60664,7.956030806,4.7,13.51,14.30419868
05/01/2021 00:30,12.24356,11.80296,17.00631136,7.97356,-1.65704,8.143920471,4.27,13.46,14.12106582
05/01/2021 01:00,12.11812,11.72164,16.85958708,8.54812,-1.78836,8.733188823,3.57,13.51,13.97372534
05/01/2021 01:30,11.94988,11.65408,16.69183072,8.55988,-1.79592,8.746249154,3.39,13.45,13.87063805
05/01/2021 02:00,11.65108,11.658,16.48200926,8.50108,-1.792,8.687901079,3.15,13.45,13.81394223
05/01/2021 02:30,11.22532,11.62652,16.16118116,8.33532,-1.73348,8.513666215,2.89,13.36,13.66900508
05/01/2021 03:00,10.31484,10.8176,14.94711992,7.22484,-1.4924,7.377368825,3.09,12.31,12.69189505
05/01/2021 03:30,9.18536,6.7194,11.380737,6.48536,-1.3006,6.614488241,2.7,8.02,8.462292834
05/01/2021 04:00,10.01932,6.28684,11.82840355,7.85932,-1.69316,8.039633179,2.16,7.98,8.267163964
05/01/2021 04:30,10.25216,6.2334,11.99841907,7.27216,-1.5666,7.43898828,2.98,7.8,8.349874251
05/01/2021 05:00,10.49796,6.26088,12.22316581,7.75796,-1.63912,7.929228067,2.74,7.9,8.361674473
05/01/2021 05:30,10.59668,6.30624,12.33119175,8.36668,-1.80376,8.558906727,2.23,8.11,8.411004696
05/01/2021 06:00,10.46332,6.30568,12.21649155,8.08332,-1.80432,8.282248057,2.38,8.11,8.452011595
05/01/2021 06:30,11.13968,5.87672,12.59477306,8.35968,-1.88328,8.5691886,2.78,7.76,8.24293637
05/01/2021 07:00,11.4522,5.74972,12.81452945,7.5922,-1.68028,7.775914205,3.86,7.43,8.372843006
05/01/2021 07:30,12.05744,7.06144,13.97303812,6.46744,-1.42856,6.623334797,5.59,8.49,10.16504796
05/01/2021 08:00,12.03384,9.24552,15.17540593,3.63384,-0.77448,3.715455883,8.4,10.02,13.0751826
05/01/2021 08:30,13.79924,9.59556,16.80755176,4.76924,-1.01444,4.875934648,9.03,10.61,13.93244415
05/01/2021 09:00,16.66336,9.7246,19.29340332,7.35336,-1.5554,7.516060966,9.31,11.28,14.62581622
05/01/2021 09:30,17.04724,10.33564,19.93574292,7.73724,-1.63436,7.907971638,9.31,11.97,15.16433315
05/01/2021 10:00,17.73572,10.39192,20.55596666,7.61572,-1.57808,7.777501373,10.12,11.97,15.67467065
05/01/2021 10:30,17.61744,10.39444,20.45528233,6.32744,-1.22556,6.445036405,11.29,11.62,16.20149684
05/01/2021 11:00,18.37908,10.25388,21.04596486,7.47908,-1.36612,7.602823259,10.9,11.62,15.93218127
05/01/2021 11:30,18.4636,10.44688,21.21418928,7.0336,-1.23312,7.140876269,11.43,11.68,16.34219386
05/01/2021 12:00,18.86488,10.52888,21.60418967,8.24488,-1.61112,8.400818643,10.62,12.14,16.12960012
05/01/2021 12:30,19.84576,10.37984,22.39632265,11.99576,-3.03016,12.37255542,7.85,13.41,15.53868077
05/01/2021 13:00,18.92104,10.42832,21.6045276,10.14104,-2.17168,10.37096362,8.78,12.6,15.35735654
05/01/2021 13:30,18.74868,10.55944,21.51777811,7.70868,-1.40056,7.834878152,11.04,11.96,16.27646153
05/01/2021 14:00,18.65404,10.66012,21.48514293,7.54404,-1.34988,7.663857745,11.11,12.01,16.36069069
05/01/2021 14:30,18.43616,10.6326,21.28248525,7.70616,-1.4574,7.842762058,10.73,12.09,16.16480745
05/01/2021 15:00,18.41976,10.75664,21.3305617,7.94976,-1.54336,8.098187708,10.47,12.3,16.15273661
05/01/2021 15:30,17.80352,10.48672,20.66244469,8.49352,-1.81328,8.684921781,9.31,12.3,15.42614988
05/01/2021 16:00,18.21212,10.18376,20.86600783,7.23212,-1.55624,7.397664674,10.98,11.74,16.07445178
05/01/2021 16:30,16.77244,10.55072,19.81495486,7.13244,-1.37928,7.264579387,9.64,11.93,15.33800835
05/01/2021 17:00,14.27992,9.78612,17.31139104,18.32992,-1.71388,18.40987104,-4.05,11.5,12.19231315
05/01/2021 17:30,16.33648,9.3964,18.84603172,17.68648,-1.5736,17.75634511,-1.35,10.97,11.05275531
05/01/2021 18:00,16.52548,9.3692,18.99666807,18.01548,-1.7108,18.09652885,-1.49,11.08,11.17973613
05/01/2021 18:30,18.3138,9.97304,20.85322031,13.9538,-2.20696,14.12725051,4.36,12.18,12.9368466
05/01/2021 19:00,17.67216,10.08,20.34481848,12.17216,-1.96,12.32895288,5.5,12.04,13.23675187
05/01/2021 19:30,14.60956,9.03588,17.1780782,14.11956,-0.62412,14.1333471,0.49,9.66,9.672419553
05/01/2021 20:00,17.23684,9.56052,19.71071272,7.19684,-1.22948,7.301104509,10.04,10.79,14.73857863
05/01/2021 20:30,15.95252,9.7406,18.69123278,7.00252,-1.4294,7.146920365,8.95,11.17,14.31332945
05/01/2021 21:00,15.68212,9.13952,18.15102514,8.49212,-1.81048,8.682968382,7.19,10.95,13.09956488
05/01/2021 21:30,15.5956,8.54168,17.7815364,8.5456,-1.88832,8.751744499,7.05,10.43,12.58917789
05/01/2021 22:00,14.67556,9.15152,17.2951548,8.01556,-1.76848,8.208332573,6.66,10.92,12.79069975
05/01/2021 22:30,13.73904,9.25316,16.56448581,7.43904,-1.52684,7.59411328,6.3,10.78,12.48592808
05/01/2021 23:00,12.92876,9.037,15.77403576,6.52876,-1.323,6.66145901,6.4,10.36,12.17742173
05/01/2021 23:30,12.10668,9.5184,15.40037789,6.33668,-1.2516,6.459103342,5.77,10.77,12.21825683
06/01/2021 00:00,11.80992,12.91224,17.49857572,5.44992,-1.11776,5.563363679,6.36,14.03,15.40423643
06/01/2021 00:30,11.10464,13.40232,17.40503407,5.48464,-1.17768,5.60965294,5.62,14.58,15.62564559
06/01/2021 01:00,10.97052,13.2782,17.22390503,5.77052,-1.1718,5.888294856,5.2,14.45,15.35716445
06/01/2021 01:30,10.20804,13.43044,16.86952279,4.54804,-0.88956,4.634218902,5.66,14.32,15.39798688
06/01/2021 02:00,10.27632,13.44532,16.92274749,5.20632,-0.97468,5.29676968,5.07,14.42,15.28532957
06/01/2021 02:30,10.2574,13.44816,16.91352306,5.2374,-1.00184,5.332358029,5.02,14.45,15.29715333
06/01/2021 03:00,9.82928,13.46516,16.67109112,4.31928,-0.85484,4.403059294,5.51,14.32,15.34348396
06/01/2021 03:30,9.94256,13.45372,16.72892947,4.10256,-0.89628,4.199323325,5.84,14.35,15.49284028
06/01/2021 04:00,10.13968,13.37592,16.78476531,5.20968,-1.14408,5.333824589,4.93,14.52,15.33412208
06/01/2021 04:30,9.5556,13.40148,16.45931826,4.1356,-0.82852,4.217775806,5.42,14.23,15.22725517
06/01/2021 05:00,9.53492,13.4882,16.51805796,3.45492,-0.6818,3.521551284,6.08,14.17,15.41931581
06/01/2021 05:30,9.91792,13.4436,16.7061521,4.21792,-0.8064,4.294313692,5.7,14.25,15.3477197
06/01/2021 06:00,10.26328,13.2916,16.79290168,4.33328,-0.8484,4.415551848,5.93,14.14,15.33311775
06/01/2021 06:30,10.63472,13.18432,16.93881824,4.02472,-0.78568,4.100690691,6.61,13.97,15.45486978
06/01/2021 07:00,12.07576,13.24404,17.92285064,5.76576,-1.13596,5.876597102,6.31,14.38,15.70351871
06/01/2021 07:30,12.06732,10.5416,16.02328127,5.36732,-1.0584,5.470679532,6.7,11.6,13.39589489
06/01/2021 08:00,12.27188,10.06212,15.86963445,5.31188,-1.09788,5.424150591,6.96,11.16,13.15245985
06/01/2021 08:30,13.53768,9.91872,16.78242492,8.45768,-2.33128,8.773096228,5.08,12.25,13.26155722
06/01/2021 09:00,14.34296,10.02944,17.50171901,8.84296,-2.38056,9.157783983,5.5,12.41,13.57417032
06/01/2021 09:30,15.52488,10.36012,18.6642435,4.60488,-0.99988,4.712184189,10.92,11.36,15.75741095
06/01/2021 10:00,14.729,10.58788,18.13964288,8.099,-1.07212,8.169653744,6.63,11.66,13.41314654
06/01/2021 10:30,14.58788,10.57064,18.01512345,7.81788,-0.68936,7.848214122,6.77,11.26,13.13851209
06/01/2021 11:00,13.95204,10.94068,17.73014098,5.26204,-0.43932,5.280347245,8.69,11.38,14.31853694
06/01/2021 11:30,14.6344,10.89,18.24164914,2.8644,-0.49,2.906008837,11.77,11.38,16.37184473
06/01/2021 12:00,14.55516,11.04476,18.2712727,2.78516,-0.41524,2.815943977,11.77,11.46,16.42755307
06/01/2021 12:30,13.01876,10.03252,16.43592314,9.18876,0.00252,9.188760346,3.83,10.03,10.73637742
06/01/2021 13:00,13.44316,9.84396,16.66199566,11.00316,0.32396,11.00792806,2.44,9.52,9.82771591
06/01/2021 13:30,14.0008,10.1582,17.29772898,9.6908,-0.1918,9.692697864,4.31,10.35,11.2115387
06/01/2021 14:00,15.24312,11.0304,18.81548382,2.63312,-0.4396,2.669563465,12.61,11.47,17.04620192
06/01/2021 14:30,14.35612,11.07228,18.12990805,1.64612,-0.30772,1.67463508,12.71,11.38,17.06014361
06/01/2021 15:00,13.90392,11.25772,17.89008806,1.68392,-0.32228,1.714482711,12.22,11.58,16.83522498
06/01/2021 15:30,13.65568,11.2946,17.72133137,0.92568,-0.2254,0.95272694,12.73,11.52,17.16867205
06/01/2021 16:00,13.99836,11.28568,17.98111942,0.94836,-0.19432,0.968063506,13.05,11.48,17.38081989
06/01/2021 16:30,13.09844,10.12228,16.55384194,5.71844,0.46228,5.737094982,7.38,9.66,12.15647975
06/01/2021 17:00,13.62608,10.17936,17.0085104,11.05608,-0.01064,11.05608512,2.57,10.19,10.5090913
06/01/2021 17:30,14.27612,9.96256,17.40862441,13.05612,-0.65744,13.07266219,1.22,10.62,10.68984565
06/01/2021 18:00,14.11904,9.9842,17.29252845,12.61904,-0.5558,12.63127405,1.5,10.54,10.6462012
06/01/2021 18:30,13.12176,10.085,16.5495562,10.16176,0.035,10.16182027,2.96,10.05,10.47683635
06/01/2021 19:00,15.29484,10.73912,18.68852132,0.99484,-0.04088,0.995679567,14.3,10.78,17.90805405
06/01/2021 19:30,15.1808,10.63004,18.53252382,0.3108,-0.02996,0.312240679,14.87,10.66,18.29624278
06/01/2021 20:00,14.17448,10.63468,17.72039226,0.49448,-0.07532,0.500183539,13.68,10.71,17.37373017
06/01/2021 20:30,12.76428,10.77504,16.70414113,0.29428,-0.06496,0.301364431,12.47,10.84,16.52290834
06/01/2021 21:00,13.38108,15.82068,20.72069539,1.29108,-0.36932,1.342864412,12.09,16.19,20.20604365
06/01/2021 21:30,13.19992,17.57464,21.97966922,1.10992,-0.25536,1.13891665,12.09,17.83,21.54244647
06/01/2021 22:00,12.10276,15.69424,19.81882864,0.17276,0.04424,0.178334504,11.93,15.65,19.67860259
06/01/2021 22:30,11.18644,14.45976,18.28171488,0.35644,-0.10024,0.370266838,10.83,14.56,18.14614284
06/01/2021 23:00,10.15736,12.3452,15.98674217,0.64736,-0.1848,0.673220625,9.51,12.53,15.73025747
06/01/2021 23:30,9.46116,11.47608,14.87326328,2.42116,-0.77392,2.541843408,7.04,12.25,14.1288393
07/01/2021 00:00,9.38332,13.97292,16.83119685,2.55332,-0.71708,2.652102326,6.83,14.69,16.20015432
07/01/2021 00:30,8.53036,14.26452,16.62057678,0.29036,0.04452,0.29375323,8.24,14.22,16.43490189
07/01/2021 01:00,8.24428,14.28076,16.48964096,0.08428,0.06076,0.103898489,8.16,14.22,16.39493824
07/01/2021 01:30,8.00468,14.0906,16.20555183,0.06468,0.1106,0.128124402,7.94,13.98,16.07743761
07/01/2021 02:00,7.75328,14.07804,16.07185618,0.06328,0.13804,0.151853219,7.69,13.94,15.92041771
07/01/2021 02:30,7.63076,14.17236,16.09609537,0.06076,0.12236,0.136615326,7.57,14.05,15.95955513
07/01/2021 03:00,7.50852,14.18636,16.05087794,0.05852,0.13636,0.148386792,7.45,14.05,15.90298714
07/01/2021 03:30,7.46964,14.17376,16.02157902,0.05964,0.12376,0.137380738,7.41,14.05,15.88428783
07/01/2021 04:00,7.35684,14.197,15.98993133,0.05684,0.147,0.157606426,7.3,14.05,15.83327193
07/01/2021 04:30,7.35544,14.20904,15.9999786,0.05544,0.15904,0.168425993,7.3,14.05,15.83327193
07/01/2021 05:00,7.49516,14.37044,16.20762071,0.05516,0.23044,0.236949824,7.44,14.14,15.97789723
07/01/2021 05:30,7.63824,14.37912,16.28194713,0.05824,0.23912,0.246110284,7.58,14.14,16.04356569
07/01/2021 06:00,8.0802,14.39952,16.51168702,0.0602,0.21952,0.227624846,8.02,14.18,16.29088088
07/01/2021 06:30,8.79824,13.63468,16.22693828,0.05824,0.20468,0.212804605,8.74,13.43,16.02349837
07/01/2021 07:00,11.10392,13.5798,17.54160789,0.07392,0.1498,0.167045522,11.03,13.43,17.37888949
07/01/2021 07:30,11.32408,13.03016,17.26325165,0.16408,0.23016,0.282658579,11.16,12.8,16.9819198
07/01/2021 08:00,9.5976,12.62132,15.85596557,4.3176,1.04132,4.441398102,5.28,11.58,12.72693207
07/01/2021 08:30,12.56804,13.84976,18.70217852,0.76804,0.38976,0.861277133,11.8,13.46,17.90004469
07/01/2021 09:00,11.4588,13.53284,17.73250845,7.1988,0.88284,7.252732444,4.26,12.65,13.34803731
07/01/2021 09:30,11.18876,11.05548,15.72933528,9.95876,0.02548,9.958792596,1.23,11.03,11.09836925
07/01/2021 10:00,11.79968,9.54256,15.17540442,12.27968,-0.51744,12.29057708,-0.48,10.06,10.07144478
07/01/2021 10:30,11.79492,9.92844,15.41732982,13.11492,-0.58156,13.12780784,-1.32,10.51,10.59256815
07/01/2021 11:00,11.96808,10.31912,15.80250539,12.00808,-0.04088,12.00814959,-0.04,10.36,10.36007722
07/01/2021 11:30,12.4674,11.0542,16.66227477,5.7274,0.2142,5.731404051,6.74,10.84,12.76452898
07/01/2021 12:00,16.00584,11.14744,19.50518733,1.36584,0.02744,1.36611561,14.64,11.12,18.38434116
07/01/2021 12:30,15.18644,10.77148,18.61861276,4.27644,0.29148,4.286362055,10.91,10.48,15.12806994
07/01/2021 13:00,12.95476,10.40728,16.61737896,10.22476,0.35728,10.23100025,2.73,10.05,10.41419224
07/01/2021 13:30,16.7044,10.2034,19.57412452,11.2644,-0.8666,11.29768573,5.44,11.07,12.33444364
07/01/2021 14:00,11.38228,10.51028,15.49265257,9.14228,0.56028,9.159432148,2.24,9.95,10.19902446
07/01/2021 14:30,11.1292,11.51084,16.01120015,5.4992,0.00084,5.499200064,5.63,11.51,12.8131573
07/01/2021 15:00,11.27972,11.61128,16.18807915,6.29972,-0.53872,6.322712339,4.98,12.15,13.13099006
07/01/2021 15:30,12.13284,10.593,16.10644143,8.65284,0.553,8.670493012,3.48,10.04,10.62600583
07/01/2021 16:00,11.52556,10.63052,15.67949262,8.29556,0.73052,8.327663249,3.23,9.9,10.41359208
07/01/2021 16:30,11.49256,10.35148,15.46712881,9.56256,0.29148,9.567001325,1.93,10.06,10.24346133
07/01/2021 17:00,13.67804,10.19144,17.05738044,12.59804,-0.51856,12.60870796,1.08,10.71,10.76431605
07/01/2021 17:30,14.97244,10.213,18.12399869,12.52244,-0.497,12.53229877,2.45,10.71,10.98665554
07/01/2021 18:00,16.77024,10.26632,19.66311969,12.84024,-0.60368,12.85442308,3.93,10.87,11.55862449
07/01/2021 18:30,16.47724,10.1706,19.36338148,12.84724,-0.5894,12.86075301,3.63,10.76,11.35581349
07/01/2021 19:00,12.13936,10.14108,15.81788749,9.71936,0.52108,9.7333182,2.42,9.62,9.919717738
07/01/2021 19:30,12.9826,10.55988,16.73496246,5.4726,0.01988,5.472636108,7.51,10.54,12.94185844
07/01/2021 20:00,11.84244,10.03672,15.52350262,8.81244,0.56672,8.830643822,3.03,9.47,9.942927134
07/01/2021 20:30,11.89484,9.35008,15.12981211,8.76484,0.64008,8.788180849,3.13,8.71,9.255322793
07/01/2021 21:00,13.22688,11.88856,17.78449362,3.24688,-0.67144,3.315578593,9.98,12.56,16.0422567
07/01/2021 21:30,12.70624,13.39892,18.46563273,0.99624,-0.24108,1.02499449,11.71,13.64,17.97703257
07/01/2021 22:00,11.78104,12.84336,17.42827586,0.55104,-0.13664,0.567728431,11.23,12.98,17.16372046
07/01/2021 22:30,11.09396,12.49724,16.7109831,0.67396,-0.17276,0.695750026,10.42,12.67,16.40442928
07/01/2021 23:00,10.50404,12.31788,16.18842253,3.06404,-1.00212,3.223753343,7.44,13.32,15.25699839
07/01/2021 23:30,9.39084,12.75464,15.83883573,0.28084,0.02464,0.281918845,9.11,12.73,15.65391325
08/01/2021 00:00,8.55884,12.72916,15.33901093,0.16884,-0.00084,0.16884209,8.39,12.73,15.24614705
08/01/2021 00:30,8.05488,12.70608,15.04412047,0.12488,0.06608,0.141285459,7.93,12.64,14.92161184
08/01/2021 01:00,7.93756,12.77852,15.0431191,0.07756,0.19852,0.21313316,7.86,12.58,14.83361048
08/01/2021 01:30,7.66068,12.85952,14.96840916,0.12068,0.21952,0.250504876,7.54,12.64,14.71805694
08/01/2021 02:00,7.45472,12.90872,14.90663954,0.24472,0.04872,0.249522578,7.21,12.86,14.74325948
08/01/2021 02:30,7.33424,12.73124,14.69270391,0.39424,-0.01876,0.394686097,6.94,12.75,14.51640796
08/01/2021 03:00,7.45656,12.6328,14.66928502,0.61656,-0.0672,0.620211314,6.84,12.7,14.42482582
08/01/2021 03:30,7.51668,12.5796,14.6542422,0.94668,-0.1204,0.954305602,6.57,12.7,14.29877267
08/01/2021 04:00,7.41908,12.65388,14.66845006,1.10908,-0.17612,1.122976714,6.31,12.83,14.29772709
08/01/2021 04:30,7.48064,12.62668,14.67627414,1.06064,-0.24332,1.088192001,6.42,12.87,14.38239549
08/01/2021 05:00,7.64132,12.51284,14.66154617,0.34132,-0.02716,0.342398902,7.3,12.54,14.51005169
08/01/2021 05:30,7.93796,12.33692,14.6700649,0.40796,0.06692,0.413412201,7.53,12.27,14.39631203
08/01/2021 06:00,7.67028,9.5098,12.21758942,0.35028,0.0798,0.359254949,7.32,9.43,11.93764215
08/01/2021 06:30,9.38556,7.14044,11.79299029,0.59556,0.02044,0.595910654,8.79,7.12,11.31187429
08/01/2021 07:00,9.23796,6.99736,11.58891505,0.82796,0.01736,0.828141975,8.41,6.98,10.92924975
08/01/2021 07:30,9.56048,8.4618,12.76733477,0.48048,0.0518,0.483264183,9.08,8.41,12.37636861
08/01/2021 08:00,10.95256,12.56796,16.67069852,0.46256,-0.01204,0.462716668,10.49,12.58,16.37975885
08/01/2021 08:30,12.1104,14.48356,18.87949413,1.4504,-0.14644,1.457773931,10.66,14.63,18.10172644
08/01/2021 09:00,12.5724,13.92208,18.75871939,5.3424,0.47208,5.363217065,7.23,13.45,15.27008186
08/01/2021 09:30,12.44228,13.89112,18.64868753,6.76228,0.70112,6.798529257,5.68,13.19,14.36100623
08/01/2021 10:00,12.31568,14.19616,18.79380038,8.41568,0.70616,8.445254988,3.9,13.49,14.04243925
08/01/2021 10:30,11.26228,14.1502,18.08499684,9.56228,0.3402,9.568329783,1.7,13.81,13.91424091
08/01/2021 11:00,14.71884,14.6512,20.76780952,6.88884,-0.4788,6.905459144,7.83,15.13,17.03601479
08/01/2021 11:30,14.1908,14.00944,19.9409933,12.9108,-1.12056,12.95933684,1.28,15.13,15.18404755
08/01/2021 12:00,14.27528,14.13788,20.09137302,11.65528,-0.51212,11.66652557,2.62,14.65,14.88243596
08/01/2021 12:30,14.26944,13.6978,19.77995558,13.57944,-1.0122,13.61711201,0.69,14.71,14.72617398
08/01/2021 13:00,14.98916,13.765,20.35067917,13.43916,-0.945,13.47234376,1.55,14.71,14.79143671
08/01/2021 13:30,13.659,13.58704,19.26592684,13.419,-0.86296,13.44671934,0.24,14.45,14.45199294
08/01/2021 14:00,13.24532,13.7474,19.0900369,14.56532,-1.0626,14.60402908,-1.32,14.81,14.86870875
08/01/2021 14:30,11.694,13.494,17.85602621,14.154,-0.966,14.18692609,-2.46,14.46,14.66776057
08/01/2021 15:00,12.75032,13.61452,18.65276963,12.92032,-0.72548,12.94067194,-0.17,14.34,14.34100764
08/01/2021 15:30,10.03644,14.23872,17.42042695,9.38644,0.67872,9.410946643,0.65,13.56,13.57556997
08/01/2021 16:00,12.132,14.11492,18.61226452,5.642,0.79492,5.697724266,6.49,13.32,14.81696663
08/01/2021 16:30,13.17172,13.67708,18.98833129,6.20172,0.71708,6.243038898,6.97,12.96,14.71538311
08/01/2021 17:00,15.27224,13.70064,20.51703807,12.74224,-0.54936,12.75407686,2.53,14.25,14.47285044
08/01/2021 17:30,16.97892,13.65748,21.7901465,13.75892,-0.91252,13.7891469,3.22,14.57,14.92157163
08/01/2021 18:00,17.08908,13.79376,21.96143142,13.07908,-0.64624,13.09503569,4.01,14.44,14.98645055
08/01/2021 18:30,14.88376,13.92948,20.38520848,11.67376,-0.17052,11.67500534,3.21,14.1,14.46077799
08/01/2021 19:00,13.82628,13.90612,19.60984936,9.36628,0.66612,9.389937002,4.46,13.24,13.97101285
08/01/2021 19:30,13.37232,13.62756,19.0926513,10.23232,0.35756,10.23856541,3.14,13.27,13.63644015
08/01/2021 20:00,13.46868,13.06808,18.76646093,14.42868,-1.01192,14.46412073,-0.96,14.08,14.11268933
08/01/2021 20:30,12.14972,12.75568,17.615989,14.97972,-1.10432,15.02037063,-2.83,13.86,14.14597116
08/01/2021 21:00,10.12164,13.01172,16.48491594,12.63164,-0.30828,12.63540129,-2.51,13.32,13.55442732
08/01/2021 21:30,11.69784,12.66476,17.24052222,10.99784,0.42476,11.00603951,0.7,12.24,12.26
08/01/2021 22:00,9.57792,12.74964,15.94646894,11.21792,-0.29036,11.22167715,-1.64,13.04,13.14272422
08/01/2021 22:30,13.51028,12.94416,18.71039668,9.03028,-2.13584,9.279427212,4.48,15.08,15.73139536
08/01/2021 23:00,12.73916,13.0362,18.22714207,8.39916,-2.4038,8.736368991,4.34,15.44,16.0383665
08/01/2021 23:30,11.0916,13.33244,17.3429394,3.4916,-0.91756,3.610150539,7.6,14.25,16.15
09/01/2021 00:00,10.39144,13.50788,17.04244253,2.63144,-0.58212,2.695058472,7.76,14.09,16.08557428
09/01/2021 00:30,9.9564,13.44152,16.72735367,3.1164,-0.64848,3.183154924,6.84,14.09,15.66249342
09/01/2021 01:00,9.12252,13.52172,16.31126246,2.10252,-0.44828,2.149777967,7.02,13.97,15.63461864
09/01/2021 01:30,8.44124,13.70868,16.09914408,1.38124,-0.34132,1.422787152,7.06,14.05,15.72406118
09/01/2021 02:00,8.2074,13.57112,15.85990898,1.3874,-0.34888,1.430592889,6.82,13.92,15.500929
09/01/2021 02:30,7.54256,9.01768,11.75622235,1.72256,-0.36232,1.760252464,5.82,9.38,11.03887675
09/01/2021 03:00,7.6436,8.93584,11.7589905,1.8536,-0.38416,1.892990192,5.79,9.32,10.9720782
09/01/2021 03:30,7.53484,8.95236,11.70122059,1.69484,-0.36764,1.734255401,5.84,9.32,10.99854536
09/01/2021 04:00,7.43224,9.01668,11.68497795,1.75224,-0.38332,1.793677574,5.68,9.4,10.98282295
09/01/2021 04:30,7.20512,9.21412,11.69674149,1.90512,-0.42588,1.952141385,5.3,9.64,11.00089087
09/01/2021 05:00,7.253,9.44208,11.90625398,1.953,-0.43792,2.001495173,5.3,9.88,11.21179736
09/01/2021 05:30,7.35384,9.46816,11.98853688,1.95384,-0.44184,2.003175811,5.4,9.91,11.28574765
