Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/01/2021 06:00,7.3992,9.3678,11.93749712,1.8592,-0.4522,1.913402592,5.54,9.82,11.27492794
09/01/2021 06:30,7.6548,9.31308,12.05526533,1.4448,-0.34692,1.485866928,6.21,9.66,11.48388871
09/01/2021 07:00,8.05988,9.48212,12.44476859,1.48988,-0.32788,1.525531943,6.57,9.81,11.80682006
09/01/2021 07:30,8.20228,9.51684,12.5637431,1.30228,-0.29316,1.334869276,6.9,9.81,11.99358579
09/01/2021 08:00,8.56232,9.528,12.8100003,1.41232,-0.322,1.448561971,7.15,9.85,12.17148306
09/01/2021 08:30,9.14592,9.6054,13.2631656,1.65592,-0.3346,1.689386932,7.49,9.94,12.4460315
09/01/2021 09:00,10.38856,11.83424,15.74710816,1.35856,-0.30576,1.392542441,9.03,12.14,15.13011897
09/01/2021 09:30,11.31124,12.51896,16.87212227,1.24124,-0.27104,1.270487867,10.07,12.79,16.27848273
09/01/2021 10:00,11.69452,12.81712,17.35051478,1.09452,-0.22288,1.11698233,10.6,13.04,16.80480884
09/01/2021 10:30,12.58172,13.69008,18.59349264,1.44172,-0.26992,1.466769704,11.14,13.96,17.86004479
09/01/2021 11:00,13.19996,15.87172,20.64341153,1.00996,-0.16828,1.02388347,12.19,16.04,20.14640663
09/01/2021 11:30,13.43268,15.76208,20.70941955,2.33268,-0.64792,2.42099077,11.1,16.41,19.8115648
09/01/2021 12:00,13.28284,15.8748,20.69886744,1.02284,-0.0252,1.023150383,12.26,15.9,20.07778872
09/01/2021 12:30,14.7102,15.75796,21.5569777,1.0402,-0.01204,1.040269677,13.67,15.77,20.87011739
09/01/2021 13:00,15.39368,15.81332,22.06867629,0.81368,0.10332,0.820213487,14.58,15.71,21.43316356
09/01/2021 13:30,15.4842,16.02336,22.28247103,0.9842,0.21336,1.007061135,14.5,15.81,21.45241478
09/01/2021 14:00,14.64452,16.15756,21.80662081,0.88452,0.21756,0.910883079,13.76,15.94,21.05756871
09/01/2021 14:30,13.34156,16.0968,20.90703694,0.72156,0.2268,0.756364379,12.62,15.87,20.27612636
09/01/2021 15:00,13.1022,16.08728,20.74772813,0.5222,0.21728,0.565600069,12.58,15.87,20.25125428
09/01/2021 15:30,13.1008,16.03016,20.70258414,0.3108,0.23016,0.386743152,12.79,15.8,20.32791431
09/01/2021 16:00,13.26568,15.94176,20.73928585,0.15568,0.22176,0.270949737,13.11,15.72,20.46925744
09/01/2021 16:30,13.82064,15.7052,20.92040624,2.11064,-0.3948,2.147246667,11.71,16.1,19.90814155
09/01/2021 17:00,13.66888,16.49124,21.4196003,6.50888,-0.50876,6.528733077,7.16,17,18.4462896
09/01/2021 17:30,12.32944,15.60204,19.88564163,8.88944,0.92204,8.937130483,3.44,14.68,15.0776656
09/01/2021 18:00,13.44188,14.71832,19.93271385,12.87188,-0.42168,12.87878522,0.57,15.14,15.15072606
09/01/2021 18:30,13.3806,14.83684,19.97929622,12.9206,-0.50316,12.93039343,0.46,15.34,15.34689545
09/01/2021 19:00,12.45864,14.81472,19.35700492,12.91864,-0.52528,12.9293147,-0.46,15.34,15.34689545
09/01/2021 19:30,12.86552,13.33308,18.52815768,11.26552,-0.76692,11.29159454,1.6,14.1,14.19048977
09/01/2021 20:00,11.94492,13.35996,17.92120657,2.54492,0.09996,2.54688237,9.4,13.26,16.25384877
09/01/2021 20:30,12.48452,13.10768,18.10178208,0.04452,0.19768,0.202631224,12.44,12.91,17.9282375
09/01/2021 21:00,11.78312,12.76836,17.3744909,0.04312,0.17836,0.183498294,11.74,12.59,17.21440385
09/01/2021 21:30,11.59112,12.7354,17.22046678,1.40112,-0.3346,1.4405188,10.19,13.07,16.57289957
09/01/2021 22:00,11.31504,12.45076,16.82413608,2.87504,-0.91924,3.018419649,8.44,13.37,15.81108788
09/01/2021 22:30,10.44024,12.67736,16.42297378,0.10024,0.08736,0.132965511,10.34,12.59,16.29182924
09/01/2021 23:00,9.69512,12.48872,15.81023336,0.15512,0.04872,0.16259106,9.54,12.44,15.6769002
09/01/2021 23:30,9.06552,12.51196,15.45098042,0.13552,0.00196,0.135534173,8.93,12.51,15.3702635
10/01/2021 00:00,8.61384,12.398,15.09664345,0.20384,-0.042,0.208121949,8.41,12.44,15.01604808
10/01/2021 00:30,8.20716,12.20588,14.70853432,0.23716,-0.06412,0.24567507,7.97,12.27,14.63126105
10/01/2021 01:00,8.127,12.16944,14.63363929,1.547,-0.49056,1.622916545,6.58,12.66,14.26786599
10/01/2021 01:30,7.68916,12.10992,14.34480198,0.20916,-0.01008,0.209402751,7.48,12.12,14.24235936
10/01/2021 02:00,7.8198,12.06428,14.37693027,0.4298,-0.05572,0.433396768,7.39,12.12,14.19529852
10/01/2021 02:30,7.93176,11.95536,14.34724536,0.57176,-0.09464,0.579539668,7.36,12.05,14.11991856
10/01/2021 03:00,7.66324,12.0154,14.25114327,0.30324,0.0154,0.303630792,7.36,12,14.07727246
10/01/2021 03:30,7.23568,10.61468,12.84626391,0.22568,-0.00532,0.225742696,7.01,10.62,12.7249558
10/01/2021 04:00,6.6804,6.82424,9.549764172,0.4004,-0.02576,0.401227788,6.28,6.85,9.293056548
10/01/2021 04:30,6.62972,6.41288,9.223785404,0.90972,-0.19712,0.930831227,5.72,6.61,8.74130997
10/01/2021 05:00,6.68764,6.43696,9.282186316,0.92764,-0.17304,0.943641251,5.76,6.61,8.767536712
10/01/2021 05:30,6.92452,6.32748,9.380084242,1.16452,-0.21252,1.183753176,5.76,6.54,8.71488382
10/01/2021 06:00,6.84728,6.40848,9.37837189,1.12728,-0.19152,1.143433474,5.72,6.6,8.733750626
10/01/2021 06:30,7.31124,6.38952,9.709798977,3.34124,-0.97048,3.479326971,3.97,7.36,8.362445814
10/01/2021 07:00,7.75544,6.34176,10.01822187,4.67544,-1.45824,4.897571142,3.08,7.8,8.386083711
10/01/2021 07:30,7.62288,6.5674,10.06176139,1.62288,-0.4326,1.679548229,6,7,9.219544457
10/01/2021 08:00,8.08832,6.63568,10.46198688,0.97832,-0.19432,0.997431845,7.11,6.83,9.85905675
10/01/2021 08:30,8.77492,6.76036,11.07707941,0.79492,-0.12964,0.805421837,7.98,6.89,10.5428886
10/01/2021 09:00,9.97724,9.25892,13.61149946,0.80724,-0.17108,0.825169549,9.17,9.43,13.15347102
10/01/2021 09:30,11.04512,9.81464,14.77571772,0.92512,-0.18536,0.943506939,10.12,10,14.22724148
10/01/2021 10:00,12.23404,11.72552,16.94578278,0.82404,-0.14448,0.83661006,11.41,11.87,16.46465912
10/01/2021 10:30,14.62328,13.01544,19.57656753,1.81328,-0.43456,1.864625097,12.81,13.45,18.57413793
10/01/2021 11:00,16.09276,15.58072,22.39945893,3.67276,-0.60928,3.722954222,12.42,16.19,20.40520767
10/01/2021 11:30,15.3556,15.62784,21.90944624,5.4656,-0.20216,5.469337439,9.89,15.83,18.66550294
10/01/2021 12:00,16.50972,16.57332,23.39328515,7.48972,-1.01668,7.558408821,9.02,17.59,19.76786534
10/01/2021 12:30,17.9224,14.89664,23.30498455,3.6624,-1.19336,3.851919242,14.26,16.09,21.49966744
10/01/2021 13:00,18.07032,15.58872,23.86513474,4.66032,-1.49128,4.893107248,13.41,17.08,21.71530566
10/01/2021 13:30,16.00024,15.41364,22.21683997,6.12024,-0.83636,6.17712196,9.88,16.25,19.01780482
10/01/2021 14:00,16.6066,15.60604,22.78876144,2.1266,-0.25396,2.141710354,14.48,15.86,21.47580033
10/01/2021 14:30,16.75328,14.27268,22.00867522,1.11328,-0.25732,1.142631148,15.64,14.53,21.34784532
10/01/2021 15:00,14.23788,12.93268,19.23464164,0.95788,-0.25732,0.99184055,13.28,13.19,18.71722469
10/01/2021 15:30,14.14876,12.76852,19.05839743,0.92876,-0.22148,0.954802874,13.22,12.99,18.5339823
10/01/2021 16:00,14.54304,12.68424,19.29740803,1.22304,-0.30576,1.260680776,13.32,12.99,18.60544275
10/01/2021 16:30,14.9296,12.5758,19.52034072,0.9996,-0.2842,1.039215954,13.93,12.86,18.95849414
10/01/2021 17:00,16.52956,12.3314,20.62255512,2.70956,-0.6286,2.781519972,13.82,12.96,18.94608139
10/01/2021 17:30,14.30564,8.07104,16.42537739,12.57564,-0.70896,12.59560819,1.73,8.78,8.948815564
10/01/2021 18:00,16.59744,11.18872,20.01655489,1.63744,-0.09128,1.639982254,14.96,11.28,18.73606149
10/01/2021 18:30,15.97352,12.20492,20.10257231,0.93352,-0.18508,0.951690179,15.04,12.39,19.48624387
10/01/2021 19:00,14.71284,12.26116,19.15212013,1.16284,-0.23884,1.187114742,13.55,12.5,18.43508883
10/01/2021 19:30,15.77232,17.5178,23.57200448,1.69232,-0.3122,1.720876469,14.08,17.83,22.71905148
10/01/2021 20:00,15.76788,18.07948,23.98944845,2.21788,-0.38052,2.250286018,13.55,18.46,22.89921614
10/01/2021 20:30,15.14672,15.60604,21.7479105,2.87672,-0.53396,2.925855642,12.27,16.14,20.27442971
10/01/2021 21:00,14.5594,14.65756,20.65962714,3.3894,-0.69244,3.459408261,11.17,15.35,18.98397745
10/01/2021 21:30,12.8716,11.20324,17.06430992,2.1616,-0.53676,2.22724625,10.71,11.74,15.89124602
10/01/2021 22:00,12.0342,10.5992,16.03636525,2.1042,-0.4508,2.151947555,9.93,11.05,14.85622428
10/01/2021 22:30,11.56288,10.50904,15.6249837,2.67288,-0.54096,2.727072646,8.89,11.05,14.18219306
10/01/2021 23:00,11.7994,10.50432,15.79767638,3.5994,-0.78568,3.684151656,8.2,11.29,13.9536411
10/01/2021 23:30,10.75484,10.21012,14.82946843,2.88484,-0.57988,2.942543566,7.87,10.79,13.35518626
11/01/2021 00:00,10.46716,10.04192,14.5052265,3.03716,-0.59808,3.095487127,7.43,10.64,12.97746123
11/01/2021 00:30,9.94856,10.28092,14.30633294,4.08856,-0.82908,4.171773786,5.86,11.11,12.56072052
11/01/2021 01:00,9.46748,10.485,14.12686811,3.63748,-0.735,3.710995251,5.83,11.22,12.64425957
11/01/2021 01:30,8.77104,10.48864,13.6726995,2.44104,-0.45136,2.482418605,6.33,10.94,12.63932356
11/01/2021 02:00,9.083,10.5354,13.91026751,4.473,-0.8946,4.561582857,4.61,11.43,12.3246501
11/01/2021 02:30,9.61472,10.4404,14.19312484,5.21472,-1.0696,5.323283652,4.4,11.51,12.3223415
11/01/2021 03:00,9.41616,10.64376,14.21104134,4.69616,-0.99624,4.800667962,4.72,11.64,12.56057324
11/01/2021 03:30,9.38512,10.52268,14.09990325,4.91512,-1.02732,5.021333587,4.47,11.55,12.38480521
11/01/2021 04:00,8.7628,10.57056,13.73038246,4.1328,-0.83944,4.217190457,4.63,11.41,12.31361036
11/01/2021 04:30,9.51176,10.50584,14.17202358,5.26176,-1.01416,5.358604184,4.25,11.52,12.27896168
11/01/2021 05:00,10.06872,10.58704,14.61042567,7.04872,-1.42296,7.190915714,3.02,12.01,12.38388065
11/01/2021 05:30,10.49944,10.63492,14.94455632,7.06944,-1.44508,7.215624583,3.43,12.08,12.55751966
11/01/2021 06:00,11.08328,10.57464,15.31868489,6.85328,-1.44536,7.004035429,4.23,12.02,12.74257823
11/01/2021 06:30,12.1622,10.43728,16.02672526,9.5522,-2.44272,9.859584466,2.61,12.88,13.14178451
11/01/2021 07:00,12.51004,11.58208,17.04833358,6.62004,-1.34792,6.755872847,5.89,12.93,14.20834262
11/01/2021 07:30,13.6744,11.01768,17.56070864,10.2844,-2.60232,10.60853207,3.39,13.62,14.03554416
11/01/2021 08:00,14.12768,10.99084,17.89943871,6.84768,-1.46916,7.003510012,7.28,12.46,14.43086969
11/01/2021 08:30,15.44336,15.64004,21.97972291,6.58336,-1.56996,6.767968919,8.86,17.21,19.35674818
11/01/2021 09:00,16.21792,17.3956,23.78293145,7.85792,-2.3044,8.188844002,8.36,19.7,21.40045794
11/01/2021 09:30,18.0524,17.40252,25.07462558,6.6724,-1.46748,6.831867922,11.38,18.87,22.03590933
11/01/2021 10:00,19.71912,17.24108,26.19348265,7.23912,-1.50892,7.394707428,12.48,18.75,22.52360762
11/01/2021 10:30,19.45788,17.57248,26.21833609,5.99788,-1.22752,6.122203022,13.46,18.8,23.12166949
11/01/2021 11:00,20.44264,17.74376,27.06921774,8.38264,-1.83624,8.581400277,12.06,19.58,22.99608662
11/01/2021 11:30,20.86376,17.62272,27.31037791,8.80376,-1.89728,9.005879276,12.06,19.52,22.94502125
11/01/2021 12:00,21.81,17.55812,27.99935138,9.66,-2.16188,9.89895576,12.15,19.72,23.16248907
11/01/2021 12:30,21.414,17.7716,27.82784869,11.074,-2.3884,11.32863322,10.34,20.16,22.65703423
11/01/2021 13:00,21.36512,17.76708,27.78736195,9.39512,-2.01292,9.608336315,11.97,19.78,23.11988971
11/01/2021 13:30,20.22048,17.52236,26.7563247,8.60048,-1.83764,8.794610679,11.62,19.36,22.57950398
11/01/2021 14:00,20.05844,17.43508,26.57673851,9.77844,-2.05492,9.992026073,10.28,19.49,22.03493817
11/01/2021 14:30,18.84808,14.69648,23.9005574,7.38808,-1.49352,7.537527982,11.46,16.19,19.83551613
11/01/2021 15:00,18.8394,14.76388,23.93522812,7.3794,-1.57612,7.545839822,11.46,16.34,19.95813619
11/01/2021 15:30,19.1078,14.56144,24.02381226,8.0178,-1.77856,8.21269703,11.09,16.34,19.74800496
11/01/2021 16:00,20.74148,14.54592,25.33362945,7.22148,-1.56408,7.388918706,13.52,16.11,21.03146452
11/01/2021 16:30,20.16776,14.50336,24.84121564,7.27776,-1.60664,7.452991527,12.89,16.11,20.63211574
11/01/2021 17:00,20.92968,14.32752,25.36393767,8.77968,-1.99248,9.002930493,12.15,16.32,20.3461274
11/01/2021 17:30,22.89332,13.68028,26.66934873,11.23332,-2.79972,11.576956,11.66,16.48,20.18776857
11/01/2021 18:00,23.13716,16.258,28.27809642,9.54716,-2.282,9.816098414,13.59,18.54,22.98738132
11/01/2021 18:30,22.86504,16.20656,28.02610642,9.03504,-2.11344,9.278931859,13.83,18.32,22.95411292
11/01/2021 19:00,21.76624,16.22352,27.14722463,9.39624,-2.21648,9.654123975,12.37,18.44,22.20474048
11/01/2021 19:30,20.5512,16.58784,26.41038162,9.6712,-2.30216,9.941430989,10.88,18.89,21.79923164
11/01/2021 20:00,19.77704,16.54136,25.78270548,9.84704,-2.34864,10.12325573,9.93,18.89,21.34096999
11/01/2021 20:30,19.36948,16.34932,25.34713041,9.69948,-2.29068,9.966299571,9.67,18.64,20.99901188
11/01/2021 21:00,18.95228,16.80932,25.33263026,9.84228,-2.36068,10.12142706,9.11,19.17,21.22453769
11/01/2021 21:30,18.35932,16.9074,24.9584616,9.81932,-2.3226,10.09026838,8.54,19.23,21.04101946
11/01/2021 22:00,17.70764,16.88668,24.46876531,9.88764,-2.34332,10.16152417,7.82,19.23,20.75922205
11/01/2021 22:30,16.68336,15.34832,22.6694823,9.80336,-2.31168,10.07222576,6.88,17.66,18.9528362
11/01/2021 23:00,15.499,13.64616,20.65034343,9.849,-2.30384,10.1148643,5.65,15.95,16.92114062
11/01/2021 23:30,14.37532,10.80584,17.98377055,9.80532,-2.34416,10.0816361,4.57,13.15,13.92147262
12/01/2021 00:00,13.61848,9.46928,16.58705101,10.02848,-2.40072,10.31183144,3.59,11.87,12.40100802
12/01/2021 00:30,13.25164,9.46004,16.28184018,10.04164,-2.40996,10.32678271,3.21,11.87,12.29638158
12/01/2021 01:00,13.02992,9.40212,16.06793937,10.13992,-2.42788,10.42653245,2.89,11.83,12.1778898
12/01/2021 01:30,12.75864,9.44664,15.8751977,10.04864,-2.38336,10.3274184,2.71,11.83,12.13643275
12/01/2021 02:00,12.44808,9.54052,15.68362897,10.18808,-2.41948,10.47143054,2.26,11.96,12.1716556
12/01/2021 02:30,12.47864,9.50888,15.68869832,10.25864,-2.45112,10.54740176,2.22,11.96,12.16429201
12/01/2021 03:00,12.35976,9.5282,15.60609697,10.18976,-2.4318,10.4759181,2.17,11.96,12.15526635
12/01/2021 03:30,12.27156,9.59248,15.57584211,10.10156,-2.41752,10.38681459,2.17,12.01,12.2044664
12/01/2021 04:00,12.12824,9.64876,15.49815392,10.06824,-2.36124,10.34141726,2.06,12.01,12.18538879
12/01/2021 04:30,12.14968,9.76804,15.58939799,9.75968,-2.24196,10.01387729,2.39,12.01,12.24549713
12/01/2021 05:00,11.94856,9.73284,15.41091368,8.98856,-1.98716,9.205596979,2.96,11.72,12.08801059
12/01/2021 05:30,11.97556,9.75008,15.44273607,8.71556,-1.87992,8.916001644,3.26,11.63,12.0782656
12/01/2021 06:00,11.62704,9.77716,15.19147514,7.11704,-1.44284,7.261821096,4.51,11.22,12.09249767
12/01/2021 06:30,11.71252,9.8118,15.27921935,5.74252,-1.1382,5.854232246,5.97,10.95,12.47170397
12/01/2021 07:00,11.83564,9.6856,15.29356798,4.87564,-0.9744,4.972053979,6.96,10.66,12.7309544
12/01/2021 07:30,11.9386,9.41372,15.20356189,3.9886,-0.75628,4.059666168,7.95,10.17,12.90857854
12/01/2021 08:00,12.01132,9.9284,15.58348275,3.28132,-0.6216,3.339677754,8.73,10.55,13.69362625
12/01/2021 08:30,12.8384,12.5902,17.98159199,3.6484,-0.7798,3.730805623,9.19,13.37,16.22384048
12/01/2021 09:00,14.86148,12.65788,19.52141168,6.24148,-1.84212,6.507647707,8.62,14.5,16.86874032
12/01/2021 09:30,14.90372,13.36908,20.02131789,2.25372,-0.50092,2.308717108,12.65,13.87,18.77230407
12/01/2021 10:00,14.7938,13.33812,19.9188846,1.2138,-0.27188,1.243876672,13.58,13.61,19.22624508
12/01/2021 10:30,14.61168,13.21272,19.69967417,0.56168,-0.07728,0.566971446,14.05,13.29,19.33976732
12/01/2021 11:00,13.92624,13.6496,19.50004463,0.57624,-0.0504,0.578439882,13.35,13.7,19.12883948
12/01/2021 11:30,13.71496,13.70336,19.38768174,0.55496,-0.06664,0.55894677,13.16,13.77,19.04727015
12/01/2021 12:00,13.89812,15.11808,20.53567828,0.63812,-0.10192,0.646208032,13.26,15.22,20.18603478
12/01/2021 12:30,14.47792,16.41396,21.88671402,0.64792,-0.09604,0.654999243,13.83,16.51,21.53715394
12/01/2021 13:00,14.5146,16.46132,21.9464956,0.4746,-0.07868,0.481077647,14.04,16.54,21.69546496
12/01/2021 13:30,15.69432,15.9516,22.37778414,0.40432,-0.0784,0.411850971,15.29,16.03,22.15276506
12/01/2021 14:00,14.33924,16.40556,21.78890091,0.98924,-0.24444,1.018992979,13.35,16.65,21.34115742
12/01/2021 14:30,14.72476,16.32328,21.98335796,4.27476,-1.26672,4.458492191,10.45,17.59,20.45997556
12/01/2021 15:00,12.97944,15.4636,20.18882829,6.22944,0.3136,6.237328569,6.75,15.15,16.5856866
12/01/2021 15:30,13.87024,16.59588,21.62884164,0.66024,0.21588,0.694637338,13.21,16.38,21.04301547
12/01/2021 16:00,14.18944,16.6172,21.85112224,0.20944,0.1372,0.250377622,13.98,16.48,21.6108954
12/01/2021 16:30,14.20904,16.66408,21.89950639,0.57904,0.23408,0.624564463,13.63,16.43,21.34764156
12/01/2021 17:00,12.03788,15.90984,19.95077852,8.23788,1.02984,8.302002007,3.8,14.88,15.35755189
12/01/2021 17:30,14.31032,15.5,21.0958588,11.94032,0,11.94032,2.37,15.5,15.68014349
12/01/2021 18:00,14.58744,15.47796,21.26877174,12.34744,-0.22204,12.34943628,2.24,15.7,15.85899114
12/01/2021 18:30,14.20364,15.58936,21.08960726,12.46364,-0.22064,12.46559281,1.74,15.81,15.90546133
12/01/2021 19:00,15.2576,16.52468,22.49131848,7.5376,-0.49532,7.553857006,7.72,17.02,18.68900211
12/01/2021 19:30,13.34228,16.87328,21.51102075,4.24228,0.20328,4.247147555,9.1,16.67,18.99207466
12/01/2021 20:00,14.13968,16.8326,21.98333399,2.05968,-0.3374,2.087132114,12.08,17.17,20.99369667
12/01/2021 20:30,14.02992,16.85004,21.92629707,2.08992,-0.58996,2.171593518,11.94,17.44,21.13568546
12/01/2021 21:00,13.56276,16.7576,21.55842333,2.13276,-0.5824,2.210849379,11.43,17.34,20.76825703
12/01/2021 21:30,12.8656,16.69332,21.07582966,0.9156,-0.17668,0.932490848,11.95,16.87,20.67364022
12/01/2021 22:00,12.1402,16.67488,20.62610189,1.1802,-0.22512,1.201478695,10.96,16.9,20.14278034
12/01/2021 22:30,10.9628,14.6026,18.25976206,0.0728,0.2226,0.23420205,10.89,14.38,18.03819559
12/01/2021 23:00,9.92804,13.66512,16.89086981,0.06804,0.22512,0.235177499,9.86,13.44,16.66892918
12/01/2021 23:30,9.09364,13.47664,16.25774013,0.07364,0.20664,0.219369413,9.02,13.27,16.04535135
13/01/2021 00:00,8.38092,13.38716,15.79417212,0.08092,0.23716,0.250585139,8.3,13.15,15.55032154
13/01/2021 00:30,7.97348,13.48856,15.66900234,0.12348,0.23856,0.268622754,7.85,13.25,15.40081167
13/01/2021 01:00,7.90468,13.66528,15.78682499,0.13468,0.24528,0.279823124,7.77,13.42,15.50707258
13/01/2021 01:30,7.74204,13.49228,15.55573216,0.15204,0.11228,0.189005185,7.59,13.38,15.38286384
13/01/2021 02:00,7.7826,13.48108,15.56625776,0.3626,0.03108,0.363929562,7.42,13.45,15.36095375
13/01/2021 02:30,7.93576,13.25388,15.44802971,0.51576,-0.10612,0.526564177,7.42,13.36,15.28221188
13/01/2021 03:00,7.95888,13.12456,15.34919692,0.83888,-0.19544,0.861345719,7.12,13.32,15.10353601
13/01/2021 03:30,6.853,7.7432,10.34024928,0.763,-0.1568,0.778944953,6.09,7.9,9.974873433
13/01/2021 04:00,6.75724,7.14632,9.835150327,0.80724,-0.18368,0.827873638,5.95,7.33,9.44094275
13/01/2021 04:30,7.19384,7.12424,10.12453108,1.46384,-0.37576,1.511298489,5.73,7.5,9.438373801
13/01/2021 05:00,7.49048,7.24308,10.41966883,2.09048,-0.48692,2.146438379,5.4,7.73,9.429363711
13/01/2021 05:30,8.68032,7.2378,11.30193365,4.59032,-1.0822,4.716163117,4.09,8.32,9.27094925
13/01/2021 06:00,10.28212,6.9518,12.4116685,6.60212,-1.6282,6.799928215,3.68,8.58,9.335887746
13/01/2021 06:30,11.35088,6.66668,13.16385578,6.90088,-1.71332,7.110387486,4.45,8.38,9.488250629
13/01/2021 07:00,12.45832,8.94808,15.33877025,6.85832,-1.71192,7.06874977,5.6,10.66,12.04141188
13/01/2021 07:30,13.97444,11.9422,18.38208677,7.03444,-1.7178,7.241145141,6.94,13.66,15.32185367
13/01/2021 08:00,15.02756,13.53924,20.22717428,7.42756,-1.81076,7.645096424,7.6,15.35,17.12841207
13/01/2021 08:30,15.93524,13.57232,20.93178788,7.69524,-1.87768,7.92101009,8.24,15.45,17.51
13/01/2021 09:00,16.93992,13.60392,21.72619454,8.31992,-1.95608,8.54677236,8.62,15.56,17.78814212
13/01/2021 09:30,14.3252,12.5244,19.02818831,16.8252,-1.4756,16.88978243,-2.5,14,14.22146265
13/01/2021 10:00,14.05932,12.82604,19.03081136,17.72932,-1.44396,17.78802429,-3.67,14.27,14.73437477
13/01/2021 10:30,17.44212,13.28032,21.92246449,11.99212,-1.91968,12.14479779,5.45,15.2,16.14752303
13/01/2021 11:00,19.33316,13.3154,23.47490048,9.32316,-2.0846,9.553369539,10.01,15.4,18.36736508
13/01/2021 11:30,16.00048,12.5816,20.35465595,18.68048,-2.2484,18.81530323,-2.68,14.83,15.07021234
13/01/2021 12:00,14.81732,12.87096,19.6268842,18.31732,-1.41904,18.37220418,-3.5,14.29,14.71237914
13/01/2021 12:30,18.77484,13.37716,23.0530481,17.30484,-2.91284,17.54827981,1.47,16.29,16.35619149
13/01/2021 13:00,17.74304,12.59328,21.75789902,22.64304,-2.94672,22.83397511,-4.9,15.54,16.29421983
13/01/2021 13:30,17.55296,12.55112,21.5786241,22.70296,-2.93888,22.89238756,-5.15,15.49,16.32368218
13/01/2021 14:00,16.5452,12.79148,20.91328773,20.4652,-2.29852,20.593873,-3.92,15.09,15.59084667
13/01/2021 14:30,15.77644,13.17796,20.55613507,15.61644,-0.78204,15.63600924,0.16,13.96,13.96091688
13/01/2021 15:00,18.12764,14.06676,22.94526245,11.00764,-1.28324,11.08218585,7.12,15.35,16.92090128
13/01/2021 15:30,16.2938,14.35044,21.71227871,9.4038,-1.16956,9.476250579,6.89,15.52,16.98065075
13/01/2021 16:00,15.92416,14.62284,21.6195819,9.27416,-1.07716,9.336504559,6.65,15.7,17.05029325
13/01/2021 16:30,16.52408,14.30316,21.85464724,10.80408,-1.31684,10.88403474,5.72,15.62,16.63438607
13/01/2021 17:00,13.95784,13.66096,19.530569,14.63784,-0.50904,14.64668842,-0.68,14.17,14.18630678
13/01/2021 17:30,15.552,13.20112,20.39936943,19.432,-1.95888,19.53048476,-3.88,15.16,15.64864211
13/01/2021 18:00,15.60008,13.197,20.43338702,18.49008,-1.673,18.56561304,-2.89,14.87,15.14823422
13/01/2021 18:30,18.68656,13.84788,23.2583599,12.72656,-1.70212,12.83988092,5.96,15.55,16.65305077
13/01/2021 19:00,18.53384,14.24472,23.37552722,12.45384,-1.85528,12.59127454,6.08,16.1,17.20977629
13/01/2021 19:30,15.60336,13.284,20.49218142,18.48336,-1.736,18.56470557,-2.88,15.02,15.29361958
13/01/2021 20:00,17.61936,14.36804,22.73504828,8.38936,-1.33196,8.494438101,9.23,15.7,18.21216352
13/01/2021 20:30,17.4966,14.28964,22.59037014,7.3066,-1.62036,7.484114516,10.19,15.91,18.89349624
13/01/2021 21:00,17.08092,14.37552,22.32517421,7.50092,-1.68448,7.687735279,9.58,16.06,18.70026738
13/01/2021 21:30,15.90052,14.55164,21.55404284,6.82052,-1.50836,6.985316239,9.08,16.06,18.44911922
13/01/2021 22:00,15.12944,14.45272,20.92321845,6.71944,-1.47728,6.879914979,8.41,15.93,18.01368924
13/01/2021 22:30,14.5118,14.27108,20.3532814,6.8418,-1.50892,7.006216297,7.67,15.78,17.54529282
13/01/2021 23:00,12.76216,10.45952,16.50073594,6.22216,-1.32048,6.360734431,6.54,11.78,13.47367804
13/01/2021 23:30,12.17492,9.57216,15.48725037,8.28492,-2.03784,8.531863294,3.89,11.61,12.2443538
14/01/2021 00:00,11.341,10.06432,15.16274441,6.671,-1.41568,6.819559433,4.67,11.48,12.39351847
14/01/2021 00:30,10.77444,10.02664,14.71808639,6.75444,-1.40336,6.898686759,4.02,11.43,12.1163237
14/01/2021 01:00,11.20664,9.85416,14.92291022,7.48664,-1.57584,7.650689524,3.72,11.43,12.02012063
14/01/2021 01:30,10.82432,9.89084,14.66269482,7.54432,-1.60916,7.714023604,3.28,11.5,11.95861196
14/01/2021 02:00,10.61652,9.96752,14.56234706,7.64652,-1.64248,7.820934002,2.97,11.61,11.98386415
14/01/2021 02:30,10.4278,9.99244,14.44257145,7.5278,-1.61756,7.69962812,2.9,11.61,11.96670799
14/01/2021 03:00,10.06052,10.09632,14.25306073,7.10052,-1.51368,7.260069656,2.96,11.61,11.98138974
14/01/2021 03:30,9.68308,10.09052,13.98501456,6.72308,-1.43948,6.875456883,2.96,11.53,11.90388592
14/01/2021 04:00,9.13264,10.1106,13.62458608,5.86264,-1.2194,5.9881119,3.27,11.33,11.79244674
14/01/2021 04:30,8.90776,10.14084,13.49758586,5.38776,-1.18916,5.517432313,3.52,11.33,11.86420246
14/01/2021 05:00,9.25092,10.175,13.75173247,5.19092,-1.155,5.317863805,4.06,11.33,12.03546842
14/01/2021 05:30,9.08228,10.18956,13.64972318,4.17228,-0.93044,4.274767712,4.91,11.12,12.15575995
14/01/2021 06:00,8.876,10.18448,13.50951549,2.576,-0.55552,2.635218866,6.3,10.74,12.45140956
14/01/2021 06:30,9.99736,10.94888,14.82650263,2.60736,-0.49112,2.653210324,7.39,11.44,13.61931349
14/01/2021 07:00,11.55656,12.77076,17.22342562,2.64656,-0.42924,2.681142818,8.91,13.2,15.92570564
14/01/2021 07:30,13.6274,12.76708,18.67362746,5.6574,-1.03292,5.750921534,7.97,13.8,15.93615073
14/01/2021 08:00,14.20748,11.60176,18.34266401,6.78748,-1.24824,6.901303344,7.42,12.85,14.83842647
14/01/2021 08:30,14.27384,9.03936,16.89534071,6.64384,-1.27064,6.764254279,7.63,10.31,12.82626212
14/01/2021 09:00,15.03232,9.19232,17.62014164,7.71232,-1.73768,7.905656934,7.32,10.93,13.15474439
14/01/2021 09:30,14.62372,9.3542,17.35955772,5.89372,-1.1158,5.99841188,8.73,10.47,13.63208715
14/01/2021 10:00,16.04492,11.16132,19.54519179,7.58492,-1.47868,7.727710266,8.46,12.64,15.20990467
14/01/2021 10:30,16.94256,13.42728,21.61809861,7.53256,-1.46272,7.673265925,9.41,14.89,17.6142045
14/01/2021 11:00,17.2442,13.43848,21.86218604,7.5642,-1.45152,7.70220955,9.68,14.89,17.75991273
14/01/2021 11:30,17.2174,13.56884,21.92150272,7.9674,-1.51116,8.109443095,9.25,15.08,17.69092705
14/01/2021 12:00,18.15944,13.35792,22.54327589,10.42944,-2.29208,10.67833552,7.73,15.65,17.45495345
14/01/2021 12:30,18.92628,13.34208,23.15632038,13.21628,-3.23792,13.60713721,5.71,16.58,17.53569217
14/01/2021 13:00,19.04044,13.31496,23.23416698,13.18044,-3.22504,13.56926238,5.86,16.54,17.54739867
14/01/2021 13:30,18.93308,13.2474,23.10746903,11.83308,-2.8126,12.16275055,7.1,16.06,17.55943051
14/01/2021 14:00,18.52028,13.2974,22.79959688,8.26028,-1.5526,8.404926677,10.26,14.85,18.04965651
14/01/2021 14:30,17.9022,13.43876,22.3850181,8.2222,-1.52124,8.361742879,9.68,14.96,17.81864192
14/01/2021 15:00,17.9634,13.50936,22.47635529,8.6534,-1.62064,8.803851746,9.31,15.13,17.76493738
14/01/2021 15:30,17.76108,13.52932,22.32707913,7.87108,-1.52068,8.016630716,9.89,15.05,18.00873677
14/01/2021 16:00,17.8584,13.44028,22.35091893,8.0584,-1.60972,8.217603607,9.8,15.05,17.95946825
14/01/2021 16:30,17.67108,13.4558,22.21093474,6.19108,-1.1242,6.292320495,11.48,14.58,18.55712262
14/01/2021 17:00,15.29592,12.07384,19.48699004,14.95592,-0.91616,14.98395449,0.34,12.99,12.99444881
14/01/2021 17:30,16.6576,11.71872,20.36673848,18.1776,-1.70128,18.25703961,-1.52,13.42,13.50580616
14/01/2021 18:00,16.05508,11.67156,19.84920418,17.68508,-1.58844,17.75627203,-1.63,13.26,13.35980913
14/01/2021 18:30,16.80392,11.81832,20.5437196,17.85392,-1.54168,17.92035816,-1.05,13.36,13.40119771
14/01/2021 19:00,17.77804,11.73824,21.30363782,19.59804,-2.18176,19.71910872,-1.82,13.92,14.0384757
14/01/2021 19:30,14.03424,11.57,18.18858962,11.52424,0.07,11.52445259,2.51,11.5,11.77073065
14/01/2021 20:00,15.16684,10.3066,18.33736729,5.79684,-0.3234,5.805854075,9.37,10.63,14.1701729
14/01/2021 20:30,16.21296,10.3818,19.25206075,5.48296,-0.8582,5.549716894,10.73,11.24,15.53932109
14/01/2021 21:00,13.10604,9.22152,16.02512763,7.09604,0.33152,7.103779923,6.01,8.89,10.73089931
14/01/2021 21:30,12.125,9.16024,15.1962371,4.795,0.87024,4.87332973,7.33,8.29,11.06584836
14/01/2021 22:00,11.3306,10.23076,15.26600624,1.2306,0.06076,1.232099078,10.1,10.17,14.33313992
14/01/2021 22:30,10.85464,10.2016,14.89616904,0.86464,-0.1484,0.877282674,9.99,10.35,14.38480448
14/01/2021 23:00,9.59884,10.39096,14.14601637,0.72884,-0.08904,0.73425872,8.87,10.48,13.72979607
14/01/2021 23:30,8.68184,10.17008,13.37179393,0.65184,-0.12992,0.664661261,8.03,10.3,13.06027948
15/01/2021 00:00,7.76948,7.62256,10.88431167,1.57948,-0.30744,1.609122874,6.19,7.93,10.05987077
15/01/2021 00:30,7.10104,7.48584,10.31807005,0.69104,-0.10416,0.698845897,6.41,7.59,9.934596117
15/01/2021 01:00,6.65724,7.5594,10.0729029,0.24724,0.0294,0.248981882,6.41,7.53,9.888832085
15/01/2021 01:30,6.41588,7.43612,9.821374488,0.07588,-0.03388,0.083100113,6.34,7.47,9.797780361
15/01/2021 02:00,6.1498,7.53308,9.724573735,0.1498,-0.06692,0.164068054,6,7.6,9.68297475
15/01/2021 02:30,6.02312,7.56948,9.673417287,0.18312,-0.03052,0.185645912,5.84,7.6,9.584654402
15/01/2021 03:00,6.05428,7.48492,9.626958695,0.36428,-0.11508,0.382025293,5.69,7.6,9.494003371
15/01/2021 03:30,6.14496,7.51512,9.70760331,0.62496,-0.19488,0.65463976,5.52,7.71,9.482325664
15/01/2021 04:00,5.96064,7.5812,9.643848954,0.36064,-0.1288,0.382949931,5.6,7.71,9.529118532
15/01/2021 04:30,5.88864,7.4446,9.492004541,0.10864,-0.0154,0.109726066,5.78,7.46,9.43716059
15/01/2021 05:00,5.90144,7.45716,9.509796493,0.25144,-0.04284,0.255063402,5.65,7.5,9.390021299
15/01/2021 05:30,6.24928,7.5114,9.771112039,0.25928,-0.0686,0.268201563,5.99,7.58,9.66108172
15/01/2021 06:00,6.65696,7.49796,10.02669041,0.31696,-0.08204,0.327405258,6.34,7.58,9.881902651
15/01/2021 06:30,7.08436,7.56688,10.36560802,0.09436,0.02688,0.098113934,6.99,7.54,10.28161952
15/01/2021 07:00,7.86044,7.80332,11.07602456,0.09044,0.03332,0.096382654,7.77,7.77,10.98843938
15/01/2021 07:30,8.89048,10.0952,13.45190312,0.06048,0.0252,0.06552,8.83,10.07,13.39305044
15/01/2021 08:00,11.63116,10.32876,15.55529383,1.93116,-0.61124,2.025584677,9.7,10.94,14.6209986
15/01/2021 08:30,12.12776,10.13728,15.80654954,2.79776,-0.97272,2.962033966,9.33,11.11,14.50796333
15/01/2021 09:00,13.05132,9.85364,16.35332306,4.75132,-1.67636,5.038375194,8.3,11.53,14.20672024
15/01/2021 09:30,12.98412,9.81416,16.27590577,7.76412,-1.71584,7.951456865,5.22,11.53,12.65659117
15/01/2021 10:00,11.84492,9.27388,15.04350292,11.22492,-0.66612,11.2446674,0.62,9.94,9.959317246
15/01/2021 10:30,12.45588,9.44576,15.63238077,9.10588,0.23576,9.108931515,3.35,9.21,9.800336729
15/01/2021 11:00,13.65448,10.355,17.13682728,3.57448,0.105,3.57602185,10.08,10.25,14.37598344
15/01/2021 11:30,13.48696,10.47088,17.07446684,3.11696,-0.02912,3.117096023,10.37,10.5,14.75760482
15/01/2021 12:00,12.25972,11.02088,16.48516092,1.67972,-0.02912,1.679972396,10.58,11.05,15.29832997
15/01/2021 12:30,14.62472,10.50292,18.00538152,2.48472,-0.71708,2.586123973,12.14,11.22,16.5308197
15/01/2021 13:00,13.14224,11.1374,17.22672781,0.63224,0.0574,0.634840277,12.51,11.08,16.71126865
15/01/2021 13:30,13.98104,10.59988,17.54499745,3.21104,0.15988,3.215017806,10.77,10.44,14.99954999
15/01/2021 14:00,12.65796,10.97,16.75007019,2.64796,0,2.64796,10.01,10.97,14.85062288
15/01/2021 14:30,13.8928,10.86788,17.6386141,2.7328,-0.51212,2.780370971,11.16,11.38,15.93894601
15/01/2021 15:00,12.92432,10.93544,16.92991127,0.47432,-0.01456,0.474543418,12.45,10.95,16.58025935
15/01/2021 15:30,12.27528,10.81828,16.36208059,0.52528,0.02828,0.526040718,11.75,10.79,15.95263615
15/01/2021 16:00,12.42944,10.67412,16.38376686,0.48944,-0.07588,0.495287076,11.94,10.75,16.06630325
15/01/2021 16:30,13.08612,11.83612,17.64483702,0.31612,-0.03388,0.317930352,12.77,11.87,17.43472971
15/01/2021 17:00,15.12224,17.55216,23.16809149,2.45224,-0.63784,2.533835212,12.67,18.19,22.16765662
15/01/2021 17:30,13.89732,14.17532,19.85132742,8.09732,0.56532,8.117030115,5.8,13.61,14.79432662
15/01/2021 18:00,17.14496,14.39836,22.38889064,2.09496,0.10836,2.097760542,15.05,14.29,20.753472
15/01/2021 18:30,15.6124,14.95588,21.62002267,0.5124,-0.06412,0.516396296,15.1,15.02,21.29813137
15/01/2021 19:00,17.04948,14.29948,22.25218858,1.43948,-0.03052,1.439803508,15.61,14.33,21.19011562
15/01/2021 19:30,13.01476,9.96936,16.39427085,2.73476,-0.15064,2.738905743,10.28,10.12,14.425422
15/01/2021 20:00,13.17248,10.13196,16.61838869,0.73248,-0.13804,0.745373726,12.44,10.27,16.13153743
15/01/2021 20:30,13.50952,12.60228,18.47497204,0.98952,-0.16772,1.003633314,12.52,12.77,17.88360422
15/01/2021 21:00,13.308,13.83944,19.19981676,1.148,-0.21056,1.167150168,12.16,14.05,18.58139123
15/01/2021 21:30,12.60324,13.805,18.69277089,1.21324,-0.245,1.237730301,11.39,14.05,18.08686264
15/01/2021 22:00,12.2504,13.62128,18.31970439,1.4504,-0.32872,1.487184252,10.8,13.95,17.64206621
15/01/2021 22:30,11.99124,13.52104,18.07230919,1.94124,-0.42896,1.988069269,10.05,13.95,17.19316725
15/01/2021 23:00,11.28204,11.31924,15.98154,2.18204,-0.48076,2.234374351,9.1,11.8,14.90134222
15/01/2021 23:30,9.95276,6.36228,11.81253734,2.34276,-0.51772,2.399282896,7.61,6.88,10.25897168
16/01/2021 00:00,9.02208,6.25208,10.97663117,1.80208,-0.36792,1.839254592,7.22,6.62,9.79555001
16/01/2021 00:30,8.73512,6.06672,10.63519689,1.97512,-0.34328,2.004729451,6.76,6.41,9.315884284
16/01/2021 01:00,8.44012,6.13532,10.43445145,2.29012,-0.41468,2.327360977,6.15,6.55,8.984709233
16/01/2021 01:30,8.50876,6.04548,10.43775959,2.95876,-0.53452,3.006654681,5.55,6.58,8.608071793
16/01/2021 02:00,8.9014,6.02624,10.7494414,3.8514,-0.75376,3.924466346,5.05,6.78,8.454046368
16/01/2021 02:30,8.8488,5.9694,10.67403381,4.1188,-0.8106,4.197807261,4.73,6.78,8.266879702
16/01/2021 03:00,8.86596,6.02904,10.7216869,4.00596,-0.75096,4.075739987,4.86,6.78,8.34194222
16/01/2021 03:30,9.24252,5.98644,11.0118863,4.90252,-0.83356,4.972878907,4.34,6.82,8.083810982
16/01/2021 04:00,9.45424,7.7184,12.20476762,5.15424,-0.9016,5.232501556,4.3,8.62,9.632984999
16/01/2021 04:30,9.5,9.78024,13.6346285,4.9,-0.80976,4.966458623,4.6,10.59,11.5459127
16/01/2021 05:00,9.12656,9.87628,13.44749062,4.32656,-0.71372,4.385033372,4.8,10.59,11.62704176
16/01/2021 05:30,9.03476,9.82916,13.35062825,3.92476,-0.63084,3.975135238,5.11,10.46,11.64146468
16/01/2021 06:00,8.58536,9.86688,13.07913328,2.56536,-0.39312,2.595306391,6.02,10.26,11.89571351
16/01/2021 06:30,8.43624,9.88424,12.99493539,1.97624,-0.30576,1.999753414,6.46,10.19,12.06514401
16/01/2021 07:00,8.54912,10.87136,13.83018153,1.70912,-0.31864,1.738569131,6.84,11.19,13.11494186
16/01/2021 07:30,9.02288,12.85848,15.70836947,1.13288,-0.19152,1.148954744,7.89,13.05,15.24974098
16/01/2021 08:00,9.65168,12.7546,15.99483504,1.54168,-0.2954,1.569725576,8.11,13.05,15.36471933
16/01/2021 08:30,10.49824,13.05896,16.75558054,2.50824,-0.48104,2.553951327,7.99,13.54,15.7216952
16/01/2021 09:00,11.79696,10.74632,15.95780871,5.84696,-1.65368,6.076314573,5.95,12.4,13.75363588
16/01/2021 09:30,12.88136,9.95,16.27672988,8.15136,-2.45,8.511590324,4.73,12.4,13.27150707
16/01/2021 10:00,14.06368,9.64268,17.05193164,9.21368,-2.49732,9.5461252,4.85,12.14,13.07295299
16/01/2021 10:30,14.20064,10.09516,17.42327271,5.26064,-0.99484,5.35388082,8.94,11.09,14.24470779
16/01/2021 11:00,13.64088,10.31552,17.10215074,5.08088,-0.77448,5.139568157,8.56,11.09,14.00934331
16/01/2021 11:30,13.31384,10.5328,16.9764016,3.56384,-0.5572,3.607135621,9.75,11.09,14.76653649
16/01/2021 12:00,13.73912,10.61064,17.35940954,3.31912,-0.47936,3.353556856,10.42,11.09,15.21724351
16/01/2021 12:30,13.86144,10.53464,17.41028888,2.91144,-0.46536,2.94839665,10.95,11,15.52103412
16/01/2021 13:00,13.8802,10.57676,17.45072503,2.2302,-0.37324,2.261216517,11.65,10.95,15.98827696
16/01/2021 13:30,13.83892,10.54724,17.39999938,1.85892,-0.31276,1.885047051,11.98,10.86,16.1697248
16/01/2021 14:00,14.12632,10.51684,17.61127026,2.61632,-0.43316,2.651934752,11.51,10.95,15.88655406
16/01/2021 14:30,14.05408,10.5728,17.58696291,2.33408,-0.4172,2.371072603,11.72,10.99,16.06668914
16/01/2021 15:00,13.98168,10.49548,17.48263356,1.47168,-0.25452,1.49352685,12.51,10.75,16.49432023
16/01/2021 15:30,14.0592,10.476,17.53304539,1.0892,-0.154,1.100033018,12.97,10.63,16.76954979
16/01/2021 16:00,14.46828,10.0026,17.58929029,1.49828,-0.2674,1.521954572,12.97,10.27,16.54369366
16/01/2021 16:30,14.37528,9.6448,17.3110035,4.16528,-1.2152,4.338924811,10.21,10.86,14.90582772
16/01/2021 17:00,15.39068,9.74764,18.21783512,3.76068,-1.03236,3.899805281,11.63,10.78,15.85765746
16/01/2021 17:30,18.596,12.40744,22.35521826,6.146,-1.79256,6.4020768,12.45,14.2,18.8849808
16/01/2021 18:00,18.78668,13.45736,23.10930297,2.90668,-0.68264,2.985763888,15.88,14.14,21.26297251
16/01/2021 18:30,17.6652,14.03924,22.56456405,1.5652,-0.13076,1.570652481,16.1,14.17,21.44758495
16/01/2021 19:00,17.50804,14.01992,22.42965941,1.67804,-0.15008,1.684738035,15.83,14.17,21.24565367
16/01/2021 19:30,16.88792,14.55688,22.2958426,1.34792,-0.11312,1.352658294,15.54,14.67,21.37055217
16/01/2021 20:00,15.00544,14.39964,20.79694357,1.45544,-0.22036,1.472027216,13.55,14.62,19.93356215
16/01/2021 20:30,14.03732,13.4072,19.41132053,1.51732,-0.2128,1.532169645,12.52,13.62,18.50012973
16/01/2021 21:00,13.69604,13.49384,19.22668015,1.77604,-0.28616,1.798945699,11.92,13.78,18.22017563
16/01/2021 21:30,12.91204,13.41884,18.62219224,1.76204,-0.39116,1.804935209,11.15,13.81,17.74932675
16/01/2021 22:00,12.2012,13.37684,18.10549999,1.2012,-0.29316,1.236456318,11,13.67,17.54619332
16/01/2021 22:30,11.50056,9.39628,14.85102549,1.19056,-0.29372,1.226256316,10.31,9.69,14.14892929
16/01/2021 23:00,10.83296,8.06204,13.5036851,1.77296,-0.40796,1.819290665,9.06,8.47,12.40260053
16/01/2021 23:30,10.90564,9.71924,14.60810083,1.79564,-0.41076,1.842022472,9.11,10.13,13.6238394
17/01/2021 00:00,9.95432,9.78056,13.95520837,1.73432,-0.34944,1.769173303,8.22,10.13,13.04550881
17/01/2021 00:30,9.82464,9.59916,13.73562608,2.82464,-0.49084,2.866969661,7,10.09,12.28039494
17/01/2021 01:00,9.85668,9.60388,13.76185495,3.60668,-0.59612,3.65561208,6.25,10.2,11.96254572
17/01/2021 01:30,9.94152,9.66448,13.86491953,3.90152,-0.62552,3.951345794,6.04,10.29,11.93170985
17/01/2021 02:00,10.00936,9.84036,14.03638032,4.67936,-0.82964,4.752337587,5.33,10.67,11.92718743
17/01/2021 02:30,10.32968,9.84016,14.26643045,6.11968,-1.16984,6.230490264,4.21,11.01,11.78745944
17/01/2021 03:00,9.68716,9.73804,13.73573776,4.99716,-0.91196,5.079692816,4.69,10.65,11.63694977
17/01/2021 03:30,9.78456,9.91232,13.9280904,5.54456,-1.03768,5.640826657,4.24,10.95,11.74223573
17/01/2021 04:00,10.14384,9.84196,14.13370675,7.27384,-1.46804,7.420504685,2.87,11.31,11.66846177
17/01/2021 04:30,9.21004,6.77896,11.43587056,5.99004,-1.18104,6.105361143,3.22,7.96,8.586617495
17/01/2021 05:00,8.64152,5.5982,10.29639311,5.16152,-0.9618,5.250366459,3.48,6.56,7.425900619
17/01/2021 05:30,8.22112,5.661,9.981669953,4.20112,-0.749,4.267365728,4.02,6.41,7.566273852
17/01/2021 06:00,8.05824,5.62128,9.825172809,2.71824,-0.46872,2.758355876,5.34,6.09,8.099611102
17/01/2021 06:30,8.52164,5.63412,10.21575531,3.25164,-0.56588,3.300512515,5.27,6.2,8.137130944
17/01/2021 07:00,8.34752,5.9304,10.23966476,3.11752,-0.5796,3.170941045,5.23,6.51,8.350628719
17/01/2021 07:30,8.1408,6.0142,10.12142412,1.7808,-0.3458,1.814063472,6.36,6.36,8.994398257
17/01/2021 08:00,8.29532,6.33832,10.43966639,0.42532,-0.07168,0.431317893,7.87,6.41,10.15012315
17/01/2021 08:30,10.06704,10.28508,14.39194792,0.67704,-0.09492,0.683661443,9.39,10.38,13.99701754
17/01/2021 09:00,11.5988,13.00784,17.42802522,2.0188,-0.34216,2.047590512,9.58,13.35,16.43164325
17/01/2021 09:30,12.466,13.18448,18.14474218,2.926,-0.41552,2.95535664,9.54,13.6,16.61239296
17/01/2021 10:00,12.8554,12.89836,18.21068367,2.9554,-0.38164,2.979939303,9.9,13.28,16.56406955
17/01/2021 10:30,12.50992,10.29748,16.20296864,2.43992,-0.28252,2.456222131,10.07,10.58,14.60620758
17/01/2021 11:00,12.90608,11.47968,17.27280967,1.95608,-0.25032,1.972031711,10.95,11.73,16.0466632
17/01/2021 11:30,14.7078,17.26292,22.67879599,1.9278,-0.22708,1.941128065,12.78,17.49,21.66168276
17/01/2021 12:00,15.29476,17.79092,23.46159666,1.54476,-0.19908,1.55753533,13.75,17.99,22.64293709
17/01/2021 12:30,16.70224,18.19856,24.70126327,3.78224,-1.02144,3.917739028,12.92,19.22,23.15890326
17/01/2021 13:00,17.86692,17.64368,25.11028224,6.29692,-2.12632,6.646234891,11.57,19.77,22.90671954
17/01/2021 13:30,17.19224,15.19176,22.9425955,6.65224,-2.08824,6.972305452,10.54,17.28,20.24080038
17/01/2021 14:00,16.07684,12.45116,20.33460523,2.64684,-0.44884,2.684626479,13.43,12.9,18.62189303
17/01/2021 14:30,15.46244,11.64748,19.35848241,1.81244,-0.35252,1.846404372,13.65,12,18.17477648
17/01/2021 15:00,14.19744,11.72448,18.41278724,0.93744,-0.20552,0.959704238,13.26,11.93,17.83682988
17/01/2021 15:30,14.52992,11.69892,18.65431061,0.54992,-0.17108,0.575916984,13.98,11.87,18.33950108
17/01/2021 16:00,14.47224,11.7356,18.63249951,0.49224,-0.0644,0.496434867,13.98,11.8,18.29427233
17/01/2021 16:30,14.83636,11.76652,18.93590692,0.34636,0.01652,0.346753745,14.49,11.75,18.65536384
17/01/2021 17:00,15.29824,11.43056,19.09695916,2.85824,-0.83944,2.97895878,12.44,12.27,17.47302206
17/01/2021 17:30,14.66224,10.24356,17.88607848,10.99224,-0.35644,10.99801753,3.67,10.6,11.21734817
17/01/2021 18:00,12.44496,10.4528,16.25232467,8.53496,0.7028,8.563846685,3.91,9.75,10.50478938
17/01/2021 18:30,14.93216,11.58968,18.90211853,1.81216,0.02968,1.812403037,13.12,11.56,17.48622315
17/01/2021 19:00,14.38824,11.381,18.34526128,4.18824,-1.449,4.43181174,10.2,12.83,16.3905125
17/01/2021 19:30,13.42592,11.82936,17.89382815,0.95592,-0.22064,0.981053034,12.47,12.05,17.3408016
17/01/2021 20:00,12.82288,11.60576,17.2950836,1.13288,-0.32424,1.178366951,11.69,11.93,16.70272433
17/01/2021 20:30,12.68784,10.96104,16.76680297,3.99784,-1.33896,4.216104665,8.69,12.3,15.060083
17/01/2021 21:00,11.73336,11.14608,16.18353596,0.56336,-0.07392,0.568188926,11.17,11.22,15.83216031
17/01/2021 21:30,11.74216,10.79228,15.94840522,4.96216,-1.70772,5.247793771,6.78,12.5,14.22035161
17/01/2021 22:00,11.07152,10.96316,15.58106005,3.62152,-1.24684,3.830145832,7.45,12.21,14.30337722
17/01/2021 22:30,10.6096,11.72852,15.81523928,3.3796,-1.06148,3.542377161,7.23,12.79,14.69207269
17/01/2021 23:00,10.22884,14.65328,17.87030449,1.21884,-0.28672,1.252109941,9.01,14.94,17.44659566
17/01/2021 23:30,9.50984,14.66128,17.47541668,0.88984,-0.18872,0.909632049,8.62,14.85,17.17052416
18/01/2021 00:00,9.0414,14.66516,17.22828581,1.1914,-0.22484,1.212430198,7.85,14.89,16.83254586
18/01/2021 00:30,8.99228,14.33,16.91774215,1.86228,-0.35,1.894884376,7.13,14.68,16.31990502
18/01/2021 01:00,8.78712,12.05984,14.92156891,4.53712,-1.42016,4.754188923,4.25,13.48,14.13410415
18/01/2021 01:30,8.64956,10.49796,13.60228115,6.34956,-1.90204,6.628323193,2.3,12.4,12.61150269
18/01/2021 02:00,8.50404,12.58772,15.19109578,3.48404,-0.88228,3.594016238,5.02,13.47,14.37502348
18/01/2021 02:30,8.35704,14.24956,16.51938491,2.00704,-0.37044,2.040939822,6.35,14.62,15.93947615
18/01/2021 03:00,8.2954,14.2986,16.53068732,2.2554,-0.3514,2.282610593,6.04,14.65,15.84626454
18/01/2021 03:30,8.52308,14.30304,16.6499203,2.45308,-0.45696,2.495278327,6.07,14.76,15.95940162
18/01/2021 04:00,8.45588,14.25516,16.57442286,2.45588,-0.50484,2.507231541,6,14.76,15.93290934
18/01/2021 04:30,8.26888,14.35568,16.56683207,1.88888,-0.40432,1.931668273,6.38,14.76,16.07986318
18/01/2021 05:00,8.22324,14.37584,16.56159569,1.84324,-0.38416,1.882846941,6.38,14.76,16.07986318
18/01/2021 05:30,8.42296,14.2736,16.57353047,1.56296,-0.3164,1.59466389,6.86,14.59,16.12227341
18/01/2021 06:00,9.3602,14.27084,17.06664051,4.0502,-1.11916,4.201980384,5.31,15.39,16.28030098
18/01/2021 06:30,10.43644,14.2124,17.63268538,7.35644,-2.2176,7.683421063,3.08,16.43,16.71619873
18/01/2021 07:00,10.96004,14.50932,18.18358721,5.78004,-1.73068,6.033582324,5.18,16.24,17.04611393
18/01/2021 07:30,11.2952,11.7488,16.29772513,1.9852,-0.4312,2.031490212,9.31,12.18,15.33063926
18/01/2021 08:00,12.51696,10.55984,16.3763399,1.01696,-0.23016,1.042679849,11.5,10.79,15.76940392
18/01/2021 08:30,13.62464,10.80928,17.39170346,4.08464,-1.35072,4.302177175,9.54,12.16,15.45565269
18/01/2021 09:00,13.73524,12.20096,18.371724,1.11524,-0.29904,1.154636384,12.62,12.5,17.76272502
18/01/2021 09:30,14.127,12.62284,18.94487315,1.127,-0.23716,1.151683058,13,12.86,18.28604933
18/01/2021 10:00,14.31988,12.78352,19.19576377,1.48988,-0.32648,1.525231656,12.83,13.11,18.34341844
18/01/2021 10:30,14.39492,12.95792,19.36805134,0.65492,-0.12208,0.66620097,13.74,13.08,18.97034528
18/01/2021 11:00,14.54248,13.11332,19.58169773,0.45248,-0.03668,0.453964286,14.09,13.15,19.27305373
18/01/2021 11:30,15.22152,12.83768,19.9123253,1.94152,-0.57232,2.024117114,13.28,13.41,18.87290386
18/01/2021 12:00,15.7998,12.61764,20.21975567,1.8998,-0.40236,1.941940681,13.9,13.02,19.0454824
18/01/2021 12:30,16.59948,12.23988,20.6241945,3.04948,-0.54012,3.096943313,13.55,12.78,18.62608118
18/01/2021 13:00,15.85808,14.4256,21.43773861,3.18808,-0.5544,3.235925439,12.67,14.98,19.61961518
18/01/2021 13:30,16.35652,14.60044,21.92506772,3.58652,-0.67956,3.65033252,12.77,15.28,19.91359586
18/01/2021 14:00,15.66188,14.74728,21.51224657,3.49188,-0.62272,3.546971403,12.17,15.37,19.60473922
18/01/2021 14:30,15.6552,14.68476,21.46456297,3.2452,-0.55524,3.292356982,12.41,15.24,19.65364343
18/01/2021 15:00,15.70464,14.83436,21.60310057,2.68464,-0.46564,2.72472247,13.02,15.3,20.09005724
18/01/2021 15:30,15.99164,15.01272,21.93431813,1.85164,-0.28728,1.873793075,14.14,15.3,20.83337707
18/01/2021 16:00,17.05572,15.12544,22.79641463,1.45572,-0.22456,1.47293853,15.6,15.35,21.88566883
18/01/2021 16:30,17.23436,15.26096,23.01999272,1.07436,-0.08904,1.078043381,16.16,15.35,22.28829513
18/01/2021 17:00,16.36524,14.0314,21.55693082,5.73524,0.5614,5.76265111,10.63,13.47,17.15918996
18/01/2021 17:30,15.24704,13.50048,20.36504822,14.32704,-1.19952,14.37716674,0.92,14.7,14.72876098
18/01/2021 18:00,15.4182,13.57072,20.53984743,14.9982,-1.44928,15.06805946,0.42,15.02,15.02587102
18/01/2021 18:30,17.29928,14.42064,22.52154405,11.24928,-2.15936,11.45465565,6.05,16.58,17.64933143
18/01/2021 19:00,20.00052,17.37352,26.49264044,3.04052,-0.60648,3.100416079,16.96,17.98,24.71683637
18/01/2021 19:30,20.01736,18.76432,27.43709909,2.32736,-0.43568,2.367788342,17.69,19.2,26.10701247
18/01/2021 20:00,17.5364,18.9296,25.8041679,3.5364,-0.6104,3.588692397,14,19.54,24.03771204
18/01/2021 20:30,17.035,18.80084,25.37051063,4.375,-0.69916,4.430513481,12.66,19.5,23.24920644
18/01/2021 21:00,17.80864,16.72268,24.42940206,5.28864,-0.95732,5.374585996,12.52,17.68,21.6640901
18/01/2021 21:30,16.43124,14.491,21.90832556,7.33124,-1.449,7.473063692,9.1,15.94,18.35466153
18/01/2021 22:00,15.59156,13.99712,20.95271132,7.37156,-1.41288,7.505739586,8.22,15.41,17.46529416
18/01/2021 22:30,14.04552,11.9682,18.45303344,6.43552,-1.1718,6.541332656,7.61,13.14,15.18458758
18/01/2021 23:00,13.77732,11.9854,18.26100653,8.16732,-1.6646,8.335227,5.61,13.65,14.7578657
18/01/2021 23:30,12.9878,10.56444,16.74187389,8.7178,-1.85556,8.913088115,4.27,12.42,13.13351819
19/01/2021 00:00,12.401,8.89816,15.26309446,9.051,-1.98184,9.265435272,3.35,10.88,11.38406342
19/01/2021 00:30,12.1766,8.72032,14.97710147,9.1966,-2.05968,9.424422171,2.98,10.78,11.18431044
19/01/2021 01:00,12.25688,8.63592,14.99367272,9.61688,-2.19408,9.863993511,2.64,10.83,11.14712968
19/01/2021 01:30,12.24068,8.65896,14.99372653,9.92068,-2.30104,10.1840403,2.32,10.96,11.20285678
19/01/2021 02:00,12.28496,8.6054,14.99910502,10.07496,-2.4346,10.36494555,2.21,11.04,11.25902749
19/01/2021 02:30,12.19852,8.6104,14.93127183,10.20852,-2.4696,10.50299028,1.99,11.08,11.25728653
19/01/2021 03:00,12.17352,8.5852,14.8963166,10.24352,-2.4948,10.54294689,1.93,11.08,11.24683511
19/01/2021 03:30,12.19172,8.58968,14.91377347,10.26172,-2.49032,10.55957343,1.93,11.08,11.24683511
19/01/2021 04:00,11.898,8.74196,14.76429032,10.178,-2.44804,10.46826556,1.72,11.19,11.32141776
19/01/2021 04:30,11.87932,8.7722,14.76718445,10.09932,-2.4178,10.38470131,1.78,11.19,11.33068842
19/01/2021 05:00,11.78068,8.88476,14.7554526,9.85068,-2.30524,10.11681906,1.93,11.19,11.35521906
19/01/2021 05:30,11.95308,8.87792,14.88937826,9.66308,-2.22208,9.915278847,2.29,11.1,11.33375931
19/01/2021 06:00,12.38976,8.81576,15.2060441,9.83976,-2.28424,10.10141719,2.55,11.1,11.38913956
19/01/2021 06:30,13.22448,8.80704,15.88870117,10.08448,-2.40296,10.36681984,3.14,11.21,11.64146468
19/01/2021 07:00,13.69496,9.0942,16.43947697,9.72496,-2.2358,9.978659662,3.97,11.33,12.00540712
19/01/2021 07:30,14.95988,8.58192,17.2466623,9.81988,-2.27808,10.08065929,5.14,10.86,12.01495734
19/01/2021 08:00,16.432,8.251,18.38721363,10.612,-2.499,10.90227247,5.82,10.75,12.22435683
19/01/2021 08:30,17.6402,10.92896,20.75135713,11.2602,-2.72104,11.58430674,6.38,13.65,15.06741185
19/01/2021 09:00,18.51204,12.54168,22.3604419,10.44204,-2.44832,10.72522588,8.07,14.99,17.02424741
19/01/2021 09:30,18.84568,12.33476,22.52345353,9.81568,-2.16524,10.05165848,9.03,14.5,17.08188807
19/01/2021 10:00,19.05504,12.42528,22.74823361,9.94504,-2.27472,10.20187099,9.11,14.7,17.29399029
