Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/01/2021 10:30,19.30428,12.5502,23.02526322,9.25428,-2.0398,9.476417169,10.05,14.59,17.71639354
19/01/2021 11:00,19.64708,12.68156,23.38439045,9.32708,-2.00844,9.540872736,10.32,14.69,17.9526739
19/01/2021 11:30,20.34464,12.65188,23.95776376,10.17464,-2.24812,10.42004523,10.17,14.9,18.03992517
19/01/2021 12:00,20.18524,12.61148,23.8011206,9.93524,-2.08852,10.15238443,10.25,14.7,17.92072822
19/01/2021 12:30,18.67412,12.53536,22.49128738,9.51412,-1.98464,9.718913278,9.16,14.52,17.16787698
19/01/2021 13:00,18.64048,12.78176,22.60178938,8.95048,-1.80824,9.131310099,9.69,14.59,17.51468527
19/01/2021 13:30,20.35716,12.51492,23.89638437,12.97716,-3.33508,13.39885966,7.38,15.85,17.48390403
19/01/2021 14:00,20.47772,13.06724,24.29176358,9.40772,-1.99276,9.616459224,11.07,15.06,18.69086675
19/01/2021 14:30,21.41388,12.6728,24.88280765,9.06388,-1.8872,9.258263579,12.35,14.56,19.09230473
19/01/2021 15:00,20.21992,13.15172,24.12079816,9.01992,-1.84828,9.207339234,11.2,15,18.72004273
19/01/2021 15:30,19.98236,13.20956,23.95385536,8.31236,-1.63044,8.470753412,11.67,14.84,18.8789433
19/01/2021 16:00,20.76448,13.14972,24.57801387,9.38448,-1.96028,9.587030956,11.38,15.11,18.91603817
19/01/2021 16:30,21.17548,12.88864,24.78947346,9.68548,-2.06136,9.902410206,11.49,14.95,18.85530695
19/01/2021 17:00,21.74028,12.77792,25.21735541,9.59028,-2.01208,9.799078345,12.15,14.79,19.14070532
19/01/2021 17:30,23.3276,12.41024,26.4233037,9.3576,-1.92976,9.554509481,13.97,14.34,20.0199026
19/01/2021 18:00,22.24016,12.49108,25.50787714,8.91016,-1.78892,9.0879693,13.33,14.28,19.53477156
19/01/2021 18:30,20.99336,12.3382,24.35061279,9.45336,-1.9418,9.650730673,11.54,14.28,18.36001089
19/01/2021 19:00,20.95348,12.68608,24.49459022,9.57348,-1.96392,9.772845086,11.38,14.65,18.55065767
19/01/2021 19:30,20.44488,12.69168,24.06391197,9.50488,-1.95832,9.70452271,10.94,14.65,18.28403949
19/01/2021 20:00,20.0968,12.60124,23.72072132,9.9568,-2.11876,10.17973527,10.14,14.72,17.87450699
19/01/2021 20:30,18.19692,12.35276,21.9936031,9.79692,-2.06724,10.01264814,8.4,14.42,16.68821141
19/01/2021 21:00,17.42744,12.32644,21.3461188,9.82744,-2.09356,10.0479635,7.6,14.42,16.30019632
19/01/2021 21:30,16.85896,12.0448,20.71959795,9.87896,-2.1252,10.1049654,6.98,14.17,15.79586338
19/01/2021 22:00,16.32448,12.20196,20.38078691,9.59448,-2.02804,9.80647708,6.73,14.23,15.74121342
19/01/2021 22:30,15.3672,11.53188,19.2128887,9.1672,-1.89812,9.361645976,6.2,13.43,14.7920553
19/01/2021 23:00,13.7794,6.02172,15.03771845,8.7094,-1.77828,8.889090399,5.07,7.8,9.302951145
19/01/2021 23:30,12.70572,6.5682,14.30302667,7.54572,-1.4518,7.684114364,5.16,8.02,9.536561225
20/01/2021 00:00,12.94812,8.68852,15.59308152,8.82812,-1.83148,9.016097921,4.12,10.52,11.29799982
20/01/2021 00:30,12.69272,8.67364,15.37326159,10.07272,-2.30636,10.33339173,2.62,10.98,11.28825939
20/01/2021 01:00,12.50228,8.67612,15.21782059,9.77228,-2.20388,10.01771149,2.73,10.88,11.21727685
20/01/2021 01:30,12.6988,10.30572,16.35443017,9.8588,-2.18428,10.09787188,2.84,12.49,12.80881337
20/01/2021 02:00,12.96944,11.48512,17.32380892,10.00944,-2.22488,10.25373006,2.96,13.71,14.02589391
20/01/2021 02:30,12.80704,11.56456,17.25570403,9.98704,-2.22544,10.23198667,2.82,13.79,14.07538632
20/01/2021 03:00,12.48332,11.5566,17.01141622,9.76332,-2.1434,9.995828179,2.72,13.7,13.96740491
20/01/2021 03:30,12.2644,11.50416,16.81550489,9.5844,-2.06584,9.804510098,2.68,13.57,13.83211119
20/01/2021 04:00,12.22524,11.56824,16.83094382,9.86524,-2.18176,10.10361504,2.36,13.75,13.95106089
20/01/2021 04:30,12.18828,11.52692,16.77569832,9.05828,-1.89308,9.253982302,3.13,13.42,13.78017779
20/01/2021 05:00,12.16984,11.59652,16.81024336,8.58984,-1.73348,8.763007711,3.58,13.33,13.80236574
20/01/2021 05:30,12.60412,11.55844,17.10150216,9.02412,-1.84156,9.210107763,3.58,13.4,13.86998198
20/01/2021 06:00,12.515,11.64564,17.09520857,8.295,-1.63436,8.454475596,4.22,13.28,13.93437476
20/01/2021 06:30,13.04816,11.53356,17.41486393,10.54816,-2.59644,10.86301892,2.5,14.13,14.34945644
20/01/2021 07:00,13.9036,11.38768,17.97190443,11.5836,-3.02232,11.97139119,2.32,14.41,14.59556439
20/01/2021 07:30,14.55036,12.19336,18.98396703,8.55036,-1.95664,8.77137938,6,14.15,15.36953155
20/01/2021 08:00,15.27524,15.4968,21.75968215,7.13524,-1.4532,7.281719584,8.14,16.95,18.80324706
20/01/2021 08:30,16.53464,14.89584,22.2548954,10.66464,-2.69416,10.99968383,5.87,17.59,18.54359728
20/01/2021 09:00,18.7192,11.996,22.23313888,7.5992,-1.484,7.742744774,11.12,13.48,17.47469027
20/01/2021 09:30,19.993,11.2498,22.94075084,11.193,-2.6502,11.50246969,8.8,13.9,16.45144371
20/01/2021 10:00,20.41976,11.23248,23.30526132,12.63976,-3.25752,13.05277631,7.78,14.49,16.44653459
20/01/2021 10:30,21.63868,11.14708,24.3411147,11.27868,-2.71292,11.60036885,10.36,13.86,17.30402265
20/01/2021 11:00,22.26176,10.99652,24.82960754,12.12176,-2.99348,12.48591158,10.14,13.99,17.27830142
20/01/2021 11:30,19.33308,11.57864,22.5351478,12.53308,-1.78136,12.65904174,6.8,13.36,14.99098396
20/01/2021 12:00,18.8652,11.666,22.18087751,12.7652,-1.694,12.8771102,6.1,13.36,14.68671509
20/01/2021 12:30,19.07516,11.20268,22.12152274,16.57516,-2.63732,16.78366425,2.5,13.84,14.06398237
20/01/2021 13:00,16.7198,10.0476,19.50656243,21.2898,-2.4024,21.42491796,-4.57,12.45,13.26225471
20/01/2021 13:30,15.78552,8.02808,17.70967843,17.70552,-1.08192,17.7385453,-1.92,9.11,9.310128893
20/01/2021 14:00,15.73796,7.56736,17.46276961,17.34796,-1.10264,17.3829667,-1.61,8.67,8.818219775
20/01/2021 14:30,14.99652,7.54508,16.78760985,16.25652,-0.86492,16.27951256,-1.26,8.41,8.503863828
20/01/2021 15:00,14.83936,7.546,16.64778427,15.38936,-0.714,15.40591436,-0.55,8.26,8.278290886
20/01/2021 15:30,15.8672,6.90148,17.30313446,11.4772,-1.17852,11.53754867,4.39,8.08,9.195569585
20/01/2021 16:00,16.44828,9.32076,18.90562038,10.87828,-1.19924,10.94418349,5.57,10.52,11.90358349
20/01/2021 16:30,17.91324,11.24604,21.15082937,11.01324,-1.16396,11.07457711,6.9,12.41,14.19922885
20/01/2021 17:00,15.89868,10.212,18.8958453,19.53868,-2.198,19.6619231,-3.64,12.41,12.93281485
20/01/2021 17:30,17.05728,10.05124,19.79844,21.56728,-2.60876,21.72448378,-4.51,12.66,13.43933406
20/01/2021 18:00,17.90968,9.95156,20.48878191,21.86968,-2.70844,22.03675454,-3.96,12.66,13.26488598
20/01/2021 18:30,19.35428,10.20924,21.88188145,17.09428,-2.16076,17.23030158,2.26,12.37,12.57475646
20/01/2021 19:00,22.18784,10.67396,24.62181281,8.82784,-1.63604,8.978161613,13.36,12.31,18.16660948
20/01/2021 19:30,18.83228,9.4464,21.06867919,12.22228,-0.8736,12.25346095,6.61,10.32,12.25538657
20/01/2021 20:00,18.7496,8.76424,20.69684524,5.6196,-0.79576,5.675661912,13.13,9.56,16.24162861
20/01/2021 20:30,17.63616,9.3372,19.95538633,4.69616,-0.8428,4.771187545,12.94,10.18,16.46438581
20/01/2021 21:00,17.79,8.51888,19.72448774,6.86,-1.40112,7.001623901,10.93,9.92,14.76046408
20/01/2021 21:30,16.00476,8.24656,18.00439098,4.76476,-0.92344,4.85341934,11.24,9.17,14.50608493
20/01/2021 22:00,15.0674,8.17312,17.14136614,6.4974,-1.42688,6.652232204,8.57,9.6,12.86875674
20/01/2021 22:30,15.10192,8.051,17.11392967,7.31192,-1.589,7.482586123,7.79,9.64,12.3940994
20/01/2021 23:00,14.35192,7.83824,16.35284727,7.38192,-1.55176,7.543255397,6.97,9.39,11.69414383
20/01/2021 23:30,13.21652,6.44288,14.70330247,7.78652,-1.66712,7.962988309,5.43,8.11,9.759969262
21/01/2021 00:00,12.36288,4.22084,13.06354822,8.13288,-1.74916,8.318851952,4.23,5.97,7.316679575
21/01/2021 00:30,12.06564,4.18668,12.7713726,8.30564,-1.78332,8.494932962,3.76,5.97,7.055388012
21/01/2021 01:00,11.87384,5.94952,13.28099637,7.62384,-1.60048,7.790023914,4.25,7.55,8.664006002
21/01/2021 01:30,10.44924,9.43088,14.07579888,3.64924,-0.44912,3.676773226,6.8,9.88,11.9939318
21/01/2021 02:00,9.21424,7.13004,11.65073771,3.12424,-0.16996,3.128859533,6.09,7.3,9.506739715
21/01/2021 02:30,9.36548,6.9248,11.64753496,4.22548,-0.3752,4.24210517,5.14,7.3,8.928023297
21/01/2021 03:00,9.10868,7.19448,11.6072647,3.78868,-0.34552,3.804402741,5.32,7.54,9.2278925
21/01/2021 03:30,10.20124,9.20552,13.74070217,5.65124,-0.98448,5.736350269,4.55,10.19,11.15968638
21/01/2021 04:00,11.35336,9.1926,14.60830853,8.12336,-1.7374,8.307077491,3.23,10.93,11.3972716
21/01/2021 04:30,11.5938,9.0358,14.69904351,8.0738,-1.7542,8.262170664,3.52,10.79,11.34964757
21/01/2021 05:00,11.0802,6.66296,12.92926402,7.7602,-1.65704,7.935142444,3.32,8.32,8.957946193
21/01/2021 05:30,11.8576,8.2914,14.46893195,8.4476,-1.8186,8.641137177,3.41,10.11,10.66959231
21/01/2021 06:00,12.46436,9.68748,15.78630859,8.84436,-1.96252,9.05948059,3.62,11.65,12.1994631
21/01/2021 06:30,13.7966,9.43148,16.71224062,9.1966,-2.01852,9.415512442,4.6,11.45,12.33946919
21/01/2021 07:00,14.85348,8.96988,17.35178997,8.94348,-1.87012,9.136913227,5.91,10.84,12.34640433
21/01/2021 07:30,15.67664,6.96088,17.15257683,8.39664,-1.84912,8.597837406,7.28,8.81,11.42867009
21/01/2021 08:00,16.1244,5.90744,17.17248155,8.5344,-1.79256,8.720622381,7.59,7.7,10.81194247
21/01/2021 08:30,16.10904,6.70968,17.45052937,7.15904,-1.51032,7.316619453,8.95,8.22,12.15199161
21/01/2021 09:00,17.02692,6.93824,18.38627692,7.48692,-1.55176,7.646040164,9.54,8.49,12.77073608
21/01/2021 09:30,16.5558,6.85276,17.91800305,6.1558,-1.22724,6.276941266,10.4,8.08,13.16990509
21/01/2021 10:00,16.1338,7.16784,17.65438848,4.2938,-0.76216,4.360918058,11.84,7.93,14.2502807
21/01/2021 10:30,15.29608,7.29928,16.94843804,5.10608,-0.93072,5.190211237,10.19,8.23,13.09843502
21/01/2021 11:00,15.70948,7.4364,17.38067337,4.72948,-0.8736,4.809486254,10.98,8.31,13.77013072
21/01/2021 11:30,15.60556,7.25316,17.20877198,5.28556,-0.89684,5.361106835,10.32,8.15,13.15009125
21/01/2021 12:00,15.31596,7.16348,16.90840254,4.70596,-0.71652,4.76019542,10.61,7.88,13.21614543
21/01/2021 12:30,16.55144,7.2382,18.06493026,5.01144,-0.8218,5.078374357,11.54,8.06,14.07605058
21/01/2021 13:00,17.43028,7.12928,18.83192221,5.04028,-0.93072,5.12549141,12.39,8.06,14.78092352
21/01/2021 13:30,16.41124,7.23028,17.93336966,3.34124,-0.62972,3.400063531,13.07,7.86,15.25137699
21/01/2021 14:00,15.86928,7.39968,17.50969194,2.56928,-0.46032,2.610190457,13.3,7.86,15.44893524
21/01/2021 14:30,15.88584,7.39632,17.52328343,2.48584,-0.46368,2.528715019,13.4,7.86,15.53510863
21/01/2021 15:00,15.21932,7.54752,16.98801811,1.69932,-0.31248,1.727811394,13.52,7.86,15.63873396
21/01/2021 15:30,13.98912,7.48668,15.86650106,1.28912,-0.24332,1.311882234,12.7,7.73,14.86751156
21/01/2021 16:00,15.61932,7.48948,17.32210922,1.83932,-0.38052,1.878268759,13.78,7.87,15.86900438
21/01/2021 16:30,15.7338,7.55332,17.45293974,1.7738,-0.38668,1.815458031,13.96,7.94,16.06004981
21/01/2021 17:00,15.95616,7.08312,17.4576525,4.48616,-1.42688,4.707612779,11.47,8.51,14.28219171
21/01/2021 17:30,19.69924,8.0192,21.26893569,7.07924,-2.4108,7.478475488,12.62,10.43,16.37221121
21/01/2021 18:00,16.79408,9.22352,19.1602308,10.10408,-2.21648,10.34433257,6.69,11.44,13.25253561
21/01/2021 18:30,16.06292,9.5926,18.70923231,7.61292,-1.2474,7.714438261,8.45,10.84,13.74438431
21/01/2021 19:00,18.69968,9.35276,20.90818385,4.50968,-1.43724,4.733167282,14.19,10.79,17.82639055
21/01/2021 19:30,18.37468,9.47248,20.67260851,2.72468,-0.94752,2.8847314,15.65,10.42,18.80156642
21/01/2021 20:00,17.52956,9.36972,19.87654715,0.74956,-0.14028,0.762573716,16.78,9.51,19.28752187
21/01/2021 20:30,14.97504,8.95188,17.44671827,5.39504,-1.82812,5.696356672,9.58,10.78,14.42167813
21/01/2021 21:00,15.38288,8.87524,17.75958564,3.37288,-1.05476,3.53395503,12.01,9.93,15.58348485
21/01/2021 21:30,14.61316,8.9194,17.12016768,0.85316,-0.1806,0.872065563,13.76,9.1,16.49689668
21/01/2021 22:00,13.92812,8.82752,16.48992529,1.40812,-0.31248,1.442375015,12.52,9.14,15.50129027
21/01/2021 22:30,12.22316,8.87376,15.10461045,3.23316,-1.20624,3.450846059,8.99,10.08,13.50653546
21/01/2021 23:00,10.8576,8.91404,14.04804566,0.6076,-0.15596,0.627296805,10.25,9.07,13.68676003
21/01/2021 23:30,10.08312,8.86348,13.42499857,2.00312,-0.71652,2.127414075,8.08,9.58,12.53246983
22/01/2021 00:00,9.42056,8.58976,12.74876181,0.98056,-0.24024,1.00956088,8.44,8.83,12.21484752
22/01/2021 00:30,9.37068,9.5828,13.40297353,0.75068,-0.2072,0.778750475,8.62,9.79,13.04409828
22/01/2021 01:00,9.0048,10.79772,14.0597717,0.4648,-0.11228,0.478169257,8.54,10.91,13.85495218
22/01/2021 01:30,8.64628,10.9754,13.97202788,0.54628,0.0154,0.546497025,8.1,10.96,13.62833812
22/01/2021 02:00,8.15512,8.64068,11.88138599,0.43512,0.05068,0.438061499,7.72,8.59,11.54930734
22/01/2021 02:30,7.788,8.51568,11.53991984,0.658,0.01568,0.658186799,7.13,8.5,11.09445357
22/01/2021 03:00,7.4398,6.2314,9.704688042,0.9198,0.0014,0.919801065,6.52,6.23,9.017943224
22/01/2021 03:30,7.72212,5.9114,9.725008342,1.70212,-0.2786,1.724769682,6.02,6.19,8.634610588
22/01/2021 04:00,7.83824,5.95796,9.845572287,1.94824,-0.43204,1.995569507,5.89,6.39,8.69046604
22/01/2021 04:30,8.0192,6.08852,10.0686466,1.5792,-0.36148,1.620043342,6.44,6.45,9.114609152
22/01/2021 05:00,8.5478,9.19892,12.55726937,1.0178,-0.24108,1.045961953,7.53,9.44,12.07536749
22/01/2021 05:30,8.48992,9.10832,12.45151536,0.75992,-0.21168,0.788851589,7.73,9.32,12.1084805
22/01/2021 06:00,8.7516,9.38264,12.83060544,0.8316,-0.22736,0.862120136,7.92,9.61,12.45305183
22/01/2021 06:30,10.51808,9.6408,14.26797223,0.94808,-0.2492,0.980283799,9.57,9.89,13.76215826
22/01/2021 07:00,11.7726,10.28708,15.6338775,1.2026,-0.33292,1.247831113,10.57,10.62,14.98363441
22/01/2021 07:30,11.23372,10.58256,15.43330947,0.92372,-0.23744,0.9537486,10.31,10.82,14.94551772
22/01/2021 08:00,11.38672,9.31152,14.70924189,0.70672,-0.15848,0.724271405,10.68,9.47,14.27386773
22/01/2021 08:30,12.67256,7.13784,14.54450194,4.10256,-1.60216,4.40430644,8.57,8.74,12.24060864
22/01/2021 09:00,14.31856,7.34812,16.0939749,3.94856,-1.46188,4.210489189,10.37,8.81,13.60709374
22/01/2021 09:30,14.74212,7.54416,16.56032766,3.38212,-1.08584,3.552152052,11.36,8.63,14.26627141
22/01/2021 10:00,15.36388,7.67404,17.17380851,3.88388,-1.13596,4.046594738,11.48,8.81,14.47088456
22/01/2021 10:30,15.29712,8.57716,17.53766102,1.10712,-0.04284,1.107948537,14.19,8.62,16.60302683
22/01/2021 11:00,15.6692,9.55964,18.35512314,1.0892,0.05964,1.090831595,14.58,9.5,17.40190794
22/01/2021 11:30,14.31012,9.552,17.20523869,1.45012,0.112,1.454438728,12.86,9.44,15.95284301
22/01/2021 12:00,14.49008,10.3034,17.77983324,1.34008,0.1134,1.344869498,13.15,10.19,16.63606324
22/01/2021 12:30,14.39992,10.12532,17.60340311,0.82992,0.07532,0.833330852,13.57,10.05,16.88630806
22/01/2021 13:00,14.9784,11.43964,18.8472234,0.6384,-0.01036,0.638484056,14.34,11.45,18.35042506
22/01/2021 13:30,16.15656,16.00468,22.74168448,0.61656,0.06468,0.619943333,15.54,15.94,22.26151837
22/01/2021 14:00,15.81188,15.91912,22.43733341,0.48188,0.16912,0.510695515,15.33,15.75,21.97888532
22/01/2021 14:30,15.11024,12.90304,19.86977086,1.85024,-0.52696,1.923817793,13.26,13.43,18.87306281
22/01/2021 15:00,15.85136,12.45704,20.16044294,1.43136,-0.51296,1.520499724,14.42,12.97,19.39477507
22/01/2021 15:30,14.30328,9.3058,17.06404795,3.63328,0.6958,3.699305502,10.67,8.61,13.71061632
22/01/2021 16:00,13.7092,8.82064,16.30171324,4.0992,0.92064,4.201311539,9.61,7.9,12.44034164
22/01/2021 16:30,13.104,8.90688,15.84447308,4.424,0.72688,4.483316912,8.68,8.18,11.92706167
22/01/2021 17:00,10.692,8.82732,13.86507996,7.882,0.74732,7.917348747,2.81,8.08,8.554677083
22/01/2021 17:30,11.78708,8.52852,14.54891433,7.92708,0.89852,7.977840279,3.86,7.63,8.550818674
22/01/2021 18:00,12.56464,5.7282,13.80878176,13.67464,-1.2418,13.73090843,-1.11,6.97,7.057832528
22/01/2021 18:30,13.4292,5.59232,14.54707722,13.4792,-1.17768,13.53054924,-0.05,6.77,6.770184636
22/01/2021 19:00,12.34908,5.53024,13.53082892,10.62908,0.10024,10.62955266,1.72,5.43,5.695902036
22/01/2021 19:30,12.2732,5.19836,13.3287053,10.5532,0.24836,10.55612206,1.72,4.95,5.240314876
22/01/2021 20:00,11.585,5.106,12.66031046,9.485,0.406,9.493685322,2.1,4.7,5.14781507
22/01/2021 20:30,12.18928,5.85292,13.52165742,5.29928,0.33292,5.309727323,6.89,5.52,8.82850497
22/01/2021 21:00,14.86248,6.24316,16.12049498,4.16248,-1.38684,4.387432613,10.7,7.63,13.14179972
22/01/2021 21:30,13.70292,6.36892,15.11069682,0.96292,-0.24108,0.992640163,12.74,6.61,14.35268964
22/01/2021 22:00,11.80368,6.67816,13.56188344,2.42368,-0.72184,2.528888635,9.38,7.4,11.94756879
22/01/2021 22:30,11.19288,6.36004,12.87364251,2.88288,-0.93996,3.032247004,8.31,7.3,11.06101713
22/01/2021 23:00,10.2378,6.15792,11.94707192,0.8078,-0.19208,0.830322568,9.43,6.35,11.36870265
22/01/2021 23:30,9.48684,5.92016,11.18250543,0.89684,-0.25984,0.933723091,8.59,6.18,10.58208392
23/01/2021 00:00,8.74292,5.74952,10.46401598,0.61292,-0.13048,0.626654575,8.13,5.88,10.03350886
23/01/2021 00:30,8.19892,5.76424,10.02241248,0.38892,-0.02576,0.389772169,7.81,5.79,9.722149968
23/01/2021 01:00,7.8732,5.87624,9.824330755,0.3332,0.01624,0.33359553,7.54,5.86,9.549408359
23/01/2021 01:30,7.80828,5.7598,9.702810552,2.75828,-0.8302,2.880510475,5.05,6.59,8.302445423
23/01/2021 02:00,7.15232,5.9276,9.289355367,0.08232,0.1876,0.204866645,7.07,5.74,9.106728282
23/01/2021 02:30,6.96532,5.9324,9.149265132,0.07532,0.2324,0.244300762,6.89,5.7,8.942152985
23/01/2021 03:00,6.82504,5.94332,9.050095227,0.07504,0.24332,0.254628404,6.75,5.7,8.834732594
23/01/2021 03:30,6.6442,5.97044,8.932611457,0.0742,0.23044,0.242091374,6.57,5.74,8.724247819
23/01/2021 04:00,6.5982,5.85732,8.822949667,0.0882,0.11732,0.146776096,6.51,5.74,8.679153184
23/01/2021 04:30,6.5886,5.94408,8.873654095,0.2786,0.02408,0.279638707,6.31,5.92,8.65231183
23/01/2021 05:00,6.63144,5.9452,8.906256201,0.32144,0.0252,0.322426292,6.31,5.92,8.65231183
23/01/2021 05:30,6.76592,5.91908,8.989615203,0.32592,0.05908,0.331231479,6.44,5.86,8.707077581
23/01/2021 06:00,7.141,5.92748,9.280565724,0.161,0.06748,0.174569615,6.98,5.86,9.113725912
23/01/2021 06:30,7.51276,5.807,9.495410039,0.45276,0.007,0.452814109,7.06,5.8,9.136936029
23/01/2021 07:00,7.75784,5.80504,9.689301877,0.42784,0.00504,0.427869685,7.33,5.8,9.34713325
23/01/2021 07:30,8.50632,6.48916,10.69891011,0.44632,-0.07084,0.451906902,8.06,6.56,10.39217013
23/01/2021 08:00,8.91136,6.44556,10.99807168,0.45136,-0.03444,0.452672026,8.46,6.48,10.65654728
23/01/2021 08:30,9.68852,6.52756,11.68231396,0.33852,0.07756,0.34729144,9.35,6.45,11.3589172
23/01/2021 09:00,10.66556,6.58976,12.5371092,0.59556,-0.03024,0.596327235,10.07,6.62,12.05111198
23/01/2021 09:30,11.38376,6.8108,13.26563185,0.96376,-0.1092,0.96992679,10.42,6.92,12.5085091
23/01/2021 10:00,12.13348,6.8654,13.94112815,1.66348,-0.1246,1.668139943,10.47,6.99,12.5889237
23/01/2021 10:30,12.85388,7.0022,14.63738487,1.78388,-0.0378,1.784280442,11.07,7.04,13.11893669
23/01/2021 11:00,14.0124,6.86068,15.60180386,2.1924,-0.08932,2.194218727,11.82,6.95,13.71185254
23/01/2021 11:30,14.80056,7.9272,16.78979083,2.17056,-0.1428,2.175252297,12.63,8.07,14.98805524
23/01/2021 12:00,15.38712,9.2398,17.94818559,2.64712,-0.2002,2.654679705,12.74,9.44,15.8562669
23/01/2021 12:30,16.2192,9.02884,18.56293081,3.9592,-0.53116,3.994670898,12.26,9.56,15.54674242
23/01/2021 13:00,16.03664,9.13484,18.45586964,3.63664,-0.47516,3.667550615,12.4,9.61,15.68796035
23/01/2021 13:30,15.71024,9.07824,18.14458824,3.46024,-0.43176,3.487072921,12.25,9.51,15.50814625
23/01/2021 14:00,14.77952,9.28676,17.45503144,3.01952,-0.37324,3.042500473,11.76,9.66,15.21884358
23/01/2021 14:30,14.1934,9.28164,16.95881613,2.7734,-0.31836,2.791612554,11.42,9.6,14.9189946
23/01/2021 15:00,14.00048,9.218,16.76260613,2.23048,-0.252,2.244670361,11.77,9.47,15.10674684
23/01/2021 15:30,13.87076,9.2412,16.66726614,1.53076,-0.1288,1.536169137,12.34,9.37,15.49427314
23/01/2021 16:00,14.09732,9.2596,16.86637552,1.16732,-0.1904,1.182746018,12.93,9.45,16.01522401
23/01/2021 16:30,14.57864,9.05988,17.16444493,2.34864,-0.26012,2.363000691,12.23,9.32,15.37645278
23/01/2021 17:00,13.04976,11.76944,17.57316005,5.07976,-0.28056,5.087501899,7.97,12.05,14.44726272
23/01/2021 17:30,11.89876,8.33476,14.52751575,12.54876,-1.04524,12.59221602,-0.65,9.38,9.40249435
23/01/2021 18:00,12.2366,8.13532,14.69414207,12.8366,-1.11468,12.88490633,-0.6,9.25,9.269439034
23/01/2021 18:30,12.10516,8.3562,14.70921402,12.93516,-1.2138,12.99198502,-0.83,9.57,9.605925255
23/01/2021 19:00,11.10796,8.87136,14.21575899,7.75796,0.80136,7.799238502,3.35,8.07,8.737699926
23/01/2021 19:30,10.3836,8.26444,13.27102549,7.7336,0.87444,7.782879562,2.65,7.39,7.850770663
23/01/2021 20:00,9.52808,6.35616,11.45360548,7.52808,0.91616,7.583622989,2,5.44,5.79599862
23/01/2021 20:30,13.45716,7.42068,15.36755175,0.65716,0.12068,0.668148882,12.8,7.3,14.73533169
23/01/2021 21:00,12.28532,7.47484,14.38062309,0.14532,0.08484,0.168272779,12.14,7.39,14.21237841
23/01/2021 21:30,11.55168,6.95668,13.48468418,0.07168,0.10668,0.12852488,11.48,6.85,13.36835442
23/01/2021 22:00,11.07972,6.75684,12.97748366,0.06972,0.12684,0.144738606,11.01,6.63,12.85212045
23/01/2021 22:30,11.0584,6.32672,12.74031383,3.9284,-1.25328,4.123473938,7.13,7.58,10.40640668
23/01/2021 23:00,10.02428,6.46324,11.92726544,1.13428,-0.25676,1.162977565,8.89,6.72,11.14407915
23/01/2021 23:30,9.10252,6.48884,11.17859181,0.07252,0.23884,0.249607083,9.03,6.25,10.98195793
24/01/2021 00:00,8.57224,6.34268,10.66362453,0.07224,0.23268,0.243636204,8.5,6.11,10.46814692
24/01/2021 00:30,8.15332,6.18088,10.23131979,0.10332,0.18088,0.208308898,8.05,6,10.04004482
24/01/2021 01:00,8.1228,6.00112,10.09917428,0.2828,0.00112,0.282802218,7.84,6,9.872466764
24/01/2021 01:30,8.25768,5.8342,10.11074521,0.96768,-0.2058,0.989322102,7.29,6.04,9.467085085
24/01/2021 02:00,8.18132,5.7488,9.999134882,1.25132,-0.2912,1.284756468,6.93,6.04,9.192741702
24/01/2021 02:30,7.67228,5.81356,9.626077097,0.74228,-0.14644,0.756587253,6.93,5.96,9.140377454
24/01/2021 03:00,7.63432,6.80156,10.22467898,0.47432,-0.04844,0.476787055,7.16,6.85,9.908990867
24/01/2021 03:30,7.93428,9.01632,12.01027999,0.64428,-0.11368,0.654232268,7.29,9.13,11.68336424
24/01/2021 04:00,8.2512,9.0002,12.21007377,1.3412,-0.2898,1.372152134,6.91,9.29,11.57809138
24/01/2021 04:30,8.39796,8.89148,12.23045987,1.59796,-0.33852,1.633423384,6.8,9.23,11.46441887
24/01/2021 05:00,7.5,6.74464,10.08663317,0.7,-0.11536,0.709441985,6.8,6.86,9.659171807
24/01/2021 05:30,7.6426,6.60968,10.10431613,0.7826,-0.18032,0.803105262,6.86,6.79,9.652134479
24/01/2021 06:00,7.57196,6.87696,10.22874172,0.42196,-0.03304,0.42325156,7.15,6.91,9.94336965
24/01/2021 06:30,7.6854,6.87336,10.31059896,0.1554,0.07336,0.171845424,7.53,6.8,10.1459795
24/01/2021 07:00,8.01112,7.04444,10.66781039,0.07112,0.17444,0.188380912,7.94,6.87,10.49954761
24/01/2021 07:30,8.34112,7.14352,10.98199257,0.07112,0.16352,0.178316698,8.27,6.98,10.82188985
24/01/2021 08:00,8.95652,7.16992,11.47288121,0.29652,-0.01008,0.296691282,8.66,7.18,11.24935554
24/01/2021 08:30,9.83852,7.644,12.4590213,0.33852,-0.056,0.343120664,9.5,7.7,12.22865487
24/01/2021 09:00,11.3232,9.94156,15.06816092,0.2632,-0.04844,0.267620391,11.06,9.99,14.90381495
24/01/2021 09:30,13.95516,14.78988,20.33438076,0.54516,-0.12012,0.558236724,13.41,14.91,20.05333389
24/01/2021 10:00,16.2824,15.88484,22.74741066,0.4424,-0.05516,0.44582551,15.84,15.94,22.47196476
24/01/2021 10:30,15.42052,11.47372,19.22078791,0.31052,0.01372,0.310822954,15.11,11.46,18.96427431
24/01/2021 11:00,15.72984,11.57256,19.52823626,0.18984,0.11256,0.220701108,15.54,11.46,19.30863019
24/01/2021 11:30,15.97168,11.29504,19.56201653,0.21168,0.14504,0.256602853,15.76,11.15,19.30544224
24/01/2021 12:00,16.58936,11.34456,20.09741045,0.12936,0.15456,0.201550994,16.46,11.19,19.9034595
24/01/2021 12:30,17.2336,11.4078,20.66724147,0.1036,0.2478,0.26858481,17.13,11.16,20.44462032
24/01/2021 13:00,17.16796,11.32024,20.56420882,0.19796,0.24024,0.31129314,16.97,11.08,20.26690159
24/01/2021 13:30,17.00144,11.18624,20.35143551,0.25144,0.22624,0.338240464,16.75,10.96,20.01709519
24/01/2021 14:00,15.79988,11.26164,19.40259631,0.15988,0.24164,0.289743859,15.64,11.02,19.1324332
24/01/2021 14:30,15.00956,11.10788,18.67275795,0.11956,0.18788,0.222695954,14.89,10.92,18.4650616
24/01/2021 15:00,16.7388,10.57224,19.79797172,0.2688,0.07224,0.278338028,16.47,10.5,19.53230401
24/01/2021 15:30,16.1782,10.2288,19.14059834,0.3682,-0.0112,0.368370303,15.81,10.24,18.83649914
24/01/2021 16:00,15.30668,10.6088,18.62367016,0.52668,-0.1512,0.547953705,14.78,10.76,18.28184892
24/01/2021 16:30,15.90328,10.23296,18.91104929,0.97328,-0.25704,1.006649651,14.93,10.49,18.24678054
24/01/2021 17:00,14.25864,10.43992,17.67203283,3.74864,-0.29008,3.759846839,10.51,10.73,15.01975366
24/01/2021 17:30,12.75432,9.08352,15.65832093,12.65432,-1.23648,12.71458601,0.1,10.32,10.32048448
24/01/2021 18:00,13.1022,8.82532,15.79727565,13.2622,-1.25468,13.32141775,-0.16,10.08,10.08126976
24/01/2021 18:30,12.9516,9.17192,15.87035157,12.3816,-1.43808,12.46483424,0.57,10.61,10.6253
24/01/2021 19:00,13.77212,10.50988,17.32422774,7.86212,-0.82012,7.904778789,5.91,11.33,12.77877146
24/01/2021 19:30,16.62352,10.241,19.5248431,4.50352,-0.679,4.554419106,12.12,10.92,16.31382236
24/01/2021 20:00,16.76424,9.94848,19.49389641,5.71424,-1.10152,5.819440273,11.05,11.05,15.62705986
24/01/2021 20:30,15.82628,10.0192,18.73113737,5.23628,-0.8708,5.308193749,10.59,10.89,15.19013496
24/01/2021 21:00,16.65136,10.03764,19.44278804,7.87136,-1.59236,8.030810583,8.78,11.63,14.5720726
24/01/2021 21:30,15.99756,9.94408,18.83631209,7.21756,-1.37592,7.347538921,8.78,11.32,14.32587868
24/01/2021 22:00,15.53112,9.24924,18.0766183,8.19112,-1.67076,8.359777858,7.34,10.92,13.15758336
24/01/2021 22:30,14.7998,9.14488,17.39720984,7.6398,-1.55512,7.796469858,7.16,10.7,12.87461067
24/01/2021 23:00,13.1772,9.37352,16.1710073,5.2472,-1.09648,5.3605388,7.93,10.47,13.13414634
24/01/2021 23:30,10.0752,5.2364,11.35471444,2.1952,-0.4536,2.241574447,7.88,5.69,9.719593613
25/01/2021 00:00,9.53276,7.74664,12.28348259,2.06276,-0.35336,2.092807231,7.47,8.1,11.01866144
25/01/2021 00:30,9.48008,7.66092,12.18858532,2.74008,-0.47908,2.781646285,6.74,8.14,10.5682165
25/01/2021 01:00,9.67112,9.55232,13.59328435,2.66112,-0.47768,2.703652684,7.01,10.03,12.23687051
25/01/2021 01:30,9.39508,8.36732,12.58092096,2.70508,-0.58268,2.767123739,6.69,8.95,11.1740145
25/01/2021 02:00,9.30776,7.91728,12.21956296,2.93776,-0.69272,3.018326493,6.37,8.61,10.71022876
25/01/2021 02:30,9.1588,7.97528,12.14449293,2.7888,-0.59472,2.851507903,6.37,8.57,10.67809908
25/01/2021 03:00,8.52564,8.12848,11.77958932,1.86564,-0.40152,1.908358174,6.66,8.53,10.8220377
25/01/2021 03:30,8.10904,8.19236,11.52698105,1.20904,-0.22764,1.230283582,6.9,8.42,10.88606449
25/01/2021 04:00,8.22368,8.24128,11.64249152,1.37368,-0.32872,1.412463656,6.85,8.57,10.97120777
25/01/2021 04:30,8.28424,8.30572,11.73088305,0.74424,-0.08428,0.74899686,7.54,8.39,11.28023493
25/01/2021 05:00,8.29424,7.32828,11.0678862,0.60424,-0.04172,0.605678575,7.69,7.37,10.65143183
25/01/2021 05:30,8.00948,5.6522,9.803016613,0.59948,-0.0378,0.600670551,7.41,5.69,9.342601351
25/01/2021 06:00,8.08204,5.90168,10.00745709,0.36204,0.00168,0.362043898,7.72,5.9,9.71639851
25/01/2021 06:30,9.06224,6.23944,11.00249087,0.42224,0.06944,0.427911826,8.64,6.17,10.61689691
25/01/2021 07:00,9.74492,6.29828,11.60309428,0.72492,0.02828,0.725471409,9.02,6.27,10.98513996
25/01/2021 07:30,13.06052,5.22136,14.06555306,1.08052,-0.10864,1.085967826,11.98,5.33,13.11218136
25/01/2021 08:00,15.3406,5.13104,16.17595684,2.4206,-0.49896,2.47149053,12.92,5.63,14.09337788
25/01/2021 08:30,16.46292,5.5474,17.37243166,1.52292,-0.2926,1.550774028,14.94,5.84,16.04086033
25/01/2021 09:00,17.58068,6.06476,18.59735527,1.38068,-0.27524,1.407847407,16.2,6.34,17.39642492
25/01/2021 09:30,19.47044,6.28256,20.45894899,1.77044,-0.37744,1.810226159,17.7,6.66,18.9115203
25/01/2021 10:00,20.11516,6.46228,21.12772408,2.01516,-0.37772,2.050254185,18.1,6.84,19.3493049
25/01/2021 10:30,20.2304,6.49084,21.2461782,1.6604,-0.27916,1.683703794,18.57,6.77,19.76557108
25/01/2021 11:00,20.4226,6.659,21.4808024,1.2726,-0.231,1.293395438,19.15,6.89,20.35177142
25/01/2021 11:30,19.9078,6.70772,21.00747506,2.2778,-0.39228,2.311332178,17.63,7.1,19.00597011
25/01/2021 12:00,19.5784,6.81132,20.72939523,1.8284,-0.28868,1.851049082,17.75,7.1,19.11733507
25/01/2021 12:30,19.98692,7.09028,21.20728746,1.95692,-0.27972,1.976810351,18.03,7.37,19.47813646
25/01/2021 13:00,19.74012,7.66744,21.17692078,1.94012,-0.25256,1.956489757,17.8,7.92,19.48246391
25/01/2021 13:30,19.79788,7.46808,21.15959053,2.28788,-0.31192,2.309045037,17.51,7.78,19.16059759
25/01/2021 14:00,19.68688,6.48232,20.72664268,2.89688,-0.47768,2.935999305,16.79,6.96,18.17541471
25/01/2021 14:30,19.35352,6.30552,20.35481071,2.89352,-0.42448,2.924489915,16.46,6.73,17.78270227
25/01/2021 15:00,17.81032,6.10676,18.82817081,3.40032,-0.30324,3.41381467,14.41,6.41,15.7713728
25/01/2021 15:30,19.2344,6.1384,20.19014854,3.6344,-0.9016,3.74456218,15.6,7.04,17.11495253
25/01/2021 16:00,19.55804,6.33224,20.55758235,1.46804,-0.20776,1.482668425,18.09,6.54,19.23589613
25/01/2021 16:30,19.12576,6.6604,20.25229922,1.00576,-0.1596,1.01834441,18.12,6.82,19.36096072
25/01/2021 17:00,19.85556,6.61572,20.92871267,1.22556,-0.15428,1.235232623,18.63,6.77,19.82195248
25/01/2021 17:30,13.03476,5.42896,14.12014784,13.23476,-0.83104,13.26082576,-0.2,6.26,6.263194073
25/01/2021 18:00,14.87392,5.75704,15.94920079,13.44392,-0.86296,13.47158806,1.43,6.62,6.772687797
25/01/2021 18:30,13.97044,5.8852,15.159445,13.88044,-0.9548,13.91324037,0.09,6.84,6.84059208
25/01/2021 19:00,18.77924,8.06008,20.43586907,5.88924,-1.31992,6.035340635,12.89,9.38,15.94165926
25/01/2021 19:30,18.76332,9.42428,20.99712435,1.43332,-0.33572,1.472112136,17.33,9.76,19.88935645
25/01/2021 20:00,17.01048,10.31148,19.89178347,1.18048,-0.26852,1.210634553,15.83,10.58,19.04009716
25/01/2021 20:30,15.49768,11.57704,19.34440334,1.45768,-0.37296,1.504636216,14.04,11.95,18.43703067
25/01/2021 21:00,14.8392,11.46904,18.75475234,0.9492,-0.26096,0.984418997,13.89,11.73,18.18034653
25/01/2021 21:30,15.20296,11.45768,19.0370277,0.65296,-0.15232,0.670490972,14.55,11.61,18.61436542
25/01/2021 22:00,14.47596,11.3474,18.39339296,0.64596,-0.1526,0.663740221,13.83,11.5,17.98663115
25/01/2021 22:30,12.44184,11.24156,16.76818576,1.00184,-0.25844,1.034637434,11.44,11.5,16.22108504
25/01/2021 23:00,11.59088,11.23648,16.14332624,1.16088,-0.30352,1.199902815,10.43,11.54,15.55495098
25/01/2021 23:30,10.41476,8.90072,13.70000155,1.89476,-0.60928,1.990310924,8.52,9.51,12.76833975
26/01/2021 00:00,9.24672,6.18364,11.12381384,2.59672,-0.90636,2.750353288,6.65,7.09,9.720627552
26/01/2021 00:30,8.41372,6.56328,10.67086354,0.92372,-0.21672,0.948802507,7.49,6.78,10.10289562
26/01/2021 01:00,8.07052,6.5308,10.38193824,0.52052,-0.1092,0.531851211,7.55,6.64,10.05445672
26/01/2021 01:30,7.90244,6.50984,10.23848498,0.41244,0.04984,0.415440464,7.49,6.46,9.89099085
26/01/2021 02:00,7.74432,6.46808,10.09012146,0.54432,0.03808,0.545650391,7.2,6.43,9.653232619
26/01/2021 02:30,8.02772,6.37392,10.25042168,2.47772,-0.76608,2.59344847,5.55,7.14,9.04334562
26/01/2021 03:00,7.74968,6.45688,10.08706297,1.21968,-0.11312,1.224914461,6.53,6.57,9.263142016
26/01/2021 03:30,8.08392,6.24644,10.21605478,2.17392,-0.69356,2.281875027,5.91,6.94,9.115464881
26/01/2021 04:00,8.0444,6.23572,10.17824028,2.5844,-0.92428,2.744707066,5.46,7.16,9.004287867
26/01/2021 04:30,8.40208,6.05744,10.35796928,4.25208,-1.72256,4.587744247,4.15,7.78,8.817647078
26/01/2021 05:00,8.30888,6.1888,10.36044074,4.33888,-1.6912,4.656826934,3.97,7.88,8.823565039
26/01/2021 05:30,8.03476,6.45888,10.30895238,0.98476,-0.14112,0.994820141,7.05,6.6,9.657251162
26/01/2021 06:00,8.41392,6.43592,10.59316365,2.03392,-0.58408,2.116123818,6.38,7.02,9.486031836
26/01/2021 06:30,9.9,6.01852,11.5858786,3.15,-1.13148,3.347050491,6.75,7.15,9.832853096
26/01/2021 07:00,11.3304,5.93424,12.79035451,3.4104,-1.21576,3.620621568,7.92,7.15,10.67
26/01/2021 07:30,12.529,8.33868,15.05023007,1.449,-0.34132,1.488657228,11.08,8.68,14.07511279
26/01/2021 08:00,14.1634,8.54824,16.5431045,1.0934,-0.22176,1.115661713,13.07,8.77,15.73968869
26/01/2021 08:30,13.48008,9.15512,16.29505382,1.06008,-0.19488,1.077844061,12.42,9.35,15.54602522
26/01/2021 09:00,13.94824,9.69492,16.98660863,1.45824,-0.25508,1.480381608,12.49,9.95,15.96880083
26/01/2021 09:30,15.02316,9.8728,17.97686058,1.97316,-0.4172,2.016783634,13.05,10.29,16.61886278
26/01/2021 10:00,17.32964,9.76476,19.89137905,2.57964,-0.48524,2.624881023,14.75,10.25,17.96176495
26/01/2021 10:30,17.897,9.70484,20.35894222,2.947,-0.54516,2.996999904,14.95,10.25,18.12636202
26/01/2021 11:00,17.62896,9.93392,20.23519205,2.10896,-0.41608,2.14961272,15.52,10.35,18.65456781
26/01/2021 11:30,18.2574,9.72912,20.68788125,1.7374,-0.32088,1.76678316,16.52,10.05,19.33682756
26/01/2021 12:00,18.93572,9.536,21.2013393,1.80572,-0.294,1.829497395,17.13,9.83,19.75008354
26/01/2021 12:30,20.15564,11.98904,23.45179959,1.79564,-0.33096,1.82588541,18.36,12.32,22.11045002
26/01/2021 13:00,20.80184,13.05808,24.56074104,2.05184,-0.38192,2.08708176,18.75,13.44,23.0693758
26/01/2021 13:30,19.61592,13.3344,23.71899114,2.77592,-0.4956,2.819814038,16.84,13.83,21.79115646
26/01/2021 14:00,18.90564,13.636,23.31016344,2.77564,-0.504,2.821027013,16.13,14.14,21.45032634
26/01/2021 14:30,18.25796,13.74268,22.85200991,2.22796,-0.39732,2.263110458,16.03,14.14,21.37523099
26/01/2021 15:00,18.92604,13.32548,23.14656362,1.49604,-0.25452,1.517536198,17.43,13.58,22.09573036
26/01/2021 15:30,15.42788,9.77924,18.26617136,3.96788,-0.20076,3.972955609,11.46,9.98,15.19644695
26/01/2021 16:00,14.53,9.71784,17.48019778,4.9,-0.13216,4.901781948,9.63,9.85,13.77531851
26/01/2021 16:30,14.88668,9.93944,17.89988014,4.51668,-0.00056,4.516680035,10.37,9.94,14.36455708
26/01/2021 17:00,15.25792,10.03068,18.25975531,6.17792,-0.57932,6.205022739,9.08,10.61,13.96490243
26/01/2021 17:30,16.996,9.25752,19.35369971,11.326,-0.94248,11.36514604,5.67,10.2,11.67
26/01/2021 18:00,12.66484,8.71216,15.37204944,13.10484,-0.56784,13.11713664,-0.44,9.28,9.290425179
26/01/2021 18:30,12.692,8.61148,15.33768078,13.342,-0.54852,13.35327069,-0.65,9.16,9.183033268
26/01/2021 19:00,17.81024,9.48808,20.17989869,2.76024,-0.10192,2.762121023,15.05,9.59,17.84574459
26/01/2021 19:30,17.12496,15.98,23.42273799,0.62496,-0.07,0.628868032,16.5,16.05,23.01852515
26/01/2021 20:00,16.51104,15.92892,22.94220857,0.83104,-0.17108,0.848466763,15.68,16.1,22.47381588
26/01/2021 20:30,15.23808,12.98456,20.01993707,0.80808,-0.19544,0.831378422,14.43,13.18,19.54321621
26/01/2021 21:00,15.26252,11.65764,19.20534007,0.70252,-0.19236,0.728379516,14.56,11.85,18.77274887
26/01/2021 21:30,15.06988,11.49404,18.95294802,0.50988,-0.15596,0.533198965,14.56,11.65,18.64714723
26/01/2021 22:00,13.43604,9.62492,16.52774201,0.44604,-0.11508,0.460646381,12.99,9.74,16.23600012
26/01/2021 22:30,11.75916,8.7376,14.65003405,0.83916,-0.2324,0.870746384,10.92,8.97,14.13178333
26/01/2021 23:00,10.78124,7.45988,13.11048991,1.24124,-0.33012,1.28438933,9.54,7.79,12.31648083
26/01/2021 23:30,9.44356,5.43368,10.89521472,1.04356,-0.30632,1.087588808,8.4,5.74,10.17386849
27/01/2021 00:00,8.91964,5.48204,10.46961032,1.38964,-0.33796,1.430145549,7.53,5.82,9.517000578
27/01/2021 00:30,7.99736,5.36928,9.632597505,0.57736,-0.16072,0.599312513,7.42,5.53,9.25404236
27/01/2021 01:00,7.73168,5.55596,9.520901593,0.49168,-0.12404,0.507084948,7.24,5.68,9.202173656
27/01/2021 01:30,7.5492,5.46804,9.321474244,0.3892,-0.00196,0.389204935,7.16,5.47,9.010355154
27/01/2021 02:00,7.193,5.52432,9.06958436,0.133,0.19432,0.235476671,7.06,5.33,8.846044314
27/01/2021 02:30,7.12,5.47808,8.983527174,0.14,0.17808,0.226522596,6.98,5.3,8.764154266
27/01/2021 03:00,7.04316,5.3094,8.820194507,1.48316,-0.3206,1.517414889,5.56,5.63,7.912679698
27/01/2021 03:30,7.05944,5.27112,8.81024399,0.69944,-0.20888,0.729963813,6.36,5.48,8.395236745
27/01/2021 04:00,6.87852,5.482,8.795814993,0.40852,-0.168,0.441715508,6.47,5.65,8.589726422
27/01/2021 04:30,6.88356,5.72676,8.954282683,0.20356,-0.09324,0.223898127,6.68,5.82,8.859729115
27/01/2021 05:00,6.8522,5.71844,8.924864194,0.1722,-0.02156,0.173544443,6.68,5.74,8.807383266
27/01/2021 05:30,7.42672,7.32432,10.43081173,0.14672,0.05432,0.156452615,7.28,7.27,10.2884061
27/01/2021 06:00,8.21592,9.05792,12.22895156,0.11592,0.08792,0.145490112,8.1,8.97,12.08597948
27/01/2021 06:30,9.1052,9.41384,13.09675725,1.2152,-0.35616,1.266317885,7.89,9.77,12.55806514
27/01/2021 07:00,9.92584,8.387,12.99477082,0.80584,-0.273,0.850827307,9.12,8.66,12.57656551
27/01/2021 07:30,10.71392,11.02784,15.37534835,0.28392,-0.06216,0.290644855,10.43,11.09,15.22409275
27/01/2021 08:00,11.73108,11.90228,16.71174758,0.73108,-0.23772,0.768757936,11,12.14,16.38229532
27/01/2021 08:30,12.62744,11.89364,17.34678395,1.35744,-0.41636,1.419858797,11.27,12.31,16.6897873
27/01/2021 09:00,14.37804,11.88296,18.65295614,0.62804,-0.18704,0.655300086,13.75,12.07,18.29610341
27/01/2021 09:30,15.45676,11.85096,19.47708096,2.49676,-0.99904,2.689217622,12.96,12.85,18.25059177
27/01/2021 10:00,16.8674,11.38028,20.34748033,4.0474,-1.60972,4.355760007,12.82,12.99,18.2508219
27/01/2021 10:30,15.95104,12.2184,20.09290859,1.88104,-0.5516,1.960248464,14.07,12.77,19.00099471
27/01/2021 11:00,14.64708,11.8218,18.82264349,0.78708,-0.1582,0.802821379,13.86,11.98,18.3199345
27/01/2021 11:30,14.34368,10.96592,18.05526398,1.30368,-0.30408,1.338673294,13.04,11.27,17.23526907
27/01/2021 12:00,15.12284,10.98048,18.68879961,1.30284,-0.28952,1.334621256,13.82,11.27,17.8327031
27/01/2021 12:30,14.94492,11.07076,18.59871933,1.35492,-0.28924,1.385448658,13.59,11.36,17.71264238
27/01/2021 13:00,14.86032,11.0408,18.51292454,1.51032,-0.3192,1.543682332,13.35,11.36,17.52917853
27/01/2021 13:30,15.78468,10.98956,19.23347477,1.74468,-0.37044,1.783573406,14.04,11.36,18.06021041
27/01/2021 14:00,16.1084,10.67724,19.32573426,1.9684,-0.45276,2.019799539,14.14,11.13,17.99490206
27/01/2021 14:30,14.96228,10.94892,18.5404604,3.33228,-1.15108,3.525489351,11.63,12.1,16.78293479
27/01/2021 15:00,15.11048,10.81752,18.58346966,5.31048,-1.99248,5.671963891,9.8,12.81,16.12873523
27/01/2021 15:30,14.74796,10.85728,18.31346098,5.02796,-1.95272,5.393838815,9.72,12.81,16.08025186
27/01/2021 16:00,14.47644,11.12608,18.25806592,2.10644,-0.84392,2.269204803,12.37,11.97,17.213303
27/01/2021 16:30,14.60848,11.25356,18.44045283,0.57848,-0.21644,0.617645031,14.03,11.47,18.12185973
27/01/2021 17:00,16.7736,10.89388,20.00075695,0.2436,-0.03612,0.246263303,16.53,10.93,19.816806
27/01/2021 17:30,13.9462,7.29156,15.73732321,5.8562,0.51156,5.878500836,8.09,6.78,10.55540146
27/01/2021 18:00,11.53008,6.79056,13.38112289,12.68008,-0.83944,12.70783571,-1.15,7.63,7.71617781
27/01/2021 18:30,11.37004,6.66216,13.17809491,12.36004,-0.70784,12.38029185,-0.99,7.37,7.436195264
27/01/2021 19:00,12.64576,6.99024,14.44917649,9.26576,-0.45976,9.277159459,3.38,7.45,8.18088626
27/01/2021 19:30,16.76272,12.17788,20.71930363,0.62272,0.32788,0.703765226,16.14,11.85,20.02303923
27/01/2021 20:00,15.21016,11.33924,18.97175087,0.16016,0.07924,0.178690244,15.05,11.26,18.79601288
27/01/2021 20:30,13.60436,10.44016,17.14863119,0.09436,0.09016,0.130509138,13.51,10.35,17.01888951
27/01/2021 21:00,12.962,10.25988,16.53113976,0.252,0.01988,0.252782939,12.71,10.24,16.32181669
27/01/2021 21:30,12.37616,10.05112,15.94347357,0.28616,0.00112,0.286162192,12.09,10.05,15.72166022
27/01/2021 22:00,11.78284,9.38556,15.06399864,0.46284,-0.10444,0.474477164,11.32,9.49,14.77167898
27/01/2021 22:30,11.38396,8.51676,14.21723413,0.95396,-0.23324,0.982059356,10.43,8.75,13.6142352
27/01/2021 23:00,11.21576,10.33876,15.25395787,0.93576,-0.26124,0.971541618,10.28,10.6,14.76612339
27/01/2021 23:30,10.02592,8.51176,13.15177289,1.09592,-0.26824,1.128270067,8.93,8.78,12.52331027
28/01/2021 00:00,10.5318,7.60464,12.99035645,3.4818,-0.74536,3.56068712,7.05,8.35,10.9281746
28/01/2021 00:30,10.07536,7.49828,12.55934242,2.91536,-0.60172,2.976808843,7.16,8.1,10.81090191
28/01/2021 01:00,10.49724,7.25216,12.75875669,4.79724,-0.91784,4.884254486,5.7,8.17,9.961872314
28/01/2021 01:30,9.70016,7.4374,12.22325745,3.52016,-0.3626,3.538785835,6.18,7.8,9.951502399
28/01/2021 02:00,9.7518,7.47184,12.28519419,4.1118,-0.46816,4.138365985,5.64,7.94,9.739260752
28/01/2021 02:30,10.0268,7.41304,12.46955814,4.4968,-0.52696,4.52757077,5.53,7.94,9.675975403
28/01/2021 03:00,10.07864,7.37748,12.49024401,5.14864,-0.70252,5.196347583,4.93,8.08,9.465268089
28/01/2021 03:30,11.94396,7.08452,13.88699406,9.00396,-1.98548,9.220272583,2.94,9.07,9.534594905
28/01/2021 04:00,11.98232,7.20724,13.9828574,8.97232,-1.99276,9.190953084,3.01,9.2,9.679881198
28/01/2021 04:30,12.36296,7.09196,14.25267261,9.12296,-2.02804,9.345659174,3.24,9.12,9.678429625
28/01/2021 05:00,12.51148,7.08576,14.37863438,9.39148,-2.14424,9.6331543,3.12,9.23,9.7430642
28/01/2021 05:30,12.74644,7.06364,14.57280833,9.73644,-2.23636,9.98997347,3.01,9.3,9.774973146
28/01/2021 06:00,13.30988,7.13592,15.10212766,9.95988,-2.33408,10.22971843,3.35,9.47,10.04506844
28/01/2021 06:30,14.34272,7.06772,15.98956794,10.07272,-2.35228,10.34373769,4.27,9.42,10.34259639
28/01/2021 07:00,14.98012,7.4306,16.72177657,10.06012,-2.3394,10.3285433,4.92,9.77,10.93888934
28/01/2021 07:30,16.2758,7.86768,18.07766728,10.1458,-2.39232,10.42403245,6.13,10.26,11.95175719
28/01/2021 08:00,16.3734,7.63744,18.06706167,10.1934,-2.42256,10.47731838,6.18,10.06,11.80660832
28/01/2021 08:30,17.13688,8.30648,19.04390365,10.03688,-2.40352,10.32065252,7.1,10.71,12.84967315
28/01/2021 09:00,18.81308,8.34964,20.58272254,9.73308,-2.32036,10.00584413,9.08,10.67,14.01054246
28/01/2021 09:30,18.23176,9.07904,20.36727866,9.60176,-2.22096,9.855275664,8.63,11.3,14.21854071
28/01/2021 10:00,18.0332,9.13864,20.21660316,9.4332,-2.27136,9.702800549,8.6,11.41,14.28804045
28/01/2021 10:30,19.141,9.28116,21.27246605,8.911,-2.12884,9.16176188,10.23,11.41,15.32452283
28/01/2021 11:00,20.1234,9.33964,22.18513247,9.4234,-2.25036,9.688373841,10.7,11.59,15.77396906
28/01/2021 11:30,20.4104,9.3564,22.45276484,9.7104,-2.2736,9.97301986,10.7,11.63,15.80338255
28/01/2021 12:00,20.07352,9.58192,22.24318763,8.84352,-1.92808,9.051261706,11.23,11.51,16.08082709
28/01/2021 12:30,19.53828,9.80876,21.86220845,7.02828,-1.38124,7.162719016,12.51,11.19,16.78440347
28/01/2021 13:00,20.44044,9.44992,22.51916018,7.44044,-1.55008,7.600190484,13,11,17.02938637
28/01/2021 13:30,19.90604,9.64868,22.1211992,7.30604,-1.53132,7.464794801,12.6,11.18,16.84495177
28/01/2021 14:00,19.6108,9.76636,21.90810956,9.8308,-2.52364,10.1495511,9.78,12.29,15.70644772
28/01/2021 14:30,19.65976,9.8926,22.00840062,7.73976,-1.5974,7.902883753,11.92,11.49,16.55616199
28/01/2021 15:00,19.33556,10.0928,21.81120108,7.52556,-1.3972,7.654163648,11.81,11.49,16.47714174
28/01/2021 15:30,19.85924,9.83988,22.16331771,8.33924,-1.73012,8.516820944,11.52,11.57,16.32713386
28/01/2021 16:00,18.72872,9.97684,21.22032726,5.50872,-0.99316,5.597531851,13.22,10.97,17.17874559
28/01/2021 16:30,17.973,9.93644,20.53683444,5.383,-0.97356,5.470329796,12.59,10.91,16.65941776
28/01/2021 17:00,18.63676,11.81756,22.06770372,4.73676,-0.83244,4.80935044,13.9,12.65,18.79448057
28/01/2021 17:30,21.62316,11.0668,24.29063833,8.62316,-2.1532,8.887922065,13,13.22,18.54099242
28/01/2021 18:00,16.13288,10.4522,19.22285884,17.51288,-2.1378,17.6428783,-1.38,12.59,12.66540564
28/01/2021 18:30,14.6918,9.4622,17.47518858,18.3218,-1.7178,18.40215183,-3.63,11.18,11.7545438
28/01/2021 19:00,13.57884,7.41872,15.47327703,15.35884,-0.51128,15.36734764,-1.78,7.93,8.127318131
28/01/2021 19:30,15.90728,8.20652,17.8994002,12.74728,-1.17348,12.80117974,3.16,9.38,9.897979592
28/01/2021 20:00,19.80196,9.07188,21.7811071,9.17196,-1.96812,9.380743391,10.63,11.04,15.32574631
28/01/2021 20:30,17.606,9.13596,19.83524643,7.686,-1.59404,7.849557919,9.92,10.73,14.61298395
28/01/2021 21:00,17.01732,8.98028,19.24148146,8.58732,-1.88972,8.792787184,8.43,10.87,13.75579151
28/01/2021 21:30,17.92784,8.76088,19.95395864,9.03784,-2.05912,9.269440492,8.89,10.82,14.00373165
28/01/2021 22:00,16.45004,8.54396,18.53653335,9.14004,-2.05604,9.36843806,7.31,10.6,12.87618344
28/01/2021 22:30,15.86288,8.42684,17.96225471,9.18288,-2.04316,9.407432587,6.68,10.47,12.41947261
28/01/2021 23:00,15.40516,8.47188,17.58100411,9.57516,-2.17812,9.819770657,5.83,10.65,12.14130965
28/01/2021 23:30,14.46048,7.83144,16.44496684,9.58048,-2.19856,9.82950981,4.88,10.03,11.15416066
29/01/2021 00:00,12.9626,4.85652,13.84249924,9.2526,-2.08348,9.484276233,3.71,6.94,7.86941548
29/01/2021 00:30,12.789,4.62968,13.60119325,9.569,-2.21032,9.820961027,3.22,6.84,7.560026455
29/01/2021 01:00,12.80888,4.67788,13.63634732,9.79888,-2.26212,10.05660162,3.01,6.94,7.564634823
29/01/2021 01:30,11.42168,4.88956,12.42427346,7.63168,-1.21044,7.727076072,3.79,6.1,7.181510983
29/01/2021 02:00,11.30856,5.08952,12.4010783,8.07856,-1.39048,8.197351176,3.23,6.48,7.240393636
29/01/2021 02:30,11.135,5.06264,12.23186612,8.155,-1.41736,8.277254036,2.98,6.48,7.132376883
29/01/2021 03:00,10.96028,4.8364,11.97992081,8.33028,-1.5036,8.464890893,2.63,6.34,6.863854602
29/01/2021 03:30,11.80272,4.65412,12.68719955,10.42272,-2.45588,10.70814824,1.38,7.11,7.242685966
29/01/2021 04:00,11.70672,4.4806,12.53487413,10.15672,-2.4094,10.4385904,1.55,6.89,7.062195126
29/01/2021 04:30,11.78936,4.56464,12.64218919,10.06936,-2.35536,10.34116684,1.72,6.92,7.130553976
29/01/2021 05:00,11.47488,4.64112,12.37791848,9.50488,-2.09888,9.733860543,1.97,6.74,7.022001139
29/01/2021 05:30,10.9066,4.89708,11.95555587,8.5666,-1.80292,8.754265023,2.34,6.7,7.096872551
29/01/2021 06:00,12.05376,4.7668,12.96207979,11.60376,-2.8532,11.94939314,0.45,7.62,7.633275837
29/01/2021 06:30,13.37676,6.54304,14.89124174,11.80676,-2.76696,12.12665038,1.57,9.31,9.44145116
29/01/2021 07:00,14.14008,8.69244,16.59820399,10.44008,-2.45756,10.72543107,3.7,11.15,11.74787215
29/01/2021 07:30,14.9546,10.73564,18.40907459,9.9246,-2.40436,10.21169096,5.03,13.14,14.06984364
29/01/2021 08:00,16.11072,10.64872,19.31192731,9.54072,-2.19128,9.789128978,6.57,12.84,14.42326246
29/01/2021 08:30,16.94452,10.72212,20.05194792,7.32452,-1.51788,7.480143911,9.62,12.24,15.56797996
29/01/2021 09:00,17.59036,11.1044,20.80212644,8.13036,-1.6156,8.289325491,9.46,12.72,15.85212919
29/01/2021 09:30,16.17388,11.562,19.88150493,6.19388,-1.218,6.312501363,9.98,12.78,16.2150794
29/01/2021 10:00,16.3882,11.42448,19.97728316,6.7382,-1.25552,6.854171701,9.65,12.68,15.93439362
29/01/2021 10:30,16.65036,11.34228,20.14650847,6.10036,-1.14772,6.207386997,10.55,12.49,16.34939143
29/01/2021 11:00,16.91176,11.39988,20.39521734,6.31176,-1.17012,6.419306435,10.6,12.57,16.44277653
29/01/2021 11:30,16.73356,11.5054,20.30729572,5.10356,-0.8946,5.18137374,11.63,12.4,17.00049705
29/01/2021 12:00,17.22364,11.6026,20.76713995,4.97364,-0.9674,5.066848884,12.25,12.57,17.55184891
29/01/2021 12:30,18.2344,11.3866,21.49762784,6.9944,-1.5134,7.156256767,11.24,12.9,17.1098685
29/01/2021 13:00,19.33568,11.14568,22.31803539,9.11568,-2.01432,9.335582838,10.22,13.16,16.66235278
29/01/2021 13:30,17.72188,11.32984,21.03402732,6.36188,-1.14016,6.463240825,11.36,12.47,16.86862472
29/01/2021 14:00,17.16572,11.56452,20.69782757,6.14572,-1.07548,6.239113042,11.02,12.64,16.76931722
29/01/2021 14:30,16.90292,9.97984,19.62921066,4.04292,-0.72016,4.106559698,12.86,10.7,16.72930363
29/01/2021 15:00,16.5794,5.35652,17.42322619,4.5094,-0.96348,4.611180117,12.07,6.32,13.624511
29/01/2021 15:30,16.98248,5.41156,17.82384943,4.65248,-1.02844,4.764793698,12.33,6.44,13.9105176
29/01/2021 16:00,16.22544,5.496,17.13099294,3.69544,-0.784,3.777688816,12.53,6.28,14.0156805
29/01/2021 16:30,16.27592,5.92552,17.32100918,3.54592,-0.70448,3.615223467,12.73,6.63,14.35304149
